Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-19 15:30:00,4.5264,1.3202,4.715,1.224,0.357,1.275,3.3024,0.9632000000000001,3.44,4.6032,1.3426,4.795,1.224,0.357,1.275,3.3792,0.9856,3.52
2020-03-19 16:00:00,4.69824,1.37032,4.894,1.16544,0.33992000000000006,1.214,3.5328,1.0304,3.68,4.75584,1.38712,4.954,1.16544,0.33992000000000006,1.214,3.5904,1.0472,3.74
2020-03-19 16:30:00,4.70784,1.3731200000000001,4.904,1.14624,0.33432,1.194,3.5616,1.0388,3.71,4.7846400000000004,1.39552,4.984,1.14624,0.33432,1.194,3.6384,1.0612,3.79
2020-03-19 17:00:00,4.66128,1.35954,4.8555,1.12848,0.32914000000000004,1.1755,3.5328,1.0304,3.68,4.7668800000000005,1.3903400000000001,4.9655000000000005,1.12848,0.32914000000000004,1.1755,3.6384,1.0612,3.79
2020-03-19 17:30:00,4.64784,1.35562,4.8415,1.14384,0.33362,1.1915,3.504,1.022,3.65,4.76304,1.38922,4.9615,1.14384,0.33362,1.1915,3.6192,1.0556,3.77
2020-03-19 18:00:00,4.67616,1.36388,4.871,1.15296,0.33628,1.201,3.5232,1.0276,3.67,4.79136,1.39748,4.991,1.15296,0.33628,1.201,3.6384,1.0612,3.79
2020-03-19 18:30:00,4.9512,1.4441,5.1575,1.1112,0.3241,1.1575,3.84,1.12,4.0,5.0472,1.4721,5.2575,1.1112,0.3241,1.1575,3.936,1.148,4.1
2020-03-19 19:00:00,4.97904,1.45222,5.1865,1.1102400000000001,0.32382000000000005,1.1565,3.8688000000000002,1.1284,4.03,5.07504,1.48022,5.2865,1.1102400000000001,0.32382000000000005,1.1565,3.9648,1.1564,4.13
2020-03-19 19:30:00,4.8566400000000005,1.41652,5.059,1.11264,0.32452000000000003,1.159,3.7439999999999998,1.092,3.9,4.94304,1.4417200000000001,5.149,1.11264,0.32452000000000003,1.159,3.8304,1.1172,3.99
2020-03-19 20:00:00,4.60848,1.34414,4.8004999999999995,1.21008,0.35294000000000003,1.2605,3.3984,0.9912000000000001,3.54,4.72368,1.37774,4.9205000000000005,1.21008,0.35294000000000003,1.2605,3.5136000000000003,1.0248,3.66
2020-03-19 20:30:00,4.35216,1.26938,4.5335,1.21296,0.35378000000000004,1.2635,3.1392,0.9156000000000001,3.27,4.48656,1.30858,4.6735,1.21296,0.35378000000000004,1.2635,3.2736,0.9548000000000001,3.41
2020-03-19 21:00:00,4.23456,1.23508,4.411,1.14336,0.33348000000000005,1.191,3.0912,0.9016000000000001,3.22,4.35936,1.27148,4.541,1.14336,0.33348000000000005,1.191,3.216,0.9380000000000001,3.35
2020-03-19 21:30:00,4.03968,1.17824,4.208,1.0924800000000001,0.31864000000000003,1.138,2.9472,0.8596,3.07,4.15488,1.21184,4.328,1.0924800000000001,0.31864000000000003,1.138,3.0624,0.8932,3.19
2020-03-19 22:00:00,3.7204800000000002,1.08514,3.8755,1.08048,0.31514000000000003,1.1255,2.64,0.77,2.75,3.82608,1.11594,3.9855,1.08048,0.31514000000000003,1.1255,2.7456,0.8008000000000001,2.86
2020-03-19 22:30:00,3.4944,1.0192,3.64,1.0752,0.3136,1.12,2.4192,0.7056,2.52,3.5904,1.0472,3.74,1.0752,0.3136,1.12,2.5152,0.7336,2.62
2020-03-19 23:00:00,3.23616,0.94388,3.371,1.07616,0.31388000000000005,1.121,2.16,0.63,2.25,3.31296,0.96628,3.451,1.07616,0.31388000000000005,1.121,2.2368,0.6524,2.33
2020-03-19 23:30:00,3.02784,0.8831200000000001,3.154,1.10784,0.32312,1.154,1.92,0.56,2.0,3.10464,0.9055200000000001,3.234,1.10784,0.32312,1.154,1.9968,0.5824,2.08
2020-03-20 00:00:00,2.8252800000000002,0.8240400000000001,2.943,1.18368,0.34524000000000005,1.233,1.6416,0.4788,1.71,2.90208,0.8464400000000001,3.023,1.18368,0.34524000000000005,1.233,1.7184,0.5012,1.79
2020-03-20 00:30:00,2.75856,0.8045800000000001,2.8735,1.09776,0.32018,1.1435,1.6608,0.4844,1.73,2.82576,0.82418,2.9435000000000002,1.09776,0.32018,1.1435,1.728,0.504,1.8
2020-03-20 01:00:00,2.7782400000000003,0.81032,2.894,1.10784,0.32312,1.154,1.6703999999999999,0.4872,1.74,2.84544,0.8299200000000001,2.964,1.10784,0.32312,1.154,1.7376,0.5068,1.81
2020-03-20 01:30:00,2.79456,0.81508,2.911,1.10496,0.32228,1.151,1.6896,0.4928,1.76,2.87136,0.8374800000000001,2.991,1.10496,0.32228,1.151,1.7664,0.5152,1.8399999999999999
2020-03-20 02:00:00,2.72064,0.7935200000000001,2.834,1.10784,0.32312,1.154,1.6128,0.47040000000000004,1.6800000000000002,2.78784,0.8131200000000001,2.904,1.10784,0.32312,1.154,1.6800000000000002,0.49,1.75
2020-03-20 02:30:00,2.73456,0.7975800000000001,2.8485,1.11216,0.32438,1.1585,1.6224,0.4732,1.69,2.81136,0.81998,2.9285,1.11216,0.32438,1.1585,1.6992,0.49560000000000004,1.77
2020-03-20 03:00:00,2.70048,0.7876400000000001,2.813,1.12608,0.32844,1.173,1.5744,0.4592,1.6400000000000001,2.76768,0.8072400000000001,2.883,1.12608,0.32844,1.173,1.6416,0.4788,1.71
2020-03-20 03:30:00,2.724,0.7945,2.8375,1.1304,0.3297,1.1775,1.5936,0.46480000000000005,1.6600000000000001,2.7912,0.8141,2.9075,1.1304,0.3297,1.1775,1.6608,0.4844,1.73
2020-03-20 04:00:00,2.71056,0.7905800000000001,2.8235,1.11696,0.32578,1.1635,1.5936,0.46480000000000005,1.6600000000000001,2.7777600000000002,0.81018,2.8935,1.11696,0.32578,1.1635,1.6608,0.4844,1.73
2020-03-20 04:30:00,2.6736,0.7798,2.785,1.0608,0.3094,1.105,1.6128,0.47040000000000004,1.6800000000000002,2.7504,0.8022,2.865,1.0608,0.3094,1.105,1.6896,0.4928,1.76
2020-03-20 05:00:00,2.71536,0.79198,2.8285,1.1697600000000001,0.34118000000000004,1.2185,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.79216,0.8143800000000001,2.9085,1.1697600000000001,0.34118000000000004,1.2185,1.6224,0.4732,1.69
2020-03-20 05:30:00,2.88,0.84,3.0,1.1616,0.3388,1.21,1.7184,0.5012,1.79,2.9664,0.8652000000000001,3.09,1.1616,0.3388,1.21,1.8048000000000002,0.5264,1.88
2020-03-20 06:00:00,3.13824,0.91532,3.269,1.16064,0.33852000000000004,1.209,1.9776,0.5768,2.06,3.22464,0.94052,3.359,1.16064,0.33852000000000004,1.209,2.064,0.602,2.15
2020-03-20 06:30:00,3.46512,1.01066,3.6095,1.15152,0.33586000000000005,1.1995,2.3136,0.6748000000000001,2.41,3.57072,1.04146,3.7195,1.15152,0.33586000000000005,1.1995,2.4192,0.7056,2.52
2020-03-20 07:00:00,4.06128,1.18454,4.2305,1.16208,0.33894,1.2105000000000001,2.8992,0.8456,3.02,4.10928,1.19854,4.2805,1.16208,0.33894,1.2105000000000001,2.9472,0.8596,3.07
2020-03-20 07:30:00,4.23552,1.23536,4.412,1.18272,0.34496000000000004,1.232,3.0528,0.8904000000000001,3.18,4.31232,1.25776,4.492,1.18272,0.34496000000000004,1.232,3.1296,0.9128000000000001,3.26
2020-03-20 08:00:00,4.62864,1.35002,4.8215,1.20144,0.35042,1.2515,3.4272,0.9996,3.5700000000000003,4.68624,1.3668200000000001,4.8815,1.20144,0.35042,1.2515,3.4848,1.0164,3.63
2020-03-20 08:30:00,4.87728,1.4225400000000001,5.0805,1.21968,0.35574000000000006,1.2705,3.6576,1.0668,3.81,4.93488,1.43934,5.1405,1.21968,0.35574000000000006,1.2705,3.7152000000000003,1.0836000000000001,3.87
2020-03-20 09:00:00,4.95312,1.44466,5.1595,1.28592,0.37506,1.3395000000000001,3.6672000000000002,1.0696,3.8200000000000003,5.00112,1.45866,5.2095,1.28592,0.37506,1.3395000000000001,3.7152000000000003,1.0836000000000001,3.87
2020-03-20 09:30:00,4.9776,1.4518,5.185,1.4448,0.4214,1.505,3.5328,1.0304,3.68,5.0448,1.4714,5.255,1.4448,0.4214,1.505,3.6,1.05,3.75
2020-03-20 10:00:00,4.944,1.442,5.15,1.44,0.42,1.5,3.504,1.022,3.65,5.0112,1.4616,5.22,1.44,0.42,1.5,3.5712,1.0416,3.7199999999999998
2020-03-20 10:30:00,4.8628800000000005,1.4183400000000002,5.0655,1.38768,0.40474000000000004,1.4455,3.4752,1.0136,3.62,4.92048,1.43514,5.1255,1.38768,0.40474000000000004,1.4455,3.5328,1.0304,3.68
2020-03-20 11:00:00,4.8552,1.4161000000000001,5.0575,1.4472,0.42210000000000003,1.5075,3.408,0.994,3.55,4.9128,1.4329,5.1175,1.4472,0.42210000000000003,1.5075,3.4656000000000002,1.0108,3.61
2020-03-20 11:30:00,4.83984,1.41162,5.0415,1.52784,0.44562,1.5915,3.312,0.966,3.45,4.90704,1.4312200000000002,5.1115,1.52784,0.44562,1.5915,3.3792,0.9856,3.52
2020-03-20 12:00:00,4.8201600000000004,1.40588,5.021,1.4601600000000001,0.42588000000000004,1.521,3.36,0.98,3.5,4.87776,1.4226800000000002,5.081,1.4601600000000001,0.42588000000000004,1.521,3.4176,0.9968,3.56
2020-03-20 12:30:00,4.91808,1.43444,5.123,1.55808,0.45444,1.623,3.36,0.98,3.5,4.9756800000000005,1.45124,5.183,1.55808,0.45444,1.623,3.4176,0.9968,3.56
2020-03-20 13:00:00,4.81296,1.40378,5.0135,1.56816,0.45738000000000006,1.6335000000000002,3.2448,0.9464,3.38,4.87056,1.42058,5.0735,1.56816,0.45738000000000006,1.6335000000000002,3.3024,0.9632000000000001,3.44
2020-03-20 13:30:00,4.7064,1.3727,4.9025,1.6728,0.4879,1.7425000000000002,3.0336,0.8848,3.16,4.7832,1.3951,4.9825,1.6728,0.4879,1.7425000000000002,3.1104,0.9072,3.24
2020-03-20 14:00:00,4.54704,1.32622,4.7365,1.61904,0.47222000000000003,1.6865,2.928,0.854,3.05,4.62384,1.34862,4.8165,1.61904,0.47222000000000003,1.6865,3.0048,0.8764000000000001,3.13
2020-03-20 14:30:00,4.46064,1.30102,4.6465,1.50384,0.43862,1.5665,2.9568000000000003,0.8624,3.08,4.53744,1.32342,4.7265,1.50384,0.43862,1.5665,3.0336,0.8848,3.16
2020-03-20 15:00:00,4.36608,1.27344,4.548,1.4956800000000001,0.43624,1.558,2.8704,0.8372,2.99,4.46208,1.30144,4.648,1.4956800000000001,0.43624,1.558,2.9664,0.8652000000000001,3.09
2020-03-20 15:30:00,4.25808,1.24194,4.4355,1.51248,0.44114000000000003,1.5755,2.7456,0.8008000000000001,2.86,4.3636800000000004,1.27274,4.5455,1.51248,0.44114000000000003,1.5755,2.8512,0.8316,2.9699999999999998
2020-03-20 16:00:00,4.32192,1.26056,4.502,1.50912,0.44016000000000005,1.572,2.8128,0.8204,2.93,4.41792,1.28856,4.602,1.50912,0.44016000000000005,1.572,2.9088000000000003,0.8484,3.03
2020-03-20 16:30:00,4.40592,1.28506,4.5895,1.41072,0.41146000000000005,1.4695,2.9952,0.8736,3.12,4.50192,1.3130600000000001,4.6895,1.41072,0.41146000000000005,1.4695,3.0912,0.9016000000000001,3.22
2020-03-20 17:00:00,4.4688,1.3034,4.655,1.32,0.385,1.375,3.1488,0.9184,3.2800000000000002,4.5648,1.3314,4.755,1.32,0.385,1.375,3.2448,0.9464,3.38
2020-03-20 17:30:00,4.46928,1.30354,4.6555,1.30128,0.37954000000000004,1.3555000000000001,3.168,0.924,3.3,4.57488,1.33434,4.7655,1.30128,0.37954000000000004,1.3555000000000001,3.2736,0.9548000000000001,3.41
2020-03-20 18:00:00,4.40832,1.28576,4.592,1.27872,0.37296,1.332,3.1296,0.9128000000000001,3.26,4.52352,1.31936,4.712,1.27872,0.37296,1.332,3.2448,0.9464,3.38
2020-03-20 18:30:00,4.5672,1.3321,4.7575,1.236,0.36050000000000004,1.2875,3.3312,0.9716,3.47,4.6536,1.3573,4.8475,1.236,0.36050000000000004,1.2875,3.4176,0.9968,3.56
2020-03-20 19:00:00,4.69488,1.36934,4.8905,1.27728,0.37254000000000004,1.3305,3.4176,0.9968,3.56,4.80048,1.40014,5.0005,1.27728,0.37254000000000004,1.3305,3.5232,1.0276,3.67
2020-03-20 19:30:00,4.5408,1.3244,4.73,1.1712,0.3416,1.22,3.3696,0.9828,3.51,4.6656,1.3608,4.86,1.1712,0.3416,1.22,3.4944,1.0192,3.64
2020-03-20 20:00:00,4.32768,1.26224,4.508,1.24608,0.36344000000000004,1.298,3.0816,0.8988,3.21,4.48128,1.30704,4.668,1.24608,0.36344000000000004,1.298,3.2352,0.9436,3.37
2020-03-20 20:30:00,4.0032,1.1676,4.17,1.3152,0.3836,1.37,2.688,0.784,2.8,4.1472,1.2096,4.32,1.3152,0.3836,1.37,2.832,0.8260000000000001,2.95
2020-03-20 21:00:00,3.9455999999999998,1.1508,4.11,1.2384,0.3612,1.29,2.7072000000000003,0.7896000000000001,2.8200000000000003,4.0704,1.1872,4.24,1.2384,0.3612,1.29,2.832,0.8260000000000001,2.95
2020-03-20 21:30:00,3.75888,1.09634,3.9155,1.24368,0.36274,1.2955,2.5152,0.7336,2.62,3.87408,1.12994,4.0355,1.24368,0.36274,1.2955,2.6304,0.7672,2.74
2020-03-20 22:00:00,3.48768,1.01724,3.633,1.15488,0.33684000000000003,1.203,2.3328,0.6804,2.43,3.59328,1.04804,3.743,1.15488,0.33684000000000003,1.203,2.4384,0.7112,2.54
2020-03-20 22:30:00,3.32544,0.9699200000000001,3.464,1.09824,0.32032000000000005,1.1440000000000001,2.2272,0.6496000000000001,2.32,3.41184,0.9951200000000001,3.5540000000000003,1.09824,0.32032000000000005,1.1440000000000001,2.3136,0.6748000000000001,2.41
2020-03-20 23:00:00,3.09744,0.9034200000000001,3.2265,1.12944,0.32942000000000005,1.1765,1.968,0.5740000000000001,2.05,3.16464,0.9230200000000001,3.2965,1.12944,0.32942000000000005,1.1765,2.0352,0.5936,2.12
2020-03-20 23:30:00,2.916,0.8505,3.0375,1.0824,0.31570000000000004,1.1275,1.8336000000000001,0.5348,1.9100000000000001,2.9832,0.8701000000000001,3.1075,1.0824,0.31570000000000004,1.1275,1.9008,0.5544,1.98
2020-03-21 00:00:00,2.7969600000000003,0.8157800000000001,2.9135,1.10736,0.32298000000000004,1.1535,1.6896,0.4928,1.76,2.86416,0.8353800000000001,2.9835000000000003,1.10736,0.32298000000000004,1.1535,1.7568000000000001,0.5124000000000001,1.83
2020-03-21 00:30:00,2.71488,0.7918400000000001,2.8280000000000003,1.18848,0.34664,1.238,1.5264,0.44520000000000004,1.5899999999999999,2.78208,0.81144,2.898,1.18848,0.34664,1.238,1.5936,0.46480000000000005,1.6600000000000001
2020-03-21 01:00:00,2.72928,0.7960400000000001,2.843,1.20288,0.35084000000000004,1.2530000000000001,1.5264,0.44520000000000004,1.5899999999999999,2.93088,0.85484,3.053,1.20288,0.35084000000000004,1.2530000000000001,1.728,0.504,1.8
2020-03-21 01:30:00,2.66256,0.77658,2.7735000000000003,1.19376,0.34818000000000005,1.2435,1.4688,0.4284,1.53,2.92176,0.85218,3.0435,1.19376,0.34818000000000005,1.2435,1.728,0.504,1.8
2020-03-21 02:00:00,2.61312,0.7621600000000001,2.722,1.19232,0.34776,1.242,1.4208,0.41440000000000005,1.48,2.88192,0.8405600000000001,3.002,1.19232,0.34776,1.242,1.6896,0.4928,1.76
2020-03-21 02:30:00,2.59248,0.75614,2.7005,1.24848,0.36414,1.3005,1.344,0.392,1.4,2.88048,0.8401400000000001,3.0005,1.24848,0.36414,1.3005,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-03-21 03:00:00,2.59536,0.7569800000000001,2.7035,1.20336,0.35098,1.2535,1.392,0.406,1.45,2.86416,0.8353800000000001,2.9835000000000003,1.20336,0.35098,1.2535,1.6608,0.4844,1.73
2020-03-21 03:30:00,2.53008,0.73794,2.6355,1.15728,0.33754,1.2055,1.3728,0.40040000000000003,1.43,2.8084800000000003,0.8191400000000001,2.9255,1.15728,0.33754,1.2055,1.6512,0.48160000000000003,1.72
2020-03-21 04:00:00,2.58528,0.75404,2.693,1.22208,0.35644000000000003,1.2730000000000001,1.3632,0.3976,1.42,2.65248,0.7736400000000001,2.763,1.22208,0.35644000000000003,1.2730000000000001,1.4304000000000001,0.4172,1.49
2020-03-21 04:30:00,2.53104,0.7382200000000001,2.6365,1.25424,0.36582000000000003,1.3065,1.2768,0.3724,1.33,2.58864,0.75502,2.6965,1.25424,0.36582000000000003,1.3065,1.3344,0.38920000000000005,1.3900000000000001
2020-03-21 05:00:00,2.58432,0.7537600000000001,2.692,1.26912,0.37016000000000004,1.322,1.3152,0.3836,1.37,2.64192,0.77056,2.752,1.26912,0.37016000000000004,1.322,1.3728,0.40040000000000003,1.43
2020-03-21 05:30:00,2.60352,0.75936,2.7119999999999997,1.10592,0.32256,1.152,1.4976,0.4368,1.56,2.67072,0.7789600000000001,2.782,1.10592,0.32256,1.152,1.5648,0.45640000000000003,1.63
2020-03-21 06:00:00,2.67408,0.7799400000000001,2.7855,1.09968,0.32074,1.1455,1.5744,0.4592,1.6400000000000001,2.75088,0.80234,2.8655,1.09968,0.32074,1.1455,1.6512,0.48160000000000003,1.72
2020-03-21 06:30:00,2.7729600000000003,0.80878,2.8885,1.15056,0.33558000000000004,1.1985000000000001,1.6224,0.4732,1.69,2.84016,0.8283800000000001,2.9585,1.15056,0.33558000000000004,1.1985000000000001,1.6896,0.4928,1.76
2020-03-21 07:00:00,2.9736000000000002,0.8673000000000001,3.0975,1.188,0.34650000000000003,1.2375,1.7856,0.5208,1.8599999999999999,3.0408,0.8869,3.1675,1.188,0.34650000000000003,1.2375,1.8528,0.5404,1.9300000000000002
2020-03-21 07:30:00,3.01296,0.8787800000000001,3.1385,1.22736,0.35798,1.2785,1.7856,0.5208,1.8599999999999999,3.09936,0.9039800000000001,3.2285,1.22736,0.35798,1.2785,1.8719999999999999,0.546,1.9500000000000002
2020-03-21 08:00:00,3.1248,0.9114000000000001,3.255,1.3968,0.40740000000000004,1.455,1.728,0.504,1.8,3.2304,0.9422,3.365,1.3968,0.40740000000000004,1.455,1.8336000000000001,0.5348,1.9100000000000001
2020-03-21 08:30:00,3.33744,0.9734200000000001,3.4765,1.5614400000000002,0.45542000000000005,1.6265,1.776,0.518,1.85,3.48144,1.01542,3.6265,1.5614400000000002,0.45542000000000005,1.6265,1.92,0.56,2.0
2020-03-21 09:00:00,3.38352,0.9868600000000001,3.5245,1.66512,0.48566000000000004,1.7345000000000002,1.7184,0.5012,1.79,3.53712,1.03166,3.6845,1.66512,0.48566000000000004,1.7345000000000002,1.8719999999999999,0.546,1.9500000000000002
2020-03-21 09:30:00,3.56256,1.03908,3.711,1.54656,0.45108000000000004,1.611,2.016,0.588,2.1,3.68736,1.07548,3.841,1.54656,0.45108000000000004,1.611,2.1408,0.6244000000000001,2.23
2020-03-21 10:00:00,3.5606400000000002,1.03852,3.709,1.53504,0.44772000000000006,1.599,2.0256,0.5908,2.11,3.67584,1.07212,3.829,1.53504,0.44772000000000006,1.599,2.1408,0.6244000000000001,2.23
2020-03-21 10:30:00,3.60192,1.05056,3.752,1.55712,0.45416000000000006,1.6219999999999999,2.0448,0.5964,2.13,3.73632,1.08976,3.892,1.55712,0.45416000000000006,1.6219999999999999,2.1792,0.6356,2.27
2020-03-21 11:00:00,3.5976,1.0493,3.7475,1.6296,0.4753,1.6975,1.968,0.5740000000000001,2.05,3.732,1.0885,3.8875,1.6296,0.4753,1.6975,2.1024,0.6132000000000001,2.19
2020-03-21 11:30:00,3.48288,1.01584,3.628,1.61088,0.46984000000000004,1.678,1.8719999999999999,0.546,1.9500000000000002,3.61728,1.05504,3.768,1.61088,0.46984000000000004,1.678,2.0064,0.5852,2.09
2020-03-21 12:00:00,3.432,1.001,3.575,1.6176,0.4718,1.685,1.8144,0.5292,1.8900000000000001,3.5664,1.0402,3.715,1.6176,0.4718,1.685,1.9488,0.5684,2.03
2020-03-21 12:30:00,3.44112,1.00366,3.5845000000000002,1.64592,0.48006000000000004,1.7145000000000001,1.7952,0.5236000000000001,1.87,3.59472,1.04846,3.7445,1.64592,0.48006000000000004,1.7145000000000001,1.9488,0.5684,2.03
2020-03-21 13:00:00,3.38976,0.9886800000000001,3.531,1.65216,0.48188000000000003,1.721,1.7376,0.5068,1.81,3.56256,1.03908,3.711,1.65216,0.48188000000000003,1.721,1.9104,0.5572,1.99
2020-03-21 13:30:00,3.37728,0.98504,3.518,1.57248,0.45864000000000005,1.638,1.8048000000000002,0.5264,1.88,3.55008,1.03544,3.698,1.57248,0.45864000000000005,1.638,1.9776,0.5768,2.06
2020-03-21 14:00:00,3.2880000000000003,0.9590000000000001,3.425,1.4736,0.4298,1.5350000000000001,1.8144,0.5292,1.8900000000000001,3.4608,1.0094,3.605,1.4736,0.4298,1.5350000000000001,1.9872,0.5796,2.07
2020-03-21 14:30:00,3.21408,0.93744,3.348,1.50528,0.43904000000000004,1.568,1.7088,0.4984,1.78,3.39648,0.9906400000000001,3.5380000000000003,1.50528,0.43904000000000004,1.568,1.8912,0.5516,1.97
2020-03-21 15:00:00,3.18864,0.9300200000000001,3.3215,1.51824,0.44282000000000005,1.5815000000000001,1.6703999999999999,0.4872,1.74,3.39984,0.9916200000000001,3.5415,1.51824,0.44282000000000005,1.5815000000000001,1.8816000000000002,0.5488000000000001,1.96
2020-03-21 15:30:00,3.14112,0.9161600000000001,3.2720000000000002,1.5667200000000001,0.45696000000000003,1.6320000000000001,1.5744,0.4592,1.6400000000000001,3.36192,0.9805600000000001,3.502,1.5667200000000001,0.45696000000000003,1.6320000000000001,1.7952,0.5236000000000001,1.87
2020-03-21 16:00:00,3.22704,0.9412200000000001,3.3615,1.49904,0.43722000000000005,1.5615,1.728,0.504,1.8,3.41904,0.9972200000000001,3.5615,1.49904,0.43722000000000005,1.5615,1.92,0.56,2.0
2020-03-21 16:30:00,3.38544,0.9874200000000001,3.5265,1.3598400000000002,0.39662000000000003,1.4165,2.0256,0.5908,2.11,3.56784,1.04062,3.7165,1.3598400000000002,0.39662000000000003,1.4165,2.208,0.644,2.3
2020-03-21 17:00:00,3.53424,1.03082,3.6814999999999998,1.31664,0.38402000000000003,1.3715,2.2176,0.6468,2.31,3.68784,1.07562,3.8415,1.31664,0.38402000000000003,1.3715,2.3712,0.6916,2.47
2020-03-21 17:30:00,3.78288,1.10334,3.9405,1.26768,0.36974,1.3205,2.5152,0.7336,2.62,3.92688,1.14534,4.0905,1.26768,0.36974,1.3205,2.6592000000000002,0.7756000000000001,2.77
2020-03-21 18:00:00,3.9470400000000003,1.15122,4.1115,1.17264,0.34202000000000005,1.2215,2.7744,0.8092,2.89,4.09104,1.19322,4.2615,1.17264,0.34202000000000005,1.2215,2.9184,0.8512000000000001,3.04
2020-03-21 18:30:00,4.11792,1.20106,4.2895,1.18992,0.34706000000000004,1.2395,2.928,0.854,3.05,4.25232,1.2402600000000001,4.4295,1.18992,0.34706000000000004,1.2395,3.0624,0.8932,3.19
2020-03-21 19:00:00,4.31184,1.25762,4.4915,1.17264,0.34202000000000005,1.2215,3.1392,0.9156000000000001,3.27,4.43664,1.29402,4.6215,1.17264,0.34202000000000005,1.2215,3.2640000000000002,0.9520000000000001,3.4
2020-03-21 19:30:00,4.13904,1.20722,4.3115,1.15344,0.33642000000000005,1.2015,2.9856,0.8708,3.11,4.26384,1.24362,4.4415,1.15344,0.33642000000000005,1.2015,3.1104,0.9072,3.24
2020-03-21 20:00:00,3.9470400000000003,1.15122,4.1115,1.13424,0.33082,1.1815,2.8128,0.8204,2.93,4.07184,1.18762,4.2415,1.13424,0.33082,1.1815,2.9376,0.8568,3.06
2020-03-21 20:30:00,3.79296,1.10628,3.951,1.12416,0.32788,1.171,2.6688,0.7784000000000001,2.7800000000000002,3.90816,1.13988,4.071,1.12416,0.32788,1.171,2.784,0.812,2.9
2020-03-21 21:00:00,3.65136,1.06498,3.8035,1.09776,0.32018,1.1435,2.5536,0.7448,2.66,3.7569600000000003,1.09578,3.9135,1.09776,0.32018,1.1435,2.6592000000000002,0.7756000000000001,2.77
2020-03-21 21:30:00,3.48912,1.01766,3.6345,1.07952,0.31486000000000003,1.1245,2.4096,0.7028,2.51,3.58512,1.04566,3.7345,1.07952,0.31486000000000003,1.1245,2.5056000000000003,0.7308,2.61
2020-03-21 22:00:00,3.3048,0.9639000000000001,3.4425,1.0872,0.3171,1.1325,2.2176,0.6468,2.31,3.4008000000000003,0.9919,3.5425,1.0872,0.3171,1.1325,2.3136,0.6748000000000001,2.41
2020-03-21 22:30:00,3.14688,0.9178400000000001,3.278,1.0924800000000001,0.31864000000000003,1.138,2.0544000000000002,0.5992000000000001,2.14,3.22368,0.9402400000000001,3.358,1.0924800000000001,0.31864000000000003,1.138,2.1312,0.6216,2.22
2020-03-21 23:00:00,3.02304,0.8817200000000001,3.149,1.16064,0.33852000000000004,1.209,1.8624,0.5432,1.94,3.08064,0.8985200000000001,3.209,1.16064,0.33852000000000004,1.209,1.92,0.56,2.0
2020-03-21 23:30:00,2.86128,0.8345400000000001,2.9805,1.08528,0.31654000000000004,1.1305,1.776,0.518,1.85,2.90928,0.8485400000000001,3.0305,1.08528,0.31654000000000004,1.1305,1.824,0.532,1.9
2020-03-22 00:00:00,2.76192,0.80556,2.877,1.03392,0.30156000000000005,1.077,1.728,0.504,1.8,2.80032,0.81676,2.917,1.03392,0.30156000000000005,1.077,1.7664,0.5152,1.8399999999999999
2020-03-22 00:30:00,2.63088,0.76734,2.7405,1.02768,0.29974,1.0705,1.6032000000000002,0.4676,1.67,2.66928,0.77854,2.7805,1.02768,0.29974,1.0705,1.6416,0.4788,1.71
2020-03-22 01:00:00,2.66256,0.77658,2.7735000000000003,1.10736,0.32298000000000004,1.1535,1.5552000000000001,0.4536,1.62,2.7009600000000002,0.78778,2.8135,1.10736,0.32298000000000004,1.1535,1.5936,0.46480000000000005,1.6600000000000001
2020-03-22 01:30:00,2.69952,0.7873600000000001,2.8120000000000003,1.03872,0.30296,1.082,1.6608,0.4844,1.73,2.74752,0.8013600000000001,2.862,1.03872,0.30296,1.082,1.7088,0.4984,1.78
2020-03-22 02:00:00,2.64288,0.7708400000000001,2.753,1.03008,0.30044000000000004,1.073,1.6128,0.47040000000000004,1.6800000000000002,2.69088,0.7848400000000001,2.803,1.03008,0.30044000000000004,1.073,1.6608,0.4844,1.73
2020-03-22 02:30:00,2.60496,0.75978,2.7135,1.04976,0.30618,1.0935,1.5552000000000001,0.4536,1.62,2.66256,0.77658,2.7735000000000003,1.04976,0.30618,1.0935,1.6128,0.47040000000000004,1.6800000000000002
2020-03-22 03:00:00,2.59392,0.75656,2.702,1.02912,0.30016000000000004,1.072,1.5648,0.45640000000000003,1.63,2.64192,0.77056,2.752,1.02912,0.30016000000000004,1.072,1.6128,0.47040000000000004,1.6800000000000002
2020-03-22 03:30:00,2.59008,0.7554400000000001,2.698,1.03488,0.30184,1.078,1.5552000000000001,0.4536,1.62,2.6476800000000003,0.77224,2.758,1.03488,0.30184,1.078,1.6128,0.47040000000000004,1.6800000000000002
2020-03-22 04:00:00,2.54352,0.7418600000000001,2.6495,1.02672,0.29946,1.0695000000000001,1.5168,0.4424,1.58,2.60112,0.7586600000000001,2.7095000000000002,1.02672,0.29946,1.0695000000000001,1.5744,0.4592,1.6400000000000001
2020-03-22 04:30:00,2.49264,0.7270200000000001,2.5965,1.04304,0.30422000000000005,1.0865,1.4496,0.4228,1.51,2.55024,0.74382,2.6565000000000003,1.04304,0.30422000000000005,1.0865,1.5072,0.43960000000000005,1.57
2020-03-22 05:00:00,2.5233600000000003,0.7359800000000001,2.6285,1.04496,0.30478000000000005,1.0885,1.4784000000000002,0.4312,1.54,2.58096,0.7527800000000001,2.6885,1.04496,0.30478000000000005,1.0885,1.536,0.448,1.6
2020-03-22 05:30:00,2.55936,0.74648,2.666,1.05216,0.30688000000000004,1.096,1.5072,0.43960000000000005,1.57,2.62656,0.7660800000000001,2.7359999999999998,1.05216,0.30688000000000004,1.096,1.5744,0.4592,1.6400000000000001
2020-03-22 06:00:00,2.56176,0.7471800000000001,2.6685,1.03536,0.30198,1.0785,1.5264,0.44520000000000004,1.5899999999999999,2.61936,0.7639800000000001,2.7285,1.03536,0.30198,1.0785,1.584,0.462,1.65
2020-03-22 06:30:00,2.6544,0.7742,2.765,1.032,0.301,1.075,1.6224,0.4732,1.69,2.7119999999999997,0.791,2.825,1.032,0.301,1.075,1.6800000000000002,0.49,1.75
2020-03-22 07:00:00,2.75232,0.80276,2.867,1.04352,0.30436,1.087,1.7088,0.4984,1.78,2.81952,0.8223600000000001,2.9370000000000003,1.04352,0.30436,1.087,1.776,0.518,1.85
2020-03-22 07:30:00,2.87904,0.83972,2.999,1.04544,0.30492,1.089,1.8336000000000001,0.5348,1.9100000000000001,2.9558400000000002,0.8621200000000001,3.079,1.04544,0.30492,1.089,1.9104,0.5572,1.99
2020-03-22 08:00:00,3.04464,0.88802,3.1715,1.05744,0.30842,1.1015,1.9872,0.5796,2.07,3.12144,0.9104200000000001,3.2515,1.05744,0.30842,1.1015,2.064,0.602,2.15
2020-03-22 08:30:00,3.11472,0.90846,3.2445,1.1755200000000001,0.34286000000000005,1.2245,1.9392,0.5656,2.02,3.24912,0.9476600000000001,3.3845,1.1755200000000001,0.34286000000000005,1.2245,2.0736,0.6048,2.16
2020-03-22 09:00:00,3.22752,0.9413600000000001,3.362,1.25952,0.36736,1.312,1.968,0.5740000000000001,2.05,3.38112,0.98616,3.5220000000000002,1.25952,0.36736,1.312,2.1216,0.6188,2.21
2020-03-22 09:30:00,3.26208,0.9514400000000001,3.398,1.37088,0.39984000000000003,1.428,1.8912,0.5516,1.97,3.42528,0.99904,3.568,1.37088,0.39984000000000003,1.428,2.0544000000000002,0.5992000000000001,2.14
2020-03-22 10:00:00,3.37104,0.9832200000000001,3.5115,1.36464,0.39802000000000004,1.4215,2.0064,0.5852,2.09,3.51504,1.02522,3.6615,1.36464,0.39802000000000004,1.4215,2.1504,0.6272,2.24
2020-03-22 10:30:00,3.34512,0.9756600000000001,3.4845,1.35792,0.39606,1.4145,1.9872,0.5796,2.07,3.48912,1.01766,3.6345,1.35792,0.39606,1.4145,2.1312,0.6216,2.22
2020-03-22 11:00:00,3.27648,0.95564,3.4130000000000003,1.36608,0.39844,1.423,1.9104,0.5572,1.99,3.4300800000000002,1.00044,3.573,1.36608,0.39844,1.423,2.064,0.602,2.15
2020-03-22 11:30:00,3.3172800000000002,0.9675400000000001,3.4555,1.38768,0.40474000000000004,1.4455,1.9296000000000002,0.5628000000000001,2.01,3.47088,1.01234,3.6155,1.38768,0.40474000000000004,1.4455,2.0832,0.6076,2.17
2020-03-22 12:00:00,3.30528,0.9640400000000001,3.443,1.4428800000000002,0.42084000000000005,1.5030000000000001,1.8624,0.5432,1.94,3.4780800000000003,1.01444,3.623,1.4428800000000002,0.42084000000000005,1.5030000000000001,2.0352,0.5936,2.12
2020-03-22 12:30:00,3.41712,0.9966600000000001,3.5595,1.42032,0.41426,1.4795,1.9968,0.5824,2.08,3.58032,1.04426,3.7295,1.42032,0.41426,1.4795,2.16,0.63,2.25
2020-03-22 13:00:00,3.45312,1.00716,3.597,1.29312,0.37716000000000005,1.347,2.16,0.63,2.25,3.5971200000000003,1.04916,3.747,1.29312,0.37716000000000005,1.347,2.304,0.672,2.4
2020-03-22 13:30:00,3.31776,0.9676800000000001,3.456,1.33056,0.38808000000000004,1.3860000000000001,1.9872,0.5796,2.07,3.49056,1.01808,3.636,1.33056,0.38808000000000004,1.3860000000000001,2.16,0.63,2.25
2020-03-22 14:00:00,3.24912,0.9476600000000001,3.3845,1.30992,0.38206,1.3645,1.9392,0.5656,2.02,3.4123200000000002,0.99526,3.5545,1.30992,0.38206,1.3645,2.1024,0.6132000000000001,2.19
2020-03-22 14:30:00,3.18144,0.9279200000000001,3.314,1.29024,0.37632000000000004,1.344,1.8912,0.5516,1.97,3.35424,0.9783200000000001,3.4939999999999998,1.29024,0.37632000000000004,1.344,2.064,0.602,2.15
2020-03-22 15:00:00,3.1574400000000002,0.9209200000000001,3.289,1.26624,0.36932000000000004,1.319,1.8912,0.5516,1.97,3.32064,0.96852,3.459,1.26624,0.36932000000000004,1.319,2.0544000000000002,0.5992000000000001,2.14
2020-03-22 15:30:00,3.14784,0.91812,3.279,1.19904,0.34972000000000003,1.249,1.9488,0.5684,2.03,3.33024,0.9713200000000001,3.469,1.19904,0.34972000000000003,1.249,2.1312,0.6216,2.22
2020-03-22 16:00:00,3.216,0.9380000000000001,3.35,1.2096,0.3528,1.26,2.0064,0.5852,2.09,3.3888,0.9884000000000001,3.5300000000000002,1.2096,0.3528,1.26,2.1792,0.6356,2.27
2020-03-22 16:30:00,3.32016,0.9683800000000001,3.4585,1.17936,0.34398,1.2285,2.1408,0.6244000000000001,2.23,3.4833600000000002,1.01598,3.6285,1.17936,0.34398,1.2285,2.304,0.672,2.4
2020-03-22 17:00:00,3.57504,1.04272,3.724,1.14624,0.33432,1.194,2.4288,0.7084,2.5300000000000002,3.70944,1.08192,3.864,1.14624,0.33432,1.194,2.5632,0.7476,2.67
2020-03-22 17:30:00,3.6201600000000003,1.05588,3.771,1.11456,0.32508000000000004,1.161,2.5056000000000003,0.7308,2.61,3.76416,1.09788,3.9210000000000003,1.11456,0.32508000000000004,1.161,2.6496,0.7728,2.76
2020-03-22 18:00:00,3.80544,1.10992,3.964,1.05984,0.30912,1.104,2.7456,0.8008000000000001,2.86,3.92064,1.14352,4.084,1.05984,0.30912,1.104,2.8608000000000002,0.8344,2.98
2020-03-22 18:30:00,3.94992,1.15206,4.1145,1.06032,0.30926000000000003,1.1045,2.8896,0.8428,3.01,4.05552,1.18286,4.2245,1.06032,0.30926000000000003,1.1045,2.9952,0.8736,3.12
2020-03-22 19:00:00,4.09536,1.19448,4.266,1.07136,0.31248000000000004,1.116,3.024,0.882,3.15,4.20096,1.22528,4.376,1.07136,0.31248000000000004,1.116,3.1296,0.9128000000000001,3.26
2020-03-22 19:30:00,4.05168,1.18174,4.2205,1.02768,0.29974,1.0705,3.024,0.882,3.15,4.14768,1.20974,4.3205,1.02768,0.29974,1.0705,3.12,0.91,3.25
2020-03-22 20:00:00,3.81984,1.11412,3.979,1.00704,0.29372000000000004,1.049,2.8128,0.8204,2.93,3.93504,1.14772,4.099,1.00704,0.29372000000000004,1.049,2.928,0.854,3.05
2020-03-22 20:30:00,3.70944,1.08192,3.864,0.9830400000000001,0.28672000000000003,1.024,2.7264,0.7952,2.84,3.81504,1.11272,3.974,0.9830400000000001,0.28672000000000003,1.024,2.832,0.8260000000000001,2.95
2020-03-22 21:00:00,3.49104,1.01822,3.6365,0.9854400000000001,0.28742,1.0265,2.5056000000000003,0.7308,2.61,3.57744,1.04342,3.7265,0.9854400000000001,0.28742,1.0265,2.592,0.756,2.7
2020-03-22 21:30:00,3.40512,0.99316,3.547,0.9955200000000001,0.29036,1.037,2.4096,0.7028,2.51,3.47232,1.01276,3.617,0.9955200000000001,0.29036,1.037,2.4768,0.7224,2.58
2020-03-22 22:00:00,3.20016,0.9333800000000001,3.3335,1.02096,0.29778000000000004,1.0635,2.1792,0.6356,2.27,3.26736,0.95298,3.4035,1.02096,0.29778000000000004,1.0635,2.2464,0.6552,2.34
2020-03-22 22:30:00,3.14352,0.9168600000000001,3.2745,1.04112,0.30366000000000004,1.0845,2.1024,0.6132000000000001,2.19,3.20112,0.93366,3.3345000000000002,1.04112,0.30366000000000004,1.0845,2.16,0.63,2.25
2020-03-22 23:00:00,2.9496,0.8603000000000001,3.0725,1.0104,0.2947,1.0525,1.9392,0.5656,2.02,3.0072,0.8771,3.1325,1.0104,0.2947,1.0525,1.9968,0.5824,2.08
2020-03-22 23:30:00,2.80704,0.8187200000000001,2.924,0.9830400000000001,0.28672000000000003,1.024,1.824,0.532,1.9,2.84544,0.8299200000000001,2.964,0.9830400000000001,0.28672000000000003,1.024,1.8624,0.5432,1.94
2020-03-23 00:00:00,2.69088,0.7848400000000001,2.803,0.9628800000000001,0.28084000000000003,1.003,1.728,0.504,1.8,2.72928,0.7960400000000001,2.843,0.9628800000000001,0.28084000000000003,1.003,1.7664,0.5152,1.8399999999999999
2020-03-23 00:30:00,2.61552,0.7628600000000001,2.7245,0.9355200000000001,0.27286000000000005,0.9745,1.6800000000000002,0.49,1.75,2.67312,0.77966,2.7845,0.9355200000000001,0.27286000000000005,0.9745,1.7376,0.5068,1.81
2020-03-23 01:00:00,2.62608,0.7659400000000001,2.7355,0.9364800000000001,0.27314000000000005,0.9755,1.6896,0.4928,1.76,2.8084800000000003,0.8191400000000001,2.9255,0.9364800000000001,0.27314000000000005,0.9755,1.8719999999999999,0.546,1.9500000000000002
2020-03-23 01:30:00,2.5881600000000002,0.7548800000000001,2.696,0.9561600000000001,0.27888,0.996,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.81856,0.82208,2.936,0.9561600000000001,0.27888,0.996,1.8624,0.5432,1.94
2020-03-23 02:00:00,2.54592,0.7425600000000001,2.652,1.00992,0.29456000000000004,1.052,1.536,0.448,1.6,2.78592,0.8125600000000001,2.902,1.00992,0.29456000000000004,1.052,1.776,0.518,1.85
2020-03-23 02:30:00,2.56272,0.74746,2.6695,0.99792,0.29106000000000004,1.0395,1.5648,0.45640000000000003,1.63,2.80272,0.8174600000000001,2.9195,0.99792,0.29106000000000004,1.0395,1.8048000000000002,0.5264,1.88
2020-03-23 03:00:00,2.556,0.7455,2.6625,0.9912000000000001,0.2891,1.0325,1.5648,0.45640000000000003,1.63,2.7960000000000003,0.8155,2.9125,0.9912000000000001,0.2891,1.0325,1.8048000000000002,0.5264,1.88
2020-03-23 03:30:00,2.6064,0.7602,2.715,0.9744,0.2842,1.015,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.8176,0.8218000000000001,2.935,0.9744,0.2842,1.015,1.8432,0.5376000000000001,1.92
2020-03-23 04:00:00,2.5526400000000002,0.7445200000000001,2.659,0.98784,0.28812000000000004,1.029,1.5648,0.45640000000000003,1.63,2.79264,0.81452,2.909,0.98784,0.28812000000000004,1.029,1.8048000000000002,0.5264,1.88
2020-03-23 04:30:00,2.58192,0.7530600000000001,2.6895,0.9307200000000001,0.27146000000000003,0.9695,1.6512,0.48160000000000003,1.72,2.79312,0.81466,2.9095,0.9307200000000001,0.27146000000000003,0.9695,1.8624,0.5432,1.94
2020-03-23 05:00:00,2.6414400000000002,0.7704200000000001,2.7515,0.91344,0.26642000000000005,0.9515,1.728,0.504,1.8,2.83344,0.82642,2.9515000000000002,0.91344,0.26642000000000005,0.9515,1.92,0.56,2.0
2020-03-23 05:30:00,2.80512,0.8181600000000001,2.922,0.9043200000000001,0.26376,0.9420000000000001,1.9008,0.5544,1.98,2.97792,0.8685600000000001,3.102,0.9043200000000001,0.26376,0.9420000000000001,2.0736,0.6048,2.16
2020-03-23 06:00:00,3.06192,0.8930600000000001,3.1895,0.8923200000000001,0.26026000000000005,0.9295,2.1696,0.6328,2.26,3.20592,0.9350600000000001,3.3395,0.8923200000000001,0.26026000000000005,0.9295,2.3136,0.6748000000000001,2.41
2020-03-23 06:30:00,3.4272,0.9996,3.5700000000000003,0.96,0.28,1.0,2.4672,0.7196,2.5700000000000003,3.5328,1.0304,3.68,0.96,0.28,1.0,2.5728,0.7504000000000001,2.68
2020-03-23 07:00:00,3.93888,1.14884,4.103,1.01088,0.29484000000000005,1.053,2.928,0.854,3.05,3.99648,1.16564,4.163,1.01088,0.29484000000000005,1.053,2.9856,0.8708,3.11
2020-03-23 07:30:00,4.17984,1.21912,4.354,1.05984,0.30912,1.104,3.12,0.91,3.25,4.26624,1.24432,4.444,1.05984,0.30912,1.104,3.2064,0.9352,3.34
2020-03-23 08:00:00,4.41648,1.28814,4.6005,1.18128,0.34454,1.2305,3.2352,0.9436,3.37,4.57008,1.33294,4.7605,1.18128,0.34454,1.2305,3.3888,0.9884000000000001,3.5300000000000002
2020-03-23 08:30:00,4.64736,1.35548,4.841,1.24896,0.36428000000000005,1.301,3.3984,0.9912000000000001,3.54,4.81056,1.40308,5.011,1.24896,0.36428000000000005,1.301,3.5616,1.0388,3.71
2020-03-23 09:00:00,4.60656,1.34358,4.7985,1.25616,0.36638000000000004,1.3085,3.3504,0.9772000000000001,3.49,4.80816,1.40238,5.0085,1.25616,0.36638000000000004,1.3085,3.552,1.036,3.7
2020-03-23 09:30:00,4.38096,1.27778,4.5635,1.35696,0.39578,1.4135,3.024,0.882,3.15,4.88016,1.42338,5.0835,1.35696,0.39578,1.4135,3.5232,1.0276,3.67
2020-03-23 10:00:00,4.3872,1.2796,4.57,1.3632,0.3976,1.42,3.024,0.882,3.15,4.8864,1.4252,5.09,1.3632,0.3976,1.42,3.5232,1.0276,3.67
2020-03-23 10:30:00,4.20384,1.22612,4.379,1.16064,0.33852000000000004,1.209,3.0432,0.8876000000000001,3.17,4.68384,1.36612,4.879,1.16064,0.33852000000000004,1.209,3.5232,1.0276,3.67
2020-03-23 11:00:00,4.33248,1.26364,4.513,1.12608,0.32844,1.173,3.2064,0.9352,3.34,4.79328,1.39804,4.993,1.12608,0.32844,1.173,3.6672000000000002,1.0696,3.8200000000000003
2020-03-23 11:30:00,4.29744,1.25342,4.4765,1.24464,0.36302,1.2965,3.0528,0.8904000000000001,3.18,4.76784,1.39062,4.9665,1.24464,0.36302,1.2965,3.5232,1.0276,3.67
2020-03-23 12:00:00,4.33104,1.26322,4.5115,1.32624,0.38682000000000005,1.3815,3.0048,0.8764000000000001,3.13,4.7438400000000005,1.38362,4.9415,1.32624,0.38682000000000005,1.3815,3.4176,0.9968,3.56
2020-03-23 12:30:00,4.32336,1.26098,4.5035,1.31856,0.38458000000000003,1.3735,3.0048,0.8764000000000001,3.13,4.49616,1.31138,4.6835,1.31856,0.38458000000000003,1.3735,3.1776,0.9268000000000001,3.31
2020-03-23 13:00:00,4.33248,1.26364,4.513,1.27968,0.37324,1.333,3.0528,0.8904000000000001,3.18,4.49568,1.31124,4.683,1.27968,0.37324,1.333,3.216,0.9380000000000001,3.35
2020-03-23 13:30:00,4.3406400000000005,1.2660200000000001,4.5215,1.27824,0.37282000000000004,1.3315000000000001,3.0624,0.8932,3.19,4.51344,1.31642,4.7015,1.27824,0.37282000000000004,1.3315000000000001,3.2352,0.9436,3.37
2020-03-23 14:00:00,4.16976,1.21618,4.3435,1.31856,0.38458000000000003,1.3735,2.8512,0.8316,2.9699999999999998,4.33296,1.2637800000000001,4.5135000000000005,1.31856,0.38458000000000003,1.3735,3.0144,0.8792000000000001,3.14
2020-03-23 14:30:00,4.07472,1.18846,4.2445,1.28112,0.37366000000000005,1.3345,2.7936,0.8148000000000001,2.91,4.22832,1.23326,4.4045,1.28112,0.37366000000000005,1.3345,2.9472,0.8596,3.07
2020-03-23 15:00:00,4.02336,1.17348,4.191,1.17216,0.34188,1.221,2.8512,0.8316,2.9699999999999998,4.16736,1.21548,4.341,1.17216,0.34188,1.221,2.9952,0.8736,3.12
2020-03-23 15:30:00,4.01904,1.17222,4.1865,1.16784,0.34062000000000003,1.2165,2.8512,0.8316,2.9699999999999998,4.16304,1.21422,4.3365,1.16784,0.34062000000000003,1.2165,2.9952,0.8736,3.12
2020-03-23 16:00:00,4.06272,1.18496,4.232,1.11552,0.32536000000000004,1.162,2.9472,0.8596,3.07,4.20672,1.22696,4.382,1.11552,0.32536000000000004,1.162,3.0912,0.9016000000000001,3.22
2020-03-23 16:30:00,4.1352,1.2061,4.3075,1.0728,0.3129,1.1175,3.0624,0.8932,3.19,4.2792,1.2481,4.4575,1.0728,0.3129,1.1175,3.2064,0.9352,3.34
2020-03-23 17:00:00,4.23504,1.23522,4.4115,1.03824,0.30282000000000003,1.0815,3.1968,0.9324,3.33,4.36944,1.27442,4.5515,1.03824,0.30282000000000003,1.0815,3.3312,0.9716,3.47
2020-03-23 17:30:00,4.25376,1.24068,4.431,0.9897600000000001,0.28868000000000005,1.031,3.2640000000000002,0.9520000000000001,3.4,4.40736,1.28548,4.591,0.9897600000000001,0.28868000000000005,1.031,3.4176,0.9968,3.56
2020-03-23 18:00:00,4.27152,1.24586,4.4495000000000005,0.9499200000000001,0.27706000000000003,0.9895,3.3216,0.9688,3.46,4.41552,1.28786,4.5995,0.9499200000000001,0.27706000000000003,0.9895,3.4656000000000002,1.0108,3.61
2020-03-23 18:30:00,4.47696,1.30578,4.6635,0.9633600000000001,0.28098,1.0035,3.5136000000000003,1.0248,3.66,4.62096,1.34778,4.8135,0.9633600000000001,0.28098,1.0035,3.6576,1.0668,3.81
2020-03-23 19:00:00,4.6728000000000005,1.3629,4.8675,0.9864,0.2877,1.0275,3.6864,1.0752,3.84,4.8264,1.4077,5.0275,0.9864,0.2877,1.0275,3.84,1.12,4.0
2020-03-23 19:30:00,4.6752,1.3636,4.87,0.768,0.224,0.8,3.9072,1.1396,4.07,4.7808,1.3944,4.98,0.768,0.224,0.8,4.0128,1.1703999999999999,4.18
2020-03-23 20:00:00,4.42416,1.29038,4.6085,0.7761600000000001,0.22638000000000003,0.8085,3.648,1.064,3.8,4.53936,1.3239800000000002,4.7285,0.7761600000000001,0.22638000000000003,0.8085,3.7632,1.0976,3.92
2020-03-23 20:30:00,4.15392,1.21156,4.327,1.06272,0.30996,1.107,3.0912,0.9016000000000001,3.22,4.26912,1.24516,4.447,1.06272,0.30996,1.107,3.2064,0.9352,3.34
2020-03-23 21:00:00,3.82512,1.11566,3.9845,1.08912,0.31766000000000005,1.1345,2.7359999999999998,0.798,2.85,3.93072,1.14646,4.0945,1.08912,0.31766000000000005,1.1345,2.8416,0.8288000000000001,2.96
2020-03-23 21:30:00,3.7444800000000003,1.09214,3.9005,1.07568,0.31374,1.1205,2.6688,0.7784000000000001,2.7800000000000002,3.85008,1.12294,4.0105,1.07568,0.31374,1.1205,2.7744,0.8092,2.89
2020-03-23 22:00:00,3.5232,1.0276,3.67,1.0368,0.3024,1.08,2.4864,0.7252000000000001,2.59,3.6192,1.0556,3.77,1.0368,0.3024,1.08,2.5824,0.7532,2.69
2020-03-23 22:30:00,3.28944,0.95942,3.4265,1.04304,0.30422000000000005,1.0865,2.2464,0.6552,2.34,3.37584,0.98462,3.5165,1.04304,0.30422000000000005,1.0865,2.3328,0.6804,2.43
2020-03-23 23:00:00,3.09216,0.9018800000000001,3.221,1.04736,0.30548000000000003,1.091,2.0448,0.5964,2.13,3.16896,0.9242800000000001,3.301,1.04736,0.30548000000000003,1.091,2.1216,0.6188,2.21
2020-03-23 23:30:00,2.9232,0.8526,3.045,1.0608,0.3094,1.105,1.8624,0.5432,1.94,3.0,0.875,3.125,1.0608,0.3094,1.105,1.9392,0.5656,2.02
2020-03-24 00:00:00,2.79216,0.8143800000000001,2.9085,1.04496,0.30478000000000005,1.0885,1.7472,0.5096,1.82,2.84976,0.83118,2.9685,1.04496,0.30478000000000005,1.0885,1.8048000000000002,0.5264,1.88
2020-03-24 00:30:00,2.69376,0.78568,2.806,1.03296,0.30128000000000005,1.076,1.6608,0.4844,1.73,2.76096,0.8052800000000001,2.876,1.03296,0.30128000000000005,1.076,1.728,0.504,1.8
2020-03-24 01:00:00,2.80656,0.8185800000000001,2.9235,1.02096,0.29778000000000004,1.0635,1.7856,0.5208,1.8599999999999999,2.87376,0.83818,2.9935,1.02096,0.29778000000000004,1.0635,1.8528,0.5404,1.9300000000000002
2020-03-24 01:30:00,2.72016,0.7933800000000001,2.8335,1.00176,0.29218000000000005,1.0435,1.7184,0.5012,1.79,2.78736,0.81298,2.9035,1.00176,0.29218000000000005,1.0435,1.7856,0.5208,1.8599999999999999
2020-03-24 02:00:00,2.68752,0.7838600000000001,2.7995,0.99792,0.29106000000000004,1.0395,1.6896,0.4928,1.76,2.74512,0.80066,2.8595,0.99792,0.29106000000000004,1.0395,1.7472,0.5096,1.82
2020-03-24 02:30:00,2.70528,0.7890400000000001,2.818,1.00608,0.29344000000000003,1.048,1.6992,0.49560000000000004,1.77,2.76288,0.8058400000000001,2.878,1.00608,0.29344000000000003,1.048,1.7568000000000001,0.5124000000000001,1.83
2020-03-24 03:00:00,2.664,0.777,2.775,1.0128,0.2954,1.055,1.6512,0.48160000000000003,1.72,2.7216,0.7938000000000001,2.835,1.0128,0.2954,1.055,1.7088,0.4984,1.78
2020-03-24 03:30:00,2.68224,0.78232,2.794,0.9158400000000001,0.26712,0.9540000000000001,1.7664,0.5152,1.8399999999999999,2.74944,0.8019200000000001,2.864,0.9158400000000001,0.26712,0.9540000000000001,1.8336000000000001,0.5348,1.9100000000000001
2020-03-24 04:00:00,2.6716800000000003,0.77924,2.783,0.91488,0.26684,0.9530000000000001,1.7568000000000001,0.5124000000000001,1.83,2.76768,0.8072400000000001,2.883,0.91488,0.26684,0.9530000000000001,1.8528,0.5404,1.9300000000000002
2020-03-24 04:30:00,2.65104,0.77322,2.7615,0.9806400000000001,0.28602,1.0215,1.6703999999999999,0.4872,1.74,2.8430400000000002,0.8292200000000001,2.9615,0.9806400000000001,0.28602,1.0215,1.8624,0.5432,1.94
2020-03-24 05:00:00,2.67264,0.7795200000000001,2.784,1.03104,0.30072000000000004,1.074,1.6416,0.4788,1.71,2.87424,0.8383200000000001,2.9939999999999998,1.03104,0.30072000000000004,1.074,1.8432,0.5376000000000001,1.92
2020-03-24 05:30:00,2.8147200000000003,0.82096,2.932,1.03872,0.30296,1.082,1.776,0.518,1.85,2.9971200000000002,0.87416,3.122,1.03872,0.30296,1.082,1.9584000000000001,0.5712,2.04
2020-03-24 06:00:00,3.01632,0.8797600000000001,3.142,1.02912,0.30016000000000004,1.072,1.9872,0.5796,2.07,3.16992,0.92456,3.302,1.02912,0.30016000000000004,1.072,2.1408,0.6244000000000001,2.23
2020-03-24 06:30:00,3.36048,0.9801400000000001,3.5005,1.02768,0.29974,1.0705,2.3328,0.6804,2.43,3.45648,1.00814,3.6005000000000003,1.02768,0.29974,1.0705,2.4288,0.7084,2.5300000000000002
2020-03-24 07:00:00,3.6859200000000003,1.07506,3.8395,1.04592,0.30506,1.0895,2.64,0.77,2.75,3.75312,1.09466,3.9095,1.04592,0.30506,1.0895,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-03-24 07:30:00,3.92544,1.14492,4.089,1.08384,0.31612,1.129,2.8416,0.8288000000000001,2.96,3.99264,1.16452,4.159,1.08384,0.31612,1.129,2.9088000000000003,0.8484,3.03
2020-03-24 08:00:00,4.2288,1.2334,4.405,1.1472,0.3346,1.195,3.0816,0.8988,3.21,4.2768,1.2474,4.455,1.1472,0.3346,1.195,3.1296,0.9128000000000001,3.26
2020-03-24 08:30:00,4.33584,1.26462,4.5165,1.27344,0.37142000000000003,1.3265,3.0624,0.8932,3.19,4.38384,1.27862,4.5665,1.27344,0.37142000000000003,1.3265,3.1104,0.9072,3.24
2020-03-24 09:00:00,4.33728,1.26504,4.518,1.33248,0.38864000000000004,1.388,3.0048,0.8764000000000001,3.13,4.37568,1.27624,4.558,1.33248,0.38864000000000004,1.388,3.0432,0.8876000000000001,3.17
2020-03-24 09:30:00,4.2624,1.2432,4.44,1.344,0.392,1.4,2.9184,0.8512000000000001,3.04,4.3104,1.2572,4.49,1.344,0.392,1.4,2.9664,0.8652000000000001,3.09
2020-03-24 10:00:00,4.2384,1.2362,4.415,1.3776,0.40180000000000005,1.435,2.8608000000000002,0.8344,2.98,4.2768,1.2474,4.455,1.3776,0.40180000000000005,1.435,2.8992,0.8456,3.02
2020-03-24 10:30:00,4.03392,1.17656,4.202,1.39392,0.40656000000000003,1.452,2.64,0.77,2.75,4.08192,1.19056,4.252,1.39392,0.40656000000000003,1.452,2.688,0.784,2.8
2020-03-24 11:00:00,4.02192,1.17306,4.1895,1.42032,0.41426,1.4795,2.6016,0.7588,2.71,4.07952,1.18986,4.2495,1.42032,0.41426,1.4795,2.6592000000000002,0.7756000000000001,2.77
2020-03-24 11:30:00,4.05456,1.18258,4.2235,1.41456,0.41258000000000006,1.4735,2.64,0.77,2.75,4.08336,1.19098,4.2535,1.41456,0.41258000000000006,1.4735,2.6688,0.7784000000000001,2.7800000000000002
2020-03-24 12:00:00,4.02912,1.17516,4.197,1.42752,0.41636,1.487,2.6016,0.7588,2.71,4.06752,1.18636,4.237,1.42752,0.41636,1.487,2.64,0.77,2.75
2020-03-24 12:30:00,4.08384,1.19112,4.254,1.32864,0.38752000000000003,1.384,2.7552,0.8036000000000001,2.87,4.12224,1.20232,4.294,1.32864,0.38752000000000003,1.384,2.7936,0.8148000000000001,2.91
2020-03-24 13:00:00,3.984,1.162,4.15,1.3344,0.38920000000000005,1.3900000000000001,2.6496,0.7728,2.76,4.0224,1.1732,4.19,1.3344,0.38920000000000005,1.3900000000000001,2.688,0.784,2.8
2020-03-24 13:30:00,3.8327999999999998,1.1179000000000001,3.9925,1.3559999999999999,0.3955,1.4125,2.4768,0.7224,2.58,3.8904,1.1347,4.0525,1.3559999999999999,0.3955,1.4125,2.5343999999999998,0.7392000000000001,2.64
2020-03-24 14:00:00,3.67824,1.07282,3.8315,1.34544,0.39242000000000005,1.4015,2.3328,0.6804,2.43,3.73584,1.08962,3.8915,1.34544,0.39242000000000005,1.4015,2.3904,0.6972,2.49
2020-03-24 14:30:00,3.65328,1.06554,3.8055,1.3300800000000002,0.38794,1.3855,2.3232,0.6776,2.42,3.70128,1.07954,3.8555,1.3300800000000002,0.38794,1.3855,2.3712,0.6916,2.47
2020-03-24 15:00:00,3.62832,1.05826,3.7795,1.34352,0.39186000000000004,1.3995,2.2848,0.6664,2.38,3.70512,1.08066,3.8595,1.34352,0.39186000000000004,1.3995,2.3616,0.6888000000000001,2.46
2020-03-24 15:30:00,3.67488,1.07184,3.8280000000000003,1.32288,0.38584,1.3780000000000001,2.352,0.686,2.45,3.73248,1.08864,3.888,1.32288,0.38584,1.3780000000000001,2.4096,0.7028,2.51
2020-03-24 16:00:00,3.67104,1.0707200000000001,3.824,1.27104,0.37072000000000005,1.324,2.4,0.7000000000000001,2.5,3.74784,1.09312,3.904,1.27104,0.37072000000000005,1.324,2.4768,0.7224,2.58
2020-03-24 16:30:00,3.77856,1.10208,3.936,1.20576,0.35168000000000005,1.256,2.5728,0.7504000000000001,2.68,3.86496,1.12728,4.026,1.20576,0.35168000000000005,1.256,2.6592000000000002,0.7756000000000001,2.77
2020-03-24 17:00:00,3.8875200000000003,1.13386,4.0495,1.15152,0.33586000000000005,1.1995,2.7359999999999998,0.798,2.85,3.9931200000000002,1.16466,4.1595,1.15152,0.33586000000000005,1.1995,2.8416,0.8288000000000001,2.96
2020-03-24 17:30:00,4.0656,1.1858,4.235,1.1184,0.3262,1.165,2.9472,0.8596,3.07,4.1616,1.2138,4.335,1.1184,0.3262,1.165,3.0432,0.8876000000000001,3.17
2020-03-24 18:00:00,4.21392,1.22906,4.3895,1.10352,0.32186000000000003,1.1495,3.1104,0.9072,3.24,4.31952,1.25986,4.4995,1.10352,0.32186000000000003,1.1495,3.216,0.9380000000000001,3.35
2020-03-24 18:30:00,4.344,1.267,4.525,1.0512,0.30660000000000004,1.095,3.2928,0.9604,3.43,4.4304,1.2922,4.615,1.0512,0.30660000000000004,1.095,3.3792,0.9856,3.52
2020-03-24 19:00:00,4.55472,1.32846,4.7445,1.07952,0.31486000000000003,1.1245,3.4752,1.0136,3.62,4.63152,1.35086,4.8245000000000005,1.07952,0.31486000000000003,1.1245,3.552,1.036,3.7
2020-03-24 19:30:00,4.3728,1.2754,4.555,1.08,0.315,1.125,3.2928,0.9604,3.43,4.4784,1.3062,4.665,1.08,0.315,1.125,3.3984,0.9912000000000001,3.54
2020-03-24 20:00:00,4.18896,1.22178,4.3635,1.07856,0.31458,1.1235,3.1104,0.9072,3.24,4.30416,1.25538,4.4835,1.07856,0.31458,1.1235,3.2256,0.9408000000000001,3.36
2020-03-24 20:30:00,4.01088,1.16984,4.178,0.9676800000000001,0.28224000000000005,1.008,3.0432,0.8876000000000001,3.17,4.10688,1.19784,4.2780000000000005,0.9676800000000001,0.28224000000000005,1.008,3.1392,0.9156000000000001,3.27
2020-03-24 21:00:00,3.6816,1.0738,3.835,1.0032,0.2926,1.045,2.6784,0.7812,2.79,3.7776,1.1018,3.935,1.0032,0.2926,1.045,2.7744,0.8092,2.89
2020-03-24 21:30:00,3.42528,0.99904,3.568,1.14048,0.33264000000000005,1.188,2.2848,0.6664,2.38,3.51168,1.02424,3.658,1.14048,0.33264000000000005,1.188,2.3712,0.6916,2.47
2020-03-24 22:00:00,3.21456,0.9375800000000001,3.3485,1.21776,0.35518000000000005,1.2685,1.9968,0.5824,2.08,3.30096,0.9627800000000001,3.4385,1.21776,0.35518000000000005,1.2685,2.0832,0.6076,2.17
