Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-24 22:30:00,3.03264,0.8845200000000001,3.159,1.15104,0.33572,1.199,1.8816000000000002,0.5488000000000001,1.96,3.10944,0.9069200000000001,3.239,1.15104,0.33572,1.199,1.9584000000000001,0.5712,2.04
2020-03-24 23:00:00,2.81616,0.8213800000000001,2.9335,1.05936,0.30898000000000003,1.1035,1.7568000000000001,0.5124000000000001,1.83,2.87376,0.83818,2.9935,1.05936,0.30898000000000003,1.1035,1.8144,0.5292,1.8900000000000001
2020-03-24 23:30:00,2.73888,0.7988400000000001,2.8529999999999998,1.05888,0.30884,1.103,1.6800000000000002,0.49,1.75,2.77728,0.8100400000000001,2.893,1.05888,0.30884,1.103,1.7184,0.5012,1.79
2020-03-25 00:00:00,2.61552,0.7628600000000001,2.7245,1.05072,0.30646,1.0945,1.5648,0.45640000000000003,1.63,2.66352,0.7768600000000001,2.7745,1.05072,0.30646,1.0945,1.6128,0.47040000000000004,1.6800000000000002
2020-03-25 00:30:00,2.53632,0.7397600000000001,2.642,1.04832,0.30576000000000003,1.092,1.488,0.434,1.55,2.58432,0.7537600000000001,2.692,1.04832,0.30576000000000003,1.092,1.536,0.448,1.6
2020-03-25 01:00:00,2.56704,0.74872,2.674,1.11744,0.32592000000000004,1.164,1.4496,0.4228,1.51,2.61504,0.7627200000000001,2.724,1.11744,0.32592000000000004,1.164,1.4976,0.4368,1.56
2020-03-25 01:30:00,2.55696,0.7457800000000001,2.6635,1.08816,0.31738000000000005,1.1335,1.4688,0.4284,1.53,2.58576,0.7541800000000001,2.6935000000000002,1.08816,0.31738000000000005,1.1335,1.4976,0.4368,1.56
2020-03-25 02:00:00,2.51568,0.7337400000000001,2.6205,1.01808,0.29694000000000004,1.0605,1.4976,0.4368,1.56,2.54448,0.74214,2.6505,1.01808,0.29694000000000004,1.0605,1.5264,0.44520000000000004,1.5899999999999999
2020-03-25 02:30:00,2.50512,0.7306600000000001,2.6095,1.03632,0.30226000000000003,1.0795,1.4688,0.4284,1.53,2.55312,0.7446600000000001,2.6595,1.03632,0.30226000000000003,1.0795,1.5168,0.4424,1.58
2020-03-25 03:00:00,2.49168,0.72674,2.5955,1.03248,0.30114,1.0755,1.4592,0.42560000000000003,1.52,2.54928,0.7435400000000001,2.6555,1.03248,0.30114,1.0755,1.5168,0.4424,1.58
2020-03-25 03:30:00,2.5296000000000003,0.7378,2.635,1.0224,0.2982,1.065,1.5072,0.43960000000000005,1.57,2.5872,0.7546,2.6950000000000003,1.0224,0.2982,1.065,1.5648,0.45640000000000003,1.63
2020-03-25 04:00:00,2.51616,0.7338800000000001,2.621,1.03776,0.30268,1.081,1.4784000000000002,0.4312,1.54,2.56416,0.7478800000000001,2.6710000000000003,1.03776,0.30268,1.081,1.5264,0.44520000000000004,1.5899999999999999
2020-03-25 04:30:00,2.54928,0.7435400000000001,2.6555,1.04208,0.30394000000000004,1.0855,1.5072,0.43960000000000005,1.57,2.6068800000000003,0.76034,2.7155,1.04208,0.30394000000000004,1.0855,1.5648,0.45640000000000003,1.63
2020-03-25 05:00:00,2.57088,0.7498400000000001,2.678,1.04448,0.30464,1.088,1.5264,0.44520000000000004,1.5899999999999999,2.62848,0.7666400000000001,2.738,1.04448,0.30464,1.088,1.584,0.462,1.65
2020-03-25 05:30:00,2.69712,0.78666,2.8095,1.11312,0.32466,1.1595,1.584,0.462,1.65,2.75472,0.8034600000000001,2.8695,1.11312,0.32466,1.1595,1.6416,0.4788,1.71
2020-03-25 06:00:00,2.76432,0.8062600000000001,2.8795,1.12272,0.32746000000000003,1.1695,1.6416,0.4788,1.71,2.8315200000000003,0.82586,2.9495,1.12272,0.32746000000000003,1.1695,1.7088,0.4984,1.78
2020-03-25 06:30:00,3.1008,0.9044000000000001,3.23,1.1232,0.3276,1.17,1.9776,0.5768,2.06,3.2064,0.9352,3.34,1.1232,0.3276,1.17,2.0832,0.6076,2.17
2020-03-25 07:00:00,3.5088,1.0234,3.6550000000000002,1.1280000000000001,0.329,1.175,2.3808,0.6944,2.48,3.576,1.043,3.725,1.1280000000000001,0.329,1.175,2.448,0.714,2.55
2020-03-25 07:30:00,3.70128,1.07954,3.8555,1.22448,0.35714,1.2755,2.4768,0.7224,2.58,3.7684800000000003,1.09914,3.9255,1.22448,0.35714,1.2755,2.544,0.742,2.65
2020-03-25 08:00:00,3.8582400000000003,1.12532,4.019,1.30464,0.38052,1.359,2.5536,0.7448,2.66,3.95424,1.15332,4.119,1.30464,0.38052,1.359,2.6496,0.7728,2.76
2020-03-25 08:30:00,3.9936,1.1648,4.16,1.344,0.392,1.4,2.6496,0.7728,2.76,4.128,1.204,4.3,1.344,0.392,1.4,2.784,0.812,2.9
2020-03-25 09:00:00,3.91872,1.14296,4.082,1.34592,0.39256,1.4020000000000001,2.5728,0.7504000000000001,2.68,4.06272,1.18496,4.232,1.34592,0.39256,1.4020000000000001,2.7168,0.7924,2.83
2020-03-25 09:30:00,3.96672,1.15696,4.132,0.7411200000000001,0.21616000000000002,0.772,3.2256,0.9408000000000001,3.36,4.09152,1.19336,4.2620000000000005,0.7411200000000001,0.21616000000000002,0.772,3.3504,0.9772000000000001,3.49
2020-03-25 10:00:00,3.98688,1.16284,4.153,0.58848,0.17164000000000001,0.613,3.3984,0.9912000000000001,3.54,4.10208,1.19644,4.273,0.58848,0.17164000000000001,0.613,3.5136000000000003,1.0248,3.66
2020-03-25 10:30:00,3.83136,1.11748,3.991,0.5481600000000001,0.15988000000000002,0.5710000000000001,3.2832,0.9576,3.42,3.95616,1.15388,4.121,0.5481600000000001,0.15988000000000002,0.5710000000000001,3.408,0.994,3.55
2020-03-25 11:00:00,3.83568,1.11874,3.9955,0.58128,0.16954000000000002,0.6055,3.2544,0.9492,3.39,3.95088,1.15234,4.1155,0.58128,0.16954000000000002,0.6055,3.3696,0.9828,3.51
2020-03-25 11:30:00,3.7776,1.1018,3.935,0.7056,0.2058,0.735,3.072,0.896,3.2,3.9024,1.1382,4.065,0.7056,0.2058,0.735,3.1968,0.9324,3.33
2020-03-25 12:00:00,3.74064,1.09102,3.8965,0.71664,0.20902,0.7465,3.024,0.882,3.15,3.86544,1.12742,4.0265,0.71664,0.20902,0.7465,3.1488,0.9184,3.2800000000000002
2020-03-25 12:30:00,3.8049600000000003,1.10978,3.9635,0.7329600000000001,0.21378000000000003,0.7635000000000001,3.072,0.896,3.2,3.92016,1.14338,4.0835,0.7329600000000001,0.21378000000000003,0.7635000000000001,3.1872,0.9296000000000001,3.32
2020-03-25 13:00:00,3.66288,1.06834,3.8155,0.7348800000000001,0.21434000000000003,0.7655000000000001,2.928,0.854,3.05,3.77808,1.10194,3.9355,0.7348800000000001,0.21434000000000003,0.7655000000000001,3.0432,0.8876000000000001,3.17
2020-03-25 13:30:00,3.60192,1.05056,3.752,0.72192,0.21056000000000002,0.752,2.88,0.84,3.0,3.71712,1.08416,3.872,0.72192,0.21056000000000002,0.752,2.9952,0.8736,3.12
2020-03-25 14:00:00,3.53328,1.03054,3.6805,0.70128,0.20454000000000003,0.7305,2.832,0.8260000000000001,2.95,3.64848,1.06414,3.8005,0.70128,0.20454000000000003,0.7305,2.9472,0.8596,3.07
2020-03-25 14:30:00,3.46176,1.00968,3.606,0.67776,0.19768000000000002,0.706,2.784,0.812,2.9,3.57696,1.04328,3.726,0.67776,0.19768000000000002,0.706,2.8992,0.8456,3.02
2020-03-25 15:00:00,3.50352,1.02186,3.6495,0.65232,0.19026,0.6795,2.8512,0.8316,2.9699999999999998,3.60912,1.05266,3.7595,0.65232,0.19026,0.6795,2.9568000000000003,0.8624,3.08
2020-03-25 15:30:00,3.50256,1.02158,3.6485000000000003,0.63216,0.18438000000000002,0.6585000000000001,2.8704,0.8372,2.99,3.59856,1.04958,3.7485,0.63216,0.18438000000000002,0.6585000000000001,2.9664,0.8652000000000001,3.09
2020-03-25 16:00:00,3.4488,1.0059,3.5925000000000002,1.1832,0.3451,1.2325,2.2656,0.6608,2.36,3.564,1.0395,3.7125,1.1832,0.3451,1.2325,2.3808,0.6944,2.48
2020-03-25 16:30:00,3.6048,1.0514000000000001,3.755,1.08,0.315,1.125,2.5248,0.7364,2.63,3.7199999999999998,1.085,3.875,1.08,0.315,1.125,2.64,0.77,2.75
2020-03-25 17:00:00,3.81792,1.11356,3.977,0.9955200000000001,0.29036,1.037,2.8224,0.8232,2.94,3.93312,1.14716,4.097,0.9955200000000001,0.29036,1.037,2.9376,0.8568,3.06
2020-03-25 17:30:00,3.9768,1.1599,4.1425,0.9528000000000001,0.27790000000000004,0.9925,3.024,0.882,3.15,4.0824,1.1907,4.2525,0.9528000000000001,0.27790000000000004,0.9925,3.1296,0.9128000000000001,3.26
2020-03-25 18:00:00,4.16544,1.21492,4.339,0.9302400000000001,0.27132,0.969,3.2352,0.9436,3.37,4.29024,1.25132,4.469,0.9302400000000001,0.27132,0.969,3.36,0.98,3.5
2020-03-25 18:30:00,4.25472,1.24096,4.432,0.49152000000000007,0.14336000000000002,0.512,3.7632,1.0976,3.92,4.36032,1.27176,4.542,0.49152000000000007,0.14336000000000002,0.512,3.8688000000000002,1.1284,4.03
2020-03-25 19:00:00,4.2984,1.2537,4.4775,0.9192,0.2681,0.9575,3.3792,0.9856,3.52,4.4136,1.2873,4.5975,0.9192,0.2681,0.9575,3.4944,1.0192,3.64
2020-03-25 19:30:00,4.27632,1.24726,4.4545,0.9259200000000001,0.27006,0.9645,3.3504,0.9772000000000001,3.49,4.38192,1.27806,4.5645,0.9259200000000001,0.27006,0.9645,3.456,1.008,3.6
2020-03-25 20:00:00,4.0248,1.1739,4.1925,0.9528000000000001,0.27790000000000004,0.9925,3.072,0.896,3.2,4.14,1.2075,4.3125,0.9528000000000001,0.27790000000000004,0.9925,3.1872,0.9296000000000001,3.32
2020-03-25 20:30:00,3.82416,1.11538,3.9835000000000003,0.9345600000000001,0.27258000000000004,0.9735,2.8896,0.8428,3.01,3.92016,1.14338,4.0835,0.9345600000000001,0.27258000000000004,0.9735,2.9856,0.8708,3.11
2020-03-25 21:00:00,3.63216,1.05938,3.7835,0.9345600000000001,0.27258000000000004,0.9735,2.6976,0.7868,2.81,3.72816,1.08738,3.8835,0.9345600000000001,0.27258000000000004,0.9735,2.7936,0.8148000000000001,2.91
2020-03-25 21:30:00,3.51072,1.02396,3.657,0.92832,0.27076,0.967,2.5824,0.7532,2.69,3.5971200000000003,1.04916,3.747,0.92832,0.27076,0.967,2.6688,0.7784000000000001,2.7800000000000002
2020-03-25 22:00:00,3.30432,0.9637600000000001,3.442,0.9427200000000001,0.27496000000000004,0.982,2.3616,0.6888000000000001,2.46,3.38112,0.98616,3.5220000000000002,0.9427200000000001,0.27496000000000004,0.982,2.4384,0.7112,2.54
2020-03-25 22:30:00,3.10608,0.9059400000000001,3.2355,0.9748800000000001,0.28434000000000004,1.0155,2.1312,0.6216,2.22,3.18288,0.92834,3.3155,0.9748800000000001,0.28434000000000004,1.0155,2.208,0.644,2.3
2020-03-25 23:00:00,2.9208,0.8519,3.0425,0.9528000000000001,0.27790000000000004,0.9925,1.968,0.5740000000000001,2.05,2.9976000000000003,0.8743000000000001,3.1225,0.9528000000000001,0.27790000000000004,0.9925,2.0448,0.5964,2.13
2020-03-25 23:30:00,2.73168,0.7967400000000001,2.8455,0.9556800000000001,0.27874000000000004,0.9955,1.776,0.518,1.85,2.78928,0.81354,2.9055,0.9556800000000001,0.27874000000000004,0.9955,1.8336000000000001,0.5348,1.9100000000000001
2020-03-26 00:00:00,2.65296,0.77378,2.7635,0.9345600000000001,0.27258000000000004,0.9735,1.7184,0.5012,1.79,2.71056,0.7905800000000001,2.8235,0.9345600000000001,0.27258000000000004,0.9735,1.776,0.518,1.85
2020-03-26 00:30:00,2.56656,0.74858,2.6734999999999998,0.9153600000000001,0.26698,0.9535,1.6512,0.48160000000000003,1.72,2.61456,0.76258,2.7235,0.9153600000000001,0.26698,0.9535,1.6992,0.49560000000000004,1.77
2020-03-26 01:00:00,2.61504,0.7627200000000001,2.724,0.9158400000000001,0.26712,0.9540000000000001,1.6992,0.49560000000000004,1.77,2.67264,0.7795200000000001,2.784,0.9158400000000001,0.26712,0.9540000000000001,1.7568000000000001,0.5124000000000001,1.83
2020-03-26 01:30:00,2.568,0.749,2.675,0.8976000000000001,0.26180000000000003,0.935,1.6703999999999999,0.4872,1.74,2.616,0.763,2.725,0.8976000000000001,0.26180000000000003,0.935,1.7184,0.5012,1.79
2020-03-26 02:00:00,2.56368,0.7477400000000001,2.6705,0.9028800000000001,0.26334,0.9405,1.6608,0.4844,1.73,2.60208,0.7589400000000001,2.7105,0.9028800000000001,0.26334,0.9405,1.6992,0.49560000000000004,1.77
2020-03-26 02:30:00,2.57712,0.7516600000000001,2.6845,0.89712,0.26166,0.9345,1.6800000000000002,0.49,1.75,2.61552,0.7628600000000001,2.7245,0.89712,0.26166,0.9345,1.7184,0.5012,1.79
2020-03-26 03:00:00,2.55504,0.7452200000000001,2.6615,0.89424,0.26082,0.9315,1.6608,0.4844,1.73,2.59344,0.7564200000000001,2.7015000000000002,0.89424,0.26082,0.9315,1.6992,0.49560000000000004,1.77
2020-03-26 03:30:00,2.55696,0.7457800000000001,2.6635,0.8961600000000001,0.26138,0.9335,1.6608,0.4844,1.73,2.61456,0.76258,2.7235,0.8961600000000001,0.26138,0.9335,1.7184,0.5012,1.79
2020-03-26 04:00:00,2.5473600000000003,0.7429800000000001,2.6535,0.8961600000000001,0.26138,0.9335,1.6512,0.48160000000000003,1.72,2.59536,0.7569800000000001,2.7035,0.8961600000000001,0.26138,0.9335,1.6992,0.49560000000000004,1.77
2020-03-26 04:30:00,2.55456,0.7450800000000001,2.661,0.9129600000000001,0.26628,0.9510000000000001,1.6416,0.4788,1.71,2.60256,0.7590800000000001,2.711,0.9129600000000001,0.26628,0.9510000000000001,1.6896,0.4928,1.76
2020-03-26 05:00:00,2.58576,0.7541800000000001,2.6935000000000002,1.02096,0.29778000000000004,1.0635,1.5648,0.45640000000000003,1.63,2.64336,0.7709800000000001,2.7535,1.02096,0.29778000000000004,1.0635,1.6224,0.4732,1.69
2020-03-26 05:30:00,2.6928,0.7854,2.805,1.08,0.315,1.125,1.6128,0.47040000000000004,1.6800000000000002,2.76,0.805,2.875,1.08,0.315,1.125,1.6800000000000002,0.49,1.75
2020-03-26 06:00:00,2.77584,0.8096200000000001,2.8915,1.11504,0.32522,1.1615,1.6608,0.4844,1.73,2.85264,0.8320200000000001,2.9715,1.11504,0.32522,1.1615,1.7376,0.5068,1.81
2020-03-26 06:30:00,3.03072,0.8839600000000001,3.157,1.10112,0.32116,1.147,1.9296000000000002,0.5628000000000001,2.01,3.13632,0.9147600000000001,3.267,1.10112,0.32116,1.147,2.0352,0.5936,2.12
2020-03-26 07:00:00,3.35232,0.9777600000000001,3.492,0.8371200000000001,0.24416000000000002,0.872,2.5152,0.7336,2.62,3.42912,1.00016,3.572,0.8371200000000001,0.24416000000000002,0.872,2.592,0.756,2.7
2020-03-26 07:30:00,3.61248,1.05364,3.763,0.85728,0.25004000000000004,0.893,2.7552,0.8036000000000001,2.87,3.6796800000000003,1.07324,3.833,0.85728,0.25004000000000004,0.893,2.8224,0.8232,2.94
2020-03-26 08:00:00,3.80112,1.10866,3.9595000000000002,0.94032,0.27426,0.9795,2.8608000000000002,0.8344,2.98,3.85872,1.12546,4.0195,0.94032,0.27426,0.9795,2.9184,0.8512000000000001,3.04
2020-03-26 08:30:00,3.96624,1.15682,4.1315,0.9710400000000001,0.28322,1.0115,2.9952,0.8736,3.12,3.99504,1.16522,4.1615,0.9710400000000001,0.28322,1.0115,3.024,0.882,3.15
2020-03-26 09:00:00,4.02672,1.17446,4.1945,1.01232,0.29526,1.0545,3.0144,0.8792000000000001,3.14,4.06512,1.18566,4.2345,1.01232,0.29526,1.0545,3.0528,0.8904000000000001,3.18
2020-03-26 09:30:00,4.03824,1.17782,4.2065,1.03344,0.30142,1.0765,3.0048,0.8764000000000001,3.13,4.06704,1.18622,4.2365,1.03344,0.30142,1.0765,3.0336,0.8848,3.16
2020-03-26 10:00:00,3.90384,1.13862,4.0665,0.97584,0.28462000000000004,1.0165,2.928,0.854,3.05,3.9518400000000002,1.15262,4.1165,0.97584,0.28462000000000004,1.0165,2.976,0.868,3.1
2020-03-26 10:30:00,3.79296,1.10628,3.951,1.01856,0.29708,1.061,2.7744,0.8092,2.89,3.84096,1.12028,4.001,1.01856,0.29708,1.061,2.8224,0.8232,2.94
2020-03-26 11:00:00,3.86112,1.12616,4.022,1.03872,0.30296,1.082,2.8224,0.8232,2.94,3.89952,1.13736,4.062,1.03872,0.30296,1.082,2.8608000000000002,0.8344,2.98
2020-03-26 11:30:00,3.81888,1.11384,3.9779999999999998,1.06368,0.31024,1.108,2.7552,0.8036000000000001,2.87,3.8572800000000003,1.12504,4.018,1.06368,0.31024,1.108,2.7936,0.8148000000000001,2.91
2020-03-26 12:00:00,3.83088,1.11734,3.9905,1.07568,0.31374,1.1205,2.7552,0.8036000000000001,2.87,3.85968,1.12574,4.0205,1.07568,0.31374,1.1205,2.784,0.812,2.9
2020-03-26 12:30:00,3.8424,1.1207,4.0025,1.0872,0.3171,1.1325,2.7552,0.8036000000000001,2.87,3.8712,1.1291,4.0325,1.0872,0.3171,1.1325,2.784,0.812,2.9
2020-03-26 13:00:00,3.8395200000000003,1.11986,3.9995000000000003,1.10352,0.32186000000000003,1.1495,2.7359999999999998,0.798,2.85,3.86832,1.12826,4.0295,1.10352,0.32186000000000003,1.1495,2.7648,0.8064,2.88
2020-03-26 13:30:00,3.67008,1.07044,3.823,1.27008,0.37044000000000005,1.323,2.4,0.7000000000000001,2.5,3.7276800000000003,1.08724,3.883,1.27008,0.37044000000000005,1.323,2.4576000000000002,0.7168,2.56
2020-03-26 14:00:00,3.58752,1.04636,3.737,1.34112,0.39116,1.397,2.2464,0.6552,2.34,3.63552,1.06036,3.787,1.34112,0.39116,1.397,2.2944,0.6692,2.39
2020-03-26 14:30:00,3.49728,1.02004,3.643,1.30848,0.38164000000000003,1.363,2.1888,0.6384000000000001,2.2800000000000002,3.56448,1.03964,3.713,1.30848,0.38164000000000003,1.363,2.2560000000000002,0.658,2.35
2020-03-26 15:00:00,3.47856,1.01458,3.6235,1.28976,0.37618,1.3435000000000001,2.1888,0.6384000000000001,2.2800000000000002,3.54576,1.03418,3.6935000000000002,1.28976,0.37618,1.3435000000000001,2.2560000000000002,0.658,2.35
2020-03-26 15:30:00,3.4824,1.0157,3.6275,1.236,0.36050000000000004,1.2875,2.2464,0.6552,2.34,3.5592,1.0381,3.7075,1.236,0.36050000000000004,1.2875,2.3232,0.6776,2.42
2020-03-26 16:00:00,3.56112,1.03866,3.7095000000000002,1.13232,0.33026000000000005,1.1795,2.4288,0.7084,2.5300000000000002,3.6379200000000003,1.06106,3.7895000000000003,1.13232,0.33026000000000005,1.1795,2.5056000000000003,0.7308,2.61
2020-03-26 16:30:00,3.65328,1.06554,3.8055,1.09968,0.32074,1.1455,2.5536,0.7448,2.66,3.73968,1.09074,3.8955,1.09968,0.32074,1.1455,2.64,0.77,2.75
2020-03-26 17:00:00,3.80976,1.11118,3.9685,1.04496,0.30478000000000005,1.0885,2.7648,0.8064,2.88,3.89616,1.13638,4.0585,1.04496,0.30478000000000005,1.0885,2.8512,0.8316,2.9699999999999998
2020-03-26 17:30:00,3.96336,1.15598,4.1285,1.02576,0.29918,1.0685,2.9376,0.8568,3.06,4.05936,1.18398,4.2285,1.02576,0.29918,1.0685,3.0336,0.8848,3.16
2020-03-26 18:00:00,4.18464,1.22052,4.359,1.00704,0.29372000000000004,1.049,3.1776,0.9268000000000001,3.31,4.26144,1.24292,4.439,1.00704,0.29372000000000004,1.049,3.2544,0.9492,3.39
2020-03-26 18:30:00,4.34688,1.26784,4.5280000000000005,0.99648,0.29064,1.038,3.3504,0.9772000000000001,3.49,4.43328,1.29304,4.618,0.99648,0.29064,1.038,3.4368,1.0024,3.58
2020-03-26 19:00:00,4.42176,1.2896800000000002,4.606,0.9849600000000001,0.28728000000000004,1.026,3.4368,1.0024,3.58,4.50816,1.31488,4.696,0.9849600000000001,0.28728000000000004,1.026,3.5232,1.0276,3.67
2020-03-26 19:30:00,4.38528,1.27904,4.568,0.9868800000000001,0.28784000000000004,1.028,3.3984,0.9912000000000001,3.54,4.48128,1.30704,4.668,0.9868800000000001,0.28784000000000004,1.028,3.4944,1.0192,3.64
2020-03-26 20:00:00,4.04832,1.18076,4.217,0.9955200000000001,0.29036,1.037,3.0528,0.8904000000000001,3.18,4.15392,1.21156,4.327,0.9955200000000001,0.29036,1.037,3.1584,0.9212,3.29
2020-03-26 20:30:00,3.87888,1.13134,4.0405,1.02768,0.29974,1.0705,2.8512,0.8316,2.9699999999999998,3.98448,1.16214,4.1505,1.02768,0.29974,1.0705,2.9568000000000003,0.8624,3.08
2020-03-26 21:00:00,3.68064,1.07352,3.834,1.01184,0.29512000000000005,1.054,2.6688,0.7784000000000001,2.7800000000000002,3.77664,1.10152,3.934,1.01184,0.29512000000000005,1.054,2.7648,0.8064,2.88
2020-03-26 21:30:00,3.47664,1.01402,3.6215,0.9806400000000001,0.28602,1.0215,2.496,0.728,2.6,3.56304,1.03922,3.7115,0.9806400000000001,0.28602,1.0215,2.5824,0.7532,2.69
2020-03-26 22:00:00,3.27072,0.95396,3.407,0.9859200000000001,0.28756000000000004,1.027,2.2848,0.6664,2.38,3.3475200000000003,0.9763600000000001,3.487,0.9859200000000001,0.28756000000000004,1.027,2.3616,0.6888000000000001,2.46
2020-03-26 22:30:00,3.10896,0.90678,3.2385,1.02576,0.29918,1.0685,2.0832,0.6076,2.17,3.19536,0.93198,3.3285,1.02576,0.29918,1.0685,2.1696,0.6328,2.26
2020-03-26 23:00:00,2.9208,0.8519,3.0425,1.0296,0.3003,1.0725,1.8912,0.5516,1.97,2.9976000000000003,0.8743000000000001,3.1225,1.0296,0.3003,1.0725,1.968,0.5740000000000001,2.05
2020-03-26 23:30:00,2.78208,0.81144,2.898,1.02528,0.29904000000000003,1.068,1.7568000000000001,0.5124000000000001,1.83,2.83008,0.8254400000000001,2.948,1.02528,0.29904000000000003,1.068,1.8048000000000002,0.5264,1.88
2020-03-27 00:00:00,2.67408,0.7799400000000001,2.7855,1.01328,0.29554,1.0555,1.6608,0.4844,1.73,2.72208,0.7939400000000001,2.8355,1.01328,0.29554,1.0555,1.7088,0.4984,1.78
2020-03-27 00:30:00,2.58432,0.7537600000000001,2.692,0.95232,0.27776,0.992,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.62272,0.7649600000000001,2.732,0.95232,0.27776,0.992,1.6703999999999999,0.4872,1.74
2020-03-27 01:00:00,2.61888,0.7638400000000001,2.7279999999999998,0.9868800000000001,0.28784000000000004,1.028,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.65728,0.7750400000000001,2.768,0.9868800000000001,0.28784000000000004,1.028,1.6703999999999999,0.4872,1.74
2020-03-27 01:30:00,2.60304,0.7592200000000001,2.7115,0.9902400000000001,0.28882,1.0315,1.6128,0.47040000000000004,1.6800000000000002,2.65104,0.77322,2.7615,0.9902400000000001,0.28882,1.0315,1.6608,0.4844,1.73
2020-03-27 02:00:00,2.55792,0.7460600000000001,2.6645,1.01232,0.29526,1.0545,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.61552,0.7628600000000001,2.7245,1.01232,0.29526,1.0545,1.6032000000000002,0.4676,1.67
2020-03-27 02:30:00,2.56992,0.7495600000000001,2.677,1.02432,0.29876,1.067,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.62752,0.76636,2.737,1.02432,0.29876,1.067,1.6032000000000002,0.4676,1.67
2020-03-27 03:00:00,2.55744,0.74592,2.664,1.06944,0.31192000000000003,1.114,1.488,0.434,1.55,2.61504,0.7627200000000001,2.724,1.06944,0.31192000000000003,1.114,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-03-27 03:30:00,2.55792,0.7460600000000001,2.6645,1.09872,0.32046,1.1445,1.4592,0.42560000000000003,1.52,2.61552,0.7628600000000001,2.7245,1.09872,0.32046,1.1445,1.5168,0.4424,1.58
2020-03-27 04:00:00,2.53968,0.7407400000000001,2.6455,1.09008,0.31794,1.1355,1.4496,0.4228,1.51,2.67408,0.7799400000000001,2.7855,1.09008,0.31794,1.1355,1.584,0.462,1.65
2020-03-27 04:30:00,2.51328,0.73304,2.618,1.0924800000000001,0.31864000000000003,1.138,1.4208,0.41440000000000005,1.48,2.74368,0.8002400000000001,2.858,1.0924800000000001,0.31864000000000003,1.138,1.6512,0.48160000000000003,1.72
2020-03-27 05:00:00,2.55552,0.74536,2.662,1.08672,0.31696,1.1320000000000001,1.4688,0.4284,1.53,2.77632,0.80976,2.892,1.08672,0.31696,1.1320000000000001,1.6896,0.4928,1.76
2020-03-27 05:30:00,2.6414400000000002,0.7704200000000001,2.7515,1.09584,0.31962,1.1415,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.87184,0.83762,2.9915000000000003,1.09584,0.31962,1.1415,1.776,0.518,1.85
2020-03-27 06:00:00,2.7168,0.7924,2.83,1.0752,0.3136,1.12,1.6416,0.4788,1.71,2.9184,0.8512000000000001,3.04,1.0752,0.3136,1.12,1.8432,0.5376000000000001,1.92
2020-03-27 06:30:00,3.01104,0.8782200000000001,3.1365,1.10064,0.32102,1.1465,1.9104,0.5572,1.99,3.14544,0.9174200000000001,3.2765,1.10064,0.32102,1.1465,2.0448,0.5964,2.13
2020-03-27 07:00:00,3.3552,0.9786,3.495,1.0608,0.3094,1.105,2.2944,0.6692,2.39,3.4416,1.0038,3.585,1.0608,0.3094,1.105,2.3808,0.6944,2.48
2020-03-27 07:30:00,3.62544,1.05742,3.7765,1.09104,0.31822,1.1365,2.5343999999999998,0.7392000000000001,2.64,3.70224,1.07982,3.8565,1.09104,0.31822,1.1365,2.6112,0.7616,2.7199999999999998
2020-03-27 08:00:00,3.9096,1.1403,4.0725,1.1544,0.3367,1.2025000000000001,2.7552,0.8036000000000001,2.87,3.9576000000000002,1.1543,4.1225,1.1544,0.3367,1.2025000000000001,2.8032,0.8176,2.92
2020-03-27 08:30:00,3.9504,1.1522000000000001,4.115,1.2528000000000001,0.3654,1.305,2.6976,0.7868,2.81,4.0176,1.1718,4.185,1.2528000000000001,0.3654,1.305,2.7648,0.8064,2.88
2020-03-27 09:00:00,3.9345600000000003,1.14758,4.0985,1.27536,0.37198000000000003,1.3285,2.6592000000000002,0.7756000000000001,2.77,4.05936,1.18398,4.2285,1.27536,0.37198000000000003,1.3285,2.784,0.812,2.9
2020-03-27 09:30:00,3.86592,1.12756,4.027,1.32192,0.38556,1.377,2.544,0.742,2.65,4.00992,1.16956,4.177,1.32192,0.38556,1.377,2.688,0.784,2.8
2020-03-27 10:00:00,3.84672,1.12196,4.007,1.40832,0.41076,1.467,2.4384,0.7112,2.54,3.99072,1.16396,4.157,1.40832,0.41076,1.467,2.5824,0.7532,2.69
2020-03-27 10:30:00,3.6494400000000002,1.06442,3.8015,1.44144,0.42042,1.5015,2.208,0.644,2.3,3.80304,1.10922,3.9615,1.44144,0.42042,1.5015,2.3616,0.6888000000000001,2.46
2020-03-27 11:00:00,3.7344,1.0892,3.89,1.44,0.42,1.5,2.2944,0.6692,2.39,3.8784,1.1312,4.04,1.44,0.42,1.5,2.4384,0.7112,2.54
2020-03-27 11:30:00,3.59376,1.04818,3.7435,1.3953600000000002,0.40698,1.4535,2.1984,0.6412,2.29,3.73776,1.09018,3.8935,1.3953600000000002,0.40698,1.4535,2.3424,0.6832,2.44
2020-03-27 12:00:00,3.5971200000000003,1.04916,3.747,1.42752,0.41636,1.487,2.1696,0.6328,2.26,3.74112,1.09116,3.8970000000000002,1.42752,0.41636,1.487,2.3136,0.6748000000000001,2.41
2020-03-27 12:30:00,3.58128,1.04454,3.7305,1.4308800000000002,0.41734000000000004,1.4905,2.1504,0.6272,2.24,3.71568,1.08374,3.8705,1.4308800000000002,0.41734000000000004,1.4905,2.2848,0.6664,2.38
2020-03-27 13:00:00,3.61872,1.05546,3.7695,1.44912,0.42266000000000004,1.5095,2.1696,0.6328,2.26,3.76272,1.09746,3.9195,1.44912,0.42266000000000004,1.5095,2.3136,0.6748000000000001,2.41
2020-03-27 13:30:00,3.46944,1.01192,3.614,1.44384,0.42112000000000005,1.504,2.0256,0.5908,2.11,3.61344,1.05392,3.7640000000000002,1.44384,0.42112000000000005,1.504,2.1696,0.6328,2.26
2020-03-27 14:00:00,3.39648,0.9906400000000001,3.5380000000000003,1.45728,0.42504000000000003,1.518,1.9392,0.5656,2.02,3.52128,1.02704,3.668,1.45728,0.42504000000000003,1.518,2.064,0.602,2.15
2020-03-27 14:30:00,3.30528,0.9640400000000001,3.443,1.42368,0.41524000000000005,1.483,1.8816000000000002,0.5488000000000001,1.96,3.42048,0.9976400000000001,3.563,1.42368,0.41524000000000005,1.483,1.9968,0.5824,2.08
2020-03-27 15:00:00,3.27072,0.95396,3.407,1.42752,0.41636,1.487,1.8432,0.5376000000000001,1.92,3.38592,0.9875600000000001,3.527,1.42752,0.41636,1.487,1.9584000000000001,0.5712,2.04
2020-03-27 15:30:00,3.2256,0.9408000000000001,3.36,1.4304000000000001,0.4172,1.49,1.7952,0.5236000000000001,1.87,3.3792,0.9856,3.52,1.4304000000000001,0.4172,1.49,1.9488,0.5684,2.03
2020-03-27 16:00:00,3.29568,0.9612400000000001,3.433,1.41408,0.41244000000000003,1.473,1.8816000000000002,0.5488000000000001,1.96,3.43968,1.00324,3.583,1.41408,0.41244000000000003,1.473,2.0256,0.5908,2.11
2020-03-27 16:30:00,3.40608,0.9934400000000001,3.548,1.38048,0.40264000000000005,1.438,2.0256,0.5908,2.11,3.55968,1.03824,3.708,1.38048,0.40264000000000005,1.438,2.1792,0.6356,2.27
2020-03-27 17:00:00,3.7036800000000003,1.08024,3.858,1.20768,0.35224000000000005,1.258,2.496,0.728,2.6,3.80928,1.11104,3.968,1.20768,0.35224000000000005,1.258,2.6016,0.7588,2.71
2020-03-27 17:30:00,3.9460800000000003,1.15094,4.1105,1.22928,0.35854,1.2805,2.7168,0.7924,2.83,4.04208,1.17894,4.2105,1.22928,0.35854,1.2805,2.8128,0.8204,2.93
2020-03-27 18:00:00,3.96672,1.15696,4.132,1.14432,0.33376,1.192,2.8224,0.8232,2.94,4.08192,1.19056,4.252,1.14432,0.33376,1.192,2.9376,0.8568,3.06
2020-03-27 18:30:00,4.14144,1.20792,4.314,1.13664,0.33152000000000004,1.184,3.0048,0.8764000000000001,3.13,4.25664,1.24152,4.434,1.13664,0.33152000000000004,1.184,3.12,0.91,3.25
2020-03-27 19:00:00,4.248,1.239,4.425,1.0704,0.31220000000000003,1.115,3.1776,0.9268000000000001,3.31,4.3536,1.2698,4.535,1.0704,0.31220000000000003,1.115,3.2832,0.9576,3.42
2020-03-27 19:30:00,4.164,1.2145000000000001,4.3375,1.0632,0.31010000000000004,1.1075,3.1008,0.9044000000000001,3.23,4.2792,1.2481,4.4575,1.0632,0.31010000000000004,1.1075,3.216,0.9380000000000001,3.35
2020-03-27 20:00:00,3.89952,1.13736,4.062,1.07712,0.31416000000000005,1.1219999999999999,2.8224,0.8232,2.94,4.02432,1.1737600000000001,4.192,1.07712,0.31416000000000005,1.1219999999999999,2.9472,0.8596,3.07
2020-03-27 20:30:00,3.7204800000000002,1.08514,3.8755,1.08048,0.31514000000000003,1.1255,2.64,0.77,2.75,3.82608,1.11594,3.9855,1.08048,0.31514000000000003,1.1255,2.7456,0.8008000000000001,2.86
2020-03-27 21:00:00,3.52896,1.02928,3.676,1.06176,0.30968,1.106,2.4672,0.7196,2.5700000000000003,3.62496,1.05728,3.776,1.06176,0.30968,1.106,2.5632,0.7476,2.67
2020-03-27 21:30:00,3.37728,0.98504,3.518,1.13088,0.32984,1.178,2.2464,0.6552,2.34,3.4540800000000003,1.00744,3.598,1.13088,0.32984,1.178,2.3232,0.6776,2.42
2020-03-27 22:00:00,3.22272,0.9399600000000001,3.357,1.16832,0.34076,1.217,2.0544000000000002,0.5992000000000001,2.14,3.28992,0.9595600000000001,3.427,1.16832,0.34076,1.217,2.1216,0.6188,2.21
2020-03-27 22:30:00,3.08496,0.89978,3.2135,1.10736,0.32298000000000004,1.1535,1.9776,0.5768,2.06,3.15216,0.9193800000000001,3.2835,1.10736,0.32298000000000004,1.1535,2.0448,0.5964,2.13
2020-03-27 23:00:00,2.88048,0.8401400000000001,3.0005,1.15248,0.33614000000000005,1.2005,1.728,0.504,1.8,2.9380800000000002,0.85694,3.0605,1.15248,0.33614000000000005,1.2005,1.7856,0.5208,1.8599999999999999
2020-03-27 23:30:00,2.73456,0.7975800000000001,2.8485,1.19856,0.34958,1.2485,1.536,0.448,1.6,2.78256,0.8115800000000001,2.8985000000000003,1.19856,0.34958,1.2485,1.584,0.462,1.65
2020-03-28 00:00:00,2.60976,0.7611800000000001,2.7185,1.2465600000000001,0.36358,1.2985,1.3632,0.3976,1.42,2.64816,0.7723800000000001,2.7585,1.2465600000000001,0.36358,1.2985,1.4016,0.4088,1.46
2020-03-28 00:30:00,2.5584,0.7462000000000001,2.665,1.2432,0.36260000000000003,1.295,1.3152,0.3836,1.37,2.5872,0.7546,2.6950000000000003,1.2432,0.36260000000000003,1.295,1.344,0.392,1.4
2020-03-28 01:00:00,2.55024,0.74382,2.6565000000000003,1.22544,0.35742,1.2765,1.3248,0.3864,1.38,2.57904,0.7522200000000001,2.6865,1.22544,0.35742,1.2765,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-03-28 01:30:00,2.56416,0.7478800000000001,2.6710000000000003,1.19136,0.34748,1.241,1.3728,0.40040000000000003,1.43,2.59296,0.7562800000000001,2.701,1.19136,0.34748,1.241,1.4016,0.4088,1.46
2020-03-28 02:00:00,2.49168,0.72674,2.5955,1.08048,0.31514000000000003,1.1255,1.4112,0.4116,1.47,2.53008,0.73794,2.6355,1.08048,0.31514000000000003,1.1255,1.4496,0.4228,1.51
2020-03-28 02:30:00,2.4753600000000002,0.7219800000000001,2.5785,1.08336,0.31598000000000004,1.1285,1.392,0.406,1.45,2.5233600000000003,0.7359800000000001,2.6285,1.08336,0.31598000000000004,1.1285,1.44,0.42,1.5
2020-03-28 03:00:00,2.43696,0.7107800000000001,2.5385,1.10256,0.32158000000000003,1.1485,1.3344,0.38920000000000005,1.3900000000000001,2.48496,0.7247800000000001,2.5885,1.10256,0.32158000000000003,1.1485,1.3824,0.4032,1.44
2020-03-28 03:30:00,2.40672,0.70196,2.507,1.13952,0.33236000000000004,1.187,1.2671999999999999,0.36960000000000004,1.32,2.46432,0.7187600000000001,2.567,1.13952,0.33236000000000004,1.187,1.3248,0.3864,1.38
2020-03-28 04:00:00,2.41344,0.7039200000000001,2.5140000000000002,1.17504,0.34272,1.224,1.2384,0.3612,1.29,2.46144,0.7179200000000001,2.564,1.17504,0.34272,1.224,1.2864,0.37520000000000003,1.34
2020-03-28 04:30:00,2.38752,0.6963600000000001,2.487,1.15872,0.33796000000000004,1.207,1.2288000000000001,0.3584,1.28,2.43552,0.7103600000000001,2.537,1.15872,0.33796000000000004,1.207,1.2768,0.3724,1.33
2020-03-28 05:00:00,2.42976,0.7086800000000001,2.531,1.24896,0.36428000000000005,1.301,1.1808,0.34440000000000004,1.23,2.47776,0.7226800000000001,2.581,1.24896,0.36428000000000005,1.301,1.2288000000000001,0.3584,1.28
2020-03-28 05:30:00,2.42544,0.70742,2.5265,1.29264,0.37702,1.3465,1.1328,0.3304,1.18,2.4638400000000003,0.71862,2.5665,1.29264,0.37702,1.3465,1.1712,0.3416,1.22
2020-03-28 06:00:00,2.44032,0.7117600000000001,2.542,1.30752,0.38136000000000003,1.362,1.1328,0.3304,1.18,2.49792,0.7285600000000001,2.602,1.30752,0.38136000000000003,1.362,1.1904,0.3472,1.24
2020-03-28 06:30:00,2.50848,0.7316400000000001,2.613,1.29888,0.37884,1.353,1.2096,0.3528,1.26,2.56608,0.7484400000000001,2.673,1.29888,0.37884,1.353,1.2671999999999999,0.36960000000000004,1.32
2020-03-28 07:00:00,2.60976,0.7611800000000001,2.7185,1.25616,0.36638000000000004,1.3085,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.6769600000000002,0.78078,2.7885,1.25616,0.36638000000000004,1.3085,1.4208,0.41440000000000005,1.48
2020-03-28 07:30:00,2.76624,0.8068200000000001,2.8815,1.23984,0.36162000000000005,1.2915,1.5264,0.44520000000000004,1.5899999999999999,2.8430400000000002,0.8292200000000001,2.9615,1.23984,0.36162000000000005,1.2915,1.6032000000000002,0.4676,1.67
2020-03-28 08:00:00,2.93376,0.8556800000000001,3.056,1.27296,0.37128000000000005,1.326,1.6608,0.4844,1.73,3.01056,0.8780800000000001,3.136,1.27296,0.37128000000000005,1.326,1.7376,0.5068,1.81
2020-03-28 08:30:00,2.96352,0.86436,3.087,1.34112,0.39116,1.397,1.6224,0.4732,1.69,3.12672,0.9119600000000001,3.257,1.34112,0.39116,1.397,1.7856,0.5208,1.8599999999999999
2020-03-28 09:00:00,3.17232,0.9252600000000001,3.3045,1.49232,0.43526000000000004,1.5545,1.6800000000000002,0.49,1.75,3.32592,0.97006,3.4645,1.49232,0.43526000000000004,1.5545,1.8336000000000001,0.5348,1.9100000000000001
2020-03-28 09:30:00,3.19824,0.9328200000000001,3.3315,1.48944,0.43442000000000003,1.5514999999999999,1.7088,0.4984,1.78,3.35184,0.97762,3.4915000000000003,1.48944,0.43442000000000003,1.5514999999999999,1.8624,0.5432,1.94
2020-03-28 10:00:00,3.36912,0.9826600000000001,3.5095,1.43952,0.41986,1.4995,1.9296000000000002,0.5628000000000001,2.01,3.50352,1.02186,3.6495,1.43952,0.41986,1.4995,2.064,0.602,2.15
2020-03-28 10:30:00,3.40032,0.9917600000000001,3.542,1.38432,0.40376,1.442,2.016,0.588,2.1,3.53472,1.03096,3.682,1.38432,0.40376,1.442,2.1504,0.6272,2.24
2020-03-28 11:00:00,3.50448,1.02214,3.6505,1.26768,0.36974,1.3205,2.2368,0.6524,2.33,3.61968,1.05574,3.7705,1.26768,0.36974,1.3205,2.352,0.686,2.45
2020-03-28 11:30:00,3.41184,0.9951200000000001,3.5540000000000003,1.38624,0.40432,1.444,2.0256,0.5908,2.11,3.55584,1.03712,3.7039999999999997,1.38624,0.40432,1.444,2.1696,0.6328,2.26
2020-03-28 12:00:00,3.39168,0.9892400000000001,3.533,1.54848,0.45164000000000004,1.613,1.8432,0.5376000000000001,1.92,3.54528,1.03404,3.693,1.54848,0.45164000000000004,1.613,1.9968,0.5824,2.08
2020-03-28 12:30:00,3.39216,0.98938,3.5335,1.49136,0.43498000000000003,1.5535,1.9008,0.5544,1.98,3.56496,1.03978,3.7135,1.49136,0.43498000000000003,1.5535,2.0736,0.6048,2.16
2020-03-28 13:00:00,3.44928,1.00604,3.593,1.41408,0.41244000000000003,1.473,2.0352,0.5936,2.12,3.61248,1.05364,3.763,1.41408,0.41244000000000003,1.473,2.1984,0.6412,2.29
2020-03-28 13:30:00,3.28656,0.9585800000000001,3.4235,1.48176,0.43218,1.5434999999999999,1.8048000000000002,0.5264,1.88,3.47856,1.01458,3.6235,1.48176,0.43218,1.5434999999999999,1.9968,0.5824,2.08
2020-03-28 14:00:00,3.20736,0.9354800000000001,3.341,1.46976,0.42868000000000006,1.5310000000000001,1.7376,0.5068,1.81,3.38976,0.9886800000000001,3.531,1.46976,0.42868000000000006,1.5310000000000001,1.92,0.56,2.0
2020-03-28 14:30:00,3.2064,0.9352,3.34,1.4976,0.4368,1.56,1.7088,0.4984,1.78,3.408,0.994,3.55,1.4976,0.4368,1.56,1.9104,0.5572,1.99
2020-03-28 15:00:00,3.21936,0.93898,3.3535,1.41456,0.41258000000000006,1.4735,1.8048000000000002,0.5264,1.88,3.40176,0.9921800000000001,3.5435,1.41456,0.41258000000000006,1.4735,1.9872,0.5796,2.07
2020-03-28 15:30:00,3.2352,0.9436,3.37,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.8816000000000002,0.5488000000000001,1.96,3.408,0.994,3.55,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.0544000000000002,0.5992000000000001,2.14
2020-03-28 16:00:00,3.37728,0.98504,3.518,1.26528,0.36904000000000003,1.318,2.112,0.616,2.2,3.53088,1.02984,3.678,1.26528,0.36904000000000003,1.318,2.2656,0.6608,2.36
2020-03-28 16:30:00,3.46752,1.01136,3.612,1.25952,0.36736,1.312,2.208,0.644,2.3,3.63072,1.05896,3.782,1.25952,0.36736,1.312,2.3712,0.6916,2.47
2020-03-28 17:00:00,3.61584,1.05462,3.7665,1.25424,0.36582000000000003,1.3065,2.3616,0.6888000000000001,2.46,3.75984,1.09662,3.9165,1.25424,0.36582000000000003,1.3065,2.5056000000000003,0.7308,2.61
2020-03-28 17:30:00,3.86016,1.12588,4.021,1.19136,0.34748,1.241,2.6688,0.7784000000000001,2.7800000000000002,3.98496,1.16228,4.151,1.19136,0.34748,1.241,2.7936,0.8148000000000001,2.91
2020-03-28 18:00:00,3.96144,1.15542,4.1265,1.14864,0.33502000000000004,1.1965,2.8128,0.8204,2.93,4.07664,1.18902,4.2465,1.14864,0.33502000000000004,1.1965,2.928,0.854,3.05
2020-03-28 18:30:00,4.14912,1.2101600000000001,4.322,1.24032,0.36176,1.292,2.9088000000000003,0.8484,3.03,4.26432,1.24376,4.442,1.24032,0.36176,1.292,3.024,0.882,3.15
2020-03-28 19:00:00,4.1736,1.2173,4.3475,1.1592,0.3381,1.2075,3.0144,0.8792000000000001,3.14,4.2888,1.2509000000000001,4.4675,1.1592,0.3381,1.2075,3.1296,0.9128000000000001,3.26
2020-03-28 19:30:00,4.10832,1.19826,4.2795,1.11312,0.32466,1.1595,2.9952,0.8736,3.12,4.23312,1.23466,4.4095,1.11312,0.32466,1.1595,3.12,0.91,3.25
2020-03-28 20:00:00,3.8664,1.1277,4.0275,1.2072,0.3521,1.2575,2.6592000000000002,0.7756000000000001,2.77,3.9816000000000003,1.1613,4.1475,1.2072,0.3521,1.2575,2.7744,0.8092,2.89
2020-03-28 20:30:00,3.7368,1.0899,3.8925,1.164,0.3395,1.2125,2.5728,0.7504000000000001,2.68,3.8327999999999998,1.1179000000000001,3.9925,1.164,0.3395,1.2125,2.6688,0.7784000000000001,2.7800000000000002
2020-03-28 21:00:00,3.5068799999999998,1.02284,3.653,1.13568,0.33124000000000003,1.183,2.3712,0.6916,2.47,3.59328,1.04804,3.743,1.13568,0.33124000000000003,1.183,2.4576000000000002,0.7168,2.56
2020-03-28 21:30:00,3.3984,0.9912000000000001,3.54,1.152,0.336,1.2,2.2464,0.6552,2.34,3.4656000000000002,1.0108,3.61,1.152,0.336,1.2,2.3136,0.6748000000000001,2.41
2020-03-28 22:00:00,3.2688,0.9534,3.4050000000000002,1.2336,0.3598,1.2850000000000001,2.0352,0.5936,2.12,3.336,0.973,3.475,1.2336,0.3598,1.2850000000000001,2.1024,0.6132000000000001,2.19
2020-03-28 22:30:00,3.1248,0.9114000000000001,3.255,1.1664,0.3402,1.215,1.9584000000000001,0.5712,2.04,3.1728,0.9254,3.305,1.1664,0.3402,1.215,2.0064,0.5852,2.09
2020-03-28 23:00:00,2.91888,0.8513400000000001,3.0405,1.09488,0.31934,1.1405,1.824,0.532,1.9,2.96688,0.8653400000000001,3.0905,1.09488,0.31934,1.1405,1.8719999999999999,0.546,1.9500000000000002
2020-03-28 23:30:00,2.79648,0.81564,2.9130000000000003,1.12608,0.32844,1.173,1.6703999999999999,0.4872,1.74,2.84448,0.82964,2.963,1.12608,0.32844,1.173,1.7184,0.5012,1.79
2020-03-29 00:00:00,2.68272,0.78246,2.7945,1.1755200000000001,0.34286000000000005,1.2245,1.5072,0.43960000000000005,1.57,2.71152,0.7908600000000001,2.8245,1.1755200000000001,0.34286000000000005,1.2245,1.536,0.448,1.6
2020-03-29 00:30:00,2.5896,0.7553000000000001,2.6975,1.0824,0.31570000000000004,1.1275,1.5072,0.43960000000000005,1.57,2.6184000000000003,0.7637,2.7275,1.0824,0.31570000000000004,1.1275,1.536,0.448,1.6
2020-03-29 01:00:00,2.6256,0.7658,2.735,1.1952,0.3486,1.245,1.4304000000000001,0.4172,1.49,2.6544,0.7742,2.765,1.1952,0.3486,1.245,1.4592,0.42560000000000003,1.52
2020-03-29 01:30:00,1.23312,0.35966000000000004,1.2845,1.23024,0.35882000000000003,1.2815,0.00288,0.00084,0.003,1.23312,0.35966000000000004,1.2845,1.23024,0.35882000000000003,1.2815,0.00288,0.00084,0.003
2020-03-29 02:00:00,1.2528000000000001,0.3654,1.305,1.24992,0.36456000000000005,1.302,0.00288,0.00084,0.003,1.2528000000000001,0.3654,1.305,1.24992,0.36456000000000005,1.302,0.00288,0.00084,0.003
2020-03-29 02:30:00,2.60832,0.7607600000000001,2.717,1.26432,0.36876000000000003,1.317,1.344,0.392,1.4,2.64672,0.7719600000000001,2.757,1.26432,0.36876000000000003,1.317,1.3824,0.4032,1.44
2020-03-29 03:00:00,2.5392,0.7406,2.645,1.224,0.357,1.275,1.3152,0.3836,1.37,2.568,0.749,2.675,1.224,0.357,1.275,1.344,0.392,1.4
2020-03-29 03:30:00,2.45664,0.71652,2.559,1.25664,0.36652,1.309,1.2,0.35000000000000003,1.25,2.48544,0.72492,2.589,1.25664,0.36652,1.309,1.2288000000000001,0.3584,1.28
2020-03-29 04:00:00,2.54832,0.74326,2.6545,1.26192,0.36806000000000005,1.3145,1.2864,0.37520000000000003,1.34,2.58672,0.75446,2.6945,1.26192,0.36806000000000005,1.3145,1.3248,0.3864,1.38
2020-03-29 04:30:00,2.48928,0.72604,2.593,1.23168,0.35924,1.283,1.2576,0.3668,1.31,2.5180800000000003,0.7344400000000001,2.623,1.23168,0.35924,1.283,1.2864,0.37520000000000003,1.34
2020-03-29 05:00:00,2.52096,0.73528,2.626,1.31136,0.38248000000000004,1.366,1.2096,0.3528,1.26,2.56896,0.7492800000000001,2.676,1.31136,0.38248000000000004,1.366,1.2576,0.3668,1.31
2020-03-29 05:30:00,2.448,0.714,2.55,1.2,0.35000000000000003,1.25,1.248,0.364,1.3,2.4864,0.7252000000000001,2.59,1.2,0.35000000000000003,1.25,1.2864,0.37520000000000003,1.34
2020-03-29 06:00:00,2.4398400000000002,0.71162,2.5415,1.23024,0.35882000000000003,1.2815,1.2096,0.3528,1.26,2.46864,0.7200200000000001,2.5715,1.23024,0.35882000000000003,1.2815,1.2384,0.3612,1.29
2020-03-29 06:30:00,2.62416,0.7653800000000001,2.7335000000000003,1.22256,0.35658,1.2735,1.4016,0.4088,1.46,2.66256,0.77658,2.7735000000000003,1.22256,0.35658,1.2735,1.44,0.42,1.5
2020-03-29 07:00:00,2.6424000000000003,0.7707,2.7525,1.3176,0.38430000000000003,1.3725,1.3248,0.3864,1.38,2.6808,0.7819,2.7925,1.3176,0.38430000000000003,1.3725,1.3632,0.3976,1.42
2020-03-29 07:30:00,2.70816,0.78988,2.821,1.28736,0.37548000000000004,1.341,1.4208,0.41440000000000005,1.48,2.76576,0.8066800000000001,2.8810000000000002,1.28736,0.37548000000000004,1.341,1.4784000000000002,0.4312,1.54
2020-03-29 08:00:00,2.73168,0.7967400000000001,2.8455,1.3300800000000002,0.38794,1.3855,1.4016,0.4088,1.46,2.79888,0.8163400000000001,2.9155,1.3300800000000002,0.38794,1.3855,1.4688,0.4284,1.53
2020-03-29 08:30:00,2.9035200000000003,0.8468600000000001,3.0245,1.3771200000000001,0.40166,1.4344999999999999,1.5264,0.44520000000000004,1.5899999999999999,2.97072,0.8664600000000001,3.0945,1.3771200000000001,0.40166,1.4344999999999999,1.5936,0.46480000000000005,1.6600000000000001
2020-03-29 09:00:00,3.012,0.8785000000000001,3.1375,1.38,0.4025,1.4375,1.6320000000000001,0.47600000000000003,1.7000000000000002,3.0984,0.9037000000000001,3.2275,1.38,0.4025,1.4375,1.7184,0.5012,1.79
2020-03-29 09:30:00,3.03216,0.88438,3.1585,1.31376,0.38318,1.3685,1.7184,0.5012,1.79,3.11856,0.90958,3.2485,1.31376,0.38318,1.3685,1.8048000000000002,0.5264,1.88
2020-03-29 10:00:00,3.2232,0.9401,3.3575,1.3896,0.4053,1.4475,1.8336000000000001,0.5348,1.9100000000000001,3.4056,0.9933000000000001,3.5475,1.3896,0.4053,1.4475,2.016,0.588,2.1
2020-03-29 10:30:00,3.49872,1.02046,3.6445,1.52112,0.44366000000000005,1.5845,1.9776,0.5768,2.06,3.67152,1.07086,3.8245,1.52112,0.44366000000000005,1.5845,2.1504,0.6272,2.24
2020-03-29 11:00:00,3.47616,1.01388,3.621,1.46976,0.42868000000000006,1.5310000000000001,2.0064,0.5852,2.09,3.64896,1.0642800000000001,3.801,1.46976,0.42868000000000006,1.5310000000000001,2.1792,0.6356,2.27
2020-03-29 11:30:00,3.43248,1.00114,3.5755,1.46448,0.42714,1.5255,1.968,0.5740000000000001,2.05,3.58608,1.04594,3.7355,1.46448,0.42714,1.5255,2.1216,0.6188,2.21
2020-03-29 12:00:00,3.5961600000000002,1.04888,3.746,1.3977600000000001,0.40768000000000004,1.456,2.1984,0.6412,2.29,3.74016,1.09088,3.896,1.3977600000000001,0.40768000000000004,1.456,2.3424,0.6832,2.44
2020-03-29 12:30:00,3.48384,1.01612,3.629,1.33344,0.38892000000000004,1.389,2.1504,0.6272,2.24,3.62784,1.05812,3.779,1.33344,0.38892000000000004,1.389,2.2944,0.6692,2.39
2020-03-29 13:00:00,3.68064,1.07352,3.834,1.4630400000000001,0.42672000000000004,1.524,2.2176,0.6468,2.31,3.81504,1.11272,3.974,1.4630400000000001,0.42672000000000004,1.524,2.352,0.686,2.45
2020-03-29 13:30:00,3.8923200000000002,1.13526,4.0545,1.46352,0.42686,1.5245000000000002,2.4288,0.7084,2.5300000000000002,4.01712,1.17166,4.1845,1.46352,0.42686,1.5245000000000002,2.5536,0.7448,2.66
2020-03-29 14:00:00,3.62208,1.05644,3.773,1.48128,0.43204000000000004,1.5430000000000001,2.1408,0.6244000000000001,2.23,3.76608,1.09844,3.923,1.48128,0.43204000000000004,1.5430000000000001,2.2848,0.6664,2.38
2020-03-29 14:30:00,3.468,1.0115,3.6125,1.3656000000000001,0.39830000000000004,1.4225,2.1024,0.6132000000000001,2.19,3.6216,1.0563,3.7725,1.3656000000000001,0.39830000000000004,1.4225,2.2560000000000002,0.658,2.35
2020-03-29 15:00:00,3.49152,1.01836,3.637,1.39872,0.40796000000000004,1.457,2.0928,0.6104,2.18,3.65472,1.06596,3.807,1.39872,0.40796000000000004,1.457,2.2560000000000002,0.658,2.35
2020-03-29 15:30:00,3.38736,0.9879800000000001,3.5285,1.31376,0.38318,1.3685,2.0736,0.6048,2.16,3.55056,1.03558,3.6985,1.31376,0.38318,1.3685,2.2368,0.6524,2.33
2020-03-29 16:00:00,3.2856,0.9583,3.4225,1.212,0.35350000000000004,1.2625,2.0736,0.6048,2.16,3.4584,1.0087,3.6025,1.212,0.35350000000000004,1.2625,2.2464,0.6552,2.34
2020-03-29 16:30:00,3.61872,1.05546,3.7695,1.26672,0.36946,1.3195000000000001,2.352,0.686,2.45,3.77232,1.10026,3.9295,1.26672,0.36946,1.3195000000000001,2.5056000000000003,0.7308,2.61
2020-03-29 17:00:00,3.76128,1.09704,3.918,1.16928,0.34104,1.218,2.592,0.756,2.7,3.91488,1.14184,4.078,1.16928,0.34104,1.218,2.7456,0.8008000000000001,2.86
2020-03-29 17:30:00,3.89136,1.13498,4.0535,1.11696,0.32578,1.1635,2.7744,0.8092,2.89,4.01616,1.17138,4.1835,1.11696,0.32578,1.1635,2.8992,0.8456,3.02
2020-03-29 18:00:00,4.11888,1.20134,4.2905,1.14288,0.33334,1.1905000000000001,2.976,0.868,3.1,4.22448,1.23214,4.4005,1.14288,0.33334,1.1905000000000001,3.0816,0.8988,3.21
2020-03-29 18:30:00,4.18416,1.22038,4.3585,1.17936,0.34398,1.2285,3.0048,0.8764000000000001,3.13,4.28976,1.25118,4.4685,1.17936,0.34398,1.2285,3.1104,0.9072,3.24
2020-03-29 19:00:00,3.98544,1.16242,4.1515,1.14384,0.33362,1.1915,2.8416,0.8288000000000001,2.96,4.11024,1.19882,4.2815,1.14384,0.33362,1.1915,2.9664,0.8652000000000001,3.09
2020-03-29 19:30:00,3.84912,1.12266,4.0095,1.18992,0.34706000000000004,1.2395,2.6592000000000002,0.7756000000000001,2.77,3.9931200000000002,1.16466,4.1595,1.18992,0.34706000000000004,1.2395,2.8032,0.8176,2.92
2020-03-29 20:00:00,3.7512,1.0941,3.9075,1.1016,0.32130000000000003,1.1475,2.6496,0.7728,2.76,3.8952,1.1360999999999999,4.0575,1.1016,0.32130000000000003,1.1475,2.7936,0.8148000000000001,2.91
2020-03-29 20:30:00,3.58272,1.04496,3.732,1.00032,0.29176,1.042,2.5824,0.7532,2.69,3.67872,1.07296,3.832,1.00032,0.29176,1.042,2.6784,0.7812,2.79
2020-03-29 21:00:00,3.468,1.0115,3.6125,0.9816,0.2863,1.0225,2.4864,0.7252000000000001,2.59,3.5544000000000002,1.0367,3.7025,0.9816,0.2863,1.0225,2.5728,0.7504000000000001,2.68
2020-03-29 21:30:00,3.46896,1.01178,3.6135,0.9825600000000001,0.28658,1.0235,2.4864,0.7252000000000001,2.59,3.54576,1.03418,3.6935000000000002,0.9825600000000001,0.28658,1.0235,2.5632,0.7476,2.67
2020-03-29 22:00:00,3.31488,0.96684,3.453,0.9820800000000001,0.28644000000000003,1.023,2.3328,0.6804,2.43,3.37248,0.9836400000000001,3.513,0.9820800000000001,0.28644000000000003,1.023,2.3904,0.6972,2.49
2020-03-29 22:30:00,3.16992,0.92456,3.302,0.99072,0.28896000000000005,1.032,2.1792,0.6356,2.27,3.22752,0.9413600000000001,3.362,0.99072,0.28896000000000005,1.032,2.2368,0.6524,2.33
2020-03-29 23:00:00,2.95344,0.8614200000000001,3.0765,0.9662400000000001,0.28182,1.0065,1.9872,0.5796,2.07,3.01104,0.8782200000000001,3.1365,0.9662400000000001,0.28182,1.0065,2.0448,0.5964,2.13
2020-03-29 23:30:00,2.81904,0.8222200000000001,2.9365,0.9662400000000001,0.28182,1.0065,1.8528,0.5404,1.9300000000000002,2.85744,0.83342,2.9765,0.9662400000000001,0.28182,1.0065,1.8912,0.5516,1.97
2020-03-30 00:00:00,2.69424,0.7858200000000001,2.8064999999999998,0.9662400000000001,0.28182,1.0065,1.728,0.504,1.8,2.73264,0.7970200000000001,2.8465,0.9662400000000001,0.28182,1.0065,1.7664,0.5152,1.8399999999999999
2020-03-30 00:30:00,2.60448,0.7596400000000001,2.713,0.9916800000000001,0.28924,1.033,1.6128,0.47040000000000004,1.6800000000000002,2.63328,0.7680400000000001,2.743,0.9916800000000001,0.28924,1.033,1.6416,0.4788,1.71
2020-03-30 01:00:00,2.48064,0.72352,2.584,0.9734400000000001,0.28392,1.014,1.5072,0.43960000000000005,1.57,2.70144,0.7879200000000001,2.814,0.9734400000000001,0.28392,1.014,1.728,0.504,1.8
2020-03-30 01:30:00,2.44656,0.7135800000000001,2.5484999999999998,0.94896,0.27678,0.9885,1.4976,0.4368,1.56,2.71536,0.79198,2.8285,0.94896,0.27678,0.9885,1.7664,0.5152,1.8399999999999999
2020-03-30 02:00:00,2.48928,0.72604,2.593,0.9436800000000001,0.27524000000000004,0.983,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.73888,0.7988400000000001,2.8529999999999998,0.9436800000000001,0.27524000000000004,0.983,1.7952,0.5236000000000001,1.87
2020-03-30 02:30:00,2.48976,0.72618,2.5935,0.9633600000000001,0.28098,1.0035,1.5264,0.44520000000000004,1.5899999999999999,2.7489600000000003,0.80178,2.8635,0.9633600000000001,0.28098,1.0035,1.7856,0.5208,1.8599999999999999
2020-03-30 03:00:00,2.44992,0.7145600000000001,2.552,1.01952,0.29736,1.062,1.4304000000000001,0.4172,1.49,2.72832,0.79576,2.842,1.01952,0.29736,1.062,1.7088,0.4984,1.78
2020-03-30 03:30:00,2.484,0.7245,2.5875,1.0056,0.2933,1.0475,1.4784000000000002,0.4312,1.54,2.7432,0.8001,2.8575,1.0056,0.2933,1.0475,1.7376,0.5068,1.81
2020-03-30 04:00:00,2.45856,0.71708,2.561,0.9321600000000001,0.27188,0.971,1.5264,0.44520000000000004,1.5899999999999999,2.69856,0.7870800000000001,2.811,0.9321600000000001,0.27188,0.971,1.7664,0.5152,1.8399999999999999
2020-03-30 04:30:00,2.50464,0.7305200000000001,2.609,0.9206400000000001,0.26852000000000004,0.9590000000000001,1.584,0.462,1.65,2.73504,0.7977200000000001,2.849,0.9206400000000001,0.26852000000000004,0.9590000000000001,1.8144,0.5292,1.8900000000000001
