Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-30 05:00:00,2.47392,0.7215600000000001,2.577,0.9187200000000001,0.26796000000000003,0.9570000000000001,1.5552000000000001,0.4536,1.62,2.71392,0.79156,2.827,0.9187200000000001,0.26796000000000003,0.9570000000000001,1.7952,0.5236000000000001,1.87
2020-03-30 05:30:00,2.57088,0.7498400000000001,2.678,0.91968,0.26824000000000003,0.9580000000000001,1.6512,0.48160000000000003,1.72,2.81088,0.81984,2.928,0.91968,0.26824000000000003,0.9580000000000001,1.8912,0.5516,1.97
2020-03-30 06:00:00,2.71104,0.7907200000000001,2.824,0.9350400000000001,0.27272,0.974,1.776,0.518,1.85,2.91264,0.84952,3.034,0.9350400000000001,0.27272,0.974,1.9776,0.5768,2.06
2020-03-30 06:30:00,2.976,0.868,3.1,0.9216000000000001,0.26880000000000004,0.96,2.0544000000000002,0.5992000000000001,2.14,3.1296,0.9128000000000001,3.26,0.9216000000000001,0.26880000000000004,0.96,2.208,0.644,2.3
2020-03-30 07:00:00,3.12576,0.91168,3.2560000000000002,0.89856,0.26208000000000004,0.936,2.2272,0.6496000000000001,2.32,3.25056,0.94808,3.386,0.89856,0.26208000000000004,0.936,2.352,0.686,2.45
2020-03-30 07:30:00,3.48192,1.01556,3.627,0.90912,0.26516,0.9470000000000001,2.5728,0.7504000000000001,2.68,3.55872,1.03796,3.707,0.90912,0.26516,0.9470000000000001,2.6496,0.7728,2.76
2020-03-30 08:00:00,3.77184,1.10012,3.9290000000000003,0.9302400000000001,0.27132,0.969,2.8416,0.8288000000000001,2.96,3.8390400000000002,1.11972,3.999,0.9302400000000001,0.27132,0.969,2.9088000000000003,0.8484,3.03
2020-03-30 08:30:00,4.03248,1.17614,4.2005,0.98928,0.28854,1.0305,3.0432,0.8876000000000001,3.17,4.08048,1.19014,4.2505,0.98928,0.28854,1.0305,3.0912,0.9016000000000001,3.22
2020-03-30 09:00:00,4.12944,1.20442,4.3015,0.9998400000000001,0.29162000000000005,1.0415,3.1296,0.9128000000000001,3.26,4.17744,1.21842,4.3515,0.9998400000000001,0.29162000000000005,1.0415,3.1776,0.9268000000000001,3.31
2020-03-30 09:30:00,4.20576,1.22668,4.381,1.02816,0.29988000000000004,1.071,3.1776,0.9268000000000001,3.31,4.2633600000000005,1.24348,4.441,1.02816,0.29988000000000004,1.071,3.2352,0.9436,3.37
2020-03-30 10:00:00,4.27392,1.2465600000000001,4.452,1.01952,0.29736,1.062,3.2544,0.9492,3.39,4.31232,1.25776,4.492,1.01952,0.29736,1.062,3.2928,0.9604,3.43
2020-03-30 10:30:00,4.23648,1.23564,4.413,1.04928,0.30604000000000003,1.093,3.1872,0.9296000000000001,3.32,4.29408,1.25244,4.473,1.04928,0.30604000000000003,1.093,3.2448,0.9464,3.38
2020-03-30 11:00:00,4.10928,1.19854,4.2805,1.16208,0.33894,1.2105000000000001,2.9472,0.8596,3.07,4.17648,1.21814,4.3505,1.16208,0.33894,1.2105000000000001,3.0144,0.8792000000000001,3.14
2020-03-30 11:30:00,4.11216,1.1993800000000001,4.2835,1.25136,0.36498,1.3035,2.8608000000000002,0.8344,2.98,4.16976,1.21618,4.3435,1.25136,0.36498,1.3035,2.9184,0.8512000000000001,3.04
2020-03-30 12:00:00,4.14768,1.20974,4.3205,1.24848,0.36414,1.3005,2.8992,0.8456,3.02,4.20528,1.22654,4.3805,1.24848,0.36414,1.3005,2.9568000000000003,0.8624,3.08
2020-03-30 12:30:00,4.29648,1.2531400000000001,4.4755,1.12848,0.32914000000000004,1.1755,3.168,0.924,3.3,4.35408,1.26994,4.5355,1.12848,0.32914000000000004,1.1755,3.2256,0.9408000000000001,3.36
2020-03-30 13:00:00,4.32432,1.26126,4.5045,1.10832,0.32326000000000005,1.1545,3.216,0.9380000000000001,3.35,4.39152,1.28086,4.5745000000000005,1.10832,0.32326000000000005,1.1545,3.2832,0.9576,3.42
2020-03-30 13:30:00,4.32048,1.26014,4.5005,1.01808,0.29694000000000004,1.0605,3.3024,0.9632000000000001,3.44,4.36848,1.27414,4.5504999999999995,1.01808,0.29694000000000004,1.0605,3.3504,0.9772000000000001,3.49
2020-03-30 14:00:00,4.18464,1.22052,4.359,1.05504,0.30772000000000005,1.099,3.1296,0.9128000000000001,3.26,4.23264,1.23452,4.409,1.05504,0.30772000000000005,1.099,3.1776,0.9268000000000001,3.31
2020-03-30 14:30:00,3.9552,1.1536,4.12,1.1424,0.3332,1.19,2.8128,0.8204,2.93,4.0224,1.1732,4.19,1.1424,0.3332,1.19,2.88,0.84,3.0
2020-03-30 15:00:00,4.02288,1.17334,4.1905,1.09488,0.31934,1.1405,2.928,0.854,3.05,4.08048,1.19014,4.2505,1.09488,0.31934,1.1405,2.9856,0.8708,3.11
2020-03-30 15:30:00,3.8875200000000003,1.13386,4.0495,1.20912,0.35266000000000003,1.2595,2.6784,0.7812,2.79,3.97392,1.15906,4.1395,1.20912,0.35266000000000003,1.2595,2.7648,0.8064,2.88
2020-03-30 16:00:00,3.87552,1.13036,4.037,1.23552,0.36036,1.287,2.64,0.77,2.75,3.99072,1.16396,4.157,1.23552,0.36036,1.287,2.7552,0.8036000000000001,2.87
2020-03-30 16:30:00,3.9384,1.1487,4.1025,1.2024,0.3507,1.2525,2.7359999999999998,0.798,2.85,4.0632,1.1851,4.2325,1.2024,0.3507,1.2525,2.8608000000000002,0.8344,2.98
2020-03-30 17:00:00,4.14096,1.20778,4.3135,1.04976,0.30618,1.0935,3.0912,0.9016000000000001,3.22,4.25616,1.24138,4.4335,1.04976,0.30618,1.0935,3.2064,0.9352,3.34
2020-03-30 17:30:00,4.25616,1.24138,4.4335,1.04016,0.30338000000000004,1.0835,3.216,0.9380000000000001,3.35,4.36176,1.27218,4.5435,1.04016,0.30338000000000004,1.0835,3.3216,0.9688,3.46
2020-03-30 18:00:00,4.39152,1.28086,4.5745000000000005,0.9835200000000001,0.28686,1.0245,3.408,0.994,3.55,4.47792,1.30606,4.6645,0.9835200000000001,0.28686,1.0245,3.4944,1.0192,3.64
2020-03-30 18:30:00,4.48128,1.30704,4.668,1.06368,0.31024,1.108,3.4176,0.9968,3.56,4.58688,1.33784,4.7780000000000005,1.06368,0.31024,1.108,3.5232,1.0276,3.67
2020-03-30 19:00:00,4.34448,1.26714,4.5255,1.00368,0.29274,1.0455,3.3407999999999998,0.9744,3.48,4.43088,1.29234,4.6155,1.00368,0.29274,1.0455,3.4272,0.9996,3.5700000000000003
2020-03-30 19:30:00,4.104,1.197,4.275,0.9552,0.2786,0.995,3.1488,0.9184,3.2800000000000002,4.2096,1.2278,4.385,0.9552,0.2786,0.995,3.2544,0.9492,3.39
2020-03-30 20:00:00,4.08624,1.19182,4.2565,1.03344,0.30142,1.0765,3.0528,0.8904000000000001,3.18,4.20144,1.22542,4.3765,1.03344,0.30142,1.0765,3.168,0.924,3.3
2020-03-30 20:30:00,3.94272,1.14996,4.107,1.10112,0.32116,1.147,2.8416,0.8288000000000001,2.96,4.06752,1.18636,4.237,1.10112,0.32116,1.147,2.9664,0.8652000000000001,3.09
2020-03-30 21:00:00,3.73728,1.0900400000000001,3.893,1.12608,0.32844,1.173,2.6112,0.7616,2.7199999999999998,3.85248,1.12364,4.013,1.12608,0.32844,1.173,2.7264,0.7952,2.84
2020-03-30 21:30:00,3.53424,1.03082,3.6814999999999998,1.11504,0.32522,1.1615,2.4192,0.7056,2.52,3.63984,1.06162,3.7915,1.11504,0.32522,1.1615,2.5248,0.7364,2.63
2020-03-30 22:00:00,3.38256,0.9865800000000001,3.5235000000000003,1.09776,0.32018,1.1435,2.2848,0.6664,2.38,3.46896,1.01178,3.6135,1.09776,0.32018,1.1435,2.3712,0.6916,2.47
2020-03-30 22:30:00,3.15216,0.9193800000000001,3.2835,1.16496,0.33978,1.2135,1.9872,0.5796,2.07,3.22896,0.9417800000000001,3.3635,1.16496,0.33978,1.2135,2.064,0.602,2.15
2020-03-30 23:00:00,2.97744,0.8684200000000001,3.1015,1.09584,0.31962,1.1415,1.8816000000000002,0.5488000000000001,1.96,3.04464,0.88802,3.1715,1.09584,0.31962,1.1415,1.9488,0.5684,2.03
2020-03-30 23:30:00,2.80704,0.8187200000000001,2.924,1.05984,0.30912,1.104,1.7472,0.5096,1.82,2.87424,0.8383200000000001,2.9939999999999998,1.05984,0.30912,1.104,1.8144,0.5292,1.8900000000000001
2020-03-31 00:00:00,2.68752,0.7838600000000001,2.7995,1.13232,0.33026000000000005,1.1795,1.5552000000000001,0.4536,1.62,2.73552,0.79786,2.8495,1.13232,0.33026000000000005,1.1795,1.6032000000000002,0.4676,1.67
2020-03-31 00:30:00,2.54784,0.7431200000000001,2.654,1.25184,0.36512000000000006,1.304,1.296,0.378,1.35,2.58624,0.7543200000000001,2.694,1.25184,0.36512000000000006,1.304,1.3344,0.38920000000000005,1.3900000000000001
2020-03-31 01:00:00,2.53248,0.7386400000000001,2.638,1.0924800000000001,0.31864000000000003,1.138,1.44,0.42,1.5,2.57088,0.7498400000000001,2.678,1.0924800000000001,0.31864000000000003,1.138,1.4784000000000002,0.4312,1.54
2020-03-31 01:30:00,2.52048,0.73514,2.6255,1.05168,0.30674,1.0955,1.4688,0.4284,1.53,2.5588800000000003,0.7463400000000001,2.6654999999999998,1.05168,0.30674,1.0955,1.5072,0.43960000000000005,1.57
2020-03-31 02:00:00,2.57808,0.75194,2.6855,1.06128,0.30954000000000004,1.1055,1.5168,0.4424,1.58,2.63568,0.7687400000000001,2.7455,1.06128,0.30954000000000004,1.1055,1.5744,0.4592,1.6400000000000001
2020-03-31 02:30:00,2.5588800000000003,0.7463400000000001,2.6654999999999998,1.10928,0.32354000000000005,1.1555,1.4496,0.4228,1.51,2.62608,0.7659400000000001,2.7355,1.10928,0.32354000000000005,1.1555,1.5168,0.4424,1.58
2020-03-31 03:00:00,2.52,0.735,2.625,1.1664,0.3402,1.215,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.568,0.749,2.675,1.1664,0.3402,1.215,1.4016,0.4088,1.46
2020-03-31 03:30:00,2.57184,0.75012,2.6790000000000003,1.1222400000000001,0.32732,1.169,1.4496,0.4228,1.51,2.6294399999999998,0.76692,2.739,1.1222400000000001,0.32732,1.169,1.5072,0.43960000000000005,1.57
2020-03-31 04:00:00,2.55984,0.7466200000000001,2.6665,1.09104,0.31822,1.1365,1.4688,0.4284,1.53,2.61744,0.7634200000000001,2.7265,1.09104,0.31822,1.1365,1.5264,0.44520000000000004,1.5899999999999999
2020-03-31 04:30:00,2.56128,0.74704,2.668,1.14048,0.33264000000000005,1.188,1.4208,0.41440000000000005,1.48,2.61888,0.7638400000000001,2.7279999999999998,1.14048,0.33264000000000005,1.188,1.4784000000000002,0.4312,1.54
2020-03-31 05:00:00,2.53248,0.7386400000000001,2.638,1.14048,0.33264000000000005,1.188,1.392,0.406,1.45,2.59008,0.7554400000000001,2.698,1.14048,0.33264000000000005,1.188,1.4496,0.4228,1.51
2020-03-31 05:30:00,2.61888,0.7638400000000001,2.7279999999999998,1.12128,0.32704000000000005,1.168,1.4976,0.4368,1.56,2.68608,0.78344,2.798,1.12128,0.32704000000000005,1.168,1.5648,0.45640000000000003,1.63
2020-03-31 06:00:00,2.71104,0.7907200000000001,2.824,1.13664,0.33152000000000004,1.184,1.5744,0.4592,1.6400000000000001,2.7782400000000003,0.81032,2.894,1.13664,0.33152000000000004,1.184,1.6416,0.4788,1.71
2020-03-31 06:30:00,2.92944,0.8544200000000001,3.0515,1.07664,0.31402,1.1215,1.8528,0.5404,1.9300000000000002,3.04464,0.88802,3.1715,1.07664,0.31402,1.1215,1.968,0.5740000000000001,2.05
2020-03-31 07:00:00,3.07296,0.8962800000000001,3.201,1.12416,0.32788,1.171,1.9488,0.5684,2.03,3.21696,0.9382800000000001,3.351,1.12416,0.32788,1.171,2.0928,0.6104,2.18
2020-03-31 07:30:00,3.39552,0.9903600000000001,3.537,1.16832,0.34076,1.217,2.2272,0.6496000000000001,2.32,3.5011200000000002,1.02116,3.6470000000000002,1.16832,0.34076,1.217,2.3328,0.6804,2.43
2020-03-31 08:00:00,3.74064,1.09102,3.8965,1.24464,0.36302,1.2965,2.496,0.728,2.6,3.82704,1.11622,3.9865,1.24464,0.36302,1.2965,2.5824,0.7532,2.69
2020-03-31 08:30:00,3.87072,1.12896,4.032,1.32672,0.38696,1.3820000000000001,2.544,0.742,2.65,3.95712,1.15416,4.122,1.32672,0.38696,1.3820000000000001,2.6304,0.7672,2.74
2020-03-31 09:00:00,3.8976,1.1368,4.06,1.3632,0.3976,1.42,2.5343999999999998,0.7392000000000001,2.64,3.9936,1.1648,4.16,1.3632,0.3976,1.42,2.6304,0.7672,2.74
2020-03-31 09:30:00,3.88224,1.13232,4.044,1.35744,0.39592000000000005,1.4140000000000001,2.5248,0.7364,2.63,3.95904,1.15472,4.124,1.35744,0.39592000000000005,1.4140000000000001,2.6016,0.7588,2.71
2020-03-31 10:00:00,3.78768,1.10474,3.9455,1.36848,0.39914000000000005,1.4255,2.4192,0.7056,2.52,3.86448,1.12714,4.0255,1.36848,0.39914000000000005,1.4255,2.496,0.728,2.6
2020-03-31 10:30:00,3.8184,1.1137,3.9775,1.476,0.4305,1.5375,2.3424,0.6832,2.44,3.9048,1.1389,4.0675,1.476,0.4305,1.5375,2.4288,0.7084,2.5300000000000002
2020-03-31 11:00:00,3.80448,1.10964,3.963,1.38528,0.40404,1.443,2.4192,0.7056,2.52,3.8812800000000003,1.13204,4.043,1.38528,0.40404,1.443,2.496,0.728,2.6
2020-03-31 11:30:00,3.80448,1.10964,3.963,1.40448,0.40964000000000006,1.463,2.4,0.7000000000000001,2.5,3.89088,1.13484,4.053,1.40448,0.40964000000000006,1.463,2.4864,0.7252000000000001,2.59
2020-03-31 12:00:00,3.86304,1.12672,4.024,1.35744,0.39592000000000005,1.4140000000000001,2.5056000000000003,0.7308,2.61,3.9398400000000002,1.14912,4.104,1.35744,0.39592000000000005,1.4140000000000001,2.5824,0.7532,2.69
2020-03-31 12:30:00,3.8923200000000002,1.13526,4.0545,1.30992,0.38206,1.3645,2.5824,0.7532,2.69,3.96912,1.15766,4.1345,1.30992,0.38206,1.3645,2.6592000000000002,0.7756000000000001,2.77
2020-03-31 13:00:00,3.97728,1.16004,4.143,1.33728,0.39004000000000005,1.393,2.64,0.77,2.75,4.05408,1.18244,4.223,1.33728,0.39004000000000005,1.393,2.7168,0.7924,2.83
2020-03-31 13:30:00,3.93648,1.14814,4.1005,1.3060800000000001,0.38094000000000006,1.3605,2.6304,0.7672,2.74,4.02288,1.17334,4.1905,1.3060800000000001,0.38094000000000006,1.3605,2.7168,0.7924,2.83
2020-03-31 14:00:00,3.83664,1.11902,3.9965,1.18704,0.34622,1.2365,2.6496,0.7728,2.76,3.89424,1.13582,4.0565,1.18704,0.34622,1.2365,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-03-31 14:30:00,3.7536,1.0948,3.91,1.1712,0.3416,1.22,2.5824,0.7532,2.69,3.8208,1.1144,3.98,1.1712,0.3416,1.22,2.6496,0.7728,2.76
2020-03-31 15:00:00,3.80592,1.11006,3.9645,1.13712,0.33166,1.1844999999999999,2.6688,0.7784000000000001,2.7800000000000002,3.8635200000000003,1.12686,4.0245,1.13712,0.33166,1.1844999999999999,2.7264,0.7952,2.84
2020-03-31 15:30:00,3.75984,1.09662,3.9165,1.16784,0.34062000000000003,1.2165,2.592,0.756,2.7,3.84624,1.12182,4.0065,1.16784,0.34062000000000003,1.2165,2.6784,0.7812,2.79
2020-03-31 16:00:00,3.70464,1.08052,3.859,1.28544,0.37492000000000003,1.339,2.4192,0.7056,2.52,3.81984,1.11412,3.979,1.28544,0.37492000000000003,1.339,2.5343999999999998,0.7392000000000001,2.64
2020-03-31 16:30:00,3.72336,1.08598,3.8785,1.31376,0.38318,1.3685,2.4096,0.7028,2.51,3.85776,1.12518,4.0185,1.31376,0.38318,1.3685,2.544,0.742,2.65
2020-03-31 17:00:00,3.93504,1.14772,4.099,1.18944,0.34692,1.239,2.7456,0.8008000000000001,2.86,4.06944,1.18692,4.239,1.18944,0.34692,1.239,2.88,0.84,3.0
2020-03-31 17:30:00,4.0728,1.1879,4.2425,1.164,0.3395,1.2125,2.9088000000000003,0.8484,3.03,4.1975999999999996,1.2243,4.3725,1.164,0.3395,1.2125,3.0336,0.8848,3.16
2020-03-31 18:00:00,4.19664,1.22402,4.3715,1.14384,0.33362,1.1915,3.0528,0.8904000000000001,3.18,4.32144,1.26042,4.5015,1.14384,0.33362,1.1915,3.1776,0.9268000000000001,3.31
2020-03-31 18:30:00,4.31424,1.2583199999999999,4.494,1.13664,0.33152000000000004,1.184,3.1776,0.9268000000000001,3.31,4.42944,1.29192,4.614,1.13664,0.33152000000000004,1.184,3.2928,0.9604,3.43
2020-03-31 19:00:00,4.14576,1.20918,4.3185,1.12176,0.32718,1.1685,3.024,0.882,3.15,4.26096,1.24278,4.4385,1.12176,0.32718,1.1685,3.1392,0.9156000000000001,3.27
2020-03-31 19:30:00,4.0224,1.1732,4.19,1.1424,0.3332,1.19,2.88,0.84,3.0,4.1376,1.2068,4.31,1.1424,0.3332,1.19,2.9952,0.8736,3.12
2020-03-31 20:00:00,4.01856,1.17208,4.186,1.13856,0.33208000000000004,1.186,2.88,0.84,3.0,4.15296,1.21128,4.326,1.13856,0.33208000000000004,1.186,3.0144,0.8792000000000001,3.14
2020-03-31 20:30:00,3.86016,1.12588,4.021,1.22016,0.35588000000000003,1.271,2.64,0.77,2.75,4.01376,1.17068,4.181,1.22016,0.35588000000000003,1.271,2.7936,0.8148000000000001,2.91
2020-03-31 21:00:00,3.66,1.0675,3.8125,1.212,0.35350000000000004,1.2625,2.448,0.714,2.55,3.7944,1.1067,3.9525,1.212,0.35350000000000004,1.2625,2.5824,0.7532,2.69
2020-03-31 21:30:00,3.46656,1.01108,3.6109999999999998,1.19136,0.34748,1.241,2.2752,0.6636000000000001,2.37,3.56256,1.03908,3.711,1.19136,0.34748,1.241,2.3712,0.6916,2.47
2020-03-31 22:00:00,3.34848,0.9766400000000001,3.488,1.13088,0.32984,1.178,2.2176,0.6468,2.31,3.43488,1.00184,3.578,1.13088,0.32984,1.178,2.304,0.672,2.4
2020-03-31 22:30:00,3.15888,0.92134,3.2905,1.08528,0.31654000000000004,1.1305,2.0736,0.6048,2.16,3.22608,0.9409400000000001,3.3605,1.08528,0.31654000000000004,1.1305,2.1408,0.6244000000000001,2.23
2020-03-31 23:00:00,3.02496,0.8822800000000001,3.151,1.08576,0.31668,1.131,1.9392,0.5656,2.02,3.09216,0.9018800000000001,3.221,1.08576,0.31668,1.131,2.0064,0.5852,2.09
2020-03-31 23:30:00,2.7864,0.8127000000000001,2.9025,1.1448,0.33390000000000003,1.1925,1.6416,0.4788,1.71,2.8344,0.8267,2.9525,1.1448,0.33390000000000003,1.1925,1.6896,0.4928,1.76
2020-04-01 00:00:00,2.70864,0.7900200000000001,2.8215,1.17264,0.34202000000000005,1.2215,1.536,0.448,1.6,2.74704,0.80122,2.8615,1.17264,0.34202000000000005,1.2215,1.5744,0.4592,1.6400000000000001
2020-04-01 00:30:00,2.58336,0.75348,2.691,1.17216,0.34188,1.221,1.4112,0.4116,1.47,2.6121600000000003,0.7618800000000001,2.721,1.17216,0.34188,1.221,1.44,0.42,1.5
2020-04-01 01:00:00,2.55744,0.74592,2.664,1.17504,0.34272,1.224,1.3824,0.4032,1.44,2.59584,0.75712,2.7039999999999997,1.17504,0.34272,1.224,1.4208,0.41440000000000005,1.48
2020-04-01 01:30:00,2.53536,0.73948,2.641,1.17216,0.34188,1.221,1.3632,0.3976,1.42,2.58336,0.75348,2.691,1.17216,0.34188,1.221,1.4112,0.4116,1.47
2020-04-01 02:00:00,2.56656,0.74858,2.6734999999999998,1.17456,0.34258000000000005,1.2235,1.392,0.406,1.45,2.60496,0.75978,2.7135,1.17456,0.34258000000000005,1.2235,1.4304000000000001,0.4172,1.49
2020-04-01 02:30:00,2.57568,0.75124,2.683,1.17408,0.34244,1.223,1.4016,0.4088,1.46,2.6236800000000002,0.76524,2.733,1.17408,0.34244,1.223,1.4496,0.4228,1.51
2020-04-01 03:00:00,2.50608,0.73094,2.6105,1.18128,0.34454,1.2305,1.3248,0.3864,1.38,2.55408,0.74494,2.6605,1.18128,0.34454,1.2305,1.3728,0.40040000000000003,1.43
2020-04-01 03:30:00,2.54784,0.7431200000000001,2.654,1.18464,0.34552000000000005,1.234,1.3632,0.3976,1.42,2.60544,0.75992,2.714,1.18464,0.34552000000000005,1.234,1.4208,0.41440000000000005,1.48
2020-04-01 04:00:00,2.49264,0.7270200000000001,2.5965,1.17744,0.34342,1.2265,1.3152,0.3836,1.37,2.55024,0.74382,2.6565000000000003,1.17744,0.34342,1.2265,1.3728,0.40040000000000003,1.43
2020-04-01 04:30:00,2.52432,0.73626,2.6295,1.18032,0.34426,1.2295,1.344,0.392,1.4,2.57232,0.75026,2.6795,1.18032,0.34426,1.2295,1.392,0.406,1.45
2020-04-01 05:00:00,2.50128,0.7295400000000001,2.6055,1.25328,0.36554000000000003,1.3054999999999999,1.248,0.364,1.3,2.54928,0.7435400000000001,2.6555,1.25328,0.36554000000000003,1.3054999999999999,1.296,0.378,1.35
2020-04-01 05:30:00,2.56464,0.74802,2.6715,1.28784,0.37562,1.3415,1.2768,0.3724,1.33,2.62224,0.76482,2.7315,1.28784,0.37562,1.3415,1.3344,0.38920000000000005,1.3900000000000001
2020-04-01 06:00:00,2.68752,0.7838600000000001,2.7995,1.19952,0.34986,1.2495,1.488,0.434,1.55,2.75472,0.8034600000000001,2.8695,1.19952,0.34986,1.2495,1.5552000000000001,0.4536,1.62
2020-04-01 06:30:00,2.8944,0.8442000000000001,3.015,1.2144,0.3542,1.2650000000000001,1.6800000000000002,0.49,1.75,2.9712,0.8666,3.095,1.2144,0.3542,1.2650000000000001,1.7568000000000001,0.5124000000000001,1.83
2020-04-01 07:00:00,3.03792,0.8860600000000001,3.1645,1.28112,0.37366000000000005,1.3345,1.7568000000000001,0.5124000000000001,1.83,3.12432,0.9112600000000001,3.2545,1.28112,0.37366000000000005,1.3345,1.8432,0.5376000000000001,1.92
2020-04-01 07:30:00,3.2736,0.9548000000000001,3.41,1.2864,0.37520000000000003,1.34,1.9872,0.5796,2.07,3.408,0.994,3.55,1.2864,0.37520000000000003,1.34,2.1216,0.6188,2.21
2020-04-01 08:00:00,3.55056,1.03558,3.6985,1.2465600000000001,0.36358,1.2985,2.304,0.672,2.4,3.65616,1.06638,3.8085,1.2465600000000001,0.36358,1.2985,2.4096,0.7028,2.51
2020-04-01 08:30:00,3.79632,1.10726,3.9545,1.26192,0.36806000000000005,1.3145,2.5343999999999998,0.7392000000000001,2.64,3.8923200000000002,1.13526,4.0545,1.26192,0.36806000000000005,1.3145,2.6304,0.7672,2.74
2020-04-01 09:00:00,4.01232,1.17026,4.1795,1.29552,0.37786000000000003,1.3495,2.7168,0.7924,2.83,4.09872,1.19546,4.2695,1.29552,0.37786000000000003,1.3495,2.8032,0.8176,2.92
2020-04-01 09:30:00,3.9744,1.1592,4.14,1.3056,0.3808,1.3599999999999999,2.6688,0.7784000000000001,2.7800000000000002,4.0704,1.1872,4.24,1.3056,0.3808,1.3599999999999999,2.7648,0.8064,2.88
2020-04-01 10:00:00,4.10304,1.19672,4.274,1.31904,0.38472,1.374,2.784,0.812,2.9,4.19904,1.22472,4.374,1.31904,0.38472,1.374,2.88,0.84,3.0
2020-04-01 10:30:00,3.996,1.1655,4.1625,1.4424000000000001,0.4207,1.5025,2.5536,0.7448,2.66,4.1112,1.1991,4.2825,1.4424000000000001,0.4207,1.5025,2.6688,0.7784000000000001,2.7800000000000002
2020-04-01 11:00:00,4.07856,1.18958,4.2485,1.39056,0.40558000000000005,1.4485000000000001,2.688,0.784,2.8,4.17456,1.21758,4.3485,1.39056,0.40558000000000005,1.4485000000000001,2.784,0.812,2.9
2020-04-01 11:30:00,4.08816,1.19238,4.2585,1.4961600000000002,0.43638000000000005,1.5585,2.592,0.756,2.7,4.18416,1.22038,4.3585,1.4961600000000002,0.43638000000000005,1.5585,2.688,0.784,2.8
2020-04-01 12:00:00,4.04832,1.18076,4.217,1.53312,0.44716000000000006,1.597,2.5152,0.7336,2.62,4.15392,1.21156,4.327,1.53312,0.44716000000000006,1.597,2.6208,0.7644000000000001,2.73
2020-04-01 12:30:00,4.15872,1.21296,4.332,1.39392,0.40656000000000003,1.452,2.7648,0.8064,2.88,4.25472,1.24096,4.432,1.39392,0.40656000000000003,1.452,2.8608000000000002,0.8344,2.98
2020-04-01 13:00:00,4.2288,1.2334,4.405,1.2528000000000001,0.3654,1.305,2.976,0.868,3.1,4.3056,1.2558,4.485,1.2528000000000001,0.3654,1.305,3.0528,0.8904000000000001,3.18
2020-04-01 13:30:00,4.16448,1.21464,4.338,1.17888,0.34384000000000003,1.228,2.9856,0.8708,3.11,4.24128,1.23704,4.418,1.17888,0.34384000000000003,1.228,3.0624,0.8932,3.19
2020-04-01 14:00:00,4.12224,1.20232,4.294,1.29984,0.37912,1.354,2.8224,0.8232,2.94,4.19904,1.22472,4.374,1.29984,0.37912,1.354,2.8992,0.8456,3.02
2020-04-01 14:30:00,4.04592,1.18006,4.2145,1.38672,0.40446000000000004,1.4445000000000001,2.6592000000000002,0.7756000000000001,2.77,4.13232,1.20526,4.3045,1.38672,0.40446000000000004,1.4445000000000001,2.7456,0.8008000000000001,2.86
2020-04-01 15:00:00,3.98592,1.16256,4.152,1.3651200000000001,0.39816,1.422,2.6208,0.7644000000000001,2.73,4.09152,1.19336,4.2620000000000005,1.3651200000000001,0.39816,1.422,2.7264,0.7952,2.84
2020-04-01 15:30:00,3.93168,1.14674,4.0955,1.35888,0.39634,1.4155,2.5728,0.7504000000000001,2.68,4.03728,1.17754,4.2055,1.35888,0.39634,1.4155,2.6784,0.7812,2.79
2020-04-01 16:00:00,3.83616,1.11888,3.996,1.25376,0.36568,1.306,2.5824,0.7532,2.69,3.95136,1.15248,4.116,1.25376,0.36568,1.306,2.6976,0.7868,2.81
2020-04-01 16:30:00,3.92064,1.14352,4.084,1.24224,0.36232000000000003,1.294,2.6784,0.7812,2.79,4.06464,1.18552,4.234,1.24224,0.36232000000000003,1.294,2.8224,0.8232,2.94
2020-04-01 17:00:00,4.03488,1.17684,4.203,1.35648,0.39564000000000005,1.413,2.6784,0.7812,2.79,4.17888,1.21884,4.353,1.35648,0.39564000000000005,1.413,2.8224,0.8232,2.94
2020-04-01 17:30:00,4.12512,1.20316,4.297,1.3891200000000001,0.40516,1.447,2.7359999999999998,0.798,2.85,4.25952,1.2423600000000001,4.437,1.3891200000000001,0.40516,1.447,2.8704,0.8372,2.99
2020-04-01 18:00:00,4.1376,1.2068,4.31,1.344,0.392,1.4,2.7936,0.8148000000000001,2.91,4.272,1.246,4.45,1.344,0.392,1.4,2.928,0.854,3.05
2020-04-01 18:30:00,4.19856,1.22458,4.3735,1.30896,0.38178,1.3635,2.8896,0.8428,3.01,4.33296,1.2637800000000001,4.5135000000000005,1.30896,0.38178,1.3635,3.024,0.882,3.15
2020-04-01 19:00:00,4.01712,1.17166,4.1845,1.29072,0.37646,1.3445,2.7264,0.7952,2.84,4.14192,1.2080600000000001,4.3145,1.29072,0.37646,1.3445,2.8512,0.8316,2.9699999999999998
2020-04-01 19:30:00,3.96624,1.15682,4.1315,1.32624,0.38682000000000005,1.3815,2.64,0.77,2.75,4.08144,1.19042,4.2515,1.32624,0.38682000000000005,1.3815,2.7552,0.8036000000000001,2.87
2020-04-01 20:00:00,3.8808,1.1319,4.0425,1.2696,0.3703,1.3225,2.6112,0.7616,2.7199999999999998,3.996,1.1655,4.1625,1.2696,0.3703,1.3225,2.7264,0.7952,2.84
2020-04-01 20:30:00,3.78336,1.10348,3.941,1.2585600000000001,0.36708,1.311,2.5248,0.7364,2.63,3.88896,1.13428,4.051,1.2585600000000001,0.36708,1.311,2.6304,0.7672,2.74
2020-04-01 21:00:00,3.62208,1.05644,3.773,1.30848,0.38164000000000003,1.363,2.3136,0.6748000000000001,2.41,3.7276800000000003,1.08724,3.883,1.30848,0.38164000000000003,1.363,2.4192,0.7056,2.52
2020-04-01 21:30:00,3.4780800000000003,1.01444,3.623,1.42368,0.41524000000000005,1.483,2.0544000000000002,0.5992000000000001,2.14,3.56448,1.03964,3.713,1.42368,0.41524000000000005,1.483,2.1408,0.6244000000000001,2.23
2020-04-01 22:00:00,3.2880000000000003,0.9590000000000001,3.425,1.4256,0.4158,1.4849999999999999,1.8624,0.5432,1.94,3.3552,0.9786,3.495,1.4256,0.4158,1.4849999999999999,1.9296000000000002,0.5628000000000001,2.01
2020-04-01 22:30:00,3.12912,0.91266,3.2595,1.44912,0.42266000000000004,1.5095,1.6800000000000002,0.49,1.75,3.18672,0.9294600000000001,3.3195,1.44912,0.42266000000000004,1.5095,1.7376,0.5068,1.81
2020-04-01 23:00:00,2.91312,0.8496600000000001,3.0345,1.46352,0.42686,1.5245000000000002,1.4496,0.4228,1.51,2.96112,0.8636600000000001,3.0845,1.46352,0.42686,1.5245000000000002,1.4976,0.4368,1.56
2020-04-01 23:30:00,2.78208,0.81144,2.898,1.45728,0.42504000000000003,1.518,1.3248,0.3864,1.38,2.83968,0.8282400000000001,2.958,1.45728,0.42504000000000003,1.518,1.3824,0.4032,1.44
2020-04-02 00:00:00,2.6486400000000003,0.7725200000000001,2.759,1.46784,0.42812000000000006,1.529,1.1808,0.34440000000000004,1.23,2.67744,0.7809200000000001,2.789,1.46784,0.42812000000000006,1.529,1.2096,0.3528,1.26
2020-04-02 00:30:00,2.56464,0.74802,2.6715,1.5086400000000002,0.44002,1.5715,1.056,0.308,1.1,2.57424,0.75082,2.6814999999999998,1.5086400000000002,0.44002,1.5715,1.0656,0.3108,1.11
2020-04-02 01:00:00,2.55984,0.7466200000000001,2.6665,1.50384,0.43862,1.5665,1.056,0.308,1.1,2.54064,0.74102,2.6465,1.50384,0.43862,1.5665,1.0368,0.3024,1.08
2020-04-02 01:30:00,2.52048,0.73514,2.6255,1.4548800000000002,0.42434000000000005,1.5155,1.0656,0.3108,1.11,2.50128,0.7295400000000001,2.6055,1.4548800000000002,0.42434000000000005,1.5155,1.0464,0.3052,1.09
2020-04-02 02:00:00,2.57616,0.75138,2.6835,1.45296,0.42378000000000005,1.5135,1.1232,0.3276,1.17,2.56656,0.74858,2.6734999999999998,1.45296,0.42378000000000005,1.5135,1.1136,0.32480000000000003,1.16
2020-04-02 02:30:00,2.54448,0.74214,2.6505,1.46928,0.42854000000000003,1.5305,1.0752,0.3136,1.12,2.5348800000000002,0.7393400000000001,2.6405000000000003,1.46928,0.42854000000000003,1.5305,1.0656,0.3108,1.11
2020-04-02 03:00:00,2.52096,0.73528,2.626,1.46496,0.42728000000000005,1.526,1.056,0.308,1.1,2.51136,0.73248,2.616,1.46496,0.42728000000000005,1.526,1.0464,0.3052,1.09
2020-04-02 03:30:00,2.5272,0.7371000000000001,2.6325000000000003,1.452,0.42350000000000004,1.5125000000000002,1.0752,0.3136,1.12,2.5368,0.7399,2.6425,1.452,0.42350000000000004,1.5125000000000002,1.0848,0.3164,1.13
2020-04-02 04:00:00,2.53392,0.73906,2.6395,1.45872,0.42546000000000006,1.5195,1.0752,0.3136,1.12,2.54352,0.7418600000000001,2.6495,1.45872,0.42546000000000006,1.5195,1.0848,0.3164,1.13
2020-04-02 04:30:00,2.50944,0.73192,2.614,1.48224,0.43232000000000004,1.544,1.0272000000000001,0.29960000000000003,1.07,2.51904,0.73472,2.624,1.48224,0.43232000000000004,1.544,1.0368,0.3024,1.08
2020-04-02 05:00:00,2.5296000000000003,0.7378,2.635,1.464,0.427,1.525,1.0656,0.3108,1.11,2.5392,0.7406,2.645,1.464,0.427,1.525,1.0752,0.3136,1.12
2020-04-02 05:30:00,2.55168,0.74424,2.658,1.44768,0.42224000000000006,1.508,1.104,0.322,1.15,2.55168,0.74424,2.658,1.44768,0.42224000000000006,1.508,1.104,0.322,1.15
2020-04-02 06:00:00,2.6568,0.7749,2.7675,1.4568,0.4249,1.5175,1.2,0.35000000000000003,1.25,2.6856,0.7833,2.7975,1.4568,0.4249,1.5175,1.2288000000000001,0.3584,1.28
2020-04-02 06:30:00,2.78304,0.8117200000000001,2.899,1.41984,0.41412000000000004,1.479,1.3632,0.3976,1.42,2.84064,0.82852,2.959,1.41984,0.41412000000000004,1.479,1.4208,0.41440000000000005,1.48
2020-04-02 07:00:00,2.99808,0.8744400000000001,3.123,1.36608,0.39844,1.423,1.6320000000000001,0.47600000000000003,1.7000000000000002,3.08448,0.8996400000000001,3.213,1.36608,0.39844,1.423,1.7184,0.5012,1.79
2020-04-02 07:30:00,3.14304,0.9167200000000001,3.274,1.31904,0.38472,1.374,1.824,0.532,1.9,3.24864,0.94752,3.384,1.31904,0.38472,1.374,1.9296000000000002,0.5628000000000001,2.01
2020-04-02 08:00:00,3.4608,1.0094,3.605,1.2912,0.3766,1.345,2.1696,0.6328,2.26,3.5664,1.0402,3.715,1.2912,0.3766,1.345,2.2752,0.6636000000000001,2.37
2020-04-02 08:30:00,3.55248,1.03614,3.7005,1.47888,0.43134000000000006,1.5405,2.0736,0.6048,2.16,3.67728,1.07254,3.8305,1.47888,0.43134000000000006,1.5405,2.1984,0.6412,2.29
2020-04-02 09:00:00,3.74064,1.09102,3.8965,1.50384,0.43862,1.5665,2.2368,0.6524,2.33,3.83664,1.11902,3.9965,1.50384,0.43862,1.5665,2.3328,0.6804,2.43
2020-04-02 09:30:00,3.6072,1.0521,3.7575000000000003,1.5816,0.46130000000000004,1.6475,2.0256,0.5908,2.11,3.732,1.0885,3.8875,1.5816,0.46130000000000004,1.6475,2.1504,0.6272,2.24
2020-04-02 10:00:00,3.53952,1.03236,3.6870000000000003,1.69632,0.49476000000000003,1.767,1.8432,0.5376000000000001,1.92,3.67392,1.07156,3.827,1.69632,0.49476000000000003,1.767,1.9776,0.5768,2.06
2020-04-02 10:30:00,3.81168,1.11174,3.9705,1.53648,0.44814000000000004,1.6005,2.2752,0.6636000000000001,2.37,3.91728,1.14254,4.0805,1.53648,0.44814000000000004,1.6005,2.3808,0.6944,2.48
2020-04-02 11:00:00,3.78048,1.10264,3.938,1.48608,0.43344000000000005,1.548,2.2944,0.6692,2.39,3.89568,1.13624,4.058,1.48608,0.43344000000000005,1.548,2.4096,0.7028,2.51
2020-04-02 11:30:00,3.7272,1.0871,3.8825000000000003,1.548,0.4515,1.6125,2.1792,0.6356,2.27,3.8616,1.1263,4.0225,1.548,0.4515,1.6125,2.3136,0.6748000000000001,2.41
2020-04-02 12:00:00,3.84528,1.12154,4.0055,1.55088,0.45234,1.6155,2.2944,0.6692,2.39,3.97968,1.16074,4.1455,1.55088,0.45234,1.6155,2.4288,0.7084,2.5300000000000002
2020-04-02 12:30:00,3.9552,1.1536,4.12,1.6224,0.4732,1.69,2.3328,0.6804,2.43,4.0704,1.1872,4.24,1.6224,0.4732,1.69,2.448,0.714,2.55
2020-04-02 13:00:00,4.10352,1.19686,4.2745,1.56912,0.45766,1.6345,2.5343999999999998,0.7392000000000001,2.64,4.20912,1.22766,4.3845,1.56912,0.45766,1.6345,2.64,0.77,2.75
2020-04-02 13:30:00,3.876,1.1305,4.0375,1.4952,0.43610000000000004,1.5575,2.3808,0.6944,2.48,4.02,1.1725,4.1875,1.4952,0.43610000000000004,1.5575,2.5248,0.7364,2.63
2020-04-02 14:00:00,3.9096,1.1403,4.0725,1.5096,0.4403,1.5725,2.4,0.7000000000000001,2.5,4.044,1.1795,4.2125,1.5096,0.4403,1.5725,2.5343999999999998,0.7392000000000001,2.64
2020-04-02 14:30:00,3.81168,1.11174,3.9705,1.4308800000000002,0.41734000000000004,1.4905,2.3808,0.6944,2.48,3.93648,1.14814,4.1005,1.4308800000000002,0.41734000000000004,1.4905,2.5056000000000003,0.7308,2.61
2020-04-02 15:00:00,3.7809600000000003,1.10278,3.9385,1.43856,0.41958,1.4985,2.3424,0.6832,2.44,3.90576,1.13918,4.0685,1.43856,0.41958,1.4985,2.4672,0.7196,2.5700000000000003
2020-04-02 15:30:00,3.68976,1.07618,3.8435,1.5969600000000002,0.46578,1.6635,2.0928,0.6104,2.18,3.82416,1.11538,3.9835000000000003,1.5969600000000002,0.46578,1.6635,2.2272,0.6496000000000001,2.32
2020-04-02 16:00:00,3.3432,0.9751000000000001,3.4825,1.9128,0.5579000000000001,1.9925000000000002,1.4304000000000001,0.4172,1.49,3.4584,1.0087,3.6025,1.9128,0.5579000000000001,1.9925000000000002,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-04-02 16:30:00,3.41712,0.9966600000000001,3.5595,1.87152,0.54586,1.9495,1.5455999999999999,0.45080000000000003,1.6099999999999999,3.53232,1.03026,3.6795,1.87152,0.54586,1.9495,1.6608,0.4844,1.73
2020-04-02 17:00:00,3.47712,1.01416,3.622,1.82592,0.53256,1.9020000000000001,1.6512,0.48160000000000003,1.72,3.59232,1.04776,3.742,1.82592,0.53256,1.9020000000000001,1.7664,0.5152,1.8399999999999999
2020-04-02 17:30:00,3.84624,1.12182,4.0065,1.69584,0.49462000000000006,1.7665000000000002,2.1504,0.6272,2.24,3.96144,1.15542,4.1265,1.69584,0.49462000000000006,1.7665000000000002,2.2656,0.6608,2.36
2020-04-02 18:00:00,3.936,1.148,4.1,1.6512,0.48160000000000003,1.72,2.2848,0.6664,2.38,4.0512,1.1816,4.22,1.6512,0.48160000000000003,1.72,2.4,0.7000000000000001,2.5
2020-04-02 18:30:00,4.00032,1.16676,4.167,1.7155200000000002,0.50036,1.787,2.2848,0.6664,2.38,4.11552,1.20036,4.287,1.7155200000000002,0.50036,1.787,2.4,0.7000000000000001,2.5
2020-04-02 19:00:00,3.84192,1.12056,4.002,1.6147200000000002,0.47096000000000005,1.682,2.2272,0.6496000000000001,2.32,3.95712,1.15416,4.122,1.6147200000000002,0.47096000000000005,1.682,2.3424,0.6832,2.44
2020-04-02 19:30:00,3.74928,1.09354,3.9055,1.48368,0.43274,1.5455,2.2656,0.6608,2.36,3.86448,1.12714,4.0255,1.48368,0.43274,1.5455,2.3808,0.6944,2.48
2020-04-02 20:00:00,3.7368,1.0899,3.8925,1.2888,0.3759,1.3425,2.448,0.714,2.55,3.8424,1.1207,4.0025,1.2888,0.3759,1.3425,2.5536,0.7448,2.66
2020-04-02 20:30:00,3.76608,1.09844,3.923,1.27968,0.37324,1.333,2.4864,0.7252000000000001,2.59,3.87168,1.12924,4.033,1.27968,0.37324,1.333,2.592,0.756,2.7
2020-04-02 21:00:00,3.5423999999999998,1.0332,3.69,1.392,0.406,1.45,2.1504,0.6272,2.24,3.648,1.064,3.8,1.392,0.406,1.45,2.2560000000000002,0.658,2.35
2020-04-02 21:30:00,3.4368,1.0024,3.58,1.3248,0.3864,1.38,2.112,0.616,2.2,3.5328,1.0304,3.68,1.3248,0.3864,1.38,2.208,0.644,2.3
2020-04-02 22:00:00,3.32784,0.97062,3.4665,1.3118400000000001,0.38262,1.3665,2.016,0.588,2.1,3.39504,0.9902200000000001,3.5365,1.3118400000000001,0.38262,1.3665,2.0832,0.6076,2.17
2020-04-02 22:30:00,3.15984,0.9216200000000001,3.2915,1.4126400000000001,0.41202000000000005,1.4715,1.7472,0.5096,1.82,3.22704,0.9412200000000001,3.3615,1.4126400000000001,0.41202000000000005,1.4715,1.8144,0.5292,1.8900000000000001
2020-04-02 23:00:00,2.99952,0.8748600000000001,3.1245,1.38672,0.40446000000000004,1.4445000000000001,1.6128,0.47040000000000004,1.6800000000000002,3.03792,0.8860600000000001,3.1645,1.38672,0.40446000000000004,1.4445000000000001,1.6512,0.48160000000000003,1.72
2020-04-02 23:30:00,2.78832,0.8132600000000001,2.9045,1.33872,0.39046000000000003,1.3945,1.4496,0.4228,1.51,2.84592,0.83006,2.9645,1.33872,0.39046000000000003,1.3945,1.5072,0.43960000000000005,1.57
2020-04-03 00:00:00,2.6952,0.7861,2.8075,1.284,0.3745,1.3375,1.4112,0.4116,1.47,2.7528,0.8029000000000001,2.8675,1.284,0.3745,1.3375,1.4688,0.4284,1.53
2020-04-03 00:30:00,2.5526400000000002,0.7445200000000001,2.659,1.26624,0.36932000000000004,1.319,1.2864,0.37520000000000003,1.34,2.6006400000000003,0.7585200000000001,2.709,1.26624,0.36932000000000004,1.319,1.3344,0.38920000000000005,1.3900000000000001
2020-04-03 01:00:00,2.53872,0.74046,2.6445,1.30992,0.38206,1.3645,1.2288000000000001,0.3584,1.28,2.56752,0.7488600000000001,2.6745,1.30992,0.38206,1.3645,1.2576,0.3668,1.31
2020-04-03 01:30:00,2.5272,0.7371000000000001,2.6325000000000003,1.3944,0.4067,1.4525000000000001,1.1328,0.3304,1.18,2.5464,0.7427,2.6525,1.3944,0.4067,1.4525000000000001,1.152,0.336,1.2
2020-04-03 02:00:00,2.58,0.7525000000000001,2.6875,1.332,0.3885,1.3875,1.248,0.364,1.3,2.628,0.7665000000000001,2.7375,1.332,0.3885,1.3875,1.296,0.378,1.35
2020-04-03 02:30:00,2.52576,0.7366800000000001,2.6310000000000002,1.36416,0.39788,1.421,1.1616,0.3388,1.21,2.56416,0.7478800000000001,2.6710000000000003,1.36416,0.39788,1.421,1.2,0.35000000000000003,1.25
2020-04-03 03:00:00,2.49744,0.7284200000000001,2.6015,1.38384,0.40362000000000003,1.4415,1.1136,0.32480000000000003,1.16,2.5166399999999998,0.73402,2.6215,1.38384,0.40362000000000003,1.4415,1.1328,0.3304,1.18
2020-04-03 03:30:00,2.50272,0.72996,2.607,1.3891200000000001,0.40516,1.447,1.1136,0.32480000000000003,1.16,2.52192,0.7355600000000001,2.627,1.3891200000000001,0.40516,1.447,1.1328,0.3304,1.18
2020-04-03 04:00:00,2.52096,0.73528,2.626,1.38816,0.40488,1.446,1.1328,0.3304,1.18,2.54016,0.7408800000000001,2.646,1.38816,0.40488,1.446,1.152,0.336,1.2
2020-04-03 04:30:00,2.46192,0.71806,2.5645,1.3003200000000001,0.37926000000000004,1.3545,1.1616,0.3388,1.21,2.50032,0.72926,2.6045,1.3003200000000001,0.37926000000000004,1.3545,1.2,0.35000000000000003,1.25
2020-04-03 05:00:00,2.4816000000000003,0.7238,2.585,1.3584,0.3962,1.415,1.1232,0.3276,1.17,2.5104,0.7322000000000001,2.615,1.3584,0.3962,1.415,1.152,0.336,1.2
2020-04-03 05:30:00,2.5248,0.7364,2.63,1.3824,0.4032,1.44,1.1424,0.3332,1.19,2.5536,0.7448,2.66,1.3824,0.4032,1.44,1.1712,0.3416,1.22
2020-04-03 06:00:00,2.61648,0.76314,2.7255000000000003,1.33968,0.39074000000000003,1.3955,1.2768,0.3724,1.33,2.66448,0.77714,2.7755,1.33968,0.39074000000000003,1.3955,1.3248,0.3864,1.38
2020-04-03 06:30:00,2.78208,0.81144,2.898,1.31328,0.38304000000000005,1.3679999999999999,1.4688,0.4284,1.53,2.83968,0.8282400000000001,2.958,1.31328,0.38304000000000005,1.3679999999999999,1.5264,0.44520000000000004,1.5899999999999999
2020-04-03 07:00:00,2.98896,0.8717800000000001,3.1135,1.38576,0.40418000000000004,1.4435,1.6032000000000002,0.4676,1.67,3.06576,0.8941800000000001,3.1935000000000002,1.38576,0.40418000000000004,1.4435,1.6800000000000002,0.49,1.75
2020-04-03 07:30:00,3.21792,0.9385600000000001,3.352,1.2883200000000001,0.37576000000000004,1.342,1.9296000000000002,0.5628000000000001,2.01,3.31392,0.9665600000000001,3.452,1.2883200000000001,0.37576000000000004,1.342,2.0256,0.5908,2.11
2020-04-03 08:00:00,3.31632,0.9672600000000001,3.4545,1.3003200000000001,0.37926000000000004,1.3545,2.016,0.588,2.1,3.44112,1.00366,3.5845000000000002,1.3003200000000001,0.37926000000000004,1.3545,2.1408,0.6244000000000001,2.23
2020-04-03 08:30:00,3.4248,0.9989,3.5675,1.3896,0.4053,1.4475,2.0352,0.5936,2.12,3.5592,1.0381,3.7075,1.3896,0.4053,1.4475,2.1696,0.6328,2.26
2020-04-03 09:00:00,3.66,1.0675,3.8125,1.404,0.40950000000000003,1.4625,2.2560000000000002,0.658,2.35,3.7752,1.1011,3.9325,1.404,0.40950000000000003,1.4625,2.3712,0.6916,2.47
2020-04-03 09:30:00,3.68976,1.07618,3.8435,1.43376,0.41818000000000005,1.4935,2.2560000000000002,0.658,2.35,3.8049600000000003,1.10978,3.9635,1.43376,0.41818000000000005,1.4935,2.3712,0.6916,2.47
2020-04-03 10:00:00,3.6552,1.0661,3.8075,1.476,0.4305,1.5375,2.1792,0.6356,2.27,3.7704,1.0997,3.9275,1.476,0.4305,1.5375,2.2944,0.6692,2.39
2020-04-03 10:30:00,3.78432,1.10376,3.942,1.42272,0.41496000000000005,1.482,2.3616,0.6888000000000001,2.46,3.88992,1.13456,4.052,1.42272,0.41496000000000005,1.482,2.4672,0.7196,2.5700000000000003
2020-04-03 11:00:00,3.73776,1.09018,3.8935,1.38576,0.40418000000000004,1.4435,2.352,0.686,2.45,3.82416,1.11538,3.9835000000000003,1.38576,0.40418000000000004,1.4435,2.4384,0.7112,2.54
2020-04-03 11:30:00,3.86736,1.12798,4.0285,1.3713600000000001,0.39998000000000006,1.4285,2.496,0.728,2.6,3.94416,1.15038,4.1085,1.3713600000000001,0.39998000000000006,1.4285,2.5728,0.7504000000000001,2.68
2020-04-03 12:00:00,3.88944,1.13442,4.0515,1.30704,0.38122000000000006,1.3615,2.5824,0.7532,2.69,3.96624,1.15682,4.1315,1.30704,0.38122000000000006,1.3615,2.6592000000000002,0.7756000000000001,2.77
2020-04-03 12:30:00,3.78144,1.1029200000000001,3.939,1.5254400000000001,0.44492000000000004,1.589,2.2560000000000002,0.658,2.35,3.87744,1.13092,4.039,1.5254400000000001,0.44492000000000004,1.589,2.352,0.686,2.45
2020-04-03 13:00:00,3.73632,1.08976,3.892,1.57632,0.45976000000000006,1.642,2.16,0.63,2.25,3.8227200000000003,1.11496,3.982,1.57632,0.45976000000000006,1.642,2.2464,0.6552,2.34
2020-04-03 13:30:00,3.55344,1.03642,3.7015000000000002,1.5086400000000002,0.44002,1.5715,2.0448,0.5964,2.13,3.68784,1.07562,3.8415,1.5086400000000002,0.44002,1.5715,2.1792,0.6356,2.27
2020-04-03 14:00:00,3.49296,1.01878,3.6385,1.45776,0.42518000000000006,1.5185,2.0352,0.5936,2.12,3.60816,1.05238,3.7585,1.45776,0.42518000000000006,1.5185,2.1504,0.6272,2.24
2020-04-03 14:30:00,3.38016,0.9858800000000001,3.521,1.5561600000000002,0.45388000000000006,1.621,1.824,0.532,1.9,3.49536,1.01948,3.641,1.5561600000000002,0.45388000000000006,1.621,1.9392,0.5656,2.02
2020-04-03 15:00:00,3.29664,0.96152,3.434,1.5494400000000002,0.45192000000000004,1.6139999999999999,1.7472,0.5096,1.82,3.40224,0.9923200000000001,3.544,1.5494400000000002,0.45192000000000004,1.6139999999999999,1.8528,0.5404,1.9300000000000002
2020-04-03 15:30:00,3.31056,0.9655800000000001,3.4485,1.42896,0.41678000000000004,1.4885000000000002,1.8816000000000002,0.5488000000000001,1.96,3.41616,0.99638,3.5585,1.42896,0.41678000000000004,1.4885000000000002,1.9872,0.5796,2.07
2020-04-03 16:00:00,3.2496,0.9478000000000001,3.385,1.3776,0.40180000000000005,1.435,1.8719999999999999,0.546,1.9500000000000002,3.3456,0.9758,3.485,1.3776,0.40180000000000005,1.435,1.968,0.5740000000000001,2.05
2020-04-03 16:30:00,3.34032,0.9742600000000001,3.4795,1.24752,0.36386,1.2995,2.0928,0.6104,2.18,3.4363200000000003,1.00226,3.5795,1.24752,0.36386,1.2995,2.1888,0.6384000000000001,2.2800000000000002
2020-04-03 17:00:00,3.60768,1.05224,3.758,1.16928,0.34104,1.218,2.4384,0.7112,2.54,3.71328,1.08304,3.868,1.16928,0.34104,1.218,2.544,0.742,2.65
2020-04-03 17:30:00,3.70944,1.08192,3.864,1.17504,0.34272,1.224,2.5343999999999998,0.7392000000000001,2.64,3.81504,1.11272,3.974,1.17504,0.34272,1.224,2.64,0.77,2.75
2020-04-03 18:00:00,3.8208,1.1144,3.98,1.2,0.35000000000000003,1.25,2.6208,0.7644000000000001,2.73,3.9264,1.1452,4.09,1.2,0.35000000000000003,1.25,2.7264,0.7952,2.84
2020-04-03 18:30:00,3.77232,1.10026,3.9295,1.24752,0.36386,1.2995,2.5248,0.7364,2.63,3.87792,1.13106,4.0395,1.24752,0.36386,1.2995,2.6304,0.7672,2.74
2020-04-03 19:00:00,3.71712,1.08416,3.872,1.20192,0.35056000000000004,1.252,2.5152,0.7336,2.62,3.81312,1.11216,3.972,1.20192,0.35056000000000004,1.252,2.6112,0.7616,2.7199999999999998
2020-04-03 19:30:00,3.53184,1.03012,3.6790000000000003,1.29504,0.37772000000000006,1.349,2.2368,0.6524,2.33,3.64704,1.06372,3.799,1.29504,0.37772000000000006,1.349,2.352,0.686,2.45
2020-04-03 20:00:00,3.4248,0.9989,3.5675,1.3128,0.3829,1.3675,2.112,0.616,2.2,3.5304,1.0297,3.6775,1.3128,0.3829,1.3675,2.2176,0.6468,2.31
2020-04-03 20:30:00,3.52656,1.02858,3.6734999999999998,1.21296,0.35378000000000004,1.2635,2.3136,0.6748000000000001,2.41,3.63216,1.05938,3.7835,1.21296,0.35378000000000004,1.2635,2.4192,0.7056,2.52
2020-04-03 21:00:00,3.40848,0.9941400000000001,3.5505,1.21008,0.35294000000000003,1.2605,2.1984,0.6412,2.29,3.50448,1.02214,3.6505,1.21008,0.35294000000000003,1.2605,2.2944,0.6692,2.39
2020-04-03 21:30:00,3.2832,0.9576,3.42,1.2288000000000001,0.3584,1.28,2.0544000000000002,0.5992000000000001,2.14,3.36,0.98,3.5,1.2288000000000001,0.3584,1.28,2.1312,0.6216,2.22
2020-04-03 22:00:00,3.1584,0.9212,3.29,1.2192,0.3556,1.27,1.9392,0.5656,2.02,3.2448,0.9464,3.38,1.2192,0.3556,1.27,2.0256,0.5908,2.11
2020-04-03 22:30:00,3.00432,0.87626,3.1295,1.20912,0.35266000000000003,1.2595,1.7952,0.5236000000000001,1.87,3.08112,0.8986600000000001,3.2095000000000002,1.20912,0.35266000000000003,1.2595,1.8719999999999999,0.546,1.9500000000000002
2020-04-03 23:00:00,2.83824,0.8278200000000001,2.9565,1.20624,0.35182,1.2565,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.90544,0.8474200000000001,3.0265,1.20624,0.35182,1.2565,1.6992,0.49560000000000004,1.77
2020-04-03 23:30:00,2.73168,0.7967400000000001,2.8455,1.18608,0.34594,1.2355,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.77968,0.81074,2.8955,1.18608,0.34594,1.2355,1.5936,0.46480000000000005,1.6600000000000001
2020-04-04 00:00:00,2.57568,0.75124,2.683,1.1932800000000001,0.34804,1.2429999999999999,1.3824,0.4032,1.44,2.59488,0.7568400000000001,2.7030000000000003,1.1932800000000001,0.34804,1.2429999999999999,1.4016,0.4088,1.46
2020-04-05 00:30:00,2.40096,0.70028,2.501,1.22976,0.35868000000000005,1.2810000000000001,1.1712,0.3416,1.22,2.42976,0.7086800000000001,2.531,1.22976,0.35868000000000005,1.2810000000000001,1.2,0.35000000000000003,1.25
2020-04-05 01:00:00,2.39424,0.69832,2.4939999999999998,1.30944,0.38192000000000004,1.3639999999999999,1.0848,0.3164,1.13,2.41344,0.7039200000000001,2.5140000000000002,1.30944,0.38192000000000004,1.3639999999999999,1.104,0.322,1.15
2020-04-05 01:30:00,2.36736,0.6904800000000001,2.466,1.33056,0.38808000000000004,1.3860000000000001,1.0368,0.3024,1.08,2.37696,0.69328,2.476,1.33056,0.38808000000000004,1.3860000000000001,1.0464,0.3052,1.09
2020-04-05 02:00:00,2.40864,0.70252,2.509,1.27584,0.37212,1.329,1.1328,0.3304,1.18,2.41824,0.7053200000000001,2.519,1.27584,0.37212,1.329,1.1424,0.3332,1.19
2020-04-05 02:30:00,2.3832,0.6951,2.4825,1.2696,0.3703,1.3225,1.1136,0.32480000000000003,1.16,2.3832,0.6951,2.4825,1.2696,0.3703,1.3225,1.1136,0.32480000000000003,1.16
2020-04-05 03:00:00,2.34,0.6825,2.4375,1.2936,0.3773,1.3475000000000001,1.0464,0.3052,1.09,2.3688000000000002,0.6909000000000001,2.4675000000000002,1.2936,0.3773,1.3475000000000001,1.0752,0.3136,1.12
2020-04-05 03:30:00,2.35008,0.68544,2.448,1.27488,0.37184,1.328,1.0752,0.3136,1.12,2.36928,0.6910400000000001,2.468,1.27488,0.37184,1.328,1.0944,0.31920000000000004,1.1400000000000001
2020-04-05 04:00:00,2.32752,0.67886,2.4245,1.28112,0.37366000000000005,1.3345,1.0464,0.3052,1.09,2.33712,0.68166,2.4345,1.28112,0.37366000000000005,1.3345,1.056,0.308,1.1
2020-04-05 04:30:00,2.2968,0.6699,2.3925,1.3272,0.3871,1.3825,0.9696,0.2828,1.01,2.2968,0.6699,2.3925,1.3272,0.3871,1.3825,0.9696,0.2828,1.01
2020-04-05 05:00:00,2.30976,0.6736800000000001,2.406,1.34016,0.39088,1.396,0.9696,0.2828,1.01,2.30976,0.6736800000000001,2.406,1.34016,0.39088,1.396,0.9696,0.2828,1.01
2020-04-05 05:30:00,2.32848,0.6791400000000001,2.4255,1.37808,0.40194,1.4355,0.9504,0.2772,0.99,2.32848,0.6791400000000001,2.4255,1.37808,0.40194,1.4355,0.9504,0.2772,0.99
2020-04-05 06:00:00,2.36064,0.68852,2.459,1.28544,0.37492000000000003,1.339,1.0752,0.3136,1.12,2.38944,0.6969200000000001,2.489,1.28544,0.37492000000000003,1.339,1.104,0.322,1.15
2020-04-05 06:30:00,2.36976,0.69118,2.4685,1.31376,0.38318,1.3685,1.056,0.308,1.1,2.36976,0.69118,2.4685,1.31376,0.38318,1.3685,1.056,0.308,1.1
2020-04-05 07:00:00,2.42016,0.7058800000000001,2.521,1.27776,0.37268,1.331,1.1424,0.3332,1.19,2.42016,0.7058800000000001,2.521,1.27776,0.37268,1.331,1.1424,0.3332,1.19
2020-04-05 07:30:00,2.53008,0.73794,2.6355,1.42608,0.41594000000000003,1.4855,1.104,0.322,1.15,2.53968,0.7407400000000001,2.6455,1.42608,0.41594000000000003,1.4855,1.1136,0.32480000000000003,1.16
2020-04-05 08:00:00,2.60112,0.7586600000000001,2.7095000000000002,1.50672,0.43946,1.5695000000000001,1.0944,0.31920000000000004,1.1400000000000001,2.62032,0.76426,2.7295,1.50672,0.43946,1.5695000000000001,1.1136,0.32480000000000003,1.16
2020-04-05 08:30:00,2.6716800000000003,0.77924,2.783,1.50048,0.43764000000000003,1.5630000000000002,1.1712,0.3416,1.22,2.71008,0.79044,2.823,1.50048,0.43764000000000003,1.5630000000000002,1.2096,0.3528,1.26
2020-04-05 09:00:00,2.7897600000000002,0.8136800000000001,2.906,1.5321600000000002,0.44688000000000005,1.596,1.2576,0.3668,1.31,2.82816,0.8248800000000001,2.946,1.5321600000000002,0.44688000000000005,1.596,1.296,0.378,1.35
2020-04-05 09:30:00,2.83008,0.8254400000000001,2.948,1.60128,0.46704,1.6680000000000001,1.2288000000000001,0.3584,1.28,2.88768,0.8422400000000001,3.008,1.60128,0.46704,1.6680000000000001,1.2864,0.37520000000000003,1.34
2020-04-05 10:00:00,2.84256,0.82908,2.961,1.68096,0.49028000000000005,1.751,1.1616,0.3388,1.21,2.90016,0.8458800000000001,3.021,1.68096,0.49028000000000005,1.751,1.2192,0.3556,1.27
2020-04-05 10:30:00,2.85264,0.8320200000000001,2.9715,1.77744,0.51842,1.8515000000000001,1.0752,0.3136,1.12,2.91024,0.84882,3.0315,1.77744,0.51842,1.8515000000000001,1.1328,0.3304,1.18
2020-04-05 11:00:00,2.91072,0.84896,3.032,1.7875200000000002,0.52136,1.862,1.1232,0.3276,1.17,2.97792,0.8685600000000001,3.102,1.7875200000000002,0.52136,1.862,1.1904,0.3472,1.24
2020-04-05 11:30:00,2.9318400000000002,0.8551200000000001,3.054,1.73184,0.50512,1.804,1.2,0.35000000000000003,1.25,2.99904,0.87472,3.124,1.73184,0.50512,1.804,1.2671999999999999,0.36960000000000004,1.32
2020-04-05 12:00:00,2.8732800000000003,0.8380400000000001,2.993,1.87488,0.54684,1.953,0.9984000000000001,0.2912,1.04,2.94048,0.8576400000000001,3.063,1.87488,0.54684,1.953,1.0656,0.3108,1.11
2020-04-05 12:30:00,2.96016,0.86338,3.0835,1.76016,0.5133800000000001,1.8335,1.2,0.35000000000000003,1.25,3.02736,0.8829800000000001,3.1535,1.76016,0.5133800000000001,1.8335,1.2671999999999999,0.36960000000000004,1.32
2020-04-05 13:00:00,3.03408,0.8849400000000001,3.1605,1.67088,0.48734000000000005,1.7405,1.3632,0.3976,1.42,3.10128,0.9045400000000001,3.2305,1.67088,0.48734000000000005,1.7405,1.4304000000000001,0.4172,1.49
2020-04-05 13:30:00,3.05184,0.89012,3.179,1.66944,0.48692,1.7389999999999999,1.3824,0.4032,1.44,3.11904,0.9097200000000001,3.249,1.66944,0.48692,1.7389999999999999,1.4496,0.4228,1.51
2020-04-05 14:00:00,3.00576,0.8766800000000001,3.1310000000000002,1.70016,0.49588000000000004,1.771,1.3056,0.3808,1.3599999999999999,3.08256,0.8990800000000001,3.211,1.70016,0.49588000000000004,1.771,1.3824,0.4032,1.44
