Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-05 14:30:00,2.83728,0.82754,2.9555,1.6564800000000002,0.48314,1.7255,1.1808,0.34440000000000004,1.23,2.9140800000000002,0.84994,3.0355,1.6564800000000002,0.48314,1.7255,1.2576,0.3668,1.31
2020-04-05 15:00:00,2.904,0.847,3.025,1.5504,0.45220000000000005,1.615,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.9808,0.8694000000000001,3.105,1.5504,0.45220000000000005,1.615,1.4304000000000001,0.4172,1.49
2020-04-05 15:30:00,2.85888,0.83384,2.9779999999999998,1.63968,0.47824000000000005,1.708,1.2192,0.3556,1.27,2.9260800000000002,0.8534400000000001,3.048,1.63968,0.47824000000000005,1.708,1.2864,0.37520000000000003,1.34
2020-04-05 16:00:00,2.92224,0.8523200000000001,3.044,1.58784,0.46312000000000003,1.654,1.3344,0.38920000000000005,1.3900000000000001,3.04704,0.8887200000000001,3.174,1.58784,0.46312000000000003,1.654,1.4592,0.42560000000000003,1.52
2020-04-05 16:30:00,3.0528,0.8904000000000001,3.18,1.2192,0.3556,1.27,1.8336000000000001,0.5348,1.9100000000000001,3.2064,0.9352,3.34,1.2192,0.3556,1.27,1.9872,0.5796,2.07
2020-04-05 17:00:00,3.19584,0.9321200000000001,3.329,1.45824,0.42532000000000003,1.5190000000000001,1.7376,0.5068,1.81,3.37824,0.9853200000000001,3.519,1.45824,0.42532000000000003,1.5190000000000001,1.92,0.56,2.0
2020-04-05 17:30:00,3.31296,0.96628,3.451,1.73856,0.5070800000000001,1.811,1.5744,0.4592,1.6400000000000001,3.53376,1.03068,3.681,1.73856,0.5070800000000001,1.811,1.7952,0.5236000000000001,1.87
2020-04-05 18:00:00,3.42432,0.9987600000000001,3.567,1.49472,0.43596,1.557,1.9296000000000002,0.5628000000000001,2.01,3.60672,1.05196,3.757,1.49472,0.43596,1.557,2.112,0.616,2.2
2020-04-05 18:30:00,3.35856,0.9795800000000001,3.4985,1.32336,0.38598000000000005,1.3785,2.0352,0.5936,2.12,3.43536,1.00198,3.5785,1.32336,0.38598000000000005,1.3785,2.112,0.616,2.2
2020-04-05 19:00:00,3.21264,0.9370200000000001,3.3465,1.28304,0.37422000000000005,1.3365,1.9296000000000002,0.5628000000000001,2.01,3.30864,0.9650200000000001,3.4465,1.28304,0.37422000000000005,1.3365,2.0256,0.5908,2.11
2020-04-05 19:30:00,3.16944,0.9244200000000001,3.3015,1.24944,0.36442,1.3014999999999999,1.92,0.56,2.0,3.25584,0.9496200000000001,3.3915,1.24944,0.36442,1.3014999999999999,2.0064,0.5852,2.09
2020-04-05 20:00:00,3.1536,0.9198000000000001,3.285,1.1568,0.33740000000000003,1.205,1.9968,0.5824,2.08,3.24,0.9450000000000001,3.375,1.1568,0.33740000000000003,1.205,2.0832,0.6076,2.17
2020-04-05 20:30:00,3.27456,0.95508,3.411,0.70176,0.20468000000000003,0.731,2.5728,0.7504000000000001,2.68,3.35136,0.9774800000000001,3.491,0.70176,0.20468000000000003,0.731,2.6496,0.7728,2.76
2020-04-05 21:00:00,3.14352,0.9168600000000001,3.2745,1.28112,0.37366000000000005,1.3345,1.8624,0.5432,1.94,3.20112,0.93366,3.3345000000000002,1.28112,0.37366000000000005,1.3345,1.92,0.56,2.0
2020-04-05 21:30:00,3.00864,0.8775200000000001,3.134,1.3478400000000001,0.39312,1.404,1.6608,0.4844,1.73,3.08544,0.89992,3.214,1.3478400000000001,0.39312,1.404,1.7376,0.5068,1.81
2020-04-05 22:00:00,2.868,0.8365,2.9875,1.3416000000000001,0.39130000000000004,1.3975,1.5264,0.44520000000000004,1.5899999999999999,2.916,0.8505,3.0375,1.3416000000000001,0.39130000000000004,1.3975,1.5744,0.4592,1.6400000000000001
2020-04-05 22:30:00,2.75136,0.8024800000000001,2.866,1.2825600000000001,0.37408,1.336,1.4688,0.4284,1.53,2.80896,0.8192800000000001,2.926,1.2825600000000001,0.37408,1.336,1.5264,0.44520000000000004,1.5899999999999999
2020-04-05 23:00:00,2.62176,0.76468,2.731,1.29696,0.37828,1.351,1.3248,0.3864,1.38,2.66976,0.77868,2.781,1.29696,0.37828,1.351,1.3728,0.40040000000000003,1.43
2020-04-05 23:30:00,2.47776,0.7226800000000001,2.581,1.30656,0.38108000000000003,1.361,1.1712,0.3416,1.22,2.51616,0.7338800000000001,2.621,1.30656,0.38108000000000003,1.361,1.2096,0.3528,1.26
2020-04-06 00:00:00,2.39952,0.69986,2.4995,1.26672,0.36946,1.3195000000000001,1.1328,0.3304,1.18,2.39952,0.69986,2.4995,1.26672,0.36946,1.3195000000000001,1.1328,0.3304,1.18
2020-04-06 00:30:00,2.18112,0.6361600000000001,2.2720000000000002,1.29792,0.37856,1.3519999999999999,0.8832000000000001,0.2576,0.92,2.60352,0.75936,2.7119999999999997,1.29792,0.37856,1.3519999999999999,1.3056,0.3808,1.3599999999999999
2020-04-06 01:00:00,2.08992,0.6095600000000001,2.177,1.37952,0.40236000000000005,1.437,0.7104,0.20720000000000002,0.74,2.59872,0.7579600000000001,2.707,1.37952,0.40236000000000005,1.437,1.2192,0.3556,1.27
2020-04-06 01:30:00,2.08992,0.6095600000000001,2.177,1.37952,0.40236000000000005,1.437,0.7104,0.20720000000000002,0.74,2.60832,0.7607600000000001,2.717,1.37952,0.40236000000000005,1.437,1.2288000000000001,0.3584,1.28
2020-04-06 02:00:00,2.13744,0.6234200000000001,2.2265,1.30224,0.37982000000000005,1.3565,0.8352,0.2436,0.87,2.60784,0.7606200000000001,2.7165,1.30224,0.37982000000000005,1.3565,1.3056,0.3808,1.3599999999999999
2020-04-06 02:30:00,2.12064,0.6185200000000001,2.209,1.42944,0.41692,1.4889999999999999,0.6912,0.2016,0.72,2.65824,0.77532,2.769,1.42944,0.41692,1.4889999999999999,1.2288000000000001,0.3584,1.28
2020-04-06 03:00:00,2.07408,0.60494,2.1605,1.41168,0.41174000000000005,1.4705,0.6624,0.1932,0.6900000000000001,2.61168,0.7617400000000001,2.7205,1.41168,0.41174000000000005,1.4705,1.2,0.35000000000000003,1.25
2020-04-06 03:30:00,2.1264,0.6202000000000001,2.215,1.272,0.371,1.325,0.8544,0.2492,0.89,2.5776,0.7518,2.685,1.272,0.371,1.325,1.3056,0.3808,1.3599999999999999
2020-04-06 04:00:00,2.07792,0.60606,2.1645,1.24272,0.36246,1.2945,0.8352,0.2436,0.87,2.52912,0.7376600000000001,2.6345,1.24272,0.36246,1.2945,1.2864,0.37520000000000003,1.34
2020-04-06 04:30:00,2.09088,0.60984,2.178,1.22688,0.35784000000000005,1.278,0.864,0.252,0.9,2.53248,0.7386400000000001,2.638,1.22688,0.35784000000000005,1.278,1.3056,0.3808,1.3599999999999999
2020-04-06 05:00:00,2.04864,0.59752,2.134,1.24224,0.36232000000000003,1.294,0.8064,0.23520000000000002,0.84,2.51904,0.73472,2.624,1.24224,0.36232000000000003,1.294,1.2768,0.3724,1.33
2020-04-06 05:30:00,2.0976,0.6118,2.185,1.2816,0.3738,1.335,0.8160000000000001,0.23800000000000002,0.85,2.568,0.749,2.675,1.2816,0.3738,1.335,1.2864,0.37520000000000003,1.34
2020-04-06 06:00:00,2.2152,0.6461,2.3075,1.3032,0.3801,1.3575,0.912,0.266,0.9500000000000001,2.628,0.7665000000000001,2.7375,1.3032,0.3801,1.3575,1.3248,0.3864,1.38
2020-04-06 06:30:00,2.44416,0.7128800000000001,2.5460000000000003,1.18656,0.34608000000000005,1.236,1.2576,0.3668,1.31,2.71296,0.7912800000000001,2.826,1.18656,0.34608000000000005,1.236,1.5264,0.44520000000000004,1.5899999999999999
2020-04-06 07:00:00,2.61456,0.76258,2.7235,1.08816,0.31738000000000005,1.1335,1.5264,0.44520000000000004,1.5899999999999999,2.78736,0.81298,2.9035,1.08816,0.31738000000000005,1.1335,1.6992,0.49560000000000004,1.77
2020-04-06 07:30:00,3.01728,0.88004,3.143,1.13568,0.33124000000000003,1.183,1.8816000000000002,0.5488000000000001,1.96,3.14208,0.91644,3.273,1.13568,0.33124000000000003,1.183,2.0064,0.5852,2.09
2020-04-06 08:00:00,3.1512000000000002,0.9191,3.2825,1.1928,0.34790000000000004,1.2425,1.9584000000000001,0.5712,2.04,3.276,0.9555,3.4125,1.1928,0.34790000000000004,1.2425,2.0832,0.6076,2.17
2020-04-06 08:30:00,3.42432,0.9987600000000001,3.567,1.17792,0.34356000000000003,1.227,2.2464,0.6552,2.34,3.51072,1.02396,3.657,1.17792,0.34356000000000003,1.227,2.3328,0.6804,2.43
2020-04-06 09:00:00,3.45792,1.00856,3.602,1.32672,0.38696,1.3820000000000001,2.1312,0.6216,2.22,3.56352,1.03936,3.7119999999999997,1.32672,0.38696,1.3820000000000001,2.2368,0.6524,2.33
2020-04-06 09:30:00,3.42144,0.99792,3.564,1.50144,0.43792000000000003,1.564,1.92,0.56,2.0,3.5366400000000002,1.03152,3.684,1.50144,0.43792000000000003,1.564,2.0352,0.5936,2.12
2020-04-06 10:00:00,3.47856,1.01458,3.6235,1.66416,0.48538000000000003,1.7335,1.8144,0.5292,1.8900000000000001,3.59376,1.04818,3.7435,1.66416,0.48538000000000003,1.7335,1.9296000000000002,0.5628000000000001,2.01
2020-04-06 10:30:00,3.39168,0.9892400000000001,3.533,1.66368,0.48524000000000006,1.733,1.728,0.504,1.8,3.49728,1.02004,3.643,1.66368,0.48524000000000006,1.733,1.8336000000000001,0.5348,1.9100000000000001
2020-04-06 11:00:00,3.40224,0.9923200000000001,3.544,1.7222400000000002,0.50232,1.794,1.6800000000000002,0.49,1.75,3.5366400000000002,1.03152,3.684,1.7222400000000002,0.50232,1.794,1.8144,0.5292,1.8900000000000001
2020-04-06 11:30:00,3.39696,0.9907800000000001,3.5385,1.75536,0.51198,1.8285,1.6416,0.4788,1.71,3.50256,1.02158,3.6485000000000003,1.75536,0.51198,1.8285,1.7472,0.5096,1.82
2020-04-06 12:00:00,3.40512,0.99316,3.547,1.64832,0.48076,1.717,1.7568000000000001,0.5124000000000001,1.83,3.5011200000000002,1.02116,3.6470000000000002,1.64832,0.48076,1.717,1.8528,0.5404,1.9300000000000002
2020-04-06 12:30:00,3.45552,1.00786,3.5995,1.66032,0.48426,1.7295,1.7952,0.5236000000000001,1.87,3.54192,1.03306,3.6895,1.66032,0.48426,1.7295,1.8816000000000002,0.5488000000000001,1.96
2020-04-06 13:00:00,3.58512,1.04566,3.7345,1.59792,0.46606000000000003,1.6644999999999999,1.9872,0.5796,2.07,3.68112,1.07366,3.8345000000000002,1.59792,0.46606000000000003,1.6644999999999999,2.0832,0.6076,2.17
2020-04-06 13:30:00,3.45648,1.00814,3.6005000000000003,1.5076800000000001,0.43974,1.5705,1.9488,0.5684,2.03,3.56208,1.03894,3.7105,1.5076800000000001,0.43974,1.5705,2.0544000000000002,0.5992000000000001,2.14
2020-04-06 14:00:00,3.3,0.9625,3.4375,1.6488,0.48090000000000005,1.7175,1.6512,0.48160000000000003,1.72,3.396,0.9905,3.5375,1.6488,0.48090000000000005,1.7175,1.7472,0.5096,1.82
2020-04-06 14:30:00,3.22032,0.9392600000000001,3.3545,1.56912,0.45766,1.6345,1.6512,0.48160000000000003,1.72,3.36432,0.9812600000000001,3.5045,1.56912,0.45766,1.6345,1.7952,0.5236000000000001,1.87
2020-04-06 15:00:00,3.2712,0.9541000000000001,3.4075,1.6583999999999999,0.4837,1.7275,1.6128,0.47040000000000004,1.6800000000000002,3.4152,0.9961000000000001,3.5575,1.6583999999999999,0.4837,1.7275,1.7568000000000001,0.5124000000000001,1.83
2020-04-06 15:30:00,3.37776,0.9851800000000001,3.5185,1.41936,0.41398,1.4785,1.9584000000000001,0.5712,2.04,3.51216,1.02438,3.6585,1.41936,0.41398,1.4785,2.0928,0.6104,2.18
2020-04-06 16:00:00,3.35472,0.9784600000000001,3.4945,1.3003200000000001,0.37926000000000004,1.3545,2.0544000000000002,0.5992000000000001,2.14,3.47952,1.01486,3.6245000000000003,1.3003200000000001,0.37926000000000004,1.3545,2.1792,0.6356,2.27
2020-04-06 16:30:00,3.36864,0.9825200000000001,3.509,1.31424,0.38332000000000005,1.369,2.0544000000000002,0.5992000000000001,2.14,3.50304,1.02172,3.649,1.31424,0.38332000000000005,1.369,2.1888,0.6384000000000001,2.2800000000000002
2020-04-06 17:00:00,3.48432,1.01626,3.6295,1.23792,0.36106000000000005,1.2895,2.2464,0.6552,2.34,3.62832,1.05826,3.7795,1.23792,0.36106000000000005,1.2895,2.3904,0.6972,2.49
2020-04-06 17:30:00,3.42528,0.99904,3.568,1.26528,0.36904000000000003,1.318,2.16,0.63,2.25,3.58848,1.04664,3.738,1.26528,0.36904000000000003,1.318,2.3232,0.6776,2.42
2020-04-06 18:00:00,3.55632,1.03726,3.7045,1.45392,0.42406000000000005,1.5145,2.1024,0.6132000000000001,2.19,3.73872,1.09046,3.8945,1.45392,0.42406000000000005,1.5145,2.2848,0.6664,2.38
2020-04-06 18:30:00,3.6528,1.0654,3.805,1.272,0.371,1.325,2.3808,0.6944,2.48,3.8064,1.1102,3.965,1.272,0.371,1.325,2.5343999999999998,0.7392000000000001,2.64
2020-04-06 19:00:00,3.5553600000000003,1.03698,3.7035,1.10736,0.32298000000000004,1.1535,2.448,0.714,2.55,3.69936,1.07898,3.8535,1.10736,0.32298000000000004,1.1535,2.592,0.756,2.7
2020-04-06 19:30:00,3.43152,1.00086,3.5745,1.13712,0.33166,1.1844999999999999,2.2944,0.6692,2.39,3.58512,1.04566,3.7345,1.13712,0.33166,1.1844999999999999,2.448,0.714,2.55
2020-04-06 20:00:00,3.35808,0.9794400000000001,3.498,1.03488,0.30184,1.078,2.3232,0.6776,2.42,3.51168,1.02424,3.658,1.03488,0.30184,1.078,2.4768,0.7224,2.58
2020-04-06 20:30:00,3.5251200000000003,1.02816,3.672,0.9235200000000001,0.26936000000000004,0.962,2.6016,0.7588,2.71,3.64992,1.06456,3.802,0.9235200000000001,0.26936000000000004,0.962,2.7264,0.7952,2.84
2020-04-06 21:00:00,3.43392,1.00156,3.577,0.8995200000000001,0.26236000000000004,0.937,2.5343999999999998,0.7392000000000001,2.64,3.56832,1.04076,3.717,0.8995200000000001,0.26236000000000004,0.937,2.6688,0.7784000000000001,2.7800000000000002
2020-04-06 21:30:00,3.2544,0.9492,3.39,1.0368,0.3024,1.08,2.2176,0.6468,2.31,3.3407999999999998,0.9744,3.48,1.0368,0.3024,1.08,2.304,0.672,2.4
2020-04-06 22:00:00,3.10128,0.9045400000000001,3.2305,1.07568,0.31374,1.1205,2.0256,0.5908,2.11,3.18768,0.9297400000000001,3.3205,1.07568,0.31374,1.1205,2.112,0.616,2.2
2020-04-06 22:30:00,2.93328,0.8555400000000001,3.0555,1.10928,0.32354000000000005,1.1555,1.824,0.532,1.9,3.00048,0.87514,3.1255,1.10928,0.32354000000000005,1.1555,1.8912,0.5516,1.97
2020-04-06 23:00:00,2.80464,0.8180200000000001,2.9215,1.07664,0.31402,1.1215,1.728,0.504,1.8,2.86224,0.8348200000000001,2.9815,1.07664,0.31402,1.1215,1.7856,0.5208,1.8599999999999999
2020-04-06 23:30:00,2.62704,0.76622,2.7365,1.18704,0.34622,1.2365,1.44,0.42,1.5,2.68464,0.78302,2.7965,1.18704,0.34622,1.2365,1.4976,0.4368,1.56
2020-04-07 00:00:00,2.47632,0.72226,2.5795,1.10352,0.32186000000000003,1.1495,1.3728,0.40040000000000003,1.43,2.52432,0.73626,2.6295,1.10352,0.32186000000000003,1.1495,1.4208,0.41440000000000005,1.48
2020-04-08 00:30:00,2.3256,0.6783,2.4225,1.0776,0.3143,1.1225,1.248,0.364,1.3,2.364,0.6895,2.4625,1.0776,0.3143,1.1225,1.2864,0.37520000000000003,1.34
2020-04-08 01:00:00,2.27952,0.66486,2.3745,1.06992,0.31206,1.1145,1.2096,0.3528,1.26,2.30832,0.6732600000000001,2.4045,1.06992,0.31206,1.1145,1.2384,0.3612,1.29
2020-04-08 01:30:00,2.25216,0.65688,2.346,1.07136,0.31248000000000004,1.116,1.1808,0.34440000000000004,1.23,2.28096,0.6652800000000001,2.376,1.07136,0.31248000000000004,1.116,1.2096,0.3528,1.26
2020-04-08 02:00:00,2.30208,0.67144,2.398,1.07328,0.31304000000000004,1.118,1.2288000000000001,0.3584,1.28,2.34048,0.68264,2.438,1.07328,0.31304000000000004,1.118,1.2671999999999999,0.36960000000000004,1.32
2020-04-08 02:30:00,2.25168,0.6567400000000001,2.3455,1.00368,0.29274,1.0455,1.248,0.364,1.3,2.29008,0.6679400000000001,2.3855,1.00368,0.29274,1.0455,1.2864,0.37520000000000003,1.34
2020-04-08 03:00:00,2.22768,0.6497400000000001,2.3205,0.9796800000000001,0.28574000000000005,1.0205,1.248,0.364,1.3,2.26608,0.6609400000000001,2.3605,0.9796800000000001,0.28574000000000005,1.0205,1.2864,0.37520000000000003,1.34
2020-04-08 03:30:00,2.2392,0.6531,2.3325,0.9816,0.2863,1.0225,1.2576,0.3668,1.31,2.2872,0.6671,2.3825,0.9816,0.2863,1.0225,1.3056,0.3808,1.3599999999999999
2020-04-08 04:00:00,2.18928,0.6385400000000001,2.2805,0.9796800000000001,0.28574000000000005,1.0205,1.2096,0.3528,1.26,2.22768,0.6497400000000001,2.3205,0.9796800000000001,0.28574000000000005,1.0205,1.248,0.364,1.3
2020-04-08 04:30:00,2.17008,0.6329400000000001,2.2605,1.02768,0.29974,1.0705,1.1424,0.3332,1.19,2.20848,0.64414,2.3005,1.02768,0.29974,1.0705,1.1808,0.34440000000000004,1.23
2020-04-08 05:00:00,2.1888,0.6384000000000001,2.2800000000000002,1.0752,0.3136,1.12,1.1136,0.32480000000000003,1.16,2.2176,0.6468,2.31,1.0752,0.3136,1.12,1.1424,0.3332,1.19
2020-04-08 05:30:00,2.24592,0.6550600000000001,2.3395,1.0747200000000001,0.31346,1.1195,1.1712,0.3416,1.22,2.29392,0.6690600000000001,2.3895,1.0747200000000001,0.31346,1.1195,1.2192,0.3556,1.27
2020-04-08 06:00:00,2.3136,0.6748000000000001,2.41,1.0752,0.3136,1.12,1.2384,0.3612,1.29,2.3616,0.6888000000000001,2.46,1.0752,0.3136,1.12,1.2864,0.37520000000000003,1.34
2020-04-08 06:30:00,2.46192,0.71806,2.5645,1.06992,0.31206,1.1145,1.392,0.406,1.45,2.6539200000000003,0.7740600000000001,2.7645,1.06992,0.31206,1.1145,1.584,0.462,1.65
2020-04-08 07:00:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.9792000000000001,0.2856,1.02,1.728,0.504,1.8,2.8608000000000002,0.8344,2.98,0.9792000000000001,0.2856,1.02,1.8816000000000002,0.5488000000000001,1.96
2020-04-08 07:30:00,3.00624,0.87682,3.1315,0.9902400000000001,0.28882,1.0315,2.016,0.588,2.1,3.11184,0.9076200000000001,3.2415,0.9902400000000001,0.28882,1.0315,2.1216,0.6188,2.21
2020-04-08 08:00:00,3.20016,0.9333800000000001,3.3335,1.16496,0.33978,1.2135,2.0352,0.5936,2.12,3.29616,0.9613800000000001,3.4335,1.16496,0.33978,1.2135,2.1312,0.6216,2.22
2020-04-08 08:30:00,3.37824,0.9853200000000001,3.519,1.19904,0.34972000000000003,1.249,2.1792,0.6356,2.27,3.47424,1.01332,3.6189999999999998,1.19904,0.34972000000000003,1.249,2.2752,0.6636000000000001,2.37
2020-04-08 09:00:00,3.39792,0.99106,3.5395,1.25712,0.36666000000000004,1.3094999999999999,2.1408,0.6244000000000001,2.23,3.51312,1.02466,3.6595,1.25712,0.36666000000000004,1.3094999999999999,2.2560000000000002,0.658,2.35
2020-04-08 09:30:00,3.36912,0.9826600000000001,3.5095,1.29552,0.37786000000000003,1.3495,2.0736,0.6048,2.16,3.49392,1.01906,3.6395,1.29552,0.37786000000000003,1.3495,2.1984,0.6412,2.29
2020-04-08 10:00:00,3.3830400000000003,0.98672,3.524,1.30944,0.38192000000000004,1.3639999999999999,2.0736,0.6048,2.16,3.50784,1.02312,3.654,1.30944,0.38192000000000004,1.3639999999999999,2.1984,0.6412,2.29
2020-04-08 10:30:00,3.33696,0.97328,3.476,1.34016,0.39088,1.396,1.9968,0.5824,2.08,3.4713600000000002,1.01248,3.616,1.34016,0.39088,1.396,2.1312,0.6216,2.22
2020-04-08 11:00:00,3.29424,0.9608200000000001,3.4314999999999998,1.34544,0.39242000000000005,1.4015,1.9488,0.5684,2.03,3.42864,1.00002,3.5715,1.34544,0.39242000000000005,1.4015,2.0832,0.6076,2.17
2020-04-08 11:30:00,3.20352,0.9343600000000001,3.337,1.3123200000000002,0.38276000000000004,1.367,1.8912,0.5516,1.97,3.32832,0.9707600000000001,3.467,1.3123200000000002,0.38276000000000004,1.367,2.016,0.588,2.1
2020-04-08 12:00:00,3.2016,0.9338000000000001,3.335,1.32,0.385,1.375,1.8816000000000002,0.5488000000000001,1.96,3.3168,0.9674,3.455,1.32,0.385,1.375,1.9968,0.5824,2.08
2020-04-08 12:30:00,3.3552,0.9786,3.495,1.2912,0.3766,1.345,2.064,0.602,2.15,3.4704,1.0122,3.615,1.2912,0.3766,1.345,2.1792,0.6356,2.27
2020-04-08 13:00:00,3.35664,0.9790200000000001,3.4965,1.22544,0.35742,1.2765,2.1312,0.6216,2.22,3.4718400000000003,1.01262,3.6165000000000003,1.22544,0.35742,1.2765,2.2464,0.6552,2.34
2020-04-08 13:30:00,3.20352,0.9343600000000001,3.337,1.26432,0.36876000000000003,1.317,1.9392,0.5656,2.02,3.31872,0.96796,3.457,1.26432,0.36876000000000003,1.317,2.0544000000000002,0.5992000000000001,2.14
2020-04-08 14:00:00,3.15168,0.9192400000000001,3.283,1.1932800000000001,0.34804,1.2429999999999999,1.9584000000000001,0.5712,2.04,3.26688,0.9528400000000001,3.403,1.1932800000000001,0.34804,1.2429999999999999,2.0736,0.6048,2.16
2020-04-08 14:30:00,3.01584,0.8796200000000001,3.1415,1.18224,0.34482,1.2315,1.8336000000000001,0.5348,1.9100000000000001,3.13104,0.91322,3.2615,1.18224,0.34482,1.2315,1.9488,0.5684,2.03
2020-04-08 15:00:00,2.94192,0.85806,3.0645,1.20432,0.35126,1.2545,1.7376,0.5068,1.81,3.04752,0.8888600000000001,3.1745,1.20432,0.35126,1.2545,1.8432,0.5376000000000001,1.92
2020-04-08 15:30:00,2.95296,0.86128,3.076,1.1961600000000001,0.34888,1.246,1.7568000000000001,0.5124000000000001,1.83,3.06816,0.8948800000000001,3.196,1.1961600000000001,0.34888,1.246,1.8719999999999999,0.546,1.9500000000000002
2020-04-08 16:00:00,2.95968,0.8632400000000001,3.083,1.17408,0.34244,1.223,1.7856,0.5208,1.8599999999999999,3.06528,0.8940400000000001,3.193,1.17408,0.34244,1.223,1.8912,0.5516,1.97
2020-04-08 16:30:00,3.0792,0.8981,3.2075,1.1496,0.33530000000000004,1.1975,1.9296000000000002,0.5628000000000001,2.01,3.1848,0.9289000000000001,3.3175,1.1496,0.33530000000000004,1.1975,2.0352,0.5936,2.12
2020-04-08 17:00:00,3.1929600000000002,0.9312800000000001,3.326,1.10976,0.32368,1.156,2.0832,0.6076,2.17,3.28896,0.9592800000000001,3.426,1.10976,0.32368,1.156,2.1792,0.6356,2.27
2020-04-08 17:30:00,3.40176,0.9921800000000001,3.5435,0.99216,0.28938,1.0335,2.4096,0.7028,2.51,3.48816,1.01738,3.6335,0.99216,0.28938,1.0335,2.496,0.728,2.6
2020-04-08 18:00:00,3.50976,1.02368,3.656,0.9561600000000001,0.27888,0.996,2.5536,0.7448,2.66,3.61536,1.05448,3.766,0.9561600000000001,0.27888,0.996,2.6592000000000002,0.7756000000000001,2.77
2020-04-08 18:30:00,3.5428800000000003,1.03334,3.6905,0.9220800000000001,0.26894,0.9605,2.6208,0.7644000000000001,2.73,3.64848,1.06414,3.8005,0.9220800000000001,0.26894,0.9605,2.7264,0.7952,2.84
2020-04-08 19:00:00,3.44064,1.00352,3.584,0.8966400000000001,0.26152000000000003,0.934,2.544,0.742,2.65,3.5366400000000002,1.03152,3.684,0.8966400000000001,0.26152000000000003,0.934,2.64,0.77,2.75
2020-04-08 19:30:00,3.35184,0.97762,3.4915000000000003,0.8846400000000001,0.25802,0.9215000000000001,2.4672,0.7196,2.5700000000000003,3.45744,1.00842,3.6015,0.8846400000000001,0.25802,0.9215000000000001,2.5728,0.7504000000000001,2.68
2020-04-08 20:00:00,3.26352,0.95186,3.3995,0.8827200000000001,0.25746,0.9195000000000001,2.3808,0.6944,2.48,3.35952,0.9798600000000001,3.4995,0.8827200000000001,0.25746,0.9195000000000001,2.4768,0.7224,2.58
2020-04-08 20:30:00,3.32112,0.9686600000000001,3.4595000000000002,0.8827200000000001,0.25746,0.9195000000000001,2.4384,0.7112,2.54,3.41712,0.9966600000000001,3.5595,0.8827200000000001,0.25746,0.9195000000000001,2.5343999999999998,0.7392000000000001,2.64
2020-04-08 21:00:00,3.24288,0.9458400000000001,3.378,0.8812800000000001,0.25704000000000005,0.918,2.3616,0.6888000000000001,2.46,3.36768,0.9822400000000001,3.508,0.8812800000000001,0.25704000000000005,0.918,2.4864,0.7252000000000001,2.59
2020-04-08 21:30:00,3.13152,0.9133600000000001,3.262,0.8947200000000001,0.26096,0.932,2.2368,0.6524,2.33,3.27552,0.9553600000000001,3.412,0.8947200000000001,0.26096,0.932,2.3808,0.6944,2.48
2020-04-08 22:00:00,2.95872,0.8629600000000001,3.082,0.9331200000000001,0.27216,0.972,2.0256,0.5908,2.11,3.02592,0.8825600000000001,3.152,0.9331200000000001,0.27216,0.972,2.0928,0.6104,2.18
2020-04-08 22:30:00,2.8132800000000002,0.82054,2.9305,0.9220800000000001,0.26894,0.9605,1.8912,0.5516,1.97,2.86128,0.8345400000000001,2.9805,0.9220800000000001,0.26894,0.9605,1.9392,0.5656,2.02
2020-04-08 23:00:00,2.6808,0.7819,2.7925,0.9144,0.2667,0.9525,1.7664,0.5152,1.8399999999999999,2.7288,0.7959,2.8425000000000002,0.9144,0.2667,0.9525,1.8144,0.5292,1.8900000000000001
2020-04-08 23:30:00,2.54928,0.7435400000000001,2.6555,0.90768,0.26474000000000003,0.9455,1.6416,0.4788,1.71,2.57808,0.75194,2.6855,0.90768,0.26474000000000003,0.9455,1.6703999999999999,0.4872,1.74
2020-04-09 00:00:00,2.41632,0.70476,2.517,0.9955200000000001,0.29036,1.037,1.4208,0.41440000000000005,1.48,2.44512,0.71316,2.547,0.9955200000000001,0.29036,1.037,1.4496,0.4228,1.51
2020-04-09 00:30:00,2.33712,0.68166,2.4345,0.9931200000000001,0.28966000000000003,1.0345,1.344,0.392,1.4,2.35632,0.6872600000000001,2.4545,0.9931200000000001,0.28966000000000003,1.0345,1.3632,0.3976,1.42
2020-04-09 01:00:00,2.2584,0.6587000000000001,2.3525,1.0104,0.2947,1.0525,1.248,0.364,1.3,2.2872,0.6671,2.3825,1.0104,0.2947,1.0525,1.2768,0.3724,1.33
2020-04-09 01:30:00,2.21184,0.64512,2.304,1.05024,0.30632000000000004,1.094,1.1616,0.3388,1.21,2.25024,0.65632,2.344,1.05024,0.30632000000000004,1.094,1.2,0.35000000000000003,1.25
2020-04-09 02:00:00,2.26512,0.66066,2.3595,1.12272,0.32746000000000003,1.1695,1.1424,0.3332,1.19,2.29392,0.6690600000000001,2.3895,1.12272,0.32746000000000003,1.1695,1.1712,0.3416,1.22
2020-04-09 02:30:00,2.25696,0.6582800000000001,2.351,1.0953600000000001,0.31948000000000004,1.141,1.1616,0.3388,1.21,2.29536,0.6694800000000001,2.391,1.0953600000000001,0.31948000000000004,1.141,1.2,0.35000000000000003,1.25
2020-04-09 03:00:00,2.19984,0.6416200000000001,2.2915,1.07664,0.31402,1.1215,1.1232,0.3276,1.17,2.2382400000000002,0.6528200000000001,2.3315,1.07664,0.31402,1.1215,1.1616,0.3388,1.21
2020-04-09 03:30:00,2.20896,0.6442800000000001,2.301,1.08576,0.31668,1.131,1.1232,0.3276,1.17,2.25696,0.6582800000000001,2.351,1.08576,0.31668,1.131,1.1712,0.3416,1.22
2020-04-09 04:00:00,2.18112,0.6361600000000001,2.2720000000000002,1.11552,0.32536000000000004,1.162,1.0656,0.3108,1.11,2.20992,0.64456,2.302,1.11552,0.32536000000000004,1.162,1.0944,0.31920000000000004,1.1400000000000001
2020-04-09 04:30:00,2.16768,0.63224,2.258,1.00608,0.29344000000000003,1.048,1.1616,0.3388,1.21,2.20608,0.64344,2.298,1.00608,0.29344000000000003,1.048,1.2,0.35000000000000003,1.25
2020-04-09 05:00:00,2.16768,0.63224,2.258,0.97728,0.28504,1.018,1.1904,0.3472,1.24,2.20608,0.64344,2.298,0.97728,0.28504,1.018,1.2288000000000001,0.3584,1.28
2020-04-09 05:30:00,2.22336,0.6484800000000001,2.316,0.9561600000000001,0.27888,0.996,1.2671999999999999,0.36960000000000004,1.32,2.27136,0.6624800000000001,2.366,0.9561600000000001,0.27888,0.996,1.3152,0.3836,1.37
2020-04-09 06:00:00,2.30832,0.6732600000000001,2.4045,1.02192,0.29806000000000005,1.0645,1.2864,0.37520000000000003,1.34,2.35632,0.6872600000000001,2.4545,1.02192,0.29806000000000005,1.0645,1.3344,0.38920000000000005,1.3900000000000001
2020-04-09 06:30:00,2.45328,0.7155400000000001,2.5555,1.06128,0.30954000000000004,1.1055,1.392,0.406,1.45,2.50128,0.7295400000000001,2.6055,1.06128,0.30954000000000004,1.1055,1.44,0.42,1.5
2020-04-09 07:00:00,2.592,0.756,2.7,1.0848,0.3164,1.13,1.5072,0.43960000000000005,1.57,2.6592000000000002,0.7756000000000001,2.77,1.0848,0.3164,1.13,1.5744,0.4592,1.6400000000000001
2020-04-09 07:30:00,2.83584,0.8271200000000001,2.954,1.07904,0.31472,1.124,1.7568000000000001,0.5124000000000001,1.83,2.92224,0.8523200000000001,3.044,1.07904,0.31472,1.124,1.8432,0.5376000000000001,1.92
2020-04-09 08:00:00,2.9952,0.8736,3.12,1.1712,0.3416,1.22,1.824,0.532,1.9,3.0816,0.8988,3.21,1.1712,0.3416,1.22,1.9104,0.5572,1.99
2020-04-09 08:30:00,3.17328,0.92554,3.3055,1.18608,0.34594,1.2355,1.9872,0.5796,2.07,3.27888,0.9563400000000001,3.4155,1.18608,0.34594,1.2355,2.0928,0.6104,2.18
2020-04-09 09:00:00,3.28272,0.9574600000000001,3.4195,1.18032,0.34426,1.2295,2.1024,0.6132000000000001,2.19,3.40752,0.9938600000000001,3.5495,1.18032,0.34426,1.2295,2.2272,0.6496000000000001,2.32
2020-04-09 09:30:00,3.31776,0.9676800000000001,3.456,1.21536,0.35448,1.266,2.1024,0.6132000000000001,2.19,3.44256,1.00408,3.586,1.21536,0.35448,1.266,2.2272,0.6496000000000001,2.32
2020-04-09 10:00:00,3.4123200000000002,0.99526,3.5545,1.27152,0.37086,1.3245,2.1408,0.6244000000000001,2.23,3.54672,1.03446,3.6945,1.27152,0.37086,1.3245,2.2752,0.6636000000000001,2.37
2020-04-09 10:30:00,3.38016,0.9858800000000001,3.521,1.24896,0.36428000000000005,1.301,2.1312,0.6216,2.22,3.51456,1.02508,3.661,1.24896,0.36428000000000005,1.301,2.2656,0.6608,2.36
2020-04-09 11:00:00,3.2424,0.9457000000000001,3.3775,1.2552,0.36610000000000004,1.3075,1.9872,0.5796,2.07,3.3768000000000002,0.9849,3.5175,1.2552,0.36610000000000004,1.3075,2.1216,0.6188,2.21
2020-04-09 11:30:00,3.23904,0.9447200000000001,3.374,1.43424,0.41832,1.494,1.8048000000000002,0.5264,1.88,3.37344,0.9839200000000001,3.5140000000000002,1.43424,0.41832,1.494,1.9392,0.5656,2.02
2020-04-09 12:00:00,3.2208,0.9394,3.355,1.4544000000000001,0.4242,1.5150000000000001,1.7664,0.5152,1.8399999999999999,3.3456,0.9758,3.485,1.4544000000000001,0.4242,1.5150000000000001,1.8912,0.5516,1.97
2020-04-09 12:30:00,3.31056,0.9655800000000001,3.4485,1.38096,0.40278,1.4385,1.9296000000000002,0.5628000000000001,2.01,3.43536,1.00198,3.5785,1.38096,0.40278,1.4385,2.0544000000000002,0.5992000000000001,2.14
2020-04-09 13:00:00,3.24672,0.94696,3.382,1.31712,0.38416000000000006,1.3719999999999999,1.9296000000000002,0.5628000000000001,2.01,3.37152,0.9833600000000001,3.512,1.31712,0.38416000000000006,1.3719999999999999,2.0544000000000002,0.5992000000000001,2.14
2020-04-09 13:30:00,3.12336,0.9109800000000001,3.2535,1.21296,0.35378000000000004,1.2635,1.9104,0.5572,1.99,3.22896,0.9417800000000001,3.3635,1.21296,0.35378000000000004,1.2635,2.016,0.588,2.1
2020-04-09 14:00:00,2.9913600000000002,0.87248,3.116,1.10976,0.32368,1.156,1.8816000000000002,0.5488000000000001,1.96,3.09696,0.9032800000000001,3.226,1.10976,0.32368,1.156,1.9872,0.5796,2.07
2020-04-09 14:30:00,2.9184,0.8512000000000001,3.04,1.5744,0.4592,1.6400000000000001,1.344,0.392,1.4,3.0336,0.8848,3.16,1.5744,0.4592,1.6400000000000001,1.4592,0.42560000000000003,1.52
2020-04-09 15:00:00,2.96448,0.8646400000000001,3.088,1.40928,0.41104,1.468,1.5552000000000001,0.4536,1.62,3.07008,0.8954400000000001,3.198,1.40928,0.41104,1.468,1.6608,0.4844,1.73
2020-04-09 15:30:00,2.95728,0.8625400000000001,3.0805,1.25808,0.36694000000000004,1.3105,1.6992,0.49560000000000004,1.77,3.05328,0.8905400000000001,3.1805,1.25808,0.36694000000000004,1.3105,1.7952,0.5236000000000001,1.87
2020-04-09 16:00:00,3.06768,0.8947400000000001,3.1955,1.09968,0.32074,1.1455,1.968,0.5740000000000001,2.05,3.16368,0.9227400000000001,3.2955,1.09968,0.32074,1.1455,2.064,0.602,2.15
2020-04-09 16:30:00,3.07008,0.8954400000000001,3.198,1.07328,0.31304000000000004,1.118,1.9968,0.5824,2.08,3.17568,0.9262400000000001,3.308,1.07328,0.31304000000000004,1.118,2.1024,0.6132000000000001,2.19
2020-04-09 17:00:00,3.10704,0.90622,3.2365,1.06224,0.30982000000000004,1.1065,2.0448,0.5964,2.13,3.20304,0.93422,3.3365,1.06224,0.30982000000000004,1.1065,2.1408,0.6244000000000001,2.23
2020-04-09 17:30:00,3.30048,0.96264,3.438,0.79488,0.23184000000000002,0.8280000000000001,2.5056000000000003,0.7308,2.61,3.39648,0.9906400000000001,3.5380000000000003,0.79488,0.23184000000000002,0.8280000000000001,2.6016,0.7588,2.71
2020-04-09 18:00:00,3.53712,1.03166,3.6845,0.59952,0.17486000000000002,0.6245,2.9376,0.8568,3.06,3.63312,1.05966,3.7845,0.59952,0.17486000000000002,0.6245,3.0336,0.8848,3.16
2020-04-09 18:30:00,3.55248,1.03614,3.7005,0.5956800000000001,0.17374,0.6205,2.9568000000000003,0.8624,3.08,3.64848,1.06414,3.8005,0.5956800000000001,0.17374,0.6205,3.0528,0.8904000000000001,3.18
2020-04-09 19:00:00,3.45024,1.00632,3.594,0.59904,0.17472000000000001,0.624,2.8512,0.8316,2.9699999999999998,3.55584,1.03712,3.7039999999999997,0.59904,0.17472000000000001,0.624,2.9568000000000003,0.8624,3.08
2020-04-09 19:30:00,3.41376,0.9956800000000001,3.556,0.8313600000000001,0.24248000000000003,0.866,2.5824,0.7532,2.69,3.53856,1.03208,3.686,0.8313600000000001,0.24248000000000003,0.866,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-04-09 20:00:00,3.25104,0.9482200000000001,3.3865,1.15824,0.33782,1.2065000000000001,2.0928,0.6104,2.18,3.37584,0.98462,3.5165,1.15824,0.33782,1.2065000000000001,2.2176,0.6468,2.31
2020-04-09 20:30:00,3.3412800000000002,0.9745400000000001,3.4805,1.29648,0.37814000000000003,1.3505,2.0448,0.5964,2.13,3.43728,1.00254,3.5805,1.29648,0.37814000000000003,1.3505,2.1408,0.6244000000000001,2.23
2020-04-09 21:00:00,3.26112,0.9511600000000001,3.3970000000000002,0.7555200000000001,0.22036000000000003,0.787,2.5056000000000003,0.7308,2.61,3.3475200000000003,0.9763600000000001,3.487,0.7555200000000001,0.22036000000000003,0.787,2.592,0.756,2.7
2020-04-09 21:30:00,3.18528,0.9290400000000001,3.318,0.48768000000000006,0.14224,0.508,2.6976,0.7868,2.81,3.24288,0.9458400000000001,3.378,0.48768000000000006,0.14224,0.508,2.7552,0.8036000000000001,2.87
2020-04-09 22:00:00,3.0168,0.8799,3.1425,0.492,0.14350000000000002,0.5125000000000001,2.5248,0.7364,2.63,3.0744,0.8967,3.2025,0.492,0.14350000000000002,0.5125000000000001,2.5824,0.7532,2.69
2020-04-09 22:30:00,2.87808,0.8394400000000001,2.998,0.47808000000000006,0.13944,0.498,2.4,0.7000000000000001,2.5,2.9260800000000002,0.8534400000000001,3.048,0.47808000000000006,0.13944,0.498,2.448,0.714,2.55
2020-04-09 23:00:00,2.76,0.805,2.875,0.5712,0.1666,0.595,2.1888,0.6384000000000001,2.2800000000000002,2.7984,0.8162,2.915,0.5712,0.1666,0.595,2.2272,0.6496000000000001,2.32
2020-04-09 23:30:00,2.59392,0.75656,2.702,1.38432,0.40376,1.442,1.2096,0.3528,1.26,2.60352,0.75936,2.7119999999999997,1.38432,0.40376,1.442,1.2192,0.3556,1.27
2020-04-10 00:00:00,2.45952,0.7173600000000001,2.5620000000000003,1.30752,0.38136000000000003,1.362,1.152,0.336,1.2,2.46912,0.72016,2.572,1.30752,0.38136000000000003,1.362,1.1616,0.3388,1.21
2020-04-10 00:30:00,2.32896,0.6792800000000001,2.426,1.14816,0.33488,1.196,1.1808,0.34440000000000004,1.23,2.32896,0.6792800000000001,2.426,1.14816,0.33488,1.196,1.1808,0.34440000000000004,1.23
2020-04-10 01:00:00,2.28864,0.66752,2.384,0.9830400000000001,0.28672000000000003,1.024,1.3056,0.3808,1.3599999999999999,2.29824,0.67032,2.394,0.9830400000000001,0.28672000000000003,1.024,1.3152,0.3836,1.37
2020-04-10 01:30:00,2.24928,0.6560400000000001,2.343,0.8860800000000001,0.25844,0.923,1.3632,0.3976,1.42,2.26848,0.66164,2.363,0.8860800000000001,0.25844,0.923,1.3824,0.4032,1.44
2020-04-10 02:00:00,2.24784,0.6556200000000001,2.3415,0.48144000000000003,0.14042000000000002,0.5015000000000001,1.7664,0.5152,1.8399999999999999,2.2862400000000003,0.6668200000000001,2.3815,0.48144000000000003,0.14042000000000002,0.5015000000000001,1.8048000000000002,0.5264,1.88
2020-04-10 02:30:00,2.23488,0.6518400000000001,2.328,0.9292800000000001,0.27104,0.968,1.3056,0.3808,1.3599999999999999,2.27328,0.6630400000000001,2.368,0.9292800000000001,0.27104,0.968,1.344,0.392,1.4
2020-04-10 03:00:00,2.18016,0.63588,2.271,0.9993600000000001,0.29148,1.041,1.1808,0.34440000000000004,1.23,2.21856,0.6470800000000001,2.311,0.9993600000000001,0.29148,1.041,1.2192,0.3556,1.27
2020-04-10 03:30:00,2.18448,0.63714,2.2755,1.01328,0.29554,1.0555,1.1712,0.3416,1.22,2.22288,0.64834,2.3155,1.01328,0.29554,1.0555,1.2096,0.3528,1.26
2020-04-10 04:00:00,2.13744,0.6234200000000001,2.2265,1.00464,0.29302,1.0465,1.1328,0.3304,1.18,2.17584,0.6346200000000001,2.2665,1.00464,0.29302,1.0465,1.1712,0.3416,1.22
2020-04-10 04:30:00,2.14656,0.6260800000000001,2.236,0.9465600000000001,0.27608000000000005,0.986,1.2,0.35000000000000003,1.25,2.1849600000000002,0.6372800000000001,2.276,0.9465600000000001,0.27608000000000005,0.986,1.2384,0.3612,1.29
2020-04-10 05:00:00,2.11728,0.6175400000000001,2.2055,0.90768,0.26474000000000003,0.9455,1.2096,0.3528,1.26,2.14608,0.62594,2.2355,0.90768,0.26474000000000003,0.9455,1.2384,0.3612,1.29
2020-04-10 05:30:00,2.19552,0.64036,2.287,0.90912,0.26516,0.9470000000000001,1.2864,0.37520000000000003,1.34,2.23392,0.65156,2.327,0.90912,0.26516,0.9470000000000001,1.3248,0.3864,1.38
2020-04-10 06:00:00,2.2800000000000002,0.665,2.375,0.8976000000000001,0.26180000000000003,0.935,1.3824,0.4032,1.44,2.3184,0.6762,2.415,0.8976000000000001,0.26180000000000003,0.935,1.4208,0.41440000000000005,1.48
2020-04-10 06:30:00,2.36784,0.69062,2.4665,0.8894400000000001,0.25942000000000004,0.9265,1.4784000000000002,0.4312,1.54,2.41584,0.70462,2.5165,0.8894400000000001,0.25942000000000004,0.9265,1.5264,0.44520000000000004,1.5899999999999999
2020-04-10 07:00:00,2.49552,0.7278600000000001,2.5995,0.9115200000000001,0.26586000000000004,0.9495,1.584,0.462,1.65,2.55312,0.7446600000000001,2.6595,0.9115200000000001,0.26586000000000004,0.9495,1.6416,0.4788,1.71
2020-04-10 07:30:00,2.64432,0.7712600000000001,2.7545,0.9259200000000001,0.27006,0.9645,1.7184,0.5012,1.79,2.75952,0.80486,2.8745000000000003,0.9259200000000001,0.27006,0.9645,1.8336000000000001,0.5348,1.9100000000000001
2020-04-10 08:00:00,2.78496,0.8122800000000001,2.901,0.9897600000000001,0.28868000000000005,1.031,1.7952,0.5236000000000001,1.87,2.89056,0.84308,3.011,0.9897600000000001,0.28868000000000005,1.031,1.9008,0.5544,1.98
2020-04-10 08:30:00,2.88,0.84,3.0,1.1616,0.3388,1.21,1.7184,0.5012,1.79,3.0048,0.8764000000000001,3.13,1.1616,0.3388,1.21,1.8432,0.5376000000000001,1.92
2020-04-10 09:00:00,2.95248,0.86114,3.0755,1.29168,0.37674,1.3455,1.6608,0.4844,1.73,3.10608,0.9059400000000001,3.2355,1.29168,0.37674,1.3455,1.8144,0.5292,1.8900000000000001
2020-04-10 09:30:00,2.9443200000000003,0.8587600000000001,3.067,1.26432,0.36876000000000003,1.317,1.6800000000000002,0.49,1.75,3.0979200000000002,0.90356,3.227,1.26432,0.36876000000000003,1.317,1.8336000000000001,0.5348,1.9100000000000001
2020-04-10 10:00:00,3.07536,0.8969800000000001,3.2035,1.28016,0.37338000000000005,1.3335,1.7952,0.5236000000000001,1.87,3.18096,0.92778,3.3135,1.28016,0.37338000000000005,1.3335,1.9008,0.5544,1.98
2020-04-10 10:30:00,3.02592,0.8825600000000001,3.152,1.2883200000000001,0.37576000000000004,1.342,1.7376,0.5068,1.81,3.13152,0.9133600000000001,3.262,1.2883200000000001,0.37576000000000004,1.342,1.8432,0.5376000000000001,1.92
2020-04-10 11:00:00,3.0624,0.8932,3.19,1.2768,0.3724,1.33,1.7856,0.5208,1.8599999999999999,3.1488,0.9184,3.2800000000000002,1.2768,0.3724,1.33,1.8719999999999999,0.546,1.9500000000000002
2020-04-10 11:30:00,3.06144,0.89292,3.189,1.22784,0.35812000000000005,1.279,1.8336000000000001,0.5348,1.9100000000000001,3.11904,0.9097200000000001,3.249,1.22784,0.35812000000000005,1.279,1.8912,0.5516,1.97
2020-04-10 12:00:00,2.99328,0.87304,3.118,1.25568,0.36624,1.308,1.7376,0.5068,1.81,3.06048,0.8926400000000001,3.188,1.25568,0.36624,1.308,1.8048000000000002,0.5264,1.88
2020-04-10 12:30:00,3.06384,0.8936200000000001,3.1915,0.8078400000000001,0.23562000000000002,0.8415,2.2560000000000002,0.658,2.35,3.07344,0.8964200000000001,3.2015000000000002,0.8078400000000001,0.23562000000000002,0.8415,2.2656,0.6608,2.36
2020-04-10 13:00:00,3.20688,0.9353400000000001,3.3405,0.70128,0.20454000000000003,0.7305,2.5056000000000003,0.7308,2.61,3.18768,0.9297400000000001,3.3205,0.70128,0.20454000000000003,0.7305,2.4864,0.7252000000000001,2.59
2020-04-10 13:30:00,2.8824,0.8407,3.0025,1.5192,0.4431,1.5825,1.3632,0.3976,1.42,3.0168,0.8799,3.1425,1.5192,0.4431,1.5825,1.4976,0.4368,1.56
2020-04-10 14:00:00,2.75328,0.8030400000000001,2.868,1.63968,0.47824000000000005,1.708,1.1136,0.32480000000000003,1.16,2.95488,0.86184,3.078,1.63968,0.47824000000000005,1.708,1.3152,0.3836,1.37
2020-04-10 14:30:00,2.5632,0.7476,2.67,1.6224,0.4732,1.69,0.9408000000000001,0.27440000000000003,0.98,2.8224,0.8232,2.94,1.6224,0.4732,1.69,1.2,0.35000000000000003,1.25
2020-04-10 15:00:00,2.60016,0.75838,2.7085,1.22736,0.35798,1.2785,1.3728,0.40040000000000003,1.43,2.76336,0.80598,2.8785,1.22736,0.35798,1.2785,1.536,0.448,1.6
2020-04-10 15:30:00,2.7427200000000003,0.7999600000000001,2.857,0.6787200000000001,0.19796000000000002,0.707,2.064,0.602,2.15,2.78112,0.8111600000000001,2.8970000000000002,0.6787200000000001,0.19796000000000002,0.707,2.1024,0.6132000000000001,2.19
2020-04-10 16:00:00,2.67744,0.7809200000000001,2.789,0.8918400000000001,0.26012,0.929,1.7856,0.5208,1.8599999999999999,2.77344,0.8089200000000001,2.8890000000000002,0.8918400000000001,0.26012,0.929,1.8816000000000002,0.5488000000000001,1.96
2020-04-10 16:30:00,2.7249600000000003,0.79478,2.8385,1.59216,0.46438,1.6585,1.1328,0.3304,1.18,2.9745600000000003,0.86758,3.0985,1.59216,0.46438,1.6585,1.3824,0.4032,1.44
2020-04-10 17:00:00,2.9424,0.8582000000000001,3.065,1.56,0.455,1.625,1.3824,0.4032,1.44,3.1536,0.9198000000000001,3.285,1.56,0.455,1.625,1.5936,0.46480000000000005,1.6600000000000001
2020-04-10 17:30:00,3.08352,0.89936,3.212,1.51872,0.44296,1.5819999999999999,1.5648,0.45640000000000003,1.63,3.29472,0.96096,3.432,1.51872,0.44296,1.5819999999999999,1.776,0.518,1.85
2020-04-10 18:00:00,3.26928,0.95354,3.4055,1.32048,0.38514000000000004,1.3755,1.9488,0.5684,2.03,3.41328,0.9955400000000001,3.5555,1.32048,0.38514000000000004,1.3755,2.0928,0.6104,2.18
2020-04-10 18:30:00,3.31056,0.9655800000000001,3.4485,1.09296,0.31878,1.1385,2.2176,0.6468,2.31,3.43536,1.00198,3.5785,1.09296,0.31878,1.1385,2.3424,0.6832,2.44
2020-04-10 19:00:00,3.3144,0.9667,3.4525,0.972,0.28350000000000003,1.0125,2.3424,0.6832,2.44,3.4104,0.9947,3.5525,0.972,0.28350000000000003,1.0125,2.4384,0.7112,2.54
2020-04-10 19:30:00,3.20304,0.93422,3.3365,0.9854400000000001,0.28742,1.0265,2.2176,0.6468,2.31,3.31824,0.9678200000000001,3.4565,0.9854400000000001,0.28742,1.0265,2.3328,0.6804,2.43
2020-04-10 20:00:00,3.16896,0.9242800000000001,3.301,0.6921600000000001,0.20188,0.721,2.4768,0.7224,2.58,3.24576,0.9466800000000001,3.3810000000000002,0.6921600000000001,0.20188,0.721,2.5536,0.7448,2.66
2020-04-10 20:30:00,3.16512,0.9231600000000001,3.297,0.9763200000000001,0.28476,1.017,2.1888,0.6384000000000001,2.2800000000000002,3.30912,0.9651600000000001,3.447,0.9763200000000001,0.28476,1.017,2.3328,0.6804,2.43
2020-04-10 21:00:00,3.07536,0.8969800000000001,3.2035,0.99216,0.28938,1.0335,2.0832,0.6076,2.17,3.21936,0.93898,3.3535,0.99216,0.28938,1.0335,2.2272,0.6496000000000001,2.32
2020-04-10 21:30:00,2.97552,0.8678600000000001,3.0995,0.95952,0.27986,0.9995,2.016,0.588,2.1,3.03312,0.8846600000000001,3.1595,0.95952,0.27986,0.9995,2.0736,0.6048,2.16
2020-04-10 22:00:00,2.8248,0.8239000000000001,2.9425,0.9528000000000001,0.27790000000000004,0.9925,1.8719999999999999,0.546,1.9500000000000002,2.8728,0.8379000000000001,2.9925,0.9528000000000001,0.27790000000000004,0.9925,1.92,0.56,2.0
2020-04-10 22:30:00,2.77056,0.80808,2.886,0.9369600000000001,0.27328,0.976,1.8336000000000001,0.5348,1.9100000000000001,2.81856,0.82208,2.936,0.9369600000000001,0.27328,0.976,1.8816000000000002,0.5488000000000001,1.96
2020-04-10 23:00:00,2.6328,0.7679,2.7425,0.9624,0.2807,1.0025,1.6703999999999999,0.4872,1.74,2.6712,0.7791,2.7825,0.9624,0.2807,1.0025,1.7088,0.4984,1.78
2020-04-10 23:30:00,2.50272,0.72996,2.607,0.9955200000000001,0.29036,1.037,1.5072,0.43960000000000005,1.57,2.52192,0.7355600000000001,2.627,0.9955200000000001,0.29036,1.037,1.5264,0.44520000000000004,1.5899999999999999
2020-04-11 00:00:00,2.38992,0.69706,2.4895,0.99792,0.29106000000000004,1.0395,1.392,0.406,1.45,2.40912,0.7026600000000001,2.5095,0.99792,0.29106000000000004,1.0395,1.4112,0.4116,1.47
2020-04-11 00:30:00,2.3217600000000003,0.67718,2.4185,0.9969600000000001,0.29078000000000004,1.0385,1.3248,0.3864,1.38,2.34096,0.68278,2.4385,0.9969600000000001,0.29078000000000004,1.0385,1.344,0.392,1.4
2020-04-11 01:00:00,2.24832,0.65576,2.342,0.99072,0.28896000000000005,1.032,1.2576,0.3668,1.31,2.25792,0.65856,2.352,0.99072,0.28896000000000005,1.032,1.2671999999999999,0.36960000000000004,1.32
2020-04-11 01:30:00,2.1912,0.6391,2.2825,0.9912000000000001,0.2891,1.0325,1.2,0.35000000000000003,1.25,2.1912,0.6391,2.2825,0.9912000000000001,0.2891,1.0325,1.2,0.35000000000000003,1.25
2020-04-11 02:00:00,2.20512,0.6431600000000001,2.297,0.9955200000000001,0.29036,1.037,1.2096,0.3528,1.26,2.21472,0.6459600000000001,2.307,0.9955200000000001,0.29036,1.037,1.2192,0.3556,1.27
2020-04-11 02:30:00,2.19168,0.63924,2.283,1.01088,0.29484000000000005,1.053,1.1808,0.34440000000000004,1.23,2.21088,0.6448400000000001,2.303,1.01088,0.29484000000000005,1.053,1.2,0.35000000000000003,1.25
2020-04-11 03:00:00,2.15184,0.6276200000000001,2.2415,1.01904,0.29722000000000004,1.0615,1.1328,0.3304,1.18,2.16144,0.6304200000000001,2.2515,1.01904,0.29722000000000004,1.0615,1.1424,0.3332,1.19
2020-04-11 03:30:00,2.1504,0.6272,2.24,1.008,0.294,1.05,1.1424,0.3332,1.19,2.16,0.63,2.25,1.008,0.294,1.05,1.152,0.336,1.2
2020-04-11 04:00:00,2.1216,0.6188,2.21,0.9984000000000001,0.2912,1.04,1.1232,0.3276,1.17,2.1216,0.6188,2.21,0.9984000000000001,0.2912,1.04,1.1232,0.3276,1.17
2020-04-11 04:30:00,2.02608,0.59094,2.1105,0.9988800000000001,0.29134000000000004,1.0405,1.0272000000000001,0.29960000000000003,1.07,2.34288,0.6833400000000001,2.4405,0.9988800000000001,0.29134000000000004,1.0405,1.344,0.392,1.4
2020-04-11 05:00:00,2.00064,0.58352,2.084,1.00224,0.29232,1.044,0.9984000000000001,0.2912,1.04,2.35584,0.6871200000000001,2.454,1.00224,0.29232,1.044,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-04-11 05:30:00,2.00832,0.5857600000000001,2.092,1.08672,0.31696,1.1320000000000001,0.9216000000000001,0.26880000000000004,0.96,2.3923200000000002,0.69776,2.492,1.08672,0.31696,1.1320000000000001,1.3056,0.3808,1.3599999999999999
2020-04-11 06:00:00,2.08848,0.60914,2.1755,1.09008,0.31794,1.1355,0.9984000000000001,0.2912,1.04,2.44368,0.71274,2.5455,1.09008,0.31794,1.1355,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-04-11 06:30:00,2.18304,0.6367200000000001,2.274,1.05024,0.30632000000000004,1.094,1.1328,0.3304,1.18,2.49024,0.7263200000000001,2.594,1.05024,0.30632000000000004,1.094,1.44,0.42,1.5
2020-04-11 07:00:00,2.22,0.6475000000000001,2.3125,1.0104,0.2947,1.0525,1.2096,0.3528,1.26,2.508,0.7315,2.6125,1.0104,0.2947,1.0525,1.4976,0.4368,1.56
2020-04-11 07:30:00,2.35584,0.6871200000000001,2.454,1.00224,0.29232,1.044,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.58624,0.7543200000000001,2.694,1.00224,0.29232,1.044,1.584,0.462,1.65
2020-04-11 08:00:00,2.4504,0.7147,2.5525,1.1064,0.32270000000000004,1.1525,1.344,0.392,1.4,2.6712,0.7791,2.7825,1.1064,0.32270000000000004,1.1525,1.5648,0.45640000000000003,1.63
2020-04-11 08:30:00,2.55792,0.7460600000000001,2.6645,1.34832,0.39326000000000005,1.4045,1.2096,0.3528,1.26,2.79792,0.8160600000000001,2.9145000000000003,1.34832,0.39326000000000005,1.4045,1.4496,0.4228,1.51
2020-04-11 09:00:00,2.6184000000000003,0.7637,2.7275,1.3896,0.4053,1.4475,1.2288000000000001,0.3584,1.28,2.8776,0.8393,2.9975,1.3896,0.4053,1.4475,1.488,0.434,1.55
2020-04-11 09:30:00,2.7374400000000003,0.79842,2.8515,1.30704,0.38122000000000006,1.3615,1.4304000000000001,0.4172,1.49,2.9390400000000003,0.8572200000000001,3.0615,1.30704,0.38122000000000006,1.3615,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-04-11 10:00:00,2.84064,0.82852,2.959,1.35264,0.39452000000000004,1.409,1.488,0.434,1.55,3.01344,0.87892,3.1390000000000002,1.35264,0.39452000000000004,1.409,1.6608,0.4844,1.73
2020-04-11 10:30:00,2.7768,0.8099000000000001,2.8925,1.3848,0.40390000000000004,1.4425,1.392,0.406,1.45,2.9592,0.8631000000000001,3.0825,1.3848,0.40390000000000004,1.4425,1.5744,0.4592,1.6400000000000001
2020-04-11 11:00:00,2.7864,0.8127000000000001,2.9025,1.3176,0.38430000000000003,1.3725,1.4688,0.4284,1.53,2.9112,0.8491000000000001,3.0325,1.3176,0.38430000000000003,1.3725,1.5936,0.46480000000000005,1.6600000000000001
2020-04-11 11:30:00,2.78928,0.81354,2.9055,1.25328,0.36554000000000003,1.3054999999999999,1.536,0.448,1.6,2.86608,0.83594,2.9855,1.25328,0.36554000000000003,1.3054999999999999,1.6128,0.47040000000000004,1.6800000000000002
2020-04-11 12:00:00,2.7134400000000003,0.79142,2.8265000000000002,1.25424,0.36582000000000003,1.3065,1.4592,0.42560000000000003,1.52,2.79984,0.81662,2.9165,1.25424,0.36582000000000003,1.3065,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-04-11 12:30:00,2.74224,0.7998200000000001,2.8565,1.26384,0.36862,1.3165,1.4784000000000002,0.4312,1.54,2.82864,0.8250200000000001,2.9465,1.26384,0.36862,1.3165,1.5648,0.45640000000000003,1.63
2020-04-11 13:00:00,2.66832,0.7782600000000001,2.7795,1.3147199999999999,0.38346,1.3695,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.75472,0.8034600000000001,2.8695,1.3147199999999999,0.38346,1.3695,1.44,0.42,1.5
2020-04-11 13:30:00,2.63472,0.76846,2.7445,1.35792,0.39606,1.4145,1.2768,0.3724,1.33,2.71152,0.7908600000000001,2.8245,1.35792,0.39606,1.4145,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-04-11 14:00:00,2.55216,0.74438,2.6585,1.45776,0.42518000000000006,1.5185,1.0944,0.31920000000000004,1.1400000000000001,2.62896,0.76678,2.7385,1.45776,0.42518000000000006,1.5185,1.1712,0.3416,1.22
2020-04-11 14:30:00,2.50944,0.73192,2.614,1.44384,0.42112000000000005,1.504,1.0656,0.3108,1.11,2.5766400000000003,0.7515200000000001,2.684,1.44384,0.42112000000000005,1.504,1.1328,0.3304,1.18
2020-04-11 15:00:00,2.45472,0.71596,2.557,1.33152,0.38836000000000004,1.387,1.1232,0.3276,1.17,2.53152,0.73836,2.637,1.33152,0.38836000000000004,1.387,1.2,0.35000000000000003,1.25
2020-04-11 15:30:00,2.48736,0.72548,2.591,1.30656,0.38108000000000003,1.361,1.1808,0.34440000000000004,1.23,2.55456,0.7450800000000001,2.661,1.30656,0.38108000000000003,1.361,1.248,0.364,1.3
2020-04-11 16:00:00,2.46672,0.7194600000000001,2.5695,1.30512,0.38066000000000005,1.3595000000000002,1.1616,0.3388,1.21,2.53392,0.73906,2.6395,1.30512,0.38066000000000005,1.3595000000000002,1.2288000000000001,0.3584,1.28
2020-04-11 16:30:00,2.59008,0.7554400000000001,2.698,1.23648,0.36064,1.288,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.65728,0.7750400000000001,2.768,1.23648,0.36064,1.288,1.4208,0.41440000000000005,1.48
