Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-11 17:00:00,2.7936,0.8148000000000001,2.91,1.1616,0.3388,1.21,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.8704,0.8372,2.99,1.1616,0.3388,1.21,1.7088,0.4984,1.78
2020-04-11 17:30:00,3.07632,0.8972600000000001,3.2045,1.13712,0.33166,1.1844999999999999,1.9392,0.5656,2.02,3.16272,0.9224600000000001,3.2945,1.13712,0.33166,1.1844999999999999,2.0256,0.5908,2.11
2020-04-11 18:00:00,3.18768,0.9297400000000001,3.3205,1.10448,0.32214000000000004,1.1505,2.0832,0.6076,2.17,3.27408,0.9549400000000001,3.4105,1.10448,0.32214000000000004,1.1505,2.1696,0.6328,2.26
2020-04-11 18:30:00,3.19872,0.9329600000000001,3.332,1.05792,0.30856,1.102,2.1408,0.6244000000000001,2.23,3.27552,0.9553600000000001,3.412,1.05792,0.30856,1.102,2.2176,0.6468,2.31
2020-04-11 19:00:00,3.0984,0.9037000000000001,3.2275,0.996,0.29050000000000004,1.0375,2.1024,0.6132000000000001,2.19,3.1848,0.9289000000000001,3.3175,0.996,0.29050000000000004,1.0375,2.1888,0.6384000000000001,2.2800000000000002
2020-04-11 19:30:00,3.1574400000000002,0.9209200000000001,3.289,0.9206400000000001,0.26852000000000004,0.9590000000000001,2.2368,0.6524,2.33,3.2342400000000002,0.94332,3.3689999999999998,0.9206400000000001,0.26852000000000004,0.9590000000000001,2.3136,0.6748000000000001,2.41
2020-04-11 20:00:00,3.0672,0.8946000000000001,3.195,0.9264,0.2702,0.965,2.1408,0.6244000000000001,2.23,3.144,0.917,3.275,0.9264,0.2702,0.965,2.2176,0.6468,2.31
2020-04-11 20:30:00,3.14448,0.9171400000000001,3.2755,1.00368,0.29274,1.0455,2.1408,0.6244000000000001,2.23,3.22128,0.93954,3.3555,1.00368,0.29274,1.0455,2.2176,0.6468,2.31
2020-04-11 21:00:00,3.04416,0.8878800000000001,3.171,1.06656,0.31108,1.111,1.9776,0.5768,2.06,3.12096,0.9102800000000001,3.251,1.06656,0.31108,1.111,2.0544000000000002,0.5992000000000001,2.14
2020-04-11 21:30:00,2.9380800000000002,0.85694,3.0605,1.13328,0.33054,1.1805,1.8048000000000002,0.5264,1.88,3.04368,0.8877400000000001,3.1705,1.13328,0.33054,1.1805,1.9104,0.5572,1.99
2020-04-11 22:00:00,2.84256,0.82908,2.961,1.10496,0.32228,1.151,1.7376,0.5068,1.81,2.90016,0.8458800000000001,3.021,1.10496,0.32228,1.151,1.7952,0.5236000000000001,1.87
2020-04-11 22:30:00,2.69856,0.7870800000000001,2.811,1.08576,0.31668,1.131,1.6128,0.47040000000000004,1.6800000000000002,2.75616,0.80388,2.871,1.08576,0.31668,1.131,1.6703999999999999,0.4872,1.74
2020-04-11 23:00:00,2.5828800000000003,0.75334,2.6905,1.08528,0.31654000000000004,1.1305,1.4976,0.4368,1.56,2.63088,0.76734,2.7405,1.08528,0.31654000000000004,1.1305,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-04-11 23:30:00,2.45136,0.7149800000000001,2.5535,1.08816,0.31738000000000005,1.1335,1.3632,0.3976,1.42,2.47056,0.7205800000000001,2.5735,1.08816,0.31738000000000005,1.1335,1.3824,0.4032,1.44
2020-04-12 00:00:00,2.34672,0.6844600000000001,2.4445,1.08912,0.31766000000000005,1.1345,1.2576,0.3668,1.31,2.35632,0.6872600000000001,2.4545,1.08912,0.31766000000000005,1.1345,1.2671999999999999,0.36960000000000004,1.32
2020-04-12 00:30:00,2.2776,0.6643,2.3725,1.0968,0.3199,1.1425,1.1808,0.34440000000000004,1.23,2.2776,0.6643,2.3725,1.0968,0.3199,1.1425,1.1808,0.34440000000000004,1.23
2020-04-12 01:00:00,2.20368,0.6427400000000001,2.2955,1.11888,0.32634,1.1655,1.0848,0.3164,1.13,2.19408,0.6399400000000001,2.2855,1.11888,0.32634,1.1655,1.0752,0.3136,1.12
2020-04-12 01:30:00,2.20608,0.64344,2.298,1.2172800000000001,0.35504,1.268,0.9888,0.2884,1.03,2.17728,0.63504,2.268,1.2172800000000001,0.35504,1.268,0.96,0.28,1.0
2020-04-12 02:00:00,2.19744,0.64092,2.289,1.20864,0.35252000000000006,1.259,0.9888,0.2884,1.03,2.17824,0.6353200000000001,2.269,1.20864,0.35252000000000006,1.259,0.9696,0.2828,1.01
2020-04-12 02:30:00,2.1744,0.6342,2.265,1.1664,0.3402,1.215,1.008,0.294,1.05,2.1648,0.6314000000000001,2.255,1.1664,0.3402,1.215,0.9984000000000001,0.2912,1.04
2020-04-12 03:00:00,2.12016,0.61838,2.2085,1.11216,0.32438,1.1585,1.008,0.294,1.05,2.11056,0.61558,2.1985,1.11216,0.32438,1.1585,0.9984000000000001,0.2912,1.04
2020-04-12 03:30:00,2.12544,0.61992,2.214,1.11744,0.32592000000000004,1.164,1.008,0.294,1.05,2.11584,0.61712,2.204,1.11744,0.32592000000000004,1.164,0.9984000000000001,0.2912,1.04
2020-04-12 04:00:00,2.08608,0.6084400000000001,2.173,1.11648,0.32564000000000004,1.163,0.9696,0.2828,1.01,2.06688,0.60284,2.153,1.11648,0.32564000000000004,1.163,0.9504,0.2772,0.99
2020-04-12 04:30:00,2.06784,0.6031200000000001,2.154,1.11744,0.32592000000000004,1.164,0.9504,0.2772,0.99,2.06784,0.6031200000000001,2.154,1.11744,0.32592000000000004,1.164,0.9504,0.2772,0.99
2020-04-12 05:00:00,2.06304,0.60172,2.149,1.1222400000000001,0.32732,1.169,0.9408000000000001,0.27440000000000003,0.98,2.06304,0.60172,2.149,1.1222400000000001,0.32732,1.169,0.9408000000000001,0.27440000000000003,0.98
2020-04-12 05:30:00,2.09904,0.6122200000000001,2.1865,1.15824,0.33782,1.2065000000000001,0.9408000000000001,0.27440000000000003,0.98,2.09904,0.6122200000000001,2.1865,1.15824,0.33782,1.2065000000000001,0.9408000000000001,0.27440000000000003,0.98
2020-04-12 06:00:00,2.14464,0.6255200000000001,2.234,1.21344,0.35392,1.264,0.9312,0.2716,0.97,2.13504,0.62272,2.224,1.21344,0.35392,1.264,0.9216000000000001,0.26880000000000004,0.96
2020-04-12 06:30:00,2.13216,0.6218800000000001,2.221,1.21056,0.35308,1.2610000000000001,0.9216000000000001,0.26880000000000004,0.96,2.12256,0.6190800000000001,2.211,1.21056,0.35308,1.2610000000000001,0.912,0.266,0.9500000000000001
2020-04-12 07:00:00,2.19312,0.63966,2.2845,1.21392,0.35406000000000004,1.2645,0.9792000000000001,0.2856,1.02,2.19312,0.63966,2.2845,1.21392,0.35406000000000004,1.2645,0.9792000000000001,0.2856,1.02
2020-04-12 07:30:00,2.2584,0.6587000000000001,2.3525,1.2216,0.3563,1.2725,1.0368,0.3024,1.08,2.2776,0.6643,2.3725,1.2216,0.3563,1.2725,1.056,0.308,1.1
2020-04-12 08:00:00,2.30832,0.6732600000000001,2.4045,1.27152,0.37086,1.3245,1.0368,0.3024,1.08,2.43312,0.7096600000000001,2.5345,1.27152,0.37086,1.3245,1.1616,0.3388,1.21
2020-04-12 08:30:00,2.3304,0.6797000000000001,2.4275,1.4184,0.4137,1.4775,0.912,0.266,0.9500000000000001,2.7144,0.7917000000000001,2.8275,1.4184,0.4137,1.4775,1.296,0.378,1.35
2020-04-12 09:00:00,2.42784,0.7081200000000001,2.529,1.48704,0.43372000000000005,1.549,0.9408000000000001,0.27440000000000003,0.98,2.78304,0.8117200000000001,2.899,1.48704,0.43372000000000005,1.549,1.296,0.378,1.35
2020-04-12 09:30:00,2.55024,0.74382,2.6565000000000003,1.48464,0.43302,1.5465,1.0656,0.3108,1.11,2.85744,0.83342,2.9765,1.48464,0.43302,1.5465,1.3728,0.40040000000000003,1.43
2020-04-12 10:00:00,2.65776,0.7751800000000001,2.7685,1.5729600000000001,0.45878,1.6385,1.0848,0.3164,1.13,2.94576,0.85918,3.0685000000000002,1.5729600000000001,0.45878,1.6385,1.3728,0.40040000000000003,1.43
2020-04-12 10:30:00,2.7216,0.7938000000000001,2.835,1.5504,0.45220000000000005,1.615,1.1712,0.3416,1.22,2.9712,0.8666,3.095,1.5504,0.45220000000000005,1.615,1.4208,0.41440000000000005,1.48
2020-04-12 11:00:00,2.7187200000000002,0.7929600000000001,2.832,1.5379200000000002,0.44856,1.6019999999999999,1.1808,0.34440000000000004,1.23,2.95872,0.8629600000000001,3.082,1.5379200000000002,0.44856,1.6019999999999999,1.4208,0.41440000000000005,1.48
2020-04-12 11:30:00,2.77584,0.8096200000000001,2.8915,1.52784,0.44562,1.5915,1.248,0.364,1.3,2.99664,0.87402,3.1215,1.52784,0.44562,1.5915,1.4688,0.4284,1.53
2020-04-12 12:00:00,2.8392,0.8281000000000001,2.9575,1.5336,0.44730000000000003,1.5975000000000001,1.3056,0.3808,1.3599999999999999,3.0408,0.8869,3.1675,1.5336,0.44730000000000003,1.5975000000000001,1.5072,0.43960000000000005,1.57
2020-04-12 12:30:00,2.9808,0.8694000000000001,3.105,1.4448,0.4214,1.505,1.536,0.448,1.6,3.1344,0.9142,3.265,1.4448,0.4214,1.505,1.6896,0.4928,1.76
2020-04-12 13:00:00,2.92704,0.85372,3.049,1.42944,0.41692,1.4889999999999999,1.4976,0.4368,1.56,3.07104,0.8957200000000001,3.199,1.42944,0.41692,1.4889999999999999,1.6416,0.4788,1.71
2020-04-12 13:30:00,2.83008,0.8254400000000001,2.948,1.44768,0.42224000000000006,1.508,1.3824,0.4032,1.44,3.00288,0.8758400000000001,3.128,1.44768,0.42224000000000006,1.508,1.5552000000000001,0.4536,1.62
2020-04-12 14:00:00,2.8032,0.8176,2.92,1.44,0.42,1.5,1.3632,0.3976,1.42,2.976,0.868,3.1,1.44,0.42,1.5,1.536,0.448,1.6
2020-04-12 14:30:00,2.71536,0.79198,2.8285,1.41936,0.41398,1.4785,1.296,0.378,1.35,2.89776,0.84518,3.0185,1.41936,0.41398,1.4785,1.4784000000000002,0.4312,1.54
2020-04-12 15:00:00,2.77008,0.8079400000000001,2.8855,1.42608,0.41594000000000003,1.4855,1.344,0.392,1.4,2.94288,0.8583400000000001,3.0655,1.42608,0.41594000000000003,1.4855,1.5168,0.4424,1.58
2020-04-12 15:30:00,2.8132800000000002,0.82054,2.9305,1.37328,0.40054,1.4304999999999999,1.44,0.42,1.5,2.9860800000000003,0.87094,3.1105,1.37328,0.40054,1.4304999999999999,1.6128,0.47040000000000004,1.6800000000000002
2020-04-12 16:00:00,2.87616,0.8388800000000001,2.996,1.30176,0.37968,1.3559999999999999,1.5744,0.4592,1.6400000000000001,3.02976,0.88368,3.156,1.30176,0.37968,1.3559999999999999,1.728,0.504,1.8
2020-04-12 16:30:00,2.97504,0.86772,3.099,1.21824,0.35532,1.2690000000000001,1.7568000000000001,0.5124000000000001,1.83,3.11904,0.9097200000000001,3.249,1.21824,0.35532,1.2690000000000001,1.9008,0.5544,1.98
2020-04-12 17:00:00,3.20832,0.93576,3.342,1.14432,0.33376,1.192,2.064,0.602,2.15,3.33312,0.97216,3.472,1.14432,0.33376,1.192,2.1888,0.6384000000000001,2.2800000000000002
2020-04-12 17:30:00,3.37248,0.9836400000000001,3.513,1.08768,0.31724,1.133,2.2848,0.6664,2.38,3.46848,1.01164,3.613,1.08768,0.31724,1.133,2.3808,0.6944,2.48
2020-04-12 18:00:00,3.37104,0.9832200000000001,3.5115,1.27824,0.37282000000000004,1.3315000000000001,2.0928,0.6104,2.18,3.51504,1.02522,3.6615,1.27824,0.37282000000000004,1.3315000000000001,2.2368,0.6524,2.33
2020-04-12 18:30:00,3.23568,0.94374,3.3705,1.40208,0.40894,1.4605000000000001,1.8336000000000001,0.5348,1.9100000000000001,3.41808,0.99694,3.5605,1.40208,0.40894,1.4605000000000001,2.016,0.588,2.1
2020-04-12 19:00:00,3.0768,0.8974000000000001,3.205,1.3296000000000001,0.38780000000000003,1.385,1.7472,0.5096,1.82,3.2688,0.9534,3.4050000000000002,1.3296000000000001,0.38780000000000003,1.385,1.9392,0.5656,2.02
2020-04-12 19:30:00,3.04032,0.8867600000000001,3.167,1.36992,0.39956,1.427,1.6703999999999999,0.4872,1.74,3.25152,0.9483600000000001,3.387,1.36992,0.39956,1.427,1.8816000000000002,0.5488000000000001,1.96
2020-04-12 20:00:00,2.93568,0.8562400000000001,3.058,1.42848,0.41664,1.488,1.5072,0.43960000000000005,1.57,3.18528,0.9290400000000001,3.318,1.42848,0.41664,1.488,1.7568000000000001,0.5124000000000001,1.83
2020-04-12 20:30:00,2.9736000000000002,0.8673000000000001,3.0975,1.4184,0.4137,1.4775,1.5552000000000001,0.4536,1.62,3.2136,0.9373,3.3475,1.4184,0.4137,1.4775,1.7952,0.5236000000000001,1.87
2020-04-12 21:00:00,2.95824,0.86282,3.0815,1.45104,0.42322000000000004,1.5115,1.5072,0.43960000000000005,1.57,3.02544,0.8824200000000001,3.1515,1.45104,0.42322000000000004,1.5115,1.5744,0.4592,1.6400000000000001
2020-04-12 21:30:00,2.81664,0.82152,2.934,1.50144,0.43792000000000003,1.564,1.3152,0.3836,1.37,2.88384,0.8411200000000001,3.004,1.50144,0.43792000000000003,1.564,1.3824,0.4032,1.44
2020-04-12 22:00:00,2.72976,0.7961800000000001,2.8435,1.57776,0.46018000000000003,1.6435,1.152,0.336,1.2,2.7777600000000002,0.81018,2.8935,1.57776,0.46018000000000003,1.6435,1.2,0.35000000000000003,1.25
2020-04-12 22:30:00,2.67888,0.78134,2.7905,1.59408,0.46494,1.6605,1.0848,0.3164,1.13,2.70768,0.7897400000000001,2.8205,1.59408,0.46494,1.6605,1.1136,0.32480000000000003,1.16
2020-04-12 23:00:00,2.58672,0.75446,2.6945,1.53072,0.44646,1.5945,1.056,0.308,1.1,2.57712,0.7516600000000001,2.6845,1.53072,0.44646,1.5945,1.0464,0.3052,1.09
2020-04-12 23:30:00,2.5118400000000003,0.73262,2.6165000000000003,1.5518399999999999,0.45262,1.6165,0.96,0.28,1.0,2.5118400000000003,0.73262,2.6165000000000003,1.5518399999999999,0.45262,1.6165,0.96,0.28,1.0
2020-04-13 00:00:00,2.42736,0.70798,2.5285,1.4961600000000002,0.43638000000000005,1.5585,0.9312,0.2716,0.97,2.38896,0.6967800000000001,2.4885,1.4961600000000002,0.43638000000000005,1.5585,0.8928,0.2604,0.93
2020-04-13 00:30:00,2.34864,0.6850200000000001,2.4465,1.42704,0.41622000000000003,1.4865,0.9216000000000001,0.26880000000000004,0.96,2.32944,0.67942,2.4265,1.42704,0.41622000000000003,1.4865,0.9024000000000001,0.2632,0.9400000000000001
2020-04-13 01:00:00,2.3395200000000003,0.6823600000000001,2.437,1.55232,0.45276000000000005,1.617,0.7872,0.2296,0.8200000000000001,2.32032,0.67676,2.417,1.55232,0.45276000000000005,1.617,0.768,0.224,0.8
2020-04-13 01:30:00,2.35008,0.68544,2.448,1.6204800000000001,0.47264000000000006,1.6880000000000002,0.7296,0.21280000000000002,0.76,2.32128,0.6770400000000001,2.418,1.6204800000000001,0.47264000000000006,1.6880000000000002,0.7008,0.2044,0.73
2020-04-13 02:00:00,2.29008,0.6679400000000001,2.3855,1.5220799999999999,0.44394000000000006,1.5855000000000001,0.768,0.224,0.8,2.27088,0.66234,2.3655,1.5220799999999999,0.44394000000000006,1.5855000000000001,0.7488,0.2184,0.78
2020-04-13 02:30:00,2.30016,0.67088,2.396,1.55136,0.45248000000000005,1.616,0.7488,0.2184,0.78,2.28096,0.6652800000000001,2.376,1.55136,0.45248000000000005,1.616,0.7296,0.21280000000000002,0.76
2020-04-13 03:00:00,2.2382400000000002,0.6528200000000001,2.3315,1.49904,0.43722000000000005,1.5615,0.7392000000000001,0.2156,0.77,2.21904,0.64722,2.3115,1.49904,0.43722000000000005,1.5615,0.72,0.21,0.75
2020-04-13 03:30:00,2.28144,0.66542,2.3765,1.54224,0.44982000000000005,1.6065,0.7392000000000001,0.2156,0.77,2.2622400000000003,0.6598200000000001,2.3565,1.54224,0.44982000000000005,1.6065,0.72,0.21,0.75
2020-04-13 04:00:00,2.2800000000000002,0.665,2.375,1.5695999999999999,0.45780000000000004,1.635,0.7104,0.20720000000000002,0.74,2.2512,0.6566000000000001,2.345,1.5695999999999999,0.45780000000000004,1.635,0.6816,0.1988,0.71
2020-04-13 04:30:00,2.2737600000000002,0.6631800000000001,2.3685,1.53456,0.44758000000000003,1.5985,0.7392000000000001,0.2156,0.77,2.24496,0.65478,2.3385,1.53456,0.44758000000000003,1.5985,0.7104,0.20720000000000002,0.74
2020-04-13 05:00:00,2.2560000000000002,0.658,2.35,1.488,0.434,1.55,0.768,0.224,0.8,2.2368,0.6524,2.33,1.488,0.434,1.55,0.7488,0.2184,0.78
2020-04-13 05:30:00,2.26656,0.66108,2.3609999999999998,1.4985600000000001,0.43708,1.561,0.768,0.224,0.8,2.25696,0.6582800000000001,2.351,1.4985600000000001,0.43708,1.561,0.7584000000000001,0.2212,0.79
2020-04-13 06:00:00,2.28768,0.66724,2.383,1.47168,0.42924,1.533,0.8160000000000001,0.23800000000000002,0.85,2.40288,0.70084,2.503,1.47168,0.42924,1.533,0.9312,0.2716,0.97
2020-04-13 06:30:00,2.21952,0.64736,2.312,1.54752,0.45136000000000004,1.612,0.672,0.196,0.7000000000000001,2.68032,0.78176,2.792,1.54752,0.45136000000000004,1.612,1.1328,0.3304,1.18
2020-04-13 07:00:00,2.4048,0.7014,2.505,1.5024000000000002,0.43820000000000003,1.565,0.9024000000000001,0.2632,0.9400000000000001,2.7504,0.8022,2.865,1.5024000000000002,0.43820000000000003,1.565,1.248,0.364,1.3
2020-04-13 07:30:00,2.56944,0.7494200000000001,2.6765,1.39824,0.40782,1.4565000000000001,1.1712,0.3416,1.22,2.83824,0.8278200000000001,2.9565,1.39824,0.40782,1.4565000000000001,1.44,0.42,1.5
2020-04-13 08:00:00,2.68224,0.78232,2.794,1.50144,0.43792000000000003,1.564,1.1808,0.34440000000000004,1.23,2.94144,0.85792,3.064,1.50144,0.43792000000000003,1.564,1.44,0.42,1.5
2020-04-13 08:30:00,2.75136,0.8024800000000001,2.866,1.70496,0.49728000000000006,1.776,1.0464,0.3052,1.09,3.06816,0.8948800000000001,3.196,1.70496,0.49728000000000006,1.776,1.3632,0.3976,1.42
2020-04-13 09:00:00,2.8896,0.8428,3.01,1.6703999999999999,0.4872,1.74,1.2192,0.3556,1.27,3.1296,0.9128000000000001,3.26,1.6703999999999999,0.4872,1.74,1.4592,0.42560000000000003,1.52
2020-04-13 09:30:00,3.01488,0.8793400000000001,3.1405,1.57488,0.45934,1.6405,1.44,0.42,1.5,3.18768,0.9297400000000001,3.3205,1.57488,0.45934,1.6405,1.6128,0.47040000000000004,1.6800000000000002
2020-04-13 10:00:00,3.25488,0.9493400000000001,3.3905,1.59408,0.46494,1.6605,1.6608,0.4844,1.73,3.38928,0.9885400000000001,3.5305,1.59408,0.46494,1.6605,1.7952,0.5236000000000001,1.87
2020-04-13 10:30:00,3.25056,0.94808,3.386,1.69536,0.49448000000000003,1.766,1.5552000000000001,0.4536,1.62,3.41376,0.9956800000000001,3.556,1.69536,0.49448000000000003,1.766,1.7184,0.5012,1.79
2020-04-13 11:00:00,3.14832,0.9182600000000001,3.2795,1.90992,0.55706,1.9895,1.2384,0.3612,1.29,3.32112,0.9686600000000001,3.4595000000000002,1.90992,0.55706,1.9895,1.4112,0.4116,1.47
2020-04-13 11:30:00,3.14064,0.9160200000000001,3.2715,1.84464,0.53802,1.9215,1.296,0.378,1.35,3.32304,0.9692200000000001,3.4615,1.84464,0.53802,1.9215,1.4784000000000002,0.4312,1.54
2020-04-13 12:00:00,3.18768,0.9297400000000001,3.3205,1.73808,0.5069400000000001,1.8105,1.4496,0.4228,1.51,3.3412800000000002,0.9745400000000001,3.4805,1.73808,0.5069400000000001,1.8105,1.6032000000000002,0.4676,1.67
2020-04-13 12:30:00,3.28416,0.9578800000000001,3.421,1.64256,0.47908000000000006,1.7109999999999999,1.6416,0.4788,1.71,3.42816,0.9998800000000001,3.571,1.64256,0.47908000000000006,1.7109999999999999,1.7856,0.5208,1.8599999999999999
2020-04-13 13:00:00,3.12576,0.91168,3.2560000000000002,1.77216,0.51688,1.846,1.3536000000000001,0.39480000000000004,1.4100000000000001,3.32736,0.9704800000000001,3.466,1.77216,0.51688,1.846,1.5552000000000001,0.4536,1.62
2020-04-13 13:30:00,3.01392,0.8790600000000001,3.1395,1.84272,0.53746,1.9195000000000002,1.1712,0.3416,1.22,3.23472,0.9434600000000001,3.3695,1.84272,0.53746,1.9195000000000002,1.392,0.406,1.45
2020-04-13 14:00:00,2.88528,0.8415400000000001,3.0055,1.81968,0.53074,1.8955000000000002,1.0656,0.3108,1.11,3.14448,0.9171400000000001,3.2755,1.81968,0.53074,1.8955000000000002,1.3248,0.3864,1.38
2020-04-13 14:30:00,2.8824,0.8407,3.0025,1.74,0.5075000000000001,1.8125,1.1424,0.3332,1.19,3.132,0.9135000000000001,3.2625,1.74,0.5075000000000001,1.8125,1.392,0.406,1.45
2020-04-13 15:00:00,2.71776,0.79268,2.831,1.76736,0.51548,1.841,0.9504,0.2772,0.99,3.02496,0.8822800000000001,3.151,1.76736,0.51548,1.841,1.2576,0.3668,1.31
2020-04-13 15:30:00,2.66256,0.77658,2.7735000000000003,1.7217600000000002,0.5021800000000001,1.7934999999999999,0.9408000000000001,0.27440000000000003,0.98,2.9985600000000003,0.87458,3.1235,1.7217600000000002,0.5021800000000001,1.7934999999999999,1.2768,0.3724,1.33
2020-04-13 16:00:00,2.6832000000000003,0.7826000000000001,2.795,1.6464,0.4802,1.7149999999999999,1.0368,0.3024,1.08,2.9808,0.8694000000000001,3.105,1.6464,0.4802,1.7149999999999999,1.3344,0.38920000000000005,1.3900000000000001
2020-04-13 16:30:00,2.88096,0.84028,3.001,1.5849600000000001,0.46228,1.651,1.296,0.378,1.35,3.14976,0.91868,3.281,1.5849600000000001,0.46228,1.651,1.5648,0.45640000000000003,1.63
2020-04-13 17:00:00,3.07536,0.8969800000000001,3.2035,1.51056,0.44058,1.5735000000000001,1.5648,0.45640000000000003,1.63,3.3057600000000003,0.96418,3.4435000000000002,1.51056,0.44058,1.5735000000000001,1.7952,0.5236000000000001,1.87
2020-04-13 17:30:00,3.29616,0.9613800000000001,3.4335,1.55856,0.45458000000000004,1.6235,1.7376,0.5068,1.81,3.49776,1.02018,3.6435,1.55856,0.45458000000000004,1.6235,1.9392,0.5656,2.02
2020-04-13 18:00:00,3.43152,1.00086,3.5745,1.51152,0.44086000000000003,1.5745,1.92,0.56,2.0,3.62352,1.05686,3.7745,1.51152,0.44086000000000003,1.5745,2.112,0.616,2.2
2020-04-13 18:30:00,3.39504,0.9902200000000001,3.5365,1.52304,0.44422000000000006,1.5865,1.8719999999999999,0.546,1.9500000000000002,3.60624,1.05182,3.7565,1.52304,0.44422000000000006,1.5865,2.0832,0.6076,2.17
2020-04-13 19:00:00,3.30192,0.96306,3.4395,1.43952,0.41986,1.4995,1.8624,0.5432,1.94,3.52272,1.02746,3.6695,1.43952,0.41986,1.4995,2.0832,0.6076,2.17
2020-04-13 19:30:00,3.2496,0.9478000000000001,3.385,1.4256,0.4158,1.4849999999999999,1.824,0.532,1.9,3.4704,1.0122,3.615,1.4256,0.4158,1.4849999999999999,2.0448,0.5964,2.13
2020-04-13 20:00:00,3.22656,0.94108,3.3609999999999998,1.30656,0.38108000000000003,1.361,1.92,0.56,2.0,3.43776,1.00268,3.581,1.30656,0.38108000000000003,1.361,2.1312,0.6216,2.22
2020-04-13 20:30:00,3.28944,0.95942,3.4265,1.26384,0.36862,1.3165,2.0256,0.5908,2.11,3.49104,1.01822,3.6365,1.26384,0.36862,1.3165,2.2272,0.6496000000000001,2.32
2020-04-13 21:00:00,3.2088,0.9359000000000001,3.3425000000000002,1.452,0.42350000000000004,1.5125000000000002,1.7568000000000001,0.5124000000000001,1.83,3.4584,1.0087,3.6025,1.452,0.42350000000000004,1.5125000000000002,2.0064,0.5852,2.09
2020-04-13 21:30:00,3.13536,0.9144800000000001,3.266,1.47456,0.43008,1.536,1.6608,0.4844,1.73,3.2697599999999998,0.9536800000000001,3.406,1.47456,0.43008,1.536,1.7952,0.5236000000000001,1.87
2020-04-13 22:00:00,3.01584,0.8796200000000001,3.1415,1.4126400000000001,0.41202000000000005,1.4715,1.6032000000000002,0.4676,1.67,3.08304,0.89922,3.2115,1.4126400000000001,0.41202000000000005,1.4715,1.6703999999999999,0.4872,1.74
2020-04-13 22:30:00,2.86752,0.8363600000000001,2.987,1.47552,0.43036,1.537,1.392,0.406,1.45,2.92512,0.85316,3.047,1.47552,0.43036,1.537,1.4496,0.4228,1.51
2020-04-13 23:00:00,2.77632,0.80976,2.892,1.48032,0.43176000000000003,1.542,1.296,0.378,1.35,2.80512,0.8181600000000001,2.922,1.48032,0.43176000000000003,1.542,1.3248,0.3864,1.38
2020-04-13 23:30:00,2.6476800000000003,0.77224,2.758,1.35168,0.39424000000000003,1.408,1.296,0.378,1.35,2.65728,0.7750400000000001,2.768,1.35168,0.39424000000000003,1.408,1.3056,0.3808,1.3599999999999999
2020-04-14 00:00:00,2.53296,0.7387800000000001,2.6385,1.3713600000000001,0.39998000000000006,1.4285,1.1616,0.3388,1.21,2.5233600000000003,0.7359800000000001,2.6285,1.3713600000000001,0.39998000000000006,1.4285,1.152,0.336,1.2
2020-04-14 00:30:00,2.45136,0.7149800000000001,2.5535,1.38576,0.40418000000000004,1.4435,1.0656,0.3108,1.11,2.42256,0.7065800000000001,2.5235000000000003,1.38576,0.40418000000000004,1.4435,1.0368,0.3024,1.08
2020-04-14 01:00:00,2.412,0.7035,2.5125,1.4136,0.4123,1.4725000000000001,0.9984000000000001,0.2912,1.04,2.3736,0.6923,2.4725,1.4136,0.4123,1.4725000000000001,0.96,0.28,1.0
2020-04-14 01:30:00,2.37888,0.69384,2.478,1.40928,0.41104,1.468,0.9696,0.2828,1.01,2.34048,0.68264,2.438,1.40928,0.41104,1.468,0.9312,0.2716,0.97
2020-04-14 02:00:00,2.40912,0.7026600000000001,2.5095,1.41072,0.41146000000000005,1.4695,0.9984000000000001,0.2912,1.04,2.38032,0.6942600000000001,2.4795,1.41072,0.41146000000000005,1.4695,0.9696,0.2828,1.01
2020-04-14 02:30:00,2.3856,0.6958000000000001,2.485,1.3968,0.40740000000000004,1.455,0.9888,0.2884,1.03,2.3568,0.6874,2.455,1.3968,0.40740000000000004,1.455,0.96,0.28,1.0
2020-04-14 03:00:00,2.36736,0.6904800000000001,2.466,1.38816,0.40488,1.446,0.9792000000000001,0.2856,1.02,2.32896,0.6792800000000001,2.426,1.38816,0.40488,1.446,0.9408000000000001,0.27440000000000003,0.98
2020-04-14 03:30:00,2.3688000000000002,0.6909000000000001,2.4675000000000002,1.3896,0.4053,1.4475,0.9792000000000001,0.2856,1.02,2.3304,0.6797000000000001,2.4275,1.3896,0.4053,1.4475,0.9408000000000001,0.27440000000000003,0.98
2020-04-14 04:00:00,2.35632,0.6872600000000001,2.4545,1.38672,0.40446000000000004,1.4445000000000001,0.9696,0.2828,1.01,2.31792,0.6760600000000001,2.4145,1.38672,0.40446000000000004,1.4445000000000001,0.9312,0.2716,0.97
2020-04-14 04:30:00,2.35008,0.68544,2.448,1.38048,0.40264000000000005,1.438,0.9696,0.2828,1.01,2.31168,0.6742400000000001,2.408,1.38048,0.40264000000000005,1.438,0.9312,0.2716,0.97
2020-04-14 05:00:00,2.35632,0.6872600000000001,2.4545,1.3771200000000001,0.40166,1.4344999999999999,0.9792000000000001,0.2856,1.02,2.32752,0.67886,2.4245,1.3771200000000001,0.40166,1.4344999999999999,0.9504,0.2772,0.99
2020-04-14 05:30:00,2.41584,0.70462,2.5165,1.37904,0.40222,1.4365,1.0368,0.3024,1.08,2.40624,0.7018200000000001,2.5065,1.37904,0.40222,1.4365,1.0272000000000001,0.29960000000000003,1.07
2020-04-14 06:00:00,2.4816000000000003,0.7238,2.585,1.3776,0.40180000000000005,1.435,1.104,0.322,1.15,2.5008,0.7294,2.605,1.3776,0.40180000000000005,1.435,1.1232,0.3276,1.17
2020-04-14 06:30:00,2.61888,0.7638400000000001,2.7279999999999998,1.38048,0.40264000000000005,1.438,1.2384,0.3612,1.29,2.67648,0.7806400000000001,2.7880000000000003,1.38048,0.40264000000000005,1.438,1.296,0.378,1.35
2020-04-14 07:00:00,2.80464,0.8180200000000001,2.9215,1.38384,0.40362000000000003,1.4415,1.4208,0.41440000000000005,1.48,2.94864,0.8600200000000001,3.0715,1.38384,0.40362000000000003,1.4415,1.5648,0.45640000000000003,1.63
2020-04-14 07:30:00,3.12144,0.9104200000000001,3.2515,1.31664,0.38402000000000003,1.3715,1.8048000000000002,0.5264,1.88,3.2462400000000002,0.9468200000000001,3.3815,1.31664,0.38402000000000003,1.3715,1.9296000000000002,0.5628000000000001,2.01
2020-04-14 08:00:00,3.32544,0.9699200000000001,3.464,1.10784,0.32312,1.154,2.2176,0.6468,2.31,3.41184,0.9951200000000001,3.5540000000000003,1.10784,0.32312,1.154,2.304,0.672,2.4
2020-04-14 08:30:00,3.35856,0.9795800000000001,3.4985,1.46736,0.42798,1.5285000000000002,1.8912,0.5516,1.97,3.4833600000000002,1.01598,3.6285,1.46736,0.42798,1.5285000000000002,2.016,0.588,2.1
2020-04-14 09:00:00,3.32064,0.96852,3.459,1.50624,0.43932000000000004,1.569,1.8144,0.5292,1.8900000000000001,3.47424,1.01332,3.6189999999999998,1.50624,0.43932000000000004,1.569,1.968,0.5740000000000001,2.05
2020-04-14 09:30:00,3.32832,0.9707600000000001,3.467,1.5139200000000002,0.44156000000000006,1.577,1.8144,0.5292,1.8900000000000001,3.44352,1.00436,3.5869999999999997,1.5139200000000002,0.44156000000000006,1.577,1.9296000000000002,0.5628000000000001,2.01
2020-04-14 10:00:00,3.47568,1.01374,3.6205,0.6532800000000001,0.19054000000000001,0.6805,2.8224,0.8232,2.94,3.48528,1.01654,3.6305,0.6532800000000001,0.19054000000000001,0.6805,2.832,0.8260000000000001,2.95
2020-04-14 10:30:00,3.29904,0.9622200000000001,3.4365,1.5614400000000002,0.45542000000000005,1.6265,1.7376,0.5068,1.81,3.42384,0.9986200000000001,3.5665,1.5614400000000002,0.45542000000000005,1.6265,1.8624,0.5432,1.94
2020-04-14 11:00:00,3.3288,0.9709000000000001,3.4675000000000002,1.5912000000000002,0.4641,1.6575000000000002,1.7376,0.5068,1.81,3.4344,1.0017,3.5775,1.5912000000000002,0.4641,1.6575000000000002,1.8432,0.5376000000000001,1.92
2020-04-14 11:30:00,3.19536,0.93198,3.3285,1.55376,0.45318,1.6185,1.6416,0.4788,1.71,3.30096,0.9627800000000001,3.4385,1.55376,0.45318,1.6185,1.7472,0.5096,1.82
2020-04-14 12:00:00,3.23712,0.9441600000000001,3.372,1.5667200000000001,0.45696000000000003,1.6320000000000001,1.6703999999999999,0.4872,1.74,3.3235200000000003,0.9693600000000001,3.462,1.5667200000000001,0.45696000000000003,1.6320000000000001,1.7568000000000001,0.5124000000000001,1.83
2020-04-14 12:30:00,3.34896,0.9767800000000001,3.4885,1.61136,0.46998000000000006,1.6785,1.7376,0.5068,1.81,3.43536,1.00198,3.5785,1.61136,0.46998000000000006,1.6785,1.824,0.532,1.9
2020-04-14 13:00:00,3.2928,0.9604,3.43,1.4592,0.42560000000000003,1.52,1.8336000000000001,0.5348,1.9100000000000001,3.3888,0.9884000000000001,3.5300000000000002,1.4592,0.42560000000000003,1.52,1.9296000000000002,0.5628000000000001,2.01
2020-04-14 13:30:00,3.1929600000000002,0.9312800000000001,3.326,1.55136,0.45248000000000005,1.616,1.6416,0.4788,1.71,3.29856,0.96208,3.436,1.55136,0.45248000000000005,1.616,1.7472,0.5096,1.82
2020-04-14 14:00:00,3.02256,0.88158,3.1485,1.48656,0.43358,1.5485,1.536,0.448,1.6,3.13776,0.9151800000000001,3.2685,1.48656,0.43358,1.5485,1.6512,0.48160000000000003,1.72
2020-04-14 14:30:00,3.02064,0.88102,3.1465,1.48464,0.43302,1.5465,1.536,0.448,1.6,3.14544,0.9174200000000001,3.2765,1.48464,0.43302,1.5465,1.6608,0.4844,1.73
2020-04-14 15:00:00,2.9452800000000003,0.85904,3.068,1.64928,0.48104,1.718,1.296,0.378,1.35,3.12768,0.91224,3.258,1.64928,0.48104,1.718,1.4784000000000002,0.4312,1.54
2020-04-14 15:30:00,2.90496,0.84728,3.026,1.62816,0.47488,1.6960000000000002,1.2768,0.3724,1.33,3.10656,0.9060800000000001,3.236,1.62816,0.47488,1.6960000000000002,1.4784000000000002,0.4312,1.54
2020-04-14 16:00:00,2.98752,0.87136,3.112,1.60512,0.46816,1.6720000000000002,1.3824,0.4032,1.44,3.16032,0.92176,3.292,1.60512,0.46816,1.6720000000000002,1.5552000000000001,0.4536,1.62
2020-04-14 16:30:00,3.05664,0.8915200000000001,3.184,1.57824,0.46032000000000006,1.6440000000000001,1.4784000000000002,0.4312,1.54,3.25824,0.95032,3.394,1.57824,0.46032000000000006,1.6440000000000001,1.6800000000000002,0.49,1.75
2020-04-14 17:00:00,3.1156800000000002,0.9087400000000001,3.2455,1.55088,0.45234,1.6155,1.5648,0.45640000000000003,1.63,3.33648,0.9731400000000001,3.4755000000000003,1.55088,0.45234,1.6155,1.7856,0.5208,1.8599999999999999
2020-04-14 17:30:00,3.25104,0.9482200000000001,3.3865,1.5134400000000001,0.44142000000000003,1.5765,1.7376,0.5068,1.81,3.4718400000000003,1.01262,3.6165000000000003,1.5134400000000001,0.44142000000000003,1.5765,1.9584000000000001,0.5712,2.04
2020-04-14 18:00:00,3.49344,1.01892,3.6390000000000002,1.47744,0.43092,1.5390000000000001,2.016,0.588,2.1,3.67584,1.07212,3.829,1.47744,0.43092,1.5390000000000001,2.1984,0.6412,2.29
2020-04-14 18:30:00,3.51168,1.02424,3.658,1.43808,0.41944000000000004,1.498,2.0736,0.6048,2.16,3.7036800000000003,1.08024,3.858,1.43808,0.41944000000000004,1.498,2.2656,0.6608,2.36
2020-04-14 19:00:00,3.3816,0.9863000000000001,3.5225,1.404,0.40950000000000003,1.4625,1.9776,0.5768,2.06,3.5832,1.0451,3.7325,1.404,0.40950000000000003,1.4625,2.1792,0.6356,2.27
2020-04-14 19:30:00,3.34272,0.97496,3.482,1.38432,0.40376,1.442,1.9584000000000001,0.5712,2.04,3.49632,1.01976,3.642,1.38432,0.40376,1.442,2.112,0.616,2.2
2020-04-14 20:00:00,3.24144,0.94542,3.3765,1.37904,0.40222,1.4365,1.8624,0.5432,1.94,3.33744,0.9734200000000001,3.4765,1.37904,0.40222,1.4365,1.9584000000000001,0.5712,2.04
2020-04-14 20:30:00,3.31776,0.9676800000000001,3.456,1.31136,0.38248000000000004,1.366,2.0064,0.5852,2.09,3.42336,0.99848,3.566,1.31136,0.38248000000000004,1.366,2.112,0.616,2.2
2020-04-14 21:00:00,3.31392,0.9665600000000001,3.452,1.2883200000000001,0.37576000000000004,1.342,2.0256,0.5908,2.11,3.40992,0.9945600000000001,3.552,1.2883200000000001,0.37576000000000004,1.342,2.1216,0.6188,2.21
2020-04-14 21:30:00,3.19392,0.93156,3.327,1.29312,0.37716000000000005,1.347,1.9008,0.5544,1.98,3.28032,0.95676,3.417,1.29312,0.37716000000000005,1.347,1.9872,0.5796,2.07
2020-04-14 22:00:00,3.00768,0.87724,3.133,1.30848,0.38164000000000003,1.363,1.6992,0.49560000000000004,1.77,3.07488,0.8968400000000001,3.203,1.30848,0.38164000000000003,1.363,1.7664,0.5152,1.8399999999999999
2020-04-14 22:30:00,2.9112,0.8491000000000001,3.0325,1.3944,0.4067,1.4525000000000001,1.5168,0.4424,1.58,2.9784,0.8687,3.1025,1.3944,0.4067,1.4525000000000001,1.584,0.462,1.65
2020-04-14 23:00:00,2.76912,0.80766,2.8845,1.39632,0.40726,1.4545,1.3728,0.40040000000000003,1.43,2.8075200000000002,0.81886,2.9245,1.39632,0.40726,1.4545,1.4112,0.4116,1.47
2020-04-14 23:30:00,2.62752,0.76636,2.737,1.3891200000000001,0.40516,1.447,1.2384,0.3612,1.29,2.64672,0.7719600000000001,2.757,1.3891200000000001,0.40516,1.447,1.2576,0.3668,1.31
2020-04-15 00:00:00,2.532,0.7385,2.6375,1.3896,0.4053,1.4475,1.1424,0.3332,1.19,2.532,0.7385,2.6375,1.3896,0.4053,1.4475,1.1424,0.3332,1.19
2020-04-15 00:30:00,2.38992,0.69706,2.4895,1.34352,0.39186000000000004,1.3995,1.0464,0.3052,1.09,2.39952,0.69986,2.4995,1.34352,0.39186000000000004,1.3995,1.056,0.308,1.1
2020-04-15 01:00:00,2.35632,0.6872600000000001,2.4545,1.30992,0.38206,1.3645,1.0464,0.3052,1.09,2.36592,0.69006,2.4645,1.30992,0.38206,1.3645,1.056,0.308,1.1
2020-04-15 01:30:00,2.34624,0.68432,2.444,1.30944,0.38192000000000004,1.3639999999999999,1.0368,0.3024,1.08,2.34624,0.68432,2.444,1.30944,0.38192000000000004,1.3639999999999999,1.0368,0.3024,1.08
2020-04-15 02:00:00,2.3496,0.6853,2.4475,1.3128,0.3829,1.3675,1.0368,0.3024,1.08,2.3496,0.6853,2.4475,1.3128,0.3829,1.3675,1.0368,0.3024,1.08
2020-04-15 02:30:00,2.3568,0.6874,2.455,1.3008,0.3794,1.355,1.056,0.308,1.1,2.3664,0.6902,2.465,1.3008,0.3794,1.355,1.0656,0.3108,1.11
2020-04-15 03:00:00,2.28288,0.6658400000000001,2.378,1.2940800000000001,0.37744000000000005,1.348,0.9888,0.2884,1.03,2.29248,0.66864,2.388,1.2940800000000001,0.37744000000000005,1.348,0.9984000000000001,0.2912,1.04
2020-04-15 03:30:00,2.32224,0.67732,2.419,1.28544,0.37492000000000003,1.339,1.0368,0.3024,1.08,2.34144,0.6829200000000001,2.439,1.28544,0.37492000000000003,1.339,1.056,0.308,1.1
2020-04-15 04:00:00,2.31648,0.67564,2.4130000000000003,1.28928,0.37604000000000004,1.343,1.0272000000000001,0.29960000000000003,1.07,2.31648,0.67564,2.4130000000000003,1.28928,0.37604000000000004,1.343,1.0272000000000001,0.29960000000000003,1.07
2020-04-15 04:30:00,2.28288,0.6658400000000001,2.378,1.26528,0.36904000000000003,1.318,1.0176,0.2968,1.06,2.29248,0.66864,2.388,1.26528,0.36904000000000003,1.318,1.0272000000000001,0.29960000000000003,1.07
2020-04-15 05:00:00,2.29344,0.6689200000000001,2.3890000000000002,1.30464,0.38052,1.359,0.9888,0.2884,1.03,2.29344,0.6689200000000001,2.3890000000000002,1.30464,0.38052,1.359,0.9888,0.2884,1.03
2020-04-15 05:30:00,2.36016,0.6883800000000001,2.4585,1.31376,0.38318,1.3685,1.0464,0.3052,1.09,2.37936,0.69398,2.4785,1.31376,0.38318,1.3685,1.0656,0.3108,1.11
2020-04-15 06:00:00,2.45328,0.7155400000000001,2.5555,1.35888,0.39634,1.4155,1.0944,0.31920000000000004,1.1400000000000001,2.47248,0.7211400000000001,2.5755,1.35888,0.39634,1.4155,1.1136,0.32480000000000003,1.16
2020-04-15 06:30:00,2.5296000000000003,0.7378,2.635,1.3488,0.3934,1.405,1.1808,0.34440000000000004,1.23,2.5584,0.7462000000000001,2.665,1.3488,0.3934,1.405,1.2096,0.3528,1.26
2020-04-15 07:00:00,2.68992,0.78456,2.802,1.30752,0.38136000000000003,1.362,1.3824,0.4032,1.44,2.75712,0.8041600000000001,2.872,1.30752,0.38136000000000003,1.362,1.4496,0.4228,1.51
2020-04-15 07:30:00,2.95488,0.86184,3.078,1.30368,0.38024,1.358,1.6512,0.48160000000000003,1.72,3.05088,0.8898400000000001,3.178,1.30368,0.38024,1.358,1.7472,0.5096,1.82
2020-04-15 08:00:00,3.15936,0.9214800000000001,3.291,1.36416,0.39788,1.421,1.7952,0.5236000000000001,1.87,3.28416,0.9578800000000001,3.421,1.36416,0.39788,1.421,1.92,0.56,2.0
2020-04-15 08:30:00,3.30672,0.9644600000000001,3.4445,1.44432,0.42126,1.5045000000000002,1.8624,0.5432,1.94,3.43152,1.00086,3.5745,1.44432,0.42126,1.5045000000000002,1.9872,0.5796,2.07
2020-04-15 09:00:00,3.384,0.987,3.525,1.4832,0.43260000000000004,1.545,1.9008,0.5544,1.98,3.5183999999999997,1.0262,3.665,1.4832,0.43260000000000004,1.545,2.0352,0.5936,2.12
2020-04-15 09:30:00,3.38064,0.9860200000000001,3.5215,1.5374400000000001,0.44842000000000004,1.6015000000000001,1.8432,0.5376000000000001,1.92,3.50544,1.02242,3.6515,1.5374400000000001,0.44842000000000004,1.6015000000000001,1.968,0.5740000000000001,2.05
2020-04-15 10:00:00,3.39744,0.9909200000000001,3.539,1.5734400000000002,0.45892000000000005,1.639,1.824,0.532,1.9,3.50304,1.02172,3.649,1.5734400000000002,0.45892000000000005,1.639,1.9296000000000002,0.5628000000000001,2.01
2020-04-15 10:30:00,3.33792,0.9735600000000001,3.477,1.60992,0.46956000000000003,1.677,1.728,0.504,1.8,3.45312,1.00716,3.597,1.60992,0.46956000000000003,1.677,1.8432,0.5376000000000001,1.92
2020-04-15 11:00:00,3.28656,0.9585800000000001,3.4235,1.6449600000000002,0.47978000000000004,1.7135,1.6416,0.4788,1.71,3.39216,0.98938,3.5335,1.6449600000000002,0.47978000000000004,1.7135,1.7472,0.5096,1.82
2020-04-15 11:30:00,3.18912,0.9301600000000001,3.322,1.65312,0.48216000000000003,1.722,1.536,0.448,1.6,3.30432,0.9637600000000001,3.442,1.65312,0.48216000000000003,1.722,1.6512,0.48160000000000003,1.72
2020-04-15 12:00:00,3.2107200000000002,0.9364600000000001,3.3445,1.66512,0.48566000000000004,1.7345000000000002,1.5455999999999999,0.45080000000000003,1.6099999999999999,3.31632,0.9672600000000001,3.4545,1.66512,0.48566000000000004,1.7345000000000002,1.6512,0.48160000000000003,1.72
2020-04-15 12:30:00,3.19008,0.93044,3.323,1.66368,0.48524000000000006,1.733,1.5264,0.44520000000000004,1.5899999999999999,3.31488,0.96684,3.453,1.66368,0.48524000000000006,1.733,1.6512,0.48160000000000003,1.72
2020-04-15 13:00:00,3.2342400000000002,0.94332,3.3689999999999998,1.67904,0.48972000000000004,1.749,1.5552000000000001,0.4536,1.62,3.33984,0.9741200000000001,3.479,1.67904,0.48972000000000004,1.749,1.6608,0.4844,1.73
2020-04-15 13:30:00,3.19488,0.9318400000000001,3.328,1.67808,0.48944000000000004,1.748,1.5168,0.4424,1.58,3.30048,0.96264,3.438,1.67808,0.48944000000000004,1.748,1.6224,0.4732,1.69
2020-04-15 14:00:00,3.11376,0.9081800000000001,3.2435,1.5969600000000002,0.46578,1.6635,1.5168,0.4424,1.58,3.23856,0.9445800000000001,3.3735,1.5969600000000002,0.46578,1.6635,1.6416,0.4788,1.71
2020-04-15 14:30:00,2.9232,0.8526,3.045,1.6560000000000001,0.483,1.725,1.2671999999999999,0.36960000000000004,1.32,3.0768,0.8974000000000001,3.205,1.6560000000000001,0.483,1.725,1.4208,0.41440000000000005,1.48
2020-04-15 15:00:00,2.93856,0.8570800000000001,3.061,1.65216,0.48188000000000003,1.721,1.2864,0.37520000000000003,1.34,3.09216,0.9018800000000001,3.221,1.65216,0.48188000000000003,1.721,1.44,0.42,1.5
2020-04-15 15:30:00,2.91168,0.8492400000000001,3.033,1.6348799999999999,0.47684000000000004,1.703,1.2768,0.3724,1.33,3.07488,0.8968400000000001,3.203,1.6348799999999999,0.47684000000000004,1.703,1.44,0.42,1.5
2020-04-15 16:00:00,2.9380800000000002,0.85694,3.0605,1.53648,0.44814000000000004,1.6005,1.4016,0.4088,1.46,3.10128,0.9045400000000001,3.2305,1.53648,0.44814000000000004,1.6005,1.5648,0.45640000000000003,1.63
2020-04-15 16:30:00,3.03984,0.8866200000000001,3.1665,1.41744,0.41342,1.4765000000000001,1.6224,0.4732,1.69,3.21264,0.9370200000000001,3.3465,1.41744,0.41342,1.4765000000000001,1.7952,0.5236000000000001,1.87
2020-04-15 17:00:00,3.19584,0.9321200000000001,3.329,1.38144,0.40292000000000006,1.439,1.8144,0.5292,1.8900000000000001,3.37824,0.9853200000000001,3.519,1.38144,0.40292000000000006,1.439,1.9968,0.5824,2.08
2020-04-15 17:30:00,3.2568,0.9499000000000001,3.3925,1.2504,0.3647,1.3025,2.0064,0.5852,2.09,3.4488,1.0059,3.5925000000000002,1.2504,0.3647,1.3025,2.1984,0.6412,2.29
2020-04-15 18:00:00,3.35664,0.9790200000000001,3.4965,1.25424,0.36582000000000003,1.3065,2.1024,0.6132000000000001,2.19,3.53904,1.03222,3.6865,1.25424,0.36582000000000003,1.3065,2.2848,0.6664,2.38
2020-04-15 18:30:00,3.4416,1.0038,3.585,1.272,0.371,1.325,2.1696,0.6328,2.26,3.6048,1.0514000000000001,3.755,1.272,0.371,1.325,2.3328,0.6804,2.43
2020-04-15 19:00:00,3.408,0.994,3.55,1.1616,0.3388,1.21,2.2464,0.6552,2.34,3.5616,1.0388,3.71,1.1616,0.3388,1.21,2.4,0.7000000000000001,2.5
2020-04-15 19:30:00,3.31392,0.9665600000000001,3.452,1.13472,0.33096000000000003,1.182,2.1792,0.6356,2.27,3.47712,1.01416,3.622,1.13472,0.33096000000000003,1.182,2.3424,0.6832,2.44
2020-04-15 20:00:00,3.2352,0.9436,3.37,1.1328,0.3304,1.18,2.1024,0.6132000000000001,2.19,3.408,0.994,3.55,1.1328,0.3304,1.18,2.2752,0.6636000000000001,2.37
2020-04-15 20:30:00,3.30864,0.9650200000000001,3.4465,1.13904,0.33222,1.1865,2.1696,0.6328,2.26,3.48144,1.01542,3.6265,1.13904,0.33222,1.1865,2.3424,0.6832,2.44
2020-04-15 21:00:00,3.20832,0.93576,3.342,1.18272,0.34496000000000004,1.232,2.0256,0.5908,2.11,3.33312,0.97216,3.472,1.18272,0.34496000000000004,1.232,2.1504,0.6272,2.24
2020-04-15 21:30:00,3.13584,0.9146200000000001,3.2665,1.2350400000000001,0.36022000000000004,1.2865,1.9008,0.5544,1.98,3.22224,0.9398200000000001,3.3565,1.2350400000000001,0.36022000000000004,1.2865,1.9872,0.5796,2.07
2020-04-15 22:00:00,2.97072,0.8664600000000001,3.0945,1.24272,0.36246,1.2945,1.728,0.504,1.8,3.03792,0.8860600000000001,3.1645,1.24272,0.36246,1.2945,1.7952,0.5236000000000001,1.87
2020-04-15 22:30:00,2.85456,0.8325800000000001,2.9735,1.25136,0.36498,1.3035,1.6032000000000002,0.4676,1.67,2.92176,0.85218,3.0435,1.25136,0.36498,1.3035,1.6703999999999999,0.4872,1.74
2020-04-15 23:00:00,2.67936,0.7814800000000001,2.791,1.2585600000000001,0.36708,1.311,1.4208,0.41440000000000005,1.48,2.72736,0.7954800000000001,2.841,1.2585600000000001,0.36708,1.311,1.4688,0.4284,1.53
2020-04-15 23:30:00,2.5536,0.7448,2.66,1.248,0.364,1.3,1.3056,0.3808,1.3599999999999999,2.5824,0.7532,2.69,1.248,0.364,1.3,1.3344,0.38920000000000005,1.3900000000000001
2020-04-16 00:00:00,2.43264,0.70952,2.534,1.23264,0.35952,1.284,1.2,0.35000000000000003,1.25,2.44224,0.7123200000000001,2.544,1.23264,0.35952,1.284,1.2096,0.3528,1.26
2020-04-16 00:30:00,2.36592,0.69006,2.4645,1.26192,0.36806000000000005,1.3145,1.104,0.322,1.15,2.36592,0.69006,2.4645,1.26192,0.36806000000000005,1.3145,1.104,0.322,1.15
2020-04-16 01:00:00,2.3424,0.6832,2.44,0.8448,0.2464,0.88,1.4976,0.4368,1.56,2.352,0.686,2.45,0.8448,0.2464,0.88,1.5072,0.43960000000000005,1.57
2020-04-16 01:30:00,2.2622400000000003,0.6598200000000001,2.3565,0.6590400000000001,0.19222,0.6865,1.6032000000000002,0.4676,1.67,2.27184,0.6626200000000001,2.3665,0.6590400000000001,0.19222,0.6865,1.6128,0.47040000000000004,1.6800000000000002
2020-04-16 02:00:00,2.32272,0.6774600000000001,2.4195,1.39152,0.40586000000000005,1.4495,0.9312,0.2716,0.97,2.29392,0.6690600000000001,2.3895,1.39152,0.40586000000000005,1.4495,0.9024000000000001,0.2632,0.9400000000000001
2020-04-16 02:30:00,2.31216,0.6743800000000001,2.4085,1.39056,0.40558000000000005,1.4485000000000001,0.9216000000000001,0.26880000000000004,0.96,2.28336,0.66598,2.3785,1.39056,0.40558000000000005,1.4485000000000001,0.8928,0.2604,0.93
2020-04-16 03:00:00,2.23296,0.6512800000000001,2.326,1.26336,0.36848000000000003,1.316,0.9696,0.2828,1.01,2.23296,0.6512800000000001,2.326,1.26336,0.36848000000000003,1.316,0.9696,0.2828,1.01
2020-04-16 03:30:00,2.24976,0.6561800000000001,2.3435,1.10736,0.32298000000000004,1.1535,1.1424,0.3332,1.19,2.28816,0.6673800000000001,2.3835,1.10736,0.32298000000000004,1.1535,1.1808,0.34440000000000004,1.23
2020-04-16 04:00:00,2.17824,0.6353200000000001,2.269,0.9686400000000001,0.28252000000000005,1.009,1.2096,0.3528,1.26,2.21664,0.6465200000000001,2.309,0.9686400000000001,0.28252000000000005,1.009,1.248,0.364,1.3
2020-04-16 04:30:00,2.23248,0.65114,2.3255,0.9172800000000001,0.26754,0.9555,1.3152,0.3836,1.37,2.27088,0.66234,2.3655,0.9172800000000001,0.26754,0.9555,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-04-16 05:00:00,2.20416,0.64288,2.296,0.91776,0.26768000000000003,0.9560000000000001,1.2864,0.37520000000000003,1.34,2.24256,0.6540800000000001,2.336,0.91776,0.26768000000000003,0.9560000000000001,1.3248,0.3864,1.38
2020-04-16 05:30:00,2.3112,0.6741,2.4075,0.9192,0.2681,0.9575,1.392,0.406,1.45,2.3496,0.6853,2.4475,0.9192,0.2681,0.9575,1.4304000000000001,0.4172,1.49
2020-04-16 06:00:00,2.37936,0.69398,2.4785,0.70896,0.20678000000000002,0.7385,1.6703999999999999,0.4872,1.74,2.45616,0.71638,2.5585,0.70896,0.20678000000000002,0.7385,1.7472,0.5096,1.82
2020-04-16 06:30:00,2.4878400000000003,0.72562,2.5915,0.67344,0.19642,0.7015,1.8144,0.5292,1.8900000000000001,2.63184,0.7676200000000001,2.7415000000000003,0.67344,0.19642,0.7015,1.9584000000000001,0.5712,2.04
2020-04-16 07:00:00,2.74224,0.7998200000000001,2.8565,0.66864,0.19502000000000003,0.6965,2.0736,0.6048,2.16,2.84784,0.83062,2.9665,0.66864,0.19502000000000003,0.6965,2.1792,0.6356,2.27
2020-04-16 07:30:00,2.9568000000000003,0.8624,3.08,1.3248,0.3864,1.38,1.6320000000000001,0.47600000000000003,1.7000000000000002,3.12,0.91,3.25,1.3248,0.3864,1.38,1.7952,0.5236000000000001,1.87
2020-04-16 08:00:00,3.07296,0.8962800000000001,3.201,1.45056,0.42308,1.5110000000000001,1.6224,0.4732,1.69,3.21696,0.9382800000000001,3.351,1.45056,0.42308,1.5110000000000001,1.7664,0.5152,1.8399999999999999
2020-04-16 08:30:00,3.24,0.9450000000000001,3.375,1.4352,0.4186,1.495,1.8048000000000002,0.5264,1.88,3.384,0.987,3.525,1.4352,0.4186,1.495,1.9488,0.5684,2.03
2020-04-16 09:00:00,3.27264,0.95452,3.409,1.36224,0.39732,1.419,1.9104,0.5572,1.99,3.38784,0.9881200000000001,3.529,1.36224,0.39732,1.419,2.0256,0.5908,2.11
2020-04-16 09:30:00,3.37488,0.9843400000000001,3.5155000000000003,1.27248,0.37114,1.3255,2.1024,0.6132000000000001,2.19,3.44208,1.00394,3.5855,1.27248,0.37114,1.3255,2.1696,0.6328,2.26
2020-04-16 10:00:00,3.33072,0.9714600000000001,3.4695,1.3147199999999999,0.38346,1.3695,2.016,0.588,2.1,3.40752,0.9938600000000001,3.5495,1.3147199999999999,0.38346,1.3695,2.0928,0.6104,2.18
2020-04-16 10:30:00,3.26784,0.9531200000000001,3.404,1.28064,0.37352,1.334,1.9872,0.5796,2.07,3.34464,0.97552,3.484,1.28064,0.37352,1.334,2.064,0.602,2.15
2020-04-16 11:00:00,3.228,0.9415,3.3625,1.2696,0.3703,1.3225,1.9584000000000001,0.5712,2.04,3.2856,0.9583,3.4225,1.2696,0.3703,1.3225,2.016,0.588,2.1
2020-04-16 11:30:00,3.19248,0.9311400000000001,3.3255,1.29168,0.37674,1.3455,1.9008,0.5544,1.98,3.23088,0.9423400000000001,3.3655,1.29168,0.37674,1.3455,1.9392,0.5656,2.02
2020-04-16 12:00:00,3.16704,0.9237200000000001,3.299,1.31424,0.38332000000000005,1.369,1.8528,0.5404,1.9300000000000002,3.21504,0.9377200000000001,3.349,1.31424,0.38332000000000005,1.369,1.9008,0.5544,1.98
2020-04-16 12:30:00,3.2640000000000002,0.9520000000000001,3.4,1.3056,0.3808,1.3599999999999999,1.9584000000000001,0.5712,2.04,3.3024,0.9632000000000001,3.44,1.3056,0.3808,1.3599999999999999,1.9968,0.5824,2.08
2020-04-16 13:00:00,3.2976,0.9618000000000001,3.435,1.3008,0.3794,1.355,1.9968,0.5824,2.08,3.336,0.973,3.475,1.3008,0.3794,1.355,2.0352,0.5936,2.12
2020-04-16 13:30:00,3.05808,0.8919400000000001,3.1855,1.30128,0.37954000000000004,1.3555000000000001,1.7568000000000001,0.5124000000000001,1.83,3.15408,0.9199400000000001,3.2855,1.30128,0.37954000000000004,1.3555000000000001,1.8528,0.5404,1.9300000000000002
2020-04-16 14:00:00,3.02976,0.88368,3.156,1.29216,0.37688000000000005,1.346,1.7376,0.5068,1.81,3.11616,0.90888,3.246,1.29216,0.37688000000000005,1.346,1.824,0.532,1.9
2020-04-16 14:30:00,3.12624,0.9118200000000001,3.2565,1.21584,0.35462000000000005,1.2665,1.9104,0.5572,1.99,3.20304,0.93422,3.3365,1.21584,0.35462000000000005,1.2665,1.9872,0.5796,2.07
2020-04-16 15:00:00,2.99904,0.87472,3.124,1.12704,0.32872,1.174,1.8719999999999999,0.546,1.9500000000000002,3.08544,0.89992,3.214,1.12704,0.32872,1.174,1.9584000000000001,0.5712,2.04
2020-04-16 15:30:00,2.93376,0.8556800000000001,3.056,1.14816,0.33488,1.196,1.7856,0.5208,1.8599999999999999,3.03936,0.88648,3.166,1.14816,0.33488,1.196,1.8912,0.5516,1.97
2020-04-16 16:00:00,3.0144,0.8792000000000001,3.14,1.152,0.336,1.2,1.8624,0.5432,1.94,3.1008,0.9044000000000001,3.23,1.152,0.336,1.2,1.9488,0.5684,2.03
2020-04-16 16:30:00,3.0552,0.8911,3.1825,1.1064,0.32270000000000004,1.1525,1.9488,0.5684,2.03,3.1608,0.9219,3.2925,1.1064,0.32270000000000004,1.1525,2.0544000000000002,0.5992000000000001,2.14
2020-04-16 17:00:00,3.312,0.966,3.45,1.0464,0.3052,1.09,2.2656,0.6608,2.36,3.4272,0.9996,3.5700000000000003,1.0464,0.3052,1.09,2.3808,0.6944,2.48
2020-04-16 17:30:00,3.4464,1.0052,3.59,1.008,0.294,1.05,2.4384,0.7112,2.54,3.5712,1.0416,3.7199999999999998,1.008,0.294,1.05,2.5632,0.7476,2.67
2020-04-16 18:00:00,3.58704,1.04622,3.7365,0.99504,0.29022000000000003,1.0365,2.592,0.756,2.7,3.71184,1.08262,3.8665000000000003,0.99504,0.29022000000000003,1.0365,2.7168,0.7924,2.83
2020-04-16 18:30:00,3.59184,1.04762,3.7415000000000003,0.9998400000000001,0.29162000000000005,1.0415,2.592,0.756,2.7,3.71664,1.08402,3.8715,0.9998400000000001,0.29162000000000005,1.0415,2.7168,0.7924,2.83
2020-04-16 19:00:00,3.49296,1.01878,3.6385,1.01616,0.29638000000000003,1.0585,2.4768,0.7224,2.58,3.61776,1.05518,3.7685,1.01616,0.29638000000000003,1.0585,2.6016,0.7588,2.71
2020-04-16 19:30:00,3.36624,0.98182,3.5065,1.06224,0.30982000000000004,1.1065,2.304,0.672,2.4,3.49104,1.01822,3.6365,1.06224,0.30982000000000004,1.1065,2.4288,0.7084,2.5300000000000002
2020-04-16 20:00:00,3.1944,0.9317000000000001,3.3275,1.0536,0.3073,1.0975,2.1408,0.6244000000000001,2.23,3.3576,0.9793000000000001,3.4975,1.0536,0.3073,1.0975,2.304,0.672,2.4
2020-04-16 20:30:00,3.2928,0.9604,3.43,1.0464,0.3052,1.09,2.2464,0.6552,2.34,3.4368,1.0024,3.58,1.0464,0.3052,1.09,2.3904,0.6972,2.49
