Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-16 21:00:00,3.2088,0.9359000000000001,3.3425000000000002,1.0488,0.3059,1.0925,2.16,0.63,2.25,3.3912,0.9891000000000001,3.5324999999999998,1.0488,0.3059,1.0925,2.3424,0.6832,2.44
2020-04-16 21:30:00,3.12432,0.9112600000000001,3.2545,1.08912,0.31766000000000005,1.1345,2.0352,0.5936,2.12,3.26832,0.9532600000000001,3.4045,1.08912,0.31766000000000005,1.1345,2.1792,0.6356,2.27
2020-04-16 22:00:00,2.95296,0.86128,3.076,1.5321600000000002,0.44688000000000005,1.596,1.4208,0.41440000000000005,1.48,3.00096,0.8752800000000001,3.126,1.5321600000000002,0.44688000000000005,1.596,1.4688,0.4284,1.53
2020-04-16 22:30:00,2.8176,0.8218000000000001,2.935,1.4832,0.43260000000000004,1.545,1.3344,0.38920000000000005,1.3900000000000001,2.8752,0.8386,2.995,1.4832,0.43260000000000004,1.545,1.392,0.406,1.45
2020-04-16 23:00:00,2.68032,0.78176,2.792,1.46112,0.42616000000000004,1.522,1.2192,0.3556,1.27,2.72832,0.79576,2.842,1.46112,0.42616000000000004,1.522,1.2671999999999999,0.36960000000000004,1.32
2020-04-16 23:30:00,2.57568,0.75124,2.683,0.6460800000000001,0.18844000000000002,0.673,1.9296000000000002,0.5628000000000001,2.01,2.6236800000000002,0.76524,2.733,0.6460800000000001,0.18844000000000002,0.673,1.9776,0.5768,2.06
2020-04-17 00:00:00,2.45856,0.71708,2.561,1.0953600000000001,0.31948000000000004,1.141,1.3632,0.3976,1.42,2.45856,0.71708,2.561,1.0953600000000001,0.31948000000000004,1.141,1.3632,0.3976,1.42
2020-04-17 00:30:00,2.33856,0.68208,2.436,0.5625600000000001,0.16408,0.586,1.776,0.518,1.85,2.35776,0.6876800000000001,2.456,0.5625600000000001,0.16408,0.586,1.7952,0.5236000000000001,1.87
2020-04-17 01:00:00,2.26656,0.66108,2.3609999999999998,0.50976,0.14868,0.531,1.7568000000000001,0.5124000000000001,1.83,2.29536,0.6694800000000001,2.391,0.50976,0.14868,0.531,1.7856,0.5208,1.8599999999999999
2020-04-17 01:30:00,2.2944,0.6692,2.39,1.248,0.364,1.3,1.0464,0.3052,1.09,2.2944,0.6692,2.39,1.248,0.364,1.3,1.0464,0.3052,1.09
2020-04-17 02:00:00,2.27184,0.6626200000000001,2.3665,1.27344,0.37142000000000003,1.3265,0.9984000000000001,0.2912,1.04,2.28144,0.66542,2.3765,1.27344,0.37142000000000003,1.3265,1.008,0.294,1.05
2020-04-17 02:30:00,2.21904,0.64722,2.3115,1.14384,0.33362,1.1915,1.0752,0.3136,1.12,2.2382400000000002,0.6528200000000001,2.3315,1.14384,0.33362,1.1915,1.0944,0.31920000000000004,1.1400000000000001
2020-04-17 03:00:00,2.18544,0.6374200000000001,2.2765,1.01424,0.29582,1.0565,1.1712,0.3416,1.22,2.21424,0.6458200000000001,2.3064999999999998,1.01424,0.29582,1.0565,1.2,0.35000000000000003,1.25
2020-04-17 03:30:00,2.19408,0.6399400000000001,2.2855,0.60048,0.17514000000000002,0.6255000000000001,1.5936,0.46480000000000005,1.6600000000000001,2.23248,0.65114,2.3255,0.60048,0.17514000000000002,0.6255000000000001,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-04-17 04:00:00,2.16672,0.6319600000000001,2.257,0.54432,0.15876,0.5670000000000001,1.6224,0.4732,1.69,2.28192,0.66556,2.377,0.54432,0.15876,0.5670000000000001,1.7376,0.5068,1.81
2020-04-17 04:30:00,2.1288,0.6209,2.2175,0.708,0.20650000000000002,0.7375,1.4208,0.41440000000000005,1.48,2.3592,0.6881,2.4575,0.708,0.20650000000000002,0.7375,1.6512,0.48160000000000003,1.72
2020-04-17 05:00:00,2.03472,0.5934600000000001,2.1195,1.48752,0.43386,1.5495,0.5472,0.15960000000000002,0.5700000000000001,2.61072,0.76146,2.7195,1.48752,0.43386,1.5495,1.1232,0.3276,1.17
2020-04-17 05:30:00,2.10864,0.61502,2.1965,1.45584,0.42462000000000005,1.5165000000000002,0.6528,0.1904,0.68,2.64624,0.7718200000000001,2.7565,1.45584,0.42462000000000005,1.5165000000000002,1.1904,0.3472,1.24
2020-04-17 06:00:00,2.172,0.6335000000000001,2.2625,1.4424000000000001,0.4207,1.5025,0.7296,0.21280000000000002,0.76,2.652,0.7735000000000001,2.7625,1.4424000000000001,0.4207,1.5025,1.2096,0.3528,1.26
2020-04-17 06:30:00,2.32896,0.6792800000000001,2.426,1.47456,0.43008,1.536,0.8544,0.2492,0.89,2.72256,0.7940800000000001,2.836,1.47456,0.43008,1.536,1.248,0.364,1.3
2020-04-17 07:00:00,2.4931200000000002,0.72716,2.597,1.5619200000000002,0.45556,1.627,0.9312,0.2716,0.97,2.82912,0.8251600000000001,2.947,1.5619200000000002,0.45556,1.627,1.2671999999999999,0.36960000000000004,1.32
2020-04-17 07:30:00,2.76864,0.80752,2.884,1.58784,0.46312000000000003,1.654,1.1808,0.34440000000000004,1.23,3.00864,0.8775200000000001,3.134,1.58784,0.46312000000000003,1.654,1.4208,0.41440000000000005,1.48
2020-04-17 08:00:00,2.904,0.847,3.025,1.6272,0.4746,1.695,1.2768,0.3724,1.33,3.1248,0.9114000000000001,3.255,1.6272,0.4746,1.695,1.4976,0.4368,1.56
2020-04-17 08:30:00,3.05184,0.89012,3.179,1.67904,0.48972000000000004,1.749,1.3728,0.40040000000000003,1.43,3.22464,0.94052,3.359,1.67904,0.48972000000000004,1.749,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-04-17 09:00:00,3.09024,0.9013200000000001,3.219,1.6982400000000002,0.49532000000000004,1.7690000000000001,1.392,0.406,1.45,3.24384,0.9461200000000001,3.379,1.6982400000000002,0.49532000000000004,1.7690000000000001,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-04-17 09:30:00,3.24384,0.9461200000000001,3.379,1.26624,0.36932000000000004,1.319,1.9776,0.5768,2.06,3.32064,0.96852,3.459,1.26624,0.36932000000000004,1.319,2.0544000000000002,0.5992000000000001,2.14
2020-04-17 10:00:00,3.37296,0.9837800000000001,3.5135,1.40496,0.40978000000000003,1.4635,1.968,0.5740000000000001,2.05,3.44016,1.00338,3.5835,1.40496,0.40978000000000003,1.4635,2.0352,0.5936,2.12
2020-04-17 10:30:00,3.2616,0.9513,3.3975,1.3416000000000001,0.39130000000000004,1.3975,1.92,0.56,2.0,3.3768000000000002,0.9849,3.5175,1.3416000000000001,0.39130000000000004,1.3975,2.0352,0.5936,2.12
2020-04-17 11:00:00,3.33552,0.9728600000000001,3.4745,1.4155200000000001,0.41286000000000006,1.4745,1.92,0.56,2.0,3.4603200000000003,1.00926,3.6045,1.4155200000000001,0.41286000000000006,1.4745,2.0448,0.5964,2.13
2020-04-17 11:30:00,3.21408,0.93744,3.348,1.30368,0.38024,1.358,1.9104,0.5572,1.99,3.32928,0.9710400000000001,3.468,1.30368,0.38024,1.358,2.0256,0.5908,2.11
2020-04-17 12:00:00,3.12816,0.9123800000000001,3.2585,1.56336,0.45598000000000005,1.6285,1.5648,0.45640000000000003,1.63,3.25296,0.9487800000000001,3.3885,1.56336,0.45598000000000005,1.6285,1.6896,0.4928,1.76
2020-04-17 12:30:00,3.1416,0.9163,3.2725,1.4904,0.43470000000000003,1.5525,1.6512,0.48160000000000003,1.72,3.276,0.9555,3.4125,1.4904,0.43470000000000003,1.5525,1.7856,0.5208,1.8599999999999999
2020-04-17 13:00:00,3.15168,0.9192400000000001,3.283,1.49088,0.43484000000000006,1.553,1.6608,0.4844,1.73,3.27648,0.95564,3.4130000000000003,1.49088,0.43484000000000006,1.553,1.7856,0.5208,1.8599999999999999
2020-04-17 13:30:00,3.30432,0.9637600000000001,3.442,1.32672,0.38696,1.3820000000000001,1.9776,0.5768,2.06,3.41952,0.9973600000000001,3.5620000000000003,1.32672,0.38696,1.3820000000000001,2.0928,0.6104,2.18
2020-04-17 14:00:00,3.09888,0.9038400000000001,3.228,1.11168,0.32424000000000003,1.158,1.9872,0.5796,2.07,3.18528,0.9290400000000001,3.318,1.11168,0.32424000000000003,1.158,2.0736,0.6048,2.16
2020-04-17 14:30:00,3.02736,0.8829800000000001,3.1535,0.9633600000000001,0.28098,1.0035,2.064,0.602,2.15,3.08496,0.89978,3.2135,0.9633600000000001,0.28098,1.0035,2.1216,0.6188,2.21
2020-04-17 15:00:00,3.08592,0.9000600000000001,3.2145,1.09872,0.32046,1.1445,1.9872,0.5796,2.07,3.17232,0.9252600000000001,3.3045,1.09872,0.32046,1.1445,2.0736,0.6048,2.16
2020-04-17 15:30:00,3.1344,0.9142,3.265,1.224,0.357,1.275,1.9104,0.5572,1.99,3.2688,0.9534,3.4050000000000002,1.224,0.357,1.275,2.0448,0.5964,2.13
2020-04-17 16:00:00,3.15264,0.9195200000000001,3.284,1.23264,0.35952,1.284,1.92,0.56,2.0,3.27744,0.9559200000000001,3.414,1.23264,0.35952,1.284,2.0448,0.5964,2.13
2020-04-17 16:30:00,3.2304,0.9422,3.365,1.2048,0.3514,1.255,2.0256,0.5908,2.11,3.3744,0.9842000000000001,3.515,1.2048,0.3514,1.255,2.1696,0.6328,2.26
2020-04-17 17:00:00,3.42336,0.99848,3.566,1.17696,0.34328000000000003,1.226,2.2464,0.6552,2.34,3.54816,1.03488,3.696,1.17696,0.34328000000000003,1.226,2.3712,0.6916,2.47
2020-04-17 17:30:00,3.48096,1.01528,3.626,1.1961600000000001,0.34888,1.246,2.2848,0.6664,2.38,3.61536,1.05448,3.766,1.1961600000000001,0.34888,1.246,2.4192,0.7056,2.52
2020-04-17 18:00:00,3.5721600000000002,1.04188,3.721,1.54656,0.45108000000000004,1.611,2.0256,0.5908,2.11,3.67776,1.07268,3.831,1.54656,0.45108000000000004,1.611,2.1312,0.6216,2.22
2020-04-17 18:30:00,3.66576,1.06918,3.8185000000000002,1.36176,0.39718000000000003,1.4185,2.304,0.672,2.4,3.7809600000000003,1.10278,3.9385,1.36176,0.39718000000000003,1.4185,2.4192,0.7056,2.52
2020-04-17 19:00:00,3.61152,1.05336,3.762,1.27872,0.37296,1.332,2.3328,0.6804,2.43,3.71712,1.08416,3.872,1.27872,0.37296,1.332,2.4384,0.7112,2.54
2020-04-17 19:30:00,3.4368,1.0024,3.58,1.2288000000000001,0.3584,1.28,2.208,0.644,2.3,3.5423999999999998,1.0332,3.69,1.2288000000000001,0.3584,1.28,2.3136,0.6748000000000001,2.41
2020-04-17 20:00:00,3.28944,0.95942,3.4265,1.22544,0.35742,1.2765,2.064,0.602,2.15,3.39504,0.9902200000000001,3.5365,1.22544,0.35742,1.2765,2.1696,0.6328,2.26
2020-04-17 20:30:00,3.29376,0.9606800000000001,3.431,1.22976,0.35868000000000005,1.2810000000000001,2.064,0.602,2.15,3.39936,0.99148,3.541,1.22976,0.35868000000000005,1.2810000000000001,2.1696,0.6328,2.26
2020-04-17 21:00:00,3.24384,0.9461200000000001,3.379,1.19904,0.34972000000000003,1.249,2.0448,0.5964,2.13,3.33984,0.9741200000000001,3.479,1.19904,0.34972000000000003,1.249,2.1408,0.6244000000000001,2.23
2020-04-17 21:30:00,3.1104,0.9072,3.24,1.1424,0.3332,1.19,1.968,0.5740000000000001,2.05,3.1968,0.9324,3.33,1.1424,0.3332,1.19,2.0544000000000002,0.5992000000000001,2.14
2020-04-17 22:00:00,2.95536,0.8619800000000001,3.0785,1.08336,0.31598000000000004,1.1285,1.8719999999999999,0.546,1.9500000000000002,3.01296,0.8787800000000001,3.1385,1.08336,0.31598000000000004,1.1285,1.9296000000000002,0.5628000000000001,2.01
2020-04-17 22:30:00,2.8632,0.8351000000000001,2.9825,1.0968,0.3199,1.1425,1.7664,0.5152,1.8399999999999999,2.9112,0.8491000000000001,3.0325,1.0968,0.3199,1.1425,1.8144,0.5292,1.8900000000000001
2020-04-17 23:00:00,2.7489600000000003,0.80178,2.8635,1.20336,0.35098,1.2535,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.78736,0.81298,2.9035,1.20336,0.35098,1.2535,1.584,0.462,1.65
2020-04-17 23:30:00,2.56128,0.74704,2.668,1.27488,0.37184,1.328,1.2864,0.37520000000000003,1.34,2.58048,0.7526400000000001,2.688,1.27488,0.37184,1.328,1.3056,0.3808,1.3599999999999999
2020-04-18 00:00:00,2.47584,0.7221200000000001,2.5789999999999997,1.23744,0.36092,1.289,1.2384,0.3612,1.29,2.48544,0.72492,2.589,1.23744,0.36092,1.289,1.248,0.364,1.3
2020-04-18 00:30:00,2.34672,0.6844600000000001,2.4445,1.21392,0.35406000000000004,1.2645,1.1328,0.3304,1.18,2.37552,0.69286,2.4745,1.21392,0.35406000000000004,1.2645,1.1616,0.3388,1.21
2020-04-18 01:00:00,2.30976,0.6736800000000001,2.406,1.21536,0.35448,1.266,1.0944,0.31920000000000004,1.1400000000000001,2.32896,0.6792800000000001,2.426,1.21536,0.35448,1.266,1.1136,0.32480000000000003,1.16
2020-04-18 01:30:00,2.28336,0.66598,2.3785,1.11216,0.32438,1.1585,1.1712,0.3416,1.22,2.31216,0.6743800000000001,2.4085,1.11216,0.32438,1.1585,1.2,0.35000000000000003,1.25
2020-04-18 02:00:00,2.2416,0.6538,2.335,1.1376,0.33180000000000004,1.185,1.104,0.322,1.15,2.2704,0.6622,2.365,1.1376,0.33180000000000004,1.185,1.1328,0.3304,1.18
2020-04-18 02:30:00,2.23248,0.65114,2.3255,1.07088,0.31234,1.1155,1.1616,0.3388,1.21,2.26128,0.65954,2.3555,1.07088,0.31234,1.1155,1.1904,0.3472,1.24
2020-04-18 03:00:00,2.18688,0.6378400000000001,2.278,1.12128,0.32704000000000005,1.168,1.0656,0.3108,1.11,2.20608,0.64344,2.298,1.12128,0.32704000000000005,1.168,1.0848,0.3164,1.13
2020-04-18 03:30:00,2.20368,0.6427400000000001,2.2955,1.05168,0.30674,1.0955,1.152,0.336,1.2,2.24208,0.6539400000000001,2.3355,1.05168,0.30674,1.0955,1.1904,0.3472,1.24
2020-04-18 04:00:00,2.1792,0.6356,2.27,1.1232,0.3276,1.17,1.056,0.308,1.1,2.1888,0.6384000000000001,2.2800000000000002,1.1232,0.3276,1.17,1.0656,0.3108,1.11
2020-04-18 04:30:00,2.20032,0.64176,2.292,1.20192,0.35056000000000004,1.252,0.9984000000000001,0.2912,1.04,2.20992,0.64456,2.302,1.20192,0.35056000000000004,1.252,1.008,0.294,1.05
2020-04-18 05:00:00,2.1792,0.6356,2.27,1.1808,0.34440000000000004,1.23,0.9984000000000001,0.2912,1.04,2.1888,0.6384000000000001,2.2800000000000002,1.1808,0.34440000000000004,1.23,1.008,0.294,1.05
2020-04-18 05:30:00,2.21568,0.64624,2.308,1.18848,0.34664,1.238,1.0272000000000001,0.29960000000000003,1.07,2.23488,0.6518400000000001,2.328,1.18848,0.34664,1.238,1.0464,0.3052,1.09
2020-04-18 06:00:00,2.22144,0.64792,2.314,1.09824,0.32032000000000005,1.1440000000000001,1.1232,0.3276,1.17,2.25024,0.65632,2.344,1.09824,0.32032000000000005,1.1440000000000001,1.152,0.336,1.2
2020-04-18 06:30:00,2.30304,0.6717200000000001,2.399,1.10304,0.32172,1.149,1.2,0.35000000000000003,1.25,2.3510400000000002,0.6857200000000001,2.449,1.10304,0.32172,1.149,1.248,0.364,1.3
2020-04-18 07:00:00,2.34288,0.6833400000000001,2.4405,1.07568,0.31374,1.1205,1.2671999999999999,0.36960000000000004,1.32,2.42928,0.7085400000000001,2.5305,1.07568,0.31374,1.1205,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-04-18 07:30:00,2.448,0.714,2.55,1.0368,0.3024,1.08,1.4112,0.4116,1.47,2.688,0.784,2.8,1.0368,0.3024,1.08,1.6512,0.48160000000000003,1.72
2020-04-18 08:00:00,2.62416,0.7653800000000001,2.7335000000000003,1.05936,0.30898000000000003,1.1035,1.5648,0.45640000000000003,1.63,2.82576,0.82418,2.9435000000000002,1.05936,0.30898000000000003,1.1035,1.7664,0.5152,1.8399999999999999
2020-04-18 08:30:00,2.71824,0.7928200000000001,2.8315,1.14384,0.33362,1.1915,1.5744,0.4592,1.6400000000000001,2.9390400000000003,0.8572200000000001,3.0615,1.14384,0.33362,1.1915,1.7952,0.5236000000000001,1.87
2020-04-18 09:00:00,2.892,0.8435,3.0125,1.2408000000000001,0.3619,1.2925,1.6512,0.48160000000000003,1.72,3.1128,0.9079,3.2425,1.2408000000000001,0.3619,1.2925,1.8719999999999999,0.546,1.9500000000000002
2020-04-18 09:30:00,2.928,0.854,3.05,1.2384,0.3612,1.29,1.6896,0.4928,1.76,3.1392,0.9156000000000001,3.27,1.2384,0.3612,1.29,1.9008,0.5544,1.98
2020-04-18 10:00:00,3.1248,0.9114000000000001,3.255,1.2336,0.3598,1.2850000000000001,1.8912,0.5516,1.97,3.3072,0.9646,3.445,1.2336,0.3598,1.2850000000000001,2.0736,0.6048,2.16
2020-04-18 10:30:00,3.23232,0.94276,3.367,1.19712,0.34916,1.2469999999999999,2.0352,0.5936,2.12,3.39552,0.9903600000000001,3.537,1.19712,0.34916,1.2469999999999999,2.1984,0.6412,2.29
2020-04-18 11:00:00,3.30096,0.9627800000000001,3.4385,1.11216,0.32438,1.1585,2.1888,0.6384000000000001,2.2800000000000002,3.45456,1.00758,3.5985,1.11216,0.32438,1.1585,2.3424,0.6832,2.44
2020-04-18 11:30:00,3.24816,0.9473800000000001,3.3835,1.08816,0.31738000000000005,1.1335,2.16,0.63,2.25,3.40176,0.9921800000000001,3.5435,1.08816,0.31738000000000005,1.1335,2.3136,0.6748000000000001,2.41
2020-04-18 12:00:00,3.31824,0.9678200000000001,3.4565,1.14864,0.33502000000000004,1.1965,2.1696,0.6328,2.26,3.4718400000000003,1.01262,3.6165000000000003,1.14864,0.33502000000000004,1.1965,2.3232,0.6776,2.42
2020-04-18 12:30:00,3.37152,0.9833600000000001,3.512,1.2883200000000001,0.37576000000000004,1.342,2.0832,0.6076,2.17,3.54432,1.03376,3.692,1.2883200000000001,0.37576000000000004,1.342,2.2560000000000002,0.658,2.35
2020-04-18 13:00:00,3.2875199999999998,0.95886,3.4245,1.43472,0.41846000000000005,1.4945,1.8528,0.5404,1.9300000000000002,3.49872,1.02046,3.6445,1.43472,0.41846000000000005,1.4945,2.064,0.602,2.15
2020-04-18 13:30:00,3.09504,0.9027200000000001,3.224,1.51104,0.44072000000000006,1.574,1.584,0.462,1.65,3.32544,0.9699200000000001,3.464,1.51104,0.44072000000000006,1.574,1.8144,0.5292,1.8900000000000001
2020-04-18 14:00:00,3.03792,0.8860600000000001,3.1645,1.43472,0.41846000000000005,1.4945,1.6032000000000002,0.4676,1.67,3.13392,0.9140600000000001,3.2645,1.43472,0.41846000000000005,1.4945,1.6992,0.49560000000000004,1.77
2020-04-18 14:30:00,3.02256,0.88158,3.1485,1.2945600000000002,0.37758,1.3485,1.728,0.504,1.8,3.08976,0.9011800000000001,3.2185,1.2945600000000002,0.37758,1.3485,1.7952,0.5236000000000001,1.87
2020-04-18 15:00:00,2.91216,0.84938,3.0335,1.25136,0.36498,1.3035,1.6608,0.4844,1.73,2.96976,0.8661800000000001,3.0935,1.25136,0.36498,1.3035,1.7184,0.5012,1.79
2020-04-18 15:30:00,2.9064,0.8477,3.0275,1.2648000000000001,0.3689,1.3175,1.6416,0.4788,1.71,2.9832,0.8701000000000001,3.1075,1.2648000000000001,0.3689,1.3175,1.7184,0.5012,1.79
2020-04-18 16:00:00,2.89584,0.84462,3.0165,1.25424,0.36582000000000003,1.3065,1.6416,0.4788,1.71,2.97264,0.8670200000000001,3.0965,1.25424,0.36582000000000003,1.3065,1.7184,0.5012,1.79
2020-04-18 16:30:00,2.9793600000000002,0.8689800000000001,3.1035,1.13616,0.33138,1.1835,1.8432,0.5376000000000001,1.92,3.05616,0.8913800000000001,3.1835,1.13616,0.33138,1.1835,1.92,0.56,2.0
2020-04-18 17:00:00,3.2136,0.9373,3.3475,1.0728,0.3129,1.1175,2.1408,0.6244000000000001,2.23,3.3,0.9625,3.4375,1.0728,0.3129,1.1175,2.2272,0.6496000000000001,2.32
2020-04-18 17:30:00,3.45312,1.00716,3.597,1.07232,0.31276000000000004,1.117,2.3808,0.6944,2.48,3.5491200000000003,1.03516,3.697,1.07232,0.31276000000000004,1.117,2.4768,0.7224,2.58
2020-04-18 18:00:00,3.65952,1.06736,3.8120000000000003,1.04832,0.30576000000000003,1.092,2.6112,0.7616,2.7199999999999998,3.75552,1.0953600000000001,3.912,1.04832,0.30576000000000003,1.092,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-04-18 18:30:00,3.65088,1.06484,3.803,1.03968,0.30324,1.083,2.6112,0.7616,2.7199999999999998,3.74688,1.09284,3.903,1.03968,0.30324,1.083,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-04-18 19:00:00,3.49392,1.01906,3.6395,1.06512,0.31066000000000005,1.1095,2.4288,0.7084,2.5300000000000002,3.59952,1.04986,3.7495000000000003,1.06512,0.31066000000000005,1.1095,2.5343999999999998,0.7392000000000001,2.64
2020-04-18 19:30:00,3.38064,0.9860200000000001,3.5215,1.12464,0.32802000000000003,1.1715,2.2560000000000002,0.658,2.35,3.47664,1.01402,3.6215,1.12464,0.32802000000000003,1.1715,2.352,0.686,2.45
2020-04-18 20:00:00,3.29328,0.9605400000000001,3.4305,1.13328,0.33054,1.1805,2.16,0.63,2.25,3.37968,0.9857400000000001,3.5205,1.13328,0.33054,1.1805,2.2464,0.6552,2.34
2020-04-18 20:30:00,3.24432,0.9462600000000001,3.3795,1.12272,0.32746000000000003,1.1695,2.1216,0.6188,2.21,3.30192,0.96306,3.4395,1.12272,0.32746000000000003,1.1695,2.1792,0.6356,2.27
2020-04-18 21:00:00,3.20736,0.9354800000000001,3.341,1.11456,0.32508000000000004,1.161,2.0928,0.6104,2.18,3.27456,0.95508,3.411,1.11456,0.32508000000000004,1.161,2.16,0.63,2.25
2020-04-18 21:30:00,3.16176,0.9221800000000001,3.2935,1.03056,0.30058,1.0735000000000001,2.1312,0.6216,2.22,3.21936,0.93898,3.3535,1.03056,0.30058,1.0735000000000001,2.1888,0.6384000000000001,2.2800000000000002
2020-04-18 22:00:00,3.06288,0.89334,3.1905,1.01808,0.29694000000000004,1.0605,2.0448,0.5964,2.13,3.12048,0.9101400000000001,3.2505,1.01808,0.29694000000000004,1.0605,2.1024,0.6132000000000001,2.19
2020-04-18 22:30:00,2.95632,0.86226,3.0795,1.01712,0.29666000000000003,1.0595,1.9392,0.5656,2.02,3.00432,0.87626,3.1295,1.01712,0.29666000000000003,1.0595,1.9872,0.5796,2.07
2020-04-18 23:00:00,2.77152,0.8083600000000001,2.887,1.11072,0.32396,1.157,1.6608,0.4844,1.73,2.80992,0.8195600000000001,2.927,1.11072,0.32396,1.157,1.6992,0.49560000000000004,1.77
2020-04-18 23:30:00,2.66736,0.7779800000000001,2.7785,1.12176,0.32718,1.1685,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.69616,0.7863800000000001,2.8085,1.12176,0.32718,1.1685,1.5744,0.4592,1.6400000000000001
2020-04-19 00:00:00,2.5108800000000002,0.7323400000000001,2.6155,1.11888,0.32634,1.1655,1.392,0.406,1.45,2.53008,0.73794,2.6355,1.11888,0.32634,1.1655,1.4112,0.4116,1.47
2020-04-19 00:30:00,2.4048,0.7014,2.505,1.1280000000000001,0.329,1.175,1.2768,0.3724,1.33,2.4144,0.7042,2.515,1.1280000000000001,0.329,1.175,1.2864,0.37520000000000003,1.34
2020-04-19 01:00:00,2.38368,0.6952400000000001,2.483,1.13568,0.33124000000000003,1.183,1.248,0.364,1.3,2.38368,0.6952400000000001,2.483,1.13568,0.33124000000000003,1.183,1.248,0.364,1.3
2020-04-19 01:30:00,2.3472,0.6846,2.445,1.1184,0.3262,1.165,1.2288000000000001,0.3584,1.28,2.3376,0.6818000000000001,2.435,1.1184,0.3262,1.165,1.2192,0.3556,1.27
2020-04-19 02:00:00,2.32608,0.67844,2.423,1.12608,0.32844,1.173,1.2,0.35000000000000003,1.25,2.34528,0.6840400000000001,2.443,1.12608,0.32844,1.173,1.2192,0.3556,1.27
2020-04-19 02:30:00,2.2992,0.6706000000000001,2.395,1.1472,0.3346,1.195,1.152,0.336,1.2,2.328,0.679,2.425,1.1472,0.3346,1.195,1.1808,0.34440000000000004,1.23
2020-04-19 03:00:00,2.28432,0.6662600000000001,2.3795,1.15152,0.33586000000000005,1.1995,1.1328,0.3304,1.18,2.29392,0.6690600000000001,2.3895,1.15152,0.33586000000000005,1.1995,1.1424,0.3332,1.19
2020-04-19 03:30:00,2.19792,0.6410600000000001,2.2895,1.11312,0.32466,1.1595,1.0848,0.3164,1.13,2.44752,0.71386,2.5495,1.11312,0.32466,1.1595,1.3344,0.38920000000000005,1.3900000000000001
2020-04-19 04:00:00,2.12592,0.6200600000000001,2.2145,1.06032,0.30926000000000003,1.1045,1.0656,0.3108,1.11,2.49072,0.7264600000000001,2.5945,1.06032,0.30926000000000003,1.1045,1.4304000000000001,0.4172,1.49
2020-04-19 04:30:00,2.11152,0.6158600000000001,2.1995,1.10352,0.32186000000000003,1.1495,1.008,0.294,1.05,2.50512,0.7306600000000001,2.6095,1.10352,0.32186000000000003,1.1495,1.4016,0.4088,1.46
2020-04-19 05:00:00,2.09088,0.60984,2.178,1.15008,0.33544,1.198,0.9408000000000001,0.27440000000000003,0.98,2.50368,0.7302400000000001,2.608,1.15008,0.33544,1.198,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-04-19 05:30:00,2.12544,0.61992,2.214,1.12704,0.32872,1.174,0.9984000000000001,0.2912,1.04,2.51904,0.73472,2.624,1.12704,0.32872,1.174,1.392,0.406,1.45
2020-04-19 06:00:00,2.12352,0.61936,2.212,1.13472,0.33096000000000003,1.182,0.9888,0.2884,1.03,2.52672,0.7369600000000001,2.632,1.13472,0.33096000000000003,1.182,1.392,0.406,1.45
2020-04-19 06:30:00,2.16336,0.6309800000000001,2.2535,1.11696,0.32578,1.1635,1.0464,0.3052,1.09,2.5473600000000003,0.7429800000000001,2.6535,1.11696,0.32578,1.1635,1.4304000000000001,0.4172,1.49
2020-04-19 07:00:00,2.22912,0.6501600000000001,2.322,1.20192,0.35056000000000004,1.252,1.0272000000000001,0.29960000000000003,1.07,2.63232,0.7677600000000001,2.742,1.20192,0.35056000000000004,1.252,1.4304000000000001,0.4172,1.49
2020-04-19 07:30:00,2.36544,0.6899200000000001,2.464,1.24224,0.36232000000000003,1.294,1.1232,0.3276,1.17,2.7302400000000002,0.79632,2.844,1.24224,0.36232000000000003,1.294,1.488,0.434,1.55
2020-04-19 08:00:00,2.46576,0.71918,2.5685000000000002,1.21776,0.35518000000000005,1.2685,1.248,0.364,1.3,2.7729600000000003,0.80878,2.8885,1.21776,0.35518000000000005,1.2685,1.5552000000000001,0.4536,1.62
2020-04-19 08:30:00,2.5488,0.7434000000000001,2.6550000000000002,1.176,0.343,1.225,1.3728,0.40040000000000003,1.43,2.8272,0.8246,2.9450000000000003,1.176,0.343,1.225,1.6512,0.48160000000000003,1.72
2020-04-19 09:00:00,2.60352,0.75936,2.7119999999999997,1.39392,0.40656000000000003,1.452,1.2096,0.3528,1.26,2.92992,0.8545600000000001,3.052,1.39392,0.40656000000000003,1.452,1.536,0.448,1.6
2020-04-19 09:30:00,2.7782400000000003,0.81032,2.894,1.52064,0.44352,1.584,1.2576,0.3668,1.31,3.06624,0.8943200000000001,3.194,1.52064,0.44352,1.584,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-04-19 10:00:00,2.75088,0.80234,2.8655,1.5796800000000002,0.46074000000000004,1.6455000000000002,1.1712,0.3416,1.22,3.02928,0.8835400000000001,3.1555,1.5796800000000002,0.46074000000000004,1.6455000000000002,1.4496,0.4228,1.51
2020-04-19 10:30:00,2.81712,0.8216600000000001,2.9345,1.43472,0.41846000000000005,1.4945,1.3824,0.4032,1.44,3.04752,0.8888600000000001,3.1745,1.43472,0.41846000000000005,1.4945,1.6128,0.47040000000000004,1.6800000000000002
2020-04-19 11:00:00,2.89248,0.8436400000000001,3.013,1.51008,0.44044000000000005,1.573,1.3824,0.4032,1.44,3.11328,0.9080400000000001,3.243,1.51008,0.44044000000000005,1.573,1.6032000000000002,0.4676,1.67
2020-04-19 11:30:00,2.9592,0.8631000000000001,3.0825,1.4712,0.42910000000000004,1.5325,1.488,0.434,1.55,3.1608,0.9219,3.2925,1.4712,0.42910000000000004,1.5325,1.6896,0.4928,1.76
2020-04-19 12:00:00,2.9380800000000002,0.85694,3.0605,1.47888,0.43134000000000006,1.5405,1.4592,0.42560000000000003,1.52,3.13008,0.9129400000000001,3.2605,1.47888,0.43134000000000006,1.5405,1.6512,0.48160000000000003,1.72
2020-04-19 12:30:00,3.02016,0.8808800000000001,3.146,1.5321600000000002,0.44688000000000005,1.596,1.488,0.434,1.55,3.1929600000000002,0.9312800000000001,3.326,1.5321600000000002,0.44688000000000005,1.596,1.6608,0.4844,1.73
2020-04-19 13:00:00,2.9664,0.8652000000000001,3.09,1.5744,0.4592,1.6400000000000001,1.392,0.406,1.45,3.1488,0.9184,3.2800000000000002,1.5744,0.4592,1.6400000000000001,1.5744,0.4592,1.6400000000000001
2020-04-19 13:30:00,2.88096,0.84028,3.001,1.57536,0.45948000000000006,1.641,1.3056,0.3808,1.3599999999999999,3.07296,0.8962800000000001,3.201,1.57536,0.45948000000000006,1.641,1.4976,0.4368,1.56
2020-04-19 14:00:00,2.8022400000000003,0.81732,2.919,1.49664,0.43652,1.5590000000000002,1.3056,0.3808,1.3599999999999999,3.00384,0.8761200000000001,3.129,1.49664,0.43652,1.5590000000000002,1.5072,0.43960000000000005,1.57
2020-04-19 14:30:00,2.70144,0.7879200000000001,2.814,1.51104,0.44072000000000006,1.574,1.1904,0.3472,1.24,2.91264,0.84952,3.034,1.51104,0.44072000000000006,1.574,1.4016,0.4088,1.46
2020-04-19 15:00:00,2.6688,0.7784000000000001,2.7800000000000002,1.536,0.448,1.6,1.1328,0.3304,1.18,2.9088000000000003,0.8484,3.03,1.536,0.448,1.6,1.3728,0.40040000000000003,1.43
2020-04-19 15:30:00,2.68896,0.7842800000000001,2.801,1.54656,0.45108000000000004,1.611,1.1424,0.3332,1.19,2.94816,0.8598800000000001,3.071,1.54656,0.45108000000000004,1.611,1.4016,0.4088,1.46
2020-04-19 16:00:00,2.73408,0.79744,2.848,1.48608,0.43344000000000005,1.548,1.248,0.364,1.3,2.97408,0.8674400000000001,3.098,1.48608,0.43344000000000005,1.548,1.488,0.434,1.55
2020-04-19 16:30:00,2.84256,0.82908,2.961,1.45056,0.42308,1.5110000000000001,1.392,0.406,1.45,3.05376,0.89068,3.181,1.45056,0.42308,1.5110000000000001,1.6032000000000002,0.4676,1.67
2020-04-19 17:00:00,3.05376,0.89068,3.181,1.42176,0.41468000000000005,1.4809999999999999,1.6320000000000001,0.47600000000000003,1.7000000000000002,3.25536,0.9494800000000001,3.391,1.42176,0.41468000000000005,1.4809999999999999,1.8336000000000001,0.5348,1.9100000000000001
2020-04-19 17:30:00,3.18432,0.92876,3.317,1.47552,0.43036,1.537,1.7088,0.4984,1.78,3.39552,0.9903600000000001,3.537,1.47552,0.43036,1.537,1.92,0.56,2.0
2020-04-19 18:00:00,3.35184,0.97762,3.4915000000000003,1.44144,0.42042,1.5015,1.9104,0.5572,1.99,3.54384,1.03362,3.6915,1.44144,0.42042,1.5015,2.1024,0.6132000000000001,2.19
2020-04-19 18:30:00,3.35616,0.9788800000000001,3.496,1.33056,0.38808000000000004,1.3860000000000001,2.0256,0.5908,2.11,3.52896,1.02928,3.676,1.33056,0.38808000000000004,1.3860000000000001,2.1984,0.6412,2.29
2020-04-19 19:00:00,3.2112,0.9366000000000001,3.345,1.3392,0.3906,1.395,1.8719999999999999,0.546,1.9500000000000002,3.2880000000000003,0.9590000000000001,3.425,1.3392,0.3906,1.395,1.9488,0.5684,2.03
2020-04-19 19:30:00,3.21936,0.93898,3.3535,1.31856,0.38458000000000003,1.3735,1.9008,0.5544,1.98,3.29616,0.9613800000000001,3.4335,1.31856,0.38458000000000003,1.3735,1.9776,0.5768,2.06
2020-04-19 20:00:00,3.0816,0.8988,3.21,1.2671999999999999,0.36960000000000004,1.32,1.8144,0.5292,1.8900000000000001,3.1488,0.9184,3.2800000000000002,1.2671999999999999,0.36960000000000004,1.32,1.8816000000000002,0.5488000000000001,1.96
2020-04-19 20:30:00,3.10128,0.9045400000000001,3.2305,1.22928,0.35854,1.2805,1.8719999999999999,0.546,1.9500000000000002,3.17808,0.9269400000000001,3.3105,1.22928,0.35854,1.2805,1.9488,0.5684,2.03
2020-04-19 21:00:00,3.10656,0.9060800000000001,3.236,1.17696,0.34328000000000003,1.226,1.9296000000000002,0.5628000000000001,2.01,3.1929600000000002,0.9312800000000001,3.326,1.17696,0.34328000000000003,1.226,2.016,0.588,2.1
2020-04-19 21:30:00,3.08112,0.8986600000000001,3.2095000000000002,1.17072,0.34146000000000004,1.2195,1.9104,0.5572,1.99,3.15792,0.9210600000000001,3.2895,1.17072,0.34146000000000004,1.2195,1.9872,0.5796,2.07
2020-04-19 22:00:00,2.91984,0.85162,3.0415,1.23984,0.36162000000000005,1.2915,1.6800000000000002,0.49,1.75,2.96784,0.8656200000000001,3.0915,1.23984,0.36162000000000005,1.2915,1.728,0.504,1.8
2020-04-19 22:30:00,2.78496,0.8122800000000001,2.901,1.21056,0.35308,1.2610000000000001,1.5744,0.4592,1.6400000000000001,2.83296,0.82628,2.951,1.21056,0.35308,1.2610000000000001,1.6224,0.4732,1.69
2020-04-19 23:00:00,2.68368,0.7827400000000001,2.7955,1.22448,0.35714,1.2755,1.4592,0.42560000000000003,1.52,2.73168,0.7967400000000001,2.8455,1.22448,0.35714,1.2755,1.5072,0.43960000000000005,1.57
2020-04-19 23:30:00,2.53344,0.73892,2.6390000000000002,1.25664,0.36652,1.309,1.2768,0.3724,1.33,2.5526400000000002,0.7445200000000001,2.659,1.25664,0.36652,1.309,1.296,0.378,1.35
2020-04-20 00:00:00,2.42016,0.7058800000000001,2.521,1.22016,0.35588000000000003,1.271,1.2,0.35000000000000003,1.25,2.42016,0.7058800000000001,2.521,1.22016,0.35588000000000003,1.271,1.2,0.35000000000000003,1.25
2020-04-20 00:30:00,2.3332800000000002,0.68054,2.4305,1.15248,0.33614000000000005,1.2005,1.1808,0.34440000000000004,1.23,2.3332800000000002,0.68054,2.4305,1.15248,0.33614000000000005,1.2005,1.1808,0.34440000000000004,1.23
2020-04-20 01:00:00,2.30592,0.67256,2.402,1.21152,0.35336,1.262,1.0944,0.31920000000000004,1.1400000000000001,2.29632,0.66976,2.392,1.21152,0.35336,1.262,1.0848,0.3164,1.13
2020-04-20 01:30:00,2.2968,0.6699,2.3925,1.2024,0.3507,1.2525,1.0944,0.31920000000000004,1.1400000000000001,2.316,0.6755,2.4125,1.2024,0.3507,1.2525,1.1136,0.32480000000000003,1.16
2020-04-20 02:00:00,2.27616,0.66388,2.371,1.2585600000000001,0.36708,1.311,1.0176,0.2968,1.06,2.27616,0.66388,2.371,1.2585600000000001,0.36708,1.311,1.0176,0.2968,1.06
2020-04-20 02:30:00,2.2915200000000002,0.6683600000000001,2.387,1.29312,0.37716000000000005,1.347,0.9984000000000001,0.2912,1.04,2.2915200000000002,0.6683600000000001,2.387,1.29312,0.37716000000000005,1.347,0.9984000000000001,0.2912,1.04
2020-04-20 03:00:00,2.2464,0.6552,2.34,1.2864,0.37520000000000003,1.34,0.96,0.28,1.0,2.2464,0.6552,2.34,1.2864,0.37520000000000003,1.34,0.96,0.28,1.0
2020-04-20 03:30:00,2.2862400000000003,0.6668200000000001,2.3815,1.29744,0.37842000000000003,1.3515000000000001,0.9888,0.2884,1.03,2.2862400000000003,0.6668200000000001,2.3815,1.29744,0.37842000000000003,1.3515000000000001,0.9888,0.2884,1.03
2020-04-20 04:00:00,2.24928,0.6560400000000001,2.343,1.22208,0.35644000000000003,1.2730000000000001,1.0272000000000001,0.29960000000000003,1.07,2.24928,0.6560400000000001,2.343,1.22208,0.35644000000000003,1.2730000000000001,1.0272000000000001,0.29960000000000003,1.07
2020-04-20 04:30:00,2.25168,0.6567400000000001,2.3455,1.22448,0.35714,1.2755,1.0272000000000001,0.29960000000000003,1.07,2.26128,0.65954,2.3555,1.22448,0.35714,1.2755,1.0368,0.3024,1.08
2020-04-20 05:00:00,2.24928,0.6560400000000001,2.343,1.22208,0.35644000000000003,1.2730000000000001,1.0272000000000001,0.29960000000000003,1.07,2.24928,0.6560400000000001,2.343,1.22208,0.35644000000000003,1.2730000000000001,1.0272000000000001,0.29960000000000003,1.07
2020-04-20 05:30:00,2.25264,0.65702,2.3465,1.19664,0.34902000000000005,1.2465,1.056,0.308,1.1,2.41584,0.70462,2.5165,1.19664,0.34902000000000005,1.2465,1.2192,0.3556,1.27
2020-04-20 06:00:00,2.26032,0.6592600000000001,2.3545,1.20432,0.35126,1.2545,1.056,0.308,1.1,2.64432,0.7712600000000001,2.7545,1.20432,0.35126,1.2545,1.44,0.42,1.5
2020-04-20 06:30:00,2.48304,0.7242200000000001,2.5865,1.17744,0.34342,1.2265,1.3056,0.3808,1.3599999999999999,2.7614400000000003,0.80542,2.8765,1.17744,0.34342,1.2265,1.584,0.462,1.65
2020-04-20 07:00:00,2.65488,0.77434,2.7655000000000003,1.2052800000000001,0.35154,1.2555,1.4496,0.4228,1.51,2.86608,0.83594,2.9855,1.2052800000000001,0.35154,1.2555,1.6608,0.4844,1.73
2020-04-20 07:30:00,3.00288,0.8758400000000001,3.128,1.2172800000000001,0.35504,1.268,1.7856,0.5208,1.8599999999999999,3.13728,0.9150400000000001,3.268,1.2172800000000001,0.35504,1.268,1.92,0.56,2.0
2020-04-20 08:00:00,3.08928,0.9010400000000001,3.218,1.32288,0.38584,1.3780000000000001,1.7664,0.5152,1.8399999999999999,3.23328,0.9430400000000001,3.368,1.32288,0.38584,1.3780000000000001,1.9104,0.5572,1.99
2020-04-20 08:30:00,3.252,0.9485,3.3875,1.4088,0.41090000000000004,1.4675,1.8432,0.5376000000000001,1.92,3.396,0.9905,3.5375,1.4088,0.41090000000000004,1.4675,1.9872,0.5796,2.07
2020-04-20 09:00:00,3.43392,1.00156,3.577,1.35072,0.39396000000000003,1.407,2.0832,0.6076,2.17,3.53952,1.03236,3.6870000000000003,1.35072,0.39396000000000003,1.407,2.1888,0.6384000000000001,2.2800000000000002
2020-04-20 09:30:00,5.32704,1.55372,5.549,1.21824,0.35532,1.2690000000000001,4.1088000000000005,1.1984,4.28,3.65664,1.06652,3.809,1.21824,0.35532,1.2690000000000001,2.4384,0.7112,2.54
2020-04-20 10:00:00,5.53296,1.6137800000000002,5.7635000000000005,1.32816,0.38738000000000006,1.3835,4.2048,1.2264,4.38,1.32816,0.38738000000000006,1.3835,1.32816,0.38738000000000006,1.3835,0.0,0.0,0.0
2020-04-20 10:30:00,5.43312,1.58466,5.6595,1.42032,0.41426,1.4795,4.0128,1.1703999999999999,4.18,1.42032,0.41426,1.4795,1.42032,0.41426,1.4795,0.0,0.0,0.0
2020-04-20 11:00:00,5.11536,1.49198,5.3285,1.46736,0.42798,1.5285000000000002,3.648,1.064,3.8,1.46736,0.42798,1.5285000000000002,1.46736,0.42798,1.5285000000000002,0.0,0.0,0.0
2020-04-20 11:30:00,5.16624,1.50682,5.3815,1.43184,0.41762000000000005,1.4915,3.7344,1.0892,3.89,1.43184,0.41762000000000005,1.4915,1.43184,0.41762000000000005,1.4915,0.0,0.0,0.0
2020-04-20 12:00:00,5.07552,1.4803600000000001,5.287,1.5139200000000002,0.44156000000000006,1.577,3.5616,1.0388,3.71,1.5139200000000002,0.44156000000000006,1.577,1.5139200000000002,0.44156000000000006,1.577,0.0,0.0,0.0
2020-04-20 12:30:00,5.02608,1.46594,5.2355,1.5316800000000002,0.44674,1.5955,3.4944,1.0192,3.64,1.5316800000000002,0.44674,1.5955,1.5316800000000002,0.44674,1.5955,0.0,0.0,0.0
2020-04-20 13:00:00,5.05248,1.47364,5.263,1.52928,0.44604000000000005,1.593,3.5232,1.0276,3.67,1.52928,0.44604000000000005,1.593,1.52928,0.44604000000000005,1.593,0.0,0.0,0.0
2020-04-20 13:30:00,4.8624,1.4182000000000001,5.065,1.4736,0.4298,1.5350000000000001,3.3888,0.9884000000000001,3.5300000000000002,1.4736,0.4298,1.5350000000000001,1.4736,0.4298,1.5350000000000001,0.0,0.0,0.0
2020-04-20 14:00:00,4.77504,1.39272,4.974,1.37664,0.40152000000000004,1.434,3.3984,0.9912000000000001,3.54,1.37664,0.40152000000000004,1.434,1.37664,0.40152000000000004,1.434,0.0,0.0,0.0
2020-04-20 14:30:00,4.8144,1.4042,5.015,1.2816,0.3738,1.335,3.5328,1.0304,3.68,1.2816,0.3738,1.335,1.2816,0.3738,1.335,0.0,0.0,0.0
2020-04-20 15:00:00,4.68672,1.36696,4.882,1.35552,0.39536000000000004,1.412,3.3312,0.9716,3.47,1.35552,0.39536000000000004,1.412,1.35552,0.39536000000000004,1.412,0.0,0.0,0.0
2020-04-20 15:30:00,4.75056,1.38558,4.9485,1.32336,0.38598000000000005,1.3785,3.4272,0.9996,3.5700000000000003,1.32336,0.38598000000000005,1.3785,1.32336,0.38598000000000005,1.3785,0.0,0.0,0.0
2020-04-20 16:00:00,4.9344,1.4392,5.14,1.3248,0.3864,1.38,3.6096,1.0528,3.76,1.3248,0.3864,1.38,1.3248,0.3864,1.38,0.0,0.0,0.0
2020-04-20 16:30:00,5.04336,1.47098,5.2535,1.3473600000000001,0.39298000000000005,1.4035,3.696,1.078,3.85,1.3473600000000001,0.39298000000000005,1.4035,1.3473600000000001,0.39298000000000005,1.4035,0.0,0.0,0.0
2020-04-20 17:00:00,5.39376,1.57318,5.6185,1.3713600000000001,0.39998000000000006,1.4285,4.0224,1.1732,4.19,1.3713600000000001,0.39998000000000006,1.4285,1.3713600000000001,0.39998000000000006,1.4285,0.0,0.0,0.0
2020-04-20 17:30:00,5.82528,1.69904,6.068,1.22688,0.35784000000000005,1.278,4.5984,1.3412,4.79,1.22688,0.35784000000000005,1.278,1.22688,0.35784000000000005,1.278,0.0,0.0,0.0
2020-04-20 18:00:00,6.15648,1.7956400000000001,6.413,1.14528,0.33404,1.193,5.0112,1.4616,5.22,1.14528,0.33404,1.193,1.14528,0.33404,1.193,0.0,0.0,0.0
2020-04-20 18:30:00,6.24192,1.82056,6.502,1.04832,0.30576000000000003,1.092,5.1936,1.5148000000000001,5.41,1.04832,0.30576000000000003,1.092,1.04832,0.30576000000000003,1.092,0.0,0.0,0.0
2020-04-20 19:00:00,5.98656,1.74608,6.236,1.09056,0.31808000000000003,1.1360000000000001,4.896,1.428,5.1,1.09056,0.31808000000000003,1.1360000000000001,1.09056,0.31808000000000003,1.1360000000000001,0.0,0.0,0.0
2020-04-20 19:30:00,5.67936,1.6564800000000002,5.916,1.1577600000000001,0.33768000000000004,1.206,4.5216,1.3188,4.71,1.1577600000000001,0.33768000000000004,1.206,1.1577600000000001,0.33768000000000004,1.206,0.0,0.0,0.0
2020-04-20 20:00:00,5.39712,1.57416,5.622,1.22112,0.35616000000000003,1.272,4.176,1.218,4.35,1.22112,0.35616000000000003,1.272,1.22112,0.35616000000000003,1.272,0.0,0.0,0.0
2020-04-20 20:30:00,5.4744,1.5967,5.7025,1.2024,0.3507,1.2525,4.272,1.246,4.45,1.2024,0.3507,1.2525,1.2024,0.3507,1.2525,0.0,0.0,0.0
2020-04-20 21:00:00,5.64096,1.64528,5.876,1.10976,0.32368,1.156,4.5312,1.3216,4.72,1.10976,0.32368,1.156,1.10976,0.32368,1.156,0.0,0.0,0.0
2020-04-20 21:30:00,5.5176,1.6093000000000002,5.7475000000000005,1.0728,0.3129,1.1175,4.4448,1.2964,4.63,1.0728,0.3129,1.1175,1.0728,0.3129,1.1175,0.0,0.0,0.0
2020-04-20 22:00:00,5.15664,1.5040200000000001,5.3715,1.12464,0.32802000000000003,1.1715,4.032,1.176,4.2,1.12464,0.32802000000000003,1.1715,1.12464,0.32802000000000003,1.1715,0.0,0.0,0.0
2020-04-20 22:30:00,4.89696,1.42828,5.101,1.05696,0.30828,1.101,3.84,1.12,4.0,1.05696,0.30828,1.101,1.05696,0.30828,1.101,0.0,0.0,0.0
2020-04-20 23:00:00,4.64112,1.35366,4.8345,0.9739200000000001,0.28406000000000003,1.0145,3.6672000000000002,1.0696,3.8200000000000003,0.9739200000000001,0.28406000000000003,1.0145,0.9739200000000001,0.28406000000000003,1.0145,0.0,0.0,0.0
2020-04-20 23:30:00,4.3032,1.2551,4.4825,0.9528000000000001,0.27790000000000004,0.9925,3.3504,0.9772000000000001,3.49,0.9528000000000001,0.27790000000000004,0.9925,0.9528000000000001,0.27790000000000004,0.9925,0.0,0.0,0.0
2020-04-21 00:00:00,4.08768,1.19224,4.258,0.91968,0.26824000000000003,0.9580000000000001,3.168,0.924,3.3,0.91968,0.26824000000000003,0.9580000000000001,0.91968,0.26824000000000003,0.9580000000000001,0.0,0.0,0.0
2020-04-21 00:30:00,3.86688,1.12784,4.028,0.93888,0.27384000000000003,0.978,2.928,0.854,3.05,0.93888,0.27384000000000003,0.978,0.93888,0.27384000000000003,0.978,0.0,0.0,0.0
2020-04-21 01:00:00,3.76272,1.09746,3.9195,0.94032,0.27426,0.9795,2.8224,0.8232,2.94,0.94032,0.27426,0.9795,0.94032,0.27426,0.9795,0.0,0.0,0.0
2020-04-21 01:30:00,3.7944,1.1067,3.9525,0.8568,0.2499,0.8925000000000001,2.9376,0.8568,3.06,0.8568,0.2499,0.8925000000000001,0.8568,0.2499,0.8925000000000001,0.0,0.0,0.0
2020-04-21 02:00:00,3.77952,1.10236,3.9370000000000003,0.87072,0.25396,0.907,2.9088000000000003,0.8484,3.03,0.87072,0.25396,0.907,0.87072,0.25396,0.907,0.0,0.0,0.0
2020-04-21 02:30:00,3.75504,1.09522,3.9115,0.87504,0.25522,0.9115000000000001,2.88,0.84,3.0,0.87504,0.25522,0.9115000000000001,0.87504,0.25522,0.9115000000000001,0.0,0.0,0.0
2020-04-21 03:00:00,3.76176,1.09718,3.9185,0.8433600000000001,0.24598000000000003,0.8785000000000001,2.9184,0.8512000000000001,3.04,0.8433600000000001,0.24598000000000003,0.8785000000000001,0.8433600000000001,0.24598000000000003,0.8785000000000001,0.0,0.0,0.0
2020-04-21 03:30:00,3.8208,1.1144,3.98,0.7968000000000001,0.23240000000000002,0.8300000000000001,3.024,0.882,3.15,0.7968000000000001,0.23240000000000002,0.8300000000000001,0.7968000000000001,0.23240000000000002,0.8300000000000001,0.0,0.0,0.0
2020-04-21 04:00:00,3.8088,1.1109,3.9675000000000002,0.7944,0.23170000000000002,0.8275,3.0144,0.8792000000000001,3.14,0.7944,0.23170000000000002,0.8275,0.7944,0.23170000000000002,0.8275,0.0,0.0,0.0
2020-04-21 04:30:00,3.78432,1.10376,3.942,0.7795200000000001,0.22736,0.812,3.0048,0.8764000000000001,3.13,0.7795200000000001,0.22736,0.812,0.7795200000000001,0.22736,0.812,0.0,0.0,0.0
2020-04-21 05:00:00,3.74352,1.09186,3.8995,0.79632,0.23226000000000002,0.8295,2.9472,0.8596,3.07,0.79632,0.23226000000000002,0.8295,0.79632,0.23226000000000002,0.8295,0.0,0.0,0.0
2020-04-21 05:30:00,3.8937600000000003,1.13568,4.056,0.7833600000000001,0.22848000000000002,0.8160000000000001,3.1104,0.9072,3.24,0.7833600000000001,0.22848000000000002,0.8160000000000001,0.7833600000000001,0.22848000000000002,0.8160000000000001,0.0,0.0,0.0
2020-04-21 06:00:00,3.9993600000000002,1.16648,4.166,0.80256,0.23408,0.836,3.1968,0.9324,3.33,0.80256,0.23408,0.836,0.80256,0.23408,0.836,0.0,0.0,0.0
2020-04-21 06:30:00,4.3704,1.2747,4.5525,0.78,0.2275,0.8125,3.5904,1.0472,3.74,0.78,0.2275,0.8125,0.78,0.2275,0.8125,0.0,0.0,0.0
2020-04-21 07:00:00,4.7904,1.3972,4.99,0.7968000000000001,0.23240000000000002,0.8300000000000001,3.9936,1.1648,4.16,0.7968000000000001,0.23240000000000002,0.8300000000000001,0.7968000000000001,0.23240000000000002,0.8300000000000001,0.0,0.0,0.0
2020-04-21 07:30:00,5.29344,1.54392,5.514,0.8390400000000001,0.24472000000000002,0.874,4.4544,1.2992,4.64,0.8390400000000001,0.24472000000000002,0.874,0.8390400000000001,0.24472000000000002,0.874,0.0,0.0,0.0
2020-04-21 08:00:00,5.56368,1.62274,5.7955,0.96528,0.28154,1.0055,4.5984,1.3412,4.79,0.96528,0.28154,1.0055,0.96528,0.28154,1.0055,0.0,0.0,0.0
2020-04-21 08:30:00,5.47056,1.59558,5.6985,1.15056,0.33558000000000004,1.1985000000000001,4.32,1.26,4.5,1.15056,0.33558000000000004,1.1985000000000001,1.15056,0.33558000000000004,1.1985000000000001,0.0,0.0,0.0
2020-04-21 09:00:00,5.43216,1.58438,5.6585,1.2945600000000002,0.37758,1.3485,4.1376,1.2068,4.31,1.2945600000000002,0.37758,1.3485,1.2945600000000002,0.37758,1.3485,0.0,0.0,0.0
2020-04-21 09:30:00,5.45088,1.5898400000000001,5.678,1.38048,0.40264000000000005,1.438,4.0704,1.1872,4.24,1.38048,0.40264000000000005,1.438,1.38048,0.40264000000000005,1.438,0.0,0.0,0.0
2020-04-21 10:00:00,5.1768,1.5099,5.3925,1.4616,0.4263,1.5225,3.7152000000000003,1.0836000000000001,3.87,1.4616,0.4263,1.5225,1.4616,0.4263,1.5225,0.0,0.0,0.0
2020-04-21 10:30:00,5.1192,1.4931,5.3325,1.452,0.42350000000000004,1.5125000000000002,3.6672000000000002,1.0696,3.8200000000000003,1.452,0.42350000000000004,1.5125000000000002,1.452,0.42350000000000004,1.5125000000000002,0.0,0.0,0.0
2020-04-21 11:00:00,5.08128,1.48204,5.293,1.45248,0.42364,1.513,3.6288,1.0584,3.7800000000000002,1.45248,0.42364,1.513,1.45248,0.42364,1.513,0.0,0.0,0.0
2020-04-21 11:30:00,4.9401600000000006,1.44088,5.146,1.50336,0.43848000000000004,1.566,3.4368,1.0024,3.58,1.50336,0.43848000000000004,1.566,1.50336,0.43848000000000004,1.566,0.0,0.0,0.0
2020-04-21 12:00:00,4.98432,1.45376,5.192,1.54752,0.45136000000000004,1.612,3.4368,1.0024,3.58,1.54752,0.45136000000000004,1.612,1.54752,0.45136000000000004,1.612,0.0,0.0,0.0
2020-04-21 12:30:00,5.19312,1.5146600000000001,5.4095,1.53552,0.44786000000000004,1.5995,3.6576,1.0668,3.81,1.53552,0.44786000000000004,1.5995,1.53552,0.44786000000000004,1.5995,0.0,0.0,0.0
2020-04-21 13:00:00,5.1456,1.5008,5.36,1.5455999999999999,0.45080000000000003,1.6099999999999999,3.6,1.05,3.75,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.0,0.0,0.0
2020-04-21 13:30:00,4.77408,1.3924400000000001,4.973,1.51008,0.44044000000000005,1.573,3.2640000000000002,0.9520000000000001,3.4,1.51008,0.44044000000000005,1.573,1.51008,0.44044000000000005,1.573,0.0,0.0,0.0
2020-04-21 14:00:00,4.4832,1.3076,4.67,1.4976,0.4368,1.56,2.9856,0.8708,3.11,1.4976,0.4368,1.56,1.4976,0.4368,1.56,0.0,0.0,0.0
2020-04-21 14:30:00,4.45824,1.3003200000000001,4.644,1.52064,0.44352,1.584,2.9376,0.8568,3.06,1.52064,0.44352,1.584,1.52064,0.44352,1.584,0.0,0.0,0.0
2020-04-21 15:00:00,4.53984,1.32412,4.729,1.49664,0.43652,1.5590000000000002,3.0432,0.8876000000000001,3.17,1.49664,0.43652,1.5590000000000002,1.49664,0.43652,1.5590000000000002,0.0,0.0,0.0
2020-04-21 15:30:00,4.57776,1.33518,4.7685,1.46736,0.42798,1.5285000000000002,3.1104,0.9072,3.24,1.46736,0.42798,1.5285000000000002,1.46736,0.42798,1.5285000000000002,0.0,0.0,0.0
2020-04-21 16:00:00,4.5892800000000005,1.33854,4.7805,1.46928,0.42854000000000003,1.5305,3.12,0.91,3.25,1.46928,0.42854000000000003,1.5305,1.46928,0.42854000000000003,1.5305,0.0,0.0,0.0
2020-04-21 16:30:00,4.77792,1.39356,4.977,1.45632,0.42476,1.517,3.3216,0.9688,3.46,1.45632,0.42476,1.517,1.45632,0.42476,1.517,0.0,0.0,0.0
2020-04-21 17:00:00,5.24688,1.53034,5.4655000000000005,1.39728,0.40754,1.4555,3.8496,1.1228,4.01,1.39728,0.40754,1.4555,1.39728,0.40754,1.4555,0.0,0.0,0.0
2020-04-21 17:30:00,5.42304,1.58172,5.649,1.36224,0.39732,1.419,4.0608,1.1844000000000001,4.23,1.36224,0.39732,1.419,1.36224,0.39732,1.419,0.0,0.0,0.0
2020-04-21 18:00:00,5.7,1.6625,5.9375,1.3224,0.38570000000000004,1.3775,4.3776,1.2768,4.5600000000000005,1.3224,0.38570000000000004,1.3775,1.3224,0.38570000000000004,1.3775,0.0,0.0,0.0
2020-04-21 18:30:00,5.94528,1.73404,6.193,1.26048,0.36764,1.313,4.6848,1.3664,4.88,1.26048,0.36764,1.313,1.26048,0.36764,1.313,0.0,0.0,0.0
2020-04-21 19:00:00,5.81376,1.69568,6.056,1.1961600000000001,0.34888,1.246,4.6176,1.3468,4.8100000000000005,1.1961600000000001,0.34888,1.246,1.1961600000000001,0.34888,1.246,0.0,0.0,0.0
2020-04-21 19:30:00,5.66544,1.65242,5.9015,1.18224,0.34482,1.2315,4.4832,1.3076,4.67,1.18224,0.34482,1.2315,1.18224,0.34482,1.2315,0.0,0.0,0.0
2020-04-21 20:00:00,5.41056,1.57808,5.636,1.21536,0.35448,1.266,4.1952,1.2236,4.37,1.21536,0.35448,1.266,1.21536,0.35448,1.266,0.0,0.0,0.0
2020-04-21 20:30:00,5.58624,1.62932,5.819,1.17024,0.34132,1.219,4.416,1.288,4.6,1.17024,0.34132,1.219,1.17024,0.34132,1.219,0.0,0.0,0.0
2020-04-21 21:00:00,5.58432,1.6287600000000002,5.817,1.16832,0.34076,1.217,4.416,1.288,4.6,1.16832,0.34076,1.217,1.16832,0.34076,1.217,0.0,0.0,0.0
2020-04-21 21:30:00,5.49792,1.60356,5.727,1.10112,0.32116,1.147,4.3968,1.2824,4.58,1.10112,0.32116,1.147,1.10112,0.32116,1.147,0.0,0.0,0.0
2020-04-21 22:00:00,5.14368,1.50024,5.358,1.13088,0.32984,1.178,4.0128,1.1703999999999999,4.18,1.13088,0.32984,1.178,1.13088,0.32984,1.178,0.0,0.0,0.0
2020-04-21 22:30:00,4.88112,1.42366,5.0845,1.09872,0.32046,1.1445,3.7824,1.1032,3.94,1.09872,0.32046,1.1445,1.09872,0.32046,1.1445,0.0,0.0,0.0
2020-04-21 23:00:00,4.44624,1.29682,4.6315,1.15344,0.33642000000000005,1.2015,3.2928,0.9604,3.43,1.15344,0.33642000000000005,1.2015,1.15344,0.33642000000000005,1.2015,0.0,0.0,0.0
2020-04-21 23:30:00,4.12896,1.20428,4.301,1.17216,0.34188,1.221,2.9568000000000003,0.8624,3.08,1.17216,0.34188,1.221,1.17216,0.34188,1.221,0.0,0.0,0.0
2020-04-22 00:00:00,3.8808,1.1319,4.0425,1.1256,0.32830000000000004,1.1725,2.7552,0.8036000000000001,2.87,1.1256,0.32830000000000004,1.1725,1.1256,0.32830000000000004,1.1725,0.0,0.0,0.0
2020-04-22 00:30:00,3.732,1.0885,3.8875,1.1016,0.32130000000000003,1.1475,2.6304,0.7672,2.74,1.1016,0.32130000000000003,1.1475,1.1016,0.32130000000000003,1.1475,0.0,0.0,0.0
2020-04-22 01:00:00,3.68688,1.07534,3.8405,1.10448,0.32214000000000004,1.1505,2.5824,0.7532,2.69,1.10448,0.32214000000000004,1.1505,1.10448,0.32214000000000004,1.1505,0.0,0.0,0.0
2020-04-22 01:30:00,3.54432,1.03376,3.692,1.07712,0.31416000000000005,1.1219999999999999,2.4672,0.7196,2.5700000000000003,1.07712,0.31416000000000005,1.1219999999999999,1.07712,0.31416000000000005,1.1219999999999999,0.0,0.0,0.0
2020-04-22 02:00:00,3.62784,1.05812,3.779,1.06464,0.31052,1.109,2.5632,0.7476,2.67,1.06464,0.31052,1.109,1.06464,0.31052,1.109,0.0,0.0,0.0
2020-04-22 02:30:00,3.48384,1.01612,3.629,1.10304,0.32172,1.149,2.3808,0.6944,2.48,1.10304,0.32172,1.149,1.10304,0.32172,1.149,0.0,0.0,0.0
2020-04-22 03:00:00,3.396,0.9905,3.5375,1.1688,0.34090000000000004,1.2175,2.2272,0.6496000000000001,2.32,1.1688,0.34090000000000004,1.2175,1.1688,0.34090000000000004,1.2175,0.0,0.0,0.0
