Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-22 03:30:00,3.38928,0.9885400000000001,3.5305,1.18128,0.34454,1.2305,2.208,0.644,2.3,1.18128,0.34454,1.2305,1.18128,0.34454,1.2305,0.0,0.0,0.0
2020-04-22 04:00:00,3.47328,1.01304,3.618,1.10208,0.32144,1.148,2.3712,0.6916,2.47,1.10208,0.32144,1.148,1.10208,0.32144,1.148,0.0,0.0,0.0
2020-04-22 04:30:00,3.44544,1.00492,3.589,1.11264,0.32452000000000003,1.159,2.3328,0.6804,2.43,1.11264,0.32452000000000003,1.159,1.11264,0.32452000000000003,1.159,0.0,0.0,0.0
2020-04-22 05:00:00,3.43344,1.00142,3.5765000000000002,1.16784,0.34062000000000003,1.2165,2.2656,0.6608,2.36,1.16784,0.34062000000000003,1.2165,1.16784,0.34062000000000003,1.2165,0.0,0.0,0.0
2020-04-22 05:30:00,3.552,1.036,3.7,1.1904,0.3472,1.24,2.3616,0.6888000000000001,2.46,1.1904,0.3472,1.24,1.1904,0.3472,1.24,0.0,0.0,0.0
2020-04-22 06:00:00,3.5928,1.0479,3.7425,1.2024,0.3507,1.2525,2.3904,0.6972,2.49,1.2024,0.3507,1.2525,1.2024,0.3507,1.2525,0.0,0.0,0.0
2020-04-22 06:30:00,3.87936,1.13148,4.041,1.14336,0.33348000000000005,1.191,2.7359999999999998,0.798,2.85,1.14336,0.33348000000000005,1.191,1.14336,0.33348000000000005,1.191,0.0,0.0,0.0
2020-04-22 07:00:00,4.47792,1.30606,4.6645,1.09872,0.32046,1.1445,3.3792,0.9856,3.52,1.09872,0.32046,1.1445,1.09872,0.32046,1.1445,0.0,0.0,0.0
2020-04-22 07:30:00,4.95024,1.44382,5.1565,1.08144,0.31542000000000003,1.1265,3.8688000000000002,1.1284,4.03,1.08144,0.31542000000000003,1.1265,1.08144,0.31542000000000003,1.1265,0.0,0.0,0.0
2020-04-22 08:00:00,5.21136,1.5199799999999999,5.4285,1.18896,0.34678000000000003,1.2385,4.0224,1.1732,4.19,1.18896,0.34678000000000003,1.2385,1.18896,0.34678000000000003,1.2385,0.0,0.0,0.0
2020-04-22 08:30:00,5.40768,1.5772400000000002,5.633,1.25088,0.36484000000000005,1.303,4.1568,1.2124,4.33,1.25088,0.36484000000000005,1.303,1.25088,0.36484000000000005,1.303,0.0,0.0,0.0
2020-04-22 09:00:00,5.5968,1.6324,5.83,1.2671999999999999,0.36960000000000004,1.32,4.3296,1.2628,4.51,1.2671999999999999,0.36960000000000004,1.32,1.2671999999999999,0.36960000000000004,1.32,0.0,0.0,0.0
2020-04-22 09:30:00,5.64576,1.64668,5.881,1.22016,0.35588000000000003,1.271,4.4256,1.2908,4.61,1.22016,0.35588000000000003,1.271,1.22016,0.35588000000000003,1.271,0.0,0.0,0.0
2020-04-22 10:00:00,5.859360000000001,1.70898,6.1035,1.12656,0.32858000000000004,1.1735,4.7328,1.3804,4.93,1.12656,0.32858000000000004,1.1735,1.12656,0.32858000000000004,1.1735,0.0,0.0,0.0
2020-04-22 10:30:00,5.70816,1.6648800000000001,5.946,1.00416,0.29288000000000003,1.046,4.704,1.3719999999999999,4.9,1.00416,0.29288000000000003,1.046,1.00416,0.29288000000000003,1.046,0.0,0.0,0.0
2020-04-22 11:00:00,5.71296,1.66628,5.9510000000000005,1.00896,0.29428000000000004,1.051,4.704,1.3719999999999999,4.9,1.00896,0.29428000000000004,1.051,1.00896,0.29428000000000004,1.051,0.0,0.0,0.0
2020-04-22 11:30:00,5.6112,1.6366,5.845,1.08,0.315,1.125,4.5312,1.3216,4.72,1.08,0.315,1.125,1.08,0.315,1.125,0.0,0.0,0.0
2020-04-22 12:00:00,5.43312,1.58466,5.6595,1.13232,0.33026000000000005,1.1795,4.3008,1.2544,4.48,1.13232,0.33026000000000005,1.1795,1.13232,0.33026000000000005,1.1795,0.0,0.0,0.0
2020-04-22 12:30:00,3.84768,1.1222400000000001,4.008,1.37088,0.39984000000000003,1.428,2.4768,0.7224,2.58,3.51168,1.02424,3.658,1.37088,0.39984000000000003,1.428,2.1408,0.6244000000000001,2.23
2020-04-22 13:00:00,3.17424,0.9258200000000001,3.3064999999999998,1.58064,0.46102000000000004,1.6465,1.5936,0.46480000000000005,1.6600000000000001,3.30864,0.9650200000000001,3.4465,1.58064,0.46102000000000004,1.6465,1.728,0.504,1.8
2020-04-22 13:30:00,3.12672,0.9119600000000001,3.257,1.57152,0.45836000000000005,1.637,1.5552000000000001,0.4536,1.62,3.24192,0.9455600000000001,3.377,1.57152,0.45836000000000005,1.637,1.6703999999999999,0.4872,1.74
2020-04-22 14:00:00,3.07104,0.8957200000000001,3.199,1.55424,0.45332000000000006,1.619,1.5168,0.4424,1.58,3.17664,0.9265200000000001,3.309,1.55424,0.45332000000000006,1.619,1.6224,0.4732,1.69
2020-04-22 14:30:00,2.9664,0.8652000000000001,3.09,1.4016,0.4088,1.46,1.5648,0.45640000000000003,1.63,3.072,0.896,3.2,1.4016,0.4088,1.46,1.6703999999999999,0.4872,1.74
2020-04-22 15:00:00,2.97792,0.8685600000000001,3.102,1.2883200000000001,0.37576000000000004,1.342,1.6896,0.4928,1.76,3.07392,0.89656,3.202,1.2883200000000001,0.37576000000000004,1.342,1.7856,0.5208,1.8599999999999999
2020-04-22 15:30:00,2.9544,0.8617,3.0775,1.4088,0.41090000000000004,1.4675,1.5455999999999999,0.45080000000000003,1.6099999999999999,3.06,0.8925000000000001,3.1875,1.4088,0.41090000000000004,1.4675,1.6512,0.48160000000000003,1.72
2020-04-22 16:00:00,2.95008,0.8604400000000001,3.073,1.32768,0.38724000000000003,1.383,1.6224,0.4732,1.69,3.03648,0.8856400000000001,3.163,1.32768,0.38724000000000003,1.383,1.7088,0.4984,1.78
2020-04-22 16:30:00,3.05616,0.8913800000000001,3.1835,1.50096,0.43778000000000006,1.5635,1.5552000000000001,0.4536,1.62,3.17136,0.92498,3.3035,1.50096,0.43778000000000006,1.5635,1.6703999999999999,0.4872,1.74
2020-04-22 17:00:00,3.1848,0.9289000000000001,3.3175,1.4952,0.43610000000000004,1.5575,1.6896,0.4928,1.76,3.2904,0.9597,3.4275,1.4952,0.43610000000000004,1.5575,1.7952,0.5236000000000001,1.87
2020-04-22 17:30:00,3.28032,0.95676,3.417,1.4659200000000001,0.42756000000000005,1.5270000000000001,1.8144,0.5292,1.8900000000000001,3.38592,0.9875600000000001,3.527,1.4659200000000001,0.42756000000000005,1.5270000000000001,1.92,0.56,2.0
2020-04-22 18:00:00,3.408,0.994,3.55,1.4496,0.4228,1.51,1.9584000000000001,0.5712,2.04,3.5232,1.0276,3.67,1.4496,0.4228,1.51,2.0736,0.6048,2.16
2020-04-22 18:30:00,3.4603200000000003,1.00926,3.6045,1.31952,0.38486000000000004,1.3745,2.1408,0.6244000000000001,2.23,3.57552,1.04286,3.7245,1.31952,0.38486000000000004,1.3745,2.2560000000000002,0.658,2.35
2020-04-22 19:00:00,3.41616,0.99638,3.5585,1.35216,0.39438,1.4085,2.064,0.602,2.15,3.54096,1.03278,3.6885,1.35216,0.39438,1.4085,2.1888,0.6384000000000001,2.2800000000000002
2020-04-22 19:30:00,3.312,0.966,3.45,1.296,0.378,1.35,2.016,0.588,2.1,3.4944,1.0192,3.64,1.296,0.378,1.35,2.1984,0.6412,2.29
2020-04-22 20:00:00,3.21264,0.9370200000000001,3.3465,1.22544,0.35742,1.2765,1.9872,0.5796,2.07,3.33744,0.9734200000000001,3.4765,1.22544,0.35742,1.2765,2.112,0.616,2.2
2020-04-22 20:30:00,3.252,0.9485,3.3875,1.1784,0.3437,1.2275,2.0736,0.6048,2.16,3.3384,0.9737,3.4775,1.1784,0.3437,1.2275,2.16,0.63,2.25
2020-04-22 21:00:00,3.2568,0.9499000000000001,3.3925,1.1928,0.34790000000000004,1.2425,2.064,0.602,2.15,3.3528000000000002,0.9779,3.4925,1.1928,0.34790000000000004,1.2425,2.16,0.63,2.25
2020-04-22 21:30:00,3.228,0.9415,3.3625,1.116,0.3255,1.1625,2.112,0.616,2.2,3.3144,0.9667,3.4525,1.116,0.3255,1.1625,2.1984,0.6412,2.29
2020-04-22 22:00:00,3.03024,0.88382,3.1565,1.15824,0.33782,1.2065000000000001,1.8719999999999999,0.546,1.9500000000000002,3.10704,0.90622,3.2365,1.15824,0.33782,1.2065000000000001,1.9488,0.5684,2.03
2020-04-22 22:30:00,2.8752,0.8386,2.995,1.224,0.357,1.275,1.6512,0.48160000000000003,1.72,2.9424,0.8582000000000001,3.065,1.224,0.357,1.275,1.7184,0.5012,1.79
2020-04-22 23:00:00,2.69808,0.7869400000000001,2.8105,1.27728,0.37254000000000004,1.3305,1.4208,0.41440000000000005,1.48,2.75568,0.8037400000000001,2.8705,1.27728,0.37254000000000004,1.3305,1.4784000000000002,0.4312,1.54
2020-04-22 23:30:00,2.56224,0.7473200000000001,2.669,1.28544,0.37492000000000003,1.339,1.2768,0.3724,1.33,2.59104,0.7557200000000001,2.699,1.28544,0.37492000000000003,1.339,1.3056,0.3808,1.3599999999999999
2020-04-23 00:00:00,2.46192,0.71806,2.5645,1.26192,0.36806000000000005,1.3145,1.2,0.35000000000000003,1.25,2.49072,0.7264600000000001,2.5945,1.26192,0.36806000000000005,1.3145,1.2288000000000001,0.3584,1.28
2020-04-23 00:30:00,2.3568,0.6874,2.455,1.2528000000000001,0.3654,1.305,1.104,0.322,1.15,2.3568,0.6874,2.455,1.2528000000000001,0.3654,1.305,1.104,0.322,1.15
2020-04-23 01:00:00,2.31264,0.67452,2.409,1.24704,0.36372000000000004,1.299,1.0656,0.3108,1.11,2.32224,0.67732,2.419,1.24704,0.36372000000000004,1.299,1.0752,0.3136,1.12
2020-04-23 01:30:00,2.29824,0.67032,2.394,1.23264,0.35952,1.284,1.0656,0.3108,1.11,2.31744,0.6759200000000001,2.414,1.23264,0.35952,1.284,1.0848,0.3164,1.13
2020-04-23 02:00:00,2.28048,0.6651400000000001,2.3755,1.19568,0.34874000000000005,1.2455,1.0848,0.3164,1.13,2.29968,0.67074,2.3955,1.19568,0.34874000000000005,1.2455,1.104,0.322,1.15
2020-04-23 02:30:00,2.25936,0.65898,2.3535,1.17456,0.34258000000000005,1.2235,1.0848,0.3164,1.13,2.28816,0.6673800000000001,2.3835,1.17456,0.34258000000000005,1.2235,1.1136,0.32480000000000003,1.16
2020-04-23 03:00:00,2.2344,0.6517000000000001,2.3275,1.1688,0.34090000000000004,1.2175,1.0656,0.3108,1.11,2.2536,0.6573,2.3475,1.1688,0.34090000000000004,1.2175,1.0848,0.3164,1.13
2020-04-23 03:30:00,2.26608,0.6609400000000001,2.3605,1.16208,0.33894,1.2105000000000001,1.104,0.322,1.15,2.29488,0.66934,2.3905,1.16208,0.33894,1.2105000000000001,1.1328,0.3304,1.18
2020-04-23 04:00:00,2.2104,0.6447,2.3025,1.1736,0.3423,1.2225,1.0368,0.3024,1.08,2.2296,0.6503,2.3225,1.1736,0.3423,1.2225,1.056,0.308,1.1
2020-04-23 04:30:00,2.21616,0.6463800000000001,2.3085,1.17936,0.34398,1.2285,1.0368,0.3024,1.08,2.23536,0.65198,2.3285,1.17936,0.34398,1.2285,1.056,0.308,1.1
2020-04-23 05:00:00,2.2204800000000002,0.6476400000000001,2.313,1.20288,0.35084000000000004,1.2530000000000001,1.0176,0.2968,1.06,2.23968,0.65324,2.333,1.20288,0.35084000000000004,1.2530000000000001,1.0368,0.3024,1.08
2020-04-23 05:30:00,2.30688,0.6728400000000001,2.403,1.18368,0.34524000000000005,1.233,1.1232,0.3276,1.17,2.33568,0.6812400000000001,2.433,1.18368,0.34524000000000005,1.233,1.152,0.336,1.2
2020-04-23 06:00:00,2.31216,0.6743800000000001,2.4085,1.16016,0.33838,1.2085,1.152,0.336,1.2,2.34096,0.68278,2.4385,1.16016,0.33838,1.2085,1.1808,0.34440000000000004,1.23
2020-04-23 06:30:00,2.4336,0.7098,2.535,1.1664,0.3402,1.215,1.2671999999999999,0.36960000000000004,1.32,2.6064,0.7602,2.715,1.1664,0.3402,1.215,1.44,0.42,1.5
2020-04-23 07:00:00,2.57424,0.75082,2.6814999999999998,1.17264,0.34202000000000005,1.2215,1.4016,0.4088,1.46,2.79504,0.8152200000000001,2.9115,1.17264,0.34202000000000005,1.2215,1.6224,0.4732,1.69
2020-04-23 07:30:00,2.96784,0.8656200000000001,3.0915,1.23024,0.35882000000000003,1.2815,1.7376,0.5068,1.81,3.10224,0.9048200000000001,3.2315,1.23024,0.35882000000000003,1.2815,1.8719999999999999,0.546,1.9500000000000002
2020-04-23 08:00:00,3.14832,0.9182600000000001,3.2795,1.33392,0.38906,1.3895,1.8144,0.5292,1.8900000000000001,3.26352,0.95186,3.3995,1.33392,0.38906,1.3895,1.9296000000000002,0.5628000000000001,2.01
2020-04-23 08:30:00,3.30912,0.9651600000000001,3.447,1.34112,0.39116,1.397,1.968,0.5740000000000001,2.05,3.41472,0.9959600000000001,3.557,1.34112,0.39116,1.397,2.0736,0.6048,2.16
2020-04-23 09:00:00,3.39744,0.9909200000000001,3.539,1.26624,0.36932000000000004,1.319,2.1312,0.6216,2.22,3.51264,1.02452,3.659,1.26624,0.36932000000000004,1.319,2.2464,0.6552,2.34
2020-04-23 09:30:00,3.5712,1.0416,3.7199999999999998,1.0752,0.3136,1.12,2.496,0.728,2.6,3.6384,1.0612,3.79,1.0752,0.3136,1.12,2.5632,0.7476,2.67
2020-04-23 10:00:00,3.4152,0.9961000000000001,3.5575,1.4376,0.4193,1.4975,1.9776,0.5768,2.06,3.5016,1.0213,3.6475,1.4376,0.4193,1.4975,2.064,0.602,2.15
2020-04-23 10:30:00,3.27504,0.9552200000000001,3.4115,1.67184,0.48762000000000005,1.7415,1.6032000000000002,0.4676,1.67,3.39984,0.9916200000000001,3.5415,1.67184,0.48762000000000005,1.7415,1.728,0.504,1.8
2020-04-23 11:00:00,3.29328,0.9605400000000001,3.4305,1.6804800000000002,0.49014,1.7505000000000002,1.6128,0.47040000000000004,1.6800000000000002,3.38928,0.9885400000000001,3.5305,1.6804800000000002,0.49014,1.7505000000000002,1.7088,0.4984,1.78
2020-04-23 11:30:00,3.28608,0.9584400000000001,3.423,1.5676800000000002,0.45724000000000004,1.633,1.7184,0.5012,1.79,3.34368,0.9752400000000001,3.483,1.5676800000000002,0.45724000000000004,1.633,1.776,0.518,1.85
2020-04-23 12:00:00,3.19152,0.93086,3.3245,1.52112,0.44366000000000005,1.5845,1.6703999999999999,0.4872,1.74,3.27792,0.9560600000000001,3.4145,1.52112,0.44366000000000005,1.5845,1.7568000000000001,0.5124000000000001,1.83
2020-04-23 12:30:00,3.2817600000000002,0.95718,3.4185,1.4481600000000001,0.42238000000000003,1.5085000000000002,1.8336000000000001,0.5348,1.9100000000000001,3.33936,0.9739800000000001,3.4785,1.4481600000000001,0.42238000000000003,1.5085000000000002,1.8912,0.5516,1.97
2020-04-23 13:00:00,3.26784,0.9531200000000001,3.404,1.45344,0.42392,1.514,1.8144,0.5292,1.8900000000000001,3.32544,0.9699200000000001,3.464,1.45344,0.42392,1.514,1.8719999999999999,0.546,1.9500000000000002
2020-04-23 13:30:00,3.12624,0.9118200000000001,3.2565,1.41744,0.41342,1.4765000000000001,1.7088,0.4984,1.78,3.20304,0.93422,3.3365,1.41744,0.41342,1.4765000000000001,1.7856,0.5208,1.8599999999999999
2020-04-23 14:00:00,3.0144,0.8792000000000001,3.14,1.3728,0.40040000000000003,1.43,1.6416,0.4788,1.71,3.12,0.91,3.25,1.3728,0.40040000000000003,1.43,1.7472,0.5096,1.82
2020-04-23 14:30:00,2.94336,0.85848,3.066,1.4073600000000002,0.41048,1.466,1.536,0.448,1.6,3.04896,0.8892800000000001,3.176,1.4073600000000002,0.41048,1.466,1.6416,0.4788,1.71
2020-04-23 15:00:00,2.91648,0.8506400000000001,3.038,1.36128,0.39704000000000006,1.418,1.5552000000000001,0.4536,1.62,3.02208,0.8814400000000001,3.148,1.36128,0.39704000000000006,1.418,1.6608,0.4844,1.73
2020-04-23 15:30:00,2.97696,0.86828,3.101,1.3833600000000001,0.40348,1.441,1.5936,0.46480000000000005,1.6600000000000001,3.08256,0.8990800000000001,3.211,1.3833600000000001,0.40348,1.441,1.6992,0.49560000000000004,1.77
2020-04-23 16:00:00,2.96976,0.8661800000000001,3.0935,1.3473600000000001,0.39298000000000005,1.4035,1.6224,0.4732,1.69,3.07536,0.8969800000000001,3.2035,1.3473600000000001,0.39298000000000005,1.4035,1.728,0.504,1.8
2020-04-23 16:30:00,3.11952,0.9098600000000001,3.2495,1.29552,0.37786000000000003,1.3495,1.824,0.532,1.9,3.24432,0.9462600000000001,3.3795,1.29552,0.37786000000000003,1.3495,1.9488,0.5684,2.03
2020-04-23 17:00:00,3.26064,0.9510200000000001,3.3965,1.22544,0.35742,1.2765,2.0352,0.5936,2.12,3.39504,0.9902200000000001,3.5365,1.22544,0.35742,1.2765,2.1696,0.6328,2.26
2020-04-23 17:30:00,3.25728,0.9500400000000001,3.393,1.26048,0.36764,1.313,1.9968,0.5824,2.08,3.41088,0.9948400000000001,3.553,1.26048,0.36764,1.313,2.1504,0.6272,2.24
2020-04-23 18:00:00,3.51264,1.02452,3.659,1.22784,0.35812000000000005,1.279,2.2848,0.6664,2.38,3.64704,1.06372,3.799,1.22784,0.35812000000000005,1.279,2.4192,0.7056,2.52
2020-04-23 18:30:00,3.49488,1.01934,3.6405000000000003,1.10448,0.32214000000000004,1.1505,2.3904,0.6972,2.49,3.62928,1.05854,3.7805,1.10448,0.32214000000000004,1.1505,2.5248,0.7364,2.63
2020-04-23 19:00:00,3.4152,0.9961000000000001,3.5575,1.0536,0.3073,1.0975,2.3616,0.6888000000000001,2.46,3.54,1.0325,3.6875,1.0536,0.3073,1.0975,2.4864,0.7252000000000001,2.59
2020-04-23 19:30:00,3.32928,0.9710400000000001,3.468,1.06368,0.31024,1.108,2.2656,0.6608,2.36,3.42528,0.99904,3.568,1.06368,0.31024,1.108,2.3616,0.6888000000000001,2.46
2020-04-23 20:00:00,3.15504,0.92022,3.2865,1.10064,0.32102,1.1465,2.0544000000000002,0.5992000000000001,2.14,3.23184,0.9426200000000001,3.3665,1.10064,0.32102,1.1465,2.1312,0.6216,2.22
2020-04-23 20:30:00,3.19968,0.9332400000000001,3.333,1.11648,0.32564000000000004,1.163,2.0832,0.6076,2.17,3.28608,0.9584400000000001,3.423,1.11648,0.32564000000000004,1.163,2.1696,0.6328,2.26
2020-04-23 21:00:00,3.26928,0.95354,3.4055,1.10928,0.32354000000000005,1.1555,2.16,0.63,2.25,3.35568,0.97874,3.4955,1.10928,0.32354000000000005,1.1555,2.2464,0.6552,2.34
2020-04-23 21:30:00,3.16464,0.9230200000000001,3.2965,1.08144,0.31542000000000003,1.1265,2.0832,0.6076,2.17,3.25104,0.9482200000000001,3.3865,1.08144,0.31542000000000003,1.1265,2.1696,0.6328,2.26
2020-04-23 22:00:00,2.98896,0.8717800000000001,3.1135,1.06896,0.31178,1.1135,1.92,0.56,2.0,3.06576,0.8941800000000001,3.1935000000000002,1.06896,0.31178,1.1135,1.9968,0.5824,2.08
2020-04-23 22:30:00,2.8632,0.8351000000000001,2.9825,1.0968,0.3199,1.1425,1.7664,0.5152,1.8399999999999999,2.94,0.8575,3.0625,1.0968,0.3199,1.1425,1.8432,0.5376000000000001,1.92
2020-04-23 23:00:00,2.9150400000000003,0.8502200000000001,3.0365,1.1457600000000001,0.33418000000000003,1.1935,1.7692800000000002,0.51604,1.843,2.99184,0.8726200000000001,3.1165,1.1457600000000001,0.33418000000000003,1.1935,1.8460800000000002,0.53844,1.923
2020-04-23 23:30:00,2.91216,0.84938,3.0335,1.14288,0.33334,1.1905000000000001,1.7692800000000002,0.51604,1.843,2.98896,0.8717800000000001,3.1135,1.14288,0.33334,1.1905000000000001,1.8460800000000002,0.53844,1.923
2020-04-24 00:00:00,2.9097600000000003,0.8486800000000001,3.031,1.14048,0.33264000000000005,1.188,1.7692800000000002,0.51604,1.843,2.98656,0.8710800000000001,3.111,1.14048,0.33264000000000005,1.188,1.8460800000000002,0.53844,1.923
2020-04-24 00:30:00,2.9260800000000002,0.8534400000000001,3.048,1.1568,0.33740000000000003,1.205,1.7692800000000002,0.51604,1.843,3.00288,0.8758400000000001,3.128,1.1568,0.33740000000000003,1.205,1.8460800000000002,0.53844,1.923
2020-04-24 01:00:00,2.98032,0.86926,3.1045,1.2110400000000001,0.35322000000000003,1.2615,1.7692800000000002,0.51604,1.843,3.05712,0.8916600000000001,3.1845,1.2110400000000001,0.35322000000000003,1.2615,1.8460800000000002,0.53844,1.923
2020-04-24 01:30:00,2.98752,0.87136,3.112,1.21824,0.35532,1.2690000000000001,1.7692800000000002,0.51604,1.843,3.06432,0.8937600000000001,3.192,1.21824,0.35532,1.2690000000000001,1.8460800000000002,0.53844,1.923
2020-04-24 02:00:00,2.9985600000000003,0.87458,3.1235,1.22928,0.35854,1.2805,1.7692800000000002,0.51604,1.843,3.07536,0.8969800000000001,3.2035,1.22928,0.35854,1.2805,1.8460800000000002,0.53844,1.923
2020-04-24 02:30:00,3.01152,0.87836,3.137,1.24224,0.36232000000000003,1.294,1.7692800000000002,0.51604,1.843,3.08832,0.9007600000000001,3.217,1.24224,0.36232000000000003,1.294,1.8460800000000002,0.53844,1.923
2020-04-24 03:00:00,3.02016,0.8808800000000001,3.146,1.25088,0.36484000000000005,1.303,1.7692800000000002,0.51604,1.843,3.09696,0.9032800000000001,3.226,1.25088,0.36484000000000005,1.303,1.8460800000000002,0.53844,1.923
2020-04-24 03:30:00,3.0144,0.8792000000000001,3.14,1.24512,0.36316000000000004,1.297,1.7692800000000002,0.51604,1.843,3.0912,0.9016000000000001,3.22,1.24512,0.36316000000000004,1.297,1.8460800000000002,0.53844,1.923
2020-04-24 04:00:00,2.14464,0.6255200000000001,2.234,1.15296,0.33628,1.201,0.9916800000000001,0.28924,1.033,2.16384,0.63112,2.254,1.15296,0.33628,1.201,1.01088,0.29484000000000005,1.053
2020-04-24 04:30:00,2.13408,0.6224400000000001,2.223,1.1424,0.3332,1.19,0.9916800000000001,0.28924,1.033,2.15328,0.62804,2.243,1.1424,0.3332,1.19,1.01088,0.29484000000000005,1.053
2020-04-24 05:00:00,2.1792,0.6356,2.27,1.12992,0.32956,1.177,1.04928,0.30604000000000003,1.093,2.1984,0.6412,2.29,1.12992,0.32956,1.177,1.06848,0.31164000000000003,1.113
2020-04-24 05:30:00,2.18976,0.63868,2.281,1.14048,0.33264000000000005,1.188,1.04928,0.30604000000000003,1.093,2.20896,0.6442800000000001,2.301,1.14048,0.33264000000000005,1.188,1.06848,0.31164000000000003,1.113
2020-04-24 06:00:00,2.1912,0.6391,2.2825,1.14192,0.33306,1.1895,1.04928,0.30604000000000003,1.093,2.2104,0.6447,2.3025,1.14192,0.33306,1.1895,1.06848,0.31164000000000003,1.113
2020-04-24 06:30:00,2.31936,0.6764800000000001,2.416,1.14528,0.33404,1.193,1.17408,0.34244,1.223,2.34816,0.68488,2.446,1.14528,0.33404,1.193,1.20288,0.35084000000000004,1.2530000000000001
2020-04-24 07:00:00,2.31504,0.67522,2.4115,1.14096,0.33278,1.1885,1.17408,0.34244,1.223,2.34384,0.68362,2.4415,1.14096,0.33278,1.1885,1.20288,0.35084000000000004,1.2530000000000001
2020-04-24 07:30:00,2.34624,0.68432,2.444,1.17216,0.34188,1.221,1.17408,0.34244,1.223,2.3750400000000003,0.69272,2.474,1.17216,0.34188,1.221,1.20288,0.35084000000000004,1.2530000000000001
2020-04-24 08:00:00,2.43696,0.7107800000000001,2.5385,1.26288,0.36834000000000006,1.3155000000000001,1.17408,0.34244,1.223,2.46576,0.71918,2.5685000000000002,1.26288,0.36834000000000006,1.3155000000000001,1.20288,0.35084000000000004,1.2530000000000001
2020-04-24 08:30:00,2.54928,0.7435400000000001,2.6555,1.3752,0.4011,1.4325,1.17408,0.34244,1.223,2.57808,0.75194,2.6855,1.3752,0.4011,1.4325,1.20288,0.35084000000000004,1.2530000000000001
2020-04-24 09:00:00,2.70528,0.7890400000000001,2.818,1.5312000000000001,0.4466,1.595,1.17408,0.34244,1.223,2.73408,0.79744,2.848,1.5312000000000001,0.4466,1.595,1.20288,0.35084000000000004,1.2530000000000001
2020-04-24 09:30:00,3.2664,0.9527,3.4025,1.5575999999999999,0.45430000000000004,1.6225,1.7088,0.4984,1.78,3.3816,0.9863000000000001,3.5225,1.5575999999999999,0.45430000000000004,1.6225,1.824,0.532,1.9
2020-04-24 10:00:00,3.2524800000000003,0.94864,3.388,1.50528,0.43904000000000004,1.568,1.7472,0.5096,1.82,3.36768,0.9822400000000001,3.508,1.50528,0.43904000000000004,1.568,1.8624,0.5432,1.94
2020-04-24 10:30:00,3.14928,0.91854,3.2805,1.51728,0.44254000000000004,1.5805,1.6320000000000001,0.47600000000000003,1.7000000000000002,3.26448,0.9521400000000001,3.4005,1.51728,0.44254000000000004,1.5805,1.7472,0.5096,1.82
2020-04-24 11:00:00,3.15696,0.92078,3.2885,1.52496,0.44478,1.5885,1.6320000000000001,0.47600000000000003,1.7000000000000002,3.2817600000000002,0.95718,3.4185,1.52496,0.44478,1.5885,1.7568000000000001,0.5124000000000001,1.83
2020-04-24 11:30:00,3.15312,0.91966,3.2845,1.55952,0.45486000000000004,1.6245,1.5936,0.46480000000000005,1.6600000000000001,3.27792,0.9560600000000001,3.4145,1.55952,0.45486000000000004,1.6245,1.7184,0.5012,1.79
2020-04-24 12:00:00,3.0816,0.8988,3.21,1.5648,0.45640000000000003,1.63,1.5168,0.4424,1.58,3.2064,0.9352,3.34,1.5648,0.45640000000000003,1.63,1.6416,0.4788,1.71
2020-04-24 12:30:00,3.20496,0.93478,3.3385,1.19856,0.34958,1.2485,2.0064,0.5852,2.09,3.31056,0.9655800000000001,3.4485,1.19856,0.34958,1.2485,2.112,0.616,2.2
2020-04-24 13:00:00,3.21408,0.93744,3.348,0.7276800000000001,0.21224,0.758,2.4864,0.7252000000000001,2.59,3.30048,0.96264,3.438,0.7276800000000001,0.21224,0.758,2.5728,0.7504000000000001,2.68
2020-04-24 13:30:00,2.9616,0.8638,3.085,1.5312000000000001,0.4466,1.595,1.4304000000000001,0.4172,1.49,3.0768,0.8974000000000001,3.205,1.5312000000000001,0.4466,1.595,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-04-24 14:00:00,2.84496,0.8297800000000001,2.9635,1.5873599999999999,0.46298000000000006,1.6535000000000002,1.2576,0.3668,1.31,2.9505600000000003,0.8605800000000001,3.0735,1.5873599999999999,0.46298000000000006,1.6535000000000002,1.3632,0.3976,1.42
2020-04-24 14:30:00,2.75568,0.8037400000000001,2.8705,1.46928,0.42854000000000003,1.5305,1.2864,0.37520000000000003,1.34,2.86128,0.8345400000000001,2.9805,1.46928,0.42854000000000003,1.5305,1.392,0.406,1.45
2020-04-24 15:00:00,2.74512,0.80066,2.8595,1.38192,0.40306000000000003,1.4395,1.3632,0.3976,1.42,2.85072,0.8314600000000001,2.9695,1.38192,0.40306000000000003,1.4395,1.4688,0.4284,1.53
2020-04-24 15:30:00,2.78592,0.8125600000000001,2.902,1.29792,0.37856,1.3519999999999999,1.488,0.434,1.55,2.88192,0.8405600000000001,3.002,1.29792,0.37856,1.3519999999999999,1.584,0.462,1.65
2020-04-24 16:00:00,2.8200000000000003,0.8225,2.9375,1.2264,0.3577,1.2775,1.5936,0.46480000000000005,1.6600000000000001,2.9256,0.8533000000000001,3.0475,1.2264,0.3577,1.2775,1.6992,0.49560000000000004,1.77
2020-04-24 16:30:00,2.8992,0.8456,3.02,1.2,0.35000000000000003,1.25,1.6992,0.49560000000000004,1.77,3.0144,0.8792000000000001,3.14,1.2,0.35000000000000003,1.25,1.8144,0.5292,1.8900000000000001
2020-04-24 17:00:00,2.96736,0.86548,3.091,1.17216,0.34188,1.221,1.7952,0.5236000000000001,1.87,3.10176,0.90468,3.231,1.17216,0.34188,1.221,1.9296000000000002,0.5628000000000001,2.01
2020-04-24 17:30:00,3.08688,0.90034,3.2155,1.13808,0.33194,1.1855,1.9488,0.5684,2.03,3.24048,0.9451400000000001,3.3755,1.13808,0.33194,1.1855,2.1024,0.6132000000000001,2.19
2020-04-24 18:00:00,3.2952,0.9611000000000001,3.4325,1.0968,0.3199,1.1425,2.1984,0.6412,2.29,3.42,0.9975,3.5625,1.0968,0.3199,1.1425,2.3232,0.6776,2.42
2020-04-24 18:30:00,3.32544,0.9699200000000001,3.464,1.05984,0.30912,1.104,2.2656,0.6608,2.36,3.47904,1.01472,3.624,1.05984,0.30912,1.104,2.4192,0.7056,2.52
2020-04-24 19:00:00,3.3072,0.9646,3.445,1.032,0.301,1.075,2.2752,0.6636000000000001,2.37,3.4512,1.0066,3.5949999999999998,1.032,0.301,1.075,2.4192,0.7056,2.52
2020-04-24 19:30:00,3.22128,0.93954,3.3555,1.09968,0.32074,1.1455,2.1216,0.6188,2.21,3.37488,0.9843400000000001,3.5155000000000003,1.09968,0.32074,1.1455,2.2752,0.6636000000000001,2.37
2020-04-24 20:00:00,3.11472,0.90846,3.2445,1.10832,0.32326000000000005,1.1545,2.0064,0.5852,2.09,3.27792,0.9560600000000001,3.4145,1.10832,0.32326000000000005,1.1545,2.1696,0.6328,2.26
2020-04-24 20:30:00,3.08352,0.89936,3.212,1.10592,0.32256,1.152,1.9776,0.5768,2.06,3.24672,0.94696,3.382,1.10592,0.32256,1.152,2.1408,0.6244000000000001,2.23
2020-04-24 21:00:00,3.08736,0.9004800000000001,3.216,1.06176,0.30968,1.106,2.0256,0.5908,2.11,3.25056,0.94808,3.386,1.06176,0.30968,1.106,2.1888,0.6384000000000001,2.2800000000000002
2020-04-24 21:30:00,3.0072,0.8771,3.1325,1.0392,0.30310000000000004,1.0825,1.968,0.5740000000000001,2.05,3.1896,0.9303,3.3225,1.0392,0.30310000000000004,1.0825,2.1504,0.6272,2.24
2020-04-24 22:00:00,2.92848,0.8541400000000001,3.0505,1.14288,0.33334,1.1905000000000001,1.7856,0.5208,1.8599999999999999,3.03408,0.8849400000000001,3.1605,1.14288,0.33334,1.1905000000000001,1.8912,0.5516,1.97
2020-04-24 22:30:00,2.7907200000000003,0.81396,2.907,1.24512,0.36316000000000004,1.297,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.85792,0.8335600000000001,2.977,1.24512,0.36316000000000004,1.297,1.6128,0.47040000000000004,1.6800000000000002
2020-04-24 23:00:00,2.66208,0.77644,2.773,1.21248,0.35364,1.263,1.4496,0.4228,1.51,2.70048,0.7876400000000001,2.813,1.21248,0.35364,1.263,1.488,0.434,1.55
2020-04-24 23:30:00,2.5488,0.7434000000000001,2.6550000000000002,1.2048,0.3514,1.255,1.344,0.392,1.4,2.5776,0.7518,2.685,1.2048,0.3514,1.255,1.3728,0.40040000000000003,1.43
2020-04-25 00:00:00,2.42064,0.7060200000000001,2.5215,1.23984,0.36162000000000005,1.2915,1.1808,0.34440000000000004,1.23,2.4398400000000002,0.71162,2.5415,1.23984,0.36162000000000005,1.2915,1.2,0.35000000000000003,1.25
2020-04-25 00:30:00,2.36736,0.6904800000000001,2.466,1.31136,0.38248000000000004,1.366,1.056,0.308,1.1,2.37696,0.69328,2.476,1.31136,0.38248000000000004,1.366,1.0656,0.3108,1.11
2020-04-25 01:00:00,2.2992,0.6706000000000001,2.395,1.2912,0.3766,1.345,1.008,0.294,1.05,2.3088,0.6734,2.4050000000000002,1.2912,0.3766,1.345,1.0176,0.2968,1.06
2020-04-25 01:30:00,2.26704,0.66122,2.3615,1.28784,0.37562,1.3415,0.9792000000000001,0.2856,1.02,2.27664,0.66402,2.3715,1.28784,0.37562,1.3415,0.9888,0.2884,1.03
2020-04-25 02:00:00,2.2464,0.6552,2.34,1.3152,0.3836,1.37,0.9312,0.2716,0.97,2.2464,0.6552,2.34,1.3152,0.3836,1.37,0.9312,0.2716,0.97
2020-04-25 02:30:00,2.2444800000000003,0.65464,2.338,1.24608,0.36344000000000004,1.298,0.9984000000000001,0.2912,1.04,2.2444800000000003,0.65464,2.338,1.24608,0.36344000000000004,1.298,0.9984000000000001,0.2912,1.04
2020-04-25 03:00:00,2.19744,0.64092,2.289,1.19904,0.34972000000000003,1.249,0.9984000000000001,0.2912,1.04,2.19744,0.64092,2.289,1.19904,0.34972000000000003,1.249,0.9984000000000001,0.2912,1.04
2020-04-25 03:30:00,2.19648,0.6406400000000001,2.2880000000000003,1.19808,0.34944000000000003,1.248,0.9984000000000001,0.2912,1.04,2.19648,0.6406400000000001,2.2880000000000003,1.19808,0.34944000000000003,1.248,0.9984000000000001,0.2912,1.04
2020-04-25 04:00:00,2.1696,0.6328,2.26,1.1904,0.3472,1.24,0.9792000000000001,0.2856,1.02,2.1696,0.6328,2.26,1.1904,0.3472,1.24,0.9792000000000001,0.2856,1.02
2020-04-25 04:30:00,2.16624,0.63182,2.2565,1.20624,0.35182,1.2565,0.96,0.28,1.0,2.15664,0.62902,2.2465,1.20624,0.35182,1.2565,0.9504,0.2772,0.99
2020-04-25 05:00:00,2.18976,0.63868,2.281,1.28736,0.37548000000000004,1.341,0.9024000000000001,0.2632,0.9400000000000001,2.14176,0.62468,2.231,1.28736,0.37548000000000004,1.341,0.8544,0.2492,0.89
2020-04-25 05:30:00,2.24256,0.6540800000000001,2.336,1.2825600000000001,0.37408,1.336,0.96,0.28,1.0,2.20416,0.64288,2.296,1.2825600000000001,0.37408,1.336,0.9216000000000001,0.26880000000000004,0.96
2020-04-25 06:00:00,2.2560000000000002,0.658,2.35,1.2576,0.3668,1.31,0.9984000000000001,0.2912,1.04,2.2368,0.6524,2.33,1.2576,0.3668,1.31,0.9792000000000001,0.2856,1.02
2020-04-25 06:30:00,2.2368,0.6524,2.33,1.1904,0.3472,1.24,1.0464,0.3052,1.09,2.2368,0.6524,2.33,1.1904,0.3472,1.24,1.0464,0.3052,1.09
2020-04-25 07:00:00,2.33424,0.6808200000000001,2.4314999999999998,1.20144,0.35042,1.2515,1.1328,0.3304,1.18,2.37264,0.6920200000000001,2.4715,1.20144,0.35042,1.2515,1.1712,0.3416,1.22
2020-04-25 07:30:00,2.4528,0.7154,2.555,1.2048,0.3514,1.255,1.248,0.364,1.3,2.5008,0.7294,2.605,1.2048,0.3514,1.255,1.296,0.378,1.35
2020-04-25 08:00:00,2.53824,0.7403200000000001,2.644,1.21344,0.35392,1.264,1.3248,0.3864,1.38,2.59584,0.75712,2.7039999999999997,1.21344,0.35392,1.264,1.3824,0.4032,1.44
2020-04-25 08:30:00,2.6856,0.7833,2.7975,1.2168,0.3549,1.2675,1.4688,0.4284,1.53,2.8296,0.8253,2.9475,1.2168,0.3549,1.2675,1.6128,0.47040000000000004,1.6800000000000002
2020-04-25 09:00:00,2.7777600000000002,0.81018,2.8935,1.23216,0.35938000000000003,1.2835,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.9793600000000002,0.8689800000000001,3.1035,1.23216,0.35938000000000003,1.2835,1.7472,0.5096,1.82
2020-04-25 09:30:00,2.87664,0.8390200000000001,2.9965,1.24464,0.36302,1.2965,1.6320000000000001,0.47600000000000003,1.7000000000000002,3.06864,0.89502,3.1965,1.24464,0.36302,1.2965,1.824,0.532,1.9
2020-04-25 10:00:00,2.93328,0.8555400000000001,3.0555,1.34928,0.39354000000000006,1.4055,1.584,0.462,1.65,3.12528,0.9115400000000001,3.2555,1.34928,0.39354000000000006,1.4055,1.776,0.518,1.85
2020-04-25 10:30:00,2.9318400000000002,0.8551200000000001,3.054,1.40544,0.40992,1.464,1.5264,0.44520000000000004,1.5899999999999999,3.14304,0.9167200000000001,3.274,1.40544,0.40992,1.464,1.7376,0.5068,1.81
2020-04-25 11:00:00,2.81568,0.8212400000000001,2.933,1.4428800000000002,0.42084000000000005,1.5030000000000001,1.3728,0.40040000000000003,1.43,3.04608,0.8884400000000001,3.173,1.4428800000000002,0.42084000000000005,1.5030000000000001,1.6032000000000002,0.4676,1.67
2020-04-25 11:30:00,2.808,0.8190000000000001,2.925,1.6272,0.4746,1.695,1.1808,0.34440000000000004,1.23,3.048,0.889,3.175,1.6272,0.4746,1.695,1.4208,0.41440000000000005,1.48
2020-04-25 12:00:00,2.7288,0.7959,2.8425000000000002,1.6632,0.48510000000000003,1.7325,1.0656,0.3108,1.11,3.0168,0.8799,3.1425,1.6632,0.48510000000000003,1.7325,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-04-25 12:30:00,2.65152,0.77336,2.762,1.6627200000000002,0.48496000000000006,1.732,0.9888,0.2884,1.03,2.94912,0.86016,3.072,1.6627200000000002,0.48496000000000006,1.732,1.2864,0.37520000000000003,1.34
2020-04-25 13:00:00,2.68752,0.7838600000000001,2.7995,1.5739200000000002,0.45906,1.6395,1.1136,0.32480000000000003,1.16,2.9275200000000003,0.8538600000000001,3.0495,1.5739200000000002,0.45906,1.6395,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-04-25 13:30:00,2.6016,0.7588,2.71,1.4976,0.4368,1.56,1.104,0.322,1.15,2.8032,0.8176,2.92,1.4976,0.4368,1.56,1.3056,0.3808,1.3599999999999999
2020-04-25 14:00:00,2.4878400000000003,0.72562,2.5915,1.48944,0.43442000000000003,1.5514999999999999,0.9984000000000001,0.2912,1.04,2.7374400000000003,0.79842,2.8515,1.48944,0.43442000000000003,1.5514999999999999,1.248,0.364,1.3
2020-04-25 14:30:00,2.39856,0.6995800000000001,2.4985,1.47696,0.43078000000000005,1.5385,0.9216000000000001,0.26880000000000004,0.96,2.68656,0.78358,2.7984999999999998,1.47696,0.43078000000000005,1.5385,1.2096,0.3528,1.26
2020-04-25 15:00:00,2.34672,0.6844600000000001,2.4445,1.38672,0.40446000000000004,1.4445000000000001,0.96,0.28,1.0,2.6539200000000003,0.7740600000000001,2.7645,1.38672,0.40446000000000004,1.4445000000000001,1.2671999999999999,0.36960000000000004,1.32
2020-04-25 15:30:00,2.35584,0.6871200000000001,2.454,1.3478400000000001,0.39312,1.404,1.008,0.294,1.05,2.65344,0.77392,2.7640000000000002,1.3478400000000001,0.39312,1.404,1.3056,0.3808,1.3599999999999999
2020-04-25 16:00:00,2.4100800000000002,0.70294,2.5105,1.32528,0.38654000000000005,1.3805,1.0848,0.3164,1.13,2.67888,0.78134,2.7905,1.32528,0.38654000000000005,1.3805,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-04-25 16:30:00,2.46576,0.71918,2.5685000000000002,1.2945600000000002,0.37758,1.3485,1.1712,0.3416,1.22,2.73456,0.7975800000000001,2.8485,1.2945600000000002,0.37758,1.3485,1.44,0.42,1.5
2020-04-25 17:00:00,2.66112,0.7761600000000001,2.7720000000000002,1.32672,0.38696,1.3820000000000001,1.3344,0.38920000000000005,1.3900000000000001,2.88192,0.8405600000000001,3.002,1.32672,0.38696,1.3820000000000001,1.5552000000000001,0.4536,1.62
2020-04-25 17:30:00,2.8963200000000002,0.8447600000000001,3.017,1.32192,0.38556,1.377,1.5744,0.4592,1.6400000000000001,3.0979200000000002,0.90356,3.227,1.32192,0.38556,1.377,1.776,0.518,1.85
2020-04-25 18:00:00,3.05184,0.89012,3.179,1.3238400000000001,0.38612,1.379,1.728,0.504,1.8,3.22464,0.94052,3.359,1.3238400000000001,0.38612,1.379,1.9008,0.5544,1.98
2020-04-25 18:30:00,3.11904,0.9097200000000001,3.249,1.31424,0.38332000000000005,1.369,1.8048000000000002,0.5264,1.88,3.30144,0.9629200000000001,3.439,1.31424,0.38332000000000005,1.369,1.9872,0.5796,2.07
2020-04-25 19:00:00,3.13296,0.91378,3.2635,1.21296,0.35378000000000004,1.2635,1.92,0.56,2.0,3.29616,0.9613800000000001,3.4335,1.21296,0.35378000000000004,1.2635,2.0832,0.6076,2.17
2020-04-25 19:30:00,3.0696,0.8953000000000001,3.1975,1.1688,0.34090000000000004,1.2175,1.9008,0.5544,1.98,3.2424,0.9457000000000001,3.3775,1.1688,0.34090000000000004,1.2175,2.0736,0.6048,2.16
2020-04-25 20:00:00,3.03456,0.8850800000000001,3.161,1.0953600000000001,0.31948000000000004,1.141,1.9392,0.5656,2.02,3.19776,0.9326800000000001,3.331,1.0953600000000001,0.31948000000000004,1.141,2.1024,0.6132000000000001,2.19
2020-04-25 20:30:00,2.97264,0.8670200000000001,3.0965,1.09104,0.31822,1.1365,1.8816000000000002,0.5488000000000001,1.96,3.16464,0.9230200000000001,3.2965,1.09104,0.31822,1.1365,2.0736,0.6048,2.16
2020-04-25 21:00:00,3.03696,0.8857800000000001,3.1635,1.00176,0.29218000000000005,1.0435,2.0352,0.5936,2.12,3.21936,0.93898,3.3535,1.00176,0.29218000000000005,1.0435,2.2176,0.6468,2.31
2020-04-25 21:30:00,2.99184,0.8726200000000001,3.1165,1.00464,0.29302,1.0465,1.9872,0.5796,2.07,3.17424,0.9258200000000001,3.3064999999999998,1.00464,0.29302,1.0465,2.1696,0.6328,2.26
2020-04-25 22:00:00,2.9016,0.8463,3.0225,1.0392,0.30310000000000004,1.0825,1.8624,0.5432,1.94,3.0936,0.9023,3.2225,1.0392,0.30310000000000004,1.0825,2.0544000000000002,0.5992000000000001,2.14
2020-04-25 22:30:00,2.81232,0.8202600000000001,2.9295,1.10352,0.32186000000000003,1.1495,1.7088,0.4984,1.78,2.86032,0.8342600000000001,2.9795,1.10352,0.32186000000000003,1.1495,1.7568000000000001,0.5124000000000001,1.83
2020-04-25 23:00:00,2.6601600000000003,0.77588,2.771,1.21056,0.35308,1.2610000000000001,1.4496,0.4228,1.51,2.69856,0.7870800000000001,2.811,1.21056,0.35308,1.2610000000000001,1.488,0.434,1.55
2020-04-25 23:30:00,2.55504,0.7452200000000001,2.6615,1.28784,0.37562,1.3415,1.2671999999999999,0.36960000000000004,1.32,2.57424,0.75082,2.6814999999999998,1.28784,0.37562,1.3415,1.2864,0.37520000000000003,1.34
2020-04-26 00:00:00,2.46,0.7175,2.5625,1.2888,0.3759,1.3425,1.1712,0.3416,1.22,2.4696,0.7203,2.5725,1.2888,0.3759,1.3425,1.1808,0.34440000000000004,1.23
2020-04-26 00:30:00,2.34912,0.6851600000000001,2.447,1.23552,0.36036,1.287,1.1136,0.32480000000000003,1.16,2.34912,0.6851600000000001,2.447,1.23552,0.36036,1.287,1.1136,0.32480000000000003,1.16
2020-04-26 01:00:00,2.2862400000000003,0.6668200000000001,2.3815,1.18224,0.34482,1.2315,1.104,0.322,1.15,2.27664,0.66402,2.3715,1.18224,0.34482,1.2315,1.0944,0.31920000000000004,1.1400000000000001
2020-04-26 01:30:00,2.25072,0.65646,2.3445,1.16592,0.34006000000000003,1.2145000000000001,1.0848,0.3164,1.13,2.24112,0.65366,2.3345000000000002,1.16592,0.34006000000000003,1.2145000000000001,1.0752,0.3136,1.12
2020-04-26 02:00:00,2.2464,0.6552,2.34,1.0944,0.31920000000000004,1.1400000000000001,1.152,0.336,1.2,2.2464,0.6552,2.34,1.0944,0.31920000000000004,1.1400000000000001,1.152,0.336,1.2
2020-04-26 02:30:00,2.2224,0.6482,2.315,1.0896,0.3178,1.135,1.1328,0.3304,1.18,2.2224,0.6482,2.315,1.0896,0.3178,1.135,1.1328,0.3304,1.18
2020-04-26 03:00:00,2.1864,0.6377,2.2775,1.1112,0.3241,1.1575,1.0752,0.3136,1.12,2.1768,0.6349,2.2675,1.1112,0.3241,1.1575,1.0656,0.3108,1.11
2020-04-26 03:30:00,2.1816,0.6363,2.2725,1.116,0.3255,1.1625,1.0656,0.3108,1.11,2.1816,0.6363,2.2725,1.116,0.3255,1.1625,1.0656,0.3108,1.11
2020-04-26 04:00:00,2.13552,0.6228600000000001,2.2245,1.15632,0.33726,1.2045,0.9792000000000001,0.2856,1.02,2.13552,0.6228600000000001,2.2245,1.15632,0.33726,1.2045,0.9792000000000001,0.2856,1.02
2020-04-26 04:30:00,2.13264,0.62202,2.2215,1.06704,0.31122000000000005,1.1115,1.0656,0.3108,1.11,2.15184,0.6276200000000001,2.2415,1.06704,0.31122000000000005,1.1115,1.0848,0.3164,1.13
2020-04-26 05:00:00,2.1504,0.6272,2.24,1.0656,0.3108,1.11,1.0848,0.3164,1.13,2.1696,0.6328,2.26,1.0656,0.3108,1.11,1.104,0.322,1.15
2020-04-26 05:30:00,2.16576,0.63168,2.2560000000000002,1.08096,0.31528,1.126,1.0848,0.3164,1.13,2.1849600000000002,0.6372800000000001,2.276,1.08096,0.31528,1.126,1.104,0.322,1.15
2020-04-26 06:00:00,2.15472,0.62846,2.2445,1.20432,0.35126,1.2545,0.9504,0.2772,0.99,2.12592,0.6200600000000001,2.2145,1.20432,0.35126,1.2545,0.9216000000000001,0.26880000000000004,0.96
2020-04-26 06:30:00,2.19024,0.63882,2.2815,1.20144,0.35042,1.2515,0.9888,0.2884,1.03,2.16144,0.6304200000000001,2.2515,1.20144,0.35042,1.2515,0.96,0.28,1.0
2020-04-26 07:00:00,2.26704,0.66122,2.3615,1.2110400000000001,0.35322000000000003,1.2615,1.056,0.308,1.1,2.2382400000000002,0.6528200000000001,2.3315,1.2110400000000001,0.35322000000000003,1.2615,1.0272000000000001,0.29960000000000003,1.07
2020-04-26 07:30:00,2.34144,0.6829200000000001,2.439,1.31424,0.38332000000000005,1.369,1.0272000000000001,0.29960000000000003,1.07,2.32224,0.67732,2.419,1.31424,0.38332000000000005,1.369,1.008,0.294,1.05
2020-04-26 08:00:00,2.38512,0.6956600000000001,2.4845,1.34832,0.39326000000000005,1.4045,1.0368,0.3024,1.08,2.38512,0.6956600000000001,2.4845,1.34832,0.39326000000000005,1.4045,1.0368,0.3024,1.08
2020-04-26 08:30:00,2.43744,0.7109200000000001,2.539,1.36224,0.39732,1.419,1.0752,0.3136,1.12,2.44704,0.71372,2.549,1.36224,0.39732,1.419,1.0848,0.3164,1.13
2020-04-26 09:00:00,2.5224,0.7357,2.6275,1.3224,0.38570000000000004,1.3775,1.2,0.35000000000000003,1.25,2.5704000000000002,0.7497,2.6775,1.3224,0.38570000000000004,1.3775,1.248,0.364,1.3
2020-04-26 09:30:00,2.61504,0.7627200000000001,2.724,1.35744,0.39592000000000005,1.4140000000000001,1.2576,0.3668,1.31,2.78784,0.8131200000000001,2.904,1.35744,0.39592000000000005,1.4140000000000001,1.4304000000000001,0.4172,1.49
2020-04-26 10:00:00,2.62128,0.7645400000000001,2.7305,1.38288,0.40334000000000003,1.4405000000000001,1.2384,0.3612,1.29,2.87088,0.8373400000000001,2.9905,1.38288,0.40334000000000003,1.4405000000000001,1.488,0.434,1.55
2020-04-26 10:30:00,2.68224,0.78232,2.794,1.41504,0.41272000000000003,1.474,1.2671999999999999,0.36960000000000004,1.32,2.9318400000000002,0.8551200000000001,3.054,1.41504,0.41272000000000003,1.474,1.5168,0.4424,1.58
2020-04-26 11:00:00,2.74368,0.8002400000000001,2.858,1.37088,0.39984000000000003,1.428,1.3728,0.40040000000000003,1.43,2.9452800000000003,0.85904,3.068,1.37088,0.39984000000000003,1.428,1.5744,0.4592,1.6400000000000001
2020-04-26 11:30:00,2.724,0.7945,2.8375,1.4472,0.42210000000000003,1.5075,1.2768,0.3724,1.33,2.9256,0.8533000000000001,3.0475,1.4472,0.42210000000000003,1.5075,1.4784000000000002,0.4312,1.54
2020-04-26 12:00:00,2.73456,0.7975800000000001,2.8485,1.46736,0.42798,1.5285000000000002,1.2671999999999999,0.36960000000000004,1.32,2.94576,0.85918,3.0685000000000002,1.46736,0.42798,1.5285000000000002,1.4784000000000002,0.4312,1.54
2020-04-26 12:30:00,2.76768,0.8072400000000001,2.883,1.49088,0.43484000000000006,1.553,1.2768,0.3724,1.33,2.96928,0.86604,3.093,1.49088,0.43484000000000006,1.553,1.4784000000000002,0.4312,1.54
2020-04-26 13:00:00,2.76096,0.8052800000000001,2.876,1.49376,0.43568,1.556,1.2671999999999999,0.36960000000000004,1.32,2.97216,0.8668800000000001,3.096,1.49376,0.43568,1.556,1.4784000000000002,0.4312,1.54
2020-04-26 13:30:00,2.70384,0.7886200000000001,2.8165,1.49424,0.43582000000000004,1.5565,1.2096,0.3528,1.26,2.92464,0.8530200000000001,3.0465,1.49424,0.43582000000000004,1.5565,1.4304000000000001,0.4172,1.49
2020-04-26 14:00:00,2.56464,0.74802,2.6715,1.47984,0.43162000000000006,1.5415,1.0848,0.3164,1.13,2.81424,0.8208200000000001,2.9314999999999998,1.47984,0.43162000000000006,1.5415,1.3344,0.38920000000000005,1.3900000000000001
2020-04-26 14:30:00,2.5632,0.7476,2.67,1.4784000000000002,0.4312,1.54,1.0848,0.3164,1.13,2.8224,0.8232,2.94,1.4784000000000002,0.4312,1.54,1.344,0.392,1.4
2020-04-26 15:00:00,2.49504,0.72772,2.599,1.45824,0.42532000000000003,1.5190000000000001,1.0368,0.3024,1.08,2.77344,0.8089200000000001,2.8890000000000002,1.45824,0.42532000000000003,1.5190000000000001,1.3152,0.3836,1.37
2020-04-26 15:30:00,2.6068800000000003,0.76034,2.7155,1.44528,0.42154,1.5055,1.1616,0.3388,1.21,2.85648,0.8331400000000001,2.9755000000000003,1.44528,0.42154,1.5055,1.4112,0.4116,1.47
2020-04-26 16:00:00,2.72976,0.7961800000000001,2.8435,1.36656,0.39858000000000005,1.4235,1.3632,0.3976,1.42,2.93136,0.8549800000000001,3.0535,1.36656,0.39858000000000005,1.4235,1.5648,0.45640000000000003,1.63
2020-04-26 16:30:00,2.81184,0.8201200000000001,2.9290000000000003,1.28544,0.37492000000000003,1.339,1.5264,0.44520000000000004,1.5899999999999999,2.99424,0.8733200000000001,3.119,1.28544,0.37492000000000003,1.339,1.7088,0.4984,1.78
2020-04-26 17:00:00,3.06864,0.89502,3.1965,1.07184,0.31262,1.1165,1.9968,0.5824,2.08,3.20304,0.93422,3.3365,1.07184,0.31262,1.1165,2.1312,0.6216,2.22
2020-04-26 17:30:00,3.4224,0.9982000000000001,3.565,1.0512,0.30660000000000004,1.095,2.3712,0.6916,2.47,3.5376000000000003,1.0318,3.685,1.0512,0.30660000000000004,1.095,2.4864,0.7252000000000001,2.59
2020-04-26 18:00:00,3.58848,1.04664,3.738,1.02528,0.29904000000000003,1.068,2.5632,0.7476,2.67,3.69408,1.07744,3.848,1.02528,0.29904000000000003,1.068,2.6688,0.7784000000000001,2.7800000000000002
2020-04-26 18:30:00,3.6168,1.0549,3.7675,1.0152,0.29610000000000003,1.0575,2.6016,0.7588,2.71,3.732,1.0885,3.8875,1.0152,0.29610000000000003,1.0575,2.7168,0.7924,2.83
2020-04-26 19:00:00,3.396,0.9905,3.5375,1.0152,0.29610000000000003,1.0575,2.3808,0.6944,2.48,3.5304,1.0297,3.6775,1.0152,0.29610000000000003,1.0575,2.5152,0.7336,2.62
2020-04-26 19:30:00,3.22368,0.9402400000000001,3.358,1.01568,0.29624,1.058,2.208,0.644,2.3,3.37728,0.98504,3.518,1.01568,0.29624,1.058,2.3616,0.6888000000000001,2.46
2020-04-26 20:00:00,3.0192,0.8806,3.145,1.0128,0.2954,1.055,2.0064,0.5852,2.09,3.2016,0.9338000000000001,3.335,1.0128,0.2954,1.055,2.1888,0.6384000000000001,2.2800000000000002
2020-04-26 20:30:00,2.92704,0.85372,3.049,1.01664,0.29652,1.059,1.9104,0.5572,1.99,3.12864,0.9125200000000001,3.259,1.01664,0.29652,1.059,2.112,0.616,2.2
2020-04-26 21:00:00,2.94624,0.8593200000000001,3.069,1.01664,0.29652,1.059,1.9296000000000002,0.5628000000000001,2.01,2.99424,0.8733200000000001,3.119,1.01664,0.29652,1.059,1.9776,0.5768,2.06
2020-04-26 21:30:00,2.94768,0.8597400000000001,3.0705,1.00848,0.29414,1.0505,1.9392,0.5656,2.02,2.99568,0.8737400000000001,3.1205,1.00848,0.29414,1.0505,1.9872,0.5796,2.07
2020-04-26 22:00:00,2.808,0.8190000000000001,2.925,1.0128,0.2954,1.055,1.7952,0.5236000000000001,1.87,2.8464,0.8302,2.965,1.0128,0.2954,1.055,1.8336000000000001,0.5348,1.9100000000000001
2020-04-26 22:30:00,2.69952,0.7873600000000001,2.8120000000000003,1.14432,0.33376,1.192,1.5552000000000001,0.4536,1.62,2.73792,0.79856,2.852,1.14432,0.33376,1.192,1.5936,0.46480000000000005,1.6600000000000001
2020-04-26 23:00:00,2.5728,0.7504000000000001,2.68,1.3632,0.3976,1.42,1.2096,0.3528,1.26,2.5824,0.7532,2.69,1.3632,0.3976,1.42,1.2192,0.3556,1.27
2020-04-26 23:30:00,2.44128,0.71204,2.543,1.33728,0.39004000000000005,1.393,1.104,0.322,1.15,2.43168,0.7092400000000001,2.533,1.33728,0.39004000000000005,1.393,1.0944,0.31920000000000004,1.1400000000000001
2020-04-27 00:00:00,2.34912,0.6851600000000001,2.447,1.29312,0.37716000000000005,1.347,1.056,0.308,1.1,2.32992,0.67956,2.427,1.29312,0.37716000000000005,1.347,1.0368,0.3024,1.08
2020-04-27 00:30:00,2.2752,0.6636000000000001,2.37,1.2288000000000001,0.3584,1.28,1.0464,0.3052,1.09,2.2560000000000002,0.658,2.35,1.2288000000000001,0.3584,1.28,1.0272000000000001,0.29960000000000003,1.07
2020-04-27 01:00:00,2.2224,0.6482,2.315,1.2048,0.3514,1.255,1.0176,0.2968,1.06,2.2128,0.6454000000000001,2.305,1.2048,0.3514,1.255,1.008,0.294,1.05
2020-04-27 01:30:00,2.19792,0.6410600000000001,2.2895,1.19952,0.34986,1.2495,0.9984000000000001,0.2912,1.04,2.18832,0.63826,2.2795,1.19952,0.34986,1.2495,0.9888,0.2884,1.03
2020-04-27 02:00:00,2.18784,0.63812,2.279,1.20864,0.35252000000000006,1.259,0.9792000000000001,0.2856,1.02,2.18784,0.63812,2.279,1.20864,0.35252000000000006,1.259,0.9792000000000001,0.2856,1.02
2020-04-27 02:30:00,2.15712,0.62916,2.247,1.14912,0.33516,1.197,1.008,0.294,1.05,2.15712,0.62916,2.247,1.14912,0.33516,1.197,1.008,0.294,1.05
2020-04-27 03:00:00,2.12304,0.6192200000000001,2.2115,1.11504,0.32522,1.1615,1.008,0.294,1.05,2.12304,0.6192200000000001,2.2115,1.11504,0.32522,1.1615,1.008,0.294,1.05
2020-04-27 03:30:00,2.14128,0.6245400000000001,2.2305,1.11408,0.32494,1.1605,1.0272000000000001,0.29960000000000003,1.07,2.15088,0.62734,2.2405,1.11408,0.32494,1.1605,1.0368,0.3024,1.08
2020-04-27 04:00:00,2.13072,0.62146,2.2195,1.11312,0.32466,1.1595,1.0176,0.2968,1.06,2.13072,0.62146,2.2195,1.11312,0.32466,1.1595,1.0176,0.2968,1.06
2020-04-27 04:30:00,2.11968,0.61824,2.208,1.11168,0.32424000000000003,1.158,1.008,0.294,1.05,2.11968,0.61824,2.208,1.11168,0.32424000000000003,1.158,1.008,0.294,1.05
2020-04-27 05:00:00,2.12112,0.6186600000000001,2.2095000000000002,1.12272,0.32746000000000003,1.1695,0.9984000000000001,0.2912,1.04,2.13072,0.62146,2.2195,1.12272,0.32746000000000003,1.1695,1.008,0.294,1.05
2020-04-27 05:30:00,2.19744,0.64092,2.289,1.18944,0.34692,1.239,1.008,0.294,1.05,2.20704,0.6437200000000001,2.299,1.18944,0.34692,1.239,1.0176,0.2968,1.06
2020-04-27 06:00:00,2.2536,0.6573,2.3475,1.1976,0.3493,1.2475,1.056,0.308,1.1,2.2632,0.6601,2.3575,1.1976,0.3493,1.2475,1.0656,0.3108,1.11
2020-04-27 06:30:00,2.27616,0.66388,2.371,1.19136,0.34748,1.241,1.0848,0.3164,1.13,2.51616,0.7338800000000001,2.621,1.19136,0.34748,1.241,1.3248,0.3864,1.38
2020-04-27 07:00:00,2.4672,0.7196,2.5700000000000003,1.2,0.35000000000000003,1.25,1.2671999999999999,0.36960000000000004,1.32,2.7072000000000003,0.7896000000000001,2.8200000000000003,1.2,0.35000000000000003,1.25,1.5072,0.43960000000000005,1.57
2020-04-27 07:30:00,2.88096,0.84028,3.001,1.20096,0.35028000000000004,1.251,1.6800000000000002,0.49,1.75,3.02496,0.8822800000000001,3.151,1.20096,0.35028000000000004,1.251,1.824,0.532,1.9
2020-04-27 08:00:00,3.0624,0.8932,3.19,1.2096,0.3528,1.26,1.8528,0.5404,1.9300000000000002,3.1584,0.9212,3.29,1.2096,0.3528,1.26,1.9488,0.5684,2.03
2020-04-27 08:30:00,3.31824,0.9678200000000001,3.4565,1.20624,0.35182,1.2565,2.112,0.616,2.2,3.40464,0.9930200000000001,3.5465,1.20624,0.35182,1.2565,2.1984,0.6412,2.29
2020-04-27 09:00:00,3.4008000000000003,0.9919,3.5425,1.2312,0.35910000000000003,1.2825,2.1696,0.6328,2.26,3.4968,1.0199,3.6425,1.2312,0.35910000000000003,1.2825,2.2656,0.6608,2.36
