Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-27 09:30:00,3.44064,1.00352,3.584,1.25184,0.36512000000000006,1.304,2.1888,0.6384000000000001,2.2800000000000002,3.52704,1.02872,3.674,1.25184,0.36512000000000006,1.304,2.2752,0.6636000000000001,2.37
2020-04-27 10:00:00,3.54096,1.03278,3.6885,1.26576,0.36918,1.3185,2.2752,0.6636000000000001,2.37,3.59856,1.04958,3.7485,1.26576,0.36918,1.3185,2.3328,0.6804,2.43
2020-04-27 10:30:00,3.5020800000000003,1.02144,3.648,1.25568,0.36624,1.308,2.2464,0.6552,2.34,3.55968,1.03824,3.708,1.25568,0.36624,1.308,2.304,0.672,2.4
2020-04-27 11:00:00,3.38976,0.9886800000000001,3.531,1.42176,0.41468000000000005,1.4809999999999999,1.968,0.5740000000000001,2.05,3.46656,1.01108,3.6109999999999998,1.42176,0.41468000000000005,1.4809999999999999,2.0448,0.5964,2.13
2020-04-27 11:30:00,3.2880000000000003,0.9590000000000001,3.425,1.5024000000000002,0.43820000000000003,1.565,1.7856,0.5208,1.8599999999999999,3.3648,0.9814,3.505,1.5024000000000002,0.43820000000000003,1.565,1.8624,0.5432,1.94
2020-04-27 12:00:00,3.30144,0.9629200000000001,3.439,1.61184,0.47012000000000004,1.679,1.6896,0.4928,1.76,3.38784,0.9881200000000001,3.529,1.61184,0.47012000000000004,1.679,1.776,0.518,1.85
2020-04-27 12:30:00,3.33552,0.9728600000000001,3.4745,1.64592,0.48006000000000004,1.7145000000000001,1.6896,0.4928,1.76,3.40272,0.9924600000000001,3.5445,1.64592,0.48006000000000004,1.7145000000000001,1.7568000000000001,0.5124000000000001,1.83
2020-04-27 13:00:00,3.3768000000000002,0.9849,3.5175,1.6296,0.4753,1.6975,1.7472,0.5096,1.82,3.444,1.0045,3.5875,1.6296,0.4753,1.6975,1.8144,0.5292,1.8900000000000001
2020-04-27 13:30:00,3.30624,0.9643200000000001,3.444,1.52064,0.44352,1.584,1.7856,0.5208,1.8599999999999999,3.3830400000000003,0.98672,3.524,1.52064,0.44352,1.584,1.8624,0.5432,1.94
2020-04-27 14:00:00,3.3216,0.9688,3.46,1.44,0.42,1.5,1.8816000000000002,0.5488000000000001,1.96,3.3984,0.9912000000000001,3.54,1.44,0.42,1.5,1.9584000000000001,0.5712,2.04
2020-04-27 14:30:00,3.23904,0.9447200000000001,3.374,1.35744,0.39592000000000005,1.4140000000000001,1.8816000000000002,0.5488000000000001,1.96,3.32544,0.9699200000000001,3.464,1.35744,0.39592000000000005,1.4140000000000001,1.968,0.5740000000000001,2.05
2020-04-27 15:00:00,3.17856,0.9270800000000001,3.311,1.31616,0.38388000000000005,1.371,1.8624,0.5432,1.94,3.26496,0.9522800000000001,3.401,1.31616,0.38388000000000005,1.371,1.9488,0.5684,2.03
2020-04-27 15:30:00,3.26112,0.9511600000000001,3.3970000000000002,1.27392,0.37156000000000006,1.327,1.9872,0.5796,2.07,3.3475200000000003,0.9763600000000001,3.487,1.27392,0.37156000000000006,1.327,2.0736,0.6048,2.16
2020-04-27 16:00:00,3.33024,0.9713200000000001,3.469,1.24704,0.36372000000000004,1.299,2.0832,0.6076,2.17,3.42624,0.9993200000000001,3.569,1.24704,0.36372000000000004,1.299,2.1792,0.6356,2.27
2020-04-27 16:30:00,3.43248,1.00114,3.5755,1.19568,0.34874000000000005,1.2455,2.2368,0.6524,2.33,3.54768,1.03474,3.6955,1.19568,0.34874000000000005,1.2455,2.352,0.686,2.45
2020-04-27 17:00:00,3.53952,1.03236,3.6870000000000003,1.14912,0.33516,1.197,2.3904,0.6972,2.49,3.67392,1.07156,3.827,1.14912,0.33516,1.197,2.5248,0.7364,2.63
2020-04-27 17:30:00,3.57696,1.04328,3.726,1.1577600000000001,0.33768000000000004,1.206,2.4192,0.7056,2.52,3.74016,1.09088,3.896,1.1577600000000001,0.33768000000000004,1.206,2.5824,0.7532,2.69
2020-04-27 18:00:00,3.62448,1.05714,3.7755,1.16688,0.34034000000000003,1.2155,2.4576000000000002,0.7168,2.56,3.7684800000000003,1.09914,3.9255,1.16688,0.34034000000000003,1.2155,2.6016,0.7588,2.71
2020-04-27 18:30:00,3.64272,1.06246,3.7945,1.1755200000000001,0.34286000000000005,1.2245,2.4672,0.7196,2.5700000000000003,3.78672,1.10446,3.9445,1.1755200000000001,0.34286000000000005,1.2245,2.6112,0.7616,2.7199999999999998
2020-04-27 19:00:00,3.4248,0.9989,3.5675,1.1592,0.3381,1.2075,2.2656,0.6608,2.36,3.5784000000000002,1.0437,3.7275,1.1592,0.3381,1.2075,2.4192,0.7056,2.52
2020-04-27 19:30:00,3.35664,0.9790200000000001,3.4965,1.13904,0.33222,1.1865,2.2176,0.6468,2.31,3.5198400000000003,1.02662,3.6665,1.13904,0.33222,1.1865,2.3808,0.6944,2.48
2020-04-27 20:00:00,3.24912,0.9476600000000001,3.3845,1.06992,0.31206,1.1145,2.1792,0.6356,2.27,3.4123200000000002,0.99526,3.5545,1.06992,0.31206,1.1145,2.3424,0.6832,2.44
2020-04-27 20:30:00,3.15792,0.9210600000000001,3.2895,1.02672,0.29946,1.0695000000000001,2.1312,0.6216,2.22,3.34992,0.97706,3.4895,1.02672,0.29946,1.0695000000000001,2.3232,0.6776,2.42
2020-04-27 21:00:00,3.21648,0.9381400000000001,3.3505000000000003,1.07568,0.31374,1.1205,2.1408,0.6244000000000001,2.23,3.39888,0.9913400000000001,3.5404999999999998,1.07568,0.31374,1.1205,2.3232,0.6776,2.42
2020-04-27 21:30:00,3.12768,0.91224,3.258,1.13088,0.32984,1.178,1.9968,0.5824,2.08,3.26208,0.9514400000000001,3.398,1.13088,0.32984,1.178,2.1312,0.6216,2.22
2020-04-27 22:00:00,2.95776,0.8626800000000001,3.081,1.22016,0.35588000000000003,1.271,1.7376,0.5068,1.81,3.02496,0.8822800000000001,3.151,1.22016,0.35588000000000003,1.271,1.8048000000000002,0.5264,1.88
2020-04-27 22:30:00,2.8200000000000003,0.8225,2.9375,1.3224,0.38570000000000004,1.3775,1.4976,0.4368,1.56,2.8776,0.8393,2.9975,1.3224,0.38570000000000004,1.3775,1.5552000000000001,0.4536,1.62
2020-04-27 23:00:00,2.65536,0.7744800000000001,2.766,1.32096,0.38528,1.376,1.3344,0.38920000000000005,1.3900000000000001,2.70336,0.7884800000000001,2.816,1.32096,0.38528,1.376,1.3824,0.4032,1.44
2020-04-27 23:30:00,2.5118400000000003,0.73262,2.6165000000000003,1.3118400000000001,0.38262,1.3665,1.2,0.35000000000000003,1.25,2.55024,0.74382,2.6565000000000003,1.3118400000000001,0.38262,1.3665,1.2384,0.3612,1.29
2020-04-28 00:00:00,2.41488,0.7043400000000001,2.5155000000000003,1.31088,0.38234,1.3655,1.104,0.322,1.15,2.43408,0.70994,2.5355,1.31088,0.38234,1.3655,1.1232,0.3276,1.17
2020-04-28 00:30:00,2.32848,0.6791400000000001,2.4255,1.30128,0.37954000000000004,1.3555000000000001,1.0272000000000001,0.29960000000000003,1.07,2.33808,0.6819400000000001,2.4355,1.30128,0.37954000000000004,1.3555000000000001,1.0368,0.3024,1.08
2020-04-28 01:00:00,2.27616,0.66388,2.371,1.21056,0.35308,1.2610000000000001,1.0656,0.3108,1.11,2.28576,0.66668,2.3810000000000002,1.21056,0.35308,1.2610000000000001,1.0752,0.3136,1.12
2020-04-28 01:30:00,2.24016,0.6533800000000001,2.3335,1.21296,0.35378000000000004,1.2635,1.0272000000000001,0.29960000000000003,1.07,2.24976,0.6561800000000001,2.3435,1.21296,0.35378000000000004,1.2635,1.0368,0.3024,1.08
2020-04-28 02:00:00,2.25984,0.65912,2.354,1.23264,0.35952,1.284,1.0272000000000001,0.29960000000000003,1.07,2.26944,0.6619200000000001,2.364,1.23264,0.35952,1.284,1.0368,0.3024,1.08
2020-04-28 02:30:00,2.23632,0.6522600000000001,2.3295,1.22832,0.35826,1.2795,1.008,0.294,1.05,2.25552,0.65786,2.3495,1.22832,0.35826,1.2795,1.0272000000000001,0.29960000000000003,1.07
2020-04-28 03:00:00,2.2224,0.6482,2.315,1.2816,0.3738,1.335,0.9408000000000001,0.27440000000000003,0.98,2.2224,0.6482,2.315,1.2816,0.3738,1.335,0.9408000000000001,0.27440000000000003,0.98
2020-04-28 03:30:00,2.26032,0.6592600000000001,2.3545,1.33872,0.39046000000000003,1.3945,0.9216000000000001,0.26880000000000004,0.96,2.26032,0.6592600000000001,2.3545,1.33872,0.39046000000000003,1.3945,0.9216000000000001,0.26880000000000004,0.96
2020-04-28 04:00:00,2.23728,0.65254,2.3305,1.32528,0.38654000000000005,1.3805,0.912,0.266,0.9500000000000001,2.22768,0.6497400000000001,2.3205,1.32528,0.38654000000000005,1.3805,0.9024000000000001,0.2632,0.9400000000000001
2020-04-28 04:30:00,2.06352,0.6018600000000001,2.1495,1.23792,0.36106000000000005,1.2895,0.8256,0.24080000000000001,0.86,2.48592,0.72506,2.5895,1.23792,0.36106000000000005,1.2895,1.248,0.364,1.3
2020-04-28 05:00:00,2.05968,0.60074,2.1455,1.23408,0.35994000000000004,1.2855,0.8256,0.24080000000000001,0.86,2.5108800000000002,0.7323400000000001,2.6155,1.23408,0.35994000000000004,1.2855,1.2768,0.3724,1.33
2020-04-28 05:30:00,2.11008,0.6154400000000001,2.198,1.24608,0.36344000000000004,1.298,0.864,0.252,0.9,2.55168,0.74424,2.658,1.24608,0.36344000000000004,1.298,1.3056,0.3808,1.3599999999999999
2020-04-28 06:00:00,2.19888,0.64134,2.2905,1.22928,0.35854,1.2805,0.9696,0.2828,1.01,2.60208,0.7589400000000001,2.7105,1.22928,0.35854,1.2805,1.3728,0.40040000000000003,1.43
2020-04-28 06:30:00,2.34096,0.68278,2.4385,1.2465600000000001,0.36358,1.2985,1.0944,0.31920000000000004,1.1400000000000001,2.6769600000000002,0.78078,2.7885,1.2465600000000001,0.36358,1.2985,1.4304000000000001,0.4172,1.49
2020-04-28 07:00:00,2.55552,0.74536,2.662,1.24992,0.36456000000000005,1.302,1.3056,0.3808,1.3599999999999999,2.7955200000000002,0.8153600000000001,2.912,1.24992,0.36456000000000005,1.302,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-04-28 07:30:00,2.85744,0.83342,2.9765,1.24464,0.36302,1.2965,1.6128,0.47040000000000004,1.6800000000000002,3.03024,0.88382,3.1565,1.24464,0.36302,1.2965,1.7856,0.5208,1.8599999999999999
2020-04-28 08:00:00,3.08208,0.8989400000000001,3.2105,1.23888,0.36134000000000005,1.2905,1.8432,0.5376000000000001,1.92,3.21648,0.9381400000000001,3.3505000000000003,1.23888,0.36134000000000005,1.2905,1.9776,0.5768,2.06
2020-04-28 08:30:00,3.30816,0.9648800000000001,3.446,1.2825600000000001,0.37408,1.336,2.0256,0.5908,2.11,3.42336,0.99848,3.566,1.2825600000000001,0.37408,1.336,2.1408,0.6244000000000001,2.23
2020-04-28 09:00:00,3.456,1.008,3.6,1.344,0.392,1.4,2.112,0.616,2.2,3.5616,1.0388,3.71,1.344,0.392,1.4,2.2176,0.6468,2.31
2020-04-28 09:30:00,3.50016,1.02088,3.646,1.44576,0.42168000000000005,1.506,2.0544000000000002,0.5992000000000001,2.14,3.61536,1.05448,3.766,1.44576,0.42168000000000005,1.506,2.1696,0.6328,2.26
2020-04-28 10:00:00,3.62112,1.05616,3.7720000000000002,1.38432,0.40376,1.442,2.2368,0.6524,2.33,3.71712,1.08416,3.872,1.38432,0.40376,1.442,2.3328,0.6804,2.43
2020-04-28 10:30:00,3.67872,1.07296,3.832,1.35552,0.39536000000000004,1.412,2.3232,0.6776,2.42,3.7747200000000003,1.10096,3.932,1.35552,0.39536000000000004,1.412,2.4192,0.7056,2.52
2020-04-28 11:00:00,3.72336,1.08598,3.8785,1.25616,0.36638000000000004,1.3085,2.4672,0.7196,2.5700000000000003,3.80976,1.11118,3.9685,1.25616,0.36638000000000004,1.3085,2.5536,0.7448,2.66
2020-04-28 11:30:00,3.7704,1.0997,3.9275,1.2744,0.37170000000000003,1.3275000000000001,2.496,0.728,2.6,3.8472,1.1221,4.0075,1.2744,0.37170000000000003,1.3275000000000001,2.5728,0.7504000000000001,2.68
2020-04-28 12:00:00,3.80256,1.10908,3.961,1.35456,0.39508000000000004,1.411,2.448,0.714,2.55,3.89856,1.13708,4.061,1.35456,0.39508000000000004,1.411,2.544,0.742,2.65
2020-04-28 12:30:00,3.8745600000000002,1.13008,4.036,1.33056,0.38808000000000004,1.3860000000000001,2.544,0.742,2.65,3.95136,1.15248,4.116,1.33056,0.38808000000000004,1.3860000000000001,2.6208,0.7644000000000001,2.73
2020-04-28 13:00:00,3.89808,1.13694,4.0605,1.32528,0.38654000000000005,1.3805,2.5728,0.7504000000000001,2.68,3.98448,1.16214,4.1505,1.32528,0.38654000000000005,1.3805,2.6592000000000002,0.7756000000000001,2.77
2020-04-28 13:30:00,3.81888,1.11384,3.9779999999999998,1.45728,0.42504000000000003,1.518,2.3616,0.6888000000000001,2.46,3.91488,1.14184,4.078,1.45728,0.42504000000000003,1.518,2.4576000000000002,0.7168,2.56
2020-04-28 14:00:00,3.70416,1.08038,3.8585000000000003,1.34256,0.39158000000000004,1.3985,2.3616,0.6888000000000001,2.46,3.80016,1.10838,3.9585,1.34256,0.39158000000000004,1.3985,2.4576000000000002,0.7168,2.56
2020-04-28 14:30:00,3.62688,1.0578400000000001,3.778,1.31328,0.38304000000000005,1.3679999999999999,2.3136,0.6748000000000001,2.41,3.73248,1.08864,3.888,1.31328,0.38304000000000005,1.3679999999999999,2.4192,0.7056,2.52
2020-04-28 15:00:00,3.6504,1.0647,3.8025,1.3464,0.3927,1.4025,2.304,0.672,2.4,3.7656,1.0983,3.9225000000000003,1.3464,0.3927,1.4025,2.4192,0.7056,2.52
2020-04-28 15:30:00,3.6072,1.0521,3.7575000000000003,1.3512,0.3941,1.4075,2.2560000000000002,0.658,2.35,3.7416,1.0913,3.8975,1.3512,0.3941,1.4075,2.3904,0.6972,2.49
2020-04-28 16:00:00,3.61248,1.05364,3.763,1.35648,0.39564000000000005,1.413,2.2560000000000002,0.658,2.35,3.76608,1.09844,3.923,1.35648,0.39564000000000005,1.413,2.4096,0.7028,2.51
2020-04-28 16:30:00,3.65856,1.06708,3.811,1.33536,0.38948000000000005,1.391,2.3232,0.6776,2.42,3.8217600000000003,1.11468,3.981,1.33536,0.38948000000000005,1.391,2.4864,0.7252000000000001,2.59
2020-04-28 17:00:00,3.82656,1.11608,3.9859999999999998,1.26336,0.36848000000000003,1.316,2.5632,0.7476,2.67,3.98016,1.1608800000000001,4.146,1.26336,0.36848000000000003,1.316,2.7168,0.7924,2.83
2020-04-28 17:30:00,3.80592,1.11006,3.9645,1.24272,0.36246,1.2945,2.5632,0.7476,2.67,3.97872,1.16046,4.1445,1.24272,0.36246,1.2945,2.7359999999999998,0.798,2.85
2020-04-28 18:00:00,3.82944,1.11692,3.989,1.25664,0.36652,1.309,2.5728,0.7504000000000001,2.68,4.02144,1.17292,4.189,1.25664,0.36652,1.309,2.7648,0.8064,2.88
2020-04-28 18:30:00,3.85488,1.1243400000000001,4.0155,1.30128,0.37954000000000004,1.3555000000000001,2.5536,0.7448,2.66,3.99888,1.16634,4.1655,1.30128,0.37954000000000004,1.3555000000000001,2.6976,0.7868,2.81
2020-04-28 19:00:00,3.6859200000000003,1.07506,3.8395,1.3243200000000002,0.38626000000000005,1.3795,2.3616,0.6888000000000001,2.46,3.81072,1.1114600000000001,3.9695,1.3243200000000002,0.38626000000000005,1.3795,2.4864,0.7252000000000001,2.59
2020-04-28 19:30:00,3.51504,1.02522,3.6615,1.34544,0.39242000000000005,1.4015,2.1696,0.6328,2.26,3.63024,1.05882,3.7815000000000003,1.34544,0.39242000000000005,1.4015,2.2848,0.6664,2.38
2020-04-28 20:00:00,3.4344,1.0017,3.5775,1.3128,0.3829,1.3675,2.1216,0.6188,2.21,3.5496,1.0353,3.6975,1.3128,0.3829,1.3675,2.2368,0.6524,2.33
2020-04-28 20:30:00,3.39648,0.9906400000000001,3.5380000000000003,1.32288,0.38584,1.3780000000000001,2.0736,0.6048,2.16,3.49248,1.01864,3.638,1.32288,0.38584,1.3780000000000001,2.1696,0.6328,2.26
2020-04-28 21:00:00,3.3412800000000002,0.9745400000000001,3.4805,1.32528,0.38654000000000005,1.3805,2.016,0.588,2.1,3.44688,1.00534,3.5905,1.32528,0.38654000000000005,1.3805,2.1216,0.6188,2.21
2020-04-28 21:30:00,3.22128,0.93954,3.3555,1.24368,0.36274,1.2955,1.9776,0.5768,2.06,3.3172800000000002,0.9675400000000001,3.4555,1.24368,0.36274,1.2955,2.0736,0.6048,2.16
2020-04-28 22:00:00,3.0984,0.9037000000000001,3.2275,1.2168,0.3549,1.2675,1.8816000000000002,0.5488000000000001,1.96,3.1752,0.9261,3.3075,1.2168,0.3549,1.2675,1.9584000000000001,0.5712,2.04
2020-04-28 22:30:00,2.97024,0.8663200000000001,3.094,1.21344,0.35392,1.264,1.7568000000000001,0.5124000000000001,1.83,3.02784,0.8831200000000001,3.154,1.21344,0.35392,1.264,1.8144,0.5292,1.8900000000000001
2020-04-28 23:00:00,2.77536,0.8094800000000001,2.891,1.28736,0.37548000000000004,1.341,1.488,0.434,1.55,2.8137600000000003,0.8206800000000001,2.931,1.28736,0.37548000000000004,1.341,1.5264,0.44520000000000004,1.5899999999999999
2020-04-28 23:30:00,2.62272,0.7649600000000001,2.732,1.2883200000000001,0.37576000000000004,1.342,1.3344,0.38920000000000005,1.3900000000000001,2.65152,0.77336,2.762,1.2883200000000001,0.37576000000000004,1.342,1.3632,0.3976,1.42
2020-04-29 00:00:00,2.52048,0.73514,2.6255,1.29168,0.37674,1.3455,1.2288000000000001,0.3584,1.28,2.53008,0.73794,2.6355,1.29168,0.37674,1.3455,1.2384,0.3612,1.29
2020-04-29 00:30:00,2.424,0.707,2.525,1.2912,0.3766,1.345,1.1328,0.3304,1.18,2.424,0.707,2.525,1.2912,0.3766,1.345,1.1328,0.3304,1.18
2020-04-29 01:00:00,2.36688,0.6903400000000001,2.4655,1.29168,0.37674,1.3455,1.0752,0.3136,1.12,2.36688,0.6903400000000001,2.4655,1.29168,0.37674,1.3455,1.0752,0.3136,1.12
2020-04-29 01:30:00,2.35344,0.68642,2.4515000000000002,1.28784,0.37562,1.3415,1.0656,0.3108,1.11,2.35344,0.68642,2.4515000000000002,1.28784,0.37562,1.3415,1.0656,0.3108,1.11
2020-04-29 02:00:00,2.35008,0.68544,2.448,1.28448,0.37464000000000003,1.338,1.0656,0.3108,1.11,2.35968,0.6882400000000001,2.458,1.28448,0.37464000000000003,1.338,1.0752,0.3136,1.12
2020-04-29 02:30:00,2.3208,0.6769000000000001,2.4175,1.2072,0.3521,1.2575,1.1136,0.32480000000000003,1.16,2.34,0.6825,2.4375,1.2072,0.3521,1.2575,1.1328,0.3304,1.18
2020-04-29 03:00:00,2.27568,0.6637400000000001,2.3705,1.19088,0.34734000000000004,1.2405,1.0848,0.3164,1.13,2.29488,0.66934,2.3905,1.19088,0.34734000000000004,1.2405,1.104,0.322,1.15
2020-04-29 03:30:00,2.29056,0.66808,2.386,1.23456,0.36008,1.286,1.056,0.308,1.1,2.30976,0.6736800000000001,2.406,1.23456,0.36008,1.286,1.0752,0.3136,1.12
2020-04-29 04:00:00,2.28864,0.66752,2.384,1.29024,0.37632000000000004,1.344,0.9984000000000001,0.2912,1.04,2.28864,0.66752,2.384,1.29024,0.37632000000000004,1.344,0.9984000000000001,0.2912,1.04
2020-04-29 04:30:00,2.29008,0.6679400000000001,2.3855,1.29168,0.37674,1.3455,0.9984000000000001,0.2912,1.04,2.29008,0.6679400000000001,2.3855,1.29168,0.37674,1.3455,0.9984000000000001,0.2912,1.04
2020-04-29 05:00:00,2.28576,0.66668,2.3810000000000002,1.28736,0.37548000000000004,1.341,0.9984000000000001,0.2912,1.04,2.28576,0.66668,2.3810000000000002,1.28736,0.37548000000000004,1.341,0.9984000000000001,0.2912,1.04
2020-04-29 05:30:00,2.36208,0.6889400000000001,2.4605,1.28688,0.37534,1.3405,1.0752,0.3136,1.12,2.37168,0.69174,2.4705,1.28688,0.37534,1.3405,1.0848,0.3164,1.13
2020-04-29 06:00:00,2.38944,0.6969200000000001,2.489,1.29504,0.37772000000000006,1.349,1.0944,0.31920000000000004,1.1400000000000001,2.39904,0.69972,2.499,1.29504,0.37772000000000006,1.349,1.104,0.322,1.15
2020-04-29 06:30:00,2.55648,0.7456400000000001,2.6630000000000003,1.28928,0.37604000000000004,1.343,1.2671999999999999,0.36960000000000004,1.32,2.58528,0.75404,2.693,1.28928,0.37604000000000004,1.343,1.296,0.378,1.35
2020-04-29 07:00:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,1.296,0.378,1.35,1.4112,0.4116,1.47,2.7648,0.8064,2.88,1.296,0.378,1.35,1.4688,0.4284,1.53
2020-04-29 07:30:00,3.02256,0.88158,3.1485,1.30416,0.38038000000000005,1.3585,1.7184,0.5012,1.79,3.14736,0.9179800000000001,3.2785,1.30416,0.38038000000000005,1.3585,1.8432,0.5376000000000001,1.92
2020-04-29 08:00:00,3.30192,0.96306,3.4395,1.23792,0.36106000000000005,1.2895,2.064,0.602,2.15,3.4363200000000003,1.00226,3.5795,1.23792,0.36106000000000005,1.2895,2.1984,0.6412,2.29
2020-04-29 08:30:00,3.4632,1.0101,3.6075,1.2456,0.3633,1.2974999999999999,2.2176,0.6468,2.31,3.5784000000000002,1.0437,3.7275,1.2456,0.3633,1.2974999999999999,2.3328,0.6804,2.43
2020-04-29 09:00:00,3.59808,1.04944,3.748,1.28448,0.37464000000000003,1.338,2.3136,0.6748000000000001,2.41,3.7036800000000003,1.08024,3.858,1.28448,0.37464000000000003,1.338,2.4192,0.7056,2.52
2020-04-29 09:30:00,3.71376,1.08318,3.8685,1.30416,0.38038000000000005,1.3585,2.4096,0.7028,2.51,3.81936,1.11398,3.9785,1.30416,0.38038000000000005,1.3585,2.5152,0.7336,2.62
2020-04-29 10:00:00,3.9355200000000004,1.14786,4.0995,0.46992000000000006,0.13706000000000002,0.48950000000000005,3.4656000000000002,1.0108,3.61,3.94512,1.15066,4.1095,0.46992000000000006,0.13706000000000002,0.48950000000000005,3.4752,1.0136,3.62
2020-04-29 10:30:00,3.92688,1.14534,4.0905,0.36528000000000005,0.10654000000000001,0.3805,3.5616,1.0388,3.71,3.92688,1.14534,4.0905,0.36528000000000005,0.10654000000000001,0.3805,3.5616,1.0388,3.71
2020-04-29 11:00:00,3.9408000000000003,1.1494,4.105,0.4944,0.1442,0.515,3.4464,1.0052,3.59,3.96,1.155,4.125,0.4944,0.1442,0.515,3.4656000000000002,1.0108,3.61
2020-04-29 11:30:00,3.7584,1.0962,3.915,1.3104,0.38220000000000004,1.365,2.448,0.714,2.55,3.8544,1.1242,4.015,1.3104,0.38220000000000004,1.365,2.544,0.742,2.65
2020-04-29 12:00:00,3.68736,1.07548,3.841,1.37376,0.40068000000000004,1.431,2.3136,0.6748000000000001,2.41,3.79296,1.10628,3.951,1.37376,0.40068000000000004,1.431,2.4192,0.7056,2.52
2020-04-29 12:30:00,3.6619200000000003,1.06806,3.8145,1.54032,0.44926000000000005,1.6045,2.1216,0.6188,2.21,3.75792,1.09606,3.9145000000000003,1.54032,0.44926000000000005,1.6045,2.2176,0.6468,2.31
2020-04-29 13:00:00,3.88704,1.13372,4.049,1.47744,0.43092,1.5390000000000001,2.4096,0.7028,2.51,3.97344,1.15892,4.139,1.47744,0.43092,1.5390000000000001,2.496,0.728,2.6
2020-04-29 13:30:00,3.80256,1.10908,3.961,1.41216,0.41188,1.471,2.3904,0.6972,2.49,3.89856,1.13708,4.061,1.41216,0.41188,1.471,2.4864,0.7252000000000001,2.59
2020-04-29 14:00:00,3.76656,1.0985800000000001,3.9235,1.2705600000000001,0.37058,1.3235000000000001,2.496,0.728,2.6,3.83376,1.11818,3.9935,1.2705600000000001,0.37058,1.3235000000000001,2.5632,0.7476,2.67
2020-04-29 14:30:00,3.7454400000000003,1.09242,3.9015,1.29744,0.37842000000000003,1.3515000000000001,2.448,0.714,2.55,3.84144,1.12042,4.0015,1.29744,0.37842000000000003,1.3515000000000001,2.544,0.742,2.65
2020-04-29 15:00:00,3.7224,1.0857,3.8775,1.2264,0.3577,1.2775,2.496,0.728,2.6,3.8280000000000003,1.1165,3.9875,1.2264,0.3577,1.2775,2.6016,0.7588,2.71
2020-04-29 15:30:00,3.7104,1.0822,3.865,1.2336,0.3598,1.2850000000000001,2.4768,0.7224,2.58,3.8064,1.1102,3.965,1.2336,0.3598,1.2850000000000001,2.5728,0.7504000000000001,2.68
2020-04-29 16:00:00,3.61008,1.05294,3.7605,1.28688,0.37534,1.3405,2.3232,0.6776,2.42,3.72528,1.08654,3.8805,1.28688,0.37534,1.3405,2.4384,0.7112,2.54
2020-04-29 16:30:00,3.63456,1.06008,3.786,1.45536,0.42448,1.516,2.1792,0.6356,2.27,3.77856,1.10208,3.936,1.45536,0.42448,1.516,2.3232,0.6776,2.42
2020-04-29 17:00:00,3.60576,1.05168,3.7560000000000002,1.5321600000000002,0.44688000000000005,1.596,2.0736,0.6048,2.16,3.74016,1.09088,3.896,1.5321600000000002,0.44688000000000005,1.596,2.208,0.644,2.3
2020-04-29 17:30:00,3.5712,1.0416,3.7199999999999998,1.584,0.462,1.65,1.9872,0.5796,2.07,3.696,1.078,3.85,1.584,0.462,1.65,2.112,0.616,2.2
2020-04-29 18:00:00,3.68784,1.07562,3.8415,1.5086400000000002,0.44002,1.5715,2.1792,0.6356,2.27,3.81264,1.11202,3.9715,1.5086400000000002,0.44002,1.5715,2.304,0.672,2.4
2020-04-29 18:30:00,3.67776,1.07268,3.831,1.36416,0.39788,1.421,2.3136,0.6748000000000001,2.41,3.80256,1.10908,3.961,1.36416,0.39788,1.421,2.4384,0.7112,2.54
2020-04-29 19:00:00,3.5088,1.0234,3.6550000000000002,1.2624,0.3682,1.315,2.2464,0.6552,2.34,3.624,1.057,3.775,1.2624,0.3682,1.315,2.3616,0.6888000000000001,2.46
2020-04-29 19:30:00,3.38592,0.9875600000000001,3.527,1.20672,0.35196000000000005,1.2570000000000001,2.1792,0.6356,2.27,3.49152,1.01836,3.637,1.20672,0.35196000000000005,1.2570000000000001,2.2848,0.6664,2.38
2020-04-29 20:00:00,3.32304,0.9692200000000001,3.4615,1.17264,0.34202000000000005,1.2215,2.1504,0.6272,2.24,3.41904,0.9972200000000001,3.5615,1.17264,0.34202000000000005,1.2215,2.2464,0.6552,2.34
2020-04-29 20:30:00,3.23808,0.9444400000000001,3.373,1.11648,0.32564000000000004,1.163,2.1216,0.6188,2.21,3.33408,0.9724400000000001,3.473,1.11648,0.32564000000000004,1.163,2.2176,0.6468,2.31
2020-04-29 21:00:00,3.2784,0.9562,3.415,1.0512,0.30660000000000004,1.095,2.2272,0.6496000000000001,2.32,3.3744,0.9842000000000001,3.515,1.0512,0.30660000000000004,1.095,2.3232,0.6776,2.42
2020-04-29 21:30:00,3.24096,0.9452800000000001,3.376,1.04256,0.30408,1.086,2.1984,0.6412,2.29,3.33696,0.97328,3.476,1.04256,0.30408,1.086,2.2944,0.6692,2.39
2020-04-29 22:00:00,3.09552,0.9028600000000001,3.2245,1.06992,0.31206,1.1145,2.0256,0.5908,2.11,3.16272,0.9224600000000001,3.2945,1.06992,0.31206,1.1145,2.0928,0.6104,2.18
2020-04-29 22:30:00,2.93136,0.8549800000000001,3.0535,1.09776,0.32018,1.1435,1.8336000000000001,0.5348,1.9100000000000001,2.98896,0.8717800000000001,3.1135,1.09776,0.32018,1.1435,1.8912,0.5516,1.97
2020-04-29 23:00:00,2.74944,0.8019200000000001,2.864,1.20384,0.35112000000000004,1.254,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.79744,0.8159200000000001,2.914,1.20384,0.35112000000000004,1.254,1.5936,0.46480000000000005,1.6600000000000001
2020-04-29 23:30:00,2.6361600000000003,0.76888,2.746,1.43616,0.41888000000000003,1.496,1.2,0.35000000000000003,1.25,2.65536,0.7744800000000001,2.766,1.43616,0.41888000000000003,1.496,1.2192,0.3556,1.27
2020-04-30 00:00:00,2.52192,0.7355600000000001,2.627,1.48512,0.43316000000000004,1.5470000000000002,1.0368,0.3024,1.08,2.5411200000000003,0.74116,2.6470000000000002,1.48512,0.43316000000000004,1.5470000000000002,1.056,0.308,1.1
2020-04-30 00:30:00,2.42736,0.70798,2.5285,1.38096,0.40278,1.4385,1.0464,0.3052,1.09,2.43696,0.7107800000000001,2.5385,1.38096,0.40278,1.4385,1.056,0.308,1.1
2020-04-30 01:00:00,2.35584,0.6871200000000001,2.454,1.35744,0.39592000000000005,1.4140000000000001,0.9984000000000001,0.2912,1.04,2.36544,0.6899200000000001,2.464,1.35744,0.39592000000000005,1.4140000000000001,1.008,0.294,1.05
2020-04-30 01:30:00,2.32608,0.67844,2.423,1.30848,0.38164000000000003,1.363,1.0176,0.2968,1.06,2.32608,0.67844,2.423,1.30848,0.38164000000000003,1.363,1.0176,0.2968,1.06
2020-04-30 02:00:00,2.31312,0.67466,2.4095,1.2763200000000001,0.37226000000000004,1.3295,1.0368,0.3024,1.08,2.33232,0.6802600000000001,2.4295,1.2763200000000001,0.37226000000000004,1.3295,1.056,0.308,1.1
2020-04-30 02:30:00,2.27472,0.66346,2.3695,1.22832,0.35826,1.2795,1.0464,0.3052,1.09,2.29392,0.6690600000000001,2.3895,1.22832,0.35826,1.2795,1.0656,0.3108,1.11
2020-04-30 03:00:00,2.24352,0.65436,2.337,1.14912,0.33516,1.197,1.0944,0.31920000000000004,1.1400000000000001,2.27232,0.66276,2.367,1.14912,0.33516,1.197,1.1232,0.3276,1.17
2020-04-30 03:30:00,2.27664,0.66402,2.3715,1.18224,0.34482,1.2315,1.0944,0.31920000000000004,1.1400000000000001,2.31504,0.67522,2.4115,1.18224,0.34482,1.2315,1.1328,0.3304,1.18
2020-04-30 04:00:00,2.18544,0.6374200000000001,2.2765,1.10064,0.32102,1.1465,1.0848,0.3164,1.13,2.20464,0.64302,2.2965,1.10064,0.32102,1.1465,1.104,0.322,1.15
2020-04-30 04:30:00,2.21856,0.6470800000000001,2.311,1.13376,0.33068000000000003,1.181,1.0848,0.3164,1.13,2.24736,0.6554800000000001,2.341,1.13376,0.33068000000000003,1.181,1.1136,0.32480000000000003,1.16
2020-04-30 05:00:00,2.23488,0.6518400000000001,2.328,1.10208,0.32144,1.148,1.1328,0.3304,1.18,2.26368,0.66024,2.358,1.10208,0.32144,1.148,1.1616,0.3388,1.21
2020-04-30 05:30:00,2.25888,0.6588400000000001,2.3529999999999998,1.10688,0.32284,1.153,1.152,0.336,1.2,2.29728,0.6700400000000001,2.393,1.10688,0.32284,1.153,1.1904,0.3472,1.24
2020-04-30 06:00:00,2.32608,0.67844,2.423,1.13568,0.33124000000000003,1.183,1.1904,0.3472,1.24,2.36448,0.68964,2.463,1.13568,0.33124000000000003,1.183,1.2288000000000001,0.3584,1.28
2020-04-30 06:30:00,2.4384,0.7112,2.54,1.2192,0.3556,1.27,1.2192,0.3556,1.27,2.6304,0.7672,2.74,1.2192,0.3556,1.27,1.4112,0.4116,1.47
2020-04-30 07:00:00,2.54784,0.7431200000000001,2.654,1.5494400000000002,0.45192000000000004,1.6139999999999999,0.9984000000000001,0.2912,1.04,2.89344,0.8439200000000001,3.014,1.5494400000000002,0.45192000000000004,1.6139999999999999,1.344,0.392,1.4
2020-04-30 07:30:00,2.82672,0.8244600000000001,2.9445,1.61712,0.47166,1.6844999999999999,1.2096,0.3528,1.26,3.06672,0.89446,3.1945,1.61712,0.47166,1.6844999999999999,1.4496,0.4228,1.51
2020-04-30 08:00:00,3.07104,0.8957200000000001,3.199,1.61184,0.47012000000000004,1.679,1.4592,0.42560000000000003,1.52,3.26304,0.9517200000000001,3.399,1.61184,0.47012000000000004,1.679,1.6512,0.48160000000000003,1.72
2020-04-30 08:30:00,3.2107200000000002,0.9364600000000001,3.3445,1.58832,0.46326000000000006,1.6545,1.6224,0.4732,1.69,3.36432,0.9812600000000001,3.5045,1.58832,0.46326000000000006,1.6545,1.776,0.518,1.85
2020-04-30 09:00:00,3.42624,0.9993200000000001,3.569,1.48704,0.43372000000000005,1.549,1.9392,0.5656,2.02,3.5606400000000002,1.03852,3.709,1.48704,0.43372000000000005,1.549,2.0736,0.6048,2.16
2020-04-30 09:30:00,3.396,0.9905,3.5375,1.5912000000000002,0.4641,1.6575000000000002,1.8048000000000002,0.5264,1.88,3.5016,1.0213,3.6475,1.5912000000000002,0.4641,1.6575000000000002,1.9104,0.5572,1.99
2020-04-30 10:00:00,3.50784,1.02312,3.654,1.50144,0.43792000000000003,1.564,2.0064,0.5852,2.09,3.5846400000000003,1.04552,3.734,1.50144,0.43792000000000003,1.564,2.0832,0.6076,2.17
2020-04-30 10:30:00,3.75216,1.09438,3.9085,1.40976,0.41118000000000005,1.4685000000000001,2.3424,0.6832,2.44,3.81936,1.11398,3.9785,1.40976,0.41118000000000005,1.4685000000000001,2.4096,0.7028,2.51
2020-04-30 11:00:00,3.73776,1.09018,3.8935,1.26096,0.36778000000000005,1.3135,2.4768,0.7224,2.58,3.8049600000000003,1.10978,3.9635,1.26096,0.36778000000000005,1.3135,2.544,0.742,2.65
2020-04-30 11:30:00,3.61296,1.05378,3.7635,1.32816,0.38738000000000006,1.3835,2.2848,0.6664,2.38,3.68016,1.07338,3.8335,1.32816,0.38738000000000006,1.3835,2.352,0.686,2.45
2020-04-30 12:00:00,3.77904,1.10222,3.9365,1.29264,0.37702,1.3465,2.4864,0.7252000000000001,2.59,3.82704,1.11622,3.9865,1.29264,0.37702,1.3465,2.5343999999999998,0.7392000000000001,2.64
2020-04-30 12:30:00,3.88896,1.13428,4.051,1.23936,0.36148,1.291,2.6496,0.7728,2.76,3.95616,1.15388,4.121,1.23936,0.36148,1.291,2.7168,0.7924,2.83
2020-04-30 13:00:00,3.8812800000000003,1.13204,4.043,1.32768,0.38724000000000003,1.383,2.5536,0.7448,2.66,3.93888,1.14884,4.103,1.32768,0.38724000000000003,1.383,2.6112,0.7616,2.7199999999999998
2020-04-30 13:30:00,3.68688,1.07534,3.8405,1.23888,0.36134000000000005,1.2905,2.448,0.714,2.55,3.75408,1.09494,3.9105,1.23888,0.36134000000000005,1.2905,2.5152,0.7336,2.62
2020-04-30 14:00:00,3.69936,1.07898,3.8535,1.22256,0.35658,1.2735,2.4768,0.7224,2.58,3.7569600000000003,1.09578,3.9135,1.22256,0.35658,1.2735,2.5343999999999998,0.7392000000000001,2.64
2020-04-30 14:30:00,3.63696,1.06078,3.7885,1.20816,0.35238,1.2585,2.4288,0.7084,2.5300000000000002,3.70416,1.08038,3.8585000000000003,1.20816,0.35238,1.2585,2.496,0.728,2.6
2020-04-30 15:00:00,3.6648,1.0689,3.8175,1.1016,0.32130000000000003,1.1475,2.5632,0.7476,2.67,3.7224,1.0857,3.8775,1.1016,0.32130000000000003,1.1475,2.6208,0.7644000000000001,2.73
2020-04-30 15:30:00,3.59664,1.04902,3.7465,1.1102400000000001,0.32382000000000005,1.1565,2.4864,0.7252000000000001,2.59,3.6734400000000003,1.07142,3.8265000000000002,1.1102400000000001,0.32382000000000005,1.1565,2.5632,0.7476,2.67
2020-04-30 16:00:00,3.5832,1.0451,3.7325,1.0488,0.3059,1.0925,2.5343999999999998,0.7392000000000001,2.64,3.6696,1.0703,3.8225,1.0488,0.3059,1.0925,2.6208,0.7644000000000001,2.73
2020-04-30 16:30:00,3.47568,1.01374,3.6205,1.10448,0.32214000000000004,1.1505,2.3712,0.6916,2.47,3.60048,1.05014,3.7505,1.10448,0.32214000000000004,1.1505,2.496,0.728,2.6
2020-04-30 17:00:00,3.70512,1.08066,3.8595,1.12272,0.32746000000000003,1.1695,2.5824,0.7532,2.69,3.84912,1.12266,4.0095,1.12272,0.32746000000000003,1.1695,2.7264,0.7952,2.84
2020-04-30 17:30:00,3.7454400000000003,1.09242,3.9015,1.03824,0.30282000000000003,1.0815,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.88944,1.13442,4.0515,1.03824,0.30282000000000003,1.0815,2.8512,0.8316,2.9699999999999998
2020-04-30 18:00:00,3.83856,1.11958,3.9985,1.02576,0.29918,1.0685,2.8128,0.8204,2.93,3.97296,1.15878,4.1385,1.02576,0.29918,1.0685,2.9472,0.8596,3.07
2020-04-30 18:30:00,3.76992,1.09956,3.927,1.13952,0.33236000000000004,1.187,2.6304,0.7672,2.74,3.9043200000000002,1.13876,4.067,1.13952,0.33236000000000004,1.187,2.7648,0.8064,2.88
2020-04-30 19:00:00,3.59232,1.04776,3.742,1.12512,0.32816,1.172,2.4672,0.7196,2.5700000000000003,3.71712,1.08416,3.872,1.12512,0.32816,1.172,2.592,0.756,2.7
2020-04-30 19:30:00,3.55248,1.03614,3.7005,1.11408,0.32494,1.1605,2.4384,0.7112,2.54,3.66768,1.06974,3.8205,1.11408,0.32494,1.1605,2.5536,0.7448,2.66
2020-04-30 20:00:00,3.4152,0.9961000000000001,3.5575,1.0632,0.31010000000000004,1.1075,2.352,0.686,2.45,3.5112,1.0241,3.6575,1.0632,0.31010000000000004,1.1075,2.448,0.714,2.55
2020-04-30 20:30:00,3.3672,0.9821000000000001,3.5075000000000003,0.9288000000000001,0.27090000000000003,0.9675,2.4384,0.7112,2.54,3.4632,1.0101,3.6075,0.9288000000000001,0.27090000000000003,0.9675,2.5343999999999998,0.7392000000000001,2.64
2020-04-30 21:00:00,3.32064,0.96852,3.459,0.56544,0.16492,0.589,2.7552,0.8036000000000001,2.87,3.40704,0.99372,3.549,0.56544,0.16492,0.589,2.8416,0.8288000000000001,2.96
2020-04-30 21:30:00,3.21216,0.93688,3.346,1.17696,0.34328000000000003,1.226,2.0352,0.5936,2.12,3.29856,0.96208,3.436,1.17696,0.34328000000000003,1.226,2.1216,0.6188,2.21
2020-04-30 22:00:00,3.04416,0.8878800000000001,3.171,1.24896,0.36428000000000005,1.301,1.7952,0.5236000000000001,1.87,3.11136,0.9074800000000001,3.241,1.24896,0.36428000000000005,1.301,1.8624,0.5432,1.94
2020-04-30 22:30:00,2.94576,0.85918,3.0685000000000002,1.17936,0.34398,1.2285,1.7664,0.5152,1.8399999999999999,3.00336,0.8759800000000001,3.1285,1.17936,0.34398,1.2285,1.824,0.532,1.9
2020-04-30 23:00:00,2.76384,0.8061200000000001,2.879,1.06464,0.31052,1.109,1.6992,0.49560000000000004,1.77,2.8310400000000002,0.8257200000000001,2.949,1.06464,0.31052,1.109,1.7664,0.5152,1.8399999999999999
2020-04-30 23:30:00,2.60928,0.76104,2.718,1.05408,0.30744000000000005,1.098,1.5552000000000001,0.4536,1.62,2.66688,0.7778400000000001,2.778,1.05408,0.30744000000000005,1.098,1.6128,0.47040000000000004,1.6800000000000002
2020-05-01 00:00:00,2.5176,0.7343000000000001,2.6225,1.0104,0.2947,1.0525,1.5072,0.43960000000000005,1.57,2.5464,0.7427,2.6525,1.0104,0.2947,1.0525,1.536,0.448,1.6
2020-05-01 00:30:00,2.37024,0.69132,2.469,0.9494400000000001,0.27692,0.989,1.4208,0.41440000000000005,1.48,2.41824,0.7053200000000001,2.519,0.9494400000000001,0.27692,0.989,1.4688,0.4284,1.53
2020-05-01 01:00:00,2.31696,0.67578,2.4135,0.9441600000000001,0.27538,0.9835,1.3728,0.40040000000000003,1.43,2.36496,0.6897800000000001,2.4635,0.9441600000000001,0.27538,0.9835,1.4208,0.41440000000000005,1.48
2020-05-01 01:30:00,2.31216,0.6743800000000001,2.4085,0.9585600000000001,0.27958,0.9985,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.35056,0.6855800000000001,2.4485,0.9585600000000001,0.27958,0.9985,1.392,0.406,1.45
2020-05-01 02:00:00,2.31024,0.6738200000000001,2.4065,0.99504,0.29022000000000003,1.0365,1.3152,0.3836,1.37,2.33904,0.68222,2.4365,0.99504,0.29022000000000003,1.0365,1.344,0.392,1.4
2020-05-01 02:30:00,2.2896,0.6678000000000001,2.385,1.0224,0.2982,1.065,1.2671999999999999,0.36960000000000004,1.32,2.3088,0.6734,2.4050000000000002,1.0224,0.2982,1.065,1.2864,0.37520000000000003,1.34
2020-05-01 03:00:00,2.2776,0.6643,2.3725,1.0008,0.2919,1.0425,1.2768,0.3724,1.33,2.2968,0.6699,2.3925,1.0008,0.2919,1.0425,1.296,0.378,1.35
2020-05-01 03:30:00,2.27424,0.66332,2.3689999999999998,0.9782400000000001,0.28532,1.019,1.296,0.378,1.35,2.32224,0.67732,2.419,0.9782400000000001,0.28532,1.019,1.344,0.392,1.4
2020-05-01 04:00:00,2.24736,0.6554800000000001,2.341,0.9513600000000001,0.27748,0.991,1.296,0.378,1.35,2.29536,0.6694800000000001,2.391,0.9513600000000001,0.27748,0.991,1.344,0.392,1.4
2020-05-01 04:30:00,2.25408,0.65744,2.348,0.93888,0.27384000000000003,0.978,1.3152,0.3836,1.37,2.29248,0.66864,2.388,0.93888,0.27384000000000003,0.978,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-05-01 05:00:00,2.23728,0.65254,2.3305,0.9796800000000001,0.28574000000000005,1.0205,1.2576,0.3668,1.31,2.27568,0.6637400000000001,2.3705,0.9796800000000001,0.28574000000000005,1.0205,1.296,0.378,1.35
2020-05-01 05:30:00,2.32032,0.67676,2.417,1.12992,0.32956,1.177,1.1904,0.3472,1.24,2.36832,0.69076,2.467,1.12992,0.32956,1.177,1.2384,0.3612,1.29
2020-05-01 06:00:00,2.31456,0.67508,2.411,1.15296,0.33628,1.201,1.1616,0.3388,1.21,2.36256,0.68908,2.461,1.15296,0.33628,1.201,1.2096,0.3528,1.26
2020-05-01 06:30:00,2.5008,0.7294,2.605,1.1568,0.33740000000000003,1.205,1.344,0.392,1.4,2.5488,0.7434000000000001,2.6550000000000002,1.1568,0.33740000000000003,1.205,1.392,0.406,1.45
2020-05-01 07:00:00,2.69664,0.7865200000000001,2.809,1.16064,0.33852000000000004,1.209,1.536,0.448,1.6,2.8502400000000003,0.8313200000000001,2.969,1.16064,0.33852000000000004,1.209,1.6896,0.4928,1.76
2020-05-01 07:30:00,2.9985600000000003,0.87458,3.1235,1.15536,0.33698,1.2035,1.8432,0.5376000000000001,1.92,3.14256,0.9165800000000001,3.2735,1.15536,0.33698,1.2035,1.9872,0.5796,2.07
2020-05-01 08:00:00,3.22704,0.9412200000000001,3.3615,1.09584,0.31962,1.1415,2.1312,0.6216,2.22,3.32304,0.9692200000000001,3.4615,1.09584,0.31962,1.1415,2.2272,0.6496000000000001,2.32
2020-05-01 08:30:00,3.40992,0.9945600000000001,3.552,1.15392,0.33656,1.202,2.2560000000000002,0.658,2.35,3.48672,1.01696,3.632,1.15392,0.33656,1.202,2.3328,0.6804,2.43
2020-05-01 09:00:00,3.44544,1.00492,3.589,1.20864,0.35252000000000006,1.259,2.2368,0.6524,2.33,3.54144,1.03292,3.689,1.20864,0.35252000000000006,1.259,2.3328,0.6804,2.43
2020-05-01 09:30:00,3.39984,0.9916200000000001,3.5415,1.56624,0.45682000000000006,1.6315,1.8336000000000001,0.5348,1.9100000000000001,3.50544,1.02242,3.6515,1.56624,0.45682000000000006,1.6315,1.9392,0.5656,2.02
2020-05-01 10:00:00,3.43056,1.00058,3.5735,1.48176,0.43218,1.5434999999999999,1.9488,0.5684,2.03,3.53616,1.03138,3.6835,1.48176,0.43218,1.5434999999999999,2.0544000000000002,0.5992000000000001,2.14
2020-05-01 10:30:00,3.40752,0.9938600000000001,3.5495,1.50672,0.43946,1.5695000000000001,1.9008,0.5544,1.98,3.52272,1.02746,3.6695,1.50672,0.43946,1.5695000000000001,2.016,0.588,2.1
2020-05-01 11:00:00,3.44064,1.00352,3.584,1.51104,0.44072000000000006,1.574,1.9296000000000002,0.5628000000000001,2.01,3.51744,1.02592,3.664,1.51104,0.44072000000000006,1.574,2.0064,0.5852,2.09
2020-05-01 11:30:00,3.38208,0.9864400000000001,3.523,1.48128,0.43204000000000004,1.5430000000000001,1.9008,0.5544,1.98,3.44928,1.00604,3.593,1.48128,0.43204000000000004,1.5430000000000001,1.968,0.5740000000000001,2.05
2020-05-01 12:00:00,3.53856,1.03208,3.686,1.34976,0.39368000000000003,1.4060000000000001,2.1888,0.6384000000000001,2.2800000000000002,3.62496,1.05728,3.776,1.34976,0.39368000000000003,1.4060000000000001,2.2752,0.6636000000000001,2.37
2020-05-01 12:30:00,4.01136,1.16998,4.1785,1.26576,0.36918,1.3185,2.7456,0.8008000000000001,2.86,4.06896,1.18678,4.2385,1.26576,0.36918,1.3185,2.8032,0.8176,2.92
2020-05-01 13:00:00,3.88032,1.13176,4.042,1.24992,0.36456000000000005,1.302,2.6304,0.7672,2.74,3.93792,1.14856,4.102,1.24992,0.36456000000000005,1.302,2.688,0.784,2.8
2020-05-01 13:30:00,3.64224,1.06232,3.794,1.41504,0.41272000000000003,1.474,2.2272,0.6496000000000001,2.32,3.72864,1.08752,3.884,1.41504,0.41272000000000003,1.474,2.3136,0.6748000000000001,2.41
2020-05-01 14:00:00,3.57696,1.04328,3.726,1.31136,0.38248000000000004,1.366,2.2656,0.6608,2.36,3.67296,1.07128,3.826,1.31136,0.38248000000000004,1.366,2.3616,0.6888000000000001,2.46
2020-05-01 14:30:00,3.55344,1.03642,3.7015000000000002,1.23984,0.36162000000000005,1.2915,2.3136,0.6748000000000001,2.41,3.65904,1.06722,3.8115,1.23984,0.36162000000000005,1.2915,2.4192,0.7056,2.52
2020-05-01 15:00:00,3.30816,0.9648800000000001,3.446,1.46496,0.42728000000000005,1.526,1.8432,0.5376000000000001,1.92,3.42336,0.99848,3.566,1.46496,0.42728000000000005,1.526,1.9584000000000001,0.5712,2.04
2020-05-01 15:30:00,3.12816,0.9123800000000001,3.2585,1.46736,0.42798,1.5285000000000002,1.6608,0.4844,1.73,3.27216,0.9543800000000001,3.4085,1.46736,0.42798,1.5285000000000002,1.8048000000000002,0.5264,1.88
2020-05-01 16:00:00,3.1104,0.9072,3.24,1.5264,0.44520000000000004,1.5899999999999999,1.584,0.462,1.65,3.2832,0.9576,3.42,1.5264,0.44520000000000004,1.5899999999999999,1.7568000000000001,0.5124000000000001,1.83
2020-05-01 16:30:00,3.10464,0.9055200000000001,3.234,1.52064,0.44352,1.584,1.584,0.462,1.65,3.30624,0.9643200000000001,3.444,1.52064,0.44352,1.584,1.7856,0.5208,1.8599999999999999
2020-05-01 17:00:00,3.18384,0.9286200000000001,3.3165,1.5518399999999999,0.45262,1.6165,1.6320000000000001,0.47600000000000003,1.7000000000000002,3.36624,0.98182,3.5065,1.5518399999999999,0.45262,1.6165,1.8144,0.5292,1.8900000000000001
2020-05-01 17:30:00,3.22032,0.9392600000000001,3.3545,1.49232,0.43526000000000004,1.5545,1.728,0.504,1.8,3.45072,1.00646,3.5945,1.49232,0.43526000000000004,1.5545,1.9584000000000001,0.5712,2.04
2020-05-01 18:00:00,3.42816,0.9998800000000001,3.571,1.5561600000000002,0.45388000000000006,1.621,1.8719999999999999,0.546,1.9500000000000002,3.63936,1.06148,3.791,1.5561600000000002,0.45388000000000006,1.621,2.0832,0.6076,2.17
2020-05-01 18:30:00,3.5784000000000002,1.0437,3.7275,1.4088,0.41090000000000004,1.4675,2.1696,0.6328,2.26,3.7608,1.0969,3.9175,1.4088,0.41090000000000004,1.4675,2.352,0.686,2.45
2020-05-01 19:00:00,3.43248,1.00114,3.5755,1.25328,0.36554000000000003,1.3054999999999999,2.1792,0.6356,2.27,3.60528,1.05154,3.7555,1.25328,0.36554000000000003,1.3054999999999999,2.352,0.686,2.45
2020-05-01 19:30:00,3.29088,0.95984,3.428,1.17888,0.34384000000000003,1.228,2.112,0.616,2.2,3.46368,1.01024,3.608,1.17888,0.34384000000000003,1.228,2.2848,0.6664,2.38
2020-05-01 20:00:00,3.14112,0.9161600000000001,3.2720000000000002,1.25952,0.36736,1.312,1.8816000000000002,0.5488000000000001,1.96,3.36192,0.9805600000000001,3.502,1.25952,0.36736,1.312,2.1024,0.6132000000000001,2.19
2020-05-01 20:30:00,3.10032,0.9042600000000001,3.2295,1.18032,0.34426,1.2295,1.92,0.56,2.0,3.31152,0.96586,3.4495,1.18032,0.34426,1.2295,2.1312,0.6216,2.22
2020-05-01 21:00:00,3.05664,0.8915200000000001,3.184,1.14624,0.33432,1.194,1.9104,0.5572,1.99,3.28704,0.9587200000000001,3.424,1.14624,0.33432,1.194,2.1408,0.6244000000000001,2.23
2020-05-01 21:30:00,3.05376,0.89068,3.181,1.19136,0.34748,1.241,1.8624,0.5432,1.94,3.29376,0.9606800000000001,3.431,1.19136,0.34748,1.241,2.1024,0.6132000000000001,2.19
2020-05-01 22:00:00,2.93952,0.8573600000000001,3.062,1.07712,0.31416000000000005,1.1219999999999999,1.8624,0.5432,1.94,3.16032,0.92176,3.292,1.07712,0.31416000000000005,1.1219999999999999,2.0832,0.6076,2.17
2020-05-01 22:30:00,2.86368,0.8352400000000001,2.983,1.03008,0.30044000000000004,1.073,1.8336000000000001,0.5348,1.9100000000000001,2.93088,0.85484,3.053,1.03008,0.30044000000000004,1.073,1.9008,0.5544,1.98
2020-05-01 23:00:00,2.76624,0.8068200000000001,2.8815,1.02864,0.30002,1.0715,1.7376,0.5068,1.81,2.81424,0.8208200000000001,2.9314999999999998,1.02864,0.30002,1.0715,1.7856,0.5208,1.8599999999999999
2020-05-01 23:30:00,2.62416,0.7653800000000001,2.7335000000000003,1.05936,0.30898000000000003,1.1035,1.5648,0.45640000000000003,1.63,2.66256,0.77658,2.7735000000000003,1.05936,0.30898000000000003,1.1035,1.6032000000000002,0.4676,1.67
2020-05-02 00:00:00,2.47824,0.72282,2.5815,1.06704,0.31122000000000005,1.1115,1.4112,0.4116,1.47,2.49744,0.7284200000000001,2.6015,1.06704,0.31122000000000005,1.1115,1.4304000000000001,0.4172,1.49
2020-05-03 00:30:00,2.38272,0.69496,2.482,0.44352,0.12936,0.462,1.9392,0.5656,2.02,2.41152,0.7033600000000001,2.512,0.44352,0.12936,0.462,1.968,0.5740000000000001,2.05
2020-05-03 01:00:00,2.30928,0.67354,2.4055,0.43728000000000006,0.12754000000000001,0.4555,1.8719999999999999,0.546,1.9500000000000002,2.32848,0.6791400000000001,2.4255,0.43728000000000006,0.12754000000000001,0.4555,1.8912,0.5516,1.97
2020-05-03 01:30:00,2.27808,0.66444,2.373,0.43488000000000004,0.12684,0.453,1.8432,0.5376000000000001,1.92,2.30688,0.6728400000000001,2.403,0.43488000000000004,0.12684,0.453,1.8719999999999999,0.546,1.9500000000000002
2020-05-03 02:00:00,2.28912,0.66766,2.3845,0.43632000000000004,0.12726,0.4545,1.8528,0.5404,1.9300000000000002,2.32752,0.67886,2.4245,0.43632000000000004,0.12726,0.4545,1.8912,0.5516,1.97
2020-05-03 02:30:00,2.22,0.6475000000000001,2.3125,0.4344,0.1267,0.4525,1.7856,0.5208,1.8599999999999999,2.2584,0.6587000000000001,2.3525,0.4344,0.1267,0.4525,1.824,0.532,1.9
2020-05-03 03:00:00,2.2224,0.6482,2.315,0.4368,0.1274,0.455,1.7856,0.5208,1.8599999999999999,2.2512,0.6566000000000001,2.345,0.4368,0.1274,0.455,1.8144,0.5292,1.8900000000000001
2020-05-03 03:30:00,2.2027200000000002,0.64246,2.2945,0.43632000000000004,0.12726,0.4545,1.7664,0.5152,1.8399999999999999,2.24112,0.65366,2.3345000000000002,0.43632000000000004,0.12726,0.4545,1.8048000000000002,0.5264,1.88
2020-05-03 04:00:00,2.17632,0.6347600000000001,2.267,0.43872000000000005,0.12796000000000002,0.457,1.7376,0.5068,1.81,2.19552,0.64036,2.287,0.43872000000000005,0.12796000000000002,0.457,1.7568000000000001,0.5124000000000001,1.83
2020-05-03 04:30:00,2.16768,0.63224,2.258,0.43968,0.12824000000000002,0.458,1.728,0.504,1.8,2.18688,0.6378400000000001,2.278,0.43968,0.12824000000000002,0.458,1.7472,0.5096,1.82
2020-05-03 05:00:00,2.1432,0.6251,2.2325,0.444,0.1295,0.4625,1.6992,0.49560000000000004,1.77,2.1624,0.6307,2.2525,0.444,0.1295,0.4625,1.7184,0.5012,1.79
2020-05-03 05:30:00,2.16288,0.6308400000000001,2.253,0.44448000000000004,0.12964,0.463,1.7184,0.5012,1.79,2.18208,0.63644,2.273,0.44448000000000004,0.12964,0.463,1.7376,0.5068,1.81
2020-05-03 06:00:00,2.09664,0.6115200000000001,2.184,0.44544000000000006,0.12992,0.464,1.6512,0.48160000000000003,1.72,2.24064,0.6535200000000001,2.334,0.44544000000000006,0.12992,0.464,1.7952,0.5236000000000001,1.87
2020-05-03 06:30:00,2.12736,0.62048,2.216,0.44736000000000004,0.13048,0.466,1.6800000000000002,0.49,1.75,2.30016,0.67088,2.396,0.44736000000000004,0.13048,0.466,1.8528,0.5404,1.9300000000000002
2020-05-03 07:00:00,2.19504,0.64022,2.2865,0.44784,0.13062,0.4665,1.7472,0.5096,1.82,2.36784,0.69062,2.4665,0.44784,0.13062,0.4665,1.92,0.56,2.0
2020-05-03 07:30:00,2.3232,0.6776,2.42,0.46080000000000004,0.13440000000000002,0.48,1.8624,0.5432,1.94,2.4672,0.7196,2.5700000000000003,0.46080000000000004,0.13440000000000002,0.48,2.0064,0.5852,2.09
2020-05-03 08:00:00,2.39328,0.6980400000000001,2.493,0.46368000000000004,0.13524,0.483,1.9296000000000002,0.5628000000000001,2.01,2.52768,0.73724,2.633,0.46368000000000004,0.13524,0.483,2.064,0.602,2.15
2020-05-03 08:30:00,2.59008,0.7554400000000001,2.698,0.47808000000000006,0.13944,0.498,2.112,0.616,2.2,2.70528,0.7890400000000001,2.818,0.47808000000000006,0.13944,0.498,2.2272,0.6496000000000001,2.32
2020-05-03 09:00:00,2.66448,0.77714,2.7755,0.5332800000000001,0.15554,0.5555,2.1312,0.6216,2.22,2.77008,0.8079400000000001,2.8855,0.5332800000000001,0.15554,0.5555,2.2368,0.6524,2.33
2020-05-03 09:30:00,2.91216,0.84938,3.0335,0.48336,0.14098000000000002,0.5035000000000001,2.4288,0.7084,2.5300000000000002,2.98896,0.8717800000000001,3.1135,0.48336,0.14098000000000002,0.5035000000000001,2.5056000000000003,0.7308,2.61
2020-05-03 10:00:00,3.01344,0.87892,3.1390000000000002,0.47904,0.13972,0.499,2.5343999999999998,0.7392000000000001,2.64,3.09984,0.90412,3.229,0.47904,0.13972,0.499,2.6208,0.7644000000000001,2.73
2020-05-03 10:30:00,3.06048,0.8926400000000001,3.188,0.49728000000000006,0.14504,0.518,2.5632,0.7476,2.67,3.14688,0.9178400000000001,3.278,0.49728000000000006,0.14504,0.518,2.6496,0.7728,2.76
2020-05-03 11:00:00,2.96352,0.86436,3.087,0.9763200000000001,0.28476,1.017,1.9872,0.5796,2.07,3.10752,0.90636,3.237,0.9763200000000001,0.28476,1.017,2.1312,0.6216,2.22
2020-05-03 11:30:00,3.01056,0.8780800000000001,3.136,1.43616,0.41888000000000003,1.496,1.5744,0.4592,1.6400000000000001,3.23136,0.9424800000000001,3.366,1.43616,0.41888000000000003,1.496,1.7952,0.5236000000000001,1.87
2020-05-03 12:00:00,3.09408,0.90244,3.223,1.37568,0.40124000000000004,1.433,1.7184,0.5012,1.79,3.25728,0.9500400000000001,3.393,1.37568,0.40124000000000004,1.433,1.8816000000000002,0.5488000000000001,1.96
2020-05-03 12:30:00,3.30816,0.9648800000000001,3.446,1.2825600000000001,0.37408,1.336,2.0256,0.5908,2.11,3.46176,1.00968,3.606,1.2825600000000001,0.37408,1.336,2.1792,0.6356,2.27
2020-05-03 13:00:00,3.44064,1.00352,3.584,1.23264,0.35952,1.284,2.208,0.644,2.3,3.5846400000000003,1.04552,3.734,1.23264,0.35952,1.284,2.352,0.686,2.45
2020-05-03 13:30:00,3.45984,1.00912,3.604,1.12704,0.32872,1.174,2.3328,0.6804,2.43,3.57504,1.04272,3.724,1.12704,0.32872,1.174,2.448,0.714,2.55
2020-05-03 14:00:00,3.3652800000000003,0.9815400000000001,3.5055,1.08048,0.31514000000000003,1.1255,2.2848,0.6664,2.38,3.45168,1.00674,3.5955,1.08048,0.31514000000000003,1.1255,2.3712,0.6916,2.47
2020-05-03 14:30:00,3.21792,0.9385600000000001,3.352,1.06752,0.31136,1.112,2.1504,0.6272,2.24,3.30432,0.9637600000000001,3.442,1.06752,0.31136,1.112,2.2368,0.6524,2.33
2020-05-03 15:00:00,3.09744,0.9034200000000001,3.2265,1.13904,0.33222,1.1865,1.9584000000000001,0.5712,2.04,3.16464,0.9230200000000001,3.2965,1.13904,0.33222,1.1865,2.0256,0.5908,2.11
