Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-03 15:30:00,3.1344,0.9142,3.265,1.0896,0.3178,1.135,2.0448,0.5964,2.13,3.2112,0.9366000000000001,3.345,1.0896,0.3178,1.135,2.1216,0.6188,2.21
2020-05-03 16:00:00,3.16992,0.92456,3.302,1.17312,0.34216,1.222,1.9968,0.5824,2.08,3.25632,0.94976,3.392,1.17312,0.34216,1.222,2.0832,0.6076,2.17
2020-05-03 16:30:00,3.4008000000000003,0.9919,3.5425,1.1064,0.32270000000000004,1.1525,2.2944,0.6692,2.39,3.4968,1.0199,3.6425,1.1064,0.32270000000000004,1.1525,2.3904,0.6972,2.49
2020-05-03 17:00:00,3.48768,1.01724,3.633,1.12608,0.32844,1.173,2.3616,0.6888000000000001,2.46,3.59328,1.04804,3.743,1.12608,0.32844,1.173,2.4672,0.7196,2.5700000000000003
2020-05-03 17:30:00,3.63024,1.05882,3.7815000000000003,1.13424,0.33082,1.1815,2.496,0.728,2.6,3.73584,1.08962,3.8915,1.13424,0.33082,1.1815,2.6016,0.7588,2.71
2020-05-03 18:00:00,3.62976,1.05868,3.781,1.12416,0.32788,1.171,2.5056000000000003,0.7308,2.61,3.72576,1.08668,3.8810000000000002,1.12416,0.32788,1.171,2.6016,0.7588,2.71
2020-05-03 18:30:00,3.53088,1.02984,3.678,1.11168,0.32424000000000003,1.158,2.4192,0.7056,2.52,3.62688,1.0578400000000001,3.778,1.11168,0.32424000000000003,1.158,2.5152,0.7336,2.62
2020-05-03 19:00:00,3.37584,0.98462,3.5165,1.1102400000000001,0.32382000000000005,1.1565,2.2656,0.6608,2.36,3.46224,1.00982,3.6065,1.1102400000000001,0.32382000000000005,1.1565,2.352,0.686,2.45
2020-05-03 19:30:00,3.25008,0.9479400000000001,3.3855,1.10928,0.32354000000000005,1.1555,2.1408,0.6244000000000001,2.23,3.3172800000000002,0.9675400000000001,3.4555,1.10928,0.32354000000000005,1.1555,2.208,0.644,2.3
2020-05-03 20:00:00,3.1512000000000002,0.9191,3.2825,1.1064,0.32270000000000004,1.1525,2.0448,0.5964,2.13,3.2184,0.9387000000000001,3.3525,1.1064,0.32270000000000004,1.1525,2.112,0.616,2.2
2020-05-03 20:30:00,3.07632,0.8972600000000001,3.2045,1.08912,0.31766000000000005,1.1345,1.9872,0.5796,2.07,3.13392,0.9140600000000001,3.2645,1.08912,0.31766000000000005,1.1345,2.0448,0.5964,2.13
2020-05-03 21:00:00,3.0384,0.8862,3.165,1.0128,0.2954,1.055,2.0256,0.5908,2.11,3.0864,0.9002,3.215,1.0128,0.2954,1.055,2.0736,0.6048,2.16
2020-05-03 21:30:00,3.01824,0.8803200000000001,3.144,1.03104,0.30072000000000004,1.074,1.9872,0.5796,2.07,3.08544,0.89992,3.214,1.03104,0.30072000000000004,1.074,2.0544000000000002,0.5992000000000001,2.14
2020-05-03 22:00:00,2.87424,0.8383200000000001,2.9939999999999998,1.02144,0.29792,1.064,1.8528,0.5404,1.9300000000000002,2.9318400000000002,0.8551200000000001,3.054,1.02144,0.29792,1.064,1.9104,0.5572,1.99
2020-05-03 22:30:00,2.75568,0.8037400000000001,2.8705,1.01808,0.29694000000000004,1.0605,1.7376,0.5068,1.81,2.80368,0.81774,2.9205,1.01808,0.29694000000000004,1.0605,1.7856,0.5208,1.8599999999999999
2020-05-03 23:00:00,2.6299200000000003,0.7670600000000001,2.7395,1.00752,0.29386,1.0495,1.6224,0.4732,1.69,2.66832,0.7782600000000001,2.7795,1.00752,0.29386,1.0495,1.6608,0.4844,1.73
2020-05-03 23:30:00,2.4816000000000003,0.7238,2.585,1.0128,0.2954,1.055,1.4688,0.4284,1.53,2.5008,0.7294,2.605,1.0128,0.2954,1.055,1.488,0.434,1.55
2020-05-04 00:00:00,2.37696,0.69328,2.476,1.00416,0.29288000000000003,1.046,1.3728,0.40040000000000003,1.43,2.39616,0.6988800000000001,2.496,1.00416,0.29288000000000003,1.046,1.392,0.406,1.45
2020-05-04 00:30:00,2.29104,0.66822,2.3865,1.00464,0.29302,1.0465,1.2864,0.37520000000000003,1.34,2.30064,0.6710200000000001,2.3965,1.00464,0.29302,1.0465,1.296,0.378,1.35
2020-05-04 01:00:00,2.23152,0.6508600000000001,2.3245,1.00272,0.29246,1.0445,1.2288000000000001,0.3584,1.28,2.24112,0.65366,2.3345000000000002,1.00272,0.29246,1.0445,1.2384,0.3612,1.29
2020-05-04 01:30:00,2.20368,0.6427400000000001,2.2955,1.00368,0.29274,1.0455,1.2,0.35000000000000003,1.25,2.22288,0.64834,2.3155,1.00368,0.29274,1.0455,1.2192,0.3556,1.27
2020-05-04 02:00:00,2.24112,0.65366,2.3345000000000002,1.00272,0.29246,1.0445,1.2384,0.3612,1.29,2.26992,0.6620600000000001,2.3645,1.00272,0.29246,1.0445,1.2671999999999999,0.36960000000000004,1.32
2020-05-04 02:30:00,2.21808,0.6469400000000001,2.3105,1.01808,0.29694000000000004,1.0605,1.2,0.35000000000000003,1.25,2.24688,0.65534,2.3405,1.01808,0.29694000000000004,1.0605,1.2288000000000001,0.3584,1.28
2020-05-04 03:00:00,2.17104,0.63322,2.2615,1.01904,0.29722000000000004,1.0615,1.152,0.336,1.2,2.19024,0.63882,2.2815,1.01904,0.29722000000000004,1.0615,1.1712,0.3416,1.22
2020-05-04 03:30:00,2.20224,0.64232,2.294,1.02144,0.29792,1.064,1.1808,0.34440000000000004,1.23,2.23104,0.6507200000000001,2.324,1.02144,0.29792,1.064,1.2096,0.3528,1.26
2020-05-04 04:00:00,2.19744,0.64092,2.289,1.02624,0.29932000000000003,1.069,1.1712,0.3416,1.22,2.21664,0.6465200000000001,2.309,1.02624,0.29932000000000003,1.069,1.1904,0.3472,1.24
2020-05-04 04:30:00,2.18736,0.6379800000000001,2.2785,1.01616,0.29638000000000003,1.0585,1.1712,0.3416,1.22,2.20656,0.64358,2.2984999999999998,1.01616,0.29638000000000003,1.0585,1.1904,0.3472,1.24
2020-05-04 05:00:00,2.17152,0.63336,2.262,1.01952,0.29736,1.062,1.152,0.336,1.2,2.20032,0.64176,2.292,1.01952,0.29736,1.062,1.1808,0.34440000000000004,1.23
2020-05-04 05:30:00,2.23968,0.65324,2.333,1.02048,0.29764,1.063,1.2192,0.3556,1.27,2.27808,0.66444,2.373,1.02048,0.29764,1.063,1.2576,0.3668,1.31
2020-05-04 06:00:00,2.26992,0.6620600000000001,2.3645,1.02192,0.29806000000000005,1.0645,1.248,0.364,1.3,2.30832,0.6732600000000001,2.4045,1.02192,0.29806000000000005,1.0645,1.2864,0.37520000000000003,1.34
2020-05-04 06:30:00,2.47392,0.7215600000000001,2.577,1.02432,0.29876,1.067,1.4496,0.4228,1.51,2.52192,0.7355600000000001,2.627,1.02432,0.29876,1.067,1.4976,0.4368,1.56
2020-05-04 07:00:00,2.66304,0.7767200000000001,2.774,1.05024,0.30632000000000004,1.094,1.6128,0.47040000000000004,1.6800000000000002,2.72064,0.7935200000000001,2.834,1.05024,0.30632000000000004,1.094,1.6703999999999999,0.4872,1.74
2020-05-04 07:30:00,3.03936,0.88648,3.166,1.16736,0.34048,1.216,1.8719999999999999,0.546,1.9500000000000002,3.15456,0.9200800000000001,3.286,1.16736,0.34048,1.216,1.9872,0.5796,2.07
2020-05-04 08:00:00,3.24528,0.94654,3.3805,1.24848,0.36414,1.3005,1.9968,0.5824,2.08,3.36048,0.9801400000000001,3.5005,1.24848,0.36414,1.3005,2.112,0.616,2.2
2020-05-04 08:30:00,3.51648,1.02564,3.6630000000000003,1.26048,0.36764,1.313,2.2560000000000002,0.658,2.35,3.62208,1.05644,3.773,1.26048,0.36764,1.313,2.3616,0.6888000000000001,2.46
2020-05-04 09:00:00,3.70656,1.08108,3.8609999999999998,1.27776,0.37268,1.331,2.4288,0.7084,2.5300000000000002,3.79296,1.10628,3.951,1.27776,0.37268,1.331,2.5152,0.7336,2.62
2020-05-04 09:30:00,3.6859200000000003,1.07506,3.8395,1.29552,0.37786000000000003,1.3495,2.3904,0.6972,2.49,3.76272,1.09746,3.9195,1.29552,0.37786000000000003,1.3495,2.4672,0.7196,2.5700000000000003
2020-05-04 10:00:00,3.7915200000000002,1.10586,3.9495,1.23792,0.36106000000000005,1.2895,2.5536,0.7448,2.66,3.86832,1.12826,4.0295,1.23792,0.36106000000000005,1.2895,2.6304,0.7672,2.74
2020-05-04 10:30:00,3.81888,1.11384,3.9779999999999998,1.20768,0.35224000000000005,1.258,2.6112,0.7616,2.7199999999999998,3.89568,1.13624,4.058,1.20768,0.35224000000000005,1.258,2.688,0.784,2.8
2020-05-04 11:00:00,3.83568,1.11874,3.9955,1.19568,0.34874000000000005,1.2455,2.64,0.77,2.75,3.91248,1.14114,4.0755,1.19568,0.34874000000000005,1.2455,2.7168,0.7924,2.83
2020-05-04 11:30:00,3.82512,1.11566,3.9845,1.28112,0.37366000000000005,1.3345,2.544,0.742,2.65,3.90192,1.13806,4.0645,1.28112,0.37366000000000005,1.3345,2.6208,0.7644000000000001,2.73
2020-05-04 12:00:00,3.84096,1.12028,4.001,1.33536,0.38948000000000005,1.391,2.5056000000000003,0.7308,2.61,3.93696,1.14828,4.101,1.33536,0.38948000000000005,1.391,2.6016,0.7588,2.71
2020-05-04 12:30:00,3.76368,1.09774,3.9205,1.37328,0.40054,1.4304999999999999,2.3904,0.6972,2.49,3.85968,1.12574,4.0205,1.37328,0.40054,1.4304999999999999,2.4864,0.7252000000000001,2.59
2020-05-04 13:00:00,3.73872,1.09046,3.8945,1.5787200000000001,0.46046000000000004,1.6445,2.16,0.63,2.25,3.83472,1.11846,3.9945,1.5787200000000001,0.46046000000000004,1.6445,2.2560000000000002,0.658,2.35
2020-05-04 13:30:00,3.55296,1.03628,3.701,1.61376,0.47068000000000004,1.681,1.9392,0.5656,2.02,3.65856,1.06708,3.811,1.61376,0.47068000000000004,1.681,2.0448,0.5964,2.13
2020-05-04 14:00:00,3.49008,1.01794,3.6355,1.62768,0.47474000000000005,1.6955,1.8624,0.5432,1.94,3.59568,1.04874,3.7455,1.62768,0.47474000000000005,1.6955,1.968,0.5740000000000001,2.05
2020-05-04 14:30:00,3.55872,1.03796,3.707,1.41792,0.41356000000000004,1.477,2.1408,0.6244000000000001,2.23,3.65472,1.06596,3.807,1.41792,0.41356000000000004,1.477,2.2368,0.6524,2.33
2020-05-04 15:00:00,3.47712,1.01416,3.622,1.3651200000000001,0.39816,1.422,2.112,0.616,2.2,3.5731200000000003,1.04216,3.722,1.3651200000000001,0.39816,1.422,2.208,0.644,2.3
2020-05-04 15:30:00,3.31632,0.9672600000000001,3.4545,1.47312,0.42966000000000004,1.5345,1.8432,0.5376000000000001,1.92,3.43152,1.00086,3.5745,1.47312,0.42966000000000004,1.5345,1.9584000000000001,0.5712,2.04
2020-05-04 16:00:00,3.23712,0.9441600000000001,3.372,1.5379200000000002,0.44856,1.6019999999999999,1.6992,0.49560000000000004,1.77,3.36192,0.9805600000000001,3.502,1.5379200000000002,0.44856,1.6019999999999999,1.824,0.532,1.9
2020-05-04 16:30:00,3.19824,0.9328200000000001,3.3315,1.5374400000000001,0.44842000000000004,1.6015000000000001,1.6608,0.4844,1.73,3.35184,0.97762,3.4915000000000003,1.5374400000000001,0.44842000000000004,1.6015000000000001,1.8144,0.5292,1.8900000000000001
2020-05-04 17:00:00,3.29856,0.96208,3.436,1.51296,0.44128000000000006,1.576,1.7856,0.5208,1.8599999999999999,3.4713600000000002,1.01248,3.616,1.51296,0.44128000000000006,1.576,1.9584000000000001,0.5712,2.04
2020-05-04 17:30:00,3.4368,1.0024,3.58,1.4784000000000002,0.4312,1.54,1.9584000000000001,0.5712,2.04,3.6192,1.0556,3.77,1.4784000000000002,0.4312,1.54,2.1408,0.6244000000000001,2.23
2020-05-04 18:00:00,3.62208,1.05644,3.773,1.41408,0.41244000000000003,1.473,2.208,0.644,2.3,3.76608,1.09844,3.923,1.41408,0.41244000000000003,1.473,2.352,0.686,2.45
2020-05-04 18:30:00,3.55104,1.03572,3.699,1.36224,0.39732,1.419,2.1888,0.6384000000000001,2.2800000000000002,3.71424,1.08332,3.8689999999999998,1.36224,0.39732,1.419,2.352,0.686,2.45
2020-05-04 19:00:00,3.40224,0.9923200000000001,3.544,1.38624,0.40432,1.444,2.016,0.588,2.1,3.5846400000000003,1.04552,3.734,1.38624,0.40432,1.444,2.1984,0.6412,2.29
2020-05-04 19:30:00,3.336,0.973,3.475,1.3488,0.3934,1.405,1.9872,0.5796,2.07,3.528,1.029,3.675,1.3488,0.3934,1.405,2.1792,0.6356,2.27
2020-05-04 20:00:00,3.2088,0.9359000000000001,3.3425000000000002,1.2312,0.35910000000000003,1.2825,1.9776,0.5768,2.06,3.4008000000000003,0.9919,3.5425,1.2312,0.35910000000000003,1.2825,2.1696,0.6328,2.26
2020-05-04 20:30:00,3.1776,0.9268000000000001,3.31,1.248,0.364,1.3,1.9296000000000002,0.5628000000000001,2.01,3.3792,0.9856,3.52,1.248,0.364,1.3,2.1312,0.6216,2.22
2020-05-04 21:00:00,3.15984,0.9216200000000001,3.2915,1.24944,0.36442,1.3014999999999999,1.9104,0.5572,1.99,3.37104,0.9832200000000001,3.5115,1.24944,0.36442,1.3014999999999999,2.1216,0.6188,2.21
2020-05-04 21:30:00,3.16944,0.9244200000000001,3.3015,1.37424,0.40082,1.4315,1.7952,0.5236000000000001,1.87,3.39024,0.98882,3.5315,1.37424,0.40082,1.4315,2.016,0.588,2.1
2020-05-04 22:00:00,3.01296,0.8787800000000001,3.1385,1.34256,0.39158000000000004,1.3985,1.6703999999999999,0.4872,1.74,3.0801600000000002,0.8983800000000001,3.2085,1.34256,0.39158000000000004,1.3985,1.7376,0.5068,1.81
2020-05-04 22:30:00,2.90544,0.8474200000000001,3.0265,1.34064,0.39102000000000003,1.3965,1.5648,0.45640000000000003,1.63,2.98224,0.86982,3.1065,1.34064,0.39102000000000003,1.3965,1.6416,0.4788,1.71
2020-05-04 23:00:00,2.74608,0.8009400000000001,2.8605,1.26768,0.36974,1.3205,1.4784000000000002,0.4312,1.54,2.7844800000000003,0.8121400000000001,2.9005,1.26768,0.36974,1.3205,1.5168,0.4424,1.58
2020-05-04 23:30:00,2.56032,0.7467600000000001,2.667,1.27392,0.37156000000000006,1.327,1.2864,0.37520000000000003,1.34,2.60832,0.7607600000000001,2.717,1.27392,0.37156000000000006,1.327,1.3344,0.38920000000000005,1.3900000000000001
2020-05-05 00:00:00,2.4504,0.7147,2.5525,1.2696,0.3703,1.3225,1.1808,0.34440000000000004,1.23,2.4792,0.7231000000000001,2.5825,1.2696,0.3703,1.3225,1.2096,0.3528,1.26
2020-05-05 00:30:00,2.36544,0.6899200000000001,2.464,1.28064,0.37352,1.334,1.0848,0.3164,1.13,2.38464,0.69552,2.484,1.28064,0.37352,1.334,1.104,0.322,1.15
2020-05-05 01:00:00,2.32032,0.67676,2.417,1.29312,0.37716000000000005,1.347,1.0272000000000001,0.29960000000000003,1.07,2.3395200000000003,0.6823600000000001,2.437,1.29312,0.37716000000000005,1.347,1.0464,0.3052,1.09
2020-05-05 01:30:00,2.2944,0.6692,2.39,1.3152,0.3836,1.37,0.9792000000000001,0.2856,1.02,2.304,0.672,2.4,1.3152,0.3836,1.37,0.9888,0.2884,1.03
2020-05-05 02:00:00,2.30016,0.67088,2.396,1.29216,0.37688000000000005,1.346,1.008,0.294,1.05,2.30976,0.6736800000000001,2.406,1.29216,0.37688000000000005,1.346,1.0176,0.2968,1.06
2020-05-05 02:30:00,2.30112,0.6711600000000001,2.3970000000000002,1.33152,0.38836000000000004,1.387,0.9696,0.2828,1.01,2.30112,0.6711600000000001,2.3970000000000002,1.33152,0.38836000000000004,1.387,0.9696,0.2828,1.01
2020-05-05 03:00:00,2.2416,0.6538,2.335,1.2432,0.36260000000000003,1.295,0.9984000000000001,0.2912,1.04,2.2608,0.6594,2.355,1.2432,0.36260000000000003,1.295,1.0176,0.2968,1.06
2020-05-05 03:30:00,2.2368,0.6524,2.33,1.2096,0.3528,1.26,1.0272000000000001,0.29960000000000003,1.07,2.2560000000000002,0.658,2.35,1.2096,0.3528,1.26,1.0464,0.3052,1.09
2020-05-05 04:00:00,2.22288,0.64834,2.3155,1.19568,0.34874000000000005,1.2455,1.0272000000000001,0.29960000000000003,1.07,2.23248,0.65114,2.3255,1.19568,0.34874000000000005,1.2455,1.0368,0.3024,1.08
2020-05-05 04:30:00,2.2368,0.6524,2.33,1.1808,0.34440000000000004,1.23,1.056,0.308,1.1,2.2560000000000002,0.658,2.35,1.1808,0.34440000000000004,1.23,1.0752,0.3136,1.12
2020-05-05 05:00:00,2.2416,0.6538,2.335,1.2144,0.3542,1.2650000000000001,1.0272000000000001,0.29960000000000003,1.07,2.2608,0.6594,2.355,1.2144,0.3542,1.2650000000000001,1.0464,0.3052,1.09
2020-05-05 05:30:00,2.27808,0.66444,2.373,1.18368,0.34524000000000005,1.233,1.0944,0.31920000000000004,1.1400000000000001,2.30688,0.6728400000000001,2.403,1.18368,0.34524000000000005,1.233,1.1232,0.3276,1.17
2020-05-05 06:00:00,2.30064,0.6710200000000001,2.3965,1.22544,0.35742,1.2765,1.0752,0.3136,1.12,2.32944,0.67942,2.4265,1.22544,0.35742,1.2765,1.104,0.322,1.15
2020-05-05 06:30:00,2.4700800000000003,0.7204400000000001,2.573,1.22208,0.35644000000000003,1.2730000000000001,1.248,0.364,1.3,2.50848,0.7316400000000001,2.613,1.22208,0.35644000000000003,1.2730000000000001,1.2864,0.37520000000000003,1.34
2020-05-05 07:00:00,2.66112,0.7761600000000001,2.7720000000000002,1.32672,0.38696,1.3820000000000001,1.3344,0.38920000000000005,1.3900000000000001,2.78592,0.8125600000000001,2.902,1.32672,0.38696,1.3820000000000001,1.4592,0.42560000000000003,1.52
2020-05-05 07:30:00,2.96928,0.86604,3.093,1.3948800000000001,0.40684000000000003,1.453,1.5744,0.4592,1.6400000000000001,3.13248,0.9136400000000001,3.263,1.3948800000000001,0.40684000000000003,1.453,1.7376,0.5068,1.81
2020-05-05 08:00:00,3.14784,0.91812,3.279,1.49664,0.43652,1.5590000000000002,1.6512,0.48160000000000003,1.72,3.28224,0.9573200000000001,3.419,1.49664,0.43652,1.5590000000000002,1.7856,0.5208,1.8599999999999999
2020-05-05 08:30:00,3.33216,0.9718800000000001,3.471,1.59456,0.46508000000000005,1.661,1.7376,0.5068,1.81,3.46656,1.01108,3.6109999999999998,1.59456,0.46508000000000005,1.661,1.8719999999999999,0.546,1.9500000000000002
2020-05-05 09:00:00,3.38592,0.9875600000000001,3.527,1.6675200000000001,0.48636,1.737,1.7184,0.5012,1.79,3.52992,1.02956,3.677,1.6675200000000001,0.48636,1.737,1.8624,0.5432,1.94
2020-05-05 09:30:00,3.44064,1.00352,3.584,1.63584,0.47712000000000004,1.704,1.8048000000000002,0.5264,1.88,3.57504,1.04272,3.724,1.63584,0.47712000000000004,1.704,1.9392,0.5656,2.02
2020-05-05 10:00:00,3.46224,1.00982,3.6065,1.5614400000000002,0.45542000000000005,1.6265,1.9008,0.5544,1.98,3.59664,1.04902,3.7465,1.5614400000000002,0.45542000000000005,1.6265,2.0352,0.5936,2.12
2020-05-05 10:30:00,3.29472,0.96096,3.432,1.6915200000000001,0.49336,1.762,1.6032000000000002,0.4676,1.67,3.42912,1.00016,3.572,1.6915200000000001,0.49336,1.762,1.7376,0.5068,1.81
2020-05-05 11:00:00,3.2592,0.9506,3.395,1.7711999999999999,0.5166000000000001,1.845,1.488,0.434,1.55,3.3936,0.9898,3.535,1.7711999999999999,0.5166000000000001,1.845,1.6224,0.4732,1.69
2020-05-05 11:30:00,3.3384,0.9737,3.4775,1.812,0.5285000000000001,1.8875000000000002,1.5264,0.44520000000000004,1.5899999999999999,3.4824,1.0157,3.6275,1.812,0.5285000000000001,1.8875000000000002,1.6703999999999999,0.4872,1.74
2020-05-05 12:00:00,3.30624,0.9643200000000001,3.444,1.76064,0.5135200000000001,1.834,1.5455999999999999,0.45080000000000003,1.6099999999999999,3.44064,1.00352,3.584,1.76064,0.5135200000000001,1.834,1.6800000000000002,0.49,1.75
2020-05-05 12:30:00,3.40176,0.9921800000000001,3.5435,1.56816,0.45738000000000006,1.6335000000000002,1.8336000000000001,0.5348,1.9100000000000001,3.52656,1.02858,3.6734999999999998,1.56816,0.45738000000000006,1.6335000000000002,1.9584000000000001,0.5712,2.04
2020-05-05 13:00:00,3.3096,0.9653,3.4475,1.5912000000000002,0.4641,1.6575000000000002,1.7184,0.5012,1.79,3.4344,1.0017,3.5775,1.5912000000000002,0.4641,1.6575000000000002,1.8432,0.5376000000000001,1.92
2020-05-05 13:30:00,3.192,0.931,3.325,1.752,0.511,1.8250000000000002,1.44,0.42,1.5,3.3264,0.9702000000000001,3.465,1.752,0.511,1.8250000000000002,1.5744,0.4592,1.6400000000000001
2020-05-05 14:00:00,3.06384,0.8936200000000001,3.1915,1.75824,0.51282,1.8315000000000001,1.3056,0.3808,1.3599999999999999,3.20784,0.9356200000000001,3.3415,1.75824,0.51282,1.8315000000000001,1.4496,0.4228,1.51
2020-05-05 14:30:00,3.0,0.875,3.125,1.6848,0.4914,1.755,1.3152,0.3836,1.37,3.1344,0.9142,3.265,1.6848,0.4914,1.755,1.4496,0.4228,1.51
2020-05-05 15:00:00,3.0264,0.8827,3.1525,1.6152000000000002,0.4711,1.6825,1.4112,0.4116,1.47,3.1512000000000002,0.9191,3.2825,1.6152000000000002,0.4711,1.6825,1.536,0.448,1.6
2020-05-05 15:30:00,3.04272,0.88746,3.1695,1.61232,0.47026,1.6795,1.4304000000000001,0.4172,1.49,3.15792,0.9210600000000001,3.2895,1.61232,0.47026,1.6795,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-05-05 16:00:00,3.02208,0.8814400000000001,3.148,1.5340799999999999,0.44744000000000006,1.5979999999999999,1.488,0.434,1.55,3.13728,0.9150400000000001,3.268,1.5340799999999999,0.44744000000000006,1.5979999999999999,1.6032000000000002,0.4676,1.67
2020-05-05 16:30:00,3.1104,0.9072,3.24,1.4976,0.4368,1.56,1.6128,0.47040000000000004,1.6800000000000002,3.216,0.9380000000000001,3.35,1.4976,0.4368,1.56,1.7184,0.5012,1.79
2020-05-05 17:00:00,3.1968,0.9324,3.33,1.4112,0.4116,1.47,1.7856,0.5208,1.8599999999999999,3.312,0.966,3.45,1.4112,0.4116,1.47,1.9008,0.5544,1.98
2020-05-05 17:30:00,3.30624,0.9643200000000001,3.444,1.30944,0.38192000000000004,1.3639999999999999,1.9968,0.5824,2.08,3.40224,0.9923200000000001,3.544,1.30944,0.38192000000000004,1.3639999999999999,2.0928,0.6104,2.18
2020-05-05 18:00:00,3.48624,1.01682,3.6315,1.22064,0.35602,1.2715,2.2656,0.6608,2.36,3.59184,1.04762,3.7415000000000003,1.22064,0.35602,1.2715,2.3712,0.6916,2.47
2020-05-05 18:30:00,3.52368,1.02774,3.6705,1.19088,0.34734000000000004,1.2405,2.3328,0.6804,2.43,3.63888,1.06134,3.7905,1.19088,0.34734000000000004,1.2405,2.448,0.714,2.55
2020-05-05 19:00:00,3.41136,0.9949800000000001,3.5535,1.19376,0.34818000000000005,1.2435,2.2176,0.6468,2.31,3.51696,1.02578,3.6635,1.19376,0.34818000000000005,1.2435,2.3232,0.6776,2.42
2020-05-05 19:30:00,3.32304,0.9692200000000001,3.4615,1.23984,0.36162000000000005,1.2915,2.0832,0.6076,2.17,3.42864,1.00002,3.5715,1.23984,0.36162000000000005,1.2915,2.1888,0.6384000000000001,2.2800000000000002
2020-05-05 20:00:00,3.23376,0.9431800000000001,3.3685,1.13136,0.32998000000000005,1.1785,2.1024,0.6132000000000001,2.19,3.38736,0.9879800000000001,3.5285,1.13136,0.32998000000000005,1.1785,2.2560000000000002,0.658,2.35
2020-05-05 20:30:00,3.16704,0.9237200000000001,3.299,1.11264,0.32452000000000003,1.159,2.0544000000000002,0.5992000000000001,2.14,3.26304,0.9517200000000001,3.399,1.11264,0.32452000000000003,1.159,2.1504,0.6272,2.24
2020-05-05 21:00:00,3.17376,0.9256800000000001,3.306,1.07136,0.31248000000000004,1.116,2.1024,0.6132000000000001,2.19,3.26016,0.9508800000000001,3.396,1.07136,0.31248000000000004,1.116,2.1888,0.6384000000000001,2.2800000000000002
2020-05-05 21:30:00,3.216,0.9380000000000001,3.35,1.0848,0.3164,1.13,2.1312,0.6216,2.22,3.2928,0.9604,3.43,1.0848,0.3164,1.13,2.208,0.644,2.3
2020-05-05 22:00:00,3.05664,0.8915200000000001,3.184,1.03104,0.30072000000000004,1.074,2.0256,0.5908,2.11,3.1334400000000002,0.9139200000000001,3.2640000000000002,1.03104,0.30072000000000004,1.074,2.1024,0.6132000000000001,2.19
2020-05-05 22:30:00,2.90064,0.8460200000000001,3.0215,0.9902400000000001,0.28882,1.0315,1.9104,0.5572,1.99,2.95824,0.86282,3.0815,0.9902400000000001,0.28882,1.0315,1.968,0.5740000000000001,2.05
2020-05-05 23:00:00,2.7542400000000002,0.80332,2.8689999999999998,1.02624,0.29932000000000003,1.069,1.728,0.504,1.8,2.8022400000000003,0.81732,2.919,1.02624,0.29932000000000003,1.069,1.776,0.518,1.85
2020-05-05 23:30:00,2.56944,0.7494200000000001,2.6765,1.07184,0.31262,1.1165,1.4976,0.4368,1.56,2.60784,0.7606200000000001,2.7165,1.07184,0.31262,1.1165,1.536,0.448,1.6
2020-05-06 00:00:00,2.4552,0.7161000000000001,2.5575,1.0632,0.31010000000000004,1.1075,1.392,0.406,1.45,2.5032,0.7301000000000001,2.6075,1.0632,0.31010000000000004,1.1075,1.44,0.42,1.5
2020-05-06 00:30:00,2.36784,0.69062,2.4665,1.07184,0.31262,1.1165,1.296,0.378,1.35,2.40624,0.7018200000000001,2.5065,1.07184,0.31262,1.1165,1.3344,0.38920000000000005,1.3900000000000001
2020-05-06 01:00:00,2.31696,0.67578,2.4135,1.09776,0.32018,1.1435,1.2192,0.3556,1.27,2.34576,0.68418,2.4435000000000002,1.09776,0.32018,1.1435,1.248,0.364,1.3
2020-05-06 01:30:00,2.3112,0.6741,2.4075,1.1496,0.33530000000000004,1.1975,1.1616,0.3388,1.21,2.3304,0.6797000000000001,2.4275,1.1496,0.33530000000000004,1.1975,1.1808,0.34440000000000004,1.23
2020-05-06 02:00:00,2.3016,0.6713,2.3975,1.1208,0.3269,1.1675,1.1808,0.34440000000000004,1.23,2.3304,0.6797000000000001,2.4275,1.1208,0.3269,1.1675,1.2096,0.3528,1.26
2020-05-06 02:30:00,2.2704,0.6622,2.365,1.1184,0.3262,1.165,1.152,0.336,1.2,2.2992,0.6706000000000001,2.395,1.1184,0.3262,1.165,1.1808,0.34440000000000004,1.23
2020-05-06 03:00:00,2.26752,0.6613600000000001,2.362,1.11552,0.32536000000000004,1.162,1.152,0.336,1.2,2.29632,0.66976,2.392,1.11552,0.32536000000000004,1.162,1.1808,0.34440000000000004,1.23
2020-05-06 03:30:00,2.26128,0.65954,2.3555,1.11888,0.32634,1.1655,1.1424,0.3332,1.19,2.29008,0.6679400000000001,2.3855,1.11888,0.32634,1.1655,1.1712,0.3416,1.22
2020-05-06 04:00:00,2.26752,0.6613600000000001,2.362,1.07712,0.31416000000000005,1.1219999999999999,1.1904,0.3472,1.24,2.30592,0.67256,2.402,1.07712,0.31416000000000005,1.1219999999999999,1.2288000000000001,0.3584,1.28
2020-05-06 04:30:00,2.21856,0.6470800000000001,2.311,1.02816,0.29988000000000004,1.071,1.1904,0.3472,1.24,2.26656,0.66108,2.3609999999999998,1.02816,0.29988000000000004,1.071,1.2384,0.3612,1.29
2020-05-06 05:00:00,2.2224,0.6482,2.315,1.032,0.301,1.075,1.1904,0.3472,1.24,2.376,0.6930000000000001,2.475,1.032,0.301,1.075,1.344,0.392,1.4
2020-05-06 05:30:00,2.18592,0.63756,2.277,1.04352,0.30436,1.087,1.1424,0.3332,1.19,2.52192,0.7355600000000001,2.627,1.04352,0.30436,1.087,1.4784000000000002,0.4312,1.54
2020-05-06 06:00:00,2.2656,0.6608,2.36,1.0368,0.3024,1.08,1.2288000000000001,0.3584,1.28,2.5632,0.7476,2.67,1.0368,0.3024,1.08,1.5264,0.44520000000000004,1.5899999999999999
2020-05-06 06:30:00,2.46432,0.7187600000000001,2.567,1.09152,0.31836000000000003,1.137,1.3728,0.40040000000000003,1.43,2.71392,0.79156,2.827,1.09152,0.31836000000000003,1.137,1.6224,0.4732,1.69
2020-05-06 07:00:00,2.68992,0.78456,2.802,1.13472,0.33096000000000003,1.182,1.5552000000000001,0.4536,1.62,2.88192,0.8405600000000001,3.002,1.13472,0.33096000000000003,1.182,1.7472,0.5096,1.82
2020-05-06 07:30:00,2.99904,0.87472,3.124,1.25184,0.36512000000000006,1.304,1.7472,0.5096,1.82,3.14304,0.9167200000000001,3.274,1.25184,0.36512000000000006,1.304,1.8912,0.5516,1.97
2020-05-06 08:00:00,3.2856,0.9583,3.4225,1.2984,0.37870000000000004,1.3525,1.9872,0.5796,2.07,3.3816,0.9863000000000001,3.5225,1.2984,0.37870000000000004,1.3525,2.0832,0.6076,2.17
2020-05-06 08:30:00,3.35808,0.9794400000000001,3.498,1.43808,0.41944000000000004,1.498,1.92,0.56,2.0,3.48288,1.01584,3.628,1.43808,0.41944000000000004,1.498,2.0448,0.5964,2.13
2020-05-06 09:00:00,3.37248,0.9836400000000001,3.513,1.47168,0.42924,1.533,1.9008,0.5544,1.98,3.48768,1.01724,3.633,1.47168,0.42924,1.533,2.016,0.588,2.1
2020-05-06 09:30:00,3.3936,0.9898,3.535,1.5216,0.44380000000000003,1.585,1.8719999999999999,0.546,1.9500000000000002,3.4992,1.0206,3.645,1.5216,0.44380000000000003,1.585,1.9776,0.5768,2.06
2020-05-06 10:00:00,3.31248,0.9661400000000001,3.4505,1.60368,0.46774000000000004,1.6705,1.7088,0.4984,1.78,3.42768,0.9997400000000001,3.5705,1.60368,0.46774000000000004,1.6705,1.824,0.532,1.9
2020-05-06 10:30:00,3.28992,0.9595600000000001,3.427,1.62912,0.47516,1.697,1.6608,0.4844,1.73,3.41472,0.9959600000000001,3.557,1.62912,0.47516,1.697,1.7856,0.5208,1.8599999999999999
2020-05-06 11:00:00,3.3412800000000002,0.9745400000000001,3.4805,1.65168,0.48174000000000006,1.7205,1.6896,0.4928,1.76,3.42768,0.9997400000000001,3.5705,1.65168,0.48174000000000006,1.7205,1.776,0.518,1.85
2020-05-06 11:30:00,3.28848,0.9591400000000001,3.4255,1.66608,0.48594000000000004,1.7355,1.6224,0.4732,1.69,3.37488,0.9843400000000001,3.5155000000000003,1.66608,0.48594000000000004,1.7355,1.7088,0.4984,1.78
2020-05-06 12:00:00,3.2107200000000002,0.9364600000000001,3.3445,1.69392,0.49406000000000005,1.7645,1.5168,0.4424,1.58,3.29712,0.9616600000000001,3.4345,1.69392,0.49406000000000005,1.7645,1.6032000000000002,0.4676,1.67
2020-05-06 12:30:00,3.24864,0.94752,3.384,1.70304,0.49672000000000005,1.774,1.5455999999999999,0.45080000000000003,1.6099999999999999,3.32544,0.9699200000000001,3.464,1.70304,0.49672000000000005,1.774,1.6224,0.4732,1.69
2020-05-06 13:00:00,3.23856,0.9445800000000001,3.3735,1.52976,0.44618,1.5935000000000001,1.7088,0.4984,1.78,3.31536,0.9669800000000001,3.4535,1.52976,0.44618,1.5935000000000001,1.7856,0.5208,1.8599999999999999
2020-05-06 13:30:00,3.05328,0.8905400000000001,3.1805,1.61328,0.47054,1.6804999999999999,1.44,0.42,1.5,3.15888,0.92134,3.2905,1.61328,0.47054,1.6804999999999999,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-05-06 14:00:00,2.9904,0.8722000000000001,3.115,1.6176,0.4718,1.685,1.3728,0.40040000000000003,1.43,3.0672,0.8946000000000001,3.195,1.6176,0.4718,1.685,1.4496,0.4228,1.51
2020-05-06 14:30:00,3.0048,0.8764000000000001,3.13,1.6128,0.47040000000000004,1.6800000000000002,1.392,0.406,1.45,3.1104,0.9072,3.24,1.6128,0.47040000000000004,1.6800000000000002,1.4976,0.4368,1.56
2020-05-06 15:00:00,3.02352,0.8818600000000001,3.1495,1.59312,0.46466,1.6595,1.4304000000000001,0.4172,1.49,3.12912,0.91266,3.2595,1.59312,0.46466,1.6595,1.536,0.448,1.6
2020-05-06 15:30:00,3.02832,0.88326,3.1545,1.59792,0.46606000000000003,1.6644999999999999,1.4304000000000001,0.4172,1.49,3.11472,0.90846,3.2445,1.59792,0.46606000000000003,1.6644999999999999,1.5168,0.4424,1.58
2020-05-06 16:00:00,2.9913600000000002,0.87248,3.116,1.55136,0.45248000000000005,1.616,1.44,0.42,1.5,3.12576,0.91168,3.2560000000000002,1.55136,0.45248000000000005,1.616,1.5744,0.4592,1.6400000000000001
2020-05-06 16:30:00,3.06912,0.8951600000000001,3.197,1.42752,0.41636,1.487,1.6416,0.4788,1.71,3.21312,0.9371600000000001,3.347,1.42752,0.41636,1.487,1.7856,0.5208,1.8599999999999999
2020-05-06 17:00:00,3.1464,0.9177000000000001,3.2775,1.3992,0.4081,1.4575,1.7472,0.5096,1.82,3.3,0.9625,3.4375,1.3992,0.4081,1.4575,1.9008,0.5544,1.98
2020-05-06 17:30:00,3.2304,0.9422,3.365,1.3584,0.3962,1.415,1.8719999999999999,0.546,1.9500000000000002,3.4032,0.9926,3.545,1.3584,0.3962,1.415,2.0448,0.5964,2.13
2020-05-06 18:00:00,3.36672,0.98196,3.507,1.22592,0.35756000000000004,1.2770000000000001,2.1408,0.6244000000000001,2.23,3.52032,1.02676,3.667,1.22592,0.35756000000000004,1.2770000000000001,2.2944,0.6692,2.39
2020-05-06 18:30:00,3.4896000000000003,1.0178,3.635,1.1280000000000001,0.329,1.175,2.3616,0.6888000000000001,2.46,3.624,1.057,3.775,1.1280000000000001,0.329,1.175,2.496,0.728,2.6
2020-05-06 19:00:00,3.4752,1.0136,3.62,1.056,0.308,1.1,2.4192,0.7056,2.52,3.5904,1.0472,3.74,1.056,0.308,1.1,2.5343999999999998,0.7392000000000001,2.64
2020-05-06 19:30:00,3.36576,0.9816800000000001,3.5060000000000002,1.03296,0.30128000000000005,1.076,2.3328,0.6804,2.43,3.50016,1.02088,3.646,1.03296,0.30128000000000005,1.076,2.4672,0.7196,2.5700000000000003
2020-05-06 20:00:00,3.24144,0.94542,3.3765,1.02384,0.29862000000000005,1.0665,2.2176,0.6468,2.31,3.38544,0.9874200000000001,3.5265,1.02384,0.29862000000000005,1.0665,2.3616,0.6888000000000001,2.46
2020-05-06 20:30:00,3.13488,0.91434,3.2655,1.04208,0.30394000000000004,1.0855,2.0928,0.6104,2.18,3.29808,0.9619400000000001,3.4355,1.04208,0.30394000000000004,1.0855,2.2560000000000002,0.658,2.35
2020-05-06 21:00:00,3.07632,0.8972600000000001,3.2045,1.04112,0.30366000000000004,1.0845,2.0352,0.5936,2.12,3.24912,0.9476600000000001,3.3845,1.04112,0.30366000000000004,1.0845,2.208,0.644,2.3
2020-05-06 21:30:00,3.1176,0.9093,3.2475,1.044,0.3045,1.0875,2.0736,0.6048,2.16,3.3,0.9625,3.4375,1.044,0.3045,1.0875,2.2560000000000002,0.658,2.35
2020-05-06 22:00:00,2.98848,0.8716400000000001,3.113,1.05888,0.30884,1.103,1.9296000000000002,0.5628000000000001,2.01,3.18048,0.9276400000000001,3.313,1.05888,0.30884,1.103,2.1216,0.6188,2.21
2020-05-06 22:30:00,2.83488,0.82684,2.9530000000000003,1.03008,0.30044000000000004,1.073,1.8048000000000002,0.5264,1.88,3.04608,0.8884400000000001,3.173,1.03008,0.30044000000000004,1.073,2.016,0.588,2.1
2020-05-06 23:00:00,2.65728,0.7750400000000001,2.768,1.01568,0.29624,1.058,1.6416,0.4788,1.71,2.80128,0.8170400000000001,2.918,1.01568,0.29624,1.058,1.7856,0.5208,1.8599999999999999
2020-05-06 23:30:00,2.5464,0.7427,2.6525,1.0104,0.2947,1.0525,1.536,0.448,1.6,2.5752,0.7511,2.6825,1.0104,0.2947,1.0525,1.5648,0.45640000000000003,1.63
2020-05-07 00:00:00,2.43552,0.7103600000000001,2.537,1.12992,0.32956,1.177,1.3056,0.3808,1.3599999999999999,2.46432,0.7187600000000001,2.567,1.12992,0.32956,1.177,1.3344,0.38920000000000005,1.3900000000000001
2020-05-07 00:30:00,2.3496,0.6853,2.4475,1.1112,0.3241,1.1575,1.2384,0.3612,1.29,2.3592,0.6881,2.4575,1.1112,0.3241,1.1575,1.248,0.364,1.3
2020-05-07 01:00:00,2.38896,0.6967800000000001,2.4885,1.14768,0.33474000000000004,1.1955,1.24128,0.36204000000000003,1.293,2.39856,0.6995800000000001,2.4985,1.14768,0.33474000000000004,1.1955,1.25088,0.36484000000000005,1.303
2020-05-07 01:30:00,2.29008,0.6679400000000001,2.3855,1.21488,0.35434000000000004,1.2655,1.0752,0.3136,1.12,2.27088,0.66234,2.3655,1.21488,0.35434000000000004,1.2655,1.056,0.308,1.1
2020-05-07 02:00:00,2.29632,0.66976,2.392,1.21152,0.35336,1.262,1.0848,0.3164,1.13,2.28672,0.6669600000000001,2.382,1.21152,0.35336,1.262,1.0752,0.3136,1.12
2020-05-07 02:30:00,2.26896,0.66178,2.3635,1.20336,0.35098,1.2535,1.0656,0.3108,1.11,2.25936,0.65898,2.3535,1.20336,0.35098,1.2535,1.056,0.308,1.1
2020-05-07 03:00:00,2.27184,0.6626200000000001,2.3665,1.20336,0.35098,1.2535,1.06848,0.31164000000000003,1.113,2.2622400000000003,0.6598200000000001,2.3565,1.20336,0.35098,1.2535,1.05888,0.30884,1.103
2020-05-07 03:30:00,2.2824,0.6657000000000001,2.3775,1.21392,0.35406000000000004,1.2645,1.06848,0.31164000000000003,1.113,2.2728,0.6629,2.3675,1.21392,0.35406000000000004,1.2645,1.05888,0.30884,1.103
2020-05-07 04:00:00,2.27808,0.66444,2.373,1.2096,0.3528,1.26,1.06848,0.31164000000000003,1.113,2.26848,0.66164,2.363,1.2096,0.3528,1.26,1.05888,0.30884,1.103
2020-05-07 04:30:00,2.21232,0.6452600000000001,2.3045,1.12752,0.32886000000000004,1.1745,1.0848,0.3164,1.13,2.23152,0.6508600000000001,2.3245,1.12752,0.32886000000000004,1.1745,1.104,0.322,1.15
2020-05-07 05:00:00,2.2027200000000002,0.64246,2.2945,1.11792,0.32606,1.1645,1.0848,0.3164,1.13,2.22192,0.6480600000000001,2.3145,1.11792,0.32606,1.1645,1.104,0.322,1.15
2020-05-07 05:30:00,2.22096,0.64778,2.3135,1.11696,0.32578,1.1635,1.104,0.322,1.15,2.24976,0.6561800000000001,2.3435,1.11696,0.32578,1.1635,1.1328,0.3304,1.18
2020-05-07 06:00:00,2.27568,0.6637400000000001,2.3705,1.11408,0.32494,1.1605,1.1616,0.3388,1.21,2.31408,0.6749400000000001,2.4105,1.11408,0.32494,1.1605,1.2,0.35000000000000003,1.25
2020-05-07 06:30:00,2.48016,0.72338,2.5835,1.1457600000000001,0.33418000000000003,1.1935,1.3344,0.38920000000000005,1.3900000000000001,2.61456,0.76258,2.7235,1.1457600000000001,0.33418000000000003,1.1935,1.4688,0.4284,1.53
2020-05-07 07:00:00,2.6246400000000003,0.7655200000000001,2.734,1.32864,0.38752000000000003,1.384,1.296,0.378,1.35,2.87424,0.8383200000000001,2.9939999999999998,1.32864,0.38752000000000003,1.384,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-05-07 07:30:00,2.95008,0.8604400000000001,3.073,1.42368,0.41524000000000005,1.483,1.5264,0.44520000000000004,1.5899999999999999,3.10368,0.90524,3.233,1.42368,0.41524000000000005,1.483,1.6800000000000002,0.49,1.75
2020-05-07 08:00:00,3.15264,0.9195200000000001,3.284,1.4630400000000001,0.42672000000000004,1.524,1.6896,0.4928,1.76,3.26784,0.9531200000000001,3.404,1.4630400000000001,0.42672000000000004,1.524,1.8048000000000002,0.5264,1.88
2020-05-07 08:30:00,3.25632,0.94976,3.392,1.49952,0.43736,1.562,1.7568000000000001,0.5124000000000001,1.83,3.37152,0.9833600000000001,3.512,1.49952,0.43736,1.562,1.8719999999999999,0.546,1.9500000000000002
2020-05-07 09:00:00,3.3288,0.9709000000000001,3.4675000000000002,1.524,0.4445,1.5875,1.8048000000000002,0.5264,1.88,3.444,1.0045,3.5875,1.524,0.4445,1.5875,1.92,0.56,2.0
2020-05-07 09:30:00,3.31104,0.9657200000000001,3.449,1.56384,0.45612,1.629,1.7472,0.5096,1.82,3.4358400000000002,1.00212,3.5789999999999997,1.56384,0.45612,1.629,1.8719999999999999,0.546,1.9500000000000002
2020-05-07 10:00:00,3.30096,0.9627800000000001,3.4385,1.60176,0.46718000000000004,1.6684999999999999,1.6992,0.49560000000000004,1.77,3.42576,0.9991800000000001,3.5685000000000002,1.60176,0.46718000000000004,1.6684999999999999,1.824,0.532,1.9
2020-05-07 10:30:00,3.22464,0.94052,3.359,1.58304,0.46172,1.649,1.6416,0.4788,1.71,3.34944,0.9769200000000001,3.489,1.58304,0.46172,1.649,1.7664,0.5152,1.8399999999999999
2020-05-07 11:00:00,3.20352,0.9343600000000001,3.337,1.5139200000000002,0.44156000000000006,1.577,1.6896,0.4928,1.76,3.32832,0.9707600000000001,3.467,1.5139200000000002,0.44156000000000006,1.577,1.8144,0.5292,1.8900000000000001
2020-05-07 11:30:00,3.29904,0.9622200000000001,3.4365,1.41744,0.41342,1.4765000000000001,1.8816000000000002,0.5488000000000001,1.96,3.42384,0.9986200000000001,3.5665,1.41744,0.41342,1.4765000000000001,2.0064,0.5852,2.09
2020-05-07 12:00:00,3.16512,0.9231600000000001,3.297,1.45632,0.42476,1.517,1.7088,0.4984,1.78,3.28992,0.9595600000000001,3.427,1.45632,0.42476,1.517,1.8336000000000001,0.5348,1.9100000000000001
2020-05-07 12:30:00,3.15168,0.9192400000000001,3.283,1.41408,0.41244000000000003,1.473,1.7376,0.5068,1.81,3.27648,0.95564,3.4130000000000003,1.41408,0.41244000000000003,1.473,1.8624,0.5432,1.94
2020-05-07 13:00:00,3.18096,0.92778,3.3135,1.37616,0.40138,1.4335,1.8048000000000002,0.5264,1.88,3.3057600000000003,0.96418,3.4435000000000002,1.37616,0.40138,1.4335,1.9296000000000002,0.5628000000000001,2.01
2020-05-07 13:30:00,3.06096,0.89278,3.1885,1.3713600000000001,0.39998000000000006,1.4285,1.6896,0.4928,1.76,3.17616,0.9263800000000001,3.3085,1.3713600000000001,0.39998000000000006,1.4285,1.8048000000000002,0.5264,1.88
2020-05-07 14:00:00,3.0072,0.8771,3.1325,1.3656000000000001,0.39830000000000004,1.4225,1.6416,0.4788,1.71,3.1224,0.9107000000000001,3.2525,1.3656000000000001,0.39830000000000004,1.4225,1.7568000000000001,0.5124000000000001,1.83
2020-05-07 14:30:00,2.95872,0.8629600000000001,3.082,1.35552,0.39536000000000004,1.412,1.6032000000000002,0.4676,1.67,3.06432,0.8937600000000001,3.192,1.35552,0.39536000000000004,1.412,1.7088,0.4984,1.78
2020-05-07 15:00:00,2.9136,0.8498,3.035,1.3679999999999999,0.399,1.425,1.5455999999999999,0.45080000000000003,1.6099999999999999,3.0192,0.8806,3.145,1.3679999999999999,0.399,1.425,1.6512,0.48160000000000003,1.72
2020-05-07 15:30:00,2.94816,0.8598800000000001,3.071,1.2585600000000001,0.36708,1.311,1.6896,0.4928,1.76,3.05376,0.89068,3.181,1.2585600000000001,0.36708,1.311,1.7952,0.5236000000000001,1.87
2020-05-07 16:00:00,3.04224,0.8873200000000001,3.169,1.17024,0.34132,1.219,1.8719999999999999,0.546,1.9500000000000002,3.12864,0.9125200000000001,3.259,1.17024,0.34132,1.219,1.9584000000000001,0.5712,2.04
2020-05-07 16:30:00,2.98848,0.8716400000000001,3.113,1.17408,0.34244,1.223,1.8144,0.5292,1.8900000000000001,3.08448,0.8996400000000001,3.213,1.17408,0.34244,1.223,1.9104,0.5572,1.99
2020-05-07 17:00:00,3.15984,0.9216200000000001,3.2915,1.04784,0.30562,1.0915,2.112,0.616,2.2,3.25584,0.9496200000000001,3.3915,1.04784,0.30562,1.0915,2.208,0.644,2.3
2020-05-07 17:30:00,3.14736,0.9179800000000001,3.2785,0.9969600000000001,0.29078000000000004,1.0385,2.1504,0.6272,2.24,3.23376,0.9431800000000001,3.3685,0.9969600000000001,0.29078000000000004,1.0385,2.2368,0.6524,2.33
2020-05-07 18:00:00,3.35568,0.97874,3.4955,0.96528,0.28154,1.0055,2.3904,0.6972,2.49,3.44208,1.00394,3.5855,0.96528,0.28154,1.0055,2.4768,0.7224,2.58
2020-05-07 18:30:00,3.38832,0.98826,3.5295,0.9499200000000001,0.27706000000000003,0.9895,2.4384,0.7112,2.54,3.48432,1.01626,3.6295,0.9499200000000001,0.27706000000000003,0.9895,2.5343999999999998,0.7392000000000001,2.64
2020-05-07 19:00:00,3.26784,0.9531200000000001,3.404,0.9158400000000001,0.26712,0.9540000000000001,2.352,0.686,2.45,3.36384,0.9811200000000001,3.504,0.9158400000000001,0.26712,0.9540000000000001,2.448,0.714,2.55
2020-05-07 19:30:00,3.18864,0.9300200000000001,3.3215,0.9038400000000001,0.26362,0.9415,2.2848,0.6664,2.38,3.29424,0.9608200000000001,3.4314999999999998,0.9038400000000001,0.26362,0.9415,2.3904,0.6972,2.49
2020-05-07 20:00:00,3.0744,0.8967,3.2025,0.8856,0.25830000000000003,0.9225000000000001,2.1888,0.6384000000000001,2.2800000000000002,3.2184,0.9387000000000001,3.3525,0.8856,0.25830000000000003,0.9225000000000001,2.3328,0.6804,2.43
2020-05-07 20:30:00,3.08256,0.8990800000000001,3.211,0.8841600000000001,0.25788,0.921,2.1984,0.6412,2.29,3.15936,0.9214800000000001,3.291,0.8841600000000001,0.25788,0.921,2.2752,0.6636000000000001,2.37
2020-05-07 21:00:00,3.04464,0.88802,3.1715,0.8846400000000001,0.25802,0.9215000000000001,2.16,0.63,2.25,3.12144,0.9104200000000001,3.2515,0.8846400000000001,0.25802,0.9215000000000001,2.2368,0.6524,2.33
2020-05-07 21:30:00,3.08976,0.9011800000000001,3.2185,0.8817600000000001,0.25718,0.9185000000000001,2.208,0.644,2.3,3.16656,0.9235800000000001,3.2984999999999998,0.8817600000000001,0.25718,0.9185000000000001,2.2848,0.6664,2.38
2020-05-07 22:00:00,2.93472,0.85596,3.057,1.03392,0.30156000000000005,1.077,1.9008,0.5544,1.98,3.01152,0.87836,3.137,1.03392,0.30156000000000005,1.077,1.9776,0.5768,2.06
2020-05-07 22:30:00,2.7782400000000003,0.81032,2.894,1.12704,0.32872,1.174,1.6512,0.48160000000000003,1.72,2.84544,0.8299200000000001,2.964,1.12704,0.32872,1.174,1.7184,0.5012,1.79
2020-05-07 23:00:00,2.6688,0.7784000000000001,2.7800000000000002,1.1328,0.3304,1.18,1.536,0.448,1.6,2.7264,0.7952,2.84,1.1328,0.3304,1.18,1.5936,0.46480000000000005,1.6600000000000001
2020-05-07 23:30:00,2.52768,0.73724,2.633,1.15488,0.33684000000000003,1.203,1.3728,0.40040000000000003,1.43,2.56608,0.7484400000000001,2.673,1.15488,0.33684000000000003,1.203,1.4112,0.4116,1.47
2020-05-08 00:00:00,2.41344,0.7039200000000001,2.5140000000000002,1.14624,0.33432,1.194,1.2671999999999999,0.36960000000000004,1.32,2.42304,0.70672,2.524,1.14624,0.33432,1.194,1.2768,0.3724,1.33
2020-05-09 00:30:00,2.31024,0.6738200000000001,2.4065,0.49584000000000006,0.14462,0.5165000000000001,1.8144,0.5292,1.8900000000000001,2.32944,0.67942,2.4265,0.49584000000000006,0.14462,0.5165000000000001,1.8336000000000001,0.5348,1.9100000000000001
2020-05-09 01:00:00,2.23296,0.6512800000000001,2.326,0.5049600000000001,0.14728000000000002,0.526,1.728,0.504,1.8,2.25216,0.65688,2.346,0.5049600000000001,0.14728000000000002,0.526,1.7472,0.5096,1.82
2020-05-09 01:30:00,2.1768,0.6349,2.2675,0.4872,0.1421,0.5075000000000001,1.6896,0.4928,1.76,2.196,0.6405000000000001,2.2875,0.4872,0.1421,0.5075000000000001,1.7088,0.4984,1.78
2020-05-09 02:00:00,2.15952,0.6298600000000001,2.2495,0.49872000000000005,0.14546,0.5195000000000001,1.6608,0.4844,1.73,2.17872,0.63546,2.2695,0.49872000000000005,0.14546,0.5195000000000001,1.6800000000000002,0.49,1.75
2020-05-09 02:30:00,2.12592,0.6200600000000001,2.2145,0.5035200000000001,0.14686000000000002,0.5245000000000001,1.6224,0.4732,1.69,2.14512,0.6256600000000001,2.2345,0.5035200000000001,0.14686000000000002,0.5245000000000001,1.6416,0.4788,1.71
2020-05-09 03:00:00,2.08224,0.6073200000000001,2.169,0.49824,0.14532,0.519,1.584,0.462,1.65,2.12064,0.6185200000000001,2.209,0.49824,0.14532,0.519,1.6224,0.4732,1.69
2020-05-09 03:30:00,2.07456,0.6050800000000001,2.161,0.51936,0.15148,0.541,1.5552000000000001,0.4536,1.62,2.10336,0.61348,2.191,0.51936,0.15148,0.541,1.584,0.462,1.65
2020-05-09 04:00:00,2.05488,0.5993400000000001,2.1405,0.5092800000000001,0.14854,0.5305,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.08368,0.6077400000000001,2.1705,0.5092800000000001,0.14854,0.5305,1.5744,0.4592,1.6400000000000001
2020-05-09 04:30:00,2.04576,0.5966800000000001,2.1310000000000002,0.50976,0.14868,0.531,1.536,0.448,1.6,2.07456,0.6050800000000001,2.161,0.50976,0.14868,0.531,1.5648,0.45640000000000003,1.63
2020-05-09 05:00:00,2.03232,0.5927600000000001,2.117,0.5155200000000001,0.15036000000000002,0.537,1.5168,0.4424,1.58,2.07072,0.60396,2.157,0.5155200000000001,0.15036000000000002,0.537,1.5552000000000001,0.4536,1.62
2020-05-09 05:30:00,2.0256,0.5908,2.11,0.48960000000000004,0.1428,0.51,1.536,0.448,1.6,2.0448,0.5964,2.13,0.48960000000000004,0.1428,0.51,1.5552000000000001,0.4536,1.62
2020-05-09 06:00:00,2.0208,0.5894,2.105,0.5232,0.1526,0.545,1.4976,0.4368,1.56,2.0304,0.5922000000000001,2.115,0.5232,0.1526,0.545,1.5072,0.43960000000000005,1.57
2020-05-09 06:30:00,2.06496,0.60228,2.151,0.50016,0.14588,0.521,1.5648,0.45640000000000003,1.63,2.07456,0.6050800000000001,2.161,0.50016,0.14588,0.521,1.5744,0.4592,1.6400000000000001
2020-05-09 07:00:00,2.14464,0.6255200000000001,2.234,0.50304,0.14672000000000002,0.524,1.6416,0.4788,1.71,2.17344,0.63392,2.2640000000000002,0.50304,0.14672000000000002,0.524,1.6703999999999999,0.4872,1.74
2020-05-09 07:30:00,2.2152,0.6461,2.3075,0.5256000000000001,0.15330000000000002,0.5475,1.6896,0.4928,1.76,2.2536,0.6573,2.3475,0.5256000000000001,0.15330000000000002,0.5475,1.728,0.504,1.8
2020-05-09 08:00:00,2.33472,0.68096,2.432,0.58752,0.17136,0.612,1.7472,0.5096,1.82,2.40192,0.7005600000000001,2.502,0.58752,0.17136,0.612,1.8144,0.5292,1.8900000000000001
2020-05-09 08:30:00,2.49504,0.72772,2.599,0.58464,0.17052,0.609,1.9104,0.5572,1.99,2.59104,0.7557200000000001,2.699,0.58464,0.17052,0.609,2.0064,0.5852,2.09
2020-05-09 09:00:00,2.592,0.756,2.7,0.6144000000000001,0.1792,0.64,1.9776,0.5768,2.06,2.6688,0.7784000000000001,2.7800000000000002,0.6144000000000001,0.1792,0.64,2.0544000000000002,0.5992000000000001,2.14
2020-05-09 09:30:00,2.6956800000000003,0.78624,2.808,0.6412800000000001,0.18704,0.668,2.0544000000000002,0.5992000000000001,2.14,2.74368,0.8002400000000001,2.858,0.6412800000000001,0.18704,0.668,2.1024,0.6132000000000001,2.19
2020-05-09 10:00:00,2.71056,0.7905800000000001,2.8235,0.66576,0.19418000000000002,0.6935,2.0448,0.5964,2.13,2.76816,0.8073800000000001,2.8835,0.66576,0.19418000000000002,0.6935,2.1024,0.6132000000000001,2.19
2020-05-09 10:30:00,2.75952,0.80486,2.8745000000000003,0.6859200000000001,0.20006000000000002,0.7145,2.0736,0.6048,2.16,2.81712,0.8216600000000001,2.9345,0.6859200000000001,0.20006000000000002,0.7145,2.1312,0.6216,2.22
2020-05-09 11:00:00,2.78544,0.81242,2.9015,0.7022400000000001,0.20482000000000003,0.7315,2.0832,0.6076,2.17,2.8430400000000002,0.8292200000000001,2.9615,0.7022400000000001,0.20482000000000003,0.7315,2.1408,0.6244000000000001,2.23
2020-05-09 11:30:00,2.72832,0.79576,2.842,0.72192,0.21056000000000002,0.752,2.0064,0.5852,2.09,2.78592,0.8125600000000001,2.902,0.72192,0.21056000000000002,0.752,2.064,0.602,2.15
2020-05-09 12:00:00,2.73168,0.7967400000000001,2.8455,0.8308800000000001,0.24234000000000003,0.8655,1.9008,0.5544,1.98,2.78928,0.81354,2.9055,0.8308800000000001,0.24234000000000003,0.8655,1.9584000000000001,0.5712,2.04
2020-05-09 12:30:00,2.68512,0.7831600000000001,2.797,1.29312,0.37716000000000005,1.347,1.392,0.406,1.45,2.75232,0.80276,2.867,1.29312,0.37716000000000005,1.347,1.4592,0.42560000000000003,1.52
2020-05-09 13:00:00,2.74848,0.80164,2.863,1.35648,0.39564000000000005,1.413,1.392,0.406,1.45,2.81568,0.8212400000000001,2.933,1.35648,0.39564000000000005,1.413,1.4592,0.42560000000000003,1.52
2020-05-09 13:30:00,2.68128,0.7820400000000001,2.793,1.43328,0.41804,1.4929999999999999,1.248,0.364,1.3,2.75808,0.80444,2.873,1.43328,0.41804,1.4929999999999999,1.3248,0.3864,1.38
2020-05-09 14:00:00,2.58144,0.75292,2.689,1.54464,0.45052000000000003,1.609,1.0368,0.3024,1.08,2.65824,0.77532,2.769,1.54464,0.45052000000000003,1.609,1.1136,0.32480000000000003,1.16
2020-05-09 14:30:00,2.5766400000000003,0.7515200000000001,2.684,1.6742400000000002,0.48832000000000003,1.744,0.9024000000000001,0.2632,0.9400000000000001,2.64384,0.77112,2.754,1.6742400000000002,0.48832000000000003,1.744,0.9696,0.2828,1.01
2020-05-09 15:00:00,2.5872,0.7546,2.6950000000000003,1.5216,0.44380000000000003,1.585,1.0656,0.3108,1.11,2.6544,0.7742,2.765,1.5216,0.44380000000000003,1.585,1.1328,0.3304,1.18
2020-05-09 15:30:00,2.75568,0.8037400000000001,2.8705,1.46928,0.42854000000000003,1.5305,1.2864,0.37520000000000003,1.34,2.8324800000000003,0.8261400000000001,2.9505,1.46928,0.42854000000000003,1.5305,1.3632,0.3976,1.42
2020-05-09 16:00:00,2.80656,0.8185800000000001,2.9235,1.44336,0.42098,1.5035,1.3632,0.3976,1.42,2.88336,0.8409800000000001,3.0035,1.44336,0.42098,1.5035,1.44,0.42,1.5
2020-05-09 16:30:00,2.84352,0.8293600000000001,2.9619999999999997,1.40352,0.40936000000000006,1.462,1.44,0.42,1.5,2.9203200000000002,0.8517600000000001,3.042,1.40352,0.40936000000000006,1.462,1.5168,0.4424,1.58
2020-05-09 17:00:00,2.97312,0.86716,3.097,1.35072,0.39396000000000003,1.407,1.6224,0.4732,1.69,3.05952,0.89236,3.187,1.35072,0.39396000000000003,1.407,1.7088,0.4984,1.78
2020-05-09 17:30:00,3.13968,0.9157400000000001,3.2705,1.29648,0.37814000000000003,1.3505,1.8432,0.5376000000000001,1.92,3.22608,0.9409400000000001,3.3605,1.29648,0.37814000000000003,1.3505,1.9296000000000002,0.5628000000000001,2.01
2020-05-09 18:00:00,3.2808,0.9569000000000001,3.4175,1.2552,0.36610000000000004,1.3075,2.0256,0.5908,2.11,3.3672,0.9821000000000001,3.5075000000000003,1.2552,0.36610000000000004,1.3075,2.112,0.616,2.2
2020-05-09 18:30:00,3.17328,0.92554,3.3055,1.25328,0.36554000000000003,1.3054999999999999,1.92,0.56,2.0,3.25968,0.95074,3.3955,1.25328,0.36554000000000003,1.3054999999999999,2.0064,0.5852,2.09
2020-05-09 19:00:00,3.11184,0.9076200000000001,3.2415,1.2590400000000002,0.36722000000000005,1.3115,1.8528,0.5404,1.9300000000000002,3.20784,0.9356200000000001,3.3415,1.2590400000000002,0.36722000000000005,1.3115,1.9488,0.5684,2.03
2020-05-09 19:30:00,3.03504,0.8852200000000001,3.1615,1.16304,0.33922,1.2115,1.8719999999999999,0.546,1.9500000000000002,3.11184,0.9076200000000001,3.2415,1.16304,0.33922,1.2115,1.9488,0.5684,2.03
