Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-09 20:00:00,2.90928,0.8485400000000001,3.0305,1.14288,0.33334,1.1905000000000001,1.7664,0.5152,1.8399999999999999,2.9860800000000003,0.87094,3.1105,1.14288,0.33334,1.1905000000000001,1.8432,0.5376000000000001,1.92
2020-05-09 20:30:00,2.85408,0.8324400000000001,2.973,1.07808,0.31444000000000005,1.123,1.776,0.518,1.85,2.94048,0.8576400000000001,3.063,1.07808,0.31444000000000005,1.123,1.8624,0.5432,1.94
2020-05-09 21:00:00,2.80368,0.81774,2.9205,1.03728,0.30254000000000003,1.0805,1.7664,0.5152,1.8399999999999999,2.95728,0.8625400000000001,3.0805,1.03728,0.30254000000000003,1.0805,1.92,0.56,2.0
2020-05-09 21:30:00,2.84784,0.83062,2.9665,1.04304,0.30422000000000005,1.0865,1.8048000000000002,0.5264,1.88,2.98224,0.86982,3.1065,1.04304,0.30422000000000005,1.0865,1.9392,0.5656,2.02
2020-05-09 22:00:00,2.8296,0.8253,2.9475,1.0344,0.3017,1.0775,1.7952,0.5236000000000001,1.87,2.8968,0.8449000000000001,3.0175,1.0344,0.3017,1.0775,1.8624,0.5432,1.94
2020-05-09 22:30:00,2.7187200000000002,0.7929600000000001,2.832,1.03872,0.30296,1.082,1.6800000000000002,0.49,1.75,2.7667200000000003,0.80696,2.882,1.03872,0.30296,1.082,1.728,0.504,1.8
2020-05-09 23:00:00,2.60016,0.75838,2.7085,1.03536,0.30198,1.0785,1.5648,0.45640000000000003,1.63,2.62896,0.76678,2.7385,1.03536,0.30198,1.0785,1.5936,0.46480000000000005,1.6600000000000001
2020-05-09 23:30:00,2.48544,0.72492,2.589,1.02624,0.29932000000000003,1.069,1.4592,0.42560000000000003,1.52,2.51424,0.7333200000000001,2.6189999999999998,1.02624,0.29932000000000003,1.069,1.488,0.434,1.55
2020-05-10 00:00:00,2.3592,0.6881,2.4575,1.0248,0.2989,1.0675,1.3344,0.38920000000000005,1.3900000000000001,2.3784,0.6937,2.4775,1.0248,0.2989,1.0675,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-05-10 00:30:00,2.232,0.651,2.325,1.0224,0.2982,1.065,1.2096,0.3528,1.26,2.2512,0.6566000000000001,2.345,1.0224,0.2982,1.065,1.2288000000000001,0.3584,1.28
2020-05-10 01:00:00,2.17872,0.63546,2.2695,1.02672,0.29946,1.0695000000000001,1.152,0.336,1.2,2.17872,0.63546,2.2695,1.02672,0.29946,1.0695000000000001,1.152,0.336,1.2
2020-05-10 01:30:00,2.148,0.6265000000000001,2.2375,1.0344,0.3017,1.0775,1.1136,0.32480000000000003,1.16,2.1672000000000002,0.6321,2.2575,1.0344,0.3017,1.0775,1.1328,0.3304,1.18
2020-05-10 02:00:00,2.16624,0.63182,2.2565,1.03344,0.30142,1.0765,1.1328,0.3304,1.18,2.18544,0.6374200000000001,2.2765,1.03344,0.30142,1.0765,1.152,0.336,1.2
2020-05-10 02:30:00,2.01888,0.58884,2.103,1.09728,0.32004000000000005,1.143,0.9216000000000001,0.26880000000000004,0.96,2.37408,0.69244,2.473,1.09728,0.32004000000000005,1.143,1.2768,0.3724,1.33
2020-05-10 03:00:00,1.9790400000000001,0.5772200000000001,2.0615,1.13424,0.33082,1.1815,0.8448,0.2464,0.88,2.41104,0.7032200000000001,2.5115,1.13424,0.33082,1.1815,1.2768,0.3724,1.33
2020-05-10 03:30:00,1.98048,0.57764,2.063,1.14528,0.33404,1.193,0.8352,0.2436,0.87,2.40288,0.70084,2.503,1.14528,0.33404,1.193,1.2576,0.3668,1.31
2020-05-10 04:00:00,1.92816,0.56238,2.0085,1.16016,0.33838,1.2085,0.768,0.224,0.8,2.37936,0.69398,2.4785,1.16016,0.33838,1.2085,1.2192,0.3556,1.27
2020-05-10 04:30:00,1.91856,0.5595800000000001,1.9985,1.15056,0.33558000000000004,1.1985000000000001,0.768,0.224,0.8,2.37936,0.69398,2.4785,1.15056,0.33558000000000004,1.1985000000000001,1.2288000000000001,0.3584,1.28
2020-05-10 05:00:00,1.8864,0.5502,1.9649999999999999,1.2624,0.3682,1.315,0.624,0.182,0.65,2.424,0.707,2.525,1.2624,0.3682,1.315,1.1616,0.3388,1.21
2020-05-10 05:30:00,1.8825600000000002,0.54908,1.9609999999999999,1.30656,0.38108000000000003,1.361,0.5760000000000001,0.168,0.6000000000000001,2.42976,0.7086800000000001,2.531,1.30656,0.38108000000000003,1.361,1.1232,0.3276,1.17
2020-05-10 06:00:00,1.8696000000000002,0.5453,1.9475,1.2936,0.3773,1.3475000000000001,0.5760000000000001,0.168,0.6000000000000001,2.4168,0.7049000000000001,2.5175,1.2936,0.3773,1.3475000000000001,1.1232,0.3276,1.17
2020-05-10 06:30:00,1.8768,0.5474,1.955,1.3968,0.40740000000000004,1.455,0.48,0.14,0.5,2.472,0.721,2.575,1.3968,0.40740000000000004,1.455,1.0752,0.3136,1.12
2020-05-10 07:00:00,1.92624,0.5618200000000001,2.0065,1.5518399999999999,0.45262,1.6165,0.3744,0.1092,0.39,2.57904,0.7522200000000001,2.6865,1.5518399999999999,0.45262,1.6165,1.0272000000000001,0.29960000000000003,1.07
2020-05-10 07:30:00,2.0496,0.5978,2.135,1.5024000000000002,0.43820000000000003,1.565,0.5472,0.15960000000000002,0.5700000000000001,2.6352,0.7686000000000001,2.745,1.5024000000000002,0.43820000000000003,1.565,1.1328,0.3304,1.18
2020-05-10 08:00:00,2.19936,0.64148,2.291,1.45056,0.42308,1.5110000000000001,0.7488,0.2184,0.78,2.67936,0.7814800000000001,2.791,1.45056,0.42308,1.5110000000000001,1.2288000000000001,0.3584,1.28
2020-05-10 08:30:00,2.36784,0.69062,2.4665,1.46544,0.42742,1.5265,0.9024000000000001,0.2632,0.9400000000000001,2.77104,0.80822,2.8865,1.46544,0.42742,1.5265,1.3056,0.3808,1.3599999999999999
2020-05-10 09:00:00,2.508,0.7315,2.6125,1.4904,0.43470000000000003,1.5525,1.0176,0.2968,1.06,2.8728,0.8379000000000001,2.9925,1.4904,0.43470000000000003,1.5525,1.3824,0.4032,1.44
2020-05-10 09:30:00,2.6779200000000003,0.7810600000000001,2.7895000000000003,1.50672,0.43946,1.5695000000000001,1.1712,0.3416,1.22,2.98512,0.8706600000000001,3.1095,1.50672,0.43946,1.5695000000000001,1.4784000000000002,0.4312,1.54
2020-05-10 10:00:00,2.8152,0.8211,2.9325,1.5192,0.4431,1.5825,1.296,0.378,1.35,3.0744,0.8967,3.2025,1.5192,0.4431,1.5825,1.5552000000000001,0.4536,1.62
2020-05-10 10:30:00,2.99424,0.8733200000000001,3.119,1.5254400000000001,0.44492000000000004,1.589,1.4688,0.4284,1.53,3.18624,0.92932,3.319,1.5254400000000001,0.44492000000000004,1.589,1.6608,0.4844,1.73
2020-05-10 11:00:00,2.98848,0.8716400000000001,3.113,1.55808,0.45444,1.623,1.4304000000000001,0.4172,1.49,3.20928,0.9360400000000001,3.343,1.55808,0.45444,1.623,1.6512,0.48160000000000003,1.72
2020-05-10 11:30:00,3.07584,0.89712,3.204,1.60704,0.46872,1.674,1.4688,0.4284,1.53,3.28704,0.9587200000000001,3.424,1.60704,0.46872,1.674,1.6800000000000002,0.49,1.75
2020-05-10 12:00:00,3.18144,0.9279200000000001,3.314,1.65504,0.48272000000000004,1.724,1.5264,0.44520000000000004,1.5899999999999999,3.40224,0.9923200000000001,3.544,1.65504,0.48272000000000004,1.724,1.7472,0.5096,1.82
2020-05-10 12:30:00,3.29856,0.96208,3.436,1.6569600000000002,0.48328000000000004,1.726,1.6416,0.4788,1.71,3.51936,1.02648,3.666,1.6569600000000002,0.48328000000000004,1.726,1.8624,0.5432,1.94
2020-05-10 13:00:00,3.32112,0.9686600000000001,3.4595000000000002,1.59312,0.46466,1.6595,1.728,0.504,1.8,3.51312,1.02466,3.6595,1.59312,0.46466,1.6595,1.92,0.56,2.0
2020-05-10 13:30:00,3.25968,0.95074,3.3955,1.6084800000000001,0.46914000000000006,1.6755,1.6512,0.48160000000000003,1.72,3.46128,1.00954,3.6055,1.6084800000000001,0.46914000000000006,1.6755,1.8528,0.5404,1.9300000000000002
2020-05-10 14:00:00,3.1896,0.9303,3.3225,1.7208,0.5019,1.7925,1.4688,0.4284,1.53,3.4008000000000003,0.9919,3.5425,1.7208,0.5019,1.7925,1.6800000000000002,0.49,1.75
2020-05-10 14:30:00,3.14112,0.9161600000000001,3.2720000000000002,1.71072,0.49896,1.782,1.4304000000000001,0.4172,1.49,3.3235200000000003,0.9693600000000001,3.462,1.71072,0.49896,1.782,1.6128,0.47040000000000004,1.6800000000000002
2020-05-10 15:00:00,3.1574400000000002,0.9209200000000001,3.289,1.6502400000000002,0.48132,1.7189999999999999,1.5072,0.43960000000000005,1.57,3.25344,0.9489200000000001,3.3890000000000002,1.6502400000000002,0.48132,1.7189999999999999,1.6032000000000002,0.4676,1.67
2020-05-10 15:30:00,3.13248,0.9136400000000001,3.263,1.62528,0.47404,1.693,1.5072,0.43960000000000005,1.57,3.2284800000000002,0.94164,3.363,1.62528,0.47404,1.693,1.6032000000000002,0.4676,1.67
2020-05-10 16:00:00,3.18144,0.9279200000000001,3.314,1.74144,0.50792,1.814,1.44,0.42,1.5,3.26784,0.9531200000000001,3.404,1.74144,0.50792,1.814,1.5264,0.44520000000000004,1.5899999999999999
2020-05-10 16:30:00,3.28128,0.9570400000000001,3.418,1.71648,0.5006400000000001,1.788,1.5648,0.45640000000000003,1.63,3.36768,0.9822400000000001,3.508,1.71648,0.5006400000000001,1.788,1.6512,0.48160000000000003,1.72
2020-05-10 17:00:00,3.39408,0.98994,3.5355,1.61808,0.47194,1.6855,1.776,0.518,1.85,3.49968,1.02074,3.6455,1.61808,0.47194,1.6855,1.8816000000000002,0.5488000000000001,1.96
2020-05-10 17:30:00,3.5928,1.0479,3.7425,1.596,0.4655,1.6625,1.9968,0.5824,2.08,3.6984,1.0787,3.8525,1.596,0.4655,1.6625,2.1024,0.6132000000000001,2.19
2020-05-10 18:00:00,3.5428800000000003,1.03334,3.6905,1.61328,0.47054,1.6804999999999999,1.9296000000000002,0.5628000000000001,2.01,3.65808,1.06694,3.8105,1.61328,0.47054,1.6804999999999999,2.0448,0.5964,2.13
2020-05-10 18:30:00,3.50064,1.02102,3.6465,1.57104,0.45822,1.6365,1.9296000000000002,0.5628000000000001,2.01,3.60624,1.05182,3.7565,1.57104,0.45822,1.6365,2.0352,0.5936,2.12
2020-05-10 19:00:00,3.35376,0.97818,3.4935,1.52976,0.44618,1.5935000000000001,1.824,0.532,1.9,3.45936,1.00898,3.6035,1.52976,0.44618,1.5935000000000001,1.9296000000000002,0.5628000000000001,2.01
2020-05-10 19:30:00,3.14976,0.91868,3.281,1.51776,0.44268,1.581,1.6320000000000001,0.47600000000000003,1.7000000000000002,3.22656,0.94108,3.3609999999999998,1.51776,0.44268,1.581,1.7088,0.4984,1.78
2020-05-10 20:00:00,3.16752,0.9238600000000001,3.2995,1.58352,0.46186000000000005,1.6495000000000002,1.584,0.462,1.65,3.25392,0.9490600000000001,3.3895,1.58352,0.46186000000000005,1.6495000000000002,1.6703999999999999,0.4872,1.74
2020-05-10 20:30:00,3.08064,0.8985200000000001,3.209,1.6502400000000002,0.48132,1.7189999999999999,1.4304000000000001,0.4172,1.49,3.1574400000000002,0.9209200000000001,3.289,1.6502400000000002,0.48132,1.7189999999999999,1.5072,0.43960000000000005,1.57
2020-05-10 21:00:00,3.03984,0.8866200000000001,3.1665,1.59024,0.46382000000000007,1.6565,1.4496,0.4228,1.51,3.11664,0.90902,3.2465,1.59024,0.46382000000000007,1.6565,1.5264,0.44520000000000004,1.5899999999999999
2020-05-10 21:30:00,3.05856,0.8920800000000001,3.186,1.5609600000000001,0.45528,1.626,1.4976,0.4368,1.56,3.12576,0.91168,3.2560000000000002,1.5609600000000001,0.45528,1.626,1.5648,0.45640000000000003,1.63
2020-05-10 22:00:00,3.0168,0.8799,3.1425,1.5192,0.4431,1.5825,1.4976,0.4368,1.56,3.0744,0.8967,3.2025,1.5192,0.4431,1.5825,1.5552000000000001,0.4536,1.62
2020-05-10 22:30:00,2.83488,0.82684,2.9530000000000003,1.48128,0.43204000000000004,1.5430000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.89248,0.8436400000000001,3.013,1.48128,0.43204000000000004,1.5430000000000001,1.4112,0.4116,1.47
2020-05-10 23:00:00,2.7364800000000002,0.7981400000000001,2.8505000000000003,1.48848,0.43414,1.5505,1.248,0.364,1.3,2.75568,0.8037400000000001,2.8705,1.48848,0.43414,1.5505,1.2671999999999999,0.36960000000000004,1.32
2020-05-10 23:30:00,2.6059200000000002,0.7600600000000001,2.7145,1.49232,0.43526000000000004,1.5545,1.1136,0.32480000000000003,1.16,2.6059200000000002,0.7600600000000001,2.7145,1.49232,0.43526000000000004,1.5545,1.1136,0.32480000000000003,1.16
2020-05-11 00:00:00,2.49792,0.7285600000000001,2.602,1.48032,0.43176000000000003,1.542,1.0176,0.2968,1.06,2.49792,0.7285600000000001,2.602,1.48032,0.43176000000000003,1.542,1.0176,0.2968,1.06
2020-05-11 00:30:00,2.45376,0.7156800000000001,2.556,1.50336,0.43848000000000004,1.566,0.9504,0.2772,0.99,2.40576,0.7016800000000001,2.5060000000000002,1.50336,0.43848000000000004,1.566,0.9024000000000001,0.2632,0.9400000000000001
2020-05-11 01:00:00,2.41728,0.7050400000000001,2.518,1.51488,0.44184,1.5779999999999998,0.9024000000000001,0.2632,0.9400000000000001,2.38848,0.69664,2.488,1.51488,0.44184,1.5779999999999998,0.8736,0.2548,0.91
2020-05-11 01:30:00,2.40336,0.70098,2.5035,1.57776,0.46018000000000003,1.6435,0.8256,0.24080000000000001,0.86,2.37456,0.6925800000000001,2.4735,1.57776,0.46018000000000003,1.6435,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-05-11 02:00:00,2.42064,0.7060200000000001,2.5215,1.5854400000000002,0.46242000000000005,1.6515,0.8352,0.2436,0.87,2.40144,0.70042,2.5015,1.5854400000000002,0.46242000000000005,1.6515,0.8160000000000001,0.23800000000000002,0.85
2020-05-11 02:30:00,2.38992,0.69706,2.4895,1.55472,0.45346000000000003,1.6195,0.8352,0.2436,0.87,2.37072,0.6914600000000001,2.4695,1.55472,0.45346000000000003,1.6195,0.8160000000000001,0.23800000000000002,0.85
2020-05-11 03:00:00,2.36016,0.6883800000000001,2.4585,1.5441600000000002,0.45038000000000006,1.6085,0.8160000000000001,0.23800000000000002,0.85,2.34096,0.68278,2.4385,1.5441600000000002,0.45038000000000006,1.6085,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-05-11 03:30:00,2.36064,0.68852,2.459,1.50624,0.43932000000000004,1.569,0.8544,0.2492,0.89,2.34144,0.6829200000000001,2.439,1.50624,0.43932000000000004,1.569,0.8352,0.2436,0.87
2020-05-11 04:00:00,2.3712,0.6916,2.47,1.5936,0.46480000000000005,1.6600000000000001,0.7776000000000001,0.2268,0.81,2.3424,0.6832,2.44,1.5936,0.46480000000000005,1.6600000000000001,0.7488,0.2184,0.78
2020-05-11 04:30:00,2.10384,0.61362,2.1915,1.57584,0.45962000000000003,1.6415000000000002,0.528,0.154,0.55,2.65104,0.77322,2.7615,1.57584,0.45962000000000003,1.6415000000000002,1.0752,0.3136,1.12
2020-05-11 05:00:00,2.0712,0.6041000000000001,2.1575,1.5624,0.45570000000000005,1.6275,0.5088,0.1484,0.53,2.6952,0.7861,2.8075,1.5624,0.45570000000000005,1.6275,1.1328,0.3304,1.18
2020-05-11 05:30:00,2.07504,0.6052200000000001,2.1615,1.56624,0.45682000000000006,1.6315,0.5088,0.1484,0.53,2.69904,0.78722,2.8115,1.56624,0.45682000000000006,1.6315,1.1328,0.3304,1.18
2020-05-11 06:00:00,2.19984,0.6416200000000001,2.2915,1.59504,0.46522,1.6615,0.6048,0.1764,0.63,2.76624,0.8068200000000001,2.8815,1.59504,0.46522,1.6615,1.1712,0.3416,1.22
2020-05-11 06:30:00,2.3448,0.6839000000000001,2.4425,1.6248,0.47390000000000004,1.6925,0.72,0.21,0.75,2.8344,0.8267,2.9525,1.6248,0.47390000000000004,1.6925,1.2096,0.3528,1.26
2020-05-11 07:00:00,2.6184000000000003,0.7637,2.7275,1.716,0.5005000000000001,1.7875,0.9024000000000001,0.2632,0.9400000000000001,2.9832,0.8701000000000001,3.1075,1.716,0.5005000000000001,1.7875,1.2671999999999999,0.36960000000000004,1.32
2020-05-11 07:30:00,2.94048,0.8576400000000001,3.063,1.75008,0.51044,1.823,1.1904,0.3472,1.24,3.18048,0.9276400000000001,3.313,1.75008,0.51044,1.823,1.4304000000000001,0.4172,1.49
2020-05-11 08:00:00,3.21168,0.9367400000000001,3.3455,1.81968,0.53074,1.8955000000000002,1.392,0.406,1.45,3.38448,0.9871400000000001,3.5255,1.81968,0.53074,1.8955000000000002,1.5648,0.45640000000000003,1.63
2020-05-11 08:30:00,3.3705600000000002,0.9830800000000001,3.511,1.85376,0.54068,1.931,1.5168,0.4424,1.58,3.51456,1.02508,3.661,1.85376,0.54068,1.931,1.6608,0.4844,1.73
2020-05-11 09:00:00,3.53952,1.03236,3.6870000000000003,1.8403200000000002,0.53676,1.917,1.6992,0.49560000000000004,1.77,3.65472,1.06596,3.807,1.8403200000000002,0.53676,1.917,1.8144,0.5292,1.8900000000000001
2020-05-11 09:30:00,3.58608,1.04594,3.7355,1.80048,0.52514,1.8755000000000002,1.7856,0.5208,1.8599999999999999,3.68208,1.07394,3.8355,1.80048,0.52514,1.8755000000000002,1.8816000000000002,0.5488000000000001,1.96
2020-05-11 10:00:00,3.76176,1.09718,3.9185,1.59216,0.46438,1.6585,2.1696,0.6328,2.26,3.82896,1.11678,3.9885,1.59216,0.46438,1.6585,2.2368,0.6524,2.33
2020-05-11 10:30:00,3.5616,1.0388,3.71,1.6800000000000002,0.49,1.75,1.8816000000000002,0.5488000000000001,1.96,3.6576,1.0668,3.81,1.6800000000000002,0.49,1.75,1.9776,0.5768,2.06
2020-05-11 11:00:00,3.75552,1.0953600000000001,3.912,1.70112,0.49616000000000005,1.772,2.0544000000000002,0.5992000000000001,2.14,3.83232,1.11776,3.992,1.70112,0.49616000000000005,1.772,2.1312,0.6216,2.22
2020-05-11 11:30:00,3.62256,1.05658,3.7735000000000003,1.90416,0.5553800000000001,1.9835,1.7184,0.5012,1.79,3.69936,1.07898,3.8535,1.90416,0.5553800000000001,1.9835,1.7952,0.5236000000000001,1.87
2020-05-11 12:00:00,3.7056,1.0808,3.86,1.8432,0.5376000000000001,1.92,1.8624,0.5432,1.94,3.792,1.106,3.95,1.8432,0.5376000000000001,1.92,1.9488,0.5684,2.03
2020-05-11 12:30:00,3.61776,1.05518,3.7685,1.6977600000000002,0.49518000000000006,1.7685,1.92,0.56,2.0,3.70416,1.08038,3.8585000000000003,1.6977600000000002,0.49518000000000006,1.7685,2.0064,0.5852,2.09
2020-05-11 13:00:00,3.61104,1.05322,3.7615,1.9118400000000002,0.55762,1.9915,1.6992,0.49560000000000004,1.77,3.67824,1.07282,3.8315,1.9118400000000002,0.55762,1.9915,1.7664,0.5152,1.8399999999999999
2020-05-11 13:30:00,3.68064,1.07352,3.834,1.76064,0.5135200000000001,1.834,1.92,0.56,2.0,3.76704,1.09872,3.924,1.76064,0.5135200000000001,1.834,2.0064,0.5852,2.09
2020-05-11 14:00:00,3.44592,1.00506,3.5895,1.69872,0.49546000000000007,1.7695,1.7472,0.5096,1.82,3.54192,1.03306,3.6895,1.69872,0.49546000000000007,1.7695,1.8432,0.5376000000000001,1.92
2020-05-11 14:30:00,3.48528,1.01654,3.6305,1.82448,0.5321400000000001,1.9005,1.6608,0.4844,1.73,3.5908800000000003,1.04734,3.7405,1.82448,0.5321400000000001,1.9005,1.7664,0.5152,1.8399999999999999
2020-05-11 15:00:00,3.44016,1.00338,3.5835,1.82736,0.53298,1.9035000000000002,1.6128,0.47040000000000004,1.6800000000000002,3.5553600000000003,1.03698,3.7035,1.82736,0.53298,1.9035000000000002,1.728,0.504,1.8
2020-05-11 15:30:00,3.41184,0.9951200000000001,3.5540000000000003,1.8278400000000001,0.53312,1.904,1.584,0.462,1.65,3.54624,1.03432,3.694,1.8278400000000001,0.53312,1.904,1.7184,0.5012,1.79
2020-05-11 16:00:00,3.40128,0.99204,3.543,1.7692800000000002,0.51604,1.843,1.6320000000000001,0.47600000000000003,1.7000000000000002,3.56448,1.03964,3.713,1.7692800000000002,0.51604,1.843,1.7952,0.5236000000000001,1.87
2020-05-11 16:30:00,3.33312,0.97216,3.472,1.7683200000000001,0.51576,1.842,1.5648,0.45640000000000003,1.63,3.53472,1.03096,3.682,1.7683200000000001,0.51576,1.842,1.7664,0.5152,1.8399999999999999
2020-05-11 17:00:00,3.31056,0.9655800000000001,3.4485,1.8513600000000001,0.53998,1.9285,1.4592,0.42560000000000003,1.52,3.54096,1.03278,3.6885,1.8513600000000001,0.53998,1.9285,1.6896,0.4928,1.76
2020-05-11 17:30:00,3.64224,1.06232,3.794,1.68384,0.49112000000000006,1.754,1.9584000000000001,0.5712,2.04,3.85344,1.12392,4.014,1.68384,0.49112000000000006,1.754,2.1696,0.6328,2.26
2020-05-11 18:00:00,3.72816,1.08738,3.8835,1.60656,0.46858000000000005,1.6735,2.1216,0.6188,2.21,3.90096,1.13778,4.0635,1.60656,0.46858000000000005,1.6735,2.2944,0.6692,2.39
2020-05-11 18:30:00,3.68016,1.07338,3.8335,1.5489600000000001,0.45178,1.6135000000000002,2.1312,0.6216,2.22,3.85296,1.12378,4.0135,1.5489600000000001,0.45178,1.6135000000000002,2.304,0.672,2.4
2020-05-11 19:00:00,3.61632,1.05476,3.767,1.40832,0.41076,1.467,2.208,0.644,2.3,3.78912,1.10516,3.947,1.40832,0.41076,1.467,2.3808,0.6944,2.48
2020-05-11 19:30:00,3.48096,1.01528,3.626,1.38816,0.40488,1.446,2.0928,0.6104,2.18,3.66336,1.06848,3.816,1.38816,0.40488,1.446,2.2752,0.6636000000000001,2.37
2020-05-11 20:00:00,3.38016,0.9858800000000001,3.521,1.35456,0.39508000000000004,1.411,2.0256,0.5908,2.11,3.55296,1.03628,3.701,1.35456,0.39508000000000004,1.411,2.1984,0.6412,2.29
2020-05-11 20:30:00,3.2928,0.9604,3.43,1.3248,0.3864,1.38,1.968,0.5740000000000001,2.05,3.4944,1.0192,3.64,1.3248,0.3864,1.38,2.1696,0.6328,2.26
2020-05-11 21:00:00,3.16512,0.9231600000000001,3.297,1.28352,0.37436,1.337,1.8816000000000002,0.5488000000000001,1.96,3.37632,0.9847600000000001,3.517,1.28352,0.37436,1.337,2.0928,0.6104,2.18
2020-05-11 21:30:00,3.16032,0.92176,3.292,1.24032,0.36176,1.292,1.92,0.56,2.0,3.39072,0.9889600000000001,3.532,1.24032,0.36176,1.292,2.1504,0.6272,2.24
2020-05-11 22:00:00,3.1464,0.9177000000000001,3.2775,1.3032,0.3801,1.3575,1.8432,0.5376000000000001,1.92,3.2616,0.9513,3.3975,1.3032,0.3801,1.3575,1.9584000000000001,0.5712,2.04
2020-05-11 22:30:00,2.9856,0.8708,3.11,1.3056,0.3808,1.3599999999999999,1.6800000000000002,0.49,1.75,3.0432,0.8876000000000001,3.17,1.3056,0.3808,1.3599999999999999,1.7376,0.5068,1.81
2020-05-11 23:00:00,2.85312,0.8321600000000001,2.972,1.29792,0.37856,1.3519999999999999,1.5552000000000001,0.4536,1.62,2.90112,0.84616,3.022,1.29792,0.37856,1.3519999999999999,1.6032000000000002,0.4676,1.67
2020-05-11 23:30:00,2.676,0.7805000000000001,2.7875,1.2936,0.3773,1.3475000000000001,1.3824,0.4032,1.44,2.7048,0.7889,2.8175,1.2936,0.3773,1.3475000000000001,1.4112,0.4116,1.47
2020-05-12 00:00:00,2.5473600000000003,0.7429800000000001,2.6535,1.28976,0.37618,1.3435000000000001,1.2576,0.3668,1.31,2.58576,0.7541800000000001,2.6935000000000002,1.28976,0.37618,1.3435000000000001,1.296,0.378,1.35
2020-05-12 00:30:00,2.4312,0.7091000000000001,2.5324999999999998,1.2888,0.3759,1.3425,1.1424,0.3332,1.19,2.4312,0.7091000000000001,2.5324999999999998,1.2888,0.3759,1.3425,1.1424,0.3332,1.19
2020-05-12 01:00:00,2.3856,0.6958000000000001,2.485,1.2336,0.3598,1.2850000000000001,1.152,0.336,1.2,2.4048,0.7014,2.505,1.2336,0.3598,1.2850000000000001,1.1712,0.3416,1.22
2020-05-12 01:30:00,2.34528,0.6840400000000001,2.443,1.1932800000000001,0.34804,1.2429999999999999,1.152,0.336,1.2,2.37408,0.69244,2.473,1.1932800000000001,0.34804,1.2429999999999999,1.1808,0.34440000000000004,1.23
2020-05-12 02:00:00,2.35344,0.68642,2.4515000000000002,1.20144,0.35042,1.2515,1.152,0.336,1.2,2.38224,0.6948200000000001,2.4815,1.20144,0.35042,1.2515,1.1808,0.34440000000000004,1.23
2020-05-12 02:30:00,2.3496,0.6853,2.4475,1.1976,0.3493,1.2475,1.152,0.336,1.2,2.3784,0.6937,2.4775,1.1976,0.3493,1.2475,1.1808,0.34440000000000004,1.23
2020-05-12 03:00:00,2.31696,0.67578,2.4135,1.21296,0.35378000000000004,1.2635,1.104,0.322,1.15,2.33616,0.6813800000000001,2.4335,1.21296,0.35378000000000004,1.2635,1.1232,0.3276,1.17
2020-05-12 03:30:00,2.364,0.6895,2.4625,1.26,0.3675,1.3125,1.104,0.322,1.15,2.3928000000000003,0.6979000000000001,2.4925,1.26,0.3675,1.3125,1.1328,0.3304,1.18
2020-05-12 04:00:00,2.33712,0.68166,2.4345,1.23312,0.35966000000000004,1.2845,1.104,0.322,1.15,2.36592,0.69006,2.4645,1.23312,0.35966000000000004,1.2845,1.1328,0.3304,1.18
2020-05-12 04:30:00,2.35824,0.6878200000000001,2.4565,1.22544,0.35742,1.2765,1.1328,0.3304,1.18,2.37744,0.69342,2.4765,1.22544,0.35742,1.2765,1.152,0.336,1.2
2020-05-12 05:00:00,2.34192,0.68306,2.4395,1.21872,0.35546000000000005,1.2695,1.1232,0.3276,1.17,2.33232,0.6802600000000001,2.4295,1.21872,0.35546000000000005,1.2695,1.1136,0.32480000000000003,1.16
2020-05-12 05:30:00,2.38848,0.69664,2.488,1.28448,0.37464000000000003,1.338,1.104,0.322,1.15,2.37888,0.69384,2.478,1.28448,0.37464000000000003,1.338,1.0944,0.31920000000000004,1.1400000000000001
2020-05-12 06:00:00,2.46576,0.71918,2.5685000000000002,1.34256,0.39158000000000004,1.3985,1.1232,0.3276,1.17,2.46576,0.71918,2.5685000000000002,1.34256,0.39158000000000004,1.3985,1.1232,0.3276,1.17
2020-05-12 06:30:00,2.61504,0.7627200000000001,2.724,1.30944,0.38192000000000004,1.3639999999999999,1.3056,0.3808,1.3599999999999999,2.66304,0.7767200000000001,2.774,1.30944,0.38192000000000004,1.3639999999999999,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-05-12 07:00:00,2.86512,0.8356600000000001,2.9845,1.31952,0.38486000000000004,1.3745,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.93232,0.85526,3.0545,1.31952,0.38486000000000004,1.3745,1.6128,0.47040000000000004,1.6800000000000002
2020-05-12 07:30:00,3.1776,0.9268000000000001,3.31,1.4304000000000001,0.4172,1.49,1.7472,0.5096,1.82,3.2736,0.9548000000000001,3.41,1.4304000000000001,0.4172,1.49,1.8432,0.5376000000000001,1.92
2020-05-12 08:00:00,3.35088,0.9773400000000001,3.4905,1.48848,0.43414,1.5505,1.8624,0.5432,1.94,3.47568,1.01374,3.6205,1.48848,0.43414,1.5505,1.9872,0.5796,2.07
2020-05-12 08:30:00,3.47664,1.01402,3.6215,1.5374400000000001,0.44842000000000004,1.6015000000000001,1.9392,0.5656,2.02,3.58224,1.04482,3.7315,1.5374400000000001,0.44842000000000004,1.6015000000000001,2.0448,0.5964,2.13
2020-05-12 09:00:00,3.54336,1.03348,3.691,1.57536,0.45948000000000006,1.641,1.968,0.5740000000000001,2.05,3.64896,1.0642800000000001,3.801,1.57536,0.45948000000000006,1.641,2.0736,0.6048,2.16
2020-05-12 09:30:00,3.55488,1.03684,3.7030000000000003,1.65408,0.48244000000000004,1.7229999999999999,1.9008,0.5544,1.98,3.65088,1.06484,3.803,1.65408,0.48244000000000004,1.7229999999999999,1.9968,0.5824,2.08
2020-05-12 10:00:00,3.5313600000000003,1.02998,3.6785,1.68816,0.49238000000000004,1.7585000000000002,1.8432,0.5376000000000001,1.92,3.60816,1.05238,3.7585,1.68816,0.49238000000000004,1.7585000000000002,1.92,0.56,2.0
2020-05-12 10:30:00,3.48192,1.01556,3.627,1.6867200000000002,0.49196000000000006,1.7570000000000001,1.7952,0.5236000000000001,1.87,3.55872,1.03796,3.707,1.6867200000000002,0.49196000000000006,1.7570000000000001,1.8719999999999999,0.546,1.9500000000000002
2020-05-12 11:00:00,3.42,0.9975,3.5625,1.7304,0.5047,1.8025,1.6896,0.4928,1.76,3.4968,1.0199,3.6425,1.7304,0.5047,1.8025,1.7664,0.5152,1.8399999999999999
2020-05-12 11:30:00,3.34992,0.97706,3.4895,1.8043200000000001,0.5262600000000001,1.8795000000000002,1.5455999999999999,0.45080000000000003,1.6099999999999999,3.41712,0.9966600000000001,3.5595,1.8043200000000001,0.5262600000000001,1.8795000000000002,1.6128,0.47040000000000004,1.6800000000000002
2020-05-12 12:00:00,3.40752,0.9938600000000001,3.5495,1.66992,0.48706000000000005,1.7395,1.7376,0.5068,1.81,3.46512,1.01066,3.6095,1.66992,0.48706000000000005,1.7395,1.7952,0.5236000000000001,1.87
2020-05-12 12:30:00,3.67104,1.0707200000000001,3.824,1.52064,0.44352,1.584,2.1504,0.6272,2.24,3.72864,1.08752,3.884,1.52064,0.44352,1.584,2.208,0.644,2.3
2020-05-12 13:00:00,3.69264,1.07702,3.8465,1.48464,0.43302,1.5465,2.208,0.644,2.3,3.75984,1.09662,3.9165,1.48464,0.43302,1.5465,2.2752,0.6636000000000001,2.37
2020-05-12 13:30:00,3.53232,1.03026,3.6795,1.38192,0.40306000000000003,1.4395,2.1504,0.6272,2.24,3.60912,1.05266,3.7595,1.38192,0.40306000000000003,1.4395,2.2272,0.6496000000000001,2.32
2020-05-12 14:00:00,3.50352,1.02186,3.6495,1.34352,0.39186000000000004,1.3995,2.16,0.63,2.25,3.56112,1.03866,3.7095000000000002,1.34352,0.39186000000000004,1.3995,2.2176,0.6468,2.31
2020-05-12 14:30:00,3.66384,1.06862,3.8165,1.17744,0.34342,1.2265,2.4864,0.7252000000000001,2.59,3.7214400000000003,1.08542,3.8765,1.17744,0.34342,1.2265,2.544,0.742,2.65
2020-05-12 15:00:00,3.54048,1.03264,3.688,1.13088,0.32984,1.178,2.4096,0.7028,2.51,3.61728,1.05504,3.768,1.13088,0.32984,1.178,2.4864,0.7252000000000001,2.59
2020-05-12 15:30:00,3.58656,1.04608,3.7359999999999998,1.11936,0.32648000000000005,1.166,2.4672,0.7196,2.5700000000000003,3.66336,1.06848,3.816,1.11936,0.32648000000000005,1.166,2.544,0.742,2.65
2020-05-12 16:00:00,3.6201600000000003,1.05588,3.771,1.14336,0.33348000000000005,1.191,2.4768,0.7224,2.58,3.71616,1.08388,3.871,1.14336,0.33348000000000005,1.191,2.5728,0.7504000000000001,2.68
2020-05-12 16:30:00,3.63648,1.06064,3.7880000000000003,1.13088,0.32984,1.178,2.5056000000000003,0.7308,2.61,3.76128,1.09704,3.918,1.13088,0.32984,1.178,2.6304,0.7672,2.74
2020-05-12 17:00:00,3.72528,1.08654,3.8805,1.12368,0.32774000000000003,1.1705,2.6016,0.7588,2.71,3.85008,1.12294,4.0105,1.12368,0.32774000000000003,1.1705,2.7264,0.7952,2.84
2020-05-12 17:30:00,3.7608,1.0969,3.9175,1.1016,0.32130000000000003,1.1475,2.6592000000000002,0.7756000000000001,2.77,3.8952,1.1360999999999999,4.0575,1.1016,0.32130000000000003,1.1475,2.7936,0.8148000000000001,2.91
2020-05-12 18:00:00,3.91728,1.14254,4.0805,1.06608,0.31094000000000005,1.1105,2.8512,0.8316,2.9699999999999998,4.05168,1.18174,4.2205,1.06608,0.31094000000000005,1.1105,2.9856,0.8708,3.11
2020-05-12 18:30:00,3.87936,1.13148,4.041,1.06656,0.31108,1.111,2.8128,0.8204,2.93,4.00416,1.16788,4.171,1.06656,0.31108,1.111,2.9376,0.8568,3.06
2020-05-12 19:00:00,3.71856,1.08458,3.8735,1.08816,0.31738000000000005,1.1335,2.6304,0.7672,2.74,3.84336,1.12098,4.0035,1.08816,0.31738000000000005,1.1335,2.7552,0.8036000000000001,2.87
2020-05-12 19:30:00,3.53952,1.03236,3.6870000000000003,1.11072,0.32396,1.157,2.4288,0.7084,2.5300000000000002,3.68352,1.07436,3.8369999999999997,1.11072,0.32396,1.157,2.5728,0.7504000000000001,2.68
2020-05-12 20:00:00,3.33984,0.9741200000000001,3.479,1.10304,0.32172,1.149,2.2368,0.6524,2.33,3.49344,1.01892,3.6390000000000002,1.10304,0.32172,1.149,2.3904,0.6972,2.49
2020-05-12 20:30:00,3.34176,0.9746800000000001,3.481,1.05696,0.30828,1.101,2.2848,0.6664,2.38,3.48576,1.01668,3.6310000000000002,1.05696,0.30828,1.101,2.4288,0.7084,2.5300000000000002
2020-05-12 21:00:00,3.2184,0.9387000000000001,3.3525,1.0488,0.3059,1.0925,2.1696,0.6328,2.26,3.3912,0.9891000000000001,3.5324999999999998,1.0488,0.3059,1.0925,2.3424,0.6832,2.44
2020-05-12 21:30:00,3.21504,0.9377200000000001,3.349,1.04544,0.30492,1.089,2.1696,0.6328,2.26,3.38784,0.9881200000000001,3.529,1.04544,0.30492,1.089,2.3424,0.6832,2.44
2020-05-12 22:00:00,3.12144,0.9104200000000001,3.2515,1.05744,0.30842,1.1015,2.064,0.602,2.15,3.28464,0.9580200000000001,3.4215,1.05744,0.30842,1.1015,2.2272,0.6496000000000001,2.32
2020-05-12 22:30:00,2.988,0.8715,3.1125,1.068,0.3115,1.1125,1.92,0.56,2.0,3.0456,0.8883000000000001,3.1725,1.068,0.3115,1.1125,1.9776,0.5768,2.06
2020-05-12 23:00:00,2.82048,0.82264,2.938,1.04448,0.30464,1.088,1.776,0.518,1.85,2.86848,0.83664,2.988,1.04448,0.30464,1.088,1.824,0.532,1.9
2020-05-12 23:30:00,2.65968,0.7757400000000001,2.7705,1.05648,0.30814,1.1005,1.6032000000000002,0.4676,1.67,2.69808,0.7869400000000001,2.8105,1.05648,0.30814,1.1005,1.6416,0.4788,1.71
2020-05-13 00:00:00,2.50992,0.73206,2.6145,1.06992,0.31206,1.1145,1.44,0.42,1.5,2.54832,0.74326,2.6545,1.06992,0.31206,1.1145,1.4784000000000002,0.4312,1.54
2020-05-13 00:30:00,2.40624,0.7018200000000001,2.5065,1.08144,0.31542000000000003,1.1265,1.3248,0.3864,1.38,2.44464,0.7130200000000001,2.5465,1.08144,0.31542000000000003,1.1265,1.3632,0.3976,1.42
2020-05-13 01:00:00,2.33376,0.6806800000000001,2.431,1.02816,0.29988000000000004,1.071,1.3056,0.3808,1.3599999999999999,2.37216,0.69188,2.471,1.02816,0.29988000000000004,1.071,1.344,0.392,1.4
2020-05-13 01:30:00,2.29536,0.6694800000000001,2.391,0.98016,0.28588,1.021,1.3152,0.3836,1.37,2.33376,0.6806800000000001,2.431,0.98016,0.28588,1.021,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-05-13 02:00:00,2.26896,0.66178,2.3635,1.00176,0.29218000000000005,1.0435,1.2671999999999999,0.36960000000000004,1.32,2.30736,0.67298,2.4035,1.00176,0.29218000000000005,1.0435,1.3056,0.3808,1.3599999999999999
2020-05-13 02:30:00,2.27328,0.6630400000000001,2.368,0.99648,0.29064,1.038,1.2768,0.3724,1.33,2.32128,0.6770400000000001,2.418,0.99648,0.29064,1.038,1.3248,0.3864,1.38
2020-05-13 03:00:00,2.2176,0.6468,2.31,0.9888,0.2884,1.03,1.2288000000000001,0.3584,1.28,2.2560000000000002,0.658,2.35,0.9888,0.2884,1.03,1.2671999999999999,0.36960000000000004,1.32
2020-05-13 03:30:00,2.28144,0.66542,2.3765,0.95664,0.27902000000000005,0.9965,1.3248,0.3864,1.38,2.30064,0.6710200000000001,2.3965,0.95664,0.27902000000000005,0.9965,1.344,0.392,1.4
2020-05-13 04:00:00,2.23104,0.6507200000000001,2.324,0.9542400000000001,0.27832,0.994,1.2768,0.3724,1.33,2.25024,0.65632,2.344,0.9542400000000001,0.27832,0.994,1.296,0.378,1.35
2020-05-13 04:30:00,2.26416,0.6603800000000001,2.3585000000000003,0.9393600000000001,0.27398,0.9785,1.3248,0.3864,1.38,2.30256,0.6715800000000001,2.3985,0.9393600000000001,0.27398,0.9785,1.3632,0.3976,1.42
2020-05-13 05:00:00,2.24928,0.6560400000000001,2.343,0.9532800000000001,0.27804,0.993,1.296,0.378,1.35,2.29728,0.6700400000000001,2.393,0.9532800000000001,0.27804,0.993,1.344,0.392,1.4
2020-05-13 05:30:00,2.29584,0.6696200000000001,2.3915,0.9614400000000001,0.28042,1.0015,1.3344,0.38920000000000005,1.3900000000000001,2.33424,0.6808200000000001,2.4314999999999998,0.9614400000000001,0.28042,1.0015,1.3728,0.40040000000000003,1.43
2020-05-13 06:00:00,2.35824,0.6878200000000001,2.4565,0.93744,0.27342,0.9765,1.4208,0.41440000000000005,1.48,2.40624,0.7018200000000001,2.5065,0.93744,0.27342,0.9765,1.4688,0.4284,1.53
2020-05-13 06:30:00,2.52576,0.7366800000000001,2.6310000000000002,0.96096,0.28028000000000003,1.001,1.5648,0.45640000000000003,1.63,2.62176,0.76468,2.731,0.96096,0.28028000000000003,1.001,1.6608,0.4844,1.73
2020-05-13 07:00:00,2.83296,0.82628,2.951,1.01856,0.29708,1.061,1.8144,0.5292,1.8900000000000001,2.97696,0.86828,3.101,1.01856,0.29708,1.061,1.9584000000000001,0.5712,2.04
2020-05-13 07:30:00,3.0552,0.8911,3.1825,1.2408000000000001,0.3619,1.2925,1.8144,0.5292,1.8900000000000001,3.1896,0.9303,3.3225,1.2408000000000001,0.3619,1.2925,1.9488,0.5684,2.03
2020-05-13 08:00:00,3.24576,0.9466800000000001,3.3810000000000002,1.37376,0.40068000000000004,1.431,1.8719999999999999,0.546,1.9500000000000002,3.36096,0.98028,3.501,1.37376,0.40068000000000004,1.431,1.9872,0.5796,2.07
2020-05-13 08:30:00,3.3576,0.9793000000000001,3.4975,1.3992,0.4081,1.4575,1.9584000000000001,0.5712,2.04,3.4728,1.0129,3.6175,1.3992,0.4081,1.4575,2.0736,0.6048,2.16
2020-05-13 09:00:00,3.52848,1.02914,3.6755,1.47408,0.42994000000000004,1.5354999999999999,2.0544000000000002,0.5992000000000001,2.14,3.66288,1.06834,3.8155,1.47408,0.42994000000000004,1.5354999999999999,2.1888,0.6384000000000001,2.2800000000000002
2020-05-13 09:30:00,3.5668800000000003,1.04034,3.7155,1.46448,0.42714,1.5255,2.1024,0.6132000000000001,2.19,3.70128,1.07954,3.8555,1.46448,0.42714,1.5255,2.2368,0.6524,2.33
2020-05-13 10:00:00,3.54432,1.03376,3.692,1.46112,0.42616000000000004,1.522,2.0832,0.6076,2.17,3.67872,1.07296,3.832,1.46112,0.42616000000000004,1.522,2.2176,0.6468,2.31
2020-05-13 10:30:00,3.46896,1.01178,3.6135,1.40496,0.40978000000000003,1.4635,2.064,0.602,2.15,3.60336,1.05098,3.7535,1.40496,0.40978000000000003,1.4635,2.1984,0.6412,2.29
2020-05-13 11:00:00,3.4968,1.0199,3.6425,1.3752,0.4011,1.4325,2.1216,0.6188,2.21,3.6408,1.0619,3.7925,1.3752,0.4011,1.4325,2.2656,0.6608,2.36
2020-05-13 11:30:00,3.62688,1.0578400000000001,3.778,1.39008,0.40544,1.448,2.2368,0.6524,2.33,3.76128,1.09704,3.918,1.39008,0.40544,1.448,2.3712,0.6916,2.47
2020-05-13 12:00:00,3.57648,1.04314,3.7255000000000003,1.34928,0.39354000000000006,1.4055,2.2272,0.6496000000000001,2.32,3.71088,1.08234,3.8655,1.34928,0.39354000000000006,1.4055,2.3616,0.6888000000000001,2.46
2020-05-13 12:30:00,3.6859200000000003,1.07506,3.8395,1.37232,0.40026000000000006,1.4295,2.3136,0.6748000000000001,2.41,3.82032,1.11426,3.9795,1.37232,0.40026000000000006,1.4295,2.448,0.714,2.55
2020-05-13 13:00:00,3.6432,1.0626,3.795,1.5888,0.46340000000000003,1.655,2.0544000000000002,0.5992000000000001,2.14,3.7872,1.1046,3.9450000000000003,1.5888,0.46340000000000003,1.655,2.1984,0.6412,2.29
2020-05-13 13:30:00,3.432,1.001,3.575,1.4448,0.4214,1.505,1.9872,0.5796,2.07,3.5376000000000003,1.0318,3.685,1.4448,0.4214,1.505,2.0928,0.6104,2.18
2020-05-13 14:00:00,3.52176,1.02718,3.6685,1.4481600000000001,0.42238000000000003,1.5085000000000002,2.0736,0.6048,2.16,3.60816,1.05238,3.7585,1.4481600000000001,0.42238000000000003,1.5085000000000002,2.16,0.63,2.25
2020-05-13 14:30:00,3.56928,1.04104,3.718,1.40928,0.41104,1.468,2.16,0.63,2.25,3.64608,1.06344,3.798,1.40928,0.41104,1.468,2.2368,0.6524,2.33
2020-05-13 15:00:00,3.36768,0.9822400000000001,3.508,1.40928,0.41104,1.468,1.9584000000000001,0.5712,2.04,3.46368,1.01024,3.608,1.40928,0.41104,1.468,2.0544000000000002,0.5992000000000001,2.14
2020-05-13 15:30:00,3.3235200000000003,0.9693600000000001,3.462,1.3651200000000001,0.39816,1.422,1.9584000000000001,0.5712,2.04,3.41952,0.9973600000000001,3.5620000000000003,1.3651200000000001,0.39816,1.422,2.0544000000000002,0.5992000000000001,2.14
2020-05-13 16:00:00,3.5112,1.0241,3.6575,1.2072,0.3521,1.2575,2.304,0.672,2.4,3.6168,1.0549,3.7675,1.2072,0.3521,1.2575,2.4096,0.7028,2.51
2020-05-13 16:30:00,3.40992,0.9945600000000001,3.552,1.29792,0.37856,1.3519999999999999,2.112,0.616,2.2,3.53472,1.03096,3.682,1.29792,0.37856,1.3519999999999999,2.2368,0.6524,2.33
2020-05-13 17:00:00,3.4944,1.0192,3.64,1.3248,0.3864,1.38,2.1696,0.6328,2.26,3.6192,1.0556,3.77,1.3248,0.3864,1.38,2.2944,0.6692,2.39
2020-05-13 17:30:00,3.63648,1.06064,3.7880000000000003,1.24608,0.36344000000000004,1.298,2.3904,0.6972,2.49,3.78048,1.10264,3.938,1.24608,0.36344000000000004,1.298,2.5343999999999998,0.7392000000000001,2.64
2020-05-13 18:00:00,3.79584,1.10712,3.954,1.23264,0.35952,1.284,2.5632,0.7476,2.67,3.93024,1.14632,4.094,1.23264,0.35952,1.284,2.6976,0.7868,2.81
2020-05-13 18:30:00,3.7104,1.0822,3.865,1.1280000000000001,0.329,1.175,2.5824,0.7532,2.69,3.8448,1.1214,4.005,1.1280000000000001,0.329,1.175,2.7168,0.7924,2.83
2020-05-13 19:00:00,3.57504,1.04272,3.724,1.05984,0.30912,1.104,2.5152,0.7336,2.62,3.70944,1.08192,3.864,1.05984,0.30912,1.104,2.6496,0.7728,2.76
2020-05-13 19:30:00,3.43392,1.00156,3.577,1.07232,0.31276000000000004,1.117,2.3616,0.6888000000000001,2.46,3.56832,1.04076,3.717,1.07232,0.31276000000000004,1.117,2.496,0.728,2.6
2020-05-13 20:00:00,3.38592,0.9875600000000001,3.527,1.06272,0.30996,1.107,2.3232,0.6776,2.42,3.52032,1.02676,3.667,1.06272,0.30996,1.107,2.4576000000000002,0.7168,2.56
2020-05-13 20:30:00,3.32208,0.9689400000000001,3.4605,1.02768,0.29974,1.0705,2.2944,0.6692,2.39,3.45648,1.00814,3.6005000000000003,1.02768,0.29974,1.0705,2.4288,0.7084,2.5300000000000002
2020-05-13 21:00:00,3.22368,0.9402400000000001,3.358,0.95808,0.27944,0.998,2.2656,0.6608,2.36,3.37728,0.98504,3.518,0.95808,0.27944,0.998,2.4192,0.7056,2.52
2020-05-13 21:30:00,3.27744,0.9559200000000001,3.414,0.92544,0.26992000000000005,0.964,2.352,0.686,2.45,3.43104,1.00072,3.574,0.92544,0.26992000000000005,0.964,2.5056000000000003,0.7308,2.61
2020-05-13 22:00:00,3.17472,0.9259600000000001,3.307,0.92832,0.27076,0.967,2.2464,0.6552,2.34,3.28032,0.95676,3.417,0.92832,0.27076,0.967,2.352,0.686,2.45
2020-05-13 22:30:00,3.03984,0.8866200000000001,3.1665,0.9182400000000001,0.26782,0.9565,2.1216,0.6188,2.21,3.10704,0.90622,3.2365,0.9182400000000001,0.26782,0.9565,2.1888,0.6384000000000001,2.2800000000000002
2020-05-13 23:00:00,2.84592,0.83006,2.9645,0.9451200000000001,0.27566,0.9845,1.9008,0.5544,1.98,2.89392,0.84406,3.0145,0.9451200000000001,0.27566,0.9845,1.9488,0.5684,2.03
2020-05-13 23:30:00,2.68176,0.7821800000000001,2.7935,1.03056,0.30058,1.0735000000000001,1.6512,0.48160000000000003,1.72,2.72016,0.7933800000000001,2.8335,1.03056,0.30058,1.0735000000000001,1.6896,0.4928,1.76
2020-05-14 00:00:00,2.57424,0.75082,2.6814999999999998,1.04784,0.30562,1.0915,1.5264,0.44520000000000004,1.5899999999999999,2.60304,0.7592200000000001,2.7115,1.04784,0.30562,1.0915,1.5552000000000001,0.4536,1.62
2020-05-14 00:30:00,2.47488,0.72184,2.578,1.05408,0.30744000000000005,1.098,1.4208,0.41440000000000005,1.48,2.51328,0.73304,2.618,1.05408,0.30744000000000005,1.098,1.4592,0.42560000000000003,1.52
2020-05-14 01:00:00,2.40096,0.70028,2.501,1.06656,0.31108,1.111,1.3344,0.38920000000000005,1.3900000000000001,2.44896,0.71428,2.551,1.06656,0.31108,1.111,1.3824,0.4032,1.44
2020-05-14 01:30:00,2.38704,0.6962200000000001,2.4865,1.13904,0.33222,1.1865,1.248,0.364,1.3,2.39664,0.6990200000000001,2.4965,1.13904,0.33222,1.1865,1.2576,0.3668,1.31
2020-05-14 02:00:00,2.39616,0.6988800000000001,2.496,1.1577600000000001,0.33768000000000004,1.206,1.2384,0.3612,1.29,2.41536,0.7044800000000001,2.516,1.1577600000000001,0.33768000000000004,1.206,1.2576,0.3668,1.31
2020-05-14 02:30:00,2.36928,0.6910400000000001,2.468,1.14048,0.33264000000000005,1.188,1.2288000000000001,0.3584,1.28,2.37888,0.69384,2.478,1.14048,0.33264000000000005,1.188,1.2384,0.3612,1.29
2020-05-14 03:00:00,2.37792,0.6935600000000001,2.477,1.13952,0.33236000000000004,1.187,1.2384,0.3612,1.29,2.38752,0.6963600000000001,2.487,1.13952,0.33236000000000004,1.187,1.248,0.364,1.3
2020-05-14 03:30:00,2.3750400000000003,0.69272,2.474,1.04064,0.30352,1.084,1.3344,0.38920000000000005,1.3900000000000001,2.39424,0.69832,2.4939999999999998,1.04064,0.30352,1.084,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-05-14 04:00:00,2.3510400000000002,0.6857200000000001,2.449,1.05504,0.30772000000000005,1.099,1.296,0.378,1.35,2.37024,0.69132,2.469,1.05504,0.30772000000000005,1.099,1.3152,0.3836,1.37
2020-05-14 04:30:00,2.37216,0.69188,2.471,1.04736,0.30548000000000003,1.091,1.3248,0.3864,1.38,2.40096,0.70028,2.501,1.04736,0.30548000000000003,1.091,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-05-14 05:00:00,2.34864,0.6850200000000001,2.4465,1.05264,0.30702,1.0965,1.296,0.378,1.35,2.37744,0.69342,2.4765,1.05264,0.30702,1.0965,1.3248,0.3864,1.38
2020-05-14 05:30:00,2.38512,0.6956600000000001,2.4845,1.06992,0.31206,1.1145,1.3152,0.3836,1.37,2.42352,0.70686,2.5245,1.06992,0.31206,1.1145,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-05-14 06:00:00,2.4816000000000003,0.7238,2.585,1.3968,0.40740000000000004,1.455,1.0848,0.3164,1.13,2.4912,0.7266,2.5949999999999998,1.3968,0.40740000000000004,1.455,1.0944,0.31920000000000004,1.1400000000000001
2020-05-14 06:30:00,2.63328,0.7680400000000001,2.743,1.38528,0.40404,1.443,1.248,0.364,1.3,2.66208,0.77644,2.773,1.38528,0.40404,1.443,1.2768,0.3724,1.33
2020-05-14 07:00:00,2.87808,0.8394400000000001,2.998,1.30368,0.38024,1.358,1.5744,0.4592,1.6400000000000001,3.05088,0.8898400000000001,3.178,1.30368,0.38024,1.358,1.7472,0.5096,1.82
2020-05-14 07:30:00,3.21696,0.9382800000000001,3.351,1.33536,0.38948000000000005,1.391,1.8816000000000002,0.5488000000000001,1.96,3.34176,0.9746800000000001,3.481,1.33536,0.38948000000000005,1.391,2.0064,0.5852,2.09
2020-05-14 08:00:00,3.42096,0.9977800000000001,3.5635,1.29936,0.37898000000000004,1.3535,2.1216,0.6188,2.21,3.5073600000000003,1.02298,3.6535,1.29936,0.37898000000000004,1.3535,2.208,0.644,2.3
2020-05-14 08:30:00,3.56544,1.03992,3.714,1.29984,0.37912,1.354,2.2656,0.6608,2.36,3.67104,1.0707200000000001,3.824,1.29984,0.37912,1.354,2.3712,0.6916,2.47
2020-05-14 09:00:00,3.56736,1.04048,3.716,1.26336,0.36848000000000003,1.316,2.304,0.672,2.4,3.6921600000000003,1.07688,3.846,1.26336,0.36848000000000003,1.316,2.4288,0.7084,2.5300000000000002
2020-05-14 09:30:00,3.56112,1.03866,3.7095000000000002,1.17072,0.34146000000000004,1.2195,2.3904,0.6972,2.49,3.6859200000000003,1.07506,3.8395,1.17072,0.34146000000000004,1.2195,2.5152,0.7336,2.62
2020-05-14 10:00:00,3.56592,1.04006,3.7145,1.1755200000000001,0.34286000000000005,1.2245,2.3904,0.6972,2.49,3.6907200000000002,1.07646,3.8445,1.1755200000000001,0.34286000000000005,1.2245,2.5152,0.7336,2.62
2020-05-14 10:30:00,3.55824,1.03782,3.7065,1.20624,0.35182,1.2565,2.352,0.686,2.45,3.68304,1.07422,3.8365,1.20624,0.35182,1.2565,2.4768,0.7224,2.58
2020-05-14 11:00:00,3.48912,1.01766,3.6345,1.32912,0.38766,1.3845,2.16,0.63,2.25,3.6139200000000002,1.05406,3.7645,1.32912,0.38766,1.3845,2.2848,0.6664,2.38
2020-05-14 11:30:00,3.46128,1.00954,3.6055,1.32048,0.38514000000000004,1.3755,2.1408,0.6244000000000001,2.23,3.58608,1.04594,3.7355,1.32048,0.38514000000000004,1.3755,2.2656,0.6608,2.36
2020-05-14 12:00:00,3.46368,1.01024,3.608,1.30368,0.38024,1.358,2.16,0.63,2.25,3.58848,1.04664,3.738,1.30368,0.38024,1.358,2.2848,0.6664,2.38
2020-05-14 12:30:00,3.6096,1.0528,3.76,1.3056,0.3808,1.3599999999999999,2.304,0.672,2.4,3.7439999999999998,1.092,3.9,1.3056,0.3808,1.3599999999999999,2.4384,0.7112,2.54
2020-05-14 13:00:00,3.46416,1.01038,3.6085000000000003,1.40016,0.40838,1.4585,2.064,0.602,2.15,3.59856,1.04958,3.7485,1.40016,0.40838,1.4585,2.1984,0.6412,2.29
2020-05-14 13:30:00,3.33024,0.9713200000000001,3.469,1.48704,0.43372000000000005,1.549,1.8432,0.5376000000000001,1.92,3.46464,1.01052,3.609,1.48704,0.43372000000000005,1.549,1.9776,0.5768,2.06
2020-05-14 14:00:00,3.25872,0.9504600000000001,3.3945,1.49232,0.43526000000000004,1.5545,1.7664,0.5152,1.8399999999999999,3.39312,0.9896600000000001,3.5345,1.49232,0.43526000000000004,1.5545,1.9008,0.5544,1.98
2020-05-14 14:30:00,3.1248,0.9114000000000001,3.255,1.4448,0.4214,1.505,1.6800000000000002,0.49,1.75,3.2496,0.9478000000000001,3.385,1.4448,0.4214,1.505,1.8048000000000002,0.5264,1.88
2020-05-14 15:00:00,3.1272,0.9121,3.2575,1.2744,0.37170000000000003,1.3275000000000001,1.8528,0.5404,1.9300000000000002,3.2424,0.9457000000000001,3.3775,1.2744,0.37170000000000003,1.3275000000000001,1.968,0.5740000000000001,2.05
2020-05-14 15:30:00,3.17808,0.9269400000000001,3.3105,1.25808,0.36694000000000004,1.3105,1.92,0.56,2.0,3.28368,0.95774,3.4205,1.25808,0.36694000000000004,1.3105,2.0256,0.5908,2.11
2020-05-14 16:00:00,3.16032,0.92176,3.292,1.22112,0.35616000000000003,1.272,1.9392,0.5656,2.02,3.26592,0.9525600000000001,3.402,1.22112,0.35616000000000003,1.272,2.0448,0.5964,2.13
2020-05-14 16:30:00,3.23328,0.9430400000000001,3.368,1.10208,0.32144,1.148,2.1312,0.6216,2.22,3.33888,0.97384,3.478,1.10208,0.32144,1.148,2.2368,0.6524,2.33
2020-05-14 17:00:00,3.3624,0.9807,3.5025,1.0776,0.3143,1.1225,2.2848,0.6664,2.38,3.4584,1.0087,3.6025,1.0776,0.3143,1.1225,2.3808,0.6944,2.48
2020-05-14 17:30:00,3.5328,1.0304,3.68,0.9408000000000001,0.27440000000000003,0.98,2.592,0.756,2.7,3.6192,1.0556,3.77,0.9408000000000001,0.27440000000000003,0.98,2.6784,0.7812,2.79
2020-05-14 18:00:00,3.6648,1.0689,3.8175,0.9192,0.2681,0.9575,2.7456,0.8008000000000001,2.86,3.7512,1.0941,3.9075,0.9192,0.2681,0.9575,2.832,0.8260000000000001,2.95
2020-05-14 18:30:00,3.61728,1.05504,3.768,0.8908800000000001,0.25984,0.928,2.7264,0.7952,2.84,3.69408,1.07744,3.848,0.8908800000000001,0.25984,0.928,2.8032,0.8176,2.92
2020-05-14 19:00:00,3.636,1.0605,3.7875,0.8328,0.2429,0.8675,2.8032,0.8176,2.92,3.7224,1.0857,3.8775,0.8328,0.2429,0.8675,2.8896,0.8428,3.01
2020-05-14 19:30:00,3.49248,1.01864,3.638,0.81408,0.23744,0.848,2.6784,0.7812,2.79,3.57888,1.04384,3.7279999999999998,0.81408,0.23744,0.848,2.7648,0.8064,2.88
2020-05-14 20:00:00,3.42288,0.9983400000000001,3.5655,0.7924800000000001,0.23114,0.8255,2.6304,0.7672,2.74,3.50928,1.02354,3.6555,0.7924800000000001,0.23114,0.8255,2.7168,0.7924,2.83
2020-05-14 20:30:00,3.34032,0.9742600000000001,3.4795,0.7867200000000001,0.22946000000000003,0.8195,2.5536,0.7448,2.66,3.41712,0.9966600000000001,3.5595,0.7867200000000001,0.22946000000000003,0.8195,2.6304,0.7672,2.74
2020-05-14 21:00:00,3.22176,0.9396800000000001,3.356,0.8121600000000001,0.23688,0.846,2.4096,0.7028,2.51,3.28896,0.9592800000000001,3.426,0.8121600000000001,0.23688,0.846,2.4768,0.7224,2.58
2020-05-14 21:30:00,3.16512,0.9231600000000001,3.297,0.9379200000000001,0.27356,0.977,2.2272,0.6496000000000001,2.32,3.23232,0.94276,3.367,0.9379200000000001,0.27356,0.977,2.2944,0.6692,2.39
2020-05-14 22:00:00,3.08688,0.90034,3.2155,0.9364800000000001,0.27314000000000005,0.9755,2.1504,0.6272,2.24,3.16368,0.9227400000000001,3.2955,0.9364800000000001,0.27314000000000005,0.9755,2.2272,0.6496000000000001,2.32
2020-05-14 22:30:00,2.97408,0.8674400000000001,3.098,0.93888,0.27384000000000003,0.978,2.0352,0.5936,2.12,3.04128,0.88704,3.168,0.93888,0.27384000000000003,0.978,2.1024,0.6132000000000001,2.19
2020-05-14 23:00:00,2.7912,0.8141,2.9075,0.9384,0.2737,0.9775,1.8528,0.5404,1.9300000000000002,2.8487999999999998,0.8309000000000001,2.9675000000000002,0.9384,0.2737,0.9775,1.9104,0.5572,1.99
2020-05-14 23:30:00,2.59872,0.7579600000000001,2.707,0.8995200000000001,0.26236000000000004,0.937,1.6992,0.49560000000000004,1.77,2.63712,0.7691600000000001,2.747,0.8995200000000001,0.26236000000000004,0.937,1.7376,0.5068,1.81
2020-05-15 00:00:00,2.49408,0.7274400000000001,2.598,0.8812800000000001,0.25704000000000005,0.918,1.6128,0.47040000000000004,1.6800000000000002,2.52288,0.73584,2.628,0.8812800000000001,0.25704000000000005,0.918,1.6416,0.4788,1.71
2020-05-15 00:30:00,2.36736,0.6904800000000001,2.466,0.9945600000000001,0.29008,1.036,1.3728,0.40040000000000003,1.43,2.3865600000000002,0.69608,2.4859999999999998,0.9945600000000001,0.29008,1.036,1.392,0.406,1.45
2020-05-15 01:00:00,2.33472,0.68096,2.432,1.07712,0.31416000000000005,1.1219999999999999,1.2576,0.3668,1.31,2.33472,0.68096,2.432,1.07712,0.31416000000000005,1.1219999999999999,1.2576,0.3668,1.31
2020-05-15 01:30:00,2.28528,0.66654,2.3805,1.08528,0.31654000000000004,1.1305,1.2,0.35000000000000003,1.25,2.30448,0.6721400000000001,2.4005,1.08528,0.31654000000000004,1.1305,1.2192,0.3556,1.27
