Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-15 02:00:00,2.27136,0.6624800000000001,2.366,1.09056,0.31808000000000003,1.1360000000000001,1.1808,0.34440000000000004,1.23,2.30976,0.6736800000000001,2.406,1.09056,0.31808000000000003,1.1360000000000001,1.2192,0.3556,1.27
2020-05-15 02:30:00,2.28864,0.66752,2.384,1.08864,0.31752,1.134,1.2,0.35000000000000003,1.25,2.31744,0.6759200000000001,2.414,1.08864,0.31752,1.134,1.2288000000000001,0.3584,1.28
2020-05-15 03:00:00,2.23536,0.65198,2.3285,1.01616,0.29638000000000003,1.0585,1.2192,0.3556,1.27,2.2737600000000002,0.6631800000000001,2.3685,1.01616,0.29638000000000003,1.0585,1.2576,0.3668,1.31
2020-05-15 03:30:00,2.24256,0.6540800000000001,2.336,1.02336,0.29848,1.066,1.2192,0.3556,1.27,2.28096,0.6652800000000001,2.376,1.02336,0.29848,1.066,1.2576,0.3668,1.31
2020-05-15 04:00:00,2.2204800000000002,0.6476400000000001,2.313,1.02048,0.29764,1.063,1.2,0.35000000000000003,1.25,2.25888,0.6588400000000001,2.3529999999999998,1.02048,0.29764,1.063,1.2384,0.3612,1.29
2020-05-15 04:30:00,2.2488,0.6559,2.3425000000000002,1.02,0.2975,1.0625,1.2288000000000001,0.3584,1.28,2.2968,0.6699,2.3925,1.02,0.2975,1.0625,1.2768,0.3724,1.33
2020-05-15 05:00:00,2.23248,0.65114,2.3255,1.03248,0.30114,1.0755,1.2,0.35000000000000003,1.25,2.26128,0.65954,2.3555,1.03248,0.30114,1.0755,1.2288000000000001,0.3584,1.28
2020-05-15 05:30:00,2.27088,0.66234,2.3655,1.01328,0.29554,1.0555,1.2576,0.3668,1.31,2.30928,0.67354,2.4055,1.01328,0.29554,1.0555,1.296,0.378,1.35
2020-05-15 06:00:00,2.27856,0.6645800000000001,2.3735,1.03056,0.30058,1.0735000000000001,1.248,0.364,1.3,2.48976,0.72618,2.5935,1.03056,0.30058,1.0735000000000001,1.4592,0.42560000000000003,1.52
2020-05-15 06:30:00,2.54256,0.74158,2.6485000000000003,1.07376,0.31318,1.1185,1.4688,0.4284,1.53,2.76336,0.80598,2.8785,1.07376,0.31318,1.1185,1.6896,0.4928,1.76
2020-05-15 07:00:00,2.76528,0.80654,2.8805,1.22928,0.35854,1.2805,1.536,0.448,1.6,2.94768,0.8597400000000001,3.0705,1.22928,0.35854,1.2805,1.7184,0.5012,1.79
2020-05-15 07:30:00,3.02544,0.8824200000000001,3.1515,1.23984,0.36162000000000005,1.2915,1.7856,0.5208,1.8599999999999999,3.15984,0.9216200000000001,3.2915,1.23984,0.36162000000000005,1.2915,1.92,0.56,2.0
2020-05-15 08:00:00,3.21408,0.93744,3.348,1.28448,0.37464000000000003,1.338,1.9296000000000002,0.5628000000000001,2.01,3.31008,0.9654400000000001,3.448,1.28448,0.37464000000000003,1.338,2.0256,0.5908,2.11
2020-05-15 08:30:00,3.35376,0.97818,3.4935,1.2705600000000001,0.37058,1.3235000000000001,2.0832,0.6076,2.17,3.46896,1.01178,3.6135,1.2705600000000001,0.37058,1.3235000000000001,2.1984,0.6412,2.29
2020-05-15 09:00:00,3.51216,1.02438,3.6585,1.03536,0.30198,1.0785,2.4768,0.7224,2.58,3.63696,1.06078,3.7885,1.03536,0.30198,1.0785,2.6016,0.7588,2.71
2020-05-15 09:30:00,3.5688,1.0409,3.7175000000000002,1.092,0.3185,1.1375,2.4768,0.7224,2.58,3.6936,1.0773,3.8475,1.092,0.3185,1.1375,2.6016,0.7588,2.71
2020-05-15 10:00:00,3.62256,1.05658,3.7735000000000003,1.17456,0.34258000000000005,1.2235,2.448,0.714,2.55,3.74736,1.09298,3.9035,1.17456,0.34258000000000005,1.2235,2.5728,0.7504000000000001,2.68
2020-05-15 10:30:00,3.52896,1.02928,3.676,1.43616,0.41888000000000003,1.496,2.0928,0.6104,2.18,3.66336,1.06848,3.816,1.43616,0.41888000000000003,1.496,2.2272,0.6496000000000001,2.32
2020-05-15 11:00:00,3.52608,1.02844,3.673,1.4428800000000002,0.42084000000000005,1.5030000000000001,2.0832,0.6076,2.17,3.66048,1.06764,3.813,1.4428800000000002,0.42084000000000005,1.5030000000000001,2.2176,0.6468,2.31
2020-05-15 11:30:00,3.52656,1.02858,3.6734999999999998,1.38576,0.40418000000000004,1.4435,2.1408,0.6244000000000001,2.23,3.65136,1.06498,3.8035,1.38576,0.40418000000000004,1.4435,2.2656,0.6608,2.36
2020-05-15 12:00:00,3.59424,1.04832,3.7439999999999998,1.45344,0.42392,1.514,2.1408,0.6244000000000001,2.23,3.71904,1.08472,3.874,1.45344,0.42392,1.514,2.2656,0.6608,2.36
2020-05-15 12:30:00,3.61536,1.05448,3.766,1.46496,0.42728000000000005,1.526,2.1504,0.6272,2.24,3.74016,1.09088,3.896,1.46496,0.42728000000000005,1.526,2.2752,0.6636000000000001,2.37
2020-05-15 13:00:00,3.60336,1.05098,3.7535,1.3473600000000001,0.39298000000000005,1.4035,2.2560000000000002,0.658,2.35,3.72816,1.08738,3.8835,1.3473600000000001,0.39298000000000005,1.4035,2.3808,0.6944,2.48
2020-05-15 13:30:00,3.5232,1.0276,3.67,1.3056,0.3808,1.3599999999999999,2.2176,0.6468,2.31,3.6096,1.0528,3.76,1.3056,0.3808,1.3599999999999999,2.304,0.672,2.4
2020-05-15 14:00:00,3.4300800000000002,1.00044,3.573,1.28928,0.37604000000000004,1.343,2.1408,0.6244000000000001,2.23,3.48768,1.01724,3.633,1.28928,0.37604000000000004,1.343,2.1984,0.6412,2.29
2020-05-15 14:30:00,3.30048,0.96264,3.438,1.26528,0.36904000000000003,1.318,2.0352,0.5936,2.12,3.37728,0.98504,3.518,1.26528,0.36904000000000003,1.318,2.112,0.616,2.2
2020-05-15 15:00:00,3.22272,0.9399600000000001,3.357,1.29312,0.37716000000000005,1.347,1.9296000000000002,0.5628000000000001,2.01,3.30912,0.9651600000000001,3.447,1.29312,0.37716000000000005,1.347,2.016,0.588,2.1
2020-05-15 15:30:00,3.1896,0.9303,3.3225,1.2696,0.3703,1.3225,1.92,0.56,2.0,3.2568,0.9499000000000001,3.3925,1.2696,0.3703,1.3225,1.9872,0.5796,2.07
2020-05-15 16:00:00,3.11952,0.9098600000000001,3.2495,1.20912,0.35266000000000003,1.2595,1.9104,0.5572,1.99,3.19632,0.9322600000000001,3.3295,1.20912,0.35266000000000003,1.2595,1.9872,0.5796,2.07
2020-05-15 16:30:00,3.12144,0.9104200000000001,3.2515,1.23984,0.36162000000000005,1.2915,1.8816000000000002,0.5488000000000001,1.96,3.23664,0.9440200000000001,3.3715,1.23984,0.36162000000000005,1.2915,1.9968,0.5824,2.08
2020-05-15 17:00:00,3.23664,0.9440200000000001,3.3715,1.19184,0.34762000000000004,1.2415,2.0448,0.5964,2.13,3.31344,0.9664200000000001,3.4515000000000002,1.19184,0.34762000000000004,1.2415,2.1216,0.6188,2.21
2020-05-15 17:30:00,3.23136,0.9424800000000001,3.366,1.20576,0.35168000000000005,1.256,2.0256,0.5908,2.11,3.34656,0.9760800000000001,3.4859999999999998,1.20576,0.35168000000000005,1.256,2.1408,0.6244000000000001,2.23
2020-05-15 18:00:00,3.41712,0.9966600000000001,3.5595,1.13232,0.33026000000000005,1.1795,2.2848,0.6664,2.38,3.54192,1.03306,3.6895,1.13232,0.33026000000000005,1.1795,2.4096,0.7028,2.51
2020-05-15 18:30:00,3.46128,1.00954,3.6055,1.10928,0.32354000000000005,1.1555,2.352,0.686,2.45,3.58608,1.04594,3.7355,1.10928,0.32354000000000005,1.1555,2.4768,0.7224,2.58
2020-05-15 19:00:00,3.40512,0.99316,3.547,1.12032,0.32676000000000005,1.167,2.2848,0.6664,2.38,3.53952,1.03236,3.6870000000000003,1.12032,0.32676000000000005,1.167,2.4192,0.7056,2.52
2020-05-15 19:30:00,3.40608,0.9934400000000001,3.548,0.7084800000000001,0.20664000000000002,0.738,2.6976,0.7868,2.81,3.46368,1.01024,3.608,0.7084800000000001,0.20664000000000002,0.738,2.7552,0.8036000000000001,2.87
2020-05-15 20:00:00,3.25872,0.9504600000000001,3.3945,1.01232,0.29526,1.0545,2.2464,0.6552,2.34,3.33552,0.9728600000000001,3.4745,1.01232,0.29526,1.0545,2.3232,0.6776,2.42
2020-05-15 20:30:00,3.0984,0.9037000000000001,3.2275,0.9480000000000001,0.2765,0.9875,2.1504,0.6272,2.24,3.156,0.9205000000000001,3.2875,0.9480000000000001,0.2765,0.9875,2.208,0.644,2.3
2020-05-15 21:00:00,2.99904,0.87472,3.124,0.96384,0.28112000000000004,1.004,2.0352,0.5936,2.12,3.05664,0.8915200000000001,3.184,0.96384,0.28112000000000004,1.004,2.0928,0.6104,2.18
2020-05-15 21:30:00,3.03984,0.8866200000000001,3.1665,0.9470400000000001,0.27622,0.9865,2.0928,0.6104,2.18,3.10704,0.90622,3.2365,0.9470400000000001,0.27622,0.9865,2.16,0.63,2.25
2020-05-15 22:00:00,2.98272,0.8699600000000001,3.107,0.9955200000000001,0.29036,1.037,1.9872,0.5796,2.07,3.05952,0.89236,3.187,0.9955200000000001,0.29036,1.037,2.064,0.602,2.15
2020-05-15 22:30:00,2.8656,0.8358,2.985,1.0224,0.2982,1.065,1.8432,0.5376000000000001,1.92,2.9328000000000003,0.8554,3.055,1.0224,0.2982,1.065,1.9104,0.5572,1.99
2020-05-15 23:00:00,2.71488,0.7918400000000001,2.8280000000000003,1.02528,0.29904000000000003,1.068,1.6896,0.4928,1.76,2.76288,0.8058400000000001,2.878,1.02528,0.29904000000000003,1.068,1.7376,0.5068,1.81
2020-05-15 23:30:00,2.60352,0.75936,2.7119999999999997,1.05792,0.30856,1.102,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.64192,0.77056,2.752,1.05792,0.30856,1.102,1.584,0.462,1.65
2020-05-16 00:00:00,2.45568,0.7162400000000001,2.558,1.16928,0.34104,1.218,1.2864,0.37520000000000003,1.34,2.46528,0.71904,2.568,1.16928,0.34104,1.218,1.296,0.378,1.35
2020-05-16 00:30:00,2.37312,0.6921600000000001,2.472,1.18272,0.34496000000000004,1.232,1.1904,0.3472,1.24,2.36352,0.6893600000000001,2.462,1.18272,0.34496000000000004,1.232,1.1808,0.34440000000000004,1.23
2020-05-16 01:00:00,2.3155200000000002,0.6753600000000001,2.412,1.13472,0.33096000000000003,1.182,1.1808,0.34440000000000004,1.23,2.33472,0.68096,2.432,1.13472,0.33096000000000003,1.182,1.2,0.35000000000000003,1.25
2020-05-16 01:30:00,2.27088,0.66234,2.3655,1.17648,0.34314,1.2255,1.0944,0.31920000000000004,1.1400000000000001,2.28048,0.6651400000000001,2.3755,1.17648,0.34314,1.2255,1.104,0.322,1.15
2020-05-16 02:00:00,2.25408,0.65744,2.348,1.14048,0.33264000000000005,1.188,1.1136,0.32480000000000003,1.16,2.28288,0.6658400000000001,2.378,1.14048,0.33264000000000005,1.188,1.1424,0.3332,1.19
2020-05-16 02:30:00,2.1936,0.6398,2.285,1.08,0.315,1.125,1.1136,0.32480000000000003,1.16,2.2224,0.6482,2.315,1.08,0.315,1.125,1.1424,0.3332,1.19
2020-05-16 03:00:00,2.18592,0.63756,2.277,1.09152,0.31836000000000003,1.137,1.0944,0.31920000000000004,1.1400000000000001,2.20512,0.6431600000000001,2.297,1.09152,0.31836000000000003,1.137,1.1136,0.32480000000000003,1.16
2020-05-16 03:30:00,2.184,0.637,2.275,1.0704,0.31220000000000003,1.115,1.1136,0.32480000000000003,1.16,2.1936,0.6398,2.285,1.0704,0.31220000000000003,1.115,1.1232,0.3276,1.17
2020-05-16 04:00:00,2.18016,0.63588,2.271,1.06656,0.31108,1.111,1.1136,0.32480000000000003,1.16,2.18976,0.63868,2.281,1.06656,0.31108,1.111,1.1232,0.3276,1.17
2020-05-16 04:30:00,2.13024,0.6213200000000001,2.219,1.07424,0.31332000000000004,1.119,1.056,0.308,1.1,2.1494400000000002,0.62692,2.239,1.07424,0.31332000000000004,1.119,1.0752,0.3136,1.12
2020-05-16 05:00:00,2.1408,0.6244000000000001,2.23,1.056,0.308,1.1,1.0848,0.3164,1.13,2.1504,0.6272,2.24,1.056,0.308,1.1,1.0944,0.31920000000000004,1.1400000000000001
2020-05-16 05:30:00,2.14656,0.6260800000000001,2.236,1.05216,0.30688000000000004,1.096,1.0944,0.31920000000000004,1.1400000000000001,2.15616,0.6288800000000001,2.246,1.05216,0.30688000000000004,1.096,1.104,0.322,1.15
2020-05-16 06:00:00,2.14464,0.6255200000000001,2.234,1.05984,0.30912,1.104,1.0848,0.3164,1.13,2.16384,0.63112,2.254,1.05984,0.30912,1.104,1.104,0.322,1.15
2020-05-16 06:30:00,2.22576,0.6491800000000001,2.3185000000000002,1.02576,0.29918,1.0685,1.2,0.35000000000000003,1.25,2.25456,0.65758,2.3485,1.02576,0.29918,1.0685,1.2288000000000001,0.3584,1.28
2020-05-16 07:00:00,2.32608,0.67844,2.423,1.03968,0.30324,1.083,1.2864,0.37520000000000003,1.34,2.37408,0.69244,2.473,1.03968,0.30324,1.083,1.3344,0.38920000000000005,1.3900000000000001
2020-05-16 07:30:00,2.4696,0.7203,2.5725,1.1544,0.3367,1.2025000000000001,1.3152,0.3836,1.37,2.4984,0.7287,2.6025,1.1544,0.3367,1.2025000000000001,1.344,0.392,1.4
2020-05-16 08:00:00,2.5776,0.7518,2.685,1.1568,0.33740000000000003,1.205,1.4208,0.41440000000000005,1.48,2.6256,0.7658,2.735,1.1568,0.33740000000000003,1.205,1.4688,0.4284,1.53
2020-05-16 08:30:00,2.68896,0.7842800000000001,2.801,1.21056,0.35308,1.2610000000000001,1.4784000000000002,0.4312,1.54,2.74656,0.80108,2.8609999999999998,1.21056,0.35308,1.2610000000000001,1.536,0.448,1.6
2020-05-16 09:00:00,2.75616,0.80388,2.871,1.28736,0.37548000000000004,1.341,1.4688,0.4284,1.53,2.8617600000000003,0.8346800000000001,2.981,1.28736,0.37548000000000004,1.341,1.5744,0.4592,1.6400000000000001
2020-05-16 09:30:00,2.7984,0.8162,2.915,1.2816,0.3738,1.335,1.5168,0.4424,1.58,3.0096,0.8778,3.135,1.2816,0.3738,1.335,1.728,0.504,1.8
2020-05-16 10:00:00,2.80128,0.8170400000000001,2.918,1.36128,0.39704000000000006,1.418,1.44,0.42,1.5,3.01248,0.8786400000000001,3.138,1.36128,0.39704000000000006,1.418,1.6512,0.48160000000000003,1.72
2020-05-16 10:30:00,2.91648,0.8506400000000001,3.038,1.32288,0.38584,1.3780000000000001,1.5936,0.46480000000000005,1.6600000000000001,3.10848,0.9066400000000001,3.238,1.32288,0.38584,1.3780000000000001,1.7856,0.5208,1.8599999999999999
2020-05-16 11:00:00,2.96064,0.8635200000000001,3.084,1.31904,0.38472,1.374,1.6416,0.4788,1.71,3.16224,0.92232,3.294,1.31904,0.38472,1.374,1.8432,0.5376000000000001,1.92
2020-05-16 11:30:00,2.85216,0.8318800000000001,2.971,1.41216,0.41188,1.471,1.44,0.42,1.5,3.05376,0.89068,3.181,1.41216,0.41188,1.471,1.6416,0.4788,1.71
2020-05-16 12:00:00,3.01296,0.8787800000000001,3.1385,1.33296,0.38878,1.3885,1.6800000000000002,0.49,1.75,3.17616,0.9263800000000001,3.3085,1.33296,0.38878,1.3885,1.8432,0.5376000000000001,1.92
2020-05-16 12:30:00,2.8176,0.8218000000000001,2.935,1.3679999999999999,0.399,1.425,1.4496,0.4228,1.51,3.0192,0.8806,3.145,1.3679999999999999,0.399,1.425,1.6512,0.48160000000000003,1.72
2020-05-16 13:00:00,3.01104,0.8782200000000001,3.1365,1.2350400000000001,0.36022000000000004,1.2865,1.776,0.518,1.85,3.17424,0.9258200000000001,3.3064999999999998,1.2350400000000001,0.36022000000000004,1.2865,1.9392,0.5656,2.02
2020-05-16 13:30:00,2.78064,0.8110200000000001,2.8965,1.37904,0.40222,1.4365,1.4016,0.4088,1.46,3.00144,0.8754200000000001,3.1265,1.37904,0.40222,1.4365,1.6224,0.4732,1.69
2020-05-16 14:00:00,2.60208,0.7589400000000001,2.7105,1.46928,0.42854000000000003,1.5305,1.1328,0.3304,1.18,2.89968,0.84574,3.0205,1.46928,0.42854000000000003,1.5305,1.4304000000000001,0.4172,1.49
2020-05-16 14:30:00,2.55456,0.7450800000000001,2.661,1.48896,0.43428000000000005,1.5510000000000002,1.0656,0.3108,1.11,2.85216,0.8318800000000001,2.971,1.48896,0.43428000000000005,1.5510000000000002,1.3632,0.3976,1.42
2020-05-16 15:00:00,2.5272,0.7371000000000001,2.6325000000000003,1.548,0.4515,1.6125,0.9792000000000001,0.2856,1.02,2.8632,0.8351000000000001,2.9825,1.548,0.4515,1.6125,1.3152,0.3836,1.37
2020-05-16 15:30:00,2.4888,0.7259,2.5925000000000002,1.5768,0.45990000000000003,1.6425,0.912,0.266,0.9500000000000001,2.8632,0.8351000000000001,2.9825,1.5768,0.45990000000000003,1.6425,1.2864,0.37520000000000003,1.34
2020-05-16 16:00:00,2.51856,0.73458,2.6235,1.42416,0.41538,1.4835,1.0944,0.31920000000000004,1.1400000000000001,2.83536,0.82698,2.9535,1.42416,0.41538,1.4835,1.4112,0.4116,1.47
2020-05-16 16:30:00,2.5233600000000003,0.7359800000000001,2.6285,1.39056,0.40558000000000005,1.4485000000000001,1.1328,0.3304,1.18,2.82096,0.8227800000000001,2.9385,1.39056,0.40558000000000005,1.4485000000000001,1.4304000000000001,0.4172,1.49
2020-05-16 17:00:00,2.62512,0.76566,2.7345,1.4155200000000001,0.41286000000000006,1.4745,1.2096,0.3528,1.26,2.91312,0.8496600000000001,3.0345,1.4155200000000001,0.41286000000000006,1.4745,1.4976,0.4368,1.56
2020-05-16 17:30:00,2.88096,0.84028,3.001,1.32576,0.38668,1.381,1.5552000000000001,0.4536,1.62,3.11136,0.9074800000000001,3.241,1.32576,0.38668,1.381,1.7856,0.5208,1.8599999999999999
2020-05-16 18:00:00,3.04128,0.88704,3.168,1.18848,0.34664,1.238,1.8528,0.5404,1.9300000000000002,3.23328,0.9430400000000001,3.368,1.18848,0.34664,1.238,2.0448,0.5964,2.13
2020-05-16 18:30:00,3.1896,0.9303,3.3225,1.1064,0.32270000000000004,1.1525,2.0832,0.6076,2.17,3.3528000000000002,0.9779,3.4925,1.1064,0.32270000000000004,1.1525,2.2464,0.6552,2.34
2020-05-16 19:00:00,3.17088,0.9248400000000001,3.303,1.07808,0.31444000000000005,1.123,2.0928,0.6104,2.18,3.33408,0.9724400000000001,3.473,1.07808,0.31444000000000005,1.123,2.2560000000000002,0.658,2.35
2020-05-16 19:30:00,3.08736,0.9004800000000001,3.216,1.04256,0.30408,1.086,2.0448,0.5964,2.13,3.26016,0.9508800000000001,3.396,1.04256,0.30408,1.086,2.2176,0.6468,2.31
2020-05-16 20:00:00,3.03936,0.88648,3.166,0.9465600000000001,0.27608000000000005,0.986,2.0928,0.6104,2.18,3.1929600000000002,0.9312800000000001,3.326,0.9465600000000001,0.27608000000000005,0.986,2.2464,0.6552,2.34
2020-05-16 20:30:00,2.9683200000000003,0.8657600000000001,3.092,0.9139200000000001,0.26656,0.9520000000000001,2.0544000000000002,0.5992000000000001,2.14,3.14112,0.9161600000000001,3.2720000000000002,0.9139200000000001,0.26656,0.9520000000000001,2.2272,0.6496000000000001,2.32
2020-05-16 21:00:00,2.9856,0.8708,3.11,0.47040000000000004,0.13720000000000002,0.49,2.5152,0.7336,2.62,3.072,0.896,3.2,0.47040000000000004,0.13720000000000002,0.49,2.6016,0.7588,2.71
2020-05-16 21:30:00,2.97744,0.8684200000000001,3.1015,0.5966400000000001,0.17402,0.6215,2.3808,0.6944,2.48,3.10224,0.9048200000000001,3.2315,0.5966400000000001,0.17402,0.6215,2.5056000000000003,0.7308,2.61
2020-05-16 22:00:00,2.94096,0.8577800000000001,3.0635,0.9057600000000001,0.26418,0.9435,2.0352,0.5936,2.12,3.11376,0.9081800000000001,3.2435,0.9057600000000001,0.26418,0.9435,2.208,0.644,2.3
2020-05-16 22:30:00,2.78064,0.8110200000000001,2.8965,0.9182400000000001,0.26782,0.9565,1.8624,0.5432,1.94,2.97264,0.8670200000000001,3.0965,0.9182400000000001,0.26782,0.9565,2.0544000000000002,0.5992000000000001,2.14
2020-05-16 23:00:00,2.7019200000000003,0.7880600000000001,2.8145,0.91632,0.26726,0.9545,1.7856,0.5208,1.8599999999999999,2.74992,0.8020600000000001,2.8645,0.91632,0.26726,0.9545,1.8336000000000001,0.5348,1.9100000000000001
2020-05-16 23:30:00,2.52864,0.7375200000000001,2.634,0.92544,0.26992000000000005,0.964,1.6032000000000002,0.4676,1.67,2.56704,0.74872,2.674,0.92544,0.26992000000000005,0.964,1.6416,0.4788,1.71
2020-05-17 00:00:00,2.40576,0.7016800000000001,2.5060000000000002,0.9465600000000001,0.27608000000000005,0.986,1.4592,0.42560000000000003,1.52,2.45376,0.7156800000000001,2.556,0.9465600000000001,0.27608000000000005,0.986,1.5072,0.43960000000000005,1.57
2020-05-17 00:30:00,2.31072,0.67396,2.407,0.9187200000000001,0.26796000000000003,0.9570000000000001,1.392,0.406,1.45,2.3395200000000003,0.6823600000000001,2.437,0.9187200000000001,0.26796000000000003,0.9570000000000001,1.4208,0.41440000000000005,1.48
2020-05-17 01:00:00,2.26416,0.6603800000000001,2.3585000000000003,0.91056,0.26558000000000004,0.9485,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.2737600000000002,0.6631800000000001,2.3685,0.91056,0.26558000000000004,0.9485,1.3632,0.3976,1.42
2020-05-17 01:30:00,2.20608,0.64344,2.298,0.9100800000000001,0.26544,0.9480000000000001,1.296,0.378,1.35,2.22528,0.6490400000000001,2.318,0.9100800000000001,0.26544,0.9480000000000001,1.3152,0.3836,1.37
2020-05-17 02:00:00,2.19504,0.64022,2.2865,0.9086400000000001,0.26502000000000003,0.9465,1.2864,0.37520000000000003,1.34,2.22384,0.6486200000000001,2.3165,0.9086400000000001,0.26502000000000003,0.9465,1.3152,0.3836,1.37
2020-05-17 02:30:00,2.16288,0.6308400000000001,2.253,0.89568,0.26124,0.933,1.2671999999999999,0.36960000000000004,1.32,2.19168,0.63924,2.283,0.89568,0.26124,0.933,1.296,0.378,1.35
2020-05-17 03:00:00,2.14512,0.6256600000000001,2.2345,0.89712,0.26166,0.9345,1.248,0.364,1.3,2.17392,0.6340600000000001,2.2645,0.89712,0.26166,0.9345,1.2768,0.3724,1.33
2020-05-17 03:30:00,2.148,0.6265000000000001,2.2375,0.9,0.2625,0.9375,1.248,0.364,1.3,2.1768,0.6349,2.2675,0.9,0.2625,0.9375,1.2768,0.3724,1.33
2020-05-17 04:00:00,2.13312,0.62216,2.222,0.9139200000000001,0.26656,0.9520000000000001,1.2192,0.3556,1.27,2.16192,0.63056,2.252,0.9139200000000001,0.26656,0.9520000000000001,1.248,0.364,1.3
2020-05-17 04:30:00,2.09808,0.61194,2.1855,0.9172800000000001,0.26754,0.9555,1.1808,0.34440000000000004,1.23,2.12688,0.62034,2.2155,0.9172800000000001,0.26754,0.9555,1.2096,0.3528,1.26
2020-05-17 05:00:00,2.07264,0.6045200000000001,2.159,0.9686400000000001,0.28252000000000005,1.009,1.104,0.322,1.15,2.09184,0.61012,2.179,0.9686400000000001,0.28252000000000005,1.009,1.1232,0.3276,1.17
2020-05-17 05:30:00,2.10528,0.61404,2.193,1.02048,0.29764,1.063,1.0848,0.3164,1.13,2.09568,0.61124,2.183,1.02048,0.29764,1.063,1.0752,0.3136,1.12
2020-05-17 06:00:00,2.09136,0.6099800000000001,2.1785,1.02576,0.29918,1.0685,1.0656,0.3108,1.11,2.06256,0.60158,2.1485,1.02576,0.29918,1.0685,1.0368,0.3024,1.08
2020-05-17 06:30:00,2.12736,0.62048,2.216,1.02336,0.29848,1.066,1.104,0.322,1.15,2.11776,0.61768,2.206,1.02336,0.29848,1.066,1.0944,0.31920000000000004,1.1400000000000001
2020-05-17 07:00:00,2.08032,0.6067600000000001,2.167,1.01472,0.29596,1.057,1.0656,0.3108,1.11,2.39712,0.69916,2.497,1.01472,0.29596,1.057,1.3824,0.4032,1.44
2020-05-17 07:30:00,2.17584,0.6346200000000001,2.2665,1.01424,0.29582,1.0565,1.1616,0.3388,1.21,2.49264,0.7270200000000001,2.5965,1.01424,0.29582,1.0565,1.4784000000000002,0.4312,1.54
2020-05-17 08:00:00,2.2872,0.6671,2.3825,1.02,0.2975,1.0625,1.2671999999999999,0.36960000000000004,1.32,2.5656,0.7483000000000001,2.6725,1.02,0.2975,1.0625,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-05-17 08:30:00,2.44032,0.7117600000000001,2.542,1.01952,0.29736,1.062,1.4208,0.41440000000000005,1.48,2.70912,0.7901600000000001,2.822,1.01952,0.29736,1.062,1.6896,0.4928,1.76
2020-05-17 09:00:00,2.49456,0.72758,2.5985,1.05456,0.30758,1.0985,1.44,0.42,1.5,2.74416,0.8003800000000001,2.8585000000000003,1.05456,0.30758,1.0985,1.6896,0.4928,1.76
2020-05-17 09:30:00,2.68608,0.78344,2.798,1.15968,0.33824000000000004,1.208,1.5264,0.44520000000000004,1.5899999999999999,2.9260800000000002,0.8534400000000001,3.048,1.15968,0.33824000000000004,1.208,1.7664,0.5152,1.8399999999999999
2020-05-17 10:00:00,2.7624,0.8057000000000001,2.8775,1.2072,0.3521,1.2575,1.5552000000000001,0.4536,1.62,2.964,0.8645,3.0875,1.2072,0.3521,1.2575,1.7568000000000001,0.5124000000000001,1.83
2020-05-17 10:30:00,2.81712,0.8216600000000001,2.9345,1.22352,0.35686,1.2745,1.5936,0.46480000000000005,1.6600000000000001,3.01872,0.88046,3.1445,1.22352,0.35686,1.2745,1.7952,0.5236000000000001,1.87
2020-05-17 11:00:00,2.82672,0.8244600000000001,2.9445,1.27152,0.37086,1.3245,1.5552000000000001,0.4536,1.62,3.02832,0.88326,3.1545,1.27152,0.37086,1.3245,1.7568000000000001,0.5124000000000001,1.83
2020-05-17 11:30:00,2.83008,0.8254400000000001,2.948,1.28448,0.37464000000000003,1.338,1.5455999999999999,0.45080000000000003,1.6099999999999999,3.01248,0.8786400000000001,3.138,1.28448,0.37464000000000003,1.338,1.728,0.504,1.8
2020-05-17 12:00:00,2.8502400000000003,0.8313200000000001,2.969,1.33344,0.38892000000000004,1.389,1.5168,0.4424,1.58,3.03264,0.8845200000000001,3.159,1.33344,0.38892000000000004,1.389,1.6992,0.49560000000000004,1.77
2020-05-17 12:30:00,2.89536,0.8444800000000001,3.016,1.31136,0.38248000000000004,1.366,1.584,0.462,1.65,3.06816,0.8948800000000001,3.196,1.31136,0.38248000000000004,1.366,1.7568000000000001,0.5124000000000001,1.83
2020-05-17 13:00:00,2.94864,0.8600200000000001,3.0715,1.38384,0.40362000000000003,1.4415,1.5648,0.45640000000000003,1.63,3.11184,0.9076200000000001,3.2415,1.38384,0.40362000000000003,1.4415,1.728,0.504,1.8
2020-05-17 13:30:00,2.87808,0.8394400000000001,2.998,1.36128,0.39704000000000006,1.418,1.5168,0.4424,1.58,3.05088,0.8898400000000001,3.178,1.36128,0.39704000000000006,1.418,1.6896,0.4928,1.76
2020-05-17 14:00:00,2.80464,0.8180200000000001,2.9215,1.35504,0.39522,1.4115,1.4496,0.4228,1.51,2.98704,0.8712200000000001,3.1115,1.35504,0.39522,1.4115,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-05-17 14:30:00,2.67456,0.7800800000000001,2.786,1.33056,0.38808000000000004,1.3860000000000001,1.344,0.392,1.4,2.8857600000000003,0.8416800000000001,3.006,1.33056,0.38808000000000004,1.3860000000000001,1.5552000000000001,0.4536,1.62
2020-05-17 15:00:00,2.6476800000000003,0.77224,2.758,1.35168,0.39424000000000003,1.408,1.296,0.378,1.35,2.8492800000000003,0.8310400000000001,2.968,1.35168,0.39424000000000003,1.408,1.4976,0.4368,1.56
2020-05-17 15:30:00,2.676,0.7805000000000001,2.7875,1.3608,0.39690000000000003,1.4175,1.3152,0.3836,1.37,2.8776,0.8393,2.9975,1.3608,0.39690000000000003,1.4175,1.5168,0.4424,1.58
2020-05-17 16:00:00,2.67504,0.78022,2.7865,1.2350400000000001,0.36022000000000004,1.2865,1.44,0.42,1.5,2.84784,0.83062,2.9665,1.2350400000000001,0.36022000000000004,1.2865,1.6128,0.47040000000000004,1.6800000000000002
2020-05-17 16:30:00,2.91888,0.8513400000000001,3.0405,1.22928,0.35854,1.2805,1.6896,0.4928,1.76,3.07248,0.89614,3.2005,1.22928,0.35854,1.2805,1.8432,0.5376000000000001,1.92
2020-05-17 17:00:00,3.05376,0.89068,3.181,1.20096,0.35028000000000004,1.251,1.8528,0.5404,1.9300000000000002,3.19776,0.9326800000000001,3.331,1.20096,0.35028000000000004,1.251,1.9968,0.5824,2.08
2020-05-17 17:30:00,3.22512,0.94066,3.3595,1.08432,0.31626000000000004,1.1295,2.1408,0.6244000000000001,2.23,3.35952,0.9798600000000001,3.4995,1.08432,0.31626000000000004,1.1295,2.2752,0.6636000000000001,2.37
2020-05-17 18:00:00,3.31536,0.9669800000000001,3.4535,1.05936,0.30898000000000003,1.1035,2.2560000000000002,0.658,2.35,3.42096,0.9977800000000001,3.5635,1.05936,0.30898000000000003,1.1035,2.3616,0.6888000000000001,2.46
2020-05-17 18:30:00,3.29712,0.9616600000000001,3.4345,1.00272,0.29246,1.0445,2.2944,0.6692,2.39,3.40272,0.9924600000000001,3.5445,1.00272,0.29246,1.0445,2.4,0.7000000000000001,2.5
2020-05-17 19:00:00,3.3048,0.9639000000000001,3.4425,0.5592,0.1631,0.5825,2.7456,0.8008000000000001,2.86,3.3528000000000002,0.9779,3.4925,0.5592,0.1631,0.5825,2.7936,0.8148000000000001,2.91
2020-05-17 19:30:00,3.24144,0.94542,3.3765,0.51504,0.15022000000000002,0.5365,2.7264,0.7952,2.84,3.28944,0.95942,3.4265,0.51504,0.15022000000000002,0.5365,2.7744,0.8092,2.89
2020-05-17 20:00:00,3.01632,0.8797600000000001,3.142,0.97152,0.28336,1.012,2.0448,0.5964,2.13,3.10272,0.9049600000000001,3.232,0.97152,0.28336,1.012,2.1312,0.6216,2.22
2020-05-17 20:30:00,2.9438400000000002,0.85862,3.0665,0.95664,0.27902000000000005,0.9965,1.9872,0.5796,2.07,2.99184,0.8726200000000001,3.1165,0.95664,0.27902000000000005,0.9965,2.0352,0.5936,2.12
2020-05-17 21:00:00,2.91024,0.84882,3.0315,0.9230400000000001,0.26922,0.9615,1.9872,0.5796,2.07,2.95824,0.86282,3.0815,0.9230400000000001,0.26922,0.9615,2.0352,0.5936,2.12
2020-05-17 21:30:00,2.9088000000000003,0.8484,3.03,0.912,0.266,0.9500000000000001,1.9968,0.5824,2.08,2.976,0.868,3.1,0.912,0.266,0.9500000000000001,2.064,0.602,2.15
2020-05-17 22:00:00,2.87712,0.83916,2.997,0.9187200000000001,0.26796000000000003,0.9570000000000001,1.9584000000000001,0.5712,2.04,2.92512,0.85316,3.047,0.9187200000000001,0.26796000000000003,0.9570000000000001,2.0064,0.5852,2.09
2020-05-17 22:30:00,2.78544,0.81242,2.9015,0.9518400000000001,0.27762000000000003,0.9915,1.8336000000000001,0.5348,1.9100000000000001,2.82384,0.82362,2.9415,0.9518400000000001,0.27762000000000003,0.9915,1.8719999999999999,0.546,1.9500000000000002
2020-05-17 23:00:00,2.58672,0.75446,2.6945,0.9547200000000001,0.27846000000000004,0.9945,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.61552,0.7628600000000001,2.7245,0.9547200000000001,0.27846000000000004,0.9945,1.6608,0.4844,1.73
2020-05-17 23:30:00,2.44464,0.7130200000000001,2.5465,0.93744,0.27342,0.9765,1.5072,0.43960000000000005,1.57,2.4638400000000003,0.71862,2.5665,0.93744,0.27342,0.9765,1.5264,0.44520000000000004,1.5899999999999999
2020-05-18 00:00:00,2.3217600000000003,0.67718,2.4185,0.9777600000000001,0.28518000000000004,1.0185,1.344,0.392,1.4,2.34096,0.68278,2.4385,0.9777600000000001,0.28518000000000004,1.0185,1.3632,0.3976,1.42
2020-05-18 00:30:00,2.24256,0.6540800000000001,2.336,0.9561600000000001,0.27888,0.996,1.2864,0.37520000000000003,1.34,2.25216,0.65688,2.346,0.9561600000000001,0.27888,0.996,1.296,0.378,1.35
2020-05-18 01:00:00,2.20224,0.64232,2.294,0.96384,0.28112000000000004,1.004,1.2384,0.3612,1.29,2.21184,0.64512,2.304,0.96384,0.28112000000000004,1.004,1.248,0.364,1.3
2020-05-18 01:30:00,2.17392,0.6340600000000001,2.2645,0.9643200000000001,0.28126,1.0045,1.2096,0.3528,1.26,2.19312,0.63966,2.2845,0.9643200000000001,0.28126,1.0045,1.2288000000000001,0.3584,1.28
2020-05-18 02:00:00,2.16912,0.63266,2.2595,0.95952,0.27986,0.9995,1.2096,0.3528,1.26,2.18832,0.63826,2.2795,0.95952,0.27986,0.9995,1.2288000000000001,0.3584,1.28
2020-05-18 02:30:00,2.1264,0.6202000000000001,2.215,0.9648,0.28140000000000004,1.005,1.1616,0.3388,1.21,2.1648,0.6314000000000001,2.255,0.9648,0.28140000000000004,1.005,1.2,0.35000000000000003,1.25
2020-05-18 03:00:00,2.0928,0.6104,2.18,0.9696,0.2828,1.01,1.1232,0.3276,1.17,2.1216,0.6188,2.21,0.9696,0.2828,1.01,1.152,0.336,1.2
2020-05-18 03:30:00,2.12016,0.61838,2.2085,0.94896,0.27678,0.9885,1.1712,0.3416,1.22,2.14896,0.62678,2.2385,0.94896,0.27678,0.9885,1.2,0.35000000000000003,1.25
2020-05-18 04:00:00,2.08848,0.60914,2.1755,0.94608,0.27594,0.9855,1.1424,0.3332,1.19,2.11728,0.6175400000000001,2.2055,0.94608,0.27594,0.9855,1.1712,0.3416,1.22
2020-05-18 04:30:00,2.08752,0.6088600000000001,2.1745,0.9355200000000001,0.27286000000000005,0.9745,1.152,0.336,1.2,2.11632,0.61726,2.2045,0.9355200000000001,0.27286000000000005,0.9745,1.1808,0.34440000000000004,1.23
2020-05-18 05:00:00,2.10384,0.61362,2.1915,0.9230400000000001,0.26922,0.9615,1.1808,0.34440000000000004,1.23,2.13264,0.62202,2.2215,0.9230400000000001,0.26922,0.9615,1.2096,0.3528,1.26
2020-05-18 05:30:00,2.15424,0.6283200000000001,2.2439999999999998,0.9158400000000001,0.26712,0.9540000000000001,1.2384,0.3612,1.29,2.18304,0.6367200000000001,2.274,0.9158400000000001,0.26712,0.9540000000000001,1.2671999999999999,0.36960000000000004,1.32
2020-05-18 06:00:00,2.13072,0.62146,2.2195,0.9115200000000001,0.26586000000000004,0.9495,1.2192,0.3556,1.27,2.43792,0.71106,2.5395,0.9115200000000001,0.26586000000000004,0.9495,1.5264,0.44520000000000004,1.5899999999999999
2020-05-18 06:30:00,2.43264,0.70952,2.534,0.9350400000000001,0.27272,0.974,1.4976,0.4368,1.56,2.64384,0.77112,2.754,0.9350400000000001,0.27272,0.974,1.7088,0.4984,1.78
2020-05-18 07:00:00,2.65584,0.7746200000000001,2.7665,0.95664,0.27902000000000005,0.9965,1.6992,0.49560000000000004,1.77,2.79984,0.81662,2.9165,0.95664,0.27902000000000005,0.9965,1.8432,0.5376000000000001,1.92
2020-05-18 07:30:00,2.86224,0.8348200000000001,2.9815,1.29744,0.37842000000000003,1.3515000000000001,1.5648,0.45640000000000003,1.63,3.01584,0.8796200000000001,3.1415,1.29744,0.37842000000000003,1.3515000000000001,1.7184,0.5012,1.79
2020-05-18 08:00:00,3.14976,0.91868,3.281,1.35456,0.39508000000000004,1.411,1.7952,0.5236000000000001,1.87,3.25536,0.9494800000000001,3.391,1.35456,0.39508000000000004,1.411,1.9008,0.5544,1.98
2020-05-18 08:30:00,3.3297600000000003,0.97118,3.4685,1.40016,0.40838,1.4585,1.9296000000000002,0.5628000000000001,2.01,3.44496,1.00478,3.5885,1.40016,0.40838,1.4585,2.0448,0.5964,2.13
2020-05-18 09:00:00,3.3412800000000002,0.9745400000000001,3.4805,1.45008,0.42294000000000004,1.5105,1.8912,0.5516,1.97,3.46608,1.01094,3.6105,1.45008,0.42294000000000004,1.5105,2.016,0.588,2.1
2020-05-18 09:30:00,3.37248,0.9836400000000001,3.513,1.47168,0.42924,1.533,1.9008,0.5544,1.98,3.51648,1.02564,3.6630000000000003,1.47168,0.42924,1.533,2.0448,0.5964,2.13
2020-05-18 10:00:00,3.4248,0.9989,3.5675,1.4952,0.43610000000000004,1.5575,1.9296000000000002,0.5628000000000001,2.01,3.5592,1.0381,3.7075,1.4952,0.43610000000000004,1.5575,2.064,0.602,2.15
2020-05-18 10:30:00,3.32784,0.97062,3.4665,1.49424,0.43582000000000004,1.5565,1.8336000000000001,0.5348,1.9100000000000001,3.4718400000000003,1.01262,3.6165000000000003,1.49424,0.43582000000000004,1.5565,1.9776,0.5768,2.06
2020-05-18 11:00:00,3.2928,0.9604,3.43,1.5264,0.44520000000000004,1.5899999999999999,1.7664,0.5152,1.8399999999999999,3.4272,0.9996,3.5700000000000003,1.5264,0.44520000000000004,1.5899999999999999,1.9008,0.5544,1.98
2020-05-18 11:30:00,3.38832,0.98826,3.5295,1.38192,0.40306000000000003,1.4395,2.0064,0.5852,2.09,3.51312,1.02466,3.6595,1.38192,0.40306000000000003,1.4395,2.1312,0.6216,2.22
2020-05-18 12:00:00,3.37248,0.9836400000000001,3.513,1.42368,0.41524000000000005,1.483,1.9488,0.5684,2.03,3.5068799999999998,1.02284,3.653,1.42368,0.41524000000000005,1.483,2.0832,0.6076,2.17
2020-05-18 12:30:00,3.37248,0.9836400000000001,3.513,1.42368,0.41524000000000005,1.483,1.9488,0.5684,2.03,3.5068799999999998,1.02284,3.653,1.42368,0.41524000000000005,1.483,2.0832,0.6076,2.17
2020-05-18 13:00:00,3.2544,0.9492,3.39,1.44,0.42,1.5,1.8144,0.5292,1.8900000000000001,3.3792,0.9856,3.52,1.44,0.42,1.5,1.9392,0.5656,2.02
2020-05-18 13:30:00,3.29376,0.9606800000000001,3.431,1.36416,0.39788,1.421,1.9296000000000002,0.5628000000000001,2.01,3.42816,0.9998800000000001,3.571,1.36416,0.39788,1.421,2.064,0.602,2.15
2020-05-18 14:00:00,3.24336,0.94598,3.3785,1.25616,0.36638000000000004,1.3085,1.9872,0.5796,2.07,3.36816,0.98238,3.5085,1.25616,0.36638000000000004,1.3085,2.112,0.616,2.2
2020-05-18 14:30:00,3.00624,0.87682,3.1315,1.37424,0.40082,1.4315,1.6320000000000001,0.47600000000000003,1.7000000000000002,3.12144,0.9104200000000001,3.2515,1.37424,0.40082,1.4315,1.7472,0.5096,1.82
2020-05-18 15:00:00,3.13104,0.91322,3.2615,1.31664,0.38402000000000003,1.3715,1.8144,0.5292,1.8900000000000001,3.25584,0.9496200000000001,3.3915,1.31664,0.38402000000000003,1.3715,1.9392,0.5656,2.02
2020-05-18 15:30:00,3.15792,0.9210600000000001,3.2895,1.26672,0.36946,1.3195000000000001,1.8912,0.5516,1.97,3.27312,0.9546600000000001,3.4095,1.26672,0.36946,1.3195000000000001,2.0064,0.5852,2.09
2020-05-18 16:00:00,3.25392,0.9490600000000001,3.3895,1.20912,0.35266000000000003,1.2595,2.0448,0.5964,2.13,3.37872,0.9854600000000001,3.5195,1.20912,0.35266000000000003,1.2595,2.1696,0.6328,2.26
2020-05-18 16:30:00,3.35328,0.9780400000000001,3.493,1.18368,0.34524000000000005,1.233,2.1696,0.6328,2.26,3.46848,1.01164,3.613,1.18368,0.34524000000000005,1.233,2.2848,0.6664,2.38
2020-05-18 17:00:00,3.40608,0.9934400000000001,3.548,1.08288,0.31584,1.1280000000000001,2.3232,0.6776,2.42,3.52128,1.02704,3.668,1.08288,0.31584,1.1280000000000001,2.4384,0.7112,2.54
2020-05-18 17:30:00,3.58176,1.04468,3.731,1.05696,0.30828,1.101,2.5248,0.7364,2.63,3.67776,1.07268,3.831,1.05696,0.30828,1.101,2.6208,0.7644000000000001,2.73
2020-05-18 18:00:00,3.63984,1.06162,3.7915,1.00944,0.29442,1.0515,2.6304,0.7672,2.74,3.7454400000000003,1.09242,3.9015,1.00944,0.29442,1.0515,2.7359999999999998,0.798,2.85
2020-05-18 18:30:00,3.67872,1.07296,3.832,0.9619200000000001,0.28056000000000003,1.002,2.7168,0.7924,2.83,3.7747200000000003,1.10096,3.932,0.9619200000000001,0.28056000000000003,1.002,2.8128,0.8204,2.93
2020-05-18 19:00:00,3.59424,1.04832,3.7439999999999998,0.9734400000000001,0.28392,1.014,2.6208,0.7644000000000001,2.73,3.69024,1.07632,3.844,0.9734400000000001,0.28392,1.014,2.7168,0.7924,2.83
2020-05-18 19:30:00,3.468,1.0115,3.6125,0.972,0.28350000000000003,1.0125,2.496,0.728,2.6,3.564,1.0395,3.7125,0.972,0.28350000000000003,1.0125,2.592,0.756,2.7
2020-05-18 20:00:00,3.3528000000000002,0.9779,3.4925,0.9432,0.2751,0.9825,2.4096,0.7028,2.51,3.4296,1.0003,3.5725,0.9432,0.2751,0.9825,2.4864,0.7252000000000001,2.59
2020-05-18 20:30:00,3.17232,0.9252600000000001,3.3045,0.91632,0.26726,0.9545,2.2560000000000002,0.658,2.35,3.25872,0.9504600000000001,3.3945,0.91632,0.26726,0.9545,2.3424,0.6832,2.44
2020-05-18 21:00:00,3.12816,0.9123800000000001,3.2585,0.9009600000000001,0.26278,0.9385,2.2272,0.6496000000000001,2.32,3.20496,0.93478,3.3385,0.9009600000000001,0.26278,0.9385,2.304,0.672,2.4
2020-05-18 21:30:00,3.09408,0.90244,3.223,0.91488,0.26684,0.9530000000000001,2.1792,0.6356,2.27,3.17088,0.9248400000000001,3.303,0.91488,0.26684,0.9530000000000001,2.2560000000000002,0.658,2.35
2020-05-18 22:00:00,2.97552,0.8678600000000001,3.0995,0.99792,0.29106000000000004,1.0395,1.9776,0.5768,2.06,3.05232,0.89026,3.1795,0.99792,0.29106000000000004,1.0395,2.0544000000000002,0.5992000000000001,2.14
2020-05-18 22:30:00,2.81904,0.8222200000000001,2.9365,0.9662400000000001,0.28182,1.0065,1.8528,0.5404,1.9300000000000002,2.88624,0.8418200000000001,3.0065,0.9662400000000001,0.28182,1.0065,1.92,0.56,2.0
2020-05-18 23:00:00,2.6894400000000003,0.7844200000000001,2.8015,0.9614400000000001,0.28042,1.0015,1.728,0.504,1.8,2.75664,0.8040200000000001,2.8715,0.9614400000000001,0.28042,1.0015,1.7952,0.5236000000000001,1.87
2020-05-18 23:30:00,2.53056,0.7380800000000001,2.636,0.9945600000000001,0.29008,1.036,1.536,0.448,1.6,2.57856,0.7520800000000001,2.686,0.9945600000000001,0.29008,1.036,1.584,0.462,1.65
2020-05-19 00:00:00,2.39952,0.69986,2.4995,0.9883200000000001,0.28826,1.0295,1.4112,0.4116,1.47,2.44752,0.71386,2.5495,0.9883200000000001,0.28826,1.0295,1.4592,0.42560000000000003,1.52
2020-05-20 00:30:00,2.3088,0.6734,2.4050000000000002,0.8784000000000001,0.25620000000000004,0.915,1.4304000000000001,0.4172,1.49,2.5008,0.7294,2.605,0.8784000000000001,0.25620000000000004,0.915,1.6224,0.4732,1.69
2020-05-20 01:00:00,2.21424,0.6458200000000001,2.3064999999999998,0.8990400000000001,0.26222,0.9365,1.3152,0.3836,1.37,2.45424,0.71582,2.5564999999999998,0.8990400000000001,0.26222,0.9365,1.5552000000000001,0.4536,1.62
2020-05-20 01:30:00,2.136,0.623,2.225,1.1376,0.33180000000000004,1.185,0.9984000000000001,0.2912,1.04,2.5008,0.7294,2.605,1.1376,0.33180000000000004,1.185,1.3632,0.3976,1.42
2020-05-20 02:00:00,2.11392,0.61656,2.202,1.17312,0.34216,1.222,0.9408000000000001,0.27440000000000003,0.98,2.49792,0.7285600000000001,2.602,1.17312,0.34216,1.222,1.3248,0.3864,1.38
2020-05-20 02:30:00,2.0856,0.6083000000000001,2.1725,1.1736,0.3423,1.2225,0.912,0.266,0.9500000000000001,2.4792,0.7231000000000001,2.5825,1.1736,0.3423,1.2225,1.3056,0.3808,1.3599999999999999
2020-05-20 03:00:00,2.05248,0.5986400000000001,2.138,1.16928,0.34104,1.218,0.8832000000000001,0.2576,0.92,2.46528,0.71904,2.568,1.16928,0.34104,1.218,1.296,0.378,1.35
2020-05-20 03:30:00,2.06928,0.6035400000000001,2.1555,1.15728,0.33754,1.2055,0.912,0.266,0.9500000000000001,2.45328,0.7155400000000001,2.5555,1.15728,0.33754,1.2055,1.296,0.378,1.35
2020-05-20 04:00:00,2.02512,0.5906600000000001,2.1095,1.0747200000000001,0.31346,1.1195,0.9504,0.2772,0.99,2.40912,0.7026600000000001,2.5095,1.0747200000000001,0.31346,1.1195,1.3344,0.38920000000000005,1.3900000000000001
2020-05-20 04:30:00,2.04192,0.5955600000000001,2.127,1.08192,0.31556,1.127,0.96,0.28,1.0,2.41632,0.70476,2.517,1.08192,0.31556,1.127,1.3344,0.38920000000000005,1.3900000000000001
2020-05-20 05:00:00,2.01744,0.58842,2.1015,1.08624,0.31682000000000005,1.1315,0.9312,0.2716,0.97,2.41104,0.7032200000000001,2.5115,1.08624,0.31682000000000005,1.1315,1.3248,0.3864,1.38
2020-05-20 05:30:00,2.028,0.5915,2.1125,1.0968,0.3199,1.1425,0.9312,0.2716,0.97,2.4216,0.7063,2.5225,1.0968,0.3199,1.1425,1.3248,0.3864,1.38
2020-05-20 06:00:00,2.0808,0.6069,2.1675,1.0248,0.2989,1.0675,1.056,0.308,1.1,2.436,0.7105,2.5375,1.0248,0.2989,1.0675,1.4112,0.4116,1.47
2020-05-20 06:30:00,2.38176,0.6946800000000001,2.481,0.9897600000000001,0.28868000000000005,1.031,1.392,0.406,1.45,2.59296,0.7562800000000001,2.701,0.9897600000000001,0.28868000000000005,1.031,1.6032000000000002,0.4676,1.67
2020-05-20 07:00:00,2.62752,0.76636,2.737,1.12032,0.32676000000000005,1.167,1.5072,0.43960000000000005,1.57,2.78112,0.8111600000000001,2.8970000000000002,1.12032,0.32676000000000005,1.167,1.6608,0.4844,1.73
2020-05-20 07:30:00,2.95248,0.86114,3.0755,1.30128,0.37954000000000004,1.3555000000000001,1.6512,0.48160000000000003,1.72,3.05808,0.8919400000000001,3.1855,1.30128,0.37954000000000004,1.3555000000000001,1.7568000000000001,0.5124000000000001,1.83
2020-05-20 08:00:00,3.09744,0.9034200000000001,3.2265,1.3598400000000002,0.39662000000000003,1.4165,1.7376,0.5068,1.81,3.18384,0.9286200000000001,3.3165,1.3598400000000002,0.39662000000000003,1.4165,1.824,0.532,1.9
2020-05-20 08:30:00,3.29136,0.95998,3.4285,1.45776,0.42518000000000006,1.5185,1.8336000000000001,0.5348,1.9100000000000001,3.40656,0.9935800000000001,3.5484999999999998,1.45776,0.42518000000000006,1.5185,1.9488,0.5684,2.03
2020-05-20 09:00:00,3.3288,0.9709000000000001,3.4675000000000002,1.5048,0.4389,1.5675,1.824,0.532,1.9,3.4536,1.0073,3.5975,1.5048,0.4389,1.5675,1.9488,0.5684,2.03
2020-05-20 09:30:00,3.42432,0.9987600000000001,3.567,1.55232,0.45276000000000005,1.617,1.8719999999999999,0.546,1.9500000000000002,3.56832,1.04076,3.717,1.55232,0.45276000000000005,1.617,2.016,0.588,2.1
2020-05-20 10:00:00,3.3816,0.9863000000000001,3.5225,1.5768,0.45990000000000003,1.6425,1.8048000000000002,0.5264,1.88,3.5256,1.0283,3.6725,1.5768,0.45990000000000003,1.6425,1.9488,0.5684,2.03
2020-05-20 10:30:00,3.32928,0.9710400000000001,3.468,1.60128,0.46704,1.6680000000000001,1.728,0.504,1.8,3.47328,1.01304,3.618,1.60128,0.46704,1.6680000000000001,1.8719999999999999,0.546,1.9500000000000002
2020-05-20 11:00:00,3.2995200000000002,0.9623600000000001,3.437,1.61952,0.47236000000000006,1.687,1.6800000000000002,0.49,1.75,3.44352,1.00436,3.5869999999999997,1.61952,0.47236000000000006,1.687,1.824,0.532,1.9
2020-05-20 11:30:00,3.25104,0.9482200000000001,3.3865,1.6382400000000001,0.47782,1.7065000000000001,1.6128,0.47040000000000004,1.6800000000000002,3.38544,0.9874200000000001,3.5265,1.6382400000000001,0.47782,1.7065000000000001,1.7472,0.5096,1.82
2020-05-20 12:00:00,3.276,0.9555,3.4125,1.6632,0.48510000000000003,1.7325,1.6128,0.47040000000000004,1.6800000000000002,3.4104,0.9947,3.5525,1.6632,0.48510000000000003,1.7325,1.7472,0.5096,1.82
2020-05-20 12:30:00,3.34032,0.9742600000000001,3.4795,1.66992,0.48706000000000005,1.7395,1.6703999999999999,0.4872,1.74,3.47472,1.01346,3.6195,1.66992,0.48706000000000005,1.7395,1.8048000000000002,0.5264,1.88
2020-05-20 13:00:00,3.26304,0.9517200000000001,3.399,1.63104,0.47572000000000003,1.699,1.6320000000000001,0.47600000000000003,1.7000000000000002,3.39744,0.9909200000000001,3.539,1.63104,0.47572000000000003,1.699,1.7664,0.5152,1.8399999999999999
2020-05-20 13:30:00,3.19344,0.93142,3.3265000000000002,1.59984,0.46662000000000003,1.6665,1.5936,0.46480000000000005,1.6600000000000001,3.33744,0.9734200000000001,3.4765,1.59984,0.46662000000000003,1.6665,1.7376,0.5068,1.81
2020-05-20 14:00:00,3.20064,0.9335200000000001,3.334,1.58784,0.46312000000000003,1.654,1.6128,0.47040000000000004,1.6800000000000002,3.3350400000000002,0.97272,3.474,1.58784,0.46312000000000003,1.654,1.7472,0.5096,1.82
2020-05-20 14:30:00,3.12624,0.9118200000000001,3.2565,1.6094400000000002,0.46942000000000006,1.6764999999999999,1.5168,0.4424,1.58,3.26064,0.9510200000000001,3.3965,1.6094400000000002,0.46942000000000006,1.6764999999999999,1.6512,0.48160000000000003,1.72
2020-05-20 15:00:00,3.1536,0.9198000000000001,3.285,1.5888,0.46340000000000003,1.655,1.5648,0.45640000000000003,1.63,3.2880000000000003,0.9590000000000001,3.425,1.5888,0.46340000000000003,1.655,1.6992,0.49560000000000004,1.77
2020-05-20 15:30:00,3.17136,0.92498,3.3035,1.57776,0.46018000000000003,1.6435,1.5936,0.46480000000000005,1.6600000000000001,3.29616,0.9613800000000001,3.4335,1.57776,0.46018000000000003,1.6435,1.7184,0.5012,1.79
2020-05-20 16:00:00,3.18,0.9275,3.3125,1.5864,0.4627,1.6525,1.5936,0.46480000000000005,1.6600000000000001,3.3048,0.9639000000000001,3.4425,1.5864,0.4627,1.6525,1.7184,0.5012,1.79
2020-05-20 16:30:00,3.23904,0.9447200000000001,3.374,1.52064,0.44352,1.584,1.7184,0.5012,1.79,3.35424,0.9783200000000001,3.4939999999999998,1.52064,0.44352,1.584,1.8336000000000001,0.5348,1.9100000000000001
2020-05-20 17:00:00,3.35712,0.97916,3.497,1.47552,0.43036,1.537,1.8816000000000002,0.5488000000000001,1.96,3.48192,1.01556,3.627,1.47552,0.43036,1.537,2.0064,0.5852,2.09
2020-05-20 17:30:00,3.4152,0.9961000000000001,3.5575,1.0824,0.31570000000000004,1.1275,2.3328,0.6804,2.43,3.5208,1.0269,3.6675,1.0824,0.31570000000000004,1.1275,2.4384,0.7112,2.54
2020-05-20 18:00:00,3.56592,1.04006,3.7145,1.02192,0.29806000000000005,1.0645,2.544,0.742,2.65,3.65232,1.06526,3.8045,1.02192,0.29806000000000005,1.0645,2.6304,0.7672,2.74
2020-05-20 18:30:00,3.6148800000000003,1.05434,3.7655000000000003,0.96528,0.28154,1.0055,2.6496,0.7728,2.76,3.70128,1.07954,3.8555,0.96528,0.28154,1.0055,2.7359999999999998,0.798,2.85
2020-05-20 19:00:00,3.5961600000000002,1.04888,3.746,0.86016,0.25088000000000005,0.896,2.7359999999999998,0.798,2.85,3.6921600000000003,1.07688,3.846,0.86016,0.25088000000000005,0.896,2.832,0.8260000000000001,2.95
2020-05-20 19:30:00,3.4848,1.0164,3.63,0.7968000000000001,0.23240000000000002,0.8300000000000001,2.688,0.784,2.8,3.5712,1.0416,3.7199999999999998,0.7968000000000001,0.23240000000000002,0.8300000000000001,2.7744,0.8092,2.89
2020-05-20 20:00:00,3.42528,0.99904,3.568,0.7276800000000001,0.21224,0.758,2.6976,0.7868,2.81,3.5020800000000003,1.02144,3.648,0.7276800000000001,0.21224,0.758,2.7744,0.8092,2.89
2020-05-20 20:30:00,3.26928,0.95354,3.4055,0.70608,0.20594,0.7355,2.5632,0.7476,2.67,3.34608,0.97594,3.4855,0.70608,0.20594,0.7355,2.64,0.77,2.75
2020-05-20 21:00:00,3.16992,0.92456,3.302,0.70272,0.20496,0.732,2.4672,0.7196,2.5700000000000003,3.24672,0.94696,3.382,0.70272,0.20496,0.732,2.544,0.742,2.65
2020-05-20 21:30:00,3.13824,0.91532,3.269,0.69984,0.20412000000000002,0.729,2.4384,0.7112,2.54,3.21504,0.9377200000000001,3.349,0.69984,0.20412000000000002,0.729,2.5152,0.7336,2.62
2020-05-20 22:00:00,3.11088,0.90734,3.2405,0.7300800000000001,0.21294000000000002,0.7605000000000001,2.3808,0.6944,2.48,3.18768,0.9297400000000001,3.3205,0.7300800000000001,0.21294000000000002,0.7605000000000001,2.4576000000000002,0.7168,2.56
2020-05-20 22:30:00,3.00192,0.8755600000000001,3.127,0.7939200000000001,0.23156000000000002,0.8270000000000001,2.208,0.644,2.3,3.06912,0.8951600000000001,3.197,0.7939200000000001,0.23156000000000002,0.8270000000000001,2.2752,0.6636000000000001,2.37
2020-05-20 23:00:00,2.82384,0.82362,2.9415,0.85584,0.24962,0.8915000000000001,1.968,0.5740000000000001,2.05,2.8910400000000003,0.8432200000000001,3.0115,0.85584,0.24962,0.8915000000000001,2.0352,0.5936,2.12
2020-05-20 23:30:00,2.6376,0.7693,2.7475,0.8424,0.2457,0.8775000000000001,1.7952,0.5236000000000001,1.87,2.6952,0.7861,2.8075,0.8424,0.2457,0.8775000000000001,1.8528,0.5404,1.9300000000000002
2020-05-21 00:00:00,2.5180800000000003,0.7344400000000001,2.623,0.8284800000000001,0.24164000000000002,0.863,1.6896,0.4928,1.76,2.55648,0.7456400000000001,2.6630000000000003,0.8284800000000001,0.24164000000000002,0.863,1.728,0.504,1.8
2020-05-21 00:30:00,2.3664,0.6902,2.465,0.9552,0.2786,0.995,1.4112,0.4116,1.47,2.3952,0.6986,2.495,0.9552,0.2786,0.995,1.44,0.42,1.5
2020-05-21 01:00:00,2.34816,0.68488,2.446,1.10976,0.32368,1.156,1.2384,0.3612,1.29,2.37696,0.69328,2.476,1.10976,0.32368,1.156,1.2671999999999999,0.36960000000000004,1.32
2020-05-21 01:30:00,2.25888,0.6588400000000001,2.3529999999999998,1.10688,0.32284,1.153,1.152,0.336,1.2,2.27808,0.66444,2.373,1.10688,0.32284,1.153,1.1712,0.3416,1.22
2020-05-21 02:00:00,2.22384,0.6486200000000001,2.3165,1.1102400000000001,0.32382000000000005,1.1565,1.1136,0.32480000000000003,1.16,2.2622400000000003,0.6598200000000001,2.3565,1.1102400000000001,0.32382000000000005,1.1565,1.152,0.336,1.2
2020-05-21 02:30:00,2.23296,0.6512800000000001,2.326,1.10976,0.32368,1.156,1.1232,0.3276,1.17,2.27136,0.6624800000000001,2.366,1.10976,0.32368,1.156,1.1616,0.3388,1.21
2020-05-21 03:00:00,2.18448,0.63714,2.2755,1.10928,0.32354000000000005,1.1555,1.0752,0.3136,1.12,2.22288,0.64834,2.3155,1.10928,0.32354000000000005,1.1555,1.1136,0.32480000000000003,1.16
2020-05-21 03:30:00,2.17872,0.63546,2.2695,1.11312,0.32466,1.1595,1.0656,0.3108,1.11,2.20752,0.6438600000000001,2.2995,1.11312,0.32466,1.1595,1.0944,0.31920000000000004,1.1400000000000001
2020-05-21 04:00:00,2.15616,0.6288800000000001,2.246,1.11936,0.32648000000000005,1.166,1.0368,0.3024,1.08,2.19456,0.6400800000000001,2.286,1.11936,0.32648000000000005,1.166,1.0752,0.3136,1.12
2020-05-21 04:30:00,2.20368,0.6427400000000001,2.2955,1.10928,0.32354000000000005,1.1555,1.0944,0.31920000000000004,1.1400000000000001,2.24208,0.6539400000000001,2.3355,1.10928,0.32354000000000005,1.1555,1.1328,0.3304,1.18
2020-05-21 05:00:00,2.12448,0.6196400000000001,2.213,1.10688,0.32284,1.153,1.0176,0.2968,1.06,2.15328,0.62804,2.243,1.10688,0.32284,1.153,1.0464,0.3052,1.09
