Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-21 05:30:00,2.15184,0.6276200000000001,2.2415,1.10544,0.32242000000000004,1.1515,1.0464,0.3052,1.09,2.18064,0.63602,2.2715,1.10544,0.32242000000000004,1.1515,1.0752,0.3136,1.12
2020-05-21 06:00:00,2.19984,0.6416200000000001,2.2915,1.08624,0.31682000000000005,1.1315,1.1136,0.32480000000000003,1.16,2.22864,0.65002,2.3215,1.08624,0.31682000000000005,1.1315,1.1424,0.3332,1.19
2020-05-21 06:30:00,2.40336,0.70098,2.5035,1.07856,0.31458,1.1235,1.3248,0.3864,1.38,2.52816,0.73738,2.6335,1.07856,0.31458,1.1235,1.4496,0.4228,1.51
2020-05-21 07:00:00,2.56128,0.74704,2.668,1.0924800000000001,0.31864000000000003,1.138,1.4688,0.4284,1.53,2.73408,0.79744,2.848,1.0924800000000001,0.31864000000000003,1.138,1.6416,0.4788,1.71
2020-05-21 07:30:00,2.86368,0.8352400000000001,2.983,1.34688,0.39284,1.403,1.5168,0.4424,1.58,2.99808,0.8744400000000001,3.123,1.34688,0.39284,1.403,1.6512,0.48160000000000003,1.72
2020-05-21 08:00:00,3.13392,0.9140600000000001,3.2645,1.4155200000000001,0.41286000000000006,1.4745,1.7184,0.5012,1.79,3.22992,0.9420600000000001,3.3645,1.4155200000000001,0.41286000000000006,1.4745,1.8144,0.5292,1.8900000000000001
2020-05-21 08:30:00,3.27696,0.9557800000000001,3.4135,1.44336,0.42098,1.5035,1.8336000000000001,0.5348,1.9100000000000001,3.40176,0.9921800000000001,3.5435,1.44336,0.42098,1.5035,1.9584000000000001,0.5712,2.04
2020-05-21 09:00:00,3.33696,0.97328,3.476,1.47456,0.43008,1.536,1.8624,0.5432,1.94,3.46176,1.00968,3.606,1.47456,0.43008,1.536,1.9872,0.5796,2.07
2020-05-21 09:30:00,3.4248,0.9989,3.5675,1.5144000000000002,0.44170000000000004,1.5775000000000001,1.9104,0.5572,1.99,3.5496,1.0353,3.6975,1.5144000000000002,0.44170000000000004,1.5775000000000001,2.0352,0.5936,2.12
2020-05-21 10:00:00,3.32544,0.9699200000000001,3.464,1.61664,0.47152000000000005,1.6840000000000002,1.7088,0.4984,1.78,3.45984,1.00912,3.604,1.61664,0.47152000000000005,1.6840000000000002,1.8432,0.5376000000000001,1.92
2020-05-21 10:30:00,3.22656,0.94108,3.3609999999999998,1.64256,0.47908000000000006,1.7109999999999999,1.584,0.462,1.65,3.36096,0.98028,3.501,1.64256,0.47908000000000006,1.7109999999999999,1.7184,0.5012,1.79
2020-05-21 11:00:00,3.18528,0.9290400000000001,3.318,1.63968,0.47824000000000005,1.708,1.5455999999999999,0.45080000000000003,1.6099999999999999,3.31968,0.9682400000000001,3.458,1.63968,0.47824000000000005,1.708,1.6800000000000002,0.49,1.75
2020-05-21 11:30:00,3.20208,0.9339400000000001,3.3355,1.58928,0.46354000000000006,1.6555,1.6128,0.47040000000000004,1.6800000000000002,3.32688,0.9703400000000001,3.4655,1.58928,0.46354000000000006,1.6555,1.7376,0.5068,1.81
2020-05-21 12:00:00,3.2232,0.9401,3.3575,1.6008,0.46690000000000004,1.6675,1.6224,0.4732,1.69,3.348,0.9765,3.4875,1.6008,0.46690000000000004,1.6675,1.7472,0.5096,1.82
2020-05-21 12:30:00,3.26352,0.95186,3.3995,1.55472,0.45346000000000003,1.6195,1.7088,0.4984,1.78,3.39792,0.99106,3.5395,1.55472,0.45346000000000003,1.6195,1.8432,0.5376000000000001,1.92
2020-05-21 13:00:00,3.28656,0.9585800000000001,3.4235,1.52976,0.44618,1.5935000000000001,1.7568000000000001,0.5124000000000001,1.83,3.42096,0.9977800000000001,3.5635,1.52976,0.44618,1.5935000000000001,1.8912,0.5516,1.97
2020-05-21 13:30:00,3.16272,0.9224600000000001,3.2945,1.51152,0.44086000000000003,1.5745,1.6512,0.48160000000000003,1.72,3.2875199999999998,0.95886,3.4245,1.51152,0.44086000000000003,1.5745,1.776,0.518,1.85
2020-05-21 14:00:00,3.05808,0.8919400000000001,3.1855,1.50288,0.43834000000000006,1.5655000000000001,1.5552000000000001,0.4536,1.62,3.18288,0.92834,3.3155,1.50288,0.43834000000000006,1.5655000000000001,1.6800000000000002,0.49,1.75
2020-05-21 14:30:00,3.11232,0.9077600000000001,3.242,1.4131200000000002,0.41216,1.472,1.6992,0.49560000000000004,1.77,3.22752,0.9413600000000001,3.362,1.4131200000000002,0.41216,1.472,1.8144,0.5292,1.8900000000000001
2020-05-21 15:00:00,3.04128,0.88704,3.168,1.37088,0.39984000000000003,1.428,1.6703999999999999,0.4872,1.74,3.16608,0.92344,3.298,1.37088,0.39984000000000003,1.428,1.7952,0.5236000000000001,1.87
2020-05-21 15:30:00,3.04176,0.8871800000000001,3.1685,1.34256,0.39158000000000004,1.3985,1.6992,0.49560000000000004,1.77,3.17616,0.9263800000000001,3.3085,1.34256,0.39158000000000004,1.3985,1.8336000000000001,0.5348,1.9100000000000001
2020-05-21 16:00:00,3.07536,0.8969800000000001,3.2035,1.32816,0.38738000000000006,1.3835,1.7472,0.5096,1.82,3.20016,0.9333800000000001,3.3335,1.32816,0.38738000000000006,1.3835,1.8719999999999999,0.546,1.9500000000000002
2020-05-21 16:30:00,3.1608,0.9219,3.2925,1.2792,0.37310000000000004,1.3325,1.8816000000000002,0.5488000000000001,1.96,3.2856,0.9583,3.4225,1.2792,0.37310000000000004,1.3325,2.0064,0.5852,2.09
2020-05-21 17:00:00,3.33792,0.9735600000000001,3.477,1.23552,0.36036,1.287,2.1024,0.6132000000000001,2.19,3.45312,1.00716,3.597,1.23552,0.36036,1.287,2.2176,0.6468,2.31
2020-05-21 17:30:00,3.4540800000000003,1.00744,3.598,1.11168,0.32424000000000003,1.158,2.3424,0.6832,2.44,3.56928,1.04104,3.718,1.11168,0.32424000000000003,1.158,2.4576000000000002,0.7168,2.56
2020-05-21 18:00:00,3.54576,1.03418,3.6935000000000002,1.09776,0.32018,1.1435,2.448,0.714,2.55,3.65136,1.06498,3.8035,1.09776,0.32018,1.1435,2.5536,0.7448,2.66
2020-05-21 18:30:00,3.5731200000000003,1.04216,3.722,1.05792,0.30856,1.102,2.5152,0.7336,2.62,3.67872,1.07296,3.832,1.05792,0.30856,1.102,2.6208,0.7644000000000001,2.73
2020-05-21 19:00:00,3.5668800000000003,1.04034,3.7155,1.02288,0.29834000000000005,1.0655000000000001,2.544,0.742,2.65,3.67248,1.07114,3.8255,1.02288,0.29834000000000005,1.0655000000000001,2.6496,0.7728,2.76
2020-05-21 19:30:00,3.39408,0.98994,3.5355,0.96528,0.28154,1.0055,2.4288,0.7084,2.5300000000000002,3.48048,1.01514,3.6255,0.96528,0.28154,1.0055,2.5152,0.7336,2.62
2020-05-21 20:00:00,3.3168,0.9674,3.455,0.9264,0.2702,0.965,2.3904,0.6972,2.49,3.4032,0.9926,3.545,0.9264,0.2702,0.965,2.4768,0.7224,2.58
2020-05-21 20:30:00,3.15408,0.9199400000000001,3.2855,0.9556800000000001,0.27874000000000004,0.9955,2.1984,0.6412,2.29,3.23088,0.9423400000000001,3.3655,0.9556800000000001,0.27874000000000004,0.9955,2.2752,0.6636000000000001,2.37
2020-05-21 21:00:00,2.9976000000000003,0.8743000000000001,3.1225,1.0104,0.2947,1.0525,1.9872,0.5796,2.07,3.0648,0.8939,3.1925,1.0104,0.2947,1.0525,2.0544000000000002,0.5992000000000001,2.14
2020-05-21 21:30:00,3.0624,0.8932,3.19,1.0176,0.2968,1.06,2.0448,0.5964,2.13,3.1296,0.9128000000000001,3.26,1.0176,0.2968,1.06,2.112,0.616,2.2
2020-05-21 22:00:00,3.00672,0.8769600000000001,3.132,1.03872,0.30296,1.082,1.968,0.5740000000000001,2.05,3.08352,0.89936,3.212,1.03872,0.30296,1.082,2.0448,0.5964,2.13
2020-05-21 22:30:00,2.89056,0.84308,3.011,1.03776,0.30268,1.081,1.8528,0.5404,1.9300000000000002,2.99616,0.8738800000000001,3.121,1.03776,0.30268,1.081,1.9584000000000001,0.5712,2.04
2020-05-21 23:00:00,2.74656,0.80108,2.8609999999999998,1.03776,0.30268,1.081,1.7088,0.4984,1.78,2.79456,0.81508,2.911,1.03776,0.30268,1.081,1.7568000000000001,0.5124000000000001,1.83
2020-05-21 23:30:00,2.58048,0.7526400000000001,2.688,1.14048,0.33264000000000005,1.188,1.44,0.42,1.5,2.61888,0.7638400000000001,2.7279999999999998,1.14048,0.33264000000000005,1.188,1.4784000000000002,0.4312,1.54
2020-05-22 00:00:00,2.46528,0.71904,2.568,1.2172800000000001,0.35504,1.268,1.248,0.364,1.3,2.49408,0.7274400000000001,2.598,1.2172800000000001,0.35504,1.268,1.2768,0.3724,1.33
2020-05-23 00:30:00,2.33136,0.67998,2.4285,1.33296,0.38878,1.3885,0.9984000000000001,0.2912,1.04,2.34096,0.68278,2.4385,1.33296,0.38878,1.3885,1.008,0.294,1.05
2020-05-23 01:00:00,2.292,0.6685,2.3875,1.3416000000000001,0.39130000000000004,1.3975,0.9504,0.2772,0.99,2.2824,0.6657000000000001,2.3775,1.3416000000000001,0.39130000000000004,1.3975,0.9408000000000001,0.27440000000000003,0.98
2020-05-23 01:30:00,2.22384,0.6486200000000001,2.3165,1.26384,0.36862,1.3165,0.96,0.28,1.0,2.22384,0.6486200000000001,2.3165,1.26384,0.36862,1.3165,0.96,0.28,1.0
2020-05-23 02:00:00,2.19312,0.63966,2.2845,1.26192,0.36806000000000005,1.3145,0.9312,0.2716,0.97,2.19312,0.63966,2.2845,1.26192,0.36806000000000005,1.3145,0.9312,0.2716,0.97
2020-05-23 02:30:00,2.25936,0.65898,2.3535,1.52976,0.44618,1.5935000000000001,0.7296,0.21280000000000002,0.76,2.23056,0.65058,2.3235,1.52976,0.44618,1.5935000000000001,0.7008,0.2044,0.73
2020-05-23 03:00:00,2.24208,0.6539400000000001,2.3355,1.5220799999999999,0.44394000000000006,1.5855000000000001,0.72,0.21,0.75,2.21328,0.64554,2.3055,1.5220799999999999,0.44394000000000006,1.5855000000000001,0.6912,0.2016,0.72
2020-05-23 03:30:00,2.21856,0.6470800000000001,2.311,1.4601600000000001,0.42588000000000004,1.521,0.7584000000000001,0.2212,0.79,2.19936,0.64148,2.291,1.4601600000000001,0.42588000000000004,1.521,0.7392000000000001,0.2156,0.77
2020-05-23 04:00:00,2.17584,0.6346200000000001,2.2665,1.42704,0.41622000000000003,1.4865,0.7488,0.2184,0.78,2.15664,0.62902,2.2465,1.42704,0.41622000000000003,1.4865,0.7296,0.21280000000000002,0.76
2020-05-23 04:30:00,2.1552,0.6286,2.245,1.4064,0.4102,1.465,0.7488,0.2184,0.78,2.136,0.623,2.225,1.4064,0.4102,1.465,0.7296,0.21280000000000002,0.76
2020-05-23 05:00:00,2.15184,0.6276200000000001,2.2415,1.40304,0.40922000000000003,1.4615,0.7488,0.2184,0.78,2.12304,0.6192200000000001,2.2115,1.40304,0.40922000000000003,1.4615,0.72,0.21,0.75
2020-05-23 05:30:00,2.17968,0.6357400000000001,2.2705,1.48848,0.43414,1.5505,0.6912,0.2016,0.72,2.15088,0.62734,2.2405,1.48848,0.43414,1.5505,0.6624,0.1932,0.6900000000000001
2020-05-23 06:00:00,2.19168,0.63924,2.283,1.50048,0.43764000000000003,1.5630000000000002,0.6912,0.2016,0.72,2.15328,0.62804,2.243,1.50048,0.43764000000000003,1.5630000000000002,0.6528,0.1904,0.68
2020-05-23 06:30:00,2.29728,0.6700400000000001,2.393,1.62528,0.47404,1.693,0.672,0.196,0.7000000000000001,2.24928,0.6560400000000001,2.343,1.62528,0.47404,1.693,0.624,0.182,0.65
2020-05-23 07:00:00,2.32368,0.67774,2.4205,1.6804800000000002,0.49014,1.7505000000000002,0.6432,0.18760000000000002,0.67,2.28528,0.66654,2.3805,1.6804800000000002,0.49014,1.7505000000000002,0.6048,0.1764,0.63
2020-05-23 07:30:00,2.37456,0.6925800000000001,2.4735,1.71216,0.49938000000000005,1.7835,0.6624,0.1932,0.6900000000000001,2.34576,0.68418,2.4435000000000002,1.71216,0.49938000000000005,1.7835,0.6336,0.18480000000000002,0.66
2020-05-23 08:00:00,2.39328,0.6980400000000001,2.493,1.70208,0.49644000000000005,1.7730000000000001,0.6912,0.2016,0.72,2.38368,0.6952400000000001,2.483,1.70208,0.49644000000000005,1.7730000000000001,0.6816,0.1988,0.71
2020-05-23 08:30:00,2.50128,0.7295400000000001,2.6055,1.8100800000000001,0.5279400000000001,1.8855,0.6912,0.2016,0.72,2.50128,0.7295400000000001,2.6055,1.8100800000000001,0.5279400000000001,1.8855,0.6912,0.2016,0.72
2020-05-23 09:00:00,2.53104,0.7382200000000001,2.6365,1.83024,0.5338200000000001,1.9065,0.7008,0.2044,0.73,2.75184,0.8026200000000001,2.8665000000000003,1.83024,0.5338200000000001,1.9065,0.9216000000000001,0.26880000000000004,0.96
2020-05-23 09:30:00,2.61072,0.76146,2.7195,1.73712,0.50666,1.8094999999999999,0.8736,0.2548,0.91,2.95632,0.86226,3.0795,1.73712,0.50666,1.8094999999999999,1.2192,0.3556,1.27
2020-05-23 10:00:00,2.69712,0.78666,2.8095,1.73712,0.50666,1.8094999999999999,0.96,0.28,1.0,3.00432,0.87626,3.1295,1.73712,0.50666,1.8094999999999999,1.2671999999999999,0.36960000000000004,1.32
2020-05-23 10:30:00,2.65872,0.77546,2.7695,1.78512,0.52066,1.8595000000000002,0.8736,0.2548,0.91,2.97552,0.8678600000000001,3.0995,1.78512,0.52066,1.8595000000000002,1.1904,0.3472,1.24
2020-05-23 11:00:00,2.6424000000000003,0.7707,2.7525,1.8264,0.5327000000000001,1.9025,0.8160000000000001,0.23800000000000002,0.85,2.9688,0.8659,3.0925,1.8264,0.5327000000000001,1.9025,1.1424,0.3332,1.19
2020-05-23 11:30:00,2.6808,0.7819,2.7925,1.8936000000000002,0.5523,1.9725000000000001,0.7872,0.2296,0.8200000000000001,3.0168,0.8799,3.1425,1.8936000000000002,0.5523,1.9725000000000001,1.1232,0.3276,1.17
2020-05-23 12:00:00,2.58672,0.75446,2.6945,1.96272,0.5724600000000001,2.0445,0.624,0.182,0.65,3.00912,0.8776600000000001,3.1345,1.96272,0.5724600000000001,2.0445,1.0464,0.3052,1.09
2020-05-23 12:30:00,2.74848,0.80164,2.863,1.9228800000000001,0.56084,2.003,0.8256,0.24080000000000001,0.86,3.10368,0.90524,3.233,1.9228800000000001,0.56084,2.003,1.1808,0.34440000000000004,1.23
2020-05-23 13:00:00,2.7552,0.8036000000000001,2.87,1.8624,0.5432,1.94,0.8928,0.2604,0.93,3.1008,0.9044000000000001,3.23,1.8624,0.5432,1.94,1.2384,0.3612,1.29
2020-05-23 13:30:00,2.76624,0.8068200000000001,2.8815,1.7390400000000001,0.50722,1.8115,1.0272000000000001,0.29960000000000003,1.07,3.06384,0.8936200000000001,3.1915,1.7390400000000001,0.50722,1.8115,1.3248,0.3864,1.38
2020-05-23 14:00:00,2.50992,0.73206,2.6145,1.94352,0.56686,2.0245,0.5664,0.1652,0.59,2.96112,0.8636600000000001,3.0845,1.94352,0.56686,2.0245,1.0176,0.2968,1.06
2020-05-23 14:30:00,2.59584,0.75712,2.7039999999999997,1.84704,0.5387200000000001,1.924,0.7488,0.2184,0.78,2.99904,0.87472,3.124,1.84704,0.5387200000000001,1.924,1.152,0.336,1.2
2020-05-23 15:00:00,2.59872,0.7579600000000001,2.707,1.67712,0.48916000000000004,1.7469999999999999,0.9216000000000001,0.26880000000000004,0.96,2.9443200000000003,0.8587600000000001,3.067,1.67712,0.48916000000000004,1.7469999999999999,1.2671999999999999,0.36960000000000004,1.32
2020-05-23 15:30:00,2.66928,0.77854,2.7805,1.60368,0.46774000000000004,1.6705,1.0656,0.3108,1.11,2.96688,0.8653400000000001,3.0905,1.60368,0.46774000000000004,1.6705,1.3632,0.3976,1.42
2020-05-23 16:00:00,2.6664,0.7777000000000001,2.7775,1.428,0.41650000000000004,1.4875,1.2384,0.3612,1.29,2.9256,0.8533000000000001,3.0475,1.428,0.41650000000000004,1.4875,1.4976,0.4368,1.56
2020-05-23 16:30:00,2.77584,0.8096200000000001,2.8915,1.4126400000000001,0.41202000000000005,1.4715,1.3632,0.3976,1.42,2.85264,0.8320200000000001,2.9715,1.4126400000000001,0.41202000000000005,1.4715,1.44,0.42,1.5
2020-05-23 17:00:00,2.91264,0.84952,3.034,1.41504,0.41272000000000003,1.474,1.4976,0.4368,1.56,2.99904,0.87472,3.124,1.41504,0.41272000000000003,1.474,1.584,0.462,1.65
2020-05-23 17:30:00,3.05184,0.89012,3.179,1.33344,0.38892000000000004,1.389,1.7184,0.5012,1.79,3.12864,0.9125200000000001,3.259,1.33344,0.38892000000000004,1.389,1.7952,0.5236000000000001,1.87
2020-05-23 18:00:00,3.1728,0.9254,3.305,1.4256,0.4158,1.4849999999999999,1.7472,0.5096,1.82,3.2592,0.9506,3.395,1.4256,0.4158,1.4849999999999999,1.8336000000000001,0.5348,1.9100000000000001
2020-05-23 18:30:00,3.22896,0.9417800000000001,3.3635,1.36656,0.39858000000000005,1.4235,1.8624,0.5432,1.94,3.31536,0.9669800000000001,3.4535,1.36656,0.39858000000000005,1.4235,1.9488,0.5684,2.03
2020-05-23 19:00:00,3.19104,0.9307200000000001,3.324,1.3478400000000001,0.39312,1.404,1.8432,0.5376000000000001,1.92,3.26784,0.9531200000000001,3.404,1.3478400000000001,0.39312,1.404,1.92,0.56,2.0
2020-05-23 19:30:00,3.03888,0.8863400000000001,3.1655,1.34928,0.39354000000000006,1.4055,1.6896,0.4928,1.76,3.12528,0.9115400000000001,3.2555,1.34928,0.39354000000000006,1.4055,1.776,0.518,1.85
2020-05-23 20:00:00,3.02544,0.8824200000000001,3.1515,1.29744,0.37842000000000003,1.3515000000000001,1.728,0.504,1.8,3.09264,0.90202,3.2215,1.29744,0.37842000000000003,1.3515000000000001,1.7952,0.5236000000000001,1.87
2020-05-23 20:30:00,2.87136,0.8374800000000001,2.991,1.37376,0.40068000000000004,1.431,1.4976,0.4368,1.56,2.91936,0.85148,3.041,1.37376,0.40068000000000004,1.431,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-05-23 21:00:00,2.83536,0.82698,2.9535,1.38576,0.40418000000000004,1.4435,1.4496,0.4228,1.51,2.88336,0.8409800000000001,3.0035,1.38576,0.40418000000000004,1.4435,1.4976,0.4368,1.56
2020-05-23 21:30:00,2.77392,0.8090600000000001,2.8895,1.45872,0.42546000000000006,1.5195,1.3152,0.3836,1.37,2.8315200000000003,0.82586,2.9495,1.45872,0.42546000000000006,1.5195,1.3728,0.40040000000000003,1.43
2020-05-23 22:00:00,2.83824,0.8278200000000001,2.9565,1.25424,0.36582000000000003,1.3065,1.584,0.462,1.65,2.89584,0.84462,3.0165,1.25424,0.36582000000000003,1.3065,1.6416,0.4788,1.71
2020-05-23 22:30:00,2.73072,0.7964600000000001,2.8445,1.20432,0.35126,1.2545,1.5264,0.44520000000000004,1.5899999999999999,2.78832,0.8132600000000001,2.9045,1.20432,0.35126,1.2545,1.584,0.462,1.65
2020-05-23 23:00:00,2.62128,0.7645400000000001,2.7305,1.19088,0.34734000000000004,1.2405,1.4304000000000001,0.4172,1.49,2.66928,0.77854,2.7805,1.19088,0.34734000000000004,1.2405,1.4784000000000002,0.4312,1.54
2020-05-23 23:30:00,2.51328,0.73304,2.618,1.25568,0.36624,1.308,1.2576,0.3668,1.31,2.55168,0.74424,2.658,1.25568,0.36624,1.308,1.296,0.378,1.35
2020-05-24 00:00:00,2.39616,0.6988800000000001,2.496,1.25376,0.36568,1.306,1.1424,0.3332,1.19,2.42496,0.70728,2.526,1.25376,0.36568,1.306,1.1712,0.3416,1.22
2020-05-24 00:30:00,2.32944,0.67942,2.4265,1.29264,0.37702,1.3465,1.0368,0.3024,1.08,2.31024,0.6738200000000001,2.4065,1.29264,0.37702,1.3465,1.0176,0.2968,1.06
2020-05-24 01:00:00,2.25408,0.65744,2.348,1.2172800000000001,0.35504,1.268,1.0368,0.3024,1.08,2.23488,0.6518400000000001,2.328,1.2172800000000001,0.35504,1.268,1.0176,0.2968,1.06
2020-05-24 01:30:00,2.21088,0.6448400000000001,2.303,1.17408,0.34244,1.223,1.0368,0.3024,1.08,2.21088,0.6448400000000001,2.303,1.17408,0.34244,1.223,1.0368,0.3024,1.08
2020-05-24 02:00:00,2.17776,0.6351800000000001,2.2685,1.18896,0.34678000000000003,1.2385,0.9888,0.2884,1.03,2.17776,0.6351800000000001,2.2685,1.18896,0.34678000000000003,1.2385,0.9888,0.2884,1.03
2020-05-24 02:30:00,2.17776,0.6351800000000001,2.2685,1.27536,0.37198000000000003,1.3285,0.9024000000000001,0.2632,0.9400000000000001,2.16816,0.63238,2.2585,1.27536,0.37198000000000003,1.3285,0.8928,0.2604,0.93
2020-05-24 03:00:00,2.17632,0.6347600000000001,2.267,1.36032,0.39676000000000006,1.417,0.8160000000000001,0.23800000000000002,0.85,2.15712,0.62916,2.247,1.36032,0.39676000000000006,1.417,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-05-24 03:30:00,2.17632,0.6347600000000001,2.267,1.36992,0.39956,1.427,0.8064,0.23520000000000002,0.84,2.15712,0.62916,2.247,1.36992,0.39956,1.427,0.7872,0.2296,0.8200000000000001
2020-05-24 04:00:00,2.09808,0.61194,2.1855,1.2052800000000001,0.35154,1.2555,0.8928,0.2604,0.93,2.08848,0.60914,2.1755,1.2052800000000001,0.35154,1.2555,0.8832000000000001,0.2576,0.92
2020-05-24 04:30:00,2.10624,0.6143200000000001,2.194,1.21344,0.35392,1.264,0.8928,0.2604,0.93,2.06784,0.6031200000000001,2.154,1.21344,0.35392,1.264,0.8544,0.2492,0.89
2020-05-24 05:00:00,2.12592,0.6200600000000001,2.2145,1.29072,0.37646,1.3445,0.8352,0.2436,0.87,2.07792,0.60606,2.1645,1.29072,0.37646,1.3445,0.7872,0.2296,0.8200000000000001
2020-05-24 05:30:00,2.16864,0.6325200000000001,2.259,1.42944,0.41692,1.4889999999999999,0.7392000000000001,0.2156,0.77,2.11104,0.61572,2.199,1.42944,0.41692,1.4889999999999999,0.6816,0.1988,0.71
2020-05-24 06:00:00,2.13888,0.6238400000000001,2.228,1.33248,0.38864000000000004,1.388,0.8064,0.23520000000000002,0.84,2.08128,0.60704,2.168,1.33248,0.38864000000000004,1.388,0.7488,0.2184,0.78
2020-05-24 06:30:00,2.1696,0.6328,2.26,1.3248,0.3864,1.38,0.8448,0.2464,0.88,2.112,0.616,2.2,1.3248,0.3864,1.38,0.7872,0.2296,0.8200000000000001
2020-05-24 07:00:00,2.20176,0.6421800000000001,2.2935,1.36656,0.39858000000000005,1.4235,0.8352,0.2436,0.87,2.15376,0.6281800000000001,2.2435,1.36656,0.39858000000000005,1.4235,0.7872,0.2296,0.8200000000000001
2020-05-24 07:30:00,2.29104,0.66822,2.3865,1.52304,0.44422000000000006,1.5865,0.768,0.224,0.8,2.23344,0.65142,2.3265000000000002,1.52304,0.44422000000000006,1.5865,0.7104,0.20720000000000002,0.74
2020-05-24 08:00:00,2.28336,0.66598,2.3785,1.5729600000000001,0.45878,1.6385,0.7104,0.20720000000000002,0.74,2.38896,0.6967800000000001,2.4885,1.5729600000000001,0.45878,1.6385,0.8160000000000001,0.23800000000000002,0.85
2020-05-24 08:30:00,2.2032,0.6426000000000001,2.295,1.752,0.511,1.8250000000000002,0.45120000000000005,0.1316,0.47000000000000003,2.8176,0.8218000000000001,2.935,1.752,0.511,1.8250000000000002,1.0656,0.3108,1.11
2020-05-24 09:00:00,2.39088,0.6973400000000001,2.4905,1.62288,0.47334000000000004,1.6905000000000001,0.768,0.224,0.8,2.82288,0.8233400000000001,2.9405,1.62288,0.47334000000000004,1.6905000000000001,1.2,0.35000000000000003,1.25
2020-05-24 09:30:00,2.53824,0.7403200000000001,2.644,1.55904,0.45472,1.624,0.9792000000000001,0.2856,1.02,2.89344,0.8439200000000001,3.014,1.55904,0.45472,1.624,1.3344,0.38920000000000005,1.3900000000000001
2020-05-24 10:00:00,2.84784,0.83062,2.9665,1.45584,0.42462000000000005,1.5165000000000002,1.392,0.406,1.45,3.08784,0.9006200000000001,3.2165,1.45584,0.42462000000000005,1.5165000000000002,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-05-24 10:30:00,2.89056,0.84308,3.011,1.54656,0.45108000000000004,1.611,1.344,0.392,1.4,3.13056,0.9130800000000001,3.261,1.54656,0.45108000000000004,1.611,1.584,0.462,1.65
2020-05-24 11:00:00,2.9318400000000002,0.8551200000000001,3.054,1.5494400000000002,0.45192000000000004,1.6139999999999999,1.3824,0.4032,1.44,3.14304,0.9167200000000001,3.274,1.5494400000000002,0.45192000000000004,1.6139999999999999,1.5936,0.46480000000000005,1.6600000000000001
2020-05-24 11:30:00,2.90016,0.8458800000000001,3.021,1.60416,0.46788,1.671,1.296,0.378,1.35,3.13056,0.9130800000000001,3.261,1.60416,0.46788,1.671,1.5264,0.44520000000000004,1.5899999999999999
2020-05-24 12:00:00,2.96112,0.8636600000000001,3.0845,1.64592,0.48006000000000004,1.7145000000000001,1.3152,0.3836,1.37,3.18192,0.9280600000000001,3.3145,1.64592,0.48006000000000004,1.7145000000000001,1.536,0.448,1.6
2020-05-24 12:30:00,2.98992,0.8720600000000001,3.1145,1.66512,0.48566000000000004,1.7345000000000002,1.3248,0.3864,1.38,3.22032,0.9392600000000001,3.3545,1.66512,0.48566000000000004,1.7345000000000002,1.5552000000000001,0.4536,1.62
2020-05-24 13:00:00,2.96688,0.8653400000000001,3.0905,1.58448,0.46214000000000005,1.6505,1.3824,0.4032,1.44,3.16848,0.9241400000000001,3.3005,1.58448,0.46214000000000005,1.6505,1.584,0.462,1.65
2020-05-24 13:30:00,2.96784,0.8656200000000001,3.0915,1.42224,0.41482,1.4815,1.5455999999999999,0.45080000000000003,1.6099999999999999,3.12144,0.9104200000000001,3.2515,1.42224,0.41482,1.4815,1.6992,0.49560000000000004,1.77
2020-05-24 14:00:00,2.83968,0.8282400000000001,2.958,1.48608,0.43344000000000005,1.548,1.3536000000000001,0.39480000000000004,1.4100000000000001,3.04128,0.88704,3.168,1.48608,0.43344000000000005,1.548,1.5552000000000001,0.4536,1.62
2020-05-24 14:30:00,2.61312,0.7621600000000001,2.722,1.54752,0.45136000000000004,1.612,1.0656,0.3108,1.11,2.88192,0.8405600000000001,3.002,1.54752,0.45136000000000004,1.612,1.3344,0.38920000000000005,1.3900000000000001
2020-05-24 15:00:00,2.5891200000000003,0.75516,2.697,1.57152,0.45836000000000005,1.637,1.0176,0.2968,1.06,2.88672,0.84196,3.007,1.57152,0.45836000000000005,1.637,1.3152,0.3836,1.37
2020-05-24 15:30:00,2.68656,0.78358,2.7984999999999998,1.46736,0.42798,1.5285000000000002,1.2192,0.3556,1.27,2.94576,0.85918,3.0685000000000002,1.46736,0.42798,1.5285000000000002,1.4784000000000002,0.4312,1.54
2020-05-24 16:00:00,2.808,0.8190000000000001,2.925,1.3776,0.40180000000000005,1.435,1.4304000000000001,0.4172,1.49,3.0384,0.8862,3.165,1.3776,0.40180000000000005,1.435,1.6608,0.4844,1.73
2020-05-24 16:30:00,2.75328,0.8030400000000001,2.868,1.3420800000000002,0.39144,1.3980000000000001,1.4112,0.4116,1.47,2.95488,0.86184,3.078,1.3420800000000002,0.39144,1.3980000000000001,1.6128,0.47040000000000004,1.6800000000000002
2020-05-24 17:00:00,2.9184,0.8512000000000001,3.04,1.2864,0.37520000000000003,1.34,1.6320000000000001,0.47600000000000003,1.7000000000000002,3.0816,0.8988,3.21,1.2864,0.37520000000000003,1.34,1.7952,0.5236000000000001,1.87
2020-05-24 17:30:00,3.1608,0.9219,3.2925,1.1832,0.3451,1.2325,1.9776,0.5768,2.06,3.2952,0.9611000000000001,3.4325,1.1832,0.3451,1.2325,2.112,0.616,2.2
2020-05-24 18:00:00,3.2784,0.9562,3.415,1.1568,0.33740000000000003,1.205,2.1216,0.6188,2.21,3.4032,0.9926,3.545,1.1568,0.33740000000000003,1.205,2.2464,0.6552,2.34
2020-05-24 18:30:00,3.22608,0.9409400000000001,3.3605,1.15248,0.33614000000000005,1.2005,2.0736,0.6048,2.16,3.36048,0.9801400000000001,3.5005,1.15248,0.33614000000000005,1.2005,2.208,0.644,2.3
2020-05-24 19:00:00,3.16608,0.92344,3.298,1.13088,0.32984,1.178,2.0352,0.5936,2.12,3.30048,0.96264,3.438,1.13088,0.32984,1.178,2.1696,0.6328,2.26
2020-05-24 19:30:00,3.04512,0.8881600000000001,3.172,1.09632,0.31976000000000004,1.142,1.9488,0.5684,2.03,3.16992,0.92456,3.302,1.09632,0.31976000000000004,1.142,2.0736,0.6048,2.16
2020-05-24 20:00:00,2.97024,0.8663200000000001,3.094,1.06944,0.31192000000000003,1.114,1.9008,0.5544,1.98,3.04704,0.8887200000000001,3.174,1.06944,0.31192000000000003,1.114,1.9776,0.5768,2.06
2020-05-24 20:30:00,2.8512,0.8316,2.9699999999999998,0.9792000000000001,0.2856,1.02,1.8719999999999999,0.546,1.9500000000000002,2.8992,0.8456,3.02,0.9792000000000001,0.2856,1.02,1.92,0.56,2.0
2020-05-24 21:00:00,2.75088,0.80234,2.8655,0.9748800000000001,0.28434000000000004,1.0155,1.776,0.518,1.85,2.79888,0.8163400000000001,2.9155,0.9748800000000001,0.28434000000000004,1.0155,1.824,0.532,1.9
2020-05-24 21:30:00,2.79456,0.81508,2.911,0.9705600000000001,0.28308,1.011,1.824,0.532,1.9,2.84256,0.82908,2.961,0.9705600000000001,0.28308,1.011,1.8719999999999999,0.546,1.9500000000000002
2020-05-24 22:00:00,2.784,0.812,2.9,0.9696,0.2828,1.01,1.8144,0.5292,1.8900000000000001,2.8416,0.8288000000000001,2.96,0.9696,0.2828,1.01,1.8719999999999999,0.546,1.9500000000000002
2020-05-24 22:30:00,2.74992,0.8020600000000001,2.8645,0.9739200000000001,0.28406000000000003,1.0145,1.776,0.518,1.85,2.8075200000000002,0.81886,2.9245,0.9739200000000001,0.28406000000000003,1.0145,1.8336000000000001,0.5348,1.9100000000000001
2020-05-24 23:00:00,2.616,0.763,2.725,0.9936,0.2898,1.035,1.6224,0.4732,1.69,2.6448,0.7714000000000001,2.755,0.9936,0.2898,1.035,1.6512,0.48160000000000003,1.72
2020-05-24 23:30:00,2.47824,0.72282,2.5815,0.9998400000000001,0.29162000000000005,1.0415,1.4784000000000002,0.4312,1.54,2.50704,0.7312200000000001,2.6115,0.9998400000000001,0.29162000000000005,1.0415,1.5072,0.43960000000000005,1.57
2020-05-25 00:00:00,2.35008,0.68544,2.448,1.00608,0.29344000000000003,1.048,1.344,0.392,1.4,2.38848,0.69664,2.488,1.00608,0.29344000000000003,1.048,1.3824,0.4032,1.44
2020-05-25 00:30:00,2.27328,0.6630400000000001,2.368,1.08288,0.31584,1.1280000000000001,1.1904,0.3472,1.24,2.30208,0.67144,2.398,1.08288,0.31584,1.1280000000000001,1.2192,0.3556,1.27
2020-05-25 01:00:00,2.21328,0.64554,2.3055,1.19568,0.34874000000000005,1.2455,1.0176,0.2968,1.06,2.22288,0.64834,2.3155,1.19568,0.34874000000000005,1.2455,1.0272000000000001,0.29960000000000003,1.07
2020-05-25 01:30:00,2.1849600000000002,0.6372800000000001,2.276,1.18656,0.34608000000000005,1.236,0.9984000000000001,0.2912,1.04,2.1849600000000002,0.6372800000000001,2.276,1.18656,0.34608000000000005,1.236,0.9984000000000001,0.2912,1.04
2020-05-25 02:00:00,2.18688,0.6378400000000001,2.278,1.19808,0.34944000000000003,1.248,0.9888,0.2884,1.03,2.19648,0.6406400000000001,2.2880000000000003,1.19808,0.34944000000000003,1.248,0.9984000000000001,0.2912,1.04
2020-05-25 02:30:00,2.15808,0.62944,2.248,1.13088,0.32984,1.178,1.0272000000000001,0.29960000000000003,1.07,2.13888,0.6238400000000001,2.228,1.13088,0.32984,1.178,1.008,0.294,1.05
2020-05-25 03:00:00,2.12448,0.6196400000000001,2.213,1.09728,0.32004000000000005,1.143,1.0272000000000001,0.29960000000000003,1.07,2.09568,0.61124,2.183,1.09728,0.32004000000000005,1.143,0.9984000000000001,0.2912,1.04
2020-05-25 03:30:00,2.136,0.623,2.225,1.08,0.315,1.125,1.056,0.308,1.1,2.1168,0.6174000000000001,2.205,1.08,0.315,1.125,1.0368,0.3024,1.08
2020-05-25 04:00:00,2.12448,0.6196400000000001,2.213,1.07808,0.31444000000000005,1.123,1.0464,0.3052,1.09,2.13408,0.6224400000000001,2.223,1.07808,0.31444000000000005,1.123,1.056,0.308,1.1
2020-05-25 04:30:00,1.9771200000000002,0.5766600000000001,2.0595,1.0747200000000001,0.31346,1.1195,0.9024000000000001,0.2632,0.9400000000000001,2.34192,0.68306,2.4395,1.0747200000000001,0.31346,1.1195,1.2671999999999999,0.36960000000000004,1.32
2020-05-25 05:00:00,1.89792,0.55356,1.9769999999999999,1.07232,0.31276000000000004,1.117,0.8256,0.24080000000000001,0.86,2.3395200000000003,0.6823600000000001,2.437,1.07232,0.31276000000000004,1.117,1.2671999999999999,0.36960000000000004,1.32
2020-05-25 05:30:00,1.93344,0.5639200000000001,2.014,1.06944,0.31192000000000003,1.114,0.864,0.252,0.9,2.3750400000000003,0.69272,2.474,1.06944,0.31192000000000003,1.114,1.3056,0.3808,1.3599999999999999
2020-05-25 06:00:00,2.02896,0.5917800000000001,2.1135,0.9633600000000001,0.28098,1.0035,1.0656,0.3108,1.11,2.38416,0.6953800000000001,2.4835000000000003,0.9633600000000001,0.28098,1.0035,1.4208,0.41440000000000005,1.48
2020-05-25 06:30:00,2.18448,0.63714,2.2755,1.10928,0.32354000000000005,1.1555,1.0752,0.3136,1.12,2.53968,0.7407400000000001,2.6455,1.10928,0.32354000000000005,1.1555,1.4304000000000001,0.4172,1.49
2020-05-25 07:00:00,2.36544,0.6899200000000001,2.464,1.15584,0.33712000000000003,1.204,1.2096,0.3528,1.26,2.63424,0.7683200000000001,2.7439999999999998,1.15584,0.33712000000000003,1.204,1.4784000000000002,0.4312,1.54
2020-05-25 07:30:00,2.48064,0.72352,2.584,1.19424,0.34832,1.244,1.2864,0.37520000000000003,1.34,2.7302400000000002,0.79632,2.844,1.19424,0.34832,1.244,1.536,0.448,1.6
2020-05-25 08:00:00,2.59728,0.7575400000000001,2.7055,1.23408,0.35994000000000004,1.2855,1.3632,0.3976,1.42,2.82768,0.82474,2.9455,1.23408,0.35994000000000004,1.2855,1.5936,0.46480000000000005,1.6600000000000001
2020-05-25 08:30:00,2.71152,0.7908600000000001,2.8245,1.27152,0.37086,1.3245,1.44,0.42,1.5,2.89392,0.84406,3.0145,1.27152,0.37086,1.3245,1.6224,0.4732,1.69
2020-05-25 09:00:00,2.81568,0.8212400000000001,2.933,1.30848,0.38164000000000003,1.363,1.5072,0.43960000000000005,1.57,2.96928,0.86604,3.093,1.30848,0.38164000000000003,1.363,1.6608,0.4844,1.73
2020-05-25 09:30:00,2.83392,0.8265600000000001,2.952,1.43232,0.41776,1.492,1.4016,0.4088,1.46,2.97792,0.8685600000000001,3.102,1.43232,0.41776,1.492,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-05-25 10:00:00,2.98992,0.8720600000000001,3.1145,1.49232,0.43526000000000004,1.5545,1.4976,0.4368,1.56,3.06672,0.89446,3.1945,1.49232,0.43526000000000004,1.5545,1.5744,0.4592,1.6400000000000001
2020-05-25 10:30:00,2.90448,0.8471400000000001,3.0255,1.5316800000000002,0.44674,1.5955,1.3728,0.40040000000000003,1.43,2.98128,0.8695400000000001,3.1055,1.5316800000000002,0.44674,1.5955,1.4496,0.4228,1.51
2020-05-25 11:00:00,2.89776,0.84518,3.0185,1.56336,0.45598000000000005,1.6285,1.3344,0.38920000000000005,1.3900000000000001,2.9745600000000003,0.86758,3.0985,1.56336,0.45598000000000005,1.6285,1.4112,0.4116,1.47
2020-05-25 11:30:00,2.81904,0.8222200000000001,2.9365,1.5518399999999999,0.45262,1.6165,1.2671999999999999,0.36960000000000004,1.32,2.87664,0.8390200000000001,2.9965,1.5518399999999999,0.45262,1.6165,1.3248,0.3864,1.38
2020-05-25 12:00:00,2.80464,0.8180200000000001,2.9215,1.51824,0.44282000000000005,1.5815000000000001,1.2864,0.37520000000000003,1.34,2.87184,0.83762,2.9915000000000003,1.51824,0.44282000000000005,1.5815000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-05-25 12:30:00,2.79456,0.81508,2.911,1.54656,0.45108000000000004,1.611,1.248,0.364,1.3,2.8617600000000003,0.8346800000000001,2.981,1.54656,0.45108000000000004,1.611,1.3152,0.3836,1.37
2020-05-25 13:00:00,2.8262400000000003,0.82432,2.944,1.53984,0.44912,1.604,1.2864,0.37520000000000003,1.34,2.89344,0.8439200000000001,3.014,1.53984,0.44912,1.604,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-05-25 13:30:00,2.7124800000000002,0.7911400000000001,2.8255,1.57008,0.45794,1.6355,1.1424,0.3332,1.19,2.77968,0.81074,2.8955,1.57008,0.45794,1.6355,1.2096,0.3528,1.26
2020-05-25 14:00:00,2.62032,0.76426,2.7295,1.5259200000000002,0.44506,1.5895000000000001,1.0944,0.31920000000000004,1.1400000000000001,2.68752,0.7838600000000001,2.7995,1.5259200000000002,0.44506,1.5895000000000001,1.1616,0.3388,1.21
2020-05-25 14:30:00,2.4984,0.7287,2.6025,1.4712,0.42910000000000004,1.5325,1.0272000000000001,0.29960000000000003,1.07,2.5656,0.7483000000000001,2.6725,1.4712,0.42910000000000004,1.5325,1.0944,0.31920000000000004,1.1400000000000001
2020-05-25 15:00:00,2.48688,0.7253400000000001,2.5905,1.39248,0.40614000000000006,1.4505,1.0944,0.31920000000000004,1.1400000000000001,2.55408,0.74494,2.6605,1.39248,0.40614000000000006,1.4505,1.1616,0.3388,1.21
2020-05-25 15:30:00,2.5343999999999998,0.7392000000000001,2.64,1.4112,0.4116,1.47,1.1232,0.3276,1.17,2.6016,0.7588,2.71,1.4112,0.4116,1.47,1.1904,0.3472,1.24
2020-05-25 16:00:00,2.55696,0.7457800000000001,2.6635,1.36656,0.39858000000000005,1.4235,1.1904,0.3472,1.24,2.61456,0.76258,2.7235,1.36656,0.39858000000000005,1.4235,1.248,0.364,1.3
2020-05-25 16:30:00,2.7009600000000002,0.78778,2.8135,1.33776,0.39018,1.3935,1.3632,0.3976,1.42,2.7777600000000002,0.81018,2.8935,1.33776,0.39018,1.3935,1.44,0.42,1.5
2020-05-25 17:00:00,2.84112,0.8286600000000001,2.9595000000000002,1.23792,0.36106000000000005,1.2895,1.6032000000000002,0.4676,1.67,2.91792,0.85106,3.0395,1.23792,0.36106000000000005,1.2895,1.6800000000000002,0.49,1.75
2020-05-25 17:30:00,2.98272,0.8699600000000001,3.107,1.19712,0.34916,1.2469999999999999,1.7856,0.5208,1.8599999999999999,3.04992,0.88956,3.177,1.19712,0.34916,1.2469999999999999,1.8528,0.5404,1.9300000000000002
2020-05-25 18:00:00,3.17376,0.9256800000000001,3.306,1.11936,0.32648000000000005,1.166,2.0544000000000002,0.5992000000000001,2.14,3.26016,0.9508800000000001,3.396,1.11936,0.32648000000000005,1.166,2.1408,0.6244000000000001,2.23
2020-05-25 18:30:00,3.20112,0.93366,3.3345000000000002,1.14672,0.33446000000000004,1.1945000000000001,2.0544000000000002,0.5992000000000001,2.14,3.2875199999999998,0.95886,3.4245,1.14672,0.33446000000000004,1.1945000000000001,2.1408,0.6244000000000001,2.23
2020-05-25 19:00:00,3.19344,0.93142,3.3265000000000002,1.15824,0.33782,1.2065000000000001,2.0352,0.5936,2.12,3.27984,0.95662,3.4165,1.15824,0.33782,1.2065000000000001,2.1216,0.6188,2.21
2020-05-25 19:30:00,3.06432,0.8937600000000001,3.192,1.15392,0.33656,1.202,1.9104,0.5572,1.99,3.15072,0.9189600000000001,3.282,1.15392,0.33656,1.202,1.9968,0.5824,2.08
2020-05-25 20:00:00,3.06528,0.8940400000000001,3.193,1.14528,0.33404,1.193,1.92,0.56,2.0,3.14208,0.91644,3.273,1.14528,0.33404,1.193,1.9968,0.5824,2.08
2020-05-25 20:30:00,2.95872,0.8629600000000001,3.082,1.11552,0.32536000000000004,1.162,1.8432,0.5376000000000001,1.92,3.08352,0.89936,3.212,1.11552,0.32536000000000004,1.162,1.968,0.5740000000000001,2.05
2020-05-25 21:00:00,2.82768,0.82474,2.9455,1.10928,0.32354000000000005,1.1555,1.7184,0.5012,1.79,3.00048,0.87514,3.1255,1.10928,0.32354000000000005,1.1555,1.8912,0.5516,1.97
2020-05-25 21:30:00,2.8152,0.8211,2.9325,1.0296,0.3003,1.0725,1.7856,0.5208,1.8599999999999999,2.9976000000000003,0.8743000000000001,3.1225,1.0296,0.3003,1.0725,1.968,0.5740000000000001,2.05
2020-05-25 22:00:00,2.83584,0.8271200000000001,2.954,1.02144,0.29792,1.064,1.8144,0.5292,1.8900000000000001,3.02784,0.8831200000000001,3.154,1.02144,0.29792,1.064,2.0064,0.5852,2.09
2020-05-25 22:30:00,2.74464,0.8005200000000001,2.859,1.11264,0.32452000000000003,1.159,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.96544,0.86492,3.089,1.11264,0.32452000000000003,1.159,1.8528,0.5404,1.9300000000000002
2020-05-25 23:00:00,2.60112,0.7586600000000001,2.7095000000000002,1.15152,0.33586000000000005,1.1995,1.4496,0.4228,1.51,2.85072,0.8314600000000001,2.9695,1.15152,0.33586000000000005,1.1995,1.6992,0.49560000000000004,1.77
2020-05-25 23:30:00,2.3832,0.6951,2.4825,1.1736,0.3423,1.2225,1.2096,0.3528,1.26,2.6904,0.7847000000000001,2.8025,1.1736,0.3423,1.2225,1.5168,0.4424,1.58
2020-05-26 00:00:00,2.34048,0.68264,2.438,1.13088,0.32984,1.178,1.2096,0.3528,1.26,2.40768,0.7022400000000001,2.508,1.13088,0.32984,1.178,1.2768,0.3724,1.33
2020-05-26 00:30:00,2.28096,0.6652800000000001,2.376,1.11936,0.32648000000000005,1.166,1.1616,0.3388,1.21,2.29056,0.66808,2.386,1.11936,0.32648000000000005,1.166,1.1712,0.3416,1.22
2020-05-26 01:00:00,2.20656,0.64358,2.2984999999999998,1.08336,0.31598000000000004,1.1285,1.1232,0.3276,1.17,2.20656,0.64358,2.2984999999999998,1.08336,0.31598000000000004,1.1285,1.1232,0.3276,1.17
2020-05-26 01:30:00,2.1648,0.6314000000000001,2.255,1.08,0.315,1.125,1.0848,0.3164,1.13,2.1552,0.6286,2.245,1.08,0.315,1.125,1.0752,0.3136,1.12
2020-05-26 02:00:00,2.124,0.6195,2.2125,1.0392,0.30310000000000004,1.0825,1.0848,0.3164,1.13,2.1144,0.6167,2.2025,1.0392,0.30310000000000004,1.0825,1.0752,0.3136,1.12
2020-05-26 02:30:00,2.11152,0.6158600000000001,2.1995,1.00752,0.29386,1.0495,1.104,0.322,1.15,2.10192,0.61306,2.1895,1.00752,0.29386,1.0495,1.0944,0.31920000000000004,1.1400000000000001
2020-05-26 03:00:00,2.10864,0.61502,2.1965,1.12944,0.32942000000000005,1.1765,0.9792000000000001,0.2856,1.02,2.08944,0.6094200000000001,2.1765,1.12944,0.32942000000000005,1.1765,0.96,0.28,1.0
2020-05-26 03:30:00,2.13504,0.62272,2.224,1.17504,0.34272,1.224,0.96,0.28,1.0,2.09664,0.6115200000000001,2.184,1.17504,0.34272,1.224,0.9216000000000001,0.26880000000000004,0.96
2020-05-26 04:00:00,2.11008,0.6154400000000001,2.198,1.17888,0.34384000000000003,1.228,0.9312,0.2716,0.97,2.07168,0.60424,2.158,1.17888,0.34384000000000003,1.228,0.8928,0.2604,0.93
2020-05-26 04:30:00,2.12208,0.61894,2.2105,1.18128,0.34454,1.2305,0.9408000000000001,0.27440000000000003,0.98,2.09328,0.6105400000000001,2.1805,1.18128,0.34454,1.2305,0.912,0.266,0.9500000000000001
2020-05-26 05:00:00,2.08752,0.6088600000000001,2.1745,1.18512,0.34566,1.2345,0.9024000000000001,0.2632,0.9400000000000001,2.07792,0.60606,2.1645,1.18512,0.34566,1.2345,0.8928,0.2604,0.93
2020-05-26 05:30:00,2.09568,0.61124,2.183,1.09728,0.32004000000000005,1.143,0.9984000000000001,0.2912,1.04,2.10528,0.61404,2.193,1.09728,0.32004000000000005,1.143,1.008,0.294,1.05
2020-05-26 06:00:00,2.15136,0.62748,2.241,1.0953600000000001,0.31948000000000004,1.141,1.056,0.308,1.1,2.16096,0.6302800000000001,2.251,1.0953600000000001,0.31948000000000004,1.141,1.0656,0.3108,1.11
2020-05-26 06:30:00,2.25984,0.65912,2.354,1.09824,0.32032000000000005,1.1440000000000001,1.1616,0.3388,1.21,2.51904,0.73472,2.624,1.09824,0.32032000000000005,1.1440000000000001,1.4208,0.41440000000000005,1.48
2020-05-26 07:00:00,2.47296,0.72128,2.576,1.13856,0.33208000000000004,1.186,1.3344,0.38920000000000005,1.3900000000000001,2.70336,0.7884800000000001,2.816,1.13856,0.33208000000000004,1.186,1.5648,0.45640000000000003,1.63
2020-05-26 07:30:00,2.75664,0.8040200000000001,2.8715,1.2110400000000001,0.35322000000000003,1.2615,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.88144,0.8404200000000001,3.0015,1.2110400000000001,0.35322000000000003,1.2615,1.6703999999999999,0.4872,1.74
2020-05-26 08:00:00,3.0144,0.8792000000000001,3.14,1.248,0.364,1.3,1.7664,0.5152,1.8399999999999999,3.1104,0.9072,3.24,1.248,0.364,1.3,1.8624,0.5432,1.94
2020-05-26 08:30:00,3.1656,0.9233,3.2975,1.4088,0.41090000000000004,1.4675,1.7568000000000001,0.5124000000000001,1.83,3.2808,0.9569000000000001,3.4175,1.4088,0.41090000000000004,1.4675,1.8719999999999999,0.546,1.9500000000000002
2020-05-26 09:00:00,3.32736,0.9704800000000001,3.466,1.42656,0.41608000000000006,1.486,1.9008,0.5544,1.98,3.44256,1.00408,3.586,1.42656,0.41608000000000006,1.486,2.016,0.588,2.1
2020-05-26 09:30:00,3.3624,0.9807,3.5025,1.3464,0.3927,1.4025,2.016,0.588,2.1,3.4872,1.0171,3.6325000000000003,1.3464,0.3927,1.4025,2.1408,0.6244000000000001,2.23
2020-05-26 10:00:00,3.38976,0.9886800000000001,3.531,1.31616,0.38388000000000005,1.371,2.0736,0.6048,2.16,3.52416,1.02788,3.6710000000000003,1.31616,0.38388000000000005,1.371,2.208,0.644,2.3
2020-05-26 10:30:00,3.24048,0.9451400000000001,3.3755,1.41648,0.41314,1.4755,1.824,0.532,1.9,3.3652800000000003,0.9815400000000001,3.5055,1.41648,0.41314,1.4755,1.9488,0.5684,2.03
2020-05-26 11:00:00,3.27504,0.9552200000000001,3.4115,1.30704,0.38122000000000006,1.3615,1.968,0.5740000000000001,2.05,3.39984,0.9916200000000001,3.5415,1.30704,0.38122000000000006,1.3615,2.0928,0.6104,2.18
2020-05-26 11:30:00,3.23808,0.9444400000000001,3.373,1.3180800000000001,0.38444,1.373,1.92,0.56,2.0,3.36288,0.98084,3.503,1.3180800000000001,0.38444,1.373,2.0448,0.5964,2.13
2020-05-26 12:00:00,3.22032,0.9392600000000001,3.3545,1.4251200000000002,0.41566000000000003,1.4845000000000002,1.7952,0.5236000000000001,1.87,3.34512,0.9756600000000001,3.4845,1.4251200000000002,0.41566000000000003,1.4845000000000002,1.92,0.56,2.0
2020-05-26 12:30:00,3.29568,0.9612400000000001,3.433,1.50048,0.43764000000000003,1.5630000000000002,1.7952,0.5236000000000001,1.87,3.42048,0.9976400000000001,3.563,1.50048,0.43764000000000003,1.5630000000000002,1.92,0.56,2.0
2020-05-26 13:00:00,3.32208,0.9689400000000001,3.4605,1.5076800000000001,0.43974,1.5705,1.8144,0.5292,1.8900000000000001,3.44688,1.00534,3.5905,1.5076800000000001,0.43974,1.5705,1.9392,0.5656,2.02
2020-05-26 13:30:00,3.18096,0.92778,3.3135,1.53936,0.44898000000000005,1.6035,1.6416,0.4788,1.71,3.29616,0.9613800000000001,3.4335,1.53936,0.44898000000000005,1.6035,1.7568000000000001,0.5124000000000001,1.83
2020-05-26 14:00:00,3.07632,0.8972600000000001,3.2045,1.54032,0.44926000000000005,1.6045,1.536,0.448,1.6,3.20112,0.93366,3.3345000000000002,1.54032,0.44926000000000005,1.6045,1.6608,0.4844,1.73
2020-05-26 14:30:00,3.1272,0.9121,3.2575,1.3896,0.4053,1.4475,1.7376,0.5068,1.81,3.252,0.9485,3.3875,1.3896,0.4053,1.4475,1.8624,0.5432,1.94
2020-05-26 15:00:00,3.06864,0.89502,3.1965,1.38864,0.40502000000000005,1.4465,1.6800000000000002,0.49,1.75,3.18384,0.9286200000000001,3.3165,1.38864,0.40502000000000005,1.4465,1.7952,0.5236000000000001,1.87
2020-05-26 15:30:00,3.07584,0.89712,3.204,1.41504,0.41272000000000003,1.474,1.6608,0.4844,1.73,3.20064,0.9335200000000001,3.334,1.41504,0.41272000000000003,1.474,1.7856,0.5208,1.8599999999999999
2020-05-26 16:00:00,3.17328,0.92554,3.3055,1.31088,0.38234,1.3655,1.8624,0.5432,1.94,3.28848,0.9591400000000001,3.4255,1.31088,0.38234,1.3655,1.9776,0.5768,2.06
2020-05-26 16:30:00,3.16032,0.92176,3.292,1.23072,0.35896000000000006,1.282,1.9296000000000002,0.5628000000000001,2.01,3.27552,0.9553600000000001,3.412,1.23072,0.35896000000000006,1.282,2.0448,0.5964,2.13
2020-05-26 17:00:00,3.25776,0.95018,3.3935,1.19376,0.34818000000000005,1.2435,2.064,0.602,2.15,3.36336,0.9809800000000001,3.5035,1.19376,0.34818000000000005,1.2435,2.1696,0.6328,2.26
2020-05-26 17:30:00,3.34608,0.97594,3.4855,1.12848,0.32914000000000004,1.1755,2.2176,0.6468,2.31,3.45168,1.00674,3.5955,1.12848,0.32914000000000004,1.1755,2.3232,0.6776,2.42
2020-05-26 18:00:00,3.4728,1.0129,3.6175,1.044,0.3045,1.0875,2.4288,0.7084,2.5300000000000002,3.5784000000000002,1.0437,3.7275,1.044,0.3045,1.0875,2.5343999999999998,0.7392000000000001,2.64
2020-05-26 18:30:00,3.53616,1.03138,3.6835,0.99216,0.28938,1.0335,2.544,0.742,2.65,3.64176,1.06218,3.7935,0.99216,0.28938,1.0335,2.6496,0.7728,2.76
2020-05-26 19:00:00,3.46464,1.01052,3.609,0.9782400000000001,0.28532,1.019,2.4864,0.7252000000000001,2.59,3.5606400000000002,1.03852,3.709,0.9782400000000001,0.28532,1.019,2.5824,0.7532,2.69
2020-05-26 19:30:00,3.468,1.0115,3.6125,0.9528000000000001,0.27790000000000004,0.9925,2.5152,0.7336,2.62,3.5544000000000002,1.0367,3.7025,0.9528000000000001,0.27790000000000004,0.9925,2.6016,0.7588,2.71
2020-05-26 20:00:00,3.3297600000000003,0.97118,3.4685,0.94896,0.27678,0.9885,2.3808,0.6944,2.48,3.41616,0.99638,3.5585,0.94896,0.27678,0.9885,2.4672,0.7196,2.5700000000000003
2020-05-26 20:30:00,3.14064,0.9160200000000001,3.2715,0.93264,0.27202000000000004,0.9715,2.208,0.644,2.3,3.22704,0.9412200000000001,3.3615,0.93264,0.27202000000000004,0.9715,2.2944,0.6692,2.39
2020-05-26 21:00:00,3.0216,0.8813000000000001,3.1475,0.9192,0.2681,0.9575,2.1024,0.6132000000000001,2.19,3.1464,0.9177000000000001,3.2775,0.9192,0.2681,0.9575,2.2272,0.6496000000000001,2.32
2020-05-26 21:30:00,2.92224,0.8523200000000001,3.044,1.01184,0.29512000000000005,1.054,1.9104,0.5572,1.99,3.08544,0.89992,3.214,1.01184,0.29512000000000005,1.054,2.0736,0.6048,2.16
2020-05-26 22:00:00,2.95488,0.86184,3.078,1.10208,0.32144,1.148,1.8528,0.5404,1.9300000000000002,3.12768,0.91224,3.258,1.10208,0.32144,1.148,2.0256,0.5908,2.11
2020-05-26 22:30:00,2.85792,0.8335600000000001,2.977,1.11072,0.32396,1.157,1.7472,0.5096,1.82,2.9443200000000003,0.8587600000000001,3.067,1.11072,0.32396,1.157,1.8336000000000001,0.5348,1.9100000000000001
2020-05-26 23:00:00,2.7048,0.7889,2.8175,1.1784,0.3437,1.2275,1.5264,0.44520000000000004,1.5899999999999999,2.7432,0.8001,2.8575,1.1784,0.3437,1.2275,1.5648,0.45640000000000003,1.63
2020-05-26 23:30:00,2.5632,0.7476,2.67,1.1808,0.34440000000000004,1.23,1.3824,0.4032,1.44,2.5824,0.7532,2.69,1.1808,0.34440000000000004,1.23,1.4016,0.4088,1.46
2020-05-27 00:00:00,2.42784,0.7081200000000001,2.529,1.1222400000000001,0.32732,1.169,1.3056,0.3808,1.3599999999999999,2.44704,0.71372,2.549,1.1222400000000001,0.32732,1.169,1.3248,0.3864,1.38
2020-05-27 00:30:00,2.29344,0.6689200000000001,2.3890000000000002,1.08384,0.31612,1.129,1.2096,0.3528,1.26,2.32224,0.67732,2.419,1.08384,0.31612,1.129,1.2384,0.3612,1.29
2020-05-27 01:00:00,2.25984,0.65912,2.354,1.08864,0.31752,1.134,1.1712,0.3416,1.22,2.28864,0.66752,2.384,1.08864,0.31752,1.134,1.2,0.35000000000000003,1.25
2020-05-27 01:30:00,2.20848,0.64414,2.3005,1.08528,0.31654000000000004,1.1305,1.1232,0.3276,1.17,2.23728,0.65254,2.3305,1.08528,0.31654000000000004,1.1305,1.152,0.336,1.2
2020-05-27 02:00:00,2.18256,0.63658,2.2735,1.07856,0.31458,1.1235,1.104,0.322,1.15,2.21136,0.64498,2.3035,1.07856,0.31458,1.1235,1.1328,0.3304,1.18
2020-05-27 02:30:00,2.15184,0.6276200000000001,2.2415,1.07664,0.31402,1.1215,1.0752,0.3136,1.12,2.18064,0.63602,2.2715,1.07664,0.31402,1.1215,1.104,0.322,1.15
2020-05-27 03:00:00,2.1216,0.6188,2.21,1.0752,0.3136,1.12,1.0464,0.3052,1.09,2.1504,0.6272,2.24,1.0752,0.3136,1.12,1.0752,0.3136,1.12
2020-05-27 03:30:00,2.12352,0.61936,2.212,1.07712,0.31416000000000005,1.1219999999999999,1.0464,0.3052,1.09,2.16192,0.63056,2.252,1.07712,0.31416000000000005,1.1219999999999999,1.0848,0.3164,1.13
2020-05-27 04:00:00,2.11296,0.61628,2.201,1.07616,0.31388000000000005,1.121,1.0368,0.3024,1.08,2.14176,0.62468,2.231,1.07616,0.31388000000000005,1.121,1.0656,0.3108,1.11
2020-05-27 04:30:00,2.12304,0.6192200000000001,2.2115,1.07664,0.31402,1.1215,1.0464,0.3052,1.09,2.14224,0.62482,2.2315,1.07664,0.31402,1.1215,1.0656,0.3108,1.11
2020-05-27 05:00:00,2.08944,0.6094200000000001,2.1765,1.08144,0.31542000000000003,1.1265,1.008,0.294,1.05,2.09904,0.6122200000000001,2.1865,1.08144,0.31542000000000003,1.1265,1.0176,0.2968,1.06
2020-05-27 05:30:00,2.11824,0.61782,2.2065,1.08144,0.31542000000000003,1.1265,1.0368,0.3024,1.08,2.13744,0.6234200000000001,2.2265,1.08144,0.31542000000000003,1.1265,1.056,0.308,1.1
2020-05-27 06:00:00,2.1552,0.6286,2.245,1.1088,0.3234,1.155,1.0464,0.3052,1.09,2.184,0.637,2.275,1.1088,0.3234,1.155,1.0752,0.3136,1.12
2020-05-27 06:30:00,2.31888,0.67634,2.4155,1.17648,0.34314,1.2255,1.1424,0.3332,1.19,2.36688,0.6903400000000001,2.4655,1.17648,0.34314,1.2255,1.1904,0.3472,1.24
2020-05-27 07:00:00,2.53344,0.73892,2.6390000000000002,1.17984,0.34412000000000004,1.229,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.6294399999999998,0.76692,2.739,1.17984,0.34412000000000004,1.229,1.4496,0.4228,1.51
2020-05-27 07:30:00,2.82576,0.82418,2.9435000000000002,1.20336,0.35098,1.2535,1.6224,0.4732,1.69,2.9025600000000003,0.8465800000000001,3.0235,1.20336,0.35098,1.2535,1.6992,0.49560000000000004,1.77
2020-05-27 08:00:00,2.98464,0.8705200000000001,3.109,1.34304,0.39172,1.399,1.6416,0.4788,1.71,3.07104,0.8957200000000001,3.199,1.34304,0.39172,1.399,1.728,0.504,1.8
