Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-27 08:30:00,3.23136,0.9424800000000001,3.366,1.37856,0.40208000000000005,1.436,1.8528,0.5404,1.9300000000000002,3.35616,0.9788800000000001,3.496,1.37856,0.40208000000000005,1.436,1.9776,0.5768,2.06
2020-05-27 09:00:00,3.33696,0.97328,3.476,1.4073600000000002,0.41048,1.466,1.9296000000000002,0.5628000000000001,2.01,3.4713600000000002,1.01248,3.616,1.4073600000000002,0.41048,1.466,2.064,0.602,2.15
2020-05-27 09:30:00,3.44688,1.00534,3.5905,1.41168,0.41174000000000005,1.4705,2.0352,0.5936,2.12,3.57168,1.04174,3.7205,1.41168,0.41174000000000005,1.4705,2.16,0.63,2.25
2020-05-27 10:00:00,3.44688,1.00534,3.5905,1.47888,0.43134000000000006,1.5405,1.968,0.5740000000000001,2.05,3.57168,1.04174,3.7205,1.47888,0.43134000000000006,1.5405,2.0928,0.6104,2.18
2020-05-27 10:30:00,3.30288,0.9633400000000001,3.4405,1.46928,0.42854000000000003,1.5305,1.8336000000000001,0.5348,1.9100000000000001,3.43728,1.00254,3.5805,1.46928,0.42854000000000003,1.5305,1.968,0.5740000000000001,2.05
2020-05-27 11:00:00,3.3705600000000002,0.9830800000000001,3.511,1.45056,0.42308,1.5110000000000001,1.92,0.56,2.0,3.51456,1.02508,3.661,1.45056,0.42308,1.5110000000000001,2.064,0.602,2.15
2020-05-27 11:30:00,3.2616,0.9513,3.3975,1.4856,0.4333,1.5474999999999999,1.776,0.518,1.85,3.4056,0.9933000000000001,3.5475,1.4856,0.4333,1.5474999999999999,1.92,0.56,2.0
2020-05-27 12:00:00,3.33456,0.9725800000000001,3.4735,1.38576,0.40418000000000004,1.4435,1.9488,0.5684,2.03,3.47856,1.01458,3.6235,1.38576,0.40418000000000004,1.4435,2.0928,0.6104,2.18
2020-05-27 12:30:00,3.33648,0.9731400000000001,3.4755000000000003,1.44528,0.42154,1.5055,1.8912,0.5516,1.97,3.47088,1.01234,3.6155,1.44528,0.42154,1.5055,2.0256,0.5908,2.11
2020-05-27 13:00:00,3.23856,0.9445800000000001,3.3735,1.45296,0.42378000000000005,1.5135,1.7856,0.5208,1.8599999999999999,3.36336,0.9809800000000001,3.5035,1.45296,0.42378000000000005,1.5135,1.9104,0.5572,1.99
2020-05-27 13:30:00,3.14256,0.9165800000000001,3.2735,1.44336,0.42098,1.5035,1.6992,0.49560000000000004,1.77,3.26736,0.95298,3.4035,1.44336,0.42098,1.5035,1.824,0.532,1.9
2020-05-27 14:00:00,3.12624,0.9118200000000001,3.2565,1.4366400000000001,0.41902000000000006,1.4965,1.6896,0.4928,1.76,3.25104,0.9482200000000001,3.3865,1.4366400000000001,0.41902000000000006,1.4965,1.8144,0.5292,1.8900000000000001
2020-05-27 14:30:00,3.08304,0.89922,3.2115,1.43184,0.41762000000000005,1.4915,1.6512,0.48160000000000003,1.72,3.20784,0.9356200000000001,3.3415,1.43184,0.41762000000000005,1.4915,1.776,0.518,1.85
2020-05-27 15:00:00,3.14544,0.9174200000000001,3.2765,1.3598400000000002,0.39662000000000003,1.4165,1.7856,0.5208,1.8599999999999999,3.26064,0.9510200000000001,3.3965,1.3598400000000002,0.39662000000000003,1.4165,1.9008,0.5544,1.98
2020-05-27 15:30:00,3.17328,0.92554,3.3055,1.31088,0.38234,1.3655,1.8624,0.5432,1.94,3.28848,0.9591400000000001,3.4255,1.31088,0.38234,1.3655,1.9776,0.5768,2.06
2020-05-27 16:00:00,3.18288,0.92834,3.3155,1.29168,0.37674,1.3455,1.8912,0.5516,1.97,3.29808,0.9619400000000001,3.4355,1.29168,0.37674,1.3455,2.0064,0.5852,2.09
2020-05-27 16:30:00,3.2424,0.9457000000000001,3.3775,1.1976,0.3493,1.2475,2.0448,0.5964,2.13,3.3576,0.9793000000000001,3.4975,1.1976,0.3493,1.2475,2.16,0.63,2.25
2020-05-27 17:00:00,3.38928,0.9885400000000001,3.5305,1.16208,0.33894,1.2105000000000001,2.2272,0.6496000000000001,2.32,3.50448,1.02214,3.6505,1.16208,0.33894,1.2105000000000001,2.3424,0.6832,2.44
2020-05-27 17:30:00,3.4185600000000003,0.9970800000000001,3.561,1.11456,0.32508000000000004,1.161,2.304,0.672,2.4,3.52416,1.02788,3.6710000000000003,1.11456,0.32508000000000004,1.161,2.4096,0.7028,2.51
2020-05-27 18:00:00,3.54384,1.03362,3.6915,1.00944,0.29442,1.0515,2.5343999999999998,0.7392000000000001,2.64,3.6494400000000002,1.06442,3.8015,1.00944,0.29442,1.0515,2.64,0.77,2.75
2020-05-27 18:30:00,3.56352,1.03936,3.7119999999999997,0.9811200000000001,0.28616,1.022,2.5824,0.7532,2.69,3.65952,1.06736,3.8120000000000003,0.9811200000000001,0.28616,1.022,2.6784,0.7812,2.79
2020-05-27 19:00:00,3.5313600000000003,1.02998,3.6785,1.07376,0.31318,1.1185,2.4576000000000002,0.7168,2.56,3.63696,1.06078,3.7885,1.07376,0.31318,1.1185,2.5632,0.7476,2.67
2020-05-27 19:30:00,3.44256,1.00408,3.586,1.24416,0.36288000000000004,1.296,2.1984,0.6412,2.29,3.53856,1.03208,3.686,1.24416,0.36288000000000004,1.296,2.2944,0.6692,2.39
2020-05-27 20:00:00,3.38976,0.9886800000000001,3.531,1.15296,0.33628,1.201,2.2368,0.6524,2.33,3.45696,1.00828,3.601,1.15296,0.33628,1.201,2.304,0.672,2.4
2020-05-27 20:30:00,3.168,0.924,3.3,1.1424,0.3332,1.19,2.0256,0.5908,2.11,3.2832,0.9576,3.42,1.1424,0.3332,1.19,2.1408,0.6244000000000001,2.23
2020-05-27 21:00:00,3.0096,0.8778,3.135,1.0992,0.3206,1.145,1.9104,0.5572,1.99,3.1632,0.9226000000000001,3.295,1.0992,0.3206,1.145,2.064,0.602,2.15
2020-05-27 21:30:00,2.96016,0.86338,3.0835,1.06896,0.31178,1.1135,1.8912,0.5516,1.97,3.13296,0.91378,3.2635,1.06896,0.31178,1.1135,2.064,0.602,2.15
2020-05-27 22:00:00,2.98416,0.87038,3.1085,1.14096,0.33278,1.1885,1.8432,0.5376000000000001,1.92,3.15696,0.92078,3.2885,1.14096,0.33278,1.1885,2.016,0.588,2.1
2020-05-27 22:30:00,2.88624,0.8418200000000001,3.0065,1.20624,0.35182,1.2565,1.6800000000000002,0.49,1.75,3.03024,0.88382,3.1565,1.20624,0.35182,1.2565,1.824,0.532,1.9
2020-05-27 23:00:00,2.71632,0.7922600000000001,2.8295,1.14192,0.33306,1.1895,1.5744,0.4592,1.6400000000000001,2.77392,0.8090600000000001,2.8895,1.14192,0.33306,1.1895,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-05-27 23:30:00,2.55504,0.7452200000000001,2.6615,1.14384,0.33362,1.1915,1.4112,0.4116,1.47,2.61264,0.76202,2.7215,1.14384,0.33362,1.1915,1.4688,0.4284,1.53
2020-05-28 00:00:00,2.4216,0.7063,2.5225,1.1064,0.32270000000000004,1.1525,1.3152,0.3836,1.37,2.4504,0.7147,2.5525,1.1064,0.32270000000000004,1.1525,1.344,0.392,1.4
2020-05-28 00:30:00,2.29824,0.67032,2.394,1.09824,0.32032000000000005,1.1440000000000001,1.2,0.35000000000000003,1.25,2.33664,0.68152,2.434,1.09824,0.32032000000000005,1.1440000000000001,1.2384,0.3612,1.29
2020-05-28 01:00:00,2.2392,0.6531,2.3325,1.0872,0.3171,1.1325,1.152,0.336,1.2,2.268,0.6615,2.3625,1.0872,0.3171,1.1325,1.1808,0.34440000000000004,1.23
2020-05-28 01:30:00,2.1888,0.6384000000000001,2.2800000000000002,1.0848,0.3164,1.13,1.104,0.322,1.15,2.2176,0.6468,2.31,1.0848,0.3164,1.13,1.1328,0.3304,1.18
2020-05-28 02:00:00,2.16432,0.63126,2.2545,1.08912,0.31766000000000005,1.1345,1.0752,0.3136,1.12,2.19312,0.63966,2.2845,1.08912,0.31766000000000005,1.1345,1.104,0.322,1.15
2020-05-28 02:30:00,2.148,0.6265000000000001,2.2375,1.0824,0.31570000000000004,1.1275,1.0656,0.3108,1.11,2.1768,0.6349,2.2675,1.0824,0.31570000000000004,1.1275,1.0944,0.31920000000000004,1.1400000000000001
2020-05-28 03:00:00,2.12496,0.61978,2.2135,1.07856,0.31458,1.1235,1.0464,0.3052,1.09,2.14416,0.62538,2.2335,1.07856,0.31458,1.1235,1.0656,0.3108,1.11
2020-05-28 03:30:00,2.12304,0.6192200000000001,2.2115,1.07664,0.31402,1.1215,1.0464,0.3052,1.09,2.14224,0.62482,2.2315,1.07664,0.31402,1.1215,1.0656,0.3108,1.11
2020-05-28 04:00:00,2.10288,0.61334,2.1905,0.98928,0.28854,1.0305,1.1136,0.32480000000000003,1.16,2.14128,0.6245400000000001,2.2305,0.98928,0.28854,1.0305,1.152,0.336,1.2
2020-05-28 04:30:00,2.10432,0.6137600000000001,2.192,0.99072,0.28896000000000005,1.032,1.1136,0.32480000000000003,1.16,2.14272,0.6249600000000001,2.232,0.99072,0.28896000000000005,1.032,1.152,0.336,1.2
2020-05-28 05:00:00,2.06208,0.6014400000000001,2.148,0.9868800000000001,0.28784000000000004,1.028,1.0752,0.3136,1.12,2.08128,0.60704,2.168,0.9868800000000001,0.28784000000000004,1.028,1.0944,0.31920000000000004,1.1400000000000001
2020-05-28 05:30:00,2.11296,0.61628,2.201,1.04736,0.30548000000000003,1.091,1.0656,0.3108,1.11,2.13216,0.6218800000000001,2.221,1.04736,0.30548000000000003,1.091,1.0848,0.3164,1.13
2020-05-28 06:00:00,2.17152,0.63336,2.262,1.16352,0.33936000000000005,1.212,1.008,0.294,1.05,2.18112,0.6361600000000001,2.2720000000000002,1.16352,0.33936000000000005,1.212,1.0176,0.2968,1.06
2020-05-28 06:30:00,2.3064,0.6727000000000001,2.4025,1.1832,0.3451,1.2325,1.1232,0.3276,1.17,2.3832,0.6951,2.4825,1.1832,0.3451,1.2325,1.2,0.35000000000000003,1.25
2020-05-28 07:00:00,2.4931200000000002,0.72716,2.597,1.20672,0.35196000000000005,1.2570000000000001,1.2864,0.37520000000000003,1.34,2.72352,0.7943600000000001,2.8369999999999997,1.20672,0.35196000000000005,1.2570000000000001,1.5168,0.4424,1.58
2020-05-28 07:30:00,2.8296,0.8253,2.9475,1.2552,0.36610000000000004,1.3075,1.5744,0.4592,1.6400000000000001,2.916,0.8505,3.0375,1.2552,0.36610000000000004,1.3075,1.6608,0.4844,1.73
2020-05-28 08:00:00,3.02832,0.88326,3.1545,1.35792,0.39606,1.4145,1.6703999999999999,0.4872,1.74,3.11472,0.90846,3.2445,1.35792,0.39606,1.4145,1.7568000000000001,0.5124000000000001,1.83
2020-05-28 08:30:00,3.24096,0.9452800000000001,3.376,1.34016,0.39088,1.396,1.9008,0.5544,1.98,3.35616,0.9788800000000001,3.496,1.34016,0.39088,1.396,2.016,0.588,2.1
2020-05-28 09:00:00,3.29856,0.96208,3.436,1.34016,0.39088,1.396,1.9584000000000001,0.5712,2.04,3.42336,0.99848,3.566,1.34016,0.39088,1.396,2.0832,0.6076,2.17
2020-05-28 09:30:00,3.3576,0.9793000000000001,3.4975,1.3704,0.3997,1.4275,1.9872,0.5796,2.07,3.492,1.0185,3.6375,1.3704,0.3997,1.4275,2.1216,0.6188,2.21
2020-05-28 10:00:00,3.35808,0.9794400000000001,3.498,1.30368,0.38024,1.358,2.0544000000000002,0.5992000000000001,2.14,3.49248,1.01864,3.638,1.30368,0.38024,1.358,2.1888,0.6384000000000001,2.2800000000000002
2020-05-28 10:30:00,3.23136,0.9424800000000001,3.366,1.32096,0.38528,1.376,1.9104,0.5572,1.99,3.36576,0.9816800000000001,3.5060000000000002,1.32096,0.38528,1.376,2.0448,0.5964,2.13
2020-05-28 11:00:00,3.18624,0.92932,3.319,1.33344,0.38892000000000004,1.389,1.8528,0.5404,1.9300000000000002,3.31104,0.9657200000000001,3.449,1.33344,0.38892000000000004,1.389,1.9776,0.5768,2.06
2020-05-28 11:30:00,3.20352,0.9343600000000001,3.337,1.35072,0.39396000000000003,1.407,1.8528,0.5404,1.9300000000000002,3.32832,0.9707600000000001,3.467,1.35072,0.39396000000000003,1.407,1.9776,0.5768,2.06
2020-05-28 12:00:00,3.24,0.9450000000000001,3.375,1.272,0.371,1.325,1.968,0.5740000000000001,2.05,3.3648,0.9814,3.505,1.272,0.371,1.325,2.0928,0.6104,2.18
2020-05-28 12:30:00,3.34992,0.97706,3.4895,0.8827200000000001,0.25746,0.9195000000000001,2.4672,0.7196,2.5700000000000003,3.46512,1.01066,3.6095,0.8827200000000001,0.25746,0.9195000000000001,2.5824,0.7532,2.69
2020-05-28 13:00:00,3.31056,0.9655800000000001,3.4485,0.70896,0.20678000000000002,0.7385,2.6016,0.7588,2.71,3.41616,0.99638,3.5585,0.70896,0.20678000000000002,0.7385,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-05-28 13:30:00,3.17712,0.92666,3.3095,1.02672,0.29946,1.0695000000000001,2.1504,0.6272,2.24,3.30192,0.96306,3.4395,1.02672,0.29946,1.0695000000000001,2.2752,0.6636000000000001,2.37
2020-05-28 14:00:00,3.16608,0.92344,3.298,1.02528,0.29904000000000003,1.068,2.1408,0.6244000000000001,2.23,3.28128,0.9570400000000001,3.418,1.02528,0.29904000000000003,1.068,2.2560000000000002,0.658,2.35
2020-05-28 14:30:00,3.12096,0.9102800000000001,3.251,0.8745600000000001,0.25508000000000003,0.911,2.2464,0.6552,2.34,3.22656,0.94108,3.3609999999999998,0.8745600000000001,0.25508000000000003,0.911,2.352,0.686,2.45
2020-05-28 15:00:00,3.10608,0.9059400000000001,3.2355,1.13808,0.33194,1.1855,1.968,0.5740000000000001,2.05,3.21168,0.9367400000000001,3.3455,1.13808,0.33194,1.1855,2.0736,0.6048,2.16
2020-05-28 15:30:00,3.08928,0.9010400000000001,3.218,1.55328,0.45304000000000005,1.6179999999999999,1.536,0.448,1.6,3.20448,0.93464,3.338,1.55328,0.45304000000000005,1.6179999999999999,1.6512,0.48160000000000003,1.72
2020-05-28 16:00:00,3.03696,0.8857800000000001,3.1635,1.42416,0.41538,1.4835,1.6128,0.47040000000000004,1.6800000000000002,3.15216,0.9193800000000001,3.2835,1.42416,0.41538,1.4835,1.728,0.504,1.8
2020-05-28 16:30:00,3.156,0.9205000000000001,3.2875,1.332,0.3885,1.3875,1.824,0.532,1.9,3.2712,0.9541000000000001,3.4075,1.332,0.3885,1.3875,1.9392,0.5656,2.02
2020-05-28 17:00:00,3.25344,0.9489200000000001,3.3890000000000002,1.21824,0.35532,1.2690000000000001,2.0352,0.5936,2.12,3.3590400000000002,0.97972,3.499,1.21824,0.35532,1.2690000000000001,2.1408,0.6244000000000001,2.23
2020-05-28 17:30:00,3.3048,0.9639000000000001,3.4425,1.116,0.3255,1.1625,2.1888,0.6384000000000001,2.2800000000000002,3.4104,0.9947,3.5525,1.116,0.3255,1.1625,2.2944,0.6692,2.39
2020-05-28 18:00:00,3.49536,1.01948,3.641,1.00896,0.29428000000000004,1.051,2.4864,0.7252000000000001,2.59,3.60096,1.05028,3.751,1.00896,0.29428000000000004,1.051,2.592,0.756,2.7
2020-05-28 18:30:00,3.5256,1.0283,3.6725,0.9816,0.2863,1.0225,2.544,0.742,2.65,3.6311999999999998,1.0591,3.7825,0.9816,0.2863,1.0225,2.6496,0.7728,2.76
2020-05-28 19:00:00,3.4608,1.0094,3.605,0.9552,0.2786,0.995,2.5056000000000003,0.7308,2.61,3.5568,1.0374,3.705,0.9552,0.2786,0.995,2.6016,0.7588,2.71
2020-05-28 19:30:00,3.3768000000000002,0.9849,3.5175,0.9288000000000001,0.27090000000000003,0.9675,2.448,0.714,2.55,3.4632,1.0101,3.6075,0.9288000000000001,0.27090000000000003,0.9675,2.5343999999999998,0.7392000000000001,2.64
2020-05-28 20:00:00,3.252,0.9485,3.3875,0.9288000000000001,0.27090000000000003,0.9675,2.3232,0.6776,2.42,3.3384,0.9737,3.4775,0.9288000000000001,0.27090000000000003,0.9675,2.4096,0.7028,2.51
2020-05-28 20:30:00,3.1929600000000002,0.9312800000000001,3.326,0.9273600000000001,0.27048,0.966,2.2656,0.6608,2.36,3.27936,0.9564800000000001,3.416,0.9273600000000001,0.27048,0.966,2.352,0.686,2.45
2020-05-28 21:00:00,3.02736,0.8829800000000001,3.1535,0.9345600000000001,0.27258000000000004,0.9735,2.0928,0.6104,2.18,3.16176,0.9221800000000001,3.2935,0.9345600000000001,0.27258000000000004,0.9735,2.2272,0.6496000000000001,2.32
2020-05-28 21:30:00,3.04704,0.8887200000000001,3.174,0.92544,0.26992000000000005,0.964,2.1216,0.6188,2.21,3.17184,0.92512,3.304,0.92544,0.26992000000000005,0.964,2.2464,0.6552,2.34
2020-05-28 22:00:00,2.9971200000000002,0.87416,3.122,0.9235200000000001,0.26936000000000004,0.962,2.0736,0.6048,2.16,3.14112,0.9161600000000001,3.2720000000000002,0.9235200000000001,0.26936000000000004,0.962,2.2176,0.6468,2.31
2020-05-28 22:30:00,2.89872,0.8454600000000001,3.0195,0.94032,0.27426,0.9795,1.9584000000000001,0.5712,2.04,3.05232,0.89026,3.1795,0.94032,0.27426,0.9795,2.112,0.616,2.2
2020-05-28 23:00:00,2.7729600000000003,0.80878,2.8885,0.94896,0.27678,0.9885,1.824,0.532,1.9,2.94576,0.85918,3.0685000000000002,0.94896,0.27678,0.9885,1.9968,0.5824,2.08
2020-05-28 23:30:00,2.63376,0.7681800000000001,2.7435,0.64656,0.18858000000000003,0.6735,1.9872,0.5796,2.07,2.76816,0.8073800000000001,2.8835,0.64656,0.18858000000000003,0.6735,2.1216,0.6188,2.21
2020-05-29 00:00:00,2.42016,0.7058800000000001,2.521,0.8073600000000001,0.23548000000000002,0.841,1.6128,0.47040000000000004,1.6800000000000002,2.6121600000000003,0.7618800000000001,2.721,0.8073600000000001,0.23548000000000002,0.841,1.8048000000000002,0.5264,1.88
2020-05-29 00:30:00,2.2622400000000003,0.6598200000000001,2.3565,1.17744,0.34342,1.2265,1.0848,0.3164,1.13,2.60784,0.7606200000000001,2.7165,1.17744,0.34342,1.2265,1.4304000000000001,0.4172,1.49
2020-05-29 01:00:00,2.15856,0.62958,2.2485,1.18896,0.34678000000000003,1.2385,0.9696,0.2828,1.01,2.53296,0.7387800000000001,2.6385,1.18896,0.34678000000000003,1.2385,1.344,0.392,1.4
2020-05-29 01:30:00,2.12064,0.6185200000000001,2.209,1.13184,0.33012,1.179,0.9888,0.2884,1.03,2.46624,0.7193200000000001,2.569,1.13184,0.33012,1.179,1.3344,0.38920000000000005,1.3900000000000001
2020-05-29 02:00:00,2.06112,0.60116,2.147,1.06944,0.31192000000000003,1.114,0.9916800000000001,0.28924,1.033,2.40672,0.70196,2.507,1.06944,0.31192000000000003,1.114,1.33728,0.39004000000000005,1.393
2020-05-29 02:30:00,2.1264,0.6202000000000001,2.215,0.888,0.259,0.925,1.2384,0.3612,1.29,2.3856,0.6958000000000001,2.485,0.888,0.259,0.925,1.4976,0.4368,1.56
2020-05-29 03:00:00,2.08464,0.60802,2.1715,0.87504,0.25522,0.9115000000000001,1.2096,0.3528,1.26,2.34384,0.68362,2.4415,0.87504,0.25522,0.9115000000000001,1.4688,0.4284,1.53
2020-05-29 03:30:00,2.09808,0.61194,2.1855,0.8788800000000001,0.25634,0.9155000000000001,1.2192,0.3556,1.27,2.36688,0.6903400000000001,2.4655,0.8788800000000001,0.25634,0.9155000000000001,1.488,0.434,1.55
2020-05-29 04:00:00,2.10624,0.6143200000000001,2.194,0.8841600000000001,0.25788,0.921,1.22208,0.35644000000000003,1.2730000000000001,2.3750400000000003,0.69272,2.474,0.8841600000000001,0.25788,0.921,1.49088,0.43484000000000006,1.553
2020-05-29 04:30:00,2.06592,0.6025600000000001,2.152,0.88512,0.25816,0.922,1.1808,0.34440000000000004,1.23,2.35392,0.6865600000000001,2.452,0.88512,0.25816,0.922,1.4688,0.4284,1.53
2020-05-29 05:00:00,2.03712,0.59416,2.122,0.88512,0.25816,0.922,1.152,0.336,1.2,2.35392,0.6865600000000001,2.452,0.88512,0.25816,0.922,1.4688,0.4284,1.53
2020-05-29 05:30:00,2.03328,0.59304,2.118,0.8784000000000001,0.25620000000000004,0.915,1.15488,0.33684000000000003,1.203,2.34048,0.68264,2.438,0.8784000000000001,0.25620000000000004,0.915,1.46208,0.42644000000000004,1.5230000000000001
2020-05-29 06:00:00,2.04,0.595,2.125,0.88512,0.25816,0.922,1.15488,0.33684000000000003,1.203,2.3472,0.6846,2.445,0.88512,0.25816,0.922,1.46208,0.42644000000000004,1.5230000000000001
2020-05-29 06:30:00,2.29968,0.67074,2.3955,1.1448,0.33390000000000003,1.1925,1.15488,0.33684000000000003,1.203,2.6068800000000003,0.76034,2.7155,1.1448,0.33390000000000003,1.1925,1.46208,0.42644000000000004,1.5230000000000001
2020-05-29 07:00:00,2.47344,0.7214200000000001,2.5765000000000002,1.29264,0.37702,1.3465,1.1808,0.34440000000000004,1.23,2.72304,0.79422,2.8365,1.29264,0.37702,1.3465,1.4304000000000001,0.4172,1.49
2020-05-29 07:30:00,2.5166399999999998,0.73402,2.6215,1.33296,0.38878,1.3885,1.18368,0.34524000000000005,1.233,2.76624,0.8068200000000001,2.8815,1.33296,0.38878,1.3885,1.43328,0.41804,1.4929999999999999
2020-05-29 08:00:00,2.55552,0.74536,2.662,1.37184,0.40012000000000003,1.429,1.18368,0.34524000000000005,1.233,2.80512,0.8181600000000001,2.922,1.37184,0.40012000000000003,1.429,1.43328,0.41804,1.4929999999999999
2020-05-29 08:30:00,3.21408,0.93744,3.348,1.40928,0.41104,1.468,1.8048000000000002,0.5264,1.88,3.32928,0.9710400000000001,3.468,1.40928,0.41104,1.468,1.92,0.56,2.0
2020-05-29 09:00:00,3.32016,0.9683800000000001,3.4585,1.43856,0.41958,1.4985,1.8816000000000002,0.5488000000000001,1.96,3.43536,1.00198,3.5785,1.43856,0.41958,1.4985,1.9968,0.5824,2.08
2020-05-29 09:30:00,3.36096,0.98028,3.501,1.46976,0.42868000000000006,1.5310000000000001,1.8912,0.5516,1.97,3.49536,1.01948,3.641,1.46976,0.42868000000000006,1.5310000000000001,2.0256,0.5908,2.11
2020-05-29 10:00:00,3.4632,1.0101,3.6075,1.4568,0.4249,1.5175,2.0064,0.5852,2.09,3.5976,1.0493,3.7475,1.4568,0.4249,1.5175,2.1408,0.6244000000000001,2.23
2020-05-29 10:30:00,3.32256,0.96908,3.461,1.46976,0.42868000000000006,1.5310000000000001,1.8528,0.5404,1.9300000000000002,3.44736,1.00548,3.591,1.46976,0.42868000000000006,1.5310000000000001,1.9776,0.5768,2.06
2020-05-29 11:00:00,3.2697599999999998,0.9536800000000001,3.406,1.4841600000000001,0.43288000000000004,1.546,1.7856,0.5208,1.8599999999999999,3.40416,0.9928800000000001,3.5460000000000003,1.4841600000000001,0.43288000000000004,1.546,1.92,0.56,2.0
2020-05-29 11:30:00,3.28512,0.9581600000000001,3.422,1.49952,0.43736,1.562,1.7856,0.5208,1.8599999999999999,3.40992,0.9945600000000001,3.552,1.49952,0.43736,1.562,1.9104,0.5572,1.99
2020-05-29 12:00:00,3.24192,0.9455600000000001,3.377,1.5043199999999999,0.43876000000000004,1.5670000000000002,1.7376,0.5068,1.81,3.35712,0.97916,3.497,1.5043199999999999,0.43876000000000004,1.5670000000000002,1.8528,0.5404,1.9300000000000002
2020-05-29 12:30:00,3.19344,0.93142,3.3265000000000002,1.50384,0.43862,1.5665,1.6896,0.4928,1.76,3.31824,0.9678200000000001,3.4565,1.50384,0.43862,1.5665,1.8144,0.5292,1.8900000000000001
2020-05-29 13:00:00,3.17856,0.9270800000000001,3.311,1.51776,0.44268,1.581,1.6608,0.4844,1.73,3.29376,0.9606800000000001,3.431,1.51776,0.44268,1.581,1.776,0.518,1.85
2020-05-29 13:30:00,3.18384,0.9286200000000001,3.3165,1.50384,0.43862,1.5665,1.6800000000000002,0.49,1.75,3.28944,0.95942,3.4265,1.50384,0.43862,1.5665,1.7856,0.5208,1.8599999999999999
2020-05-29 14:00:00,3.08736,0.9004800000000001,3.216,1.51296,0.44128000000000006,1.576,1.5744,0.4592,1.6400000000000001,3.20256,0.93408,3.336,1.51296,0.44128000000000006,1.576,1.6896,0.4928,1.76
2020-05-29 14:30:00,3.06432,0.8937600000000001,3.192,1.51872,0.44296,1.5819999999999999,1.5455999999999999,0.45080000000000003,1.6099999999999999,3.17952,0.9273600000000001,3.312,1.51872,0.44296,1.5819999999999999,1.6608,0.4844,1.73
2020-05-29 15:00:00,2.94,0.8575,3.0625,1.4712,0.42910000000000004,1.5325,1.4688,0.4284,1.53,3.0648,0.8939,3.1925,1.4712,0.42910000000000004,1.5325,1.5936,0.46480000000000005,1.6600000000000001
2020-05-29 15:30:00,2.94576,0.85918,3.0685000000000002,1.47696,0.43078000000000005,1.5385,1.4688,0.4284,1.53,3.06096,0.89278,3.1885,1.47696,0.43078000000000005,1.5385,1.584,0.462,1.65
2020-05-29 16:00:00,2.97504,0.86772,3.099,1.46784,0.42812000000000006,1.529,1.5072,0.43960000000000005,1.57,3.09024,0.9013200000000001,3.219,1.46784,0.42812000000000006,1.529,1.6224,0.4732,1.69
2020-05-29 16:30:00,3.02112,0.88116,3.147,1.34112,0.39116,1.397,1.6800000000000002,0.49,1.75,3.12672,0.9119600000000001,3.257,1.34112,0.39116,1.397,1.7856,0.5208,1.8599999999999999
2020-05-29 17:00:00,3.08448,0.8996400000000001,3.213,1.30848,0.38164000000000003,1.363,1.776,0.518,1.85,3.18048,0.9276400000000001,3.313,1.30848,0.38164000000000003,1.363,1.8719999999999999,0.546,1.9500000000000002
2020-05-29 17:30:00,3.2232,0.9401,3.3575,1.188,0.34650000000000003,1.2375,2.0352,0.5936,2.12,3.3192,0.9681000000000001,3.4575,1.188,0.34650000000000003,1.2375,2.1312,0.6216,2.22
2020-05-29 18:00:00,3.27264,0.95452,3.409,1.1222400000000001,0.32732,1.169,2.1504,0.6272,2.24,3.36864,0.9825200000000001,3.509,1.1222400000000001,0.32732,1.169,2.2464,0.6552,2.34
2020-05-29 18:30:00,3.36624,0.98182,3.5065,1.11984,0.32662,1.1665,2.2464,0.6552,2.34,3.46224,1.00982,3.6065,1.11984,0.32662,1.1665,2.3424,0.6832,2.44
2020-05-29 19:00:00,3.33456,0.9725800000000001,3.4735,1.09776,0.32018,1.1435,2.2368,0.6524,2.33,3.42096,0.9977800000000001,3.5635,1.09776,0.32018,1.1435,2.3232,0.6776,2.42
2020-05-29 19:30:00,3.24288,0.9458400000000001,3.378,1.07328,0.31304000000000004,1.118,2.1696,0.6328,2.26,3.32928,0.9710400000000001,3.468,1.07328,0.31304000000000004,1.118,2.2560000000000002,0.658,2.35
2020-05-29 20:00:00,3.2208,0.9394,3.355,1.08,0.315,1.125,2.1408,0.6244000000000001,2.23,3.3072,0.9646,3.445,1.08,0.315,1.125,2.2272,0.6496000000000001,2.32
2020-05-29 20:30:00,3.05808,0.8919400000000001,3.1855,1.08048,0.31514000000000003,1.1255,1.9776,0.5768,2.06,3.19248,0.9311400000000001,3.3255,1.08048,0.31514000000000003,1.1255,2.112,0.616,2.2
2020-05-29 21:00:00,2.8752,0.8386,2.995,1.0896,0.3178,1.135,1.7856,0.5208,1.8599999999999999,3.0576,0.8918,3.185,1.0896,0.3178,1.135,1.968,0.5740000000000001,2.05
2020-05-29 21:30:00,2.84352,0.8293600000000001,2.9619999999999997,1.05504,0.30772000000000005,1.099,1.78848,0.52164,1.863,3.01632,0.8797600000000001,3.142,1.05504,0.30772000000000005,1.099,1.96128,0.57204,2.043
2020-05-29 22:00:00,2.83536,0.82698,2.9535,1.04688,0.30534,1.0905,1.78848,0.52164,1.863,3.00816,0.87738,3.1335,1.04688,0.30534,1.0905,1.96128,0.57204,2.043
2020-05-29 22:30:00,2.82384,0.82362,2.9415,1.03536,0.30198,1.0785,1.78848,0.52164,1.863,2.99664,0.87402,3.1215,1.03536,0.30198,1.0785,1.96128,0.57204,2.043
2020-05-29 23:00:00,2.7374400000000003,0.79842,2.8515,0.94896,0.27678,0.9885,1.78848,0.52164,1.863,2.91024,0.84882,3.0315,0.94896,0.27678,0.9885,1.96128,0.57204,2.043
2020-05-29 23:30:00,2.46912,0.72016,2.572,0.9427200000000001,0.27496000000000004,0.982,1.5264,0.44520000000000004,1.5899999999999999,2.69952,0.7873600000000001,2.8120000000000003,0.9427200000000001,0.27496000000000004,0.982,1.7568000000000001,0.5124000000000001,1.83
2020-05-30 00:00:00,2.37216,0.69188,2.471,0.96096,0.28028000000000003,1.001,1.4112,0.4116,1.47,2.57376,0.75068,2.681,0.96096,0.28028000000000003,1.001,1.6128,0.47040000000000004,1.6800000000000002
2020-05-30 00:30:00,2.32032,0.67676,2.417,1.02432,0.29876,1.067,1.296,0.378,1.35,2.3395200000000003,0.6823600000000001,2.437,1.02432,0.29876,1.067,1.3152,0.3836,1.37
2020-05-30 01:00:00,2.23392,0.65156,2.327,1.04352,0.30436,1.087,1.1904,0.3472,1.24,2.24352,0.65436,2.337,1.04352,0.30436,1.087,1.2,0.35000000000000003,1.25
2020-05-30 01:30:00,2.19552,0.64036,2.287,1.10112,0.32116,1.147,1.0944,0.31920000000000004,1.1400000000000001,2.19552,0.64036,2.287,1.10112,0.32116,1.147,1.0944,0.31920000000000004,1.1400000000000001
2020-05-30 02:00:00,2.14656,0.6260800000000001,2.236,1.10976,0.32368,1.156,1.0368,0.3024,1.08,2.13696,0.6232800000000001,2.226,1.10976,0.32368,1.156,1.0272000000000001,0.29960000000000003,1.07
2020-05-30 02:30:00,2.13648,0.62314,2.2255,1.10928,0.32354000000000005,1.1555,1.0272000000000001,0.29960000000000003,1.07,2.13648,0.62314,2.2255,1.10928,0.32354000000000005,1.1555,1.0272000000000001,0.29960000000000003,1.07
2020-05-30 03:00:00,2.14416,0.62538,2.2335,1.11408,0.32494,1.1605,1.03008,0.30044000000000004,1.073,2.14416,0.62538,2.2335,1.11408,0.32494,1.1605,1.03008,0.30044000000000004,1.073
2020-05-30 03:30:00,2.09856,0.6120800000000001,2.186,1.11936,0.32648000000000005,1.166,0.9792000000000001,0.2856,1.02,2.08896,0.60928,2.176,1.11936,0.32648000000000005,1.166,0.9696,0.2828,1.01
2020-05-30 04:00:00,2.0721600000000002,0.60438,2.1585,1.10256,0.32158000000000003,1.1485,0.9696,0.2828,1.01,2.05296,0.5987800000000001,2.1385,1.10256,0.32158000000000003,1.1485,0.9504,0.2772,0.99
2020-05-30 04:30:00,2.08032,0.6067600000000001,2.167,1.06272,0.30996,1.107,1.0176,0.2968,1.06,2.07072,0.60396,2.157,1.06272,0.30996,1.107,1.008,0.294,1.05
2020-05-30 05:00:00,2.02608,0.59094,2.1105,1.01808,0.29694000000000004,1.0605,1.008,0.294,1.05,2.00688,0.5853400000000001,2.0905,1.01808,0.29694000000000004,1.0605,0.9888,0.2884,1.03
2020-05-30 05:30:00,2.02656,0.59108,2.111,1.03776,0.30268,1.081,0.9888,0.2884,1.03,1.99776,0.5826800000000001,2.081,1.03776,0.30268,1.081,0.96,0.28,1.0
2020-05-30 06:00:00,2.02992,0.59206,2.1145,1.06992,0.31206,1.1145,0.96,0.28,1.0,2.01072,0.5864600000000001,2.0945,1.06992,0.31206,1.1145,0.9408000000000001,0.27440000000000003,0.98
2020-05-30 06:30:00,2.1024,0.6132000000000001,2.19,1.2096,0.3528,1.26,0.8928,0.2604,0.93,2.0928,0.6104,2.18,1.2096,0.3528,1.26,0.8832000000000001,0.2576,0.92
2020-05-30 07:00:00,2.15904,0.6297200000000001,2.249,1.22784,0.35812000000000005,1.279,0.9312,0.2716,0.97,2.16864,0.6325200000000001,2.259,1.22784,0.35812000000000005,1.279,0.9408000000000001,0.27440000000000003,0.98
2020-05-30 07:30:00,2.28912,0.66766,2.3845,1.33872,0.39046000000000003,1.3945,0.9504,0.2772,0.99,2.29872,0.6704600000000001,2.3945,1.33872,0.39046000000000003,1.3945,0.96,0.28,1.0
2020-05-30 08:00:00,2.36544,0.6899200000000001,2.464,1.37664,0.40152000000000004,1.434,0.9888,0.2884,1.03,2.41344,0.7039200000000001,2.5140000000000002,1.37664,0.40152000000000004,1.434,1.0368,0.3024,1.08
2020-05-30 08:30:00,2.46528,0.71904,2.568,1.39968,0.40824000000000005,1.458,1.0656,0.3108,1.11,2.52288,0.73584,2.628,1.39968,0.40824000000000005,1.458,1.1232,0.3276,1.17
2020-05-30 09:00:00,2.57232,0.75026,2.6795,1.35312,0.39466,1.4095,1.2192,0.3556,1.27,2.63952,0.7698600000000001,2.7495000000000003,1.35312,0.39466,1.4095,1.2864,0.37520000000000003,1.34
2020-05-30 09:30:00,2.63856,0.76958,2.7485,1.40016,0.40838,1.4585,1.2384,0.3612,1.29,2.7729600000000003,0.80878,2.8885,1.40016,0.40838,1.4585,1.3728,0.40040000000000003,1.43
2020-05-30 10:00:00,2.67888,0.78134,2.7905,1.4308800000000002,0.41734000000000004,1.4905,1.248,0.364,1.3,2.75568,0.8037400000000001,2.8705,1.4308800000000002,0.41734000000000004,1.4905,1.3248,0.3864,1.38
2020-05-30 10:30:00,2.67264,0.7795200000000001,2.784,1.45344,0.42392,1.514,1.2192,0.3556,1.27,2.74944,0.8019200000000001,2.864,1.45344,0.42392,1.514,1.296,0.378,1.35
2020-05-30 11:00:00,2.65344,0.77392,2.7640000000000002,1.4630400000000001,0.42672000000000004,1.524,1.1904,0.3472,1.24,2.73984,0.79912,2.854,1.4630400000000001,0.42672000000000004,1.524,1.2768,0.3724,1.33
2020-05-30 11:30:00,2.6496,0.7728,2.76,1.536,0.448,1.6,1.1136,0.32480000000000003,1.16,2.7359999999999998,0.798,2.85,1.536,0.448,1.6,1.2,0.35000000000000003,1.25
2020-05-30 12:00:00,2.60736,0.76048,2.716,1.51296,0.44128000000000006,1.576,1.0944,0.31920000000000004,1.1400000000000001,2.6841600000000003,0.78288,2.7960000000000003,1.51296,0.44128000000000006,1.576,1.1712,0.3416,1.22
2020-05-30 12:30:00,2.58096,0.7527800000000001,2.6885,1.50576,0.43918,1.5685,1.0752,0.3136,1.12,2.65776,0.7751800000000001,2.7685,1.50576,0.43918,1.5685,1.152,0.336,1.2
2020-05-30 13:00:00,2.56896,0.7492800000000001,2.676,1.4841600000000001,0.43288000000000004,1.546,1.0848,0.3164,1.13,2.64576,0.77168,2.7560000000000002,1.4841600000000001,0.43288000000000004,1.546,1.1616,0.3388,1.21
2020-05-30 13:30:00,2.48928,0.72604,2.593,1.54848,0.45164000000000004,1.613,0.9408000000000001,0.27440000000000003,0.98,2.56608,0.7484400000000001,2.673,1.54848,0.45164000000000004,1.613,1.0176,0.2968,1.06
2020-05-30 14:00:00,2.42256,0.7065800000000001,2.5235000000000003,1.5489600000000001,0.45178,1.6135000000000002,0.8736,0.2548,0.91,2.60496,0.75978,2.7135,1.5489600000000001,0.45178,1.6135000000000002,1.056,0.308,1.1
2020-05-30 14:30:00,2.376,0.6930000000000001,2.475,1.5312000000000001,0.4466,1.595,0.8448,0.2464,0.88,2.6832000000000003,0.7826000000000001,2.795,1.5312000000000001,0.4466,1.595,1.152,0.336,1.2
2020-05-30 15:00:00,2.31264,0.67452,2.409,1.46784,0.42812000000000006,1.529,0.8448,0.2464,0.88,2.6294399999999998,0.76692,2.739,1.46784,0.42812000000000006,1.529,1.1616,0.3388,1.21
2020-05-30 15:30:00,2.42256,0.7065800000000001,2.5235000000000003,1.4721600000000001,0.42938000000000004,1.5335,0.9504,0.2772,0.99,2.72976,0.7961800000000001,2.8435,1.4721600000000001,0.42938000000000004,1.5335,1.2576,0.3668,1.31
2020-05-30 16:00:00,2.37888,0.69384,2.478,1.40928,0.41104,1.468,0.9696,0.2828,1.01,2.65728,0.7750400000000001,2.768,1.40928,0.41104,1.468,1.248,0.364,1.3
2020-05-30 16:30:00,2.53824,0.7403200000000001,2.644,1.30944,0.38192000000000004,1.3639999999999999,1.2288000000000001,0.3584,1.28,2.75904,0.8047200000000001,2.874,1.30944,0.38192000000000004,1.3639999999999999,1.4496,0.4228,1.51
2020-05-30 17:00:00,2.65776,0.7751800000000001,2.7685,1.2465600000000001,0.36358,1.2985,1.4112,0.4116,1.47,2.78256,0.8115800000000001,2.8985000000000003,1.2465600000000001,0.36358,1.2985,1.536,0.448,1.6
2020-05-30 17:30:00,2.88672,0.84196,3.007,1.14912,0.33516,1.197,1.7376,0.5068,1.81,2.96352,0.86436,3.087,1.14912,0.33516,1.197,1.8144,0.5292,1.8900000000000001
2020-05-30 18:00:00,2.97792,0.8685600000000001,3.102,1.12512,0.32816,1.172,1.8528,0.5404,1.9300000000000002,3.06432,0.8937600000000001,3.192,1.12512,0.32816,1.172,1.9392,0.5656,2.02
2020-05-30 18:30:00,2.97744,0.8684200000000001,3.1015,1.09584,0.31962,1.1415,1.8816000000000002,0.5488000000000001,1.96,3.06384,0.8936200000000001,3.1915,1.09584,0.31962,1.1415,1.968,0.5740000000000001,2.05
2020-05-30 19:00:00,2.96448,0.8646400000000001,3.088,1.10208,0.32144,1.148,1.8624,0.5432,1.94,3.05088,0.8898400000000001,3.178,1.10208,0.32144,1.148,1.9488,0.5684,2.03
2020-05-30 19:30:00,2.93568,0.8562400000000001,3.058,1.08288,0.31584,1.1280000000000001,1.8528,0.5404,1.9300000000000002,3.02208,0.8814400000000001,3.148,1.08288,0.31584,1.1280000000000001,1.9392,0.5656,2.02
2020-05-30 20:00:00,2.89056,0.84308,3.011,1.0953600000000001,0.31948000000000004,1.141,1.7952,0.5236000000000001,1.87,2.96736,0.86548,3.091,1.0953600000000001,0.31948000000000004,1.141,1.8719999999999999,0.546,1.9500000000000002
2020-05-30 20:30:00,2.7844800000000003,0.8121400000000001,2.9005,1.05648,0.30814,1.1005,1.728,0.504,1.8,2.85168,0.83174,2.9705,1.05648,0.30814,1.1005,1.7952,0.5236000000000001,1.87
2020-05-30 21:00:00,2.7336,0.7973,2.8475,1.044,0.3045,1.0875,1.6896,0.4928,1.76,2.8104,0.8197,2.9275,1.044,0.3045,1.0875,1.7664,0.5152,1.8399999999999999
2020-05-30 21:30:00,2.74224,0.7998200000000001,2.8565,0.99504,0.29022000000000003,1.0365,1.7472,0.5096,1.82,2.80944,0.81942,2.9265,0.99504,0.29022000000000003,1.0365,1.8144,0.5292,1.8900000000000001
2020-05-30 22:00:00,2.7844800000000003,0.8121400000000001,2.9005,0.98928,0.28854,1.0305,1.7952,0.5236000000000001,1.87,2.86128,0.8345400000000001,2.9805,0.98928,0.28854,1.0305,1.8719999999999999,0.546,1.9500000000000002
2020-05-30 22:30:00,2.70768,0.7897400000000001,2.8205,0.98928,0.28854,1.0305,1.7184,0.5012,1.79,2.77488,0.8093400000000001,2.8905000000000003,0.98928,0.28854,1.0305,1.7856,0.5208,1.8599999999999999
2020-05-30 23:00:00,2.57952,0.75236,2.6870000000000003,1.04352,0.30436,1.087,1.536,0.448,1.6,2.64672,0.7719600000000001,2.757,1.04352,0.30436,1.087,1.6032000000000002,0.4676,1.67
2020-05-30 23:30:00,2.47728,0.7225400000000001,2.5805,1.03728,0.30254000000000003,1.0805,1.44,0.42,1.5,2.50608,0.73094,2.6105,1.03728,0.30254000000000003,1.0805,1.4688,0.4284,1.53
2020-05-31 00:00:00,2.3750400000000003,0.69272,2.474,1.03104,0.30072000000000004,1.074,1.344,0.392,1.4,2.40384,0.7011200000000001,2.504,1.03104,0.30072000000000004,1.074,1.3728,0.40040000000000003,1.43
2020-05-31 00:30:00,2.2752,0.6636000000000001,2.37,1.04352,0.30436,1.087,1.23168,0.35924,1.283,2.2944,0.6692,2.39,1.04352,0.30436,1.087,1.25088,0.36484000000000005,1.303
2020-05-31 01:00:00,2.27952,0.66486,2.3745,1.04784,0.30562,1.0915,1.23168,0.35924,1.283,2.29872,0.6704600000000001,2.3945,1.04784,0.30562,1.0915,1.25088,0.36484000000000005,1.303
2020-05-31 01:30:00,2.1096,0.6153000000000001,2.1975,1.0248,0.2989,1.0675,1.0848,0.3164,1.13,2.2632,0.6601,2.3575,1.0248,0.2989,1.0675,1.2384,0.3612,1.29
2020-05-31 02:00:00,2.00928,0.58604,2.093,1.03008,0.30044000000000004,1.073,0.9792000000000001,0.2856,1.02,2.36448,0.68964,2.463,1.03008,0.30044000000000004,1.073,1.3344,0.38920000000000005,1.3900000000000001
2020-05-31 02:30:00,1.9948800000000002,0.58184,2.078,1.02528,0.29904000000000003,1.068,0.9696,0.2828,1.01,2.35968,0.6882400000000001,2.458,1.02528,0.29904000000000003,1.068,1.3344,0.38920000000000005,1.3900000000000001
2020-05-31 03:00:00,1.95696,0.5707800000000001,2.0385,1.02576,0.29918,1.0685,0.9312,0.2716,0.97,2.31216,0.6743800000000001,2.4085,1.02576,0.29918,1.0685,1.2864,0.37520000000000003,1.34
2020-05-31 03:30:00,1.9727999999999999,0.5754,2.055,1.0416,0.3038,1.085,0.9312,0.2716,0.97,2.3184,0.6762,2.415,1.0416,0.3038,1.085,1.2768,0.3724,1.33
2020-05-31 04:00:00,1.9195200000000001,0.55986,1.9995,1.05552,0.30786,1.0995,0.864,0.252,0.9,2.30352,0.67186,2.3995,1.05552,0.30786,1.0995,1.248,0.364,1.3
2020-05-31 04:30:00,1.9180800000000002,0.55944,1.998,1.0512,0.30660000000000004,1.095,0.8668800000000001,0.25284,0.903,2.32128,0.6770400000000001,2.418,1.0512,0.30660000000000004,1.095,1.27008,0.37044000000000005,1.323
2020-05-31 05:00:00,1.8643200000000002,0.54376,1.9420000000000002,1.05792,0.30856,1.102,0.8064,0.23520000000000002,0.84,2.28672,0.6669600000000001,2.382,1.05792,0.30856,1.102,1.2288000000000001,0.3584,1.28
2020-05-31 05:30:00,1.83264,0.53452,1.909,1.06464,0.31052,1.109,0.768,0.224,0.8,2.28384,0.66612,2.379,1.06464,0.31052,1.109,1.2192,0.3556,1.27
2020-05-31 06:00:00,1.83552,0.5353600000000001,1.912,1.08672,0.31696,1.1320000000000001,0.7488,0.2184,0.78,2.3155200000000002,0.6753600000000001,2.412,1.08672,0.31696,1.1320000000000001,1.2288000000000001,0.3584,1.28
2020-05-31 06:30:00,1.85424,0.5408200000000001,1.9315,1.19184,0.34762000000000004,1.2415,0.6624,0.1932,0.6900000000000001,2.36304,0.68922,2.4615,1.19184,0.34762000000000004,1.2415,1.1712,0.3416,1.22
2020-05-31 07:00:00,1.89648,0.5531400000000001,1.9755,1.19568,0.34874000000000005,1.2455,0.7008,0.2044,0.73,2.39568,0.69874,2.4955,1.19568,0.34874000000000005,1.2455,1.2,0.35000000000000003,1.25
2020-05-31 07:30:00,2.02224,0.58982,2.1065,1.31856,0.38458000000000003,1.3735,0.7036800000000001,0.20524,0.733,2.52144,0.7354200000000001,2.6265,1.31856,0.38458000000000003,1.3735,1.20288,0.35084000000000004,1.2530000000000001
2020-05-31 08:00:00,2.1384,0.6237,2.2275,1.3512,0.3941,1.4075,0.7872,0.2296,0.8200000000000001,2.5704000000000002,0.7497,2.6775,1.3512,0.3941,1.4075,1.2192,0.3556,1.27
2020-05-31 08:30:00,2.25168,0.6567400000000001,2.3455,1.36848,0.39914000000000005,1.4255,0.8832000000000001,0.2576,0.92,2.6068800000000003,0.76034,2.7155,1.36848,0.39914000000000005,1.4255,1.2384,0.3612,1.29
2020-05-31 09:00:00,2.39952,0.69986,2.4995,1.37232,0.40026000000000006,1.4295,1.0272000000000001,0.29960000000000003,1.07,2.68752,0.7838600000000001,2.7995,1.37232,0.40026000000000006,1.4295,1.3152,0.3836,1.37
2020-05-31 09:30:00,2.6184000000000003,0.7637,2.7275,1.4088,0.41090000000000004,1.4675,1.2096,0.3528,1.26,2.8104,0.8197,2.9275,1.4088,0.41090000000000004,1.4675,1.4016,0.4088,1.46
2020-05-31 10:00:00,2.59776,0.75768,2.706,1.44576,0.42168000000000005,1.506,1.152,0.336,1.2,2.8377600000000003,0.8276800000000001,2.956,1.44576,0.42168000000000005,1.506,1.392,0.406,1.45
2020-05-31 10:30:00,2.6231999999999998,0.7651,2.7325,1.3848,0.40390000000000004,1.4425,1.2384,0.3612,1.29,2.8344,0.8267,2.9525,1.3848,0.40390000000000004,1.4425,1.4496,0.4228,1.51
2020-05-31 11:00:00,2.71296,0.7912800000000001,2.826,1.38816,0.40488,1.446,1.3248,0.3864,1.38,2.8857600000000003,0.8416800000000001,3.006,1.38816,0.40488,1.446,1.4976,0.4368,1.56
2020-05-31 11:30:00,2.6568,0.7749,2.7675,1.3896,0.4053,1.4475,1.2671999999999999,0.36960000000000004,1.32,2.8296,0.8253,2.9475,1.3896,0.4053,1.4475,1.44,0.42,1.5
2020-05-31 12:00:00,2.748,0.8015,2.8625,1.02,0.2975,1.0625,1.728,0.504,1.8,2.8728,0.8379000000000001,2.9925,1.02,0.2975,1.0625,1.8528,0.5404,1.9300000000000002
2020-05-31 12:30:00,2.8032,0.8176,2.92,0.8736,0.2548,0.91,1.9296000000000002,0.5628000000000001,2.01,2.8608000000000002,0.8344,2.98,0.8736,0.2548,0.91,1.9872,0.5796,2.07
2020-05-31 13:00:00,2.82048,0.82264,2.938,0.57408,0.16744,0.598,2.2464,0.6552,2.34,2.87808,0.8394400000000001,2.998,0.57408,0.16744,0.598,2.304,0.672,2.4
2020-05-31 13:30:00,2.79024,0.8138200000000001,2.9065000000000003,0.63024,0.18382,0.6565000000000001,2.16,0.63,2.25,2.84784,0.83062,2.9665,0.63024,0.18382,0.6565000000000001,2.2176,0.6468,2.31
2020-05-31 14:00:00,2.72976,0.7961800000000001,2.8435,0.49296000000000006,0.14378000000000002,0.5135000000000001,2.2368,0.6524,2.33,2.7777600000000002,0.81018,2.8935,0.49296000000000006,0.14378000000000002,0.5135000000000001,2.2848,0.6664,2.38
2020-05-31 14:30:00,2.58144,0.75292,2.689,1.13184,0.33012,1.179,1.4496,0.4228,1.51,2.6486400000000003,0.7725200000000001,2.759,1.13184,0.33012,1.179,1.5168,0.4424,1.58
2020-05-31 15:00:00,2.48064,0.72352,2.584,1.44384,0.42112000000000005,1.504,1.0368,0.3024,1.08,2.54784,0.7431200000000001,2.654,1.44384,0.42112000000000005,1.504,1.104,0.322,1.15
2020-05-31 15:30:00,2.60448,0.7596400000000001,2.713,1.4428800000000002,0.42084000000000005,1.5030000000000001,1.1616,0.3388,1.21,2.66208,0.77644,2.773,1.4428800000000002,0.42084000000000005,1.5030000000000001,1.2192,0.3556,1.27
2020-05-31 16:00:00,2.6712,0.7791,2.7825,1.3752,0.4011,1.4325,1.296,0.378,1.35,2.748,0.8015,2.8625,1.3752,0.4011,1.4325,1.3728,0.40040000000000003,1.43
2020-05-31 16:30:00,2.7744,0.8092,2.89,1.2768,0.3724,1.33,1.4976,0.4368,1.56,2.8512,0.8316,2.9699999999999998,1.2768,0.3724,1.33,1.5744,0.4592,1.6400000000000001
2020-05-31 17:00:00,2.8487999999999998,0.8309000000000001,2.9675000000000002,1.236,0.36050000000000004,1.2875,1.6128,0.47040000000000004,1.6800000000000002,2.9352,0.8561000000000001,3.0575,1.236,0.36050000000000004,1.2875,1.6992,0.49560000000000004,1.77
2020-05-31 17:30:00,2.9784,0.8687,3.1025,1.212,0.35350000000000004,1.2625,1.7664,0.5152,1.8399999999999999,3.0552,0.8911,3.1825,1.212,0.35350000000000004,1.2625,1.8432,0.5376000000000001,1.92
2020-05-31 18:00:00,3.05952,0.89236,3.187,1.13952,0.33236000000000004,1.187,1.92,0.56,2.0,3.12672,0.9119600000000001,3.257,1.13952,0.33236000000000004,1.187,1.9872,0.5796,2.07
2020-05-31 18:30:00,3.07536,0.8969800000000001,3.2035,1.10736,0.32298000000000004,1.1535,1.968,0.5740000000000001,2.05,3.14256,0.9165800000000001,3.2735,1.10736,0.32298000000000004,1.1535,2.0352,0.5936,2.12
2020-05-31 19:00:00,3.00384,0.8761200000000001,3.129,1.1222400000000001,0.32732,1.169,1.8816000000000002,0.5488000000000001,1.96,3.09024,0.9013200000000001,3.219,1.1222400000000001,0.32732,1.169,1.968,0.5740000000000001,2.05
2020-05-31 19:30:00,2.9664,0.8652000000000001,3.09,1.1232,0.3276,1.17,1.8432,0.5376000000000001,1.92,3.0432,0.8876000000000001,3.17,1.1232,0.3276,1.17,1.92,0.56,2.0
2020-05-31 20:00:00,2.9097600000000003,0.8486800000000001,3.031,1.01856,0.29708,1.061,1.8912,0.5516,1.97,2.98656,0.8710800000000001,3.111,1.01856,0.29708,1.061,1.968,0.5740000000000001,2.05
2020-05-31 20:30:00,2.8502400000000003,0.8313200000000001,2.969,0.69984,0.20412000000000002,0.729,2.1504,0.6272,2.24,2.91744,0.8509200000000001,3.039,0.69984,0.20412000000000002,0.729,2.2176,0.6468,2.31
2020-05-31 21:00:00,2.79264,0.81452,2.909,1.01664,0.29652,1.059,1.776,0.518,1.85,2.85984,0.8341200000000001,2.979,1.01664,0.29652,1.059,1.8432,0.5376000000000001,1.92
2020-05-31 21:30:00,2.71728,0.79254,2.8305,0.9796800000000001,0.28574000000000005,1.0205,1.7376,0.5068,1.81,2.89008,0.84294,3.0105,0.9796800000000001,0.28574000000000005,1.0205,1.9104,0.5572,1.99
2020-05-31 22:00:00,2.77584,0.8096200000000001,2.8915,0.9518400000000001,0.27762000000000003,0.9915,1.824,0.532,1.9,2.94864,0.8600200000000001,3.0715,0.9518400000000001,0.27762000000000003,0.9915,1.9968,0.5824,2.08
2020-05-31 22:30:00,2.7336,0.7973,2.8475,0.9192,0.2681,0.9575,1.8144,0.5292,1.8900000000000001,2.8968,0.8449000000000001,3.0175,0.9192,0.2681,0.9575,1.9776,0.5768,2.06
2020-05-31 23:00:00,2.60304,0.7592200000000001,2.7115,0.8846400000000001,0.25802,0.9215000000000001,1.7184,0.5012,1.79,2.78544,0.81242,2.9015,0.8846400000000001,0.25802,0.9215000000000001,1.9008,0.5544,1.98
2020-05-31 23:30:00,2.44896,0.71428,2.551,0.8841600000000001,0.25788,0.921,1.5648,0.45640000000000003,1.63,2.47776,0.7226800000000001,2.581,0.8841600000000001,0.25788,0.921,1.5936,0.46480000000000005,1.6600000000000001
2020-06-01 00:00:00,2.3328,0.6804,2.43,0.8928,0.2604,0.93,1.44,0.42,1.5,2.352,0.686,2.45,0.8928,0.2604,0.93,1.4592,0.42560000000000003,1.52
2020-06-01 00:30:00,2.2584,0.6587000000000001,2.3525,0.8856,0.25830000000000003,0.9225000000000001,1.3728,0.40040000000000003,1.43,2.268,0.6615,2.3625,0.8856,0.25830000000000003,0.9225000000000001,1.3824,0.4032,1.44
2020-06-01 01:00:00,2.17344,0.63392,2.2640000000000002,0.8966400000000001,0.26152000000000003,0.934,1.2768,0.3724,1.33,2.19264,0.6395200000000001,2.284,0.8966400000000001,0.26152000000000003,0.934,1.296,0.378,1.35
2020-06-01 01:30:00,2.1144,0.6167,2.2025,0.8952,0.2611,0.9325,1.2192,0.3556,1.27,2.1432,0.6251,2.2325,0.8952,0.2611,0.9325,1.248,0.364,1.3
2020-06-01 02:00:00,2.09568,0.61124,2.183,0.9532800000000001,0.27804,0.993,1.1424,0.3332,1.19,2.13408,0.6224400000000001,2.223,0.9532800000000001,0.27804,0.993,1.1808,0.34440000000000004,1.23
2020-06-01 02:30:00,2.1,0.6125,2.1875,0.996,0.29050000000000004,1.0375,1.104,0.322,1.15,2.1192,0.6181,2.2075,0.996,0.29050000000000004,1.0375,1.1232,0.3276,1.17
2020-06-01 03:00:00,2.05968,0.60074,2.1455,1.00368,0.29274,1.0455,1.056,0.308,1.1,2.08848,0.60914,2.1755,1.00368,0.29274,1.0455,1.0848,0.3164,1.13
2020-06-01 03:30:00,2.07936,0.60648,2.166,0.9945600000000001,0.29008,1.036,1.0848,0.3164,1.13,2.10816,0.6148800000000001,2.196,0.9945600000000001,0.29008,1.036,1.1136,0.32480000000000003,1.16
2020-06-01 04:00:00,2.07024,0.60382,2.1565,0.9854400000000001,0.28742,1.0265,1.0848,0.3164,1.13,2.07984,0.60662,2.1665,0.9854400000000001,0.28742,1.0265,1.0944,0.31920000000000004,1.1400000000000001
2020-06-01 04:30:00,2.0784,0.6062000000000001,2.165,0.9936,0.2898,1.035,1.0848,0.3164,1.13,2.0784,0.6062000000000001,2.165,0.9936,0.2898,1.035,1.0848,0.3164,1.13
2020-06-01 05:00:00,2.04864,0.59752,2.134,1.01184,0.29512000000000005,1.054,1.0368,0.3024,1.08,2.04864,0.59752,2.134,1.01184,0.29512000000000005,1.054,1.0368,0.3024,1.08
2020-06-01 05:30:00,2.0721600000000002,0.60438,2.1585,1.00656,0.29358,1.0485,1.0656,0.3108,1.11,2.08176,0.60718,2.1685,1.00656,0.29358,1.0485,1.0752,0.3136,1.12
2020-06-01 06:00:00,2.16864,0.6325200000000001,2.259,1.03584,0.30212,1.079,1.1328,0.3304,1.18,2.16864,0.6325200000000001,2.259,1.03584,0.30212,1.079,1.1328,0.3304,1.18
2020-06-01 06:30:00,2.37024,0.69132,2.469,1.16064,0.33852000000000004,1.209,1.2096,0.3528,1.26,2.54304,0.74172,2.649,1.16064,0.33852000000000004,1.209,1.3824,0.4032,1.44
2020-06-01 07:00:00,2.67408,0.7799400000000001,2.7855,1.24368,0.36274,1.2955,1.4304000000000001,0.4172,1.49,2.84688,0.8303400000000001,2.9655,1.24368,0.36274,1.2955,1.6032000000000002,0.4676,1.67
2020-06-01 07:30:00,2.91552,0.8503600000000001,3.037,1.31904,0.38472,1.374,1.5964800000000001,0.46564000000000005,1.663,3.04992,0.88956,3.177,1.31904,0.38472,1.374,1.73088,0.5048400000000001,1.803
2020-06-01 08:00:00,3.10752,0.90636,3.237,1.34112,0.39116,1.397,1.7664,0.5152,1.8399999999999999,3.20352,0.9343600000000001,3.337,1.34112,0.39116,1.397,1.8624,0.5432,1.94
2020-06-01 08:30:00,3.32064,0.96852,3.459,1.29504,0.37772000000000006,1.349,2.0256,0.5908,2.11,3.42624,0.9993200000000001,3.569,1.29504,0.37772000000000006,1.349,2.1312,0.6216,2.22
2020-06-01 09:00:00,3.38688,0.98784,3.528,1.33248,0.38864000000000004,1.388,2.0544000000000002,0.5992000000000001,2.14,3.51168,1.02424,3.658,1.33248,0.38864000000000004,1.388,2.1792,0.6356,2.27
2020-06-01 09:30:00,3.43296,1.00128,3.576,1.3593600000000001,0.39648000000000005,1.416,2.0736,0.6048,2.16,3.56736,1.04048,3.716,1.3593600000000001,0.39648000000000005,1.416,2.208,0.644,2.3
2020-06-01 10:00:00,3.45216,1.00688,3.596,1.3977600000000001,0.40768000000000004,1.456,2.0544000000000002,0.5992000000000001,2.14,3.58656,1.04608,3.7359999999999998,1.3977600000000001,0.40768000000000004,1.456,2.1888,0.6384000000000001,2.2800000000000002
2020-06-01 10:30:00,3.372,0.9835,3.5125,1.4232,0.4151,1.4825,1.9488,0.5684,2.03,3.4968,1.0199,3.6425,1.4232,0.4151,1.4825,2.0736,0.6048,2.16
2020-06-01 11:00:00,3.36672,0.98196,3.507,1.36032,0.39676000000000006,1.417,2.0064,0.5852,2.09,3.49152,1.01836,3.637,1.36032,0.39676000000000006,1.417,2.1312,0.6216,2.22
2020-06-01 11:30:00,3.37632,0.9847600000000001,3.517,1.36032,0.39676000000000006,1.417,2.016,0.588,2.1,3.49152,1.01836,3.637,1.36032,0.39676000000000006,1.417,2.1312,0.6216,2.22
2020-06-01 12:00:00,3.39024,0.98882,3.5315,1.35504,0.39522,1.4115,2.0352,0.5936,2.12,3.51504,1.02522,3.6615,1.35504,0.39522,1.4115,2.16,0.63,2.25
2020-06-01 12:30:00,3.50784,1.02312,3.654,1.36704,0.39872,1.424,2.1408,0.6244000000000001,2.23,3.6326400000000003,1.05952,3.784,1.36704,0.39872,1.424,2.2656,0.6608,2.36
2020-06-01 13:00:00,3.45168,1.00674,3.5955,1.3300800000000002,0.38794,1.3855,2.1216,0.6188,2.21,3.58608,1.04594,3.7355,1.3300800000000002,0.38794,1.3855,2.2560000000000002,0.658,2.35
2020-06-01 13:30:00,3.2952,0.9611000000000001,3.4325,1.2696,0.3703,1.3225,2.0256,0.5908,2.11,3.42,0.9975,3.5625,1.2696,0.3703,1.3225,2.1504,0.6272,2.24
2020-06-01 14:00:00,3.31824,0.9678200000000001,3.4565,1.40784,0.41062000000000004,1.4665,1.9104,0.5572,1.99,3.44304,1.00422,3.5865,1.40784,0.41062000000000004,1.4665,2.0352,0.5936,2.12
2020-06-01 14:30:00,3.18576,0.9291800000000001,3.3185000000000002,1.46736,0.42798,1.5285000000000002,1.7184,0.5012,1.79,3.32016,0.9683800000000001,3.4585,1.46736,0.42798,1.5285000000000002,1.8528,0.5404,1.9300000000000002
2020-06-01 15:00:00,3.26064,0.9510200000000001,3.3965,1.40784,0.41062000000000004,1.4665,1.8528,0.5404,1.9300000000000002,3.39504,0.9902200000000001,3.5365,1.40784,0.41062000000000004,1.4665,1.9872,0.5796,2.07
