Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-01 15:30:00,3.26544,0.95242,3.4015,1.40304,0.40922000000000003,1.4615,1.8624,0.5432,1.94,3.39024,0.98882,3.5315,1.40304,0.40922000000000003,1.4615,1.9872,0.5796,2.07
2020-06-01 16:00:00,3.29712,0.9616600000000001,3.4345,1.32912,0.38766,1.3845,1.968,0.5740000000000001,2.05,3.4123200000000002,0.99526,3.5545,1.32912,0.38766,1.3845,2.0832,0.6076,2.17
2020-06-01 16:30:00,3.2088,0.9359000000000001,3.3425000000000002,1.26,0.3675,1.3125,1.9488,0.5684,2.03,3.3336,0.9723,3.4725,1.26,0.3675,1.3125,2.0736,0.6048,2.16
2020-06-01 17:00:00,3.34176,0.9746800000000001,3.481,1.21056,0.35308,1.2610000000000001,2.1312,0.6216,2.22,3.45696,1.00828,3.601,1.21056,0.35308,1.2610000000000001,2.2464,0.6552,2.34
2020-06-01 17:30:00,3.4728,1.0129,3.6175,1.1208,0.3269,1.1675,2.352,0.686,2.45,3.588,1.0465,3.7375,1.1208,0.3269,1.1675,2.4672,0.7196,2.5700000000000003
2020-06-01 18:00:00,3.61056,1.05308,3.761,1.11456,0.32508000000000004,1.161,2.496,0.728,2.6,3.72576,1.08668,3.8810000000000002,1.11456,0.32508000000000004,1.161,2.6112,0.7616,2.7199999999999998
2020-06-01 18:30:00,3.57648,1.04314,3.7255000000000003,1.05168,0.30674,1.0955,2.5248,0.7364,2.63,3.68208,1.07394,3.8355,1.05168,0.30674,1.0955,2.6304,0.7672,2.74
2020-06-01 19:00:00,3.4300800000000002,1.00044,3.573,1.00128,0.29204,1.043,2.4288,0.7084,2.5300000000000002,3.53568,1.03124,3.683,1.00128,0.29204,1.043,2.5343999999999998,0.7392000000000001,2.64
2020-06-01 19:30:00,3.29136,0.95998,3.4285,0.94896,0.27678,0.9885,2.3424,0.6832,2.44,3.39696,0.9907800000000001,3.5385,0.94896,0.27678,0.9885,2.448,0.714,2.55
2020-06-01 20:00:00,3.23088,0.9423400000000001,3.3655,0.9556800000000001,0.27874000000000004,0.9955,2.2752,0.6636000000000001,2.37,3.32688,0.9703400000000001,3.4655,0.9556800000000001,0.27874000000000004,0.9955,2.3712,0.6916,2.47
2020-06-01 20:30:00,3.09456,0.90258,3.2235,0.9825600000000001,0.28658,1.0235,2.112,0.616,2.2,3.19056,0.9305800000000001,3.3235,0.9825600000000001,0.28658,1.0235,2.208,0.644,2.3
2020-06-01 21:00:00,3.07872,0.8979600000000001,3.207,0.96384,0.28112000000000004,1.004,2.11488,0.61684,2.203,3.17472,0.9259600000000001,3.307,0.96384,0.28112000000000004,1.004,2.21088,0.6448400000000001,2.303
2020-06-01 21:30:00,3.06432,0.8937600000000001,3.192,0.9494400000000001,0.27692,0.989,2.11488,0.61684,2.203,3.16032,0.92176,3.292,0.9494400000000001,0.27692,0.989,2.21088,0.6448400000000001,2.303
2020-06-01 22:00:00,2.86128,0.8345400000000001,2.9805,0.9480000000000001,0.2765,0.9875,1.91328,0.5580400000000001,1.9929999999999999,2.95728,0.8625400000000001,3.0805,0.9480000000000001,0.2765,0.9875,2.00928,0.58604,2.093
2020-06-01 22:30:00,2.8464,0.8302,2.965,0.9331200000000001,0.27216,0.972,1.91328,0.5580400000000001,1.9929999999999999,2.9424,0.8582000000000001,3.065,0.9331200000000001,0.27216,0.972,2.00928,0.58604,2.093
2020-06-01 23:00:00,2.82576,0.82418,2.9435000000000002,0.9124800000000001,0.26614000000000004,0.9505,1.91328,0.5580400000000001,1.9929999999999999,2.92176,0.85218,3.0435,0.9124800000000001,0.26614000000000004,0.9505,2.00928,0.58604,2.093
2020-06-01 23:30:00,2.83344,0.82642,2.9515000000000002,0.9201600000000001,0.26838,0.9585,1.91328,0.5580400000000001,1.9929999999999999,2.92944,0.8544200000000001,3.0515,0.9201600000000001,0.26838,0.9585,2.00928,0.58604,2.093
2020-06-02 00:00:00,2.81952,0.8223600000000001,2.9370000000000003,0.90624,0.26432,0.9440000000000001,1.91328,0.5580400000000001,1.9929999999999999,2.91552,0.8503600000000001,3.037,0.90624,0.26432,0.9440000000000001,2.00928,0.58604,2.093
2020-06-02 00:30:00,2.8224,0.8232,2.94,0.90912,0.26516,0.9470000000000001,1.91328,0.5580400000000001,1.9929999999999999,2.9184,0.8512000000000001,3.04,0.90912,0.26516,0.9470000000000001,2.00928,0.58604,2.093
2020-06-02 01:00:00,2.81808,0.8219400000000001,2.9355,0.9048,0.2639,0.9425,1.91328,0.5580400000000001,1.9929999999999999,2.9140800000000002,0.84994,3.0355,0.9048,0.2639,0.9425,2.00928,0.58604,2.093
2020-06-02 01:30:00,2.8022400000000003,0.81732,2.919,0.8889600000000001,0.25928,0.926,1.91328,0.5580400000000001,1.9929999999999999,2.89824,0.8453200000000001,3.019,0.8889600000000001,0.25928,0.926,2.00928,0.58604,2.093
2020-06-02 02:00:00,2.79888,0.8163400000000001,2.9155,0.8856,0.25830000000000003,0.9225000000000001,1.91328,0.5580400000000001,1.9929999999999999,2.89488,0.8443400000000001,3.0155,0.8856,0.25830000000000003,0.9225000000000001,2.00928,0.58604,2.093
2020-06-02 02:30:00,2.8056,0.8183,2.9225000000000003,0.8923200000000001,0.26026000000000005,0.9295,1.91328,0.5580400000000001,1.9929999999999999,2.9016,0.8463,3.0225,0.8923200000000001,0.26026000000000005,0.9295,2.00928,0.58604,2.093
2020-06-02 03:00:00,2.17968,0.6357400000000001,2.2705,0.9480000000000001,0.2765,0.9875,1.23168,0.35924,1.283,2.27568,0.6637400000000001,2.3705,0.9480000000000001,0.2765,0.9875,1.32768,0.38724000000000003,1.383
2020-06-02 03:30:00,2.08992,0.6095600000000001,2.177,1.01184,0.29512000000000005,1.054,1.07808,0.31444000000000005,1.123,2.39712,0.69916,2.497,1.01184,0.29512000000000005,1.054,1.38528,0.40404,1.443
2020-06-02 04:00:00,2.00064,0.58352,2.084,1.02144,0.29792,1.064,0.9792000000000001,0.2856,1.02,2.35584,0.6871200000000001,2.454,1.02144,0.29792,1.064,1.3344,0.38920000000000005,1.3900000000000001
2020-06-02 04:30:00,2.01888,0.58884,2.103,1.02048,0.29764,1.063,0.9984000000000001,0.2912,1.04,2.36448,0.68964,2.463,1.02048,0.29764,1.063,1.344,0.392,1.4
2020-06-02 05:00:00,1.98432,0.57876,2.067,1.00512,0.29316000000000003,1.047,0.9792000000000001,0.2856,1.02,2.3395200000000003,0.6823600000000001,2.437,1.00512,0.29316000000000003,1.047,1.3344,0.38920000000000005,1.3900000000000001
2020-06-02 05:30:00,1.98096,0.5777800000000001,2.0635,1.00176,0.29218000000000005,1.0435,0.9792000000000001,0.2856,1.02,2.33616,0.6813800000000001,2.4335,1.00176,0.29218000000000005,1.0435,1.3344,0.38920000000000005,1.3900000000000001
2020-06-02 06:00:00,2.01216,0.5868800000000001,2.096,1.03296,0.30128000000000005,1.076,0.9792000000000001,0.2856,1.02,2.36736,0.6904800000000001,2.466,1.03296,0.30128000000000005,1.076,1.3344,0.38920000000000005,1.3900000000000001
2020-06-02 06:30:00,2.2977600000000002,0.6701800000000001,2.3935,1.11696,0.32578,1.1635,1.1808,0.34440000000000004,1.23,2.56656,0.74858,2.6734999999999998,1.11696,0.32578,1.1635,1.4496,0.4228,1.51
2020-06-02 07:00:00,2.54208,0.7414400000000001,2.648,1.19808,0.34944000000000003,1.248,1.344,0.392,1.4,2.74368,0.8002400000000001,2.858,1.19808,0.34944000000000003,1.248,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-06-02 07:30:00,2.9798400000000003,0.8691200000000001,3.104,1.19424,0.34832,1.244,1.7856,0.5208,1.8599999999999999,3.07584,0.89712,3.204,1.19424,0.34832,1.244,1.8816000000000002,0.5488000000000001,1.96
2020-06-02 08:00:00,3.18912,0.9301600000000001,3.322,1.24992,0.36456000000000005,1.302,1.9392,0.5656,2.02,3.27552,0.9553600000000001,3.412,1.24992,0.36456000000000005,1.302,2.0256,0.5908,2.11
2020-06-02 08:30:00,3.38688,0.98784,3.528,1.28448,0.37464000000000003,1.338,2.1024,0.6132000000000001,2.19,3.5020800000000003,1.02144,3.648,1.28448,0.37464000000000003,1.338,2.2176,0.6468,2.31
2020-06-02 09:00:00,3.47712,1.01416,3.622,1.29792,0.37856,1.3519999999999999,2.1792,0.6356,2.27,3.60192,1.05056,3.752,1.29792,0.37856,1.3519999999999999,2.304,0.672,2.4
2020-06-02 09:30:00,3.44496,1.00478,3.5885,1.34256,0.39158000000000004,1.3985,2.1024,0.6132000000000001,2.19,3.5793600000000003,1.04398,3.7285,1.34256,0.39158000000000004,1.3985,2.2368,0.6524,2.33
2020-06-02 10:00:00,3.42096,0.9977800000000001,3.5635,1.37616,0.40138,1.4335,2.0448,0.5964,2.13,3.5553600000000003,1.03698,3.7035,1.37616,0.40138,1.4335,2.1792,0.6356,2.27
2020-06-02 10:30:00,3.3936,0.9898,3.535,1.4832,0.43260000000000004,1.545,1.9104,0.5572,1.99,3.528,1.029,3.675,1.4832,0.43260000000000004,1.545,2.0448,0.5964,2.13
2020-06-02 11:00:00,3.32496,0.9697800000000001,3.4635,1.49136,0.43498000000000003,1.5535,1.8336000000000001,0.5348,1.9100000000000001,3.46896,1.01178,3.6135,1.49136,0.43498000000000003,1.5535,1.9776,0.5768,2.06
2020-06-02 11:30:00,3.44352,1.00436,3.5869999999999997,1.37952,0.40236000000000005,1.437,2.064,0.602,2.15,3.57792,1.04356,3.727,1.37952,0.40236000000000005,1.437,2.1984,0.6412,2.29
2020-06-02 12:00:00,3.41904,0.9972200000000001,3.5615,1.28784,0.37562,1.3415,2.1312,0.6216,2.22,3.53424,1.03082,3.6814999999999998,1.28784,0.37562,1.3415,2.2464,0.6552,2.34
2020-06-02 12:30:00,3.5731200000000003,1.04216,3.722,1.3651200000000001,0.39816,1.422,2.208,0.644,2.3,3.69792,1.07856,3.852,1.3651200000000001,0.39816,1.422,2.3328,0.6804,2.43
2020-06-02 13:00:00,3.45744,1.00842,3.6015,1.34544,0.39242000000000005,1.4015,2.112,0.616,2.2,3.59184,1.04762,3.7415000000000003,1.34544,0.39242000000000005,1.4015,2.2464,0.6552,2.34
2020-06-02 13:30:00,3.30288,0.9633400000000001,3.4405,1.42128,0.41454,1.4805000000000001,1.8816000000000002,0.5488000000000001,1.96,3.43728,1.00254,3.5805,1.42128,0.41454,1.4805000000000001,2.016,0.588,2.1
2020-06-02 14:00:00,3.12336,0.9109800000000001,3.2535,1.44336,0.42098,1.5035,1.6800000000000002,0.49,1.75,3.26736,0.95298,3.4035,1.44336,0.42098,1.5035,1.824,0.532,1.9
2020-06-02 14:30:00,3.17952,0.9273600000000001,3.312,1.34592,0.39256,1.4020000000000001,1.8336000000000001,0.5348,1.9100000000000001,3.31392,0.9665600000000001,3.452,1.34592,0.39256,1.4020000000000001,1.968,0.5740000000000001,2.05
2020-06-02 15:00:00,3.2352,0.9436,3.37,1.3248,0.3864,1.38,1.9104,0.5572,1.99,3.3696,0.9828,3.51,1.3248,0.3864,1.38,2.0448,0.5964,2.13
2020-06-02 15:30:00,3.27168,0.9542400000000001,3.408,1.31328,0.38304000000000005,1.3679999999999999,1.9584000000000001,0.5712,2.04,3.39648,0.9906400000000001,3.5380000000000003,1.31328,0.38304000000000005,1.3679999999999999,2.0832,0.6076,2.17
2020-06-02 16:00:00,3.26064,0.9510200000000001,3.3965,1.30224,0.37982000000000005,1.3565,1.9584000000000001,0.5712,2.04,3.38544,0.9874200000000001,3.5265,1.30224,0.37982000000000005,1.3565,2.0832,0.6076,2.17
2020-06-02 16:30:00,3.23712,0.9441600000000001,3.372,1.23072,0.35896000000000006,1.282,2.0064,0.5852,2.09,3.35232,0.9777600000000001,3.492,1.23072,0.35896000000000006,1.282,2.1216,0.6188,2.21
2020-06-02 17:00:00,3.31824,0.9678200000000001,3.4565,1.15824,0.33782,1.2065000000000001,2.16,0.63,2.25,3.43344,1.00142,3.5765000000000002,1.15824,0.33782,1.2065000000000001,2.2752,0.6636000000000001,2.37
2020-06-02 17:30:00,3.40656,0.9935800000000001,3.5484999999999998,1.12176,0.32718,1.1685,2.2848,0.6664,2.38,3.5313600000000003,1.02998,3.6785,1.12176,0.32718,1.1685,2.4096,0.7028,2.51
2020-06-02 18:00:00,3.56736,1.04048,3.716,1.00416,0.29288000000000003,1.046,2.5632,0.7476,2.67,3.67296,1.07128,3.826,1.00416,0.29288000000000003,1.046,2.6688,0.7784000000000001,2.7800000000000002
2020-06-02 18:30:00,3.55488,1.03684,3.7030000000000003,0.9436800000000001,0.27524000000000004,0.983,2.6112,0.7616,2.7199999999999998,3.66048,1.06764,3.813,0.9436800000000001,0.27524000000000004,0.983,2.7168,0.7924,2.83
2020-06-02 19:00:00,3.46368,1.01024,3.608,0.91968,0.26824000000000003,0.9580000000000001,2.544,0.742,2.65,3.56928,1.04104,3.718,0.91968,0.26824000000000003,0.9580000000000001,2.6496,0.7728,2.76
2020-06-02 19:30:00,3.38256,0.9865800000000001,3.5235000000000003,0.9057600000000001,0.26418,0.9435,2.4768,0.7224,2.58,3.47856,1.01458,3.6235,0.9057600000000001,0.26418,0.9435,2.5728,0.7504000000000001,2.68
2020-06-02 20:00:00,3.28368,0.95774,3.4205,0.8932800000000001,0.26054,0.9305,2.3904,0.6972,2.49,3.37008,0.98294,3.5105,0.8932800000000001,0.26054,0.9305,2.4768,0.7224,2.58
2020-06-02 20:30:00,3.17952,0.9273600000000001,3.312,0.88512,0.25816,0.922,2.2944,0.6692,2.39,3.25632,0.94976,3.392,0.88512,0.25816,0.922,2.3712,0.6916,2.47
2020-06-02 21:00:00,3.05232,0.89026,3.1795,0.8923200000000001,0.26026000000000005,0.9295,2.16,0.63,2.25,3.15792,0.9210600000000001,3.2895,0.8923200000000001,0.26026000000000005,0.9295,2.2656,0.6608,2.36
2020-06-02 21:30:00,2.98752,0.87136,3.112,0.88512,0.25816,0.922,2.1024,0.6132000000000001,2.19,3.11232,0.9077600000000001,3.242,0.88512,0.25816,0.922,2.2272,0.6496000000000001,2.32
2020-06-02 22:00:00,3.01872,0.88046,3.1445,0.87792,0.25606,0.9145000000000001,2.1408,0.6244000000000001,2.23,3.13392,0.9140600000000001,3.2645,0.87792,0.25606,0.9145000000000001,2.2560000000000002,0.658,2.35
2020-06-02 22:30:00,2.8608000000000002,0.8344,2.98,0.8832000000000001,0.2576,0.92,1.9776,0.5768,2.06,3.0048,0.8764000000000001,3.13,0.8832000000000001,0.2576,0.92,2.1216,0.6188,2.21
2020-06-02 23:00:00,2.71056,0.7905800000000001,2.8235,0.8865600000000001,0.25858000000000003,0.9235000000000001,1.824,0.532,1.9,2.86416,0.8353800000000001,2.9835000000000003,0.8865600000000001,0.25858000000000003,0.9235000000000001,1.9776,0.5768,2.06
2020-06-02 23:30:00,2.54496,0.74228,2.651,0.8841600000000001,0.25788,0.921,1.6608,0.4844,1.73,2.71776,0.79268,2.831,0.8841600000000001,0.25788,0.921,1.8336000000000001,0.5348,1.9100000000000001
2020-06-03 00:00:00,2.4168,0.7049000000000001,2.5175,0.8808,0.2569,0.9175000000000001,1.536,0.448,1.6,2.5992,0.7581,2.7075,0.8808,0.2569,0.9175000000000001,1.7184,0.5012,1.79
2020-06-03 00:30:00,2.3016,0.6713,2.3975,0.8808,0.2569,0.9175000000000001,1.4208,0.41440000000000005,1.48,2.5128,0.7329,2.6175,0.8808,0.2569,0.9175000000000001,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-06-03 01:00:00,2.1907200000000002,0.6389600000000001,2.282,0.88512,0.25816,0.922,1.3056,0.3808,1.3599999999999999,2.44032,0.7117600000000001,2.542,0.88512,0.25816,0.922,1.5552000000000001,0.4536,1.62
2020-06-03 01:30:00,2.12208,0.61894,2.2105,1.00848,0.29414,1.0505,1.1136,0.32480000000000003,1.16,2.42928,0.7085400000000001,2.5305,1.00848,0.29414,1.0505,1.4208,0.41440000000000005,1.48
2020-06-03 02:00:00,2.0976,0.6118,2.185,1.0704,0.31220000000000003,1.115,1.0272000000000001,0.29960000000000003,1.07,2.424,0.707,2.525,1.0704,0.31220000000000003,1.115,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-06-03 02:30:00,2.08416,0.6078800000000001,2.171,1.07616,0.31388000000000005,1.121,1.008,0.294,1.05,2.42976,0.7086800000000001,2.531,1.07616,0.31388000000000005,1.121,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-06-03 03:00:00,2.0544000000000002,0.5992000000000001,2.14,1.0368,0.3024,1.08,1.0176,0.2968,1.06,2.3808,0.6944,2.48,1.0368,0.3024,1.08,1.344,0.392,1.4
2020-06-03 03:30:00,2.00208,0.58394,2.0855,0.9816,0.2863,1.0225,1.02048,0.29764,1.063,2.32848,0.6791400000000001,2.4255,0.9816,0.2863,1.0225,1.34688,0.39284,1.403
2020-06-03 04:00:00,2.10048,0.6126400000000001,2.188,0.984,0.28700000000000003,1.025,1.11648,0.32564000000000004,1.163,2.37888,0.69384,2.478,0.984,0.28700000000000003,1.025,1.3948800000000001,0.40684000000000003,1.453
2020-06-03 04:30:00,2.0976,0.6118,2.185,0.9811200000000001,0.28616,1.022,1.11648,0.32564000000000004,1.163,2.376,0.6930000000000001,2.475,0.9811200000000001,0.28616,1.022,1.3948800000000001,0.40684000000000003,1.453
2020-06-03 05:00:00,2.10432,0.6137600000000001,2.192,0.98784,0.28812000000000004,1.029,1.11648,0.32564000000000004,1.163,2.38272,0.69496,2.482,0.98784,0.28812000000000004,1.029,1.3948800000000001,0.40684000000000003,1.453
2020-06-03 05:30:00,2.11488,0.61684,2.203,0.9984000000000001,0.2912,1.04,1.11648,0.32564000000000004,1.163,2.39328,0.6980400000000001,2.493,0.9984000000000001,0.2912,1.04,1.3948800000000001,0.40684000000000003,1.453
2020-06-03 06:00:00,2.11824,0.61782,2.2065,1.00176,0.29218000000000005,1.0435,1.11648,0.32564000000000004,1.163,2.39664,0.6990200000000001,2.4965,1.00176,0.29218000000000005,1.0435,1.3948800000000001,0.40684000000000003,1.453
2020-06-03 06:30:00,2.07744,0.60592,2.164,1.01184,0.29512000000000005,1.054,1.0656,0.3108,1.11,2.39424,0.69832,2.4939999999999998,1.01184,0.29512000000000005,1.054,1.3824,0.4032,1.44
2020-06-03 07:00:00,2.6414400000000002,0.7704200000000001,2.7515,1.02576,0.29918,1.0685,1.61568,0.47124000000000005,1.683,2.78544,0.81242,2.9015,1.02576,0.29918,1.0685,1.75968,0.51324,1.833
2020-06-03 07:30:00,2.92944,0.8544200000000001,3.0515,1.04784,0.30562,1.0915,1.8816000000000002,0.5488000000000001,1.96,3.01584,0.8796200000000001,3.1415,1.04784,0.30562,1.0915,1.968,0.5740000000000001,2.05
2020-06-03 08:00:00,3.16896,0.9242800000000001,3.301,1.0953600000000001,0.31948000000000004,1.141,2.0736,0.6048,2.16,3.27456,0.95508,3.411,1.0953600000000001,0.31948000000000004,1.141,2.1792,0.6356,2.27
2020-06-03 08:30:00,3.35376,0.97818,3.4935,1.3473600000000001,0.39298000000000005,1.4035,2.0064,0.5852,2.09,3.48816,1.01738,3.6335,1.3473600000000001,0.39298000000000005,1.4035,2.1408,0.6244000000000001,2.23
2020-06-03 09:00:00,3.42144,0.99792,3.564,1.5494400000000002,0.45192000000000004,1.6139999999999999,1.8719999999999999,0.546,1.9500000000000002,3.56544,1.03992,3.714,1.5494400000000002,0.45192000000000004,1.6139999999999999,2.016,0.588,2.1
2020-06-03 09:30:00,3.54096,1.03278,3.6885,1.50576,0.43918,1.5685,2.0352,0.5936,2.12,3.6849600000000002,1.07478,3.8385,1.50576,0.43918,1.5685,2.1792,0.6356,2.27
2020-06-03 10:00:00,3.49344,1.01892,3.6390000000000002,1.6502400000000002,0.48132,1.7189999999999999,1.8432,0.5376000000000001,1.92,3.63744,1.06092,3.789,1.6502400000000002,0.48132,1.7189999999999999,1.9872,0.5796,2.07
2020-06-03 10:30:00,3.44016,1.00338,3.5835,1.46928,0.42854000000000003,1.5305,1.9708800000000002,0.57484,2.053,3.58416,1.04538,3.7335000000000003,1.46928,0.42854000000000003,1.5305,2.11488,0.61684,2.203
2020-06-03 11:00:00,3.4780800000000003,1.01444,3.623,1.2576,0.3668,1.31,2.2204800000000002,0.6476400000000001,2.313,3.61248,1.05364,3.763,1.2576,0.3668,1.31,2.35488,0.68684,2.453
2020-06-03 11:30:00,3.384,0.987,3.525,1.16352,0.33936000000000005,1.212,2.2204800000000002,0.6476400000000001,2.313,3.5183999999999997,1.0262,3.665,1.16352,0.33936000000000005,1.212,2.35488,0.68684,2.453
2020-06-03 12:00:00,3.58608,1.04594,3.7355,1.15728,0.33754,1.2055,2.4288,0.7084,2.5300000000000002,3.73008,1.08794,3.8855,1.15728,0.33754,1.2055,2.5728,0.7504000000000001,2.68
2020-06-03 12:30:00,3.70128,1.07954,3.8555,1.08048,0.31514000000000003,1.1255,2.6208,0.7644000000000001,2.73,3.83568,1.11874,3.9955,1.08048,0.31514000000000003,1.1255,2.7552,0.8036000000000001,2.87
2020-06-03 13:00:00,3.6504,1.0647,3.8025,1.452,0.42350000000000004,1.5125000000000002,2.1984,0.6412,2.29,3.8040000000000003,1.1095,3.9625,1.452,0.42350000000000004,1.5125000000000002,2.352,0.686,2.45
2020-06-03 13:30:00,3.61872,1.05546,3.7695,1.37232,0.40026000000000006,1.4295,2.2464,0.6552,2.34,3.77232,1.10026,3.9295,1.37232,0.40026000000000006,1.4295,2.4,0.7000000000000001,2.5
2020-06-03 14:00:00,3.6681600000000003,1.06988,3.821,1.24896,0.36428000000000005,1.301,2.4192,0.7056,2.52,3.79296,1.10628,3.951,1.24896,0.36428000000000005,1.301,2.544,0.742,2.65
2020-06-03 14:30:00,3.70512,1.08066,3.8595,1.17072,0.34146000000000004,1.2195,2.5343999999999998,0.7392000000000001,2.64,3.76272,1.09746,3.9195,1.17072,0.34146000000000004,1.2195,2.592,0.756,2.7
2020-06-03 15:00:00,3.61872,1.05546,3.7695,1.0747200000000001,0.31346,1.1195,2.544,0.742,2.65,3.6859200000000003,1.07506,3.8395,1.0747200000000001,0.31346,1.1195,2.6112,0.7616,2.7199999999999998
2020-06-03 15:30:00,3.62352,1.05686,3.7745,1.11792,0.32606,1.1645,2.5056000000000003,0.7308,2.61,3.70032,1.07926,3.8545,1.11792,0.32606,1.1645,2.5824,0.7532,2.69
2020-06-03 16:00:00,3.48864,1.01752,3.634,1.31904,0.38472,1.374,2.1696,0.6328,2.26,3.62304,1.05672,3.774,1.31904,0.38472,1.374,2.304,0.672,2.4
2020-06-03 16:30:00,3.65808,1.06694,3.8105,1.29648,0.37814000000000003,1.3505,2.3616,0.6888000000000001,2.46,3.76368,1.09774,3.9205,1.29648,0.37814000000000003,1.3505,2.4672,0.7196,2.5700000000000003
2020-06-03 17:00:00,3.73776,1.09018,3.8935,1.2705600000000001,0.37058,1.3235000000000001,2.4672,0.7196,2.5700000000000003,3.85296,1.12378,4.0135,1.2705600000000001,0.37058,1.3235000000000001,2.5824,0.7532,2.69
2020-06-03 17:30:00,3.85584,1.12462,4.0165,1.06224,0.30982000000000004,1.1065,2.7936,0.8148000000000001,2.91,3.96144,1.15542,4.1265,1.06224,0.30982000000000004,1.1065,2.8992,0.8456,3.02
2020-06-03 18:00:00,3.41904,0.9972200000000001,3.5615,0.62256,0.18158000000000002,0.6485000000000001,2.79648,0.81564,2.9130000000000003,3.5246399999999998,1.02802,3.6715,0.62256,0.18158000000000002,0.6485000000000001,2.90208,0.8464400000000001,3.023
2020-06-03 18:30:00,3.99264,1.16452,4.159,0.6710400000000001,0.19572,0.6990000000000001,3.3216,0.9688,3.46,4.05984,1.18412,4.229,0.6710400000000001,0.19572,0.6990000000000001,3.3888,0.9884000000000001,3.5300000000000002
2020-06-03 19:00:00,3.78048,1.10264,3.938,0.68928,0.20104000000000002,0.718,3.0912,0.9016000000000001,3.22,3.83808,1.11944,3.998,0.68928,0.20104000000000002,0.718,3.1488,0.9184,3.2800000000000002
2020-06-03 19:30:00,3.62064,1.05602,3.7715,0.6638400000000001,0.19362000000000001,0.6915,2.9568000000000003,0.8624,3.08,3.66864,1.07002,3.8215,0.6638400000000001,0.19362000000000001,0.6915,3.0048,0.8764000000000001,3.13
2020-06-03 20:00:00,3.47664,1.01402,3.6215,0.5774400000000001,0.16842000000000001,0.6015,2.8992,0.8456,3.02,3.54384,1.03362,3.6915,0.5774400000000001,0.16842000000000001,0.6015,2.9664,0.8652000000000001,3.09
2020-06-03 20:30:00,3.2976,0.9618000000000001,3.435,0.5328,0.1554,0.555,2.7648,0.8064,2.88,3.3648,0.9814,3.505,0.5328,0.1554,0.555,2.832,0.8260000000000001,2.95
2020-06-03 21:00:00,3.13776,0.9151800000000001,3.2685,0.63216,0.18438000000000002,0.6585000000000001,2.5056000000000003,0.7308,2.61,3.23376,0.9431800000000001,3.3685,0.63216,0.18438000000000002,0.6585000000000001,2.6016,0.7588,2.71
2020-06-03 21:30:00,3.12096,0.9102800000000001,3.251,0.52608,0.15344000000000002,0.548,2.59488,0.7568400000000001,2.7030000000000003,3.21696,0.9382800000000001,3.351,0.52608,0.15344000000000002,0.548,2.69088,0.7848400000000001,2.803
2020-06-03 22:00:00,2.91648,0.8506400000000001,3.038,1.01568,0.29624,1.058,1.9008,0.5544,1.98,3.08928,0.9010400000000001,3.218,1.01568,0.29624,1.058,2.0736,0.6048,2.16
2020-06-03 22:30:00,2.7960000000000003,0.8155,2.9125,1.2312,0.35910000000000003,1.2825,1.5648,0.45640000000000003,1.63,2.8632,0.8351000000000001,2.9825,1.2312,0.35910000000000003,1.2825,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-06-03 23:00:00,2.66688,0.7778400000000001,2.778,1.2172800000000001,0.35504,1.268,1.4496,0.4228,1.51,2.72448,0.79464,2.838,1.2172800000000001,0.35504,1.268,1.5072,0.43960000000000005,1.57
2020-06-03 23:30:00,2.4984,0.7287,2.6025,1.1736,0.3423,1.2225,1.3248,0.3864,1.38,2.5464,0.7427,2.6525,1.1736,0.3423,1.2225,1.3728,0.40040000000000003,1.43
2020-06-04 00:00:00,2.3904,0.6972,2.49,1.2192,0.3556,1.27,1.1712,0.3416,1.22,2.4288,0.7084,2.5300000000000002,1.2192,0.3556,1.27,1.2096,0.3528,1.26
2020-06-04 00:30:00,2.2944,0.6692,2.39,1.2288000000000001,0.3584,1.28,1.0656,0.3108,1.11,2.3232,0.6776,2.42,1.2288000000000001,0.3584,1.28,1.0944,0.31920000000000004,1.1400000000000001
2020-06-04 01:00:00,2.26656,0.66108,2.3609999999999998,1.06656,0.31108,1.111,1.2,0.35000000000000003,1.25,2.29536,0.6694800000000001,2.391,1.06656,0.31108,1.111,1.2288000000000001,0.3584,1.28
2020-06-04 01:30:00,2.19552,0.64036,2.287,0.9763200000000001,0.28476,1.017,1.2192,0.3556,1.27,2.23392,0.65156,2.327,0.9763200000000001,0.28476,1.017,1.2576,0.3668,1.31
2020-06-04 02:00:00,2.22192,0.6480600000000001,2.3145,0.5419200000000001,0.15806,0.5645,1.6800000000000002,0.49,1.75,2.26992,0.6620600000000001,2.3645,0.5419200000000001,0.15806,0.5645,1.728,0.504,1.8
2020-06-04 02:30:00,2.20656,0.64358,2.2984999999999998,0.48816000000000004,0.14238,0.5085000000000001,1.7184,0.5012,1.79,2.23536,0.65198,2.3285,0.48816000000000004,0.14238,0.5085000000000001,1.7472,0.5096,1.82
2020-06-04 03:00:00,2.1864,0.6377,2.2775,0.4776,0.1393,0.4975,1.7088,0.4984,1.78,2.2056,0.6433,2.2975,0.4776,0.1393,0.4975,1.728,0.504,1.8
2020-06-04 03:30:00,2.19792,0.6410600000000001,2.2895,0.47952000000000006,0.13986,0.4995,1.7184,0.5012,1.79,2.22672,0.64946,2.3195,0.47952000000000006,0.13986,0.4995,1.7472,0.5096,1.82
2020-06-04 04:00:00,2.19312,0.63966,2.2845,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.7212800000000001,0.50204,1.7930000000000001,2.2027200000000002,0.64246,2.2945,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.73088,0.5048400000000001,1.803
2020-06-04 04:30:00,2.17056,0.6330800000000001,2.261,0.45888,0.13384000000000001,0.47800000000000004,1.71168,0.49924,1.783,2.18976,0.63868,2.281,0.45888,0.13384000000000001,0.47800000000000004,1.73088,0.5048400000000001,1.803
2020-06-04 05:00:00,2.1528,0.6279,2.2425,0.4632,0.1351,0.48250000000000004,1.6896,0.4928,1.76,2.172,0.6335000000000001,2.2625,0.4632,0.1351,0.48250000000000004,1.7088,0.4984,1.78
2020-06-04 05:30:00,2.18736,0.6379800000000001,2.2785,0.44976000000000005,0.13118000000000002,0.4685,1.7376,0.5068,1.81,2.20656,0.64358,2.2984999999999998,0.44976000000000005,0.13118000000000002,0.4685,1.7568000000000001,0.5124000000000001,1.83
2020-06-04 06:00:00,2.25168,0.6567400000000001,2.3455,0.4728,0.1379,0.49250000000000005,1.77888,0.5188400000000001,1.853,2.28048,0.6651400000000001,2.3755,0.4728,0.1379,0.49250000000000005,1.80768,0.52724,1.883
2020-06-04 06:30:00,2.47584,0.7221200000000001,2.5789999999999997,0.46944,0.13692000000000001,0.489,2.0064,0.5852,2.09,2.52384,0.7361200000000001,2.629,0.46944,0.13692000000000001,0.489,2.0544000000000002,0.5992000000000001,2.14
2020-06-04 07:00:00,2.73936,0.79898,2.8535,0.47376,0.13818000000000003,0.49350000000000005,2.2656,0.6608,2.36,2.7969600000000003,0.8157800000000001,2.9135,0.47376,0.13818000000000003,0.49350000000000005,2.3232,0.6776,2.42
2020-06-04 07:30:00,3.1464,0.9177000000000001,3.2775,0.468,0.1365,0.48750000000000004,2.6784,0.7812,2.79,3.2136,0.9373,3.3475,0.468,0.1365,0.48750000000000004,2.7456,0.8008000000000001,2.86
2020-06-04 08:00:00,3.35184,0.97762,3.4915000000000003,0.45264000000000004,0.13202,0.47150000000000003,2.8992,0.8456,3.02,3.42864,1.00002,3.5715,0.45264000000000004,0.13202,0.47150000000000003,2.976,0.868,3.1
2020-06-04 08:30:00,3.5793600000000003,1.04398,3.7285,0.46896000000000004,0.13678,0.48850000000000005,3.1104,0.9072,3.24,3.6849600000000002,1.07478,3.8385,0.46896000000000004,0.13678,0.48850000000000005,3.216,0.9380000000000001,3.35
2020-06-04 09:00:00,3.65712,1.06666,3.8095,0.61392,0.17906000000000002,0.6395000000000001,3.0432,0.8876000000000001,3.17,3.77232,1.10026,3.9295,0.61392,0.17906000000000002,0.6395000000000001,3.1584,0.9212,3.29
2020-06-04 09:30:00,3.69696,1.07828,3.851,0.9513600000000001,0.27748,0.991,2.7456,0.8008000000000001,2.86,3.83136,1.11748,3.991,0.9513600000000001,0.27748,0.991,2.88,0.84,3.0
2020-06-04 10:00:00,3.7272,1.0871,3.8825000000000003,0.9528000000000001,0.27790000000000004,0.9925,2.7744,0.8092,2.89,3.8712,1.1291,4.0325,0.9528000000000001,0.27790000000000004,0.9925,2.9184,0.8512000000000001,3.04
2020-06-04 10:30:00,3.6086400000000003,1.05252,3.759,1.00704,0.29372000000000004,1.049,2.6016,0.7588,2.71,3.74304,1.09172,3.899,1.00704,0.29372000000000004,1.049,2.7359999999999998,0.798,2.85
2020-06-04 11:00:00,3.5808,1.0444,3.73,0.9984000000000001,0.2912,1.04,2.5824,0.7532,2.69,3.7248,1.0864,3.88,0.9984000000000001,0.2912,1.04,2.7264,0.7952,2.84
2020-06-04 11:30:00,3.70656,1.08108,3.8609999999999998,0.9705600000000001,0.28308,1.011,2.7359999999999998,0.798,2.85,3.84096,1.12028,4.001,0.9705600000000001,0.28308,1.011,2.8704,0.8372,2.99
2020-06-04 12:00:00,3.7512,1.0941,3.9075,0.996,0.29050000000000004,1.0375,2.7552,0.8036000000000001,2.87,3.8856,1.1333,4.0475,0.996,0.29050000000000004,1.0375,2.8896,0.8428,3.01
2020-06-04 12:30:00,3.7737600000000002,1.10068,3.931,0.9993600000000001,0.29148,1.041,2.7744,0.8092,2.89,3.91776,1.14268,4.081,0.9993600000000001,0.29148,1.041,2.9184,0.8512000000000001,3.04
2020-06-04 13:00:00,3.6139200000000002,1.05406,3.7645,1.03152,0.30086,1.0745,2.5824,0.7532,2.69,3.75792,1.09606,3.9145000000000003,1.03152,0.30086,1.0745,2.7264,0.7952,2.84
2020-06-04 13:30:00,3.59232,1.04776,3.742,0.9619200000000001,0.28056000000000003,1.002,2.6304,0.7672,2.74,3.7267200000000003,1.08696,3.882,0.9619200000000001,0.28056000000000003,1.002,2.7648,0.8064,2.88
2020-06-04 14:00:00,3.51456,1.02508,3.661,0.9993600000000001,0.29148,1.041,2.5152,0.7336,2.62,3.65856,1.06708,3.811,0.9993600000000001,0.29148,1.041,2.6592000000000002,0.7756000000000001,2.77
2020-06-04 14:30:00,3.43824,1.00282,3.5815,0.9998400000000001,0.29162000000000005,1.0415,2.4384,0.7112,2.54,3.57264,1.04202,3.7215,0.9998400000000001,0.29162000000000005,1.0415,2.5728,0.7504000000000001,2.68
2020-06-04 15:00:00,3.60624,1.05182,3.7565,0.9662400000000001,0.28182,1.0065,2.64,0.77,2.75,3.73104,1.08822,3.8865,0.9662400000000001,0.28182,1.0065,2.7648,0.8064,2.88
2020-06-04 15:30:00,3.6849600000000002,1.07478,3.8385,1.00656,0.29358,1.0485,2.6784,0.7812,2.79,3.81936,1.11398,3.9785,1.00656,0.29358,1.0485,2.8128,0.8204,2.93
2020-06-04 16:00:00,3.61152,1.05336,3.762,1.01952,0.29736,1.062,2.592,0.756,2.7,3.74592,1.09256,3.902,1.01952,0.29736,1.062,2.7264,0.7952,2.84
2020-06-04 16:30:00,3.5904,1.0472,3.74,1.0848,0.3164,1.13,2.5056000000000003,0.7308,2.61,3.7248,1.0864,3.88,1.0848,0.3164,1.13,2.64,0.77,2.75
2020-06-04 17:00:00,3.61296,1.05378,3.7635,1.1457600000000001,0.33418000000000003,1.1935,2.4672,0.7196,2.5700000000000003,3.74736,1.09298,3.9035,1.1457600000000001,0.33418000000000003,1.1935,2.6016,0.7588,2.71
2020-06-04 17:30:00,3.59184,1.04762,3.7415000000000003,1.08624,0.31682000000000005,1.1315,2.5056000000000003,0.7308,2.61,3.70704,1.08122,3.8615,1.08624,0.31682000000000005,1.1315,2.6208,0.7644000000000001,2.73
2020-06-04 18:00:00,3.6681600000000003,1.06988,3.821,1.05696,0.30828,1.101,2.6112,0.7616,2.7199999999999998,3.78336,1.10348,3.941,1.05696,0.30828,1.101,2.7264,0.7952,2.84
2020-06-04 18:30:00,3.58944,1.04692,3.739,1.14144,0.33292000000000005,1.189,2.448,0.714,2.55,3.71424,1.08332,3.8689999999999998,1.14144,0.33292000000000005,1.189,2.5728,0.7504000000000001,2.68
2020-06-04 19:00:00,3.56544,1.03992,3.714,1.19424,0.34832,1.244,2.3712,0.6916,2.47,3.69024,1.07632,3.844,1.19424,0.34832,1.244,2.496,0.728,2.6
2020-06-04 19:30:00,3.38496,0.98728,3.526,1.22496,0.35728000000000004,1.276,2.16,0.63,2.25,3.48096,1.01528,3.626,1.22496,0.35728000000000004,1.276,2.2560000000000002,0.658,2.35
2020-06-04 20:00:00,3.3024,0.9632000000000001,3.44,1.2096,0.3528,1.26,2.0928,0.6104,2.18,3.3984,0.9912000000000001,3.54,1.2096,0.3528,1.26,2.1888,0.6384000000000001,2.2800000000000002
2020-06-04 20:30:00,3.20448,0.93464,3.338,1.07328,0.31304000000000004,1.118,2.1312,0.6216,2.22,3.29088,0.95984,3.428,1.07328,0.31304000000000004,1.118,2.2176,0.6468,2.31
2020-06-04 21:00:00,3.07536,0.8969800000000001,3.2035,1.03056,0.30058,1.0735000000000001,2.0448,0.5964,2.13,3.16176,0.9221800000000001,3.2935,1.03056,0.30058,1.0735000000000001,2.1312,0.6216,2.22
2020-06-04 21:30:00,3.05568,0.89124,3.183,1.05888,0.30884,1.103,1.9968,0.5824,2.08,3.14208,0.91644,3.273,1.05888,0.30884,1.103,2.0832,0.6076,2.17
2020-06-04 22:00:00,3.0216,0.8813000000000001,3.1475,1.0248,0.2989,1.0675,1.9968,0.5824,2.08,3.0984,0.9037000000000001,3.2275,1.0248,0.2989,1.0675,2.0736,0.6048,2.16
2020-06-04 22:30:00,2.9260800000000002,0.8534400000000001,3.048,0.8812800000000001,0.25704000000000005,0.918,2.0448,0.5964,2.13,2.98368,0.8702400000000001,3.108,0.8812800000000001,0.25704000000000005,0.918,2.1024,0.6132000000000001,2.19
2020-06-04 23:00:00,2.80896,0.8192800000000001,2.926,0.62016,0.18088,0.646,2.1888,0.6384000000000001,2.2800000000000002,2.85696,0.83328,2.976,0.62016,0.18088,0.646,2.2368,0.6524,2.33
2020-06-04 23:30:00,2.6246400000000003,0.7655200000000001,2.734,0.45504000000000006,0.13272,0.47400000000000003,2.1696,0.6328,2.26,2.66304,0.7767200000000001,2.774,0.45504000000000006,0.13272,0.47400000000000003,2.208,0.644,2.3
2020-06-05 00:00:00,2.496,0.728,2.6,0.45120000000000005,0.1316,0.47000000000000003,2.0448,0.5964,2.13,2.5248,0.7364,2.63,0.45120000000000005,0.1316,0.47000000000000003,2.0736,0.6048,2.16
2020-06-05 00:30:00,2.39616,0.6988800000000001,2.496,0.46656000000000003,0.13608,0.486,1.9296000000000002,0.5628000000000001,2.01,2.4345600000000003,0.71008,2.536,0.46656000000000003,0.13608,0.486,1.968,0.5740000000000001,2.05
2020-06-05 01:00:00,2.31504,0.67522,2.4115,0.51024,0.14882,0.5315,1.8048000000000002,0.5264,1.88,2.36304,0.68922,2.4615,0.51024,0.14882,0.5315,1.8528,0.5404,1.9300000000000002
2020-06-05 01:30:00,2.25984,0.65912,2.354,0.5126400000000001,0.14952000000000001,0.534,1.7472,0.5096,1.82,2.29824,0.67032,2.394,0.5126400000000001,0.14952000000000001,0.534,1.7856,0.5208,1.8599999999999999
2020-06-05 02:00:00,2.23008,0.65044,2.323,0.53088,0.15484,0.553,1.6992,0.49560000000000004,1.77,2.26848,0.66164,2.363,0.53088,0.15484,0.553,1.7376,0.5068,1.81
2020-06-05 02:30:00,2.21616,0.6463800000000001,2.3085,0.54576,0.15918000000000002,0.5685,1.6703999999999999,0.4872,1.74,2.25456,0.65758,2.3485,0.54576,0.15918000000000002,0.5685,1.7088,0.4984,1.78
2020-06-05 03:00:00,2.20224,0.64232,2.294,0.56064,0.16352000000000003,0.584,1.6416,0.4788,1.71,2.23104,0.6507200000000001,2.324,0.56064,0.16352000000000003,0.584,1.6703999999999999,0.4872,1.74
2020-06-05 03:30:00,2.23008,0.65044,2.323,0.53088,0.15484,0.553,1.6992,0.49560000000000004,1.77,2.26848,0.66164,2.363,0.53088,0.15484,0.553,1.7376,0.5068,1.81
2020-06-05 04:00:00,2.21088,0.6448400000000001,2.303,0.5212800000000001,0.15204,0.543,1.6896,0.4928,1.76,2.24928,0.6560400000000001,2.343,0.5212800000000001,0.15204,0.543,1.728,0.504,1.8
2020-06-05 04:30:00,2.18112,0.6361600000000001,2.2720000000000002,0.6163200000000001,0.17976,0.642,1.5648,0.45640000000000003,1.63,2.22912,0.6501600000000001,2.322,0.6163200000000001,0.17976,0.642,1.6128,0.47040000000000004,1.6800000000000002
2020-06-05 05:00:00,2.15904,0.6297200000000001,2.249,0.6518400000000001,0.19012,0.679,1.5072,0.43960000000000005,1.57,2.19744,0.64092,2.289,0.6518400000000001,0.19012,0.679,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-06-05 05:30:00,2.17776,0.6351800000000001,2.2685,0.6609600000000001,0.19278,0.6885,1.5168,0.4424,1.58,2.22576,0.6491800000000001,2.3185000000000002,0.6609600000000001,0.19278,0.6885,1.5648,0.45640000000000003,1.63
2020-06-05 06:00:00,2.22432,0.64876,2.317,0.66912,0.19516000000000003,0.6970000000000001,1.5552000000000001,0.4536,1.62,2.27232,0.66276,2.367,0.66912,0.19516000000000003,0.6970000000000001,1.6032000000000002,0.4676,1.67
2020-06-05 06:30:00,2.48304,0.7242200000000001,2.5865,0.6590400000000001,0.19222,0.6865,1.824,0.532,1.9,2.57904,0.7522200000000001,2.6865,0.6590400000000001,0.19222,0.6865,1.92,0.56,2.0
2020-06-05 07:00:00,2.75664,0.8040200000000001,2.8715,0.8078400000000001,0.23562000000000002,0.8415,1.9488,0.5684,2.03,2.8430400000000002,0.8292200000000001,2.9615,0.8078400000000001,0.23562000000000002,0.8415,2.0352,0.5936,2.12
2020-06-05 07:30:00,3.02064,0.88102,3.1465,1.20624,0.35182,1.2565,1.8144,0.5292,1.8900000000000001,3.13584,0.9146200000000001,3.2665,1.20624,0.35182,1.2565,1.9296000000000002,0.5628000000000001,2.01
2020-06-05 08:00:00,3.31104,0.9657200000000001,3.449,0.9974400000000001,0.29092,1.039,2.3136,0.6748000000000001,2.41,3.37824,0.9853200000000001,3.519,0.9974400000000001,0.29092,1.039,2.3808,0.6944,2.48
2020-06-05 08:30:00,3.4512,1.0066,3.5949999999999998,0.5808,0.1694,0.605,2.8704,0.8372,2.99,3.5472,1.0346,3.6950000000000003,0.5808,0.1694,0.605,2.9664,0.8652000000000001,3.09
2020-06-05 09:00:00,3.51504,1.02522,3.6615,0.61584,0.17962,0.6415000000000001,2.8992,0.8456,3.02,3.63024,1.05882,3.7815000000000003,0.61584,0.17962,0.6415000000000001,3.0144,0.8792000000000001,3.14
2020-06-05 09:30:00,3.6734400000000003,1.07142,3.8265000000000002,0.5822400000000001,0.16982000000000003,0.6065,3.0912,0.9016000000000001,3.22,3.78864,1.1050200000000001,3.9465,0.5822400000000001,0.16982000000000003,0.6065,3.2064,0.9352,3.34
2020-06-05 10:00:00,3.73872,1.09046,3.8945,0.57072,0.16646000000000002,0.5945,3.168,0.924,3.3,3.84432,1.12126,4.0045,0.57072,0.16646000000000002,0.5945,3.2736,0.9548000000000001,3.41
2020-06-05 10:30:00,3.70704,1.08122,3.8615,0.5390400000000001,0.15722000000000003,0.5615,3.168,0.924,3.3,3.82224,1.11482,3.9815,0.5390400000000001,0.15722000000000003,0.5615,3.2832,0.9576,3.42
2020-06-05 11:00:00,3.7152000000000003,1.0836000000000001,3.87,0.6816,0.1988,0.71,3.0336,0.8848,3.16,3.84,1.12,4.0,0.6816,0.1988,0.71,3.1584,0.9212,3.29
2020-06-05 11:30:00,3.56496,1.03978,3.7135,0.8385600000000001,0.24458000000000002,0.8735,2.7264,0.7952,2.84,3.69936,1.07898,3.8535,0.8385600000000001,0.24458000000000002,0.8735,2.8608000000000002,0.8344,2.98
2020-06-05 12:00:00,3.43104,1.00072,3.574,0.92544,0.26992000000000005,0.964,2.5056000000000003,0.7308,2.61,3.56544,1.03992,3.714,0.92544,0.26992000000000005,0.964,2.64,0.77,2.75
2020-06-05 12:30:00,3.51792,1.02606,3.6645,1.7035200000000001,0.49686,1.7745000000000002,1.8144,0.5292,1.8900000000000001,3.68112,1.07366,3.8345000000000002,1.7035200000000001,0.49686,1.7745000000000002,1.9776,0.5768,2.06
2020-06-05 13:00:00,3.40848,0.9941400000000001,3.5505,1.56528,0.45654000000000006,1.6305,1.8432,0.5376000000000001,1.92,3.55248,1.03614,3.7005,1.56528,0.45654000000000006,1.6305,1.9872,0.5796,2.07
2020-06-05 13:30:00,3.46128,1.00954,3.6055,0.7924800000000001,0.23114,0.8255,2.6688,0.7784000000000001,2.7800000000000002,3.58608,1.04594,3.7355,0.7924800000000001,0.23114,0.8255,2.7936,0.8148000000000001,2.91
2020-06-05 14:00:00,3.32448,0.9696400000000001,3.463,0.9052800000000001,0.26404,0.9430000000000001,2.4192,0.7056,2.52,3.44928,1.00604,3.593,0.9052800000000001,0.26404,0.9430000000000001,2.544,0.742,2.65
2020-06-05 14:30:00,3.05664,0.8915200000000001,3.184,1.84704,0.5387200000000001,1.924,1.2096,0.3528,1.26,3.21024,0.93632,3.344,1.84704,0.5387200000000001,1.924,1.3632,0.3976,1.42
2020-06-05 15:00:00,2.97504,0.86772,3.099,1.99584,0.5821200000000001,2.079,0.9792000000000001,0.2856,1.02,3.17664,0.9265200000000001,3.309,1.99584,0.5821200000000001,2.079,1.1808,0.34440000000000004,1.23
2020-06-05 15:30:00,3.02976,0.88368,3.156,1.92576,0.5616800000000001,2.006,1.104,0.322,1.15,3.23136,0.9424800000000001,3.366,1.92576,0.5616800000000001,2.006,1.3056,0.3808,1.3599999999999999
2020-06-05 16:00:00,2.96256,0.8640800000000001,3.086,1.7337600000000002,0.50568,1.806,1.2288000000000001,0.3584,1.28,3.13536,0.9144800000000001,3.266,1.7337600000000002,0.50568,1.806,1.4016,0.4088,1.46
2020-06-05 16:30:00,3.05616,0.8913800000000001,3.1835,1.5489600000000001,0.45178,1.6135000000000002,1.5072,0.43960000000000005,1.57,3.18096,0.92778,3.3135,1.5489600000000001,0.45178,1.6135000000000002,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-06-05 17:00:00,3.19344,0.93142,3.3265000000000002,1.46544,0.42742,1.5265,1.728,0.504,1.8,3.31824,0.9678200000000001,3.4565,1.46544,0.42742,1.5265,1.8528,0.5404,1.9300000000000002
2020-06-05 17:30:00,3.22464,0.94052,3.359,1.42944,0.41692,1.4889999999999999,1.7952,0.5236000000000001,1.87,3.37824,0.9853200000000001,3.519,1.42944,0.41692,1.4889999999999999,1.9488,0.5684,2.03
2020-06-05 18:00:00,3.4152,0.9961000000000001,3.5575,1.3608,0.39690000000000003,1.4175,2.0544000000000002,0.5992000000000001,2.14,3.5496,1.0353,3.6975,1.3608,0.39690000000000003,1.4175,2.1888,0.6384000000000001,2.2800000000000002
2020-06-05 18:30:00,3.47952,1.01486,3.6245000000000003,0.89712,0.26166,0.9345,2.5824,0.7532,2.69,3.55632,1.03726,3.7045,0.89712,0.26166,0.9345,2.6592000000000002,0.7756000000000001,2.77
2020-06-05 19:00:00,3.34272,0.97496,3.482,1.43232,0.41776,1.492,1.9104,0.5572,1.99,3.51552,1.02536,3.662,1.43232,0.41776,1.492,2.0832,0.6076,2.17
2020-06-05 19:30:00,3.29424,0.9608200000000001,3.4314999999999998,1.45104,0.42322000000000004,1.5115,1.8432,0.5376000000000001,1.92,3.45744,1.00842,3.6015,1.45104,0.42322000000000004,1.5115,2.0064,0.5852,2.09
2020-06-05 20:00:00,3.15072,0.9189600000000001,3.282,1.43232,0.41776,1.492,1.7184,0.5012,1.79,3.33312,0.97216,3.472,1.43232,0.41776,1.492,1.9008,0.5544,1.98
2020-06-05 20:30:00,3.04704,0.8887200000000001,3.174,1.4246400000000001,0.41552000000000006,1.484,1.6224,0.4732,1.69,3.25824,0.95032,3.394,1.4246400000000001,0.41552000000000006,1.484,1.8336000000000001,0.5348,1.9100000000000001
2020-06-05 21:00:00,2.94048,0.8576400000000001,3.063,1.3180800000000001,0.38444,1.373,1.6224,0.4732,1.69,3.16128,0.9220400000000001,3.293,1.3180800000000001,0.38444,1.373,1.8432,0.5376000000000001,1.92
2020-06-05 21:30:00,2.88384,0.8411200000000001,3.004,1.24224,0.36232000000000003,1.294,1.6416,0.4788,1.71,3.10464,0.9055200000000001,3.234,1.24224,0.36232000000000003,1.294,1.8624,0.5432,1.94
2020-06-05 22:00:00,2.8310400000000002,0.8257200000000001,2.949,1.18944,0.34692,1.239,1.6416,0.4788,1.71,3.06144,0.89292,3.189,1.18944,0.34692,1.239,1.8719999999999999,0.546,1.9500000000000002
2020-06-05 22:30:00,2.7604800000000003,0.8051400000000001,2.8755,1.1736,0.3423,1.2225,1.58688,0.46284000000000003,1.653,3.01008,0.87794,3.1355,1.1736,0.3423,1.2225,1.8364800000000001,0.53564,1.913
2020-06-05 23:00:00,2.7119999999999997,0.791,2.825,1.224,0.357,1.275,1.488,0.434,1.55,2.7984,0.8162,2.915,1.224,0.357,1.275,1.5744,0.4592,1.6400000000000001
2020-06-05 23:30:00,2.57952,0.75236,2.6870000000000003,1.30272,0.37996,1.357,1.2768,0.3724,1.33,2.61792,0.76356,2.727,1.30272,0.37996,1.357,1.3152,0.3836,1.37
2020-06-06 00:00:00,2.49792,0.7285600000000001,2.602,1.26912,0.37016000000000004,1.322,1.2288000000000001,0.3584,1.28,2.50752,0.73136,2.612,1.26912,0.37016000000000004,1.322,1.2384,0.3612,1.29
2020-06-06 00:30:00,2.41728,0.7050400000000001,2.518,1.2940800000000001,0.37744000000000005,1.348,1.1232,0.3276,1.17,2.41728,0.7050400000000001,2.518,1.2940800000000001,0.37744000000000005,1.348,1.1232,0.3276,1.17
2020-06-06 01:00:00,2.3376,0.6818000000000001,2.435,1.2144,0.3542,1.2650000000000001,1.1232,0.3276,1.17,2.3376,0.6818000000000001,2.435,1.2144,0.3542,1.2650000000000001,1.1232,0.3276,1.17
2020-06-06 01:30:00,2.28288,0.6658400000000001,2.378,1.30368,0.38024,1.358,0.9792000000000001,0.2856,1.02,2.28288,0.6658400000000001,2.378,1.30368,0.38024,1.358,0.9792000000000001,0.2856,1.02
2020-06-06 02:00:00,2.32896,0.6792800000000001,2.426,1.41696,0.41328000000000004,1.476,0.912,0.266,0.9500000000000001,2.29056,0.66808,2.386,1.41696,0.41328000000000004,1.476,0.8736,0.2548,0.91
2020-06-06 02:30:00,2.26512,0.66066,2.3595,1.35312,0.39466,1.4095,0.912,0.266,0.9500000000000001,2.26512,0.66066,2.3595,1.35312,0.39466,1.4095,0.912,0.266,0.9500000000000001
2020-06-06 03:00:00,2.22336,0.6484800000000001,2.316,1.2825600000000001,0.37408,1.336,0.9408000000000001,0.27440000000000003,0.98,2.21376,0.64568,2.306,1.2825600000000001,0.37408,1.336,0.9312,0.2716,0.97
2020-06-06 03:30:00,2.2344,0.6517000000000001,2.3275,1.284,0.3745,1.3375,0.9504,0.2772,0.99,2.2344,0.6517000000000001,2.3275,1.284,0.3745,1.3375,0.9504,0.2772,0.99
2020-06-06 04:00:00,2.22528,0.6490400000000001,2.318,1.36128,0.39704000000000006,1.418,0.864,0.252,0.9,2.20608,0.64344,2.298,1.36128,0.39704000000000006,1.418,0.8448,0.2464,0.88
2020-06-06 04:30:00,2.25216,0.65688,2.346,1.3977600000000001,0.40768000000000004,1.456,0.8544,0.2492,0.89,2.22336,0.6484800000000001,2.316,1.3977600000000001,0.40768000000000004,1.456,0.8256,0.24080000000000001,0.86
2020-06-06 05:00:00,2.25168,0.6567400000000001,2.3455,1.46448,0.42714,1.5255,0.7872,0.2296,0.8200000000000001,2.20368,0.6427400000000001,2.2955,1.46448,0.42714,1.5255,0.7392000000000001,0.2156,0.77
2020-06-06 05:30:00,2.27472,0.66346,2.3695,1.50672,0.43946,1.5695000000000001,0.768,0.224,0.8,2.19792,0.6410600000000001,2.2895,1.50672,0.43946,1.5695000000000001,0.6912,0.2016,0.72
2020-06-06 06:00:00,2.16336,0.6309800000000001,2.2535,1.51056,0.44058,1.5735000000000001,0.6528,0.1904,0.68,2.41296,0.7037800000000001,2.5135,1.51056,0.44058,1.5735000000000001,0.9024000000000001,0.2632,0.9400000000000001
2020-06-06 06:30:00,2.04096,0.59528,2.126,1.50336,0.43848000000000004,1.566,0.5376000000000001,0.1568,0.56,2.61696,0.7632800000000001,2.726,1.50336,0.43848000000000004,1.566,1.1136,0.32480000000000003,1.16
2020-06-06 07:00:00,2.19456,0.6400800000000001,2.286,1.50336,0.43848000000000004,1.566,0.6912,0.2016,0.72,2.66496,0.7772800000000001,2.776,1.50336,0.43848000000000004,1.566,1.1616,0.3388,1.21
2020-06-06 07:30:00,2.32944,0.67942,2.4265,1.50384,0.43862,1.5665,0.8256,0.24080000000000001,0.86,2.74224,0.7998200000000001,2.8565,1.50384,0.43862,1.5665,1.2384,0.3612,1.29
2020-06-06 08:00:00,2.46,0.7175,2.5625,1.548,0.4515,1.6125,0.912,0.266,0.9500000000000001,2.8152,0.8211,2.9325,1.548,0.4515,1.6125,1.2671999999999999,0.36960000000000004,1.32
2020-06-06 08:30:00,2.75616,0.80388,2.871,1.51776,0.44268,1.581,1.2384,0.3612,1.29,2.97696,0.86828,3.101,1.51776,0.44268,1.581,1.4592,0.42560000000000003,1.52
2020-06-06 09:00:00,2.84448,0.82964,2.963,1.47168,0.42924,1.533,1.3728,0.40040000000000003,1.43,3.03648,0.8856400000000001,3.163,1.47168,0.42924,1.533,1.5648,0.45640000000000003,1.63
2020-06-06 09:30:00,2.96112,0.8636600000000001,3.0845,1.43472,0.41846000000000005,1.4945,1.5264,0.44520000000000004,1.5899999999999999,3.16272,0.9224600000000001,3.2945,1.43472,0.41846000000000005,1.4945,1.728,0.504,1.8
2020-06-06 10:00:00,3.11088,0.90734,3.2405,1.45968,0.42574,1.5205000000000002,1.6512,0.48160000000000003,1.72,3.27408,0.9549400000000001,3.4105,1.45968,0.42574,1.5205000000000002,1.8144,0.5292,1.8900000000000001
2020-06-06 10:30:00,3.17568,0.9262400000000001,3.308,1.51488,0.44184,1.5779999999999998,1.6608,0.4844,1.73,3.33888,0.97384,3.478,1.51488,0.44184,1.5779999999999998,1.824,0.532,1.9
2020-06-06 11:00:00,3.18432,0.92876,3.317,1.54272,0.44996,1.607,1.6416,0.4788,1.71,3.36672,0.98196,3.507,1.54272,0.44996,1.607,1.824,0.532,1.9
2020-06-06 11:30:00,3.18864,0.9300200000000001,3.3215,1.42224,0.41482,1.4815,1.7664,0.5152,1.8399999999999999,3.39024,0.98882,3.5315,1.42224,0.41482,1.4815,1.968,0.5740000000000001,2.05
2020-06-06 12:00:00,3.1608,0.9219,3.2925,1.4808,0.4319,1.5425,1.6800000000000002,0.49,1.75,3.3432,0.9751000000000001,3.4825,1.4808,0.4319,1.5425,1.8624,0.5432,1.94
2020-06-06 12:30:00,3.20736,0.9354800000000001,3.341,1.42176,0.41468000000000005,1.4809999999999999,1.7856,0.5208,1.8599999999999999,3.39936,0.99148,3.541,1.42176,0.41468000000000005,1.4809999999999999,1.9776,0.5768,2.06
2020-06-06 13:00:00,3.24336,0.94598,3.3785,1.40976,0.41118000000000005,1.4685000000000001,1.8336000000000001,0.5348,1.9100000000000001,3.40656,0.9935800000000001,3.5484999999999998,1.40976,0.41118000000000005,1.4685000000000001,1.9968,0.5824,2.08
2020-06-06 13:30:00,2.96256,0.8640800000000001,3.086,1.43616,0.41888000000000003,1.496,1.5264,0.44520000000000004,1.5899999999999999,3.16416,0.92288,3.296,1.43616,0.41888000000000003,1.496,1.728,0.504,1.8
2020-06-06 14:00:00,2.94288,0.8583400000000001,3.0655,1.32048,0.38514000000000004,1.3755,1.6224,0.4732,1.69,3.12528,0.9115400000000001,3.2555,1.32048,0.38514000000000004,1.3755,1.8048000000000002,0.5264,1.88
2020-06-06 14:30:00,2.81856,0.82208,2.936,1.33056,0.38808000000000004,1.3860000000000001,1.488,0.434,1.55,3.02016,0.8808800000000001,3.146,1.33056,0.38808000000000004,1.3860000000000001,1.6896,0.4928,1.76
2020-06-06 15:00:00,2.7614400000000003,0.80542,2.8765,1.61904,0.47222000000000003,1.6865,1.1424,0.3332,1.19,3.05904,0.8922200000000001,3.1865,1.61904,0.47222000000000003,1.6865,1.44,0.42,1.5
2020-06-06 15:30:00,2.61408,0.7624400000000001,2.723,1.71168,0.49924,1.783,0.9024000000000001,0.2632,0.9400000000000001,2.84448,0.82964,2.963,1.71168,0.49924,1.783,1.1328,0.3304,1.18
2020-06-06 16:00:00,2.72064,0.7935200000000001,2.834,1.64544,0.47992,1.714,1.0752,0.3136,1.12,2.74944,0.8019200000000001,2.864,1.64544,0.47992,1.714,1.104,0.322,1.15
2020-06-06 16:30:00,2.94288,0.8583400000000001,3.0655,1.36848,0.39914000000000005,1.4255,1.5744,0.4592,1.6400000000000001,3.03888,0.8863400000000001,3.1655,1.36848,0.39914000000000005,1.4255,1.6703999999999999,0.4872,1.74
