Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-06 17:00:00,3.10608,0.9059400000000001,3.2355,1.21488,0.35434000000000004,1.2655,1.8912,0.5516,1.97,3.20208,0.9339400000000001,3.3355,1.21488,0.35434000000000004,1.2655,1.9872,0.5796,2.07
2020-06-06 17:30:00,3.1848,0.9289000000000001,3.3175,1.1592,0.3381,1.2075,2.0256,0.5908,2.11,3.2808,0.9569000000000001,3.4175,1.1592,0.3381,1.2075,2.1216,0.6188,2.21
2020-06-06 18:00:00,3.3432,0.9751000000000001,3.4825,1.1256,0.32830000000000004,1.1725,2.2176,0.6468,2.31,3.4392,1.0031,3.5825,1.1256,0.32830000000000004,1.1725,2.3136,0.6748000000000001,2.41
2020-06-06 18:30:00,3.24912,0.9476600000000001,3.3845,1.15632,0.33726,1.2045,2.0928,0.6104,2.18,3.33552,0.9728600000000001,3.4745,1.15632,0.33726,1.2045,2.1792,0.6356,2.27
2020-06-06 19:00:00,3.24192,0.9455600000000001,3.377,1.02432,0.29876,1.067,2.2176,0.6468,2.31,3.33792,0.9735600000000001,3.477,1.02432,0.29876,1.067,2.3136,0.6748000000000001,2.41
2020-06-06 19:30:00,3.24192,0.9455600000000001,3.377,0.9859200000000001,0.28756000000000004,1.027,2.2560000000000002,0.658,2.35,3.32832,0.9707600000000001,3.467,0.9859200000000001,0.28756000000000004,1.027,2.3424,0.6832,2.44
2020-06-06 20:00:00,3.1156800000000002,0.9087400000000001,3.2455,0.9748800000000001,0.28434000000000004,1.0155,2.1408,0.6244000000000001,2.23,3.18288,0.92834,3.3155,0.9748800000000001,0.28434000000000004,1.0155,2.208,0.644,2.3
2020-06-06 20:30:00,3.05904,0.8922200000000001,3.1865,1.00464,0.29302,1.0465,2.0544000000000002,0.5992000000000001,2.14,3.11664,0.90902,3.2465,1.00464,0.29302,1.0465,2.112,0.616,2.2
2020-06-06 21:00:00,3.07632,0.8972600000000001,3.2045,1.01904,0.29722000000000004,1.0615,2.05728,0.60004,2.143,3.13392,0.9140600000000001,3.2645,1.01904,0.29722000000000004,1.0615,2.11488,0.61684,2.203
2020-06-06 21:30:00,2.93952,0.8573600000000001,3.062,0.9139200000000001,0.26656,0.9520000000000001,2.0256,0.5908,2.11,2.98752,0.87136,3.112,0.9139200000000001,0.26656,0.9520000000000001,2.0736,0.6048,2.16
2020-06-06 22:00:00,2.91024,0.84882,3.0315,0.9038400000000001,0.26362,0.9415,2.0064,0.5852,2.09,2.97744,0.8684200000000001,3.1015,0.9038400000000001,0.26362,0.9415,2.0736,0.6048,2.16
2020-06-06 22:30:00,2.83392,0.8265600000000001,2.952,0.9331200000000001,0.27216,0.972,1.9008,0.5544,1.98,2.88192,0.8405600000000001,3.002,0.9331200000000001,0.27216,0.972,1.9488,0.5684,2.03
2020-06-06 23:00:00,2.6856,0.7833,2.7975,1.044,0.3045,1.0875,1.6416,0.4788,1.71,2.724,0.7945,2.8375,1.044,0.3045,1.0875,1.6800000000000002,0.49,1.75
2020-06-06 23:30:00,2.57952,0.75236,2.6870000000000003,1.07232,0.31276000000000004,1.117,1.5072,0.43960000000000005,1.57,2.62752,0.76636,2.737,1.07232,0.31276000000000004,1.117,1.5552000000000001,0.4536,1.62
2020-06-07 00:00:00,2.4993600000000002,0.7289800000000001,2.6035,1.07856,0.31458,1.1235,1.4208,0.41440000000000005,1.48,2.51856,0.73458,2.6235,1.07856,0.31458,1.1235,1.44,0.42,1.5
2020-06-07 00:30:00,2.35968,0.6882400000000001,2.458,1.10208,0.32144,1.148,1.2576,0.3668,1.31,2.38848,0.69664,2.488,1.10208,0.32144,1.148,1.2864,0.37520000000000003,1.34
2020-06-07 01:00:00,2.29824,0.67032,2.394,1.10784,0.32312,1.154,1.1904,0.3472,1.24,2.29824,0.67032,2.394,1.10784,0.32312,1.154,1.1904,0.3472,1.24
2020-06-07 01:30:00,2.32896,0.6792800000000001,2.426,1.13568,0.33124000000000003,1.183,1.1932800000000001,0.34804,1.2429999999999999,2.32896,0.6792800000000001,2.426,1.13568,0.33124000000000003,1.183,1.1932800000000001,0.34804,1.2429999999999999
2020-06-07 02:00:00,2.25024,0.65632,2.344,1.21344,0.35392,1.264,1.0368,0.3024,1.08,2.25024,0.65632,2.344,1.21344,0.35392,1.264,1.0368,0.3024,1.08
2020-06-07 02:30:00,2.1984,0.6412,2.29,1.1712,0.3416,1.22,1.0272000000000001,0.29960000000000003,1.07,2.1984,0.6412,2.29,1.1712,0.3416,1.22,1.0272000000000001,0.29960000000000003,1.07
2020-06-07 03:00:00,2.16432,0.63126,2.2545,1.18512,0.34566,1.2345,0.9792000000000001,0.2856,1.02,2.16432,0.63126,2.2545,1.18512,0.34566,1.2345,0.9792000000000001,0.2856,1.02
2020-06-07 03:30:00,2.19744,0.64092,2.289,1.21824,0.35532,1.2690000000000001,0.9792000000000001,0.2856,1.02,2.18784,0.63812,2.279,1.21824,0.35532,1.2690000000000001,0.9696,0.2828,1.01
2020-06-07 04:00:00,2.17872,0.63546,2.2695,1.21872,0.35546000000000005,1.2695,0.96,0.28,1.0,2.16912,0.63266,2.2595,1.21872,0.35546000000000005,1.2695,0.9504,0.2772,0.99
2020-06-07 04:30:00,2.14608,0.62594,2.2355,1.22448,0.35714,1.2755,0.9216000000000001,0.26880000000000004,0.96,2.13648,0.62314,2.2255,1.22448,0.35714,1.2755,0.912,0.266,0.9500000000000001
2020-06-07 05:00:00,2.13648,0.62314,2.2255,1.31088,0.38234,1.3655,0.8256,0.24080000000000001,0.86,2.11728,0.6175400000000001,2.2055,1.31088,0.38234,1.3655,0.8064,0.23520000000000002,0.84
2020-06-07 05:30:00,2.13504,0.62272,2.224,1.28064,0.37352,1.334,0.8544,0.2492,0.89,2.10624,0.6143200000000001,2.194,1.28064,0.37352,1.334,0.8256,0.24080000000000001,0.86
2020-06-07 06:00:00,2.1432,0.6251,2.2325,1.26,0.3675,1.3125,0.8832000000000001,0.2576,0.92,2.124,0.6195,2.2125,1.26,0.3675,1.3125,0.864,0.252,0.9
2020-06-07 06:30:00,2.10384,0.61362,2.1915,1.23024,0.35882000000000003,1.2815,0.8736,0.2548,0.91,2.21904,0.64722,2.3115,1.23024,0.35882000000000003,1.2815,0.9888,0.2884,1.03
2020-06-07 07:00:00,2.04336,0.5959800000000001,2.1285,1.22736,0.35798,1.2785,0.8160000000000001,0.23800000000000002,0.85,2.50416,0.73038,2.6085000000000003,1.22736,0.35798,1.2785,1.2768,0.3724,1.33
2020-06-07 07:30:00,2.16528,0.6315400000000001,2.2555,1.2408000000000001,0.3619,1.2925,0.9244800000000001,0.26964000000000005,0.963,2.54928,0.7435400000000001,2.6555,1.2408000000000001,0.3619,1.2925,1.30848,0.38164000000000003,1.363
2020-06-07 08:00:00,2.23344,0.65142,2.3265000000000002,1.35024,0.39382000000000006,1.4065,0.8832000000000001,0.2576,0.92,2.62704,0.76622,2.7365,1.35024,0.39382000000000006,1.4065,1.2768,0.3724,1.33
2020-06-07 08:30:00,2.3616,0.6888000000000001,2.46,1.3632,0.3976,1.42,0.9984000000000001,0.2912,1.04,2.7168,0.7924,2.83,1.3632,0.3976,1.42,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-06-07 09:00:00,2.5180800000000003,0.7344400000000001,2.623,1.54848,0.45164000000000004,1.613,0.9696,0.2828,1.01,2.90208,0.8464400000000001,3.023,1.54848,0.45164000000000004,1.613,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-06-07 09:30:00,2.74944,0.8019200000000001,2.864,1.40544,0.40992,1.464,1.344,0.392,1.4,2.99904,0.87472,3.124,1.40544,0.40992,1.464,1.5936,0.46480000000000005,1.6600000000000001
2020-06-07 10:00:00,2.97072,0.8664600000000001,3.0945,1.24944,0.36442,1.3014999999999999,1.7212800000000001,0.50204,1.7930000000000001,3.17232,0.9252600000000001,3.3045,1.24944,0.36442,1.3014999999999999,1.9228800000000001,0.56084,2.003
2020-06-07 10:30:00,2.8536,0.8323,2.9725,1.13232,0.33026000000000005,1.1795,1.7212800000000001,0.50204,1.7930000000000001,3.0552,0.8911,3.1825,1.13232,0.33026000000000005,1.1795,1.9228800000000001,0.56084,2.003
2020-06-07 11:00:00,3.096,0.903,3.225,1.1376,0.33180000000000004,1.185,1.9584000000000001,0.5712,2.04,3.2592,0.9506,3.395,1.1376,0.33180000000000004,1.185,2.1216,0.6188,2.21
2020-06-07 11:30:00,3.22128,0.93954,3.3555,1.10928,0.32354000000000005,1.1555,2.112,0.616,2.2,3.35568,0.97874,3.4955,1.10928,0.32354000000000005,1.1555,2.2464,0.6552,2.34
2020-06-07 12:00:00,3.15792,0.9210600000000001,3.2895,1.04304,0.30422000000000005,1.0865,2.11488,0.61684,2.203,3.29232,0.9602600000000001,3.4295,1.04304,0.30422000000000005,1.0865,2.24928,0.6560400000000001,2.343
2020-06-07 12:30:00,3.348,0.9765,3.4875,1.0248,0.2989,1.0675,2.3232,0.6776,2.42,3.4824,1.0157,3.6275,1.0248,0.2989,1.0675,2.4576000000000002,0.7168,2.56
2020-06-07 13:00:00,3.31584,0.9671200000000001,3.454,1.14624,0.33432,1.194,2.1696,0.6328,2.26,3.45984,1.00912,3.604,1.14624,0.33432,1.194,2.3136,0.6748000000000001,2.41
2020-06-07 13:30:00,3.25632,0.94976,3.392,1.29792,0.37856,1.3519999999999999,1.9584000000000001,0.5712,2.04,3.42912,1.00016,3.572,1.29792,0.37856,1.3519999999999999,2.1312,0.6216,2.22
2020-06-07 14:00:00,3.21504,0.9377200000000001,3.349,1.25664,0.36652,1.309,1.9584000000000001,0.5712,2.04,3.38784,0.9881200000000001,3.529,1.25664,0.36652,1.309,2.1312,0.6216,2.22
2020-06-07 14:30:00,3.2928,0.9604,3.43,1.2192,0.3556,1.27,2.0736,0.6048,2.16,3.4464,1.0052,3.59,1.2192,0.3556,1.27,2.2272,0.6496000000000001,2.32
2020-06-07 15:00:00,3.35568,0.97874,3.4955,0.49488000000000004,0.14434000000000002,0.5155000000000001,2.8608000000000002,0.8344,2.98,3.41328,0.9955400000000001,3.5555,0.49488000000000004,0.14434000000000002,0.5155000000000001,2.9184,0.8512000000000001,3.04
2020-06-07 15:30:00,3.2952,0.9611000000000001,3.4325,0.54,0.1575,0.5625,2.7552,0.8036000000000001,2.87,3.3432,0.9751000000000001,3.4825,0.54,0.1575,0.5625,2.8032,0.8176,2.92
2020-06-07 16:00:00,3.22608,0.9409400000000001,3.3605,0.49968000000000007,0.14574,0.5205000000000001,2.7264,0.7952,2.84,3.28368,0.95774,3.4205,0.49968000000000007,0.14574,0.5205000000000001,2.784,0.812,2.9
2020-06-07 16:30:00,3.29856,0.96208,3.436,1.1961600000000001,0.34888,1.246,2.1024,0.6132000000000001,2.19,3.40416,0.9928800000000001,3.5460000000000003,1.1961600000000001,0.34888,1.246,2.208,0.644,2.3
2020-06-07 17:00:00,3.37728,0.98504,3.518,1.4188800000000001,0.41384000000000004,1.478,1.9584000000000001,0.5712,2.04,3.47328,1.01304,3.618,1.4188800000000001,0.41384000000000004,1.478,2.0544000000000002,0.5992000000000001,2.14
2020-06-07 17:30:00,3.4728,1.0129,3.6175,1.428,0.41650000000000004,1.4875,2.0448,0.5964,2.13,3.5784000000000002,1.0437,3.7275,1.428,0.41650000000000004,1.4875,2.1504,0.6272,2.24
2020-06-07 18:00:00,3.528,1.029,3.675,1.3968,0.40740000000000004,1.455,2.1312,0.6216,2.22,3.6336,1.0598,3.785,1.3968,0.40740000000000004,1.455,2.2368,0.6524,2.33
2020-06-07 18:30:00,3.54048,1.03264,3.688,1.36128,0.39704000000000006,1.418,2.1792,0.6356,2.27,3.64608,1.06344,3.798,1.36128,0.39704000000000006,1.418,2.2848,0.6664,2.38
2020-06-07 19:00:00,3.4358400000000002,1.00212,3.5789999999999997,1.25376,0.36568,1.306,2.18208,0.63644,2.273,3.54144,1.03292,3.689,1.25376,0.36568,1.306,2.28768,0.66724,2.383
2020-06-07 19:30:00,3.25536,0.9494800000000001,3.391,1.19136,0.34748,1.241,2.064,0.602,2.15,3.34176,0.9746800000000001,3.481,1.19136,0.34748,1.241,2.1504,0.6272,2.24
2020-06-07 20:00:00,3.1608,0.9219,3.2925,1.0968,0.3199,1.1425,2.064,0.602,2.15,3.2376,0.9443,3.3725,1.0968,0.3199,1.1425,2.1408,0.6244000000000001,2.23
2020-06-07 20:30:00,3.04128,0.88704,3.168,1.08288,0.31584,1.1280000000000001,1.9584000000000001,0.5712,2.04,3.11808,0.90944,3.248,1.08288,0.31584,1.1280000000000001,2.0352,0.5936,2.12
2020-06-07 21:00:00,2.8992,0.8456,3.02,1.0944,0.31920000000000004,1.1400000000000001,1.8048000000000002,0.5264,1.88,2.976,0.868,3.1,1.0944,0.31920000000000004,1.1400000000000001,1.8816000000000002,0.5488000000000001,1.96
2020-06-07 21:30:00,2.86656,0.83608,2.9859999999999998,1.09056,0.31808000000000003,1.1360000000000001,1.776,0.518,1.85,2.93376,0.8556800000000001,3.056,1.09056,0.31808000000000003,1.1360000000000001,1.8432,0.5376000000000001,1.92
2020-06-07 22:00:00,2.84208,0.8289400000000001,2.9605,1.07568,0.31374,1.1205,1.7664,0.5152,1.8399999999999999,2.90928,0.8485400000000001,3.0305,1.07568,0.31374,1.1205,1.8336000000000001,0.5348,1.9100000000000001
2020-06-07 22:30:00,2.81424,0.8208200000000001,2.9314999999999998,1.05744,0.30842,1.1015,1.7568000000000001,0.5124000000000001,1.83,2.87184,0.83762,2.9915000000000003,1.05744,0.30842,1.1015,1.8144,0.5292,1.8900000000000001
2020-06-07 23:00:00,2.66928,0.77854,2.7805,1.07568,0.31374,1.1205,1.5936,0.46480000000000005,1.6600000000000001,2.70768,0.7897400000000001,2.8205,1.07568,0.31374,1.1205,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-06-07 23:30:00,2.53344,0.73892,2.6390000000000002,1.09344,0.31892000000000004,1.139,1.44,0.42,1.5,2.56224,0.7473200000000001,2.669,1.09344,0.31892000000000004,1.139,1.4688,0.4284,1.53
2020-06-08 00:00:00,2.39904,0.69972,2.499,1.08384,0.31612,1.129,1.3152,0.3836,1.37,2.41824,0.7053200000000001,2.519,1.08384,0.31612,1.129,1.3344,0.38920000000000005,1.3900000000000001
2020-06-08 00:30:00,2.28432,0.6662600000000001,2.3795,1.08432,0.31626000000000004,1.1295,1.2,0.35000000000000003,1.25,2.30352,0.67186,2.3995,1.08432,0.31626000000000004,1.1295,1.2192,0.3556,1.27
2020-06-08 01:00:00,2.24928,0.6560400000000001,2.343,1.08768,0.31724,1.133,1.1616,0.3388,1.21,2.25888,0.6588400000000001,2.3529999999999998,1.08768,0.31724,1.133,1.1712,0.3416,1.22
2020-06-08 01:30:00,2.21808,0.6469400000000001,2.3105,1.0824,0.31570000000000004,1.1275,1.13568,0.33124000000000003,1.183,2.20848,0.64414,2.3005,1.0824,0.31570000000000004,1.1275,1.12608,0.32844,1.173
2020-06-08 02:00:00,2.21904,0.64722,2.3115,1.08624,0.31682000000000005,1.1315,1.1328,0.3304,1.18,2.21904,0.64722,2.3115,1.08624,0.31682000000000005,1.1315,1.1328,0.3304,1.18
2020-06-08 02:30:00,2.21952,0.64736,2.312,1.08672,0.31696,1.1320000000000001,1.1328,0.3304,1.18,2.20992,0.64456,2.302,1.08672,0.31696,1.1320000000000001,1.1232,0.3276,1.17
2020-06-08 03:00:00,2.19408,0.6399400000000001,2.2855,1.09968,0.32074,1.1455,1.0944,0.31920000000000004,1.1400000000000001,2.18448,0.63714,2.2755,1.09968,0.32074,1.1455,1.0848,0.3164,1.13
2020-06-08 03:30:00,2.21568,0.64624,2.308,1.10208,0.32144,1.148,1.1136,0.32480000000000003,1.16,2.20608,0.64344,2.298,1.10208,0.32144,1.148,1.104,0.322,1.15
2020-06-08 04:00:00,2.18064,0.63602,2.2715,1.15344,0.33642000000000005,1.2015,1.0272000000000001,0.29960000000000003,1.07,2.16144,0.6304200000000001,2.2515,1.15344,0.33642000000000005,1.2015,1.008,0.294,1.05
2020-06-08 04:30:00,2.21808,0.6469400000000001,2.3105,1.18128,0.34454,1.2305,1.0368,0.3024,1.08,2.18928,0.6385400000000001,2.2805,1.18128,0.34454,1.2305,1.008,0.294,1.05
2020-06-08 05:00:00,2.19504,0.64022,2.2865,1.17456,0.34258000000000005,1.2235,1.02048,0.29764,1.063,2.16624,0.63182,2.2565,1.17456,0.34258000000000005,1.2235,0.9916800000000001,0.28924,1.033
2020-06-08 05:30:00,2.21184,0.64512,2.304,1.17504,0.34272,1.224,1.0368,0.3024,1.08,2.21184,0.64512,2.304,1.17504,0.34272,1.224,1.0368,0.3024,1.08
2020-06-08 06:00:00,2.292,0.6685,2.3875,1.1784,0.3437,1.2275,1.1136,0.32480000000000003,1.16,2.3016,0.6713,2.3975,1.1784,0.3437,1.2275,1.1232,0.3276,1.17
2020-06-08 06:30:00,2.48016,0.72338,2.5835,1.15536,0.33698,1.2035,1.3248,0.3864,1.38,2.50896,0.7317800000000001,2.6135,1.15536,0.33698,1.2035,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-06-08 07:00:00,2.73264,0.7970200000000001,2.8465,1.07184,0.31262,1.1165,1.6608,0.4844,1.73,2.80944,0.81942,2.9265,1.07184,0.31262,1.1165,1.7376,0.5068,1.81
2020-06-08 07:30:00,3.01584,0.8796200000000001,3.1415,1.10544,0.32242000000000004,1.1515,1.9104,0.5572,1.99,3.14064,0.9160200000000001,3.2715,1.10544,0.32242000000000004,1.1515,2.0352,0.5936,2.12
2020-06-08 08:00:00,3.42432,0.9987600000000001,3.567,1.12992,0.32956,1.177,2.2944,0.6692,2.39,3.5011200000000002,1.02116,3.6470000000000002,1.12992,0.32956,1.177,2.3712,0.6916,2.47
2020-06-08 08:30:00,3.62976,1.05868,3.781,1.13376,0.33068000000000003,1.181,2.496,0.728,2.6,3.69696,1.07828,3.851,1.13376,0.33068000000000003,1.181,2.5632,0.7476,2.67
2020-06-08 09:00:00,3.6912000000000003,1.0766,3.8449999999999998,1.224,0.357,1.275,2.4672,0.7196,2.5700000000000003,3.7488,1.0934,3.9050000000000002,1.224,0.357,1.275,2.5248,0.7364,2.63
2020-06-08 09:30:00,3.81888,1.11384,3.9779999999999998,1.25568,0.36624,1.308,2.5632,0.7476,2.67,3.86688,1.12784,4.028,1.25568,0.36624,1.308,2.6112,0.7616,2.7199999999999998
2020-06-08 10:00:00,3.84336,1.12098,4.0035,1.27728,0.37254000000000004,1.3305,2.56608,0.7484400000000001,2.673,3.89136,1.13498,4.0535,1.27728,0.37254000000000004,1.3305,2.61408,0.7624400000000001,2.723
2020-06-08 10:30:00,3.86592,1.12756,4.027,1.29984,0.37912,1.354,2.56608,0.7484400000000001,2.673,3.91392,1.1415600000000001,4.077,1.29984,0.37912,1.354,2.61408,0.7624400000000001,2.723
2020-06-08 11:00:00,3.84384,1.12112,4.004,1.17504,0.34272,1.224,2.6688,0.7784000000000001,2.7800000000000002,3.88224,1.13232,4.044,1.17504,0.34272,1.224,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-06-08 11:30:00,3.8832,1.1326,4.045,1.1952,0.3486,1.245,2.688,0.784,2.8,3.9312,1.1466,4.095,1.1952,0.3486,1.245,2.7359999999999998,0.798,2.85
2020-06-08 12:00:00,3.82656,1.11608,3.9859999999999998,1.18656,0.34608000000000005,1.236,2.64,0.77,2.75,3.86496,1.12728,4.026,1.18656,0.34608000000000005,1.236,2.6784,0.7812,2.79
2020-06-08 12:30:00,3.84864,1.12252,4.009,1.17984,0.34412000000000004,1.229,2.6688,0.7784000000000001,2.7800000000000002,3.90624,1.13932,4.069,1.17984,0.34412000000000004,1.229,2.7264,0.7952,2.84
2020-06-08 13:00:00,3.9700800000000003,1.15794,4.1355,1.18608,0.34594,1.2355,2.784,0.812,2.9,4.01808,1.17194,4.1855,1.18608,0.34594,1.2355,2.832,0.8260000000000001,2.95
2020-06-08 13:30:00,3.68976,1.07618,3.8435,1.21296,0.35378000000000004,1.2635,2.4768,0.7224,2.58,3.76656,1.0985800000000001,3.9235,1.21296,0.35378000000000004,1.2635,2.5536,0.7448,2.66
2020-06-08 14:00:00,3.57504,1.04272,3.724,1.39584,0.40712000000000004,1.454,2.1792,0.6356,2.27,3.6326400000000003,1.05952,3.784,1.39584,0.40712000000000004,1.454,2.2368,0.6524,2.33
2020-06-08 14:30:00,3.50256,1.02158,3.6485000000000003,1.39056,0.40558000000000005,1.4485000000000001,2.112,0.616,2.2,3.5793600000000003,1.04398,3.7285,1.39056,0.40558000000000005,1.4485000000000001,2.1888,0.6384000000000001,2.2800000000000002
2020-06-08 15:00:00,3.54336,1.03348,3.691,0.46176000000000006,0.13468000000000002,0.481,3.0816,0.8988,3.21,3.55296,1.03628,3.701,0.46176000000000006,0.13468000000000002,0.481,3.0912,0.9016000000000001,3.22
2020-06-08 15:30:00,3.56448,1.03964,3.713,0.8668800000000001,0.25284,0.903,2.6976,0.7868,2.81,3.60288,1.05084,3.753,0.8668800000000001,0.25284,0.903,2.7359999999999998,0.798,2.85
2020-06-08 16:00:00,3.5064,1.0227,3.6525,0.7704000000000001,0.2247,0.8025,2.7359999999999998,0.798,2.85,3.5544000000000002,1.0367,3.7025,0.7704000000000001,0.2247,0.8025,2.784,0.812,2.9
2020-06-08 16:30:00,3.41376,0.9956800000000001,3.556,1.4073600000000002,0.41048,1.466,2.0064,0.5852,2.09,3.52896,1.02928,3.676,1.4073600000000002,0.41048,1.466,2.1216,0.6188,2.21
2020-06-08 17:00:00,3.52224,1.02732,3.669,1.36224,0.39732,1.419,2.16,0.63,2.25,3.65664,1.06652,3.809,1.36224,0.39732,1.419,2.2944,0.6692,2.39
2020-06-08 17:30:00,3.5592,1.0381,3.7075,1.428,0.41650000000000004,1.4875,2.1312,0.6216,2.22,3.7032,1.0801,3.8575,1.428,0.41650000000000004,1.4875,2.2752,0.6636000000000001,2.37
2020-06-08 18:00:00,3.64128,1.06204,3.793,1.28928,0.37604000000000004,1.343,2.352,0.686,2.45,3.78528,1.10404,3.943,1.28928,0.37604000000000004,1.343,2.496,0.728,2.6
2020-06-08 18:30:00,3.6504,1.0647,3.8025,1.1736,0.3423,1.2225,2.4768,0.7224,2.58,3.7848,1.1039,3.9425,1.1736,0.3423,1.2225,2.6112,0.7616,2.7199999999999998
2020-06-08 19:00:00,3.6201600000000003,1.05588,3.771,1.08576,0.31668,1.131,2.5343999999999998,0.7392000000000001,2.64,3.74496,1.09228,3.901,1.08576,0.31668,1.131,2.6592000000000002,0.7756000000000001,2.77
2020-06-08 19:30:00,3.612,1.0535,3.7625,1.0104,0.2947,1.0525,2.6016,0.7588,2.71,3.7272,1.0871,3.8825000000000003,1.0104,0.2947,1.0525,2.7168,0.7924,2.83
2020-06-08 20:00:00,3.49344,1.01892,3.6390000000000002,0.8726400000000001,0.25452,0.909,2.6208,0.7644000000000001,2.73,3.58944,1.04692,3.739,0.8726400000000001,0.25452,0.909,2.7168,0.7924,2.83
2020-06-08 20:30:00,3.3350400000000002,0.97272,3.474,0.81984,0.23912000000000003,0.854,2.5152,0.7336,2.62,3.40224,0.9923200000000001,3.544,0.81984,0.23912000000000003,0.854,2.5824,0.7532,2.69
2020-06-08 21:00:00,3.26832,0.9532600000000001,3.4045,0.80112,0.23366,0.8345,2.4672,0.7196,2.5700000000000003,3.32592,0.97006,3.4645,0.80112,0.23366,0.8345,2.5248,0.7364,2.63
2020-06-08 21:30:00,3.192,0.931,3.325,0.8016000000000001,0.2338,0.835,2.3904,0.6972,2.49,3.2496,0.9478000000000001,3.385,0.8016000000000001,0.2338,0.835,2.448,0.714,2.55
2020-06-08 22:00:00,3.12384,0.91112,3.254,0.80064,0.23352,0.834,2.3232,0.6776,2.42,3.18144,0.9279200000000001,3.314,0.80064,0.23352,0.834,2.3808,0.6944,2.48
2020-06-08 22:30:00,2.99328,0.87304,3.118,0.81408,0.23744,0.848,2.1792,0.6356,2.27,3.04128,0.88704,3.168,0.81408,0.23744,0.848,2.2272,0.6496000000000001,2.32
2020-06-08 23:00:00,2.82912,0.8251600000000001,2.947,0.87072,0.25396,0.907,1.9584000000000001,0.5712,2.04,2.87712,0.83916,2.997,0.87072,0.25396,0.907,2.0064,0.5852,2.09
2020-06-08 23:30:00,2.66928,0.77854,2.7805,0.9316800000000001,0.27174000000000004,0.9705,1.7376,0.5068,1.81,2.69808,0.7869400000000001,2.8105,0.9316800000000001,0.27174000000000004,0.9705,1.7664,0.5152,1.8399999999999999
2020-06-09 00:00:00,2.49792,0.7285600000000001,2.602,1.00032,0.29176,1.042,1.4976,0.4368,1.56,2.52672,0.7369600000000001,2.632,1.00032,0.29176,1.042,1.5264,0.44520000000000004,1.5899999999999999
2020-06-09 00:30:00,2.42112,0.70616,2.5220000000000002,1.00992,0.29456000000000004,1.052,1.4112,0.4116,1.47,2.44032,0.7117600000000001,2.542,1.00992,0.29456000000000004,1.052,1.4304000000000001,0.4172,1.49
2020-06-09 01:00:00,2.33568,0.6812400000000001,2.433,0.9916800000000001,0.28924,1.033,1.344,0.392,1.4,2.36448,0.68964,2.463,0.9916800000000001,0.28924,1.033,1.3728,0.40040000000000003,1.43
2020-06-09 01:30:00,2.32224,0.67732,2.419,0.98784,0.28812000000000004,1.029,1.3344,0.38920000000000005,1.3900000000000001,2.36064,0.68852,2.459,0.98784,0.28812000000000004,1.029,1.3728,0.40040000000000003,1.43
2020-06-09 02:00:00,2.30544,0.67242,2.4015,0.9902400000000001,0.28882,1.0315,1.3152,0.3836,1.37,2.34384,0.68362,2.4415,0.9902400000000001,0.28882,1.0315,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-06-09 02:30:00,2.25552,0.65786,2.3495,0.9883200000000001,0.28826,1.0295,1.2671999999999999,0.36960000000000004,1.32,2.28432,0.6662600000000001,2.3795,0.9883200000000001,0.28826,1.0295,1.296,0.378,1.35
2020-06-09 03:00:00,2.2800000000000002,0.665,2.375,0.9936,0.2898,1.035,1.2864,0.37520000000000003,1.34,2.3088,0.6734,2.4050000000000002,0.9936,0.2898,1.035,1.3152,0.3836,1.37
2020-06-09 03:30:00,2.28576,0.66668,2.3810000000000002,0.9897600000000001,0.28868000000000005,1.031,1.296,0.378,1.35,2.31456,0.67508,2.411,0.9897600000000001,0.28868000000000005,1.031,1.3248,0.3864,1.38
2020-06-09 04:00:00,2.23344,0.65142,2.3265000000000002,0.9854400000000001,0.28742,1.0265,1.248,0.364,1.3,2.27184,0.6626200000000001,2.3665,0.9854400000000001,0.28742,1.0265,1.2864,0.37520000000000003,1.34
2020-06-09 04:30:00,2.25552,0.65786,2.3495,0.90192,0.26306,0.9395,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.29392,0.6690600000000001,2.3895,0.90192,0.26306,0.9395,1.392,0.406,1.45
2020-06-09 05:00:00,2.18928,0.6385400000000001,2.2805,0.88368,0.25774,0.9205000000000001,1.3056,0.3808,1.3599999999999999,2.21808,0.6469400000000001,2.3105,0.88368,0.25774,0.9205000000000001,1.3344,0.38920000000000005,1.3900000000000001
2020-06-09 05:30:00,2.2368,0.6524,2.33,0.8832000000000001,0.2576,0.92,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.2752,0.6636000000000001,2.37,0.8832000000000001,0.2576,0.92,1.392,0.406,1.45
2020-06-09 06:00:00,2.28048,0.6651400000000001,2.3755,0.8980800000000001,0.26194,0.9355,1.3824,0.4032,1.44,2.39568,0.69874,2.4955,0.8980800000000001,0.26194,0.9355,1.4976,0.4368,1.56
2020-06-09 06:30:00,2.41536,0.7044800000000001,2.516,0.9849600000000001,0.28728000000000004,1.026,1.4304000000000001,0.4172,1.49,2.65536,0.7744800000000001,2.766,0.9849600000000001,0.28728000000000004,1.026,1.6703999999999999,0.4872,1.74
2020-06-09 07:00:00,2.75616,0.80388,2.871,1.05696,0.30828,1.101,1.6992,0.49560000000000004,1.77,2.92896,0.85428,3.051,1.05696,0.30828,1.101,1.8719999999999999,0.546,1.9500000000000002
2020-06-09 07:30:00,3.17952,0.9273600000000001,3.312,1.10592,0.32256,1.152,2.0736,0.6048,2.16,3.27552,0.9553600000000001,3.412,1.10592,0.32256,1.152,2.1696,0.6328,2.26
2020-06-09 08:00:00,3.48,1.015,3.625,1.1088,0.3234,1.155,2.3712,0.6916,2.47,3.5472,1.0346,3.6950000000000003,1.1088,0.3234,1.155,2.4384,0.7112,2.54
2020-06-09 08:30:00,3.70752,1.08136,3.862,1.10592,0.32256,1.152,2.6016,0.7588,2.71,3.75552,1.0953600000000001,3.912,1.10592,0.32256,1.152,2.6496,0.7728,2.76
2020-06-09 09:00:00,3.79824,1.10782,3.9565,1.14864,0.33502000000000004,1.1965,2.6496,0.7728,2.76,3.84624,1.12182,4.0065,1.14864,0.33502000000000004,1.1965,2.6976,0.7868,2.81
2020-06-09 09:30:00,3.7776,1.1018,3.935,1.08,0.315,1.125,2.6976,0.7868,2.81,3.816,1.113,3.975,1.08,0.315,1.125,2.7359999999999998,0.798,2.85
2020-06-09 10:00:00,3.75456,1.09508,3.911,1.07616,0.31388000000000005,1.121,2.6784,0.7812,2.79,3.76416,1.09788,3.9210000000000003,1.07616,0.31388000000000005,1.121,2.688,0.784,2.8
2020-06-09 10:30:00,3.55584,1.03712,3.7039999999999997,1.4726400000000002,0.42952,1.534,2.0832,0.6076,2.17,3.62304,1.05672,3.774,1.4726400000000002,0.42952,1.534,2.1504,0.6272,2.24
2020-06-09 11:00:00,3.58272,1.04496,3.732,1.44192,0.42056000000000004,1.502,2.1408,0.6244000000000001,2.23,3.62112,1.05616,3.7720000000000002,1.44192,0.42056000000000004,1.502,2.1792,0.6356,2.27
2020-06-09 11:30:00,3.62352,1.05686,3.7745,1.4251200000000002,0.41566000000000003,1.4845000000000002,2.1984,0.6412,2.29,3.6619200000000003,1.06806,3.8145,1.4251200000000002,0.41566000000000003,1.4845000000000002,2.2368,0.6524,2.33
2020-06-09 12:00:00,3.58848,1.04664,3.738,1.5340799999999999,0.44744000000000006,1.5979999999999999,2.0544000000000002,0.5992000000000001,2.14,3.61728,1.05504,3.768,1.5340799999999999,0.44744000000000006,1.5979999999999999,2.0832,0.6076,2.17
2020-06-09 12:30:00,3.61008,1.05294,3.7605,1.06608,0.31094000000000005,1.1105,2.544,0.742,2.65,3.63888,1.06134,3.7905,1.06608,0.31094000000000005,1.1105,2.5728,0.7504000000000001,2.68
2020-06-09 13:00:00,3.80208,1.10894,3.9605,0.48048,0.14014000000000001,0.5005000000000001,3.3216,0.9688,3.46,3.76368,1.09774,3.9205,0.48048,0.14014000000000001,0.5005000000000001,3.2832,0.9576,3.42
2020-06-09 13:30:00,3.49392,1.01906,3.6395,1.34352,0.39186000000000004,1.3995,2.1504,0.6272,2.24,3.55152,1.03586,3.6995,1.34352,0.39186000000000004,1.3995,2.208,0.644,2.3
2020-06-09 14:00:00,3.4416,1.0038,3.585,1.4352,0.4186,1.495,2.0064,0.5852,2.09,3.5088,1.0234,3.6550000000000002,1.4352,0.4186,1.495,2.0736,0.6048,2.16
2020-06-09 14:30:00,3.5188800000000002,1.02634,3.6654999999999998,1.41648,0.41314,1.4755,2.1024,0.6132000000000001,2.19,3.57648,1.04314,3.7255000000000003,1.41648,0.41314,1.4755,2.16,0.63,2.25
2020-06-09 15:00:00,3.4632,1.0101,3.6075,1.4088,0.41090000000000004,1.4675,2.0544000000000002,0.5992000000000001,2.14,3.5496,1.0353,3.6975,1.4088,0.41090000000000004,1.4675,2.1408,0.6244000000000001,2.23
2020-06-09 15:30:00,3.52416,1.02788,3.6710000000000003,1.34496,0.39228,1.401,2.1792,0.6356,2.27,3.60096,1.05028,3.751,1.34496,0.39228,1.401,2.2560000000000002,0.658,2.35
2020-06-09 16:00:00,3.5183999999999997,1.0262,3.665,1.2336,0.3598,1.2850000000000001,2.2848,0.6664,2.38,3.6048,1.0514000000000001,3.755,1.2336,0.3598,1.2850000000000001,2.3712,0.6916,2.47
2020-06-09 16:30:00,3.5423999999999998,1.0332,3.69,1.1904,0.3472,1.24,2.352,0.686,2.45,3.6384,1.0612,3.79,1.1904,0.3472,1.24,2.448,0.714,2.55
2020-06-09 17:00:00,3.54576,1.03418,3.6935000000000002,1.15536,0.33698,1.2035,2.3904,0.6972,2.49,3.65136,1.06498,3.8035,1.15536,0.33698,1.2035,2.496,0.728,2.6
2020-06-09 17:30:00,3.75888,1.09634,3.9155,0.9556800000000001,0.27874000000000004,0.9955,2.8032,0.8176,2.92,3.87408,1.12994,4.0355,0.9556800000000001,0.27874000000000004,0.9955,2.9184,0.8512000000000001,3.04
2020-06-09 18:00:00,3.79056,1.10558,3.9485,0.9009600000000001,0.26278,0.9385,2.8896,0.8428,3.01,3.8865600000000002,1.13358,4.0485,0.9009600000000001,0.26278,0.9385,2.9856,0.8708,3.11
2020-06-09 18:30:00,3.66672,1.06946,3.8195,0.8731200000000001,0.25466,0.9095000000000001,2.7936,0.8148000000000001,2.91,3.75312,1.09466,3.9095,0.8731200000000001,0.25466,0.9095000000000001,2.88,0.84,3.0
2020-06-09 19:00:00,3.65184,1.06512,3.8040000000000003,0.8294400000000001,0.24192000000000002,0.864,2.8224,0.8232,2.94,3.72864,1.08752,3.884,0.8294400000000001,0.24192000000000002,0.864,2.8992,0.8456,3.02
2020-06-09 19:30:00,3.5832,1.0451,3.7325,0.8184,0.23870000000000002,0.8525,2.7648,0.8064,2.88,3.66,1.0675,3.8125,0.8184,0.23870000000000002,0.8525,2.8416,0.8288000000000001,2.96
2020-06-09 20:00:00,3.4728,1.0129,3.6175,0.8232,0.2401,0.8575,2.6496,0.7728,2.76,3.5592,1.0381,3.7075,0.8232,0.2401,0.8575,2.7359999999999998,0.798,2.85
2020-06-09 20:30:00,3.2616,0.9513,3.3975,0.8328,0.2429,0.8675,2.4288,0.7084,2.5300000000000002,3.3864,0.9877,3.5275,0.8328,0.2429,0.8675,2.5536,0.7448,2.66
2020-06-09 21:00:00,3.16272,0.9224600000000001,3.2945,0.82032,0.23926000000000003,0.8545,2.3424,0.6832,2.44,3.29712,0.9616600000000001,3.4345,0.82032,0.23926000000000003,0.8545,2.4768,0.7224,2.58
2020-06-09 21:30:00,3.11904,0.9097200000000001,3.249,0.8150400000000001,0.23772000000000001,0.849,2.304,0.672,2.4,3.20544,0.9349200000000001,3.339,0.8150400000000001,0.23772000000000001,0.849,2.3904,0.6972,2.49
2020-06-09 22:00:00,3.132,0.9135000000000001,3.2625,0.6264000000000001,0.1827,0.6525000000000001,2.5056000000000003,0.7308,2.61,3.18,0.9275,3.3125,0.6264000000000001,0.1827,0.6525000000000001,2.5536,0.7448,2.66
2020-06-09 22:30:00,3.00384,0.8761200000000001,3.129,0.35424000000000005,0.10332000000000001,0.369,2.6496,0.7728,2.76,3.05184,0.89012,3.179,0.35424000000000005,0.10332000000000001,0.369,2.6976,0.7868,2.81
2020-06-09 23:00:00,2.78688,0.8128400000000001,2.903,0.8284800000000001,0.24164000000000002,0.863,1.9584000000000001,0.5712,2.04,2.84448,0.82964,2.963,0.8284800000000001,0.24164000000000002,0.863,2.016,0.588,2.1
2020-06-09 23:30:00,2.62128,0.7645400000000001,2.7305,0.9124800000000001,0.26614000000000004,0.9505,1.7088,0.4984,1.78,2.65968,0.7757400000000001,2.7705,0.9124800000000001,0.26614000000000004,0.9505,1.7472,0.5096,1.82
2020-06-10 00:00:00,2.4816000000000003,0.7238,2.585,0.9264,0.2702,0.965,1.5552000000000001,0.4536,1.62,2.52,0.735,2.625,0.9264,0.2702,0.965,1.5936,0.46480000000000005,1.6600000000000001
2020-06-10 00:30:00,2.39856,0.6995800000000001,2.4985,0.91056,0.26558000000000004,0.9485,1.488,0.434,1.55,2.43696,0.7107800000000001,2.5385,0.91056,0.26558000000000004,0.9485,1.5264,0.44520000000000004,1.5899999999999999
2020-06-10 01:00:00,2.36976,0.69118,2.4685,0.89136,0.25998000000000004,0.9285,1.4784000000000002,0.4312,1.54,2.40816,0.70238,2.5085,0.89136,0.25998000000000004,0.9285,1.5168,0.4424,1.58
2020-06-10 01:30:00,2.29728,0.6700400000000001,2.393,0.8860800000000001,0.25844,0.923,1.4112,0.4116,1.47,2.32608,0.67844,2.423,0.8860800000000001,0.25844,0.923,1.44,0.42,1.5
2020-06-10 02:00:00,2.29968,0.67074,2.3955,0.88848,0.25914000000000004,0.9255,1.4112,0.4116,1.47,2.32848,0.6791400000000001,2.4255,0.88848,0.25914000000000004,0.9255,1.44,0.42,1.5
2020-06-10 02:30:00,2.29872,0.6704600000000001,2.3945,0.8875200000000001,0.25886000000000003,0.9245000000000001,1.4112,0.4116,1.47,2.30832,0.6732600000000001,2.4045,0.8875200000000001,0.25886000000000003,0.9245000000000001,1.4208,0.41440000000000005,1.48
2020-06-10 03:00:00,2.2344,0.6517000000000001,2.3275,0.8904000000000001,0.2597,0.9275,1.344,0.392,1.4,2.2536,0.6573,2.3475,0.8904000000000001,0.2597,0.9275,1.3632,0.3976,1.42
2020-06-10 03:30:00,2.25264,0.65702,2.3465,0.8894400000000001,0.25942000000000004,0.9265,1.3632,0.3976,1.42,2.27184,0.6626200000000001,2.3665,0.8894400000000001,0.25942000000000004,0.9265,1.3824,0.4032,1.44
2020-06-10 04:00:00,2.232,0.651,2.325,0.888,0.259,0.925,1.344,0.392,1.4,2.2512,0.6566000000000001,2.345,0.888,0.259,0.925,1.3632,0.3976,1.42
2020-06-10 04:30:00,2.23488,0.6518400000000001,2.328,0.8908800000000001,0.25984,0.928,1.344,0.392,1.4,2.25408,0.65744,2.348,0.8908800000000001,0.25984,0.928,1.3632,0.3976,1.42
2020-06-10 05:00:00,2.2296,0.6503,2.3225,0.8952,0.2611,0.9325,1.3344,0.38920000000000005,1.3900000000000001,2.2392,0.6531,2.3325,0.8952,0.2611,0.9325,1.344,0.392,1.4
2020-06-10 05:30:00,2.25696,0.6582800000000001,2.351,0.92256,0.26908000000000004,0.961,1.3344,0.38920000000000005,1.3900000000000001,2.28576,0.66668,2.3810000000000002,0.92256,0.26908000000000004,0.961,1.3632,0.3976,1.42
2020-06-10 06:00:00,2.31408,0.6749400000000001,2.4105,0.9316800000000001,0.27174000000000004,0.9705,1.3824,0.4032,1.44,2.35248,0.6861400000000001,2.4505,0.9316800000000001,0.27174000000000004,0.9705,1.4208,0.41440000000000005,1.48
2020-06-10 06:30:00,2.496,0.728,2.6,0.9024000000000001,0.2632,0.9400000000000001,1.5936,0.46480000000000005,1.6600000000000001,2.592,0.756,2.7,0.9024000000000001,0.2632,0.9400000000000001,1.6896,0.4928,1.76
2020-06-10 07:00:00,2.50032,0.72926,2.6045,0.9038400000000001,0.26362,0.9415,1.5964800000000001,0.46564000000000005,1.663,2.59632,0.75726,2.7045,0.9038400000000001,0.26362,0.9415,1.6924800000000002,0.49364,1.763
2020-06-10 07:30:00,3.14448,0.9171400000000001,3.2755,0.92688,0.27034,0.9655,2.2176,0.6468,2.31,3.23088,0.9423400000000001,3.3655,0.92688,0.27034,0.9655,2.304,0.672,2.4
2020-06-10 08:00:00,3.1776,0.9268000000000001,3.31,0.9571200000000001,0.27916,0.997,2.2204800000000002,0.6476400000000001,2.313,3.2640000000000002,0.9520000000000001,3.4,0.9571200000000001,0.27916,0.997,2.30688,0.6728400000000001,2.403
2020-06-10 08:30:00,3.6,1.05,3.75,0.9984000000000001,0.2912,1.04,2.6016,0.7588,2.71,3.7152000000000003,1.0836000000000001,3.87,0.9984000000000001,0.2912,1.04,2.7168,0.7924,2.83
2020-06-10 09:00:00,3.6912000000000003,1.0766,3.8449999999999998,1.0032,0.2926,1.045,2.688,0.784,2.8,3.816,1.113,3.975,1.0032,0.2926,1.045,2.8128,0.8204,2.93
2020-06-10 09:30:00,3.70032,1.07926,3.8545,1.01232,0.29526,1.0545,2.688,0.784,2.8,3.82512,1.11566,3.9845,1.01232,0.29526,1.0545,2.8128,0.8204,2.93
2020-06-10 10:00:00,3.8016,1.1088,3.96,1.0176,0.2968,1.06,2.784,0.812,2.9,3.9264,1.1452,4.09,1.0176,0.2968,1.06,2.9088000000000003,0.8484,3.03
2020-06-10 10:30:00,3.76176,1.09718,3.9185,1.02576,0.29918,1.0685,2.7359999999999998,0.798,2.85,3.8865600000000002,1.13358,4.0485,1.02576,0.29918,1.0685,2.8608000000000002,0.8344,2.98
2020-06-10 11:00:00,3.7488,1.0934,3.9050000000000002,1.0704,0.31220000000000003,1.115,2.6784,0.7812,2.79,3.8832,1.1326,4.045,1.0704,0.31220000000000003,1.115,2.8128,0.8204,2.93
2020-06-10 11:30:00,3.75648,1.09564,3.9130000000000003,1.10688,0.32284,1.153,2.6496,0.7728,2.76,3.8812800000000003,1.13204,4.043,1.10688,0.32284,1.153,2.7744,0.8092,2.89
2020-06-10 12:00:00,3.76176,1.09718,3.9185,1.11216,0.32438,1.1585,2.6496,0.7728,2.76,3.89616,1.13638,4.0585,1.11216,0.32438,1.1585,2.784,0.812,2.9
2020-06-10 12:30:00,3.74976,1.09368,3.906,1.09056,0.31808000000000003,1.1360000000000001,2.6592000000000002,0.7756000000000001,2.77,3.81696,1.11328,3.976,1.09056,0.31808000000000003,1.1360000000000001,2.7264,0.7952,2.84
2020-06-10 13:00:00,3.78816,1.10488,3.946,1.12896,0.32928,1.176,2.6592000000000002,0.7756000000000001,2.77,3.82656,1.11608,3.9859999999999998,1.12896,0.32928,1.176,2.6976,0.7868,2.81
2020-06-10 13:30:00,3.77424,1.10082,3.9314999999999998,1.02864,0.30002,1.0715,2.7456,0.8008000000000001,2.86,3.83184,1.11762,3.9915000000000003,1.02864,0.30002,1.0715,2.8032,0.8176,2.92
2020-06-10 14:00:00,3.8164800000000003,1.11314,3.9755000000000003,0.9172800000000001,0.26754,0.9555,2.8992,0.8456,3.02,3.86448,1.12714,4.0255,0.9172800000000001,0.26754,0.9555,2.9472,0.8596,3.07
2020-06-10 14:30:00,3.82656,1.11608,3.9859999999999998,0.8121600000000001,0.23688,0.846,3.0144,0.8792000000000001,3.14,3.8745600000000002,1.13008,4.036,0.8121600000000001,0.23688,0.846,3.0624,0.8932,3.19
2020-06-10 15:00:00,3.83856,1.11958,3.9985,0.8212800000000001,0.23954000000000003,0.8555,3.01728,0.88004,3.143,3.8865600000000002,1.13358,4.0485,0.8212800000000001,0.23954000000000003,0.8555,3.06528,0.8940400000000001,3.193
2020-06-10 15:30:00,3.76608,1.09844,3.923,0.8284800000000001,0.24164000000000002,0.863,2.9376,0.8568,3.06,3.8332800000000002,1.11804,3.993,0.8284800000000001,0.24164000000000002,0.863,3.0048,0.8764000000000001,3.13
2020-06-10 16:00:00,3.7924800000000003,1.10614,3.9505,0.82608,0.24094000000000002,0.8605,2.9664,0.8652000000000001,3.09,3.86928,1.12854,4.0305,0.82608,0.24094000000000002,0.8605,3.0432,0.8876000000000001,3.17
2020-06-10 16:30:00,3.76032,1.09676,3.917,0.8611200000000001,0.25116,0.897,2.8992,0.8456,3.02,3.84672,1.12196,4.007,0.8611200000000001,0.25116,0.897,2.9856,0.8708,3.11
2020-06-10 17:00:00,3.86928,1.12854,4.0305,0.8356800000000001,0.24374,0.8705,3.0336,0.8848,3.16,3.95568,1.15374,4.1205,0.8356800000000001,0.24374,0.8705,3.12,0.91,3.25
2020-06-10 17:30:00,3.82656,1.11608,3.9859999999999998,0.8313600000000001,0.24248000000000003,0.866,2.9952,0.8736,3.12,3.94176,1.14968,4.106,0.8313600000000001,0.24248000000000003,0.866,3.1104,0.9072,3.24
2020-06-10 18:00:00,3.86592,1.12756,4.027,0.92832,0.27076,0.967,2.9376,0.8568,3.06,3.98112,1.16116,4.147,0.92832,0.27076,0.967,3.0528,0.8904000000000001,3.18
2020-06-10 18:30:00,3.86112,1.12616,4.022,0.9427200000000001,0.27496000000000004,0.982,2.9184,0.8512000000000001,3.04,3.9763200000000003,1.15976,4.142,0.9427200000000001,0.27496000000000004,0.982,3.0336,0.8848,3.16
2020-06-10 19:00:00,3.7776,1.1018,3.935,0.9936,0.2898,1.035,2.784,0.812,2.9,3.8928000000000003,1.1354,4.055,0.9936,0.2898,1.035,2.8992,0.8456,3.02
2020-06-10 19:30:00,3.624,1.057,3.775,0.984,0.28700000000000003,1.025,2.64,0.77,2.75,3.7392000000000003,1.0906,3.895,0.984,0.28700000000000003,1.025,2.7552,0.8036000000000001,2.87
2020-06-10 20:00:00,3.49104,1.01822,3.6365,0.95664,0.27902000000000005,0.9965,2.5343999999999998,0.7392000000000001,2.64,3.61584,1.05462,3.7665,0.95664,0.27902000000000005,0.9965,2.6592000000000002,0.7756000000000001,2.77
2020-06-10 20:30:00,3.28608,0.9584400000000001,3.423,1.01088,0.29484000000000005,1.053,2.2752,0.6636000000000001,2.37,3.4300800000000002,1.00044,3.573,1.01088,0.29484000000000005,1.053,2.4192,0.7056,2.52
2020-06-10 21:00:00,3.15696,0.92078,3.2885,1.06416,0.31038000000000004,1.1085,2.0928,0.6104,2.18,3.23376,0.9431800000000001,3.3685,1.06416,0.31038000000000004,1.1085,2.1696,0.6328,2.26
2020-06-10 21:30:00,3.07968,0.89824,3.208,1.07328,0.31304000000000004,1.118,2.0064,0.5852,2.09,3.15648,0.9206400000000001,3.2880000000000003,1.07328,0.31304000000000004,1.118,2.0832,0.6076,2.17
2020-06-10 22:00:00,3.024,0.882,3.15,1.104,0.322,1.15,1.92,0.56,2.0,3.1008,0.9044000000000001,3.23,1.104,0.322,1.15,1.9968,0.5824,2.08
2020-06-10 22:30:00,2.8963200000000002,0.8447600000000001,3.017,1.00512,0.29316000000000003,1.047,1.8912,0.5516,1.97,2.96352,0.86436,3.087,1.00512,0.29316000000000003,1.047,1.9584000000000001,0.5712,2.04
2020-06-10 23:00:00,2.7134400000000003,0.79142,2.8265000000000002,0.99504,0.29022000000000003,1.0365,1.7184,0.5012,1.79,2.7614400000000003,0.80542,2.8765,0.99504,0.29022000000000003,1.0365,1.7664,0.5152,1.8399999999999999
2020-06-10 23:30:00,2.55984,0.7466200000000001,2.6665,0.99504,0.29022000000000003,1.0365,1.5648,0.45640000000000003,1.63,2.59824,0.75782,2.7065,0.99504,0.29022000000000003,1.0365,1.6032000000000002,0.4676,1.67
2020-06-11 00:00:00,2.44272,0.7124600000000001,2.5445,1.01232,0.29526,1.0545,1.4304000000000001,0.4172,1.49,2.49072,0.7264600000000001,2.5945,1.01232,0.29526,1.0545,1.4784000000000002,0.4312,1.54
2020-06-11 00:30:00,2.32992,0.67956,2.427,1.06272,0.30996,1.107,1.2671999999999999,0.36960000000000004,1.32,2.36832,0.69076,2.467,1.06272,0.30996,1.107,1.3056,0.3808,1.3599999999999999
2020-06-11 01:00:00,2.24304,0.65422,2.3365,1.02384,0.29862000000000005,1.0665,1.2192,0.3556,1.27,2.28144,0.66542,2.3765,1.02384,0.29862000000000005,1.0665,1.2576,0.3668,1.31
2020-06-11 01:30:00,2.24064,0.6535200000000001,2.334,0.9926400000000001,0.28952,1.034,1.248,0.364,1.3,2.27904,0.6647200000000001,2.374,0.9926400000000001,0.28952,1.034,1.2864,0.37520000000000003,1.34
2020-06-11 02:00:00,2.22624,0.64932,2.319,0.9590400000000001,0.27972,0.999,1.2671999999999999,0.36960000000000004,1.32,2.26464,0.6605200000000001,2.359,0.9590400000000001,0.27972,0.999,1.3056,0.3808,1.3599999999999999
2020-06-11 02:30:00,2.18448,0.63714,2.2755,0.94608,0.27594,0.9855,1.2384,0.3612,1.29,2.22288,0.64834,2.3155,0.94608,0.27594,0.9855,1.2768,0.3724,1.33
2020-06-11 03:00:00,2.19216,0.6393800000000001,2.2835,0.95376,0.27818000000000004,0.9935,1.2384,0.3612,1.29,2.21136,0.64498,2.3035,0.95376,0.27818000000000004,0.9935,1.2576,0.3668,1.31
2020-06-11 03:30:00,2.1984,0.6412,2.29,0.9888,0.2884,1.03,1.2096,0.3528,1.26,2.2272,0.6496000000000001,2.32,0.9888,0.2884,1.03,1.2384,0.3612,1.29
2020-06-11 04:00:00,2.19984,0.6416200000000001,2.2915,1.03824,0.30282000000000003,1.0815,1.1616,0.3388,1.21,2.21904,0.64722,2.3115,1.03824,0.30282000000000003,1.0815,1.1808,0.34440000000000004,1.23
2020-06-11 04:30:00,2.22144,0.64792,2.314,1.03104,0.30072000000000004,1.074,1.1904,0.3472,1.24,2.24064,0.6535200000000001,2.334,1.03104,0.30072000000000004,1.074,1.2096,0.3528,1.26
2020-06-11 05:00:00,2.184,0.637,2.275,1.0416,0.3038,1.085,1.1424,0.3332,1.19,2.2032,0.6426000000000001,2.295,1.0416,0.3038,1.085,1.1616,0.3388,1.21
2020-06-11 05:30:00,2.19216,0.6393800000000001,2.2835,1.04688,0.30534,1.0905,1.14528,0.33404,1.193,2.21136,0.64498,2.3035,1.04688,0.30534,1.0905,1.16448,0.33964000000000005,1.213
2020-06-11 06:00:00,2.25264,0.65702,2.3465,1.07184,0.31262,1.1165,1.1808,0.34440000000000004,1.23,2.29104,0.66822,2.3865,1.07184,0.31262,1.1165,1.2192,0.3556,1.27
2020-06-11 06:30:00,2.4336,0.7098,2.535,1.0416,0.3038,1.085,1.392,0.406,1.45,2.4816000000000003,0.7238,2.585,1.0416,0.3038,1.085,1.44,0.42,1.5
2020-06-11 07:00:00,2.71584,0.79212,2.829,0.9782400000000001,0.28532,1.019,1.7376,0.5068,1.81,2.78304,0.8117200000000001,2.899,0.9782400000000001,0.28532,1.019,1.8048000000000002,0.5264,1.88
2020-06-11 07:30:00,3.0552,0.8911,3.1825,1.02,0.2975,1.0625,2.0352,0.5936,2.12,3.1416,0.9163,3.2725,1.02,0.2975,1.0625,2.1216,0.6188,2.21
2020-06-11 08:00:00,3.35184,0.97762,3.4915000000000003,1.13424,0.33082,1.1815,2.2176,0.6468,2.31,3.43824,1.00282,3.5815,1.13424,0.33082,1.1815,2.304,0.672,2.4
2020-06-11 08:30:00,3.6624,1.0682,3.815,1.176,0.343,1.225,2.4864,0.7252000000000001,2.59,3.7488,1.0934,3.9050000000000002,1.176,0.343,1.225,2.5728,0.7504000000000001,2.68
2020-06-11 09:00:00,3.78192,1.10306,3.9395,1.22544,0.35742,1.2765,2.55648,0.7456400000000001,2.6630000000000003,3.86832,1.12826,4.0295,1.22544,0.35742,1.2765,2.64288,0.7708400000000001,2.753
2020-06-11 09:30:00,3.8217600000000003,1.11468,3.981,1.28736,0.37548000000000004,1.341,2.5343999999999998,0.7392000000000001,2.64,3.88896,1.13428,4.051,1.28736,0.37548000000000004,1.341,2.6016,0.7588,2.71
2020-06-11 10:00:00,3.86592,1.12756,4.027,1.25472,0.36596,1.307,2.6112,0.7616,2.7199999999999998,3.94272,1.14996,4.107,1.25472,0.36596,1.307,2.688,0.784,2.8
2020-06-11 10:30:00,3.99024,1.16382,4.1565,1.17744,0.34342,1.2265,2.8128,0.8204,2.93,4.05744,1.18342,4.2265,1.17744,0.34342,1.2265,2.88,0.84,3.0
2020-06-11 11:00:00,4.06752,1.18636,4.237,1.11072,0.32396,1.157,2.9568000000000003,0.8624,3.08,4.12512,1.20316,4.297,1.11072,0.32396,1.157,3.0144,0.8792000000000001,3.14
2020-06-11 11:30:00,4.05744,1.18342,4.2265,1.11984,0.32662,1.1665,2.9376,0.8568,3.06,4.10544,1.19742,4.2765,1.11984,0.32662,1.1665,2.9856,0.8708,3.11
2020-06-11 12:00:00,4.04544,1.17992,4.214,1.07904,0.31472,1.124,2.9664,0.8652000000000001,3.09,4.11264,1.19952,4.284,1.07904,0.31472,1.124,3.0336,0.8848,3.16
2020-06-11 12:30:00,4.03104,1.17572,4.199,1.06464,0.31052,1.109,2.9664,0.8652000000000001,3.09,4.09824,1.19532,4.269,1.06464,0.31052,1.109,3.0336,0.8848,3.16
2020-06-11 13:00:00,4.0224,1.1732,4.19,1.1136,0.32480000000000003,1.16,2.9088000000000003,0.8484,3.03,4.08,1.19,4.25,1.1136,0.32480000000000003,1.16,2.9664,0.8652000000000001,3.09
2020-06-11 13:30:00,3.76992,1.09956,3.927,1.32192,0.38556,1.377,2.448,0.714,2.55,3.86592,1.12756,4.027,1.32192,0.38556,1.377,2.544,0.742,2.65
2020-06-11 14:00:00,3.65136,1.06498,3.8035,1.45296,0.42378000000000005,1.5135,2.1984,0.6412,2.29,3.7569600000000003,1.09578,3.9135,1.45296,0.42378000000000005,1.5135,2.304,0.672,2.4
2020-06-11 14:30:00,3.59952,1.04986,3.7495000000000003,1.50672,0.43946,1.5695000000000001,2.0928,0.6104,2.18,3.69552,1.07786,3.8495,1.50672,0.43946,1.5695000000000001,2.1888,0.6384000000000001,2.2800000000000002
2020-06-11 15:00:00,3.5668800000000003,1.04034,3.7155,1.50288,0.43834000000000006,1.5655000000000001,2.064,0.602,2.15,3.66288,1.06834,3.8155,1.50288,0.43834000000000006,1.5655000000000001,2.16,0.63,2.25
2020-06-11 15:30:00,3.40944,0.9944200000000001,3.5515,1.6142400000000001,0.47082,1.6815,1.7952,0.5236000000000001,1.87,3.53424,1.03082,3.6814999999999998,1.6142400000000001,0.47082,1.6815,1.92,0.56,2.0
2020-06-11 16:00:00,3.53424,1.03082,3.6814999999999998,1.47024,0.42882000000000003,1.5314999999999999,2.064,0.602,2.15,3.66864,1.07002,3.8215,1.47024,0.42882000000000003,1.5314999999999999,2.1984,0.6412,2.29
2020-06-11 16:30:00,3.70704,1.08122,3.8615,1.31664,0.38402000000000003,1.3715,2.3904,0.6972,2.49,3.82224,1.11482,3.9815,1.31664,0.38402000000000003,1.3715,2.5056000000000003,0.7308,2.61
2020-06-11 17:00:00,3.8208,1.1144,3.98,1.2288000000000001,0.3584,1.28,2.592,0.756,2.7,3.9264,1.1452,4.09,1.2288000000000001,0.3584,1.28,2.6976,0.7868,2.81
2020-06-11 17:30:00,3.85872,1.12546,4.0195,1.16112,0.33866,1.2095,2.6976,0.7868,2.81,3.98352,1.16186,4.1495,1.16112,0.33866,1.2095,2.8224,0.8232,2.94
2020-06-11 18:00:00,3.91872,1.14296,4.082,1.09632,0.31976000000000004,1.142,2.8224,0.8232,2.94,4.03392,1.17656,4.202,1.09632,0.31976000000000004,1.142,2.9376,0.8568,3.06
2020-06-11 18:30:00,3.86784,1.12812,4.029,0.9782400000000001,0.28532,1.019,2.8896,0.8428,3.01,3.97344,1.15892,4.139,0.9782400000000001,0.28532,1.019,2.9952,0.8736,3.12
2020-06-11 19:00:00,3.85632,1.12476,4.017,1.01472,0.29596,1.057,2.8416,0.8288000000000001,2.96,3.9523200000000003,1.15276,4.117,1.01472,0.29596,1.057,2.9376,0.8568,3.06
2020-06-11 19:30:00,3.69504,1.07772,3.849,1.01664,0.29652,1.059,2.6784,0.7812,2.79,3.80064,1.10852,3.959,1.01664,0.29652,1.059,2.784,0.812,2.9
2020-06-11 20:00:00,3.56112,1.03866,3.7095000000000002,1.06512,0.31066000000000005,1.1095,2.496,0.728,2.6,3.66672,1.06946,3.8195,1.06512,0.31066000000000005,1.1095,2.6016,0.7588,2.71
2020-06-11 20:30:00,3.39024,0.98882,3.5315,1.09584,0.31962,1.1415,2.2944,0.6692,2.39,3.4958400000000003,1.01962,3.6415,1.09584,0.31962,1.1415,2.4,0.7000000000000001,2.5
2020-06-11 21:00:00,3.2328,0.9429000000000001,3.3675,1.1112,0.3241,1.1575,2.1216,0.6188,2.21,3.3288,0.9709000000000001,3.4675000000000002,1.1112,0.3241,1.1575,2.2176,0.6468,2.31
2020-06-11 21:30:00,3.13536,0.9144800000000001,3.266,1.11936,0.32648000000000005,1.166,2.016,0.588,2.1,3.22176,0.9396800000000001,3.356,1.11936,0.32648000000000005,1.166,2.1024,0.6132000000000001,2.19
2020-06-11 22:00:00,3.06816,0.8948800000000001,3.196,1.12896,0.32928,1.176,1.9392,0.5656,2.02,3.15456,0.9200800000000001,3.286,1.12896,0.32928,1.176,2.0256,0.5908,2.11
2020-06-11 22:30:00,2.93136,0.8549800000000001,3.0535,1.08816,0.31738000000000005,1.1335,1.8432,0.5376000000000001,1.92,3.00816,0.87738,3.1335,1.08816,0.31738000000000005,1.1335,1.92,0.56,2.0
2020-06-11 23:00:00,2.7782400000000003,0.81032,2.894,1.05984,0.30912,1.104,1.7184,0.5012,1.79,2.83584,0.8271200000000001,2.954,1.05984,0.30912,1.104,1.776,0.518,1.85
2020-06-11 23:30:00,2.61696,0.7632800000000001,2.726,1.14816,0.33488,1.196,1.4688,0.4284,1.53,2.66496,0.7772800000000001,2.776,1.14816,0.33488,1.196,1.5168,0.4424,1.58
2020-06-12 00:00:00,2.50992,0.73206,2.6145,1.11792,0.32606,1.1645,1.392,0.406,1.45,2.52912,0.7376600000000001,2.6345,1.11792,0.32606,1.1645,1.4112,0.4116,1.47
2020-06-12 00:30:00,2.38896,0.6967800000000001,2.4885,1.11216,0.32438,1.1585,1.2768,0.3724,1.33,2.40816,0.70238,2.5085,1.11216,0.32438,1.1585,1.296,0.378,1.35
2020-06-12 01:00:00,2.32368,0.67774,2.4205,1.04688,0.30534,1.0905,1.2768,0.3724,1.33,2.3332800000000002,0.68054,2.4305,1.04688,0.30534,1.0905,1.2864,0.37520000000000003,1.34
