Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-12 01:30:00,2.31648,0.67564,2.4130000000000003,0.9724800000000001,0.28364,1.013,1.344,0.392,1.4,2.33568,0.6812400000000001,2.433,0.9724800000000001,0.28364,1.013,1.3632,0.3976,1.42
2020-06-12 02:00:00,2.2977600000000002,0.6701800000000001,2.3935,0.9825600000000001,0.28658,1.0235,1.3152,0.3836,1.37,2.31696,0.67578,2.4135,0.9825600000000001,0.28658,1.0235,1.3344,0.38920000000000005,1.3900000000000001
2020-06-12 02:30:00,2.2416,0.6538,2.335,0.9744,0.2842,1.015,1.2671999999999999,0.36960000000000004,1.32,2.2704,0.6622,2.365,0.9744,0.2842,1.015,1.296,0.378,1.35
2020-06-12 03:00:00,2.22432,0.64876,2.317,0.9571200000000001,0.27916,0.997,1.2671999999999999,0.36960000000000004,1.32,2.25312,0.6571600000000001,2.347,0.9571200000000001,0.27916,0.997,1.296,0.378,1.35
2020-06-12 03:30:00,2.2536,0.6573,2.3475,0.9864,0.2877,1.0275,1.2671999999999999,0.36960000000000004,1.32,2.2824,0.6657000000000001,2.3775,0.9864,0.2877,1.0275,1.296,0.378,1.35
2020-06-12 04:00:00,2.22336,0.6484800000000001,2.316,1.05216,0.30688000000000004,1.096,1.1712,0.3416,1.22,2.25216,0.65688,2.346,1.05216,0.30688000000000004,1.096,1.2,0.35000000000000003,1.25
2020-06-12 04:30:00,2.22336,0.6484800000000001,2.316,1.06176,0.30968,1.106,1.1616,0.3388,1.21,2.25216,0.65688,2.346,1.06176,0.30968,1.106,1.1904,0.3472,1.24
2020-06-12 05:00:00,2.20368,0.6427400000000001,2.2955,1.06128,0.30954000000000004,1.1055,1.1424,0.3332,1.19,2.23248,0.65114,2.3255,1.06128,0.30954000000000004,1.1055,1.1712,0.3416,1.22
2020-06-12 05:30:00,2.25744,0.65842,2.3515,1.07664,0.31402,1.1215,1.1808,0.34440000000000004,1.23,2.2862400000000003,0.6668200000000001,2.3815,1.07664,0.31402,1.1215,1.2096,0.3528,1.26
2020-06-12 06:00:00,2.30736,0.67298,2.4035,1.02096,0.29778000000000004,1.0635,1.2864,0.37520000000000003,1.34,2.34576,0.68418,2.4435000000000002,1.02096,0.29778000000000004,1.0635,1.3248,0.3864,1.38
2020-06-12 06:30:00,2.48688,0.7253400000000001,2.5905,1.00848,0.29414,1.0505,1.4784000000000002,0.4312,1.54,2.54448,0.74214,2.6505,1.00848,0.29414,1.0505,1.536,0.448,1.6
2020-06-12 07:00:00,2.7604800000000003,0.8051400000000001,2.8755,0.9816,0.2863,1.0225,1.77888,0.5188400000000001,1.853,2.90448,0.8471400000000001,3.0255,0.9816,0.2863,1.0225,1.9228800000000001,0.56084,2.003
2020-06-12 07:30:00,3.17616,0.9263800000000001,3.3085,1.03536,0.30198,1.0785,2.1408,0.6244000000000001,2.23,3.27216,0.9543800000000001,3.4085,1.03536,0.30198,1.0785,2.2368,0.6524,2.33
2020-06-12 08:00:00,3.33792,0.9735600000000001,3.477,1.04352,0.30436,1.087,2.2944,0.6692,2.39,3.42432,0.9987600000000001,3.567,1.04352,0.30436,1.087,2.3808,0.6944,2.48
2020-06-12 08:30:00,3.66,1.0675,3.8125,1.0584,0.30870000000000003,1.1025,2.6016,0.7588,2.71,3.7272,1.0871,3.8825000000000003,1.0584,0.30870000000000003,1.1025,2.6688,0.7784000000000001,2.7800000000000002
2020-06-12 09:00:00,3.70944,1.08192,3.864,1.28064,0.37352,1.334,2.4288,0.7084,2.5300000000000002,3.79584,1.10712,3.954,1.28064,0.37352,1.334,2.5152,0.7336,2.62
2020-06-12 09:30:00,3.82656,1.11608,3.9859999999999998,1.3948800000000001,0.40684000000000003,1.453,2.43168,0.7092400000000001,2.533,3.91296,1.14128,4.076,1.3948800000000001,0.40684000000000003,1.453,2.5180800000000003,0.7344400000000001,2.623
2020-06-12 10:00:00,3.47472,1.01346,3.6195,1.12944,0.32942000000000005,1.1765,2.34528,0.6840400000000001,2.443,3.58032,1.04426,3.7295,1.12944,0.32942000000000005,1.1765,2.45088,0.71484,2.553
2020-06-12 10:30:00,3.74832,1.09326,3.9045,0.9931200000000001,0.28966000000000003,1.0345,2.7552,0.8036000000000001,2.87,3.8155200000000002,1.11286,3.9745,0.9931200000000001,0.28966000000000003,1.0345,2.8224,0.8232,2.94
2020-06-12 11:00:00,3.67536,1.07198,3.8285,1.52496,0.44478,1.5885,2.1504,0.6272,2.24,3.77136,1.09998,3.9285,1.52496,0.44478,1.5885,2.2464,0.6552,2.34
2020-06-12 11:30:00,3.7488,1.0934,3.9050000000000002,1.4928,0.4354,1.5550000000000002,2.2560000000000002,0.658,2.35,3.8256,1.1158,3.985,1.4928,0.4354,1.5550000000000002,2.3328,0.6804,2.43
2020-06-12 12:00:00,3.8064,1.1102,3.965,1.416,0.41300000000000003,1.475,2.3904,0.6972,2.49,3.8736,1.1298,4.035,1.416,0.41300000000000003,1.475,2.4576000000000002,0.7168,2.56
2020-06-12 12:30:00,3.74496,1.09228,3.901,1.46976,0.42868000000000006,1.5310000000000001,2.2752,0.6636000000000001,2.37,3.8217600000000003,1.11468,3.981,1.46976,0.42868000000000006,1.5310000000000001,2.352,0.686,2.45
2020-06-12 13:00:00,3.78528,1.10404,3.943,1.46208,0.42644000000000004,1.5230000000000001,2.3232,0.6776,2.42,3.85248,1.12364,4.013,1.46208,0.42644000000000004,1.5230000000000001,2.3904,0.6972,2.49
2020-06-12 13:30:00,3.8164800000000003,1.11314,3.9755000000000003,1.31088,0.38234,1.3655,2.5056000000000003,0.7308,2.61,3.89328,1.13554,4.0555,1.31088,0.38234,1.3655,2.5824,0.7532,2.69
2020-06-12 14:00:00,3.73872,1.09046,3.8945,1.18512,0.34566,1.2345,2.5536,0.7448,2.66,3.8155200000000002,1.11286,3.9745,1.18512,0.34566,1.2345,2.6304,0.7672,2.74
2020-06-12 14:30:00,3.6816,1.0738,3.835,1.1472,0.3346,1.195,2.5343999999999998,0.7392000000000001,2.64,3.7776,1.1018,3.935,1.1472,0.3346,1.195,2.6304,0.7672,2.74
2020-06-12 15:00:00,3.57504,1.04272,3.724,1.10784,0.32312,1.154,2.4672,0.7196,2.5700000000000003,3.66144,1.06792,3.814,1.10784,0.32312,1.154,2.5536,0.7448,2.66
2020-06-12 15:30:00,3.53712,1.03166,3.6845,1.03152,0.30086,1.0745,2.5056000000000003,0.7308,2.61,3.6139200000000002,1.05406,3.7645,1.03152,0.30086,1.0745,2.5824,0.7532,2.69
2020-06-12 16:00:00,3.46896,1.01178,3.6135,1.07856,0.31458,1.1235,2.3904,0.6972,2.49,3.57456,1.04258,3.7235,1.07856,0.31458,1.1235,2.496,0.728,2.6
2020-06-12 16:30:00,3.4300800000000002,1.00044,3.573,1.23168,0.35924,1.283,2.1984,0.6412,2.29,3.54528,1.03404,3.693,1.23168,0.35924,1.283,2.3136,0.6748000000000001,2.41
2020-06-12 17:00:00,3.52368,1.02774,3.6705,1.14288,0.33334,1.1905000000000001,2.3808,0.6944,2.48,3.63888,1.06134,3.7905,1.14288,0.33334,1.1905000000000001,2.496,0.728,2.6
2020-06-12 17:30:00,3.516,1.0255,3.6625,1.1352,0.3311,1.1825,2.3808,0.6944,2.48,3.66,1.0675,3.8125,1.1352,0.3311,1.1825,2.5248,0.7364,2.63
2020-06-12 18:00:00,3.3024,0.9632000000000001,3.44,0.9187200000000001,0.26796000000000003,0.9570000000000001,2.38368,0.6952400000000001,2.483,3.4464,1.0052,3.59,0.9187200000000001,0.26796000000000003,0.9570000000000001,2.52768,0.73724,2.633
2020-06-12 18:30:00,3.81504,1.11272,3.974,0.49344000000000005,0.14392000000000002,0.514,3.3216,0.9688,3.46,3.86304,1.12672,4.024,0.49344000000000005,0.14392000000000002,0.514,3.3696,0.9828,3.51
2020-06-12 19:00:00,3.7584,1.0962,3.915,0.5136000000000001,0.14980000000000002,0.535,3.2448,0.9464,3.38,3.7968,1.1074,3.955,0.5136000000000001,0.14980000000000002,0.535,3.2832,0.9576,3.42
2020-06-12 19:30:00,3.81744,1.11342,3.9765,0.56976,0.16618000000000002,0.5935,3.24768,0.9472400000000001,3.383,3.85584,1.12462,4.0165,0.56976,0.16618000000000002,0.5935,3.28608,0.9584400000000001,3.423
2020-06-12 20:00:00,3.5352,1.0311,3.6825,0.6072000000000001,0.1771,0.6325000000000001,2.928,0.854,3.05,3.5832,1.0451,3.7325,0.6072000000000001,0.1771,0.6325000000000001,2.976,0.868,3.1
2020-06-12 20:30:00,3.2832,0.9576,3.42,0.5760000000000001,0.168,0.6000000000000001,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.36,0.98,3.5,0.5760000000000001,0.168,0.6000000000000001,2.784,0.812,2.9
2020-06-12 21:00:00,3.3192,0.9681000000000001,3.4575,0.60912,0.17766,0.6345000000000001,2.71008,0.79044,2.823,3.396,0.9905,3.5375,0.60912,0.17766,0.6345000000000001,2.78688,0.8128400000000001,2.903
2020-06-12 21:30:00,3.09504,0.9027200000000001,3.224,0.59616,0.17388,0.621,2.49888,0.72884,2.6029999999999998,3.19104,0.9307200000000001,3.324,0.59616,0.17388,0.621,2.59488,0.7568400000000001,2.7030000000000003
2020-06-12 22:00:00,2.97744,0.8684200000000001,3.1015,0.5745600000000001,0.16758,0.5985,2.40288,0.70084,2.503,3.08304,0.89922,3.2115,0.5745600000000001,0.16758,0.5985,2.50848,0.7316400000000001,2.613
2020-06-12 22:30:00,2.88144,0.8404200000000001,3.0015,0.56784,0.16562000000000002,0.5915,2.3136,0.6748000000000001,2.41,2.98704,0.8712200000000001,3.1115,0.56784,0.16562000000000002,0.5915,2.4192,0.7056,2.52
2020-06-12 23:00:00,2.7312000000000003,0.7966000000000001,2.8449999999999998,0.5328,0.1554,0.555,2.1984,0.6412,2.29,2.7888,0.8134,2.9050000000000002,0.5328,0.1554,0.555,2.2560000000000002,0.658,2.35
2020-06-12 23:30:00,2.616,0.763,2.725,0.504,0.147,0.525,2.112,0.616,2.2,2.664,0.777,2.775,0.504,0.147,0.525,2.16,0.63,2.25
2020-06-13 00:00:00,2.4648,0.7189,2.5675,0.5064000000000001,0.1477,0.5275000000000001,1.9584000000000001,0.5712,2.04,2.5128,0.7329,2.6175,0.5064000000000001,0.1477,0.5275000000000001,2.0064,0.5852,2.09
2020-06-13 00:30:00,2.34192,0.68306,2.4395,0.49872000000000005,0.14546,0.5195000000000001,1.8432,0.5376000000000001,1.92,2.38032,0.6942600000000001,2.4795,0.49872000000000005,0.14546,0.5195000000000001,1.8816000000000002,0.5488000000000001,1.96
2020-06-13 01:00:00,2.2915200000000002,0.6683600000000001,2.387,0.5155200000000001,0.15036000000000002,0.537,1.776,0.518,1.85,2.32992,0.67956,2.427,0.5155200000000001,0.15036000000000002,0.537,1.8144,0.5292,1.8900000000000001
2020-06-13 01:30:00,2.24016,0.6533800000000001,2.3335,0.49296000000000006,0.14378000000000002,0.5135000000000001,1.7472,0.5096,1.82,2.25936,0.65898,2.3535,0.49296000000000006,0.14378000000000002,0.5135000000000001,1.7664,0.5152,1.8399999999999999
2020-06-13 02:00:00,2.2296,0.6503,2.3225,0.5016,0.1463,0.5225000000000001,1.728,0.504,1.8,2.2584,0.6587000000000001,2.3525,0.5016,0.1463,0.5225000000000001,1.7568000000000001,0.5124000000000001,1.83
2020-06-13 02:30:00,2.18784,0.63812,2.279,0.48864,0.14252,0.509,1.6992,0.49560000000000004,1.77,2.22624,0.64932,2.319,0.48864,0.14252,0.509,1.7376,0.5068,1.81
2020-06-13 03:00:00,2.16288,0.6308400000000001,2.253,0.5020800000000001,0.14644000000000001,0.523,1.6608,0.4844,1.73,2.20128,0.64204,2.293,0.5020800000000001,0.14644000000000001,0.523,1.6992,0.49560000000000004,1.77
2020-06-13 03:30:00,2.14464,0.6255200000000001,2.234,0.49344000000000005,0.14392000000000002,0.514,1.6512,0.48160000000000003,1.72,2.18304,0.6367200000000001,2.274,0.49344000000000005,0.14392000000000002,0.514,1.6896,0.4928,1.76
2020-06-13 04:00:00,2.12832,0.6207600000000001,2.217,0.47712000000000004,0.13916,0.497,1.6512,0.48160000000000003,1.72,2.15712,0.62916,2.247,0.47712000000000004,0.13916,0.497,1.6800000000000002,0.49,1.75
2020-06-13 04:30:00,2.12352,0.61936,2.212,0.47232,0.13776000000000002,0.492,1.6512,0.48160000000000003,1.72,2.15232,0.6277600000000001,2.242,0.47232,0.13776000000000002,0.492,1.6800000000000002,0.49,1.75
2020-06-13 05:00:00,2.08512,0.60816,2.172,0.48192,0.14056000000000002,0.502,1.6032000000000002,0.4676,1.67,2.11392,0.61656,2.202,0.48192,0.14056000000000002,0.502,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-06-13 05:30:00,2.07552,0.60536,2.162,0.50112,0.14616,0.522,1.5744,0.4592,1.6400000000000001,2.15232,0.6277600000000001,2.242,0.50112,0.14616,0.522,1.6512,0.48160000000000003,1.72
2020-06-13 06:00:00,2.08992,0.6095600000000001,2.177,0.50592,0.14756000000000002,0.527,1.584,0.462,1.65,2.10912,0.61516,2.197,0.50592,0.14756000000000002,0.527,1.6032000000000002,0.4676,1.67
2020-06-13 06:30:00,2.20032,0.64176,2.292,0.50112,0.14616,0.522,1.6992,0.49560000000000004,1.77,2.23872,0.6529600000000001,2.332,0.50112,0.14616,0.522,1.7376,0.5068,1.81
2020-06-13 07:00:00,2.29056,0.66808,2.386,0.5049600000000001,0.14728000000000002,0.526,1.7856,0.5208,1.8599999999999999,2.33856,0.68208,2.436,0.5049600000000001,0.14728000000000002,0.526,1.8336000000000001,0.5348,1.9100000000000001
2020-06-13 07:30:00,2.44224,0.7123200000000001,2.544,0.5318400000000001,0.15512,0.554,1.9104,0.5572,1.99,2.49024,0.7263200000000001,2.594,0.5318400000000001,0.15512,0.554,1.9584000000000001,0.5712,2.04
2020-06-13 08:00:00,2.616,0.763,2.725,0.5712,0.1666,0.595,2.0448,0.5964,2.13,2.664,0.777,2.775,0.5712,0.1666,0.595,2.0928,0.6104,2.18
2020-06-13 08:30:00,2.85408,0.8324400000000001,2.973,0.5596800000000001,0.16324000000000002,0.583,2.2944,0.6692,2.39,2.9212800000000003,0.85204,3.043,0.5596800000000001,0.16324000000000002,0.583,2.3616,0.6888000000000001,2.46
2020-06-13 09:00:00,2.8824,0.8407,3.0025,0.5688,0.16590000000000002,0.5925,2.3136,0.6748000000000001,2.41,2.9592,0.8631000000000001,3.0825,0.5688,0.16590000000000002,0.5925,2.3904,0.6972,2.49
2020-06-13 09:30:00,2.90592,0.8475600000000001,3.027,0.6595200000000001,0.19236,0.687,2.2464,0.6552,2.34,2.9923200000000003,0.8727600000000001,3.117,0.6595200000000001,0.19236,0.687,2.3328,0.6804,2.43
2020-06-13 10:00:00,3.07776,0.89768,3.206,0.7065600000000001,0.20608,0.736,2.3712,0.6916,2.47,3.16416,0.92288,3.296,0.7065600000000001,0.20608,0.736,2.4576000000000002,0.7168,2.56
2020-06-13 10:30:00,3.0552,0.8911,3.1825,0.6552,0.19110000000000002,0.6825,2.4,0.7000000000000001,2.5,3.1416,0.9163,3.2725,0.6552,0.19110000000000002,0.6825,2.4864,0.7252000000000001,2.59
2020-06-13 11:00:00,2.9971200000000002,0.87416,3.122,0.72192,0.21056000000000002,0.752,2.2752,0.6636000000000001,2.37,3.08352,0.89936,3.212,0.72192,0.21056000000000002,0.752,2.3616,0.6888000000000001,2.46
2020-06-13 11:30:00,2.904,0.847,3.025,0.7536,0.21980000000000002,0.785,2.1504,0.6272,2.24,2.9904,0.8722000000000001,3.115,0.7536,0.21980000000000002,0.785,2.2368,0.6524,2.33
2020-06-13 12:00:00,2.80416,0.81788,2.9210000000000003,0.74016,0.21588000000000002,0.771,2.064,0.602,2.15,2.89056,0.84308,3.011,0.74016,0.21588000000000002,0.771,2.1504,0.6272,2.24
2020-06-13 12:30:00,2.82384,0.82362,2.9415,0.7790400000000001,0.22722,0.8115,2.0448,0.5964,2.13,2.91024,0.84882,3.0315,0.7790400000000001,0.22722,0.8115,2.1312,0.6216,2.22
2020-06-13 13:00:00,2.81424,0.8208200000000001,2.9314999999999998,0.7022400000000001,0.20482000000000003,0.7315,2.112,0.616,2.2,2.90064,0.8460200000000001,3.0215,0.7022400000000001,0.20482000000000003,0.7315,2.1984,0.6412,2.29
2020-06-13 13:30:00,2.7936,0.8148000000000001,2.91,0.72,0.21,0.75,2.0736,0.6048,2.16,2.8896,0.8428,3.01,0.72,0.21,0.75,2.1696,0.6328,2.26
2020-06-13 14:00:00,2.6956800000000003,0.78624,2.808,0.75648,0.22064000000000003,0.788,1.9392,0.5656,2.02,2.78208,0.81144,2.898,0.75648,0.22064000000000003,0.788,2.0256,0.5908,2.11
2020-06-13 14:30:00,2.55696,0.7457800000000001,2.6635,0.77136,0.22498,0.8035,1.7856,0.5208,1.8599999999999999,2.64336,0.7709800000000001,2.7535,0.77136,0.22498,0.8035,1.8719999999999999,0.546,1.9500000000000002
2020-06-13 15:00:00,2.58432,0.7537600000000001,2.692,0.72192,0.21056000000000002,0.752,1.8624,0.5432,1.94,2.67072,0.7789600000000001,2.782,0.72192,0.21056000000000002,0.752,1.9488,0.5684,2.03
2020-06-13 15:30:00,2.58432,0.7537600000000001,2.692,0.72192,0.21056000000000002,0.752,1.8624,0.5432,1.94,2.66112,0.7761600000000001,2.7720000000000002,0.72192,0.21056000000000002,0.752,1.9392,0.5656,2.02
2020-06-13 16:00:00,2.56128,0.74704,2.668,0.71808,0.20944000000000002,0.748,1.8432,0.5376000000000001,1.92,2.63808,0.76944,2.748,0.71808,0.20944000000000002,0.748,1.92,0.56,2.0
2020-06-13 16:30:00,2.79792,0.8160600000000001,2.9145000000000003,0.53232,0.15526,0.5545,2.2656,0.6608,2.36,2.86512,0.8356600000000001,2.9845,0.53232,0.15526,0.5545,2.3328,0.6804,2.43
2020-06-13 17:00:00,2.82288,0.8233400000000001,2.9405,0.62448,0.18214000000000002,0.6505000000000001,2.1984,0.6412,2.29,2.90928,0.8485400000000001,3.0305,0.62448,0.18214000000000002,0.6505000000000001,2.2848,0.6664,2.38
2020-06-13 17:30:00,2.9688,0.8659,3.0925,0.6264000000000001,0.1827,0.6525000000000001,2.3424,0.6832,2.44,3.0456,0.8883000000000001,3.1725,0.6264000000000001,0.1827,0.6525000000000001,2.4192,0.7056,2.52
2020-06-13 18:00:00,3.16128,0.9220400000000001,3.293,0.63648,0.18564000000000003,0.663,2.5248,0.7364,2.63,3.25728,0.9500400000000001,3.393,0.63648,0.18564000000000003,0.663,2.6208,0.7644000000000001,2.73
2020-06-13 18:30:00,3.12768,0.91224,3.258,0.6220800000000001,0.18144000000000002,0.648,2.5056000000000003,0.7308,2.61,3.20448,0.93464,3.338,0.6220800000000001,0.18144000000000002,0.648,2.5824,0.7532,2.69
2020-06-13 19:00:00,3.12096,0.9102800000000001,3.251,0.61536,0.17948000000000003,0.641,2.5056000000000003,0.7308,2.61,3.19776,0.9326800000000001,3.331,0.61536,0.17948000000000003,0.641,2.5824,0.7532,2.69
2020-06-13 19:30:00,3.1104,0.9072,3.24,0.5376000000000001,0.1568,0.56,2.5728,0.7504000000000001,2.68,3.1776,0.9268000000000001,3.31,0.5376000000000001,0.1568,0.56,2.64,0.77,2.75
2020-06-13 20:00:00,3.11424,0.9083200000000001,3.2439999999999998,0.50304,0.14672000000000002,0.524,2.6112,0.7616,2.7199999999999998,3.18144,0.9279200000000001,3.314,0.50304,0.14672000000000002,0.524,2.6784,0.7812,2.79
2020-06-13 20:30:00,2.9928,0.8729,3.1175,0.4776,0.1393,0.4975,2.5152,0.7336,2.62,3.06,0.8925000000000001,3.1875,0.4776,0.1393,0.4975,2.5824,0.7532,2.69
2020-06-13 21:00:00,2.84256,0.82908,2.961,0.47136000000000006,0.13748000000000002,0.491,2.3712,0.6916,2.47,2.90016,0.8458800000000001,3.021,0.47136000000000006,0.13748000000000002,0.491,2.4288,0.7084,2.5300000000000002
2020-06-13 21:30:00,2.82336,0.8234800000000001,2.941,0.47136000000000006,0.13748000000000002,0.491,2.352,0.686,2.45,2.88096,0.84028,3.001,0.47136000000000006,0.13748000000000002,0.491,2.4096,0.7028,2.51
2020-06-13 22:00:00,2.81136,0.81998,2.9285,0.50736,0.14798,0.5285000000000001,2.304,0.672,2.4,2.86896,0.8367800000000001,2.9885,0.50736,0.14798,0.5285000000000001,2.3616,0.6888000000000001,2.46
2020-06-13 22:30:00,2.80992,0.8195600000000001,2.927,0.47712000000000004,0.13916,0.497,2.3328,0.6804,2.43,2.86752,0.8363600000000001,2.987,0.47712000000000004,0.13916,0.497,2.3904,0.6972,2.49
2020-06-13 23:00:00,2.8008,0.8169000000000001,2.9175,0.46512000000000003,0.13566,0.48450000000000004,2.33568,0.6812400000000001,2.433,2.8584,0.8337,2.9775,0.46512000000000003,0.13566,0.48450000000000004,2.39328,0.6980400000000001,2.493
2020-06-13 23:30:00,2.79792,0.8160600000000001,2.9145000000000003,0.46224000000000004,0.13482000000000002,0.48150000000000004,2.33568,0.6812400000000001,2.433,2.8555200000000003,0.83286,2.9745,0.46224000000000004,0.13482000000000002,0.48150000000000004,2.39328,0.6980400000000001,2.493
2020-06-14 00:00:00,2.47056,0.7205800000000001,2.5735,0.46416,0.13538,0.48350000000000004,2.0064,0.5852,2.09,2.57616,0.75138,2.6835,0.46416,0.13538,0.48350000000000004,2.112,0.616,2.2
2020-06-14 00:30:00,2.36976,0.69118,2.4685,0.46608000000000005,0.13594,0.48550000000000004,1.90368,0.5552400000000001,1.983,2.4753600000000002,0.7219800000000001,2.5785,0.46608000000000005,0.13594,0.48550000000000004,2.00928,0.58604,2.093
2020-06-14 01:00:00,2.37024,0.69132,2.469,0.46656000000000003,0.13608,0.486,1.90368,0.5552400000000001,1.983,2.47584,0.7221200000000001,2.5789999999999997,0.46656000000000003,0.13608,0.486,2.00928,0.58604,2.093
2020-06-14 01:30:00,2.37456,0.6925800000000001,2.4735,0.47088,0.13734000000000002,0.49050000000000005,1.90368,0.5552400000000001,1.983,2.48016,0.72338,2.5835,0.47088,0.13734000000000002,0.49050000000000005,2.00928,0.58604,2.093
2020-06-14 02:00:00,2.21424,0.6458200000000001,2.3064999999999998,0.48336,0.14098000000000002,0.5035000000000001,1.73088,0.5048400000000001,1.803,2.36784,0.69062,2.4665,0.48336,0.14098000000000002,0.5035000000000001,1.88448,0.54964,1.963
2020-06-14 02:30:00,2.17104,0.63322,2.2615,0.47856000000000004,0.13958,0.4985,1.6924800000000002,0.49364,1.763,2.32464,0.6780200000000001,2.4215,0.47856000000000004,0.13958,0.4985,1.8460800000000002,0.53844,1.923
2020-06-14 03:00:00,2.09136,0.6099800000000001,2.1785,0.48816000000000004,0.14238,0.5085000000000001,1.6032000000000002,0.4676,1.67,2.25456,0.65758,2.3485,0.48816000000000004,0.14238,0.5085000000000001,1.7664,0.5152,1.8399999999999999
2020-06-14 03:30:00,2.12544,0.61992,2.214,0.48384000000000005,0.14112000000000002,0.504,1.6416,0.4788,1.71,2.26944,0.6619200000000001,2.364,0.48384000000000005,0.14112000000000002,0.504,1.7856,0.5208,1.8599999999999999
2020-06-14 04:00:00,2.12448,0.6196400000000001,2.213,0.31968,0.09324,0.333,1.8048000000000002,0.5264,1.88,2.25888,0.6588400000000001,2.3529999999999998,0.31968,0.09324,0.333,1.9392,0.5656,2.02
2020-06-14 04:30:00,2.1624,0.6307,2.2525,0.156,0.0455,0.1625,2.0064,0.5852,2.09,2.2584,0.6587000000000001,2.3525,0.156,0.0455,0.1625,2.1024,0.6132000000000001,2.19
2020-06-14 05:00:00,2.09328,0.6105400000000001,2.1805,0.14448000000000003,0.042140000000000004,0.1505,1.9488,0.5684,2.03,2.18928,0.6385400000000001,2.2805,0.14448000000000003,0.042140000000000004,0.1505,2.0448,0.5964,2.13
2020-06-14 05:30:00,2.0904,0.6097,2.1775,0.1512,0.0441,0.1575,1.9392,0.5656,2.02,2.196,0.6405000000000001,2.2875,0.1512,0.0441,0.1575,2.0448,0.5964,2.13
2020-06-14 06:00:00,2.09808,0.61194,2.1855,0.15888000000000002,0.046340000000000006,0.1655,1.9392,0.5656,2.02,2.20368,0.6427400000000001,2.2955,0.15888000000000002,0.046340000000000006,0.1655,2.0448,0.5964,2.13
2020-06-14 06:30:00,2.12256,0.6190800000000001,2.211,0.18336000000000002,0.05348000000000001,0.191,1.9392,0.5656,2.02,2.22816,0.64988,2.321,0.18336000000000002,0.05348000000000001,0.191,2.0448,0.5964,2.13
2020-06-14 07:00:00,2.18832,0.63826,2.2795,0.19824000000000003,0.05782,0.20650000000000002,1.99008,0.5804400000000001,2.073,2.30352,0.67186,2.3995,0.19824000000000003,0.05782,0.20650000000000002,2.10528,0.61404,2.193
2020-06-14 07:30:00,2.32128,0.6770400000000001,2.418,0.21888000000000002,0.06384000000000001,0.228,2.1024,0.6132000000000001,2.19,2.40768,0.7022400000000001,2.508,0.21888000000000002,0.06384000000000001,0.228,2.1888,0.6384000000000001,2.2800000000000002
2020-06-14 08:00:00,2.37168,0.69174,2.4705,0.32688,0.09534000000000001,0.3405,2.0448,0.5964,2.13,2.45808,0.71694,2.5605,0.32688,0.09534000000000001,0.3405,2.1312,0.6216,2.22
2020-06-14 08:30:00,2.48976,0.72618,2.5935,0.62736,0.18298,0.6535000000000001,1.8624,0.5432,1.94,2.59536,0.7569800000000001,2.7035,0.62736,0.18298,0.6535000000000001,1.968,0.5740000000000001,2.05
2020-06-14 09:00:00,2.65104,0.77322,2.7615,0.67344,0.19642,0.7015,1.9776,0.5768,2.06,2.72784,0.7956200000000001,2.8415,0.67344,0.19642,0.7015,2.0544000000000002,0.5992000000000001,2.14
2020-06-14 09:30:00,2.81856,0.82208,2.936,0.6681600000000001,0.19488000000000003,0.6960000000000001,2.1504,0.6272,2.24,2.87616,0.8388800000000001,2.996,0.6681600000000001,0.19488000000000003,0.6960000000000001,2.208,0.644,2.3
2020-06-14 10:00:00,2.96016,0.86338,3.0835,0.64656,0.18858000000000003,0.6735,2.3136,0.6748000000000001,2.41,3.01776,0.8801800000000001,3.1435,0.64656,0.18858000000000003,0.6735,2.3712,0.6916,2.47
2020-06-14 10:30:00,3.0024,0.8757,3.1275,0.6696000000000001,0.1953,0.6975,2.3328,0.6804,2.43,3.0696,0.8953000000000001,3.1975,0.6696000000000001,0.1953,0.6975,2.4,0.7000000000000001,2.5
2020-06-14 11:00:00,3.1272,0.9121,3.2575,0.5544,0.1617,0.5775,2.5728,0.7504000000000001,2.68,3.204,0.9345,3.3375,0.5544,0.1617,0.5775,2.6496,0.7728,2.76
2020-06-14 11:30:00,2.93616,0.85638,3.0585,0.65136,0.18998,0.6785,2.2848,0.6664,2.38,3.01296,0.8787800000000001,3.1385,0.65136,0.18998,0.6785,2.3616,0.6888000000000001,2.46
2020-06-14 12:00:00,2.84352,0.8293600000000001,2.9619999999999997,0.7478400000000001,0.21812,0.779,2.09568,0.61124,2.183,2.9203200000000002,0.8517600000000001,3.042,0.7478400000000001,0.21812,0.779,2.17248,0.6336400000000001,2.263
2020-06-14 12:30:00,2.9798400000000003,0.8691200000000001,3.104,0.6633600000000001,0.19348,0.6910000000000001,2.31648,0.67564,2.4130000000000003,3.06624,0.8943200000000001,3.194,0.6633600000000001,0.19348,0.6910000000000001,2.40288,0.70084,2.503
2020-06-14 13:00:00,3.00576,0.8766800000000001,3.1310000000000002,0.67296,0.19628,0.7010000000000001,2.3328,0.6804,2.43,3.09216,0.9018800000000001,3.221,0.67296,0.19628,0.7010000000000001,2.4192,0.7056,2.52
2020-06-14 13:30:00,3.07488,0.8968400000000001,3.203,0.60768,0.17724,0.633,2.4672,0.7196,2.5700000000000003,3.17088,0.9248400000000001,3.303,0.60768,0.17724,0.633,2.5632,0.7476,2.67
2020-06-14 14:00:00,3.17232,0.9252600000000001,3.3045,0.5035200000000001,0.14686000000000002,0.5245000000000001,2.6688,0.7784000000000001,2.7800000000000002,3.25872,0.9504600000000001,3.3945,0.5035200000000001,0.14686000000000002,0.5245000000000001,2.7552,0.8036000000000001,2.87
2020-06-14 14:30:00,3.13536,0.9144800000000001,3.266,0.51456,0.15008000000000002,0.536,2.6208,0.7644000000000001,2.73,3.22176,0.9396800000000001,3.356,0.51456,0.15008000000000002,0.536,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-06-14 15:00:00,2.9304,0.8547,3.0525,0.5976,0.1743,0.6225,2.3328,0.6804,2.43,3.0072,0.8771,3.1325,0.5976,0.1743,0.6225,2.4096,0.7028,2.51
2020-06-14 15:30:00,2.9913600000000002,0.87248,3.116,0.63936,0.18648,0.666,2.352,0.686,2.45,3.07776,0.89768,3.206,0.63936,0.18648,0.666,2.4384,0.7112,2.54
2020-06-14 16:00:00,2.952,0.861,3.075,0.5808,0.1694,0.605,2.3712,0.6916,2.47,3.0288,0.8834000000000001,3.155,0.5808,0.1694,0.605,2.448,0.714,2.55
2020-06-14 16:30:00,2.88336,0.8409800000000001,3.0035,0.70416,0.20538,0.7335,2.1792,0.6356,2.27,2.96016,0.86338,3.0835,0.70416,0.20538,0.7335,2.2560000000000002,0.658,2.35
2020-06-14 17:00:00,3.01536,0.87948,3.141,0.6441600000000001,0.18788000000000002,0.671,2.3712,0.6916,2.47,3.09216,0.9018800000000001,3.221,0.6441600000000001,0.18788000000000002,0.671,2.448,0.714,2.55
2020-06-14 17:30:00,3.06768,0.8947400000000001,3.1955,0.6580800000000001,0.19194000000000003,0.6855,2.4096,0.7028,2.51,3.15408,0.9199400000000001,3.2855,0.6580800000000001,0.19194000000000003,0.6855,2.496,0.728,2.6
2020-06-14 18:00:00,3.09504,0.9027200000000001,3.224,0.6278400000000001,0.18312,0.654,2.4672,0.7196,2.5700000000000003,3.17184,0.92512,3.304,0.6278400000000001,0.18312,0.654,2.544,0.742,2.65
2020-06-14 18:30:00,3.2016,0.9338000000000001,3.335,0.5904,0.17220000000000002,0.615,2.6112,0.7616,2.7199999999999998,3.2688,0.9534,3.4050000000000002,0.5904,0.17220000000000002,0.615,2.6784,0.7812,2.79
2020-06-14 19:00:00,3.15648,0.9206400000000001,3.2880000000000003,0.5452800000000001,0.15904000000000001,0.5680000000000001,2.6112,0.7616,2.7199999999999998,3.22368,0.9402400000000001,3.358,0.5452800000000001,0.15904000000000001,0.5680000000000001,2.6784,0.7812,2.79
2020-06-14 19:30:00,3.13296,0.91378,3.2635,0.5121600000000001,0.14938,0.5335,2.6208,0.7644000000000001,2.73,3.19056,0.9305800000000001,3.3235,0.5121600000000001,0.14938,0.5335,2.6784,0.7812,2.79
2020-06-14 20:00:00,3.03696,0.8857800000000001,3.1635,0.49296000000000006,0.14378000000000002,0.5135000000000001,2.544,0.742,2.65,3.09456,0.90258,3.2235,0.49296000000000006,0.14378000000000002,0.5135000000000001,2.6016,0.7588,2.71
2020-06-14 20:30:00,2.97792,0.8685600000000001,3.102,0.49152000000000007,0.14336000000000002,0.512,2.4864,0.7252000000000001,2.59,3.04512,0.8881600000000001,3.172,0.49152000000000007,0.14336000000000002,0.512,2.5536,0.7448,2.66
2020-06-14 21:00:00,2.89392,0.84406,3.0145,0.48432000000000003,0.14126000000000002,0.5045000000000001,2.4096,0.7028,2.51,2.95152,0.8608600000000001,3.0745,0.48432000000000003,0.14126000000000002,0.5045000000000001,2.4672,0.7196,2.5700000000000003
2020-06-14 21:30:00,2.8200000000000003,0.8225,2.9375,0.4776,0.1393,0.4975,2.3424,0.6832,2.44,2.8776,0.8393,2.9975,0.4776,0.1393,0.4975,2.4,0.7000000000000001,2.5
2020-06-14 22:00:00,2.7936,0.8148000000000001,2.91,0.48960000000000004,0.1428,0.51,2.304,0.672,2.4,2.8608000000000002,0.8344,2.98,0.48960000000000004,0.1428,0.51,2.3712,0.6916,2.47
2020-06-14 22:30:00,2.78544,0.81242,2.9015,0.48144000000000003,0.14042000000000002,0.5015000000000001,2.304,0.672,2.4,2.85264,0.8320200000000001,2.9715,0.48144000000000003,0.14042000000000002,0.5015000000000001,2.3712,0.6916,2.47
2020-06-14 23:00:00,2.64192,0.77056,2.752,0.48192,0.14056000000000002,0.502,2.16,0.63,2.25,2.70912,0.7901600000000001,2.822,0.48192,0.14056000000000002,0.502,2.2272,0.6496000000000001,2.32
2020-06-14 23:30:00,2.52672,0.7369600000000001,2.632,0.48192,0.14056000000000002,0.502,2.0448,0.5964,2.13,2.62272,0.7649600000000001,2.732,0.48192,0.14056000000000002,0.502,2.1408,0.6244000000000001,2.23
2020-06-15 00:00:00,2.3750400000000003,0.69272,2.474,0.47424000000000005,0.13832,0.494,1.9008,0.5544,1.98,2.49024,0.7263200000000001,2.594,0.47424000000000005,0.13832,0.494,2.016,0.588,2.1
2020-06-15 00:30:00,2.27472,0.66346,2.3695,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.8048000000000002,0.5264,1.88,2.41872,0.7054600000000001,2.5195,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.9488,0.5684,2.03
2020-06-15 01:00:00,2.21184,0.64512,2.304,0.46464000000000005,0.13552,0.484,1.7472,0.5096,1.82,2.35584,0.6871200000000001,2.454,0.46464000000000005,0.13552,0.484,1.8912,0.5516,1.97
2020-06-15 01:30:00,2.17584,0.6346200000000001,2.2665,0.46704,0.13622,0.48650000000000004,1.7088,0.4984,1.78,2.32944,0.67942,2.4265,0.46704,0.13622,0.48650000000000004,1.8624,0.5432,1.94
2020-06-15 02:00:00,2.15616,0.6288800000000001,2.246,0.46656000000000003,0.13608,0.486,1.6896,0.4928,1.76,2.30976,0.6736800000000001,2.406,0.46656000000000003,0.13608,0.486,1.8432,0.5376000000000001,1.92
2020-06-15 02:30:00,2.14224,0.62482,2.2315,0.46224000000000004,0.13482000000000002,0.48150000000000004,1.6800000000000002,0.49,1.75,2.29584,0.6696200000000001,2.3915,0.46224000000000004,0.13482000000000002,0.48150000000000004,1.8336000000000001,0.5348,1.9100000000000001
2020-06-15 03:00:00,2.0952,0.6111,2.1825,0.4632,0.1351,0.48250000000000004,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.2392,0.6531,2.3325,0.4632,0.1351,0.48250000000000004,1.776,0.518,1.85
2020-06-15 03:30:00,2.124,0.6195,2.2125,0.4632,0.1351,0.48250000000000004,1.6608,0.4844,1.73,2.2584,0.6587000000000001,2.3525,0.4632,0.1351,0.48250000000000004,1.7952,0.5236000000000001,1.87
2020-06-15 04:00:00,2.08512,0.60816,2.172,0.46272,0.13496000000000002,0.482,1.6224,0.4732,1.69,2.22912,0.6501600000000001,2.322,0.46272,0.13496000000000002,0.482,1.7664,0.5152,1.8399999999999999
2020-06-15 04:30:00,2.09568,0.61124,2.183,0.46368000000000004,0.13524,0.483,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.23968,0.65324,2.333,0.46368000000000004,0.13524,0.483,1.776,0.518,1.85
2020-06-15 05:00:00,2.07072,0.60396,2.157,0.46752000000000005,0.13636,0.487,1.6032000000000002,0.4676,1.67,2.24352,0.65436,2.337,0.46752000000000005,0.13636,0.487,1.776,0.518,1.85
2020-06-15 05:30:00,2.1144,0.6167,2.2025,0.4632,0.1351,0.48250000000000004,1.6512,0.48160000000000003,1.72,2.172,0.6335000000000001,2.2625,0.4632,0.1351,0.48250000000000004,1.7088,0.4984,1.78
2020-06-15 06:00:00,2.16336,0.6309800000000001,2.2535,0.46416,0.13538,0.48350000000000004,1.6992,0.49560000000000004,1.77,2.19216,0.6393800000000001,2.2835,0.46416,0.13538,0.48350000000000004,1.728,0.504,1.8
2020-06-15 06:30:00,2.38608,0.69594,2.4855,0.46608000000000005,0.13594,0.48550000000000004,1.92,0.56,2.0,2.43408,0.70994,2.5355,0.46608000000000005,0.13594,0.48550000000000004,1.968,0.5740000000000001,2.05
2020-06-15 07:00:00,2.66688,0.7778400000000001,2.778,0.47808000000000006,0.13944,0.498,2.1888,0.6384000000000001,2.2800000000000002,2.72448,0.79464,2.838,0.47808000000000006,0.13944,0.498,2.2464,0.6552,2.34
2020-06-15 07:30:00,3.01824,0.8803200000000001,3.144,0.49344000000000005,0.14392000000000002,0.514,2.5248,0.7364,2.63,3.09504,0.9027200000000001,3.224,0.49344000000000005,0.14392000000000002,0.514,2.6016,0.7588,2.71
2020-06-15 08:00:00,3.31008,0.9654400000000001,3.448,0.49728000000000006,0.14504,0.518,2.8128,0.8204,2.93,3.40608,0.9934400000000001,3.548,0.49728000000000006,0.14504,0.518,2.9088000000000003,0.8484,3.03
2020-06-15 08:30:00,3.5664,1.0402,3.715,0.504,0.147,0.525,3.0624,0.8932,3.19,3.672,1.071,3.825,0.504,0.147,0.525,3.168,0.924,3.3
2020-06-15 09:00:00,3.636,1.0605,3.7875,0.5352,0.15610000000000002,0.5575,3.1008,0.9044000000000001,3.23,3.7512,1.0941,3.9075,0.5352,0.15610000000000002,0.5575,3.216,0.9380000000000001,3.35
2020-06-15 09:30:00,3.71664,1.08402,3.8715,0.5390400000000001,0.15722000000000003,0.5615,3.1776,0.9268000000000001,3.31,3.84144,1.12042,4.0015,0.5390400000000001,0.15722000000000003,0.5615,3.3024,0.9632000000000001,3.44
2020-06-15 10:00:00,3.72336,1.08598,3.8785,0.60336,0.17598000000000003,0.6285000000000001,3.12,0.91,3.25,3.84816,1.12238,4.0085,0.60336,0.17598000000000003,0.6285000000000001,3.2448,0.9464,3.38
2020-06-15 10:30:00,3.58512,1.04566,3.7345,0.6859200000000001,0.20006000000000002,0.7145,2.8992,0.8456,3.02,3.7099200000000003,1.08206,3.8645,0.6859200000000001,0.20006000000000002,0.7145,3.024,0.882,3.15
2020-06-15 11:00:00,3.61152,1.05336,3.762,0.6931200000000001,0.20216,0.722,2.9184,0.8512000000000001,3.04,3.73632,1.08976,3.892,0.6931200000000001,0.20216,0.722,3.0432,0.8876000000000001,3.17
2020-06-15 11:30:00,3.60288,1.05084,3.753,0.71328,0.20804000000000003,0.743,2.8896,0.8428,3.01,3.7276800000000003,1.08724,3.883,0.71328,0.20804000000000003,0.743,3.0144,0.8792000000000001,3.14
2020-06-15 12:00:00,3.61104,1.05322,3.7615,0.7406400000000001,0.21602000000000002,0.7715000000000001,2.8704,0.8372,2.99,3.73584,1.08962,3.8915,0.7406400000000001,0.21602000000000002,0.7715000000000001,2.9952,0.8736,3.12
2020-06-15 12:30:00,3.7584,1.0962,3.915,0.7344,0.2142,0.765,3.024,0.882,3.15,3.8928000000000003,1.1354,4.055,0.7344,0.2142,0.765,3.1584,0.9212,3.29
2020-06-15 13:00:00,3.75456,1.09508,3.911,0.6921600000000001,0.20188,0.721,3.0624,0.8932,3.19,3.87936,1.13148,4.041,0.6921600000000001,0.20188,0.721,3.1872,0.9296000000000001,3.32
2020-06-15 13:30:00,3.61632,1.05476,3.767,0.6307200000000001,0.18396,0.657,2.9856,0.8708,3.11,3.74112,1.09116,3.8970000000000002,0.6307200000000001,0.18396,0.657,3.1104,0.9072,3.24
2020-06-15 14:00:00,3.66768,1.06974,3.8205,0.5956800000000001,0.17374,0.6205,3.072,0.896,3.2,3.7924800000000003,1.10614,3.9505,0.5956800000000001,0.17374,0.6205,3.1968,0.9324,3.33
2020-06-15 14:30:00,3.60384,1.05112,3.754,0.5318400000000001,0.15512,0.554,3.072,0.896,3.2,3.72864,1.08752,3.884,0.5318400000000001,0.15512,0.554,3.1968,0.9324,3.33
2020-06-15 15:00:00,3.6796800000000003,1.07324,3.833,0.47328000000000003,0.13804000000000002,0.493,3.2064,0.9352,3.34,3.81408,1.11244,3.973,0.47328000000000003,0.13804000000000002,0.493,3.3407999999999998,0.9744,3.48
2020-06-15 15:30:00,3.74256,1.09158,3.8985000000000003,0.46896000000000004,0.13678,0.48850000000000005,3.2736,0.9548000000000001,3.41,3.85776,1.12518,4.0185,0.46896000000000004,0.13678,0.48850000000000005,3.3888,0.9884000000000001,3.5300000000000002
2020-06-15 16:00:00,3.57456,1.04258,3.7235,0.52176,0.15218,0.5435,3.0528,0.8904000000000001,3.18,3.69936,1.07898,3.8535,0.52176,0.15218,0.5435,3.1776,0.9268000000000001,3.31
2020-06-15 16:30:00,3.59952,1.04986,3.7495000000000003,0.53712,0.15666000000000002,0.5595,3.0624,0.8932,3.19,3.72432,1.08626,3.8795,0.53712,0.15666000000000002,0.5595,3.1872,0.9296000000000001,3.32
2020-06-15 17:00:00,3.61584,1.05462,3.7665,0.53424,0.15582000000000001,0.5565,3.0816,0.8988,3.21,3.74064,1.09102,3.8965,0.53424,0.15582000000000001,0.5565,3.2064,0.9352,3.34
2020-06-15 17:30:00,3.5731200000000003,1.04216,3.722,0.53952,0.15736,0.562,3.0336,0.8848,3.16,3.69792,1.07856,3.852,0.53952,0.15736,0.562,3.1584,0.9212,3.29
2020-06-15 18:00:00,3.6696,1.0703,3.8225,0.5112,0.1491,0.5325,3.1584,0.9212,3.29,3.7848,1.1039,3.9425,0.5112,0.1491,0.5325,3.2736,0.9548000000000001,3.41
2020-06-15 18:30:00,3.62832,1.05826,3.7795,0.55632,0.16226000000000002,0.5795,3.072,0.896,3.2,3.74352,1.09186,3.8995,0.55632,0.16226000000000002,0.5795,3.1872,0.9296000000000001,3.32
2020-06-15 19:00:00,3.6024000000000003,1.0507,3.7525,0.5016,0.1463,0.5225000000000001,3.1008,0.9044000000000001,3.23,3.6984,1.0787,3.8525,0.5016,0.1463,0.5225000000000001,3.1968,0.9324,3.33
2020-06-15 19:30:00,3.44832,1.00576,3.592,0.49152000000000007,0.14336000000000002,0.512,2.9568000000000003,0.8624,3.08,3.54432,1.03376,3.692,0.49152000000000007,0.14336000000000002,0.512,3.0528,0.8904000000000001,3.18
2020-06-15 20:00:00,3.42528,0.99904,3.568,0.46848000000000006,0.13664,0.488,2.9568000000000003,0.8624,3.08,3.52128,1.02704,3.668,0.46848000000000006,0.13664,0.488,3.0528,0.8904000000000001,3.18
2020-06-15 20:30:00,3.27552,0.9553600000000001,3.412,0.47232,0.13776000000000002,0.492,2.8032,0.8176,2.92,3.36192,0.9805600000000001,3.502,0.47232,0.13776000000000002,0.492,2.8896,0.8428,3.01
2020-06-15 21:00:00,3.16848,0.9241400000000001,3.3005,0.47088,0.13734000000000002,0.49050000000000005,2.6976,0.7868,2.81,3.25488,0.9493400000000001,3.3905,0.47088,0.13734000000000002,0.49050000000000005,2.784,0.812,2.9
2020-06-15 21:30:00,2.99616,0.8738800000000001,3.121,0.47136000000000006,0.13748000000000002,0.491,2.5248,0.7364,2.63,3.08256,0.8990800000000001,3.211,0.47136000000000006,0.13748000000000002,0.491,2.6112,0.7616,2.7199999999999998
2020-06-15 22:00:00,3.03024,0.88382,3.1565,0.55344,0.16142,0.5765,2.4768,0.7224,2.58,3.11664,0.90902,3.2465,0.55344,0.16142,0.5765,2.5632,0.7476,2.67
2020-06-15 22:30:00,3.0336,0.8848,3.16,0.45120000000000005,0.1316,0.47000000000000003,2.5824,0.7532,2.69,3.1104,0.9072,3.24,0.45120000000000005,0.1316,0.47000000000000003,2.6592000000000002,0.7756000000000001,2.77
2020-06-15 23:00:00,2.84352,0.8293600000000001,2.9619999999999997,0.45312,0.13216,0.47200000000000003,2.3904,0.6972,2.49,2.9203200000000002,0.8517600000000001,3.042,0.45312,0.13216,0.47200000000000003,2.4672,0.7196,2.5700000000000003
2020-06-15 23:30:00,2.6654400000000003,0.7774200000000001,2.7765,0.44784,0.13062,0.4665,2.2176,0.6468,2.31,2.74224,0.7998200000000001,2.8565,0.44784,0.13062,0.4665,2.2944,0.6692,2.39
2020-06-16 00:00:00,2.52432,0.73626,2.6295,0.45072,0.13146000000000002,0.46950000000000003,2.0736,0.6048,2.16,2.62032,0.76426,2.7295,0.45072,0.13146000000000002,0.46950000000000003,2.1696,0.6328,2.26
2020-06-16 00:30:00,2.4144,0.7042,2.515,0.4464,0.1302,0.465,1.968,0.5740000000000001,2.05,2.52,0.735,2.625,0.4464,0.1302,0.465,2.0736,0.6048,2.16
2020-06-16 01:00:00,2.32128,0.6770400000000001,2.418,0.44928,0.13104000000000002,0.468,1.8719999999999999,0.546,1.9500000000000002,2.43648,0.71064,2.5380000000000003,0.44928,0.13104000000000002,0.468,1.9872,0.5796,2.07
2020-06-16 01:30:00,2.26032,0.6592600000000001,2.3545,0.45552000000000004,0.13286,0.47450000000000003,1.8048000000000002,0.5264,1.88,2.37552,0.69286,2.4745,0.45552000000000004,0.13286,0.47450000000000003,1.92,0.56,2.0
2020-06-16 02:00:00,2.24736,0.6554800000000001,2.341,0.46176000000000006,0.13468000000000002,0.481,1.7856,0.5208,1.8599999999999999,2.37216,0.69188,2.471,0.46176000000000006,0.13468000000000002,0.481,1.9104,0.5572,1.99
2020-06-16 02:30:00,2.21376,0.64568,2.306,0.45696000000000003,0.13328,0.47600000000000003,1.7568000000000001,0.5124000000000001,1.83,2.33856,0.68208,2.436,0.45696000000000003,0.13328,0.47600000000000003,1.8816000000000002,0.5488000000000001,1.96
2020-06-16 03:00:00,2.19024,0.63882,2.2815,0.46224000000000004,0.13482000000000002,0.48150000000000004,1.728,0.504,1.8,2.33424,0.6808200000000001,2.4314999999999998,0.46224000000000004,0.13482000000000002,0.48150000000000004,1.8719999999999999,0.546,1.9500000000000002
2020-06-16 03:30:00,2.2056,0.6433,2.2975,0.45840000000000003,0.1337,0.47750000000000004,1.7472,0.5096,1.82,2.3304,0.6797000000000001,2.4275,0.45840000000000003,0.1337,0.47750000000000004,1.8719999999999999,0.546,1.9500000000000002
2020-06-16 04:00:00,2.20704,0.6437200000000001,2.299,0.45696000000000003,0.13328,0.47600000000000003,1.75008,0.51044,1.823,2.33184,0.6801200000000001,2.429,0.45696000000000003,0.13328,0.47600000000000003,1.87488,0.54684,1.953
2020-06-16 04:30:00,2.20128,0.64204,2.293,0.45120000000000005,0.1316,0.47000000000000003,1.75008,0.51044,1.823,2.32608,0.67844,2.423,0.45120000000000005,0.1316,0.47000000000000003,1.87488,0.54684,1.953
2020-06-16 05:00:00,2.19984,0.6416200000000001,2.2915,0.44976000000000005,0.13118000000000002,0.4685,1.75008,0.51044,1.823,2.32464,0.6780200000000001,2.4215,0.44976000000000005,0.13118000000000002,0.4685,1.87488,0.54684,1.953
2020-06-16 05:30:00,2.196,0.6405000000000001,2.2875,0.44592000000000004,0.13006,0.4645,1.75008,0.51044,1.823,2.3208,0.6769000000000001,2.4175,0.44592000000000004,0.13006,0.4645,1.87488,0.54684,1.953
2020-06-16 06:00:00,2.21808,0.6469400000000001,2.3105,0.45168,0.13174000000000002,0.47050000000000003,1.7664,0.5152,1.8399999999999999,2.3332800000000002,0.68054,2.4305,0.45168,0.13174000000000002,0.47050000000000003,1.8816000000000002,0.5488000000000001,1.96
2020-06-16 06:30:00,2.43888,0.7113400000000001,2.5404999999999998,0.46128,0.13454000000000002,0.48050000000000004,1.9776,0.5768,2.06,2.48688,0.7253400000000001,2.5905,0.46128,0.13454000000000002,0.48050000000000004,2.0256,0.5908,2.11
2020-06-16 07:00:00,2.45952,0.7173600000000001,2.5620000000000003,0.47904,0.13972,0.499,1.98048,0.57764,2.063,2.50752,0.73136,2.612,0.47904,0.13972,0.499,2.02848,0.59164,2.113
2020-06-16 07:30:00,3.08976,0.9011800000000001,3.2185,0.48816000000000004,0.14238,0.5085000000000001,2.6016,0.7588,2.71,3.16656,0.9235800000000001,3.2984999999999998,0.48816000000000004,0.14238,0.5085000000000001,2.6784,0.7812,2.79
2020-06-16 08:00:00,3.37152,0.9833600000000001,3.512,0.49824,0.14532,0.519,2.8732800000000003,0.8380400000000001,2.993,3.44832,1.00576,3.592,0.49824,0.14532,0.519,2.95008,0.8604400000000001,3.073
2020-06-16 08:30:00,3.56448,1.03964,3.713,0.5184,0.1512,0.54,3.04608,0.8884400000000001,3.173,3.67008,1.07044,3.823,0.5184,0.1512,0.54,3.15168,0.9192400000000001,3.283
2020-06-16 09:00:00,3.60816,1.05238,3.7585,0.56496,0.16478,0.5885,3.0432,0.8876000000000001,3.17,3.7329600000000003,1.08878,3.8885,0.56496,0.16478,0.5885,3.168,0.924,3.3
2020-06-16 09:30:00,3.68064,1.07352,3.834,0.54144,0.15792,0.5640000000000001,3.1392,0.9156000000000001,3.27,3.80544,1.10992,3.964,0.54144,0.15792,0.5640000000000001,3.2640000000000002,0.9520000000000001,3.4
2020-06-16 10:00:00,3.62352,1.05686,3.7745,0.53232,0.15526,0.5545,3.0912,0.9016000000000001,3.22,3.74832,1.09326,3.9045,0.53232,0.15526,0.5545,3.216,0.9380000000000001,3.35
2020-06-16 10:30:00,3.6576,1.0668,3.81,0.5568000000000001,0.16240000000000002,0.58,3.1008,0.9044000000000001,3.23,3.7824,1.1032,3.94,0.5568000000000001,0.16240000000000002,0.58,3.2256,0.9408000000000001,3.36
2020-06-16 11:00:00,3.57984,1.04412,3.729,0.5462400000000001,0.15932000000000002,0.5690000000000001,3.0336,0.8848,3.16,3.70464,1.08052,3.859,0.5462400000000001,0.15932000000000002,0.5690000000000001,3.1584,0.9212,3.29
2020-06-16 11:30:00,3.57888,1.04384,3.7279999999999998,0.61248,0.17864000000000002,0.638,2.9664,0.8652000000000001,3.09,3.7036800000000003,1.08024,3.858,0.61248,0.17864000000000002,0.638,3.0912,0.9016000000000001,3.22
2020-06-16 12:00:00,3.46656,1.01108,3.6109999999999998,0.6921600000000001,0.20188,0.721,2.7744,0.8092,2.89,3.60096,1.05028,3.751,0.6921600000000001,0.20188,0.721,2.9088000000000003,0.8484,3.03
2020-06-16 12:30:00,3.5553600000000003,1.03698,3.7035,0.6177600000000001,0.18018,0.6435000000000001,2.9376,0.8568,3.06,3.68976,1.07618,3.8435,0.6177600000000001,0.18018,0.6435000000000001,3.072,0.896,3.2
2020-06-16 13:00:00,3.6072,1.0521,3.7575000000000003,0.6312,0.1841,0.6575000000000001,2.976,0.868,3.1,3.7416,1.0913,3.8975,0.6312,0.1841,0.6575000000000001,3.1104,0.9072,3.24
2020-06-16 13:30:00,3.56304,1.03922,3.7115,0.67344,0.19642,0.7015,2.8896,0.8428,3.01,3.68784,1.07562,3.8415,0.67344,0.19642,0.7015,3.0144,0.8792000000000001,3.14
2020-06-16 14:00:00,3.74928,1.09354,3.9055,0.54288,0.15834,0.5655,3.2064,0.9352,3.34,3.88368,1.13274,4.0455,0.54288,0.15834,0.5655,3.3407999999999998,0.9744,3.48
2020-06-16 14:30:00,3.67728,1.07254,3.8305,0.56688,0.16534000000000001,0.5905,3.1104,0.9072,3.24,3.81168,1.11174,3.9705,0.56688,0.16534000000000001,0.5905,3.2448,0.9464,3.38
2020-06-16 15:00:00,3.5232,1.0276,3.67,0.5952000000000001,0.1736,0.62,2.928,0.854,3.05,3.6576,1.0668,3.81,0.5952000000000001,0.1736,0.62,3.0624,0.8932,3.19
2020-06-16 15:30:00,3.52752,1.02886,3.6745,0.5419200000000001,0.15806,0.5645,2.9856,0.8708,3.11,3.65232,1.06526,3.8045,0.5419200000000001,0.15806,0.5645,3.1104,0.9072,3.24
2020-06-16 16:00:00,3.44592,1.00506,3.5895,0.6235200000000001,0.18186000000000002,0.6495000000000001,2.8224,0.8232,2.94,3.57072,1.04146,3.7195,0.6235200000000001,0.18186000000000002,0.6495000000000001,2.9472,0.8596,3.07
2020-06-16 16:30:00,3.59376,1.04818,3.7435,0.58896,0.17178000000000002,0.6135,3.0048,0.8764000000000001,3.13,3.71856,1.08458,3.8735,0.58896,0.17178000000000002,0.6135,3.1296,0.9128000000000001,3.26
2020-06-16 17:00:00,3.66048,1.06764,3.813,0.51168,0.14924,0.533,3.1488,0.9184,3.2800000000000002,3.78528,1.10404,3.943,0.51168,0.14924,0.533,3.2736,0.9548000000000001,3.41
2020-06-16 17:30:00,3.69264,1.07702,3.8465,0.51504,0.15022000000000002,0.5365,3.1776,0.9268000000000001,3.31,3.81744,1.11342,3.9765,0.51504,0.15022000000000002,0.5365,3.3024,0.9632000000000001,3.44
2020-06-16 18:00:00,3.65616,1.06638,3.8085,0.5745600000000001,0.16758,0.5985,3.0816,0.8988,3.21,3.79056,1.10558,3.9485,0.5745600000000001,0.16758,0.5985,3.216,0.9380000000000001,3.35
2020-06-16 18:30:00,3.78912,1.10516,3.947,0.49632000000000004,0.14476,0.517,3.2928,0.9604,3.43,3.92352,1.14436,4.087,0.49632000000000004,0.14476,0.517,3.4272,0.9996,3.5700000000000003
2020-06-16 19:00:00,3.66336,1.06848,3.816,0.48576,0.14168,0.506,3.1776,0.9268000000000001,3.31,3.76896,1.09928,3.926,0.48576,0.14168,0.506,3.2832,0.9576,3.42
2020-06-16 19:30:00,3.5664,1.0402,3.715,0.4752,0.1386,0.495,3.0912,0.9016000000000001,3.22,3.6624,1.0682,3.815,0.4752,0.1386,0.495,3.1872,0.9296000000000001,3.32
2020-06-16 20:00:00,3.47856,1.01458,3.6235,0.46416,0.13538,0.48350000000000004,3.0144,0.8792000000000001,3.14,3.57456,1.04258,3.7235,0.46416,0.13538,0.48350000000000004,3.1104,0.9072,3.24
2020-06-16 20:30:00,3.40944,0.9944200000000001,3.5515,0.44304000000000004,0.12922,0.4615,2.9664,0.8652000000000001,3.09,3.4958400000000003,1.01962,3.6415,0.44304000000000004,0.12922,0.4615,3.0528,0.8904000000000001,3.18
2020-06-16 21:00:00,3.3475200000000003,0.9763600000000001,3.487,0.47712000000000004,0.13916,0.497,2.8704,0.8372,2.99,3.43392,1.00156,3.577,0.47712000000000004,0.13916,0.497,2.9568000000000003,0.8624,3.08
2020-06-16 21:30:00,3.1968,0.9324,3.33,0.45120000000000005,0.1316,0.47000000000000003,2.7456,0.8008000000000001,2.86,3.2832,0.9576,3.42,0.45120000000000005,0.1316,0.47000000000000003,2.832,0.8260000000000001,2.95
2020-06-16 22:00:00,3.06192,0.8930600000000001,3.1895,0.45072,0.13146000000000002,0.46950000000000003,2.6112,0.7616,2.7199999999999998,3.14832,0.9182600000000001,3.2795,0.45072,0.13146000000000002,0.46950000000000003,2.6976,0.7868,2.81
2020-06-16 22:30:00,3.0816,0.8988,3.21,0.46752000000000005,0.13636,0.487,2.61408,0.7624400000000001,2.723,3.168,0.924,3.3,0.46752000000000005,0.13636,0.487,2.70048,0.7876400000000001,2.813
2020-06-16 23:00:00,3.0576,0.8918,3.185,0.44352,0.12936,0.462,2.61408,0.7624400000000001,2.723,3.144,0.917,3.275,0.44352,0.12936,0.462,2.70048,0.7876400000000001,2.813
2020-06-16 23:30:00,3.06144,0.89292,3.189,0.44736000000000004,0.13048,0.466,2.61408,0.7624400000000001,2.723,3.14784,0.91812,3.279,0.44736000000000004,0.13048,0.466,2.70048,0.7876400000000001,2.813
2020-06-17 00:00:00,3.05472,0.8909600000000001,3.182,0.44064000000000003,0.12852000000000002,0.459,2.61408,0.7624400000000001,2.723,3.14112,0.9161600000000001,3.2720000000000002,0.44064000000000003,0.12852000000000002,0.459,2.70048,0.7876400000000001,2.813
2020-06-17 00:30:00,3.05568,0.89124,3.183,0.44160000000000005,0.1288,0.46,2.61408,0.7624400000000001,2.723,3.14208,0.91644,3.273,0.44160000000000005,0.1288,0.46,2.70048,0.7876400000000001,2.813
2020-06-17 01:00:00,3.0768,0.8974000000000001,3.205,0.46272,0.13496000000000002,0.482,2.61408,0.7624400000000001,2.723,3.1632,0.9226000000000001,3.295,0.46272,0.13496000000000002,0.482,2.70048,0.7876400000000001,2.813
2020-06-17 01:30:00,3.07344,0.8964200000000001,3.2015000000000002,0.45936000000000005,0.13398000000000002,0.47850000000000004,2.61408,0.7624400000000001,2.723,3.15984,0.9216200000000001,3.2915,0.45936000000000005,0.13398000000000002,0.47850000000000004,2.70048,0.7876400000000001,2.813
