Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-17 02:00:00,3.06816,0.8948800000000001,3.196,0.45408000000000004,0.13244,0.47300000000000003,2.61408,0.7624400000000001,2.723,3.15456,0.9200800000000001,3.286,0.45408000000000004,0.13244,0.47300000000000003,2.70048,0.7876400000000001,2.813
2020-06-17 02:30:00,3.06576,0.8941800000000001,3.1935000000000002,0.45168,0.13174000000000002,0.47050000000000003,2.61408,0.7624400000000001,2.723,3.15216,0.9193800000000001,3.2835,0.45168,0.13174000000000002,0.47050000000000003,2.70048,0.7876400000000001,2.813
2020-06-17 03:00:00,3.06288,0.89334,3.1905,0.44880000000000003,0.13090000000000002,0.4675,2.61408,0.7624400000000001,2.723,3.14928,0.91854,3.2805,0.44880000000000003,0.13090000000000002,0.4675,2.70048,0.7876400000000001,2.813
2020-06-17 03:30:00,2.22432,0.64876,2.317,0.44544000000000006,0.12992,0.464,1.77888,0.5188400000000001,1.853,2.26272,0.6599600000000001,2.357,0.44544000000000006,0.12992,0.464,1.8172800000000002,0.5300400000000001,1.893
2020-06-17 04:00:00,2.22864,0.65002,2.3215,0.44976000000000005,0.13118000000000002,0.4685,1.77888,0.5188400000000001,1.853,2.26704,0.66122,2.3615,0.44976000000000005,0.13118000000000002,0.4685,1.8172800000000002,0.5300400000000001,1.893
2020-06-17 04:30:00,2.23008,0.65044,2.323,0.45120000000000005,0.1316,0.47000000000000003,1.77888,0.5188400000000001,1.853,2.26848,0.66164,2.363,0.45120000000000005,0.1316,0.47000000000000003,1.8172800000000002,0.5300400000000001,1.893
2020-06-17 05:00:00,2.25168,0.6567400000000001,2.3455,0.4536,0.1323,0.47250000000000003,1.7980800000000001,0.52444,1.873,2.29008,0.6679400000000001,2.3855,0.4536,0.1323,0.47250000000000003,1.8364800000000001,0.53564,1.913
2020-06-17 05:30:00,2.1936,0.6398,2.285,0.456,0.133,0.47500000000000003,1.7376,0.5068,1.81,2.232,0.651,2.325,0.456,0.133,0.47500000000000003,1.776,0.518,1.85
2020-06-17 06:00:00,2.22672,0.64946,2.3195,0.44784,0.13062,0.4665,1.77888,0.5188400000000001,1.853,2.27472,0.66346,2.3695,0.44784,0.13062,0.4665,1.82688,0.5328400000000001,1.903
2020-06-17 06:30:00,2.2296,0.6503,2.3225,0.45072,0.13146000000000002,0.46950000000000003,1.77888,0.5188400000000001,1.853,2.2776,0.6643,2.3725,0.45072,0.13146000000000002,0.46950000000000003,1.82688,0.5328400000000001,1.903
2020-06-17 07:00:00,2.50656,0.7310800000000001,2.6109999999999998,0.45888,0.13384000000000001,0.47800000000000004,2.04768,0.5972400000000001,2.133,2.56416,0.7478800000000001,2.6710000000000003,0.45888,0.13384000000000001,0.47800000000000004,2.10528,0.61404,2.193
2020-06-17 07:30:00,2.53968,0.7407400000000001,2.6455,0.492,0.14350000000000002,0.5125000000000001,2.04768,0.5972400000000001,2.133,2.59728,0.7575400000000001,2.7055,0.492,0.14350000000000002,0.5125000000000001,2.10528,0.61404,2.193
2020-06-17 08:00:00,2.53968,0.7407400000000001,2.6455,0.492,0.14350000000000002,0.5125000000000001,2.04768,0.5972400000000001,2.133,2.59728,0.7575400000000001,2.7055,0.492,0.14350000000000002,0.5125000000000001,2.10528,0.61404,2.193
2020-06-17 08:30:00,3.54768,1.03474,3.6955,0.5016,0.1463,0.5225000000000001,3.04608,0.8884400000000001,3.173,3.65328,1.06554,3.8055,0.5016,0.1463,0.5225000000000001,3.15168,0.9192400000000001,3.283
2020-06-17 09:00:00,3.6796800000000003,1.07324,3.833,0.45408000000000004,0.13244,0.47300000000000003,3.2256,0.9408000000000001,3.36,3.79488,1.10684,3.9530000000000003,0.45408000000000004,0.13244,0.47300000000000003,3.3407999999999998,0.9744,3.48
2020-06-17 09:30:00,3.612,1.0535,3.7625,0.38352,0.11186000000000001,0.3995,3.2284800000000002,0.94164,3.363,3.7272,1.0871,3.8825000000000003,0.38352,0.11186000000000001,0.3995,3.34368,0.9752400000000001,3.483
2020-06-17 10:00:00,3.77232,1.10026,3.9295,0.39024000000000003,0.11382,0.40650000000000003,3.38208,0.9864400000000001,3.523,3.8875200000000003,1.13386,4.0495,0.39024000000000003,0.11382,0.40650000000000003,3.49728,1.02004,3.643
2020-06-17 10:30:00,3.79056,1.10558,3.9485,0.40848,0.11914000000000001,0.42550000000000004,3.38208,0.9864400000000001,3.523,3.90576,1.13918,4.0685,0.40848,0.11914000000000001,0.42550000000000004,3.49728,1.02004,3.643
2020-06-17 11:00:00,3.7977600000000002,1.10768,3.956,0.5212800000000001,0.15204,0.543,3.27648,0.95564,3.4130000000000003,3.91296,1.14128,4.076,0.5212800000000001,0.15204,0.543,3.39168,0.9892400000000001,3.533
2020-06-17 11:30:00,3.63504,1.06022,3.7865,0.6590400000000001,0.19222,0.6865,2.976,0.868,3.1,3.75984,1.09662,3.9165,0.6590400000000001,0.19222,0.6865,3.1008,0.9044000000000001,3.23
2020-06-17 12:00:00,3.624,1.057,3.775,0.6768000000000001,0.19740000000000002,0.705,2.9472,0.8596,3.07,3.7488,1.0934,3.9050000000000002,0.6768000000000001,0.19740000000000002,0.705,3.072,0.896,3.2
2020-06-17 12:30:00,3.62496,1.05728,3.776,0.7065600000000001,0.20608,0.736,2.9184,0.8512000000000001,3.04,3.74976,1.09368,3.906,0.7065600000000001,0.20608,0.736,3.0432,0.8876000000000001,3.17
2020-06-17 13:00:00,3.62976,1.05868,3.781,0.6633600000000001,0.19348,0.6910000000000001,2.9664,0.8652000000000001,3.09,3.75456,1.09508,3.911,0.6633600000000001,0.19348,0.6910000000000001,3.0912,0.9016000000000001,3.22
2020-06-17 13:30:00,3.59232,1.04776,3.742,0.64512,0.18816000000000002,0.672,2.9472,0.8596,3.07,3.7267200000000003,1.08696,3.882,0.64512,0.18816000000000002,0.672,3.0816,0.8988,3.21
2020-06-17 14:00:00,3.51792,1.02606,3.6645,0.56784,0.16562000000000002,0.5915,2.95008,0.8604400000000001,3.073,3.65232,1.06526,3.8045,0.56784,0.16562000000000002,0.5915,3.08448,0.8996400000000001,3.213
2020-06-17 14:30:00,3.64608,1.06344,3.798,0.6960000000000001,0.203,0.725,2.95008,0.8604400000000001,3.073,3.78048,1.10264,3.938,0.6960000000000001,0.203,0.725,3.08448,0.8996400000000001,3.213
2020-06-17 15:00:00,3.52752,1.02886,3.6745,0.58992,0.17206000000000002,0.6145,2.9376,0.8568,3.06,3.65232,1.06526,3.8045,0.58992,0.17206000000000002,0.6145,3.0624,0.8932,3.19
2020-06-17 15:30:00,3.60672,1.05196,3.757,0.64992,0.18956,0.677,2.9568000000000003,0.8624,3.08,3.74112,1.09116,3.8970000000000002,0.64992,0.18956,0.677,3.0912,0.9016000000000001,3.22
2020-06-17 16:00:00,3.72576,1.08668,3.8810000000000002,0.5481600000000001,0.15988000000000002,0.5710000000000001,3.1776,0.9268000000000001,3.31,3.85056,1.12308,4.011,0.5481600000000001,0.15988000000000002,0.5710000000000001,3.3024,0.9632000000000001,3.44
2020-06-17 16:30:00,3.82608,1.11594,3.9855,0.5140800000000001,0.14994000000000002,0.5355,3.312,0.966,3.45,3.95088,1.15234,4.1155,0.5140800000000001,0.14994000000000002,0.5355,3.4368,1.0024,3.58
2020-06-17 17:00:00,3.85392,1.12406,4.0145,0.53232,0.15526,0.5545,3.3216,0.9688,3.46,3.98832,1.16326,4.1545,0.53232,0.15526,0.5545,3.456,1.008,3.6
2020-06-17 17:30:00,4.0104,1.1697,4.1775,0.45840000000000003,0.1337,0.47750000000000004,3.552,1.036,3.7,4.1352,1.2061,4.3075,0.45840000000000003,0.1337,0.47750000000000004,3.6768,1.0724,3.83
2020-06-17 18:00:00,3.95424,1.15332,4.119,0.46944,0.13692000000000001,0.489,3.4848,1.0164,3.63,4.08864,1.19252,4.259,0.46944,0.13692000000000001,0.489,3.6192,1.0556,3.77
2020-06-17 18:30:00,3.87024,1.12882,4.0315,0.49104000000000003,0.14322000000000001,0.5115000000000001,3.3792,0.9856,3.52,3.91824,1.14282,4.0815,0.49104000000000003,0.14322000000000001,0.5115000000000001,3.4272,0.9996,3.5700000000000003
2020-06-17 19:00:00,3.76656,1.0985800000000001,3.9235,0.48336,0.14098000000000002,0.5035000000000001,3.2832,0.9576,3.42,3.79536,1.10698,3.9535,0.48336,0.14098000000000002,0.5035000000000001,3.312,0.966,3.45
2020-06-17 19:30:00,3.6288,1.0584,3.7800000000000002,0.48,0.14,0.5,3.1488,0.9184,3.2800000000000002,3.648,1.064,3.8,0.48,0.14,0.5,3.168,0.924,3.3
2020-06-17 20:00:00,3.46992,1.01206,3.6145,0.47472000000000003,0.13846,0.49450000000000005,2.9952,0.8736,3.12,3.50832,1.02326,3.6545,0.47472000000000003,0.13846,0.49450000000000005,3.0336,0.8848,3.16
2020-06-17 20:30:00,3.31776,0.9676800000000001,3.456,0.46656000000000003,0.13608,0.486,2.8512,0.8316,2.9699999999999998,3.37536,0.9844800000000001,3.516,0.46656000000000003,0.13608,0.486,2.9088000000000003,0.8484,3.03
2020-06-17 21:00:00,3.0936,0.9023,3.2225,0.4728,0.1379,0.49250000000000005,2.6208,0.7644000000000001,2.73,3.1704,0.9247000000000001,3.3025,0.4728,0.1379,0.49250000000000005,2.6976,0.7868,2.81
2020-06-17 21:30:00,3.0384,0.8862,3.165,0.4752,0.1386,0.495,2.5632,0.7476,2.67,3.1152,0.9086000000000001,3.245,0.4752,0.1386,0.495,2.64,0.77,2.75
2020-06-17 22:00:00,2.9352,0.8561000000000001,3.0575,0.4776,0.1393,0.4975,2.4576000000000002,0.7168,2.56,3.012,0.8785000000000001,3.1375,0.4776,0.1393,0.4975,2.5343999999999998,0.7392000000000001,2.64
2020-06-17 22:30:00,2.9496,0.8603000000000001,3.0725,0.4824,0.14070000000000002,0.5025000000000001,2.4672,0.7196,2.5700000000000003,3.0168,0.8799,3.1425,0.4824,0.14070000000000002,0.5025000000000001,2.5343999999999998,0.7392000000000001,2.64
2020-06-17 23:00:00,2.78928,0.81354,2.9055,0.47568000000000005,0.13874,0.4955,2.3136,0.6748000000000001,2.41,2.85648,0.8331400000000001,2.9755000000000003,0.47568000000000005,0.13874,0.4955,2.3808,0.6944,2.48
2020-06-17 23:30:00,2.616,0.763,2.725,0.4848,0.1414,0.505,2.1312,0.6216,2.22,2.664,0.777,2.775,0.4848,0.1414,0.505,2.1792,0.6356,2.27
2020-06-18 00:00:00,2.47584,0.7221200000000001,2.5789999999999997,0.49824,0.14532,0.519,1.9776,0.5768,2.06,2.51424,0.7333200000000001,2.6189999999999998,0.49824,0.14532,0.519,2.016,0.588,2.1
2020-06-18 00:30:00,2.1528,0.6279,2.2425,0.492,0.14350000000000002,0.5125000000000001,1.6608,0.4844,1.73,2.2008,0.6419,2.2925,0.492,0.14350000000000002,0.5125000000000001,1.7088,0.4984,1.78
2020-06-18 01:00:00,2.064,0.602,2.15,0.48,0.14,0.5,1.584,0.462,1.65,2.112,0.616,2.2,0.48,0.14,0.5,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-06-18 01:30:00,2.16384,0.63112,2.254,0.49344000000000005,0.14392000000000002,0.514,1.6703999999999999,0.4872,1.74,2.20224,0.64232,2.294,0.49344000000000005,0.14392000000000002,0.514,1.7088,0.4984,1.78
2020-06-18 02:00:00,2.20704,0.6437200000000001,2.299,0.48864,0.14252,0.509,1.7184,0.5012,1.79,2.24544,0.6549200000000001,2.339,0.48864,0.14252,0.509,1.7568000000000001,0.5124000000000001,1.83
2020-06-18 02:30:00,2.19264,0.6395200000000001,2.284,0.49344000000000005,0.14392000000000002,0.514,1.6992,0.49560000000000004,1.77,2.23104,0.6507200000000001,2.324,0.49344000000000005,0.14392000000000002,0.514,1.7376,0.5068,1.81
2020-06-18 03:00:00,2.16432,0.63126,2.2545,0.5035200000000001,0.14686000000000002,0.5245000000000001,1.6608,0.4844,1.73,2.19312,0.63966,2.2845,0.5035200000000001,0.14686000000000002,0.5245000000000001,1.6896,0.4928,1.76
2020-06-18 03:30:00,2.14512,0.6256600000000001,2.2345,0.5227200000000001,0.15246,0.5445,1.6224,0.4732,1.69,2.17392,0.6340600000000001,2.2645,0.5227200000000001,0.15246,0.5445,1.6512,0.48160000000000003,1.72
2020-06-18 04:00:00,2.11248,0.61614,2.2005,0.51888,0.15134,0.5405,1.5936,0.46480000000000005,1.6600000000000001,2.14128,0.6245400000000001,2.2305,0.51888,0.15134,0.5405,1.6224,0.4732,1.69
2020-06-18 04:30:00,2.1494400000000002,0.62692,2.239,0.5078400000000001,0.14812,0.529,1.6416,0.4788,1.71,2.18784,0.63812,2.279,0.5078400000000001,0.14812,0.529,1.6800000000000002,0.49,1.75
2020-06-18 05:00:00,2.13072,0.62146,2.2195,0.48912000000000005,0.14266,0.5095000000000001,1.6416,0.4788,1.71,2.16912,0.63266,2.2595,0.48912000000000005,0.14266,0.5095000000000001,1.6800000000000002,0.49,1.75
2020-06-18 05:30:00,2.18976,0.63868,2.281,0.50016,0.14588,0.521,1.6896,0.4928,1.76,2.26656,0.66108,2.3609999999999998,0.50016,0.14588,0.521,1.7664,0.5152,1.8399999999999999
2020-06-18 06:00:00,2.22336,0.6484800000000001,2.316,0.49536,0.14448000000000003,0.516,1.728,0.504,1.8,2.35776,0.6876800000000001,2.456,0.49536,0.14448000000000003,0.516,1.8624,0.5432,1.94
2020-06-18 06:30:00,2.47872,0.72296,2.582,0.50112,0.14616,0.522,1.9776,0.5768,2.06,2.57472,0.7509600000000001,2.682,0.50112,0.14616,0.522,2.0736,0.6048,2.16
2020-06-18 07:00:00,2.79504,0.8152200000000001,2.9115,0.5198400000000001,0.15162,0.5415,2.2752,0.6636000000000001,2.37,2.86224,0.8348200000000001,2.9815,0.5198400000000001,0.15162,0.5415,2.3424,0.6832,2.44
2020-06-18 07:30:00,3.192,0.931,3.325,0.4944,0.1442,0.515,2.6976,0.7868,2.81,3.2208,0.9394,3.355,0.4944,0.1442,0.515,2.7264,0.7952,2.84
2020-06-18 08:00:00,3.44352,1.00436,3.5869999999999997,0.49632000000000004,0.14476,0.517,2.9472,0.8596,3.07,3.5491200000000003,1.03516,3.697,0.49632000000000004,0.14476,0.517,3.0528,0.8904000000000001,3.18
2020-06-18 08:30:00,3.7128,1.0829,3.8675,0.5256000000000001,0.15330000000000002,0.5475,3.1872,0.9296000000000001,3.32,3.8376,1.1193,3.9975,0.5256000000000001,0.15330000000000002,0.5475,3.312,0.966,3.45
2020-06-18 09:00:00,3.83136,1.11748,3.991,0.5481600000000001,0.15988000000000002,0.5710000000000001,3.2832,0.9576,3.42,3.96576,1.15668,4.131,0.5481600000000001,0.15988000000000002,0.5710000000000001,3.4176,0.9968,3.56
2020-06-18 09:30:00,3.84624,1.12182,4.0065,0.54384,0.15862,0.5665,3.3024,0.9632000000000001,3.44,3.9710400000000003,1.15822,4.1365,0.54384,0.15862,0.5665,3.4272,0.9996,3.5700000000000003
2020-06-18 10:00:00,3.90624,1.13932,4.069,0.5270400000000001,0.15372000000000002,0.549,3.3792,0.9856,3.52,4.04064,1.17852,4.209,0.5270400000000001,0.15372000000000002,0.549,3.5136000000000003,1.0248,3.66
2020-06-18 10:30:00,3.9115200000000003,1.14086,4.0745,0.5227200000000001,0.15246,0.5445,3.3888,0.9884000000000001,3.5300000000000002,4.04592,1.18006,4.2145,0.5227200000000001,0.15246,0.5445,3.5232,1.0276,3.67
2020-06-18 11:00:00,3.94848,1.15164,4.113,0.53088,0.15484,0.553,3.4176,0.9968,3.56,4.08288,1.1908400000000001,4.253,0.53088,0.15484,0.553,3.552,1.036,3.7
2020-06-18 11:30:00,4.02,1.1725,4.1875,0.5352,0.15610000000000002,0.5575,3.4848,1.0164,3.63,4.1544,1.2117,4.3275,0.5352,0.15610000000000002,0.5575,3.6192,1.0556,3.77
2020-06-18 12:00:00,3.94176,1.14968,4.106,0.57216,0.16688,0.596,3.3696,0.9828,3.51,4.08576,1.19168,4.256,0.57216,0.16688,0.596,3.5136000000000003,1.0248,3.66
2020-06-18 12:30:00,4.01808,1.17194,4.1855,0.5524800000000001,0.16114,0.5755,3.4656000000000002,1.0108,3.61,4.16208,1.21394,4.3355,0.5524800000000001,0.16114,0.5755,3.6096,1.0528,3.76
2020-06-18 13:00:00,4.03584,1.17712,4.204,0.50304,0.14672000000000002,0.524,3.5328,1.0304,3.68,4.17984,1.21912,4.354,0.50304,0.14672000000000002,0.524,3.6768,1.0724,3.83
2020-06-18 13:30:00,3.984,1.162,4.15,0.49920000000000003,0.1456,0.52,3.4848,1.0164,3.63,4.128,1.204,4.3,0.49920000000000003,0.1456,0.52,3.6288,1.0584,3.7800000000000002
2020-06-18 14:00:00,3.9470400000000003,1.15122,4.1115,0.51024,0.14882,0.5315,3.4368,1.0024,3.58,4.07184,1.18762,4.2415,0.51024,0.14882,0.5315,3.5616,1.0388,3.71
2020-06-18 14:30:00,3.8304,1.1172,3.99,0.5184,0.1512,0.54,3.312,0.966,3.45,3.9648,1.1564,4.13,0.5184,0.1512,0.54,3.4464,1.0052,3.59
2020-06-18 15:00:00,3.80592,1.11006,3.9645,0.49392,0.14406000000000002,0.5145000000000001,3.312,0.966,3.45,3.93072,1.14646,4.0945,0.49392,0.14406000000000002,0.5145000000000001,3.4368,1.0024,3.58
2020-06-18 15:30:00,3.7296,1.0878,3.885,0.504,0.147,0.525,3.2256,0.9408000000000001,3.36,3.8544,1.1242,4.015,0.504,0.147,0.525,3.3504,0.9772000000000001,3.49
2020-06-18 16:00:00,3.66864,1.07002,3.8215,0.5006400000000001,0.14602,0.5215000000000001,3.168,0.924,3.3,3.79344,1.10642,3.9515000000000002,0.5006400000000001,0.14602,0.5215000000000001,3.2928,0.9604,3.43
2020-06-18 16:30:00,3.61968,1.05574,3.7705,0.5284800000000001,0.15414,0.5505,3.0912,0.9016000000000001,3.22,3.7444800000000003,1.09214,3.9005,0.5284800000000001,0.15414,0.5505,3.216,0.9380000000000001,3.35
2020-06-18 17:00:00,3.6912000000000003,1.0766,3.8449999999999998,0.504,0.147,0.525,3.1872,0.9296000000000001,3.32,3.816,1.113,3.975,0.504,0.147,0.525,3.312,0.966,3.45
2020-06-18 17:30:00,3.66336,1.06848,3.816,0.5433600000000001,0.15848,0.5660000000000001,3.12,0.91,3.25,3.77856,1.10208,3.936,0.5433600000000001,0.15848,0.5660000000000001,3.2352,0.9436,3.37
2020-06-18 18:00:00,3.66672,1.06946,3.8195,0.57552,0.16786,0.5995,3.0912,0.9016000000000001,3.22,3.75312,1.09466,3.9095,0.57552,0.16786,0.5995,3.1776,0.9268000000000001,3.31
2020-06-18 18:30:00,3.7728,1.1004,3.93,0.48960000000000004,0.1428,0.51,3.2832,0.9576,3.42,3.8112,1.1116,3.9699999999999998,0.48960000000000004,0.1428,0.51,3.3216,0.9688,3.46
2020-06-18 19:00:00,3.63408,1.05994,3.7855,0.58128,0.16954000000000002,0.6055,3.0528,0.8904000000000001,3.18,3.68208,1.07394,3.8355,0.58128,0.16954000000000002,0.6055,3.1008,0.9044000000000001,3.23
2020-06-18 19:30:00,3.55584,1.03712,3.7039999999999997,0.5702400000000001,0.16632000000000002,0.594,2.9856,0.8708,3.11,3.61344,1.05392,3.7640000000000002,0.5702400000000001,0.16632000000000002,0.594,3.0432,0.8876000000000001,3.17
2020-06-18 20:00:00,3.45072,1.00646,3.5945,0.55152,0.16086,0.5745,2.8992,0.8456,3.02,3.50832,1.02326,3.6545,0.55152,0.16086,0.5745,2.9568000000000003,0.8624,3.08
2020-06-18 20:30:00,3.2462400000000002,0.9468200000000001,3.3815,0.49104000000000003,0.14322000000000001,0.5115000000000001,2.7552,0.8036000000000001,2.87,3.31344,0.9664200000000001,3.4515000000000002,0.49104000000000003,0.14322000000000001,0.5115000000000001,2.8224,0.8232,2.94
2020-06-18 21:00:00,3.0768,0.8974000000000001,3.205,0.5136000000000001,0.14980000000000002,0.535,2.5632,0.7476,2.67,3.1536,0.9198000000000001,3.285,0.5136000000000001,0.14980000000000002,0.535,2.64,0.77,2.75
2020-06-18 21:30:00,3.0168,0.8799,3.1425,0.4728,0.1379,0.49250000000000005,2.544,0.742,2.65,3.0936,0.9023,3.2225,0.4728,0.1379,0.49250000000000005,2.6208,0.7644000000000001,2.73
2020-06-18 22:00:00,2.98416,0.87038,3.1085,0.46896000000000004,0.13678,0.48850000000000005,2.5152,0.7336,2.62,3.05136,0.8899800000000001,3.1785,0.46896000000000004,0.13678,0.48850000000000005,2.5824,0.7532,2.69
2020-06-18 22:30:00,2.9544,0.8617,3.0775,0.4872,0.1421,0.5075000000000001,2.4672,0.7196,2.5700000000000003,3.0408,0.8869,3.1675,0.4872,0.1421,0.5075000000000001,2.5536,0.7448,2.66
2020-06-18 23:00:00,2.77248,0.80864,2.888,0.47808000000000006,0.13944,0.498,2.2944,0.6692,2.39,2.83968,0.8282400000000001,2.958,0.47808000000000006,0.13944,0.498,2.3616,0.6888000000000001,2.46
2020-06-18 23:30:00,2.6184000000000003,0.7637,2.7275,0.4776,0.1393,0.4975,2.1408,0.6244000000000001,2.23,2.6664,0.7777000000000001,2.7775,0.4776,0.1393,0.4975,2.1888,0.6384000000000001,2.2800000000000002
2020-06-19 00:00:00,2.46624,0.7193200000000001,2.569,0.48864,0.14252,0.509,1.9776,0.5768,2.06,2.50464,0.7305200000000001,2.609,0.48864,0.14252,0.509,2.016,0.588,2.1
2020-06-19 00:30:00,2.38608,0.69594,2.4855,0.48528000000000004,0.14154,0.5055000000000001,1.9008,0.5544,1.98,2.42448,0.7071400000000001,2.5255,0.48528000000000004,0.14154,0.5055000000000001,1.9392,0.5656,2.02
2020-06-19 01:00:00,2.28768,0.66724,2.383,0.51168,0.14924,0.533,1.776,0.518,1.85,2.32608,0.67844,2.423,0.51168,0.14924,0.533,1.8144,0.5292,1.8900000000000001
2020-06-19 01:30:00,2.24784,0.6556200000000001,2.3415,0.51024,0.14882,0.5315,1.7376,0.5068,1.81,2.2862400000000003,0.6668200000000001,2.3815,0.51024,0.14882,0.5315,1.776,0.518,1.85
2020-06-19 02:00:00,2.23152,0.6508600000000001,2.3245,0.47472000000000003,0.13846,0.49450000000000005,1.7568000000000001,0.5124000000000001,1.83,2.27952,0.66486,2.3745,0.47472000000000003,0.13846,0.49450000000000005,1.8048000000000002,0.5264,1.88
2020-06-19 02:30:00,2.20368,0.6427400000000001,2.2955,0.47568000000000005,0.13874,0.4955,1.728,0.504,1.8,2.24208,0.6539400000000001,2.3355,0.47568000000000005,0.13874,0.4955,1.7664,0.5152,1.8399999999999999
2020-06-19 03:00:00,2.16192,0.63056,2.252,0.48192,0.14056000000000002,0.502,1.6800000000000002,0.49,1.75,2.20032,0.64176,2.292,0.48192,0.14056000000000002,0.502,1.7184,0.5012,1.79
2020-06-19 03:30:00,2.19408,0.6399400000000001,2.2855,0.48528000000000004,0.14154,0.5055000000000001,1.7088,0.4984,1.78,2.23248,0.65114,2.3255,0.48528000000000004,0.14154,0.5055000000000001,1.7472,0.5096,1.82
2020-06-19 04:00:00,2.15712,0.62916,2.247,0.48672000000000004,0.14196,0.507,1.6703999999999999,0.4872,1.74,2.19552,0.64036,2.287,0.48672000000000004,0.14196,0.507,1.7088,0.4984,1.78
2020-06-19 04:30:00,2.17488,0.63434,2.2655,0.49488000000000004,0.14434000000000002,0.5155000000000001,1.6800000000000002,0.49,1.75,2.21328,0.64554,2.3055,0.49488000000000004,0.14434000000000002,0.5155000000000001,1.7184,0.5012,1.79
2020-06-19 05:00:00,2.12928,0.62104,2.218,0.50688,0.14784,0.528,1.6224,0.4732,1.69,2.16768,0.63224,2.258,0.50688,0.14784,0.528,1.6608,0.4844,1.73
2020-06-19 05:30:00,2.1792,0.6356,2.27,0.49920000000000003,0.1456,0.52,1.6800000000000002,0.49,1.75,2.2272,0.6496000000000001,2.32,0.49920000000000003,0.1456,0.52,1.728,0.504,1.8
2020-06-19 06:00:00,2.20464,0.64302,2.2965,0.51504,0.15022000000000002,0.5365,1.6896,0.4928,1.76,2.24304,0.65422,2.3365,0.51504,0.15022000000000002,0.5365,1.728,0.504,1.8
2020-06-19 06:30:00,2.43648,0.71064,2.5380000000000003,0.52608,0.15344000000000002,0.548,1.9104,0.5572,1.99,2.48448,0.7246400000000001,2.588,0.52608,0.15344000000000002,0.548,1.9584000000000001,0.5712,2.04
2020-06-19 07:00:00,2.69904,0.78722,2.8115,0.52944,0.15442,0.5515,2.1696,0.6328,2.26,2.76624,0.8068200000000001,2.8815,0.52944,0.15442,0.5515,2.2368,0.6524,2.33
2020-06-19 07:30:00,2.9976000000000003,0.8743000000000001,3.1225,0.54,0.1575,0.5625,2.4576000000000002,0.7168,2.56,3.0744,0.8967,3.2025,0.54,0.1575,0.5625,2.5343999999999998,0.7392000000000001,2.64
2020-06-19 08:00:00,3.29088,0.95984,3.428,0.57408,0.16744,0.598,2.7168,0.7924,2.83,3.38688,0.98784,3.528,0.57408,0.16744,0.598,2.8128,0.8204,2.93
2020-06-19 08:30:00,3.54624,1.03432,3.694,0.61824,0.18032,0.644,2.928,0.854,3.05,3.65184,1.06512,3.8040000000000003,0.61824,0.18032,0.644,3.0336,0.8848,3.16
2020-06-19 09:00:00,3.65424,1.06582,3.8064999999999998,0.6398400000000001,0.18662,0.6665,3.0144,0.8792000000000001,3.14,3.77904,1.10222,3.9365,0.6398400000000001,0.18662,0.6665,3.1392,0.9156000000000001,3.27
2020-06-19 09:30:00,3.7392000000000003,1.0906,3.895,0.6384000000000001,0.1862,0.665,3.1008,0.9044000000000001,3.23,3.8736,1.1298,4.035,0.6384000000000001,0.1862,0.665,3.2352,0.9436,3.37
2020-06-19 10:00:00,3.78384,1.10362,3.9415,0.60624,0.17682,0.6315000000000001,3.1776,0.9268000000000001,3.31,3.91824,1.14282,4.0815,0.60624,0.17682,0.6315000000000001,3.312,0.966,3.45
2020-06-19 10:30:00,3.74496,1.09228,3.901,0.6057600000000001,0.17668,0.631,3.1392,0.9156000000000001,3.27,3.87936,1.13148,4.041,0.6057600000000001,0.17668,0.631,3.2736,0.9548000000000001,3.41
2020-06-19 11:00:00,3.84336,1.12098,4.0035,0.62736,0.18298,0.6535000000000001,3.216,0.9380000000000001,3.35,3.97776,1.16018,4.1435,0.62736,0.18298,0.6535000000000001,3.3504,0.9772000000000001,3.49
2020-06-19 11:30:00,3.87216,1.12938,4.0335,0.58896,0.17178000000000002,0.6135,3.2832,0.9576,3.42,4.00656,1.16858,4.1735,0.58896,0.17178000000000002,0.6135,3.4176,0.9968,3.56
2020-06-19 12:00:00,3.85296,1.12378,4.0135,0.5985600000000001,0.17458,0.6235,3.2544,0.9492,3.39,3.97776,1.16018,4.1435,0.5985600000000001,0.17458,0.6235,3.3792,0.9856,3.52
2020-06-19 12:30:00,3.86064,1.12602,4.0215,0.7598400000000001,0.22162,0.7915000000000001,3.1008,0.9044000000000001,3.23,3.99504,1.16522,4.1615,0.7598400000000001,0.22162,0.7915000000000001,3.2352,0.9436,3.37
2020-06-19 13:00:00,3.708,1.0815,3.8625,0.924,0.2695,0.9625,2.784,0.812,2.9,3.8424,1.1207,4.0025,0.924,0.2695,0.9625,2.9184,0.8512000000000001,3.04
2020-06-19 13:30:00,3.56304,1.03922,3.7115,0.9038400000000001,0.26362,0.9415,2.6592000000000002,0.7756000000000001,2.77,3.70704,1.08122,3.8615,0.9038400000000001,0.26362,0.9415,2.8032,0.8176,2.92
2020-06-19 14:00:00,3.5251200000000003,1.02816,3.672,0.80832,0.23576000000000003,0.842,2.7168,0.7924,2.83,3.65952,1.06736,3.8120000000000003,0.80832,0.23576000000000003,0.842,2.8512,0.8316,2.9699999999999998
2020-06-19 14:30:00,3.47424,1.01332,3.6189999999999998,0.80544,0.23492000000000002,0.839,2.6688,0.7784000000000001,2.7800000000000002,3.6086400000000003,1.05252,3.759,0.80544,0.23492000000000002,0.839,2.8032,0.8176,2.92
2020-06-19 15:00:00,3.47616,1.01388,3.621,0.8073600000000001,0.23548000000000002,0.841,2.6688,0.7784000000000001,2.7800000000000002,3.61056,1.05308,3.761,0.8073600000000001,0.23548000000000002,0.841,2.8032,0.8176,2.92
2020-06-19 15:30:00,3.3792,0.9856,3.52,0.768,0.224,0.8,2.6112,0.7616,2.7199999999999998,3.504,1.022,3.65,0.768,0.224,0.8,2.7359999999999998,0.798,2.85
2020-06-19 16:00:00,3.528,1.029,3.675,0.7248,0.2114,0.755,2.8032,0.8176,2.92,3.5952,1.0486,3.745,0.7248,0.2114,0.755,2.8704,0.8372,2.99
2020-06-19 16:30:00,3.5376000000000003,1.0318,3.685,0.6960000000000001,0.203,0.725,2.8416,0.8288000000000001,2.96,3.5856,1.0458,3.735,0.6960000000000001,0.203,0.725,2.8896,0.8428,3.01
2020-06-19 17:00:00,3.57072,1.04146,3.7195,0.6811200000000001,0.19866,0.7095,2.8896,0.8428,3.01,3.59952,1.04986,3.7495000000000003,0.6811200000000001,0.19866,0.7095,2.9184,0.8512000000000001,3.04
2020-06-19 17:30:00,3.54816,1.03488,3.696,0.65856,0.19208000000000003,0.686,2.8896,0.8428,3.01,3.58656,1.04608,3.7359999999999998,0.65856,0.19208000000000003,0.686,2.928,0.854,3.05
2020-06-19 18:00:00,3.47088,1.01234,3.6155,0.68688,0.20034000000000002,0.7155,2.784,0.812,2.9,3.54768,1.03474,3.6955,0.68688,0.20034000000000002,0.7155,2.8608000000000002,0.8344,2.98
2020-06-19 18:30:00,3.56256,1.03908,3.711,0.59616,0.17388,0.621,2.9664,0.8652000000000001,3.09,3.6201600000000003,1.05588,3.771,0.59616,0.17388,0.621,3.024,0.882,3.15
2020-06-19 19:00:00,3.48624,1.01682,3.6315,0.54864,0.16002000000000002,0.5715,2.9376,0.8568,3.06,3.53424,1.03082,3.6814999999999998,0.54864,0.16002000000000002,0.5715,2.9856,0.8708,3.11
2020-06-19 19:30:00,3.40368,0.9927400000000001,3.5455,0.54288,0.15834,0.5655,2.8608000000000002,0.8344,2.98,3.45168,1.00674,3.5955,0.54288,0.15834,0.5655,2.9088000000000003,0.8484,3.03
2020-06-19 20:00:00,3.31584,0.9671200000000001,3.454,0.5510400000000001,0.16072,0.5740000000000001,2.7648,0.8064,2.88,3.36384,0.9811200000000001,3.504,0.5510400000000001,0.16072,0.5740000000000001,2.8128,0.8204,2.93
2020-06-19 20:30:00,3.17328,0.92554,3.3055,0.5524800000000001,0.16114,0.5755,2.6208,0.7644000000000001,2.73,3.24048,0.9451400000000001,3.3755,0.5524800000000001,0.16114,0.5755,2.688,0.784,2.8
2020-06-19 21:00:00,3.02736,0.8829800000000001,3.1535,0.53136,0.15498,0.5535,2.496,0.728,2.6,3.10416,0.9053800000000001,3.2335,0.53136,0.15498,0.5535,2.5728,0.7504000000000001,2.68
2020-06-19 21:30:00,2.95536,0.8619800000000001,3.0785,0.50736,0.14798,0.5285000000000001,2.448,0.714,2.55,3.04176,0.8871800000000001,3.1685,0.50736,0.14798,0.5285000000000001,2.5343999999999998,0.7392000000000001,2.64
2020-06-19 22:00:00,2.9097600000000003,0.8486800000000001,3.031,0.50016,0.14588,0.521,2.4096,0.7028,2.51,3.00576,0.8766800000000001,3.1310000000000002,0.50016,0.14588,0.521,2.5056000000000003,0.7308,2.61
2020-06-19 22:30:00,2.87376,0.83818,2.9935,0.49296000000000006,0.14378000000000002,0.5135000000000001,2.3808,0.6944,2.48,2.9505600000000003,0.8605800000000001,3.0735,0.49296000000000006,0.14378000000000002,0.5135000000000001,2.4576000000000002,0.7168,2.56
2020-06-19 23:00:00,2.72016,0.7933800000000001,2.8335,0.50256,0.14658000000000002,0.5235000000000001,2.2176,0.6468,2.31,2.76816,0.8073800000000001,2.8835,0.50256,0.14658000000000002,0.5235000000000001,2.2656,0.6608,2.36
2020-06-19 23:30:00,2.5766400000000003,0.7515200000000001,2.684,0.5126400000000001,0.14952000000000001,0.534,2.064,0.602,2.15,2.61504,0.7627200000000001,2.724,0.5126400000000001,0.14952000000000001,0.534,2.1024,0.6132000000000001,2.19
2020-06-20 00:00:00,2.42736,0.70798,2.5285,0.54576,0.15918000000000002,0.5685,1.8816000000000002,0.5488000000000001,1.96,2.44656,0.7135800000000001,2.5484999999999998,0.54576,0.15918000000000002,0.5685,1.9008,0.5544,1.98
2020-06-20 00:30:00,2.3376,0.6818000000000001,2.435,0.5616,0.1638,0.585,1.776,0.518,1.85,2.3664,0.6902,2.465,0.5616,0.1638,0.585,1.8048000000000002,0.5264,1.88
2020-06-20 01:00:00,2.27328,0.6630400000000001,2.368,0.49728000000000006,0.14504,0.518,1.776,0.518,1.85,2.29248,0.66864,2.388,0.49728000000000006,0.14504,0.518,1.7952,0.5236000000000001,1.87
2020-06-20 01:30:00,2.21184,0.64512,2.304,0.48384000000000005,0.14112000000000002,0.504,1.728,0.504,1.8,2.24064,0.6535200000000001,2.334,0.48384000000000005,0.14112000000000002,0.504,1.7568000000000001,0.5124000000000001,1.83
2020-06-20 02:00:00,2.16672,0.6319600000000001,2.257,0.46752000000000005,0.13636,0.487,1.6992,0.49560000000000004,1.77,2.2915200000000002,0.6683600000000001,2.387,0.46752000000000005,0.13636,0.487,1.824,0.532,1.9
2020-06-20 02:30:00,2.12208,0.61894,2.2105,0.48048,0.14014000000000001,0.5005000000000001,1.6416,0.4788,1.71,2.28528,0.66654,2.3805,0.48048,0.14014000000000001,0.5005000000000001,1.8048000000000002,0.5264,1.88
2020-06-20 03:00:00,2.11824,0.61782,2.2065,0.47664000000000006,0.13902,0.4965,1.6416,0.4788,1.71,2.2622400000000003,0.6598200000000001,2.3565,0.47664000000000006,0.13902,0.4965,1.7856,0.5208,1.8599999999999999
2020-06-20 03:30:00,2.09808,0.61194,2.1855,0.47568000000000005,0.13874,0.4955,1.6224,0.4732,1.69,2.24208,0.6539400000000001,2.3355,0.47568000000000005,0.13874,0.4955,1.7664,0.5152,1.8399999999999999
2020-06-20 04:00:00,2.09232,0.61026,2.1795,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.6224,0.4732,1.69,2.23632,0.6522600000000001,2.3295,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.7664,0.5152,1.8399999999999999
2020-06-20 04:30:00,2.02368,0.5902400000000001,2.108,0.48768000000000006,0.14224,0.508,1.536,0.448,1.6,2.19648,0.6406400000000001,2.2880000000000003,0.48768000000000006,0.14224,0.508,1.7088,0.4984,1.78
2020-06-20 05:00:00,1.96656,0.5735800000000001,2.0485,0.48816000000000004,0.14238,0.5085000000000001,1.4784000000000002,0.4312,1.54,2.15856,0.62958,2.2485,0.48816000000000004,0.14238,0.5085000000000001,1.6703999999999999,0.4872,1.74
2020-06-20 05:30:00,2.01072,0.5864600000000001,2.0945,0.49392,0.14406000000000002,0.5145000000000001,1.5168,0.4424,1.58,2.18352,0.6368600000000001,2.2745,0.49392,0.14406000000000002,0.5145000000000001,1.6896,0.4928,1.76
2020-06-20 06:00:00,2.01648,0.58814,2.1005,0.48048,0.14014000000000001,0.5005000000000001,1.536,0.448,1.6,2.18928,0.6385400000000001,2.2805,0.48048,0.14014000000000001,0.5005000000000001,1.7088,0.4984,1.78
2020-06-20 06:30:00,2.17632,0.6347600000000001,2.267,0.49632000000000004,0.14476,0.517,1.6800000000000002,0.49,1.75,2.31072,0.67396,2.407,0.49632000000000004,0.14476,0.517,1.8144,0.5292,1.8900000000000001
2020-06-20 07:00:00,2.29296,0.66878,2.3885,0.49776000000000004,0.14518,0.5185000000000001,1.7952,0.5236000000000001,1.87,2.36016,0.6883800000000001,2.4585,0.49776000000000004,0.14518,0.5185000000000001,1.8624,0.5432,1.94
2020-06-20 07:30:00,2.37936,0.69398,2.4785,0.52656,0.15358000000000002,0.5485,1.8528,0.5404,1.9300000000000002,2.41776,0.70518,2.5185,0.52656,0.15358000000000002,0.5485,1.8912,0.5516,1.97
2020-06-20 08:00:00,2.52432,0.73626,2.6295,0.52752,0.15386000000000002,0.5495,1.9968,0.5824,2.08,2.58192,0.7530600000000001,2.6895,0.52752,0.15386000000000002,0.5495,2.0544000000000002,0.5992000000000001,2.14
2020-06-20 08:30:00,2.6894400000000003,0.7844200000000001,2.8015,0.5390400000000001,0.15722000000000003,0.5615,2.1504,0.6272,2.24,2.75664,0.8040200000000001,2.8715,0.5390400000000001,0.15722000000000003,0.5615,2.2176,0.6468,2.31
2020-06-20 09:00:00,2.8608000000000002,0.8344,2.98,0.5952000000000001,0.1736,0.62,2.2656,0.6608,2.36,2.9376,0.8568,3.06,0.5952000000000001,0.1736,0.62,2.3424,0.6832,2.44
2020-06-20 09:30:00,2.94576,0.85918,3.0685000000000002,0.6129600000000001,0.17878000000000002,0.6385000000000001,2.3328,0.6804,2.43,3.02256,0.88158,3.1485,0.6129600000000001,0.17878000000000002,0.6385000000000001,2.4096,0.7028,2.51
2020-06-20 10:00:00,3.09936,0.9039800000000001,3.2285,0.60336,0.17598000000000003,0.6285000000000001,2.496,0.728,2.6,3.17616,0.9263800000000001,3.3085,0.60336,0.17598000000000003,0.6285000000000001,2.5728,0.7504000000000001,2.68
2020-06-20 10:30:00,3.02736,0.8829800000000001,3.1535,0.62736,0.18298,0.6535000000000001,2.4,0.7000000000000001,2.5,3.12336,0.9109800000000001,3.2535,0.62736,0.18298,0.6535000000000001,2.496,0.728,2.6
2020-06-20 11:00:00,3.08064,0.8985200000000001,3.209,0.6326400000000001,0.18452000000000002,0.659,2.448,0.714,2.55,3.16704,0.9237200000000001,3.299,0.6326400000000001,0.18452000000000002,0.659,2.5343999999999998,0.7392000000000001,2.64
2020-06-20 11:30:00,3.07584,0.89712,3.204,0.6086400000000001,0.17752,0.634,2.4672,0.7196,2.5700000000000003,3.16224,0.92232,3.294,0.6086400000000001,0.17752,0.634,2.5536,0.7448,2.66
2020-06-20 12:00:00,2.95104,0.86072,3.074,0.6470400000000001,0.18872000000000003,0.674,2.304,0.672,2.4,3.03744,0.88592,3.164,0.6470400000000001,0.18872000000000003,0.674,2.3904,0.6972,2.49
2020-06-20 12:30:00,2.7844800000000003,0.8121400000000001,2.9005,0.7780800000000001,0.22694000000000003,0.8105,2.0064,0.5852,2.09,2.88048,0.8401400000000001,3.0005,0.7780800000000001,0.22694000000000003,0.8105,2.1024,0.6132000000000001,2.19
2020-06-20 13:00:00,2.83584,0.8271200000000001,2.954,0.80064,0.23352,0.834,2.0352,0.5936,2.12,2.92224,0.8523200000000001,3.044,0.80064,0.23352,0.834,2.1216,0.6188,2.21
2020-06-20 13:30:00,2.76912,0.80766,2.8845,0.71472,0.20846,0.7445,2.0544000000000002,0.5992000000000001,2.14,2.8555200000000003,0.83286,2.9745,0.71472,0.20846,0.7445,2.1408,0.6244000000000001,2.23
2020-06-20 14:00:00,2.65296,0.77378,2.7635,0.6945600000000001,0.20258,0.7235,1.9584000000000001,0.5712,2.04,2.72976,0.7961800000000001,2.8435,0.6945600000000001,0.20258,0.7235,2.0352,0.5936,2.12
2020-06-20 14:30:00,2.59584,0.75712,2.7039999999999997,0.68544,0.19992000000000001,0.714,1.9104,0.5572,1.99,2.67264,0.7795200000000001,2.784,0.68544,0.19992000000000001,0.714,1.9872,0.5796,2.07
2020-06-20 15:00:00,2.4993600000000002,0.7289800000000001,2.6035,0.75216,0.21938000000000002,0.7835000000000001,1.7472,0.5096,1.82,2.57616,0.75138,2.6835,0.75216,0.21938000000000002,0.7835000000000001,1.824,0.532,1.9
2020-06-20 15:30:00,2.76288,0.8058400000000001,2.878,0.6412800000000001,0.18704,0.668,2.1216,0.6188,2.21,2.83968,0.8282400000000001,2.958,0.6412800000000001,0.18704,0.668,2.1984,0.6412,2.29
2020-06-20 16:00:00,2.91696,0.8507800000000001,3.0385,0.5553600000000001,0.16198,0.5785,2.3616,0.6888000000000001,2.46,2.99376,0.8731800000000001,3.1185,0.5553600000000001,0.16198,0.5785,2.4384,0.7112,2.54
2020-06-20 16:30:00,2.7936,0.8148000000000001,2.91,0.6432,0.18760000000000002,0.67,2.1504,0.6272,2.24,2.88,0.84,3.0,0.6432,0.18760000000000002,0.67,2.2368,0.6524,2.33
2020-06-20 17:00:00,3.18,0.9275,3.3125,0.492,0.14350000000000002,0.5125000000000001,2.688,0.784,2.8,3.2568,0.9499000000000001,3.3925,0.492,0.14350000000000002,0.5125000000000001,2.7648,0.8064,2.88
2020-06-20 17:30:00,3.18384,0.9286200000000001,3.3165,0.54384,0.15862,0.5665,2.64,0.77,2.75,3.26064,0.9510200000000001,3.3965,0.54384,0.15862,0.5665,2.7168,0.7924,2.83
2020-06-20 18:00:00,3.216,0.9380000000000001,3.35,0.6144000000000001,0.1792,0.64,2.6016,0.7588,2.71,3.312,0.966,3.45,0.6144000000000001,0.1792,0.64,2.6976,0.7868,2.81
2020-06-20 18:30:00,3.2112,0.9366000000000001,3.345,0.5712,0.1666,0.595,2.64,0.77,2.75,3.2976,0.9618000000000001,3.435,0.5712,0.1666,0.595,2.7264,0.7952,2.84
2020-06-20 19:00:00,3.10224,0.9048200000000001,3.2315,0.5774400000000001,0.16842000000000001,0.6015,2.5248,0.7364,2.63,3.18864,0.9300200000000001,3.3215,0.5774400000000001,0.16842000000000001,0.6015,2.6112,0.7616,2.7199999999999998
2020-06-20 19:30:00,3.07776,0.89768,3.206,0.67776,0.19768000000000002,0.706,2.4,0.7000000000000001,2.5,3.14496,0.9172800000000001,3.276,0.67776,0.19768000000000002,0.706,2.4672,0.7196,2.5700000000000003
2020-06-20 20:00:00,2.9736000000000002,0.8673000000000001,3.0975,0.5736,0.1673,0.5975,2.4,0.7000000000000001,2.5,3.0408,0.8869,3.1675,0.5736,0.1673,0.5975,2.4672,0.7196,2.5700000000000003
2020-06-20 20:30:00,2.95008,0.8604400000000001,3.073,0.61728,0.18004,0.643,2.3328,0.6804,2.43,3.01728,0.88004,3.143,0.61728,0.18004,0.643,2.4,0.7000000000000001,2.5
2020-06-20 21:00:00,2.84832,0.83076,2.967,0.5731200000000001,0.16716,0.597,2.2752,0.6636000000000001,2.37,2.92512,0.85316,3.047,0.5731200000000001,0.16716,0.597,2.352,0.686,2.45
2020-06-20 21:30:00,2.7792,0.8106,2.895,0.5712,0.1666,0.595,2.208,0.644,2.3,2.8752,0.8386,2.995,0.5712,0.1666,0.595,2.304,0.672,2.4
2020-06-20 22:00:00,2.8132800000000002,0.82054,2.9305,0.57648,0.16814,0.6005,2.2368,0.6524,2.33,2.90928,0.8485400000000001,3.0305,0.57648,0.16814,0.6005,2.3328,0.6804,2.43
2020-06-20 22:30:00,2.73312,0.7971600000000001,2.847,0.6307200000000001,0.18396,0.657,2.1024,0.6132000000000001,2.19,2.85792,0.8335600000000001,2.977,0.6307200000000001,0.18396,0.657,2.2272,0.6496000000000001,2.32
2020-06-20 23:00:00,2.66208,0.77644,2.773,0.63648,0.18564000000000003,0.663,2.0256,0.5908,2.11,2.78688,0.8128400000000001,2.903,0.63648,0.18564000000000003,0.663,2.1504,0.6272,2.24
2020-06-20 23:30:00,2.592,0.756,2.7,0.5760000000000001,0.168,0.6000000000000001,2.016,0.588,2.1,2.7168,0.7924,2.83,0.5760000000000001,0.168,0.6000000000000001,2.1408,0.6244000000000001,2.23
2020-06-21 00:00:00,2.43072,0.70896,2.532,0.62592,0.18256000000000003,0.652,1.8048000000000002,0.5264,1.88,2.55552,0.74536,2.662,0.62592,0.18256000000000003,0.652,1.9296000000000002,0.5628000000000001,2.01
2020-06-21 00:30:00,2.30592,0.67256,2.402,0.5971200000000001,0.17416,0.622,1.7088,0.4984,1.78,2.44992,0.7145600000000001,2.552,0.5971200000000001,0.17416,0.622,1.8528,0.5404,1.9300000000000002
2020-06-21 01:00:00,2.21424,0.6458200000000001,2.3064999999999998,0.59184,0.17262000000000002,0.6165,1.6224,0.4732,1.69,2.36784,0.69062,2.4665,0.59184,0.17262000000000002,0.6165,1.776,0.518,1.85
2020-06-21 01:30:00,2.1624,0.6307,2.2525,0.5976,0.1743,0.6225,1.5648,0.45640000000000003,1.63,2.3064,0.6727000000000001,2.4025,0.5976,0.1743,0.6225,1.7088,0.4984,1.78
2020-06-21 02:00:00,2.13744,0.6234200000000001,2.2265,0.59184,0.17262000000000002,0.6165,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.29104,0.66822,2.3865,0.59184,0.17262000000000002,0.6165,1.6992,0.49560000000000004,1.77
2020-06-21 02:30:00,2.1096,0.6153000000000001,2.1975,0.5928,0.1729,0.6175,1.5168,0.4424,1.58,2.2632,0.6601,2.3575,0.5928,0.1729,0.6175,1.6703999999999999,0.4872,1.74
2020-06-21 03:00:00,2.05152,0.59836,2.137,0.60192,0.17556000000000002,0.627,1.4496,0.4228,1.51,2.20512,0.6431600000000001,2.297,0.60192,0.17556000000000002,0.627,1.6032000000000002,0.4676,1.67
2020-06-21 03:30:00,2.0472,0.5971000000000001,2.1325,0.6456000000000001,0.1883,0.6725,1.4016,0.4088,1.46,2.2008,0.6419,2.2925,0.6456000000000001,0.1883,0.6725,1.5552000000000001,0.4536,1.62
2020-06-21 04:00:00,2.01888,0.58884,2.103,0.61728,0.18004,0.643,1.4016,0.4088,1.46,2.19168,0.63924,2.283,0.61728,0.18004,0.643,1.5744,0.4592,1.6400000000000001
2020-06-21 04:30:00,2.02608,0.59094,2.1105,0.57648,0.16814,0.6005,1.4496,0.4228,1.51,2.17968,0.6357400000000001,2.2705,0.57648,0.16814,0.6005,1.6032000000000002,0.4676,1.67
2020-06-21 05:00:00,2.01888,0.58884,2.103,0.56928,0.16604000000000002,0.593,1.4496,0.4228,1.51,2.16288,0.6308400000000001,2.253,0.56928,0.16604000000000002,0.593,1.5936,0.46480000000000005,1.6600000000000001
2020-06-21 05:30:00,1.9891200000000002,0.58016,2.072,0.58752,0.17136,0.612,1.4016,0.4088,1.46,2.16192,0.63056,2.252,0.58752,0.17136,0.612,1.5744,0.4592,1.6400000000000001
2020-06-21 06:00:00,1.9881600000000001,0.5798800000000001,2.071,0.67296,0.19628,0.7010000000000001,1.3152,0.3836,1.37,2.18016,0.63588,2.271,0.67296,0.19628,0.7010000000000001,1.5072,0.43960000000000005,1.57
2020-06-21 06:30:00,2.02992,0.59206,2.1145,0.65712,0.19166000000000002,0.6845,1.3728,0.40040000000000003,1.43,2.2027200000000002,0.64246,2.2945,0.65712,0.19166000000000002,0.6845,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-06-21 07:00:00,2.11152,0.6158600000000001,2.1995,0.61392,0.17906000000000002,0.6395000000000001,1.4976,0.4368,1.56,2.27472,0.66346,2.3695,0.61392,0.17906000000000002,0.6395000000000001,1.6608,0.4844,1.73
2020-06-21 07:30:00,2.22624,0.64932,2.319,0.6518400000000001,0.19012,0.679,1.5744,0.4592,1.6400000000000001,2.33184,0.6801200000000001,2.429,0.6518400000000001,0.19012,0.679,1.6800000000000002,0.49,1.75
2020-06-21 08:00:00,2.35296,0.68628,2.451,0.6441600000000001,0.18788000000000002,0.671,1.7088,0.4984,1.78,2.38176,0.6946800000000001,2.481,0.6441600000000001,0.18788000000000002,0.671,1.7376,0.5068,1.81
2020-06-21 08:30:00,2.49792,0.7285600000000001,2.602,0.6547200000000001,0.19096000000000002,0.682,1.8432,0.5376000000000001,1.92,2.53632,0.7397600000000001,2.642,0.6547200000000001,0.19096000000000002,0.682,1.8816000000000002,0.5488000000000001,1.96
2020-06-21 09:00:00,2.5584,0.7462000000000001,2.665,0.7152000000000001,0.2086,0.745,1.8432,0.5376000000000001,1.92,2.5968,0.7574000000000001,2.705,0.7152000000000001,0.2086,0.745,1.8816000000000002,0.5488000000000001,1.96
2020-06-21 09:30:00,2.6361600000000003,0.76888,2.746,0.8121600000000001,0.23688,0.846,1.824,0.532,1.9,2.69376,0.78568,2.806,0.8121600000000001,0.23688,0.846,1.8816000000000002,0.5488000000000001,1.96
2020-06-21 10:00:00,2.7624,0.8057000000000001,2.8775,0.8616,0.2513,0.8975000000000001,1.9008,0.5544,1.98,2.8296,0.8253,2.9475,0.8616,0.2513,0.8975000000000001,1.968,0.5740000000000001,2.05
2020-06-21 10:30:00,2.8584,0.8337,2.9775,0.852,0.2485,0.8875000000000001,2.0064,0.5852,2.09,2.9352,0.8561000000000001,3.0575,0.852,0.2485,0.8875000000000001,2.0832,0.6076,2.17
2020-06-21 11:00:00,2.93088,0.85484,3.053,0.7996800000000001,0.23324000000000003,0.833,2.1312,0.6216,2.22,3.00768,0.87724,3.133,0.7996800000000001,0.23324000000000003,0.833,2.208,0.644,2.3
2020-06-21 11:30:00,2.85216,0.8318800000000001,2.971,0.77856,0.22708000000000003,0.811,2.0736,0.6048,2.16,2.91936,0.85148,3.041,0.77856,0.22708000000000003,0.811,2.1408,0.6244000000000001,2.23
2020-06-21 12:00:00,2.9275200000000003,0.8538600000000001,3.0495,0.8635200000000001,0.25186000000000003,0.8995000000000001,2.064,0.602,2.15,3.01392,0.8790600000000001,3.1395,0.8635200000000001,0.25186000000000003,0.8995000000000001,2.1504,0.6272,2.24
2020-06-21 12:30:00,2.97744,0.8684200000000001,3.1015,0.73104,0.21322000000000002,0.7615000000000001,2.2464,0.6552,2.34,3.07344,0.8964200000000001,3.2015000000000002,0.73104,0.21322000000000002,0.7615000000000001,2.3424,0.6832,2.44
2020-06-21 13:00:00,2.93616,0.85638,3.0585,0.8241600000000001,0.24038,0.8585,2.112,0.616,2.2,3.03216,0.88438,3.1585,0.8241600000000001,0.24038,0.8585,2.208,0.644,2.3
2020-06-21 13:30:00,2.97408,0.8674400000000001,3.098,0.8428800000000001,0.24584000000000003,0.878,2.1312,0.6216,2.22,3.06048,0.8926400000000001,3.188,0.8428800000000001,0.24584000000000003,0.878,2.2176,0.6468,2.31
2020-06-21 14:00:00,2.7614400000000003,0.80542,2.8765,0.9182400000000001,0.26782,0.9565,1.8432,0.5376000000000001,1.92,2.87664,0.8390200000000001,2.9965,0.9182400000000001,0.26782,0.9565,1.9584000000000001,0.5712,2.04
2020-06-21 14:30:00,2.68896,0.7842800000000001,2.801,0.9321600000000001,0.27188,0.971,1.7568000000000001,0.5124000000000001,1.83,2.77536,0.8094800000000001,2.891,0.9321600000000001,0.27188,0.971,1.8432,0.5376000000000001,1.92
2020-06-21 15:00:00,2.6779200000000003,0.7810600000000001,2.7895000000000003,0.8923200000000001,0.26026000000000005,0.9295,1.7856,0.5208,1.8599999999999999,2.76432,0.8062600000000001,2.8795,0.8923200000000001,0.26026000000000005,0.9295,1.8719999999999999,0.546,1.9500000000000002
2020-06-21 15:30:00,2.81088,0.81984,2.928,0.8716800000000001,0.25424,0.908,1.9392,0.5656,2.02,2.8972800000000003,0.8450400000000001,3.018,0.8716800000000001,0.25424,0.908,2.0256,0.5908,2.11
2020-06-21 16:00:00,2.62032,0.76426,2.7295,0.94032,0.27426,0.9795,1.6800000000000002,0.49,1.75,2.72592,0.7950600000000001,2.8395,0.94032,0.27426,0.9795,1.7856,0.5208,1.8599999999999999
2020-06-21 16:30:00,2.76816,0.8073800000000001,2.8835,0.8769600000000001,0.25578,0.9135000000000001,1.8912,0.5516,1.97,2.87376,0.83818,2.9935,0.8769600000000001,0.25578,0.9135000000000001,1.9968,0.5824,2.08
2020-06-21 17:00:00,2.97792,0.8685600000000001,3.102,0.7603200000000001,0.22176,0.792,2.2176,0.6468,2.31,3.06432,0.8937600000000001,3.192,0.7603200000000001,0.22176,0.792,2.304,0.672,2.4
2020-06-21 17:30:00,3.096,0.903,3.225,0.6768000000000001,0.19740000000000002,0.705,2.4192,0.7056,2.52,3.1728,0.9254,3.305,0.6768000000000001,0.19740000000000002,0.705,2.496,0.728,2.6
2020-06-21 18:00:00,3.23184,0.9426200000000001,3.3665,0.68784,0.20062000000000002,0.7165,2.544,0.742,2.65,3.29904,0.9622200000000001,3.4365,0.68784,0.20062000000000002,0.7165,2.6112,0.7616,2.7199999999999998
2020-06-21 18:30:00,3.19728,0.93254,3.3305,0.62448,0.18214000000000002,0.6505000000000001,2.5728,0.7504000000000001,2.68,3.26448,0.9521400000000001,3.4005,0.62448,0.18214000000000002,0.6505000000000001,2.64,0.77,2.75
2020-06-21 19:00:00,3.15168,0.9192400000000001,3.283,0.69408,0.20244,0.723,2.4576000000000002,0.7168,2.56,3.21888,0.9388400000000001,3.3529999999999998,0.69408,0.20244,0.723,2.5248,0.7364,2.63
2020-06-21 19:30:00,3.0979200000000002,0.90356,3.227,0.6307200000000001,0.18396,0.657,2.4672,0.7196,2.5700000000000003,3.15552,0.9203600000000001,3.287,0.6307200000000001,0.18396,0.657,2.5248,0.7364,2.63
2020-06-21 20:00:00,2.98896,0.8717800000000001,3.1135,0.52176,0.15218,0.5435,2.4672,0.7196,2.5700000000000003,3.04656,0.88858,3.1735,0.52176,0.15218,0.5435,2.5248,0.7364,2.63
2020-06-21 20:30:00,3.00048,0.87514,3.1255,0.50448,0.14714000000000002,0.5255000000000001,2.496,0.728,2.6,3.04848,0.88914,3.1755,0.50448,0.14714000000000002,0.5255000000000001,2.544,0.742,2.65
2020-06-21 21:00:00,2.86416,0.8353800000000001,2.9835000000000003,0.53136,0.15498,0.5535,2.3328,0.6804,2.43,2.94096,0.8577800000000001,3.0635,0.53136,0.15498,0.5535,2.4096,0.7028,2.51
2020-06-21 21:30:00,2.79168,0.8142400000000001,2.908,0.5644800000000001,0.16464,0.588,2.2272,0.6496000000000001,2.32,2.8972800000000003,0.8450400000000001,3.018,0.5644800000000001,0.16464,0.588,2.3328,0.6804,2.43
2020-06-21 22:00:00,2.8252800000000002,0.8240400000000001,2.943,0.51168,0.14924,0.533,2.3136,0.6748000000000001,2.41,2.91168,0.8492400000000001,3.033,0.51168,0.14924,0.533,2.4,0.7000000000000001,2.5
2020-06-21 22:30:00,2.79648,0.81564,2.9130000000000003,0.48288000000000003,0.14084000000000002,0.503,2.3136,0.6748000000000001,2.41,2.88288,0.84084,3.003,0.48288000000000003,0.14084000000000002,0.503,2.4,0.7000000000000001,2.5
2020-06-21 23:00:00,2.66304,0.7767200000000001,2.774,0.47424000000000005,0.13832,0.494,2.1888,0.6384000000000001,2.2800000000000002,2.72064,0.7935200000000001,2.834,0.47424000000000005,0.13832,0.494,2.2464,0.6552,2.34
2020-06-21 23:30:00,2.51232,0.7327600000000001,2.617,0.48672000000000004,0.14196,0.507,2.0256,0.5908,2.11,2.5411200000000003,0.74116,2.6470000000000002,0.48672000000000004,0.14196,0.507,2.0544000000000002,0.5992000000000001,2.14
2020-06-22 00:00:00,2.37264,0.6920200000000001,2.4715,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.9008,0.5544,1.98,2.39184,0.69762,2.4915000000000003,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.92,0.56,2.0
2020-06-22 00:30:00,2.28432,0.6662600000000001,2.3795,0.46032000000000006,0.13426000000000002,0.47950000000000004,1.824,0.532,1.9,2.31312,0.67466,2.4095,0.46032000000000006,0.13426000000000002,0.47950000000000004,1.8528,0.5404,1.9300000000000002
2020-06-22 01:00:00,2.20944,0.6444200000000001,2.3015,0.49104000000000003,0.14322000000000001,0.5115000000000001,1.7184,0.5012,1.79,2.2382400000000002,0.6528200000000001,2.3315,0.49104000000000003,0.14322000000000001,0.5115000000000001,1.7472,0.5096,1.82
2020-06-22 01:30:00,2.1696,0.6328,2.26,0.5088,0.1484,0.53,1.6608,0.4844,1.73,2.208,0.644,2.3,0.5088,0.1484,0.53,1.6992,0.49560000000000004,1.77
2020-06-22 02:00:00,2.16384,0.63112,2.254,0.47424000000000005,0.13832,0.494,1.6896,0.4928,1.76,2.19264,0.6395200000000001,2.284,0.47424000000000005,0.13832,0.494,1.7184,0.5012,1.79
