Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-22 02:30:00,2.1494400000000002,0.62692,2.239,0.46944,0.13692000000000001,0.489,1.6800000000000002,0.49,1.75,2.17824,0.6353200000000001,2.269,0.46944,0.13692000000000001,0.489,1.7088,0.4984,1.78
2020-06-22 03:00:00,2.10432,0.6137600000000001,2.192,0.48192,0.14056000000000002,0.502,1.6224,0.4732,1.69,2.14272,0.6249600000000001,2.232,0.48192,0.14056000000000002,0.502,1.6608,0.4844,1.73
2020-06-22 03:30:00,2.12832,0.6207600000000001,2.217,0.5155200000000001,0.15036000000000002,0.537,1.6128,0.47040000000000004,1.6800000000000002,2.16672,0.6319600000000001,2.257,0.5155200000000001,0.15036000000000002,0.537,1.6512,0.48160000000000003,1.72
2020-06-22 04:00:00,2.0832,0.6076,2.17,0.5184,0.1512,0.54,1.5648,0.45640000000000003,1.63,2.112,0.616,2.2,0.5184,0.1512,0.54,1.5936,0.46480000000000005,1.6600000000000001
2020-06-22 04:30:00,2.09424,0.61082,2.1815,0.5390400000000001,0.15722000000000003,0.5615,1.5552000000000001,0.4536,1.62,2.12304,0.6192200000000001,2.2115,0.5390400000000001,0.15722000000000003,0.5615,1.584,0.462,1.65
2020-06-22 05:00:00,2.052,0.5985,2.1375,0.4968,0.1449,0.5175000000000001,1.5552000000000001,0.4536,1.62,2.0808,0.6069,2.1675,0.4968,0.1449,0.5175000000000001,1.584,0.462,1.65
2020-06-22 05:30:00,2.11392,0.61656,2.202,0.46272,0.13496000000000002,0.482,1.6512,0.48160000000000003,1.72,2.1907200000000002,0.6389600000000001,2.282,0.46272,0.13496000000000002,0.482,1.728,0.504,1.8
2020-06-22 06:00:00,2.1984,0.6412,2.29,0.47040000000000004,0.13720000000000002,0.49,1.728,0.504,1.8,2.2944,0.6692,2.39,0.47040000000000004,0.13720000000000002,0.49,1.824,0.532,1.9
2020-06-22 06:30:00,2.45616,0.71638,2.5585,0.46896000000000004,0.13678,0.48850000000000005,1.9872,0.5796,2.07,2.49456,0.72758,2.5985,0.46896000000000004,0.13678,0.48850000000000005,2.0256,0.5908,2.11
2020-06-22 07:00:00,2.6904,0.7847000000000001,2.8025,0.492,0.14350000000000002,0.5125000000000001,2.1984,0.6412,2.29,2.748,0.8015,2.8625,0.492,0.14350000000000002,0.5125000000000001,2.2560000000000002,0.658,2.35
2020-06-22 07:30:00,3.01104,0.8782200000000001,3.1365,0.51504,0.15022000000000002,0.5365,2.496,0.728,2.6,3.08784,0.9006200000000001,3.2165,0.51504,0.15022000000000002,0.5365,2.5728,0.7504000000000001,2.68
2020-06-22 08:00:00,3.3172800000000002,0.9675400000000001,3.4555,0.5524800000000001,0.16114,0.5755,2.7648,0.8064,2.88,3.40368,0.9927400000000001,3.5455,0.5524800000000001,0.16114,0.5755,2.8512,0.8316,2.9699999999999998
2020-06-22 08:30:00,3.5208,1.0269,3.6675,0.6216,0.18130000000000002,0.6475000000000001,2.8992,0.8456,3.02,3.6264000000000003,1.0577,3.7775,0.6216,0.18130000000000002,0.6475000000000001,3.0048,0.8764000000000001,3.13
2020-06-22 09:00:00,3.56592,1.04006,3.7145,0.6667200000000001,0.19446000000000002,0.6945,2.8992,0.8456,3.02,3.68112,1.07366,3.8345000000000002,0.6667200000000001,0.19446000000000002,0.6945,3.0144,0.8792000000000001,3.14
2020-06-22 09:30:00,3.58368,1.04524,3.733,0.69408,0.20244,0.723,2.8896,0.8428,3.01,3.70848,1.08164,3.863,0.69408,0.20244,0.723,3.0144,0.8792000000000001,3.14
2020-06-22 10:00:00,3.5251200000000003,1.02816,3.672,0.70272,0.20496,0.732,2.8224,0.8232,2.94,3.64992,1.06456,3.802,0.70272,0.20496,0.732,2.9472,0.8596,3.07
2020-06-22 10:30:00,3.49824,1.02032,3.644,0.76224,0.22232000000000002,0.794,2.7359999999999998,0.798,2.85,3.6326400000000003,1.05952,3.784,0.76224,0.22232000000000002,0.794,2.8704,0.8372,2.99
2020-06-22 11:00:00,3.51072,1.02396,3.657,0.72672,0.21196,0.757,2.784,0.812,2.9,3.64512,1.06316,3.797,0.72672,0.21196,0.757,2.9184,0.8512000000000001,3.04
2020-06-22 11:30:00,3.49968,1.02074,3.6455,0.8212800000000001,0.23954000000000003,0.8555,2.6784,0.7812,2.79,3.63408,1.05994,3.7855,0.8212800000000001,0.23954000000000003,0.8555,2.8128,0.8204,2.93
2020-06-22 12:00:00,3.51648,1.02564,3.6630000000000003,0.83808,0.24444000000000002,0.873,2.6784,0.7812,2.79,3.65088,1.06484,3.803,0.83808,0.24444000000000002,0.873,2.8128,0.8204,2.93
2020-06-22 12:30:00,3.46512,1.01066,3.6095,0.90192,0.26306,0.9395,2.5632,0.7476,2.67,3.59952,1.04986,3.7495000000000003,0.90192,0.26306,0.9395,2.6976,0.7868,2.81
2020-06-22 13:00:00,3.36,0.98,3.5,0.9024000000000001,0.2632,0.9400000000000001,2.4576000000000002,0.7168,2.56,3.4944,1.0192,3.64,0.9024000000000001,0.2632,0.9400000000000001,2.592,0.756,2.7
2020-06-22 13:30:00,3.27984,0.95662,3.4165,0.8990400000000001,0.26222,0.9365,2.3808,0.6944,2.48,3.41424,0.99582,3.5564999999999998,0.8990400000000001,0.26222,0.9365,2.5152,0.7336,2.62
2020-06-22 14:00:00,3.31872,0.96796,3.457,0.8803200000000001,0.25676000000000004,0.917,2.4384,0.7112,2.54,3.44352,1.00436,3.5869999999999997,0.8803200000000001,0.25676000000000004,0.917,2.5632,0.7476,2.67
2020-06-22 14:30:00,3.33936,0.9739800000000001,3.4785,0.85296,0.24878000000000003,0.8885000000000001,2.4864,0.7252000000000001,2.59,3.46416,1.01038,3.6085000000000003,0.85296,0.24878000000000003,0.8885000000000001,2.6112,0.7616,2.7199999999999998
2020-06-22 15:00:00,3.33408,0.9724400000000001,3.473,0.8284800000000001,0.24164000000000002,0.863,2.5056000000000003,0.7308,2.61,3.45888,1.00884,3.6029999999999998,0.8284800000000001,0.24164000000000002,0.863,2.6304,0.7672,2.74
2020-06-22 15:30:00,3.2928,0.9604,3.43,0.8448,0.2464,0.88,2.448,0.714,2.55,3.4176,0.9968,3.56,0.8448,0.2464,0.88,2.5728,0.7504000000000001,2.68
2020-06-22 16:00:00,3.30528,0.9640400000000001,3.443,0.89568,0.26124,0.933,2.4096,0.7028,2.51,3.4300800000000002,1.00044,3.573,0.89568,0.26124,0.933,2.5343999999999998,0.7392000000000001,2.64
2020-06-22 16:30:00,3.34656,0.9760800000000001,3.4859999999999998,0.8505600000000001,0.24808000000000002,0.886,2.496,0.728,2.6,3.46176,1.00968,3.606,0.8505600000000001,0.24808000000000002,0.886,2.6112,0.7616,2.7199999999999998
2020-06-22 17:00:00,3.47856,1.01458,3.6235,0.8001600000000001,0.23338000000000003,0.8335,2.6784,0.7812,2.79,3.58416,1.04538,3.7335000000000003,0.8001600000000001,0.23338000000000003,0.8335,2.784,0.812,2.9
2020-06-22 17:30:00,3.444,1.0045,3.5875,0.7656000000000001,0.2233,0.7975,2.6784,0.7812,2.79,3.5496,1.0353,3.6975,0.7656000000000001,0.2233,0.7975,2.784,0.812,2.9
2020-06-22 18:00:00,3.5020800000000003,1.02144,3.648,0.77568,0.22624000000000002,0.808,2.7264,0.7952,2.84,3.61728,1.05504,3.768,0.77568,0.22624000000000002,0.808,2.8416,0.8288000000000001,2.96
2020-06-22 18:30:00,3.52752,1.02886,3.6745,0.73392,0.21406000000000003,0.7645000000000001,2.7936,0.8148000000000001,2.91,3.63312,1.05966,3.7845,0.73392,0.21406000000000003,0.7645000000000001,2.8992,0.8456,3.02
2020-06-22 19:00:00,3.45216,1.00688,3.596,0.69696,0.20328000000000002,0.726,2.7552,0.8036000000000001,2.87,3.55776,1.03768,3.706,0.69696,0.20328000000000002,0.726,2.8608000000000002,0.8344,2.98
2020-06-22 19:30:00,3.42192,0.9980600000000001,3.5645,0.60912,0.17766,0.6345000000000001,2.8128,0.8204,2.93,3.51792,1.02606,3.6645,0.60912,0.17766,0.6345000000000001,2.9088000000000003,0.8484,3.03
2020-06-22 20:00:00,3.44352,1.00436,3.5869999999999997,0.52512,0.15316000000000002,0.547,2.9184,0.8512000000000001,3.04,3.52992,1.02956,3.677,0.52512,0.15316000000000002,0.547,3.0048,0.8764000000000001,3.13
2020-06-22 20:30:00,3.26064,0.9510200000000001,3.3965,0.53424,0.15582000000000001,0.5565,2.7264,0.7952,2.84,3.34704,0.9762200000000001,3.4865,0.53424,0.15582000000000001,0.5565,2.8128,0.8204,2.93
2020-06-22 21:00:00,3.08208,0.8989400000000001,3.2105,0.55728,0.16254000000000002,0.5805,2.5248,0.7364,2.63,3.15888,0.92134,3.2905,0.55728,0.16254000000000002,0.5805,2.6016,0.7588,2.71
2020-06-22 21:30:00,2.96496,0.8647800000000001,3.0885,0.58416,0.17038,0.6085,2.3808,0.6944,2.48,3.04176,0.8871800000000001,3.1685,0.58416,0.17038,0.6085,2.4576000000000002,0.7168,2.56
2020-06-22 22:00:00,2.9860800000000003,0.87094,3.1105,0.60528,0.17654,0.6305000000000001,2.3808,0.6944,2.48,3.06288,0.89334,3.1905,0.60528,0.17654,0.6305000000000001,2.4576000000000002,0.7168,2.56
2020-06-22 22:30:00,3.0048,0.8764000000000001,3.13,0.5856,0.1708,0.61,2.4192,0.7056,2.52,3.072,0.896,3.2,0.5856,0.1708,0.61,2.4864,0.7252000000000001,2.59
2020-06-22 23:00:00,2.80176,0.81718,2.9185,0.6609600000000001,0.19278,0.6885,2.1408,0.6244000000000001,2.23,2.88816,0.84238,3.0085,0.6609600000000001,0.19278,0.6885,2.2272,0.6496000000000001,2.32
2020-06-22 23:30:00,2.61024,0.7613200000000001,2.719,0.66144,0.19292,0.6890000000000001,1.9488,0.5684,2.03,2.68704,0.7837200000000001,2.799,0.66144,0.19292,0.6890000000000001,2.0256,0.5908,2.11
2020-06-23 00:00:00,2.44128,0.71204,2.543,0.61728,0.18004,0.643,1.824,0.532,1.9,2.47968,0.7232400000000001,2.583,0.61728,0.18004,0.643,1.8624,0.5432,1.94
2020-06-23 00:30:00,2.37216,0.69188,2.471,0.55776,0.16268000000000002,0.581,1.8144,0.5292,1.8900000000000001,2.4105600000000003,0.70308,2.511,0.55776,0.16268000000000002,0.581,1.8528,0.5404,1.9300000000000002
2020-06-23 01:00:00,2.27856,0.6645800000000001,2.3735,0.52176,0.15218,0.5435,1.7568000000000001,0.5124000000000001,1.83,2.31696,0.67578,2.4135,0.52176,0.15218,0.5435,1.7952,0.5236000000000001,1.87
2020-06-23 01:30:00,2.22144,0.64792,2.314,0.50304,0.14672000000000002,0.524,1.7184,0.5012,1.79,2.25984,0.65912,2.354,0.50304,0.14672000000000002,0.524,1.7568000000000001,0.5124000000000001,1.83
2020-06-23 02:00:00,2.19024,0.63882,2.2815,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.7184,0.5012,1.79,2.24784,0.6556200000000001,2.3415,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.776,0.518,1.85
2020-06-23 02:30:00,2.2032,0.6426000000000001,2.295,0.4752,0.1386,0.495,1.728,0.504,1.8,2.328,0.679,2.425,0.4752,0.1386,0.495,1.8528,0.5404,1.9300000000000002
2020-06-23 03:00:00,2.12832,0.6207600000000001,2.217,0.47712000000000004,0.13916,0.497,1.6512,0.48160000000000003,1.72,2.28192,0.66556,2.377,0.47712000000000004,0.13916,0.497,1.8048000000000002,0.5264,1.88
2020-06-23 03:30:00,2.13888,0.6238400000000001,2.228,0.48768000000000006,0.14224,0.508,1.6512,0.48160000000000003,1.72,2.29248,0.66864,2.388,0.48768000000000006,0.14224,0.508,1.8048000000000002,0.5264,1.88
2020-06-23 04:00:00,2.12688,0.62034,2.2155,0.48528000000000004,0.14154,0.5055000000000001,1.6416,0.4788,1.71,2.28048,0.6651400000000001,2.3755,0.48528000000000004,0.14154,0.5055000000000001,1.7952,0.5236000000000001,1.87
2020-06-23 04:30:00,2.12784,0.6206200000000001,2.2165,0.46704,0.13622,0.48650000000000004,1.6608,0.4844,1.73,2.28144,0.66542,2.3765,0.46704,0.13622,0.48650000000000004,1.8144,0.5292,1.8900000000000001
2020-06-23 05:00:00,2.09136,0.6099800000000001,2.1785,0.45936000000000005,0.13398000000000002,0.47850000000000004,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.24496,0.65478,2.3385,0.45936000000000005,0.13398000000000002,0.47850000000000004,1.7856,0.5208,1.8599999999999999
2020-06-23 05:30:00,2.12016,0.61838,2.2085,0.44976000000000005,0.13118000000000002,0.4685,1.6703999999999999,0.4872,1.74,2.2737600000000002,0.6631800000000001,2.3685,0.44976000000000005,0.13118000000000002,0.4685,1.824,0.532,1.9
2020-06-23 06:00:00,2.18304,0.6367200000000001,2.274,0.45504000000000006,0.13272,0.47400000000000003,1.728,0.504,1.8,2.33664,0.68152,2.434,0.45504000000000006,0.13272,0.47400000000000003,1.8816000000000002,0.5488000000000001,1.96
2020-06-23 06:30:00,2.44032,0.7117600000000001,2.542,0.47232,0.13776000000000002,0.492,1.968,0.5740000000000001,2.05,2.53632,0.7397600000000001,2.642,0.47232,0.13776000000000002,0.492,2.064,0.602,2.15
2020-06-23 07:00:00,2.72448,0.79464,2.838,0.47808000000000006,0.13944,0.498,2.2464,0.6552,2.34,2.78208,0.81144,2.898,0.47808000000000006,0.13944,0.498,2.304,0.672,2.4
2020-06-23 07:30:00,2.976,0.868,3.1,0.5376000000000001,0.1568,0.56,2.4384,0.7112,2.54,3.0528,0.8904000000000001,3.18,0.5376000000000001,0.1568,0.56,2.5152,0.7336,2.62
2020-06-23 08:00:00,3.32208,0.9689400000000001,3.4605,0.56688,0.16534000000000001,0.5905,2.7552,0.8036000000000001,2.87,3.40848,0.9941400000000001,3.5505,0.56688,0.16534000000000001,0.5905,2.8416,0.8288000000000001,2.96
2020-06-23 08:30:00,3.49008,1.01794,3.6355,0.5908800000000001,0.17234000000000002,0.6155,2.8992,0.8456,3.02,3.59568,1.04874,3.7455,0.5908800000000001,0.17234000000000002,0.6155,3.0048,0.8764000000000001,3.13
2020-06-23 09:00:00,3.53712,1.03166,3.6845,0.61872,0.18046,0.6445000000000001,2.9184,0.8512000000000001,3.04,3.6619200000000003,1.06806,3.8145,0.61872,0.18046,0.6445000000000001,3.0432,0.8876000000000001,3.17
2020-06-23 09:30:00,3.63888,1.06134,3.7905,0.7396800000000001,0.21574000000000002,0.7705000000000001,2.8992,0.8456,3.02,3.78288,1.10334,3.9405,0.7396800000000001,0.21574000000000002,0.7705000000000001,3.0432,0.8876000000000001,3.17
2020-06-23 10:00:00,3.53616,1.03138,3.6835,0.9153600000000001,0.26698,0.9535,2.6208,0.7644000000000001,2.73,3.68016,1.07338,3.8335,0.9153600000000001,0.26698,0.9535,2.7648,0.8064,2.88
2020-06-23 10:30:00,3.4296,1.0003,3.5725,1.2792,0.37310000000000004,1.3325,2.1504,0.6272,2.24,3.5832,1.0451,3.7325,1.2792,0.37310000000000004,1.3325,2.304,0.672,2.4
2020-06-23 11:00:00,3.34224,0.9748200000000001,3.4815,1.48944,0.43442000000000003,1.5514999999999999,1.8528,0.5404,1.9300000000000002,3.4958400000000003,1.01962,3.6415,1.48944,0.43442000000000003,1.5514999999999999,2.0064,0.5852,2.09
2020-06-23 11:30:00,3.31536,0.9669800000000001,3.4535,1.55856,0.45458000000000004,1.6235,1.7568000000000001,0.5124000000000001,1.83,3.46896,1.01178,3.6135,1.55856,0.45458000000000004,1.6235,1.9104,0.5572,1.99
2020-06-23 12:00:00,3.3432,0.9751000000000001,3.4825,1.4424000000000001,0.4207,1.5025,1.9008,0.5544,1.98,3.4968,1.0199,3.6425,1.4424000000000001,0.4207,1.5025,2.0544000000000002,0.5992000000000001,2.14
2020-06-23 12:30:00,3.4056,0.9933000000000001,3.5475,1.2936,0.3773,1.3475000000000001,2.112,0.616,2.2,3.5592,1.0381,3.7075,1.2936,0.3773,1.3475000000000001,2.2656,0.6608,2.36
2020-06-23 13:00:00,3.40368,0.9927400000000001,3.5455,1.24368,0.36274,1.2955,2.16,0.63,2.25,3.55728,1.03754,3.7055,1.24368,0.36274,1.2955,2.3136,0.6748000000000001,2.41
2020-06-23 13:30:00,3.36384,0.9811200000000001,3.504,1.19424,0.34832,1.244,2.1696,0.6328,2.26,3.50784,1.02312,3.654,1.19424,0.34832,1.244,2.3136,0.6748000000000001,2.41
2020-06-23 14:00:00,3.38208,0.9864400000000001,3.523,1.1932800000000001,0.34804,1.2429999999999999,2.1888,0.6384000000000001,2.2800000000000002,3.52608,1.02844,3.673,1.1932800000000001,0.34804,1.2429999999999999,2.3328,0.6804,2.43
2020-06-23 14:30:00,3.34224,0.9748200000000001,3.4815,1.17264,0.34202000000000005,1.2215,2.1696,0.6328,2.26,3.48624,1.01682,3.6315,1.17264,0.34202000000000005,1.2215,2.3136,0.6748000000000001,2.41
2020-06-23 15:00:00,3.33312,0.97216,3.472,1.16352,0.33936000000000005,1.212,2.1696,0.6328,2.26,3.46752,1.01136,3.612,1.16352,0.33936000000000005,1.212,2.304,0.672,2.4
2020-06-23 15:30:00,3.36336,0.9809800000000001,3.5035,1.1457600000000001,0.33418000000000003,1.1935,2.2176,0.6468,2.31,3.48816,1.01738,3.6335,1.1457600000000001,0.33418000000000003,1.1935,2.3424,0.6832,2.44
2020-06-23 16:00:00,3.40656,0.9935800000000001,3.5484999999999998,1.07376,0.31318,1.1185,2.3328,0.6804,2.43,3.54096,1.03278,3.6885,1.07376,0.31318,1.1185,2.4672,0.7196,2.5700000000000003
2020-06-23 16:30:00,3.53088,1.02984,3.678,0.65088,0.18984,0.678,2.88,0.84,3.0,3.63648,1.06064,3.7880000000000003,0.65088,0.18984,0.678,2.9856,0.8708,3.11
2020-06-23 17:00:00,3.58992,1.04706,3.7395,0.81552,0.23786000000000002,0.8495,2.7744,0.8092,2.89,3.70512,1.08066,3.8595,0.81552,0.23786000000000002,0.8495,2.8896,0.8428,3.01
2020-06-23 17:30:00,3.5592,1.0381,3.7075,0.5928,0.1729,0.6175,2.9664,0.8652000000000001,3.09,3.6648,1.0689,3.8175,0.5928,0.1729,0.6175,3.072,0.896,3.2
2020-06-23 18:00:00,3.63504,1.06022,3.7865,0.53424,0.15582000000000001,0.5565,3.1008,0.9044000000000001,3.23,3.73104,1.08822,3.8865,0.53424,0.15582000000000001,0.5565,3.1968,0.9324,3.33
2020-06-23 18:30:00,3.67584,1.07212,3.829,0.40224000000000004,0.11732000000000001,0.419,3.2736,0.9548000000000001,3.41,3.77184,1.10012,3.9290000000000003,0.40224000000000004,0.11732000000000001,0.419,3.3696,0.9828,3.51
2020-06-23 19:00:00,3.58992,1.04706,3.7395,0.7867200000000001,0.22946000000000003,0.8195,2.8032,0.8176,2.92,3.6859200000000003,1.07506,3.8395,0.7867200000000001,0.22946000000000003,0.8195,2.8992,0.8456,3.02
2020-06-23 19:30:00,3.47232,1.01276,3.617,1.00512,0.29316000000000003,1.047,2.4672,0.7196,2.5700000000000003,3.55872,1.03796,3.707,1.00512,0.29316000000000003,1.047,2.5536,0.7448,2.66
2020-06-23 20:00:00,3.3705600000000002,0.9830800000000001,3.511,0.9897600000000001,0.28868000000000005,1.031,2.3808,0.6944,2.48,3.46656,1.01108,3.6109999999999998,0.9897600000000001,0.28868000000000005,1.031,2.4768,0.7224,2.58
2020-06-23 20:30:00,3.2736,0.9548000000000001,3.41,0.8448,0.2464,0.88,2.4288,0.7084,2.5300000000000002,3.36,0.98,3.5,0.8448,0.2464,0.88,2.5152,0.7336,2.62
2020-06-23 21:00:00,3.15648,0.9206400000000001,3.2880000000000003,0.79488,0.23184000000000002,0.8280000000000001,2.3616,0.6888000000000001,2.46,3.24288,0.9458400000000001,3.378,0.79488,0.23184000000000002,0.8280000000000001,2.448,0.714,2.55
2020-06-23 21:30:00,2.9784,0.8687,3.1025,0.9048,0.2639,0.9425,2.0736,0.6048,2.16,3.0648,0.8939,3.1925,0.9048,0.2639,0.9425,2.16,0.63,2.25
2020-06-23 22:00:00,3.00288,0.8758400000000001,3.128,0.73728,0.21504,0.768,2.2656,0.6608,2.36,3.07968,0.89824,3.208,0.73728,0.21504,0.768,2.3424,0.6832,2.44
2020-06-23 22:30:00,2.95152,0.8608600000000001,3.0745,0.46512000000000003,0.13566,0.48450000000000004,2.4864,0.7252000000000001,2.59,3.00912,0.8776600000000001,3.1345,0.46512000000000003,0.13566,0.48450000000000004,2.544,0.742,2.65
2020-06-23 23:00:00,2.8032,0.8176,2.92,0.912,0.266,0.9500000000000001,1.8912,0.5516,1.97,2.8896,0.8428,3.01,0.912,0.266,0.9500000000000001,1.9776,0.5768,2.06
2020-06-23 23:30:00,2.66736,0.7779800000000001,2.7785,0.9201600000000001,0.26838,0.9585,1.7472,0.5096,1.82,2.7249600000000003,0.79478,2.8385,0.9201600000000001,0.26838,0.9585,1.8048000000000002,0.5264,1.88
2020-06-24 00:00:00,2.5032,0.7301000000000001,2.6075,0.9192,0.2681,0.9575,1.584,0.462,1.65,2.5416,0.7413000000000001,2.6475,0.9192,0.2681,0.9575,1.6224,0.4732,1.69
2020-06-24 00:30:00,2.41536,0.7044800000000001,2.516,0.91776,0.26768000000000003,0.9560000000000001,1.4976,0.4368,1.56,2.46336,0.71848,2.566,0.91776,0.26768000000000003,0.9560000000000001,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-06-24 01:00:00,2.29728,0.6700400000000001,2.393,0.91488,0.26684,0.9530000000000001,1.3824,0.4032,1.44,2.34528,0.6840400000000001,2.443,0.91488,0.26684,0.9530000000000001,1.4304000000000001,0.4172,1.49
2020-06-24 01:30:00,2.26464,0.6605200000000001,2.359,0.9110400000000001,0.26572,0.9490000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.31264,0.67452,2.409,0.9110400000000001,0.26572,0.9490000000000001,1.4016,0.4088,1.46
2020-06-24 02:00:00,2.22912,0.6501600000000001,2.322,0.9139200000000001,0.26656,0.9520000000000001,1.3152,0.3836,1.37,2.27712,0.6641600000000001,2.372,0.9139200000000001,0.26656,0.9520000000000001,1.3632,0.3976,1.42
2020-06-24 02:30:00,2.20512,0.6431600000000001,2.297,0.9187200000000001,0.26796000000000003,0.9570000000000001,1.2864,0.37520000000000003,1.34,2.25312,0.6571600000000001,2.347,0.9187200000000001,0.26796000000000003,0.9570000000000001,1.3344,0.38920000000000005,1.3900000000000001
2020-06-24 03:00:00,2.18304,0.6367200000000001,2.274,0.9158400000000001,0.26712,0.9540000000000001,1.2671999999999999,0.36960000000000004,1.32,2.23104,0.6507200000000001,2.324,0.9158400000000001,0.26712,0.9540000000000001,1.3152,0.3836,1.37
2020-06-24 03:30:00,2.2382400000000002,0.6528200000000001,2.3315,0.7406400000000001,0.21602000000000002,0.7715000000000001,1.4976,0.4368,1.56,2.27664,0.66402,2.3715,0.7406400000000001,0.21602000000000002,0.7715000000000001,1.536,0.448,1.6
2020-06-24 04:00:00,2.20368,0.6427400000000001,2.2955,0.5908800000000001,0.17234000000000002,0.6155,1.6128,0.47040000000000004,1.6800000000000002,2.23248,0.65114,2.3255,0.5908800000000001,0.17234000000000002,0.6155,1.6416,0.4788,1.71
2020-06-24 04:30:00,2.18208,0.63644,2.273,0.91488,0.26684,0.9530000000000001,1.2671999999999999,0.36960000000000004,1.32,2.2204800000000002,0.6476400000000001,2.313,0.91488,0.26684,0.9530000000000001,1.3056,0.3808,1.3599999999999999
2020-06-24 05:00:00,2.14032,0.62426,2.2295,0.9115200000000001,0.26586000000000004,0.9495,1.2288000000000001,0.3584,1.28,2.16912,0.63266,2.2595,0.9115200000000001,0.26586000000000004,0.9495,1.2576,0.3668,1.31
2020-06-24 05:30:00,2.17968,0.6357400000000001,2.2705,0.9124800000000001,0.26614000000000004,0.9505,1.2671999999999999,0.36960000000000004,1.32,2.19888,0.64134,2.2905,0.9124800000000001,0.26614000000000004,0.9505,1.2864,0.37520000000000003,1.34
2020-06-24 06:00:00,2.22768,0.6497400000000001,2.3205,0.9508800000000001,0.27734000000000003,0.9905,1.2768,0.3724,1.33,2.27568,0.6637400000000001,2.3705,0.9508800000000001,0.27734000000000003,0.9905,1.3248,0.3864,1.38
2020-06-24 06:30:00,2.42112,0.70616,2.5220000000000002,1.10592,0.32256,1.152,1.3152,0.3836,1.37,2.65152,0.77336,2.762,1.10592,0.32256,1.152,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-06-24 07:00:00,2.72688,0.79534,2.8405,1.12368,0.32774000000000003,1.1705,1.6032000000000002,0.4676,1.67,2.86128,0.8345400000000001,2.9805,1.12368,0.32774000000000003,1.1705,1.7376,0.5068,1.81
2020-06-24 07:30:00,3.03744,0.88592,3.164,1.23264,0.35952,1.284,1.8048000000000002,0.5264,1.88,3.12384,0.91112,3.254,1.23264,0.35952,1.284,1.8912,0.5516,1.97
2020-06-24 08:00:00,3.3072,0.9646,3.445,1.08,0.315,1.125,2.2272,0.6496000000000001,2.32,3.3744,0.9842000000000001,3.515,1.08,0.315,1.125,2.2944,0.6692,2.39
2020-06-24 08:30:00,3.48864,1.01752,3.634,1.13664,0.33152000000000004,1.184,2.352,0.686,2.45,3.60384,1.05112,3.754,1.13664,0.33152000000000004,1.184,2.4672,0.7196,2.5700000000000003
2020-06-24 09:00:00,3.52368,1.02774,3.6705,1.15248,0.33614000000000005,1.2005,2.3712,0.6916,2.47,3.64848,1.06414,3.8005,1.15248,0.33614000000000005,1.2005,2.496,0.728,2.6
2020-06-24 09:30:00,3.6504,1.0647,3.8025,1.1448,0.33390000000000003,1.1925,2.5056000000000003,0.7308,2.61,3.7944,1.1067,3.9525,1.1448,0.33390000000000003,1.1925,2.6496,0.7728,2.76
2020-06-24 10:00:00,3.72528,1.08654,3.8805,1.03728,0.30254000000000003,1.0805,2.688,0.784,2.8,3.85968,1.12574,4.0205,1.03728,0.30254000000000003,1.0805,2.8224,0.8232,2.94
2020-06-24 10:30:00,3.64512,1.06316,3.797,1.06272,0.30996,1.107,2.5824,0.7532,2.69,3.78912,1.10516,3.947,1.06272,0.30996,1.107,2.7264,0.7952,2.84
2020-06-24 11:00:00,3.6379200000000003,1.06106,3.7895000000000003,1.14192,0.33306,1.1895,2.496,0.728,2.6,3.78192,1.10306,3.9395,1.14192,0.33306,1.1895,2.64,0.77,2.75
2020-06-24 11:30:00,3.60816,1.05238,3.7585,1.21776,0.35518000000000005,1.2685,2.3904,0.6972,2.49,3.75216,1.09438,3.9085,1.21776,0.35518000000000005,1.2685,2.5343999999999998,0.7392000000000001,2.64
2020-06-24 12:00:00,3.59328,1.04804,3.743,1.22208,0.35644000000000003,1.2730000000000001,2.3712,0.6916,2.47,3.74688,1.09284,3.903,1.22208,0.35644000000000003,1.2730000000000001,2.5248,0.7364,2.63
2020-06-24 12:30:00,3.70416,1.08038,3.8585000000000003,1.22736,0.35798,1.2785,2.4768,0.7224,2.58,3.84816,1.12238,4.0085,1.22736,0.35798,1.2785,2.6208,0.7644000000000001,2.73
2020-06-24 13:00:00,3.64656,1.06358,3.7984999999999998,1.23696,0.36078000000000005,1.2885,2.4096,0.7028,2.51,3.80016,1.10838,3.9585,1.23696,0.36078000000000005,1.2885,2.5632,0.7476,2.67
2020-06-24 13:30:00,3.636,1.0605,3.7875,1.2456,0.3633,1.2974999999999999,2.3904,0.6972,2.49,3.7896,1.1053,3.9475,1.2456,0.3633,1.2974999999999999,2.544,0.742,2.65
2020-06-24 14:00:00,3.61632,1.05476,3.767,1.24512,0.36316000000000004,1.297,2.3712,0.6916,2.47,3.76992,1.09956,3.927,1.24512,0.36316000000000004,1.297,2.5248,0.7364,2.63
2020-06-24 14:30:00,3.5928,1.0479,3.7425,1.2216,0.3563,1.2725,2.3712,0.6916,2.47,3.7368,1.0899,3.8925,1.2216,0.3563,1.2725,2.5152,0.7336,2.62
2020-06-24 15:00:00,3.60576,1.05168,3.7560000000000002,1.13856,0.33208000000000004,1.186,2.4672,0.7196,2.5700000000000003,3.74976,1.09368,3.906,1.13856,0.33208000000000004,1.186,2.6112,0.7616,2.7199999999999998
2020-06-24 15:30:00,3.6288,1.0584,3.7800000000000002,1.1232,0.3276,1.17,2.5056000000000003,0.7308,2.61,3.7632,1.0976,3.92,1.1232,0.3276,1.17,2.64,0.77,2.75
2020-06-24 16:00:00,3.7368,1.0899,3.8925,1.1064,0.32270000000000004,1.1525,2.6304,0.7672,2.74,3.8712,1.1291,4.0325,1.1064,0.32270000000000004,1.1525,2.7648,0.8064,2.88
2020-06-24 16:30:00,3.69936,1.07898,3.8535,0.82896,0.24178000000000002,0.8635,2.8704,0.8372,2.99,3.83376,1.11818,3.9935,0.82896,0.24178000000000002,0.8635,3.0048,0.8764000000000001,3.13
2020-06-24 17:00:00,3.80256,1.10908,3.961,0.61536,0.17948000000000003,0.641,3.1872,0.9296000000000001,3.32,3.91776,1.14268,4.081,0.61536,0.17948000000000003,0.641,3.3024,0.9632000000000001,3.44
2020-06-24 17:30:00,3.73104,1.08822,3.8865,0.9470400000000001,0.27622,0.9865,2.784,0.812,2.9,3.84624,1.12182,4.0065,0.9470400000000001,0.27622,0.9865,2.8992,0.8456,3.02
2020-06-24 18:00:00,3.7392000000000003,1.0906,3.895,1.0608,0.3094,1.105,2.6784,0.7812,2.79,3.8544,1.1242,4.015,1.0608,0.3094,1.105,2.7936,0.8148000000000001,2.91
2020-06-24 18:30:00,3.70032,1.07926,3.8545,1.04112,0.30366000000000004,1.0845,2.6592000000000002,0.7756000000000001,2.77,3.82512,1.11566,3.9845,1.04112,0.30366000000000004,1.0845,2.784,0.812,2.9
2020-06-24 19:00:00,3.61776,1.05518,3.7685,1.02576,0.29918,1.0685,2.592,0.756,2.7,3.7329600000000003,1.08878,3.8885,1.02576,0.29918,1.0685,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-06-24 19:30:00,3.52656,1.02858,3.6734999999999998,1.00176,0.29218000000000005,1.0435,2.5248,0.7364,2.63,3.63216,1.05938,3.7835,1.00176,0.29218000000000005,1.0435,2.6304,0.7672,2.74
2020-06-24 20:00:00,3.53424,1.03082,3.6814999999999998,0.7022400000000001,0.20482000000000003,0.7315,2.832,0.8260000000000001,2.95,3.62064,1.05602,3.7715,0.7022400000000001,0.20482000000000003,0.7315,2.9184,0.8512000000000001,3.04
2020-06-24 20:30:00,3.38928,0.9885400000000001,3.5305,0.9028800000000001,0.26334,0.9405,2.4864,0.7252000000000001,2.59,3.48528,1.01654,3.6305,0.9028800000000001,0.26334,0.9405,2.5824,0.7532,2.69
2020-06-24 21:00:00,3.18576,0.9291800000000001,3.3185000000000002,0.94896,0.27678,0.9885,2.2368,0.6524,2.33,3.27216,0.9543800000000001,3.4085,0.94896,0.27678,0.9885,2.3232,0.6776,2.42
2020-06-24 21:30:00,3.04944,0.8894200000000001,3.1765,0.93744,0.27342,0.9765,2.112,0.616,2.2,3.13584,0.9146200000000001,3.2665,0.93744,0.27342,0.9765,2.1984,0.6412,2.29
2020-06-24 22:00:00,3.02208,0.8814400000000001,3.148,0.9484800000000001,0.27664,0.988,2.0736,0.6048,2.16,3.09888,0.9038400000000001,3.228,0.9484800000000001,0.27664,0.988,2.1504,0.6272,2.24
2020-06-24 22:30:00,3.04032,0.8867600000000001,3.167,0.96672,0.28196000000000004,1.007,2.0736,0.6048,2.16,3.11712,0.9091600000000001,3.247,0.96672,0.28196000000000004,1.007,2.1504,0.6272,2.24
2020-06-24 23:00:00,2.94768,0.8597400000000001,3.0705,0.8740800000000001,0.25494,0.9105000000000001,2.0736,0.6048,2.16,3.01488,0.8793400000000001,3.1405,0.8740800000000001,0.25494,0.9105000000000001,2.1408,0.6244000000000001,2.23
2020-06-24 23:30:00,2.76432,0.8062600000000001,2.8795,0.59472,0.17346,0.6195,2.1696,0.6328,2.26,2.8315200000000003,0.82586,2.9495,0.59472,0.17346,0.6195,2.2368,0.6524,2.33
2020-06-25 00:00:00,2.5358400000000003,0.73962,2.6415,0.9422400000000001,0.27482,0.9815,1.5936,0.46480000000000005,1.6600000000000001,2.60304,0.7592200000000001,2.7115,0.9422400000000001,0.27482,0.9815,1.6608,0.4844,1.73
2020-06-25 00:30:00,2.46816,0.7198800000000001,2.571,0.9513600000000001,0.27748,0.991,1.5168,0.4424,1.58,2.60256,0.7590800000000001,2.711,0.9513600000000001,0.27748,0.991,1.6512,0.48160000000000003,1.72
2020-06-25 01:00:00,2.39568,0.69874,2.4955,0.96528,0.28154,1.0055,1.4304000000000001,0.4172,1.49,2.58768,0.7547400000000001,2.6955,0.96528,0.28154,1.0055,1.6224,0.4732,1.69
2020-06-25 01:30:00,2.28048,0.6651400000000001,2.3755,0.94608,0.27594,0.9855,1.3344,0.38920000000000005,1.3900000000000001,2.50128,0.7295400000000001,2.6055,0.94608,0.27594,0.9855,1.5552000000000001,0.4536,1.62
2020-06-25 02:00:00,2.26992,0.6620600000000001,2.3645,0.9451200000000001,0.27566,0.9845,1.3248,0.3864,1.38,2.49072,0.7264600000000001,2.5945,0.9451200000000001,0.27566,0.9845,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-06-25 02:30:00,2.30832,0.6732600000000001,2.4045,0.48432000000000003,0.14126000000000002,0.5045000000000001,1.824,0.532,1.9,2.41392,0.70406,2.5145,0.48432000000000003,0.14126000000000002,0.5045000000000001,1.9296000000000002,0.5628000000000001,2.01
2020-06-25 03:00:00,2.21424,0.6458200000000001,2.3064999999999998,0.8606400000000001,0.25102,0.8965000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.41584,0.70462,2.5165,0.8606400000000001,0.25102,0.8965000000000001,1.5552000000000001,0.4536,1.62
2020-06-25 03:30:00,2.24064,0.6535200000000001,2.334,0.9158400000000001,0.26712,0.9540000000000001,1.3248,0.3864,1.38,2.45184,0.7151200000000001,2.5540000000000003,0.9158400000000001,0.26712,0.9540000000000001,1.536,0.448,1.6
2020-06-25 04:00:00,2.18592,0.63756,2.277,0.90912,0.26516,0.9470000000000001,1.2768,0.3724,1.33,2.41632,0.70476,2.517,0.90912,0.26516,0.9470000000000001,1.5072,0.43960000000000005,1.57
2020-06-25 04:30:00,2.19024,0.63882,2.2815,0.91344,0.26642000000000005,0.9515,1.2768,0.3724,1.33,2.42064,0.7060200000000001,2.5215,0.91344,0.26642000000000005,0.9515,1.5072,0.43960000000000005,1.57
2020-06-25 05:00:00,2.12688,0.62034,2.2155,0.9172800000000001,0.26754,0.9555,1.2096,0.3528,1.26,2.38608,0.69594,2.4855,0.9172800000000001,0.26754,0.9555,1.4688,0.4284,1.53
2020-06-25 05:30:00,2.18016,0.63588,2.271,0.92256,0.26908000000000004,0.961,1.2576,0.3668,1.31,2.42016,0.7058800000000001,2.521,0.92256,0.26908000000000004,0.961,1.4976,0.4368,1.56
2020-06-25 06:00:00,2.23872,0.6529600000000001,2.332,0.9331200000000001,0.27216,0.972,1.3056,0.3808,1.3599999999999999,2.46912,0.72016,2.572,0.9331200000000001,0.27216,0.972,1.536,0.448,1.6
2020-06-25 06:30:00,2.47248,0.7211400000000001,2.5755,0.92688,0.27034,0.9655,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.63568,0.7687400000000001,2.7455,0.92688,0.27034,0.9655,1.7088,0.4984,1.78
2020-06-25 07:00:00,2.8032,0.8176,2.92,0.9216000000000001,0.26880000000000004,0.96,1.8816000000000002,0.5488000000000001,1.96,2.8992,0.8456,3.02,0.9216000000000001,0.26880000000000004,0.96,1.9776,0.5768,2.06
2020-06-25 07:30:00,3.1056,0.9058,3.235,0.9456,0.2758,0.985,2.16,0.63,2.25,3.2016,0.9338000000000001,3.335,0.9456,0.2758,0.985,2.2560000000000002,0.658,2.35
2020-06-25 08:00:00,3.36912,0.9826600000000001,3.5095,0.97872,0.28546000000000005,1.0195,2.3904,0.6972,2.49,3.48432,1.01626,3.6295,0.97872,0.28546000000000005,1.0195,2.5056000000000003,0.7308,2.61
2020-06-25 08:30:00,3.54816,1.03488,3.696,1.01376,0.29568,1.056,2.5343999999999998,0.7392000000000001,2.64,3.68256,1.07408,3.836,1.01376,0.29568,1.056,2.6688,0.7784000000000001,2.7800000000000002
2020-06-25 09:00:00,3.77424,1.10082,3.9314999999999998,1.03824,0.30282000000000003,1.0815,2.7359999999999998,0.798,2.85,3.90864,1.14002,4.0715,1.03824,0.30282000000000003,1.0815,2.8704,0.8372,2.99
2020-06-25 09:30:00,3.77088,1.09984,3.928,1.06368,0.31024,1.108,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.92448,1.14464,4.088,1.06368,0.31024,1.108,2.8608000000000002,0.8344,2.98
2020-06-25 10:00:00,3.7737600000000002,1.10068,3.931,1.16256,0.33908000000000005,1.211,2.6112,0.7616,2.7199999999999998,3.92736,1.14548,4.091,1.16256,0.33908000000000005,1.211,2.7648,0.8064,2.88
2020-06-25 10:30:00,3.74256,1.09158,3.8985000000000003,1.22736,0.35798,1.2785,2.5152,0.7336,2.62,3.89616,1.13638,4.0585,1.22736,0.35798,1.2785,2.6688,0.7784000000000001,2.7800000000000002
2020-06-25 11:00:00,3.77904,1.10222,3.9365,1.25424,0.36582000000000003,1.3065,2.5248,0.7364,2.63,3.93264,1.14702,4.0965,1.25424,0.36582000000000003,1.3065,2.6784,0.7812,2.79
2020-06-25 11:30:00,3.71616,1.08388,3.871,1.28736,0.37548000000000004,1.341,2.4288,0.7084,2.5300000000000002,3.87936,1.13148,4.041,1.28736,0.37548000000000004,1.341,2.592,0.756,2.7
2020-06-25 12:00:00,3.69504,1.07772,3.849,1.3238400000000001,0.38612,1.379,2.3712,0.6916,2.47,3.8582400000000003,1.12532,4.019,1.3238400000000001,0.38612,1.379,2.5343999999999998,0.7392000000000001,2.64
2020-06-25 12:30:00,3.67584,1.07212,3.829,1.3238400000000001,0.38612,1.379,2.352,0.686,2.45,3.8390400000000002,1.11972,3.999,1.3238400000000001,0.38612,1.379,2.5152,0.7336,2.62
2020-06-25 13:00:00,3.62064,1.05602,3.7715,0.9422400000000001,0.27482,0.9815,2.6784,0.7812,2.79,3.77424,1.10082,3.9314999999999998,0.9422400000000001,0.27482,0.9815,2.832,0.8260000000000001,2.95
2020-06-25 13:30:00,3.6024000000000003,1.0507,3.7525,0.876,0.2555,0.9125000000000001,2.7264,0.7952,2.84,3.7560000000000002,1.0955,3.9125,0.876,0.2555,0.9125000000000001,2.88,0.84,3.0
2020-06-25 14:00:00,3.54384,1.03362,3.6915,0.8846400000000001,0.25802,0.9215000000000001,2.6592000000000002,0.7756000000000001,2.77,3.68784,1.07562,3.8415,0.8846400000000001,0.25802,0.9215000000000001,2.8032,0.8176,2.92
2020-06-25 14:30:00,3.396,0.9905,3.5375,1.188,0.34650000000000003,1.2375,2.208,0.644,2.3,3.5496,1.0353,3.6975,1.188,0.34650000000000003,1.2375,2.3616,0.6888000000000001,2.46
2020-06-25 15:00:00,3.42576,0.9991800000000001,3.5685000000000002,1.17936,0.34398,1.2285,2.2464,0.6552,2.34,3.5793600000000003,1.04398,3.7285,1.17936,0.34398,1.2285,2.4,0.7000000000000001,2.5
2020-06-25 15:30:00,3.43488,1.00184,3.578,1.15968,0.33824000000000004,1.208,2.2752,0.6636000000000001,2.37,3.58848,1.04664,3.738,1.15968,0.33824000000000004,1.208,2.4288,0.7084,2.5300000000000002
2020-06-25 16:00:00,3.51936,1.02648,3.666,1.1577600000000001,0.33768000000000004,1.206,2.3616,0.6888000000000001,2.46,3.65376,1.06568,3.806,1.1577600000000001,0.33768000000000004,1.206,2.496,0.728,2.6
2020-06-25 16:30:00,3.60576,1.05168,3.7560000000000002,1.11936,0.32648000000000005,1.166,2.4864,0.7252000000000001,2.59,3.74016,1.09088,3.896,1.11936,0.32648000000000005,1.166,2.6208,0.7644000000000001,2.73
2020-06-25 17:00:00,3.68832,1.07576,3.842,1.03872,0.30296,1.082,2.6496,0.7728,2.76,3.81312,1.11216,3.972,1.03872,0.30296,1.082,2.7744,0.8092,2.89
2020-06-25 17:30:00,3.5736,1.0423,3.7225,1.0296,0.3003,1.0725,2.544,0.742,2.65,3.6888,1.0759,3.8425000000000002,1.0296,0.3003,1.0725,2.6592000000000002,0.7756000000000001,2.77
2020-06-25 18:00:00,3.67872,1.07296,3.832,0.7411200000000001,0.21616000000000002,0.772,2.9376,0.8568,3.06,3.80352,1.1093600000000001,3.9619999999999997,0.7411200000000001,0.21616000000000002,0.772,3.0624,0.8932,3.19
2020-06-25 18:30:00,3.6936,1.0773,3.8475,0.5256000000000001,0.15330000000000002,0.5475,3.168,0.924,3.3,3.7992,1.1081,3.9575,0.5256000000000001,0.15330000000000002,0.5475,3.2736,0.9548000000000001,3.41
2020-06-25 19:00:00,3.61872,1.05546,3.7695,0.63312,0.18466000000000002,0.6595000000000001,2.9856,0.8708,3.11,3.72432,1.08626,3.8795,0.63312,0.18466000000000002,0.6595000000000001,3.0912,0.9016000000000001,3.22
2020-06-25 19:30:00,3.54432,1.03376,3.692,0.9811200000000001,0.28616,1.022,2.5632,0.7476,2.67,3.64032,1.06176,3.792,0.9811200000000001,0.28616,1.022,2.6592000000000002,0.7756000000000001,2.77
2020-06-25 20:00:00,3.46848,1.01164,3.613,0.9628800000000001,0.28084000000000003,1.003,2.5056000000000003,0.7308,2.61,3.57408,1.04244,3.723,0.9628800000000001,0.28084000000000003,1.003,2.6112,0.7616,2.7199999999999998
2020-06-25 20:30:00,3.28368,0.95774,3.4205,0.97008,0.28294,1.0105,2.3136,0.6748000000000001,2.41,3.37968,0.9857400000000001,3.5205,0.97008,0.28294,1.0105,2.4096,0.7028,2.51
2020-06-25 21:00:00,3.13296,0.91378,3.2635,0.9825600000000001,0.28658,1.0235,2.1504,0.6272,2.24,3.21936,0.93898,3.3535,0.9825600000000001,0.28658,1.0235,2.2368,0.6524,2.33
2020-06-25 21:30:00,3.09312,0.9021600000000001,3.222,0.60672,0.17696,0.632,2.4864,0.7252000000000001,2.59,3.17952,0.9273600000000001,3.312,0.60672,0.17696,0.632,2.5728,0.7504000000000001,2.68
2020-06-25 22:00:00,3.02544,0.8824200000000001,3.1515,0.75024,0.21882000000000001,0.7815000000000001,2.2752,0.6636000000000001,2.37,3.12144,0.9104200000000001,3.2515,0.75024,0.21882000000000001,0.7815000000000001,2.3712,0.6916,2.47
2020-06-25 22:30:00,2.9913600000000002,0.87248,3.116,1.00416,0.29288000000000003,1.046,1.9872,0.5796,2.07,3.07776,0.89768,3.206,1.00416,0.29288000000000003,1.046,2.0736,0.6048,2.16
2020-06-25 23:00:00,2.88432,0.8412600000000001,3.0045,0.9739200000000001,0.28406000000000003,1.0145,1.9104,0.5572,1.99,2.97072,0.8664600000000001,3.0945,0.9739200000000001,0.28406000000000003,1.0145,1.9968,0.5824,2.08
2020-06-25 23:30:00,2.74608,0.8009400000000001,2.8605,0.9508800000000001,0.27734000000000003,0.9905,1.7952,0.5236000000000001,1.87,2.8132800000000002,0.82054,2.9305,0.9508800000000001,0.27734000000000003,0.9905,1.8624,0.5432,1.94
2020-06-26 00:00:00,2.54592,0.7425600000000001,2.652,0.9331200000000001,0.27216,0.972,1.6128,0.47040000000000004,1.6800000000000002,2.61312,0.7621600000000001,2.722,0.9331200000000001,0.27216,0.972,1.6800000000000002,0.49,1.75
2020-06-26 00:30:00,2.45328,0.7155400000000001,2.5555,0.9556800000000001,0.27874000000000004,0.9955,1.4976,0.4368,1.56,2.52048,0.73514,2.6255,0.9556800000000001,0.27874000000000004,0.9955,1.5648,0.45640000000000003,1.63
2020-06-26 01:00:00,2.37984,0.6941200000000001,2.479,0.9686400000000001,0.28252000000000005,1.009,1.4112,0.4116,1.47,2.43744,0.7109200000000001,2.539,0.9686400000000001,0.28252000000000005,1.009,1.4688,0.4284,1.53
2020-06-26 01:30:00,2.30976,0.6736800000000001,2.406,0.7449600000000001,0.21728000000000003,0.776,1.5648,0.45640000000000003,1.63,2.35776,0.6876800000000001,2.456,0.7449600000000001,0.21728000000000003,0.776,1.6128,0.47040000000000004,1.6800000000000002
2020-06-26 02:00:00,2.33088,0.6798400000000001,2.428,0.61248,0.17864000000000002,0.638,1.7184,0.5012,1.79,2.37888,0.69384,2.478,0.61248,0.17864000000000002,0.638,1.7664,0.5152,1.8399999999999999
2020-06-26 02:30:00,2.23632,0.6522600000000001,2.3295,0.9307200000000001,0.27146000000000003,0.9695,1.3056,0.3808,1.3599999999999999,2.29392,0.6690600000000001,2.3895,0.9307200000000001,0.27146000000000003,0.9695,1.3632,0.3976,1.42
2020-06-26 03:00:00,2.2204800000000002,0.6476400000000001,2.313,0.9244800000000001,0.26964000000000005,0.963,1.296,0.378,1.35,2.26848,0.66164,2.363,0.9244800000000001,0.26964000000000005,0.963,1.344,0.392,1.4
2020-06-26 03:30:00,2.24304,0.65422,2.3365,0.9182400000000001,0.26782,0.9565,1.3248,0.3864,1.38,2.28144,0.66542,2.3765,0.9182400000000001,0.26782,0.9565,1.3632,0.3976,1.42
2020-06-26 04:00:00,2.19264,0.6395200000000001,2.284,0.9158400000000001,0.26712,0.9540000000000001,1.2768,0.3724,1.33,2.23104,0.6507200000000001,2.324,0.9158400000000001,0.26712,0.9540000000000001,1.3152,0.3836,1.37
2020-06-26 04:30:00,2.21808,0.6469400000000001,2.3105,0.9124800000000001,0.26614000000000004,0.9505,1.3056,0.3808,1.3599999999999999,2.25648,0.6581400000000001,2.3505000000000003,0.9124800000000001,0.26614000000000004,0.9505,1.344,0.392,1.4
2020-06-26 05:00:00,2.14752,0.62636,2.237,0.90912,0.26516,0.9470000000000001,1.2384,0.3612,1.29,2.17632,0.6347600000000001,2.267,0.90912,0.26516,0.9470000000000001,1.2671999999999999,0.36960000000000004,1.32
2020-06-26 05:30:00,2.18256,0.63658,2.2735,0.9153600000000001,0.26698,0.9535,1.2671999999999999,0.36960000000000004,1.32,2.21136,0.64498,2.3035,0.9153600000000001,0.26698,0.9535,1.296,0.378,1.35
2020-06-26 06:00:00,2.26128,0.65954,2.3555,0.9172800000000001,0.26754,0.9555,1.344,0.392,1.4,2.29968,0.67074,2.3955,0.9172800000000001,0.26754,0.9555,1.3824,0.4032,1.44
2020-06-26 06:30:00,2.5272,0.7371000000000001,2.6325000000000003,0.9048,0.2639,0.9425,1.6224,0.4732,1.69,2.5848,0.7539,2.6925,0.9048,0.2639,0.9425,1.6800000000000002,0.49,1.75
2020-06-26 07:00:00,2.76384,0.8061200000000001,2.879,0.9110400000000001,0.26572,0.9490000000000001,1.8528,0.5404,1.9300000000000002,2.84064,0.82852,2.959,0.9110400000000001,0.26572,0.9490000000000001,1.9296000000000002,0.5628000000000001,2.01
2020-06-26 07:30:00,3.12912,0.91266,3.2595,0.47952000000000006,0.13986,0.4995,2.6496,0.7728,2.76,3.21552,0.93786,3.3495,0.47952000000000006,0.13986,0.4995,2.7359999999999998,0.798,2.85
2020-06-26 08:00:00,3.27072,0.95396,3.407,1.01472,0.29596,1.057,2.2560000000000002,0.658,2.35,3.37632,0.9847600000000001,3.517,1.01472,0.29596,1.057,2.3616,0.6888000000000001,2.46
2020-06-26 08:30:00,3.38592,0.9875600000000001,3.527,1.22592,0.35756000000000004,1.2770000000000001,2.16,0.63,2.25,3.51072,1.02396,3.657,1.22592,0.35756000000000004,1.2770000000000001,2.2848,0.6664,2.38
2020-06-26 09:00:00,3.48672,1.01696,3.632,1.23072,0.35896000000000006,1.282,2.2560000000000002,0.658,2.35,3.63072,1.05896,3.782,1.23072,0.35896000000000006,1.282,2.4,0.7000000000000001,2.5
2020-06-26 09:30:00,3.5020800000000003,1.02144,3.648,1.25568,0.36624,1.308,2.2464,0.6552,2.34,3.6556800000000003,1.06624,3.808,1.25568,0.36624,1.308,2.4,0.7000000000000001,2.5
2020-06-26 10:00:00,3.53184,1.03012,3.6790000000000003,1.30464,0.38052,1.359,2.2272,0.6496000000000001,2.32,3.68544,1.07492,3.839,1.30464,0.38052,1.359,2.3808,0.6944,2.48
2020-06-26 10:30:00,3.66672,1.06946,3.8195,0.61392,0.17906000000000002,0.6395000000000001,3.0528,0.8904000000000001,3.18,3.81072,1.1114600000000001,3.9695,0.61392,0.17906000000000002,0.6395000000000001,3.1968,0.9324,3.33
2020-06-26 11:00:00,3.68784,1.07562,3.8415,0.58704,0.17122,0.6115,3.1008,0.9044000000000001,3.23,3.83184,1.11762,3.9915000000000003,0.58704,0.17122,0.6115,3.2448,0.9464,3.38
2020-06-26 11:30:00,3.64896,1.0642800000000001,3.801,0.59616,0.17388,0.621,3.0528,0.8904000000000001,3.18,3.79296,1.10628,3.951,0.59616,0.17388,0.621,3.1968,0.9324,3.33
2020-06-26 12:00:00,3.59808,1.04944,3.748,0.6028800000000001,0.17584000000000002,0.628,2.9952,0.8736,3.12,3.74208,1.09144,3.898,0.6028800000000001,0.17584000000000002,0.628,3.1392,0.9156000000000001,3.27
2020-06-26 12:30:00,3.59232,1.04776,3.742,0.6163200000000001,0.17976,0.642,2.976,0.868,3.1,3.73632,1.08976,3.892,0.6163200000000001,0.17976,0.642,3.12,0.91,3.25
2020-06-26 13:00:00,3.66624,1.06932,3.819,0.62304,0.18172000000000002,0.649,3.0432,0.8876000000000001,3.17,3.8102400000000003,1.11132,3.969,0.62304,0.18172000000000002,0.649,3.1872,0.9296000000000001,3.32
2020-06-26 13:30:00,3.52368,1.02774,3.6705,1.11408,0.32494,1.1605,2.4096,0.7028,2.51,3.68688,1.07534,3.8405,1.11408,0.32494,1.1605,2.5728,0.7504000000000001,2.68
2020-06-26 14:00:00,3.5712,1.0416,3.7199999999999998,1.2,0.35000000000000003,1.25,2.3712,0.6916,2.47,3.7344,1.0892,3.89,1.2,0.35000000000000003,1.25,2.5343999999999998,0.7392000000000001,2.64
2020-06-26 14:30:00,3.50496,1.02228,3.651,1.20096,0.35028000000000004,1.251,2.304,0.672,2.4,3.6681600000000003,1.06988,3.821,1.20096,0.35028000000000004,1.251,2.4672,0.7196,2.5700000000000003
2020-06-26 15:00:00,3.50304,1.02172,3.649,1.14144,0.33292000000000005,1.189,2.3616,0.6888000000000001,2.46,3.66624,1.06932,3.819,1.14144,0.33292000000000005,1.189,2.5248,0.7364,2.63
2020-06-26 15:30:00,3.5088,1.0234,3.6550000000000002,1.0992,0.3206,1.145,2.4096,0.7028,2.51,3.6624,1.0682,3.815,1.0992,0.3206,1.145,2.5632,0.7476,2.67
2020-06-26 16:00:00,3.51264,1.02452,3.659,1.11264,0.32452000000000003,1.159,2.4,0.7000000000000001,2.5,3.65664,1.06652,3.809,1.11264,0.32452000000000003,1.159,2.544,0.742,2.65
2020-06-26 16:30:00,3.58992,1.04706,3.7395,1.12272,0.32746000000000003,1.1695,2.4672,0.7196,2.5700000000000003,3.72432,1.08626,3.8795,1.12272,0.32746000000000003,1.1695,2.6016,0.7588,2.71
2020-06-26 17:00:00,3.56736,1.04048,3.716,1.1577600000000001,0.33768000000000004,1.206,2.4096,0.7028,2.51,3.70176,1.07968,3.856,1.1577600000000001,0.33768000000000004,1.206,2.544,0.742,2.65
2020-06-26 17:30:00,3.47328,1.01304,3.618,1.0924800000000001,0.31864000000000003,1.138,2.3808,0.6944,2.48,3.60768,1.05224,3.758,1.0924800000000001,0.31864000000000003,1.138,2.5152,0.7336,2.62
2020-06-26 18:00:00,3.4824,1.0157,3.6275,1.0632,0.31010000000000004,1.1075,2.4192,0.7056,2.52,3.6168,1.0549,3.7675,1.0632,0.31010000000000004,1.1075,2.5536,0.7448,2.66
2020-06-26 18:30:00,3.50832,1.02326,3.6545,1.06992,0.31206,1.1145,2.4384,0.7112,2.54,3.64272,1.06246,3.7945,1.06992,0.31206,1.1145,2.5728,0.7504000000000001,2.68
2020-06-26 19:00:00,3.52608,1.02844,3.673,1.01088,0.29484000000000005,1.053,2.5152,0.7336,2.62,3.64128,1.06204,3.793,1.01088,0.29484000000000005,1.053,2.6304,0.7672,2.74
2020-06-26 19:30:00,3.4958400000000003,1.01962,3.6415,0.60624,0.17682,0.6315000000000001,2.8896,0.8428,3.01,3.59184,1.04762,3.7415000000000003,0.60624,0.17682,0.6315000000000001,2.9856,0.8708,3.11
2020-06-26 20:00:00,3.3672,0.9821000000000001,3.5075000000000003,0.7272000000000001,0.2121,0.7575000000000001,2.64,0.77,2.75,3.4536,1.0073,3.5975,0.7272000000000001,0.2121,0.7575000000000001,2.7264,0.7952,2.84
2020-06-26 20:30:00,3.19056,0.9305800000000001,3.3235,0.95376,0.27818000000000004,0.9935,2.2368,0.6524,2.33,3.26736,0.95298,3.4035,0.95376,0.27818000000000004,0.9935,2.3136,0.6748000000000001,2.41
2020-06-26 21:00:00,3.10128,0.9045400000000001,3.2305,0.9028800000000001,0.26334,0.9405,2.1984,0.6412,2.29,3.17808,0.9269400000000001,3.3105,0.9028800000000001,0.26334,0.9405,2.2752,0.6636000000000001,2.37
2020-06-26 21:30:00,2.88912,0.8426600000000001,3.0095,0.9115200000000001,0.26586000000000004,0.9495,1.9776,0.5768,2.06,3.01392,0.8790600000000001,3.1395,0.9115200000000001,0.26586000000000004,0.9495,2.1024,0.6132000000000001,2.19
2020-06-26 22:00:00,2.91696,0.8507800000000001,3.0385,0.91056,0.26558000000000004,0.9485,2.0064,0.5852,2.09,3.04176,0.8871800000000001,3.1685,0.91056,0.26558000000000004,0.9485,2.1312,0.6216,2.22
2020-06-26 22:30:00,2.92368,0.85274,3.0455,0.8980800000000001,0.26194,0.9355,2.0256,0.5908,2.11,3.03888,0.8863400000000001,3.1655,0.8980800000000001,0.26194,0.9355,2.1408,0.6244000000000001,2.23
2020-06-26 23:00:00,2.76912,0.80766,2.8845,0.9355200000000001,0.27286000000000005,0.9745,1.8336000000000001,0.5348,1.9100000000000001,2.92272,0.8524600000000001,3.0445,0.9355200000000001,0.27286000000000005,0.9745,1.9872,0.5796,2.07
2020-06-26 23:30:00,2.6539200000000003,0.7740600000000001,2.7645,0.9547200000000001,0.27846000000000004,0.9945,1.6992,0.49560000000000004,1.77,2.81712,0.8216600000000001,2.9345,0.9547200000000001,0.27846000000000004,0.9945,1.8624,0.5432,1.94
2020-06-27 00:00:00,2.51424,0.7333200000000001,2.6189999999999998,0.9782400000000001,0.28532,1.019,1.536,0.448,1.6,2.68704,0.7837200000000001,2.799,0.9782400000000001,0.28532,1.019,1.7088,0.4984,1.78
2020-06-27 00:30:00,2.3832,0.6951,2.4825,0.9912000000000001,0.2891,1.0325,1.392,0.406,1.45,2.5848,0.7539,2.6925,0.9912000000000001,0.2891,1.0325,1.5936,0.46480000000000005,1.6600000000000001
2020-06-27 01:00:00,2.29296,0.66878,2.3885,0.9873600000000001,0.28798,1.0285,1.3056,0.3808,1.3599999999999999,2.49456,0.72758,2.5985,0.9873600000000001,0.28798,1.0285,1.5072,0.43960000000000005,1.57
2020-06-27 01:30:00,2.24256,0.6540800000000001,2.336,0.9561600000000001,0.27888,0.996,1.2864,0.37520000000000003,1.34,2.47296,0.72128,2.576,0.9561600000000001,0.27888,0.996,1.5168,0.4424,1.58
2020-06-27 02:00:00,2.1864,0.6377,2.2775,0.996,0.29050000000000004,1.0375,1.1904,0.3472,1.24,2.436,0.7105,2.5375,0.996,0.29050000000000004,1.0375,1.44,0.42,1.5
2020-06-27 02:30:00,2.11632,0.61726,2.2045,1.07952,0.31486000000000003,1.1245,1.0368,0.3024,1.08,2.4043200000000002,0.7012600000000001,2.5045,1.07952,0.31486000000000003,1.1245,1.3248,0.3864,1.38
2020-06-27 03:00:00,2.10288,0.61334,2.1905,1.06608,0.31094000000000005,1.1105,1.0368,0.3024,1.08,2.39088,0.6973400000000001,2.4905,1.06608,0.31094000000000005,1.1105,1.3248,0.3864,1.38
2020-06-27 03:30:00,2.06016,0.6008800000000001,2.146,1.05216,0.30688000000000004,1.096,1.008,0.294,1.05,2.35776,0.6876800000000001,2.456,1.05216,0.30688000000000004,1.096,1.3056,0.3808,1.3599999999999999
2020-06-27 04:00:00,2.0304,0.5922000000000001,2.115,1.0416,0.3038,1.085,0.9888,0.2884,1.03,2.3472,0.6846,2.445,1.0416,0.3038,1.085,1.3056,0.3808,1.3599999999999999
