Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-27 04:30:00,2.02368,0.5902400000000001,2.108,1.08288,0.31584,1.1280000000000001,0.9408000000000001,0.27440000000000003,0.98,2.35008,0.68544,2.448,1.08288,0.31584,1.1280000000000001,1.2671999999999999,0.36960000000000004,1.32
2020-06-27 05:00:00,1.968,0.5740000000000001,2.05,1.0848,0.3164,1.13,0.8832000000000001,0.2576,0.92,2.3232,0.6776,2.42,1.0848,0.3164,1.13,1.2384,0.3612,1.29
2020-06-27 05:30:00,1.96752,0.57386,2.0495,1.10352,0.32186000000000003,1.1495,0.864,0.252,0.9,2.34192,0.68306,2.4395,1.10352,0.32186000000000003,1.1495,1.2384,0.3612,1.29
2020-06-27 06:00:00,1.98384,0.57862,2.0665,1.04304,0.30422000000000005,1.0865,0.9408000000000001,0.27440000000000003,0.98,2.31984,0.6766200000000001,2.4165,1.04304,0.30422000000000005,1.0865,1.2768,0.3724,1.33
2020-06-27 06:30:00,2.10288,0.61334,2.1905,1.09488,0.31934,1.1405,1.008,0.294,1.05,2.38128,0.69454,2.4805,1.09488,0.31934,1.1405,1.2864,0.37520000000000003,1.34
2020-06-27 07:00:00,2.25264,0.65702,2.3465,1.13904,0.33222,1.1865,1.1136,0.32480000000000003,1.16,2.31024,0.6738200000000001,2.4065,1.13904,0.33222,1.1865,1.1712,0.3416,1.22
2020-06-27 07:30:00,2.30208,0.67144,2.398,1.14048,0.33264000000000005,1.188,1.1616,0.3388,1.21,2.35968,0.6882400000000001,2.458,1.14048,0.33264000000000005,1.188,1.2192,0.3556,1.27
2020-06-27 08:00:00,2.5032,0.7301000000000001,2.6075,1.1304,0.3297,1.1775,1.3728,0.40040000000000003,1.43,2.5704000000000002,0.7497,2.6775,1.1304,0.3297,1.1775,1.44,0.42,1.5
2020-06-27 08:30:00,2.57904,0.7522200000000001,2.6865,1.1102400000000001,0.32382000000000005,1.1565,1.4688,0.4284,1.53,2.65584,0.7746200000000001,2.7665,1.1102400000000001,0.32382000000000005,1.1565,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-06-27 09:00:00,2.75088,0.80234,2.8655,1.15728,0.33754,1.2055,1.5936,0.46480000000000005,1.6600000000000001,2.83728,0.82754,2.9555,1.15728,0.33754,1.2055,1.6800000000000002,0.49,1.75
2020-06-27 09:30:00,2.8502400000000003,0.8313200000000001,2.969,1.13184,0.33012,1.179,1.7184,0.5012,1.79,2.94624,0.8593200000000001,3.069,1.13184,0.33012,1.179,1.8144,0.5292,1.8900000000000001
2020-06-27 10:00:00,2.9232,0.8526,3.045,1.1568,0.33740000000000003,1.205,1.7664,0.5152,1.8399999999999999,3.0288,0.8834000000000001,3.155,1.1568,0.33740000000000003,1.205,1.8719999999999999,0.546,1.9500000000000002
2020-06-27 10:30:00,2.9232,0.8526,3.045,1.224,0.357,1.275,1.6992,0.49560000000000004,1.77,3.0288,0.8834000000000001,3.155,1.224,0.357,1.275,1.8048000000000002,0.5264,1.88
2020-06-27 11:00:00,2.9630400000000003,0.8642200000000001,3.0865,1.16784,0.34062000000000003,1.2165,1.7952,0.5236000000000001,1.87,3.07824,0.8978200000000001,3.2065,1.16784,0.34062000000000003,1.2165,1.9104,0.5572,1.99
2020-06-27 11:30:00,2.7936,0.8148000000000001,2.91,1.248,0.364,1.3,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.8992,0.8456,3.02,1.248,0.364,1.3,1.6512,0.48160000000000003,1.72
2020-06-27 12:00:00,2.7955200000000002,0.8153600000000001,2.912,1.38432,0.40376,1.442,1.4112,0.4116,1.47,2.91072,0.84896,3.032,1.38432,0.40376,1.442,1.5264,0.44520000000000004,1.5899999999999999
2020-06-27 12:30:00,2.81664,0.82152,2.934,1.30944,0.38192000000000004,1.3639999999999999,1.5072,0.43960000000000005,1.57,2.91264,0.84952,3.034,1.30944,0.38192000000000004,1.3639999999999999,1.6032000000000002,0.4676,1.67
2020-06-27 13:00:00,2.9097600000000003,0.8486800000000001,3.031,1.17216,0.34188,1.221,1.7376,0.5068,1.81,3.01536,0.87948,3.141,1.17216,0.34188,1.221,1.8432,0.5376000000000001,1.92
2020-06-27 13:30:00,2.72304,0.79422,2.8365,1.37904,0.40222,1.4365,1.344,0.392,1.4,2.82864,0.8250200000000001,2.9465,1.37904,0.40222,1.4365,1.4496,0.4228,1.51
2020-06-27 14:00:00,2.53872,0.74046,2.6445,1.55952,0.45486000000000004,1.6245,0.9792000000000001,0.2856,1.02,2.64432,0.7712600000000001,2.7545,1.55952,0.45486000000000004,1.6245,1.0848,0.3164,1.13
2020-06-27 14:30:00,2.37456,0.6925800000000001,2.4735,1.53936,0.44898000000000005,1.6035,0.8352,0.2436,0.87,2.47056,0.7205800000000001,2.5735,1.53936,0.44898000000000005,1.6035,0.9312,0.2716,0.97
2020-06-27 15:00:00,2.47776,0.7226800000000001,2.581,1.46976,0.42868000000000006,1.5310000000000001,1.008,0.294,1.05,2.57376,0.75068,2.681,1.46976,0.42868000000000006,1.5310000000000001,1.104,0.322,1.15
2020-06-27 15:30:00,2.56944,0.7494200000000001,2.6765,1.44624,0.42182000000000003,1.5065,1.1232,0.3276,1.17,2.67504,0.78022,2.7865,1.44624,0.42182000000000003,1.5065,1.2288000000000001,0.3584,1.28
2020-06-27 16:00:00,2.62656,0.7660800000000001,2.7359999999999998,1.42656,0.41608000000000006,1.486,1.2,0.35000000000000003,1.25,2.76096,0.8052800000000001,2.876,1.42656,0.41608000000000006,1.486,1.3344,0.38920000000000005,1.3900000000000001
2020-06-27 16:30:00,2.56128,0.74704,2.668,1.46688,0.42784000000000005,1.528,1.0944,0.31920000000000004,1.1400000000000001,2.80128,0.8170400000000001,2.918,1.46688,0.42784000000000005,1.528,1.3344,0.38920000000000005,1.3900000000000001
2020-06-27 17:00:00,2.6568,0.7749,2.7675,1.428,0.41650000000000004,1.4875,1.2288000000000001,0.3584,1.28,2.8872,0.8421000000000001,3.0075,1.428,0.41650000000000004,1.4875,1.4592,0.42560000000000003,1.52
2020-06-27 17:30:00,3.0048,0.8764000000000001,3.13,1.4016,0.4088,1.46,1.6032000000000002,0.4676,1.67,3.168,0.924,3.3,1.4016,0.4088,1.46,1.7664,0.5152,1.8399999999999999
2020-06-27 18:00:00,2.95536,0.8619800000000001,3.0785,1.42896,0.41678000000000004,1.4885000000000002,1.5264,0.44520000000000004,1.5899999999999999,3.14736,0.9179800000000001,3.2785,1.42896,0.41678000000000004,1.4885000000000002,1.7184,0.5012,1.79
2020-06-27 18:30:00,2.89824,0.8453200000000001,3.019,1.41984,0.41412000000000004,1.479,1.4784000000000002,0.4312,1.54,3.09024,0.9013200000000001,3.219,1.41984,0.41412000000000004,1.479,1.6703999999999999,0.4872,1.74
2020-06-27 19:00:00,2.9808,0.8694000000000001,3.105,1.32,0.385,1.375,1.6608,0.4844,1.73,3.144,0.917,3.275,1.32,0.385,1.375,1.824,0.532,1.9
2020-06-27 19:30:00,2.9630400000000003,0.8642200000000001,3.0865,1.27344,0.37142000000000003,1.3265,1.6896,0.4928,1.76,3.11664,0.90902,3.2465,1.27344,0.37142000000000003,1.3265,1.8432,0.5376000000000001,1.92
2020-06-27 20:00:00,2.89776,0.84518,3.0185,1.2465600000000001,0.36358,1.2985,1.6512,0.48160000000000003,1.72,3.05136,0.8899800000000001,3.1785,1.2465600000000001,0.36358,1.2985,1.8048000000000002,0.5264,1.88
2020-06-27 20:30:00,2.8075200000000002,0.81886,2.9245,1.25232,0.36526000000000003,1.3045,1.5552000000000001,0.4536,1.62,2.98992,0.8720600000000001,3.1145,1.25232,0.36526000000000003,1.3045,1.7376,0.5068,1.81
2020-06-27 21:00:00,2.76816,0.8073800000000001,2.8835,1.18416,0.34538,1.2335,1.584,0.462,1.65,2.93136,0.8549800000000001,3.0535,1.18416,0.34538,1.2335,1.7472,0.5096,1.82
2020-06-27 21:30:00,2.69616,0.7863800000000001,2.8085,1.1697600000000001,0.34118000000000004,1.2185,1.5264,0.44520000000000004,1.5899999999999999,2.8785600000000002,0.8395800000000001,2.9985,1.1697600000000001,0.34118000000000004,1.2185,1.7088,0.4984,1.78
2020-06-27 22:00:00,2.67216,0.7793800000000001,2.7835,1.18416,0.34538,1.2335,1.488,0.434,1.55,2.87376,0.83818,2.9935,1.18416,0.34538,1.2335,1.6896,0.4928,1.76
2020-06-27 22:30:00,2.65104,0.77322,2.7615,1.17264,0.34202000000000005,1.2215,1.4784000000000002,0.4312,1.54,2.85264,0.8320200000000001,2.9715,1.17264,0.34202000000000005,1.2215,1.6800000000000002,0.49,1.75
2020-06-27 23:00:00,2.61168,0.7617400000000001,2.7205,1.10448,0.32214000000000004,1.1505,1.5072,0.43960000000000005,1.57,2.65968,0.7757400000000001,2.7705,1.10448,0.32214000000000004,1.1505,1.5552000000000001,0.4536,1.62
2020-06-27 23:30:00,2.50368,0.7302400000000001,2.608,1.12128,0.32704000000000005,1.168,1.3824,0.4032,1.44,2.53248,0.7386400000000001,2.638,1.12128,0.32704000000000005,1.168,1.4112,0.4116,1.47
2020-06-28 00:00:00,2.3736,0.6923,2.4725,1.0872,0.3171,1.1325,1.2864,0.37520000000000003,1.34,2.4216,0.7063,2.5225,1.0872,0.3171,1.1325,1.3344,0.38920000000000005,1.3900000000000001
2020-06-28 00:30:00,2.2728,0.6629,2.3675,1.1112,0.3241,1.1575,1.1616,0.3388,1.21,2.3208,0.6769000000000001,2.4175,1.1112,0.3241,1.1575,1.2096,0.3528,1.26
2020-06-28 01:00:00,2.20608,0.64344,2.298,1.23648,0.36064,1.288,0.9696,0.2828,1.01,2.21568,0.64624,2.308,1.23648,0.36064,1.288,0.9792000000000001,0.2856,1.02
2020-06-28 01:30:00,2.18784,0.63812,2.279,1.30464,0.38052,1.359,0.8832000000000001,0.2576,0.92,2.18784,0.63812,2.279,1.30464,0.38052,1.359,0.8832000000000001,0.2576,0.92
2020-06-28 02:00:00,2.15184,0.6276200000000001,2.2415,1.27824,0.37282000000000004,1.3315000000000001,0.8736,0.2548,0.91,2.15184,0.6276200000000001,2.2415,1.27824,0.37282000000000004,1.3315000000000001,0.8736,0.2548,0.91
2020-06-28 02:30:00,2.14704,0.62622,2.2365,1.3598400000000002,0.39662000000000003,1.4165,0.7872,0.2296,0.8200000000000001,2.13744,0.6234200000000001,2.2265,1.3598400000000002,0.39662000000000003,1.4165,0.7776000000000001,0.2268,0.81
2020-06-28 03:00:00,2.10912,0.61516,2.197,1.25472,0.36596,1.307,0.8544,0.2492,0.89,2.09952,0.61236,2.187,1.25472,0.36596,1.307,0.8448,0.2464,0.88
2020-06-28 03:30:00,2.09952,0.61236,2.187,1.27392,0.37156000000000006,1.327,0.8256,0.24080000000000001,0.86,2.09952,0.61236,2.187,1.27392,0.37156000000000006,1.327,0.8256,0.24080000000000001,0.86
2020-06-28 04:00:00,2.11056,0.61558,2.1985,1.2945600000000002,0.37758,1.3485,0.8160000000000001,0.23800000000000002,0.85,2.09136,0.6099800000000001,2.1785,1.2945600000000002,0.37758,1.3485,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-06-28 04:30:00,2.08704,0.60872,2.174,1.27104,0.37072000000000005,1.324,0.8160000000000001,0.23800000000000002,0.85,2.06784,0.6031200000000001,2.154,1.27104,0.37072000000000005,1.324,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-06-28 05:00:00,2.01744,0.58842,2.1015,1.18224,0.34482,1.2315,0.8352,0.2436,0.87,2.00784,0.58562,2.0915,1.18224,0.34482,1.2315,0.8256,0.24080000000000001,0.86
2020-06-28 05:30:00,2.04432,0.59626,2.1295,1.23792,0.36106000000000005,1.2895,0.8064,0.23520000000000002,0.84,2.02512,0.5906600000000001,2.1095,1.23792,0.36106000000000005,1.2895,0.7872,0.2296,0.8200000000000001
2020-06-28 06:00:00,2.06112,0.60116,2.147,1.29312,0.37716000000000005,1.347,0.768,0.224,0.8,2.03232,0.5927600000000001,2.117,1.29312,0.37716000000000005,1.347,0.7392000000000001,0.2156,0.77
2020-06-28 06:30:00,2.11728,0.6175400000000001,2.2055,1.31088,0.38234,1.3655,0.8064,0.23520000000000002,0.84,2.08848,0.60914,2.1755,1.31088,0.38234,1.3655,0.7776000000000001,0.2268,0.81
2020-06-28 07:00:00,2.13792,0.62356,2.227,1.40832,0.41076,1.467,0.7296,0.21280000000000002,0.76,2.10912,0.61516,2.197,1.40832,0.41076,1.467,0.7008,0.2044,0.73
2020-06-28 07:30:00,2.19696,0.64078,2.2885,1.43856,0.41958,1.4985,0.7584000000000001,0.2212,0.79,2.17776,0.6351800000000001,2.2685,1.43856,0.41958,1.4985,0.7392000000000001,0.2156,0.77
2020-06-28 08:00:00,2.1672000000000002,0.6321,2.2575,1.4664000000000001,0.4277,1.5275,0.7008,0.2044,0.73,2.3304,0.6797000000000001,2.4275,1.4664000000000001,0.4277,1.5275,0.864,0.252,0.9
2020-06-28 08:30:00,2.13072,0.62146,2.2195,1.48752,0.43386,1.5495,0.6432,0.18760000000000002,0.67,2.58192,0.7530600000000001,2.6895,1.48752,0.43386,1.5495,1.0944,0.31920000000000004,1.1400000000000001
2020-06-28 09:00:00,2.35536,0.68698,2.4535,1.5201600000000002,0.44338000000000005,1.5835,0.8352,0.2436,0.87,2.72016,0.7933800000000001,2.8335,1.5201600000000002,0.44338000000000005,1.5835,1.2,0.35000000000000003,1.25
2020-06-28 09:30:00,2.52864,0.7375200000000001,2.634,1.50144,0.43792000000000003,1.564,1.0272000000000001,0.29960000000000003,1.07,2.81664,0.82152,2.934,1.50144,0.43792000000000003,1.564,1.3152,0.3836,1.37
2020-06-28 10:00:00,2.4168,0.7049000000000001,2.5175,1.5336,0.44730000000000003,1.5975000000000001,0.8832000000000001,0.2576,0.92,2.7528,0.8029000000000001,2.8675,1.5336,0.44730000000000003,1.5975000000000001,1.2192,0.3556,1.27
2020-06-28 10:30:00,2.54448,0.74214,2.6505,1.48848,0.43414,1.5505,1.056,0.308,1.1,2.8132800000000002,0.82054,2.9305,1.48848,0.43414,1.5505,1.3248,0.3864,1.38
2020-06-28 11:00:00,2.54928,0.7435400000000001,2.6555,1.49328,0.43554000000000004,1.5554999999999999,1.056,0.308,1.1,2.79888,0.8163400000000001,2.9155,1.49328,0.43554000000000004,1.5554999999999999,1.3056,0.3808,1.3599999999999999
2020-06-28 11:30:00,2.60928,0.76104,2.718,1.52448,0.44464000000000004,1.588,1.0848,0.3164,1.13,2.83008,0.8254400000000001,2.948,1.52448,0.44464000000000004,1.588,1.3056,0.3808,1.3599999999999999
2020-06-28 12:00:00,2.652,0.7735000000000001,2.7625,1.5384,0.44870000000000004,1.6025,1.1136,0.32480000000000003,1.16,2.8344,0.8267,2.9525,1.5384,0.44870000000000004,1.6025,1.296,0.378,1.35
2020-06-28 12:30:00,2.6496,0.7728,2.76,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.104,0.322,1.15,2.8704,0.8372,2.99,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.3248,0.3864,1.38
2020-06-28 13:00:00,2.60208,0.7589400000000001,2.7105,1.5556800000000002,0.45374000000000003,1.6205,1.0464,0.3052,1.09,2.8324800000000003,0.8261400000000001,2.9505,1.5556800000000002,0.45374000000000003,1.6205,1.2768,0.3724,1.33
2020-06-28 13:30:00,2.8464,0.8302,2.965,1.5024000000000002,0.43820000000000003,1.565,1.344,0.392,1.4,3.0192,0.8806,3.145,1.5024000000000002,0.43820000000000003,1.565,1.5168,0.4424,1.58
2020-06-28 14:00:00,2.62416,0.7653800000000001,2.7335000000000003,1.5489600000000001,0.45178,1.6135000000000002,1.0752,0.3136,1.12,2.81616,0.8213800000000001,2.9335,1.5489600000000001,0.45178,1.6135000000000002,1.2671999999999999,0.36960000000000004,1.32
2020-06-28 14:30:00,2.55216,0.74438,2.6585,1.5729600000000001,0.45878,1.6385,0.9792000000000001,0.2856,1.02,2.64816,0.7723800000000001,2.7585,1.5729600000000001,0.45878,1.6385,1.0752,0.3136,1.12
2020-06-28 15:00:00,2.71104,0.7907200000000001,2.824,1.49184,0.43512000000000006,1.554,1.2192,0.3556,1.27,2.80704,0.8187200000000001,2.924,1.49184,0.43512000000000006,1.554,1.3152,0.3836,1.37
2020-06-28 15:30:00,2.6064,0.7602,2.715,1.5504,0.45220000000000005,1.615,1.056,0.308,1.1,2.7024,0.7882,2.815,1.5504,0.45220000000000005,1.615,1.152,0.336,1.2
2020-06-28 16:00:00,2.8176,0.8218000000000001,2.935,1.512,0.441,1.5750000000000002,1.3056,0.3808,1.3599999999999999,2.9136,0.8498,3.035,1.512,0.441,1.5750000000000002,1.4016,0.4088,1.46
2020-06-28 16:30:00,2.8972800000000003,0.8450400000000001,3.018,1.48608,0.43344000000000005,1.548,1.4112,0.4116,1.47,3.00288,0.8758400000000001,3.128,1.48608,0.43344000000000005,1.548,1.5168,0.4424,1.58
2020-06-28 17:00:00,2.99424,0.8733200000000001,3.119,1.46784,0.42812000000000006,1.529,1.5264,0.44520000000000004,1.5899999999999999,3.09984,0.90412,3.229,1.46784,0.42812000000000006,1.529,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-06-28 17:30:00,3.09312,0.9021600000000001,3.222,1.49952,0.43736,1.562,1.5936,0.46480000000000005,1.6600000000000001,3.17952,0.9273600000000001,3.312,1.49952,0.43736,1.562,1.6800000000000002,0.49,1.75
2020-06-28 18:00:00,3.07824,0.8978200000000001,3.2065,1.41744,0.41342,1.4765000000000001,1.6608,0.4844,1.73,3.17424,0.9258200000000001,3.3064999999999998,1.41744,0.41342,1.4765000000000001,1.7568000000000001,0.5124000000000001,1.83
2020-06-28 18:30:00,3.04128,0.88704,3.168,1.45728,0.42504000000000003,1.518,1.584,0.462,1.65,3.13728,0.9150400000000001,3.268,1.45728,0.42504000000000003,1.518,1.6800000000000002,0.49,1.75
2020-06-28 19:00:00,3.07776,0.89768,3.206,1.41696,0.41328000000000004,1.476,1.6608,0.4844,1.73,3.16416,0.92288,3.296,1.41696,0.41328000000000004,1.476,1.7472,0.5096,1.82
2020-06-28 19:30:00,2.92944,0.8544200000000001,3.0515,1.45104,0.42322000000000004,1.5115,1.4784000000000002,0.4312,1.54,3.00624,0.87682,3.1315,1.45104,0.42322000000000004,1.5115,1.5552000000000001,0.4536,1.62
2020-06-28 20:00:00,2.8056,0.8183,2.9225000000000003,1.4424000000000001,0.4207,1.5025,1.3632,0.3976,1.42,2.8824,0.8407,3.0025,1.4424000000000001,0.4207,1.5025,1.44,0.42,1.5
2020-06-28 20:30:00,2.7768,0.8099000000000001,2.8925,1.4328,0.4179,1.4925000000000002,1.344,0.392,1.4,2.844,0.8295,2.9625,1.4328,0.4179,1.4925000000000002,1.4112,0.4116,1.47
2020-06-28 21:00:00,2.7302400000000002,0.79632,2.844,1.37664,0.40152000000000004,1.434,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.78784,0.8131200000000001,2.904,1.37664,0.40152000000000004,1.434,1.4112,0.4116,1.47
2020-06-28 21:30:00,2.7134400000000003,0.79142,2.8265000000000002,1.39824,0.40782,1.4565000000000001,1.3152,0.3836,1.37,2.75184,0.8026200000000001,2.8665000000000003,1.39824,0.40782,1.4565000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-06-28 22:00:00,2.67552,0.78036,2.787,1.33152,0.38836000000000004,1.387,1.344,0.392,1.4,2.72352,0.7943600000000001,2.8369999999999997,1.33152,0.38836000000000004,1.387,1.392,0.406,1.45
2020-06-28 22:30:00,2.67648,0.7806400000000001,2.7880000000000003,1.3420800000000002,0.39144,1.3980000000000001,1.3344,0.38920000000000005,1.3900000000000001,2.71488,0.7918400000000001,2.8280000000000003,1.3420800000000002,0.39144,1.3980000000000001,1.3728,0.40040000000000003,1.43
2020-06-28 23:00:00,2.55648,0.7456400000000001,2.6630000000000003,1.3180800000000001,0.38444,1.373,1.2384,0.3612,1.29,2.59488,0.7568400000000001,2.7030000000000003,1.3180800000000001,0.38444,1.373,1.2768,0.3724,1.33
2020-06-28 23:30:00,2.44224,0.7123200000000001,2.544,1.31904,0.38472,1.374,1.1232,0.3276,1.17,2.47104,0.72072,2.574,1.31904,0.38472,1.374,1.152,0.336,1.2
2020-06-29 00:00:00,2.31744,0.6759200000000001,2.414,1.35744,0.39592000000000005,1.4140000000000001,0.96,0.28,1.0,2.32704,0.6787200000000001,2.424,1.35744,0.39592000000000005,1.4140000000000001,0.9696,0.2828,1.01
2020-06-29 00:30:00,2.25456,0.65758,2.3485,1.31376,0.38318,1.3685,0.9408000000000001,0.27440000000000003,0.98,2.26416,0.6603800000000001,2.3585000000000003,1.31376,0.38318,1.3685,0.9504,0.2772,0.99
2020-06-29 01:00:00,2.19552,0.64036,2.287,1.30272,0.37996,1.357,0.8928,0.2604,0.93,2.19552,0.64036,2.287,1.30272,0.37996,1.357,0.8928,0.2604,0.93
2020-06-29 01:30:00,2.18592,0.63756,2.277,1.35072,0.39396000000000003,1.407,0.8352,0.2436,0.87,2.16672,0.6319600000000001,2.257,1.35072,0.39396000000000003,1.407,0.8160000000000001,0.23800000000000002,0.85
2020-06-29 02:00:00,2.15904,0.6297200000000001,2.249,1.31424,0.38332000000000005,1.369,0.8448,0.2464,0.88,2.1494400000000002,0.62692,2.239,1.31424,0.38332000000000005,1.369,0.8352,0.2436,0.87
2020-06-29 02:30:00,2.14512,0.6256600000000001,2.2345,1.34832,0.39326000000000005,1.4045,0.7968000000000001,0.23240000000000002,0.8300000000000001,2.12592,0.6200600000000001,2.2145,1.34832,0.39326000000000005,1.4045,0.7776000000000001,0.2268,0.81
2020-06-29 03:00:00,2.12736,0.62048,2.216,1.3593600000000001,0.39648000000000005,1.416,0.768,0.224,0.8,2.10816,0.6148800000000001,2.196,1.3593600000000001,0.39648000000000005,1.416,0.7488,0.2184,0.78
2020-06-29 03:30:00,2.13696,0.6232800000000001,2.226,1.36896,0.39928,1.426,0.768,0.224,0.8,2.10816,0.6148800000000001,2.196,1.36896,0.39928,1.426,0.7392000000000001,0.2156,0.77
2020-06-29 04:00:00,2.1336,0.6223000000000001,2.2225,1.3656000000000001,0.39830000000000004,1.4225,0.768,0.224,0.8,2.1144,0.6167,2.2025,1.3656000000000001,0.39830000000000004,1.4225,0.7488,0.2184,0.78
2020-06-29 04:30:00,2.12688,0.62034,2.2155,1.28208,0.37394000000000005,1.3355000000000001,0.8448,0.2464,0.88,2.11728,0.6175400000000001,2.2055,1.28208,0.37394000000000005,1.3355000000000001,0.8352,0.2436,0.87
2020-06-29 05:00:00,2.12352,0.61936,2.212,1.29792,0.37856,1.3519999999999999,0.8256,0.24080000000000001,0.86,2.10432,0.6137600000000001,2.192,1.29792,0.37856,1.3519999999999999,0.8064,0.23520000000000002,0.84
2020-06-29 05:30:00,2.16768,0.63224,2.258,1.25568,0.36624,1.308,0.912,0.266,0.9500000000000001,2.16768,0.63224,2.258,1.25568,0.36624,1.308,0.912,0.266,0.9500000000000001
2020-06-29 06:00:00,2.23248,0.65114,2.3255,1.31088,0.38234,1.3655,0.9216000000000001,0.26880000000000004,0.96,2.22288,0.64834,2.3155,1.31088,0.38234,1.3655,0.912,0.266,0.9500000000000001
2020-06-29 06:30:00,2.31312,0.67466,2.4095,1.36272,0.39746000000000004,1.4195,0.9504,0.2772,0.99,2.59152,0.7558600000000001,2.6995,1.36272,0.39746000000000004,1.4195,1.2288000000000001,0.3584,1.28
2020-06-29 07:00:00,2.58048,0.7526400000000001,2.688,1.42848,0.41664,1.488,1.152,0.336,1.2,2.83968,0.8282400000000001,2.958,1.42848,0.41664,1.488,1.4112,0.4116,1.47
2020-06-29 07:30:00,2.96448,0.8646400000000001,3.088,1.36128,0.39704000000000006,1.418,1.6032000000000002,0.4676,1.67,3.08928,0.9010400000000001,3.218,1.36128,0.39704000000000006,1.418,1.728,0.504,1.8
2020-06-29 08:00:00,3.29568,0.9612400000000001,3.433,1.3948800000000001,0.40684000000000003,1.453,1.9008,0.5544,1.98,3.38208,0.9864400000000001,3.523,1.3948800000000001,0.40684000000000003,1.453,1.9872,0.5796,2.07
2020-06-29 08:30:00,3.53856,1.03208,3.686,1.3593600000000001,0.39648000000000005,1.416,2.1792,0.6356,2.27,3.60576,1.05168,3.7560000000000002,1.3593600000000001,0.39648000000000005,1.416,2.2464,0.6552,2.34
2020-06-29 09:00:00,3.6408,1.0619,3.7925,1.3176,0.38430000000000003,1.3725,2.3232,0.6776,2.42,3.7272,1.0871,3.8825000000000003,1.3176,0.38430000000000003,1.3725,2.4096,0.7028,2.51
2020-06-29 09:30:00,3.7276800000000003,1.08724,3.883,1.52928,0.44604000000000005,1.593,2.1984,0.6412,2.29,3.81408,1.11244,3.973,1.52928,0.44604000000000005,1.593,2.2848,0.6664,2.38
2020-06-29 10:00:00,3.66288,1.06834,3.8155,1.62768,0.47474000000000005,1.6955,2.0352,0.5936,2.12,3.80688,1.11034,3.9655,1.62768,0.47474000000000005,1.6955,2.1792,0.6356,2.27
2020-06-29 10:30:00,3.63024,1.05882,3.7815000000000003,1.59504,0.46522,1.6615,2.0352,0.5936,2.12,3.79344,1.10642,3.9515000000000002,1.59504,0.46522,1.6615,2.1984,0.6412,2.29
2020-06-29 11:00:00,3.612,1.0535,3.7625,1.6536,0.4823,1.7225000000000001,1.9584000000000001,0.5712,2.04,3.7848,1.1039,3.9425,1.6536,0.4823,1.7225000000000001,2.1312,0.6216,2.22
2020-06-29 11:30:00,3.67248,1.07114,3.8255,1.58928,0.46354000000000006,1.6555,2.0832,0.6076,2.17,3.84528,1.12154,4.0055,1.58928,0.46354000000000006,1.6555,2.2560000000000002,0.658,2.35
2020-06-29 12:00:00,3.68928,1.07604,3.843,1.57728,0.46004000000000006,1.643,2.112,0.616,2.2,3.86208,1.12644,4.023,1.57728,0.46004000000000006,1.643,2.2848,0.6664,2.38
2020-06-29 12:30:00,3.64368,1.06274,3.7955,1.50288,0.43834000000000006,1.5655000000000001,2.1408,0.6244000000000001,2.23,3.80688,1.11034,3.9655,1.50288,0.43834000000000006,1.5655000000000001,2.304,0.672,2.4
2020-06-29 13:00:00,3.66144,1.06792,3.814,1.53984,0.44912,1.604,2.1216,0.6188,2.21,3.82464,1.11552,3.984,1.53984,0.44912,1.604,2.2848,0.6664,2.38
2020-06-29 13:30:00,3.74352,1.09186,3.8995,1.5259200000000002,0.44506,1.5895000000000001,2.2176,0.6468,2.31,3.89712,1.13666,4.0595,1.5259200000000002,0.44506,1.5895000000000001,2.3712,0.6916,2.47
2020-06-29 14:00:00,3.60528,1.05154,3.7555,1.47408,0.42994000000000004,1.5354999999999999,2.1312,0.6216,2.22,3.75888,1.09634,3.9155,1.47408,0.42994000000000004,1.5354999999999999,2.2848,0.6664,2.38
2020-06-29 14:30:00,3.60768,1.05224,3.758,1.42848,0.41664,1.488,2.1792,0.6356,2.27,3.76128,1.09704,3.918,1.42848,0.41664,1.488,2.3328,0.6804,2.43
2020-06-29 15:00:00,3.5606400000000002,1.03852,3.709,1.60224,0.46732,1.669,1.9584000000000001,0.5712,2.04,3.72384,1.08612,3.879,1.60224,0.46732,1.669,2.1216,0.6188,2.21
2020-06-29 15:30:00,3.4968,1.0199,3.6425,1.5768,0.45990000000000003,1.6425,1.92,0.56,2.0,3.66,1.0675,3.8125,1.5768,0.45990000000000003,1.6425,2.0832,0.6076,2.17
2020-06-29 16:00:00,3.49824,1.02032,3.644,1.56864,0.45752000000000004,1.634,1.9296000000000002,0.5628000000000001,2.01,3.66144,1.06792,3.814,1.56864,0.45752000000000004,1.634,2.0928,0.6104,2.18
2020-06-29 16:30:00,3.54096,1.03278,3.6885,1.67856,0.48958,1.7485,1.8624,0.5432,1.94,3.6849600000000002,1.07478,3.8385,1.67856,0.48958,1.7485,2.0064,0.5852,2.09
2020-06-29 17:00:00,3.59376,1.04818,3.7435,1.70256,0.49658,1.7735,1.8912,0.5516,1.97,3.73776,1.09018,3.8935,1.70256,0.49658,1.7735,2.0352,0.5936,2.12
2020-06-29 17:30:00,3.5846400000000003,1.04552,3.734,1.76064,0.5135200000000001,1.834,1.824,0.532,1.9,3.71904,1.08472,3.874,1.76064,0.5135200000000001,1.834,1.9584000000000001,0.5712,2.04
2020-06-29 18:00:00,3.60528,1.05154,3.7555,1.7044800000000002,0.49714,1.7755,1.9008,0.5544,1.98,3.75888,1.09634,3.9155,1.7044800000000002,0.49714,1.7755,2.0544000000000002,0.5992000000000001,2.14
2020-06-29 18:30:00,3.56544,1.03992,3.714,1.71264,0.49952,1.784,1.8528,0.5404,1.9300000000000002,3.71904,1.08472,3.874,1.71264,0.49952,1.784,2.0064,0.5852,2.09
2020-06-29 19:00:00,3.44448,1.00464,3.588,1.67808,0.48944000000000004,1.748,1.7664,0.5152,1.8399999999999999,3.58848,1.04664,3.738,1.67808,0.48944000000000004,1.748,1.9104,0.5572,1.99
2020-06-29 19:30:00,3.40128,0.99204,3.543,1.6444800000000002,0.47964000000000007,1.713,1.7568000000000001,0.5124000000000001,1.83,3.60288,1.05084,3.753,1.6444800000000002,0.47964000000000007,1.713,1.9584000000000001,0.5712,2.04
2020-06-29 20:00:00,3.19776,0.9326800000000001,3.331,1.6617600000000001,0.48468000000000006,1.7309999999999999,1.536,0.448,1.6,3.43776,1.00268,3.581,1.6617600000000001,0.48468000000000006,1.7309999999999999,1.776,0.518,1.85
2020-06-29 20:30:00,3.09744,0.9034200000000001,3.2265,1.6094400000000002,0.46942000000000006,1.6764999999999999,1.488,0.434,1.55,3.24144,0.94542,3.3765,1.6094400000000002,0.46942000000000006,1.6764999999999999,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-06-29 21:00:00,3.02208,0.8814400000000001,3.148,1.51488,0.44184,1.5779999999999998,1.5072,0.43960000000000005,1.57,3.11808,0.90944,3.248,1.51488,0.44184,1.5779999999999998,1.6032000000000002,0.4676,1.67
2020-06-29 21:30:00,2.892,0.8435,3.0125,1.5864,0.4627,1.6525,1.3056,0.3808,1.3599999999999999,2.9784,0.8687,3.1025,1.5864,0.4627,1.6525,1.392,0.406,1.45
2020-06-29 22:00:00,2.90304,0.84672,3.024,1.51104,0.44072000000000006,1.574,1.392,0.406,1.45,2.98944,0.87192,3.114,1.51104,0.44072000000000006,1.574,1.4784000000000002,0.4312,1.54
2020-06-29 22:30:00,2.8324800000000003,0.8261400000000001,2.9505,1.6324800000000002,0.47614000000000006,1.7005,1.2,0.35000000000000003,1.25,2.89968,0.84574,3.0205,1.6324800000000002,0.47614000000000006,1.7005,1.2671999999999999,0.36960000000000004,1.32
2020-06-29 23:00:00,2.72592,0.7950600000000001,2.8395,1.62192,0.47306000000000004,1.6895,1.104,0.322,1.15,2.78352,0.81186,2.8995,1.62192,0.47306000000000004,1.6895,1.1616,0.3388,1.21
2020-06-29 23:30:00,2.60496,0.75978,2.7135,1.5969600000000002,0.46578,1.6635,1.008,0.294,1.05,2.64336,0.7709800000000001,2.7535,1.5969600000000002,0.46578,1.6635,1.0464,0.3052,1.09
2020-06-30 00:00:00,2.49264,0.7270200000000001,2.5965,1.57104,0.45822,1.6365,0.9216000000000001,0.26880000000000004,0.96,2.50224,0.72982,2.6065,1.57104,0.45822,1.6365,0.9312,0.2716,0.97
2020-06-30 00:30:00,2.43408,0.70994,2.5355,1.5316800000000002,0.44674,1.5955,0.9024000000000001,0.2632,0.9400000000000001,2.41488,0.7043400000000001,2.5155000000000003,1.5316800000000002,0.44674,1.5955,0.8832000000000001,0.2576,0.92
2020-06-30 01:00:00,2.38416,0.6953800000000001,2.4835000000000003,1.56816,0.45738000000000006,1.6335000000000002,0.8160000000000001,0.23800000000000002,0.85,2.33616,0.6813800000000001,2.4335,1.56816,0.45738000000000006,1.6335000000000002,0.768,0.224,0.8
2020-06-30 01:30:00,2.34048,0.68264,2.438,1.57248,0.45864000000000005,1.638,0.768,0.224,0.8,2.32128,0.6770400000000001,2.418,1.57248,0.45864000000000005,1.638,0.7488,0.2184,0.78
2020-06-30 02:00:00,2.32032,0.67676,2.417,1.55232,0.45276000000000005,1.617,0.768,0.224,0.8,2.30112,0.6711600000000001,2.3970000000000002,1.55232,0.45276000000000005,1.617,0.7488,0.2184,0.78
2020-06-30 02:30:00,2.2862400000000003,0.6668200000000001,2.3815,1.52784,0.44562,1.5915,0.7584000000000001,0.2212,0.79,2.27664,0.66402,2.3715,1.52784,0.44562,1.5915,0.7488,0.2184,0.78
2020-06-30 03:00:00,2.25888,0.6588400000000001,2.3529999999999998,1.51008,0.44044000000000005,1.573,0.7488,0.2184,0.78,2.23968,0.65324,2.333,1.51008,0.44044000000000005,1.573,0.7296,0.21280000000000002,0.76
2020-06-30 03:30:00,2.2608,0.6594,2.355,1.4832,0.43260000000000004,1.545,0.7776000000000001,0.2268,0.81,2.2416,0.6538,2.335,1.4832,0.43260000000000004,1.545,0.7584000000000001,0.2212,0.79
2020-06-30 04:00:00,2.24784,0.6556200000000001,2.3415,1.47984,0.43162000000000006,1.5415,0.768,0.224,0.8,2.22864,0.65002,2.3215,1.47984,0.43162000000000006,1.5415,0.7488,0.2184,0.78
2020-06-30 04:30:00,2.26272,0.6599600000000001,2.357,1.47552,0.43036,1.537,0.7872,0.2296,0.8200000000000001,2.24352,0.65436,2.337,1.47552,0.43036,1.537,0.768,0.224,0.8
2020-06-30 05:00:00,2.2488,0.6559,2.3425000000000002,1.452,0.42350000000000004,1.5125000000000002,0.7968000000000001,0.23240000000000002,0.8300000000000001,2.22,0.6475000000000001,2.3125,1.452,0.42350000000000004,1.5125000000000002,0.768,0.224,0.8
2020-06-30 05:30:00,2.24976,0.6561800000000001,2.3435,1.38576,0.40418000000000004,1.4435,0.864,0.252,0.9,2.24016,0.6533800000000001,2.3335,1.38576,0.40418000000000004,1.4435,0.8544,0.2492,0.89
2020-06-30 06:00:00,2.2968,0.6699,2.3925,1.3848,0.40390000000000004,1.4425,0.912,0.266,0.9500000000000001,2.2872,0.6671,2.3825,1.3848,0.40390000000000004,1.4425,0.9024000000000001,0.2632,0.9400000000000001
2020-06-30 06:30:00,2.36784,0.69062,2.4665,1.44624,0.42182000000000003,1.5065,0.9216000000000001,0.26880000000000004,0.96,2.60784,0.7606200000000001,2.7165,1.44624,0.42182000000000003,1.5065,1.1616,0.3388,1.21
2020-06-30 07:00:00,2.5704000000000002,0.7497,2.6775,1.5048,0.4389,1.5675,1.0656,0.3108,1.11,2.8872,0.8421000000000001,3.0075,1.5048,0.4389,1.5675,1.3824,0.4032,1.44
2020-06-30 07:30:00,2.93856,0.8570800000000001,3.061,1.5081600000000002,0.43988000000000005,1.5710000000000002,1.4304000000000001,0.4172,1.49,3.09216,0.9018800000000001,3.221,1.5081600000000002,0.43988000000000005,1.5710000000000002,1.584,0.462,1.65
2020-06-30 08:00:00,3.21936,0.93898,3.3535,1.53936,0.44898000000000005,1.6035,1.6800000000000002,0.49,1.75,3.34416,0.97538,3.4835000000000003,1.53936,0.44898000000000005,1.6035,1.8048000000000002,0.5264,1.88
2020-06-30 08:30:00,3.3936,0.9898,3.535,1.5408,0.4494,1.605,1.8528,0.5404,1.9300000000000002,3.528,1.029,3.675,1.5408,0.4494,1.605,1.9872,0.5796,2.07
2020-06-30 09:00:00,3.46848,1.01164,3.613,1.55808,0.45444,1.623,1.9104,0.5572,1.99,3.62208,1.05644,3.773,1.55808,0.45444,1.623,2.064,0.602,2.15
2020-06-30 09:30:00,3.44112,1.00366,3.5845000000000002,1.5787200000000001,0.46046000000000004,1.6445,1.8624,0.5432,1.94,3.60432,1.05126,3.7545,1.5787200000000001,0.46046000000000004,1.6445,2.0256,0.5908,2.11
2020-06-30 10:00:00,3.43056,1.00058,3.5735,1.56816,0.45738000000000006,1.6335000000000002,1.8624,0.5432,1.94,3.58416,1.04538,3.7335000000000003,1.56816,0.45738000000000006,1.6335000000000002,2.016,0.588,2.1
2020-06-30 10:30:00,3.33024,0.9713200000000001,3.469,1.6214400000000002,0.47292000000000006,1.689,1.7088,0.4984,1.78,3.48384,1.01612,3.629,1.6214400000000002,0.47292000000000006,1.689,1.8624,0.5432,1.94
2020-06-30 11:00:00,3.3528000000000002,0.9779,3.4925,1.6440000000000001,0.47950000000000004,1.7125,1.7088,0.4984,1.78,3.5064,1.0227,3.6525,1.6440000000000001,0.47950000000000004,1.7125,1.8624,0.5432,1.94
2020-06-30 11:30:00,3.40512,0.99316,3.547,1.57152,0.45836000000000005,1.637,1.8336000000000001,0.5348,1.9100000000000001,3.55872,1.03796,3.707,1.57152,0.45836000000000005,1.637,1.9872,0.5796,2.07
2020-06-30 12:00:00,3.39024,0.98882,3.5315,1.60464,0.46802000000000005,1.6715,1.7856,0.5208,1.8599999999999999,3.54384,1.03362,3.6915,1.60464,0.46802000000000005,1.6715,1.9392,0.5656,2.02
2020-06-30 12:30:00,3.32688,0.9703400000000001,3.4655,1.62768,0.47474000000000005,1.6955,1.6992,0.49560000000000004,1.77,3.48048,1.01514,3.6255,1.62768,0.47474000000000005,1.6955,1.8528,0.5404,1.9300000000000002
2020-06-30 13:00:00,3.36624,0.98182,3.5065,1.59984,0.46662000000000003,1.6665,1.7664,0.5152,1.8399999999999999,3.5198400000000003,1.02662,3.6665,1.59984,0.46662000000000003,1.6665,1.92,0.56,2.0
2020-06-30 13:30:00,3.3504,0.9772000000000001,3.49,1.5744,0.4592,1.6400000000000001,1.776,0.518,1.85,3.4848,1.0164,3.63,1.5744,0.4592,1.6400000000000001,1.9104,0.5572,1.99
2020-06-30 14:00:00,3.13296,0.91378,3.2635,1.5969600000000002,0.46578,1.6635,1.536,0.448,1.6,3.27696,0.9557800000000001,3.4135,1.5969600000000002,0.46578,1.6635,1.6800000000000002,0.49,1.75
2020-06-30 14:30:00,3.15792,0.9210600000000001,3.2895,1.5739200000000002,0.45906,1.6395,1.584,0.462,1.65,3.30192,0.96306,3.4395,1.5739200000000002,0.45906,1.6395,1.728,0.504,1.8
2020-06-30 15:00:00,3.14736,0.9179800000000001,3.2785,1.5729600000000001,0.45878,1.6385,1.5744,0.4592,1.6400000000000001,3.29136,0.95998,3.4285,1.5729600000000001,0.45878,1.6385,1.7184,0.5012,1.79
2020-06-30 15:30:00,3.22128,0.93954,3.3555,1.5220799999999999,0.44394000000000006,1.5855000000000001,1.6992,0.49560000000000004,1.77,3.35568,0.97874,3.4955,1.5220799999999999,0.44394000000000006,1.5855000000000001,1.8336000000000001,0.5348,1.9100000000000001
2020-06-30 16:00:00,3.18528,0.9290400000000001,3.318,1.56288,0.45584,1.6280000000000001,1.6224,0.4732,1.69,3.31968,0.9682400000000001,3.458,1.56288,0.45584,1.6280000000000001,1.7568000000000001,0.5124000000000001,1.83
2020-06-30 16:30:00,3.3297600000000003,0.97118,3.4685,1.55376,0.45318,1.6185,1.776,0.518,1.85,3.46416,1.01038,3.6085000000000003,1.55376,0.45318,1.6185,1.9104,0.5572,1.99
2020-06-30 17:00:00,3.48192,1.01556,3.627,1.49472,0.43596,1.557,1.9872,0.5796,2.07,3.61632,1.05476,3.767,1.49472,0.43596,1.557,2.1216,0.6188,2.21
2020-06-30 17:30:00,3.58512,1.04566,3.7345,1.4155200000000001,0.41286000000000006,1.4745,2.1696,0.6328,2.26,3.7099200000000003,1.08206,3.8645,1.4155200000000001,0.41286000000000006,1.4745,2.2944,0.6692,2.39
2020-06-30 18:00:00,3.60816,1.05238,3.7585,1.35216,0.39438,1.4085,2.2560000000000002,0.658,2.35,3.7329600000000003,1.08878,3.8885,1.35216,0.39438,1.4085,2.3808,0.6944,2.48
2020-06-30 18:30:00,3.59808,1.04944,3.748,1.30368,0.38024,1.358,2.2944,0.6692,2.39,3.72288,1.08584,3.878,1.30368,0.38024,1.358,2.4192,0.7056,2.52
2020-06-30 19:00:00,3.55056,1.03558,3.6985,1.30416,0.38038000000000005,1.3585,2.2464,0.6552,2.34,3.67536,1.07198,3.8285,1.30416,0.38038000000000005,1.3585,2.3712,0.6916,2.47
2020-06-30 19:30:00,3.45264,1.00702,3.5965,1.3118400000000001,0.38262,1.3665,2.1408,0.6244000000000001,2.23,3.57744,1.04342,3.7265,1.3118400000000001,0.38262,1.3665,2.2656,0.6608,2.36
2020-06-30 20:00:00,3.33888,0.97384,3.478,1.33248,0.38864000000000004,1.388,2.0064,0.5852,2.09,3.48288,1.01584,3.628,1.33248,0.38864000000000004,1.388,2.1504,0.6272,2.24
2020-06-30 20:30:00,3.24,0.9450000000000001,3.375,1.224,0.357,1.275,2.016,0.588,2.1,3.4032,0.9926,3.545,1.224,0.357,1.275,2.1792,0.6356,2.27
2020-06-30 21:00:00,3.17232,0.9252600000000001,3.3045,0.7051200000000001,0.20566,0.7345,2.4672,0.7196,2.5700000000000003,3.26832,0.9532600000000001,3.4045,0.7051200000000001,0.20566,0.7345,2.5632,0.7476,2.67
2020-06-30 21:30:00,3.06192,0.8930600000000001,3.1895,0.81552,0.23786000000000002,0.8495,2.2464,0.6552,2.34,3.16752,0.9238600000000001,3.2995,0.81552,0.23786000000000002,0.8495,2.352,0.686,2.45
2020-06-30 22:00:00,2.98176,0.8696800000000001,3.106,0.9465600000000001,0.27608000000000005,0.986,2.0352,0.5936,2.12,3.11616,0.90888,3.246,0.9465600000000001,0.27608000000000005,0.986,2.1696,0.6328,2.26
2020-06-30 22:30:00,2.8944,0.8442000000000001,3.015,0.9648,0.28140000000000004,1.005,1.9296000000000002,0.5628000000000001,2.01,3.048,0.889,3.175,0.9648,0.28140000000000004,1.005,2.0832,0.6076,2.17
2020-06-30 23:00:00,2.8137600000000003,0.8206800000000001,2.931,0.9705600000000001,0.28308,1.011,1.8432,0.5376000000000001,1.92,2.96736,0.86548,3.091,0.9705600000000001,0.28308,1.011,1.9968,0.5824,2.08
2020-06-30 23:30:00,2.58672,0.75446,2.6945,0.9643200000000001,0.28126,1.0045,1.6224,0.4732,1.69,2.77872,0.8104600000000001,2.8945,0.9643200000000001,0.28126,1.0045,1.8144,0.5292,1.8900000000000001
2020-07-01 00:00:00,2.412,0.7035,2.5125,0.972,0.28350000000000003,1.0125,1.44,0.42,1.5,2.6328,0.7679,2.7425,0.972,0.28350000000000003,1.0125,1.6608,0.4844,1.73
2020-07-01 00:30:00,2.33568,0.6812400000000001,2.433,0.9628800000000001,0.28084000000000003,1.003,1.3728,0.40040000000000003,1.43,2.55648,0.7456400000000001,2.6630000000000003,0.9628800000000001,0.28084000000000003,1.003,1.5936,0.46480000000000005,1.6600000000000001
2020-07-01 01:00:00,2.25744,0.65842,2.3515,0.9518400000000001,0.27762000000000003,0.9915,1.3056,0.3808,1.3599999999999999,2.50704,0.7312200000000001,2.6115,0.9518400000000001,0.27762000000000003,0.9915,1.5552000000000001,0.4536,1.62
2020-07-01 01:30:00,2.1849600000000002,0.6372800000000001,2.276,0.9561600000000001,0.27888,0.996,1.2288000000000001,0.3584,1.28,2.45376,0.7156800000000001,2.556,0.9561600000000001,0.27888,0.996,1.4976,0.4368,1.56
2020-07-01 02:00:00,2.17248,0.6336400000000001,2.263,0.9628800000000001,0.28084000000000003,1.003,1.2096,0.3528,1.26,2.44128,0.71204,2.543,0.9628800000000001,0.28084000000000003,1.003,1.4784000000000002,0.4312,1.54
2020-07-01 02:30:00,2.1816,0.6363,2.2725,0.972,0.28350000000000003,1.0125,1.2096,0.3528,1.26,2.4408,0.7119000000000001,2.5425,0.972,0.28350000000000003,1.0125,1.4688,0.4284,1.53
2020-07-01 03:00:00,2.12112,0.6186600000000001,2.2095000000000002,0.95952,0.27986,0.9995,1.1616,0.3388,1.21,2.40912,0.7026600000000001,2.5095,0.95952,0.27986,0.9995,1.4496,0.4228,1.51
2020-07-01 03:30:00,2.1408,0.6244000000000001,2.23,0.9504,0.2772,0.99,1.1904,0.3472,1.24,2.4,0.7000000000000001,2.5,0.9504,0.2772,0.99,1.4496,0.4228,1.51
2020-07-01 04:00:00,2.10912,0.61516,2.197,0.9379200000000001,0.27356,0.977,1.1712,0.3416,1.22,2.39712,0.69916,2.497,0.9379200000000001,0.27356,0.977,1.4592,0.42560000000000003,1.52
2020-07-01 04:30:00,2.1024,0.6132000000000001,2.19,0.9504,0.2772,0.99,1.152,0.336,1.2,2.3904,0.6972,2.49,0.9504,0.2772,0.99,1.44,0.42,1.5
2020-07-01 05:00:00,2.03904,0.59472,2.124,0.96384,0.28112000000000004,1.004,1.0752,0.3136,1.12,2.36544,0.6899200000000001,2.464,0.96384,0.28112000000000004,1.004,1.4016,0.4088,1.46
2020-07-01 05:30:00,2.0928,0.6104,2.18,0.96,0.28,1.0,1.1328,0.3304,1.18,2.3904,0.6972,2.49,0.96,0.28,1.0,1.4304000000000001,0.4172,1.49
2020-07-01 06:00:00,2.12784,0.6206200000000001,2.2165,0.9662400000000001,0.28182,1.0065,1.1616,0.3388,1.21,2.40624,0.7018200000000001,2.5065,0.9662400000000001,0.28182,1.0065,1.44,0.42,1.5
2020-07-01 06:30:00,2.36832,0.69076,2.467,1.07232,0.31276000000000004,1.117,1.296,0.378,1.35,2.59872,0.7579600000000001,2.707,1.07232,0.31276000000000004,1.117,1.5264,0.44520000000000004,1.5899999999999999
2020-07-01 07:00:00,2.57376,0.75068,2.681,1.16256,0.33908000000000005,1.211,1.4112,0.4116,1.47,2.78496,0.8122800000000001,2.901,1.16256,0.33908000000000005,1.211,1.6224,0.4732,1.69
2020-07-01 07:30:00,2.95968,0.8632400000000001,3.083,1.16448,0.33964000000000005,1.213,1.7952,0.5236000000000001,1.87,3.07488,0.8968400000000001,3.203,1.16448,0.33964000000000005,1.213,1.9104,0.5572,1.99
2020-07-01 08:00:00,3.2184,0.9387000000000001,3.3525,1.164,0.3395,1.2125,2.0544000000000002,0.5992000000000001,2.14,3.3336,0.9723,3.4725,1.164,0.3395,1.2125,2.1696,0.6328,2.26
2020-07-01 08:30:00,3.37392,0.98406,3.5145,1.1755200000000001,0.34286000000000005,1.2245,2.1984,0.6412,2.29,3.49872,1.02046,3.6445,1.1755200000000001,0.34286000000000005,1.2245,2.3232,0.6776,2.42
2020-07-01 09:00:00,3.51744,1.02592,3.664,1.19424,0.34832,1.244,2.3232,0.6776,2.42,3.65184,1.06512,3.8040000000000003,1.19424,0.34832,1.244,2.4576000000000002,0.7168,2.56
2020-07-01 09:30:00,3.6556800000000003,1.06624,3.808,1.14048,0.33264000000000005,1.188,2.5152,0.7336,2.62,3.79968,1.10824,3.958,1.14048,0.33264000000000005,1.188,2.6592000000000002,0.7756000000000001,2.77
2020-07-01 10:00:00,3.6144,1.0542,3.765,1.1280000000000001,0.329,1.175,2.4864,0.7252000000000001,2.59,3.7488,1.0934,3.9050000000000002,1.1280000000000001,0.329,1.175,2.6208,0.7644000000000001,2.73
2020-07-01 10:30:00,3.71568,1.08374,3.8705,0.9796800000000001,0.28574000000000005,1.0205,2.7359999999999998,0.798,2.85,3.8404800000000003,1.12014,4.0005,0.9796800000000001,0.28574000000000005,1.0205,2.8608000000000002,0.8344,2.98
2020-07-01 11:00:00,3.6139200000000002,1.05406,3.7645,1.08912,0.31766000000000005,1.1345,2.5248,0.7364,2.63,3.74832,1.09326,3.9045,1.08912,0.31766000000000005,1.1345,2.6592000000000002,0.7756000000000001,2.77
2020-07-01 11:30:00,3.71568,1.08374,3.8705,0.8740800000000001,0.25494,0.9105000000000001,2.8416,0.8288000000000001,2.96,3.83088,1.11734,3.9905,0.8740800000000001,0.25494,0.9105000000000001,2.9568000000000003,0.8624,3.08
2020-07-01 12:00:00,3.89808,1.13694,4.0605,0.9412800000000001,0.27454,0.9805,2.9568000000000003,0.8624,3.08,4.01328,1.17054,4.1805,0.9412800000000001,0.27454,0.9805,3.072,0.896,3.2
2020-07-01 12:30:00,3.8572800000000003,1.12504,4.018,1.12128,0.32704000000000005,1.168,2.7359999999999998,0.798,2.85,3.99168,1.16424,4.158,1.12128,0.32704000000000005,1.168,2.8704,0.8372,2.99
2020-07-01 13:00:00,3.72096,1.08528,3.876,1.17696,0.34328000000000003,1.226,2.544,0.742,2.65,3.85536,1.12448,4.016,1.17696,0.34328000000000003,1.226,2.6784,0.7812,2.79
2020-07-01 13:30:00,3.6144,1.0542,3.765,1.1664,0.3402,1.215,2.448,0.714,2.55,3.7392000000000003,1.0906,3.895,1.1664,0.3402,1.215,2.5728,0.7504000000000001,2.68
2020-07-01 14:00:00,3.5592,1.0381,3.7075,1.2744,0.37170000000000003,1.3275000000000001,2.2848,0.6664,2.38,3.6936,1.0773,3.8475,1.2744,0.37170000000000003,1.3275000000000001,2.4192,0.7056,2.52
2020-07-01 14:30:00,3.44592,1.00506,3.5895,1.29552,0.37786000000000003,1.3495,2.1504,0.6272,2.24,3.58032,1.04426,3.7295,1.29552,0.37786000000000003,1.3495,2.2848,0.6664,2.38
2020-07-01 15:00:00,3.46224,1.00982,3.6065,1.30224,0.37982000000000005,1.3565,2.16,0.63,2.25,3.58704,1.04622,3.7365,1.30224,0.37982000000000005,1.3565,2.2848,0.6664,2.38
2020-07-01 15:30:00,3.37392,0.98406,3.5145,1.39632,0.40726,1.4545,1.9776,0.5768,2.06,3.50832,1.02326,3.6545,1.39632,0.40726,1.4545,2.112,0.616,2.2
2020-07-01 16:00:00,3.28416,0.9578800000000001,3.421,1.5081600000000002,0.43988000000000005,1.5710000000000002,1.776,0.518,1.85,3.42816,0.9998800000000001,3.571,1.5081600000000002,0.43988000000000005,1.5710000000000002,1.92,0.56,2.0
2020-07-01 16:30:00,3.48768,1.01724,3.633,1.27968,0.37324,1.333,2.208,0.644,2.3,3.61248,1.05364,3.763,1.27968,0.37324,1.333,2.3328,0.6804,2.43
2020-07-01 17:00:00,3.5668800000000003,1.04034,3.7155,1.18608,0.34594,1.2355,2.3808,0.6944,2.48,3.69168,1.07674,3.8455,1.18608,0.34594,1.2355,2.5056000000000003,0.7308,2.61
2020-07-01 17:30:00,3.80928,1.11104,3.968,0.99648,0.29064,1.038,2.8128,0.8204,2.93,3.92448,1.14464,4.088,0.99648,0.29064,1.038,2.928,0.854,3.05
2020-07-01 18:00:00,3.80832,1.11076,3.967,0.96672,0.28196000000000004,1.007,2.8416,0.8288000000000001,2.96,3.93312,1.14716,4.097,0.96672,0.28196000000000004,1.007,2.9664,0.8652000000000001,3.09
2020-07-01 18:30:00,3.70704,1.08122,3.8615,0.9614400000000001,0.28042,1.0015,2.7456,0.8008000000000001,2.86,3.82224,1.11482,3.9815,0.9614400000000001,0.28042,1.0015,2.8608000000000002,0.8344,2.98
2020-07-01 19:00:00,3.59904,1.04972,3.749,0.9494400000000001,0.27692,0.989,2.6496,0.7728,2.76,3.69504,1.07772,3.849,0.9494400000000001,0.27692,0.989,2.7456,0.8008000000000001,2.86
2020-07-01 19:30:00,3.4608,1.0094,3.605,0.9648,0.28140000000000004,1.005,2.496,0.728,2.6,3.5472,1.0346,3.6950000000000003,0.9648,0.28140000000000004,1.005,2.5824,0.7532,2.69
2020-07-01 20:00:00,3.30816,0.9648800000000001,3.446,0.9849600000000001,0.28728000000000004,1.026,2.3232,0.6776,2.42,3.3945600000000002,0.9900800000000001,3.536,0.9849600000000001,0.28728000000000004,1.026,2.4096,0.7028,2.51
2020-07-01 20:30:00,3.21888,0.9388400000000001,3.3529999999999998,0.9436800000000001,0.27524000000000004,0.983,2.2752,0.6636000000000001,2.37,3.29568,0.9612400000000001,3.433,0.9436800000000001,0.27524000000000004,0.983,2.352,0.686,2.45
2020-07-01 21:00:00,3.07008,0.8954400000000001,3.198,0.9484800000000001,0.27664,0.988,2.1216,0.6188,2.21,3.15648,0.9206400000000001,3.2880000000000003,0.9484800000000001,0.27664,0.988,2.208,0.644,2.3
2020-07-01 21:30:00,3.02064,0.88102,3.1465,0.9470400000000001,0.27622,0.9865,2.0736,0.6048,2.16,3.17424,0.9258200000000001,3.3064999999999998,0.9470400000000001,0.27622,0.9865,2.2272,0.6496000000000001,2.32
2020-07-01 22:00:00,3.02208,0.8814400000000001,3.148,1.00608,0.29344000000000003,1.048,2.016,0.588,2.1,3.18528,0.9290400000000001,3.318,1.00608,0.29344000000000003,1.048,2.1792,0.6356,2.27
2020-07-01 22:30:00,2.88672,0.84196,3.007,1.00512,0.29316000000000003,1.047,1.8816000000000002,0.5488000000000001,1.96,3.06912,0.8951600000000001,3.197,1.00512,0.29316000000000003,1.047,2.064,0.602,2.15
2020-07-01 23:00:00,2.73504,0.7977200000000001,2.849,0.9782400000000001,0.28532,1.019,1.7568000000000001,0.5124000000000001,1.83,2.92704,0.85372,3.049,0.9782400000000001,0.28532,1.019,1.9488,0.5684,2.03
2020-07-01 23:30:00,2.54448,0.74214,2.6505,0.9508800000000001,0.27734000000000003,0.9905,1.5936,0.46480000000000005,1.6600000000000001,2.75568,0.8037400000000001,2.8705,0.9508800000000001,0.27734000000000003,0.9905,1.8048000000000002,0.5264,1.88
2020-07-02 00:00:00,2.41488,0.7043400000000001,2.5155000000000003,0.94608,0.27594,0.9855,1.4688,0.4284,1.53,2.64528,0.7715400000000001,2.7555,0.94608,0.27594,0.9855,1.6992,0.49560000000000004,1.77
2020-07-02 00:30:00,2.31648,0.67564,2.4130000000000003,0.9436800000000001,0.27524000000000004,0.983,1.3728,0.40040000000000003,1.43,2.55648,0.7456400000000001,2.6630000000000003,0.9436800000000001,0.27524000000000004,0.983,1.6128,0.47040000000000004,1.6800000000000002
2020-07-02 01:00:00,2.2104,0.6447,2.3025,0.9624,0.2807,1.0025,1.248,0.364,1.3,2.4792,0.7231000000000001,2.5825,0.9624,0.2807,1.0025,1.5168,0.4424,1.58
2020-07-02 01:30:00,2.14224,0.62482,2.2315,1.02864,0.30002,1.0715,1.1136,0.32480000000000003,1.16,2.47824,0.72282,2.5815,1.02864,0.30002,1.0715,1.4496,0.4228,1.51
2020-07-02 02:00:00,2.1216,0.6188,2.21,1.1232,0.3276,1.17,0.9984000000000001,0.2912,1.04,2.4864,0.7252000000000001,2.59,1.1232,0.3276,1.17,1.3632,0.3976,1.42
2020-07-02 02:30:00,2.12352,0.61936,2.212,1.12512,0.32816,1.172,0.9984000000000001,0.2912,1.04,2.47872,0.72296,2.582,1.12512,0.32816,1.172,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-07-02 03:00:00,2.06832,0.60326,2.1545,1.15632,0.33726,1.2045,0.912,0.266,0.9500000000000001,2.44272,0.7124600000000001,2.5445,1.15632,0.33726,1.2045,1.2864,0.37520000000000003,1.34
2020-07-02 03:30:00,2.06928,0.6035400000000001,2.1555,1.15728,0.33754,1.2055,0.912,0.266,0.9500000000000001,2.44368,0.71274,2.5455,1.15728,0.33754,1.2055,1.2864,0.37520000000000003,1.34
2020-07-02 04:00:00,2.03472,0.5934600000000001,2.1195,1.16112,0.33866,1.2095,0.8736,0.2548,0.91,2.44752,0.71386,2.5495,1.16112,0.33866,1.2095,1.2864,0.37520000000000003,1.34
2020-07-02 04:30:00,2.04288,0.59584,2.128,1.15008,0.33544,1.198,0.8928,0.2604,0.93,2.43648,0.71064,2.5380000000000003,1.15008,0.33544,1.198,1.2864,0.37520000000000003,1.34
2020-07-02 05:00:00,2.0208,0.5894,2.105,1.1376,0.33180000000000004,1.185,0.8832000000000001,0.2576,0.92,2.4144,0.7042,2.515,1.1376,0.33180000000000004,1.185,1.2768,0.3724,1.33
2020-07-02 05:30:00,2.03952,0.59486,2.1245,1.10832,0.32326000000000005,1.1545,0.9312,0.2716,0.97,2.42352,0.70686,2.5245,1.10832,0.32326000000000005,1.1545,1.3152,0.3836,1.37
2020-07-02 06:00:00,2.12208,0.61894,2.2105,1.06608,0.31094000000000005,1.1105,1.056,0.308,1.1,2.45808,0.71694,2.5605,1.06608,0.31094000000000005,1.1105,1.392,0.406,1.45
2020-07-02 06:30:00,2.364,0.6895,2.4625,1.0584,0.30870000000000003,1.1025,1.3056,0.3808,1.3599999999999999,2.6136,0.7623000000000001,2.7225,1.0584,0.30870000000000003,1.1025,1.5552000000000001,0.4536,1.62
2020-07-02 07:00:00,2.62224,0.76482,2.7315,1.13424,0.33082,1.1815,1.488,0.434,1.55,2.80464,0.8180200000000001,2.9215,1.13424,0.33082,1.1815,1.6703999999999999,0.4872,1.74
