Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-02 07:30:00,2.9083200000000002,0.84826,3.0295,1.18032,0.34426,1.2295,1.728,0.504,1.8,3.01392,0.8790600000000001,3.1395,1.18032,0.34426,1.2295,1.8336000000000001,0.5348,1.9100000000000001
2020-07-02 08:00:00,3.12336,0.9109800000000001,3.2535,1.22256,0.35658,1.2735,1.9008,0.5544,1.98,3.23856,0.9445800000000001,3.3735,1.22256,0.35658,1.2735,2.016,0.588,2.1
2020-07-02 08:30:00,3.3475200000000003,0.9763600000000001,3.487,1.27392,0.37156000000000006,1.327,2.0736,0.6048,2.16,3.48192,1.01556,3.627,1.27392,0.37156000000000006,1.327,2.208,0.644,2.3
2020-07-02 09:00:00,3.4704,1.0122,3.615,1.1856,0.3458,1.235,2.2848,0.6664,2.38,3.6144,1.0542,3.765,1.1856,0.3458,1.235,2.4288,0.7084,2.5300000000000002
2020-07-02 09:30:00,3.63648,1.06064,3.7880000000000003,1.08288,0.31584,1.1280000000000001,2.5536,0.7448,2.66,3.77088,1.09984,3.928,1.08288,0.31584,1.1280000000000001,2.688,0.784,2.8
2020-07-02 10:00:00,3.55296,1.03628,3.701,1.0953600000000001,0.31948000000000004,1.141,2.4576000000000002,0.7168,2.56,3.69696,1.07828,3.851,1.0953600000000001,0.31948000000000004,1.141,2.6016,0.7588,2.71
2020-07-02 10:30:00,3.5664,1.0402,3.715,1.0704,0.31220000000000003,1.115,2.496,0.728,2.6,3.7008,1.0794,3.855,1.0704,0.31220000000000003,1.115,2.6304,0.7672,2.74
2020-07-02 11:00:00,3.60384,1.05112,3.754,1.02144,0.29792,1.064,2.5824,0.7532,2.69,3.74784,1.09312,3.904,1.02144,0.29792,1.064,2.7264,0.7952,2.84
2020-07-02 11:30:00,3.59328,1.04804,3.743,1.02048,0.29764,1.063,2.5728,0.7504000000000001,2.68,3.73728,1.0900400000000001,3.893,1.02048,0.29764,1.063,2.7168,0.7924,2.83
2020-07-02 12:00:00,3.52656,1.02858,3.6734999999999998,1.17456,0.34258000000000005,1.2235,2.352,0.686,2.45,3.67056,1.07058,3.8235,1.17456,0.34258000000000005,1.2235,2.496,0.728,2.6
2020-07-02 12:30:00,3.67392,1.07156,3.827,1.3123200000000002,0.38276000000000004,1.367,2.3616,0.6888000000000001,2.46,3.81792,1.11356,3.977,1.3123200000000002,0.38276000000000004,1.367,2.5056000000000003,0.7308,2.61
2020-07-02 13:00:00,3.55392,1.03656,3.702,1.31712,0.38416000000000006,1.3719999999999999,2.2368,0.6524,2.33,3.69792,1.07856,3.852,1.31712,0.38416000000000006,1.3719999999999999,2.3808,0.6944,2.48
2020-07-02 13:30:00,3.44256,1.00408,3.586,1.25376,0.36568,1.306,2.1888,0.6384000000000001,2.2800000000000002,3.58656,1.04608,3.7359999999999998,1.25376,0.36568,1.306,2.3328,0.6804,2.43
2020-07-02 14:00:00,3.4128,0.9954000000000001,3.555,1.3392,0.3906,1.395,2.0736,0.6048,2.16,3.5568,1.0374,3.705,1.3392,0.3906,1.395,2.2176,0.6468,2.31
2020-07-02 14:30:00,3.34992,0.97706,3.4895,1.24752,0.36386,1.2995,2.1024,0.6132000000000001,2.19,3.49392,1.01906,3.6395,1.24752,0.36386,1.2995,2.2464,0.6552,2.34
2020-07-02 15:00:00,3.5251200000000003,1.02816,3.672,1.08672,0.31696,1.1320000000000001,2.4384,0.7112,2.54,3.64992,1.06456,3.802,1.08672,0.31696,1.1320000000000001,2.5632,0.7476,2.67
2020-07-02 15:30:00,3.50832,1.02326,3.6545,1.00272,0.29246,1.0445,2.5056000000000003,0.7308,2.61,3.63312,1.05966,3.7845,1.00272,0.29246,1.0445,2.6304,0.7672,2.74
2020-07-02 16:00:00,3.44832,1.00576,3.592,1.00992,0.29456000000000004,1.052,2.4384,0.7112,2.54,3.5731200000000003,1.04216,3.722,1.00992,0.29456000000000004,1.052,2.5632,0.7476,2.67
2020-07-02 16:30:00,3.40608,0.9934400000000001,3.548,0.9868800000000001,0.28784000000000004,1.028,2.4192,0.7056,2.52,3.52128,1.02704,3.668,0.9868800000000001,0.28784000000000004,1.028,2.5343999999999998,0.7392000000000001,2.64
2020-07-02 17:00:00,3.54576,1.03418,3.6935000000000002,0.9825600000000001,0.28658,1.0235,2.5632,0.7476,2.67,3.66096,1.06778,3.8135,0.9825600000000001,0.28658,1.0235,2.6784,0.7812,2.79
2020-07-02 17:30:00,3.55248,1.03614,3.7005,0.97008,0.28294,1.0105,2.5824,0.7532,2.69,3.66768,1.06974,3.8205,0.97008,0.28294,1.0105,2.6976,0.7868,2.81
2020-07-02 18:00:00,3.57984,1.04412,3.729,0.9782400000000001,0.28532,1.019,2.6016,0.7588,2.71,3.69504,1.07772,3.849,0.9782400000000001,0.28532,1.019,2.7168,0.7924,2.83
2020-07-02 18:30:00,3.5721600000000002,1.04188,3.721,0.96096,0.28028000000000003,1.001,2.6112,0.7616,2.7199999999999998,3.67776,1.07268,3.831,0.96096,0.28028000000000003,1.001,2.7168,0.7924,2.83
2020-07-02 19:00:00,3.51168,1.02424,3.658,0.9484800000000001,0.27664,0.988,2.5632,0.7476,2.67,3.60768,1.05224,3.758,0.9484800000000001,0.27664,0.988,2.6592000000000002,0.7756000000000001,2.77
2020-07-02 19:30:00,3.5016,1.0213,3.6475,0.9288000000000001,0.27090000000000003,0.9675,2.5728,0.7504000000000001,2.68,3.588,1.0465,3.7375,0.9288000000000001,0.27090000000000003,0.9675,2.6592000000000002,0.7756000000000001,2.77
2020-07-02 20:00:00,3.4032,0.9926,3.545,0.9264,0.2702,0.965,2.4768,0.7224,2.58,3.4896000000000003,1.0178,3.635,0.9264,0.2702,0.965,2.5632,0.7476,2.67
2020-07-02 20:30:00,3.29232,0.9602600000000001,3.4295,0.92112,0.26866,0.9595,2.3712,0.6916,2.47,3.38832,0.98826,3.5295,0.92112,0.26866,0.9595,2.4672,0.7196,2.5700000000000003
2020-07-02 21:00:00,3.14928,0.91854,3.2805,0.9220800000000001,0.26894,0.9605,2.2272,0.6496000000000001,2.32,3.27408,0.9549400000000001,3.4105,0.9220800000000001,0.26894,0.9605,2.352,0.686,2.45
2020-07-02 21:30:00,3.02448,0.88214,3.1505,0.9220800000000001,0.26894,0.9605,2.1024,0.6132000000000001,2.19,3.14928,0.91854,3.2805,0.9220800000000001,0.26894,0.9605,2.2272,0.6496000000000001,2.32
2020-07-02 22:00:00,2.9664,0.8652000000000001,3.09,0.9216000000000001,0.26880000000000004,0.96,2.0448,0.5964,2.13,3.0912,0.9016000000000001,3.22,0.9216000000000001,0.26880000000000004,0.96,2.1696,0.6328,2.26
2020-07-02 22:30:00,2.88768,0.8422400000000001,3.008,0.91968,0.26824000000000003,0.9580000000000001,1.968,0.5740000000000001,2.05,3.03168,0.88424,3.158,0.91968,0.26824000000000003,0.9580000000000001,2.112,0.616,2.2
2020-07-02 23:00:00,2.74416,0.8003800000000001,2.8585000000000003,0.92976,0.27118000000000003,0.9685,1.8144,0.5292,1.8900000000000001,2.90736,0.8479800000000001,3.0285,0.92976,0.27118000000000003,0.9685,1.9776,0.5768,2.06
2020-07-02 23:30:00,2.56704,0.74872,2.674,1.01184,0.29512000000000005,1.054,1.5552000000000001,0.4536,1.62,2.76864,0.80752,2.884,1.01184,0.29512000000000005,1.054,1.7568000000000001,0.5124000000000001,1.83
2020-07-03 00:00:00,2.40336,0.70098,2.5035,1.01136,0.29498,1.0535,1.392,0.406,1.45,2.64336,0.7709800000000001,2.7535,1.01136,0.29498,1.0535,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-07-03 00:30:00,2.3232,0.6776,2.42,0.9792000000000001,0.2856,1.02,1.344,0.392,1.4,2.5632,0.7476,2.67,0.9792000000000001,0.2856,1.02,1.584,0.462,1.65
2020-07-03 01:00:00,2.19168,0.63924,2.283,1.03968,0.30324,1.083,1.152,0.336,1.2,2.48928,0.72604,2.593,1.03968,0.30324,1.083,1.4496,0.4228,1.51
2020-07-03 01:30:00,2.18592,0.63756,2.277,1.05312,0.30716000000000004,1.097,1.1328,0.3304,1.18,2.48352,0.72436,2.5869999999999997,1.05312,0.30716000000000004,1.097,1.4304000000000001,0.4172,1.49
2020-07-03 02:00:00,2.15664,0.62902,2.2465,1.04304,0.30422000000000005,1.0865,1.1136,0.32480000000000003,1.16,2.4638400000000003,0.71862,2.5665,1.04304,0.30422000000000005,1.0865,1.4208,0.41440000000000005,1.48
2020-07-03 02:30:00,2.12064,0.6185200000000001,2.209,1.13184,0.33012,1.179,0.9888,0.2884,1.03,2.46624,0.7193200000000001,2.569,1.13184,0.33012,1.179,1.3344,0.38920000000000005,1.3900000000000001
2020-07-03 03:00:00,2.07792,0.60606,2.1645,1.12752,0.32886000000000004,1.1745,0.9504,0.2772,0.99,2.44272,0.7124600000000001,2.5445,1.12752,0.32886000000000004,1.1745,1.3152,0.3836,1.37
2020-07-03 03:30:00,2.0721600000000002,0.60438,2.1585,1.13136,0.32998000000000005,1.1785,0.9408000000000001,0.27440000000000003,0.98,2.43696,0.7107800000000001,2.5385,1.13136,0.32998000000000005,1.1785,1.3056,0.3808,1.3599999999999999
2020-07-03 04:00:00,2.07072,0.60396,2.157,1.13952,0.33236000000000004,1.187,0.9312,0.2716,0.97,2.44512,0.71316,2.547,1.13952,0.33236000000000004,1.187,1.3056,0.3808,1.3599999999999999
2020-07-03 04:30:00,2.0904,0.6097,2.1775,1.0632,0.31010000000000004,1.1075,1.0272000000000001,0.29960000000000003,1.07,2.4264,0.7077,2.5275,1.0632,0.31010000000000004,1.1075,1.3632,0.3976,1.42
2020-07-03 05:00:00,2.05536,0.59948,2.141,1.03776,0.30268,1.081,1.0176,0.2968,1.06,2.39136,0.6974800000000001,2.491,1.03776,0.30268,1.081,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-07-03 05:30:00,2.06064,0.60102,2.1465,1.04304,0.30422000000000005,1.0865,1.0176,0.2968,1.06,2.40624,0.7018200000000001,2.5065,1.04304,0.30422000000000005,1.0865,1.3632,0.3976,1.42
2020-07-03 06:00:00,2.17584,0.6346200000000001,2.2665,1.07184,0.31262,1.1165,1.104,0.322,1.15,2.27184,0.6626200000000001,2.3665,1.07184,0.31262,1.1165,1.2,0.35000000000000003,1.25
2020-07-03 06:30:00,2.43168,0.7092400000000001,2.533,1.06848,0.31164000000000003,1.113,1.3632,0.3976,1.42,2.47968,0.7232400000000001,2.583,1.06848,0.31164000000000003,1.113,1.4112,0.4116,1.47
2020-07-03 07:00:00,2.59728,0.7575400000000001,2.7055,1.16688,0.34034000000000003,1.2155,1.4304000000000001,0.4172,1.49,2.67408,0.7799400000000001,2.7855,1.16688,0.34034000000000003,1.2155,1.5072,0.43960000000000005,1.57
2020-07-03 07:30:00,2.9664,0.8652000000000001,3.09,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.6128,0.47040000000000004,1.6800000000000002,3.072,0.896,3.2,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.7184,0.5012,1.79
2020-07-03 08:00:00,3.04416,0.8878800000000001,3.171,1.45056,0.42308,1.5110000000000001,1.5936,0.46480000000000005,1.6600000000000001,3.16896,0.9242800000000001,3.301,1.45056,0.42308,1.5110000000000001,1.7184,0.5012,1.79
2020-07-03 08:30:00,3.30048,0.96264,3.438,1.28448,0.37464000000000003,1.338,2.016,0.588,2.1,3.43488,1.00184,3.578,1.28448,0.37464000000000003,1.338,2.1504,0.6272,2.24
2020-07-03 09:00:00,3.49056,1.01808,3.636,1.22496,0.35728000000000004,1.276,2.2656,0.6608,2.36,3.61536,1.05448,3.766,1.22496,0.35728000000000004,1.276,2.3904,0.6972,2.49
2020-07-03 09:30:00,3.65136,1.06498,3.8035,0.9057600000000001,0.26418,0.9435,2.7456,0.8008000000000001,2.86,3.77616,1.10138,3.9335,0.9057600000000001,0.26418,0.9435,2.8704,0.8372,2.99
2020-07-03 10:00:00,3.76272,1.09746,3.9195,0.6043200000000001,0.17626000000000003,0.6295000000000001,3.1584,0.9212,3.29,3.8875200000000003,1.13386,4.0495,0.6043200000000001,0.17626000000000003,0.6295000000000001,3.2832,0.9576,3.42
2020-07-03 10:30:00,3.71376,1.08318,3.8685,0.6801600000000001,0.19838000000000003,0.7085,3.0336,0.8848,3.16,3.82896,1.11678,3.9885,0.6801600000000001,0.19838000000000003,0.7085,3.1488,0.9184,3.2800000000000002
2020-07-03 11:00:00,3.5904,1.0472,3.74,0.8448,0.2464,0.88,2.7456,0.8008000000000001,2.86,3.7152000000000003,1.0836000000000001,3.87,0.8448,0.2464,0.88,2.8704,0.8372,2.99
2020-07-03 11:30:00,3.56208,1.03894,3.7105,1.17168,0.34174000000000004,1.2205,2.3904,0.6972,2.49,3.69648,1.07814,3.8505000000000003,1.17168,0.34174000000000004,1.2205,2.5248,0.7364,2.63
2020-07-03 12:00:00,3.6148800000000003,1.05434,3.7655000000000003,1.54128,0.44954000000000005,1.6055000000000001,2.0736,0.6048,2.16,3.7684800000000003,1.09914,3.9255,1.54128,0.44954000000000005,1.6055000000000001,2.2272,0.6496000000000001,2.32
2020-07-03 12:30:00,3.69024,1.07632,3.844,1.41504,0.41272000000000003,1.474,2.2752,0.6636000000000001,2.37,3.8342400000000003,1.11832,3.9939999999999998,1.41504,0.41272000000000003,1.474,2.4192,0.7056,2.52
2020-07-03 13:00:00,3.64272,1.06246,3.7945,1.3771200000000001,0.40166,1.4344999999999999,2.2656,0.6608,2.36,3.78672,1.10446,3.9445,1.3771200000000001,0.40166,1.4344999999999999,2.4096,0.7028,2.51
2020-07-03 13:30:00,3.6672000000000002,1.0696,3.8200000000000003,1.2671999999999999,0.36960000000000004,1.32,2.4,0.7000000000000001,2.5,3.8016,1.1088,3.96,1.2671999999999999,0.36960000000000004,1.32,2.5343999999999998,0.7392000000000001,2.64
2020-07-03 14:00:00,3.54048,1.03264,3.688,1.31328,0.38304000000000005,1.3679999999999999,2.2272,0.6496000000000001,2.32,3.66528,1.06904,3.818,1.31328,0.38304000000000005,1.3679999999999999,2.352,0.686,2.45
2020-07-03 14:30:00,3.40416,0.9928800000000001,3.5460000000000003,1.42656,0.41608000000000006,1.486,1.9776,0.5768,2.06,3.52896,1.02928,3.676,1.42656,0.41608000000000006,1.486,2.1024,0.6132000000000001,2.19
2020-07-03 15:00:00,3.25344,0.9489200000000001,3.3890000000000002,1.6502400000000002,0.48132,1.7189999999999999,1.6032000000000002,0.4676,1.67,3.38784,0.9881200000000001,3.529,1.6502400000000002,0.48132,1.7189999999999999,1.7376,0.5068,1.81
2020-07-03 15:30:00,3.40272,0.9924600000000001,3.5445,1.47312,0.42966000000000004,1.5345,1.9296000000000002,0.5628000000000001,2.01,3.53712,1.03166,3.6845,1.47312,0.42966000000000004,1.5345,2.064,0.602,2.15
2020-07-03 16:00:00,3.37008,0.98294,3.5105,1.42128,0.41454,1.4805000000000001,1.9488,0.5684,2.03,3.49488,1.01934,3.6405000000000003,1.42128,0.41454,1.4805000000000001,2.0736,0.6048,2.16
2020-07-03 16:30:00,3.4344,1.0017,3.5775,1.3896,0.4053,1.4475,2.0448,0.5964,2.13,3.5688,1.0409,3.7175000000000002,1.3896,0.4053,1.4475,2.1792,0.6356,2.27
2020-07-03 17:00:00,3.4780800000000003,1.01444,3.623,1.3948800000000001,0.40684000000000003,1.453,2.0832,0.6076,2.17,3.60288,1.05084,3.753,1.3948800000000001,0.40684000000000003,1.453,2.208,0.644,2.3
2020-07-03 17:30:00,3.48096,1.01528,3.626,1.2825600000000001,0.37408,1.336,2.1984,0.6412,2.29,3.60576,1.05168,3.7560000000000002,1.2825600000000001,0.37408,1.336,2.3232,0.6776,2.42
2020-07-03 18:00:00,3.5616,1.0388,3.71,1.152,0.336,1.2,2.4096,0.7028,2.51,3.6768,1.0724,3.83,1.152,0.336,1.2,2.5248,0.7364,2.63
2020-07-03 18:30:00,3.54864,1.03502,3.6965,1.37904,0.40222,1.4365,2.1696,0.6328,2.26,3.66384,1.06862,3.8165,1.37904,0.40222,1.4365,2.2848,0.6664,2.38
2020-07-03 19:00:00,3.57696,1.04328,3.726,1.43616,0.41888000000000003,1.496,2.1408,0.6244000000000001,2.23,3.70176,1.07968,3.856,1.43616,0.41888000000000003,1.496,2.2656,0.6608,2.36
2020-07-03 19:30:00,3.44496,1.00478,3.5885,1.45776,0.42518000000000006,1.5185,1.9872,0.5796,2.07,3.5793600000000003,1.04398,3.7285,1.45776,0.42518000000000006,1.5185,2.1216,0.6188,2.21
2020-07-03 20:00:00,3.30768,0.96474,3.4455,1.47408,0.42994000000000004,1.5354999999999999,1.8336000000000001,0.5348,1.9100000000000001,3.46128,1.00954,3.6055,1.47408,0.42994000000000004,1.5354999999999999,1.9872,0.5796,2.07
2020-07-03 20:30:00,3.0979200000000002,0.90356,3.227,1.48512,0.43316000000000004,1.5470000000000002,1.6128,0.47040000000000004,1.6800000000000002,3.24192,0.9455600000000001,3.377,1.48512,0.43316000000000004,1.5470000000000002,1.7568000000000001,0.5124000000000001,1.83
2020-07-03 21:00:00,2.9923200000000003,0.8727600000000001,3.117,1.36992,0.39956,1.427,1.6224,0.4732,1.69,3.07872,0.8979600000000001,3.207,1.36992,0.39956,1.427,1.7088,0.4984,1.78
2020-07-03 21:30:00,2.95152,0.8608600000000001,3.0745,1.30992,0.38206,1.3645,1.6416,0.4788,1.71,3.02832,0.88326,3.1545,1.30992,0.38206,1.3645,1.7184,0.5012,1.79
2020-07-03 22:00:00,2.91984,0.85162,3.0415,1.36464,0.39802000000000004,1.4215,1.5552000000000001,0.4536,1.62,2.99664,0.87402,3.1215,1.36464,0.39802000000000004,1.4215,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-07-03 22:30:00,2.81424,0.8208200000000001,2.9314999999999998,1.35504,0.39522,1.4115,1.4592,0.42560000000000003,1.52,2.88144,0.8404200000000001,3.0015,1.35504,0.39522,1.4115,1.5264,0.44520000000000004,1.5899999999999999
2020-07-03 23:00:00,2.65296,0.77378,2.7635,1.40496,0.40978000000000003,1.4635,1.248,0.364,1.3,2.71056,0.7905800000000001,2.8235,1.40496,0.40978000000000003,1.4635,1.3056,0.3808,1.3599999999999999
2020-07-03 23:30:00,2.53104,0.7382200000000001,2.6365,1.45584,0.42462000000000005,1.5165000000000002,1.0752,0.3136,1.12,2.56944,0.7494200000000001,2.6765,1.45584,0.42462000000000005,1.5165000000000002,1.1136,0.32480000000000003,1.16
2020-07-04 00:00:00,2.3928000000000003,0.6979000000000001,2.4925,1.4328,0.4179,1.4925000000000002,0.96,0.28,1.0,2.412,0.7035,2.5125,1.4328,0.4179,1.4925000000000002,0.9792000000000001,0.2856,1.02
2020-07-04 00:30:00,2.31936,0.6764800000000001,2.416,1.46496,0.42728000000000005,1.526,0.8544,0.2492,0.89,2.32896,0.6792800000000001,2.426,1.46496,0.42728000000000005,1.526,0.864,0.252,0.9
2020-07-04 01:00:00,2.24592,0.6550600000000001,2.3395,1.41072,0.41146000000000005,1.4695,0.8352,0.2436,0.87,2.24592,0.6550600000000001,2.3395,1.41072,0.41146000000000005,1.4695,0.8352,0.2436,0.87
2020-07-04 01:30:00,2.20512,0.6431600000000001,2.297,1.34112,0.39116,1.397,0.864,0.252,0.9,2.20512,0.6431600000000001,2.297,1.34112,0.39116,1.397,0.864,0.252,0.9
2020-07-04 02:00:00,2.14656,0.6260800000000001,2.236,1.30176,0.37968,1.3559999999999999,0.8448,0.2464,0.88,2.14656,0.6260800000000001,2.236,1.30176,0.37968,1.3559999999999999,0.8448,0.2464,0.88
2020-07-04 02:30:00,2.12784,0.6206200000000001,2.2165,1.29264,0.37702,1.3465,0.8352,0.2436,0.87,2.13744,0.6234200000000001,2.2265,1.29264,0.37702,1.3465,0.8448,0.2464,0.88
2020-07-04 03:00:00,2.10192,0.61306,2.1895,1.35312,0.39466,1.4095,0.7488,0.2184,0.78,2.10192,0.61306,2.1895,1.35312,0.39466,1.4095,0.7488,0.2184,0.78
2020-07-04 03:30:00,2.14272,0.6249600000000001,2.232,1.42272,0.41496000000000005,1.482,0.72,0.21,0.75,2.12352,0.61936,2.212,1.42272,0.41496000000000005,1.482,0.7008,0.2044,0.73
2020-07-04 04:00:00,2.1384,0.6237,2.2275,1.4664000000000001,0.4277,1.5275,0.672,0.196,0.7000000000000001,2.1192,0.6181,2.2075,1.4664000000000001,0.4277,1.5275,0.6528,0.1904,0.68
2020-07-04 04:30:00,2.10384,0.61362,2.1915,1.37424,0.40082,1.4315,0.7296,0.21280000000000002,0.76,2.08464,0.60802,2.1715,1.37424,0.40082,1.4315,0.7104,0.20720000000000002,0.74
2020-07-04 05:00:00,2.10192,0.61306,2.1895,1.35312,0.39466,1.4095,0.7488,0.2184,0.78,2.09232,0.61026,2.1795,1.35312,0.39466,1.4095,0.7392000000000001,0.2156,0.77
2020-07-04 05:30:00,2.1072,0.6146,2.195,1.3679999999999999,0.399,1.425,0.7392000000000001,0.2156,0.77,2.088,0.609,2.175,1.3679999999999999,0.399,1.425,0.72,0.21,0.75
2020-07-04 06:00:00,2.12496,0.61978,2.2135,1.3953600000000002,0.40698,1.4535,0.7296,0.21280000000000002,0.76,2.09616,0.61138,2.1835,1.3953600000000002,0.40698,1.4535,0.7008,0.2044,0.73
2020-07-04 06:30:00,2.13216,0.6218800000000001,2.221,1.42176,0.41468000000000005,1.4809999999999999,0.7104,0.20720000000000002,0.74,2.28576,0.66668,2.3810000000000002,1.42176,0.41468000000000005,1.4809999999999999,0.864,0.252,0.9
2020-07-04 07:00:00,2.2915200000000002,0.6683600000000001,2.387,1.36032,0.39676000000000006,1.417,0.9312,0.2716,0.97,2.3395200000000003,0.6823600000000001,2.437,1.36032,0.39676000000000006,1.417,0.9792000000000001,0.2856,1.02
2020-07-04 07:30:00,2.41872,0.7054600000000001,2.5195,1.42992,0.41706000000000004,1.4895,0.9888,0.2884,1.03,2.45712,0.7166600000000001,2.5595,1.42992,0.41706000000000004,1.4895,1.0272000000000001,0.29960000000000003,1.07
2020-07-04 08:00:00,2.5032,0.7301000000000001,2.6075,1.5624,0.45570000000000005,1.6275,0.9408000000000001,0.27440000000000003,0.98,2.5512,0.7441,2.6575,1.5624,0.45570000000000005,1.6275,0.9888,0.2884,1.03
2020-07-04 08:30:00,2.67216,0.7793800000000001,2.7835,1.41456,0.41258000000000006,1.4735,1.2576,0.3668,1.31,2.7489600000000003,0.80178,2.8635,1.41456,0.41258000000000006,1.4735,1.3344,0.38920000000000005,1.3900000000000001
2020-07-04 09:00:00,2.79744,0.8159200000000001,2.914,1.3478400000000001,0.39312,1.404,1.4496,0.4228,1.51,2.88384,0.8411200000000001,3.004,1.3478400000000001,0.39312,1.404,1.536,0.448,1.6
2020-07-04 09:30:00,2.90928,0.8485400000000001,3.0305,1.45968,0.42574,1.5205000000000002,1.4496,0.4228,1.51,3.00528,0.8765400000000001,3.1305,1.45968,0.42574,1.5205000000000002,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-07-04 10:00:00,3.08736,0.9004800000000001,3.216,1.43616,0.41888000000000003,1.496,1.6512,0.48160000000000003,1.72,3.18336,0.9284800000000001,3.316,1.43616,0.41888000000000003,1.496,1.7472,0.5096,1.82
2020-07-04 10:30:00,3.24768,0.9472400000000001,3.383,1.28928,0.37604000000000004,1.343,1.9584000000000001,0.5712,2.04,3.33408,0.9724400000000001,3.473,1.28928,0.37604000000000004,1.343,2.0448,0.5964,2.13
2020-07-04 11:00:00,3.0528,0.8904000000000001,3.18,1.3248,0.3864,1.38,1.728,0.504,1.8,3.1488,0.9184,3.2800000000000002,1.3248,0.3864,1.38,1.824,0.532,1.9
2020-07-04 11:30:00,2.97744,0.8684200000000001,3.1015,1.49904,0.43722000000000005,1.5615,1.4784000000000002,0.4312,1.54,3.07344,0.8964200000000001,3.2015000000000002,1.49904,0.43722000000000005,1.5615,1.5744,0.4592,1.6400000000000001
2020-07-04 12:00:00,2.98848,0.8716400000000001,3.113,1.52928,0.44604000000000005,1.593,1.4592,0.42560000000000003,1.52,3.08448,0.8996400000000001,3.213,1.52928,0.44604000000000005,1.593,1.5552000000000001,0.4536,1.62
2020-07-04 12:30:00,3.02208,0.8814400000000001,3.148,1.39968,0.40824000000000005,1.458,1.6224,0.4732,1.69,3.10848,0.9066400000000001,3.238,1.39968,0.40824000000000005,1.458,1.7088,0.4984,1.78
2020-07-04 13:00:00,3.01776,0.8801800000000001,3.1435,1.3953600000000002,0.40698,1.4535,1.6224,0.4732,1.69,3.11376,0.9081800000000001,3.2435,1.3953600000000002,0.40698,1.4535,1.7184,0.5012,1.79
2020-07-04 13:30:00,2.8536,0.8323,2.9725,1.5192,0.4431,1.5825,1.3344,0.38920000000000005,1.3900000000000001,2.94,0.8575,3.0625,1.5192,0.4431,1.5825,1.4208,0.41440000000000005,1.48
2020-07-04 14:00:00,2.74464,0.8005200000000001,2.859,1.59264,0.46452000000000004,1.659,1.152,0.336,1.2,2.8502400000000003,0.8313200000000001,2.969,1.59264,0.46452000000000004,1.659,1.2576,0.3668,1.31
2020-07-04 14:30:00,2.7864,0.8127000000000001,2.9025,1.3272,0.3871,1.3825,1.4592,0.42560000000000003,1.52,2.8824,0.8407,3.0025,1.3272,0.3871,1.3825,1.5552000000000001,0.4536,1.62
2020-07-04 15:00:00,2.81664,0.82152,2.934,1.21344,0.35392,1.264,1.6032000000000002,0.4676,1.67,2.91264,0.84952,3.034,1.21344,0.35392,1.264,1.6992,0.49560000000000004,1.77
2020-07-04 15:30:00,2.78496,0.8122800000000001,2.901,1.11456,0.32508000000000004,1.161,1.6703999999999999,0.4872,1.74,2.92896,0.85428,3.051,1.11456,0.32508000000000004,1.161,1.8144,0.5292,1.8900000000000001
2020-07-04 16:00:00,2.83824,0.8278200000000001,2.9565,1.13904,0.33222,1.1865,1.6992,0.49560000000000004,1.77,3.01104,0.8782200000000001,3.1365,1.13904,0.33222,1.1865,1.8719999999999999,0.546,1.9500000000000002
2020-07-04 16:30:00,2.79888,0.8163400000000001,2.9155,1.24368,0.36274,1.2955,1.5552000000000001,0.4536,1.62,3.00048,0.87514,3.1255,1.24368,0.36274,1.2955,1.7568000000000001,0.5124000000000001,1.83
2020-07-04 17:00:00,2.8224,0.8232,2.94,1.4784000000000002,0.4312,1.54,1.344,0.392,1.4,3.0624,0.8932,3.19,1.4784000000000002,0.4312,1.54,1.584,0.462,1.65
2020-07-04 17:30:00,2.97264,0.8670200000000001,3.0965,1.47504,0.43022000000000005,1.5365,1.4976,0.4368,1.56,3.20304,0.93422,3.3365,1.47504,0.43022000000000005,1.5365,1.728,0.504,1.8
2020-07-04 18:00:00,3.17904,0.92722,3.3115,1.24944,0.36442,1.3014999999999999,1.9296000000000002,0.5628000000000001,2.01,3.33264,0.9720200000000001,3.4715,1.24944,0.36442,1.3014999999999999,2.0832,0.6076,2.17
2020-07-04 18:30:00,3.18864,0.9300200000000001,3.3215,1.20144,0.35042,1.2515,1.9872,0.5796,2.07,3.35184,0.97762,3.4915000000000003,1.20144,0.35042,1.2515,2.1504,0.6272,2.24
2020-07-04 19:00:00,3.1224,0.9107000000000001,3.2525,1.2024,0.3507,1.2525,1.92,0.56,2.0,3.276,0.9555,3.4125,1.2024,0.3507,1.2525,2.0736,0.6048,2.16
2020-07-04 19:30:00,3.07248,0.89614,3.2005,1.20048,0.35014,1.2505,1.8719999999999999,0.546,1.9500000000000002,3.21648,0.9381400000000001,3.3505000000000003,1.20048,0.35014,1.2505,2.016,0.588,2.1
2020-07-04 20:00:00,2.96016,0.86338,3.0835,1.15536,0.33698,1.2035,1.8048000000000002,0.5264,1.88,3.11376,0.9081800000000001,3.2435,1.15536,0.33698,1.2035,1.9584000000000001,0.5712,2.04
2020-07-04 20:30:00,2.77056,0.80808,2.886,1.43616,0.41888000000000003,1.496,1.3344,0.38920000000000005,1.3900000000000001,3.02976,0.88368,3.156,1.43616,0.41888000000000003,1.496,1.5936,0.46480000000000005,1.6600000000000001
2020-07-04 21:00:00,2.7264,0.7952,2.84,1.44,0.42,1.5,1.2864,0.37520000000000003,1.34,3.0048,0.8764000000000001,3.13,1.44,0.42,1.5,1.5648,0.45640000000000003,1.63
2020-07-04 21:30:00,2.70912,0.7901600000000001,2.822,1.29792,0.37856,1.3519999999999999,1.4112,0.4116,1.47,2.94912,0.86016,3.072,1.29792,0.37856,1.3519999999999999,1.6512,0.48160000000000003,1.72
2020-07-04 22:00:00,2.68656,0.78358,2.7984999999999998,1.35216,0.39438,1.4085,1.3344,0.38920000000000005,1.3900000000000001,2.94576,0.85918,3.0685000000000002,1.35216,0.39438,1.4085,1.5936,0.46480000000000005,1.6600000000000001
2020-07-04 22:30:00,2.63472,0.76846,2.7445,1.24272,0.36246,1.2945,1.392,0.406,1.45,2.88432,0.8412600000000001,3.0045,1.24272,0.36246,1.2945,1.6416,0.4788,1.71
2020-07-04 23:00:00,2.50656,0.7310800000000001,2.6109999999999998,1.28736,0.37548000000000004,1.341,1.2192,0.3556,1.27,2.80416,0.81788,2.9210000000000003,1.28736,0.37548000000000004,1.341,1.5168,0.4424,1.58
2020-07-04 23:30:00,2.35392,0.6865600000000001,2.452,1.43232,0.41776,1.492,0.9216000000000001,0.26880000000000004,0.96,2.7667200000000003,0.80696,2.882,1.43232,0.41776,1.492,1.3344,0.38920000000000005,1.3900000000000001
2020-07-05 00:00:00,2.20464,0.64302,2.2965,1.5134400000000001,0.44142000000000003,1.5765,0.6912,0.2016,0.72,2.70384,0.7886200000000001,2.8165,1.5134400000000001,0.44142000000000003,1.5765,1.1904,0.3472,1.24
2020-07-05 00:30:00,2.11392,0.61656,2.202,1.45152,0.42336,1.512,0.6624,0.1932,0.6900000000000001,2.60352,0.75936,2.7119999999999997,1.45152,0.42336,1.512,1.152,0.336,1.2
2020-07-05 01:00:00,2.04144,0.5954200000000001,2.1265,1.40784,0.41062000000000004,1.4665,0.6336,0.18480000000000002,0.66,2.54064,0.74102,2.6465,1.40784,0.41062000000000004,1.4665,1.1328,0.3304,1.18
2020-07-05 01:30:00,1.9761600000000001,0.57638,2.0585,1.41936,0.41398,1.4785,0.5568000000000001,0.16240000000000002,0.58,2.51376,0.73318,2.6185,1.41936,0.41398,1.4785,1.0944,0.31920000000000004,1.1400000000000001
2020-07-05 02:00:00,1.944,0.5670000000000001,2.025,1.4736,0.4298,1.5350000000000001,0.47040000000000004,0.13720000000000002,0.49,2.52,0.735,2.625,1.4736,0.4298,1.5350000000000001,1.0464,0.3052,1.09
2020-07-05 02:30:00,1.90416,0.5553800000000001,1.9835,1.5969600000000002,0.46578,1.6635,0.30720000000000003,0.0896,0.32,2.57616,0.75138,2.6835,1.5969600000000002,0.46578,1.6635,0.9792000000000001,0.2856,1.02
2020-07-05 03:00:00,1.86528,0.5440400000000001,1.943,1.55808,0.45444,1.623,0.30720000000000003,0.0896,0.32,2.52768,0.73724,2.633,1.55808,0.45444,1.623,0.9696,0.2828,1.01
2020-07-05 03:30:00,1.89024,0.55132,1.9689999999999999,1.50624,0.43932000000000004,1.569,0.384,0.112,0.4,2.50464,0.7305200000000001,2.609,1.50624,0.43932000000000004,1.569,0.9984000000000001,0.2912,1.04
2020-07-05 04:00:00,1.8691200000000001,0.5451600000000001,1.947,1.5043199999999999,0.43876000000000004,1.5670000000000002,0.3648,0.10640000000000001,0.38,2.51232,0.7327600000000001,2.617,1.5043199999999999,0.43876000000000004,1.5670000000000002,1.008,0.294,1.05
2020-07-05 04:30:00,1.84704,0.5387200000000001,1.924,1.51104,0.44072000000000006,1.574,0.336,0.098,0.35000000000000003,2.48064,0.72352,2.584,1.51104,0.44072000000000006,1.574,0.9696,0.2828,1.01
2020-07-05 05:00:00,1.78896,0.52178,1.8635000000000002,1.51056,0.44058,1.5735000000000001,0.27840000000000004,0.08120000000000001,0.29,2.48016,0.72338,2.5835,1.51056,0.44058,1.5735000000000001,0.9696,0.2828,1.01
2020-07-05 05:30:00,1.77216,0.51688,1.846,1.51296,0.44128000000000006,1.576,0.2592,0.0756,0.27,2.48256,0.7240800000000001,2.586,1.51296,0.44128000000000006,1.576,0.9696,0.2828,1.01
2020-07-05 06:00:00,1.7664,0.5152,1.8399999999999999,1.5072,0.43960000000000005,1.57,0.2592,0.0756,0.27,2.4768,0.7224,2.58,1.5072,0.43960000000000005,1.57,0.9696,0.2828,1.01
2020-07-05 06:30:00,1.86192,0.5430600000000001,1.9395,1.46832,0.42826000000000003,1.5295,0.3936,0.1148,0.41000000000000003,2.47632,0.72226,2.5795,1.46832,0.42826000000000003,1.5295,1.008,0.294,1.05
2020-07-05 07:00:00,2.0688,0.6034,2.155,1.32,0.385,1.375,0.7488,0.2184,0.78,2.232,0.651,2.325,1.32,0.385,1.375,0.912,0.266,0.9500000000000001
2020-07-05 07:30:00,2.1907200000000002,0.6389600000000001,2.282,1.42272,0.41496000000000005,1.482,0.768,0.224,0.8,2.16192,0.63056,2.252,1.42272,0.41496000000000005,1.482,0.7392000000000001,0.2156,0.77
2020-07-05 08:00:00,2.29872,0.6704600000000001,2.3945,1.65552,0.48286000000000007,1.7245,0.6432,0.18760000000000002,0.67,2.25072,0.65646,2.3445,1.65552,0.48286000000000007,1.7245,0.5952000000000001,0.1736,0.62
2020-07-05 08:30:00,2.388,0.6965,2.4875,1.764,0.5145000000000001,1.8375,0.624,0.182,0.65,2.34,0.6825,2.4375,1.764,0.5145000000000001,1.8375,0.5760000000000001,0.168,0.6000000000000001
2020-07-05 09:00:00,2.41776,0.70518,2.5185,1.63056,0.47558000000000006,1.6985000000000001,0.7872,0.2296,0.8200000000000001,2.43696,0.7107800000000001,2.5385,1.63056,0.47558000000000006,1.6985000000000001,0.8064,0.23520000000000002,0.84
2020-07-05 09:30:00,2.48352,0.72436,2.5869999999999997,1.61952,0.47236000000000006,1.687,0.864,0.252,0.9,2.5411200000000003,0.74116,2.6470000000000002,1.61952,0.47236000000000006,1.687,0.9216000000000001,0.26880000000000004,0.96
2020-07-05 10:00:00,2.6088,0.7609,2.7175000000000002,1.6008,0.46690000000000004,1.6675,1.008,0.294,1.05,2.6664,0.7777000000000001,2.7775,1.6008,0.46690000000000004,1.6675,1.0656,0.3108,1.11
2020-07-05 10:30:00,2.616,0.763,2.725,1.6272,0.4746,1.695,0.9888,0.2884,1.03,2.6736,0.7798,2.785,1.6272,0.4746,1.695,1.0464,0.3052,1.09
2020-07-05 11:00:00,2.61792,0.76356,2.727,1.70592,0.49756000000000006,1.7770000000000001,0.912,0.266,0.9500000000000001,2.67552,0.78036,2.787,1.70592,0.49756000000000006,1.7770000000000001,0.9696,0.2828,1.01
2020-07-05 11:30:00,2.61936,0.7639800000000001,2.7285,1.78416,0.5203800000000001,1.8585,0.8352,0.2436,0.87,2.6769600000000002,0.78078,2.7885,1.78416,0.5203800000000001,1.8585,0.8928,0.2604,0.93
2020-07-05 12:00:00,2.58768,0.7547400000000001,2.6955,1.67568,0.48874000000000006,1.7455,0.912,0.266,0.9500000000000001,2.66448,0.77714,2.7755,1.67568,0.48874000000000006,1.7455,0.9888,0.2884,1.03
2020-07-05 12:30:00,2.58192,0.7530600000000001,2.6895,1.64112,0.47866000000000003,1.7095,0.9408000000000001,0.27440000000000003,0.98,2.65872,0.77546,2.7695,1.64112,0.47866000000000003,1.7095,1.0176,0.2968,1.06
2020-07-05 13:00:00,2.688,0.784,2.8,1.4784000000000002,0.4312,1.54,1.2096,0.3528,1.26,2.7648,0.8064,2.88,1.4784000000000002,0.4312,1.54,1.2864,0.37520000000000003,1.34
2020-07-05 13:30:00,2.85744,0.83342,2.9765,1.46544,0.42742,1.5265,1.392,0.406,1.45,2.9438400000000002,0.85862,3.0665,1.46544,0.42742,1.5265,1.4784000000000002,0.4312,1.54
2020-07-05 14:00:00,2.61072,0.76146,2.7195,1.66992,0.48706000000000005,1.7395,0.9408000000000001,0.27440000000000003,0.98,2.6779200000000003,0.7810600000000001,2.7895000000000003,1.66992,0.48706000000000005,1.7395,1.008,0.294,1.05
2020-07-05 14:30:00,2.58576,0.7541800000000001,2.6935000000000002,1.76016,0.5133800000000001,1.8335,0.8256,0.24080000000000001,0.86,2.84496,0.8297800000000001,2.9635,1.76016,0.5133800000000001,1.8335,1.0848,0.3164,1.13
2020-07-05 15:00:00,2.52768,0.73724,2.633,1.60608,0.46844,1.673,0.9216000000000001,0.26880000000000004,0.96,2.84448,0.82964,2.963,1.60608,0.46844,1.673,1.2384,0.3612,1.29
2020-07-05 15:30:00,2.56464,0.74802,2.6715,1.48944,0.43442000000000003,1.5514999999999999,1.0752,0.3136,1.12,2.81424,0.8208200000000001,2.9314999999999998,1.48944,0.43442000000000003,1.5514999999999999,1.3248,0.3864,1.38
2020-07-05 16:00:00,2.69952,0.7873600000000001,2.8120000000000003,1.51872,0.44296,1.5819999999999999,1.1808,0.34440000000000004,1.23,2.93952,0.8573600000000001,3.062,1.51872,0.44296,1.5819999999999999,1.4208,0.41440000000000005,1.48
2020-07-05 16:30:00,2.8008,0.8169000000000001,2.9175,1.4952,0.43610000000000004,1.5575,1.3056,0.3808,1.3599999999999999,3.012,0.8785000000000001,3.1375,1.4952,0.43610000000000004,1.5575,1.5168,0.4424,1.58
2020-07-05 17:00:00,2.83008,0.8254400000000001,2.948,1.52448,0.44464000000000004,1.588,1.3056,0.3808,1.3599999999999999,3.04128,0.88704,3.168,1.52448,0.44464000000000004,1.588,1.5168,0.4424,1.58
2020-07-05 17:30:00,3.0384,0.8862,3.165,1.608,0.46900000000000003,1.675,1.4304000000000001,0.4172,1.49,3.24,0.9450000000000001,3.375,1.608,0.46900000000000003,1.675,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-07-05 18:00:00,3.1488,0.9184,3.2800000000000002,1.536,0.448,1.6,1.6128,0.47040000000000004,1.6800000000000002,3.3216,0.9688,3.46,1.536,0.448,1.6,1.7856,0.5208,1.8599999999999999
2020-07-05 18:30:00,3.11472,0.90846,3.2445,1.44432,0.42126,1.5045000000000002,1.6703999999999999,0.4872,1.74,3.29712,0.9616600000000001,3.4345,1.44432,0.42126,1.5045000000000002,1.8528,0.5404,1.9300000000000002
2020-07-05 19:00:00,3.05856,0.8920800000000001,3.186,1.41696,0.41328000000000004,1.476,1.6416,0.4788,1.71,3.24096,0.9452800000000001,3.376,1.41696,0.41328000000000004,1.476,1.824,0.532,1.9
2020-07-05 19:30:00,2.93664,0.8565200000000001,3.059,1.48704,0.43372000000000005,1.549,1.4496,0.4228,1.51,3.16704,0.9237200000000001,3.299,1.48704,0.43372000000000005,1.549,1.6800000000000002,0.49,1.75
2020-07-05 20:00:00,2.83296,0.82628,2.951,1.5081600000000002,0.43988000000000005,1.5710000000000002,1.3248,0.3864,1.38,3.08256,0.8990800000000001,3.211,1.5081600000000002,0.43988000000000005,1.5710000000000002,1.5744,0.4592,1.6400000000000001
2020-07-05 20:30:00,2.7782400000000003,0.81032,2.894,1.48224,0.43232000000000004,1.544,1.296,0.378,1.35,3.05664,0.8915200000000001,3.184,1.48224,0.43232000000000004,1.544,1.5744,0.4592,1.6400000000000001
2020-07-05 21:00:00,2.70816,0.78988,2.821,1.42176,0.41468000000000005,1.4809999999999999,1.2864,0.37520000000000003,1.34,2.96736,0.86548,3.091,1.42176,0.41468000000000005,1.4809999999999999,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-07-05 21:30:00,2.69088,0.7848400000000001,2.803,1.43328,0.41804,1.4929999999999999,1.2576,0.3668,1.31,2.95968,0.8632400000000001,3.083,1.43328,0.41804,1.4929999999999999,1.5264,0.44520000000000004,1.5899999999999999
2020-07-05 22:00:00,2.6654400000000003,0.7774200000000001,2.7765,1.50384,0.43862,1.5665,1.1616,0.3388,1.21,2.98224,0.86982,3.1065,1.50384,0.43862,1.5665,1.4784000000000002,0.4312,1.54
2020-07-05 22:30:00,2.60496,0.75978,2.7135,1.5969600000000002,0.46578,1.6635,1.008,0.294,1.05,2.96016,0.86338,3.0835,1.5969600000000002,0.46578,1.6635,1.3632,0.3976,1.42
2020-07-05 23:00:00,2.47056,0.7205800000000001,2.5735,1.50096,0.43778000000000006,1.5635,0.9696,0.2828,1.01,2.83536,0.82698,2.9535,1.50096,0.43778000000000006,1.5635,1.3344,0.38920000000000005,1.3900000000000001
2020-07-05 23:30:00,2.4220800000000002,0.7064400000000001,2.523,1.43328,0.41804,1.4929999999999999,0.9888,0.2884,1.03,2.47968,0.7232400000000001,2.583,1.43328,0.41804,1.4929999999999999,1.0464,0.3052,1.09
2020-07-06 00:00:00,2.32032,0.67676,2.417,1.36032,0.39676000000000006,1.417,0.96,0.28,1.0,2.3395200000000003,0.6823600000000001,2.437,1.36032,0.39676000000000006,1.417,0.9792000000000001,0.2856,1.02
2020-07-06 00:30:00,2.26032,0.6592600000000001,2.3545,1.3771200000000001,0.40166,1.4344999999999999,0.8832000000000001,0.2576,0.92,2.26992,0.6620600000000001,2.3645,1.3771200000000001,0.40166,1.4344999999999999,0.8928,0.2604,0.93
2020-07-06 01:00:00,2.17104,0.63322,2.2615,1.28784,0.37562,1.3415,0.8832000000000001,0.2576,0.92,2.19024,0.63882,2.2815,1.28784,0.37562,1.3415,0.9024000000000001,0.2632,0.9400000000000001
2020-07-06 01:30:00,2.17104,0.63322,2.2615,1.29744,0.37842000000000003,1.3515000000000001,0.8736,0.2548,0.91,2.18064,0.63602,2.2715,1.29744,0.37842000000000003,1.3515000000000001,0.8832000000000001,0.2576,0.92
2020-07-06 02:00:00,2.17344,0.63392,2.2640000000000002,1.35744,0.39592000000000005,1.4140000000000001,0.8160000000000001,0.23800000000000002,0.85,2.16384,0.63112,2.254,1.35744,0.39592000000000005,1.4140000000000001,0.8064,0.23520000000000002,0.84
2020-07-06 02:30:00,2.07792,0.60606,2.1645,1.51152,0.44086000000000003,1.5745,0.5664,0.1652,0.59,2.38512,0.6956600000000001,2.4845,1.51152,0.44086000000000003,1.5745,0.8736,0.2548,0.91
2020-07-06 03:00:00,1.94544,0.56742,2.0265,1.39824,0.40782,1.4565000000000001,0.5472,0.15960000000000002,0.5700000000000001,2.48304,0.7242200000000001,2.5865,1.39824,0.40782,1.4565000000000001,1.0848,0.3164,1.13
2020-07-06 03:30:00,1.9790400000000001,0.5772200000000001,2.0615,1.30704,0.38122000000000006,1.3615,0.672,0.196,0.7000000000000001,2.45904,0.7172200000000001,2.5615,1.30704,0.38122000000000006,1.3615,1.152,0.336,1.2
2020-07-06 04:00:00,1.99296,0.58128,2.076,1.20576,0.35168000000000005,1.256,0.7872,0.2296,0.8200000000000001,2.42496,0.70728,2.526,1.20576,0.35168000000000005,1.256,1.2192,0.3556,1.27
2020-07-06 04:30:00,1.98624,0.5793200000000001,2.069,1.17984,0.34412000000000004,1.229,0.8064,0.23520000000000002,0.84,2.41824,0.7053200000000001,2.519,1.17984,0.34412000000000004,1.229,1.2384,0.3612,1.29
2020-07-06 05:00:00,1.9416,0.5663,2.0225,1.2216,0.3563,1.2725,0.72,0.21,0.75,2.4216,0.7063,2.5225,1.2216,0.3563,1.2725,1.2,0.35000000000000003,1.25
2020-07-06 05:30:00,1.95408,0.56994,2.0355,1.19568,0.34874000000000005,1.2455,0.7584000000000001,0.2212,0.79,2.42448,0.7071400000000001,2.5255,1.19568,0.34874000000000005,1.2455,1.2288000000000001,0.3584,1.28
2020-07-06 06:00:00,2.03376,0.59318,2.1185,1.28496,0.37478000000000006,1.3385,0.7488,0.2184,0.78,2.48496,0.7247800000000001,2.5885,1.28496,0.37478000000000006,1.3385,1.2,0.35000000000000003,1.25
2020-07-06 06:30:00,2.28384,0.66612,2.379,1.30464,0.38052,1.359,0.9792000000000001,0.2856,1.02,2.61024,0.7613200000000001,2.719,1.30464,0.38052,1.359,1.3056,0.3808,1.3599999999999999
2020-07-06 07:00:00,2.54064,0.74102,2.6465,1.52304,0.44422000000000006,1.5865,1.0176,0.2968,1.06,2.79984,0.81662,2.9165,1.52304,0.44422000000000006,1.5865,1.2768,0.3724,1.33
2020-07-06 07:30:00,2.988,0.8715,3.1125,1.5192,0.4431,1.5825,1.4688,0.4284,1.53,3.1224,0.9107000000000001,3.2525,1.5192,0.4431,1.5825,1.6032000000000002,0.4676,1.67
2020-07-06 08:00:00,3.15648,0.9206400000000001,3.2880000000000003,1.42848,0.41664,1.488,1.728,0.504,1.8,3.28128,0.9570400000000001,3.418,1.42848,0.41664,1.488,1.8528,0.5404,1.9300000000000002
2020-07-06 08:30:00,3.28992,0.9595600000000001,3.427,1.49472,0.43596,1.557,1.7952,0.5236000000000001,1.87,3.42432,0.9987600000000001,3.567,1.49472,0.43596,1.557,1.9296000000000002,0.5628000000000001,2.01
2020-07-06 09:00:00,3.49968,1.02074,3.6455,1.37808,0.40194,1.4355,2.1216,0.6188,2.21,3.64368,1.06274,3.7955,1.37808,0.40194,1.4355,2.2656,0.6608,2.36
2020-07-06 09:30:00,3.44496,1.00478,3.5885,1.36176,0.39718000000000003,1.4185,2.0832,0.6076,2.17,3.59856,1.04958,3.7485,1.36176,0.39718000000000003,1.4185,2.2368,0.6524,2.33
2020-07-06 10:00:00,3.45312,1.00716,3.597,1.26432,0.36876000000000003,1.317,2.1888,0.6384000000000001,2.2800000000000002,3.5971200000000003,1.04916,3.747,1.26432,0.36876000000000003,1.317,2.3328,0.6804,2.43
2020-07-06 10:30:00,3.6907200000000002,1.07646,3.8445,1.19472,0.34846000000000005,1.2445,2.496,0.728,2.6,3.84432,1.12126,4.0045,1.19472,0.34846000000000005,1.2445,2.6496,0.7728,2.76
2020-07-06 11:00:00,3.6336,1.0598,3.785,1.2048,0.3514,1.255,2.4288,0.7084,2.5300000000000002,3.7872,1.1046,3.9450000000000003,1.2048,0.3514,1.255,2.5824,0.7532,2.69
2020-07-06 11:30:00,3.7099200000000003,1.08206,3.8645,1.20432,0.35126,1.2545,2.5056000000000003,0.7308,2.61,3.85392,1.12406,4.0145,1.20432,0.35126,1.2545,2.6496,0.7728,2.76
2020-07-06 12:00:00,3.68304,1.07422,3.8365,1.27344,0.37142000000000003,1.3265,2.4096,0.7028,2.51,3.82704,1.11622,3.9865,1.27344,0.37142000000000003,1.3265,2.5536,0.7448,2.66
2020-07-06 12:30:00,3.53088,1.02984,3.678,1.52448,0.44464000000000004,1.588,2.0064,0.5852,2.09,3.68448,1.07464,3.838,1.52448,0.44464000000000004,1.588,2.16,0.63,2.25
2020-07-06 13:00:00,3.45264,1.00702,3.5965,1.36944,0.39942000000000005,1.4265,2.0832,0.6076,2.17,3.59664,1.04902,3.7465,1.36944,0.39942000000000005,1.4265,2.2272,0.6496000000000001,2.32
2020-07-06 13:30:00,3.4185600000000003,0.9970800000000001,3.561,1.28736,0.37548000000000004,1.341,2.1312,0.6216,2.22,3.56256,1.03908,3.711,1.28736,0.37548000000000004,1.341,2.2752,0.6636000000000001,2.37
2020-07-06 14:00:00,3.4512,1.0066,3.5949999999999998,1.2144,0.3542,1.2650000000000001,2.2368,0.6524,2.33,3.5952,1.0486,3.745,1.2144,0.3542,1.2650000000000001,2.3808,0.6944,2.48
2020-07-06 14:30:00,3.34992,0.97706,3.4895,1.18992,0.34706000000000004,1.2395,2.16,0.63,2.25,3.48432,1.01626,3.6295,1.18992,0.34706000000000004,1.2395,2.2944,0.6692,2.39
2020-07-06 15:00:00,3.1848,0.9289000000000001,3.3175,1.2648000000000001,0.3689,1.3175,1.92,0.56,2.0,3.3192,0.9681000000000001,3.4575,1.2648000000000001,0.3689,1.3175,2.0544000000000002,0.5992000000000001,2.14
2020-07-06 15:30:00,3.16848,0.9241400000000001,3.3005,1.58448,0.46214000000000005,1.6505,1.584,0.462,1.65,3.30288,0.9633400000000001,3.4405,1.58448,0.46214000000000005,1.6505,1.7184,0.5012,1.79
2020-07-06 16:00:00,3.10656,0.9060800000000001,3.236,1.51296,0.44128000000000006,1.576,1.5936,0.46480000000000005,1.6600000000000001,3.23136,0.9424800000000001,3.366,1.51296,0.44128000000000006,1.576,1.7184,0.5012,1.79
2020-07-06 16:30:00,3.07344,0.8964200000000001,3.2015000000000002,1.5374400000000001,0.44842000000000004,1.6015000000000001,1.536,0.448,1.6,3.19824,0.9328200000000001,3.3315,1.5374400000000001,0.44842000000000004,1.6015000000000001,1.6608,0.4844,1.73
2020-07-06 17:00:00,3.16464,0.9230200000000001,3.2965,1.53264,0.44702000000000003,1.5965,1.6320000000000001,0.47600000000000003,1.7000000000000002,3.29904,0.9622200000000001,3.4365,1.53264,0.44702000000000003,1.5965,1.7664,0.5152,1.8399999999999999
2020-07-06 17:30:00,3.19488,0.9318400000000001,3.328,1.52448,0.44464000000000004,1.588,1.6703999999999999,0.4872,1.74,3.32928,0.9710400000000001,3.468,1.52448,0.44464000000000004,1.588,1.8048000000000002,0.5264,1.88
2020-07-06 18:00:00,3.3336,0.9723,3.4725,1.3559999999999999,0.3955,1.4125,1.9776,0.5768,2.06,3.4488,1.0059,3.5925000000000002,1.3559999999999999,0.3955,1.4125,2.0928,0.6104,2.18
2020-07-06 18:30:00,3.4008000000000003,0.9919,3.5425,1.3368,0.3899,1.3925,2.064,0.602,2.15,3.4968,1.0199,3.6425,1.3368,0.3899,1.3925,2.16,0.63,2.25
2020-07-06 19:00:00,3.3297600000000003,0.97118,3.4685,1.23696,0.36078000000000005,1.2885,2.0928,0.6104,2.18,3.42576,0.9991800000000001,3.5685000000000002,1.23696,0.36078000000000005,1.2885,2.1888,0.6384000000000001,2.2800000000000002
2020-07-06 19:30:00,3.23568,0.94374,3.3705,1.24848,0.36414,1.3005,1.9872,0.5796,2.07,3.33168,0.97174,3.4705,1.24848,0.36414,1.3005,2.0832,0.6076,2.17
2020-07-06 20:00:00,3.19776,0.9326800000000001,3.331,1.22976,0.35868000000000005,1.2810000000000001,1.968,0.5740000000000001,2.05,3.29376,0.9606800000000001,3.431,1.22976,0.35868000000000005,1.2810000000000001,2.064,0.602,2.15
2020-07-06 20:30:00,3.06528,0.8940400000000001,3.193,1.16448,0.33964000000000005,1.213,1.9008,0.5544,1.98,3.19008,0.93044,3.323,1.16448,0.33964000000000005,1.213,2.0256,0.5908,2.11
2020-07-06 21:00:00,2.98416,0.87038,3.1085,1.14096,0.33278,1.1885,1.8432,0.5376000000000001,1.92,3.18576,0.9291800000000001,3.3185000000000002,1.14096,0.33278,1.1885,2.0448,0.5964,2.13
2020-07-06 21:30:00,2.91984,0.85162,3.0415,1.11504,0.32522,1.1615,1.8048000000000002,0.5264,1.88,3.11184,0.9076200000000001,3.2415,1.11504,0.32522,1.1615,1.9968,0.5824,2.08
2020-07-06 22:00:00,2.85072,0.8314600000000001,2.9695,1.14192,0.33306,1.1895,1.7088,0.4984,1.78,3.05232,0.89026,3.1795,1.14192,0.33306,1.1895,1.9104,0.5572,1.99
2020-07-06 22:30:00,2.79408,0.8149400000000001,2.9105,1.15248,0.33614000000000005,1.2005,1.6416,0.4788,1.71,3.02448,0.88214,3.1505,1.15248,0.33614000000000005,1.2005,1.8719999999999999,0.546,1.9500000000000002
2020-07-06 23:00:00,2.69328,0.78554,2.8055,1.09968,0.32074,1.1455,1.5936,0.46480000000000005,1.6600000000000001,2.92368,0.85274,3.0455,1.09968,0.32074,1.1455,1.824,0.532,1.9
2020-07-06 23:30:00,2.55792,0.7460600000000001,2.6645,1.09872,0.32046,1.1445,1.4592,0.42560000000000003,1.52,2.63472,0.76846,2.7445,1.09872,0.32046,1.1445,1.536,0.448,1.6
2020-07-07 00:00:00,2.436,0.7105,2.5375,1.1016,0.32130000000000003,1.1475,1.3344,0.38920000000000005,1.3900000000000001,2.4648,0.7189,2.5675,1.1016,0.32130000000000003,1.1475,1.3632,0.3976,1.42
2020-07-07 00:30:00,2.36256,0.68908,2.461,1.10496,0.32228,1.151,1.2576,0.3668,1.31,2.38176,0.6946800000000001,2.481,1.10496,0.32228,1.151,1.2768,0.3724,1.33
2020-07-07 01:00:00,2.2944,0.6692,2.39,1.248,0.364,1.3,1.0464,0.3052,1.09,2.3136,0.6748000000000001,2.41,1.248,0.364,1.3,1.0656,0.3108,1.11
2020-07-07 01:30:00,2.24544,0.6549200000000001,2.339,1.17024,0.34132,1.219,1.0752,0.3136,1.12,2.27424,0.66332,2.3689999999999998,1.17024,0.34132,1.219,1.104,0.322,1.15
2020-07-07 02:00:00,2.2008,0.6419,2.2925,1.1064,0.32270000000000004,1.1525,1.0944,0.31920000000000004,1.1400000000000001,2.2296,0.6503,2.3225,1.1064,0.32270000000000004,1.1525,1.1232,0.3276,1.17
2020-07-07 02:30:00,2.20656,0.64358,2.2984999999999998,1.18896,0.34678000000000003,1.2385,1.0176,0.2968,1.06,2.22576,0.6491800000000001,2.3185000000000002,1.18896,0.34678000000000003,1.2385,1.0368,0.3024,1.08
2020-07-07 03:00:00,2.18544,0.6374200000000001,2.2765,1.28304,0.37422000000000005,1.3365,0.9024000000000001,0.2632,0.9400000000000001,2.19504,0.64022,2.2865,1.28304,0.37422000000000005,1.3365,0.912,0.266,0.9500000000000001
2020-07-07 03:30:00,2.16768,0.63224,2.258,1.11168,0.32424000000000003,1.158,1.056,0.308,1.1,2.20608,0.64344,2.298,1.11168,0.32424000000000003,1.158,1.0944,0.31920000000000004,1.1400000000000001
2020-07-07 04:00:00,2.15952,0.6298600000000001,2.2495,1.11312,0.32466,1.1595,1.0464,0.3052,1.09,2.18832,0.63826,2.2795,1.11312,0.32466,1.1595,1.0752,0.3136,1.12
2020-07-07 04:30:00,2.17776,0.6351800000000001,2.2685,1.10256,0.32158000000000003,1.1485,1.0752,0.3136,1.12,2.20656,0.64358,2.2984999999999998,1.10256,0.32158000000000003,1.1485,1.104,0.322,1.15
2020-07-07 05:00:00,2.16,0.63,2.25,1.104,0.322,1.15,1.056,0.308,1.1,2.1888,0.6384000000000001,2.2800000000000002,1.104,0.322,1.15,1.0848,0.3164,1.13
2020-07-07 05:30:00,2.2104,0.6447,2.3025,1.2696,0.3703,1.3225,0.9408000000000001,0.27440000000000003,0.98,2.2008,0.6419,2.2925,1.2696,0.3703,1.3225,0.9312,0.2716,0.97
2020-07-07 06:00:00,2.23344,0.65142,2.3265000000000002,1.10064,0.32102,1.1465,1.1328,0.3304,1.18,2.27184,0.6626200000000001,2.3665,1.10064,0.32102,1.1465,1.1712,0.3416,1.22
2020-07-07 06:30:00,2.34672,0.6844600000000001,2.4445,1.09872,0.32046,1.1445,1.248,0.364,1.3,2.6059200000000002,0.7600600000000001,2.7145,1.09872,0.32046,1.1445,1.5072,0.43960000000000005,1.57
2020-07-07 07:00:00,2.6006400000000003,0.7585200000000001,2.709,1.17984,0.34412000000000004,1.229,1.4208,0.41440000000000005,1.48,2.8022400000000003,0.81732,2.919,1.17984,0.34412000000000004,1.229,1.6224,0.4732,1.69
2020-07-07 07:30:00,2.88288,0.84084,3.003,1.32768,0.38724000000000003,1.383,1.5552000000000001,0.4536,1.62,2.98848,0.8716400000000001,3.113,1.32768,0.38724000000000003,1.383,1.6608,0.4844,1.73
2020-07-07 08:00:00,3.10416,0.9053800000000001,3.2335,1.31856,0.38458000000000003,1.3735,1.7856,0.5208,1.8599999999999999,3.20976,0.9361800000000001,3.3435,1.31856,0.38458000000000003,1.3735,1.8912,0.5516,1.97
2020-07-07 08:30:00,3.312,0.966,3.45,1.152,0.336,1.2,2.16,0.63,2.25,3.4272,0.9996,3.5700000000000003,1.152,0.336,1.2,2.2752,0.6636000000000001,2.37
2020-07-07 09:00:00,3.46992,1.01206,3.6145,1.1755200000000001,0.34286000000000005,1.2245,2.2944,0.6692,2.39,3.59472,1.04846,3.7445,1.1755200000000001,0.34286000000000005,1.2245,2.4192,0.7056,2.52
2020-07-07 09:30:00,3.43488,1.00184,3.578,1.18848,0.34664,1.238,2.2464,0.6552,2.34,3.55968,1.03824,3.708,1.18848,0.34664,1.238,2.3712,0.6916,2.47
2020-07-07 10:00:00,3.53424,1.03082,3.6814999999999998,1.27824,0.37282000000000004,1.3315000000000001,2.2560000000000002,0.658,2.35,3.66864,1.07002,3.8215,1.27824,0.37282000000000004,1.3315000000000001,2.3904,0.6972,2.49
2020-07-07 10:30:00,3.4728,1.0129,3.6175,1.1784,0.3437,1.2275,2.2944,0.6692,2.39,3.5976,1.0493,3.7475,1.1784,0.3437,1.2275,2.4192,0.7056,2.52
