Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-07 11:00:00,3.51264,1.02452,3.659,1.17024,0.34132,1.219,2.3424,0.6832,2.44,3.64704,1.06372,3.799,1.17024,0.34132,1.219,2.4768,0.7224,2.58
2020-07-07 11:30:00,3.5688,1.0409,3.7175000000000002,1.1496,0.33530000000000004,1.1975,2.4192,0.7056,2.52,3.7032,1.0801,3.8575,1.1496,0.33530000000000004,1.1975,2.5536,0.7448,2.66
2020-07-07 12:00:00,3.59136,1.04748,3.741,1.30656,0.38108000000000003,1.361,2.2848,0.6664,2.38,3.72576,1.08668,3.8810000000000002,1.30656,0.38108000000000003,1.361,2.4192,0.7056,2.52
2020-07-07 12:30:00,3.67248,1.07114,3.8255,1.38768,0.40474000000000004,1.4455,2.2848,0.6664,2.38,3.80688,1.11034,3.9655,1.38768,0.40474000000000004,1.4455,2.4192,0.7056,2.52
2020-07-07 13:00:00,3.6849600000000002,1.07478,3.8385,1.2465600000000001,0.36358,1.2985,2.4384,0.7112,2.54,3.82896,1.11678,3.9885,1.2465600000000001,0.36358,1.2985,2.5824,0.7532,2.69
2020-07-07 13:30:00,3.5793600000000003,1.04398,3.7285,1.23696,0.36078000000000005,1.2885,2.3424,0.6832,2.44,3.71376,1.08318,3.8685,1.23696,0.36078000000000005,1.2885,2.4768,0.7224,2.58
2020-07-07 14:00:00,3.52656,1.02858,3.6734999999999998,1.33776,0.39018,1.3935,2.1888,0.6384000000000001,2.2800000000000002,3.66096,1.06778,3.8135,1.33776,0.39018,1.3935,2.3232,0.6776,2.42
2020-07-07 14:30:00,3.57744,1.04342,3.7265,1.25424,0.36582000000000003,1.3065,2.3232,0.6776,2.42,3.7214400000000003,1.08542,3.8765,1.25424,0.36582000000000003,1.3065,2.4672,0.7196,2.5700000000000003
2020-07-07 15:00:00,3.56352,1.03936,3.7119999999999997,1.29792,0.37856,1.3519999999999999,2.2656,0.6608,2.36,3.70752,1.08136,3.862,1.29792,0.37856,1.3519999999999999,2.4096,0.7028,2.51
2020-07-07 15:30:00,3.54096,1.03278,3.6885,1.34256,0.39158000000000004,1.3985,2.1984,0.6412,2.29,3.6849600000000002,1.07478,3.8385,1.34256,0.39158000000000004,1.3985,2.3424,0.6832,2.44
2020-07-07 16:00:00,3.5423999999999998,1.0332,3.69,1.1808,0.34440000000000004,1.23,2.3616,0.6888000000000001,2.46,3.6768,1.0724,3.83,1.1808,0.34440000000000004,1.23,2.496,0.728,2.6
2020-07-07 16:30:00,3.53904,1.03222,3.6865,1.20624,0.35182,1.2565,2.3328,0.6804,2.43,3.6734400000000003,1.07142,3.8265000000000002,1.20624,0.35182,1.2565,2.4672,0.7196,2.5700000000000003
2020-07-07 17:00:00,3.74256,1.09158,3.8985000000000003,1.14096,0.33278,1.1885,2.6016,0.7588,2.71,3.87696,1.1307800000000001,4.0385,1.14096,0.33278,1.1885,2.7359999999999998,0.798,2.85
2020-07-07 17:30:00,3.74064,1.09102,3.8965,1.26384,0.36862,1.3165,2.4768,0.7224,2.58,3.8750400000000003,1.13022,4.0365,1.26384,0.36862,1.3165,2.6112,0.7616,2.7199999999999998
2020-07-07 18:00:00,3.72432,1.08626,3.8795,1.34352,0.39186000000000004,1.3995,2.3808,0.6944,2.48,3.85872,1.12546,4.0195,1.34352,0.39186000000000004,1.3995,2.5152,0.7336,2.62
2020-07-07 18:30:00,3.6139200000000002,1.05406,3.7645,1.38672,0.40446000000000004,1.4445000000000001,2.2272,0.6496000000000001,2.32,3.74832,1.09326,3.9045,1.38672,0.40446000000000004,1.4445000000000001,2.3616,0.6888000000000001,2.46
2020-07-07 19:00:00,3.4992,1.0206,3.645,1.32,0.385,1.375,2.1792,0.6356,2.27,3.6528,1.0654,3.805,1.32,0.385,1.375,2.3328,0.6804,2.43
2020-07-07 19:30:00,3.5208,1.0269,3.6675,1.1208,0.3269,1.1675,2.4,0.7000000000000001,2.5,3.6456,1.0633,3.7975,1.1208,0.3269,1.1675,2.5248,0.7364,2.63
2020-07-07 20:00:00,3.36768,0.9822400000000001,3.508,1.11168,0.32424000000000003,1.158,2.2560000000000002,0.658,2.35,3.5020800000000003,1.02144,3.648,1.11168,0.32424000000000003,1.158,2.3904,0.6972,2.49
2020-07-07 20:30:00,3.27168,0.9542400000000001,3.408,1.10208,0.32144,1.148,2.1696,0.6328,2.26,3.36768,0.9822400000000001,3.508,1.10208,0.32144,1.148,2.2656,0.6608,2.36
2020-07-07 21:00:00,3.168,0.924,3.3,1.2768,0.3724,1.33,1.8912,0.5516,1.97,3.2544,0.9492,3.39,1.2768,0.3724,1.33,1.9776,0.5768,2.06
2020-07-07 21:30:00,3.03696,0.8857800000000001,3.1635,1.29936,0.37898000000000004,1.3535,1.7376,0.5068,1.81,3.12336,0.9109800000000001,3.2535,1.29936,0.37898000000000004,1.3535,1.824,0.532,1.9
2020-07-07 22:00:00,2.95152,0.8608600000000001,3.0745,1.21392,0.35406000000000004,1.2645,1.7376,0.5068,1.81,3.03792,0.8860600000000001,3.1645,1.21392,0.35406000000000004,1.2645,1.824,0.532,1.9
2020-07-07 22:30:00,2.8848000000000003,0.8414,3.005,1.1184,0.3262,1.165,1.7664,0.5152,1.8399999999999999,2.952,0.861,3.075,1.1184,0.3262,1.165,1.8336000000000001,0.5348,1.9100000000000001
2020-07-07 23:00:00,2.72736,0.7954800000000001,2.841,1.22976,0.35868000000000005,1.2810000000000001,1.4976,0.4368,1.56,2.78496,0.8122800000000001,2.901,1.22976,0.35868000000000005,1.2810000000000001,1.5552000000000001,0.4536,1.62
2020-07-07 23:30:00,2.52624,0.73682,2.6315,1.31664,0.38402000000000003,1.3715,1.2096,0.3528,1.26,2.57424,0.75082,2.6814999999999998,1.31664,0.38402000000000003,1.3715,1.2576,0.3668,1.31
2020-07-08 00:00:00,2.37936,0.69398,2.4785,1.31376,0.38318,1.3685,1.0656,0.3108,1.11,2.40816,0.70238,2.5085,1.31376,0.38318,1.3685,1.0944,0.31920000000000004,1.1400000000000001
2020-07-08 00:30:00,2.2776,0.6643,2.3725,1.1736,0.3423,1.2225,1.104,0.322,1.15,2.316,0.6755,2.4125,1.1736,0.3423,1.2225,1.1424,0.3332,1.19
2020-07-08 01:00:00,2.23536,0.65198,2.3285,1.13136,0.32998000000000005,1.1785,1.104,0.322,1.15,2.26416,0.6603800000000001,2.3585000000000003,1.13136,0.32998000000000005,1.1785,1.1328,0.3304,1.18
2020-07-08 01:30:00,2.23008,0.65044,2.323,1.16448,0.33964000000000005,1.213,1.0656,0.3108,1.11,2.24928,0.6560400000000001,2.343,1.16448,0.33964000000000005,1.213,1.0848,0.3164,1.13
2020-07-08 02:00:00,2.21616,0.6463800000000001,2.3085,1.31376,0.38318,1.3685,0.9024000000000001,0.2632,0.9400000000000001,2.22576,0.6491800000000001,2.3185000000000002,1.31376,0.38318,1.3685,0.912,0.266,0.9500000000000001
2020-07-08 02:30:00,2.18544,0.6374200000000001,2.2765,1.2350400000000001,0.36022000000000004,1.2865,0.9504,0.2772,0.99,2.21424,0.6458200000000001,2.3064999999999998,1.2350400000000001,0.36022000000000004,1.2865,0.9792000000000001,0.2856,1.02
2020-07-08 03:00:00,2.14272,0.6249600000000001,2.232,1.15392,0.33656,1.202,0.9888,0.2884,1.03,2.17152,0.63336,2.262,1.15392,0.33656,1.202,1.0176,0.2968,1.06
2020-07-08 03:30:00,2.17056,0.6330800000000001,2.261,1.31616,0.38388000000000005,1.371,0.8544,0.2492,0.89,2.17056,0.6330800000000001,2.261,1.31616,0.38388000000000005,1.371,0.8544,0.2492,0.89
2020-07-08 04:00:00,2.16864,0.6325200000000001,2.259,1.31424,0.38332000000000005,1.369,0.8544,0.2492,0.89,2.16864,0.6325200000000001,2.259,1.31424,0.38332000000000005,1.369,0.8544,0.2492,0.89
2020-07-08 04:30:00,2.17104,0.63322,2.2615,1.23024,0.35882000000000003,1.2815,0.9408000000000001,0.27440000000000003,0.98,2.18064,0.63602,2.2715,1.23024,0.35882000000000003,1.2815,0.9504,0.2772,0.99
2020-07-08 05:00:00,2.13696,0.6232800000000001,2.226,1.11936,0.32648000000000005,1.166,1.0176,0.2968,1.06,2.16576,0.63168,2.2560000000000002,1.11936,0.32648000000000005,1.166,1.0464,0.3052,1.09
2020-07-08 05:30:00,2.06688,0.60284,2.153,1.25088,0.36484000000000005,1.303,0.8160000000000001,0.23800000000000002,0.85,2.40288,0.70084,2.503,1.25088,0.36484000000000005,1.303,1.152,0.336,1.2
2020-07-08 06:00:00,2.07648,0.6056400000000001,2.163,1.3180800000000001,0.38444,1.373,0.7584000000000001,0.2212,0.79,2.53728,0.74004,2.643,1.3180800000000001,0.38444,1.373,1.2192,0.3556,1.27
2020-07-08 06:30:00,2.38416,0.6953800000000001,2.4835000000000003,1.35696,0.39578,1.4135,1.0272000000000001,0.29960000000000003,1.07,2.68176,0.7821800000000001,2.7935,1.35696,0.39578,1.4135,1.3248,0.3864,1.38
2020-07-08 07:00:00,2.80656,0.8185800000000001,2.9235,1.28016,0.37338000000000005,1.3335,1.5264,0.44520000000000004,1.5899999999999999,2.98896,0.8717800000000001,3.1135,1.28016,0.37338000000000005,1.3335,1.7088,0.4984,1.78
2020-07-08 07:30:00,3.11232,0.9077600000000001,3.242,1.12512,0.32816,1.172,1.9872,0.5796,2.07,3.22752,0.9413600000000001,3.362,1.12512,0.32816,1.172,2.1024,0.6132000000000001,2.19
2020-07-08 08:00:00,3.29616,0.9613800000000001,3.4335,1.13616,0.33138,1.1835,2.16,0.63,2.25,3.41136,0.9949800000000001,3.5535,1.13616,0.33138,1.1835,2.2752,0.6636000000000001,2.37
2020-07-08 08:30:00,3.39264,0.9895200000000001,3.534,1.17504,0.34272,1.224,2.2176,0.6468,2.31,3.52704,1.02872,3.674,1.17504,0.34272,1.224,2.352,0.686,2.45
2020-07-08 09:00:00,3.6432,1.0626,3.795,1.1856,0.3458,1.235,2.4576000000000002,0.7168,2.56,3.7776,1.1018,3.935,1.1856,0.3458,1.235,2.592,0.756,2.7
2020-07-08 09:30:00,3.68784,1.07562,3.8415,1.31664,0.38402000000000003,1.3715,2.3712,0.6916,2.47,3.83184,1.11762,3.9915000000000003,1.31664,0.38402000000000003,1.3715,2.5152,0.7336,2.62
2020-07-08 10:00:00,3.6984,1.0787,3.8525,1.164,0.3395,1.2125,2.5343999999999998,0.7392000000000001,2.64,3.8327999999999998,1.1179000000000001,3.9925,1.164,0.3395,1.2125,2.6688,0.7784000000000001,2.7800000000000002
2020-07-08 10:30:00,3.5731200000000003,1.04216,3.722,1.11552,0.32536000000000004,1.162,2.4576000000000002,0.7168,2.56,3.70752,1.08136,3.862,1.11552,0.32536000000000004,1.162,2.592,0.756,2.7
2020-07-08 11:00:00,3.58416,1.04538,3.7335000000000003,1.09776,0.32018,1.1435,2.4864,0.7252000000000001,2.59,3.71856,1.08458,3.8735,1.09776,0.32018,1.1435,2.6208,0.7644000000000001,2.73
2020-07-08 11:30:00,3.65376,1.06568,3.806,1.09056,0.31808000000000003,1.1360000000000001,2.5632,0.7476,2.67,3.77856,1.10208,3.936,1.09056,0.31808000000000003,1.1360000000000001,2.688,0.784,2.8
2020-07-08 12:00:00,3.66768,1.06974,3.8205,1.20048,0.35014,1.2505,2.4672,0.7196,2.5700000000000003,3.80208,1.10894,3.9605,1.20048,0.35014,1.2505,2.6016,0.7588,2.71
2020-07-08 12:30:00,3.76416,1.09788,3.9210000000000003,1.34496,0.39228,1.401,2.4192,0.7056,2.52,3.91776,1.14268,4.081,1.34496,0.39228,1.401,2.5728,0.7504000000000001,2.68
2020-07-08 13:00:00,3.74784,1.09312,3.904,1.29984,0.37912,1.354,2.448,0.714,2.55,3.89184,1.1351200000000001,4.054,1.29984,0.37912,1.354,2.592,0.756,2.7
2020-07-08 13:30:00,3.68928,1.07604,3.843,1.16448,0.33964000000000005,1.213,2.5248,0.7364,2.63,3.8332800000000002,1.11804,3.993,1.16448,0.33964000000000005,1.213,2.6688,0.7784000000000001,2.7800000000000002
2020-07-08 14:00:00,3.61776,1.05518,3.7685,1.17936,0.34398,1.2285,2.4384,0.7112,2.54,3.75216,1.09438,3.9085,1.17936,0.34398,1.2285,2.5728,0.7504000000000001,2.68
2020-07-08 14:30:00,3.59808,1.04944,3.748,1.15968,0.33824000000000004,1.208,2.4384,0.7112,2.54,3.72288,1.08584,3.878,1.15968,0.33824000000000004,1.208,2.5632,0.7476,2.67
2020-07-08 15:00:00,3.60672,1.05196,3.757,1.14912,0.33516,1.197,2.4576000000000002,0.7168,2.56,3.74112,1.09116,3.8970000000000002,1.14912,0.33516,1.197,2.592,0.756,2.7
2020-07-08 15:30:00,3.59808,1.04944,3.748,1.16928,0.34104,1.218,2.4288,0.7084,2.5300000000000002,3.72288,1.08584,3.878,1.16928,0.34104,1.218,2.5536,0.7448,2.66
2020-07-08 16:00:00,3.50976,1.02368,3.656,1.14816,0.33488,1.196,2.3616,0.6888000000000001,2.46,3.63456,1.06008,3.786,1.14816,0.33488,1.196,2.4864,0.7252000000000001,2.59
2020-07-08 16:30:00,3.56256,1.03908,3.711,1.3833600000000001,0.40348,1.441,2.1792,0.6356,2.27,3.68736,1.07548,3.841,1.3833600000000001,0.40348,1.441,2.304,0.672,2.4
2020-07-08 17:00:00,3.69648,1.07814,3.8505000000000003,1.39248,0.40614000000000006,1.4505,2.304,0.672,2.4,3.8212800000000002,1.11454,3.9805,1.39248,0.40614000000000006,1.4505,2.4288,0.7084,2.5300000000000002
2020-07-08 17:30:00,3.864,1.127,4.025,1.3872,0.4046,1.445,2.4768,0.7224,2.58,3.9888,1.1634,4.155,1.3872,0.4046,1.445,2.6016,0.7588,2.71
2020-07-08 18:00:00,3.89328,1.13554,4.0555,1.39728,0.40754,1.4555,2.496,0.728,2.6,4.00848,1.16914,4.1755,1.39728,0.40754,1.4555,2.6112,0.7616,2.7199999999999998
2020-07-08 18:30:00,3.80256,1.10908,3.961,1.3833600000000001,0.40348,1.441,2.4192,0.7056,2.52,3.92736,1.14548,4.091,1.3833600000000001,0.40348,1.441,2.544,0.742,2.65
2020-07-08 19:00:00,3.68208,1.07394,3.8355,1.10928,0.32354000000000005,1.1555,2.5728,0.7504000000000001,2.68,3.79728,1.10754,3.9555,1.10928,0.32354000000000005,1.1555,2.688,0.784,2.8
2020-07-08 19:30:00,3.612,1.0535,3.7625,0.4536,0.1323,0.47250000000000003,3.1584,0.9212,3.29,3.6984,1.0787,3.8525,0.4536,0.1323,0.47250000000000003,3.2448,0.9464,3.38
2020-07-08 20:00:00,3.38688,0.98784,3.528,1.28448,0.37464000000000003,1.338,2.1024,0.6132000000000001,2.19,3.49248,1.01864,3.638,1.28448,0.37464000000000003,1.338,2.208,0.644,2.3
2020-07-08 20:30:00,3.25104,0.9482200000000001,3.3865,1.39824,0.40782,1.4565000000000001,1.8528,0.5404,1.9300000000000002,3.35664,0.9790200000000001,3.4965,1.39824,0.40782,1.4565000000000001,1.9584000000000001,0.5712,2.04
2020-07-08 21:00:00,3.10224,0.9048200000000001,3.2315,1.39344,0.40642000000000006,1.4515,1.7088,0.4984,1.78,3.19824,0.9328200000000001,3.3315,1.39344,0.40642000000000006,1.4515,1.8048000000000002,0.5264,1.88
2020-07-08 21:30:00,3.01968,0.8807400000000001,3.1455,1.4068800000000001,0.41034000000000004,1.4655,1.6128,0.47040000000000004,1.6800000000000002,3.1156800000000002,0.9087400000000001,3.2455,1.4068800000000001,0.41034000000000004,1.4655,1.7088,0.4984,1.78
2020-07-08 22:00:00,2.93856,0.8570800000000001,3.061,1.3833600000000001,0.40348,1.441,1.5552000000000001,0.4536,1.62,3.07296,0.8962800000000001,3.201,1.3833600000000001,0.40348,1.441,1.6896,0.4928,1.76
2020-07-08 22:30:00,2.83872,0.82796,2.957,1.37952,0.40236000000000005,1.437,1.4592,0.42560000000000003,1.52,2.91552,0.8503600000000001,3.037,1.37952,0.40236000000000005,1.437,1.536,0.448,1.6
2020-07-08 23:00:00,2.66112,0.7761600000000001,2.7720000000000002,1.37472,0.40096000000000004,1.432,1.2864,0.37520000000000003,1.34,2.72832,0.79576,2.842,1.37472,0.40096000000000004,1.432,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-07-08 23:30:00,2.5176,0.7343000000000001,2.6225,1.3944,0.4067,1.4525000000000001,1.1232,0.3276,1.17,2.5656,0.7483000000000001,2.6725,1.3944,0.4067,1.4525000000000001,1.1712,0.3416,1.22
2020-07-09 00:00:00,2.40096,0.70028,2.501,1.41216,0.41188,1.471,0.9888,0.2884,1.03,2.42976,0.7086800000000001,2.531,1.41216,0.41188,1.471,1.0176,0.2968,1.06
2020-07-09 00:30:00,2.34336,0.6834800000000001,2.441,1.44096,0.42028000000000004,1.501,0.9024000000000001,0.2632,0.9400000000000001,2.35296,0.68628,2.451,1.44096,0.42028000000000004,1.501,0.912,0.266,0.9500000000000001
2020-07-09 01:00:00,2.31408,0.6749400000000001,2.4105,1.45008,0.42294000000000004,1.5105,0.864,0.252,0.9,2.30448,0.6721400000000001,2.4005,1.45008,0.42294000000000004,1.5105,0.8544,0.2492,0.89
2020-07-09 01:30:00,2.27616,0.66388,2.371,1.4601600000000001,0.42588000000000004,1.521,0.8160000000000001,0.23800000000000002,0.85,2.26656,0.66108,2.3609999999999998,1.4601600000000001,0.42588000000000004,1.521,0.8064,0.23520000000000002,0.84
2020-07-09 02:00:00,2.24592,0.6550600000000001,2.3395,1.44912,0.42266000000000004,1.5095,0.7968000000000001,0.23240000000000002,0.8300000000000001,2.23632,0.6522600000000001,2.3295,1.44912,0.42266000000000004,1.5095,0.7872,0.2296,0.8200000000000001
2020-07-09 02:30:00,2.2368,0.6524,2.33,1.4496,0.4228,1.51,0.7872,0.2296,0.8200000000000001,2.2272,0.6496000000000001,2.32,1.4496,0.4228,1.51,0.7776000000000001,0.2268,0.81
2020-07-09 03:00:00,2.05872,0.60046,2.1445,1.29072,0.37646,1.3445,0.768,0.224,0.8,2.04912,0.5976600000000001,2.1345,1.29072,0.37646,1.3445,0.7584000000000001,0.2212,0.79
2020-07-09 03:30:00,2.07024,0.60382,2.1565,1.3118400000000001,0.38262,1.3665,0.7584000000000001,0.2212,0.79,2.06064,0.60102,2.1465,1.3118400000000001,0.38262,1.3665,0.7488,0.2184,0.78
2020-07-09 04:00:00,2.01744,0.58842,2.1015,0.9230400000000001,0.26922,0.9615,1.0944,0.31920000000000004,1.1400000000000001,2.0366400000000002,0.5940200000000001,2.1215,0.9230400000000001,0.26922,0.9615,1.1136,0.32480000000000003,1.16
2020-07-09 04:30:00,2.0232,0.5901000000000001,2.1075,1.1496,0.33530000000000004,1.1975,0.8736,0.2548,0.91,2.0232,0.5901000000000001,2.1075,1.1496,0.33530000000000004,1.1975,0.8736,0.2548,0.91
2020-07-09 05:00:00,2.03184,0.59262,2.1165,1.18704,0.34622,1.2365,0.8448,0.2464,0.88,2.03184,0.59262,2.1165,1.18704,0.34622,1.2365,0.8448,0.2464,0.88
2020-07-09 05:30:00,2.10576,0.6141800000000001,2.1935000000000002,1.32816,0.38738000000000006,1.3835,0.7776000000000001,0.2268,0.81,2.09616,0.61138,2.1835,1.32816,0.38738000000000006,1.3835,0.768,0.224,0.8
2020-07-09 06:00:00,2.17488,0.63434,2.2655,1.32048,0.38514000000000004,1.3755,0.8544,0.2492,0.89,2.14608,0.62594,2.2355,1.32048,0.38514000000000004,1.3755,0.8256,0.24080000000000001,0.86
2020-07-09 06:30:00,2.3352,0.6811,2.4325,1.3368,0.3899,1.3925,0.9984000000000001,0.2912,1.04,2.364,0.6895,2.4625,1.3368,0.3899,1.3925,1.0272000000000001,0.29960000000000003,1.07
2020-07-09 07:00:00,2.61456,0.76258,2.7235,1.31856,0.38458000000000003,1.3735,1.296,0.378,1.35,2.68176,0.7821800000000001,2.7935,1.31856,0.38458000000000003,1.3735,1.3632,0.3976,1.42
2020-07-09 07:30:00,2.9025600000000003,0.8465800000000001,3.0235,1.30896,0.38178,1.3635,1.5936,0.46480000000000005,1.6600000000000001,3.02736,0.8829800000000001,3.1535,1.30896,0.38178,1.3635,1.7184,0.5012,1.79
2020-07-09 08:00:00,3.15216,0.9193800000000001,3.2835,1.26096,0.36778000000000005,1.3135,1.8912,0.5516,1.97,3.27696,0.9557800000000001,3.4135,1.26096,0.36778000000000005,1.3135,2.016,0.588,2.1
2020-07-09 08:30:00,3.3384,0.9737,3.4775,1.0344,0.3017,1.0775,2.304,0.672,2.4,3.4632,1.0101,3.6075,1.0344,0.3017,1.0775,2.4288,0.7084,2.5300000000000002
2020-07-09 09:00:00,3.51552,1.02536,3.662,1.05792,0.30856,1.102,2.4576000000000002,0.7168,2.56,3.64992,1.06456,3.802,1.05792,0.30856,1.102,2.592,0.756,2.7
2020-07-09 09:30:00,3.5952,1.0486,3.745,1.0032,0.2926,1.045,2.592,0.756,2.7,3.7199999999999998,1.085,3.875,1.0032,0.2926,1.045,2.7168,0.7924,2.83
2020-07-09 10:00:00,3.70608,1.08094,3.8605,0.9316800000000001,0.27174000000000004,0.9705,2.7744,0.8092,2.89,3.8404800000000003,1.12014,4.0005,0.9316800000000001,0.27174000000000004,0.9705,2.9088000000000003,0.8484,3.03
2020-07-09 10:30:00,3.6144,1.0542,3.765,0.9264,0.2702,0.965,2.688,0.784,2.8,3.7488,1.0934,3.9050000000000002,0.9264,0.2702,0.965,2.8224,0.8232,2.94
2020-07-09 11:00:00,3.62784,1.05812,3.779,0.9590400000000001,0.27972,0.999,2.6688,0.7784000000000001,2.7800000000000002,3.7622400000000003,1.09732,3.919,0.9590400000000001,0.27972,0.999,2.8032,0.8176,2.92
2020-07-09 11:30:00,3.64704,1.06372,3.799,0.9590400000000001,0.27972,0.999,2.688,0.784,2.8,3.78144,1.1029200000000001,3.939,0.9590400000000001,0.27972,0.999,2.8224,0.8232,2.94
2020-07-09 12:00:00,3.58752,1.04636,3.737,0.9955200000000001,0.29036,1.037,2.592,0.756,2.7,3.72192,1.08556,3.877,0.9955200000000001,0.29036,1.037,2.7264,0.7952,2.84
2020-07-09 12:30:00,3.66288,1.06834,3.8155,1.14768,0.33474000000000004,1.1955,2.5152,0.7336,2.62,3.8164800000000003,1.11314,3.9755000000000003,1.14768,0.33474000000000004,1.1955,2.6688,0.7784000000000001,2.7800000000000002
2020-07-09 13:00:00,3.63936,1.06148,3.791,1.26816,0.36988000000000004,1.321,2.3712,0.6916,2.47,3.7737600000000002,1.10068,3.931,1.26816,0.36988000000000004,1.321,2.5056000000000003,0.7308,2.61
2020-07-09 13:30:00,3.57552,1.04286,3.7245,1.19472,0.34846000000000005,1.2445,2.3808,0.6944,2.48,3.71952,1.08486,3.8745000000000003,1.19472,0.34846000000000005,1.2445,2.5248,0.7364,2.63
2020-07-09 14:00:00,3.56592,1.04006,3.7145,1.04112,0.30366000000000004,1.0845,2.5248,0.7364,2.63,3.7099200000000003,1.08206,3.8645,1.04112,0.30366000000000004,1.0845,2.6688,0.7784000000000001,2.7800000000000002
2020-07-09 14:30:00,3.45072,1.00646,3.5945,0.9835200000000001,0.28686,1.0245,2.4672,0.7196,2.5700000000000003,3.58512,1.04566,3.7345,0.9835200000000001,0.28686,1.0245,2.6016,0.7588,2.71
2020-07-09 15:00:00,3.48768,1.01724,3.633,0.9628800000000001,0.28084000000000003,1.003,2.5248,0.7364,2.63,3.62208,1.05644,3.773,0.9628800000000001,0.28084000000000003,1.003,2.6592000000000002,0.7756000000000001,2.77
2020-07-09 15:30:00,3.48576,1.01668,3.6310000000000002,0.9705600000000001,0.28308,1.011,2.5152,0.7336,2.62,3.61056,1.05308,3.761,0.9705600000000001,0.28308,1.011,2.64,0.77,2.75
2020-07-09 16:00:00,3.45312,1.00716,3.597,0.9859200000000001,0.28756000000000004,1.027,2.4672,0.7196,2.5700000000000003,3.57792,1.04356,3.727,0.9859200000000001,0.28756000000000004,1.027,2.592,0.756,2.7
2020-07-09 16:30:00,3.52848,1.02914,3.6755,0.9556800000000001,0.27874000000000004,0.9955,2.5728,0.7504000000000001,2.68,3.65328,1.06554,3.8055,0.9556800000000001,0.27874000000000004,0.9955,2.6976,0.7868,2.81
2020-07-09 17:00:00,3.58176,1.04468,3.731,0.9705600000000001,0.28308,1.011,2.6112,0.7616,2.7199999999999998,3.70656,1.08108,3.8609999999999998,0.9705600000000001,0.28308,1.011,2.7359999999999998,0.798,2.85
2020-07-09 17:30:00,3.63024,1.05882,3.7815000000000003,0.9614400000000001,0.28042,1.0015,2.6688,0.7784000000000001,2.7800000000000002,3.7454400000000003,1.09242,3.9015,0.9614400000000001,0.28042,1.0015,2.784,0.812,2.9
2020-07-09 18:00:00,3.68352,1.07436,3.8369999999999997,0.9955200000000001,0.29036,1.037,2.688,0.784,2.8,3.7987200000000003,1.10796,3.957,0.9955200000000001,0.29036,1.037,2.8032,0.8176,2.92
2020-07-09 18:30:00,3.63696,1.06078,3.7885,1.05456,0.30758,1.0985,2.5824,0.7532,2.69,3.75216,1.09438,3.9085,1.05456,0.30758,1.0985,2.6976,0.7868,2.81
2020-07-09 19:00:00,3.5721600000000002,1.04188,3.721,1.03776,0.30268,1.081,2.5343999999999998,0.7392000000000001,2.64,3.68736,1.07548,3.841,1.03776,0.30268,1.081,2.6496,0.7728,2.76
2020-07-09 19:30:00,3.49824,1.02032,3.644,1.06944,0.31192000000000003,1.114,2.4288,0.7084,2.5300000000000002,3.59424,1.04832,3.7439999999999998,1.06944,0.31192000000000003,1.114,2.5248,0.7364,2.63
2020-07-09 20:00:00,3.3048,0.9639000000000001,3.4425,1.0488,0.3059,1.0925,2.2560000000000002,0.658,2.35,3.4008000000000003,0.9919,3.5425,1.0488,0.3059,1.0925,2.352,0.686,2.45
2020-07-09 20:30:00,3.19536,0.93198,3.3285,1.07376,0.31318,1.1185,2.1216,0.6188,2.21,3.29136,0.95998,3.4285,1.07376,0.31318,1.1185,2.2176,0.6468,2.31
2020-07-09 21:00:00,2.98128,0.8695400000000001,3.1055,1.05168,0.30674,1.0955,1.9296000000000002,0.5628000000000001,2.01,3.09648,0.90314,3.2255,1.05168,0.30674,1.0955,2.0448,0.5964,2.13
2020-07-09 21:30:00,2.9275200000000003,0.8538600000000001,3.0495,0.9883200000000001,0.28826,1.0295,1.9392,0.5656,2.02,3.09072,0.90146,3.2195,0.9883200000000001,0.28826,1.0295,2.1024,0.6132000000000001,2.19
2020-07-09 22:00:00,2.8252800000000002,0.8240400000000001,2.943,0.9244800000000001,0.26964000000000005,0.963,1.9008,0.5544,1.98,2.90208,0.8464400000000001,3.023,0.9244800000000001,0.26964000000000005,0.963,1.9776,0.5768,2.06
2020-07-09 22:30:00,2.78352,0.81186,2.8995,0.9115200000000001,0.26586000000000004,0.9495,1.8719999999999999,0.546,1.9500000000000002,2.86032,0.8342600000000001,2.9795,0.9115200000000001,0.26586000000000004,0.9495,1.9488,0.5684,2.03
2020-07-09 23:00:00,2.5752,0.7511,2.6825,0.9144,0.2667,0.9525,1.6608,0.4844,1.73,2.6424000000000003,0.7707,2.7525,0.9144,0.2667,0.9525,1.728,0.504,1.8
2020-07-09 23:30:00,2.412,0.7035,2.5125,0.9048,0.2639,0.9425,1.5072,0.43960000000000005,1.57,2.4696,0.7203,2.5725,0.9048,0.2639,0.9425,1.5648,0.45640000000000003,1.63
2020-07-10 00:00:00,2.268,0.6615,2.3625,0.8856,0.25830000000000003,0.9225000000000001,1.3824,0.4032,1.44,2.3256,0.6783,2.4225,0.8856,0.25830000000000003,0.9225000000000001,1.44,0.42,1.5
2020-07-10 00:30:00,2.1504,0.6272,2.24,0.9408000000000001,0.27440000000000003,0.98,1.2096,0.3528,1.26,2.1984,0.6412,2.29,0.9408000000000001,0.27440000000000003,0.98,1.2576,0.3668,1.31
2020-07-10 01:00:00,2.10432,0.6137600000000001,2.192,1.03872,0.30296,1.082,1.0656,0.3108,1.11,2.12352,0.61936,2.212,1.03872,0.30296,1.082,1.0848,0.3164,1.13
2020-07-10 01:30:00,2.08992,0.6095600000000001,2.177,1.00512,0.29316000000000003,1.047,1.0848,0.3164,1.13,2.11872,0.6179600000000001,2.207,1.00512,0.29316000000000003,1.047,1.1136,0.32480000000000003,1.16
2020-07-10 02:00:00,2.04288,0.59584,2.128,0.9676800000000001,0.28224000000000005,1.008,1.0752,0.3136,1.12,2.08128,0.60704,2.168,0.9676800000000001,0.28224000000000005,1.008,1.1136,0.32480000000000003,1.16
2020-07-10 02:30:00,1.99248,0.5811400000000001,2.0755,0.9556800000000001,0.27874000000000004,0.9955,1.0368,0.3024,1.08,2.02128,0.5895400000000001,2.1055,0.9556800000000001,0.27874000000000004,0.9955,1.0656,0.3108,1.11
2020-07-10 03:00:00,2.0016,0.5838,2.085,0.9168000000000001,0.2674,0.9550000000000001,1.0848,0.3164,1.13,2.04,0.595,2.125,0.9168000000000001,0.2674,0.9550000000000001,1.1232,0.3276,1.17
2020-07-10 03:30:00,2.02704,0.5912200000000001,2.1115,0.8654400000000001,0.25242000000000003,0.9015000000000001,1.1616,0.3388,1.21,2.04624,0.59682,2.1315,0.8654400000000001,0.25242000000000003,0.9015000000000001,1.1808,0.34440000000000004,1.23
2020-07-10 04:00:00,2.00304,0.5842200000000001,2.0865,0.8702400000000001,0.25382000000000005,0.9065000000000001,1.1328,0.3304,1.18,2.01264,0.5870200000000001,2.0965,0.8702400000000001,0.25382000000000005,0.9065000000000001,1.1424,0.3332,1.19
2020-07-10 04:30:00,2.01696,0.58828,2.101,0.8745600000000001,0.25508000000000003,0.911,1.1424,0.3332,1.19,2.02656,0.59108,2.111,0.8745600000000001,0.25508000000000003,0.911,1.152,0.336,1.2
2020-07-10 05:00:00,1.90896,0.55678,1.9885000000000002,0.8817600000000001,0.25718,0.9185000000000001,1.0272000000000001,0.29960000000000003,1.07,2.24496,0.65478,2.3385,0.8817600000000001,0.25718,0.9185000000000001,1.3632,0.3976,1.42
2020-07-10 05:30:00,1.9238400000000002,0.5611200000000001,2.004,0.9542400000000001,0.27832,0.994,0.9696,0.2828,1.01,2.28864,0.66752,2.384,0.9542400000000001,0.27832,0.994,1.3344,0.38920000000000005,1.3900000000000001
2020-07-10 06:00:00,1.97376,0.5756800000000001,2.056,1.00416,0.29288000000000003,1.046,0.9696,0.2828,1.01,2.34816,0.68488,2.446,1.00416,0.29288000000000003,1.046,1.344,0.392,1.4
2020-07-10 06:30:00,2.23104,0.6507200000000001,2.324,0.9734400000000001,0.28392,1.014,1.2576,0.3668,1.31,2.47104,0.72072,2.574,0.9734400000000001,0.28392,1.014,1.4976,0.4368,1.56
2020-07-10 07:00:00,2.54784,0.7431200000000001,2.654,1.05024,0.30632000000000004,1.094,1.4976,0.4368,1.56,2.69184,0.78512,2.8040000000000003,1.05024,0.30632000000000004,1.094,1.6416,0.4788,1.71
2020-07-10 07:30:00,2.8502400000000003,0.8313200000000001,2.969,1.24704,0.36372000000000004,1.299,1.6032000000000002,0.4676,1.67,2.98464,0.8705200000000001,3.109,1.24704,0.36372000000000004,1.299,1.7376,0.5068,1.81
2020-07-10 08:00:00,3.13872,0.91546,3.2695,1.42992,0.41706000000000004,1.4895,1.7088,0.4984,1.78,3.25392,0.9490600000000001,3.3895,1.42992,0.41706000000000004,1.4895,1.824,0.532,1.9
2020-07-10 08:30:00,3.32208,0.9689400000000001,3.4605,1.31568,0.38374,1.3705,2.0064,0.5852,2.09,3.38928,0.9885400000000001,3.5305,1.31568,0.38374,1.3705,2.0736,0.6048,2.16
2020-07-10 09:00:00,3.37488,0.9843400000000001,3.5155000000000003,1.28208,0.37394000000000005,1.3355000000000001,2.0928,0.6104,2.18,3.44208,1.00394,3.5855,1.28208,0.37394000000000005,1.3355000000000001,2.16,0.63,2.25
2020-07-10 09:30:00,3.43344,1.00142,3.5765000000000002,1.16784,0.34062000000000003,1.2165,2.2656,0.6608,2.36,3.49104,1.01822,3.6365,1.16784,0.34062000000000003,1.2165,2.3232,0.6776,2.42
2020-07-10 10:00:00,3.55248,1.03614,3.7005,1.10448,0.32214000000000004,1.1505,2.448,0.714,2.55,3.5908800000000003,1.04734,3.7405,1.10448,0.32214000000000004,1.1505,2.4864,0.7252000000000001,2.59
2020-07-10 10:30:00,3.49968,1.02074,3.6455,1.13808,0.33194,1.1855,2.3616,0.6888000000000001,2.46,3.53808,1.03194,3.6855,1.13808,0.33194,1.1855,2.4,0.7000000000000001,2.5
2020-07-10 11:00:00,3.36336,0.9809800000000001,3.5035,1.2705600000000001,0.37058,1.3235000000000001,2.0928,0.6104,2.18,3.41136,0.9949800000000001,3.5535,1.2705600000000001,0.37058,1.3235000000000001,2.1408,0.6244000000000001,2.23
2020-07-10 11:30:00,3.31344,0.9664200000000001,3.4515000000000002,1.44144,0.42042,1.5015,1.8719999999999999,0.546,1.9500000000000002,3.38064,0.9860200000000001,3.5215,1.44144,0.42042,1.5015,1.9392,0.5656,2.02
2020-07-10 12:00:00,3.38688,0.98784,3.528,1.28448,0.37464000000000003,1.338,2.1024,0.6132000000000001,2.19,3.44448,1.00464,3.588,1.28448,0.37464000000000003,1.338,2.16,0.63,2.25
2020-07-10 12:30:00,3.42768,0.9997400000000001,3.5705,1.14288,0.33334,1.1905000000000001,2.2848,0.6664,2.38,3.46608,1.01094,3.6105,1.14288,0.33334,1.1905000000000001,2.3232,0.6776,2.42
2020-07-10 13:00:00,3.44544,1.00492,3.589,1.16064,0.33852000000000004,1.209,2.2848,0.6664,2.38,3.48384,1.01612,3.629,1.16064,0.33852000000000004,1.209,2.3232,0.6776,2.42
2020-07-10 13:30:00,3.31392,0.9665600000000001,3.452,1.06752,0.31136,1.112,2.2464,0.6552,2.34,3.34272,0.97496,3.482,1.06752,0.31136,1.112,2.2752,0.6636000000000001,2.37
2020-07-10 14:00:00,3.31296,0.96628,3.451,1.0953600000000001,0.31948000000000004,1.141,2.2176,0.6468,2.31,3.34176,0.9746800000000001,3.481,1.0953600000000001,0.31948000000000004,1.141,2.2464,0.6552,2.34
2020-07-10 14:30:00,3.26256,0.9515800000000001,3.3985,1.10256,0.32158000000000003,1.1485,2.16,0.63,2.25,3.31056,0.9655800000000001,3.4485,1.10256,0.32158000000000003,1.1485,2.208,0.644,2.3
2020-07-10 15:00:00,2.9664,0.8652000000000001,3.09,1.344,0.392,1.4,1.6224,0.4732,1.69,3.0336,0.8848,3.16,1.344,0.392,1.4,1.6896,0.4928,1.76
2020-07-10 15:30:00,2.93664,0.8565200000000001,3.059,1.58304,0.46172,1.649,1.3536000000000001,0.39480000000000004,1.4100000000000001,3.03264,0.8845200000000001,3.159,1.58304,0.46172,1.649,1.4496,0.4228,1.51
2020-07-10 16:00:00,3.06192,0.8930600000000001,3.1895,1.36272,0.39746000000000004,1.4195,1.6992,0.49560000000000004,1.77,3.17712,0.92666,3.3095,1.36272,0.39746000000000004,1.4195,1.8144,0.5292,1.8900000000000001
2020-07-10 16:30:00,3.03696,0.8857800000000001,3.1635,1.22256,0.35658,1.2735,1.8144,0.5292,1.8900000000000001,3.13296,0.91378,3.2635,1.22256,0.35658,1.2735,1.9104,0.5572,1.99
2020-07-10 17:00:00,3.14016,0.91588,3.271,1.00896,0.29428000000000004,1.051,2.1312,0.6216,2.22,3.24576,0.9466800000000001,3.3810000000000002,1.00896,0.29428000000000004,1.051,2.2368,0.6524,2.33
2020-07-10 17:30:00,2.99088,0.8723400000000001,3.1155,1.12848,0.32914000000000004,1.1755,1.8624,0.5432,1.94,3.10608,0.9059400000000001,3.2355,1.12848,0.32914000000000004,1.1755,1.9776,0.5768,2.06
2020-07-10 18:00:00,3.0912,0.9016000000000001,3.22,1.0176,0.2968,1.06,2.0736,0.6048,2.16,3.2064,0.9352,3.34,1.0176,0.2968,1.06,2.1888,0.6384000000000001,2.2800000000000002
2020-07-10 18:30:00,3.15264,0.9195200000000001,3.284,1.02144,0.29792,1.064,2.1312,0.6216,2.22,3.26784,0.9531200000000001,3.404,1.02144,0.29792,1.064,2.2464,0.6552,2.34
2020-07-10 19:00:00,3.07152,0.8958600000000001,3.1995,1.01712,0.29666000000000003,1.0595,2.0544000000000002,0.5992000000000001,2.14,3.17712,0.92666,3.3095,1.01712,0.29666000000000003,1.0595,2.16,0.63,2.25
2020-07-10 19:30:00,2.9976000000000003,0.8743000000000001,3.1225,1.0104,0.2947,1.0525,1.9872,0.5796,2.07,3.1128,0.9079,3.2425,1.0104,0.2947,1.0525,2.1024,0.6132000000000001,2.19
2020-07-10 20:00:00,2.94336,0.85848,3.066,1.04256,0.30408,1.086,1.9008,0.5544,1.98,3.07776,0.89768,3.206,1.04256,0.30408,1.086,2.0352,0.5936,2.12
2020-07-10 20:30:00,2.8084800000000003,0.8191400000000001,2.9255,0.96528,0.28154,1.0055,1.8432,0.5376000000000001,1.92,2.9620800000000003,0.86394,3.0855,0.96528,0.28154,1.0055,1.9968,0.5824,2.08
2020-07-10 21:00:00,2.7312000000000003,0.7966000000000001,2.8449999999999998,0.984,0.28700000000000003,1.025,1.7472,0.5096,1.82,2.7984,0.8162,2.915,0.984,0.28700000000000003,1.025,1.8144,0.5292,1.8900000000000001
2020-07-10 21:30:00,2.66832,0.7782600000000001,2.7795,0.9115200000000001,0.26586000000000004,0.9495,1.7568000000000001,0.5124000000000001,1.83,2.72592,0.7950600000000001,2.8395,0.9115200000000001,0.26586000000000004,0.9495,1.8144,0.5292,1.8900000000000001
2020-07-10 22:00:00,2.6616,0.7763,2.7725,0.9336000000000001,0.2723,0.9725,1.728,0.504,1.8,2.7384,0.7987000000000001,2.8525,0.9336000000000001,0.2723,0.9725,1.8048000000000002,0.5264,1.88
2020-07-10 22:30:00,2.62512,0.76566,2.7345,0.89712,0.26166,0.9345,1.728,0.504,1.8,2.69232,0.7852600000000001,2.8045,0.89712,0.26166,0.9345,1.7952,0.5236000000000001,1.87
2020-07-10 23:00:00,2.52768,0.73724,2.633,0.83808,0.24444000000000002,0.873,1.6896,0.4928,1.76,2.57568,0.75124,2.683,0.83808,0.24444000000000002,0.873,1.7376,0.5068,1.81
2020-07-10 23:30:00,2.3865600000000002,0.69608,2.4859999999999998,0.8313600000000001,0.24248000000000003,0.866,1.5552000000000001,0.4536,1.62,2.4345600000000003,0.71008,2.536,0.8313600000000001,0.24248000000000003,0.866,1.6032000000000002,0.4676,1.67
2020-07-11 00:00:00,2.24064,0.6535200000000001,2.334,0.8294400000000001,0.24192000000000002,0.864,1.4112,0.4116,1.47,2.28864,0.66752,2.384,0.8294400000000001,0.24192000000000002,0.864,1.4592,0.42560000000000003,1.52
2020-07-11 00:30:00,2.22624,0.64932,2.319,0.9782400000000001,0.28532,1.019,1.248,0.364,1.3,2.26464,0.6605200000000001,2.359,0.9782400000000001,0.28532,1.019,1.2864,0.37520000000000003,1.34
2020-07-11 01:00:00,2.1888,0.6384000000000001,2.2800000000000002,0.9312,0.2716,0.97,1.2576,0.3668,1.31,2.2176,0.6468,2.31,0.9312,0.2716,0.97,1.2864,0.37520000000000003,1.34
2020-07-11 01:30:00,2.11872,0.6179600000000001,2.207,1.03392,0.30156000000000005,1.077,1.0848,0.3164,1.13,2.14752,0.62636,2.237,1.03392,0.30156000000000005,1.077,1.1136,0.32480000000000003,1.16
2020-07-11 02:00:00,2.15184,0.6276200000000001,2.2415,1.2110400000000001,0.35322000000000003,1.2615,0.9408000000000001,0.27440000000000003,0.98,2.15184,0.6276200000000001,2.2415,1.2110400000000001,0.35322000000000003,1.2615,0.9408000000000001,0.27440000000000003,0.98
2020-07-11 02:30:00,2.13792,0.62356,2.227,1.22592,0.35756000000000004,1.2770000000000001,0.912,0.266,0.9500000000000001,2.13792,0.62356,2.227,1.22592,0.35756000000000004,1.2770000000000001,0.912,0.266,0.9500000000000001
2020-07-11 03:00:00,2.09232,0.61026,2.1795,1.22832,0.35826,1.2795,0.864,0.252,0.9,2.09232,0.61026,2.1795,1.22832,0.35826,1.2795,0.864,0.252,0.9
2020-07-11 03:30:00,2.07888,0.6063400000000001,2.1655,1.07088,0.31234,1.1155,1.008,0.294,1.05,2.10768,0.6147400000000001,2.1955,1.07088,0.31234,1.1155,1.0368,0.3024,1.08
2020-07-11 04:00:00,2.0664,0.6027,2.1525,1.02,0.2975,1.0625,1.0464,0.3052,1.09,2.0856,0.6083000000000001,2.1725,1.02,0.2975,1.0625,1.0656,0.3108,1.11
2020-07-11 04:30:00,2.02704,0.5912200000000001,2.1115,0.9902400000000001,0.28882,1.0315,1.0368,0.3024,1.08,2.04624,0.59682,2.1315,0.9902400000000001,0.28882,1.0315,1.056,0.308,1.1
2020-07-11 05:00:00,2.0064,0.5852,2.09,0.96,0.28,1.0,1.0464,0.3052,1.09,2.0256,0.5908,2.11,0.96,0.28,1.0,1.0656,0.3108,1.11
2020-07-11 05:30:00,1.9766400000000002,0.57652,2.059,0.9686400000000001,0.28252000000000005,1.009,1.008,0.294,1.05,1.99584,0.5821200000000001,2.079,0.9686400000000001,0.28252000000000005,1.009,1.0272000000000001,0.29960000000000003,1.07
2020-07-11 06:00:00,2.0304,0.5922000000000001,2.115,0.9744,0.2842,1.015,1.056,0.308,1.1,2.0592,0.6006,2.145,0.9744,0.2842,1.015,1.0848,0.3164,1.13
2020-07-11 06:30:00,2.06688,0.60284,2.153,1.04928,0.30604000000000003,1.093,1.0176,0.2968,1.06,2.31648,0.67564,2.4130000000000003,1.04928,0.30604000000000003,1.093,1.2671999999999999,0.36960000000000004,1.32
2020-07-11 07:00:00,2.1048,0.6139,2.1925,1.3368,0.3899,1.3925,0.768,0.224,0.8,2.5272,0.7371000000000001,2.6325000000000003,1.3368,0.3899,1.3925,1.1904,0.3472,1.24
2020-07-11 07:30:00,2.24256,0.6540800000000001,2.336,1.5609600000000001,0.45528,1.626,0.6816,0.1988,0.71,2.69376,0.78568,2.806,1.5609600000000001,0.45528,1.626,1.1328,0.3304,1.18
2020-07-11 08:00:00,2.47104,0.72072,2.574,1.40544,0.40992,1.464,1.0656,0.3108,1.11,2.73984,0.79912,2.854,1.40544,0.40992,1.464,1.3344,0.38920000000000005,1.3900000000000001
2020-07-11 08:30:00,2.67936,0.7814800000000001,2.791,1.2585600000000001,0.36708,1.311,1.4208,0.41440000000000005,1.48,2.85216,0.8318800000000001,2.971,1.2585600000000001,0.36708,1.311,1.5936,0.46480000000000005,1.6600000000000001
2020-07-11 09:00:00,2.70048,0.7876400000000001,2.813,1.29888,0.37884,1.353,1.4016,0.4088,1.46,2.85408,0.8324400000000001,2.973,1.29888,0.37884,1.353,1.5552000000000001,0.4536,1.62
2020-07-11 09:30:00,2.77872,0.8104600000000001,2.8945,1.33872,0.39046000000000003,1.3945,1.44,0.42,1.5,2.92272,0.8524600000000001,3.0445,1.33872,0.39046000000000003,1.3945,1.584,0.462,1.65
2020-07-11 10:00:00,2.8732800000000003,0.8380400000000001,2.993,1.33728,0.39004000000000005,1.393,1.536,0.448,1.6,2.97888,0.8688400000000001,3.103,1.33728,0.39004000000000005,1.393,1.6416,0.4788,1.71
2020-07-11 10:30:00,2.9304,0.8547,3.0525,1.2888,0.3759,1.3425,1.6416,0.4788,1.71,3.0264,0.8827,3.1525,1.2888,0.3759,1.3425,1.7376,0.5068,1.81
2020-07-11 11:00:00,2.95344,0.8614200000000001,3.0765,1.27344,0.37142000000000003,1.3265,1.6800000000000002,0.49,1.75,3.05904,0.8922200000000001,3.1865,1.27344,0.37142000000000003,1.3265,1.7856,0.5208,1.8599999999999999
2020-07-11 11:30:00,2.73072,0.7964600000000001,2.8445,1.27152,0.37086,1.3245,1.4592,0.42560000000000003,1.52,2.87472,0.8384600000000001,2.9945,1.27152,0.37086,1.3245,1.6032000000000002,0.4676,1.67
2020-07-11 12:00:00,2.7249600000000003,0.79478,2.8385,1.2465600000000001,0.36358,1.2985,1.4784000000000002,0.4312,1.54,2.8785600000000002,0.8395800000000001,2.9985,1.2465600000000001,0.36358,1.2985,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-07-11 12:30:00,2.62512,0.76566,2.7345,1.38672,0.40446000000000004,1.4445000000000001,1.2384,0.3612,1.29,2.82672,0.8244600000000001,2.9445,1.38672,0.40446000000000004,1.4445000000000001,1.44,0.42,1.5
2020-07-11 13:00:00,2.70672,0.78946,2.8195,1.3243200000000002,0.38626000000000005,1.3795,1.3824,0.4032,1.44,2.8795200000000003,0.83986,2.9995000000000003,1.3243200000000002,0.38626000000000005,1.3795,1.5552000000000001,0.4536,1.62
2020-07-11 13:30:00,2.6779200000000003,0.7810600000000001,2.7895000000000003,1.28592,0.37506,1.3395000000000001,1.392,0.406,1.45,2.86992,0.83706,2.9895,1.28592,0.37506,1.3395000000000001,1.584,0.462,1.65
2020-07-11 14:00:00,2.42592,0.7075600000000001,2.527,1.36992,0.39956,1.427,1.056,0.308,1.1,2.65632,0.7747600000000001,2.767,1.36992,0.39956,1.427,1.2864,0.37520000000000003,1.34
2020-07-11 14:30:00,2.34864,0.6850200000000001,2.4465,1.3598400000000002,0.39662000000000003,1.4165,0.9888,0.2884,1.03,2.58864,0.75502,2.6965,1.3598400000000002,0.39662000000000003,1.4165,1.2288000000000001,0.3584,1.28
2020-07-11 15:00:00,2.40672,0.70196,2.507,1.32192,0.38556,1.377,1.0848,0.3164,1.13,2.61792,0.76356,2.727,1.32192,0.38556,1.377,1.296,0.378,1.35
2020-07-11 15:30:00,2.3688000000000002,0.6909000000000001,2.4675000000000002,1.3032,0.3801,1.3575,1.0656,0.3108,1.11,2.5992,0.7581,2.7075,1.3032,0.3801,1.3575,1.296,0.378,1.35
2020-07-11 16:00:00,2.41776,0.70518,2.5185,1.23696,0.36078000000000005,1.2885,1.1808,0.34440000000000004,1.23,2.61936,0.7639800000000001,2.7285,1.23696,0.36078000000000005,1.2885,1.3824,0.4032,1.44
2020-07-11 16:30:00,2.45616,0.71638,2.5585,1.05456,0.30758,1.0985,1.4016,0.4088,1.46,2.62896,0.76678,2.7385,1.05456,0.30758,1.0985,1.5744,0.4592,1.6400000000000001
2020-07-11 17:00:00,2.52864,0.7375200000000001,2.634,1.15584,0.33712000000000003,1.204,1.3728,0.40040000000000003,1.43,2.70144,0.7879200000000001,2.814,1.15584,0.33712000000000003,1.204,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-07-11 17:30:00,2.724,0.7945,2.8375,1.044,0.3045,1.0875,1.6800000000000002,0.49,1.75,2.8776,0.8393,2.9975,1.044,0.3045,1.0875,1.8336000000000001,0.5348,1.9100000000000001
2020-07-11 18:00:00,2.82672,0.8244600000000001,2.9445,1.02192,0.29806000000000005,1.0645,1.8048000000000002,0.5264,1.88,2.97072,0.8664600000000001,3.0945,1.02192,0.29806000000000005,1.0645,1.9488,0.5684,2.03
2020-07-11 18:30:00,2.88624,0.8418200000000001,3.0065,1.05264,0.30702,1.0965,1.8336000000000001,0.5348,1.9100000000000001,3.03024,0.88382,3.1565,1.05264,0.30702,1.0965,1.9776,0.5768,2.06
2020-07-11 19:00:00,2.892,0.8435,3.0125,1.0776,0.3143,1.1225,1.8144,0.5292,1.8900000000000001,3.0264,0.8827,3.1525,1.0776,0.3143,1.1225,1.9488,0.5684,2.03
2020-07-11 19:30:00,2.88048,0.8401400000000001,3.0005,1.03728,0.30254000000000003,1.0805,1.8432,0.5376000000000001,1.92,3.00528,0.8765400000000001,3.1305,1.03728,0.30254000000000003,1.0805,1.968,0.5740000000000001,2.05
2020-07-11 20:00:00,2.8324800000000003,0.8261400000000001,2.9505,0.9604800000000001,0.28014,1.0005,1.8719999999999999,0.546,1.9500000000000002,2.96688,0.8653400000000001,3.0905,0.9604800000000001,0.28014,1.0005,2.0064,0.5852,2.09
2020-07-11 20:30:00,2.76912,0.80766,2.8845,0.9259200000000001,0.27006,0.9645,1.8432,0.5376000000000001,1.92,2.91312,0.8496600000000001,3.0345,0.9259200000000001,0.27006,0.9645,1.9872,0.5796,2.07
2020-07-11 21:00:00,2.7187200000000002,0.7929600000000001,2.832,0.9331200000000001,0.27216,0.972,1.7856,0.5208,1.8599999999999999,2.87232,0.8377600000000001,2.992,0.9331200000000001,0.27216,0.972,1.9392,0.5656,2.02
2020-07-11 21:30:00,2.65104,0.77322,2.7615,0.9422400000000001,0.27482,0.9815,1.7088,0.4984,1.78,2.83344,0.82642,2.9515000000000002,0.9422400000000001,0.27482,0.9815,1.8912,0.5516,1.97
2020-07-11 22:00:00,2.6601600000000003,0.77588,2.771,0.9513600000000001,0.27748,0.991,1.7088,0.4984,1.78,2.83296,0.82628,2.951,0.9513600000000001,0.27748,0.991,1.8816000000000002,0.5488000000000001,1.96
2020-07-11 22:30:00,2.6779200000000003,0.7810600000000001,2.7895000000000003,0.63312,0.18466000000000002,0.6595000000000001,2.0448,0.5964,2.13,2.80272,0.8174600000000001,2.9195,0.63312,0.18466000000000002,0.6595000000000001,2.1696,0.6328,2.26
2020-07-11 23:00:00,2.62608,0.7659400000000001,2.7355,0.5524800000000001,0.16114,0.5755,2.0736,0.6048,2.16,2.67408,0.7799400000000001,2.7855,0.5524800000000001,0.16114,0.5755,2.1216,0.6188,2.21
2020-07-11 23:30:00,2.46528,0.71904,2.568,0.9100800000000001,0.26544,0.9480000000000001,1.5552000000000001,0.4536,1.62,2.50368,0.7302400000000001,2.608,0.9100800000000001,0.26544,0.9480000000000001,1.5936,0.46480000000000005,1.6600000000000001
2020-07-12 00:00:00,2.32656,0.6785800000000001,2.4235,0.9153600000000001,0.26698,0.9535,1.4112,0.4116,1.47,2.36496,0.6897800000000001,2.4635,0.9153600000000001,0.26698,0.9535,1.4496,0.4228,1.51
2020-07-12 00:30:00,2.24832,0.65576,2.342,0.9811200000000001,0.28616,1.022,1.2671999999999999,0.36960000000000004,1.32,2.26752,0.6613600000000001,2.362,0.9811200000000001,0.28616,1.022,1.2864,0.37520000000000003,1.34
2020-07-12 01:00:00,2.19216,0.6393800000000001,2.2835,1.02096,0.29778000000000004,1.0635,1.1712,0.3416,1.22,2.20176,0.6421800000000001,2.2935,1.02096,0.29778000000000004,1.0635,1.1808,0.34440000000000004,1.23
2020-07-12 01:30:00,2.17488,0.63434,2.2655,1.09968,0.32074,1.1455,1.0752,0.3136,1.12,2.16528,0.6315400000000001,2.2555,1.09968,0.32074,1.1455,1.0656,0.3108,1.11
2020-07-12 02:00:00,2.11872,0.6179600000000001,2.207,1.12032,0.32676000000000005,1.167,0.9984000000000001,0.2912,1.04,2.10912,0.61516,2.197,1.12032,0.32676000000000005,1.167,0.9888,0.2884,1.03
2020-07-12 02:30:00,2.10816,0.6148800000000001,2.196,1.11936,0.32648000000000005,1.166,0.9888,0.2884,1.03,2.09856,0.6120800000000001,2.186,1.11936,0.32648000000000005,1.166,0.9792000000000001,0.2856,1.02
2020-07-12 03:00:00,2.05968,0.60074,2.1455,1.02288,0.29834000000000005,1.0655000000000001,1.0368,0.3024,1.08,2.07888,0.6063400000000001,2.1655,1.02288,0.29834000000000005,1.0655000000000001,1.056,0.308,1.1
2020-07-12 03:30:00,2.0592,0.6006,2.145,1.0224,0.2982,1.065,1.0368,0.3024,1.08,2.0784,0.6062000000000001,2.165,1.0224,0.2982,1.065,1.056,0.308,1.1
2020-07-12 04:00:00,2.03856,0.59458,2.1235,1.00176,0.29218000000000005,1.0435,1.0368,0.3024,1.08,2.06736,0.6029800000000001,2.1535,1.00176,0.29218000000000005,1.0435,1.0656,0.3108,1.11
2020-07-12 04:30:00,1.9944000000000002,0.5817,2.0775,0.9192,0.2681,0.9575,1.0752,0.3136,1.12,2.0232,0.5901000000000001,2.1075,0.9192,0.2681,0.9575,1.104,0.322,1.15
2020-07-12 05:00:00,1.9790400000000001,0.5772200000000001,2.0615,0.9038400000000001,0.26362,0.9415,1.0752,0.3136,1.12,2.00784,0.58562,2.0915,0.9038400000000001,0.26362,0.9415,1.104,0.322,1.15
2020-07-12 05:30:00,1.95024,0.56882,2.0315,0.9038400000000001,0.26362,0.9415,1.0464,0.3052,1.09,1.9790400000000001,0.5772200000000001,2.0615,0.9038400000000001,0.26362,0.9415,1.0752,0.3136,1.12
2020-07-12 06:00:00,1.94544,0.56742,2.0265,0.9086400000000001,0.26502000000000003,0.9465,1.0368,0.3024,1.08,2.06064,0.60102,2.1465,0.9086400000000001,0.26502000000000003,0.9465,1.152,0.336,1.2
2020-07-12 06:30:00,1.94304,0.56672,2.024,0.90624,0.26432,0.9440000000000001,1.0368,0.3024,1.08,2.26944,0.6619200000000001,2.364,0.90624,0.26432,0.9440000000000001,1.3632,0.3976,1.42
2020-07-12 07:00:00,1.97424,0.57582,2.0565,0.9470400000000001,0.27622,0.9865,1.0272000000000001,0.29960000000000003,1.07,2.31984,0.6766200000000001,2.4165,0.9470400000000001,0.27622,0.9865,1.3728,0.40040000000000003,1.43
2020-07-12 07:30:00,2.05008,0.59794,2.1355,1.23408,0.35994000000000004,1.2855,0.8160000000000001,0.23800000000000002,0.85,2.48208,0.72394,2.5855,1.23408,0.35994000000000004,1.2855,1.248,0.364,1.3
2020-07-12 08:00:00,2.11344,0.6164200000000001,2.2015000000000002,1.35504,0.39522,1.4115,0.7584000000000001,0.2212,0.79,2.55504,0.7452200000000001,2.6615,1.35504,0.39522,1.4115,1.2,0.35000000000000003,1.25
2020-07-12 08:30:00,2.33184,0.6801200000000001,2.429,0.98784,0.28812000000000004,1.029,1.344,0.392,1.4,2.57184,0.75012,2.6790000000000003,0.98784,0.28812000000000004,1.029,1.584,0.462,1.65
2020-07-12 09:00:00,2.43792,0.71106,2.5395,1.2763200000000001,0.37226000000000004,1.3295,1.1616,0.3388,1.21,2.69712,0.78666,2.8095,1.2763200000000001,0.37226000000000004,1.3295,1.4208,0.41440000000000005,1.48
2020-07-12 09:30:00,2.52048,0.73514,2.6255,1.25328,0.36554000000000003,1.3054999999999999,1.2671999999999999,0.36960000000000004,1.32,2.74128,0.79954,2.8555,1.25328,0.36554000000000003,1.3054999999999999,1.488,0.434,1.55
2020-07-12 10:00:00,2.5766400000000003,0.7515200000000001,2.684,1.18464,0.34552000000000005,1.234,1.392,0.406,1.45,2.7782400000000003,0.81032,2.894,1.18464,0.34552000000000005,1.234,1.5936,0.46480000000000005,1.6600000000000001
2020-07-12 10:30:00,2.6841600000000003,0.78288,2.7960000000000003,1.11936,0.32648000000000005,1.166,1.5648,0.45640000000000003,1.63,2.80896,0.8192800000000001,2.926,1.11936,0.32648000000000005,1.166,1.6896,0.4928,1.76
2020-07-12 11:00:00,2.61888,0.7638400000000001,2.7279999999999998,1.15008,0.33544,1.198,1.4688,0.4284,1.53,2.75328,0.8030400000000001,2.868,1.15008,0.33544,1.198,1.6032000000000002,0.4676,1.67
2020-07-12 11:30:00,2.68032,0.78176,2.792,1.15392,0.33656,1.202,1.5264,0.44520000000000004,1.5899999999999999,2.80512,0.8181600000000001,2.922,1.15392,0.33656,1.202,1.6512,0.48160000000000003,1.72
2020-07-12 12:00:00,2.66928,0.77854,2.7805,1.18128,0.34454,1.2305,1.488,0.434,1.55,2.80368,0.81774,2.9205,1.18128,0.34454,1.2305,1.6224,0.4732,1.69
2020-07-12 12:30:00,2.7359999999999998,0.798,2.85,1.1808,0.34440000000000004,1.23,1.5552000000000001,0.4536,1.62,2.8608000000000002,0.8344,2.98,1.1808,0.34440000000000004,1.23,1.6800000000000002,0.49,1.75
2020-07-12 13:00:00,2.66784,0.77812,2.779,1.18944,0.34692,1.239,1.4784000000000002,0.4312,1.54,2.79264,0.81452,2.909,1.18944,0.34692,1.239,1.6032000000000002,0.4676,1.67
2020-07-12 13:30:00,2.6616,0.7763,2.7725,1.1928,0.34790000000000004,1.2425,1.4688,0.4284,1.53,2.7864,0.8127000000000001,2.9025,1.1928,0.34790000000000004,1.2425,1.5936,0.46480000000000005,1.6600000000000001
2020-07-12 14:00:00,2.55504,0.7452200000000001,2.6615,1.16304,0.33922,1.2115,1.392,0.406,1.45,2.69904,0.78722,2.8115,1.16304,0.33922,1.2115,1.536,0.448,1.6
2020-07-12 14:30:00,2.48592,0.72506,2.5895,1.18032,0.34426,1.2295,1.3056,0.3808,1.3599999999999999,2.65872,0.77546,2.7695,1.18032,0.34426,1.2295,1.4784000000000002,0.4312,1.54
2020-07-12 15:00:00,2.4936,0.7273000000000001,2.5975,1.2072,0.3521,1.2575,1.2864,0.37520000000000003,1.34,2.6664,0.7777000000000001,2.7775,1.2072,0.3521,1.2575,1.4592,0.42560000000000003,1.52
2020-07-12 15:30:00,2.50176,0.7296800000000001,2.606,1.24416,0.36288000000000004,1.296,1.2576,0.3668,1.31,2.6841600000000003,0.78288,2.7960000000000003,1.24416,0.36288000000000004,1.296,1.44,0.42,1.5
