Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-12 16:00:00,2.57856,0.7520800000000001,2.686,1.11936,0.32648000000000005,1.166,1.4592,0.42560000000000003,1.52,2.70336,0.7884800000000001,2.816,1.11936,0.32648000000000005,1.166,1.584,0.462,1.65
2020-07-12 16:30:00,2.59296,0.7562800000000001,2.701,1.0953600000000001,0.31948000000000004,1.141,1.4976,0.4368,1.56,2.74656,0.80108,2.8609999999999998,1.0953600000000001,0.31948000000000004,1.141,1.6512,0.48160000000000003,1.72
2020-07-12 17:00:00,2.77968,0.81074,2.8955,1.09968,0.32074,1.1455,1.6800000000000002,0.49,1.75,2.92368,0.85274,3.0455,1.09968,0.32074,1.1455,1.824,0.532,1.9
2020-07-12 17:30:00,2.8944,0.8442000000000001,3.015,1.0704,0.31220000000000003,1.115,1.824,0.532,1.9,3.0288,0.8834000000000001,3.155,1.0704,0.31220000000000003,1.115,1.9584000000000001,0.5712,2.04
2020-07-12 18:00:00,2.91312,0.8496600000000001,3.0345,1.03152,0.30086,1.0745,1.8816000000000002,0.5488000000000001,1.96,2.99952,0.8748600000000001,3.1245,1.03152,0.30086,1.0745,1.968,0.5740000000000001,2.05
2020-07-12 18:30:00,2.96352,0.86436,3.087,0.9859200000000001,0.28756000000000004,1.027,1.9776,0.5768,2.06,3.04032,0.8867600000000001,3.167,0.9859200000000001,0.28756000000000004,1.027,2.0544000000000002,0.5992000000000001,2.14
2020-07-12 19:00:00,2.9784,0.8687,3.1025,0.9048,0.2639,0.9425,2.0736,0.6048,2.16,3.0552,0.8911,3.1825,0.9048,0.2639,0.9425,2.1504,0.6272,2.24
2020-07-12 19:30:00,2.9736000000000002,0.8673000000000001,3.0975,0.468,0.1365,0.48750000000000004,2.5056000000000003,0.7308,2.61,3.0408,0.8869,3.1675,0.468,0.1365,0.48750000000000004,2.5728,0.7504000000000001,2.68
2020-07-12 20:00:00,2.8848000000000003,0.8414,3.005,0.456,0.133,0.47500000000000003,2.4288,0.7084,2.5300000000000002,2.952,0.861,3.075,0.456,0.133,0.47500000000000003,2.496,0.728,2.6
2020-07-12 20:30:00,2.7969600000000003,0.8157800000000001,2.9135,0.75216,0.21938000000000002,0.7835000000000001,2.0448,0.5964,2.13,2.86416,0.8353800000000001,2.9835000000000003,0.75216,0.21938000000000002,0.7835000000000001,2.112,0.616,2.2
2020-07-12 21:00:00,2.7696,0.8078000000000001,2.885,0.9168000000000001,0.2674,0.9550000000000001,1.8528,0.5404,1.9300000000000002,2.8272,0.8246,2.9450000000000003,0.9168000000000001,0.2674,0.9550000000000001,1.9104,0.5572,1.99
2020-07-12 21:30:00,2.75664,0.8040200000000001,2.8715,0.9230400000000001,0.26922,0.9615,1.8336000000000001,0.5348,1.9100000000000001,2.81424,0.8208200000000001,2.9314999999999998,0.9230400000000001,0.26922,0.9615,1.8912,0.5516,1.97
2020-07-12 22:00:00,2.76864,0.80752,2.884,0.92544,0.26992000000000005,0.964,1.8432,0.5376000000000001,1.92,2.89344,0.8439200000000001,3.014,0.92544,0.26992000000000005,0.964,1.968,0.5740000000000001,2.05
2020-07-12 22:30:00,2.72976,0.7961800000000001,2.8435,0.95376,0.27818000000000004,0.9935,1.776,0.518,1.85,2.7969600000000003,0.8157800000000001,2.9135,0.95376,0.27818000000000004,0.9935,1.8432,0.5376000000000001,1.92
2020-07-12 23:00:00,2.60112,0.7586600000000001,2.7095000000000002,0.9691200000000001,0.28266,1.0095,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.65872,0.77546,2.7695,0.9691200000000001,0.28266,1.0095,1.6896,0.4928,1.76
2020-07-12 23:30:00,2.42592,0.7075600000000001,2.527,0.9859200000000001,0.28756000000000004,1.027,1.44,0.42,1.5,2.45472,0.71596,2.557,0.9859200000000001,0.28756000000000004,1.027,1.4688,0.4284,1.53
2020-07-13 00:00:00,2.30208,0.67144,2.398,0.9676800000000001,0.28224000000000005,1.008,1.3344,0.38920000000000005,1.3900000000000001,2.33088,0.6798400000000001,2.428,0.9676800000000001,0.28224000000000005,1.008,1.3632,0.3976,1.42
2020-07-13 00:30:00,2.21808,0.6469400000000001,2.3105,0.9796800000000001,0.28574000000000005,1.0205,1.2384,0.3612,1.29,2.23728,0.65254,2.3305,0.9796800000000001,0.28574000000000005,1.0205,1.2576,0.3668,1.31
2020-07-13 01:00:00,2.15712,0.62916,2.247,0.94752,0.27636000000000005,0.987,1.2096,0.3528,1.26,2.17632,0.6347600000000001,2.267,0.94752,0.27636000000000005,0.987,1.2288000000000001,0.3584,1.28
2020-07-13 01:30:00,2.12208,0.61894,2.2105,0.9220800000000001,0.26894,0.9605,1.2,0.35000000000000003,1.25,2.15088,0.62734,2.2405,0.9220800000000001,0.26894,0.9605,1.2288000000000001,0.3584,1.28
2020-07-13 02:00:00,2.09904,0.6122200000000001,2.1865,0.9182400000000001,0.26782,0.9565,1.1808,0.34440000000000004,1.23,2.14704,0.62622,2.2365,0.9182400000000001,0.26782,0.9565,1.2288000000000001,0.3584,1.28
2020-07-13 02:30:00,2.08896,0.60928,2.176,0.91776,0.26768000000000003,0.9560000000000001,1.1712,0.3416,1.22,2.12736,0.62048,2.216,0.91776,0.26768000000000003,0.9560000000000001,1.2096,0.3528,1.26
2020-07-13 03:00:00,2.06304,0.60172,2.149,0.9206400000000001,0.26852000000000004,0.9590000000000001,1.1424,0.3332,1.19,2.09184,0.61012,2.179,0.9206400000000001,0.26852000000000004,0.9590000000000001,1.1712,0.3416,1.22
2020-07-13 03:30:00,2.08416,0.6078800000000001,2.171,0.94176,0.27468000000000004,0.981,1.1424,0.3332,1.19,2.11296,0.61628,2.201,0.94176,0.27468000000000004,0.981,1.1712,0.3416,1.22
2020-07-13 04:00:00,2.03904,0.59472,2.124,0.9542400000000001,0.27832,0.994,1.0848,0.3164,1.13,2.07744,0.60592,2.164,0.9542400000000001,0.27832,0.994,1.1232,0.3276,1.17
2020-07-13 04:30:00,2.06208,0.6014400000000001,2.148,0.9484800000000001,0.27664,0.988,1.1136,0.32480000000000003,1.16,2.09088,0.60984,2.178,0.9484800000000001,0.27664,0.988,1.1424,0.3332,1.19
2020-07-13 05:00:00,2.05488,0.5993400000000001,2.1405,0.9796800000000001,0.28574000000000005,1.0205,1.0752,0.3136,1.12,2.08368,0.6077400000000001,2.1705,0.9796800000000001,0.28574000000000005,1.0205,1.104,0.322,1.15
2020-07-13 05:30:00,2.0496,0.5978,2.135,1.0032,0.2926,1.045,1.0464,0.3052,1.09,2.0784,0.6062000000000001,2.165,1.0032,0.2926,1.045,1.0752,0.3136,1.12
2020-07-13 06:00:00,2.11344,0.6164200000000001,2.2015000000000002,0.9998400000000001,0.29162000000000005,1.0415,1.1136,0.32480000000000003,1.16,2.15184,0.6276200000000001,2.2415,0.9998400000000001,0.29162000000000005,1.0415,1.152,0.336,1.2
2020-07-13 06:30:00,2.30496,0.6722800000000001,2.401,0.96096,0.28028000000000003,1.001,1.344,0.392,1.4,2.50656,0.7310800000000001,2.6109999999999998,0.96096,0.28028000000000003,1.001,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-07-13 07:00:00,2.59152,0.7558600000000001,2.6995,0.9691200000000001,0.28266,1.0095,1.6224,0.4732,1.69,2.73552,0.79786,2.8495,0.9691200000000001,0.28266,1.0095,1.7664,0.5152,1.8399999999999999
2020-07-13 07:30:00,2.96112,0.8636600000000001,3.0845,0.9739200000000001,0.28406000000000003,1.0145,1.9872,0.5796,2.07,3.01872,0.88046,3.1445,0.9739200000000001,0.28406000000000003,1.0145,2.0448,0.5964,2.13
2020-07-13 08:00:00,3.1848,0.9289000000000001,3.3175,1.0056,0.2933,1.0475,2.1792,0.6356,2.27,3.2328,0.9429000000000001,3.3675,1.0056,0.2933,1.0475,2.2272,0.6496000000000001,2.32
2020-07-13 08:30:00,3.40992,0.9945600000000001,3.552,1.01952,0.29736,1.062,2.3904,0.6972,2.49,3.44832,1.00576,3.592,1.01952,0.29736,1.062,2.4288,0.7084,2.5300000000000002
2020-07-13 09:00:00,3.5232,1.0276,3.67,1.2,0.35000000000000003,1.25,2.3232,0.6776,2.42,3.5423999999999998,1.0332,3.69,1.2,0.35000000000000003,1.25,2.3424,0.6832,2.44
2020-07-13 09:30:00,3.61296,1.05378,3.7635,1.21296,0.35378000000000004,1.2635,2.4,0.7000000000000001,2.5,3.63216,1.05938,3.7835,1.21296,0.35378000000000004,1.2635,2.4192,0.7056,2.52
2020-07-13 10:00:00,3.62496,1.05728,3.776,1.22496,0.35728000000000004,1.276,2.4,0.7000000000000001,2.5,3.71136,1.08248,3.866,1.22496,0.35728000000000004,1.276,2.4864,0.7252000000000001,2.59
2020-07-13 10:30:00,3.564,1.0395,3.7125,1.1256,0.32830000000000004,1.1725,2.4384,0.7112,2.54,3.6984,1.0787,3.8525,1.1256,0.32830000000000004,1.1725,2.5728,0.7504000000000001,2.68
2020-07-13 11:00:00,3.38976,0.9886800000000001,3.531,1.19136,0.34748,1.241,2.1984,0.6412,2.29,3.52416,1.02788,3.6710000000000003,1.19136,0.34748,1.241,2.3328,0.6804,2.43
2020-07-13 11:30:00,3.48624,1.01682,3.6315,1.07664,0.31402,1.1215,2.4096,0.7028,2.51,3.61104,1.05322,3.7615,1.07664,0.31402,1.1215,2.5343999999999998,0.7392000000000001,2.64
2020-07-13 12:00:00,3.5198400000000003,1.02662,3.6665,1.08144,0.31542000000000003,1.1265,2.4384,0.7112,2.54,3.66384,1.06862,3.8165,1.08144,0.31542000000000003,1.1265,2.5824,0.7532,2.69
2020-07-13 12:30:00,3.45024,1.00632,3.594,1.18464,0.34552000000000005,1.234,2.2656,0.6608,2.36,3.5846400000000003,1.04552,3.734,1.18464,0.34552000000000005,1.234,2.4,0.7000000000000001,2.5
2020-07-13 13:00:00,3.44256,1.00408,3.586,1.24416,0.36288000000000004,1.296,2.1984,0.6412,2.29,3.57696,1.04328,3.726,1.24416,0.36288000000000004,1.296,2.3328,0.6804,2.43
2020-07-13 13:30:00,3.46512,1.01066,3.6095,1.13232,0.33026000000000005,1.1795,2.3328,0.6804,2.43,3.59952,1.04986,3.7495000000000003,1.13232,0.33026000000000005,1.1795,2.4672,0.7196,2.5700000000000003
2020-07-13 14:00:00,3.52128,1.02704,3.668,0.8044800000000001,0.23464000000000002,0.838,2.7168,0.7924,2.83,3.64608,1.06344,3.798,0.8044800000000001,0.23464000000000002,0.838,2.8416,0.8288000000000001,2.96
2020-07-13 14:30:00,3.38976,0.9886800000000001,3.531,0.7113600000000001,0.20748000000000003,0.741,2.6784,0.7812,2.79,3.51456,1.02508,3.661,0.7113600000000001,0.20748000000000003,0.741,2.8032,0.8176,2.92
2020-07-13 15:00:00,3.3984,0.9912000000000001,3.54,1.0848,0.3164,1.13,2.3136,0.6748000000000001,2.41,3.5232,1.0276,3.67,1.0848,0.3164,1.13,2.4384,0.7112,2.54
2020-07-13 15:30:00,3.54336,1.03348,3.691,1.13376,0.33068000000000003,1.181,2.4096,0.7028,2.51,3.67776,1.07268,3.831,1.13376,0.33068000000000003,1.181,2.544,0.742,2.65
2020-07-13 16:00:00,3.45312,1.00716,3.597,1.10112,0.32116,1.147,2.352,0.686,2.45,3.57792,1.04356,3.727,1.10112,0.32116,1.147,2.4768,0.7224,2.58
2020-07-13 16:30:00,3.39312,0.9896600000000001,3.5345,1.07952,0.31486000000000003,1.1245,2.3136,0.6748000000000001,2.41,3.52752,1.02886,3.6745,1.07952,0.31486000000000003,1.1245,2.448,0.714,2.55
2020-07-13 17:00:00,3.49488,1.01934,3.6405000000000003,1.10448,0.32214000000000004,1.1505,2.3904,0.6972,2.49,3.63888,1.06134,3.7905,1.10448,0.32214000000000004,1.1505,2.5343999999999998,0.7392000000000001,2.64
2020-07-13 17:30:00,3.61056,1.05308,3.761,1.05696,0.30828,1.101,2.5536,0.7448,2.66,3.74496,1.09228,3.901,1.05696,0.30828,1.101,2.688,0.784,2.8
2020-07-13 18:00:00,3.6311999999999998,1.0591,3.7825,1.164,0.3395,1.2125,2.4672,0.7196,2.5700000000000003,3.7656,1.0983,3.9225000000000003,1.164,0.3395,1.2125,2.6016,0.7588,2.71
2020-07-13 18:30:00,3.5961600000000002,1.04888,3.746,1.26336,0.36848000000000003,1.316,2.3328,0.6804,2.43,3.73056,1.08808,3.886,1.26336,0.36848000000000003,1.316,2.4672,0.7196,2.5700000000000003
2020-07-13 19:00:00,3.4896000000000003,1.0178,3.635,1.3872,0.4046,1.445,2.1024,0.6132000000000001,2.19,3.6144,1.0542,3.765,1.3872,0.4046,1.445,2.2272,0.6496000000000001,2.32
2020-07-13 19:30:00,3.32832,0.9707600000000001,3.467,1.37952,0.40236000000000005,1.437,1.9488,0.5684,2.03,3.44352,1.00436,3.5869999999999997,1.37952,0.40236000000000005,1.437,2.064,0.602,2.15
2020-07-13 20:00:00,3.2342400000000002,0.94332,3.3689999999999998,1.22784,0.35812000000000005,1.279,2.0064,0.5852,2.09,3.33984,0.9741200000000001,3.479,1.22784,0.35812000000000005,1.279,2.112,0.616,2.2
2020-07-13 20:30:00,3.144,0.917,3.275,1.1664,0.3402,1.215,1.9776,0.5768,2.06,3.2304,0.9422,3.365,1.1664,0.3402,1.215,2.064,0.602,2.15
2020-07-13 21:00:00,3.00816,0.87738,3.1335,1.18416,0.34538,1.2335,1.824,0.532,1.9,3.09456,0.90258,3.2235,1.18416,0.34538,1.2335,1.9104,0.5572,1.99
2020-07-13 21:30:00,2.90064,0.8460200000000001,3.0215,1.14384,0.33362,1.1915,1.7568000000000001,0.5124000000000001,1.83,2.98704,0.8712200000000001,3.1115,1.14384,0.33362,1.1915,1.8432,0.5376000000000001,1.92
2020-07-13 22:00:00,2.8752,0.8386,2.995,1.1376,0.33180000000000004,1.185,1.7376,0.5068,1.81,2.952,0.861,3.075,1.1376,0.33180000000000004,1.185,1.8144,0.5292,1.8900000000000001
2020-07-13 22:30:00,2.82096,0.8227800000000001,2.9385,1.13136,0.32998000000000005,1.1785,1.6896,0.4928,1.76,2.8785600000000002,0.8395800000000001,2.9985,1.13136,0.32998000000000005,1.1785,1.7472,0.5096,1.82
2020-07-13 23:00:00,2.6424000000000003,0.7707,2.7525,1.2408000000000001,0.3619,1.2925,1.4016,0.4088,1.46,2.6808,0.7819,2.7925,1.2408000000000001,0.3619,1.2925,1.44,0.42,1.5
2020-07-13 23:30:00,2.4648,0.7189,2.5675,1.3224,0.38570000000000004,1.3775,1.1424,0.3332,1.19,2.5032,0.7301000000000001,2.6075,1.3224,0.38570000000000004,1.3775,1.1808,0.34440000000000004,1.23
2020-07-14 00:00:00,2.35056,0.6855800000000001,2.4485,1.21776,0.35518000000000005,1.2685,1.1328,0.3304,1.18,2.38896,0.6967800000000001,2.4885,1.21776,0.35518000000000005,1.2685,1.1712,0.3416,1.22
2020-07-14 00:30:00,2.268,0.6615,2.3625,1.1352,0.3311,1.1825,1.1328,0.3304,1.18,2.3064,0.6727000000000001,2.4025,1.1352,0.3311,1.1825,1.1712,0.3416,1.22
2020-07-14 01:00:00,2.19648,0.6406400000000001,2.2880000000000003,1.13088,0.32984,1.178,1.0656,0.3108,1.11,2.2444800000000003,0.65464,2.338,1.13088,0.32984,1.178,1.1136,0.32480000000000003,1.16
2020-07-14 01:30:00,2.17056,0.6330800000000001,2.261,1.19136,0.34748,1.241,0.9792000000000001,0.2856,1.02,2.19936,0.64148,2.291,1.19136,0.34748,1.241,1.008,0.294,1.05
2020-07-14 02:00:00,2.19888,0.64134,2.2905,1.34448,0.39214000000000004,1.4005,0.8544,0.2492,0.89,2.17968,0.6357400000000001,2.2705,1.34448,0.39214000000000004,1.4005,0.8352,0.2436,0.87
2020-07-14 02:30:00,2.0136,0.5873,2.0975,1.2936,0.3773,1.3475000000000001,0.72,0.21,0.75,2.436,0.7105,2.5375,1.2936,0.3773,1.3475000000000001,1.1424,0.3332,1.19
2020-07-14 03:00:00,1.98624,0.5793200000000001,2.069,1.16064,0.33852000000000004,1.209,0.8256,0.24080000000000001,0.86,2.36064,0.68852,2.459,1.16064,0.33852000000000004,1.209,1.2,0.35000000000000003,1.25
2020-07-14 03:30:00,1.99056,0.5805800000000001,2.0735,1.18416,0.34538,1.2335,0.8064,0.23520000000000002,0.84,2.36496,0.6897800000000001,2.4635,1.18416,0.34538,1.2335,1.1808,0.34440000000000004,1.23
2020-07-14 04:00:00,1.9713600000000002,0.57498,2.0535,1.36656,0.39858000000000005,1.4235,0.6048,0.1764,0.63,2.45136,0.7149800000000001,2.5535,1.36656,0.39858000000000005,1.4235,1.0848,0.3164,1.13
2020-07-14 04:30:00,1.97424,0.57582,2.0565,1.36944,0.39942000000000005,1.4265,0.6048,0.1764,0.63,2.47344,0.7214200000000001,2.5765000000000002,1.36944,0.39942000000000005,1.4265,1.104,0.322,1.15
2020-07-14 05:00:00,1.9968,0.5824,2.08,1.1904,0.3472,1.24,0.8064,0.23520000000000002,0.84,2.3904,0.6972,2.49,1.1904,0.3472,1.24,1.2,0.35000000000000003,1.25
2020-07-14 05:30:00,2.02896,0.5917800000000001,2.1135,1.19376,0.34818000000000005,1.2435,0.8352,0.2436,0.87,2.41296,0.7037800000000001,2.5135,1.19376,0.34818000000000005,1.2435,1.2192,0.3556,1.27
2020-07-14 06:00:00,2.0616,0.6013000000000001,2.1475,1.1688,0.34090000000000004,1.2175,0.8928,0.2604,0.93,2.4264,0.7077,2.5275,1.1688,0.34090000000000004,1.2175,1.2576,0.3668,1.31
2020-07-14 06:30:00,2.34672,0.6844600000000001,2.4445,1.32912,0.38766,1.3845,1.0176,0.2968,1.06,2.4043200000000002,0.7012600000000001,2.5045,1.32912,0.38766,1.3845,1.0752,0.3136,1.12
2020-07-14 07:00:00,2.58672,0.75446,2.6945,1.31952,0.38486000000000004,1.3745,1.2671999999999999,0.36960000000000004,1.32,2.72112,0.79366,2.8345000000000002,1.31952,0.38486000000000004,1.3745,1.4016,0.4088,1.46
2020-07-14 07:30:00,2.89296,0.8437800000000001,3.0135,1.15536,0.33698,1.2035,1.7376,0.5068,1.81,2.98896,0.8717800000000001,3.1135,1.15536,0.33698,1.2035,1.8336000000000001,0.5348,1.9100000000000001
2020-07-14 08:00:00,3.06,0.8925000000000001,3.1875,1.4184,0.4137,1.4775,1.6416,0.4788,1.71,3.1656,0.9233,3.2975,1.4184,0.4137,1.4775,1.7472,0.5096,1.82
2020-07-14 08:30:00,3.32064,0.96852,3.459,1.50624,0.43932000000000004,1.569,1.8144,0.5292,1.8900000000000001,3.39744,0.9909200000000001,3.539,1.50624,0.43932000000000004,1.569,1.8912,0.5516,1.97
2020-07-14 09:00:00,3.43488,1.00184,3.578,1.44768,0.42224000000000006,1.508,1.9872,0.5796,2.07,3.5020800000000003,1.02144,3.648,1.44768,0.42224000000000006,1.508,2.0544000000000002,0.5992000000000001,2.14
2020-07-14 09:30:00,3.58656,1.04608,3.7359999999999998,1.21536,0.35448,1.266,2.3712,0.6916,2.47,3.60576,1.05168,3.7560000000000002,1.21536,0.35448,1.266,2.3904,0.6972,2.49
2020-07-14 10:00:00,3.5616,1.0388,3.71,1.1904,0.3472,1.24,2.3712,0.6916,2.47,3.5904,1.0472,3.74,1.1904,0.3472,1.24,2.4,0.7000000000000001,2.5
2020-07-14 10:30:00,3.58176,1.04468,3.731,1.14336,0.33348000000000005,1.191,2.4384,0.7112,2.54,3.61056,1.05308,3.761,1.14336,0.33348000000000005,1.191,2.4672,0.7196,2.5700000000000003
2020-07-14 11:00:00,3.50928,1.02354,3.6555,1.10928,0.32354000000000005,1.1555,2.4,0.7000000000000001,2.5,3.6148800000000003,1.05434,3.7655000000000003,1.10928,0.32354000000000005,1.1555,2.5056000000000003,0.7308,2.61
2020-07-14 11:30:00,3.47616,1.01388,3.621,1.0953600000000001,0.31948000000000004,1.141,2.3808,0.6944,2.48,3.61056,1.05308,3.761,1.0953600000000001,0.31948000000000004,1.141,2.5152,0.7336,2.62
2020-07-14 12:00:00,3.44736,1.00548,3.591,1.26816,0.36988000000000004,1.321,2.1792,0.6356,2.27,3.58176,1.04468,3.731,1.26816,0.36988000000000004,1.321,2.3136,0.6748000000000001,2.41
2020-07-14 12:30:00,3.48048,1.01514,3.6255,1.46448,0.42714,1.5255,2.016,0.588,2.1,3.63408,1.05994,3.7855,1.46448,0.42714,1.5255,2.1696,0.6328,2.26
2020-07-14 13:00:00,3.3830400000000003,0.98672,3.524,1.44384,0.42112000000000005,1.504,1.9392,0.5656,2.02,3.52704,1.02872,3.674,1.44384,0.42112000000000005,1.504,2.0832,0.6076,2.17
2020-07-14 13:30:00,3.42528,0.99904,3.568,1.28448,0.37464000000000003,1.338,2.1408,0.6244000000000001,2.23,3.55968,1.03824,3.708,1.28448,0.37464000000000003,1.338,2.2752,0.6636000000000001,2.37
2020-07-14 14:00:00,3.26592,0.9525600000000001,3.402,1.25952,0.36736,1.312,2.0064,0.5852,2.09,3.40032,0.9917600000000001,3.542,1.25952,0.36736,1.312,2.1408,0.6244000000000001,2.23
2020-07-14 14:30:00,3.24864,0.94752,3.384,1.28064,0.37352,1.334,1.968,0.5740000000000001,2.05,3.3830400000000003,0.98672,3.524,1.28064,0.37352,1.334,2.1024,0.6132000000000001,2.19
2020-07-14 15:00:00,3.23952,0.94486,3.3745,1.30992,0.38206,1.3645,1.9296000000000002,0.5628000000000001,2.01,3.38352,0.9868600000000001,3.5245,1.30992,0.38206,1.3645,2.0736,0.6048,2.16
2020-07-14 15:30:00,3.28992,0.9595600000000001,3.427,1.22592,0.35756000000000004,1.2770000000000001,2.064,0.602,2.15,3.42432,0.9987600000000001,3.567,1.22592,0.35756000000000004,1.2770000000000001,2.1984,0.6412,2.29
2020-07-14 16:00:00,3.2462400000000002,0.9468200000000001,3.3815,1.24944,0.36442,1.3014999999999999,1.9968,0.5824,2.08,3.38064,0.9860200000000001,3.5215,1.24944,0.36442,1.3014999999999999,2.1312,0.6216,2.22
2020-07-14 16:30:00,3.33168,0.97174,3.4705,1.26768,0.36974,1.3205,2.064,0.602,2.15,3.43728,1.00254,3.5805,1.26768,0.36974,1.3205,2.1696,0.6328,2.26
2020-07-14 17:00:00,3.37344,0.9839200000000001,3.5140000000000002,1.28064,0.37352,1.334,2.0928,0.6104,2.18,3.46944,1.01192,3.614,1.28064,0.37352,1.334,2.1888,0.6384000000000001,2.2800000000000002
2020-07-14 17:30:00,3.34608,0.97594,3.4855,1.33968,0.39074000000000003,1.3955,2.0064,0.5852,2.09,3.47088,1.01234,3.6155,1.33968,0.39074000000000003,1.3955,2.1312,0.6216,2.22
2020-07-14 18:00:00,3.50448,1.02214,3.6505,1.24848,0.36414,1.3005,2.2560000000000002,0.658,2.35,3.60048,1.05014,3.7505,1.24848,0.36414,1.3005,2.352,0.686,2.45
2020-07-14 18:30:00,3.60768,1.05224,3.758,1.13088,0.32984,1.178,2.4768,0.7224,2.58,3.7036800000000003,1.08024,3.858,1.13088,0.32984,1.178,2.5728,0.7504000000000001,2.68
2020-07-14 19:00:00,3.47904,1.01472,3.624,1.11744,0.32592000000000004,1.164,2.3616,0.6888000000000001,2.46,3.56544,1.03992,3.714,1.11744,0.32592000000000004,1.164,2.448,0.714,2.55
2020-07-14 19:30:00,3.3297600000000003,0.97118,3.4685,1.08336,0.31598000000000004,1.1285,2.2464,0.6552,2.34,3.41616,0.99638,3.5585,1.08336,0.31598000000000004,1.1285,2.3328,0.6804,2.43
2020-07-14 20:00:00,3.2088,0.9359000000000001,3.3425000000000002,0.9816,0.2863,1.0225,2.2272,0.6496000000000001,2.32,3.2952,0.9611000000000001,3.4325,0.9816,0.2863,1.0225,2.3136,0.6748000000000001,2.41
2020-07-14 20:30:00,3.06144,0.89292,3.189,0.9494400000000001,0.27692,0.989,2.112,0.616,2.2,3.14784,0.91812,3.279,0.9494400000000001,0.27692,0.989,2.1984,0.6412,2.29
2020-07-14 21:00:00,2.9544,0.8617,3.0775,0.9384,0.2737,0.9775,2.016,0.588,2.1,3.0312,0.8841,3.1575,0.9384,0.2737,0.9775,2.0928,0.6104,2.18
2020-07-14 21:30:00,2.9184,0.8512000000000001,3.04,1.0368,0.3024,1.08,1.8816000000000002,0.5488000000000001,1.96,2.9952,0.8736,3.12,1.0368,0.3024,1.08,1.9584000000000001,0.5712,2.04
2020-07-14 22:00:00,2.89056,0.84308,3.011,1.13376,0.33068000000000003,1.181,1.7568000000000001,0.5124000000000001,1.83,2.96736,0.86548,3.091,1.13376,0.33068000000000003,1.181,1.8336000000000001,0.5348,1.9100000000000001
2020-07-14 22:30:00,2.8128,0.8204,2.93,1.1328,0.3304,1.18,1.6800000000000002,0.49,1.75,2.88,0.84,3.0,1.1328,0.3304,1.18,1.7472,0.5096,1.82
2020-07-14 23:00:00,2.6544,0.7742,2.765,1.1280000000000001,0.329,1.175,1.5264,0.44520000000000004,1.5899999999999999,2.7216,0.7938000000000001,2.835,1.1280000000000001,0.329,1.175,1.5936,0.46480000000000005,1.6600000000000001
2020-07-14 23:30:00,2.49984,0.7291200000000001,2.604,1.13664,0.33152000000000004,1.184,1.3632,0.3976,1.42,2.55744,0.74592,2.664,1.13664,0.33152000000000004,1.184,1.4208,0.41440000000000005,1.48
2020-07-15 00:00:00,2.37024,0.69132,2.469,1.1222400000000001,0.32732,1.169,1.248,0.364,1.3,2.41824,0.7053200000000001,2.519,1.1222400000000001,0.32732,1.169,1.296,0.378,1.35
2020-07-15 00:30:00,2.26752,0.6613600000000001,2.362,1.11552,0.32536000000000004,1.162,1.152,0.336,1.2,2.29632,0.66976,2.392,1.11552,0.32536000000000004,1.162,1.1808,0.34440000000000004,1.23
2020-07-15 01:00:00,2.2152,0.6461,2.3075,1.1304,0.3297,1.1775,1.0848,0.3164,1.13,2.2344,0.6517000000000001,2.3275,1.1304,0.3297,1.1775,1.104,0.322,1.15
2020-07-15 01:30:00,2.124,0.6195,2.2125,1.1256,0.32830000000000004,1.1725,0.9984000000000001,0.2912,1.04,2.3736,0.6923,2.4725,1.1256,0.32830000000000004,1.1725,1.248,0.364,1.3
2020-07-15 02:00:00,2.06592,0.6025600000000001,2.152,1.12512,0.32816,1.172,0.9408000000000001,0.27440000000000003,0.98,2.42112,0.70616,2.5220000000000002,1.12512,0.32816,1.172,1.296,0.378,1.35
2020-07-15 02:30:00,2.06832,0.60326,2.1545,1.04112,0.30366000000000004,1.0845,1.0272000000000001,0.29960000000000003,1.07,2.37552,0.69286,2.4745,1.04112,0.30366000000000004,1.0845,1.3344,0.38920000000000005,1.3900000000000001
2020-07-15 03:00:00,2.02464,0.59052,2.109,1.04544,0.30492,1.089,0.9792000000000001,0.2856,1.02,2.34144,0.6829200000000001,2.439,1.04544,0.30492,1.089,1.296,0.378,1.35
2020-07-15 03:30:00,2.05536,0.59948,2.141,1.03776,0.30268,1.081,1.0176,0.2968,1.06,2.35296,0.68628,2.451,1.03776,0.30268,1.081,1.3152,0.3836,1.37
2020-07-15 04:00:00,2.00064,0.58352,2.084,1.03104,0.30072000000000004,1.074,0.9696,0.2828,1.01,2.32704,0.6787200000000001,2.424,1.03104,0.30072000000000004,1.074,1.296,0.378,1.35
2020-07-15 04:30:00,2.02944,0.59192,2.114,1.03104,0.30072000000000004,1.074,0.9984000000000001,0.2912,1.04,2.33664,0.68152,2.434,1.03104,0.30072000000000004,1.074,1.3056,0.3808,1.3599999999999999
2020-07-15 05:00:00,2.00544,0.58492,2.089,1.05504,0.30772000000000005,1.099,0.9504,0.2772,0.99,2.3510400000000002,0.6857200000000001,2.449,1.05504,0.30772000000000005,1.099,1.296,0.378,1.35
2020-07-15 05:30:00,2.00208,0.58394,2.0855,1.23408,0.35994000000000004,1.2855,0.768,0.224,0.8,2.44368,0.71274,2.5455,1.23408,0.35994000000000004,1.2855,1.2096,0.3528,1.26
2020-07-15 06:00:00,2.06304,0.60172,2.149,1.31424,0.38332000000000005,1.369,0.7488,0.2184,0.78,2.51424,0.7333200000000001,2.6189999999999998,1.31424,0.38332000000000005,1.369,1.2,0.35000000000000003,1.25
2020-07-15 06:30:00,2.3332800000000002,0.68054,2.4305,1.13328,0.33054,1.1805,1.2,0.35000000000000003,1.25,2.57328,0.7505400000000001,2.6805,1.13328,0.33054,1.1805,1.44,0.42,1.5
2020-07-15 07:00:00,2.6769600000000002,0.78078,2.7885,1.13136,0.32998000000000005,1.1785,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.82096,0.8227800000000001,2.9385,1.13136,0.32998000000000005,1.1785,1.6896,0.4928,1.76
2020-07-15 07:30:00,2.97072,0.8664600000000001,3.0945,1.05072,0.30646,1.0945,1.92,0.56,2.0,3.05712,0.8916600000000001,3.1845,1.05072,0.30646,1.0945,2.0064,0.5852,2.09
2020-07-15 08:00:00,3.22128,0.93954,3.3555,1.06128,0.30954000000000004,1.1055,2.16,0.63,2.25,3.32688,0.9703400000000001,3.4655,1.06128,0.30954000000000004,1.1055,2.2656,0.6608,2.36
2020-07-15 08:30:00,3.42048,0.9976400000000001,3.563,1.06848,0.31164000000000003,1.113,2.352,0.686,2.45,3.54528,1.03404,3.693,1.06848,0.31164000000000003,1.113,2.4768,0.7224,2.58
2020-07-15 09:00:00,3.58176,1.04468,3.731,1.31616,0.38388000000000005,1.371,2.2656,0.6608,2.36,3.72576,1.08668,3.8810000000000002,1.31616,0.38388000000000005,1.371,2.4096,0.7028,2.51
2020-07-15 09:30:00,3.71808,1.08444,3.873,1.01088,0.29484000000000005,1.053,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.85248,1.12364,4.013,1.01088,0.29484000000000005,1.053,2.8416,0.8288000000000001,2.96
2020-07-15 10:00:00,3.6768,1.0724,3.83,1.4496,0.4228,1.51,2.2272,0.6496000000000001,2.32,3.8304,1.1172,3.99,1.4496,0.4228,1.51,2.3808,0.6944,2.48
2020-07-15 10:30:00,3.5664,1.0402,3.715,1.4928,0.4354,1.5550000000000002,2.0736,0.6048,2.16,3.7199999999999998,1.085,3.875,1.4928,0.4354,1.5550000000000002,2.2272,0.6496000000000001,2.32
2020-07-15 11:00:00,3.56832,1.04076,3.717,1.10112,0.32116,1.147,2.4672,0.7196,2.5700000000000003,3.71232,1.08276,3.867,1.10112,0.32116,1.147,2.6112,0.7616,2.7199999999999998
2020-07-15 11:30:00,3.55104,1.03572,3.699,1.09344,0.31892000000000004,1.139,2.4576000000000002,0.7168,2.56,3.68544,1.07492,3.839,1.09344,0.31892000000000004,1.139,2.592,0.756,2.7
2020-07-15 12:00:00,3.48432,1.01626,3.6295,1.38192,0.40306000000000003,1.4395,2.1024,0.6132000000000001,2.19,3.6379200000000003,1.06106,3.7895000000000003,1.38192,0.40306000000000003,1.4395,2.2560000000000002,0.658,2.35
2020-07-15 12:30:00,3.564,1.0395,3.7125,1.2888,0.3759,1.3425,2.2752,0.6636000000000001,2.37,3.708,1.0815,3.8625,1.2888,0.3759,1.3425,2.4192,0.7056,2.52
2020-07-15 13:00:00,3.67824,1.07282,3.8315,1.26864,0.37002,1.3215,2.4096,0.7028,2.51,3.82224,1.11482,3.9815,1.26864,0.37002,1.3215,2.5536,0.7448,2.66
2020-07-15 13:30:00,3.43488,1.00184,3.578,1.28448,0.37464000000000003,1.338,2.1504,0.6272,2.24,3.57888,1.04384,3.7279999999999998,1.28448,0.37464000000000003,1.338,2.2944,0.6692,2.39
2020-07-15 14:00:00,3.50496,1.02228,3.651,1.27776,0.37268,1.331,2.2272,0.6496000000000001,2.32,3.64896,1.0642800000000001,3.801,1.27776,0.37268,1.331,2.3712,0.6916,2.47
2020-07-15 14:30:00,3.5352,1.0311,3.6825,1.2504,0.3647,1.3025,2.2848,0.6664,2.38,3.6888,1.0759,3.8425000000000002,1.2504,0.3647,1.3025,2.4384,0.7112,2.54
2020-07-15 15:00:00,3.48096,1.01528,3.626,1.04256,0.30408,1.086,2.4384,0.7112,2.54,3.62496,1.05728,3.776,1.04256,0.30408,1.086,2.5824,0.7532,2.69
2020-07-15 15:30:00,3.4296,1.0003,3.5725,1.1448,0.33390000000000003,1.1925,2.2848,0.6664,2.38,3.5736,1.0423,3.7225,1.1448,0.33390000000000003,1.1925,2.4288,0.7084,2.5300000000000002
2020-07-15 16:00:00,3.43488,1.00184,3.578,1.2172800000000001,0.35504,1.268,2.2176,0.6468,2.31,3.56928,1.04104,3.718,1.2172800000000001,0.35504,1.268,2.352,0.686,2.45
2020-07-15 16:30:00,3.43488,1.00184,3.578,1.18848,0.34664,1.238,2.2464,0.6552,2.34,3.56928,1.04104,3.718,1.18848,0.34664,1.238,2.3808,0.6944,2.48
2020-07-15 17:00:00,3.46752,1.01136,3.612,1.19232,0.34776,1.242,2.2752,0.6636000000000001,2.37,3.60192,1.05056,3.752,1.19232,0.34776,1.242,2.4096,0.7028,2.51
2020-07-15 17:30:00,3.5208,1.0269,3.6675,1.188,0.34650000000000003,1.2375,2.3328,0.6804,2.43,3.6456,1.0633,3.7975,1.188,0.34650000000000003,1.2375,2.4576000000000002,0.7168,2.56
2020-07-15 18:00:00,3.53088,1.02984,3.678,1.19808,0.34944000000000003,1.248,2.3328,0.6804,2.43,3.6556800000000003,1.06624,3.808,1.19808,0.34944000000000003,1.248,2.4576000000000002,0.7168,2.56
2020-07-15 18:30:00,3.47664,1.01402,3.6215,1.2110400000000001,0.35322000000000003,1.2615,2.2656,0.6608,2.36,3.60144,1.05042,3.7515,1.2110400000000001,0.35322000000000003,1.2615,2.3904,0.6972,2.49
2020-07-15 19:00:00,3.37344,0.9839200000000001,3.5140000000000002,1.19424,0.34832,1.244,2.1792,0.6356,2.27,3.48864,1.01752,3.634,1.19424,0.34832,1.244,2.2944,0.6692,2.39
2020-07-15 19:30:00,3.33648,0.9731400000000001,3.4755000000000003,1.15728,0.33754,1.2055,2.1792,0.6356,2.27,3.44208,1.00394,3.5855,1.15728,0.33754,1.2055,2.2848,0.6664,2.38
2020-07-15 20:00:00,3.20688,0.9353400000000001,3.3405,1.14288,0.33334,1.1905000000000001,2.064,0.602,2.15,3.31248,0.9661400000000001,3.4505,1.14288,0.33334,1.1905000000000001,2.1696,0.6328,2.26
2020-07-15 20:30:00,3.12816,0.9123800000000001,3.2585,1.17936,0.34398,1.2285,1.9488,0.5684,2.03,3.26256,0.9515800000000001,3.3985,1.17936,0.34398,1.2285,2.0832,0.6076,2.17
2020-07-15 21:00:00,2.9318400000000002,0.8551200000000001,3.054,1.21344,0.35392,1.264,1.7184,0.5012,1.79,3.07584,0.89712,3.204,1.21344,0.35392,1.264,1.8624,0.5432,1.94
2020-07-15 21:30:00,2.8944,0.8442000000000001,3.015,1.1856,0.3458,1.235,1.7088,0.4984,1.78,2.9808,0.8694000000000001,3.105,1.1856,0.3458,1.235,1.7952,0.5236000000000001,1.87
2020-07-15 22:00:00,2.80656,0.8185800000000001,2.9235,1.28976,0.37618,1.3435000000000001,1.5168,0.4424,1.58,2.89296,0.8437800000000001,3.0135,1.28976,0.37618,1.3435000000000001,1.6032000000000002,0.4676,1.67
2020-07-15 22:30:00,2.74464,0.8005200000000001,2.859,1.20864,0.35252000000000006,1.259,1.536,0.448,1.6,2.8022400000000003,0.81732,2.919,1.20864,0.35252000000000006,1.259,1.5936,0.46480000000000005,1.6600000000000001
2020-07-15 23:00:00,2.60256,0.7590800000000001,2.711,1.17216,0.34188,1.221,1.4304000000000001,0.4172,1.49,2.66976,0.77868,2.781,1.17216,0.34188,1.221,1.4976,0.4368,1.56
2020-07-15 23:30:00,2.42016,0.7058800000000001,2.521,1.15296,0.33628,1.201,1.2671999999999999,0.36960000000000004,1.32,2.47776,0.7226800000000001,2.581,1.15296,0.33628,1.201,1.3248,0.3864,1.38
2020-07-16 00:00:00,2.30448,0.6721400000000001,2.4005,1.14288,0.33334,1.1905000000000001,1.1616,0.3388,1.21,2.35248,0.6861400000000001,2.4505,1.14288,0.33334,1.1905000000000001,1.2096,0.3528,1.26
2020-07-16 00:30:00,2.21328,0.64554,2.3055,1.12848,0.32914000000000004,1.1755,1.0848,0.3164,1.13,2.26128,0.65954,2.3555,1.12848,0.32914000000000004,1.1755,1.1328,0.3304,1.18
2020-07-16 01:00:00,2.1624,0.6307,2.2525,1.116,0.3255,1.1625,1.0464,0.3052,1.09,2.2008,0.6419,2.2925,1.116,0.3255,1.1625,1.0848,0.3164,1.13
2020-07-16 01:30:00,2.14848,0.6266400000000001,2.238,1.13088,0.32984,1.178,1.0176,0.2968,1.06,2.17728,0.63504,2.268,1.13088,0.32984,1.178,1.0464,0.3052,1.09
2020-07-16 02:00:00,2.11056,0.61558,2.1985,1.16016,0.33838,1.2085,0.9504,0.2772,0.99,2.13936,0.6239800000000001,2.2285,1.16016,0.33838,1.2085,0.9792000000000001,0.2856,1.02
2020-07-16 02:30:00,2.09616,0.61138,2.1835,1.15536,0.33698,1.2035,0.9408000000000001,0.27440000000000003,0.98,2.12496,0.61978,2.2135,1.15536,0.33698,1.2035,0.9696,0.2828,1.01
2020-07-16 03:00:00,2.06592,0.6025600000000001,2.152,1.14432,0.33376,1.192,0.9216000000000001,0.26880000000000004,0.96,2.09472,0.6109600000000001,2.182,1.14432,0.33376,1.192,0.9504,0.2772,0.99
2020-07-16 03:30:00,2.0856,0.6083000000000001,2.1725,1.1256,0.32830000000000004,1.1725,0.96,0.28,1.0,2.1048,0.6139,2.1925,1.1256,0.32830000000000004,1.1725,0.9792000000000001,0.2856,1.02
2020-07-16 04:00:00,2.07984,0.60662,2.1665,1.17744,0.34342,1.2265,0.9024000000000001,0.2632,0.9400000000000001,2.09904,0.6122200000000001,2.1865,1.17744,0.34342,1.2265,0.9216000000000001,0.26880000000000004,0.96
2020-07-16 04:30:00,2.09424,0.61082,2.1815,1.15344,0.33642000000000005,1.2015,0.9408000000000001,0.27440000000000003,0.98,2.10384,0.61362,2.1915,1.15344,0.33642000000000005,1.2015,0.9504,0.2772,0.99
2020-07-16 05:00:00,2.1168,0.6174000000000001,2.205,1.1472,0.3346,1.195,0.9696,0.2828,1.01,2.1072,0.6146,2.195,1.1472,0.3346,1.195,0.96,0.28,1.0
2020-07-16 05:30:00,2.05728,0.60004,2.143,1.13568,0.33124000000000003,1.183,0.9216000000000001,0.26880000000000004,0.96,2.28768,0.66724,2.383,1.13568,0.33124000000000003,1.183,1.152,0.336,1.2
2020-07-16 06:00:00,2.03952,0.59486,2.1245,1.10832,0.32326000000000005,1.1545,0.9312,0.2716,0.97,2.38512,0.6956600000000001,2.4845,1.10832,0.32326000000000005,1.1545,1.2768,0.3724,1.33
2020-07-16 06:30:00,2.29344,0.6689200000000001,2.3890000000000002,1.08384,0.31612,1.129,1.2096,0.3528,1.26,2.51424,0.7333200000000001,2.6189999999999998,1.08384,0.31612,1.129,1.4304000000000001,0.4172,1.49
2020-07-16 07:00:00,2.57856,0.7520800000000001,2.686,1.07136,0.31248000000000004,1.116,1.5072,0.43960000000000005,1.57,2.72256,0.7940800000000001,2.836,1.07136,0.31248000000000004,1.116,1.6512,0.48160000000000003,1.72
2020-07-16 07:30:00,2.916,0.8505,3.0375,1.0632,0.31010000000000004,1.1075,1.8528,0.5404,1.9300000000000002,3.0024,0.8757,3.1275,1.0632,0.31010000000000004,1.1075,1.9392,0.5656,2.02
2020-07-16 08:00:00,3.14016,0.91588,3.271,1.07616,0.31388000000000005,1.121,2.064,0.602,2.15,3.23616,0.94388,3.371,1.07616,0.31388000000000005,1.121,2.16,0.63,2.25
2020-07-16 08:30:00,3.32448,0.9696400000000001,3.463,1.08768,0.31724,1.133,2.2368,0.6524,2.33,3.43968,1.00324,3.583,1.08768,0.31724,1.133,2.352,0.686,2.45
2020-07-16 09:00:00,3.48912,1.01766,3.6345,1.12752,0.32886000000000004,1.1745,2.3616,0.6888000000000001,2.46,3.62352,1.05686,3.7745,1.12752,0.32886000000000004,1.1745,2.496,0.728,2.6
2020-07-16 09:30:00,3.52416,1.02788,3.6710000000000003,1.21056,0.35308,1.2610000000000001,2.3136,0.6748000000000001,2.41,3.67776,1.07268,3.831,1.21056,0.35308,1.2610000000000001,2.4672,0.7196,2.5700000000000003
2020-07-16 10:00:00,3.44832,1.00576,3.592,1.29792,0.37856,1.3519999999999999,2.1504,0.6272,2.24,3.59232,1.04776,3.742,1.29792,0.37856,1.3519999999999999,2.2944,0.6692,2.39
2020-07-16 10:30:00,3.40272,0.9924600000000001,3.5445,1.31952,0.38486000000000004,1.3745,2.0832,0.6076,2.17,3.54672,1.03446,3.6945,1.31952,0.38486000000000004,1.3745,2.2272,0.6496000000000001,2.32
2020-07-16 11:00:00,3.43392,1.00156,3.577,1.26432,0.36876000000000003,1.317,2.1696,0.6328,2.26,3.57792,1.04356,3.727,1.26432,0.36876000000000003,1.317,2.3136,0.6748000000000001,2.41
2020-07-16 11:30:00,3.35328,0.9780400000000001,3.493,1.29888,0.37884,1.353,2.0544000000000002,0.5992000000000001,2.14,3.49728,1.02004,3.643,1.29888,0.37884,1.353,2.1984,0.6412,2.29
2020-07-16 12:00:00,3.43056,1.00058,3.5735,1.21296,0.35378000000000004,1.2635,2.2176,0.6468,2.31,3.57456,1.04258,3.7235,1.21296,0.35378000000000004,1.2635,2.3616,0.6888000000000001,2.46
2020-07-16 12:30:00,3.48912,1.01766,3.6345,1.18512,0.34566,1.2345,2.304,0.672,2.4,3.62352,1.05686,3.7745,1.18512,0.34566,1.2345,2.4384,0.7112,2.54
2020-07-16 13:00:00,3.41376,0.9956800000000001,3.556,1.1961600000000001,0.34888,1.246,2.2176,0.6468,2.31,3.55776,1.03768,3.706,1.1961600000000001,0.34888,1.246,2.3616,0.6888000000000001,2.46
2020-07-16 13:30:00,3.3288,0.9709000000000001,3.4675000000000002,1.2264,0.3577,1.2775,2.1024,0.6132000000000001,2.19,3.4728,1.0129,3.6175,1.2264,0.3577,1.2775,2.2464,0.6552,2.34
2020-07-16 14:00:00,3.2568,0.9499000000000001,3.3925,1.2696,0.3703,1.3225,1.9872,0.5796,2.07,3.4008000000000003,0.9919,3.5425,1.2696,0.3703,1.3225,2.1312,0.6216,2.22
2020-07-16 14:30:00,3.2136,0.9373,3.3475,1.236,0.36050000000000004,1.2875,1.9776,0.5768,2.06,3.3672,0.9821000000000001,3.5075000000000003,1.236,0.36050000000000004,1.2875,2.1312,0.6216,2.22
2020-07-16 15:00:00,3.2875199999999998,0.95886,3.4245,1.18512,0.34566,1.2345,2.1024,0.6132000000000001,2.19,3.42192,0.9980600000000001,3.5645,1.18512,0.34566,1.2345,2.2368,0.6524,2.33
2020-07-16 15:30:00,3.32736,0.9704800000000001,3.466,1.22496,0.35728000000000004,1.276,2.1024,0.6132000000000001,2.19,3.46176,1.00968,3.606,1.22496,0.35728000000000004,1.276,2.2368,0.6524,2.33
2020-07-16 16:00:00,3.2928,0.9604,3.43,1.1712,0.3416,1.22,2.1216,0.6188,2.21,3.4272,0.9996,3.5700000000000003,1.1712,0.3416,1.22,2.2560000000000002,0.658,2.35
2020-07-16 16:30:00,3.34992,0.97706,3.4895,1.10352,0.32186000000000003,1.1495,2.2464,0.6552,2.34,3.48432,1.01626,3.6295,1.10352,0.32186000000000003,1.1495,2.3808,0.6944,2.48
2020-07-16 17:00:00,3.39264,0.9895200000000001,3.534,1.07904,0.31472,1.124,2.3136,0.6748000000000001,2.41,3.51744,1.02592,3.664,1.07904,0.31472,1.124,2.4384,0.7112,2.54
2020-07-16 17:30:00,3.29376,0.9606800000000001,3.431,1.10496,0.32228,1.151,2.1888,0.6384000000000001,2.2800000000000002,3.39936,0.99148,3.541,1.10496,0.32228,1.151,2.2944,0.6692,2.39
2020-07-16 18:00:00,3.37104,0.9832200000000001,3.5115,1.14384,0.33362,1.1915,2.2272,0.6496000000000001,2.32,3.48624,1.01682,3.6315,1.14384,0.33362,1.1915,2.3424,0.6832,2.44
2020-07-16 18:30:00,3.45072,1.00646,3.5945,1.11792,0.32606,1.1645,2.3328,0.6804,2.43,3.56592,1.04006,3.7145,1.11792,0.32606,1.1645,2.448,0.714,2.55
2020-07-16 19:00:00,3.37824,0.9853200000000001,3.519,1.10304,0.32172,1.149,2.2752,0.6636000000000001,2.37,3.48384,1.01612,3.629,1.10304,0.32172,1.149,2.3808,0.6944,2.48
2020-07-16 19:30:00,3.32688,0.9703400000000001,3.4655,1.03248,0.30114,1.0755,2.2944,0.6692,2.39,3.41328,0.9955400000000001,3.5555,1.03248,0.30114,1.0755,2.3808,0.6944,2.48
2020-07-16 20:00:00,3.17856,0.9270800000000001,3.311,0.9513600000000001,0.27748,0.991,2.2272,0.6496000000000001,2.32,3.25536,0.9494800000000001,3.391,0.9513600000000001,0.27748,0.991,2.304,0.672,2.4
2020-07-16 20:30:00,3.07968,0.89824,3.208,0.93888,0.27384000000000003,0.978,2.1408,0.6244000000000001,2.23,3.16608,0.92344,3.298,0.93888,0.27384000000000003,0.978,2.2272,0.6496000000000001,2.32
2020-07-16 21:00:00,2.95488,0.86184,3.078,0.9292800000000001,0.27104,0.968,2.0256,0.5908,2.11,3.05088,0.8898400000000001,3.178,0.9292800000000001,0.27104,0.968,2.1216,0.6188,2.21
2020-07-16 21:30:00,2.92992,0.8545600000000001,3.052,0.9331200000000001,0.27216,0.972,1.9968,0.5824,2.08,3.02592,0.8825600000000001,3.152,0.9331200000000001,0.27216,0.972,2.0928,0.6104,2.18
2020-07-16 22:00:00,2.89824,0.8453200000000001,3.019,0.9302400000000001,0.27132,0.969,1.968,0.5740000000000001,2.05,3.00384,0.8761200000000001,3.129,0.9302400000000001,0.27132,0.969,2.0736,0.6048,2.16
2020-07-16 22:30:00,2.83824,0.8278200000000001,2.9565,0.9854400000000001,0.28742,1.0265,1.8528,0.5404,1.9300000000000002,2.98224,0.86982,3.1065,0.9854400000000001,0.28742,1.0265,1.9968,0.5824,2.08
2020-07-16 23:00:00,2.68992,0.78456,2.802,1.01952,0.29736,1.062,1.6703999999999999,0.4872,1.74,2.86272,0.83496,2.982,1.01952,0.29736,1.062,1.8432,0.5376000000000001,1.92
2020-07-16 23:30:00,2.49792,0.7285600000000001,2.602,1.01952,0.29736,1.062,1.4784000000000002,0.4312,1.54,2.65152,0.77336,2.762,1.01952,0.29736,1.062,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-07-17 00:00:00,2.36064,0.68852,2.459,1.01664,0.29652,1.059,1.344,0.392,1.4,2.48544,0.72492,2.589,1.01664,0.29652,1.059,1.4688,0.4284,1.53
2020-07-17 00:30:00,2.2368,0.6524,2.33,1.0272000000000001,0.29960000000000003,1.07,1.2096,0.3528,1.26,2.4864,0.7252000000000001,2.59,1.0272000000000001,0.29960000000000003,1.07,1.4592,0.42560000000000003,1.52
2020-07-17 01:00:00,2.1408,0.6244000000000001,2.23,1.0368,0.3024,1.08,1.104,0.322,1.15,2.4384,0.7112,2.54,1.0368,0.3024,1.08,1.4016,0.4088,1.46
2020-07-17 01:30:00,2.08176,0.60718,2.1685,1.05456,0.30758,1.0985,1.0272000000000001,0.29960000000000003,1.07,2.37936,0.69398,2.4785,1.05456,0.30758,1.0985,1.3248,0.3864,1.38
2020-07-17 02:00:00,2.04624,0.59682,2.1315,1.05744,0.30842,1.1015,0.9888,0.2884,1.03,2.35344,0.68642,2.4515000000000002,1.05744,0.30842,1.1015,1.296,0.378,1.35
2020-07-17 02:30:00,2.03328,0.59304,2.118,1.04448,0.30464,1.088,0.9888,0.2884,1.03,2.33088,0.6798400000000001,2.428,1.04448,0.30464,1.088,1.2864,0.37520000000000003,1.34
2020-07-17 03:00:00,2.00832,0.5857600000000001,2.092,1.03872,0.30296,1.082,0.9696,0.2828,1.01,2.30592,0.67256,2.402,1.03872,0.30296,1.082,1.2671999999999999,0.36960000000000004,1.32
2020-07-17 03:30:00,2.05152,0.59836,2.137,0.87072,0.25396,0.907,1.1808,0.34440000000000004,1.23,2.30112,0.6711600000000001,2.3970000000000002,0.87072,0.25396,0.907,1.4304000000000001,0.4172,1.49
2020-07-17 04:00:00,2.04432,0.59626,2.1295,0.71952,0.20986000000000002,0.7495,1.3248,0.3864,1.38,2.24592,0.6550600000000001,2.3395,0.71952,0.20986000000000002,0.7495,1.5264,0.44520000000000004,1.5899999999999999
2020-07-17 04:30:00,2.08992,0.6095600000000001,2.177,0.56352,0.16436,0.587,1.5264,0.44520000000000004,1.5899999999999999,2.24352,0.65436,2.337,0.56352,0.16436,0.587,1.6800000000000002,0.49,1.75
2020-07-17 05:00:00,2.06304,0.60172,2.149,0.46944,0.13692000000000001,0.489,1.5936,0.46480000000000005,1.6600000000000001,2.19744,0.64092,2.289,0.46944,0.13692000000000001,0.489,1.728,0.504,1.8
2020-07-17 05:30:00,2.0712,0.6041000000000001,2.1575,0.45840000000000003,0.1337,0.47750000000000004,1.6128,0.47040000000000004,1.6800000000000002,2.2056,0.6433,2.2975,0.45840000000000003,0.1337,0.47750000000000004,1.7472,0.5096,1.82
2020-07-17 06:00:00,2.16096,0.6302800000000001,2.251,0.46176000000000006,0.13468000000000002,0.481,1.6992,0.49560000000000004,1.77,2.28576,0.66668,2.3810000000000002,0.46176000000000006,0.13468000000000002,0.481,1.824,0.532,1.9
2020-07-17 06:30:00,2.3256,0.6783,2.4225,0.8280000000000001,0.24150000000000002,0.8625,1.4976,0.4368,1.56,2.4792,0.7231000000000001,2.5825,0.8280000000000001,0.24150000000000002,0.8625,1.6512,0.48160000000000003,1.72
2020-07-17 07:00:00,2.56032,0.7467600000000001,2.667,0.9379200000000001,0.27356,0.977,1.6224,0.4732,1.69,2.66592,0.77756,2.777,0.9379200000000001,0.27356,0.977,1.728,0.504,1.8
2020-07-17 07:30:00,2.8896,0.8428,3.01,0.9408000000000001,0.27440000000000003,0.98,1.9488,0.5684,2.03,2.9856,0.8708,3.11,0.9408000000000001,0.27440000000000003,0.98,2.0448,0.5964,2.13
2020-07-17 08:00:00,3.10512,0.90566,3.2345,0.9547200000000001,0.27846000000000004,0.9945,2.1504,0.6272,2.24,3.2107200000000002,0.9364600000000001,3.3445,0.9547200000000001,0.27846000000000004,0.9945,2.2560000000000002,0.658,2.35
2020-07-17 08:30:00,3.228,0.9415,3.3625,0.972,0.28350000000000003,1.0125,2.2560000000000002,0.658,2.35,3.3528000000000002,0.9779,3.4925,0.972,0.28350000000000003,1.0125,2.3808,0.6944,2.48
2020-07-17 09:00:00,3.31008,0.9654400000000001,3.448,1.00608,0.29344000000000003,1.048,2.304,0.672,2.4,3.43488,1.00184,3.578,1.00608,0.29344000000000003,1.048,2.4288,0.7084,2.5300000000000002
2020-07-17 09:30:00,3.38208,0.9864400000000001,3.523,1.03968,0.30324,1.083,2.3424,0.6832,2.44,3.51648,1.02564,3.6630000000000003,1.03968,0.30324,1.083,2.4768,0.7224,2.58
2020-07-17 10:00:00,3.37248,0.9836400000000001,3.513,1.09728,0.32004000000000005,1.143,2.2752,0.6636000000000001,2.37,3.51648,1.02564,3.6630000000000003,1.09728,0.32004000000000005,1.143,2.4192,0.7056,2.52
2020-07-17 10:30:00,3.44496,1.00478,3.5885,1.09296,0.31878,1.1385,2.352,0.686,2.45,3.58896,1.04678,3.7385,1.09296,0.31878,1.1385,2.496,0.728,2.6
2020-07-17 11:00:00,3.34272,0.97496,3.482,1.06752,0.31136,1.112,2.2752,0.6636000000000001,2.37,3.48672,1.01696,3.632,1.06752,0.31136,1.112,2.4192,0.7056,2.52
2020-07-17 11:30:00,3.26592,0.9525600000000001,3.402,1.06752,0.31136,1.112,2.1984,0.6412,2.29,3.40992,0.9945600000000001,3.552,1.06752,0.31136,1.112,2.3424,0.6832,2.44
2020-07-17 12:00:00,3.31248,0.9661400000000001,3.4505,1.11408,0.32494,1.1605,2.1984,0.6412,2.29,3.46608,1.01094,3.6105,1.11408,0.32494,1.1605,2.352,0.686,2.45
2020-07-17 12:30:00,3.38784,0.9881200000000001,3.529,1.08384,0.31612,1.129,2.304,0.672,2.4,3.52224,1.02732,3.669,1.08384,0.31612,1.129,2.4384,0.7112,2.54
2020-07-17 13:00:00,3.16704,0.9237200000000001,3.299,1.26624,0.36932000000000004,1.319,1.9008,0.5544,1.98,3.30144,0.9629200000000001,3.439,1.26624,0.36932000000000004,1.319,2.0352,0.5936,2.12
2020-07-17 13:30:00,3.13056,0.9130800000000001,3.261,1.17216,0.34188,1.221,1.9584000000000001,0.5712,2.04,3.25536,0.9494800000000001,3.391,1.17216,0.34188,1.221,2.0832,0.6076,2.17
2020-07-17 14:00:00,3.14256,0.9165800000000001,3.2735,1.21296,0.35378000000000004,1.2635,1.9296000000000002,0.5628000000000001,2.01,3.25776,0.95018,3.3935,1.21296,0.35378000000000004,1.2635,2.0448,0.5964,2.13
2020-07-17 14:30:00,3.06576,0.8941800000000001,3.1935000000000002,1.26096,0.36778000000000005,1.3135,1.8048000000000002,0.5264,1.88,3.20016,0.9333800000000001,3.3335,1.26096,0.36778000000000005,1.3135,1.9392,0.5656,2.02
2020-07-17 15:00:00,3.05856,0.8920800000000001,3.186,1.2825600000000001,0.37408,1.336,1.776,0.518,1.85,3.1929600000000002,0.9312800000000001,3.326,1.2825600000000001,0.37408,1.336,1.9104,0.5572,1.99
2020-07-17 15:30:00,3.10752,0.90636,3.237,1.3123200000000002,0.38276000000000004,1.367,1.7952,0.5236000000000001,1.87,3.24192,0.9455600000000001,3.377,1.3123200000000002,0.38276000000000004,1.367,1.9296000000000002,0.5628000000000001,2.01
2020-07-17 16:00:00,3.04416,0.8878800000000001,3.171,1.20096,0.35028000000000004,1.251,1.8432,0.5376000000000001,1.92,3.16896,0.9242800000000001,3.301,1.20096,0.35028000000000004,1.251,1.968,0.5740000000000001,2.05
2020-07-17 16:30:00,3.15888,0.92134,3.2905,1.09488,0.31934,1.1405,2.064,0.602,2.15,3.27408,0.9549400000000001,3.4105,1.09488,0.31934,1.1405,2.1792,0.6356,2.27
2020-07-17 17:00:00,3.19632,0.9322600000000001,3.3295,1.09392,0.31906,1.1395,2.1024,0.6132000000000001,2.19,3.30192,0.96306,3.4395,1.09392,0.31906,1.1395,2.208,0.644,2.3
2020-07-17 17:30:00,3.084,0.8995000000000001,3.2125,1.116,0.3255,1.1625,1.968,0.5740000000000001,2.05,3.1992,0.9331,3.3325,1.116,0.3255,1.1625,2.0832,0.6076,2.17
2020-07-17 18:00:00,3.14976,0.91868,3.281,1.0953600000000001,0.31948000000000004,1.141,2.0544000000000002,0.5992000000000001,2.14,3.26496,0.9522800000000001,3.401,1.0953600000000001,0.31948000000000004,1.141,2.1696,0.6328,2.26
2020-07-17 18:30:00,3.19008,0.93044,3.323,1.06848,0.31164000000000003,1.113,2.1216,0.6188,2.21,3.29568,0.9612400000000001,3.433,1.06848,0.31164000000000003,1.113,2.2272,0.6496000000000001,2.32
2020-07-17 19:00:00,3.17568,0.9262400000000001,3.308,1.05408,0.30744000000000005,1.098,2.1216,0.6188,2.21,3.28128,0.9570400000000001,3.418,1.05408,0.30744000000000005,1.098,2.2272,0.6496000000000001,2.32
2020-07-17 19:30:00,3.18864,0.9300200000000001,3.3215,0.9902400000000001,0.28882,1.0315,2.1984,0.6412,2.29,3.28464,0.9580200000000001,3.4215,0.9902400000000001,0.28882,1.0315,2.2944,0.6692,2.39
2020-07-17 20:00:00,3.04704,0.8887200000000001,3.174,0.96384,0.28112000000000004,1.004,2.0832,0.6076,2.17,3.1334400000000002,0.9139200000000001,3.2640000000000002,0.96384,0.28112000000000004,1.004,2.1696,0.6328,2.26
2020-07-17 20:30:00,2.9913600000000002,0.87248,3.116,0.5241600000000001,0.15288000000000002,0.546,2.4672,0.7196,2.5700000000000003,3.06816,0.8948800000000001,3.196,0.5241600000000001,0.15288000000000002,0.546,2.544,0.742,2.65
2020-07-17 21:00:00,2.8555200000000003,0.83286,2.9745,0.55152,0.16086,0.5745,2.304,0.672,2.4,2.93232,0.85526,3.0545,0.55152,0.16086,0.5745,2.3808,0.6944,2.48
2020-07-17 21:30:00,2.82576,0.82418,2.9435000000000002,0.62736,0.18298,0.6535000000000001,2.1984,0.6412,2.29,2.89296,0.8437800000000001,3.0135,0.62736,0.18298,0.6535000000000001,2.2656,0.6608,2.36
2020-07-17 22:00:00,2.81712,0.8216600000000001,2.9345,0.47472000000000003,0.13846,0.49450000000000005,2.3424,0.6832,2.44,2.87472,0.8384600000000001,2.9945,0.47472000000000003,0.13846,0.49450000000000005,2.4,0.7000000000000001,2.5
2020-07-17 22:30:00,2.67888,0.78134,2.7905,0.47088,0.13734000000000002,0.49050000000000005,2.208,0.644,2.3,2.74608,0.8009400000000001,2.8605,0.47088,0.13734000000000002,0.49050000000000005,2.2752,0.6636000000000001,2.37
2020-07-17 23:00:00,2.5358400000000003,0.73962,2.6415,0.48144000000000003,0.14042000000000002,0.5015000000000001,2.0544000000000002,0.5992000000000001,2.14,2.60304,0.7592200000000001,2.7115,0.48144000000000003,0.14042000000000002,0.5015000000000001,2.1216,0.6188,2.21
2020-07-17 23:30:00,2.43648,0.71064,2.5380000000000003,0.46848000000000006,0.13664,0.488,1.968,0.5740000000000001,2.05,2.52288,0.73584,2.628,0.46848000000000006,0.13664,0.488,2.0544000000000002,0.5992000000000001,2.14
