Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-18 00:00:00,2.35296,0.68628,2.451,0.46176000000000006,0.13468000000000002,0.481,1.8912,0.5516,1.97,2.44896,0.71428,2.551,0.46176000000000006,0.13468000000000002,0.481,1.9872,0.5796,2.07
2020-07-18 00:30:00,2.2382400000000002,0.6528200000000001,2.3315,0.48144000000000003,0.14042000000000002,0.5015000000000001,1.7568000000000001,0.5124000000000001,1.83,2.34384,0.68362,2.4415,0.48144000000000003,0.14042000000000002,0.5015000000000001,1.8624,0.5432,1.94
2020-07-18 01:00:00,2.1432,0.6251,2.2325,0.4728,0.1379,0.49250000000000005,1.6703999999999999,0.4872,1.74,2.268,0.6615,2.3625,0.4728,0.1379,0.49250000000000005,1.7952,0.5236000000000001,1.87
2020-07-18 01:30:00,2.1024,0.6132000000000001,2.19,0.47040000000000004,0.13720000000000002,0.49,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.2272,0.6496000000000001,2.32,0.47040000000000004,0.13720000000000002,0.49,1.7568000000000001,0.5124000000000001,1.83
2020-07-18 02:00:00,2.07408,0.60494,2.1605,0.48048,0.14014000000000001,0.5005000000000001,1.5936,0.46480000000000005,1.6600000000000001,2.19888,0.64134,2.2905,0.48048,0.14014000000000001,0.5005000000000001,1.7184,0.5012,1.79
2020-07-18 02:30:00,2.03856,0.59458,2.1235,0.5121600000000001,0.14938,0.5335,1.5264,0.44520000000000004,1.5899999999999999,2.17296,0.63378,2.2635,0.5121600000000001,0.14938,0.5335,1.6608,0.4844,1.73
2020-07-18 03:00:00,1.99584,0.5821200000000001,2.079,0.5078400000000001,0.14812,0.529,1.488,0.434,1.55,2.13984,0.62412,2.229,0.5078400000000001,0.14812,0.529,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-07-18 03:30:00,1.99776,0.5826800000000001,2.081,0.49056000000000005,0.14308,0.511,1.5072,0.43960000000000005,1.57,2.13216,0.6218800000000001,2.221,0.49056000000000005,0.14308,0.511,1.6416,0.4788,1.71
2020-07-18 04:00:00,1.96032,0.57176,2.042,0.49152000000000007,0.14336000000000002,0.512,1.4688,0.4284,1.53,2.10432,0.6137600000000001,2.192,0.49152000000000007,0.14336000000000002,0.512,1.6128,0.47040000000000004,1.6800000000000002
2020-07-18 04:30:00,1.944,0.5670000000000001,2.025,0.504,0.147,0.525,1.44,0.42,1.5,2.088,0.609,2.175,0.504,0.147,0.525,1.584,0.462,1.65
2020-07-18 05:00:00,1.93248,0.56364,2.013,0.49248000000000003,0.14364000000000002,0.513,1.44,0.42,1.5,2.07648,0.6056400000000001,2.163,0.49248000000000003,0.14364000000000002,0.513,1.584,0.462,1.65
2020-07-18 05:30:00,1.9180800000000002,0.55944,1.998,0.50688,0.14784,0.528,1.4112,0.4116,1.47,2.07168,0.60424,2.158,0.50688,0.14784,0.528,1.5648,0.45640000000000003,1.63
2020-07-18 06:00:00,1.94352,0.56686,2.0245,0.51312,0.14966000000000002,0.5345,1.4304000000000001,0.4172,1.49,2.07792,0.60606,2.1645,0.51312,0.14966000000000002,0.5345,1.5648,0.45640000000000003,1.63
2020-07-18 06:30:00,2.076,0.6055,2.1625,0.492,0.14350000000000002,0.5125000000000001,1.584,0.462,1.65,2.1912,0.6391,2.2825,0.492,0.14350000000000002,0.5125000000000001,1.6992,0.49560000000000004,1.77
2020-07-18 07:00:00,2.2368,0.6524,2.33,0.5088,0.1484,0.53,1.728,0.504,1.8,2.2752,0.6636000000000001,2.37,0.5088,0.1484,0.53,1.7664,0.5152,1.8399999999999999
2020-07-18 07:30:00,2.2608,0.6594,2.355,0.552,0.161,0.5750000000000001,1.7088,0.4984,1.78,2.3088,0.6734,2.4050000000000002,0.552,0.161,0.5750000000000001,1.7568000000000001,0.5124000000000001,1.83
2020-07-18 08:00:00,2.4345600000000003,0.71008,2.536,0.53376,0.15568,0.556,1.9008,0.5544,1.98,2.50176,0.7296800000000001,2.606,0.53376,0.15568,0.556,1.968,0.5740000000000001,2.05
2020-07-18 08:30:00,2.59008,0.7554400000000001,2.698,0.5644800000000001,0.16464,0.588,2.0256,0.5908,2.11,2.66688,0.7778400000000001,2.778,0.5644800000000001,0.16464,0.588,2.1024,0.6132000000000001,2.19
2020-07-18 09:00:00,2.748,0.8015,2.8625,0.5784,0.16870000000000002,0.6025,2.1696,0.6328,2.26,2.8248,0.8239000000000001,2.9425,0.5784,0.16870000000000002,0.6025,2.2464,0.6552,2.34
2020-07-18 09:30:00,2.83968,0.8282400000000001,2.958,0.5836800000000001,0.17024,0.608,2.2560000000000002,0.658,2.35,2.91648,0.8506400000000001,3.038,0.5836800000000001,0.17024,0.608,2.3328,0.6804,2.43
2020-07-18 10:00:00,2.9203200000000002,0.8517600000000001,3.042,0.58752,0.17136,0.612,2.3328,0.6804,2.43,2.9971200000000002,0.87416,3.122,0.58752,0.17136,0.612,2.4096,0.7028,2.51
2020-07-18 10:30:00,2.9097600000000003,0.8486800000000001,3.031,0.59616,0.17388,0.621,2.3136,0.6748000000000001,2.41,2.99616,0.8738800000000001,3.121,0.59616,0.17388,0.621,2.4,0.7000000000000001,2.5
2020-07-18 11:00:00,2.79936,0.8164800000000001,2.916,0.60096,0.17528000000000002,0.626,2.1984,0.6412,2.29,2.8857600000000003,0.8416800000000001,3.006,0.60096,0.17528000000000002,0.626,2.2848,0.6664,2.38
2020-07-18 11:30:00,2.83824,0.8278200000000001,2.9565,0.63024,0.18382,0.6565000000000001,2.208,0.644,2.3,2.92464,0.8530200000000001,3.0465,0.63024,0.18382,0.6565000000000001,2.2944,0.6692,2.39
2020-07-18 12:00:00,2.7984,0.8162,2.915,0.6096,0.1778,0.635,2.1888,0.6384000000000001,2.2800000000000002,2.8752,0.8386,2.995,0.6096,0.1778,0.635,2.2656,0.6608,2.36
2020-07-18 12:30:00,2.7542400000000002,0.80332,2.8689999999999998,0.66144,0.19292,0.6890000000000001,2.0928,0.6104,2.18,2.84064,0.82852,2.959,0.66144,0.19292,0.6890000000000001,2.1792,0.6356,2.27
2020-07-18 13:00:00,2.78112,0.8111600000000001,2.8970000000000002,0.60192,0.17556000000000002,0.627,2.1792,0.6356,2.27,2.86752,0.8363600000000001,2.987,0.60192,0.17556000000000002,0.627,2.2656,0.6608,2.36
2020-07-18 13:30:00,2.8296,0.8253,2.9475,0.5832,0.1701,0.6075,2.2464,0.6552,2.34,2.8968,0.8449000000000001,3.0175,0.5832,0.1701,0.6075,2.3136,0.6748000000000001,2.41
2020-07-18 14:00:00,2.7672,0.8071,2.8825000000000003,0.54,0.1575,0.5625,2.2272,0.6496000000000001,2.32,2.8248,0.8239000000000001,2.9425,0.54,0.1575,0.5625,2.2848,0.6664,2.38
2020-07-18 14:30:00,2.6904,0.7847000000000001,2.8025,0.5592,0.1631,0.5825,2.1312,0.6216,2.22,2.748,0.8015,2.8625,0.5592,0.1631,0.5825,2.1888,0.6384000000000001,2.2800000000000002
2020-07-18 15:00:00,2.62176,0.76468,2.731,0.55776,0.16268000000000002,0.581,2.064,0.602,2.15,2.69856,0.7870800000000001,2.811,0.55776,0.16268000000000002,0.581,2.1408,0.6244000000000001,2.23
2020-07-18 15:30:00,2.66784,0.77812,2.779,0.57504,0.16772,0.599,2.0928,0.6104,2.18,2.7542400000000002,0.80332,2.8689999999999998,0.57504,0.16772,0.599,2.1792,0.6356,2.27
2020-07-18 16:00:00,2.68368,0.7827400000000001,2.7955,0.54288,0.15834,0.5655,2.1408,0.6244000000000001,2.23,2.77008,0.8079400000000001,2.8855,0.54288,0.15834,0.5655,2.2272,0.6496000000000001,2.32
2020-07-18 16:30:00,2.77968,0.81074,2.8955,0.5140800000000001,0.14994000000000002,0.5355,2.2656,0.6608,2.36,2.86608,0.83594,2.9855,0.5140800000000001,0.14994000000000002,0.5355,2.352,0.686,2.45
2020-07-18 17:00:00,2.8555200000000003,0.83286,2.9745,0.55152,0.16086,0.5745,2.304,0.672,2.4,2.93232,0.85526,3.0545,0.55152,0.16086,0.5745,2.3808,0.6944,2.48
2020-07-18 17:30:00,2.96064,0.8635200000000001,3.084,0.5318400000000001,0.15512,0.554,2.4288,0.7084,2.5300000000000002,3.04704,0.8887200000000001,3.174,0.5318400000000001,0.15512,0.554,2.5152,0.7336,2.62
2020-07-18 18:00:00,3.0552,0.8911,3.1825,0.5112,0.1491,0.5325,2.544,0.742,2.65,3.132,0.9135000000000001,3.2625,0.5112,0.1491,0.5325,2.6208,0.7644000000000001,2.73
2020-07-18 18:30:00,3.13008,0.9129400000000001,3.2605,0.49968000000000007,0.14574,0.5205000000000001,2.6304,0.7672,2.74,3.18768,0.9297400000000001,3.3205,0.49968000000000007,0.14574,0.5205000000000001,2.688,0.784,2.8
2020-07-18 19:00:00,3.14592,0.91756,3.277,0.5347200000000001,0.15596000000000002,0.557,2.6112,0.7616,2.7199999999999998,3.19392,0.93156,3.327,0.5347200000000001,0.15596000000000002,0.557,2.6592000000000002,0.7756000000000001,2.77
2020-07-18 19:30:00,2.95824,0.86282,3.0815,0.52944,0.15442,0.5515,2.4288,0.7084,2.5300000000000002,3.02544,0.8824200000000001,3.1515,0.52944,0.15442,0.5515,2.496,0.728,2.6
2020-07-18 20:00:00,2.8032,0.8176,2.92,0.5376000000000001,0.1568,0.56,2.2656,0.6608,2.36,2.8704,0.8372,2.99,0.5376000000000001,0.1568,0.56,2.3328,0.6804,2.43
2020-07-18 20:30:00,2.70624,0.78932,2.819,0.51744,0.15092,0.539,2.1888,0.6384000000000001,2.2800000000000002,2.79264,0.81452,2.909,0.51744,0.15092,0.539,2.2752,0.6636000000000001,2.37
2020-07-18 21:00:00,2.71776,0.79268,2.831,0.49056000000000005,0.14308,0.511,2.2272,0.6496000000000001,2.32,2.77536,0.8094800000000001,2.891,0.49056000000000005,0.14308,0.511,2.2848,0.6664,2.38
2020-07-18 21:30:00,2.7009600000000002,0.78778,2.8135,0.48336,0.14098000000000002,0.5035000000000001,2.2176,0.6468,2.31,2.75856,0.8045800000000001,2.8735,0.48336,0.14098000000000002,0.5035000000000001,2.2752,0.6636000000000001,2.37
2020-07-18 22:00:00,2.70864,0.7900200000000001,2.8215,0.48144000000000003,0.14042000000000002,0.5015000000000001,2.2272,0.6496000000000001,2.32,2.77584,0.8096200000000001,2.8915,0.48144000000000003,0.14042000000000002,0.5015000000000001,2.2944,0.6692,2.39
2020-07-18 22:30:00,2.6654400000000003,0.7774200000000001,2.7765,0.48624000000000006,0.14182,0.5065000000000001,2.1792,0.6356,2.27,2.73264,0.7970200000000001,2.8465,0.48624000000000006,0.14182,0.5065000000000001,2.2464,0.6552,2.34
2020-07-18 23:00:00,2.5526400000000002,0.7445200000000001,2.659,0.47904,0.13972,0.499,2.0736,0.6048,2.16,2.6294399999999998,0.76692,2.739,0.47904,0.13972,0.499,2.1504,0.6272,2.24
2020-07-18 23:30:00,2.42448,0.7071400000000001,2.5255,0.47568000000000005,0.13874,0.4955,1.9488,0.5684,2.03,2.52048,0.73514,2.6255,0.47568000000000005,0.13874,0.4955,2.0448,0.5964,2.13
2020-07-19 00:00:00,2.32992,0.67956,2.427,0.46752000000000005,0.13636,0.487,1.8624,0.5432,1.94,2.42592,0.7075600000000001,2.527,0.46752000000000005,0.13636,0.487,1.9584000000000001,0.5712,2.04
2020-07-19 00:30:00,2.184,0.637,2.275,0.4944,0.1442,0.515,1.6896,0.4928,1.76,2.3184,0.6762,2.415,0.4944,0.1442,0.515,1.824,0.532,1.9
2020-07-19 01:00:00,2.11776,0.61768,2.206,0.5049600000000001,0.14728000000000002,0.526,1.6128,0.47040000000000004,1.6800000000000002,2.25216,0.65688,2.346,0.5049600000000001,0.14728000000000002,0.526,1.7472,0.5096,1.82
2020-07-19 01:30:00,2.1072,0.6146,2.195,0.40800000000000003,0.11900000000000001,0.425,1.6992,0.49560000000000004,1.77,2.2416,0.6538,2.335,0.40800000000000003,0.11900000000000001,0.425,1.8336000000000001,0.5348,1.9100000000000001
2020-07-19 02:00:00,2.09328,0.6105400000000001,2.1805,0.31728,0.09254000000000001,0.3305,1.776,0.518,1.85,2.21808,0.6469400000000001,2.3105,0.31728,0.09254000000000001,0.3305,1.9008,0.5544,1.98
2020-07-19 02:30:00,2.07696,0.6057800000000001,2.1635,0.32016,0.09338,0.3335,1.7568000000000001,0.5124000000000001,1.83,2.19216,0.6393800000000001,2.2835,0.32016,0.09338,0.3335,1.8719999999999999,0.546,1.9500000000000002
2020-07-19 03:00:00,2.01024,0.5863200000000001,2.094,0.33984000000000003,0.09912000000000001,0.354,1.6703999999999999,0.4872,1.74,2.14464,0.6255200000000001,2.234,0.33984000000000003,0.09912000000000001,0.354,1.8048000000000002,0.5264,1.88
2020-07-19 03:30:00,2.06064,0.60102,2.1465,0.31344000000000005,0.09142,0.3265,1.7472,0.5096,1.82,2.17584,0.6346200000000001,2.2665,0.31344000000000005,0.09142,0.3265,1.8624,0.5432,1.94
2020-07-19 04:00:00,2.01216,0.5868800000000001,2.096,0.31296,0.09128000000000001,0.326,1.6992,0.49560000000000004,1.77,2.13696,0.6232800000000001,2.226,0.31296,0.09128000000000001,0.326,1.824,0.532,1.9
2020-07-19 04:30:00,1.9891200000000002,0.58016,2.072,0.30912,0.09016,0.322,1.6800000000000002,0.49,1.75,2.11392,0.61656,2.202,0.30912,0.09016,0.322,1.8048000000000002,0.5264,1.88
2020-07-19 05:00:00,1.97184,0.5751200000000001,2.054,0.31104000000000004,0.09072000000000001,0.324,1.6608,0.4844,1.73,2.09664,0.6115200000000001,2.184,0.31104000000000004,0.09072000000000001,0.324,1.7856,0.5208,1.8599999999999999
2020-07-19 05:30:00,1.9512,0.5691,2.0325,0.30960000000000004,0.0903,0.3225,1.6416,0.4788,1.71,2.0856,0.6083000000000001,2.1725,0.30960000000000004,0.0903,0.3225,1.776,0.518,1.85
2020-07-19 06:00:00,1.9531200000000002,0.56966,2.0345,0.31152,0.09086000000000001,0.3245,1.6416,0.4788,1.71,2.07792,0.60606,2.1645,0.31152,0.09086000000000001,0.3245,1.7664,0.5152,1.8399999999999999
2020-07-19 06:30:00,2.004,0.5845,2.0875,0.3144,0.0917,0.3275,1.6896,0.4928,1.76,2.1288,0.6209,2.2175,0.3144,0.0917,0.3275,1.8144,0.5292,1.8900000000000001
2020-07-19 07:00:00,2.0592,0.6006,2.145,0.3216,0.09380000000000001,0.335,1.7376,0.5068,1.81,2.1744,0.6342,2.265,0.3216,0.09380000000000001,0.335,1.8528,0.5404,1.9300000000000002
2020-07-19 07:30:00,2.12304,0.6192200000000001,2.2115,0.33744,0.09842000000000001,0.35150000000000003,1.7856,0.5208,1.8599999999999999,2.2382400000000002,0.6528200000000001,2.3315,0.33744,0.09842000000000001,0.35150000000000003,1.9008,0.5544,1.98
2020-07-19 08:00:00,2.21664,0.6465200000000001,2.309,0.36384000000000005,0.10612,0.379,1.8528,0.5404,1.9300000000000002,2.26464,0.6605200000000001,2.359,0.36384000000000005,0.10612,0.379,1.9008,0.5544,1.98
2020-07-19 08:30:00,2.2824,0.6657000000000001,2.3775,0.45840000000000003,0.1337,0.47750000000000004,1.824,0.532,1.9,2.34,0.6825,2.4375,0.45840000000000003,0.1337,0.47750000000000004,1.8816000000000002,0.5488000000000001,1.96
2020-07-19 09:00:00,2.35488,0.68684,2.453,0.5020800000000001,0.14644000000000001,0.523,1.8528,0.5404,1.9300000000000002,2.4220800000000002,0.7064400000000001,2.523,0.5020800000000001,0.14644000000000001,0.523,1.92,0.56,2.0
2020-07-19 09:30:00,2.45664,0.71652,2.559,0.58464,0.17052,0.609,1.8719999999999999,0.546,1.9500000000000002,2.53344,0.73892,2.6390000000000002,0.58464,0.17052,0.609,1.9488,0.5684,2.03
2020-07-19 10:00:00,2.53824,0.7403200000000001,2.644,0.6086400000000001,0.17752,0.634,1.9296000000000002,0.5628000000000001,2.01,2.60544,0.75992,2.714,0.6086400000000001,0.17752,0.634,1.9968,0.5824,2.08
2020-07-19 10:30:00,2.5368,0.7399,2.6425,0.636,0.1855,0.6625,1.9008,0.5544,1.98,2.6136,0.7623000000000001,2.7225,0.636,0.1855,0.6625,1.9776,0.5768,2.06
2020-07-19 11:00:00,2.51136,0.73248,2.616,0.6489600000000001,0.18928,0.676,1.8624,0.5432,1.94,2.5881600000000002,0.7548800000000001,2.696,0.6489600000000001,0.18928,0.676,1.9392,0.5656,2.02
2020-07-19 11:30:00,2.63232,0.7677600000000001,2.742,0.5779200000000001,0.16856000000000002,0.602,2.0544000000000002,0.5992000000000001,2.14,2.70912,0.7901600000000001,2.822,0.5779200000000001,0.16856000000000002,0.602,2.1312,0.6216,2.22
2020-07-19 12:00:00,2.6414400000000002,0.7704200000000001,2.7515,0.60624,0.17682,0.6315000000000001,2.0352,0.5936,2.12,2.7374400000000003,0.79842,2.8515,0.60624,0.17682,0.6315000000000001,2.1312,0.6216,2.22
2020-07-19 12:30:00,2.62704,0.76622,2.7365,0.6014400000000001,0.17542000000000002,0.6265000000000001,2.0256,0.5908,2.11,2.72304,0.79422,2.8365,0.6014400000000001,0.17542000000000002,0.6265000000000001,2.1216,0.6188,2.21
2020-07-19 13:00:00,2.64192,0.77056,2.752,0.6355200000000001,0.18536000000000002,0.662,2.0064,0.5852,2.09,2.72832,0.79576,2.842,0.6355200000000001,0.18536000000000002,0.662,2.0928,0.6104,2.18
2020-07-19 13:30:00,2.55552,0.74536,2.662,0.6355200000000001,0.18536000000000002,0.662,1.92,0.56,2.0,2.64192,0.77056,2.752,0.6355200000000001,0.18536000000000002,0.662,2.0064,0.5852,2.09
2020-07-19 14:00:00,2.50992,0.73206,2.6145,0.58992,0.17206000000000002,0.6145,1.92,0.56,2.0,2.59632,0.75726,2.7045,0.58992,0.17206000000000002,0.6145,2.0064,0.5852,2.09
2020-07-19 14:30:00,2.38704,0.6962200000000001,2.4865,0.5822400000000001,0.16982000000000003,0.6065,1.8048000000000002,0.5264,1.88,2.47344,0.7214200000000001,2.5765000000000002,0.5822400000000001,0.16982000000000003,0.6065,1.8912,0.5516,1.97
2020-07-19 15:00:00,2.52384,0.7361200000000001,2.629,0.56544,0.16492,0.589,1.9584000000000001,0.5712,2.04,2.61024,0.7613200000000001,2.719,0.56544,0.16492,0.589,2.0448,0.5964,2.13
2020-07-19 15:30:00,2.56656,0.74858,2.6734999999999998,0.5985600000000001,0.17458,0.6235,1.968,0.5740000000000001,2.05,2.65296,0.77378,2.7635,0.5985600000000001,0.17458,0.6235,2.0544000000000002,0.5992000000000001,2.14
2020-07-19 16:00:00,2.4768,0.7224,2.58,0.5952000000000001,0.1736,0.62,1.8816000000000002,0.5488000000000001,1.96,2.5536,0.7448,2.66,0.5952000000000001,0.1736,0.62,1.9584000000000001,0.5712,2.04
2020-07-19 16:30:00,2.6486400000000003,0.7725200000000001,2.759,0.56544,0.16492,0.589,2.0832,0.6076,2.17,2.72544,0.7949200000000001,2.839,0.56544,0.16492,0.589,2.16,0.63,2.25
2020-07-19 17:00:00,2.8324800000000003,0.8261400000000001,2.9505,0.5284800000000001,0.15414,0.5505,2.304,0.672,2.4,2.90928,0.8485400000000001,3.0305,0.5284800000000001,0.15414,0.5505,2.3808,0.6944,2.48
2020-07-19 17:30:00,2.88144,0.8404200000000001,3.0015,0.60624,0.17682,0.6315000000000001,2.2752,0.6636000000000001,2.37,2.96784,0.8656200000000001,3.0915,0.60624,0.17682,0.6315000000000001,2.3616,0.6888000000000001,2.46
2020-07-19 18:00:00,2.844,0.8295,2.9625,0.6072000000000001,0.1771,0.6325000000000001,2.2368,0.6524,2.33,2.9208,0.8519,3.0425,0.6072000000000001,0.1771,0.6325000000000001,2.3136,0.6748000000000001,2.41
2020-07-19 18:30:00,2.9472,0.8596,3.07,0.5952000000000001,0.1736,0.62,2.352,0.686,2.45,3.024,0.882,3.15,0.5952000000000001,0.1736,0.62,2.4288,0.7084,2.5300000000000002
2020-07-19 19:00:00,2.93568,0.8562400000000001,3.058,0.5644800000000001,0.16464,0.588,2.3712,0.6916,2.47,3.01248,0.8786400000000001,3.138,0.5644800000000001,0.16464,0.588,2.448,0.714,2.55
2020-07-19 19:30:00,2.8584,0.8337,2.9775,0.5448000000000001,0.1589,0.5675,2.3136,0.6748000000000001,2.41,2.9256,0.8533000000000001,3.0475,0.5448000000000001,0.1589,0.5675,2.3808,0.6944,2.48
2020-07-19 20:00:00,2.784,0.812,2.9,0.6048,0.1764,0.63,2.1792,0.6356,2.27,2.8512,0.8316,2.9699999999999998,0.6048,0.1764,0.63,2.2464,0.6552,2.34
2020-07-19 20:30:00,2.7336,0.7973,2.8475,0.5448000000000001,0.1589,0.5675,2.1888,0.6384000000000001,2.2800000000000002,2.7912,0.8141,2.9075,0.5448000000000001,0.1589,0.5675,2.2464,0.6552,2.34
2020-07-19 21:00:00,2.71728,0.79254,2.8305,0.5284800000000001,0.15414,0.5505,2.1888,0.6384000000000001,2.2800000000000002,2.77488,0.8093400000000001,2.8905000000000003,0.5284800000000001,0.15414,0.5505,2.2464,0.6552,2.34
2020-07-19 21:30:00,2.70336,0.7884800000000001,2.816,0.5049600000000001,0.14728000000000002,0.526,2.1984,0.6412,2.29,2.76096,0.8052800000000001,2.876,0.5049600000000001,0.14728000000000002,0.526,2.2560000000000002,0.658,2.35
2020-07-19 22:00:00,2.75664,0.8040200000000001,2.8715,0.52944,0.15442,0.5515,2.2272,0.6496000000000001,2.32,2.81424,0.8208200000000001,2.9314999999999998,0.52944,0.15442,0.5515,2.2848,0.6664,2.38
2020-07-19 22:30:00,2.69424,0.7858200000000001,2.8064999999999998,0.50544,0.14742000000000002,0.5265000000000001,2.1888,0.6384000000000001,2.2800000000000002,2.75184,0.8026200000000001,2.8665000000000003,0.50544,0.14742000000000002,0.5265000000000001,2.2464,0.6552,2.34
2020-07-19 23:00:00,2.56032,0.7467600000000001,2.667,0.49632000000000004,0.14476,0.517,2.064,0.602,2.15,2.60832,0.7607600000000001,2.717,0.49632000000000004,0.14476,0.517,2.112,0.616,2.2
2020-07-19 23:30:00,2.4072,0.7021000000000001,2.5075000000000003,0.516,0.1505,0.5375,1.8912,0.5516,1.97,2.4455999999999998,0.7133,2.5475,0.516,0.1505,0.5375,1.9296000000000002,0.5628000000000001,2.01
2020-07-20 00:00:00,2.27904,0.6647200000000001,2.374,0.49344000000000005,0.14392000000000002,0.514,1.7856,0.5208,1.8599999999999999,2.32704,0.6787200000000001,2.424,0.49344000000000005,0.14392000000000002,0.514,1.8336000000000001,0.5348,1.9100000000000001
2020-07-20 00:30:00,2.18064,0.63602,2.2715,0.49104000000000003,0.14322000000000001,0.5115000000000001,1.6896,0.4928,1.76,2.22864,0.65002,2.3215,0.49104000000000003,0.14322000000000001,0.5115000000000001,1.7376,0.5068,1.81
2020-07-20 01:00:00,2.10048,0.6126400000000001,2.188,0.48768000000000006,0.14224,0.508,1.6128,0.47040000000000004,1.6800000000000002,2.12928,0.62104,2.218,0.48768000000000006,0.14224,0.508,1.6416,0.4788,1.71
2020-07-20 01:30:00,2.0784,0.6062000000000001,2.165,0.4752,0.1386,0.495,1.6032000000000002,0.4676,1.67,2.0976,0.6118,2.185,0.4752,0.1386,0.495,1.6224,0.4732,1.69
2020-07-20 02:00:00,2.08128,0.60704,2.168,0.46848000000000006,0.13664,0.488,1.6128,0.47040000000000004,1.6800000000000002,2.10048,0.6126400000000001,2.188,0.46848000000000006,0.13664,0.488,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-07-20 02:30:00,2.05536,0.59948,2.141,0.46176000000000006,0.13468000000000002,0.481,1.5936,0.46480000000000005,1.6600000000000001,2.07456,0.6050800000000001,2.161,0.46176000000000006,0.13468000000000002,0.481,1.6128,0.47040000000000004,1.6800000000000002
2020-07-20 03:00:00,2.02848,0.59164,2.113,0.45408000000000004,0.13244,0.47300000000000003,1.5744,0.4592,1.6400000000000001,2.05728,0.60004,2.143,0.45408000000000004,0.13244,0.47300000000000003,1.6032000000000002,0.4676,1.67
2020-07-20 03:30:00,2.03424,0.5933200000000001,2.119,0.45984,0.13412000000000002,0.47900000000000004,1.5744,0.4592,1.6400000000000001,2.08224,0.6073200000000001,2.169,0.45984,0.13412000000000002,0.47900000000000004,1.6224,0.4732,1.69
2020-07-20 04:00:00,2.00976,0.58618,2.0935,0.45456,0.13258,0.47350000000000003,1.5552000000000001,0.4536,1.62,2.04816,0.59738,2.1335,0.45456,0.13258,0.47350000000000003,1.5936,0.46480000000000005,1.6600000000000001
2020-07-20 04:30:00,2.03184,0.59262,2.1165,0.45744,0.13342,0.47650000000000003,1.5744,0.4592,1.6400000000000001,2.07024,0.60382,2.1565,0.45744,0.13342,0.47650000000000003,1.6128,0.47040000000000004,1.6800000000000002
2020-07-20 05:00:00,2.0304,0.5922000000000001,2.115,0.456,0.133,0.47500000000000003,1.5744,0.4592,1.6400000000000001,2.0688,0.6034,2.155,0.456,0.133,0.47500000000000003,1.6128,0.47040000000000004,1.6800000000000002
2020-07-20 05:30:00,2.01168,0.58674,2.0955,0.45648000000000005,0.13314,0.47550000000000003,1.5552000000000001,0.4536,1.62,2.06928,0.6035400000000001,2.1555,0.45648000000000005,0.13314,0.47550000000000003,1.6128,0.47040000000000004,1.6800000000000002
2020-07-20 06:00:00,2.08224,0.6073200000000001,2.169,0.48864,0.14252,0.509,1.5936,0.46480000000000005,1.6600000000000001,2.19744,0.64092,2.289,0.48864,0.14252,0.509,1.7088,0.4984,1.78
2020-07-20 06:30:00,2.29008,0.6679400000000001,2.3855,0.48528000000000004,0.14154,0.5055000000000001,1.8048000000000002,0.5264,1.88,2.39568,0.69874,2.4955,0.48528000000000004,0.14154,0.5055000000000001,1.9104,0.5572,1.99
2020-07-20 07:00:00,2.57616,0.75138,2.6835,0.49296000000000006,0.14378000000000002,0.5135000000000001,2.0832,0.6076,2.17,2.64336,0.7709800000000001,2.7535,0.49296000000000006,0.14378000000000002,0.5135000000000001,2.1504,0.6272,2.24
2020-07-20 07:30:00,2.93136,0.8549800000000001,3.0535,0.53136,0.15498,0.5535,2.4,0.7000000000000001,2.5,3.01776,0.8801800000000001,3.1435,0.53136,0.15498,0.5535,2.4864,0.7252000000000001,2.59
2020-07-20 08:00:00,3.13536,0.9144800000000001,3.266,0.53376,0.15568,0.556,2.6016,0.7588,2.71,3.23136,0.9424800000000001,3.366,0.53376,0.15568,0.556,2.6976,0.7868,2.81
2020-07-20 08:30:00,3.30192,0.96306,3.4395,0.55632,0.16226000000000002,0.5795,2.7456,0.8008000000000001,2.86,3.40752,0.9938600000000001,3.5495,0.55632,0.16226000000000002,0.5795,2.8512,0.8316,2.9699999999999998
2020-07-20 09:00:00,3.37728,0.98504,3.518,0.61248,0.17864000000000002,0.638,2.7648,0.8064,2.88,3.49248,1.01864,3.638,0.61248,0.17864000000000002,0.638,2.88,0.84,3.0
2020-07-20 09:30:00,3.45696,1.00828,3.601,0.6249600000000001,0.18228000000000003,0.651,2.832,0.8260000000000001,2.95,3.59136,1.04748,3.741,0.6249600000000001,0.18228000000000003,0.651,2.9664,0.8652000000000001,3.09
2020-07-20 10:00:00,3.39648,0.9906400000000001,3.5380000000000003,0.61248,0.17864000000000002,0.638,2.784,0.812,2.9,3.53088,1.02984,3.678,0.61248,0.17864000000000002,0.638,2.9184,0.8512000000000001,3.04
2020-07-20 10:30:00,3.3336,0.9723,3.4725,0.636,0.1855,0.6625,2.6976,0.7868,2.81,3.4776,1.0143,3.6225,0.636,0.1855,0.6625,2.8416,0.8288000000000001,2.96
2020-07-20 11:00:00,3.25296,0.9487800000000001,3.3885,0.62256,0.18158000000000002,0.6485000000000001,2.6304,0.7672,2.74,3.39696,0.9907800000000001,3.5385,0.62256,0.18158000000000002,0.6485000000000001,2.7744,0.8092,2.89
2020-07-20 11:30:00,3.38784,0.9881200000000001,3.529,0.56544,0.16492,0.589,2.8224,0.8232,2.94,3.52224,1.02732,3.669,0.56544,0.16492,0.589,2.9568000000000003,0.8624,3.08
2020-07-20 12:00:00,3.33456,0.9725800000000001,3.4735,0.64656,0.18858000000000003,0.6735,2.688,0.784,2.8,3.47856,1.01458,3.6235,0.64656,0.18858000000000003,0.6735,2.832,0.8260000000000001,2.95
2020-07-20 12:30:00,3.5304,1.0297,3.6775,0.5736,0.1673,0.5975,2.9568000000000003,0.8624,3.08,3.6648,1.0689,3.8175,0.5736,0.1673,0.5975,3.0912,0.9016000000000001,3.22
2020-07-20 13:00:00,3.39888,0.9913400000000001,3.5404999999999998,0.58608,0.17094,0.6105,2.8128,0.8204,2.93,3.53328,1.03054,3.6805,0.58608,0.17094,0.6105,2.9472,0.8596,3.07
2020-07-20 13:30:00,3.3412800000000002,0.9745400000000001,3.4805,0.58608,0.17094,0.6105,2.7552,0.8036000000000001,2.87,3.46608,1.01094,3.6105,0.58608,0.17094,0.6105,2.88,0.84,3.0
2020-07-20 14:00:00,3.27168,0.9542400000000001,3.408,0.63168,0.18424000000000001,0.658,2.64,0.77,2.75,3.40608,0.9934400000000001,3.548,0.63168,0.18424000000000001,0.658,2.7744,0.8092,2.89
2020-07-20 14:30:00,3.3024,0.9632000000000001,3.44,0.6144000000000001,0.1792,0.64,2.688,0.784,2.8,3.4368,1.0024,3.58,0.6144000000000001,0.1792,0.64,2.8224,0.8232,2.94
2020-07-20 15:00:00,3.29328,0.9605400000000001,3.4305,0.6532800000000001,0.19054000000000001,0.6805,2.64,0.77,2.75,3.42768,0.9997400000000001,3.5705,0.6532800000000001,0.19054000000000001,0.6805,2.7744,0.8092,2.89
2020-07-20 15:30:00,3.23808,0.9444400000000001,3.373,0.6268800000000001,0.18284,0.653,2.6112,0.7616,2.7199999999999998,3.36288,0.98084,3.503,0.6268800000000001,0.18284,0.653,2.7359999999999998,0.798,2.85
2020-07-20 16:00:00,3.08208,0.8989400000000001,3.2105,0.70128,0.20454000000000003,0.7305,2.3808,0.6944,2.48,3.20688,0.9353400000000001,3.3405,0.70128,0.20454000000000003,0.7305,2.5056000000000003,0.7308,2.61
2020-07-20 16:30:00,3.22032,0.9392600000000001,3.3545,0.60912,0.17766,0.6345000000000001,2.6112,0.7616,2.7199999999999998,3.33552,0.9728600000000001,3.4745,0.60912,0.17766,0.6345000000000001,2.7264,0.7952,2.84
2020-07-20 17:00:00,3.24912,0.9476600000000001,3.3845,0.58992,0.17206000000000002,0.6145,2.6592000000000002,0.7756000000000001,2.77,3.37392,0.98406,3.5145,0.58992,0.17206000000000002,0.6145,2.784,0.812,2.9
2020-07-20 17:30:00,3.24768,0.9472400000000001,3.383,0.6268800000000001,0.18284,0.653,2.6208,0.7644000000000001,2.73,3.37248,0.9836400000000001,3.513,0.6268800000000001,0.18284,0.653,2.7456,0.8008000000000001,2.86
2020-07-20 18:00:00,3.3945600000000002,0.9900800000000001,3.536,0.58176,0.16968000000000003,0.606,2.8128,0.8204,2.93,3.50976,1.02368,3.656,0.58176,0.16968000000000003,0.606,2.928,0.854,3.05
2020-07-20 18:30:00,3.42576,0.9991800000000001,3.5685000000000002,0.5745600000000001,0.16758,0.5985,2.8512,0.8316,2.9699999999999998,3.5313600000000003,1.02998,3.6785,0.5745600000000001,0.16758,0.5985,2.9568000000000003,0.8624,3.08
2020-07-20 19:00:00,3.41184,0.9951200000000001,3.5540000000000003,0.5510400000000001,0.16072,0.5740000000000001,2.8608000000000002,0.8344,2.98,3.50784,1.02312,3.654,0.5510400000000001,0.16072,0.5740000000000001,2.9568000000000003,0.8624,3.08
2020-07-20 19:30:00,3.25632,0.94976,3.392,0.5299200000000001,0.15456,0.552,2.7264,0.7952,2.84,3.35232,0.9777600000000001,3.492,0.5299200000000001,0.15456,0.552,2.8224,0.8232,2.94
2020-07-20 20:00:00,3.14064,0.9160200000000001,3.2715,0.5198400000000001,0.15162,0.5415,2.6208,0.7644000000000001,2.73,3.23664,0.9440200000000001,3.3715,0.5198400000000001,0.15162,0.5415,2.7168,0.7924,2.83
2020-07-20 20:30:00,3.05424,0.8908200000000001,3.1815,0.5198400000000001,0.15162,0.5415,2.5343999999999998,0.7392000000000001,2.64,3.14064,0.9160200000000001,3.2715,0.5198400000000001,0.15162,0.5415,2.6208,0.7644000000000001,2.73
2020-07-20 21:00:00,2.97648,0.86814,3.1005,0.49968000000000007,0.14574,0.5205000000000001,2.4768,0.7224,2.58,3.05328,0.8905400000000001,3.1805,0.49968000000000007,0.14574,0.5205000000000001,2.5536,0.7448,2.66
2020-07-20 21:30:00,2.87904,0.83972,2.999,0.5078400000000001,0.14812,0.529,2.3712,0.6916,2.47,2.96544,0.86492,3.089,0.5078400000000001,0.14812,0.529,2.4576000000000002,0.7168,2.56
2020-07-20 22:00:00,2.89488,0.8443400000000001,3.0155,0.49488000000000004,0.14434000000000002,0.5155000000000001,2.4,0.7000000000000001,2.5,2.97168,0.8667400000000001,3.0955,0.49488000000000004,0.14434000000000002,0.5155000000000001,2.4768,0.7224,2.58
2020-07-20 22:30:00,2.87232,0.8377600000000001,2.992,0.50112,0.14616,0.522,2.3712,0.6916,2.47,2.92992,0.8545600000000001,3.052,0.50112,0.14616,0.522,2.4288,0.7084,2.5300000000000002
2020-07-20 23:00:00,2.69856,0.7870800000000001,2.811,0.50016,0.14588,0.521,2.1984,0.6412,2.29,2.76576,0.8066800000000001,2.8810000000000002,0.50016,0.14588,0.521,2.2656,0.6608,2.36
2020-07-20 23:30:00,2.49744,0.7284200000000001,2.6015,0.52944,0.15442,0.5515,1.968,0.5740000000000001,2.05,2.58384,0.7536200000000001,2.6915,0.52944,0.15442,0.5515,2.0544000000000002,0.5992000000000001,2.14
2020-07-21 00:00:00,2.34048,0.68264,2.438,0.5452800000000001,0.15904000000000001,0.5680000000000001,1.7952,0.5236000000000001,1.87,2.4460800000000003,0.7134400000000001,2.548,0.5452800000000001,0.15904000000000001,0.5680000000000001,1.9008,0.5544,1.98
2020-07-21 00:30:00,2.24592,0.6550600000000001,2.3395,0.53712,0.15666000000000002,0.5595,1.7088,0.4984,1.78,2.35152,0.68586,2.4495,0.53712,0.15666000000000002,0.5595,1.8144,0.5292,1.8900000000000001
2020-07-21 01:00:00,2.1528,0.6279,2.2425,0.5304,0.1547,0.5525,1.6224,0.4732,1.69,2.2872,0.6671,2.3825,0.5304,0.1547,0.5525,1.7568000000000001,0.5124000000000001,1.83
2020-07-21 01:30:00,2.1096,0.6153000000000001,2.1975,0.5448000000000001,0.1589,0.5675,1.5648,0.45640000000000003,1.63,2.2536,0.6573,2.3475,0.5448000000000001,0.1589,0.5675,1.7088,0.4984,1.78
2020-07-21 02:00:00,2.10384,0.61362,2.1915,0.5390400000000001,0.15722000000000003,0.5615,1.5648,0.45640000000000003,1.63,2.24784,0.6556200000000001,2.3415,0.5390400000000001,0.15722000000000003,0.5615,1.7088,0.4984,1.78
2020-07-21 02:30:00,2.07936,0.60648,2.166,0.5433600000000001,0.15848,0.5660000000000001,1.536,0.448,1.6,2.23296,0.6512800000000001,2.326,0.5433600000000001,0.15848,0.5660000000000001,1.6896,0.4928,1.76
2020-07-21 03:00:00,2.05872,0.60046,2.1445,0.5419200000000001,0.15806,0.5645,1.5168,0.4424,1.58,2.2027200000000002,0.64246,2.2945,0.5419200000000001,0.15806,0.5645,1.6608,0.4844,1.73
2020-07-21 03:30:00,2.04048,0.59514,2.1255,0.5140800000000001,0.14994000000000002,0.5355,1.5264,0.44520000000000004,1.5899999999999999,2.18448,0.63714,2.2755,0.5140800000000001,0.14994000000000002,0.5355,1.6703999999999999,0.4872,1.74
2020-07-21 04:00:00,2.06256,0.60158,2.1485,0.50736,0.14798,0.5285000000000001,1.5552000000000001,0.4536,1.62,2.20656,0.64358,2.2984999999999998,0.50736,0.14798,0.5285000000000001,1.6992,0.49560000000000004,1.77
2020-07-21 04:30:00,2.04,0.595,2.125,0.504,0.147,0.525,1.536,0.448,1.6,2.2032,0.6426000000000001,2.295,0.504,0.147,0.525,1.6992,0.49560000000000004,1.77
2020-07-21 05:00:00,2.06256,0.60158,2.1485,0.47856000000000004,0.13958,0.4985,1.584,0.462,1.65,2.21616,0.6463800000000001,2.3085,0.47856000000000004,0.13958,0.4985,1.7376,0.5068,1.81
2020-07-21 05:30:00,2.07696,0.6057800000000001,2.1635,0.47376,0.13818000000000003,0.49350000000000005,1.6032000000000002,0.4676,1.67,2.22096,0.64778,2.3135,0.47376,0.13818000000000003,0.49350000000000005,1.7472,0.5096,1.82
2020-07-21 06:00:00,2.16192,0.63056,2.252,0.47232,0.13776000000000002,0.492,1.6896,0.4928,1.76,2.25792,0.65856,2.352,0.47232,0.13776000000000002,0.492,1.7856,0.5208,1.8599999999999999
2020-07-21 06:30:00,2.37312,0.6921600000000001,2.472,0.47232,0.13776000000000002,0.492,1.9008,0.5544,1.98,2.42112,0.70616,2.5220000000000002,0.47232,0.13776000000000002,0.492,1.9488,0.5684,2.03
2020-07-21 07:00:00,2.62032,0.76426,2.7295,0.47952000000000006,0.13986,0.4995,2.1408,0.6244000000000001,2.23,2.69712,0.78666,2.8095,0.47952000000000006,0.13986,0.4995,2.2176,0.6468,2.31
2020-07-21 07:30:00,2.92464,0.8530200000000001,3.0465,0.49584000000000006,0.14462,0.5165000000000001,2.4288,0.7084,2.5300000000000002,3.01104,0.8782200000000001,3.1365,0.49584000000000006,0.14462,0.5165000000000001,2.5152,0.7336,2.62
2020-07-21 08:00:00,3.13056,0.9130800000000001,3.261,0.51936,0.15148,0.541,2.6112,0.7616,2.7199999999999998,3.22656,0.94108,3.3609999999999998,0.51936,0.15148,0.541,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-07-21 08:30:00,3.2712,0.9541000000000001,3.4075,0.5448000000000001,0.1589,0.5675,2.7264,0.7952,2.84,3.3864,0.9877,3.5275,0.5448000000000001,0.1589,0.5675,2.8416,0.8288000000000001,2.96
2020-07-21 09:00:00,3.34512,0.9756600000000001,3.4845,0.57072,0.16646000000000002,0.5945,2.7744,0.8092,2.89,3.46992,1.01206,3.6145,0.57072,0.16646000000000002,0.5945,2.8992,0.8456,3.02
2020-07-21 09:30:00,3.384,0.987,3.525,0.6000000000000001,0.17500000000000002,0.625,2.784,0.812,2.9,3.5183999999999997,1.0262,3.665,0.6000000000000001,0.17500000000000002,0.625,2.9184,0.8512000000000001,3.04
2020-07-21 10:00:00,3.31968,0.9682400000000001,3.458,0.61248,0.17864000000000002,0.638,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.4540800000000003,1.00744,3.598,0.61248,0.17864000000000002,0.638,2.8416,0.8288000000000001,2.96
2020-07-21 10:30:00,3.3216,0.9688,3.46,0.6528,0.1904,0.68,2.6688,0.7784000000000001,2.7800000000000002,3.4464,1.0052,3.59,0.6528,0.1904,0.68,2.7936,0.8148000000000001,2.91
2020-07-21 11:00:00,3.20496,0.93478,3.3385,0.6801600000000001,0.19838000000000003,0.7085,2.5248,0.7364,2.63,3.3297600000000003,0.97118,3.4685,0.6801600000000001,0.19838000000000003,0.7085,2.6496,0.7728,2.76
2020-07-21 11:30:00,3.22464,0.94052,3.359,0.64224,0.18732000000000001,0.669,2.5824,0.7532,2.69,3.3590400000000002,0.97972,3.499,0.64224,0.18732000000000001,0.669,2.7168,0.7924,2.83
2020-07-21 12:00:00,3.35184,0.97762,3.4915000000000003,0.62544,0.18242000000000003,0.6515000000000001,2.7264,0.7952,2.84,3.47664,1.01402,3.6215,0.62544,0.18242000000000003,0.6515000000000001,2.8512,0.8316,2.9699999999999998
2020-07-21 12:30:00,3.32832,0.9707600000000001,3.467,0.5923200000000001,0.17276000000000002,0.617,2.7359999999999998,0.798,2.85,3.46272,1.00996,3.607,0.5923200000000001,0.17276000000000002,0.617,2.8704,0.8372,2.99
2020-07-21 13:00:00,3.25536,0.9494800000000001,3.391,0.6249600000000001,0.18228000000000003,0.651,2.6304,0.7672,2.74,3.38976,0.9886800000000001,3.531,0.6249600000000001,0.18228000000000003,0.651,2.7648,0.8064,2.88
2020-07-21 13:30:00,3.14208,0.91644,3.273,0.6268800000000001,0.18284,0.653,2.5152,0.7336,2.62,3.26688,0.9528400000000001,3.403,0.6268800000000001,0.18284,0.653,2.64,0.77,2.75
2020-07-21 14:00:00,3.1944,0.9317000000000001,3.3275,0.6216,0.18130000000000002,0.6475000000000001,2.5728,0.7504000000000001,2.68,3.3288,0.9709000000000001,3.4675000000000002,0.6216,0.18130000000000002,0.6475000000000001,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-07-21 14:30:00,3.12336,0.9109800000000001,3.2535,0.64656,0.18858000000000003,0.6735,2.4768,0.7224,2.58,3.25776,0.95018,3.3935,0.64656,0.18858000000000003,0.6735,2.6112,0.7616,2.7199999999999998
2020-07-21 15:00:00,3.0504,0.8897,3.1775,0.6504,0.1897,0.6775,2.4,0.7000000000000001,2.5,3.1944,0.9317000000000001,3.3275,0.6504,0.1897,0.6775,2.544,0.742,2.65
2020-07-21 15:30:00,3.20976,0.9361800000000001,3.3435,0.56976,0.16618000000000002,0.5935,2.64,0.77,2.75,3.33456,0.9725800000000001,3.4735,0.56976,0.16618000000000002,0.5935,2.7648,0.8064,2.88
2020-07-21 16:00:00,3.20928,0.9360400000000001,3.343,0.55008,0.16044,0.5730000000000001,2.6592000000000002,0.7756000000000001,2.77,3.33408,0.9724400000000001,3.473,0.55008,0.16044,0.5730000000000001,2.784,0.812,2.9
2020-07-21 16:30:00,3.22512,0.94066,3.3595,0.5851200000000001,0.17066,0.6095,2.64,0.77,2.75,3.34032,0.9742600000000001,3.4795,0.5851200000000001,0.17066,0.6095,2.7552,0.8036000000000001,2.87
2020-07-21 17:00:00,3.33984,0.9741200000000001,3.479,0.57504,0.16772,0.599,2.7648,0.8064,2.88,3.46464,1.01052,3.609,0.57504,0.16772,0.599,2.8896,0.8428,3.01
2020-07-21 17:30:00,3.36624,0.98182,3.5065,0.52464,0.15302000000000002,0.5465,2.8416,0.8288000000000001,2.96,3.49104,1.01822,3.6365,0.52464,0.15302000000000002,0.5465,2.9664,0.8652000000000001,3.09
2020-07-21 18:00:00,3.45648,1.00814,3.6005000000000003,0.5284800000000001,0.15414,0.5505,2.928,0.854,3.05,3.57168,1.04174,3.7205,0.5284800000000001,0.15414,0.5505,3.0432,0.8876000000000001,3.17
2020-07-21 18:30:00,3.47712,1.01416,3.622,0.50112,0.14616,0.522,2.976,0.868,3.1,3.59232,1.04776,3.742,0.50112,0.14616,0.522,3.0912,0.9016000000000001,3.22
2020-07-21 19:00:00,3.46512,1.01066,3.6095,0.48912000000000005,0.14266,0.5095000000000001,2.976,0.868,3.1,3.57072,1.04146,3.7195,0.48912000000000005,0.14266,0.5095000000000001,3.0816,0.8988,3.21
2020-07-21 19:30:00,3.46224,1.00982,3.6065,0.48624000000000006,0.14182,0.5065000000000001,2.976,0.868,3.1,3.56784,1.04062,3.7165,0.48624000000000006,0.14182,0.5065000000000001,3.0816,0.8988,3.21
2020-07-21 20:00:00,3.34848,0.9766400000000001,3.488,0.47808000000000006,0.13944,0.498,2.8704,0.8372,2.99,3.44448,1.00464,3.588,0.47808000000000006,0.13944,0.498,2.9664,0.8652000000000001,3.09
2020-07-21 20:30:00,3.20304,0.93422,3.3365,0.47664000000000006,0.13902,0.4965,2.7264,0.7952,2.84,3.28944,0.95942,3.4265,0.47664000000000006,0.13902,0.4965,2.8128,0.8204,2.93
2020-07-21 21:00:00,3.06576,0.8941800000000001,3.1935000000000002,0.47376,0.13818000000000003,0.49350000000000005,2.592,0.756,2.7,3.15216,0.9193800000000001,3.2835,0.47376,0.13818000000000003,0.49350000000000005,2.6784,0.7812,2.79
2020-07-21 21:30:00,3.02016,0.8808800000000001,3.146,0.47616,0.13888,0.496,2.544,0.742,2.65,3.09696,0.9032800000000001,3.226,0.47616,0.13888,0.496,2.6208,0.7644000000000001,2.73
2020-07-21 22:00:00,2.94096,0.8577800000000001,3.0635,0.48336,0.14098000000000002,0.5035000000000001,2.4576000000000002,0.7168,2.56,3.01776,0.8801800000000001,3.1435,0.48336,0.14098000000000002,0.5035000000000001,2.5343999999999998,0.7392000000000001,2.64
2020-07-21 22:30:00,2.77488,0.8093400000000001,2.8905000000000003,0.48048,0.14014000000000001,0.5005000000000001,2.2944,0.6692,2.39,2.84208,0.8289400000000001,2.9605,0.48048,0.14014000000000001,0.5005000000000001,2.3616,0.6888000000000001,2.46
2020-07-21 23:00:00,2.62896,0.76678,2.7385,0.47856000000000004,0.13958,0.4985,2.1504,0.6272,2.24,2.69616,0.7863800000000001,2.8085,0.47856000000000004,0.13958,0.4985,2.2176,0.6468,2.31
2020-07-21 23:30:00,2.4936,0.7273000000000001,2.5975,0.4776,0.1393,0.4975,2.016,0.588,2.1,2.5416,0.7413000000000001,2.6475,0.4776,0.1393,0.4975,2.064,0.602,2.15
2020-07-22 00:00:00,2.33664,0.68152,2.434,0.47424000000000005,0.13832,0.494,1.8624,0.5432,1.94,2.39424,0.69832,2.4939999999999998,0.47424000000000005,0.13832,0.494,1.92,0.56,2.0
2020-07-22 00:30:00,2.22672,0.64946,2.3195,0.47952000000000006,0.13986,0.4995,1.7472,0.5096,1.82,2.28432,0.6662600000000001,2.3795,0.47952000000000006,0.13986,0.4995,1.8048000000000002,0.5264,1.88
2020-07-22 01:00:00,2.16048,0.63014,2.2505,0.48048,0.14014000000000001,0.5005000000000001,1.6800000000000002,0.49,1.75,2.20848,0.64414,2.3005,0.48048,0.14014000000000001,0.5005000000000001,1.728,0.504,1.8
2020-07-22 01:30:00,2.11824,0.61782,2.2065,0.47664000000000006,0.13902,0.4965,1.6416,0.4788,1.71,2.16624,0.63182,2.2565,0.47664000000000006,0.13902,0.4965,1.6896,0.4928,1.76
2020-07-22 02:00:00,2.10192,0.61306,2.1895,0.47952000000000006,0.13986,0.4995,1.6224,0.4732,1.69,2.13072,0.62146,2.2195,0.47952000000000006,0.13986,0.4995,1.6512,0.48160000000000003,1.72
2020-07-22 02:30:00,2.07936,0.60648,2.166,0.48576,0.14168,0.506,1.5936,0.46480000000000005,1.6600000000000001,2.11776,0.61768,2.206,0.48576,0.14168,0.506,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-07-22 03:00:00,2.05488,0.5993400000000001,2.1405,0.49968000000000007,0.14574,0.5205000000000001,1.5552000000000001,0.4536,1.62,2.08368,0.6077400000000001,2.1705,0.49968000000000007,0.14574,0.5205000000000001,1.584,0.462,1.65
2020-07-22 03:30:00,2.07456,0.6050800000000001,2.161,0.50976,0.14868,0.531,1.5648,0.45640000000000003,1.63,2.12256,0.6190800000000001,2.211,0.50976,0.14868,0.531,1.6128,0.47040000000000004,1.6800000000000002
2020-07-22 04:00:00,2.05056,0.5980800000000001,2.136,0.49536,0.14448000000000003,0.516,1.5552000000000001,0.4536,1.62,2.08896,0.60928,2.176,0.49536,0.14448000000000003,0.516,1.5936,0.46480000000000005,1.6600000000000001
2020-07-22 04:30:00,2.0616,0.6013000000000001,2.1475,0.4968,0.1449,0.5175000000000001,1.5648,0.45640000000000003,1.63,2.1,0.6125,2.1875,0.4968,0.1449,0.5175000000000001,1.6032000000000002,0.4676,1.67
2020-07-22 05:00:00,2.04624,0.59682,2.1315,0.5006400000000001,0.14602,0.5215000000000001,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.14224,0.62482,2.2315,0.5006400000000001,0.14602,0.5215000000000001,1.6416,0.4788,1.71
2020-07-22 05:30:00,2.06112,0.60116,2.147,0.5155200000000001,0.15036000000000002,0.537,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.13792,0.62356,2.227,0.5155200000000001,0.15036000000000002,0.537,1.6224,0.4732,1.69
2020-07-22 06:00:00,2.10048,0.6126400000000001,2.188,0.50688,0.14784,0.528,1.5936,0.46480000000000005,1.6600000000000001,2.15808,0.62944,2.248,0.50688,0.14784,0.528,1.6512,0.48160000000000003,1.72
2020-07-22 06:30:00,2.3016,0.6713,2.3975,0.5064000000000001,0.1477,0.5275000000000001,1.7952,0.5236000000000001,1.87,2.3688000000000002,0.6909000000000001,2.4675000000000002,0.5064000000000001,0.1477,0.5275000000000001,1.8624,0.5432,1.94
2020-07-22 07:00:00,2.67312,0.77966,2.7845,0.5035200000000001,0.14686000000000002,0.5245000000000001,2.1696,0.6328,2.26,2.74992,0.8020600000000001,2.8645,0.5035200000000001,0.14686000000000002,0.5245000000000001,2.2464,0.6552,2.34
2020-07-22 07:30:00,2.96016,0.86338,3.0835,0.49296000000000006,0.14378000000000002,0.5135000000000001,2.4672,0.7196,2.5700000000000003,3.04656,0.88858,3.1735,0.49296000000000006,0.14378000000000002,0.5135000000000001,2.5536,0.7448,2.66
2020-07-22 08:00:00,3.20496,0.93478,3.3385,0.49776000000000004,0.14518,0.5185000000000001,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.31056,0.9655800000000001,3.4485,0.49776000000000004,0.14518,0.5185000000000001,2.8128,0.8204,2.93
2020-07-22 08:30:00,3.3407999999999998,0.9744,3.48,0.5184,0.1512,0.54,2.8224,0.8232,2.94,3.4656000000000002,1.0108,3.61,0.5184,0.1512,0.54,2.9472,0.8596,3.07
2020-07-22 09:00:00,3.41568,0.9962400000000001,3.558,0.5452800000000001,0.15904000000000001,0.5680000000000001,2.8704,0.8372,2.99,3.54048,1.03264,3.688,0.5452800000000001,0.15904000000000001,0.5680000000000001,2.9952,0.8736,3.12
2020-07-22 09:30:00,3.57744,1.04342,3.7265,0.54384,0.15862,0.5665,3.0336,0.8848,3.16,3.70224,1.07982,3.8565,0.54384,0.15862,0.5665,3.1584,0.9212,3.29
2020-07-22 10:00:00,3.5568,1.0374,3.705,0.5616,0.1638,0.585,2.9952,0.8736,3.12,3.6912000000000003,1.0766,3.8449999999999998,0.5616,0.1638,0.585,3.1296,0.9128000000000001,3.26
2020-07-22 10:30:00,3.33216,0.9718800000000001,3.471,0.6249600000000001,0.18228000000000003,0.651,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.47616,1.01388,3.621,0.6249600000000001,0.18228000000000003,0.651,2.8512,0.8316,2.9699999999999998
2020-07-22 11:00:00,3.36192,0.9805600000000001,3.502,0.62592,0.18256000000000003,0.652,2.7359999999999998,0.798,2.85,3.49632,1.01976,3.642,0.62592,0.18256000000000003,0.652,2.8704,0.8372,2.99
2020-07-22 11:30:00,3.33072,0.9714600000000001,3.4695,0.6811200000000001,0.19866,0.7095,2.6496,0.7728,2.76,3.47472,1.01346,3.6195,0.6811200000000001,0.19866,0.7095,2.7936,0.8148000000000001,2.91
2020-07-22 12:00:00,3.2697599999999998,0.9536800000000001,3.406,0.7737600000000001,0.22568000000000002,0.806,2.496,0.728,2.6,3.42336,0.99848,3.566,0.7737600000000001,0.22568000000000002,0.806,2.6496,0.7728,2.76
2020-07-22 12:30:00,3.3528000000000002,0.9779,3.4925,0.732,0.21350000000000002,0.7625000000000001,2.6208,0.7644000000000001,2.73,3.4968,1.0199,3.6425,0.732,0.21350000000000002,0.7625000000000001,2.7648,0.8064,2.88
2020-07-22 13:00:00,3.49536,1.01948,3.641,0.6825600000000001,0.19908,0.711,2.8128,0.8204,2.93,3.63936,1.06148,3.791,0.6825600000000001,0.19908,0.711,2.9568000000000003,0.8624,3.08
2020-07-22 13:30:00,3.3475200000000003,0.9763600000000001,3.487,0.74592,0.21756000000000003,0.777,2.6016,0.7588,2.71,3.49152,1.01836,3.637,0.74592,0.21756000000000003,0.777,2.7456,0.8008000000000001,2.86
2020-07-22 14:00:00,3.38928,0.9885400000000001,3.5305,0.7108800000000001,0.20734000000000002,0.7405,2.6784,0.7812,2.79,3.53328,1.03054,3.6805,0.7108800000000001,0.20734000000000002,0.7405,2.8224,0.8232,2.94
2020-07-22 14:30:00,3.35184,0.97762,3.4915000000000003,0.7406400000000001,0.21602000000000002,0.7715000000000001,2.6112,0.7616,2.7199999999999998,3.48624,1.01682,3.6315,0.7406400000000001,0.21602000000000002,0.7715000000000001,2.7456,0.8008000000000001,2.86
2020-07-22 15:00:00,3.34944,0.9769200000000001,3.489,0.6902400000000001,0.20132000000000003,0.719,2.6592000000000002,0.7756000000000001,2.77,3.47424,1.01332,3.6189999999999998,0.6902400000000001,0.20132000000000003,0.719,2.784,0.812,2.9
2020-07-22 15:30:00,3.42,0.9975,3.5625,0.7416,0.21630000000000002,0.7725000000000001,2.6784,0.7812,2.79,3.5544000000000002,1.0367,3.7025,0.7416,0.21630000000000002,0.7725000000000001,2.8128,0.8204,2.93
2020-07-22 16:00:00,3.21552,0.93786,3.3495,0.7867200000000001,0.22946000000000003,0.8195,2.4288,0.7084,2.5300000000000002,3.34992,0.97706,3.4895,0.7867200000000001,0.22946000000000003,0.8195,2.5632,0.7476,2.67
2020-07-22 16:30:00,3.18288,0.92834,3.3155,0.72528,0.21154,0.7555000000000001,2.4576000000000002,0.7168,2.56,3.3172800000000002,0.9675400000000001,3.4555,0.72528,0.21154,0.7555000000000001,2.592,0.756,2.7
2020-07-22 17:00:00,3.4128,0.9954000000000001,3.555,0.6672,0.19460000000000002,0.6950000000000001,2.7456,0.8008000000000001,2.86,3.5376000000000003,1.0318,3.685,0.6672,0.19460000000000002,0.6950000000000001,2.8704,0.8372,2.99
2020-07-22 17:30:00,3.34416,0.97538,3.4835000000000003,0.70416,0.20538,0.7335,2.64,0.77,2.75,3.47856,1.01458,3.6235,0.70416,0.20538,0.7335,2.7744,0.8092,2.89
2020-07-22 18:00:00,3.38496,0.98728,3.526,0.7737600000000001,0.22568000000000002,0.806,2.6112,0.7616,2.7199999999999998,3.51936,1.02648,3.666,0.7737600000000001,0.22568000000000002,0.806,2.7456,0.8008000000000001,2.86
2020-07-22 18:30:00,3.4185600000000003,0.9970800000000001,3.561,0.8073600000000001,0.23548000000000002,0.841,2.6112,0.7616,2.7199999999999998,3.55296,1.03628,3.701,0.8073600000000001,0.23548000000000002,0.841,2.7456,0.8008000000000001,2.86
2020-07-22 19:00:00,3.35328,0.9780400000000001,3.493,1.11648,0.32564000000000004,1.163,2.2368,0.6524,2.33,3.48768,1.01724,3.633,1.11648,0.32564000000000004,1.163,2.3712,0.6916,2.47
2020-07-22 19:30:00,3.22464,0.94052,3.359,1.09344,0.31892000000000004,1.139,2.1312,0.6216,2.22,3.34944,0.9769200000000001,3.489,1.09344,0.31892000000000004,1.139,2.2560000000000002,0.658,2.35
2020-07-22 20:00:00,3.15552,0.9203600000000001,3.287,1.10112,0.32116,1.147,2.0544000000000002,0.5992000000000001,2.14,3.27072,0.95396,3.407,1.10112,0.32116,1.147,2.1696,0.6328,2.26
2020-07-22 20:30:00,3.08832,0.9007600000000001,3.217,1.06272,0.30996,1.107,2.0256,0.5908,2.11,3.20352,0.9343600000000001,3.337,1.06272,0.30996,1.107,2.1408,0.6244000000000001,2.23
2020-07-22 21:00:00,2.95824,0.86282,3.0815,1.03824,0.30282000000000003,1.0815,1.92,0.56,2.0,3.06384,0.8936200000000001,3.1915,1.03824,0.30282000000000003,1.0815,2.0256,0.5908,2.11
2020-07-22 21:30:00,2.93136,0.8549800000000001,3.0535,0.99216,0.28938,1.0335,1.9392,0.5656,2.02,3.01776,0.8801800000000001,3.1435,0.99216,0.28938,1.0335,2.0256,0.5908,2.11
2020-07-22 22:00:00,2.91312,0.8496600000000001,3.0345,0.9643200000000001,0.28126,1.0045,1.9488,0.5684,2.03,3.00912,0.8776600000000001,3.1345,0.9643200000000001,0.28126,1.0045,2.0448,0.5964,2.13
