Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-22 22:30:00,2.80032,0.81676,2.917,0.96672,0.28196000000000004,1.007,1.8336000000000001,0.5348,1.9100000000000001,2.87712,0.83916,2.997,0.96672,0.28196000000000004,1.007,1.9104,0.5572,1.99
2020-07-22 23:00:00,2.63808,0.76944,2.748,0.95808,0.27944,0.998,1.6800000000000002,0.49,1.75,2.6956800000000003,0.78624,2.808,0.95808,0.27944,0.998,1.7376,0.5068,1.81
2020-07-22 23:30:00,2.50224,0.72982,2.6065,0.95664,0.27902000000000005,0.9965,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.55984,0.7466200000000001,2.6665,0.95664,0.27902000000000005,0.9965,1.6032000000000002,0.4676,1.67
2020-07-23 00:00:00,2.36544,0.6899200000000001,2.464,0.9542400000000001,0.27832,0.994,1.4112,0.4116,1.47,2.42304,0.70672,2.524,0.9542400000000001,0.27832,0.994,1.4688,0.4284,1.53
2020-07-23 00:30:00,2.07744,0.60592,2.164,0.9734400000000001,0.28392,1.014,1.104,0.322,1.15,2.12544,0.61992,2.214,0.9734400000000001,0.28392,1.014,1.152,0.336,1.2
2020-07-23 01:00:00,2.01024,0.5863200000000001,2.094,0.9734400000000001,0.28392,1.014,1.0368,0.3024,1.08,2.04864,0.59752,2.134,0.9734400000000001,0.28392,1.014,1.0752,0.3136,1.12
2020-07-23 01:30:00,1.9968,0.5824,2.08,0.9792000000000001,0.2856,1.02,1.0176,0.2968,1.06,2.0352,0.5936,2.12,0.9792000000000001,0.2856,1.02,1.056,0.308,1.1
2020-07-23 02:00:00,2.08656,0.60858,2.1735,0.97296,0.28378000000000003,1.0135,1.1136,0.32480000000000003,1.16,2.13456,0.62258,2.2235,0.97296,0.28378000000000003,1.0135,1.1616,0.3388,1.21
2020-07-23 02:30:00,2.06016,0.6008800000000001,2.146,0.9945600000000001,0.29008,1.036,1.0656,0.3108,1.11,2.10816,0.6148800000000001,2.196,0.9945600000000001,0.29008,1.036,1.1136,0.32480000000000003,1.16
2020-07-23 03:00:00,2.03808,0.5944400000000001,2.123,0.9820800000000001,0.28644000000000003,1.023,1.056,0.308,1.1,2.08608,0.6084400000000001,2.173,0.9820800000000001,0.28644000000000003,1.023,1.104,0.322,1.15
2020-07-23 03:30:00,2.05248,0.5986400000000001,2.138,0.9676800000000001,0.28224000000000005,1.008,1.0848,0.3164,1.13,2.10048,0.6126400000000001,2.188,0.9676800000000001,0.28224000000000005,1.008,1.1328,0.3304,1.18
2020-07-23 04:00:00,2.02272,0.58996,2.107,0.96672,0.28196000000000004,1.007,1.056,0.308,1.1,2.07072,0.60396,2.157,0.96672,0.28196000000000004,1.007,1.104,0.322,1.15
2020-07-23 04:30:00,2.04384,0.5961200000000001,2.129,0.9686400000000001,0.28252000000000005,1.009,1.0752,0.3136,1.12,2.09184,0.61012,2.179,0.9686400000000001,0.28252000000000005,1.009,1.1232,0.3276,1.17
2020-07-23 05:00:00,2.02848,0.59164,2.113,0.9820800000000001,0.28644000000000003,1.023,1.0464,0.3052,1.09,2.06688,0.60284,2.153,0.9820800000000001,0.28644000000000003,1.023,1.0848,0.3164,1.13
2020-07-23 05:30:00,2.04432,0.59626,2.1295,0.97872,0.28546000000000005,1.0195,1.0656,0.3108,1.11,2.09232,0.61026,2.1795,0.97872,0.28546000000000005,1.0195,1.1136,0.32480000000000003,1.16
2020-07-23 06:00:00,2.08608,0.6084400000000001,2.173,0.9820800000000001,0.28644000000000003,1.023,1.104,0.322,1.15,2.12448,0.6196400000000001,2.213,0.9820800000000001,0.28644000000000003,1.023,1.1424,0.3332,1.19
2020-07-23 06:30:00,2.23968,0.65324,2.333,0.9628800000000001,0.28084000000000003,1.003,1.2768,0.3724,1.33,2.40288,0.70084,2.503,0.9628800000000001,0.28084000000000003,1.003,1.44,0.42,1.5
2020-07-23 07:00:00,2.5944000000000003,0.7567,2.7025,0.9816,0.2863,1.0225,1.6128,0.47040000000000004,1.6800000000000002,2.7096,0.7903,2.8225,0.9816,0.2863,1.0225,1.728,0.504,1.8
2020-07-23 07:30:00,2.868,0.8365,2.9875,0.9864,0.2877,1.0275,1.8816000000000002,0.5488000000000001,1.96,2.9832,0.8701000000000001,3.1075,0.9864,0.2877,1.0275,1.9968,0.5824,2.08
2020-07-23 08:00:00,2.9928,0.8729,3.1175,1.1592,0.3381,1.2075,1.8336000000000001,0.5348,1.9100000000000001,3.1176,0.9093,3.2475,1.1592,0.3381,1.2075,1.9584000000000001,0.5712,2.04
2020-07-23 08:30:00,3.15696,0.92078,3.2885,1.40976,0.41118000000000005,1.4685000000000001,1.7472,0.5096,1.82,3.31056,0.9655800000000001,3.4485,1.40976,0.41118000000000005,1.4685000000000001,1.9008,0.5544,1.98
2020-07-23 09:00:00,3.23616,0.94388,3.371,1.24896,0.36428000000000005,1.301,1.9872,0.5796,2.07,3.39936,0.99148,3.541,1.24896,0.36428000000000005,1.301,2.1504,0.6272,2.24
2020-07-23 09:30:00,3.37104,0.9832200000000001,3.5115,1.23984,0.36162000000000005,1.2915,2.1312,0.6216,2.22,3.53424,1.03082,3.6814999999999998,1.23984,0.36162000000000005,1.2915,2.2944,0.6692,2.39
2020-07-23 10:00:00,3.3912,0.9891000000000001,3.5324999999999998,1.2792,0.37310000000000004,1.3325,2.112,0.616,2.2,3.5448,1.0339,3.6925,1.2792,0.37310000000000004,1.3325,2.2656,0.6608,2.36
2020-07-23 10:30:00,3.32928,0.9710400000000001,3.468,1.24608,0.36344000000000004,1.298,2.0832,0.6076,2.17,3.48288,1.01584,3.628,1.24608,0.36344000000000004,1.298,2.2368,0.6524,2.33
2020-07-23 11:00:00,3.19824,0.9328200000000001,3.3315,1.28784,0.37562,1.3415,1.9104,0.5572,1.99,3.35184,0.97762,3.4915000000000003,1.28784,0.37562,1.3415,2.064,0.602,2.15
2020-07-23 11:30:00,3.26928,0.95354,3.4055,1.38768,0.40474000000000004,1.4455,1.8816000000000002,0.5488000000000001,1.96,3.43248,1.00114,3.5755,1.38768,0.40474000000000004,1.4455,2.0448,0.5964,2.13
2020-07-23 12:00:00,3.23472,0.9434600000000001,3.3695,1.3243200000000002,0.38626000000000005,1.3795,1.9104,0.5572,1.99,3.38832,0.98826,3.5295,1.3243200000000002,0.38626000000000005,1.3795,2.064,0.602,2.15
2020-07-23 12:30:00,3.17616,0.9263800000000001,3.3085,1.36176,0.39718000000000003,1.4185,1.8144,0.5292,1.8900000000000001,3.3297600000000003,0.97118,3.4685,1.36176,0.39718000000000003,1.4185,1.968,0.5740000000000001,2.05
2020-07-23 13:00:00,3.14976,0.91868,3.281,1.36416,0.39788,1.421,1.7856,0.5208,1.8599999999999999,3.31296,0.96628,3.451,1.36416,0.39788,1.421,1.9488,0.5684,2.03
2020-07-23 13:30:00,3.15072,0.9189600000000001,3.282,1.32672,0.38696,1.3820000000000001,1.824,0.532,1.9,3.30432,0.9637600000000001,3.442,1.32672,0.38696,1.3820000000000001,1.9776,0.5768,2.06
2020-07-23 14:00:00,3.19152,0.93086,3.3245,1.33872,0.39046000000000003,1.3945,1.8528,0.5404,1.9300000000000002,3.35472,0.9784600000000001,3.4945,1.33872,0.39046000000000003,1.3945,2.016,0.588,2.1
2020-07-23 14:30:00,3.25872,0.9504600000000001,3.3945,1.32912,0.38766,1.3845,1.9296000000000002,0.5628000000000001,2.01,3.4123200000000002,0.99526,3.5545,1.32912,0.38766,1.3845,2.0832,0.6076,2.17
2020-07-23 15:00:00,3.27216,0.9543800000000001,3.4085,1.22736,0.35798,1.2785,2.0448,0.5964,2.13,3.42576,0.9991800000000001,3.5685000000000002,1.22736,0.35798,1.2785,2.1984,0.6412,2.29
2020-07-23 15:30:00,3.34224,0.9748200000000001,3.4815,1.2110400000000001,0.35322000000000003,1.2615,2.1312,0.6216,2.22,3.4958400000000003,1.01962,3.6415,1.2110400000000001,0.35322000000000003,1.2615,2.2848,0.6664,2.38
2020-07-23 16:00:00,3.3432,0.9751000000000001,3.4825,1.212,0.35350000000000004,1.2625,2.1312,0.6216,2.22,3.4968,1.0199,3.6425,1.212,0.35350000000000004,1.2625,2.2848,0.6664,2.38
2020-07-23 16:30:00,3.35184,0.97762,3.4915000000000003,1.08624,0.31682000000000005,1.1315,2.2656,0.6608,2.36,3.4958400000000003,1.01962,3.6415,1.08624,0.31682000000000005,1.1315,2.4096,0.7028,2.51
2020-07-23 17:00:00,3.36288,0.98084,3.503,1.15488,0.33684000000000003,1.203,2.208,0.644,2.3,3.49728,1.02004,3.643,1.15488,0.33684000000000003,1.203,2.3424,0.6832,2.44
2020-07-23 17:30:00,3.2328,0.9429000000000001,3.3675,1.2168,0.3549,1.2675,2.016,0.588,2.1,3.3672,0.9821000000000001,3.5075000000000003,1.2168,0.3549,1.2675,2.1504,0.6272,2.24
2020-07-23 18:00:00,3.30768,0.96474,3.4455,1.17648,0.34314,1.2255,2.1312,0.6216,2.22,3.45168,1.00674,3.5955,1.17648,0.34314,1.2255,2.2752,0.6636000000000001,2.37
2020-07-23 18:30:00,3.42,0.9975,3.5625,1.1544,0.3367,1.2025000000000001,2.2656,0.6608,2.36,3.5544000000000002,1.0367,3.7025,1.1544,0.3367,1.2025000000000001,2.4,0.7000000000000001,2.5
2020-07-23 19:00:00,3.36672,0.98196,3.507,1.10112,0.32116,1.147,2.2656,0.6608,2.36,3.49152,1.01836,3.637,1.10112,0.32116,1.147,2.3904,0.6972,2.49
2020-07-23 19:30:00,3.2832,0.9576,3.42,1.0464,0.3052,1.09,2.2368,0.6524,2.33,3.3984,0.9912000000000001,3.54,1.0464,0.3052,1.09,2.352,0.686,2.45
2020-07-23 20:00:00,3.21744,0.93842,3.3515,1.09584,0.31962,1.1415,2.1216,0.6188,2.21,3.32304,0.9692200000000001,3.4615,1.09584,0.31962,1.1415,2.2272,0.6496000000000001,2.32
2020-07-23 20:30:00,3.0552,0.8911,3.1825,1.164,0.3395,1.2125,1.8912,0.5516,1.97,3.1608,0.9219,3.2925,1.164,0.3395,1.2125,1.9968,0.5824,2.08
2020-07-23 21:00:00,2.9443200000000003,0.8587600000000001,3.067,1.12032,0.32676000000000005,1.167,1.824,0.532,1.9,3.04992,0.88956,3.177,1.12032,0.32676000000000005,1.167,1.9296000000000002,0.5628000000000001,2.01
2020-07-23 21:30:00,2.87424,0.8383200000000001,2.9939999999999998,1.09824,0.32032000000000005,1.1440000000000001,1.776,0.518,1.85,2.97024,0.8663200000000001,3.094,1.09824,0.32032000000000005,1.1440000000000001,1.8719999999999999,0.546,1.9500000000000002
2020-07-23 22:00:00,2.88096,0.84028,3.001,1.08576,0.31668,1.131,1.7952,0.5236000000000001,1.87,2.97696,0.86828,3.101,1.08576,0.31668,1.131,1.8912,0.5516,1.97
2020-07-23 22:30:00,2.7696,0.8078000000000001,2.885,1.0992,0.3206,1.145,1.6703999999999999,0.4872,1.74,2.9136,0.8498,3.035,1.0992,0.3206,1.145,1.8144,0.5292,1.8900000000000001
2020-07-23 23:00:00,2.60496,0.75978,2.7135,1.09776,0.32018,1.1435,1.5072,0.43960000000000005,1.57,2.68176,0.7821800000000001,2.7935,1.09776,0.32018,1.1435,1.584,0.462,1.65
2020-07-23 23:30:00,2.45472,0.71596,2.557,1.10112,0.32116,1.147,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.52192,0.7355600000000001,2.627,1.10112,0.32116,1.147,1.4208,0.41440000000000005,1.48
2020-07-24 00:00:00,2.32272,0.6774600000000001,2.4195,1.0747200000000001,0.31346,1.1195,1.248,0.364,1.3,2.38992,0.69706,2.4895,1.0747200000000001,0.31346,1.1195,1.3152,0.3836,1.37
2020-07-24 00:30:00,2.23584,0.65212,2.329,1.06464,0.31052,1.109,1.1712,0.3416,1.22,2.28384,0.66612,2.379,1.06464,0.31052,1.109,1.2192,0.3556,1.27
2020-07-24 01:00:00,2.1552,0.6286,2.245,1.0704,0.31220000000000003,1.115,1.0848,0.3164,1.13,2.2032,0.6426000000000001,2.295,1.0704,0.31220000000000003,1.115,1.1328,0.3304,1.18
2020-07-24 01:30:00,2.10288,0.61334,2.1905,1.06608,0.31094000000000005,1.1105,1.0368,0.3024,1.08,2.15088,0.62734,2.2405,1.06608,0.31094000000000005,1.1105,1.0848,0.3164,1.13
2020-07-24 02:00:00,2.07888,0.6063400000000001,2.1655,1.07088,0.31234,1.1155,1.008,0.294,1.05,2.12688,0.62034,2.2155,1.07088,0.31234,1.1155,1.056,0.308,1.1
2020-07-24 02:30:00,2.07648,0.6056400000000001,2.163,1.07808,0.31444000000000005,1.123,0.9984000000000001,0.2912,1.04,2.12448,0.6196400000000001,2.213,1.07808,0.31444000000000005,1.123,1.0464,0.3052,1.09
2020-07-24 03:00:00,2.04288,0.59584,2.128,1.07328,0.31304000000000004,1.118,0.9696,0.2828,1.01,2.09088,0.60984,2.178,1.07328,0.31304000000000004,1.118,1.0176,0.2968,1.06
2020-07-24 03:30:00,2.06064,0.60102,2.1465,1.06224,0.30982000000000004,1.1065,0.9984000000000001,0.2912,1.04,2.10864,0.61502,2.1965,1.06224,0.30982000000000004,1.1065,1.0464,0.3052,1.09
2020-07-24 04:00:00,2.04336,0.5959800000000001,2.1285,1.06416,0.31038000000000004,1.1085,0.9792000000000001,0.2856,1.02,2.09136,0.6099800000000001,2.1785,1.06416,0.31038000000000004,1.1085,1.0272000000000001,0.29960000000000003,1.07
2020-07-24 04:30:00,2.04528,0.5965400000000001,2.1305,1.06608,0.31094000000000005,1.1105,0.9792000000000001,0.2856,1.02,2.08368,0.6077400000000001,2.1705,1.06608,0.31094000000000005,1.1105,1.0176,0.2968,1.06
2020-07-24 05:00:00,2.06544,0.6024200000000001,2.1515,1.06704,0.31122000000000005,1.1115,0.9984000000000001,0.2912,1.04,2.10384,0.61362,2.1915,1.06704,0.31122000000000005,1.1115,1.0368,0.3024,1.08
2020-07-24 05:30:00,2.07408,0.60494,2.1605,1.05648,0.30814,1.1005,1.0176,0.2968,1.06,2.20848,0.64414,2.3005,1.05648,0.30814,1.1005,1.152,0.336,1.2
2020-07-24 06:00:00,2.05728,0.60004,2.143,1.05888,0.30884,1.103,0.9984000000000001,0.2912,1.04,2.35488,0.68684,2.453,1.05888,0.30884,1.103,1.296,0.378,1.35
2020-07-24 06:30:00,2.30688,0.6728400000000001,2.403,1.05888,0.30884,1.103,1.248,0.364,1.3,2.49888,0.72884,2.6029999999999998,1.05888,0.30884,1.103,1.44,0.42,1.5
2020-07-24 07:00:00,2.55168,0.74424,2.658,1.15968,0.33824000000000004,1.208,1.392,0.406,1.45,2.6956800000000003,0.78624,2.808,1.15968,0.33824000000000004,1.208,1.536,0.448,1.6
2020-07-24 07:30:00,2.91168,0.8492400000000001,3.033,1.15488,0.33684000000000003,1.203,1.7568000000000001,0.5124000000000001,1.83,2.97888,0.8688400000000001,3.103,1.15488,0.33684000000000003,1.203,1.824,0.532,1.9
2020-07-24 08:00:00,3.11376,0.9081800000000001,3.2435,1.15536,0.33698,1.2035,1.9584000000000001,0.5712,2.04,3.18096,0.92778,3.3135,1.15536,0.33698,1.2035,2.0256,0.5908,2.11
2020-07-24 08:30:00,3.32832,0.9707600000000001,3.467,1.20672,0.35196000000000005,1.2570000000000001,2.1216,0.6188,2.21,3.40512,0.99316,3.547,1.20672,0.35196000000000005,1.2570000000000001,2.1984,0.6412,2.29
2020-07-24 09:00:00,3.4358400000000002,1.00212,3.5789999999999997,1.20864,0.35252000000000006,1.259,2.2272,0.6496000000000001,2.32,3.58944,1.04692,3.739,1.20864,0.35252000000000006,1.259,2.3808,0.6944,2.48
2020-07-24 09:30:00,3.55632,1.03726,3.7045,1.10832,0.32326000000000005,1.1545,2.448,0.714,2.55,3.7099200000000003,1.08206,3.8645,1.10832,0.32326000000000005,1.1545,2.6016,0.7588,2.71
2020-07-24 10:00:00,3.4704,1.0122,3.615,1.2144,0.3542,1.2650000000000001,2.2560000000000002,0.658,2.35,3.624,1.057,3.775,1.2144,0.3542,1.2650000000000001,2.4096,0.7028,2.51
2020-07-24 10:30:00,3.49296,1.01878,3.6385,1.2465600000000001,0.36358,1.2985,2.2464,0.6552,2.34,3.65616,1.06638,3.8085,1.2465600000000001,0.36358,1.2985,2.4096,0.7028,2.51
2020-07-24 11:00:00,3.40272,0.9924600000000001,3.5445,1.13712,0.33166,1.1844999999999999,2.2656,0.6608,2.36,3.56592,1.04006,3.7145,1.13712,0.33166,1.1844999999999999,2.4288,0.7084,2.5300000000000002
2020-07-24 11:30:00,3.31584,0.9671200000000001,3.454,1.2230400000000001,0.35672000000000004,1.274,2.0928,0.6104,2.18,3.46944,1.01192,3.614,1.2230400000000001,0.35672000000000004,1.274,2.2464,0.6552,2.34
2020-07-24 12:00:00,3.31104,0.9657200000000001,3.449,1.37184,0.40012000000000003,1.429,1.9392,0.5656,2.02,3.47424,1.01332,3.6189999999999998,1.37184,0.40012000000000003,1.429,2.1024,0.6132000000000001,2.19
2020-07-24 12:30:00,3.40176,0.9921800000000001,3.5435,1.26096,0.36778000000000005,1.3135,2.1408,0.6244000000000001,2.23,3.5553600000000003,1.03698,3.7035,1.26096,0.36778000000000005,1.3135,2.2944,0.6692,2.39
2020-07-24 13:00:00,3.37824,0.9853200000000001,3.519,1.17024,0.34132,1.219,2.208,0.644,2.3,3.53184,1.03012,3.6790000000000003,1.17024,0.34132,1.219,2.3616,0.6888000000000001,2.46
2020-07-24 13:30:00,3.35568,0.97874,3.4955,1.14768,0.33474000000000004,1.1955,2.208,0.644,2.3,3.50928,1.02354,3.6555,1.14768,0.33474000000000004,1.1955,2.3616,0.6888000000000001,2.46
2020-07-24 14:00:00,3.2736,0.9548000000000001,3.41,1.1808,0.34440000000000004,1.23,2.0928,0.6104,2.18,3.4176,0.9968,3.56,1.1808,0.34440000000000004,1.23,2.2368,0.6524,2.33
2020-07-24 14:30:00,3.36432,0.9812600000000001,3.5045,1.10832,0.32326000000000005,1.1545,2.2560000000000002,0.658,2.35,3.49872,1.02046,3.6445,1.10832,0.32326000000000005,1.1545,2.3904,0.6972,2.49
2020-07-24 15:00:00,3.32736,0.9704800000000001,3.466,1.10976,0.32368,1.156,2.2176,0.6468,2.31,3.4713600000000002,1.01248,3.616,1.10976,0.32368,1.156,2.3616,0.6888000000000001,2.46
2020-07-24 15:30:00,3.2697599999999998,0.9536800000000001,3.406,1.18656,0.34608000000000005,1.236,2.0832,0.6076,2.17,3.40416,0.9928800000000001,3.5460000000000003,1.18656,0.34608000000000005,1.236,2.2176,0.6468,2.31
2020-07-24 16:00:00,3.30912,0.9651600000000001,3.447,1.13952,0.33236000000000004,1.187,2.1696,0.6328,2.26,3.44352,1.00436,3.5869999999999997,1.13952,0.33236000000000004,1.187,2.304,0.672,2.4
2020-07-24 16:30:00,3.34272,0.97496,3.482,1.14432,0.33376,1.192,2.1984,0.6412,2.29,3.47712,1.01416,3.622,1.14432,0.33376,1.192,2.3328,0.6804,2.43
2020-07-24 17:00:00,3.2702400000000003,0.9538200000000001,3.4065,1.14864,0.33502000000000004,1.1965,2.1216,0.6188,2.21,3.40464,0.9930200000000001,3.5465,1.14864,0.33502000000000004,1.1965,2.2560000000000002,0.658,2.35
2020-07-24 17:30:00,3.25152,0.9483600000000001,3.387,1.14912,0.33516,1.197,2.1024,0.6132000000000001,2.19,3.39552,0.9903600000000001,3.537,1.14912,0.33516,1.197,2.2464,0.6552,2.34
2020-07-24 18:00:00,3.33648,0.9731400000000001,3.4755000000000003,1.12848,0.32914000000000004,1.1755,2.208,0.644,2.3,3.47088,1.01234,3.6155,1.12848,0.32914000000000004,1.1755,2.3424,0.6832,2.44
2020-07-24 18:30:00,3.32304,0.9692200000000001,3.4615,1.17264,0.34202000000000005,1.2215,2.1504,0.6272,2.24,3.46704,1.01122,3.6115,1.17264,0.34202000000000005,1.2215,2.2944,0.6692,2.39
2020-07-24 19:00:00,3.2995200000000002,0.9623600000000001,3.437,1.22592,0.35756000000000004,1.2770000000000001,2.0736,0.6048,2.16,3.40512,0.99316,3.547,1.22592,0.35756000000000004,1.2770000000000001,2.1792,0.6356,2.27
2020-07-24 19:30:00,3.17712,0.92666,3.3095,1.24752,0.36386,1.2995,1.9296000000000002,0.5628000000000001,2.01,3.28272,0.9574600000000001,3.4195,1.24752,0.36386,1.2995,2.0352,0.5936,2.12
2020-07-24 20:00:00,3.15936,0.9214800000000001,3.291,1.16256,0.33908000000000005,1.211,1.9968,0.5824,2.08,3.25536,0.9494800000000001,3.391,1.16256,0.33908000000000005,1.211,2.0928,0.6104,2.18
2020-07-24 20:30:00,3.02352,0.8818600000000001,3.1495,1.15152,0.33586000000000005,1.1995,1.8719999999999999,0.546,1.9500000000000002,3.13872,0.91546,3.2695,1.15152,0.33586000000000005,1.1995,1.9872,0.5796,2.07
2020-07-24 21:00:00,2.8512,0.8316,2.9699999999999998,1.1808,0.34440000000000004,1.23,1.6703999999999999,0.4872,1.74,2.9952,0.8736,3.12,1.1808,0.34440000000000004,1.23,1.8144,0.5292,1.8900000000000001
2020-07-24 21:30:00,2.85072,0.8314600000000001,2.9695,1.09392,0.31906,1.1395,1.7568000000000001,0.5124000000000001,1.83,2.98512,0.8706600000000001,3.1095,1.09392,0.31906,1.1395,1.8912,0.5516,1.97
2020-07-24 22:00:00,2.82768,0.82474,2.9455,1.16688,0.34034000000000003,1.2155,1.6608,0.4844,1.73,2.98128,0.8695400000000001,3.1055,1.16688,0.34034000000000003,1.2155,1.8144,0.5292,1.8900000000000001
2020-07-24 22:30:00,2.628,0.7665000000000001,2.7375,1.236,0.36050000000000004,1.2875,1.392,0.406,1.45,2.8584,0.8337,2.9775,1.236,0.36050000000000004,1.2875,1.6224,0.4732,1.69
2020-07-24 23:00:00,2.52528,0.7365400000000001,2.6305,1.17168,0.34174000000000004,1.2205,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.71728,0.79254,2.8305,1.17168,0.34174000000000004,1.2205,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-07-24 23:30:00,2.39904,0.69972,2.499,1.09344,0.31892000000000004,1.139,1.3056,0.3808,1.3599999999999999,2.46624,0.7193200000000001,2.569,1.09344,0.31892000000000004,1.139,1.3728,0.40040000000000003,1.43
2020-07-25 00:00:00,2.30688,0.6728400000000001,2.403,1.26048,0.36764,1.313,1.0464,0.3052,1.09,2.35488,0.68684,2.453,1.26048,0.36764,1.313,1.0944,0.31920000000000004,1.1400000000000001
2020-07-25 00:30:00,2.21376,0.64568,2.306,1.26336,0.36848000000000003,1.316,0.9504,0.2772,0.99,2.25216,0.65688,2.346,1.26336,0.36848000000000003,1.316,0.9888,0.2884,1.03
2020-07-25 01:00:00,2.13552,0.6228600000000001,2.2245,1.15632,0.33726,1.2045,0.9792000000000001,0.2856,1.02,2.17392,0.6340600000000001,2.2645,1.15632,0.33726,1.2045,1.0176,0.2968,1.06
2020-07-25 01:30:00,2.08368,0.6077400000000001,2.1705,1.11408,0.32494,1.1605,0.9696,0.2828,1.01,2.12208,0.61894,2.2105,1.11408,0.32494,1.1605,1.008,0.294,1.05
2020-07-25 02:00:00,2.05152,0.59836,2.137,1.19712,0.34916,1.2469999999999999,0.8544,0.2492,0.89,2.08032,0.6067600000000001,2.167,1.19712,0.34916,1.2469999999999999,0.8832000000000001,0.2576,0.92
2020-07-25 02:30:00,2.03424,0.5933200000000001,2.119,1.21824,0.35532,1.2690000000000001,0.8160000000000001,0.23800000000000002,0.85,2.05344,0.59892,2.1390000000000002,1.21824,0.35532,1.2690000000000001,0.8352,0.2436,0.87
2020-07-25 03:00:00,2.00112,0.5836600000000001,2.0845,1.18512,0.34566,1.2345,0.8160000000000001,0.23800000000000002,0.85,2.02032,0.58926,2.1045,1.18512,0.34566,1.2345,0.8352,0.2436,0.87
2020-07-25 03:30:00,2.02656,0.59108,2.111,1.24896,0.36428000000000005,1.301,0.7776000000000001,0.2268,0.81,2.03616,0.5938800000000001,2.121,1.24896,0.36428000000000005,1.301,0.7872,0.2296,0.8200000000000001
2020-07-25 04:00:00,2.028,0.5915,2.1125,1.2696,0.3703,1.3225,0.7584000000000001,0.2212,0.79,2.028,0.5915,2.1125,1.2696,0.3703,1.3225,0.7584000000000001,0.2212,0.79
2020-07-25 04:30:00,1.99584,0.5821200000000001,2.079,1.25664,0.36652,1.309,0.7392000000000001,0.2156,0.77,1.99584,0.5821200000000001,2.079,1.25664,0.36652,1.309,0.7392000000000001,0.2156,0.77
2020-07-25 05:00:00,1.9699200000000001,0.5745600000000001,2.052,1.16352,0.33936000000000005,1.212,0.8064,0.23520000000000002,0.84,1.97952,0.5773600000000001,2.062,1.16352,0.33936000000000005,1.212,0.8160000000000001,0.23800000000000002,0.85
2020-07-25 05:30:00,1.96656,0.5735800000000001,2.0485,1.16016,0.33838,1.2085,0.8064,0.23520000000000002,0.84,1.9761600000000001,0.57638,2.0585,1.16016,0.33838,1.2085,0.8160000000000001,0.23800000000000002,0.85
2020-07-25 06:00:00,1.98672,0.5794600000000001,2.0695,1.18032,0.34426,1.2295,0.8064,0.23520000000000002,0.84,1.99632,0.58226,2.0795,1.18032,0.34426,1.2295,0.8160000000000001,0.23800000000000002,0.85
2020-07-25 06:30:00,2.04096,0.59528,2.126,1.16736,0.34048,1.216,0.8736,0.2548,0.91,2.09856,0.6120800000000001,2.186,1.16736,0.34048,1.216,0.9312,0.2716,0.97
2020-07-25 07:00:00,2.15472,0.62846,2.2445,1.25232,0.36526000000000003,1.3045,0.9024000000000001,0.2632,0.9400000000000001,2.19312,0.63966,2.2845,1.25232,0.36526000000000003,1.3045,0.9408000000000001,0.27440000000000003,0.98
2020-07-25 07:30:00,2.20128,0.64204,2.293,1.36608,0.39844,1.423,0.8352,0.2436,0.87,2.23008,0.65044,2.323,1.36608,0.39844,1.423,0.864,0.252,0.9
2020-07-25 08:00:00,2.40528,0.70154,2.5055,1.33968,0.39074000000000003,1.3955,1.0656,0.3108,1.11,2.46288,0.7183400000000001,2.5655,1.33968,0.39074000000000003,1.3955,1.1232,0.3276,1.17
2020-07-25 08:30:00,2.58336,0.75348,2.691,1.21056,0.35308,1.2610000000000001,1.3728,0.40040000000000003,1.43,2.6601600000000003,0.77588,2.771,1.21056,0.35308,1.2610000000000001,1.4496,0.4228,1.51
2020-07-25 09:00:00,2.73504,0.7977200000000001,2.849,1.23744,0.36092,1.289,1.4976,0.4368,1.56,2.84064,0.82852,2.959,1.23744,0.36092,1.289,1.6032000000000002,0.4676,1.67
2020-07-25 09:30:00,2.73408,0.79744,2.848,1.31328,0.38304000000000005,1.3679999999999999,1.4208,0.41440000000000005,1.48,2.83968,0.8282400000000001,2.958,1.31328,0.38304000000000005,1.3679999999999999,1.5264,0.44520000000000004,1.5899999999999999
2020-07-25 10:00:00,2.87664,0.8390200000000001,2.9965,1.36944,0.39942000000000005,1.4265,1.5072,0.43960000000000005,1.57,2.98224,0.86982,3.1065,1.36944,0.39942000000000005,1.4265,1.6128,0.47040000000000004,1.6800000000000002
2020-07-25 10:30:00,2.93376,0.8556800000000001,3.056,1.26336,0.36848000000000003,1.316,1.6703999999999999,0.4872,1.74,3.04896,0.8892800000000001,3.176,1.26336,0.36848000000000003,1.316,1.7856,0.5208,1.8599999999999999
2020-07-25 11:00:00,2.7969600000000003,0.8157800000000001,2.9135,1.43376,0.41818000000000005,1.4935,1.3632,0.3976,1.42,2.91216,0.84938,3.0335,1.43376,0.41818000000000005,1.4935,1.4784000000000002,0.4312,1.54
2020-07-25 11:30:00,2.68992,0.78456,2.802,1.65312,0.48216000000000003,1.722,1.0368,0.3024,1.08,2.80512,0.8181600000000001,2.922,1.65312,0.48216000000000003,1.722,1.152,0.336,1.2
2020-07-25 12:00:00,2.6976,0.7868,2.81,1.4016,0.4088,1.46,1.296,0.378,1.35,2.8128,0.8204,2.93,1.4016,0.4088,1.46,1.4112,0.4116,1.47
2020-07-25 12:30:00,3.0,0.875,3.125,1.2912,0.3766,1.345,1.7088,0.4984,1.78,3.1152,0.9086000000000001,3.245,1.2912,0.3766,1.345,1.824,0.532,1.9
2020-07-25 13:00:00,2.91456,0.8500800000000001,3.036,1.11936,0.32648000000000005,1.166,1.7952,0.5236000000000001,1.87,3.02976,0.88368,3.156,1.11936,0.32648000000000005,1.166,1.9104,0.5572,1.99
2020-07-25 13:30:00,2.79264,0.81452,2.909,1.14144,0.33292000000000005,1.189,1.6512,0.48160000000000003,1.72,2.89824,0.8453200000000001,3.019,1.14144,0.33292000000000005,1.189,1.7568000000000001,0.5124000000000001,1.83
2020-07-25 14:00:00,2.71008,0.79044,2.823,1.32768,0.38724000000000003,1.383,1.3824,0.4032,1.44,2.80608,0.8184400000000001,2.923,1.32768,0.38724000000000003,1.383,1.4784000000000002,0.4312,1.54
2020-07-25 14:30:00,2.56128,0.74704,2.668,1.6204800000000001,0.47264000000000006,1.6880000000000002,0.9408000000000001,0.27440000000000003,0.98,2.6476800000000003,0.77224,2.758,1.6204800000000001,0.47264000000000006,1.6880000000000002,1.0272000000000001,0.29960000000000003,1.07
2020-07-25 15:00:00,2.52624,0.73682,2.6315,1.28784,0.37562,1.3415,1.2384,0.3612,1.29,2.63184,0.7676200000000001,2.7415000000000003,1.28784,0.37562,1.3415,1.344,0.392,1.4
2020-07-25 15:30:00,2.68896,0.7842800000000001,2.801,1.20096,0.35028000000000004,1.251,1.488,0.434,1.55,2.79456,0.81508,2.911,1.20096,0.35028000000000004,1.251,1.5936,0.46480000000000005,1.6600000000000001
2020-07-25 16:00:00,2.69184,0.78512,2.8040000000000003,1.06944,0.31192000000000003,1.114,1.6224,0.4732,1.69,2.80704,0.8187200000000001,2.924,1.06944,0.31192000000000003,1.114,1.7376,0.5068,1.81
2020-07-25 16:30:00,2.74464,0.8005200000000001,2.859,1.05504,0.30772000000000005,1.099,1.6896,0.4928,1.76,2.89824,0.8453200000000001,3.019,1.05504,0.30772000000000005,1.099,1.8432,0.5376000000000001,1.92
2020-07-25 17:00:00,2.8848000000000003,0.8414,3.005,1.0416,0.3038,1.085,1.8432,0.5376000000000001,1.92,3.0288,0.8834000000000001,3.155,1.0416,0.3038,1.085,1.9872,0.5796,2.07
2020-07-25 17:30:00,2.8910400000000003,0.8432200000000001,3.0115,1.17264,0.34202000000000005,1.2215,1.7184,0.5012,1.79,3.06384,0.8936200000000001,3.1915,1.17264,0.34202000000000005,1.2215,1.8912,0.5516,1.97
2020-07-25 18:00:00,2.86608,0.83594,2.9855,1.37808,0.40194,1.4355,1.488,0.434,1.55,3.05808,0.8919400000000001,3.1855,1.37808,0.40194,1.4355,1.6800000000000002,0.49,1.75
2020-07-25 18:30:00,2.9064,0.8477,3.0275,1.3224,0.38570000000000004,1.3775,1.584,0.462,1.65,3.0696,0.8953000000000001,3.1975,1.3224,0.38570000000000004,1.3775,1.7472,0.5096,1.82
2020-07-25 19:00:00,3.00672,0.8769600000000001,3.132,1.19232,0.34776,1.242,1.8144,0.5292,1.8900000000000001,3.16032,0.92176,3.292,1.19232,0.34776,1.242,1.968,0.5740000000000001,2.05
2020-07-25 19:30:00,2.91024,0.84882,3.0315,1.2590400000000002,0.36722000000000005,1.3115,1.6512,0.48160000000000003,1.72,3.06384,0.8936200000000001,3.1915,1.2590400000000002,0.36722000000000005,1.3115,1.8048000000000002,0.5264,1.88
2020-07-25 20:00:00,2.88,0.84,3.0,1.0848,0.3164,1.13,1.7952,0.5236000000000001,1.87,3.0144,0.8792000000000001,3.14,1.0848,0.3164,1.13,1.9296000000000002,0.5628000000000001,2.01
2020-07-25 20:30:00,2.8502400000000003,0.8313200000000001,2.969,1.15104,0.33572,1.199,1.6992,0.49560000000000004,1.77,2.99424,0.8733200000000001,3.119,1.15104,0.33572,1.199,1.8432,0.5376000000000001,1.92
2020-07-25 21:00:00,2.84544,0.8299200000000001,2.964,1.00224,0.29232,1.044,1.8432,0.5376000000000001,1.92,2.91264,0.84952,3.034,1.00224,0.29232,1.044,1.9104,0.5572,1.99
2020-07-25 21:30:00,2.8152,0.8211,2.9325,0.972,0.28350000000000003,1.0125,1.8432,0.5376000000000001,1.92,2.8728,0.8379000000000001,2.9925,0.972,0.28350000000000003,1.0125,1.9008,0.5544,1.98
2020-07-25 22:00:00,2.748,0.8015,2.8625,0.9816,0.2863,1.0225,1.7664,0.5152,1.8399999999999999,2.8056,0.8183,2.9225000000000003,0.9816,0.2863,1.0225,1.824,0.532,1.9
2020-07-25 22:30:00,2.628,0.7665000000000001,2.7375,1.0152,0.29610000000000003,1.0575,1.6128,0.47040000000000004,1.6800000000000002,2.6856,0.7833,2.7975,1.0152,0.29610000000000003,1.0575,1.6703999999999999,0.4872,1.74
2020-07-25 23:00:00,2.51328,0.73304,2.618,1.06368,0.31024,1.108,1.4496,0.4228,1.51,2.56128,0.74704,2.668,1.06368,0.31024,1.108,1.4976,0.4368,1.56
2020-07-25 23:30:00,2.38224,0.6948200000000001,2.4815,1.09584,0.31962,1.1415,1.2864,0.37520000000000003,1.34,2.42064,0.7060200000000001,2.5215,1.09584,0.31962,1.1415,1.3248,0.3864,1.38
2020-07-26 00:00:00,2.28144,0.66542,2.3765,1.20624,0.35182,1.2565,1.0752,0.3136,1.12,2.29104,0.66822,2.3865,1.20624,0.35182,1.2565,1.0848,0.3164,1.13
2020-07-26 00:30:00,2.18448,0.63714,2.2755,1.21488,0.35434000000000004,1.2655,0.9696,0.2828,1.01,2.18448,0.63714,2.2755,1.21488,0.35434000000000004,1.2655,0.9696,0.2828,1.01
2020-07-26 01:00:00,2.1072,0.6146,2.195,1.1952,0.3486,1.245,0.912,0.266,0.9500000000000001,2.0976,0.6118,2.185,1.1952,0.3486,1.245,0.9024000000000001,0.2632,0.9400000000000001
2020-07-26 01:30:00,2.06784,0.6031200000000001,2.154,1.16544,0.33992000000000006,1.214,0.9024000000000001,0.2632,0.9400000000000001,2.05824,0.6003200000000001,2.144,1.16544,0.33992000000000006,1.214,0.8928,0.2604,0.93
2020-07-26 02:00:00,2.02176,0.5896800000000001,2.106,1.10016,0.32088,1.146,0.9216000000000001,0.26880000000000004,0.96,2.01216,0.5868800000000001,2.096,1.10016,0.32088,1.146,0.912,0.266,0.9500000000000001
2020-07-26 02:30:00,1.9948800000000002,0.58184,2.078,1.0924800000000001,0.31864000000000003,1.138,0.9024000000000001,0.2632,0.9400000000000001,1.98528,0.57904,2.068,1.0924800000000001,0.31864000000000003,1.138,0.8928,0.2604,0.93
2020-07-26 03:00:00,1.8792,0.5481,1.9575,1.0824,0.31570000000000004,1.1275,0.7968000000000001,0.23240000000000002,0.8300000000000001,2.1864,0.6377,2.2775,1.0824,0.31570000000000004,1.1275,1.104,0.322,1.15
2020-07-26 03:30:00,1.8528,0.5404,1.9300000000000002,1.0848,0.3164,1.13,0.768,0.224,0.8,2.2368,0.6524,2.33,1.0848,0.3164,1.13,1.152,0.336,1.2
2020-07-26 04:00:00,1.8465600000000002,0.5385800000000001,1.9235000000000002,1.08816,0.31738000000000005,1.1335,0.7584000000000001,0.2212,0.79,2.24016,0.6533800000000001,2.3335,1.08816,0.31738000000000005,1.1335,1.152,0.336,1.2
2020-07-26 04:30:00,1.8110400000000002,0.52822,1.8865,1.11984,0.32662,1.1665,0.6912,0.2016,0.72,2.24304,0.65422,2.3365,1.11984,0.32662,1.1665,1.1232,0.3276,1.17
2020-07-26 05:00:00,1.8,0.525,1.875,1.1184,0.3262,1.165,0.6816,0.1988,0.71,2.2416,0.6538,2.335,1.1184,0.3262,1.165,1.1232,0.3276,1.17
2020-07-26 05:30:00,1.76736,0.51548,1.841,1.12416,0.32788,1.171,0.6432,0.18760000000000002,0.67,2.21856,0.6470800000000001,2.311,1.12416,0.32788,1.171,1.0944,0.31920000000000004,1.1400000000000001
2020-07-26 06:00:00,1.74144,0.50792,1.814,1.16544,0.33992000000000006,1.214,0.5760000000000001,0.168,0.6000000000000001,2.24064,0.6535200000000001,2.334,1.16544,0.33992000000000006,1.214,1.0752,0.3136,1.12
2020-07-26 06:30:00,1.81248,0.52864,1.888,1.2172800000000001,0.35504,1.268,0.5952000000000001,0.1736,0.62,2.32128,0.6770400000000001,2.418,1.2172800000000001,0.35504,1.268,1.104,0.322,1.15
2020-07-26 07:00:00,1.83216,0.5343800000000001,1.9085,1.20816,0.35238,1.2585,0.624,0.182,0.65,2.33136,0.67998,2.4285,1.20816,0.35238,1.2585,1.1232,0.3276,1.17
2020-07-26 07:30:00,1.9152,0.5586,1.995,1.1952,0.3486,1.245,0.72,0.21,0.75,2.3568,0.6874,2.455,1.1952,0.3486,1.245,1.1616,0.3388,1.21
2020-07-26 08:00:00,2.04528,0.5965400000000001,2.1305,1.13328,0.33054,1.1805,0.912,0.266,0.9500000000000001,2.38128,0.69454,2.4805,1.13328,0.33054,1.1805,1.248,0.364,1.3
2020-07-26 08:30:00,2.17296,0.63378,2.2635,1.17456,0.34258000000000005,1.2235,0.9984000000000001,0.2912,1.04,2.46096,0.7177800000000001,2.5635,1.17456,0.34258000000000005,1.2235,1.2864,0.37520000000000003,1.34
2020-07-26 09:00:00,2.3232,0.6776,2.42,1.248,0.364,1.3,1.0752,0.3136,1.12,2.5536,0.7448,2.66,1.248,0.364,1.3,1.3056,0.3808,1.3599999999999999
2020-07-26 09:30:00,2.56896,0.7492800000000001,2.676,1.21536,0.35448,1.266,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.72256,0.7940800000000001,2.836,1.21536,0.35448,1.266,1.5072,0.43960000000000005,1.57
2020-07-26 10:00:00,2.52096,0.73528,2.626,1.31136,0.38248000000000004,1.366,1.2096,0.3528,1.26,2.59776,0.75768,2.706,1.31136,0.38248000000000004,1.366,1.2864,0.37520000000000003,1.34
2020-07-26 10:30:00,2.62704,0.76622,2.7365,1.32144,0.38542000000000004,1.3765,1.3056,0.3808,1.3599999999999999,2.7134400000000003,0.79142,2.8265000000000002,1.32144,0.38542000000000004,1.3765,1.392,0.406,1.45
2020-07-26 11:00:00,2.68656,0.78358,2.7984999999999998,1.2945600000000002,0.37758,1.3485,1.392,0.406,1.45,2.78256,0.8115800000000001,2.8985000000000003,1.2945600000000002,0.37758,1.3485,1.488,0.434,1.55
2020-07-26 11:30:00,2.52672,0.7369600000000001,2.632,1.51872,0.44296,1.5819999999999999,1.008,0.294,1.05,2.64192,0.77056,2.752,1.51872,0.44296,1.5819999999999999,1.1232,0.3276,1.17
2020-07-26 12:00:00,2.56848,0.74914,2.6755,1.5316800000000002,0.44674,1.5955,1.0368,0.3024,1.08,2.68368,0.7827400000000001,2.7955,1.5316800000000002,0.44674,1.5955,1.152,0.336,1.2
2020-07-26 12:30:00,2.6352,0.7686000000000001,2.745,1.4352,0.4186,1.495,1.2,0.35000000000000003,1.25,2.7504,0.8022,2.865,1.4352,0.4186,1.495,1.3152,0.3836,1.37
2020-07-26 13:00:00,2.66112,0.7761600000000001,2.7720000000000002,1.33632,0.38976000000000005,1.392,1.3248,0.3864,1.38,2.7667200000000003,0.80696,2.882,1.33632,0.38976000000000005,1.392,1.4304000000000001,0.4172,1.49
2020-07-26 13:30:00,2.62224,0.76482,2.7315,1.26864,0.37002,1.3215,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.7374400000000003,0.79842,2.8515,1.26864,0.37002,1.3215,1.4688,0.4284,1.53
2020-07-26 14:00:00,2.40864,0.70252,2.509,1.41984,0.41412000000000004,1.479,0.9888,0.2884,1.03,2.51424,0.7333200000000001,2.6189999999999998,1.41984,0.41412000000000004,1.479,1.0944,0.31920000000000004,1.1400000000000001
2020-07-26 14:30:00,2.46528,0.71904,2.568,1.36128,0.39704000000000006,1.418,1.104,0.322,1.15,2.57088,0.7498400000000001,2.678,1.36128,0.39704000000000006,1.418,1.2096,0.3528,1.26
2020-07-26 15:00:00,2.3496,0.6853,2.4475,1.3512,0.3941,1.4075,0.9984000000000001,0.2912,1.04,2.5224,0.7357,2.6275,1.3512,0.3941,1.4075,1.1712,0.3416,1.22
2020-07-26 15:30:00,2.46096,0.7177800000000001,2.5635,1.40496,0.40978000000000003,1.4635,1.056,0.308,1.1,2.66256,0.77658,2.7735000000000003,1.40496,0.40978000000000003,1.4635,1.2576,0.3668,1.31
2020-07-26 16:00:00,2.6352,0.7686000000000001,2.745,1.2432,0.36260000000000003,1.295,1.392,0.406,1.45,2.808,0.8190000000000001,2.925,1.2432,0.36260000000000003,1.295,1.5648,0.45640000000000003,1.63
2020-07-26 16:30:00,2.8262400000000003,0.82432,2.944,1.18464,0.34552000000000005,1.234,1.6416,0.4788,1.71,2.99904,0.87472,3.124,1.18464,0.34552000000000005,1.234,1.8144,0.5292,1.8900000000000001
2020-07-26 17:00:00,2.9304,0.8547,3.0525,1.164,0.3395,1.2125,1.7664,0.5152,1.8399999999999999,3.0936,0.9023,3.2225,1.164,0.3395,1.2125,1.9296000000000002,0.5628000000000001,2.01
2020-07-26 17:30:00,2.91216,0.84938,3.0335,1.19376,0.34818000000000005,1.2435,1.7184,0.5012,1.79,3.06576,0.8941800000000001,3.1935000000000002,1.19376,0.34818000000000005,1.2435,1.8719999999999999,0.546,1.9500000000000002
2020-07-26 18:00:00,2.98944,0.87192,3.114,1.16544,0.33992000000000006,1.214,1.824,0.532,1.9,3.12384,0.91112,3.254,1.16544,0.33992000000000006,1.214,1.9584000000000001,0.5712,2.04
2020-07-26 18:30:00,3.08064,0.8985200000000001,3.209,1.14144,0.33292000000000005,1.189,1.9392,0.5656,2.02,3.21504,0.9377200000000001,3.349,1.14144,0.33292000000000005,1.189,2.0736,0.6048,2.16
2020-07-26 19:00:00,2.98272,0.8699600000000001,3.107,1.26432,0.36876000000000003,1.317,1.7184,0.5012,1.79,3.11712,0.9091600000000001,3.247,1.26432,0.36876000000000003,1.317,1.8528,0.5404,1.9300000000000002
2020-07-26 19:30:00,2.94768,0.8597400000000001,3.0705,1.23888,0.36134000000000005,1.2905,1.7088,0.4984,1.78,3.09168,0.9017400000000001,3.2205,1.23888,0.36134000000000005,1.2905,1.8528,0.5404,1.9300000000000002
2020-07-26 20:00:00,2.78496,0.8122800000000001,2.901,1.2585600000000001,0.36708,1.311,1.5264,0.44520000000000004,1.5899999999999999,2.97696,0.86828,3.101,1.2585600000000001,0.36708,1.311,1.7184,0.5012,1.79
2020-07-26 20:30:00,2.72304,0.79422,2.8365,1.26384,0.36862,1.3165,1.4592,0.42560000000000003,1.52,2.9150400000000003,0.8502200000000001,3.0365,1.26384,0.36862,1.3165,1.6512,0.48160000000000003,1.72
2020-07-26 21:00:00,2.68752,0.7838600000000001,2.7995,1.20912,0.35266000000000003,1.2595,1.4784000000000002,0.4312,1.54,2.88912,0.8426600000000001,3.0095,1.20912,0.35266000000000003,1.2595,1.6800000000000002,0.49,1.75
2020-07-26 21:30:00,2.73984,0.79912,2.854,1.16544,0.33992000000000006,1.214,1.5744,0.4592,1.6400000000000001,2.9318400000000002,0.8551200000000001,3.054,1.16544,0.33992000000000006,1.214,1.7664,0.5152,1.8399999999999999
2020-07-26 22:00:00,2.70672,0.78946,2.8195,1.11312,0.32466,1.1595,1.5936,0.46480000000000005,1.6600000000000001,2.85072,0.8314600000000001,2.9695,1.11312,0.32466,1.1595,1.7376,0.5068,1.81
2020-07-26 22:30:00,2.6328,0.7679,2.7425,1.1064,0.32270000000000004,1.1525,1.5264,0.44520000000000004,1.5899999999999999,2.6904,0.7847000000000001,2.8025,1.1064,0.32270000000000004,1.1525,1.584,0.462,1.65
2020-07-26 23:00:00,2.45952,0.7173600000000001,2.5620000000000003,1.13472,0.33096000000000003,1.182,1.3248,0.3864,1.38,2.52672,0.7369600000000001,2.632,1.13472,0.33096000000000003,1.182,1.392,0.406,1.45
2020-07-26 23:30:00,2.30784,0.67312,2.404,1.14624,0.33432,1.194,1.1616,0.3388,1.21,2.36544,0.6899200000000001,2.464,1.14624,0.33432,1.194,1.2192,0.3556,1.27
2020-07-27 00:00:00,2.19456,0.6400800000000001,2.286,1.23456,0.36008,1.286,0.96,0.28,1.0,2.22336,0.6484800000000001,2.316,1.23456,0.36008,1.286,0.9888,0.2884,1.03
2020-07-27 00:30:00,2.13456,0.62258,2.2235,1.20336,0.35098,1.2535,0.9312,0.2716,0.97,2.16336,0.6309800000000001,2.2535,1.20336,0.35098,1.2535,0.96,0.28,1.0
2020-07-27 01:00:00,2.05152,0.59836,2.137,1.10112,0.32116,1.147,0.9504,0.2772,0.99,2.08032,0.6067600000000001,2.167,1.10112,0.32116,1.147,0.9792000000000001,0.2856,1.02
2020-07-27 01:30:00,2.02272,0.58996,2.107,1.09152,0.31836000000000003,1.137,0.9312,0.2716,0.97,2.05152,0.59836,2.137,1.09152,0.31836000000000003,1.137,0.96,0.28,1.0
2020-07-27 02:00:00,2.01696,0.58828,2.101,1.10496,0.32228,1.151,0.912,0.266,0.9500000000000001,2.03616,0.5938800000000001,2.121,1.10496,0.32228,1.151,0.9312,0.2716,0.97
2020-07-27 02:30:00,1.9939200000000001,0.5815600000000001,2.077,1.12032,0.32676000000000005,1.167,0.8736,0.2548,0.91,2.01312,0.58716,2.097,1.12032,0.32676000000000005,1.167,0.8928,0.2604,0.93
2020-07-27 03:00:00,1.97424,0.57582,2.0565,1.12944,0.32942000000000005,1.1765,0.8448,0.2464,0.88,1.99344,0.58142,2.0765,1.12944,0.32942000000000005,1.1765,0.864,0.252,0.9
2020-07-27 03:30:00,2.0088,0.5859,2.0925,1.1256,0.32830000000000004,1.1725,0.8832000000000001,0.2576,0.92,2.028,0.5915,2.1125,1.1256,0.32830000000000004,1.1725,0.9024000000000001,0.2632,0.9400000000000001
2020-07-27 04:00:00,1.99584,0.5821200000000001,2.079,1.17984,0.34412000000000004,1.229,0.8160000000000001,0.23800000000000002,0.85,2.00544,0.58492,2.089,1.17984,0.34412000000000004,1.229,0.8256,0.24080000000000001,0.86
2020-07-27 04:30:00,2.02512,0.5906600000000001,2.1095,1.21872,0.35546000000000005,1.2695,0.8064,0.23520000000000002,0.84,2.02512,0.5906600000000001,2.1095,1.21872,0.35546000000000005,1.2695,0.8064,0.23520000000000002,0.84
2020-07-27 05:00:00,2.02032,0.58926,2.1045,1.12752,0.32886000000000004,1.1745,0.8928,0.2604,0.93,2.03952,0.59486,2.1245,1.12752,0.32886000000000004,1.1745,0.912,0.266,0.9500000000000001
2020-07-27 05:30:00,1.93968,0.56574,2.0205,1.18128,0.34454,1.2305,0.7584000000000001,0.2212,0.79,2.32368,0.67774,2.4205,1.18128,0.34454,1.2305,1.1424,0.3332,1.19
2020-07-27 06:00:00,1.9478400000000002,0.5681200000000001,2.029,1.17024,0.34132,1.219,0.7776000000000001,0.2268,0.81,2.3510400000000002,0.6857200000000001,2.449,1.17024,0.34132,1.219,1.1808,0.34440000000000004,1.23
2020-07-27 06:30:00,2.23872,0.6529600000000001,2.332,1.22112,0.35616000000000003,1.272,1.0176,0.2968,1.06,2.5171200000000002,0.73416,2.622,1.22112,0.35616000000000003,1.272,1.296,0.378,1.35
2020-07-27 07:00:00,2.5656,0.7483000000000001,2.6725,1.3176,0.38430000000000003,1.3725,1.248,0.364,1.3,2.7384,0.7987000000000001,2.8525,1.3176,0.38430000000000003,1.3725,1.4208,0.41440000000000005,1.48
2020-07-27 07:30:00,2.97696,0.86828,3.101,1.23936,0.36148,1.291,1.7376,0.5068,1.81,3.08256,0.8990800000000001,3.211,1.23936,0.36148,1.291,1.8432,0.5376000000000001,1.92
2020-07-27 08:00:00,3.19776,0.9326800000000001,3.331,1.29696,0.37828,1.351,1.9008,0.5544,1.98,3.31296,0.96628,3.451,1.29696,0.37828,1.351,2.016,0.588,2.1
2020-07-27 08:30:00,3.31152,0.96586,3.4495,1.46832,0.42826000000000003,1.5295,1.8432,0.5376000000000001,1.92,3.46512,1.01066,3.6095,1.46832,0.42826000000000003,1.5295,1.9968,0.5824,2.08
2020-07-27 09:00:00,3.44544,1.00492,3.589,1.4486400000000001,0.42252000000000006,1.509,1.9968,0.5824,2.08,3.59904,1.04972,3.749,1.4486400000000001,0.42252000000000006,1.509,2.1504,0.6272,2.24
2020-07-27 09:30:00,3.564,1.0395,3.7125,1.452,0.42350000000000004,1.5125000000000002,2.112,0.616,2.2,3.7272,1.0871,3.8825000000000003,1.452,0.42350000000000004,1.5125000000000002,2.2752,0.6636000000000001,2.37
2020-07-27 10:00:00,3.52944,1.02942,3.6765,1.38864,0.40502000000000005,1.4465,2.1408,0.6244000000000001,2.23,3.69264,1.07702,3.8465,1.38864,0.40502000000000005,1.4465,2.304,0.672,2.4
2020-07-27 10:30:00,3.51936,1.02648,3.666,1.33056,0.38808000000000004,1.3860000000000001,2.1888,0.6384000000000001,2.2800000000000002,3.68256,1.07408,3.836,1.33056,0.38808000000000004,1.3860000000000001,2.352,0.686,2.45
2020-07-27 11:00:00,3.56736,1.04048,3.716,1.43616,0.41888000000000003,1.496,2.1312,0.6216,2.22,3.73056,1.08808,3.886,1.43616,0.41888000000000003,1.496,2.2944,0.6692,2.39
2020-07-27 11:30:00,3.58368,1.04524,3.733,1.6924800000000002,0.49364,1.763,1.8912,0.5516,1.97,3.75648,1.09564,3.9130000000000003,1.6924800000000002,0.49364,1.763,2.064,0.602,2.15
2020-07-27 12:00:00,3.46896,1.01178,3.6135,1.73136,0.5049800000000001,1.8035,1.7376,0.5068,1.81,3.65136,1.06498,3.8035,1.73136,0.5049800000000001,1.8035,1.92,0.56,2.0
2020-07-27 12:30:00,3.61824,1.05532,3.769,1.6982400000000002,0.49532000000000004,1.7690000000000001,1.92,0.56,2.0,3.80064,1.10852,3.959,1.6982400000000002,0.49532000000000004,1.7690000000000001,2.1024,0.6132000000000001,2.19
2020-07-27 13:00:00,3.62448,1.05714,3.7755,1.63728,0.47754,1.7055,1.9872,0.5796,2.07,3.79728,1.10754,3.9555,1.63728,0.47754,1.7055,2.16,0.63,2.25
2020-07-27 13:30:00,3.57504,1.04272,3.724,1.38624,0.40432,1.444,2.1888,0.6384000000000001,2.2800000000000002,3.7382400000000002,1.09032,3.894,1.38624,0.40432,1.444,2.352,0.686,2.45
2020-07-27 14:00:00,3.58224,1.04482,3.7315,1.14384,0.33362,1.1915,2.4384,0.7112,2.54,3.7454400000000003,1.09242,3.9015,1.14384,0.33362,1.1915,2.6016,0.7588,2.71
2020-07-27 14:30:00,3.66,1.0675,3.8125,0.7128,0.2079,0.7425,2.9472,0.8596,3.07,3.8040000000000003,1.1095,3.9625,0.7128,0.2079,0.7425,3.0912,0.9016000000000001,3.22
2020-07-27 15:00:00,3.58848,1.04664,3.738,1.03488,0.30184,1.078,2.5536,0.7448,2.66,3.75168,1.09424,3.908,1.03488,0.30184,1.078,2.7168,0.7924,2.83
2020-07-27 15:30:00,3.5491200000000003,1.03516,3.697,1.23552,0.36036,1.287,2.3136,0.6748000000000001,2.41,3.69312,1.0771600000000001,3.847,1.23552,0.36036,1.287,2.4576000000000002,0.7168,2.56
2020-07-27 16:00:00,3.4248,0.9989,3.5675,1.236,0.36050000000000004,1.2875,2.1888,0.6384000000000001,2.2800000000000002,3.5784000000000002,1.0437,3.7275,1.236,0.36050000000000004,1.2875,2.3424,0.6832,2.44
2020-07-27 16:30:00,3.2688,0.9534,3.4050000000000002,1.5216,0.44380000000000003,1.585,1.7472,0.5096,1.82,3.4128,0.9954000000000001,3.555,1.5216,0.44380000000000003,1.585,1.8912,0.5516,1.97
2020-07-27 17:00:00,3.408,0.994,3.55,1.5552000000000001,0.4536,1.62,1.8528,0.5404,1.9300000000000002,3.552,1.036,3.7,1.5552000000000001,0.4536,1.62,1.9968,0.5824,2.08
2020-07-27 17:30:00,3.45168,1.00674,3.5955,1.31088,0.38234,1.3655,2.1408,0.6244000000000001,2.23,3.58608,1.04594,3.7355,1.31088,0.38234,1.3655,2.2752,0.6636000000000001,2.37
2020-07-27 18:00:00,3.76464,1.09802,3.9215,1.24944,0.36442,1.3014999999999999,2.5152,0.7336,2.62,3.90864,1.14002,4.0715,1.24944,0.36442,1.3014999999999999,2.6592000000000002,0.7756000000000001,2.77
2020-07-27 18:30:00,3.60432,1.05126,3.7545,1.24272,0.36246,1.2945,2.3616,0.6888000000000001,2.46,3.74832,1.09326,3.9045,1.24272,0.36246,1.2945,2.5056000000000003,0.7308,2.61
2020-07-27 19:00:00,3.4968,1.0199,3.6425,1.3272,0.3871,1.3825,2.1696,0.6328,2.26,3.6408,1.0619,3.7925,1.3272,0.3871,1.3825,2.3136,0.6748000000000001,2.41
2020-07-27 19:30:00,3.38832,0.98826,3.5295,1.45872,0.42546000000000006,1.5195,1.9296000000000002,0.5628000000000001,2.01,3.53232,1.03026,3.6795,1.45872,0.42546000000000006,1.5195,2.0736,0.6048,2.16
2020-07-27 20:00:00,3.2832,0.9576,3.42,1.4496,0.4228,1.51,1.8336000000000001,0.5348,1.9100000000000001,3.4272,0.9996,3.5700000000000003,1.4496,0.4228,1.51,1.9776,0.5768,2.06
2020-07-27 20:30:00,3.16128,0.9220400000000001,3.293,1.15488,0.33684000000000003,1.203,2.0064,0.5852,2.09,3.29568,0.9612400000000001,3.433,1.15488,0.33684000000000003,1.203,2.1408,0.6244000000000001,2.23
2020-07-27 21:00:00,3.00672,0.8769600000000001,3.132,1.20192,0.35056000000000004,1.252,1.8048000000000002,0.5264,1.88,3.16992,0.92456,3.302,1.20192,0.35056000000000004,1.252,1.968,0.5740000000000001,2.05
2020-07-27 21:30:00,2.96928,0.86604,3.093,1.09728,0.32004000000000005,1.143,1.8719999999999999,0.546,1.9500000000000002,3.14208,0.91644,3.273,1.09728,0.32004000000000005,1.143,2.0448,0.5964,2.13
2020-07-27 22:00:00,2.93952,0.8573600000000001,3.062,1.08672,0.31696,1.1320000000000001,1.8528,0.5404,1.9300000000000002,3.10272,0.9049600000000001,3.232,1.08672,0.31696,1.1320000000000001,2.016,0.588,2.1
2020-07-27 22:30:00,2.7912,0.8141,2.9075,1.0728,0.3129,1.1175,1.7184,0.5012,1.79,2.964,0.8645,3.0875,1.0728,0.3129,1.1175,1.8912,0.5516,1.97
2020-07-27 23:00:00,2.55216,0.74438,2.6585,1.23696,0.36078000000000005,1.2885,1.3152,0.3836,1.37,2.76336,0.80598,2.8785,1.23696,0.36078000000000005,1.2885,1.5264,0.44520000000000004,1.5899999999999999
2020-07-27 23:30:00,2.43552,0.7103600000000001,2.537,1.09152,0.31836000000000003,1.137,1.344,0.392,1.4,2.48352,0.72436,2.5869999999999997,1.09152,0.31836000000000003,1.137,1.392,0.406,1.45
2020-07-28 00:00:00,2.2977600000000002,0.6701800000000001,2.3935,1.13616,0.33138,1.1835,1.1616,0.3388,1.21,2.35536,0.68698,2.4535,1.13616,0.33138,1.1835,1.2192,0.3556,1.27
2020-07-28 00:30:00,2.22528,0.6490400000000001,2.318,1.0924800000000001,0.31864000000000003,1.138,1.1328,0.3304,1.18,2.28288,0.6658400000000001,2.378,1.0924800000000001,0.31864000000000003,1.138,1.1904,0.3472,1.24
2020-07-28 01:00:00,2.1624,0.6307,2.2525,1.1064,0.32270000000000004,1.1525,1.056,0.308,1.1,2.2104,0.6447,2.3025,1.1064,0.32270000000000004,1.1525,1.104,0.322,1.15
2020-07-28 01:30:00,2.11824,0.61782,2.2065,1.16784,0.34062000000000003,1.2165,0.9504,0.2772,0.99,2.16624,0.63182,2.2565,1.16784,0.34062000000000003,1.2165,0.9984000000000001,0.2912,1.04
2020-07-28 02:00:00,2.0928,0.6104,2.18,1.1712,0.3416,1.22,0.9216000000000001,0.26880000000000004,0.96,2.1408,0.6244000000000001,2.23,1.1712,0.3416,1.22,0.9696,0.2828,1.01
2020-07-28 02:30:00,2.08848,0.60914,2.1755,1.22448,0.35714,1.2755,0.864,0.252,0.9,2.11728,0.6175400000000001,2.2055,1.22448,0.35714,1.2755,0.8928,0.2604,0.93
2020-07-28 03:00:00,2.10096,0.6127800000000001,2.1885,1.38096,0.40278,1.4385,0.72,0.21,0.75,2.09136,0.6099800000000001,2.1785,1.38096,0.40278,1.4385,0.7104,0.20720000000000002,0.74
2020-07-28 03:30:00,2.10384,0.61362,2.1915,1.36464,0.39802000000000004,1.4215,0.7392000000000001,0.2156,0.77,2.10384,0.61362,2.1915,1.36464,0.39802000000000004,1.4215,0.7392000000000001,0.2156,0.77
2020-07-28 04:00:00,2.06688,0.60284,2.153,1.16448,0.33964000000000005,1.213,0.9024000000000001,0.2632,0.9400000000000001,2.09568,0.61124,2.183,1.16448,0.33964000000000005,1.213,0.9312,0.2716,0.97
2020-07-28 04:30:00,2.0736,0.6048,2.16,1.0752,0.3136,1.12,0.9984000000000001,0.2912,1.04,2.112,0.616,2.2,1.0752,0.3136,1.12,1.0368,0.3024,1.08
2020-07-28 05:00:00,2.06544,0.6024200000000001,2.1515,1.06704,0.31122000000000005,1.1115,0.9984000000000001,0.2912,1.04,2.11344,0.6164200000000001,2.2015000000000002,1.06704,0.31122000000000005,1.1115,1.0464,0.3052,1.09
