Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-28 05:30:00,2.0712,0.6041000000000001,2.1575,1.1496,0.33530000000000004,1.1975,0.9216000000000001,0.26880000000000004,0.96,2.1,0.6125,2.1875,1.1496,0.33530000000000004,1.1975,0.9504,0.2772,0.99
2020-07-28 06:00:00,2.09376,0.61068,2.181,1.26816,0.36988000000000004,1.321,0.8256,0.24080000000000001,0.86,2.09376,0.61068,2.181,1.26816,0.36988000000000004,1.321,0.8256,0.24080000000000001,0.86
2020-07-28 06:30:00,2.1672000000000002,0.6321,2.2575,1.1400000000000001,0.3325,1.1875,1.0272000000000001,0.29960000000000003,1.07,2.292,0.6685,2.3875,1.1400000000000001,0.3325,1.1875,1.152,0.336,1.2
2020-07-28 07:00:00,2.55312,0.7446600000000001,2.6595,1.13232,0.33026000000000005,1.1795,1.4208,0.41440000000000005,1.48,2.65872,0.77546,2.7695,1.13232,0.33026000000000005,1.1795,1.5264,0.44520000000000004,1.5899999999999999
2020-07-28 07:30:00,2.89536,0.8444800000000001,3.016,1.31136,0.38248000000000004,1.366,1.584,0.462,1.65,3.00096,0.8752800000000001,3.126,1.31136,0.38248000000000004,1.366,1.6896,0.4928,1.76
2020-07-28 08:00:00,3.08592,0.9000600000000001,3.2145,1.36752,0.39886000000000005,1.4245,1.7184,0.5012,1.79,3.20112,0.93366,3.3345000000000002,1.36752,0.39886000000000005,1.4245,1.8336000000000001,0.5348,1.9100000000000001
2020-07-28 08:30:00,3.33792,0.9735600000000001,3.477,1.26432,0.36876000000000003,1.317,2.0736,0.6048,2.16,3.47232,1.01276,3.617,1.26432,0.36876000000000003,1.317,2.208,0.644,2.3
2020-07-28 09:00:00,3.43056,1.00058,3.5735,1.28976,0.37618,1.3435000000000001,2.1408,0.6244000000000001,2.23,3.58416,1.04538,3.7335000000000003,1.28976,0.37618,1.3435000000000001,2.2944,0.6692,2.39
2020-07-28 09:30:00,3.45936,1.00898,3.6035,1.3953600000000002,0.40698,1.4535,2.064,0.602,2.15,3.62256,1.05658,3.7735000000000003,1.3953600000000002,0.40698,1.4535,2.2272,0.6496000000000001,2.32
2020-07-28 10:00:00,3.49152,1.01836,3.637,1.37952,0.40236000000000005,1.437,2.112,0.616,2.2,3.65472,1.06596,3.807,1.37952,0.40236000000000005,1.437,2.2752,0.6636000000000001,2.37
2020-07-28 10:30:00,3.3456,0.9758,3.485,1.5888,0.46340000000000003,1.655,1.7568000000000001,0.5124000000000001,1.83,3.5088,1.0234,3.6550000000000002,1.5888,0.46340000000000003,1.655,1.92,0.56,2.0
2020-07-28 11:00:00,3.34032,0.9742600000000001,3.4795,1.54512,0.45066000000000006,1.6095000000000002,1.7952,0.5236000000000001,1.87,3.51312,1.02466,3.6595,1.54512,0.45066000000000006,1.6095000000000002,1.968,0.5740000000000001,2.05
2020-07-28 11:30:00,3.30672,0.9644600000000001,3.4445,1.61712,0.47166,1.6844999999999999,1.6896,0.4928,1.76,3.46992,1.01206,3.6145,1.61712,0.47166,1.6844999999999999,1.8528,0.5404,1.9300000000000002
2020-07-28 12:00:00,3.38064,0.9860200000000001,3.5215,1.72944,0.5044200000000001,1.8014999999999999,1.6512,0.48160000000000003,1.72,3.55344,1.03642,3.7015000000000002,1.72944,0.5044200000000001,1.8014999999999999,1.824,0.532,1.9
2020-07-28 12:30:00,3.48288,1.01584,3.628,1.5436800000000002,0.45024000000000003,1.608,1.9392,0.5656,2.02,3.64608,1.06344,3.798,1.5436800000000002,0.45024000000000003,1.608,2.1024,0.6132000000000001,2.19
2020-07-28 13:00:00,3.30432,0.9637600000000001,3.442,1.52832,0.44576000000000005,1.592,1.776,0.518,1.85,3.46752,1.01136,3.612,1.52832,0.44576000000000005,1.592,1.9392,0.5656,2.02
2020-07-28 13:30:00,3.1056,0.9058,3.235,1.7808000000000002,0.5194,1.855,1.3248,0.3864,1.38,3.2784,0.9562,3.415,1.7808000000000002,0.5194,1.855,1.4976,0.4368,1.56
2020-07-28 14:00:00,3.12048,0.9101400000000001,3.2505,1.54608,0.45094000000000006,1.6105,1.5744,0.4592,1.6400000000000001,3.28368,0.95774,3.4205,1.54608,0.45094000000000006,1.6105,1.7376,0.5068,1.81
2020-07-28 14:30:00,3.12672,0.9119600000000001,3.257,1.5043199999999999,0.43876000000000004,1.5670000000000002,1.6224,0.4732,1.69,3.28992,0.9595600000000001,3.427,1.5043199999999999,0.43876000000000004,1.5670000000000002,1.7856,0.5208,1.8599999999999999
2020-07-28 15:00:00,3.10368,0.90524,3.233,1.48128,0.43204000000000004,1.5430000000000001,1.6224,0.4732,1.69,3.26688,0.9528400000000001,3.403,1.48128,0.43204000000000004,1.5430000000000001,1.7856,0.5208,1.8599999999999999
2020-07-28 15:30:00,3.11712,0.9091600000000001,3.247,1.54272,0.44996,1.607,1.5744,0.4592,1.6400000000000001,3.27072,0.95396,3.407,1.54272,0.44996,1.607,1.728,0.504,1.8
2020-07-28 16:00:00,3.036,0.8855000000000001,3.1625,1.6632,0.48510000000000003,1.7325,1.3728,0.40040000000000003,1.43,3.18,0.9275,3.3125,1.6632,0.48510000000000003,1.7325,1.5168,0.4424,1.58
2020-07-28 16:30:00,3.3384,0.9737,3.4775,1.3992,0.4081,1.4575,1.9392,0.5656,2.02,3.4824,1.0157,3.6275,1.3992,0.4081,1.4575,2.0832,0.6076,2.17
2020-07-28 17:00:00,3.34512,0.9756600000000001,3.4845,1.4251200000000002,0.41566000000000003,1.4845000000000002,1.92,0.56,2.0,3.49872,1.02046,3.6445,1.4251200000000002,0.41566000000000003,1.4845000000000002,2.0736,0.6048,2.16
2020-07-28 17:30:00,3.4632,1.0101,3.6075,1.3704,0.3997,1.4275,2.0928,0.6104,2.18,3.5976,1.0493,3.7475,1.3704,0.3997,1.4275,2.2272,0.6496000000000001,2.32
2020-07-28 18:00:00,3.4540800000000003,1.00744,3.598,1.60128,0.46704,1.6680000000000001,1.8528,0.5404,1.9300000000000002,3.59808,1.04944,3.748,1.60128,0.46704,1.6680000000000001,1.9968,0.5824,2.08
2020-07-28 18:30:00,3.41088,0.9948400000000001,3.553,1.43328,0.41804,1.4929999999999999,1.9776,0.5768,2.06,3.55488,1.03684,3.7030000000000003,1.43328,0.41804,1.4929999999999999,2.1216,0.6188,2.21
2020-07-28 19:00:00,3.3576,0.9793000000000001,3.4975,1.284,0.3745,1.3375,2.0736,0.6048,2.16,3.4728,1.0129,3.6175,1.284,0.3745,1.3375,2.1888,0.6384000000000001,2.2800000000000002
2020-07-28 19:30:00,3.35712,0.97916,3.497,1.20672,0.35196000000000005,1.2570000000000001,2.1504,0.6272,2.24,3.45312,1.00716,3.597,1.20672,0.35196000000000005,1.2570000000000001,2.2464,0.6552,2.34
2020-07-28 20:00:00,3.25056,0.94808,3.386,1.16736,0.34048,1.216,2.0832,0.6076,2.17,3.38496,0.98728,3.526,1.16736,0.34048,1.216,2.2176,0.6468,2.31
2020-07-28 20:30:00,3.11664,0.90902,3.2465,1.16784,0.34062000000000003,1.2165,1.9488,0.5684,2.03,3.26064,0.9510200000000001,3.3965,1.16784,0.34062000000000003,1.2165,2.0928,0.6104,2.18
2020-07-28 21:00:00,3.0,0.875,3.125,1.1664,0.3402,1.215,1.8336000000000001,0.5348,1.9100000000000001,3.1632,0.9226000000000001,3.295,1.1664,0.3402,1.215,1.9968,0.5824,2.08
2020-07-28 21:30:00,2.97888,0.8688400000000001,3.103,1.09728,0.32004000000000005,1.143,1.8816000000000002,0.5488000000000001,1.96,3.14208,0.91644,3.273,1.09728,0.32004000000000005,1.143,2.0448,0.5964,2.13
2020-07-28 22:00:00,2.93136,0.8549800000000001,3.0535,1.08816,0.31738000000000005,1.1335,1.8432,0.5376000000000001,1.92,3.10416,0.9053800000000001,3.2335,1.08816,0.31738000000000005,1.1335,2.016,0.588,2.1
2020-07-28 22:30:00,2.74608,0.8009400000000001,2.8605,1.20048,0.35014,1.2505,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.96688,0.8653400000000001,3.0905,1.20048,0.35014,1.2505,1.7664,0.5152,1.8399999999999999
2020-07-28 23:00:00,2.5872,0.7546,2.6950000000000003,1.3008,0.3794,1.355,1.2864,0.37520000000000003,1.34,2.6832000000000003,0.7826000000000001,2.795,1.3008,0.3794,1.355,1.3824,0.4032,1.44
2020-07-28 23:30:00,2.42784,0.7081200000000001,2.529,1.19904,0.34972000000000003,1.249,1.2288000000000001,0.3584,1.28,2.46624,0.7193200000000001,2.569,1.19904,0.34972000000000003,1.249,1.2671999999999999,0.36960000000000004,1.32
2020-07-29 00:00:00,2.2944,0.6692,2.39,1.1136,0.32480000000000003,1.16,1.1808,0.34440000000000004,1.23,2.3328,0.6804,2.43,1.1136,0.32480000000000003,1.16,1.2192,0.3556,1.27
2020-07-29 00:30:00,2.19984,0.6416200000000001,2.2915,1.07664,0.31402,1.1215,1.1232,0.3276,1.17,2.24784,0.6556200000000001,2.3415,1.07664,0.31402,1.1215,1.1712,0.3416,1.22
2020-07-29 01:00:00,2.13984,0.62412,2.229,1.07424,0.31332000000000004,1.119,1.0656,0.3108,1.11,2.17824,0.6353200000000001,2.269,1.07424,0.31332000000000004,1.119,1.104,0.322,1.15
2020-07-29 01:30:00,2.12688,0.62034,2.2155,1.19568,0.34874000000000005,1.2455,0.9312,0.2716,0.97,2.14608,0.62594,2.2355,1.19568,0.34874000000000005,1.2455,0.9504,0.2772,0.99
2020-07-29 02:00:00,2.12448,0.6196400000000001,2.213,1.32768,0.38724000000000003,1.383,0.7968000000000001,0.23240000000000002,0.8300000000000001,2.12448,0.6196400000000001,2.213,1.32768,0.38724000000000003,1.383,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-07-29 02:30:00,2.07504,0.6052200000000001,2.1615,1.12464,0.32802000000000003,1.1715,0.9504,0.2772,0.99,2.10384,0.61362,2.1915,1.12464,0.32802000000000003,1.1715,0.9792000000000001,0.2856,1.02
2020-07-29 03:00:00,2.0352,0.5936,2.12,1.104,0.322,1.15,0.9312,0.2716,0.97,2.0736,0.6048,2.16,1.104,0.322,1.15,0.9696,0.2828,1.01
2020-07-29 03:30:00,2.05968,0.60074,2.1455,1.15728,0.33754,1.2055,0.9024000000000001,0.2632,0.9400000000000001,2.08848,0.60914,2.1755,1.15728,0.33754,1.2055,0.9312,0.2716,0.97
2020-07-29 04:00:00,2.08944,0.6094200000000001,2.1765,1.30224,0.37982000000000005,1.3565,0.7872,0.2296,0.8200000000000001,2.08944,0.6094200000000001,2.1765,1.30224,0.37982000000000005,1.3565,0.7872,0.2296,0.8200000000000001
2020-07-29 04:30:00,2.0712,0.6041000000000001,2.1575,1.2072,0.3521,1.2575,0.864,0.252,0.9,2.0904,0.6097,2.1775,1.2072,0.3521,1.2575,0.8832000000000001,0.2576,0.92
2020-07-29 05:00:00,2.11104,0.61572,2.199,1.31424,0.38332000000000005,1.369,0.7968000000000001,0.23240000000000002,0.8300000000000001,2.11104,0.61572,2.199,1.31424,0.38332000000000005,1.369,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-07-29 05:30:00,2.1072,0.6146,2.195,1.1472,0.3346,1.195,0.96,0.28,1.0,2.136,0.623,2.225,1.1472,0.3346,1.195,0.9888,0.2884,1.03
2020-07-29 06:00:00,2.14272,0.6249600000000001,2.232,1.07712,0.31416000000000005,1.1219999999999999,1.0656,0.3108,1.11,2.18112,0.6361600000000001,2.2720000000000002,1.07712,0.31416000000000005,1.1219999999999999,1.104,0.322,1.15
2020-07-29 06:30:00,2.34192,0.68306,2.4395,1.24752,0.36386,1.2995,1.0944,0.31920000000000004,1.1400000000000001,2.40912,0.7026600000000001,2.5095,1.24752,0.36386,1.2995,1.1616,0.3388,1.21
2020-07-29 07:00:00,2.54976,0.74368,2.656,1.25376,0.36568,1.306,1.296,0.378,1.35,2.76096,0.8052800000000001,2.876,1.25376,0.36568,1.306,1.5072,0.43960000000000005,1.57
2020-07-29 07:30:00,2.90016,0.8458800000000001,3.021,1.08576,0.31668,1.131,1.8144,0.5292,1.8900000000000001,3.01536,0.87948,3.141,1.08576,0.31668,1.131,1.9296000000000002,0.5628000000000001,2.01
2020-07-29 08:00:00,3.14784,0.91812,3.279,1.08384,0.31612,1.129,2.064,0.602,2.15,3.26304,0.9517200000000001,3.399,1.08384,0.31612,1.129,2.1792,0.6356,2.27
2020-07-29 08:30:00,3.3475200000000003,0.9763600000000001,3.487,1.23552,0.36036,1.287,2.112,0.616,2.2,3.47232,1.01276,3.617,1.23552,0.36036,1.287,2.2368,0.6524,2.33
2020-07-29 09:00:00,3.40848,0.9941400000000001,3.5505,1.38288,0.40334000000000003,1.4405000000000001,2.0256,0.5908,2.11,3.5428800000000003,1.03334,3.6905,1.38288,0.40334000000000003,1.4405000000000001,2.16,0.63,2.25
2020-07-29 09:30:00,3.45888,1.00884,3.6029999999999998,1.22208,0.35644000000000003,1.2730000000000001,2.2368,0.6524,2.33,3.60288,1.05084,3.753,1.22208,0.35644000000000003,1.2730000000000001,2.3808,0.6944,2.48
2020-07-29 10:00:00,3.44304,1.00422,3.5865,1.19664,0.34902000000000005,1.2465,2.2464,0.6552,2.34,3.59664,1.04902,3.7465,1.19664,0.34902000000000005,1.2465,2.4,0.7000000000000001,2.5
2020-07-29 10:30:00,3.4776,1.0143,3.6225,1.308,0.3815,1.3625,2.1696,0.6328,2.26,3.6408,1.0619,3.7925,1.308,0.3815,1.3625,2.3328,0.6804,2.43
2020-07-29 11:00:00,3.33792,0.9735600000000001,3.477,1.34112,0.39116,1.397,1.9968,0.5824,2.08,3.5011200000000002,1.02116,3.6470000000000002,1.34112,0.39116,1.397,2.16,0.63,2.25
2020-07-29 11:30:00,3.3216,0.9688,3.46,1.2192,0.3556,1.27,2.1024,0.6132000000000001,2.19,3.4848,1.0164,3.63,1.2192,0.3556,1.27,2.2656,0.6608,2.36
2020-07-29 12:00:00,3.4358400000000002,1.00212,3.5789999999999997,1.17024,0.34132,1.219,2.2656,0.6608,2.36,3.6086400000000003,1.05252,3.759,1.17024,0.34132,1.219,2.4384,0.7112,2.54
2020-07-29 12:30:00,3.50064,1.02102,3.6465,1.16784,0.34062000000000003,1.2165,2.3328,0.6804,2.43,3.65424,1.06582,3.8064999999999998,1.16784,0.34062000000000003,1.2165,2.4864,0.7252000000000001,2.59
2020-07-29 13:00:00,3.36672,0.98196,3.507,1.21632,0.35476,1.267,2.1504,0.6272,2.24,3.52032,1.02676,3.667,1.21632,0.35476,1.267,2.304,0.672,2.4
2020-07-29 13:30:00,3.29424,0.9608200000000001,3.4314999999999998,1.2110400000000001,0.35322000000000003,1.2615,2.0832,0.6076,2.17,3.4478400000000002,1.00562,3.5915,1.2110400000000001,0.35322000000000003,1.2615,2.2368,0.6524,2.33
2020-07-29 14:00:00,3.30048,0.96264,3.438,1.19808,0.34944000000000003,1.248,2.1024,0.6132000000000001,2.19,3.4540800000000003,1.00744,3.598,1.19808,0.34944000000000003,1.248,2.2560000000000002,0.658,2.35
2020-07-29 14:30:00,3.19248,0.9311400000000001,3.3255,1.2052800000000001,0.35154,1.2555,1.9872,0.5796,2.07,3.35568,0.97874,3.4955,1.2052800000000001,0.35154,1.2555,2.1504,0.6272,2.24
2020-07-29 15:00:00,3.24288,0.9458400000000001,3.378,1.36128,0.39704000000000006,1.418,1.8816000000000002,0.5488000000000001,1.96,3.39648,0.9906400000000001,3.5380000000000003,1.36128,0.39704000000000006,1.418,2.0352,0.5936,2.12
2020-07-29 15:30:00,3.18672,0.9294600000000001,3.3195,1.28592,0.37506,1.3395000000000001,1.9008,0.5544,1.98,3.32112,0.9686600000000001,3.4595000000000002,1.28592,0.37506,1.3395000000000001,2.0352,0.5936,2.12
2020-07-29 16:00:00,3.29712,0.9616600000000001,3.4345,1.12752,0.32886000000000004,1.1745,2.1696,0.6328,2.26,3.43152,1.00086,3.5745,1.12752,0.32886000000000004,1.1745,2.304,0.672,2.4
2020-07-29 16:30:00,3.34608,0.97594,3.4855,1.17648,0.34314,1.2255,2.1696,0.6328,2.26,3.48048,1.01514,3.6255,1.17648,0.34314,1.2255,2.304,0.672,2.4
2020-07-29 17:00:00,3.34896,0.9767800000000001,3.4885,1.15056,0.33558000000000004,1.1985000000000001,2.1984,0.6412,2.29,3.4833600000000002,1.01598,3.6285,1.15056,0.33558000000000004,1.1985000000000001,2.3328,0.6804,2.43
2020-07-29 17:30:00,3.38976,0.9886800000000001,3.531,1.13376,0.33068000000000003,1.181,2.2560000000000002,0.658,2.35,3.52416,1.02788,3.6710000000000003,1.13376,0.33068000000000003,1.181,2.3904,0.6972,2.49
2020-07-29 18:00:00,3.45984,1.00912,3.604,1.10784,0.32312,1.154,2.352,0.686,2.45,3.60384,1.05112,3.754,1.10784,0.32312,1.154,2.496,0.728,2.6
2020-07-29 18:30:00,3.58608,1.04594,3.7355,1.09008,0.31794,1.1355,2.496,0.728,2.6,3.67248,1.07114,3.8255,1.09008,0.31794,1.1355,2.5824,0.7532,2.69
2020-07-29 19:00:00,3.57504,1.04272,3.724,0.9926400000000001,0.28952,1.034,2.5824,0.7532,2.69,3.64224,1.06232,3.794,0.9926400000000001,0.28952,1.034,2.6496,0.7728,2.76
2020-07-29 19:30:00,3.4032,0.9926,3.545,0.9744,0.2842,1.015,2.4288,0.7084,2.5300000000000002,3.4896000000000003,1.0178,3.635,0.9744,0.2842,1.015,2.5152,0.7336,2.62
2020-07-29 20:00:00,3.30624,0.9643200000000001,3.444,0.9542400000000001,0.27832,0.994,2.352,0.686,2.45,3.40224,0.9923200000000001,3.544,0.9542400000000001,0.27832,0.994,2.448,0.714,2.55
2020-07-29 20:30:00,3.20256,0.93408,3.336,0.9561600000000001,0.27888,0.996,2.2464,0.6552,2.34,3.29856,0.96208,3.436,0.9561600000000001,0.27888,0.996,2.3424,0.6832,2.44
2020-07-29 21:00:00,3.03264,0.8845200000000001,3.159,0.9494400000000001,0.27692,0.989,2.0832,0.6076,2.17,3.1574400000000002,0.9209200000000001,3.289,0.9494400000000001,0.27692,0.989,2.208,0.644,2.3
2020-07-29 21:30:00,3.03312,0.8846600000000001,3.1595,1.05552,0.30786,1.0995,1.9776,0.5768,2.06,3.17712,0.92666,3.3095,1.05552,0.30786,1.0995,2.1216,0.6188,2.21
2020-07-29 22:00:00,2.91984,0.85162,3.0415,1.23024,0.35882000000000003,1.2815,1.6896,0.4928,1.76,3.10224,0.9048200000000001,3.2315,1.23024,0.35882000000000003,1.2815,1.8719999999999999,0.546,1.9500000000000002
2020-07-29 22:30:00,2.7667200000000003,0.80696,2.882,1.23072,0.35896000000000006,1.282,1.536,0.448,1.6,2.97792,0.8685600000000001,3.102,1.23072,0.35896000000000006,1.282,1.7472,0.5096,1.82
2020-07-29 23:00:00,2.62704,0.76622,2.7365,1.05264,0.30702,1.0965,1.5744,0.4592,1.6400000000000001,2.79984,0.81662,2.9165,1.05264,0.30702,1.0965,1.7472,0.5096,1.82
2020-07-29 23:30:00,2.44896,0.71428,2.551,1.03776,0.30268,1.081,1.4112,0.4116,1.47,2.49696,0.72828,2.601,1.03776,0.30268,1.081,1.4592,0.42560000000000003,1.52
2020-07-30 00:00:00,2.32848,0.6791400000000001,2.4255,1.04208,0.30394000000000004,1.0855,1.2864,0.37520000000000003,1.34,2.37648,0.6931400000000001,2.4755000000000003,1.04208,0.30394000000000004,1.0855,1.3344,0.38920000000000005,1.3900000000000001
2020-07-30 00:30:00,2.22768,0.6497400000000001,2.3205,1.03728,0.30254000000000003,1.0805,1.1904,0.3472,1.24,2.28528,0.66654,2.3805,1.03728,0.30254000000000003,1.0805,1.248,0.364,1.3
2020-07-30 01:00:00,2.17104,0.63322,2.2615,1.03824,0.30282000000000003,1.0815,1.1328,0.3304,1.18,2.21904,0.64722,2.3115,1.03824,0.30282000000000003,1.0815,1.1808,0.34440000000000004,1.23
2020-07-30 01:30:00,2.12304,0.6192200000000001,2.2115,1.03824,0.30282000000000003,1.0815,1.0848,0.3164,1.13,2.17104,0.63322,2.2615,1.03824,0.30282000000000003,1.0815,1.1328,0.3304,1.18
2020-07-30 02:00:00,2.08464,0.60802,2.1715,1.03824,0.30282000000000003,1.0815,1.0464,0.3052,1.09,2.13264,0.62202,2.2215,1.03824,0.30282000000000003,1.0815,1.0944,0.31920000000000004,1.1400000000000001
2020-07-30 02:30:00,2.06736,0.6029800000000001,2.1535,1.04016,0.30338000000000004,1.0835,1.0272000000000001,0.29960000000000003,1.07,2.11536,0.6169800000000001,2.2035,1.04016,0.30338000000000004,1.0835,1.0752,0.3136,1.12
2020-07-30 03:00:00,2.06352,0.6018600000000001,2.1495,1.19952,0.34986,1.2495,0.864,0.252,0.9,2.09232,0.61026,2.1795,1.19952,0.34986,1.2495,0.8928,0.2604,0.93
2020-07-30 03:30:00,2.064,0.602,2.15,1.0944,0.31920000000000004,1.1400000000000001,0.9696,0.2828,1.01,2.112,0.616,2.2,1.0944,0.31920000000000004,1.1400000000000001,1.0176,0.2968,1.06
2020-07-30 04:00:00,2.0496,0.5978,2.135,1.0416,0.3038,1.085,1.008,0.294,1.05,2.0976,0.6118,2.185,1.0416,0.3038,1.085,1.056,0.308,1.1
2020-07-30 04:30:00,2.06064,0.60102,2.1465,1.04304,0.30422000000000005,1.0865,1.0176,0.2968,1.06,2.10864,0.61502,2.1965,1.04304,0.30422000000000005,1.0865,1.0656,0.3108,1.11
2020-07-30 05:00:00,2.06016,0.6008800000000001,2.146,1.04256,0.30408,1.086,1.0176,0.2968,1.06,2.10816,0.6148800000000001,2.196,1.04256,0.30408,1.086,1.0656,0.3108,1.11
2020-07-30 05:30:00,2.09232,0.61026,2.1795,1.04592,0.30506,1.0895,1.0464,0.3052,1.09,2.14032,0.62426,2.2295,1.04592,0.30506,1.0895,1.0944,0.31920000000000004,1.1400000000000001
2020-07-30 06:00:00,2.12544,0.61992,2.214,1.05024,0.30632000000000004,1.094,1.0752,0.3136,1.12,2.17344,0.63392,2.2640000000000002,1.05024,0.30632000000000004,1.094,1.1232,0.3276,1.17
2020-07-30 06:30:00,2.3472,0.6846,2.445,1.0512,0.30660000000000004,1.095,1.296,0.378,1.35,2.5008,0.7294,2.605,1.0512,0.30660000000000004,1.095,1.4496,0.4228,1.51
2020-07-30 07:00:00,2.67936,0.7814800000000001,2.791,1.08576,0.31668,1.131,1.5936,0.46480000000000005,1.6600000000000001,2.80416,0.81788,2.9210000000000003,1.08576,0.31668,1.131,1.7184,0.5012,1.79
2020-07-30 07:30:00,2.9328000000000003,0.8554,3.055,1.2528000000000001,0.3654,1.305,1.6800000000000002,0.49,1.75,3.0384,0.8862,3.165,1.2528000000000001,0.3654,1.305,1.7856,0.5208,1.8599999999999999
2020-07-30 08:00:00,3.05664,0.8915200000000001,3.184,1.29984,0.37912,1.354,1.7568000000000001,0.5124000000000001,1.83,3.18144,0.9279200000000001,3.314,1.29984,0.37912,1.354,1.8816000000000002,0.5488000000000001,1.96
2020-07-30 08:30:00,3.33072,0.9714600000000001,3.4695,1.2763200000000001,0.37226000000000004,1.3295,2.0544000000000002,0.5992000000000001,2.14,3.46512,1.01066,3.6095,1.2763200000000001,0.37226000000000004,1.3295,2.1888,0.6384000000000001,2.2800000000000002
2020-07-30 09:00:00,3.47424,1.01332,3.6189999999999998,1.13184,0.33012,1.179,2.3424,0.6832,2.44,3.61824,1.05532,3.769,1.13184,0.33012,1.179,2.4864,0.7252000000000001,2.59
2020-07-30 09:30:00,3.5544000000000002,1.0367,3.7025,1.164,0.3395,1.2125,2.3904,0.6972,2.49,3.6984,1.0787,3.8525,1.164,0.3395,1.2125,2.5343999999999998,0.7392000000000001,2.64
2020-07-30 10:00:00,3.60624,1.05182,3.7565,1.35024,0.39382000000000006,1.4065,2.2560000000000002,0.658,2.35,3.75984,1.09662,3.9165,1.35024,0.39382000000000006,1.4065,2.4096,0.7028,2.51
2020-07-30 10:30:00,3.42864,1.00002,3.5715,1.48944,0.43442000000000003,1.5514999999999999,1.9392,0.5656,2.02,3.59184,1.04762,3.7415000000000003,1.48944,0.43442000000000003,1.5514999999999999,2.1024,0.6132000000000001,2.19
2020-07-30 11:00:00,3.56208,1.03894,3.7105,1.39248,0.40614000000000006,1.4505,2.1696,0.6328,2.26,3.72528,1.08654,3.8805,1.39248,0.40614000000000006,1.4505,2.3328,0.6804,2.43
2020-07-30 11:30:00,3.48864,1.01752,3.634,1.24224,0.36232000000000003,1.294,2.2464,0.6552,2.34,3.65184,1.06512,3.8040000000000003,1.24224,0.36232000000000003,1.294,2.4096,0.7028,2.51
2020-07-30 12:00:00,3.4958400000000003,1.01962,3.6415,1.2590400000000002,0.36722000000000005,1.3115,2.2368,0.6524,2.33,3.65904,1.06722,3.8115,1.2590400000000002,0.36722000000000005,1.3115,2.4,0.7000000000000001,2.5
2020-07-30 12:30:00,3.46176,1.00968,3.606,1.24416,0.36288000000000004,1.296,2.2176,0.6468,2.31,3.62496,1.05728,3.776,1.24416,0.36288000000000004,1.296,2.3808,0.6944,2.48
2020-07-30 13:00:00,3.5198400000000003,1.02662,3.6665,0.77424,0.22582000000000002,0.8065,2.7456,0.8008000000000001,2.86,3.66384,1.06862,3.8165,0.77424,0.22582000000000002,0.8065,2.8896,0.8428,3.01
2020-07-30 13:30:00,3.41664,0.9965200000000001,3.559,1.49664,0.43652,1.5590000000000002,1.92,0.56,2.0,3.59904,1.04972,3.749,1.49664,0.43652,1.5590000000000002,2.1024,0.6132000000000001,2.19
2020-07-30 14:00:00,3.33552,0.9728600000000001,3.4745,1.07952,0.31486000000000003,1.1245,2.2560000000000002,0.658,2.35,3.48912,1.01766,3.6345,1.07952,0.31486000000000003,1.1245,2.4096,0.7028,2.51
2020-07-30 14:30:00,3.32112,0.9686600000000001,3.4595000000000002,1.50672,0.43946,1.5695000000000001,1.8144,0.5292,1.8900000000000001,3.49392,1.01906,3.6395,1.50672,0.43946,1.5695000000000001,1.9872,0.5796,2.07
2020-07-30 15:00:00,3.3096,0.9653,3.4475,0.9672000000000001,0.2821,1.0075,2.3424,0.6832,2.44,3.4632,1.0101,3.6075,0.9672000000000001,0.2821,1.0075,2.496,0.728,2.6
2020-07-30 15:30:00,3.34272,0.97496,3.482,1.08672,0.31696,1.1320000000000001,2.2560000000000002,0.658,2.35,3.49632,1.01976,3.642,1.08672,0.31696,1.1320000000000001,2.4096,0.7028,2.51
2020-07-30 16:00:00,3.25392,0.9490600000000001,3.3895,1.4779200000000001,0.43106000000000005,1.5394999999999999,1.776,0.518,1.85,3.40752,0.9938600000000001,3.5495,1.4779200000000001,0.43106000000000005,1.5394999999999999,1.9296000000000002,0.5628000000000001,2.01
2020-07-30 16:30:00,3.30144,0.9629200000000001,3.439,1.4486400000000001,0.42252000000000006,1.509,1.8528,0.5404,1.9300000000000002,3.44544,1.00492,3.589,1.4486400000000001,0.42252000000000006,1.509,1.9968,0.5824,2.08
2020-07-30 17:00:00,3.39984,0.9916200000000001,3.5415,1.23984,0.36162000000000005,1.2915,2.16,0.63,2.25,3.54384,1.03362,3.6915,1.23984,0.36162000000000005,1.2915,2.304,0.672,2.4
2020-07-30 17:30:00,3.4300800000000002,1.00044,3.573,1.20288,0.35084000000000004,1.2530000000000001,2.2272,0.6496000000000001,2.32,3.58368,1.04524,3.733,1.20288,0.35084000000000004,1.2530000000000001,2.3808,0.6944,2.48
2020-07-30 18:00:00,3.4603200000000003,1.00926,3.6045,1.14672,0.33446000000000004,1.1945000000000001,2.3136,0.6748000000000001,2.41,3.60432,1.05126,3.7545,1.14672,0.33446000000000004,1.1945000000000001,2.4576000000000002,0.7168,2.56
2020-07-30 18:30:00,3.43728,1.00254,3.5805,1.05648,0.30814,1.1005,2.3808,0.6944,2.48,3.58128,1.04454,3.7305,1.05648,0.30814,1.1005,2.5248,0.7364,2.63
2020-07-30 19:00:00,3.44352,1.00436,3.5869999999999997,1.01472,0.29596,1.057,2.4288,0.7084,2.5300000000000002,3.56832,1.04076,3.717,1.01472,0.29596,1.057,2.5536,0.7448,2.66
2020-07-30 19:30:00,3.43152,1.00086,3.5745,0.9835200000000001,0.28686,1.0245,2.448,0.714,2.55,3.55632,1.03726,3.7045,0.9835200000000001,0.28686,1.0245,2.5728,0.7504000000000001,2.68
2020-07-30 20:00:00,3.3744,0.9842000000000001,3.515,0.9648,0.28140000000000004,1.005,2.4096,0.7028,2.51,3.4896000000000003,1.0178,3.635,0.9648,0.28140000000000004,1.005,2.5248,0.7364,2.63
2020-07-30 20:30:00,3.21888,0.9388400000000001,3.3529999999999998,0.9724800000000001,0.28364,1.013,2.2464,0.6552,2.34,3.30528,0.9640400000000001,3.443,0.9724800000000001,0.28364,1.013,2.3328,0.6804,2.43
2020-07-30 21:00:00,3.18528,0.9290400000000001,3.318,0.95808,0.27944,0.998,2.2272,0.6496000000000001,2.32,3.29088,0.95984,3.428,0.95808,0.27944,0.998,2.3328,0.6804,2.43
2020-07-30 21:30:00,3.14448,0.9171400000000001,3.2755,0.96528,0.28154,1.0055,2.1792,0.6356,2.27,3.25968,0.95074,3.3955,0.96528,0.28154,1.0055,2.2944,0.6692,2.39
2020-07-30 22:00:00,3.1344,0.9142,3.265,0.9648,0.28140000000000004,1.005,2.1696,0.6328,2.26,3.24,0.9450000000000001,3.375,0.9648,0.28140000000000004,1.005,2.2752,0.6636000000000001,2.37
2020-07-30 22:30:00,2.92944,0.8544200000000001,3.0515,1.04784,0.30562,1.0915,1.8816000000000002,0.5488000000000001,1.96,3.06384,0.8936200000000001,3.1915,1.04784,0.30562,1.0915,2.016,0.588,2.1
2020-07-30 23:00:00,2.72688,0.79534,2.8405,1.23888,0.36134000000000005,1.2905,1.488,0.434,1.55,2.90928,0.8485400000000001,3.0305,1.23888,0.36134000000000005,1.2905,1.6703999999999999,0.4872,1.74
2020-07-30 23:30:00,2.5411200000000003,0.74116,2.6470000000000002,1.27392,0.37156000000000006,1.327,1.2671999999999999,0.36960000000000004,1.32,2.77152,0.8083600000000001,2.887,1.27392,0.37156000000000006,1.327,1.4976,0.4368,1.56
2020-07-31 00:00:00,2.34432,0.68376,2.442,1.19232,0.34776,1.242,1.152,0.336,1.2,2.62272,0.7649600000000001,2.732,1.19232,0.34776,1.242,1.4304000000000001,0.4172,1.49
2020-07-31 00:30:00,2.23584,0.65212,2.329,1.10304,0.32172,1.149,1.1328,0.3304,1.18,2.51424,0.7333200000000001,2.6189999999999998,1.10304,0.32172,1.149,1.4112,0.4116,1.47
2020-07-31 01:00:00,2.17776,0.6351800000000001,2.2685,1.08336,0.31598000000000004,1.1285,1.0944,0.31920000000000004,1.1400000000000001,2.45616,0.71638,2.5585,1.08336,0.31598000000000004,1.1285,1.3728,0.40040000000000003,1.43
2020-07-31 01:30:00,2.1316800000000002,0.6217400000000001,2.2205,1.06608,0.31094000000000005,1.1105,1.0656,0.3108,1.11,2.43888,0.7113400000000001,2.5404999999999998,1.06608,0.31094000000000005,1.1105,1.3728,0.40040000000000003,1.43
2020-07-31 02:00:00,2.08944,0.6094200000000001,2.1765,1.06224,0.30982000000000004,1.1065,1.0272000000000001,0.29960000000000003,1.07,2.38704,0.6962200000000001,2.4865,1.06224,0.30982000000000004,1.1065,1.3248,0.3864,1.38
2020-07-31 02:30:00,2.05248,0.5986400000000001,2.138,1.07328,0.31304000000000004,1.118,0.9792000000000001,0.2856,1.02,2.36928,0.6910400000000001,2.468,1.07328,0.31304000000000004,1.118,1.296,0.378,1.35
2020-07-31 03:00:00,2.0208,0.5894,2.105,1.08,0.315,1.125,0.9408000000000001,0.27440000000000003,0.98,2.3376,0.6818000000000001,2.435,1.08,0.315,1.125,1.2576,0.3668,1.31
2020-07-31 03:30:00,2.0568,0.5999,2.1425,1.0968,0.3199,1.1425,0.96,0.28,1.0,2.3544,0.6867000000000001,2.4525,1.0968,0.3199,1.1425,1.2576,0.3668,1.31
2020-07-31 04:00:00,2.00208,0.58394,2.0855,1.09968,0.32074,1.1455,0.9024000000000001,0.2632,0.9400000000000001,2.33808,0.6819400000000001,2.4355,1.09968,0.32074,1.1455,1.2384,0.3612,1.29
2020-07-31 04:30:00,2.0208,0.5894,2.105,1.0992,0.3206,1.145,0.9216000000000001,0.26880000000000004,0.96,2.3472,0.6846,2.445,1.0992,0.3206,1.145,1.248,0.364,1.3
2020-07-31 05:00:00,2.016,0.588,2.1,1.1328,0.3304,1.18,0.8832000000000001,0.2576,0.92,2.3616,0.6888000000000001,2.46,1.1328,0.3304,1.18,1.2288000000000001,0.3584,1.28
2020-07-31 05:30:00,2.0328,0.5929,2.1175,1.1496,0.33530000000000004,1.1975,0.8832000000000001,0.2576,0.92,2.388,0.6965,2.4875,1.1496,0.33530000000000004,1.1975,1.2384,0.3612,1.29
2020-07-31 06:00:00,2.07504,0.6052200000000001,2.1615,1.2590400000000002,0.36722000000000005,1.3115,0.8160000000000001,0.23800000000000002,0.85,2.46864,0.7200200000000001,2.5715,1.2590400000000002,0.36722000000000005,1.3115,1.2096,0.3528,1.26
2020-07-31 06:30:00,2.2872,0.6671,2.3825,1.2696,0.3703,1.3225,1.0176,0.2968,1.06,2.5752,0.7511,2.6825,1.2696,0.3703,1.3225,1.3056,0.3808,1.3599999999999999
2020-07-31 07:00:00,2.5473600000000003,0.7429800000000001,2.6535,1.1457600000000001,0.33418000000000003,1.1935,1.4016,0.4088,1.46,2.71056,0.7905800000000001,2.8235,1.1457600000000001,0.33418000000000003,1.1935,1.5648,0.45640000000000003,1.63
2020-07-31 07:30:00,2.96784,0.8656200000000001,3.0915,1.09584,0.31962,1.1415,1.8719999999999999,0.546,1.9500000000000002,3.05424,0.8908200000000001,3.1815,1.09584,0.31962,1.1415,1.9584000000000001,0.5712,2.04
2020-07-31 08:00:00,3.1156800000000002,0.9087400000000001,3.2455,1.23408,0.35994000000000004,1.2855,1.8816000000000002,0.5488000000000001,1.96,3.25008,0.9479400000000001,3.3855,1.23408,0.35994000000000004,1.2855,2.016,0.588,2.1
2020-07-31 08:30:00,3.3864,0.9877,3.5275,1.3416000000000001,0.39130000000000004,1.3975,2.0448,0.5964,2.13,3.54,1.0325,3.6875,1.3416000000000001,0.39130000000000004,1.3975,2.1984,0.6412,2.29
2020-07-31 09:00:00,3.43968,1.00324,3.583,1.36608,0.39844,1.423,2.0736,0.6048,2.16,3.59328,1.04804,3.743,1.36608,0.39844,1.423,2.2272,0.6496000000000001,2.32
2020-07-31 09:30:00,3.56928,1.04104,3.718,1.39968,0.40824000000000005,1.458,2.1696,0.6328,2.26,3.73248,1.08864,3.888,1.39968,0.40824000000000005,1.458,2.3328,0.6804,2.43
2020-07-31 10:00:00,3.59904,1.04972,3.749,1.27584,0.37212,1.329,2.3232,0.6776,2.42,3.7622400000000003,1.09732,3.919,1.27584,0.37212,1.329,2.4864,0.7252000000000001,2.59
2020-07-31 10:30:00,3.58368,1.04524,3.733,1.28928,0.37604000000000004,1.343,2.2944,0.6692,2.39,3.74688,1.09284,3.903,1.28928,0.37604000000000004,1.343,2.4576000000000002,0.7168,2.56
2020-07-31 11:00:00,3.59472,1.04846,3.7445,1.31952,0.38486000000000004,1.3745,2.2752,0.6636000000000001,2.37,3.75792,1.09606,3.9145000000000003,1.31952,0.38486000000000004,1.3745,2.4384,0.7112,2.54
2020-07-31 11:30:00,3.58128,1.04454,3.7305,1.39248,0.40614000000000006,1.4505,2.1888,0.6384000000000001,2.2800000000000002,3.75408,1.09494,3.9105,1.39248,0.40614000000000006,1.4505,2.3616,0.6888000000000001,2.46
2020-07-31 12:00:00,3.48624,1.01682,3.6315,1.60464,0.46802000000000005,1.6715,1.8816000000000002,0.5488000000000001,1.96,3.66864,1.07002,3.8215,1.60464,0.46802000000000005,1.6715,2.064,0.602,2.15
2020-07-31 12:30:00,3.59424,1.04832,3.7439999999999998,1.57824,0.46032000000000006,1.6440000000000001,2.016,0.588,2.1,3.77664,1.10152,3.934,1.57824,0.46032000000000006,1.6440000000000001,2.1984,0.6412,2.29
2020-07-31 13:00:00,3.67056,1.07058,3.8235,1.56816,0.45738000000000006,1.6335000000000002,2.1024,0.6132000000000001,2.19,3.85296,1.12378,4.0135,1.56816,0.45738000000000006,1.6335000000000002,2.2848,0.6664,2.38
2020-07-31 13:30:00,3.59424,1.04832,3.7439999999999998,1.57824,0.46032000000000006,1.6440000000000001,2.016,0.588,2.1,3.77664,1.10152,3.934,1.57824,0.46032000000000006,1.6440000000000001,2.1984,0.6412,2.29
2020-07-31 14:00:00,3.52896,1.02928,3.676,1.50336,0.43848000000000004,1.566,2.0256,0.5908,2.11,3.70176,1.07968,3.856,1.50336,0.43848000000000004,1.566,2.1984,0.6412,2.29
2020-07-31 14:30:00,3.49536,1.01948,3.641,1.5081600000000002,0.43988000000000005,1.5710000000000002,1.9872,0.5796,2.07,3.6681600000000003,1.06988,3.821,1.5081600000000002,0.43988000000000005,1.5710000000000002,2.16,0.63,2.25
2020-07-31 15:00:00,3.5246399999999998,1.02802,3.6715,1.5374400000000001,0.44842000000000004,1.6015000000000001,1.9872,0.5796,2.07,3.6974400000000003,1.07842,3.8515,1.5374400000000001,0.44842000000000004,1.6015000000000001,2.16,0.63,2.25
2020-07-31 15:30:00,3.6384,1.0612,3.79,1.0848,0.3164,1.13,2.5536,0.7448,2.66,3.7824,1.1032,3.94,1.0848,0.3164,1.13,2.6976,0.7868,2.81
2020-07-31 16:00:00,3.67488,1.07184,3.8280000000000003,1.01568,0.29624,1.058,2.6592000000000002,0.7756000000000001,2.77,3.81888,1.11384,3.9779999999999998,1.01568,0.29624,1.058,2.8032,0.8176,2.92
2020-07-31 16:30:00,3.7176,1.0843,3.8725,0.9624,0.2807,1.0025,2.7552,0.8036000000000001,2.87,3.852,1.1235,4.0125,0.9624,0.2807,1.0025,2.8896,0.8428,3.01
2020-07-31 17:00:00,3.75168,1.09424,3.908,0.93888,0.27384000000000003,0.978,2.8128,0.8204,2.93,3.88608,1.13344,4.048,0.93888,0.27384000000000003,0.978,2.9472,0.8596,3.07
2020-07-31 17:30:00,3.70752,1.08136,3.862,0.8947200000000001,0.26096,0.932,2.8128,0.8204,2.93,3.85152,1.12336,4.012,0.8947200000000001,0.26096,0.932,2.9568000000000003,0.8624,3.08
2020-07-31 18:00:00,3.77664,1.10152,3.934,0.8774400000000001,0.25592000000000004,0.914,2.8992,0.8456,3.02,3.91104,1.14072,4.074,0.8774400000000001,0.25592000000000004,0.914,3.0336,0.8848,3.16
2020-07-31 18:30:00,3.7176,1.0843,3.8725,0.7416,0.21630000000000002,0.7725000000000001,2.976,0.868,3.1,3.852,1.1235,4.0125,0.7416,0.21630000000000002,0.7725000000000001,3.1104,0.9072,3.24
2020-07-31 19:00:00,3.62832,1.05826,3.7795,0.7099200000000001,0.20706000000000002,0.7395,2.9184,0.8512000000000001,3.04,3.74352,1.09186,3.8995,0.7099200000000001,0.20706000000000002,0.7395,3.0336,0.8848,3.16
2020-07-31 19:30:00,3.59664,1.04902,3.7465,0.7070400000000001,0.20622000000000001,0.7365,2.8896,0.8428,3.01,3.62544,1.05742,3.7765,0.7070400000000001,0.20622000000000001,0.7365,2.9184,0.8512000000000001,3.04
2020-07-31 20:00:00,3.44256,1.00408,3.586,0.82176,0.23968000000000003,0.856,2.6208,0.7644000000000001,2.73,3.49056,1.01808,3.636,0.82176,0.23968000000000003,0.856,2.6688,0.7784000000000001,2.7800000000000002
2020-07-31 20:30:00,3.30384,0.96362,3.4415,0.6638400000000001,0.19362000000000001,0.6915,2.64,0.77,2.75,3.35184,0.97762,3.4915000000000003,0.6638400000000001,0.19362000000000001,0.6915,2.688,0.784,2.8
2020-07-31 21:00:00,3.14736,0.9179800000000001,3.2785,0.8049600000000001,0.23478000000000002,0.8385,2.3424,0.6832,2.44,3.22416,0.9403800000000001,3.3585000000000003,0.8049600000000001,0.23478000000000002,0.8385,2.4192,0.7056,2.52
2020-07-31 21:30:00,3.19344,0.93142,3.3265000000000002,0.8990400000000001,0.26222,0.9365,2.2944,0.6692,2.39,3.2702400000000003,0.9538200000000001,3.4065,0.8990400000000001,0.26222,0.9365,2.3712,0.6916,2.47
2020-07-31 22:00:00,3.04896,0.8892800000000001,3.176,0.9081600000000001,0.26488,0.9460000000000001,2.1408,0.6244000000000001,2.23,3.14496,0.9172800000000001,3.276,0.9081600000000001,0.26488,0.9460000000000001,2.2368,0.6524,2.33
2020-07-31 22:30:00,2.90784,0.8481200000000001,3.029,0.8534400000000001,0.24892000000000003,0.889,2.0544000000000002,0.5992000000000001,2.14,3.02304,0.8817200000000001,3.149,0.8534400000000001,0.24892000000000003,0.889,2.1696,0.6328,2.26
2020-07-31 23:00:00,2.72064,0.7935200000000001,2.834,0.8102400000000001,0.23632000000000003,0.844,1.9104,0.5572,1.99,2.84544,0.8299200000000001,2.964,0.8102400000000001,0.23632000000000003,0.844,2.0352,0.5936,2.12
2020-07-31 23:30:00,2.59104,0.7557200000000001,2.699,0.8342400000000001,0.24332,0.869,1.7568000000000001,0.5124000000000001,1.83,2.73504,0.7977200000000001,2.849,0.8342400000000001,0.24332,0.869,1.9008,0.5544,1.98
2020-08-01 00:00:00,2.45424,0.71582,2.5564999999999998,0.77424,0.22582000000000002,0.8065,1.6800000000000002,0.49,1.75,2.59824,0.75782,2.7065,0.77424,0.22582000000000002,0.8065,1.824,0.532,1.9
2020-08-01 00:30:00,2.31744,0.6759200000000001,2.414,0.66624,0.19432000000000002,0.6940000000000001,1.6512,0.48160000000000003,1.72,2.45184,0.7151200000000001,2.5540000000000003,0.66624,0.19432000000000002,0.6940000000000001,1.7856,0.5208,1.8599999999999999
2020-08-01 01:00:00,2.24544,0.6549200000000001,2.339,0.6326400000000001,0.18452000000000002,0.659,1.6128,0.47040000000000004,1.6800000000000002,2.39904,0.69972,2.499,0.6326400000000001,0.18452000000000002,0.659,1.7664,0.5152,1.8399999999999999
2020-08-01 01:30:00,2.20512,0.6431600000000001,2.297,0.64032,0.18676,0.667,1.5648,0.45640000000000003,1.63,2.36832,0.69076,2.467,0.64032,0.18676,0.667,1.728,0.504,1.8
2020-08-01 02:00:00,2.12736,0.62048,2.216,0.71616,0.20888,0.746,1.4112,0.4116,1.47,2.30976,0.6736800000000001,2.406,0.71616,0.20888,0.746,1.5936,0.46480000000000005,1.6600000000000001
2020-08-01 02:30:00,2.12544,0.61992,2.214,0.80064,0.23352,0.834,1.3248,0.3864,1.38,2.31744,0.6759200000000001,2.414,0.80064,0.23352,0.834,1.5168,0.4424,1.58
2020-08-01 03:00:00,2.05488,0.5993400000000001,2.1405,0.8356800000000001,0.24374,0.8705,1.2192,0.3556,1.27,2.27568,0.6637400000000001,2.3705,0.8356800000000001,0.24374,0.8705,1.44,0.42,1.5
2020-08-01 03:30:00,2.04,0.595,2.125,0.84,0.245,0.875,1.2,0.35000000000000003,1.25,2.2800000000000002,0.665,2.375,0.84,0.245,0.875,1.44,0.42,1.5
2020-08-01 04:00:00,2.00256,0.58408,2.086,0.87936,0.25648000000000004,0.916,1.1232,0.3276,1.17,2.26176,0.65968,2.356,0.87936,0.25648000000000004,0.916,1.3824,0.4032,1.44
2020-08-01 04:30:00,2.00832,0.5857600000000001,2.092,0.7795200000000001,0.22736,0.812,1.2288000000000001,0.3584,1.28,2.23872,0.6529600000000001,2.332,0.7795200000000001,0.22736,0.812,1.4592,0.42560000000000003,1.52
2020-08-01 05:00:00,2.0088,0.5859,2.0925,0.7224,0.2107,0.7525000000000001,1.2864,0.37520000000000003,1.34,2.22,0.6475000000000001,2.3125,0.7224,0.2107,0.7525000000000001,1.4976,0.4368,1.56
2020-08-01 05:30:00,2.02464,0.59052,2.109,0.7286400000000001,0.21252000000000001,0.759,1.296,0.378,1.35,2.22624,0.64932,2.319,0.7286400000000001,0.21252000000000001,0.759,1.4976,0.4368,1.56
2020-08-01 06:00:00,2.01552,0.58786,2.0995,0.7099200000000001,0.20706000000000002,0.7395,1.3056,0.3808,1.3599999999999999,2.21712,0.64666,2.3095,0.7099200000000001,0.20706000000000002,0.7395,1.5072,0.43960000000000005,1.57
2020-08-01 06:30:00,2.11968,0.61824,2.208,0.6988800000000001,0.20384000000000002,0.728,1.4208,0.41440000000000005,1.48,2.30208,0.67144,2.398,0.6988800000000001,0.20384000000000002,0.728,1.6032000000000002,0.4676,1.67
2020-08-01 07:00:00,2.30592,0.67256,2.402,0.7123200000000001,0.20776000000000003,0.742,1.5936,0.46480000000000005,1.6600000000000001,2.43072,0.70896,2.532,0.7123200000000001,0.20776000000000003,0.742,1.7184,0.5012,1.79
2020-08-01 07:30:00,2.3304,0.6797000000000001,2.4275,0.8232,0.2401,0.8575,1.5072,0.43960000000000005,1.57,2.484,0.7245,2.5875,0.8232,0.2401,0.8575,1.6608,0.4844,1.73
2020-08-01 08:00:00,2.5992,0.7581,2.7075,1.0056,0.2933,1.0475,1.5936,0.46480000000000005,1.6600000000000001,2.7336,0.7973,2.8475,1.0056,0.2933,1.0475,1.728,0.504,1.8
2020-08-01 08:30:00,2.73264,0.7970200000000001,2.8465,0.93744,0.27342,0.9765,1.7952,0.5236000000000001,1.87,2.81904,0.8222200000000001,2.9365,0.93744,0.27342,0.9765,1.8816000000000002,0.5488000000000001,1.96
2020-08-01 09:00:00,2.86224,0.8348200000000001,2.9815,0.8462400000000001,0.24682,0.8815000000000001,2.016,0.588,2.1,2.9390400000000003,0.8572200000000001,3.0615,0.8462400000000001,0.24682,0.8815000000000001,2.0928,0.6104,2.18
2020-08-01 09:30:00,2.93712,0.8566600000000001,3.0595,0.75792,0.22106,0.7895000000000001,2.1792,0.6356,2.27,3.03312,0.8846600000000001,3.1595,0.75792,0.22106,0.7895000000000001,2.2752,0.6636000000000001,2.37
2020-08-01 10:00:00,2.98272,0.8699600000000001,3.107,0.7747200000000001,0.22596000000000002,0.807,2.208,0.644,2.3,3.07872,0.8979600000000001,3.207,0.7747200000000001,0.22596000000000002,0.807,2.304,0.672,2.4
2020-08-01 10:30:00,2.95248,0.86114,3.0755,0.76368,0.22274000000000002,0.7955,2.1888,0.6384000000000001,2.2800000000000002,3.04848,0.88914,3.1755,0.76368,0.22274000000000002,0.7955,2.2848,0.6664,2.38
2020-08-01 11:00:00,2.89008,0.84294,3.0105,0.9028800000000001,0.26334,0.9405,1.9872,0.5796,2.07,2.97648,0.86814,3.1005,0.9028800000000001,0.26334,0.9405,2.0736,0.6048,2.16
2020-08-01 11:30:00,2.88048,0.8401400000000001,3.0005,1.13328,0.33054,1.1805,1.7472,0.5096,1.82,2.97648,0.86814,3.1005,1.13328,0.33054,1.1805,1.8432,0.5376000000000001,1.92
2020-08-01 12:00:00,2.76096,0.8052800000000001,2.876,1.12896,0.32928,1.176,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.84736,0.8304800000000001,2.966,1.12896,0.32928,1.176,1.7184,0.5012,1.79
2020-08-01 12:30:00,2.79408,0.8149400000000001,2.9105,1.06608,0.31094000000000005,1.1105,1.728,0.504,1.8,2.88048,0.8401400000000001,3.0005,1.06608,0.31094000000000005,1.1105,1.8144,0.5292,1.8900000000000001
2020-08-01 13:00:00,2.73408,0.79744,2.848,0.97728,0.28504,1.018,1.7568000000000001,0.5124000000000001,1.83,2.82048,0.82264,2.938,0.97728,0.28504,1.018,1.8432,0.5376000000000001,1.92
2020-08-01 13:30:00,2.57184,0.75012,2.6790000000000003,0.9686400000000001,0.28252000000000005,1.009,1.6032000000000002,0.4676,1.67,2.65824,0.77532,2.769,0.9686400000000001,0.28252000000000005,1.009,1.6896,0.4928,1.76
2020-08-01 14:00:00,2.6064,0.7602,2.715,1.0032,0.2926,1.045,1.6032000000000002,0.4676,1.67,2.6928,0.7854,2.805,1.0032,0.2926,1.045,1.6896,0.4928,1.76
2020-08-01 14:30:00,2.4336,0.7098,2.535,1.0512,0.30660000000000004,1.095,1.3824,0.4032,1.44,2.5296000000000003,0.7378,2.635,1.0512,0.30660000000000004,1.095,1.4784000000000002,0.4312,1.54
2020-08-01 15:00:00,2.4220800000000002,0.7064400000000001,2.523,0.9436800000000001,0.27524000000000004,0.983,1.4784000000000002,0.4312,1.54,2.5180800000000003,0.7344400000000001,2.623,0.9436800000000001,0.27524000000000004,0.983,1.5744,0.4592,1.6400000000000001
2020-08-01 15:30:00,2.7576,0.8043,2.8725,0.8664000000000001,0.25270000000000004,0.9025000000000001,1.8912,0.5516,1.97,2.8536,0.8323,2.9725,0.8664000000000001,0.25270000000000004,0.9025000000000001,1.9872,0.5796,2.07
2020-08-01 16:00:00,2.69424,0.7858200000000001,2.8064999999999998,0.83184,0.24262000000000003,0.8665,1.8624,0.5432,1.94,2.79024,0.8138200000000001,2.9065000000000003,0.83184,0.24262000000000003,0.8665,1.9584000000000001,0.5712,2.04
2020-08-01 16:30:00,2.62128,0.7645400000000001,2.7305,0.9316800000000001,0.27174000000000004,0.9705,1.6896,0.4928,1.76,2.71728,0.79254,2.8305,0.9316800000000001,0.27174000000000004,0.9705,1.7856,0.5208,1.8599999999999999
2020-08-01 17:00:00,2.63952,0.7698600000000001,2.7495000000000003,0.8443200000000001,0.24626,0.8795000000000001,1.7952,0.5236000000000001,1.87,2.73552,0.79786,2.8495,0.8443200000000001,0.24626,0.8795000000000001,1.8912,0.5516,1.97
2020-08-01 17:30:00,2.85792,0.8335600000000001,2.977,0.7747200000000001,0.22596000000000002,0.807,2.0832,0.6076,2.17,2.95392,0.8615600000000001,3.077,0.7747200000000001,0.22596000000000002,0.807,2.1792,0.6356,2.27
2020-08-01 18:00:00,2.92992,0.8545600000000001,3.052,0.8947200000000001,0.26096,0.932,2.0352,0.5936,2.12,3.03552,0.88536,3.162,0.8947200000000001,0.26096,0.932,2.1408,0.6244000000000001,2.23
2020-08-01 18:30:00,2.9808,0.8694000000000001,3.105,0.9456,0.2758,0.985,2.0352,0.5936,2.12,3.0864,0.9002,3.215,0.9456,0.2758,0.985,2.1408,0.6244000000000001,2.23
2020-08-01 19:00:00,2.9568000000000003,0.8624,3.08,0.864,0.252,0.9,2.0928,0.6104,2.18,3.0528,0.8904000000000001,3.18,0.864,0.252,0.9,2.1888,0.6384000000000001,2.2800000000000002
2020-08-01 19:30:00,2.84832,0.83076,2.967,0.8803200000000001,0.25676000000000004,0.917,1.968,0.5740000000000001,2.05,2.9443200000000003,0.8587600000000001,3.067,0.8803200000000001,0.25676000000000004,0.917,2.064,0.602,2.15
2020-08-01 20:00:00,2.91312,0.8496600000000001,3.0345,0.9547200000000001,0.27846000000000004,0.9945,1.9584000000000001,0.5712,2.04,2.99952,0.8748600000000001,3.1245,0.9547200000000001,0.27846000000000004,0.9945,2.0448,0.5964,2.13
2020-08-01 20:30:00,2.83344,0.82642,2.9515000000000002,1.01904,0.29722000000000004,1.0615,1.8144,0.5292,1.8900000000000001,2.9390400000000003,0.8572200000000001,3.0615,1.01904,0.29722000000000004,1.0615,1.92,0.56,2.0
2020-08-01 21:00:00,2.81184,0.8201200000000001,2.9290000000000003,1.01664,0.29652,1.059,1.7952,0.5236000000000001,1.87,2.96544,0.86492,3.089,1.01664,0.29652,1.059,1.9488,0.5684,2.03
2020-08-01 21:30:00,2.86032,0.8342600000000001,2.9795,0.9883200000000001,0.28826,1.0295,1.8719999999999999,0.546,1.9500000000000002,3.01392,0.8790600000000001,3.1395,0.9883200000000001,0.28826,1.0295,2.0256,0.5908,2.11
2020-08-01 22:00:00,2.7768,0.8099000000000001,2.8925,0.9912000000000001,0.2891,1.0325,1.7856,0.5208,1.8599999999999999,2.9496,0.8603000000000001,3.0725,0.9912000000000001,0.2891,1.0325,1.9584000000000001,0.5712,2.04
2020-08-01 22:30:00,2.62656,0.7660800000000001,2.7359999999999998,1.21536,0.35448,1.266,1.4112,0.4116,1.47,2.72256,0.7940800000000001,2.836,1.21536,0.35448,1.266,1.5072,0.43960000000000005,1.57
2020-08-01 23:00:00,2.5118400000000003,0.73262,2.6165000000000003,1.3118400000000001,0.38262,1.3665,1.2,0.35000000000000003,1.25,2.55984,0.7466200000000001,2.6665,1.3118400000000001,0.38262,1.3665,1.248,0.364,1.3
2020-08-01 23:30:00,2.38032,0.6942600000000001,2.4795,1.3243200000000002,0.38626000000000005,1.3795,1.056,0.308,1.1,2.4283200000000003,0.7082600000000001,2.5295,1.3243200000000002,0.38626000000000005,1.3795,1.104,0.322,1.15
2020-08-02 00:00:00,2.31504,0.67522,2.4115,1.37424,0.40082,1.4315,0.9408000000000001,0.27440000000000003,0.98,2.32464,0.6780200000000001,2.4215,1.37424,0.40082,1.4315,0.9504,0.2772,0.99
2020-08-02 00:30:00,2.20512,0.6431600000000001,2.297,1.21632,0.35476,1.267,0.9888,0.2884,1.03,2.20512,0.6431600000000001,2.297,1.21632,0.35476,1.267,0.9888,0.2884,1.03
2020-08-02 01:00:00,2.11392,0.61656,2.202,1.07712,0.31416000000000005,1.1219999999999999,1.0368,0.3024,1.08,2.14272,0.6249600000000001,2.232,1.07712,0.31416000000000005,1.1219999999999999,1.0656,0.3108,1.11
2020-08-02 01:30:00,2.0712,0.6041000000000001,2.1575,0.996,0.29050000000000004,1.0375,1.0752,0.3136,1.12,2.1,0.6125,2.1875,0.996,0.29050000000000004,1.0375,1.104,0.322,1.15
2020-08-02 02:00:00,2.01888,0.58884,2.103,0.9724800000000001,0.28364,1.013,1.0464,0.3052,1.09,2.05728,0.60004,2.143,0.9724800000000001,0.28364,1.013,1.0848,0.3164,1.13
2020-08-02 02:30:00,1.9944000000000002,0.5817,2.0775,0.6216,0.18130000000000002,0.6475000000000001,1.3728,0.40040000000000003,1.43,2.0424,0.5957,2.1275,0.6216,0.18130000000000002,0.6475000000000001,1.4208,0.41440000000000005,1.48
2020-08-02 03:00:00,1.9761600000000001,0.57638,2.0585,0.46896000000000004,0.13678,0.48850000000000005,1.5072,0.43960000000000005,1.57,2.01456,0.5875800000000001,2.0985,0.46896000000000004,0.13678,0.48850000000000005,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-08-02 03:30:00,1.98576,0.57918,2.0685000000000002,0.8625600000000001,0.25158,0.8985000000000001,1.1232,0.3276,1.17,2.01456,0.5875800000000001,2.0985,0.8625600000000001,0.25158,0.8985000000000001,1.152,0.336,1.2
2020-08-02 04:00:00,1.8662400000000001,0.54432,1.944,0.9542400000000001,0.27832,0.994,0.912,0.266,0.9500000000000001,2.20224,0.64232,2.294,0.9542400000000001,0.27832,0.994,1.248,0.364,1.3
2020-08-02 04:30:00,1.83888,0.53634,1.9155000000000002,1.07088,0.31234,1.1155,0.768,0.224,0.8,2.24208,0.6539400000000001,2.3355,1.07088,0.31234,1.1155,1.1712,0.3416,1.22
2020-08-02 05:00:00,1.8230400000000002,0.5317200000000001,1.899,1.16064,0.33852000000000004,1.209,0.6624,0.1932,0.6900000000000001,2.27424,0.66332,2.3689999999999998,1.16064,0.33852000000000004,1.209,1.1136,0.32480000000000003,1.16
2020-08-02 05:30:00,1.8144,0.5292,1.8900000000000001,1.1424,0.3332,1.19,0.672,0.196,0.7000000000000001,2.2752,0.6636000000000001,2.37,1.1424,0.3332,1.19,1.1328,0.3304,1.18
2020-08-02 06:00:00,1.764,0.5145000000000001,1.8375,1.1112,0.3241,1.1575,0.6528,0.1904,0.68,2.2439999999999998,0.6545000000000001,2.3375,1.1112,0.3241,1.1575,1.1328,0.3304,1.18
2020-08-02 06:30:00,1.8144,0.5292,1.8900000000000001,1.1232,0.3276,1.17,0.6912,0.2016,0.72,2.2656,0.6608,2.36,1.1232,0.3276,1.17,1.1424,0.3332,1.19
2020-08-02 07:00:00,1.8705600000000002,0.5455800000000001,1.9485000000000001,1.13136,0.32998000000000005,1.1785,0.7392000000000001,0.2156,0.77,2.29296,0.66878,2.3885,1.13136,0.32998000000000005,1.1785,1.1616,0.3388,1.21
2020-08-02 07:30:00,1.9699200000000001,0.5745600000000001,2.052,1.13472,0.33096000000000003,1.182,0.8352,0.2436,0.87,2.35392,0.6865600000000001,2.452,1.13472,0.33096000000000003,1.182,1.2192,0.3556,1.27
2020-08-02 08:00:00,2.11248,0.61614,2.2005,1.18128,0.34454,1.2305,0.9312,0.2716,0.97,2.45808,0.71694,2.5605,1.18128,0.34454,1.2305,1.2768,0.3724,1.33
