Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-02 08:30:00,2.2224,0.6482,2.315,1.2144,0.3542,1.2650000000000001,1.008,0.294,1.05,2.5392,0.7406,2.645,1.2144,0.3542,1.2650000000000001,1.3248,0.3864,1.38
2020-08-02 09:00:00,2.33808,0.6819400000000001,2.4355,1.23408,0.35994000000000004,1.2855,1.104,0.322,1.15,2.6068800000000003,0.76034,2.7155,1.23408,0.35994000000000004,1.2855,1.3728,0.40040000000000003,1.43
2020-08-02 09:30:00,2.45184,0.7151200000000001,2.5540000000000003,1.28064,0.37352,1.334,1.1712,0.3416,1.22,2.63424,0.7683200000000001,2.7439999999999998,1.28064,0.37352,1.334,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-08-02 10:00:00,2.56608,0.7484400000000001,2.673,1.32768,0.38724000000000003,1.383,1.2384,0.3612,1.29,2.64288,0.7708400000000001,2.753,1.32768,0.38724000000000003,1.383,1.3152,0.3836,1.37
2020-08-02 10:30:00,2.62416,0.7653800000000001,2.7335000000000003,1.24176,0.36218,1.2935,1.3824,0.4032,1.44,2.71056,0.7905800000000001,2.8235,1.24176,0.36218,1.2935,1.4688,0.4284,1.53
2020-08-02 11:00:00,2.57424,0.75082,2.6814999999999998,1.24944,0.36442,1.3014999999999999,1.3248,0.3864,1.38,2.67024,0.7788200000000001,2.7815000000000003,1.24944,0.36442,1.3014999999999999,1.4208,0.41440000000000005,1.48
2020-08-02 11:30:00,2.5608,0.7469,2.6675,1.2072,0.3521,1.2575,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.6471999999999998,0.7721,2.7575000000000003,1.2072,0.3521,1.2575,1.44,0.42,1.5
2020-08-02 12:00:00,2.63136,0.76748,2.741,1.20096,0.35028000000000004,1.251,1.4304000000000001,0.4172,1.49,2.71776,0.79268,2.831,1.20096,0.35028000000000004,1.251,1.5168,0.4424,1.58
2020-08-02 12:30:00,2.79984,0.81662,2.9165,1.21584,0.35462000000000005,1.2665,1.584,0.462,1.65,2.89584,0.84462,3.0165,1.21584,0.35462000000000005,1.2665,1.6800000000000002,0.49,1.75
2020-08-02 13:00:00,2.6064,0.7602,2.715,1.2624,0.3682,1.315,1.344,0.392,1.4,2.7024,0.7882,2.815,1.2624,0.3682,1.315,1.44,0.42,1.5
2020-08-02 13:30:00,2.61504,0.7627200000000001,2.724,0.8294400000000001,0.24192000000000002,0.864,1.7856,0.5208,1.8599999999999999,2.70144,0.7879200000000001,2.814,0.8294400000000001,0.24192000000000002,0.864,1.8719999999999999,0.546,1.9500000000000002
2020-08-02 14:00:00,2.5118400000000003,0.73262,2.6165000000000003,1.13904,0.33222,1.1865,1.3728,0.40040000000000003,1.43,2.58864,0.75502,2.6965,1.13904,0.33222,1.1865,1.4496,0.4228,1.51
2020-08-02 14:30:00,2.43888,0.7113400000000001,2.5404999999999998,1.67088,0.48734000000000005,1.7405,0.768,0.224,0.8,2.48688,0.7253400000000001,2.5905,1.67088,0.48734000000000005,1.7405,0.8160000000000001,0.23800000000000002,0.85
2020-08-02 15:00:00,2.40816,0.70238,2.5085,1.67856,0.48958,1.7485,0.7296,0.21280000000000002,0.76,2.45616,0.71638,2.5585,1.67856,0.48958,1.7485,0.7776000000000001,0.2268,0.81
2020-08-02 15:30:00,2.48208,0.72394,2.5855,1.54128,0.44954000000000005,1.6055000000000001,0.9408000000000001,0.27440000000000003,0.98,2.56848,0.74914,2.6755,1.54128,0.44954000000000005,1.6055000000000001,1.0272000000000001,0.29960000000000003,1.07
2020-08-02 16:00:00,2.5728,0.7504000000000001,2.68,1.4112,0.4116,1.47,1.1616,0.3388,1.21,2.6688,0.7784000000000001,2.7800000000000002,1.4112,0.4116,1.47,1.2576,0.3668,1.31
2020-08-02 16:30:00,2.57376,0.75068,2.681,1.32576,0.38668,1.381,1.248,0.364,1.3,2.67936,0.7814800000000001,2.791,1.32576,0.38668,1.381,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-08-02 17:00:00,2.74128,0.79954,2.8555,1.27248,0.37114,1.3255,1.4688,0.4284,1.53,2.84688,0.8303400000000001,2.9655,1.27248,0.37114,1.3255,1.5744,0.4592,1.6400000000000001
2020-08-02 17:30:00,2.91744,0.8509200000000001,3.039,1.16064,0.33852000000000004,1.209,1.7568000000000001,0.5124000000000001,1.83,3.01344,0.87892,3.1390000000000002,1.16064,0.33852000000000004,1.209,1.8528,0.5404,1.9300000000000002
2020-08-02 18:00:00,3.03456,0.8850800000000001,3.161,1.05696,0.30828,1.101,1.9776,0.5768,2.06,3.11136,0.9074800000000001,3.241,1.05696,0.30828,1.101,2.0544000000000002,0.5992000000000001,2.14
2020-08-02 18:30:00,3.04272,0.88746,3.1695,1.0747200000000001,0.31346,1.1195,1.968,0.5740000000000001,2.05,3.12912,0.91266,3.2595,1.0747200000000001,0.31346,1.1195,2.0544000000000002,0.5992000000000001,2.14
2020-08-02 19:00:00,2.9568000000000003,0.8624,3.08,1.0272000000000001,0.29960000000000003,1.07,1.9296000000000002,0.5628000000000001,2.01,3.0528,0.8904000000000001,3.18,1.0272000000000001,0.29960000000000003,1.07,2.0256,0.5908,2.11
2020-08-02 19:30:00,2.8728,0.8379000000000001,2.9925,1.0104,0.2947,1.0525,1.8624,0.5432,1.94,2.9592,0.8631000000000001,3.0825,1.0104,0.2947,1.0525,1.9488,0.5684,2.03
2020-08-02 20:00:00,2.808,0.8190000000000001,2.925,0.9936,0.2898,1.035,1.8144,0.5292,1.8900000000000001,2.9136,0.8498,3.035,0.9936,0.2898,1.035,1.92,0.56,2.0
2020-08-02 20:30:00,2.79648,0.81564,2.9130000000000003,0.9916800000000001,0.28924,1.033,1.8048000000000002,0.5264,1.88,2.91168,0.8492400000000001,3.033,0.9916800000000001,0.28924,1.033,1.92,0.56,2.0
2020-08-02 21:00:00,2.82192,0.82306,2.9395,0.99792,0.29106000000000004,1.0395,1.824,0.532,1.9,2.93712,0.8566600000000001,3.0595,0.99792,0.29106000000000004,1.0395,1.9392,0.5656,2.02
2020-08-02 21:30:00,2.868,0.8365,2.9875,0.9864,0.2877,1.0275,1.8816000000000002,0.5488000000000001,1.96,2.9928,0.8729,3.1175,0.9864,0.2877,1.0275,2.0064,0.5852,2.09
2020-08-02 22:00:00,2.7614400000000003,0.80542,2.8765,0.9854400000000001,0.28742,1.0265,1.776,0.518,1.85,2.88624,0.8418200000000001,3.0065,0.9854400000000001,0.28742,1.0265,1.9008,0.5544,1.98
2020-08-02 22:30:00,2.63952,0.7698600000000001,2.7495000000000003,0.95952,0.27986,0.9995,1.6800000000000002,0.49,1.75,2.75472,0.8034600000000001,2.8695,0.95952,0.27986,0.9995,1.7952,0.5236000000000001,1.87
2020-08-02 23:00:00,2.5118400000000003,0.73262,2.6165000000000003,0.95664,0.27902000000000005,0.9965,1.5552000000000001,0.4536,1.62,2.55984,0.7466200000000001,2.6665,0.95664,0.27902000000000005,0.9965,1.6032000000000002,0.4676,1.67
2020-08-02 23:30:00,2.3832,0.6951,2.4825,0.9528000000000001,0.27790000000000004,0.9925,1.4304000000000001,0.4172,1.49,2.4216,0.7063,2.5225,0.9528000000000001,0.27790000000000004,0.9925,1.4688,0.4284,1.53
2020-08-03 00:00:00,2.23728,0.65254,2.3305,0.9508800000000001,0.27734000000000003,0.9905,1.2864,0.37520000000000003,1.34,2.27568,0.6637400000000001,2.3705,0.9508800000000001,0.27734000000000003,0.9905,1.3248,0.3864,1.38
2020-08-03 00:30:00,2.18736,0.6379800000000001,2.2785,0.9585600000000001,0.27958,0.9985,1.2288000000000001,0.3584,1.28,2.20656,0.64358,2.2984999999999998,0.9585600000000001,0.27958,0.9985,1.248,0.364,1.3
2020-08-03 01:00:00,2.11488,0.61684,2.203,1.04928,0.30604000000000003,1.093,1.0656,0.3108,1.11,2.13408,0.6224400000000001,2.223,1.04928,0.30604000000000003,1.093,1.0848,0.3164,1.13
2020-08-03 01:30:00,2.07984,0.60662,2.1665,1.08144,0.31542000000000003,1.1265,0.9984000000000001,0.2912,1.04,2.08944,0.6094200000000001,2.1765,1.08144,0.31542000000000003,1.1265,1.008,0.294,1.05
2020-08-03 02:00:00,2.05152,0.59836,2.137,1.13952,0.33236000000000004,1.187,0.912,0.266,0.9500000000000001,2.08032,0.6067600000000001,2.167,1.13952,0.33236000000000004,1.187,0.9408000000000001,0.27440000000000003,0.98
2020-08-03 02:30:00,2.03952,0.59486,2.1245,1.15632,0.33726,1.2045,0.8832000000000001,0.2576,0.92,2.05872,0.60046,2.1445,1.15632,0.33726,1.2045,0.9024000000000001,0.2632,0.9400000000000001
2020-08-03 03:00:00,2.02848,0.59164,2.113,1.14528,0.33404,1.193,0.8832000000000001,0.2576,0.92,2.03808,0.5944400000000001,2.123,1.14528,0.33404,1.193,0.8928,0.2604,0.93
2020-08-03 03:30:00,2.01648,0.58814,2.1005,1.04688,0.30534,1.0905,0.9696,0.2828,1.01,2.05488,0.5993400000000001,2.1405,1.04688,0.30534,1.0905,1.008,0.294,1.05
2020-08-03 04:00:00,1.9953600000000002,0.58198,2.0785,1.04496,0.30478000000000005,1.0885,0.9504,0.2772,0.99,2.02416,0.59038,2.1085,1.04496,0.30478000000000005,1.0885,0.9792000000000001,0.2856,1.02
2020-08-03 04:30:00,2.00448,0.58464,2.088,0.9868800000000001,0.28784000000000004,1.028,1.0176,0.2968,1.06,2.04288,0.59584,2.128,0.9868800000000001,0.28784000000000004,1.028,1.056,0.308,1.1
2020-08-03 05:00:00,2.00688,0.5853400000000001,2.0905,0.9604800000000001,0.28014,1.0005,1.0464,0.3052,1.09,2.05488,0.5993400000000001,2.1405,0.9604800000000001,0.28014,1.0005,1.0944,0.31920000000000004,1.1400000000000001
2020-08-03 05:30:00,2.01072,0.5864600000000001,2.0945,0.9643200000000001,0.28126,1.0045,1.0464,0.3052,1.09,2.28912,0.66766,2.3845,0.9643200000000001,0.28126,1.0045,1.3248,0.3864,1.38
2020-08-03 06:00:00,2.04528,0.5965400000000001,2.1305,1.06608,0.31094000000000005,1.1105,0.9792000000000001,0.2856,1.02,2.36208,0.6889400000000001,2.4605,1.06608,0.31094000000000005,1.1105,1.296,0.378,1.35
2020-08-03 06:30:00,2.2824,0.6657000000000001,2.3775,1.0824,0.31570000000000004,1.1275,1.2,0.35000000000000003,1.25,2.5032,0.7301000000000001,2.6075,1.0824,0.31570000000000004,1.1275,1.4208,0.41440000000000005,1.48
2020-08-03 07:00:00,2.55696,0.7457800000000001,2.6635,1.15536,0.33698,1.2035,1.4016,0.4088,1.46,2.72016,0.7933800000000001,2.8335,1.15536,0.33698,1.2035,1.5648,0.45640000000000003,1.63
2020-08-03 07:30:00,2.84496,0.8297800000000001,2.9635,1.18416,0.34538,1.2335,1.6608,0.4844,1.73,2.96016,0.86338,3.0835,1.18416,0.34538,1.2335,1.776,0.518,1.85
2020-08-03 08:00:00,3.1344,0.9142,3.265,1.2048,0.3514,1.255,1.9296000000000002,0.5628000000000001,2.01,3.2496,0.9478000000000001,3.385,1.2048,0.3514,1.255,2.0448,0.5964,2.13
2020-08-03 08:30:00,3.33984,0.9741200000000001,3.479,1.23744,0.36092,1.289,2.1024,0.6132000000000001,2.19,3.46464,1.01052,3.609,1.23744,0.36092,1.289,2.2272,0.6496000000000001,2.32
2020-08-03 09:00:00,3.4958400000000003,1.01962,3.6415,1.26864,0.37002,1.3215,2.2272,0.6496000000000001,2.32,3.6494400000000002,1.06442,3.8015,1.26864,0.37002,1.3215,2.3808,0.6944,2.48
2020-08-03 09:30:00,3.41952,0.9973600000000001,3.5620000000000003,1.30752,0.38136000000000003,1.362,2.112,0.616,2.2,3.58272,1.04496,3.732,1.30752,0.38136000000000003,1.362,2.2752,0.6636000000000001,2.37
2020-08-03 10:00:00,3.45216,1.00688,3.596,1.2825600000000001,0.37408,1.336,2.1696,0.6328,2.26,3.61536,1.05448,3.766,1.2825600000000001,0.37408,1.336,2.3328,0.6804,2.43
2020-08-03 10:30:00,3.42,0.9975,3.5625,1.1736,0.3423,1.2225,2.2464,0.6552,2.34,3.5736,1.0423,3.7225,1.1736,0.3423,1.2225,2.4,0.7000000000000001,2.5
2020-08-03 11:00:00,3.35952,0.9798600000000001,3.4995,1.24752,0.36386,1.2995,2.112,0.616,2.2,3.52272,1.02746,3.6695,1.24752,0.36386,1.2995,2.2752,0.6636000000000001,2.37
2020-08-03 11:30:00,3.45168,1.00674,3.5955,1.18608,0.34594,1.2355,2.2656,0.6608,2.36,3.60528,1.05154,3.7555,1.18608,0.34594,1.2355,2.4192,0.7056,2.52
2020-08-03 12:00:00,3.54336,1.03348,3.691,1.05696,0.30828,1.101,2.4864,0.7252000000000001,2.59,3.69696,1.07828,3.851,1.05696,0.30828,1.101,2.64,0.77,2.75
2020-08-03 12:30:00,3.4272,0.9996,3.5700000000000003,1.1232,0.3276,1.17,2.304,0.672,2.4,3.5808,1.0444,3.73,1.1232,0.3276,1.17,2.4576000000000002,0.7168,2.56
2020-08-03 13:00:00,3.42432,0.9987600000000001,3.567,1.23552,0.36036,1.287,2.1888,0.6384000000000001,2.2800000000000002,3.57792,1.04356,3.727,1.23552,0.36036,1.287,2.3424,0.6832,2.44
2020-08-03 13:30:00,3.34512,0.9756600000000001,3.4845,1.12752,0.32886000000000004,1.1745,2.2176,0.6468,2.31,3.48912,1.01766,3.6345,1.12752,0.32886000000000004,1.1745,2.3616,0.6888000000000001,2.46
2020-08-03 14:00:00,3.2928,0.9604,3.43,1.2864,0.37520000000000003,1.34,2.0064,0.5852,2.09,3.4464,1.0052,3.59,1.2864,0.37520000000000003,1.34,2.16,0.63,2.25
2020-08-03 14:30:00,3.14736,0.9179800000000001,3.2785,1.4481600000000001,0.42238000000000003,1.5085000000000002,1.6992,0.49560000000000004,1.77,3.31056,0.9655800000000001,3.4485,1.4481600000000001,0.42238000000000003,1.5085000000000002,1.8624,0.5432,1.94
2020-08-03 15:00:00,3.26304,0.9517200000000001,3.399,1.30464,0.38052,1.359,1.9584000000000001,0.5712,2.04,3.41664,0.9965200000000001,3.559,1.30464,0.38052,1.359,2.112,0.616,2.2
2020-08-03 15:30:00,3.27936,0.9564800000000001,3.416,1.22496,0.35728000000000004,1.276,2.0544000000000002,0.5992000000000001,2.14,3.43296,1.00128,3.576,1.22496,0.35728000000000004,1.276,2.208,0.644,2.3
2020-08-03 16:00:00,3.20976,0.9361800000000001,3.3435,1.23216,0.35938000000000003,1.2835,1.9776,0.5768,2.06,3.36336,0.9809800000000001,3.5035,1.23216,0.35938000000000003,1.2835,2.1312,0.6216,2.22
2020-08-03 16:30:00,3.1344,0.9142,3.265,1.2144,0.3542,1.2650000000000001,1.92,0.56,2.0,3.2784,0.9562,3.415,1.2144,0.3542,1.2650000000000001,2.064,0.602,2.15
2020-08-03 17:00:00,3.2524800000000003,0.94864,3.388,1.22688,0.35784000000000005,1.278,2.0256,0.5908,2.11,3.39648,0.9906400000000001,3.5380000000000003,1.22688,0.35784000000000005,1.278,2.1696,0.6328,2.26
2020-08-03 17:30:00,3.32736,0.9704800000000001,3.466,1.11936,0.32648000000000005,1.166,2.208,0.644,2.3,3.46176,1.00968,3.606,1.11936,0.32648000000000005,1.166,2.3424,0.6832,2.44
2020-08-03 18:00:00,3.39984,0.9916200000000001,3.5415,1.06704,0.31122000000000005,1.1115,2.3328,0.6804,2.43,3.53424,1.03082,3.6814999999999998,1.06704,0.31122000000000005,1.1115,2.4672,0.7196,2.5700000000000003
2020-08-03 18:30:00,3.36336,0.9809800000000001,3.5035,1.04016,0.30338000000000004,1.0835,2.3232,0.6776,2.42,3.48816,1.01738,3.6335,1.04016,0.30338000000000004,1.0835,2.448,0.714,2.55
2020-08-03 19:00:00,3.3168,0.9674,3.455,1.032,0.301,1.075,2.2848,0.6664,2.38,3.432,1.001,3.575,1.032,0.301,1.075,2.4,0.7000000000000001,2.5
2020-08-03 19:30:00,3.27216,0.9543800000000001,3.4085,0.9873600000000001,0.28798,1.0285,2.2848,0.6664,2.38,3.37776,0.9851800000000001,3.5185,0.9873600000000001,0.28798,1.0285,2.3904,0.6972,2.49
2020-08-03 20:00:00,3.20064,0.9335200000000001,3.334,0.9734400000000001,0.28392,1.014,2.2272,0.6496000000000001,2.32,3.29664,0.96152,3.434,0.9734400000000001,0.28392,1.014,2.3232,0.6776,2.42
2020-08-03 20:30:00,3.08496,0.89978,3.2135,0.95376,0.27818000000000004,0.9935,2.1312,0.6216,2.22,3.17136,0.92498,3.3035,0.95376,0.27818000000000004,0.9935,2.2176,0.6468,2.31
2020-08-03 21:00:00,2.97216,0.8668800000000001,3.096,0.9465600000000001,0.27608000000000005,0.986,2.0256,0.5908,2.11,3.05856,0.8920800000000001,3.186,0.9465600000000001,0.27608000000000005,0.986,2.112,0.616,2.2
2020-08-03 21:30:00,3.01152,0.87836,3.137,0.9763200000000001,0.28476,1.017,2.0352,0.5936,2.12,3.0979200000000002,0.90356,3.227,0.9763200000000001,0.28476,1.017,2.1216,0.6188,2.21
2020-08-03 22:00:00,2.9265600000000003,0.8535800000000001,3.0485,0.9777600000000001,0.28518000000000004,1.0185,1.9488,0.5684,2.03,3.01296,0.8787800000000001,3.1385,0.9777600000000001,0.28518000000000004,1.0185,2.0352,0.5936,2.12
2020-08-03 22:30:00,2.7614400000000003,0.80542,2.8765,0.97584,0.28462000000000004,1.0165,1.7856,0.5208,1.8599999999999999,2.85744,0.83342,2.9765,0.97584,0.28462000000000004,1.0165,1.8816000000000002,0.5488000000000001,1.96
2020-08-03 23:00:00,2.5752,0.7511,2.6825,0.9816,0.2863,1.0225,1.5936,0.46480000000000005,1.6600000000000001,2.7288,0.7959,2.8425000000000002,0.9816,0.2863,1.0225,1.7472,0.5096,1.82
2020-08-03 23:30:00,2.43552,0.7103600000000001,2.537,0.9763200000000001,0.28476,1.017,1.4592,0.42560000000000003,1.52,2.4931200000000002,0.72716,2.597,0.9763200000000001,0.28476,1.017,1.5168,0.4424,1.58
2020-08-04 00:00:00,2.29248,0.66864,2.388,0.99648,0.29064,1.038,1.296,0.378,1.35,2.35008,0.68544,2.448,0.99648,0.29064,1.038,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-08-04 00:30:00,2.20896,0.6442800000000001,2.301,0.9705600000000001,0.28308,1.011,1.2384,0.3612,1.29,2.25696,0.6582800000000001,2.351,0.9705600000000001,0.28308,1.011,1.2864,0.37520000000000003,1.34
2020-08-04 01:00:00,2.17728,0.63504,2.268,0.95808,0.27944,0.998,1.2192,0.3556,1.27,2.22528,0.6490400000000001,2.318,0.95808,0.27944,0.998,1.2671999999999999,0.36960000000000004,1.32
2020-08-04 01:30:00,2.12304,0.6192200000000001,2.2115,0.9614400000000001,0.28042,1.0015,1.1616,0.3388,1.21,2.17104,0.63322,2.2615,0.9614400000000001,0.28042,1.0015,1.2096,0.3528,1.26
2020-08-04 02:00:00,2.07984,0.60662,2.1665,0.93744,0.27342,0.9765,1.1424,0.3332,1.19,2.12784,0.6206200000000001,2.2165,0.93744,0.27342,0.9765,1.1904,0.3472,1.24
2020-08-04 02:30:00,2.0784,0.6062000000000001,2.165,0.936,0.273,0.975,1.1424,0.3332,1.19,2.1264,0.6202000000000001,2.215,0.936,0.273,0.975,1.1904,0.3472,1.24
2020-08-04 03:00:00,2.0568,0.5999,2.1425,0.9336000000000001,0.2723,0.9725,1.1232,0.3276,1.17,2.1048,0.6139,2.1925,0.9336000000000001,0.2723,0.9725,1.1712,0.3416,1.22
2020-08-04 03:30:00,2.05728,0.60004,2.143,0.93408,0.27244,0.973,1.1232,0.3276,1.17,2.10528,0.61404,2.193,0.93408,0.27244,0.973,1.1712,0.3416,1.22
2020-08-04 04:00:00,2.0568,0.5999,2.1425,0.9336000000000001,0.2723,0.9725,1.1232,0.3276,1.17,2.0952,0.6111,2.1825,0.9336000000000001,0.2723,0.9725,1.1616,0.3388,1.21
2020-08-04 04:30:00,1.99872,0.58296,2.082,0.9619200000000001,0.28056000000000003,1.002,1.0368,0.3024,1.08,2.29632,0.66976,2.392,0.9619200000000001,0.28056000000000003,1.002,1.3344,0.38920000000000005,1.3900000000000001
2020-08-04 05:00:00,1.9727999999999999,0.5754,2.055,1.032,0.301,1.075,0.9408000000000001,0.27440000000000003,0.98,2.3088,0.6734,2.4050000000000002,1.032,0.301,1.075,1.2768,0.3724,1.33
2020-08-04 05:30:00,2.0112,0.5866,2.095,1.032,0.301,1.075,0.9792000000000001,0.2856,1.02,2.3376,0.6818000000000001,2.435,1.032,0.301,1.075,1.3056,0.3808,1.3599999999999999
2020-08-04 06:00:00,2.016,0.588,2.1,1.0464,0.3052,1.09,0.9696,0.2828,1.01,2.352,0.686,2.45,1.0464,0.3052,1.09,1.3056,0.3808,1.3599999999999999
2020-08-04 06:30:00,2.23344,0.65142,2.3265000000000002,1.06224,0.30982000000000004,1.1065,1.1712,0.3416,1.22,2.47344,0.7214200000000001,2.5765000000000002,1.06224,0.30982000000000004,1.1065,1.4112,0.4116,1.47
2020-08-04 07:00:00,2.48448,0.7246400000000001,2.588,1.15008,0.33544,1.198,1.3344,0.38920000000000005,1.3900000000000001,2.66688,0.7778400000000001,2.778,1.15008,0.33544,1.198,1.5168,0.4424,1.58
2020-08-04 07:30:00,2.85408,0.8324400000000001,2.973,1.16448,0.33964000000000005,1.213,1.6896,0.4928,1.76,2.95968,0.8632400000000001,3.083,1.16448,0.33964000000000005,1.213,1.7952,0.5236000000000001,1.87
2020-08-04 08:00:00,3.10464,0.9055200000000001,3.234,1.17504,0.34272,1.224,1.9296000000000002,0.5628000000000001,2.01,3.19104,0.9307200000000001,3.324,1.17504,0.34272,1.224,2.016,0.588,2.1
2020-08-04 08:30:00,3.2424,0.9457000000000001,3.3775,1.2072,0.3521,1.2575,2.0352,0.5936,2.12,3.3576,0.9793000000000001,3.4975,1.2072,0.3521,1.2575,2.1504,0.6272,2.24
2020-08-04 09:00:00,3.2702400000000003,0.9538200000000001,3.4065,1.24464,0.36302,1.2965,2.0256,0.5908,2.11,3.42384,0.9986200000000001,3.5665,1.24464,0.36302,1.2965,2.1792,0.6356,2.27
2020-08-04 09:30:00,3.40224,0.9923200000000001,3.544,1.27104,0.37072000000000005,1.324,2.1312,0.6216,2.22,3.5846400000000003,1.04552,3.734,1.27104,0.37072000000000005,1.324,2.3136,0.6748000000000001,2.41
2020-08-04 10:00:00,3.39504,0.9902200000000001,3.5365,1.18704,0.34622,1.2365,2.208,0.644,2.3,3.55824,1.03782,3.7065,1.18704,0.34622,1.2365,2.3712,0.6916,2.47
2020-08-04 10:30:00,3.47616,1.01388,3.621,0.63456,0.18508000000000002,0.661,2.8416,0.8288000000000001,2.96,3.62976,1.05868,3.781,0.63456,0.18508000000000002,0.661,2.9952,0.8736,3.12
2020-08-04 11:00:00,3.58128,1.04454,3.7305,0.5956800000000001,0.17374,0.6205,2.9856,0.8708,3.11,3.72528,1.08654,3.8805,0.5956800000000001,0.17374,0.6205,3.1296,0.9128000000000001,3.26
2020-08-04 11:30:00,3.54768,1.03474,3.6955,0.54288,0.15834,0.5655,3.0048,0.8764000000000001,3.13,3.69168,1.07674,3.8455,0.54288,0.15834,0.5655,3.1488,0.9184,3.2800000000000002
2020-08-04 12:00:00,3.53856,1.03208,3.686,0.6105600000000001,0.17808000000000002,0.636,2.928,0.854,3.05,3.6921600000000003,1.07688,3.846,0.6105600000000001,0.17808000000000002,0.636,3.0816,0.8988,3.21
2020-08-04 12:30:00,3.44016,1.00338,3.5835,0.7425600000000001,0.21658000000000002,0.7735000000000001,2.6976,0.7868,2.81,3.58416,1.04538,3.7335000000000003,0.7425600000000001,0.21658000000000002,0.7735000000000001,2.8416,0.8288000000000001,2.96
2020-08-04 13:00:00,3.45936,1.00898,3.6035,0.6753600000000001,0.19698000000000002,0.7035,2.784,0.812,2.9,3.60336,1.05098,3.7535,0.6753600000000001,0.19698000000000002,0.7035,2.928,0.854,3.05
2020-08-04 13:30:00,3.3792,0.9856,3.52,0.7392000000000001,0.2156,0.77,2.64,0.77,2.75,3.5232,1.0276,3.67,0.7392000000000001,0.2156,0.77,2.784,0.812,2.9
2020-08-04 14:00:00,3.29856,0.96208,3.436,0.8121600000000001,0.23688,0.846,2.4864,0.7252000000000001,2.59,3.44256,1.00408,3.586,0.8121600000000001,0.23688,0.846,2.6304,0.7672,2.74
2020-08-04 14:30:00,3.3576,0.9793000000000001,3.4975,0.8328,0.2429,0.8675,2.5248,0.7364,2.63,3.492,1.0185,3.6375,0.8328,0.2429,0.8675,2.6592000000000002,0.7756000000000001,2.77
2020-08-04 15:00:00,3.36096,0.98028,3.501,0.8841600000000001,0.25788,0.921,2.4768,0.7224,2.58,3.50496,1.02228,3.651,0.8841600000000001,0.25788,0.921,2.6208,0.7644000000000001,2.73
2020-08-04 15:30:00,3.32448,0.9696400000000001,3.463,0.89568,0.26124,0.933,2.4288,0.7084,2.5300000000000002,3.4780800000000003,1.01444,3.623,0.89568,0.26124,0.933,2.5824,0.7532,2.69
2020-08-04 16:00:00,3.3235200000000003,0.9693600000000001,3.462,0.84672,0.24696,0.882,2.4768,0.7224,2.58,3.45792,1.00856,3.602,0.84672,0.24696,0.882,2.6112,0.7616,2.7199999999999998
2020-08-04 16:30:00,3.2448,0.9464,3.38,0.9984000000000001,0.2912,1.04,2.2464,0.6552,2.34,3.3792,0.9856,3.52,0.9984000000000001,0.2912,1.04,2.3808,0.6944,2.48
2020-08-04 17:00:00,3.25392,0.9490600000000001,3.3895,1.4011200000000001,0.40866,1.4595,1.8528,0.5404,1.9300000000000002,3.39792,0.99106,3.5395,1.4011200000000001,0.40866,1.4595,1.9968,0.5824,2.08
2020-08-04 17:30:00,3.22752,0.9413600000000001,3.362,1.40352,0.40936000000000006,1.462,1.824,0.532,1.9,3.36192,0.9805600000000001,3.502,1.40352,0.40936000000000006,1.462,1.9584000000000001,0.5712,2.04
2020-08-04 18:00:00,3.40416,0.9928800000000001,3.5460000000000003,1.24416,0.36288000000000004,1.296,2.16,0.63,2.25,3.54816,1.03488,3.696,1.24416,0.36288000000000004,1.296,2.304,0.672,2.4
2020-08-04 18:30:00,3.39936,0.99148,3.541,1.28736,0.37548000000000004,1.341,2.112,0.616,2.2,3.53376,1.03068,3.681,1.28736,0.37548000000000004,1.341,2.2464,0.6552,2.34
2020-08-04 19:00:00,3.35376,0.97818,3.4935,1.25136,0.36498,1.3035,2.1024,0.6132000000000001,2.19,3.49776,1.02018,3.6435,1.25136,0.36498,1.3035,2.2464,0.6552,2.34
2020-08-04 19:30:00,3.2784,0.9562,3.415,1.2336,0.3598,1.2850000000000001,2.0448,0.5964,2.13,3.4032,0.9926,3.545,1.2336,0.3598,1.2850000000000001,2.1696,0.6328,2.26
2020-08-04 20:00:00,3.1368,0.9149,3.2675,1.188,0.34650000000000003,1.2375,1.9488,0.5684,2.03,3.2712,0.9541000000000001,3.4075,1.188,0.34650000000000003,1.2375,2.0832,0.6076,2.17
2020-08-04 20:30:00,3.09168,0.9017400000000001,3.2205,1.18128,0.34454,1.2305,1.9104,0.5572,1.99,3.24528,0.94654,3.3805,1.18128,0.34454,1.2305,2.064,0.602,2.15
2020-08-04 21:00:00,3.06192,0.8930600000000001,3.1895,1.18032,0.34426,1.2295,1.8816000000000002,0.5488000000000001,1.96,3.21552,0.93786,3.3495,1.18032,0.34426,1.2295,2.0352,0.5936,2.12
2020-08-04 21:30:00,3.1152,0.9086000000000001,3.245,1.0896,0.3178,1.135,2.0256,0.5908,2.11,3.24,0.9450000000000001,3.375,1.0896,0.3178,1.135,2.1504,0.6272,2.24
2020-08-04 22:00:00,2.96688,0.8653400000000001,3.0905,1.21968,0.35574000000000006,1.2705,1.7472,0.5096,1.82,3.12048,0.9101400000000001,3.2505,1.21968,0.35574000000000006,1.2705,1.9008,0.5544,1.98
2020-08-04 22:30:00,2.77008,0.8079400000000001,2.8855,1.23408,0.35994000000000004,1.2855,1.536,0.448,1.6,2.9620800000000003,0.86394,3.0855,1.23408,0.35994000000000004,1.2855,1.728,0.504,1.8
2020-08-04 23:00:00,2.59248,0.75614,2.7005,1.21968,0.35574000000000006,1.2705,1.3728,0.40040000000000003,1.43,2.80368,0.81774,2.9205,1.21968,0.35574000000000006,1.2705,1.584,0.462,1.65
2020-08-04 23:30:00,2.44128,0.71204,2.543,1.1932800000000001,0.34804,1.2429999999999999,1.248,0.364,1.3,2.54688,0.7428400000000001,2.653,1.1932800000000001,0.34804,1.2429999999999999,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-08-05 00:00:00,2.33664,0.68152,2.434,1.18464,0.34552000000000005,1.234,1.152,0.336,1.2,2.39424,0.69832,2.4939999999999998,1.18464,0.34552000000000005,1.234,1.2096,0.3528,1.26
2020-08-05 00:30:00,2.27568,0.6637400000000001,2.3705,1.27728,0.37254000000000004,1.3305,0.9984000000000001,0.2912,1.04,2.30448,0.6721400000000001,2.4005,1.27728,0.37254000000000004,1.3305,1.0272000000000001,0.29960000000000003,1.07
2020-08-05 01:00:00,2.184,0.637,2.275,1.2624,0.3682,1.315,0.9216000000000001,0.26880000000000004,0.96,2.2032,0.6426000000000001,2.295,1.2624,0.3682,1.315,0.9408000000000001,0.27440000000000003,0.98
2020-08-05 01:30:00,2.14992,0.6270600000000001,2.2395,1.24752,0.36386,1.2995,0.9024000000000001,0.2632,0.9400000000000001,2.16912,0.63266,2.2595,1.24752,0.36386,1.2995,0.9216000000000001,0.26880000000000004,0.96
2020-08-05 02:00:00,2.08848,0.60914,2.1755,1.2052800000000001,0.35154,1.2555,0.8832000000000001,0.2576,0.92,2.12688,0.62034,2.2155,1.2052800000000001,0.35154,1.2555,0.9216000000000001,0.26880000000000004,0.96
2020-08-05 02:30:00,2.06592,0.6025600000000001,2.152,1.18272,0.34496000000000004,1.232,0.8832000000000001,0.2576,0.92,2.10432,0.6137600000000001,2.192,1.18272,0.34496000000000004,1.232,0.9216000000000001,0.26880000000000004,0.96
2020-08-05 03:00:00,2.04,0.595,2.125,1.1376,0.33180000000000004,1.185,0.9024000000000001,0.2632,0.9400000000000001,2.088,0.609,2.175,1.1376,0.33180000000000004,1.185,0.9504,0.2772,0.99
2020-08-05 03:30:00,2.05536,0.59948,2.141,1.11456,0.32508000000000004,1.161,0.9408000000000001,0.27440000000000003,0.98,2.09376,0.61068,2.181,1.11456,0.32508000000000004,1.161,0.9792000000000001,0.2856,1.02
2020-08-05 04:00:00,2.05728,0.60004,2.143,1.17408,0.34244,1.223,0.8832000000000001,0.2576,0.92,2.09568,0.61124,2.183,1.17408,0.34244,1.223,0.9216000000000001,0.26880000000000004,0.96
2020-08-05 04:30:00,2.06016,0.6008800000000001,2.146,1.1961600000000001,0.34888,1.246,0.864,0.252,0.9,2.08896,0.60928,2.176,1.1961600000000001,0.34888,1.246,0.8928,0.2604,0.93
2020-08-05 05:00:00,2.08608,0.6084400000000001,2.173,1.18368,0.34524000000000005,1.233,0.9024000000000001,0.2632,0.9400000000000001,2.11488,0.61684,2.203,1.18368,0.34524000000000005,1.233,0.9312,0.2716,0.97
2020-08-05 05:30:00,2.09088,0.60984,2.178,1.12128,0.32704000000000005,1.168,0.9696,0.2828,1.01,2.12928,0.62104,2.218,1.12128,0.32704000000000005,1.168,1.008,0.294,1.05
2020-08-05 06:00:00,2.11536,0.6169800000000001,2.2035,1.07856,0.31458,1.1235,1.0368,0.3024,1.08,2.16336,0.6309800000000001,2.2535,1.07856,0.31458,1.1235,1.0848,0.3164,1.13
2020-08-05 06:30:00,2.28192,0.66556,2.377,1.12032,0.32676000000000005,1.167,1.1616,0.3388,1.21,2.38752,0.6963600000000001,2.487,1.12032,0.32676000000000005,1.167,1.2671999999999999,0.36960000000000004,1.32
2020-08-05 07:00:00,2.62224,0.76482,2.7315,1.20144,0.35042,1.2515,1.4208,0.41440000000000005,1.48,2.75664,0.8040200000000001,2.8715,1.20144,0.35042,1.2515,1.5552000000000001,0.4536,1.62
2020-08-05 07:30:00,2.9140800000000002,0.84994,3.0355,1.2052800000000001,0.35154,1.2555,1.7088,0.4984,1.78,3.03888,0.8863400000000001,3.1655,1.2052800000000001,0.35154,1.2555,1.8336000000000001,0.5348,1.9100000000000001
2020-08-05 08:00:00,3.18096,0.92778,3.3135,1.1457600000000001,0.33418000000000003,1.1935,2.0352,0.5936,2.12,3.3057600000000003,0.96418,3.4435000000000002,1.1457600000000001,0.33418000000000003,1.1935,2.16,0.63,2.25
2020-08-05 08:30:00,3.4416,1.0038,3.585,1.1184,0.3262,1.165,2.3232,0.6776,2.42,3.5856,1.0458,3.735,1.1184,0.3262,1.165,2.4672,0.7196,2.5700000000000003
2020-08-05 09:00:00,3.54576,1.03418,3.6935000000000002,1.16496,0.33978,1.2135,2.3808,0.6944,2.48,3.68976,1.07618,3.8435,1.16496,0.33978,1.2135,2.5248,0.7364,2.63
2020-08-05 09:30:00,3.54432,1.03376,3.692,1.23072,0.35896000000000006,1.282,2.3136,0.6748000000000001,2.41,3.70752,1.08136,3.862,1.23072,0.35896000000000006,1.282,2.4768,0.7224,2.58
2020-08-05 10:00:00,3.5688,1.0409,3.7175000000000002,1.3416000000000001,0.39130000000000004,1.3975,2.2272,0.6496000000000001,2.32,3.732,1.0885,3.8875,1.3416000000000001,0.39130000000000004,1.3975,2.3904,0.6972,2.49
2020-08-05 10:30:00,3.3816,0.9863000000000001,3.5225,1.6824,0.4907,1.7525,1.6992,0.49560000000000004,1.77,3.5544000000000002,1.0367,3.7025,1.6824,0.4907,1.7525,1.8719999999999999,0.546,1.9500000000000002
2020-08-05 11:00:00,3.3672,0.9821000000000001,3.5075000000000003,1.6968,0.4949,1.7675,1.6703999999999999,0.4872,1.74,3.5496,1.0353,3.6975,1.6968,0.4949,1.7675,1.8528,0.5404,1.9300000000000002
2020-08-05 11:30:00,3.41712,0.9966600000000001,3.5595,1.62192,0.47306000000000004,1.6895,1.7952,0.5236000000000001,1.87,3.6379200000000003,1.06106,3.7895000000000003,1.62192,0.47306000000000004,1.6895,2.016,0.588,2.1
2020-08-05 12:00:00,3.4833600000000002,1.01598,3.6285,1.4481600000000001,0.42238000000000003,1.5085000000000002,2.0352,0.5936,2.12,3.70416,1.08038,3.8585000000000003,1.4481600000000001,0.42238000000000003,1.5085000000000002,2.2560000000000002,0.658,2.35
2020-08-05 12:30:00,3.624,1.057,3.775,1.3872,0.4046,1.445,2.2368,0.6524,2.33,3.8064,1.1102,3.965,1.3872,0.4046,1.445,2.4192,0.7056,2.52
2020-08-05 13:00:00,3.52992,1.02956,3.677,1.41792,0.41356000000000004,1.477,2.112,0.616,2.2,3.7027200000000002,1.07996,3.857,1.41792,0.41356000000000004,1.477,2.2848,0.6664,2.38
2020-08-05 13:30:00,3.58032,1.04426,3.7295,1.4011200000000001,0.40866,1.4595,2.1792,0.6356,2.27,3.75312,1.09466,3.9095,1.4011200000000001,0.40866,1.4595,2.352,0.686,2.45
2020-08-05 14:00:00,3.4392,1.0031,3.5825,1.4136,0.4123,1.4725000000000001,2.0256,0.5908,2.11,3.612,1.0535,3.7625,1.4136,0.4123,1.4725000000000001,2.1984,0.6412,2.29
2020-08-05 14:30:00,3.38736,0.9879800000000001,3.5285,1.2945600000000002,0.37758,1.3485,2.0928,0.6104,2.18,3.55056,1.03558,3.6985,1.2945600000000002,0.37758,1.3485,2.2560000000000002,0.658,2.35
2020-08-05 15:00:00,3.47232,1.01276,3.617,0.9379200000000001,0.27356,0.977,2.5343999999999998,0.7392000000000001,2.64,3.62592,1.05756,3.777,0.9379200000000001,0.27356,0.977,2.688,0.784,2.8
2020-08-05 15:30:00,3.5064,1.0227,3.6525,1.4424000000000001,0.4207,1.5025,2.064,0.602,2.15,3.6696,1.0703,3.8225,1.4424000000000001,0.4207,1.5025,2.2272,0.6496000000000001,2.32
2020-08-05 16:00:00,3.35232,0.9777600000000001,3.492,1.5379200000000002,0.44856,1.6019999999999999,1.8144,0.5292,1.8900000000000001,3.51552,1.02536,3.662,1.5379200000000002,0.44856,1.6019999999999999,1.9776,0.5768,2.06
2020-08-05 16:30:00,3.40176,0.9921800000000001,3.5435,1.5201600000000002,0.44338000000000005,1.5835,1.8816000000000002,0.5488000000000001,1.96,3.5553600000000003,1.03698,3.7035,1.5201600000000002,0.44338000000000005,1.5835,2.0352,0.5936,2.12
2020-08-05 17:00:00,3.50592,1.02256,3.652,1.57632,0.45976000000000006,1.642,1.9296000000000002,0.5628000000000001,2.01,3.65952,1.06736,3.8120000000000003,1.57632,0.45976000000000006,1.642,2.0832,0.6076,2.17
2020-08-05 17:30:00,3.5428800000000003,1.03334,3.6905,1.49808,0.43694000000000005,1.5605,2.0448,0.5964,2.13,3.66768,1.06974,3.8205,1.49808,0.43694000000000005,1.5605,2.1696,0.6328,2.26
2020-08-05 18:00:00,3.5793600000000003,1.04398,3.7285,1.47696,0.43078000000000005,1.5385,2.1024,0.6132000000000001,2.19,3.69456,1.07758,3.8485,1.47696,0.43078000000000005,1.5385,2.2176,0.6468,2.31
2020-08-05 18:30:00,3.5088,1.0234,3.6550000000000002,1.4736,0.4298,1.5350000000000001,2.0352,0.5936,2.12,3.6336,1.0598,3.785,1.4736,0.4298,1.5350000000000001,2.16,0.63,2.25
2020-08-05 19:00:00,3.45696,1.00828,3.601,1.47936,0.43148000000000003,1.541,1.9776,0.5768,2.06,3.58176,1.04468,3.731,1.47936,0.43148000000000003,1.541,2.1024,0.6132000000000001,2.19
2020-08-05 19:30:00,3.36432,0.9812600000000001,3.5045,1.38672,0.40446000000000004,1.4445000000000001,1.9776,0.5768,2.06,3.48912,1.01766,3.6345,1.38672,0.40446000000000004,1.4445000000000001,2.1024,0.6132000000000001,2.19
2020-08-05 20:00:00,3.29568,0.9612400000000001,3.433,1.33728,0.39004000000000005,1.393,1.9584000000000001,0.5712,2.04,3.43968,1.00324,3.583,1.33728,0.39004000000000005,1.393,2.1024,0.6132000000000001,2.19
2020-08-05 20:30:00,3.11184,0.9076200000000001,3.2415,1.32624,0.38682000000000005,1.3815,1.7856,0.5208,1.8599999999999999,3.27504,0.9552200000000001,3.4115,1.32624,0.38682000000000005,1.3815,1.9488,0.5684,2.03
2020-08-05 21:00:00,3.03264,0.8845200000000001,3.159,1.33344,0.38892000000000004,1.389,1.6992,0.49560000000000004,1.77,3.21504,0.9377200000000001,3.349,1.33344,0.38892000000000004,1.389,1.8816000000000002,0.5488000000000001,1.96
2020-08-05 21:30:00,3.0984,0.9037000000000001,3.2275,1.2168,0.3549,1.2675,1.8816000000000002,0.5488000000000001,1.96,3.252,0.9485,3.3875,1.2168,0.3549,1.2675,2.0352,0.5936,2.12
2020-08-05 22:00:00,2.96352,0.86436,3.087,1.25472,0.36596,1.307,1.7088,0.4984,1.78,3.13632,0.9147600000000001,3.267,1.25472,0.36596,1.307,1.8816000000000002,0.5488000000000001,1.96
2020-08-05 22:30:00,2.7792,0.8106,2.895,1.1952,0.3486,1.245,1.584,0.462,1.65,2.9712,0.8666,3.095,1.1952,0.3486,1.245,1.776,0.518,1.85
2020-08-05 23:00:00,2.60448,0.7596400000000001,2.713,1.26048,0.36764,1.313,1.344,0.392,1.4,2.80608,0.8184400000000001,2.923,1.26048,0.36764,1.313,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-08-05 23:30:00,2.46432,0.7187600000000001,2.567,1.23552,0.36036,1.287,1.2288000000000001,0.3584,1.28,2.52192,0.7355600000000001,2.627,1.23552,0.36036,1.287,1.2864,0.37520000000000003,1.34
2020-08-06 00:00:00,2.34288,0.6833400000000001,2.4405,1.23888,0.36134000000000005,1.2905,1.104,0.322,1.15,2.40048,0.7001400000000001,2.5005,1.23888,0.36134000000000005,1.2905,1.1616,0.3388,1.21
2020-08-06 00:30:00,2.28336,0.66598,2.3785,1.18896,0.34678000000000003,1.2385,1.0944,0.31920000000000004,1.1400000000000001,2.33136,0.67998,2.4285,1.18896,0.34678000000000003,1.2385,1.1424,0.3332,1.19
2020-08-06 01:00:00,2.19456,0.6400800000000001,2.286,1.1577600000000001,0.33768000000000004,1.206,1.0368,0.3024,1.08,2.24256,0.6540800000000001,2.336,1.1577600000000001,0.33768000000000004,1.206,1.0848,0.3164,1.13
2020-08-06 01:30:00,2.15952,0.6298600000000001,2.2495,1.16112,0.33866,1.2095,0.9984000000000001,0.2912,1.04,2.19792,0.6410600000000001,2.2895,1.16112,0.33866,1.2095,1.0368,0.3024,1.08
2020-08-06 02:00:00,2.07312,0.6046600000000001,2.1595,1.15152,0.33586000000000005,1.1995,0.9216000000000001,0.26880000000000004,0.96,2.11152,0.6158600000000001,2.1995,1.15152,0.33586000000000005,1.1995,0.96,0.28,1.0
2020-08-06 02:30:00,2.06208,0.6014400000000001,2.148,1.15968,0.33824000000000004,1.208,0.9024000000000001,0.2632,0.9400000000000001,2.10048,0.6126400000000001,2.188,1.15968,0.33824000000000004,1.208,0.9408000000000001,0.27440000000000003,0.98
2020-08-06 03:00:00,2.02896,0.5917800000000001,2.1135,1.18416,0.34538,1.2335,0.8448,0.2464,0.88,2.05776,0.60018,2.1435,1.18416,0.34538,1.2335,0.8736,0.2548,0.91
2020-08-06 03:30:00,2.04048,0.59514,2.1255,1.18608,0.34594,1.2355,0.8544,0.2492,0.89,2.06928,0.6035400000000001,2.1555,1.18608,0.34594,1.2355,0.8832000000000001,0.2576,0.92
2020-08-06 04:00:00,2.0376,0.5943,2.1225,1.1832,0.3451,1.2325,0.8544,0.2492,0.89,2.0568,0.5999,2.1425,1.1832,0.3451,1.2325,0.8736,0.2548,0.91
2020-08-06 04:30:00,2.05632,0.5997600000000001,2.142,1.16352,0.33936000000000005,1.212,0.8928,0.2604,0.93,2.08512,0.60816,2.172,1.16352,0.33936000000000005,1.212,0.9216000000000001,0.26880000000000004,0.96
2020-08-06 05:00:00,2.05152,0.59836,2.137,1.14912,0.33516,1.197,0.9024000000000001,0.2632,0.9400000000000001,2.07072,0.60396,2.157,1.14912,0.33516,1.197,0.9216000000000001,0.26880000000000004,0.96
2020-08-06 05:30:00,2.09376,0.61068,2.181,1.16256,0.33908000000000005,1.211,0.9312,0.2716,0.97,2.10336,0.61348,2.191,1.16256,0.33908000000000005,1.211,0.9408000000000001,0.27440000000000003,0.98
2020-08-06 06:00:00,2.14752,0.62636,2.237,1.13952,0.33236000000000004,1.187,1.008,0.294,1.05,2.15712,0.62916,2.247,1.13952,0.33236000000000004,1.187,1.0176,0.2968,1.06
2020-08-06 06:30:00,2.33616,0.6813800000000001,2.4335,1.12656,0.32858000000000004,1.1735,1.2096,0.3528,1.26,2.4993600000000002,0.7289800000000001,2.6035,1.12656,0.32858000000000004,1.1735,1.3728,0.40040000000000003,1.43
2020-08-06 07:00:00,2.6476800000000003,0.77224,2.758,1.14048,0.33264000000000005,1.188,1.5072,0.43960000000000005,1.57,2.77248,0.80864,2.888,1.14048,0.33264000000000005,1.188,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-08-06 07:30:00,2.91168,0.8492400000000001,3.033,1.14528,0.33404,1.193,1.7664,0.5152,1.8399999999999999,3.01728,0.88004,3.143,1.14528,0.33404,1.193,1.8719999999999999,0.546,1.9500000000000002
2020-08-06 08:00:00,3.18144,0.9279200000000001,3.314,1.14624,0.33432,1.194,2.0352,0.5936,2.12,3.24864,0.94752,3.384,1.14624,0.33432,1.194,2.1024,0.6132000000000001,2.19
2020-08-06 08:30:00,3.36288,0.98084,3.503,1.18368,0.34524000000000005,1.233,2.1792,0.6356,2.27,3.45888,1.00884,3.6029999999999998,1.18368,0.34524000000000005,1.233,2.2752,0.6636000000000001,2.37
2020-08-06 09:00:00,3.53712,1.03166,3.6845,1.25232,0.36526000000000003,1.3045,2.2848,0.6664,2.38,3.6907200000000002,1.07646,3.8445,1.25232,0.36526000000000003,1.3045,2.4384,0.7112,2.54
2020-08-06 09:30:00,3.5313600000000003,1.02998,3.6785,1.20816,0.35238,1.2585,2.3232,0.6776,2.42,3.6849600000000002,1.07478,3.8385,1.20816,0.35238,1.2585,2.4768,0.7224,2.58
2020-08-06 10:00:00,3.6192,1.0556,3.77,1.152,0.336,1.2,2.4672,0.7196,2.5700000000000003,3.7728,1.1004,3.93,1.152,0.336,1.2,2.6208,0.7644000000000001,2.73
2020-08-06 10:30:00,3.57072,1.04146,3.7195,1.15152,0.33586000000000005,1.1995,2.4192,0.7056,2.52,3.72432,1.08626,3.8795,1.15152,0.33586000000000005,1.1995,2.5728,0.7504000000000001,2.68
2020-08-06 11:00:00,3.5188800000000002,1.02634,3.6654999999999998,1.21488,0.35434000000000004,1.2655,2.304,0.672,2.4,3.67248,1.07114,3.8255,1.21488,0.35434000000000004,1.2655,2.4576000000000002,0.7168,2.56
2020-08-06 11:30:00,3.48768,1.01724,3.633,1.26048,0.36764,1.313,2.2272,0.6496000000000001,2.32,3.64128,1.06204,3.793,1.26048,0.36764,1.313,2.3808,0.6944,2.48
2020-08-06 12:00:00,3.50352,1.02186,3.6495,1.42992,0.41706000000000004,1.4895,2.0736,0.6048,2.16,3.66672,1.06946,3.8195,1.42992,0.41706000000000004,1.4895,2.2368,0.6524,2.33
2020-08-06 12:30:00,3.56544,1.03992,3.714,1.41504,0.41272000000000003,1.474,2.1504,0.6272,2.24,3.72864,1.08752,3.884,1.41504,0.41272000000000003,1.474,2.3136,0.6748000000000001,2.41
2020-08-06 13:00:00,3.56208,1.03894,3.7105,1.37328,0.40054,1.4304999999999999,2.1888,0.6384000000000001,2.2800000000000002,3.72528,1.08654,3.8805,1.37328,0.40054,1.4304999999999999,2.352,0.686,2.45
2020-08-06 13:30:00,3.54624,1.03432,3.694,1.29984,0.37912,1.354,2.2464,0.6552,2.34,3.70944,1.08192,3.864,1.29984,0.37912,1.354,2.4096,0.7028,2.51
2020-08-06 14:00:00,3.5846400000000003,1.04552,3.734,1.27104,0.37072000000000005,1.324,2.3136,0.6748000000000001,2.41,3.75744,1.09592,3.914,1.27104,0.37072000000000005,1.324,2.4864,0.7252000000000001,2.59
2020-08-06 14:30:00,3.4608,1.0094,3.605,1.2336,0.3598,1.2850000000000001,2.2272,0.6496000000000001,2.32,3.6528,1.0654,3.805,1.2336,0.3598,1.2850000000000001,2.4192,0.7056,2.52
2020-08-06 15:00:00,3.61008,1.05294,3.7605,1.15248,0.33614000000000005,1.2005,2.4576000000000002,0.7168,2.56,3.78288,1.10334,3.9405,1.15248,0.33614000000000005,1.2005,2.6304,0.7672,2.74
2020-08-06 15:30:00,3.48624,1.01682,3.6315,1.23024,0.35882000000000003,1.2815,2.2560000000000002,0.658,2.35,3.6494400000000002,1.06442,3.8015,1.23024,0.35882000000000003,1.2815,2.4192,0.7056,2.52
2020-08-06 16:00:00,3.54432,1.03376,3.692,1.16352,0.33936000000000005,1.212,2.3808,0.6944,2.48,3.68832,1.07576,3.842,1.16352,0.33936000000000005,1.212,2.5248,0.7364,2.63
2020-08-06 16:30:00,3.6139200000000002,1.05406,3.7645,1.12752,0.32886000000000004,1.1745,2.4864,0.7252000000000001,2.59,3.75792,1.09606,3.9145000000000003,1.12752,0.32886000000000004,1.1745,2.6304,0.7672,2.74
2020-08-06 17:00:00,3.6552,1.0661,3.8075,1.2264,0.3577,1.2775,2.4288,0.7084,2.5300000000000002,3.7992,1.1081,3.9575,1.2264,0.3577,1.2775,2.5728,0.7504000000000001,2.68
2020-08-06 17:30:00,3.5491200000000003,1.03516,3.697,1.24512,0.36316000000000004,1.297,2.304,0.672,2.4,3.68352,1.07436,3.8369999999999997,1.24512,0.36316000000000004,1.297,2.4384,0.7112,2.54
2020-08-06 18:00:00,3.57888,1.04384,3.7279999999999998,1.25568,0.36624,1.308,2.3232,0.6776,2.42,3.71328,1.08304,3.868,1.25568,0.36624,1.308,2.4576000000000002,0.7168,2.56
2020-08-06 18:30:00,3.47232,1.01276,3.617,1.25472,0.36596,1.307,2.2176,0.6468,2.31,3.60672,1.05196,3.757,1.25472,0.36596,1.307,2.352,0.686,2.45
2020-08-06 19:00:00,3.3984,0.9912000000000001,3.54,1.3248,0.3864,1.38,2.0736,0.6048,2.16,3.5328,1.0304,3.68,1.3248,0.3864,1.38,2.208,0.644,2.3
2020-08-06 19:30:00,3.3912,0.9891000000000001,3.5324999999999998,1.0968,0.3199,1.1425,2.2944,0.6692,2.39,3.516,1.0255,3.6625,1.0968,0.3199,1.1425,2.4192,0.7056,2.52
2020-08-06 20:00:00,3.33936,0.9739800000000001,3.4785,0.54576,0.15918000000000002,0.5685,2.7936,0.8148000000000001,2.91,3.44496,1.00478,3.5885,0.54576,0.15918000000000002,0.5685,2.8992,0.8456,3.02
2020-08-06 20:30:00,3.1929600000000002,0.9312800000000001,3.326,0.51456,0.15008000000000002,0.536,2.6784,0.7812,2.79,3.29856,0.96208,3.436,0.51456,0.15008000000000002,0.536,2.784,0.812,2.9
2020-08-06 21:00:00,3.12144,0.9104200000000001,3.2515,0.5006400000000001,0.14602,0.5215000000000001,2.6208,0.7644000000000001,2.73,3.21744,0.93842,3.3515,0.5006400000000001,0.14602,0.5215000000000001,2.7168,0.7924,2.83
2020-08-06 21:30:00,3.18096,0.92778,3.3135,0.50256,0.14658000000000002,0.5235000000000001,2.6784,0.7812,2.79,3.26736,0.95298,3.4035,0.50256,0.14658000000000002,0.5235000000000001,2.7648,0.8064,2.88
2020-08-06 22:00:00,3.03072,0.8839600000000001,3.157,0.48672000000000004,0.14196,0.507,2.544,0.742,2.65,3.11712,0.9091600000000001,3.247,0.48672000000000004,0.14196,0.507,2.6304,0.7672,2.74
2020-08-06 22:30:00,2.8555200000000003,0.83286,2.9745,0.48432000000000003,0.14126000000000002,0.5045000000000001,2.3712,0.6916,2.47,2.94192,0.85806,3.0645,0.48432000000000003,0.14126000000000002,0.5045000000000001,2.4576000000000002,0.7168,2.56
2020-08-06 23:00:00,2.6841600000000003,0.78288,2.7960000000000003,0.48576,0.14168,0.506,2.1984,0.6412,2.29,2.76096,0.8052800000000001,2.876,0.48576,0.14168,0.506,2.2752,0.6636000000000001,2.37
2020-08-06 23:30:00,2.4696,0.7203,2.5725,0.9048,0.2639,0.9425,1.5648,0.45640000000000003,1.63,2.5464,0.7427,2.6525,0.9048,0.2639,0.9425,1.6416,0.4788,1.71
2020-08-07 00:00:00,2.30688,0.6728400000000001,2.403,1.23168,0.35924,1.283,1.0752,0.3136,1.12,2.37408,0.69244,2.473,1.23168,0.35924,1.283,1.1424,0.3332,1.19
2020-08-07 00:30:00,2.1816,0.6363,2.2725,1.2312,0.35910000000000003,1.2825,0.9504,0.2772,0.99,2.4504,0.7147,2.5525,1.2312,0.35910000000000003,1.2825,1.2192,0.3556,1.27
2020-08-07 01:00:00,2.08944,0.6094200000000001,2.1765,1.2350400000000001,0.36022000000000004,1.2865,0.8544,0.2492,0.89,2.45424,0.71582,2.5564999999999998,1.2350400000000001,0.36022000000000004,1.2865,1.2192,0.3556,1.27
2020-08-07 01:30:00,2.05056,0.5980800000000001,2.136,1.23456,0.36008,1.286,0.8160000000000001,0.23800000000000002,0.85,2.41536,0.7044800000000001,2.516,1.23456,0.36008,1.286,1.1808,0.34440000000000004,1.23
2020-08-07 02:00:00,2.01792,0.5885600000000001,2.102,1.23072,0.35896000000000006,1.282,0.7872,0.2296,0.8200000000000001,2.41152,0.7033600000000001,2.512,1.23072,0.35896000000000006,1.282,1.1808,0.34440000000000004,1.23
2020-08-07 02:30:00,1.9944000000000002,0.5817,2.0775,1.2264,0.3577,1.2775,0.768,0.224,0.8,2.3784,0.6937,2.4775,1.2264,0.3577,1.2775,1.152,0.336,1.2
2020-08-07 03:00:00,1.9588800000000002,0.5713400000000001,2.0405,1.23888,0.36134000000000005,1.2905,0.72,0.21,0.75,2.35248,0.6861400000000001,2.4505,1.23888,0.36134000000000005,1.2905,1.1136,0.32480000000000003,1.16
2020-08-07 03:30:00,1.95168,0.5692400000000001,2.033,1.23168,0.35924,1.283,0.72,0.21,0.75,2.35488,0.68684,2.453,1.23168,0.35924,1.283,1.1232,0.3276,1.17
2020-08-07 04:00:00,1.95792,0.57106,2.0395,1.23792,0.36106000000000005,1.2895,0.72,0.21,0.75,2.35152,0.68586,2.4495,1.23792,0.36106000000000005,1.2895,1.1136,0.32480000000000003,1.16
2020-08-07 04:30:00,1.9992,0.5831000000000001,2.0825,1.2312,0.35910000000000003,1.2825,0.768,0.224,0.8,2.3832,0.6951,2.4825,1.2312,0.35910000000000003,1.2825,1.152,0.336,1.2
2020-08-07 05:00:00,1.97232,0.57526,2.0545,1.23312,0.35966000000000004,1.2845,0.7392000000000001,0.2156,0.77,2.37552,0.69286,2.4745,1.23312,0.35966000000000004,1.2845,1.1424,0.3332,1.19
2020-08-07 05:30:00,2.04528,0.5965400000000001,2.1305,1.22928,0.35854,1.2805,0.8160000000000001,0.23800000000000002,0.85,2.4100800000000002,0.70294,2.5105,1.22928,0.35854,1.2805,1.1808,0.34440000000000004,1.23
2020-08-07 06:00:00,2.01792,0.5885600000000001,2.102,1.23072,0.35896000000000006,1.282,0.7872,0.2296,0.8200000000000001,2.41152,0.7033600000000001,2.512,1.23072,0.35896000000000006,1.282,1.1808,0.34440000000000004,1.23
2020-08-07 06:30:00,2.30736,0.67298,2.4035,1.23216,0.35938000000000003,1.2835,1.0752,0.3136,1.12,2.56656,0.74858,2.6734999999999998,1.23216,0.35938000000000003,1.2835,1.3344,0.38920000000000005,1.3900000000000001
2020-08-07 07:00:00,2.5881600000000002,0.7548800000000001,2.696,1.23456,0.36008,1.286,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.76096,0.8052800000000001,2.876,1.23456,0.36008,1.286,1.5264,0.44520000000000004,1.5899999999999999
2020-08-07 07:30:00,2.91168,0.8492400000000001,3.033,1.25088,0.36484000000000005,1.303,1.6608,0.4844,1.73,3.03648,0.8856400000000001,3.163,1.25088,0.36484000000000005,1.303,1.7856,0.5208,1.8599999999999999
2020-08-07 08:00:00,3.22896,0.9417800000000001,3.3635,1.28016,0.37338000000000005,1.3335,1.9488,0.5684,2.03,3.36336,0.9809800000000001,3.5035,1.28016,0.37338000000000005,1.3335,2.0832,0.6076,2.17
2020-08-07 08:30:00,3.44208,1.00394,3.5855,1.32048,0.38514000000000004,1.3755,2.1216,0.6188,2.21,3.59568,1.04874,3.7455,1.32048,0.38514000000000004,1.3755,2.2752,0.6636000000000001,2.37
2020-08-07 09:00:00,3.49824,1.02032,3.644,1.43424,0.41832,1.494,2.064,0.602,2.15,3.67104,1.0707200000000001,3.824,1.43424,0.41832,1.494,2.2368,0.6524,2.33
2020-08-07 09:30:00,3.58416,1.04538,3.7335000000000003,1.40496,0.40978000000000003,1.4635,2.1792,0.6356,2.27,3.74736,1.09298,3.9035,1.40496,0.40978000000000003,1.4635,2.3424,0.6832,2.44
2020-08-07 10:00:00,3.5428800000000003,1.03334,3.6905,1.4308800000000002,0.41734000000000004,1.4905,2.112,0.616,2.2,3.71568,1.08374,3.8705,1.4308800000000002,0.41734000000000004,1.4905,2.2848,0.6664,2.38
2020-08-07 10:30:00,3.46176,1.00968,3.606,1.46496,0.42728000000000005,1.526,1.9968,0.5824,2.08,3.62496,1.05728,3.776,1.46496,0.42728000000000005,1.526,2.16,0.63,2.25
2020-08-07 11:00:00,3.49008,1.01794,3.6355,1.48368,0.43274,1.5455,2.0064,0.5852,2.09,3.66288,1.06834,3.8155,1.48368,0.43274,1.5455,2.1792,0.6356,2.27
2020-08-07 11:30:00,3.4464,1.0052,3.59,1.392,0.406,1.45,2.0544000000000002,0.5992000000000001,2.14,3.6192,1.0556,3.77,1.392,0.406,1.45,2.2272,0.6496000000000001,2.32
2020-08-07 12:00:00,3.43872,1.00296,3.582,1.34592,0.39256,1.4020000000000001,2.0928,0.6104,2.18,3.61152,1.05336,3.762,1.34592,0.39256,1.4020000000000001,2.2656,0.6608,2.36
2020-08-07 12:30:00,3.45312,1.00716,3.597,1.29312,0.37716000000000005,1.347,2.16,0.63,2.25,3.62592,1.05756,3.777,1.29312,0.37716000000000005,1.347,2.3328,0.6804,2.43
2020-08-07 13:00:00,3.5721600000000002,1.04188,3.721,1.17216,0.34188,1.221,2.4,0.7000000000000001,2.5,3.73536,1.08948,3.891,1.17216,0.34188,1.221,2.5632,0.7476,2.67
2020-08-07 13:30:00,3.6796800000000003,1.07324,3.833,0.9724800000000001,0.28364,1.013,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.8332800000000002,1.11804,3.993,0.9724800000000001,0.28364,1.013,2.8608000000000002,0.8344,2.98
2020-08-07 14:00:00,3.42672,0.9994600000000001,3.5695,1.14192,0.33306,1.1895,2.2848,0.6664,2.38,3.58032,1.04426,3.7295,1.14192,0.33306,1.1895,2.4384,0.7112,2.54
