Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-07 14:30:00,3.37824,0.9853200000000001,3.519,1.14144,0.33292000000000005,1.189,2.2368,0.6524,2.33,3.53184,1.03012,3.6790000000000003,1.14144,0.33292000000000005,1.189,2.3904,0.6972,2.49
2020-08-07 15:00:00,3.59136,1.04748,3.741,0.9993600000000001,0.29148,1.041,2.592,0.756,2.7,3.73536,1.08948,3.891,0.9993600000000001,0.29148,1.041,2.7359999999999998,0.798,2.85
2020-08-07 15:30:00,3.61104,1.05322,3.7615,1.05744,0.30842,1.1015,2.5536,0.7448,2.66,3.76464,1.09802,3.9215,1.05744,0.30842,1.1015,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-08-07 16:00:00,3.48432,1.01626,3.6295,1.15152,0.33586000000000005,1.1995,2.3328,0.6804,2.43,3.6379200000000003,1.06106,3.7895000000000003,1.15152,0.33586000000000005,1.1995,2.4864,0.7252000000000001,2.59
2020-08-07 16:30:00,3.4128,0.9954000000000001,3.555,1.3968,0.40740000000000004,1.455,2.016,0.588,2.1,3.5664,1.0402,3.715,1.3968,0.40740000000000004,1.455,2.1696,0.6328,2.26
2020-08-07 17:00:00,3.50352,1.02186,3.6495,1.34352,0.39186000000000004,1.3995,2.16,0.63,2.25,3.64752,1.06386,3.7995,1.34352,0.39186000000000004,1.3995,2.304,0.672,2.4
2020-08-07 17:30:00,3.44448,1.00464,3.588,1.13088,0.32984,1.178,2.3136,0.6748000000000001,2.41,3.58848,1.04664,3.738,1.13088,0.32984,1.178,2.4576000000000002,0.7168,2.56
2020-08-07 18:00:00,3.37392,0.98406,3.5145,1.08912,0.31766000000000005,1.1345,2.2848,0.6664,2.38,3.50832,1.02326,3.6545,1.08912,0.31766000000000005,1.1345,2.4192,0.7056,2.52
2020-08-07 18:30:00,3.48,1.015,3.625,1.0512,0.30660000000000004,1.095,2.4288,0.7084,2.5300000000000002,3.6048,1.0514000000000001,3.755,1.0512,0.30660000000000004,1.095,2.5536,0.7448,2.66
2020-08-07 19:00:00,3.41328,0.9955400000000001,3.5555,0.9172800000000001,0.26754,0.9555,2.496,0.728,2.6,3.54768,1.03474,3.6955,0.9172800000000001,0.26754,0.9555,2.6304,0.7672,2.74
2020-08-07 19:30:00,3.37296,0.9837800000000001,3.5135,0.9124800000000001,0.26614000000000004,0.9505,2.46048,0.7176400000000001,2.563,3.47856,1.01458,3.6235,0.9124800000000001,0.26614000000000004,0.9505,2.56608,0.7484400000000001,2.673
2020-08-07 20:00:00,3.3705600000000002,0.9830800000000001,3.511,0.9100800000000001,0.26544,0.9480000000000001,2.46048,0.7176400000000001,2.563,3.47616,1.01388,3.621,0.9100800000000001,0.26544,0.9480000000000001,2.56608,0.7484400000000001,2.673
2020-08-07 20:30:00,3.37104,0.9832200000000001,3.5115,0.91056,0.26558000000000004,0.9485,2.46048,0.7176400000000001,2.563,3.47664,1.01402,3.6215,0.91056,0.26558000000000004,0.9485,2.56608,0.7484400000000001,2.673
2020-08-07 21:00:00,3.01728,0.88004,3.143,1.00128,0.29204,1.043,2.016,0.588,2.1,3.11328,0.9080400000000001,3.243,1.00128,0.29204,1.043,2.112,0.616,2.2
2020-08-07 21:30:00,3.05952,0.89236,3.187,1.01472,0.29596,1.057,2.0448,0.5964,2.13,3.15552,0.9203600000000001,3.287,1.01472,0.29596,1.057,2.1408,0.6244000000000001,2.23
2020-08-07 22:00:00,2.9318400000000002,0.8551200000000001,3.054,1.09824,0.32032000000000005,1.1440000000000001,1.8336000000000001,0.5348,1.9100000000000001,3.04704,0.8887200000000001,3.174,1.09824,0.32032000000000005,1.1440000000000001,1.9488,0.5684,2.03
2020-08-07 22:30:00,2.7816,0.8113,2.8975,1.1112,0.3241,1.1575,1.6703999999999999,0.4872,1.74,2.9448,0.8589,3.0675,1.1112,0.3241,1.1575,1.8336000000000001,0.5348,1.9100000000000001
2020-08-07 23:00:00,2.62512,0.76566,2.7345,1.11792,0.32606,1.1645,1.5072,0.43960000000000005,1.57,2.8075200000000002,0.81886,2.9245,1.11792,0.32606,1.1645,1.6896,0.4928,1.76
2020-08-07 23:30:00,2.47872,0.72296,2.582,1.11264,0.32452000000000003,1.159,1.36608,0.39844,1.423,2.67072,0.7789600000000001,2.782,1.11264,0.32452000000000003,1.159,1.55808,0.45444,1.623
2020-08-08 00:00:00,2.32128,0.6770400000000001,2.418,1.10208,0.32144,1.148,1.2192,0.3556,1.27,2.54208,0.7414400000000001,2.648,1.10208,0.32144,1.148,1.44,0.42,1.5
2020-08-08 00:30:00,2.22912,0.6501600000000001,2.322,1.00992,0.29456000000000004,1.052,1.2192,0.3556,1.27,2.45952,0.7173600000000001,2.5620000000000003,1.00992,0.29456000000000004,1.052,1.4496,0.4228,1.51
2020-08-08 01:00:00,2.17104,0.63322,2.2615,1.00944,0.29442,1.0515,1.1616,0.3388,1.21,2.40144,0.70042,2.5015,1.00944,0.29442,1.0515,1.392,0.406,1.45
2020-08-08 01:30:00,2.1264,0.6202000000000001,2.215,1.0032,0.2926,1.045,1.1232,0.3276,1.17,2.3664,0.6902,2.465,1.0032,0.2926,1.045,1.3632,0.3976,1.42
2020-08-08 02:00:00,2.052,0.5985,2.1375,1.1016,0.32130000000000003,1.1475,0.9504,0.2772,0.99,2.34,0.6825,2.4375,1.1016,0.32130000000000003,1.1475,1.2384,0.3612,1.29
2020-08-08 02:30:00,2.02128,0.5895400000000001,2.1055,1.11888,0.32634,1.1655,0.9024000000000001,0.2632,0.9400000000000001,2.32848,0.6791400000000001,2.4255,1.11888,0.32634,1.1655,1.2096,0.3528,1.26
2020-08-08 03:00:00,1.992,0.581,2.075,1.032,0.301,1.075,0.96,0.28,1.0,2.2896,0.6678000000000001,2.385,1.032,0.301,1.075,1.2576,0.3668,1.31
2020-08-08 03:30:00,1.9876800000000001,0.57974,2.0705,1.01808,0.29694000000000004,1.0605,0.9696,0.2828,1.01,2.27568,0.6637400000000001,2.3705,1.01808,0.29694000000000004,1.0605,1.2576,0.3668,1.31
2020-08-08 04:00:00,1.95024,0.56882,2.0315,1.03824,0.30282000000000003,1.0815,0.912,0.266,0.9500000000000001,2.24784,0.6556200000000001,2.3415,1.03824,0.30282000000000003,1.0815,1.2096,0.3528,1.26
2020-08-08 04:30:00,1.9368,0.5649000000000001,2.0175,1.0248,0.2989,1.0675,0.912,0.266,0.9500000000000001,2.2439999999999998,0.6545000000000001,2.3375,1.0248,0.2989,1.0675,1.2192,0.3556,1.27
2020-08-08 05:00:00,1.95408,0.56994,2.0355,1.08048,0.31514000000000003,1.1255,0.8736,0.2548,0.91,2.28048,0.6651400000000001,2.3755,1.08048,0.31514000000000003,1.1255,1.2,0.35000000000000003,1.25
2020-08-08 05:30:00,1.94352,0.56686,2.0245,1.11792,0.32606,1.1645,0.8256,0.24080000000000001,0.86,2.28912,0.66766,2.3845,1.11792,0.32606,1.1645,1.1712,0.3416,1.22
2020-08-08 06:00:00,1.92096,0.56028,2.001,1.13376,0.33068000000000003,1.181,0.7872,0.2296,0.8200000000000001,2.28576,0.66668,2.3810000000000002,1.13376,0.33068000000000003,1.181,1.152,0.336,1.2
2020-08-08 06:30:00,2.03088,0.5923400000000001,2.1155,1.02288,0.29834000000000005,1.0655000000000001,1.008,0.294,1.05,2.29968,0.67074,2.3955,1.02288,0.29834000000000005,1.0655000000000001,1.2768,0.3724,1.33
2020-08-08 07:00:00,2.17824,0.6353200000000001,2.269,1.04544,0.30492,1.089,1.1328,0.3304,1.18,2.38944,0.6969200000000001,2.489,1.04544,0.30492,1.089,1.344,0.392,1.4
2020-08-08 07:30:00,2.31792,0.6760600000000001,2.4145,1.06032,0.30926000000000003,1.1045,1.2576,0.3668,1.31,2.47152,0.7208600000000001,2.5745,1.06032,0.30926000000000003,1.1045,1.4112,0.4116,1.47
2020-08-08 08:00:00,2.48496,0.7247800000000001,2.5885,1.10256,0.32158000000000003,1.1485,1.3824,0.4032,1.44,2.56176,0.7471800000000001,2.6685,1.10256,0.32158000000000003,1.1485,1.4592,0.42560000000000003,1.52
2020-08-08 08:30:00,2.64336,0.7709800000000001,2.7535,1.1457600000000001,0.33418000000000003,1.1935,1.4976,0.4368,1.56,2.72976,0.7961800000000001,2.8435,1.1457600000000001,0.33418000000000003,1.1935,1.584,0.462,1.65
2020-08-08 09:00:00,2.77104,0.80822,2.8865,1.18704,0.34622,1.2365,1.584,0.462,1.65,2.8670400000000003,0.8362200000000001,2.9865,1.18704,0.34622,1.2365,1.6800000000000002,0.49,1.75
2020-08-08 09:30:00,2.72352,0.7943600000000001,2.8369999999999997,1.36992,0.39956,1.427,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.83872,0.82796,2.957,1.36992,0.39956,1.427,1.4688,0.4284,1.53
2020-08-08 10:00:00,2.80704,0.8187200000000001,2.924,1.53984,0.44912,1.604,1.2671999999999999,0.36960000000000004,1.32,2.92224,0.8523200000000001,3.044,1.53984,0.44912,1.604,1.3824,0.4032,1.44
2020-08-08 10:30:00,2.80128,0.8170400000000001,2.918,1.40928,0.41104,1.468,1.392,0.406,1.45,2.91648,0.8506400000000001,3.038,1.40928,0.41104,1.468,1.5072,0.43960000000000005,1.57
2020-08-08 11:00:00,2.7196800000000003,0.7932400000000001,2.833,1.32768,0.38724000000000003,1.383,1.392,0.406,1.45,2.83488,0.82684,2.9530000000000003,1.32768,0.38724000000000003,1.383,1.5072,0.43960000000000005,1.57
2020-08-08 11:30:00,2.60496,0.75978,2.7135,1.29936,0.37898000000000004,1.3535,1.3056,0.3808,1.3599999999999999,2.72016,0.7933800000000001,2.8335,1.29936,0.37898000000000004,1.3535,1.4208,0.41440000000000005,1.48
2020-08-08 12:00:00,2.60256,0.7590800000000001,2.711,1.31616,0.38388000000000005,1.371,1.2864,0.37520000000000003,1.34,2.71776,0.79268,2.831,1.31616,0.38388000000000005,1.371,1.4016,0.4088,1.46
2020-08-08 12:30:00,2.59344,0.7564200000000001,2.7015000000000002,1.35504,0.39522,1.4115,1.2384,0.3612,1.29,2.71824,0.7928200000000001,2.8315,1.35504,0.39522,1.4115,1.3632,0.3976,1.42
2020-08-08 13:00:00,2.53248,0.7386400000000001,2.638,1.36128,0.39704000000000006,1.418,1.1712,0.3416,1.22,2.6476800000000003,0.77224,2.758,1.36128,0.39704000000000006,1.418,1.2864,0.37520000000000003,1.34
2020-08-08 13:30:00,2.54208,0.7414400000000001,2.648,1.51488,0.44184,1.5779999999999998,1.0272000000000001,0.29960000000000003,1.07,2.66688,0.7778400000000001,2.778,1.51488,0.44184,1.5779999999999998,1.152,0.336,1.2
2020-08-08 14:00:00,2.55792,0.7460600000000001,2.6645,1.45392,0.42406000000000005,1.5145,1.104,0.322,1.15,2.67312,0.77966,2.7845,1.45392,0.42406000000000005,1.5145,1.2192,0.3556,1.27
2020-08-08 14:30:00,2.47776,0.7226800000000001,2.581,1.37376,0.40068000000000004,1.431,1.104,0.322,1.15,2.58336,0.75348,2.691,1.37376,0.40068000000000004,1.431,1.2096,0.3528,1.26
2020-08-08 15:00:00,2.55456,0.7450800000000001,2.661,1.26816,0.36988000000000004,1.321,1.2864,0.37520000000000003,1.34,2.65056,0.7730800000000001,2.761,1.26816,0.36988000000000004,1.321,1.3824,0.4032,1.44
2020-08-08 15:30:00,2.44464,0.7130200000000001,2.5465,1.22544,0.35742,1.2765,1.2192,0.3556,1.27,2.55024,0.74382,2.6565000000000003,1.22544,0.35742,1.2765,1.3248,0.3864,1.38
2020-08-08 16:00:00,2.56848,0.74914,2.6755,1.22448,0.35714,1.2755,1.344,0.392,1.4,2.68368,0.7827400000000001,2.7955,1.22448,0.35714,1.2755,1.4592,0.42560000000000003,1.52
2020-08-08 16:30:00,2.5651200000000003,0.74816,2.672,1.32672,0.38696,1.3820000000000001,1.2384,0.3612,1.29,2.67072,0.7789600000000001,2.782,1.32672,0.38696,1.3820000000000001,1.344,0.392,1.4
2020-08-08 17:00:00,2.69808,0.7869400000000001,2.8105,1.36368,0.39774000000000004,1.4205,1.3344,0.38920000000000005,1.3900000000000001,2.8132800000000002,0.82054,2.9305,1.36368,0.39774000000000004,1.4205,1.4496,0.4228,1.51
2020-08-08 17:30:00,2.87376,0.83818,2.9935,1.32816,0.38738000000000006,1.3835,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.9793600000000002,0.8689800000000001,3.1035,1.32816,0.38738000000000006,1.3835,1.6512,0.48160000000000003,1.72
2020-08-08 18:00:00,2.8617600000000003,0.8346800000000001,2.981,1.30656,0.38108000000000003,1.361,1.5552000000000001,0.4536,1.62,2.97696,0.86828,3.101,1.30656,0.38108000000000003,1.361,1.6703999999999999,0.4872,1.74
2020-08-08 18:30:00,2.95296,0.86128,3.076,1.20576,0.35168000000000005,1.256,1.7472,0.5096,1.82,3.05856,0.8920800000000001,3.186,1.20576,0.35168000000000005,1.256,1.8528,0.5404,1.9300000000000002
2020-08-08 19:00:00,2.91456,0.8500800000000001,3.036,1.10016,0.32088,1.146,1.8144,0.5292,1.8900000000000001,3.02016,0.8808800000000001,3.146,1.10016,0.32088,1.146,1.92,0.56,2.0
2020-08-08 19:30:00,2.90016,0.8458800000000001,3.021,1.15296,0.33628,1.201,1.7472,0.5096,1.82,3.00576,0.8766800000000001,3.1310000000000002,1.15296,0.33628,1.201,1.8528,0.5404,1.9300000000000002
2020-08-08 20:00:00,2.8315200000000003,0.82586,2.9495,1.19952,0.34986,1.2495,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.93712,0.8566600000000001,3.0595,1.19952,0.34986,1.2495,1.7376,0.5068,1.81
2020-08-08 20:30:00,2.83536,0.82698,2.9535,1.21296,0.35378000000000004,1.2635,1.6224,0.4732,1.69,2.92176,0.85218,3.0435,1.21296,0.35378000000000004,1.2635,1.7088,0.4984,1.78
2020-08-08 21:00:00,2.77008,0.8079400000000001,2.8855,1.16688,0.34034000000000003,1.2155,1.6032000000000002,0.4676,1.67,2.85648,0.8331400000000001,2.9755000000000003,1.16688,0.34034000000000003,1.2155,1.6896,0.4928,1.76
2020-08-08 21:30:00,2.832,0.8260000000000001,2.95,1.1808,0.34440000000000004,1.23,1.6512,0.48160000000000003,1.72,2.9184,0.8512000000000001,3.04,1.1808,0.34440000000000004,1.23,1.7376,0.5068,1.81
2020-08-08 22:00:00,2.74416,0.8003800000000001,2.8585000000000003,1.28496,0.37478000000000006,1.3385,1.4592,0.42560000000000003,1.52,2.83056,0.8255800000000001,2.9485,1.28496,0.37478000000000006,1.3385,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-08-08 22:30:00,2.63904,0.7697200000000001,2.749,1.22784,0.35812000000000005,1.279,1.4112,0.4116,1.47,2.78304,0.8117200000000001,2.899,1.22784,0.35812000000000005,1.279,1.5552000000000001,0.4536,1.62
2020-08-08 23:00:00,2.44512,0.71316,2.547,1.35072,0.39396000000000003,1.407,1.0944,0.31920000000000004,1.1400000000000001,2.71392,0.79156,2.827,1.35072,0.39396000000000003,1.407,1.3632,0.3976,1.42
2020-08-08 23:30:00,2.376,0.6930000000000001,2.475,1.2624,0.3682,1.315,1.1136,0.32480000000000003,1.16,2.424,0.707,2.525,1.2624,0.3682,1.315,1.1616,0.3388,1.21
2020-08-09 00:00:00,2.2512,0.6566000000000001,2.345,1.2624,0.3682,1.315,0.9888,0.2884,1.03,2.2992,0.6706000000000001,2.395,1.2624,0.3682,1.315,1.0368,0.3024,1.08
2020-08-09 00:30:00,2.16432,0.63126,2.2545,1.18512,0.34566,1.2345,0.9792000000000001,0.2856,1.02,2.21232,0.6452600000000001,2.3045,1.18512,0.34566,1.2345,1.0272000000000001,0.29960000000000003,1.07
2020-08-09 01:00:00,2.09232,0.61026,2.1795,1.17072,0.34146000000000004,1.2195,0.9216000000000001,0.26880000000000004,0.96,2.13072,0.62146,2.2195,1.17072,0.34146000000000004,1.2195,0.96,0.28,1.0
2020-08-09 01:30:00,2.07648,0.6056400000000001,2.163,1.07808,0.31444000000000005,1.123,0.9984000000000001,0.2912,1.04,2.09568,0.61124,2.183,1.07808,0.31444000000000005,1.123,1.0176,0.2968,1.06
2020-08-09 02:00:00,2.0544000000000002,0.5992000000000001,2.14,1.1904,0.3472,1.24,0.864,0.252,0.9,2.064,0.602,2.15,1.1904,0.3472,1.24,0.8736,0.2548,0.91
2020-08-09 02:30:00,2.0424,0.5957,2.1275,1.2264,0.3577,1.2775,0.8160000000000001,0.23800000000000002,0.85,2.0424,0.5957,2.1275,1.2264,0.3577,1.2775,0.8160000000000001,0.23800000000000002,0.85
2020-08-09 03:00:00,2.00208,0.58394,2.0855,1.25328,0.36554000000000003,1.3054999999999999,0.7488,0.2184,0.78,2.01168,0.58674,2.0955,1.25328,0.36554000000000003,1.3054999999999999,0.7584000000000001,0.2212,0.79
2020-08-09 03:30:00,1.97952,0.5773600000000001,2.062,1.21152,0.35336,1.262,0.768,0.224,0.8,1.9891200000000002,0.58016,2.072,1.21152,0.35336,1.262,0.7776000000000001,0.2268,0.81
2020-08-09 04:00:00,1.96848,0.5741400000000001,2.0505,1.16208,0.33894,1.2105000000000001,0.8064,0.23520000000000002,0.84,1.99728,0.5825400000000001,2.0805,1.16208,0.33894,1.2105000000000001,0.8352,0.2436,0.87
2020-08-09 04:30:00,1.96128,0.57204,2.043,1.14528,0.33404,1.193,0.8160000000000001,0.23800000000000002,0.85,1.98048,0.57764,2.063,1.14528,0.33404,1.193,0.8352,0.2436,0.87
2020-08-09 05:00:00,1.96032,0.57176,2.042,1.13472,0.33096000000000003,1.182,0.8256,0.24080000000000001,0.86,1.97952,0.5773600000000001,2.062,1.13472,0.33096000000000003,1.182,0.8448,0.2464,0.88
2020-08-09 05:30:00,2.00016,0.58338,2.0835,1.25136,0.36498,1.3035,0.7488,0.2184,0.78,2.00016,0.58338,2.0835,1.25136,0.36498,1.3035,0.7488,0.2184,0.78
2020-08-09 06:00:00,1.99824,0.58282,2.0815,1.2590400000000002,0.36722000000000005,1.3115,0.7392000000000001,0.2156,0.77,1.9886400000000002,0.5800200000000001,2.0715,1.2590400000000002,0.36722000000000005,1.3115,0.7296,0.21280000000000002,0.76
2020-08-09 06:30:00,1.97568,0.5762400000000001,2.058,1.20768,0.35224000000000005,1.258,0.768,0.224,0.8,1.9948800000000002,0.58184,2.078,1.20768,0.35224000000000005,1.258,0.7872,0.2296,0.8200000000000001
2020-08-09 07:00:00,1.9896,0.5803,2.0725,1.1256,0.32830000000000004,1.1725,0.864,0.252,0.9,2.1336,0.6223000000000001,2.2225,1.1256,0.32830000000000004,1.1725,1.008,0.294,1.05
2020-08-09 07:30:00,2.02272,0.58996,2.107,1.12032,0.32676000000000005,1.167,0.9024000000000001,0.2632,0.9400000000000001,2.32032,0.67676,2.417,1.12032,0.32676000000000005,1.167,1.2,0.35000000000000003,1.25
2020-08-09 08:00:00,2.1624,0.6307,2.2525,1.0776,0.3143,1.1225,1.0848,0.3164,1.13,2.4024,0.7007,2.5025,1.0776,0.3143,1.1225,1.3248,0.3864,1.38
2020-08-09 08:30:00,2.34096,0.68278,2.4385,1.09296,0.31878,1.1385,1.248,0.364,1.3,2.53296,0.7387800000000001,2.6385,1.09296,0.31878,1.1385,1.44,0.42,1.5
2020-08-09 09:00:00,2.50752,0.73136,2.612,1.05792,0.30856,1.102,1.4496,0.4228,1.51,2.64192,0.77056,2.752,1.05792,0.30856,1.102,1.584,0.462,1.65
2020-08-09 09:30:00,2.63664,0.76902,2.7465,1.06224,0.30982000000000004,1.1065,1.5744,0.4592,1.6400000000000001,2.77104,0.80822,2.8865,1.06224,0.30982000000000004,1.1065,1.7088,0.4984,1.78
2020-08-09 10:00:00,2.65104,0.77322,2.7615,1.16304,0.33922,1.2115,1.488,0.434,1.55,2.74704,0.80122,2.8615,1.16304,0.33922,1.2115,1.584,0.462,1.65
2020-08-09 10:30:00,2.65008,0.7729400000000001,2.7605,1.17168,0.34174000000000004,1.2205,1.4784000000000002,0.4312,1.54,2.75568,0.8037400000000001,2.8705,1.17168,0.34174000000000004,1.2205,1.584,0.462,1.65
2020-08-09 11:00:00,2.6716800000000003,0.77924,2.783,1.16448,0.33964000000000005,1.213,1.5072,0.43960000000000005,1.57,2.78688,0.8128400000000001,2.903,1.16448,0.33964000000000005,1.213,1.6224,0.4732,1.69
2020-08-09 11:30:00,2.63664,0.76902,2.7465,1.20624,0.35182,1.2565,1.4304000000000001,0.4172,1.49,2.74224,0.7998200000000001,2.8565,1.20624,0.35182,1.2565,1.536,0.448,1.6
2020-08-09 12:00:00,2.59056,0.75558,2.6985,1.21776,0.35518000000000005,1.2685,1.3728,0.40040000000000003,1.43,2.68656,0.78358,2.7984999999999998,1.21776,0.35518000000000005,1.2685,1.4688,0.4284,1.53
2020-08-09 12:30:00,2.57952,0.75236,2.6870000000000003,1.30272,0.37996,1.357,1.2768,0.3724,1.33,2.68512,0.7831600000000001,2.797,1.30272,0.37996,1.357,1.3824,0.4032,1.44
2020-08-09 13:00:00,2.61792,0.76356,2.727,1.3123200000000002,0.38276000000000004,1.367,1.3056,0.3808,1.3599999999999999,2.73312,0.7971600000000001,2.847,1.3123200000000002,0.38276000000000004,1.367,1.4208,0.41440000000000005,1.48
2020-08-09 13:30:00,2.53776,0.7401800000000001,2.6435,1.3473600000000001,0.39298000000000005,1.4035,1.1904,0.3472,1.24,2.64336,0.7709800000000001,2.7535,1.3473600000000001,0.39298000000000005,1.4035,1.296,0.378,1.35
2020-08-09 14:00:00,2.484,0.7245,2.5875,1.2744,0.37170000000000003,1.3275000000000001,1.2096,0.3528,1.26,2.5992,0.7581,2.7075,1.2744,0.37170000000000003,1.3275000000000001,1.3248,0.3864,1.38
2020-08-09 14:30:00,2.4648,0.7189,2.5675,1.236,0.36050000000000004,1.2875,1.2288000000000001,0.3584,1.28,2.58,0.7525000000000001,2.6875,1.236,0.36050000000000004,1.2875,1.344,0.392,1.4
2020-08-09 15:00:00,2.496,0.728,2.6,1.2096,0.3528,1.26,1.2864,0.37520000000000003,1.34,2.6016,0.7588,2.71,1.2096,0.3528,1.26,1.392,0.406,1.45
2020-08-09 15:30:00,2.54256,0.74158,2.6485000000000003,1.19856,0.34958,1.2485,1.344,0.392,1.4,2.64816,0.7723800000000001,2.7585,1.19856,0.34958,1.2485,1.4496,0.4228,1.51
2020-08-09 16:00:00,2.6299200000000003,0.7670600000000001,2.7395,1.13232,0.33026000000000005,1.1795,1.4976,0.4368,1.56,2.72592,0.7950600000000001,2.8395,1.13232,0.33026000000000005,1.1795,1.5936,0.46480000000000005,1.6600000000000001
2020-08-09 16:30:00,2.74464,0.8005200000000001,2.859,0.82464,0.24052,0.859,1.92,0.56,2.0,2.84064,0.82852,2.959,0.82464,0.24052,0.859,2.016,0.588,2.1
2020-08-09 17:00:00,2.82384,0.82362,2.9415,0.6446400000000001,0.18802000000000002,0.6715,2.1792,0.6356,2.27,2.92944,0.8544200000000001,3.0515,0.6446400000000001,0.18802000000000002,0.6715,2.2848,0.6664,2.38
2020-08-09 17:30:00,2.9318400000000002,0.8551200000000001,3.054,0.6086400000000001,0.17752,0.634,2.3232,0.6776,2.42,3.02784,0.8831200000000001,3.154,0.6086400000000001,0.17752,0.634,2.4192,0.7056,2.52
2020-08-09 18:00:00,3.07776,0.89768,3.206,0.58176,0.16968000000000003,0.606,2.496,0.728,2.6,3.15456,0.9200800000000001,3.286,0.58176,0.16968000000000003,0.606,2.5728,0.7504000000000001,2.68
2020-08-09 18:30:00,3.0576,0.8918,3.185,0.5616,0.1638,0.585,2.496,0.728,2.6,3.1344,0.9142,3.265,0.5616,0.1638,0.585,2.5728,0.7504000000000001,2.68
2020-08-09 19:00:00,3.04512,0.8881600000000001,3.172,0.56832,0.16576000000000002,0.592,2.4768,0.7224,2.58,3.12192,0.91056,3.252,0.56832,0.16576000000000002,0.592,2.5536,0.7448,2.66
2020-08-09 19:30:00,3.0384,0.8862,3.165,0.5328,0.1554,0.555,2.5056000000000003,0.7308,2.61,3.1152,0.9086000000000001,3.245,0.5328,0.1554,0.555,2.5824,0.7532,2.69
2020-08-09 20:00:00,2.92896,0.85428,3.051,0.53856,0.15708000000000003,0.561,2.3904,0.6972,2.49,3.01536,0.87948,3.141,0.53856,0.15708000000000003,0.561,2.4768,0.7224,2.58
2020-08-09 20:30:00,2.88144,0.8404200000000001,3.0015,0.5198400000000001,0.15162,0.5415,2.3616,0.6888000000000001,2.46,2.95824,0.86282,3.0815,0.5198400000000001,0.15162,0.5415,2.4384,0.7112,2.54
2020-08-09 21:00:00,2.86848,0.83664,2.988,0.52608,0.15344000000000002,0.548,2.3424,0.6832,2.44,2.9452800000000003,0.85904,3.068,0.52608,0.15344000000000002,0.548,2.4192,0.7056,2.52
2020-08-09 21:30:00,2.9683200000000003,0.8657600000000001,3.092,0.55872,0.16296000000000002,0.582,2.4096,0.7028,2.51,3.05472,0.8909600000000001,3.182,0.55872,0.16296000000000002,0.582,2.496,0.728,2.6
2020-08-09 22:00:00,2.85456,0.8325800000000001,2.9735,0.58896,0.17178000000000002,0.6135,2.2656,0.6608,2.36,2.93136,0.8549800000000001,3.0535,0.58896,0.17178000000000002,0.6135,2.3424,0.6832,2.44
2020-08-09 22:30:00,2.74368,0.8002400000000001,2.858,0.5452800000000001,0.15904000000000001,0.5680000000000001,2.1984,0.6412,2.29,2.82048,0.82264,2.938,0.5452800000000001,0.15904000000000001,0.5680000000000001,2.2752,0.6636000000000001,2.37
2020-08-09 23:00:00,2.55216,0.74438,2.6585,0.5553600000000001,0.16198,0.5785,1.9968,0.5824,2.08,2.62896,0.76678,2.7385,0.5553600000000001,0.16198,0.5785,2.0736,0.6048,2.16
2020-08-09 23:30:00,2.45664,0.71652,2.559,0.5270400000000001,0.15372000000000002,0.549,1.9296000000000002,0.5628000000000001,2.01,2.52384,0.7361200000000001,2.629,0.5270400000000001,0.15372000000000002,0.549,1.9968,0.5824,2.08
2020-08-10 00:00:00,2.30304,0.6717200000000001,2.399,0.5270400000000001,0.15372000000000002,0.549,1.776,0.518,1.85,2.40864,0.70252,2.509,0.5270400000000001,0.15372000000000002,0.549,1.8816000000000002,0.5488000000000001,1.96
2020-08-10 00:30:00,2.24784,0.6556200000000001,2.3415,0.51024,0.14882,0.5315,1.7376,0.5068,1.81,2.35344,0.68642,2.4515000000000002,0.51024,0.14882,0.5315,1.8432,0.5376000000000001,1.92
2020-08-10 01:00:00,2.16432,0.63126,2.2545,0.48432000000000003,0.14126000000000002,0.5045000000000001,1.6800000000000002,0.49,1.75,2.26992,0.6620600000000001,2.3645,0.48432000000000003,0.14126000000000002,0.5045000000000001,1.7856,0.5208,1.8599999999999999
2020-08-10 01:30:00,2.1048,0.6139,2.1925,0.5016,0.1463,0.5225000000000001,1.6032000000000002,0.4676,1.67,2.22,0.6475000000000001,2.3125,0.5016,0.1463,0.5225000000000001,1.7184,0.5012,1.79
2020-08-10 02:00:00,2.11728,0.6175400000000001,2.2055,0.49488000000000004,0.14434000000000002,0.5155000000000001,1.6224,0.4732,1.69,2.23248,0.65114,2.3255,0.49488000000000004,0.14434000000000002,0.5155000000000001,1.7376,0.5068,1.81
2020-08-10 02:30:00,2.076,0.6055,2.1625,0.5112,0.1491,0.5325,1.5648,0.45640000000000003,1.63,2.1912,0.6391,2.2825,0.5112,0.1491,0.5325,1.6800000000000002,0.49,1.75
2020-08-10 03:00:00,2.05584,0.59962,2.1415,0.54864,0.16002000000000002,0.5715,1.5072,0.43960000000000005,1.57,2.18064,0.63602,2.2715,0.54864,0.16002000000000002,0.5715,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-08-10 03:30:00,2.08944,0.6094200000000001,2.1765,0.53424,0.15582000000000001,0.5565,1.5552000000000001,0.4536,1.62,2.19504,0.64022,2.2865,0.53424,0.15582000000000001,0.5565,1.6608,0.4844,1.73
2020-08-10 04:00:00,2.04384,0.5961200000000001,2.129,0.51744,0.15092,0.539,1.5264,0.44520000000000004,1.5899999999999999,2.1494400000000002,0.62692,2.239,0.51744,0.15092,0.539,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-08-10 04:30:00,2.05488,0.5993400000000001,2.1405,0.5092800000000001,0.14854,0.5305,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.17008,0.6329400000000001,2.2605,0.5092800000000001,0.14854,0.5305,1.6608,0.4844,1.73
2020-08-10 05:00:00,2.08512,0.60816,2.172,0.5107200000000001,0.14896,0.532,1.5744,0.4592,1.6400000000000001,2.18112,0.6361600000000001,2.2720000000000002,0.5107200000000001,0.14896,0.532,1.6703999999999999,0.4872,1.74
2020-08-10 05:30:00,2.13408,0.6224400000000001,2.223,0.5020800000000001,0.14644000000000001,0.523,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.25888,0.6588400000000001,2.3529999999999998,0.5020800000000001,0.14644000000000001,0.523,1.7568000000000001,0.5124000000000001,1.83
2020-08-10 06:00:00,2.19408,0.6399400000000001,2.2855,0.5332800000000001,0.15554,0.5555,1.6608,0.4844,1.73,2.31888,0.67634,2.4155,0.5332800000000001,0.15554,0.5555,1.7856,0.5208,1.8599999999999999
2020-08-10 06:30:00,2.50464,0.7305200000000001,2.609,0.5078400000000001,0.14812,0.529,1.9968,0.5824,2.08,2.59104,0.7557200000000001,2.699,0.5078400000000001,0.14812,0.529,2.0832,0.6076,2.17
2020-08-10 07:00:00,2.78256,0.8115800000000001,2.8985000000000003,0.5361600000000001,0.15638000000000002,0.5585,2.2464,0.6552,2.34,2.86896,0.8367800000000001,2.9885,0.5361600000000001,0.15638000000000002,0.5585,2.3328,0.6804,2.43
2020-08-10 07:30:00,3.07776,0.89768,3.206,0.51456,0.15008000000000002,0.536,2.5632,0.7476,2.67,3.17376,0.9256800000000001,3.306,0.51456,0.15008000000000002,0.536,2.6592000000000002,0.7756000000000001,2.77
2020-08-10 08:00:00,3.21648,0.9381400000000001,3.3505000000000003,0.88368,0.25774,0.9205000000000001,2.3328,0.6804,2.43,3.3412800000000002,0.9745400000000001,3.4805,0.88368,0.25774,0.9205000000000001,2.4576000000000002,0.7168,2.56
2020-08-10 08:30:00,3.5601599999999998,1.03838,3.7085,0.8049600000000001,0.23478000000000002,0.8385,2.7552,0.8036000000000001,2.87,3.69456,1.07758,3.8485,0.8049600000000001,0.23478000000000002,0.8385,2.8896,0.8428,3.01
2020-08-10 09:00:00,3.6796800000000003,1.07324,3.833,0.5788800000000001,0.16884000000000002,0.603,3.1008,0.9044000000000001,3.23,3.80448,1.10964,3.963,0.5788800000000001,0.16884000000000002,0.603,3.2256,0.9408000000000001,3.36
2020-08-10 09:30:00,3.7199999999999998,1.085,3.875,0.3024,0.0882,0.315,3.4176,0.9968,3.56,3.8544,1.1242,4.015,0.3024,0.0882,0.315,3.552,1.036,3.7
2020-08-10 10:00:00,3.60336,1.05098,3.7535,0.37776000000000004,0.11018000000000001,0.3935,3.2256,0.9408000000000001,3.36,3.74736,1.09298,3.9035,0.37776000000000004,0.11018000000000001,0.3935,3.3696,0.9828,3.51
2020-08-10 10:30:00,3.71808,1.08444,3.873,0.28128000000000003,0.08204,0.293,3.4368,1.0024,3.58,3.87168,1.12924,4.033,0.28128000000000003,0.08204,0.293,3.5904,1.0472,3.74
2020-08-10 11:00:00,3.6576,1.0668,3.81,0.2016,0.058800000000000005,0.21,3.456,1.008,3.6,3.792,1.106,3.95,0.2016,0.058800000000000005,0.21,3.5904,1.0472,3.74
2020-08-10 11:30:00,3.38496,0.98728,3.526,0.62016,0.18088,0.646,2.7648,0.8064,2.88,3.52896,1.02928,3.676,0.62016,0.18088,0.646,2.9088000000000003,0.8484,3.03
2020-08-10 12:00:00,3.45648,1.00814,3.6005000000000003,0.9412800000000001,0.27454,0.9805,2.5152,0.7336,2.62,3.61968,1.05574,3.7705,0.9412800000000001,0.27454,0.9805,2.6784,0.7812,2.79
2020-08-10 12:30:00,3.5731200000000003,1.04216,3.722,0.9331200000000001,0.27216,0.972,2.64,0.77,2.75,3.73632,1.08976,3.892,0.9331200000000001,0.27216,0.972,2.8032,0.8176,2.92
2020-08-10 13:00:00,3.5908800000000003,1.04734,3.7405,0.9124800000000001,0.26614000000000004,0.9505,2.6784,0.7812,2.79,3.75408,1.09494,3.9105,0.9124800000000001,0.26614000000000004,0.9505,2.8416,0.8288000000000001,2.96
2020-08-10 13:30:00,3.54336,1.03348,3.691,0.92256,0.26908000000000004,0.961,2.6208,0.7644000000000001,2.73,3.70656,1.08108,3.8609999999999998,0.92256,0.26908000000000004,0.961,2.784,0.812,2.9
2020-08-10 14:00:00,3.62304,1.05672,3.774,0.7526400000000001,0.21952000000000002,0.784,2.8704,0.8372,2.99,3.77664,1.10152,3.934,0.7526400000000001,0.21952000000000002,0.784,3.024,0.882,3.15
2020-08-10 14:30:00,3.66768,1.06974,3.8205,0.6916800000000001,0.20174,0.7205,2.976,0.868,3.1,3.83088,1.11734,3.9905,0.6916800000000001,0.20174,0.7205,3.1392,0.9156000000000001,3.27
2020-08-10 15:00:00,3.7512,1.0941,3.9075,0.6504,0.1897,0.6775,3.1008,0.9044000000000001,3.23,3.9048,1.1389,4.0675,0.6504,0.1897,0.6775,3.2544,0.9492,3.39
2020-08-10 15:30:00,3.72288,1.08584,3.878,0.68928,0.20104000000000002,0.718,3.0336,0.8848,3.16,3.87648,1.13064,4.038,0.68928,0.20104000000000002,0.718,3.1872,0.9296000000000001,3.32
2020-08-10 16:00:00,3.7684800000000003,1.09914,3.9255,0.32208000000000003,0.09394000000000001,0.3355,3.4464,1.0052,3.59,3.90288,1.13834,4.0655,0.32208000000000003,0.09394000000000001,0.3355,3.5808,1.0444,3.73
2020-08-10 16:30:00,3.88464,1.13302,4.0465,0.30384,0.08862,0.3165,3.5808,1.0444,3.73,4.00944,1.1694200000000001,4.1765,0.30384,0.08862,0.3165,3.7056,1.0808,3.86
2020-08-10 17:00:00,3.8496,1.1228,4.01,0.3936,0.1148,0.41000000000000003,3.456,1.008,3.6,3.9744,1.1592,4.14,0.3936,0.1148,0.41000000000000003,3.5808,1.0444,3.73
2020-08-10 17:30:00,3.67728,1.07254,3.8305,0.47088,0.13734000000000002,0.49050000000000005,3.2064,0.9352,3.34,3.80208,1.10894,3.9605,0.47088,0.13734000000000002,0.49050000000000005,3.3312,0.9716,3.47
2020-08-10 18:00:00,3.80784,1.11062,3.9665,0.52464,0.15302000000000002,0.5465,3.2832,0.9576,3.42,3.94224,1.14982,4.1065,0.52464,0.15302000000000002,0.5465,3.4176,0.9968,3.56
2020-08-10 18:30:00,3.8990400000000003,1.1372200000000001,4.0615,0.25104000000000004,0.07322000000000001,0.2615,3.648,1.064,3.8,4.02384,1.17362,4.1915,0.25104000000000004,0.07322000000000001,0.2615,3.7728,1.1004,3.93
2020-08-10 19:00:00,3.83136,1.11748,3.991,0.12576,0.036680000000000004,0.131,3.7056,1.0808,3.86,3.93696,1.14828,4.101,0.12576,0.036680000000000004,0.131,3.8112,1.1116,3.9699999999999998
2020-08-10 19:30:00,3.68304,1.07422,3.8365,0.21744000000000002,0.06342,0.2265,3.4656000000000002,1.0108,3.61,3.78864,1.1050200000000001,3.9465,0.21744000000000002,0.06342,0.2265,3.5712,1.0416,3.7199999999999998
2020-08-10 20:00:00,3.61536,1.05448,3.766,0.20736000000000002,0.060480000000000006,0.216,3.408,0.994,3.55,3.71136,1.08248,3.866,0.20736000000000002,0.060480000000000006,0.216,3.504,1.022,3.65
2020-08-10 20:30:00,3.46272,1.00996,3.607,0.19872,0.057960000000000005,0.20700000000000002,3.2640000000000002,0.9520000000000001,3.4,3.55872,1.03796,3.707,0.19872,0.057960000000000005,0.20700000000000002,3.36,0.98,3.5
2020-08-10 21:00:00,3.34944,0.9769200000000001,3.489,0.22944,0.06692000000000001,0.23900000000000002,3.12,0.91,3.25,3.4358400000000002,1.00212,3.5789999999999997,0.22944,0.06692000000000001,0.23900000000000002,3.2064,0.9352,3.34
2020-08-10 21:30:00,3.35136,0.9774800000000001,3.491,0.40416,0.11788000000000001,0.421,2.9472,0.8596,3.07,3.43776,1.00268,3.581,0.40416,0.11788000000000001,0.421,3.0336,0.8848,3.16
2020-08-10 22:00:00,3.1824,0.9282,3.315,0.5616,0.1638,0.585,2.6208,0.7644000000000001,2.73,3.2688,0.9534,3.4050000000000002,0.5616,0.1638,0.585,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-08-10 22:30:00,2.9971200000000002,0.87416,3.122,0.5299200000000001,0.15456,0.552,2.4672,0.7196,2.5700000000000003,3.08352,0.89936,3.212,0.5299200000000001,0.15456,0.552,2.5536,0.7448,2.66
2020-08-10 23:00:00,2.78832,0.8132600000000001,2.9045,0.5611200000000001,0.16366,0.5845,2.2272,0.6496000000000001,2.32,2.86512,0.8356600000000001,2.9845,0.5611200000000001,0.16366,0.5845,2.304,0.672,2.4
2020-08-10 23:30:00,2.6664,0.7777000000000001,2.7775,0.5064000000000001,0.1477,0.5275000000000001,2.16,0.63,2.25,2.724,0.7945,2.8375,0.5064000000000001,0.1477,0.5275000000000001,2.2176,0.6468,2.31
2020-08-11 00:00:00,2.4638400000000003,0.71862,2.5665,0.48624000000000006,0.14182,0.5065000000000001,1.9776,0.5768,2.06,2.5118400000000003,0.73262,2.6165000000000003,0.48624000000000006,0.14182,0.5065000000000001,2.0256,0.5908,2.11
2020-08-11 00:30:00,2.33376,0.6806800000000001,2.431,0.51936,0.15148,0.541,1.8144,0.5292,1.8900000000000001,2.39136,0.6974800000000001,2.491,0.51936,0.15148,0.541,1.8719999999999999,0.546,1.9500000000000002
2020-08-11 01:00:00,2.2824,0.6657000000000001,2.3775,0.468,0.1365,0.48750000000000004,1.8144,0.5292,1.8900000000000001,2.3304,0.6797000000000001,2.4275,0.468,0.1365,0.48750000000000004,1.8624,0.5432,1.94
2020-08-11 01:30:00,2.23008,0.65044,2.323,0.51168,0.14924,0.533,1.7184,0.5012,1.79,2.28768,0.66724,2.383,0.51168,0.14924,0.533,1.776,0.518,1.85
2020-08-11 02:00:00,2.19216,0.6393800000000001,2.2835,0.52176,0.15218,0.5435,1.6703999999999999,0.4872,1.74,2.24976,0.6561800000000001,2.3435,0.52176,0.15218,0.5435,1.728,0.504,1.8
2020-08-11 02:30:00,2.1936,0.6398,2.285,0.5424,0.1582,0.5650000000000001,1.6512,0.48160000000000003,1.72,2.2512,0.6566000000000001,2.345,0.5424,0.1582,0.5650000000000001,1.7088,0.4984,1.78
2020-08-11 03:00:00,2.1504,0.6272,2.24,0.48,0.14,0.5,1.6703999999999999,0.4872,1.74,2.208,0.644,2.3,0.48,0.14,0.5,1.728,0.504,1.8
2020-08-11 03:30:00,2.17488,0.63434,2.2655,0.48528000000000004,0.14154,0.5055000000000001,1.6896,0.4928,1.76,2.23248,0.65114,2.3255,0.48528000000000004,0.14154,0.5055000000000001,1.7472,0.5096,1.82
2020-08-11 04:00:00,2.09088,0.60984,2.178,0.44928,0.13104000000000002,0.468,1.6416,0.4788,1.71,2.13888,0.6238400000000001,2.228,0.44928,0.13104000000000002,0.468,1.6896,0.4928,1.76
2020-08-11 04:30:00,2.184,0.637,2.275,0.4752,0.1386,0.495,1.7088,0.4984,1.78,2.2224,0.6482,2.315,0.4752,0.1386,0.495,1.7472,0.5096,1.82
2020-08-11 05:00:00,2.18064,0.63602,2.2715,0.45264000000000004,0.13202,0.47150000000000003,1.728,0.504,1.8,2.21904,0.64722,2.3115,0.45264000000000004,0.13202,0.47150000000000003,1.7664,0.5152,1.8399999999999999
2020-08-11 05:30:00,2.22912,0.6501600000000001,2.322,0.44352,0.12936,0.462,1.7856,0.5208,1.8599999999999999,2.27712,0.6641600000000001,2.372,0.44352,0.12936,0.462,1.8336000000000001,0.5348,1.9100000000000001
2020-08-11 06:00:00,2.27664,0.66402,2.3715,0.5006400000000001,0.14602,0.5215000000000001,1.776,0.518,1.85,2.33424,0.6808200000000001,2.4314999999999998,0.5006400000000001,0.14602,0.5215000000000001,1.8336000000000001,0.5348,1.9100000000000001
2020-08-11 06:30:00,2.50848,0.7316400000000001,2.613,0.48288000000000003,0.14084000000000002,0.503,2.0256,0.5908,2.11,2.57568,0.75124,2.683,0.48288000000000003,0.14084000000000002,0.503,2.0928,0.6104,2.18
2020-08-11 07:00:00,2.77104,0.80822,2.8865,0.51504,0.15022000000000002,0.5365,2.2560000000000002,0.658,2.35,2.84784,0.83062,2.9665,0.51504,0.15022000000000002,0.5365,2.3328,0.6804,2.43
2020-08-11 07:30:00,3.0936,0.9023,3.2225,0.5208,0.1519,0.5425,2.5728,0.7504000000000001,2.68,3.1992,0.9331,3.3325,0.5208,0.1519,0.5425,2.6784,0.7812,2.79
2020-08-11 08:00:00,3.36144,0.9804200000000001,3.5015,0.49104000000000003,0.14322000000000001,0.5115000000000001,2.8704,0.8372,2.99,3.47664,1.01402,3.6215,0.49104000000000003,0.14322000000000001,0.5115000000000001,2.9856,0.8708,3.11
2020-08-11 08:30:00,3.67872,1.07296,3.832,0.50112,0.14616,0.522,3.1776,0.9268000000000001,3.31,3.81312,1.11216,3.972,0.50112,0.14616,0.522,3.312,0.966,3.45
2020-08-11 09:00:00,3.73248,1.08864,3.888,0.50688,0.14784,0.528,3.2256,0.9408000000000001,3.36,3.86688,1.12784,4.028,0.50688,0.14784,0.528,3.36,0.98,3.5
2020-08-11 09:30:00,3.7439999999999998,1.092,3.9,0.48960000000000004,0.1428,0.51,3.2544,0.9492,3.39,3.888,1.134,4.05,0.48960000000000004,0.1428,0.51,3.3984,0.9912000000000001,3.54
2020-08-11 10:00:00,3.72384,1.08612,3.879,0.53664,0.15652000000000002,0.559,3.1872,0.9296000000000001,3.32,3.87744,1.13092,4.039,0.53664,0.15652000000000002,0.559,3.3407999999999998,0.9744,3.48
2020-08-11 10:30:00,3.768,1.099,3.925,0.2736,0.07980000000000001,0.28500000000000003,3.4944,1.0192,3.64,3.9024,1.1382,4.065,0.2736,0.07980000000000001,0.28500000000000003,3.6288,1.0584,3.7800000000000002
2020-08-11 11:00:00,3.59904,1.04972,3.749,0.48864,0.14252,0.509,3.1104,0.9072,3.24,3.75264,1.09452,3.909,0.48864,0.14252,0.509,3.2640000000000002,0.9520000000000001,3.4
2020-08-11 11:30:00,3.63888,1.06134,3.7905,0.47088,0.13734000000000002,0.49050000000000005,3.168,0.924,3.3,3.78288,1.10334,3.9405,0.47088,0.13734000000000002,0.49050000000000005,3.312,0.966,3.45
2020-08-11 12:00:00,3.7089600000000003,1.08178,3.8635,0.36816000000000004,0.10738,0.3835,3.3407999999999998,0.9744,3.48,3.84336,1.12098,4.0035,0.36816000000000004,0.10738,0.3835,3.4752,1.0136,3.62
2020-08-11 12:30:00,3.71808,1.08444,3.873,0.51168,0.14924,0.533,3.2064,0.9352,3.34,3.85248,1.12364,4.013,0.51168,0.14924,0.533,3.3407999999999998,0.9744,3.48
2020-08-11 13:00:00,3.67392,1.07156,3.827,0.7171200000000001,0.20916,0.747,2.9568000000000003,0.8624,3.08,3.83712,1.11916,3.997,0.7171200000000001,0.20916,0.747,3.12,0.91,3.25
2020-08-11 13:30:00,3.82368,1.11524,3.983,0.71328,0.20804000000000003,0.743,3.1104,0.9072,3.24,3.97728,1.16004,4.143,0.71328,0.20804000000000003,0.743,3.2640000000000002,0.9520000000000001,3.4
2020-08-11 14:00:00,3.77808,1.10194,3.9355,0.70608,0.20594,0.7355,3.072,0.896,3.2,3.93168,1.14674,4.0955,0.70608,0.20594,0.7355,3.2256,0.9408000000000001,3.36
2020-08-11 14:30:00,3.82416,1.11538,3.9835000000000003,0.6945600000000001,0.20258,0.7235,3.1296,0.9128000000000001,3.26,3.9873600000000002,1.1629800000000001,4.1535,0.6945600000000001,0.20258,0.7235,3.2928,0.9604,3.43
2020-08-11 15:00:00,3.8544,1.1242,4.015,0.6864,0.20020000000000002,0.715,3.168,0.924,3.3,4.0176,1.1718,4.185,0.6864,0.20020000000000002,0.715,3.3312,0.9716,3.47
2020-08-11 15:30:00,3.83664,1.11902,3.9965,0.66864,0.19502000000000003,0.6965,3.168,0.924,3.3,3.99984,1.16662,4.1665,0.66864,0.19502000000000003,0.6965,3.3312,0.9716,3.47
2020-08-11 16:00:00,3.86448,1.12714,4.0255,0.63888,0.18634,0.6655,3.2256,0.9408000000000001,3.36,4.01808,1.17194,4.1855,0.63888,0.18634,0.6655,3.3792,0.9856,3.52
2020-08-11 16:30:00,3.93792,1.14856,4.102,0.6163200000000001,0.17976,0.642,3.3216,0.9688,3.46,4.07232,1.18776,4.242,0.6163200000000001,0.17976,0.642,3.456,1.008,3.6
2020-08-11 17:00:00,3.93216,1.14688,4.096,0.51456,0.15008000000000002,0.536,3.4176,0.9968,3.56,4.06656,1.18608,4.236,0.51456,0.15008000000000002,0.536,3.552,1.036,3.7
2020-08-11 17:30:00,4.0056,1.1683,4.1725,0.2328,0.0679,0.24250000000000002,3.7728,1.1004,3.93,4.1208,1.2019,4.2925,0.2328,0.0679,0.24250000000000002,3.888,1.134,4.05
2020-08-11 18:00:00,4.00656,1.16858,4.1735,0.20496,0.05978000000000001,0.21350000000000002,3.8016,1.1088,3.96,4.12176,1.20218,4.2935,0.20496,0.05978000000000001,0.21350000000000002,3.9168000000000003,1.1424,4.08
2020-08-11 18:30:00,3.936,1.148,4.1,0.1728,0.0504,0.18,3.7632,1.0976,3.92,4.0416,1.1788,4.21,0.1728,0.0504,0.18,3.8688000000000002,1.1284,4.03
2020-08-11 19:00:00,3.89184,1.1351200000000001,4.054,0.14784,0.043120000000000006,0.154,3.7439999999999998,1.092,3.9,3.99744,1.16592,4.164,0.14784,0.043120000000000006,0.154,3.8496,1.1228,4.01
2020-08-11 19:30:00,3.7512,1.0941,3.9075,0.1512,0.0441,0.1575,3.6,1.05,3.75,3.8472,1.1221,4.0075,0.1512,0.0441,0.1575,3.696,1.078,3.85
2020-08-11 20:00:00,3.76608,1.09844,3.923,0.12768000000000002,0.03724,0.133,3.6384,1.0612,3.79,3.86208,1.12644,4.023,0.12768000000000002,0.03724,0.133,3.7344,1.0892,3.89
2020-08-11 20:30:00,3.6326400000000003,1.05952,3.784,0.13824,0.04032,0.14400000000000002,3.4944,1.0192,3.64,3.71904,1.08472,3.874,0.13824,0.04032,0.14400000000000002,3.5808,1.0444,3.73
2020-08-11 21:00:00,3.5328,1.0304,3.68,0.1632,0.0476,0.17,3.3696,0.9828,3.51,3.6192,1.0556,3.77,0.1632,0.0476,0.17,3.456,1.008,3.6
2020-08-11 21:30:00,3.47088,1.01234,3.6155,0.15888000000000002,0.046340000000000006,0.1655,3.312,0.966,3.45,3.55728,1.03754,3.7055,0.15888000000000002,0.046340000000000006,0.1655,3.3984,0.9912000000000001,3.54
2020-08-11 22:00:00,3.36096,0.98028,3.501,0.14496,0.042280000000000005,0.151,3.216,0.9380000000000001,3.35,3.43776,1.00268,3.581,0.14496,0.042280000000000005,0.151,3.2928,0.9604,3.43
2020-08-11 22:30:00,3.24096,0.9452800000000001,3.376,0.13056,0.03808,0.136,3.1104,0.9072,3.24,3.30816,0.9648800000000001,3.446,0.13056,0.03808,0.136,3.1776,0.9268000000000001,3.31
2020-08-11 23:00:00,3.0096,0.8778,3.135,0.13920000000000002,0.040600000000000004,0.145,2.8704,0.8372,2.99,3.0768,0.8974000000000001,3.205,0.13920000000000002,0.040600000000000004,0.145,2.9376,0.8568,3.06
2020-08-11 23:30:00,2.86464,0.83552,2.984,0.12864,0.037520000000000005,0.134,2.7359999999999998,0.798,2.85,2.91264,0.84952,3.034,0.12864,0.037520000000000005,0.134,2.784,0.812,2.9
2020-08-12 00:00:00,2.67648,0.7806400000000001,2.7880000000000003,0.12288000000000002,0.035840000000000004,0.128,2.5536,0.7448,2.66,2.73408,0.79744,2.848,0.12288000000000002,0.035840000000000004,0.128,2.6112,0.7616,2.7199999999999998
2020-08-12 00:30:00,2.60496,0.75978,2.7135,0.12816000000000002,0.037380000000000004,0.1335,2.4768,0.7224,2.58,2.65296,0.77378,2.7635,0.12816000000000002,0.037380000000000004,0.1335,2.5248,0.7364,2.63
2020-08-12 01:00:00,2.48304,0.7242200000000001,2.5865,0.15984,0.04662,0.1665,2.3232,0.6776,2.42,2.53104,0.7382200000000001,2.6365,0.15984,0.04662,0.1665,2.3712,0.6916,2.47
2020-08-12 01:30:00,2.44224,0.7123200000000001,2.544,0.16704000000000002,0.048720000000000006,0.17400000000000002,2.2752,0.6636000000000001,2.37,2.48064,0.72352,2.584,0.16704000000000002,0.048720000000000006,0.17400000000000002,2.3136,0.6748000000000001,2.41
2020-08-12 02:00:00,2.41584,0.70462,2.5165,0.19824000000000003,0.05782,0.20650000000000002,2.2176,0.6468,2.31,2.4638400000000003,0.71862,2.5665,0.19824000000000003,0.05782,0.20650000000000002,2.2656,0.6608,2.36
2020-08-12 02:30:00,2.3688000000000002,0.6909000000000001,2.4675000000000002,0.18,0.052500000000000005,0.1875,2.1888,0.6384000000000001,2.2800000000000002,2.4168,0.7049000000000001,2.5175,0.18,0.052500000000000005,0.1875,2.2368,0.6524,2.33
2020-08-12 03:00:00,2.34336,0.6834800000000001,2.441,0.22176,0.06468,0.231,2.1216,0.6188,2.21,2.39136,0.6974800000000001,2.491,0.22176,0.06468,0.231,2.1696,0.6328,2.26
2020-08-12 03:30:00,2.39328,0.6980400000000001,2.493,0.19488000000000003,0.05684,0.203,2.1984,0.6412,2.29,2.43168,0.7092400000000001,2.533,0.19488000000000003,0.05684,0.203,2.2368,0.6524,2.33
2020-08-12 04:00:00,2.33088,0.6798400000000001,2.428,0.15168,0.04424,0.158,2.1792,0.6356,2.27,2.37888,0.69384,2.478,0.15168,0.04424,0.158,2.2272,0.6496000000000001,2.32
2020-08-12 04:30:00,2.3424,0.6832,2.44,0.15360000000000001,0.0448,0.16,2.1888,0.6384000000000001,2.2800000000000002,2.3808,0.6944,2.48,0.15360000000000001,0.0448,0.16,2.2272,0.6496000000000001,2.32
2020-08-12 05:00:00,2.32608,0.67844,2.423,0.14688,0.04284,0.153,2.1792,0.6356,2.27,2.37408,0.69244,2.473,0.14688,0.04284,0.153,2.2272,0.6496000000000001,2.32
2020-08-12 05:30:00,2.41296,0.7037800000000001,2.5135,0.14736000000000002,0.042980000000000004,0.1535,2.2656,0.6608,2.36,2.46096,0.7177800000000001,2.5635,0.14736000000000002,0.042980000000000004,0.1535,2.3136,0.6748000000000001,2.41
2020-08-12 06:00:00,2.40672,0.70196,2.507,0.14112000000000002,0.04116,0.147,2.2656,0.6608,2.36,2.46432,0.7187600000000001,2.567,0.14112000000000002,0.04116,0.147,2.3232,0.6776,2.42
2020-08-12 06:30:00,2.71728,0.79254,2.8305,0.18288000000000001,0.053340000000000005,0.1905,2.5343999999999998,0.7392000000000001,2.64,2.77488,0.8093400000000001,2.8905000000000003,0.18288000000000001,0.053340000000000005,0.1905,2.592,0.756,2.7
2020-08-12 07:00:00,3.10368,0.90524,3.233,0.12768000000000002,0.03724,0.133,2.976,0.868,3.1,3.16128,0.9220400000000001,3.293,0.12768000000000002,0.03724,0.133,3.0336,0.8848,3.16
2020-08-12 07:30:00,3.3816,0.9863000000000001,3.5225,0.18480000000000002,0.0539,0.1925,3.1968,0.9324,3.33,3.4584,1.0087,3.6025,0.18480000000000002,0.0539,0.1925,3.2736,0.9548000000000001,3.41
2020-08-12 08:00:00,3.56496,1.03978,3.7135,0.17616,0.05138,0.1835,3.3888,0.9884000000000001,3.5300000000000002,3.66096,1.06778,3.8135,0.17616,0.05138,0.1835,3.4848,1.0164,3.63
2020-08-12 08:30:00,3.90624,1.13932,4.069,0.19104000000000002,0.055720000000000006,0.199,3.7152000000000003,1.0836000000000001,3.87,4.02144,1.17292,4.189,0.19104000000000002,0.055720000000000006,0.199,3.8304,1.1172,3.99
2020-08-12 09:00:00,4.02864,1.17502,4.1965,0.21744000000000002,0.06342,0.2265,3.8112,1.1116,3.9699999999999998,4.14384,1.20862,4.3165,0.21744000000000002,0.06342,0.2265,3.9264,1.1452,4.09
2020-08-12 09:30:00,4.10496,1.1972800000000001,4.276,0.24576000000000003,0.07168000000000001,0.256,3.8592,1.1256,4.02,4.22016,1.23088,4.396,0.24576000000000003,0.07168000000000001,0.256,3.9744,1.1592,4.14
2020-08-12 10:00:00,4.27008,1.24544,4.448,0.26688,0.07784,0.278,4.0032,1.1676,4.17,4.39488,1.28184,4.578,0.26688,0.07784,0.278,4.128,1.204,4.3
2020-08-12 10:30:00,4.15056,1.21058,4.3235,0.30096,0.08778000000000001,0.3135,3.8496,1.1228,4.01,4.27536,1.24698,4.4535,0.30096,0.08778000000000001,0.3135,3.9744,1.1592,4.14
2020-08-12 11:00:00,4.18128,1.21954,4.3555,0.46608000000000005,0.13594,0.48550000000000004,3.7152000000000003,1.0836000000000001,3.87,4.31568,1.25874,4.4955,0.46608000000000005,0.13594,0.48550000000000004,3.8496,1.1228,4.01
2020-08-12 11:30:00,4.09824,1.19532,4.269,0.68064,0.19852000000000003,0.709,3.4176,0.9968,3.56,4.25184,1.2401200000000001,4.429,0.68064,0.19852000000000003,0.709,3.5712,1.0416,3.7199999999999998
2020-08-12 12:00:00,4.16256,1.21408,4.336,0.67776,0.19768000000000002,0.706,3.4848,1.0164,3.63,4.30656,1.25608,4.486,0.67776,0.19768000000000002,0.706,3.6288,1.0584,3.7800000000000002
2020-08-12 12:30:00,4.1472,1.2096,4.32,0.6528,0.1904,0.68,3.4944,1.0192,3.64,4.3104,1.2572,4.49,0.6528,0.1904,0.68,3.6576,1.0668,3.81
2020-08-12 13:00:00,4.19568,1.22374,4.3705,0.6340800000000001,0.18494000000000002,0.6605000000000001,3.5616,1.0388,3.71,4.34928,1.26854,4.5305,0.6340800000000001,0.18494000000000002,0.6605000000000001,3.7152000000000003,1.0836000000000001,3.87
2020-08-12 13:30:00,4.15776,1.21268,4.331,0.6921600000000001,0.20188,0.721,3.4656000000000002,1.0108,3.61,4.32096,1.26028,4.501,0.6921600000000001,0.20188,0.721,3.6288,1.0584,3.7800000000000002
2020-08-12 14:00:00,4.2024,1.2257,4.3775,0.7464000000000001,0.2177,0.7775000000000001,3.456,1.008,3.6,4.356,1.2705,4.5375,0.7464000000000001,0.2177,0.7775000000000001,3.6096,1.0528,3.76
2020-08-12 14:30:00,4.23264,1.23452,4.409,1.17984,0.34412000000000004,1.229,3.0528,0.8904000000000001,3.18,4.4054400000000005,1.28492,4.589,1.17984,0.34412000000000004,1.229,3.2256,0.9408000000000001,3.36
2020-08-12 15:00:00,4.1544,1.2117,4.3275,1.1688,0.34090000000000004,1.2175,2.9856,0.8708,3.11,4.3272,1.2621,4.5075,1.1688,0.34090000000000004,1.2175,3.1584,0.9212,3.29
2020-08-12 15:30:00,4.25808,1.24194,4.4355,0.6964800000000001,0.20314000000000002,0.7255,3.5616,1.0388,3.71,4.4116800000000005,1.28674,4.5955,0.6964800000000001,0.20314000000000002,0.7255,3.7152000000000003,1.0836000000000001,3.87
2020-08-12 16:00:00,4.24128,1.23704,4.418,0.65088,0.18984,0.678,3.5904,1.0472,3.74,4.39488,1.28184,4.578,0.65088,0.18984,0.678,3.7439999999999998,1.092,3.9
2020-08-12 16:30:00,4.2408,1.2368999999999999,4.4175,0.6216,0.18130000000000002,0.6475000000000001,3.6192,1.0556,3.77,4.3848,1.2789000000000001,4.5675,0.6216,0.18130000000000002,0.6475000000000001,3.7632,1.0976,3.92
2020-08-12 17:00:00,4.38528,1.27904,4.568,0.28608,0.08344,0.298,4.0992,1.1956,4.27,4.50048,1.31264,4.688,0.28608,0.08344,0.298,4.2144,1.2292,4.39
2020-08-12 17:30:00,4.21344,1.22892,4.389,0.21024,0.061320000000000006,0.219,4.0032,1.1676,4.17,4.33824,1.26532,4.519,0.21024,0.061320000000000006,0.219,4.128,1.204,4.3
2020-08-12 18:00:00,4.16928,1.21604,4.343,0.23328000000000002,0.06804,0.243,3.936,1.148,4.1,4.29408,1.25244,4.473,0.23328000000000002,0.06804,0.243,4.0608,1.1844000000000001,4.23
2020-08-12 18:30:00,4.15008,1.21044,4.323,0.28128000000000003,0.08204,0.293,3.8688000000000002,1.1284,4.03,4.27488,1.24684,4.453,0.28128000000000003,0.08204,0.293,3.9936,1.1648,4.16
2020-08-12 19:00:00,4.08672,1.19196,4.257,0.25632000000000005,0.07476000000000001,0.267,3.8304,1.1172,3.99,4.20192,1.22556,4.377,0.25632000000000005,0.07476000000000001,0.267,3.9455999999999998,1.1508,4.11
