Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-12 19:30:00,4.01472,1.17096,4.182,0.27072,0.07896,0.28200000000000003,3.7439999999999998,1.092,3.9,4.12032,1.20176,4.292,0.27072,0.07896,0.28200000000000003,3.8496,1.1228,4.01
2020-08-12 20:00:00,3.99744,1.16592,4.164,0.20544,0.05992000000000001,0.214,3.792,1.106,3.95,4.08384,1.19112,4.254,0.20544,0.05992000000000001,0.214,3.8784,1.1312,4.04
2020-08-12 20:30:00,3.8212800000000002,1.11454,3.9805,0.16368000000000002,0.047740000000000005,0.1705,3.6576,1.0668,3.81,3.92688,1.14534,4.0905,0.16368000000000002,0.047740000000000005,0.1705,3.7632,1.0976,3.92
2020-08-12 21:00:00,3.7488,1.0934,3.9050000000000002,0.13920000000000002,0.040600000000000004,0.145,3.6096,1.0528,3.76,3.8448,1.1214,4.005,0.13920000000000002,0.040600000000000004,0.145,3.7056,1.0808,3.86
2020-08-12 21:30:00,3.58416,1.04538,3.7335000000000003,0.14736000000000002,0.042980000000000004,0.1535,3.4368,1.0024,3.58,3.68016,1.07338,3.8335,0.14736000000000002,0.042980000000000004,0.1535,3.5328,1.0304,3.68
2020-08-12 22:00:00,3.4368,1.0024,3.58,0.14400000000000002,0.042,0.15,3.2928,0.9604,3.43,3.5136000000000003,1.0248,3.66,0.14400000000000002,0.042,0.15,3.3696,0.9828,3.51
2020-08-12 22:30:00,3.27168,0.9542400000000001,3.408,0.12288000000000002,0.035840000000000004,0.128,3.1488,0.9184,3.2800000000000002,3.33888,0.97384,3.478,0.12288000000000002,0.035840000000000004,0.128,3.216,0.9380000000000001,3.35
2020-08-12 23:00:00,3.06912,0.8951600000000001,3.197,0.13152,0.038360000000000005,0.137,2.9376,0.8568,3.06,3.13632,0.9147600000000001,3.267,0.13152,0.038360000000000005,0.137,3.0048,0.8764000000000001,3.13
2020-08-12 23:30:00,2.89776,0.84518,3.0185,0.17136,0.049980000000000004,0.17850000000000002,2.7264,0.7952,2.84,2.95536,0.8619800000000001,3.0785,0.17136,0.049980000000000004,0.17850000000000002,2.784,0.812,2.9
2020-08-13 00:00:00,2.71536,0.79198,2.8285,0.18096,0.05278000000000001,0.1885,2.5343999999999998,0.7392000000000001,2.64,2.7729600000000003,0.80878,2.8885,0.18096,0.05278000000000001,0.1885,2.592,0.756,2.7
2020-08-13 00:30:00,2.5776,0.7518,2.685,0.2064,0.060200000000000004,0.215,2.3712,0.6916,2.47,2.6256,0.7658,2.735,0.2064,0.060200000000000004,0.215,2.4192,0.7056,2.52
2020-08-13 01:00:00,2.50992,0.73206,2.6145,0.21552000000000002,0.06286,0.2245,2.2944,0.6692,2.39,2.55792,0.7460600000000001,2.6645,0.21552000000000002,0.06286,0.2245,2.3424,0.6832,2.44
2020-08-13 01:30:00,2.46144,0.7179200000000001,2.564,0.18624000000000002,0.05432000000000001,0.194,2.2752,0.6636000000000001,2.37,2.50944,0.73192,2.614,0.18624000000000002,0.05432000000000001,0.194,2.3232,0.6776,2.42
2020-08-13 02:00:00,2.43888,0.7113400000000001,2.5404999999999998,0.16368000000000002,0.047740000000000005,0.1705,2.2752,0.6636000000000001,2.37,2.48688,0.7253400000000001,2.5905,0.16368000000000002,0.047740000000000005,0.1705,2.3232,0.6776,2.42
2020-08-13 02:30:00,2.37888,0.69384,2.478,0.18048,0.052640000000000006,0.188,2.1984,0.6412,2.29,2.42688,0.70784,2.528,0.18048,0.052640000000000006,0.188,2.2464,0.6552,2.34
2020-08-13 03:00:00,2.35488,0.68684,2.453,0.20448000000000002,0.059640000000000006,0.213,2.1504,0.6272,2.24,2.40288,0.70084,2.503,0.20448000000000002,0.059640000000000006,0.213,2.1984,0.6412,2.29
2020-08-13 03:30:00,2.3572800000000003,0.68754,2.4555,0.22608000000000003,0.06594,0.23550000000000001,2.1312,0.6216,2.22,2.40528,0.70154,2.5055,0.22608000000000003,0.06594,0.23550000000000001,2.1792,0.6356,2.27
2020-08-13 04:00:00,2.3217600000000003,0.67718,2.4185,0.21936000000000003,0.06398000000000001,0.2285,2.1024,0.6132000000000001,2.19,2.36976,0.69118,2.4685,0.21936000000000003,0.06398000000000001,0.2285,2.1504,0.6272,2.24
2020-08-13 04:30:00,2.36304,0.68922,2.4615,0.22224000000000002,0.06482,0.2315,2.1408,0.6244000000000001,2.23,2.41104,0.7032200000000001,2.5115,0.22224000000000002,0.06482,0.2315,2.1888,0.6384000000000001,2.2800000000000002
2020-08-13 05:00:00,2.32944,0.67942,2.4265,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.0928,0.6104,2.18,2.37744,0.69342,2.4765,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.1408,0.6244000000000001,2.23
2020-08-13 05:30:00,2.39424,0.69832,2.4939999999999998,0.22464,0.06552000000000001,0.234,2.1696,0.6328,2.26,2.44224,0.7123200000000001,2.544,0.22464,0.06552000000000001,0.234,2.2176,0.6468,2.31
2020-08-13 06:00:00,2.39904,0.69972,2.499,0.23904000000000003,0.06972,0.249,2.16,0.63,2.25,2.45664,0.71652,2.559,0.23904000000000003,0.06972,0.249,2.2176,0.6468,2.31
2020-08-13 06:30:00,2.57328,0.7505400000000001,2.6805,0.70128,0.20454000000000003,0.7305,1.8719999999999999,0.546,1.9500000000000002,2.65008,0.7729400000000001,2.7605,0.70128,0.20454000000000003,0.7305,1.9488,0.5684,2.03
2020-08-13 07:00:00,2.98656,0.8710800000000001,3.111,0.49056000000000005,0.14308,0.511,2.496,0.728,2.6,3.06336,0.89348,3.191,0.49056000000000005,0.14308,0.511,2.5728,0.7504000000000001,2.68
2020-08-13 07:30:00,3.39216,0.98938,3.5335,0.18576,0.054180000000000006,0.1935,3.2064,0.9352,3.34,3.46896,1.01178,3.6135,0.18576,0.054180000000000006,0.1935,3.2832,0.9576,3.42
2020-08-13 08:00:00,3.60576,1.05168,3.7560000000000002,0.19776000000000002,0.05768,0.20600000000000002,3.408,0.994,3.55,3.70176,1.07968,3.856,0.19776000000000002,0.05768,0.20600000000000002,3.504,1.022,3.65
2020-08-13 08:30:00,3.77088,1.09984,3.928,0.20928000000000002,0.061040000000000004,0.218,3.5616,1.0388,3.71,3.88608,1.13344,4.048,0.20928000000000002,0.061040000000000004,0.218,3.6768,1.0724,3.83
2020-08-13 09:00:00,4.01184,1.17012,4.179,0.21984,0.06412000000000001,0.229,3.792,1.106,3.95,4.13664,1.20652,4.309,0.21984,0.06412000000000001,0.229,3.9168000000000003,1.1424,4.08
2020-08-13 09:30:00,4.06272,1.18496,4.232,0.19392,0.056560000000000006,0.202,3.8688000000000002,1.1284,4.03,4.18752,1.22136,4.362,0.19392,0.056560000000000006,0.202,3.9936,1.1648,4.16
2020-08-13 10:00:00,4.07568,1.1887400000000001,4.2455,0.33168000000000003,0.09674,0.34550000000000003,3.7439999999999998,1.092,3.9,4.21008,1.22794,4.3855,0.33168000000000003,0.09674,0.34550000000000003,3.8784,1.1312,4.04
2020-08-13 10:30:00,3.8568,1.1249,4.0175,1.0248,0.2989,1.0675,2.832,0.8260000000000001,2.95,4.02,1.1725,4.1875,1.0248,0.2989,1.0675,2.9952,0.8736,3.12
2020-08-13 11:00:00,3.79728,1.10754,3.9555,1.04208,0.30394000000000004,1.0855,2.7552,0.8036000000000001,2.87,3.9700800000000003,1.15794,4.1355,1.04208,0.30394000000000004,1.0855,2.928,0.854,3.05
2020-08-13 11:30:00,3.99744,1.16592,4.164,0.57984,0.16912000000000002,0.604,3.4176,0.9968,3.56,4.16064,1.21352,4.334,0.57984,0.16912000000000002,0.604,3.5808,1.0444,3.73
2020-08-13 12:00:00,4.0368,1.1774,4.205,0.5136000000000001,0.14980000000000002,0.535,3.5232,1.0276,3.67,4.2,1.225,4.375,0.5136000000000001,0.14980000000000002,0.535,3.6864,1.0752,3.84
2020-08-13 12:30:00,4.02096,1.17278,4.1885,0.49776000000000004,0.14518,0.5185000000000001,3.5232,1.0276,3.67,4.18416,1.22038,4.3585,0.49776000000000004,0.14518,0.5185000000000001,3.6864,1.0752,3.84
2020-08-13 13:00:00,4.0056,1.1683,4.1725,0.492,0.14350000000000002,0.5125000000000001,3.5136000000000003,1.0248,3.66,4.1688,1.2159,4.3425,0.492,0.14350000000000002,0.5125000000000001,3.6768,1.0724,3.83
2020-08-13 13:30:00,3.95568,1.15374,4.1205,0.6724800000000001,0.19614,0.7005,3.2832,0.9576,3.42,4.12848,1.20414,4.3004999999999995,0.6724800000000001,0.19614,0.7005,3.456,1.008,3.6
2020-08-13 14:00:00,3.8448,1.1214,4.005,0.9648,0.28140000000000004,1.005,2.88,0.84,3.0,4.008,1.169,4.175,0.9648,0.28140000000000004,1.005,3.0432,0.8876000000000001,3.17
2020-08-13 14:30:00,3.70656,1.08108,3.8609999999999998,0.8937600000000001,0.26068,0.931,2.8128,0.8204,2.93,3.86016,1.12588,4.021,0.8937600000000001,0.26068,0.931,2.9664,0.8652000000000001,3.09
2020-08-13 15:00:00,3.79104,1.10572,3.949,0.5942400000000001,0.17332,0.619,3.1968,0.9324,3.33,3.94464,1.15052,4.109,0.5942400000000001,0.17332,0.619,3.3504,0.9772000000000001,3.49
2020-08-13 15:30:00,3.8280000000000003,1.1165,3.9875,0.5256000000000001,0.15330000000000002,0.5475,3.3024,0.9632000000000001,3.44,3.972,1.1585,4.1375,0.5256000000000001,0.15330000000000002,0.5475,3.4464,1.0052,3.59
2020-08-13 16:00:00,3.73392,1.08906,3.8895,0.55632,0.16226000000000002,0.5795,3.1776,0.9268000000000001,3.31,3.86832,1.12826,4.0295,0.55632,0.16226000000000002,0.5795,3.312,0.966,3.45
2020-08-13 16:30:00,3.60576,1.05168,3.7560000000000002,0.9753600000000001,0.28448,1.016,2.6304,0.7672,2.74,3.74976,1.09368,3.906,0.9753600000000001,0.28448,1.016,2.7744,0.8092,2.89
2020-08-13 17:00:00,3.66624,1.06932,3.819,1.04544,0.30492,1.089,2.6208,0.7644000000000001,2.73,3.80064,1.10852,3.959,1.04544,0.30492,1.089,2.7552,0.8036000000000001,2.87
2020-08-13 17:30:00,3.63888,1.06134,3.7905,0.9988800000000001,0.29134000000000004,1.0405,2.64,0.77,2.75,3.72528,1.08654,3.8805,0.9988800000000001,0.29134000000000004,1.0405,2.7264,0.7952,2.84
2020-08-13 18:00:00,3.80016,1.10838,3.9585,0.5745600000000001,0.16758,0.5985,3.2256,0.9408000000000001,3.36,3.80016,1.10838,3.9585,0.5745600000000001,0.16758,0.5985,3.2256,0.9408000000000001,3.36
2020-08-13 18:30:00,3.83712,1.11916,3.997,0.5155200000000001,0.15036000000000002,0.537,3.3216,0.9688,3.46,3.82752,1.11636,3.987,0.5155200000000001,0.15036000000000002,0.537,3.312,0.966,3.45
2020-08-13 19:00:00,3.7656,1.0983,3.9225000000000003,0.4824,0.14070000000000002,0.5025000000000001,3.2832,0.9576,3.42,3.7656,1.0983,3.9225000000000003,0.4824,0.14070000000000002,0.5025000000000001,3.2832,0.9576,3.42
2020-08-13 19:30:00,3.67536,1.07198,3.8285,0.49776000000000004,0.14518,0.5185000000000001,3.1776,0.9268000000000001,3.31,3.66576,1.06918,3.8185000000000002,0.49776000000000004,0.14518,0.5185000000000001,3.168,0.924,3.3
2020-08-13 20:00:00,3.51504,1.02522,3.6615,0.7598400000000001,0.22162,0.7915000000000001,2.7552,0.8036000000000001,2.87,3.54384,1.03362,3.6915,0.7598400000000001,0.22162,0.7915000000000001,2.784,0.812,2.9
2020-08-13 20:30:00,3.32448,0.9696400000000001,3.463,0.9724800000000001,0.28364,1.013,2.352,0.686,2.45,3.40128,0.99204,3.543,0.9724800000000001,0.28364,1.013,2.4288,0.7084,2.5300000000000002
2020-08-13 21:00:00,3.35136,0.9774800000000001,3.491,0.77856,0.22708000000000003,0.811,2.5728,0.7504000000000001,2.68,3.40896,0.99428,3.551,0.77856,0.22708000000000003,0.811,2.6304,0.7672,2.74
2020-08-13 21:30:00,3.33168,0.97174,3.4705,0.55728,0.16254000000000002,0.5805,2.7744,0.8092,2.89,3.37008,0.98294,3.5105,0.55728,0.16254000000000002,0.5805,2.8128,0.8204,2.93
2020-08-13 22:00:00,3.25392,0.9490600000000001,3.3895,0.51792,0.15106,0.5395,2.7359999999999998,0.798,2.85,3.28272,0.9574600000000001,3.4195,0.51792,0.15106,0.5395,2.7648,0.8064,2.88
2020-08-13 22:30:00,3.04752,0.8888600000000001,3.1745,0.53232,0.15526,0.5545,2.5152,0.7336,2.62,3.09552,0.9028600000000001,3.2245,0.53232,0.15526,0.5545,2.5632,0.7476,2.67
2020-08-13 23:00:00,2.82768,0.82474,2.9455,0.8404800000000001,0.24514000000000002,0.8755000000000001,1.9872,0.5796,2.07,2.9140800000000002,0.84994,3.0355,0.8404800000000001,0.24514000000000002,0.8755000000000001,2.0736,0.6048,2.16
2020-08-13 23:30:00,2.60736,0.76048,2.716,0.9561600000000001,0.27888,0.996,1.6512,0.48160000000000003,1.72,2.76096,0.8052800000000001,2.876,0.9561600000000001,0.27888,0.996,1.8048000000000002,0.5264,1.88
2020-08-14 00:00:00,2.43168,0.7092400000000001,2.533,0.8476800000000001,0.24724000000000002,0.883,1.584,0.462,1.65,2.58528,0.75404,2.693,0.8476800000000001,0.24724000000000002,0.883,1.7376,0.5068,1.81
2020-08-14 00:30:00,2.43024,0.70882,2.5315,0.5966400000000001,0.17402,0.6215,1.8336000000000001,0.5348,1.9100000000000001,2.5166399999999998,0.73402,2.6215,0.5966400000000001,0.17402,0.6215,1.92,0.56,2.0
2020-08-14 01:00:00,2.32512,0.6781600000000001,2.422,0.5971200000000001,0.17416,0.622,1.728,0.504,1.8,2.43072,0.70896,2.532,0.5971200000000001,0.17416,0.622,1.8336000000000001,0.5348,1.9100000000000001
2020-08-14 01:30:00,2.27136,0.6624800000000001,2.366,0.67776,0.19768000000000002,0.706,1.5936,0.46480000000000005,1.6600000000000001,2.39616,0.6988800000000001,2.496,0.67776,0.19768000000000002,0.706,1.7184,0.5012,1.79
2020-08-14 02:00:00,2.17776,0.6351800000000001,2.2685,1.00656,0.29358,1.0485,1.1712,0.3416,1.22,2.37936,0.69398,2.4785,1.00656,0.29358,1.0485,1.3728,0.40040000000000003,1.43
2020-08-14 02:30:00,2.17008,0.6329400000000001,2.2605,0.9508800000000001,0.27734000000000003,0.9905,1.2192,0.3556,1.27,2.38128,0.69454,2.4805,0.9508800000000001,0.27734000000000003,0.9905,1.4304000000000001,0.4172,1.49
2020-08-14 03:00:00,2.22528,0.6490400000000001,2.318,0.6028800000000001,0.17584000000000002,0.628,1.6224,0.4732,1.69,2.33088,0.6798400000000001,2.428,0.6028800000000001,0.17584000000000002,0.628,1.728,0.504,1.8
2020-08-14 03:30:00,2.19648,0.6406400000000001,2.2880000000000003,0.53568,0.15624000000000002,0.558,1.6608,0.4844,1.73,2.30208,0.67144,2.398,0.53568,0.15624000000000002,0.558,1.7664,0.5152,1.8399999999999999
2020-08-14 04:00:00,2.1672000000000002,0.6321,2.2575,0.5544,0.1617,0.5775,1.6128,0.47040000000000004,1.6800000000000002,2.2728,0.6629,2.3675,0.5544,0.1617,0.5775,1.7184,0.5012,1.79
2020-08-14 04:30:00,2.13072,0.62146,2.2195,0.8539200000000001,0.24906000000000003,0.8895000000000001,1.2768,0.3724,1.33,2.32272,0.6774600000000001,2.4195,0.8539200000000001,0.24906000000000003,0.8895000000000001,1.4688,0.4284,1.53
2020-08-14 05:00:00,2.06832,0.60326,2.1545,1.00272,0.29246,1.0445,1.0656,0.3108,1.11,2.32752,0.67886,2.4245,1.00272,0.29246,1.0445,1.3248,0.3864,1.38
2020-08-14 05:30:00,2.17008,0.6329400000000001,2.2605,0.82608,0.24094000000000002,0.8605,1.344,0.392,1.4,2.38128,0.69454,2.4805,0.82608,0.24094000000000002,0.8605,1.5552000000000001,0.4536,1.62
2020-08-14 06:00:00,2.292,0.6685,2.3875,0.5736,0.1673,0.5975,1.7184,0.5012,1.79,2.4072,0.7021000000000001,2.5075000000000003,0.5736,0.1673,0.5975,1.8336000000000001,0.5348,1.9100000000000001
2020-08-14 06:30:00,2.5828800000000003,0.75334,2.6905,0.51888,0.15134,0.5405,2.064,0.602,2.15,2.63088,0.76734,2.7405,0.51888,0.15134,0.5405,2.112,0.616,2.2
2020-08-14 07:00:00,2.8776,0.8393,2.9975,0.7752,0.22610000000000002,0.8075,2.1024,0.6132000000000001,2.19,2.8968,0.8449000000000001,3.0175,0.7752,0.22610000000000002,0.8075,2.1216,0.6188,2.21
2020-08-14 07:30:00,3.07968,0.89824,3.208,1.02528,0.29904000000000003,1.068,2.0544000000000002,0.5992000000000001,2.14,3.16608,0.92344,3.298,1.02528,0.29904000000000003,1.068,2.1408,0.6244000000000001,2.23
2020-08-14 08:00:00,3.28944,0.95942,3.4265,0.8990400000000001,0.26222,0.9365,2.3904,0.6972,2.49,3.41424,0.99582,3.5564999999999998,0.8990400000000001,0.26222,0.9365,2.5152,0.7336,2.62
2020-08-14 08:30:00,3.64752,1.06386,3.7995,0.5467200000000001,0.15946000000000002,0.5695,3.1008,0.9044000000000001,3.23,3.77232,1.10026,3.9295,0.5467200000000001,0.15946000000000002,0.5695,3.2256,0.9408000000000001,3.36
2020-08-14 09:00:00,3.7747200000000003,1.10096,3.932,0.5779200000000001,0.16856000000000002,0.602,3.1968,0.9324,3.33,3.90912,1.14016,4.072,0.5779200000000001,0.16856000000000002,0.602,3.3312,0.9716,3.47
2020-08-14 09:30:00,3.79296,1.10628,3.951,0.79776,0.23268000000000003,0.8310000000000001,2.9952,0.8736,3.12,3.93696,1.14828,4.101,0.79776,0.23268000000000003,0.8310000000000001,3.1392,0.9156000000000001,3.27
2020-08-14 10:00:00,3.8688000000000002,1.1284,4.03,0.9792000000000001,0.2856,1.02,2.8896,0.8428,3.01,4.0224,1.1732,4.19,0.9792000000000001,0.2856,1.02,3.0432,0.8876000000000001,3.17
2020-08-14 10:30:00,3.7752,1.1011,3.9325,0.924,0.2695,0.9625,2.8512,0.8316,2.9699999999999998,3.9192,1.1431,4.0825,0.924,0.2695,0.9625,2.9952,0.8736,3.12
2020-08-14 11:00:00,3.85968,1.12574,4.0205,0.5284800000000001,0.15414,0.5505,3.3312,0.9716,3.47,3.98448,1.16214,4.1505,0.5284800000000001,0.15414,0.5505,3.456,1.008,3.6
2020-08-14 11:30:00,3.77328,1.10054,3.9305,0.5476800000000001,0.15974000000000002,0.5705,3.2256,0.9408000000000001,3.36,3.90768,1.13974,4.0705,0.5476800000000001,0.15974000000000002,0.5705,3.36,0.98,3.5
2020-08-14 12:00:00,3.77712,1.10166,3.9345,0.85872,0.25046,0.8945000000000001,2.9184,0.8512000000000001,3.04,3.92112,1.1436600000000001,4.0845,0.85872,0.25046,0.8945000000000001,3.0624,0.8932,3.19
2020-08-14 12:30:00,3.78672,1.10446,3.9445,1.09872,0.32046,1.1445,2.688,0.784,2.8,3.94032,1.14926,4.1045,1.09872,0.32046,1.1445,2.8416,0.8288000000000001,2.96
2020-08-14 13:00:00,3.63984,1.06162,3.7915,1.08624,0.31682000000000005,1.1315,2.5536,0.7448,2.66,3.78384,1.10362,3.9415,1.08624,0.31682000000000005,1.1315,2.6976,0.7868,2.81
2020-08-14 13:30:00,3.46464,1.01052,3.609,1.09344,0.31892000000000004,1.139,2.3712,0.6916,2.47,3.6086400000000003,1.05252,3.759,1.09344,0.31892000000000004,1.139,2.5152,0.7336,2.62
2020-08-14 14:00:00,3.48864,1.01752,3.634,0.7526400000000001,0.21952000000000002,0.784,2.7359999999999998,0.798,2.85,3.62304,1.05672,3.774,0.7526400000000001,0.21952000000000002,0.784,2.8704,0.8372,2.99
2020-08-14 14:30:00,3.48672,1.01696,3.632,0.75072,0.21896000000000002,0.782,2.7359999999999998,0.798,2.85,3.63072,1.05896,3.782,0.75072,0.21896000000000002,0.782,2.88,0.84,3.0
2020-08-14 15:00:00,3.4464,1.0052,3.59,1.1616,0.3388,1.21,2.2848,0.6664,2.38,3.6,1.05,3.75,1.1616,0.3388,1.21,2.4384,0.7112,2.54
2020-08-14 15:30:00,3.4776,1.0143,3.6225,0.8376,0.24430000000000002,0.8725,2.64,0.77,2.75,3.6024000000000003,1.0507,3.7525,0.8376,0.24430000000000002,0.8725,2.7648,0.8064,2.88
2020-08-14 16:00:00,3.41088,0.9948400000000001,3.553,0.69408,0.20244,0.723,2.7168,0.7924,2.83,3.52608,1.02844,3.673,0.69408,0.20244,0.723,2.832,0.8260000000000001,2.95
2020-08-14 16:30:00,3.38736,0.9879800000000001,3.5285,1.15056,0.33558000000000004,1.1985000000000001,2.2368,0.6524,2.33,3.52176,1.02718,3.6685,1.15056,0.33558000000000004,1.1985000000000001,2.3712,0.6916,2.47
2020-08-14 17:00:00,3.30624,0.9643200000000001,3.444,1.17504,0.34272,1.224,2.1312,0.6216,2.22,3.44064,1.00352,3.584,1.17504,0.34272,1.224,2.2656,0.6608,2.36
2020-08-14 17:30:00,3.28512,0.9581600000000001,3.422,1.07712,0.31416000000000005,1.1219999999999999,2.208,0.644,2.3,3.41952,0.9973600000000001,3.5620000000000003,1.07712,0.31416000000000005,1.1219999999999999,2.3424,0.6832,2.44
2020-08-14 18:00:00,3.372,0.9835,3.5125,1.0392,0.30310000000000004,1.0825,2.3328,0.6804,2.43,3.5064,1.0227,3.6525,1.0392,0.30310000000000004,1.0825,2.4672,0.7196,2.5700000000000003
2020-08-14 18:30:00,3.39264,0.9895200000000001,3.534,0.9734400000000001,0.28392,1.014,2.4192,0.7056,2.52,3.51744,1.02592,3.664,0.9734400000000001,0.28392,1.014,2.544,0.742,2.65
2020-08-14 19:00:00,3.396,0.9905,3.5375,0.5256000000000001,0.15330000000000002,0.5475,2.8704,0.8372,2.99,3.5112,1.0241,3.6575,0.5256000000000001,0.15330000000000002,0.5475,2.9856,0.8708,3.11
2020-08-14 19:30:00,3.31296,0.96628,3.451,0.9993600000000001,0.29148,1.041,2.3136,0.6748000000000001,2.41,3.42816,0.9998800000000001,3.571,0.9993600000000001,0.29148,1.041,2.4288,0.7084,2.5300000000000002
2020-08-14 20:00:00,3.17904,0.92722,3.3115,0.9710400000000001,0.28322,1.0115,2.208,0.644,2.3,3.28464,0.9580200000000001,3.4215,0.9710400000000001,0.28322,1.0115,2.3136,0.6748000000000001,2.41
2020-08-14 20:30:00,3.11952,0.9098600000000001,3.2495,0.61392,0.17906000000000002,0.6395000000000001,2.5056000000000003,0.7308,2.61,3.21552,0.93786,3.3495,0.61392,0.17906000000000002,0.6395000000000001,2.6016,0.7588,2.71
2020-08-14 21:00:00,3.12816,0.9123800000000001,3.2585,0.58416,0.17038,0.6085,2.544,0.742,2.65,3.22416,0.9403800000000001,3.3585000000000003,0.58416,0.17038,0.6085,2.64,0.77,2.75
2020-08-14 21:30:00,3.09168,0.9017400000000001,3.2205,0.53808,0.15694000000000002,0.5605,2.5536,0.7448,2.66,3.17808,0.9269400000000001,3.3105,0.53808,0.15694000000000002,0.5605,2.64,0.77,2.75
2020-08-14 22:00:00,2.92992,0.8545600000000001,3.052,0.95232,0.27776,0.992,1.9776,0.5768,2.06,3.04512,0.8881600000000001,3.172,0.95232,0.27776,0.992,2.0928,0.6104,2.18
2020-08-14 22:30:00,2.74848,0.80164,2.863,0.9820800000000001,0.28644000000000003,1.023,1.7664,0.5152,1.8399999999999999,2.81568,0.8212400000000001,2.933,0.9820800000000001,0.28644000000000003,1.023,1.8336000000000001,0.5348,1.9100000000000001
2020-08-14 23:00:00,2.60448,0.7596400000000001,2.713,0.91488,0.26684,0.9530000000000001,1.6896,0.4928,1.76,2.6716800000000003,0.77924,2.783,0.91488,0.26684,0.9530000000000001,1.7568000000000001,0.5124000000000001,1.83
2020-08-14 23:30:00,2.50464,0.7305200000000001,2.609,0.53664,0.15652000000000002,0.559,1.968,0.5740000000000001,2.05,2.56224,0.7473200000000001,2.669,0.53664,0.15652000000000002,0.559,2.0256,0.5908,2.11
2020-08-15 00:00:00,2.35392,0.6865600000000001,2.452,0.52032,0.15176,0.542,1.8336000000000001,0.5348,1.9100000000000001,2.41152,0.7033600000000001,2.512,0.52032,0.15176,0.542,1.8912,0.5516,1.97
2020-08-15 00:30:00,2.2382400000000002,0.6528200000000001,2.3315,0.9518400000000001,0.27762000000000003,0.9915,1.2864,0.37520000000000003,1.34,2.26704,0.66122,2.3615,0.9518400000000001,0.27762000000000003,0.9915,1.3152,0.3836,1.37
2020-08-15 01:00:00,2.16624,0.63182,2.2565,1.03344,0.30142,1.0765,1.1328,0.3304,1.18,2.22384,0.6486200000000001,2.3165,1.03344,0.30142,1.0765,1.1904,0.3472,1.24
2020-08-15 01:30:00,2.01504,0.58772,2.099,1.07424,0.31332000000000004,1.119,0.9408000000000001,0.27440000000000003,0.98,2.32224,0.67732,2.419,1.07424,0.31332000000000004,1.119,1.248,0.364,1.3
2020-08-15 02:00:00,2.04144,0.5954200000000001,2.1265,0.6590400000000001,0.19222,0.6865,1.3824,0.4032,1.44,2.22384,0.6486200000000001,2.3165,0.6590400000000001,0.19222,0.6865,1.5648,0.45640000000000003,1.63
2020-08-15 02:30:00,2.04624,0.59682,2.1315,0.5582400000000001,0.16282000000000002,0.5815,1.488,0.434,1.55,2.17104,0.63322,2.2615,0.5582400000000001,0.16282000000000002,0.5815,1.6128,0.47040000000000004,1.6800000000000002
2020-08-15 03:00:00,1.9488,0.5684,2.03,0.7584000000000001,0.2212,0.79,1.1904,0.3472,1.24,2.16,0.63,2.25,0.7584000000000001,0.2212,0.79,1.4016,0.4088,1.46
2020-08-15 03:30:00,1.9315200000000001,0.5633600000000001,2.012,1.02912,0.30016000000000004,1.072,0.9024000000000001,0.2632,0.9400000000000001,2.24832,0.65576,2.342,1.02912,0.30016000000000004,1.072,1.2192,0.3556,1.27
2020-08-15 04:00:00,1.9104,0.5572,1.99,1.008,0.294,1.05,0.9024000000000001,0.2632,0.9400000000000001,2.2368,0.6524,2.33,1.008,0.294,1.05,1.2288000000000001,0.3584,1.28
2020-08-15 04:30:00,1.94496,0.56728,2.026,0.9849600000000001,0.28728000000000004,1.026,0.96,0.28,1.0,2.24256,0.6540800000000001,2.336,0.9849600000000001,0.28728000000000004,1.026,1.2576,0.3668,1.31
2020-08-15 05:00:00,1.9608,0.5719000000000001,2.0425,0.5496,0.1603,0.5725,1.4112,0.4116,1.47,2.124,0.6195,2.2125,0.5496,0.1603,0.5725,1.5744,0.4592,1.6400000000000001
2020-08-15 05:30:00,1.9824000000000002,0.5782,2.065,0.5232,0.1526,0.545,1.4592,0.42560000000000003,1.52,2.1456,0.6258,2.235,0.5232,0.1526,0.545,1.6224,0.4732,1.69
2020-08-15 06:00:00,1.9228800000000001,0.56084,2.003,0.9724800000000001,0.28364,1.013,0.9504,0.2772,0.99,2.24928,0.6560400000000001,2.343,0.9724800000000001,0.28364,1.013,1.2768,0.3724,1.33
2020-08-15 06:30:00,2.07696,0.6057800000000001,2.1635,0.95376,0.27818000000000004,0.9935,1.1232,0.3276,1.17,2.30736,0.67298,2.4035,0.95376,0.27818000000000004,0.9935,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-08-15 07:00:00,2.16576,0.63168,2.2560000000000002,0.9849600000000001,0.28728000000000004,1.026,1.1808,0.34440000000000004,1.23,2.39616,0.6988800000000001,2.496,0.9849600000000001,0.28728000000000004,1.026,1.4112,0.4116,1.47
2020-08-15 07:30:00,2.2944,0.6692,2.39,0.5568000000000001,0.16240000000000002,0.58,1.7376,0.5068,1.81,2.3808,0.6944,2.48,0.5568000000000001,0.16240000000000002,0.58,1.824,0.532,1.9
2020-08-15 08:00:00,2.49504,0.72772,2.599,0.51744,0.15092,0.539,1.9776,0.5768,2.06,2.56224,0.7473200000000001,2.669,0.51744,0.15092,0.539,2.0448,0.5964,2.13
2020-08-15 08:30:00,2.65152,0.77336,2.762,0.9619200000000001,0.28056000000000003,1.002,1.6896,0.4928,1.76,2.72832,0.79576,2.842,0.9619200000000001,0.28056000000000003,1.002,1.7664,0.5152,1.8399999999999999
2020-08-15 09:00:00,2.69616,0.7863800000000001,2.8085,1.04496,0.30478000000000005,1.0885,1.6512,0.48160000000000003,1.72,2.78256,0.8115800000000001,2.8985000000000003,1.04496,0.30478000000000005,1.0885,1.7376,0.5068,1.81
2020-08-15 09:30:00,2.76192,0.80556,2.877,1.15872,0.33796000000000004,1.207,1.6032000000000002,0.4676,1.67,2.85792,0.8335600000000001,2.977,1.15872,0.33796000000000004,1.207,1.6992,0.49560000000000004,1.77
2020-08-15 10:00:00,2.89536,0.8444800000000001,3.016,1.20576,0.35168000000000005,1.256,1.6896,0.4928,1.76,2.9913600000000002,0.87248,3.116,1.20576,0.35168000000000005,1.256,1.7856,0.5208,1.8599999999999999
2020-08-15 10:30:00,2.91936,0.85148,3.041,1.14336,0.33348000000000005,1.191,1.776,0.518,1.85,3.02496,0.8822800000000001,3.151,1.14336,0.33348000000000005,1.191,1.8816000000000002,0.5488000000000001,1.96
2020-08-15 11:00:00,2.92944,0.8544200000000001,3.0515,0.89424,0.26082,0.9315,2.0352,0.5936,2.12,3.03504,0.8852200000000001,3.1615,0.89424,0.26082,0.9315,2.1408,0.6244000000000001,2.23
2020-08-15 11:30:00,2.76,0.805,2.875,0.6288,0.1834,0.655,2.1312,0.6216,2.22,2.856,0.833,2.975,0.6288,0.1834,0.655,2.2272,0.6496000000000001,2.32
2020-08-15 12:00:00,2.7720000000000002,0.8085,2.8875,0.8904000000000001,0.2597,0.9275,1.8816000000000002,0.5488000000000001,1.96,2.868,0.8365,2.9875,0.8904000000000001,0.2597,0.9275,1.9776,0.5768,2.06
2020-08-15 12:30:00,2.74944,0.8019200000000001,2.864,1.08864,0.31752,1.134,1.6608,0.4844,1.73,2.86464,0.83552,2.984,1.08864,0.31752,1.134,1.776,0.518,1.85
2020-08-15 13:00:00,2.75808,0.80444,2.873,1.11648,0.32564000000000004,1.163,1.6416,0.4788,1.71,2.8732800000000003,0.8380400000000001,2.993,1.11648,0.32564000000000004,1.163,1.7568000000000001,0.5124000000000001,1.83
2020-08-15 13:30:00,2.77488,0.8093400000000001,2.8905000000000003,1.08528,0.31654000000000004,1.1305,1.6896,0.4928,1.76,2.88048,0.8401400000000001,3.0005,1.08528,0.31654000000000004,1.1305,1.7952,0.5236000000000001,1.87
2020-08-15 14:00:00,2.76624,0.8068200000000001,2.8815,0.6830400000000001,0.19922,0.7115,2.0832,0.6076,2.17,2.86224,0.8348200000000001,2.9815,0.6830400000000001,0.19922,0.7115,2.1792,0.6356,2.27
2020-08-15 14:30:00,2.67216,0.7793800000000001,2.7835,0.58896,0.17178000000000002,0.6135,2.0832,0.6076,2.17,2.76816,0.8073800000000001,2.8835,0.58896,0.17178000000000002,0.6135,2.1792,0.6356,2.27
2020-08-15 15:00:00,2.65968,0.7757400000000001,2.7705,0.55728,0.16254000000000002,0.5805,2.1024,0.6132000000000001,2.19,2.75568,0.8037400000000001,2.8705,0.55728,0.16254000000000002,0.5805,2.1984,0.6412,2.29
2020-08-15 15:30:00,2.63904,0.7697200000000001,2.749,0.7478400000000001,0.21812,0.779,1.8912,0.5516,1.97,2.74464,0.8005200000000001,2.859,0.7478400000000001,0.21812,0.779,1.9968,0.5824,2.08
2020-08-15 16:00:00,2.63904,0.7697200000000001,2.749,1.01664,0.29652,1.059,1.6224,0.4732,1.69,2.74464,0.8005200000000001,2.859,1.01664,0.29652,1.059,1.728,0.504,1.8
2020-08-15 16:30:00,2.7,0.7875000000000001,2.8125,1.0008,0.2919,1.0425,1.6992,0.49560000000000004,1.77,2.8056,0.8183,2.9225000000000003,1.0008,0.2919,1.0425,1.8048000000000002,0.5264,1.88
2020-08-15 17:00:00,2.92464,0.8530200000000001,3.0465,0.6590400000000001,0.19222,0.6865,2.2656,0.6608,2.36,3.02064,0.88102,3.1465,0.6590400000000001,0.19222,0.6865,2.3616,0.6888000000000001,2.46
2020-08-15 17:30:00,3.0024,0.8757,3.1275,0.4968,0.1449,0.5175000000000001,2.5056000000000003,0.7308,2.61,3.108,0.9065000000000001,3.2375,0.4968,0.1449,0.5175000000000001,2.6112,0.7616,2.7199999999999998
2020-08-15 18:00:00,3.06384,0.8936200000000001,3.1915,0.58704,0.17122,0.6115,2.4768,0.7224,2.58,3.15984,0.9216200000000001,3.2915,0.58704,0.17122,0.6115,2.5728,0.7504000000000001,2.68
2020-08-15 18:30:00,3.04416,0.8878800000000001,3.171,0.9897600000000001,0.28868000000000005,1.031,2.0544000000000002,0.5992000000000001,2.14,3.15936,0.9214800000000001,3.291,0.9897600000000001,0.28868000000000005,1.031,2.1696,0.6328,2.26
2020-08-15 19:00:00,2.98368,0.8702400000000001,3.108,0.9868800000000001,0.28784000000000004,1.028,1.9968,0.5824,2.08,3.08928,0.9010400000000001,3.218,0.9868800000000001,0.28784000000000004,1.028,2.1024,0.6132000000000001,2.19
2020-08-15 19:30:00,2.89296,0.8437800000000001,3.0135,1.01136,0.29498,1.0535,1.8816000000000002,0.5488000000000001,1.96,2.9985600000000003,0.87458,3.1235,1.01136,0.29498,1.0535,1.9872,0.5796,2.07
2020-08-15 20:00:00,2.9568000000000003,0.8624,3.08,0.672,0.196,0.7000000000000001,2.2848,0.6664,2.38,3.0528,0.8904000000000001,3.18,0.672,0.196,0.7000000000000001,2.3808,0.6944,2.48
2020-08-15 20:30:00,2.93088,0.85484,3.053,0.53088,0.15484,0.553,2.4,0.7000000000000001,2.5,3.01728,0.88004,3.143,0.53088,0.15484,0.553,2.4864,0.7252000000000001,2.59
2020-08-15 21:00:00,2.89056,0.84308,3.011,0.8073600000000001,0.23548000000000002,0.841,2.0832,0.6076,2.17,2.97696,0.86828,3.101,0.8073600000000001,0.23548000000000002,0.841,2.1696,0.6328,2.26
2020-08-15 21:30:00,2.87472,0.8384600000000001,2.9945,0.9739200000000001,0.28406000000000003,1.0145,1.9008,0.5544,1.98,2.98032,0.86926,3.1045,0.9739200000000001,0.28406000000000003,1.0145,2.0064,0.5852,2.09
2020-08-15 22:00:00,2.7216,0.7938000000000001,2.835,0.9552,0.2786,0.995,1.7664,0.5152,1.8399999999999999,2.8656,0.8358,2.985,0.9552,0.2786,0.995,1.9104,0.5572,1.99
2020-08-15 22:30:00,2.66352,0.7768600000000001,2.7745,0.7819200000000001,0.22806,0.8145,1.8816000000000002,0.5488000000000001,1.96,2.71152,0.7908600000000001,2.8245,0.7819200000000001,0.22806,0.8145,1.9296000000000002,0.5628000000000001,2.01
2020-08-15 23:00:00,2.54784,0.7431200000000001,2.654,0.50304,0.14672000000000002,0.524,2.0448,0.5964,2.13,2.59584,0.75712,2.7039999999999997,0.50304,0.14672000000000002,0.524,2.0928,0.6104,2.18
2020-08-15 23:30:00,2.38848,0.69664,2.488,0.7276800000000001,0.21224,0.758,1.6608,0.4844,1.73,2.4460800000000003,0.7134400000000001,2.548,0.7276800000000001,0.21224,0.758,1.7184,0.5012,1.79
2020-08-16 00:00:00,2.26512,0.66066,2.3595,0.9691200000000001,0.28266,1.0095,1.296,0.378,1.35,2.30352,0.67186,2.3995,0.9691200000000001,0.28266,1.0095,1.3344,0.38920000000000005,1.3900000000000001
2020-08-16 00:30:00,2.20944,0.6444200000000001,2.3015,0.9902400000000001,0.28882,1.0315,1.2192,0.3556,1.27,2.2382400000000002,0.6528200000000001,2.3315,0.9902400000000001,0.28882,1.0315,1.248,0.364,1.3
2020-08-16 01:00:00,2.12832,0.6207600000000001,2.217,0.94752,0.27636000000000005,0.987,1.1808,0.34440000000000004,1.23,2.16672,0.6319600000000001,2.257,0.94752,0.27636000000000005,0.987,1.2192,0.3556,1.27
2020-08-16 01:30:00,2.10528,0.61404,2.193,0.49248000000000003,0.14364000000000002,0.513,1.6128,0.47040000000000004,1.6800000000000002,2.14368,0.62524,2.233,0.49248000000000003,0.14364000000000002,0.513,1.6512,0.48160000000000003,1.72
2020-08-16 02:00:00,2.05104,0.5982200000000001,2.1365,0.51504,0.15022000000000002,0.5365,1.536,0.448,1.6,2.08944,0.6094200000000001,2.1765,0.51504,0.15022000000000002,0.5365,1.5744,0.4592,1.6400000000000001
2020-08-16 02:30:00,1.99776,0.5826800000000001,2.081,0.98016,0.28588,1.021,1.0176,0.2968,1.06,2.04576,0.5966800000000001,2.1310000000000002,0.98016,0.28588,1.021,1.0656,0.3108,1.11
2020-08-16 03:00:00,1.9771200000000002,0.5766600000000001,2.0595,0.9691200000000001,0.28266,1.0095,1.008,0.294,1.05,2.00592,0.58506,2.0895,0.9691200000000001,0.28266,1.0095,1.0368,0.3024,1.08
2020-08-16 03:30:00,1.9766400000000002,0.57652,2.059,0.98784,0.28812000000000004,1.029,0.9888,0.2884,1.03,2.01504,0.58772,2.099,0.98784,0.28812000000000004,1.029,1.0272000000000001,0.29960000000000003,1.07
2020-08-16 04:00:00,1.96848,0.5741400000000001,2.0505,0.7396800000000001,0.21574000000000002,0.7705000000000001,1.2288000000000001,0.3584,1.28,2.00688,0.5853400000000001,2.0905,0.7396800000000001,0.21574000000000002,0.7705000000000001,1.2671999999999999,0.36960000000000004,1.32
2020-08-16 04:30:00,1.95552,0.5703600000000001,2.037,0.5155200000000001,0.15036000000000002,0.537,1.44,0.42,1.5,1.9939200000000001,0.5815600000000001,2.077,0.5155200000000001,0.15036000000000002,0.537,1.4784000000000002,0.4312,1.54
2020-08-16 05:00:00,1.94304,0.56672,2.024,0.81984,0.23912000000000003,0.854,1.1232,0.3276,1.17,1.98144,0.5779200000000001,2.064,0.81984,0.23912000000000003,0.854,1.1616,0.3388,1.21
2020-08-16 05:30:00,1.96896,0.57428,2.051,0.98016,0.28588,1.021,0.9888,0.2884,1.03,1.99776,0.5826800000000001,2.081,0.98016,0.28588,1.021,1.0176,0.2968,1.06
2020-08-16 06:00:00,1.97376,0.5756800000000001,2.056,0.9657600000000001,0.28168000000000004,1.006,1.008,0.294,1.05,2.01216,0.5868800000000001,2.096,0.9657600000000001,0.28168000000000004,1.006,1.0464,0.3052,1.09
2020-08-16 06:30:00,1.96608,0.5734400000000001,2.048,0.8812800000000001,0.25704000000000005,0.918,1.0848,0.3164,1.13,1.9948800000000002,0.58184,2.078,0.8812800000000001,0.25704000000000005,0.918,1.1136,0.32480000000000003,1.16
2020-08-16 07:00:00,2.00064,0.58352,2.084,0.48384000000000005,0.14112000000000002,0.504,1.5168,0.4424,1.58,2.04864,0.59752,2.134,0.48384000000000005,0.14112000000000002,0.504,1.5648,0.45640000000000003,1.63
2020-08-16 07:30:00,2.12352,0.61936,2.212,0.52032,0.15176,0.542,1.6032000000000002,0.4676,1.67,2.1907200000000002,0.6389600000000001,2.282,0.52032,0.15176,0.542,1.6703999999999999,0.4872,1.74
2020-08-16 08:00:00,2.2632,0.6601,2.3575,0.9672000000000001,0.2821,1.0075,1.296,0.378,1.35,2.3112,0.6741,2.4075,0.9672000000000001,0.2821,1.0075,1.344,0.392,1.4
2020-08-16 08:30:00,2.3568,0.6874,2.455,0.9552,0.2786,0.995,1.4016,0.4088,1.46,2.4336,0.7098,2.535,0.9552,0.2786,0.995,1.4784000000000002,0.4312,1.54
2020-08-16 09:00:00,2.47392,0.7215600000000001,2.577,0.9379200000000001,0.27356,0.977,1.536,0.448,1.6,2.56032,0.7467600000000001,2.667,0.9379200000000001,0.27356,0.977,1.6224,0.4732,1.69
2020-08-16 09:30:00,2.72208,0.7939400000000001,2.8355,0.9364800000000001,0.27314000000000005,0.9755,1.7856,0.5208,1.8599999999999999,2.79888,0.8163400000000001,2.9155,0.9364800000000001,0.27314000000000005,0.9755,1.8624,0.5432,1.94
2020-08-16 10:00:00,2.78928,0.81354,2.9055,0.6964800000000001,0.20314000000000002,0.7255,2.0928,0.6104,2.18,2.86608,0.83594,2.9855,0.6964800000000001,0.20314000000000002,0.7255,2.1696,0.6328,2.26
2020-08-16 10:30:00,2.8785600000000002,0.8395800000000001,2.9985,0.46896000000000004,0.13678,0.48850000000000005,2.4096,0.7028,2.51,2.96496,0.8647800000000001,3.0885,0.46896000000000004,0.13678,0.48850000000000005,2.496,0.728,2.6
2020-08-16 11:00:00,2.87376,0.83818,2.9935,0.8385600000000001,0.24458000000000002,0.8735,2.0352,0.5936,2.12,2.9793600000000002,0.8689800000000001,3.1035,0.8385600000000001,0.24458000000000002,0.8735,2.1408,0.6244000000000001,2.23
2020-08-16 11:30:00,2.91168,0.8492400000000001,3.033,0.9820800000000001,0.28644000000000003,1.023,1.9296000000000002,0.5628000000000001,2.01,3.01728,0.88004,3.143,0.9820800000000001,0.28644000000000003,1.023,2.0352,0.5936,2.12
2020-08-16 12:00:00,2.96976,0.8661800000000001,3.0935,0.9345600000000001,0.27258000000000004,0.9735,2.0352,0.5936,2.12,3.07536,0.8969800000000001,3.2035,0.9345600000000001,0.27258000000000004,0.9735,2.1408,0.6244000000000001,2.23
2020-08-16 12:30:00,3.03648,0.8856400000000001,3.163,0.9628800000000001,0.28084000000000003,1.003,2.0736,0.6048,2.16,3.14208,0.91644,3.273,0.9628800000000001,0.28084000000000003,1.003,2.1792,0.6356,2.27
2020-08-16 13:00:00,3.03312,0.8846600000000001,3.1595,0.9499200000000001,0.27706000000000003,0.9895,2.0832,0.6076,2.17,3.12912,0.91266,3.2595,0.9499200000000001,0.27706000000000003,0.9895,2.1792,0.6356,2.27
2020-08-16 13:30:00,3.06624,0.8943200000000001,3.194,0.52224,0.15232,0.544,2.544,0.742,2.65,3.16224,0.92232,3.294,0.52224,0.15232,0.544,2.64,0.77,2.75
2020-08-16 14:00:00,3.01872,0.88046,3.1445,0.49392,0.14406000000000002,0.5145000000000001,2.5248,0.7364,2.63,3.12432,0.9112600000000001,3.2545,0.49392,0.14406000000000002,0.5145000000000001,2.6304,0.7672,2.74
2020-08-16 14:30:00,2.88144,0.8404200000000001,3.0015,0.9614400000000001,0.28042,1.0015,1.92,0.56,2.0,2.99664,0.87402,3.1215,0.9614400000000001,0.28042,1.0015,2.0352,0.5936,2.12
2020-08-16 15:00:00,2.88912,0.8426600000000001,3.0095,0.9691200000000001,0.28266,1.0095,1.92,0.56,2.0,3.01392,0.8790600000000001,3.1395,0.9691200000000001,0.28266,1.0095,2.0448,0.5964,2.13
2020-08-16 15:30:00,2.79024,0.8138200000000001,2.9065000000000003,1.03344,0.30142,1.0765,1.7568000000000001,0.5124000000000001,1.83,2.93424,0.85582,3.0565,1.03344,0.30142,1.0765,1.9008,0.5544,1.98
2020-08-16 16:00:00,3.08832,0.9007600000000001,3.217,0.60192,0.17556000000000002,0.627,2.4864,0.7252000000000001,2.59,3.14592,0.91756,3.277,0.60192,0.17556000000000002,0.627,2.544,0.742,2.65
2020-08-16 16:30:00,3.17616,0.9263800000000001,3.3085,0.54576,0.15918000000000002,0.5685,2.6304,0.7672,2.74,3.23376,0.9431800000000001,3.3685,0.54576,0.15918000000000002,0.5685,2.688,0.784,2.8
2020-08-16 17:00:00,3.26112,0.9511600000000001,3.3970000000000002,0.85152,0.24836000000000003,0.887,2.4096,0.7028,2.51,3.35712,0.97916,3.497,0.85152,0.24836000000000003,0.887,2.5056000000000003,0.7308,2.61
2020-08-16 17:30:00,3.36288,0.98084,3.503,0.9820800000000001,0.28644000000000003,1.023,2.3808,0.6944,2.48,3.46848,1.01164,3.613,0.9820800000000001,0.28644000000000003,1.023,2.4864,0.7252000000000001,2.59
2020-08-16 18:00:00,3.48768,1.01724,3.633,0.87648,0.25564000000000003,0.913,2.6112,0.7616,2.7199999999999998,3.57408,1.04244,3.723,0.87648,0.25564000000000003,0.913,2.6976,0.7868,2.81
2020-08-16 18:30:00,3.51696,1.02578,3.6635,0.49296000000000006,0.14378000000000002,0.5135000000000001,3.024,0.882,3.15,3.5553600000000003,1.03698,3.7035,0.49296000000000006,0.14378000000000002,0.5135000000000001,3.0624,0.8932,3.19
2020-08-16 19:00:00,3.43872,1.00296,3.582,0.8563200000000001,0.24976,0.892,2.5824,0.7532,2.69,3.51552,1.02536,3.662,0.8563200000000001,0.24976,0.892,2.6592000000000002,0.7756000000000001,2.77
2020-08-16 19:30:00,3.13536,0.9144800000000001,3.266,1.1961600000000001,0.34888,1.246,1.9392,0.5656,2.02,3.2697599999999998,0.9536800000000001,3.406,1.1961600000000001,0.34888,1.246,2.0736,0.6048,2.16
2020-08-16 20:00:00,3.01392,0.8790600000000001,3.1395,1.03632,0.30226000000000003,1.0795,1.9776,0.5768,2.06,3.14832,0.9182600000000001,3.2795,1.03632,0.30226000000000003,1.0795,2.112,0.616,2.2
2020-08-16 20:30:00,3.03024,0.88382,3.1565,1.00464,0.29302,1.0465,2.0256,0.5908,2.11,3.15504,0.92022,3.2865,1.00464,0.29302,1.0465,2.1504,0.6272,2.24
2020-08-16 21:00:00,2.988,0.8715,3.1125,0.9912000000000001,0.2891,1.0325,1.9968,0.5824,2.08,3.132,0.9135000000000001,3.2625,0.9912000000000001,0.2891,1.0325,2.1408,0.6244000000000001,2.23
2020-08-16 21:30:00,2.916,0.8505,3.0375,0.6792,0.1981,0.7075,2.2368,0.6524,2.33,3.0216,0.8813000000000001,3.1475,0.6792,0.1981,0.7075,2.3424,0.6832,2.44
2020-08-16 22:00:00,2.8728,0.8379000000000001,2.9925,0.5112,0.1491,0.5325,2.3616,0.6888000000000001,2.46,2.9496,0.8603000000000001,3.0725,0.5112,0.1491,0.5325,2.4384,0.7112,2.54
2020-08-16 22:30:00,2.68992,0.78456,2.802,0.9619200000000001,0.28056000000000003,1.002,1.728,0.504,1.8,2.86272,0.83496,2.982,0.9619200000000001,0.28056000000000003,1.002,1.9008,0.5544,1.98
2020-08-16 23:00:00,2.4696,0.7203,2.5725,0.9816,0.2863,1.0225,1.488,0.434,1.55,2.6712,0.7791,2.7825,0.9816,0.2863,1.0225,1.6896,0.4928,1.76
2020-08-16 23:30:00,2.3592,0.6881,2.4575,0.9768,0.2849,1.0175,1.3824,0.4032,1.44,2.5608,0.7469,2.6675,0.9768,0.2849,1.0175,1.584,0.462,1.65
2020-08-17 00:00:00,2.2536,0.6573,2.3475,0.9384,0.2737,0.9775,1.3152,0.3836,1.37,2.4648,0.7189,2.5675,0.9384,0.2737,0.9775,1.5264,0.44520000000000004,1.5899999999999999
2020-08-17 00:30:00,2.19648,0.6406400000000001,2.2880000000000003,0.48768000000000006,0.14224,0.508,1.7088,0.4984,1.78,2.31168,0.6742400000000001,2.408,0.48768000000000006,0.14224,0.508,1.824,0.532,1.9
2020-08-17 01:00:00,2.11728,0.6175400000000001,2.2055,0.7348800000000001,0.21434000000000003,0.7655000000000001,1.3824,0.4032,1.44,2.29968,0.67074,2.3955,0.7348800000000001,0.21434000000000003,0.7655000000000001,1.5648,0.45640000000000003,1.63
2020-08-17 01:30:00,2.0496,0.5978,2.135,0.9744,0.2842,1.015,1.0752,0.3136,1.12,2.3184,0.6762,2.415,0.9744,0.2842,1.015,1.344,0.392,1.4
2020-08-17 02:00:00,2.0592,0.6006,2.145,0.9648,0.28140000000000004,1.005,1.0944,0.31920000000000004,1.1400000000000001,2.3184,0.6762,2.415,0.9648,0.28140000000000004,1.005,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-08-17 02:30:00,2.02416,0.59038,2.1085,0.9585600000000001,0.27958,0.9985,1.0656,0.3108,1.11,2.30256,0.6715800000000001,2.3985,0.9585600000000001,0.27958,0.9985,1.344,0.392,1.4
2020-08-17 03:00:00,2.03136,0.59248,2.116,0.6681600000000001,0.19488000000000003,0.6960000000000001,1.3632,0.3976,1.42,2.21376,0.64568,2.306,0.6681600000000001,0.19488000000000003,0.6960000000000001,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-08-17 03:30:00,2.08368,0.6077400000000001,2.1705,0.49008,0.14294,0.5105000000000001,1.5936,0.46480000000000005,1.6600000000000001,2.19888,0.64134,2.2905,0.49008,0.14294,0.5105000000000001,1.7088,0.4984,1.78
2020-08-17 04:00:00,2.01648,0.58814,2.1005,0.9508800000000001,0.27734000000000003,0.9905,1.0656,0.3108,1.11,2.26608,0.6609400000000001,2.3605,0.9508800000000001,0.27734000000000003,0.9905,1.3152,0.3836,1.37
2020-08-17 04:30:00,2.01648,0.58814,2.1005,0.9508800000000001,0.27734000000000003,0.9905,1.0656,0.3108,1.11,2.29488,0.66934,2.3905,0.9508800000000001,0.27734000000000003,0.9905,1.344,0.392,1.4
2020-08-17 05:00:00,2.01936,0.5889800000000001,2.1035,0.95376,0.27818000000000004,0.9935,1.0656,0.3108,1.11,2.2977600000000002,0.6701800000000001,2.3935,0.95376,0.27818000000000004,0.9935,1.344,0.392,1.4
2020-08-17 05:30:00,2.03184,0.59262,2.1165,0.8894400000000001,0.25942000000000004,0.9265,1.1424,0.3332,1.19,2.31024,0.6738200000000001,2.4065,0.8894400000000001,0.25942000000000004,0.9265,1.4208,0.41440000000000005,1.48
2020-08-17 06:00:00,2.23152,0.6508600000000001,2.3245,0.47472000000000003,0.13846,0.49450000000000005,1.7568000000000001,0.5124000000000001,1.83,2.36592,0.69006,2.4645,0.47472000000000003,0.13846,0.49450000000000005,1.8912,0.5516,1.97
2020-08-17 06:30:00,2.38848,0.69664,2.488,0.73728,0.21504,0.768,1.6512,0.48160000000000003,1.72,2.47488,0.72184,2.578,0.73728,0.21504,0.768,1.7376,0.5068,1.81
2020-08-17 07:00:00,2.63664,0.76902,2.7465,0.9470400000000001,0.27622,0.9865,1.6896,0.4928,1.76,2.72304,0.79422,2.8365,0.9470400000000001,0.27622,0.9865,1.776,0.518,1.85
2020-08-17 07:30:00,2.96592,0.86506,3.0895,0.94032,0.27426,0.9795,2.0256,0.5908,2.11,3.07152,0.8958600000000001,3.1995,0.94032,0.27426,0.9795,2.1312,0.6216,2.22
2020-08-17 08:00:00,3.29664,0.96152,3.434,0.94464,0.27552000000000004,0.984,2.352,0.686,2.45,3.42144,0.99792,3.564,0.94464,0.27552000000000004,0.984,2.4768,0.7224,2.58
2020-08-17 08:30:00,3.55008,1.03544,3.698,0.49728000000000006,0.14504,0.518,3.0528,0.8904000000000001,3.18,3.67488,1.07184,3.8280000000000003,0.49728000000000006,0.14504,0.518,3.1776,0.9268000000000001,3.31
2020-08-17 09:00:00,3.63216,1.05938,3.7835,0.7425600000000001,0.21658000000000002,0.7735000000000001,2.8896,0.8428,3.01,3.76656,1.0985800000000001,3.9235,0.7425600000000001,0.21658000000000002,0.7735000000000001,3.024,0.882,3.15
2020-08-17 09:30:00,3.65904,1.06722,3.8115,0.9614400000000001,0.28042,1.0015,2.6976,0.7868,2.81,3.81264,1.11202,3.9715,0.9614400000000001,0.28042,1.0015,2.8512,0.8316,2.9699999999999998
2020-08-17 10:00:00,3.6734400000000003,1.07142,3.8265000000000002,0.97584,0.28462000000000004,1.0165,2.6976,0.7868,2.81,3.82704,1.11622,3.9865,0.97584,0.28462000000000004,1.0165,2.8512,0.8316,2.9699999999999998
2020-08-17 10:30:00,3.61776,1.05518,3.7685,1.00656,0.29358,1.0485,2.6112,0.7616,2.7199999999999998,3.77136,1.09998,3.9285,1.00656,0.29358,1.0485,2.7648,0.8064,2.88
2020-08-17 11:00:00,3.67248,1.07114,3.8255,1.06128,0.30954000000000004,1.1055,2.6112,0.7616,2.7199999999999998,3.82608,1.11594,3.9855,1.06128,0.30954000000000004,1.1055,2.7648,0.8064,2.88
2020-08-17 11:30:00,3.71952,1.08486,3.8745000000000003,1.06992,0.31206,1.1145,2.6496,0.7728,2.76,3.88272,1.13246,4.0445,1.06992,0.31206,1.1145,2.8128,0.8204,2.93
2020-08-17 12:00:00,3.8332800000000002,1.11804,3.993,0.9628800000000001,0.28084000000000003,1.003,2.8704,0.8372,2.99,3.99648,1.16564,4.163,0.9628800000000001,0.28084000000000003,1.003,3.0336,0.8848,3.16
2020-08-17 12:30:00,3.91248,1.14114,4.0755,0.8500800000000001,0.24794000000000002,0.8855000000000001,3.0624,0.8932,3.19,4.07568,1.1887400000000001,4.2455,0.8500800000000001,0.24794000000000002,0.8855000000000001,3.2256,0.9408000000000001,3.36
2020-08-17 13:00:00,3.89328,1.13554,4.0555,0.56208,0.16394,0.5855,3.3312,0.9716,3.47,4.03728,1.17754,4.2055,0.56208,0.16394,0.5855,3.4752,1.0136,3.62
2020-08-17 13:30:00,3.85152,1.12336,4.012,0.66432,0.19376000000000002,0.6920000000000001,3.1872,0.9296000000000001,3.32,4.00512,1.16816,4.172,0.66432,0.19376000000000002,0.6920000000000001,3.3407999999999998,0.9744,3.48
2020-08-17 14:00:00,3.4632,1.0101,3.6075,1.1304,0.3297,1.1775,2.3328,0.6804,2.43,3.6264000000000003,1.0577,3.7775,1.1304,0.3297,1.1775,2.496,0.728,2.6
2020-08-17 14:30:00,3.5472,1.0346,3.6950000000000003,1.1184,0.3262,1.165,2.4288,0.7084,2.5300000000000002,3.7104,1.0822,3.865,1.1184,0.3262,1.165,2.592,0.756,2.7
2020-08-17 15:00:00,3.69024,1.07632,3.844,0.9830400000000001,0.28672000000000003,1.024,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.85344,1.12392,4.014,0.9830400000000001,0.28672000000000003,1.024,2.8704,0.8372,2.99
2020-08-17 15:30:00,3.68016,1.07338,3.8335,0.9825600000000001,0.28658,1.0235,2.6976,0.7868,2.81,3.83376,1.11818,3.9935,0.9825600000000001,0.28658,1.0235,2.8512,0.8316,2.9699999999999998
2020-08-17 16:00:00,3.444,1.0045,3.5875,1.0824,0.31570000000000004,1.1275,2.3616,0.6888000000000001,2.46,3.588,1.0465,3.7375,1.0824,0.31570000000000004,1.1275,2.5056000000000003,0.7308,2.61
2020-08-17 16:30:00,3.45792,1.00856,3.602,1.12512,0.32816,1.172,2.3328,0.6804,2.43,3.60192,1.05056,3.752,1.12512,0.32816,1.172,2.4768,0.7224,2.58
2020-08-17 17:00:00,3.51936,1.02648,3.666,1.09056,0.31808000000000003,1.1360000000000001,2.4288,0.7084,2.5300000000000002,3.65376,1.06568,3.806,1.09056,0.31808000000000003,1.1360000000000001,2.5632,0.7476,2.67
2020-08-17 17:30:00,3.4632,1.0101,3.6075,1.0152,0.29610000000000003,1.0575,2.448,0.714,2.55,3.588,1.0465,3.7375,1.0152,0.29610000000000003,1.0575,2.5728,0.7504000000000001,2.68
2020-08-17 18:00:00,3.5601599999999998,1.03838,3.7085,0.9873600000000001,0.28798,1.0285,2.5728,0.7504000000000001,2.68,3.6849600000000002,1.07478,3.8385,0.9873600000000001,0.28798,1.0285,2.6976,0.7868,2.81
2020-08-17 18:30:00,3.8064,1.1102,3.965,0.5232,0.1526,0.545,3.2832,0.9576,3.42,3.9312,1.1466,4.095,0.5232,0.1526,0.545,3.408,0.994,3.55
2020-08-17 19:00:00,3.75264,1.09452,3.909,0.46944,0.13692000000000001,0.489,3.2832,0.9576,3.42,3.8582400000000003,1.12532,4.019,0.46944,0.13692000000000001,0.489,3.3888,0.9884000000000001,3.5300000000000002
2020-08-17 19:30:00,3.6192,1.0556,3.77,0.48,0.14,0.5,3.1392,0.9156000000000001,3.27,3.7248,1.0864,3.88,0.48,0.14,0.5,3.2448,0.9464,3.38
2020-08-17 20:00:00,3.37632,0.9847600000000001,3.517,0.9187200000000001,0.26796000000000003,0.9570000000000001,2.4576000000000002,0.7168,2.56,3.48192,1.01556,3.627,0.9187200000000001,0.26796000000000003,0.9570000000000001,2.5632,0.7476,2.67
2020-08-17 20:30:00,3.3144,0.9667,3.4525,0.9432,0.2751,0.9825,2.3712,0.6916,2.47,3.4296,1.0003,3.5725,0.9432,0.2751,0.9825,2.4864,0.7252000000000001,2.59
2020-08-17 21:00:00,3.3456,0.9758,3.485,0.744,0.217,0.775,2.6016,0.7588,2.71,3.4512,1.0066,3.5949999999999998,0.744,0.217,0.775,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-08-17 21:30:00,3.24048,0.9451400000000001,3.3755,0.48528000000000004,0.14154,0.5055000000000001,2.7552,0.8036000000000001,2.87,3.33648,0.9731400000000001,3.4755000000000003,0.48528000000000004,0.14154,0.5055000000000001,2.8512,0.8316,2.9699999999999998
