Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-17 22:00:00,3.10128,0.9045400000000001,3.2305,0.62448,0.18214000000000002,0.6505000000000001,2.4768,0.7224,2.58,3.18768,0.9297400000000001,3.3205,0.62448,0.18214000000000002,0.6505000000000001,2.5632,0.7476,2.67
2020-08-17 22:30:00,2.88384,0.8411200000000001,3.004,0.96384,0.28112000000000004,1.004,1.92,0.56,2.0,2.95104,0.86072,3.074,0.96384,0.28112000000000004,1.004,1.9872,0.5796,2.07
2020-08-17 23:00:00,2.69328,0.78554,2.8055,0.96528,0.28154,1.0055,1.728,0.504,1.8,2.77008,0.8079400000000001,2.8855,0.96528,0.28154,1.0055,1.8048000000000002,0.5264,1.88
2020-08-17 23:30:00,2.54208,0.7414400000000001,2.648,0.95808,0.27944,0.998,1.584,0.462,1.65,2.60928,0.76104,2.718,0.95808,0.27944,0.998,1.6512,0.48160000000000003,1.72
2020-08-18 00:00:00,2.44656,0.7135800000000001,2.5484999999999998,0.5937600000000001,0.17318,0.6185,1.8528,0.5404,1.9300000000000002,2.50416,0.73038,2.6085000000000003,0.5937600000000001,0.17318,0.6185,1.9104,0.5572,1.99
2020-08-18 00:30:00,2.3376,0.6818000000000001,2.435,0.5712,0.1666,0.595,1.7664,0.5152,1.8399999999999999,2.376,0.6930000000000001,2.475,0.5712,0.1666,0.595,1.8048000000000002,0.5264,1.88
2020-08-18 01:00:00,2.22864,0.65002,2.3215,0.9710400000000001,0.28322,1.0115,1.2576,0.3668,1.31,2.26704,0.66122,2.3615,0.9710400000000001,0.28322,1.0115,1.296,0.378,1.35
2020-08-18 01:30:00,2.2128,0.6454000000000001,2.305,0.9648,0.28140000000000004,1.005,1.248,0.364,1.3,2.2512,0.6566000000000001,2.345,0.9648,0.28140000000000004,1.005,1.2864,0.37520000000000003,1.34
2020-08-18 02:00:00,2.15328,0.62804,2.243,0.9820800000000001,0.28644000000000003,1.023,1.1712,0.3416,1.22,2.20128,0.64204,2.293,0.9820800000000001,0.28644000000000003,1.023,1.2192,0.3556,1.27
2020-08-18 02:30:00,2.12928,0.62104,2.218,0.97728,0.28504,1.018,1.152,0.336,1.2,2.17728,0.63504,2.268,0.97728,0.28504,1.018,1.2,0.35000000000000003,1.25
2020-08-18 03:00:00,2.12352,0.61936,2.212,0.7795200000000001,0.22736,0.812,1.344,0.392,1.4,2.17152,0.63336,2.262,0.7795200000000001,0.22736,0.812,1.392,0.406,1.45
2020-08-18 03:30:00,2.11392,0.61656,2.202,0.52032,0.15176,0.542,1.5936,0.46480000000000005,1.6600000000000001,2.16192,0.63056,2.252,0.52032,0.15176,0.542,1.6416,0.4788,1.71
2020-08-18 04:00:00,2.10576,0.6141800000000001,2.1935000000000002,0.9441600000000001,0.27538,0.9835,1.1616,0.3388,1.21,2.14416,0.62538,2.2335,0.9441600000000001,0.27538,0.9835,1.2,0.35000000000000003,1.25
2020-08-18 04:30:00,2.1384,0.6237,2.2275,0.9768,0.2849,1.0175,1.1616,0.3388,1.21,2.1768,0.6349,2.2675,0.9768,0.2849,1.0175,1.2,0.35000000000000003,1.25
2020-08-18 05:00:00,2.1494400000000002,0.62692,2.239,0.9686400000000001,0.28252000000000005,1.009,1.1808,0.34440000000000004,1.23,2.19744,0.64092,2.289,0.9686400000000001,0.28252000000000005,1.009,1.2288000000000001,0.3584,1.28
2020-08-18 05:30:00,2.19696,0.64078,2.2885,0.9873600000000001,0.28798,1.0285,1.2096,0.3528,1.26,2.23536,0.65198,2.3285,0.9873600000000001,0.28798,1.0285,1.248,0.364,1.3
2020-08-18 06:00:00,2.2488,0.6559,2.3425000000000002,0.9912000000000001,0.2891,1.0325,1.2576,0.3668,1.31,2.2872,0.6671,2.3825,0.9912000000000001,0.2891,1.0325,1.296,0.378,1.35
2020-08-18 06:30:00,2.41392,0.70406,2.5145,0.49392,0.14406000000000002,0.5145000000000001,1.92,0.56,2.0,2.48112,0.7236600000000001,2.5845000000000002,0.49392,0.14406000000000002,0.5145000000000001,1.9872,0.5796,2.07
2020-08-18 07:00:00,2.72448,0.79464,2.838,0.7084800000000001,0.20664000000000002,0.738,2.016,0.588,2.1,2.80128,0.8170400000000001,2.918,0.7084800000000001,0.20664000000000002,0.738,2.0928,0.6104,2.18
2020-08-18 07:30:00,3.072,0.896,3.2,0.9792000000000001,0.2856,1.02,2.0928,0.6104,2.18,3.1776,0.9268000000000001,3.31,0.9792000000000001,0.2856,1.02,2.1984,0.6412,2.29
2020-08-18 08:00:00,3.27888,0.9563400000000001,3.4155,0.9748800000000001,0.28434000000000004,1.0155,2.304,0.672,2.4,3.39408,0.98994,3.5355,0.9748800000000001,0.28434000000000004,1.0155,2.4192,0.7056,2.52
2020-08-18 08:30:00,3.48432,1.01626,3.6295,1.02672,0.29946,1.0695000000000001,2.4576000000000002,0.7168,2.56,3.61872,1.05546,3.7695,1.02672,0.29946,1.0695000000000001,2.592,0.756,2.7
2020-08-18 09:00:00,3.6648,1.0689,3.8175,0.9576,0.2793,0.9975,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.8088,1.1109,3.9675000000000002,0.9576,0.2793,0.9975,2.8512,0.8316,2.9699999999999998
2020-08-18 09:30:00,3.7987200000000003,1.10796,3.957,0.92832,0.27076,0.967,2.8704,0.8372,2.99,3.96192,1.15556,4.127,0.92832,0.27076,0.967,3.0336,0.8848,3.16
2020-08-18 10:00:00,3.68688,1.07534,3.8405,0.9316800000000001,0.27174000000000004,0.9705,2.7552,0.8036000000000001,2.87,3.8404800000000003,1.12014,4.0005,0.9316800000000001,0.27174000000000004,0.9705,2.9088000000000003,0.8484,3.03
2020-08-18 10:30:00,3.648,1.064,3.8,0.9888,0.2884,1.03,2.6592000000000002,0.7756000000000001,2.77,3.8016,1.1088,3.96,0.9888,0.2884,1.03,2.8128,0.8204,2.93
2020-08-18 11:00:00,3.62064,1.05602,3.7715,1.11504,0.32522,1.1615,2.5056000000000003,0.7308,2.61,3.78384,1.10362,3.9415,1.11504,0.32522,1.1615,2.6688,0.7784000000000001,2.7800000000000002
2020-08-18 11:30:00,3.6921600000000003,1.07688,3.846,1.05216,0.30688000000000004,1.096,2.64,0.77,2.75,3.8457600000000003,1.12168,4.006,1.05216,0.30688000000000004,1.096,2.7936,0.8148000000000001,2.91
2020-08-18 12:00:00,3.69024,1.07632,3.844,0.9734400000000001,0.28392,1.014,2.7168,0.7924,2.83,3.8342400000000003,1.11832,3.9939999999999998,0.9734400000000001,0.28392,1.014,2.8608000000000002,0.8344,2.98
2020-08-18 12:30:00,3.72192,1.08556,3.877,0.68832,0.20076000000000002,0.717,3.0336,0.8848,3.16,3.85632,1.12476,4.017,0.68832,0.20076000000000002,0.717,3.168,0.924,3.3
2020-08-18 13:00:00,3.73344,1.08892,3.8890000000000002,0.82464,0.24052,0.859,2.9088000000000003,0.8484,3.03,3.86784,1.12812,4.029,0.82464,0.24052,0.859,3.0432,0.8876000000000001,3.17
2020-08-18 13:30:00,3.57984,1.04412,3.729,1.14144,0.33292000000000005,1.189,2.4384,0.7112,2.54,3.74304,1.09172,3.899,1.14144,0.33292000000000005,1.189,2.6016,0.7588,2.71
2020-08-18 14:00:00,3.53616,1.03138,3.6835,1.12656,0.32858000000000004,1.1735,2.4096,0.7028,2.51,3.69936,1.07898,3.8535,1.12656,0.32858000000000004,1.1735,2.5728,0.7504000000000001,2.68
2020-08-18 14:30:00,3.5832,1.0451,3.7325,1.1256,0.32830000000000004,1.1725,2.4576000000000002,0.7168,2.56,3.7464,1.0927,3.9025,1.1256,0.32830000000000004,1.1725,2.6208,0.7644000000000001,2.73
2020-08-18 15:00:00,3.72528,1.08654,3.8805,1.03728,0.30254000000000003,1.0805,2.688,0.784,2.8,3.89808,1.13694,4.0605,1.03728,0.30254000000000003,1.0805,2.8608000000000002,0.8344,2.98
2020-08-18 15:30:00,3.5961600000000002,1.04888,3.746,1.18656,0.34608000000000005,1.236,2.4096,0.7028,2.51,3.75936,1.0964800000000001,3.916,1.18656,0.34608000000000005,1.236,2.5728,0.7504000000000001,2.68
2020-08-18 16:00:00,3.51456,1.02508,3.661,1.14336,0.33348000000000005,1.191,2.3712,0.6916,2.47,3.67776,1.07268,3.831,1.14336,0.33348000000000005,1.191,2.5343999999999998,0.7392000000000001,2.64
2020-08-18 16:30:00,3.50064,1.02102,3.6465,1.09104,0.31822,1.1365,2.4096,0.7028,2.51,3.65424,1.06582,3.8064999999999998,1.09104,0.31822,1.1365,2.5632,0.7476,2.67
2020-08-18 17:00:00,3.7416,1.0913,3.8975,0.6888000000000001,0.20090000000000002,0.7175,3.0528,0.8904000000000001,3.18,3.8856,1.1333,4.0475,0.6888000000000001,0.20090000000000002,0.7175,3.1968,0.9324,3.33
2020-08-18 17:30:00,3.5246399999999998,1.02802,3.6715,0.58704,0.17122,0.6115,2.9376,0.8568,3.06,3.66864,1.07002,3.8215,0.58704,0.17122,0.6115,3.0816,0.8988,3.21
2020-08-18 18:00:00,3.4656000000000002,1.0108,3.61,0.912,0.266,0.9500000000000001,2.5536,0.7448,2.66,3.6,1.05,3.75,0.912,0.266,0.9500000000000001,2.688,0.784,2.8
2020-08-18 18:30:00,3.54336,1.03348,3.691,0.9993600000000001,0.29148,1.041,2.544,0.742,2.65,3.67776,1.07268,3.831,0.9993600000000001,0.29148,1.041,2.6784,0.7812,2.79
2020-08-18 19:00:00,3.48288,1.01584,3.628,0.9868800000000001,0.28784000000000004,1.028,2.496,0.728,2.6,3.61728,1.05504,3.768,0.9868800000000001,0.28784000000000004,1.028,2.6304,0.7672,2.74
2020-08-18 19:30:00,3.43392,1.00156,3.577,0.9859200000000001,0.28756000000000004,1.027,2.448,0.714,2.55,3.55872,1.03796,3.707,0.9859200000000001,0.28756000000000004,1.027,2.5728,0.7504000000000001,2.68
2020-08-18 20:00:00,3.40656,0.9935800000000001,3.5484999999999998,0.5361600000000001,0.15638000000000002,0.5585,2.8704,0.8372,2.99,3.50256,1.02158,3.6485000000000003,0.5361600000000001,0.15638000000000002,0.5585,2.9664,0.8652000000000001,3.09
2020-08-18 20:30:00,3.28032,0.95676,3.417,0.45792000000000005,0.13356,0.47700000000000004,2.8224,0.8232,2.94,3.37632,0.9847600000000001,3.517,0.45792000000000005,0.13356,0.47700000000000004,2.9184,0.8512000000000001,3.04
2020-08-18 21:00:00,3.2616,0.9513,3.3975,0.8232,0.2401,0.8575,2.4384,0.7112,2.54,3.3672,0.9821000000000001,3.5075000000000003,0.8232,0.2401,0.8575,2.544,0.742,2.65
2020-08-18 21:30:00,3.16752,0.9238600000000001,3.2995,0.9307200000000001,0.27146000000000003,0.9695,2.2368,0.6524,2.33,3.27312,0.9546600000000001,3.4095,0.9307200000000001,0.27146000000000003,0.9695,2.3424,0.6832,2.44
2020-08-18 22:00:00,3.00528,0.8765400000000001,3.1305,0.9316800000000001,0.27174000000000004,0.9705,2.0736,0.6048,2.16,3.10128,0.9045400000000001,3.2305,0.9316800000000001,0.27174000000000004,0.9705,2.1696,0.6328,2.26
2020-08-18 22:30:00,2.87808,0.8394400000000001,2.998,0.9004800000000001,0.26264000000000004,0.9380000000000001,1.9776,0.5768,2.06,2.95488,0.86184,3.078,0.9004800000000001,0.26264000000000004,0.9380000000000001,2.0544000000000002,0.5992000000000001,2.14
2020-08-18 23:00:00,2.7696,0.8078000000000001,2.885,0.4656,0.1358,0.485,2.304,0.672,2.4,2.8368,0.8274,2.955,0.4656,0.1358,0.485,2.3712,0.6916,2.47
2020-08-18 23:30:00,2.532,0.7385,2.6375,0.7848,0.22890000000000002,0.8175,1.7472,0.5096,1.82,2.5992,0.7581,2.7075,0.7848,0.22890000000000002,0.8175,1.8144,0.5292,1.8900000000000001
2020-08-19 00:00:00,2.40576,0.7016800000000001,2.5060000000000002,0.9561600000000001,0.27888,0.996,1.4496,0.4228,1.51,2.46336,0.71848,2.566,0.9561600000000001,0.27888,0.996,1.5072,0.43960000000000005,1.57
2020-08-19 00:30:00,2.2968,0.6699,2.3925,0.9624,0.2807,1.0025,1.3344,0.38920000000000005,1.3900000000000001,2.3544,0.6867000000000001,2.4525,0.9624,0.2807,1.0025,1.392,0.406,1.45
2020-08-19 01:00:00,2.20032,0.64176,2.292,0.9811200000000001,0.28616,1.022,1.2192,0.3556,1.27,2.24832,0.65576,2.342,0.9811200000000001,0.28616,1.022,1.2671999999999999,0.36960000000000004,1.32
2020-08-19 01:30:00,2.17152,0.63336,2.262,0.99072,0.28896000000000005,1.032,1.1808,0.34440000000000004,1.23,2.22912,0.6501600000000001,2.322,0.99072,0.28896000000000005,1.032,1.2384,0.3612,1.29
2020-08-19 02:00:00,2.18688,0.6378400000000001,2.278,0.6796800000000001,0.19824000000000003,0.708,1.5072,0.43960000000000005,1.57,2.23488,0.6518400000000001,2.328,0.6796800000000001,0.19824000000000003,0.708,1.5552000000000001,0.4536,1.62
2020-08-19 02:30:00,2.12784,0.6206200000000001,2.2165,0.52464,0.15302000000000002,0.5465,1.6032000000000002,0.4676,1.67,2.18544,0.6374200000000001,2.2765,0.52464,0.15302000000000002,0.5465,1.6608,0.4844,1.73
2020-08-19 03:00:00,2.1192,0.6181,2.2075,0.9576,0.2793,0.9975,1.1616,0.3388,1.21,2.1672000000000002,0.6321,2.2575,0.9576,0.2793,0.9975,1.2096,0.3528,1.26
2020-08-19 03:30:00,2.1216,0.6188,2.21,0.96,0.28,1.0,1.1616,0.3388,1.21,2.1696,0.6328,2.26,0.96,0.28,1.0,1.2096,0.3528,1.26
2020-08-19 04:00:00,2.08752,0.6088600000000001,2.1745,0.9547200000000001,0.27846000000000004,0.9945,1.1328,0.3304,1.18,2.13552,0.6228600000000001,2.2245,0.9547200000000001,0.27846000000000004,0.9945,1.1808,0.34440000000000004,1.23
2020-08-19 04:30:00,2.13072,0.62146,2.2195,0.9499200000000001,0.27706000000000003,0.9895,1.1808,0.34440000000000004,1.23,2.17872,0.63546,2.2695,0.9499200000000001,0.27706000000000003,0.9895,1.2288000000000001,0.3584,1.28
2020-08-19 05:00:00,2.16336,0.6309800000000001,2.2535,0.95376,0.27818000000000004,0.9935,1.2096,0.3528,1.26,2.21136,0.64498,2.3035,0.95376,0.27818000000000004,0.9935,1.2576,0.3668,1.31
2020-08-19 05:30:00,2.1936,0.6398,2.285,0.7152000000000001,0.2086,0.745,1.4784000000000002,0.4312,1.54,2.2704,0.6622,2.365,0.7152000000000001,0.2086,0.745,1.5552000000000001,0.4536,1.62
2020-08-19 06:00:00,2.31168,0.6742400000000001,2.408,0.5644800000000001,0.16464,0.588,1.7472,0.5096,1.82,2.41728,0.7050400000000001,2.518,0.5644800000000001,0.16464,0.588,1.8528,0.5404,1.9300000000000002
2020-08-19 06:30:00,2.4408,0.7119000000000001,2.5425,0.9624,0.2807,1.0025,1.4784000000000002,0.4312,1.54,2.6136,0.7623000000000001,2.7225,0.9624,0.2807,1.0025,1.6512,0.48160000000000003,1.72
2020-08-19 07:00:00,2.80512,0.8181600000000001,2.922,0.9619200000000001,0.28056000000000003,1.002,1.8432,0.5376000000000001,1.92,2.87232,0.8377600000000001,2.992,0.9619200000000001,0.28056000000000003,1.002,1.9104,0.5572,1.99
2020-08-19 07:30:00,3.05808,0.8919400000000001,3.1855,0.9556800000000001,0.27874000000000004,0.9955,2.1024,0.6132000000000001,2.19,3.14448,0.9171400000000001,3.2755,0.9556800000000001,0.27874000000000004,0.9955,2.1888,0.6384000000000001,2.2800000000000002
2020-08-19 08:00:00,3.3576,0.9793000000000001,3.4975,0.9576,0.2793,0.9975,2.4,0.7000000000000001,2.5,3.4824,1.0157,3.6275,0.9576,0.2793,0.9975,2.5248,0.7364,2.63
2020-08-19 08:30:00,3.6192,1.0556,3.77,0.9696,0.2828,1.01,2.6496,0.7728,2.76,3.7632,1.0976,3.92,0.9696,0.2828,1.01,2.7936,0.8148000000000001,2.91
2020-08-19 09:00:00,3.65232,1.06526,3.8045,0.9931200000000001,0.28966000000000003,1.0345,2.6592000000000002,0.7756000000000001,2.77,3.80592,1.11006,3.9645,0.9931200000000001,0.28966000000000003,1.0345,2.8128,0.8204,2.93
2020-08-19 09:30:00,3.7464,1.0927,3.9025,1.02,0.2975,1.0625,2.7264,0.7952,2.84,3.9096,1.1403,4.0725,1.02,0.2975,1.0625,2.8896,0.8428,3.01
2020-08-19 10:00:00,3.93168,1.14674,4.0955,0.7924800000000001,0.23114,0.8255,3.1392,0.9156000000000001,3.27,4.08528,1.19154,4.2555,0.7924800000000001,0.23114,0.8255,3.2928,0.9604,3.43
2020-08-19 10:30:00,3.92592,1.14506,4.0895,0.51792,0.15106,0.5395,3.408,0.994,3.55,4.07952,1.18986,4.2495,0.51792,0.15106,0.5395,3.5616,1.0388,3.71
2020-08-19 11:00:00,3.80736,1.11048,3.966,0.9081600000000001,0.26488,0.9460000000000001,2.8992,0.8456,3.02,3.97056,1.15808,4.136,0.9081600000000001,0.26488,0.9460000000000001,3.0624,0.8932,3.19
2020-08-19 11:30:00,3.84,1.12,4.0,1.008,0.294,1.05,2.832,0.8260000000000001,2.95,4.0032,1.1676,4.17,1.008,0.294,1.05,2.9952,0.8736,3.12
2020-08-19 12:00:00,3.87744,1.13092,4.039,1.02624,0.29932000000000003,1.069,2.8512,0.8316,2.9699999999999998,4.04064,1.17852,4.209,1.02624,0.29932000000000003,1.069,3.0144,0.8792000000000001,3.14
2020-08-19 12:30:00,3.91392,1.1415600000000001,4.077,1.05312,0.30716000000000004,1.097,2.8608000000000002,0.8344,2.98,4.08672,1.19196,4.257,1.05312,0.30716000000000004,1.097,3.0336,0.8848,3.16
2020-08-19 13:00:00,3.8582400000000003,1.12532,4.019,1.08384,0.31612,1.129,2.7744,0.8092,2.89,4.03104,1.17572,4.199,1.08384,0.31612,1.129,2.9472,0.8596,3.07
2020-08-19 13:30:00,4.00464,1.16802,4.1715,0.9806400000000001,0.28602,1.0215,3.024,0.882,3.15,4.16784,1.21562,4.3415,0.9806400000000001,0.28602,1.0215,3.1872,0.9296000000000001,3.32
2020-08-19 14:00:00,3.9873600000000002,1.1629800000000001,4.1535,0.56976,0.16618000000000002,0.5935,3.4176,0.9968,3.56,4.14096,1.20778,4.3135,0.56976,0.16618000000000002,0.5935,3.5712,1.0416,3.7199999999999998
2020-08-19 14:30:00,3.88464,1.13302,4.0465,0.5822400000000001,0.16982000000000003,0.6065,3.3024,0.9632000000000001,3.44,4.03824,1.17782,4.2065,0.5822400000000001,0.16982000000000003,0.6065,3.456,1.008,3.6
2020-08-19 15:00:00,3.7977600000000002,1.10768,3.956,0.8697600000000001,0.25368,0.906,2.928,0.854,3.05,3.96096,1.15528,4.126,0.8697600000000001,0.25368,0.906,3.0912,0.9016000000000001,3.22
2020-08-19 15:30:00,3.8212800000000002,1.11454,3.9805,1.09488,0.31934,1.1405,2.7264,0.7952,2.84,3.9940800000000003,1.16494,4.1605,1.09488,0.31934,1.1405,2.8992,0.8456,3.02
2020-08-19 16:00:00,3.7272,1.0871,3.8825000000000003,1.1352,0.3311,1.1825,2.592,0.756,2.7,3.8808,1.1319,4.0425,1.1352,0.3311,1.1825,2.7456,0.8008000000000001,2.86
2020-08-19 16:30:00,3.80208,1.10894,3.9605,1.09488,0.31934,1.1405,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.85968,1.12574,4.0205,1.09488,0.31934,1.1405,2.7648,0.8064,2.88
2020-08-19 17:00:00,3.81984,1.11412,3.979,1.07424,0.31332000000000004,1.119,2.7456,0.8008000000000001,2.86,3.89664,1.13652,4.059,1.07424,0.31332000000000004,1.119,2.8224,0.8232,2.94
2020-08-19 17:30:00,3.85488,1.1243400000000001,4.0155,1.05168,0.30674,1.0955,2.8032,0.8176,2.92,3.93168,1.14674,4.0955,1.05168,0.30674,1.0955,2.88,0.84,3.0
2020-08-19 18:00:00,3.90144,1.13792,4.064,1.07904,0.31472,1.124,2.8224,0.8232,2.94,3.94944,1.15192,4.114,1.07904,0.31472,1.124,2.8704,0.8372,2.99
2020-08-19 18:30:00,3.78048,1.10264,3.938,1.02528,0.29904000000000003,1.068,2.7552,0.8036000000000001,2.87,3.8572800000000003,1.12504,4.018,1.02528,0.29904000000000003,1.068,2.832,0.8260000000000001,2.95
2020-08-19 19:00:00,3.6984,1.0787,3.8525,0.6264000000000001,0.1827,0.6525000000000001,3.072,0.896,3.2,3.7368,1.0899,3.8925,0.6264000000000001,0.1827,0.6525000000000001,3.1104,0.9072,3.24
2020-08-19 19:30:00,3.56592,1.04006,3.7145,0.9931200000000001,0.28966000000000003,1.0345,2.5728,0.7504000000000001,2.68,3.6139200000000002,1.05406,3.7645,0.9931200000000001,0.28966000000000003,1.0345,2.6208,0.7644000000000001,2.73
2020-08-19 20:00:00,3.47904,1.01472,3.624,1.08864,0.31752,1.134,2.3904,0.6972,2.49,3.56544,1.03992,3.714,1.08864,0.31752,1.134,2.4768,0.7224,2.58
2020-08-19 20:30:00,3.43824,1.00282,3.5815,1.05744,0.30842,1.1015,2.3808,0.6944,2.48,3.53424,1.03082,3.6814999999999998,1.05744,0.30842,1.1015,2.4768,0.7224,2.58
2020-08-19 21:00:00,3.30096,0.9627800000000001,3.4385,1.04496,0.30478000000000005,1.0885,2.2560000000000002,0.658,2.35,3.40656,0.9935800000000001,3.5484999999999998,1.04496,0.30478000000000005,1.0885,2.3616,0.6888000000000001,2.46
2020-08-19 21:30:00,3.16176,0.9221800000000001,3.2935,1.05936,0.30898000000000003,1.1035,2.1024,0.6132000000000001,2.19,3.28656,0.9585800000000001,3.4235,1.05936,0.30898000000000003,1.1035,2.2272,0.6496000000000001,2.32
2020-08-19 22:00:00,3.10512,0.90566,3.2345,0.73392,0.21406000000000003,0.7645000000000001,2.3712,0.6916,2.47,3.17232,0.9252600000000001,3.3045,0.73392,0.21406000000000003,0.7645000000000001,2.4384,0.7112,2.54
2020-08-19 22:30:00,2.91168,0.8492400000000001,3.033,0.73248,0.21364000000000002,0.763,2.1792,0.6356,2.27,2.99808,0.8744400000000001,3.123,0.73248,0.21364000000000002,0.763,2.2656,0.6608,2.36
2020-08-19 23:00:00,2.6947200000000002,0.7859600000000001,2.807,1.03392,0.30156000000000005,1.077,1.6608,0.4844,1.73,2.77152,0.8083600000000001,2.887,1.03392,0.30156000000000005,1.077,1.7376,0.5068,1.81
2020-08-19 23:30:00,2.5272,0.7371000000000001,2.6325000000000003,1.0488,0.3059,1.0925,1.4784000000000002,0.4312,1.54,2.5944000000000003,0.7567,2.7025,1.0488,0.3059,1.0925,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-08-20 00:00:00,2.3424,0.6832,2.44,1.0752,0.3136,1.12,1.2671999999999999,0.36960000000000004,1.32,2.4096,0.7028,2.51,1.0752,0.3136,1.12,1.3344,0.38920000000000005,1.3900000000000001
2020-08-20 00:30:00,2.2632,0.6601,2.3575,1.1496,0.33530000000000004,1.1975,1.1136,0.32480000000000003,1.16,2.3208,0.6769000000000001,2.4175,1.1496,0.33530000000000004,1.1975,1.1712,0.3416,1.22
2020-08-20 01:00:00,1.99872,0.58296,2.082,1.18272,0.34496000000000004,1.232,0.8160000000000001,0.23800000000000002,0.85,2.03712,0.59416,2.122,1.18272,0.34496000000000004,1.232,0.8544,0.2492,0.89
2020-08-20 01:30:00,1.99584,0.5821200000000001,2.079,1.16064,0.33852000000000004,1.209,0.8352,0.2436,0.87,2.02464,0.59052,2.109,1.16064,0.33852000000000004,1.209,0.864,0.252,0.9
2020-08-20 02:00:00,2.13792,0.62356,2.227,0.76512,0.22316000000000003,0.797,1.3728,0.40040000000000003,1.43,2.19552,0.64036,2.287,0.76512,0.22316000000000003,0.797,1.4304000000000001,0.4172,1.49
2020-08-20 02:30:00,2.05104,0.5982200000000001,2.1365,1.11984,0.32662,1.1665,0.9312,0.2716,0.97,2.31024,0.6738200000000001,2.4065,1.11984,0.32662,1.1665,1.1904,0.3472,1.24
2020-08-20 03:00:00,1.98144,0.5779200000000001,2.064,1.19424,0.34832,1.244,0.7872,0.2296,0.8200000000000001,2.30784,0.67312,2.404,1.19424,0.34832,1.244,1.1136,0.32480000000000003,1.16
2020-08-20 03:30:00,2.052,0.5985,2.1375,1.2648000000000001,0.3689,1.3175,0.7872,0.2296,0.8200000000000001,2.3784,0.6937,2.4775,1.2648000000000001,0.3689,1.3175,1.1136,0.32480000000000003,1.16
2020-08-20 04:00:00,2.01456,0.5875800000000001,2.0985,1.1697600000000001,0.34118000000000004,1.2185,0.8448,0.2464,0.88,2.34096,0.68278,2.4385,1.1697600000000001,0.34118000000000004,1.2185,1.1712,0.3416,1.22
2020-08-20 04:30:00,2.08368,0.6077400000000001,2.1705,1.23888,0.36134000000000005,1.2905,0.8448,0.2464,0.88,2.19888,0.64134,2.2905,1.23888,0.36134000000000005,1.2905,0.96,0.28,1.0
2020-08-20 05:00:00,2.11152,0.6158600000000001,2.1995,1.03632,0.30226000000000003,1.0795,1.0752,0.3136,1.12,2.14992,0.6270600000000001,2.2395,1.03632,0.30226000000000003,1.0795,1.1136,0.32480000000000003,1.16
2020-08-20 05:30:00,2.1984,0.6412,2.29,0.5376000000000001,0.1568,0.56,1.6608,0.4844,1.73,2.2560000000000002,0.658,2.35,0.5376000000000001,0.1568,0.56,1.7184,0.5012,1.79
2020-08-20 06:00:00,2.25072,0.65646,2.3445,0.6859200000000001,0.20006000000000002,0.7145,1.5648,0.45640000000000003,1.63,2.30832,0.6732600000000001,2.4045,0.6859200000000001,0.20006000000000002,0.7145,1.6224,0.4732,1.69
2020-08-20 06:30:00,2.48208,0.72394,2.5855,1.04208,0.30394000000000004,1.0855,1.44,0.42,1.5,2.5588800000000003,0.7463400000000001,2.6654999999999998,1.04208,0.30394000000000004,1.0855,1.5168,0.4424,1.58
2020-08-20 07:00:00,2.76528,0.80654,2.8805,1.01808,0.29694000000000004,1.0605,1.7472,0.5096,1.82,2.85168,0.83174,2.9705,1.01808,0.29694000000000004,1.0605,1.8336000000000001,0.5348,1.9100000000000001
2020-08-20 07:30:00,3.08064,0.8985200000000001,3.209,1.01664,0.29652,1.059,2.064,0.602,2.15,3.18624,0.92932,3.319,1.01664,0.29652,1.059,2.1696,0.6328,2.26
2020-08-20 08:00:00,3.3168,0.9674,3.455,1.0608,0.3094,1.105,2.2560000000000002,0.658,2.35,3.4416,1.0038,3.585,1.0608,0.3094,1.105,2.3808,0.6944,2.48
2020-08-20 08:30:00,3.47472,1.01346,3.6195,1.13232,0.33026000000000005,1.1795,2.3424,0.6832,2.44,3.61872,1.05546,3.7695,1.13232,0.33026000000000005,1.1795,2.4864,0.7252000000000001,2.59
2020-08-20 09:00:00,3.63648,1.06064,3.7880000000000003,1.18848,0.34664,1.238,2.448,0.714,2.55,3.79008,1.10544,3.948,1.18848,0.34664,1.238,2.6016,0.7588,2.71
2020-08-20 09:30:00,3.57696,1.04328,3.726,1.34976,0.39368000000000003,1.4060000000000001,2.2272,0.6496000000000001,2.32,3.74976,1.09368,3.906,1.34976,0.39368000000000003,1.4060000000000001,2.4,0.7000000000000001,2.5
2020-08-20 10:00:00,3.5731200000000003,1.04216,3.722,1.55712,0.45416000000000006,1.6219999999999999,2.016,0.588,2.1,3.74592,1.09256,3.902,1.55712,0.45416000000000006,1.6219999999999999,2.1888,0.6384000000000001,2.2800000000000002
2020-08-20 10:30:00,3.61344,1.05392,3.7640000000000002,0.81984,0.23912000000000003,0.854,2.7936,0.8148000000000001,2.91,3.75744,1.09592,3.914,0.81984,0.23912000000000003,0.854,2.9376,0.8568,3.06
2020-08-20 11:00:00,3.552,1.036,3.7,0.8064,0.23520000000000002,0.84,2.7456,0.8008000000000001,2.86,3.696,1.078,3.85,0.8064,0.23520000000000002,0.84,2.8896,0.8428,3.01
2020-08-20 11:30:00,3.56544,1.03992,3.714,1.00224,0.29232,1.044,2.5632,0.7476,2.67,3.71904,1.08472,3.874,1.00224,0.29232,1.044,2.7168,0.7924,2.83
2020-08-20 12:00:00,3.43296,1.00128,3.576,1.3977600000000001,0.40768000000000004,1.456,2.0352,0.5936,2.12,3.5961600000000002,1.04888,3.746,1.3977600000000001,0.40768000000000004,1.456,2.1984,0.6412,2.29
2020-08-20 12:30:00,3.42384,0.9986200000000001,3.5665,1.45584,0.42462000000000005,1.5165000000000002,1.968,0.5740000000000001,2.05,3.59664,1.04902,3.7465,1.45584,0.42462000000000005,1.5165000000000002,2.1408,0.6244000000000001,2.23
2020-08-20 13:00:00,3.4944,1.0192,3.64,1.44,0.42,1.5,2.0544000000000002,0.5992000000000001,2.14,3.6576,1.0668,3.81,1.44,0.42,1.5,2.2176,0.6468,2.31
2020-08-20 13:30:00,3.4123200000000002,0.99526,3.5545,1.4251200000000002,0.41566000000000003,1.4845000000000002,1.9872,0.5796,2.07,3.57552,1.04286,3.7245,1.4251200000000002,0.41566000000000003,1.4845000000000002,2.1504,0.6272,2.24
2020-08-20 14:00:00,3.4358400000000002,1.00212,3.5789999999999997,1.42944,0.41692,1.4889999999999999,2.0064,0.5852,2.09,3.6086400000000003,1.05252,3.759,1.42944,0.41692,1.4889999999999999,2.1792,0.6356,2.27
2020-08-20 14:30:00,3.37728,0.98504,3.518,1.32288,0.38584,1.3780000000000001,2.0544000000000002,0.5992000000000001,2.14,3.55008,1.03544,3.698,1.32288,0.38584,1.3780000000000001,2.2272,0.6496000000000001,2.32
2020-08-20 15:00:00,3.30528,0.9640400000000001,3.443,1.40448,0.40964000000000006,1.463,1.9008,0.5544,1.98,3.4780800000000003,1.01444,3.623,1.40448,0.40964000000000006,1.463,2.0736,0.6048,2.16
2020-08-20 15:30:00,3.31776,0.9676800000000001,3.456,1.38816,0.40488,1.446,1.9296000000000002,0.5628000000000001,2.01,3.49056,1.01808,3.636,1.38816,0.40488,1.446,2.1024,0.6132000000000001,2.19
2020-08-20 16:00:00,3.30624,0.9643200000000001,3.444,1.33824,0.39032000000000006,1.3940000000000001,1.968,0.5740000000000001,2.05,3.47904,1.01472,3.624,1.33824,0.39032000000000006,1.3940000000000001,2.1408,0.6244000000000001,2.23
2020-08-20 16:30:00,3.3096,0.9653,3.4475,1.3512,0.3941,1.4075,1.9584000000000001,0.5712,2.04,3.4728,1.0129,3.6175,1.3512,0.3941,1.4075,2.1216,0.6188,2.21
2020-08-20 17:00:00,3.48816,1.01738,3.6335,1.35696,0.39578,1.4135,2.1312,0.6216,2.22,3.64176,1.06218,3.7935,1.35696,0.39578,1.4135,2.2848,0.6664,2.38
2020-08-20 17:30:00,3.5064,1.0227,3.6525,1.3272,0.3871,1.3825,2.1792,0.6356,2.27,3.66,1.0675,3.8125,1.3272,0.3871,1.3825,2.3328,0.6804,2.43
2020-08-20 18:00:00,3.54336,1.03348,3.691,1.28736,0.37548000000000004,1.341,2.2560000000000002,0.658,2.35,3.69696,1.07828,3.851,1.28736,0.37548000000000004,1.341,2.4096,0.7028,2.51
2020-08-20 18:30:00,3.48912,1.01766,3.6345,1.26192,0.36806000000000005,1.3145,2.2272,0.6496000000000001,2.32,3.63312,1.05966,3.7845,1.26192,0.36806000000000005,1.3145,2.3712,0.6916,2.47
2020-08-20 19:00:00,3.48384,1.01612,3.629,0.9686400000000001,0.28252000000000005,1.009,2.5152,0.7336,2.62,3.6086400000000003,1.05252,3.759,0.9686400000000001,0.28252000000000005,1.009,2.64,0.77,2.75
2020-08-20 19:30:00,3.5304,1.0297,3.6775,0.6696000000000001,0.1953,0.6975,2.8608000000000002,0.8344,2.98,3.6456,1.0633,3.7975,0.6696000000000001,0.1953,0.6975,2.976,0.868,3.1
2020-08-20 20:00:00,3.35712,0.97916,3.497,0.7363200000000001,0.21476,0.767,2.6208,0.7644000000000001,2.73,3.46272,1.00996,3.607,0.7363200000000001,0.21476,0.767,2.7264,0.7952,2.84
2020-08-20 20:30:00,3.21264,0.9370200000000001,3.3465,1.04304,0.30422000000000005,1.0865,2.1696,0.6328,2.26,3.31824,0.9678200000000001,3.4565,1.04304,0.30422000000000005,1.0865,2.2752,0.6636000000000001,2.37
2020-08-20 21:00:00,3.2736,0.9548000000000001,3.41,1.056,0.308,1.1,2.2176,0.6468,2.31,3.3792,0.9856,3.52,1.056,0.308,1.1,2.3232,0.6776,2.42
2020-08-20 21:30:00,3.15312,0.91966,3.2845,1.01232,0.29526,1.0545,2.1408,0.6244000000000001,2.23,3.24912,0.9476600000000001,3.3845,1.01232,0.29526,1.0545,2.2368,0.6524,2.33
2020-08-20 22:00:00,3.03216,0.88438,3.1585,0.5553600000000001,0.16198,0.5785,2.4768,0.7224,2.58,3.11856,0.90958,3.2485,0.5553600000000001,0.16198,0.5785,2.5632,0.7476,2.67
2020-08-20 22:30:00,2.7897600000000002,0.8136800000000001,2.906,0.9657600000000001,0.28168000000000004,1.006,1.824,0.532,1.9,2.94336,0.85848,3.066,0.9657600000000001,0.28168000000000004,1.006,1.9776,0.5768,2.06
2020-08-20 23:00:00,2.66928,0.77854,2.7805,1.00848,0.29414,1.0505,1.6608,0.4844,1.73,2.8132800000000002,0.82054,2.9305,1.00848,0.29414,1.0505,1.8048000000000002,0.5264,1.88
2020-08-20 23:30:00,2.50512,0.7306600000000001,2.6095,1.00752,0.29386,1.0495,1.4976,0.4368,1.56,2.68752,0.7838600000000001,2.7995,1.00752,0.29386,1.0495,1.6800000000000002,0.49,1.75
2020-08-21 00:00:00,2.34336,0.6834800000000001,2.441,1.00896,0.29428000000000004,1.051,1.3344,0.38920000000000005,1.3900000000000001,2.56416,0.7478800000000001,2.6710000000000003,1.00896,0.29428000000000004,1.051,1.5552000000000001,0.4536,1.62
2020-08-21 00:30:00,2.22576,0.6491800000000001,2.3185000000000002,1.05456,0.30758,1.0985,1.1712,0.3416,1.22,2.4753600000000002,0.7219800000000001,2.5785,1.05456,0.30758,1.0985,1.4208,0.41440000000000005,1.48
2020-08-21 01:00:00,2.1696,0.6328,2.26,1.056,0.308,1.1,1.1136,0.32480000000000003,1.16,2.4288,0.7084,2.5300000000000002,1.056,0.308,1.1,1.3728,0.40040000000000003,1.43
2020-08-21 01:30:00,2.15184,0.6276200000000001,2.2415,1.12464,0.32802000000000003,1.1715,1.0272000000000001,0.29960000000000003,1.07,2.43024,0.70882,2.5315,1.12464,0.32802000000000003,1.1715,1.3056,0.3808,1.3599999999999999
2020-08-21 02:00:00,2.06544,0.6024200000000001,2.1515,1.23024,0.35882000000000003,1.2815,0.8352,0.2436,0.87,2.40144,0.70042,2.5015,1.23024,0.35882000000000003,1.2815,1.1712,0.3416,1.22
2020-08-21 02:30:00,2.0112,0.5866,2.095,1.272,0.371,1.325,0.7392000000000001,0.2156,0.77,2.3856,0.6958000000000001,2.485,1.272,0.371,1.325,1.1136,0.32480000000000003,1.16
2020-08-21 03:00:00,2.00256,0.58408,2.086,1.29216,0.37688000000000005,1.346,0.7104,0.20720000000000002,0.74,2.35776,0.6876800000000001,2.456,1.29216,0.37688000000000005,1.346,1.0656,0.3108,1.11
2020-08-21 03:30:00,2.08992,0.6095600000000001,2.177,1.12992,0.32956,1.177,0.96,0.28,1.0,2.3395200000000003,0.6823600000000001,2.437,1.12992,0.32956,1.177,1.2096,0.3528,1.26
2020-08-21 04:00:00,2.0832,0.6076,2.17,0.864,0.252,0.9,1.2192,0.3556,1.27,2.2464,0.6552,2.34,0.864,0.252,0.9,1.3824,0.4032,1.44
2020-08-21 04:30:00,2.03808,0.5944400000000001,2.123,1.25088,0.36484000000000005,1.303,0.7872,0.2296,0.8200000000000001,2.37408,0.69244,2.473,1.25088,0.36484000000000005,1.303,1.1232,0.3276,1.17
2020-08-21 05:00:00,2.052,0.5985,2.1375,1.3224,0.38570000000000004,1.3775,0.7296,0.21280000000000002,0.76,2.4072,0.7021000000000001,2.5075000000000003,1.3224,0.38570000000000004,1.3775,1.0848,0.3164,1.13
2020-08-21 05:30:00,2.10432,0.6137600000000001,2.192,1.32672,0.38696,1.3820000000000001,0.7776000000000001,0.2268,0.81,2.44992,0.7145600000000001,2.552,1.32672,0.38696,1.3820000000000001,1.1232,0.3276,1.17
2020-08-21 06:00:00,2.148,0.6265000000000001,2.2375,1.3416000000000001,0.39130000000000004,1.3975,0.8064,0.23520000000000002,0.84,2.4936,0.7273000000000001,2.5975,1.3416000000000001,0.39130000000000004,1.3975,1.152,0.336,1.2
2020-08-21 06:30:00,2.40672,0.70196,2.507,1.34112,0.39116,1.397,1.0656,0.3108,1.11,2.5891200000000003,0.75516,2.697,1.34112,0.39116,1.397,1.248,0.364,1.3
2020-08-21 07:00:00,2.7024,0.7882,2.815,1.3392,0.3906,1.395,1.3632,0.3976,1.42,2.808,0.8190000000000001,2.925,1.3392,0.3906,1.395,1.4688,0.4284,1.53
2020-08-21 07:30:00,2.9856,0.8708,3.11,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.6320000000000001,0.47600000000000003,1.7000000000000002,3.1008,0.9044000000000001,3.23,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.7472,0.5096,1.82
2020-08-21 08:00:00,3.216,0.9380000000000001,3.35,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.8624,0.5432,1.94,3.36,0.98,3.5,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.0064,0.5852,2.09
2020-08-21 08:30:00,3.36288,0.98084,3.503,1.40448,0.40964000000000006,1.463,1.9584000000000001,0.5712,2.04,3.51648,1.02564,3.6630000000000003,1.40448,0.40964000000000006,1.463,2.112,0.616,2.2
2020-08-21 09:00:00,3.61536,1.05448,3.766,1.34976,0.39368000000000003,1.4060000000000001,2.2656,0.6608,2.36,3.77856,1.10208,3.936,1.34976,0.39368000000000003,1.4060000000000001,2.4288,0.7084,2.5300000000000002
2020-08-21 09:30:00,3.59328,1.04804,3.743,1.36608,0.39844,1.423,2.2272,0.6496000000000001,2.32,3.77568,1.10124,3.933,1.36608,0.39844,1.423,2.4096,0.7028,2.51
2020-08-21 10:00:00,3.46416,1.01038,3.6085000000000003,1.47696,0.43078000000000005,1.5385,1.9872,0.5796,2.07,3.64656,1.06358,3.7984999999999998,1.47696,0.43078000000000005,1.5385,2.1696,0.6328,2.26
2020-08-21 10:30:00,3.59376,1.04818,3.7435,1.44336,0.42098,1.5035,2.1504,0.6272,2.24,3.77616,1.10138,3.9335,1.44336,0.42098,1.5035,2.3328,0.6804,2.43
2020-08-21 11:00:00,3.66,1.0675,3.8125,1.2216,0.3563,1.2725,2.4384,0.7112,2.54,3.8327999999999998,1.1179000000000001,3.9925,1.2216,0.3563,1.2725,2.6112,0.7616,2.7199999999999998
2020-08-21 11:30:00,3.79728,1.10754,3.9555,0.9364800000000001,0.27314000000000005,0.9755,2.8608000000000002,0.8344,2.98,3.96048,1.15514,4.1255,0.9364800000000001,0.27314000000000005,0.9755,3.024,0.882,3.15
2020-08-21 12:00:00,3.61776,1.05518,3.7685,1.2945600000000002,0.37758,1.3485,2.3232,0.6776,2.42,3.7809600000000003,1.10278,3.9385,1.2945600000000002,0.37758,1.3485,2.4864,0.7252000000000001,2.59
2020-08-21 12:30:00,3.6086400000000003,1.05252,3.759,1.36224,0.39732,1.419,2.2464,0.6552,2.34,3.79104,1.10572,3.949,1.36224,0.39732,1.419,2.4288,0.7084,2.5300000000000002
2020-08-21 13:00:00,3.5304,1.0297,3.6775,1.4568,0.4249,1.5175,2.0736,0.6048,2.16,3.7128,1.0829,3.8675,1.4568,0.4249,1.5175,2.2560000000000002,0.658,2.35
2020-08-21 13:30:00,3.45648,1.00814,3.6005000000000003,1.46928,0.42854000000000003,1.5305,1.9872,0.5796,2.07,3.62928,1.05854,3.7805,1.46928,0.42854000000000003,1.5305,2.16,0.63,2.25
2020-08-21 14:00:00,3.43392,1.00156,3.577,1.43712,0.41916000000000003,1.4969999999999999,1.9968,0.5824,2.08,3.60672,1.05196,3.757,1.43712,0.41916000000000003,1.4969999999999999,2.1696,0.6328,2.26
2020-08-21 14:30:00,3.43824,1.00282,3.5815,1.44144,0.42042,1.5015,1.9968,0.5824,2.08,3.61104,1.05322,3.7615,1.44144,0.42042,1.5015,2.1696,0.6328,2.26
2020-08-21 15:00:00,3.4488,1.0059,3.5925000000000002,1.3848,0.40390000000000004,1.4425,2.064,0.602,2.15,3.612,1.0535,3.7625,1.3848,0.40390000000000004,1.4425,2.2272,0.6496000000000001,2.32
2020-08-21 15:30:00,3.41424,0.99582,3.5564999999999998,1.39824,0.40782,1.4565000000000001,2.016,0.588,2.1,3.57744,1.04342,3.7265,1.39824,0.40782,1.4565000000000001,2.1792,0.6356,2.27
2020-08-21 16:00:00,3.37536,0.9844800000000001,3.516,1.38816,0.40488,1.446,1.9872,0.5796,2.07,3.52896,1.02928,3.676,1.38816,0.40488,1.446,2.1408,0.6244000000000001,2.23
2020-08-21 16:30:00,3.43824,1.00282,3.5815,1.37424,0.40082,1.4315,2.064,0.602,2.15,3.59184,1.04762,3.7415000000000003,1.37424,0.40082,1.4315,2.2176,0.6468,2.31
2020-08-21 17:00:00,3.37776,0.9851800000000001,3.5185,1.40016,0.40838,1.4585,1.9776,0.5768,2.06,3.52176,1.02718,3.6685,1.40016,0.40838,1.4585,2.1216,0.6188,2.21
2020-08-21 17:30:00,3.36432,0.9812600000000001,3.5045,1.3771200000000001,0.40166,1.4344999999999999,1.9872,0.5796,2.07,3.50832,1.02326,3.6545,1.3771200000000001,0.40166,1.4344999999999999,2.1312,0.6216,2.22
2020-08-21 18:00:00,3.37152,0.9833600000000001,3.512,1.3651200000000001,0.39816,1.422,2.0064,0.5852,2.09,3.51552,1.02536,3.662,1.3651200000000001,0.39816,1.422,2.1504,0.6272,2.24
2020-08-21 18:30:00,3.47328,1.01304,3.618,0.9868800000000001,0.28784000000000004,1.028,2.4864,0.7252000000000001,2.59,3.60768,1.05224,3.758,0.9868800000000001,0.28784000000000004,1.028,2.6208,0.7644000000000001,2.73
2020-08-21 19:00:00,3.42192,0.9980600000000001,3.5645,1.02192,0.29806000000000005,1.0645,2.4,0.7000000000000001,2.5,3.54672,1.03446,3.6945,1.02192,0.29806000000000005,1.0645,2.5248,0.7364,2.63
2020-08-21 19:30:00,3.26784,0.9531200000000001,3.404,1.28064,0.37352,1.334,1.9872,0.5796,2.07,3.39264,0.9895200000000001,3.534,1.28064,0.37352,1.334,2.112,0.616,2.2
2020-08-21 20:00:00,3.21456,0.9375800000000001,3.3485,1.25616,0.36638000000000004,1.3085,1.9584000000000001,0.5712,2.04,3.3297600000000003,0.97118,3.4685,1.25616,0.36638000000000004,1.3085,2.0736,0.6048,2.16
2020-08-21 20:30:00,3.09024,0.9013200000000001,3.219,1.24704,0.36372000000000004,1.299,1.8432,0.5376000000000001,1.92,3.20544,0.9349200000000001,3.339,1.24704,0.36372000000000004,1.299,1.9584000000000001,0.5712,2.04
2020-08-21 21:00:00,3.10272,0.9049600000000001,3.232,1.25952,0.36736,1.312,1.8432,0.5376000000000001,1.92,3.21792,0.9385600000000001,3.352,1.25952,0.36736,1.312,1.9584000000000001,0.5712,2.04
2020-08-21 21:30:00,3.00528,0.8765400000000001,3.1305,1.16208,0.33894,1.2105000000000001,1.8432,0.5376000000000001,1.92,3.10128,0.9045400000000001,3.2305,1.16208,0.33894,1.2105000000000001,1.9392,0.5656,2.02
2020-08-21 22:00:00,2.8492800000000003,0.8310400000000001,2.968,1.15968,0.33824000000000004,1.208,1.6896,0.4928,1.76,2.93568,0.8562400000000001,3.058,1.15968,0.33824000000000004,1.208,1.776,0.518,1.85
2020-08-21 22:30:00,2.71632,0.7922600000000001,2.8295,0.8635200000000001,0.25186000000000003,0.8995000000000001,1.8528,0.5404,1.9300000000000002,2.79312,0.81466,2.9095,0.8635200000000001,0.25186000000000003,0.8995000000000001,1.9296000000000002,0.5628000000000001,2.01
2020-08-21 23:00:00,2.5766400000000003,0.7515200000000001,2.684,0.8774400000000001,0.25592000000000004,0.914,1.6992,0.49560000000000004,1.77,2.63424,0.7683200000000001,2.7439999999999998,0.8774400000000001,0.25592000000000004,0.914,1.7568000000000001,0.5124000000000001,1.83
2020-08-21 23:30:00,2.4216,0.7063,2.5225,1.26,0.3675,1.3125,1.1616,0.3388,1.21,2.4696,0.7203,2.5725,1.26,0.3675,1.3125,1.2096,0.3528,1.26
2020-08-22 00:00:00,2.29872,0.6704600000000001,2.3945,1.26192,0.36806000000000005,1.3145,1.0368,0.3024,1.08,2.32752,0.67886,2.4245,1.26192,0.36806000000000005,1.3145,1.0656,0.3108,1.11
2020-08-22 00:30:00,2.21904,0.64722,2.3115,1.30704,0.38122000000000006,1.3615,0.912,0.266,0.9500000000000001,2.22864,0.65002,2.3215,1.30704,0.38122000000000006,1.3615,0.9216000000000001,0.26880000000000004,0.96
2020-08-22 01:00:00,2.1744,0.6342,2.265,1.2816,0.3738,1.335,0.8928,0.2604,0.93,2.184,0.637,2.275,1.2816,0.3738,1.335,0.9024000000000001,0.2632,0.9400000000000001
2020-08-22 01:30:00,2.10432,0.6137600000000001,2.192,1.21152,0.35336,1.262,0.8928,0.2604,0.93,2.13312,0.62216,2.222,1.21152,0.35336,1.262,0.9216000000000001,0.26880000000000004,0.96
2020-08-22 02:00:00,2.05968,0.60074,2.1455,1.22448,0.35714,1.2755,0.8352,0.2436,0.87,2.07888,0.6063400000000001,2.1655,1.22448,0.35714,1.2755,0.8544,0.2492,0.89
2020-08-22 02:30:00,2.03136,0.59248,2.116,1.24416,0.36288000000000004,1.296,0.7872,0.2296,0.8200000000000001,2.04096,0.59528,2.126,1.24416,0.36288000000000004,1.296,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-08-22 03:00:00,2.00112,0.5836600000000001,2.0845,1.21392,0.35406000000000004,1.2645,0.7872,0.2296,0.8200000000000001,2.02032,0.58926,2.1045,1.21392,0.35406000000000004,1.2645,0.8064,0.23520000000000002,0.84
2020-08-22 03:30:00,2.00016,0.58338,2.0835,1.18416,0.34538,1.2335,0.8160000000000001,0.23800000000000002,0.85,2.01936,0.5889800000000001,2.1035,1.18416,0.34538,1.2335,0.8352,0.2436,0.87
2020-08-22 04:00:00,1.98432,0.57876,2.067,1.00512,0.29316000000000003,1.047,0.9792000000000001,0.2856,1.02,2.01312,0.58716,2.097,1.00512,0.29316000000000003,1.047,1.008,0.294,1.05
2020-08-22 04:30:00,1.9521600000000001,0.56938,2.0335,0.70416,0.20538,0.7335,1.248,0.364,1.3,2.00016,0.58338,2.0835,0.70416,0.20538,0.7335,1.296,0.378,1.35
2020-08-22 05:00:00,1.9646400000000002,0.5730200000000001,2.0465,0.71664,0.20902,0.7465,1.248,0.364,1.3,2.01264,0.5870200000000001,2.0965,0.71664,0.20902,0.7465,1.296,0.378,1.35
2020-08-22 05:30:00,2.00016,0.58338,2.0835,0.60816,0.17738,0.6335000000000001,1.392,0.406,1.45,2.04816,0.59738,2.1335,0.60816,0.17738,0.6335000000000001,1.44,0.42,1.5
2020-08-22 06:00:00,2.0208,0.5894,2.105,0.648,0.189,0.675,1.3728,0.40040000000000003,1.43,2.0688,0.6034,2.155,0.648,0.189,0.675,1.4208,0.41440000000000005,1.48
2020-08-22 06:30:00,2.10912,0.61516,2.197,0.64992,0.18956,0.677,1.4592,0.42560000000000003,1.52,2.17632,0.6347600000000001,2.267,0.64992,0.18956,0.677,1.5264,0.44520000000000004,1.5899999999999999
2020-08-22 07:00:00,2.28192,0.66556,2.377,0.6115200000000001,0.17836000000000002,0.637,1.6703999999999999,0.4872,1.74,2.32992,0.67956,2.427,0.6115200000000001,0.17836000000000002,0.637,1.7184,0.5012,1.79
2020-08-22 07:30:00,2.35392,0.6865600000000001,2.452,0.68352,0.19936,0.712,1.6703999999999999,0.4872,1.74,2.41152,0.7033600000000001,2.512,0.68352,0.19936,0.712,1.728,0.504,1.8
2020-08-22 08:00:00,2.56032,0.7467600000000001,2.667,0.76512,0.22316000000000003,0.797,1.7952,0.5236000000000001,1.87,2.63712,0.7691600000000001,2.747,0.76512,0.22316000000000003,0.797,1.8719999999999999,0.546,1.9500000000000002
2020-08-22 08:30:00,2.76096,0.8052800000000001,2.876,0.7737600000000001,0.22568000000000002,0.806,1.9872,0.5796,2.07,2.85696,0.83328,2.976,0.7737600000000001,0.22568000000000002,0.806,2.0832,0.6076,2.17
2020-08-22 09:00:00,2.82864,0.8250200000000001,2.9465,0.7454400000000001,0.21742000000000003,0.7765000000000001,2.0832,0.6076,2.17,2.9150400000000003,0.8502200000000001,3.0365,0.7454400000000001,0.21742000000000003,0.7765000000000001,2.1696,0.6328,2.26
2020-08-22 09:30:00,2.9860800000000003,0.87094,3.1105,0.6916800000000001,0.20174,0.7205,2.2944,0.6692,2.39,3.09168,0.9017400000000001,3.2205,0.6916800000000001,0.20174,0.7205,2.4,0.7000000000000001,2.5
2020-08-22 10:00:00,2.96064,0.8635200000000001,3.084,0.96384,0.28112000000000004,1.004,1.9968,0.5824,2.08,3.07584,0.89712,3.204,0.96384,0.28112000000000004,1.004,2.112,0.616,2.2
2020-08-22 10:30:00,2.99088,0.8723400000000001,3.1155,1.14768,0.33474000000000004,1.1955,1.8432,0.5376000000000001,1.92,3.1156800000000002,0.9087400000000001,3.2455,1.14768,0.33474000000000004,1.1955,1.968,0.5740000000000001,2.05
2020-08-22 11:00:00,2.928,0.854,3.05,1.1808,0.34440000000000004,1.23,1.7472,0.5096,1.82,3.0432,0.8876000000000001,3.17,1.1808,0.34440000000000004,1.23,1.8624,0.5432,1.94
2020-08-22 11:30:00,2.80992,0.8195600000000001,2.927,1.3891200000000001,0.40516,1.447,1.4208,0.41440000000000005,1.48,2.92512,0.85316,3.047,1.3891200000000001,0.40516,1.447,1.536,0.448,1.6
2020-08-22 12:00:00,2.85648,0.8331400000000001,2.9755000000000003,1.36848,0.39914000000000005,1.4255,1.488,0.434,1.55,2.95248,0.86114,3.0755,1.36848,0.39914000000000005,1.4255,1.584,0.462,1.65
2020-08-22 12:30:00,2.87184,0.83762,2.9915000000000003,1.30704,0.38122000000000006,1.3615,1.5648,0.45640000000000003,1.63,2.98704,0.8712200000000001,3.1115,1.30704,0.38122000000000006,1.3615,1.6800000000000002,0.49,1.75
2020-08-22 13:00:00,2.93952,0.8573600000000001,3.062,1.22112,0.35616000000000003,1.272,1.7184,0.5012,1.79,3.05472,0.8909600000000001,3.182,1.22112,0.35616000000000003,1.272,1.8336000000000001,0.5348,1.9100000000000001
2020-08-22 13:30:00,2.73888,0.7988400000000001,2.8529999999999998,1.33728,0.39004000000000005,1.393,1.4016,0.4088,1.46,2.85408,0.8324400000000001,2.973,1.33728,0.39004000000000005,1.393,1.5168,0.4424,1.58
2020-08-22 14:00:00,2.62176,0.76468,2.731,1.28736,0.37548000000000004,1.341,1.3344,0.38920000000000005,1.3900000000000001,2.75616,0.80388,2.871,1.28736,0.37548000000000004,1.341,1.4688,0.4284,1.53
2020-08-22 14:30:00,2.55984,0.7466200000000001,2.6665,1.41744,0.41342,1.4765000000000001,1.1424,0.3332,1.19,2.74224,0.7998200000000001,2.8565,1.41744,0.41342,1.4765000000000001,1.3248,0.3864,1.38
2020-08-22 15:00:00,2.48544,0.72492,2.589,1.45824,0.42532000000000003,1.5190000000000001,1.0272000000000001,0.29960000000000003,1.07,2.71584,0.79212,2.829,1.45824,0.42532000000000003,1.5190000000000001,1.2576,0.3668,1.31
2020-08-22 15:30:00,2.62752,0.76636,2.737,1.24512,0.36316000000000004,1.297,1.3824,0.4032,1.44,2.7907200000000003,0.81396,2.907,1.24512,0.36316000000000004,1.297,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-08-22 16:00:00,2.67216,0.7793800000000001,2.7835,1.23216,0.35938000000000003,1.2835,1.44,0.42,1.5,2.82576,0.82418,2.9435000000000002,1.23216,0.35938000000000003,1.2835,1.5936,0.46480000000000005,1.6600000000000001
2020-08-22 16:30:00,2.68656,0.78358,2.7984999999999998,1.18896,0.34678000000000003,1.2385,1.4976,0.4368,1.56,2.85936,0.83398,2.9785,1.18896,0.34678000000000003,1.2385,1.6703999999999999,0.4872,1.74
2020-08-22 17:00:00,2.7312000000000003,0.7966000000000001,2.8449999999999998,1.32,0.385,1.375,1.4112,0.4116,1.47,2.904,0.847,3.025,1.32,0.385,1.375,1.584,0.462,1.65
2020-08-22 17:30:00,2.81952,0.8223600000000001,2.9370000000000003,1.35072,0.39396000000000003,1.407,1.4688,0.4284,1.53,2.9923200000000003,0.8727600000000001,3.117,1.35072,0.39396000000000003,1.407,1.6416,0.4788,1.71
2020-08-22 18:00:00,2.95872,0.8629600000000001,3.082,1.31712,0.38416000000000006,1.3719999999999999,1.6416,0.4788,1.71,3.13152,0.9133600000000001,3.262,1.31712,0.38416000000000006,1.3719999999999999,1.8144,0.5292,1.8900000000000001
2020-08-22 18:30:00,3.00816,0.87738,3.1335,1.31856,0.38458000000000003,1.3735,1.6896,0.4928,1.76,3.16176,0.9221800000000001,3.2935,1.31856,0.38458000000000003,1.3735,1.8432,0.5376000000000001,1.92
2020-08-22 19:00:00,3.05664,0.8915200000000001,3.184,1.28064,0.37352,1.334,1.776,0.518,1.85,3.21024,0.93632,3.344,1.28064,0.37352,1.334,1.9296000000000002,0.5628000000000001,2.01
2020-08-22 19:30:00,3.07824,0.8978200000000001,3.2065,1.18704,0.34622,1.2365,1.8912,0.5516,1.97,3.19344,0.93142,3.3265000000000002,1.18704,0.34622,1.2365,2.0064,0.5852,2.09
2020-08-22 20:00:00,3.05712,0.8916600000000001,3.1845,0.69552,0.20286,0.7245,2.3616,0.6888000000000001,2.46,3.11472,0.90846,3.2445,0.69552,0.20286,0.7245,2.4192,0.7056,2.52
2020-08-22 20:30:00,2.9136,0.8498,3.035,1.1472,0.3346,1.195,1.7664,0.5152,1.8399999999999999,3.0768,0.8974000000000001,3.205,1.1472,0.3346,1.195,1.9296000000000002,0.5628000000000001,2.01
2020-08-22 21:00:00,2.90208,0.8464400000000001,3.023,1.20288,0.35084000000000004,1.2530000000000001,1.6992,0.49560000000000004,1.77,3.08448,0.8996400000000001,3.213,1.20288,0.35084000000000004,1.2530000000000001,1.8816000000000002,0.5488000000000001,1.96
2020-08-22 21:30:00,2.83728,0.82754,2.9555,1.22448,0.35714,1.2755,1.6128,0.47040000000000004,1.6800000000000002,2.94288,0.8583400000000001,3.0655,1.22448,0.35714,1.2755,1.7184,0.5012,1.79
2020-08-22 22:00:00,2.73888,0.7988400000000001,2.8529999999999998,1.22208,0.35644000000000003,1.2730000000000001,1.5168,0.4424,1.58,2.79648,0.81564,2.9130000000000003,1.22208,0.35644000000000003,1.2730000000000001,1.5744,0.4592,1.6400000000000001
2020-08-22 22:30:00,2.59488,0.7568400000000001,2.7030000000000003,1.23168,0.35924,1.283,1.3632,0.3976,1.42,2.66208,0.77644,2.773,1.23168,0.35924,1.283,1.4304000000000001,0.4172,1.49
2020-08-22 23:00:00,2.45424,0.71582,2.5564999999999998,1.22544,0.35742,1.2765,1.2288000000000001,0.3584,1.28,2.52144,0.7354200000000001,2.6265,1.22544,0.35742,1.2765,1.296,0.378,1.35
2020-08-22 23:30:00,2.36304,0.68922,2.4615,0.9710400000000001,0.28322,1.0115,1.392,0.406,1.45,2.41104,0.7032200000000001,2.5115,0.9710400000000001,0.28322,1.0115,1.44,0.42,1.5
2020-08-23 00:00:00,2.30928,0.67354,2.4055,0.8116800000000001,0.23674,0.8455,1.4976,0.4368,1.56,2.33808,0.6819400000000001,2.4355,0.8116800000000001,0.23674,0.8455,1.5264,0.44520000000000004,1.5899999999999999
2020-08-23 00:30:00,2.18208,0.63644,2.273,1.17408,0.34244,1.223,1.008,0.294,1.05,2.20128,0.64204,2.293,1.17408,0.34244,1.223,1.0272000000000001,0.29960000000000003,1.07
2020-08-23 01:00:00,2.1144,0.6167,2.2025,1.0872,0.3171,1.1325,1.0272000000000001,0.29960000000000003,1.07,2.1432,0.6251,2.2325,1.0872,0.3171,1.1325,1.056,0.308,1.1
2020-08-23 01:30:00,1.98576,0.57918,2.0685000000000002,1.06416,0.31038000000000004,1.1085,0.9216000000000001,0.26880000000000004,0.96,2.30256,0.6715800000000001,2.3985,1.06416,0.31038000000000004,1.1085,1.2384,0.3612,1.29
2020-08-23 02:00:00,1.9233600000000002,0.56098,2.0035,1.08816,0.31738000000000005,1.1335,0.8352,0.2436,0.87,2.30736,0.67298,2.4035,1.08816,0.31738000000000005,1.1335,1.2192,0.3556,1.27
2020-08-23 02:30:00,1.8984,0.5537000000000001,1.9775,1.1016,0.32130000000000003,1.1475,0.7968000000000001,0.23240000000000002,0.8300000000000001,2.2824,0.6657000000000001,2.3775,1.1016,0.32130000000000003,1.1475,1.1808,0.34440000000000004,1.23
