Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-23 03:00:00,1.90704,0.55622,1.9865,1.04304,0.30422000000000005,1.0865,0.864,0.252,0.9,2.27184,0.6626200000000001,2.3665,1.04304,0.30422000000000005,1.0865,1.2288000000000001,0.3584,1.28
2020-08-23 03:30:00,1.89648,0.5531400000000001,1.9755,1.09968,0.32074,1.1455,0.7968000000000001,0.23240000000000002,0.8300000000000001,2.28048,0.6651400000000001,2.3755,1.09968,0.32074,1.1455,1.1808,0.34440000000000004,1.23
2020-08-23 04:00:00,1.84944,0.53942,1.9264999999999999,1.10064,0.32102,1.1465,0.7488,0.2184,0.78,2.27184,0.6626200000000001,2.3665,1.10064,0.32102,1.1465,1.1712,0.3416,1.22
2020-08-23 04:30:00,1.8288000000000002,0.5334,1.905,1.1280000000000001,0.329,1.175,0.7008,0.2044,0.73,2.2800000000000002,0.665,2.375,1.1280000000000001,0.329,1.175,1.152,0.336,1.2
2020-08-23 05:00:00,1.81968,0.53074,1.8955000000000002,1.16688,0.34034000000000003,1.2155,0.6528,0.1904,0.68,2.28048,0.6651400000000001,2.3755,1.16688,0.34034000000000003,1.2155,1.1136,0.32480000000000003,1.16
2020-08-23 05:30:00,1.8460800000000002,0.53844,1.923,1.16448,0.33964000000000005,1.213,0.6816,0.1988,0.71,2.29728,0.6700400000000001,2.393,1.16448,0.33964000000000005,1.213,1.1328,0.3304,1.18
2020-08-23 06:00:00,1.89024,0.55132,1.9689999999999999,1.02624,0.29932000000000003,1.069,0.864,0.252,0.9,2.26464,0.6605200000000001,2.359,1.02624,0.29932000000000003,1.069,1.2384,0.3612,1.29
2020-08-23 06:30:00,1.96368,0.57274,2.0455,0.72528,0.21154,0.7555000000000001,1.2384,0.3612,1.29,2.21328,0.64554,2.3055,0.72528,0.21154,0.7555000000000001,1.488,0.434,1.55
2020-08-23 07:00:00,2.004,0.5845,2.0875,0.6888000000000001,0.20090000000000002,0.7175,1.3152,0.3836,1.37,2.2344,0.6517000000000001,2.3275,0.6888000000000001,0.20090000000000002,0.7175,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-08-23 07:30:00,2.14608,0.62594,2.2355,0.68688,0.20034000000000002,0.7155,1.4592,0.42560000000000003,1.52,2.31888,0.67634,2.4155,0.68688,0.20034000000000002,0.7155,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-08-23 08:00:00,2.2608,0.6594,2.355,0.7536,0.21980000000000002,0.785,1.5072,0.43960000000000005,1.57,2.4144,0.7042,2.515,0.7536,0.21980000000000002,0.785,1.6608,0.4844,1.73
2020-08-23 08:30:00,2.38896,0.6967800000000001,2.4885,1.06416,0.31038000000000004,1.1085,1.3248,0.3864,1.38,2.58096,0.7527800000000001,2.6885,1.06416,0.31038000000000004,1.1085,1.5168,0.4424,1.58
2020-08-23 09:00:00,2.51616,0.7338800000000001,2.621,1.17216,0.34188,1.221,1.344,0.392,1.4,2.64096,0.7702800000000001,2.751,1.17216,0.34188,1.221,1.4688,0.4284,1.53
2020-08-23 09:30:00,2.61408,0.7624400000000001,2.723,1.16448,0.33964000000000005,1.213,1.4496,0.4228,1.51,2.69088,0.7848400000000001,2.803,1.16448,0.33964000000000005,1.213,1.5264,0.44520000000000004,1.5899999999999999
2020-08-23 10:00:00,2.67072,0.7789600000000001,2.782,1.18272,0.34496000000000004,1.232,1.488,0.434,1.55,2.7667200000000003,0.80696,2.882,1.18272,0.34496000000000004,1.232,1.584,0.462,1.65
2020-08-23 10:30:00,2.81232,0.8202600000000001,2.9295,1.16112,0.33866,1.2095,1.6512,0.48160000000000003,1.72,2.91792,0.85106,3.0395,1.16112,0.33866,1.2095,1.7568000000000001,0.5124000000000001,1.83
2020-08-23 11:00:00,2.69424,0.7858200000000001,2.8064999999999998,1.18704,0.34622,1.2365,1.5072,0.43960000000000005,1.57,2.79024,0.8138200000000001,2.9065000000000003,1.18704,0.34622,1.2365,1.6032000000000002,0.4676,1.67
2020-08-23 11:30:00,2.74416,0.8003800000000001,2.8585000000000003,1.30416,0.38038000000000005,1.3585,1.44,0.42,1.5,2.84976,0.83118,2.9685,1.30416,0.38038000000000005,1.3585,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-08-23 12:00:00,2.78208,0.81144,2.898,1.40928,0.41104,1.468,1.3728,0.40040000000000003,1.43,2.87808,0.8394400000000001,2.998,1.40928,0.41104,1.468,1.4688,0.4284,1.53
2020-08-23 12:30:00,2.79168,0.8142400000000001,2.908,1.27488,0.37184,1.328,1.5168,0.4424,1.58,2.8972800000000003,0.8450400000000001,3.018,1.27488,0.37184,1.328,1.6224,0.4732,1.69
2020-08-23 13:00:00,2.7777600000000002,0.81018,2.8935,1.36656,0.39858000000000005,1.4235,1.4112,0.4116,1.47,2.88336,0.8409800000000001,3.0035,1.36656,0.39858000000000005,1.4235,1.5168,0.4424,1.58
2020-08-23 13:30:00,2.84016,0.8283800000000001,2.9585,1.14096,0.33278,1.1885,1.6992,0.49560000000000004,1.77,2.95536,0.8619800000000001,3.0785,1.14096,0.33278,1.1885,1.8144,0.5292,1.8900000000000001
2020-08-23 14:00:00,2.90736,0.8479800000000001,3.0285,1.11216,0.32438,1.1585,1.7952,0.5236000000000001,1.87,3.03216,0.88438,3.1585,1.11216,0.32438,1.1585,1.92,0.56,2.0
2020-08-23 14:30:00,2.8992,0.8456,3.02,1.1424,0.3332,1.19,1.7568000000000001,0.5124000000000001,1.83,3.0336,0.8848,3.16,1.1424,0.3332,1.19,1.8912,0.5516,1.97
2020-08-23 15:00:00,2.78736,0.81298,2.9035,1.1457600000000001,0.33418000000000003,1.1935,1.6416,0.4788,1.71,2.96016,0.86338,3.0835,1.1457600000000001,0.33418000000000003,1.1935,1.8144,0.5292,1.8900000000000001
2020-08-23 15:30:00,2.73504,0.7977200000000001,2.849,1.1222400000000001,0.32732,1.169,1.6128,0.47040000000000004,1.6800000000000002,2.89824,0.8453200000000001,3.019,1.1222400000000001,0.32732,1.169,1.776,0.518,1.85
2020-08-23 16:00:00,2.93424,0.85582,3.0565,1.03344,0.30142,1.0765,1.9008,0.5544,1.98,3.06864,0.89502,3.1965,1.03344,0.30142,1.0765,2.0352,0.5936,2.12
2020-08-23 16:30:00,2.87808,0.8394400000000001,2.998,1.15008,0.33544,1.198,1.728,0.504,1.8,3.05088,0.8898400000000001,3.178,1.15008,0.33544,1.198,1.9008,0.5544,1.98
2020-08-23 17:00:00,3.00384,0.8761200000000001,3.129,1.22784,0.35812000000000005,1.279,1.776,0.518,1.85,3.16704,0.9237200000000001,3.299,1.22784,0.35812000000000005,1.279,1.9392,0.5656,2.02
2020-08-23 17:30:00,3.2112,0.9366000000000001,3.345,1.0608,0.3094,1.105,2.1504,0.6272,2.24,3.3264,0.9702000000000001,3.465,1.0608,0.3094,1.105,2.2656,0.6608,2.36
2020-08-23 18:00:00,3.25824,0.95032,3.394,0.6470400000000001,0.18872000000000003,0.674,2.6112,0.7616,2.7199999999999998,3.31584,0.9671200000000001,3.454,0.6470400000000001,0.18872000000000003,0.674,2.6688,0.7784000000000001,2.7800000000000002
2020-08-23 18:30:00,3.29232,0.9602600000000001,3.4295,0.67152,0.19586,0.6995,2.6208,0.7644000000000001,2.73,3.34992,0.97706,3.4895,0.67152,0.19586,0.6995,2.6784,0.7812,2.79
2020-08-23 19:00:00,3.18096,0.92778,3.3135,0.9249600000000001,0.26978,0.9635,2.2560000000000002,0.658,2.35,3.26736,0.95298,3.4035,0.9249600000000001,0.26978,0.9635,2.3424,0.6832,2.44
2020-08-23 19:30:00,3.0216,0.8813000000000001,3.1475,1.1112,0.3241,1.1575,1.9104,0.5572,1.99,3.1656,0.9233,3.2975,1.1112,0.3241,1.1575,2.0544000000000002,0.5992000000000001,2.14
2020-08-23 20:00:00,2.92944,0.8544200000000001,3.0515,0.9038400000000001,0.26362,0.9415,2.0256,0.5908,2.11,3.05424,0.8908200000000001,3.1815,0.9038400000000001,0.26362,0.9415,2.1504,0.6272,2.24
2020-08-23 20:30:00,2.99472,0.8734600000000001,3.1195,0.55632,0.16226000000000002,0.5795,2.4384,0.7112,2.54,3.06192,0.8930600000000001,3.1895,0.55632,0.16226000000000002,0.5795,2.5056000000000003,0.7308,2.61
2020-08-23 21:00:00,3.01392,0.8790600000000001,3.1395,0.55632,0.16226000000000002,0.5795,2.4576000000000002,0.7168,2.56,3.09072,0.90146,3.2195,0.55632,0.16226000000000002,0.5795,2.5343999999999998,0.7392000000000001,2.64
2020-08-23 21:30:00,2.91696,0.8507800000000001,3.0385,0.68976,0.20118000000000003,0.7185,2.2272,0.6496000000000001,2.32,2.98416,0.87038,3.1085,0.68976,0.20118000000000003,0.7185,2.2944,0.6692,2.39
2020-08-23 22:00:00,2.78544,0.81242,2.9015,1.00944,0.29442,1.0515,1.776,0.518,1.85,2.8430400000000002,0.8292200000000001,2.9615,1.00944,0.29442,1.0515,1.8336000000000001,0.5348,1.9100000000000001
2020-08-23 22:30:00,2.66304,0.7767200000000001,2.774,0.8678400000000001,0.25312,0.904,1.7952,0.5236000000000001,1.87,2.72064,0.7935200000000001,2.834,0.8678400000000001,0.25312,0.904,1.8528,0.5404,1.9300000000000002
2020-08-23 23:00:00,2.50368,0.7302400000000001,2.608,0.53568,0.15624000000000002,0.558,1.968,0.5740000000000001,2.05,2.55168,0.74424,2.658,0.53568,0.15624000000000002,0.558,2.016,0.588,2.1
2020-08-23 23:30:00,2.36832,0.69076,2.467,0.5347200000000001,0.15596000000000002,0.557,1.8336000000000001,0.5348,1.9100000000000001,2.40672,0.70196,2.507,0.5347200000000001,0.15596000000000002,0.557,1.8719999999999999,0.546,1.9500000000000002
2020-08-24 00:00:00,2.22624,0.64932,2.319,0.7766400000000001,0.22652000000000003,0.809,1.4496,0.4228,1.51,2.26464,0.6605200000000001,2.359,0.7766400000000001,0.22652000000000003,0.809,1.488,0.434,1.55
2020-08-24 00:30:00,2.16864,0.6325200000000001,2.259,0.98784,0.28812000000000004,1.029,1.1808,0.34440000000000004,1.23,2.19744,0.64092,2.289,0.98784,0.28812000000000004,1.029,1.2096,0.3528,1.26
2020-08-24 01:00:00,2.11968,0.61824,2.208,0.77568,0.22624000000000002,0.808,1.344,0.392,1.4,2.13888,0.6238400000000001,2.228,0.77568,0.22624000000000002,0.808,1.3632,0.3976,1.42
2020-08-24 01:30:00,2.1,0.6125,2.1875,0.5064000000000001,0.1477,0.5275000000000001,1.5936,0.46480000000000005,1.6600000000000001,2.1192,0.6181,2.2075,0.5064000000000001,0.1477,0.5275000000000001,1.6128,0.47040000000000004,1.6800000000000002
2020-08-24 02:00:00,2.05488,0.5993400000000001,2.1405,0.51888,0.15134,0.5405,1.536,0.448,1.6,2.08368,0.6077400000000001,2.1705,0.51888,0.15134,0.5405,1.5648,0.45640000000000003,1.63
2020-08-24 02:30:00,2.05824,0.6003200000000001,2.144,0.5318400000000001,0.15512,0.554,1.5264,0.44520000000000004,1.5899999999999999,2.07744,0.60592,2.164,0.5318400000000001,0.15512,0.554,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-08-24 03:00:00,2.016,0.588,2.1,0.96,0.28,1.0,1.056,0.308,1.1,2.0256,0.5908,2.11,0.96,0.28,1.0,1.0656,0.3108,1.11
2020-08-24 03:30:00,2.03568,0.59374,2.1205,0.8740800000000001,0.25494,0.9105000000000001,1.1616,0.3388,1.21,2.05488,0.5993400000000001,2.1405,0.8740800000000001,0.25494,0.9105000000000001,1.1808,0.34440000000000004,1.23
2020-08-24 04:00:00,2.01216,0.5868800000000001,2.096,0.48576,0.14168,0.506,1.5264,0.44520000000000004,1.5899999999999999,2.04096,0.59528,2.126,0.48576,0.14168,0.506,1.5552000000000001,0.4536,1.62
2020-08-24 04:30:00,2.03856,0.59458,2.1235,0.48336,0.14098000000000002,0.5035000000000001,1.5552000000000001,0.4536,1.62,2.07696,0.6057800000000001,2.1635,0.48336,0.14098000000000002,0.5035000000000001,1.5936,0.46480000000000005,1.6600000000000001
2020-08-24 05:00:00,2.02704,0.5912200000000001,2.1115,0.5390400000000001,0.15722000000000003,0.5615,1.488,0.434,1.55,2.06544,0.6024200000000001,2.1515,0.5390400000000001,0.15722000000000003,0.5615,1.5264,0.44520000000000004,1.5899999999999999
2020-08-24 05:30:00,2.09328,0.6105400000000001,2.1805,1.00848,0.29414,1.0505,1.0848,0.3164,1.13,2.1316800000000002,0.6217400000000001,2.2205,1.00848,0.29414,1.0505,1.1232,0.3276,1.17
2020-08-24 06:00:00,2.2008,0.6419,2.2925,1.0008,0.2919,1.0425,1.2,0.35000000000000003,1.25,2.2488,0.6559,2.3425000000000002,1.0008,0.2919,1.0425,1.248,0.364,1.3
2020-08-24 06:30:00,2.35872,0.68796,2.457,0.9379200000000001,0.27356,0.977,1.4208,0.41440000000000005,1.48,2.42592,0.7075600000000001,2.527,0.9379200000000001,0.27356,0.977,1.488,0.434,1.55
2020-08-24 07:00:00,2.67312,0.77966,2.7845,0.55152,0.16086,0.5745,2.1216,0.6188,2.21,2.74992,0.8020600000000001,2.8645,0.55152,0.16086,0.5745,2.1984,0.6412,2.29
2020-08-24 07:30:00,3.09024,0.9013200000000001,3.219,0.7574400000000001,0.22092,0.789,2.3328,0.6804,2.43,3.18624,0.92932,3.319,0.7574400000000001,0.22092,0.789,2.4288,0.7084,2.5300000000000002
2020-08-24 08:00:00,3.3336,0.9723,3.4725,0.9912000000000001,0.2891,1.0325,2.3424,0.6832,2.44,3.4488,1.0059,3.5925000000000002,0.9912000000000001,0.2891,1.0325,2.4576000000000002,0.7168,2.56
2020-08-24 08:30:00,3.44736,1.00548,3.591,1.05696,0.30828,1.101,2.3904,0.6972,2.49,3.58176,1.04468,3.731,1.05696,0.30828,1.101,2.5248,0.7364,2.63
2020-08-24 09:00:00,3.67776,1.07268,3.831,1.03776,0.30268,1.081,2.64,0.77,2.75,3.83136,1.11748,3.991,1.03776,0.30268,1.081,2.7936,0.8148000000000001,2.91
2020-08-24 09:30:00,3.66048,1.06764,3.813,1.08768,0.31724,1.133,2.5728,0.7504000000000001,2.68,3.82368,1.11524,3.983,1.08768,0.31724,1.133,2.7359999999999998,0.798,2.85
2020-08-24 10:00:00,3.5976,1.0493,3.7475,1.1784,0.3437,1.2275,2.4192,0.7056,2.52,3.7416,1.0913,3.8975,1.1784,0.3437,1.2275,2.5632,0.7476,2.67
2020-08-24 10:30:00,3.53472,1.03096,3.682,1.22112,0.35616000000000003,1.272,2.3136,0.6748000000000001,2.41,3.68832,1.07576,3.842,1.22112,0.35616000000000003,1.272,2.4672,0.7196,2.5700000000000003
2020-08-24 11:00:00,3.5721600000000002,1.04188,3.721,1.21056,0.35308,1.2610000000000001,2.3616,0.6888000000000001,2.46,3.72576,1.08668,3.8810000000000002,1.21056,0.35308,1.2610000000000001,2.5152,0.7336,2.62
2020-08-24 11:30:00,3.51504,1.02522,3.6615,1.19184,0.34762000000000004,1.2415,2.3232,0.6776,2.42,3.66864,1.07002,3.8215,1.19184,0.34762000000000004,1.2415,2.4768,0.7224,2.58
2020-08-24 12:00:00,3.504,1.022,3.65,1.1232,0.3276,1.17,2.3808,0.6944,2.48,3.6576,1.0668,3.81,1.1232,0.3276,1.17,2.5343999999999998,0.7392000000000001,2.64
2020-08-24 12:30:00,3.60768,1.05224,3.758,1.13088,0.32984,1.178,2.4768,0.7224,2.58,3.77088,1.09984,3.928,1.13088,0.32984,1.178,2.64,0.77,2.75
2020-08-24 13:00:00,3.52608,1.02844,3.673,1.21248,0.35364,1.263,2.3136,0.6748000000000001,2.41,3.6796800000000003,1.07324,3.833,1.21248,0.35364,1.263,2.4672,0.7196,2.5700000000000003
2020-08-24 13:30:00,3.51456,1.02508,3.661,0.94176,0.27468000000000004,0.981,2.5728,0.7504000000000001,2.68,3.6681600000000003,1.06988,3.821,0.94176,0.27468000000000004,0.981,2.7264,0.7952,2.84
2020-08-24 14:00:00,3.516,1.0255,3.6625,0.7512000000000001,0.21910000000000002,0.7825000000000001,2.7648,0.8064,2.88,3.66,1.0675,3.8125,0.7512000000000001,0.21910000000000002,0.7825000000000001,2.9088000000000003,0.8484,3.03
2020-08-24 14:30:00,3.50448,1.02214,3.6505,0.62448,0.18214000000000002,0.6505000000000001,2.88,0.84,3.0,3.63888,1.06134,3.7905,0.62448,0.18214000000000002,0.6505000000000001,3.0144,0.8792000000000001,3.14
2020-08-24 15:00:00,3.52272,1.02746,3.6695,1.04592,0.30506,1.0895,2.4768,0.7224,2.58,3.66672,1.06946,3.8195,1.04592,0.30506,1.0895,2.6208,0.7644000000000001,2.73
2020-08-24 15:30:00,3.55728,1.03754,3.7055,1.03248,0.30114,1.0755,2.5248,0.7364,2.63,3.70128,1.07954,3.8555,1.03248,0.30114,1.0755,2.6688,0.7784000000000001,2.7800000000000002
2020-08-24 16:00:00,3.43248,1.00114,3.5755,1.04208,0.30394000000000004,1.0855,2.3904,0.6972,2.49,3.57648,1.04314,3.7255000000000003,1.04208,0.30394000000000004,1.0855,2.5343999999999998,0.7392000000000001,2.64
2020-08-24 16:30:00,3.55968,1.03824,3.708,0.99648,0.29064,1.038,2.5632,0.7476,2.67,3.69408,1.07744,3.848,0.99648,0.29064,1.038,2.6976,0.7868,2.81
2020-08-24 17:00:00,3.55296,1.03628,3.701,1.01856,0.29708,1.061,2.5343999999999998,0.7392000000000001,2.64,3.69696,1.07828,3.851,1.01856,0.29708,1.061,2.6784,0.7812,2.79
2020-08-24 17:30:00,3.64656,1.06358,3.7984999999999998,0.67056,0.19558,0.6985,2.976,0.868,3.1,3.7809600000000003,1.10278,3.9385,0.67056,0.19558,0.6985,3.1104,0.9072,3.24
2020-08-24 18:00:00,3.6734400000000003,1.07142,3.8265000000000002,0.55344,0.16142,0.5765,3.12,0.91,3.25,3.79824,1.10782,3.9565,0.55344,0.16142,0.5765,3.2448,0.9464,3.38
2020-08-24 18:30:00,3.62928,1.05854,3.7805,0.55728,0.16254000000000002,0.5805,3.072,0.896,3.2,3.7444800000000003,1.09214,3.9005,0.55728,0.16254000000000002,0.5805,3.1872,0.9296000000000001,3.32
2020-08-24 19:00:00,3.54144,1.03292,3.689,0.9590400000000001,0.27972,0.999,2.5824,0.7532,2.69,3.67584,1.07212,3.829,0.9590400000000001,0.27972,0.999,2.7168,0.7924,2.83
2020-08-24 19:30:00,3.49056,1.01808,3.636,0.9465600000000001,0.27608000000000005,0.986,2.544,0.742,2.65,3.61536,1.05448,3.766,0.9465600000000001,0.27608000000000005,0.986,2.6688,0.7784000000000001,2.7800000000000002
2020-08-24 20:00:00,3.41424,0.99582,3.5564999999999998,0.6206400000000001,0.18102000000000001,0.6465000000000001,2.7936,0.8148000000000001,2.91,3.52944,1.02942,3.6765,0.6206400000000001,0.18102000000000001,0.6465000000000001,2.9088000000000003,0.8484,3.03
2020-08-24 20:30:00,3.41904,0.9972200000000001,3.5615,0.48144000000000003,0.14042000000000002,0.5015000000000001,2.9376,0.8568,3.06,3.5246399999999998,1.02802,3.6715,0.48144000000000003,0.14042000000000002,0.5015000000000001,3.0432,0.8876000000000001,3.17
2020-08-24 21:00:00,3.2952,0.9611000000000001,3.4325,0.684,0.1995,0.7125,2.6112,0.7616,2.7199999999999998,3.4008000000000003,0.9919,3.5425,0.684,0.1995,0.7125,2.7168,0.7924,2.83
2020-08-24 21:30:00,3.16224,0.92232,3.294,0.9542400000000001,0.27832,0.994,2.208,0.644,2.3,3.27744,0.9559200000000001,3.414,0.9542400000000001,0.27832,0.994,2.3232,0.6776,2.42
2020-08-24 22:00:00,3.04416,0.8878800000000001,3.171,0.94176,0.27468000000000004,0.981,2.1024,0.6132000000000001,2.19,3.17856,0.9270800000000001,3.311,0.94176,0.27468000000000004,0.981,2.2368,0.6524,2.33
2020-08-24 22:30:00,2.85744,0.83342,2.9765,0.77424,0.22582000000000002,0.8065,2.0832,0.6076,2.17,2.98224,0.86982,3.1065,0.77424,0.22582000000000002,0.8065,2.208,0.644,2.3
2020-08-24 23:00:00,2.66448,0.77714,2.7755,0.50448,0.14714000000000002,0.5255000000000001,2.16,0.63,2.25,2.7604800000000003,0.8051400000000001,2.8755,0.50448,0.14714000000000002,0.5255000000000001,2.2560000000000002,0.658,2.35
2020-08-24 23:30:00,2.47488,0.72184,2.578,0.85248,0.24864000000000003,0.888,1.6224,0.4732,1.69,2.6476800000000003,0.77224,2.758,0.85248,0.24864000000000003,0.888,1.7952,0.5236000000000001,1.87
2020-08-25 00:00:00,2.30304,0.6717200000000001,2.399,0.9590400000000001,0.27972,0.999,1.344,0.392,1.4,2.52384,0.7361200000000001,2.629,0.9590400000000001,0.27972,0.999,1.5648,0.45640000000000003,1.63
2020-08-26 00:30:00,2.23104,0.6507200000000001,2.324,1.32864,0.38752000000000003,1.384,0.9024000000000001,0.2632,0.9400000000000001,2.27904,0.6647200000000001,2.374,1.32864,0.38752000000000003,1.384,0.9504,0.2772,0.99
2020-08-26 01:00:00,2.17152,0.63336,2.262,1.32672,0.38696,1.3820000000000001,0.8448,0.2464,0.88,2.20032,0.64176,2.292,1.32672,0.38696,1.3820000000000001,0.8736,0.2548,0.91
2020-08-26 01:30:00,2.13888,0.6238400000000001,2.228,1.32288,0.38584,1.3780000000000001,0.8160000000000001,0.23800000000000002,0.85,2.16768,0.63224,2.258,1.32288,0.38584,1.3780000000000001,0.8448,0.2464,0.88
2020-08-26 02:00:00,2.10384,0.61362,2.1915,1.31664,0.38402000000000003,1.3715,0.7872,0.2296,0.8200000000000001,2.12304,0.6192200000000001,2.2115,1.31664,0.38402000000000003,1.3715,0.8064,0.23520000000000002,0.84
2020-08-26 02:30:00,2.08128,0.60704,2.168,1.32288,0.38584,1.3780000000000001,0.7584000000000001,0.2212,0.79,2.11008,0.6154400000000001,2.198,1.32288,0.38584,1.3780000000000001,0.7872,0.2296,0.8200000000000001
2020-08-26 03:00:00,2.02176,0.5896800000000001,2.106,0.9273600000000001,0.27048,0.966,1.0944,0.31920000000000004,1.1400000000000001,2.06976,0.60368,2.156,0.9273600000000001,0.27048,0.966,1.1424,0.3332,1.19
2020-08-26 03:30:00,2.08224,0.6073200000000001,2.169,1.20864,0.35252000000000006,1.259,0.8736,0.2548,0.91,2.10144,0.61292,2.189,1.20864,0.35252000000000006,1.259,0.8928,0.2604,0.93
2020-08-26 04:00:00,2.06976,0.60368,2.156,1.32096,0.38528,1.376,0.7488,0.2184,0.78,2.07936,0.60648,2.166,1.32096,0.38528,1.376,0.7584000000000001,0.2212,0.79
2020-08-26 04:30:00,2.0808,0.6069,2.1675,1.3128,0.3829,1.3675,0.768,0.224,0.8,2.0904,0.6097,2.1775,1.3128,0.3829,1.3675,0.7776000000000001,0.2268,0.81
2020-08-26 05:00:00,2.09424,0.61082,2.1815,1.30704,0.38122000000000006,1.3615,0.7872,0.2296,0.8200000000000001,2.11344,0.6164200000000001,2.2015000000000002,1.30704,0.38122000000000006,1.3615,0.8064,0.23520000000000002,0.84
2020-08-26 05:30:00,2.0448,0.5964,2.13,1.3152,0.3836,1.37,0.7296,0.21280000000000002,0.76,2.4,0.7000000000000001,2.5,1.3152,0.3836,1.37,1.0848,0.3164,1.13
2020-08-26 06:00:00,2.16528,0.6315400000000001,2.2555,1.15728,0.33754,1.2055,1.008,0.294,1.05,2.48208,0.72394,2.5855,1.15728,0.33754,1.2055,1.3248,0.3864,1.38
2020-08-26 06:30:00,2.4528,0.7154,2.555,0.984,0.28700000000000003,1.025,1.4688,0.4284,1.53,2.568,0.749,2.675,0.984,0.28700000000000003,1.025,1.584,0.462,1.65
2020-08-26 07:00:00,2.77872,0.8104600000000001,2.8945,1.30992,0.38206,1.3645,1.4688,0.4284,1.53,2.89392,0.84406,3.0145,1.30992,0.38206,1.3645,1.584,0.462,1.65
2020-08-26 07:30:00,3.07584,0.89712,3.204,1.30944,0.38192000000000004,1.3639999999999999,1.7664,0.5152,1.8399999999999999,3.20064,0.9335200000000001,3.334,1.30944,0.38192000000000004,1.3639999999999999,1.8912,0.5516,1.97
2020-08-26 08:00:00,3.32256,0.96908,3.461,1.33536,0.38948000000000005,1.391,1.9872,0.5796,2.07,3.46656,1.01108,3.6109999999999998,1.33536,0.38948000000000005,1.391,2.1312,0.6216,2.22
2020-08-26 08:30:00,3.57552,1.04286,3.7245,1.3003200000000001,0.37926000000000004,1.3545,2.2752,0.6636000000000001,2.37,3.73872,1.09046,3.8945,1.3003200000000001,0.37926000000000004,1.3545,2.4384,0.7112,2.54
2020-08-26 09:00:00,3.6864,1.0752,3.84,1.2768,0.3724,1.33,2.4096,0.7028,2.51,3.8496,1.1228,4.01,1.2768,0.3724,1.33,2.5728,0.7504000000000001,2.68
2020-08-26 09:30:00,3.65952,1.06736,3.8120000000000003,1.31712,0.38416000000000006,1.3719999999999999,2.3424,0.6832,2.44,3.83232,1.11776,3.992,1.31712,0.38416000000000006,1.3719999999999999,2.5152,0.7336,2.62
2020-08-26 10:00:00,3.67728,1.07254,3.8305,1.32528,0.38654000000000005,1.3805,2.352,0.686,2.45,3.85008,1.12294,4.0105,1.32528,0.38654000000000005,1.3805,2.5248,0.7364,2.63
2020-08-26 10:30:00,3.6849600000000002,1.07478,3.8385,1.38096,0.40278,1.4385,2.304,0.672,2.4,3.85776,1.12518,4.0185,1.38096,0.40278,1.4385,2.4768,0.7224,2.58
2020-08-26 11:00:00,3.66048,1.06764,3.813,1.30848,0.38164000000000003,1.363,2.352,0.686,2.45,3.82368,1.11524,3.983,1.30848,0.38164000000000003,1.363,2.5152,0.7336,2.62
2020-08-26 11:30:00,3.73344,1.08892,3.8890000000000002,0.9110400000000001,0.26572,0.9490000000000001,2.8224,0.8232,2.94,3.89664,1.13652,4.059,0.9110400000000001,0.26572,0.9490000000000001,2.9856,0.8708,3.11
2020-08-26 12:00:00,3.67392,1.07156,3.827,0.78432,0.22876000000000002,0.8170000000000001,2.8896,0.8428,3.01,3.83712,1.11916,3.997,0.78432,0.22876000000000002,0.8170000000000001,3.0528,0.8904000000000001,3.18
2020-08-26 12:30:00,3.63984,1.06162,3.7915,1.27824,0.37282000000000004,1.3315000000000001,2.3616,0.6888000000000001,2.46,3.82224,1.11482,3.9815,1.27824,0.37282000000000004,1.3315000000000001,2.544,0.742,2.65
2020-08-26 13:00:00,3.64704,1.06372,3.799,1.36224,0.39732,1.419,2.2848,0.6664,2.38,3.81984,1.11412,3.979,1.36224,0.39732,1.419,2.4576000000000002,0.7168,2.56
2020-08-26 13:30:00,3.71904,1.08472,3.874,0.8390400000000001,0.24472000000000002,0.874,2.88,0.84,3.0,3.86304,1.12672,4.024,0.8390400000000001,0.24472000000000002,0.874,3.024,0.882,3.15
2020-08-26 14:00:00,3.62544,1.05742,3.7765,0.8606400000000001,0.25102,0.8965000000000001,2.7648,0.8064,2.88,3.76944,1.09942,3.9265,0.8606400000000001,0.25102,0.8965000000000001,2.9088000000000003,0.8484,3.03
2020-08-26 14:30:00,3.48096,1.01528,3.626,1.2825600000000001,0.37408,1.336,2.1984,0.6412,2.29,3.6441600000000003,1.06288,3.7960000000000003,1.2825600000000001,0.37408,1.336,2.3616,0.6888000000000001,2.46
2020-08-26 15:00:00,3.45312,1.00716,3.597,1.45632,0.42476,1.517,1.9968,0.5824,2.08,3.62592,1.05756,3.777,1.45632,0.42476,1.517,2.1696,0.6328,2.26
2020-08-26 15:30:00,3.43248,1.00114,3.5755,1.27248,0.37114,1.3255,2.16,0.63,2.25,3.59568,1.04874,3.7455,1.27248,0.37114,1.3255,2.3232,0.6776,2.42
2020-08-26 16:00:00,3.53472,1.03096,3.682,1.14432,0.33376,1.192,2.3904,0.6972,2.49,3.67872,1.07296,3.832,1.14432,0.33376,1.192,2.5343999999999998,0.7392000000000001,2.64
2020-08-26 16:30:00,3.64896,1.0642800000000001,3.801,1.00896,0.29428000000000004,1.051,2.64,0.77,2.75,3.80256,1.10908,3.961,1.00896,0.29428000000000004,1.051,2.7936,0.8148000000000001,2.91
2020-08-26 17:00:00,3.57696,1.04328,3.726,1.03296,0.30128000000000005,1.076,2.544,0.742,2.65,3.72096,1.08528,3.876,1.03296,0.30128000000000005,1.076,2.688,0.784,2.8
2020-08-26 17:30:00,3.5496,1.0353,3.6975,1.0344,0.3017,1.0775,2.5152,0.7336,2.62,3.6936,1.0773,3.8475,1.0344,0.3017,1.0775,2.6592000000000002,0.7756000000000001,2.77
2020-08-26 18:00:00,3.66912,1.07016,3.822,0.80832,0.23576000000000003,0.842,2.8608000000000002,0.8344,2.98,3.80352,1.1093600000000001,3.9619999999999997,0.80832,0.23576000000000003,0.842,2.9952,0.8736,3.12
2020-08-26 18:30:00,3.74496,1.09228,3.901,0.50016,0.14588,0.521,3.2448,0.9464,3.38,3.8697600000000003,1.1286800000000001,4.031,0.50016,0.14588,0.521,3.3696,0.9828,3.51
2020-08-26 19:00:00,3.64032,1.06176,3.792,0.5107200000000001,0.14896,0.532,3.1296,0.9128000000000001,3.26,3.76512,1.09816,3.922,0.5107200000000001,0.14896,0.532,3.2544,0.9492,3.39
2020-08-26 19:30:00,3.55248,1.03614,3.7005,0.49968000000000007,0.14574,0.5205000000000001,3.0528,0.8904000000000001,3.18,3.65808,1.06694,3.8105,0.49968000000000007,0.14574,0.5205000000000001,3.1584,0.9212,3.29
2020-08-26 20:00:00,3.45696,1.00828,3.601,0.51936,0.15148,0.541,2.9376,0.8568,3.06,3.56256,1.03908,3.711,0.51936,0.15148,0.541,3.0432,0.8876000000000001,3.17
2020-08-26 20:30:00,3.3888,0.9884000000000001,3.5300000000000002,0.8256,0.24080000000000001,0.86,2.5632,0.7476,2.67,3.504,1.022,3.65,0.8256,0.24080000000000001,0.86,2.6784,0.7812,2.79
2020-08-26 21:00:00,3.30432,0.9637600000000001,3.442,0.97152,0.28336,1.012,2.3328,0.6804,2.43,3.40992,0.9945600000000001,3.552,0.97152,0.28336,1.012,2.4384,0.7112,2.54
2020-08-26 21:30:00,3.2808,0.9569000000000001,3.4175,0.6984,0.20370000000000002,0.7275,2.5824,0.7532,2.69,3.3576,0.9793000000000001,3.4975,0.6984,0.20370000000000002,0.7275,2.6592000000000002,0.7756000000000001,2.77
2020-08-26 22:00:00,3.1296,0.9128000000000001,3.26,0.47040000000000004,0.13720000000000002,0.49,2.6592000000000002,0.7756000000000001,2.77,3.1872,0.9296000000000001,3.32,0.47040000000000004,0.13720000000000002,0.49,2.7168,0.7924,2.83
2020-08-26 22:30:00,2.89488,0.8443400000000001,3.0155,0.80208,0.23394,0.8355,2.0928,0.6104,2.18,3.01968,0.8807400000000001,3.1455,0.80208,0.23394,0.8355,2.2176,0.6468,2.31
2020-08-26 23:00:00,2.68992,0.78456,2.802,0.9619200000000001,0.28056000000000003,1.002,1.728,0.504,1.8,2.84352,0.8293600000000001,2.9619999999999997,0.9619200000000001,0.28056000000000003,1.002,1.8816000000000002,0.5488000000000001,1.96
2020-08-26 23:30:00,2.49264,0.7270200000000001,2.5965,0.95664,0.27902000000000005,0.9965,1.536,0.448,1.6,2.68464,0.78302,2.7965,0.95664,0.27902000000000005,0.9965,1.728,0.504,1.8
2020-08-27 00:00:00,2.4105600000000003,0.70308,2.511,0.6921600000000001,0.20188,0.721,1.7184,0.5012,1.79,2.56416,0.7478800000000001,2.6710000000000003,0.6921600000000001,0.20188,0.721,1.8719999999999999,0.546,1.9500000000000002
2020-08-27 00:30:00,2.3184,0.6762,2.415,0.4944,0.1442,0.515,1.824,0.532,1.9,2.4336,0.7098,2.535,0.4944,0.1442,0.515,1.9392,0.5656,2.02
2020-08-27 01:00:00,2.18064,0.63602,2.2715,0.91344,0.26642000000000005,0.9515,1.2671999999999999,0.36960000000000004,1.32,2.43024,0.70882,2.5315,0.91344,0.26642000000000005,0.9515,1.5168,0.4424,1.58
2020-08-27 01:30:00,2.10624,0.6143200000000001,2.194,0.9350400000000001,0.27272,0.974,1.1712,0.3416,1.22,2.39424,0.69832,2.4939999999999998,0.9350400000000001,0.27272,0.974,1.4592,0.42560000000000003,1.52
2020-08-27 02:00:00,2.07744,0.60592,2.164,0.94464,0.27552000000000004,0.984,1.1328,0.3304,1.18,2.36544,0.6899200000000001,2.464,0.94464,0.27552000000000004,0.984,1.4208,0.41440000000000005,1.48
2020-08-27 02:30:00,2.07456,0.6050800000000001,2.161,0.94176,0.27468000000000004,0.981,1.1328,0.3304,1.18,2.34336,0.6834800000000001,2.441,0.94176,0.27468000000000004,0.981,1.4016,0.4088,1.46
2020-08-27 03:00:00,2.10576,0.6141800000000001,2.1935000000000002,0.58896,0.17178000000000002,0.6135,1.5168,0.4424,1.58,2.26896,0.66178,2.3635,0.58896,0.17178000000000002,0.6135,1.6800000000000002,0.49,1.75
2020-08-27 03:30:00,2.13552,0.6228600000000001,2.2245,0.47472000000000003,0.13846,0.49450000000000005,1.6608,0.4844,1.73,2.26032,0.6592600000000001,2.3545,0.47472000000000003,0.13846,0.49450000000000005,1.7856,0.5208,1.8599999999999999
2020-08-27 04:00:00,2.04432,0.59626,2.1295,0.9307200000000001,0.27146000000000003,0.9695,1.1136,0.32480000000000003,1.16,2.32272,0.6774600000000001,2.4195,0.9307200000000001,0.27146000000000003,0.9695,1.392,0.406,1.45
2020-08-27 04:30:00,2.05056,0.5980800000000001,2.136,0.9465600000000001,0.27608000000000005,0.986,1.104,0.322,1.15,2.33856,0.68208,2.436,0.9465600000000001,0.27608000000000005,0.986,1.392,0.406,1.45
2020-08-27 05:00:00,2.07024,0.60382,2.1565,0.9470400000000001,0.27622,0.9865,1.1232,0.3276,1.17,2.35824,0.6878200000000001,2.4565,0.9470400000000001,0.27622,0.9865,1.4112,0.4116,1.47
2020-08-27 05:30:00,2.14608,0.62594,2.2355,0.94608,0.27594,0.9855,1.2,0.35000000000000003,1.25,2.42448,0.7071400000000001,2.5255,0.94608,0.27594,0.9855,1.4784000000000002,0.4312,1.54
2020-08-27 06:00:00,2.23536,0.65198,2.3285,0.9393600000000001,0.27398,0.9785,1.296,0.378,1.35,2.49456,0.72758,2.5985,0.9393600000000001,0.27398,0.9785,1.5552000000000001,0.4536,1.62
2020-08-27 06:30:00,2.58672,0.75446,2.6945,0.5803200000000001,0.16926000000000002,0.6045,2.0064,0.5852,2.09,2.7019200000000003,0.7880600000000001,2.8145,0.5803200000000001,0.16926000000000002,0.6045,2.1216,0.6188,2.21
2020-08-27 07:00:00,2.88144,0.8404200000000001,3.0015,0.5582400000000001,0.16282000000000002,0.5815,2.3232,0.6776,2.42,2.95824,0.86282,3.0815,0.5582400000000001,0.16282000000000002,0.5815,2.4,0.7000000000000001,2.5
2020-08-27 07:30:00,3.13488,0.91434,3.2655,0.94608,0.27594,0.9855,2.1888,0.6384000000000001,2.2800000000000002,3.24048,0.9451400000000001,3.3755,0.94608,0.27594,0.9855,2.2944,0.6692,2.39
2020-08-27 08:00:00,3.37584,0.98462,3.5165,0.9470400000000001,0.27622,0.9865,2.4288,0.7084,2.5300000000000002,3.50064,1.02102,3.6465,0.9470400000000001,0.27622,0.9865,2.5536,0.7448,2.66
2020-08-27 08:30:00,3.5688,1.0409,3.7175000000000002,0.9480000000000001,0.2765,0.9875,2.6208,0.7644000000000001,2.73,3.7128,1.0829,3.8675,0.9480000000000001,0.2765,0.9875,2.7648,0.8064,2.88
2020-08-27 09:00:00,3.66672,1.06946,3.8195,0.9883200000000001,0.28826,1.0295,2.6784,0.7812,2.79,3.81072,1.1114600000000001,3.9695,0.9883200000000001,0.28826,1.0295,2.8224,0.8232,2.94
2020-08-27 09:30:00,3.77184,1.10012,3.9290000000000003,0.9686400000000001,0.28252000000000005,1.009,2.8032,0.8176,2.92,3.92544,1.14492,4.089,0.9686400000000001,0.28252000000000005,1.009,2.9568000000000003,0.8624,3.08
2020-08-27 10:00:00,3.7439999999999998,1.092,3.9,1.0176,0.2968,1.06,2.7264,0.7952,2.84,3.8976,1.1368,4.06,1.0176,0.2968,1.06,2.88,0.84,3.0
2020-08-27 10:30:00,3.78816,1.10488,3.946,1.00416,0.29288000000000003,1.046,2.784,0.812,2.9,3.94176,1.14968,4.106,1.00416,0.29288000000000003,1.046,2.9376,0.8568,3.06
2020-08-27 11:00:00,3.80352,1.1093600000000001,3.9619999999999997,0.9811200000000001,0.28616,1.022,2.8224,0.8232,2.94,3.95712,1.15416,4.122,0.9811200000000001,0.28616,1.022,2.976,0.868,3.1
2020-08-27 11:30:00,3.7560000000000002,1.0955,3.9125,1.0296,0.3003,1.0725,2.7264,0.7952,2.84,3.9,1.1375,4.0625,1.0296,0.3003,1.0725,2.8704,0.8372,2.99
2020-08-27 12:00:00,3.79488,1.10684,3.9530000000000003,1.00128,0.29204,1.043,2.7936,0.8148000000000001,2.91,3.93888,1.14884,4.103,1.00128,0.29204,1.043,2.9376,0.8568,3.06
2020-08-27 12:30:00,3.96,1.155,4.125,0.6672,0.19460000000000002,0.6950000000000001,3.2928,0.9604,3.43,4.104,1.197,4.275,0.6672,0.19460000000000002,0.6950000000000001,3.4368,1.0024,3.58
2020-08-27 13:00:00,3.98832,1.16326,4.1545,0.5035200000000001,0.14686000000000002,0.5245000000000001,3.4848,1.0164,3.63,4.12272,1.20246,4.2945,0.5035200000000001,0.14686000000000002,0.5245000000000001,3.6192,1.0556,3.77
2020-08-27 13:30:00,3.88608,1.13344,4.048,0.9484800000000001,0.27664,0.988,2.9376,0.8568,3.06,4.03968,1.17824,4.208,0.9484800000000001,0.27664,0.988,3.0912,0.9016000000000001,3.22
2020-08-27 14:00:00,3.8808,1.1319,4.0425,0.972,0.28350000000000003,1.0125,2.9088000000000003,0.8484,3.03,4.0248,1.1739,4.1925,0.972,0.28350000000000003,1.0125,3.0528,0.8904000000000001,3.18
2020-08-27 14:30:00,3.8217600000000003,1.11468,3.981,0.96096,0.28028000000000003,1.001,2.8608000000000002,0.8344,2.98,3.96576,1.15668,4.131,0.96096,0.28028000000000003,1.001,3.0048,0.8764000000000001,3.13
2020-08-27 15:00:00,3.75264,1.09452,3.909,0.9590400000000001,0.27972,0.999,2.7936,0.8148000000000001,2.91,3.90624,1.13932,4.069,0.9590400000000001,0.27972,0.999,2.9472,0.8596,3.07
2020-08-27 15:30:00,3.76272,1.09746,3.9195,0.7291200000000001,0.21266000000000002,0.7595000000000001,3.0336,0.8848,3.16,3.91632,1.14226,4.0795,0.7291200000000001,0.21266000000000002,0.7595000000000001,3.1872,0.9296000000000001,3.32
2020-08-27 16:00:00,3.76896,1.09928,3.926,0.55296,0.16128,0.5760000000000001,3.216,0.9380000000000001,3.35,3.91296,1.14128,4.076,0.55296,0.16128,0.5760000000000001,3.36,0.98,3.5
2020-08-27 16:30:00,3.7987200000000003,1.10796,3.957,0.9571200000000001,0.27916,0.997,2.8416,0.8288000000000001,2.96,3.9523200000000003,1.15276,4.117,0.9571200000000001,0.27916,0.997,2.9952,0.8736,3.12
2020-08-27 17:00:00,3.8712,1.1291,4.0325,0.972,0.28350000000000003,1.0125,2.8992,0.8456,3.02,4.0152,1.1711,4.1825,0.972,0.28350000000000003,1.0125,3.0432,0.8876000000000001,3.17
2020-08-27 17:30:00,3.7968,1.1074,3.955,0.9744,0.2842,1.015,2.8224,0.8232,2.94,3.9408000000000003,1.1494,4.105,0.9744,0.2842,1.015,2.9664,0.8652000000000001,3.09
2020-08-27 18:00:00,3.75264,1.09452,3.909,0.98784,0.28812000000000004,1.029,2.7648,0.8064,2.88,3.89664,1.13652,4.059,0.98784,0.28812000000000004,1.029,2.9088000000000003,0.8484,3.03
2020-08-27 18:30:00,3.68784,1.07562,3.8415,0.9998400000000001,0.29162000000000005,1.0415,2.688,0.784,2.8,3.83184,1.11762,3.9915000000000003,0.9998400000000001,0.29162000000000005,1.0415,2.832,0.8260000000000001,2.95
2020-08-27 19:00:00,3.74016,1.09088,3.896,0.91776,0.26768000000000003,0.9560000000000001,2.8224,0.8232,2.94,3.82656,1.11608,3.9859999999999998,0.91776,0.26768000000000003,0.9560000000000001,2.9088000000000003,0.8484,3.03
2020-08-27 19:30:00,3.6624,1.0682,3.815,0.5136000000000001,0.14980000000000002,0.535,3.1488,0.9184,3.2800000000000002,3.7104,1.0822,3.865,0.5136000000000001,0.14980000000000002,0.535,3.1968,0.9324,3.33
2020-08-27 20:00:00,3.43056,1.00058,3.5735,0.86736,0.25298000000000004,0.9035000000000001,2.5632,0.7476,2.67,3.52656,1.02858,3.6734999999999998,0.86736,0.25298000000000004,0.9035000000000001,2.6592000000000002,0.7756000000000001,2.77
2020-08-27 20:30:00,3.3816,0.9863000000000001,3.5225,0.9528000000000001,0.27790000000000004,0.9925,2.4288,0.7084,2.5300000000000002,3.5064,1.0227,3.6525,0.9528000000000001,0.27790000000000004,0.9925,2.5536,0.7448,2.66
2020-08-27 21:00:00,3.34512,0.9756600000000001,3.4845,0.9547200000000001,0.27846000000000004,0.9945,2.3904,0.6972,2.49,3.4603200000000003,1.00926,3.6045,0.9547200000000001,0.27846000000000004,0.9945,2.5056000000000003,0.7308,2.61
2020-08-27 21:30:00,3.204,0.9345,3.3375,0.9480000000000001,0.2765,0.9875,2.2560000000000002,0.658,2.35,3.3,0.9625,3.4375,0.9480000000000001,0.2765,0.9875,2.352,0.686,2.45
2020-08-27 22:00:00,3.03408,0.8849400000000001,3.1605,0.9508800000000001,0.27734000000000003,0.9905,2.0832,0.6076,2.17,3.13008,0.9129400000000001,3.2605,0.9508800000000001,0.27734000000000003,0.9905,2.1792,0.6356,2.27
2020-08-27 22:30:00,2.88336,0.8409800000000001,3.0035,0.95376,0.27818000000000004,0.9935,1.9296000000000002,0.5628000000000001,2.01,2.96016,0.86338,3.0835,0.95376,0.27818000000000004,0.9935,2.0064,0.5852,2.09
2020-08-27 23:00:00,2.6904,0.7847000000000001,2.8025,0.6936,0.2023,0.7225,1.9968,0.5824,2.08,2.7576,0.8043,2.8725,0.6936,0.2023,0.7225,2.064,0.602,2.15
2020-08-27 23:30:00,2.52144,0.7354200000000001,2.6265,0.6014400000000001,0.17542000000000002,0.6265000000000001,1.92,0.56,2.0,2.56944,0.7494200000000001,2.6765,0.6014400000000001,0.17542000000000002,0.6265000000000001,1.968,0.5740000000000001,2.05
2020-08-28 00:00:00,2.3568,0.6874,2.455,0.9456,0.2758,0.985,1.4112,0.4116,1.47,2.3952,0.6986,2.495,0.9456,0.2758,0.985,1.4496,0.4228,1.51
2020-08-28 00:30:00,2.29056,0.66808,2.386,0.9465600000000001,0.27608000000000005,0.986,1.344,0.392,1.4,2.31936,0.6764800000000001,2.416,0.9465600000000001,0.27608000000000005,0.986,1.3728,0.40040000000000003,1.43
2020-08-28 01:00:00,2.22528,0.6490400000000001,2.318,0.9484800000000001,0.27664,0.988,1.2768,0.3724,1.33,2.26368,0.66024,2.358,0.9484800000000001,0.27664,0.988,1.3152,0.3836,1.37
2020-08-28 01:30:00,2.18016,0.63588,2.271,0.8649600000000001,0.25228,0.901,1.3152,0.3836,1.37,2.21856,0.6470800000000001,2.311,0.8649600000000001,0.25228,0.901,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-08-28 02:00:00,2.14608,0.62594,2.2355,0.47568000000000005,0.13874,0.4955,1.6703999999999999,0.4872,1.74,2.19408,0.6399400000000001,2.2855,0.47568000000000005,0.13874,0.4955,1.7184,0.5012,1.79
2020-08-28 02:30:00,2.12352,0.61936,2.212,0.9235200000000001,0.26936000000000004,0.962,1.2,0.35000000000000003,1.25,2.16192,0.63056,2.252,0.9235200000000001,0.26936000000000004,0.962,1.2384,0.3612,1.29
2020-08-28 03:00:00,2.06016,0.6008800000000001,2.146,0.9465600000000001,0.27608000000000005,0.986,1.1136,0.32480000000000003,1.16,2.24256,0.6540800000000001,2.336,0.9465600000000001,0.27608000000000005,0.986,1.296,0.378,1.35
2020-08-28 03:30:00,2.05248,0.5986400000000001,2.138,0.9484800000000001,0.27664,0.988,1.104,0.322,1.15,2.33088,0.6798400000000001,2.428,0.9484800000000001,0.27664,0.988,1.3824,0.4032,1.44
2020-08-28 04:00:00,2.03472,0.5934600000000001,2.1195,0.9499200000000001,0.27706000000000003,0.9895,1.0848,0.3164,1.13,2.32272,0.6774600000000001,2.4195,0.9499200000000001,0.27706000000000003,0.9895,1.3728,0.40040000000000003,1.43
2020-08-28 04:30:00,2.0448,0.5964,2.13,0.9504,0.2772,0.99,1.0944,0.31920000000000004,1.1400000000000001,2.352,0.686,2.45,0.9504,0.2772,0.99,1.4016,0.4088,1.46
2020-08-28 05:00:00,2.04384,0.5961200000000001,2.129,0.9494400000000001,0.27692,0.989,1.0944,0.31920000000000004,1.1400000000000001,2.3510400000000002,0.6857200000000001,2.449,0.9494400000000001,0.27692,0.989,1.4016,0.4088,1.46
2020-08-28 05:30:00,2.12112,0.6186600000000001,2.2095000000000002,0.9499200000000001,0.27706000000000003,0.9895,1.1712,0.3416,1.22,2.40912,0.7026600000000001,2.5095,0.9499200000000001,0.27706000000000003,0.9895,1.4592,0.42560000000000003,1.52
2020-08-28 06:00:00,2.25312,0.6571600000000001,2.347,0.94752,0.27636000000000005,0.987,1.3056,0.3808,1.3599999999999999,2.50272,0.72996,2.607,0.94752,0.27636000000000005,0.987,1.5552000000000001,0.4536,1.62
2020-08-28 06:30:00,2.62512,0.76566,2.7345,0.7243200000000001,0.21126000000000003,0.7545000000000001,1.9008,0.5544,1.98,2.74992,0.8020600000000001,2.8645,0.7243200000000001,0.21126000000000003,0.7545000000000001,2.0256,0.5908,2.11
2020-08-28 07:00:00,2.97696,0.86828,3.101,0.5289600000000001,0.15428,0.551,2.448,0.714,2.55,3.05376,0.89068,3.181,0.5289600000000001,0.15428,0.551,2.5248,0.7364,2.63
2020-08-28 07:30:00,3.2256,0.9408000000000001,3.36,0.9504,0.2772,0.99,2.2752,0.6636000000000001,2.37,3.3312,0.9716,3.47,0.9504,0.2772,0.99,2.3808,0.6944,2.48
2020-08-28 08:00:00,3.46224,1.00982,3.6065,0.9470400000000001,0.27622,0.9865,2.5152,0.7336,2.62,3.59664,1.04902,3.7465,0.9470400000000001,0.27622,0.9865,2.6496,0.7728,2.76
2020-08-28 08:30:00,3.71232,1.08276,3.867,0.94752,0.27636000000000005,0.987,2.7648,0.8064,2.88,3.85632,1.12476,4.017,0.94752,0.27636000000000005,0.987,2.9088000000000003,0.8484,3.03
2020-08-28 09:00:00,3.85056,1.12308,4.011,0.6249600000000001,0.18228000000000003,0.651,3.2256,0.9408000000000001,3.36,3.98496,1.16228,4.151,0.6249600000000001,0.18228000000000003,0.651,3.36,0.98,3.5
2020-08-28 09:30:00,3.8592,1.1256,4.02,1.0848,0.3164,1.13,2.7744,0.8092,2.89,4.0224,1.1732,4.19,1.0848,0.3164,1.13,2.9376,0.8568,3.06
2020-08-28 10:00:00,3.92544,1.14492,4.089,1.04544,0.30492,1.089,2.88,0.84,3.0,4.07904,1.18972,4.249,1.04544,0.30492,1.089,3.0336,0.8848,3.16
2020-08-28 10:30:00,3.95904,1.15472,4.124,0.9926400000000001,0.28952,1.034,2.9664,0.8652000000000001,3.09,4.10304,1.19672,4.274,0.9926400000000001,0.28952,1.034,3.1104,0.9072,3.24
2020-08-28 11:00:00,3.8510400000000002,1.12322,4.0115,1.09584,0.31962,1.1415,2.7552,0.8036000000000001,2.87,3.99504,1.16522,4.1615,1.09584,0.31962,1.1415,2.8992,0.8456,3.02
2020-08-28 11:30:00,3.7199999999999998,1.085,3.875,1.1280000000000001,0.329,1.175,2.592,0.756,2.7,3.8736,1.1298,4.035,1.1280000000000001,0.329,1.175,2.7456,0.8008000000000001,2.86
2020-08-28 12:00:00,3.64512,1.06316,3.797,1.21632,0.35476,1.267,2.4288,0.7084,2.5300000000000002,3.7987200000000003,1.10796,3.957,1.21632,0.35476,1.267,2.5824,0.7532,2.69
2020-08-28 12:30:00,3.58128,1.04454,3.7305,1.31568,0.38374,1.3705,2.2656,0.6608,2.36,3.7444800000000003,1.09214,3.9005,1.31568,0.38374,1.3705,2.4288,0.7084,2.5300000000000002
2020-08-28 13:00:00,3.74208,1.09144,3.898,1.25568,0.36624,1.308,2.4864,0.7252000000000001,2.59,3.88608,1.13344,4.048,1.25568,0.36624,1.308,2.6304,0.7672,2.74
2020-08-28 13:30:00,3.84384,1.12112,4.004,1.25184,0.36512000000000006,1.304,2.592,0.756,2.7,3.9878400000000003,1.16312,4.154,1.25184,0.36512000000000006,1.304,2.7359999999999998,0.798,2.85
2020-08-28 14:00:00,3.5188800000000002,1.02634,3.6654999999999998,1.41648,0.41314,1.4755,2.1024,0.6132000000000001,2.19,3.67248,1.07114,3.8255,1.41648,0.41314,1.4755,2.2560000000000002,0.658,2.35
2020-08-28 14:30:00,3.43248,1.00114,3.5755,1.3300800000000002,0.38794,1.3855,2.1024,0.6132000000000001,2.19,3.58608,1.04594,3.7355,1.3300800000000002,0.38794,1.3855,2.2560000000000002,0.658,2.35
2020-08-28 15:00:00,3.53328,1.03054,3.6805,0.8932800000000001,0.26054,0.9305,2.64,0.77,2.75,3.66768,1.06974,3.8205,0.8932800000000001,0.26054,0.9305,2.7744,0.8092,2.89
2020-08-28 15:30:00,3.6086400000000003,1.05252,3.759,0.7574400000000001,0.22092,0.789,2.8512,0.8316,2.9699999999999998,3.73344,1.08892,3.8890000000000002,0.7574400000000001,0.22092,0.789,2.976,0.868,3.1
2020-08-28 16:00:00,3.55008,1.03544,3.698,0.8716800000000001,0.25424,0.908,2.6784,0.7812,2.79,3.67488,1.07184,3.8280000000000003,0.8716800000000001,0.25424,0.908,2.8032,0.8176,2.92
2020-08-28 16:30:00,3.49488,1.01934,3.6405000000000003,1.14288,0.33334,1.1905000000000001,2.352,0.686,2.45,3.61968,1.05574,3.7705,1.14288,0.33334,1.1905000000000001,2.4768,0.7224,2.58
2020-08-28 17:00:00,3.48912,1.01766,3.6345,1.24272,0.36246,1.2945,2.2464,0.6552,2.34,3.6139200000000002,1.05406,3.7645,1.24272,0.36246,1.2945,2.3712,0.6916,2.47
2020-08-28 17:30:00,3.45552,1.00786,3.5995,1.23792,0.36106000000000005,1.2895,2.2176,0.6468,2.31,3.58992,1.04706,3.7395,1.23792,0.36106000000000005,1.2895,2.352,0.686,2.45
2020-08-28 18:00:00,3.5304,1.0297,3.6775,1.1112,0.3241,1.1575,2.4192,0.7056,2.52,3.6648,1.0689,3.8175,1.1112,0.3241,1.1575,2.5536,0.7448,2.66
2020-08-28 18:30:00,3.6086400000000003,1.05252,3.759,0.7286400000000001,0.21252000000000001,0.759,2.88,0.84,3.0,3.68544,1.07492,3.839,0.7286400000000001,0.21252000000000001,0.759,2.9568000000000003,0.8624,3.08
2020-08-28 19:00:00,3.5112,1.0241,3.6575,1.0728,0.3129,1.1175,2.4384,0.7112,2.54,3.636,1.0605,3.7875,1.0728,0.3129,1.1175,2.5632,0.7476,2.67
2020-08-28 19:30:00,3.42144,0.99792,3.564,1.26144,0.36792,1.314,2.16,0.63,2.25,3.56544,1.03992,3.714,1.26144,0.36792,1.314,2.304,0.672,2.4
2020-08-28 20:00:00,3.37296,0.9837800000000001,3.5135,1.29936,0.37898000000000004,1.3535,2.0736,0.6048,2.16,3.53616,1.03138,3.6835,1.29936,0.37898000000000004,1.3535,2.2368,0.6524,2.33
2020-08-28 20:30:00,3.27216,0.9543800000000001,3.4085,1.2945600000000002,0.37758,1.3485,1.9776,0.5768,2.06,3.45456,1.00758,3.5985,1.2945600000000002,0.37758,1.3485,2.16,0.63,2.25
2020-08-28 21:00:00,3.13584,0.9146200000000001,3.2665,1.30224,0.37982000000000005,1.3565,1.8336000000000001,0.5348,1.9100000000000001,3.35664,0.9790200000000001,3.4965,1.30224,0.37982000000000005,1.3565,2.0544000000000002,0.5992000000000001,2.14
2020-08-28 21:30:00,3.03936,0.88648,3.166,1.29216,0.37688000000000005,1.346,1.7472,0.5096,1.82,3.2697599999999998,0.9536800000000001,3.406,1.29216,0.37688000000000005,1.346,1.9776,0.5768,2.06
2020-08-28 22:00:00,2.91744,0.8509200000000001,3.039,1.09344,0.31892000000000004,1.139,1.824,0.532,1.9,3.00384,0.8761200000000001,3.129,1.09344,0.31892000000000004,1.139,1.9104,0.5572,1.99
2020-08-28 22:30:00,2.7364800000000002,0.7981400000000001,2.8505000000000003,0.84528,0.24654,0.8805000000000001,1.8912,0.5516,1.97,2.80368,0.81774,2.9205,0.84528,0.24654,0.8805000000000001,1.9584000000000001,0.5712,2.04
2020-08-28 23:00:00,2.592,0.756,2.7,1.2576,0.3668,1.31,1.3344,0.38920000000000005,1.3900000000000001,2.6592000000000002,0.7756000000000001,2.77,1.2576,0.3668,1.31,1.4016,0.4088,1.46
2020-08-28 23:30:00,2.43072,0.70896,2.532,1.20192,0.35056000000000004,1.252,1.2288000000000001,0.3584,1.28,2.48832,0.7257600000000001,2.592,1.20192,0.35056000000000004,1.252,1.2864,0.37520000000000003,1.34
2020-08-29 00:00:00,2.328,0.679,2.425,1.176,0.343,1.225,1.152,0.336,1.2,2.3664,0.6902,2.465,1.176,0.343,1.225,1.1904,0.3472,1.24
2020-08-29 00:30:00,2.2344,0.6517000000000001,2.3275,1.1304,0.3297,1.1775,1.104,0.322,1.15,2.2728,0.6629,2.3675,1.1304,0.3297,1.1775,1.1424,0.3332,1.19
2020-08-29 01:00:00,2.1408,0.6244000000000001,2.23,1.152,0.336,1.2,0.9888,0.2884,1.03,2.2944,0.6692,2.39,1.152,0.336,1.2,1.1424,0.3332,1.19
2020-08-29 01:30:00,1.99152,0.58086,2.0745,1.16592,0.34006000000000003,1.2145000000000001,0.8256,0.24080000000000001,0.86,2.43312,0.7096600000000001,2.5345,1.16592,0.34006000000000003,1.2145000000000001,1.2671999999999999,0.36960000000000004,1.32
2020-08-29 02:00:00,1.97568,0.5762400000000001,2.058,1.16928,0.34104,1.218,0.8064,0.23520000000000002,0.84,2.41728,0.7050400000000001,2.518,1.16928,0.34104,1.218,1.248,0.364,1.3
2020-08-29 02:30:00,1.97184,0.5751200000000001,2.054,1.01184,0.29512000000000005,1.054,0.96,0.28,1.0,2.34624,0.68432,2.444,1.01184,0.29512000000000005,1.054,1.3344,0.38920000000000005,1.3900000000000001
2020-08-29 03:00:00,1.9704000000000002,0.5747,2.0525,0.7704000000000001,0.2247,0.8025,1.2,0.35000000000000003,1.25,2.2296,0.6503,2.3225,0.7704000000000001,0.2247,0.8025,1.4592,0.42560000000000003,1.52
2020-08-29 03:30:00,1.88304,0.54922,1.9615,1.24944,0.36442,1.3014999999999999,0.6336,0.18480000000000002,0.66,2.38224,0.6948200000000001,2.4815,1.24944,0.36442,1.3014999999999999,1.1328,0.3304,1.18
2020-08-29 04:00:00,1.87152,0.54586,1.9495,1.26672,0.36946,1.3195000000000001,0.6048,0.1764,0.63,2.38992,0.69706,2.4895,1.26672,0.36946,1.3195000000000001,1.1232,0.3276,1.17
2020-08-29 04:30:00,1.8763200000000002,0.5472600000000001,1.9545,1.23312,0.35966000000000004,1.2845,0.6432,0.18760000000000002,0.67,2.37552,0.69286,2.4745,1.23312,0.35966000000000004,1.2845,1.1424,0.3332,1.19
2020-08-29 05:00:00,1.8878400000000002,0.55062,1.9665,1.11984,0.32662,1.1665,0.768,0.224,0.8,2.32944,0.67942,2.4265,1.11984,0.32662,1.1665,1.2096,0.3528,1.26
2020-08-29 05:30:00,1.93056,0.56308,2.011,1.16256,0.33908000000000005,1.211,0.768,0.224,0.8,2.37216,0.69188,2.471,1.16256,0.33908000000000005,1.211,1.2096,0.3528,1.26
2020-08-29 06:00:00,1.95072,0.56896,2.032,1.21152,0.35336,1.262,0.7392000000000001,0.2156,0.77,2.40192,0.7005600000000001,2.502,1.21152,0.35336,1.262,1.1904,0.3472,1.24
2020-08-29 06:30:00,2.09328,0.6105400000000001,2.1805,1.17168,0.34174000000000004,1.2205,0.9216000000000001,0.26880000000000004,0.96,2.45808,0.71694,2.5605,1.17168,0.34174000000000004,1.2205,1.2864,0.37520000000000003,1.34
2020-08-29 07:00:00,2.33136,0.67998,2.4285,0.94896,0.27678,0.9885,1.3824,0.4032,1.44,2.56176,0.7471800000000001,2.6685,0.94896,0.27678,0.9885,1.6128,0.47040000000000004,1.6800000000000002
2020-08-29 07:30:00,2.56368,0.7477400000000001,2.6705,0.5956800000000001,0.17374,0.6205,1.968,0.5740000000000001,2.05,2.67888,0.78134,2.7905,0.5956800000000001,0.17374,0.6205,2.0832,0.6076,2.17
2020-08-29 08:00:00,2.7019200000000003,0.7880600000000001,2.8145,1.04112,0.30366000000000004,1.0845,1.6608,0.4844,1.73,2.79792,0.8160600000000001,2.9145000000000003,1.04112,0.30366000000000004,1.0845,1.7568000000000001,0.5124000000000001,1.83
