Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-29 08:30:00,2.84832,0.83076,2.967,1.10112,0.32116,1.147,1.7472,0.5096,1.82,2.9443200000000003,0.8587600000000001,3.067,1.10112,0.32116,1.147,1.8432,0.5376000000000001,1.92
2020-08-29 09:00:00,2.976,0.868,3.1,1.1232,0.3276,1.17,1.8528,0.5404,1.9300000000000002,3.0816,0.8988,3.21,1.1232,0.3276,1.17,1.9584000000000001,0.5712,2.04
2020-08-29 09:30:00,2.988,0.8715,3.1125,1.1448,0.33390000000000003,1.1925,1.8432,0.5376000000000001,1.92,3.0936,0.9023,3.2225,1.1448,0.33390000000000003,1.1925,1.9488,0.5684,2.03
2020-08-29 10:00:00,2.94624,0.8593200000000001,3.069,1.34304,0.39172,1.399,1.6032000000000002,0.4676,1.67,3.05184,0.89012,3.179,1.34304,0.39172,1.399,1.7088,0.4984,1.78
2020-08-29 10:30:00,2.89344,0.8439200000000001,3.014,1.37664,0.40152000000000004,1.434,1.5168,0.4424,1.58,2.99904,0.87472,3.124,1.37664,0.40152000000000004,1.434,1.6224,0.4732,1.69
2020-08-29 11:00:00,2.88768,0.8422400000000001,3.008,1.35168,0.39424000000000003,1.408,1.536,0.448,1.6,2.99328,0.87304,3.118,1.35168,0.39424000000000003,1.408,1.6416,0.4788,1.71
2020-08-29 11:30:00,2.95728,0.8625400000000001,3.0805,1.20048,0.35014,1.2505,1.7568000000000001,0.5124000000000001,1.83,3.05328,0.8905400000000001,3.1805,1.20048,0.35014,1.2505,1.8528,0.5404,1.9300000000000002
2020-08-29 12:00:00,2.96496,0.8647800000000001,3.0885,1.20816,0.35238,1.2585,1.7568000000000001,0.5124000000000001,1.83,3.0801600000000002,0.8983800000000001,3.2085,1.20816,0.35238,1.2585,1.8719999999999999,0.546,1.9500000000000002
2020-08-29 12:30:00,2.99616,0.8738800000000001,3.121,1.16256,0.33908000000000005,1.211,1.8336000000000001,0.5348,1.9100000000000001,3.10176,0.90468,3.231,1.16256,0.33908000000000005,1.211,1.9392,0.5656,2.02
2020-08-29 13:00:00,2.9390400000000003,0.8572200000000001,3.0615,1.20144,0.35042,1.2515,1.7376,0.5068,1.81,3.04464,0.88802,3.1715,1.20144,0.35042,1.2515,1.8432,0.5376000000000001,1.92
2020-08-29 13:30:00,2.87376,0.83818,2.9935,1.17456,0.34258000000000005,1.2235,1.6992,0.49560000000000004,1.77,3.07536,0.8969800000000001,3.2035,1.17456,0.34258000000000005,1.2235,1.9008,0.5544,1.98
2020-08-29 14:00:00,2.74224,0.7998200000000001,2.8565,1.2350400000000001,0.36022000000000004,1.2865,1.5072,0.43960000000000005,1.57,2.99184,0.8726200000000001,3.1165,1.2350400000000001,0.36022000000000004,1.2865,1.7568000000000001,0.5124000000000001,1.83
2020-08-29 14:30:00,2.72592,0.7950600000000001,2.8395,1.11312,0.32466,1.1595,1.6128,0.47040000000000004,1.6800000000000002,2.95632,0.86226,3.0795,1.11312,0.32466,1.1595,1.8432,0.5376000000000001,1.92
2020-08-29 15:00:00,2.67312,0.77966,2.7845,0.80112,0.23366,0.8345,1.8719999999999999,0.546,1.9500000000000002,2.84592,0.83006,2.9645,0.80112,0.23366,0.8345,2.0448,0.5964,2.13
2020-08-29 15:30:00,2.6664,0.7777000000000001,2.7775,0.996,0.29050000000000004,1.0375,1.6703999999999999,0.4872,1.74,2.8872,0.8421000000000001,3.0075,0.996,0.29050000000000004,1.0375,1.8912,0.5516,1.97
2020-08-29 16:00:00,2.81904,0.8222200000000001,2.9365,1.00464,0.29302,1.0465,1.8144,0.5292,1.8900000000000001,3.03024,0.88382,3.1565,1.00464,0.29302,1.0465,2.0256,0.5908,2.11
2020-08-29 16:30:00,2.81616,0.8213800000000001,2.9335,1.06896,0.31178,1.1135,1.7472,0.5096,1.82,3.00816,0.87738,3.1335,1.06896,0.31178,1.1135,1.9392,0.5656,2.02
2020-08-29 17:00:00,2.86992,0.83706,2.9895,0.95952,0.27986,0.9995,1.9104,0.5572,1.99,3.05232,0.89026,3.1795,0.95952,0.27986,0.9995,2.0928,0.6104,2.18
2020-08-29 17:30:00,3.15552,0.9203600000000001,3.287,0.5923200000000001,0.17276000000000002,0.617,2.5632,0.7476,2.67,3.26112,0.9511600000000001,3.3970000000000002,0.5923200000000001,0.17276000000000002,0.617,2.6688,0.7784000000000001,2.7800000000000002
2020-08-29 18:00:00,3.17472,0.9259600000000001,3.307,1.01472,0.29596,1.057,2.16,0.63,2.25,3.3475200000000003,0.9763600000000001,3.487,1.01472,0.29596,1.057,2.3328,0.6804,2.43
2020-08-29 18:30:00,3.24144,0.94542,3.3765,1.04304,0.30422000000000005,1.0865,2.1984,0.6412,2.29,3.39504,0.9902200000000001,3.5365,1.04304,0.30422000000000005,1.0865,2.352,0.686,2.45
2020-08-29 19:00:00,3.24192,0.9455600000000001,3.377,1.12992,0.32956,1.177,2.112,0.616,2.2,3.40512,0.99316,3.547,1.12992,0.32956,1.177,2.2752,0.6636000000000001,2.37
2020-08-29 19:30:00,3.1104,0.9072,3.24,1.1616,0.3388,1.21,1.9488,0.5684,2.03,3.2832,0.9576,3.42,1.1616,0.3388,1.21,2.1216,0.6188,2.21
2020-08-29 20:00:00,3.07488,0.8968400000000001,3.203,1.17408,0.34244,1.223,1.9008,0.5544,1.98,3.24768,0.9472400000000001,3.383,1.17408,0.34244,1.223,2.0736,0.6048,2.16
2020-08-29 20:30:00,3.05808,0.8919400000000001,3.1855,1.15728,0.33754,1.2055,1.9008,0.5544,1.98,3.24048,0.9451400000000001,3.3755,1.15728,0.33754,1.2055,2.0832,0.6076,2.17
2020-08-29 21:00:00,3.03888,0.8863400000000001,3.1655,0.74448,0.21714000000000003,0.7755000000000001,2.2944,0.6692,2.39,3.12528,0.9115400000000001,3.2555,0.74448,0.21714000000000003,0.7755000000000001,2.3808,0.6944,2.48
2020-08-29 21:30:00,2.95248,0.86114,3.0755,0.8116800000000001,0.23674,0.8455,2.1408,0.6244000000000001,2.23,3.01968,0.8807400000000001,3.1455,0.8116800000000001,0.23674,0.8455,2.208,0.644,2.3
2020-08-29 22:00:00,2.80704,0.8187200000000001,2.924,1.10784,0.32312,1.154,1.6992,0.49560000000000004,1.77,2.86464,0.83552,2.984,1.10784,0.32312,1.154,1.7568000000000001,0.5124000000000001,1.83
2020-08-29 22:30:00,2.6716800000000003,0.77924,2.783,1.10688,0.32284,1.153,1.5648,0.45640000000000003,1.63,2.73888,0.7988400000000001,2.8529999999999998,1.10688,0.32284,1.153,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-08-29 23:00:00,2.54928,0.7435400000000001,2.6555,1.05168,0.30674,1.0955,1.4976,0.4368,1.56,2.58768,0.7547400000000001,2.6955,1.05168,0.30674,1.0955,1.536,0.448,1.6
2020-08-29 23:30:00,2.41488,0.7043400000000001,2.5155000000000003,1.03248,0.30114,1.0755,1.3824,0.4032,1.44,2.45328,0.7155400000000001,2.5555,1.03248,0.30114,1.0755,1.4208,0.41440000000000005,1.48
2020-08-30 00:00:00,2.27712,0.6641600000000001,2.372,1.02912,0.30016000000000004,1.072,1.248,0.364,1.3,2.32512,0.6781600000000001,2.422,1.02912,0.30016000000000004,1.072,1.296,0.378,1.35
2020-08-30 00:30:00,2.18544,0.6374200000000001,2.2765,1.01424,0.29582,1.0565,1.1712,0.3416,1.22,2.20464,0.64302,2.2965,1.01424,0.29582,1.0565,1.1904,0.3472,1.24
2020-08-30 01:00:00,2.1432,0.6251,2.2325,1.0104,0.2947,1.0525,1.1328,0.3304,1.18,2.1528,0.6279,2.2425,1.0104,0.2947,1.0525,1.1424,0.3332,1.19
2020-08-30 01:30:00,2.04144,0.5954200000000001,2.1265,1.01424,0.29582,1.0565,1.0272000000000001,0.29960000000000003,1.07,2.21424,0.6458200000000001,2.3064999999999998,1.01424,0.29582,1.0565,1.2,0.35000000000000003,1.25
2020-08-30 02:00:00,1.97328,0.57554,2.0555,0.9940800000000001,0.28994000000000003,1.0355,0.9792000000000001,0.2856,1.02,2.32848,0.6791400000000001,2.4255,0.9940800000000001,0.28994000000000003,1.0355,1.3344,0.38920000000000005,1.3900000000000001
2020-08-30 02:30:00,1.93344,0.5639200000000001,2.014,0.9926400000000001,0.28952,1.034,0.9408000000000001,0.27440000000000003,0.98,2.31744,0.6759200000000001,2.414,0.9926400000000001,0.28952,1.034,1.3248,0.3864,1.38
2020-08-30 03:00:00,1.9473600000000002,0.56798,2.0285,0.76656,0.22358000000000003,0.7985,1.1808,0.34440000000000004,1.23,2.22576,0.6491800000000001,2.3185000000000002,0.76656,0.22358000000000003,0.7985,1.4592,0.42560000000000003,1.52
2020-08-30 03:30:00,1.96224,0.57232,2.044,0.6278400000000001,0.18312,0.654,1.3344,0.38920000000000005,1.3900000000000001,2.17344,0.63392,2.2640000000000002,0.6278400000000001,0.18312,0.654,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-08-30 04:00:00,1.9108800000000001,0.5573400000000001,1.9905,0.97008,0.28294,1.0105,0.9408000000000001,0.27440000000000003,0.98,2.26608,0.6609400000000001,2.3605,0.97008,0.28294,1.0105,1.296,0.378,1.35
2020-08-30 04:30:00,1.8719999999999999,0.546,1.9500000000000002,0.9696,0.2828,1.01,0.9024000000000001,0.2632,0.9400000000000001,2.2560000000000002,0.658,2.35,0.9696,0.2828,1.01,1.2864,0.37520000000000003,1.34
2020-08-30 05:00:00,1.87488,0.54684,1.953,0.9724800000000001,0.28364,1.013,0.9024000000000001,0.2632,0.9400000000000001,2.26848,0.66164,2.363,0.9724800000000001,0.28364,1.013,1.296,0.378,1.35
2020-08-30 05:30:00,1.89792,0.55356,1.9769999999999999,1.00512,0.29316000000000003,1.047,0.8928,0.2604,0.93,2.2915200000000002,0.6683600000000001,2.387,1.00512,0.29316000000000003,1.047,1.2864,0.37520000000000003,1.34
2020-08-30 06:00:00,1.91856,0.5595800000000001,1.9985,1.01616,0.29638000000000003,1.0585,0.9024000000000001,0.2632,0.9400000000000001,2.31216,0.6743800000000001,2.4085,1.01616,0.29638000000000003,1.0585,1.296,0.378,1.35
2020-08-30 06:30:00,1.9521600000000001,0.56938,2.0335,1.03056,0.30058,1.0735000000000001,0.9216000000000001,0.26880000000000004,0.96,2.33616,0.6813800000000001,2.4335,1.03056,0.30058,1.0735000000000001,1.3056,0.3808,1.3599999999999999
2020-08-30 07:00:00,2.00976,0.58618,2.0935,1.03056,0.30058,1.0735000000000001,0.9792000000000001,0.2856,1.02,2.38416,0.6953800000000001,2.4835000000000003,1.03056,0.30058,1.0735000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-08-30 07:30:00,2.13312,0.62216,2.222,1.02912,0.30016000000000004,1.072,1.104,0.322,1.15,2.43072,0.70896,2.532,1.02912,0.30016000000000004,1.072,1.4016,0.4088,1.46
2020-08-30 08:00:00,2.25888,0.6588400000000001,2.3529999999999998,1.01088,0.29484000000000005,1.053,1.248,0.364,1.3,2.5180800000000003,0.7344400000000001,2.623,1.01088,0.29484000000000005,1.053,1.5072,0.43960000000000005,1.57
2020-08-30 08:30:00,2.4264,0.7077,2.5275,0.996,0.29050000000000004,1.0375,1.4304000000000001,0.4172,1.49,2.6471999999999998,0.7721,2.7575000000000003,0.996,0.29050000000000004,1.0375,1.6512,0.48160000000000003,1.72
2020-08-30 09:00:00,2.59728,0.7575400000000001,2.7055,1.01328,0.29554,1.0555,1.584,0.462,1.65,2.77008,0.8079400000000001,2.8855,1.01328,0.29554,1.0555,1.7568000000000001,0.5124000000000001,1.83
2020-08-30 09:30:00,2.67984,0.7816200000000001,2.7915,1.10544,0.32242000000000004,1.1515,1.5744,0.4592,1.6400000000000001,2.85264,0.8320200000000001,2.9715,1.10544,0.32242000000000004,1.1515,1.7472,0.5096,1.82
2020-08-30 10:00:00,2.77488,0.8093400000000001,2.8905000000000003,1.20048,0.35014,1.2505,1.5744,0.4592,1.6400000000000001,2.92848,0.8541400000000001,3.0505,1.20048,0.35014,1.2505,1.728,0.504,1.8
2020-08-30 10:30:00,2.8104,0.8197,2.9275,1.2168,0.3549,1.2675,1.5936,0.46480000000000005,1.6600000000000001,2.9736000000000002,0.8673000000000001,3.0975,1.2168,0.3549,1.2675,1.7568000000000001,0.5124000000000001,1.83
2020-08-30 11:00:00,2.84976,0.83118,2.9685,1.17936,0.34398,1.2285,1.6703999999999999,0.4872,1.74,3.01296,0.8787800000000001,3.1385,1.17936,0.34398,1.2285,1.8336000000000001,0.5348,1.9100000000000001
2020-08-30 11:30:00,2.7888,0.8134,2.9050000000000002,1.1568,0.33740000000000003,1.205,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.952,0.861,3.075,1.1568,0.33740000000000003,1.205,1.7952,0.5236000000000001,1.87
2020-08-30 12:00:00,2.89152,0.8433600000000001,3.012,1.12512,0.32816,1.172,1.7664,0.5152,1.8399999999999999,3.03552,0.88536,3.162,1.12512,0.32816,1.172,1.9104,0.5572,1.99
2020-08-30 12:30:00,2.90736,0.8479800000000001,3.0285,1.11216,0.32438,1.1585,1.7952,0.5236000000000001,1.87,3.04176,0.8871800000000001,3.1685,1.11216,0.32438,1.1585,1.9296000000000002,0.5628000000000001,2.01
2020-08-30 13:00:00,2.9793600000000002,0.8689800000000001,3.1035,1.11696,0.32578,1.1635,1.8624,0.5432,1.94,3.11376,0.9081800000000001,3.2435,1.11696,0.32578,1.1635,1.9968,0.5824,2.08
2020-08-30 13:30:00,2.98272,0.8699600000000001,3.107,1.06272,0.30996,1.107,1.92,0.56,2.0,3.08832,0.9007600000000001,3.217,1.06272,0.30996,1.107,2.0256,0.5908,2.11
2020-08-30 14:00:00,2.8152,0.8211,2.9325,1.1064,0.32270000000000004,1.1525,1.7088,0.4984,1.78,2.9016,0.8463,3.0225,1.1064,0.32270000000000004,1.1525,1.7952,0.5236000000000001,1.87
2020-08-30 14:30:00,2.79024,0.8138200000000001,2.9065000000000003,1.10064,0.32102,1.1465,1.6896,0.4928,1.76,2.89584,0.84462,3.0165,1.10064,0.32102,1.1465,1.7952,0.5236000000000001,1.87
2020-08-30 15:00:00,2.64336,0.7709800000000001,2.7535,1.1457600000000001,0.33418000000000003,1.1935,1.4976,0.4368,1.56,2.73936,0.79898,2.8535,1.1457600000000001,0.33418000000000003,1.1935,1.5936,0.46480000000000005,1.6600000000000001
2020-08-30 15:30:00,2.64576,0.77168,2.7560000000000002,1.10976,0.32368,1.156,1.536,0.448,1.6,2.74176,0.7996800000000001,2.856,1.10976,0.32368,1.156,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-08-30 16:00:00,2.80128,0.8170400000000001,2.918,1.03488,0.30184,1.078,1.7664,0.5152,1.8399999999999999,2.8972800000000003,0.8450400000000001,3.018,1.03488,0.30184,1.078,1.8624,0.5432,1.94
2020-08-30 16:30:00,2.9544,0.8617,3.0775,0.6216,0.18130000000000002,0.6475000000000001,2.3328,0.6804,2.43,3.0504,0.8897,3.1775,0.6216,0.18130000000000002,0.6475000000000001,2.4288,0.7084,2.5300000000000002
2020-08-30 17:00:00,3.09888,0.9038400000000001,3.228,0.57408,0.16744,0.598,2.5248,0.7364,2.63,3.19488,0.9318400000000001,3.328,0.57408,0.16744,0.598,2.6208,0.7644000000000001,2.73
2020-08-30 17:30:00,3.14544,0.9174200000000001,3.2765,1.00464,0.29302,1.0465,2.1408,0.6244000000000001,2.23,3.27984,0.95662,3.4165,1.00464,0.29302,1.0465,2.2752,0.6636000000000001,2.37
2020-08-30 18:00:00,3.12672,0.9119600000000001,3.257,1.01472,0.29596,1.057,2.112,0.616,2.2,3.26112,0.9511600000000001,3.3970000000000002,1.01472,0.29596,1.057,2.2464,0.6552,2.34
2020-08-30 18:30:00,3.15168,0.9192400000000001,3.283,0.9820800000000001,0.28644000000000003,1.023,2.1696,0.6328,2.26,3.29568,0.9612400000000001,3.433,0.9820800000000001,0.28644000000000003,1.023,2.3136,0.6748000000000001,2.41
2020-08-30 19:00:00,3.07296,0.8962800000000001,3.201,0.94176,0.27468000000000004,0.981,2.1312,0.6216,2.22,3.20736,0.9354800000000001,3.341,0.94176,0.27468000000000004,0.981,2.2656,0.6608,2.36
2020-08-30 19:30:00,3.00672,0.8769600000000001,3.132,0.9427200000000001,0.27496000000000004,0.982,2.064,0.602,2.15,3.14112,0.9161600000000001,3.2720000000000002,0.9427200000000001,0.27496000000000004,0.982,2.1984,0.6412,2.29
2020-08-30 20:00:00,3.012,0.8785000000000001,3.1375,0.7656000000000001,0.2233,0.7975,2.2464,0.6552,2.34,3.1176,0.9093,3.2475,0.7656000000000001,0.2233,0.7975,2.352,0.686,2.45
2020-08-30 20:30:00,3.09744,0.9034200000000001,3.2265,0.47664000000000006,0.13902,0.4965,2.6208,0.7644000000000001,2.73,3.16464,0.9230200000000001,3.2965,0.47664000000000006,0.13902,0.4965,2.688,0.784,2.8
2020-08-30 21:00:00,2.99088,0.8723400000000001,3.1155,0.9172800000000001,0.26754,0.9555,2.0736,0.6048,2.16,3.1156800000000002,0.9087400000000001,3.2455,0.9172800000000001,0.26754,0.9555,2.1984,0.6412,2.29
2020-08-30 21:30:00,2.8872,0.8421000000000001,3.0075,0.9384,0.2737,0.9775,1.9488,0.5684,2.03,2.9448,0.8589,3.0675,0.9384,0.2737,0.9775,2.0064,0.5852,2.09
2020-08-30 22:00:00,2.73264,0.7970200000000001,2.8465,0.93744,0.27342,0.9765,1.7952,0.5236000000000001,1.87,2.78064,0.8110200000000001,2.8965,0.93744,0.27342,0.9765,1.8432,0.5376000000000001,1.92
2020-08-30 22:30:00,2.61648,0.76314,2.7255000000000003,0.92688,0.27034,0.9655,1.6896,0.4928,1.76,2.66448,0.77714,2.7755,0.92688,0.27034,0.9655,1.7376,0.5068,1.81
2020-08-30 23:00:00,2.484,0.7245,2.5875,0.9288000000000001,0.27090000000000003,0.9675,1.5552000000000001,0.4536,1.62,2.5224,0.7357,2.6275,0.9288000000000001,0.27090000000000003,0.9675,1.5936,0.46480000000000005,1.6600000000000001
2020-08-30 23:30:00,2.36544,0.6899200000000001,2.464,0.92544,0.26992000000000005,0.964,1.44,0.42,1.5,2.39424,0.69832,2.4939999999999998,0.92544,0.26992000000000005,0.964,1.4688,0.4284,1.53
2020-08-31 00:00:00,2.23296,0.6512800000000001,2.326,0.9273600000000001,0.27048,0.966,1.3056,0.3808,1.3599999999999999,2.25216,0.65688,2.346,0.9273600000000001,0.27048,0.966,1.3248,0.3864,1.38
2020-08-31 00:30:00,2.15376,0.6281800000000001,2.2435,0.9249600000000001,0.26978,0.9635,1.2288000000000001,0.3584,1.28,2.16336,0.6309800000000001,2.2535,0.9249600000000001,0.26978,0.9635,1.2384,0.3612,1.29
2020-08-31 01:00:00,2.13888,0.6238400000000001,2.228,0.71808,0.20944000000000002,0.748,1.4208,0.41440000000000005,1.48,2.15808,0.62944,2.248,0.71808,0.20944000000000002,0.748,1.44,0.42,1.5
2020-08-31 01:30:00,2.08368,0.6077400000000001,2.1705,0.55728,0.16254000000000002,0.5805,1.5264,0.44520000000000004,1.5899999999999999,2.11248,0.61614,2.2005,0.55728,0.16254000000000002,0.5805,1.5552000000000001,0.4536,1.62
2020-08-31 02:00:00,2.08416,0.6078800000000001,2.171,0.9321600000000001,0.27188,0.971,1.152,0.336,1.2,2.09376,0.61068,2.181,0.9321600000000001,0.27188,0.971,1.1616,0.3388,1.21
2020-08-31 02:30:00,2.05296,0.5987800000000001,2.1385,0.92976,0.27118000000000003,0.9685,1.1232,0.3276,1.17,2.06256,0.60158,2.1485,0.92976,0.27118000000000003,0.9685,1.1328,0.3304,1.18
2020-08-31 03:00:00,2.04384,0.5961200000000001,2.129,0.9302400000000001,0.27132,0.969,1.1136,0.32480000000000003,1.16,2.05344,0.59892,2.1390000000000002,0.9302400000000001,0.27132,0.969,1.1232,0.3276,1.17
2020-08-31 03:30:00,2.0424,0.5957,2.1275,0.9288000000000001,0.27090000000000003,0.9675,1.1136,0.32480000000000003,1.16,2.052,0.5985,2.1375,0.9288000000000001,0.27090000000000003,0.9675,1.1232,0.3276,1.17
2020-08-31 04:00:00,2.01696,0.58828,2.101,0.9321600000000001,0.27188,0.971,1.0848,0.3164,1.13,2.02656,0.59108,2.111,0.9321600000000001,0.27188,0.971,1.0944,0.31920000000000004,1.1400000000000001
2020-08-31 04:30:00,2.02848,0.59164,2.113,0.93408,0.27244,0.973,1.0944,0.31920000000000004,1.1400000000000001,2.02848,0.59164,2.113,0.93408,0.27244,0.973,1.0944,0.31920000000000004,1.1400000000000001
2020-08-31 05:00:00,2.02704,0.5912200000000001,2.1115,0.93264,0.27202000000000004,0.9715,1.0944,0.31920000000000004,1.1400000000000001,2.02704,0.5912200000000001,2.1115,0.93264,0.27202000000000004,0.9715,1.0944,0.31920000000000004,1.1400000000000001
2020-08-31 05:30:00,2.04528,0.5965400000000001,2.1305,0.9316800000000001,0.27174000000000004,0.9705,1.1136,0.32480000000000003,1.16,2.08368,0.6077400000000001,2.1705,0.9316800000000001,0.27174000000000004,0.9705,1.152,0.336,1.2
2020-08-31 06:00:00,2.10144,0.61292,2.189,0.6710400000000001,0.19572,0.6990000000000001,1.4304000000000001,0.4172,1.49,2.1494400000000002,0.62692,2.239,0.6710400000000001,0.19572,0.6990000000000001,1.4784000000000002,0.4312,1.54
2020-08-31 06:30:00,2.2776,0.6643,2.3725,0.5592,0.1631,0.5825,1.7184,0.5012,1.79,2.3256,0.6783,2.4225,0.5592,0.1631,0.5825,1.7664,0.5152,1.8399999999999999
2020-08-31 07:00:00,2.45712,0.7166600000000001,2.5595,0.9307200000000001,0.27146000000000003,0.9695,1.5264,0.44520000000000004,1.5899999999999999,2.50512,0.7306600000000001,2.6095,0.9307200000000001,0.27146000000000003,0.9695,1.5744,0.4592,1.6400000000000001
2020-08-31 07:30:00,2.50992,0.73206,2.6145,0.9355200000000001,0.27286000000000005,0.9745,1.5744,0.4592,1.6400000000000001,2.57712,0.7516600000000001,2.6845,0.9355200000000001,0.27286000000000005,0.9745,1.6416,0.4788,1.71
2020-08-31 08:00:00,2.59776,0.75768,2.706,0.9465600000000001,0.27608000000000005,0.986,1.6512,0.48160000000000003,1.72,2.67456,0.7800800000000001,2.786,0.9465600000000001,0.27608000000000005,0.986,1.728,0.504,1.8
2020-08-31 08:30:00,2.73792,0.79856,2.852,0.97152,0.28336,1.012,1.7664,0.5152,1.8399999999999999,2.82432,0.82376,2.942,0.97152,0.28336,1.012,1.8528,0.5404,1.9300000000000002
2020-08-31 09:00:00,2.87136,0.8374800000000001,2.991,0.9993600000000001,0.29148,1.041,1.8719999999999999,0.546,1.9500000000000002,2.95776,0.8626800000000001,3.081,0.9993600000000001,0.29148,1.041,1.9584000000000001,0.5712,2.04
2020-08-31 09:30:00,2.82192,0.82306,2.9395,1.11312,0.32466,1.1595,1.7088,0.4984,1.78,2.9083200000000002,0.84826,3.0295,1.11312,0.32466,1.1595,1.7952,0.5236000000000001,1.87
2020-08-31 10:00:00,2.91216,0.84938,3.0335,1.2705600000000001,0.37058,1.3235000000000001,1.6416,0.4788,1.71,3.00816,0.87738,3.1335,1.2705600000000001,0.37058,1.3235000000000001,1.7376,0.5068,1.81
2020-08-31 10:30:00,2.89968,0.84574,3.0205,1.21008,0.35294000000000003,1.2605,1.6896,0.4928,1.76,2.99568,0.8737400000000001,3.1205,1.21008,0.35294000000000003,1.2605,1.7856,0.5208,1.8599999999999999
2020-08-31 11:00:00,3.0816,0.8988,3.21,1.0848,0.3164,1.13,1.9968,0.5824,2.08,3.1872,0.9296000000000001,3.32,1.0848,0.3164,1.13,2.1024,0.6132000000000001,2.19
2020-08-31 11:30:00,2.98656,0.8710800000000001,3.111,1.02816,0.29988000000000004,1.071,1.9584000000000001,0.5712,2.04,3.08256,0.8990800000000001,3.211,1.02816,0.29988000000000004,1.071,2.0544000000000002,0.5992000000000001,2.14
2020-08-31 12:00:00,2.7960000000000003,0.8155,2.9125,1.0008,0.2919,1.0425,1.7952,0.5236000000000001,1.87,2.892,0.8435,3.0125,1.0008,0.2919,1.0425,1.8912,0.5516,1.97
2020-08-31 12:30:00,2.84736,0.8304800000000001,2.966,1.01376,0.29568,1.056,1.8336000000000001,0.5348,1.9100000000000001,2.94336,0.85848,3.066,1.01376,0.29568,1.056,1.9296000000000002,0.5628000000000001,2.01
2020-08-31 13:00:00,2.86656,0.83608,2.9859999999999998,1.05216,0.30688000000000004,1.096,1.8144,0.5292,1.8900000000000001,2.95296,0.86128,3.076,1.05216,0.30688000000000004,1.096,1.9008,0.5544,1.98
2020-08-31 13:30:00,2.89152,0.8433600000000001,3.012,1.02912,0.30016000000000004,1.072,1.8624,0.5432,1.94,2.9683200000000003,0.8657600000000001,3.092,1.02912,0.30016000000000004,1.072,1.9392,0.5656,2.02
2020-08-31 14:00:00,2.84064,0.82852,2.959,1.05504,0.30772000000000005,1.099,1.7856,0.5208,1.8599999999999999,2.92704,0.85372,3.049,1.05504,0.30772000000000005,1.099,1.8719999999999999,0.546,1.9500000000000002
2020-08-31 14:30:00,2.7667200000000003,0.80696,2.882,1.03872,0.30296,1.082,1.728,0.504,1.8,2.83392,0.8265600000000001,2.952,1.03872,0.30296,1.082,1.7952,0.5236000000000001,1.87
2020-08-31 15:00:00,2.77392,0.8090600000000001,2.8895,1.01712,0.29666000000000003,1.0595,1.7568000000000001,0.5124000000000001,1.83,2.85072,0.8314600000000001,2.9695,1.01712,0.29666000000000003,1.0595,1.8336000000000001,0.5348,1.9100000000000001
2020-08-31 15:30:00,2.80368,0.81774,2.9205,1.00848,0.29414,1.0505,1.7952,0.5236000000000001,1.87,2.88048,0.8401400000000001,3.0005,1.00848,0.29414,1.0505,1.8719999999999999,0.546,1.9500000000000002
2020-08-31 16:00:00,2.8785600000000002,0.8395800000000001,2.9985,0.5937600000000001,0.17318,0.6185,2.2848,0.6664,2.38,2.95536,0.8619800000000001,3.0785,0.5937600000000001,0.17318,0.6185,2.3616,0.6888000000000001,2.46
2020-08-31 16:30:00,2.93952,0.8573600000000001,3.062,0.53952,0.15736,0.562,2.4,0.7000000000000001,2.5,3.02592,0.8825600000000001,3.152,0.53952,0.15736,0.562,2.4864,0.7252000000000001,2.59
2020-08-31 17:00:00,3.08544,0.89992,3.214,0.54144,0.15792,0.5640000000000001,2.544,0.742,2.65,3.17184,0.92512,3.304,0.54144,0.15792,0.5640000000000001,2.6304,0.7672,2.74
2020-08-31 17:30:00,3.18384,0.9286200000000001,3.3165,0.50544,0.14742000000000002,0.5265000000000001,2.6784,0.7812,2.79,3.28944,0.95942,3.4265,0.50544,0.14742000000000002,0.5265000000000001,2.784,0.812,2.9
2020-08-31 18:00:00,3.1929600000000002,0.9312800000000001,3.326,0.5049600000000001,0.14728000000000002,0.526,2.688,0.784,2.8,3.29856,0.96208,3.436,0.5049600000000001,0.14728000000000002,0.526,2.7936,0.8148000000000001,2.91
2020-08-31 18:30:00,3.26256,0.9515800000000001,3.3985,0.48816000000000004,0.14238,0.5085000000000001,2.7744,0.8092,2.89,3.35856,0.9795800000000001,3.4985,0.48816000000000004,0.14238,0.5085000000000001,2.8704,0.8372,2.99
2020-08-31 19:00:00,3.2462400000000002,0.9468200000000001,3.3815,0.48144000000000003,0.14042000000000002,0.5015000000000001,2.7648,0.8064,2.88,3.34224,0.9748200000000001,3.4815,0.48144000000000003,0.14042000000000002,0.5015000000000001,2.8608000000000002,0.8344,2.98
2020-08-31 19:30:00,3.18288,0.92834,3.3155,0.46608000000000005,0.13594,0.48550000000000004,2.7168,0.7924,2.83,3.28848,0.9591400000000001,3.4255,0.46608000000000005,0.13594,0.48550000000000004,2.8224,0.8232,2.94
2020-08-31 20:00:00,3.15168,0.9192400000000001,3.283,0.46368000000000004,0.13524,0.483,2.688,0.784,2.8,3.24768,0.9472400000000001,3.383,0.46368000000000004,0.13524,0.483,2.784,0.812,2.9
2020-08-31 20:30:00,3.20832,0.93576,3.342,0.46272,0.13496000000000002,0.482,2.7456,0.8008000000000001,2.86,3.30432,0.9637600000000001,3.442,0.46272,0.13496000000000002,0.482,2.8416,0.8288000000000001,2.96
2020-08-31 21:00:00,3.1128,0.9079,3.2425,0.4632,0.1351,0.48250000000000004,2.6496,0.7728,2.76,3.2088,0.9359000000000001,3.3425000000000002,0.4632,0.1351,0.48250000000000004,2.7456,0.8008000000000001,2.86
2020-08-31 21:30:00,3.00768,0.87724,3.133,0.46368000000000004,0.13524,0.483,2.544,0.742,2.65,3.06528,0.8940400000000001,3.193,0.46368000000000004,0.13524,0.483,2.6016,0.7588,2.71
2020-08-31 22:00:00,2.84688,0.8303400000000001,2.9655,0.9172800000000001,0.26754,0.9555,1.9296000000000002,0.5628000000000001,2.01,2.89488,0.8443400000000001,3.0155,0.9172800000000001,0.26754,0.9555,1.9776,0.5768,2.06
2020-08-31 22:30:00,2.74656,0.80108,2.8609999999999998,1.02816,0.29988000000000004,1.071,1.7184,0.5012,1.79,2.79456,0.81508,2.911,1.02816,0.29988000000000004,1.071,1.7664,0.5152,1.8399999999999999
2020-08-31 23:00:00,2.5766400000000003,0.7515200000000001,2.684,0.9350400000000001,0.27272,0.974,1.6416,0.4788,1.71,2.61504,0.7627200000000001,2.724,0.9350400000000001,0.27272,0.974,1.6800000000000002,0.49,1.75
2020-08-31 23:30:00,2.42304,0.70672,2.524,0.9350400000000001,0.27272,0.974,1.488,0.434,1.55,2.45184,0.7151200000000001,2.5540000000000003,0.9350400000000001,0.27272,0.974,1.5168,0.4424,1.58
2020-09-01 00:00:00,2.2992,0.6706000000000001,2.395,0.936,0.273,0.975,1.3632,0.3976,1.42,2.3184,0.6762,2.415,0.936,0.273,0.975,1.3824,0.4032,1.44
2020-09-01 00:30:00,2.21424,0.6458200000000001,2.3064999999999998,0.93744,0.27342,0.9765,1.2768,0.3724,1.33,2.22384,0.6486200000000001,2.3165,0.93744,0.27342,0.9765,1.2864,0.37520000000000003,1.34
2020-09-01 01:00:00,2.1648,0.6314000000000001,2.255,0.8688,0.2534,0.905,1.296,0.378,1.35,2.1744,0.6342,2.265,0.8688,0.2534,0.905,1.3056,0.3808,1.3599999999999999
2020-09-01 01:30:00,2.14848,0.6266400000000001,2.238,0.46848000000000006,0.13664,0.488,1.6800000000000002,0.49,1.75,2.16768,0.63224,2.258,0.46848000000000006,0.13664,0.488,1.6992,0.49560000000000004,1.77
2020-09-01 02:00:00,2.10912,0.61516,2.197,0.85152,0.24836000000000003,0.887,1.2576,0.3668,1.31,2.12832,0.6207600000000001,2.217,0.85152,0.24836000000000003,0.887,1.2768,0.3724,1.33
2020-09-01 02:30:00,2.07936,0.60648,2.166,0.9369600000000001,0.27328,0.976,1.1424,0.3332,1.19,2.09856,0.6120800000000001,2.186,0.9369600000000001,0.27328,0.976,1.1616,0.3388,1.21
2020-09-01 03:00:00,2.05824,0.6003200000000001,2.144,0.9350400000000001,0.27272,0.974,1.1232,0.3276,1.17,2.07744,0.60592,2.164,0.9350400000000001,0.27272,0.974,1.1424,0.3332,1.19
2020-09-01 03:30:00,2.0952,0.6111,2.1825,0.9432,0.2751,0.9825,1.152,0.336,1.2,2.1048,0.6139,2.1925,0.9432,0.2751,0.9825,1.1616,0.3388,1.21
2020-09-01 04:00:00,2.07888,0.6063400000000001,2.1655,0.9364800000000001,0.27314000000000005,0.9755,1.1424,0.3332,1.19,2.08848,0.60914,2.1755,0.9364800000000001,0.27314000000000005,0.9755,1.152,0.336,1.2
2020-09-01 04:30:00,2.07888,0.6063400000000001,2.1655,0.9364800000000001,0.27314000000000005,0.9755,1.1424,0.3332,1.19,2.08848,0.60914,2.1755,0.9364800000000001,0.27314000000000005,0.9755,1.152,0.336,1.2
2020-09-01 05:00:00,2.11536,0.6169800000000001,2.2035,0.9345600000000001,0.27258000000000004,0.9735,1.1808,0.34440000000000004,1.23,2.12496,0.61978,2.2135,0.9345600000000001,0.27258000000000004,0.9735,1.1904,0.3472,1.24
2020-09-01 05:30:00,2.18592,0.63756,2.277,0.9379200000000001,0.27356,0.977,1.248,0.364,1.3,2.22432,0.64876,2.317,0.9379200000000001,0.27356,0.977,1.2864,0.37520000000000003,1.34
2020-09-01 06:00:00,2.26176,0.65968,2.356,0.9369600000000001,0.27328,0.976,1.3248,0.3864,1.38,2.30976,0.6736800000000001,2.406,0.9369600000000001,0.27328,0.976,1.3728,0.40040000000000003,1.43
2020-09-01 06:30:00,2.60736,0.76048,2.716,0.9369600000000001,0.27328,0.976,1.6703999999999999,0.4872,1.74,2.74176,0.7996800000000001,2.856,0.9369600000000001,0.27328,0.976,1.8048000000000002,0.5264,1.88
2020-09-01 07:00:00,3.02688,0.8828400000000001,3.153,0.93408,0.27244,0.973,2.0928,0.6104,2.18,3.13248,0.9136400000000001,3.263,0.93408,0.27244,0.973,2.1984,0.6412,2.29
2020-09-01 07:30:00,3.41184,0.9951200000000001,3.5540000000000003,0.9350400000000001,0.27272,0.974,2.4768,0.7224,2.58,3.49824,1.02032,3.644,0.9350400000000001,0.27272,0.974,2.5632,0.7476,2.67
2020-09-01 08:00:00,3.63024,1.05882,3.7815000000000003,0.9614400000000001,0.28042,1.0015,2.6688,0.7784000000000001,2.7800000000000002,3.6974400000000003,1.07842,3.8515,0.9614400000000001,0.28042,1.0015,2.7359999999999998,0.798,2.85
2020-09-01 08:30:00,3.7329600000000003,1.08878,3.8885,0.9969600000000001,0.29078000000000004,1.0385,2.7359999999999998,0.798,2.85,3.79056,1.10558,3.9485,0.9969600000000001,0.29078000000000004,1.0385,2.7936,0.8148000000000001,2.91
2020-09-01 09:00:00,3.8040000000000003,1.1095,3.9625,1.0392,0.30310000000000004,1.0825,2.7648,0.8064,2.88,3.8424,1.1207,4.0025,1.0392,0.30310000000000004,1.0825,2.8032,0.8176,2.92
2020-09-01 09:30:00,3.7824,1.1032,3.94,1.0752,0.3136,1.12,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.8304,1.1172,3.99,1.0752,0.3136,1.12,2.7552,0.8036000000000001,2.87
2020-09-01 10:00:00,3.74976,1.09368,3.906,1.10976,0.32368,1.156,2.64,0.77,2.75,3.7977600000000002,1.10768,3.956,1.10976,0.32368,1.156,2.688,0.784,2.8
2020-09-01 10:30:00,3.65136,1.06498,3.8035,1.13616,0.33138,1.1835,2.5152,0.7336,2.62,3.71856,1.08458,3.8735,1.13616,0.33138,1.1835,2.5824,0.7532,2.69
2020-09-01 11:00:00,3.6734400000000003,1.07142,3.8265000000000002,1.25424,0.36582000000000003,1.3065,2.4192,0.7056,2.52,3.7214400000000003,1.08542,3.8765,1.25424,0.36582000000000003,1.3065,2.4672,0.7196,2.5700000000000003
2020-09-01 11:30:00,3.58752,1.04636,3.737,1.24512,0.36316000000000004,1.297,2.3424,0.6832,2.44,3.64512,1.06316,3.797,1.24512,0.36316000000000004,1.297,2.4,0.7000000000000001,2.5
2020-09-01 12:00:00,3.684,1.0745,3.8375,1.1688,0.34090000000000004,1.2175,2.5152,0.7336,2.62,3.7224,1.0857,3.8775,1.1688,0.34090000000000004,1.2175,2.5536,0.7448,2.66
2020-09-01 12:30:00,3.708,1.0815,3.8625,1.1448,0.33390000000000003,1.1925,2.5632,0.7476,2.67,3.7464,1.0927,3.9025,1.1448,0.33390000000000003,1.1925,2.6016,0.7588,2.71
2020-09-01 13:00:00,3.54624,1.03432,3.694,1.19424,0.34832,1.244,2.352,0.686,2.45,3.5846400000000003,1.04552,3.734,1.19424,0.34832,1.244,2.3904,0.6972,2.49
2020-09-01 13:30:00,3.42672,0.9994600000000001,3.5695,1.16112,0.33866,1.2095,2.2656,0.6608,2.36,3.48432,1.01626,3.6295,1.16112,0.33866,1.2095,2.3232,0.6776,2.42
2020-09-01 14:00:00,3.44544,1.00492,3.589,1.11264,0.32452000000000003,1.159,2.3328,0.6804,2.43,3.51264,1.02452,3.659,1.11264,0.32452000000000003,1.159,2.4,0.7000000000000001,2.5
2020-09-01 14:30:00,3.46848,1.01164,3.613,1.02048,0.29764,1.063,2.448,0.714,2.55,3.53568,1.03124,3.683,1.02048,0.29764,1.063,2.5152,0.7336,2.62
2020-09-01 15:00:00,3.5832,1.0451,3.7325,1.0008,0.2919,1.0425,2.5824,0.7532,2.69,3.6216,1.0563,3.7725,1.0008,0.2919,1.0425,2.6208,0.7644000000000001,2.73
2020-09-01 15:30:00,3.54672,1.03446,3.6945,1.09872,0.32046,1.1445,2.448,0.714,2.55,3.6139200000000002,1.05406,3.7645,1.09872,0.32046,1.1445,2.5152,0.7336,2.62
2020-09-01 16:00:00,3.42768,0.9997400000000001,3.5705,1.13328,0.33054,1.1805,2.2944,0.6692,2.39,3.52368,1.02774,3.6705,1.13328,0.33054,1.1805,2.3904,0.6972,2.49
2020-09-01 16:30:00,3.46896,1.01178,3.6135,1.01136,0.29498,1.0535,2.4576000000000002,0.7168,2.56,3.5553600000000003,1.03698,3.7035,1.01136,0.29498,1.0535,2.544,0.742,2.65
2020-09-01 17:00:00,3.5793600000000003,1.04398,3.7285,0.68976,0.20118000000000003,0.7185,2.8896,0.8428,3.01,3.65616,1.06638,3.8085,0.68976,0.20118000000000003,0.7185,2.9664,0.8652000000000001,3.09
2020-09-01 17:30:00,3.64224,1.06232,3.794,0.5126400000000001,0.14952000000000001,0.534,3.1296,0.9128000000000001,3.26,3.69984,1.07912,3.854,0.5126400000000001,0.14952000000000001,0.534,3.1872,0.9296000000000001,3.32
2020-09-01 18:00:00,3.67824,1.07282,3.8315,0.6446400000000001,0.18802000000000002,0.6715,3.0336,0.8848,3.16,3.7454400000000003,1.09242,3.9015,0.6446400000000001,0.18802000000000002,0.6715,3.1008,0.9044000000000001,3.23
2020-09-01 18:30:00,3.59952,1.04986,3.7495000000000003,0.9691200000000001,0.28266,1.0095,2.6304,0.7672,2.74,3.71472,1.08346,3.8695,0.9691200000000001,0.28266,1.0095,2.7456,0.8008000000000001,2.86
2020-09-01 19:00:00,3.54144,1.03292,3.689,0.9590400000000001,0.27972,0.999,2.5824,0.7532,2.69,3.65664,1.06652,3.809,0.9590400000000001,0.27972,0.999,2.6976,0.7868,2.81
2020-09-01 19:30:00,3.50592,1.02256,3.652,0.95232,0.27776,0.992,2.5536,0.7448,2.66,3.63072,1.05896,3.782,0.95232,0.27776,0.992,2.6784,0.7812,2.79
2020-09-01 20:00:00,3.53952,1.03236,3.6870000000000003,0.64032,0.18676,0.667,2.8992,0.8456,3.02,3.61632,1.05476,3.767,0.64032,0.18676,0.667,2.976,0.868,3.1
2020-09-01 20:30:00,3.6326400000000003,1.05952,3.784,0.47424000000000005,0.13832,0.494,3.1584,0.9212,3.29,3.68064,1.07352,3.834,0.47424000000000005,0.13832,0.494,3.2064,0.9352,3.34
2020-09-01 21:00:00,3.40464,0.9930200000000001,3.5465,0.73584,0.21462,0.7665000000000001,2.6688,0.7784000000000001,2.7800000000000002,3.51024,1.02382,3.6565000000000003,0.73584,0.21462,0.7665000000000001,2.7744,0.8092,2.89
2020-09-01 21:30:00,3.20064,0.9335200000000001,3.334,0.9542400000000001,0.27832,0.994,2.2464,0.6552,2.34,3.35424,0.9783200000000001,3.4939999999999998,0.9542400000000001,0.27832,0.994,2.4,0.7000000000000001,2.5
2020-09-01 22:00:00,3.03648,0.8856400000000001,3.163,0.9532800000000001,0.27804,0.993,2.0832,0.6076,2.17,3.19968,0.9332400000000001,3.333,0.9532800000000001,0.27804,0.993,2.2464,0.6552,2.34
2020-09-01 22:30:00,2.79984,0.81662,2.9165,0.95664,0.27902000000000005,0.9965,1.8432,0.5376000000000001,1.92,2.98224,0.86982,3.1065,0.95664,0.27902000000000005,0.9965,2.0256,0.5908,2.11
2020-09-01 23:00:00,2.56656,0.74858,2.6734999999999998,0.95376,0.27818000000000004,0.9935,1.6128,0.47040000000000004,1.6800000000000002,2.75856,0.8045800000000001,2.8735,0.95376,0.27818000000000004,0.9935,1.8048000000000002,0.5264,1.88
2020-09-01 23:30:00,2.41152,0.7033600000000001,2.512,0.78912,0.23016000000000003,0.8220000000000001,1.6224,0.4732,1.69,2.60352,0.75936,2.7119999999999997,0.78912,0.23016000000000003,0.8220000000000001,1.8144,0.5292,1.8900000000000001
2020-09-02 00:00:00,2.30256,0.6715800000000001,2.3985,0.48816000000000004,0.14238,0.5085000000000001,1.8144,0.5292,1.8900000000000001,2.44656,0.7135800000000001,2.5484999999999998,0.48816000000000004,0.14238,0.5085000000000001,1.9584000000000001,0.5712,2.04
2020-09-02 00:30:00,2.13936,0.6239800000000001,2.2285,0.9393600000000001,0.27398,0.9785,1.2,0.35000000000000003,1.25,2.43696,0.7107800000000001,2.5385,0.9393600000000001,0.27398,0.9785,1.4976,0.4368,1.56
2020-09-02 01:00:00,2.12976,0.6211800000000001,2.2185,0.9393600000000001,0.27398,0.9785,1.1904,0.3472,1.24,2.40816,0.70238,2.5085,0.9393600000000001,0.27398,0.9785,1.4688,0.4284,1.53
2020-09-02 01:30:00,2.07456,0.6050800000000001,2.161,0.94176,0.27468000000000004,0.981,1.1328,0.3304,1.18,2.38176,0.6946800000000001,2.481,0.94176,0.27468000000000004,0.981,1.44,0.42,1.5
2020-09-02 02:00:00,2.0376,0.5943,2.1225,0.9432,0.2751,0.9825,1.0944,0.31920000000000004,1.1400000000000001,2.3448,0.6839000000000001,2.4425,0.9432,0.2751,0.9825,1.4016,0.4088,1.46
2020-09-02 02:30:00,2.05152,0.59836,2.137,0.94752,0.27636000000000005,0.987,1.104,0.322,1.15,2.34912,0.6851600000000001,2.447,0.94752,0.27636000000000005,0.987,1.4016,0.4088,1.46
2020-09-02 03:00:00,1.97856,0.57708,2.061,0.94176,0.27468000000000004,0.981,1.0368,0.3024,1.08,2.29536,0.6694800000000001,2.391,0.94176,0.27468000000000004,0.981,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-09-02 03:30:00,2.08656,0.60858,2.1735,0.7233600000000001,0.21098000000000003,0.7535000000000001,1.3632,0.3976,1.42,2.30736,0.67298,2.4035,0.7233600000000001,0.21098000000000003,0.7535000000000001,1.584,0.462,1.65
2020-09-02 04:00:00,2.08656,0.60858,2.1735,0.53136,0.15498,0.5535,1.5552000000000001,0.4536,1.62,2.25936,0.65898,2.3535,0.53136,0.15498,0.5535,1.728,0.504,1.8
2020-09-02 04:30:00,2.04432,0.59626,2.1295,0.9499200000000001,0.27706000000000003,0.9895,1.0944,0.31920000000000004,1.1400000000000001,2.35152,0.68586,2.4495,0.9499200000000001,0.27706000000000003,0.9895,1.4016,0.4088,1.46
2020-09-02 05:00:00,2.01552,0.58786,2.0995,0.9499200000000001,0.27706000000000003,0.9895,1.0656,0.3108,1.11,2.34192,0.68306,2.4395,0.9499200000000001,0.27706000000000003,0.9895,1.392,0.406,1.45
2020-09-02 05:30:00,2.1168,0.6174000000000001,2.205,0.9456,0.2758,0.985,1.1712,0.3416,1.22,2.4048,0.7014,2.505,0.9456,0.2758,0.985,1.4592,0.42560000000000003,1.52
2020-09-02 06:00:00,2.26032,0.6592600000000001,2.3545,0.9547200000000001,0.27846000000000004,0.9945,1.3056,0.3808,1.3599999999999999,2.50992,0.73206,2.6145,0.9547200000000001,0.27846000000000004,0.9945,1.5552000000000001,0.4536,1.62
2020-09-02 06:30:00,2.64048,0.77014,2.7505,0.9604800000000001,0.28014,1.0005,1.6800000000000002,0.49,1.75,2.7844800000000003,0.8121400000000001,2.9005,0.9604800000000001,0.28014,1.0005,1.824,0.532,1.9
2020-09-02 07:00:00,2.95968,0.8632400000000001,3.083,0.9628800000000001,0.28084000000000003,1.003,1.9968,0.5824,2.08,3.06528,0.8940400000000001,3.193,0.9628800000000001,0.28084000000000003,1.003,2.1024,0.6132000000000001,2.19
2020-09-02 07:30:00,3.2856,0.9583,3.4225,0.9624,0.2807,1.0025,2.3232,0.6776,2.42,3.4008000000000003,0.9919,3.5425,0.9624,0.2807,1.0025,2.4384,0.7112,2.54
2020-09-02 08:00:00,3.4488,1.0059,3.5925000000000002,1.0008,0.2919,1.0425,2.448,0.714,2.55,3.5736,1.0423,3.7225,1.0008,0.2919,1.0425,2.5728,0.7504000000000001,2.68
2020-09-02 08:30:00,3.56448,1.03964,3.713,1.03008,0.30044000000000004,1.073,2.5343999999999998,0.7392000000000001,2.64,3.69888,1.07884,3.8529999999999998,1.03008,0.30044000000000004,1.073,2.6688,0.7784000000000001,2.7800000000000002
2020-09-02 09:00:00,3.5971200000000003,1.04916,3.747,1.04352,0.30436,1.087,2.5536,0.7448,2.66,3.74112,1.09116,3.8970000000000002,1.04352,0.30436,1.087,2.6976,0.7868,2.81
2020-09-02 09:30:00,3.6384,1.0612,3.79,1.1136,0.32480000000000003,1.16,2.5248,0.7364,2.63,3.792,1.106,3.95,1.1136,0.32480000000000003,1.16,2.6784,0.7812,2.79
2020-09-02 10:00:00,3.64368,1.06274,3.7955,1.14768,0.33474000000000004,1.1955,2.496,0.728,2.6,3.79728,1.10754,3.9555,1.14768,0.33474000000000004,1.1955,2.6496,0.7728,2.76
2020-09-02 10:30:00,3.74832,1.09326,3.9045,1.20432,0.35126,1.2545,2.544,0.742,2.65,3.8923200000000002,1.13526,4.0545,1.20432,0.35126,1.2545,2.688,0.784,2.8
2020-09-02 11:00:00,3.61152,1.05336,3.762,1.25952,0.36736,1.312,2.352,0.686,2.45,3.76512,1.09816,3.922,1.25952,0.36736,1.312,2.5056000000000003,0.7308,2.61
2020-09-02 11:30:00,3.60528,1.05154,3.7555,1.23408,0.35994000000000004,1.2855,2.3712,0.6916,2.47,3.75888,1.09634,3.9155,1.23408,0.35994000000000004,1.2855,2.5248,0.7364,2.63
2020-09-02 12:00:00,3.70656,1.08108,3.8609999999999998,1.26816,0.36988000000000004,1.321,2.4384,0.7112,2.54,3.86016,1.12588,4.021,1.26816,0.36988000000000004,1.321,2.592,0.756,2.7
2020-09-02 12:30:00,3.63888,1.06134,3.7905,1.3060800000000001,0.38094000000000006,1.3605,2.3328,0.6804,2.43,3.80208,1.10894,3.9605,1.3060800000000001,0.38094000000000006,1.3605,2.496,0.728,2.6
2020-09-02 13:00:00,3.6556800000000003,1.06624,3.808,1.25568,0.36624,1.308,2.4,0.7000000000000001,2.5,3.81888,1.11384,3.9779999999999998,1.25568,0.36624,1.308,2.5632,0.7476,2.67
2020-09-02 13:30:00,3.62592,1.05756,3.777,1.30272,0.37996,1.357,2.3232,0.6776,2.42,3.78912,1.10516,3.947,1.30272,0.37996,1.357,2.4864,0.7252000000000001,2.59
2020-09-02 14:00:00,3.60672,1.05196,3.757,1.1875200000000001,0.34636,1.237,2.4192,0.7056,2.52,3.76992,1.09956,3.927,1.1875200000000001,0.34636,1.237,2.5824,0.7532,2.69
2020-09-02 14:30:00,3.56256,1.03908,3.711,1.19136,0.34748,1.241,2.3712,0.6916,2.47,3.72576,1.08668,3.8810000000000002,1.19136,0.34748,1.241,2.5343999999999998,0.7392000000000001,2.64
2020-09-02 15:00:00,3.59952,1.04986,3.7495000000000003,1.16112,0.33866,1.2095,2.4384,0.7112,2.54,3.75312,1.09466,3.9095,1.16112,0.33866,1.2095,2.592,0.756,2.7
2020-09-02 15:30:00,3.6907200000000002,1.07646,3.8445,0.6667200000000001,0.19446000000000002,0.6945,3.024,0.882,3.15,3.82512,1.11566,3.9845,0.6667200000000001,0.19446000000000002,0.6945,3.1584,0.9212,3.29
2020-09-02 16:00:00,3.7089600000000003,1.08178,3.8635,0.56016,0.16338000000000003,0.5835,3.1488,0.9184,3.2800000000000002,3.85296,1.12378,4.0135,0.56016,0.16338000000000003,0.5835,3.2928,0.9604,3.43
2020-09-02 16:30:00,3.7272,1.0871,3.8825000000000003,1.02,0.2975,1.0625,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.8808,1.1319,4.0425,1.02,0.2975,1.0625,2.8608000000000002,0.8344,2.98
2020-09-02 17:00:00,3.8184,1.1137,3.9775,1.0824,0.31570000000000004,1.1275,2.7359999999999998,0.798,2.85,3.9816000000000003,1.1613,4.1475,1.0824,0.31570000000000004,1.1275,2.8992,0.8456,3.02
2020-09-02 17:30:00,3.8448,1.1214,4.005,1.0896,0.3178,1.135,2.7552,0.8036000000000001,2.87,3.9696,1.1578,4.135,1.0896,0.3178,1.135,2.88,0.84,3.0
2020-09-02 18:00:00,3.8544,1.1242,4.015,1.0896,0.3178,1.135,2.7648,0.8064,2.88,3.9696,1.1578,4.135,1.0896,0.3178,1.135,2.88,0.84,3.0
2020-09-02 18:30:00,3.87408,1.12994,4.0355,1.08048,0.31514000000000003,1.1255,2.7936,0.8148000000000001,2.91,4.00848,1.16914,4.1755,1.08048,0.31514000000000003,1.1255,2.928,0.854,3.05
2020-09-02 19:00:00,3.8865600000000002,1.13358,4.0485,1.07376,0.31318,1.1185,2.8128,0.8204,2.93,3.99216,1.16438,4.1585,1.07376,0.31318,1.1185,2.9184,0.8512000000000001,3.04
2020-09-02 19:30:00,3.8227200000000003,1.11496,3.982,1.12512,0.32816,1.172,2.6976,0.7868,2.81,3.91872,1.14296,4.082,1.12512,0.32816,1.172,2.7936,0.8148000000000001,2.91
2020-09-02 20:00:00,3.6734400000000003,1.07142,3.8265000000000002,1.10064,0.32102,1.1465,2.5728,0.7504000000000001,2.68,3.78864,1.1050200000000001,3.9465,1.10064,0.32102,1.1465,2.688,0.784,2.8
2020-09-02 20:30:00,3.58608,1.04594,3.7355,1.08048,0.31514000000000003,1.1255,2.5056000000000003,0.7308,2.61,3.7204800000000002,1.08514,3.8755,1.08048,0.31514000000000003,1.1255,2.64,0.77,2.75
2020-09-02 21:00:00,3.37776,0.9851800000000001,3.5185,1.12176,0.32718,1.1685,2.2560000000000002,0.658,2.35,3.52176,1.02718,3.6685,1.12176,0.32718,1.1685,2.4,0.7000000000000001,2.5
2020-09-02 21:30:00,3.18432,0.92876,3.317,1.12032,0.32676000000000005,1.167,2.064,0.602,2.15,3.3475200000000003,0.9763600000000001,3.487,1.12032,0.32676000000000005,1.167,2.2272,0.6496000000000001,2.32
2020-09-02 22:00:00,2.9260800000000002,0.8534400000000001,3.048,1.12128,0.32704000000000005,1.168,1.8048000000000002,0.5264,1.88,3.11808,0.90944,3.248,1.12128,0.32704000000000005,1.168,1.9968,0.5824,2.08
2020-09-02 22:30:00,2.7384,0.7987000000000001,2.8525,1.116,0.3255,1.1625,1.6224,0.4732,1.69,2.9592,0.8631000000000001,3.0825,1.116,0.3255,1.1625,1.8432,0.5376000000000001,1.92
2020-09-02 23:00:00,2.52768,0.73724,2.633,1.11648,0.32564000000000004,1.163,1.4112,0.4116,1.47,2.76768,0.8072400000000001,2.883,1.11648,0.32564000000000004,1.163,1.6512,0.48160000000000003,1.72
2020-09-02 23:30:00,2.3208,0.6769000000000001,2.4175,1.188,0.34650000000000003,1.2375,1.1328,0.3304,1.18,2.6088,0.7609,2.7175000000000002,1.188,0.34650000000000003,1.2375,1.4208,0.41440000000000005,1.48
2020-09-03 00:00:00,2.23152,0.6508600000000001,2.3245,1.16592,0.34006000000000003,1.2145000000000001,1.0656,0.3108,1.11,2.53872,0.74046,2.6445,1.16592,0.34006000000000003,1.2145000000000001,1.3728,0.40040000000000003,1.43
2020-09-03 00:30:00,2.1494400000000002,0.62692,2.239,1.14144,0.33292000000000005,1.189,1.008,0.294,1.05,2.47584,0.7221200000000001,2.5789999999999997,1.14144,0.33292000000000005,1.189,1.3344,0.38920000000000005,1.3900000000000001
2020-09-03 01:00:00,2.0808,0.6069,2.1675,1.1304,0.3297,1.1775,0.9504,0.2772,0.99,2.4264,0.7077,2.5275,1.1304,0.3297,1.1775,1.296,0.378,1.35
2020-09-03 01:30:00,2.02992,0.59206,2.1145,1.10832,0.32326000000000005,1.1545,0.9216000000000001,0.26880000000000004,0.96,2.38512,0.6956600000000001,2.4845,1.10832,0.32326000000000005,1.1545,1.2768,0.3724,1.33
2020-09-03 02:00:00,2.03088,0.5923400000000001,2.1155,1.07088,0.31234,1.1155,0.96,0.28,1.0,2.37648,0.6931400000000001,2.4755000000000003,1.07088,0.31234,1.1155,1.3056,0.3808,1.3599999999999999
2020-09-03 02:30:00,1.98576,0.57918,2.0685000000000002,1.1697600000000001,0.34118000000000004,1.2185,0.8160000000000001,0.23800000000000002,0.85,2.36016,0.6883800000000001,2.4585,1.1697600000000001,0.34118000000000004,1.2185,1.1904,0.3472,1.24
2020-09-03 03:00:00,1.9670400000000001,0.57372,2.049,1.1222400000000001,0.32732,1.169,0.8448,0.2464,0.88,2.33184,0.6801200000000001,2.429,1.1222400000000001,0.32732,1.169,1.2096,0.3528,1.26
2020-09-03 03:30:00,2.00064,0.58352,2.084,1.08864,0.31752,1.134,0.912,0.266,0.9500000000000001,2.33664,0.68152,2.434,1.08864,0.31752,1.134,1.248,0.364,1.3
2020-09-03 04:00:00,1.9727999999999999,0.5754,2.055,1.1088,0.3234,1.155,0.864,0.252,0.9,2.3184,0.6762,2.415,1.1088,0.3234,1.155,1.2096,0.3528,1.26
2020-09-03 04:30:00,1.99584,0.5821200000000001,2.079,1.10304,0.32172,1.149,0.8928,0.2604,0.93,2.34144,0.6829200000000001,2.439,1.10304,0.32172,1.149,1.2384,0.3612,1.29
2020-09-03 05:00:00,2.06016,0.6008800000000001,2.146,0.80256,0.23408,0.836,1.2576,0.3668,1.31,2.27136,0.6624800000000001,2.366,0.80256,0.23408,0.836,1.4688,0.4284,1.53
2020-09-03 05:30:00,2.14512,0.6256600000000001,2.2345,0.9643200000000001,0.28126,1.0045,1.1808,0.34440000000000004,1.23,2.41392,0.70406,2.5145,0.9643200000000001,0.28126,1.0045,1.4496,0.4228,1.51
2020-09-03 06:00:00,2.2464,0.6552,2.34,1.1808,0.34440000000000004,1.23,1.0656,0.3108,1.11,2.5343999999999998,0.7392000000000001,2.64,1.1808,0.34440000000000004,1.23,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-09-03 06:30:00,2.54064,0.74102,2.6465,1.15824,0.33782,1.2065000000000001,1.3824,0.4032,1.44,2.62704,0.76622,2.7365,1.15824,0.33782,1.2065000000000001,1.4688,0.4284,1.53
2020-09-03 07:00:00,2.89872,0.8454600000000001,3.0195,1.10352,0.32186000000000003,1.1495,1.7952,0.5236000000000001,1.87,3.00432,0.87626,3.1295,1.10352,0.32186000000000003,1.1495,1.9008,0.5544,1.98
2020-09-03 07:30:00,3.35664,0.9790200000000001,3.4965,1.11984,0.32662,1.1665,2.2368,0.6524,2.33,3.48144,1.01542,3.6265,1.11984,0.32662,1.1665,2.3616,0.6888000000000001,2.46
2020-09-03 08:00:00,3.57648,1.04314,3.7255000000000003,1.10928,0.32354000000000005,1.1555,2.4672,0.7196,2.5700000000000003,3.71088,1.08234,3.8655,1.10928,0.32354000000000005,1.1555,2.6016,0.7588,2.71
2020-09-03 08:30:00,3.78912,1.10516,3.947,1.06272,0.30996,1.107,2.7264,0.7952,2.84,3.94272,1.14996,4.107,1.06272,0.30996,1.107,2.88,0.84,3.0
2020-09-03 09:00:00,3.89136,1.13498,4.0535,1.09776,0.32018,1.1435,2.7936,0.8148000000000001,2.91,4.05456,1.18258,4.2235,1.09776,0.32018,1.1435,2.9568000000000003,0.8624,3.08
2020-09-03 09:30:00,3.9398400000000002,1.14912,4.104,1.09824,0.32032000000000005,1.1440000000000001,2.8416,0.8288000000000001,2.96,4.11264,1.19952,4.284,1.09824,0.32032000000000005,1.1440000000000001,3.0144,0.8792000000000001,3.14
2020-09-03 10:00:00,4.02096,1.17278,4.1885,1.09296,0.31878,1.1385,2.928,0.854,3.05,4.18416,1.22038,4.3585,1.09296,0.31878,1.1385,3.0912,0.9016000000000001,3.22
2020-09-03 10:30:00,4.10064,1.19602,4.2715,0.7022400000000001,0.20482000000000003,0.7315,3.3984,0.9912000000000001,3.54,4.24464,1.2380200000000001,4.4215,0.7022400000000001,0.20482000000000003,0.7315,3.5423999999999998,1.0332,3.69
2020-09-03 11:00:00,4.07664,1.18902,4.2465,0.6974400000000001,0.20342000000000002,0.7265,3.3792,0.9856,3.52,4.22064,1.23102,4.3965,0.6974400000000001,0.20342000000000002,0.7265,3.5232,1.0276,3.67
2020-09-03 11:30:00,3.96288,1.15584,4.128,1.19808,0.34944000000000003,1.248,2.7648,0.8064,2.88,4.12608,1.20344,4.298,1.19808,0.34944000000000003,1.248,2.928,0.854,3.05
