Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-03 12:00:00,3.94656,1.15108,4.111,1.23936,0.36148,1.291,2.7072000000000003,0.7896000000000001,2.8200000000000003,4.11936,1.20148,4.291,1.23936,0.36148,1.291,2.88,0.84,3.0
2020-09-03 12:30:00,3.9336,1.1473,4.0975,1.092,0.3185,1.1375,2.8416,0.8288000000000001,2.96,4.0968,1.1949,4.2675,1.092,0.3185,1.1375,3.0048,0.8764000000000001,3.13
2020-09-03 13:00:00,3.82608,1.11594,3.9855,1.07088,0.31234,1.1155,2.7552,0.8036000000000001,2.87,3.97968,1.16074,4.1455,1.07088,0.31234,1.1155,2.9088000000000003,0.8484,3.03
2020-09-03 13:30:00,3.64656,1.06358,3.7984999999999998,1.36176,0.39718000000000003,1.4185,2.2848,0.6664,2.38,3.80016,1.10838,3.9585,1.36176,0.39718000000000003,1.4185,2.4384,0.7112,2.54
2020-09-03 14:00:00,3.60576,1.05168,3.7560000000000002,1.21536,0.35448,1.266,2.3904,0.6972,2.49,3.75936,1.0964800000000001,3.916,1.21536,0.35448,1.266,2.544,0.742,2.65
2020-09-03 14:30:00,3.6144,1.0542,3.765,1.272,0.371,1.325,2.3424,0.6832,2.44,3.7776,1.1018,3.935,1.272,0.371,1.325,2.5056000000000003,0.7308,2.61
2020-09-03 15:00:00,3.6048,1.0514000000000001,3.755,1.224,0.357,1.275,2.3808,0.6944,2.48,3.7584,1.0962,3.915,1.224,0.357,1.275,2.5343999999999998,0.7392000000000001,2.64
2020-09-03 15:30:00,3.4416,1.0038,3.585,1.3679999999999999,0.399,1.425,2.0736,0.6048,2.16,3.5952,1.0486,3.745,1.3679999999999999,0.399,1.425,2.2272,0.6496000000000001,2.32
2020-09-03 16:00:00,3.5448,1.0339,3.6925,1.2024,0.3507,1.2525,2.3424,0.6832,2.44,3.6888,1.0759,3.8425000000000002,1.2024,0.3507,1.2525,2.4864,0.7252000000000001,2.59
2020-09-03 16:30:00,3.62832,1.05826,3.7795,1.12272,0.32746000000000003,1.1695,2.5056000000000003,0.7308,2.61,3.77232,1.10026,3.9295,1.12272,0.32746000000000003,1.1695,2.6496,0.7728,2.76
2020-09-03 17:00:00,3.72336,1.08598,3.8785,1.06416,0.31038000000000004,1.1085,2.6592000000000002,0.7756000000000001,2.77,3.85776,1.12518,4.0185,1.06416,0.31038000000000004,1.1085,2.7936,0.8148000000000001,2.91
2020-09-03 17:30:00,3.69408,1.07744,3.848,0.6796800000000001,0.19824000000000003,0.708,3.0144,0.8792000000000001,3.14,3.84768,1.1222400000000001,4.008,0.6796800000000001,0.19824000000000003,0.708,3.168,0.924,3.3
2020-09-03 18:00:00,3.75024,1.09382,3.9065000000000003,0.57264,0.16702,0.5965,3.1776,0.9268000000000001,3.31,3.89424,1.13582,4.0565,0.57264,0.16702,0.5965,3.3216,0.9688,3.46
2020-09-03 18:30:00,3.71232,1.08276,3.867,0.94752,0.27636000000000005,0.987,2.7648,0.8064,2.88,3.85632,1.12476,4.017,0.94752,0.27636000000000005,0.987,2.9088000000000003,0.8484,3.03
2020-09-03 19:00:00,3.6734400000000003,1.07142,3.8265000000000002,1.03344,0.30142,1.0765,2.64,0.77,2.75,3.80784,1.11062,3.9665,1.03344,0.30142,1.0765,2.7744,0.8092,2.89
2020-09-03 19:30:00,3.60528,1.05154,3.7555,1.03248,0.30114,1.0755,2.5728,0.7504000000000001,2.68,3.73008,1.08794,3.8855,1.03248,0.30114,1.0755,2.6976,0.7868,2.81
2020-09-03 20:00:00,3.57696,1.04328,3.726,1.07136,0.31248000000000004,1.116,2.5056000000000003,0.7308,2.61,3.6921600000000003,1.07688,3.846,1.07136,0.31248000000000004,1.116,2.6208,0.7644000000000001,2.73
2020-09-03 20:30:00,3.54,1.0325,3.6875,0.852,0.2485,0.8875000000000001,2.688,0.784,2.8,3.6552,1.0661,3.8075,0.852,0.2485,0.8875000000000001,2.8032,0.8176,2.92
2020-09-03 21:00:00,3.39792,0.99106,3.5395,0.49872000000000005,0.14546,0.5195000000000001,2.8992,0.8456,3.02,3.49392,1.01906,3.6395,0.49872000000000005,0.14546,0.5195000000000001,2.9952,0.8736,3.12
2020-09-03 21:30:00,3.1929600000000002,0.9312800000000001,3.326,0.9753600000000001,0.28448,1.016,2.2176,0.6468,2.31,3.28896,0.9592800000000001,3.426,0.9753600000000001,0.28448,1.016,2.3136,0.6748000000000001,2.41
2020-09-03 22:00:00,2.99088,0.8723400000000001,3.1155,0.9748800000000001,0.28434000000000004,1.0155,2.016,0.588,2.1,3.08688,0.90034,3.2155,0.9748800000000001,0.28434000000000004,1.0155,2.112,0.616,2.2
2020-09-03 22:30:00,2.80944,0.81942,2.9265,0.99504,0.29022000000000003,1.0365,1.8144,0.5292,1.8900000000000001,2.87664,0.8390200000000001,2.9965,0.99504,0.29022000000000003,1.0365,1.8816000000000002,0.5488000000000001,1.96
2020-09-03 23:00:00,2.63904,0.7697200000000001,2.749,1.01664,0.29652,1.059,1.6224,0.4732,1.69,2.69664,0.7865200000000001,2.809,1.01664,0.29652,1.059,1.6800000000000002,0.49,1.75
2020-09-03 23:30:00,2.45376,0.7156800000000001,2.556,1.05216,0.30688000000000004,1.096,1.4016,0.4088,1.46,2.52096,0.73528,2.626,1.05216,0.30688000000000004,1.096,1.4688,0.4284,1.53
2020-09-04 00:00:00,2.32656,0.6785800000000001,2.4235,1.00176,0.29218000000000005,1.0435,1.3248,0.3864,1.38,2.38416,0.6953800000000001,2.4835000000000003,1.00176,0.29218000000000005,1.0435,1.3824,0.4032,1.44
2020-09-04 00:30:00,2.26176,0.65968,2.356,1.00416,0.29288000000000003,1.046,1.2576,0.3668,1.31,2.31936,0.6764800000000001,2.416,1.00416,0.29288000000000003,1.046,1.3152,0.3836,1.37
2020-09-04 01:00:00,2.22816,0.64988,2.321,0.67296,0.19628,0.7010000000000001,1.5552000000000001,0.4536,1.62,2.27616,0.66388,2.371,0.67296,0.19628,0.7010000000000001,1.6032000000000002,0.4676,1.67
2020-09-04 01:30:00,2.15376,0.6281800000000001,2.2435,0.7425600000000001,0.21658000000000002,0.7735000000000001,1.4112,0.4116,1.47,2.20176,0.6421800000000001,2.2935,0.7425600000000001,0.21658000000000002,0.7735000000000001,1.4592,0.42560000000000003,1.52
2020-09-04 02:00:00,2.13216,0.6218800000000001,2.221,0.9705600000000001,0.28308,1.011,1.1616,0.3388,1.21,2.18016,0.63588,2.271,0.9705600000000001,0.28308,1.011,1.2096,0.3528,1.26
2020-09-04 02:30:00,2.11632,0.61726,2.2045,0.9835200000000001,0.28686,1.0245,1.1328,0.3304,1.18,2.14512,0.6256600000000001,2.2345,0.9835200000000001,0.28686,1.0245,1.1616,0.3388,1.21
2020-09-04 03:00:00,2.0856,0.6083000000000001,2.1725,0.9912000000000001,0.2891,1.0325,1.0944,0.31920000000000004,1.1400000000000001,2.1144,0.6167,2.2025,0.9912000000000001,0.2891,1.0325,1.1232,0.3276,1.17
2020-09-04 03:30:00,2.11344,0.6164200000000001,2.2015000000000002,0.9806400000000001,0.28602,1.0215,1.1328,0.3304,1.18,2.14224,0.62482,2.2315,0.9806400000000001,0.28602,1.0215,1.1616,0.3388,1.21
2020-09-04 04:00:00,2.09904,0.6122200000000001,2.1865,0.9854400000000001,0.28742,1.0265,1.1136,0.32480000000000003,1.16,2.11824,0.61782,2.2065,0.9854400000000001,0.28742,1.0265,1.1328,0.3304,1.18
2020-09-04 04:30:00,2.11776,0.61768,2.206,0.9849600000000001,0.28728000000000004,1.026,1.1328,0.3304,1.18,2.14656,0.6260800000000001,2.236,0.9849600000000001,0.28728000000000004,1.026,1.1616,0.3388,1.21
2020-09-04 05:00:00,2.12928,0.62104,2.218,0.97728,0.28504,1.018,1.152,0.336,1.2,2.15808,0.62944,2.248,0.97728,0.28504,1.018,1.1808,0.34440000000000004,1.23
2020-09-04 05:30:00,2.19696,0.64078,2.2885,0.9681600000000001,0.28238,1.0085,1.2288000000000001,0.3584,1.28,2.22576,0.6491800000000001,2.3185000000000002,0.9681600000000001,0.28238,1.0085,1.2576,0.3668,1.31
2020-09-04 06:00:00,2.2622400000000003,0.6598200000000001,2.3565,0.97584,0.28462000000000004,1.0165,1.2864,0.37520000000000003,1.34,2.30064,0.6710200000000001,2.3965,0.97584,0.28462000000000004,1.0165,1.3248,0.3864,1.38
2020-09-04 06:30:00,2.58,0.7525000000000001,2.6875,0.9576,0.2793,0.9975,1.6224,0.4732,1.69,2.6568,0.7749,2.7675,0.9576,0.2793,0.9975,1.6992,0.49560000000000004,1.77
2020-09-04 07:00:00,2.97552,0.8678600000000001,3.0995,0.9691200000000001,0.28266,1.0095,2.0064,0.5852,2.09,3.06192,0.8930600000000001,3.1895,0.9691200000000001,0.28266,1.0095,2.0928,0.6104,2.18
2020-09-04 07:30:00,3.3048,0.9639000000000001,3.4425,0.9816,0.2863,1.0225,2.3232,0.6776,2.42,3.4296,1.0003,3.5725,0.9816,0.2863,1.0225,2.448,0.714,2.55
2020-09-04 08:00:00,3.50304,1.02172,3.649,0.9974400000000001,0.29092,1.039,2.5056000000000003,0.7308,2.61,3.63744,1.06092,3.789,0.9974400000000001,0.29092,1.039,2.64,0.77,2.75
2020-09-04 08:30:00,3.56736,1.04048,3.716,0.9849600000000001,0.28728000000000004,1.026,2.5824,0.7532,2.69,3.72096,1.08528,3.876,0.9849600000000001,0.28728000000000004,1.026,2.7359999999999998,0.798,2.85
2020-09-04 09:00:00,3.63552,1.06036,3.787,1.01472,0.29596,1.057,2.6208,0.7644000000000001,2.73,3.78912,1.10516,3.947,1.01472,0.29596,1.057,2.7744,0.8092,2.89
2020-09-04 09:30:00,3.68208,1.07394,3.8355,1.07088,0.31234,1.1155,2.6112,0.7616,2.7199999999999998,3.83568,1.11874,3.9955,1.07088,0.31234,1.1155,2.7648,0.8064,2.88
2020-09-04 10:00:00,3.7089600000000003,1.08178,3.8635,1.09776,0.32018,1.1435,2.6112,0.7616,2.7199999999999998,3.86256,1.12658,4.0235,1.09776,0.32018,1.1435,2.7648,0.8064,2.88
2020-09-04 10:30:00,3.57456,1.04258,3.7235,1.12656,0.32858000000000004,1.1735,2.448,0.714,2.55,3.72816,1.08738,3.8835,1.12656,0.32858000000000004,1.1735,2.6016,0.7588,2.71
2020-09-04 11:00:00,3.57504,1.04272,3.724,1.14624,0.33432,1.194,2.4288,0.7084,2.5300000000000002,3.72864,1.08752,3.884,1.14624,0.33432,1.194,2.5824,0.7532,2.69
2020-09-04 11:30:00,3.5328,1.0304,3.68,1.1808,0.34440000000000004,1.23,2.352,0.686,2.45,3.6864,1.0752,3.84,1.1808,0.34440000000000004,1.23,2.5056000000000003,0.7308,2.61
2020-09-04 12:00:00,3.49344,1.01892,3.6390000000000002,1.13184,0.33012,1.179,2.3616,0.6888000000000001,2.46,3.64704,1.06372,3.799,1.13184,0.33012,1.179,2.5152,0.7336,2.62
2020-09-04 12:30:00,3.46992,1.01206,3.6145,1.30992,0.38206,1.3645,2.16,0.63,2.25,3.63312,1.05966,3.7845,1.30992,0.38206,1.3645,2.3232,0.6776,2.42
2020-09-04 13:00:00,3.45744,1.00842,3.6015,0.91344,0.26642000000000005,0.9515,2.544,0.742,2.65,3.60144,1.05042,3.7515,0.91344,0.26642000000000005,0.9515,2.688,0.784,2.8
2020-09-04 13:30:00,3.61968,1.05574,3.7705,0.49008,0.14294,0.5105000000000001,3.1296,0.9128000000000001,3.26,3.75408,1.09494,3.9105,0.49008,0.14294,0.5105000000000001,3.2640000000000002,0.9520000000000001,3.4
2020-09-04 14:00:00,3.5246399999999998,1.02802,3.6715,0.6446400000000001,0.18802000000000002,0.6715,2.88,0.84,3.0,3.65904,1.06722,3.8115,0.6446400000000001,0.18802000000000002,0.6715,3.0144,0.8792000000000001,3.14
2020-09-04 14:30:00,3.52704,1.02872,3.674,0.56064,0.16352000000000003,0.584,2.9664,0.8652000000000001,3.09,3.66144,1.06792,3.814,0.56064,0.16352000000000003,0.584,3.1008,0.9044000000000001,3.23
2020-09-04 15:00:00,3.52032,1.02676,3.667,0.5539200000000001,0.16156,0.577,2.9664,0.8652000000000001,3.09,3.65472,1.06596,3.807,0.5539200000000001,0.16156,0.577,3.1008,0.9044000000000001,3.23
2020-09-04 15:30:00,3.44016,1.00338,3.5835,1.11696,0.32578,1.1635,2.3232,0.6776,2.42,3.58416,1.04538,3.7335000000000003,1.11696,0.32578,1.1635,2.4672,0.7196,2.5700000000000003
2020-09-04 16:00:00,3.43392,1.00156,3.577,1.17792,0.34356000000000003,1.227,2.2560000000000002,0.658,2.35,3.58752,1.04636,3.737,1.17792,0.34356000000000003,1.227,2.4096,0.7028,2.51
2020-09-04 16:30:00,3.5328,1.0304,3.68,1.1328,0.3304,1.18,2.4,0.7000000000000001,2.5,3.6768,1.0724,3.83,1.1328,0.3304,1.18,2.544,0.742,2.65
2020-09-04 17:00:00,3.51312,1.02466,3.6595,1.06512,0.31066000000000005,1.1095,2.448,0.714,2.55,3.65712,1.06666,3.8095,1.06512,0.31066000000000005,1.1095,2.592,0.756,2.7
2020-09-04 17:30:00,3.49728,1.02004,3.643,1.03008,0.30044000000000004,1.073,2.4672,0.7196,2.5700000000000003,3.6316800000000002,1.05924,3.783,1.03008,0.30044000000000004,1.073,2.6016,0.7588,2.71
2020-09-04 18:00:00,3.46848,1.01164,3.613,1.03008,0.30044000000000004,1.073,2.4384,0.7112,2.54,3.60288,1.05084,3.753,1.03008,0.30044000000000004,1.073,2.5728,0.7504000000000001,2.68
2020-09-04 18:30:00,3.54432,1.03376,3.692,0.9043200000000001,0.26376,0.9420000000000001,2.64,0.77,2.75,3.66912,1.07016,3.822,0.9043200000000001,0.26376,0.9420000000000001,2.7648,0.8064,2.88
2020-09-04 19:00:00,3.49392,1.01906,3.6395,0.5659200000000001,0.16506,0.5895,2.928,0.854,3.05,3.60912,1.05266,3.7595,0.5659200000000001,0.16506,0.5895,3.0432,0.8876000000000001,3.17
2020-09-04 19:30:00,3.38016,0.9858800000000001,3.521,1.03776,0.30268,1.081,2.3424,0.6832,2.44,3.50496,1.02228,3.651,1.03776,0.30268,1.081,2.4672,0.7196,2.5700000000000003
2020-09-04 20:00:00,3.39024,0.98882,3.5315,1.02864,0.30002,1.0715,2.3616,0.6888000000000001,2.46,3.4958400000000003,1.01962,3.6415,1.02864,0.30002,1.0715,2.4672,0.7196,2.5700000000000003
2020-09-04 20:30:00,3.37296,0.9837800000000001,3.5135,0.99216,0.28938,1.0335,2.3808,0.6944,2.48,3.48816,1.01738,3.6335,0.99216,0.28938,1.0335,2.496,0.728,2.6
2020-09-04 21:00:00,3.20544,0.9349200000000001,3.339,0.98784,0.28812000000000004,1.029,2.2176,0.6468,2.31,3.34944,0.9769200000000001,3.489,0.98784,0.28812000000000004,1.029,2.3616,0.6888000000000001,2.46
2020-09-04 21:30:00,3.03888,0.8863400000000001,3.1655,0.9748800000000001,0.28434000000000004,1.0155,2.064,0.602,2.15,3.19248,0.9311400000000001,3.3255,0.9748800000000001,0.28434000000000004,1.0155,2.2176,0.6468,2.31
2020-09-04 22:00:00,2.8632,0.8351000000000001,2.9825,1.0008,0.2919,1.0425,1.8624,0.5432,1.94,3.0552,0.8911,3.1825,1.0008,0.2919,1.0425,2.0544000000000002,0.5992000000000001,2.14
2020-09-04 22:30:00,2.65728,0.7750400000000001,2.768,1.00608,0.29344000000000003,1.048,1.6512,0.48160000000000003,1.72,2.88768,0.8422400000000001,3.008,1.00608,0.29344000000000003,1.048,1.8816000000000002,0.5488000000000001,1.96
2020-09-04 23:00:00,2.52384,0.7361200000000001,2.629,0.9974400000000001,0.29092,1.039,1.5264,0.44520000000000004,1.5899999999999999,2.76384,0.8061200000000001,2.879,0.9974400000000001,0.29092,1.039,1.7664,0.5152,1.8399999999999999
2020-09-04 23:30:00,2.34336,0.6834800000000001,2.441,0.9993600000000001,0.29148,1.041,1.344,0.392,1.4,2.60256,0.7590800000000001,2.711,0.9993600000000001,0.29148,1.041,1.6032000000000002,0.4676,1.67
2020-09-05 00:00:00,2.18544,0.6374200000000001,2.2765,1.07184,0.31262,1.1165,1.1136,0.32480000000000003,1.16,2.5118400000000003,0.73262,2.6165000000000003,1.07184,0.31262,1.1165,1.44,0.42,1.5
2020-09-05 00:30:00,2.16624,0.63182,2.2565,1.08144,0.31542000000000003,1.1265,1.0848,0.3164,1.13,2.23344,0.65142,2.3265000000000002,1.08144,0.31542000000000003,1.1265,1.152,0.336,1.2
2020-09-05 01:00:00,2.12256,0.6190800000000001,2.211,1.06656,0.31108,1.111,1.056,0.308,1.1,2.14176,0.62468,2.231,1.06656,0.31108,1.111,1.0752,0.3136,1.12
2020-09-05 01:30:00,2.08656,0.60858,2.1735,1.04976,0.30618,1.0935,1.0368,0.3024,1.08,2.09616,0.61138,2.1835,1.04976,0.30618,1.0935,1.0464,0.3052,1.09
2020-09-05 02:00:00,2.05584,0.59962,2.1415,0.7022400000000001,0.20482000000000003,0.7315,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.08464,0.60802,2.1715,0.7022400000000001,0.20482000000000003,0.7315,1.3824,0.4032,1.44
2020-09-05 02:30:00,2.02896,0.5917800000000001,2.1135,0.75216,0.21938000000000002,0.7835000000000001,1.2768,0.3724,1.33,2.05776,0.60018,2.1435,0.75216,0.21938000000000002,0.7835000000000001,1.3056,0.3808,1.3599999999999999
2020-09-05 03:00:00,2.02176,0.5896800000000001,2.106,0.9657600000000001,0.28168000000000004,1.006,1.056,0.308,1.1,2.04096,0.59528,2.126,0.9657600000000001,0.28168000000000004,1.006,1.0752,0.3136,1.12
2020-09-05 03:30:00,1.9996800000000001,0.5832400000000001,2.083,0.9724800000000001,0.28364,1.013,1.0272000000000001,0.29960000000000003,1.07,2.00928,0.58604,2.093,0.9724800000000001,0.28364,1.013,1.0368,0.3024,1.08
2020-09-05 04:00:00,1.99728,0.5825400000000001,2.0805,0.97008,0.28294,1.0105,1.0272000000000001,0.29960000000000003,1.07,2.00688,0.5853400000000001,2.0905,0.97008,0.28294,1.0105,1.0368,0.3024,1.08
2020-09-05 04:30:00,1.99344,0.58142,2.0765,0.95664,0.27902000000000005,0.9965,1.0368,0.3024,1.08,2.01264,0.5870200000000001,2.0965,0.95664,0.27902000000000005,0.9965,1.056,0.308,1.1
2020-09-05 05:00:00,1.9944000000000002,0.5817,2.0775,0.9576,0.2793,0.9975,1.0368,0.3024,1.08,2.0136,0.5873,2.0975,0.9576,0.2793,0.9975,1.056,0.308,1.1
2020-09-05 05:30:00,2.03328,0.59304,2.118,0.95808,0.27944,0.998,1.0752,0.3136,1.12,2.04288,0.59584,2.128,0.95808,0.27944,0.998,1.0848,0.3164,1.13
2020-09-05 06:00:00,2.08176,0.60718,2.1685,0.9585600000000001,0.27958,0.9985,1.1232,0.3276,1.17,2.10096,0.6127800000000001,2.1885,0.9585600000000001,0.27958,0.9985,1.1424,0.3332,1.19
2020-09-05 06:30:00,2.20992,0.64456,2.302,0.9619200000000001,0.28056000000000003,1.002,1.248,0.364,1.3,2.24832,0.65576,2.342,0.9619200000000001,0.28056000000000003,1.002,1.2864,0.37520000000000003,1.34
2020-09-05 07:00:00,2.35824,0.6878200000000001,2.4565,0.97584,0.28462000000000004,1.0165,1.3824,0.4032,1.44,2.39664,0.6990200000000001,2.4965,0.97584,0.28462000000000004,1.0165,1.4208,0.41440000000000005,1.48
2020-09-05 07:30:00,2.47344,0.7214200000000001,2.5765000000000002,0.95664,0.27902000000000005,0.9965,1.5168,0.4424,1.58,2.52144,0.7354200000000001,2.6265,0.95664,0.27902000000000005,0.9965,1.5648,0.45640000000000003,1.63
2020-09-05 08:00:00,2.616,0.763,2.725,0.9936,0.2898,1.035,1.6224,0.4732,1.69,2.6832000000000003,0.7826000000000001,2.795,0.9936,0.2898,1.035,1.6896,0.4928,1.76
2020-09-05 08:30:00,2.79984,0.81662,2.9165,1.09104,0.31822,1.1365,1.7088,0.4984,1.78,2.89584,0.84462,3.0165,1.09104,0.31822,1.1365,1.8048000000000002,0.5264,1.88
2020-09-05 09:00:00,2.90448,0.8471400000000001,3.0255,1.17648,0.34314,1.2255,1.728,0.504,1.8,3.00048,0.87514,3.1255,1.17648,0.34314,1.2255,1.824,0.532,1.9
2020-09-05 09:30:00,2.8795200000000003,0.83986,2.9995000000000003,1.2763200000000001,0.37226000000000004,1.3295,1.6032000000000002,0.4676,1.67,2.98512,0.8706600000000001,3.1095,1.2763200000000001,0.37226000000000004,1.3295,1.7088,0.4984,1.78
2020-09-05 10:00:00,3.03312,0.8846600000000001,3.1595,1.28592,0.37506,1.3395000000000001,1.7472,0.5096,1.82,3.15792,0.9210600000000001,3.2895,1.28592,0.37506,1.3395000000000001,1.8719999999999999,0.546,1.9500000000000002
2020-09-05 10:30:00,2.99088,0.8723400000000001,3.1155,1.29168,0.37674,1.3455,1.6992,0.49560000000000004,1.77,3.1156800000000002,0.9087400000000001,3.2455,1.29168,0.37674,1.3455,1.824,0.532,1.9
2020-09-05 11:00:00,2.90496,0.84728,3.026,1.31136,0.38248000000000004,1.366,1.5936,0.46480000000000005,1.6600000000000001,3.02976,0.88368,3.156,1.31136,0.38248000000000004,1.366,1.7184,0.5012,1.79
2020-09-05 11:30:00,2.7984,0.8162,2.915,1.2912,0.3766,1.345,1.5072,0.43960000000000005,1.57,2.9232,0.8526,3.045,1.2912,0.3766,1.345,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-09-05 12:00:00,2.85936,0.83398,2.9785,1.17936,0.34398,1.2285,1.6800000000000002,0.49,1.75,2.9745600000000003,0.86758,3.0985,1.17936,0.34398,1.2285,1.7952,0.5236000000000001,1.87
2020-09-05 12:30:00,2.76432,0.8062600000000001,2.8795,1.34352,0.39186000000000004,1.3995,1.4208,0.41440000000000005,1.48,2.8795200000000003,0.83986,2.9995000000000003,1.34352,0.39186000000000004,1.3995,1.536,0.448,1.6
2020-09-05 13:00:00,2.7196800000000003,0.7932400000000001,2.833,1.24128,0.36204000000000003,1.293,1.4784000000000002,0.4312,1.54,2.8252800000000002,0.8240400000000001,2.943,1.24128,0.36204000000000003,1.293,1.584,0.462,1.65
2020-09-05 13:30:00,2.74608,0.8009400000000001,2.8605,1.21968,0.35574000000000006,1.2705,1.5264,0.44520000000000004,1.5899999999999999,2.85168,0.83174,2.9705,1.21968,0.35574000000000006,1.2705,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-09-05 14:00:00,2.6476800000000003,0.77224,2.758,1.26528,0.36904000000000003,1.318,1.3824,0.4032,1.44,2.73408,0.79744,2.848,1.26528,0.36904000000000003,1.318,1.4688,0.4284,1.53
2020-09-05 14:30:00,2.55456,0.7450800000000001,2.661,1.27776,0.37268,1.331,1.2768,0.3724,1.33,2.65056,0.7730800000000001,2.761,1.27776,0.37268,1.331,1.3728,0.40040000000000003,1.43
2020-09-05 15:00:00,2.42112,0.70616,2.5220000000000002,1.25952,0.36736,1.312,1.1616,0.3388,1.21,2.49792,0.7285600000000001,2.602,1.25952,0.36736,1.312,1.2384,0.3612,1.29
2020-09-05 15:30:00,2.51856,0.73458,2.6235,1.15536,0.33698,1.2035,1.3632,0.3976,1.42,2.58576,0.7541800000000001,2.6935000000000002,1.15536,0.33698,1.2035,1.4304000000000001,0.4172,1.49
2020-09-05 16:00:00,2.59248,0.75614,2.7005,1.09488,0.31934,1.1405,1.4976,0.4368,1.56,2.66928,0.77854,2.7805,1.09488,0.31934,1.1405,1.5744,0.4592,1.6400000000000001
2020-09-05 16:30:00,2.57232,0.75026,2.6795,1.06512,0.31066000000000005,1.1095,1.5072,0.43960000000000005,1.57,2.64912,0.77266,2.7595,1.06512,0.31066000000000005,1.1095,1.584,0.462,1.65
2020-09-05 17:00:00,2.76288,0.8058400000000001,2.878,1.0924800000000001,0.31864000000000003,1.138,1.6703999999999999,0.4872,1.74,2.85888,0.83384,2.9779999999999998,1.0924800000000001,0.31864000000000003,1.138,1.7664,0.5152,1.8399999999999999
2020-09-05 17:30:00,2.8104,0.8197,2.9275,1.1400000000000001,0.3325,1.1875,1.6703999999999999,0.4872,1.74,2.9064,0.8477,3.0275,1.1400000000000001,0.3325,1.1875,1.7664,0.5152,1.8399999999999999
2020-09-05 18:00:00,2.96688,0.8653400000000001,3.0905,1.10448,0.32214000000000004,1.1505,1.8624,0.5432,1.94,3.06288,0.89334,3.1905,1.10448,0.32214000000000004,1.1505,1.9584000000000001,0.5712,2.04
2020-09-05 18:30:00,3.09264,0.90202,3.2215,1.00944,0.29442,1.0515,2.0832,0.6076,2.17,3.19824,0.9328200000000001,3.3315,1.00944,0.29442,1.0515,2.1888,0.6384000000000001,2.2800000000000002
2020-09-05 19:00:00,3.05904,0.8922200000000001,3.1865,1.03344,0.30142,1.0765,2.0256,0.5908,2.11,3.16464,0.9230200000000001,3.2965,1.03344,0.30142,1.0765,2.1312,0.6216,2.22
2020-09-05 19:30:00,3.17424,0.9258200000000001,3.3064999999999998,0.6974400000000001,0.20342000000000002,0.7265,2.4768,0.7224,2.58,3.26064,0.9510200000000001,3.3965,0.6974400000000001,0.20342000000000002,0.7265,2.5632,0.7476,2.67
2020-09-05 20:00:00,3.06576,0.8941800000000001,3.1935000000000002,0.8193600000000001,0.23898000000000003,0.8535,2.2464,0.6552,2.34,3.16176,0.9221800000000001,3.2935,0.8193600000000001,0.23898000000000003,0.8535,2.3424,0.6832,2.44
2020-09-05 20:30:00,3.0672,0.8946000000000001,3.195,0.9552,0.2786,0.995,2.112,0.616,2.2,3.1536,0.9198000000000001,3.285,0.9552,0.2786,0.995,2.1984,0.6412,2.29
2020-09-05 21:00:00,2.98512,0.8706600000000001,3.1095,0.95952,0.27986,0.9995,2.0256,0.5908,2.11,3.07152,0.8958600000000001,3.1995,0.95952,0.27986,0.9995,2.112,0.616,2.2
2020-09-05 21:30:00,2.8752,0.8386,2.995,0.984,0.28700000000000003,1.025,1.8912,0.5516,1.97,2.952,0.861,3.075,0.984,0.28700000000000003,1.025,1.968,0.5740000000000001,2.05
2020-09-05 22:00:00,2.71104,0.7907200000000001,2.824,1.00224,0.29232,1.044,1.7088,0.4984,1.78,2.86464,0.83552,2.984,1.00224,0.29232,1.044,1.8624,0.5432,1.94
2020-09-05 22:30:00,2.63568,0.7687400000000001,2.7455,1.02288,0.29834000000000005,1.0655000000000001,1.6128,0.47040000000000004,1.6800000000000002,2.85648,0.8331400000000001,2.9755000000000003,1.02288,0.29834000000000005,1.0655000000000001,1.8336000000000001,0.5348,1.9100000000000001
2020-09-05 23:00:00,2.5056000000000003,0.7308,2.61,0.9984000000000001,0.2912,1.04,1.5072,0.43960000000000005,1.57,2.7456,0.8008000000000001,2.86,0.9984000000000001,0.2912,1.04,1.7472,0.5096,1.82
2020-09-05 23:30:00,2.37696,0.69328,2.476,1.00416,0.29288000000000003,1.046,1.3728,0.40040000000000003,1.43,2.62656,0.7660800000000001,2.7359999999999998,1.00416,0.29288000000000003,1.046,1.6224,0.4732,1.69
2020-09-06 00:00:00,2.21904,0.64722,2.3115,0.9998400000000001,0.29162000000000005,1.0415,1.2192,0.3556,1.27,2.50704,0.7312200000000001,2.6115,0.9998400000000001,0.29162000000000005,1.0415,1.5072,0.43960000000000005,1.57
2020-09-06 00:30:00,2.1528,0.6279,2.2425,0.9624,0.2807,1.0025,1.1904,0.3472,1.24,2.4024,0.7007,2.5025,0.9624,0.2807,1.0025,1.44,0.42,1.5
2020-09-06 01:00:00,2.1494400000000002,0.62692,2.239,0.9590400000000001,0.27972,0.999,1.1904,0.3472,1.24,2.16864,0.6325200000000001,2.259,0.9590400000000001,0.27972,0.999,1.2096,0.3528,1.26
2020-09-06 01:30:00,2.11392,0.61656,2.202,0.97152,0.28336,1.012,1.1424,0.3332,1.19,2.13312,0.62216,2.222,0.97152,0.28336,1.012,1.1616,0.3388,1.21
2020-09-06 02:00:00,2.088,0.609,2.175,0.9744,0.2842,1.015,1.1136,0.32480000000000003,1.16,2.1072,0.6146,2.195,0.9744,0.2842,1.015,1.1328,0.3304,1.18
2020-09-06 02:30:00,2.0712,0.6041000000000001,2.1575,0.9864,0.2877,1.0275,1.0848,0.3164,1.13,2.0904,0.6097,2.1775,0.9864,0.2877,1.0275,1.104,0.322,1.15
2020-09-06 03:00:00,2.02656,0.59108,2.111,0.98016,0.28588,1.021,1.0464,0.3052,1.09,2.03616,0.5938800000000001,2.121,0.98016,0.28588,1.021,1.056,0.308,1.1
2020-09-06 03:30:00,2.03568,0.59374,2.1205,0.98928,0.28854,1.0305,1.0464,0.3052,1.09,2.04528,0.5965400000000001,2.1305,0.98928,0.28854,1.0305,1.056,0.308,1.1
2020-09-06 04:00:00,2.028,0.5915,2.1125,0.9816,0.2863,1.0225,1.0464,0.3052,1.09,2.0376,0.5943,2.1225,0.9816,0.2863,1.0225,1.056,0.308,1.1
2020-09-06 04:30:00,2.004,0.5845,2.0875,0.9768,0.2849,1.0175,1.0272000000000001,0.29960000000000003,1.07,2.0136,0.5873,2.0975,0.9768,0.2849,1.0175,1.0368,0.3024,1.08
2020-09-06 05:00:00,2.004,0.5845,2.0875,0.9672000000000001,0.2821,1.0075,1.0368,0.3024,1.08,2.0136,0.5873,2.0975,0.9672000000000001,0.2821,1.0075,1.0464,0.3052,1.09
2020-09-06 05:30:00,2.0256,0.5908,2.11,0.96,0.28,1.0,1.0656,0.3108,1.11,2.0448,0.5964,2.13,0.96,0.28,1.0,1.0848,0.3164,1.13
2020-09-06 06:00:00,2.052,0.5985,2.1375,0.9672000000000001,0.2821,1.0075,1.0848,0.3164,1.13,2.0616,0.6013000000000001,2.1475,0.9672000000000001,0.2821,1.0075,1.0944,0.31920000000000004,1.1400000000000001
2020-09-06 06:30:00,2.07456,0.6050800000000001,2.161,0.9705600000000001,0.28308,1.011,1.104,0.322,1.15,2.09376,0.61068,2.181,0.9705600000000001,0.28308,1.011,1.1232,0.3276,1.17
2020-09-06 07:00:00,2.08272,0.60746,2.1695,0.95952,0.27986,0.9995,1.1232,0.3276,1.17,2.11152,0.6158600000000001,2.1995,0.95952,0.27986,0.9995,1.152,0.336,1.2
2020-09-06 07:30:00,2.2344,0.6517000000000001,2.3275,0.9672000000000001,0.2821,1.0075,1.2671999999999999,0.36960000000000004,1.32,2.2728,0.6629,2.3675,0.9672000000000001,0.2821,1.0075,1.3056,0.3808,1.3599999999999999
2020-09-06 08:00:00,2.38368,0.6952400000000001,2.483,0.9724800000000001,0.28364,1.013,1.4112,0.4116,1.47,2.43168,0.7092400000000001,2.533,0.9724800000000001,0.28364,1.013,1.4592,0.42560000000000003,1.52
2020-09-06 08:30:00,2.52384,0.7361200000000001,2.629,0.9686400000000001,0.28252000000000005,1.009,1.5552000000000001,0.4536,1.62,2.58144,0.75292,2.689,0.9686400000000001,0.28252000000000005,1.009,1.6128,0.47040000000000004,1.6800000000000002
2020-09-06 09:00:00,2.68992,0.78456,2.802,1.00032,0.29176,1.042,1.6896,0.4928,1.76,2.75712,0.8041600000000001,2.872,1.00032,0.29176,1.042,1.7568000000000001,0.5124000000000001,1.83
2020-09-06 09:30:00,2.6956800000000003,0.78624,2.808,1.13088,0.32984,1.178,1.5648,0.45640000000000003,1.63,2.77248,0.80864,2.888,1.13088,0.32984,1.178,1.6416,0.4788,1.71
2020-09-06 10:00:00,2.73168,0.7967400000000001,2.8455,1.21488,0.35434000000000004,1.2655,1.5168,0.4424,1.58,2.81808,0.8219400000000001,2.9355,1.21488,0.35434000000000004,1.2655,1.6032000000000002,0.4676,1.67
2020-09-06 10:30:00,2.81616,0.8213800000000001,2.9335,1.26096,0.36778000000000005,1.3135,1.5552000000000001,0.4536,1.62,2.91216,0.84938,3.0335,1.26096,0.36778000000000005,1.3135,1.6512,0.48160000000000003,1.72
2020-09-06 11:00:00,2.7912,0.8141,2.9075,1.2744,0.37170000000000003,1.3275000000000001,1.5168,0.4424,1.58,2.8872,0.8421000000000001,3.0075,1.2744,0.37170000000000003,1.3275000000000001,1.6128,0.47040000000000004,1.6800000000000002
2020-09-06 11:30:00,2.82048,0.82264,2.938,1.20768,0.35224000000000005,1.258,1.6128,0.47040000000000004,1.6800000000000002,2.91648,0.8506400000000001,3.038,1.20768,0.35224000000000005,1.258,1.7088,0.4984,1.78
2020-09-06 12:00:00,2.82816,0.8248800000000001,2.946,1.24416,0.36288000000000004,1.296,1.584,0.462,1.65,2.93376,0.8556800000000001,3.056,1.24416,0.36288000000000004,1.296,1.6896,0.4928,1.76
2020-09-06 12:30:00,2.7844800000000003,0.8121400000000001,2.9005,1.22928,0.35854,1.2805,1.5552000000000001,0.4536,1.62,2.88048,0.8401400000000001,3.0005,1.22928,0.35854,1.2805,1.6512,0.48160000000000003,1.72
2020-09-06 13:00:00,2.88144,0.8404200000000001,3.0015,1.18224,0.34482,1.2315,1.6992,0.49560000000000004,1.77,2.97744,0.8684200000000001,3.1015,1.18224,0.34482,1.2315,1.7952,0.5236000000000001,1.87
2020-09-06 13:30:00,2.8296,0.8253,2.9475,1.2072,0.3521,1.2575,1.6224,0.4732,1.69,2.9256,0.8533000000000001,3.0475,1.2072,0.3521,1.2575,1.7184,0.5012,1.79
2020-09-06 14:00:00,2.6601600000000003,0.77588,2.771,1.26816,0.36988000000000004,1.321,1.392,0.406,1.45,2.76576,0.8066800000000001,2.8810000000000002,1.26816,0.36988000000000004,1.321,1.4976,0.4368,1.56
2020-09-06 14:30:00,2.64,0.77,2.75,1.248,0.364,1.3,1.392,0.406,1.45,2.7456,0.8008000000000001,2.86,1.248,0.364,1.3,1.4976,0.4368,1.56
2020-09-06 15:00:00,2.53872,0.74046,2.6445,1.25232,0.36526000000000003,1.3045,1.2864,0.37520000000000003,1.34,2.6539200000000003,0.7740600000000001,2.7645,1.25232,0.36526000000000003,1.3045,1.4016,0.4088,1.46
2020-09-06 15:30:00,2.75472,0.8034600000000001,2.8695,1.12272,0.32746000000000003,1.1695,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.86032,0.8342600000000001,2.9795,1.12272,0.32746000000000003,1.1695,1.7376,0.5068,1.81
2020-09-06 16:00:00,2.68752,0.7838600000000001,2.7995,1.16112,0.33866,1.2095,1.5264,0.44520000000000004,1.5899999999999999,2.78352,0.81186,2.8995,1.16112,0.33866,1.2095,1.6224,0.4732,1.69
2020-09-06 16:30:00,2.8224,0.8232,2.94,1.0368,0.3024,1.08,1.7856,0.5208,1.8599999999999999,2.928,0.854,3.05,1.0368,0.3024,1.08,1.8912,0.5516,1.97
2020-09-06 17:00:00,3.13392,0.9140600000000001,3.2645,0.9835200000000001,0.28686,1.0245,2.1504,0.6272,2.24,3.23952,0.94486,3.3745,0.9835200000000001,0.28686,1.0245,2.2560000000000002,0.658,2.35
2020-09-06 17:30:00,3.27072,0.95396,3.407,0.9859200000000001,0.28756000000000004,1.027,2.2848,0.6664,2.38,3.37632,0.9847600000000001,3.517,0.9859200000000001,0.28756000000000004,1.027,2.3904,0.6972,2.49
2020-09-06 18:00:00,3.37968,0.9857400000000001,3.5205,0.9796800000000001,0.28574000000000005,1.0205,2.4,0.7000000000000001,2.5,3.48528,1.01654,3.6305,0.9796800000000001,0.28574000000000005,1.0205,2.5056000000000003,0.7308,2.61
2020-09-06 18:30:00,3.3384,0.9737,3.4775,0.9672000000000001,0.2821,1.0075,2.3712,0.6916,2.47,3.4248,0.9989,3.5675,0.9672000000000001,0.2821,1.0075,2.4576000000000002,0.7168,2.56
2020-09-06 19:00:00,3.2702400000000003,0.9538200000000001,3.4065,0.9278400000000001,0.27062,0.9665,2.3424,0.6832,2.44,3.35664,0.9790200000000001,3.4965,0.9278400000000001,0.27062,0.9665,2.4288,0.7084,2.5300000000000002
2020-09-06 19:30:00,3.2472,0.9471,3.3825,0.4824,0.14070000000000002,0.5025000000000001,2.7648,0.8064,2.88,3.324,0.9695,3.4625,0.4824,0.14070000000000002,0.5025000000000001,2.8416,0.8288000000000001,2.96
2020-09-06 20:00:00,3.18912,0.9301600000000001,3.322,0.7123200000000001,0.20776000000000003,0.742,2.4768,0.7224,2.58,3.27552,0.9553600000000001,3.412,0.7123200000000001,0.20776000000000003,0.742,2.5632,0.7476,2.67
2020-09-06 20:30:00,3.17856,0.9270800000000001,3.311,0.9513600000000001,0.27748,0.991,2.2272,0.6496000000000001,2.32,3.26496,0.9522800000000001,3.401,0.9513600000000001,0.27748,0.991,2.3136,0.6748000000000001,2.41
2020-09-06 21:00:00,3.1032,0.9051,3.2325,0.9624,0.2807,1.0025,2.1408,0.6244000000000001,2.23,3.18,0.9275,3.3125,0.9624,0.2807,1.0025,2.2176,0.6468,2.31
2020-09-06 21:30:00,2.8968,0.8449000000000001,3.0175,0.9576,0.2793,0.9975,1.9392,0.5656,2.02,3.0408,0.8869,3.1675,0.9576,0.2793,0.9975,2.0832,0.6076,2.17
2020-09-06 22:00:00,2.74368,0.8002400000000001,2.858,0.9868800000000001,0.28784000000000004,1.028,1.7568000000000001,0.5124000000000001,1.83,2.9452800000000003,0.85904,3.068,0.9868800000000001,0.28784000000000004,1.028,1.9584000000000001,0.5712,2.04
2020-09-06 22:30:00,2.6064,0.7602,2.715,0.9936,0.2898,1.035,1.6128,0.47040000000000004,1.6800000000000002,2.8176,0.8218000000000001,2.935,0.9936,0.2898,1.035,1.824,0.532,1.9
2020-09-06 23:00:00,2.4700800000000003,0.7204400000000001,2.573,0.9820800000000001,0.28644000000000003,1.023,1.488,0.434,1.55,2.68128,0.7820400000000001,2.793,0.9820800000000001,0.28644000000000003,1.023,1.6992,0.49560000000000004,1.77
2020-09-06 23:30:00,2.2915200000000002,0.6683600000000001,2.387,0.96672,0.28196000000000004,1.007,1.3248,0.3864,1.38,2.53152,0.73836,2.637,0.96672,0.28196000000000004,1.007,1.5648,0.45640000000000003,1.63
2020-09-07 00:00:00,2.13792,0.62356,2.227,1.04352,0.30436,1.087,1.0944,0.31920000000000004,1.1400000000000001,2.44512,0.71316,2.547,1.04352,0.30436,1.087,1.4016,0.4088,1.46
2020-09-07 00:30:00,2.08272,0.60746,2.1695,1.05552,0.30786,1.0995,1.0272000000000001,0.29960000000000003,1.07,2.40912,0.7026600000000001,2.5095,1.05552,0.30786,1.0995,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-09-07 01:00:00,2.02368,0.5902400000000001,2.108,1.07328,0.31304000000000004,1.118,0.9504,0.2772,0.99,2.38848,0.69664,2.488,1.07328,0.31304000000000004,1.118,1.3152,0.3836,1.37
2020-09-07 01:30:00,2.01312,0.58716,2.097,0.96672,0.28196000000000004,1.007,1.0464,0.3052,1.09,2.3395200000000003,0.6823600000000001,2.437,0.96672,0.28196000000000004,1.007,1.3728,0.40040000000000003,1.43
2020-09-07 02:00:00,1.9752,0.5761000000000001,2.0575,0.996,0.29050000000000004,1.0375,0.9792000000000001,0.2856,1.02,2.2248,0.6489,2.3175,0.996,0.29050000000000004,1.0375,1.2288000000000001,0.3584,1.28
2020-09-07 02:30:00,2.0376,0.5943,2.1225,0.9816,0.2863,1.0225,1.056,0.308,1.1,2.0664,0.6027,2.1525,0.9816,0.2863,1.0225,1.0848,0.3164,1.13
2020-09-07 03:00:00,2.00928,0.58604,2.093,0.9532800000000001,0.27804,0.993,1.056,0.308,1.1,2.03808,0.5944400000000001,2.123,0.9532800000000001,0.27804,0.993,1.0848,0.3164,1.13
2020-09-07 03:30:00,2.04816,0.59738,2.1335,0.95376,0.27818000000000004,0.9935,1.0944,0.31920000000000004,1.1400000000000001,2.06736,0.6029800000000001,2.1535,0.95376,0.27818000000000004,0.9935,1.1136,0.32480000000000003,1.16
2020-09-07 04:00:00,2.03328,0.59304,2.118,0.9484800000000001,0.27664,0.988,1.0848,0.3164,1.13,2.06208,0.6014400000000001,2.148,0.9484800000000001,0.27664,0.988,1.1136,0.32480000000000003,1.16
2020-09-07 04:30:00,2.02992,0.59206,2.1145,0.9451200000000001,0.27566,0.9845,1.0848,0.3164,1.13,2.06832,0.60326,2.1545,0.9451200000000001,0.27566,0.9845,1.1232,0.3276,1.17
2020-09-07 05:00:00,2.04048,0.59514,2.1255,0.9556800000000001,0.27874000000000004,0.9955,1.0848,0.3164,1.13,2.07888,0.6063400000000001,2.1655,0.9556800000000001,0.27874000000000004,0.9955,1.1232,0.3276,1.17
2020-09-07 05:30:00,2.13312,0.62216,2.222,0.95232,0.27776,0.992,1.1808,0.34440000000000004,1.23,2.16192,0.63056,2.252,0.95232,0.27776,0.992,1.2096,0.3528,1.26
2020-09-07 06:00:00,2.25456,0.65758,2.3485,0.94896,0.27678,0.9885,1.3056,0.3808,1.3599999999999999,2.30256,0.6715800000000001,2.3985,0.94896,0.27678,0.9885,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-09-07 06:30:00,2.58768,0.7547400000000001,2.6955,0.9556800000000001,0.27874000000000004,0.9955,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.66448,0.77714,2.7755,0.9556800000000001,0.27874000000000004,0.9955,1.7088,0.4984,1.78
2020-09-07 07:00:00,2.96496,0.8647800000000001,3.0885,0.9585600000000001,0.27958,0.9985,2.0064,0.5852,2.09,3.07056,0.89558,3.1985,0.9585600000000001,0.27958,0.9985,2.112,0.616,2.2
2020-09-07 07:30:00,3.3312,0.9716,3.47,0.9696,0.2828,1.01,2.3616,0.6888000000000001,2.46,3.456,1.008,3.6,0.9696,0.2828,1.01,2.4864,0.7252000000000001,2.59
2020-09-07 08:00:00,3.49536,1.01948,3.641,0.9705600000000001,0.28308,1.011,2.5248,0.7364,2.63,3.62976,1.05868,3.781,0.9705600000000001,0.28308,1.011,2.6592000000000002,0.7756000000000001,2.77
2020-09-07 08:30:00,3.70944,1.08192,3.864,0.9830400000000001,0.28672000000000003,1.024,2.7264,0.7952,2.84,3.86304,1.12672,4.024,0.9830400000000001,0.28672000000000003,1.024,2.88,0.84,3.0
2020-09-07 09:00:00,3.73248,1.08864,3.888,1.00608,0.29344000000000003,1.048,2.7264,0.7952,2.84,3.88608,1.13344,4.048,1.00608,0.29344000000000003,1.048,2.88,0.84,3.0
2020-09-07 09:30:00,3.8616,1.1263,4.0225,1.02,0.2975,1.0625,2.8416,0.8288000000000001,2.96,4.0248,1.1739,4.1925,1.02,0.2975,1.0625,3.0048,0.8764000000000001,3.13
2020-09-07 10:00:00,3.89328,1.13554,4.0555,1.07088,0.31234,1.1155,2.8224,0.8232,2.94,4.06608,1.18594,4.2355,1.07088,0.31234,1.1155,2.9952,0.8736,3.12
2020-09-07 10:30:00,3.87984,1.13162,4.0415,1.14384,0.33362,1.1915,2.7359999999999998,0.798,2.85,4.04304,1.17922,4.2115,1.14384,0.33362,1.1915,2.8992,0.8456,3.02
2020-09-07 11:00:00,3.85536,1.12448,4.016,1.17696,0.34328000000000003,1.226,2.6784,0.7812,2.79,4.02816,1.17488,4.196,1.17696,0.34328000000000003,1.226,2.8512,0.8316,2.9699999999999998
2020-09-07 11:30:00,3.82464,1.11552,3.984,1.16544,0.33992000000000006,1.214,2.6592000000000002,0.7756000000000001,2.77,3.99744,1.16592,4.164,1.16544,0.33992000000000006,1.214,2.832,0.8260000000000001,2.95
2020-09-07 12:00:00,3.84384,1.12112,4.004,1.17504,0.34272,1.224,2.6688,0.7784000000000001,2.7800000000000002,4.01664,1.1715200000000001,4.184,1.17504,0.34272,1.224,2.8416,0.8288000000000001,2.96
2020-09-07 12:30:00,3.8664,1.1277,4.0275,1.1112,0.3241,1.1575,2.7552,0.8036000000000001,2.87,4.0392,1.1781,4.2075,1.1112,0.3241,1.1575,2.928,0.854,3.05
2020-09-07 13:00:00,3.80784,1.11062,3.9665,1.1102400000000001,0.32382000000000005,1.1565,2.6976,0.7868,2.81,3.98064,1.16102,4.1465,1.1102400000000001,0.32382000000000005,1.1565,2.8704,0.8372,2.99
2020-09-07 13:30:00,3.74928,1.09354,3.9055,1.15728,0.33754,1.2055,2.592,0.756,2.7,3.91248,1.14114,4.0755,1.15728,0.33754,1.2055,2.7552,0.8036000000000001,2.87
2020-09-07 14:00:00,3.7027200000000002,1.07996,3.857,1.1875200000000001,0.34636,1.237,2.5152,0.7336,2.62,3.87552,1.13036,4.037,1.1875200000000001,0.34636,1.237,2.688,0.784,2.8
2020-09-07 14:30:00,3.72576,1.08668,3.8810000000000002,1.18176,0.34468000000000004,1.231,2.544,0.742,2.65,3.89856,1.13708,4.061,1.18176,0.34468000000000004,1.231,2.7168,0.7924,2.83
2020-09-07 15:00:00,3.62448,1.05714,3.7755,1.27248,0.37114,1.3255,2.352,0.686,2.45,3.79728,1.10754,3.9555,1.27248,0.37114,1.3255,2.5248,0.7364,2.63
2020-09-07 15:30:00,3.65328,1.06554,3.8055,1.18608,0.34594,1.2355,2.4672,0.7196,2.5700000000000003,3.8164800000000003,1.11314,3.9755000000000003,1.18608,0.34594,1.2355,2.6304,0.7672,2.74
2020-09-07 16:00:00,3.66336,1.06848,3.816,1.1577600000000001,0.33768000000000004,1.206,2.5056000000000003,0.7308,2.61,3.82656,1.11608,3.9859999999999998,1.1577600000000001,0.33768000000000004,1.206,2.6688,0.7784000000000001,2.7800000000000002
2020-09-07 16:30:00,3.77424,1.10082,3.9314999999999998,1.17264,0.34202000000000005,1.2215,2.6016,0.7588,2.71,3.92784,1.14562,4.0915,1.17264,0.34202000000000005,1.2215,2.7552,0.8036000000000001,2.87
2020-09-07 17:00:00,3.76032,1.09676,3.917,1.11072,0.32396,1.157,2.6496,0.7728,2.76,3.91392,1.1415600000000001,4.077,1.11072,0.32396,1.157,2.8032,0.8176,2.92
2020-09-07 17:30:00,3.7224,1.0857,3.8775,1.1016,0.32130000000000003,1.1475,2.6208,0.7644000000000001,2.73,3.8664,1.1277,4.0275,1.1016,0.32130000000000003,1.1475,2.7648,0.8064,2.88
2020-09-07 18:00:00,3.74832,1.09326,3.9045,1.03152,0.30086,1.0745,2.7168,0.7924,2.83,3.88272,1.13246,4.0445,1.03152,0.30086,1.0745,2.8512,0.8316,2.9699999999999998
2020-09-07 18:30:00,3.86544,1.12742,4.0265,1.02384,0.29862000000000005,1.0665,2.8416,0.8288000000000001,2.96,4.00944,1.1694200000000001,4.1765,1.02384,0.29862000000000005,1.0665,2.9856,0.8708,3.11
2020-09-07 19:00:00,3.86592,1.12756,4.027,1.02432,0.29876,1.067,2.8416,0.8288000000000001,2.96,4.00032,1.16676,4.167,1.02432,0.29876,1.067,2.976,0.868,3.1
2020-09-07 19:30:00,3.72864,1.08752,3.884,1.02144,0.29792,1.064,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.85344,1.12392,4.014,1.02144,0.29792,1.064,2.832,0.8260000000000001,2.95
2020-09-07 20:00:00,3.59472,1.04846,3.7445,0.9547200000000001,0.27846000000000004,0.9945,2.64,0.77,2.75,3.71952,1.08486,3.8745000000000003,0.9547200000000001,0.27846000000000004,0.9945,2.7648,0.8064,2.88
2020-09-07 20:30:00,3.47376,1.01318,3.6185,1.11216,0.32438,1.1585,2.3616,0.6888000000000001,2.46,3.59856,1.04958,3.7485,1.11216,0.32438,1.1585,2.4864,0.7252000000000001,2.59
2020-09-07 21:00:00,3.33264,0.9720200000000001,3.4715,1.01904,0.29722000000000004,1.0615,2.3136,0.6748000000000001,2.41,3.4478400000000002,1.00562,3.5915,1.01904,0.29722000000000004,1.0615,2.4288,0.7084,2.5300000000000002
2020-09-07 21:30:00,3.17904,0.92722,3.3115,0.9998400000000001,0.29162000000000005,1.0415,2.1792,0.6356,2.27,3.32304,0.9692200000000001,3.4615,0.9998400000000001,0.29162000000000005,1.0415,2.3232,0.6776,2.42
2020-09-07 22:00:00,3.0024,0.8757,3.1275,0.9864,0.2877,1.0275,2.016,0.588,2.1,3.1848,0.9289000000000001,3.3175,0.9864,0.2877,1.0275,2.1984,0.6412,2.29
2020-09-07 22:30:00,2.73696,0.7982800000000001,2.851,0.9897600000000001,0.28868000000000005,1.031,1.7472,0.5096,1.82,2.94816,0.8598800000000001,3.071,0.9897600000000001,0.28868000000000005,1.031,1.9584000000000001,0.5712,2.04
2020-09-07 23:00:00,2.56416,0.7478800000000001,2.6710000000000003,0.9321600000000001,0.27188,0.971,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.77536,0.8094800000000001,2.891,0.9321600000000001,0.27188,0.971,1.8432,0.5376000000000001,1.92
2020-09-07 23:30:00,2.47104,0.72072,2.574,0.50304,0.14672000000000002,0.524,1.968,0.5740000000000001,2.05,2.59584,0.75712,2.7039999999999997,0.50304,0.14672000000000002,0.524,2.0928,0.6104,2.18
2020-09-08 00:00:00,2.33904,0.68222,2.4365,0.50544,0.14742000000000002,0.5265000000000001,1.8336000000000001,0.5348,1.9100000000000001,2.47344,0.7214200000000001,2.5765000000000002,0.50544,0.14742000000000002,0.5265000000000001,1.968,0.5740000000000001,2.05
2020-09-08 00:30:00,2.23776,0.65268,2.331,0.53856,0.15708000000000003,0.561,1.6992,0.49560000000000004,1.77,2.39136,0.6974800000000001,2.491,0.53856,0.15708000000000003,0.561,1.8528,0.5404,1.9300000000000002
2020-09-08 01:00:00,2.17632,0.6347600000000001,2.267,0.5347200000000001,0.15596000000000002,0.557,1.6416,0.4788,1.71,2.3395200000000003,0.6823600000000001,2.437,0.5347200000000001,0.15596000000000002,0.557,1.8048000000000002,0.5264,1.88
2020-09-08 01:30:00,2.13072,0.62146,2.2195,0.52752,0.15386000000000002,0.5495,1.6032000000000002,0.4676,1.67,2.30352,0.67186,2.3995,0.52752,0.15386000000000002,0.5495,1.776,0.518,1.85
2020-09-08 02:00:00,2.11824,0.61782,2.2065,0.51504,0.15022000000000002,0.5365,1.6032000000000002,0.4676,1.67,2.29104,0.66822,2.3865,0.51504,0.15022000000000002,0.5365,1.776,0.518,1.85
2020-09-08 02:30:00,2.01936,0.5889800000000001,2.1035,1.1457600000000001,0.33418000000000003,1.1935,0.8736,0.2548,0.91,2.43216,0.70938,2.5335,1.1457600000000001,0.33418000000000003,1.1935,1.2864,0.37520000000000003,1.34
2020-09-08 03:00:00,1.9876800000000001,0.57974,2.0705,1.22928,0.35854,1.2805,0.7584000000000001,0.2212,0.79,2.43888,0.7113400000000001,2.5404999999999998,1.22928,0.35854,1.2805,1.2096,0.3528,1.26
2020-09-08 03:30:00,2.01024,0.5863200000000001,2.094,1.04064,0.30352,1.084,0.9696,0.2828,1.01,2.36544,0.6899200000000001,2.464,1.04064,0.30352,1.084,1.3248,0.3864,1.38
2020-09-08 04:00:00,1.992,0.581,2.075,0.984,0.28700000000000003,1.025,1.008,0.294,1.05,2.328,0.679,2.425,0.984,0.28700000000000003,1.025,1.344,0.392,1.4
2020-09-08 04:30:00,2.08176,0.60718,2.1685,0.5361600000000001,0.15638000000000002,0.5585,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.25456,0.65758,2.3485,0.5361600000000001,0.15638000000000002,0.5585,1.7184,0.5012,1.79
2020-09-08 05:00:00,2.06208,0.6014400000000001,2.148,0.65088,0.18984,0.678,1.4112,0.4116,1.47,2.28288,0.6658400000000001,2.378,0.65088,0.18984,0.678,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-09-08 05:30:00,2.12976,0.6211800000000001,2.2185,0.94896,0.27678,0.9885,1.1808,0.34440000000000004,1.23,2.41776,0.70518,2.5185,0.94896,0.27678,0.9885,1.4688,0.4284,1.53
2020-09-08 06:00:00,2.24256,0.6540800000000001,2.336,0.9561600000000001,0.27888,0.996,1.2864,0.37520000000000003,1.34,2.49216,0.7268800000000001,2.596,0.9561600000000001,0.27888,0.996,1.536,0.448,1.6
2020-09-08 06:30:00,2.56848,0.74914,2.6755,0.96528,0.28154,1.0055,1.6032000000000002,0.4676,1.67,2.67408,0.7799400000000001,2.7855,0.96528,0.28154,1.0055,1.7088,0.4984,1.78
2020-09-08 07:00:00,2.9088000000000003,0.8484,3.03,1.008,0.294,1.05,1.9008,0.5544,1.98,3.0144,0.8792000000000001,3.14,1.008,0.294,1.05,2.0064,0.5852,2.09
2020-09-08 07:30:00,3.29184,0.9601200000000001,3.429,0.98784,0.28812000000000004,1.029,2.304,0.672,2.4,3.41664,0.9965200000000001,3.559,0.98784,0.28812000000000004,1.029,2.4288,0.7084,2.5300000000000002
2020-09-08 08:00:00,3.50784,1.02312,3.654,0.9734400000000001,0.28392,1.014,2.5343999999999998,0.7392000000000001,2.64,3.64224,1.06232,3.794,0.9734400000000001,0.28392,1.014,2.6688,0.7784000000000001,2.7800000000000002
2020-09-08 08:30:00,3.6792,1.0731,3.8325,0.972,0.28350000000000003,1.0125,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.8327999999999998,1.1179000000000001,3.9925,0.972,0.28350000000000003,1.0125,2.8608000000000002,0.8344,2.98
2020-09-08 09:00:00,3.73728,1.0900400000000001,3.893,0.9052800000000001,0.26404,0.9430000000000001,2.832,0.8260000000000001,2.95,3.8812800000000003,1.13204,4.043,0.9052800000000001,0.26404,0.9430000000000001,2.976,0.868,3.1
2020-09-08 09:30:00,3.8923200000000002,1.13526,4.0545,0.8491200000000001,0.24766000000000002,0.8845000000000001,3.0432,0.8876000000000001,3.17,4.04592,1.18006,4.2145,0.8491200000000001,0.24766000000000002,0.8845000000000001,3.1968,0.9324,3.33
2020-09-08 10:00:00,3.79104,1.10572,3.949,0.9974400000000001,0.29092,1.039,2.7936,0.8148000000000001,2.91,3.95424,1.15332,4.119,0.9974400000000001,0.29092,1.039,2.9568000000000003,0.8624,3.08
2020-09-08 10:30:00,3.61152,1.05336,3.762,1.35552,0.39536000000000004,1.412,2.2560000000000002,0.658,2.35,3.78432,1.10376,3.942,1.35552,0.39536000000000004,1.412,2.4288,0.7084,2.5300000000000002
2020-09-08 11:00:00,3.60624,1.05182,3.7565,1.39824,0.40782,1.4565000000000001,2.208,0.644,2.3,3.77904,1.10222,3.9365,1.39824,0.40782,1.4565000000000001,2.3808,0.6944,2.48
2020-09-08 11:30:00,3.7416,1.0913,3.8975,1.2744,0.37170000000000003,1.3275000000000001,2.4672,0.7196,2.5700000000000003,3.9048,1.1389,4.0675,1.2744,0.37170000000000003,1.3275000000000001,2.6304,0.7672,2.74
2020-09-08 12:00:00,3.78144,1.1029200000000001,3.939,1.25664,0.36652,1.309,2.5248,0.7364,2.63,3.94464,1.15052,4.109,1.25664,0.36652,1.309,2.688,0.784,2.8
2020-09-08 12:30:00,3.63408,1.05994,3.7855,1.37808,0.40194,1.4355,2.2560000000000002,0.658,2.35,3.80688,1.11034,3.9655,1.37808,0.40194,1.4355,2.4288,0.7084,2.5300000000000002
2020-09-08 13:00:00,3.6048,1.0514000000000001,3.755,1.5216,0.44380000000000003,1.585,2.0832,0.6076,2.17,3.7776,1.1018,3.935,1.5216,0.44380000000000003,1.585,2.2560000000000002,0.658,2.35
2020-09-08 13:30:00,3.60384,1.05112,3.754,1.48224,0.43232000000000004,1.544,2.1216,0.6188,2.21,3.77664,1.10152,3.934,1.48224,0.43232000000000004,1.544,2.2944,0.6692,2.39
2020-09-08 14:00:00,3.66,1.0675,3.8125,1.308,0.3815,1.3625,2.352,0.686,2.45,3.8327999999999998,1.1179000000000001,3.9925,1.308,0.3815,1.3625,2.5248,0.7364,2.63
2020-09-08 14:30:00,3.7632,1.0976,3.92,1.1616,0.3388,1.21,2.6016,0.7588,2.71,3.9264,1.1452,4.09,1.1616,0.3388,1.21,2.7648,0.8064,2.88
2020-09-08 15:00:00,3.78048,1.10264,3.938,1.04448,0.30464,1.088,2.7359999999999998,0.798,2.85,3.9532800000000003,1.15304,4.118,1.04448,0.30464,1.088,2.9088000000000003,0.8484,3.03
2020-09-08 15:30:00,3.82464,1.11552,3.984,1.09824,0.32032000000000005,1.1440000000000001,2.7264,0.7952,2.84,3.9878400000000003,1.16312,4.154,1.09824,0.32032000000000005,1.1440000000000001,2.8896,0.8428,3.01
2020-09-08 16:00:00,3.76656,1.0985800000000001,3.9235,1.24176,0.36218,1.2935,2.5248,0.7364,2.63,3.93936,1.14898,4.1035,1.24176,0.36218,1.2935,2.6976,0.7868,2.81
2020-09-08 16:30:00,3.78816,1.10488,3.946,1.55136,0.45248000000000005,1.616,2.2368,0.6524,2.33,3.95136,1.15248,4.116,1.55136,0.45248000000000005,1.616,2.4,0.7000000000000001,2.5
2020-09-08 17:00:00,3.79344,1.10642,3.9515000000000002,1.39344,0.40642000000000006,1.4515,2.4,0.7000000000000001,2.5,3.96624,1.15682,4.1315,1.39344,0.40642000000000006,1.4515,2.5728,0.7504000000000001,2.68
2020-09-08 17:30:00,3.73008,1.08794,3.8855,1.25328,0.36554000000000003,1.3054999999999999,2.4768,0.7224,2.58,3.90288,1.13834,4.0655,1.25328,0.36554000000000003,1.3054999999999999,2.6496,0.7728,2.76
2020-09-08 18:00:00,3.74928,1.09354,3.9055,1.14768,0.33474000000000004,1.1955,2.6016,0.7588,2.71,3.90288,1.13834,4.0655,1.14768,0.33474000000000004,1.1955,2.7552,0.8036000000000001,2.87
