Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-08 18:30:00,3.72288,1.08584,3.878,1.05408,0.30744000000000005,1.098,2.6688,0.7784000000000001,2.7800000000000002,3.87648,1.13064,4.038,1.05408,0.30744000000000005,1.098,2.8224,0.8232,2.94
2020-09-08 19:00:00,3.79536,1.10698,3.9535,1.02096,0.29778000000000004,1.0635,2.7744,0.8092,2.89,3.93936,1.14898,4.1035,1.02096,0.29778000000000004,1.0635,2.9184,0.8512000000000001,3.04
2020-09-08 19:30:00,3.70128,1.07954,3.8555,0.8788800000000001,0.25634,0.9155000000000001,2.8224,0.8232,2.94,3.83568,1.11874,3.9955,0.8788800000000001,0.25634,0.9155000000000001,2.9568000000000003,0.8624,3.08
2020-09-08 20:00:00,3.63072,1.05896,3.782,0.80832,0.23576000000000003,0.842,2.8224,0.8232,2.94,3.76512,1.09816,3.922,0.80832,0.23576000000000003,0.842,2.9568000000000003,0.8624,3.08
2020-09-08 20:30:00,3.54336,1.03348,3.691,1.03776,0.30268,1.081,2.5056000000000003,0.7308,2.61,3.67776,1.07268,3.831,1.03776,0.30268,1.081,2.64,0.77,2.75
2020-09-08 21:00:00,3.31104,0.9657200000000001,3.449,1.03584,0.30212,1.079,2.2752,0.6636000000000001,2.37,3.42624,0.9993200000000001,3.569,1.03584,0.30212,1.079,2.3904,0.6972,2.49
2020-09-08 21:30:00,3.1368,0.9149,3.2675,1.0344,0.3017,1.0775,2.1024,0.6132000000000001,2.19,3.2424,0.9457000000000001,3.3775,1.0344,0.3017,1.0775,2.208,0.644,2.3
2020-09-08 22:00:00,2.93712,0.8566600000000001,3.0595,1.02672,0.29946,1.0695000000000001,1.9104,0.5572,1.99,3.03312,0.8846600000000001,3.1595,1.02672,0.29946,1.0695000000000001,2.0064,0.5852,2.09
2020-09-08 22:30:00,2.82192,0.82306,2.9395,0.9691200000000001,0.28266,1.0095,1.8528,0.5404,1.9300000000000002,2.9083200000000002,0.84826,3.0295,0.9691200000000001,0.28266,1.0095,1.9392,0.5656,2.02
2020-09-08 23:00:00,2.5881600000000002,0.7548800000000001,2.696,1.00416,0.29288000000000003,1.046,1.584,0.462,1.65,2.65536,0.7744800000000001,2.766,1.00416,0.29288000000000003,1.046,1.6512,0.48160000000000003,1.72
2020-09-08 23:30:00,2.43024,0.70882,2.5315,1.03824,0.30282000000000003,1.0815,1.392,0.406,1.45,2.4878400000000003,0.72562,2.5915,1.03824,0.30282000000000003,1.0815,1.4496,0.4228,1.51
2020-09-09 00:00:00,2.30256,0.6715800000000001,2.3985,1.07376,0.31318,1.1185,1.2288000000000001,0.3584,1.28,2.35056,0.6855800000000001,2.4485,1.07376,0.31318,1.1185,1.2768,0.3724,1.33
2020-09-09 00:30:00,2.22624,0.64932,2.319,1.06464,0.31052,1.109,1.1616,0.3388,1.21,2.26464,0.6605200000000001,2.359,1.06464,0.31052,1.109,1.2,0.35000000000000003,1.25
2020-09-09 01:00:00,2.14752,0.62636,2.237,1.07232,0.31276000000000004,1.117,1.0752,0.3136,1.12,2.19552,0.64036,2.287,1.07232,0.31276000000000004,1.117,1.1232,0.3276,1.17
2020-09-09 01:30:00,2.1336,0.6223000000000001,2.2225,1.0584,0.30870000000000003,1.1025,1.0752,0.3136,1.12,2.1816,0.6363,2.2725,1.0584,0.30870000000000003,1.1025,1.1232,0.3276,1.17
2020-09-09 02:00:00,2.1144,0.6167,2.2025,1.0776,0.3143,1.1225,1.0368,0.3024,1.08,2.1528,0.6279,2.2425,1.0776,0.3143,1.1225,1.0752,0.3136,1.12
2020-09-09 02:30:00,2.0712,0.6041000000000001,2.1575,1.0248,0.2989,1.0675,1.0464,0.3052,1.09,2.1096,0.6153000000000001,2.1975,1.0248,0.2989,1.0675,1.0848,0.3164,1.13
2020-09-09 03:00:00,2.05728,0.60004,2.143,0.9916800000000001,0.28924,1.033,1.0656,0.3108,1.11,2.10528,0.61404,2.193,0.9916800000000001,0.28924,1.033,1.1136,0.32480000000000003,1.16
2020-09-09 03:30:00,2.07072,0.60396,2.157,1.05312,0.30716000000000004,1.097,1.0176,0.2968,1.06,2.11872,0.6179600000000001,2.207,1.05312,0.30716000000000004,1.097,1.0656,0.3108,1.11
2020-09-09 04:00:00,2.06448,0.60214,2.1505,1.01808,0.29694000000000004,1.0605,1.0464,0.3052,1.09,2.11248,0.61614,2.2005,1.01808,0.29694000000000004,1.0605,1.0944,0.31920000000000004,1.1400000000000001
2020-09-09 04:30:00,2.07552,0.60536,2.162,1.02912,0.30016000000000004,1.072,1.0464,0.3052,1.09,2.10432,0.6137600000000001,2.192,1.02912,0.30016000000000004,1.072,1.0752,0.3136,1.12
2020-09-09 05:00:00,2.08368,0.6077400000000001,2.1705,1.01808,0.29694000000000004,1.0605,1.0656,0.3108,1.11,2.11248,0.61614,2.2005,1.01808,0.29694000000000004,1.0605,1.0944,0.31920000000000004,1.1400000000000001
2020-09-09 05:30:00,2.16144,0.6304200000000001,2.2515,1.00944,0.29442,1.0515,1.152,0.336,1.2,2.19024,0.63882,2.2815,1.00944,0.29442,1.0515,1.1808,0.34440000000000004,1.23
2020-09-09 06:00:00,2.26944,0.6619200000000001,2.364,1.02144,0.29792,1.064,1.248,0.364,1.3,2.31744,0.6759200000000001,2.414,1.02144,0.29792,1.064,1.296,0.378,1.35
2020-09-09 06:30:00,2.59824,0.75782,2.7065,1.00464,0.29302,1.0465,1.5936,0.46480000000000005,1.6600000000000001,2.68464,0.78302,2.7965,1.00464,0.29302,1.0465,1.6800000000000002,0.49,1.75
2020-09-09 07:00:00,3.01872,0.88046,3.1445,1.01232,0.29526,1.0545,2.0064,0.5852,2.09,3.13392,0.9140600000000001,3.2645,1.01232,0.29526,1.0545,2.1216,0.6188,2.21
2020-09-09 07:30:00,3.37392,0.98406,3.5145,1.04112,0.30366000000000004,1.0845,2.3328,0.6804,2.43,3.49872,1.02046,3.6445,1.04112,0.30366000000000004,1.0845,2.4576000000000002,0.7168,2.56
2020-09-09 08:00:00,3.58416,1.04538,3.7335000000000003,1.04016,0.30338000000000004,1.0835,2.544,0.742,2.65,3.72816,1.08738,3.8835,1.04016,0.30338000000000004,1.0835,2.688,0.784,2.8
2020-09-09 08:30:00,3.60288,1.05084,3.753,1.03968,0.30324,1.083,2.5632,0.7476,2.67,3.75648,1.09564,3.9130000000000003,1.03968,0.30324,1.083,2.7168,0.7924,2.83
2020-09-09 09:00:00,3.684,1.0745,3.8375,1.0536,0.3073,1.0975,2.6304,0.7672,2.74,3.8376,1.1193,3.9975,1.0536,0.3073,1.0975,2.784,0.812,2.9
2020-09-09 09:30:00,3.75216,1.09438,3.9085,1.03536,0.30198,1.0785,2.7168,0.7924,2.83,3.91536,1.14198,4.0785,1.03536,0.30198,1.0785,2.88,0.84,3.0
2020-09-09 10:00:00,3.9220800000000002,1.14394,4.0855,1.06128,0.30954000000000004,1.1055,2.8608000000000002,0.8344,2.98,4.08528,1.19154,4.2555,1.06128,0.30954000000000004,1.1055,3.024,0.882,3.15
2020-09-09 10:30:00,3.86688,1.12784,4.028,1.08288,0.31584,1.1280000000000001,2.784,0.812,2.9,4.03008,1.17544,4.198,1.08288,0.31584,1.1280000000000001,2.9472,0.8596,3.07
2020-09-09 11:00:00,3.73152,1.08836,3.887,1.15872,0.33796000000000004,1.207,2.5728,0.7504000000000001,2.68,3.9043200000000002,1.13876,4.067,1.15872,0.33796000000000004,1.207,2.7456,0.8008000000000001,2.86
2020-09-09 11:30:00,3.60144,1.05042,3.7515,1.23984,0.36162000000000005,1.2915,2.3616,0.6888000000000001,2.46,3.77424,1.10082,3.9314999999999998,1.23984,0.36162000000000005,1.2915,2.5343999999999998,0.7392000000000001,2.64
2020-09-09 12:00:00,3.58944,1.04692,3.739,1.28544,0.37492000000000003,1.339,2.304,0.672,2.4,3.77184,1.10012,3.9290000000000003,1.28544,0.37492000000000003,1.339,2.4864,0.7252000000000001,2.59
2020-09-09 12:30:00,3.63696,1.06078,3.7885,1.35216,0.39438,1.4085,2.2848,0.6664,2.38,3.80976,1.11118,3.9685,1.35216,0.39438,1.4085,2.4576000000000002,0.7168,2.56
2020-09-09 13:00:00,3.49872,1.02046,3.6445,1.4155200000000001,0.41286000000000006,1.4745,2.0832,0.6076,2.17,3.67152,1.07086,3.8245,1.4155200000000001,0.41286000000000006,1.4745,2.2560000000000002,0.658,2.35
2020-09-09 13:30:00,3.40464,0.9930200000000001,3.5465,1.50384,0.43862,1.5665,1.9008,0.5544,1.98,3.57744,1.04342,3.7265,1.50384,0.43862,1.5665,2.0736,0.6048,2.16
2020-09-09 14:00:00,3.39168,0.9892400000000001,3.533,1.45248,0.42364,1.513,1.9392,0.5656,2.02,3.56448,1.03964,3.713,1.45248,0.42364,1.513,2.112,0.616,2.2
2020-09-09 14:30:00,3.31008,0.9654400000000001,3.448,1.35168,0.39424000000000003,1.408,1.9584000000000001,0.5712,2.04,3.47328,1.01304,3.618,1.35168,0.39424000000000003,1.408,2.1216,0.6188,2.21
2020-09-09 15:00:00,3.27648,0.95564,3.4130000000000003,1.35648,0.39564000000000005,1.413,1.92,0.56,2.0,3.43968,1.00324,3.583,1.35648,0.39564000000000005,1.413,2.0832,0.6076,2.17
2020-09-09 15:30:00,3.31344,0.9664200000000001,3.4515000000000002,1.29744,0.37842000000000003,1.3515000000000001,2.016,0.588,2.1,3.47664,1.01402,3.6215,1.29744,0.37842000000000003,1.3515000000000001,2.1792,0.6356,2.27
2020-09-09 16:00:00,3.33552,0.9728600000000001,3.4745,1.30992,0.38206,1.3645,2.0256,0.5908,2.11,3.49872,1.02046,3.6445,1.30992,0.38206,1.3645,2.1888,0.6384000000000001,2.2800000000000002
2020-09-09 16:30:00,3.4488,1.0059,3.5925000000000002,1.2792,0.37310000000000004,1.3325,2.1696,0.6328,2.26,3.6024000000000003,1.0507,3.7525,1.2792,0.37310000000000004,1.3325,2.3232,0.6776,2.42
2020-09-09 17:00:00,3.48048,1.01514,3.6255,1.25328,0.36554000000000003,1.3054999999999999,2.2272,0.6496000000000001,2.32,3.64368,1.06274,3.7955,1.25328,0.36554000000000003,1.3054999999999999,2.3904,0.6972,2.49
2020-09-09 17:30:00,3.5472,1.0346,3.6950000000000003,1.2432,0.36260000000000003,1.295,2.304,0.672,2.4,3.7104,1.0822,3.865,1.2432,0.36260000000000003,1.295,2.4672,0.7196,2.5700000000000003
2020-09-09 18:00:00,3.54336,1.03348,3.691,0.8649600000000001,0.25228,0.901,2.6784,0.7812,2.79,3.69696,1.07828,3.851,0.8649600000000001,0.25228,0.901,2.832,0.8260000000000001,2.95
2020-09-09 18:30:00,3.5712,1.0416,3.7199999999999998,1.0848,0.3164,1.13,2.4864,0.7252000000000001,2.59,3.7152000000000003,1.0836000000000001,3.87,1.0848,0.3164,1.13,2.6304,0.7672,2.74
2020-09-09 19:00:00,3.5832,1.0451,3.7325,1.0584,0.30870000000000003,1.1025,2.5248,0.7364,2.63,3.7272,1.0871,3.8825000000000003,1.0584,0.30870000000000003,1.1025,2.6688,0.7784000000000001,2.7800000000000002
2020-09-09 19:30:00,3.47328,1.01304,3.618,1.03488,0.30184,1.078,2.4384,0.7112,2.54,3.60768,1.05224,3.758,1.03488,0.30184,1.078,2.5728,0.7504000000000001,2.68
2020-09-09 20:00:00,3.45936,1.00898,3.6035,1.03056,0.30058,1.0735000000000001,2.4288,0.7084,2.5300000000000002,3.59376,1.04818,3.7435,1.03056,0.30058,1.0735000000000001,2.5632,0.7476,2.67
2020-09-09 20:30:00,3.4656000000000002,1.0108,3.61,1.0176,0.2968,1.06,2.448,0.714,2.55,3.6,1.05,3.75,1.0176,0.2968,1.06,2.5824,0.7532,2.69
2020-09-09 21:00:00,3.27888,0.9563400000000001,3.4155,1.01328,0.29554,1.0555,2.2656,0.6608,2.36,3.39408,0.98994,3.5355,1.01328,0.29554,1.0555,2.3808,0.6944,2.48
2020-09-09 21:30:00,3.10176,0.90468,3.231,0.9993600000000001,0.29148,1.041,2.1024,0.6132000000000001,2.19,3.18816,0.92988,3.321,0.9993600000000001,0.29148,1.041,2.1888,0.6384000000000001,2.2800000000000002
2020-09-09 22:00:00,2.98272,0.8699600000000001,3.107,0.9955200000000001,0.29036,1.037,1.9872,0.5796,2.07,3.05952,0.89236,3.187,0.9955200000000001,0.29036,1.037,2.064,0.602,2.15
2020-09-09 22:30:00,2.80176,0.81718,2.9185,1.02576,0.29918,1.0685,1.776,0.518,1.85,2.8785600000000002,0.8395800000000001,2.9985,1.02576,0.29918,1.0685,1.8528,0.5404,1.9300000000000002
2020-09-09 23:00:00,2.6231999999999998,0.7651,2.7325,1.0104,0.2947,1.0525,1.6128,0.47040000000000004,1.6800000000000002,2.7,0.7875000000000001,2.8125,1.0104,0.2947,1.0525,1.6896,0.4928,1.76
2020-09-09 23:30:00,2.47632,0.72226,2.5795,0.99792,0.29106000000000004,1.0395,1.4784000000000002,0.4312,1.54,2.52432,0.73626,2.6295,0.99792,0.29106000000000004,1.0395,1.5264,0.44520000000000004,1.5899999999999999
2020-09-10 00:00:00,2.30832,0.6732600000000001,2.4045,1.00272,0.29246,1.0445,1.3056,0.3808,1.3599999999999999,2.35632,0.6872600000000001,2.4545,1.00272,0.29246,1.0445,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-09-10 00:30:00,2.2368,0.6524,2.33,1.0176,0.2968,1.06,1.2192,0.3556,1.27,2.2944,0.6692,2.39,1.0176,0.2968,1.06,1.2768,0.3724,1.33
2020-09-10 01:00:00,2.17392,0.6340600000000001,2.2645,1.01232,0.29526,1.0545,1.1616,0.3388,1.21,2.23152,0.6508600000000001,2.3245,1.01232,0.29526,1.0545,1.2192,0.3556,1.27
2020-09-10 01:30:00,2.13792,0.62356,2.227,0.9955200000000001,0.29036,1.037,1.1424,0.3332,1.19,2.18592,0.63756,2.277,0.9955200000000001,0.29036,1.037,1.1904,0.3472,1.24
2020-09-10 02:00:00,2.08992,0.6095600000000001,2.177,0.9955200000000001,0.29036,1.037,1.0944,0.31920000000000004,1.1400000000000001,2.13792,0.62356,2.227,0.9955200000000001,0.29036,1.037,1.1424,0.3332,1.19
2020-09-10 02:30:00,2.07072,0.60396,2.157,1.00512,0.29316000000000003,1.047,1.0656,0.3108,1.11,2.12832,0.6207600000000001,2.217,1.00512,0.29316000000000003,1.047,1.1232,0.3276,1.17
2020-09-10 03:00:00,2.04144,0.5954200000000001,2.1265,1.02384,0.29862000000000005,1.0665,1.0176,0.2968,1.06,2.08944,0.6094200000000001,2.1765,1.02384,0.29862000000000005,1.0665,1.0656,0.3108,1.11
2020-09-10 03:30:00,2.08656,0.60858,2.1735,1.03056,0.30058,1.0735000000000001,1.056,0.308,1.1,2.11536,0.6169800000000001,2.2035,1.03056,0.30058,1.0735000000000001,1.0848,0.3164,1.13
2020-09-10 04:00:00,2.06304,0.60172,2.149,1.01664,0.29652,1.059,1.0464,0.3052,1.09,2.08224,0.6073200000000001,2.169,1.01664,0.29652,1.059,1.0656,0.3108,1.11
2020-09-10 04:30:00,2.07456,0.6050800000000001,2.161,0.83616,0.24388,0.871,1.2384,0.3612,1.29,2.10336,0.61348,2.191,0.83616,0.24388,0.871,1.2671999999999999,0.36960000000000004,1.32
2020-09-10 05:00:00,2.08944,0.6094200000000001,2.1765,0.7262400000000001,0.21182,0.7565000000000001,1.3632,0.3976,1.42,2.12784,0.6206200000000001,2.2165,0.7262400000000001,0.21182,0.7565000000000001,1.4016,0.4088,1.46
2020-09-10 05:30:00,2.15616,0.6288800000000001,2.246,0.9849600000000001,0.28728000000000004,1.026,1.1712,0.3416,1.22,2.21376,0.64568,2.306,0.9849600000000001,0.28728000000000004,1.026,1.2288000000000001,0.3584,1.28
2020-09-10 06:00:00,2.28432,0.6662600000000001,2.3795,0.9691200000000001,0.28266,1.0095,1.3152,0.3836,1.37,2.34192,0.68306,2.4395,0.9691200000000001,0.28266,1.0095,1.3728,0.40040000000000003,1.43
2020-09-10 06:30:00,2.5881600000000002,0.7548800000000001,2.696,0.9945600000000001,0.29008,1.036,1.5936,0.46480000000000005,1.6600000000000001,2.6841600000000003,0.78288,2.7960000000000003,0.9945600000000001,0.29008,1.036,1.6896,0.4928,1.76
2020-09-10 07:00:00,2.94912,0.86016,3.072,0.9811200000000001,0.28616,1.022,1.968,0.5740000000000001,2.05,3.05472,0.8909600000000001,3.182,0.9811200000000001,0.28616,1.022,2.0736,0.6048,2.16
2020-09-10 07:30:00,3.37344,0.9839200000000001,3.5140000000000002,0.9830400000000001,0.28672000000000003,1.024,2.3904,0.6972,2.49,3.49824,1.02032,3.644,0.9830400000000001,0.28672000000000003,1.024,2.5152,0.7336,2.62
2020-09-10 08:00:00,3.5688,1.0409,3.7175000000000002,0.9768,0.2849,1.0175,2.592,0.756,2.7,3.7128,1.0829,3.8675,0.9768,0.2849,1.0175,2.7359999999999998,0.798,2.85
2020-09-10 08:30:00,3.74832,1.09326,3.9045,0.9739200000000001,0.28406000000000003,1.0145,2.7744,0.8092,2.89,3.90192,1.13806,4.0645,0.9739200000000001,0.28406000000000003,1.0145,2.928,0.854,3.05
2020-09-10 09:00:00,3.83184,1.11762,3.9915000000000003,0.9806400000000001,0.28602,1.0215,2.8512,0.8316,2.9699999999999998,3.98544,1.16242,4.1515,0.9806400000000001,0.28602,1.0215,3.0048,0.8764000000000001,3.13
2020-09-10 09:30:00,3.90288,1.13834,4.0655,0.9940800000000001,0.28994000000000003,1.0355,2.9088000000000003,0.8484,3.03,4.06608,1.18594,4.2355,0.9940800000000001,0.28994000000000003,1.0355,3.072,0.896,3.2
2020-09-10 10:00:00,3.9115200000000003,1.14086,4.0745,1.00272,0.29246,1.0445,2.9088000000000003,0.8484,3.03,4.07472,1.18846,4.2445,1.00272,0.29246,1.0445,3.072,0.896,3.2
2020-09-10 10:30:00,3.8155200000000002,1.11286,3.9745,1.01232,0.29526,1.0545,2.8032,0.8176,2.92,3.97872,1.16046,4.1445,1.01232,0.29526,1.0545,2.9664,0.8652000000000001,3.09
2020-09-10 11:00:00,3.87072,1.12896,4.032,1.02912,0.30016000000000004,1.072,2.8416,0.8288000000000001,2.96,4.03392,1.17656,4.202,1.02912,0.30016000000000004,1.072,3.0048,0.8764000000000001,3.13
2020-09-10 11:30:00,3.85968,1.12574,4.0205,1.04688,0.30534,1.0905,2.8128,0.8204,2.93,4.01328,1.17054,4.1805,1.04688,0.30534,1.0905,2.9664,0.8652000000000001,3.09
2020-09-10 12:00:00,3.876,1.1305,4.0375,0.9480000000000001,0.2765,0.9875,2.928,0.854,3.05,4.0296,1.1753,4.1975,0.9480000000000001,0.2765,0.9875,3.0816,0.8988,3.21
2020-09-10 12:30:00,3.88896,1.13428,4.051,0.98016,0.28588,1.021,2.9088000000000003,0.8484,3.03,4.05216,1.18188,4.221,0.98016,0.28588,1.021,3.072,0.896,3.2
2020-09-10 13:00:00,3.9455999999999998,1.1508,4.11,1.008,0.294,1.05,2.9376,0.8568,3.06,4.0992,1.1956,4.27,1.008,0.294,1.05,3.0912,0.9016000000000001,3.22
2020-09-10 13:30:00,3.85968,1.12574,4.0205,0.9028800000000001,0.26334,0.9405,2.9568000000000003,0.8624,3.08,4.02288,1.17334,4.1905,0.9028800000000001,0.26334,0.9405,3.12,0.91,3.25
2020-09-10 14:00:00,3.816,1.113,3.975,0.8976000000000001,0.26180000000000003,0.935,2.9184,0.8512000000000001,3.04,3.9696,1.1578,4.135,0.8976000000000001,0.26180000000000003,0.935,3.072,0.896,3.2
2020-09-10 14:30:00,3.71904,1.08472,3.874,1.06944,0.31192000000000003,1.114,2.6496,0.7728,2.76,3.88224,1.13232,4.044,1.06944,0.31192000000000003,1.114,2.8128,0.8204,2.93
2020-09-10 15:00:00,3.62496,1.05728,3.776,1.12896,0.32928,1.176,2.496,0.728,2.6,3.78816,1.10488,3.946,1.12896,0.32928,1.176,2.6592000000000002,0.7756000000000001,2.77
2020-09-10 15:30:00,3.612,1.0535,3.7625,1.0872,0.3171,1.1325,2.5248,0.7364,2.63,3.7656,1.0983,3.9225000000000003,1.0872,0.3171,1.1325,2.6784,0.7812,2.79
2020-09-10 16:00:00,3.696,1.078,3.85,1.056,0.308,1.1,2.64,0.77,2.75,3.8496,1.1228,4.01,1.056,0.308,1.1,2.7936,0.8148000000000001,2.91
2020-09-10 16:30:00,3.75792,1.09606,3.9145000000000003,1.04112,0.30366000000000004,1.0845,2.7168,0.7924,2.83,3.9115200000000003,1.14086,4.0745,1.04112,0.30366000000000004,1.0845,2.8704,0.8372,2.99
2020-09-10 17:00:00,3.9052800000000003,1.13904,4.068,0.77568,0.22624000000000002,0.808,3.1296,0.9128000000000001,3.26,4.04928,1.18104,4.218,0.77568,0.22624000000000002,0.808,3.2736,0.9548000000000001,3.41
2020-09-10 17:30:00,3.7968,1.1074,3.955,0.8496,0.24780000000000002,0.885,2.9472,0.8596,3.07,3.9504,1.1522000000000001,4.115,0.8496,0.24780000000000002,0.885,3.1008,0.9044000000000001,3.23
2020-09-10 18:00:00,3.79728,1.10754,3.9555,1.00368,0.29274,1.0455,2.7936,0.8148000000000001,2.91,3.94128,1.14954,4.1055,1.00368,0.29274,1.0455,2.9376,0.8568,3.06
2020-09-10 18:30:00,3.79584,1.10712,3.954,1.00224,0.29232,1.044,2.7936,0.8148000000000001,2.91,3.93024,1.14632,4.094,1.00224,0.29232,1.044,2.928,0.854,3.05
2020-09-10 19:00:00,3.70704,1.08122,3.8615,0.9998400000000001,0.29162000000000005,1.0415,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.84144,1.12042,4.0015,0.9998400000000001,0.29162000000000005,1.0415,2.8416,0.8288000000000001,2.96
2020-09-10 19:30:00,3.68976,1.07618,3.8435,1.00176,0.29218000000000005,1.0435,2.688,0.784,2.8,3.82416,1.11538,3.9835000000000003,1.00176,0.29218000000000005,1.0435,2.8224,0.8232,2.94
2020-09-10 20:00:00,3.7560000000000002,1.0955,3.9125,1.0008,0.2919,1.0425,2.7552,0.8036000000000001,2.87,3.8904,1.1347,4.0525,1.0008,0.2919,1.0425,2.8896,0.8428,3.01
2020-09-10 20:30:00,3.62736,1.05798,3.7785,1.00656,0.29358,1.0485,2.6208,0.7644000000000001,2.73,3.75216,1.09438,3.9085,1.00656,0.29358,1.0485,2.7456,0.8008000000000001,2.86
2020-09-10 21:00:00,3.44064,1.00352,3.584,1.00224,0.29232,1.044,2.4384,0.7112,2.54,3.55584,1.03712,3.7039999999999997,1.00224,0.29232,1.044,2.5536,0.7448,2.66
2020-09-10 21:30:00,3.26016,0.9508800000000001,3.396,1.00416,0.29288000000000003,1.046,2.2560000000000002,0.658,2.35,3.36576,0.9816800000000001,3.5060000000000002,1.00416,0.29288000000000003,1.046,2.3616,0.6888000000000001,2.46
2020-09-10 22:00:00,3.07056,0.89558,3.1985,0.63216,0.18438000000000002,0.6585000000000001,2.4384,0.7112,2.54,3.14736,0.9179800000000001,3.2785,0.63216,0.18438000000000002,0.6585000000000001,2.5152,0.7336,2.62
2020-09-10 22:30:00,2.84112,0.8286600000000001,2.9595000000000002,1.00752,0.29386,1.0495,1.8336000000000001,0.5348,1.9100000000000001,2.9083200000000002,0.84826,3.0295,1.00752,0.29386,1.0495,1.9008,0.5544,1.98
2020-09-10 23:00:00,2.64432,0.7712600000000001,2.7545,1.00272,0.29246,1.0445,1.6416,0.4788,1.71,2.7019200000000003,0.7880600000000001,2.8145,1.00272,0.29246,1.0445,1.6992,0.49560000000000004,1.77
2020-09-10 23:30:00,2.48928,0.72604,2.593,1.00128,0.29204,1.043,1.488,0.434,1.55,2.52768,0.73724,2.633,1.00128,0.29204,1.043,1.5264,0.44520000000000004,1.5899999999999999
2020-09-11 00:00:00,2.35968,0.6882400000000001,2.458,1.00608,0.29344000000000003,1.048,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.38848,0.69664,2.488,1.00608,0.29344000000000003,1.048,1.3824,0.4032,1.44
2020-09-11 00:30:00,2.2608,0.6594,2.355,1.0224,0.2982,1.065,1.2384,0.3612,1.29,2.2896,0.6678000000000001,2.385,1.0224,0.2982,1.065,1.2671999999999999,0.36960000000000004,1.32
2020-09-11 01:00:00,2.20848,0.64414,2.3005,1.04688,0.30534,1.0905,1.1616,0.3388,1.21,2.23728,0.65254,2.3305,1.04688,0.30534,1.0905,1.1904,0.3472,1.24
2020-09-11 01:30:00,2.19216,0.6393800000000001,2.2835,1.02096,0.29778000000000004,1.0635,1.1712,0.3416,1.22,2.23056,0.65058,2.3235,1.02096,0.29778000000000004,1.0635,1.2096,0.3528,1.26
2020-09-11 02:00:00,2.13504,0.62272,2.224,1.03104,0.30072000000000004,1.074,1.104,0.322,1.15,2.18304,0.6367200000000001,2.274,1.03104,0.30072000000000004,1.074,1.152,0.336,1.2
2020-09-11 02:30:00,2.12592,0.6200600000000001,2.2145,1.05072,0.30646,1.0945,1.0752,0.3136,1.12,2.17392,0.6340600000000001,2.2645,1.05072,0.30646,1.0945,1.1232,0.3276,1.17
2020-09-11 03:00:00,2.11248,0.61614,2.2005,1.01808,0.29694000000000004,1.0605,1.0944,0.31920000000000004,1.1400000000000001,2.16048,0.63014,2.2505,1.01808,0.29694000000000004,1.0605,1.1424,0.3332,1.19
2020-09-11 03:30:00,2.10816,0.6148800000000001,2.196,1.01376,0.29568,1.056,1.0944,0.31920000000000004,1.1400000000000001,2.15616,0.6288800000000001,2.246,1.01376,0.29568,1.056,1.1424,0.3332,1.19
2020-09-11 04:00:00,2.09376,0.61068,2.181,1.02816,0.29988000000000004,1.071,1.0656,0.3108,1.11,2.13216,0.6218800000000001,2.221,1.02816,0.29988000000000004,1.071,1.104,0.322,1.15
2020-09-11 04:30:00,2.11008,0.6154400000000001,2.198,0.91968,0.26824000000000003,0.9580000000000001,1.1904,0.3472,1.24,2.15808,0.62944,2.248,0.91968,0.26824000000000003,0.9580000000000001,1.2384,0.3612,1.29
2020-09-11 05:00:00,2.11344,0.6164200000000001,2.2015000000000002,0.69264,0.20202,0.7215,1.4208,0.41440000000000005,1.48,2.16144,0.6304200000000001,2.2515,0.69264,0.20202,0.7215,1.4688,0.4284,1.53
2020-09-11 05:30:00,2.19888,0.64134,2.2905,1.01808,0.29694000000000004,1.0605,1.1808,0.34440000000000004,1.23,2.21808,0.6469400000000001,2.3105,1.01808,0.29694000000000004,1.0605,1.2,0.35000000000000003,1.25
2020-09-11 06:00:00,2.28432,0.6662600000000001,2.3795,1.01712,0.29666000000000003,1.0595,1.2671999999999999,0.36960000000000004,1.32,2.31312,0.67466,2.4095,1.01712,0.29666000000000003,1.0595,1.296,0.378,1.35
2020-09-11 06:30:00,2.7124800000000002,0.7911400000000001,2.8255,1.02288,0.29834000000000005,1.0655000000000001,1.6896,0.4928,1.76,2.79888,0.8163400000000001,2.9155,1.02288,0.29834000000000005,1.0655000000000001,1.776,0.518,1.85
2020-09-11 07:00:00,3.0768,0.8974000000000001,3.205,1.0224,0.2982,1.065,2.0544000000000002,0.5992000000000001,2.14,3.1728,0.9254,3.305,1.0224,0.2982,1.065,2.1504,0.6272,2.24
2020-09-11 07:30:00,3.43824,1.00282,3.5815,1.01904,0.29722000000000004,1.0615,2.4192,0.7056,2.52,3.55344,1.03642,3.7015000000000002,1.01904,0.29722000000000004,1.0615,2.5343999999999998,0.7392000000000001,2.64
2020-09-11 08:00:00,3.6672000000000002,1.0696,3.8200000000000003,1.0464,0.3052,1.09,2.6208,0.7644000000000001,2.73,3.8016,1.1088,3.96,1.0464,0.3052,1.09,2.7552,0.8036000000000001,2.87
2020-09-11 08:30:00,3.74208,1.09144,3.898,1.06368,0.31024,1.108,2.6784,0.7812,2.79,3.9052800000000003,1.13904,4.068,1.06368,0.31024,1.108,2.8416,0.8288000000000001,2.96
2020-09-11 09:00:00,3.7862400000000003,1.10432,3.944,1.11744,0.32592000000000004,1.164,2.6688,0.7784000000000001,2.7800000000000002,3.9398400000000002,1.14912,4.104,1.11744,0.32592000000000004,1.164,2.8224,0.8232,2.94
2020-09-11 09:30:00,3.8472,1.1221,4.0075,1.1112,0.3241,1.1575,2.7359999999999998,0.798,2.85,4.0104,1.1697,4.1775,1.1112,0.3241,1.1575,2.8992,0.8456,3.02
2020-09-11 10:00:00,3.89088,1.13484,4.053,1.14528,0.33404,1.193,2.7456,0.8008000000000001,2.86,4.04448,1.17964,4.213,1.14528,0.33404,1.193,2.8992,0.8456,3.02
2020-09-11 10:30:00,3.8256,1.1158,3.985,1.1952,0.3486,1.245,2.6304,0.7672,2.74,3.9792,1.1606,4.145,1.1952,0.3486,1.245,2.784,0.812,2.9
2020-09-11 11:00:00,3.792,1.106,3.95,1.1616,0.3388,1.21,2.6304,0.7672,2.74,3.9455999999999998,1.1508,4.11,1.1616,0.3388,1.21,2.784,0.812,2.9
2020-09-11 11:30:00,3.69888,1.07884,3.8529999999999998,1.3180800000000001,0.38444,1.373,2.3808,0.6944,2.48,3.85248,1.12364,4.013,1.3180800000000001,0.38444,1.373,2.5343999999999998,0.7392000000000001,2.64
2020-09-11 12:00:00,3.69312,1.0771600000000001,3.847,1.29312,0.37716000000000005,1.347,2.4,0.7000000000000001,2.5,3.85632,1.12476,4.017,1.29312,0.37716000000000005,1.347,2.5632,0.7476,2.67
2020-09-11 12:30:00,3.83808,1.11944,3.998,1.2172800000000001,0.35504,1.268,2.6208,0.7644000000000001,2.73,3.99168,1.16424,4.158,1.2172800000000001,0.35504,1.268,2.7744,0.8092,2.89
2020-09-11 13:00:00,3.77184,1.10012,3.9290000000000003,1.28544,0.37492000000000003,1.339,2.4864,0.7252000000000001,2.59,3.94464,1.15052,4.109,1.28544,0.37492000000000003,1.339,2.6592000000000002,0.7756000000000001,2.77
2020-09-11 13:30:00,3.6619200000000003,1.06806,3.8145,1.36752,0.39886000000000005,1.4245,2.2944,0.6692,2.39,3.82512,1.11566,3.9845,1.36752,0.39886000000000005,1.4245,2.4576000000000002,0.7168,2.56
2020-09-11 14:00:00,3.65328,1.06554,3.8055,1.29168,0.37674,1.3455,2.3616,0.6888000000000001,2.46,3.8164800000000003,1.11314,3.9755000000000003,1.29168,0.37674,1.3455,2.5248,0.7364,2.63
2020-09-11 14:30:00,3.40608,0.9934400000000001,3.548,1.36128,0.39704000000000006,1.418,2.0448,0.5964,2.13,3.56928,1.04104,3.718,1.36128,0.39704000000000006,1.418,2.208,0.644,2.3
2020-09-11 15:00:00,3.3475200000000003,0.9763600000000001,3.487,1.33152,0.38836000000000004,1.387,2.016,0.588,2.1,3.5011200000000002,1.02116,3.6470000000000002,1.33152,0.38836000000000004,1.387,2.1696,0.6328,2.26
2020-09-11 15:30:00,3.34704,0.9762200000000001,3.4865,1.30224,0.37982000000000005,1.3565,2.0448,0.5964,2.13,3.49104,1.01822,3.6365,1.30224,0.37982000000000005,1.3565,2.1888,0.6384000000000001,2.2800000000000002
2020-09-11 16:00:00,3.34272,0.97496,3.482,1.22112,0.35616000000000003,1.272,2.1216,0.6188,2.21,3.48672,1.01696,3.632,1.22112,0.35616000000000003,1.272,2.2656,0.6608,2.36
2020-09-11 16:30:00,3.46176,1.00968,3.606,1.21536,0.35448,1.266,2.2464,0.6552,2.34,3.60576,1.05168,3.7560000000000002,1.21536,0.35448,1.266,2.3904,0.6972,2.49
2020-09-11 17:00:00,3.4536,1.0073,3.5975,1.2744,0.37170000000000003,1.3275000000000001,2.1792,0.6356,2.27,3.5976,1.0493,3.7475,1.2744,0.37170000000000003,1.3275000000000001,2.3232,0.6776,2.42
2020-09-11 17:30:00,3.37488,0.9843400000000001,3.5155000000000003,1.24368,0.36274,1.2955,2.1312,0.6216,2.22,3.5188800000000002,1.02634,3.6654999999999998,1.24368,0.36274,1.2955,2.2752,0.6636000000000001,2.37
2020-09-11 18:00:00,3.35952,0.9798600000000001,3.4995,1.03632,0.30226000000000003,1.0795,2.3232,0.6776,2.42,3.50352,1.02186,3.6495,1.03632,0.30226000000000003,1.0795,2.4672,0.7196,2.5700000000000003
2020-09-11 18:30:00,3.456,1.008,3.6,0.7776000000000001,0.2268,0.81,2.6784,0.7812,2.79,3.5904,1.0472,3.74,0.7776000000000001,0.2268,0.81,2.8128,0.8204,2.93
2020-09-11 19:00:00,3.46368,1.01024,3.608,1.06368,0.31024,1.108,2.4,0.7000000000000001,2.5,3.58848,1.04664,3.738,1.06368,0.31024,1.108,2.5248,0.7364,2.63
2020-09-11 19:30:00,3.48672,1.01696,3.632,1.06752,0.31136,1.112,2.4192,0.7056,2.52,3.60192,1.05056,3.752,1.06752,0.31136,1.112,2.5343999999999998,0.7392000000000001,2.64
2020-09-11 20:00:00,3.57264,1.04202,3.7215,1.09584,0.31962,1.1415,2.4768,0.7224,2.58,3.68784,1.07562,3.8415,1.09584,0.31962,1.1415,2.592,0.756,2.7
2020-09-11 20:30:00,3.33888,0.97384,3.478,1.0924800000000001,0.31864000000000003,1.138,2.2464,0.6552,2.34,3.4540800000000003,1.00744,3.598,1.0924800000000001,0.31864000000000003,1.138,2.3616,0.6888000000000001,2.46
2020-09-11 21:00:00,3.16128,0.9220400000000001,3.293,1.09728,0.32004000000000005,1.143,2.064,0.602,2.15,3.25728,0.9500400000000001,3.393,1.09728,0.32004000000000005,1.143,2.16,0.63,2.25
2020-09-11 21:30:00,3.04896,0.8892800000000001,3.176,1.06176,0.30968,1.106,1.9872,0.5796,2.07,3.13536,0.9144800000000001,3.266,1.06176,0.30968,1.106,2.0736,0.6048,2.16
2020-09-11 22:00:00,2.93568,0.8562400000000001,3.058,0.8716800000000001,0.25424,0.908,2.064,0.602,2.15,3.01248,0.8786400000000001,3.138,0.8716800000000001,0.25424,0.908,2.1408,0.6244000000000001,2.23
2020-09-11 22:30:00,2.79792,0.8160600000000001,2.9145000000000003,0.8107200000000001,0.23646000000000003,0.8445,1.9872,0.5796,2.07,2.87472,0.8384600000000001,2.9945,0.8107200000000001,0.23646000000000003,0.8445,2.064,0.602,2.15
2020-09-11 23:00:00,2.63952,0.7698600000000001,2.7495000000000003,1.04592,0.30506,1.0895,1.5936,0.46480000000000005,1.6600000000000001,2.70672,0.78946,2.8195,1.04592,0.30506,1.0895,1.6608,0.4844,1.73
2020-09-11 23:30:00,2.50224,0.72982,2.6065,1.09104,0.31822,1.1365,1.4112,0.4116,1.47,2.54064,0.74102,2.6465,1.09104,0.31822,1.1365,1.4496,0.4228,1.51
2020-09-12 00:00:00,2.39664,0.6990200000000001,2.4965,1.11984,0.32662,1.1665,1.2768,0.3724,1.33,2.42544,0.70742,2.5265,1.11984,0.32662,1.1665,1.3056,0.3808,1.3599999999999999
2020-09-12 00:30:00,2.27328,0.6630400000000001,2.368,1.08288,0.31584,1.1280000000000001,1.1904,0.3472,1.24,2.31168,0.6742400000000001,2.408,1.08288,0.31584,1.1280000000000001,1.2288000000000001,0.3584,1.28
2020-09-12 01:00:00,2.17632,0.6347600000000001,2.267,1.08192,0.31556,1.127,1.0944,0.31920000000000004,1.1400000000000001,2.21472,0.6459600000000001,2.307,1.08192,0.31556,1.127,1.1328,0.3304,1.18
2020-09-12 01:30:00,2.14416,0.62538,2.2335,1.06896,0.31178,1.1135,1.0752,0.3136,1.12,2.18256,0.63658,2.2735,1.06896,0.31178,1.1135,1.1136,0.32480000000000003,1.16
2020-09-12 02:00:00,2.11488,0.61684,2.203,1.05888,0.30884,1.103,1.056,0.308,1.1,2.15328,0.62804,2.243,1.05888,0.30884,1.103,1.0944,0.31920000000000004,1.1400000000000001
2020-09-12 02:30:00,2.09952,0.61236,2.187,1.04352,0.30436,1.087,1.056,0.308,1.1,2.12832,0.6207600000000001,2.217,1.04352,0.30436,1.087,1.0848,0.3164,1.13
2020-09-12 03:00:00,2.0784,0.6062000000000001,2.165,0.6576000000000001,0.1918,0.685,1.4208,0.41440000000000005,1.48,2.1072,0.6146,2.195,0.6576000000000001,0.1918,0.685,1.4496,0.4228,1.51
2020-09-12 03:30:00,2.10432,0.6137600000000001,2.192,1.02912,0.30016000000000004,1.072,1.0752,0.3136,1.12,2.10432,0.6137600000000001,2.192,1.02912,0.30016000000000004,1.072,1.0752,0.3136,1.12
2020-09-12 04:00:00,2.09616,0.61138,2.1835,1.09776,0.32018,1.1435,0.9984000000000001,0.2912,1.04,2.09616,0.61138,2.1835,1.09776,0.32018,1.1435,0.9984000000000001,0.2912,1.04
2020-09-12 04:30:00,2.0721600000000002,0.60438,2.1585,1.06416,0.31038000000000004,1.1085,1.008,0.294,1.05,2.06256,0.60158,2.1485,1.06416,0.31038000000000004,1.1085,0.9984000000000001,0.2912,1.04
2020-09-12 05:00:00,2.076,0.6055,2.1625,1.0104,0.2947,1.0525,1.0656,0.3108,1.11,2.0856,0.6083000000000001,2.1725,1.0104,0.2947,1.0525,1.0752,0.3136,1.12
2020-09-12 05:30:00,2.12064,0.6185200000000001,2.209,1.01664,0.29652,1.059,1.104,0.322,1.15,2.13024,0.6213200000000001,2.219,1.01664,0.29652,1.059,1.1136,0.32480000000000003,1.16
2020-09-12 06:00:00,2.15952,0.6298600000000001,2.2495,0.99792,0.29106000000000004,1.0395,1.1616,0.3388,1.21,2.17872,0.63546,2.2695,0.99792,0.29106000000000004,1.0395,1.1808,0.34440000000000004,1.23
2020-09-12 06:30:00,2.29536,0.6694800000000001,2.391,0.9993600000000001,0.29148,1.041,1.296,0.378,1.35,2.33376,0.6806800000000001,2.431,0.9993600000000001,0.29148,1.041,1.3344,0.38920000000000005,1.3900000000000001
2020-09-12 07:00:00,2.4283200000000003,0.7082600000000001,2.5295,0.73872,0.21546,0.7695000000000001,1.6896,0.4928,1.76,2.46672,0.7194600000000001,2.5695,0.73872,0.21546,0.7695000000000001,1.728,0.504,1.8
2020-09-12 07:30:00,2.50608,0.73094,2.6105,0.70128,0.20454000000000003,0.7305,1.8048000000000002,0.5264,1.88,2.56368,0.7477400000000001,2.6705,0.70128,0.20454000000000003,0.7305,1.8624,0.5432,1.94
2020-09-12 08:00:00,2.6841600000000003,0.78288,2.7960000000000003,0.82176,0.23968000000000003,0.856,1.8624,0.5432,1.94,2.76096,0.8052800000000001,2.876,0.82176,0.23968000000000003,0.856,1.9392,0.5656,2.02
2020-09-12 08:30:00,2.9505600000000003,0.8605800000000001,3.0735,0.5793600000000001,0.16898000000000002,0.6035,2.3712,0.6916,2.47,3.03696,0.8857800000000001,3.1635,0.5793600000000001,0.16898000000000002,0.6035,2.4576000000000002,0.7168,2.56
2020-09-12 09:00:00,3.03792,0.8860600000000001,3.1645,0.6283200000000001,0.18326,0.6545000000000001,2.4096,0.7028,2.51,3.12432,0.9112600000000001,3.2545,0.6283200000000001,0.18326,0.6545000000000001,2.496,0.728,2.6
2020-09-12 09:30:00,2.97648,0.86814,3.1005,0.6916800000000001,0.20174,0.7205,2.2848,0.6664,2.38,3.07248,0.89614,3.2005,0.6916800000000001,0.20174,0.7205,2.3808,0.6944,2.48
2020-09-12 10:00:00,3.04944,0.8894200000000001,3.1765,0.73584,0.21462,0.7665000000000001,2.3136,0.6748000000000001,2.41,3.14544,0.9174200000000001,3.2765,0.73584,0.21462,0.7665000000000001,2.4096,0.7028,2.51
2020-09-12 10:30:00,3.00624,0.87682,3.1315,0.9902400000000001,0.28882,1.0315,2.016,0.588,2.1,3.11184,0.9076200000000001,3.2415,0.9902400000000001,0.28882,1.0315,2.1216,0.6188,2.21
2020-09-12 11:00:00,2.91264,0.84952,3.034,1.43424,0.41832,1.494,1.4784000000000002,0.4312,1.54,3.02784,0.8831200000000001,3.154,1.43424,0.41832,1.494,1.5936,0.46480000000000005,1.6600000000000001
2020-09-12 11:30:00,2.79216,0.8143800000000001,2.9085,1.32336,0.38598000000000005,1.3785,1.4688,0.4284,1.53,2.88816,0.84238,3.0085,1.32336,0.38598000000000005,1.3785,1.5648,0.45640000000000003,1.63
2020-09-12 12:00:00,2.8128,0.8204,2.93,1.3824,0.4032,1.44,1.4304000000000001,0.4172,1.49,2.9088000000000003,0.8484,3.03,1.3824,0.4032,1.44,1.5264,0.44520000000000004,1.5899999999999999
2020-09-12 12:30:00,2.8137600000000003,0.8206800000000001,2.931,1.30656,0.38108000000000003,1.361,1.5072,0.43960000000000005,1.57,2.90016,0.8458800000000001,3.021,1.30656,0.38108000000000003,1.361,1.5936,0.46480000000000005,1.6600000000000001
2020-09-12 13:00:00,2.68032,0.78176,2.792,1.31712,0.38416000000000006,1.3719999999999999,1.3632,0.3976,1.42,2.7667200000000003,0.80696,2.882,1.31712,0.38416000000000006,1.3719999999999999,1.4496,0.4228,1.51
2020-09-12 13:30:00,2.63568,0.7687400000000001,2.7455,1.30128,0.37954000000000004,1.3555000000000001,1.3344,0.38920000000000005,1.3900000000000001,2.73168,0.7967400000000001,2.8455,1.30128,0.37954000000000004,1.3555000000000001,1.4304000000000001,0.4172,1.49
2020-09-12 14:00:00,2.56848,0.74914,2.6755,1.32048,0.38514000000000004,1.3755,1.248,0.364,1.3,2.66448,0.77714,2.7755,1.32048,0.38514000000000004,1.3755,1.344,0.392,1.4
2020-09-12 14:30:00,2.54208,0.7414400000000001,2.648,1.2172800000000001,0.35504,1.268,1.3248,0.3864,1.38,2.60928,0.76104,2.718,1.2172800000000001,0.35504,1.268,1.392,0.406,1.45
2020-09-12 15:00:00,2.50128,0.7295400000000001,2.6055,1.01328,0.29554,1.0555,1.488,0.434,1.55,2.56848,0.74914,2.6755,1.01328,0.29554,1.0555,1.5552000000000001,0.4536,1.62
2020-09-12 15:30:00,2.47152,0.7208600000000001,2.5745,0.7819200000000001,0.22806,0.8145,1.6896,0.4928,1.76,2.54832,0.74326,2.6545,0.7819200000000001,0.22806,0.8145,1.7664,0.5152,1.8399999999999999
2020-09-12 16:00:00,2.54592,0.7425600000000001,2.652,1.02912,0.30016000000000004,1.072,1.5168,0.4424,1.58,2.62272,0.7649600000000001,2.732,1.02912,0.30016000000000004,1.072,1.5936,0.46480000000000005,1.6600000000000001
2020-09-12 16:30:00,2.54016,0.7408800000000001,2.646,1.1961600000000001,0.34888,1.246,1.344,0.392,1.4,2.6361600000000003,0.76888,2.746,1.1961600000000001,0.34888,1.246,1.44,0.42,1.5
2020-09-12 17:00:00,2.63568,0.7687400000000001,2.7455,1.14768,0.33474000000000004,1.1955,1.488,0.434,1.55,2.74128,0.79954,2.8555,1.14768,0.33474000000000004,1.1955,1.5936,0.46480000000000005,1.6600000000000001
2020-09-12 17:30:00,2.84496,0.8297800000000001,2.9635,1.1457600000000001,0.33418000000000003,1.1935,1.6992,0.49560000000000004,1.77,2.94096,0.8577800000000001,3.0635,1.1457600000000001,0.33418000000000003,1.1935,1.7952,0.5236000000000001,1.87
2020-09-12 18:00:00,2.98464,0.8705200000000001,3.109,1.09344,0.31892000000000004,1.139,1.8912,0.5516,1.97,3.07104,0.8957200000000001,3.199,1.09344,0.31892000000000004,1.139,1.9776,0.5768,2.06
2020-09-12 18:30:00,3.05712,0.8916600000000001,3.1845,1.06032,0.30926000000000003,1.1045,1.9968,0.5824,2.08,3.15312,0.91966,3.2845,1.06032,0.30926000000000003,1.1045,2.0928,0.6104,2.18
2020-09-12 19:00:00,3.15216,0.9193800000000001,3.2835,0.8193600000000001,0.23898000000000003,0.8535,2.3328,0.6804,2.43,3.23856,0.9445800000000001,3.3735,0.8193600000000001,0.23898000000000003,0.8535,2.4192,0.7056,2.52
2020-09-12 19:30:00,3.144,0.917,3.275,0.5712,0.1666,0.595,2.5728,0.7504000000000001,2.68,3.2304,0.9422,3.365,0.5712,0.1666,0.595,2.6592000000000002,0.7756000000000001,2.77
2020-09-12 20:00:00,3.17664,0.9265200000000001,3.309,1.04544,0.30492,1.089,2.1312,0.6216,2.22,3.27264,0.95452,3.409,1.04544,0.30492,1.089,2.2272,0.6496000000000001,2.32
2020-09-12 20:30:00,3.07872,0.8979600000000001,3.207,1.14912,0.33516,1.197,1.9296000000000002,0.5628000000000001,2.01,3.17472,0.9259600000000001,3.307,1.14912,0.33516,1.197,2.0256,0.5908,2.11
2020-09-12 21:00:00,2.9380800000000002,0.85694,3.0605,1.09488,0.31934,1.1405,1.8432,0.5376000000000001,1.92,3.12048,0.9101400000000001,3.2505,1.09488,0.31934,1.1405,2.0256,0.5908,2.11
2020-09-12 21:30:00,2.7969600000000003,0.8157800000000001,2.9135,1.03056,0.30058,1.0735000000000001,1.7664,0.5152,1.8399999999999999,3.00816,0.87738,3.1335,1.03056,0.30058,1.0735000000000001,1.9776,0.5768,2.06
2020-09-12 22:00:00,2.69424,0.7858200000000001,2.8064999999999998,1.1102400000000001,0.32382000000000005,1.1565,1.584,0.462,1.65,2.92464,0.8530200000000001,3.0465,1.1102400000000001,0.32382000000000005,1.1565,1.8144,0.5292,1.8900000000000001
2020-09-12 22:30:00,2.54064,0.74102,2.6465,1.2350400000000001,0.36022000000000004,1.2865,1.3056,0.3808,1.3599999999999999,2.83824,0.8278200000000001,2.9565,1.2350400000000001,0.36022000000000004,1.2865,1.6032000000000002,0.4676,1.67
2020-09-12 23:00:00,2.45856,0.71708,2.561,0.92256,0.26908000000000004,0.961,1.536,0.448,1.6,2.68896,0.7842800000000001,2.801,0.92256,0.26908000000000004,0.961,1.7664,0.5152,1.8399999999999999
2020-09-12 23:30:00,2.29488,0.66934,2.3905,1.05648,0.30814,1.1005,1.2384,0.3612,1.29,2.57328,0.7505400000000001,2.6805,1.05648,0.30814,1.1005,1.5168,0.4424,1.58
2020-09-13 00:00:00,2.1456,0.6258,2.235,1.2144,0.3542,1.2650000000000001,0.9312,0.2716,0.97,2.5392,0.7406,2.645,1.2144,0.3542,1.2650000000000001,1.3248,0.3864,1.38
2020-09-13 00:30:00,2.15424,0.6283200000000001,2.2439999999999998,1.08864,0.31752,1.134,1.0656,0.3108,1.11,2.24064,0.6535200000000001,2.334,1.08864,0.31752,1.134,1.152,0.336,1.2
2020-09-13 01:00:00,2.1288,0.6209,2.2175,1.0824,0.31570000000000004,1.1275,1.0464,0.3052,1.09,2.1288,0.6209,2.2175,1.0824,0.31570000000000004,1.1275,1.0464,0.3052,1.09
2020-09-13 01:30:00,2.08608,0.6084400000000001,2.173,1.03968,0.30324,1.083,1.0464,0.3052,1.09,2.09568,0.61124,2.183,1.03968,0.30324,1.083,1.056,0.308,1.1
2020-09-13 02:00:00,2.03424,0.5933200000000001,2.119,1.01664,0.29652,1.059,1.0176,0.2968,1.06,2.07264,0.6045200000000001,2.159,1.01664,0.29652,1.059,1.056,0.308,1.1
2020-09-13 02:30:00,2.0352,0.5936,2.12,1.056,0.308,1.1,0.9792000000000001,0.2856,1.02,2.064,0.602,2.15,1.056,0.308,1.1,1.008,0.294,1.05
2020-09-13 03:00:00,2.01936,0.5889800000000001,2.1035,1.09776,0.32018,1.1435,0.9216000000000001,0.26880000000000004,0.96,2.02896,0.5917800000000001,2.1135,1.09776,0.32018,1.1435,0.9312,0.2716,0.97
2020-09-13 03:30:00,2.02992,0.59206,2.1145,1.04112,0.30366000000000004,1.0845,0.9888,0.2884,1.03,2.02032,0.58926,2.1045,1.04112,0.30366000000000004,1.0845,0.9792000000000001,0.2856,1.02
2020-09-13 04:00:00,1.9704000000000002,0.5747,2.0525,0.5592,0.1631,0.5825,1.4112,0.4116,1.47,1.9896,0.5803,2.0725,0.5592,0.1631,0.5825,1.4304000000000001,0.4172,1.49
2020-09-13 04:30:00,2.02656,0.59108,2.111,1.0953600000000001,0.31948000000000004,1.141,0.9312,0.2716,0.97,1.99776,0.5826800000000001,2.081,1.0953600000000001,0.31948000000000004,1.141,0.9024000000000001,0.2632,0.9400000000000001
2020-09-13 05:00:00,2.1144,0.6167,2.2025,1.3559999999999999,0.3955,1.4125,0.7584000000000001,0.2212,0.79,2.0568,0.5999,2.1425,1.3559999999999999,0.3955,1.4125,0.7008,0.2044,0.73
2020-09-13 05:30:00,2.0664,0.6027,2.1525,1.1832,0.3451,1.2325,0.8832000000000001,0.2576,0.92,2.028,0.5915,2.1125,1.1832,0.3451,1.2325,0.8448,0.2464,0.88
2020-09-13 06:00:00,2.07504,0.6052200000000001,2.1615,1.11504,0.32522,1.1615,0.96,0.28,1.0,2.05584,0.59962,2.1415,1.11504,0.32522,1.1615,0.9408000000000001,0.27440000000000003,0.98
2020-09-13 06:30:00,2.11488,0.61684,2.203,1.10688,0.32284,1.153,1.008,0.294,1.05,2.11488,0.61684,2.203,1.10688,0.32284,1.153,1.008,0.294,1.05
2020-09-13 07:00:00,2.112,0.616,2.2,1.0464,0.3052,1.09,1.0656,0.3108,1.11,2.112,0.616,2.2,1.0464,0.3052,1.09,1.0656,0.3108,1.11
2020-09-13 07:30:00,2.17008,0.6329400000000001,2.2605,0.6724800000000001,0.19614,0.7005,1.4976,0.4368,1.56,2.20848,0.64414,2.3005,0.6724800000000001,0.19614,0.7005,1.536,0.448,1.6
2020-09-13 08:00:00,2.2992,0.6706000000000001,2.395,1.0896,0.3178,1.135,1.2096,0.3528,1.26,2.3472,0.6846,2.445,1.0896,0.3178,1.135,1.2576,0.3668,1.31
2020-09-13 08:30:00,2.42304,0.70672,2.524,1.09824,0.32032000000000005,1.1440000000000001,1.3248,0.3864,1.38,2.48064,0.72352,2.584,1.09824,0.32032000000000005,1.1440000000000001,1.3824,0.4032,1.44
2020-09-13 09:00:00,2.56176,0.7471800000000001,2.6685,1.17936,0.34398,1.2285,1.3824,0.4032,1.44,2.62896,0.76678,2.7385,1.17936,0.34398,1.2285,1.4496,0.4228,1.51
2020-09-13 09:30:00,2.69232,0.7852600000000001,2.8045,1.15632,0.33726,1.2045,1.536,0.448,1.6,2.76912,0.80766,2.8845,1.15632,0.33726,1.2045,1.6128,0.47040000000000004,1.6800000000000002
2020-09-13 10:00:00,2.64912,0.77266,2.7595,1.18032,0.34426,1.2295,1.4688,0.4284,1.53,2.72592,0.7950600000000001,2.8395,1.18032,0.34426,1.2295,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-09-13 10:30:00,2.6712,0.7791,2.7825,1.3464,0.3927,1.4025,1.3248,0.3864,1.38,2.748,0.8015,2.8625,1.3464,0.3927,1.4025,1.4016,0.4088,1.46
2020-09-13 11:00:00,2.71728,0.79254,2.8305,1.40208,0.40894,1.4605000000000001,1.3152,0.3836,1.37,2.80368,0.81774,2.9205,1.40208,0.40894,1.4605000000000001,1.4016,0.4088,1.46
2020-09-13 11:30:00,2.74992,0.8020600000000001,2.8645,1.36752,0.39886000000000005,1.4245,1.3824,0.4032,1.44,2.83632,0.8272600000000001,2.9545,1.36752,0.39886000000000005,1.4245,1.4688,0.4284,1.53
2020-09-13 12:00:00,2.67504,0.78022,2.7865,1.32144,0.38542000000000004,1.3765,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.7614400000000003,0.80542,2.8765,1.32144,0.38542000000000004,1.3765,1.44,0.42,1.5
2020-09-13 12:30:00,2.78784,0.8131200000000001,2.904,1.31904,0.38472,1.374,1.4688,0.4284,1.53,2.88384,0.8411200000000001,3.004,1.31904,0.38472,1.374,1.5648,0.45640000000000003,1.63
2020-09-13 13:00:00,2.77584,0.8096200000000001,2.8915,1.2590400000000002,0.36722000000000005,1.3115,1.5168,0.4424,1.58,2.87184,0.83762,2.9915000000000003,1.2590400000000002,0.36722000000000005,1.3115,1.6128,0.47040000000000004,1.6800000000000002
2020-09-13 13:30:00,2.75184,0.8026200000000001,2.8665000000000003,1.26384,0.36862,1.3165,1.488,0.434,1.55,2.85744,0.83342,2.9765,1.26384,0.36862,1.3165,1.5936,0.46480000000000005,1.6600000000000001
2020-09-13 14:00:00,2.6712,0.7791,2.7825,1.2792,0.37310000000000004,1.3325,1.392,0.406,1.45,2.7576,0.8043,2.8725,1.2792,0.37310000000000004,1.3325,1.4784000000000002,0.4312,1.54
2020-09-13 14:30:00,2.59776,0.75768,2.706,1.26336,0.36848000000000003,1.316,1.3344,0.38920000000000005,1.3900000000000001,2.6841600000000003,0.78288,2.7960000000000003,1.26336,0.36848000000000003,1.316,1.4208,0.41440000000000005,1.48
2020-09-13 15:00:00,2.63136,0.76748,2.741,0.8265600000000001,0.24108000000000002,0.861,1.8048000000000002,0.5264,1.88,2.71776,0.79268,2.831,0.8265600000000001,0.24108000000000002,0.861,1.8912,0.5516,1.97
2020-09-13 15:30:00,2.64,0.77,2.75,1.0368,0.3024,1.08,1.6032000000000002,0.4676,1.67,2.7168,0.7924,2.83,1.0368,0.3024,1.08,1.6800000000000002,0.49,1.75
2020-09-13 16:00:00,2.69328,0.78554,2.8055,1.19568,0.34874000000000005,1.2455,1.4976,0.4368,1.56,2.77968,0.81074,2.8955,1.19568,0.34874000000000005,1.2455,1.584,0.462,1.65
2020-09-13 16:30:00,2.7729600000000003,0.80878,2.8885,1.15056,0.33558000000000004,1.1985000000000001,1.6224,0.4732,1.69,2.85936,0.83398,2.9785,1.15056,0.33558000000000004,1.1985000000000001,1.7088,0.4984,1.78
2020-09-13 17:00:00,2.9136,0.8498,3.035,1.0992,0.3206,1.145,1.8144,0.5292,1.8900000000000001,3.0096,0.8778,3.135,1.0992,0.3206,1.145,1.9104,0.5572,1.99
2020-09-13 17:30:00,3.04704,0.8887200000000001,3.174,1.07904,0.31472,1.124,1.968,0.5740000000000001,2.05,3.14304,0.9167200000000001,3.274,1.07904,0.31472,1.124,2.064,0.602,2.15
2020-09-13 18:00:00,3.12192,0.91056,3.252,1.05792,0.30856,1.102,2.064,0.602,2.15,3.20832,0.93576,3.342,1.05792,0.30856,1.102,2.1504,0.6272,2.24
2020-09-13 18:30:00,3.14496,0.9172800000000001,3.276,0.7449600000000001,0.21728000000000003,0.776,2.4,0.7000000000000001,2.5,3.23136,0.9424800000000001,3.366,0.7449600000000001,0.21728000000000003,0.776,2.4864,0.7252000000000001,2.59
2020-09-13 19:00:00,3.19824,0.9328200000000001,3.3315,0.7214400000000001,0.21042000000000002,0.7515000000000001,2.4768,0.7224,2.58,3.28464,0.9580200000000001,3.4215,0.7214400000000001,0.21042000000000002,0.7515000000000001,2.5632,0.7476,2.67
2020-09-13 19:30:00,3.16416,0.92288,3.296,0.9849600000000001,0.28728000000000004,1.026,2.1792,0.6356,2.27,3.24096,0.9452800000000001,3.376,0.9849600000000001,0.28728000000000004,1.026,2.2560000000000002,0.658,2.35
2020-09-13 20:00:00,3.24144,0.94542,3.3765,0.9854400000000001,0.28742,1.0265,2.2560000000000002,0.658,2.35,3.31824,0.9678200000000001,3.4565,0.9854400000000001,0.28742,1.0265,2.3328,0.6804,2.43
2020-09-13 20:30:00,3.21792,0.9385600000000001,3.352,0.9811200000000001,0.28616,1.022,2.2368,0.6524,2.33,3.30432,0.9637600000000001,3.442,0.9811200000000001,0.28616,1.022,2.3232,0.6776,2.42
2020-09-13 21:00:00,3.084,0.8995000000000001,3.2125,0.6936,0.2023,0.7225,2.3904,0.6972,2.49,3.1608,0.9219,3.2925,0.6936,0.2023,0.7225,2.4672,0.7196,2.5700000000000003
2020-09-13 21:30:00,2.97888,0.8688400000000001,3.103,0.7420800000000001,0.21644000000000002,0.773,2.2368,0.6524,2.33,3.04608,0.8884400000000001,3.173,0.7420800000000001,0.21644000000000002,0.773,2.304,0.672,2.4
2020-09-13 22:00:00,2.72592,0.7950600000000001,2.8395,0.95952,0.27986,0.9995,1.7664,0.5152,1.8399999999999999,2.86032,0.8342600000000001,2.9795,0.95952,0.27986,0.9995,1.9008,0.5544,1.98
2020-09-13 22:30:00,2.58576,0.7541800000000001,2.6935000000000002,0.9633600000000001,0.28098,1.0035,1.6224,0.4732,1.69,2.78736,0.81298,2.9035,0.9633600000000001,0.28098,1.0035,1.824,0.532,1.9
2020-09-13 23:00:00,2.45856,0.71708,2.561,0.9513600000000001,0.27748,0.991,1.5072,0.43960000000000005,1.57,2.6121600000000003,0.7618800000000001,2.721,0.9513600000000001,0.27748,0.991,1.6608,0.4844,1.73
2020-09-13 23:30:00,2.3568,0.6874,2.455,0.9552,0.2786,0.995,1.4016,0.4088,1.46,2.3952,0.6986,2.495,0.9552,0.2786,0.995,1.44,0.42,1.5
2020-09-14 00:00:00,2.21808,0.6469400000000001,2.3105,0.68208,0.19894,0.7105,1.536,0.448,1.6,2.25648,0.6581400000000001,2.3505000000000003,0.68208,0.19894,0.7105,1.5744,0.4592,1.6400000000000001
2020-09-14 00:30:00,2.17728,0.63504,2.268,0.6796800000000001,0.19824000000000003,0.708,1.4976,0.4368,1.56,2.22528,0.6490400000000001,2.318,0.6796800000000001,0.19824000000000003,0.708,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-09-14 01:00:00,2.09952,0.61236,2.187,0.96672,0.28196000000000004,1.007,1.1328,0.3304,1.18,2.13792,0.62356,2.227,0.96672,0.28196000000000004,1.007,1.1712,0.3416,1.22
2020-09-14 01:30:00,2.06976,0.60368,2.156,0.9561600000000001,0.27888,0.996,1.1136,0.32480000000000003,1.16,2.10816,0.6148800000000001,2.196,0.9561600000000001,0.27888,0.996,1.152,0.336,1.2
2020-09-14 02:00:00,2.0592,0.6006,2.145,0.9552,0.2786,0.995,1.104,0.322,1.15,2.0976,0.6118,2.185,0.9552,0.2786,0.995,1.1424,0.3332,1.19
2020-09-14 02:30:00,2.0448,0.5964,2.13,0.9504,0.2772,0.99,1.0944,0.31920000000000004,1.1400000000000001,2.0832,0.6076,2.17,0.9504,0.2772,0.99,1.1328,0.3304,1.18
