Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-14 03:00:00,2.02512,0.5906600000000001,2.1095,0.8443200000000001,0.24626,0.8795000000000001,1.1808,0.34440000000000004,1.23,2.07312,0.6046600000000001,2.1595,0.8443200000000001,0.24626,0.8795000000000001,1.2288000000000001,0.3584,1.28
2020-09-14 03:30:00,2.05392,0.59906,2.1395,0.57552,0.16786,0.5995,1.4784000000000002,0.4312,1.54,2.09232,0.61026,2.1795,0.57552,0.16786,0.5995,1.5168,0.4424,1.58
2020-09-14 04:00:00,2.0544000000000002,0.5992000000000001,2.14,0.9696,0.2828,1.01,1.0848,0.3164,1.13,2.0736,0.6048,2.16,0.9696,0.2828,1.01,1.104,0.322,1.15
2020-09-14 04:30:00,2.05776,0.60018,2.1435,0.97296,0.28378000000000003,1.0135,1.0848,0.3164,1.13,2.07696,0.6057800000000001,2.1635,0.97296,0.28378000000000003,1.0135,1.104,0.322,1.15
2020-09-14 05:00:00,2.05824,0.6003200000000001,2.144,0.9734400000000001,0.28392,1.014,1.0848,0.3164,1.13,2.09664,0.6115200000000001,2.184,0.9734400000000001,0.28392,1.014,1.1232,0.3276,1.17
2020-09-14 05:30:00,2.14032,0.62426,2.2295,0.95952,0.27986,0.9995,1.1808,0.34440000000000004,1.23,2.16912,0.63266,2.2595,0.95952,0.27986,0.9995,1.2096,0.3528,1.26
2020-09-14 06:00:00,2.25888,0.6588400000000001,2.3529999999999998,0.9724800000000001,0.28364,1.013,1.2864,0.37520000000000003,1.34,2.29728,0.6700400000000001,2.393,0.9724800000000001,0.28364,1.013,1.3248,0.3864,1.38
2020-09-14 06:30:00,2.59728,0.7575400000000001,2.7055,0.66768,0.19474000000000002,0.6955,1.9296000000000002,0.5628000000000001,2.01,2.67408,0.7799400000000001,2.7855,0.66768,0.19474000000000002,0.6955,2.0064,0.5852,2.09
2020-09-14 07:00:00,2.8872,0.8421000000000001,3.0075,0.5544,0.1617,0.5775,2.3328,0.6804,2.43,2.9832,0.8701000000000001,3.1075,0.5544,0.1617,0.5775,2.4288,0.7084,2.5300000000000002
2020-09-14 07:30:00,3.28272,0.9574600000000001,3.4195,0.8251200000000001,0.24066,0.8595,2.4576000000000002,0.7168,2.56,3.40752,0.9938600000000001,3.5495,0.8251200000000001,0.24066,0.8595,2.5824,0.7532,2.69
2020-09-14 08:00:00,3.49824,1.02032,3.644,0.8390400000000001,0.24472000000000002,0.874,2.6592000000000002,0.7756000000000001,2.77,3.62304,1.05672,3.774,0.8390400000000001,0.24472000000000002,0.874,2.784,0.812,2.9
2020-09-14 08:30:00,3.63312,1.05966,3.7845,0.89712,0.26166,0.9345,2.7359999999999998,0.798,2.85,3.76752,1.09886,3.9245,0.89712,0.26166,0.9345,2.8704,0.8372,2.99
2020-09-14 09:00:00,3.732,1.0885,3.8875,1.0536,0.3073,1.0975,2.6784,0.7812,2.79,3.876,1.1305,4.0375,1.0536,0.3073,1.0975,2.8224,0.8232,2.94
2020-09-14 09:30:00,3.71184,1.08262,3.8665000000000003,1.27344,0.37142000000000003,1.3265,2.4384,0.7112,2.54,3.8750400000000003,1.13022,4.0365,1.27344,0.37142000000000003,1.3265,2.6016,0.7588,2.71
2020-09-14 10:00:00,3.73584,1.08962,3.8915,1.06704,0.31122000000000005,1.1115,2.6688,0.7784000000000001,2.7800000000000002,3.8990400000000003,1.1372200000000001,4.0615,1.06704,0.31122000000000005,1.1115,2.832,0.8260000000000001,2.95
2020-09-14 10:30:00,3.62448,1.05714,3.7755,1.22448,0.35714,1.2755,2.4,0.7000000000000001,2.5,3.78768,1.10474,3.9455,1.22448,0.35714,1.2755,2.5632,0.7476,2.67
2020-09-14 11:00:00,3.66384,1.06862,3.8165,1.08144,0.31542000000000003,1.1265,2.5824,0.7532,2.69,3.81744,1.11342,3.9765,1.08144,0.31542000000000003,1.1265,2.7359999999999998,0.798,2.85
2020-09-14 11:30:00,3.60816,1.05238,3.7585,1.11216,0.32438,1.1585,2.496,0.728,2.6,3.77136,1.09998,3.9285,1.11216,0.32438,1.1585,2.6592000000000002,0.7756000000000001,2.77
2020-09-14 12:00:00,3.64752,1.06386,3.7995,1.12272,0.32746000000000003,1.1695,2.5248,0.7364,2.63,3.81072,1.1114600000000001,3.9695,1.12272,0.32746000000000003,1.1695,2.688,0.784,2.8
2020-09-14 12:30:00,3.5688,1.0409,3.7175000000000002,1.1304,0.3297,1.1775,2.4384,0.7112,2.54,3.732,1.0885,3.8875,1.1304,0.3297,1.1775,2.6016,0.7588,2.71
2020-09-14 13:00:00,3.63888,1.06134,3.7905,1.14288,0.33334,1.1905000000000001,2.496,0.728,2.6,3.80208,1.10894,3.9605,1.14288,0.33334,1.1905000000000001,2.6592000000000002,0.7756000000000001,2.77
2020-09-14 13:30:00,3.60672,1.05196,3.757,1.13952,0.33236000000000004,1.187,2.4672,0.7196,2.5700000000000003,3.76992,1.09956,3.927,1.13952,0.33236000000000004,1.187,2.6304,0.7672,2.74
2020-09-14 14:00:00,3.5544000000000002,1.0367,3.7025,1.1352,0.3311,1.1825,2.4192,0.7056,2.52,3.708,1.0815,3.8625,1.1352,0.3311,1.1825,2.5728,0.7504000000000001,2.68
2020-09-14 14:30:00,3.5428800000000003,1.03334,3.6905,1.12368,0.32774000000000003,1.1705,2.4192,0.7056,2.52,3.70608,1.08094,3.8605,1.12368,0.32774000000000003,1.1705,2.5824,0.7532,2.69
2020-09-14 15:00:00,3.5328,1.0304,3.68,1.1136,0.32480000000000003,1.16,2.4192,0.7056,2.52,3.696,1.078,3.85,1.1136,0.32480000000000003,1.16,2.5824,0.7532,2.69
2020-09-14 15:30:00,3.53904,1.03222,3.6865,1.09104,0.31822,1.1365,2.448,0.714,2.55,3.69264,1.07702,3.8465,1.09104,0.31822,1.1365,2.6016,0.7588,2.71
2020-09-14 16:00:00,3.55872,1.03796,3.707,1.07232,0.31276000000000004,1.117,2.4864,0.7252000000000001,2.59,3.72192,1.08556,3.877,1.07232,0.31276000000000004,1.117,2.6496,0.7728,2.76
2020-09-14 16:30:00,3.6792,1.0731,3.8325,1.0488,0.3059,1.0925,2.6304,0.7672,2.74,3.8327999999999998,1.1179000000000001,3.9925,1.0488,0.3059,1.0925,2.784,0.812,2.9
2020-09-14 17:00:00,3.6681600000000003,1.06988,3.821,0.7689600000000001,0.22428,0.801,2.8992,0.8456,3.02,3.81216,1.11188,3.971,0.7689600000000001,0.22428,0.801,3.0432,0.8876000000000001,3.17
2020-09-14 17:30:00,3.64224,1.06232,3.794,0.52224,0.15232,0.544,3.12,0.91,3.25,3.7862400000000003,1.10432,3.944,0.52224,0.15232,0.544,3.2640000000000002,0.9520000000000001,3.4
2020-09-14 18:00:00,3.70224,1.07982,3.8565,0.83184,0.24262000000000003,0.8665,2.8704,0.8372,2.99,3.84624,1.12182,4.0065,0.83184,0.24262000000000003,0.8665,3.0144,0.8792000000000001,3.14
2020-09-14 18:30:00,3.67008,1.07044,3.823,0.9244800000000001,0.26964000000000005,0.963,2.7456,0.8008000000000001,2.86,3.80448,1.10964,3.963,0.9244800000000001,0.26964000000000005,0.963,2.88,0.84,3.0
2020-09-14 19:00:00,3.636,1.0605,3.7875,0.9096000000000001,0.26530000000000004,0.9475,2.7264,0.7952,2.84,3.7800000000000002,1.1025,3.9375,0.9096000000000001,0.26530000000000004,0.9475,2.8704,0.8372,2.99
2020-09-14 19:30:00,3.67392,1.07156,3.827,0.90912,0.26516,0.9470000000000001,2.7648,0.8064,2.88,3.80832,1.11076,3.967,0.90912,0.26516,0.9470000000000001,2.8992,0.8456,3.02
2020-09-14 20:00:00,3.71616,1.08388,3.871,0.65376,0.19068000000000002,0.681,3.0624,0.8932,3.19,3.84096,1.12028,4.001,0.65376,0.19068000000000002,0.681,3.1872,0.9296000000000001,3.32
2020-09-14 20:30:00,3.63216,1.05938,3.7835,0.46416,0.13538,0.48350000000000004,3.168,0.924,3.3,3.74736,1.09298,3.9035,0.46416,0.13538,0.48350000000000004,3.2832,0.9576,3.42
2020-09-14 21:00:00,3.36336,0.9809800000000001,3.5035,0.9249600000000001,0.26978,0.9635,2.4384,0.7112,2.54,3.49776,1.02018,3.6435,0.9249600000000001,0.26978,0.9635,2.5728,0.7504000000000001,2.68
2020-09-14 21:30:00,3.15072,0.9189600000000001,3.282,0.9235200000000001,0.26936000000000004,0.962,2.2272,0.6496000000000001,2.32,3.29472,0.96096,3.432,0.9235200000000001,0.26936000000000004,0.962,2.3712,0.6916,2.47
2020-09-14 22:00:00,3.0192,0.8806,3.145,0.9264,0.2702,0.965,2.0928,0.6104,2.18,3.1632,0.9226000000000001,3.295,0.9264,0.2702,0.965,2.2368,0.6524,2.33
2020-09-14 22:30:00,2.85216,0.8318800000000001,2.971,0.5673600000000001,0.16548000000000002,0.591,2.2848,0.6664,2.38,2.95776,0.8626800000000001,3.081,0.5673600000000001,0.16548000000000002,0.591,2.3904,0.6972,2.49
2020-09-14 23:00:00,2.59968,0.75824,2.708,0.83328,0.24304,0.868,1.7664,0.5152,1.8399999999999999,2.77248,0.80864,2.888,0.83328,0.24304,0.868,1.9392,0.5656,2.02
2020-09-14 23:30:00,2.42448,0.7071400000000001,2.5255,0.9364800000000001,0.27314000000000005,0.9755,1.488,0.434,1.55,2.61648,0.76314,2.7255000000000003,0.9364800000000001,0.27314000000000005,0.9755,1.6800000000000002,0.49,1.75
2020-09-15 00:00:00,2.26992,0.6620600000000001,2.3645,0.9355200000000001,0.27286000000000005,0.9745,1.3344,0.38920000000000005,1.3900000000000001,2.50032,0.72926,2.6045,0.9355200000000001,0.27286000000000005,0.9745,1.5648,0.45640000000000003,1.63
2020-09-15 00:30:00,2.22096,0.64778,2.3135,0.9441600000000001,0.27538,0.9835,1.2768,0.3724,1.33,2.46096,0.7177800000000001,2.5635,0.9441600000000001,0.27538,0.9835,1.5168,0.4424,1.58
2020-09-15 01:00:00,2.18448,0.63714,2.2755,0.9364800000000001,0.27314000000000005,0.9755,1.248,0.364,1.3,2.28048,0.6651400000000001,2.3755,0.9364800000000001,0.27314000000000005,0.9755,1.344,0.392,1.4
2020-09-15 01:30:00,2.16912,0.63266,2.2595,0.9307200000000001,0.27146000000000003,0.9695,1.2384,0.3612,1.29,2.19792,0.6410600000000001,2.2895,0.9307200000000001,0.27146000000000003,0.9695,1.2671999999999999,0.36960000000000004,1.32
2020-09-15 02:00:00,2.12544,0.61992,2.214,0.88704,0.25872,0.924,1.2384,0.3612,1.29,2.16384,0.63112,2.254,0.88704,0.25872,0.924,1.2768,0.3724,1.33
2020-09-15 02:30:00,2.11824,0.61782,2.2065,0.52464,0.15302000000000002,0.5465,1.5936,0.46480000000000005,1.6600000000000001,2.16624,0.63182,2.2565,0.52464,0.15302000000000002,0.5465,1.6416,0.4788,1.71
2020-09-15 03:00:00,2.09232,0.61026,2.1795,0.9307200000000001,0.27146000000000003,0.9695,1.1616,0.3388,1.21,2.14032,0.62426,2.2295,0.9307200000000001,0.27146000000000003,0.9695,1.2096,0.3528,1.26
2020-09-15 03:30:00,2.09088,0.60984,2.178,0.9292800000000001,0.27104,0.968,1.1616,0.3388,1.21,2.13888,0.6238400000000001,2.228,0.9292800000000001,0.27104,0.968,1.2096,0.3528,1.26
2020-09-15 04:00:00,2.08128,0.60704,2.168,0.9292800000000001,0.27104,0.968,1.152,0.336,1.2,2.12928,0.62104,2.218,0.9292800000000001,0.27104,0.968,1.2,0.35000000000000003,1.25
2020-09-15 04:30:00,2.10144,0.61292,2.189,0.9302400000000001,0.27132,0.969,1.1712,0.3416,1.22,2.1494400000000002,0.62692,2.239,0.9302400000000001,0.27132,0.969,1.2192,0.3556,1.27
2020-09-15 05:00:00,2.1,0.6125,2.1875,0.9288000000000001,0.27090000000000003,0.9675,1.1712,0.3416,1.22,2.1576,0.6293000000000001,2.2475,0.9288000000000001,0.27090000000000003,0.9675,1.2288000000000001,0.3584,1.28
2020-09-15 05:30:00,2.2027200000000002,0.64246,2.2945,0.9259200000000001,0.27006,0.9645,1.2768,0.3724,1.33,2.26032,0.6592600000000001,2.3545,0.9259200000000001,0.27006,0.9645,1.3344,0.38920000000000005,1.3900000000000001
2020-09-15 06:00:00,2.3088,0.6734,2.4050000000000002,0.4848,0.1414,0.505,1.824,0.532,1.9,2.376,0.6930000000000001,2.475,0.4848,0.1414,0.505,1.8912,0.5516,1.97
2020-09-15 06:30:00,2.5872,0.7546,2.6950000000000003,0.9264,0.2702,0.965,1.6608,0.4844,1.73,2.6832000000000003,0.7826000000000001,2.795,0.9264,0.2702,0.965,1.7568000000000001,0.5124000000000001,1.83
2020-09-15 07:00:00,2.86416,0.8353800000000001,2.9835000000000003,0.9345600000000001,0.27258000000000004,0.9735,1.9296000000000002,0.5628000000000001,2.01,2.9793600000000002,0.8689800000000001,3.1035,0.9345600000000001,0.27258000000000004,0.9735,2.0448,0.5964,2.13
2020-09-15 07:30:00,3.28464,0.9580200000000001,3.4215,0.93264,0.27202000000000004,0.9715,2.352,0.686,2.45,3.39024,0.98882,3.5315,0.93264,0.27202000000000004,0.9715,2.4576000000000002,0.7168,2.56
2020-09-15 08:00:00,3.42,0.9975,3.5625,1.0008,0.2919,1.0425,2.4192,0.7056,2.52,3.5544000000000002,1.0367,3.7025,1.0008,0.2919,1.0425,2.5536,0.7448,2.66
2020-09-15 08:30:00,3.62112,1.05616,3.7720000000000002,1.23072,0.35896000000000006,1.282,2.3904,0.6972,2.49,3.7747200000000003,1.10096,3.932,1.23072,0.35896000000000006,1.282,2.544,0.742,2.65
2020-09-15 09:00:00,3.6768,1.0724,3.83,1.008,0.294,1.05,2.6688,0.7784000000000001,2.7800000000000002,3.8304,1.1172,3.99,1.008,0.294,1.05,2.8224,0.8232,2.94
2020-09-15 09:30:00,3.70512,1.08066,3.8595,1.03632,0.30226000000000003,1.0795,2.6688,0.7784000000000001,2.7800000000000002,3.86832,1.12826,4.0295,1.03632,0.30226000000000003,1.0795,2.832,0.8260000000000001,2.95
2020-09-15 10:00:00,3.69648,1.07814,3.8505000000000003,1.04688,0.30534,1.0905,2.6496,0.7728,2.76,3.85968,1.12574,4.0205,1.04688,0.30534,1.0905,2.8128,0.8204,2.93
2020-09-15 10:30:00,3.62976,1.05868,3.781,1.04736,0.30548000000000003,1.091,2.5824,0.7532,2.69,3.79296,1.10628,3.951,1.04736,0.30548000000000003,1.091,2.7456,0.8008000000000001,2.86
2020-09-15 11:00:00,3.71088,1.08234,3.8655,1.12848,0.32914000000000004,1.1755,2.5824,0.7532,2.69,3.88368,1.13274,4.0455,1.12848,0.32914000000000004,1.1755,2.7552,0.8036000000000001,2.87
2020-09-15 11:30:00,3.64896,1.0642800000000001,3.801,1.04736,0.30548000000000003,1.091,2.6016,0.7588,2.71,3.80256,1.10908,3.961,1.04736,0.30548000000000003,1.091,2.7552,0.8036000000000001,2.87
2020-09-15 12:00:00,3.59136,1.04748,3.741,1.12416,0.32788,1.171,2.4672,0.7196,2.5700000000000003,3.75456,1.09508,3.911,1.12416,0.32788,1.171,2.6304,0.7672,2.74
2020-09-15 12:30:00,3.64224,1.06232,3.794,1.11744,0.32592000000000004,1.164,2.5248,0.7364,2.63,3.80544,1.10992,3.964,1.11744,0.32592000000000004,1.164,2.688,0.784,2.8
2020-09-15 13:00:00,3.64656,1.06358,3.7984999999999998,1.14096,0.33278,1.1885,2.5056000000000003,0.7308,2.61,3.81936,1.11398,3.9785,1.14096,0.33278,1.1885,2.6784,0.7812,2.79
2020-09-15 13:30:00,3.66144,1.06792,3.814,1.13664,0.33152000000000004,1.184,2.5248,0.7364,2.63,3.82464,1.11552,3.984,1.13664,0.33152000000000004,1.184,2.688,0.784,2.8
2020-09-15 14:00:00,3.55632,1.03726,3.7045,1.11792,0.32606,1.1645,2.4384,0.7112,2.54,3.72912,1.08766,3.8845,1.11792,0.32606,1.1645,2.6112,0.7616,2.7199999999999998
2020-09-15 14:30:00,3.60288,1.05084,3.753,1.12608,0.32844,1.173,2.4768,0.7224,2.58,3.77568,1.10124,3.933,1.12608,0.32844,1.173,2.6496,0.7728,2.76
2020-09-15 15:00:00,3.62736,1.05798,3.7785,1.10256,0.32158000000000003,1.1485,2.5248,0.7364,2.63,3.80016,1.10838,3.9585,1.10256,0.32158000000000003,1.1485,2.6976,0.7868,2.81
2020-09-15 15:30:00,3.68976,1.07618,3.8435,1.07856,0.31458,1.1235,2.6112,0.7616,2.7199999999999998,3.86256,1.12658,4.0235,1.07856,0.31458,1.1235,2.784,0.812,2.9
2020-09-15 16:00:00,3.75744,1.09592,3.914,1.01184,0.29512000000000005,1.054,2.7456,0.8008000000000001,2.86,3.92064,1.14352,4.084,1.01184,0.29512000000000005,1.054,2.9088000000000003,0.8484,3.03
2020-09-15 16:30:00,3.76128,1.09704,3.918,1.00608,0.29344000000000003,1.048,2.7552,0.8036000000000001,2.87,3.92448,1.14464,4.088,1.00608,0.29344000000000003,1.048,2.9184,0.8512000000000001,3.04
2020-09-15 17:00:00,3.7684800000000003,1.09914,3.9255,1.01328,0.29554,1.0555,2.7552,0.8036000000000001,2.87,3.93168,1.14674,4.0955,1.01328,0.29554,1.0555,2.9184,0.8512000000000001,3.04
2020-09-15 17:30:00,3.74112,1.09116,3.8970000000000002,0.9571200000000001,0.27916,0.997,2.784,0.812,2.9,3.91392,1.1415600000000001,4.077,0.9571200000000001,0.27916,0.997,2.9568000000000003,0.8624,3.08
2020-09-15 18:00:00,3.71904,1.08472,3.874,0.94464,0.27552000000000004,0.984,2.7744,0.8092,2.89,3.88224,1.13232,4.044,0.94464,0.27552000000000004,0.984,2.9376,0.8568,3.06
2020-09-15 18:30:00,3.71616,1.08388,3.871,0.72096,0.21028000000000002,0.751,2.9952,0.8736,3.12,3.8697600000000003,1.1286800000000001,4.031,0.72096,0.21028000000000002,0.751,3.1488,0.9184,3.2800000000000002
2020-09-15 19:00:00,3.75936,1.0964800000000001,3.916,0.45696000000000003,0.13328,0.47600000000000003,3.3024,0.9632000000000001,3.44,3.8937600000000003,1.13568,4.056,0.45696000000000003,0.13328,0.47600000000000003,3.4368,1.0024,3.58
2020-09-15 19:30:00,3.7267200000000003,1.08696,3.882,0.6739200000000001,0.19656,0.7020000000000001,3.0528,0.8904000000000001,3.18,3.86112,1.12616,4.022,0.6739200000000001,0.19656,0.7020000000000001,3.1872,0.9296000000000001,3.32
2020-09-15 20:00:00,3.79296,1.10628,3.951,0.92256,0.26908000000000004,0.961,2.8704,0.8372,2.99,3.94656,1.15108,4.111,0.92256,0.26908000000000004,0.961,3.024,0.882,3.15
2020-09-15 20:30:00,3.60096,1.05028,3.751,0.92256,0.26908000000000004,0.961,2.6784,0.7812,2.79,3.71616,1.08388,3.871,0.92256,0.26908000000000004,0.961,2.7936,0.8148000000000001,2.91
2020-09-15 21:00:00,3.45456,1.00758,3.5985,0.9201600000000001,0.26838,0.9585,2.5343999999999998,0.7392000000000001,2.64,3.55056,1.03558,3.6985,0.9201600000000001,0.26838,0.9585,2.6304,0.7672,2.74
2020-09-15 21:30:00,3.2208,0.9394,3.355,0.9072,0.2646,0.9450000000000001,2.3136,0.6748000000000001,2.41,3.3168,0.9674,3.455,0.9072,0.2646,0.9450000000000001,2.4096,0.7028,2.51
2020-09-15 22:00:00,3.00048,0.87514,3.1255,0.90768,0.26474000000000003,0.9455,2.0928,0.6104,2.18,3.12528,0.9115400000000001,3.2555,0.90768,0.26474000000000003,0.9455,2.2176,0.6468,2.31
2020-09-15 22:30:00,2.9265600000000003,0.8535800000000001,3.0485,0.6129600000000001,0.17878000000000002,0.6385000000000001,2.3136,0.6748000000000001,2.41,2.99376,0.8731800000000001,3.1185,0.6129600000000001,0.17878000000000002,0.6385000000000001,2.3808,0.6944,2.48
2020-09-15 23:00:00,2.64576,0.77168,2.7560000000000002,0.7833600000000001,0.22848000000000002,0.8160000000000001,1.8624,0.5432,1.94,2.78016,0.81088,2.896,0.7833600000000001,0.22848000000000002,0.8160000000000001,1.9968,0.5824,2.08
2020-09-15 23:30:00,2.45616,0.71638,2.5585,0.91056,0.26558000000000004,0.9485,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.62896,0.76678,2.7385,0.91056,0.26558000000000004,0.9485,1.7184,0.5012,1.79
2020-09-16 00:00:00,2.34912,0.6851600000000001,2.447,0.90912,0.26516,0.9470000000000001,1.44,0.42,1.5,2.52192,0.7355600000000001,2.627,0.90912,0.26516,0.9470000000000001,1.6128,0.47040000000000004,1.6800000000000002
2020-09-16 00:30:00,2.22624,0.64932,2.319,0.9110400000000001,0.26572,0.9490000000000001,1.3152,0.3836,1.37,2.42784,0.7081200000000001,2.529,0.9110400000000001,0.26572,0.9490000000000001,1.5168,0.4424,1.58
2020-09-16 01:00:00,2.16816,0.63238,2.2585,0.91056,0.26558000000000004,0.9485,1.2576,0.3668,1.31,2.39856,0.6995800000000001,2.4985,0.91056,0.26558000000000004,0.9485,1.488,0.434,1.55
2020-09-16 01:30:00,2.16432,0.63126,2.2545,0.91632,0.26726,0.9545,1.248,0.364,1.3,2.27952,0.66486,2.3745,0.91632,0.26726,0.9545,1.3632,0.3976,1.42
2020-09-16 02:00:00,2.16144,0.6304200000000001,2.2515,0.91344,0.26642000000000005,0.9515,1.248,0.364,1.3,2.19984,0.6416200000000001,2.2915,0.91344,0.26642000000000005,0.9515,1.2864,0.37520000000000003,1.34
2020-09-16 02:30:00,2.14512,0.6256600000000001,2.2345,0.9259200000000001,0.27006,0.9645,1.2192,0.3556,1.27,2.17392,0.6340600000000001,2.2645,0.9259200000000001,0.27006,0.9645,1.248,0.364,1.3
2020-09-16 03:00:00,2.13264,0.62202,2.2215,0.9230400000000001,0.26922,0.9615,1.2096,0.3528,1.26,2.17104,0.63322,2.2615,0.9230400000000001,0.26922,0.9615,1.248,0.364,1.3
2020-09-16 03:30:00,2.16144,0.6304200000000001,2.2515,0.93264,0.27202000000000004,0.9715,1.2288000000000001,0.3584,1.28,2.19984,0.6416200000000001,2.2915,0.93264,0.27202000000000004,0.9715,1.2671999999999999,0.36960000000000004,1.32
2020-09-16 04:00:00,2.11152,0.6158600000000001,2.1995,0.77712,0.22666000000000003,0.8095,1.3344,0.38920000000000005,1.3900000000000001,2.14992,0.6270600000000001,2.2395,0.77712,0.22666000000000003,0.8095,1.3728,0.40040000000000003,1.43
2020-09-16 04:30:00,2.14464,0.6255200000000001,2.234,0.6278400000000001,0.18312,0.654,1.5168,0.4424,1.58,2.18304,0.6367200000000001,2.274,0.6278400000000001,0.18312,0.654,1.5552000000000001,0.4536,1.62
2020-09-16 05:00:00,2.16144,0.6304200000000001,2.2515,0.9422400000000001,0.27482,0.9815,1.2192,0.3556,1.27,2.19024,0.63882,2.2815,0.9422400000000001,0.27482,0.9815,1.248,0.364,1.3
2020-09-16 05:30:00,2.21664,0.6465200000000001,2.309,0.9398400000000001,0.27412000000000003,0.979,1.2768,0.3724,1.33,2.25504,0.6577200000000001,2.349,0.9398400000000001,0.27412000000000003,0.979,1.3152,0.3836,1.37
2020-09-16 06:00:00,2.2968,0.6699,2.3925,0.9432,0.2751,0.9825,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.3448,0.6839000000000001,2.4425,0.9432,0.2751,0.9825,1.4016,0.4088,1.46
2020-09-16 06:30:00,2.62272,0.7649600000000001,2.732,0.95232,0.27776,0.992,1.6703999999999999,0.4872,1.74,2.7187200000000002,0.7929600000000001,2.832,0.95232,0.27776,0.992,1.7664,0.5152,1.8399999999999999
2020-09-16 07:00:00,2.98656,0.8710800000000001,3.111,0.94176,0.27468000000000004,0.981,2.0448,0.5964,2.13,3.09216,0.9018800000000001,3.221,0.94176,0.27468000000000004,0.981,2.1504,0.6272,2.24
2020-09-16 07:30:00,3.2616,0.9513,3.3975,0.996,0.29050000000000004,1.0375,2.2656,0.6608,2.36,3.396,0.9905,3.5375,0.996,0.29050000000000004,1.0375,2.4,0.7000000000000001,2.5
2020-09-16 08:00:00,3.46944,1.01192,3.614,1.03104,0.30072000000000004,1.074,2.4384,0.7112,2.54,3.60384,1.05112,3.754,1.03104,0.30072000000000004,1.074,2.5728,0.7504000000000001,2.68
2020-09-16 08:30:00,3.59856,1.04958,3.7485,1.05456,0.30758,1.0985,2.544,0.742,2.65,3.75216,1.09438,3.9085,1.05456,0.30758,1.0985,2.6976,0.7868,2.81
2020-09-16 09:00:00,3.684,1.0745,3.8375,1.3128,0.3829,1.3675,2.3712,0.6916,2.47,3.8568,1.1249,4.0175,1.3128,0.3829,1.3675,2.544,0.742,2.65
2020-09-16 09:30:00,3.79056,1.10558,3.9485,1.14096,0.33278,1.1885,2.6496,0.7728,2.76,3.95376,1.15318,4.1185,1.14096,0.33278,1.1885,2.8128,0.8204,2.93
2020-09-16 10:00:00,3.76464,1.09802,3.9215,1.08624,0.31682000000000005,1.1315,2.6784,0.7812,2.79,3.93744,1.14842,4.1015,1.08624,0.31682000000000005,1.1315,2.8512,0.8316,2.9699999999999998
2020-09-16 10:30:00,3.6984,1.0787,3.8525,1.164,0.3395,1.2125,2.5343999999999998,0.7392000000000001,2.64,3.8616,1.1263,4.0225,1.164,0.3395,1.2125,2.6976,0.7868,2.81
2020-09-16 11:00:00,3.77136,1.09998,3.9285,1.27536,0.37198000000000003,1.3285,2.496,0.728,2.6,3.94416,1.15038,4.1085,1.27536,0.37198000000000003,1.3285,2.6688,0.7784000000000001,2.7800000000000002
2020-09-16 11:30:00,3.71136,1.08248,3.866,1.22496,0.35728000000000004,1.276,2.4864,0.7252000000000001,2.59,3.8937600000000003,1.13568,4.056,1.22496,0.35728000000000004,1.276,2.6688,0.7784000000000001,2.7800000000000002
2020-09-16 12:00:00,3.62544,1.05742,3.7765,1.27344,0.37142000000000003,1.3265,2.352,0.686,2.45,3.79824,1.10782,3.9565,1.27344,0.37142000000000003,1.3265,2.5248,0.7364,2.63
2020-09-16 12:30:00,3.64128,1.06204,3.793,1.35648,0.39564000000000005,1.413,2.2848,0.6664,2.38,3.81408,1.11244,3.973,1.35648,0.39564000000000005,1.413,2.4576000000000002,0.7168,2.56
2020-09-16 13:00:00,3.57024,1.04132,3.719,1.24704,0.36372000000000004,1.299,2.3232,0.6776,2.42,3.73344,1.08892,3.8890000000000002,1.24704,0.36372000000000004,1.299,2.4864,0.7252000000000001,2.59
2020-09-16 13:30:00,3.54192,1.03306,3.6895,1.25712,0.36666000000000004,1.3094999999999999,2.2848,0.6664,2.38,3.71472,1.08346,3.8695,1.25712,0.36666000000000004,1.3094999999999999,2.4576000000000002,0.7168,2.56
2020-09-16 14:00:00,3.58752,1.04636,3.737,1.25472,0.36596,1.307,2.3328,0.6804,2.43,3.76032,1.09676,3.917,1.25472,0.36596,1.307,2.5056000000000003,0.7308,2.61
2020-09-16 14:30:00,3.50784,1.02312,3.654,1.35744,0.39592000000000005,1.4140000000000001,2.1504,0.6272,2.24,3.68064,1.07352,3.834,1.35744,0.39592000000000005,1.4140000000000001,2.3232,0.6776,2.42
2020-09-16 15:00:00,3.52944,1.02942,3.6765,1.29264,0.37702,1.3465,2.2368,0.6524,2.33,3.71184,1.08262,3.8665000000000003,1.29264,0.37702,1.3465,2.4192,0.7056,2.52
2020-09-16 15:30:00,3.684,1.0745,3.8375,1.0536,0.3073,1.0975,2.6304,0.7672,2.74,3.8472,1.1221,4.0075,1.0536,0.3073,1.0975,2.7936,0.8148000000000001,2.91
2020-09-16 16:00:00,3.7704,1.0997,3.9275,0.6984,0.20370000000000002,0.7275,3.072,0.896,3.2,3.9336,1.1473,4.0975,0.6984,0.20370000000000002,0.7275,3.2352,0.9436,3.37
2020-09-16 16:30:00,3.8184,1.1137,3.9775,0.756,0.2205,0.7875000000000001,3.0624,0.8932,3.19,3.9816000000000003,1.1613,4.1475,0.756,0.2205,0.7875000000000001,3.2256,0.9408000000000001,3.36
2020-09-16 17:00:00,3.83856,1.11958,3.9985,0.6801600000000001,0.19838000000000003,0.7085,3.1584,0.9212,3.29,4.00176,1.16718,4.1685,0.6801600000000001,0.19838000000000003,0.7085,3.3216,0.9688,3.46
2020-09-16 17:30:00,3.84144,1.12042,4.0015,1.01904,0.29722000000000004,1.0615,2.8224,0.8232,2.94,4.00464,1.16802,4.1715,1.01904,0.29722000000000004,1.0615,2.9856,0.8708,3.11
2020-09-16 18:00:00,3.7977600000000002,1.10768,3.956,1.11936,0.32648000000000005,1.166,2.6784,0.7812,2.79,3.96096,1.15528,4.126,1.11936,0.32648000000000005,1.166,2.8416,0.8288000000000001,2.96
2020-09-16 18:30:00,3.73968,1.09074,3.8955,1.15728,0.33754,1.2055,2.5824,0.7532,2.69,3.90288,1.13834,4.0655,1.15728,0.33754,1.2055,2.7456,0.8008000000000001,2.86
2020-09-16 19:00:00,3.684,1.0745,3.8375,1.1016,0.32130000000000003,1.1475,2.5824,0.7532,2.69,3.8376,1.1193,3.9975,1.1016,0.32130000000000003,1.1475,2.7359999999999998,0.798,2.85
2020-09-16 19:30:00,3.6384,1.0612,3.79,1.0848,0.3164,1.13,2.5536,0.7448,2.66,3.7728,1.1004,3.93,1.0848,0.3164,1.13,2.688,0.784,2.8
2020-09-16 20:00:00,3.61536,1.05448,3.766,1.07136,0.31248000000000004,1.116,2.544,0.742,2.65,3.74976,1.09368,3.906,1.07136,0.31248000000000004,1.116,2.6784,0.7812,2.79
2020-09-16 20:30:00,3.4584,1.0087,3.6025,1.0392,0.30310000000000004,1.0825,2.4192,0.7056,2.52,3.5832,1.0451,3.7325,1.0392,0.30310000000000004,1.0825,2.544,0.742,2.65
2020-09-16 21:00:00,3.28992,0.9595600000000001,3.427,0.9955200000000001,0.29036,1.037,2.2944,0.6692,2.39,3.40512,0.99316,3.547,0.9955200000000001,0.29036,1.037,2.4096,0.7028,2.51
2020-09-16 21:30:00,3.10128,0.9045400000000001,3.2305,0.98928,0.28854,1.0305,2.112,0.616,2.2,3.20688,0.9353400000000001,3.3405,0.98928,0.28854,1.0305,2.2176,0.6468,2.31
2020-09-16 22:00:00,2.95392,0.8615600000000001,3.077,0.9859200000000001,0.28756000000000004,1.027,1.968,0.5740000000000001,2.05,3.04992,0.88956,3.177,0.9859200000000001,0.28756000000000004,1.027,2.064,0.602,2.15
2020-09-16 22:30:00,2.76528,0.80654,2.8805,1.00848,0.29414,1.0505,1.7568000000000001,0.5124000000000001,1.83,2.90928,0.8485400000000001,3.0305,1.00848,0.29414,1.0505,1.9008,0.5544,1.98
2020-09-16 23:00:00,2.57568,0.75124,2.683,1.06848,0.31164000000000003,1.113,1.5072,0.43960000000000005,1.57,2.77728,0.8100400000000001,2.893,1.06848,0.31164000000000003,1.113,1.7088,0.4984,1.78
2020-09-16 23:30:00,2.42592,0.7075600000000001,2.527,1.03392,0.30156000000000005,1.077,1.392,0.406,1.45,2.64672,0.7719600000000001,2.757,1.03392,0.30156000000000005,1.077,1.6128,0.47040000000000004,1.6800000000000002
2020-09-17 00:00:00,2.2416,0.6538,2.335,1.0896,0.3178,1.135,1.152,0.336,1.2,2.52,0.735,2.625,1.0896,0.3178,1.135,1.4304000000000001,0.4172,1.49
2020-09-17 00:30:00,2.23248,0.65114,2.3255,0.6964800000000001,0.20314000000000002,0.7255,1.536,0.448,1.6,2.32848,0.6791400000000001,2.4255,0.6964800000000001,0.20314000000000002,0.7255,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-09-17 01:00:00,2.17632,0.6347600000000001,2.267,0.9859200000000001,0.28756000000000004,1.027,1.1904,0.3472,1.24,2.22432,0.64876,2.317,0.9859200000000001,0.28756000000000004,1.027,1.2384,0.3612,1.29
2020-09-17 01:30:00,2.13504,0.62272,2.224,1.02144,0.29792,1.064,1.1136,0.32480000000000003,1.16,2.19264,0.6395200000000001,2.284,1.02144,0.29792,1.064,1.1712,0.3416,1.22
2020-09-17 02:00:00,2.08464,0.60802,2.1715,0.9806400000000001,0.28602,1.0215,1.104,0.322,1.15,2.14224,0.62482,2.2315,0.9806400000000001,0.28602,1.0215,1.1616,0.3388,1.21
2020-09-17 02:30:00,2.07984,0.60662,2.1665,0.9854400000000001,0.28742,1.0265,1.0944,0.31920000000000004,1.1400000000000001,2.13744,0.6234200000000001,2.2265,0.9854400000000001,0.28742,1.0265,1.152,0.336,1.2
2020-09-17 03:00:00,2.06064,0.60102,2.1465,0.9854400000000001,0.28742,1.0265,1.0752,0.3136,1.12,2.10864,0.61502,2.1965,0.9854400000000001,0.28742,1.0265,1.1232,0.3276,1.17
2020-09-17 03:30:00,2.0952,0.6111,2.1825,0.9816,0.2863,1.0225,1.1136,0.32480000000000003,1.16,2.1336,0.6223000000000001,2.2225,0.9816,0.2863,1.0225,1.152,0.336,1.2
2020-09-17 04:00:00,2.06592,0.6025600000000001,2.152,0.9811200000000001,0.28616,1.022,1.0848,0.3164,1.13,2.09472,0.6109600000000001,2.182,0.9811200000000001,0.28616,1.022,1.1136,0.32480000000000003,1.16
2020-09-17 04:30:00,2.09376,0.61068,2.181,0.9705600000000001,0.28308,1.011,1.1232,0.3276,1.17,2.12256,0.6190800000000001,2.211,0.9705600000000001,0.28308,1.011,1.152,0.336,1.2
2020-09-17 05:00:00,2.1048,0.6139,2.1925,0.972,0.28350000000000003,1.0125,1.1328,0.3304,1.18,2.1432,0.6251,2.2325,0.972,0.28350000000000003,1.0125,1.1712,0.3416,1.22
2020-09-17 05:30:00,2.16384,0.63112,2.254,0.9830400000000001,0.28672000000000003,1.024,1.1808,0.34440000000000004,1.23,2.20224,0.64232,2.294,0.9830400000000001,0.28672000000000003,1.024,1.2192,0.3556,1.27
2020-09-17 06:00:00,2.28912,0.66766,2.3845,0.9739200000000001,0.28406000000000003,1.0145,1.3152,0.3836,1.37,2.33712,0.68166,2.4345,0.9739200000000001,0.28406000000000003,1.0145,1.3632,0.3976,1.42
2020-09-17 06:30:00,2.59728,0.7575400000000001,2.7055,0.9748800000000001,0.28434000000000004,1.0155,1.6224,0.4732,1.69,2.68368,0.7827400000000001,2.7955,0.9748800000000001,0.28434000000000004,1.0155,1.7088,0.4984,1.78
2020-09-17 07:00:00,3.00288,0.8758400000000001,3.128,0.95808,0.27944,0.998,2.0448,0.5964,2.13,3.10848,0.9066400000000001,3.238,0.95808,0.27944,0.998,2.1504,0.6272,2.24
2020-09-17 07:30:00,3.31536,0.9669800000000001,3.4535,0.95376,0.27818000000000004,0.9935,2.3616,0.6888000000000001,2.46,3.44976,1.00618,3.5935,0.95376,0.27818000000000004,0.9935,2.496,0.728,2.6
2020-09-17 08:00:00,3.48624,1.01682,3.6315,0.9806400000000001,0.28602,1.0215,2.5056000000000003,0.7308,2.61,3.63024,1.05882,3.7815000000000003,0.9806400000000001,0.28602,1.0215,2.6496,0.7728,2.76
2020-09-17 08:30:00,3.58944,1.04692,3.739,1.09344,0.31892000000000004,1.139,2.496,0.728,2.6,3.74304,1.09172,3.899,1.09344,0.31892000000000004,1.139,2.6496,0.7728,2.76
2020-09-17 09:00:00,3.66576,1.06918,3.8185000000000002,1.12176,0.32718,1.1685,2.544,0.742,2.65,3.81936,1.11398,3.9785,1.12176,0.32718,1.1685,2.6976,0.7868,2.81
2020-09-17 09:30:00,3.6796800000000003,1.07324,3.833,1.15488,0.33684000000000003,1.203,2.5248,0.7364,2.63,3.85248,1.12364,4.013,1.15488,0.33684000000000003,1.203,2.6976,0.7868,2.81
2020-09-17 10:00:00,3.71328,1.08304,3.868,1.15968,0.33824000000000004,1.208,2.5536,0.7448,2.66,3.87648,1.13064,4.038,1.15968,0.33824000000000004,1.208,2.7168,0.7924,2.83
2020-09-17 10:30:00,3.64512,1.06316,3.797,1.16832,0.34076,1.217,2.4768,0.7224,2.58,3.80832,1.11076,3.967,1.16832,0.34076,1.217,2.64,0.77,2.75
2020-09-17 11:00:00,3.58704,1.04622,3.7365,1.2350400000000001,0.36022000000000004,1.2865,2.352,0.686,2.45,3.75024,1.09382,3.9065000000000003,1.2350400000000001,0.36022000000000004,1.2865,2.5152,0.7336,2.62
2020-09-17 11:30:00,3.6024000000000003,1.0507,3.7525,1.2792,0.37310000000000004,1.3325,2.3232,0.6776,2.42,3.7560000000000002,1.0955,3.9125,1.2792,0.37310000000000004,1.3325,2.4768,0.7224,2.58
2020-09-17 12:00:00,3.53712,1.03166,3.6845,1.31952,0.38486000000000004,1.3745,2.2176,0.6468,2.31,3.70032,1.07926,3.8545,1.31952,0.38486000000000004,1.3745,2.3808,0.6944,2.48
2020-09-17 12:30:00,3.5188800000000002,1.02634,3.6654999999999998,1.3300800000000002,0.38794,1.3855,2.1888,0.6384000000000001,2.2800000000000002,3.67248,1.07114,3.8255,1.3300800000000002,0.38794,1.3855,2.3424,0.6832,2.44
2020-09-17 13:00:00,3.50976,1.02368,3.656,1.30176,0.37968,1.3559999999999999,2.208,0.644,2.3,3.67296,1.07128,3.826,1.30176,0.37968,1.3559999999999999,2.3712,0.6916,2.47
2020-09-17 13:30:00,3.40896,0.99428,3.551,1.28736,0.37548000000000004,1.341,2.1216,0.6188,2.21,3.5721600000000002,1.04188,3.721,1.28736,0.37548000000000004,1.341,2.2848,0.6664,2.38
2020-09-17 14:00:00,3.46128,1.00954,3.6055,1.29168,0.37674,1.3455,2.1696,0.6328,2.26,3.6148800000000003,1.05434,3.7655000000000003,1.29168,0.37674,1.3455,2.3232,0.6776,2.42
2020-09-17 14:30:00,3.31392,0.9665600000000001,3.452,1.29792,0.37856,1.3519999999999999,2.016,0.588,2.1,3.46752,1.01136,3.612,1.29792,0.37856,1.3519999999999999,2.1696,0.6328,2.26
2020-09-17 15:00:00,3.31584,0.9671200000000001,3.454,1.28064,0.37352,1.334,2.0352,0.5936,2.12,3.46944,1.01192,3.614,1.28064,0.37352,1.334,2.1888,0.6384000000000001,2.2800000000000002
2020-09-17 15:30:00,3.31536,0.9669800000000001,3.4535,1.28976,0.37618,1.3435000000000001,2.0256,0.5908,2.11,3.46896,1.01178,3.6135,1.28976,0.37618,1.3435000000000001,2.1792,0.6356,2.27
2020-09-17 16:00:00,3.38448,0.9871400000000001,3.5255,1.24368,0.36274,1.2955,2.1408,0.6244000000000001,2.23,3.52848,1.02914,3.6755,1.24368,0.36274,1.2955,2.2848,0.6664,2.38
2020-09-17 16:30:00,3.46896,1.01178,3.6135,1.13616,0.33138,1.1835,2.3328,0.6804,2.43,3.62256,1.05658,3.7735000000000003,1.13616,0.33138,1.1835,2.4864,0.7252000000000001,2.59
2020-09-17 17:00:00,3.50016,1.02088,3.646,1.08096,0.31528,1.126,2.4192,0.7056,2.52,3.66336,1.06848,3.816,1.08096,0.31528,1.126,2.5824,0.7532,2.69
2020-09-17 17:30:00,3.46752,1.01136,3.612,0.9811200000000001,0.28616,1.022,2.4864,0.7252000000000001,2.59,3.62112,1.05616,3.7720000000000002,0.9811200000000001,0.28616,1.022,2.64,0.77,2.75
2020-09-17 18:00:00,3.62736,1.05798,3.7785,0.5745600000000001,0.16758,0.5985,3.0528,0.8904000000000001,3.18,3.76176,1.09718,3.9185,0.5745600000000001,0.16758,0.5985,3.1872,0.9296000000000001,3.32
2020-09-17 18:30:00,3.56112,1.03866,3.7095000000000002,0.95952,0.27986,0.9995,2.6016,0.7588,2.71,3.70512,1.08066,3.8595,0.95952,0.27986,0.9995,2.7456,0.8008000000000001,2.86
2020-09-17 19:00:00,3.5352,1.0311,3.6825,1.0488,0.3059,1.0925,2.4864,0.7252000000000001,2.59,3.6888,1.0759,3.8425000000000002,1.0488,0.3059,1.0925,2.64,0.77,2.75
2020-09-17 19:30:00,3.58032,1.04426,3.7295,1.03632,0.30226000000000003,1.0795,2.544,0.742,2.65,3.71472,1.08346,3.8695,1.03632,0.30226000000000003,1.0795,2.6784,0.7812,2.79
2020-09-17 20:00:00,3.6384,1.0612,3.79,1.0656,0.3108,1.11,2.5728,0.7504000000000001,2.68,3.7728,1.1004,3.93,1.0656,0.3108,1.11,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-09-17 20:30:00,3.46176,1.00968,3.606,1.06176,0.30968,1.106,2.4,0.7000000000000001,2.5,3.58656,1.04608,3.7359999999999998,1.06176,0.30968,1.106,2.5248,0.7364,2.63
2020-09-17 21:00:00,3.3407999999999998,0.9744,3.48,1.0272000000000001,0.29960000000000003,1.07,2.3136,0.6748000000000001,2.41,3.456,1.008,3.6,1.0272000000000001,0.29960000000000003,1.07,2.4288,0.7084,2.5300000000000002
2020-09-17 21:30:00,3.14736,0.9179800000000001,3.2785,1.03536,0.30198,1.0785,2.112,0.616,2.2,3.29136,0.95998,3.4285,1.03536,0.30198,1.0785,2.2560000000000002,0.658,2.35
2020-09-17 22:00:00,2.97792,0.8685600000000001,3.102,1.01952,0.29736,1.062,1.9584000000000001,0.5712,2.04,3.13152,0.9133600000000001,3.262,1.01952,0.29736,1.062,2.112,0.616,2.2
2020-09-17 22:30:00,2.79024,0.8138200000000001,2.9065000000000003,0.99504,0.29022000000000003,1.0365,1.7952,0.5236000000000001,1.87,2.9630400000000003,0.8642200000000001,3.0865,0.99504,0.29022000000000003,1.0365,1.968,0.5740000000000001,2.05
2020-09-17 23:00:00,2.60448,0.7596400000000001,2.713,0.9916800000000001,0.28924,1.033,1.6128,0.47040000000000004,1.6800000000000002,2.79648,0.81564,2.9130000000000003,0.9916800000000001,0.28924,1.033,1.8048000000000002,0.5264,1.88
2020-09-17 23:30:00,2.43216,0.70938,2.5335,0.9249600000000001,0.26978,0.9635,1.5072,0.43960000000000005,1.57,2.64336,0.7709800000000001,2.7535,0.9249600000000001,0.26978,0.9635,1.7184,0.5012,1.79
2020-09-18 00:00:00,2.33424,0.6808200000000001,2.4314999999999998,0.65424,0.19082000000000002,0.6815,1.6800000000000002,0.49,1.75,2.49744,0.7284200000000001,2.6015,0.65424,0.19082000000000002,0.6815,1.8432,0.5376000000000001,1.92
2020-09-18 00:30:00,2.15376,0.6281800000000001,2.2435,1.07856,0.31458,1.1235,1.0752,0.3136,1.12,2.48016,0.72338,2.5835,1.07856,0.31458,1.1235,1.4016,0.4088,1.46
2020-09-18 01:00:00,2.10192,0.61306,2.1895,1.14192,0.33306,1.1895,0.96,0.28,1.0,2.45712,0.7166600000000001,2.5595,1.14192,0.33306,1.1895,1.3152,0.3836,1.37
2020-09-18 01:30:00,2.06928,0.6035400000000001,2.1555,1.10928,0.32354000000000005,1.1555,0.96,0.28,1.0,2.44368,0.71274,2.5455,1.10928,0.32354000000000005,1.1555,1.3344,0.38920000000000005,1.3900000000000001
2020-09-18 02:00:00,2.05392,0.59906,2.1395,1.08432,0.31626000000000004,1.1295,0.9696,0.2828,1.01,2.40912,0.7026600000000001,2.5095,1.08432,0.31626000000000004,1.1295,1.3248,0.3864,1.38
2020-09-18 02:30:00,2.0232,0.5901000000000001,2.1075,1.092,0.3185,1.1375,0.9312,0.2716,0.97,2.3976,0.6993,2.4975,1.092,0.3185,1.1375,1.3056,0.3808,1.3599999999999999
2020-09-18 03:00:00,1.9939200000000001,0.5815600000000001,2.077,1.11072,0.32396,1.157,0.8832000000000001,0.2576,0.92,2.37792,0.6935600000000001,2.477,1.11072,0.32396,1.157,1.2671999999999999,0.36960000000000004,1.32
2020-09-18 03:30:00,2.03904,0.59472,2.124,1.05024,0.30632000000000004,1.094,0.9888,0.2884,1.03,2.36544,0.6899200000000001,2.464,1.05024,0.30632000000000004,1.094,1.3152,0.3836,1.37
2020-09-18 04:00:00,2.00688,0.5853400000000001,2.0905,0.9988800000000001,0.29134000000000004,1.0405,1.008,0.294,1.05,2.3332800000000002,0.68054,2.4305,0.9988800000000001,0.29134000000000004,1.0405,1.3344,0.38920000000000005,1.3900000000000001
2020-09-18 04:30:00,2.0328,0.5929,2.1175,1.0248,0.2989,1.0675,1.008,0.294,1.05,2.3592,0.6881,2.4575,1.0248,0.2989,1.0675,1.3344,0.38920000000000005,1.3900000000000001
2020-09-18 05:00:00,2.04192,0.5955600000000001,2.127,1.03392,0.30156000000000005,1.077,1.008,0.294,1.05,2.35872,0.68796,2.457,1.03392,0.30156000000000005,1.077,1.3248,0.3864,1.38
2020-09-18 05:30:00,2.14896,0.62678,2.2385,1.01616,0.29638000000000003,1.0585,1.1328,0.3304,1.18,2.26416,0.6603800000000001,2.3585000000000003,1.01616,0.29638000000000003,1.0585,1.248,0.364,1.3
2020-09-18 06:00:00,2.292,0.6685,2.3875,1.0344,0.3017,1.0775,1.2576,0.3668,1.31,2.34,0.6825,2.4375,1.0344,0.3017,1.0775,1.3056,0.3808,1.3599999999999999
2020-09-18 06:30:00,2.6304,0.7672,2.74,1.0656,0.3108,1.11,1.5648,0.45640000000000003,1.63,2.7264,0.7952,2.84,1.0656,0.3108,1.11,1.6608,0.4844,1.73
2020-09-18 07:00:00,2.98944,0.87192,3.114,1.09824,0.32032000000000005,1.1440000000000001,1.8912,0.5516,1.97,3.09504,0.9027200000000001,3.224,1.09824,0.32032000000000005,1.1440000000000001,1.9968,0.5824,2.08
2020-09-18 07:30:00,3.31008,0.9654400000000001,3.448,1.10208,0.32144,1.148,2.208,0.644,2.3,3.44448,1.00464,3.588,1.10208,0.32144,1.148,2.3424,0.6832,2.44
2020-09-18 08:00:00,3.49872,1.02046,3.6445,1.06032,0.30926000000000003,1.1045,2.4384,0.7112,2.54,3.64272,1.06246,3.7945,1.06032,0.30926000000000003,1.1045,2.5824,0.7532,2.69
2020-09-18 08:30:00,3.56448,1.03964,3.713,1.14528,0.33404,1.193,2.4192,0.7056,2.52,3.71808,1.08444,3.873,1.14528,0.33404,1.193,2.5728,0.7504000000000001,2.68
2020-09-18 09:00:00,3.66912,1.07016,3.822,1.17312,0.34216,1.222,2.496,0.728,2.6,3.8227200000000003,1.11496,3.982,1.17312,0.34216,1.222,2.6496,0.7728,2.76
2020-09-18 09:30:00,3.7296,1.0878,3.885,1.1952,0.3486,1.245,2.5343999999999998,0.7392000000000001,2.64,3.8928000000000003,1.1354,4.055,1.1952,0.3486,1.245,2.6976,0.7868,2.81
2020-09-18 10:00:00,3.61968,1.05574,3.7705,1.25808,0.36694000000000004,1.3105,2.3616,0.6888000000000001,2.46,3.78288,1.10334,3.9405,1.25808,0.36694000000000004,1.3105,2.5248,0.7364,2.63
2020-09-18 10:30:00,3.55008,1.03544,3.698,1.36128,0.39704000000000006,1.418,2.1888,0.6384000000000001,2.2800000000000002,3.72288,1.08584,3.878,1.36128,0.39704000000000006,1.418,2.3616,0.6888000000000001,2.46
2020-09-18 11:00:00,3.52224,1.02732,3.669,1.47744,0.43092,1.5390000000000001,2.0448,0.5964,2.13,3.70464,1.08052,3.859,1.47744,0.43092,1.5390000000000001,2.2272,0.6496000000000001,2.32
2020-09-18 11:30:00,3.43104,1.00072,3.574,1.4246400000000001,0.41552000000000006,1.484,2.0064,0.5852,2.09,3.60384,1.05112,3.754,1.4246400000000001,0.41552000000000006,1.484,2.1792,0.6356,2.27
2020-09-18 12:00:00,3.48096,1.01528,3.626,1.44576,0.42168000000000005,1.506,2.0352,0.5936,2.12,3.65376,1.06568,3.806,1.44576,0.42168000000000005,1.506,2.208,0.644,2.3
2020-09-18 12:30:00,3.5971200000000003,1.04916,3.747,1.10112,0.32116,1.147,2.496,0.728,2.6,3.76032,1.09676,3.917,1.10112,0.32116,1.147,2.6592000000000002,0.7756000000000001,2.77
2020-09-18 13:00:00,3.49872,1.02046,3.6445,1.04112,0.30366000000000004,1.0845,2.4576000000000002,0.7168,2.56,3.65232,1.06526,3.8045,1.04112,0.30366000000000004,1.0845,2.6112,0.7616,2.7199999999999998
2020-09-18 13:30:00,3.48576,1.01668,3.6310000000000002,1.02816,0.29988000000000004,1.071,2.4576000000000002,0.7168,2.56,3.62976,1.05868,3.781,1.02816,0.29988000000000004,1.071,2.6016,0.7588,2.71
2020-09-18 14:00:00,3.46368,1.01024,3.608,0.99648,0.29064,1.038,2.4672,0.7196,2.5700000000000003,3.59808,1.04944,3.748,0.99648,0.29064,1.038,2.6016,0.7588,2.71
2020-09-18 14:30:00,3.33216,0.9718800000000001,3.471,0.9321600000000001,0.27188,0.971,2.4,0.7000000000000001,2.5,3.47616,1.01388,3.621,0.9321600000000001,0.27188,0.971,2.544,0.742,2.65
2020-09-18 15:00:00,3.27984,0.95662,3.4165,1.07184,0.31262,1.1165,2.208,0.644,2.3,3.42384,0.9986200000000001,3.5665,1.07184,0.31262,1.1165,2.352,0.686,2.45
2020-09-18 15:30:00,3.19056,0.9305800000000001,3.3235,1.33776,0.39018,1.3935,1.8528,0.5404,1.9300000000000002,3.33456,0.9725800000000001,3.4735,1.33776,0.39018,1.3935,1.9968,0.5824,2.08
2020-09-18 16:00:00,3.22896,0.9417800000000001,3.3635,1.21296,0.35378000000000004,1.2635,2.016,0.588,2.1,3.38256,0.9865800000000001,3.5235000000000003,1.21296,0.35378000000000004,1.2635,2.1696,0.6328,2.26
2020-09-18 16:30:00,3.28992,0.9595600000000001,3.427,0.92832,0.27076,0.967,2.3616,0.6888000000000001,2.46,3.42432,0.9987600000000001,3.567,0.92832,0.27076,0.967,2.496,0.728,2.6
2020-09-18 17:00:00,3.27888,0.9563400000000001,3.4155,1.02288,0.29834000000000005,1.0655000000000001,2.2560000000000002,0.658,2.35,3.42288,0.9983400000000001,3.5655,1.02288,0.29834000000000005,1.0655000000000001,2.4,0.7000000000000001,2.5
2020-09-18 17:30:00,3.35424,0.9783200000000001,3.4939999999999998,0.8390400000000001,0.24472000000000002,0.874,2.5152,0.7336,2.62,3.47904,1.01472,3.624,0.8390400000000001,0.24472000000000002,0.874,2.64,0.77,2.75
2020-09-18 18:00:00,3.39264,0.9895200000000001,3.534,0.7910400000000001,0.23072,0.8240000000000001,2.6016,0.7588,2.71,3.52704,1.02872,3.674,0.7910400000000001,0.23072,0.8240000000000001,2.7359999999999998,0.798,2.85
2020-09-18 18:30:00,3.42096,0.9977800000000001,3.5635,0.8001600000000001,0.23338000000000003,0.8335,2.6208,0.7644000000000001,2.73,3.54576,1.03418,3.6935000000000002,0.8001600000000001,0.23338000000000003,0.8335,2.7456,0.8008000000000001,2.86
2020-09-18 19:00:00,3.40368,0.9927400000000001,3.5455,1.10928,0.32354000000000005,1.1555,2.2944,0.6692,2.39,3.52848,1.02914,3.6755,1.10928,0.32354000000000005,1.1555,2.4192,0.7056,2.52
2020-09-18 19:30:00,3.38208,0.9864400000000001,3.523,1.30848,0.38164000000000003,1.363,2.0736,0.6048,2.16,3.5068799999999998,1.02284,3.653,1.30848,0.38164000000000003,1.363,2.1984,0.6412,2.29
2020-09-18 20:00:00,3.47712,1.01416,3.622,1.31712,0.38416000000000006,1.3719999999999999,2.16,0.63,2.25,3.62112,1.05616,3.7720000000000002,1.31712,0.38416000000000006,1.3719999999999999,2.304,0.672,2.4
2020-09-18 20:30:00,3.1536,0.9198000000000001,3.285,1.2048,0.3514,1.255,1.9488,0.5684,2.03,3.3264,0.9702000000000001,3.465,1.2048,0.3514,1.255,2.1216,0.6188,2.21
2020-09-18 21:00:00,3.1464,0.9177000000000001,3.2775,1.0824,0.31570000000000004,1.1275,2.064,0.602,2.15,3.3,0.9625,3.4375,1.0824,0.31570000000000004,1.1275,2.2176,0.6468,2.31
2020-09-18 21:30:00,2.97744,0.8684200000000001,3.1015,1.06704,0.31122000000000005,1.1115,1.9104,0.5572,1.99,3.15984,0.9216200000000001,3.2915,1.06704,0.31122000000000005,1.1115,2.0928,0.6104,2.18
2020-09-18 22:00:00,2.85792,0.8335600000000001,2.977,0.5731200000000001,0.16716,0.597,2.2848,0.6664,2.38,2.96352,0.86436,3.087,0.5731200000000001,0.16716,0.597,2.3904,0.6972,2.49
2020-09-18 22:30:00,2.70864,0.7900200000000001,2.8215,0.9518400000000001,0.27762000000000003,0.9915,1.7568000000000001,0.5124000000000001,1.83,2.8910400000000003,0.8432200000000001,3.0115,0.9518400000000001,0.27762000000000003,0.9915,1.9392,0.5656,2.02
2020-09-18 23:00:00,2.52912,0.7376600000000001,2.6345,1.07952,0.31486000000000003,1.1245,1.4496,0.4228,1.51,2.59632,0.75726,2.7045,1.07952,0.31486000000000003,1.1245,1.5168,0.4424,1.58
2020-09-18 23:30:00,2.40624,0.7018200000000001,2.5065,1.12944,0.32942000000000005,1.1765,1.2768,0.3724,1.33,2.4638400000000003,0.71862,2.5665,1.12944,0.32942000000000005,1.1765,1.3344,0.38920000000000005,1.3900000000000001
2020-09-19 00:00:00,2.2776,0.6643,2.3725,1.068,0.3115,1.1125,1.2096,0.3528,1.26,2.316,0.6755,2.4125,1.068,0.3115,1.1125,1.248,0.364,1.3
2020-09-19 00:30:00,2.1744,0.6342,2.265,1.0416,0.3038,1.085,1.1328,0.3304,1.18,2.2224,0.6482,2.315,1.0416,0.3038,1.085,1.1808,0.34440000000000004,1.23
2020-09-19 01:00:00,2.12496,0.61978,2.2135,1.04016,0.30338000000000004,1.0835,1.0848,0.3164,1.13,2.16336,0.6309800000000001,2.2535,1.04016,0.30338000000000004,1.0835,1.1232,0.3276,1.17
2020-09-19 01:30:00,2.08896,0.60928,2.176,1.05216,0.30688000000000004,1.096,1.0368,0.3024,1.08,2.12736,0.62048,2.216,1.05216,0.30688000000000004,1.096,1.0752,0.3136,1.12
2020-09-19 02:00:00,2.05824,0.6003200000000001,2.144,1.06944,0.31192000000000003,1.114,0.9888,0.2884,1.03,2.09664,0.6115200000000001,2.184,1.06944,0.31192000000000003,1.114,1.0272000000000001,0.29960000000000003,1.07
2020-09-19 02:30:00,2.04,0.595,2.125,1.0896,0.3178,1.135,0.9504,0.2772,0.99,2.0784,0.6062000000000001,2.165,1.0896,0.3178,1.135,0.9888,0.2884,1.03
2020-09-19 03:00:00,1.99584,0.5821200000000001,2.079,1.08384,0.31612,1.129,0.912,0.266,0.9500000000000001,2.03424,0.5933200000000001,2.119,1.08384,0.31612,1.129,0.9504,0.2772,0.99
2020-09-19 03:30:00,2.03712,0.59416,2.122,1.07712,0.31416000000000005,1.1219999999999999,0.96,0.28,1.0,2.05632,0.5997600000000001,2.142,1.07712,0.31416000000000005,1.1219999999999999,0.9792000000000001,0.2856,1.02
2020-09-19 04:00:00,2.02608,0.59094,2.1105,1.05648,0.30814,1.1005,0.9696,0.2828,1.01,2.02608,0.59094,2.1105,1.05648,0.30814,1.1005,0.9696,0.2828,1.01
2020-09-19 04:30:00,2.01744,0.58842,2.1015,1.08624,0.31682000000000005,1.1315,0.9312,0.2716,0.97,2.01744,0.58842,2.1015,1.08624,0.31682000000000005,1.1315,0.9312,0.2716,0.97
2020-09-19 05:00:00,2.02848,0.59164,2.113,1.03008,0.30044000000000004,1.073,0.9984000000000001,0.2912,1.04,2.03808,0.5944400000000001,2.123,1.03008,0.30044000000000004,1.073,1.008,0.294,1.05
2020-09-19 05:30:00,2.0256,0.5908,2.11,0.9984000000000001,0.2912,1.04,1.0272000000000001,0.29960000000000003,1.07,2.064,0.602,2.15,0.9984000000000001,0.2912,1.04,1.0656,0.3108,1.11
2020-09-19 06:00:00,2.08704,0.60872,2.174,1.00224,0.29232,1.044,1.0848,0.3164,1.13,2.13504,0.62272,2.224,1.00224,0.29232,1.044,1.1328,0.3304,1.18
2020-09-19 06:30:00,2.22864,0.65002,2.3215,1.04784,0.30562,1.0915,1.1808,0.34440000000000004,1.23,2.27664,0.66402,2.3715,1.04784,0.30562,1.0915,1.2288000000000001,0.3584,1.28
2020-09-19 07:00:00,2.38032,0.6942600000000001,2.4795,1.05552,0.30786,1.0995,1.3248,0.3864,1.38,2.4283200000000003,0.7082600000000001,2.5295,1.05552,0.30786,1.0995,1.3728,0.40040000000000003,1.43
2020-09-19 07:30:00,2.42688,0.70784,2.528,1.06368,0.31024,1.108,1.3632,0.3976,1.42,2.49408,0.7274400000000001,2.598,1.06368,0.31024,1.108,1.4304000000000001,0.4172,1.49
2020-09-19 08:00:00,2.60112,0.7586600000000001,2.7095000000000002,1.08432,0.31626000000000004,1.1295,1.5168,0.4424,1.58,2.6779200000000003,0.7810600000000001,2.7895000000000003,1.08432,0.31626000000000004,1.1295,1.5936,0.46480000000000005,1.6600000000000001
2020-09-19 08:30:00,2.77872,0.8104600000000001,2.8945,1.12752,0.32886000000000004,1.1745,1.6512,0.48160000000000003,1.72,2.86512,0.8356600000000001,2.9845,1.12752,0.32886000000000004,1.1745,1.7376,0.5068,1.81
2020-09-19 09:00:00,2.87904,0.83972,2.999,1.21824,0.35532,1.2690000000000001,1.6608,0.4844,1.73,2.97504,0.86772,3.099,1.21824,0.35532,1.2690000000000001,1.7568000000000001,0.5124000000000001,1.83
2020-09-19 09:30:00,2.95824,0.86282,3.0815,1.27824,0.37282000000000004,1.3315000000000001,1.6800000000000002,0.49,1.75,3.07344,0.8964200000000001,3.2015000000000002,1.27824,0.37282000000000004,1.3315000000000001,1.7952,0.5236000000000001,1.87
2020-09-19 10:00:00,2.93376,0.8556800000000001,3.056,1.34976,0.39368000000000003,1.4060000000000001,1.584,0.462,1.65,3.04896,0.8892800000000001,3.176,1.34976,0.39368000000000003,1.4060000000000001,1.6992,0.49560000000000004,1.77
