Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-19 10:30:00,2.8728,0.8379000000000001,2.9925,1.452,0.42350000000000004,1.5125000000000002,1.4208,0.41440000000000005,1.48,2.9976000000000003,0.8743000000000001,3.1225,1.452,0.42350000000000004,1.5125000000000002,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-09-19 11:00:00,2.82432,0.82376,2.942,1.4899200000000001,0.43456000000000006,1.552,1.3344,0.38920000000000005,1.3900000000000001,2.93952,0.8573600000000001,3.062,1.4899200000000001,0.43456000000000006,1.552,1.4496,0.4228,1.51
2020-09-19 11:30:00,2.71632,0.7922600000000001,2.8295,1.53552,0.44786000000000004,1.5995,1.1808,0.34440000000000004,1.23,2.82192,0.82306,2.9395,1.53552,0.44786000000000004,1.5995,1.2864,0.37520000000000003,1.34
2020-09-19 12:00:00,2.62032,0.76426,2.7295,1.5739200000000002,0.45906,1.6395,1.0464,0.3052,1.09,2.73552,0.79786,2.8495,1.5739200000000002,0.45906,1.6395,1.1616,0.3388,1.21
2020-09-19 12:30:00,2.63232,0.7677600000000001,2.742,1.55712,0.45416000000000006,1.6219999999999999,1.0752,0.3136,1.12,2.74752,0.8013600000000001,2.862,1.55712,0.45416000000000006,1.6219999999999999,1.1904,0.3472,1.24
2020-09-19 13:00:00,2.61168,0.7617400000000001,2.7205,1.56528,0.45654000000000006,1.6305,1.0464,0.3052,1.09,2.72688,0.79534,2.8405,1.56528,0.45654000000000006,1.6305,1.1616,0.3388,1.21
2020-09-19 13:30:00,2.53392,0.73906,2.6395,1.6027200000000001,0.46746000000000004,1.6695,0.9312,0.2716,0.97,2.63952,0.7698600000000001,2.7495000000000003,1.6027200000000001,0.46746000000000004,1.6695,1.0368,0.3024,1.08
2020-09-19 14:00:00,2.436,0.7105,2.5375,1.5048,0.4389,1.5675,0.9312,0.2716,0.97,2.532,0.7385,2.6375,1.5048,0.4389,1.5675,1.0272000000000001,0.29960000000000003,1.07
2020-09-19 14:30:00,2.4096,0.7028,2.51,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.864,0.252,0.9,2.4672,0.7196,2.5700000000000003,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.9216000000000001,0.26880000000000004,0.96
2020-09-19 15:00:00,2.42736,0.70798,2.5285,1.56336,0.45598000000000005,1.6285,0.864,0.252,0.9,2.48496,0.7247800000000001,2.5885,1.56336,0.45598000000000005,1.6285,0.9216000000000001,0.26880000000000004,0.96
2020-09-19 15:30:00,2.38752,0.6963600000000001,2.487,1.52352,0.44436000000000003,1.587,0.864,0.252,0.9,2.46432,0.7187600000000001,2.567,1.52352,0.44436000000000003,1.587,0.9408000000000001,0.27440000000000003,0.98
2020-09-19 16:00:00,2.42592,0.7075600000000001,2.527,1.41792,0.41356000000000004,1.477,1.008,0.294,1.05,2.50272,0.72996,2.607,1.41792,0.41356000000000004,1.477,1.0848,0.3164,1.13
2020-09-19 16:30:00,2.48208,0.72394,2.5855,1.39728,0.40754,1.4555,1.0848,0.3164,1.13,2.56848,0.74914,2.6755,1.39728,0.40754,1.4555,1.1712,0.3416,1.22
2020-09-19 17:00:00,2.65632,0.7747600000000001,2.767,1.36032,0.39676000000000006,1.417,1.296,0.378,1.35,2.75232,0.80276,2.867,1.36032,0.39676000000000006,1.417,1.392,0.406,1.45
2020-09-19 17:30:00,2.81664,0.82152,2.934,0.9542400000000001,0.27832,0.994,1.8624,0.5432,1.94,2.91264,0.84952,3.034,0.9542400000000001,0.27832,0.994,1.9584000000000001,0.5712,2.04
2020-09-19 18:00:00,2.93472,0.85596,3.057,1.03392,0.30156000000000005,1.077,1.9008,0.5544,1.98,3.03072,0.8839600000000001,3.157,1.03392,0.30156000000000005,1.077,1.9968,0.5824,2.08
2020-09-19 18:30:00,3.0216,0.8813000000000001,3.1475,1.236,0.36050000000000004,1.2875,1.7856,0.5208,1.8599999999999999,3.1176,0.9093,3.2475,1.236,0.36050000000000004,1.2875,1.8816000000000002,0.5488000000000001,1.96
2020-09-19 19:00:00,3.04416,0.8878800000000001,3.171,1.22016,0.35588000000000003,1.271,1.824,0.532,1.9,3.14976,0.91868,3.281,1.22016,0.35588000000000003,1.271,1.9296000000000002,0.5628000000000001,2.01
2020-09-19 19:30:00,3.10656,0.9060800000000001,3.236,1.17696,0.34328000000000003,1.226,1.9296000000000002,0.5628000000000001,2.01,3.20256,0.93408,3.336,1.17696,0.34328000000000003,1.226,2.0256,0.5908,2.11
2020-09-19 20:00:00,3.19152,0.93086,3.3245,1.13712,0.33166,1.1844999999999999,2.0544000000000002,0.5992000000000001,2.14,3.29712,0.9616600000000001,3.4345,1.13712,0.33166,1.1844999999999999,2.16,0.63,2.25
2020-09-19 20:30:00,3.04224,0.8873200000000001,3.169,1.09344,0.31892000000000004,1.139,1.9488,0.5684,2.03,3.13824,0.91532,3.269,1.09344,0.31892000000000004,1.139,2.0448,0.5964,2.13
2020-09-19 21:00:00,2.95632,0.86226,3.0795,1.13232,0.33026000000000005,1.1795,1.824,0.532,1.9,3.04272,0.88746,3.1695,1.13232,0.33026000000000005,1.1795,1.9104,0.5572,1.99
2020-09-19 21:30:00,2.85984,0.8341200000000001,2.979,1.13184,0.33012,1.179,1.728,0.504,1.8,2.93664,0.8565200000000001,3.059,1.13184,0.33012,1.179,1.8048000000000002,0.5264,1.88
2020-09-19 22:00:00,2.7604800000000003,0.8051400000000001,2.8755,0.8596800000000001,0.25074,0.8955000000000001,1.9008,0.5544,1.98,2.82768,0.82474,2.9455,0.8596800000000001,0.25074,0.8955000000000001,1.968,0.5740000000000001,2.05
2020-09-19 22:30:00,2.59728,0.7575400000000001,2.7055,0.9844800000000001,0.28714,1.0255,1.6128,0.47040000000000004,1.6800000000000002,2.78928,0.81354,2.9055,0.9844800000000001,0.28714,1.0255,1.8048000000000002,0.5264,1.88
2020-09-19 23:00:00,2.43024,0.70882,2.5315,1.09584,0.31962,1.1415,1.3344,0.38920000000000005,1.3900000000000001,2.69904,0.78722,2.8115,1.09584,0.31962,1.1415,1.6032000000000002,0.4676,1.67
2020-09-19 23:30:00,2.29632,0.66976,2.392,1.07712,0.31416000000000005,1.1219999999999999,1.2192,0.3556,1.27,2.58432,0.7537600000000001,2.692,1.07712,0.31416000000000005,1.1219999999999999,1.5072,0.43960000000000005,1.57
2020-09-20 00:00:00,2.16048,0.63014,2.2505,1.15248,0.33614000000000005,1.2005,1.008,0.294,1.05,2.51568,0.7337400000000001,2.6205,1.15248,0.33614000000000005,1.2005,1.3632,0.3976,1.42
2020-09-20 00:30:00,2.05584,0.59962,2.1415,1.23024,0.35882000000000003,1.2815,0.8256,0.24080000000000001,0.86,2.47824,0.72282,2.5815,1.23024,0.35882000000000003,1.2815,1.248,0.364,1.3
2020-09-20 01:00:00,1.98384,0.57862,2.0665,1.25424,0.36582000000000003,1.3065,0.7296,0.21280000000000002,0.76,2.44464,0.7130200000000001,2.5465,1.25424,0.36582000000000003,1.3065,1.1904,0.3472,1.24
2020-09-20 01:30:00,1.94448,0.5671400000000001,2.0255,1.24368,0.36274,1.2955,0.7008,0.2044,0.73,2.43408,0.70994,2.5355,1.24368,0.36274,1.2955,1.1904,0.3472,1.24
2020-09-20 02:00:00,1.9171200000000002,0.55916,1.9969999999999999,1.12032,0.32676000000000005,1.167,0.7968000000000001,0.23240000000000002,0.8300000000000001,2.32992,0.67956,2.427,1.12032,0.32676000000000005,1.167,1.2096,0.3528,1.26
2020-09-20 02:30:00,1.9224,0.5607,2.0025,1.0584,0.30870000000000003,1.1025,0.864,0.252,0.9,2.3256,0.6783,2.4225,1.0584,0.30870000000000003,1.1025,1.2671999999999999,0.36960000000000004,1.32
2020-09-20 03:00:00,1.90224,0.5548200000000001,1.9815,1.05744,0.30842,1.1015,0.8448,0.2464,0.88,2.30544,0.67242,2.4015,1.05744,0.30842,1.1015,1.248,0.364,1.3
2020-09-20 03:30:00,1.88016,0.5483800000000001,1.9585,1.05456,0.30758,1.0985,0.8256,0.24080000000000001,0.86,2.2737600000000002,0.6631800000000001,2.3685,1.05456,0.30758,1.0985,1.2192,0.3556,1.27
2020-09-20 04:00:00,1.84992,0.53956,1.927,1.03392,0.30156000000000005,1.077,0.8160000000000001,0.23800000000000002,0.85,2.26272,0.6599600000000001,2.357,1.03392,0.30156000000000005,1.077,1.2288000000000001,0.3584,1.28
2020-09-20 04:30:00,1.84176,0.53718,1.9185,1.02576,0.29918,1.0685,0.8160000000000001,0.23800000000000002,0.85,2.24496,0.65478,2.3385,1.02576,0.29918,1.0685,1.2192,0.3556,1.27
2020-09-20 05:00:00,1.8643200000000002,0.54376,1.9420000000000002,1.03872,0.30296,1.082,0.8256,0.24080000000000001,0.86,2.26752,0.6613600000000001,2.362,1.03872,0.30296,1.082,1.2288000000000001,0.3584,1.28
2020-09-20 05:30:00,1.88928,0.5510400000000001,1.968,1.01568,0.29624,1.058,0.8736,0.2548,0.91,2.27328,0.6630400000000001,2.368,1.01568,0.29624,1.058,1.2576,0.3668,1.31
2020-09-20 06:00:00,1.92144,0.56042,2.0015,1.00944,0.29442,1.0515,0.912,0.266,0.9500000000000001,2.29584,0.6696200000000001,2.3915,1.00944,0.29442,1.0515,1.2864,0.37520000000000003,1.34
2020-09-20 06:30:00,2.02608,0.59094,2.1105,1.02768,0.29974,1.0705,0.9984000000000001,0.2912,1.04,2.21808,0.6469400000000001,2.3105,1.02768,0.29974,1.0705,1.1904,0.3472,1.24
2020-09-20 07:00:00,2.0832,0.6076,2.17,1.0848,0.3164,1.13,0.9984000000000001,0.2912,1.04,2.0928,0.6104,2.18,1.0848,0.3164,1.13,1.008,0.294,1.05
2020-09-20 07:30:00,2.14416,0.62538,2.2335,1.11696,0.32578,1.1635,1.0272000000000001,0.29960000000000003,1.07,2.16336,0.6309800000000001,2.2535,1.11696,0.32578,1.1635,1.0464,0.3052,1.09
2020-09-20 08:00:00,2.292,0.6685,2.3875,1.1112,0.3241,1.1575,1.1808,0.34440000000000004,1.23,2.3304,0.6797000000000001,2.4275,1.1112,0.3241,1.1575,1.2192,0.3556,1.27
2020-09-20 08:30:00,2.44128,0.71204,2.543,1.13568,0.33124000000000003,1.183,1.3056,0.3808,1.3599999999999999,2.49888,0.72884,2.6029999999999998,1.13568,0.33124000000000003,1.183,1.3632,0.3976,1.42
2020-09-20 09:00:00,2.57376,0.75068,2.681,1.16256,0.33908000000000005,1.211,1.4112,0.4116,1.47,2.64096,0.7702800000000001,2.751,1.16256,0.33908000000000005,1.211,1.4784000000000002,0.4312,1.54
2020-09-20 09:30:00,2.72688,0.79534,2.8405,1.18128,0.34454,1.2305,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.80368,0.81774,2.9205,1.18128,0.34454,1.2305,1.6224,0.4732,1.69
2020-09-20 10:00:00,2.73456,0.7975800000000001,2.8485,1.12176,0.32718,1.1685,1.6128,0.47040000000000004,1.6800000000000002,2.82096,0.8227800000000001,2.9385,1.12176,0.32718,1.1685,1.6992,0.49560000000000004,1.77
2020-09-20 10:30:00,2.74128,0.79954,2.8555,1.19568,0.34874000000000005,1.2455,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.83728,0.82754,2.9555,1.19568,0.34874000000000005,1.2455,1.6416,0.4788,1.71
2020-09-20 11:00:00,2.7134400000000003,0.79142,2.8265000000000002,1.26384,0.36862,1.3165,1.4496,0.4228,1.51,2.80944,0.81942,2.9265,1.26384,0.36862,1.3165,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-09-20 11:30:00,2.71056,0.7905800000000001,2.8235,1.31856,0.38458000000000003,1.3735,1.392,0.406,1.45,2.7969600000000003,0.8157800000000001,2.9135,1.31856,0.38458000000000003,1.3735,1.4784000000000002,0.4312,1.54
2020-09-20 12:00:00,2.68704,0.7837200000000001,2.799,1.3238400000000001,0.38612,1.379,1.3632,0.3976,1.42,2.77344,0.8089200000000001,2.8890000000000002,1.3238400000000001,0.38612,1.379,1.4496,0.4228,1.51
2020-09-20 12:30:00,2.7192,0.7931,2.8325,1.3272,0.3871,1.3825,1.392,0.406,1.45,2.8152,0.8211,2.9325,1.3272,0.3871,1.3825,1.488,0.434,1.55
2020-09-20 13:00:00,2.68992,0.78456,2.802,1.4131200000000002,0.41216,1.472,1.2768,0.3724,1.33,2.78592,0.8125600000000001,2.902,1.4131200000000002,0.41216,1.472,1.3728,0.40040000000000003,1.43
2020-09-20 13:30:00,2.71056,0.7905800000000001,2.8235,1.35696,0.39578,1.4135,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.7969600000000003,0.8157800000000001,2.9135,1.35696,0.39578,1.4135,1.44,0.42,1.5
2020-09-20 14:00:00,2.67312,0.77966,2.7845,1.36752,0.39886000000000005,1.4245,1.3056,0.3808,1.3599999999999999,2.74992,0.8020600000000001,2.8645,1.36752,0.39886000000000005,1.4245,1.3824,0.4032,1.44
2020-09-20 14:30:00,2.57376,0.75068,2.681,1.33536,0.38948000000000005,1.391,1.2384,0.3612,1.29,2.66976,0.77868,2.781,1.33536,0.38948000000000005,1.391,1.3344,0.38920000000000005,1.3900000000000001
2020-09-20 15:00:00,2.56128,0.74704,2.668,1.35168,0.39424000000000003,1.408,1.2096,0.3528,1.26,2.65728,0.7750400000000001,2.768,1.35168,0.39424000000000003,1.408,1.3056,0.3808,1.3599999999999999
2020-09-20 15:30:00,2.55936,0.74648,2.666,1.30176,0.37968,1.3559999999999999,1.2576,0.3668,1.31,2.64576,0.77168,2.7560000000000002,1.30176,0.37968,1.3559999999999999,1.344,0.392,1.4
2020-09-20 16:00:00,2.67744,0.7809200000000001,2.789,1.20864,0.35252000000000006,1.259,1.4688,0.4284,1.53,2.76384,0.8061200000000001,2.879,1.20864,0.35252000000000006,1.259,1.5552000000000001,0.4536,1.62
2020-09-20 16:30:00,2.81808,0.8219400000000001,2.9355,1.15728,0.33754,1.2055,1.6608,0.4844,1.73,2.9140800000000002,0.84994,3.0355,1.15728,0.33754,1.2055,1.7568000000000001,0.5124000000000001,1.83
2020-09-20 17:00:00,2.94768,0.8597400000000001,3.0705,1.11408,0.32494,1.1605,1.8336000000000001,0.5348,1.9100000000000001,3.04368,0.8877400000000001,3.1705,1.11408,0.32494,1.1605,1.9296000000000002,0.5628000000000001,2.01
2020-09-20 17:30:00,3.07968,0.89824,3.208,1.0924800000000001,0.31864000000000003,1.138,1.9872,0.5796,2.07,3.17568,0.9262400000000001,3.308,1.0924800000000001,0.31864000000000003,1.138,2.0832,0.6076,2.17
2020-09-20 18:00:00,3.1574400000000002,0.9209200000000001,3.289,0.90144,0.26292000000000004,0.9390000000000001,2.2560000000000002,0.658,2.35,3.25344,0.9489200000000001,3.3890000000000002,0.90144,0.26292000000000004,0.9390000000000001,2.352,0.686,2.45
2020-09-20 18:30:00,3.24672,0.94696,3.382,0.5299200000000001,0.15456,0.552,2.7168,0.7924,2.83,3.33312,0.97216,3.472,0.5299200000000001,0.15456,0.552,2.8032,0.8176,2.92
2020-09-20 19:00:00,3.33696,0.97328,3.476,0.8697600000000001,0.25368,0.906,2.4672,0.7196,2.5700000000000003,3.42336,0.99848,3.566,0.8697600000000001,0.25368,0.906,2.5536,0.7448,2.66
2020-09-20 19:30:00,3.28944,0.95942,3.4265,0.9854400000000001,0.28742,1.0265,2.304,0.672,2.4,3.36624,0.98182,3.5065,0.9854400000000001,0.28742,1.0265,2.3808,0.6944,2.48
2020-09-20 20:00:00,3.29088,0.95984,3.428,0.97728,0.28504,1.018,2.3136,0.6748000000000001,2.41,3.39648,0.9906400000000001,3.5380000000000003,0.97728,0.28504,1.018,2.4192,0.7056,2.52
2020-09-20 20:30:00,3.14928,0.91854,3.2805,0.9796800000000001,0.28574000000000005,1.0205,2.1696,0.6328,2.26,3.27408,0.9549400000000001,3.4105,0.9796800000000001,0.28574000000000005,1.0205,2.2944,0.6692,2.39
2020-09-20 21:00:00,3.06144,0.89292,3.189,0.9686400000000001,0.28252000000000005,1.009,2.0928,0.6104,2.18,3.13824,0.91532,3.269,0.9686400000000001,0.28252000000000005,1.009,2.1696,0.6328,2.26
2020-09-20 21:30:00,2.95776,0.8626800000000001,3.081,0.9705600000000001,0.28308,1.011,1.9872,0.5796,2.07,3.03456,0.8850800000000001,3.161,0.9705600000000001,0.28308,1.011,2.064,0.602,2.15
2020-09-20 22:00:00,2.80656,0.8185800000000001,2.9235,0.95376,0.27818000000000004,0.9935,1.8528,0.5404,1.9300000000000002,2.87376,0.83818,2.9935,0.95376,0.27818000000000004,0.9935,1.92,0.56,2.0
2020-09-20 22:30:00,2.62848,0.7666400000000001,2.738,0.95808,0.27944,0.998,1.6703999999999999,0.4872,1.74,2.6956800000000003,0.78624,2.808,0.95808,0.27944,0.998,1.7376,0.5068,1.81
2020-09-20 23:00:00,2.46672,0.7194600000000001,2.5695,0.95952,0.27986,0.9995,1.5072,0.43960000000000005,1.57,2.50512,0.7306600000000001,2.6095,0.95952,0.27986,0.9995,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-09-20 23:30:00,2.31408,0.6749400000000001,2.4105,0.97008,0.28294,1.0105,1.344,0.392,1.4,2.34288,0.6833400000000001,2.4405,0.97008,0.28294,1.0105,1.3728,0.40040000000000003,1.43
2020-09-21 00:00:00,2.2032,0.6426000000000001,2.295,0.9744,0.2842,1.015,1.2288000000000001,0.3584,1.28,2.2416,0.6538,2.335,0.9744,0.2842,1.015,1.2671999999999999,0.36960000000000004,1.32
2020-09-21 00:30:00,2.13072,0.62146,2.2195,0.9691200000000001,0.28266,1.0095,1.1616,0.3388,1.21,2.16912,0.63266,2.2595,0.9691200000000001,0.28266,1.0095,1.2,0.35000000000000003,1.25
2020-09-21 01:00:00,2.08464,0.60802,2.1715,0.9518400000000001,0.27762000000000003,0.9915,1.1328,0.3304,1.18,2.12304,0.6192200000000001,2.2115,0.9518400000000001,0.27762000000000003,0.9915,1.1712,0.3416,1.22
2020-09-21 01:30:00,2.08128,0.60704,2.168,0.93888,0.27384000000000003,0.978,1.1424,0.3332,1.19,2.11968,0.61824,2.208,0.93888,0.27384000000000003,0.978,1.1808,0.34440000000000004,1.23
2020-09-21 02:00:00,2.05584,0.59962,2.1415,0.9422400000000001,0.27482,0.9815,1.1136,0.32480000000000003,1.16,2.09424,0.61082,2.1815,0.9422400000000001,0.27482,0.9815,1.152,0.336,1.2
2020-09-21 02:30:00,2.0352,0.5936,2.12,0.9216000000000001,0.26880000000000004,0.96,1.1136,0.32480000000000003,1.16,2.0832,0.6076,2.17,0.9216000000000001,0.26880000000000004,0.96,1.1616,0.3388,1.21
2020-09-21 03:00:00,2.0136,0.5873,2.0975,0.8136,0.2373,0.8475,1.2,0.35000000000000003,1.25,2.052,0.5985,2.1375,0.8136,0.2373,0.8475,1.2384,0.3612,1.29
2020-09-21 03:30:00,2.04,0.595,2.125,0.792,0.231,0.8250000000000001,1.248,0.364,1.3,2.088,0.609,2.175,0.792,0.231,0.8250000000000001,1.296,0.378,1.35
2020-09-21 04:00:00,1.62,0.47250000000000003,1.6875,0.36912,0.10766,0.3845,1.25088,0.36484000000000005,1.303,1.6680000000000001,0.48650000000000004,1.7375,0.36912,0.10766,0.3845,1.29888,0.37884,1.353
2020-09-21 04:30:00,2.05296,0.5987800000000001,2.1385,0.80208,0.23394,0.8355,1.25088,0.36484000000000005,1.303,2.10096,0.6127800000000001,2.1885,0.80208,0.23394,0.8355,1.29888,0.37884,1.353
2020-09-21 05:00:00,2.08656,0.60858,2.1735,0.8865600000000001,0.25858000000000003,0.9235000000000001,1.2,0.35000000000000003,1.25,2.12496,0.61978,2.2135,0.8865600000000001,0.25858000000000003,0.9235000000000001,1.2384,0.3612,1.29
2020-09-21 05:30:00,2.13216,0.6218800000000001,2.221,0.8745600000000001,0.25508000000000003,0.911,1.2576,0.3668,1.31,2.17056,0.6330800000000001,2.261,0.8745600000000001,0.25508000000000003,0.911,1.296,0.378,1.35
2020-09-21 06:00:00,2.27952,0.66486,2.3745,0.7435200000000001,0.21686000000000002,0.7745000000000001,1.536,0.448,1.6,2.32752,0.67886,2.4245,0.7435200000000001,0.21686000000000002,0.7745000000000001,1.584,0.462,1.65
2020-09-21 06:30:00,2.55936,0.74648,2.666,0.55296,0.16128,0.5760000000000001,2.0064,0.5852,2.09,2.6361600000000003,0.76888,2.746,0.55296,0.16128,0.5760000000000001,2.0832,0.6076,2.17
2020-09-21 07:00:00,2.92416,0.8528800000000001,3.046,0.67776,0.19768000000000002,0.706,2.2464,0.6552,2.34,3.01056,0.8780800000000001,3.136,0.67776,0.19768000000000002,0.706,2.3328,0.6804,2.43
2020-09-21 07:30:00,3.29424,0.9608200000000001,3.4314999999999998,1.01904,0.29722000000000004,1.0615,2.2752,0.6636000000000001,2.37,3.41904,0.9972200000000001,3.5615,1.01904,0.29722000000000004,1.0615,2.4,0.7000000000000001,2.5
2020-09-21 08:00:00,3.51648,1.02564,3.6630000000000003,1.03008,0.30044000000000004,1.073,2.4864,0.7252000000000001,2.59,3.66048,1.06764,3.813,1.03008,0.30044000000000004,1.073,2.6304,0.7672,2.74
2020-09-21 08:30:00,3.62256,1.05658,3.7735000000000003,1.05936,0.30898000000000003,1.1035,2.5632,0.7476,2.67,3.77616,1.10138,3.9335,1.05936,0.30898000000000003,1.1035,2.7168,0.7924,2.83
2020-09-21 09:00:00,3.63456,1.06008,3.786,1.09056,0.31808000000000003,1.1360000000000001,2.544,0.742,2.65,3.7977600000000002,1.10768,3.956,1.09056,0.31808000000000003,1.1360000000000001,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-09-21 09:30:00,3.66768,1.06974,3.8205,1.12368,0.32774000000000003,1.1705,2.544,0.742,2.65,3.8404800000000003,1.12014,4.0005,1.12368,0.32774000000000003,1.1705,2.7168,0.7924,2.83
2020-09-21 10:00:00,3.65712,1.06666,3.8095,1.15152,0.33586000000000005,1.1995,2.5056000000000003,0.7308,2.61,3.82032,1.11426,3.9795,1.15152,0.33586000000000005,1.1995,2.6688,0.7784000000000001,2.7800000000000002
2020-09-21 10:30:00,3.5971200000000003,1.04916,3.747,1.17792,0.34356000000000003,1.227,2.4192,0.7056,2.52,3.74112,1.09116,3.8970000000000002,1.17792,0.34356000000000003,1.227,2.5632,0.7476,2.67
2020-09-21 11:00:00,3.57888,1.04384,3.7279999999999998,1.19808,0.34944000000000003,1.248,2.3808,0.6944,2.48,3.74208,1.09144,3.898,1.19808,0.34944000000000003,1.248,2.544,0.742,2.65
2020-09-21 11:30:00,3.46704,1.01122,3.6115,1.22064,0.35602,1.2715,2.2464,0.6552,2.34,3.63024,1.05882,3.7815000000000003,1.22064,0.35602,1.2715,2.4096,0.7028,2.51
2020-09-21 12:00:00,3.58224,1.04482,3.7315,1.23024,0.35882000000000003,1.2815,2.352,0.686,2.45,3.7454400000000003,1.09242,3.9015,1.23024,0.35882000000000003,1.2815,2.5152,0.7336,2.62
2020-09-21 12:30:00,3.52848,1.02914,3.6755,1.23408,0.35994000000000004,1.2855,2.2944,0.6692,2.39,3.70128,1.07954,3.8555,1.23408,0.35994000000000004,1.2855,2.4672,0.7196,2.5700000000000003
2020-09-21 13:00:00,3.47472,1.01346,3.6195,1.23792,0.36106000000000005,1.2895,2.2368,0.6524,2.33,3.64752,1.06386,3.7995,1.23792,0.36106000000000005,1.2895,2.4096,0.7028,2.51
2020-09-21 13:30:00,3.47376,1.01318,3.6185,1.23696,0.36078000000000005,1.2885,2.2368,0.6524,2.33,3.64656,1.06358,3.7984999999999998,1.23696,0.36078000000000005,1.2885,2.4096,0.7028,2.51
2020-09-21 14:00:00,3.38784,0.9881200000000001,3.529,1.23744,0.36092,1.289,2.1504,0.6272,2.24,3.55104,1.03572,3.699,1.23744,0.36092,1.289,2.3136,0.6748000000000001,2.41
2020-09-21 14:30:00,3.40944,0.9944200000000001,3.5515,1.22064,0.35602,1.2715,2.1888,0.6384000000000001,2.2800000000000002,3.58224,1.04482,3.7315,1.22064,0.35602,1.2715,2.3616,0.6888000000000001,2.46
2020-09-21 15:00:00,3.37248,0.9836400000000001,3.513,1.21248,0.35364,1.263,2.16,0.63,2.25,3.54528,1.03404,3.693,1.21248,0.35364,1.263,2.3328,0.6804,2.43
2020-09-21 15:30:00,3.35712,0.97916,3.497,1.19712,0.34916,1.2469999999999999,2.16,0.63,2.25,3.52992,1.02956,3.677,1.19712,0.34916,1.2469999999999999,2.3328,0.6804,2.43
2020-09-21 16:00:00,3.47472,1.01346,3.6195,1.2763200000000001,0.37226000000000004,1.3295,2.1984,0.6412,2.29,3.64752,1.06386,3.7995,1.2763200000000001,0.37226000000000004,1.3295,2.3712,0.6916,2.47
2020-09-21 16:30:00,3.50304,1.02172,3.649,1.4486400000000001,0.42252000000000006,1.509,2.0544000000000002,0.5992000000000001,2.14,3.66624,1.06932,3.819,1.4486400000000001,0.42252000000000006,1.509,2.2176,0.6468,2.31
2020-09-21 17:00:00,3.52368,1.02774,3.6705,1.32528,0.38654000000000005,1.3805,2.1984,0.6412,2.29,3.69648,1.07814,3.8505000000000003,1.32528,0.38654000000000005,1.3805,2.3712,0.6916,2.47
2020-09-21 17:30:00,3.55488,1.03684,3.7030000000000003,1.27008,0.37044000000000005,1.323,2.2848,0.6664,2.38,3.7276800000000003,1.08724,3.883,1.27008,0.37044000000000005,1.323,2.4576000000000002,0.7168,2.56
2020-09-21 18:00:00,3.61248,1.05364,3.763,1.24128,0.36204000000000003,1.293,2.3712,0.6916,2.47,3.77568,1.10124,3.933,1.24128,0.36204000000000003,1.293,2.5343999999999998,0.7392000000000001,2.64
2020-09-21 18:30:00,3.5908800000000003,1.04734,3.7405,1.31568,0.38374,1.3705,2.2752,0.6636000000000001,2.37,3.7444800000000003,1.09214,3.9005,1.31568,0.38374,1.3705,2.4288,0.7084,2.5300000000000002
2020-09-21 19:00:00,3.5616,1.0388,3.71,1.3152,0.3836,1.37,2.2464,0.6552,2.34,3.7248,1.0864,3.88,1.3152,0.3836,1.37,2.4096,0.7028,2.51
2020-09-21 19:30:00,3.65856,1.06708,3.811,1.28736,0.37548000000000004,1.341,2.3712,0.6916,2.47,3.81216,1.11188,3.971,1.28736,0.37548000000000004,1.341,2.5248,0.7364,2.63
2020-09-21 20:00:00,3.63648,1.06064,3.7880000000000003,1.20768,0.35224000000000005,1.258,2.4288,0.7084,2.5300000000000002,3.79008,1.10544,3.948,1.20768,0.35224000000000005,1.258,2.5824,0.7532,2.69
2020-09-21 20:30:00,3.46128,1.00954,3.6055,1.29168,0.37674,1.3455,2.1696,0.6328,2.26,3.59568,1.04874,3.7455,1.29168,0.37674,1.3455,2.304,0.672,2.4
2020-09-21 21:00:00,3.22032,0.9392600000000001,3.3545,1.31952,0.38486000000000004,1.3745,1.9008,0.5544,1.98,3.35472,0.9784600000000001,3.4945,1.31952,0.38486000000000004,1.3745,2.0352,0.5936,2.12
2020-09-21 21:30:00,3.04464,0.88802,3.1715,1.37424,0.40082,1.4315,1.6703999999999999,0.4872,1.74,3.15984,0.9216200000000001,3.2915,1.37424,0.40082,1.4315,1.7856,0.5208,1.8599999999999999
2020-09-21 22:00:00,2.8536,0.8323,2.9725,1.0968,0.3199,1.1425,1.7568000000000001,0.5124000000000001,1.83,2.9784,0.8687,3.1025,1.0968,0.3199,1.1425,1.8816000000000002,0.5488000000000001,1.96
2020-09-21 22:30:00,2.73168,0.7967400000000001,2.8455,1.02288,0.29834000000000005,1.0655000000000001,1.7088,0.4984,1.78,2.8084800000000003,0.8191400000000001,2.9255,1.02288,0.29834000000000005,1.0655000000000001,1.7856,0.5208,1.8599999999999999
2020-09-21 23:00:00,2.56896,0.7492800000000001,2.676,0.9945600000000001,0.29008,1.036,1.5744,0.4592,1.6400000000000001,2.62656,0.7660800000000001,2.7359999999999998,0.9945600000000001,0.29008,1.036,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-09-21 23:30:00,2.41104,0.7032200000000001,2.5115,0.9518400000000001,0.27762000000000003,0.9915,1.4592,0.42560000000000003,1.52,2.45904,0.7172200000000001,2.5615,0.9518400000000001,0.27762000000000003,0.9915,1.5072,0.43960000000000005,1.57
2020-09-22 00:00:00,2.29104,0.66822,2.3865,0.49584000000000006,0.14462,0.5165000000000001,1.7952,0.5236000000000001,1.87,2.33904,0.68222,2.4365,0.49584000000000006,0.14462,0.5165000000000001,1.8432,0.5376000000000001,1.92
2020-09-22 00:30:00,2.21088,0.6448400000000001,2.303,0.9244800000000001,0.26964000000000005,0.963,1.2864,0.37520000000000003,1.34,2.25888,0.6588400000000001,2.3529999999999998,0.9244800000000001,0.26964000000000005,0.963,1.3344,0.38920000000000005,1.3900000000000001
2020-09-22 01:00:00,2.1096,0.6153000000000001,2.1975,0.9480000000000001,0.2765,0.9875,1.1616,0.3388,1.21,2.1576,0.6293000000000001,2.2475,0.9480000000000001,0.2765,0.9875,1.2096,0.3528,1.26
2020-09-22 01:30:00,2.09136,0.6099800000000001,2.1785,0.94896,0.27678,0.9885,1.1424,0.3332,1.19,2.13936,0.6239800000000001,2.2285,0.94896,0.27678,0.9885,1.1904,0.3472,1.24
2020-09-22 02:00:00,2.06016,0.6008800000000001,2.146,0.9465600000000001,0.27608000000000005,0.986,1.1136,0.32480000000000003,1.16,2.15616,0.6288800000000001,2.246,0.9465600000000001,0.27608000000000005,0.986,1.2096,0.3528,1.26
2020-09-22 02:30:00,2.06736,0.6029800000000001,2.1535,0.9441600000000001,0.27538,0.9835,1.1232,0.3276,1.17,2.11536,0.6169800000000001,2.2035,0.9441600000000001,0.27538,0.9835,1.1712,0.3416,1.22
2020-09-22 03:00:00,2.0496,0.5978,2.135,0.9552,0.2786,0.995,1.0944,0.31920000000000004,1.1400000000000001,2.088,0.609,2.175,0.9552,0.2786,0.995,1.1328,0.3304,1.18
2020-09-22 03:30:00,2.0568,0.5999,2.1425,0.9624,0.2807,1.0025,1.0944,0.31920000000000004,1.1400000000000001,2.1048,0.6139,2.1925,0.9624,0.2807,1.0025,1.1424,0.3332,1.19
2020-09-22 04:00:00,2.04624,0.59682,2.1315,0.9614400000000001,0.28042,1.0015,1.0848,0.3164,1.13,2.08464,0.60802,2.1715,0.9614400000000001,0.28042,1.0015,1.1232,0.3276,1.17
2020-09-22 04:30:00,2.06976,0.60368,2.156,0.9561600000000001,0.27888,0.996,1.1136,0.32480000000000003,1.16,2.08896,0.60928,2.176,0.9561600000000001,0.27888,0.996,1.1328,0.3304,1.18
2020-09-22 05:00:00,2.0832,0.6076,2.17,0.9504,0.2772,0.99,1.1328,0.3304,1.18,2.1024,0.6132000000000001,2.19,0.9504,0.2772,0.99,1.152,0.336,1.2
2020-09-22 05:30:00,2.17392,0.6340600000000001,2.2645,0.9451200000000001,0.27566,0.9845,1.2288000000000001,0.3584,1.28,2.2027200000000002,0.64246,2.2945,0.9451200000000001,0.27566,0.9845,1.2576,0.3668,1.31
2020-09-22 06:00:00,2.24976,0.6561800000000001,2.3435,0.9441600000000001,0.27538,0.9835,1.3056,0.3808,1.3599999999999999,2.31696,0.67578,2.4135,0.9441600000000001,0.27538,0.9835,1.3728,0.40040000000000003,1.43
2020-09-22 06:30:00,2.57712,0.7516600000000001,2.6845,0.9547200000000001,0.27846000000000004,0.9945,1.6224,0.4732,1.69,2.67312,0.77966,2.7845,0.9547200000000001,0.27846000000000004,0.9945,1.7184,0.5012,1.79
2020-09-22 07:00:00,2.96016,0.86338,3.0835,0.95376,0.27818000000000004,0.9935,2.0064,0.5852,2.09,3.07536,0.8969800000000001,3.2035,0.95376,0.27818000000000004,0.9935,2.1216,0.6188,2.21
2020-09-22 07:30:00,3.24288,0.9458400000000001,3.378,0.95808,0.27944,0.998,2.2848,0.6664,2.38,3.37728,0.98504,3.518,0.95808,0.27944,0.998,2.4192,0.7056,2.52
2020-09-22 08:00:00,3.48432,1.01626,3.6295,0.9691200000000001,0.28266,1.0095,2.5152,0.7336,2.62,3.62832,1.05826,3.7795,0.9691200000000001,0.28266,1.0095,2.6592000000000002,0.7756000000000001,2.77
2020-09-22 08:30:00,3.6311999999999998,1.0591,3.7825,1.0008,0.2919,1.0425,2.6304,0.7672,2.74,3.7848,1.1039,3.9425,1.0008,0.2919,1.0425,2.784,0.812,2.9
2020-09-22 09:00:00,3.67776,1.07268,3.831,1.08576,0.31668,1.131,2.592,0.756,2.7,3.85056,1.12308,4.011,1.08576,0.31668,1.131,2.7648,0.8064,2.88
2020-09-22 09:30:00,3.67776,1.07268,3.831,0.98016,0.28588,1.021,2.6976,0.7868,2.81,3.85056,1.12308,4.011,0.98016,0.28588,1.021,2.8704,0.8372,2.99
2020-09-22 10:00:00,3.6552,1.0661,3.8075,0.6216,0.18130000000000002,0.6475000000000001,3.0336,0.8848,3.16,3.8184,1.1137,3.9775,0.6216,0.18130000000000002,0.6475000000000001,3.1968,0.9324,3.33
2020-09-22 10:30:00,3.5961600000000002,1.04888,3.746,0.6489600000000001,0.18928,0.676,2.9472,0.8596,3.07,3.75936,1.0964800000000001,3.916,0.6489600000000001,0.18928,0.676,3.1104,0.9072,3.24
2020-09-22 11:00:00,3.59184,1.04762,3.7415000000000003,0.6638400000000001,0.19362000000000001,0.6915,2.928,0.854,3.05,3.75504,1.09522,3.9115,0.6638400000000001,0.19362000000000001,0.6915,3.0912,0.9016000000000001,3.22
2020-09-22 11:30:00,3.58608,1.04594,3.7355,0.68688,0.20034000000000002,0.7155,2.8992,0.8456,3.02,3.73968,1.09074,3.8955,0.68688,0.20034000000000002,0.7155,3.0528,0.8904000000000001,3.18
2020-09-22 12:00:00,3.59136,1.04748,3.741,0.72096,0.21028000000000002,0.751,2.8704,0.8372,2.99,3.74496,1.09228,3.901,0.72096,0.21028000000000002,0.751,3.024,0.882,3.15
2020-09-22 12:30:00,3.57888,1.04384,3.7279999999999998,0.79488,0.23184000000000002,0.8280000000000001,2.784,0.812,2.9,3.71328,1.08304,3.868,0.79488,0.23184000000000002,0.8280000000000001,2.9184,0.8512000000000001,3.04
2020-09-22 13:00:00,3.53856,1.03208,3.686,0.7833600000000001,0.22848000000000002,0.8160000000000001,2.7552,0.8036000000000001,2.87,3.68256,1.07408,3.836,0.7833600000000001,0.22848000000000002,0.8160000000000001,2.8992,0.8456,3.02
2020-09-22 13:30:00,3.62208,1.05644,3.773,0.7420800000000001,0.21644000000000002,0.773,2.88,0.84,3.0,3.6316800000000002,1.05924,3.783,0.7420800000000001,0.21644000000000002,0.773,2.8896,0.8428,3.01
2020-09-22 14:00:00,3.6316800000000002,1.05924,3.783,0.75168,0.21924000000000002,0.783,2.88,0.84,3.0,3.61248,1.05364,3.763,0.75168,0.21924000000000002,0.783,2.8608000000000002,0.8344,2.98
2020-09-22 14:30:00,3.5304,1.0297,3.6775,0.8616,0.2513,0.8975000000000001,2.6688,0.7784000000000001,2.7800000000000002,3.5208,1.0269,3.6675,0.8616,0.2513,0.8975000000000001,2.6592000000000002,0.7756000000000001,2.77
2020-09-22 15:00:00,3.3552,0.9786,3.495,0.936,0.273,0.975,2.4192,0.7056,2.52,3.528,1.029,3.675,0.936,0.273,0.975,2.592,0.756,2.7
2020-09-22 15:30:00,3.40224,0.9923200000000001,3.544,1.08864,0.31752,1.134,2.3136,0.6748000000000001,2.41,3.56544,1.03992,3.714,1.08864,0.31752,1.134,2.4768,0.7224,2.58
2020-09-22 16:00:00,3.372,0.9835,3.5125,1.6152000000000002,0.4711,1.6825,1.7568000000000001,0.5124000000000001,1.83,3.5448,1.0339,3.6925,1.6152000000000002,0.4711,1.6825,1.9296000000000002,0.5628000000000001,2.01
2020-09-22 16:30:00,3.47472,1.01346,3.6195,1.46832,0.42826000000000003,1.5295,2.0064,0.5852,2.09,3.65712,1.06666,3.8095,1.46832,0.42826000000000003,1.5295,2.1888,0.6384000000000001,2.2800000000000002
2020-09-22 17:00:00,3.63072,1.05896,3.782,1.26912,0.37016000000000004,1.322,2.3616,0.6888000000000001,2.46,3.80352,1.1093600000000001,3.9619999999999997,1.26912,0.37016000000000004,1.322,2.5343999999999998,0.7392000000000001,2.64
2020-09-22 17:30:00,3.6408,1.0619,3.7925,1.2024,0.3507,1.2525,2.4384,0.7112,2.54,3.8232,1.1151,3.9825,1.2024,0.3507,1.2525,2.6208,0.7644000000000001,2.73
2020-09-22 18:00:00,3.71616,1.08388,3.871,0.63456,0.18508000000000002,0.661,3.0816,0.8988,3.21,3.8697600000000003,1.1286800000000001,4.031,0.63456,0.18508000000000002,0.661,3.2352,0.9436,3.37
2020-09-22 18:30:00,3.65712,1.06666,3.8095,0.6427200000000001,0.18746000000000002,0.6695,3.0144,0.8792000000000001,3.14,3.81072,1.1114600000000001,3.9695,0.6427200000000001,0.18746000000000002,0.6695,3.168,0.924,3.3
2020-09-22 19:00:00,3.648,1.064,3.8,1.1136,0.32480000000000003,1.16,2.5343999999999998,0.7392000000000001,2.64,3.8016,1.1088,3.96,1.1136,0.32480000000000003,1.16,2.688,0.784,2.8
2020-09-22 19:30:00,3.69792,1.07856,3.852,1.03872,0.30296,1.082,2.6592000000000002,0.7756000000000001,2.77,3.85152,1.12336,4.012,1.03872,0.30296,1.082,2.8128,0.8204,2.93
2020-09-22 20:00:00,3.70608,1.08094,3.8605,0.9988800000000001,0.29134000000000004,1.0405,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.85968,1.12574,4.0205,0.9988800000000001,0.29134000000000004,1.0405,2.8608000000000002,0.8344,2.98
2020-09-22 20:30:00,3.44592,1.00506,3.5895,1.01712,0.29666000000000003,1.0595,2.4288,0.7084,2.5300000000000002,3.58032,1.04426,3.7295,1.01712,0.29666000000000003,1.0595,2.5632,0.7476,2.67
2020-09-22 21:00:00,3.33216,0.9718800000000001,3.471,0.83616,0.24388,0.871,2.496,0.728,2.6,3.45696,1.00828,3.601,0.83616,0.24388,0.871,2.6208,0.7644000000000001,2.73
2020-09-22 21:30:00,3.10512,0.90566,3.2345,0.69552,0.20286,0.7245,2.4096,0.7028,2.51,3.2107200000000002,0.9364600000000001,3.3445,0.69552,0.20286,0.7245,2.5152,0.7336,2.62
2020-09-22 22:00:00,2.87376,0.83818,2.9935,1.03056,0.30058,1.0735000000000001,1.8432,0.5376000000000001,1.92,2.9793600000000002,0.8689800000000001,3.1035,1.03056,0.30058,1.0735000000000001,1.9488,0.5684,2.03
2020-09-22 22:30:00,2.67072,0.7789600000000001,2.782,1.08672,0.31696,1.1320000000000001,1.584,0.462,1.65,2.87232,0.8377600000000001,2.992,1.08672,0.31696,1.1320000000000001,1.7856,0.5208,1.8599999999999999
2020-09-22 23:00:00,2.52624,0.73682,2.6315,1.06704,0.31122000000000005,1.1115,1.4592,0.42560000000000003,1.52,2.74704,0.80122,2.8615,1.06704,0.31122000000000005,1.1115,1.6800000000000002,0.49,1.75
2020-09-22 23:30:00,2.36592,0.69006,2.4645,1.07952,0.31486000000000003,1.1245,1.2864,0.37520000000000003,1.34,2.50992,0.73206,2.6145,1.07952,0.31486000000000003,1.1245,1.4304000000000001,0.4172,1.49
2020-09-23 00:00:00,2.25984,0.65912,2.354,1.02144,0.29792,1.064,1.2384,0.3612,1.29,2.30784,0.67312,2.404,1.02144,0.29792,1.064,1.2864,0.37520000000000003,1.34
2020-09-23 00:30:00,2.17536,0.63448,2.266,1.00416,0.29288000000000003,1.046,1.1712,0.3416,1.22,2.22336,0.6484800000000001,2.316,1.00416,0.29288000000000003,1.046,1.2192,0.3556,1.27
2020-09-23 01:00:00,2.14416,0.62538,2.2335,0.8769600000000001,0.25578,0.9135000000000001,1.2671999999999999,0.36960000000000004,1.32,2.19216,0.6393800000000001,2.2835,0.8769600000000001,0.25578,0.9135000000000001,1.3152,0.3836,1.37
2020-09-23 01:30:00,2.1288,0.6209,2.2175,0.6888000000000001,0.20090000000000002,0.7175,1.44,0.42,1.5,2.1672000000000002,0.6321,2.2575,0.6888000000000001,0.20090000000000002,0.7175,1.4784000000000002,0.4312,1.54
2020-09-23 02:00:00,2.10528,0.61404,2.193,0.51168,0.14924,0.533,1.5936,0.46480000000000005,1.6600000000000001,2.15328,0.62804,2.243,0.51168,0.14924,0.533,1.6416,0.4788,1.71
2020-09-23 02:30:00,2.07408,0.60494,2.1605,0.5284800000000001,0.15414,0.5505,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.12208,0.61894,2.2105,0.5284800000000001,0.15414,0.5505,1.5936,0.46480000000000005,1.6600000000000001
2020-09-23 03:00:00,2.0592,0.6006,2.145,0.5232,0.1526,0.545,1.536,0.448,1.6,2.0976,0.6118,2.185,0.5232,0.1526,0.545,1.5744,0.4592,1.6400000000000001
2020-09-23 03:30:00,2.05056,0.5980800000000001,2.136,0.5049600000000001,0.14728000000000002,0.526,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.08896,0.60928,2.176,0.5049600000000001,0.14728000000000002,0.526,1.584,0.462,1.65
2020-09-23 04:00:00,2.06928,0.6035400000000001,2.1555,0.52368,0.15274000000000001,0.5455,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.10768,0.6147400000000001,2.1955,0.52368,0.15274000000000001,0.5455,1.584,0.462,1.65
2020-09-23 04:30:00,2.07312,0.6046600000000001,2.1595,0.49872000000000005,0.14546,0.5195000000000001,1.5744,0.4592,1.6400000000000001,2.11152,0.6158600000000001,2.1995,0.49872000000000005,0.14546,0.5195000000000001,1.6128,0.47040000000000004,1.6800000000000002
2020-09-23 05:00:00,2.076,0.6055,2.1625,0.492,0.14350000000000002,0.5125000000000001,1.584,0.462,1.65,2.1144,0.6167,2.2025,0.492,0.14350000000000002,0.5125000000000001,1.6224,0.4732,1.69
2020-09-23 05:30:00,2.12592,0.6200600000000001,2.2145,0.49392,0.14406000000000002,0.5145000000000001,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.17392,0.6340600000000001,2.2645,0.49392,0.14406000000000002,0.5145000000000001,1.6800000000000002,0.49,1.75
2020-09-23 06:00:00,2.2464,0.6552,2.34,0.48960000000000004,0.1428,0.51,1.7568000000000001,0.5124000000000001,1.83,2.304,0.672,2.4,0.48960000000000004,0.1428,0.51,1.8144,0.5292,1.8900000000000001
2020-09-23 06:30:00,2.6236800000000002,0.76524,2.733,0.48288000000000003,0.14084000000000002,0.503,2.1408,0.6244000000000001,2.23,2.71008,0.79044,2.823,0.48288000000000003,0.14084000000000002,0.503,2.2272,0.6496000000000001,2.32
2020-09-23 07:00:00,3.108,0.9065000000000001,3.2375,0.4872,0.1421,0.5075000000000001,2.6208,0.7644000000000001,2.73,3.204,0.9345,3.3375,0.4872,0.1421,0.5075000000000001,2.7168,0.7924,2.83
2020-09-23 07:30:00,3.37392,0.98406,3.5145,0.49392,0.14406000000000002,0.5145000000000001,2.88,0.84,3.0,3.49872,1.02046,3.6445,0.49392,0.14406000000000002,0.5145000000000001,3.0048,0.8764000000000001,3.13
2020-09-23 08:00:00,3.57264,1.04202,3.7215,0.49104000000000003,0.14322000000000001,0.5115000000000001,3.0816,0.8988,3.21,3.70704,1.08122,3.8615,0.49104000000000003,0.14322000000000001,0.5115000000000001,3.216,0.9380000000000001,3.35
2020-09-23 08:30:00,3.65904,1.06722,3.8115,0.5198400000000001,0.15162,0.5415,3.1392,0.9156000000000001,3.27,3.81264,1.11202,3.9715,0.5198400000000001,0.15162,0.5415,3.2928,0.9604,3.43
2020-09-23 09:00:00,3.6311999999999998,1.0591,3.7825,0.5304,0.1547,0.5525,3.1008,0.9044000000000001,3.23,3.7944,1.1067,3.9525,0.5304,0.1547,0.5525,3.2640000000000002,0.9520000000000001,3.4
2020-09-23 09:30:00,3.75504,1.09522,3.9115,0.5390400000000001,0.15722000000000003,0.5615,3.216,0.9380000000000001,3.35,3.91824,1.14282,4.0815,0.5390400000000001,0.15722000000000003,0.5615,3.3792,0.9856,3.52
2020-09-23 10:00:00,3.77328,1.10054,3.9305,0.5284800000000001,0.15414,0.5505,3.2448,0.9464,3.38,3.93648,1.14814,4.1005,0.5284800000000001,0.15414,0.5505,3.408,0.994,3.55
2020-09-23 10:30:00,3.7152000000000003,1.0836000000000001,3.87,0.8256,0.24080000000000001,0.86,2.8896,0.8428,3.01,3.888,1.134,4.05,0.8256,0.24080000000000001,0.86,3.0624,0.8932,3.19
2020-09-23 11:00:00,3.7199999999999998,1.085,3.875,1.3968,0.40740000000000004,1.455,2.3232,0.6776,2.42,3.9024,1.1382,4.065,1.3968,0.40740000000000004,1.455,2.5056000000000003,0.7308,2.61
2020-09-23 11:30:00,3.67632,1.07226,3.8295,1.19952,0.34986,1.2495,2.4768,0.7224,2.58,3.85872,1.12546,4.0195,1.19952,0.34986,1.2495,2.6592000000000002,0.7756000000000001,2.77
2020-09-23 12:00:00,3.73968,1.09074,3.8955,0.80208,0.23394,0.8355,2.9376,0.8568,3.06,3.91248,1.14114,4.0755,0.80208,0.23394,0.8355,3.1104,0.9072,3.24
2020-09-23 12:30:00,3.82656,1.11608,3.9859999999999998,0.7257600000000001,0.21168,0.756,3.1008,0.9044000000000001,3.23,3.93216,1.14688,4.096,0.7257600000000001,0.21168,0.756,3.2064,0.9352,3.34
2020-09-23 13:00:00,3.7622400000000003,1.09732,3.919,1.07424,0.31332000000000004,1.119,2.688,0.784,2.8,3.94464,1.15052,4.109,1.07424,0.31332000000000004,1.119,2.8704,0.8372,2.99
2020-09-23 13:30:00,3.6921600000000003,1.07688,3.846,1.16736,0.34048,1.216,2.5248,0.7364,2.63,3.86496,1.12728,4.026,1.16736,0.34048,1.216,2.6976,0.7868,2.81
2020-09-23 14:00:00,3.56832,1.04076,3.717,1.23552,0.36036,1.287,2.3328,0.6804,2.43,3.7507200000000003,1.09396,3.907,1.23552,0.36036,1.287,2.5152,0.7336,2.62
2020-09-23 14:30:00,3.49392,1.01906,3.6395,1.17072,0.34146000000000004,1.2195,2.3232,0.6776,2.42,3.67632,1.07226,3.8295,1.17072,0.34146000000000004,1.2195,2.5056000000000003,0.7308,2.61
2020-09-23 15:00:00,3.5136000000000003,1.0248,3.66,1.2,0.35000000000000003,1.25,2.3136,0.6748000000000001,2.41,3.6864,1.0752,3.84,1.2,0.35000000000000003,1.25,2.4864,0.7252000000000001,2.59
2020-09-23 15:30:00,3.50304,1.02172,3.649,1.16064,0.33852000000000004,1.209,2.3424,0.6832,2.44,3.66624,1.06932,3.819,1.16064,0.33852000000000004,1.209,2.5056000000000003,0.7308,2.61
2020-09-23 16:00:00,3.6201600000000003,1.05588,3.771,1.10496,0.32228,1.151,2.5152,0.7336,2.62,3.7737600000000002,1.10068,3.931,1.10496,0.32228,1.151,2.6688,0.7784000000000001,2.7800000000000002
2020-09-23 16:30:00,3.63216,1.05938,3.7835,1.08816,0.31738000000000005,1.1335,2.544,0.742,2.65,3.78576,1.10418,3.9435000000000002,1.08816,0.31738000000000005,1.1335,2.6976,0.7868,2.81
2020-09-23 17:00:00,3.62784,1.05812,3.779,1.08384,0.31612,1.129,2.544,0.742,2.65,3.78144,1.1029200000000001,3.939,1.08384,0.31612,1.129,2.6976,0.7868,2.81
2020-09-23 17:30:00,3.7977600000000002,1.10768,3.956,0.63936,0.18648,0.666,3.1584,0.9212,3.29,3.95136,1.15248,4.116,0.63936,0.18648,0.666,3.312,0.966,3.45
2020-09-23 18:00:00,3.7632,1.0976,3.92,0.9696,0.2828,1.01,2.7936,0.8148000000000001,2.91,3.9264,1.1452,4.09,0.9696,0.2828,1.01,2.9568000000000003,0.8624,3.08
2020-09-23 18:30:00,3.71664,1.08402,3.8715,1.01904,0.29722000000000004,1.0615,2.6976,0.7868,2.81,3.87024,1.12882,4.0315,1.01904,0.29722000000000004,1.0615,2.8512,0.8316,2.9699999999999998
2020-09-23 19:00:00,3.6936,1.0773,3.8475,0.9672000000000001,0.2821,1.0075,2.7264,0.7952,2.84,3.8568,1.1249,4.0175,0.9672000000000001,0.2821,1.0075,2.8896,0.8428,3.01
2020-09-23 19:30:00,3.73056,1.08808,3.886,0.9945600000000001,0.29008,1.036,2.7359999999999998,0.798,2.85,3.88416,1.13288,4.046,0.9945600000000001,0.29008,1.036,2.8896,0.8428,3.01
2020-09-23 20:00:00,3.6148800000000003,1.05434,3.7655000000000003,1.05168,0.30674,1.0955,2.5632,0.7476,2.67,3.75888,1.09634,3.9155,1.05168,0.30674,1.0955,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-09-23 20:30:00,3.408,0.994,3.55,1.0752,0.3136,1.12,2.3328,0.6804,2.43,3.5328,1.0304,3.68,1.0752,0.3136,1.12,2.4576000000000002,0.7168,2.56
2020-09-23 21:00:00,3.23328,0.9430400000000001,3.368,1.00608,0.29344000000000003,1.048,2.2272,0.6496000000000001,2.32,3.34848,0.9766400000000001,3.488,1.00608,0.29344000000000003,1.048,2.3424,0.6832,2.44
2020-09-23 21:30:00,3.1488,0.9184,3.2800000000000002,0.9216000000000001,0.26880000000000004,0.96,2.2272,0.6496000000000001,2.32,3.3216,0.9688,3.46,0.9216000000000001,0.26880000000000004,0.96,2.4,0.7000000000000001,2.5
2020-09-23 22:00:00,2.96016,0.86338,3.0835,0.95376,0.27818000000000004,0.9935,2.0064,0.5852,2.09,3.14256,0.9165800000000001,3.2735,0.95376,0.27818000000000004,0.9935,2.1888,0.6384000000000001,2.2800000000000002
2020-09-23 22:30:00,2.74848,0.80164,2.863,0.8860800000000001,0.25844,0.923,1.8624,0.5432,1.94,2.94048,0.8576400000000001,3.063,0.8860800000000001,0.25844,0.923,2.0544000000000002,0.5992000000000001,2.14
2020-09-23 23:00:00,2.58864,0.75502,2.6965,0.8702400000000001,0.25382000000000005,0.9065000000000001,1.7184,0.5012,1.79,2.78064,0.8110200000000001,2.8965,0.8702400000000001,0.25382000000000005,0.9065000000000001,1.9104,0.5572,1.99
2020-09-23 23:30:00,2.35824,0.6878200000000001,2.4565,0.8798400000000001,0.25662,0.9165000000000001,1.4784000000000002,0.4312,1.54,2.59824,0.75782,2.7065,0.8798400000000001,0.25662,0.9165000000000001,1.7184,0.5012,1.79
2020-09-24 00:00:00,2.26608,0.6609400000000001,2.3605,0.8548800000000001,0.24934000000000003,0.8905000000000001,1.4112,0.4116,1.47,2.51568,0.7337400000000001,2.6205,0.8548800000000001,0.24934000000000003,0.8905000000000001,1.6608,0.4844,1.73
2020-09-24 00:30:00,2.16912,0.63266,2.2595,0.8059200000000001,0.23506000000000002,0.8395,1.3632,0.3976,1.42,2.43792,0.71106,2.5395,0.8059200000000001,0.23506000000000002,0.8395,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-09-24 01:00:00,2.11536,0.6169800000000001,2.2035,0.8193600000000001,0.23898000000000003,0.8535,1.296,0.378,1.35,2.38416,0.6953800000000001,2.4835000000000003,0.8193600000000001,0.23898000000000003,0.8535,1.5648,0.45640000000000003,1.63
2020-09-24 01:30:00,2.0904,0.6097,2.1775,0.8616,0.2513,0.8975000000000001,1.2288000000000001,0.3584,1.28,2.388,0.6965,2.4875,0.8616,0.2513,0.8975000000000001,1.5264,0.44520000000000004,1.5899999999999999
2020-09-24 02:00:00,2.0808,0.6069,2.1675,0.8712000000000001,0.2541,0.9075000000000001,1.2096,0.3528,1.26,2.3784,0.6937,2.4775,0.8712000000000001,0.2541,0.9075000000000001,1.5072,0.43960000000000005,1.57
2020-09-24 02:30:00,2.09424,0.61082,2.1815,0.7790400000000001,0.22722,0.8115,1.3152,0.3836,1.37,2.37264,0.6920200000000001,2.4715,0.7790400000000001,0.22722,0.8115,1.5936,0.46480000000000005,1.6600000000000001
2020-09-24 03:00:00,2.07792,0.60606,2.1645,0.7051200000000001,0.20566,0.7345,1.3728,0.40040000000000003,1.43,2.33712,0.68166,2.4345,0.7051200000000001,0.20566,0.7345,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-09-24 03:30:00,2.11728,0.6175400000000001,2.2055,0.6772800000000001,0.19754000000000002,0.7055,1.44,0.42,1.5,2.34768,0.68474,2.4455,0.6772800000000001,0.19754000000000002,0.7055,1.6703999999999999,0.4872,1.74
2020-09-24 04:00:00,2.06688,0.60284,2.153,0.73248,0.21364000000000002,0.763,1.3344,0.38920000000000005,1.3900000000000001,2.32608,0.67844,2.423,0.73248,0.21364000000000002,0.763,1.5936,0.46480000000000005,1.6600000000000001
2020-09-24 04:30:00,2.05968,0.60074,2.1455,0.8116800000000001,0.23674,0.8455,1.248,0.364,1.3,2.32848,0.6791400000000001,2.4255,0.8116800000000001,0.23674,0.8455,1.5168,0.4424,1.58
2020-09-24 05:00:00,2.052,0.5985,2.1375,0.8232,0.2401,0.8575,1.2288000000000001,0.3584,1.28,2.3208,0.6769000000000001,2.4175,0.8232,0.2401,0.8575,1.4976,0.4368,1.56
2020-09-24 05:30:00,2.15136,0.62748,2.241,0.8649600000000001,0.25228,0.901,1.2864,0.37520000000000003,1.34,2.42016,0.7058800000000001,2.521,0.8649600000000001,0.25228,0.901,1.5552000000000001,0.4536,1.62
2020-09-24 06:00:00,2.30064,0.6710200000000001,2.3965,0.8894400000000001,0.25942000000000004,0.9265,1.4112,0.4116,1.47,2.50224,0.72982,2.6065,0.8894400000000001,0.25942000000000004,0.9265,1.6128,0.47040000000000004,1.6800000000000002
2020-09-24 06:30:00,2.73264,0.7970200000000001,2.8465,0.9182400000000001,0.26782,0.9565,1.8144,0.5292,1.8900000000000001,2.83824,0.8278200000000001,2.9565,0.9182400000000001,0.26782,0.9565,1.92,0.56,2.0
2020-09-24 07:00:00,3.0528,0.8904000000000001,3.18,0.8928,0.2604,0.93,2.16,0.63,2.25,3.1776,0.9268000000000001,3.31,0.8928,0.2604,0.93,2.2848,0.6664,2.38
2020-09-24 07:30:00,3.33744,0.9734200000000001,3.4765,0.8990400000000001,0.26222,0.9365,2.4384,0.7112,2.54,3.4718400000000003,1.01262,3.6165000000000003,0.8990400000000001,0.26222,0.9365,2.5728,0.7504000000000001,2.68
2020-09-24 08:00:00,3.51312,1.02466,3.6595,1.01712,0.29666000000000003,1.0595,2.496,0.728,2.6,3.65712,1.06666,3.8095,1.01712,0.29666000000000003,1.0595,2.64,0.77,2.75
2020-09-24 08:30:00,3.72192,1.08556,3.877,1.01472,0.29596,1.057,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.88512,1.13316,4.047,1.01472,0.29596,1.057,2.8704,0.8372,2.99
2020-09-24 09:00:00,3.73872,1.09046,3.8945,1.06032,0.30926000000000003,1.1045,2.6784,0.7812,2.79,3.9115200000000003,1.14086,4.0745,1.06032,0.30926000000000003,1.1045,2.8512,0.8316,2.9699999999999998
2020-09-24 09:30:00,3.81888,1.11384,3.9779999999999998,1.24608,0.36344000000000004,1.298,2.5728,0.7504000000000001,2.68,3.99168,1.16424,4.158,1.24608,0.36344000000000004,1.298,2.7456,0.8008000000000001,2.86
2020-09-24 10:00:00,3.70704,1.08122,3.8615,1.30704,0.38122000000000006,1.3615,2.4,0.7000000000000001,2.5,3.87984,1.13162,4.0415,1.30704,0.38122000000000006,1.3615,2.5728,0.7504000000000001,2.68
2020-09-24 10:30:00,3.62592,1.05756,3.777,1.41792,0.41356000000000004,1.477,2.208,0.644,2.3,3.7987200000000003,1.10796,3.957,1.41792,0.41356000000000004,1.477,2.3808,0.6944,2.48
2020-09-24 11:00:00,3.7056,1.0808,3.86,1.1904,0.3472,1.24,2.5152,0.7336,2.62,3.8688000000000002,1.1284,4.03,1.1904,0.3472,1.24,2.6784,0.7812,2.79
2020-09-24 11:30:00,3.74208,1.09144,3.898,1.08288,0.31584,1.1280000000000001,2.6592000000000002,0.7756000000000001,2.77,3.91488,1.14184,4.078,1.08288,0.31584,1.1280000000000001,2.832,0.8260000000000001,2.95
2020-09-24 12:00:00,3.86448,1.12714,4.0255,1.04208,0.30394000000000004,1.0855,2.8224,0.8232,2.94,4.02768,1.17474,4.1955,1.04208,0.30394000000000004,1.0855,2.9856,0.8708,3.11
2020-09-24 12:30:00,3.65136,1.06498,3.8035,1.3953600000000002,0.40698,1.4535,2.2560000000000002,0.658,2.35,3.82416,1.11538,3.9835000000000003,1.3953600000000002,0.40698,1.4535,2.4288,0.7084,2.5300000000000002
2020-09-24 13:00:00,3.89616,1.13638,4.0585,1.11216,0.32438,1.1585,2.784,0.812,2.9,4.05936,1.18398,4.2285,1.11216,0.32438,1.1585,2.9472,0.8596,3.07
