Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-24 13:30:00,3.8990400000000003,1.1372200000000001,4.0615,0.65424,0.19082000000000002,0.6815,3.2448,0.9464,3.38,4.04304,1.17922,4.2115,0.65424,0.19082000000000002,0.6815,3.3888,0.9884000000000001,3.5300000000000002
2020-09-24 14:00:00,3.648,1.064,3.8,0.864,0.252,0.9,2.784,0.812,2.9,3.8016,1.1088,3.96,0.864,0.252,0.9,2.9376,0.8568,3.06
2020-09-24 14:30:00,3.62352,1.05686,3.7745,0.7723200000000001,0.22526000000000002,0.8045,2.8512,0.8316,2.9699999999999998,3.77712,1.10166,3.9345,0.7723200000000001,0.22526000000000002,0.8045,3.0048,0.8764000000000001,3.13
2020-09-24 15:00:00,3.63024,1.05882,3.7815000000000003,0.7790400000000001,0.22722,0.8115,2.8512,0.8316,2.9699999999999998,3.78384,1.10362,3.9415,0.7790400000000001,0.22722,0.8115,3.0048,0.8764000000000001,3.13
2020-09-24 15:30:00,3.6024000000000003,1.0507,3.7525,1.5192,0.4431,1.5825,2.0832,0.6076,2.17,3.7752,1.1011,3.9325,1.5192,0.4431,1.5825,2.2560000000000002,0.658,2.35
2020-09-24 16:00:00,3.63648,1.06064,3.7880000000000003,1.27488,0.37184,1.328,2.3616,0.6888000000000001,2.46,3.80928,1.11104,3.968,1.27488,0.37184,1.328,2.5343999999999998,0.7392000000000001,2.64
2020-09-24 16:30:00,3.79632,1.10726,3.9545,1.10832,0.32326000000000005,1.1545,2.688,0.784,2.8,3.95952,1.15486,4.1245,1.10832,0.32326000000000005,1.1545,2.8512,0.8316,2.9699999999999998
2020-09-24 17:00:00,3.9993600000000002,1.16648,4.166,1.04256,0.30408,1.086,2.9568000000000003,0.8624,3.08,4.17216,1.21688,4.346,1.04256,0.30408,1.086,3.1296,0.9128000000000001,3.26
2020-09-24 17:30:00,4.08384,1.19112,4.254,0.72384,0.21112000000000003,0.754,3.36,0.98,3.5,4.24704,1.23872,4.424,0.72384,0.21112000000000003,0.754,3.5232,1.0276,3.67
2020-09-24 18:00:00,4.00368,1.16774,4.1705,0.76848,0.22414,0.8005,3.2352,0.9436,3.37,4.15728,1.21254,4.3305,0.76848,0.22414,0.8005,3.3888,0.9884000000000001,3.5300000000000002
2020-09-24 18:30:00,3.95952,1.15486,4.1245,1.14672,0.33446000000000004,1.1945000000000001,2.8128,0.8204,2.93,4.09392,1.19406,4.2645,1.14672,0.33446000000000004,1.1945000000000001,2.9472,0.8596,3.07
2020-09-24 19:00:00,3.93072,1.14646,4.0945,1.20432,0.35126,1.2545,2.7264,0.7952,2.84,4.05552,1.18286,4.2245,1.20432,0.35126,1.2545,2.8512,0.8316,2.9699999999999998
2020-09-24 19:30:00,3.90576,1.13918,4.0685,1.11216,0.32438,1.1585,2.7936,0.8148000000000001,2.91,4.03056,1.17558,4.1985,1.11216,0.32438,1.1585,2.9184,0.8512000000000001,3.04
2020-09-24 20:00:00,3.9115200000000003,1.14086,4.0745,1.02192,0.29806000000000005,1.0645,2.8896,0.8428,3.01,4.02672,1.17446,4.1945,1.02192,0.29806000000000005,1.0645,3.0048,0.8764000000000001,3.13
2020-09-24 20:30:00,3.64896,1.0642800000000001,3.801,1.02816,0.29988000000000004,1.071,2.6208,0.7644000000000001,2.73,3.79296,1.10628,3.951,1.02816,0.29988000000000004,1.071,2.7648,0.8064,2.88
2020-09-24 21:00:00,3.44736,1.00548,3.591,1.01856,0.29708,1.061,2.4288,0.7084,2.5300000000000002,3.60096,1.05028,3.751,1.01856,0.29708,1.061,2.5824,0.7532,2.69
2020-09-24 21:30:00,3.23136,0.9424800000000001,3.366,1.01376,0.29568,1.056,2.2176,0.6468,2.31,3.40416,0.9928800000000001,3.5460000000000003,1.01376,0.29568,1.056,2.3904,0.6972,2.49
2020-09-24 22:00:00,3.09504,0.9027200000000001,3.224,0.6758400000000001,0.19712000000000002,0.704,2.4192,0.7056,2.52,3.20064,0.9335200000000001,3.334,0.6758400000000001,0.19712000000000002,0.704,2.5248,0.7364,2.63
2020-09-24 22:30:00,2.81088,0.81984,2.928,1.15968,0.33824000000000004,1.208,1.6512,0.48160000000000003,1.72,2.8972800000000003,0.8450400000000001,3.018,1.15968,0.33824000000000004,1.208,1.7376,0.5068,1.81
2020-09-24 23:00:00,2.6616,0.7763,2.7725,1.1832,0.3451,1.2325,1.4784000000000002,0.4312,1.54,2.7288,0.7959,2.8425000000000002,1.1832,0.3451,1.2325,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-09-24 23:30:00,2.4696,0.7203,2.5725,1.1544,0.3367,1.2025000000000001,1.3152,0.3836,1.37,2.5272,0.7371000000000001,2.6325000000000003,1.1544,0.3367,1.2025000000000001,1.3728,0.40040000000000003,1.43
2020-09-25 00:00:00,2.35968,0.6882400000000001,2.458,1.13088,0.32984,1.178,1.2288000000000001,0.3584,1.28,2.39808,0.6994400000000001,2.498,1.13088,0.32984,1.178,1.2671999999999999,0.36960000000000004,1.32
2020-09-25 00:30:00,2.2632,0.6601,2.3575,1.1208,0.3269,1.1675,1.1424,0.3332,1.19,2.292,0.6685,2.3875,1.1208,0.3269,1.1675,1.1712,0.3416,1.22
2020-09-25 01:00:00,2.22624,0.64932,2.319,1.10304,0.32172,1.149,1.1232,0.3276,1.17,2.25504,0.6577200000000001,2.349,1.10304,0.32172,1.149,1.152,0.336,1.2
2020-09-25 01:30:00,2.19456,0.6400800000000001,2.286,1.07136,0.31248000000000004,1.116,1.1232,0.3276,1.17,2.22336,0.6484800000000001,2.316,1.07136,0.31248000000000004,1.116,1.152,0.336,1.2
2020-09-25 02:00:00,2.17872,0.63546,2.2695,1.08432,0.31626000000000004,1.1295,1.0944,0.31920000000000004,1.1400000000000001,2.21712,0.64666,2.3095,1.08432,0.31626000000000004,1.1295,1.1328,0.3304,1.18
2020-09-25 02:30:00,2.15088,0.62734,2.2405,1.07568,0.31374,1.1205,1.0752,0.3136,1.12,2.17968,0.6357400000000001,2.2705,1.07568,0.31374,1.1205,1.104,0.322,1.15
2020-09-25 03:00:00,2.14224,0.62482,2.2315,1.15344,0.33642000000000005,1.2015,0.9888,0.2884,1.03,2.17104,0.63322,2.2615,1.15344,0.33642000000000005,1.2015,1.0176,0.2968,1.06
2020-09-25 03:30:00,2.12928,0.62104,2.218,1.13088,0.32984,1.178,0.9984000000000001,0.2912,1.04,2.15808,0.62944,2.248,1.13088,0.32984,1.178,1.0272000000000001,0.29960000000000003,1.07
2020-09-25 04:00:00,2.13264,0.62202,2.2215,1.12464,0.32802000000000003,1.1715,1.008,0.294,1.05,2.16144,0.6304200000000001,2.2515,1.12464,0.32802000000000003,1.1715,1.0368,0.3024,1.08
2020-09-25 04:30:00,2.1648,0.6314000000000001,2.255,1.2528000000000001,0.3654,1.305,0.912,0.266,0.9500000000000001,2.1744,0.6342,2.265,1.2528000000000001,0.3654,1.305,0.9216000000000001,0.26880000000000004,0.96
2020-09-25 05:00:00,2.1984,0.6412,2.29,1.296,0.378,1.35,0.9024000000000001,0.2632,0.9400000000000001,2.1984,0.6412,2.29,1.296,0.378,1.35,0.9024000000000001,0.2632,0.9400000000000001
2020-09-25 05:30:00,2.24496,0.65478,2.3385,1.33296,0.38878,1.3885,0.912,0.266,0.9500000000000001,2.25456,0.65758,2.3485,1.33296,0.38878,1.3885,0.9216000000000001,0.26880000000000004,0.96
2020-09-25 06:00:00,2.36256,0.68908,2.461,1.19136,0.34748,1.241,1.1712,0.3416,1.22,2.39136,0.6974800000000001,2.491,1.19136,0.34748,1.241,1.2,0.35000000000000003,1.25
2020-09-25 06:30:00,2.72832,0.79576,2.842,1.22112,0.35616000000000003,1.272,1.5072,0.43960000000000005,1.57,2.8147200000000003,0.82096,2.932,1.22112,0.35616000000000003,1.272,1.5936,0.46480000000000005,1.6600000000000001
2020-09-25 07:00:00,3.20928,0.9360400000000001,3.343,1.17408,0.34244,1.223,2.0352,0.5936,2.12,3.32448,0.9696400000000001,3.463,1.17408,0.34244,1.223,2.1504,0.6272,2.24
2020-09-25 07:30:00,3.45456,1.00758,3.5985,1.27536,0.37198000000000003,1.3285,2.1792,0.6356,2.27,3.60816,1.05238,3.7585,1.27536,0.37198000000000003,1.3285,2.3328,0.6804,2.43
2020-09-25 08:00:00,3.71856,1.08458,3.8735,1.26096,0.36778000000000005,1.3135,2.4576000000000002,0.7168,2.56,3.88176,1.13218,4.0435,1.26096,0.36778000000000005,1.3135,2.6208,0.7644000000000001,2.73
2020-09-25 08:30:00,3.89424,1.13582,4.0565,1.24464,0.36302,1.2965,2.6496,0.7728,2.76,4.07664,1.18902,4.2465,1.24464,0.36302,1.2965,2.832,0.8260000000000001,2.95
2020-09-25 09:00:00,3.93072,1.14646,4.0945,1.3003200000000001,0.37926000000000004,1.3545,2.6304,0.7672,2.74,4.10352,1.19686,4.2745,1.3003200000000001,0.37926000000000004,1.3545,2.8032,0.8176,2.92
2020-09-25 09:30:00,3.88896,1.13428,4.051,1.5561600000000002,0.45388000000000006,1.621,2.3328,0.6804,2.43,4.08096,1.19028,4.251,1.5561600000000002,0.45388000000000006,1.621,2.5248,0.7364,2.63
2020-09-25 10:00:00,3.76176,1.09718,3.9185,1.7457600000000002,0.5091800000000001,1.8185,2.016,0.588,2.1,3.95376,1.15318,4.1185,1.7457600000000002,0.5091800000000001,1.8185,2.208,0.644,2.3
2020-09-25 10:30:00,3.81984,1.11412,3.979,1.6982400000000002,0.49532000000000004,1.7690000000000001,2.1216,0.6188,2.21,4.00224,1.1673200000000001,4.169,1.6982400000000002,0.49532000000000004,1.7690000000000001,2.304,0.672,2.4
2020-09-25 11:00:00,3.8376,1.1193,3.9975,1.5048,0.4389,1.5675,2.3328,0.6804,2.43,4.0104,1.1697,4.1775,1.5048,0.4389,1.5675,2.5056000000000003,0.7308,2.61
2020-09-25 11:30:00,3.76368,1.09774,3.9205,1.5076800000000001,0.43974,1.5705,2.2560000000000002,0.658,2.35,3.9460800000000003,1.15094,4.1105,1.5076800000000001,0.43974,1.5705,2.4384,0.7112,2.54
2020-09-25 12:00:00,3.68352,1.07436,3.8369999999999997,1.57152,0.45836000000000005,1.637,2.112,0.616,2.2,3.86592,1.12756,4.027,1.57152,0.45836000000000005,1.637,2.2944,0.6692,2.39
2020-09-25 12:30:00,3.80352,1.1093600000000001,3.9619999999999997,1.88352,0.5493600000000001,1.962,1.92,0.56,2.0,4.00512,1.16816,4.172,1.88352,0.5493600000000001,1.962,2.1216,0.6188,2.21
2020-09-25 13:00:00,3.8212800000000002,1.11454,3.9805,1.89168,0.55174,1.9705,1.9296000000000002,0.5628000000000001,2.01,4.01328,1.17054,4.1805,1.89168,0.55174,1.9705,2.1216,0.6188,2.21
2020-09-25 13:30:00,3.53808,1.03194,3.6855,1.58928,0.46354000000000006,1.6555,1.9488,0.5684,2.03,3.7204800000000002,1.08514,3.8755,1.58928,0.46354000000000006,1.6555,2.1312,0.6216,2.22
2020-09-25 14:00:00,3.59952,1.04986,3.7495000000000003,1.43952,0.41986,1.4995,2.16,0.63,2.25,3.77232,1.10026,3.9295,1.43952,0.41986,1.4995,2.3328,0.6804,2.43
2020-09-25 14:30:00,3.58992,1.04706,3.7395,1.38192,0.40306000000000003,1.4395,2.208,0.644,2.3,3.77232,1.10026,3.9295,1.38192,0.40306000000000003,1.4395,2.3904,0.6972,2.49
2020-09-25 15:00:00,3.41616,0.99638,3.5585,1.47696,0.43078000000000005,1.5385,1.9392,0.5656,2.02,3.58896,1.04678,3.7385,1.47696,0.43078000000000005,1.5385,2.112,0.616,2.2
2020-09-25 15:30:00,3.3048,0.9639000000000001,3.4425,1.5575999999999999,0.45430000000000004,1.6225,1.7472,0.5096,1.82,3.468,1.0115,3.6125,1.5575999999999999,0.45430000000000004,1.6225,1.9104,0.5572,1.99
2020-09-25 16:00:00,3.29376,0.9606800000000001,3.431,1.57536,0.45948000000000006,1.641,1.7184,0.5012,1.79,3.44736,1.00548,3.591,1.57536,0.45948000000000006,1.641,1.8719999999999999,0.546,1.9500000000000002
2020-09-25 16:30:00,3.39216,0.98938,3.5335,1.44336,0.42098,1.5035,1.9488,0.5684,2.03,3.53616,1.03138,3.6835,1.44336,0.42098,1.5035,2.0928,0.6104,2.18
2020-09-25 17:00:00,3.39216,0.98938,3.5335,1.44336,0.42098,1.5035,1.9488,0.5684,2.03,3.53616,1.03138,3.6835,1.44336,0.42098,1.5035,2.0928,0.6104,2.18
2020-09-25 17:30:00,3.396,0.9905,3.5375,1.3416000000000001,0.39130000000000004,1.3975,2.0544000000000002,0.5992000000000001,2.14,3.5496,1.0353,3.6975,1.3416000000000001,0.39130000000000004,1.3975,2.208,0.644,2.3
2020-09-25 18:00:00,3.528,1.029,3.675,1.3104,0.38220000000000004,1.365,2.2176,0.6468,2.31,3.6912000000000003,1.0766,3.8449999999999998,1.3104,0.38220000000000004,1.365,2.3808,0.6944,2.48
2020-09-25 18:30:00,3.5668800000000003,1.04034,3.7155,1.28208,0.37394000000000005,1.3355000000000001,2.2848,0.6664,2.38,3.73008,1.08794,3.8855,1.28208,0.37394000000000005,1.3355000000000001,2.448,0.714,2.55
2020-09-25 19:00:00,3.6288,1.0584,3.7800000000000002,1.2288000000000001,0.3584,1.28,2.4,0.7000000000000001,2.5,3.7824,1.1032,3.94,1.2288000000000001,0.3584,1.28,2.5536,0.7448,2.66
2020-09-25 19:30:00,3.74208,1.09144,3.898,0.79488,0.23184000000000002,0.8280000000000001,2.9472,0.8596,3.07,3.87648,1.13064,4.038,0.79488,0.23184000000000002,0.8280000000000001,3.0816,0.8988,3.21
2020-09-25 20:00:00,3.66144,1.06792,3.814,1.2230400000000001,0.35672000000000004,1.274,2.4384,0.7112,2.54,3.79584,1.10712,3.954,1.2230400000000001,0.35672000000000004,1.274,2.5728,0.7504000000000001,2.68
2020-09-25 20:30:00,3.37344,0.9839200000000001,3.5140000000000002,1.29984,0.37912,1.354,2.0736,0.6048,2.16,3.50784,1.02312,3.654,1.29984,0.37912,1.354,2.208,0.644,2.3
2020-09-25 21:00:00,3.2524800000000003,0.94864,3.388,1.31328,0.38304000000000005,1.3679999999999999,1.9392,0.5656,2.02,3.38688,0.98784,3.528,1.31328,0.38304000000000005,1.3679999999999999,2.0736,0.6048,2.16
2020-09-25 21:30:00,3.13632,0.9147600000000001,3.267,1.23552,0.36036,1.287,1.9008,0.5544,1.98,3.23232,0.94276,3.367,1.23552,0.36036,1.287,1.9968,0.5824,2.08
2020-09-25 22:00:00,2.98032,0.86926,3.1045,1.15632,0.33726,1.2045,1.824,0.532,1.9,3.06672,0.89446,3.1945,1.15632,0.33726,1.2045,1.9104,0.5572,1.99
2020-09-25 22:30:00,2.76816,0.8073800000000001,2.8835,0.97296,0.28378000000000003,1.0135,1.7952,0.5236000000000001,1.87,2.84496,0.8297800000000001,2.9635,0.97296,0.28378000000000003,1.0135,1.8719999999999999,0.546,1.9500000000000002
2020-09-25 23:00:00,2.6664,0.7777000000000001,2.7775,0.8136,0.2373,0.8475,1.8528,0.5404,1.9300000000000002,2.7336,0.7973,2.8475,0.8136,0.2373,0.8475,1.92,0.56,2.0
2020-09-25 23:30:00,2.46,0.7175,2.5625,1.1736,0.3423,1.2225,1.2864,0.37520000000000003,1.34,2.508,0.7315,2.6125,1.1736,0.3423,1.2225,1.3344,0.38920000000000005,1.3900000000000001
2020-09-26 00:00:00,2.34144,0.6829200000000001,2.439,1.16064,0.33852000000000004,1.209,1.1808,0.34440000000000004,1.23,2.38944,0.6969200000000001,2.489,1.16064,0.33852000000000004,1.209,1.2288000000000001,0.3584,1.28
2020-09-26 00:30:00,2.25936,0.65898,2.3535,1.1457600000000001,0.33418000000000003,1.1935,1.1136,0.32480000000000003,1.16,2.2977600000000002,0.6701800000000001,2.3935,1.1457600000000001,0.33418000000000003,1.1935,1.152,0.336,1.2
2020-09-26 01:00:00,2.20752,0.6438600000000001,2.2995,1.14192,0.33306,1.1895,1.0656,0.3108,1.11,2.23632,0.6522600000000001,2.3295,1.14192,0.33306,1.1895,1.0944,0.31920000000000004,1.1400000000000001
2020-09-26 01:30:00,2.1907200000000002,0.6389600000000001,2.282,1.08672,0.31696,1.1320000000000001,1.104,0.322,1.15,2.21952,0.64736,2.312,1.08672,0.31696,1.1320000000000001,1.1328,0.3304,1.18
2020-09-26 02:00:00,2.15568,0.6287400000000001,2.2455,1.01328,0.29554,1.0555,1.1424,0.3332,1.19,2.19408,0.6399400000000001,2.2855,1.01328,0.29554,1.0555,1.1808,0.34440000000000004,1.23
2020-09-26 02:30:00,2.14896,0.62678,2.2385,1.00656,0.29358,1.0485,1.1424,0.3332,1.19,2.18736,0.6379800000000001,2.2785,1.00656,0.29358,1.0485,1.1808,0.34440000000000004,1.23
2020-09-26 03:00:00,2.11008,0.6154400000000001,2.198,1.00608,0.29344000000000003,1.048,1.104,0.322,1.15,2.14848,0.6266400000000001,2.238,1.00608,0.29344000000000003,1.048,1.1424,0.3332,1.19
2020-09-26 03:30:00,2.136,0.623,2.225,1.0416,0.3038,1.085,1.0944,0.31920000000000004,1.1400000000000001,2.1744,0.6342,2.265,1.0416,0.3038,1.085,1.1328,0.3304,1.18
2020-09-26 04:00:00,2.12928,0.62104,2.218,1.08288,0.31584,1.1280000000000001,1.0464,0.3052,1.09,2.15808,0.62944,2.248,1.08288,0.31584,1.1280000000000001,1.0752,0.3136,1.12
2020-09-26 04:30:00,2.14176,0.62468,2.231,1.11456,0.32508000000000004,1.161,1.0272000000000001,0.29960000000000003,1.07,2.17056,0.6330800000000001,2.261,1.11456,0.32508000000000004,1.161,1.056,0.308,1.1
2020-09-26 05:00:00,2.16336,0.6309800000000001,2.2535,1.11696,0.32578,1.1635,1.0464,0.3052,1.09,2.18256,0.63658,2.2735,1.11696,0.32578,1.1635,1.0656,0.3108,1.11
2020-09-26 05:30:00,2.17968,0.6357400000000001,2.2705,1.14288,0.33334,1.1905000000000001,1.0368,0.3024,1.08,2.17968,0.6357400000000001,2.2705,1.14288,0.33334,1.1905000000000001,1.0368,0.3024,1.08
2020-09-26 06:00:00,2.1768,0.6349,2.2675,1.1304,0.3297,1.1775,1.0464,0.3052,1.09,2.3688000000000002,0.6909000000000001,2.4675000000000002,1.1304,0.3297,1.1775,1.2384,0.3612,1.29
2020-09-26 06:30:00,2.35632,0.6872600000000001,2.4545,1.22352,0.35686,1.2745,1.1328,0.3304,1.18,2.38512,0.6956600000000001,2.4845,1.22352,0.35686,1.2745,1.1616,0.3388,1.21
2020-09-26 07:00:00,2.5128,0.7329,2.6175,1.1976,0.3493,1.2475,1.3152,0.3836,1.37,2.5704000000000002,0.7497,2.6775,1.1976,0.3493,1.2475,1.3728,0.40040000000000003,1.43
2020-09-26 07:30:00,2.60352,0.75936,2.7119999999999997,1.23072,0.35896000000000006,1.282,1.3728,0.40040000000000003,1.43,2.68992,0.78456,2.802,1.23072,0.35896000000000006,1.282,1.4592,0.42560000000000003,1.52
2020-09-26 08:00:00,2.85696,0.83328,2.976,1.18656,0.34608000000000005,1.236,1.6703999999999999,0.4872,1.74,2.94336,0.85848,3.066,1.18656,0.34608000000000005,1.236,1.7568000000000001,0.5124000000000001,1.83
2020-09-26 08:30:00,3.01152,0.87836,3.137,1.1875200000000001,0.34636,1.237,1.824,0.532,1.9,3.10752,0.90636,3.237,1.1875200000000001,0.34636,1.237,1.92,0.56,2.0
2020-09-26 09:00:00,3.13104,0.91322,3.2615,1.30704,0.38122000000000006,1.3615,1.824,0.532,1.9,3.2462400000000002,0.9468200000000001,3.3815,1.30704,0.38122000000000006,1.3615,1.9392,0.5656,2.02
2020-09-26 09:30:00,3.13632,0.9147600000000001,3.267,1.44672,0.42196000000000006,1.5070000000000001,1.6896,0.4928,1.76,3.27072,0.95396,3.407,1.44672,0.42196000000000006,1.5070000000000001,1.824,0.532,1.9
2020-09-26 10:00:00,3.14064,0.9160200000000001,3.2715,1.5086400000000002,0.44002,1.5715,1.6320000000000001,0.47600000000000003,1.7000000000000002,3.27504,0.9552200000000001,3.4115,1.5086400000000002,0.44002,1.5715,1.7664,0.5152,1.8399999999999999
2020-09-26 10:30:00,3.07296,0.8962800000000001,3.201,1.53696,0.44828,1.601,1.536,0.448,1.6,3.19776,0.9326800000000001,3.331,1.53696,0.44828,1.601,1.6608,0.4844,1.73
2020-09-26 11:00:00,3.00672,0.8769600000000001,3.132,1.48032,0.43176000000000003,1.542,1.5264,0.44520000000000004,1.5899999999999999,3.12192,0.91056,3.252,1.48032,0.43176000000000003,1.542,1.6416,0.4788,1.71
2020-09-26 11:30:00,2.8785600000000002,0.8395800000000001,2.9985,1.5729600000000001,0.45878,1.6385,1.3056,0.3808,1.3599999999999999,3.00336,0.8759800000000001,3.1285,1.5729600000000001,0.45878,1.6385,1.4304000000000001,0.4172,1.49
2020-09-26 12:00:00,2.87136,0.8374800000000001,2.991,1.65216,0.48188000000000003,1.721,1.2192,0.3556,1.27,2.98656,0.8710800000000001,3.111,1.65216,0.48188000000000003,1.721,1.3344,0.38920000000000005,1.3900000000000001
2020-09-26 12:30:00,2.98128,0.8695400000000001,3.1055,1.46448,0.42714,1.5255,1.5168,0.4424,1.58,3.09648,0.90314,3.2255,1.46448,0.42714,1.5255,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-09-26 13:00:00,2.92944,0.8544200000000001,3.0515,1.39344,0.40642000000000006,1.4515,1.536,0.448,1.6,3.04464,0.88802,3.1715,1.39344,0.40642000000000006,1.4515,1.6512,0.48160000000000003,1.72
2020-09-26 13:30:00,2.9616,0.8638,3.085,1.32,0.385,1.375,1.6416,0.4788,1.71,3.0768,0.8974000000000001,3.205,1.32,0.385,1.375,1.7568000000000001,0.5124000000000001,1.83
2020-09-26 14:00:00,2.9318400000000002,0.8551200000000001,3.054,1.09824,0.32032000000000005,1.1440000000000001,1.8336000000000001,0.5348,1.9100000000000001,3.04704,0.8887200000000001,3.174,1.09824,0.32032000000000005,1.1440000000000001,1.9488,0.5684,2.03
2020-09-26 14:30:00,2.95008,0.8604400000000001,3.073,0.7420800000000001,0.21644000000000002,0.773,2.208,0.644,2.3,3.06528,0.8940400000000001,3.193,0.7420800000000001,0.21644000000000002,0.773,2.3232,0.6776,2.42
2020-09-26 15:00:00,2.8608000000000002,0.8344,2.98,1.2192,0.3556,1.27,1.6416,0.4788,1.71,2.9856,0.8708,3.11,1.2192,0.3556,1.27,1.7664,0.5152,1.8399999999999999
2020-09-26 15:30:00,2.95104,0.86072,3.074,1.17504,0.34272,1.224,1.776,0.518,1.85,3.06624,0.8943200000000001,3.194,1.17504,0.34272,1.224,1.8912,0.5516,1.97
2020-09-26 16:00:00,2.9424,0.8582000000000001,3.065,1.1280000000000001,0.329,1.175,1.8144,0.5292,1.8900000000000001,3.0576,0.8918,3.185,1.1280000000000001,0.329,1.175,1.9296000000000002,0.5628000000000001,2.01
2020-09-26 16:30:00,3.01488,0.8793400000000001,3.1405,1.19088,0.34734000000000004,1.2405,1.824,0.532,1.9,3.12048,0.9101400000000001,3.2505,1.19088,0.34734000000000004,1.2405,1.9296000000000002,0.5628000000000001,2.01
2020-09-26 17:00:00,3.15696,0.92078,3.2885,1.18896,0.34678000000000003,1.2385,1.968,0.5740000000000001,2.05,3.26256,0.9515800000000001,3.3985,1.18896,0.34678000000000003,1.2385,2.0736,0.6048,2.16
2020-09-26 17:30:00,3.33168,0.97174,3.4705,1.20048,0.35014,1.2505,2.1312,0.6216,2.22,3.44688,1.00534,3.5905,1.20048,0.35014,1.2505,2.2464,0.6552,2.34
2020-09-26 18:00:00,3.34896,0.9767800000000001,3.4885,1.11216,0.32438,1.1585,2.2368,0.6524,2.33,3.47376,1.01318,3.6185,1.11216,0.32438,1.1585,2.3616,0.6888000000000001,2.46
2020-09-26 18:30:00,3.3830400000000003,0.98672,3.524,1.14624,0.33432,1.194,2.2368,0.6524,2.33,3.49824,1.02032,3.644,1.14624,0.33432,1.194,2.352,0.686,2.45
2020-09-26 19:00:00,3.3475200000000003,0.9763600000000001,3.487,1.21632,0.35476,1.267,2.1312,0.6216,2.22,3.47232,1.01276,3.617,1.21632,0.35476,1.267,2.2560000000000002,0.658,2.35
2020-09-26 19:30:00,3.45072,1.00646,3.5945,1.10832,0.32326000000000005,1.1545,2.3424,0.6832,2.44,3.56592,1.04006,3.7145,1.10832,0.32326000000000005,1.1545,2.4576000000000002,0.7168,2.56
2020-09-26 20:00:00,3.33456,0.9725800000000001,3.4735,1.21296,0.35378000000000004,1.2635,2.1216,0.6188,2.21,3.44016,1.00338,3.5835,1.21296,0.35378000000000004,1.2635,2.2272,0.6496000000000001,2.32
2020-09-26 20:30:00,3.24528,0.94654,3.3805,1.23888,0.36134000000000005,1.2905,2.0064,0.5852,2.09,3.37008,0.98294,3.5105,1.23888,0.36134000000000005,1.2905,2.1312,0.6216,2.22
2020-09-26 21:00:00,3.06912,0.8951600000000001,3.197,1.32192,0.38556,1.377,1.7472,0.5096,1.82,3.17472,0.9259600000000001,3.307,1.32192,0.38556,1.377,1.8528,0.5404,1.9300000000000002
2020-09-26 21:30:00,2.97504,0.86772,3.099,1.33344,0.38892000000000004,1.389,1.6416,0.4788,1.71,3.03264,0.8845200000000001,3.159,1.33344,0.38892000000000004,1.389,1.6992,0.49560000000000004,1.77
2020-09-26 22:00:00,2.81184,0.8201200000000001,2.9290000000000003,1.15104,0.33572,1.199,1.6608,0.4844,1.73,2.88864,0.84252,3.009,1.15104,0.33572,1.199,1.7376,0.5068,1.81
2020-09-26 22:30:00,2.72304,0.79422,2.8365,1.17744,0.34342,1.2265,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.81904,0.8222200000000001,2.9365,1.17744,0.34342,1.2265,1.6416,0.4788,1.71
2020-09-26 23:00:00,2.47296,0.72128,2.576,1.17696,0.34328000000000003,1.226,1.296,0.378,1.35,2.77056,0.80808,2.886,1.17696,0.34328000000000003,1.226,1.5936,0.46480000000000005,1.6600000000000001
2020-09-26 23:30:00,2.34192,0.68306,2.4395,1.21872,0.35546000000000005,1.2695,1.1232,0.3276,1.17,2.6779200000000003,0.7810600000000001,2.7895000000000003,1.21872,0.35546000000000005,1.2695,1.4592,0.42560000000000003,1.52
2020-09-27 00:00:00,2.20176,0.6421800000000001,2.2935,1.19376,0.34818000000000005,1.2435,1.008,0.294,1.05,2.58576,0.7541800000000001,2.6935000000000002,1.19376,0.34818000000000005,1.2435,1.392,0.406,1.45
2020-09-27 00:30:00,2.10192,0.61306,2.1895,1.21872,0.35546000000000005,1.2695,0.8832000000000001,0.2576,0.92,2.52432,0.73626,2.6295,1.21872,0.35546000000000005,1.2695,1.3056,0.3808,1.3599999999999999
2020-09-27 01:00:00,2.03088,0.5923400000000001,2.1155,1.30128,0.37954000000000004,1.3555000000000001,0.7296,0.21280000000000002,0.76,2.53008,0.73794,2.6355,1.30128,0.37954000000000004,1.3555000000000001,1.2288000000000001,0.3584,1.28
2020-09-27 01:30:00,1.98,0.5775,2.0625,1.2504,0.3647,1.3025,0.7296,0.21280000000000002,0.76,2.4696,0.7203,2.5725,1.2504,0.3647,1.3025,1.2192,0.3556,1.27
2020-09-27 02:00:00,2.028,0.5915,2.1125,1.1544,0.3367,1.2025000000000001,0.8736,0.2548,0.91,2.4408,0.7119000000000001,2.5425,1.1544,0.3367,1.2025000000000001,1.2864,0.37520000000000003,1.34
2020-09-27 02:30:00,1.97328,0.57554,2.0555,1.25328,0.36554000000000003,1.3054999999999999,0.72,0.21,0.75,2.44368,0.71274,2.5455,1.25328,0.36554000000000003,1.3054999999999999,1.1904,0.3472,1.24
2020-09-27 03:00:00,1.96608,0.5734400000000001,2.048,1.20768,0.35224000000000005,1.258,0.7584000000000001,0.2212,0.79,2.41728,0.7050400000000001,2.518,1.20768,0.35224000000000005,1.258,1.2096,0.3528,1.26
2020-09-27 03:30:00,1.944,0.5670000000000001,2.025,1.272,0.371,1.325,0.672,0.196,0.7000000000000001,2.4336,0.7098,2.535,1.272,0.371,1.325,1.1616,0.3388,1.21
2020-09-27 04:00:00,1.9315200000000001,0.5633600000000001,2.012,1.29792,0.37856,1.3519999999999999,0.6336,0.18480000000000002,0.66,2.44032,0.7117600000000001,2.542,1.29792,0.37856,1.3519999999999999,1.1424,0.3332,1.19
2020-09-27 04:30:00,1.9344000000000001,0.5642,2.015,1.2336,0.3598,1.2850000000000001,0.7008,0.2044,0.73,2.4048,0.7014,2.505,1.2336,0.3598,1.2850000000000001,1.1712,0.3416,1.22
2020-09-27 05:00:00,1.92672,0.56196,2.007,1.28352,0.37436,1.337,0.6432,0.18760000000000002,0.67,2.41632,0.70476,2.517,1.28352,0.37436,1.337,1.1328,0.3304,1.18
2020-09-27 05:30:00,1.9766400000000002,0.57652,2.059,1.22784,0.35812000000000005,1.279,0.7488,0.2184,0.78,2.43744,0.7109200000000001,2.539,1.22784,0.35812000000000005,1.279,1.2096,0.3528,1.26
2020-09-27 06:00:00,1.9819200000000001,0.57806,2.0645,1.23312,0.35966000000000004,1.2845,0.7488,0.2184,0.78,2.42352,0.70686,2.5245,1.23312,0.35966000000000004,1.2845,1.1904,0.3472,1.24
2020-09-27 06:30:00,2.10672,0.61446,2.1945,1.28112,0.37366000000000005,1.3345,0.8256,0.24080000000000001,0.86,2.51952,0.7348600000000001,2.6245000000000003,1.28112,0.37366000000000005,1.3345,1.2384,0.3612,1.29
2020-09-27 07:00:00,2.14992,0.6270600000000001,2.2395,1.30512,0.38066000000000005,1.3595000000000002,0.8448,0.2464,0.88,2.54352,0.7418600000000001,2.6495,1.30512,0.38066000000000005,1.3595000000000002,1.2384,0.3612,1.29
2020-09-27 07:30:00,2.27712,0.6641600000000001,2.372,1.26912,0.37016000000000004,1.322,1.008,0.294,1.05,2.61312,0.7621600000000001,2.722,1.26912,0.37016000000000004,1.322,1.344,0.392,1.4
2020-09-27 08:00:00,2.44944,0.71442,2.5515,1.24944,0.36442,1.3014999999999999,1.2,0.35000000000000003,1.25,2.70864,0.7900200000000001,2.8215,1.24944,0.36442,1.3014999999999999,1.4592,0.42560000000000003,1.52
2020-09-27 08:30:00,2.6601600000000003,0.77588,2.771,1.16256,0.33908000000000005,1.211,1.4976,0.4368,1.56,2.73696,0.7982800000000001,2.851,1.16256,0.33908000000000005,1.211,1.5744,0.4592,1.6400000000000001
2020-09-27 09:00:00,2.86944,0.8369200000000001,2.989,1.19904,0.34972000000000003,1.249,1.6703999999999999,0.4872,1.74,2.96544,0.86492,3.089,1.19904,0.34972000000000003,1.249,1.7664,0.5152,1.8399999999999999
2020-09-27 09:30:00,3.03024,0.88382,3.1565,1.29264,0.37702,1.3465,1.7376,0.5068,1.81,3.18384,0.9286200000000001,3.3165,1.29264,0.37702,1.3465,1.8912,0.5516,1.97
2020-09-27 10:00:00,3.06576,0.8941800000000001,3.1935000000000002,1.33776,0.39018,1.3935,1.728,0.504,1.8,3.20976,0.9361800000000001,3.3435,1.33776,0.39018,1.3935,1.8719999999999999,0.546,1.9500000000000002
2020-09-27 10:30:00,3.00336,0.8759800000000001,3.1285,1.33296,0.38878,1.3885,1.6703999999999999,0.4872,1.74,3.11856,0.90958,3.2485,1.33296,0.38878,1.3885,1.7856,0.5208,1.8599999999999999
2020-09-27 11:00:00,2.94912,0.86016,3.072,1.59552,0.46536000000000005,1.662,1.3536000000000001,0.39480000000000004,1.4100000000000001,3.07392,0.89656,3.202,1.59552,0.46536000000000005,1.662,1.4784000000000002,0.4312,1.54
2020-09-27 11:30:00,2.8872,0.8421000000000001,3.0075,1.7544,0.5117,1.8275000000000001,1.1328,0.3304,1.18,3.0024,0.8757,3.1275,1.7544,0.5117,1.8275000000000001,1.248,0.364,1.3
2020-09-27 12:00:00,3.02688,0.8828400000000001,3.153,1.50048,0.43764000000000003,1.5630000000000002,1.5264,0.44520000000000004,1.5899999999999999,3.15168,0.9192400000000001,3.283,1.50048,0.43764000000000003,1.5630000000000002,1.6512,0.48160000000000003,1.72
2020-09-27 12:30:00,3.06384,0.8936200000000001,3.1915,1.32624,0.38682000000000005,1.3815,1.7376,0.5068,1.81,3.21744,0.93842,3.3515,1.32624,0.38682000000000005,1.3815,1.8912,0.5516,1.97
2020-09-27 13:00:00,3.09216,0.9018800000000001,3.221,1.29696,0.37828,1.351,1.7952,0.5236000000000001,1.87,3.27456,0.95508,3.411,1.29696,0.37828,1.351,1.9776,0.5768,2.06
2020-09-27 13:30:00,3.0648,0.8939,3.1925,1.2408000000000001,0.3619,1.2925,1.824,0.532,1.9,3.228,0.9415,3.3625,1.2408000000000001,0.3619,1.2925,1.9872,0.5796,2.07
2020-09-27 14:00:00,2.91312,0.8496600000000001,3.0345,1.1755200000000001,0.34286000000000005,1.2245,1.7376,0.5068,1.81,3.10512,0.90566,3.2345,1.1755200000000001,0.34286000000000005,1.2245,1.9296000000000002,0.5628000000000001,2.01
2020-09-27 14:30:00,2.7672,0.8071,2.8825000000000003,1.2024,0.3507,1.2525,1.5648,0.45640000000000003,1.63,2.9784,0.8687,3.1025,1.2024,0.3507,1.2525,1.776,0.518,1.85
2020-09-27 15:00:00,2.68176,0.7821800000000001,2.7935,1.25136,0.36498,1.3035,1.4304000000000001,0.4172,1.49,2.92176,0.85218,3.0435,1.25136,0.36498,1.3035,1.6703999999999999,0.4872,1.74
2020-09-27 15:30:00,2.72976,0.7961800000000001,2.8435,1.21296,0.35378000000000004,1.2635,1.5168,0.4424,1.58,2.9505600000000003,0.8605800000000001,3.0735,1.21296,0.35378000000000004,1.2635,1.7376,0.5068,1.81
2020-09-27 16:00:00,2.80464,0.8180200000000001,2.9215,1.18224,0.34482,1.2315,1.6224,0.4732,1.69,2.99664,0.87402,3.1215,1.18224,0.34482,1.2315,1.8144,0.5292,1.8900000000000001
2020-09-27 16:30:00,2.89968,0.84574,3.0205,1.14288,0.33334,1.1905000000000001,1.7568000000000001,0.5124000000000001,1.83,3.10128,0.9045400000000001,3.2305,1.14288,0.33334,1.1905000000000001,1.9584000000000001,0.5712,2.04
2020-09-27 17:00:00,3.10128,0.9045400000000001,3.2305,1.09488,0.31934,1.1405,2.0064,0.5852,2.09,3.27408,0.9549400000000001,3.4105,1.09488,0.31934,1.1405,2.1792,0.6356,2.27
2020-09-27 17:30:00,3.28944,0.95942,3.4265,1.06224,0.30982000000000004,1.1065,2.2272,0.6496000000000001,2.32,3.43344,1.00142,3.5765000000000002,1.06224,0.30982000000000004,1.1065,2.3712,0.6916,2.47
2020-09-27 18:00:00,3.39168,0.9892400000000001,3.533,1.01088,0.29484000000000005,1.053,2.3808,0.6944,2.48,3.52608,1.02844,3.673,1.01088,0.29484000000000005,1.053,2.5152,0.7336,2.62
2020-09-27 18:30:00,3.5016,1.0213,3.6475,0.9864,0.2877,1.0275,2.5152,0.7336,2.62,3.6264000000000003,1.0577,3.7775,0.9864,0.2877,1.0275,2.64,0.77,2.75
2020-09-27 19:00:00,3.55104,1.03572,3.699,0.9590400000000001,0.27972,0.999,2.592,0.756,2.7,3.66624,1.06932,3.819,0.9590400000000001,0.27972,0.999,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-09-27 19:30:00,3.62976,1.05868,3.781,0.9513600000000001,0.27748,0.991,2.6784,0.7812,2.79,3.74496,1.09228,3.901,0.9513600000000001,0.27748,0.991,2.7936,0.8148000000000001,2.91
2020-09-27 20:00:00,3.55104,1.03572,3.699,0.9398400000000001,0.27412000000000003,0.979,2.6112,0.7616,2.7199999999999998,3.66624,1.06932,3.819,0.9398400000000001,0.27412000000000003,0.979,2.7264,0.7952,2.84
2020-09-27 20:30:00,3.36,0.98,3.5,0.9408000000000001,0.27440000000000003,0.98,2.4192,0.7056,2.52,3.4368,1.0024,3.58,0.9408000000000001,0.27440000000000003,0.98,2.496,0.728,2.6
2020-09-27 21:00:00,3.22656,0.94108,3.3609999999999998,0.9513600000000001,0.27748,0.991,2.2752,0.6636000000000001,2.37,3.31296,0.96628,3.451,0.9513600000000001,0.27748,0.991,2.3616,0.6888000000000001,2.46
2020-09-27 21:30:00,3.04896,0.8892800000000001,3.176,0.9657600000000001,0.28168000000000004,1.006,2.0832,0.6076,2.17,3.13536,0.9144800000000001,3.266,0.9657600000000001,0.28168000000000004,1.006,2.1696,0.6328,2.26
2020-09-27 22:00:00,2.87904,0.83972,2.999,0.9782400000000001,0.28532,1.019,1.9008,0.5544,1.98,2.9558400000000002,0.8621200000000001,3.079,0.9782400000000001,0.28532,1.019,1.9776,0.5768,2.06
2020-09-27 22:30:00,2.75136,0.8024800000000001,2.866,0.9753600000000001,0.28448,1.016,1.776,0.518,1.85,2.80896,0.8192800000000001,2.926,0.9753600000000001,0.28448,1.016,1.8336000000000001,0.5348,1.9100000000000001
2020-09-27 23:00:00,2.57232,0.75026,2.6795,0.99792,0.29106000000000004,1.0395,1.5744,0.4592,1.6400000000000001,2.6299200000000003,0.7670600000000001,2.7395,0.99792,0.29106000000000004,1.0395,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-09-27 23:30:00,2.4105600000000003,0.70308,2.511,1.02816,0.29988000000000004,1.071,1.3824,0.4032,1.44,2.46816,0.7198800000000001,2.571,1.02816,0.29988000000000004,1.071,1.44,0.42,1.5
2020-09-28 00:00:00,2.26368,0.66024,2.358,1.07328,0.31304000000000004,1.118,1.1904,0.3472,1.24,2.30208,0.67144,2.398,1.07328,0.31304000000000004,1.118,1.2288000000000001,0.3584,1.28
2020-09-28 00:30:00,2.2248,0.6489,2.3175,1.0632,0.31010000000000004,1.1075,1.1616,0.3388,1.21,2.2632,0.6601,2.3575,1.0632,0.31010000000000004,1.1075,1.2,0.35000000000000003,1.25
2020-09-28 01:00:00,2.18784,0.63812,2.279,1.03584,0.30212,1.079,1.152,0.336,1.2,2.22624,0.64932,2.319,1.03584,0.30212,1.079,1.1904,0.3472,1.24
2020-09-28 01:30:00,2.1552,0.6286,2.245,0.9552,0.2786,0.995,1.2,0.35000000000000003,1.25,2.1936,0.6398,2.285,0.9552,0.2786,0.995,1.2384,0.3612,1.29
2020-09-28 02:00:00,2.1696,0.6328,2.26,0.9696,0.2828,1.01,1.2,0.35000000000000003,1.25,2.208,0.644,2.3,0.9696,0.2828,1.01,1.2384,0.3612,1.29
2020-09-28 02:30:00,2.15952,0.6298600000000001,2.2495,0.97872,0.28546000000000005,1.0195,1.1808,0.34440000000000004,1.23,2.20752,0.6438600000000001,2.2995,0.97872,0.28546000000000005,1.0195,1.2288000000000001,0.3584,1.28
2020-09-28 03:00:00,2.12784,0.6206200000000001,2.2165,0.9854400000000001,0.28742,1.0265,1.1424,0.3332,1.19,2.17584,0.6346200000000001,2.2665,0.9854400000000001,0.28742,1.0265,1.1904,0.3472,1.24
2020-09-28 03:30:00,2.15808,0.62944,2.248,0.95808,0.27944,0.998,1.2,0.35000000000000003,1.25,2.20608,0.64344,2.298,0.95808,0.27944,0.998,1.248,0.364,1.3
2020-09-28 04:00:00,2.14992,0.6270600000000001,2.2395,0.9499200000000001,0.27706000000000003,0.9895,1.2,0.35000000000000003,1.25,2.19792,0.6410600000000001,2.2895,0.9499200000000001,0.27706000000000003,0.9895,1.248,0.364,1.3
2020-09-28 04:30:00,2.18208,0.63644,2.273,1.02048,0.29764,1.063,1.1616,0.3388,1.21,2.23008,0.65044,2.323,1.02048,0.29764,1.063,1.2096,0.3528,1.26
2020-09-28 05:00:00,2.20512,0.6431600000000001,2.297,1.06272,0.30996,1.107,1.1424,0.3332,1.19,2.24352,0.65436,2.337,1.06272,0.30996,1.107,1.1808,0.34440000000000004,1.23
2020-09-28 05:30:00,2.21568,0.64624,2.308,1.05408,0.30744000000000005,1.098,1.1616,0.3388,1.21,2.49408,0.7274400000000001,2.598,1.05408,0.30744000000000005,1.098,1.44,0.42,1.5
2020-09-28 06:00:00,2.35152,0.68586,2.4495,1.05552,0.30786,1.0995,1.296,0.378,1.35,2.56272,0.74746,2.6695,1.05552,0.30786,1.0995,1.5072,0.43960000000000005,1.57
2020-09-28 06:30:00,2.82672,0.8244600000000001,2.9445,1.06032,0.30926000000000003,1.1045,1.7664,0.5152,1.8399999999999999,2.92272,0.8524600000000001,3.0445,1.06032,0.30926000000000003,1.1045,1.8624,0.5432,1.94
2020-09-28 07:00:00,3.21696,0.9382800000000001,3.351,0.96096,0.28028000000000003,1.001,2.2560000000000002,0.658,2.35,3.34176,0.9746800000000001,3.481,0.96096,0.28028000000000003,1.001,2.3808,0.6944,2.48
2020-09-28 07:30:00,3.65376,1.06568,3.806,0.9561600000000001,0.27888,0.996,2.6976,0.7868,2.81,3.7977600000000002,1.10768,3.956,0.9561600000000001,0.27888,0.996,2.8416,0.8288000000000001,2.96
2020-09-28 08:00:00,3.87408,1.12994,4.0355,0.96528,0.28154,1.0055,2.9088000000000003,0.8484,3.03,4.02768,1.17474,4.1955,0.96528,0.28154,1.0055,3.0624,0.8932,3.19
2020-09-28 08:30:00,4.01088,1.16984,4.178,1.05408,0.30744000000000005,1.098,2.9568000000000003,0.8624,3.08,4.17408,1.21744,4.348,1.05408,0.30744000000000005,1.098,3.12,0.91,3.25
2020-09-28 09:00:00,4.06416,1.18538,4.2335,1.25136,0.36498,1.3035,2.8128,0.8204,2.93,4.23696,1.23578,4.4135,1.25136,0.36498,1.3035,2.9856,0.8708,3.11
2020-09-28 09:30:00,4.1136,1.1998,4.285,1.1856,0.3458,1.235,2.928,0.854,3.05,4.296,1.2530000000000001,4.475,1.1856,0.3458,1.235,3.1104,0.9072,3.24
2020-09-28 10:00:00,4.06368,1.18524,4.233,0.5980800000000001,0.17444,0.623,3.4656000000000002,1.0108,3.61,4.22688,1.23284,4.4030000000000005,0.5980800000000001,0.17444,0.623,3.6288,1.0584,3.7800000000000002
2020-09-28 10:30:00,3.9744,1.1592,4.14,0.7584000000000001,0.2212,0.79,3.216,0.9380000000000001,3.35,4.1376,1.2068,4.31,0.7584000000000001,0.2212,0.79,3.3792,0.9856,3.52
2020-09-28 11:00:00,3.97872,1.16046,4.1445,0.7627200000000001,0.22246000000000002,0.7945,3.216,0.9380000000000001,3.35,4.13232,1.20526,4.3045,0.7627200000000001,0.22246000000000002,0.7945,3.3696,0.9828,3.51
2020-09-28 11:30:00,3.82032,1.11426,3.9795,1.03632,0.30226000000000003,1.0795,2.784,0.812,2.9,3.9931200000000002,1.16466,4.1595,1.03632,0.30226000000000003,1.0795,2.9568000000000003,0.8624,3.08
2020-09-28 12:00:00,3.72432,1.08626,3.8795,1.58352,0.46186000000000005,1.6495000000000002,2.1408,0.6244000000000001,2.23,3.89712,1.13666,4.0595,1.58352,0.46186000000000005,1.6495000000000002,2.3136,0.6748000000000001,2.41
2020-09-28 12:30:00,3.88944,1.13442,4.0515,1.34544,0.39242000000000005,1.4015,2.544,0.742,2.65,4.07184,1.18762,4.2415,1.34544,0.39242000000000005,1.4015,2.7264,0.7952,2.84
2020-09-28 13:00:00,3.8496,1.1228,4.01,1.2096,0.3528,1.26,2.64,0.77,2.75,4.0128,1.1703999999999999,4.18,1.2096,0.3528,1.26,2.8032,0.8176,2.92
2020-09-28 13:30:00,3.84144,1.12042,4.0015,1.08624,0.31682000000000005,1.1315,2.7552,0.8036000000000001,2.87,3.99504,1.16522,4.1615,1.08624,0.31682000000000005,1.1315,2.9088000000000003,0.8484,3.03
2020-09-28 14:00:00,3.79392,1.10656,3.952,1.03872,0.30296,1.082,2.7552,0.8036000000000001,2.87,3.94752,1.15136,4.112,1.03872,0.30296,1.082,2.9088000000000003,0.8484,3.03
2020-09-28 14:30:00,3.80352,1.1093600000000001,3.9619999999999997,1.01952,0.29736,1.062,2.784,0.812,2.9,3.96672,1.15696,4.132,1.01952,0.29736,1.062,2.9472,0.8596,3.07
2020-09-28 15:00:00,3.71472,1.08346,3.8695,1.05552,0.30786,1.0995,2.6592000000000002,0.7756000000000001,2.77,3.86832,1.12826,4.0295,1.05552,0.30786,1.0995,2.8128,0.8204,2.93
2020-09-28 15:30:00,3.648,1.064,3.8,1.0464,0.3052,1.09,2.6016,0.7588,2.71,3.8016,1.1088,3.96,1.0464,0.3052,1.09,2.7552,0.8036000000000001,2.87
2020-09-28 16:00:00,3.66624,1.06932,3.819,1.11264,0.32452000000000003,1.159,2.5536,0.7448,2.66,3.82944,1.11692,3.989,1.11264,0.32452000000000003,1.159,2.7168,0.7924,2.83
2020-09-28 16:30:00,3.6556800000000003,1.06624,3.808,1.15968,0.33824000000000004,1.208,2.496,0.728,2.6,3.80928,1.11104,3.968,1.15968,0.33824000000000004,1.208,2.6496,0.7728,2.76
2020-09-28 17:00:00,3.62784,1.05812,3.779,1.1222400000000001,0.32732,1.169,2.5056000000000003,0.7308,2.61,3.78144,1.1029200000000001,3.939,1.1222400000000001,0.32732,1.169,2.6592000000000002,0.7756000000000001,2.77
2020-09-28 17:30:00,3.71424,1.08332,3.8689999999999998,1.02624,0.29932000000000003,1.069,2.688,0.784,2.8,3.87744,1.13092,4.039,1.02624,0.29932000000000003,1.069,2.8512,0.8316,2.9699999999999998
2020-09-28 18:00:00,3.84096,1.12028,4.001,0.9705600000000001,0.28308,1.011,2.8704,0.8372,2.99,3.99456,1.1650800000000001,4.161,0.9705600000000001,0.28308,1.011,3.024,0.882,3.15
2020-09-28 18:30:00,3.90816,1.13988,4.071,0.94176,0.27468000000000004,0.981,2.9664,0.8652000000000001,3.09,4.05216,1.18188,4.221,0.94176,0.27468000000000004,0.981,3.1104,0.9072,3.24
2020-09-28 19:00:00,4.04016,1.17838,4.2085,0.60336,0.17598000000000003,0.6285000000000001,3.4368,1.0024,3.58,4.18416,1.22038,4.3585,0.60336,0.17598000000000003,0.6285000000000001,3.5808,1.0444,3.73
2020-09-28 19:30:00,4.01808,1.17194,4.1855,0.7732800000000001,0.22554000000000002,0.8055,3.2448,0.9464,3.38,4.16208,1.21394,4.3355,0.7732800000000001,0.22554000000000002,0.8055,3.3888,0.9884000000000001,3.5300000000000002
2020-09-28 20:00:00,3.8616,1.1263,4.0225,1.0296,0.3003,1.0725,2.832,0.8260000000000001,2.95,4.0056,1.1683,4.1725,1.0296,0.3003,1.0725,2.976,0.868,3.1
2020-09-28 20:30:00,3.60336,1.05098,3.7535,1.04016,0.30338000000000004,1.0835,2.5632,0.7476,2.67,3.7569600000000003,1.09578,3.9135,1.04016,0.30338000000000004,1.0835,2.7168,0.7924,2.83
2020-09-28 21:00:00,3.38928,0.9885400000000001,3.5305,1.04688,0.30534,1.0905,2.3424,0.6832,2.44,3.56208,1.03894,3.7105,1.04688,0.30534,1.0905,2.5152,0.7336,2.62
2020-09-28 21:30:00,3.22656,0.94108,3.3609999999999998,1.03776,0.30268,1.081,2.1888,0.6384000000000001,2.2800000000000002,3.35136,0.9774800000000001,3.491,1.03776,0.30268,1.081,2.3136,0.6748000000000001,2.41
2020-09-28 22:00:00,2.99904,0.87472,3.124,1.05024,0.30632000000000004,1.094,1.9488,0.5684,2.03,3.09504,0.9027200000000001,3.224,1.05024,0.30632000000000004,1.094,2.0448,0.5964,2.13
2020-09-28 22:30:00,2.82768,0.82474,2.9455,0.96528,0.28154,1.0055,1.8624,0.5432,1.94,2.9140800000000002,0.84994,3.0355,0.96528,0.28154,1.0055,1.9488,0.5684,2.03
2020-09-28 23:00:00,2.67744,0.7809200000000001,2.789,0.9398400000000001,0.27412000000000003,0.979,1.7376,0.5068,1.81,2.74464,0.8005200000000001,2.859,0.9398400000000001,0.27412000000000003,0.979,1.8048000000000002,0.5264,1.88
2020-09-28 23:30:00,2.496,0.728,2.6,0.9312,0.2716,0.97,1.5648,0.45640000000000003,1.63,2.5536,0.7448,2.66,0.9312,0.2716,0.97,1.6224,0.4732,1.69
2020-09-29 00:00:00,2.3376,0.6818000000000001,2.435,0.9456,0.2758,0.985,1.392,0.406,1.45,2.3856,0.6958000000000001,2.485,0.9456,0.2758,0.985,1.44,0.42,1.5
2020-09-29 00:30:00,2.26848,0.66164,2.363,1.03008,0.30044000000000004,1.073,1.2384,0.3612,1.29,2.31648,0.67564,2.4130000000000003,1.03008,0.30044000000000004,1.073,1.2864,0.37520000000000003,1.34
2020-09-29 01:00:00,2.16864,0.6325200000000001,2.259,1.03584,0.30212,1.079,1.1328,0.3304,1.18,2.44704,0.71372,2.549,1.03584,0.30212,1.079,1.4112,0.4116,1.47
2020-09-29 01:30:00,2.12688,0.62034,2.2155,1.04208,0.30394000000000004,1.0855,1.0848,0.3164,1.13,2.45328,0.7155400000000001,2.5555,1.04208,0.30394000000000004,1.0855,1.4112,0.4116,1.47
2020-09-29 02:00:00,2.1316800000000002,0.6217400000000001,2.2205,1.04688,0.30534,1.0905,1.0848,0.3164,1.13,2.45808,0.71694,2.5605,1.04688,0.30534,1.0905,1.4112,0.4116,1.47
2020-09-29 02:30:00,2.1312,0.6216,2.22,1.0368,0.3024,1.08,1.0944,0.31920000000000004,1.1400000000000001,2.448,0.714,2.55,1.0368,0.3024,1.08,1.4112,0.4116,1.47
2020-09-29 03:00:00,2.1264,0.6202000000000001,2.215,1.0128,0.2954,1.055,1.1136,0.32480000000000003,1.16,2.4336,0.7098,2.535,1.0128,0.2954,1.055,1.4208,0.41440000000000005,1.48
2020-09-29 03:30:00,2.13936,0.6239800000000001,2.2285,0.9777600000000001,0.28518000000000004,1.0185,1.1616,0.3388,1.21,2.41776,0.70518,2.5185,0.9777600000000001,0.28518000000000004,1.0185,1.44,0.42,1.5
2020-09-29 04:00:00,2.11248,0.61614,2.2005,0.9796800000000001,0.28574000000000005,1.0205,1.1328,0.3304,1.18,2.4100800000000002,0.70294,2.5105,0.9796800000000001,0.28574000000000005,1.0205,1.4304000000000001,0.4172,1.49
2020-09-29 04:30:00,2.1216,0.6188,2.21,0.9792000000000001,0.2856,1.02,1.1424,0.3332,1.19,2.4192,0.7056,2.52,0.9792000000000001,0.2856,1.02,1.44,0.42,1.5
2020-09-29 05:00:00,2.11872,0.6179600000000001,2.207,0.9859200000000001,0.28756000000000004,1.027,1.1328,0.3304,1.18,2.41632,0.70476,2.517,0.9859200000000001,0.28756000000000004,1.027,1.4304000000000001,0.4172,1.49
2020-09-29 05:30:00,2.1456,0.6258,2.235,1.0032,0.2926,1.045,1.1424,0.3332,1.19,2.4432,0.7126,2.545,1.0032,0.2926,1.045,1.44,0.42,1.5
2020-09-29 06:00:00,2.2584,0.6587000000000001,2.3525,1.0488,0.3059,1.0925,1.2096,0.3528,1.26,2.4984,0.7287,2.6025,1.0488,0.3059,1.0925,1.4496,0.4228,1.51
2020-09-29 06:30:00,2.52528,0.7365400000000001,2.6305,1.04688,0.30534,1.0905,1.4784000000000002,0.4312,1.54,2.63088,0.76734,2.7405,1.04688,0.30534,1.0905,1.584,0.462,1.65
2020-09-29 07:00:00,2.8732800000000003,0.8380400000000001,2.993,1.03968,0.30324,1.083,1.8336000000000001,0.5348,1.9100000000000001,3.00768,0.87724,3.133,1.03968,0.30324,1.083,1.968,0.5740000000000001,2.05
2020-09-29 07:30:00,3.36624,0.98182,3.5065,1.04304,0.30422000000000005,1.0865,2.3232,0.6776,2.42,3.5198400000000003,1.02662,3.6665,1.04304,0.30422000000000005,1.0865,2.4768,0.7224,2.58
2020-09-29 08:00:00,3.59664,1.04902,3.7465,1.02384,0.29862000000000005,1.0665,2.5728,0.7504000000000001,2.68,3.75024,1.09382,3.9065000000000003,1.02384,0.29862000000000005,1.0665,2.7264,0.7952,2.84
2020-09-29 08:30:00,3.72288,1.08584,3.878,0.9484800000000001,0.27664,0.988,2.7744,0.8092,2.89,3.88608,1.13344,4.048,0.9484800000000001,0.27664,0.988,2.9376,0.8568,3.06
2020-09-29 09:00:00,3.91344,1.14142,4.0765,0.9662400000000001,0.28182,1.0065,2.9472,0.8596,3.07,4.07664,1.18902,4.2465,0.9662400000000001,0.28182,1.0065,3.1104,0.9072,3.24
2020-09-29 09:30:00,3.98592,1.16256,4.152,0.9619200000000001,0.28056000000000003,1.002,3.024,0.882,3.15,4.14912,1.2101600000000001,4.322,0.9619200000000001,0.28056000000000003,1.002,3.1872,0.9296000000000001,3.32
2020-09-29 10:00:00,3.86688,1.12784,4.028,0.99648,0.29064,1.038,2.8704,0.8372,2.99,4.03968,1.17824,4.208,0.99648,0.29064,1.038,3.0432,0.8876000000000001,3.17
2020-09-29 10:30:00,3.75888,1.09634,3.9155,1.12848,0.32914000000000004,1.1755,2.6304,0.7672,2.74,3.93168,1.14674,4.0955,1.12848,0.32914000000000004,1.1755,2.8032,0.8176,2.92
2020-09-29 11:00:00,3.7272,1.0871,3.8825000000000003,1.26,0.3675,1.3125,2.4672,0.7196,2.5700000000000003,3.9,1.1375,4.0625,1.26,0.3675,1.3125,2.64,0.77,2.75
2020-09-29 11:30:00,3.55008,1.03544,3.698,1.4188800000000001,0.41384000000000004,1.478,2.1312,0.6216,2.22,3.73248,1.08864,3.888,1.4188800000000001,0.41384000000000004,1.478,2.3136,0.6748000000000001,2.41
2020-09-29 12:00:00,3.59232,1.04776,3.742,1.44192,0.42056000000000004,1.502,2.1504,0.6272,2.24,3.7747200000000003,1.10096,3.932,1.44192,0.42056000000000004,1.502,2.3328,0.6804,2.43
2020-09-29 12:30:00,3.62208,1.05644,3.773,1.43328,0.41804,1.4929999999999999,2.1888,0.6384000000000001,2.2800000000000002,3.80448,1.10964,3.963,1.43328,0.41804,1.4929999999999999,2.3712,0.6916,2.47
2020-09-29 13:00:00,3.64704,1.06372,3.799,1.33344,0.38892000000000004,1.389,2.3136,0.6748000000000001,2.41,3.81984,1.11412,3.979,1.33344,0.38892000000000004,1.389,2.4864,0.7252000000000001,2.59
2020-09-29 13:30:00,3.62832,1.05826,3.7795,0.6811200000000001,0.19866,0.7095,2.9472,0.8596,3.07,3.78192,1.10306,3.9395,0.6811200000000001,0.19866,0.7095,3.1008,0.9044000000000001,3.23
2020-09-29 14:00:00,3.64704,1.06372,3.799,1.03584,0.30212,1.079,2.6112,0.7616,2.7199999999999998,3.80064,1.10852,3.959,1.03584,0.30212,1.079,2.7648,0.8064,2.88
2020-09-29 14:30:00,3.456,1.008,3.6,1.4784000000000002,0.4312,1.54,1.9776,0.5768,2.06,3.6288,1.0584,3.7800000000000002,1.4784000000000002,0.4312,1.54,2.1504,0.6272,2.24
2020-09-29 15:00:00,3.42096,0.9977800000000001,3.5635,1.33776,0.39018,1.3935,2.0832,0.6076,2.17,3.58416,1.04538,3.7335000000000003,1.33776,0.39018,1.3935,2.2464,0.6552,2.34
2020-09-29 15:30:00,3.3816,0.9863000000000001,3.5225,1.2024,0.3507,1.2525,2.1792,0.6356,2.27,3.5256,1.0283,3.6725,1.2024,0.3507,1.2525,2.3232,0.6776,2.42
2020-09-29 16:00:00,3.46608,1.01094,3.6105,1.06608,0.31094000000000005,1.1105,2.4,0.7000000000000001,2.5,3.61968,1.05574,3.7705,1.06608,0.31094000000000005,1.1105,2.5536,0.7448,2.66
2020-09-29 16:30:00,3.53856,1.03208,3.686,1.07136,0.31248000000000004,1.116,2.4672,0.7196,2.5700000000000003,3.6921600000000003,1.07688,3.846,1.07136,0.31248000000000004,1.116,2.6208,0.7644000000000001,2.73
2020-09-29 17:00:00,3.66432,1.06876,3.817,1.03392,0.30156000000000005,1.077,2.6304,0.7672,2.74,3.80832,1.11076,3.967,1.03392,0.30156000000000005,1.077,2.7744,0.8092,2.89
2020-09-29 17:30:00,3.69264,1.07702,3.8465,0.99504,0.29022000000000003,1.0365,2.6976,0.7868,2.81,3.83664,1.11902,3.9965,0.99504,0.29022000000000003,1.0365,2.8416,0.8288000000000001,2.96
2020-09-29 18:00:00,3.77616,1.10138,3.9335,0.9441600000000001,0.27538,0.9835,2.832,0.8260000000000001,2.95,3.92016,1.14338,4.0835,0.9441600000000001,0.27538,0.9835,2.976,0.868,3.1
2020-09-29 18:30:00,3.86592,1.12756,4.027,0.72672,0.21196,0.757,3.1392,0.9156000000000001,3.27,4.00032,1.16676,4.167,0.72672,0.21196,0.757,3.2736,0.9548000000000001,3.41
2020-09-29 19:00:00,3.9523200000000003,1.15276,4.117,0.46752000000000005,0.13636,0.487,3.4848,1.0164,3.63,4.07712,1.18916,4.247,0.46752000000000005,0.13636,0.487,3.6096,1.0528,3.76
2020-09-29 19:30:00,3.94416,1.15038,4.1085,0.8433600000000001,0.24598000000000003,0.8785000000000001,3.1008,0.9044000000000001,3.23,4.07856,1.18958,4.2485,0.8433600000000001,0.24598000000000003,0.8785000000000001,3.2352,0.9436,3.37
2020-09-29 20:00:00,3.79632,1.10726,3.9545,0.9547200000000001,0.27846000000000004,0.9945,2.8416,0.8288000000000001,2.96,3.93072,1.14646,4.0945,0.9547200000000001,0.27846000000000004,0.9945,2.976,0.868,3.1
2020-09-29 20:30:00,3.56208,1.03894,3.7105,0.9508800000000001,0.27734000000000003,0.9905,2.6112,0.7616,2.7199999999999998,3.68688,1.07534,3.8405,0.9508800000000001,0.27734000000000003,0.9905,2.7359999999999998,0.798,2.85
2020-09-29 21:00:00,3.336,0.973,3.475,1.032,0.301,1.075,2.304,0.672,2.4,3.5088,1.0234,3.6550000000000002,1.032,0.301,1.075,2.4768,0.7224,2.58
