Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-29 21:30:00,3.11904,0.9097200000000001,3.249,1.02624,0.29932000000000003,1.069,2.0928,0.6104,2.18,3.31104,0.9657200000000001,3.449,1.02624,0.29932000000000003,1.069,2.2848,0.6664,2.38
2020-09-29 22:00:00,2.91936,0.85148,3.041,0.98016,0.28588,1.021,1.9392,0.5656,2.02,3.11136,0.9074800000000001,3.241,0.98016,0.28588,1.021,2.1312,0.6216,2.22
2020-09-29 22:30:00,2.79984,0.81662,2.9165,0.95664,0.27902000000000005,0.9965,1.8432,0.5376000000000001,1.92,2.98224,0.86982,3.1065,0.95664,0.27902000000000005,0.9965,2.0256,0.5908,2.11
2020-09-29 23:00:00,2.57712,0.7516600000000001,2.6845,0.9643200000000001,0.28126,1.0045,1.6128,0.47040000000000004,1.6800000000000002,2.79792,0.8160600000000001,2.9145000000000003,0.9643200000000001,0.28126,1.0045,1.8336000000000001,0.5348,1.9100000000000001
2020-09-29 23:30:00,2.40288,0.70084,2.503,0.9628800000000001,0.28084000000000003,1.003,1.44,0.42,1.5,2.54688,0.7428400000000001,2.653,0.9628800000000001,0.28084000000000003,1.003,1.584,0.462,1.65
2020-09-30 00:00:00,2.3332800000000002,0.68054,2.4305,0.9796800000000001,0.28574000000000005,1.0205,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.36208,0.6889400000000001,2.4605,0.9796800000000001,0.28574000000000005,1.0205,1.3824,0.4032,1.44
2020-09-30 00:30:00,2.25264,0.65702,2.3465,1.06224,0.30982000000000004,1.1065,1.1904,0.3472,1.24,2.28144,0.66542,2.3765,1.06224,0.30982000000000004,1.1065,1.2192,0.3556,1.27
2020-09-30 01:00:00,2.2008,0.6419,2.2925,1.068,0.3115,1.1125,1.1328,0.3304,1.18,2.22,0.6475000000000001,2.3125,1.068,0.3115,1.1125,1.152,0.336,1.2
2020-09-30 01:30:00,2.22096,0.64778,2.3135,1.05936,0.30898000000000003,1.1035,1.1616,0.3388,1.21,2.24016,0.6533800000000001,2.3335,1.05936,0.30898000000000003,1.1035,1.1808,0.34440000000000004,1.23
2020-09-30 02:00:00,2.18544,0.6374200000000001,2.2765,1.05264,0.30702,1.0965,1.1328,0.3304,1.18,2.20464,0.64302,2.2965,1.05264,0.30702,1.0965,1.152,0.336,1.2
2020-09-30 02:30:00,2.20224,0.64232,2.294,1.05984,0.30912,1.104,1.1424,0.3332,1.19,2.23104,0.6507200000000001,2.324,1.05984,0.30912,1.104,1.1712,0.3416,1.22
2020-09-30 03:00:00,2.16432,0.63126,2.2545,1.06992,0.31206,1.1145,1.0944,0.31920000000000004,1.1400000000000001,2.18352,0.6368600000000001,2.2745,1.06992,0.31206,1.1145,1.1136,0.32480000000000003,1.16
2020-09-30 03:30:00,2.17872,0.63546,2.2695,0.99792,0.29106000000000004,1.0395,1.1808,0.34440000000000004,1.23,2.20752,0.6438600000000001,2.2995,0.99792,0.29106000000000004,1.0395,1.2096,0.3528,1.26
2020-09-30 04:00:00,2.15568,0.6287400000000001,2.2455,1.00368,0.29274,1.0455,1.152,0.336,1.2,2.20368,0.6427400000000001,2.2955,1.00368,0.29274,1.0455,1.2,0.35000000000000003,1.25
2020-09-30 04:30:00,2.16048,0.63014,2.2505,0.9988800000000001,0.29134000000000004,1.0405,1.1616,0.3388,1.21,2.19888,0.64134,2.2905,0.9988800000000001,0.29134000000000004,1.0405,1.2,0.35000000000000003,1.25
2020-09-30 05:00:00,2.1912,0.6391,2.2825,1.0008,0.2919,1.0425,1.1904,0.3472,1.24,2.2392,0.6531,2.3325,1.0008,0.2919,1.0425,1.2384,0.3612,1.29
2020-09-30 05:30:00,2.21664,0.6465200000000001,2.309,1.00704,0.29372000000000004,1.049,1.2096,0.3528,1.26,2.27424,0.66332,2.3689999999999998,1.00704,0.29372000000000004,1.049,1.2671999999999999,0.36960000000000004,1.32
2020-09-30 06:00:00,2.37072,0.6914600000000001,2.4695,1.06512,0.31066000000000005,1.1095,1.3056,0.3808,1.3599999999999999,2.43792,0.71106,2.5395,1.06512,0.31066000000000005,1.1095,1.3728,0.40040000000000003,1.43
2020-09-30 06:30:00,2.73696,0.7982800000000001,2.851,1.10496,0.32228,1.151,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.84256,0.82908,2.961,1.10496,0.32228,1.151,1.7376,0.5068,1.81
2020-09-30 07:00:00,3.20496,0.93478,3.3385,1.12176,0.32718,1.1685,2.0832,0.6076,2.17,3.3297600000000003,0.97118,3.4685,1.12176,0.32718,1.1685,2.208,0.644,2.3
2020-09-30 07:30:00,3.4968,1.0199,3.6425,1.1352,0.3311,1.1825,2.3616,0.6888000000000001,2.46,3.6311999999999998,1.0591,3.7825,1.1352,0.3311,1.1825,2.496,0.728,2.6
2020-09-30 08:00:00,3.69024,1.07632,3.844,1.09824,0.32032000000000005,1.1440000000000001,2.592,0.756,2.7,3.8342400000000003,1.11832,3.9939999999999998,1.09824,0.32032000000000005,1.1440000000000001,2.7359999999999998,0.798,2.85
2020-09-30 08:30:00,3.83712,1.11916,3.997,1.17792,0.34356000000000003,1.227,2.6592000000000002,0.7756000000000001,2.77,4.00992,1.16956,4.177,1.17792,0.34356000000000003,1.227,2.832,0.8260000000000001,2.95
2020-09-30 09:00:00,3.8496,1.1228,4.01,1.2384,0.3612,1.29,2.6112,0.7616,2.7199999999999998,4.0128,1.1703999999999999,4.18,1.2384,0.3612,1.29,2.7744,0.8092,2.89
2020-09-30 09:30:00,4.0104,1.1697,4.1775,1.236,0.36050000000000004,1.2875,2.7744,0.8092,2.89,4.1832,1.2201,4.3575,1.236,0.36050000000000004,1.2875,2.9472,0.8596,3.07
2020-09-30 10:00:00,4.01952,1.17236,4.187,1.1875200000000001,0.34636,1.237,2.832,0.8260000000000001,2.95,4.19232,1.22276,4.367,1.1875200000000001,0.34636,1.237,3.0048,0.8764000000000001,3.13
2020-09-30 10:30:00,3.99552,1.16536,4.162,1.20192,0.35056000000000004,1.252,2.7936,0.8148000000000001,2.91,4.16832,1.21576,4.342,1.20192,0.35056000000000004,1.252,2.9664,0.8652000000000001,3.09
2020-09-30 11:00:00,4.03728,1.17754,4.2055,1.24368,0.36274,1.2955,2.7936,0.8148000000000001,2.91,4.21008,1.22794,4.3855,1.24368,0.36274,1.2955,2.9664,0.8652000000000001,3.09
2020-09-30 11:30:00,3.99072,1.16396,4.157,1.21632,0.35476,1.267,2.7744,0.8092,2.89,4.17312,1.21716,4.347,1.21632,0.35476,1.267,2.9568000000000003,0.8624,3.08
2020-09-30 12:00:00,4.05696,1.18328,4.226,1.11936,0.32648000000000005,1.166,2.9376,0.8568,3.06,4.22976,1.23368,4.406,1.11936,0.32648000000000005,1.166,3.1104,0.9072,3.24
2020-09-30 12:30:00,4.01136,1.16998,4.1785,1.13136,0.32998000000000005,1.1785,2.88,0.84,3.0,4.18416,1.22038,4.3585,1.13136,0.32998000000000005,1.1785,3.0528,0.8904000000000001,3.18
2020-09-30 13:00:00,3.84,1.12,4.0,1.4208,0.41440000000000005,1.48,2.4192,0.7056,2.52,4.0224,1.1732,4.19,1.4208,0.41440000000000005,1.48,2.6016,0.7588,2.71
2020-09-30 13:30:00,3.8923200000000002,1.13526,4.0545,1.52112,0.44366000000000005,1.5845,2.3712,0.6916,2.47,4.07472,1.18846,4.2445,1.52112,0.44366000000000005,1.5845,2.5536,0.7448,2.66
2020-09-30 14:00:00,3.90864,1.14002,4.0715,1.34544,0.39242000000000005,1.4015,2.5632,0.7476,2.67,4.09104,1.19322,4.2615,1.34544,0.39242000000000005,1.4015,2.7456,0.8008000000000001,2.86
2020-09-30 14:30:00,3.81696,1.11328,3.976,1.30176,0.37968,1.3559999999999999,2.5152,0.7336,2.62,3.9993600000000002,1.16648,4.166,1.30176,0.37968,1.3559999999999999,2.6976,0.7868,2.81
2020-09-30 15:00:00,3.792,1.106,3.95,1.2384,0.3612,1.29,2.5536,0.7448,2.66,3.9648,1.1564,4.13,1.2384,0.3612,1.29,2.7264,0.7952,2.84
2020-09-30 15:30:00,3.82224,1.11482,3.9815,1.17264,0.34202000000000005,1.2215,2.6496,0.7728,2.76,3.99504,1.16522,4.1615,1.17264,0.34202000000000005,1.2215,2.8224,0.8232,2.94
2020-09-30 16:00:00,3.8544,1.1242,4.015,1.032,0.301,1.075,2.8224,0.8232,2.94,4.0176,1.1718,4.185,1.032,0.301,1.075,2.9856,0.8708,3.11
2020-09-30 16:30:00,3.96432,1.15626,4.1295,1.05552,0.30786,1.0995,2.9088000000000003,0.8484,3.03,4.13712,1.20666,4.3095,1.05552,0.30786,1.0995,3.0816,0.8988,3.21
2020-09-30 17:00:00,4.03584,1.17712,4.204,1.11744,0.32592000000000004,1.164,2.9184,0.8512000000000001,3.04,4.20864,1.22752,4.384,1.11744,0.32592000000000004,1.164,3.0912,0.9016000000000001,3.22
2020-09-30 17:30:00,4.00176,1.16718,4.1685,1.1697600000000001,0.34118000000000004,1.2185,2.832,0.8260000000000001,2.95,4.17456,1.21758,4.3485,1.1697600000000001,0.34118000000000004,1.2185,3.0048,0.8764000000000001,3.13
2020-09-30 18:00:00,3.98016,1.1608800000000001,4.146,1.1577600000000001,0.33768000000000004,1.206,2.8224,0.8232,2.94,4.15296,1.21128,4.326,1.1577600000000001,0.33768000000000004,1.206,2.9952,0.8736,3.12
2020-09-30 18:30:00,4.09296,1.19378,4.2635,1.23216,0.35938000000000003,1.2835,2.8608000000000002,0.8344,2.98,4.25616,1.24138,4.4335,1.23216,0.35938000000000003,1.2835,3.024,0.882,3.15
2020-09-30 19:00:00,4.16208,1.21394,4.3355,1.2052800000000001,0.35154,1.2555,2.9568000000000003,0.8624,3.08,4.32528,1.26154,4.5055,1.2052800000000001,0.35154,1.2555,3.12,0.91,3.25
2020-09-30 19:30:00,4.04304,1.17922,4.2115,1.16304,0.33922,1.2115,2.88,0.84,3.0,4.19664,1.22402,4.3715,1.16304,0.33922,1.2115,3.0336,0.8848,3.16
2020-09-30 20:00:00,3.78432,1.10376,3.942,1.2883200000000001,0.37576000000000004,1.342,2.496,0.728,2.6,3.94752,1.15136,4.112,1.2883200000000001,0.37576000000000004,1.342,2.6592000000000002,0.7756000000000001,2.77
2020-09-30 20:30:00,3.62784,1.05812,3.779,1.21824,0.35532,1.2690000000000001,2.4096,0.7028,2.51,3.79104,1.10572,3.949,1.21824,0.35532,1.2690000000000001,2.5728,0.7504000000000001,2.68
2020-09-30 21:00:00,3.40368,0.9927400000000001,3.5455,1.2052800000000001,0.35154,1.2555,2.1984,0.6412,2.29,3.57648,1.04314,3.7255000000000003,1.2052800000000001,0.35154,1.2555,2.3712,0.6916,2.47
2020-09-30 21:30:00,3.2544,0.9492,3.39,1.1136,0.32480000000000003,1.16,2.1408,0.6244000000000001,2.23,3.4272,0.9996,3.5700000000000003,1.1136,0.32480000000000003,1.16,2.3136,0.6748000000000001,2.41
2020-09-30 22:00:00,3.06384,0.8936200000000001,3.1915,1.12464,0.32802000000000003,1.1715,1.9392,0.5656,2.02,3.2462400000000002,0.9468200000000001,3.3815,1.12464,0.32802000000000003,1.1715,2.1216,0.6188,2.21
2020-09-30 22:30:00,2.85216,0.8318800000000001,2.971,1.0953600000000001,0.31948000000000004,1.141,1.7568000000000001,0.5124000000000001,1.83,3.04416,0.8878800000000001,3.171,1.0953600000000001,0.31948000000000004,1.141,1.9488,0.5684,2.03
2020-09-30 23:00:00,2.65152,0.77336,2.762,1.01952,0.29736,1.062,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.85312,0.8321600000000001,2.972,1.01952,0.29736,1.062,1.8336000000000001,0.5348,1.9100000000000001
2020-09-30 23:30:00,2.448,0.714,2.55,0.9984000000000001,0.2912,1.04,1.4496,0.4228,1.51,2.6784,0.7812,2.79,0.9984000000000001,0.2912,1.04,1.6800000000000002,0.49,1.75
2020-10-01 00:00:00,2.28432,0.6662600000000001,2.3795,0.99792,0.29106000000000004,1.0395,1.2864,0.37520000000000003,1.34,2.52432,0.73626,2.6295,0.99792,0.29106000000000004,1.0395,1.5264,0.44520000000000004,1.5899999999999999
2020-10-01 00:30:00,2.21712,0.64666,2.3095,1.00752,0.29386,1.0495,1.2096,0.3528,1.26,2.48592,0.72506,2.5895,1.00752,0.29386,1.0495,1.4784000000000002,0.4312,1.54
2020-10-01 01:00:00,2.16432,0.63126,2.2545,0.9931200000000001,0.28966000000000003,1.0345,1.1712,0.3416,1.22,2.44272,0.7124600000000001,2.5445,0.9931200000000001,0.28966000000000003,1.0345,1.4496,0.4228,1.51
2020-10-01 01:30:00,2.12592,0.6200600000000001,2.2145,1.00272,0.29246,1.0445,1.1232,0.3276,1.17,2.42352,0.70686,2.5245,1.00272,0.29246,1.0445,1.4208,0.41440000000000005,1.48
2020-10-01 02:00:00,2.14752,0.62636,2.237,1.02432,0.29876,1.067,1.1232,0.3276,1.17,2.44512,0.71316,2.547,1.02432,0.29876,1.067,1.4208,0.41440000000000005,1.48
2020-10-01 02:30:00,2.1264,0.6202000000000001,2.215,1.0128,0.2954,1.055,1.1136,0.32480000000000003,1.16,2.4336,0.7098,2.535,1.0128,0.2954,1.055,1.4208,0.41440000000000005,1.48
2020-10-01 03:00:00,2.11632,0.61726,2.2045,1.02192,0.29806000000000005,1.0645,1.0944,0.31920000000000004,1.1400000000000001,2.42352,0.70686,2.5245,1.02192,0.29806000000000005,1.0645,1.4016,0.4088,1.46
2020-10-01 03:30:00,2.13072,0.62146,2.2195,1.00752,0.29386,1.0495,1.1232,0.3276,1.17,2.4283200000000003,0.7082600000000001,2.5295,1.00752,0.29386,1.0495,1.4208,0.41440000000000005,1.48
2020-10-01 04:00:00,2.08368,0.6077400000000001,2.1705,0.9796800000000001,0.28574000000000005,1.0205,1.104,0.322,1.15,2.37168,0.69174,2.4705,0.9796800000000001,0.28574000000000005,1.0205,1.392,0.406,1.45
2020-10-01 04:30:00,2.11056,0.61558,2.1985,1.02576,0.29918,1.0685,1.0848,0.3164,1.13,2.41776,0.70518,2.5185,1.02576,0.29918,1.0685,1.392,0.406,1.45
2020-10-01 05:00:00,2.09472,0.6109600000000001,2.182,1.05792,0.30856,1.102,1.0368,0.3024,1.08,2.43072,0.70896,2.532,1.05792,0.30856,1.102,1.3728,0.40040000000000003,1.43
2020-10-01 05:30:00,2.20896,0.6442800000000001,2.301,1.05696,0.30828,1.101,1.152,0.336,1.2,2.52576,0.7366800000000001,2.6310000000000002,1.05696,0.30828,1.101,1.4688,0.4284,1.53
2020-10-01 06:00:00,2.3510400000000002,0.6857200000000001,2.449,1.05504,0.30772000000000005,1.099,1.296,0.378,1.35,2.6294399999999998,0.76692,2.739,1.05504,0.30772000000000005,1.099,1.5744,0.4592,1.6400000000000001
2020-10-01 06:30:00,2.78256,0.8115800000000001,2.8985000000000003,1.05456,0.30758,1.0985,1.728,0.504,1.8,2.88816,0.84238,3.0085,1.05456,0.30758,1.0985,1.8336000000000001,0.5348,1.9100000000000001
2020-10-01 07:00:00,3.2064,0.9352,3.34,1.056,0.308,1.1,2.1504,0.6272,2.24,3.3216,0.9688,3.46,1.056,0.308,1.1,2.2656,0.6608,2.36
2020-10-01 07:30:00,3.54096,1.03278,3.6885,1.05456,0.30758,1.0985,2.4864,0.7252000000000001,2.59,3.6849600000000002,1.07478,3.8385,1.05456,0.30758,1.0985,2.6304,0.7672,2.74
2020-10-01 08:00:00,3.7199999999999998,1.085,3.875,1.0896,0.3178,1.135,2.6304,0.7672,2.74,3.864,1.127,4.025,1.0896,0.3178,1.135,2.7744,0.8092,2.89
2020-10-01 08:30:00,3.89424,1.13582,4.0565,1.1102400000000001,0.32382000000000005,1.1565,2.784,0.812,2.9,4.05744,1.18342,4.2265,1.1102400000000001,0.32382000000000005,1.1565,2.9472,0.8596,3.07
2020-10-01 09:00:00,4.01808,1.17194,4.1855,1.08048,0.31514000000000003,1.1255,2.9376,0.8568,3.06,4.18128,1.21954,4.3555,1.08048,0.31514000000000003,1.1255,3.1008,0.9044000000000001,3.23
2020-10-01 09:30:00,4.1184,1.2012,4.29,1.0752,0.3136,1.12,3.0432,0.8876000000000001,3.17,4.2912,1.2516,4.47,1.0752,0.3136,1.12,3.216,0.9380000000000001,3.35
2020-10-01 10:00:00,4.12608,1.20344,4.298,1.07328,0.31304000000000004,1.118,3.0528,0.8904000000000001,3.18,4.30848,1.25664,4.4879999999999995,1.07328,0.31304000000000004,1.118,3.2352,0.9436,3.37
2020-10-01 10:30:00,4.04304,1.17922,4.2115,1.10544,0.32242000000000004,1.1515,2.9376,0.8568,3.06,4.22544,1.23242,4.4015,1.10544,0.32242000000000004,1.1515,3.12,0.91,3.25
2020-10-01 11:00:00,4.05312,1.18216,4.222,1.09632,0.31976000000000004,1.142,2.9568000000000003,0.8624,3.08,4.23552,1.23536,4.412,1.09632,0.31976000000000004,1.142,3.1392,0.9156000000000001,3.27
2020-10-01 11:30:00,4.00368,1.16774,4.1705,1.12368,0.32774000000000003,1.1705,2.88,0.84,3.0,4.17648,1.21814,4.3505,1.12368,0.32774000000000003,1.1705,3.0528,0.8904000000000001,3.18
2020-10-01 12:00:00,3.9532800000000003,1.15304,4.118,1.14048,0.33264000000000005,1.188,2.8128,0.8204,2.93,4.13568,1.20624,4.308,1.14048,0.33264000000000005,1.188,2.9952,0.8736,3.12
2020-10-01 12:30:00,3.8904,1.1347,4.0525,1.1832,0.3451,1.2325,2.7072000000000003,0.7896000000000001,2.8200000000000003,4.0632,1.1851,4.2325,1.1832,0.3451,1.2325,2.88,0.84,3.0
2020-10-01 13:00:00,3.78144,1.1029200000000001,3.939,1.48704,0.43372000000000005,1.549,2.2944,0.6692,2.39,3.95424,1.15332,4.119,1.48704,0.43372000000000005,1.549,2.4672,0.7196,2.5700000000000003
2020-10-01 13:30:00,3.56832,1.04076,3.717,1.47552,0.43036,1.537,2.0928,0.6104,2.18,3.74112,1.09116,3.8970000000000002,1.47552,0.43036,1.537,2.2656,0.6608,2.36
2020-10-01 14:00:00,3.59232,1.04776,3.742,1.37472,0.40096000000000004,1.432,2.2176,0.6468,2.31,3.76512,1.09816,3.922,1.37472,0.40096000000000004,1.432,2.3904,0.6972,2.49
2020-10-01 14:30:00,3.696,1.078,3.85,1.2384,0.3612,1.29,2.4576000000000002,0.7168,2.56,3.8592,1.1256,4.02,1.2384,0.3612,1.29,2.6208,0.7644000000000001,2.73
2020-10-01 15:00:00,3.49776,1.02018,3.6435,1.17456,0.34258000000000005,1.2235,2.3232,0.6776,2.42,3.67056,1.07058,3.8235,1.17456,0.34258000000000005,1.2235,2.496,0.728,2.6
2020-10-01 15:30:00,3.44208,1.00394,3.5855,1.14768,0.33474000000000004,1.1955,2.2944,0.6692,2.39,3.59568,1.04874,3.7455,1.14768,0.33474000000000004,1.1955,2.448,0.714,2.55
2020-10-01 16:00:00,3.48672,1.01696,3.632,1.11552,0.32536000000000004,1.162,2.3712,0.6916,2.47,3.64992,1.06456,3.802,1.11552,0.32536000000000004,1.162,2.5343999999999998,0.7392000000000001,2.64
2020-10-01 16:30:00,3.55008,1.03544,3.698,1.04448,0.30464,1.088,2.5056000000000003,0.7308,2.61,3.7036800000000003,1.08024,3.858,1.04448,0.30464,1.088,2.6592000000000002,0.7756000000000001,2.77
2020-10-01 17:00:00,3.79536,1.10698,3.9535,0.99216,0.28938,1.0335,2.8032,0.8176,2.92,3.94896,1.15178,4.1135,0.99216,0.28938,1.0335,2.9568000000000003,0.8624,3.08
2020-10-01 17:30:00,3.76272,1.09746,3.9195,0.9883200000000001,0.28826,1.0295,2.7744,0.8092,2.89,3.91632,1.14226,4.0795,0.9883200000000001,0.28826,1.0295,2.928,0.854,3.05
2020-10-01 18:00:00,3.8457600000000003,1.12168,4.006,0.9753600000000001,0.28448,1.016,2.8704,0.8372,2.99,3.9993600000000002,1.16648,4.166,0.9753600000000001,0.28448,1.016,3.024,0.882,3.15
2020-10-01 18:30:00,3.92976,1.14618,4.0935,0.80976,0.23618000000000003,0.8435,3.12,0.91,3.25,4.07376,1.18818,4.2435,0.80976,0.23618000000000003,0.8435,3.2640000000000002,0.9520000000000001,3.4
2020-10-01 19:00:00,3.9753600000000002,1.15948,4.141,0.70176,0.20468000000000003,0.731,3.2736,0.9548000000000001,3.41,4.11936,1.20148,4.291,0.70176,0.20468000000000003,0.731,3.4176,0.9968,3.56
2020-10-01 19:30:00,4.03728,1.17754,4.2055,0.9748800000000001,0.28434000000000004,1.0155,3.0624,0.8932,3.19,4.19088,1.22234,4.3655,0.9748800000000001,0.28434000000000004,1.0155,3.216,0.9380000000000001,3.35
2020-10-01 20:00:00,3.88224,1.13232,4.044,0.9830400000000001,0.28672000000000003,1.024,2.8992,0.8456,3.02,4.02624,1.17432,4.194,0.9830400000000001,0.28672000000000003,1.024,3.0432,0.8876000000000001,3.17
2020-10-01 20:30:00,3.6984,1.0787,3.8525,0.9816,0.2863,1.0225,2.7168,0.7924,2.83,3.8327999999999998,1.1179000000000001,3.9925,0.9816,0.2863,1.0225,2.8512,0.8316,2.9699999999999998
2020-10-01 21:00:00,3.44016,1.00338,3.5835,1.02096,0.29778000000000004,1.0635,2.4192,0.7056,2.52,3.59376,1.04818,3.7435,1.02096,0.29778000000000004,1.0635,2.5728,0.7504000000000001,2.68
2020-10-01 21:30:00,3.23328,0.9430400000000001,3.368,1.0924800000000001,0.31864000000000003,1.138,2.1408,0.6244000000000001,2.23,3.42528,0.99904,3.568,1.0924800000000001,0.31864000000000003,1.138,2.3328,0.6804,2.43
2020-10-01 22:00:00,3.05376,0.89068,3.181,1.0953600000000001,0.31948000000000004,1.141,1.9584000000000001,0.5712,2.04,3.24576,0.9466800000000001,3.3810000000000002,1.0953600000000001,0.31948000000000004,1.141,2.1504,0.6272,2.24
2020-10-01 22:30:00,2.84784,0.83062,2.9665,1.1102400000000001,0.32382000000000005,1.1565,1.7376,0.5068,1.81,3.05904,0.8922200000000001,3.1865,1.1102400000000001,0.32382000000000005,1.1565,1.9488,0.5684,2.03
2020-10-01 23:00:00,2.67312,0.77966,2.7845,1.11792,0.32606,1.1645,1.5552000000000001,0.4536,1.62,2.9035200000000003,0.8468600000000001,3.0245,1.11792,0.32606,1.1645,1.7856,0.5208,1.8599999999999999
2020-10-01 23:30:00,2.43744,0.7109200000000001,2.539,1.1222400000000001,0.32732,1.169,1.3152,0.3836,1.37,2.72544,0.7949200000000001,2.839,1.1222400000000001,0.32732,1.169,1.6032000000000002,0.4676,1.67
2020-10-02 00:00:00,2.29824,0.67032,2.394,1.10784,0.32312,1.154,1.1904,0.3472,1.24,2.60544,0.75992,2.714,1.10784,0.32312,1.154,1.4976,0.4368,1.56
2020-10-02 00:30:00,2.20896,0.6442800000000001,2.301,1.04736,0.30548000000000003,1.091,1.1616,0.3388,1.21,2.51616,0.7338800000000001,2.621,1.04736,0.30548000000000003,1.091,1.4688,0.4284,1.53
2020-10-02 01:00:00,2.17584,0.6346200000000001,2.2665,0.99504,0.29022000000000003,1.0365,1.1808,0.34440000000000004,1.23,2.4638400000000003,0.71862,2.5665,0.99504,0.29022000000000003,1.0365,1.4688,0.4284,1.53
2020-10-02 01:30:00,2.17968,0.6357400000000001,2.2705,0.9988800000000001,0.29134000000000004,1.0405,1.1808,0.34440000000000004,1.23,2.29488,0.66934,2.3905,0.9988800000000001,0.29134000000000004,1.0405,1.296,0.378,1.35
2020-10-02 02:00:00,2.2056,0.6433,2.2975,0.9864,0.2877,1.0275,1.2192,0.3556,1.27,2.2439999999999998,0.6545000000000001,2.3375,0.9864,0.2877,1.0275,1.2576,0.3668,1.31
2020-10-02 02:30:00,2.2032,0.6426000000000001,2.295,0.9936,0.2898,1.035,1.2096,0.3528,1.26,2.232,0.651,2.325,0.9936,0.2898,1.035,1.2384,0.3612,1.29
2020-10-02 03:00:00,2.1576,0.6293000000000001,2.2475,1.0248,0.2989,1.0675,1.1328,0.3304,1.18,2.196,0.6405000000000001,2.2875,1.0248,0.2989,1.0675,1.1712,0.3416,1.22
2020-10-02 03:30:00,2.18976,0.63868,2.281,1.01856,0.29708,1.061,1.1712,0.3416,1.22,2.22816,0.64988,2.321,1.01856,0.29708,1.061,1.2096,0.3528,1.26
2020-10-02 04:00:00,2.15808,0.62944,2.248,1.05408,0.30744000000000005,1.098,1.104,0.322,1.15,2.17728,0.63504,2.268,1.05408,0.30744000000000005,1.098,1.1232,0.3276,1.17
2020-10-02 04:30:00,2.1912,0.6391,2.2825,1.1352,0.3311,1.1825,1.056,0.308,1.1,2.2104,0.6447,2.3025,1.1352,0.3311,1.1825,1.0752,0.3136,1.12
2020-10-02 05:00:00,2.1888,0.6384000000000001,2.2800000000000002,1.1424,0.3332,1.19,1.0464,0.3052,1.09,2.1984,0.6412,2.29,1.1424,0.3332,1.19,1.056,0.308,1.1
2020-10-02 05:30:00,2.2656,0.6608,2.36,1.2,0.35000000000000003,1.25,1.0656,0.3108,1.11,2.2944,0.6692,2.39,1.2,0.35000000000000003,1.25,1.0944,0.31920000000000004,1.1400000000000001
2020-10-02 06:00:00,2.3750400000000003,0.69272,2.474,1.25184,0.36512000000000006,1.304,1.1232,0.3276,1.17,2.44224,0.7123200000000001,2.544,1.25184,0.36512000000000006,1.304,1.1904,0.3472,1.24
2020-10-02 06:30:00,2.7864,0.8127000000000001,2.9025,1.2696,0.3703,1.3225,1.5168,0.4424,1.58,2.892,0.8435,3.0125,1.2696,0.3703,1.3225,1.6224,0.4732,1.69
2020-10-02 07:00:00,3.19776,0.9326800000000001,3.331,1.28736,0.37548000000000004,1.341,1.9104,0.5572,1.99,3.32256,0.96908,3.461,1.28736,0.37548000000000004,1.341,2.0352,0.5936,2.12
2020-10-02 07:30:00,3.60048,1.05014,3.7505,1.29648,0.37814000000000003,1.3505,2.304,0.672,2.4,3.75408,1.09494,3.9105,1.29648,0.37814000000000003,1.3505,2.4576000000000002,0.7168,2.56
2020-10-02 08:00:00,3.84144,1.12042,4.0015,1.29744,0.37842000000000003,1.3515000000000001,2.544,0.742,2.65,4.00464,1.16802,4.1715,1.29744,0.37842000000000003,1.3515000000000001,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-10-02 08:30:00,4.00368,1.16774,4.1705,1.21968,0.35574000000000006,1.2705,2.784,0.812,2.9,4.17648,1.21814,4.3505,1.21968,0.35574000000000006,1.2705,2.9568000000000003,0.8624,3.08
2020-10-02 09:00:00,4.15152,1.21086,4.3245000000000005,1.22352,0.35686,1.2745,2.928,0.854,3.05,4.32432,1.26126,4.5045,1.22352,0.35686,1.2745,3.1008,0.9044000000000001,3.23
2020-10-02 09:30:00,4.22496,1.23228,4.401,1.2585600000000001,0.36708,1.311,2.9664,0.8652000000000001,3.09,4.40736,1.28548,4.591,1.2585600000000001,0.36708,1.311,3.1488,0.9184,3.2800000000000002
2020-10-02 10:00:00,4.24128,1.23704,4.418,1.24608,0.36344000000000004,1.298,2.9952,0.8736,3.12,4.42368,1.29024,4.608,1.24608,0.36344000000000004,1.298,3.1776,0.9268000000000001,3.31
2020-10-02 10:30:00,4.128,1.204,4.3,1.2768,0.3724,1.33,2.8512,0.8316,2.9699999999999998,4.3104,1.2572,4.49,1.2768,0.3724,1.33,3.0336,0.8848,3.16
2020-10-02 11:00:00,4.14864,1.21002,4.3215,1.28784,0.37562,1.3415,2.8608000000000002,0.8344,2.98,4.33104,1.26322,4.5115,1.28784,0.37562,1.3415,3.0432,0.8876000000000001,3.17
2020-10-02 11:30:00,4.14096,1.20778,4.3135,1.3473600000000001,0.39298000000000005,1.4035,2.7936,0.8148000000000001,2.91,4.31376,1.25818,4.4935,1.3473600000000001,0.39298000000000005,1.4035,2.9664,0.8652000000000001,3.09
2020-10-02 12:00:00,4.01664,1.1715200000000001,4.184,1.41504,0.41272000000000003,1.474,2.6016,0.7588,2.71,4.19904,1.22472,4.374,1.41504,0.41272000000000003,1.474,2.784,0.812,2.9
2020-10-02 12:30:00,4.10784,1.19812,4.279,1.58304,0.46172,1.649,2.5248,0.7364,2.63,4.28064,1.24852,4.459,1.58304,0.46172,1.649,2.6976,0.7868,2.81
2020-10-02 13:00:00,4.0608,1.1844000000000001,4.23,1.4976,0.4368,1.56,2.5632,0.7476,2.67,4.2432,1.2376,4.42,1.4976,0.4368,1.56,2.7456,0.8008000000000001,2.86
2020-10-02 13:30:00,3.996,1.1655,4.1625,1.3944,0.4067,1.4525000000000001,2.6016,0.7588,2.71,4.1688,1.2159,4.3425,1.3944,0.4067,1.4525000000000001,2.7744,0.8092,2.89
2020-10-02 14:00:00,3.87168,1.12924,4.033,1.3180800000000001,0.38444,1.373,2.5536,0.7448,2.66,4.04448,1.17964,4.213,1.3180800000000001,0.38444,1.373,2.7264,0.7952,2.84
2020-10-02 14:30:00,3.78048,1.10264,3.938,1.32288,0.38584,1.3780000000000001,2.4576000000000002,0.7168,2.56,3.94368,1.15024,4.108,1.32288,0.38584,1.3780000000000001,2.6208,0.7644000000000001,2.73
2020-10-02 15:00:00,3.7214400000000003,1.08542,3.8765,1.33104,0.38822,1.3865,2.3904,0.6972,2.49,3.88464,1.13302,4.0465,1.33104,0.38822,1.3865,2.5536,0.7448,2.66
2020-10-02 15:30:00,3.7056,1.0808,3.86,1.3152,0.3836,1.37,2.3904,0.6972,2.49,3.8688000000000002,1.1284,4.03,1.3152,0.3836,1.37,2.5536,0.7448,2.66
2020-10-02 16:00:00,3.7747200000000003,1.10096,3.932,1.34592,0.39256,1.4020000000000001,2.4288,0.7084,2.5300000000000002,3.9283200000000003,1.1457600000000001,4.092,1.34592,0.39256,1.4020000000000001,2.5824,0.7532,2.69
2020-10-02 16:30:00,3.80304,1.10922,3.9615,1.36464,0.39802000000000004,1.4215,2.4384,0.7112,2.54,3.96624,1.15682,4.1315,1.36464,0.39802000000000004,1.4215,2.6016,0.7588,2.71
2020-10-02 17:00:00,3.8217600000000003,1.11468,3.981,1.3833600000000001,0.40348,1.441,2.4384,0.7112,2.54,3.98496,1.16228,4.151,1.3833600000000001,0.40348,1.441,2.6016,0.7588,2.71
2020-10-02 17:30:00,3.81888,1.11384,3.9779999999999998,1.37088,0.39984000000000003,1.428,2.448,0.714,2.55,3.99168,1.16424,4.158,1.37088,0.39984000000000003,1.428,2.6208,0.7644000000000001,2.73
2020-10-02 18:00:00,3.87648,1.13064,4.038,1.36128,0.39704000000000006,1.418,2.5152,0.7336,2.62,4.04928,1.18104,4.218,1.36128,0.39704000000000006,1.418,2.688,0.784,2.8
2020-10-02 18:30:00,3.89328,1.13554,4.0555,1.34928,0.39354000000000006,1.4055,2.544,0.742,2.65,4.06608,1.18594,4.2355,1.34928,0.39354000000000006,1.4055,2.7168,0.7924,2.83
2020-10-02 19:00:00,3.948,1.1515,4.1125,1.3368,0.3899,1.3925,2.6112,0.7616,2.7199999999999998,4.1208,1.2019,4.2925,1.3368,0.3899,1.3925,2.784,0.812,2.9
2020-10-02 19:30:00,3.8745600000000002,1.13008,4.036,1.26336,0.36848000000000003,1.316,2.6112,0.7616,2.7199999999999998,4.03776,1.17768,4.206,1.26336,0.36848000000000003,1.316,2.7744,0.8092,2.89
2020-10-02 20:00:00,3.7089600000000003,1.08178,3.8635,1.23216,0.35938000000000003,1.2835,2.4768,0.7224,2.58,3.86256,1.12658,4.0235,1.23216,0.35938000000000003,1.2835,2.6304,0.7672,2.74
2020-10-02 20:30:00,3.53808,1.03194,3.6855,1.23408,0.35994000000000004,1.2855,2.304,0.672,2.4,3.66288,1.06834,3.8155,1.23408,0.35994000000000004,1.2855,2.4288,0.7084,2.5300000000000002
2020-10-02 21:00:00,3.2952,0.9611000000000001,3.4325,1.2504,0.3647,1.3025,2.0448,0.5964,2.13,3.4008000000000003,0.9919,3.5425,1.2504,0.3647,1.3025,2.1504,0.6272,2.24
2020-10-02 21:30:00,3.17424,0.9258200000000001,3.3064999999999998,1.3118400000000001,0.38262,1.3665,1.8624,0.5432,1.94,3.27984,0.95662,3.4165,1.3118400000000001,0.38262,1.3665,1.968,0.5740000000000001,2.05
2020-10-02 22:00:00,3.0096,0.8778,3.135,1.32,0.385,1.375,1.6896,0.4928,1.76,3.1056,0.9058,3.235,1.32,0.385,1.375,1.7856,0.5208,1.8599999999999999
2020-10-02 22:30:00,2.7768,0.8099000000000001,2.8925,1.3368,0.3899,1.3925,1.44,0.42,1.5,2.8536,0.8323,2.9725,1.3368,0.3899,1.3925,1.5168,0.4424,1.58
2020-10-02 23:00:00,2.63184,0.7676200000000001,2.7415000000000003,1.3358400000000001,0.38962,1.3915,1.296,0.378,1.35,2.69904,0.78722,2.8115,1.3358400000000001,0.38962,1.3915,1.3632,0.3976,1.42
2020-10-02 23:30:00,2.4648,0.7189,2.5675,1.2936,0.3773,1.3475000000000001,1.1712,0.3416,1.22,2.5032,0.7301000000000001,2.6075,1.2936,0.3773,1.3475000000000001,1.2096,0.3528,1.26
2020-10-03 00:00:00,2.3232,0.6776,2.42,1.296,0.378,1.35,1.0272000000000001,0.29960000000000003,1.07,2.352,0.686,2.45,1.296,0.378,1.35,1.056,0.308,1.1
2020-10-03 00:30:00,2.2368,0.6524,2.33,1.248,0.364,1.3,0.9888,0.2884,1.03,2.2656,0.6608,2.36,1.248,0.364,1.3,1.0176,0.2968,1.06
2020-10-03 01:00:00,2.19888,0.64134,2.2905,1.23888,0.36134000000000005,1.2905,0.96,0.28,1.0,2.19888,0.64134,2.2905,1.23888,0.36134000000000005,1.2905,0.96,0.28,1.0
2020-10-03 01:30:00,2.09904,0.6122200000000001,2.1865,1.20624,0.35182,1.2565,0.8928,0.2604,0.93,2.38704,0.6962200000000001,2.4865,1.20624,0.35182,1.2565,1.1808,0.34440000000000004,1.23
2020-10-03 02:00:00,2.15856,0.62958,2.2485,1.21776,0.35518000000000005,1.2685,0.9408000000000001,0.27440000000000003,0.98,2.15856,0.62958,2.2485,1.21776,0.35518000000000005,1.2685,0.9408000000000001,0.27440000000000003,0.98
2020-10-03 02:30:00,2.14752,0.62636,2.237,1.19712,0.34916,1.2469999999999999,0.9504,0.2772,0.99,2.15712,0.62916,2.247,1.19712,0.34916,1.2469999999999999,0.96,0.28,1.0
2020-10-03 03:00:00,2.1048,0.6139,2.1925,1.1928,0.34790000000000004,1.2425,0.912,0.266,0.9500000000000001,2.1144,0.6167,2.2025,1.1928,0.34790000000000004,1.2425,0.9216000000000001,0.26880000000000004,0.96
2020-10-03 03:30:00,2.09856,0.6120800000000001,2.186,1.18656,0.34608000000000005,1.236,0.912,0.266,0.9500000000000001,2.12736,0.62048,2.216,1.18656,0.34608000000000005,1.236,0.9408000000000001,0.27440000000000003,0.98
2020-10-03 04:00:00,2.09184,0.61012,2.179,1.24704,0.36372000000000004,1.299,0.8448,0.2464,0.88,2.11104,0.61572,2.199,1.24704,0.36372000000000004,1.299,0.864,0.252,0.9
2020-10-03 04:30:00,2.1072,0.6146,2.195,1.3008,0.3794,1.355,0.8064,0.23520000000000002,0.84,2.0784,0.6062000000000001,2.165,1.3008,0.3794,1.355,0.7776000000000001,0.2268,0.81
2020-10-03 05:00:00,2.1264,0.6202000000000001,2.215,1.3488,0.3934,1.405,0.7776000000000001,0.2268,0.81,2.0976,0.6118,2.185,1.3488,0.3934,1.405,0.7488,0.2184,0.78
2020-10-03 05:30:00,2.12496,0.61978,2.2135,1.28016,0.37338000000000005,1.3335,0.8448,0.2464,0.88,2.10576,0.6141800000000001,2.1935000000000002,1.28016,0.37338000000000005,1.3335,0.8256,0.24080000000000001,0.86
2020-10-03 06:00:00,2.19312,0.63966,2.2845,1.25232,0.36526000000000003,1.3045,0.9408000000000001,0.27440000000000003,0.98,2.2027200000000002,0.64246,2.2945,1.25232,0.36526000000000003,1.3045,0.9504,0.2772,0.99
2020-10-03 06:30:00,2.29728,0.6700400000000001,2.393,1.33728,0.39004000000000005,1.393,0.96,0.28,1.0,2.33568,0.6812400000000001,2.433,1.33728,0.39004000000000005,1.393,0.9984000000000001,0.2912,1.04
2020-10-03 07:00:00,2.46672,0.7194600000000001,2.5695,1.41072,0.41146000000000005,1.4695,1.056,0.308,1.1,2.51472,0.7334600000000001,2.6195,1.41072,0.41146000000000005,1.4695,1.104,0.322,1.15
2020-10-03 07:30:00,2.54688,0.7428400000000001,2.653,1.40448,0.40964000000000006,1.463,1.1424,0.3332,1.19,2.6236800000000002,0.76524,2.733,1.40448,0.40964000000000006,1.463,1.2192,0.3556,1.27
2020-10-03 08:00:00,2.75472,0.8034600000000001,2.8695,1.34352,0.39186000000000004,1.3995,1.4112,0.4116,1.47,2.84112,0.8286600000000001,2.9595000000000002,1.34352,0.39186000000000004,1.3995,1.4976,0.4368,1.56
2020-10-03 08:30:00,2.976,0.868,3.1,1.3152,0.3836,1.37,1.6608,0.4844,1.73,3.0912,0.9016000000000001,3.22,1.3152,0.3836,1.37,1.776,0.518,1.85
2020-10-03 09:00:00,3.132,0.9135000000000001,3.2625,1.2984,0.37870000000000004,1.3525,1.8336000000000001,0.5348,1.9100000000000001,3.2568,0.9499000000000001,3.3925,1.2984,0.37870000000000004,1.3525,1.9584000000000001,0.5712,2.04
2020-10-03 09:30:00,3.27168,0.9542400000000001,3.408,1.2940800000000001,0.37744000000000005,1.348,1.9776,0.5768,2.06,3.40608,0.9934400000000001,3.548,1.2940800000000001,0.37744000000000005,1.348,2.112,0.616,2.2
2020-10-03 10:00:00,3.40368,0.9927400000000001,3.5455,1.29168,0.37674,1.3455,2.112,0.616,2.2,3.53808,1.03194,3.6855,1.29168,0.37674,1.3455,2.2464,0.6552,2.34
2020-10-03 10:30:00,3.43344,1.00142,3.5765000000000002,1.16784,0.34062000000000003,1.2165,2.2656,0.6608,2.36,3.55824,1.03782,3.7065,1.16784,0.34062000000000003,1.2165,2.3904,0.6972,2.49
2020-10-03 11:00:00,3.42912,1.00016,3.572,1.10592,0.32256,1.152,2.3232,0.6776,2.42,3.5731200000000003,1.04216,3.722,1.10592,0.32256,1.152,2.4672,0.7196,2.5700000000000003
2020-10-03 11:30:00,3.39744,0.9909200000000001,3.539,1.09344,0.31892000000000004,1.139,2.304,0.672,2.4,3.53184,1.03012,3.6790000000000003,1.09344,0.31892000000000004,1.139,2.4384,0.7112,2.54
2020-10-03 12:00:00,3.45648,1.00814,3.6005000000000003,1.06608,0.31094000000000005,1.1105,2.3904,0.6972,2.49,3.60048,1.05014,3.7505,1.06608,0.31094000000000005,1.1105,2.5343999999999998,0.7392000000000001,2.64
2020-10-03 12:30:00,3.49776,1.02018,3.6435,1.04016,0.30338000000000004,1.0835,2.4576000000000002,0.7168,2.56,3.65136,1.06498,3.8035,1.04016,0.30338000000000004,1.0835,2.6112,0.7616,2.7199999999999998
2020-10-03 13:00:00,3.4584,1.0087,3.6025,1.0776,0.3143,1.1225,2.3808,0.6944,2.48,3.5928,1.0479,3.7425,1.0776,0.3143,1.1225,2.5152,0.7336,2.62
2020-10-03 13:30:00,3.42768,0.9997400000000001,3.5705,1.08528,0.31654000000000004,1.1305,2.3424,0.6832,2.44,3.55248,1.03614,3.7005,1.08528,0.31654000000000004,1.1305,2.4672,0.7196,2.5700000000000003
2020-10-03 14:00:00,3.31008,0.9654400000000001,3.448,1.07328,0.31304000000000004,1.118,2.2368,0.6524,2.33,3.4540800000000003,1.00744,3.598,1.07328,0.31304000000000004,1.118,2.3808,0.6944,2.48
2020-10-03 14:30:00,3.26112,0.9511600000000001,3.3970000000000002,1.07232,0.31276000000000004,1.117,2.1888,0.6384000000000001,2.2800000000000002,3.41472,0.9959600000000001,3.557,1.07232,0.31276000000000004,1.117,2.3424,0.6832,2.44
2020-10-03 15:00:00,3.192,0.931,3.325,1.0704,0.31220000000000003,1.115,2.1216,0.6188,2.21,3.3648,0.9814,3.505,1.0704,0.31220000000000003,1.115,2.2944,0.6692,2.39
2020-10-03 15:30:00,3.18912,0.9301600000000001,3.322,1.06752,0.31136,1.112,2.1216,0.6188,2.21,3.36192,0.9805600000000001,3.502,1.06752,0.31136,1.112,2.2944,0.6692,2.39
2020-10-03 16:00:00,3.16416,0.92288,3.296,1.05216,0.30688000000000004,1.096,2.112,0.616,2.2,3.32736,0.9704800000000001,3.466,1.05216,0.30688000000000004,1.096,2.2752,0.6636000000000001,2.37
2020-10-03 16:30:00,3.19008,0.93044,3.323,0.9724800000000001,0.28364,1.013,2.2176,0.6468,2.31,3.35328,0.9780400000000001,3.493,0.9724800000000001,0.28364,1.013,2.3808,0.6944,2.48
2020-10-03 17:00:00,3.34896,0.9767800000000001,3.4885,1.01616,0.29638000000000003,1.0585,2.3328,0.6804,2.43,3.49296,1.01878,3.6385,1.01616,0.29638000000000003,1.0585,2.4768,0.7224,2.58
2020-10-03 17:30:00,3.45696,1.00828,3.601,1.0953600000000001,0.31948000000000004,1.141,2.3616,0.6888000000000001,2.46,3.60096,1.05028,3.751,1.0953600000000001,0.31948000000000004,1.141,2.5056000000000003,0.7308,2.61
2020-10-03 18:00:00,3.53232,1.03026,3.6795,1.14192,0.33306,1.1895,2.3904,0.6972,2.49,3.6859200000000003,1.07506,3.8395,1.14192,0.33306,1.1895,2.544,0.742,2.65
2020-10-03 18:30:00,3.648,1.064,3.8,1.1712,0.3416,1.22,2.4768,0.7224,2.58,3.792,1.106,3.95,1.1712,0.3416,1.22,2.6208,0.7644000000000001,2.73
2020-10-03 19:00:00,3.58176,1.04468,3.731,1.22976,0.35868000000000005,1.2810000000000001,2.352,0.686,2.45,3.74496,1.09228,3.901,1.22976,0.35868000000000005,1.2810000000000001,2.5152,0.7336,2.62
2020-10-03 19:30:00,3.576,1.043,3.725,1.2624,0.3682,1.315,2.3136,0.6748000000000001,2.41,3.7296,1.0878,3.885,1.2624,0.3682,1.315,2.4672,0.7196,2.5700000000000003
2020-10-03 20:00:00,3.43344,1.00142,3.5765000000000002,1.21584,0.35462000000000005,1.2665,2.2176,0.6468,2.31,3.56784,1.04062,3.7165,1.21584,0.35462000000000005,1.2665,2.352,0.686,2.45
2020-10-03 20:30:00,3.2376,0.9443,3.3725,1.2984,0.37870000000000004,1.3525,1.9392,0.5656,2.02,3.3336,0.9723,3.4725,1.2984,0.37870000000000004,1.3525,2.0352,0.5936,2.12
2020-10-03 21:00:00,3.1334400000000002,0.9139200000000001,3.2640000000000002,1.30944,0.38192000000000004,1.3639999999999999,1.824,0.532,1.9,3.21984,0.9391200000000001,3.354,1.30944,0.38192000000000004,1.3639999999999999,1.9104,0.5572,1.99
2020-10-03 21:30:00,3.00192,0.8755600000000001,3.127,1.26432,0.36876000000000003,1.317,1.7376,0.5068,1.81,3.08832,0.9007600000000001,3.217,1.26432,0.36876000000000003,1.317,1.824,0.532,1.9
2020-10-03 22:00:00,2.89296,0.8437800000000001,3.0135,1.09776,0.32018,1.1435,1.7952,0.5236000000000001,1.87,2.9793600000000002,0.8689800000000001,3.1035,1.09776,0.32018,1.1435,1.8816000000000002,0.5488000000000001,1.96
2020-10-03 22:30:00,2.7816,0.8113,2.8975,0.996,0.29050000000000004,1.0375,1.7856,0.5208,1.8599999999999999,2.8584,0.8337,2.9775,0.996,0.29050000000000004,1.0375,1.8624,0.5432,1.94
2020-10-03 23:00:00,2.61984,0.76412,2.729,1.04544,0.30492,1.089,1.5744,0.4592,1.6400000000000001,2.68704,0.7837200000000001,2.799,1.04544,0.30492,1.089,1.6416,0.4788,1.71
2020-10-03 23:30:00,2.48064,0.72352,2.584,1.10784,0.32312,1.154,1.3728,0.40040000000000003,1.43,2.52864,0.7375200000000001,2.634,1.10784,0.32312,1.154,1.4208,0.41440000000000005,1.48
2020-10-04 00:00:00,2.34672,0.6844600000000001,2.4445,1.15632,0.33726,1.2045,1.1904,0.3472,1.24,2.37552,0.69286,2.4745,1.15632,0.33726,1.2045,1.2192,0.3556,1.27
2020-10-04 00:30:00,2.24208,0.6539400000000001,2.3355,1.22448,0.35714,1.2755,1.0176,0.2968,1.06,2.28048,0.6651400000000001,2.3755,1.22448,0.35714,1.2755,1.056,0.308,1.1
2020-10-04 01:00:00,2.1912,0.6391,2.2825,1.2216,0.3563,1.2725,0.9696,0.2828,1.01,2.2104,0.6447,2.3025,1.2216,0.3563,1.2725,0.9888,0.2884,1.03
2020-10-04 01:30:00,2.1816,0.6363,2.2725,1.1736,0.3423,1.2225,1.008,0.294,1.05,2.2104,0.6447,2.3025,1.1736,0.3423,1.2225,1.0368,0.3024,1.08
2020-10-04 02:00:00,2.15184,0.6276200000000001,2.2415,1.16304,0.33922,1.2115,0.9888,0.2884,1.03,2.19024,0.63882,2.2815,1.16304,0.33922,1.2115,1.0272000000000001,0.29960000000000003,1.07
2020-10-04 02:30:00,2.15328,0.62804,2.243,1.14528,0.33404,1.193,1.008,0.294,1.05,2.19168,0.63924,2.283,1.14528,0.33404,1.193,1.0464,0.3052,1.09
2020-10-04 03:00:00,2.09184,0.61012,2.179,1.10304,0.32172,1.149,0.9888,0.2884,1.03,2.13024,0.6213200000000001,2.219,1.10304,0.32172,1.149,1.0272000000000001,0.29960000000000003,1.07
2020-10-04 03:30:00,2.11872,0.6179600000000001,2.207,1.10112,0.32116,1.147,1.0176,0.2968,1.06,2.15712,0.62916,2.247,1.10112,0.32116,1.147,1.056,0.308,1.1
2020-10-04 04:00:00,2.06784,0.6031200000000001,2.154,1.09824,0.32032000000000005,1.1440000000000001,0.9696,0.2828,1.01,2.08704,0.60872,2.174,1.09824,0.32032000000000005,1.1440000000000001,0.9888,0.2884,1.03
2020-10-04 04:30:00,2.06928,0.6035400000000001,2.1555,1.09008,0.31794,1.1355,0.9792000000000001,0.2856,1.02,2.07888,0.6063400000000001,2.1655,1.09008,0.31794,1.1355,0.9888,0.2884,1.03
2020-10-04 05:00:00,2.06832,0.60326,2.1545,1.09872,0.32046,1.1445,0.9696,0.2828,1.01,2.05872,0.60046,2.1445,1.09872,0.32046,1.1445,0.96,0.28,1.0
2020-10-04 05:30:00,2.09472,0.6109600000000001,2.182,1.07712,0.31416000000000005,1.1219999999999999,1.0176,0.2968,1.06,2.10432,0.6137600000000001,2.192,1.07712,0.31416000000000005,1.1219999999999999,1.0272000000000001,0.29960000000000003,1.07
2020-10-04 06:00:00,2.12976,0.6211800000000001,2.2185,1.03536,0.30198,1.0785,1.0944,0.31920000000000004,1.1400000000000001,2.14896,0.62678,2.2385,1.03536,0.30198,1.0785,1.1136,0.32480000000000003,1.16
2020-10-04 06:30:00,2.18256,0.63658,2.2735,1.01136,0.29498,1.0535,1.1712,0.3416,1.22,2.21136,0.64498,2.3035,1.01136,0.29498,1.0535,1.2,0.35000000000000003,1.25
2020-10-04 07:00:00,2.26944,0.6619200000000001,2.364,1.00224,0.29232,1.044,1.2671999999999999,0.36960000000000004,1.32,2.29824,0.67032,2.394,1.00224,0.29232,1.044,1.296,0.378,1.35
2020-10-04 07:30:00,2.3352,0.6811,2.4325,1.0104,0.2947,1.0525,1.3248,0.3864,1.38,2.3736,0.6923,2.4725,1.0104,0.2947,1.0525,1.3632,0.3976,1.42
2020-10-04 08:00:00,2.49024,0.7263200000000001,2.594,1.02144,0.29792,1.064,1.4688,0.4284,1.53,2.54784,0.7431200000000001,2.654,1.02144,0.29792,1.064,1.5264,0.44520000000000004,1.5899999999999999
2020-10-04 08:30:00,2.61168,0.7617400000000001,2.7205,1.00848,0.29414,1.0505,1.6032000000000002,0.4676,1.67,2.68848,0.7841400000000001,2.8005,1.00848,0.29414,1.0505,1.6800000000000002,0.49,1.75
2020-10-04 09:00:00,2.8132800000000002,0.82054,2.9305,0.9988800000000001,0.29134000000000004,1.0405,1.8144,0.5292,1.8900000000000001,2.90928,0.8485400000000001,3.0305,0.9988800000000001,0.29134000000000004,1.0405,1.9104,0.5572,1.99
2020-10-04 09:30:00,2.97168,0.8667400000000001,3.0955,1.00368,0.29274,1.0455,1.968,0.5740000000000001,2.05,3.07728,0.8975400000000001,3.2055,1.00368,0.29274,1.0455,2.0736,0.6048,2.16
2020-10-04 10:00:00,3.06288,0.89334,3.1905,1.09488,0.31934,1.1405,1.968,0.5740000000000001,2.05,3.16848,0.9241400000000001,3.3005,1.09488,0.31934,1.1405,2.0736,0.6048,2.16
2020-10-04 10:30:00,3.11184,0.9076200000000001,3.2415,1.11504,0.32522,1.1615,1.9968,0.5824,2.08,3.21744,0.93842,3.3515,1.11504,0.32522,1.1615,2.1024,0.6132000000000001,2.19
2020-10-04 11:00:00,3.11616,0.90888,3.246,1.11936,0.32648000000000005,1.166,1.9968,0.5824,2.08,3.22176,0.9396800000000001,3.356,1.11936,0.32648000000000005,1.166,2.1024,0.6132000000000001,2.19
2020-10-04 11:30:00,3.23568,0.94374,3.3705,1.14288,0.33334,1.1905000000000001,2.0928,0.6104,2.18,3.36048,0.9801400000000001,3.5005,1.14288,0.33334,1.1905000000000001,2.2176,0.6468,2.31
2020-10-04 12:00:00,3.38352,0.9868600000000001,3.5245,1.15632,0.33726,1.2045,2.2272,0.6496000000000001,2.32,3.50832,1.02326,3.6545,1.15632,0.33726,1.2045,2.352,0.686,2.45
2020-10-04 12:30:00,3.42912,1.00016,3.572,1.09632,0.31976000000000004,1.142,2.3328,0.6804,2.43,3.54432,1.03376,3.692,1.09632,0.31976000000000004,1.142,2.448,0.714,2.55
2020-10-04 13:00:00,3.35328,0.9780400000000001,3.493,1.09728,0.32004000000000005,1.143,2.2560000000000002,0.658,2.35,3.4780800000000003,1.01444,3.623,1.09728,0.32004000000000005,1.143,2.3808,0.6944,2.48
2020-10-04 13:30:00,3.32496,0.9697800000000001,3.4635,1.11696,0.32578,1.1635,2.208,0.644,2.3,3.44016,1.00338,3.5835,1.11696,0.32578,1.1635,2.3232,0.6776,2.42
2020-10-04 14:00:00,3.22704,0.9412200000000001,3.3615,1.13424,0.33082,1.1815,2.0928,0.6104,2.18,3.38064,0.9860200000000001,3.5215,1.13424,0.33082,1.1815,2.2464,0.6552,2.34
2020-10-04 14:30:00,3.22704,0.9412200000000001,3.3615,1.13424,0.33082,1.1815,2.0928,0.6104,2.18,3.39984,0.9916200000000001,3.5415,1.13424,0.33082,1.1815,2.2656,0.6608,2.36
2020-10-04 15:00:00,3.21024,0.93632,3.344,1.11744,0.32592000000000004,1.164,2.0928,0.6104,2.18,3.3830400000000003,0.98672,3.524,1.11744,0.32592000000000004,1.164,2.2656,0.6608,2.36
2020-10-04 15:30:00,3.22896,0.9417800000000001,3.3635,1.08816,0.31738000000000005,1.1335,2.1408,0.6244000000000001,2.23,3.40176,0.9921800000000001,3.5435,1.08816,0.31738000000000005,1.1335,2.3136,0.6748000000000001,2.41
2020-10-04 16:00:00,3.10032,0.9042600000000001,3.2295,1.11312,0.32466,1.1595,1.9872,0.5796,2.07,3.30192,0.96306,3.4395,1.11312,0.32466,1.1595,2.1888,0.6384000000000001,2.2800000000000002
2020-10-04 16:30:00,3.22992,0.9420600000000001,3.3645,1.15632,0.33726,1.2045,2.0736,0.6048,2.16,3.4123200000000002,0.99526,3.5545,1.15632,0.33726,1.2045,2.2560000000000002,0.658,2.35
2020-10-04 17:00:00,3.32928,0.9710400000000001,3.468,1.17888,0.34384000000000003,1.228,2.1504,0.6272,2.24,3.51168,1.02424,3.658,1.17888,0.34384000000000003,1.228,2.3328,0.6804,2.43
2020-10-04 17:30:00,3.38112,0.98616,3.5220000000000002,1.14432,0.33376,1.192,2.2368,0.6524,2.33,3.55392,1.03656,3.702,1.14432,0.33376,1.192,2.4096,0.7028,2.51
2020-10-04 18:00:00,3.54144,1.03292,3.689,1.04544,0.30492,1.089,2.496,0.728,2.6,3.67584,1.07212,3.829,1.04544,0.30492,1.089,2.6304,0.7672,2.74
2020-10-04 18:30:00,3.58608,1.04594,3.7355,0.9748800000000001,0.28434000000000004,1.0155,2.6112,0.7616,2.7199999999999998,3.7204800000000002,1.08514,3.8755,0.9748800000000001,0.28434000000000004,1.0155,2.7456,0.8008000000000001,2.86
2020-10-04 19:00:00,3.71616,1.08388,3.871,0.7305600000000001,0.21308000000000002,0.761,2.9856,0.8708,3.11,3.80256,1.10908,3.961,0.7305600000000001,0.21308000000000002,0.761,3.072,0.896,3.2
2020-10-04 19:30:00,3.76464,1.09802,3.9215,0.7406400000000001,0.21602000000000002,0.7715000000000001,3.024,0.882,3.15,3.86064,1.12602,4.0215,0.7406400000000001,0.21602000000000002,0.7715000000000001,3.12,0.91,3.25
2020-10-04 20:00:00,3.5328,1.0304,3.68,1.056,0.308,1.1,2.4768,0.7224,2.58,3.6768,1.0724,3.83,1.056,0.308,1.1,2.6208,0.7644000000000001,2.73
2020-10-04 20:30:00,3.38736,0.9879800000000001,3.5285,1.04496,0.30478000000000005,1.0885,2.3424,0.6832,2.44,3.5601599999999998,1.03838,3.7085,1.04496,0.30478000000000005,1.0885,2.5152,0.7336,2.62
2020-10-04 21:00:00,3.14016,0.91588,3.271,1.06656,0.31108,1.111,2.0736,0.6048,2.16,3.25536,0.9494800000000001,3.391,1.06656,0.31108,1.111,2.1888,0.6384000000000001,2.2800000000000002
2020-10-04 21:30:00,3.05184,0.89012,3.179,1.04544,0.30492,1.089,2.0064,0.5852,2.09,3.12864,0.9125200000000001,3.259,1.04544,0.30492,1.089,2.0832,0.6076,2.17
2020-10-04 22:00:00,2.89872,0.8454600000000001,3.0195,0.99792,0.29106000000000004,1.0395,1.9008,0.5544,1.98,2.97552,0.8678600000000001,3.0995,0.99792,0.29106000000000004,1.0395,1.9776,0.5768,2.06
2020-10-04 22:30:00,2.7302400000000002,0.79632,2.844,0.9926400000000001,0.28952,1.034,1.7376,0.5068,1.81,2.79744,0.8159200000000001,2.914,0.9926400000000001,0.28952,1.034,1.8048000000000002,0.5264,1.88
2020-10-04 23:00:00,2.56608,0.7484400000000001,2.673,1.09728,0.32004000000000005,1.143,1.4688,0.4284,1.53,2.6236800000000002,0.76524,2.733,1.09728,0.32004000000000005,1.143,1.5264,0.44520000000000004,1.5899999999999999
2020-10-04 23:30:00,2.4398400000000002,0.71162,2.5415,1.05744,0.30842,1.1015,1.3824,0.4032,1.44,2.49744,0.7284200000000001,2.6015,1.05744,0.30842,1.1015,1.44,0.42,1.5
2020-10-05 00:00:00,2.292,0.6685,2.3875,0.9864,0.2877,1.0275,1.3056,0.3808,1.3599999999999999,2.34,0.6825,2.4375,0.9864,0.2877,1.0275,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-10-05 00:30:00,2.20992,0.64456,2.302,1.02912,0.30016000000000004,1.072,1.1808,0.34440000000000004,1.23,2.24832,0.65576,2.342,1.02912,0.30016000000000004,1.072,1.2192,0.3556,1.27
2020-10-05 01:00:00,2.18352,0.6368600000000001,2.2745,1.04112,0.30366000000000004,1.0845,1.1424,0.3332,1.19,2.22192,0.6480600000000001,2.3145,1.04112,0.30366000000000004,1.0845,1.1808,0.34440000000000004,1.23
2020-10-05 01:30:00,2.1312,0.6216,2.22,0.9984000000000001,0.2912,1.04,1.1328,0.3304,1.18,2.1696,0.6328,2.26,0.9984000000000001,0.2912,1.04,1.1712,0.3416,1.22
2020-10-05 02:00:00,2.16672,0.6319600000000001,2.257,0.9955200000000001,0.29036,1.037,1.1712,0.3416,1.22,2.21472,0.6459600000000001,2.307,0.9955200000000001,0.29036,1.037,1.2192,0.3556,1.27
2020-10-05 02:30:00,2.13888,0.6238400000000001,2.228,0.99648,0.29064,1.038,1.1424,0.3332,1.19,2.17728,0.63504,2.268,0.99648,0.29064,1.038,1.1808,0.34440000000000004,1.23
2020-10-05 03:00:00,2.14752,0.62636,2.237,1.03392,0.30156000000000005,1.077,1.1136,0.32480000000000003,1.16,2.19552,0.64036,2.287,1.03392,0.30156000000000005,1.077,1.1616,0.3388,1.21
2020-10-05 03:30:00,2.13888,0.6238400000000001,2.228,1.03488,0.30184,1.078,1.104,0.322,1.15,2.18688,0.6378400000000001,2.278,1.03488,0.30184,1.078,1.152,0.336,1.2
2020-10-05 04:00:00,2.1432,0.6251,2.2325,1.0776,0.3143,1.1225,1.0656,0.3108,1.11,2.1816,0.6363,2.2725,1.0776,0.3143,1.1225,1.104,0.322,1.15
2020-10-05 04:30:00,2.15232,0.6277600000000001,2.242,1.06752,0.31136,1.112,1.0848,0.3164,1.13,2.18112,0.6361600000000001,2.2720000000000002,1.06752,0.31136,1.112,1.1136,0.32480000000000003,1.16
2020-10-05 05:00:00,2.17968,0.6357400000000001,2.2705,1.21008,0.35294000000000003,1.2605,0.9696,0.2828,1.01,2.20848,0.64414,2.3005,1.21008,0.35294000000000003,1.2605,0.9984000000000001,0.2912,1.04
2020-10-05 05:30:00,2.26416,0.6603800000000001,2.3585000000000003,0.76656,0.22358000000000003,0.7985,1.4976,0.4368,1.56,2.33136,0.67998,2.4285,0.76656,0.22358000000000003,0.7985,1.5648,0.45640000000000003,1.63
2020-10-05 06:00:00,2.40288,0.70084,2.503,0.56928,0.16604000000000002,0.593,1.8336000000000001,0.5348,1.9100000000000001,2.46048,0.7176400000000001,2.563,0.56928,0.16604000000000002,0.593,1.8912,0.5516,1.97
2020-10-05 06:30:00,2.84496,0.8297800000000001,2.9635,0.55056,0.16058,0.5735,2.2944,0.6692,2.39,2.93136,0.8549800000000001,3.0535,0.55056,0.16058,0.5735,2.3808,0.6944,2.48
2020-10-05 07:00:00,3.32592,0.97006,3.4645,0.5419200000000001,0.15806,0.5645,2.784,0.812,2.9,3.43152,1.00086,3.5745,0.5419200000000001,0.15806,0.5645,2.8896,0.8428,3.01
2020-10-05 07:30:00,3.6768,1.0724,3.83,0.528,0.154,0.55,3.1488,0.9184,3.2800000000000002,3.8112,1.1116,3.9699999999999998,0.528,0.154,0.55,3.2832,0.9576,3.42
