Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-05 08:00:00,3.92448,1.14464,4.088,0.5836800000000001,0.17024,0.608,3.3407999999999998,0.9744,3.48,4.06848,1.1866400000000001,4.238,0.5836800000000001,0.17024,0.608,3.4848,1.0164,3.63
2020-10-05 08:30:00,4.0536,1.1823000000000001,4.2225,0.6552,0.19110000000000002,0.6825,3.3984,0.9912000000000001,3.54,4.2168,1.2299,4.3925,0.6552,0.19110000000000002,0.6825,3.5616,1.0388,3.71
2020-10-05 09:00:00,4.15632,1.2122600000000001,4.3295,0.55632,0.16226000000000002,0.5795,3.6,1.05,3.75,4.31952,1.25986,4.4995,0.55632,0.16226000000000002,0.5795,3.7632,1.0976,3.92
2020-10-05 09:30:00,4.31472,1.25846,4.4945,0.55152,0.16086,0.5745,3.7632,1.0976,3.92,4.47792,1.30606,4.6645,0.55152,0.16086,0.5745,3.9264,1.1452,4.09
2020-10-05 10:00:00,4.36416,1.27288,4.546,0.5241600000000001,0.15288000000000002,0.546,3.84,1.12,4.0,4.53696,1.32328,4.726,0.5241600000000001,0.15288000000000002,0.546,4.0128,1.1703999999999999,4.18
2020-10-05 10:30:00,4.23648,1.23564,4.413,0.51168,0.14924,0.533,3.7248,1.0864,3.88,4.40928,1.28604,4.593,0.51168,0.14924,0.533,3.8976,1.1368,4.06
2020-10-05 11:00:00,4.19952,1.22486,4.3745,0.51312,0.14966000000000002,0.5345,3.6864,1.0752,3.84,4.37232,1.27526,4.5545,0.51312,0.14966000000000002,0.5345,3.8592,1.1256,4.02
2020-10-05 11:30:00,4.15968,1.21324,4.333,0.5596800000000001,0.16324000000000002,0.583,3.6,1.05,3.75,4.33248,1.26364,4.513,0.5596800000000001,0.16324000000000002,0.583,3.7728,1.1004,3.93
2020-10-05 12:00:00,4.25424,1.24082,4.4315,0.52944,0.15442,0.5515,3.7248,1.0864,3.88,4.41744,1.28842,4.6015,0.52944,0.15442,0.5515,3.888,1.134,4.05
2020-10-05 12:30:00,4.24896,1.23928,4.426,0.69696,0.20328000000000002,0.726,3.552,1.036,3.7,4.41216,1.28688,4.596,0.69696,0.20328000000000002,0.726,3.7152000000000003,1.0836000000000001,3.87
2020-10-05 13:00:00,4.16688,1.21534,4.3405000000000005,1.3060800000000001,0.38094000000000006,1.3605,2.8608000000000002,0.8344,2.98,4.34928,1.26854,4.5305,1.3060800000000001,0.38094000000000006,1.3605,3.0432,0.8876000000000001,3.17
2020-10-05 13:30:00,4.13472,1.20596,4.307,1.1875200000000001,0.34636,1.237,2.9472,0.8596,3.07,4.31712,1.25916,4.497,1.1875200000000001,0.34636,1.237,3.1296,0.9128000000000001,3.26
2020-10-05 14:00:00,4.10496,1.1972800000000001,4.276,1.04256,0.30408,1.086,3.0624,0.8932,3.19,4.27776,1.24768,4.456,1.04256,0.30408,1.086,3.2352,0.9436,3.37
2020-10-05 14:30:00,4.1184,1.2012,4.29,1.0272000000000001,0.29960000000000003,1.07,3.0912,0.9016000000000001,3.22,4.2816,1.2488000000000001,4.46,1.0272000000000001,0.29960000000000003,1.07,3.2544,0.9492,3.39
2020-10-05 15:00:00,4.09104,1.19322,4.2615,0.7598400000000001,0.22162,0.7915000000000001,3.3312,0.9716,3.47,4.25424,1.24082,4.4315,0.7598400000000001,0.22162,0.7915000000000001,3.4944,1.0192,3.64
2020-10-05 15:30:00,4.06224,1.18482,4.2315,0.69264,0.20202,0.7215,3.3696,0.9828,3.51,4.21584,1.22962,4.3915,0.69264,0.20202,0.7215,3.5232,1.0276,3.67
2020-10-05 16:00:00,4.0296,1.1753,4.1975,1.0536,0.3073,1.0975,2.976,0.868,3.1,4.2024,1.2257,4.3775,1.0536,0.3073,1.0975,3.1488,0.9184,3.2800000000000002
2020-10-05 16:30:00,4.06032,1.18426,4.2295,1.08432,0.31626000000000004,1.1295,2.976,0.868,3.1,4.22352,1.23186,4.3995,1.08432,0.31626000000000004,1.1295,3.1392,0.9156000000000001,3.27
2020-10-05 17:00:00,4.09728,1.19504,4.268,1.13088,0.32984,1.178,2.9664,0.8652000000000001,3.09,4.27008,1.24544,4.448,1.13088,0.32984,1.178,3.1392,0.9156000000000001,3.27
2020-10-05 17:30:00,4.0584,1.1837,4.2275,1.1688,0.34090000000000004,1.2175,2.8896,0.8428,3.01,4.2312,1.2341,4.4075,1.1688,0.34090000000000004,1.2175,3.0624,0.8932,3.19
2020-10-05 18:00:00,4.17936,1.21898,4.3535,1.23216,0.35938000000000003,1.2835,2.9472,0.8596,3.07,4.35216,1.26938,4.5335,1.23216,0.35938000000000003,1.2835,3.12,0.91,3.25
2020-10-05 18:30:00,4.188,1.2215,4.3625,1.1352,0.3311,1.1825,3.0528,0.8904000000000001,3.18,4.3608,1.2719,4.5425,1.1352,0.3311,1.1825,3.2256,0.9408000000000001,3.36
2020-10-05 19:00:00,4.20768,1.22724,4.383,1.13568,0.33124000000000003,1.183,3.072,0.896,3.2,4.38048,1.2776399999999999,4.563,1.13568,0.33124000000000003,1.183,3.2448,0.9464,3.38
2020-10-05 19:30:00,4.10928,1.19854,4.2805,1.15248,0.33614000000000005,1.2005,2.9568000000000003,0.8624,3.08,4.27248,1.24614,4.4505,1.15248,0.33614000000000005,1.2005,3.12,0.91,3.25
2020-10-05 20:00:00,3.91968,1.14324,4.083,1.14528,0.33404,1.193,2.7744,0.8092,2.89,4.06368,1.18524,4.233,1.14528,0.33404,1.193,2.9184,0.8512000000000001,3.04
2020-10-05 20:30:00,3.67776,1.07268,3.831,1.10496,0.32228,1.151,2.5728,0.7504000000000001,2.68,3.83136,1.11748,3.991,1.10496,0.32228,1.151,2.7264,0.7952,2.84
2020-10-05 21:00:00,3.50256,1.02158,3.6485000000000003,1.14096,0.33278,1.1885,2.3616,0.6888000000000001,2.46,3.66576,1.06918,3.8185000000000002,1.14096,0.33278,1.1885,2.5248,0.7364,2.63
2020-10-05 21:30:00,3.26304,0.9517200000000001,3.399,1.14144,0.33292000000000005,1.189,2.1216,0.6188,2.21,3.45504,1.00772,3.599,1.14144,0.33292000000000005,1.189,2.3136,0.6748000000000001,2.41
2020-10-05 22:00:00,3.05232,0.89026,3.1795,1.19952,0.34986,1.2495,1.8528,0.5404,1.9300000000000002,3.25392,0.9490600000000001,3.3895,1.19952,0.34986,1.2495,2.0544000000000002,0.5992000000000001,2.14
2020-10-05 22:30:00,2.85168,0.83174,2.9705,1.19088,0.34734000000000004,1.2405,1.6608,0.4844,1.73,3.06288,0.89334,3.1905,1.19088,0.34734000000000004,1.2405,1.8719999999999999,0.546,1.9500000000000002
2020-10-05 23:00:00,2.63664,0.76902,2.7465,1.16784,0.34062000000000003,1.2165,1.4688,0.4284,1.53,2.87664,0.8390200000000001,2.9965,1.16784,0.34062000000000003,1.2165,1.7088,0.4984,1.78
2020-10-05 23:30:00,2.46576,0.71918,2.5685000000000002,1.13136,0.32998000000000005,1.1785,1.3344,0.38920000000000005,1.3900000000000001,2.73456,0.7975800000000001,2.8485,1.13136,0.32998000000000005,1.1785,1.6032000000000002,0.4676,1.67
2020-10-06 00:00:00,2.29392,0.6690600000000001,2.3895,1.09392,0.31906,1.1395,1.2,0.35000000000000003,1.25,2.58192,0.7530600000000001,2.6895,1.09392,0.31906,1.1395,1.488,0.434,1.55
2020-10-06 00:30:00,2.21664,0.6465200000000001,2.309,1.03584,0.30212,1.079,1.1808,0.34440000000000004,1.23,2.51424,0.7333200000000001,2.6189999999999998,1.03584,0.30212,1.079,1.4784000000000002,0.4312,1.54
2020-10-06 01:00:00,2.15904,0.6297200000000001,2.249,1.06464,0.31052,1.109,1.0944,0.31920000000000004,1.1400000000000001,2.47584,0.7221200000000001,2.5789999999999997,1.06464,0.31052,1.109,1.4112,0.4116,1.47
2020-10-06 01:30:00,2.1096,0.6153000000000001,2.1975,1.092,0.3185,1.1375,1.0176,0.2968,1.06,2.4455999999999998,0.7133,2.5475,1.092,0.3185,1.1375,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-10-06 02:00:00,2.17776,0.6351800000000001,2.2685,1.07376,0.31318,1.1185,1.104,0.322,1.15,2.50416,0.73038,2.6085000000000003,1.07376,0.31318,1.1185,1.4304000000000001,0.4172,1.49
2020-10-06 02:30:00,2.15328,0.62804,2.243,1.03008,0.30044000000000004,1.073,1.1232,0.3276,1.17,2.46048,0.7176400000000001,2.563,1.03008,0.30044000000000004,1.073,1.4304000000000001,0.4172,1.49
2020-10-06 03:00:00,2.15856,0.62958,2.2485,1.03536,0.30198,1.0785,1.1232,0.3276,1.17,2.43696,0.7107800000000001,2.5385,1.03536,0.30198,1.0785,1.4016,0.4088,1.46
2020-10-06 03:30:00,2.14656,0.6260800000000001,2.236,1.04256,0.30408,1.086,1.104,0.322,1.15,2.4345600000000003,0.71008,2.536,1.04256,0.30408,1.086,1.392,0.406,1.45
2020-10-06 04:00:00,2.14656,0.6260800000000001,2.236,1.03296,0.30128000000000005,1.076,1.1136,0.32480000000000003,1.16,2.4345600000000003,0.71008,2.536,1.03296,0.30128000000000005,1.076,1.4016,0.4088,1.46
2020-10-06 04:30:00,2.1494400000000002,0.62692,2.239,1.01664,0.29652,1.059,1.1328,0.3304,1.18,2.44704,0.71372,2.549,1.01664,0.29652,1.059,1.4304000000000001,0.4172,1.49
2020-10-06 05:00:00,2.1528,0.6279,2.2425,1.0104,0.2947,1.0525,1.1424,0.3332,1.19,2.4408,0.7119000000000001,2.5425,1.0104,0.2947,1.0525,1.4304000000000001,0.4172,1.49
2020-10-06 05:30:00,2.28144,0.66542,2.3765,0.99504,0.29022000000000003,1.0365,1.2864,0.37520000000000003,1.34,2.54064,0.74102,2.6465,0.99504,0.29022000000000003,1.0365,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-10-06 06:00:00,2.39568,0.69874,2.4955,1.01328,0.29554,1.0555,1.3824,0.4032,1.44,2.5588800000000003,0.7463400000000001,2.6654999999999998,1.01328,0.29554,1.0555,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-10-06 06:30:00,2.87664,0.8390200000000001,2.9965,1.02384,0.29862000000000005,1.0665,1.8528,0.5404,1.9300000000000002,2.97264,0.8670200000000001,3.0965,1.02384,0.29862000000000005,1.0665,1.9488,0.5684,2.03
2020-10-06 07:00:00,3.32016,0.9683800000000001,3.4585,1.03536,0.30198,1.0785,2.2848,0.6664,2.38,3.44496,1.00478,3.5885,1.03536,0.30198,1.0785,2.4096,0.7028,2.51
2020-10-06 07:30:00,3.6528,1.0654,3.805,1.0032,0.2926,1.045,2.6496,0.7728,2.76,3.7968,1.1074,3.955,1.0032,0.2926,1.045,2.7936,0.8148000000000001,2.91
2020-10-06 08:00:00,3.82848,1.11664,3.988,1.01568,0.29624,1.058,2.8128,0.8204,2.93,3.98208,1.16144,4.148,1.01568,0.29624,1.058,2.9664,0.8652000000000001,3.09
2020-10-06 08:30:00,4.01472,1.17096,4.182,1.08672,0.31696,1.1320000000000001,2.928,0.854,3.05,4.18752,1.22136,4.362,1.08672,0.31696,1.1320000000000001,3.1008,0.9044000000000001,3.23
2020-10-06 09:00:00,4.01424,1.17082,4.1815,1.30704,0.38122000000000006,1.3615,2.7072000000000003,0.7896000000000001,2.8200000000000003,4.19664,1.22402,4.3715,1.30704,0.38122000000000006,1.3615,2.8896,0.8428,3.01
2020-10-06 09:30:00,3.99648,1.16564,4.163,1.36608,0.39844,1.423,2.6304,0.7672,2.74,4.17888,1.21884,4.353,1.36608,0.39844,1.423,2.8128,0.8204,2.93
2020-10-06 10:00:00,3.96,1.155,4.125,1.464,0.427,1.525,2.496,0.728,2.6,4.152,1.211,4.325,1.464,0.427,1.525,2.688,0.784,2.8
2020-10-06 10:30:00,3.88944,1.13442,4.0515,1.36464,0.39802000000000004,1.4215,2.5248,0.7364,2.63,4.07184,1.18762,4.2415,1.36464,0.39802000000000004,1.4215,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-10-06 11:00:00,3.87024,1.12882,4.0315,1.35504,0.39522,1.4115,2.5152,0.7336,2.62,4.05264,1.18202,4.2215,1.35504,0.39522,1.4115,2.6976,0.7868,2.81
2020-10-06 11:30:00,3.84,1.12,4.0,1.5072,0.43960000000000005,1.57,2.3328,0.6804,2.43,4.032,1.176,4.2,1.5072,0.43960000000000005,1.57,2.5248,0.7364,2.63
2020-10-06 12:00:00,3.8635200000000003,1.12686,4.0245,1.27152,0.37086,1.3245,2.592,0.756,2.7,4.04592,1.18006,4.2145,1.27152,0.37086,1.3245,2.7744,0.8092,2.89
2020-10-06 12:30:00,3.9216,1.1438,4.085,1.032,0.301,1.075,2.8896,0.8428,3.01,4.0944,1.1942,4.265,1.032,0.301,1.075,3.0624,0.8932,3.19
2020-10-06 13:00:00,3.8990400000000003,1.1372200000000001,4.0615,0.8846400000000001,0.25802,0.9215000000000001,3.0144,0.8792000000000001,3.14,4.07184,1.18762,4.2415,0.8846400000000001,0.25802,0.9215000000000001,3.1872,0.9296000000000001,3.32
2020-10-06 13:30:00,4.03344,1.17642,4.2015,1.17264,0.34202000000000005,1.2215,2.8608000000000002,0.8344,2.98,4.20624,1.22682,4.3815,1.17264,0.34202000000000005,1.2215,3.0336,0.8848,3.16
2020-10-06 14:00:00,3.86448,1.12714,4.0255,1.55088,0.45234,1.6155,2.3136,0.6748000000000001,2.41,4.03728,1.17754,4.2055,1.55088,0.45234,1.6155,2.4864,0.7252000000000001,2.59
2020-10-06 14:30:00,3.75456,1.09508,3.911,1.47936,0.43148000000000003,1.541,2.2752,0.6636000000000001,2.37,3.92736,1.14548,4.091,1.47936,0.43148000000000003,1.541,2.448,0.714,2.55
2020-10-06 15:00:00,3.91872,1.14296,4.082,1.10592,0.32256,1.152,2.8128,0.8204,2.93,4.08192,1.19056,4.252,1.10592,0.32256,1.152,2.976,0.868,3.1
2020-10-06 15:30:00,3.91632,1.14226,4.0795,1.04592,0.30506,1.0895,2.8704,0.8372,2.99,4.07952,1.18986,4.2495,1.04592,0.30506,1.0895,3.0336,0.8848,3.16
2020-10-06 16:00:00,3.83856,1.11958,3.9985,0.7377600000000001,0.21518,0.7685000000000001,3.1008,0.9044000000000001,3.23,3.99216,1.16438,4.1585,0.7377600000000001,0.21518,0.7685000000000001,3.2544,0.9492,3.39
2020-10-06 16:30:00,3.85248,1.12364,4.013,1.11648,0.32564000000000004,1.163,2.7359999999999998,0.798,2.85,4.02528,1.17404,4.193,1.11648,0.32564000000000004,1.163,2.9088000000000003,0.8484,3.03
2020-10-06 17:00:00,3.9398400000000002,1.14912,4.104,1.17504,0.34272,1.224,2.7648,0.8064,2.88,4.11264,1.19952,4.284,1.17504,0.34272,1.224,2.9376,0.8568,3.06
2020-10-06 17:30:00,3.91344,1.14142,4.0765,1.08144,0.31542000000000003,1.1265,2.832,0.8260000000000001,2.95,4.08624,1.19182,4.2565,1.08144,0.31542000000000003,1.1265,3.0048,0.8764000000000001,3.13
2020-10-06 18:00:00,3.96816,1.15738,4.1335,1.15536,0.33698,1.2035,2.8128,0.8204,2.93,4.14096,1.20778,4.3135,1.15536,0.33698,1.2035,2.9856,0.8708,3.11
2020-10-06 18:30:00,4.01856,1.17208,4.186,1.13856,0.33208000000000004,1.186,2.88,0.84,3.0,4.18176,1.21968,4.356,1.13856,0.33208000000000004,1.186,3.0432,0.8876000000000001,3.17
2020-10-06 19:00:00,4.16352,1.21436,4.337,1.16832,0.34076,1.217,2.9952,0.8736,3.12,4.33632,1.2647599999999999,4.517,1.16832,0.34076,1.217,3.168,0.924,3.3
2020-10-06 19:30:00,4.16304,1.21422,4.3365,0.8030400000000001,0.23422,0.8365,3.36,0.98,3.5,4.32624,1.26182,4.5065,0.8030400000000001,0.23422,0.8365,3.5232,1.0276,3.67
2020-10-06 20:00:00,3.93888,1.14884,4.103,1.01088,0.29484000000000005,1.053,2.928,0.854,3.05,4.09248,1.19364,4.263,1.01088,0.29484000000000005,1.053,3.0816,0.8988,3.21
2020-10-06 20:30:00,3.80784,1.11062,3.9665,1.1102400000000001,0.32382000000000005,1.1565,2.6976,0.7868,2.81,3.94224,1.14982,4.1065,1.1102400000000001,0.32382000000000005,1.1565,2.832,0.8260000000000001,2.95
2020-10-06 21:00:00,3.54336,1.03348,3.691,1.0953600000000001,0.31948000000000004,1.141,2.448,0.714,2.55,3.68736,1.07548,3.841,1.0953600000000001,0.31948000000000004,1.141,2.592,0.756,2.7
2020-10-06 21:30:00,3.32592,0.97006,3.4645,1.05072,0.30646,1.0945,2.2752,0.6636000000000001,2.37,3.47952,1.01486,3.6245000000000003,1.05072,0.30646,1.0945,2.4288,0.7084,2.5300000000000002
2020-10-06 22:00:00,3.0528,0.8904000000000001,3.18,1.056,0.308,1.1,1.9968,0.5824,2.08,3.2448,0.9464,3.38,1.056,0.308,1.1,2.1888,0.6384000000000001,2.2800000000000002
2020-10-06 22:30:00,2.91264,0.84952,3.034,1.02144,0.29792,1.064,1.8912,0.5516,1.97,3.10464,0.9055200000000001,3.234,1.02144,0.29792,1.064,2.0832,0.6076,2.17
2020-10-06 23:00:00,2.676,0.7805000000000001,2.7875,1.0344,0.3017,1.0775,1.6416,0.4788,1.71,2.8872,0.8421000000000001,3.0075,1.0344,0.3017,1.0775,1.8528,0.5404,1.9300000000000002
2020-10-06 23:30:00,2.4984,0.7287,2.6025,1.068,0.3115,1.1125,1.4304000000000001,0.4172,1.49,2.7384,0.7987000000000001,2.8525,1.068,0.3115,1.1125,1.6703999999999999,0.4872,1.74
2020-10-07 00:00:00,2.32944,0.67942,2.4265,1.09104,0.31822,1.1365,1.2384,0.3612,1.29,2.60784,0.7606200000000001,2.7165,1.09104,0.31822,1.1365,1.5168,0.4424,1.58
2020-10-07 00:30:00,2.23344,0.65142,2.3265000000000002,1.09104,0.31822,1.1365,1.1424,0.3332,1.19,2.53104,0.7382200000000001,2.6365,1.09104,0.31822,1.1365,1.44,0.42,1.5
2020-10-07 01:00:00,2.1849600000000002,0.6372800000000001,2.276,1.08096,0.31528,1.126,1.104,0.322,1.15,2.49216,0.7268800000000001,2.596,1.08096,0.31528,1.126,1.4112,0.4116,1.47
2020-10-07 01:30:00,2.11632,0.61726,2.2045,1.06032,0.30926000000000003,1.1045,1.056,0.308,1.1,2.4523200000000003,0.71526,2.5545,1.06032,0.30926000000000003,1.1045,1.392,0.406,1.45
2020-10-07 02:00:00,2.16192,0.63056,2.252,1.08672,0.31696,1.1320000000000001,1.0752,0.3136,1.12,2.48832,0.7257600000000001,2.592,1.08672,0.31696,1.1320000000000001,1.4016,0.4088,1.46
2020-10-07 02:30:00,2.1288,0.6209,2.2175,1.1016,0.32130000000000003,1.1475,1.0272000000000001,0.29960000000000003,1.07,2.484,0.7245,2.5875,1.1016,0.32130000000000003,1.1475,1.3824,0.4032,1.44
2020-10-07 03:00:00,2.12496,0.61978,2.2135,1.08816,0.31738000000000005,1.1335,1.0368,0.3024,1.08,2.47056,0.7205800000000001,2.5735,1.08816,0.31738000000000005,1.1335,1.3824,0.4032,1.44
2020-10-07 03:30:00,2.16768,0.63224,2.258,1.03488,0.30184,1.078,1.1328,0.3304,1.18,2.45568,0.7162400000000001,2.558,1.03488,0.30184,1.078,1.4208,0.41440000000000005,1.48
2020-10-07 04:00:00,2.14416,0.62538,2.2335,0.97296,0.28378000000000003,1.0135,1.1712,0.3416,1.22,2.44176,0.71218,2.5435,0.97296,0.28378000000000003,1.0135,1.4688,0.4284,1.53
2020-10-07 04:30:00,2.16192,0.63056,2.252,1.02912,0.30016000000000004,1.072,1.1328,0.3304,1.18,2.46912,0.72016,2.572,1.02912,0.30016000000000004,1.072,1.44,0.42,1.5
2020-10-07 05:00:00,2.16144,0.6304200000000001,2.2515,1.06704,0.31122000000000005,1.1115,1.0944,0.31920000000000004,1.1400000000000001,2.47824,0.72282,2.5815,1.06704,0.31122000000000005,1.1115,1.4112,0.4116,1.47
2020-10-07 05:30:00,2.30112,0.6711600000000001,2.3970000000000002,1.01472,0.29596,1.057,1.2864,0.37520000000000003,1.34,2.56992,0.7495600000000001,2.677,1.01472,0.29596,1.057,1.5552000000000001,0.4536,1.62
2020-10-07 06:00:00,2.40192,0.7005600000000001,2.502,0.9619200000000001,0.28056000000000003,1.002,1.44,0.42,1.5,2.65152,0.77336,2.762,0.9619200000000001,0.28056000000000003,1.002,1.6896,0.4928,1.76
2020-10-07 06:30:00,2.90928,0.8485400000000001,3.0305,0.9508800000000001,0.27734000000000003,0.9905,1.9584000000000001,0.5712,2.04,3.05328,0.8905400000000001,3.1805,0.9508800000000001,0.27734000000000003,0.9905,2.1024,0.6132000000000001,2.19
2020-10-07 07:00:00,3.4416,1.0038,3.585,0.7536,0.21980000000000002,0.785,2.688,0.784,2.8,3.5664,1.0402,3.715,0.7536,0.21980000000000002,0.785,2.8128,0.8204,2.93
2020-10-07 07:30:00,3.7382400000000002,1.09032,3.894,1.07904,0.31472,1.124,2.6592000000000002,0.7756000000000001,2.77,3.89184,1.1351200000000001,4.054,1.07904,0.31472,1.124,2.8128,0.8204,2.93
2020-10-07 08:00:00,3.9264,1.1452,4.09,1.0464,0.3052,1.09,2.88,0.84,3.0,4.0896,1.1928,4.26,1.0464,0.3052,1.09,3.0432,0.8876000000000001,3.17
2020-10-07 08:30:00,4.1496,1.2103,4.3225,1.0008,0.2919,1.0425,3.1488,0.9184,3.2800000000000002,4.3224,1.2607,4.5025,1.0008,0.2919,1.0425,3.3216,0.9688,3.46
2020-10-07 09:00:00,4.21296,1.22878,4.3885,0.9777600000000001,0.28518000000000004,1.0185,3.2352,0.9436,3.37,4.3761600000000005,1.27638,4.5585,0.9777600000000001,0.28518000000000004,1.0185,3.3984,0.9912000000000001,3.54
2020-10-07 09:30:00,4.21104,1.22822,4.3865,1.00464,0.29302,1.0465,3.2064,0.9352,3.34,4.38384,1.27862,4.5665,1.00464,0.29302,1.0465,3.3792,0.9856,3.52
2020-10-07 10:00:00,4.13568,1.20624,4.308,1.05408,0.30744000000000005,1.098,3.0816,0.8988,3.21,4.31808,1.2594400000000001,4.498,1.05408,0.30744000000000005,1.098,3.2640000000000002,0.9520000000000001,3.4
2020-10-07 10:30:00,4.07808,1.18944,4.248,1.20768,0.35224000000000005,1.258,2.8704,0.8372,2.99,4.26048,1.24264,4.438,1.20768,0.35224000000000005,1.258,3.0528,0.8904000000000001,3.18
2020-10-07 11:00:00,3.9230400000000003,1.14422,4.0865,1.44624,0.42182000000000003,1.5065,2.4768,0.7224,2.58,4.11504,1.20022,4.2865,1.44624,0.42182000000000003,1.5065,2.6688,0.7784000000000001,2.7800000000000002
2020-10-07 11:30:00,3.7737600000000002,1.10068,3.931,1.59456,0.46508000000000005,1.661,2.1792,0.6356,2.27,3.95616,1.15388,4.121,1.59456,0.46508000000000005,1.661,2.3616,0.6888000000000001,2.46
2020-10-07 12:00:00,3.70656,1.08108,3.8609999999999998,1.46976,0.42868000000000006,1.5310000000000001,2.2368,0.6524,2.33,3.88896,1.13428,4.051,1.46976,0.42868000000000006,1.5310000000000001,2.4192,0.7056,2.52
2020-10-07 12:30:00,3.77664,1.10152,3.934,1.4630400000000001,0.42672000000000004,1.524,2.3136,0.6748000000000001,2.41,3.95904,1.15472,4.124,1.4630400000000001,0.42672000000000004,1.524,2.496,0.728,2.6
2020-10-07 13:00:00,3.87072,1.12896,4.032,1.23072,0.35896000000000006,1.282,2.64,0.77,2.75,4.04352,1.17936,4.212,1.23072,0.35896000000000006,1.282,2.8128,0.8204,2.93
2020-10-07 13:30:00,3.85632,1.12476,4.017,1.21632,0.35476,1.267,2.64,0.77,2.75,4.02912,1.17516,4.197,1.21632,0.35476,1.267,2.8128,0.8204,2.93
2020-10-07 14:00:00,3.75888,1.09634,3.9155,1.2052800000000001,0.35154,1.2555,2.5536,0.7448,2.66,3.93168,1.14674,4.0955,1.2052800000000001,0.35154,1.2555,2.7264,0.7952,2.84
2020-10-07 14:30:00,3.76704,1.09872,3.924,0.9350400000000001,0.27272,0.974,2.832,0.8260000000000001,2.95,3.93024,1.14632,4.094,0.9350400000000001,0.27272,0.974,2.9952,0.8736,3.12
2020-10-07 15:00:00,3.57264,1.04202,3.7215,1.08624,0.31682000000000005,1.1315,2.4864,0.7252000000000001,2.59,3.73584,1.08962,3.8915,1.08624,0.31682000000000005,1.1315,2.6496,0.7728,2.76
2020-10-07 15:30:00,3.64848,1.06414,3.8005,1.23888,0.36134000000000005,1.2905,2.4096,0.7028,2.51,3.8212800000000002,1.11454,3.9805,1.23888,0.36134000000000005,1.2905,2.5824,0.7532,2.69
2020-10-07 16:00:00,3.69408,1.07744,3.848,1.25568,0.36624,1.308,2.4384,0.7112,2.54,3.86688,1.12784,4.028,1.25568,0.36624,1.308,2.6112,0.7616,2.7199999999999998
2020-10-07 16:30:00,3.87696,1.1307800000000001,4.0385,1.11216,0.32438,1.1585,2.7648,0.8064,2.88,4.04016,1.17838,4.2085,1.11216,0.32438,1.1585,2.928,0.854,3.05
2020-10-07 17:00:00,3.9192,1.1431,4.0825,1.02,0.2975,1.0625,2.8992,0.8456,3.02,4.0728,1.1879,4.2425,1.02,0.2975,1.0625,3.0528,0.8904000000000001,3.18
2020-10-07 17:30:00,4.03296,1.17628,4.201,0.5865600000000001,0.17108,0.611,3.4464,1.0052,3.59,4.17696,1.21828,4.351,0.5865600000000001,0.17108,0.611,3.5904,1.0472,3.74
2020-10-07 18:00:00,4.0732800000000005,1.18804,4.243,0.8668800000000001,0.25284,0.903,3.2064,0.9352,3.34,4.22688,1.23284,4.4030000000000005,0.8668800000000001,0.25284,0.903,3.36,0.98,3.5
2020-10-07 18:30:00,4.19328,1.2230400000000001,4.368,0.9676800000000001,0.28224000000000005,1.008,3.2256,0.9408000000000001,3.36,4.34688,1.26784,4.5280000000000005,0.9676800000000001,0.28224000000000005,1.008,3.3792,0.9856,3.52
2020-10-07 19:00:00,4.296,1.2530000000000001,4.475,1.0512,0.30660000000000004,1.095,3.2448,0.9464,3.38,4.4592,1.3006,4.645,1.0512,0.30660000000000004,1.095,3.408,0.994,3.55
2020-10-07 19:30:00,4.20768,1.22724,4.383,1.04928,0.30604000000000003,1.093,3.1584,0.9212,3.29,4.36128,1.27204,4.543,1.04928,0.30604000000000003,1.093,3.312,0.966,3.45
2020-10-07 20:00:00,4.05552,1.18286,4.2245,0.9739200000000001,0.28406000000000003,1.0145,3.0816,0.8988,3.21,4.18032,1.21926,4.3545,0.9739200000000001,0.28406000000000003,1.0145,3.2064,0.9352,3.34
2020-10-07 20:30:00,3.8448,1.1214,4.005,0.9744,0.2842,1.015,2.8704,0.8372,2.99,3.96,1.155,4.125,0.9744,0.2842,1.015,2.9856,0.8708,3.11
2020-10-07 21:00:00,3.60288,1.05084,3.753,0.9820800000000001,0.28644000000000003,1.023,2.6208,0.7644000000000001,2.73,3.7276800000000003,1.08724,3.883,0.9820800000000001,0.28644000000000003,1.023,2.7456,0.8008000000000001,2.86
2020-10-07 21:30:00,3.40896,0.99428,3.551,0.53856,0.15708000000000003,0.561,2.8704,0.8372,2.99,3.50496,1.02228,3.651,0.53856,0.15708000000000003,0.561,2.9664,0.8652000000000001,3.09
2020-10-07 22:00:00,3.1512000000000002,0.9191,3.2825,0.9048,0.2639,0.9425,2.2464,0.6552,2.34,3.3048,0.9639000000000001,3.4425,0.9048,0.2639,0.9425,2.4,0.7000000000000001,2.5
2020-10-07 22:30:00,2.91648,0.8506400000000001,3.038,0.9676800000000001,0.28224000000000005,1.008,1.9488,0.5684,2.03,3.08928,0.9010400000000001,3.218,0.9676800000000001,0.28224000000000005,1.008,2.1216,0.6188,2.21
2020-10-07 23:00:00,2.65344,0.77392,2.7640000000000002,0.9734400000000001,0.28392,1.014,1.6800000000000002,0.49,1.75,2.86464,0.83552,2.984,0.9734400000000001,0.28392,1.014,1.8912,0.5516,1.97
2020-10-07 23:30:00,2.4864,0.7252000000000001,2.59,1.0272000000000001,0.29960000000000003,1.07,1.4592,0.42560000000000003,1.52,2.7359999999999998,0.798,2.85,1.0272000000000001,0.29960000000000003,1.07,1.7088,0.4984,1.78
2020-10-08 00:00:00,2.2872,0.6671,2.3825,1.0872,0.3171,1.1325,1.2,0.35000000000000003,1.25,2.5944000000000003,0.7567,2.7025,1.0872,0.3171,1.1325,1.5072,0.43960000000000005,1.57
2020-10-08 00:30:00,2.20704,0.6437200000000001,2.299,1.09344,0.31892000000000004,1.139,1.1136,0.32480000000000003,1.16,2.51424,0.7333200000000001,2.6189999999999998,1.09344,0.31892000000000004,1.139,1.4208,0.41440000000000005,1.48
2020-10-08 01:00:00,2.15136,0.62748,2.241,1.0953600000000001,0.31948000000000004,1.141,1.056,0.308,1.1,2.48736,0.72548,2.591,1.0953600000000001,0.31948000000000004,1.141,1.392,0.406,1.45
2020-10-08 01:30:00,2.1316800000000002,0.6217400000000001,2.2205,1.12368,0.32774000000000003,1.1705,1.008,0.294,1.05,2.47728,0.7225400000000001,2.5805,1.12368,0.32774000000000003,1.1705,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-10-08 02:00:00,2.13744,0.6234200000000001,2.2265,1.20624,0.35182,1.2565,0.9312,0.2716,0.97,2.50224,0.72982,2.6065,1.20624,0.35182,1.2565,1.296,0.378,1.35
2020-10-08 02:30:00,2.11152,0.6158600000000001,2.1995,1.16112,0.33866,1.2095,0.9504,0.2772,0.99,2.45712,0.7166600000000001,2.5595,1.16112,0.33866,1.2095,1.296,0.378,1.35
2020-10-08 03:00:00,2.11728,0.6175400000000001,2.2055,1.17648,0.34314,1.2255,0.9408000000000001,0.27440000000000003,0.98,2.45328,0.7155400000000001,2.5555,1.17648,0.34314,1.2255,1.2768,0.3724,1.33
2020-10-08 03:30:00,2.11824,0.61782,2.2065,1.21584,0.35462000000000005,1.2665,0.9024000000000001,0.2632,0.9400000000000001,2.45424,0.71582,2.5564999999999998,1.21584,0.35462000000000005,1.2665,1.2384,0.3612,1.29
2020-10-08 04:00:00,2.07264,0.6045200000000001,2.159,1.20864,0.35252000000000006,1.259,0.864,0.252,0.9,2.43744,0.7109200000000001,2.539,1.20864,0.35252000000000006,1.259,1.2288000000000001,0.3584,1.28
2020-10-08 04:30:00,2.08224,0.6073200000000001,2.169,1.3238400000000001,0.38612,1.379,0.7584000000000001,0.2212,0.79,2.51424,0.7333200000000001,2.6189999999999998,1.3238400000000001,0.38612,1.379,1.1904,0.3472,1.24
2020-10-08 05:00:00,2.2032,0.6426000000000001,2.295,1.3392,0.3906,1.395,0.864,0.252,0.9,2.2608,0.6594,2.355,1.3392,0.3906,1.395,0.9216000000000001,0.26880000000000004,0.96
2020-10-08 05:30:00,2.29872,0.6704600000000001,2.3945,1.3771200000000001,0.40166,1.4344999999999999,0.9216000000000001,0.26880000000000004,0.96,2.34672,0.6844600000000001,2.4445,1.3771200000000001,0.40166,1.4344999999999999,0.9696,0.2828,1.01
2020-10-08 06:00:00,2.4264,0.7077,2.5275,1.38,0.4025,1.4375,1.0464,0.3052,1.09,2.4936,0.7273000000000001,2.5975,1.38,0.4025,1.4375,1.1136,0.32480000000000003,1.16
2020-10-08 06:30:00,2.83056,0.8255800000000001,2.9485,1.32336,0.38598000000000005,1.3785,1.5072,0.43960000000000005,1.57,2.95536,0.8619800000000001,3.0785,1.32336,0.38598000000000005,1.3785,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-10-08 07:00:00,3.28608,0.9584400000000001,3.423,1.30848,0.38164000000000003,1.363,1.9776,0.5768,2.06,3.42048,0.9976400000000001,3.563,1.30848,0.38164000000000003,1.363,2.112,0.616,2.2
2020-10-08 07:30:00,3.60192,1.05056,3.752,1.2883200000000001,0.37576000000000004,1.342,2.3136,0.6748000000000001,2.41,3.76512,1.09816,3.922,1.2883200000000001,0.37576000000000004,1.342,2.4768,0.7224,2.58
2020-10-08 08:00:00,3.83232,1.11776,3.992,1.2883200000000001,0.37576000000000004,1.342,2.544,0.742,2.65,4.01472,1.17096,4.182,1.2883200000000001,0.37576000000000004,1.342,2.7264,0.7952,2.84
2020-10-08 08:30:00,4.01904,1.17222,4.1865,1.29264,0.37702,1.3465,2.7264,0.7952,2.84,4.20144,1.22542,4.3765,1.29264,0.37702,1.3465,2.9088000000000003,0.8484,3.03
2020-10-08 09:00:00,4.05696,1.18328,4.226,1.3593600000000001,0.39648000000000005,1.416,2.6976,0.7868,2.81,4.24896,1.23928,4.426,1.3593600000000001,0.39648000000000005,1.416,2.8896,0.8428,3.01
2020-10-08 09:30:00,4.01232,1.17026,4.1795,1.2763200000000001,0.37226000000000004,1.3295,2.7359999999999998,0.798,2.85,4.19472,1.22346,4.3695,1.2763200000000001,0.37226000000000004,1.3295,2.9184,0.8512000000000001,3.04
2020-10-08 10:00:00,4.10352,1.19686,4.2745,1.21392,0.35406000000000004,1.2645,2.8896,0.8428,3.01,4.28592,1.25006,4.4645,1.21392,0.35406000000000004,1.2645,3.072,0.896,3.2
2020-10-08 10:30:00,4.04976,1.18118,4.2185,1.30416,0.38038000000000005,1.3585,2.7456,0.8008000000000001,2.86,4.23216,1.23438,4.4085,1.30416,0.38038000000000005,1.3585,2.928,0.854,3.05
2020-10-08 11:00:00,4.05984,1.18412,4.229,1.20864,0.35252000000000006,1.259,2.8512,0.8316,2.9699999999999998,4.24224,1.23732,4.419,1.20864,0.35252000000000006,1.259,3.0336,0.8848,3.16
2020-10-08 11:30:00,4.11648,1.20064,4.288,1.08288,0.31584,1.1280000000000001,3.0336,0.8848,3.16,4.2988800000000005,1.25384,4.478,1.08288,0.31584,1.1280000000000001,3.216,0.9380000000000001,3.35
2020-10-08 12:00:00,4.14768,1.20974,4.3205,1.00848,0.29414,1.0505,3.1392,0.9156000000000001,3.27,4.33008,1.26294,4.5105,1.00848,0.29414,1.0505,3.3216,0.9688,3.46
2020-10-08 12:30:00,4.19616,1.22388,4.371,0.83616,0.24388,0.871,3.36,0.98,3.5,4.36896,1.27428,4.551,0.83616,0.24388,0.871,3.5328,1.0304,3.68
2020-10-08 13:00:00,4.08912,1.19266,4.2595,1.24752,0.36386,1.2995,2.8416,0.8288000000000001,2.96,4.28112,1.24866,4.4595,1.24752,0.36386,1.2995,3.0336,0.8848,3.16
2020-10-08 13:30:00,3.94176,1.14968,4.106,1.22496,0.35728000000000004,1.276,2.7168,0.7924,2.83,4.12416,1.20288,4.296,1.22496,0.35728000000000004,1.276,2.8992,0.8456,3.02
2020-10-08 14:00:00,3.8784,1.1312,4.04,1.0752,0.3136,1.12,2.8032,0.8176,2.92,4.0416,1.1788,4.21,1.0752,0.3136,1.12,2.9664,0.8652000000000001,3.09
2020-10-08 14:30:00,3.94992,1.15206,4.1145,0.9931200000000001,0.28966000000000003,1.0345,2.9568000000000003,0.8624,3.08,4.11312,1.19966,4.2845,0.9931200000000001,0.28966000000000003,1.0345,3.12,0.91,3.25
2020-10-08 15:00:00,3.8616,1.1263,4.0225,0.972,0.28350000000000003,1.0125,2.8896,0.8428,3.01,4.0344,1.1767,4.2025,0.972,0.28350000000000003,1.0125,3.0624,0.8932,3.19
2020-10-08 15:30:00,3.69696,1.07828,3.851,1.03776,0.30268,1.081,2.6592000000000002,0.7756000000000001,2.77,3.86016,1.12588,4.021,1.03776,0.30268,1.081,2.8224,0.8232,2.94
2020-10-08 16:00:00,3.81936,1.11398,3.9785,1.05456,0.30758,1.0985,2.7648,0.8064,2.88,3.9825600000000003,1.16158,4.1485,1.05456,0.30758,1.0985,2.928,0.854,3.05
2020-10-08 16:30:00,4.02,1.1725,4.1875,1.0152,0.29610000000000003,1.0575,3.0048,0.8764000000000001,3.13,4.1928,1.2229,4.3675,1.0152,0.29610000000000003,1.0575,3.1776,0.9268000000000001,3.31
2020-10-08 17:00:00,4.02768,1.17474,4.1955,0.9844800000000001,0.28714,1.0255,3.0432,0.8876000000000001,3.17,4.20048,1.2251400000000001,4.3755,0.9844800000000001,0.28714,1.0255,3.216,0.9380000000000001,3.35
2020-10-08 17:30:00,3.98448,1.16214,4.1505,0.98928,0.28854,1.0305,2.9952,0.8736,3.12,4.15728,1.21254,4.3305,0.98928,0.28854,1.0305,3.168,0.924,3.3
2020-10-08 18:00:00,3.98112,1.16116,4.147,0.9763200000000001,0.28476,1.017,3.0048,0.8764000000000001,3.13,4.1443200000000004,1.20876,4.317,0.9763200000000001,0.28476,1.017,3.168,0.924,3.3
2020-10-08 18:30:00,4.0416,1.1788,4.21,0.9888,0.2884,1.03,3.0528,0.8904000000000001,3.18,4.2144,1.2292,4.39,0.9888,0.2884,1.03,3.2256,0.9408000000000001,3.36
2020-10-08 19:00:00,4.20864,1.22752,4.384,0.9926400000000001,0.28952,1.034,3.216,0.9380000000000001,3.35,4.3814400000000004,1.27792,4.564,0.9926400000000001,0.28952,1.034,3.3888,0.9884000000000001,3.5300000000000002
2020-10-08 19:30:00,4.18896,1.22178,4.3635,1.00176,0.29218000000000005,1.0435,3.1872,0.9296000000000001,3.32,4.34256,1.26658,4.5235,1.00176,0.29218000000000005,1.0435,3.3407999999999998,0.9744,3.48
2020-10-08 20:00:00,3.99792,1.16606,4.1645,0.9739200000000001,0.28406000000000003,1.0145,3.024,0.882,3.15,4.12272,1.20246,4.2945,0.9739200000000001,0.28406000000000003,1.0145,3.1488,0.9184,3.2800000000000002
2020-10-08 20:30:00,3.82656,1.11608,3.9859999999999998,0.9657600000000001,0.28168000000000004,1.006,2.8608000000000002,0.8344,2.98,3.94176,1.14968,4.106,0.9657600000000001,0.28168000000000004,1.006,2.976,0.868,3.1
2020-10-08 21:00:00,3.6086400000000003,1.05252,3.759,0.9590400000000001,0.27972,0.999,2.6496,0.7728,2.76,3.74304,1.09172,3.899,0.9590400000000001,0.27972,0.999,2.784,0.812,2.9
2020-10-08 21:30:00,3.38208,0.9864400000000001,3.523,0.9724800000000001,0.28364,1.013,2.4096,0.7028,2.51,3.54528,1.03404,3.693,0.9724800000000001,0.28364,1.013,2.5728,0.7504000000000001,2.68
2020-10-08 22:00:00,3.14928,0.91854,3.2805,0.9796800000000001,0.28574000000000005,1.0205,2.1696,0.6328,2.26,3.30288,0.9633400000000001,3.4405,0.9796800000000001,0.28574000000000005,1.0205,2.3232,0.6776,2.42
2020-10-08 22:30:00,2.964,0.8645,3.0875,0.9768,0.2849,1.0175,1.9872,0.5796,2.07,3.1272,0.9121,3.2575,0.9768,0.2849,1.0175,2.1504,0.6272,2.24
2020-10-08 23:00:00,2.73456,0.7975800000000001,2.8485,0.9585600000000001,0.27958,0.9985,1.776,0.518,1.85,2.90736,0.8479800000000001,3.0285,0.9585600000000001,0.27958,0.9985,1.9488,0.5684,2.03
2020-10-08 23:30:00,2.55552,0.74536,2.662,0.9811200000000001,0.28616,1.022,1.5744,0.4592,1.6400000000000001,2.75712,0.8041600000000001,2.872,0.9811200000000001,0.28616,1.022,1.776,0.518,1.85
2020-10-09 00:00:00,2.38752,0.6963600000000001,2.487,0.9763200000000001,0.28476,1.017,1.4112,0.4116,1.47,2.62752,0.76636,2.737,0.9763200000000001,0.28476,1.017,1.6512,0.48160000000000003,1.72
2020-10-09 00:30:00,2.24832,0.65576,2.342,0.97152,0.28336,1.012,1.2768,0.3724,1.33,2.5171200000000002,0.73416,2.622,0.97152,0.28336,1.012,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-10-09 01:00:00,2.30352,0.67186,2.3995,0.9691200000000001,0.28266,1.0095,1.3344,0.38920000000000005,1.3900000000000001,2.36112,0.68866,2.4595000000000002,0.9691200000000001,0.28266,1.0095,1.392,0.406,1.45
2020-10-09 01:30:00,2.25888,0.6588400000000001,2.3529999999999998,0.9532800000000001,0.27804,0.993,1.3056,0.3808,1.3599999999999999,2.30688,0.6728400000000001,2.403,0.9532800000000001,0.27804,0.993,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-10-09 02:00:00,2.31168,0.6742400000000001,2.408,0.9676800000000001,0.28224000000000005,1.008,1.344,0.392,1.4,2.35008,0.68544,2.448,0.9676800000000001,0.28224000000000005,1.008,1.3824,0.4032,1.44
2020-10-09 02:30:00,2.26416,0.6603800000000001,2.3585000000000003,0.9585600000000001,0.27958,0.9985,1.3056,0.3808,1.3599999999999999,2.31216,0.6743800000000001,2.4085,0.9585600000000001,0.27958,0.9985,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-10-09 03:00:00,2.25984,0.65912,2.354,0.9542400000000001,0.27832,0.994,1.3056,0.3808,1.3599999999999999,2.30784,0.67312,2.404,0.9542400000000001,0.27832,0.994,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-10-09 03:30:00,2.23536,0.65198,2.3285,0.9585600000000001,0.27958,0.9985,1.2768,0.3724,1.33,2.29296,0.66878,2.3885,0.9585600000000001,0.27958,0.9985,1.3344,0.38920000000000005,1.3900000000000001
2020-10-09 04:00:00,2.26128,0.65954,2.3555,0.96528,0.28154,1.0055,1.296,0.378,1.35,2.30928,0.67354,2.4055,0.96528,0.28154,1.0055,1.344,0.392,1.4
2020-10-09 04:30:00,2.268,0.6615,2.3625,0.972,0.28350000000000003,1.0125,1.296,0.378,1.35,2.316,0.6755,2.4125,0.972,0.28350000000000003,1.0125,1.344,0.392,1.4
2020-10-09 05:00:00,2.268,0.6615,2.3625,0.9528000000000001,0.27790000000000004,0.9925,1.3152,0.3836,1.37,2.316,0.6755,2.4125,0.9528000000000001,0.27790000000000004,0.9925,1.3632,0.3976,1.42
2020-10-09 05:30:00,2.3664,0.6902,2.465,1.032,0.301,1.075,1.3344,0.38920000000000005,1.3900000000000001,2.4144,0.7042,2.515,1.032,0.301,1.075,1.3824,0.4032,1.44
2020-10-09 06:00:00,2.50368,0.7302400000000001,2.608,1.06368,0.31024,1.108,1.44,0.42,1.5,2.58048,0.7526400000000001,2.688,1.06368,0.31024,1.108,1.5168,0.4424,1.58
2020-10-09 06:30:00,2.93616,0.85638,3.0585,1.06416,0.31038000000000004,1.1085,1.8719999999999999,0.546,1.9500000000000002,3.04176,0.8871800000000001,3.1685,1.06416,0.31038000000000004,1.1085,1.9776,0.5768,2.06
2020-10-09 07:00:00,3.38352,0.9868600000000001,3.5245,1.06032,0.30926000000000003,1.1045,2.3232,0.6776,2.42,3.51792,1.02606,3.6645,1.06032,0.30926000000000003,1.1045,2.4576000000000002,0.7168,2.56
2020-10-09 07:30:00,3.77664,1.10152,3.934,1.00224,0.29232,1.044,2.7744,0.8092,2.89,3.93024,1.14632,4.094,1.00224,0.29232,1.044,2.928,0.854,3.05
2020-10-09 08:00:00,4.0248,1.1739,4.1925,1.0296,0.3003,1.0725,2.9952,0.8736,3.12,4.1784,1.2187000000000001,4.3525,1.0296,0.3003,1.0725,3.1488,0.9184,3.2800000000000002
2020-10-09 08:30:00,4.15008,1.21044,4.323,1.07808,0.31444000000000005,1.123,3.072,0.896,3.2,4.31328,1.25804,4.493,1.07808,0.31444000000000005,1.123,3.2352,0.9436,3.37
2020-10-09 09:00:00,4.17744,1.21842,4.3515,1.26864,0.37002,1.3215,2.9088000000000003,0.8484,3.03,4.35984,1.27162,4.5415,1.26864,0.37002,1.3215,3.0912,0.9016000000000001,3.22
2020-10-09 09:30:00,4.29312,1.25216,4.472,1.20192,0.35056000000000004,1.252,3.0912,0.9016000000000001,3.22,4.47552,1.30536,4.662,1.20192,0.35056000000000004,1.252,3.2736,0.9548000000000001,3.41
2020-10-09 10:00:00,4.22304,1.23172,4.399,1.22784,0.35812000000000005,1.279,2.9952,0.8736,3.12,4.4054400000000005,1.28492,4.589,1.22784,0.35812000000000005,1.279,3.1776,0.9268000000000001,3.31
2020-10-09 10:30:00,4.1664,1.2152,4.34,1.2384,0.3612,1.29,2.928,0.854,3.05,4.3488,1.2684,4.53,1.2384,0.3612,1.29,3.1104,0.9072,3.24
2020-10-09 11:00:00,4.13136,1.20498,4.3035,1.22256,0.35658,1.2735,2.9088000000000003,0.8484,3.03,4.31376,1.25818,4.4935,1.22256,0.35658,1.2735,3.0912,0.9016000000000001,3.22
2020-10-09 11:30:00,4.17984,1.21912,4.354,1.2230400000000001,0.35672000000000004,1.274,2.9568000000000003,0.8624,3.08,4.35264,1.26952,4.534,1.2230400000000001,0.35672000000000004,1.274,3.1296,0.9128000000000001,3.26
2020-10-09 12:00:00,4.09824,1.19532,4.269,1.29504,0.37772000000000006,1.349,2.8032,0.8176,2.92,4.27104,1.24572,4.449,1.29504,0.37772000000000006,1.349,2.976,0.868,3.1
2020-10-09 12:30:00,4.03056,1.17558,4.1985,1.34256,0.39158000000000004,1.3985,2.688,0.784,2.8,4.20336,1.22598,4.3785,1.34256,0.39158000000000004,1.3985,2.8608000000000002,0.8344,2.98
2020-10-09 13:00:00,3.8592,1.1256,4.02,1.3824,0.4032,1.44,2.4768,0.7224,2.58,4.0224,1.1732,4.19,1.3824,0.4032,1.44,2.64,0.77,2.75
2020-10-09 13:30:00,3.75408,1.09494,3.9105,1.42128,0.41454,1.4805000000000001,2.3328,0.6804,2.43,3.92688,1.14534,4.0905,1.42128,0.41454,1.4805000000000001,2.5056000000000003,0.7308,2.61
2020-10-09 14:00:00,3.9888,1.1634,4.155,1.2816,0.3738,1.335,2.7072000000000003,0.7896000000000001,2.8200000000000003,4.152,1.211,4.325,1.2816,0.3738,1.335,2.8704,0.8372,2.99
2020-10-09 14:30:00,3.81792,1.11356,3.977,1.25472,0.36596,1.307,2.5632,0.7476,2.67,3.99072,1.16396,4.157,1.25472,0.36596,1.307,2.7359999999999998,0.798,2.85
2020-10-09 15:00:00,3.82416,1.11538,3.9835000000000003,1.06896,0.31178,1.1135,2.7552,0.8036000000000001,2.87,3.9873600000000002,1.1629800000000001,4.1535,1.06896,0.31178,1.1135,2.9184,0.8512000000000001,3.04
2020-10-09 15:30:00,3.69936,1.07898,3.8535,1.05936,0.30898000000000003,1.1035,2.64,0.77,2.75,3.84336,1.12098,4.0035,1.05936,0.30898000000000003,1.1035,2.784,0.812,2.9
2020-10-09 16:00:00,3.7752,1.1011,3.9325,1.02,0.2975,1.0625,2.7552,0.8036000000000001,2.87,3.9384,1.1487,4.1025,1.02,0.2975,1.0625,2.9184,0.8512000000000001,3.04
2020-10-09 16:30:00,3.8352,1.1186,3.995,1.0704,0.31220000000000003,1.115,2.7648,0.8064,2.88,3.9888,1.1634,4.155,1.0704,0.31220000000000003,1.115,2.9184,0.8512000000000001,3.04
2020-10-09 17:00:00,3.90912,1.14016,4.072,1.20192,0.35056000000000004,1.252,2.7072000000000003,0.7896000000000001,2.8200000000000003,4.07232,1.18776,4.242,1.20192,0.35056000000000004,1.252,2.8704,0.8372,2.99
2020-10-09 17:30:00,3.87072,1.12896,4.032,0.97152,0.28336,1.012,2.8992,0.8456,3.02,4.03392,1.17656,4.202,0.97152,0.28336,1.012,3.0624,0.8932,3.19
2020-10-09 18:00:00,3.96816,1.15738,4.1335,0.7425600000000001,0.21658000000000002,0.7735000000000001,3.2256,0.9408000000000001,3.36,4.11216,1.1993800000000001,4.2835,0.7425600000000001,0.21658000000000002,0.7735000000000001,3.3696,0.9828,3.51
2020-10-09 18:30:00,3.96816,1.15738,4.1335,0.68496,0.19978,0.7135,3.2832,0.9576,3.42,4.11216,1.1993800000000001,4.2835,0.68496,0.19978,0.7135,3.4272,0.9996,3.5700000000000003
2020-10-09 19:00:00,4.14864,1.21002,4.3215,0.9902400000000001,0.28882,1.0315,3.1584,0.9212,3.29,4.2926400000000005,1.25202,4.4715,0.9902400000000001,0.28882,1.0315,3.3024,0.9632000000000001,3.44
2020-10-09 19:30:00,4.05456,1.18258,4.2235,1.07856,0.31458,1.1235,2.976,0.868,3.1,4.19856,1.22458,4.3735,1.07856,0.31458,1.1235,3.12,0.91,3.25
2020-10-09 20:00:00,3.88848,1.13414,4.0505,1.12368,0.32774000000000003,1.1705,2.7648,0.8064,2.88,4.03248,1.17614,4.2005,1.12368,0.32774000000000003,1.1705,2.9088000000000003,0.8484,3.03
2020-10-09 20:30:00,3.62496,1.05728,3.776,1.12896,0.32928,1.176,2.496,0.728,2.6,3.76896,1.09928,3.926,1.12896,0.32928,1.176,2.64,0.77,2.75
2020-10-09 21:00:00,3.51024,1.02382,3.6565000000000003,1.01424,0.29582,1.0565,2.496,0.728,2.6,3.65424,1.06582,3.8064999999999998,1.01424,0.29582,1.0565,2.64,0.77,2.75
2020-10-09 21:30:00,3.28848,0.9591400000000001,3.4255,1.02288,0.29834000000000005,1.0655000000000001,2.2656,0.6608,2.36,3.46128,1.00954,3.6055,1.02288,0.29834000000000005,1.0655000000000001,2.4384,0.7112,2.54
2020-10-09 22:00:00,3.13104,0.91322,3.2615,1.06704,0.31122000000000005,1.1115,2.064,0.602,2.15,3.32304,0.9692200000000001,3.4615,1.06704,0.31122000000000005,1.1115,2.2560000000000002,0.658,2.35
2020-10-09 22:30:00,2.87232,0.8377600000000001,2.992,1.00992,0.29456000000000004,1.052,1.8624,0.5432,1.94,3.10272,0.9049600000000001,3.232,1.00992,0.29456000000000004,1.052,2.0928,0.6104,2.18
2020-10-09 23:00:00,2.7604800000000003,0.8051400000000001,2.8755,1.02288,0.29834000000000005,1.0655000000000001,1.7376,0.5068,1.81,2.99088,0.8723400000000001,3.1155,1.02288,0.29834000000000005,1.0655000000000001,1.968,0.5740000000000001,2.05
2020-10-09 23:30:00,2.5824,0.7532,2.69,1.0944,0.31920000000000004,1.1400000000000001,1.488,0.434,1.55,2.8512,0.8316,2.9699999999999998,1.0944,0.31920000000000004,1.1400000000000001,1.7568000000000001,0.5124000000000001,1.83
2020-10-10 00:00:00,2.4264,0.7077,2.5275,1.0728,0.3129,1.1175,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.6471999999999998,0.7721,2.7575000000000003,1.0728,0.3129,1.1175,1.5744,0.4592,1.6400000000000001
2020-10-10 00:30:00,2.37792,0.6935600000000001,2.477,1.12032,0.32676000000000005,1.167,1.2576,0.3668,1.31,2.40672,0.70196,2.507,1.12032,0.32676000000000005,1.167,1.2864,0.37520000000000003,1.34
2020-10-10 01:00:00,2.3208,0.6769000000000001,2.4175,1.0632,0.31010000000000004,1.1075,1.2576,0.3668,1.31,2.3688000000000002,0.6909000000000001,2.4675000000000002,1.0632,0.31010000000000004,1.1075,1.3056,0.3808,1.3599999999999999
2020-10-10 01:30:00,2.27952,0.66486,2.3745,1.06992,0.31206,1.1145,1.2096,0.3528,1.26,2.32752,0.67886,2.4245,1.06992,0.31206,1.1145,1.2576,0.3668,1.31
2020-10-10 02:00:00,2.26944,0.6619200000000001,2.364,1.00224,0.29232,1.044,1.2671999999999999,0.36960000000000004,1.32,2.32704,0.6787200000000001,2.424,1.00224,0.29232,1.044,1.3248,0.3864,1.38
2020-10-10 02:30:00,2.2488,0.6559,2.3425000000000002,1.0104,0.2947,1.0525,1.2384,0.3612,1.29,2.2968,0.6699,2.3925,1.0104,0.2947,1.0525,1.2864,0.37520000000000003,1.34
2020-10-10 03:00:00,2.2392,0.6531,2.3325,1.0584,0.30870000000000003,1.1025,1.1808,0.34440000000000004,1.23,2.2968,0.6699,2.3925,1.0584,0.30870000000000003,1.1025,1.2384,0.3612,1.29
2020-10-10 03:30:00,2.20704,0.6437200000000001,2.299,1.09344,0.31892000000000004,1.139,1.1136,0.32480000000000003,1.16,2.25504,0.6577200000000001,2.349,1.09344,0.31892000000000004,1.139,1.1616,0.3388,1.21
2020-10-10 04:00:00,2.13648,0.62314,2.2255,1.10928,0.32354000000000005,1.1555,1.0272000000000001,0.29960000000000003,1.07,2.49168,0.72674,2.5955,1.10928,0.32354000000000005,1.1555,1.3824,0.4032,1.44
2020-10-10 04:30:00,2.08416,0.6078800000000001,2.171,1.01856,0.29708,1.061,1.0656,0.3108,1.11,2.45856,0.71708,2.561,1.01856,0.29708,1.061,1.44,0.42,1.5
2020-10-10 05:00:00,2.1168,0.6174000000000001,2.205,0.9936,0.2898,1.035,1.1232,0.3276,1.17,2.4624,0.7182000000000001,2.565,0.9936,0.2898,1.035,1.4688,0.4284,1.53
2020-10-10 05:30:00,2.15904,0.6297200000000001,2.249,0.98784,0.28812000000000004,1.029,1.1712,0.3416,1.22,2.47584,0.7221200000000001,2.5789999999999997,0.98784,0.28812000000000004,1.029,1.488,0.434,1.55
2020-10-10 06:00:00,2.23248,0.65114,2.3255,1.13808,0.33194,1.1855,1.0944,0.31920000000000004,1.1400000000000001,2.5588800000000003,0.7463400000000001,2.6654999999999998,1.13808,0.33194,1.1855,1.4208,0.41440000000000005,1.48
2020-10-10 06:30:00,2.39088,0.6973400000000001,2.4905,1.10448,0.32214000000000004,1.1505,1.2864,0.37520000000000003,1.34,2.65008,0.7729400000000001,2.7605,1.10448,0.32214000000000004,1.1505,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-10-10 07:00:00,2.6304,0.7672,2.74,1.1136,0.32480000000000003,1.16,1.5168,0.4424,1.58,2.7072000000000003,0.7896000000000001,2.8200000000000003,1.1136,0.32480000000000003,1.16,1.5936,0.46480000000000005,1.6600000000000001
2020-10-10 07:30:00,2.74176,0.7996800000000001,2.856,1.14816,0.33488,1.196,1.5936,0.46480000000000005,1.6600000000000001,2.82816,0.8248800000000001,2.946,1.14816,0.33488,1.196,1.6800000000000002,0.49,1.75
2020-10-10 08:00:00,2.98224,0.86982,3.1065,1.14864,0.33502000000000004,1.1965,1.8336000000000001,0.5348,1.9100000000000001,3.07824,0.8978200000000001,3.2065,1.14864,0.33502000000000004,1.1965,1.9296000000000002,0.5628000000000001,2.01
2020-10-10 08:30:00,3.1272,0.9121,3.2575,1.2072,0.3521,1.2575,1.92,0.56,2.0,3.2424,0.9457000000000001,3.3775,1.2072,0.3521,1.2575,2.0352,0.5936,2.12
2020-10-10 09:00:00,3.34608,0.97594,3.4855,1.19568,0.34874000000000005,1.2455,2.1504,0.6272,2.24,3.48048,1.01514,3.6255,1.19568,0.34874000000000005,1.2455,2.2848,0.6664,2.38
2020-10-10 09:30:00,3.36048,0.9801400000000001,3.5005,1.18128,0.34454,1.2305,2.1792,0.6356,2.27,3.50448,1.02214,3.6505,1.18128,0.34454,1.2305,2.3232,0.6776,2.42
2020-10-10 10:00:00,3.49296,1.01878,3.6385,1.21776,0.35518000000000005,1.2685,2.2752,0.6636000000000001,2.37,3.63696,1.06078,3.7885,1.21776,0.35518000000000005,1.2685,2.4192,0.7056,2.52
2020-10-10 10:30:00,3.4464,1.0052,3.59,1.2576,0.3668,1.31,2.1888,0.6384000000000001,2.2800000000000002,3.5904,1.0472,3.74,1.2576,0.3668,1.31,2.3328,0.6804,2.43
2020-10-10 11:00:00,3.492,1.0185,3.6375,1.236,0.36050000000000004,1.2875,2.2560000000000002,0.658,2.35,3.636,1.0605,3.7875,1.236,0.36050000000000004,1.2875,2.4,0.7000000000000001,2.5
2020-10-10 11:30:00,3.35328,0.9780400000000001,3.493,1.28928,0.37604000000000004,1.343,2.064,0.602,2.15,3.49728,1.02004,3.643,1.28928,0.37604000000000004,1.343,2.208,0.644,2.3
2020-10-10 12:00:00,3.28896,0.9592800000000001,3.426,1.32096,0.38528,1.376,1.968,0.5740000000000001,2.05,3.43296,1.00128,3.576,1.32096,0.38528,1.376,2.112,0.616,2.2
2020-10-10 12:30:00,3.3168,0.9674,3.455,1.3104,0.38220000000000004,1.365,2.0064,0.5852,2.09,3.4512,1.0066,3.5949999999999998,1.3104,0.38220000000000004,1.365,2.1408,0.6244000000000001,2.23
2020-10-10 13:00:00,3.30336,0.9634800000000001,3.441,1.29696,0.37828,1.351,2.0064,0.5852,2.09,3.42816,0.9998800000000001,3.571,1.29696,0.37828,1.351,2.1312,0.6216,2.22
2020-10-10 13:30:00,3.17904,0.92722,3.3115,1.3358400000000001,0.38962,1.3915,1.8432,0.5376000000000001,1.92,3.30384,0.96362,3.4415,1.3358400000000001,0.38962,1.3915,1.968,0.5740000000000001,2.05
2020-10-10 14:00:00,3.12144,0.9104200000000001,3.2515,1.35504,0.39522,1.4115,1.7664,0.5152,1.8399999999999999,3.29424,0.9608200000000001,3.4314999999999998,1.35504,0.39522,1.4115,1.9392,0.5656,2.02
2020-10-10 14:30:00,2.9793600000000002,0.8689800000000001,3.1035,1.37616,0.40138,1.4335,1.6032000000000002,0.4676,1.67,3.20976,0.9361800000000001,3.3435,1.37616,0.40138,1.4335,1.8336000000000001,0.5348,1.9100000000000001
2020-10-10 15:00:00,2.9976000000000003,0.8743000000000001,3.1225,1.3368,0.3899,1.3925,1.6608,0.4844,1.73,3.2088,0.9359000000000001,3.3425000000000002,1.3368,0.3899,1.3925,1.8719999999999999,0.546,1.9500000000000002
2020-10-10 15:30:00,2.964,0.8645,3.0875,1.2648000000000001,0.3689,1.3175,1.6992,0.49560000000000004,1.77,3.1848,0.9289000000000001,3.3175,1.2648000000000001,0.3689,1.3175,1.92,0.56,2.0
2020-10-10 16:00:00,3.01632,0.8797600000000001,3.142,1.14432,0.33376,1.192,1.8719999999999999,0.546,1.9500000000000002,3.19872,0.9329600000000001,3.332,1.14432,0.33376,1.192,2.0544000000000002,0.5992000000000001,2.14
2020-10-10 16:30:00,3.0984,0.9037000000000001,3.2275,1.1592,0.3381,1.2075,1.9392,0.5656,2.02,3.2712,0.9541000000000001,3.4075,1.1592,0.3381,1.2075,2.112,0.616,2.2
2020-10-10 17:00:00,3.15456,0.9200800000000001,3.286,1.17696,0.34328000000000003,1.226,1.9776,0.5768,2.06,3.33696,0.97328,3.476,1.17696,0.34328000000000003,1.226,2.16,0.63,2.25
