Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-10 17:30:00,3.3057600000000003,0.96418,3.4435000000000002,1.09776,0.32018,1.1435,2.208,0.644,2.3,3.47856,1.01458,3.6235,1.09776,0.32018,1.1435,2.3808,0.6944,2.48
2020-10-10 18:00:00,3.53616,1.03138,3.6835,1.07856,0.31458,1.1235,2.4576000000000002,0.7168,2.56,3.68016,1.07338,3.8335,1.07856,0.31458,1.1235,2.6016,0.7588,2.71
2020-10-10 18:30:00,3.60336,1.05098,3.7535,1.07856,0.31458,1.1235,2.5248,0.7364,2.63,3.73776,1.09018,3.8935,1.07856,0.31458,1.1235,2.6592000000000002,0.7756000000000001,2.77
2020-10-10 19:00:00,3.7896,1.1053,3.9475,1.0536,0.3073,1.0975,2.7359999999999998,0.798,2.85,3.9048,1.1389,4.0675,1.0536,0.3073,1.0975,2.8512,0.8316,2.9699999999999998
2020-10-10 19:30:00,3.70944,1.08192,3.864,1.02144,0.29792,1.064,2.688,0.784,2.8,3.84384,1.12112,4.004,1.02144,0.29792,1.064,2.8224,0.8232,2.94
2020-10-10 20:00:00,3.53808,1.03194,3.6855,0.9844800000000001,0.28714,1.0255,2.5536,0.7448,2.66,3.68208,1.07394,3.8355,0.9844800000000001,0.28714,1.0255,2.6976,0.7868,2.81
2020-10-10 20:30:00,3.31344,0.9664200000000001,3.4515000000000002,0.9614400000000001,0.28042,1.0015,2.352,0.686,2.45,3.42864,1.00002,3.5715,0.9614400000000001,0.28042,1.0015,2.4672,0.7196,2.5700000000000003
2020-10-10 21:00:00,3.23616,0.94388,3.371,0.96096,0.28028000000000003,1.001,2.2752,0.6636000000000001,2.37,3.33216,0.9718800000000001,3.471,0.96096,0.28028000000000003,1.001,2.3712,0.6916,2.47
2020-10-10 21:30:00,3.07248,0.89614,3.2005,0.9316800000000001,0.27174000000000004,0.9705,2.1408,0.6244000000000001,2.23,3.15888,0.92134,3.2905,0.9316800000000001,0.27174000000000004,0.9705,2.2272,0.6496000000000001,2.32
2020-10-10 22:00:00,2.97216,0.8668800000000001,3.096,0.9369600000000001,0.27328,0.976,2.0352,0.5936,2.12,3.04896,0.8892800000000001,3.176,0.9369600000000001,0.27328,0.976,2.112,0.616,2.2
2020-10-10 22:30:00,2.7614400000000003,0.80542,2.8765,0.9662400000000001,0.28182,1.0065,1.7952,0.5236000000000001,1.87,2.82864,0.8250200000000001,2.9465,0.9662400000000001,0.28182,1.0065,1.8624,0.5432,1.94
2020-10-10 23:00:00,2.62656,0.7660800000000001,2.7359999999999998,1.06176,0.30968,1.106,1.5648,0.45640000000000003,1.63,2.69376,0.78568,2.806,1.06176,0.30968,1.106,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-10-10 23:30:00,2.49216,0.7268800000000001,2.596,1.08096,0.31528,1.126,1.4112,0.4116,1.47,2.54976,0.74368,2.656,1.08096,0.31528,1.126,1.4688,0.4284,1.53
2020-10-11 00:00:00,2.39424,0.69832,2.4939999999999998,1.10784,0.32312,1.154,1.2864,0.37520000000000003,1.34,2.44224,0.7123200000000001,2.544,1.10784,0.32312,1.154,1.3344,0.38920000000000005,1.3900000000000001
2020-10-11 00:30:00,2.28576,0.66668,2.3810000000000002,1.11456,0.32508000000000004,1.161,1.1712,0.3416,1.22,2.32416,0.67788,2.421,1.11456,0.32508000000000004,1.161,1.2096,0.3528,1.26
2020-10-11 01:00:00,2.22336,0.6484800000000001,2.316,1.03296,0.30128000000000005,1.076,1.1904,0.3472,1.24,2.26176,0.65968,2.356,1.03296,0.30128000000000005,1.076,1.2288000000000001,0.3584,1.28
2020-10-11 01:30:00,2.1768,0.6349,2.2675,1.044,0.3045,1.0875,1.1328,0.3304,1.18,2.2152,0.6461,2.3075,1.044,0.3045,1.0875,1.1712,0.3416,1.22
2020-10-11 02:00:00,2.19648,0.6406400000000001,2.2880000000000003,1.01568,0.29624,1.058,1.1808,0.34440000000000004,1.23,2.23488,0.6518400000000001,2.328,1.01568,0.29624,1.058,1.2192,0.3556,1.27
2020-10-11 02:30:00,2.1792,0.6356,2.27,1.0272000000000001,0.29960000000000003,1.07,1.152,0.336,1.2,2.2176,0.6468,2.31,1.0272000000000001,0.29960000000000003,1.07,1.1904,0.3472,1.24
2020-10-11 03:00:00,2.14848,0.6266400000000001,2.238,1.10208,0.32144,1.148,1.0464,0.3052,1.09,2.17728,0.63504,2.268,1.10208,0.32144,1.148,1.0752,0.3136,1.12
2020-10-11 03:30:00,2.14848,0.6266400000000001,2.238,1.12128,0.32704000000000005,1.168,1.0272000000000001,0.29960000000000003,1.07,2.17728,0.63504,2.268,1.12128,0.32704000000000005,1.168,1.056,0.308,1.1
2020-10-11 04:00:00,2.11536,0.6169800000000001,2.2035,1.09776,0.32018,1.1435,1.0176,0.2968,1.06,2.13456,0.62258,2.2235,1.09776,0.32018,1.1435,1.0368,0.3024,1.08
2020-10-11 04:30:00,2.13216,0.6218800000000001,2.221,1.11456,0.32508000000000004,1.161,1.0176,0.2968,1.06,2.15136,0.62748,2.241,1.11456,0.32508000000000004,1.161,1.0368,0.3024,1.08
2020-10-11 05:00:00,2.11104,0.61572,2.199,1.04544,0.30492,1.089,1.0656,0.3108,1.11,2.13024,0.6213200000000001,2.219,1.04544,0.30492,1.089,1.0848,0.3164,1.13
2020-10-11 05:30:00,2.14896,0.62678,2.2385,0.9873600000000001,0.28798,1.0285,1.1616,0.3388,1.21,2.18736,0.6379800000000001,2.2785,0.9873600000000001,0.28798,1.0285,1.2,0.35000000000000003,1.25
2020-10-11 06:00:00,2.15088,0.62734,2.2405,0.97008,0.28294,1.0105,1.1808,0.34440000000000004,1.23,2.19888,0.64134,2.2905,0.97008,0.28294,1.0105,1.2288000000000001,0.3584,1.28
2020-10-11 06:30:00,2.22816,0.64988,2.321,0.9897600000000001,0.28868000000000005,1.031,1.2384,0.3612,1.29,2.48736,0.72548,2.591,0.9897600000000001,0.28868000000000005,1.031,1.4976,0.4368,1.56
2020-10-11 07:00:00,2.2632,0.6601,2.3575,0.9672000000000001,0.2821,1.0075,1.296,0.378,1.35,2.532,0.7385,2.6375,0.9672000000000001,0.2821,1.0075,1.5648,0.45640000000000003,1.63
2020-10-11 07:30:00,2.45952,0.7173600000000001,2.5620000000000003,0.97152,0.28336,1.012,1.488,0.434,1.55,2.67072,0.7789600000000001,2.782,0.97152,0.28336,1.012,1.6992,0.49560000000000004,1.77
2020-10-11 08:00:00,2.55456,0.7450800000000001,2.661,0.9705600000000001,0.28308,1.011,1.584,0.462,1.65,2.76576,0.8066800000000001,2.8810000000000002,0.9705600000000001,0.28308,1.011,1.7952,0.5236000000000001,1.87
2020-10-11 08:30:00,2.87664,0.8390200000000001,2.9965,1.06224,0.30982000000000004,1.1065,1.8144,0.5292,1.8900000000000001,2.97264,0.8670200000000001,3.0965,1.06224,0.30982000000000004,1.1065,1.9104,0.5572,1.99
2020-10-11 09:00:00,2.9452800000000003,0.85904,3.068,1.19808,0.34944000000000003,1.248,1.7472,0.5096,1.82,3.03168,0.88424,3.158,1.19808,0.34944000000000003,1.248,1.8336000000000001,0.5348,1.9100000000000001
2020-10-11 09:30:00,3.13776,0.9151800000000001,3.2685,1.27536,0.37198000000000003,1.3285,1.8624,0.5432,1.94,3.23376,0.9431800000000001,3.3685,1.27536,0.37198000000000003,1.3285,1.9584000000000001,0.5712,2.04
2020-10-11 10:00:00,3.10704,0.90622,3.2365,1.28304,0.37422000000000005,1.3365,1.824,0.532,1.9,3.21264,0.9370200000000001,3.3465,1.28304,0.37422000000000005,1.3365,1.9296000000000002,0.5628000000000001,2.01
2020-10-11 10:30:00,3.1008,0.9044000000000001,3.23,1.248,0.364,1.3,1.8528,0.5404,1.9300000000000002,3.2256,0.9408000000000001,3.36,1.248,0.364,1.3,1.9776,0.5768,2.06
2020-10-11 11:00:00,3.08304,0.89922,3.2115,1.31664,0.38402000000000003,1.3715,1.7664,0.5152,1.8399999999999999,3.26544,0.95242,3.4015,1.31664,0.38402000000000003,1.3715,1.9488,0.5684,2.03
2020-10-11 11:30:00,3.08544,0.89992,3.214,1.38624,0.40432,1.444,1.6992,0.49560000000000004,1.77,3.27744,0.9559200000000001,3.414,1.38624,0.40432,1.444,1.8912,0.5516,1.97
2020-10-11 12:00:00,3.14448,0.9171400000000001,3.2755,1.26288,0.36834000000000006,1.3155000000000001,1.8816000000000002,0.5488000000000001,1.96,3.3172800000000002,0.9675400000000001,3.4555,1.26288,0.36834000000000006,1.3155000000000001,2.0544000000000002,0.5992000000000001,2.14
2020-10-11 12:30:00,3.3312,0.9716,3.47,1.1712,0.3416,1.22,2.16,0.63,2.25,3.4848,1.0164,3.63,1.1712,0.3416,1.22,2.3136,0.6748000000000001,2.41
2020-10-11 13:00:00,3.30432,0.9637600000000001,3.442,1.19232,0.34776,1.242,2.112,0.616,2.2,3.46752,1.01136,3.612,1.19232,0.34776,1.242,2.2752,0.6636000000000001,2.37
2020-10-11 13:30:00,3.23328,0.9430400000000001,3.368,1.27488,0.37184,1.328,1.9584000000000001,0.5712,2.04,3.39648,0.9906400000000001,3.5380000000000003,1.27488,0.37184,1.328,2.1216,0.6188,2.21
2020-10-11 14:00:00,3.18096,0.92778,3.3135,1.16496,0.33978,1.2135,2.016,0.588,2.1,3.33456,0.9725800000000001,3.4735,1.16496,0.33978,1.2135,2.1696,0.6328,2.26
2020-10-11 14:30:00,3.1248,0.9114000000000001,3.255,1.0608,0.3094,1.105,2.064,0.602,2.15,3.2880000000000003,0.9590000000000001,3.425,1.0608,0.3094,1.105,2.2272,0.6496000000000001,2.32
2020-10-11 15:00:00,3.11328,0.9080400000000001,3.243,1.07808,0.31444000000000005,1.123,2.0352,0.5936,2.12,3.27648,0.95564,3.4130000000000003,1.07808,0.31444000000000005,1.123,2.1984,0.6412,2.29
2020-10-11 15:30:00,3.22416,0.9403800000000001,3.3585000000000003,1.00656,0.29358,1.0485,2.2176,0.6468,2.31,3.37776,0.9851800000000001,3.5185,1.00656,0.29358,1.0485,2.3712,0.6916,2.47
2020-10-11 16:00:00,3.2664,0.9527,3.4025,1.0296,0.3003,1.0725,2.2368,0.6524,2.33,3.42,0.9975,3.5625,1.0296,0.3003,1.0725,2.3904,0.6972,2.49
2020-10-11 16:30:00,3.36192,0.9805600000000001,3.502,1.02912,0.30016000000000004,1.072,2.3328,0.6804,2.43,3.51552,1.02536,3.662,1.02912,0.30016000000000004,1.072,2.4864,0.7252000000000001,2.59
2020-10-11 17:00:00,3.51936,1.02648,3.666,0.9657600000000001,0.28168000000000004,1.006,2.5536,0.7448,2.66,3.66336,1.06848,3.816,0.9657600000000001,0.28168000000000004,1.006,2.6976,0.7868,2.81
2020-10-11 17:30:00,3.69504,1.07772,3.849,0.9302400000000001,0.27132,0.969,2.7648,0.8064,2.88,3.8102400000000003,1.11132,3.969,0.9302400000000001,0.27132,0.969,2.88,0.84,3.0
2020-10-11 18:00:00,3.80544,1.10992,3.964,0.9350400000000001,0.27272,0.974,2.8704,0.8372,2.99,3.91104,1.14072,4.074,0.9350400000000001,0.27272,0.974,2.976,0.868,3.1
2020-10-11 18:30:00,3.90576,1.13918,4.0685,0.72816,0.21238,0.7585000000000001,3.1776,0.9268000000000001,3.31,3.9825600000000003,1.16158,4.1485,0.72816,0.21238,0.7585000000000001,3.2544,0.9492,3.39
2020-10-11 19:00:00,3.888,1.134,4.05,0.72,0.21,0.75,3.168,0.924,3.3,3.9552,1.1536,4.12,0.72,0.21,0.75,3.2352,0.9436,3.37
2020-10-11 19:30:00,3.8136,1.1123,3.9725,1.0392,0.30310000000000004,1.0825,2.7744,0.8092,2.89,3.9192,1.1431,4.0825,1.0392,0.30310000000000004,1.0825,2.88,0.84,3.0
2020-10-11 20:00:00,3.57984,1.04412,3.729,1.03584,0.30212,1.079,2.544,0.742,2.65,3.68544,1.07492,3.839,1.03584,0.30212,1.079,2.6496,0.7728,2.76
2020-10-11 20:30:00,3.39072,0.9889600000000001,3.532,1.02912,0.30016000000000004,1.072,2.3616,0.6888000000000001,2.46,3.48672,1.01696,3.632,1.02912,0.30016000000000004,1.072,2.4576000000000002,0.7168,2.56
2020-10-11 21:00:00,3.28656,0.9585800000000001,3.4235,1.03056,0.30058,1.0735000000000001,2.2560000000000002,0.658,2.35,3.37296,0.9837800000000001,3.5135,1.03056,0.30058,1.0735000000000001,2.3424,0.6832,2.44
2020-10-11 21:30:00,3.15072,0.9189600000000001,3.282,0.97152,0.28336,1.012,2.1792,0.6356,2.27,3.23712,0.9441600000000001,3.372,0.97152,0.28336,1.012,2.2656,0.6608,2.36
2020-10-11 22:00:00,2.97744,0.8684200000000001,3.1015,0.9422400000000001,0.27482,0.9815,2.0352,0.5936,2.12,3.04464,0.88802,3.1715,0.9422400000000001,0.27482,0.9815,2.1024,0.6132000000000001,2.19
2020-10-11 22:30:00,2.80512,0.8181600000000001,2.922,0.9331200000000001,0.27216,0.972,1.8719999999999999,0.546,1.9500000000000002,2.88192,0.8405600000000001,3.002,0.9331200000000001,0.27216,0.972,1.9488,0.5684,2.03
2020-10-11 23:00:00,2.628,0.7665000000000001,2.7375,0.9384,0.2737,0.9775,1.6896,0.4928,1.76,2.6952,0.7861,2.8075,0.9384,0.2737,0.9775,1.7568000000000001,0.5124000000000001,1.83
2020-10-11 23:30:00,2.4648,0.7189,2.5675,0.9480000000000001,0.2765,0.9875,1.5168,0.4424,1.58,2.5224,0.7357,2.6275,0.9480000000000001,0.2765,0.9875,1.5744,0.4592,1.6400000000000001
2020-10-12 00:00:00,2.34432,0.68376,2.442,0.9427200000000001,0.27496000000000004,0.982,1.4016,0.4088,1.46,2.40192,0.7005600000000001,2.502,0.9427200000000001,0.27496000000000004,0.982,1.4592,0.42560000000000003,1.52
2020-10-12 00:30:00,2.2344,0.6517000000000001,2.3275,0.9768,0.2849,1.0175,1.2576,0.3668,1.31,2.2728,0.6629,2.3675,0.9768,0.2849,1.0175,1.296,0.378,1.35
2020-10-12 01:00:00,2.23728,0.65254,2.3305,1.03728,0.30254000000000003,1.0805,1.2,0.35000000000000003,1.25,2.27568,0.6637400000000001,2.3705,1.03728,0.30254000000000003,1.0805,1.2384,0.3612,1.29
2020-10-12 01:30:00,2.20224,0.64232,2.294,1.04064,0.30352,1.084,1.1616,0.3388,1.21,2.23104,0.6507200000000001,2.324,1.04064,0.30352,1.084,1.1904,0.3472,1.24
2020-10-12 02:00:00,2.2248,0.6489,2.3175,1.0344,0.3017,1.0775,1.1904,0.3472,1.24,2.2728,0.6629,2.3675,1.0344,0.3017,1.0775,1.2384,0.3612,1.29
2020-10-12 02:30:00,2.22864,0.65002,2.3215,1.03824,0.30282000000000003,1.0815,1.1904,0.3472,1.24,2.27664,0.66402,2.3715,1.03824,0.30282000000000003,1.0815,1.2384,0.3612,1.29
2020-10-12 03:00:00,2.20944,0.6444200000000001,2.3015,1.03824,0.30282000000000003,1.0815,1.1712,0.3416,1.22,2.25744,0.65842,2.3515,1.03824,0.30282000000000003,1.0815,1.2192,0.3556,1.27
2020-10-12 03:30:00,2.20512,0.6431600000000001,2.297,1.02432,0.29876,1.067,1.1808,0.34440000000000004,1.23,2.24352,0.65436,2.337,1.02432,0.29876,1.067,1.2192,0.3556,1.27
2020-10-12 04:00:00,2.18256,0.63658,2.2735,0.9441600000000001,0.27538,0.9835,1.2384,0.3612,1.29,2.23056,0.65058,2.3235,0.9441600000000001,0.27538,0.9835,1.2864,0.37520000000000003,1.34
2020-10-12 04:30:00,2.1816,0.6363,2.2725,0.9528000000000001,0.27790000000000004,0.9925,1.2288000000000001,0.3584,1.28,2.2296,0.6503,2.3225,0.9528000000000001,0.27790000000000004,0.9925,1.2768,0.3724,1.33
2020-10-12 05:00:00,2.21232,0.6452600000000001,2.3045,0.9355200000000001,0.27286000000000005,0.9745,1.2768,0.3724,1.33,2.26032,0.6592600000000001,2.3545,0.9355200000000001,0.27286000000000005,0.9745,1.3248,0.3864,1.38
2020-10-12 05:30:00,2.24976,0.6561800000000001,2.3435,0.9441600000000001,0.27538,0.9835,1.3056,0.3808,1.3599999999999999,2.48976,0.72618,2.5935,0.9441600000000001,0.27538,0.9835,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-10-12 06:00:00,2.40912,0.7026600000000001,2.5095,0.9499200000000001,0.27706000000000003,0.9895,1.4592,0.42560000000000003,1.52,2.6299200000000003,0.7670600000000001,2.7395,0.9499200000000001,0.27706000000000003,0.9895,1.6800000000000002,0.49,1.75
2020-10-12 06:30:00,2.91648,0.8506400000000001,3.038,0.95808,0.27944,0.998,1.9584000000000001,0.5712,2.04,3.02208,0.8814400000000001,3.148,0.95808,0.27944,0.998,2.064,0.602,2.15
2020-10-12 07:00:00,3.3432,0.9751000000000001,3.4825,0.972,0.28350000000000003,1.0125,2.3712,0.6916,2.47,3.468,1.0115,3.6125,0.972,0.28350000000000003,1.0125,2.496,0.728,2.6
2020-10-12 07:30:00,3.80112,1.10866,3.9595000000000002,0.7867200000000001,0.22946000000000003,0.8195,3.0144,0.8792000000000001,3.14,3.94512,1.15066,4.1095,0.7867200000000001,0.22946000000000003,0.8195,3.1584,0.9212,3.29
2020-10-12 08:00:00,4.06704,1.18622,4.2365,0.48624000000000006,0.14182,0.5065000000000001,3.5808,1.0444,3.73,4.22064,1.23102,4.3965,0.48624000000000006,0.14182,0.5065000000000001,3.7344,1.0892,3.89
2020-10-12 08:30:00,4.22688,1.23284,4.4030000000000005,0.51168,0.14924,0.533,3.7152000000000003,1.0836000000000001,3.87,4.38048,1.2776399999999999,4.563,0.51168,0.14924,0.533,3.8688000000000002,1.1284,4.03
2020-10-12 09:00:00,4.33008,1.26294,4.5105,0.57648,0.16814,0.6005,3.7536,1.0948,3.91,4.50288,1.31334,4.6905,0.57648,0.16814,0.6005,3.9264,1.1452,4.09
2020-10-12 09:30:00,4.416,1.288,4.6,0.5568000000000001,0.16240000000000002,0.58,3.8592,1.1256,4.02,4.5984,1.3412,4.79,0.5568000000000001,0.16240000000000002,0.58,4.0416,1.1788,4.21
2020-10-12 10:00:00,4.45392,1.29906,4.6395,0.55632,0.16226000000000002,0.5795,3.8976,1.1368,4.06,4.6363199999999996,1.35226,4.8295,0.55632,0.16226000000000002,0.5795,4.08,1.19,4.25
2020-10-12 10:30:00,4.37232,1.27526,4.5545,1.46352,0.42686,1.5245000000000002,2.9088000000000003,0.8484,3.03,4.58352,1.3368600000000002,4.7745,1.46352,0.42686,1.5245000000000002,3.12,0.91,3.25
2020-10-12 11:00:00,4.30512,1.25566,4.4845,1.48272,0.43246,1.5445,2.8224,0.8232,2.94,4.50672,1.31446,4.6945,1.48272,0.43246,1.5445,3.024,0.882,3.15
2020-10-12 11:30:00,4.30512,1.25566,4.4845,1.36752,0.39886000000000005,1.4245,2.9376,0.8568,3.06,4.50672,1.31446,4.6945,1.36752,0.39886000000000005,1.4245,3.1392,0.9156000000000001,3.27
2020-10-12 12:00:00,4.31568,1.25874,4.4955,1.25328,0.36554000000000003,1.3054999999999999,3.0624,0.8932,3.19,4.50768,1.31474,4.6955,1.25328,0.36554000000000003,1.3054999999999999,3.2544,0.9492,3.39
2020-10-12 12:30:00,4.34928,1.26854,4.5305,1.11408,0.32494,1.1605,3.2352,0.9436,3.37,4.53168,1.3217400000000001,4.7205,1.11408,0.32494,1.1605,3.4176,0.9968,3.56
2020-10-12 13:00:00,4.35216,1.26938,4.5335,1.04976,0.30618,1.0935,3.3024,0.9632000000000001,3.44,4.53456,1.32258,4.7235,1.04976,0.30618,1.0935,3.4848,1.0164,3.63
2020-10-12 13:30:00,4.21968,1.23074,4.3955,1.07088,0.31234,1.1155,3.1488,0.9184,3.2800000000000002,4.40208,1.28394,4.5855,1.07088,0.31234,1.1155,3.3312,0.9716,3.47
2020-10-12 14:00:00,4.09776,1.1951800000000001,4.2685,0.7761600000000001,0.22638000000000003,0.8085,3.3216,0.9688,3.46,4.28016,1.24838,4.4585,0.7761600000000001,0.22638000000000003,0.8085,3.504,1.022,3.65
2020-10-12 14:30:00,4.0752,1.1886,4.245,0.7056,0.2058,0.735,3.3696,0.9828,3.51,4.2576,1.2418,4.435,0.7056,0.2058,0.735,3.552,1.036,3.7
2020-10-12 15:00:00,4.02864,1.17502,4.1965,1.13904,0.33222,1.1865,2.8896,0.8428,3.01,4.21104,1.22822,4.3865,1.13904,0.33222,1.1865,3.072,0.896,3.2
2020-10-12 15:30:00,4.07664,1.18902,4.2465,1.08144,0.31542000000000003,1.1265,2.9952,0.8736,3.12,4.25904,1.24222,4.4365,1.08144,0.31542000000000003,1.1265,3.1776,0.9268000000000001,3.31
2020-10-12 16:00:00,4.1784,1.2187000000000001,4.3525,1.0872,0.3171,1.1325,3.0912,0.9016000000000001,3.22,4.3608,1.2719,4.5425,1.0872,0.3171,1.1325,3.2736,0.9548000000000001,3.41
2020-10-12 16:30:00,4.19664,1.22402,4.3715,1.06704,0.31122000000000005,1.1115,3.1296,0.9128000000000001,3.26,4.37904,1.27722,4.5615,1.06704,0.31122000000000005,1.1115,3.312,0.966,3.45
2020-10-12 17:00:00,4.3512,1.2691,4.5325,1.0488,0.3059,1.0925,3.3024,0.9632000000000001,3.44,4.5336,1.3223,4.7225,1.0488,0.3059,1.0925,3.4848,1.0164,3.63
2020-10-12 17:30:00,4.40784,1.28562,4.5915,1.03824,0.30282000000000003,1.0815,3.3696,0.9828,3.51,4.59024,1.3388200000000001,4.7815,1.03824,0.30282000000000003,1.0815,3.552,1.036,3.7
2020-10-12 18:00:00,4.45536,1.29948,4.641,1.01856,0.29708,1.061,3.4368,1.0024,3.58,4.63776,1.35268,4.831,1.01856,0.29708,1.061,3.6192,1.0556,3.77
2020-10-12 18:30:00,4.428,1.2915,4.6125,1.0104,0.2947,1.0525,3.4176,0.9968,3.56,4.6104,1.3447,4.8025,1.0104,0.2947,1.0525,3.6,1.05,3.75
2020-10-12 19:00:00,4.452,1.2985,4.6375,1.0056,0.2933,1.0475,3.4464,1.0052,3.59,4.6344,1.3517000000000001,4.8275,1.0056,0.2933,1.0475,3.6288,1.0584,3.7800000000000002
2020-10-12 19:30:00,4.28208,1.24894,4.4605,0.98928,0.28854,1.0305,3.2928,0.9604,3.43,4.43568,1.2937400000000001,4.6205,0.98928,0.28854,1.0305,3.4464,1.0052,3.59
2020-10-12 20:00:00,4.09968,1.19574,4.2705,0.9988800000000001,0.29134000000000004,1.0405,3.1008,0.9044000000000001,3.23,4.24368,1.23774,4.4205,0.9988800000000001,0.29134000000000004,1.0405,3.2448,0.9464,3.38
2020-10-12 20:30:00,3.8745600000000002,1.13008,4.036,1.03296,0.30128000000000005,1.076,2.8416,0.8288000000000001,2.96,4.00896,1.16928,4.176,1.03296,0.30128000000000005,1.076,2.976,0.868,3.1
2020-10-12 21:00:00,3.61152,1.05336,3.762,1.07712,0.31416000000000005,1.1219999999999999,2.5343999999999998,0.7392000000000001,2.64,3.75552,1.0953600000000001,3.912,1.07712,0.31416000000000005,1.1219999999999999,2.6784,0.7812,2.79
2020-10-12 21:30:00,3.32208,0.9689400000000001,3.4605,1.09488,0.31934,1.1405,2.2272,0.6496000000000001,2.32,3.51408,1.02494,3.6605,1.09488,0.31934,1.1405,2.4192,0.7056,2.52
2020-10-12 22:00:00,3.16176,0.9221800000000001,3.2935,1.07856,0.31458,1.1235,2.0832,0.6076,2.17,3.34416,0.97538,3.4835000000000003,1.07856,0.31458,1.1235,2.2656,0.6608,2.36
2020-10-12 22:30:00,2.96112,0.8636600000000001,3.0845,1.12752,0.32886000000000004,1.1745,1.8336000000000001,0.5348,1.9100000000000001,3.15312,0.91966,3.2845,1.12752,0.32886000000000004,1.1745,2.0256,0.5908,2.11
2020-10-12 23:00:00,2.75136,0.8024800000000001,2.866,0.9945600000000001,0.29008,1.036,1.7568000000000001,0.5124000000000001,1.83,2.94336,0.85848,3.066,0.9945600000000001,0.29008,1.036,1.9488,0.5684,2.03
2020-10-12 23:30:00,2.64528,0.7715400000000001,2.7555,0.63888,0.18634,0.6655,2.0064,0.5852,2.09,2.77968,0.81074,2.8955,0.63888,0.18634,0.6655,2.1408,0.6244000000000001,2.23
2020-10-13 00:00:00,2.3832,0.6951,2.4825,1.0296,0.3003,1.0725,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.6616,0.7763,2.7725,1.0296,0.3003,1.0725,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-10-13 00:30:00,2.3304,0.6797000000000001,2.4275,0.9864,0.2877,1.0275,1.344,0.392,1.4,2.5896,0.7553000000000001,2.6975,0.9864,0.2877,1.0275,1.6032000000000002,0.4676,1.67
2020-10-13 01:00:00,2.2776,0.6643,2.3725,0.972,0.28350000000000003,1.0125,1.3056,0.3808,1.3599999999999999,2.5656,0.7483000000000001,2.6725,0.972,0.28350000000000003,1.0125,1.5936,0.46480000000000005,1.6600000000000001
2020-10-13 01:30:00,2.2464,0.6552,2.34,0.9792000000000001,0.2856,1.02,1.2671999999999999,0.36960000000000004,1.32,2.5343999999999998,0.7392000000000001,2.64,0.9792000000000001,0.2856,1.02,1.5552000000000001,0.4536,1.62
2020-10-13 02:00:00,2.25312,0.6571600000000001,2.347,1.02432,0.29876,1.067,1.2288000000000001,0.3584,1.28,2.55072,0.7439600000000001,2.657,1.02432,0.29876,1.067,1.5264,0.44520000000000004,1.5899999999999999
2020-10-13 02:30:00,2.2488,0.6559,2.3425000000000002,1.0104,0.2947,1.0525,1.2384,0.3612,1.29,2.5272,0.7371000000000001,2.6325000000000003,1.0104,0.2947,1.0525,1.5168,0.4424,1.58
2020-10-13 03:00:00,2.25072,0.65646,2.3445,1.06992,0.31206,1.1145,1.1808,0.34440000000000004,1.23,2.52912,0.7376600000000001,2.6345,1.06992,0.31206,1.1145,1.4592,0.42560000000000003,1.52
2020-10-13 03:30:00,2.26752,0.6613600000000001,2.362,1.06752,0.31136,1.112,1.2,0.35000000000000003,1.25,2.54592,0.7425600000000001,2.652,1.06752,0.31136,1.112,1.4784000000000002,0.4312,1.54
2020-10-13 04:00:00,2.27424,0.66332,2.3689999999999998,1.06464,0.31052,1.109,1.2096,0.3528,1.26,2.5526400000000002,0.7445200000000001,2.659,1.06464,0.31052,1.109,1.488,0.434,1.55
2020-10-13 04:30:00,2.292,0.6685,2.3875,1.0344,0.3017,1.0775,1.2576,0.3668,1.31,2.5608,0.7469,2.6675,1.0344,0.3017,1.0775,1.5264,0.44520000000000004,1.5899999999999999
2020-10-13 05:00:00,2.29872,0.6704600000000001,2.3945,1.10832,0.32326000000000005,1.1545,1.1904,0.3472,1.24,2.59632,0.75726,2.7045,1.10832,0.32326000000000005,1.1545,1.488,0.434,1.55
2020-10-13 05:30:00,2.32656,0.6785800000000001,2.4235,1.16496,0.33978,1.2135,1.1616,0.3388,1.21,2.65296,0.77378,2.7635,1.16496,0.33978,1.2135,1.488,0.434,1.55
2020-10-13 06:00:00,2.55744,0.74592,2.664,1.13664,0.33152000000000004,1.184,1.4208,0.41440000000000005,1.48,2.73984,0.79912,2.854,1.13664,0.33152000000000004,1.184,1.6032000000000002,0.4676,1.67
2020-10-13 06:30:00,2.99808,0.8744400000000001,3.123,1.05888,0.30884,1.103,1.9392,0.5656,2.02,3.11328,0.9080400000000001,3.243,1.05888,0.30884,1.103,2.0544000000000002,0.5992000000000001,2.14
2020-10-13 07:00:00,3.4656000000000002,1.0108,3.61,1.0464,0.3052,1.09,2.4192,0.7056,2.52,3.6096,1.0528,3.76,1.0464,0.3052,1.09,2.5632,0.7476,2.67
2020-10-13 07:30:00,3.87264,1.12952,4.034,1.04064,0.30352,1.084,2.832,0.8260000000000001,2.95,4.03584,1.17712,4.204,1.04064,0.30352,1.084,2.9952,0.8736,3.12
2020-10-13 08:00:00,4.164,1.2145000000000001,4.3375,0.8904000000000001,0.2597,0.9275,3.2736,0.9548000000000001,3.41,4.3272,1.2621,4.5075,0.8904000000000001,0.2597,0.9275,3.4368,1.0024,3.58
2020-10-13 08:30:00,4.33872,1.26546,4.5195,0.52752,0.15386000000000002,0.5495,3.8112,1.1116,3.9699999999999998,4.51152,1.31586,4.6995000000000005,0.52752,0.15386000000000002,0.5495,3.984,1.162,4.15
2020-10-13 09:00:00,4.47024,1.30382,4.6565,0.54384,0.15862,0.5665,3.9264,1.1452,4.09,4.64304,1.35422,4.8365,0.54384,0.15862,0.5665,4.0992,1.1956,4.27
2020-10-13 09:30:00,4.38528,1.27904,4.568,0.9676800000000001,0.28224000000000005,1.008,3.4176,0.9968,3.56,4.57728,1.33504,4.768,0.9676800000000001,0.28224000000000005,1.008,3.6096,1.0528,3.76
2020-10-13 10:00:00,4.19808,1.22444,4.373,1.57728,0.46004000000000006,1.643,2.6208,0.7644000000000001,2.73,4.40928,1.28604,4.593,1.57728,0.46004000000000006,1.643,2.832,0.8260000000000001,2.95
2020-10-13 10:30:00,4.11072,1.19896,4.282,1.55712,0.45416000000000006,1.6219999999999999,2.5536,0.7448,2.66,4.31232,1.25776,4.492,1.55712,0.45416000000000006,1.6219999999999999,2.7552,0.8036000000000001,2.87
2020-10-13 11:00:00,4.0152,1.1711,4.1825,1.5672000000000001,0.4571,1.6325,2.448,0.714,2.55,4.2168,1.2299,4.3925,1.5672000000000001,0.4571,1.6325,2.6496,0.7728,2.76
2020-10-13 11:30:00,3.92976,1.14618,4.0935,1.46256,0.42658,1.5235,2.4672,0.7196,2.5700000000000003,4.13136,1.20498,4.3035,1.46256,0.42658,1.5235,2.6688,0.7784000000000001,2.7800000000000002
2020-10-13 12:00:00,3.96192,1.15556,4.127,1.40832,0.41076,1.467,2.5536,0.7448,2.66,4.1443200000000004,1.20876,4.317,1.40832,0.41076,1.467,2.7359999999999998,0.798,2.85
2020-10-13 12:30:00,3.97392,1.15906,4.1395,1.23792,0.36106000000000005,1.2895,2.7359999999999998,0.798,2.85,4.16592,1.21506,4.3395,1.23792,0.36106000000000005,1.2895,2.928,0.854,3.05
2020-10-13 13:00:00,3.98112,1.16116,4.147,1.11072,0.32396,1.157,2.8704,0.8372,2.99,4.15392,1.21156,4.327,1.11072,0.32396,1.157,3.0432,0.8876000000000001,3.17
2020-10-13 13:30:00,4.05936,1.18398,4.2285,1.05456,0.30758,1.0985,3.0048,0.8764000000000001,3.13,4.23216,1.23438,4.4085,1.05456,0.30758,1.0985,3.1776,0.9268000000000001,3.31
2020-10-13 14:00:00,4.0992,1.1956,4.27,1.008,0.294,1.05,3.0912,0.9016000000000001,3.22,4.2624,1.2432,4.44,1.008,0.294,1.05,3.2544,0.9492,3.39
2020-10-13 14:30:00,4.10928,1.19854,4.2805,0.9796800000000001,0.28574000000000005,1.0205,3.1296,0.9128000000000001,3.26,4.28208,1.24894,4.4605,0.9796800000000001,0.28574000000000005,1.0205,3.3024,0.9632000000000001,3.44
2020-10-13 15:00:00,4.0488,1.1809,4.2175,1.0152,0.29610000000000003,1.0575,3.0336,0.8848,3.16,4.212,1.2285,4.3875,1.0152,0.29610000000000003,1.0575,3.1968,0.9324,3.33
2020-10-13 15:30:00,4.09968,1.19574,4.2705,0.66288,0.19334,0.6905,3.4368,1.0024,3.58,4.25328,1.24054,4.4305,0.66288,0.19334,0.6905,3.5904,1.0472,3.74
2020-10-13 16:00:00,4.01568,1.17124,4.183,0.75168,0.21924000000000002,0.783,3.2640000000000002,0.9520000000000001,3.4,4.17888,1.21884,4.353,0.75168,0.21924000000000002,0.783,3.4272,0.9996,3.5700000000000003
2020-10-13 16:30:00,4.152,1.211,4.325,1.0704,0.31220000000000003,1.115,3.0816,0.8988,3.21,4.3248,1.2614,4.505,1.0704,0.31220000000000003,1.115,3.2544,0.9492,3.39
2020-10-13 17:00:00,4.22832,1.23326,4.4045,1.00272,0.29246,1.0445,3.2256,0.9408000000000001,3.36,4.40112,1.28366,4.5845,1.00272,0.29246,1.0445,3.3984,0.9912000000000001,3.54
2020-10-13 17:30:00,4.18128,1.21954,4.3555,0.9556800000000001,0.27874000000000004,0.9955,3.2256,0.9408000000000001,3.36,4.35408,1.26994,4.5355,0.9556800000000001,0.27874000000000004,0.9955,3.3984,0.9912000000000001,3.54
2020-10-13 18:00:00,4.31952,1.25986,4.4995,0.9499200000000001,0.27706000000000003,0.9895,3.3696,0.9828,3.51,4.4827200000000005,1.30746,4.6695,0.9499200000000001,0.27706000000000003,0.9895,3.5328,1.0304,3.68
2020-10-13 18:30:00,4.34736,1.26798,4.5285,0.9585600000000001,0.27958,0.9985,3.3888,0.9884000000000001,3.5300000000000002,4.51056,1.31558,4.6985,0.9585600000000001,0.27958,0.9985,3.552,1.036,3.7
2020-10-13 19:00:00,4.41408,1.2874400000000001,4.598,0.9676800000000001,0.28224000000000005,1.008,3.4464,1.0052,3.59,4.58688,1.33784,4.7780000000000005,0.9676800000000001,0.28224000000000005,1.008,3.6192,1.0556,3.77
2020-10-13 19:30:00,4.37952,1.27736,4.562,0.53952,0.15736,0.562,3.84,1.12,4.0,4.52352,1.31936,4.712,0.53952,0.15736,0.562,3.984,1.162,4.15
2020-10-13 20:00:00,4.13568,1.20624,4.308,0.95808,0.27944,0.998,3.1776,0.9268000000000001,3.31,4.27968,1.24824,4.458,0.95808,0.27944,0.998,3.3216,0.9688,3.46
2020-10-13 20:30:00,3.89184,1.1351200000000001,4.054,1.01184,0.29512000000000005,1.054,2.88,0.84,3.0,4.02624,1.17432,4.194,1.01184,0.29512000000000005,1.054,3.0144,0.8792000000000001,3.14
2020-10-13 21:00:00,3.69456,1.07758,3.8485,1.00656,0.29358,1.0485,2.688,0.784,2.8,3.82896,1.11678,3.9885,1.00656,0.29358,1.0485,2.8224,0.8232,2.94
2020-10-13 21:30:00,3.44208,1.00394,3.5855,1.01328,0.29554,1.0555,2.4288,0.7084,2.5300000000000002,3.59568,1.04874,3.7455,1.01328,0.29554,1.0555,2.5824,0.7532,2.69
2020-10-13 22:00:00,3.21648,0.9381400000000001,3.3505000000000003,0.9988800000000001,0.29134000000000004,1.0405,2.2176,0.6468,2.31,3.38928,0.9885400000000001,3.5305,0.9988800000000001,0.29134000000000004,1.0405,2.3904,0.6972,2.49
2020-10-13 22:30:00,3.02112,0.88116,3.147,1.04352,0.30436,1.087,1.9776,0.5768,2.06,3.20352,0.9343600000000001,3.337,1.04352,0.30436,1.087,2.16,0.63,2.25
2020-10-13 23:00:00,2.78352,0.81186,2.8995,1.11312,0.32466,1.1595,1.6703999999999999,0.4872,1.74,3.00432,0.87626,3.1295,1.11312,0.32466,1.1595,1.8912,0.5516,1.97
2020-10-13 23:30:00,2.57904,0.7522200000000001,2.6865,1.07184,0.31262,1.1165,1.5072,0.43960000000000005,1.57,2.82864,0.8250200000000001,2.9465,1.07184,0.31262,1.1165,1.7568000000000001,0.5124000000000001,1.83
2020-10-14 00:00:00,2.41968,0.70574,2.5205,1.01808,0.29694000000000004,1.0605,1.4016,0.4088,1.46,2.66928,0.77854,2.7805,1.01808,0.29694000000000004,1.0605,1.6512,0.48160000000000003,1.72
2020-10-14 00:30:00,2.32944,0.67942,2.4265,1.01424,0.29582,1.0565,1.3152,0.3836,1.37,2.59824,0.75782,2.7065,1.01424,0.29582,1.0565,1.584,0.462,1.65
2020-10-14 01:00:00,2.29392,0.6690600000000001,2.3895,1.01712,0.29666000000000003,1.0595,1.2768,0.3724,1.33,2.56272,0.74746,2.6695,1.01712,0.29666000000000003,1.0595,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-10-14 01:30:00,2.24784,0.6556200000000001,2.3415,1.01904,0.29722000000000004,1.0615,1.2288000000000001,0.3584,1.28,2.5358400000000003,0.73962,2.6415,1.01904,0.29722000000000004,1.0615,1.5168,0.4424,1.58
2020-10-14 02:00:00,2.31312,0.67466,2.4095,1.01712,0.29666000000000003,1.0595,1.296,0.378,1.35,2.58192,0.7530600000000001,2.6895,1.01712,0.29666000000000003,1.0595,1.5648,0.45640000000000003,1.63
2020-10-14 02:30:00,2.2776,0.6643,2.3725,1.0392,0.30310000000000004,1.0825,1.2384,0.3612,1.29,2.556,0.7455,2.6625,1.0392,0.30310000000000004,1.0825,1.5168,0.4424,1.58
2020-10-14 03:00:00,2.28048,0.6651400000000001,2.3755,1.06128,0.30954000000000004,1.1055,1.2192,0.3556,1.27,2.54928,0.7435400000000001,2.6555,1.06128,0.30954000000000004,1.1055,1.488,0.434,1.55
2020-10-14 03:30:00,2.28144,0.66542,2.3765,1.06224,0.30982000000000004,1.1065,1.2192,0.3556,1.27,2.55024,0.74382,2.6565000000000003,1.06224,0.30982000000000004,1.1065,1.488,0.434,1.55
2020-10-14 04:00:00,2.292,0.6685,2.3875,1.0728,0.3129,1.1175,1.2192,0.3556,1.27,2.5608,0.7469,2.6675,1.0728,0.3129,1.1175,1.488,0.434,1.55
2020-10-14 04:30:00,2.27136,0.6624800000000001,2.366,1.05216,0.30688000000000004,1.096,1.2192,0.3556,1.27,2.54976,0.74368,2.656,1.05216,0.30688000000000004,1.096,1.4976,0.4368,1.56
2020-10-14 05:00:00,2.28768,0.66724,2.383,1.03008,0.30044000000000004,1.073,1.2576,0.3668,1.31,2.56608,0.7484400000000001,2.673,1.03008,0.30044000000000004,1.073,1.536,0.448,1.6
2020-10-14 05:30:00,2.38176,0.6946800000000001,2.481,1.03776,0.30268,1.081,1.344,0.392,1.4,2.65056,0.7730800000000001,2.761,1.03776,0.30268,1.081,1.6128,0.47040000000000004,1.6800000000000002
2020-10-14 06:00:00,2.54976,0.74368,2.656,1.03296,0.30128000000000005,1.076,1.5168,0.4424,1.58,2.78016,0.81088,2.896,1.03296,0.30128000000000005,1.076,1.7472,0.5096,1.82
2020-10-14 06:30:00,3.01776,0.8801800000000001,3.1435,1.04016,0.30338000000000004,1.0835,1.9776,0.5768,2.06,3.16176,0.9221800000000001,3.2935,1.04016,0.30338000000000004,1.0835,2.1216,0.6188,2.21
2020-10-14 07:00:00,3.4248,0.9989,3.5675,1.0152,0.29610000000000003,1.0575,2.4096,0.7028,2.51,3.5688,1.0409,3.7175000000000002,1.0152,0.29610000000000003,1.0575,2.5536,0.7448,2.66
2020-10-14 07:30:00,3.87168,1.12924,4.033,1.04928,0.30604000000000003,1.093,2.8224,0.8232,2.94,4.03488,1.17684,4.203,1.04928,0.30604000000000003,1.093,2.9856,0.8708,3.11
2020-10-14 08:00:00,4.06176,1.18468,4.231,1.03776,0.30268,1.081,3.024,0.882,3.15,4.22496,1.23228,4.401,1.03776,0.30268,1.081,3.1872,0.9296000000000001,3.32
2020-10-14 08:30:00,4.21008,1.22794,4.3855,1.05168,0.30674,1.0955,3.1584,0.9212,3.29,4.39248,1.28114,4.5755,1.05168,0.30674,1.0955,3.3407999999999998,0.9744,3.48
2020-10-14 09:00:00,4.22832,1.23326,4.4045,1.08912,0.31766000000000005,1.1345,3.1392,0.9156000000000001,3.27,4.41072,1.28646,4.5945,1.08912,0.31766000000000005,1.1345,3.3216,0.9688,3.46
2020-10-14 09:30:00,4.31184,1.25762,4.4915,1.11504,0.32522,1.1615,3.1968,0.9324,3.33,4.50384,1.31362,4.6915,1.11504,0.32522,1.1615,3.3888,0.9884000000000001,3.5300000000000002
2020-10-14 10:00:00,4.2633600000000005,1.24348,4.441,1.07616,0.31388000000000005,1.121,3.1872,0.9296000000000001,3.32,4.44576,1.29668,4.631,1.07616,0.31388000000000005,1.121,3.3696,0.9828,3.51
2020-10-14 10:30:00,4.33728,1.26504,4.518,1.14048,0.33264000000000005,1.188,3.1968,0.9324,3.33,4.52928,1.32104,4.718,1.14048,0.33264000000000005,1.188,3.3888,0.9884000000000001,3.5300000000000002
2020-10-14 11:00:00,4.34112,1.26616,4.522,1.12512,0.32816,1.172,3.216,0.9380000000000001,3.35,4.53312,1.32216,4.7219999999999995,1.12512,0.32816,1.172,3.408,0.994,3.55
2020-10-14 11:30:00,4.17072,1.21646,4.3445,1.09872,0.32046,1.1445,3.072,0.896,3.2,4.34352,1.26686,4.5245,1.09872,0.32046,1.1445,3.2448,0.9464,3.38
2020-10-14 12:00:00,3.96624,1.15682,4.1315,1.45104,0.42322000000000004,1.5115,2.5152,0.7336,2.62,4.15824,1.21282,4.3315,1.45104,0.42322000000000004,1.5115,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-10-14 12:30:00,3.93408,1.14744,4.098,1.51488,0.44184,1.5779999999999998,2.4192,0.7056,2.52,4.12608,1.20344,4.298,1.51488,0.44184,1.5779999999999998,2.6112,0.7616,2.7199999999999998
2020-10-14 13:00:00,3.9744,1.1592,4.14,1.4976,0.4368,1.56,2.4768,0.7224,2.58,4.1664,1.2152,4.34,1.4976,0.4368,1.56,2.6688,0.7784000000000001,2.7800000000000002
2020-10-14 13:30:00,3.9408000000000003,1.1494,4.105,1.272,0.371,1.325,2.6688,0.7784000000000001,2.7800000000000002,4.1136,1.1998,4.285,1.272,0.371,1.325,2.8416,0.8288000000000001,2.96
2020-10-14 14:00:00,4.10016,1.19588,4.271,1.11456,0.32508000000000004,1.161,2.9856,0.8708,3.11,4.28256,1.24908,4.461,1.11456,0.32508000000000004,1.161,3.168,0.924,3.3
2020-10-14 14:30:00,4.05792,1.18356,4.227,1.06272,0.30996,1.107,2.9952,0.8736,3.12,4.24992,1.23956,4.427,1.06272,0.30996,1.107,3.1872,0.9296000000000001,3.32
2020-10-14 15:00:00,3.92976,1.14618,4.0935,1.06896,0.31178,1.1135,2.8608000000000002,0.8344,2.98,4.11216,1.1993800000000001,4.2835,1.06896,0.31178,1.1135,3.0432,0.8876000000000001,3.17
2020-10-14 15:30:00,3.87888,1.13134,4.0405,1.06608,0.31094000000000005,1.1105,2.8128,0.8204,2.93,4.06128,1.18454,4.2305,1.06608,0.31094000000000005,1.1105,2.9952,0.8736,3.12
2020-10-14 16:00:00,3.8865600000000002,1.13358,4.0485,0.94896,0.27678,0.9885,2.9376,0.8568,3.06,4.06896,1.18678,4.2385,0.94896,0.27678,0.9885,3.12,0.91,3.25
2020-10-14 16:30:00,3.95568,1.15374,4.1205,1.05648,0.30814,1.1005,2.8992,0.8456,3.02,4.12848,1.20414,4.3004999999999995,1.05648,0.30814,1.1005,3.072,0.896,3.2
2020-10-14 17:00:00,4.14672,1.20946,4.3195,1.05552,0.30786,1.0995,3.0912,0.9016000000000001,3.22,4.31952,1.25986,4.4995,1.05552,0.30786,1.0995,3.2640000000000002,0.9520000000000001,3.4
2020-10-14 17:30:00,4.16304,1.21422,4.3365,1.02384,0.29862000000000005,1.0665,3.1392,0.9156000000000001,3.27,4.33584,1.26462,4.5165,1.02384,0.29862000000000005,1.0665,3.312,0.966,3.45
2020-10-14 18:00:00,4.29312,1.25216,4.472,1.01952,0.29736,1.062,3.2736,0.9548000000000001,3.41,4.46592,1.3025600000000002,4.652,1.01952,0.29736,1.062,3.4464,1.0052,3.59
2020-10-14 18:30:00,4.43808,1.29444,4.623,1.01088,0.29484000000000005,1.053,3.4272,0.9996,3.5700000000000003,4.60128,1.34204,4.793,1.01088,0.29484000000000005,1.053,3.5904,1.0472,3.74
2020-10-14 19:00:00,4.47504,1.30522,4.6615,1.01904,0.29722000000000004,1.0615,3.456,1.008,3.6,4.64784,1.35562,4.8415,1.01904,0.29722000000000004,1.0615,3.6288,1.0584,3.7800000000000002
2020-10-14 19:30:00,4.3368,1.2649,4.5175,1.0152,0.29610000000000003,1.0575,3.3216,0.9688,3.46,4.5,1.3125,4.6875,1.0152,0.29610000000000003,1.0575,3.4848,1.0164,3.63
2020-10-14 20:00:00,4.0896,1.1928,4.26,0.9792000000000001,0.2856,1.02,3.1104,0.9072,3.24,4.2528,1.2404,4.43,0.9792000000000001,0.2856,1.02,3.2736,0.9548000000000001,3.41
2020-10-14 20:30:00,3.85152,1.12336,4.012,1.01952,0.29736,1.062,2.832,0.8260000000000001,2.95,3.99552,1.16536,4.162,1.01952,0.29736,1.062,2.976,0.868,3.1
2020-10-14 21:00:00,3.684,1.0745,3.8375,1.0344,0.3017,1.0775,2.6496,0.7728,2.76,3.8280000000000003,1.1165,3.9875,1.0344,0.3017,1.0775,2.7936,0.8148000000000001,2.91
2020-10-14 21:30:00,3.4752,1.0136,3.62,1.056,0.308,1.1,2.4192,0.7056,2.52,3.648,1.064,3.8,1.056,0.308,1.1,2.592,0.756,2.7
2020-10-14 22:00:00,3.30384,0.96362,3.4415,1.03824,0.30282000000000003,1.0815,2.2656,0.6608,2.36,3.47664,1.01402,3.6215,1.03824,0.30282000000000003,1.0815,2.4384,0.7112,2.54
2020-10-14 22:30:00,3.0192,0.8806,3.145,1.0512,0.30660000000000004,1.095,1.968,0.5740000000000001,2.05,3.2112,0.9366000000000001,3.345,1.0512,0.30660000000000004,1.095,2.16,0.63,2.25
2020-10-14 23:00:00,2.7792,0.8106,2.895,1.1088,0.3234,1.155,1.6703999999999999,0.4872,1.74,3.0,0.875,3.125,1.1088,0.3234,1.155,1.8912,0.5516,1.97
2020-10-14 23:30:00,2.59584,0.75712,2.7039999999999997,1.13664,0.33152000000000004,1.184,1.4592,0.42560000000000003,1.52,2.84544,0.8299200000000001,2.964,1.13664,0.33152000000000004,1.184,1.7088,0.4984,1.78
2020-10-15 00:00:00,2.3976,0.6993,2.4975,1.1400000000000001,0.3325,1.1875,1.2576,0.3668,1.31,2.6856,0.7833,2.7975,1.1400000000000001,0.3325,1.1875,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-10-16 00:30:00,2.4048,0.7014,2.505,1.0608,0.3094,1.105,1.344,0.392,1.4,2.472,0.721,2.575,1.0608,0.3094,1.105,1.4112,0.4116,1.47
2020-10-16 01:00:00,2.3688000000000002,0.6909000000000001,2.4675000000000002,1.0632,0.31010000000000004,1.1075,1.3056,0.3808,1.3599999999999999,2.4264,0.7077,2.5275,1.0632,0.31010000000000004,1.1075,1.3632,0.3976,1.42
2020-10-16 01:30:00,2.34816,0.68488,2.446,1.04256,0.30408,1.086,1.3056,0.3808,1.3599999999999999,2.40576,0.7016800000000001,2.5060000000000002,1.04256,0.30408,1.086,1.3632,0.3976,1.42
2020-10-16 02:00:00,2.24256,0.6540800000000001,2.336,1.04256,0.30408,1.086,1.2,0.35000000000000003,1.25,2.39616,0.6988800000000001,2.496,1.04256,0.30408,1.086,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-10-16 02:30:00,2.16384,0.63112,2.254,1.04064,0.30352,1.084,1.1232,0.3276,1.17,2.46144,0.7179200000000001,2.564,1.04064,0.30352,1.084,1.4208,0.41440000000000005,1.48
2020-10-16 03:00:00,2.1792,0.6356,2.27,1.0368,0.3024,1.08,1.1424,0.3332,1.19,2.4576000000000002,0.7168,2.56,1.0368,0.3024,1.08,1.4208,0.41440000000000005,1.48
2020-10-16 03:30:00,2.15184,0.6276200000000001,2.2415,1.04784,0.30562,1.0915,1.104,0.322,1.15,2.43024,0.70882,2.5315,1.04784,0.30562,1.0915,1.3824,0.4032,1.44
2020-10-16 04:00:00,2.15184,0.6276200000000001,2.2415,1.03824,0.30282000000000003,1.0815,1.1136,0.32480000000000003,1.16,2.43024,0.70882,2.5315,1.03824,0.30282000000000003,1.0815,1.392,0.406,1.45
2020-10-16 04:30:00,2.21952,0.64736,2.312,1.03872,0.30296,1.082,1.1808,0.34440000000000004,1.23,2.50752,0.73136,2.612,1.03872,0.30296,1.082,1.4688,0.4284,1.53
2020-10-16 05:00:00,2.33568,0.6812400000000001,2.433,1.03968,0.30324,1.083,1.296,0.378,1.35,2.59488,0.7568400000000001,2.7030000000000003,1.03968,0.30324,1.083,1.5552000000000001,0.4536,1.62
2020-10-16 05:30:00,2.36592,0.69006,2.4645,1.04112,0.30366000000000004,1.0845,1.3248,0.3864,1.38,2.63472,0.76846,2.7445,1.04112,0.30366000000000004,1.0845,1.5936,0.46480000000000005,1.6600000000000001
2020-10-16 06:00:00,2.58096,0.7527800000000001,2.6885,1.08336,0.31598000000000004,1.1285,1.4976,0.4368,1.56,2.81136,0.81998,2.9285,1.08336,0.31598000000000004,1.1285,1.728,0.504,1.8
2020-10-16 06:30:00,2.9505600000000003,0.8605800000000001,3.0735,1.04976,0.30618,1.0935,1.9008,0.5544,1.98,3.11376,0.9081800000000001,3.2435,1.04976,0.30618,1.0935,2.064,0.602,2.15
2020-10-16 07:00:00,3.44352,1.00436,3.5869999999999997,1.10112,0.32116,1.147,2.3424,0.6832,2.44,3.55872,1.03796,3.707,1.10112,0.32116,1.147,2.4576000000000002,0.7168,2.56
2020-10-16 07:30:00,3.8976,1.1368,4.06,1.0848,0.3164,1.13,2.8128,0.8204,2.93,4.0512,1.1816,4.22,1.0848,0.3164,1.13,2.9664,0.8652000000000001,3.09
2020-10-16 08:00:00,4.12992,1.20456,4.302,1.08672,0.31696,1.1320000000000001,3.0432,0.8876000000000001,3.17,4.28352,1.24936,4.462,1.08672,0.31696,1.1320000000000001,3.1968,0.9324,3.33
2020-10-16 08:30:00,4.28928,1.2510400000000002,4.468,1.10208,0.32144,1.148,3.1872,0.9296000000000001,3.32,4.45248,1.29864,4.638,1.10208,0.32144,1.148,3.3504,0.9772000000000001,3.49
2020-10-16 09:00:00,4.19376,1.22318,4.3685,1.1697600000000001,0.34118000000000004,1.2185,3.024,0.882,3.15,4.38576,1.27918,4.5685,1.1697600000000001,0.34118000000000004,1.2185,3.216,0.9380000000000001,3.35
2020-10-16 09:30:00,4.31904,1.25972,4.499,1.16064,0.33852000000000004,1.209,3.1584,0.9212,3.29,4.50144,1.31292,4.689,1.16064,0.33852000000000004,1.209,3.3407999999999998,0.9744,3.48
2020-10-16 10:00:00,4.3104,1.2572,4.49,1.1616,0.3388,1.21,3.1488,0.9184,3.2800000000000002,4.4928,1.3104,4.68,1.1616,0.3388,1.21,3.3312,0.9716,3.47
2020-10-16 10:30:00,4.19904,1.22472,4.374,1.26144,0.36792,1.314,2.9376,0.8568,3.06,4.39104,1.28072,4.574,1.26144,0.36792,1.314,3.1296,0.9128000000000001,3.26
2020-10-16 11:00:00,4.25376,1.24068,4.431,1.2585600000000001,0.36708,1.311,2.9952,0.8736,3.12,4.44576,1.29668,4.631,1.2585600000000001,0.36708,1.311,3.1872,0.9296000000000001,3.32
2020-10-16 11:30:00,4.19136,1.22248,4.366,1.25376,0.36568,1.306,2.9376,0.8568,3.06,4.38336,1.27848,4.566,1.25376,0.36568,1.306,3.1296,0.9128000000000001,3.26
2020-10-16 12:00:00,4.2744,1.2467,4.4525,1.1544,0.3367,1.2025000000000001,3.12,0.91,3.25,4.4568,1.2999,4.6425,1.1544,0.3367,1.2025000000000001,3.3024,0.9632000000000001,3.44
2020-10-16 12:30:00,4.2792,1.2481,4.4575,1.092,0.3185,1.1375,3.1872,0.9296000000000001,3.32,4.4616,1.3013,4.6475,1.092,0.3185,1.1375,3.3696,0.9828,3.51
2020-10-16 13:00:00,4.21008,1.22794,4.3855,1.08048,0.31514000000000003,1.1255,3.1296,0.9128000000000001,3.26,4.38288,1.27834,4.5655,1.08048,0.31514000000000003,1.1255,3.3024,0.9632000000000001,3.44
2020-10-16 13:30:00,4.11648,1.20064,4.288,1.08288,0.31584,1.1280000000000001,3.0336,0.8848,3.16,4.26048,1.24264,4.438,1.08288,0.31584,1.1280000000000001,3.1776,0.9268000000000001,3.31
2020-10-16 14:00:00,4.11312,1.19966,4.2845,1.07952,0.31486000000000003,1.1245,3.0336,0.8848,3.16,4.18992,1.22206,4.3645,1.07952,0.31486000000000003,1.1245,3.1104,0.9072,3.24
2020-10-16 14:30:00,4.02576,1.17418,4.1935,1.04976,0.30618,1.0935,2.976,0.868,3.1,4.09296,1.19378,4.2635,1.04976,0.30618,1.0935,3.0432,0.8876000000000001,3.17
2020-10-16 15:00:00,3.88704,1.13372,4.049,1.06464,0.31052,1.109,2.8224,0.8232,2.94,3.97344,1.15892,4.139,1.06464,0.31052,1.109,2.9088000000000003,0.8484,3.03
2020-10-16 15:30:00,3.90912,1.14016,4.072,1.06752,0.31136,1.112,2.8416,0.8288000000000001,2.96,3.99552,1.16536,4.162,1.06752,0.31136,1.112,2.928,0.854,3.05
2020-10-16 16:00:00,3.96624,1.15682,4.1315,1.05744,0.30842,1.1015,2.9088000000000003,0.8484,3.03,4.05264,1.18202,4.2215,1.05744,0.30842,1.1015,2.9952,0.8736,3.12
2020-10-16 16:30:00,3.97296,1.15878,4.1385,1.05456,0.30758,1.0985,2.9184,0.8512000000000001,3.04,4.08816,1.19238,4.2585,1.05456,0.30758,1.0985,3.0336,0.8848,3.16
2020-10-16 17:00:00,4.05504,1.18272,4.224,1.06944,0.31192000000000003,1.114,2.9856,0.8708,3.11,4.16064,1.21352,4.334,1.06944,0.31192000000000003,1.114,3.0912,0.9016000000000001,3.22
2020-10-16 17:30:00,3.99696,1.16578,4.1635,1.06896,0.31178,1.1135,2.928,0.854,3.05,4.13136,1.20498,4.3035,1.06896,0.31178,1.1135,3.0624,0.8932,3.19
2020-10-16 18:00:00,4.10592,1.19756,4.277,1.06272,0.30996,1.107,3.0432,0.8876000000000001,3.17,4.23072,1.23396,4.407,1.06272,0.30996,1.107,3.168,0.924,3.3
2020-10-16 18:30:00,4.17792,1.21856,4.352,1.09632,0.31976000000000004,1.142,3.0816,0.8988,3.21,4.31232,1.25776,4.492,1.09632,0.31976000000000004,1.142,3.216,0.9380000000000001,3.35
2020-10-16 19:00:00,4.19712,1.22416,4.372,1.08672,0.31696,1.1320000000000001,3.1104,0.9072,3.24,4.31232,1.25776,4.492,1.08672,0.31696,1.1320000000000001,3.2256,0.9408000000000001,3.36
2020-10-16 19:30:00,4.03632,1.17726,4.2045,1.06992,0.31206,1.1145,2.9664,0.8652000000000001,3.09,4.15152,1.21086,4.3245000000000005,1.06992,0.31206,1.1145,3.0816,0.8988,3.21
2020-10-16 20:00:00,3.8332800000000002,1.11804,3.993,1.05888,0.30884,1.103,2.7744,0.8092,2.89,3.96768,1.15724,4.133,1.05888,0.30884,1.103,2.9088000000000003,0.8484,3.03
2020-10-16 20:30:00,3.62688,1.0578400000000001,3.778,1.05408,0.30744000000000005,1.098,2.5728,0.7504000000000001,2.68,3.77088,1.09984,3.928,1.05408,0.30744000000000005,1.098,2.7168,0.7924,2.83
2020-10-16 21:00:00,3.43536,1.00198,3.5785,1.04496,0.30478000000000005,1.0885,2.3904,0.6972,2.49,3.59856,1.04958,3.7485,1.04496,0.30478000000000005,1.0885,2.5536,0.7448,2.66
2020-10-16 21:30:00,3.25392,0.9490600000000001,3.3895,1.04592,0.30506,1.0895,2.208,0.644,2.3,3.41712,0.9966600000000001,3.5595,1.04592,0.30506,1.0895,2.3712,0.6916,2.47
2020-10-16 22:00:00,3.07872,0.8979600000000001,3.207,1.13952,0.33236000000000004,1.187,1.9392,0.5656,2.02,3.16512,0.9231600000000001,3.297,1.13952,0.33236000000000004,1.187,2.0256,0.5908,2.11
2020-10-16 22:30:00,2.86272,0.83496,2.982,1.13472,0.33096000000000003,1.182,1.728,0.504,1.8,2.93952,0.8573600000000001,3.062,1.13472,0.33096000000000003,1.182,1.8048000000000002,0.5264,1.88
2020-10-16 23:00:00,2.72304,0.79422,2.8365,1.14864,0.33502000000000004,1.1965,1.5744,0.4592,1.6400000000000001,2.79024,0.8138200000000001,2.9065000000000003,1.14864,0.33502000000000004,1.1965,1.6416,0.4788,1.71
2020-10-16 23:30:00,2.5411200000000003,0.74116,2.6470000000000002,1.16832,0.34076,1.217,1.3728,0.40040000000000003,1.43,2.59872,0.7579600000000001,2.707,1.16832,0.34076,1.217,1.4304000000000001,0.4172,1.49
2020-10-17 00:00:00,2.41632,0.70476,2.517,1.16832,0.34076,1.217,1.248,0.364,1.3,2.46432,0.7187600000000001,2.567,1.16832,0.34076,1.217,1.296,0.378,1.35
2020-10-17 00:30:00,2.29392,0.6690600000000001,2.3895,1.13232,0.33026000000000005,1.1795,1.1616,0.3388,1.21,2.33232,0.6802600000000001,2.4295,1.13232,0.33026000000000005,1.1795,1.2,0.35000000000000003,1.25
2020-10-17 01:00:00,2.27856,0.6645800000000001,2.3735,1.06896,0.31178,1.1135,1.2096,0.3528,1.26,2.31696,0.67578,2.4135,1.06896,0.31178,1.1135,1.248,0.364,1.3
2020-10-17 01:30:00,2.24592,0.6550600000000001,2.3395,1.08432,0.31626000000000004,1.1295,1.1616,0.3388,1.21,2.27472,0.66346,2.3695,1.08432,0.31626000000000004,1.1295,1.1904,0.3472,1.24
2020-10-17 02:00:00,2.26032,0.6592600000000001,2.3545,1.09872,0.32046,1.1445,1.1616,0.3388,1.21,2.30832,0.6732600000000001,2.4045,1.09872,0.32046,1.1445,1.2096,0.3528,1.26
2020-10-17 02:30:00,2.25504,0.6577200000000001,2.349,1.10304,0.32172,1.149,1.152,0.336,1.2,2.29344,0.6689200000000001,2.3890000000000002,1.10304,0.32172,1.149,1.1904,0.3472,1.24
2020-10-17 03:00:00,2.21808,0.6469400000000001,2.3105,1.11408,0.32494,1.1605,1.104,0.322,1.15,2.25648,0.6581400000000001,2.3505000000000003,1.11408,0.32494,1.1605,1.1424,0.3332,1.19
2020-10-17 03:30:00,2.2056,0.6433,2.2975,1.1112,0.3241,1.1575,1.0944,0.31920000000000004,1.1400000000000001,2.2536,0.6573,2.3475,1.1112,0.3241,1.1575,1.1424,0.3332,1.19
2020-10-17 04:00:00,2.172,0.6335000000000001,2.2625,1.1256,0.32830000000000004,1.1725,1.0464,0.3052,1.09,2.2008,0.6419,2.2925,1.1256,0.32830000000000004,1.1725,1.0752,0.3136,1.12
2020-10-17 04:30:00,2.1696,0.6328,2.26,1.1328,0.3304,1.18,1.0368,0.3024,1.08,2.1984,0.6412,2.29,1.1328,0.3304,1.18,1.0656,0.3108,1.11
2020-10-17 05:00:00,2.18112,0.6361600000000001,2.2720000000000002,1.15392,0.33656,1.202,1.0272000000000001,0.29960000000000003,1.07,2.20032,0.64176,2.292,1.15392,0.33656,1.202,1.0464,0.3052,1.09
2020-10-17 05:30:00,2.2416,0.6538,2.335,1.3104,0.38220000000000004,1.365,0.9312,0.2716,0.97,2.2512,0.6566000000000001,2.345,1.3104,0.38220000000000004,1.365,0.9408000000000001,0.27440000000000003,0.98
