Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-17 06:00:00,2.2622400000000003,0.6598200000000001,2.3565,1.22544,0.35742,1.2765,1.0368,0.3024,1.08,2.38704,0.6962200000000001,2.4865,1.22544,0.35742,1.2765,1.1616,0.3388,1.21
2020-10-17 06:30:00,2.37792,0.6935600000000001,2.477,1.11072,0.32396,1.157,1.2671999999999999,0.36960000000000004,1.32,2.64672,0.7719600000000001,2.757,1.11072,0.32396,1.157,1.536,0.448,1.6
2020-10-17 07:00:00,2.60832,0.7607600000000001,2.717,1.07232,0.31276000000000004,1.117,1.536,0.448,1.6,2.81952,0.8223600000000001,2.9370000000000003,1.07232,0.31276000000000004,1.117,1.7472,0.5096,1.82
2020-10-17 07:30:00,2.76096,0.8052800000000001,2.876,1.05216,0.30688000000000004,1.096,1.7088,0.4984,1.78,2.93376,0.8556800000000001,3.056,1.05216,0.30688000000000004,1.096,1.8816000000000002,0.5488000000000001,1.96
2020-10-17 08:00:00,2.97888,0.8688400000000001,3.103,1.03968,0.30324,1.083,1.9392,0.5656,2.02,3.10368,0.90524,3.233,1.03968,0.30324,1.083,2.064,0.602,2.15
2020-10-17 08:30:00,3.15408,0.9199400000000001,3.2855,1.03248,0.30114,1.0755,2.1216,0.6188,2.21,3.27888,0.9563400000000001,3.4155,1.03248,0.30114,1.0755,2.2464,0.6552,2.34
2020-10-17 09:00:00,3.27792,0.9560600000000001,3.4145,1.03152,0.30086,1.0745,2.2464,0.6552,2.34,3.39312,0.9896600000000001,3.5345,1.03152,0.30086,1.0745,2.3616,0.6888000000000001,2.46
2020-10-17 09:30:00,3.35568,0.97874,3.4955,1.05168,0.30674,1.0955,2.304,0.672,2.4,3.47088,1.01234,3.6155,1.05168,0.30674,1.0955,2.4192,0.7056,2.52
2020-10-17 10:00:00,3.58224,1.04482,3.7315,1.04784,0.30562,1.0915,2.5343999999999998,0.7392000000000001,2.64,3.66864,1.07002,3.8215,1.04784,0.30562,1.0915,2.6208,0.7644000000000001,2.73
2020-10-17 10:30:00,3.62256,1.05658,3.7735000000000003,0.99216,0.28938,1.0335,2.6304,0.7672,2.74,3.69936,1.07898,3.8535,0.99216,0.28938,1.0335,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-10-17 11:00:00,3.56352,1.03936,3.7119999999999997,0.97152,0.28336,1.012,2.592,0.756,2.7,3.64992,1.06456,3.802,0.97152,0.28336,1.012,2.6784,0.7812,2.79
2020-10-17 11:30:00,3.39984,0.9916200000000001,3.5415,0.9614400000000001,0.28042,1.0015,2.4384,0.7112,2.54,3.51504,1.02522,3.6615,0.9614400000000001,0.28042,1.0015,2.5536,0.7448,2.66
2020-10-17 12:00:00,3.44112,1.00366,3.5845000000000002,0.85872,0.25046,0.8945000000000001,2.5824,0.7532,2.69,3.53712,1.03166,3.6845,0.85872,0.25046,0.8945000000000001,2.6784,0.7812,2.79
2020-10-17 12:30:00,3.51072,1.02396,3.657,0.50592,0.14756000000000002,0.527,3.0048,0.8764000000000001,3.13,3.56832,1.04076,3.717,0.50592,0.14756000000000002,0.527,3.0624,0.8932,3.19
2020-10-17 13:00:00,3.34848,0.9766400000000001,3.488,0.5644800000000001,0.16464,0.588,2.784,0.812,2.9,3.41568,0.9962400000000001,3.558,0.5644800000000001,0.16464,0.588,2.8512,0.8316,2.9699999999999998
2020-10-17 13:30:00,3.2284800000000002,0.94164,3.363,0.55008,0.16044,0.5730000000000001,2.6784,0.7812,2.79,3.30528,0.9640400000000001,3.443,0.55008,0.16044,0.5730000000000001,2.7552,0.8036000000000001,2.87
2020-10-17 14:00:00,3.12048,0.9101400000000001,3.2505,0.55728,0.16254000000000002,0.5805,2.5632,0.7476,2.67,3.21648,0.9381400000000001,3.3505000000000003,0.55728,0.16254000000000002,0.5805,2.6592000000000002,0.7756000000000001,2.77
2020-10-17 14:30:00,3.15648,0.9206400000000001,3.2880000000000003,0.48768000000000006,0.14224,0.508,2.6688,0.7784000000000001,2.7800000000000002,3.24288,0.9458400000000001,3.378,0.48768000000000006,0.14224,0.508,2.7552,0.8036000000000001,2.87
2020-10-17 15:00:00,3.1656,0.9233,3.2975,0.4776,0.1393,0.4975,2.688,0.784,2.8,3.2616,0.9513,3.3975,0.4776,0.1393,0.4975,2.784,0.812,2.9
2020-10-17 15:30:00,3.14736,0.9179800000000001,3.2785,0.9873600000000001,0.28798,1.0285,2.16,0.63,2.25,3.3297600000000003,0.97118,3.4685,0.9873600000000001,0.28798,1.0285,2.3424,0.6832,2.44
2020-10-17 16:00:00,3.2568,0.9499000000000001,3.3925,0.972,0.28350000000000003,1.0125,2.2848,0.6664,2.38,3.4104,0.9947,3.5525,0.972,0.28350000000000003,1.0125,2.4384,0.7112,2.54
2020-10-17 16:30:00,3.30144,0.9629200000000001,3.439,1.02624,0.29932000000000003,1.069,2.2752,0.6636000000000001,2.37,3.46464,1.01052,3.609,1.02624,0.29932000000000003,1.069,2.4384,0.7112,2.54
2020-10-17 17:00:00,3.4540800000000003,1.00744,3.598,0.7468800000000001,0.21784,0.778,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.56928,1.04104,3.718,0.7468800000000001,0.21784,0.778,2.8224,0.8232,2.94
2020-10-17 17:30:00,3.63072,1.05896,3.782,0.46272,0.13496000000000002,0.482,3.168,0.924,3.3,3.70752,1.08136,3.862,0.46272,0.13496000000000002,0.482,3.2448,0.9464,3.38
2020-10-17 18:00:00,3.71712,1.08416,3.872,0.6355200000000001,0.18536000000000002,0.662,3.0816,0.8988,3.21,3.80352,1.1093600000000001,3.9619999999999997,0.6355200000000001,0.18536000000000002,0.662,3.168,0.924,3.3
2020-10-17 18:30:00,3.7392000000000003,1.0906,3.895,1.0224,0.2982,1.065,2.7168,0.7924,2.83,3.8832,1.1326,4.045,1.0224,0.2982,1.065,2.8608000000000002,0.8344,2.98
2020-10-17 19:00:00,3.75888,1.09634,3.9155,1.02288,0.29834000000000005,1.0655000000000001,2.7359999999999998,0.798,2.85,3.89328,1.13554,4.0555,1.02288,0.29834000000000005,1.0655000000000001,2.8704,0.8372,2.99
2020-10-17 19:30:00,3.65376,1.06568,3.806,0.9465600000000001,0.27608000000000005,0.986,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.78816,1.10488,3.946,0.9465600000000001,0.27608000000000005,0.986,2.8416,0.8288000000000001,2.96
2020-10-17 20:00:00,3.50496,1.02228,3.651,0.8937600000000001,0.26068,0.931,2.6112,0.7616,2.7199999999999998,3.63936,1.06148,3.791,0.8937600000000001,0.26068,0.931,2.7456,0.8008000000000001,2.86
2020-10-17 20:30:00,3.30912,0.9651600000000001,3.447,0.45792000000000005,0.13356,0.47700000000000004,2.8512,0.8316,2.9699999999999998,3.39552,0.9903600000000001,3.537,0.45792000000000005,0.13356,0.47700000000000004,2.9376,0.8568,3.06
2020-10-17 21:00:00,3.1176,0.9093,3.2475,0.8136,0.2373,0.8475,2.304,0.672,2.4,3.2712,0.9541000000000001,3.4075,0.8136,0.2373,0.8475,2.4576000000000002,0.7168,2.56
2020-10-17 21:30:00,3.03264,0.8845200000000001,3.159,0.9302400000000001,0.27132,0.969,2.1024,0.6132000000000001,2.19,3.20544,0.9349200000000001,3.339,0.9302400000000001,0.27132,0.969,2.2752,0.6636000000000001,2.37
2020-10-17 22:00:00,2.9088000000000003,0.8484,3.03,0.9312,0.2716,0.97,1.9776,0.5768,2.06,2.9952,0.8736,3.12,0.9312,0.2716,0.97,2.064,0.602,2.15
2020-10-17 22:30:00,2.7729600000000003,0.80878,2.8885,0.92976,0.27118000000000003,0.9685,1.8432,0.5376000000000001,1.92,2.84976,0.83118,2.9685,0.92976,0.27118000000000003,0.9685,1.92,0.56,2.0
2020-10-17 23:00:00,2.652,0.7735000000000001,2.7625,0.924,0.2695,0.9625,1.728,0.504,1.8,2.6904,0.7847000000000001,2.8025,0.924,0.2695,0.9625,1.7664,0.5152,1.8399999999999999
2020-10-17 23:30:00,2.54928,0.7435400000000001,2.6555,0.92688,0.27034,0.9655,1.6224,0.4732,1.69,2.56848,0.74914,2.6755,0.92688,0.27034,0.9655,1.6416,0.4788,1.71
2020-10-18 00:00:00,2.3808,0.6944,2.48,0.9312,0.2716,0.97,1.4496,0.4228,1.51,2.4096,0.7028,2.51,0.9312,0.2716,0.97,1.4784000000000002,0.4312,1.54
2020-10-18 00:30:00,2.26848,0.66164,2.363,0.9244800000000001,0.26964000000000005,0.963,1.344,0.392,1.4,2.31648,0.67564,2.4130000000000003,0.9244800000000001,0.26964000000000005,0.963,1.392,0.406,1.45
2020-10-18 01:00:00,2.1907200000000002,0.6389600000000001,2.282,0.9235200000000001,0.26936000000000004,0.962,1.2671999999999999,0.36960000000000004,1.32,2.23872,0.6529600000000001,2.332,0.9235200000000001,0.26936000000000004,0.962,1.3152,0.3836,1.37
2020-10-18 01:30:00,2.21712,0.64666,2.3095,0.9307200000000001,0.27146000000000003,0.9695,1.2864,0.37520000000000003,1.34,2.26512,0.66066,2.3595,0.9307200000000001,0.27146000000000003,0.9695,1.3344,0.38920000000000005,1.3900000000000001
2020-10-18 02:00:00,2.22192,0.6480600000000001,2.3145,0.9259200000000001,0.27006,0.9645,1.296,0.378,1.35,2.26992,0.6620600000000001,2.3645,0.9259200000000001,0.27006,0.9645,1.344,0.392,1.4
2020-10-18 02:30:00,2.2392,0.6531,2.3325,0.9336000000000001,0.2723,0.9725,1.3056,0.3808,1.3599999999999999,2.2872,0.6671,2.3825,0.9336000000000001,0.2723,0.9725,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-10-18 03:00:00,2.20128,0.64204,2.293,0.93408,0.27244,0.973,1.2671999999999999,0.36960000000000004,1.32,2.24928,0.6560400000000001,2.343,0.93408,0.27244,0.973,1.3152,0.3836,1.37
2020-10-18 03:30:00,2.19024,0.63882,2.2815,0.93264,0.27202000000000004,0.9715,1.2576,0.3668,1.31,2.2382400000000002,0.6528200000000001,2.3315,0.93264,0.27202000000000004,0.9715,1.3056,0.3808,1.3599999999999999
2020-10-18 04:00:00,2.17488,0.63434,2.2655,0.92688,0.27034,0.9655,1.248,0.364,1.3,2.21328,0.64554,2.3055,0.92688,0.27034,0.9655,1.2864,0.37520000000000003,1.34
2020-10-18 04:30:00,2.11488,0.61684,2.203,0.9244800000000001,0.26964000000000005,0.963,1.1904,0.3472,1.24,2.15328,0.62804,2.243,0.9244800000000001,0.26964000000000005,0.963,1.2288000000000001,0.3584,1.28
2020-10-18 05:00:00,2.16816,0.63238,2.2585,0.92976,0.27118000000000003,0.9685,1.2384,0.3612,1.29,2.21616,0.6463800000000001,2.3085,0.92976,0.27118000000000003,0.9685,1.2864,0.37520000000000003,1.34
2020-10-18 05:30:00,2.16384,0.63112,2.254,0.92544,0.26992000000000005,0.964,1.2384,0.3612,1.29,2.21184,0.64512,2.304,0.92544,0.26992000000000005,0.964,1.2864,0.37520000000000003,1.34
2020-10-18 06:00:00,2.21136,0.64498,2.3035,0.9249600000000001,0.26978,0.9635,1.2864,0.37520000000000003,1.34,2.26896,0.66178,2.3635,0.9249600000000001,0.26978,0.9635,1.344,0.392,1.4
2020-10-18 06:30:00,2.28528,0.66654,2.3805,0.9220800000000001,0.26894,0.9605,1.3632,0.3976,1.42,2.34288,0.6833400000000001,2.4405,0.9220800000000001,0.26894,0.9605,1.4208,0.41440000000000005,1.48
2020-10-18 07:00:00,2.4432,0.7126,2.545,0.9264,0.2702,0.965,1.5168,0.4424,1.58,2.4912,0.7266,2.5949999999999998,0.9264,0.2702,0.965,1.5648,0.45640000000000003,1.63
2020-10-18 07:30:00,2.5104,0.7322000000000001,2.615,0.936,0.273,0.975,1.5744,0.4592,1.6400000000000001,2.6544,0.7742,2.765,0.936,0.273,0.975,1.7184,0.5012,1.79
2020-10-18 08:00:00,2.67456,0.7800800000000001,2.786,0.9273600000000001,0.27048,0.966,1.7472,0.5096,1.82,2.7897600000000002,0.8136800000000001,2.906,0.9273600000000001,0.27048,0.966,1.8624,0.5432,1.94
2020-10-18 08:30:00,2.80512,0.8181600000000001,2.922,0.9235200000000001,0.26936000000000004,0.962,1.8816000000000002,0.5488000000000001,1.96,2.88192,0.8405600000000001,3.002,0.9235200000000001,0.26936000000000004,0.962,1.9584000000000001,0.5712,2.04
2020-10-18 09:00:00,2.97408,0.8674400000000001,3.098,1.22688,0.35784000000000005,1.278,1.7472,0.5096,1.82,3.05088,0.8898400000000001,3.178,1.22688,0.35784000000000005,1.278,1.824,0.532,1.9
2020-10-18 09:30:00,3.2256,0.9408000000000001,3.36,1.2384,0.3612,1.29,1.9872,0.5796,2.07,3.3216,0.9688,3.46,1.2384,0.3612,1.29,2.0832,0.6076,2.17
2020-10-18 10:00:00,3.3072,0.9646,3.445,1.2144,0.3542,1.2650000000000001,2.0928,0.6104,2.18,3.4128,0.9954000000000001,3.555,1.2144,0.3542,1.2650000000000001,2.1984,0.6412,2.29
2020-10-18 10:30:00,3.33552,0.9728600000000001,3.4745,1.16592,0.34006000000000003,1.2145000000000001,2.1696,0.6328,2.26,3.4603200000000003,1.00926,3.6045,1.16592,0.34006000000000003,1.2145000000000001,2.2944,0.6692,2.39
2020-10-18 11:00:00,3.3432,0.9751000000000001,3.4825,1.116,0.3255,1.1625,2.2272,0.6496000000000001,2.32,3.468,1.0115,3.6125,1.116,0.3255,1.1625,2.352,0.686,2.45
2020-10-18 11:30:00,3.35952,0.9798600000000001,3.4995,1.02672,0.29946,1.0695000000000001,2.3328,0.6804,2.43,3.47472,1.01346,3.6195,1.02672,0.29946,1.0695000000000001,2.448,0.714,2.55
2020-10-18 12:00:00,3.3624,0.9807,3.5025,0.9624,0.2807,1.0025,2.4,0.7000000000000001,2.5,3.4776,1.0143,3.6225,0.9624,0.2807,1.0025,2.5152,0.7336,2.62
2020-10-18 12:30:00,3.456,1.008,3.6,0.9792000000000001,0.2856,1.02,2.4768,0.7224,2.58,3.5712,1.0416,3.7199999999999998,0.9792000000000001,0.2856,1.02,2.592,0.756,2.7
2020-10-18 13:00:00,3.35088,0.9773400000000001,3.4905,0.9796800000000001,0.28574000000000005,1.0205,2.3712,0.6916,2.47,3.46608,1.01094,3.6105,0.9796800000000001,0.28574000000000005,1.0205,2.4864,0.7252000000000001,2.59
2020-10-18 13:30:00,3.40656,0.9935800000000001,3.5484999999999998,0.58416,0.17038,0.6085,2.8224,0.8232,2.94,3.51216,1.02438,3.6585,0.58416,0.17038,0.6085,2.928,0.854,3.05
2020-10-18 14:00:00,3.3412800000000002,0.9745400000000001,3.4805,0.7108800000000001,0.20734000000000002,0.7405,2.6304,0.7672,2.74,3.44688,1.00534,3.5905,0.7108800000000001,0.20734000000000002,0.7405,2.7359999999999998,0.798,2.85
2020-10-18 14:30:00,3.32256,0.96908,3.461,0.96096,0.28028000000000003,1.001,2.3616,0.6888000000000001,2.46,3.42816,0.9998800000000001,3.571,0.96096,0.28028000000000003,1.001,2.4672,0.7196,2.5700000000000003
2020-10-18 15:00:00,3.2544,0.9492,3.39,0.9696,0.2828,1.01,2.2848,0.6664,2.38,3.36,0.98,3.5,0.9696,0.2828,1.01,2.3904,0.6972,2.49
2020-10-18 15:30:00,3.21408,0.93744,3.348,0.9676800000000001,0.28224000000000005,1.008,2.2464,0.6552,2.34,3.31968,0.9682400000000001,3.458,0.9676800000000001,0.28224000000000005,1.008,2.352,0.686,2.45
2020-10-18 16:00:00,3.30768,0.96474,3.4455,0.9556800000000001,0.27874000000000004,0.9955,2.352,0.686,2.45,3.41328,0.9955400000000001,3.5555,0.9556800000000001,0.27874000000000004,0.9955,2.4576000000000002,0.7168,2.56
2020-10-18 16:30:00,3.40752,0.9938600000000001,3.5495,0.9499200000000001,0.27706000000000003,0.9895,2.4576000000000002,0.7168,2.56,3.52272,1.02746,3.6695,0.9499200000000001,0.27706000000000003,0.9895,2.5728,0.7504000000000001,2.68
2020-10-18 17:00:00,3.59904,1.04972,3.749,0.9398400000000001,0.27412000000000003,0.979,2.6592000000000002,0.7756000000000001,2.77,3.72384,1.08612,3.879,0.9398400000000001,0.27412000000000003,0.979,2.784,0.812,2.9
2020-10-18 17:30:00,3.73968,1.09074,3.8955,0.9364800000000001,0.27314000000000005,0.9755,2.8032,0.8176,2.92,3.85488,1.1243400000000001,4.0155,0.9364800000000001,0.27314000000000005,0.9755,2.9184,0.8512000000000001,3.04
2020-10-18 18:00:00,3.9096,1.1403,4.0725,0.9336000000000001,0.2723,0.9725,2.976,0.868,3.1,4.0152,1.1711,4.1825,0.9336000000000001,0.2723,0.9725,3.0816,0.8988,3.21
2020-10-18 18:30:00,3.9672,1.1571,4.1325,0.7896000000000001,0.2303,0.8225,3.1776,0.9268000000000001,3.31,4.0728,1.1879,4.2425,0.7896000000000001,0.2303,0.8225,3.2832,0.9576,3.42
2020-10-18 19:00:00,3.88224,1.13232,4.044,0.6086400000000001,0.17752,0.634,3.2736,0.9548000000000001,3.41,3.9878400000000003,1.16312,4.154,0.6086400000000001,0.17752,0.634,3.3792,0.9856,3.52
2020-10-18 19:30:00,3.73008,1.08794,3.8855,0.94608,0.27594,0.9855,2.784,0.812,2.9,3.83568,1.11874,3.9955,0.94608,0.27594,0.9855,2.8896,0.8428,3.01
2020-10-18 20:00:00,3.54048,1.03264,3.688,0.9484800000000001,0.27664,0.988,2.592,0.756,2.7,3.63648,1.06064,3.7880000000000003,0.9484800000000001,0.27664,0.988,2.688,0.784,2.8
2020-10-18 20:30:00,3.38688,0.98784,3.528,0.9292800000000001,0.27104,0.968,2.4576000000000002,0.7168,2.56,3.48288,1.01584,3.628,0.9292800000000001,0.27104,0.968,2.5536,0.7448,2.66
2020-10-18 21:00:00,3.18192,0.9280600000000001,3.3145,0.9355200000000001,0.27286000000000005,0.9745,2.2464,0.6552,2.34,3.26832,0.9532600000000001,3.4045,0.9355200000000001,0.27286000000000005,0.9745,2.3328,0.6804,2.43
2020-10-18 21:30:00,3.0696,0.8953000000000001,3.1975,0.9384,0.2737,0.9775,2.1312,0.6216,2.22,3.156,0.9205000000000001,3.2875,0.9384,0.2737,0.9775,2.2176,0.6468,2.31
2020-10-18 22:00:00,2.95728,0.8625400000000001,3.0805,0.9412800000000001,0.27454,0.9805,2.016,0.588,2.1,3.02448,0.88214,3.1505,0.9412800000000001,0.27454,0.9805,2.0832,0.6076,2.17
2020-10-18 22:30:00,2.80128,0.8170400000000001,2.918,0.93888,0.27384000000000003,0.978,1.8624,0.5432,1.94,2.87808,0.8394400000000001,2.998,0.93888,0.27384000000000003,0.978,1.9392,0.5656,2.02
2020-10-18 23:00:00,2.6304,0.7672,2.74,0.9408000000000001,0.27440000000000003,0.98,1.6896,0.4928,1.76,2.688,0.784,2.8,0.9408000000000001,0.27440000000000003,0.98,1.7472,0.5096,1.82
2020-10-18 23:30:00,2.46192,0.71806,2.5645,0.9451200000000001,0.27566,0.9845,1.5168,0.4424,1.58,2.51952,0.7348600000000001,2.6245000000000003,0.9451200000000001,0.27566,0.9845,1.5744,0.4592,1.6400000000000001
2020-10-19 00:00:00,2.352,0.686,2.45,0.9504,0.2772,0.99,1.4016,0.4088,1.46,2.4,0.7000000000000001,2.5,0.9504,0.2772,0.99,1.4496,0.4228,1.51
2020-10-19 00:30:00,2.2512,0.6566000000000001,2.345,0.9456,0.2758,0.985,1.3056,0.3808,1.3599999999999999,2.2992,0.6706000000000001,2.395,0.9456,0.2758,0.985,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-10-19 01:00:00,2.23872,0.6529600000000001,2.332,0.9427200000000001,0.27496000000000004,0.982,1.296,0.378,1.35,2.27712,0.6641600000000001,2.372,0.9427200000000001,0.27496000000000004,0.982,1.3344,0.38920000000000005,1.3900000000000001
2020-10-19 01:30:00,2.21712,0.64666,2.3095,0.94032,0.27426,0.9795,1.2768,0.3724,1.33,2.26512,0.66066,2.3595,0.94032,0.27426,0.9795,1.3248,0.3864,1.38
2020-10-19 02:00:00,2.25216,0.65688,2.346,0.9465600000000001,0.27608000000000005,0.986,1.3056,0.3808,1.3599999999999999,2.30016,0.67088,2.396,0.9465600000000001,0.27608000000000005,0.986,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-10-19 02:30:00,2.23056,0.65058,2.3235,0.9633600000000001,0.28098,1.0035,1.2671999999999999,0.36960000000000004,1.32,2.28816,0.6673800000000001,2.3835,0.9633600000000001,0.28098,1.0035,1.3248,0.3864,1.38
2020-10-19 03:00:00,2.25168,0.6567400000000001,2.3455,0.9556800000000001,0.27874000000000004,0.9955,1.296,0.378,1.35,2.29968,0.67074,2.3955,0.9556800000000001,0.27874000000000004,0.9955,1.344,0.392,1.4
2020-10-19 03:30:00,2.21568,0.64624,2.308,1.04448,0.30464,1.088,1.1712,0.3416,1.22,2.26368,0.66024,2.358,1.04448,0.30464,1.088,1.2192,0.3556,1.27
2020-10-19 04:00:00,2.2368,0.6524,2.33,1.0464,0.3052,1.09,1.1904,0.3472,1.24,2.2848,0.6664,2.38,1.0464,0.3052,1.09,1.2384,0.3612,1.29
2020-10-19 04:30:00,2.22672,0.64946,2.3195,1.00752,0.29386,1.0495,1.2192,0.3556,1.27,2.27472,0.66346,2.3695,1.00752,0.29386,1.0495,1.2671999999999999,0.36960000000000004,1.32
2020-10-19 05:00:00,2.25456,0.65758,2.3485,0.94896,0.27678,0.9885,1.3056,0.3808,1.3599999999999999,2.31216,0.6743800000000001,2.4085,0.94896,0.27678,0.9885,1.3632,0.3976,1.42
2020-10-19 05:30:00,2.33136,0.67998,2.4285,0.9777600000000001,0.28518000000000004,1.0185,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.38896,0.6967800000000001,2.4885,0.9777600000000001,0.28518000000000004,1.0185,1.4112,0.4116,1.47
2020-10-19 06:00:00,2.4523200000000003,0.71526,2.5545,0.9931200000000001,0.28966000000000003,1.0345,1.4592,0.42560000000000003,1.52,2.56752,0.7488600000000001,2.6745,0.9931200000000001,0.28966000000000003,1.0345,1.5744,0.4592,1.6400000000000001
2020-10-19 06:30:00,2.8392,0.8281000000000001,2.9575,0.996,0.29050000000000004,1.0375,1.8432,0.5376000000000001,1.92,2.9352,0.8561000000000001,3.0575,0.996,0.29050000000000004,1.0375,1.9392,0.5656,2.02
2020-10-19 07:00:00,3.252,0.9485,3.3875,0.996,0.29050000000000004,1.0375,2.2560000000000002,0.658,2.35,3.3768000000000002,0.9849,3.5175,0.996,0.29050000000000004,1.0375,2.3808,0.6944,2.48
2020-10-19 07:30:00,3.56736,1.04048,3.716,0.9849600000000001,0.28728000000000004,1.026,2.5824,0.7532,2.69,3.71136,1.08248,3.866,0.9849600000000001,0.28728000000000004,1.026,2.7264,0.7952,2.84
2020-10-19 08:00:00,3.83088,1.11734,3.9905,0.9796800000000001,0.28574000000000005,1.0205,2.8512,0.8316,2.9699999999999998,3.98448,1.16214,4.1505,0.9796800000000001,0.28574000000000005,1.0205,3.0048,0.8764000000000001,3.13
2020-10-19 08:30:00,4.11984,1.2016200000000001,4.2915,0.9998400000000001,0.29162000000000005,1.0415,3.12,0.91,3.25,4.28304,1.24922,4.4615,0.9998400000000001,0.29162000000000005,1.0415,3.2832,0.9576,3.42
2020-10-19 09:00:00,4.2336,1.2348,4.41,1.0944,0.31920000000000004,1.1400000000000001,3.1392,0.9156000000000001,3.27,4.4064,1.2852000000000001,4.59,1.0944,0.31920000000000004,1.1400000000000001,3.312,0.966,3.45
2020-10-19 09:30:00,4.38624,1.27932,4.569,1.13184,0.33012,1.179,3.2544,0.9492,3.39,4.57824,1.33532,4.769,1.13184,0.33012,1.179,3.4464,1.0052,3.59
2020-10-19 10:00:00,4.30752,1.25636,4.487,1.34112,0.39116,1.397,2.9664,0.8652000000000001,3.09,4.50912,1.31516,4.697,1.34112,0.39116,1.397,3.168,0.924,3.3
2020-10-19 10:30:00,4.20864,1.22752,4.384,1.52064,0.44352,1.584,2.688,0.784,2.8,4.41024,1.28632,4.594,1.52064,0.44352,1.584,2.8896,0.8428,3.01
2020-10-19 11:00:00,4.11792,1.20106,4.2895,1.54512,0.45066000000000006,1.6095000000000002,2.5728,0.7504000000000001,2.68,4.32912,1.26266,4.5095,1.54512,0.45066000000000006,1.6095000000000002,2.784,0.812,2.9
2020-10-19 11:30:00,4.20576,1.22668,4.381,1.56576,0.45668000000000003,1.631,2.64,0.77,2.75,4.40736,1.28548,4.591,1.56576,0.45668000000000003,1.631,2.8416,0.8288000000000001,2.96
2020-10-19 12:00:00,4.164,1.2145000000000001,4.3375,1.3128,0.3829,1.3675,2.8512,0.8316,2.9699999999999998,4.356,1.2705,4.5375,1.3128,0.3829,1.3675,3.0432,0.8876000000000001,3.17
2020-10-19 12:30:00,4.18656,1.22108,4.361,1.18176,0.34468000000000004,1.231,3.0048,0.8764000000000001,3.13,4.37856,1.27708,4.561,1.18176,0.34468000000000004,1.231,3.1968,0.9324,3.33
2020-10-19 13:00:00,4.08288,1.1908400000000001,4.253,1.28928,0.37604000000000004,1.343,2.7936,0.8148000000000001,2.91,4.27488,1.24684,4.453,1.28928,0.37604000000000004,1.343,2.9856,0.8708,3.11
2020-10-19 13:30:00,3.88848,1.13414,4.0505,1.31568,0.38374,1.3705,2.5728,0.7504000000000001,2.68,4.08048,1.19014,4.2505,1.31568,0.38374,1.3705,2.7648,0.8064,2.88
2020-10-19 14:00:00,3.8712,1.1291,4.0325,1.3368,0.3899,1.3925,2.5343999999999998,0.7392000000000001,2.64,4.0536,1.1823000000000001,4.2225,1.3368,0.3899,1.3925,2.7168,0.7924,2.83
2020-10-19 14:30:00,3.78144,1.1029200000000001,3.939,1.27584,0.37212,1.329,2.5056000000000003,0.7308,2.61,3.9638400000000003,1.15612,4.129,1.27584,0.37212,1.329,2.688,0.784,2.8
2020-10-19 15:00:00,3.816,1.113,3.975,1.2144,0.3542,1.2650000000000001,2.6016,0.7588,2.71,3.9888,1.1634,4.155,1.2144,0.3542,1.2650000000000001,2.7744,0.8092,2.89
2020-10-19 15:30:00,3.8064,1.1102,3.965,1.1376,0.33180000000000004,1.185,2.6688,0.7784000000000001,2.7800000000000002,3.9888,1.1634,4.155,1.1376,0.33180000000000004,1.185,2.8512,0.8316,2.9699999999999998
2020-10-19 16:00:00,3.79344,1.10642,3.9515000000000002,1.12464,0.32802000000000003,1.1715,2.6688,0.7784000000000001,2.7800000000000002,3.97584,1.15962,4.1415,1.12464,0.32802000000000003,1.1715,2.8512,0.8316,2.9699999999999998
2020-10-19 16:30:00,3.86064,1.12602,4.0215,1.11504,0.32522,1.1615,2.7456,0.8008000000000001,2.86,4.03344,1.17642,4.2015,1.11504,0.32522,1.1615,2.9184,0.8512000000000001,3.04
2020-10-19 17:00:00,3.91968,1.14324,4.083,1.06848,0.31164000000000003,1.113,2.8512,0.8316,2.9699999999999998,4.09248,1.19364,4.263,1.06848,0.31164000000000003,1.113,3.024,0.882,3.15
2020-10-19 17:30:00,3.90768,1.13974,4.0705,1.03728,0.30254000000000003,1.0805,2.8704,0.8372,2.99,4.07088,1.18734,4.2405,1.03728,0.30254000000000003,1.0805,3.0336,0.8848,3.16
2020-10-19 18:00:00,4.11312,1.19966,4.2845,1.01232,0.29526,1.0545,3.1008,0.9044000000000001,3.23,4.27632,1.24726,4.4545,1.01232,0.29526,1.0545,3.2640000000000002,0.9520000000000001,3.4
2020-10-19 18:30:00,4.28496,1.2497800000000001,4.4635,1.07856,0.31458,1.1235,3.2064,0.9352,3.34,4.45776,1.3001800000000001,4.6435,1.07856,0.31458,1.1235,3.3792,0.9856,3.52
2020-10-19 19:00:00,4.26864,1.24502,4.4465,1.13904,0.33222,1.1865,3.1296,0.9128000000000001,3.26,4.40304,1.28422,4.5865,1.13904,0.33222,1.1865,3.2640000000000002,0.9520000000000001,3.4
2020-10-19 19:30:00,4.10016,1.19588,4.271,1.06656,0.31108,1.111,3.0336,0.8848,3.16,4.21536,1.2294800000000001,4.391,1.06656,0.31108,1.111,3.1488,0.9184,3.2800000000000002
2020-10-19 20:00:00,3.8875200000000003,1.13386,4.0495,1.08432,0.31626000000000004,1.1295,2.8032,0.8176,2.92,4.01232,1.17026,4.1795,1.08432,0.31626000000000004,1.1295,2.928,0.854,3.05
2020-10-19 20:30:00,3.69312,1.0771600000000001,3.847,1.05312,0.30716000000000004,1.097,2.64,0.77,2.75,3.82752,1.11636,3.987,1.05312,0.30716000000000004,1.097,2.7744,0.8092,2.89
2020-10-19 21:00:00,3.42672,0.9994600000000001,3.5695,1.06512,0.31066000000000005,1.1095,2.3616,0.6888000000000001,2.46,3.58032,1.04426,3.7295,1.06512,0.31066000000000005,1.1095,2.5152,0.7336,2.62
2020-10-19 21:30:00,3.20112,0.93366,3.3345000000000002,1.06032,0.30926000000000003,1.1045,2.1408,0.6244000000000001,2.23,3.38352,0.9868600000000001,3.5245,1.06032,0.30926000000000003,1.1045,2.3232,0.6776,2.42
2020-10-19 22:00:00,3.00528,0.8765400000000001,3.1305,1.04688,0.30534,1.0905,1.9584000000000001,0.5712,2.04,3.19728,0.93254,3.3305,1.04688,0.30534,1.0905,2.1504,0.6272,2.24
2020-10-19 22:30:00,2.80656,0.8185800000000001,2.9235,1.15536,0.33698,1.2035,1.6512,0.48160000000000003,1.72,3.03696,0.8857800000000001,3.1635,1.15536,0.33698,1.2035,1.8816000000000002,0.5488000000000001,1.96
2020-10-19 23:00:00,2.6616,0.7763,2.7725,1.1352,0.3311,1.1825,1.5264,0.44520000000000004,1.5899999999999999,2.892,0.8435,3.0125,1.1352,0.3311,1.1825,1.7568000000000001,0.5124000000000001,1.83
2020-10-19 23:30:00,2.47152,0.7208600000000001,2.5745,1.14672,0.33446000000000004,1.1945000000000001,1.3248,0.3864,1.38,2.74032,0.7992600000000001,2.8545,1.14672,0.33446000000000004,1.1945000000000001,1.5936,0.46480000000000005,1.6600000000000001
2020-10-20 00:00:00,2.32512,0.6781600000000001,2.422,1.14432,0.33376,1.192,1.1808,0.34440000000000004,1.23,2.62272,0.7649600000000001,2.732,1.14432,0.33376,1.192,1.4784000000000002,0.4312,1.54
2020-10-20 00:30:00,2.21712,0.64666,2.3095,1.11312,0.32466,1.1595,1.104,0.322,1.15,2.55312,0.7446600000000001,2.6595,1.11312,0.32466,1.1595,1.44,0.42,1.5
2020-10-20 01:00:00,2.18928,0.6385400000000001,2.2805,1.08528,0.31654000000000004,1.1305,1.104,0.322,1.15,2.51568,0.7337400000000001,2.6205,1.08528,0.31654000000000004,1.1305,1.4304000000000001,0.4172,1.49
2020-10-20 01:30:00,2.19216,0.6393800000000001,2.2835,1.12656,0.32858000000000004,1.1735,1.0656,0.3108,1.11,2.53776,0.7401800000000001,2.6435,1.12656,0.32858000000000004,1.1735,1.4112,0.4116,1.47
2020-10-20 02:00:00,2.17296,0.63378,2.2635,1.16496,0.33978,1.2135,1.008,0.294,1.05,2.52816,0.73738,2.6335,1.16496,0.33978,1.2135,1.3632,0.3976,1.42
2020-10-20 02:30:00,2.20656,0.64358,2.2984999999999998,1.14096,0.33278,1.1885,1.0656,0.3108,1.11,2.54256,0.74158,2.6485000000000003,1.14096,0.33278,1.1885,1.4016,0.4088,1.46
2020-10-20 03:00:00,2.14752,0.62636,2.237,1.1875200000000001,0.34636,1.237,0.96,0.28,1.0,2.50272,0.72996,2.607,1.1875200000000001,0.34636,1.237,1.3152,0.3836,1.37
2020-10-20 03:30:00,2.1907200000000002,0.6389600000000001,2.282,1.11552,0.32536000000000004,1.162,1.0752,0.3136,1.12,2.50752,0.73136,2.612,1.11552,0.32536000000000004,1.162,1.392,0.406,1.45
2020-10-20 04:00:00,2.16816,0.63238,2.2585,1.03536,0.30198,1.0785,1.1328,0.3304,1.18,2.44656,0.7135800000000001,2.5484999999999998,1.03536,0.30198,1.0785,1.4112,0.4116,1.47
2020-10-20 04:30:00,2.16864,0.6325200000000001,2.259,1.01664,0.29652,1.059,1.152,0.336,1.2,2.44704,0.71372,2.549,1.01664,0.29652,1.059,1.4304000000000001,0.4172,1.49
2020-10-20 05:00:00,2.18064,0.63602,2.2715,1.02864,0.30002,1.0715,1.152,0.336,1.2,2.45904,0.7172200000000001,2.5615,1.02864,0.30002,1.0715,1.4304000000000001,0.4172,1.49
2020-10-20 05:30:00,2.22288,0.64834,2.3155,1.05168,0.30674,1.0955,1.1712,0.3416,1.22,2.5108800000000002,0.7323400000000001,2.6155,1.05168,0.30674,1.0955,1.4592,0.42560000000000003,1.52
2020-10-20 06:00:00,2.4220800000000002,0.7064400000000001,2.523,1.11648,0.32564000000000004,1.163,1.3056,0.3808,1.3599999999999999,2.60448,0.7596400000000001,2.713,1.11648,0.32564000000000004,1.163,1.488,0.434,1.55
2020-10-20 06:30:00,2.79312,0.81466,2.9095,1.17072,0.34146000000000004,1.2195,1.6224,0.4732,1.69,2.88912,0.8426600000000001,3.0095,1.17072,0.34146000000000004,1.2195,1.7184,0.5012,1.79
2020-10-20 07:00:00,3.25056,0.94808,3.386,1.13856,0.33208000000000004,1.186,2.112,0.616,2.2,3.37536,0.9844800000000001,3.516,1.13856,0.33208000000000004,1.186,2.2368,0.6524,2.33
2020-10-20 07:30:00,3.5208,1.0269,3.6675,1.1304,0.3297,1.1775,2.3904,0.6972,2.49,3.6648,1.0689,3.8175,1.1304,0.3297,1.1775,2.5343999999999998,0.7392000000000001,2.64
2020-10-20 08:00:00,3.79728,1.10754,3.9555,1.15728,0.33754,1.2055,2.64,0.77,2.75,3.95088,1.15234,4.1155,1.15728,0.33754,1.2055,2.7936,0.8148000000000001,2.91
2020-10-20 08:30:00,3.97056,1.15808,4.136,1.14816,0.33488,1.196,2.8224,0.8232,2.94,4.14336,1.20848,4.316,1.14816,0.33488,1.196,2.9952,0.8736,3.12
2020-10-20 09:00:00,4.08192,1.19056,4.252,1.13472,0.33096000000000003,1.182,2.9472,0.8596,3.07,4.26432,1.24376,4.442,1.13472,0.33096000000000003,1.182,3.1296,0.9128000000000001,3.26
2020-10-20 09:30:00,4.10016,1.19588,4.271,1.21056,0.35308,1.2610000000000001,2.8896,0.8428,3.01,4.29216,1.25188,4.471,1.21056,0.35308,1.2610000000000001,3.0816,0.8988,3.21
2020-10-20 10:00:00,4.092,1.1935,4.2625,1.2888,0.3759,1.3425,2.8032,0.8176,2.92,4.284,1.2495,4.4625,1.2888,0.3759,1.3425,2.9952,0.8736,3.12
2020-10-20 10:30:00,4.10016,1.19588,4.271,1.31616,0.38388000000000005,1.371,2.784,0.812,2.9,4.29216,1.25188,4.471,1.31616,0.38388000000000005,1.371,2.976,0.868,3.1
2020-10-20 11:00:00,4.11312,1.19966,4.2845,1.27152,0.37086,1.3245,2.8416,0.8288000000000001,2.96,4.30512,1.25566,4.4845,1.27152,0.37086,1.3245,3.0336,0.8848,3.16
2020-10-20 11:30:00,4.05648,1.18314,4.2255,1.26288,0.36834000000000006,1.3155000000000001,2.7936,0.8148000000000001,2.91,4.24848,1.23914,4.4255,1.26288,0.36834000000000006,1.3155000000000001,2.9856,0.8708,3.11
2020-10-20 12:00:00,3.96048,1.15514,4.1255,1.31088,0.38234,1.3655,2.6496,0.7728,2.76,4.15248,1.21114,4.3255,1.31088,0.38234,1.3655,2.8416,0.8288000000000001,2.96
2020-10-20 12:30:00,3.94416,1.15038,4.1085,1.3713600000000001,0.39998000000000006,1.4285,2.5728,0.7504000000000001,2.68,4.13616,1.20638,4.3085,1.3713600000000001,0.39998000000000006,1.4285,2.7648,0.8064,2.88
2020-10-20 13:00:00,3.96192,1.15556,4.127,1.33152,0.38836000000000004,1.387,2.6304,0.7672,2.74,4.15392,1.21156,4.327,1.33152,0.38836000000000004,1.387,2.8224,0.8232,2.94
2020-10-20 13:30:00,3.9470400000000003,1.15122,4.1115,1.23024,0.35882000000000003,1.2815,2.7168,0.7924,2.83,4.12944,1.20442,4.3015,1.23024,0.35882000000000003,1.2815,2.8992,0.8456,3.02
2020-10-20 14:00:00,3.91872,1.14296,4.082,1.24032,0.36176,1.292,2.6784,0.7812,2.79,4.10112,1.1961600000000001,4.272,1.24032,0.36176,1.292,2.8608000000000002,0.8344,2.98
2020-10-20 14:30:00,3.77088,1.09984,3.928,1.27488,0.37184,1.328,2.496,0.728,2.6,3.96288,1.15584,4.128,1.27488,0.37184,1.328,2.688,0.784,2.8
2020-10-20 15:00:00,3.75792,1.09606,3.9145000000000003,1.24272,0.36246,1.2945,2.5152,0.7336,2.62,3.93072,1.14646,4.0945,1.24272,0.36246,1.2945,2.688,0.784,2.8
2020-10-20 15:30:00,3.74352,1.09186,3.8995,1.26672,0.36946,1.3195000000000001,2.4768,0.7224,2.58,3.91632,1.14226,4.0795,1.26672,0.36946,1.3195000000000001,2.6496,0.7728,2.76
2020-10-20 16:00:00,3.64176,1.06218,3.7935,1.23216,0.35938000000000003,1.2835,2.4096,0.7028,2.51,3.81456,1.11258,3.9735,1.23216,0.35938000000000003,1.2835,2.5824,0.7532,2.69
2020-10-20 16:30:00,3.68448,1.07464,3.838,1.22688,0.35784000000000005,1.278,2.4576000000000002,0.7168,2.56,3.8572800000000003,1.12504,4.018,1.22688,0.35784000000000005,1.278,2.6304,0.7672,2.74
2020-10-20 17:00:00,3.79056,1.10558,3.9485,1.19856,0.34958,1.2485,2.592,0.756,2.7,3.96336,1.15598,4.1285,1.19856,0.34958,1.2485,2.7648,0.8064,2.88
2020-10-20 17:30:00,3.92688,1.14534,4.0905,1.10448,0.32214000000000004,1.1505,2.8224,0.8232,2.94,4.09968,1.19574,4.2705,1.10448,0.32214000000000004,1.1505,2.9952,0.8736,3.12
2020-10-20 18:00:00,4.12128,1.20204,4.293,0.9916800000000001,0.28924,1.033,3.1296,0.9128000000000001,3.26,4.28448,1.24964,4.463,0.9916800000000001,0.28924,1.033,3.2928,0.9604,3.43
2020-10-20 18:30:00,4.21872,1.23046,4.3945,1.02192,0.29806000000000005,1.0645,3.1968,0.9324,3.33,4.37232,1.27526,4.5545,1.02192,0.29806000000000005,1.0645,3.3504,0.9772000000000001,3.49
2020-10-20 19:00:00,4.2024,1.2257,4.3775,1.0248,0.2989,1.0675,3.1776,0.9268000000000001,3.31,4.356,1.2705,4.5375,1.0248,0.2989,1.0675,3.3312,0.9716,3.47
2020-10-20 19:30:00,4.00224,1.1673200000000001,4.169,1.13184,0.33012,1.179,2.8704,0.8372,2.99,4.14624,1.20932,4.319,1.13184,0.33012,1.179,3.0144,0.8792000000000001,3.14
2020-10-20 20:00:00,3.8342400000000003,1.11832,3.9939999999999998,1.13664,0.33152000000000004,1.184,2.6976,0.7868,2.81,3.97824,1.16032,4.144,1.13664,0.33152000000000004,1.184,2.8416,0.8288000000000001,2.96
2020-10-20 20:30:00,3.57696,1.04328,3.726,1.20576,0.35168000000000005,1.256,2.3712,0.6916,2.47,3.71136,1.08248,3.866,1.20576,0.35168000000000005,1.256,2.5056000000000003,0.7308,2.61
2020-10-20 21:00:00,3.42912,1.00016,3.572,1.18272,0.34496000000000004,1.232,2.2464,0.6552,2.34,3.58272,1.04496,3.732,1.18272,0.34496000000000004,1.232,2.4,0.7000000000000001,2.5
2020-10-20 21:30:00,3.19152,0.93086,3.3245,1.19472,0.34846000000000005,1.2445,1.9968,0.5824,2.08,3.37392,0.98406,3.5145,1.19472,0.34846000000000005,1.2445,2.1792,0.6356,2.27
2020-10-20 22:00:00,2.988,0.8715,3.1125,1.1448,0.33390000000000003,1.1925,1.8432,0.5376000000000001,1.92,3.18,0.9275,3.3125,1.1448,0.33390000000000003,1.1925,2.0352,0.5936,2.12
2020-10-20 22:30:00,2.82336,0.8234800000000001,2.941,1.13376,0.33068000000000003,1.181,1.6896,0.4928,1.76,3.02496,0.8822800000000001,3.151,1.13376,0.33068000000000003,1.181,1.8912,0.5516,1.97
2020-10-20 23:00:00,2.66208,0.77644,2.773,1.03968,0.30324,1.083,1.6224,0.4732,1.69,2.85408,0.8324400000000001,2.973,1.03968,0.30324,1.083,1.8144,0.5292,1.8900000000000001
2020-10-20 23:30:00,2.48208,0.72394,2.5855,1.01328,0.29554,1.0555,1.4688,0.4284,1.53,2.69328,0.78554,2.8055,1.01328,0.29554,1.0555,1.6800000000000002,0.49,1.75
2020-10-21 00:00:00,2.32752,0.67886,2.4245,1.02192,0.29806000000000005,1.0645,1.3056,0.3808,1.3599999999999999,2.56752,0.7488600000000001,2.6745,1.02192,0.29806000000000005,1.0645,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-10-21 00:30:00,2.20656,0.64358,2.2984999999999998,1.05456,0.30758,1.0985,1.152,0.336,1.2,2.48496,0.7247800000000001,2.5885,1.05456,0.30758,1.0985,1.4304000000000001,0.4172,1.49
2020-10-21 01:00:00,2.172,0.6335000000000001,2.2625,1.0584,0.30870000000000003,1.1025,1.1136,0.32480000000000003,1.16,2.46,0.7175,2.5625,1.0584,0.30870000000000003,1.1025,1.4016,0.4088,1.46
2020-10-21 01:30:00,2.172,0.6335000000000001,2.2625,1.1448,0.33390000000000003,1.1925,1.0272000000000001,0.29960000000000003,1.07,2.4792,0.7231000000000001,2.5825,1.1448,0.33390000000000003,1.1925,1.3344,0.38920000000000005,1.3900000000000001
2020-10-21 02:00:00,2.21088,0.6448400000000001,2.303,1.08768,0.31724,1.133,1.1232,0.3276,1.17,2.49888,0.72884,2.6029999999999998,1.08768,0.31724,1.133,1.4112,0.4116,1.47
2020-10-21 02:30:00,2.14704,0.62622,2.2365,1.08144,0.31542000000000003,1.1265,1.0656,0.3108,1.11,2.4638400000000003,0.71862,2.5665,1.08144,0.31542000000000003,1.1265,1.3824,0.4032,1.44
2020-10-21 03:00:00,2.16528,0.6315400000000001,2.2555,1.08048,0.31514000000000003,1.1255,1.0848,0.3164,1.13,2.44368,0.71274,2.5455,1.08048,0.31514000000000003,1.1255,1.3632,0.3976,1.42
2020-10-21 03:30:00,2.13984,0.62412,2.229,1.07424,0.31332000000000004,1.119,1.0656,0.3108,1.11,2.43744,0.7109200000000001,2.539,1.07424,0.31332000000000004,1.119,1.3632,0.3976,1.42
2020-10-21 04:00:00,2.13696,0.6232800000000001,2.226,1.07136,0.31248000000000004,1.116,1.0656,0.3108,1.11,2.4345600000000003,0.71008,2.536,1.07136,0.31248000000000004,1.116,1.3632,0.3976,1.42
2020-10-21 04:30:00,2.1312,0.6216,2.22,1.0272000000000001,0.29960000000000003,1.07,1.104,0.322,1.15,2.4192,0.7056,2.52,1.0272000000000001,0.29960000000000003,1.07,1.392,0.406,1.45
2020-10-21 05:00:00,2.1192,0.6181,2.2075,0.9672000000000001,0.2821,1.0075,1.152,0.336,1.2,2.4072,0.7021000000000001,2.5075000000000003,0.9672000000000001,0.2821,1.0075,1.44,0.42,1.5
2020-10-21 05:30:00,2.22336,0.6484800000000001,2.316,0.9657600000000001,0.28168000000000004,1.006,1.2576,0.3668,1.31,2.48256,0.7240800000000001,2.586,0.9657600000000001,0.28168000000000004,1.006,1.5168,0.4424,1.58
2020-10-21 06:00:00,2.3256,0.6783,2.4225,0.9816,0.2863,1.0225,1.344,0.392,1.4,2.5752,0.7511,2.6825,0.9816,0.2863,1.0225,1.5936,0.46480000000000005,1.6600000000000001
2020-10-21 06:30:00,2.73072,0.7964600000000001,2.8445,1.07952,0.31486000000000003,1.1245,1.6512,0.48160000000000003,1.72,2.8555200000000003,0.83286,2.9745,1.07952,0.31486000000000003,1.1245,1.776,0.518,1.85
2020-10-21 07:00:00,3.13488,0.91434,3.2655,1.05168,0.30674,1.0955,2.0832,0.6076,2.17,3.25008,0.9479400000000001,3.3855,1.05168,0.30674,1.0955,2.1984,0.6412,2.29
2020-10-21 07:30:00,3.38448,0.9871400000000001,3.5255,1.04208,0.30394000000000004,1.0855,2.3424,0.6832,2.44,3.5188800000000002,1.02634,3.6654999999999998,1.04208,0.30394000000000004,1.0855,2.4768,0.7224,2.58
2020-10-21 08:00:00,3.6528,1.0654,3.805,1.0416,0.3038,1.085,2.6112,0.7616,2.7199999999999998,3.8064,1.1102,3.965,1.0416,0.3038,1.085,2.7648,0.8064,2.88
2020-10-21 08:30:00,3.8832,1.1326,4.045,1.032,0.301,1.075,2.8512,0.8316,2.9699999999999998,4.056,1.183,4.225,1.032,0.301,1.075,3.024,0.882,3.15
2020-10-21 09:00:00,4.0248,1.1739,4.1925,1.0392,0.30310000000000004,1.0825,2.9856,0.8708,3.11,4.1975999999999996,1.2243,4.3725,1.0392,0.30310000000000004,1.0825,3.1584,0.9212,3.29
2020-10-21 09:30:00,4.104,1.197,4.275,1.0416,0.3038,1.085,3.0624,0.8932,3.19,4.2864,1.2502,4.465,1.0416,0.3038,1.085,3.2448,0.9464,3.38
2020-10-21 10:00:00,4.07616,1.18888,4.246,1.04256,0.30408,1.086,3.0336,0.8848,3.16,4.25856,1.24208,4.436,1.04256,0.30408,1.086,3.216,0.9380000000000001,3.35
2020-10-21 10:30:00,4.16496,1.21478,4.3385,0.92976,0.27118000000000003,0.9685,3.2352,0.9436,3.37,4.34736,1.26798,4.5285,0.92976,0.27118000000000003,0.9685,3.4176,0.9968,3.56
2020-10-21 11:00:00,4.13472,1.20596,4.307,0.9763200000000001,0.28476,1.017,3.1584,0.9212,3.29,4.30752,1.25636,4.487,0.9763200000000001,0.28476,1.017,3.3312,0.9716,3.47
2020-10-21 11:30:00,4.05696,1.18328,4.226,1.09056,0.31808000000000003,1.1360000000000001,2.9664,0.8652000000000001,3.09,4.23936,1.23648,4.416,1.09056,0.31808000000000003,1.1360000000000001,3.1488,0.9184,3.2800000000000002
2020-10-21 12:00:00,4.20096,1.22528,4.376,1.09056,0.31808000000000003,1.1360000000000001,3.1104,0.9072,3.24,4.38336,1.27848,4.566,1.09056,0.31808000000000003,1.1360000000000001,3.2928,0.9604,3.43
2020-10-21 12:30:00,4.12368,1.20274,4.2955,1.09008,0.31794,1.1355,3.0336,0.8848,3.16,4.30608,1.25594,4.4855,1.09008,0.31794,1.1355,3.216,0.9380000000000001,3.35
2020-10-21 13:00:00,4.16496,1.21478,4.3385,0.8145600000000001,0.23758,0.8485,3.3504,0.9772000000000001,3.49,4.33776,1.26518,4.5185,0.8145600000000001,0.23758,0.8485,3.5232,1.0276,3.67
2020-10-21 13:30:00,3.99792,1.16606,4.1645,1.18512,0.34566,1.2345,2.8128,0.8204,2.93,4.18032,1.21926,4.3545,1.18512,0.34566,1.2345,2.9952,0.8736,3.12
2020-10-21 14:00:00,3.99456,1.1650800000000001,4.161,1.21056,0.35308,1.2610000000000001,2.784,0.812,2.9,4.17696,1.21828,4.351,1.21056,0.35308,1.2610000000000001,2.9664,0.8652000000000001,3.09
2020-10-21 14:30:00,3.91728,1.14254,4.0805,1.13328,0.33054,1.1805,2.784,0.812,2.9,4.09968,1.19574,4.2705,1.13328,0.33054,1.1805,2.9664,0.8652000000000001,3.09
2020-10-21 15:00:00,3.93312,1.14716,4.097,1.10112,0.32116,1.147,2.832,0.8260000000000001,2.95,4.11552,1.20036,4.287,1.10112,0.32116,1.147,3.0144,0.8792000000000001,3.14
2020-10-21 15:30:00,3.92496,1.14478,4.0885,1.11216,0.32438,1.1585,2.8128,0.8204,2.93,4.10736,1.19798,4.2785,1.11216,0.32438,1.1585,2.9952,0.8736,3.12
2020-10-21 16:00:00,3.80544,1.10992,3.964,1.11744,0.32592000000000004,1.164,2.688,0.784,2.8,3.9878400000000003,1.16312,4.154,1.11744,0.32592000000000004,1.164,2.8704,0.8372,2.99
2020-10-21 16:30:00,3.75168,1.09424,3.908,1.15008,0.33544,1.198,2.6016,0.7588,2.71,3.93408,1.14744,4.098,1.15008,0.33544,1.198,2.784,0.812,2.9
2020-10-21 17:00:00,3.8155200000000002,1.11286,3.9745,1.13712,0.33166,1.1844999999999999,2.6784,0.7812,2.79,3.97872,1.16046,4.1445,1.13712,0.33166,1.1844999999999999,2.8416,0.8288000000000001,2.96
2020-10-21 17:30:00,3.92256,1.14408,4.086,1.12896,0.32928,1.176,2.7936,0.8148000000000001,2.91,4.10496,1.1972800000000001,4.276,1.12896,0.32928,1.176,2.976,0.868,3.1
2020-10-21 18:00:00,4.0608,1.1844000000000001,4.23,1.0752,0.3136,1.12,2.9856,0.8708,3.11,4.2336,1.2348,4.41,1.0752,0.3136,1.12,3.1584,0.9212,3.29
2020-10-21 18:30:00,4.20048,1.2251400000000001,4.3755,1.05168,0.30674,1.0955,3.1488,0.9184,3.2800000000000002,4.37328,1.27554,4.5555,1.05168,0.30674,1.0955,3.3216,0.9688,3.46
2020-10-21 19:00:00,4.20384,1.22612,4.379,1.07424,0.31332000000000004,1.119,3.1296,0.9128000000000001,3.26,4.29984,1.25412,4.479,1.07424,0.31332000000000004,1.119,3.2256,0.9408000000000001,3.36
2020-10-21 19:30:00,3.97152,1.15836,4.1370000000000005,1.06272,0.30996,1.107,2.9088000000000003,0.8484,3.03,4.06752,1.18636,4.237,1.06272,0.30996,1.107,3.0048,0.8764000000000001,3.13
2020-10-21 20:00:00,3.82224,1.11482,3.9815,1.09584,0.31962,1.1415,2.7264,0.7952,2.84,3.92784,1.14562,4.0915,1.09584,0.31962,1.1415,2.832,0.8260000000000001,2.95
2020-10-21 20:30:00,3.6072,1.0521,3.7575000000000003,1.0824,0.31570000000000004,1.1275,2.5248,0.7364,2.63,3.7224,1.0857,3.8775,1.0824,0.31570000000000004,1.1275,2.64,0.77,2.75
2020-10-21 21:00:00,3.348,0.9765,3.4875,1.1688,0.34090000000000004,1.2175,2.1792,0.6356,2.27,3.5016,1.0213,3.6475,1.1688,0.34090000000000004,1.2175,2.3328,0.6804,2.43
2020-10-21 21:30:00,3.21408,0.93744,3.348,1.22688,0.35784000000000005,1.278,1.9872,0.5796,2.07,3.37728,0.98504,3.518,1.22688,0.35784000000000005,1.278,2.1504,0.6272,2.24
2020-10-21 22:00:00,2.97744,0.8684200000000001,3.1015,1.19184,0.34762000000000004,1.2415,1.7856,0.5208,1.8599999999999999,3.08304,0.89922,3.2115,1.19184,0.34762000000000004,1.2415,1.8912,0.5516,1.97
2020-10-21 22:30:00,2.83488,0.82684,2.9530000000000003,1.22208,0.35644000000000003,1.2730000000000001,1.6128,0.47040000000000004,1.6800000000000002,2.93088,0.85484,3.053,1.22208,0.35644000000000003,1.2730000000000001,1.7088,0.4984,1.78
2020-10-21 23:00:00,2.65104,0.77322,2.7615,1.19184,0.34762000000000004,1.2415,1.4592,0.42560000000000003,1.52,2.7374400000000003,0.79842,2.8515,1.19184,0.34762000000000004,1.2415,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-10-21 23:30:00,2.48976,0.72618,2.5935,1.13616,0.33138,1.1835,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.56656,0.74858,2.6734999999999998,1.13616,0.33138,1.1835,1.4304000000000001,0.4172,1.49
2020-10-22 00:00:00,2.37456,0.6925800000000001,2.4735,1.19376,0.34818000000000005,1.2435,1.1808,0.34440000000000004,1.23,2.43216,0.70938,2.5335,1.19376,0.34818000000000005,1.2435,1.2384,0.3612,1.29
2020-10-22 00:30:00,2.30592,0.67256,2.402,1.22112,0.35616000000000003,1.272,1.0848,0.3164,1.13,2.33472,0.68096,2.432,1.22112,0.35616000000000003,1.272,1.1136,0.32480000000000003,1.16
2020-10-22 01:00:00,2.25888,0.6588400000000001,2.3529999999999998,1.12608,0.32844,1.173,1.1328,0.3304,1.18,2.28768,0.66724,2.383,1.12608,0.32844,1.173,1.1616,0.3388,1.21
2020-10-22 01:30:00,2.26512,0.66066,2.3595,1.10352,0.32186000000000003,1.1495,1.1616,0.3388,1.21,2.29392,0.6690600000000001,2.3895,1.10352,0.32186000000000003,1.1495,1.1904,0.3472,1.24
2020-10-22 02:00:00,2.23632,0.6522600000000001,2.3295,1.14192,0.33306,1.1895,1.0944,0.31920000000000004,1.1400000000000001,2.36112,0.68866,2.4595000000000002,1.14192,0.33306,1.1895,1.2192,0.3556,1.27
2020-10-22 02:30:00,2.18688,0.6378400000000001,2.278,1.17888,0.34384000000000003,1.228,1.008,0.294,1.05,2.51328,0.73304,2.618,1.17888,0.34384000000000003,1.228,1.3344,0.38920000000000005,1.3900000000000001
2020-10-22 03:00:00,2.1648,0.6314000000000001,2.255,1.1376,0.33180000000000004,1.185,1.0272000000000001,0.29960000000000003,1.07,2.472,0.721,2.575,1.1376,0.33180000000000004,1.185,1.3344,0.38920000000000005,1.3900000000000001
2020-10-22 03:30:00,2.1316800000000002,0.6217400000000001,2.2205,1.22928,0.35854,1.2805,0.9024000000000001,0.2632,0.9400000000000001,2.50608,0.73094,2.6105,1.22928,0.35854,1.2805,1.2768,0.3724,1.33
2020-10-22 04:00:00,2.1216,0.6188,2.21,1.2096,0.3528,1.26,0.912,0.266,0.9500000000000001,2.496,0.728,2.6,1.2096,0.3528,1.26,1.2864,0.37520000000000003,1.34
2020-10-22 04:30:00,2.1216,0.6188,2.21,1.1328,0.3304,1.18,0.9888,0.2884,1.03,2.4672,0.7196,2.5700000000000003,1.1328,0.3304,1.18,1.3344,0.38920000000000005,1.3900000000000001
2020-10-22 05:00:00,2.13792,0.62356,2.227,1.07232,0.31276000000000004,1.117,1.0656,0.3108,1.11,2.44512,0.71316,2.547,1.07232,0.31276000000000004,1.117,1.3728,0.40040000000000003,1.43
2020-10-22 05:30:00,2.2008,0.6419,2.2925,1.0392,0.30310000000000004,1.0825,1.1616,0.3388,1.21,2.4792,0.7231000000000001,2.5825,1.0392,0.30310000000000004,1.0825,1.44,0.42,1.5
2020-10-22 06:00:00,2.42304,0.70672,2.524,0.6086400000000001,0.17752,0.634,1.8144,0.5292,1.8900000000000001,2.53824,0.7403200000000001,2.644,0.6086400000000001,0.17752,0.634,1.9296000000000002,0.5628000000000001,2.01
2020-10-22 06:30:00,2.74656,0.80108,2.8609999999999998,0.8553600000000001,0.24948,0.891,1.8912,0.5516,1.97,2.84256,0.82908,2.961,0.8553600000000001,0.24948,0.891,1.9872,0.5796,2.07
2020-10-22 07:00:00,3.01632,0.8797600000000001,3.142,1.06752,0.31136,1.112,1.9488,0.5684,2.03,3.13152,0.9133600000000001,3.262,1.06752,0.31136,1.112,2.064,0.602,2.15
2020-10-22 07:30:00,3.4358400000000002,1.00212,3.5789999999999997,1.06464,0.31052,1.109,2.3712,0.6916,2.47,3.57984,1.04412,3.729,1.06464,0.31052,1.109,2.5152,0.7336,2.62
2020-10-22 08:00:00,3.64704,1.06372,3.799,1.05504,0.30772000000000005,1.099,2.592,0.756,2.7,3.80064,1.10852,3.959,1.05504,0.30772000000000005,1.099,2.7456,0.8008000000000001,2.86
2020-10-22 08:30:00,3.912,1.141,4.075,1.0704,0.31220000000000003,1.115,2.8416,0.8288000000000001,2.96,4.0752,1.1886,4.245,1.0704,0.31220000000000003,1.115,3.0048,0.8764000000000001,3.13
2020-10-22 09:00:00,4.06176,1.18468,4.231,1.03776,0.30268,1.081,3.024,0.882,3.15,4.25376,1.24068,4.431,1.03776,0.30268,1.081,3.216,0.9380000000000001,3.35
2020-10-22 09:30:00,4.1016,1.1963,4.2725,1.1064,0.32270000000000004,1.1525,2.9952,0.8736,3.12,4.284,1.2495,4.4625,1.1064,0.32270000000000004,1.1525,3.1776,0.9268000000000001,3.31
2020-10-22 10:00:00,4.02048,1.17264,4.188,1.2940800000000001,0.37744000000000005,1.348,2.7264,0.7952,2.84,4.22208,1.23144,4.398,1.2940800000000001,0.37744000000000005,1.348,2.928,0.854,3.05
2020-10-22 10:30:00,3.876,1.1305,4.0375,1.428,0.41650000000000004,1.4875,2.448,0.714,2.55,4.068,1.1865,4.2375,1.428,0.41650000000000004,1.4875,2.64,0.77,2.75
2020-10-22 11:00:00,3.7416,1.0913,3.8975,1.572,0.4585,1.6375000000000002,2.1696,0.6328,2.26,3.9432,1.1501000000000001,4.1075,1.572,0.4585,1.6375000000000002,2.3712,0.6916,2.47
2020-10-22 11:30:00,3.6907200000000002,1.07646,3.8445,1.5019200000000001,0.43806000000000006,1.5645,2.1888,0.6384000000000001,2.2800000000000002,3.88272,1.13246,4.0445,1.5019200000000001,0.43806000000000006,1.5645,2.3808,0.6944,2.48
2020-10-22 12:00:00,3.69888,1.07884,3.8529999999999998,1.48128,0.43204000000000004,1.5430000000000001,2.2176,0.6468,2.31,3.89088,1.13484,4.053,1.48128,0.43204000000000004,1.5430000000000001,2.4096,0.7028,2.51
2020-10-22 12:30:00,3.6311999999999998,1.0591,3.7825,1.4328,0.4179,1.4925000000000002,2.1984,0.6412,2.29,3.8232,1.1151,3.9825,1.4328,0.4179,1.4925000000000002,2.3904,0.6972,2.49
2020-10-22 13:00:00,3.62688,1.0578400000000001,3.778,1.35168,0.39424000000000003,1.408,2.2752,0.6636000000000001,2.37,3.80928,1.11104,3.968,1.35168,0.39424000000000003,1.408,2.4576000000000002,0.7168,2.56
2020-10-22 13:30:00,3.57168,1.04174,3.7205,1.41168,0.41174000000000005,1.4705,2.16,0.63,2.25,3.76368,1.09774,3.9205,1.41168,0.41174000000000005,1.4705,2.352,0.686,2.45
2020-10-22 14:00:00,3.52368,1.02774,3.6705,1.36368,0.39774000000000004,1.4205,2.16,0.63,2.25,3.69648,1.07814,3.8505000000000003,1.36368,0.39774000000000004,1.4205,2.3328,0.6804,2.43
2020-10-22 14:30:00,3.40368,0.9927400000000001,3.5455,1.4068800000000001,0.41034000000000004,1.4655,1.9968,0.5824,2.08,3.58608,1.04594,3.7355,1.4068800000000001,0.41034000000000004,1.4655,2.1792,0.6356,2.27
