Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-22 15:00:00,3.45648,1.00814,3.6005000000000003,1.44048,0.42014,1.5005000000000002,2.016,0.588,2.1,3.63888,1.06134,3.7905,1.44048,0.42014,1.5005000000000002,2.1984,0.6412,2.29
2020-10-22 15:30:00,3.44496,1.00478,3.5885,1.34256,0.39158000000000004,1.3985,2.1024,0.6132000000000001,2.19,3.61776,1.05518,3.7685,1.34256,0.39158000000000004,1.3985,2.2752,0.6636000000000001,2.37
2020-10-22 16:00:00,3.4363200000000003,1.00226,3.5795,1.22832,0.35826,1.2795,2.208,0.644,2.3,3.59952,1.04986,3.7495000000000003,1.22832,0.35826,1.2795,2.3712,0.6916,2.47
2020-10-22 16:30:00,3.49296,1.01878,3.6385,1.13136,0.32998000000000005,1.1785,2.3616,0.6888000000000001,2.46,3.65616,1.06638,3.8085,1.13136,0.32998000000000005,1.1785,2.5248,0.7364,2.63
2020-10-22 17:00:00,3.61008,1.05294,3.7605,1.09488,0.31934,1.1405,2.5152,0.7336,2.62,3.77328,1.10054,3.9305,1.09488,0.31934,1.1405,2.6784,0.7812,2.79
2020-10-22 17:30:00,3.70512,1.08066,3.8595,1.04592,0.30506,1.0895,2.6592000000000002,0.7756000000000001,2.77,3.87792,1.13106,4.0395,1.04592,0.30506,1.0895,2.832,0.8260000000000001,2.95
2020-10-22 18:00:00,3.91296,1.14128,4.076,1.01376,0.29568,1.056,2.8992,0.8456,3.02,4.07616,1.18888,4.246,1.01376,0.29568,1.056,3.0624,0.8932,3.19
2020-10-22 18:30:00,4.1304,1.2047,4.3025,1.0008,0.2919,1.0425,3.1296,0.9128000000000001,3.26,4.2936,1.2523,4.4725,1.0008,0.2919,1.0425,3.2928,0.9604,3.43
2020-10-22 19:00:00,4.15776,1.21268,4.331,0.9897600000000001,0.28868000000000005,1.031,3.168,0.924,3.3,4.32096,1.26028,4.501,0.9897600000000001,0.28868000000000005,1.031,3.3312,0.9716,3.47
2020-10-22 19:30:00,4.01712,1.17166,4.1845,0.9739200000000001,0.28406000000000003,1.0145,3.0432,0.8876000000000001,3.17,4.17072,1.21646,4.3445,0.9739200000000001,0.28406000000000003,1.0145,3.1968,0.9324,3.33
2020-10-22 20:00:00,3.8544,1.1242,4.015,1.0128,0.2954,1.055,2.8416,0.8288000000000001,2.96,3.9888,1.1634,4.155,1.0128,0.2954,1.055,2.976,0.868,3.1
2020-10-22 20:30:00,3.61056,1.05308,3.761,1.05696,0.30828,1.101,2.5536,0.7448,2.66,3.73536,1.08948,3.891,1.05696,0.30828,1.101,2.6784,0.7812,2.79
2020-10-22 21:00:00,3.4300800000000002,1.00044,3.573,1.04928,0.30604000000000003,1.093,2.3808,0.6944,2.48,3.56448,1.03964,3.713,1.04928,0.30604000000000003,1.093,2.5152,0.7336,2.62
2020-10-22 21:30:00,3.27648,0.95564,3.4130000000000003,1.04928,0.30604000000000003,1.093,2.2272,0.6496000000000001,2.32,3.4300800000000002,1.00044,3.573,1.04928,0.30604000000000003,1.093,2.3808,0.6944,2.48
2020-10-22 22:00:00,3.02928,0.8835400000000001,3.1555,1.05168,0.30674,1.0955,1.9776,0.5768,2.06,3.21168,0.9367400000000001,3.3455,1.05168,0.30674,1.0955,2.16,0.63,2.25
2020-10-22 22:30:00,2.8968,0.8449000000000001,3.0175,1.0536,0.3073,1.0975,1.8432,0.5376000000000001,1.92,3.0888,0.9009,3.2175,1.0536,0.3073,1.0975,2.0352,0.5936,2.12
2020-10-22 23:00:00,2.73504,0.7977200000000001,2.849,0.9686400000000001,0.28252000000000005,1.009,1.7664,0.5152,1.8399999999999999,2.93664,0.8565200000000001,3.059,0.9686400000000001,0.28252000000000005,1.009,1.968,0.5740000000000001,2.05
2020-10-22 23:30:00,2.5944000000000003,0.7567,2.7025,0.9432,0.2751,0.9825,1.6512,0.48160000000000003,1.72,2.7768,0.8099000000000001,2.8925,0.9432,0.2751,0.9825,1.8336000000000001,0.5348,1.9100000000000001
2020-10-23 00:00:00,2.4144,0.7042,2.515,0.9456,0.2758,0.985,1.4688,0.4284,1.53,2.6352,0.7686000000000001,2.745,0.9456,0.2758,0.985,1.6896,0.4928,1.76
2020-10-23 00:30:00,2.3064,0.6727000000000001,2.4025,0.9528000000000001,0.27790000000000004,0.9925,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.5656,0.7483000000000001,2.6725,0.9528000000000001,0.27790000000000004,0.9925,1.6128,0.47040000000000004,1.6800000000000002
2020-10-23 01:00:00,2.22672,0.64946,2.3195,0.99792,0.29106000000000004,1.0395,1.2288000000000001,0.3584,1.28,2.50512,0.7306600000000001,2.6095,0.99792,0.29106000000000004,1.0395,1.5072,0.43960000000000005,1.57
2020-10-23 01:30:00,2.21472,0.6459600000000001,2.307,1.05312,0.30716000000000004,1.097,1.1616,0.3388,1.21,2.5411200000000003,0.74116,2.6470000000000002,1.05312,0.30716000000000004,1.097,1.488,0.434,1.55
2020-10-23 02:00:00,2.21472,0.6459600000000001,2.307,1.05312,0.30716000000000004,1.097,1.1616,0.3388,1.21,2.5411200000000003,0.74116,2.6470000000000002,1.05312,0.30716000000000004,1.097,1.488,0.434,1.55
2020-10-23 02:30:00,2.23536,0.65198,2.3285,1.05456,0.30758,1.0985,1.1808,0.34440000000000004,1.23,2.53296,0.7387800000000001,2.6385,1.05456,0.30758,1.0985,1.4784000000000002,0.4312,1.54
2020-10-23 03:00:00,2.1888,0.6384000000000001,2.2800000000000002,1.0464,0.3052,1.09,1.1424,0.3332,1.19,2.496,0.728,2.6,1.0464,0.3052,1.09,1.4496,0.4228,1.51
2020-10-23 03:30:00,2.18688,0.6378400000000001,2.278,1.04448,0.30464,1.088,1.1424,0.3332,1.19,2.48448,0.7246400000000001,2.588,1.04448,0.30464,1.088,1.44,0.42,1.5
2020-10-23 04:00:00,2.16048,0.63014,2.2505,1.04688,0.30534,1.0905,1.1136,0.32480000000000003,1.16,2.47728,0.7225400000000001,2.5805,1.04688,0.30534,1.0905,1.4304000000000001,0.4172,1.49
2020-10-23 04:30:00,2.27328,0.6630400000000001,2.368,0.63168,0.18424000000000001,0.658,1.6416,0.4788,1.71,2.4460800000000003,0.7134400000000001,2.548,0.63168,0.18424000000000001,0.658,1.8144,0.5292,1.8900000000000001
2020-10-23 05:00:00,2.14224,0.62482,2.2315,1.39344,0.40642000000000006,1.4515,0.7488,0.2184,0.78,2.61264,0.76202,2.7215,1.39344,0.40642000000000006,1.4515,1.2192,0.3556,1.27
2020-10-23 05:30:00,2.20896,0.6442800000000001,2.301,1.26816,0.36988000000000004,1.321,0.9408000000000001,0.27440000000000003,0.98,2.58336,0.75348,2.691,1.26816,0.36988000000000004,1.321,1.3152,0.3836,1.37
2020-10-23 06:00:00,2.38464,0.69552,2.484,1.11744,0.32592000000000004,1.164,1.2671999999999999,0.36960000000000004,1.32,2.64384,0.77112,2.754,1.11744,0.32592000000000004,1.164,1.5264,0.44520000000000004,1.5899999999999999
2020-10-23 06:30:00,2.7336,0.7973,2.8475,1.044,0.3045,1.0875,1.6896,0.4928,1.76,2.868,0.8365,2.9875,1.044,0.3045,1.0875,1.824,0.532,1.9
2020-10-23 07:00:00,3.18096,0.92778,3.3135,0.95376,0.27818000000000004,0.9935,2.2272,0.6496000000000001,2.32,3.3057600000000003,0.96418,3.4435000000000002,0.95376,0.27818000000000004,0.9935,2.352,0.686,2.45
2020-10-23 07:30:00,3.4300800000000002,1.00044,3.573,0.9628800000000001,0.28084000000000003,1.003,2.4672,0.7196,2.5700000000000003,3.57408,1.04244,3.723,0.9628800000000001,0.28084000000000003,1.003,2.6112,0.7616,2.7199999999999998
2020-10-23 08:00:00,3.59568,1.04874,3.7455,0.9844800000000001,0.28714,1.0255,2.6112,0.7616,2.7199999999999998,3.74928,1.09354,3.9055,0.9844800000000001,0.28714,1.0255,2.7648,0.8064,2.88
2020-10-23 08:30:00,3.83376,1.11818,3.9935,1.04016,0.30338000000000004,1.0835,2.7936,0.8148000000000001,2.91,3.99696,1.16578,4.1635,1.04016,0.30338000000000004,1.0835,2.9568000000000003,0.8624,3.08
2020-10-23 09:00:00,3.9470400000000003,1.15122,4.1115,1.10544,0.32242000000000004,1.1515,2.8416,0.8288000000000001,2.96,4.12944,1.20442,4.3015,1.10544,0.32242000000000004,1.1515,3.024,0.882,3.15
2020-10-23 09:30:00,3.92544,1.14492,4.089,1.20864,0.35252000000000006,1.259,2.7168,0.7924,2.83,4.11744,1.20092,4.289,1.20864,0.35252000000000006,1.259,2.9088000000000003,0.8484,3.03
2020-10-23 10:00:00,3.96144,1.15542,4.1265,1.24464,0.36302,1.2965,2.7168,0.7924,2.83,4.15344,1.21142,4.3265,1.24464,0.36302,1.2965,2.9088000000000003,0.8484,3.03
2020-10-23 10:30:00,3.984,1.162,4.15,1.2096,0.3528,1.26,2.7744,0.8092,2.89,4.176,1.218,4.35,1.2096,0.3528,1.26,2.9664,0.8652000000000001,3.09
2020-10-23 11:00:00,4.05456,1.18258,4.2235,1.10736,0.32298000000000004,1.1535,2.9472,0.8596,3.07,4.23696,1.23578,4.4135,1.10736,0.32298000000000004,1.1535,3.1296,0.9128000000000001,3.26
2020-10-23 11:30:00,4.09056,1.1930800000000001,4.261,1.08576,0.31668,1.131,3.0048,0.8764000000000001,3.13,4.28256,1.24908,4.461,1.08576,0.31668,1.131,3.1968,0.9324,3.33
2020-10-23 12:00:00,4.19808,1.22444,4.373,0.93408,0.27244,0.973,3.2640000000000002,0.9520000000000001,3.4,4.37088,1.27484,4.553,0.93408,0.27244,0.973,3.4368,1.0024,3.58
2020-10-23 12:30:00,4.08288,1.1908400000000001,4.253,1.04928,0.30604000000000003,1.093,3.0336,0.8848,3.16,4.26528,1.24404,4.443,1.04928,0.30604000000000003,1.093,3.216,0.9380000000000001,3.35
2020-10-23 13:00:00,4.08192,1.19056,4.252,1.04832,0.30576000000000003,1.092,3.0336,0.8848,3.16,4.26432,1.24376,4.442,1.04832,0.30576000000000003,1.092,3.216,0.9380000000000001,3.35
2020-10-23 13:30:00,3.9432,1.1501000000000001,4.1075,1.1016,0.32130000000000003,1.1475,2.8416,0.8288000000000001,2.96,4.1064,1.1977,4.2775,1.1016,0.32130000000000003,1.1475,3.0048,0.8764000000000001,3.13
2020-10-23 14:00:00,3.6326400000000003,1.05952,3.784,1.3478400000000001,0.39312,1.404,2.2848,0.6664,2.38,3.80544,1.10992,3.964,1.3478400000000001,0.39312,1.404,2.4576000000000002,0.7168,2.56
2020-10-23 14:30:00,3.79008,1.10544,3.948,1.3420800000000002,0.39144,1.3980000000000001,2.448,0.714,2.55,3.96288,1.15584,4.128,1.3420800000000002,0.39144,1.3980000000000001,2.6208,0.7644000000000001,2.73
2020-10-23 15:00:00,3.7104,1.0822,3.865,1.3296000000000001,0.38780000000000003,1.385,2.3808,0.6944,2.48,3.8832,1.1326,4.045,1.3296000000000001,0.38780000000000003,1.385,2.5536,0.7448,2.66
2020-10-23 15:30:00,3.60288,1.05084,3.753,1.33728,0.39004000000000005,1.393,2.2656,0.6608,2.36,3.77568,1.10124,3.933,1.33728,0.39004000000000005,1.393,2.4384,0.7112,2.54
2020-10-23 16:00:00,3.7276800000000003,1.08724,3.883,1.23168,0.35924,1.283,2.496,0.728,2.6,3.90048,1.13764,4.063,1.23168,0.35924,1.283,2.6688,0.7784000000000001,2.7800000000000002
2020-10-23 16:30:00,3.6907200000000002,1.07646,3.8445,1.13712,0.33166,1.1844999999999999,2.5536,0.7448,2.66,3.85392,1.12406,4.0145,1.13712,0.33166,1.1844999999999999,2.7168,0.7924,2.83
2020-10-23 17:00:00,3.7248,1.0864,3.88,1.0464,0.3052,1.09,2.6784,0.7812,2.79,3.8784,1.1312,4.04,1.0464,0.3052,1.09,2.832,0.8260000000000001,2.95
2020-10-23 17:30:00,3.77424,1.10082,3.9314999999999998,1.06704,0.31122000000000005,1.1115,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.93744,1.14842,4.1015,1.06704,0.31122000000000005,1.1115,2.8704,0.8372,2.99
2020-10-23 18:00:00,3.8904,1.1347,4.0525,1.1928,0.34790000000000004,1.2425,2.6976,0.7868,2.81,4.0536,1.1823000000000001,4.2225,1.1928,0.34790000000000004,1.2425,2.8608000000000002,0.8344,2.98
2020-10-23 18:30:00,4.13136,1.20498,4.3035,1.16496,0.33978,1.2135,2.9664,0.8652000000000001,3.09,4.28496,1.2497800000000001,4.4635,1.16496,0.33978,1.2135,3.12,0.91,3.25
2020-10-23 19:00:00,4.12656,1.20358,4.2985,1.09296,0.31878,1.1385,3.0336,0.8848,3.16,4.28016,1.24838,4.4585,1.09296,0.31878,1.1385,3.1872,0.9296000000000001,3.32
2020-10-23 19:30:00,4.09296,1.19378,4.2635,1.05936,0.30898000000000003,1.1035,3.0336,0.8848,3.16,4.19856,1.22458,4.3735,1.05936,0.30898000000000003,1.1035,3.1392,0.9156000000000001,3.27
2020-10-23 20:00:00,3.84432,1.12126,4.0045,1.00272,0.29246,1.0445,2.8416,0.8288000000000001,2.96,3.95952,1.15486,4.1245,1.00272,0.29246,1.0445,2.9568000000000003,0.8624,3.08
2020-10-23 20:30:00,3.67104,1.0707200000000001,3.824,0.96384,0.28112000000000004,1.004,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.79584,1.10712,3.954,0.96384,0.28112000000000004,1.004,2.832,0.8260000000000001,2.95
2020-10-23 21:00:00,3.41952,0.9973600000000001,3.5620000000000003,1.02912,0.30016000000000004,1.072,2.3904,0.6972,2.49,3.55392,1.03656,3.702,1.02912,0.30016000000000004,1.072,2.5248,0.7364,2.63
2020-10-23 21:30:00,3.28272,0.9574600000000001,3.4195,1.0747200000000001,0.31346,1.1195,2.208,0.644,2.3,3.38832,0.98826,3.5295,1.0747200000000001,0.31346,1.1195,2.3136,0.6748000000000001,2.41
2020-10-23 22:00:00,3.0816,0.8988,3.21,1.1136,0.32480000000000003,1.16,1.968,0.5740000000000001,2.05,3.1776,0.9268000000000001,3.31,1.1136,0.32480000000000003,1.16,2.064,0.602,2.15
2020-10-23 22:30:00,2.90016,0.8458800000000001,3.021,1.2585600000000001,0.36708,1.311,1.6416,0.4788,1.71,2.97696,0.86828,3.101,1.2585600000000001,0.36708,1.311,1.7184,0.5012,1.79
2020-10-23 23:00:00,2.73456,0.7975800000000001,2.8485,1.27536,0.37198000000000003,1.3285,1.4592,0.42560000000000003,1.52,2.80176,0.81718,2.9185,1.27536,0.37198000000000003,1.3285,1.5264,0.44520000000000004,1.5899999999999999
2020-10-23 23:30:00,2.56896,0.7492800000000001,2.676,1.16736,0.34048,1.216,1.4016,0.4088,1.46,2.62656,0.7660800000000001,2.7359999999999998,1.16736,0.34048,1.216,1.4592,0.42560000000000003,1.52
2020-10-24 00:00:00,2.4096,0.7028,2.51,1.0944,0.31920000000000004,1.1400000000000001,1.3152,0.3836,1.37,2.4672,0.7196,2.5700000000000003,1.0944,0.31920000000000004,1.1400000000000001,1.3728,0.40040000000000003,1.43
2020-10-24 00:30:00,2.31936,0.6764800000000001,2.416,1.05216,0.30688000000000004,1.096,1.2671999999999999,0.36960000000000004,1.32,2.37696,0.69328,2.476,1.05216,0.30688000000000004,1.096,1.3248,0.3864,1.38
2020-10-24 01:00:00,2.25744,0.65842,2.3515,1.05744,0.30842,1.1015,1.2,0.35000000000000003,1.25,2.30544,0.67242,2.4015,1.05744,0.30842,1.1015,1.248,0.364,1.3
2020-10-24 01:30:00,2.25792,0.65856,2.352,1.07712,0.31416000000000005,1.1219999999999999,1.1808,0.34440000000000004,1.23,2.30592,0.67256,2.402,1.07712,0.31416000000000005,1.1219999999999999,1.2288000000000001,0.3584,1.28
2020-10-24 02:00:00,2.1792,0.6356,2.27,1.0944,0.31920000000000004,1.1400000000000001,1.0848,0.3164,1.13,2.448,0.714,2.55,1.0944,0.31920000000000004,1.1400000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-10-24 02:30:00,2.17968,0.6357400000000001,2.2705,1.17168,0.34174000000000004,1.2205,1.008,0.294,1.05,2.5348800000000002,0.7393400000000001,2.6405000000000003,1.17168,0.34174000000000004,1.2205,1.3632,0.3976,1.42
2020-10-24 03:00:00,2.13456,0.62258,2.2235,1.1457600000000001,0.33418000000000003,1.1935,0.9888,0.2884,1.03,2.50896,0.7317800000000001,2.6135,1.1457600000000001,0.33418000000000003,1.1935,1.3632,0.3976,1.42
2020-10-24 03:30:00,2.13216,0.6218800000000001,2.221,1.16256,0.33908000000000005,1.211,0.9696,0.2828,1.01,2.50656,0.7310800000000001,2.6109999999999998,1.16256,0.33908000000000005,1.211,1.344,0.392,1.4
2020-10-24 04:00:00,2.04672,0.59696,2.132,1.21152,0.35336,1.262,0.8352,0.2436,0.87,2.46912,0.72016,2.572,1.21152,0.35336,1.262,1.2576,0.3668,1.31
2020-10-24 04:30:00,2.0366400000000002,0.5940200000000001,2.1215,1.27824,0.37282000000000004,1.3315000000000001,0.7584000000000001,0.2212,0.79,2.47824,0.72282,2.5815,1.27824,0.37282000000000004,1.3315000000000001,1.2,0.35000000000000003,1.25
2020-10-24 05:00:00,2.03712,0.59416,2.122,1.21152,0.35336,1.262,0.8256,0.24080000000000001,0.86,2.45952,0.7173600000000001,2.5620000000000003,1.21152,0.35336,1.262,1.248,0.364,1.3
2020-10-24 05:30:00,2.11104,0.61572,2.199,1.20864,0.35252000000000006,1.259,0.9024000000000001,0.2632,0.9400000000000001,2.48544,0.72492,2.589,1.20864,0.35252000000000006,1.259,1.2768,0.3724,1.33
2020-10-24 06:00:00,2.15952,0.6298600000000001,2.2495,1.18032,0.34426,1.2295,0.9792000000000001,0.2856,1.02,2.52432,0.73626,2.6295,1.18032,0.34426,1.2295,1.344,0.392,1.4
2020-10-24 06:30:00,2.328,0.679,2.425,1.272,0.371,1.325,1.056,0.308,1.1,2.6448,0.7714000000000001,2.755,1.272,0.371,1.325,1.3728,0.40040000000000003,1.43
2020-10-24 07:00:00,2.53824,0.7403200000000001,2.644,1.27104,0.37072000000000005,1.324,1.2671999999999999,0.36960000000000004,1.32,2.75904,0.8047200000000001,2.874,1.27104,0.37072000000000005,1.324,1.488,0.434,1.55
2020-10-24 07:30:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,1.3056,0.3808,1.3599999999999999,1.4016,0.4088,1.46,2.7936,0.8148000000000001,2.91,1.3056,0.3808,1.3599999999999999,1.488,0.434,1.55
2020-10-24 08:00:00,2.94096,0.8577800000000001,3.0635,1.37616,0.40138,1.4335,1.5648,0.45640000000000003,1.63,3.04656,0.88858,3.1735,1.37616,0.40138,1.4335,1.6703999999999999,0.4872,1.74
2020-10-24 08:30:00,3.14784,0.91812,3.279,1.40064,0.40852000000000005,1.459,1.7472,0.5096,1.82,3.26304,0.9517200000000001,3.399,1.40064,0.40852000000000005,1.459,1.8624,0.5432,1.94
2020-10-24 09:00:00,3.28224,0.9573200000000001,3.419,1.37184,0.40012000000000003,1.429,1.9104,0.5572,1.99,3.40704,0.99372,3.549,1.37184,0.40012000000000003,1.429,2.0352,0.5936,2.12
2020-10-24 09:30:00,3.44256,1.00408,3.586,1.3593600000000001,0.39648000000000005,1.416,2.0832,0.6076,2.17,3.5961600000000002,1.04888,3.746,1.3593600000000001,0.39648000000000005,1.416,2.2368,0.6524,2.33
2020-10-24 10:00:00,3.5664,1.0402,3.715,1.4064,0.4102,1.465,2.16,0.63,2.25,3.7104,1.0822,3.865,1.4064,0.4102,1.465,2.304,0.672,2.4
2020-10-24 10:30:00,3.59376,1.04818,3.7435,1.44336,0.42098,1.5035,2.1504,0.6272,2.24,3.73776,1.09018,3.8935,1.44336,0.42098,1.5035,2.2944,0.6692,2.39
2020-10-24 11:00:00,3.58224,1.04482,3.7315,1.43184,0.41762000000000005,1.4915,2.1504,0.6272,2.24,3.73584,1.08962,3.8915,1.43184,0.41762000000000005,1.4915,2.304,0.672,2.4
2020-10-24 11:30:00,3.4488,1.0059,3.5925000000000002,1.452,0.42350000000000004,1.5125000000000002,1.9968,0.5824,2.08,3.5928,1.0479,3.7425,1.452,0.42350000000000004,1.5125000000000002,2.1408,0.6244000000000001,2.23
2020-10-24 12:00:00,3.4780800000000003,1.01444,3.623,1.4428800000000002,0.42084000000000005,1.5030000000000001,2.0352,0.5936,2.12,3.61248,1.05364,3.763,1.4428800000000002,0.42084000000000005,1.5030000000000001,2.1696,0.6328,2.26
2020-10-24 12:30:00,3.42288,0.9983400000000001,3.5655,1.44528,0.42154,1.5055,1.9776,0.5768,2.06,3.55728,1.03754,3.7055,1.44528,0.42154,1.5055,2.112,0.616,2.2
2020-10-24 13:00:00,3.41472,0.9959600000000001,3.557,1.45632,0.42476,1.517,1.9584000000000001,0.5712,2.04,3.56832,1.04076,3.717,1.45632,0.42476,1.517,2.112,0.616,2.2
2020-10-24 13:30:00,3.40032,0.9917600000000001,3.542,1.43232,0.41776,1.492,1.968,0.5740000000000001,2.05,3.56352,1.03936,3.7119999999999997,1.43232,0.41776,1.492,2.1312,0.6216,2.22
2020-10-24 14:00:00,3.36672,0.98196,3.507,1.43712,0.41916000000000003,1.4969999999999999,1.9296000000000002,0.5628000000000001,2.01,3.52992,1.02956,3.677,1.43712,0.41916000000000003,1.4969999999999999,2.0928,0.6104,2.18
2020-10-24 14:30:00,3.21216,0.93688,3.346,1.46496,0.42728000000000005,1.526,1.7472,0.5096,1.82,3.38496,0.98728,3.526,1.46496,0.42728000000000005,1.526,1.92,0.56,2.0
2020-10-24 15:00:00,3.19392,0.93156,3.327,1.41792,0.41356000000000004,1.477,1.776,0.518,1.85,3.35712,0.97916,3.497,1.41792,0.41356000000000004,1.477,1.9392,0.5656,2.02
2020-10-24 15:30:00,3.24576,0.9466800000000001,3.3810000000000002,1.42176,0.41468000000000005,1.4809999999999999,1.824,0.532,1.9,3.40896,0.99428,3.551,1.42176,0.41468000000000005,1.4809999999999999,1.9872,0.5796,2.07
2020-10-24 16:00:00,3.22176,0.9396800000000001,3.356,1.34016,0.39088,1.396,1.8816000000000002,0.5488000000000001,1.96,3.38496,0.98728,3.526,1.34016,0.39088,1.396,2.0448,0.5964,2.13
2020-10-24 16:30:00,3.32208,0.9689400000000001,3.4605,1.39248,0.40614000000000006,1.4505,1.9296000000000002,0.5628000000000001,2.01,3.49488,1.01934,3.6405000000000003,1.39248,0.40614000000000006,1.4505,2.1024,0.6132000000000001,2.19
2020-10-24 17:00:00,3.48816,1.01738,3.6335,1.35696,0.39578,1.4135,2.1312,0.6216,2.22,3.66096,1.06778,3.8135,1.35696,0.39578,1.4135,2.304,0.672,2.4
2020-10-24 17:30:00,3.624,1.057,3.775,1.4064,0.4102,1.465,2.2176,0.6468,2.31,3.7776,1.1018,3.935,1.4064,0.4102,1.465,2.3712,0.6916,2.47
2020-10-24 18:00:00,3.88944,1.13442,4.0515,1.32624,0.38682000000000005,1.3815,2.5632,0.7476,2.67,4.00464,1.16802,4.1715,1.32624,0.38682000000000005,1.3815,2.6784,0.7812,2.79
2020-10-24 18:30:00,3.97584,1.15962,4.1415,1.34544,0.39242000000000005,1.4015,2.6304,0.7672,2.74,4.10064,1.19602,4.2715,1.34544,0.39242000000000005,1.4015,2.7552,0.8036000000000001,2.87
2020-10-24 19:00:00,3.8697600000000003,1.1286800000000001,4.031,1.40256,0.40908000000000005,1.461,2.4672,0.7196,2.5700000000000003,4.00416,1.16788,4.171,1.40256,0.40908000000000005,1.461,2.6016,0.7588,2.71
2020-10-24 19:30:00,3.7032,1.0801,3.8575,1.332,0.3885,1.3875,2.3712,0.6916,2.47,3.8472,1.1221,4.0075,1.332,0.3885,1.3875,2.5152,0.7336,2.62
2020-10-24 20:00:00,3.57456,1.04258,3.7235,1.28016,0.37338000000000005,1.3335,2.2944,0.6692,2.39,3.71856,1.08458,3.8735,1.28016,0.37338000000000005,1.3335,2.4384,0.7112,2.54
2020-10-24 20:30:00,3.36048,0.9801400000000001,3.5005,1.23888,0.36134000000000005,1.2905,2.1216,0.6188,2.21,3.49488,1.01934,3.6405000000000003,1.23888,0.36134000000000005,1.2905,2.2560000000000002,0.658,2.35
2020-10-24 21:00:00,3.18768,0.9297400000000001,3.3205,1.3060800000000001,0.38094000000000006,1.3605,1.8816000000000002,0.5488000000000001,1.96,3.29328,0.9605400000000001,3.4305,1.3060800000000001,0.38094000000000006,1.3605,1.9872,0.5796,2.07
2020-10-24 21:30:00,3.08688,0.90034,3.2155,1.27248,0.37114,1.3255,1.8144,0.5292,1.8900000000000001,3.19248,0.9311400000000001,3.3255,1.27248,0.37114,1.3255,1.92,0.56,2.0
2020-10-24 22:00:00,2.99952,0.8748600000000001,3.1245,1.18512,0.34566,1.2345,1.8144,0.5292,1.8900000000000001,3.08592,0.9000600000000001,3.2145,1.18512,0.34566,1.2345,1.9008,0.5544,1.98
2020-10-24 22:30:00,2.82864,0.8250200000000001,2.9465,1.15824,0.33782,1.2065000000000001,1.6703999999999999,0.4872,1.74,2.9150400000000003,0.8502200000000001,3.0365,1.15824,0.33782,1.2065000000000001,1.7568000000000001,0.5124000000000001,1.83
2020-10-24 23:00:00,2.7432,0.8001,2.8575,1.1400000000000001,0.3325,1.1875,1.6032000000000002,0.4676,1.67,2.8104,0.8197,2.9275,1.1400000000000001,0.3325,1.1875,1.6703999999999999,0.4872,1.74
2020-10-24 23:30:00,2.57232,0.75026,2.6795,1.10352,0.32186000000000003,1.1495,1.4688,0.4284,1.53,2.6299200000000003,0.7670600000000001,2.7395,1.10352,0.32186000000000003,1.1495,1.5264,0.44520000000000004,1.5899999999999999
2020-10-25 00:00:00,2.4264,0.7077,2.5275,1.0248,0.2989,1.0675,1.4016,0.4088,1.46,2.484,0.7245,2.5875,1.0248,0.2989,1.0675,1.4592,0.42560000000000003,1.52
2020-10-25 00:30:00,2.30688,0.6728400000000001,2.403,1.01088,0.29484000000000005,1.053,1.296,0.378,1.35,2.35488,0.68684,2.453,1.01088,0.29484000000000005,1.053,1.344,0.392,1.4
2020-10-25 01:00:00,2.2444800000000003,0.65464,2.338,1.11168,0.32424000000000003,1.158,1.1328,0.3304,1.18,2.29248,0.66864,2.388,1.11168,0.32424000000000003,1.158,1.1808,0.34440000000000004,1.23
2020-10-25 01:30:00,2.26032,0.6592600000000001,2.3545,1.13712,0.33166,1.1844999999999999,1.1232,0.3276,1.17,2.30832,0.6732600000000001,2.4045,1.13712,0.33166,1.1844999999999999,1.1712,0.3416,1.22
2020-10-25 02:00:00,2.2704,0.6622,2.365,1.1472,0.3346,1.195,1.1232,0.3276,1.17,2.3184,0.6762,2.415,1.1472,0.3346,1.195,1.1712,0.3416,1.22
2020-10-25 02:30:00,2.2056,0.6433,2.2975,1.1016,0.32130000000000003,1.1475,1.104,0.322,1.15,2.34,0.6825,2.4375,1.1016,0.32130000000000003,1.1475,1.2384,0.3612,1.29
2020-10-25 03:00:00,2.05392,0.59906,2.1395,1.05552,0.30786,1.0995,0.9984000000000001,0.2912,1.04,2.39952,0.69986,2.4995,1.05552,0.30786,1.0995,1.344,0.392,1.4
2020-10-25 03:30:00,1.99632,0.58226,2.0795,1.08432,0.31626000000000004,1.1295,0.912,0.266,0.9500000000000001,2.02512,0.5906600000000001,2.1095,1.08432,0.31626000000000004,1.1295,0.9408000000000001,0.27440000000000003,0.98
2020-10-25 04:00:00,2.02704,0.5912200000000001,2.1115,1.08624,0.31682000000000005,1.1315,0.9408000000000001,0.27440000000000003,0.98,2.02704,0.5912200000000001,2.1115,1.08624,0.31682000000000005,1.1315,0.9408000000000001,0.27440000000000003,0.98
2020-10-25 04:30:00,2.28096,0.6652800000000001,2.376,1.27296,0.37128000000000005,1.326,1.008,0.294,1.05,2.30016,0.67088,2.396,1.27296,0.37128000000000005,1.326,1.0272000000000001,0.29960000000000003,1.07
2020-10-25 05:00:00,2.22336,0.6484800000000001,2.316,1.1961600000000001,0.34888,1.246,1.0272000000000001,0.29960000000000003,1.07,2.23296,0.6512800000000001,2.326,1.1961600000000001,0.34888,1.246,1.0368,0.3024,1.08
2020-10-25 05:30:00,2.19552,0.64036,2.287,1.12032,0.32676000000000005,1.167,1.0752,0.3136,1.12,2.22432,0.64876,2.317,1.12032,0.32676000000000005,1.167,1.104,0.322,1.15
2020-10-25 06:00:00,2.19168,0.63924,2.283,1.10688,0.32284,1.153,1.0848,0.3164,1.13,2.23008,0.65044,2.323,1.10688,0.32284,1.153,1.1232,0.3276,1.17
2020-10-25 06:30:00,2.21472,0.6459600000000001,2.307,1.10112,0.32116,1.147,1.1136,0.32480000000000003,1.16,2.28192,0.66556,2.377,1.10112,0.32116,1.147,1.1808,0.34440000000000004,1.23
2020-10-25 07:00:00,2.33472,0.68096,2.432,1.14432,0.33376,1.192,1.1904,0.3472,1.24,2.41152,0.7033600000000001,2.512,1.14432,0.33376,1.192,1.2671999999999999,0.36960000000000004,1.32
2020-10-25 07:30:00,2.56272,0.74746,2.6695,1.22832,0.35826,1.2795,1.3344,0.38920000000000005,1.3900000000000001,2.64912,0.77266,2.7595,1.22832,0.35826,1.2795,1.4208,0.41440000000000005,1.48
2020-10-25 08:00:00,2.78352,0.81186,2.8995,1.23792,0.36106000000000005,1.2895,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.86992,0.83706,2.9895,1.23792,0.36106000000000005,1.2895,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-10-25 08:30:00,2.952,0.861,3.075,1.2528000000000001,0.3654,1.305,1.6992,0.49560000000000004,1.77,3.0384,0.8862,3.165,1.2528000000000001,0.3654,1.305,1.7856,0.5208,1.8599999999999999
2020-10-25 09:00:00,2.98176,0.8696800000000001,3.106,1.27296,0.37128000000000005,1.326,1.7088,0.4984,1.78,3.08736,0.9004800000000001,3.216,1.27296,0.37128000000000005,1.326,1.8144,0.5292,1.8900000000000001
2020-10-25 09:30:00,3.26208,0.9514400000000001,3.398,1.3420800000000002,0.39144,1.3980000000000001,1.92,0.56,2.0,3.37728,0.98504,3.518,1.3420800000000002,0.39144,1.3980000000000001,2.0352,0.5936,2.12
2020-10-25 10:00:00,3.0168,0.8799,3.1425,1.404,0.40950000000000003,1.4625,1.6128,0.47040000000000004,1.6800000000000002,3.1416,0.9163,3.2725,1.404,0.40950000000000003,1.4625,1.7376,0.5068,1.81
2020-10-25 10:30:00,3.0624,0.8932,3.19,1.3728,0.40040000000000003,1.43,1.6896,0.4928,1.76,3.1776,0.9268000000000001,3.31,1.3728,0.40040000000000003,1.43,1.8048000000000002,0.5264,1.88
2020-10-25 11:00:00,3.0432,0.8876000000000001,3.17,1.5264,0.44520000000000004,1.5899999999999999,1.5168,0.4424,1.58,3.168,0.924,3.3,1.5264,0.44520000000000004,1.5899999999999999,1.6416,0.4788,1.71
2020-10-25 11:30:00,3.08304,0.89922,3.2115,1.51824,0.44282000000000005,1.5815000000000001,1.5648,0.45640000000000003,1.63,3.19824,0.9328200000000001,3.3315,1.51824,0.44282000000000005,1.5815000000000001,1.6800000000000002,0.49,1.75
2020-10-25 12:00:00,3.26544,0.95242,3.4015,1.56624,0.45682000000000006,1.6315,1.6992,0.49560000000000004,1.77,3.39984,0.9916200000000001,3.5415,1.56624,0.45682000000000006,1.6315,1.8336000000000001,0.5348,1.9100000000000001
2020-10-25 12:30:00,3.48384,1.01612,3.629,1.54464,0.45052000000000003,1.609,1.9392,0.5656,2.02,3.61824,1.05532,3.769,1.54464,0.45052000000000003,1.609,2.0736,0.6048,2.16
2020-10-25 13:00:00,3.55392,1.03656,3.702,1.49952,0.43736,1.562,2.0544000000000002,0.5992000000000001,2.14,3.67872,1.07296,3.832,1.49952,0.43736,1.562,2.1792,0.6356,2.27
2020-10-25 13:30:00,3.25008,0.9479400000000001,3.3855,1.3300800000000002,0.38794,1.3855,1.92,0.56,2.0,3.37488,0.9843400000000001,3.5155000000000003,1.3300800000000002,0.38794,1.3855,2.0448,0.5964,2.13
2020-10-25 14:00:00,3.00144,0.8754200000000001,3.1265,1.24464,0.36302,1.2965,1.7568000000000001,0.5124000000000001,1.83,3.13584,0.9146200000000001,3.2665,1.24464,0.36302,1.2965,1.8912,0.5516,1.97
2020-10-25 14:30:00,3.23232,0.94276,3.367,1.29312,0.37716000000000005,1.347,1.9392,0.5656,2.02,3.36672,0.98196,3.507,1.29312,0.37716000000000005,1.347,2.0736,0.6048,2.16
2020-10-25 15:00:00,3.55728,1.03754,3.7055,1.42608,0.41594000000000003,1.4855,2.1312,0.6216,2.22,3.73008,1.08794,3.8855,1.42608,0.41594000000000003,1.4855,2.304,0.672,2.4
2020-10-25 15:30:00,3.65808,1.06694,3.8105,1.23888,0.36134000000000005,1.2905,2.4192,0.7056,2.52,3.81168,1.11174,3.9705,1.23888,0.36134000000000005,1.2905,2.5728,0.7504000000000001,2.68
2020-10-25 16:00:00,3.80016,1.10838,3.9585,1.16016,0.33838,1.2085,2.64,0.77,2.75,3.9345600000000003,1.14758,4.0985,1.16016,0.33838,1.2085,2.7744,0.8092,2.89
2020-10-25 16:30:00,3.87648,1.13064,4.038,1.0924800000000001,0.31864000000000003,1.138,2.784,0.812,2.9,4.00128,1.16704,4.168,1.0924800000000001,0.31864000000000003,1.138,2.9088000000000003,0.8484,3.03
2020-10-25 17:00:00,3.96336,1.15598,4.1285,1.02576,0.29918,1.0685,2.9376,0.8568,3.06,4.07856,1.18958,4.2485,1.02576,0.29918,1.0685,3.0528,0.8904000000000001,3.18
2020-10-25 17:30:00,4.1952,1.2236,4.37,0.9888,0.2884,1.03,3.2064,0.9352,3.34,4.2912,1.2516,4.47,0.9888,0.2884,1.03,3.3024,0.9632000000000001,3.44
2020-10-25 18:00:00,4.15392,1.21156,4.327,0.9955200000000001,0.29036,1.037,3.1584,0.9212,3.29,4.25952,1.2423600000000001,4.437,0.9955200000000001,0.29036,1.037,3.2640000000000002,0.9520000000000001,3.4
2020-10-25 18:30:00,4.0848,1.1914,4.255,1.0416,0.3038,1.085,3.0432,0.8876000000000001,3.17,4.2,1.225,4.375,1.0416,0.3038,1.085,3.1584,0.9212,3.29
2020-10-25 19:00:00,3.86064,1.12602,4.0215,1.08624,0.31682000000000005,1.1315,2.7744,0.8092,2.89,3.98544,1.16242,4.1515,1.08624,0.31682000000000005,1.1315,2.8992,0.8456,3.02
2020-10-25 19:30:00,3.73248,1.08864,3.888,1.11168,0.32424000000000003,1.158,2.6208,0.7644000000000001,2.73,3.84768,1.1222400000000001,4.008,1.11168,0.32424000000000003,1.158,2.7359999999999998,0.798,2.85
2020-10-25 20:00:00,3.52848,1.02914,3.6755,1.10928,0.32354000000000005,1.1555,2.4192,0.7056,2.52,3.63408,1.05994,3.7855,1.10928,0.32354000000000005,1.1555,2.5248,0.7364,2.63
2020-10-25 20:30:00,3.35136,0.9774800000000001,3.491,1.11456,0.32508000000000004,1.161,2.2368,0.6524,2.33,3.44736,1.00548,3.591,1.11456,0.32508000000000004,1.161,2.3328,0.6804,2.43
2020-10-25 21:00:00,3.17616,0.9263800000000001,3.3085,1.11216,0.32438,1.1585,2.064,0.602,2.15,3.27216,0.9543800000000001,3.4085,1.11216,0.32438,1.1585,2.16,0.63,2.25
2020-10-25 21:30:00,3.12144,0.9104200000000001,3.2515,1.13424,0.33082,1.1815,1.9872,0.5796,2.07,3.20784,0.9356200000000001,3.3415,1.13424,0.33082,1.1815,2.0736,0.6048,2.16
2020-10-25 22:00:00,2.87136,0.8374800000000001,2.991,1.10496,0.32228,1.151,1.7664,0.5152,1.8399999999999999,2.95776,0.8626800000000001,3.081,1.10496,0.32228,1.151,1.8528,0.5404,1.9300000000000002
2020-10-25 22:30:00,2.73216,0.79688,2.846,1.10016,0.32088,1.146,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.79936,0.8164800000000001,2.916,1.10016,0.32088,1.146,1.6992,0.49560000000000004,1.77
2020-10-25 23:00:00,2.56176,0.7471800000000001,2.6685,1.12176,0.32718,1.1685,1.44,0.42,1.5,2.62896,0.76678,2.7385,1.12176,0.32718,1.1685,1.5072,0.43960000000000005,1.57
2020-10-25 23:30:00,2.41152,0.7033600000000001,2.512,1.13472,0.33096000000000003,1.182,1.2768,0.3724,1.33,2.46912,0.72016,2.572,1.13472,0.33096000000000003,1.182,1.3344,0.38920000000000005,1.3900000000000001
2020-10-26 00:00:00,2.36544,0.6899200000000001,2.464,1.17504,0.34272,1.224,1.1904,0.3472,1.24,2.41344,0.7039200000000001,2.5140000000000002,1.17504,0.34272,1.224,1.2384,0.3612,1.29
2020-10-26 00:30:00,2.32224,0.67732,2.419,1.13184,0.33012,1.179,1.1904,0.3472,1.24,2.37984,0.6941200000000001,2.479,1.13184,0.33012,1.179,1.248,0.364,1.3
2020-10-26 01:00:00,2.32848,0.6791400000000001,2.4255,1.14768,0.33474000000000004,1.1955,1.1808,0.34440000000000004,1.23,2.37648,0.6931400000000001,2.4755000000000003,1.14768,0.33474000000000004,1.1955,1.2288000000000001,0.3584,1.28
2020-10-26 01:30:00,2.32464,0.6780200000000001,2.4215,1.14384,0.33362,1.1915,1.1808,0.34440000000000004,1.23,2.37264,0.6920200000000001,2.4715,1.14384,0.33362,1.1915,1.2288000000000001,0.3584,1.28
2020-10-26 02:00:00,2.28912,0.66766,2.3845,1.19472,0.34846000000000005,1.2445,1.0944,0.31920000000000004,1.1400000000000001,2.32752,0.67886,2.4245,1.19472,0.34846000000000005,1.2445,1.1328,0.3304,1.18
2020-10-26 02:30:00,2.27472,0.66346,2.3695,1.15152,0.33586000000000005,1.1995,1.1232,0.3276,1.17,2.32272,0.6774600000000001,2.4195,1.15152,0.33586000000000005,1.1995,1.1712,0.3416,1.22
2020-10-26 03:00:00,2.24016,0.6533800000000001,2.3335,1.16496,0.33978,1.2135,1.0752,0.3136,1.12,2.25936,0.65898,2.3535,1.16496,0.33978,1.2135,1.0944,0.31920000000000004,1.1400000000000001
2020-10-26 03:30:00,2.26368,0.66024,2.358,1.15008,0.33544,1.198,1.1136,0.32480000000000003,1.16,2.28288,0.6658400000000001,2.378,1.15008,0.33544,1.198,1.1328,0.3304,1.18
2020-10-26 04:00:00,2.2392,0.6531,2.3325,1.164,0.3395,1.2125,1.0752,0.3136,1.12,2.2584,0.6587000000000001,2.3525,1.164,0.3395,1.2125,1.0944,0.31920000000000004,1.1400000000000001
2020-10-26 04:30:00,2.26608,0.6609400000000001,2.3605,1.19088,0.34734000000000004,1.2405,1.0752,0.3136,1.12,2.28528,0.66654,2.3805,1.19088,0.34734000000000004,1.2405,1.0944,0.31920000000000004,1.1400000000000001
2020-10-26 05:00:00,2.2536,0.6573,2.3475,1.1784,0.3437,1.2275,1.0752,0.3136,1.12,2.2632,0.6601,2.3575,1.1784,0.3437,1.2275,1.0848,0.3164,1.13
2020-10-26 05:30:00,2.3976,0.6993,2.4975,1.2072,0.3521,1.2575,1.1904,0.3472,1.24,2.4455999999999998,0.7133,2.5475,1.2072,0.3521,1.2575,1.2384,0.3612,1.29
2020-10-26 06:00:00,2.5488,0.7434000000000001,2.6550000000000002,1.224,0.357,1.275,1.3248,0.3864,1.38,2.6448,0.7714000000000001,2.755,1.224,0.357,1.275,1.4208,0.41440000000000005,1.48
2020-10-26 06:30:00,3.01536,0.87948,3.141,1.24896,0.36428000000000005,1.301,1.7664,0.5152,1.8399999999999999,3.14976,0.91868,3.281,1.24896,0.36428000000000005,1.301,1.9008,0.5544,1.98
2020-10-26 07:00:00,3.5352,1.0311,3.6825,1.2792,0.37310000000000004,1.3325,2.2560000000000002,0.658,2.35,3.6888,1.0759,3.8425000000000002,1.2792,0.37310000000000004,1.3325,2.4096,0.7028,2.51
2020-10-26 07:30:00,3.92448,1.14464,4.088,1.2172800000000001,0.35504,1.268,2.7072000000000003,0.7896000000000001,2.8200000000000003,4.07808,1.18944,4.248,1.2172800000000001,0.35504,1.268,2.8608000000000002,0.8344,2.98
2020-10-26 08:00:00,4.18704,1.22122,4.3615,1.23984,0.36162000000000005,1.2915,2.9472,0.8596,3.07,4.35984,1.27162,4.5415,1.23984,0.36162000000000005,1.2915,3.12,0.91,3.25
2020-10-26 08:30:00,4.39296,1.28128,4.5760000000000005,1.34976,0.39368000000000003,1.4060000000000001,3.0432,0.8876000000000001,3.17,4.58496,1.33728,4.776,1.34976,0.39368000000000003,1.4060000000000001,3.2352,0.9436,3.37
2020-10-26 09:00:00,4.55616,1.32888,4.746,1.33056,0.38808000000000004,1.3860000000000001,3.2256,0.9408000000000001,3.36,4.75776,1.38768,4.956,1.33056,0.38808000000000004,1.3860000000000001,3.4272,0.9996,3.5700000000000003
2020-10-26 09:30:00,4.38288,1.27834,4.5655,1.29168,0.37674,1.3455,3.0912,0.9016000000000001,3.22,4.58448,1.33714,4.7755,1.29168,0.37674,1.3455,3.2928,0.9604,3.43
2020-10-26 10:00:00,4.39536,1.28198,4.5785,1.23696,0.36078000000000005,1.2885,3.1584,0.9212,3.29,4.59696,1.34078,4.7885,1.23696,0.36078000000000005,1.2885,3.36,0.98,3.5
2020-10-26 10:30:00,4.51728,1.3175400000000002,4.7055,1.19568,0.34874000000000005,1.2455,3.3216,0.9688,3.46,4.70928,1.37354,4.9055,1.19568,0.34874000000000005,1.2455,3.5136000000000003,1.0248,3.66
2020-10-26 11:00:00,4.38672,1.27946,4.5695,1.26672,0.36946,1.3195000000000001,3.12,0.91,3.25,4.57872,1.33546,4.7695,1.26672,0.36946,1.3195000000000001,3.312,0.966,3.45
2020-10-26 11:30:00,4.3992,1.2831000000000001,4.5825,1.2888,0.3759,1.3425,3.1104,0.9072,3.24,4.5912,1.3391,4.7825,1.2888,0.3759,1.3425,3.3024,0.9632000000000001,3.44
2020-10-26 12:00:00,4.35312,1.26966,4.5344999999999995,1.29072,0.37646,1.3445,3.0624,0.8932,3.19,4.54512,1.32566,4.7345,1.29072,0.37646,1.3445,3.2544,0.9492,3.39
2020-10-26 12:30:00,4.2048,1.2264,4.38,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.6592000000000002,0.7756000000000001,2.77,4.4064,1.2852000000000001,4.59,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.8608000000000002,0.8344,2.98
2020-10-26 13:00:00,4.23216,1.23438,4.4085,1.56336,0.45598000000000005,1.6285,2.6688,0.7784000000000001,2.7800000000000002,4.44336,1.2959800000000001,4.6285,1.56336,0.45598000000000005,1.6285,2.88,0.84,3.0
2020-10-26 13:30:00,4.236,1.2355,4.4125,1.4136,0.4123,1.4725000000000001,2.8224,0.8232,2.94,4.428,1.2915,4.6125,1.4136,0.4123,1.4725000000000001,3.0144,0.8792000000000001,3.14
2020-10-26 14:00:00,4.4054400000000005,1.28492,4.589,0.7574400000000001,0.22092,0.789,3.648,1.064,3.8,4.58784,1.33812,4.779,0.7574400000000001,0.22092,0.789,3.8304,1.1172,3.99
2020-10-26 14:30:00,4.17504,1.21772,4.349,1.08384,0.31612,1.129,3.0912,0.9016000000000001,3.22,4.36704,1.27372,4.549,1.08384,0.31612,1.129,3.2832,0.9576,3.42
2020-10-26 15:00:00,4.17072,1.21646,4.3445,1.31952,0.38486000000000004,1.3745,2.8512,0.8316,2.9699999999999998,4.36272,1.2724600000000001,4.5445,1.31952,0.38486000000000004,1.3745,3.0432,0.8876000000000001,3.17
2020-10-26 15:30:00,4.04352,1.17936,4.212,1.27872,0.37296,1.332,2.7648,0.8064,2.88,4.22592,1.23256,4.402,1.27872,0.37296,1.332,2.9472,0.8596,3.07
2020-10-26 16:00:00,4.06128,1.18454,4.2305,1.36368,0.39774000000000004,1.4205,2.6976,0.7868,2.81,4.25328,1.24054,4.4305,1.36368,0.39774000000000004,1.4205,2.8896,0.8428,3.01
2020-10-26 16:30:00,4.16976,1.21618,4.3435,1.30896,0.38178,1.3635,2.8608000000000002,0.8344,2.98,4.37136,1.27498,4.5535,1.30896,0.38178,1.3635,3.0624,0.8932,3.19
2020-10-26 17:00:00,4.57104,1.33322,4.7615,1.11504,0.32522,1.1615,3.456,1.008,3.6,4.76304,1.38922,4.9615,1.11504,0.32522,1.1615,3.648,1.064,3.8
2020-10-26 17:30:00,4.72848,1.37914,4.9254999999999995,1.05168,0.30674,1.0955,3.6768,1.0724,3.83,4.92048,1.43514,5.1255,1.05168,0.30674,1.0955,3.8688000000000002,1.1284,4.03
2020-10-26 18:00:00,4.77696,1.39328,4.976,1.05216,0.30688000000000004,1.096,3.7248,1.0864,3.88,4.96896,1.44928,5.176,1.05216,0.30688000000000004,1.096,3.9168000000000003,1.1424,4.08
2020-10-26 18:30:00,4.7616,1.3888,4.96,1.0368,0.3024,1.08,3.7248,1.0864,3.88,4.8672,1.4196,5.07,1.0368,0.3024,1.08,3.8304,1.1172,3.99
2020-10-26 19:00:00,4.62192,1.34806,4.8145,1.00272,0.29246,1.0445,3.6192,1.0556,3.77,4.71792,1.37606,4.9145,1.00272,0.29246,1.0445,3.7152000000000003,1.0836000000000001,3.87
2020-10-26 19:30:00,4.344,1.267,4.525,1.0224,0.2982,1.065,3.3216,0.9688,3.46,4.4496,1.2978,4.635,1.0224,0.2982,1.065,3.4272,0.9996,3.5700000000000003
2020-10-26 20:00:00,4.1664,1.2152,4.34,1.0272000000000001,0.29960000000000003,1.07,3.1392,0.9156000000000001,3.27,4.2816,1.2488000000000001,4.46,1.0272000000000001,0.29960000000000003,1.07,3.2544,0.9492,3.39
2020-10-26 20:30:00,3.8990400000000003,1.1372200000000001,4.0615,1.07664,0.31402,1.1215,2.8224,0.8232,2.94,4.02384,1.17362,4.1915,1.07664,0.31402,1.1215,2.9472,0.8596,3.07
2020-10-26 21:00:00,3.63216,1.05938,3.7835,1.02096,0.29778000000000004,1.0635,2.6112,0.7616,2.7199999999999998,3.76656,1.0985800000000001,3.9235,1.02096,0.29778000000000004,1.0635,2.7456,0.8008000000000001,2.86
2020-10-26 21:30:00,3.468,1.0115,3.6125,1.1448,0.33390000000000003,1.1925,2.3232,0.6776,2.42,3.5832,1.0451,3.7325,1.1448,0.33390000000000003,1.1925,2.4384,0.7112,2.54
2020-10-26 22:00:00,3.20832,0.93576,3.342,1.11552,0.32536000000000004,1.162,2.0928,0.6104,2.18,3.3235200000000003,0.9693600000000001,3.462,1.11552,0.32536000000000004,1.162,2.208,0.644,2.3
2020-10-26 22:30:00,2.99808,0.8744400000000001,3.123,1.11648,0.32564000000000004,1.163,1.8816000000000002,0.5488000000000001,1.96,3.09408,0.90244,3.223,1.11648,0.32564000000000004,1.163,1.9776,0.5768,2.06
2020-10-26 23:00:00,2.8022400000000003,0.81732,2.919,1.10304,0.32172,1.149,1.6992,0.49560000000000004,1.77,2.88864,0.84252,3.009,1.10304,0.32172,1.149,1.7856,0.5208,1.8599999999999999
2020-10-26 23:30:00,2.6376,0.7693,2.7475,1.1016,0.32130000000000003,1.1475,1.536,0.448,1.6,2.6952,0.7861,2.8075,1.1016,0.32130000000000003,1.1475,1.5936,0.46480000000000005,1.6600000000000001
2020-10-27 00:00:00,2.52576,0.7366800000000001,2.6310000000000002,1.11456,0.32508000000000004,1.161,1.4112,0.4116,1.47,2.56416,0.7478800000000001,2.6710000000000003,1.11456,0.32508000000000004,1.161,1.4496,0.4228,1.51
2020-10-27 00:30:00,2.47488,0.72184,2.578,1.08288,0.31584,1.1280000000000001,1.392,0.406,1.45,2.52288,0.73584,2.628,1.08288,0.31584,1.1280000000000001,1.44,0.42,1.5
2020-10-27 01:00:00,2.45712,0.7166600000000001,2.5595,1.16112,0.33866,1.2095,1.296,0.378,1.35,2.50512,0.7306600000000001,2.6095,1.16112,0.33866,1.2095,1.344,0.392,1.4
2020-10-27 01:30:00,2.4504,0.7147,2.5525,1.2024,0.3507,1.2525,1.248,0.364,1.3,2.508,0.7315,2.6125,1.2024,0.3507,1.2525,1.3056,0.3808,1.3599999999999999
2020-10-27 02:00:00,2.42352,0.70686,2.5245,1.1755200000000001,0.34286000000000005,1.2245,1.248,0.364,1.3,2.48112,0.7236600000000001,2.5845000000000002,1.1755200000000001,0.34286000000000005,1.2245,1.3056,0.3808,1.3599999999999999
2020-10-27 02:30:00,2.4048,0.7014,2.505,1.1472,0.3346,1.195,1.2576,0.3668,1.31,2.4528,0.7154,2.555,1.1472,0.3346,1.195,1.3056,0.3808,1.3599999999999999
2020-10-27 03:00:00,2.36112,0.68866,2.4595000000000002,1.10352,0.32186000000000003,1.1495,1.2576,0.3668,1.31,2.39952,0.69986,2.4995,1.10352,0.32186000000000003,1.1495,1.296,0.378,1.35
2020-10-27 03:30:00,2.36352,0.6893600000000001,2.462,1.13472,0.33096000000000003,1.182,1.2288000000000001,0.3584,1.28,2.42112,0.70616,2.5220000000000002,1.13472,0.33096000000000003,1.182,1.2864,0.37520000000000003,1.34
2020-10-27 04:00:00,2.27088,0.66234,2.3655,1.11888,0.32634,1.1655,1.152,0.336,1.2,2.56848,0.74914,2.6755,1.11888,0.32634,1.1655,1.4496,0.4228,1.51
2020-10-27 04:30:00,2.28576,0.66668,2.3810000000000002,1.17216,0.34188,1.221,1.1136,0.32480000000000003,1.16,2.58336,0.75348,2.691,1.17216,0.34188,1.221,1.4112,0.4116,1.47
2020-10-27 05:00:00,2.2704,0.6622,2.365,1.1856,0.3458,1.235,1.0848,0.3164,1.13,2.5872,0.7546,2.6950000000000003,1.1856,0.3458,1.235,1.4016,0.4088,1.46
2020-10-27 05:30:00,2.2872,0.6671,2.3825,1.1832,0.3451,1.2325,1.104,0.322,1.15,2.604,0.7595000000000001,2.7125,1.1832,0.3451,1.2325,1.4208,0.41440000000000005,1.48
2020-10-27 06:00:00,2.57904,0.7522200000000001,2.6865,1.1102400000000001,0.32382000000000005,1.1565,1.4688,0.4284,1.53,2.78064,0.8110200000000001,2.8965,1.1102400000000001,0.32382000000000005,1.1565,1.6703999999999999,0.4872,1.74
2020-10-27 06:30:00,2.77536,0.8094800000000001,2.891,1.10496,0.32228,1.151,1.6703999999999999,0.4872,1.74,2.91936,0.85148,3.041,1.10496,0.32228,1.151,1.8144,0.5292,1.8900000000000001
2020-10-27 07:00:00,3.46896,1.01178,3.6135,1.13616,0.33138,1.1835,2.3328,0.6804,2.43,3.61296,1.05378,3.7635,1.13616,0.33138,1.1835,2.4768,0.7224,2.58
2020-10-27 07:30:00,3.92976,1.14618,4.0935,1.24176,0.36218,1.2935,2.688,0.784,2.8,4.09296,1.19378,4.2635,1.24176,0.36218,1.2935,2.8512,0.8316,2.9699999999999998
2020-10-27 08:00:00,4.20528,1.22654,4.3805,1.17168,0.34174000000000004,1.2205,3.0336,0.8848,3.16,4.37808,1.27694,4.5605,1.17168,0.34174000000000004,1.2205,3.2064,0.9352,3.34
2020-10-27 08:30:00,4.3656,1.2732999999999999,4.5475,1.1688,0.34090000000000004,1.2175,3.1968,0.9324,3.33,4.548,1.3265,4.7375,1.1688,0.34090000000000004,1.2175,3.3792,0.9856,3.52
2020-10-27 09:00:00,4.45248,1.29864,4.638,1.18848,0.34664,1.238,3.2640000000000002,0.9520000000000001,3.4,4.64448,1.35464,4.838,1.18848,0.34664,1.238,3.456,1.008,3.6
2020-10-27 09:30:00,4.50576,1.31418,4.6935,1.17456,0.34258000000000005,1.2235,3.3312,0.9716,3.47,4.69776,1.37018,4.8935,1.17456,0.34258000000000005,1.2235,3.5232,1.0276,3.67
2020-10-27 10:00:00,4.5096,1.3153000000000001,4.6975,1.1784,0.3437,1.2275,3.3312,0.9716,3.47,4.7208,1.3769,4.9175,1.1784,0.3437,1.2275,3.5423999999999998,1.0332,3.69
2020-10-27 10:30:00,4.4328,1.2929,4.6175,1.2936,0.3773,1.3475000000000001,3.1392,0.9156000000000001,3.27,4.644,1.3545,4.8375,1.2936,0.3773,1.3475000000000001,3.3504,0.9772000000000001,3.49
2020-10-27 11:00:00,4.54368,1.32524,4.733,0.85728,0.25004000000000004,0.893,3.6864,1.0752,3.84,4.73568,1.38124,4.933,0.85728,0.25004000000000004,0.893,3.8784,1.1312,4.04
2020-10-27 11:30:00,4.42464,1.29052,4.609,1.41984,0.41412000000000004,1.479,3.0048,0.8764000000000001,3.13,4.63584,1.35212,4.829,1.41984,0.41412000000000004,1.479,3.216,0.9380000000000001,3.35
2020-10-27 12:00:00,4.5528,1.3279,4.7425,1.404,0.40950000000000003,1.4625,3.1488,0.9184,3.2800000000000002,4.764,1.3895,4.9625,1.404,0.40950000000000003,1.4625,3.36,0.98,3.5
2020-10-27 12:30:00,4.59888,1.34134,4.7905,1.36368,0.39774000000000004,1.4205,3.2352,0.9436,3.37,4.80048,1.40014,5.0005,1.36368,0.39774000000000004,1.4205,3.4368,1.0024,3.58
2020-10-27 13:00:00,4.64544,1.35492,4.839,1.21824,0.35532,1.2690000000000001,3.4272,0.9996,3.5700000000000003,4.84704,1.41372,5.049,1.21824,0.35532,1.2690000000000001,3.6288,1.0584,3.7800000000000002
2020-10-27 13:30:00,4.5216,1.3188,4.71,1.2768,0.3724,1.33,3.2448,0.9464,3.38,4.7136,1.3748,4.91,1.2768,0.3724,1.33,3.4368,1.0024,3.58
2020-10-27 14:00:00,4.37088,1.27484,4.553,1.27968,0.37324,1.333,3.0912,0.9016000000000001,3.22,4.5724800000000005,1.33364,4.763,1.27968,0.37324,1.333,3.2928,0.9604,3.43
2020-10-27 14:30:00,4.33728,1.26504,4.518,1.20768,0.35224000000000005,1.258,3.1296,0.9128000000000001,3.26,4.51968,1.31824,4.708,1.20768,0.35224000000000005,1.258,3.312,0.966,3.45
2020-10-27 15:00:00,4.2216000000000005,1.2313,4.3975,1.2456,0.3633,1.2974999999999999,2.976,0.868,3.1,4.404,1.2845,4.5875,1.2456,0.3633,1.2974999999999999,3.1584,0.9212,3.29
2020-10-27 15:30:00,4.248,1.239,4.425,1.4352,0.4186,1.495,2.8128,0.8204,2.93,4.4112,1.2866,4.595,1.4352,0.4186,1.495,2.976,0.868,3.1
2020-10-27 16:00:00,4.12368,1.20274,4.2955,1.36848,0.39914000000000005,1.4255,2.7552,0.8036000000000001,2.87,4.31568,1.25874,4.4955,1.36848,0.39914000000000005,1.4255,2.9472,0.8596,3.07
2020-10-27 16:30:00,4.27152,1.24586,4.4495000000000005,1.29552,0.37786000000000003,1.3495,2.976,0.868,3.1,4.45392,1.29906,4.6395,1.29552,0.37786000000000003,1.3495,3.1584,0.9212,3.29
2020-10-27 17:00:00,4.3512,1.2691,4.5325,1.3464,0.3927,1.4025,3.0048,0.8764000000000001,3.13,4.5528,1.3279,4.7425,1.3464,0.3927,1.4025,3.2064,0.9352,3.34
2020-10-27 17:30:00,4.64448,1.35464,4.838,1.30368,0.38024,1.358,3.3407999999999998,0.9744,3.48,4.84608,1.41344,5.048,1.30368,0.38024,1.358,3.5423999999999998,1.0332,3.69
2020-10-27 18:00:00,4.74192,1.38306,4.9395,1.17072,0.34146000000000004,1.2195,3.5712,1.0416,3.7199999999999998,4.92432,1.43626,5.1295,1.17072,0.34146000000000004,1.2195,3.7536,1.0948,3.91
2020-10-27 18:30:00,4.68336,1.36598,4.8785,1.27536,0.37198000000000003,1.3285,3.408,0.994,3.55,4.81776,1.40518,5.0185,1.27536,0.37198000000000003,1.3285,3.5423999999999998,1.0332,3.69
2020-10-27 19:00:00,4.56096,1.3302800000000001,4.751,1.2585600000000001,0.36708,1.311,3.3024,0.9632000000000001,3.44,4.67616,1.36388,4.871,1.2585600000000001,0.36708,1.311,3.4176,0.9968,3.56
2020-10-27 19:30:00,4.35024,1.26882,4.5315,1.23984,0.36162000000000005,1.2915,3.1104,0.9072,3.24,4.47504,1.30522,4.6615,1.23984,0.36162000000000005,1.2915,3.2352,0.9436,3.37
2020-10-27 20:00:00,4.13712,1.20666,4.3095,1.21872,0.35546000000000005,1.2695,2.9184,0.8512000000000001,3.04,4.26192,1.24306,4.4395,1.21872,0.35546000000000005,1.2695,3.0432,0.8876000000000001,3.17
2020-10-27 20:30:00,3.92352,1.14436,4.087,1.15872,0.33796000000000004,1.207,2.7648,0.8064,2.88,4.05792,1.18356,4.227,1.15872,0.33796000000000004,1.207,2.8992,0.8456,3.02
2020-10-27 21:00:00,3.7056,1.0808,3.86,1.1232,0.3276,1.17,2.5824,0.7532,2.69,3.8592,1.1256,4.02,1.1232,0.3276,1.17,2.7359999999999998,0.798,2.85
2020-10-27 21:30:00,3.42,0.9975,3.5625,1.1256,0.32830000000000004,1.1725,2.2944,0.6692,2.39,3.5928,1.0479,3.7425,1.1256,0.32830000000000004,1.1725,2.4672,0.7196,2.5700000000000003
2020-10-27 22:00:00,3.23376,0.9431800000000001,3.3685,1.15056,0.33558000000000004,1.1985000000000001,2.0832,0.6076,2.17,3.41616,0.99638,3.5585,1.15056,0.33558000000000004,1.1985000000000001,2.2656,0.6608,2.36
2020-10-27 22:30:00,2.99904,0.87472,3.124,1.19424,0.34832,1.244,1.8048000000000002,0.5264,1.88,3.21984,0.9391200000000001,3.354,1.19424,0.34832,1.244,2.0256,0.5908,2.11
2020-10-27 23:00:00,2.76336,0.80598,2.8785,1.25616,0.36638000000000004,1.3085,1.5072,0.43960000000000005,1.57,3.02256,0.88158,3.1485,1.25616,0.36638000000000004,1.3085,1.7664,0.5152,1.8399999999999999
2020-10-27 23:30:00,2.58528,0.75404,2.693,1.28928,0.37604000000000004,1.343,1.296,0.378,1.35,2.89248,0.8436400000000001,3.013,1.28928,0.37604000000000004,1.343,1.6032000000000002,0.4676,1.67
