Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-28 00:00:00,2.44416,0.7128800000000001,2.5460000000000003,1.22496,0.35728000000000004,1.276,1.2192,0.3556,1.27,2.77056,0.80808,2.886,1.22496,0.35728000000000004,1.276,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-10-28 00:30:00,2.39904,0.69972,2.499,1.24704,0.36372000000000004,1.299,1.152,0.336,1.2,2.72544,0.7949200000000001,2.839,1.24704,0.36372000000000004,1.299,1.4784000000000002,0.4312,1.54
2020-10-28 01:00:00,2.38272,0.69496,2.482,1.24032,0.36176,1.292,1.1424,0.3332,1.19,2.69952,0.7873600000000001,2.8120000000000003,1.24032,0.36176,1.292,1.4592,0.42560000000000003,1.52
2020-10-28 01:30:00,2.34912,0.6851600000000001,2.447,1.22592,0.35756000000000004,1.2770000000000001,1.1232,0.3276,1.17,2.68512,0.7831600000000001,2.797,1.22592,0.35756000000000004,1.2770000000000001,1.4592,0.42560000000000003,1.52
2020-10-28 02:00:00,2.35776,0.6876800000000001,2.456,1.24416,0.36288000000000004,1.296,1.1136,0.32480000000000003,1.16,2.67456,0.7800800000000001,2.786,1.24416,0.36288000000000004,1.296,1.4304000000000001,0.4172,1.49
2020-10-28 02:30:00,2.30544,0.67242,2.4015,1.29744,0.37842000000000003,1.3515000000000001,1.008,0.294,1.05,2.66064,0.77602,2.7715,1.29744,0.37842000000000003,1.3515000000000001,1.3632,0.3976,1.42
2020-10-28 03:00:00,2.28768,0.66724,2.383,1.23168,0.35924,1.283,1.056,0.308,1.1,2.6236800000000002,0.76524,2.733,1.23168,0.35924,1.283,1.392,0.406,1.45
2020-10-28 03:30:00,2.26608,0.6609400000000001,2.3605,1.23888,0.36134000000000005,1.2905,1.0272000000000001,0.29960000000000003,1.07,2.62128,0.7645400000000001,2.7305,1.23888,0.36134000000000005,1.2905,1.3824,0.4032,1.44
2020-10-28 04:00:00,2.2392,0.6531,2.3325,1.3656000000000001,0.39830000000000004,1.4225,0.8736,0.2548,0.91,2.6424000000000003,0.7707,2.7525,1.3656000000000001,0.39830000000000004,1.4225,1.2768,0.3724,1.33
2020-10-28 04:30:00,2.26416,0.6603800000000001,2.3585000000000003,1.25616,0.36638000000000004,1.3085,1.008,0.294,1.05,2.60976,0.7611800000000001,2.7185,1.25616,0.36638000000000004,1.3085,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-10-28 05:00:00,2.31744,0.6759200000000001,2.414,1.23264,0.35952,1.284,1.0848,0.3164,1.13,2.64384,0.77112,2.754,1.23264,0.35952,1.284,1.4112,0.4116,1.47
2020-10-28 05:30:00,2.42064,0.7060200000000001,2.5215,1.20144,0.35042,1.2515,1.2192,0.3556,1.27,2.71824,0.7928200000000001,2.8315,1.20144,0.35042,1.2515,1.5168,0.4424,1.58
2020-10-28 06:00:00,2.68992,0.78456,2.802,1.16352,0.33936000000000005,1.212,1.5264,0.44520000000000004,1.5899999999999999,2.78592,0.8125600000000001,2.902,1.16352,0.33936000000000005,1.212,1.6224,0.4732,1.69
2020-10-28 06:30:00,3.1728,0.9254,3.305,1.1664,0.3402,1.215,2.0064,0.5852,2.09,3.3072,0.9646,3.445,1.1664,0.3402,1.215,2.1408,0.6244000000000001,2.23
2020-10-28 07:00:00,3.66912,1.07016,3.822,1.15392,0.33656,1.202,2.5152,0.7336,2.62,3.80352,1.1093600000000001,3.9619999999999997,1.15392,0.33656,1.202,2.6496,0.7728,2.76
2020-10-28 07:30:00,3.92064,1.14352,4.084,1.09824,0.32032000000000005,1.1440000000000001,2.8224,0.8232,2.94,4.08384,1.19112,4.254,1.09824,0.32032000000000005,1.1440000000000001,2.9856,0.8708,3.11
2020-10-28 08:00:00,4.1808,1.2194,4.355,1.0896,0.3178,1.135,3.0912,0.9016000000000001,3.22,4.3536,1.2698,4.535,1.0896,0.3178,1.135,3.2640000000000002,0.9520000000000001,3.4
2020-10-28 08:30:00,4.2432,1.2376,4.42,1.1232,0.3276,1.17,3.12,0.91,3.25,4.4352,1.2936,4.62,1.1232,0.3276,1.17,3.312,0.966,3.45
2020-10-28 09:00:00,4.32096,1.26028,4.501,1.29696,0.37828,1.351,3.024,0.882,3.15,4.51296,1.31628,4.7010000000000005,1.29696,0.37828,1.351,3.216,0.9380000000000001,3.35
2020-10-28 09:30:00,4.37664,1.27652,4.559,1.25664,0.36652,1.309,3.12,0.91,3.25,4.57824,1.33532,4.769,1.25664,0.36652,1.309,3.3216,0.9688,3.46
2020-10-28 10:00:00,4.3104,1.2572,4.49,1.344,0.392,1.4,2.9664,0.8652000000000001,3.09,4.5024,1.3132000000000001,4.69,1.344,0.392,1.4,3.1584,0.9212,3.29
2020-10-28 10:30:00,4.33392,1.26406,4.5145,1.36752,0.39886000000000005,1.4245,2.9664,0.8652000000000001,3.09,4.52592,1.32006,4.7145,1.36752,0.39886000000000005,1.4245,3.1584,0.9212,3.29
2020-10-28 11:00:00,4.30704,1.25622,4.4865,1.1102400000000001,0.32382000000000005,1.1565,3.1968,0.9324,3.33,4.49904,1.31222,4.6865,1.1102400000000001,0.32382000000000005,1.1565,3.3888,0.9884000000000001,3.5300000000000002
2020-10-28 11:30:00,4.24752,1.23886,4.4245,1.08912,0.31766000000000005,1.1345,3.1584,0.9212,3.29,4.43952,1.29486,4.6245,1.08912,0.31766000000000005,1.1345,3.3504,0.9772000000000001,3.49
2020-10-28 12:00:00,4.30752,1.25636,4.487,1.08192,0.31556,1.127,3.2256,0.9408000000000001,3.36,4.49952,1.31236,4.687,1.08192,0.31556,1.127,3.4176,0.9968,3.56
2020-10-28 12:30:00,4.4304,1.2922,4.615,1.1664,0.3402,1.215,3.2640000000000002,0.9520000000000001,3.4,4.6224,1.3482,4.815,1.1664,0.3402,1.215,3.456,1.008,3.6
2020-10-28 13:00:00,4.28544,1.24992,4.464,1.17504,0.34272,1.224,3.1104,0.9072,3.24,4.47744,1.30592,4.664,1.17504,0.34272,1.224,3.3024,0.9632000000000001,3.44
2020-10-28 13:30:00,4.16976,1.21618,4.3435,1.26096,0.36778000000000005,1.3135,2.9088000000000003,0.8484,3.03,4.36176,1.27218,4.5435,1.26096,0.36778000000000005,1.3135,3.1008,0.9044000000000001,3.23
2020-10-28 14:00:00,4.20528,1.22654,4.3805,1.21968,0.35574000000000006,1.2705,2.9856,0.8708,3.11,4.38768,1.27974,4.5705,1.21968,0.35574000000000006,1.2705,3.168,0.924,3.3
2020-10-28 14:30:00,4.1088000000000005,1.1984,4.28,1.1616,0.3388,1.21,2.9472,0.8596,3.07,4.2912,1.2516,4.47,1.1616,0.3388,1.21,3.1296,0.9128000000000001,3.26
2020-10-28 15:00:00,4.1544,1.2117,4.3275,1.2072,0.3521,1.2575,2.9472,0.8596,3.07,4.3368,1.2649,4.5175,1.2072,0.3521,1.2575,3.1296,0.9128000000000001,3.26
2020-10-28 15:30:00,4.10208,1.19644,4.273,1.23168,0.35924,1.283,2.8704,0.8372,2.99,4.29408,1.25244,4.473,1.23168,0.35924,1.283,3.0624,0.8932,3.19
2020-10-28 16:00:00,4.176,1.218,4.35,1.2096,0.3528,1.26,2.9664,0.8652000000000001,3.09,4.368,1.274,4.55,1.2096,0.3528,1.26,3.1584,0.9212,3.29
2020-10-28 16:30:00,4.28304,1.24922,4.4615,1.23024,0.35882000000000003,1.2815,3.0528,0.8904000000000001,3.18,4.47504,1.30522,4.6615,1.23024,0.35882000000000003,1.2815,3.2448,0.9464,3.38
2020-10-28 17:00:00,4.6536,1.3573,4.8475,1.1496,0.33530000000000004,1.1975,3.504,1.022,3.65,4.8552,1.4161000000000001,5.0575,1.1496,0.33530000000000004,1.1975,3.7056,1.0808,3.86
2020-10-28 17:30:00,4.81152,1.4033600000000002,5.012,1.11552,0.32536000000000004,1.162,3.696,1.078,3.85,5.01312,1.46216,5.222,1.11552,0.32536000000000004,1.162,3.8976,1.1368,4.06
2020-10-28 18:00:00,4.87872,1.42296,5.082,1.12512,0.32816,1.172,3.7536,1.0948,3.91,5.07072,1.47896,5.282,1.12512,0.32816,1.172,3.9455999999999998,1.1508,4.11
2020-10-28 18:30:00,4.77552,1.39286,4.9745,1.25232,0.36526000000000003,1.3045,3.5232,1.0276,3.67,4.91952,1.43486,5.1245,1.25232,0.36526000000000003,1.3045,3.6672000000000002,1.0696,3.8200000000000003
2020-10-28 19:00:00,4.60848,1.34414,4.8004999999999995,1.31568,0.38374,1.3705,3.2928,0.9604,3.43,4.73328,1.38054,4.9305,1.31568,0.38374,1.3705,3.4176,0.9968,3.56
2020-10-28 19:30:00,4.37136,1.27498,4.5535,1.23216,0.35938000000000003,1.2835,3.1392,0.9156000000000001,3.27,4.48656,1.30858,4.6735,1.23216,0.35938000000000003,1.2835,3.2544,0.9492,3.39
2020-10-28 20:00:00,4.1832,1.2201,4.3575,1.2648000000000001,0.3689,1.3175,2.9184,0.8512000000000001,3.04,4.3176,1.2593,4.4975,1.2648000000000001,0.3689,1.3175,3.0528,0.8904000000000001,3.18
2020-10-28 20:30:00,3.98064,1.16102,4.1465,1.19664,0.34902000000000005,1.2465,2.784,0.812,2.9,4.12464,1.20302,4.2965,1.19664,0.34902000000000005,1.2465,2.928,0.854,3.05
2020-10-28 21:00:00,3.69456,1.07758,3.8485,1.23696,0.36078000000000005,1.2885,2.4576000000000002,0.7168,2.56,3.86736,1.12798,4.0285,1.23696,0.36078000000000005,1.2885,2.6304,0.7672,2.74
2020-10-28 21:30:00,3.48144,1.01542,3.6265,1.17744,0.34342,1.2265,2.304,0.672,2.4,3.6734400000000003,1.07142,3.8265000000000002,1.17744,0.34342,1.2265,2.496,0.728,2.6
2020-10-28 22:00:00,3.27936,0.9564800000000001,3.416,1.08096,0.31528,1.126,2.1984,0.6412,2.29,3.46176,1.00968,3.606,1.08096,0.31528,1.126,2.3808,0.6944,2.48
2020-10-28 22:30:00,3.06912,0.8951600000000001,3.197,1.04352,0.30436,1.087,2.0256,0.5908,2.11,3.27072,0.95396,3.407,1.04352,0.30436,1.087,2.2272,0.6496000000000001,2.32
2020-10-28 23:00:00,2.81808,0.8219400000000001,2.9355,1.03248,0.30114,1.0755,1.7856,0.5208,1.8599999999999999,3.03888,0.8863400000000001,3.1655,1.03248,0.30114,1.0755,2.0064,0.5852,2.09
2020-10-28 23:30:00,2.61936,0.7639800000000001,2.7285,1.12176,0.32718,1.1685,1.4976,0.4368,1.56,2.86896,0.8367800000000001,2.9885,1.12176,0.32718,1.1685,1.7472,0.5096,1.82
2020-10-29 00:00:00,2.49456,0.72758,2.5985,1.12176,0.32718,1.1685,1.3728,0.40040000000000003,1.43,2.7729600000000003,0.80878,2.8885,1.12176,0.32718,1.1685,1.6512,0.48160000000000003,1.72
2020-10-29 00:30:00,2.4336,0.7098,2.535,1.0992,0.3206,1.145,1.3344,0.38920000000000005,1.3900000000000001,2.7216,0.7938000000000001,2.835,1.0992,0.3206,1.145,1.6224,0.4732,1.69
2020-10-29 01:00:00,2.44224,0.7123200000000001,2.544,1.15584,0.33712000000000003,1.204,1.2864,0.37520000000000003,1.34,2.7302400000000002,0.79632,2.844,1.15584,0.33712000000000003,1.204,1.5744,0.4592,1.6400000000000001
2020-10-29 01:30:00,2.40144,0.70042,2.5015,1.08624,0.31682000000000005,1.1315,1.3152,0.3836,1.37,2.69904,0.78722,2.8115,1.08624,0.31682000000000005,1.1315,1.6128,0.47040000000000004,1.6800000000000002
2020-10-29 02:00:00,2.388,0.6965,2.4875,1.0632,0.31010000000000004,1.1075,1.3248,0.3864,1.38,2.6664,0.7777000000000001,2.7775,1.0632,0.31010000000000004,1.1075,1.6032000000000002,0.4676,1.67
2020-10-29 02:30:00,2.35056,0.6855800000000001,2.4485,1.08336,0.31598000000000004,1.1285,1.2671999999999999,0.36960000000000004,1.32,2.62896,0.76678,2.7385,1.08336,0.31598000000000004,1.1285,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-10-29 03:00:00,2.3352,0.6811,2.4325,1.0872,0.3171,1.1325,1.248,0.364,1.3,2.604,0.7595000000000001,2.7125,1.0872,0.3171,1.1325,1.5168,0.4424,1.58
2020-10-29 03:30:00,2.32464,0.6780200000000001,2.4215,1.04784,0.30562,1.0915,1.2768,0.3724,1.33,2.58384,0.7536200000000001,2.6915,1.04784,0.30562,1.0915,1.536,0.448,1.6
2020-10-29 04:00:00,2.31744,0.6759200000000001,2.414,1.05984,0.30912,1.104,1.2576,0.3668,1.31,2.58624,0.7543200000000001,2.694,1.05984,0.30912,1.104,1.5264,0.44520000000000004,1.5899999999999999
2020-10-29 04:30:00,1.9881600000000001,0.5798800000000001,2.071,0.75936,0.22148,0.791,1.2288000000000001,0.3584,1.28,2.26656,0.66108,2.3609999999999998,0.75936,0.22148,0.791,1.5072,0.43960000000000005,1.57
2020-10-29 05:00:00,2.06352,0.6018600000000001,2.1495,0.7675200000000001,0.22386000000000003,0.7995,1.296,0.378,1.35,2.32272,0.6774600000000001,2.4195,0.7675200000000001,0.22386000000000003,0.7995,1.5552000000000001,0.4536,1.62
2020-10-29 05:30:00,2.15328,0.62804,2.243,0.77088,0.22484,0.803,1.3824,0.4032,1.44,2.41248,0.70364,2.513,0.77088,0.22484,0.803,1.6416,0.4788,1.71
2020-10-29 06:00:00,2.31648,0.67564,2.4130000000000003,0.77088,0.22484,0.803,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.44128,0.71204,2.543,0.77088,0.22484,0.803,1.6703999999999999,0.4872,1.74
2020-10-29 06:30:00,2.7604800000000003,0.8051400000000001,2.8755,0.7924800000000001,0.23114,0.8255,1.968,0.5740000000000001,2.05,2.88528,0.8415400000000001,3.0055,0.7924800000000001,0.23114,0.8255,2.0928,0.6104,2.18
2020-10-29 07:00:00,3.33168,0.97174,3.4705,0.7780800000000001,0.22694000000000003,0.8105,2.5536,0.7448,2.66,3.47568,1.01374,3.6205,0.7780800000000001,0.22694000000000003,0.8105,2.6976,0.7868,2.81
2020-10-29 07:30:00,3.68832,1.07576,3.842,0.8371200000000001,0.24416000000000002,0.872,2.8512,0.8316,2.9699999999999998,3.85152,1.12336,4.012,0.8371200000000001,0.24416000000000002,0.872,3.0144,0.8792000000000001,3.14
2020-10-29 08:00:00,3.9518400000000002,1.15262,4.1165,0.8798400000000001,0.25662,0.9165000000000001,3.072,0.896,3.2,4.11504,1.20022,4.2865,0.8798400000000001,0.25662,0.9165000000000001,3.2352,0.9436,3.37
2020-10-29 08:30:00,4.12464,1.20302,4.2965,0.8702400000000001,0.25382000000000005,0.9065000000000001,3.2544,0.9492,3.39,4.30704,1.25622,4.4865,0.8702400000000001,0.25382000000000005,0.9065000000000001,3.4368,1.0024,3.58
2020-10-29 09:00:00,4.23552,1.23536,4.412,0.58752,0.17136,0.612,3.648,1.064,3.8,4.40832,1.28576,4.592,0.58752,0.17136,0.612,3.8208,1.1144,3.98
2020-10-29 09:30:00,4.30896,1.25678,4.4885,0.32496,0.09478,0.3385,3.984,1.162,4.15,4.48176,1.30718,4.6685,0.32496,0.09478,0.3385,4.1568,1.2124,4.33
2020-10-29 10:00:00,4.41216,1.28688,4.596,0.33216,0.09688000000000001,0.34600000000000003,4.08,1.19,4.25,4.57536,1.33448,4.766,0.33216,0.09688000000000001,0.34600000000000003,4.2432,1.2376,4.42
2020-10-29 10:30:00,4.26768,1.24474,4.4455,1.04208,0.30394000000000004,1.0855,3.2256,0.9408000000000001,3.36,4.46928,1.30354,4.6555,1.04208,0.30394000000000004,1.0855,3.4272,0.9996,3.5700000000000003
2020-10-29 11:00:00,4.2816,1.2488000000000001,4.46,1.0848,0.3164,1.13,3.1968,0.9324,3.33,4.4736,1.3048,4.66,1.0848,0.3164,1.13,3.3888,0.9884000000000001,3.5300000000000002
2020-10-29 11:30:00,4.32576,1.2616800000000001,4.506,0.9657600000000001,0.28168000000000004,1.006,3.36,0.98,3.5,4.51776,1.31768,4.7059999999999995,0.9657600000000001,0.28168000000000004,1.006,3.552,1.036,3.7
2020-10-29 12:00:00,4.33872,1.26546,4.5195,0.95952,0.27986,0.9995,3.3792,0.9856,3.52,4.54032,1.32426,4.7295,0.95952,0.27986,0.9995,3.5808,1.0444,3.73
2020-10-29 12:30:00,4.37184,1.27512,4.554,0.9926400000000001,0.28952,1.034,3.3792,0.9856,3.52,4.57344,1.33392,4.764,0.9926400000000001,0.28952,1.034,3.5808,1.0444,3.73
2020-10-29 13:00:00,4.31376,1.25818,4.4935,1.03056,0.30058,1.0735000000000001,3.2832,0.9576,3.42,4.51536,1.31698,4.7035,1.03056,0.30058,1.0735000000000001,3.4848,1.0164,3.63
2020-10-29 13:30:00,4.13712,1.20666,4.3095,1.13232,0.33026000000000005,1.1795,3.0048,0.8764000000000001,3.13,4.33872,1.26546,4.5195,1.13232,0.33026000000000005,1.1795,3.2064,0.9352,3.34
2020-10-29 14:00:00,4.09296,1.19378,4.2635,1.12656,0.32858000000000004,1.1735,2.9664,0.8652000000000001,3.09,4.29456,1.25258,4.4735,1.12656,0.32858000000000004,1.1735,3.168,0.924,3.3
2020-10-29 14:30:00,3.9753600000000002,1.15948,4.141,1.08576,0.31668,1.131,2.8896,0.8428,3.01,4.17696,1.21828,4.351,1.08576,0.31668,1.131,3.0912,0.9016000000000001,3.22
2020-10-29 15:00:00,3.99696,1.16578,4.1635,1.05936,0.30898000000000003,1.1035,2.9376,0.8568,3.06,4.18896,1.22178,4.3635,1.05936,0.30898000000000003,1.1035,3.1296,0.9128000000000001,3.26
2020-10-29 15:30:00,3.92016,1.14338,4.0835,1.09776,0.32018,1.1435,2.8224,0.8232,2.94,4.11216,1.1993800000000001,4.2835,1.09776,0.32018,1.1435,3.0144,0.8792000000000001,3.14
2020-10-29 16:00:00,3.94368,1.15024,4.108,1.17888,0.34384000000000003,1.228,2.7648,0.8064,2.88,4.14528,1.20904,4.318,1.17888,0.34384000000000003,1.228,2.9664,0.8652000000000001,3.09
2020-10-29 16:30:00,4.06848,1.1866400000000001,4.238,1.08288,0.31584,1.1280000000000001,2.9856,0.8708,3.11,4.26048,1.24264,4.438,1.08288,0.31584,1.1280000000000001,3.1776,0.9268000000000001,3.31
2020-10-29 17:00:00,4.32432,1.26126,4.5045,1.01232,0.29526,1.0545,3.312,0.966,3.45,4.52592,1.32006,4.7145,1.01232,0.29526,1.0545,3.5136000000000003,1.0248,3.66
2020-10-29 17:30:00,4.43904,1.29472,4.624,1.00224,0.29232,1.044,3.4368,1.0024,3.58,4.64064,1.35352,4.834,1.00224,0.29232,1.044,3.6384,1.0612,3.79
2020-10-29 18:00:00,4.42992,1.29206,4.6145,0.9355200000000001,0.27286000000000005,0.9745,3.4944,1.0192,3.64,4.63152,1.35086,4.8245000000000005,0.9355200000000001,0.27286000000000005,0.9745,3.696,1.078,3.85
2020-10-29 18:30:00,4.24896,1.23928,4.426,0.9945600000000001,0.29008,1.036,3.2544,0.9492,3.39,4.45056,1.2980800000000001,4.636,0.9945600000000001,0.29008,1.036,3.456,1.008,3.6
2020-10-29 19:00:00,4.24032,1.23676,4.417,1.05312,0.30716000000000004,1.097,3.1872,0.9296000000000001,3.32,4.36512,1.27316,4.547,1.05312,0.30716000000000004,1.097,3.312,0.966,3.45
2020-10-29 19:30:00,4.00704,1.16872,4.174,1.03104,0.30072000000000004,1.074,2.976,0.868,3.1,4.13184,1.20512,4.304,1.03104,0.30072000000000004,1.074,3.1008,0.9044000000000001,3.23
2020-10-29 20:00:00,3.8395200000000003,1.11986,3.9995000000000003,1.04592,0.30506,1.0895,2.7936,0.8148000000000001,2.91,3.96432,1.15626,4.1295,1.04592,0.30506,1.0895,2.9184,0.8512000000000001,3.04
2020-10-29 20:30:00,3.67728,1.07254,3.8305,0.9412800000000001,0.27454,0.9805,2.7359999999999998,0.798,2.85,3.7924800000000003,1.10614,3.9505,0.9412800000000001,0.27454,0.9805,2.8512,0.8316,2.9699999999999998
2020-10-29 21:00:00,3.4358400000000002,1.00212,3.5789999999999997,0.86304,0.25172,0.899,2.5728,0.7504000000000001,2.68,3.57024,1.04132,3.719,0.86304,0.25172,0.899,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-10-29 21:30:00,3.16608,0.92344,3.298,0.95808,0.27944,0.998,2.208,0.644,2.3,3.33888,0.97384,3.478,0.95808,0.27944,0.998,2.3808,0.6944,2.48
2020-10-29 22:00:00,2.94768,0.8597400000000001,3.0705,1.06608,0.31094000000000005,1.1105,1.8816000000000002,0.5488000000000001,1.96,3.13008,0.9129400000000001,3.2605,1.06608,0.31094000000000005,1.1105,2.064,0.602,2.15
2020-10-29 22:30:00,2.66592,0.77756,2.777,1.08192,0.31556,1.127,1.584,0.462,1.65,2.86752,0.8363600000000001,2.987,1.08192,0.31556,1.127,1.7856,0.5208,1.8599999999999999
2020-10-29 23:00:00,2.46768,0.71974,2.5705,1.07568,0.31374,1.1205,1.392,0.406,1.45,2.69808,0.7869400000000001,2.8105,1.07568,0.31374,1.1205,1.6224,0.4732,1.69
2020-10-29 23:30:00,2.2224,0.6482,2.315,1.0608,0.3094,1.105,1.1616,0.3388,1.21,2.52,0.735,2.625,1.0608,0.3094,1.105,1.4592,0.42560000000000003,1.52
2020-10-30 00:00:00,2.08656,0.60858,2.1735,1.03056,0.30058,1.0735000000000001,1.056,0.308,1.1,2.41296,0.7037800000000001,2.5135,1.03056,0.30058,1.0735000000000001,1.3824,0.4032,1.44
2020-10-30 00:30:00,2.02272,0.58996,2.107,1.12032,0.32676000000000005,1.167,0.9024000000000001,0.2632,0.9400000000000001,2.41632,0.70476,2.517,1.12032,0.32676000000000005,1.167,1.296,0.378,1.35
2020-10-30 01:00:00,2.03808,0.5944400000000001,2.123,1.13568,0.33124000000000003,1.183,0.9024000000000001,0.2632,0.9400000000000001,2.4220800000000002,0.7064400000000001,2.523,1.13568,0.33124000000000003,1.183,1.2864,0.37520000000000003,1.34
2020-10-30 01:30:00,2.00208,0.58394,2.0855,1.08048,0.31514000000000003,1.1255,0.9216000000000001,0.26880000000000004,0.96,2.36688,0.6903400000000001,2.4655,1.08048,0.31514000000000003,1.1255,1.2864,0.37520000000000003,1.34
2020-10-30 02:00:00,2.0016,0.5838,2.085,1.0512,0.30660000000000004,1.095,0.9504,0.2772,0.99,2.3472,0.6846,2.445,1.0512,0.30660000000000004,1.095,1.296,0.378,1.35
2020-10-30 02:30:00,1.94976,0.5686800000000001,2.031,0.9705600000000001,0.28308,1.011,0.9792000000000001,0.2856,1.02,2.28576,0.66668,2.3810000000000002,0.9705600000000001,0.28308,1.011,1.3152,0.3836,1.37
2020-10-30 03:00:00,1.9118400000000002,0.55762,1.9915,0.9614400000000001,0.28042,1.0015,0.9504,0.2772,0.99,2.24784,0.6556200000000001,2.3415,0.9614400000000001,0.28042,1.0015,1.2864,0.37520000000000003,1.34
2020-10-30 03:30:00,1.93824,0.56532,2.019,1.01664,0.29652,1.059,0.9216000000000001,0.26880000000000004,0.96,2.27424,0.66332,2.3689999999999998,1.01664,0.29652,1.059,1.2576,0.3668,1.31
2020-10-30 04:00:00,1.85712,0.54166,1.9344999999999999,0.9739200000000001,0.28406000000000003,1.0145,0.8832000000000001,0.2576,0.92,2.22192,0.6480600000000001,2.3145,0.9739200000000001,0.28406000000000003,1.0145,1.248,0.364,1.3
2020-10-30 04:30:00,1.9051200000000001,0.55566,1.9845000000000002,0.9259200000000001,0.27006,0.9645,0.9792000000000001,0.2856,1.02,2.23152,0.6508600000000001,2.3245,0.9259200000000001,0.27006,0.9645,1.3056,0.3808,1.3599999999999999
2020-10-30 05:00:00,1.90752,0.5563600000000001,1.987,0.8995200000000001,0.26236000000000004,0.937,1.008,0.294,1.05,2.23392,0.65156,2.327,0.8995200000000001,0.26236000000000004,0.937,1.3344,0.38920000000000005,1.3900000000000001
2020-10-30 05:30:00,1.99104,0.58072,2.074,0.94464,0.27552000000000004,0.984,1.0464,0.3052,1.09,2.31744,0.6759200000000001,2.414,0.94464,0.27552000000000004,0.984,1.3728,0.40040000000000003,1.43
2020-10-30 06:00:00,2.17008,0.6329400000000001,2.2605,0.9604800000000001,0.28014,1.0005,1.2096,0.3528,1.26,2.29488,0.66934,2.3905,0.9604800000000001,0.28014,1.0005,1.3344,0.38920000000000005,1.3900000000000001
2020-10-30 06:30:00,2.59728,0.7575400000000001,2.7055,0.9748800000000001,0.28434000000000004,1.0155,1.6224,0.4732,1.69,2.7124800000000002,0.7911400000000001,2.8255,0.9748800000000001,0.28434000000000004,1.0155,1.7376,0.5068,1.81
2020-10-30 07:00:00,3.09936,0.9039800000000001,3.2285,0.92976,0.27118000000000003,0.9685,2.1696,0.6328,2.26,3.23376,0.9431800000000001,3.3685,0.92976,0.27118000000000003,0.9685,2.304,0.672,2.4
2020-10-30 07:30:00,3.53376,1.03068,3.681,0.90336,0.26348000000000005,0.9410000000000001,2.6304,0.7672,2.74,3.67776,1.07268,3.831,0.90336,0.26348000000000005,0.9410000000000001,2.7744,0.8092,2.89
2020-10-30 08:00:00,3.63888,1.06134,3.7905,1.03728,0.30254000000000003,1.0805,2.6016,0.7588,2.71,3.80208,1.10894,3.9605,1.03728,0.30254000000000003,1.0805,2.7648,0.8064,2.88
2020-10-30 08:30:00,3.80784,1.11062,3.9665,1.07184,0.31262,1.1165,2.7359999999999998,0.798,2.85,3.99024,1.16382,4.1565,1.07184,0.31262,1.1165,2.9184,0.8512000000000001,3.04
2020-10-30 09:00:00,3.81456,1.11258,3.9735,1.03056,0.30058,1.0735000000000001,2.784,0.812,2.9,4.00656,1.16858,4.1735,1.03056,0.30058,1.0735000000000001,2.976,0.868,3.1
2020-10-30 09:30:00,3.9345600000000003,1.14758,4.0985,0.9681600000000001,0.28238,1.0085,2.9664,0.8652000000000001,3.09,4.11696,1.20078,4.2885,0.9681600000000001,0.28238,1.0085,3.1488,0.9184,3.2800000000000002
2020-10-30 10:00:00,3.7987200000000003,1.10796,3.957,0.9379200000000001,0.27356,0.977,2.8608000000000002,0.8344,2.98,3.99072,1.16396,4.157,0.9379200000000001,0.27356,0.977,3.0528,0.8904000000000001,3.18
2020-10-30 10:30:00,3.7915200000000002,1.10586,3.9495,0.95952,0.27986,0.9995,2.832,0.8260000000000001,2.95,3.97392,1.15906,4.1395,0.95952,0.27986,0.9995,3.0144,0.8792000000000001,3.14
2020-10-30 11:00:00,3.85392,1.12406,4.0145,1.00272,0.29246,1.0445,2.8512,0.8316,2.9699999999999998,4.04592,1.18006,4.2145,1.00272,0.29246,1.0445,3.0432,0.8876000000000001,3.17
2020-10-30 11:30:00,3.9024,1.1382,4.065,0.888,0.259,0.925,3.0144,0.8792000000000001,3.14,4.0848,1.1914,4.255,0.888,0.259,0.925,3.1968,0.9324,3.33
2020-10-30 12:00:00,3.8208,1.1144,3.98,0.9312,0.2716,0.97,2.8896,0.8428,3.01,3.9936,1.1648,4.16,0.9312,0.2716,0.97,3.0624,0.8932,3.19
2020-10-30 12:30:00,3.75312,1.09466,3.9095,1.16112,0.33866,1.2095,2.592,0.756,2.7,3.9355200000000004,1.14786,4.0995,1.16112,0.33866,1.2095,2.7744,0.8092,2.89
2020-10-30 13:00:00,3.77712,1.10166,3.9345,1.07952,0.31486000000000003,1.1245,2.6976,0.7868,2.81,3.95952,1.15486,4.1245,1.07952,0.31486000000000003,1.1245,2.88,0.84,3.0
2020-10-30 13:30:00,3.68976,1.07618,3.8435,0.9633600000000001,0.28098,1.0035,2.7264,0.7952,2.84,3.86256,1.12658,4.0235,0.9633600000000001,0.28098,1.0035,2.8992,0.8456,3.02
2020-10-30 14:00:00,3.7036800000000003,1.08024,3.858,0.85248,0.24864000000000003,0.888,2.8512,0.8316,2.9699999999999998,3.86688,1.12784,4.028,0.85248,0.24864000000000003,0.888,3.0144,0.8792000000000001,3.14
2020-10-30 14:30:00,3.60384,1.05112,3.754,0.80064,0.23352,0.834,2.8032,0.8176,2.92,3.77664,1.10152,3.934,0.80064,0.23352,0.834,2.976,0.868,3.1
2020-10-30 15:00:00,3.51264,1.02452,3.659,0.82464,0.24052,0.859,2.688,0.784,2.8,3.67584,1.07212,3.829,0.82464,0.24052,0.859,2.8512,0.8316,2.9699999999999998
2020-10-30 15:30:00,3.52944,1.02942,3.6765,0.8222400000000001,0.23982000000000003,0.8565,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.68304,1.07422,3.8365,0.8222400000000001,0.23982000000000003,0.8565,2.8608000000000002,0.8344,2.98
2020-10-30 16:00:00,3.65664,1.06652,3.809,0.7478400000000001,0.21812,0.779,2.9088000000000003,0.8484,3.03,3.81984,1.11412,3.979,0.7478400000000001,0.21812,0.779,3.072,0.896,3.2
2020-10-30 16:30:00,3.67536,1.07198,3.8285,0.72816,0.21238,0.7585000000000001,2.9472,0.8596,3.07,3.81936,1.11398,3.9785,0.72816,0.21238,0.7585000000000001,3.0912,0.9016000000000001,3.22
2020-10-30 17:00:00,3.92784,1.14562,4.0915,0.7790400000000001,0.22722,0.8115,3.1488,0.9184,3.2800000000000002,4.08144,1.19042,4.2515,0.7790400000000001,0.22722,0.8115,3.3024,0.9632000000000001,3.44
2020-10-30 17:30:00,4.03344,1.17642,4.2015,0.8270400000000001,0.24122000000000002,0.8615,3.2064,0.9352,3.34,4.20624,1.22682,4.3815,0.8270400000000001,0.24122000000000002,0.8615,3.3792,0.9856,3.52
2020-10-30 18:00:00,4.03248,1.17614,4.2005,0.80688,0.23534000000000002,0.8405,3.2256,0.9408000000000001,3.36,4.19568,1.22374,4.3705,0.80688,0.23534000000000002,0.8405,3.3888,0.9884000000000001,3.5300000000000002
2020-10-30 18:30:00,4.02144,1.17292,4.189,0.76704,0.22372000000000003,0.799,3.2544,0.9492,3.39,4.17504,1.21772,4.349,0.76704,0.22372000000000003,0.799,3.408,0.994,3.55
2020-10-30 19:00:00,3.80064,1.10852,3.959,0.7094400000000001,0.20692000000000002,0.739,3.0912,0.9016000000000001,3.22,3.95424,1.15332,4.119,0.7094400000000001,0.20692000000000002,0.739,3.2448,0.9464,3.38
2020-10-30 19:30:00,3.61824,1.05532,3.769,0.7094400000000001,0.20692000000000002,0.739,2.9088000000000003,0.8484,3.03,3.7622400000000003,1.09732,3.919,0.7094400000000001,0.20692000000000002,0.739,3.0528,0.8904000000000001,3.18
2020-10-30 20:00:00,3.4464,1.0052,3.59,0.7488,0.2184,0.78,2.6976,0.7868,2.81,3.5904,1.0472,3.74,0.7488,0.2184,0.78,2.8416,0.8288000000000001,2.96
2020-10-30 20:30:00,3.21024,0.93632,3.344,0.8102400000000001,0.23632000000000003,0.844,2.4,0.7000000000000001,2.5,3.39264,0.9895200000000001,3.534,0.8102400000000001,0.23632000000000003,0.844,2.5824,0.7532,2.69
2020-10-30 21:00:00,3.03216,0.88438,3.1585,0.8145600000000001,0.23758,0.8485,2.2176,0.6468,2.31,3.21456,0.9375800000000001,3.3485,0.8145600000000001,0.23758,0.8485,2.4,0.7000000000000001,2.5
2020-10-30 21:30:00,2.83008,0.8254400000000001,2.948,0.81408,0.23744,0.848,2.016,0.588,2.1,3.04128,0.88704,3.168,0.81408,0.23744,0.848,2.2272,0.6496000000000001,2.32
2020-10-30 22:00:00,2.6952,0.7861,2.8075,0.8136,0.2373,0.8475,1.8816000000000002,0.5488000000000001,1.96,2.9256,0.8533000000000001,3.0475,0.8136,0.2373,0.8475,2.112,0.616,2.2
2020-10-30 22:30:00,2.48592,0.72506,2.5895,0.77712,0.22666000000000003,0.8095,1.7088,0.4984,1.78,2.72592,0.7950600000000001,2.8395,0.77712,0.22666000000000003,0.8095,1.9488,0.5684,2.03
2020-10-30 23:00:00,2.32128,0.6770400000000001,2.418,0.7276800000000001,0.21224,0.758,1.5936,0.46480000000000005,1.6600000000000001,2.56128,0.74704,2.668,0.7276800000000001,0.21224,0.758,1.8336000000000001,0.5348,1.9100000000000001
2020-10-30 23:30:00,2.18736,0.6379800000000001,2.2785,0.7761600000000001,0.22638000000000003,0.8085,1.4112,0.4116,1.47,2.4753600000000002,0.7219800000000001,2.5785,0.7761600000000001,0.22638000000000003,0.8085,1.6992,0.49560000000000004,1.77
2020-10-31 00:00:00,2.0304,0.5922000000000001,2.115,0.8208000000000001,0.2394,0.855,1.2096,0.3528,1.26,2.3568,0.6874,2.455,0.8208000000000001,0.2394,0.855,1.536,0.448,1.6
2020-10-31 00:30:00,2.03184,0.59262,2.1165,0.8702400000000001,0.25382000000000005,0.9065000000000001,1.1616,0.3388,1.21,2.12784,0.6206200000000001,2.2165,0.8702400000000001,0.25382000000000005,0.9065000000000001,1.2576,0.3668,1.31
2020-10-31 01:00:00,2.0304,0.5922000000000001,2.115,0.8496,0.24780000000000002,0.885,1.1808,0.34440000000000004,1.23,2.0688,0.6034,2.155,0.8496,0.24780000000000002,0.885,1.2192,0.3556,1.27
2020-10-31 01:30:00,1.95696,0.5707800000000001,2.0385,0.91056,0.26558000000000004,0.9485,1.0464,0.3052,1.09,2.01456,0.5875800000000001,2.0985,0.91056,0.26558000000000004,0.9485,1.104,0.322,1.15
2020-10-31 02:00:00,1.80048,0.52514,1.8755000000000002,0.88848,0.25914000000000004,0.9255,0.912,0.266,0.9500000000000001,2.21328,0.64554,2.3055,0.88848,0.25914000000000004,0.9255,1.3248,0.3864,1.38
2020-10-31 02:30:00,1.79184,0.5226200000000001,1.8665,0.93744,0.27342,0.9765,0.8544,0.2492,0.89,2.19504,0.64022,2.2865,0.93744,0.27342,0.9765,1.2576,0.3668,1.31
2020-10-31 03:00:00,1.72896,0.5042800000000001,1.8010000000000002,1.04736,0.30548000000000003,1.091,0.6816,0.1988,0.71,2.20896,0.6442800000000001,2.301,1.04736,0.30548000000000003,1.091,1.1616,0.3388,1.21
2020-10-31 03:30:00,1.72416,0.50288,1.796,1.08096,0.31528,1.126,0.6432,0.18760000000000002,0.67,2.22336,0.6484800000000001,2.316,1.08096,0.31528,1.126,1.1424,0.3332,1.19
2020-10-31 04:00:00,1.61904,0.47222000000000003,1.6865,1.03344,0.30142,1.0765,0.5856,0.1708,0.61,2.15664,0.62902,2.2465,1.03344,0.30142,1.0765,1.1232,0.3276,1.17
2020-10-31 04:30:00,1.61376,0.47068000000000004,1.681,1.14336,0.33348000000000005,1.191,0.47040000000000004,0.13720000000000002,0.49,2.19936,0.64148,2.291,1.14336,0.33348000000000005,1.191,1.056,0.308,1.1
2020-10-31 05:00:00,1.64832,0.48076,1.717,1.10112,0.32116,1.147,0.5472,0.15960000000000002,0.5700000000000001,2.19552,0.64036,2.287,1.10112,0.32116,1.147,1.0944,0.31920000000000004,1.1400000000000001
2020-10-31 05:30:00,1.6747200000000002,0.48846000000000006,1.7445,1.03152,0.30086,1.0745,0.6432,0.18760000000000002,0.67,2.17392,0.6340600000000001,2.2645,1.03152,0.30086,1.0745,1.1424,0.3332,1.19
2020-10-31 06:00:00,1.78512,0.52066,1.8595000000000002,1.02672,0.29946,1.0695000000000001,0.7584000000000001,0.2212,0.79,2.21712,0.64666,2.3095,1.02672,0.29946,1.0695000000000001,1.1904,0.3472,1.24
2020-10-31 06:30:00,1.92528,0.56154,2.0055,1.05168,0.30674,1.0955,0.8736,0.2548,0.91,2.27088,0.66234,2.3655,1.05168,0.30674,1.0955,1.2192,0.3556,1.27
2020-10-31 07:00:00,2.14416,0.62538,2.2335,1.15536,0.33698,1.2035,0.9888,0.2884,1.03,2.28816,0.6673800000000001,2.3835,1.15536,0.33698,1.2035,1.1328,0.3304,1.18
2020-10-31 07:30:00,2.2968,0.6699,2.3925,1.1832,0.3451,1.2325,1.1136,0.32480000000000003,1.16,2.364,0.6895,2.4625,1.1832,0.3451,1.2325,1.1808,0.34440000000000004,1.23
2020-10-31 08:00:00,2.5008,0.7294,2.605,1.1856,0.3458,1.235,1.3152,0.3836,1.37,2.5968,0.7574000000000001,2.705,1.1856,0.3458,1.235,1.4112,0.4116,1.47
2020-10-31 08:30:00,2.7768,0.8099000000000001,2.8925,1.0872,0.3171,1.1325,1.6896,0.4928,1.76,2.892,0.8435,3.0125,1.0872,0.3171,1.1325,1.8048000000000002,0.5264,1.88
2020-10-31 09:00:00,2.8776,0.8393,2.9975,1.1688,0.34090000000000004,1.2175,1.7088,0.4984,1.78,3.012,0.8785000000000001,3.1375,1.1688,0.34090000000000004,1.2175,1.8432,0.5376000000000001,1.92
2020-10-31 09:30:00,2.98224,0.86982,3.1065,1.18704,0.34622,1.2365,1.7952,0.5236000000000001,1.87,3.11664,0.90902,3.2465,1.18704,0.34622,1.2365,1.9296000000000002,0.5628000000000001,2.01
2020-10-31 10:00:00,3.09312,0.9021600000000001,3.222,1.19232,0.34776,1.242,1.9008,0.5544,1.98,3.22752,0.9413600000000001,3.362,1.19232,0.34776,1.242,2.0352,0.5936,2.12
2020-10-31 10:30:00,3.1574400000000002,0.9209200000000001,3.289,1.05504,0.30772000000000005,1.099,2.1024,0.6132000000000001,2.19,3.31104,0.9657200000000001,3.449,1.05504,0.30772000000000005,1.099,2.2560000000000002,0.658,2.35
2020-10-31 11:00:00,3.17136,0.92498,3.3035,1.09776,0.32018,1.1435,2.0736,0.6048,2.16,3.32496,0.9697800000000001,3.4635,1.09776,0.32018,1.1435,2.2272,0.6496000000000001,2.32
2020-10-31 11:30:00,3.09504,0.9027200000000001,3.224,1.16544,0.33992000000000006,1.214,1.9296000000000002,0.5628000000000001,2.01,3.23904,0.9447200000000001,3.374,1.16544,0.33992000000000006,1.214,2.0736,0.6048,2.16
2020-10-31 12:00:00,3.04752,0.8888600000000001,3.1745,1.28112,0.37366000000000005,1.3345,1.7664,0.5152,1.8399999999999999,3.20112,0.93366,3.3345000000000002,1.28112,0.37366000000000005,1.3345,1.92,0.56,2.0
2020-10-31 12:30:00,3.18912,0.9301600000000001,3.322,1.22112,0.35616000000000003,1.272,1.968,0.5740000000000001,2.05,3.3235200000000003,0.9693600000000001,3.462,1.22112,0.35616000000000003,1.272,2.1024,0.6132000000000001,2.19
2020-10-31 13:00:00,3.16128,0.9220400000000001,3.293,1.28928,0.37604000000000004,1.343,1.8719999999999999,0.546,1.9500000000000002,3.29568,0.9612400000000001,3.433,1.28928,0.37604000000000004,1.343,2.0064,0.5852,2.09
2020-10-31 13:30:00,2.98176,0.8696800000000001,3.106,1.27296,0.37128000000000005,1.326,1.7088,0.4984,1.78,3.11616,0.90888,3.246,1.27296,0.37128000000000005,1.326,1.8432,0.5376000000000001,1.92
2020-10-31 14:00:00,2.77392,0.8090600000000001,2.8895,1.23792,0.36106000000000005,1.2895,1.536,0.448,1.6,2.95632,0.86226,3.0795,1.23792,0.36106000000000005,1.2895,1.7184,0.5012,1.79
2020-10-31 14:30:00,2.6376,0.7693,2.7475,1.3416000000000001,0.39130000000000004,1.3975,1.296,0.378,1.35,2.8872,0.8421000000000001,3.0075,1.3416000000000001,0.39130000000000004,1.3975,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-10-31 15:00:00,2.7196800000000003,0.7932400000000001,2.833,1.24128,0.36204000000000003,1.293,1.4784000000000002,0.4312,1.54,2.93088,0.85484,3.053,1.24128,0.36204000000000003,1.293,1.6896,0.4928,1.76
2020-10-31 15:30:00,2.68272,0.78246,2.7945,1.06032,0.30926000000000003,1.1045,1.6224,0.4732,1.69,2.87472,0.8384600000000001,2.9945,1.06032,0.30926000000000003,1.1045,1.8144,0.5292,1.8900000000000001
2020-10-31 16:00:00,2.7816,0.8113,2.8975,0.9576,0.2793,0.9975,1.824,0.532,1.9,2.9064,0.8477,3.0275,0.9576,0.2793,0.9975,1.9488,0.5684,2.03
2020-10-31 16:30:00,2.9688,0.8659,3.0925,0.8856,0.25830000000000003,0.9225000000000001,2.0832,0.6076,2.17,3.084,0.8995000000000001,3.2125,0.8856,0.25830000000000003,0.9225000000000001,2.1984,0.6412,2.29
2020-10-31 17:00:00,3.20688,0.9353400000000001,3.3405,0.82608,0.24094000000000002,0.8605,2.3808,0.6944,2.48,3.3412800000000002,0.9745400000000001,3.4805,0.82608,0.24094000000000002,0.8605,2.5152,0.7336,2.62
2020-10-31 17:30:00,3.41424,0.99582,3.5564999999999998,0.9182400000000001,0.26782,0.9565,2.496,0.728,2.6,3.55824,1.03782,3.7065,0.9182400000000001,0.26782,0.9565,2.64,0.77,2.75
2020-10-31 18:00:00,3.5971200000000003,1.04916,3.747,0.8611200000000001,0.25116,0.897,2.7359999999999998,0.798,2.85,3.74112,1.09116,3.8970000000000002,0.8611200000000001,0.25116,0.897,2.88,0.84,3.0
2020-10-31 18:30:00,3.52272,1.02746,3.6695,0.94032,0.27426,0.9795,2.5824,0.7532,2.69,3.66672,1.06946,3.8195,0.94032,0.27426,0.9795,2.7264,0.7952,2.84
2020-10-31 19:00:00,3.38928,0.9885400000000001,3.5305,0.86448,0.25214000000000003,0.9005000000000001,2.5248,0.7364,2.63,3.5428800000000003,1.03334,3.6905,0.86448,0.25214000000000003,0.9005000000000001,2.6784,0.7812,2.79
2020-10-31 19:30:00,3.17376,0.9256800000000001,3.306,0.9849600000000001,0.28728000000000004,1.026,2.1888,0.6384000000000001,2.2800000000000002,3.35616,0.9788800000000001,3.496,0.9849600000000001,0.28728000000000004,1.026,2.3712,0.6916,2.47
2020-10-31 20:00:00,3.1752,0.9261,3.3075,0.9384,0.2737,0.9775,2.2368,0.6524,2.33,3.348,0.9765,3.4875,0.9384,0.2737,0.9775,2.4096,0.7028,2.51
2020-10-31 20:30:00,2.94864,0.8600200000000001,3.0715,0.9614400000000001,0.28042,1.0015,1.9872,0.5796,2.07,3.15984,0.9216200000000001,3.2915,0.9614400000000001,0.28042,1.0015,2.1984,0.6412,2.29
2020-10-31 21:00:00,2.85216,0.8318800000000001,2.971,0.90336,0.26348000000000005,0.9410000000000001,1.9488,0.5684,2.03,3.03456,0.8850800000000001,3.161,0.90336,0.26348000000000005,0.9410000000000001,2.1312,0.6216,2.22
2020-10-31 21:30:00,2.74608,0.8009400000000001,2.8605,0.86448,0.25214000000000003,0.9005000000000001,1.8816000000000002,0.5488000000000001,1.96,2.8324800000000003,0.8261400000000001,2.9505,0.86448,0.25214000000000003,0.9005000000000001,1.968,0.5740000000000001,2.05
2020-10-31 22:00:00,2.6414400000000002,0.7704200000000001,2.7515,0.8270400000000001,0.24122000000000002,0.8615,1.8144,0.5292,1.8900000000000001,2.72784,0.7956200000000001,2.8415,0.8270400000000001,0.24122000000000002,0.8615,1.9008,0.5544,1.98
2020-10-31 22:30:00,2.50896,0.7317800000000001,2.6135,0.8385600000000001,0.24458000000000002,0.8735,1.6703999999999999,0.4872,1.74,2.57616,0.75138,2.6835,0.8385600000000001,0.24458000000000002,0.8735,1.7376,0.5068,1.81
2020-10-31 23:00:00,2.3592,0.6881,2.4575,0.8424,0.2457,0.8775000000000001,1.5168,0.4424,1.58,2.4264,0.7077,2.5275,0.8424,0.2457,0.8775000000000001,1.584,0.462,1.65
2020-10-31 23:30:00,2.2632,0.6601,2.3575,0.8712000000000001,0.2541,0.9075000000000001,1.392,0.406,1.45,2.3112,0.6741,2.4075,0.8712000000000001,0.2541,0.9075000000000001,1.44,0.42,1.5
2020-11-01 00:00:00,2.13648,0.62314,2.2255,0.9172800000000001,0.26754,0.9555,1.2192,0.3556,1.27,2.17488,0.63434,2.2655,0.9172800000000001,0.26754,0.9555,1.2576,0.3668,1.31
2020-11-01 00:30:00,1.99632,0.58226,2.0795,0.95952,0.27986,0.9995,1.0368,0.3024,1.08,2.33232,0.6802600000000001,2.4295,0.95952,0.27986,0.9995,1.3728,0.40040000000000003,1.43
2020-11-01 01:00:00,1.9137600000000001,0.55818,1.9935,0.99216,0.28938,1.0335,0.9216000000000001,0.26880000000000004,0.96,2.33616,0.6813800000000001,2.4335,0.99216,0.28938,1.0335,1.344,0.392,1.4
2020-11-01 01:30:00,1.92048,0.5601400000000001,2.0005,0.8740800000000001,0.25494,0.9105000000000001,1.0464,0.3052,1.09,2.29488,0.66934,2.3905,0.8740800000000001,0.25494,0.9105000000000001,1.4208,0.41440000000000005,1.48
2020-11-01 02:00:00,1.8384,0.5362,1.915,0.888,0.259,0.925,0.9504,0.2772,0.99,2.232,0.651,2.325,0.888,0.259,0.925,1.344,0.392,1.4
2020-11-01 02:30:00,1.9727999999999999,0.5754,2.055,1.0224,0.2982,1.065,0.9504,0.2772,0.99,1.992,0.581,2.075,1.0224,0.2982,1.065,0.9696,0.2828,1.01
2020-11-01 03:00:00,1.95408,0.56994,2.0355,1.06128,0.30954000000000004,1.1055,0.8928,0.2604,0.93,1.92528,0.56154,2.0055,1.06128,0.30954000000000004,1.1055,0.864,0.252,0.9
2020-11-01 03:30:00,1.94448,0.5671400000000001,2.0255,1.09968,0.32074,1.1455,0.8448,0.2464,0.88,1.9060800000000002,0.5559400000000001,1.9855,1.09968,0.32074,1.1455,0.8064,0.23520000000000002,0.84
2020-11-01 04:00:00,1.89456,0.5525800000000001,1.9735,1.06896,0.31178,1.1135,0.8256,0.24080000000000001,0.86,1.85616,0.5413800000000001,1.9335,1.06896,0.31178,1.1135,0.7872,0.2296,0.8200000000000001
2020-11-01 04:30:00,1.87152,0.54586,1.9495,1.06512,0.31066000000000005,1.1095,0.8064,0.23520000000000002,0.84,1.83312,0.53466,1.9095,1.06512,0.31066000000000005,1.1095,0.768,0.224,0.8
2020-11-01 05:00:00,1.8763200000000002,0.5472600000000001,1.9545,1.06992,0.31206,1.1145,0.8064,0.23520000000000002,0.84,1.83792,0.5360600000000001,1.9145,1.06992,0.31206,1.1145,0.768,0.224,0.8
2020-11-01 05:30:00,1.95168,0.5692400000000001,2.033,1.18368,0.34524000000000005,1.233,0.768,0.224,0.8,1.8940800000000002,0.55244,1.9729999999999999,1.18368,0.34524000000000005,1.233,0.7104,0.20720000000000002,0.74
2020-11-01 06:00:00,1.95696,0.5707800000000001,2.0385,1.15056,0.33558000000000004,1.1985000000000001,0.8064,0.23520000000000002,0.84,1.91856,0.5595800000000001,1.9985,1.15056,0.33558000000000004,1.1985000000000001,0.768,0.224,0.8
2020-11-01 06:30:00,1.9584000000000001,0.5712,2.04,1.0848,0.3164,1.13,0.8736,0.2548,0.91,1.9584000000000001,0.5712,2.04,1.0848,0.3164,1.13,0.8736,0.2548,0.91
2020-11-01 07:00:00,2.00832,0.5857600000000001,2.092,1.09632,0.31976000000000004,1.142,0.912,0.266,0.9500000000000001,2.02752,0.59136,2.112,1.09632,0.31976000000000004,1.142,0.9312,0.2716,0.97
2020-11-01 07:30:00,2.11488,0.61684,2.203,1.08768,0.31724,1.133,1.0272000000000001,0.29960000000000003,1.07,2.14368,0.62524,2.233,1.08768,0.31724,1.133,1.056,0.308,1.1
2020-11-01 08:00:00,2.22624,0.64932,2.319,1.09344,0.31892000000000004,1.139,1.1328,0.3304,1.18,2.28384,0.66612,2.379,1.09344,0.31892000000000004,1.139,1.1904,0.3472,1.24
2020-11-01 08:30:00,2.44704,0.71372,2.549,1.09344,0.31892000000000004,1.139,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.5526400000000002,0.7445200000000001,2.659,1.09344,0.31892000000000004,1.139,1.4592,0.42560000000000003,1.52
2020-11-01 09:00:00,2.5358400000000003,0.73962,2.6415,1.09584,0.31962,1.1415,1.44,0.42,1.5,2.63184,0.7676200000000001,2.7415000000000003,1.09584,0.31962,1.1415,1.536,0.448,1.6
2020-11-01 09:30:00,2.71104,0.7907200000000001,2.824,1.21344,0.35392,1.264,1.4976,0.4368,1.56,2.80704,0.8187200000000001,2.924,1.21344,0.35392,1.264,1.5936,0.46480000000000005,1.6600000000000001
2020-11-01 10:00:00,2.8752,0.8386,2.995,1.272,0.371,1.325,1.6032000000000002,0.4676,1.67,2.9808,0.8694000000000001,3.105,1.272,0.371,1.325,1.7088,0.4984,1.78
2020-11-01 10:30:00,2.82912,0.8251600000000001,2.947,1.19712,0.34916,1.2469999999999999,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.96352,0.86436,3.087,1.19712,0.34916,1.2469999999999999,1.7664,0.5152,1.8399999999999999
2020-11-01 11:00:00,2.88,0.84,3.0,1.104,0.322,1.15,1.776,0.518,1.85,3.0144,0.8792000000000001,3.14,1.104,0.322,1.15,1.9104,0.5572,1.99
2020-11-01 11:30:00,2.904,0.847,3.025,1.1184,0.3262,1.165,1.7856,0.5208,1.8599999999999999,3.0288,0.8834000000000001,3.155,1.1184,0.3262,1.165,1.9104,0.5572,1.99
2020-11-01 12:00:00,2.8377600000000003,0.8276800000000001,2.956,1.20576,0.35168000000000005,1.256,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.97216,0.8668800000000001,3.096,1.20576,0.35168000000000005,1.256,1.7664,0.5152,1.8399999999999999
2020-11-01 12:30:00,2.8752,0.8386,2.995,1.2336,0.3598,1.2850000000000001,1.6416,0.4788,1.71,3.0,0.875,3.125,1.2336,0.3598,1.2850000000000001,1.7664,0.5152,1.8399999999999999
2020-11-01 13:00:00,2.9088000000000003,0.8484,3.03,1.2671999999999999,0.36960000000000004,1.32,1.6416,0.4788,1.71,3.0336,0.8848,3.16,1.2671999999999999,0.36960000000000004,1.32,1.7664,0.5152,1.8399999999999999
2020-11-01 13:30:00,2.9736000000000002,0.8673000000000001,3.0975,1.1400000000000001,0.3325,1.1875,1.8336000000000001,0.5348,1.9100000000000001,3.108,0.9065000000000001,3.2375,1.1400000000000001,0.3325,1.1875,1.968,0.5740000000000001,2.05
2020-11-01 14:00:00,2.9140800000000002,0.84994,3.0355,1.11888,0.32634,1.1655,1.7952,0.5236000000000001,1.87,3.03888,0.8863400000000001,3.1655,1.11888,0.32634,1.1655,1.92,0.56,2.0
2020-11-01 14:30:00,2.88912,0.8426600000000001,3.0095,1.09392,0.31906,1.1395,1.7952,0.5236000000000001,1.87,3.01392,0.8790600000000001,3.1395,1.09392,0.31906,1.1395,1.92,0.56,2.0
2020-11-01 15:00:00,2.91456,0.8500800000000001,3.036,0.9561600000000001,0.27888,0.996,1.9584000000000001,0.5712,2.04,3.04896,0.8892800000000001,3.176,0.9561600000000001,0.27888,0.996,2.0928,0.6104,2.18
2020-11-01 15:30:00,3.05952,0.89236,3.187,0.94752,0.27636000000000005,0.987,2.112,0.616,2.2,3.18432,0.92876,3.317,0.94752,0.27636000000000005,0.987,2.2368,0.6524,2.33
2020-11-01 16:00:00,3.1574400000000002,0.9209200000000001,3.289,0.8918400000000001,0.26012,0.929,2.2656,0.6608,2.36,3.28224,0.9573200000000001,3.419,0.8918400000000001,0.26012,0.929,2.3904,0.6972,2.49
2020-11-01 16:30:00,3.29472,0.96096,3.432,0.9427200000000001,0.27496000000000004,0.982,2.352,0.686,2.45,3.42912,1.00016,3.572,0.9427200000000001,0.27496000000000004,0.982,2.4864,0.7252000000000001,2.59
2020-11-01 17:00:00,3.57552,1.04286,3.7245,1.08912,0.31766000000000005,1.1345,2.4864,0.7252000000000001,2.59,3.72912,1.08766,3.8845,1.08912,0.31766000000000005,1.1345,2.64,0.77,2.75
2020-11-01 17:30:00,3.78432,1.10376,3.942,1.09632,0.31976000000000004,1.142,2.688,0.784,2.8,3.93792,1.14856,4.102,1.09632,0.31976000000000004,1.142,2.8416,0.8288000000000001,2.96
2020-11-01 18:00:00,3.7536,1.0948,3.91,1.0944,0.31920000000000004,1.1400000000000001,2.6592000000000002,0.7756000000000001,2.77,3.888,1.134,4.05,1.0944,0.31920000000000004,1.1400000000000001,2.7936,0.8148000000000001,2.91
2020-11-01 18:30:00,3.6201600000000003,1.05588,3.771,1.0953600000000001,0.31948000000000004,1.141,2.5248,0.7364,2.63,3.76416,1.09788,3.9210000000000003,1.0953600000000001,0.31948000000000004,1.141,2.6688,0.7784000000000001,2.7800000000000002
2020-11-01 19:00:00,3.47328,1.01304,3.618,1.0924800000000001,0.31864000000000003,1.138,2.3808,0.6944,2.48,3.60768,1.05224,3.758,1.0924800000000001,0.31864000000000003,1.138,2.5152,0.7336,2.62
2020-11-01 19:30:00,3.27312,0.9546600000000001,3.4095,1.09392,0.31906,1.1395,2.1792,0.6356,2.27,3.39792,0.99106,3.5395,1.09392,0.31906,1.1395,2.304,0.672,2.4
2020-11-01 20:00:00,3.11712,0.9091600000000001,3.247,1.09152,0.31836000000000003,1.137,2.0256,0.5908,2.11,3.26112,0.9511600000000001,3.3970000000000002,1.09152,0.31836000000000003,1.137,2.1696,0.6328,2.26
2020-11-01 20:30:00,2.93664,0.8565200000000001,3.059,1.09344,0.31892000000000004,1.139,1.8432,0.5376000000000001,1.92,3.14784,0.91812,3.279,1.09344,0.31892000000000004,1.139,2.0544000000000002,0.5992000000000001,2.14
2020-11-01 21:00:00,2.85312,0.8321600000000001,2.972,1.09632,0.31976000000000004,1.142,1.7568000000000001,0.5124000000000001,1.83,2.97792,0.8685600000000001,3.102,1.09632,0.31976000000000004,1.142,1.8816000000000002,0.5488000000000001,1.96
2020-11-01 21:30:00,2.71488,0.7918400000000001,2.8280000000000003,1.05408,0.30744000000000005,1.098,1.6608,0.4844,1.73,2.81088,0.81984,2.928,1.05408,0.30744000000000005,1.098,1.7568000000000001,0.5124000000000001,1.83
2020-11-01 22:00:00,2.52816,0.73738,2.6335,1.00176,0.29218000000000005,1.0435,1.5264,0.44520000000000004,1.5899999999999999,2.61456,0.76258,2.7235,1.00176,0.29218000000000005,1.0435,1.6128,0.47040000000000004,1.6800000000000002
2020-11-01 22:30:00,2.37552,0.69286,2.4745,1.07952,0.31486000000000003,1.1245,1.296,0.378,1.35,2.4523200000000003,0.71526,2.5545,1.07952,0.31486000000000003,1.1245,1.3728,0.40040000000000003,1.43
2020-11-01 23:00:00,2.19888,0.64134,2.2905,1.09488,0.31934,1.1405,1.104,0.322,1.15,2.38128,0.69454,2.4805,1.09488,0.31934,1.1405,1.2864,0.37520000000000003,1.34
2020-11-01 23:30:00,2.01696,0.58828,2.101,1.0953600000000001,0.31948000000000004,1.141,0.9216000000000001,0.26880000000000004,0.96,2.39136,0.6974800000000001,2.491,1.0953600000000001,0.31948000000000004,1.141,1.296,0.378,1.35
2020-11-02 00:00:00,1.8624,0.5432,1.94,1.0944,0.31920000000000004,1.1400000000000001,0.768,0.224,0.8,2.3136,0.6748000000000001,2.41,1.0944,0.31920000000000004,1.1400000000000001,1.2192,0.3556,1.27
2020-11-02 00:30:00,1.85472,0.54096,1.932,1.09632,0.31976000000000004,1.142,0.7584000000000001,0.2212,0.79,2.29632,0.66976,2.392,1.09632,0.31976000000000004,1.142,1.2,0.35000000000000003,1.25
2020-11-02 01:00:00,1.8700800000000002,0.54544,1.948,1.0924800000000001,0.31864000000000003,1.138,0.7776000000000001,0.2268,0.81,2.29248,0.66864,2.388,1.0924800000000001,0.31864000000000003,1.138,1.2,0.35000000000000003,1.25
2020-11-02 01:30:00,1.81344,0.5289200000000001,1.889,1.11264,0.32452000000000003,1.159,0.7008,0.2044,0.73,2.27424,0.66332,2.3689999999999998,1.11264,0.32452000000000003,1.159,1.1616,0.3388,1.21
2020-11-02 02:00:00,1.75632,0.51226,1.8295,1.14192,0.33306,1.1895,0.6144000000000001,0.1792,0.64,2.25552,0.65786,2.3495,1.14192,0.33306,1.1895,1.1136,0.32480000000000003,1.16
2020-11-02 02:30:00,1.78512,0.52066,1.8595000000000002,1.09392,0.31906,1.1395,0.6912,0.2016,0.72,2.24592,0.6550600000000001,2.3395,1.09392,0.31906,1.1395,1.152,0.336,1.2
2020-11-02 03:00:00,1.75536,0.51198,1.8285,1.07376,0.31318,1.1185,0.6816,0.1988,0.71,2.20656,0.64358,2.2984999999999998,1.07376,0.31318,1.1185,1.1328,0.3304,1.18
2020-11-02 03:30:00,1.752,0.511,1.8250000000000002,1.0032,0.2926,1.045,0.7488,0.2184,0.78,2.1648,0.6314000000000001,2.255,1.0032,0.2926,1.045,1.1616,0.3388,1.21
2020-11-02 04:00:00,1.71216,0.49938000000000005,1.7835,1.00176,0.29218000000000005,1.0435,0.7104,0.20720000000000002,0.74,2.14416,0.62538,2.2335,1.00176,0.29218000000000005,1.0435,1.1424,0.3332,1.19
2020-11-02 04:30:00,1.70016,0.49588000000000004,1.771,1.0953600000000001,0.31948000000000004,1.141,0.6048,0.1764,0.63,2.19936,0.64148,2.291,1.0953600000000001,0.31948000000000004,1.141,1.104,0.322,1.15
2020-11-02 05:00:00,1.8638400000000002,0.54362,1.9415,1.09584,0.31962,1.1415,0.768,0.224,0.8,1.95024,0.56882,2.0315,1.09584,0.31962,1.1415,0.8544,0.2492,0.89
2020-11-02 05:30:00,1.9833600000000002,0.57848,2.066,1.10976,0.32368,1.156,0.8736,0.2548,0.91,2.00256,0.58408,2.086,1.10976,0.32368,1.156,0.8928,0.2604,0.93
2020-11-02 06:00:00,2.09088,0.60984,2.178,1.15968,0.33824000000000004,1.208,0.9312,0.2716,0.97,2.12928,0.62104,2.218,1.15968,0.33824000000000004,1.208,0.9696,0.2828,1.01
