Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-02 06:30:00,2.36352,0.6893600000000001,2.462,1.09632,0.31976000000000004,1.142,1.2671999999999999,0.36960000000000004,1.32,2.47872,0.72296,2.582,1.09632,0.31976000000000004,1.142,1.3824,0.4032,1.44
2020-11-02 07:00:00,2.91648,0.8506400000000001,3.038,1.07328,0.31304000000000004,1.118,1.8432,0.5376000000000001,1.92,3.06048,0.8926400000000001,3.188,1.07328,0.31304000000000004,1.118,1.9872,0.5796,2.07
2020-11-02 07:30:00,3.28608,0.9584400000000001,3.423,1.08768,0.31724,1.133,2.1984,0.6412,2.29,3.43968,1.00324,3.583,1.08768,0.31724,1.133,2.352,0.686,2.45
2020-11-02 08:00:00,3.46416,1.01038,3.6085000000000003,1.09296,0.31878,1.1385,2.3712,0.6916,2.47,3.64656,1.06358,3.7984999999999998,1.09296,0.31878,1.1385,2.5536,0.7448,2.66
2020-11-02 08:30:00,3.5971200000000003,1.04916,3.747,1.08192,0.31556,1.127,2.5152,0.7336,2.62,3.77952,1.10236,3.9370000000000003,1.08192,0.31556,1.127,2.6976,0.7868,2.81
2020-11-02 09:00:00,3.70176,1.07968,3.856,1.09056,0.31808000000000003,1.1360000000000001,2.6112,0.7616,2.7199999999999998,3.8937600000000003,1.13568,4.056,1.09056,0.31808000000000003,1.1360000000000001,2.8032,0.8176,2.92
2020-11-02 09:30:00,3.66288,1.06834,3.8155,1.27248,0.37114,1.3255,2.3904,0.6972,2.49,3.96048,1.15514,4.1255,1.27248,0.37114,1.3255,2.688,0.784,2.8
2020-11-02 10:00:00,3.5731200000000003,1.04216,3.722,1.30752,0.38136000000000003,1.362,2.2656,0.6608,2.36,4.07232,1.18776,4.242,1.30752,0.38136000000000003,1.362,2.7648,0.8064,2.88
2020-11-02 10:30:00,3.48672,1.01696,3.632,1.19232,0.34776,1.242,2.2944,0.6692,2.39,3.96672,1.15696,4.132,1.19232,0.34776,1.242,2.7744,0.8092,2.89
2020-11-02 11:00:00,3.46464,1.01052,3.609,1.22784,0.35812000000000005,1.279,2.2368,0.6524,2.33,3.94464,1.15052,4.109,1.22784,0.35812000000000005,1.279,2.7168,0.7924,2.83
2020-11-02 11:30:00,3.4123200000000002,0.99526,3.5545,1.30992,0.38206,1.3645,2.1024,0.6132000000000001,2.19,3.88272,1.13246,4.0445,1.30992,0.38206,1.3645,2.5728,0.7504000000000001,2.68
2020-11-02 12:00:00,3.44496,1.00478,3.5885,1.17936,0.34398,1.2285,2.2656,0.6608,2.36,3.9345600000000003,1.14758,4.0985,1.17936,0.34398,1.2285,2.7552,0.8036000000000001,2.87
2020-11-02 12:30:00,3.60624,1.05182,3.7565,1.11984,0.32662,1.1665,2.4864,0.7252000000000001,2.59,4.09584,1.19462,4.2665,1.11984,0.32662,1.1665,2.976,0.868,3.1
2020-11-02 13:00:00,3.49248,1.01864,3.638,1.20768,0.35224000000000005,1.258,2.2848,0.6664,2.38,3.97248,1.1586400000000001,4.138,1.20768,0.35224000000000005,1.258,2.7648,0.8064,2.88
2020-11-02 13:30:00,3.4488,1.0059,3.5925000000000002,1.2408000000000001,0.3619,1.2925,2.208,0.644,2.3,3.9288,1.1459,4.0925,1.2408000000000001,0.3619,1.2925,2.688,0.784,2.8
2020-11-02 14:00:00,3.36912,0.9826600000000001,3.5095,1.37232,0.40026000000000006,1.4295,1.9968,0.5824,2.08,3.84912,1.12266,4.0095,1.37232,0.40026000000000006,1.4295,2.4768,0.7224,2.58
2020-11-02 14:30:00,3.4272,0.9996,3.5700000000000003,1.2576,0.3668,1.31,2.1696,0.6328,2.26,3.9168000000000003,1.1424,4.08,1.2576,0.3668,1.31,2.6592000000000002,0.7756000000000001,2.77
2020-11-02 15:00:00,3.41904,0.9972200000000001,3.5615,1.03824,0.30282000000000003,1.0815,2.3808,0.6944,2.48,3.88944,1.13442,4.0515,1.03824,0.30282000000000003,1.0815,2.8512,0.8316,2.9699999999999998
2020-11-02 15:30:00,3.564,1.0395,3.7125,1.02,0.2975,1.0625,2.544,0.742,2.65,3.7560000000000002,1.0955,3.9125,1.02,0.2975,1.0625,2.7359999999999998,0.798,2.85
2020-11-02 16:00:00,3.61872,1.05546,3.7695,0.9499200000000001,0.27706000000000003,0.9895,2.6688,0.7784000000000001,2.7800000000000002,3.80112,1.10866,3.9595000000000002,0.9499200000000001,0.27706000000000003,0.9895,2.8512,0.8316,2.9699999999999998
2020-11-02 16:30:00,3.7992,1.1081,3.9575,0.8808,0.2569,0.9175000000000001,2.9184,0.8512000000000001,3.04,3.9816000000000003,1.1613,4.1475,0.8808,0.2569,0.9175000000000001,3.1008,0.9044000000000001,3.23
2020-11-02 17:00:00,4.11888,1.20134,4.2905,0.8932800000000001,0.26054,0.9305,3.2256,0.9408000000000001,3.36,4.31088,1.2573400000000001,4.4905,0.8932800000000001,0.26054,0.9305,3.4176,0.9968,3.56
2020-11-02 17:30:00,4.31328,1.25804,4.493,0.87648,0.25564000000000003,0.913,3.4368,1.0024,3.58,4.50528,1.31404,4.693,0.87648,0.25564000000000003,0.913,3.6288,1.0584,3.7800000000000002
2020-11-02 18:00:00,4.32624,1.26182,4.5065,0.9662400000000001,0.28182,1.0065,3.36,0.98,3.5,4.52784,1.32062,4.7165,0.9662400000000001,0.28182,1.0065,3.5616,1.0388,3.71
2020-11-02 18:30:00,4.25136,1.23998,4.4285,0.9777600000000001,0.28518000000000004,1.0185,3.2736,0.9548000000000001,3.41,4.45296,1.29878,4.6385000000000005,0.9777600000000001,0.28518000000000004,1.0185,3.4752,1.0136,3.62
2020-11-02 19:00:00,4.21056,1.22808,4.386,0.9849600000000001,0.28728000000000004,1.026,3.2256,0.9408000000000001,3.36,4.39296,1.28128,4.5760000000000005,0.9849600000000001,0.28728000000000004,1.026,3.408,0.994,3.55
2020-11-02 19:30:00,4.06848,1.1866400000000001,4.238,0.99648,0.29064,1.038,3.072,0.896,3.2,4.25088,1.23984,4.428,0.99648,0.29064,1.038,3.2544,0.9492,3.39
2020-11-02 20:00:00,3.75648,1.09564,3.9130000000000003,1.12608,0.32844,1.173,2.6304,0.7672,2.74,3.91968,1.14324,4.083,1.12608,0.32844,1.173,2.7936,0.8148000000000001,2.91
2020-11-02 20:30:00,3.51504,1.02522,3.6615,1.19184,0.34762000000000004,1.2415,2.3232,0.6776,2.42,3.65904,1.06722,3.8115,1.19184,0.34762000000000004,1.2415,2.4672,0.7196,2.5700000000000003
2020-11-02 21:00:00,3.35568,0.97874,3.4955,1.09008,0.31794,1.1355,2.2656,0.6608,2.36,3.49968,1.02074,3.6455,1.09008,0.31794,1.1355,2.4096,0.7028,2.51
2020-11-02 21:30:00,3.14208,0.91644,3.273,1.05888,0.30884,1.103,2.0832,0.6076,2.17,3.26688,0.9528400000000001,3.403,1.05888,0.30884,1.103,2.208,0.644,2.3
2020-11-02 22:00:00,2.9232,0.8526,3.045,0.9552,0.2786,0.995,1.968,0.5740000000000001,2.05,3.0288,0.8834000000000001,3.155,0.9552,0.2786,0.995,2.0736,0.6048,2.16
2020-11-02 22:30:00,2.70768,0.7897400000000001,2.8205,0.8740800000000001,0.25494,0.9105000000000001,1.8336000000000001,0.5348,1.9100000000000001,2.82288,0.8233400000000001,2.9405,0.8740800000000001,0.25494,0.9105000000000001,1.9488,0.5684,2.03
2020-11-02 23:00:00,2.53152,0.73836,2.637,0.87072,0.25396,0.907,1.6608,0.4844,1.73,2.62752,0.76636,2.737,0.87072,0.25396,0.907,1.7568000000000001,0.5124000000000001,1.83
2020-11-02 23:30:00,2.32704,0.6787200000000001,2.424,0.88704,0.25872,0.924,1.44,0.42,1.5,2.41344,0.7039200000000001,2.5140000000000002,0.88704,0.25872,0.924,1.5264,0.44520000000000004,1.5899999999999999
2020-11-03 00:00:00,2.17584,0.6346200000000001,2.2665,0.8414400000000001,0.24542000000000003,0.8765000000000001,1.3344,0.38920000000000005,1.3900000000000001,2.45424,0.71582,2.5564999999999998,0.8414400000000001,0.24542000000000003,0.8765000000000001,1.6128,0.47040000000000004,1.6800000000000002
2020-11-03 00:30:00,2.09952,0.61236,2.187,0.7555200000000001,0.22036000000000003,0.787,1.344,0.392,1.4,2.38752,0.6963600000000001,2.487,0.7555200000000001,0.22036000000000003,0.787,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-11-03 01:00:00,2.18784,0.63812,2.279,0.69984,0.20412000000000002,0.729,1.488,0.434,1.55,2.30304,0.6717200000000001,2.399,0.69984,0.20412000000000002,0.729,1.6032000000000002,0.4676,1.67
2020-11-03 01:30:00,2.148,0.6265000000000001,2.2375,0.8808,0.2569,0.9175000000000001,1.2671999999999999,0.36960000000000004,1.32,2.2152,0.6461,2.3075,0.8808,0.2569,0.9175000000000001,1.3344,0.38920000000000005,1.3900000000000001
2020-11-03 02:00:00,2.12736,0.62048,2.216,0.9465600000000001,0.27608000000000005,0.986,1.1808,0.34440000000000004,1.23,2.1849600000000002,0.6372800000000001,2.276,0.9465600000000001,0.27608000000000005,0.986,1.2384,0.3612,1.29
2020-11-03 02:30:00,2.10576,0.6141800000000001,2.1935000000000002,0.9441600000000001,0.27538,0.9835,1.1616,0.3388,1.21,2.14416,0.62538,2.2335,0.9441600000000001,0.27538,0.9835,1.2,0.35000000000000003,1.25
2020-11-03 03:00:00,2.064,0.602,2.15,0.9024000000000001,0.2632,0.9400000000000001,1.1616,0.3388,1.21,2.1024,0.6132000000000001,2.19,0.9024000000000001,0.2632,0.9400000000000001,1.2,0.35000000000000003,1.25
2020-11-03 03:30:00,2.06448,0.60214,2.1505,0.80688,0.23534000000000002,0.8405,1.2576,0.3668,1.31,2.11248,0.61614,2.2005,0.80688,0.23534000000000002,0.8405,1.3056,0.3808,1.3599999999999999
2020-11-03 04:00:00,2.02608,0.59094,2.1105,0.7300800000000001,0.21294000000000002,0.7605000000000001,1.296,0.378,1.35,2.07408,0.60494,2.1605,0.7300800000000001,0.21294000000000002,0.7605000000000001,1.344,0.392,1.4
2020-11-03 04:30:00,2.01552,0.58786,2.0995,0.71952,0.20986000000000002,0.7495,1.296,0.378,1.35,2.08272,0.60746,2.1695,0.71952,0.20986000000000002,0.7495,1.3632,0.3976,1.42
2020-11-03 05:00:00,2.03184,0.59262,2.1165,0.71664,0.20902,0.7465,1.3152,0.3836,1.37,2.08944,0.6094200000000001,2.1765,0.71664,0.20902,0.7465,1.3728,0.40040000000000003,1.43
2020-11-03 05:30:00,2.15904,0.6297200000000001,2.249,0.78624,0.22932000000000002,0.8190000000000001,1.3728,0.40040000000000003,1.43,2.20704,0.6437200000000001,2.299,0.78624,0.22932000000000002,0.8190000000000001,1.4208,0.41440000000000005,1.48
2020-11-03 06:00:00,2.28912,0.66766,2.3845,0.85872,0.25046,0.8945000000000001,1.4304000000000001,0.4172,1.49,2.34672,0.6844600000000001,2.4445,0.85872,0.25046,0.8945000000000001,1.488,0.434,1.55
2020-11-03 06:30:00,2.80416,0.81788,2.9210000000000003,0.7689600000000001,0.22428,0.801,2.0352,0.5936,2.12,2.9097600000000003,0.8486800000000001,3.031,0.7689600000000001,0.22428,0.801,2.1408,0.6244000000000001,2.23
2020-11-03 07:00:00,3.26496,0.9522800000000001,3.401,0.7113600000000001,0.20748000000000003,0.741,2.5536,0.7448,2.66,3.39936,0.99148,3.541,0.7113600000000001,0.20748000000000003,0.741,2.688,0.784,2.8
2020-11-03 07:30:00,3.72432,1.08626,3.8795,0.7099200000000001,0.20706000000000002,0.7395,3.0144,0.8792000000000001,3.14,3.87792,1.13106,4.0395,0.7099200000000001,0.20706000000000002,0.7395,3.168,0.924,3.3
2020-11-03 08:00:00,3.94848,1.15164,4.113,0.73248,0.21364000000000002,0.763,3.216,0.9380000000000001,3.35,4.12128,1.20204,4.293,0.73248,0.21364000000000002,0.763,3.3888,0.9884000000000001,3.5300000000000002
2020-11-03 08:30:00,4.13952,1.20736,4.312,0.75072,0.21896000000000002,0.782,3.3888,0.9884000000000001,3.5300000000000002,4.32192,1.26056,4.502,0.75072,0.21896000000000002,0.782,3.5712,1.0416,3.7199999999999998
2020-11-03 09:00:00,4.03248,1.17614,4.2005,0.88368,0.25774,0.9205000000000001,3.1488,0.9184,3.2800000000000002,4.22448,1.23214,4.4005,0.88368,0.25774,0.9205000000000001,3.3407999999999998,0.9744,3.48
2020-11-03 09:30:00,4.02768,1.17474,4.1955,0.90768,0.26474000000000003,0.9455,3.12,0.91,3.25,4.21968,1.23074,4.3955,0.90768,0.26474000000000003,0.9455,3.312,0.966,3.45
2020-11-03 10:00:00,3.8448,1.1214,4.005,0.984,0.28700000000000003,1.025,2.8608000000000002,0.8344,2.98,4.0368,1.1774,4.205,0.984,0.28700000000000003,1.025,3.0528,0.8904000000000001,3.18
2020-11-03 10:30:00,3.93216,1.14688,4.096,0.9849600000000001,0.28728000000000004,1.026,2.9472,0.8596,3.07,4.13376,1.20568,4.306,0.9849600000000001,0.28728000000000004,1.026,3.1488,0.9184,3.2800000000000002
2020-11-03 11:00:00,3.93744,1.14842,4.1015,1.00944,0.29442,1.0515,2.928,0.854,3.05,4.12944,1.20442,4.3015,1.00944,0.29442,1.0515,3.12,0.91,3.25
2020-11-03 11:30:00,3.95616,1.15388,4.121,1.03776,0.30268,1.081,2.9184,0.8512000000000001,3.04,4.14816,1.20988,4.321,1.03776,0.30268,1.081,3.1104,0.9072,3.24
2020-11-03 12:00:00,4.01472,1.17096,4.182,0.9427200000000001,0.27496000000000004,0.982,3.072,0.896,3.2,4.20672,1.22696,4.382,0.9427200000000001,0.27496000000000004,0.982,3.2640000000000002,0.9520000000000001,3.4
2020-11-03 12:30:00,4.06608,1.18594,4.2355,0.96528,0.28154,1.0055,3.1008,0.9044000000000001,3.23,4.25808,1.24194,4.4355,0.96528,0.28154,1.0055,3.2928,0.9604,3.43
2020-11-03 13:00:00,4.05984,1.18412,4.229,1.06464,0.31052,1.109,2.9952,0.8736,3.12,4.25184,1.2401200000000001,4.429,1.06464,0.31052,1.109,3.1872,0.9296000000000001,3.32
2020-11-03 13:30:00,3.99264,1.16452,4.159,1.1222400000000001,0.32732,1.169,2.8704,0.8372,2.99,4.19424,1.22332,4.369,1.1222400000000001,0.32732,1.169,3.072,0.896,3.2
2020-11-03 14:00:00,4.06704,1.18622,4.2365,0.99504,0.29022000000000003,1.0365,3.072,0.896,3.2,4.25904,1.24222,4.4365,0.99504,0.29022000000000003,1.0365,3.2640000000000002,0.9520000000000001,3.4
2020-11-03 14:30:00,4.06272,1.18496,4.232,0.9331200000000001,0.27216,0.972,3.1296,0.9128000000000001,3.26,4.25472,1.24096,4.432,0.9331200000000001,0.27216,0.972,3.3216,0.9688,3.46
2020-11-03 15:00:00,4.02768,1.17474,4.1955,0.9748800000000001,0.28434000000000004,1.0155,3.0528,0.8904000000000001,3.18,4.21968,1.23074,4.3955,0.9748800000000001,0.28434000000000004,1.0155,3.2448,0.9464,3.38
2020-11-03 15:30:00,3.95088,1.15234,4.1155,0.8980800000000001,0.26194,0.9355,3.0528,0.8904000000000001,3.18,4.14288,1.20834,4.3155,0.8980800000000001,0.26194,0.9355,3.2448,0.9464,3.38
2020-11-03 16:00:00,3.98208,1.16144,4.148,0.75648,0.22064000000000003,0.788,3.2256,0.9408000000000001,3.36,4.16448,1.21464,4.338,0.75648,0.22064000000000003,0.788,3.408,0.994,3.55
2020-11-03 16:30:00,4.0848,1.1914,4.255,0.7344,0.2142,0.765,3.3504,0.9772000000000001,3.49,4.2672,1.2446,4.445,0.7344,0.2142,0.765,3.5328,1.0304,3.68
2020-11-03 17:00:00,4.37184,1.27512,4.554,0.72384,0.21112000000000003,0.754,3.648,1.064,3.8,4.56384,1.33112,4.754,0.72384,0.21112000000000003,0.754,3.84,1.12,4.0
2020-11-03 17:30:00,4.55424,1.32832,4.744,0.7526400000000001,0.21952000000000002,0.784,3.8016,1.1088,3.96,4.68864,1.36752,4.884,0.7526400000000001,0.21952000000000002,0.784,3.936,1.148,4.1
2020-11-03 18:00:00,4.54464,1.32552,4.734,0.7910400000000001,0.23072,0.8240000000000001,3.7536,1.0948,3.91,4.65984,1.35912,4.854,0.7910400000000001,0.23072,0.8240000000000001,3.8688000000000002,1.1284,4.03
2020-11-03 18:30:00,4.476,1.3054999999999999,4.6625,0.8184,0.23870000000000002,0.8525,3.6576,1.0668,3.81,4.5912,1.3391,4.7825,0.8184,0.23870000000000002,0.8525,3.7728,1.1004,3.93
2020-11-03 19:00:00,4.3128,1.2579,4.4925,0.78,0.2275,0.8125,3.5328,1.0304,3.68,4.4376,1.2943,4.6225000000000005,0.78,0.2275,0.8125,3.6576,1.0668,3.81
2020-11-03 19:30:00,4.25136,1.23998,4.4285,0.8433600000000001,0.24598000000000003,0.8785000000000001,3.408,0.994,3.55,4.3761600000000005,1.27638,4.5585,0.8433600000000001,0.24598000000000003,0.8785000000000001,3.5328,1.0304,3.68
2020-11-03 20:00:00,3.98832,1.16326,4.1545,0.87792,0.25606,0.9145000000000001,3.1104,0.9072,3.24,4.13232,1.20526,4.3045,0.87792,0.25606,0.9145000000000001,3.2544,0.9492,3.39
2020-11-03 20:30:00,3.68304,1.07422,3.8365,0.8606400000000001,0.25102,0.8965000000000001,2.8224,0.8232,2.94,3.85584,1.12462,4.0165,0.8606400000000001,0.25102,0.8965000000000001,2.9952,0.8736,3.12
2020-11-03 21:00:00,3.52704,1.02872,3.674,0.8774400000000001,0.25592000000000004,0.914,2.6496,0.7728,2.76,3.69984,1.07912,3.854,0.8774400000000001,0.25592000000000004,0.914,2.8224,0.8232,2.94
2020-11-03 21:30:00,3.3288,0.9709000000000001,3.4675000000000002,0.8712000000000001,0.2541,0.9075000000000001,2.4576000000000002,0.7168,2.56,3.5016,1.0213,3.6475,0.8712000000000001,0.2541,0.9075000000000001,2.6304,0.7672,2.74
2020-11-03 22:00:00,3.17712,0.92666,3.3095,0.77712,0.22666000000000003,0.8095,2.4,0.7000000000000001,2.5,3.34992,0.97706,3.4895,0.77712,0.22666000000000003,0.8095,2.5728,0.7504000000000001,2.68
2020-11-03 22:30:00,2.88912,0.8426600000000001,3.0095,0.7675200000000001,0.22386000000000003,0.7995,2.1216,0.6188,2.21,3.07152,0.8958600000000001,3.1995,0.7675200000000001,0.22386000000000003,0.7995,2.304,0.672,2.4
2020-11-03 23:00:00,2.6236800000000002,0.76524,2.733,0.7804800000000001,0.22764,0.8130000000000001,1.8432,0.5376000000000001,1.92,2.83488,0.82684,2.9530000000000003,0.7804800000000001,0.22764,0.8130000000000001,2.0544000000000002,0.5992000000000001,2.14
2020-11-03 23:30:00,2.43936,0.7114800000000001,2.541,0.8649600000000001,0.25228,0.901,1.5744,0.4592,1.6400000000000001,2.69856,0.7870800000000001,2.811,0.8649600000000001,0.25228,0.901,1.8336000000000001,0.5348,1.9100000000000001
2020-11-04 00:00:00,2.2862400000000003,0.6668200000000001,2.3815,0.8846400000000001,0.25802,0.9215000000000001,1.4016,0.4088,1.46,2.57424,0.75082,2.6814999999999998,0.8846400000000001,0.25802,0.9215000000000001,1.6896,0.4928,1.76
2020-11-04 00:30:00,2.2444800000000003,0.65464,2.338,0.7468800000000001,0.21784,0.778,1.4976,0.4368,1.56,2.50368,0.7302400000000001,2.608,0.7468800000000001,0.21784,0.778,1.7568000000000001,0.5124000000000001,1.83
2020-11-04 01:00:00,2.27328,0.6630400000000001,2.368,0.73728,0.21504,0.768,1.536,0.448,1.6,2.52288,0.73584,2.628,0.73728,0.21504,0.768,1.7856,0.5208,1.8599999999999999
2020-11-04 01:30:00,2.22624,0.64932,2.319,0.73824,0.21532,0.769,1.488,0.434,1.55,2.48544,0.72492,2.589,0.73824,0.21532,0.769,1.7472,0.5096,1.82
2020-11-04 02:00:00,2.20176,0.6421800000000001,2.2935,0.8385600000000001,0.24458000000000002,0.8735,1.3632,0.3976,1.42,2.48976,0.72618,2.5935,0.8385600000000001,0.24458000000000002,0.8735,1.6512,0.48160000000000003,1.72
2020-11-04 02:30:00,2.17632,0.6347600000000001,2.267,0.8323200000000001,0.24276000000000003,0.867,1.344,0.392,1.4,2.46432,0.7187600000000001,2.567,0.8323200000000001,0.24276000000000003,0.867,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-11-04 03:00:00,2.14224,0.62482,2.2315,0.8270400000000001,0.24122000000000002,0.8615,1.3152,0.3836,1.37,2.4398400000000002,0.71162,2.5415,0.8270400000000001,0.24122000000000002,0.8615,1.6128,0.47040000000000004,1.6800000000000002
2020-11-04 03:30:00,2.16816,0.63238,2.2585,0.8241600000000001,0.24038,0.8585,1.344,0.392,1.4,2.43696,0.7107800000000001,2.5385,0.8241600000000001,0.24038,0.8585,1.6128,0.47040000000000004,1.6800000000000002
2020-11-04 04:00:00,2.11824,0.61782,2.2065,0.83184,0.24262000000000003,0.8665,1.2864,0.37520000000000003,1.34,2.40624,0.7018200000000001,2.5065,0.83184,0.24262000000000003,0.8665,1.5744,0.4592,1.6400000000000001
2020-11-04 04:30:00,2.12496,0.61978,2.2135,0.7617600000000001,0.22218000000000002,0.7935,1.3632,0.3976,1.42,2.39376,0.69818,2.4935,0.7617600000000001,0.22218000000000002,0.7935,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-11-04 05:00:00,2.1696,0.6328,2.26,0.7296,0.21280000000000002,0.76,1.44,0.42,1.5,2.4192,0.7056,2.52,0.7296,0.21280000000000002,0.76,1.6896,0.4928,1.76
2020-11-04 05:30:00,2.25072,0.65646,2.3445,0.7435200000000001,0.21686000000000002,0.7745000000000001,1.5072,0.43960000000000005,1.57,2.50032,0.72926,2.6045,0.7435200000000001,0.21686000000000002,0.7745000000000001,1.7568000000000001,0.5124000000000001,1.83
2020-11-04 06:00:00,2.43312,0.7096600000000001,2.5345,0.8299200000000001,0.24206000000000003,0.8645,1.6032000000000002,0.4676,1.67,2.69232,0.7852600000000001,2.8045,0.8299200000000001,0.24206000000000003,0.8645,1.8624,0.5432,1.94
2020-11-04 06:30:00,3.07152,0.8958600000000001,3.1995,0.8443200000000001,0.24626,0.8795000000000001,2.2272,0.6496000000000001,2.32,3.23472,0.9434600000000001,3.3695,0.8443200000000001,0.24626,0.8795000000000001,2.3904,0.6972,2.49
2020-11-04 07:00:00,3.9024,1.1382,4.065,0.84,0.245,0.875,3.0624,0.8932,3.19,4.0464,1.1802,4.215,0.84,0.245,0.875,3.2064,0.9352,3.34
2020-11-04 07:30:00,4.28688,1.25034,4.4655000000000005,0.8308800000000001,0.24234000000000003,0.8655,3.456,1.008,3.6,4.44048,1.29514,4.6255,0.8308800000000001,0.24234000000000003,0.8655,3.6096,1.0528,3.76
2020-11-04 08:00:00,4.62816,1.34988,4.821,0.83616,0.24388,0.871,3.792,1.106,3.95,4.79136,1.39748,4.991,0.83616,0.24388,0.871,3.9552,1.1536,4.12
2020-11-04 08:30:00,4.69728,1.37004,4.893,0.8476800000000001,0.24724000000000002,0.883,3.8496,1.1228,4.01,4.8796800000000005,1.42324,5.083,0.8476800000000001,0.24724000000000002,0.883,4.032,1.176,4.2
2020-11-04 09:00:00,4.74912,1.38516,4.947,0.9859200000000001,0.28756000000000004,1.027,3.7632,1.0976,3.92,4.93152,1.43836,5.1370000000000005,0.9859200000000001,0.28756000000000004,1.027,3.9455999999999998,1.1508,4.11
2020-11-04 09:30:00,4.76544,1.38992,4.964,1.04064,0.30352,1.084,3.7248,1.0864,3.88,4.95744,1.44592,5.164,1.04064,0.30352,1.084,3.9168000000000003,1.1424,4.08
2020-11-04 10:00:00,4.70256,1.37158,4.8985,1.06416,0.31038000000000004,1.1085,3.6384,1.0612,3.79,4.88496,1.4247800000000002,5.0885,1.06416,0.31038000000000004,1.1085,3.8208,1.1144,3.98
2020-11-04 10:30:00,4.56336,1.33098,4.7535,1.07856,0.31458,1.1235,3.4848,1.0164,3.63,4.74576,1.38418,4.9435,1.07856,0.31458,1.1235,3.6672000000000002,1.0696,3.8200000000000003
2020-11-04 11:00:00,4.49712,1.31166,4.6845,1.07952,0.31486000000000003,1.1245,3.4176,0.9968,3.56,4.67952,1.36486,4.8745,1.07952,0.31486000000000003,1.1245,3.6,1.05,3.75
2020-11-04 11:30:00,4.38048,1.2776399999999999,4.563,1.08768,0.31724,1.133,3.2928,0.9604,3.43,4.56288,1.33084,4.753,1.08768,0.31724,1.133,3.4752,1.0136,3.62
2020-11-04 12:00:00,4.3814400000000004,1.27792,4.564,1.09824,0.32032000000000005,1.1440000000000001,3.2832,0.9576,3.42,4.55424,1.32832,4.744,1.09824,0.32032000000000005,1.1440000000000001,3.456,1.008,3.6
2020-11-04 12:30:00,4.33488,1.26434,4.5155,0.80208,0.23394,0.8355,3.5328,1.0304,3.68,4.50768,1.31474,4.6955,0.80208,0.23394,0.8355,3.7056,1.0808,3.86
2020-11-04 13:00:00,4.36416,1.27288,4.546,0.7833600000000001,0.22848000000000002,0.8160000000000001,3.5808,1.0444,3.73,4.53696,1.32328,4.726,0.7833600000000001,0.22848000000000002,0.8160000000000001,3.7536,1.0948,3.91
2020-11-04 13:30:00,4.41552,1.28786,4.5995,0.9499200000000001,0.27706000000000003,0.9895,3.4656000000000002,1.0108,3.61,4.59792,1.3410600000000001,4.7895,0.9499200000000001,0.27706000000000003,0.9895,3.648,1.064,3.8
2020-11-04 14:00:00,4.40208,1.28394,4.5855,0.7924800000000001,0.23114,0.8255,3.6096,1.0528,3.76,4.57488,1.33434,4.7655,0.7924800000000001,0.23114,0.8255,3.7824,1.1032,3.94
2020-11-04 14:30:00,4.39584,1.28212,4.579,0.68064,0.19852000000000003,0.709,3.7152000000000003,1.0836000000000001,3.87,4.55904,1.32972,4.749,0.68064,0.19852000000000003,0.709,3.8784,1.1312,4.04
2020-11-04 15:00:00,4.34448,1.26714,4.5255,0.6772800000000001,0.19754000000000002,0.7055,3.6672000000000002,1.0696,3.8200000000000003,4.50768,1.31474,4.6955,0.6772800000000001,0.19754000000000002,0.7055,3.8304,1.1172,3.99
2020-11-04 15:30:00,4.34688,1.26784,4.5280000000000005,0.6412800000000001,0.18704,0.668,3.7056,1.0808,3.86,4.51008,1.31544,4.698,0.6412800000000001,0.18704,0.668,3.8688000000000002,1.1284,4.03
2020-11-04 16:00:00,4.49568,1.31124,4.683,0.6460800000000001,0.18844000000000002,0.673,3.8496,1.1228,4.01,4.66848,1.36164,4.8629999999999995,0.6460800000000001,0.18844000000000002,0.673,4.0224,1.1732,4.19
2020-11-04 16:30:00,4.60704,1.34372,4.799,0.6518400000000001,0.19012,0.679,3.9552,1.1536,4.12,4.77984,1.39412,4.979,0.6518400000000001,0.19012,0.679,4.128,1.204,4.3
2020-11-04 17:00:00,4.86576,1.41918,5.0685,0.64176,0.18718,0.6685,4.224,1.232,4.4,5.03856,1.46958,5.2485,0.64176,0.18718,0.6685,4.3968,1.2824,4.58
2020-11-04 17:30:00,4.95504,1.44522,5.1615,0.7598400000000001,0.22162,0.7915000000000001,4.1952,1.2236,4.37,5.12784,1.4956200000000002,5.3415,0.7598400000000001,0.22162,0.7915000000000001,4.368,1.274,4.55
2020-11-04 18:00:00,4.9339200000000005,1.43906,5.1395,0.75792,0.22106,0.7895000000000001,4.176,1.218,4.35,5.11632,1.49226,5.3295,0.75792,0.22106,0.7895000000000001,4.3584,1.2711999999999999,4.54
2020-11-04 18:30:00,4.83168,1.40924,5.033,0.75168,0.21924000000000002,0.783,4.08,1.19,4.25,4.91808,1.43444,5.123,0.75168,0.21924000000000002,0.783,4.1664,1.2152,4.34
2020-11-04 19:00:00,4.7064,1.3727,4.9025,0.7224,0.2107,0.7525000000000001,3.984,1.162,4.15,4.7928,1.3979,4.9925,0.7224,0.2107,0.7525000000000001,4.0704,1.1872,4.24
2020-11-04 19:30:00,4.476,1.3054999999999999,4.6625,0.7416,0.21630000000000002,0.7725000000000001,3.7344,1.0892,3.89,4.572,1.3335,4.7625,0.7416,0.21630000000000002,0.7725000000000001,3.8304,1.1172,3.99
2020-11-04 20:00:00,4.32192,1.26056,4.502,0.8179200000000001,0.23856000000000002,0.852,3.504,1.022,3.65,4.42752,1.29136,4.612,0.8179200000000001,0.23856000000000002,0.852,3.6096,1.0528,3.76
2020-11-04 20:30:00,4.04736,1.18048,4.216,0.8121600000000001,0.23688,0.846,3.2352,0.9436,3.37,4.18176,1.21968,4.356,0.8121600000000001,0.23688,0.846,3.3696,0.9828,3.51
2020-11-04 21:00:00,3.86736,1.12798,4.0285,0.8145600000000001,0.23758,0.8485,3.0528,0.8904000000000001,3.18,4.02096,1.17278,4.1885,0.8145600000000001,0.23758,0.8485,3.2064,0.9352,3.34
2020-11-04 21:30:00,3.68448,1.07464,3.838,0.7276800000000001,0.21224,0.758,2.9568000000000003,0.8624,3.08,3.79968,1.10824,3.958,0.7276800000000001,0.21224,0.758,3.072,0.896,3.2
2020-11-04 22:00:00,3.55776,1.03768,3.706,0.7449600000000001,0.21728000000000003,0.776,2.8128,0.8204,2.93,3.67296,1.07128,3.826,0.7449600000000001,0.21728000000000003,0.776,2.928,0.854,3.05
2020-11-04 22:30:00,3.24672,0.94696,3.382,0.75072,0.21896000000000002,0.782,2.496,0.728,2.6,3.40032,0.9917600000000001,3.542,0.75072,0.21896000000000002,0.782,2.6496,0.7728,2.76
2020-11-04 23:00:00,3.02736,0.8829800000000001,3.1535,0.8577600000000001,0.25018,0.8935000000000001,2.1696,0.6328,2.26,3.20016,0.9333800000000001,3.3335,0.8577600000000001,0.25018,0.8935000000000001,2.3424,0.6832,2.44
2020-11-04 23:30:00,2.81616,0.8213800000000001,2.9335,0.8577600000000001,0.25018,0.8935000000000001,1.9584000000000001,0.5712,2.04,3.01776,0.8801800000000001,3.1435,0.8577600000000001,0.25018,0.8935000000000001,2.16,0.63,2.25
2020-11-05 00:00:00,2.71104,0.7907200000000001,2.824,0.8390400000000001,0.24472000000000002,0.874,1.8719999999999999,0.546,1.9500000000000002,2.92224,0.8523200000000001,3.044,0.8390400000000001,0.24472000000000002,0.874,2.0832,0.6076,2.17
2020-11-05 00:30:00,2.63424,0.7683200000000001,2.7439999999999998,0.74304,0.21672000000000002,0.774,1.8912,0.5516,1.97,2.83584,0.8271200000000001,2.954,0.74304,0.21672000000000002,0.774,2.0928,0.6104,2.18
2020-11-05 01:00:00,2.6471999999999998,0.7721,2.7575000000000003,0.852,0.2485,0.8875000000000001,1.7952,0.5236000000000001,1.87,2.868,0.8365,2.9875,0.852,0.2485,0.8875000000000001,2.016,0.588,2.1
2020-11-05 01:30:00,2.57328,0.7505400000000001,2.6805,0.9124800000000001,0.26614000000000004,0.9505,1.6608,0.4844,1.73,2.8132800000000002,0.82054,2.9305,0.9124800000000001,0.26614000000000004,0.9505,1.9008,0.5544,1.98
2020-11-05 02:00:00,2.5651200000000003,0.74816,2.672,0.9235200000000001,0.26936000000000004,0.962,1.6416,0.4788,1.71,2.80512,0.8181600000000001,2.922,0.9235200000000001,0.26936000000000004,0.962,1.8816000000000002,0.5488000000000001,1.96
2020-11-05 02:30:00,2.53392,0.73906,2.6395,0.9115200000000001,0.26586000000000004,0.9495,1.6224,0.4732,1.69,2.76432,0.8062600000000001,2.8795,0.9115200000000001,0.26586000000000004,0.9495,1.8528,0.5404,1.9300000000000002
2020-11-05 03:00:00,2.5180800000000003,0.7344400000000001,2.623,0.83808,0.24444000000000002,0.873,1.6800000000000002,0.49,1.75,2.73888,0.7988400000000001,2.8529999999999998,0.83808,0.24444000000000002,0.873,1.9008,0.5544,1.98
2020-11-05 03:30:00,2.52192,0.7355600000000001,2.627,0.8131200000000001,0.23716,0.847,1.7088,0.4984,1.78,2.72352,0.7943600000000001,2.8369999999999997,0.8131200000000001,0.23716,0.847,1.9104,0.5572,1.99
2020-11-05 04:00:00,2.49888,0.72884,2.6029999999999998,0.8092800000000001,0.23604000000000003,0.843,1.6896,0.4928,1.76,2.71008,0.79044,2.823,0.8092800000000001,0.23604000000000003,0.843,1.9008,0.5544,1.98
2020-11-05 04:30:00,2.48352,0.72436,2.5869999999999997,0.8227200000000001,0.23996,0.857,1.6608,0.4844,1.73,2.6947200000000002,0.7859600000000001,2.807,0.8227200000000001,0.23996,0.857,1.8719999999999999,0.546,1.9500000000000002
2020-11-05 05:00:00,2.53728,0.74004,2.643,0.81888,0.23884000000000002,0.853,1.7184,0.5012,1.79,2.64288,0.7708400000000001,2.753,0.81888,0.23884000000000002,0.853,1.824,0.532,1.9
2020-11-05 05:30:00,2.5992,0.7581,2.7075,0.8232,0.2401,0.8575,1.776,0.518,1.85,2.6856,0.7833,2.7975,0.8232,0.2401,0.8575,1.8624,0.5432,1.94
2020-11-05 06:00:00,2.7984,0.8162,2.915,0.8208000000000001,0.2394,0.855,1.9776,0.5768,2.06,2.8944,0.8442000000000001,3.015,0.8208000000000001,0.2394,0.855,2.0736,0.6048,2.16
2020-11-05 06:30:00,3.19488,0.9318400000000001,3.328,0.8908800000000001,0.25984,0.928,2.304,0.672,2.4,3.31968,0.9682400000000001,3.458,0.8908800000000001,0.25984,0.928,2.4288,0.7084,2.5300000000000002
2020-11-05 07:00:00,3.72576,1.08668,3.8810000000000002,0.9129600000000001,0.26628,0.9510000000000001,2.8128,0.8204,2.93,3.8697600000000003,1.1286800000000001,4.031,0.9129600000000001,0.26628,0.9510000000000001,2.9568000000000003,0.8624,3.08
2020-11-05 07:30:00,3.9993600000000002,1.16648,4.166,0.9945600000000001,0.29008,1.036,3.0048,0.8764000000000001,3.13,4.15296,1.21128,4.326,0.9945600000000001,0.29008,1.036,3.1584,0.9212,3.29
2020-11-05 08:00:00,4.28736,1.25048,4.466,1.00416,0.29288000000000003,1.046,3.2832,0.9576,3.42,4.46016,1.30088,4.646,1.00416,0.29288000000000003,1.046,3.456,1.008,3.6
2020-11-05 08:30:00,4.39008,1.28044,4.573,0.9244800000000001,0.26964000000000005,0.963,3.4656000000000002,1.0108,3.61,4.56288,1.33084,4.753,0.9244800000000001,0.26964000000000005,0.963,3.6384,1.0612,3.79
2020-11-05 09:00:00,4.46784,1.30312,4.654,0.8774400000000001,0.25592000000000004,0.914,3.5904,1.0472,3.74,4.64064,1.35352,4.834,0.8774400000000001,0.25592000000000004,0.914,3.7632,1.0976,3.92
2020-11-05 09:30:00,4.4472000000000005,1.2971,4.6325,0.8568,0.2499,0.8925000000000001,3.5904,1.0472,3.74,4.6296,1.3503,4.8225,0.8568,0.2499,0.8925000000000001,3.7728,1.1004,3.93
2020-11-05 10:00:00,4.48176,1.30718,4.6685,0.91056,0.26558000000000004,0.9485,3.5712,1.0416,3.7199999999999998,4.65456,1.35758,4.8485,0.91056,0.26558000000000004,0.9485,3.7439999999999998,1.092,3.9
2020-11-05 10:30:00,4.3248,1.2614,4.505,1.0128,0.2954,1.055,3.312,0.966,3.45,4.4976,1.3118,4.6850000000000005,1.0128,0.2954,1.055,3.4848,1.0164,3.63
2020-11-05 11:00:00,4.30368,1.2552400000000001,4.483,1.06848,0.31164000000000003,1.113,3.2352,0.9436,3.37,4.4764800000000005,1.30564,4.663,1.06848,0.31164000000000003,1.113,3.408,0.994,3.55
2020-11-05 11:30:00,4.36464,1.27302,4.5465,0.85104,0.24822000000000002,0.8865000000000001,3.5136000000000003,1.0248,3.66,4.53744,1.32342,4.7265,0.85104,0.24822000000000002,0.8865000000000001,3.6864,1.0752,3.84
2020-11-05 12:00:00,4.18128,1.21954,4.3555,0.8308800000000001,0.24234000000000003,0.8655,3.3504,0.9772000000000001,3.49,4.35408,1.26994,4.5355,0.8308800000000001,0.24234000000000003,0.8655,3.5232,1.0276,3.67
2020-11-05 12:30:00,4.05984,1.18412,4.229,0.8150400000000001,0.23772000000000001,0.849,3.2448,0.9464,3.38,4.23264,1.23452,4.409,0.8150400000000001,0.23772000000000001,0.849,3.4176,0.9968,3.56
2020-11-05 13:00:00,4.14336,1.20848,4.316,0.80256,0.23408,0.836,3.3407999999999998,0.9744,3.48,4.32576,1.2616800000000001,4.506,0.80256,0.23408,0.836,3.5232,1.0276,3.67
2020-11-05 13:30:00,4.00272,1.16746,4.1695,0.8539200000000001,0.24906000000000003,0.8895000000000001,3.1488,0.9184,3.2800000000000002,4.17552,1.21786,4.3495,0.8539200000000001,0.24906000000000003,0.8895000000000001,3.3216,0.9688,3.46
2020-11-05 14:00:00,3.84816,1.12238,4.0085,0.9585600000000001,0.27958,0.9985,2.8896,0.8428,3.01,4.02096,1.17278,4.1885,0.9585600000000001,0.27958,0.9985,3.0624,0.8932,3.19
2020-11-05 14:30:00,3.76128,1.09704,3.918,0.8044800000000001,0.23464000000000002,0.838,2.9568000000000003,0.8624,3.08,3.93408,1.14744,4.098,0.8044800000000001,0.23464000000000002,0.838,3.1296,0.9128000000000001,3.26
2020-11-05 15:00:00,3.65664,1.06652,3.809,0.66144,0.19292,0.6890000000000001,2.9952,0.8736,3.12,3.82944,1.11692,3.989,0.66144,0.19292,0.6890000000000001,3.168,0.924,3.3
2020-11-05 15:30:00,3.7416,1.0913,3.8975,0.7368,0.2149,0.7675000000000001,3.0048,0.8764000000000001,3.13,3.9144,1.1417,4.0775,0.7368,0.2149,0.7675000000000001,3.1776,0.9268000000000001,3.31
2020-11-05 16:00:00,3.82368,1.11524,3.983,0.7228800000000001,0.21084000000000003,0.753,3.1008,0.9044000000000001,3.23,4.00608,1.16844,4.173,0.7228800000000001,0.21084000000000003,0.753,3.2832,0.9576,3.42
2020-11-05 16:30:00,4.11216,1.1993800000000001,4.2835,0.7137600000000001,0.20818,0.7435,3.3984,0.9912000000000001,3.54,4.28496,1.2497800000000001,4.4635,0.7137600000000001,0.20818,0.7435,3.5712,1.0416,3.7199999999999998
2020-11-05 17:00:00,4.39728,1.28254,4.5805,0.72048,0.21014000000000002,0.7505000000000001,3.6768,1.0724,3.83,4.5892800000000005,1.33854,4.7805,0.72048,0.21014000000000002,0.7505000000000001,3.8688000000000002,1.1284,4.03
2020-11-05 17:30:00,4.5552,1.3286,4.745,0.7248,0.2114,0.755,3.8304,1.1172,3.99,4.7568,1.3874,4.955,0.7248,0.2114,0.755,4.032,1.176,4.2
2020-11-05 18:00:00,4.6272,1.3496000000000001,4.82,1.0272000000000001,0.29960000000000003,1.07,3.6,1.05,3.75,4.8288,1.4084,5.03,1.0272000000000001,0.29960000000000003,1.07,3.8016,1.1088,3.96
2020-11-05 18:30:00,4.5144,1.3167,4.7025,0.9624,0.2807,1.0025,3.552,1.036,3.7,4.6392,1.3531,4.8325,0.9624,0.2807,1.0025,3.6768,1.0724,3.83
2020-11-05 19:00:00,4.28016,1.24838,4.4585,1.09296,0.31878,1.1385,3.1872,0.9296000000000001,3.32,4.45296,1.29878,4.6385000000000005,1.09296,0.31878,1.1385,3.36,0.98,3.5
2020-11-05 19:30:00,4.03296,1.17628,4.201,0.96096,0.28028000000000003,1.001,3.072,0.896,3.2,4.19616,1.22388,4.371,0.96096,0.28028000000000003,1.001,3.2352,0.9436,3.37
2020-11-05 20:00:00,3.77424,1.10082,3.9314999999999998,1.08624,0.31682000000000005,1.1315,2.688,0.784,2.8,3.92784,1.14562,4.0915,1.08624,0.31682000000000005,1.1315,2.8416,0.8288000000000001,2.96
2020-11-05 20:30:00,3.58656,1.04608,3.7359999999999998,0.9465600000000001,0.27608000000000005,0.986,2.64,0.77,2.75,3.74976,1.09368,3.906,0.9465600000000001,0.27608000000000005,0.986,2.8032,0.8176,2.92
2020-11-05 21:00:00,3.39168,0.9892400000000001,3.533,0.7228800000000001,0.21084000000000003,0.753,2.6688,0.7784000000000001,2.7800000000000002,3.54528,1.03404,3.693,0.7228800000000001,0.21084000000000003,0.753,2.8224,0.8232,2.94
2020-11-05 21:30:00,3.24336,0.94598,3.3785,0.15216000000000002,0.04438,0.1585,3.0912,0.9016000000000001,3.22,3.3297600000000003,0.97118,3.4685,0.15216000000000002,0.04438,0.1585,3.1776,0.9268000000000001,3.31
2020-11-05 22:00:00,3.05232,0.89026,3.1795,0.15312,0.044660000000000005,0.1595,2.8992,0.8456,3.02,3.13872,0.91546,3.2695,0.15312,0.044660000000000005,0.1595,2.9856,0.8708,3.11
2020-11-05 22:30:00,2.8752,0.8386,2.995,0.14880000000000002,0.0434,0.155,2.7264,0.7952,2.84,2.9808,0.8694000000000001,3.105,0.14880000000000002,0.0434,0.155,2.832,0.8260000000000001,2.95
2020-11-05 23:00:00,2.65728,0.7750400000000001,2.768,0.14208,0.041440000000000005,0.148,2.5152,0.7336,2.62,2.75328,0.8030400000000001,2.868,0.14208,0.041440000000000005,0.148,2.6112,0.7616,2.7199999999999998
2020-11-05 23:30:00,2.37024,0.69132,2.469,0.6326400000000001,0.18452000000000002,0.659,1.7376,0.5068,1.81,2.6006400000000003,0.7585200000000001,2.709,0.6326400000000001,0.18452000000000002,0.659,1.968,0.5740000000000001,2.05
2020-11-06 00:00:00,2.24208,0.6539400000000001,2.3355,0.8980800000000001,0.26194,0.9355,1.344,0.392,1.4,2.53968,0.7407400000000001,2.6455,0.8980800000000001,0.26194,0.9355,1.6416,0.4788,1.71
2020-11-06 00:30:00,2.2622400000000003,0.6598200000000001,2.3565,0.61104,0.17822000000000002,0.6365000000000001,1.6512,0.48160000000000003,1.72,2.49264,0.7270200000000001,2.5965,0.61104,0.17822000000000002,0.6365000000000001,1.8816000000000002,0.5488000000000001,1.96
2020-11-06 01:00:00,2.32992,0.67956,2.427,0.14112000000000002,0.04116,0.147,2.1888,0.6384000000000001,2.2800000000000002,2.44512,0.71316,2.547,0.14112000000000002,0.04116,0.147,2.304,0.672,2.4
2020-11-06 01:30:00,2.2915200000000002,0.6683600000000001,2.387,0.14112000000000002,0.04116,0.147,2.1504,0.6272,2.24,2.40672,0.70196,2.507,0.14112000000000002,0.04116,0.147,2.2656,0.6608,2.36
2020-11-06 02:00:00,2.15184,0.6276200000000001,2.2415,0.9230400000000001,0.26922,0.9615,1.2288000000000001,0.3584,1.28,2.4878400000000003,0.72562,2.5915,0.9230400000000001,0.26922,0.9615,1.5648,0.45640000000000003,1.63
2020-11-06 02:30:00,2.16336,0.6309800000000001,2.2535,0.9441600000000001,0.27538,0.9835,1.2192,0.3556,1.27,2.48016,0.72338,2.5835,0.9441600000000001,0.27538,0.9835,1.536,0.448,1.6
2020-11-06 03:00:00,2.10336,0.61348,2.191,0.92256,0.26908000000000004,0.961,1.1808,0.34440000000000004,1.23,2.42016,0.7058800000000001,2.521,0.92256,0.26908000000000004,0.961,1.4976,0.4368,1.56
2020-11-06 03:30:00,2.11776,0.61768,2.206,1.08096,0.31528,1.126,1.0368,0.3024,1.08,2.47296,0.72128,2.576,1.08096,0.31528,1.126,1.392,0.406,1.45
2020-11-06 04:00:00,2.05056,0.5980800000000001,2.136,1.08096,0.31528,1.126,0.9696,0.2828,1.01,2.44416,0.7128800000000001,2.5460000000000003,1.08096,0.31528,1.126,1.3632,0.3976,1.42
2020-11-06 04:30:00,2.0688,0.6034,2.155,0.9648,0.28140000000000004,1.005,1.104,0.322,1.15,2.4144,0.7042,2.515,0.9648,0.28140000000000004,1.005,1.4496,0.4228,1.51
2020-11-06 05:00:00,2.09856,0.6120800000000001,2.186,1.08096,0.31528,1.126,1.0176,0.2968,1.06,2.47296,0.72128,2.576,1.08096,0.31528,1.126,1.392,0.406,1.45
2020-11-06 05:30:00,2.16912,0.63266,2.2595,1.08432,0.31626000000000004,1.1295,1.0848,0.3164,1.13,2.53392,0.73906,2.6395,1.08432,0.31626000000000004,1.1295,1.4496,0.4228,1.51
2020-11-06 06:00:00,2.33424,0.6808200000000001,2.4314999999999998,1.06704,0.31122000000000005,1.1115,1.2671999999999999,0.36960000000000004,1.32,2.65104,0.77322,2.7615,1.06704,0.31122000000000005,1.1115,1.584,0.462,1.65
2020-11-06 06:30:00,2.8084800000000003,0.8191400000000001,2.9255,0.96528,0.28154,1.0055,1.8432,0.5376000000000001,1.92,2.99088,0.8723400000000001,3.1155,0.96528,0.28154,1.0055,2.0256,0.5908,2.11
2020-11-06 07:00:00,3.33312,0.97216,3.472,0.9619200000000001,0.28056000000000003,1.002,2.3712,0.6916,2.47,3.47712,1.01416,3.622,0.9619200000000001,0.28056000000000003,1.002,2.5152,0.7336,2.62
2020-11-06 07:30:00,3.69936,1.07898,3.8535,0.86736,0.25298000000000004,0.9035000000000001,2.832,0.8260000000000001,2.95,3.87216,1.12938,4.0335,0.86736,0.25298000000000004,0.9035000000000001,3.0048,0.8764000000000001,3.13
2020-11-06 08:00:00,3.9993600000000002,1.16648,4.166,0.91776,0.26768000000000003,0.9560000000000001,3.0816,0.8988,3.21,4.17216,1.21688,4.346,0.91776,0.26768000000000003,0.9560000000000001,3.2544,0.9492,3.39
2020-11-06 08:30:00,4.10016,1.19588,4.271,1.00896,0.29428000000000004,1.051,3.0912,0.9016000000000001,3.22,4.29216,1.25188,4.471,1.00896,0.29428000000000004,1.051,3.2832,0.9576,3.42
2020-11-06 09:00:00,4.1664,1.2152,4.34,0.9504,0.2772,0.99,3.216,0.9380000000000001,3.35,4.3584,1.2711999999999999,4.54,0.9504,0.2772,0.99,3.408,0.994,3.55
2020-11-06 09:30:00,4.2528,1.2404,4.43,0.8064,0.23520000000000002,0.84,3.4464,1.0052,3.59,4.4448,1.2964,4.63,0.8064,0.23520000000000002,0.84,3.6384,1.0612,3.79
2020-11-06 10:00:00,4.3128,1.2579,4.4925,0.7992,0.2331,0.8325,3.5136000000000003,1.0248,3.66,4.5144,1.3167,4.7025,0.7992,0.2331,0.8325,3.7152000000000003,1.0836000000000001,3.87
2020-11-06 10:30:00,4.0732800000000005,1.18804,4.243,0.8668800000000001,0.25284,0.903,3.2064,0.9352,3.34,4.27488,1.24684,4.453,0.8668800000000001,0.25284,0.903,3.408,0.994,3.55
2020-11-06 11:00:00,4.0824,1.1907,4.2525,0.8952,0.2611,0.9325,3.1872,0.9296000000000001,3.32,4.284,1.2495,4.4625,0.8952,0.2611,0.9325,3.3888,0.9884000000000001,3.5300000000000002
2020-11-06 11:30:00,4.04832,1.18076,4.217,0.90912,0.26516,0.9470000000000001,3.1392,0.9156000000000001,3.27,4.24032,1.23676,4.417,0.90912,0.26516,0.9470000000000001,3.3312,0.9716,3.47
2020-11-06 12:00:00,4.12704,1.2037200000000001,4.299,0.8726400000000001,0.25452,0.909,3.2544,0.9492,3.39,4.32864,1.26252,4.509,0.8726400000000001,0.25452,0.909,3.456,1.008,3.6
2020-11-06 12:30:00,4.13616,1.20638,4.3085,1.08336,0.31598000000000004,1.1285,3.0528,0.8904000000000001,3.18,4.33776,1.26518,4.5185,1.08336,0.31598000000000004,1.1285,3.2544,0.9492,3.39
2020-11-06 13:00:00,4.18416,1.22038,4.3585,1.06416,0.31038000000000004,1.1085,3.12,0.91,3.25,4.38576,1.27918,4.5685,1.06416,0.31038000000000004,1.1085,3.3216,0.9688,3.46
2020-11-06 13:30:00,4.06848,1.1866400000000001,4.238,0.9292800000000001,0.27104,0.968,3.1392,0.9156000000000001,3.27,4.27008,1.24544,4.448,0.9292800000000001,0.27104,0.968,3.3407999999999998,0.9744,3.48
2020-11-06 14:00:00,4.032,1.176,4.2,0.3552,0.10360000000000001,0.37,3.6768,1.0724,3.83,4.1952,1.2236,4.37,0.3552,0.10360000000000001,0.37,3.84,1.12,4.0
2020-11-06 14:30:00,3.88032,1.13176,4.042,1.00992,0.29456000000000004,1.052,2.8704,0.8372,2.99,4.06272,1.18496,4.232,1.00992,0.29456000000000004,1.052,3.0528,0.8904000000000001,3.18
2020-11-06 15:00:00,3.8923200000000002,1.13526,4.0545,0.85872,0.25046,0.8945000000000001,3.0336,0.8848,3.16,3.98832,1.16326,4.1545,0.85872,0.25046,0.8945000000000001,3.1296,0.9128000000000001,3.26
2020-11-06 15:30:00,3.91488,1.14184,4.078,0.73728,0.21504,0.768,3.1776,0.9268000000000001,3.31,3.98208,1.16144,4.148,0.73728,0.21504,0.768,3.2448,0.9464,3.38
2020-11-06 16:00:00,3.92352,1.14436,4.087,0.64032,0.18676,0.667,3.2832,0.9576,3.42,4.00032,1.16676,4.167,0.64032,0.18676,0.667,3.36,0.98,3.5
2020-11-06 16:30:00,4.10544,1.19742,4.2765,0.64944,0.18942,0.6765,3.456,1.008,3.6,4.19184,1.22262,4.3665,0.64944,0.18942,0.6765,3.5423999999999998,1.0332,3.69
2020-11-06 17:00:00,4.3728,1.2754,4.555,0.6768000000000001,0.19740000000000002,0.705,3.696,1.078,3.85,4.4496,1.2978,4.635,0.6768000000000001,0.19740000000000002,0.705,3.7728,1.1004,3.93
2020-11-06 17:30:00,4.42176,1.2896800000000002,4.606,0.6489600000000001,0.18928,0.676,3.7728,1.1004,3.93,4.52736,1.32048,4.716,0.6489600000000001,0.18928,0.676,3.8784,1.1312,4.04
2020-11-06 18:00:00,4.42176,1.2896800000000002,4.606,0.75456,0.22008000000000003,0.786,3.6672000000000002,1.0696,3.8200000000000003,4.52736,1.32048,4.716,0.75456,0.22008000000000003,0.786,3.7728,1.1004,3.93
2020-11-06 18:30:00,4.30944,1.25692,4.489,0.9302400000000001,0.27132,0.969,3.3792,0.9856,3.52,4.45344,1.29892,4.639,0.9302400000000001,0.27132,0.969,3.5232,1.0276,3.67
2020-11-06 19:00:00,4.15488,1.21184,4.328,0.85248,0.24864000000000003,0.888,3.3024,0.9632000000000001,3.44,4.31808,1.2594400000000001,4.498,0.85248,0.24864000000000003,0.888,3.4656000000000002,1.0108,3.61
2020-11-06 19:30:00,3.94032,1.14926,4.1045,0.75312,0.21966000000000002,0.7845000000000001,3.1872,0.9296000000000001,3.32,4.08432,1.19126,4.2545,0.75312,0.21966000000000002,0.7845000000000001,3.3312,0.9716,3.47
2020-11-06 20:00:00,3.69888,1.07884,3.8529999999999998,0.75168,0.21924000000000002,0.783,2.9472,0.8596,3.07,3.84288,1.12084,4.003,0.75168,0.21924000000000002,0.783,3.0912,0.9016000000000001,3.22
2020-11-06 20:30:00,3.45264,1.00702,3.5965,0.7646400000000001,0.22302000000000002,0.7965,2.688,0.784,2.8,3.58704,1.04622,3.7365,0.7646400000000001,0.22302000000000002,0.7965,2.8224,0.8232,2.94
2020-11-06 21:00:00,3.2208,0.9394,3.355,0.7824,0.22820000000000001,0.8150000000000001,2.4384,0.7112,2.54,3.3552,0.9786,3.495,0.7824,0.22820000000000001,0.8150000000000001,2.5728,0.7504000000000001,2.68
2020-11-06 21:30:00,3.0528,0.8904000000000001,3.18,0.7296,0.21280000000000002,0.76,2.3232,0.6776,2.42,3.1584,0.9212,3.29,0.7296,0.21280000000000002,0.76,2.4288,0.7084,2.5300000000000002
2020-11-06 22:00:00,2.8857600000000003,0.8416800000000001,3.006,0.75456,0.22008000000000003,0.786,2.1312,0.6216,2.22,2.98176,0.8696800000000001,3.106,0.75456,0.22008000000000003,0.786,2.2272,0.6496000000000001,2.32
2020-11-06 22:30:00,2.6832000000000003,0.7826000000000001,2.795,0.7344,0.2142,0.765,1.9488,0.5684,2.03,2.7696,0.8078000000000001,2.885,0.7344,0.2142,0.765,2.0352,0.5936,2.12
2020-11-06 23:00:00,2.53872,0.74046,2.6445,0.7627200000000001,0.22246000000000002,0.7945,1.776,0.518,1.85,2.6059200000000002,0.7600600000000001,2.7145,0.7627200000000001,0.22246000000000002,0.7945,1.8432,0.5376000000000001,1.92
2020-11-06 23:30:00,2.3712,0.6916,2.47,0.8352,0.2436,0.87,1.536,0.448,1.6,2.4288,0.7084,2.5300000000000002,0.8352,0.2436,0.87,1.5936,0.46480000000000005,1.6600000000000001
2020-11-07 00:00:00,2.2632,0.6601,2.3575,0.8424,0.2457,0.8775000000000001,1.4208,0.41440000000000005,1.48,2.3016,0.6713,2.3975,0.8424,0.2457,0.8775000000000001,1.4592,0.42560000000000003,1.52
2020-11-07 00:30:00,2.22912,0.6501600000000001,2.322,0.7795200000000001,0.22736,0.812,1.4496,0.4228,1.51,2.24832,0.65576,2.342,0.7795200000000001,0.22736,0.812,1.4688,0.4284,1.53
2020-11-07 01:00:00,2.24736,0.6554800000000001,2.341,0.7305600000000001,0.21308000000000002,0.761,1.5168,0.4424,1.58,2.28576,0.66668,2.3810000000000002,0.7305600000000001,0.21308000000000002,0.761,1.5552000000000001,0.4536,1.62
2020-11-07 01:30:00,2.20752,0.6438600000000001,2.2995,0.7291200000000001,0.21266000000000002,0.7595000000000001,1.4784000000000002,0.4312,1.54,2.23632,0.6522600000000001,2.3295,0.7291200000000001,0.21266000000000002,0.7595000000000001,1.5072,0.43960000000000005,1.57
2020-11-07 02:00:00,2.14032,0.62426,2.2295,0.73872,0.21546,0.7695000000000001,1.4016,0.4088,1.46,2.18832,0.63826,2.2795,0.73872,0.21546,0.7695000000000001,1.4496,0.4228,1.51
2020-11-07 02:30:00,2.11824,0.61782,2.2065,0.73584,0.21462,0.7665000000000001,1.3824,0.4032,1.44,2.17584,0.6346200000000001,2.2665,0.73584,0.21462,0.7665000000000001,1.44,0.42,1.5
2020-11-07 03:00:00,2.07744,0.60592,2.164,0.72384,0.21112000000000003,0.754,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.12544,0.61992,2.214,0.72384,0.21112000000000003,0.754,1.4016,0.4088,1.46
2020-11-07 03:30:00,2.01888,0.58884,2.103,0.71328,0.20804000000000003,0.743,1.3056,0.3808,1.3599999999999999,2.23968,0.65324,2.333,0.71328,0.20804000000000003,0.743,1.5264,0.44520000000000004,1.5899999999999999
2020-11-07 04:00:00,1.9828800000000002,0.5783400000000001,2.0655,0.7156800000000001,0.20874,0.7455,1.2671999999999999,0.36960000000000004,1.32,2.28048,0.6651400000000001,2.3755,0.7156800000000001,0.20874,0.7455,1.5648,0.45640000000000003,1.63
2020-11-07 04:30:00,1.9372800000000001,0.5650400000000001,2.018,0.7276800000000001,0.21224,0.758,1.2096,0.3528,1.26,2.25408,0.65744,2.348,0.7276800000000001,0.21224,0.758,1.5264,0.44520000000000004,1.5899999999999999
2020-11-07 05:00:00,1.9478400000000002,0.5681200000000001,2.029,0.73824,0.21532,0.769,1.2096,0.3528,1.26,2.26464,0.6605200000000001,2.359,0.73824,0.21532,0.769,1.5264,0.44520000000000004,1.5899999999999999
2020-11-07 05:30:00,1.9944000000000002,0.5817,2.0775,0.7272000000000001,0.2121,0.7575000000000001,1.2671999999999999,0.36960000000000004,1.32,2.292,0.6685,2.3875,0.7272000000000001,0.2121,0.7575000000000001,1.5648,0.45640000000000003,1.63
2020-11-07 06:00:00,2.11008,0.6154400000000001,2.198,0.71808,0.20944000000000002,0.748,1.392,0.406,1.45,2.35968,0.6882400000000001,2.458,0.71808,0.20944000000000002,0.748,1.6416,0.4788,1.71
2020-11-07 06:30:00,2.2862400000000003,0.6668200000000001,2.3815,0.7790400000000001,0.22722,0.8115,1.5072,0.43960000000000005,1.57,2.4878400000000003,0.72562,2.5915,0.7790400000000001,0.22722,0.8115,1.7088,0.4984,1.78
2020-11-07 07:00:00,2.46576,0.71918,2.5685000000000002,0.7185600000000001,0.20958000000000002,0.7485,1.7472,0.5096,1.82,2.53296,0.7387800000000001,2.6385,0.7185600000000001,0.20958000000000002,0.7485,1.8144,0.5292,1.8900000000000001
2020-11-07 07:30:00,2.56656,0.74858,2.6734999999999998,0.7233600000000001,0.21098000000000003,0.7535000000000001,1.8432,0.5376000000000001,1.92,2.64336,0.7709800000000001,2.7535,0.7233600000000001,0.21098000000000003,0.7535000000000001,1.92,0.56,2.0
2020-11-07 08:00:00,2.784,0.812,2.9,0.7488,0.2184,0.78,2.0352,0.5936,2.12,2.88,0.84,3.0,0.7488,0.2184,0.78,2.1312,0.6216,2.22
2020-11-07 08:30:00,3.01392,0.8790600000000001,3.1395,0.7675200000000001,0.22386000000000003,0.7995,2.2464,0.6552,2.34,3.12912,0.91266,3.2595,0.7675200000000001,0.22386000000000003,0.7995,2.3616,0.6888000000000001,2.46
2020-11-07 09:00:00,3.21024,0.93632,3.344,0.74304,0.21672000000000002,0.774,2.4672,0.7196,2.5700000000000003,3.3350400000000002,0.97272,3.474,0.74304,0.21672000000000002,0.774,2.592,0.756,2.7
2020-11-07 09:30:00,3.2496,0.9478000000000001,3.385,0.9072,0.2646,0.9450000000000001,2.3424,0.6832,2.44,3.3936,0.9898,3.535,0.9072,0.2646,0.9450000000000001,2.4864,0.7252000000000001,2.59
