Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-07 10:00:00,3.28608,0.9584400000000001,3.423,0.9724800000000001,0.28364,1.013,2.3136,0.6748000000000001,2.41,3.4300800000000002,1.00044,3.573,0.9724800000000001,0.28364,1.013,2.4576000000000002,0.7168,2.56
2020-11-07 10:30:00,3.22704,0.9412200000000001,3.3615,1.00944,0.29442,1.0515,2.2176,0.6468,2.31,3.37104,0.9832200000000001,3.5115,1.00944,0.29442,1.0515,2.3616,0.6888000000000001,2.46
2020-11-07 11:00:00,3.16896,0.9242800000000001,3.301,0.96096,0.28028000000000003,1.001,2.208,0.644,2.3,3.31296,0.96628,3.451,0.96096,0.28028000000000003,1.001,2.352,0.686,2.45
2020-11-07 11:30:00,3.05376,0.89068,3.181,1.04736,0.30548000000000003,1.091,2.0064,0.5852,2.09,3.19776,0.9326800000000001,3.331,1.04736,0.30548000000000003,1.091,2.1504,0.6272,2.24
2020-11-07 12:00:00,3.15072,0.9189600000000001,3.282,1.01952,0.29736,1.062,2.1312,0.6216,2.22,3.27552,0.9553600000000001,3.412,1.01952,0.29736,1.062,2.2560000000000002,0.658,2.35
2020-11-07 12:30:00,3.15264,0.9195200000000001,3.284,0.8966400000000001,0.26152000000000003,0.934,2.2560000000000002,0.658,2.35,3.28704,0.9587200000000001,3.424,0.8966400000000001,0.26152000000000003,0.934,2.3904,0.6972,2.49
2020-11-07 13:00:00,3.22032,0.9392600000000001,3.3545,0.83952,0.24486000000000002,0.8745,2.3808,0.6944,2.48,3.34512,0.9756600000000001,3.4845,0.83952,0.24486000000000002,0.8745,2.5056000000000003,0.7308,2.61
2020-11-07 13:30:00,3.04848,0.88914,3.1755,0.9172800000000001,0.26754,0.9555,2.1312,0.6216,2.22,3.19248,0.9311400000000001,3.3255,0.9172800000000001,0.26754,0.9555,2.2752,0.6636000000000001,2.37
2020-11-07 14:00:00,3.06,0.8925000000000001,3.1875,0.8712000000000001,0.2541,0.9075000000000001,2.1888,0.6384000000000001,2.2800000000000002,3.204,0.9345,3.3375,0.8712000000000001,0.2541,0.9075000000000001,2.3328,0.6804,2.43
2020-11-07 14:30:00,2.91888,0.8513400000000001,3.0405,0.80688,0.23534000000000002,0.8405,2.112,0.616,2.2,3.06288,0.89334,3.1905,0.80688,0.23534000000000002,0.8405,2.2560000000000002,0.658,2.35
2020-11-07 15:00:00,3.01968,0.8807400000000001,3.1455,0.7156800000000001,0.20874,0.7455,2.304,0.672,2.4,3.17328,0.92554,3.3055,0.7156800000000001,0.20874,0.7455,2.4576000000000002,0.7168,2.56
2020-11-07 15:30:00,2.9856,0.8708,3.11,0.6432,0.18760000000000002,0.67,2.3424,0.6832,2.44,3.1392,0.9156000000000001,3.27,0.6432,0.18760000000000002,0.67,2.496,0.728,2.6
2020-11-07 16:00:00,3.08112,0.8986600000000001,3.2095000000000002,0.6427200000000001,0.18746000000000002,0.6695,2.4384,0.7112,2.54,3.22512,0.94066,3.3595,0.6427200000000001,0.18746000000000002,0.6695,2.5824,0.7532,2.69
2020-11-07 16:30:00,3.30432,0.9637600000000001,3.442,0.6547200000000001,0.19096000000000002,0.682,2.6496,0.7728,2.76,3.43872,1.00296,3.582,0.6547200000000001,0.19096000000000002,0.682,2.784,0.812,2.9
2020-11-07 17:00:00,3.74976,1.09368,3.906,0.65856,0.19208000000000003,0.686,3.0912,0.9016000000000001,3.22,3.85536,1.12448,4.016,0.65856,0.19208000000000003,0.686,3.1968,0.9324,3.33
2020-11-07 17:30:00,3.96864,1.15752,4.134,0.63744,0.18592,0.664,3.3312,0.9716,3.47,4.06464,1.18552,4.234,0.63744,0.18592,0.664,3.4272,0.9996,3.5700000000000003
2020-11-07 18:00:00,4.04976,1.18118,4.2185,0.63216,0.18438000000000002,0.6585000000000001,3.4176,0.9968,3.56,4.14576,1.20918,4.3185,0.63216,0.18438000000000002,0.6585000000000001,3.5136000000000003,1.0248,3.66
2020-11-07 18:30:00,3.95616,1.15388,4.121,0.6441600000000001,0.18788000000000002,0.671,3.312,0.966,3.45,4.05216,1.18188,4.221,0.6441600000000001,0.18788000000000002,0.671,3.408,0.994,3.55
2020-11-07 19:00:00,3.76656,1.0985800000000001,3.9235,0.66576,0.19418000000000002,0.6935,3.1008,0.9044000000000001,3.23,3.88176,1.13218,4.0435,0.66576,0.19418000000000002,0.6935,3.216,0.9380000000000001,3.35
2020-11-07 19:30:00,3.53328,1.03054,3.6805,0.6724800000000001,0.19614,0.7005,2.8608000000000002,0.8344,2.98,3.65808,1.06694,3.8105,0.6724800000000001,0.19614,0.7005,2.9856,0.8708,3.11
2020-11-07 20:00:00,3.33264,0.9720200000000001,3.4715,0.7598400000000001,0.22162,0.7915000000000001,2.5728,0.7504000000000001,2.68,3.43824,1.00282,3.5815,0.7598400000000001,0.22162,0.7915000000000001,2.6784,0.7812,2.79
2020-11-07 20:30:00,3.11856,0.90958,3.2485,0.78576,0.22918000000000002,0.8185,2.3328,0.6804,2.43,3.22416,0.9403800000000001,3.3585000000000003,0.78576,0.22918000000000002,0.8185,2.4384,0.7112,2.54
2020-11-07 21:00:00,3.01104,0.8782200000000001,3.1365,0.7646400000000001,0.22302000000000002,0.7965,2.2464,0.6552,2.34,3.10704,0.90622,3.2365,0.7646400000000001,0.22302000000000002,0.7965,2.3424,0.6832,2.44
2020-11-07 21:30:00,2.84208,0.8289400000000001,2.9605,0.7396800000000001,0.21574000000000002,0.7705000000000001,2.1024,0.6132000000000001,2.19,2.9380800000000002,0.85694,3.0605,0.7396800000000001,0.21574000000000002,0.7705000000000001,2.1984,0.6412,2.29
2020-11-07 22:00:00,2.7456,0.8008000000000001,2.86,0.7488,0.2184,0.78,1.9968,0.5824,2.08,2.832,0.8260000000000001,2.95,0.7488,0.2184,0.78,2.0832,0.6076,2.17
2020-11-07 22:30:00,2.56416,0.7478800000000001,2.6710000000000003,0.72096,0.21028000000000002,0.751,1.8432,0.5376000000000001,1.92,2.63136,0.76748,2.741,0.72096,0.21028000000000002,0.751,1.9104,0.5572,1.99
2020-11-07 23:00:00,2.46672,0.7194600000000001,2.5695,0.71952,0.20986000000000002,0.7495,1.7472,0.5096,1.82,2.53392,0.73906,2.6395,0.71952,0.20986000000000002,0.7495,1.8144,0.5292,1.8900000000000001
2020-11-07 23:30:00,2.28096,0.6652800000000001,2.376,0.7257600000000001,0.21168,0.756,1.5552000000000001,0.4536,1.62,2.33856,0.68208,2.436,0.7257600000000001,0.21168,0.756,1.6128,0.47040000000000004,1.6800000000000002
2020-11-08 00:00:00,2.20752,0.6438600000000001,2.2995,0.73872,0.21546,0.7695000000000001,1.4688,0.4284,1.53,2.25552,0.65786,2.3495,0.73872,0.21546,0.7695000000000001,1.5168,0.4424,1.58
2020-11-08 00:30:00,2.08992,0.6095600000000001,2.177,0.7555200000000001,0.22036000000000003,0.787,1.3344,0.38920000000000005,1.3900000000000001,2.13792,0.62356,2.227,0.7555200000000001,0.22036000000000003,0.787,1.3824,0.4032,1.44
2020-11-08 01:00:00,2.11392,0.61656,2.202,0.68352,0.19936,0.712,1.4304000000000001,0.4172,1.49,2.17152,0.63336,2.262,0.68352,0.19936,0.712,1.488,0.434,1.55
2020-11-08 01:30:00,2.06448,0.60214,2.1505,0.6340800000000001,0.18494000000000002,0.6605000000000001,1.4304000000000001,0.4172,1.49,2.12208,0.61894,2.2105,0.6340800000000001,0.18494000000000002,0.6605000000000001,1.488,0.434,1.55
2020-11-08 02:00:00,2.02896,0.5917800000000001,2.1135,0.6945600000000001,0.20258,0.7235,1.3344,0.38920000000000005,1.3900000000000001,2.08656,0.60858,2.1735,0.6945600000000001,0.20258,0.7235,1.392,0.406,1.45
2020-11-08 02:30:00,1.99728,0.5825400000000001,2.0805,0.72048,0.21014000000000002,0.7505000000000001,1.2768,0.3724,1.33,2.04528,0.5965400000000001,2.1305,0.72048,0.21014000000000002,0.7505000000000001,1.3248,0.3864,1.38
2020-11-08 03:00:00,1.9761600000000001,0.57638,2.0585,0.7185600000000001,0.20958000000000002,0.7485,1.2576,0.3668,1.31,2.02416,0.59038,2.1085,0.7185600000000001,0.20958000000000002,0.7485,1.3056,0.3808,1.3599999999999999
2020-11-08 03:30:00,1.9315200000000001,0.5633600000000001,2.012,0.7315200000000001,0.21336000000000002,0.762,1.2,0.35000000000000003,1.25,1.9699200000000001,0.5745600000000001,2.052,0.7315200000000001,0.21336000000000002,0.762,1.2384,0.3612,1.29
2020-11-08 04:00:00,1.92,0.56,2.0,0.7296,0.21280000000000002,0.76,1.1904,0.3472,1.24,1.9584000000000001,0.5712,2.04,0.7296,0.21280000000000002,0.76,1.2288000000000001,0.3584,1.28
2020-11-08 04:30:00,1.80864,0.52752,1.884,0.7334400000000001,0.21392000000000003,0.764,1.0752,0.3136,1.12,2.09664,0.6115200000000001,2.184,0.7334400000000001,0.21392000000000003,0.764,1.3632,0.3976,1.42
2020-11-08 05:00:00,1.78416,0.5203800000000001,1.8585,0.7377600000000001,0.21518,0.7685000000000001,1.0464,0.3052,1.09,2.13936,0.6239800000000001,2.2285,0.7377600000000001,0.21518,0.7685000000000001,1.4016,0.4088,1.46
2020-11-08 05:30:00,1.79664,0.52402,1.8715000000000002,0.7022400000000001,0.20482000000000003,0.7315,1.0944,0.31920000000000004,1.1400000000000001,2.13264,0.62202,2.2215,0.7022400000000001,0.20482000000000003,0.7315,1.4304000000000001,0.4172,1.49
2020-11-08 06:00:00,1.94256,0.5665800000000001,2.0235,0.6753600000000001,0.19698000000000002,0.7035,1.2671999999999999,0.36960000000000004,1.32,2.09616,0.61138,2.1835,0.6753600000000001,0.19698000000000002,0.7035,1.4208,0.41440000000000005,1.48
2020-11-08 06:30:00,1.98432,0.57876,2.067,0.6787200000000001,0.19796000000000002,0.707,1.3056,0.3808,1.3599999999999999,2.02272,0.58996,2.107,0.6787200000000001,0.19796000000000002,0.707,1.344,0.392,1.4
2020-11-08 07:00:00,2.10768,0.6147400000000001,2.1955,0.6772800000000001,0.19754000000000002,0.7055,1.4304000000000001,0.4172,1.49,2.15568,0.6287400000000001,2.2455,0.6772800000000001,0.19754000000000002,0.7055,1.4784000000000002,0.4312,1.54
2020-11-08 07:30:00,2.1912,0.6391,2.2825,0.684,0.1995,0.7125,1.5072,0.43960000000000005,1.57,2.2392,0.6531,2.3325,0.684,0.1995,0.7125,1.5552000000000001,0.4536,1.62
2020-11-08 08:00:00,2.31168,0.6742400000000001,2.408,0.6796800000000001,0.19824000000000003,0.708,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.35968,0.6882400000000001,2.458,0.6796800000000001,0.19824000000000003,0.708,1.6800000000000002,0.49,1.75
2020-11-08 08:30:00,2.44704,0.71372,2.549,0.68064,0.19852000000000003,0.709,1.7664,0.5152,1.8399999999999999,2.52384,0.7361200000000001,2.629,0.68064,0.19852000000000003,0.709,1.8432,0.5376000000000001,1.92
2020-11-08 09:00:00,2.71584,0.79212,2.829,0.68064,0.19852000000000003,0.709,2.0352,0.5936,2.12,2.79264,0.81452,2.909,0.68064,0.19852000000000003,0.709,2.112,0.616,2.2
2020-11-08 09:30:00,2.8632,0.8351000000000001,2.9825,0.7128,0.2079,0.7425,2.1504,0.6272,2.24,2.9496,0.8603000000000001,3.0725,0.7128,0.2079,0.7425,2.2368,0.6524,2.33
2020-11-08 10:00:00,3.1152,0.9086000000000001,3.245,0.7152000000000001,0.2086,0.745,2.4,0.7000000000000001,2.5,3.2112,0.9366000000000001,3.345,0.7152000000000001,0.2086,0.745,2.496,0.728,2.6
2020-11-08 10:30:00,3.10416,0.9053800000000001,3.2335,0.7233600000000001,0.21098000000000003,0.7535000000000001,2.3808,0.6944,2.48,3.20976,0.9361800000000001,3.3435,0.7233600000000001,0.21098000000000003,0.7535000000000001,2.4864,0.7252000000000001,2.59
2020-11-08 11:00:00,3.19392,0.93156,3.327,0.7363200000000001,0.21476,0.767,2.4576000000000002,0.7168,2.56,3.2995200000000002,0.9623600000000001,3.437,0.7363200000000001,0.21476,0.767,2.5632,0.7476,2.67
2020-11-08 11:30:00,3.19968,0.9332400000000001,3.333,0.73248,0.21364000000000002,0.763,2.4672,0.7196,2.5700000000000003,3.30528,0.9640400000000001,3.443,0.73248,0.21364000000000002,0.763,2.5728,0.7504000000000001,2.68
2020-11-08 12:00:00,3.3288,0.9709000000000001,3.4675000000000002,0.7272000000000001,0.2121,0.7575000000000001,2.6016,0.7588,2.71,3.4536,1.0073,3.5975,0.7272000000000001,0.2121,0.7575000000000001,2.7264,0.7952,2.84
2020-11-08 12:30:00,3.40656,0.9935800000000001,3.5484999999999998,0.72816,0.21238,0.7585000000000001,2.6784,0.7812,2.79,3.54096,1.03278,3.6885,0.72816,0.21238,0.7585000000000001,2.8128,0.8204,2.93
2020-11-08 13:00:00,3.444,1.0045,3.5875,0.7176,0.2093,0.7475,2.7264,0.7952,2.84,3.5688,1.0409,3.7175000000000002,0.7176,0.2093,0.7475,2.8512,0.8316,2.9699999999999998
2020-11-08 13:30:00,3.37296,0.9837800000000001,3.5135,0.7233600000000001,0.21098000000000003,0.7535000000000001,2.6496,0.7728,2.76,3.49776,1.02018,3.6435,0.7233600000000001,0.21098000000000003,0.7535000000000001,2.7744,0.8092,2.89
2020-11-08 14:00:00,3.37104,0.9832200000000001,3.5115,0.7214400000000001,0.21042000000000002,0.7515000000000001,2.6496,0.7728,2.76,3.47664,1.01402,3.6215,0.7214400000000001,0.21042000000000002,0.7515000000000001,2.7552,0.8036000000000001,2.87
2020-11-08 14:30:00,3.2284800000000002,0.94164,3.363,0.6844800000000001,0.19964,0.713,2.544,0.742,2.65,3.35328,0.9780400000000001,3.493,0.6844800000000001,0.19964,0.713,2.6688,0.7784000000000001,2.7800000000000002
2020-11-08 15:00:00,3.26544,0.95242,3.4015,0.61584,0.17962,0.6415000000000001,2.6496,0.7728,2.76,3.39024,0.98882,3.5315,0.61584,0.17962,0.6415000000000001,2.7744,0.8092,2.89
2020-11-08 15:30:00,3.34992,0.97706,3.4895,0.61392,0.17906000000000002,0.6395000000000001,2.7359999999999998,0.798,2.85,3.46512,1.01066,3.6095,0.61392,0.17906000000000002,0.6395000000000001,2.8512,0.8316,2.9699999999999998
2020-11-08 16:00:00,3.51456,1.02508,3.661,0.61536,0.17948000000000003,0.641,2.8992,0.8456,3.02,3.6201600000000003,1.05588,3.771,0.61536,0.17948000000000003,0.641,3.0048,0.8764000000000001,3.13
2020-11-08 16:30:00,3.75168,1.09424,3.908,0.6220800000000001,0.18144000000000002,0.648,3.1296,0.9128000000000001,3.26,3.84768,1.1222400000000001,4.008,0.6220800000000001,0.18144000000000002,0.648,3.2256,0.9408000000000001,3.36
2020-11-08 17:00:00,4.04784,1.18062,4.2165,0.66864,0.19502000000000003,0.6965,3.3792,0.9856,3.52,4.13424,1.2058200000000001,4.3065,0.66864,0.19502000000000003,0.6965,3.4656000000000002,1.0108,3.61
2020-11-08 17:30:00,4.17168,1.21674,4.3455,0.70608,0.20594,0.7355,3.4656000000000002,1.0108,3.61,4.25808,1.24194,4.4355,0.70608,0.20594,0.7355,3.552,1.036,3.7
2020-11-08 18:00:00,4.1232,1.2026,4.295,0.7056,0.2058,0.735,3.4176,0.9968,3.56,4.2096,1.2278,4.385,0.7056,0.2058,0.735,3.504,1.022,3.65
2020-11-08 18:30:00,3.93648,1.14814,4.1005,0.7108800000000001,0.20734000000000002,0.7405,3.2256,0.9408000000000001,3.36,4.04208,1.17894,4.2105,0.7108800000000001,0.20734000000000002,0.7405,3.3312,0.9716,3.47
2020-11-08 19:00:00,3.75456,1.09508,3.911,0.67296,0.19628,0.7010000000000001,3.0816,0.8988,3.21,3.8697600000000003,1.1286800000000001,4.031,0.67296,0.19628,0.7010000000000001,3.1968,0.9324,3.33
2020-11-08 19:30:00,3.4833600000000002,1.01598,3.6285,0.6609600000000001,0.19278,0.6885,2.8224,0.8232,2.94,3.58896,1.04678,3.7385,0.6609600000000001,0.19278,0.6885,2.928,0.854,3.05
2020-11-08 20:00:00,3.27696,0.9557800000000001,3.4135,0.6177600000000001,0.18018,0.6435000000000001,2.6592000000000002,0.7756000000000001,2.77,3.37296,0.9837800000000001,3.5135,0.6177600000000001,0.18018,0.6435000000000001,2.7552,0.8036000000000001,2.87
2020-11-08 20:30:00,3.10848,0.9066400000000001,3.238,0.6220800000000001,0.18144000000000002,0.648,2.4864,0.7252000000000001,2.59,3.20448,0.93464,3.338,0.6220800000000001,0.18144000000000002,0.648,2.5824,0.7532,2.69
2020-11-08 21:00:00,2.964,0.8645,3.0875,0.6312,0.1841,0.6575000000000001,2.3328,0.6804,2.43,3.0408,0.8869,3.1675,0.6312,0.1841,0.6575000000000001,2.4096,0.7028,2.51
2020-11-08 21:30:00,2.76288,0.8058400000000001,2.878,0.68928,0.20104000000000002,0.718,2.0736,0.6048,2.16,2.8492800000000003,0.8310400000000001,2.968,0.68928,0.20104000000000002,0.718,2.16,0.63,2.25
2020-11-08 22:00:00,2.6376,0.7693,2.7475,0.6888000000000001,0.20090000000000002,0.7175,1.9488,0.5684,2.03,2.7144,0.7917000000000001,2.8275,0.6888000000000001,0.20090000000000002,0.7175,2.0256,0.5908,2.11
2020-11-08 22:30:00,2.49696,0.72828,2.601,0.6921600000000001,0.20188,0.721,1.8048000000000002,0.5264,1.88,2.57376,0.75068,2.681,0.6921600000000001,0.20188,0.721,1.8816000000000002,0.5488000000000001,1.96
2020-11-08 23:00:00,2.3256,0.6783,2.4225,0.684,0.1995,0.7125,1.6416,0.4788,1.71,2.3928000000000003,0.6979000000000001,2.4925,0.684,0.1995,0.7125,1.7088,0.4984,1.78
2020-11-08 23:30:00,2.16864,0.6325200000000001,2.259,0.6710400000000001,0.19572,0.6990000000000001,1.4976,0.4368,1.56,2.22624,0.64932,2.319,0.6710400000000001,0.19572,0.6990000000000001,1.5552000000000001,0.4536,1.62
2020-11-09 00:00:00,2.07024,0.60382,2.1565,0.66864,0.19502000000000003,0.6965,1.4016,0.4088,1.46,2.11824,0.61782,2.2065,0.66864,0.19502000000000003,0.6965,1.4496,0.4228,1.51
2020-11-09 00:30:00,2.04288,0.59584,2.128,0.67008,0.19544,0.6980000000000001,1.3728,0.40040000000000003,1.43,2.09088,0.60984,2.178,0.67008,0.19544,0.6980000000000001,1.4208,0.41440000000000005,1.48
2020-11-09 01:00:00,2.05296,0.5987800000000001,2.1385,0.68976,0.20118000000000003,0.7185,1.3632,0.3976,1.42,2.19696,0.64078,2.2885,0.68976,0.20118000000000003,0.7185,1.5072,0.43960000000000005,1.57
2020-11-09 01:30:00,1.97952,0.5773600000000001,2.062,0.7123200000000001,0.20776000000000003,0.742,1.2671999999999999,0.36960000000000004,1.32,2.26752,0.6613600000000001,2.362,0.7123200000000001,0.20776000000000003,0.742,1.5552000000000001,0.4536,1.62
2020-11-09 02:00:00,1.93632,0.56476,2.017,0.7171200000000001,0.20916,0.747,1.2192,0.3556,1.27,2.22432,0.64876,2.317,0.7171200000000001,0.20916,0.747,1.5072,0.43960000000000005,1.57
2020-11-09 02:30:00,1.93824,0.56532,2.019,0.7094400000000001,0.20692000000000002,0.739,1.2288000000000001,0.3584,1.28,2.20704,0.6437200000000001,2.299,0.7094400000000001,0.20692000000000002,0.739,1.4976,0.4368,1.56
2020-11-09 03:00:00,1.9032,0.5551,1.9825,0.6744,0.1967,0.7025,1.2288000000000001,0.3584,1.28,2.1912,0.6391,2.2825,0.6744,0.1967,0.7025,1.5168,0.4424,1.58
2020-11-09 03:30:00,1.9060800000000002,0.5559400000000001,1.9855,0.6772800000000001,0.19754000000000002,0.7055,1.2288000000000001,0.3584,1.28,2.19408,0.6399400000000001,2.2855,0.6772800000000001,0.19754000000000002,0.7055,1.5168,0.4424,1.58
2020-11-09 04:00:00,1.8820800000000002,0.5489400000000001,1.9605000000000001,0.6724800000000001,0.19614,0.7005,1.2096,0.3528,1.26,2.17968,0.6357400000000001,2.2705,0.6724800000000001,0.19614,0.7005,1.5072,0.43960000000000005,1.57
2020-11-09 04:30:00,1.86048,0.54264,1.9380000000000002,0.67008,0.19544,0.6980000000000001,1.1904,0.3472,1.24,2.17728,0.63504,2.268,0.67008,0.19544,0.6980000000000001,1.5072,0.43960000000000005,1.57
2020-11-09 05:00:00,1.8873600000000001,0.5504800000000001,1.966,0.67776,0.19768000000000002,0.706,1.2096,0.3528,1.26,2.19456,0.6400800000000001,2.286,0.67776,0.19768000000000002,0.706,1.5168,0.4424,1.58
2020-11-09 05:30:00,2.0184,0.5887,2.1025,0.6744,0.1967,0.7025,1.344,0.392,1.4,2.0952,0.6111,2.1825,0.6744,0.1967,0.7025,1.4208,0.41440000000000005,1.48
2020-11-09 06:00:00,2.14704,0.62622,2.2365,0.6782400000000001,0.19782000000000002,0.7065,1.4688,0.4284,1.53,2.20464,0.64302,2.2965,0.6782400000000001,0.19782000000000002,0.7065,1.5264,0.44520000000000004,1.5899999999999999
2020-11-09 06:30:00,2.58096,0.7527800000000001,2.6885,0.68976,0.20118000000000003,0.7185,1.8912,0.5516,1.97,2.6769600000000002,0.78078,2.7885,0.68976,0.20118000000000003,0.7185,1.9872,0.5796,2.07
2020-11-09 07:00:00,3.07296,0.8962800000000001,3.201,0.7113600000000001,0.20748000000000003,0.741,2.3616,0.6888000000000001,2.46,3.19776,0.9326800000000001,3.331,0.7113600000000001,0.20748000000000003,0.741,2.4864,0.7252000000000001,2.59
2020-11-09 07:30:00,3.49008,1.01794,3.6355,0.7156800000000001,0.20874,0.7455,2.7744,0.8092,2.89,3.62448,1.05714,3.7755,0.7156800000000001,0.20874,0.7455,2.9088000000000003,0.8484,3.03
2020-11-09 08:00:00,3.71088,1.08234,3.8655,0.72528,0.21154,0.7555000000000001,2.9856,0.8708,3.11,3.86448,1.12714,4.0255,0.72528,0.21154,0.7555000000000001,3.1392,0.9156000000000001,3.27
2020-11-09 08:30:00,3.77568,1.10124,3.933,0.7228800000000001,0.21084000000000003,0.753,3.0528,0.8904000000000001,3.18,3.93888,1.14884,4.103,0.7228800000000001,0.21084000000000003,0.753,3.216,0.9380000000000001,3.35
2020-11-09 09:00:00,3.8928000000000003,1.1354,4.055,0.7248,0.2114,0.755,3.168,0.924,3.3,4.0656,1.1858,4.235,0.7248,0.2114,0.755,3.3407999999999998,0.9744,3.48
2020-11-09 09:30:00,4.03008,1.17544,4.198,0.7276800000000001,0.21224,0.758,3.3024,0.9632000000000001,3.44,4.20288,1.22584,4.378,0.7276800000000001,0.21224,0.758,3.4752,1.0136,3.62
2020-11-09 10:00:00,4.07712,1.18916,4.247,0.72672,0.21196,0.757,3.3504,0.9772000000000001,3.49,4.24992,1.23956,4.427,0.72672,0.21196,0.757,3.5232,1.0276,3.67
2020-11-09 10:30:00,3.98112,1.16116,4.147,0.6979200000000001,0.20356000000000002,0.727,3.2832,0.9576,3.42,4.16352,1.21436,4.337,0.6979200000000001,0.20356000000000002,0.727,3.4656000000000002,1.0108,3.61
2020-11-09 11:00:00,4.25328,1.24054,4.4305,0.64368,0.18774000000000002,0.6705,3.6096,1.0528,3.76,4.41648,1.28814,4.6005,0.64368,0.18774000000000002,0.6705,3.7728,1.1004,3.93
2020-11-09 11:30:00,3.9768,1.1599,4.1425,0.732,0.21350000000000002,0.7625000000000001,3.2448,0.9464,3.38,4.1496,1.2103,4.3225,0.732,0.21350000000000002,0.7625000000000001,3.4176,0.9968,3.56
2020-11-09 12:00:00,3.9696,1.1578,4.135,0.744,0.217,0.775,3.2256,0.9408000000000001,3.36,4.152,1.211,4.325,0.744,0.217,0.775,3.408,0.994,3.55
2020-11-09 12:30:00,3.8832,1.1326,4.045,0.7536,0.21980000000000002,0.785,3.1296,0.9128000000000001,3.26,4.056,1.183,4.225,0.7536,0.21980000000000002,0.785,3.3024,0.9632000000000001,3.44
2020-11-09 13:00:00,3.92976,1.14618,4.0935,0.77136,0.22498,0.8035,3.1584,0.9212,3.29,4.10256,1.19658,4.2735,0.77136,0.22498,0.8035,3.3312,0.9716,3.47
2020-11-09 13:30:00,3.8496,1.1228,4.01,0.7296,0.21280000000000002,0.76,3.12,0.91,3.25,4.032,1.176,4.2,0.7296,0.21280000000000002,0.76,3.3024,0.9632000000000001,3.44
2020-11-09 14:00:00,3.86928,1.12854,4.0305,0.7108800000000001,0.20734000000000002,0.7405,3.1584,0.9212,3.29,4.04208,1.17894,4.2105,0.7108800000000001,0.20734000000000002,0.7405,3.3312,0.9716,3.47
2020-11-09 14:30:00,3.79392,1.10656,3.952,0.7315200000000001,0.21336000000000002,0.762,3.0624,0.8932,3.19,3.96672,1.15696,4.132,0.7315200000000001,0.21336000000000002,0.762,3.2352,0.9436,3.37
2020-11-09 15:00:00,3.75744,1.09592,3.914,0.7334400000000001,0.21392000000000003,0.764,3.024,0.882,3.15,3.93024,1.14632,4.094,0.7334400000000001,0.21392000000000003,0.764,3.1968,0.9324,3.33
2020-11-09 15:30:00,3.69408,1.07744,3.848,0.65088,0.18984,0.678,3.0432,0.8876000000000001,3.17,3.8572800000000003,1.12504,4.018,0.65088,0.18984,0.678,3.2064,0.9352,3.34
2020-11-09 16:00:00,3.7368,1.0899,3.8925,0.636,0.1855,0.6625,3.1008,0.9044000000000001,3.23,3.9096,1.1403,4.0725,0.636,0.1855,0.6625,3.2736,0.9548000000000001,3.41
2020-11-09 16:30:00,4.0008,1.1669,4.1675,0.6312,0.1841,0.6575000000000001,3.3696,0.9828,3.51,4.1736,1.2173,4.3475,0.6312,0.1841,0.6575000000000001,3.5423999999999998,1.0332,3.69
2020-11-09 17:00:00,4.30704,1.25622,4.4865,0.6398400000000001,0.18662,0.6665,3.6672000000000002,1.0696,3.8200000000000003,4.48944,1.30942,4.6765,0.6398400000000001,0.18662,0.6665,3.8496,1.1228,4.01
2020-11-09 17:30:00,4.40208,1.28394,4.5855,0.6580800000000001,0.19194000000000003,0.6855,3.7439999999999998,1.092,3.9,4.56528,1.33154,4.7555,0.6580800000000001,0.19194000000000003,0.6855,3.9072,1.1396,4.07
2020-11-09 18:00:00,4.40016,1.28338,4.5835,0.7425600000000001,0.21658000000000002,0.7735000000000001,3.6576,1.0668,3.81,4.51536,1.31698,4.7035,0.7425600000000001,0.21658000000000002,0.7735000000000001,3.7728,1.1004,3.93
2020-11-09 18:30:00,4.29072,1.25146,4.4695,0.75792,0.22106,0.7895000000000001,3.5328,1.0304,3.68,4.41552,1.28786,4.5995,0.75792,0.22106,0.7895000000000001,3.6576,1.0668,3.81
2020-11-09 19:00:00,4.0464,1.1802,4.215,0.7824,0.22820000000000001,0.8150000000000001,3.2640000000000002,0.9520000000000001,3.4,4.1712,1.2166000000000001,4.345,0.7824,0.22820000000000001,0.8150000000000001,3.3888,0.9884000000000001,3.5300000000000002
2020-11-09 19:30:00,3.8212800000000002,1.11454,3.9805,0.7492800000000001,0.21854,0.7805000000000001,3.072,0.896,3.2,3.9460800000000003,1.15094,4.1105,0.7492800000000001,0.21854,0.7805000000000001,3.1968,0.9324,3.33
2020-11-09 20:00:00,3.64224,1.06232,3.794,0.76224,0.22232000000000002,0.794,2.88,0.84,3.0,3.77664,1.10152,3.934,0.76224,0.22232000000000002,0.794,3.0144,0.8792000000000001,3.14
2020-11-09 20:30:00,3.39888,0.9913400000000001,3.5404999999999998,0.7588800000000001,0.22134,0.7905000000000001,2.64,0.77,2.75,3.53328,1.03054,3.6805,0.7588800000000001,0.22134,0.7905000000000001,2.7744,0.8092,2.89
2020-11-09 21:00:00,3.10416,0.9053800000000001,3.2335,0.7329600000000001,0.21378000000000003,0.7635000000000001,2.3712,0.6916,2.47,3.23856,0.9445800000000001,3.3735,0.7329600000000001,0.21378000000000003,0.7635000000000001,2.5056000000000003,0.7308,2.61
2020-11-09 21:30:00,2.9688,0.8659,3.0925,0.732,0.21350000000000002,0.7625000000000001,2.2368,0.6524,2.33,3.084,0.8995000000000001,3.2125,0.732,0.21350000000000002,0.7625000000000001,2.352,0.686,2.45
2020-11-09 22:00:00,2.76192,0.80556,2.877,0.72672,0.21196,0.757,2.0352,0.5936,2.12,2.86752,0.8363600000000001,2.987,0.72672,0.21196,0.757,2.1408,0.6244000000000001,2.23
2020-11-09 22:30:00,2.5584,0.7462000000000001,2.665,0.7344,0.2142,0.765,1.824,0.532,1.9,2.6448,0.7714000000000001,2.755,0.7344,0.2142,0.765,1.9104,0.5572,1.99
2020-11-09 23:00:00,2.35584,0.6871200000000001,2.454,0.7334400000000001,0.21392000000000003,0.764,1.6224,0.4732,1.69,2.43264,0.70952,2.534,0.7334400000000001,0.21392000000000003,0.764,1.6992,0.49560000000000004,1.77
2020-11-09 23:30:00,2.23872,0.6529600000000001,2.332,0.7411200000000001,0.21616000000000002,0.772,1.4976,0.4368,1.56,2.30592,0.67256,2.402,0.7411200000000001,0.21616000000000002,0.772,1.5648,0.45640000000000003,1.63
2020-11-10 00:00:00,2.11392,0.61656,2.202,0.7411200000000001,0.21616000000000002,0.772,1.3728,0.40040000000000003,1.43,2.17152,0.63336,2.262,0.7411200000000001,0.21616000000000002,0.772,1.4304000000000001,0.4172,1.49
2020-11-10 00:30:00,2.0856,0.6083000000000001,2.1725,0.6744,0.1967,0.7025,1.4112,0.4116,1.47,2.1528,0.6279,2.2425,0.6744,0.1967,0.7025,1.4784000000000002,0.4312,1.54
2020-11-10 01:00:00,2.09328,0.6105400000000001,2.1805,0.62448,0.18214000000000002,0.6505000000000001,1.4688,0.4284,1.53,2.16048,0.63014,2.2505,0.62448,0.18214000000000002,0.6505000000000001,1.536,0.448,1.6
2020-11-10 01:30:00,2.10336,0.61348,2.191,0.63456,0.18508000000000002,0.661,1.4688,0.4284,1.53,2.16096,0.6302800000000001,2.251,0.63456,0.18508000000000002,0.661,1.5264,0.44520000000000004,1.5899999999999999
2020-11-10 02:00:00,2.03136,0.59248,2.116,0.7257600000000001,0.21168,0.756,1.3056,0.3808,1.3599999999999999,2.08896,0.60928,2.176,0.7257600000000001,0.21168,0.756,1.3632,0.3976,1.42
2020-11-10 02:30:00,2.01888,0.58884,2.103,0.7996800000000001,0.23324000000000003,0.833,1.2192,0.3556,1.27,2.07648,0.6056400000000001,2.163,0.7996800000000001,0.23324000000000003,0.833,1.2768,0.3724,1.33
2020-11-10 03:00:00,1.95552,0.5703600000000001,2.037,0.8227200000000001,0.23996,0.857,1.1328,0.3304,1.18,2.00352,0.5843600000000001,2.087,0.8227200000000001,0.23996,0.857,1.1808,0.34440000000000004,1.23
2020-11-10 03:30:00,1.9752,0.5761000000000001,2.0575,0.7272000000000001,0.2121,0.7575000000000001,1.248,0.364,1.3,2.0424,0.5957,2.1275,0.7272000000000001,0.2121,0.7575000000000001,1.3152,0.3836,1.37
2020-11-10 04:00:00,1.9473600000000002,0.56798,2.0285,0.7185600000000001,0.20958000000000002,0.7485,1.2288000000000001,0.3584,1.28,1.9953600000000002,0.58198,2.0785,0.7185600000000001,0.20958000000000002,0.7485,1.2768,0.3724,1.33
2020-11-10 04:30:00,1.93968,0.56574,2.0205,0.7108800000000001,0.20734000000000002,0.7405,1.2288000000000001,0.3584,1.28,1.9876800000000001,0.57974,2.0705,0.7108800000000001,0.20734000000000002,0.7405,1.2768,0.3724,1.33
2020-11-10 05:00:00,1.96368,0.57274,2.0455,0.70608,0.20594,0.7355,1.2576,0.3668,1.31,2.00208,0.58394,2.0855,0.70608,0.20594,0.7355,1.296,0.378,1.35
2020-11-10 05:30:00,2.06112,0.60116,2.147,0.70752,0.20636000000000002,0.737,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.10912,0.61516,2.197,0.70752,0.20636000000000002,0.737,1.4016,0.4088,1.46
2020-11-10 06:00:00,2.20512,0.6431600000000001,2.297,0.70752,0.20636000000000002,0.737,1.4976,0.4368,1.56,2.27232,0.66276,2.367,0.70752,0.20636000000000002,0.737,1.5648,0.45640000000000003,1.63
2020-11-10 06:30:00,2.63808,0.76944,2.748,0.7084800000000001,0.20664000000000002,0.738,1.9296000000000002,0.5628000000000001,2.01,2.75328,0.8030400000000001,2.868,0.7084800000000001,0.20664000000000002,0.738,2.0448,0.5964,2.13
2020-11-10 07:00:00,3.12432,0.9112600000000001,3.2545,0.71472,0.20846,0.7445,2.4096,0.7028,2.51,3.24912,0.9476600000000001,3.3845,0.71472,0.20846,0.7445,2.5343999999999998,0.7392000000000001,2.64
2020-11-10 07:30:00,3.5064,1.0227,3.6525,0.7224,0.2107,0.7525000000000001,2.784,0.812,2.9,3.6408,1.0619,3.7925,0.7224,0.2107,0.7525000000000001,2.9184,0.8512000000000001,3.04
2020-11-10 08:00:00,3.6576,1.0668,3.81,0.7296,0.21280000000000002,0.76,2.928,0.854,3.05,3.8016,1.1088,3.96,0.7296,0.21280000000000002,0.76,3.072,0.896,3.2
2020-11-10 08:30:00,3.82032,1.11426,3.9795,0.7291200000000001,0.21266000000000002,0.7595000000000001,3.0912,0.9016000000000001,3.22,3.97392,1.15906,4.1395,0.7291200000000001,0.21266000000000002,0.7595000000000001,3.2448,0.9464,3.38
2020-11-10 09:00:00,3.88848,1.13414,4.0505,0.7396800000000001,0.21574000000000002,0.7705000000000001,3.1488,0.9184,3.2800000000000002,4.05168,1.18174,4.2205,0.7396800000000001,0.21574000000000002,0.7705000000000001,3.312,0.966,3.45
2020-11-10 09:30:00,3.91392,1.1415600000000001,4.077,0.74592,0.21756000000000003,0.777,3.168,0.924,3.3,4.08672,1.19196,4.257,0.74592,0.21756000000000003,0.777,3.3407999999999998,0.9744,3.48
2020-11-10 10:00:00,3.9048,1.1389,4.0675,0.8136,0.2373,0.8475,3.0912,0.9016000000000001,3.22,4.0776,1.1893,4.2475,0.8136,0.2373,0.8475,3.2640000000000002,0.9520000000000001,3.4
2020-11-10 10:30:00,3.8049600000000003,1.10978,3.9635,0.8577600000000001,0.25018,0.8935000000000001,2.9472,0.8596,3.07,3.9873600000000002,1.1629800000000001,4.1535,0.8577600000000001,0.25018,0.8935000000000001,3.1296,0.9128000000000001,3.26
2020-11-10 11:00:00,3.8232,1.1151,3.9825,1.0488,0.3059,1.0925,2.7744,0.8092,2.89,4.0056,1.1683,4.1725,1.0488,0.3059,1.0925,2.9568000000000003,0.8624,3.08
2020-11-10 11:30:00,3.8088,1.1109,3.9675000000000002,1.0152,0.29610000000000003,1.0575,2.7936,0.8148000000000001,2.91,3.9912,1.1641,4.1575,1.0152,0.29610000000000003,1.0575,2.976,0.868,3.1
2020-11-10 12:00:00,3.86448,1.12714,4.0255,0.9556800000000001,0.27874000000000004,0.9955,2.9088000000000003,0.8484,3.03,4.04688,1.18034,4.2155,0.9556800000000001,0.27874000000000004,0.9955,3.0912,0.9016000000000001,3.22
2020-11-10 12:30:00,3.85632,1.12476,4.017,0.8227200000000001,0.23996,0.857,3.0336,0.8848,3.16,4.03872,1.1779600000000001,4.207,0.8227200000000001,0.23996,0.857,3.216,0.9380000000000001,3.35
2020-11-10 13:00:00,3.8688000000000002,1.1284,4.03,0.7776000000000001,0.2268,0.81,3.0912,0.9016000000000001,3.22,4.0416,1.1788,4.21,0.7776000000000001,0.2268,0.81,3.2640000000000002,0.9520000000000001,3.4
2020-11-10 13:30:00,3.74352,1.09186,3.8995,0.7867200000000001,0.22946000000000003,0.8195,2.9568000000000003,0.8624,3.08,3.91632,1.14226,4.0795,0.7867200000000001,0.22946000000000003,0.8195,3.1296,0.9128000000000001,3.26
2020-11-10 14:00:00,3.71136,1.08248,3.866,0.75456,0.22008000000000003,0.786,2.9568000000000003,0.8624,3.08,3.88416,1.13288,4.046,0.75456,0.22008000000000003,0.786,3.1296,0.9128000000000001,3.26
2020-11-10 14:30:00,3.66432,1.06876,3.817,0.6595200000000001,0.19236,0.687,3.0048,0.8764000000000001,3.13,3.84672,1.12196,4.007,0.6595200000000001,0.19236,0.687,3.1872,0.9296000000000001,3.32
2020-11-10 15:00:00,3.63936,1.06148,3.791,0.6633600000000001,0.19348,0.6910000000000001,2.976,0.868,3.1,3.80256,1.10908,3.961,0.6633600000000001,0.19348,0.6910000000000001,3.1392,0.9156000000000001,3.27
2020-11-10 15:30:00,3.59568,1.04874,3.7455,0.72528,0.21154,0.7555000000000001,2.8704,0.8372,2.99,3.75888,1.09634,3.9155,0.72528,0.21154,0.7555000000000001,3.0336,0.8848,3.16
2020-11-10 16:00:00,3.58272,1.04496,3.732,0.7411200000000001,0.21616000000000002,0.772,2.8416,0.8288000000000001,2.96,3.75552,1.0953600000000001,3.912,0.7411200000000001,0.21616000000000002,0.772,3.0144,0.8792000000000001,3.14
2020-11-10 16:30:00,3.84336,1.12098,4.0035,0.7137600000000001,0.20818,0.7435,3.1296,0.9128000000000001,3.26,4.01616,1.17138,4.1835,0.7137600000000001,0.20818,0.7435,3.3024,0.9632000000000001,3.44
2020-11-10 17:00:00,4.21296,1.22878,4.3885,0.6609600000000001,0.19278,0.6885,3.552,1.036,3.7,4.39536,1.28198,4.5785,0.6609600000000001,0.19278,0.6885,3.7344,1.0892,3.89
2020-11-10 17:30:00,4.3056,1.2558,4.485,0.6576000000000001,0.1918,0.685,3.648,1.064,3.8,4.4784,1.3062,4.665,0.6576000000000001,0.1918,0.685,3.8208,1.1144,3.98
2020-11-10 18:00:00,4.36704,1.27372,4.549,0.6902400000000001,0.20132000000000003,0.719,3.6768,1.0724,3.83,4.53024,1.32132,4.719,0.6902400000000001,0.20132000000000003,0.719,3.84,1.12,4.0
2020-11-10 18:30:00,4.22928,1.23354,4.4055,0.74448,0.21714000000000003,0.7755000000000001,3.4848,1.0164,3.63,4.39248,1.28114,4.5755,0.74448,0.21714000000000003,0.7755000000000001,3.648,1.064,3.8
2020-11-10 19:00:00,4.07712,1.18916,4.247,0.8419200000000001,0.24556000000000003,0.877,3.2352,0.9436,3.37,4.20192,1.22556,4.377,0.8419200000000001,0.24556000000000003,0.877,3.36,0.98,3.5
2020-11-10 19:30:00,3.89136,1.13498,4.0535,0.84816,0.24738000000000002,0.8835000000000001,3.0432,0.8876000000000001,3.17,4.03536,1.17698,4.2035,0.84816,0.24738000000000002,0.8835000000000001,3.1872,0.9296000000000001,3.32
2020-11-10 20:00:00,3.68976,1.07618,3.8435,0.82896,0.24178000000000002,0.8635,2.8608000000000002,0.8344,2.98,3.82416,1.11538,3.9835000000000003,0.82896,0.24178000000000002,0.8635,2.9952,0.8736,3.12
2020-11-10 20:30:00,3.44976,1.00618,3.5935,0.7425600000000001,0.21658000000000002,0.7735000000000001,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.58416,1.04538,3.7335000000000003,0.7425600000000001,0.21658000000000002,0.7735000000000001,2.8416,0.8288000000000001,2.96
2020-11-10 21:00:00,3.12912,0.91266,3.2595,0.7483200000000001,0.21826,0.7795000000000001,2.3808,0.6944,2.48,3.29232,0.9602600000000001,3.4295,0.7483200000000001,0.21826,0.7795000000000001,2.544,0.742,2.65
2020-11-10 21:30:00,2.91744,0.8509200000000001,3.039,0.7478400000000001,0.21812,0.779,2.1696,0.6328,2.26,3.10944,0.9069200000000001,3.239,0.7478400000000001,0.21812,0.779,2.3616,0.6888000000000001,2.46
2020-11-10 22:00:00,2.74944,0.8019200000000001,2.864,0.76224,0.22232000000000002,0.794,1.9872,0.5796,2.07,2.96064,0.8635200000000001,3.084,0.76224,0.22232000000000002,0.794,2.1984,0.6412,2.29
2020-11-10 22:30:00,2.59824,0.75782,2.7065,0.77424,0.22582000000000002,0.8065,1.824,0.532,1.9,2.81904,0.8222200000000001,2.9365,0.77424,0.22582000000000002,0.8065,2.0448,0.5964,2.13
2020-11-10 23:00:00,2.35536,0.68698,2.4535,0.7617600000000001,0.22218000000000002,0.7935,1.5936,0.46480000000000005,1.6600000000000001,2.59536,0.7569800000000001,2.7035,0.7617600000000001,0.22218000000000002,0.7935,1.8336000000000001,0.5348,1.9100000000000001
2020-11-10 23:30:00,2.17776,0.6351800000000001,2.2685,0.7569600000000001,0.22078000000000003,0.7885000000000001,1.4208,0.41440000000000005,1.48,2.43696,0.7107800000000001,2.5385,0.7569600000000001,0.22078000000000003,0.7885000000000001,1.6800000000000002,0.49,1.75
2020-11-11 00:00:00,2.09568,0.61124,2.183,0.5404800000000001,0.15764,0.5630000000000001,1.5552000000000001,0.4536,1.62,2.33568,0.6812400000000001,2.433,0.5404800000000001,0.15764,0.5630000000000001,1.7952,0.5236000000000001,1.87
2020-11-11 00:30:00,2.08992,0.6095600000000001,2.177,0.20832,0.06076,0.217,1.8816000000000002,0.5488000000000001,1.96,2.25312,0.6571600000000001,2.347,0.20832,0.06076,0.217,2.0448,0.5964,2.13
2020-11-11 01:00:00,2.13456,0.62258,2.2235,0.22416000000000003,0.06538000000000001,0.2335,1.9104,0.5572,1.99,2.20176,0.6421800000000001,2.2935,0.22416000000000003,0.06538000000000001,0.2335,1.9776,0.5768,2.06
2020-11-11 01:30:00,2.10288,0.61334,2.1905,0.21168,0.06174,0.2205,1.8912,0.5516,1.97,2.15088,0.62734,2.2405,0.21168,0.06174,0.2205,1.9392,0.5656,2.02
2020-11-11 02:00:00,2.0952,0.6111,2.1825,0.18480000000000002,0.0539,0.1925,1.9104,0.5572,1.99,2.1432,0.6251,2.2325,0.18480000000000002,0.0539,0.1925,1.9584000000000001,0.5712,2.04
2020-11-11 02:30:00,2.05632,0.5997600000000001,2.142,0.16512000000000002,0.04816,0.17200000000000001,1.8912,0.5516,1.97,2.10432,0.6137600000000001,2.192,0.16512000000000002,0.04816,0.17200000000000001,1.9392,0.5656,2.02
2020-11-11 03:00:00,2.04,0.595,2.125,0.1872,0.0546,0.195,1.8528,0.5404,1.9300000000000002,2.0976,0.6118,2.185,0.1872,0.0546,0.195,1.9104,0.5572,1.99
2020-11-11 03:30:00,1.9848,0.5789000000000001,2.0675,0.2184,0.0637,0.2275,1.7664,0.5152,1.8399999999999999,2.052,0.5985,2.1375,0.2184,0.0637,0.2275,1.8336000000000001,0.5348,1.9100000000000001
2020-11-11 04:00:00,1.9886400000000002,0.5800200000000001,2.0715,0.25104000000000004,0.07322000000000001,0.2615,1.7376,0.5068,1.81,2.05584,0.59962,2.1415,0.25104000000000004,0.07322000000000001,0.2615,1.8048000000000002,0.5264,1.88
2020-11-11 04:30:00,1.96224,0.57232,2.044,0.21504,0.06272000000000001,0.224,1.7472,0.5096,1.82,2.02944,0.59192,2.114,0.21504,0.06272000000000001,0.224,1.8144,0.5292,1.8900000000000001
2020-11-11 05:00:00,1.98,0.5775,2.0625,0.2232,0.0651,0.2325,1.7568000000000001,0.5124000000000001,1.83,2.0472,0.5971000000000001,2.1325,0.2232,0.0651,0.2325,1.824,0.532,1.9
2020-11-11 05:30:00,2.06112,0.60116,2.147,0.21792000000000003,0.06356,0.227,1.8432,0.5376000000000001,1.92,2.12832,0.6207600000000001,2.217,0.21792000000000003,0.06356,0.227,1.9104,0.5572,1.99
2020-11-11 06:00:00,2.19456,0.6400800000000001,2.286,0.22656,0.06608,0.23600000000000002,1.968,0.5740000000000001,2.05,2.28096,0.6652800000000001,2.376,0.22656,0.06608,0.23600000000000002,2.0544000000000002,0.5992000000000001,2.14
2020-11-11 06:30:00,2.6856,0.7833,2.7975,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.4864,0.7252000000000001,2.59,2.7912,0.8141,2.9075,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.592,0.756,2.7
2020-11-11 07:00:00,3.15696,0.92078,3.2885,0.20016,0.05838,0.20850000000000002,2.9568000000000003,0.8624,3.08,3.27216,0.9543800000000001,3.4085,0.20016,0.05838,0.20850000000000002,3.072,0.896,3.2
2020-11-11 07:30:00,3.61248,1.05364,3.763,0.21408000000000002,0.06244,0.223,3.3984,0.9912000000000001,3.54,3.73728,1.0900400000000001,3.893,0.21408000000000002,0.06244,0.223,3.5232,1.0276,3.67
2020-11-11 08:00:00,3.74976,1.09368,3.906,0.23616,0.06888000000000001,0.246,3.5136000000000003,1.0248,3.66,3.8937600000000003,1.13568,4.056,0.23616,0.06888000000000001,0.246,3.6576,1.0668,3.81
2020-11-11 08:30:00,3.8664,1.1277,4.0275,0.2856,0.0833,0.2975,3.5808,1.0444,3.73,4.02,1.1725,4.1875,0.2856,0.0833,0.2975,3.7344,1.0892,3.89
2020-11-11 09:00:00,3.9523200000000003,1.15276,4.117,0.28512000000000004,0.08316000000000001,0.297,3.6672000000000002,1.0696,3.8200000000000003,4.10592,1.19756,4.277,0.28512000000000004,0.08316000000000001,0.297,3.8208,1.1144,3.98
2020-11-11 09:30:00,4.01472,1.17096,4.182,0.35712000000000005,0.10416,0.372,3.6576,1.0668,3.81,4.16832,1.21576,4.342,0.35712000000000005,0.10416,0.372,3.8112,1.1116,3.9699999999999998
2020-11-11 10:00:00,3.8856,1.1333,4.0475,0.42,0.12250000000000001,0.4375,3.4656000000000002,1.0108,3.61,4.0584,1.1837,4.2275,0.42,0.12250000000000001,0.4375,3.6384,1.0612,3.79
2020-11-11 10:30:00,3.90672,1.13946,4.0695,0.38352,0.11186000000000001,0.3995,3.5232,1.0276,3.67,4.06992,1.18706,4.2395,0.38352,0.11186000000000001,0.3995,3.6864,1.0752,3.84
2020-11-11 11:00:00,3.91248,1.14114,4.0755,0.42768000000000006,0.12474,0.4455,3.4848,1.0164,3.63,4.07568,1.1887400000000001,4.2455,0.42768000000000006,0.12474,0.4455,3.648,1.064,3.8
2020-11-11 11:30:00,3.8937600000000003,1.13568,4.056,0.40896000000000005,0.11928000000000001,0.426,3.4848,1.0164,3.63,4.05696,1.18328,4.226,0.40896000000000005,0.11928000000000001,0.426,3.648,1.064,3.8
2020-11-11 12:00:00,4.04736,1.18048,4.216,0.41856000000000004,0.12208000000000001,0.436,3.6288,1.0584,3.7800000000000002,4.22016,1.23088,4.396,0.41856000000000004,0.12208000000000001,0.436,3.8016,1.1088,3.96
2020-11-11 12:30:00,4.11264,1.19952,4.284,0.44544000000000006,0.12992,0.464,3.6672000000000002,1.0696,3.8200000000000003,4.27584,1.24712,4.454,0.44544000000000006,0.12992,0.464,3.8304,1.1172,3.99
2020-11-11 13:00:00,3.99456,1.1650800000000001,4.161,0.43296,0.12628,0.451,3.5616,1.0388,3.71,4.16736,1.21548,4.341,0.43296,0.12628,0.451,3.7344,1.0892,3.89
2020-11-11 13:30:00,3.99456,1.1650800000000001,4.161,0.41376,0.12068000000000001,0.431,3.5808,1.0444,3.73,4.17696,1.21828,4.351,0.41376,0.12068000000000001,0.431,3.7632,1.0976,3.92
2020-11-11 14:00:00,3.98304,1.16172,4.149,0.33504,0.09772,0.34900000000000003,3.648,1.064,3.8,4.14624,1.20932,4.319,0.33504,0.09772,0.34900000000000003,3.8112,1.1116,3.9699999999999998
2020-11-11 14:30:00,3.86688,1.12784,4.028,0.35328000000000004,0.10304,0.368,3.5136000000000003,1.0248,3.66,4.03968,1.17824,4.208,0.35328000000000004,0.10304,0.368,3.6864,1.0752,3.84
2020-11-11 15:00:00,3.87888,1.13134,4.0405,0.33648,0.09814,0.35050000000000003,3.5423999999999998,1.0332,3.69,4.04208,1.17894,4.2105,0.33648,0.09814,0.35050000000000003,3.7056,1.0808,3.86
2020-11-11 15:30:00,3.85776,1.12518,4.0185,0.34416,0.10038000000000001,0.35850000000000004,3.5136000000000003,1.0248,3.66,4.02096,1.17278,4.1885,0.34416,0.10038000000000001,0.35850000000000004,3.6768,1.0724,3.83
2020-11-11 16:00:00,3.99216,1.16438,4.1585,0.34416,0.10038000000000001,0.35850000000000004,3.648,1.064,3.8,4.14576,1.20918,4.3185,0.34416,0.10038000000000001,0.35850000000000004,3.8016,1.1088,3.96
2020-11-11 16:30:00,4.10352,1.19686,4.2745,0.40752000000000005,0.11886000000000001,0.42450000000000004,3.696,1.078,3.85,4.27632,1.24726,4.4545,0.40752000000000005,0.11886000000000001,0.42450000000000004,3.8688000000000002,1.1284,4.03
2020-11-11 17:00:00,4.3968,1.2824,4.58,0.3744,0.1092,0.39,4.0224,1.1732,4.19,4.5888,1.3384,4.78,0.3744,0.1092,0.39,4.2144,1.2292,4.39
2020-11-11 17:30:00,4.50864,1.31502,4.6965,0.40944,0.11942000000000001,0.42650000000000005,4.0992,1.1956,4.27,4.63344,1.35142,4.8265,0.40944,0.11942000000000001,0.42650000000000005,4.224,1.232,4.4
2020-11-11 18:00:00,4.52352,1.31936,4.712,0.42432000000000003,0.12376000000000001,0.442,4.0992,1.1956,4.27,4.60032,1.34176,4.792,0.42432000000000003,0.12376000000000001,0.442,4.176,1.218,4.35
2020-11-11 18:30:00,4.36272,1.2724600000000001,4.5445,0.5035200000000001,0.14686000000000002,0.5245000000000001,3.8592,1.1256,4.02,4.45872,1.30046,4.6445,0.5035200000000001,0.14686000000000002,0.5245000000000001,3.9552,1.1536,4.12
2020-11-11 19:00:00,4.2216000000000005,1.2313,4.3975,0.45840000000000003,0.1337,0.47750000000000004,3.7632,1.0976,3.92,4.2792,1.2481,4.4575,0.45840000000000003,0.1337,0.47750000000000004,3.8208,1.1144,3.98
2020-11-11 19:30:00,3.95952,1.15486,4.1245,0.47472000000000003,0.13846,0.49450000000000005,3.4848,1.0164,3.63,4.03632,1.17726,4.2045,0.47472000000000003,0.13846,0.49450000000000005,3.5616,1.0388,3.71
2020-11-11 20:00:00,3.75216,1.09438,3.9085,0.45936000000000005,0.13398000000000002,0.47850000000000004,3.2928,0.9604,3.43,3.85776,1.12518,4.0185,0.45936000000000005,0.13398000000000002,0.47850000000000004,3.3984,0.9912000000000001,3.54
2020-11-11 20:30:00,3.528,1.029,3.675,0.4848,0.1414,0.505,3.0432,0.8876000000000001,3.17,3.6624,1.0682,3.815,0.4848,0.1414,0.505,3.1776,0.9268000000000001,3.31
2020-11-11 21:00:00,3.28992,0.9595600000000001,3.427,0.48672000000000004,0.14196,0.507,2.8032,0.8176,2.92,3.41472,0.9959600000000001,3.557,0.48672000000000004,0.14196,0.507,2.928,0.854,3.05
2020-11-11 21:30:00,3.1334400000000002,0.9139200000000001,3.2640000000000002,0.49344000000000005,0.14392000000000002,0.514,2.64,0.77,2.75,3.22944,0.9419200000000001,3.364,0.49344000000000005,0.14392000000000002,0.514,2.7359999999999998,0.798,2.85
2020-11-11 22:00:00,2.91936,0.85148,3.041,0.50016,0.14588,0.521,2.4192,0.7056,2.52,3.01536,0.87948,3.141,0.50016,0.14588,0.521,2.5152,0.7336,2.62
2020-11-11 22:30:00,2.70816,0.78988,2.821,0.5289600000000001,0.15428,0.551,2.1792,0.6356,2.27,2.79456,0.81508,2.911,0.5289600000000001,0.15428,0.551,2.2656,0.6608,2.36
2020-11-11 23:00:00,2.5108800000000002,0.7323400000000001,2.6155,0.5140800000000001,0.14994000000000002,0.5355,1.9968,0.5824,2.08,2.6068800000000003,0.76034,2.7155,0.5140800000000001,0.14994000000000002,0.5355,2.0928,0.6104,2.18
2020-11-11 23:30:00,2.37456,0.6925800000000001,2.4735,0.42576,0.12418000000000001,0.4435,1.9488,0.5684,2.03,2.45136,0.7149800000000001,2.5535,0.42576,0.12418000000000001,0.4435,2.0256,0.5908,2.11
2020-11-12 00:00:00,2.24256,0.6540800000000001,2.336,0.35136,0.10248,0.366,1.8912,0.5516,1.97,2.31936,0.6764800000000001,2.416,0.35136,0.10248,0.366,1.968,0.5740000000000001,2.05
2020-11-12 00:30:00,2.02224,0.58982,2.1065,0.35184000000000004,0.10262,0.3665,1.6703999999999999,0.4872,1.74,2.09904,0.6122200000000001,2.1865,0.35184000000000004,0.10262,0.3665,1.7472,0.5096,1.82
2020-11-12 01:00:00,2.02368,0.5902400000000001,2.108,0.35328000000000004,0.10304,0.368,1.6703999999999999,0.4872,1.74,2.11008,0.6154400000000001,2.198,0.35328000000000004,0.10304,0.368,1.7568000000000001,0.5124000000000001,1.83
2020-11-12 01:30:00,1.9593600000000002,0.5714800000000001,2.041,0.31776000000000004,0.09268000000000001,0.331,1.6416,0.4788,1.71,2.03616,0.5938800000000001,2.121,0.31776000000000004,0.09268000000000001,0.331,1.7184,0.5012,1.79
2020-11-12 02:00:00,1.94832,0.5682600000000001,2.0295,0.27792,0.08106000000000001,0.28950000000000004,1.6703999999999999,0.4872,1.74,2.01552,0.58786,2.0995,0.27792,0.08106000000000001,0.28950000000000004,1.7376,0.5068,1.81
2020-11-12 02:30:00,2.08176,0.60718,2.1685,0.28656000000000004,0.08358,0.2985,1.7952,0.5236000000000001,1.87,2.14896,0.62678,2.2385,0.28656000000000004,0.08358,0.2985,1.8624,0.5432,1.94
2020-11-12 03:00:00,2.04816,0.59738,2.1335,0.27216,0.07938,0.28350000000000003,1.776,0.518,1.85,2.09616,0.61138,2.1835,0.27216,0.07938,0.28350000000000003,1.824,0.532,1.9
2020-11-12 03:30:00,2.08704,0.60872,2.174,0.26304,0.07672000000000001,0.274,1.824,0.532,1.9,2.13504,0.62272,2.224,0.26304,0.07672000000000001,0.274,1.8719999999999999,0.546,1.9500000000000002
2020-11-12 04:00:00,2.02656,0.59108,2.111,0.29856000000000005,0.08708,0.311,1.728,0.504,1.8,2.08416,0.6078800000000001,2.171,0.29856000000000005,0.08708,0.311,1.7856,0.5208,1.8599999999999999
2020-11-12 04:30:00,2.01024,0.5863200000000001,2.094,0.32064000000000004,0.09352,0.334,1.6896,0.4928,1.76,2.06784,0.6031200000000001,2.154,0.32064000000000004,0.09352,0.334,1.7472,0.5096,1.82
2020-11-12 05:00:00,2.06448,0.60214,2.1505,0.25968,0.07574,0.2705,1.8048000000000002,0.5264,1.88,2.12208,0.61894,2.2105,0.25968,0.07574,0.2705,1.8624,0.5432,1.94
2020-11-12 05:30:00,2.14656,0.6260800000000001,2.236,0.22656,0.06608,0.23600000000000002,1.92,0.56,2.0,2.21376,0.64568,2.306,0.22656,0.06608,0.23600000000000002,1.9872,0.5796,2.07
2020-11-12 06:00:00,2.32224,0.67732,2.419,0.22944,0.06692000000000001,0.23900000000000002,2.0928,0.6104,2.18,2.39904,0.69972,2.499,0.22944,0.06692000000000001,0.23900000000000002,2.1696,0.6328,2.26
2020-11-12 06:30:00,2.68896,0.7842800000000001,2.801,0.29856000000000005,0.08708,0.311,2.3904,0.6972,2.49,2.80416,0.81788,2.9210000000000003,0.29856000000000005,0.08708,0.311,2.5056000000000003,0.7308,2.61
2020-11-12 07:00:00,3.24,0.9450000000000001,3.375,0.312,0.091,0.325,2.928,0.854,3.05,3.3648,0.9814,3.505,0.312,0.091,0.325,3.0528,0.8904000000000001,3.18
2020-11-12 07:30:00,3.63312,1.05966,3.7845,0.25392000000000003,0.07406,0.2645,3.3792,0.9856,3.52,3.76752,1.09886,3.9245,0.25392000000000003,0.07406,0.2645,3.5136000000000003,1.0248,3.66
2020-11-12 08:00:00,3.78048,1.10264,3.938,0.30528000000000005,0.08904000000000001,0.318,3.4752,1.0136,3.62,3.93408,1.14744,4.098,0.30528000000000005,0.08904000000000001,0.318,3.6288,1.0584,3.7800000000000002
2020-11-12 08:30:00,3.82464,1.11552,3.984,0.38784,0.11312000000000001,0.404,3.4368,1.0024,3.58,3.9878400000000003,1.16312,4.154,0.38784,0.11312000000000001,0.404,3.6,1.05,3.75
2020-11-12 09:00:00,3.9384,1.1487,4.1025,0.31920000000000004,0.0931,0.3325,3.6192,1.0556,3.77,4.1016,1.1963,4.2725,0.31920000000000004,0.0931,0.3325,3.7824,1.1032,3.94
2020-11-12 09:30:00,3.90624,1.13932,4.069,0.34464,0.10052000000000001,0.359,3.5616,1.0388,3.71,4.05984,1.18412,4.229,0.34464,0.10052000000000001,0.359,3.7152000000000003,1.0836000000000001,3.87
2020-11-12 10:00:00,3.84336,1.12098,4.0035,0.49296000000000006,0.14378000000000002,0.5135000000000001,3.3504,0.9772000000000001,3.49,4.00656,1.16858,4.1735,0.49296000000000006,0.14378000000000002,0.5135000000000001,3.5136000000000003,1.0248,3.66
