Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-12 10:30:00,3.8217600000000003,1.11468,3.981,0.49056000000000005,0.14308,0.511,3.3312,0.9716,3.47,3.98496,1.16228,4.151,0.49056000000000005,0.14308,0.511,3.4944,1.0192,3.64
2020-11-12 11:00:00,3.79296,1.10628,3.951,0.44256,0.12908,0.461,3.3504,0.9772000000000001,3.49,3.95616,1.15388,4.121,0.44256,0.12908,0.461,3.5136000000000003,1.0248,3.66
2020-11-12 11:30:00,3.7992,1.1081,3.9575,0.4968,0.1449,0.5175000000000001,3.3024,0.9632000000000001,3.44,3.972,1.1585,4.1375,0.4968,0.1449,0.5175000000000001,3.4752,1.0136,3.62
2020-11-12 12:00:00,3.82944,1.11692,3.989,0.37344000000000005,0.10892,0.389,3.456,1.008,3.6,4.00224,1.1673200000000001,4.169,0.37344000000000005,0.10892,0.389,3.6288,1.0584,3.7800000000000002
2020-11-12 12:30:00,3.83184,1.11762,3.9915000000000003,0.36624,0.10682000000000001,0.3815,3.4656000000000002,1.0108,3.61,3.99504,1.16522,4.1615,0.36624,0.10682000000000001,0.3815,3.6288,1.0584,3.7800000000000002
2020-11-12 13:00:00,3.68544,1.07492,3.839,0.41184000000000004,0.12012,0.429,3.2736,0.9548000000000001,3.41,3.84864,1.12252,4.009,0.41184000000000004,0.12012,0.429,3.4368,1.0024,3.58
2020-11-12 13:30:00,3.63216,1.05938,3.7835,0.47376,0.13818000000000003,0.49350000000000005,3.1584,0.9212,3.29,3.79536,1.10698,3.9535,0.47376,0.13818000000000003,0.49350000000000005,3.3216,0.9688,3.46
2020-11-12 14:00:00,3.60816,1.05238,3.7585,0.42096000000000006,0.12278000000000001,0.4385,3.1872,0.9296000000000001,3.32,3.77136,1.09998,3.9285,0.42096000000000006,0.12278000000000001,0.4385,3.3504,0.9772000000000001,3.49
2020-11-12 14:30:00,3.61104,1.05322,3.7615,0.39504000000000006,0.11522,0.41150000000000003,3.216,0.9380000000000001,3.35,3.77424,1.10082,3.9314999999999998,0.39504000000000006,0.11522,0.41150000000000003,3.3792,0.9856,3.52
2020-11-12 15:00:00,3.62928,1.05854,3.7805,0.28848,0.08414,0.3005,3.3407999999999998,0.9744,3.48,3.7924800000000003,1.10614,3.9505,0.28848,0.08414,0.3005,3.504,1.022,3.65
2020-11-12 15:30:00,3.6336,1.0598,3.785,0.36960000000000004,0.1078,0.385,3.2640000000000002,0.9520000000000001,3.4,3.7968,1.1074,3.955,0.36960000000000004,0.1078,0.385,3.4272,0.9996,3.5700000000000003
2020-11-12 16:00:00,3.7872,1.1046,3.9450000000000003,0.37920000000000004,0.1106,0.395,3.408,0.994,3.55,3.9504,1.1522000000000001,4.115,0.37920000000000004,0.1106,0.395,3.5712,1.0416,3.7199999999999998
2020-11-12 16:30:00,3.98688,1.16284,4.153,0.30048,0.08764000000000001,0.313,3.6864,1.0752,3.84,4.15968,1.21324,4.333,0.30048,0.08764000000000001,0.313,3.8592,1.1256,4.02
2020-11-12 17:00:00,4.28784,1.25062,4.4665,0.6014400000000001,0.17542000000000002,0.6265000000000001,3.6864,1.0752,3.84,4.47984,1.3066200000000001,4.6665,0.6014400000000001,0.17542000000000002,0.6265000000000001,3.8784,1.1312,4.04
2020-11-12 17:30:00,4.38576,1.27918,4.5685,0.76656,0.22358000000000003,0.7985,3.6192,1.0556,3.77,4.58736,1.33798,4.7785,0.76656,0.22358000000000003,0.7985,3.8208,1.1144,3.98
2020-11-12 18:00:00,4.39056,1.28058,4.5735,0.77136,0.22498,0.8035,3.6192,1.0556,3.77,4.57296,1.33378,4.7635000000000005,0.77136,0.22498,0.8035,3.8016,1.1088,3.96
2020-11-12 18:30:00,4.24464,1.2380200000000001,4.4215,0.7790400000000001,0.22722,0.8115,3.4656000000000002,1.0108,3.61,4.36944,1.27442,4.5515,0.7790400000000001,0.22722,0.8115,3.5904,1.0472,3.74
2020-11-12 19:00:00,4.06464,1.18552,4.234,0.7910400000000001,0.23072,0.8240000000000001,3.2736,0.9548000000000001,3.41,4.19904,1.22472,4.374,0.7910400000000001,0.23072,0.8240000000000001,3.408,0.994,3.55
2020-11-12 19:30:00,3.79296,1.10628,3.951,0.77856,0.22708000000000003,0.811,3.0144,0.8792000000000001,3.14,3.92736,1.14548,4.091,0.77856,0.22708000000000003,0.811,3.1488,0.9184,3.2800000000000002
2020-11-12 20:00:00,3.71088,1.08234,3.8655,0.7732800000000001,0.22554000000000002,0.8055,2.9376,0.8568,3.06,3.84528,1.12154,4.0055,0.7732800000000001,0.22554000000000002,0.8055,3.072,0.896,3.2
2020-11-12 20:30:00,3.4656000000000002,1.0108,3.61,0.528,0.154,0.55,2.9376,0.8568,3.06,3.5808,1.0444,3.73,0.528,0.154,0.55,3.0528,0.8904000000000001,3.18
2020-11-12 21:00:00,3.28272,0.9574600000000001,3.4195,0.34512000000000004,0.10066000000000001,0.35950000000000004,2.9376,0.8568,3.06,3.38832,0.98826,3.5295,0.34512000000000004,0.10066000000000001,0.35950000000000004,3.0432,0.8876000000000001,3.17
2020-11-12 21:30:00,3.05472,0.8909600000000001,3.182,0.33792000000000005,0.09856000000000001,0.352,2.7168,0.7924,2.83,3.17952,0.9273600000000001,3.312,0.33792000000000005,0.09856000000000001,0.352,2.8416,0.8288000000000001,2.96
2020-11-12 22:00:00,2.8896,0.8428,3.01,0.4128,0.12040000000000001,0.43,2.4768,0.7224,2.58,3.0144,0.8792000000000001,3.14,0.4128,0.12040000000000001,0.43,2.6016,0.7588,2.71
2020-11-12 22:30:00,2.6476800000000003,0.77224,2.758,0.43008,0.12544000000000002,0.448,2.2176,0.6468,2.31,2.78208,0.81144,2.898,0.43008,0.12544000000000002,0.448,2.352,0.686,2.45
2020-11-12 23:00:00,2.47152,0.7208600000000001,2.5745,0.38832000000000005,0.11326000000000001,0.4045,2.0832,0.6076,2.17,2.62512,0.76566,2.7345,0.38832000000000005,0.11326000000000001,0.4045,2.2368,0.6524,2.33
2020-11-12 23:30:00,2.29344,0.6689200000000001,2.3890000000000002,0.31584,0.09212000000000001,0.329,1.9776,0.5768,2.06,2.43744,0.7109200000000001,2.539,0.31584,0.09212000000000001,0.329,2.1216,0.6188,2.21
2020-11-13 00:00:00,2.15712,0.62916,2.247,0.40032,0.11676,0.417,1.7568000000000001,0.5124000000000001,1.83,2.32032,0.67676,2.417,0.40032,0.11676,0.417,1.92,0.56,2.0
2020-11-13 00:30:00,2.04528,0.5965400000000001,2.1305,0.28848,0.08414,0.3005,1.7568000000000001,0.5124000000000001,1.83,2.22768,0.6497400000000001,2.3205,0.28848,0.08414,0.3005,1.9392,0.5656,2.02
2020-11-13 01:00:00,1.9819200000000001,0.57806,2.0645,0.42672000000000004,0.12446000000000002,0.4445,1.5552000000000001,0.4536,1.62,2.19312,0.63966,2.2845,0.42672000000000004,0.12446000000000002,0.4445,1.7664,0.5152,1.8399999999999999
2020-11-13 01:30:00,1.9670400000000001,0.57372,2.049,0.45024000000000003,0.13132000000000002,0.46900000000000003,1.5168,0.4424,1.58,2.16864,0.6325200000000001,2.259,0.45024000000000003,0.13132000000000002,0.46900000000000003,1.7184,0.5012,1.79
2020-11-13 02:00:00,1.92096,0.56028,2.001,0.44256,0.12908,0.461,1.4784000000000002,0.4312,1.54,2.12256,0.6190800000000001,2.211,0.44256,0.12908,0.461,1.6800000000000002,0.49,1.75
2020-11-13 02:30:00,1.91232,0.55776,1.992,0.46272,0.13496000000000002,0.482,1.4496,0.4228,1.51,2.11392,0.61656,2.202,0.46272,0.13496000000000002,0.482,1.6512,0.48160000000000003,1.72
2020-11-13 03:00:00,1.8705600000000002,0.5455800000000001,1.9485000000000001,0.41136000000000006,0.11998,0.42850000000000005,1.4592,0.42560000000000003,1.52,2.06256,0.60158,2.1485,0.41136000000000006,0.11998,0.42850000000000005,1.6512,0.48160000000000003,1.72
2020-11-13 03:30:00,1.90704,0.55622,1.9865,0.39984000000000003,0.11662000000000002,0.41650000000000004,1.5072,0.43960000000000005,1.57,2.07984,0.60662,2.1665,0.39984000000000003,0.11662000000000002,0.41650000000000004,1.6800000000000002,0.49,1.75
2020-11-13 04:00:00,1.78272,0.5199600000000001,1.857,0.38112,0.11116000000000001,0.397,1.4016,0.4088,1.46,1.9651200000000002,0.57316,2.047,0.38112,0.11116000000000001,0.397,1.584,0.462,1.65
2020-11-13 04:30:00,1.8009600000000001,0.5252800000000001,1.876,0.44736000000000004,0.13048,0.466,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.00256,0.58408,2.086,0.44736000000000004,0.13048,0.466,1.5552000000000001,0.4536,1.62
2020-11-13 05:00:00,1.96224,0.57232,2.044,0.46464000000000005,0.13552,0.484,1.4976,0.4368,1.56,2.15424,0.6283200000000001,2.2439999999999998,0.46464000000000005,0.13552,0.484,1.6896,0.4928,1.76
2020-11-13 05:30:00,2.06304,0.60172,2.149,0.43104000000000003,0.12572,0.449,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.1494400000000002,0.62692,2.239,0.43104000000000003,0.12572,0.449,1.7184,0.5012,1.79
2020-11-13 06:00:00,2.18928,0.6385400000000001,2.2805,0.42288000000000003,0.12334,0.4405,1.7664,0.5152,1.8399999999999999,2.26608,0.6609400000000001,2.3605,0.42288000000000003,0.12334,0.4405,1.8432,0.5376000000000001,1.92
2020-11-13 06:30:00,2.64624,0.7718200000000001,2.7565,0.42864,0.12502000000000002,0.4465,2.2176,0.6468,2.31,2.75184,0.8026200000000001,2.8665000000000003,0.42864,0.12502000000000002,0.4465,2.3232,0.6776,2.42
2020-11-13 07:00:00,3.09408,0.90244,3.223,0.42528000000000005,0.12404000000000001,0.443,2.6688,0.7784000000000001,2.7800000000000002,3.20928,0.9360400000000001,3.343,0.42528000000000005,0.12404000000000001,0.443,2.784,0.812,2.9
2020-11-13 07:30:00,3.55488,1.03684,3.7030000000000003,0.44448000000000004,0.12964,0.463,3.1104,0.9072,3.24,3.69888,1.07884,3.8529999999999998,0.44448000000000004,0.12964,0.463,3.2544,0.9492,3.39
2020-11-13 08:00:00,3.72624,1.08682,3.8815,0.22224000000000002,0.06482,0.2315,3.504,1.022,3.65,3.86064,1.12602,4.0215,0.22224000000000002,0.06482,0.2315,3.6384,1.0612,3.79
2020-11-13 08:30:00,3.83568,1.11874,3.9955,0.16848000000000002,0.04914,0.17550000000000002,3.6672000000000002,1.0696,3.8200000000000003,3.97968,1.16074,4.1455,0.16848000000000002,0.04914,0.17550000000000002,3.8112,1.1116,3.9699999999999998
2020-11-13 09:00:00,3.8697600000000003,1.1286800000000001,4.031,0.21216000000000002,0.061880000000000004,0.221,3.6576,1.0668,3.81,4.01376,1.17068,4.181,0.21216000000000002,0.061880000000000004,0.221,3.8016,1.1088,3.96
2020-11-13 09:30:00,3.77568,1.10124,3.933,0.25248000000000004,0.07364000000000001,0.263,3.5232,1.0276,3.67,3.9292800000000003,1.14604,4.093,0.25248000000000004,0.07364000000000001,0.263,3.6768,1.0724,3.83
2020-11-13 10:00:00,3.74592,1.09256,3.902,0.33792000000000005,0.09856000000000001,0.352,3.408,0.994,3.55,3.90912,1.14016,4.072,0.33792000000000005,0.09856000000000001,0.352,3.5712,1.0416,3.7199999999999998
2020-11-13 10:30:00,3.62208,1.05644,3.773,0.39648000000000005,0.11564,0.41300000000000003,3.2256,0.9408000000000001,3.36,3.78528,1.10404,3.943,0.39648000000000005,0.11564,0.41300000000000003,3.3888,0.9884000000000001,3.5300000000000002
2020-11-13 11:00:00,3.70512,1.08066,3.8595,0.40272,0.11746000000000001,0.41950000000000004,3.3024,0.9632000000000001,3.44,3.85872,1.12546,4.0195,0.40272,0.11746000000000001,0.41950000000000004,3.456,1.008,3.6
2020-11-13 11:30:00,3.56256,1.03908,3.711,0.5481600000000001,0.15988000000000002,0.5710000000000001,3.0144,0.8792000000000001,3.14,3.72576,1.08668,3.8810000000000002,0.5481600000000001,0.15988000000000002,0.5710000000000001,3.1776,0.9268000000000001,3.31
2020-11-13 12:00:00,3.54432,1.03376,3.692,0.5299200000000001,0.15456,0.552,3.0144,0.8792000000000001,3.14,3.70752,1.08136,3.862,0.5299200000000001,0.15456,0.552,3.1776,0.9268000000000001,3.31
2020-11-13 12:30:00,3.62592,1.05756,3.777,0.48672000000000004,0.14196,0.507,3.1392,0.9156000000000001,3.27,3.77952,1.10236,3.9370000000000003,0.48672000000000004,0.14196,0.507,3.2928,0.9604,3.43
2020-11-13 13:00:00,3.69936,1.07898,3.8535,0.49296000000000006,0.14378000000000002,0.5135000000000001,3.2064,0.9352,3.34,3.86256,1.12658,4.0235,0.49296000000000006,0.14378000000000002,0.5135000000000001,3.3696,0.9828,3.51
2020-11-13 13:30:00,3.61776,1.05518,3.7685,0.40176,0.11718,0.41850000000000004,3.216,0.9380000000000001,3.35,3.77136,1.09998,3.9285,0.40176,0.11718,0.41850000000000004,3.3696,0.9828,3.51
2020-11-13 14:00:00,3.59376,1.04818,3.7435,0.34896000000000005,0.10178000000000001,0.3635,3.2448,0.9464,3.38,3.74736,1.09298,3.9035,0.34896000000000005,0.10178000000000001,0.3635,3.3984,0.9912000000000001,3.54
2020-11-13 14:30:00,3.5928,1.0479,3.7425,0.2904,0.0847,0.3025,3.3024,0.9632000000000001,3.44,3.7368,1.0899,3.8925,0.2904,0.0847,0.3025,3.4464,1.0052,3.59
2020-11-13 15:00:00,3.61584,1.05462,3.7665,0.22704000000000002,0.06622,0.23650000000000002,3.3888,0.9884000000000001,3.5300000000000002,3.75984,1.09662,3.9165,0.22704000000000002,0.06622,0.23650000000000002,3.5328,1.0304,3.68
2020-11-13 15:30:00,3.6432,1.0626,3.795,0.2544,0.0742,0.265,3.3888,0.9884000000000001,3.5300000000000002,3.7872,1.1046,3.9450000000000003,0.2544,0.0742,0.265,3.5328,1.0304,3.68
2020-11-13 16:00:00,3.7439999999999998,1.092,3.9,0.23040000000000002,0.06720000000000001,0.24,3.5136000000000003,1.0248,3.66,3.888,1.134,4.05,0.23040000000000002,0.06720000000000001,0.24,3.6576,1.0668,3.81
2020-11-13 16:30:00,4.04112,1.17866,4.2095,0.19152000000000002,0.05586000000000001,0.1995,3.8496,1.1228,4.01,4.18512,1.22066,4.3595,0.19152000000000002,0.05586000000000001,0.1995,3.9936,1.1648,4.16
2020-11-13 17:00:00,4.19232,1.22276,4.367,0.21792000000000003,0.06356,0.227,3.9744,1.1592,4.14,4.35552,1.2703600000000002,4.537,0.21792000000000003,0.06356,0.227,4.1376,1.2068,4.31
2020-11-13 17:30:00,4.19088,1.22234,4.3655,0.20688,0.060340000000000005,0.2155,3.984,1.162,4.15,4.3636800000000004,1.27274,4.5455,0.20688,0.060340000000000005,0.2155,4.1568,1.2124,4.33
2020-11-13 18:00:00,4.17504,1.21772,4.349,0.22944,0.06692000000000001,0.23900000000000002,3.9455999999999998,1.1508,4.11,4.33824,1.26532,4.519,0.22944,0.06692000000000001,0.23900000000000002,4.1088000000000005,1.1984,4.28
2020-11-13 18:30:00,4.19328,1.2230400000000001,4.368,0.24768,0.07224000000000001,0.258,3.9455999999999998,1.1508,4.11,4.32768,1.26224,4.508,0.24768,0.07224000000000001,0.258,4.08,1.19,4.25
2020-11-13 19:00:00,3.95376,1.15318,4.1185,0.24816000000000002,0.07238,0.2585,3.7056,1.0808,3.86,4.08816,1.19238,4.2585,0.24816000000000002,0.07238,0.2585,3.84,1.12,4.0
2020-11-13 19:30:00,3.74016,1.09088,3.896,0.20736000000000002,0.060480000000000006,0.216,3.5328,1.0304,3.68,3.8745600000000002,1.13008,4.036,0.20736000000000002,0.060480000000000006,0.216,3.6672000000000002,1.0696,3.8200000000000003
2020-11-13 20:00:00,3.5793600000000003,1.04398,3.7285,0.20016,0.05838,0.20850000000000002,3.3792,0.9856,3.52,3.65616,1.06638,3.8085,0.20016,0.05838,0.20850000000000002,3.456,1.008,3.6
2020-11-13 20:30:00,3.3407999999999998,0.9744,3.48,0.2112,0.0616,0.22,3.1296,0.9128000000000001,3.26,3.4272,0.9996,3.5700000000000003,0.2112,0.0616,0.22,3.216,0.9380000000000001,3.35
2020-11-13 21:00:00,3.168,0.924,3.3,0.23040000000000002,0.06720000000000001,0.24,2.9376,0.8568,3.06,3.2544,0.9492,3.39,0.23040000000000002,0.06720000000000001,0.24,3.024,0.882,3.15
2020-11-13 21:30:00,2.98848,0.8716400000000001,3.113,0.27168000000000003,0.07924,0.28300000000000003,2.7168,0.7924,2.83,3.09408,0.90244,3.223,0.27168000000000003,0.07924,0.28300000000000003,2.8224,0.8232,2.94
2020-11-13 22:00:00,2.84784,0.83062,2.9665,0.21744000000000002,0.06342,0.2265,2.6304,0.7672,2.74,2.9630400000000003,0.8642200000000001,3.0865,0.21744000000000002,0.06342,0.2265,2.7456,0.8008000000000001,2.86
2020-11-13 22:30:00,2.58,0.7525000000000001,2.6875,0.2184,0.0637,0.2275,2.3616,0.6888000000000001,2.46,2.724,0.7945,2.8375,0.2184,0.0637,0.2275,2.5056000000000003,0.7308,2.61
2020-11-13 23:00:00,2.4048,0.7014,2.505,0.24480000000000002,0.0714,0.255,2.16,0.63,2.25,2.5488,0.7434000000000001,2.6550000000000002,0.24480000000000002,0.0714,0.255,2.304,0.672,2.4
2020-11-13 23:30:00,2.24112,0.65366,2.3345000000000002,0.22512000000000001,0.06566000000000001,0.23450000000000001,2.016,0.588,2.1,2.4043200000000002,0.7012600000000001,2.5045,0.22512000000000001,0.06566000000000001,0.23450000000000001,2.1792,0.6356,2.27
2020-11-14 00:00:00,2.13264,0.62202,2.2215,0.21264000000000002,0.062020000000000006,0.2215,1.92,0.56,2.0,2.30544,0.67242,2.4015,0.21264000000000002,0.062020000000000006,0.2215,2.0928,0.6104,2.18
2020-11-14 00:30:00,2.06784,0.6031200000000001,2.154,0.20544,0.05992000000000001,0.214,1.8624,0.5432,1.94,2.13504,0.62272,2.224,0.20544,0.05992000000000001,0.214,1.9296000000000002,0.5628000000000001,2.01
2020-11-14 01:00:00,2.08896,0.60928,2.176,0.20736000000000002,0.060480000000000006,0.216,1.8816000000000002,0.5488000000000001,1.96,2.13696,0.6232800000000001,2.226,0.20736000000000002,0.060480000000000006,0.216,1.9296000000000002,0.5628000000000001,2.01
2020-11-14 01:30:00,2.04432,0.59626,2.1295,0.19152000000000002,0.05586000000000001,0.1995,1.8528,0.5404,1.9300000000000002,2.08272,0.60746,2.1695,0.19152000000000002,0.05586000000000001,0.1995,1.8912,0.5516,1.97
2020-11-14 02:00:00,1.9708800000000002,0.57484,2.053,0.17568,0.05124,0.183,1.7952,0.5236000000000001,1.87,2.02848,0.59164,2.113,0.17568,0.05124,0.183,1.8528,0.5404,1.9300000000000002
2020-11-14 02:30:00,1.9473600000000002,0.56798,2.0285,0.20016,0.05838,0.20850000000000002,1.7472,0.5096,1.82,2.00496,0.5847800000000001,2.0885,0.20016,0.05838,0.20850000000000002,1.8048000000000002,0.5264,1.88
2020-11-14 03:00:00,1.99008,0.5804400000000001,2.073,0.18528000000000003,0.054040000000000005,0.193,1.8048000000000002,0.5264,1.88,2.02848,0.59164,2.113,0.18528000000000003,0.054040000000000005,0.193,1.8432,0.5376000000000001,1.92
2020-11-14 03:30:00,2.03712,0.59416,2.122,0.19392,0.056560000000000006,0.202,1.8432,0.5376000000000001,1.92,2.07552,0.60536,2.162,0.19392,0.056560000000000006,0.202,1.8816000000000002,0.5488000000000001,1.96
2020-11-14 04:00:00,1.9176000000000002,0.5593,1.9975,0.2472,0.0721,0.2575,1.6703999999999999,0.4872,1.74,1.956,0.5705,2.0375,0.2472,0.0721,0.2575,1.7088,0.4984,1.78
2020-11-14 04:30:00,1.84272,0.53746,1.9195000000000002,0.30672000000000005,0.08946000000000001,0.3195,1.536,0.448,1.6,1.8811200000000001,0.54866,1.9595,0.30672000000000005,0.08946000000000001,0.3195,1.5744,0.4592,1.6400000000000001
2020-11-14 05:00:00,1.83216,0.5343800000000001,1.9085,0.21936000000000003,0.06398000000000001,0.2285,1.6128,0.47040000000000004,1.6800000000000002,1.8705600000000002,0.5455800000000001,1.9485000000000001,0.21936000000000003,0.06398000000000001,0.2285,1.6512,0.48160000000000003,1.72
2020-11-14 05:30:00,1.91328,0.5580400000000001,1.9929999999999999,0.18528000000000003,0.054040000000000005,0.193,1.728,0.504,1.8,1.95168,0.5692400000000001,2.033,0.18528000000000003,0.054040000000000005,0.193,1.7664,0.5152,1.8399999999999999
2020-11-14 06:00:00,1.99344,0.58142,2.0765,0.18864,0.055020000000000006,0.1965,1.8048000000000002,0.5264,1.88,2.04144,0.5954200000000001,2.1265,0.18864,0.055020000000000006,0.1965,1.8528,0.5404,1.9300000000000002
2020-11-14 06:30:00,2.24784,0.6556200000000001,2.3415,0.19344000000000003,0.056420000000000005,0.2015,2.0544000000000002,0.5992000000000001,2.14,2.29584,0.6696200000000001,2.3915,0.19344000000000003,0.056420000000000005,0.2015,2.1024,0.6132000000000001,2.19
2020-11-14 07:00:00,2.46816,0.7198800000000001,2.571,0.18336000000000002,0.05348000000000001,0.191,2.2848,0.6664,2.38,2.53536,0.73948,2.641,0.18336000000000002,0.05348000000000001,0.191,2.352,0.686,2.45
2020-11-14 07:30:00,2.6246400000000003,0.7655200000000001,2.734,0.18624000000000002,0.05432000000000001,0.194,2.4384,0.7112,2.54,2.69184,0.78512,2.8040000000000003,0.18624000000000002,0.05432000000000001,0.194,2.5056000000000003,0.7308,2.61
2020-11-14 08:00:00,2.73984,0.79912,2.854,0.22464,0.06552000000000001,0.234,2.5152,0.7336,2.62,2.81664,0.82152,2.934,0.22464,0.06552000000000001,0.234,2.592,0.756,2.7
2020-11-14 08:30:00,2.9304,0.8547,3.0525,0.2616,0.0763,0.2725,2.6688,0.7784000000000001,2.7800000000000002,3.0168,0.8799,3.1425,0.2616,0.0763,0.2725,2.7552,0.8036000000000001,2.87
2020-11-14 09:00:00,2.95968,0.8632400000000001,3.083,0.25248000000000004,0.07364000000000001,0.263,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.05568,0.89124,3.183,0.25248000000000004,0.07364000000000001,0.263,2.8032,0.8176,2.92
2020-11-14 09:30:00,3.108,0.9065000000000001,3.2375,0.2952,0.08610000000000001,0.3075,2.8128,0.8204,2.93,3.2136,0.9373,3.3475,0.2952,0.08610000000000001,0.3075,2.9184,0.8512000000000001,3.04
2020-11-14 10:00:00,3.27648,0.95564,3.4130000000000003,0.35808,0.10444,0.373,2.9184,0.8512000000000001,3.04,3.39168,0.9892400000000001,3.533,0.35808,0.10444,0.373,3.0336,0.8848,3.16
2020-11-14 10:30:00,3.30384,0.96362,3.4415,0.49104000000000003,0.14322000000000001,0.5115000000000001,2.8128,0.8204,2.93,3.43824,1.00282,3.5815,0.49104000000000003,0.14322000000000001,0.5115000000000001,2.9472,0.8596,3.07
2020-11-14 11:00:00,3.28224,0.9573200000000001,3.419,0.46944,0.13692000000000001,0.489,2.8128,0.8204,2.93,3.41664,0.9965200000000001,3.559,0.46944,0.13692000000000001,0.489,2.9472,0.8596,3.07
2020-11-14 11:30:00,3.17664,0.9265200000000001,3.309,0.49824,0.14532,0.519,2.6784,0.7812,2.79,3.31104,0.9657200000000001,3.449,0.49824,0.14532,0.519,2.8128,0.8204,2.93
2020-11-14 12:00:00,3.27168,0.9542400000000001,3.408,0.48768000000000006,0.14224,0.508,2.784,0.812,2.9,3.40608,0.9934400000000001,3.548,0.48768000000000006,0.14224,0.508,2.9184,0.8512000000000001,3.04
2020-11-14 12:30:00,3.27648,0.95564,3.4130000000000003,0.51168,0.14924,0.533,2.7648,0.8064,2.88,3.41088,0.9948400000000001,3.553,0.51168,0.14924,0.533,2.8992,0.8456,3.02
2020-11-14 13:00:00,3.28224,0.9573200000000001,3.419,0.45984,0.13412000000000002,0.47900000000000004,2.8224,0.8232,2.94,3.40704,0.99372,3.549,0.45984,0.13412000000000002,0.47900000000000004,2.9472,0.8596,3.07
2020-11-14 13:30:00,3.22656,0.94108,3.3609999999999998,0.43296,0.12628,0.451,2.7936,0.8148000000000001,2.91,3.35136,0.9774800000000001,3.491,0.43296,0.12628,0.451,2.9184,0.8512000000000001,3.04
2020-11-14 14:00:00,3.16704,0.9237200000000001,3.299,0.49824,0.14532,0.519,2.6688,0.7784000000000001,2.7800000000000002,3.29184,0.9601200000000001,3.429,0.49824,0.14532,0.519,2.7936,0.8148000000000001,2.91
2020-11-14 14:30:00,3.07968,0.89824,3.208,0.52608,0.15344000000000002,0.548,2.5536,0.7448,2.66,3.20448,0.93464,3.338,0.52608,0.15344000000000002,0.548,2.6784,0.7812,2.79
2020-11-14 15:00:00,3.05424,0.8908200000000001,3.1815,0.56784,0.16562000000000002,0.5915,2.4864,0.7252000000000001,2.59,3.16944,0.9244200000000001,3.3015,0.56784,0.16562000000000002,0.5915,2.6016,0.7588,2.71
2020-11-14 15:30:00,3.08112,0.8986600000000001,3.2095000000000002,0.50832,0.14826,0.5295,2.5728,0.7504000000000001,2.68,3.18672,0.9294600000000001,3.3195,0.50832,0.14826,0.5295,2.6784,0.7812,2.79
2020-11-14 16:00:00,3.07872,0.8979600000000001,3.207,0.5155200000000001,0.15036000000000002,0.537,2.5632,0.7476,2.67,3.17472,0.9259600000000001,3.307,0.5155200000000001,0.15036000000000002,0.537,2.6592000000000002,0.7756000000000001,2.77
2020-11-14 16:30:00,3.35376,0.97818,3.4935,0.5121600000000001,0.14938,0.5335,2.8416,0.8288000000000001,2.96,3.44016,1.00338,3.5835,0.5121600000000001,0.14938,0.5335,2.928,0.854,3.05
2020-11-14 17:00:00,3.52704,1.02872,3.674,0.50304,0.14672000000000002,0.524,3.024,0.882,3.15,3.61344,1.05392,3.7640000000000002,0.50304,0.14672000000000002,0.524,3.1104,0.9072,3.24
2020-11-14 17:30:00,3.73584,1.08962,3.8915,0.52944,0.15442,0.5515,3.2064,0.9352,3.34,3.81264,1.11202,3.9715,0.52944,0.15442,0.5515,3.2832,0.9576,3.42
2020-11-14 18:00:00,3.8227200000000003,1.11496,3.982,0.52032,0.15176,0.542,3.3024,0.9632000000000001,3.44,3.89952,1.13736,4.062,0.52032,0.15176,0.542,3.3792,0.9856,3.52
2020-11-14 18:30:00,3.7992,1.1081,3.9575,0.5256000000000001,0.15330000000000002,0.5475,3.2736,0.9548000000000001,3.41,3.8664,1.1277,4.0275,0.5256000000000001,0.15330000000000002,0.5475,3.3407999999999998,0.9744,3.48
2020-11-14 19:00:00,3.6144,1.0542,3.765,0.504,0.147,0.525,3.1104,0.9072,3.24,3.6912000000000003,1.0766,3.8449999999999998,0.504,0.147,0.525,3.1872,0.9296000000000001,3.32
2020-11-14 19:30:00,3.42,0.9975,3.5625,0.4824,0.14070000000000002,0.5025000000000001,2.9376,0.8568,3.06,3.5064,1.0227,3.6525,0.4824,0.14070000000000002,0.5025000000000001,3.024,0.882,3.15
2020-11-14 20:00:00,3.22176,0.9396800000000001,3.356,0.49536,0.14448000000000003,0.516,2.7264,0.7952,2.84,3.32736,0.9704800000000001,3.466,0.49536,0.14448000000000003,0.516,2.832,0.8260000000000001,2.95
2020-11-14 20:30:00,3.048,0.889,3.175,0.456,0.133,0.47500000000000003,2.592,0.756,2.7,3.1536,0.9198000000000001,3.285,0.456,0.133,0.47500000000000003,2.6976,0.7868,2.81
2020-11-14 21:00:00,2.86608,0.83594,2.9855,0.43728000000000006,0.12754000000000001,0.4555,2.4288,0.7084,2.5300000000000002,2.99088,0.8723400000000001,3.1155,0.43728000000000006,0.12754000000000001,0.4555,2.5536,0.7448,2.66
2020-11-14 21:30:00,2.75568,0.8037400000000001,2.8705,0.40368000000000004,0.11774000000000001,0.42050000000000004,2.352,0.686,2.45,2.87088,0.8373400000000001,2.9905,0.40368000000000004,0.11774000000000001,0.42050000000000004,2.4672,0.7196,2.5700000000000003
2020-11-14 22:00:00,2.61696,0.7632800000000001,2.726,0.42816000000000004,0.12488,0.446,2.1888,0.6384000000000001,2.2800000000000002,2.76096,0.8052800000000001,2.876,0.42816000000000004,0.12488,0.446,2.3328,0.6804,2.43
2020-11-14 22:30:00,2.50704,0.7312200000000001,2.6115,0.35664,0.10402000000000002,0.3715,2.1504,0.6272,2.24,2.6414400000000002,0.7704200000000001,2.7515,0.35664,0.10402000000000002,0.3715,2.2848,0.6664,2.38
2020-11-14 23:00:00,2.3424,0.6832,2.44,0.29760000000000003,0.0868,0.31,2.0448,0.5964,2.13,2.496,0.728,2.6,0.29760000000000003,0.0868,0.31,2.1984,0.6412,2.29
2020-11-14 23:30:00,2.1888,0.6384000000000001,2.2800000000000002,0.3648,0.10640000000000001,0.38,1.824,0.532,1.9,2.3712,0.6916,2.47,0.3648,0.10640000000000001,0.38,2.0064,0.5852,2.09
2020-11-15 00:00:00,2.10432,0.6137600000000001,2.192,0.39552000000000004,0.11536,0.41200000000000003,1.7088,0.4984,1.78,2.29632,0.66976,2.392,0.39552000000000004,0.11536,0.41200000000000003,1.9008,0.5544,1.98
2020-11-15 00:30:00,1.98144,0.5779200000000001,2.064,0.32064000000000004,0.09352,0.334,1.6608,0.4844,1.73,2.18304,0.6367200000000001,2.274,0.32064000000000004,0.09352,0.334,1.8624,0.5432,1.94
2020-11-15 01:00:00,2.04528,0.5965400000000001,2.1305,0.23088000000000003,0.06734000000000001,0.24050000000000002,1.8144,0.5292,1.8900000000000001,2.21808,0.6469400000000001,2.3105,0.23088000000000003,0.06734000000000001,0.24050000000000002,1.9872,0.5796,2.07
2020-11-15 01:30:00,1.96032,0.57176,2.042,0.30912,0.09016,0.322,1.6512,0.48160000000000003,1.72,2.15232,0.6277600000000001,2.242,0.30912,0.09016,0.322,1.8432,0.5376000000000001,1.92
2020-11-15 02:00:00,1.9464000000000001,0.5677,2.0275,0.25680000000000003,0.07490000000000001,0.2675,1.6896,0.4928,1.76,2.1288,0.6209,2.2175,0.25680000000000003,0.07490000000000001,0.2675,1.8719999999999999,0.546,1.9500000000000002
2020-11-15 02:30:00,1.8993600000000002,0.55398,1.9785,0.24816000000000002,0.07238,0.2585,1.6512,0.48160000000000003,1.72,2.0721600000000002,0.60438,2.1585,0.24816000000000002,0.07238,0.2585,1.824,0.532,1.9
2020-11-15 03:00:00,1.82064,0.53102,1.8965,0.31344000000000005,0.09142,0.3265,1.5072,0.43960000000000005,1.57,2.01264,0.5870200000000001,2.0965,0.31344000000000005,0.09142,0.3265,1.6992,0.49560000000000004,1.77
2020-11-15 03:30:00,1.85328,0.54054,1.9304999999999999,0.27888,0.08134000000000001,0.29050000000000004,1.5744,0.4592,1.6400000000000001,2.02608,0.59094,2.1105,0.27888,0.08134000000000001,0.29050000000000004,1.7472,0.5096,1.82
2020-11-15 04:00:00,1.75392,0.51156,1.827,0.27552000000000004,0.08036,0.28700000000000003,1.4784000000000002,0.4312,1.54,1.95552,0.5703600000000001,2.037,0.27552000000000004,0.08036,0.28700000000000003,1.6800000000000002,0.49,1.75
2020-11-15 04:30:00,1.728,0.504,1.8,0.3168,0.09240000000000001,0.33,1.4112,0.4116,1.47,1.9392,0.5656,2.02,0.3168,0.09240000000000001,0.33,1.6224,0.4732,1.69
2020-11-15 05:00:00,1.704,0.497,1.775,0.3408,0.0994,0.355,1.3632,0.3976,1.42,1.9152,0.5586,1.995,0.3408,0.0994,0.355,1.5744,0.4592,1.6400000000000001
2020-11-15 05:30:00,1.7856,0.5208,1.8599999999999999,0.3648,0.10640000000000001,0.38,1.4208,0.41440000000000005,1.48,1.9872,0.5796,2.07,0.3648,0.10640000000000001,0.38,1.6224,0.4732,1.69
2020-11-15 06:00:00,1.7683200000000001,0.51576,1.842,0.42432000000000003,0.12376000000000001,0.442,1.344,0.392,1.4,1.9891200000000002,0.58016,2.072,0.42432000000000003,0.12376000000000001,0.442,1.5648,0.45640000000000003,1.63
2020-11-15 06:30:00,1.8993600000000002,0.55398,1.9785,0.35376,0.10318000000000001,0.3685,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.0721600000000002,0.60438,2.1585,0.35376,0.10318000000000001,0.3685,1.7184,0.5012,1.79
2020-11-15 07:00:00,1.98384,0.57862,2.0665,0.31344000000000005,0.09142,0.3265,1.6703999999999999,0.4872,1.74,2.09904,0.6122200000000001,2.1865,0.31344000000000005,0.09142,0.3265,1.7856,0.5208,1.8599999999999999
2020-11-15 07:30:00,2.17248,0.6336400000000001,2.263,0.35808,0.10444,0.373,1.8144,0.5292,1.8900000000000001,2.23008,0.65044,2.323,0.35808,0.10444,0.373,1.8719999999999999,0.546,1.9500000000000002
2020-11-15 08:00:00,2.2656,0.6608,2.36,0.3936,0.1148,0.41000000000000003,1.8719999999999999,0.546,1.9500000000000002,2.3232,0.6776,2.42,0.3936,0.1148,0.41000000000000003,1.9296000000000002,0.5628000000000001,2.01
2020-11-15 08:30:00,2.43936,0.7114800000000001,2.541,0.51936,0.15148,0.541,1.92,0.56,2.0,2.51616,0.7338800000000001,2.621,0.51936,0.15148,0.541,1.9968,0.5824,2.08
2020-11-15 09:00:00,2.62752,0.76636,2.737,0.49632000000000004,0.14476,0.517,2.1312,0.6216,2.22,2.71392,0.79156,2.827,0.49632000000000004,0.14476,0.517,2.2176,0.6468,2.31
2020-11-15 09:30:00,2.85264,0.8320200000000001,2.9715,0.52944,0.15442,0.5515,2.3232,0.6776,2.42,2.94864,0.8600200000000001,3.0715,0.52944,0.15442,0.5515,2.4192,0.7056,2.52
2020-11-15 10:00:00,2.97696,0.86828,3.101,0.50976,0.14868,0.531,2.4672,0.7196,2.5700000000000003,3.08256,0.8990800000000001,3.211,0.50976,0.14868,0.531,2.5728,0.7504000000000001,2.68
2020-11-15 10:30:00,2.9438400000000002,0.85862,3.0665,0.57264,0.16702,0.5965,2.3712,0.6916,2.47,3.04944,0.8894200000000001,3.1765,0.57264,0.16702,0.5965,2.4768,0.7224,2.58
2020-11-15 11:00:00,2.87472,0.8384600000000001,2.9945,0.67632,0.19726000000000002,0.7045,2.1984,0.6412,2.29,2.98032,0.86926,3.1045,0.67632,0.19726000000000002,0.7045,2.304,0.672,2.4
2020-11-15 11:30:00,2.87136,0.8374800000000001,2.991,0.63456,0.18508000000000002,0.661,2.2368,0.6524,2.33,2.98656,0.8710800000000001,3.111,0.63456,0.18508000000000002,0.661,2.352,0.686,2.45
2020-11-15 12:00:00,3.05856,0.8920800000000001,3.186,0.60096,0.17528000000000002,0.626,2.4576000000000002,0.7168,2.56,3.17376,0.9256800000000001,3.306,0.60096,0.17528000000000002,0.626,2.5728,0.7504000000000001,2.68
2020-11-15 12:30:00,3.11952,0.9098600000000001,3.2495,0.5659200000000001,0.16506,0.5895,2.5536,0.7448,2.66,3.23472,0.9434600000000001,3.3695,0.5659200000000001,0.16506,0.5895,2.6688,0.7784000000000001,2.7800000000000002
2020-11-15 13:00:00,3.32784,0.97062,3.4665,0.40944,0.11942000000000001,0.42650000000000005,2.9184,0.8512000000000001,3.04,3.44304,1.00422,3.5865,0.40944,0.11942000000000001,0.42650000000000005,3.0336,0.8848,3.16
2020-11-15 13:30:00,3.34032,0.9742600000000001,3.4795,0.46032000000000006,0.13426000000000002,0.47950000000000004,2.88,0.84,3.0,3.45552,1.00786,3.5995,0.46032000000000006,0.13426000000000002,0.47950000000000004,2.9952,0.8736,3.12
2020-11-15 14:00:00,3.15552,0.9203600000000001,3.287,0.58272,0.16996000000000003,0.607,2.5728,0.7504000000000001,2.68,3.28032,0.95676,3.417,0.58272,0.16996000000000003,0.607,2.6976,0.7868,2.81
2020-11-15 14:30:00,2.9976000000000003,0.8743000000000001,3.1225,0.5112,0.1491,0.5325,2.4864,0.7252000000000001,2.59,3.1128,0.9079,3.2425,0.5112,0.1491,0.5325,2.6016,0.7588,2.71
2020-11-15 15:00:00,3.13776,0.9151800000000001,3.2685,0.44976000000000005,0.13118000000000002,0.4685,2.688,0.784,2.8,3.25296,0.9487800000000001,3.3885,0.44976000000000005,0.13118000000000002,0.4685,2.8032,0.8176,2.92
2020-11-15 15:30:00,3.33552,0.9728600000000001,3.4745,0.32112,0.09366000000000001,0.3345,3.0144,0.8792000000000001,3.14,3.45072,1.00646,3.5945,0.32112,0.09366000000000001,0.3345,3.1296,0.9128000000000001,3.26
2020-11-15 16:00:00,3.4780800000000003,1.01444,3.623,0.26208000000000004,0.07644000000000001,0.273,3.216,0.9380000000000001,3.35,3.59328,1.04804,3.743,0.26208000000000004,0.07644000000000001,0.273,3.3312,0.9716,3.47
2020-11-15 16:30:00,3.65952,1.06736,3.8120000000000003,0.25152,0.07336000000000001,0.262,3.408,0.994,3.55,3.78432,1.10376,3.942,0.25152,0.07336000000000001,0.262,3.5328,1.0304,3.68
2020-11-15 17:00:00,3.99264,1.16452,4.159,0.34464,0.10052000000000001,0.359,3.648,1.064,3.8,4.13664,1.20652,4.309,0.34464,0.10052000000000001,0.359,3.792,1.106,3.95
2020-11-15 17:30:00,4.17648,1.21814,4.3505,0.38448000000000004,0.11214,0.4005,3.792,1.106,3.95,4.32048,1.26014,4.5005,0.38448000000000004,0.11214,0.4005,3.936,1.148,4.1
2020-11-15 18:00:00,4.1088000000000005,1.1984,4.28,0.3744,0.1092,0.39,3.7344,1.0892,3.89,4.2432,1.2376,4.42,0.3744,0.1092,0.39,3.8688000000000002,1.1284,4.03
2020-11-15 18:30:00,3.90576,1.13918,4.0685,0.44016000000000005,0.12838000000000002,0.4585,3.4656000000000002,1.0108,3.61,4.04016,1.17838,4.2085,0.44016000000000005,0.12838000000000002,0.4585,3.6,1.05,3.75
2020-11-15 19:00:00,3.66,1.0675,3.8125,0.4728,0.1379,0.49250000000000005,3.1872,0.9296000000000001,3.32,3.7944,1.1067,3.9525,0.4728,0.1379,0.49250000000000005,3.3216,0.9688,3.46
2020-11-15 19:30:00,3.528,1.029,3.675,0.504,0.147,0.525,3.024,0.882,3.15,3.6336,1.0598,3.785,0.504,0.147,0.525,3.1296,0.9128000000000001,3.26
2020-11-15 20:00:00,3.34176,0.9746800000000001,3.481,0.50016,0.14588,0.521,2.8416,0.8288000000000001,2.96,3.45696,1.00828,3.601,0.50016,0.14588,0.521,2.9568000000000003,0.8624,3.08
2020-11-15 20:30:00,3.14112,0.9161600000000001,3.2720000000000002,0.5107200000000001,0.14896,0.532,2.6304,0.7672,2.74,3.24672,0.94696,3.382,0.5107200000000001,0.14896,0.532,2.7359999999999998,0.798,2.85
2020-11-15 21:00:00,2.98032,0.86926,3.1045,0.51312,0.14966000000000002,0.5345,2.4672,0.7196,2.5700000000000003,3.08592,0.9000600000000001,3.2145,0.51312,0.14966000000000002,0.5345,2.5728,0.7504000000000001,2.68
2020-11-15 21:30:00,2.86512,0.8356600000000001,2.9845,0.49392,0.14406000000000002,0.5145000000000001,2.3712,0.6916,2.47,2.95152,0.8608600000000001,3.0745,0.49392,0.14406000000000002,0.5145000000000001,2.4576000000000002,0.7168,2.56
2020-11-15 22:00:00,2.66112,0.7761600000000001,2.7720000000000002,0.50112,0.14616,0.522,2.16,0.63,2.25,2.74752,0.8013600000000001,2.862,0.50112,0.14616,0.522,2.2464,0.6552,2.34
2020-11-15 22:30:00,2.51952,0.7348600000000001,2.6245000000000003,0.5035200000000001,0.14686000000000002,0.5245000000000001,2.016,0.588,2.1,2.64432,0.7712600000000001,2.7545,0.5035200000000001,0.14686000000000002,0.5245000000000001,2.1408,0.6244000000000001,2.23
2020-11-15 23:00:00,2.3904,0.6972,2.49,0.47040000000000004,0.13720000000000002,0.49,1.92,0.56,2.0,2.544,0.742,2.65,0.47040000000000004,0.13720000000000002,0.49,2.0736,0.6048,2.16
2020-11-15 23:30:00,2.24832,0.65576,2.342,0.38592000000000004,0.11256000000000001,0.402,1.8624,0.5432,1.94,2.41152,0.7033600000000001,2.512,0.38592000000000004,0.11256000000000001,0.402,2.0256,0.5908,2.11
2020-11-16 00:00:00,2.1576,0.6293000000000001,2.2475,0.324,0.0945,0.3375,1.8336000000000001,0.5348,1.9100000000000001,2.3208,0.6769000000000001,2.4175,0.324,0.0945,0.3375,1.9968,0.5824,2.08
2020-11-16 00:30:00,2.38896,0.6967800000000001,2.4885,0.60336,0.17598000000000003,0.6285000000000001,1.7856,0.5208,1.8599999999999999,2.55216,0.74438,2.6585,0.60336,0.17598000000000003,0.6285000000000001,1.9488,0.5684,2.03
2020-11-16 01:00:00,2.38416,0.6953800000000001,2.4835000000000003,0.62736,0.18298,0.6535000000000001,1.7568000000000001,0.5124000000000001,1.83,2.55696,0.7457800000000001,2.6635,0.62736,0.18298,0.6535000000000001,1.9296000000000002,0.5628000000000001,2.01
2020-11-16 01:30:00,2.35296,0.68628,2.451,0.6249600000000001,0.18228000000000003,0.651,1.728,0.504,1.8,2.51616,0.7338800000000001,2.621,0.6249600000000001,0.18228000000000003,0.651,1.8912,0.5516,1.97
2020-11-16 02:00:00,2.29488,0.66934,2.3905,0.6148800000000001,0.17934000000000003,0.6405000000000001,1.6800000000000002,0.49,1.75,2.46768,0.71974,2.5705,0.6148800000000001,0.17934000000000003,0.6405000000000001,1.8528,0.5404,1.9300000000000002
2020-11-16 02:30:00,2.28432,0.6662600000000001,2.3795,0.65232,0.19026,0.6795,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.44752,0.71386,2.5495,0.65232,0.19026,0.6795,1.7952,0.5236000000000001,1.87
2020-11-16 03:00:00,2.26512,0.66066,2.3595,0.6619200000000001,0.19306,0.6895,1.6032000000000002,0.4676,1.67,2.41872,0.7054600000000001,2.5195,0.6619200000000001,0.19306,0.6895,1.7568000000000001,0.5124000000000001,1.83
2020-11-16 03:30:00,2.28528,0.66654,2.3805,0.6148800000000001,0.17934000000000003,0.6405000000000001,1.6703999999999999,0.4872,1.74,2.41968,0.70574,2.5205,0.6148800000000001,0.17934000000000003,0.6405000000000001,1.8048000000000002,0.5264,1.88
2020-11-16 04:00:00,2.2488,0.6559,2.3425000000000002,0.588,0.1715,0.6125,1.6608,0.4844,1.73,2.3928000000000003,0.6979000000000001,2.4925,0.588,0.1715,0.6125,1.8048000000000002,0.5264,1.88
2020-11-16 04:30:00,2.21856,0.6470800000000001,2.311,0.6441600000000001,0.18788000000000002,0.671,1.5744,0.4592,1.6400000000000001,2.38176,0.6946800000000001,2.481,0.6441600000000001,0.18788000000000002,0.671,1.7376,0.5068,1.81
2020-11-16 05:00:00,2.25648,0.6581400000000001,2.3505000000000003,0.64368,0.18774000000000002,0.6705,1.6128,0.47040000000000004,1.6800000000000002,2.41968,0.70574,2.5205,0.64368,0.18774000000000002,0.6705,1.776,0.518,1.85
2020-11-16 05:30:00,2.33664,0.68152,2.434,0.6758400000000001,0.19712000000000002,0.704,1.6608,0.4844,1.73,2.49984,0.7291200000000001,2.604,0.6758400000000001,0.19712000000000002,0.704,1.824,0.532,1.9
2020-11-16 06:00:00,2.50416,0.73038,2.6085000000000003,0.7185600000000001,0.20958000000000002,0.7485,1.7856,0.5208,1.8599999999999999,2.64816,0.7723800000000001,2.7585,0.7185600000000001,0.20958000000000002,0.7485,1.9296000000000002,0.5628000000000001,2.01
2020-11-16 06:30:00,2.95008,0.8604400000000001,3.073,0.69408,0.20244,0.723,2.2560000000000002,0.658,2.35,3.05568,0.89124,3.183,0.69408,0.20244,0.723,2.3616,0.6888000000000001,2.46
2020-11-16 07:00:00,3.38016,0.9858800000000001,3.521,0.6633600000000001,0.19348,0.6910000000000001,2.7168,0.7924,2.83,3.49536,1.01948,3.641,0.6633600000000001,0.19348,0.6910000000000001,2.832,0.8260000000000001,2.95
2020-11-16 07:30:00,3.80016,1.10838,3.9585,0.7185600000000001,0.20958000000000002,0.7485,3.0816,0.8988,3.21,3.9345600000000003,1.14758,4.0985,0.7185600000000001,0.20958000000000002,0.7485,3.216,0.9380000000000001,3.35
2020-11-16 08:00:00,4.1232,1.2026,4.295,0.7632,0.22260000000000002,0.795,3.36,0.98,3.5,4.2768,1.2474,4.455,0.7632,0.22260000000000002,0.795,3.5136000000000003,1.0248,3.66
2020-11-16 08:30:00,4.3281600000000005,1.26238,4.5085,0.6129600000000001,0.17878000000000002,0.6385000000000001,3.7152000000000003,1.0836000000000001,3.87,4.49136,1.30998,4.6785,0.6129600000000001,0.17878000000000002,0.6385000000000001,3.8784,1.1312,4.04
2020-11-16 09:00:00,4.41552,1.28786,4.5995,0.57552,0.16786,0.5995,3.84,1.12,4.0,4.57872,1.33546,4.7695,0.57552,0.16786,0.5995,4.0032,1.1676,4.17
2020-11-16 09:30:00,4.49232,1.31026,4.6795,0.6427200000000001,0.18746000000000002,0.6695,3.8496,1.1228,4.01,4.66512,1.36066,4.8595,0.6427200000000001,0.18746000000000002,0.6695,4.0224,1.1732,4.19
2020-11-16 10:00:00,4.51536,1.31698,4.7035,0.56016,0.16338000000000003,0.5835,3.9552,1.1536,4.12,4.68816,1.36738,4.8835,0.56016,0.16338000000000003,0.5835,4.128,1.204,4.3
2020-11-16 10:30:00,4.4764800000000005,1.30564,4.663,0.61728,0.18004,0.643,3.8592,1.1256,4.02,4.64928,1.3560400000000001,4.843,0.61728,0.18004,0.643,4.032,1.176,4.2
2020-11-16 11:00:00,4.47456,1.30508,4.661,0.6057600000000001,0.17668,0.631,3.8688000000000002,1.1284,4.03,4.63776,1.35268,4.831,0.6057600000000001,0.17668,0.631,4.032,1.176,4.2
2020-11-16 11:30:00,4.48032,1.3067600000000001,4.667,0.58272,0.16996000000000003,0.607,3.8976,1.1368,4.06,4.6435200000000005,1.35436,4.837,0.58272,0.16996000000000003,0.607,4.0608,1.1844000000000001,4.23
2020-11-16 12:00:00,4.33728,1.26504,4.518,0.6412800000000001,0.18704,0.668,3.696,1.078,3.85,4.50048,1.31264,4.688,0.6412800000000001,0.18704,0.668,3.8592,1.1256,4.02
2020-11-16 12:30:00,4.41984,1.28912,4.604,0.65664,0.19152000000000002,0.684,3.7632,1.0976,3.92,4.5830400000000004,1.3367200000000001,4.774,0.65664,0.19152000000000002,0.684,3.9264,1.1452,4.09
2020-11-16 13:00:00,4.35888,1.27134,4.5405,0.66288,0.19334,0.6905,3.696,1.078,3.85,4.53168,1.3217400000000001,4.7205,0.66288,0.19334,0.6905,3.8688000000000002,1.1284,4.03
2020-11-16 13:30:00,4.38384,1.27862,4.5665,0.6206400000000001,0.18102000000000001,0.6465000000000001,3.7632,1.0976,3.92,4.54704,1.32622,4.7365,0.6206400000000001,0.18102000000000001,0.6465000000000001,3.9264,1.1452,4.09
2020-11-16 14:00:00,4.24224,1.23732,4.419,0.6518400000000001,0.19012,0.679,3.5904,1.0472,3.74,4.4054400000000005,1.28492,4.589,0.6518400000000001,0.19012,0.679,3.7536,1.0948,3.91
2020-11-16 14:30:00,4.21632,1.22976,4.392,0.64512,0.18816000000000002,0.672,3.5712,1.0416,3.7199999999999998,4.37952,1.27736,4.562,0.64512,0.18816000000000002,0.672,3.7344,1.0892,3.89
2020-11-16 15:00:00,4.21776,1.23018,4.3935,0.48336,0.14098000000000002,0.5035000000000001,3.7344,1.0892,3.89,4.38096,1.27778,4.5635,0.48336,0.14098000000000002,0.5035000000000001,3.8976,1.1368,4.06
2020-11-16 15:30:00,4.30176,1.25468,4.481,0.27936,0.08148000000000001,0.291,4.0224,1.1732,4.19,4.45536,1.29948,4.641,0.27936,0.08148000000000001,0.291,4.176,1.218,4.35
2020-11-16 16:00:00,4.47936,1.30648,4.666,0.28416,0.08288000000000001,0.296,4.1952,1.2236,4.37,4.63296,1.35128,4.8260000000000005,0.28416,0.08288000000000001,0.296,4.3488,1.2684,4.53
2020-11-16 16:30:00,4.68864,1.36752,4.884,0.27264000000000005,0.07952000000000001,0.28400000000000003,4.416,1.288,4.6,4.85184,1.41512,5.054,0.27264000000000005,0.07952000000000001,0.28400000000000003,4.5792,1.3356,4.77
2020-11-16 17:00:00,5.00016,1.45838,5.2085,0.28656000000000004,0.08358,0.2985,4.7136,1.3748,4.91,5.16336,1.50598,5.3785,0.28656000000000004,0.08358,0.2985,4.8768,1.4224,5.08
2020-11-16 17:30:00,4.93632,1.4397600000000002,5.142,0.39552000000000004,0.11536,0.41200000000000003,4.5408,1.3244,4.73,5.09952,1.48736,5.312,0.39552000000000004,0.11536,0.41200000000000003,4.704,1.3719999999999999,4.9
2020-11-16 18:00:00,4.9032,1.4301,5.1075,0.42,0.12250000000000001,0.4375,4.4832,1.3076,4.67,4.98,1.4525000000000001,5.1875,0.42,0.12250000000000001,0.4375,4.5600000000000005,1.33,4.75
2020-11-16 18:30:00,4.716,1.3755,4.9125,0.5784,0.16870000000000002,0.6025,4.1376,1.2068,4.31,4.7832,1.3951,4.9825,0.5784,0.16870000000000002,0.6025,4.2048,1.2264,4.38
2020-11-16 19:00:00,4.55184,1.32762,4.7415,0.5966400000000001,0.17402,0.6215,3.9552,1.1536,4.12,4.59984,1.34162,4.7915,0.5966400000000001,0.17402,0.6215,4.0032,1.1676,4.17
2020-11-16 19:30:00,4.2456,1.2383,4.4225,0.6456000000000001,0.1883,0.6725,3.6,1.05,3.75,4.3128,1.2579,4.4925,0.6456000000000001,0.1883,0.6725,3.6672000000000002,1.0696,3.8200000000000003
2020-11-16 20:00:00,4.0392,1.1781,4.2075,0.7368,0.2149,0.7675000000000001,3.3024,0.9632000000000001,3.44,4.116,1.2005,4.2875,0.7368,0.2149,0.7675000000000001,3.3792,0.9856,3.52
2020-11-16 20:30:00,3.82368,1.11524,3.983,0.69408,0.20244,0.723,3.1296,0.9128000000000001,3.26,3.9100800000000002,1.14044,4.073,0.69408,0.20244,0.723,3.216,0.9380000000000001,3.35
2020-11-16 21:00:00,3.5846400000000003,1.04552,3.734,0.6758400000000001,0.19712000000000002,0.704,2.9088000000000003,0.8484,3.03,3.68064,1.07352,3.834,0.6758400000000001,0.19712000000000002,0.704,3.0048,0.8764000000000001,3.13
2020-11-16 21:30:00,3.372,0.9835,3.5125,0.7416,0.21630000000000002,0.7725000000000001,2.6304,0.7672,2.74,3.4872,1.0171,3.6325000000000003,0.7416,0.21630000000000002,0.7725000000000001,2.7456,0.8008000000000001,2.86
2020-11-16 22:00:00,3.1344,0.9142,3.265,0.6960000000000001,0.203,0.725,2.4384,0.7112,2.54,3.2592,0.9506,3.395,0.6960000000000001,0.203,0.725,2.5632,0.7476,2.67
2020-11-16 22:30:00,2.99472,0.8734600000000001,3.1195,0.65232,0.19026,0.6795,2.3424,0.6832,2.44,3.10992,0.9070600000000001,3.2395,0.65232,0.19026,0.6795,2.4576000000000002,0.7168,2.56
2020-11-16 23:00:00,2.78832,0.8132600000000001,2.9045,0.7243200000000001,0.21126000000000003,0.7545000000000001,2.064,0.602,2.15,2.92272,0.8524600000000001,3.0445,0.7243200000000001,0.21126000000000003,0.7545000000000001,2.1984,0.6412,2.29
2020-11-16 23:30:00,2.60256,0.7590800000000001,2.711,0.67296,0.19628,0.7010000000000001,1.9296000000000002,0.5628000000000001,2.01,2.76576,0.8066800000000001,2.8810000000000002,0.67296,0.19628,0.7010000000000001,2.0928,0.6104,2.18
2020-11-17 00:00:00,2.42928,0.7085400000000001,2.5305,0.6148800000000001,0.17934000000000003,0.6405000000000001,1.8144,0.5292,1.8900000000000001,2.60208,0.7589400000000001,2.7105,0.6148800000000001,0.17934000000000003,0.6405000000000001,1.9872,0.5796,2.07
2020-11-17 00:30:00,2.38896,0.6967800000000001,2.4885,0.60336,0.17598000000000003,0.6285000000000001,1.7856,0.5208,1.8599999999999999,2.56176,0.7471800000000001,2.6685,0.60336,0.17598000000000003,0.6285000000000001,1.9584000000000001,0.5712,2.04
2020-11-17 01:00:00,2.38608,0.69594,2.4855,0.63888,0.18634,0.6655,1.7472,0.5096,1.82,2.54928,0.7435400000000001,2.6555,0.63888,0.18634,0.6655,1.9104,0.5572,1.99
2020-11-17 01:30:00,2.35392,0.6865600000000001,2.452,0.68352,0.19936,0.712,1.6703999999999999,0.4872,1.74,2.53632,0.7397600000000001,2.642,0.68352,0.19936,0.712,1.8528,0.5404,1.9300000000000002
2020-11-17 02:00:00,2.32656,0.6785800000000001,2.4235,0.60816,0.17738,0.6335000000000001,1.7184,0.5012,1.79,2.48976,0.72618,2.5935,0.60816,0.17738,0.6335000000000001,1.8816000000000002,0.5488000000000001,1.96
2020-11-17 02:30:00,2.3064,0.6727000000000001,2.4025,0.6456000000000001,0.1883,0.6725,1.6608,0.4844,1.73,2.4696,0.7203,2.5725,0.6456000000000001,0.1883,0.6725,1.824,0.532,1.9
2020-11-17 03:00:00,2.27088,0.66234,2.3655,0.6484800000000001,0.18914,0.6755,1.6224,0.4732,1.69,2.43408,0.70994,2.5355,0.6484800000000001,0.18914,0.6755,1.7856,0.5208,1.8599999999999999
2020-11-17 03:30:00,2.28528,0.66654,2.3805,0.6148800000000001,0.17934000000000003,0.6405000000000001,1.6703999999999999,0.4872,1.74,2.42928,0.7085400000000001,2.5305,0.6148800000000001,0.17934000000000003,0.6405000000000001,1.8144,0.5292,1.8900000000000001
2020-11-17 04:00:00,2.20656,0.64358,2.2984999999999998,0.6609600000000001,0.19278,0.6885,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.38896,0.6967800000000001,2.4885,0.6609600000000001,0.19278,0.6885,1.728,0.504,1.8
2020-11-17 04:30:00,2.24256,0.6540800000000001,2.336,0.60096,0.17528000000000002,0.626,1.6416,0.4788,1.71,2.30976,0.6736800000000001,2.406,0.60096,0.17528000000000002,0.626,1.7088,0.4984,1.78
2020-11-17 05:00:00,2.25696,0.6582800000000001,2.351,0.65376,0.19068000000000002,0.681,1.6032000000000002,0.4676,1.67,2.32416,0.67788,2.421,0.65376,0.19068000000000002,0.681,1.6703999999999999,0.4872,1.74
2020-11-17 05:30:00,2.35776,0.6876800000000001,2.456,0.67776,0.19768000000000002,0.706,1.6800000000000002,0.49,1.75,2.42496,0.70728,2.526,0.67776,0.19768000000000002,0.706,1.7472,0.5096,1.82
2020-11-17 06:00:00,2.54496,0.74228,2.651,0.63456,0.18508000000000002,0.661,1.9104,0.5572,1.99,2.6121600000000003,0.7618800000000001,2.721,0.63456,0.18508000000000002,0.661,1.9776,0.5768,2.06
2020-11-17 06:30:00,2.97312,0.86716,3.097,0.5923200000000001,0.17276000000000002,0.617,2.3808,0.6944,2.48,3.07872,0.8979600000000001,3.207,0.5923200000000001,0.17276000000000002,0.617,2.4864,0.7252000000000001,2.59
2020-11-17 07:00:00,3.4363200000000003,1.00226,3.5795,0.57552,0.16786,0.5995,2.8608000000000002,0.8344,2.98,3.55152,1.03586,3.6995,0.57552,0.16786,0.5995,2.976,0.868,3.1
2020-11-17 07:30:00,3.8040000000000003,1.1095,3.9625,0.5496,0.1603,0.5725,3.2544,0.9492,3.39,3.9384,1.1487,4.1025,0.5496,0.1603,0.5725,3.3888,0.9884000000000001,3.5300000000000002
2020-11-17 08:00:00,4.04448,1.17964,4.213,0.6844800000000001,0.19964,0.713,3.36,0.98,3.5,4.19808,1.22444,4.373,0.6844800000000001,0.19964,0.713,3.5136000000000003,1.0248,3.66
2020-11-17 08:30:00,4.16592,1.21506,4.3395,0.70032,0.20426000000000002,0.7295,3.4656000000000002,1.0108,3.61,4.31952,1.25986,4.4995,0.70032,0.20426000000000002,0.7295,3.6192,1.0556,3.77
