Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-17 09:00:00,4.28976,1.25118,4.4685,0.7377600000000001,0.21518,0.7685000000000001,3.552,1.036,3.7,4.45296,1.29878,4.6385000000000005,0.7377600000000001,0.21518,0.7685000000000001,3.7152000000000003,1.0836000000000001,3.87
2020-11-17 09:30:00,4.2864,1.2502,4.465,0.7824,0.22820000000000001,0.8150000000000001,3.504,1.022,3.65,4.4592,1.3006,4.645,0.7824,0.22820000000000001,0.8150000000000001,3.6768,1.0724,3.83
2020-11-17 10:00:00,4.31088,1.2573400000000001,4.4905,0.7492800000000001,0.21854,0.7805000000000001,3.5616,1.0388,3.71,4.47408,1.30494,4.6605,0.7492800000000001,0.21854,0.7805000000000001,3.7248,1.0864,3.88
2020-11-17 10:30:00,4.27872,1.24796,4.457,0.70752,0.20636000000000002,0.737,3.5712,1.0416,3.7199999999999998,4.44192,1.29556,4.627,0.70752,0.20636000000000002,0.737,3.7344,1.0892,3.89
2020-11-17 11:00:00,4.2552,1.2411,4.4325,0.588,0.1715,0.6125,3.6672000000000002,1.0696,3.8200000000000003,4.4184,1.2887,4.6025,0.588,0.1715,0.6125,3.8304,1.1172,3.99
2020-11-17 11:30:00,4.26288,1.2433400000000001,4.4405,0.7588800000000001,0.22134,0.7905000000000001,3.504,1.022,3.65,4.43568,1.2937400000000001,4.6205,0.7588800000000001,0.22134,0.7905000000000001,3.6768,1.0724,3.83
2020-11-17 12:00:00,4.19712,1.22416,4.372,0.75072,0.21896000000000002,0.782,3.4464,1.0052,3.59,4.3699200000000005,1.2745600000000001,4.552,0.75072,0.21896000000000002,0.782,3.6192,1.0556,3.77
2020-11-17 12:30:00,4.18032,1.21926,4.3545,0.7819200000000001,0.22806,0.8145,3.3984,0.9912000000000001,3.54,4.35312,1.26966,4.5344999999999995,0.7819200000000001,0.22806,0.8145,3.5712,1.0416,3.7199999999999998
2020-11-17 13:00:00,4.20576,1.22668,4.381,0.75936,0.22148,0.791,3.4464,1.0052,3.59,4.36896,1.27428,4.551,0.75936,0.22148,0.791,3.6096,1.0528,3.76
2020-11-17 13:30:00,4.14528,1.20904,4.318,0.7852800000000001,0.22904000000000002,0.8180000000000001,3.36,0.98,3.5,4.30848,1.25664,4.4879999999999995,0.7852800000000001,0.22904000000000002,0.8180000000000001,3.5232,1.0276,3.67
2020-11-17 14:00:00,4.00944,1.1694200000000001,4.1765,0.79344,0.23142000000000001,0.8265,3.216,0.9380000000000001,3.35,4.16304,1.21422,4.3365,0.79344,0.23142000000000001,0.8265,3.3696,0.9828,3.51
2020-11-17 14:30:00,3.94944,1.15192,4.114,0.8102400000000001,0.23632000000000003,0.844,3.1392,0.9156000000000001,3.27,4.11264,1.19952,4.284,0.8102400000000001,0.23632000000000003,0.844,3.3024,0.9632000000000001,3.44
2020-11-17 15:00:00,3.91296,1.14128,4.076,0.7833600000000001,0.22848000000000002,0.8160000000000001,3.1296,0.9128000000000001,3.26,4.08576,1.19168,4.256,0.7833600000000001,0.22848000000000002,0.8160000000000001,3.3024,0.9632000000000001,3.44
2020-11-17 15:30:00,3.95568,1.15374,4.1205,0.76848,0.22414,0.8005,3.1872,0.9296000000000001,3.32,4.11888,1.20134,4.2905,0.76848,0.22414,0.8005,3.3504,0.9772000000000001,3.49
2020-11-17 16:00:00,4.04544,1.17992,4.214,0.6950400000000001,0.20272,0.724,3.3504,0.9772000000000001,3.49,4.21824,1.23032,4.394,0.6950400000000001,0.20272,0.724,3.5232,1.0276,3.67
2020-11-17 16:30:00,4.41648,1.28814,4.6005,0.70128,0.20454000000000003,0.7305,3.7152000000000003,1.0836000000000001,3.87,4.5892800000000005,1.33854,4.7805,0.70128,0.20454000000000003,0.7305,3.888,1.134,4.05
2020-11-17 17:00:00,4.6176,1.3468,4.8100000000000005,0.7296,0.21280000000000002,0.76,3.888,1.134,4.05,4.8,1.4,5.0,0.7296,0.21280000000000002,0.76,4.0704,1.1872,4.24
2020-11-17 17:30:00,4.64976,1.3561800000000002,4.8435,0.7233600000000001,0.21098000000000003,0.7535000000000001,3.9264,1.1452,4.09,4.83216,1.40938,5.0335,0.7233600000000001,0.21098000000000003,0.7535000000000001,4.1088000000000005,1.1984,4.28
2020-11-17 18:00:00,4.5504,1.3272,4.74,0.7392000000000001,0.2156,0.77,3.8112,1.1116,3.9699999999999998,4.7232,1.3776,4.92,0.7392000000000001,0.2156,0.77,3.984,1.162,4.15
2020-11-17 18:30:00,4.50096,1.31278,4.6885,0.7377600000000001,0.21518,0.7685000000000001,3.7632,1.0976,3.92,4.66416,1.3603800000000001,4.8585,0.7377600000000001,0.21518,0.7685000000000001,3.9264,1.1452,4.09
2020-11-17 19:00:00,4.4112,1.2866,4.595,0.648,0.189,0.675,3.7632,1.0976,3.92,4.5648,1.3314,4.755,0.648,0.189,0.675,3.9168000000000003,1.1424,4.08
2020-11-17 19:30:00,4.2216000000000005,1.2313,4.3975,0.6504,0.1897,0.6775,3.5712,1.0416,3.7199999999999998,4.356,1.2705,4.5375,0.6504,0.1897,0.6775,3.7056,1.0808,3.86
2020-11-17 20:00:00,3.98352,1.16186,4.1495,0.6811200000000001,0.19866,0.7095,3.3024,0.9632000000000001,3.44,4.11792,1.20106,4.2895,0.6811200000000001,0.19866,0.7095,3.4368,1.0024,3.58
2020-11-17 20:30:00,3.77568,1.10124,3.933,0.6652800000000001,0.19404000000000002,0.6930000000000001,3.1104,0.9072,3.24,3.89088,1.13484,4.053,0.6652800000000001,0.19404000000000002,0.6930000000000001,3.2256,0.9408000000000001,3.36
2020-11-17 21:00:00,3.53808,1.03194,3.6855,0.6580800000000001,0.19194000000000003,0.6855,2.88,0.84,3.0,3.65328,1.06554,3.8055,0.6580800000000001,0.19194000000000003,0.6855,2.9952,0.8736,3.12
2020-11-17 21:30:00,3.35136,0.9774800000000001,3.491,0.7305600000000001,0.21308000000000002,0.761,2.6208,0.7644000000000001,2.73,3.45696,1.00828,3.601,0.7305600000000001,0.21308000000000002,0.761,2.7264,0.7952,2.84
2020-11-17 22:00:00,3.11424,0.9083200000000001,3.2439999999999998,0.66624,0.19432000000000002,0.6940000000000001,2.448,0.714,2.55,3.21984,0.9391200000000001,3.354,0.66624,0.19432000000000002,0.6940000000000001,2.5536,0.7448,2.66
2020-11-17 22:30:00,2.98032,0.86926,3.1045,0.7051200000000001,0.20566,0.7345,2.2752,0.6636000000000001,2.37,3.05712,0.8916600000000001,3.1845,0.7051200000000001,0.20566,0.7345,2.352,0.686,2.45
2020-11-17 23:00:00,2.78496,0.8122800000000001,2.901,0.6633600000000001,0.19348,0.6910000000000001,2.1216,0.6188,2.21,2.85216,0.8318800000000001,2.971,0.6633600000000001,0.19348,0.6910000000000001,2.1888,0.6384000000000001,2.2800000000000002
2020-11-17 23:30:00,2.5896,0.7553000000000001,2.6975,0.708,0.20650000000000002,0.7375,1.8816000000000002,0.5488000000000001,1.96,2.6664,0.7777000000000001,2.7775,0.708,0.20650000000000002,0.7375,1.9584000000000001,0.5712,2.04
2020-11-18 00:00:00,2.44128,0.71204,2.543,0.6844800000000001,0.19964,0.713,1.7568000000000001,0.5124000000000001,1.83,2.50848,0.7316400000000001,2.613,0.6844800000000001,0.19964,0.713,1.824,0.532,1.9
2020-11-18 00:30:00,2.39472,0.6984600000000001,2.4945,0.6859200000000001,0.20006000000000002,0.7145,1.7088,0.4984,1.78,2.46192,0.71806,2.5645,0.6859200000000001,0.20006000000000002,0.7145,1.776,0.518,1.85
2020-11-18 01:00:00,2.4398400000000002,0.71162,2.5415,0.5390400000000001,0.15722000000000003,0.5615,1.9008,0.5544,1.98,2.49744,0.7284200000000001,2.6015,0.5390400000000001,0.15722000000000003,0.5615,1.9584000000000001,0.5712,2.04
2020-11-18 01:30:00,2.40624,0.7018200000000001,2.5065,0.54384,0.15862,0.5665,1.8624,0.5432,1.94,2.45424,0.71582,2.5564999999999998,0.54384,0.15862,0.5665,1.9104,0.5572,1.99
2020-11-18 02:00:00,2.3184,0.6762,2.415,0.5232,0.1526,0.545,1.7952,0.5236000000000001,1.87,2.376,0.6930000000000001,2.475,0.5232,0.1526,0.545,1.8528,0.5404,1.9300000000000002
2020-11-18 02:30:00,2.36448,0.68964,2.463,0.5980800000000001,0.17444,0.623,1.7664,0.5152,1.8399999999999999,2.41248,0.70364,2.513,0.5980800000000001,0.17444,0.623,1.8144,0.5292,1.8900000000000001
2020-11-18 03:00:00,2.2824,0.6657000000000001,2.3775,0.6984,0.20370000000000002,0.7275,1.584,0.462,1.65,2.3304,0.6797000000000001,2.4275,0.6984,0.20370000000000002,0.7275,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-11-18 03:30:00,2.3376,0.6818000000000001,2.435,0.7344,0.2142,0.765,1.6032000000000002,0.4676,1.67,2.3952,0.6986,2.495,0.7344,0.2142,0.765,1.6608,0.4844,1.73
2020-11-18 04:00:00,2.23632,0.6522600000000001,2.3295,0.7291200000000001,0.21266000000000002,0.7595000000000001,1.5072,0.43960000000000005,1.57,2.28432,0.6662600000000001,2.3795,0.7291200000000001,0.21266000000000002,0.7595000000000001,1.5552000000000001,0.4536,1.62
2020-11-18 04:30:00,2.23872,0.6529600000000001,2.332,0.7123200000000001,0.20776000000000003,0.742,1.5264,0.44520000000000004,1.5899999999999999,2.28672,0.6669600000000001,2.382,0.7123200000000001,0.20776000000000003,0.742,1.5744,0.4592,1.6400000000000001
2020-11-18 05:00:00,2.26416,0.6603800000000001,2.3585000000000003,0.6801600000000001,0.19838000000000003,0.7085,1.584,0.462,1.65,2.31216,0.6743800000000001,2.4085,0.6801600000000001,0.19838000000000003,0.7085,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-11-18 05:30:00,2.35488,0.68684,2.453,0.7228800000000001,0.21084000000000003,0.753,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.41248,0.70364,2.513,0.7228800000000001,0.21084000000000003,0.753,1.6896,0.4928,1.76
2020-11-18 06:00:00,2.4878400000000003,0.72562,2.5915,0.65424,0.19082000000000002,0.6815,1.8336000000000001,0.5348,1.9100000000000001,2.55504,0.7452200000000001,2.6615,0.65424,0.19082000000000002,0.6815,1.9008,0.5544,1.98
2020-11-18 06:30:00,2.98848,0.8716400000000001,3.113,0.6652800000000001,0.19404000000000002,0.6930000000000001,2.3232,0.6776,2.42,3.08448,0.8996400000000001,3.213,0.6652800000000001,0.19404000000000002,0.6930000000000001,2.4192,0.7056,2.52
2020-11-18 07:00:00,3.30144,0.9629200000000001,3.439,0.7094400000000001,0.20692000000000002,0.739,2.592,0.756,2.7,3.42624,0.9993200000000001,3.569,0.7094400000000001,0.20692000000000002,0.739,2.7168,0.7924,2.83
2020-11-18 07:30:00,3.70176,1.07968,3.856,0.6873600000000001,0.20048000000000002,0.716,3.0144,0.8792000000000001,3.14,3.83616,1.11888,3.996,0.6873600000000001,0.20048000000000002,0.716,3.1488,0.9184,3.2800000000000002
2020-11-18 08:00:00,3.9115200000000003,1.14086,4.0745,0.7627200000000001,0.22246000000000002,0.7945,3.1488,0.9184,3.2800000000000002,4.06512,1.18566,4.2345,0.7627200000000001,0.22246000000000002,0.7945,3.3024,0.9632000000000001,3.44
2020-11-18 08:30:00,4.06512,1.18566,4.2345,0.7819200000000001,0.22806,0.8145,3.2832,0.9576,3.42,4.22832,1.23326,4.4045,0.7819200000000001,0.22806,0.8145,3.4464,1.0052,3.59
2020-11-18 09:00:00,4.19952,1.22486,4.3745,0.7627200000000001,0.22246000000000002,0.7945,3.4368,1.0024,3.58,4.36272,1.2724600000000001,4.5445,0.7627200000000001,0.22246000000000002,0.7945,3.6,1.05,3.75
2020-11-18 09:30:00,4.05408,1.18244,4.223,0.7612800000000001,0.22204000000000002,0.793,3.2928,0.9604,3.43,4.22688,1.23284,4.4030000000000005,0.7612800000000001,0.22204000000000002,0.793,3.4656000000000002,1.0108,3.61
2020-11-18 10:00:00,4.06128,1.18454,4.2305,0.8356800000000001,0.24374,0.8705,3.2256,0.9408000000000001,3.36,4.23408,1.23494,4.4105,0.8356800000000001,0.24374,0.8705,3.3984,0.9912000000000001,3.54
2020-11-18 10:30:00,4.02912,1.17516,4.197,0.8323200000000001,0.24276000000000003,0.867,3.1968,0.9324,3.33,4.21152,1.22836,4.3870000000000005,0.8323200000000001,0.24276000000000003,0.867,3.3792,0.9856,3.52
2020-11-18 11:00:00,4.17792,1.21856,4.352,0.82752,0.24136000000000002,0.862,3.3504,0.9772000000000001,3.49,4.35072,1.26896,4.532,0.82752,0.24136000000000002,0.862,3.5232,1.0276,3.67
2020-11-18 11:30:00,4.17504,1.21772,4.349,0.82464,0.24052,0.859,3.3504,0.9772000000000001,3.49,4.34784,1.2681200000000001,4.529,0.82464,0.24052,0.859,3.5232,1.0276,3.67
2020-11-18 12:00:00,4.16736,1.21548,4.341,0.77856,0.22708000000000003,0.811,3.3888,0.9884000000000001,3.5300000000000002,4.34976,1.26868,4.531,0.77856,0.22708000000000003,0.811,3.5712,1.0416,3.7199999999999998
2020-11-18 12:30:00,4.26048,1.24264,4.438,0.79488,0.23184000000000002,0.8280000000000001,3.4656000000000002,1.0108,3.61,4.44288,1.29584,4.628,0.79488,0.23184000000000002,0.8280000000000001,3.648,1.064,3.8
2020-11-18 13:00:00,4.27632,1.24726,4.4545,0.80112,0.23366,0.8345,3.4752,1.0136,3.62,4.44912,1.29766,4.6345,0.80112,0.23366,0.8345,3.648,1.064,3.8
2020-11-18 13:30:00,4.24128,1.23704,4.418,0.81408,0.23744,0.848,3.4272,0.9996,3.5700000000000003,4.41408,1.2874400000000001,4.598,0.81408,0.23744,0.848,3.6,1.05,3.75
2020-11-18 14:00:00,4.14624,1.20932,4.319,0.8150400000000001,0.23772000000000001,0.849,3.3312,0.9716,3.47,4.31904,1.25972,4.499,0.8150400000000001,0.23772000000000001,0.849,3.504,1.022,3.65
2020-11-18 14:30:00,4.13568,1.20624,4.308,0.8044800000000001,0.23464000000000002,0.838,3.3312,0.9716,3.47,4.31808,1.2594400000000001,4.498,0.8044800000000001,0.23464000000000002,0.838,3.5136000000000003,1.0248,3.66
2020-11-18 15:00:00,4.19904,1.22472,4.374,0.7718400000000001,0.22512000000000001,0.804,3.4272,0.9996,3.5700000000000003,4.37184,1.27512,4.554,0.7718400000000001,0.22512000000000001,0.804,3.6,1.05,3.75
2020-11-18 15:30:00,4.27872,1.24796,4.457,0.7555200000000001,0.22036000000000003,0.787,3.5232,1.0276,3.67,4.44192,1.29556,4.627,0.7555200000000001,0.22036000000000003,0.787,3.6864,1.0752,3.84
2020-11-18 16:00:00,4.3656,1.2732999999999999,4.5475,0.8136,0.2373,0.8475,3.552,1.036,3.7,4.5288,1.3209,4.7175,0.8136,0.2373,0.8475,3.7152000000000003,1.0836000000000001,3.87
2020-11-18 16:30:00,4.48992,1.30956,4.677,0.7555200000000001,0.22036000000000003,0.787,3.7344,1.0892,3.89,4.66272,1.35996,4.857,0.7555200000000001,0.22036000000000003,0.787,3.9072,1.1396,4.07
2020-11-18 17:00:00,4.79088,1.39734,4.9905,0.8164800000000001,0.23814000000000002,0.8505,3.9744,1.1592,4.14,4.97328,1.4505400000000002,5.1805,0.8164800000000001,0.23814000000000002,0.8505,4.1568,1.2124,4.33
2020-11-18 17:30:00,4.75536,1.38698,4.9535,0.79056,0.23058,0.8235,3.9648,1.1564,4.13,4.93776,1.44018,5.1435,0.79056,0.23058,0.8235,4.1472,1.2096,4.32
2020-11-18 18:00:00,4.73808,1.3819400000000002,4.9355,0.80208,0.23394,0.8355,3.936,1.148,4.1,4.91088,1.43234,5.1155,0.80208,0.23394,0.8355,4.1088000000000005,1.1984,4.28
2020-11-18 18:30:00,4.65648,1.3581400000000001,4.8505,0.78768,0.22974000000000003,0.8205,3.8688000000000002,1.1284,4.03,4.82928,1.40854,5.0305,0.78768,0.22974000000000003,0.8205,4.0416,1.1788,4.21
2020-11-18 19:00:00,4.5024,1.3132000000000001,4.69,0.7776000000000001,0.2268,0.81,3.7248,1.0864,3.88,4.6656,1.3608,4.86,0.7776000000000001,0.2268,0.81,3.888,1.134,4.05
2020-11-18 19:30:00,4.27152,1.24586,4.4495000000000005,0.7675200000000001,0.22386000000000003,0.7995,3.504,1.022,3.65,4.41552,1.28786,4.5995,0.7675200000000001,0.22386000000000003,0.7995,3.648,1.064,3.8
2020-11-18 20:00:00,4.1328,1.2054,4.305,0.7152000000000001,0.2086,0.745,3.4176,0.9968,3.56,4.2768,1.2474,4.455,0.7152000000000001,0.2086,0.745,3.5616,1.0388,3.71
2020-11-18 20:30:00,3.86832,1.12826,4.0295,0.7675200000000001,0.22386000000000003,0.7995,3.1008,0.9044000000000001,3.23,3.98352,1.16186,4.1495,0.7675200000000001,0.22386000000000003,0.7995,3.216,0.9380000000000001,3.35
2020-11-18 21:00:00,3.64608,1.06344,3.798,0.7852800000000001,0.22904000000000002,0.8180000000000001,2.8608000000000002,0.8344,2.98,3.76128,1.09704,3.918,0.7852800000000001,0.22904000000000002,0.8180000000000001,2.976,0.868,3.1
2020-11-18 21:30:00,3.43152,1.00086,3.5745,0.7915200000000001,0.23086,0.8245,2.64,0.77,2.75,3.55632,1.03726,3.7045,0.7915200000000001,0.23086,0.8245,2.7648,0.8064,2.88
2020-11-18 22:00:00,3.21936,0.93898,3.3535,0.8001600000000001,0.23338000000000003,0.8335,2.4192,0.7056,2.52,3.34416,0.97538,3.4835000000000003,0.8001600000000001,0.23338000000000003,0.8335,2.544,0.742,2.65
2020-11-18 22:30:00,3.02832,0.88326,3.1545,0.7627200000000001,0.22246000000000002,0.7945,2.2656,0.6608,2.36,3.15312,0.91966,3.2845,0.7627200000000001,0.22246000000000002,0.7945,2.3904,0.6972,2.49
2020-11-18 23:00:00,2.856,0.833,2.975,0.7824,0.22820000000000001,0.8150000000000001,2.0736,0.6048,2.16,2.9904,0.8722000000000001,3.115,0.7824,0.22820000000000001,0.8150000000000001,2.208,0.644,2.3
2020-11-18 23:30:00,2.65248,0.7736400000000001,2.763,0.7996800000000001,0.23324000000000003,0.833,1.8528,0.5404,1.9300000000000002,2.81568,0.8212400000000001,2.933,0.7996800000000001,0.23324000000000003,0.833,2.016,0.588,2.1
2020-11-19 00:00:00,2.5368,0.7399,2.6425,0.78,0.2275,0.8125,1.7568000000000001,0.5124000000000001,1.83,2.7,0.7875000000000001,2.8125,0.78,0.2275,0.8125,1.92,0.56,2.0
2020-11-19 00:30:00,2.48544,0.72492,2.589,0.80544,0.23492000000000002,0.839,1.6800000000000002,0.49,1.75,2.65824,0.77532,2.769,0.80544,0.23492000000000002,0.839,1.8528,0.5404,1.9300000000000002
2020-11-19 01:00:00,2.496,0.728,2.6,0.8160000000000001,0.23800000000000002,0.85,1.6800000000000002,0.49,1.75,2.6592000000000002,0.7756000000000001,2.77,0.8160000000000001,0.23800000000000002,0.85,1.8432,0.5376000000000001,1.92
2020-11-19 01:30:00,2.2968,0.6699,2.3925,0.8088000000000001,0.2359,0.8425,1.488,0.434,1.55,2.508,0.7315,2.6125,0.8088000000000001,0.2359,0.8425,1.6992,0.49560000000000004,1.77
2020-11-19 02:00:00,2.2632,0.6601,2.3575,0.804,0.23450000000000001,0.8375,1.4592,0.42560000000000003,1.52,2.4648,0.7189,2.5675,0.804,0.23450000000000001,0.8375,1.6608,0.4844,1.73
2020-11-19 02:30:00,2.24544,0.6549200000000001,2.339,0.80544,0.23492000000000002,0.839,1.44,0.42,1.5,2.43744,0.7109200000000001,2.539,0.80544,0.23492000000000002,0.839,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-11-19 03:00:00,2.31264,0.67452,2.409,0.8150400000000001,0.23772000000000001,0.849,1.4976,0.4368,1.56,2.49504,0.72772,2.599,0.8150400000000001,0.23772000000000001,0.849,1.6800000000000002,0.49,1.75
2020-11-19 03:30:00,2.3424,0.6832,2.44,0.8160000000000001,0.23800000000000002,0.85,1.5264,0.44520000000000004,1.5899999999999999,2.4864,0.7252000000000001,2.59,0.8160000000000001,0.23800000000000002,0.85,1.6703999999999999,0.4872,1.74
2020-11-19 04:00:00,2.34096,0.68278,2.4385,0.8049600000000001,0.23478000000000002,0.8385,1.536,0.448,1.6,2.40816,0.70238,2.5085,0.8049600000000001,0.23478000000000002,0.8385,1.6032000000000002,0.4676,1.67
2020-11-19 04:30:00,2.33136,0.67998,2.4285,0.7953600000000001,0.23198000000000002,0.8285,1.536,0.448,1.6,2.40816,0.70238,2.5085,0.7953600000000001,0.23198000000000002,0.8285,1.6128,0.47040000000000004,1.6800000000000002
2020-11-19 05:00:00,2.3568,0.6874,2.455,0.7248,0.2114,0.755,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.424,0.707,2.525,0.7248,0.2114,0.755,1.6992,0.49560000000000004,1.77
2020-11-19 05:30:00,2.41584,0.70462,2.5165,0.6590400000000001,0.19222,0.6865,1.7568000000000001,0.5124000000000001,1.83,2.49264,0.7270200000000001,2.5965,0.6590400000000001,0.19222,0.6865,1.8336000000000001,0.5348,1.9100000000000001
2020-11-19 06:00:00,2.5944000000000003,0.7567,2.7025,0.6456000000000001,0.1883,0.6725,1.9488,0.5684,2.03,2.6808,0.7819,2.7925,0.6456000000000001,0.1883,0.6725,2.0352,0.5936,2.12
2020-11-19 06:30:00,3.05904,0.8922200000000001,3.1865,0.5822400000000001,0.16982000000000003,0.6065,2.4768,0.7224,2.58,3.16464,0.9230200000000001,3.2965,0.5822400000000001,0.16982000000000003,0.6065,2.5824,0.7532,2.69
2020-11-19 07:00:00,3.53856,1.03208,3.686,0.55296,0.16128,0.5760000000000001,2.9856,0.8708,3.11,3.66336,1.06848,3.816,0.55296,0.16128,0.5760000000000001,3.1104,0.9072,3.24
2020-11-19 07:30:00,3.98496,1.16228,4.151,0.5481600000000001,0.15988000000000002,0.5710000000000001,3.4368,1.0024,3.58,4.11936,1.20148,4.291,0.5481600000000001,0.15988000000000002,0.5710000000000001,3.5712,1.0416,3.7199999999999998
2020-11-19 08:00:00,4.2571200000000005,1.24166,4.4345,0.46512000000000003,0.13566,0.48450000000000004,3.792,1.106,3.95,4.40112,1.28366,4.5845,0.46512000000000003,0.13566,0.48450000000000004,3.936,1.148,4.1
2020-11-19 08:30:00,4.38672,1.27946,4.5695,0.46032000000000006,0.13426000000000002,0.47950000000000004,3.9264,1.1452,4.09,4.54992,1.32706,4.7395,0.46032000000000006,0.13426000000000002,0.47950000000000004,4.0896,1.1928,4.26
2020-11-19 09:00:00,4.54272,1.32496,4.732,0.50112,0.14616,0.522,4.0416,1.1788,4.21,4.70592,1.37256,4.902,0.50112,0.14616,0.522,4.2048,1.2264,4.38
2020-11-19 09:30:00,4.62912,1.35016,4.822,0.56832,0.16576000000000002,0.592,4.0608,1.1844000000000001,4.23,4.79232,1.3977600000000001,4.992,0.56832,0.16576000000000002,0.592,4.224,1.232,4.4
2020-11-19 10:00:00,4.74672,1.38446,4.9445,0.5803200000000001,0.16926000000000002,0.6045,4.1664,1.2152,4.34,4.90992,1.43206,5.1145,0.5803200000000001,0.16926000000000002,0.6045,4.3296,1.2628,4.51
2020-11-19 10:30:00,4.59936,1.34148,4.791,0.55776,0.16268000000000002,0.581,4.0416,1.1788,4.21,4.77216,1.39188,4.971,0.55776,0.16268000000000002,0.581,4.2144,1.2292,4.39
2020-11-19 11:00:00,4.45152,1.29836,4.6370000000000005,0.52512,0.15316000000000002,0.547,3.9264,1.1452,4.09,4.62432,1.34876,4.817,0.52512,0.15316000000000002,0.547,4.0992,1.1956,4.27
2020-11-19 11:30:00,4.39488,1.28184,4.578,0.5644800000000001,0.16464,0.588,3.8304,1.1172,3.99,4.56768,1.33224,4.758,0.5644800000000001,0.16464,0.588,4.0032,1.1676,4.17
2020-11-19 12:00:00,4.4856,1.3083,4.6725,0.5592,0.1631,0.5825,3.9264,1.1452,4.09,4.6488,1.3559,4.8425,0.5592,0.1631,0.5825,4.0896,1.1928,4.26
2020-11-19 12:30:00,4.35744,1.27092,4.539,0.64224,0.18732000000000001,0.669,3.7152000000000003,1.0836000000000001,3.87,4.53024,1.32132,4.719,0.64224,0.18732000000000001,0.669,3.888,1.134,4.05
2020-11-19 13:00:00,4.25184,1.2401200000000001,4.429,0.6326400000000001,0.18452000000000002,0.659,3.6192,1.0556,3.77,4.41504,1.28772,4.599,0.6326400000000001,0.18452000000000002,0.659,3.7824,1.1032,3.94
2020-11-19 13:30:00,4.1712,1.2166000000000001,4.345,0.5904,0.17220000000000002,0.615,3.5808,1.0444,3.73,4.3344000000000005,1.2642,4.515,0.5904,0.17220000000000002,0.615,3.7439999999999998,1.092,3.9
2020-11-19 14:00:00,4.12752,1.20386,4.2995,0.6043200000000001,0.17626000000000003,0.6295000000000001,3.5232,1.0276,3.67,4.29072,1.25146,4.4695,0.6043200000000001,0.17626000000000003,0.6295000000000001,3.6864,1.0752,3.84
2020-11-19 14:30:00,4.25376,1.24068,4.431,0.48096000000000005,0.14028000000000002,0.501,3.7728,1.1004,3.93,4.41696,1.28828,4.601,0.48096000000000005,0.14028000000000002,0.501,3.936,1.148,4.1
2020-11-19 15:00:00,4.29216,1.25188,4.471,0.45216000000000006,0.13188,0.47100000000000003,3.84,1.12,4.0,4.45536,1.29948,4.641,0.45216000000000006,0.13188,0.47100000000000003,4.0032,1.1676,4.17
2020-11-19 15:30:00,4.33008,1.26294,4.5105,0.49968000000000007,0.14574,0.5205000000000001,3.8304,1.1172,3.99,4.50288,1.31334,4.6905,0.49968000000000007,0.14574,0.5205000000000001,4.0032,1.1676,4.17
2020-11-19 16:00:00,4.4832,1.3076,4.67,0.47040000000000004,0.13720000000000002,0.49,4.0128,1.1703999999999999,4.18,4.6464,1.3552,4.84,0.47040000000000004,0.13720000000000002,0.49,4.176,1.218,4.35
2020-11-19 16:30:00,4.77984,1.39412,4.979,0.48864,0.14252,0.509,4.2912,1.2516,4.47,4.95264,1.44452,5.159,0.48864,0.14252,0.509,4.464,1.302,4.65
2020-11-19 17:00:00,4.9968,1.4574,5.205,0.456,0.133,0.47500000000000003,4.5408,1.3244,4.73,5.1696,1.5078,5.385,0.456,0.133,0.47500000000000003,4.7136,1.3748,4.91
2020-11-19 17:30:00,5.05152,1.47336,5.2620000000000005,0.40512000000000004,0.11816000000000002,0.422,4.6464,1.3552,4.84,5.19552,1.51536,5.412,0.40512000000000004,0.11816000000000002,0.422,4.7904,1.3972,4.99
2020-11-19 18:00:00,5.03616,1.46888,5.246,0.40896000000000005,0.11928000000000001,0.426,4.6272,1.3496000000000001,4.82,5.18976,1.51368,5.406,0.40896000000000005,0.11928000000000001,0.426,4.7808,1.3944,4.98
2020-11-19 18:30:00,4.86144,1.41792,5.064,0.39744,0.11592000000000001,0.41400000000000003,4.464,1.302,4.65,5.03424,1.46832,5.244,0.39744,0.11592000000000001,0.41400000000000003,4.6368,1.3524,4.83
2020-11-19 19:00:00,4.72272,1.3774600000000001,4.9195,0.42192,0.12306000000000002,0.4395,4.3008,1.2544,4.48,4.85712,1.41666,5.0595,0.42192,0.12306000000000002,0.4395,4.4352,1.2936,4.62
2020-11-19 19:30:00,4.55424,1.32832,4.744,0.41664,0.12152,0.434,4.1376,1.2068,4.31,4.61184,1.34512,4.804,0.41664,0.12152,0.434,4.1952,1.2236,4.37
2020-11-19 20:00:00,4.37952,1.27736,4.562,0.42432000000000003,0.12376000000000001,0.442,3.9552,1.1536,4.12,4.42752,1.29136,4.612,0.42432000000000003,0.12376000000000001,0.442,4.0032,1.1676,4.17
2020-11-19 20:30:00,4.03104,1.17572,4.199,0.45984,0.13412000000000002,0.47900000000000004,3.5712,1.0416,3.7199999999999998,4.09824,1.19532,4.269,0.45984,0.13412000000000002,0.47900000000000004,3.6384,1.0612,3.79
2020-11-19 21:00:00,3.89952,1.13736,4.062,0.44352,0.12936,0.462,3.456,1.008,3.6,3.96672,1.15696,4.132,0.44352,0.12936,0.462,3.5232,1.0276,3.67
2020-11-19 21:30:00,3.68736,1.07548,3.841,0.41376,0.12068000000000001,0.431,3.2736,0.9548000000000001,3.41,3.75456,1.09508,3.911,0.41376,0.12068000000000001,0.431,3.3407999999999998,0.9744,3.48
2020-11-19 22:00:00,3.49776,1.02018,3.6435,0.40656000000000003,0.11858,0.42350000000000004,3.0912,0.9016000000000001,3.22,3.58416,1.04538,3.7335000000000003,0.40656000000000003,0.11858,0.42350000000000004,3.1776,0.9268000000000001,3.31
2020-11-19 22:30:00,3.22656,0.94108,3.3609999999999998,0.40416,0.11788000000000001,0.421,2.8224,0.8232,2.94,3.31296,0.96628,3.451,0.40416,0.11788000000000001,0.421,2.9088000000000003,0.8484,3.03
2020-11-19 23:00:00,3.0192,0.8806,3.145,0.39840000000000003,0.11620000000000001,0.41500000000000004,2.6208,0.7644000000000001,2.73,3.1152,0.9086000000000001,3.245,0.39840000000000003,0.11620000000000001,0.41500000000000004,2.7168,0.7924,2.83
2020-11-19 23:30:00,2.86416,0.8353800000000001,2.9835000000000003,0.41616000000000003,0.12138000000000002,0.4335,2.448,0.714,2.55,2.96976,0.8661800000000001,3.0935,0.41616000000000003,0.12138000000000002,0.4335,2.5536,0.7448,2.66
2020-11-20 00:00:00,2.66832,0.7782600000000001,2.7795,0.42192,0.12306000000000002,0.4395,2.2464,0.6552,2.34,2.78352,0.81186,2.8995,0.42192,0.12306000000000002,0.4395,2.3616,0.6888000000000001,2.46
2020-11-20 00:30:00,2.66928,0.77854,2.7805,0.41328000000000004,0.12054000000000001,0.4305,2.2560000000000002,0.658,2.35,2.77488,0.8093400000000001,2.8905000000000003,0.41328000000000004,0.12054000000000001,0.4305,2.3616,0.6888000000000001,2.46
2020-11-20 01:00:00,2.66688,0.7778400000000001,2.778,0.41088,0.11984000000000002,0.428,2.2560000000000002,0.658,2.35,2.77248,0.80864,2.888,0.41088,0.11984000000000002,0.428,2.3616,0.6888000000000001,2.46
2020-11-20 01:30:00,2.652,0.7735000000000001,2.7625,0.4248,0.12390000000000001,0.4425,2.2272,0.6496000000000001,2.32,2.7672,0.8071,2.8825000000000003,0.4248,0.12390000000000001,0.4425,2.3424,0.6832,2.44
2020-11-20 02:00:00,2.6059200000000002,0.7600600000000001,2.7145,0.41712000000000005,0.12166,0.4345,2.1888,0.6384000000000001,2.2800000000000002,2.71152,0.7908600000000001,2.8245,0.41712000000000005,0.12166,0.4345,2.2944,0.6692,2.39
2020-11-20 02:30:00,2.616,0.763,2.725,0.4272,0.1246,0.445,2.1888,0.6384000000000001,2.2800000000000002,2.7312000000000003,0.7966000000000001,2.8449999999999998,0.4272,0.1246,0.445,2.304,0.672,2.4
2020-11-20 03:00:00,2.56992,0.7495600000000001,2.677,0.41952000000000006,0.12236000000000001,0.437,2.1504,0.6272,2.24,2.66592,0.77756,2.777,0.41952000000000006,0.12236000000000001,0.437,2.2464,0.6552,2.34
2020-11-20 03:30:00,2.60544,0.75992,2.714,0.42624,0.12432000000000001,0.444,2.1792,0.6356,2.27,2.70144,0.7879200000000001,2.814,0.42624,0.12432000000000001,0.444,2.2752,0.6636000000000001,2.37
2020-11-20 04:00:00,2.54544,0.7424200000000001,2.6515,0.42384000000000005,0.12362000000000001,0.4415,2.1216,0.6188,2.21,2.6414400000000002,0.7704200000000001,2.7515,0.42384000000000005,0.12362000000000001,0.4415,2.2176,0.6468,2.31
2020-11-20 04:30:00,2.57904,0.7522200000000001,2.6865,0.42864,0.12502000000000002,0.4465,2.1504,0.6272,2.24,2.68464,0.78302,2.7965,0.42864,0.12502000000000002,0.4465,2.2560000000000002,0.658,2.35
2020-11-20 05:00:00,2.59056,0.75558,2.6985,0.43056000000000005,0.12558,0.4485,2.16,0.63,2.25,2.69616,0.7863800000000001,2.8085,0.43056000000000005,0.12558,0.4485,2.2656,0.6608,2.36
2020-11-20 05:30:00,2.68464,0.78302,2.7965,0.43824,0.12782000000000002,0.4565,2.2464,0.6552,2.34,2.79984,0.81662,2.9165,0.43824,0.12782000000000002,0.4565,2.3616,0.6888000000000001,2.46
2020-11-20 06:00:00,2.8032,0.8176,2.92,0.44160000000000005,0.1288,0.46,2.3616,0.6888000000000001,2.46,2.9088000000000003,0.8484,3.03,0.44160000000000005,0.1288,0.46,2.4672,0.7196,2.5700000000000003
2020-11-20 06:30:00,3.25152,0.9483600000000001,3.387,0.47712000000000004,0.13916,0.497,2.7744,0.8092,2.89,3.36672,0.98196,3.507,0.47712000000000004,0.13916,0.497,2.8896,0.8428,3.01
2020-11-20 07:00:00,3.732,1.0885,3.8875,0.4776,0.1393,0.4975,3.2544,0.9492,3.39,3.8568,1.1249,4.0175,0.4776,0.1393,0.4975,3.3792,0.9856,3.52
2020-11-20 07:30:00,4.20384,1.22612,4.379,0.49824,0.14532,0.519,3.7056,1.0808,3.86,4.33824,1.26532,4.519,0.49824,0.14532,0.519,3.84,1.12,4.0
2020-11-20 08:00:00,4.35024,1.26882,4.5315,0.48144000000000003,0.14042000000000002,0.5015000000000001,3.8688000000000002,1.1284,4.03,4.4942400000000005,1.31082,4.6815,0.48144000000000003,0.14042000000000002,0.5015000000000001,4.0128,1.1703999999999999,4.18
2020-11-20 08:30:00,4.5552,1.3286,4.745,0.4944,0.1442,0.515,4.0608,1.1844000000000001,4.23,4.7184,1.3762,4.915,0.4944,0.1442,0.515,4.224,1.232,4.4
2020-11-20 09:00:00,4.69536,1.36948,4.891,0.50976,0.14868,0.531,4.1856,1.2208,4.36,4.85856,1.4170800000000001,5.061,0.50976,0.14868,0.531,4.3488,1.2684,4.53
2020-11-20 09:30:00,4.6488,1.3559,4.8425,0.5112,0.1491,0.5325,4.1376,1.2068,4.31,4.8216,1.4062999999999999,5.0225,0.5112,0.1491,0.5325,4.3104,1.2572,4.49
2020-11-20 10:00:00,4.75584,1.38712,4.954,0.49344000000000005,0.14392000000000002,0.514,4.2624,1.2432,4.44,4.91904,1.43472,5.124,0.49344000000000005,0.14392000000000002,0.514,4.4256,1.2908,4.61
2020-11-20 10:30:00,4.68144,1.36542,4.8765,0.51504,0.15022000000000002,0.5365,4.1664,1.2152,4.34,4.83504,1.41022,5.0365,0.51504,0.15022000000000002,0.5365,4.32,1.26,4.5
2020-11-20 11:00:00,4.69008,1.36794,4.8855,0.5908800000000001,0.17234000000000002,0.6155,4.0992,1.1956,4.27,4.85328,1.41554,5.0555,0.5908800000000001,0.17234000000000002,0.6155,4.2624,1.2432,4.44
2020-11-20 11:30:00,4.6464,1.3552,4.84,0.6144000000000001,0.1792,0.64,4.032,1.176,4.2,4.8192,1.4056,5.02,0.6144000000000001,0.1792,0.64,4.2048,1.2264,4.38
2020-11-20 12:00:00,4.764,1.3895,4.9625,0.6744,0.1967,0.7025,4.0896,1.1928,4.26,4.9272,1.4371,5.1325,0.6744,0.1967,0.7025,4.2528,1.2404,4.43
2020-11-20 12:30:00,4.65168,1.35674,4.8455,0.6580800000000001,0.19194000000000003,0.6855,3.9936,1.1648,4.16,4.8148800000000005,1.40434,5.0155,0.6580800000000001,0.19194000000000003,0.6855,4.1568,1.2124,4.33
2020-11-20 13:00:00,4.68672,1.36696,4.882,0.6163200000000001,0.17976,0.642,4.0704,1.1872,4.24,4.84992,1.41456,5.052,0.6163200000000001,0.17976,0.642,4.2336,1.2348,4.41
2020-11-20 13:30:00,4.60656,1.34358,4.7985,0.56496,0.16478,0.5885,4.0416,1.1788,4.21,4.7793600000000005,1.39398,4.9785,0.56496,0.16478,0.5885,4.2144,1.2292,4.39
2020-11-20 14:00:00,4.59504,1.34022,4.7865,0.55344,0.16142,0.5765,4.0416,1.1788,4.21,4.75824,1.38782,4.9565,0.55344,0.16142,0.5765,4.2048,1.2264,4.38
2020-11-20 14:30:00,4.48656,1.30858,4.6735,0.55056,0.16058,0.5735,3.936,1.148,4.1,4.64976,1.3561800000000002,4.8435,0.55056,0.16058,0.5735,4.0992,1.1956,4.27
2020-11-20 15:00:00,4.46928,1.30354,4.6555,0.58128,0.16954000000000002,0.6055,3.888,1.134,4.05,4.63248,1.35114,4.8255,0.58128,0.16954000000000002,0.6055,4.0512,1.1816,4.22
2020-11-20 15:30:00,4.40256,1.2840799999999999,4.586,0.59136,0.17248000000000002,0.616,3.8112,1.1116,3.9699999999999998,4.56576,1.33168,4.756,0.59136,0.17248000000000002,0.616,3.9744,1.1592,4.14
2020-11-20 16:00:00,4.52112,1.31866,4.7095,0.57552,0.16786,0.5995,3.9455999999999998,1.1508,4.11,4.67472,1.36346,4.8695,0.57552,0.16786,0.5995,4.0992,1.1956,4.27
2020-11-20 16:30:00,4.65936,1.35898,4.8535,0.6369600000000001,0.18578000000000003,0.6635,4.0224,1.1732,4.19,4.83216,1.40938,5.0335,0.6369600000000001,0.18578000000000003,0.6635,4.1952,1.2236,4.37
2020-11-20 17:00:00,4.72224,1.37732,4.9190000000000005,0.6326400000000001,0.18452000000000002,0.659,4.0896,1.1928,4.26,4.89504,1.42772,5.099,0.6326400000000001,0.18452000000000002,0.659,4.2624,1.2432,4.44
2020-11-20 17:30:00,4.7500800000000005,1.38544,4.948,0.65088,0.18984,0.678,4.0992,1.1956,4.27,4.82688,1.40784,5.028,0.65088,0.18984,0.678,4.176,1.218,4.35
2020-11-20 18:00:00,4.76208,1.38894,4.9605,0.66288,0.19334,0.6905,4.0992,1.1956,4.27,4.83888,1.41134,5.0405,0.66288,0.19334,0.6905,4.176,1.218,4.35
2020-11-20 18:30:00,4.572,1.3335,4.7625,0.6456000000000001,0.1883,0.6725,3.9264,1.1452,4.09,4.6488,1.3559,4.8425,0.6456000000000001,0.1883,0.6725,4.0032,1.1676,4.17
2020-11-20 19:00:00,4.5307200000000005,1.32146,4.7195,0.61392,0.17906000000000002,0.6395000000000001,3.9168000000000003,1.1424,4.08,4.59792,1.3410600000000001,4.7895,0.61392,0.17906000000000002,0.6395000000000001,3.984,1.162,4.15
2020-11-20 19:30:00,4.2744,1.2467,4.4525,0.6072000000000001,0.1771,0.6325000000000001,3.6672000000000002,1.0696,3.8200000000000003,4.332,1.2635,4.5125,0.6072000000000001,0.1771,0.6325000000000001,3.7248,1.0864,3.88
2020-11-20 20:00:00,4.0536,1.1823000000000001,4.2225,0.6936,0.2023,0.7225,3.36,0.98,3.5,4.1208,1.2019,4.2925,0.6936,0.2023,0.7225,3.4272,0.9996,3.5700000000000003
2020-11-20 20:30:00,3.80256,1.10908,3.961,0.7113600000000001,0.20748000000000003,0.741,3.0912,0.9016000000000001,3.22,3.87936,1.13148,4.041,0.7113600000000001,0.20748000000000003,0.741,3.168,0.924,3.3
2020-11-20 21:00:00,3.61296,1.05378,3.7635,0.70416,0.20538,0.7335,2.9088000000000003,0.8484,3.03,3.7089600000000003,1.08178,3.8635,0.70416,0.20538,0.7335,3.0048,0.8764000000000001,3.13
2020-11-20 21:30:00,3.3945600000000002,0.9900800000000001,3.536,0.6681600000000001,0.19488000000000003,0.6960000000000001,2.7264,0.7952,2.84,3.49056,1.01808,3.636,0.6681600000000001,0.19488000000000003,0.6960000000000001,2.8224,0.8232,2.94
2020-11-20 22:00:00,3.23088,0.9423400000000001,3.3655,0.7540800000000001,0.21994000000000002,0.7855000000000001,2.4768,0.7224,2.58,3.35568,0.97874,3.4955,0.7540800000000001,0.21994000000000002,0.7855000000000001,2.6016,0.7588,2.71
2020-11-20 22:30:00,2.9620800000000003,0.86394,3.0855,0.74448,0.21714000000000003,0.7755000000000001,2.2176,0.6468,2.31,3.1156800000000002,0.9087400000000001,3.2455,0.74448,0.21714000000000003,0.7755000000000001,2.3712,0.6916,2.47
2020-11-20 23:00:00,2.8555200000000003,0.83286,2.9745,0.6475200000000001,0.18886000000000003,0.6745,2.208,0.644,2.3,3.01872,0.88046,3.1445,0.6475200000000001,0.18886000000000003,0.6745,2.3712,0.6916,2.47
2020-11-20 23:30:00,2.6664,0.7777000000000001,2.7775,0.6984,0.20370000000000002,0.7275,1.968,0.5740000000000001,2.05,2.8296,0.8253,2.9475,0.6984,0.20370000000000002,0.7275,2.1312,0.6216,2.22
2020-11-21 00:00:00,2.51328,0.73304,2.618,0.63168,0.18424000000000001,0.658,1.8816000000000002,0.5488000000000001,1.96,2.68608,0.78344,2.798,0.63168,0.18424000000000001,0.658,2.0544000000000002,0.5992000000000001,2.14
2020-11-21 00:30:00,2.42544,0.70742,2.5265,0.66864,0.19502000000000003,0.6965,1.7568000000000001,0.5124000000000001,1.83,2.48304,0.7242200000000001,2.5865,0.66864,0.19502000000000003,0.6965,1.8144,0.5292,1.8900000000000001
2020-11-21 01:00:00,2.47824,0.72282,2.5815,0.67344,0.19642,0.7015,1.8048000000000002,0.5264,1.88,2.52624,0.73682,2.6315,0.67344,0.19642,0.7015,1.8528,0.5404,1.9300000000000002
2020-11-21 01:30:00,2.37744,0.69342,2.4765,0.64944,0.18942,0.6765,1.728,0.504,1.8,2.4638400000000003,0.71862,2.5665,0.64944,0.18942,0.6765,1.8144,0.5292,1.8900000000000001
2020-11-21 02:00:00,2.32752,0.67886,2.4245,0.63792,0.18606,0.6645,1.6896,0.4928,1.76,2.50992,0.73206,2.6145,0.63792,0.18606,0.6645,1.8719999999999999,0.546,1.9500000000000002
2020-11-21 02:30:00,2.2752,0.6636000000000001,2.37,0.7584000000000001,0.2212,0.79,1.5168,0.4424,1.58,2.4576000000000002,0.7168,2.56,0.7584000000000001,0.2212,0.79,1.6992,0.49560000000000004,1.77
2020-11-21 03:00:00,2.25408,0.65744,2.348,0.73728,0.21504,0.768,1.5168,0.4424,1.58,2.43648,0.71064,2.5380000000000003,0.73728,0.21504,0.768,1.6992,0.49560000000000004,1.77
2020-11-21 03:30:00,2.25696,0.6582800000000001,2.351,0.74016,0.21588000000000002,0.771,1.5168,0.4424,1.58,2.33376,0.6806800000000001,2.431,0.74016,0.21588000000000002,0.771,1.5936,0.46480000000000005,1.6600000000000001
2020-11-21 04:00:00,2.2439999999999998,0.6545000000000001,2.3375,0.6984,0.20370000000000002,0.7275,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.2824,0.6657000000000001,2.3775,0.6984,0.20370000000000002,0.7275,1.584,0.462,1.65
2020-11-21 04:30:00,2.18688,0.6378400000000001,2.278,0.73728,0.21504,0.768,1.4496,0.4228,1.51,2.23488,0.6518400000000001,2.328,0.73728,0.21504,0.768,1.4976,0.4368,1.56
2020-11-21 05:00:00,2.196,0.6405000000000001,2.2875,0.804,0.23450000000000001,0.8375,1.392,0.406,1.45,2.2439999999999998,0.6545000000000001,2.3375,0.804,0.23450000000000001,0.8375,1.44,0.42,1.5
2020-11-21 05:30:00,2.25168,0.6567400000000001,2.3455,0.7348800000000001,0.21434000000000003,0.7655000000000001,1.5168,0.4424,1.58,2.29008,0.6679400000000001,2.3855,0.7348800000000001,0.21434000000000003,0.7655000000000001,1.5552000000000001,0.4536,1.62
2020-11-21 06:00:00,2.31312,0.67466,2.4095,0.6907200000000001,0.20146000000000003,0.7195,1.6224,0.4732,1.69,2.38032,0.6942600000000001,2.4795,0.6907200000000001,0.20146000000000003,0.7195,1.6896,0.4928,1.76
2020-11-21 06:30:00,2.43312,0.7096600000000001,2.5345,0.71472,0.20846,0.7445,1.7184,0.5012,1.79,2.50992,0.73206,2.6145,0.71472,0.20846,0.7445,1.7952,0.5236000000000001,1.87
2020-11-21 07:00:00,2.6448,0.7714000000000001,2.755,0.6000000000000001,0.17500000000000002,0.625,2.0448,0.5964,2.13,2.7119999999999997,0.791,2.825,0.6000000000000001,0.17500000000000002,0.625,2.112,0.616,2.2
2020-11-21 07:30:00,2.84736,0.8304800000000001,2.966,0.60096,0.17528000000000002,0.626,2.2464,0.6552,2.34,2.93376,0.8556800000000001,3.056,0.60096,0.17528000000000002,0.626,2.3328,0.6804,2.43
2020-11-21 08:00:00,3.10464,0.9055200000000001,3.234,0.54144,0.15792,0.5640000000000001,2.5632,0.7476,2.67,3.20064,0.9335200000000001,3.334,0.54144,0.15792,0.5640000000000001,2.6592000000000002,0.7756000000000001,2.77
2020-11-21 08:30:00,3.21792,0.9385600000000001,3.352,0.55872,0.16296000000000002,0.582,2.6592000000000002,0.7756000000000001,2.77,3.3235200000000003,0.9693600000000001,3.462,0.55872,0.16296000000000002,0.582,2.7648,0.8064,2.88
2020-11-21 09:00:00,3.34224,0.9748200000000001,3.4815,0.56784,0.16562000000000002,0.5915,2.7744,0.8092,2.89,3.4478400000000002,1.00562,3.5915,0.56784,0.16562000000000002,0.5915,2.88,0.84,3.0
2020-11-21 09:30:00,3.36384,0.9811200000000001,3.504,0.57984,0.16912000000000002,0.604,2.784,0.812,2.9,3.47904,1.01472,3.624,0.57984,0.16912000000000002,0.604,2.8992,0.8456,3.02
2020-11-21 10:00:00,3.5568,1.0374,3.705,0.5904,0.17220000000000002,0.615,2.9664,0.8652000000000001,3.09,3.6816,1.0738,3.835,0.5904,0.17220000000000002,0.615,3.0912,0.9016000000000001,3.22
2020-11-21 10:30:00,3.56928,1.04104,3.718,0.6796800000000001,0.19824000000000003,0.708,2.8896,0.8428,3.01,3.7036800000000003,1.08024,3.858,0.6796800000000001,0.19824000000000003,0.708,3.024,0.882,3.15
2020-11-21 11:00:00,3.50832,1.02326,3.6545,0.73392,0.21406000000000003,0.7645000000000001,2.7744,0.8092,2.89,3.64272,1.06246,3.7945,0.73392,0.21406000000000003,0.7645000000000001,2.9088000000000003,0.8484,3.03
2020-11-21 11:30:00,3.50544,1.02242,3.6515,0.7022400000000001,0.20482000000000003,0.7315,2.8032,0.8176,2.92,3.63024,1.05882,3.7815000000000003,0.7022400000000001,0.20482000000000003,0.7315,2.928,0.854,3.05
2020-11-21 12:00:00,3.60336,1.05098,3.7535,0.6561600000000001,0.19138000000000002,0.6835,2.9472,0.8596,3.07,3.71856,1.08458,3.8735,0.6561600000000001,0.19138000000000002,0.6835,3.0624,0.8932,3.19
2020-11-21 12:30:00,3.55488,1.03684,3.7030000000000003,0.63648,0.18564000000000003,0.663,2.9184,0.8512000000000001,3.04,3.67008,1.07044,3.823,0.63648,0.18564000000000003,0.663,3.0336,0.8848,3.16
2020-11-21 13:00:00,3.57408,1.04244,3.723,0.73248,0.21364000000000002,0.763,2.8416,0.8288000000000001,2.96,3.68928,1.07604,3.843,0.73248,0.21364000000000002,0.763,2.9568000000000003,0.8624,3.08
2020-11-21 13:30:00,3.57552,1.04286,3.7245,0.6859200000000001,0.20006000000000002,0.7145,2.8896,0.8428,3.01,3.6907200000000002,1.07646,3.8445,0.6859200000000001,0.20006000000000002,0.7145,3.0048,0.8764000000000001,3.13
2020-11-21 14:00:00,3.4540800000000003,1.00744,3.598,0.6028800000000001,0.17584000000000002,0.628,2.8512,0.8316,2.9699999999999998,3.55968,1.03824,3.708,0.6028800000000001,0.17584000000000002,0.628,2.9568000000000003,0.8624,3.08
2020-11-21 14:30:00,3.2817600000000002,0.95718,3.4185,0.65136,0.18998,0.6785,2.6304,0.7672,2.74,3.39696,0.9907800000000001,3.5385,0.65136,0.18998,0.6785,2.7456,0.8008000000000001,2.86
2020-11-21 15:00:00,3.29616,0.9613800000000001,3.4335,0.66576,0.19418000000000002,0.6935,2.6304,0.7672,2.74,3.41136,0.9949800000000001,3.5535,0.66576,0.19418000000000002,0.6935,2.7456,0.8008000000000001,2.86
2020-11-21 15:30:00,3.2688,0.9534,3.4050000000000002,0.6384000000000001,0.1862,0.665,2.6304,0.7672,2.74,3.384,0.987,3.525,0.6384000000000001,0.1862,0.665,2.7456,0.8008000000000001,2.86
2020-11-21 16:00:00,3.38016,0.9858800000000001,3.521,0.61536,0.17948000000000003,0.641,2.7648,0.8064,2.88,3.49536,1.01948,3.641,0.61536,0.17948000000000003,0.641,2.88,0.84,3.0
2020-11-21 16:30:00,3.56352,1.03936,3.7119999999999997,0.66432,0.19376000000000002,0.6920000000000001,2.8992,0.8456,3.02,3.68832,1.07576,3.842,0.66432,0.19376000000000002,0.6920000000000001,3.024,0.882,3.15
2020-11-21 17:00:00,3.9216,1.1438,4.085,0.6768000000000001,0.19740000000000002,0.705,3.2448,0.9464,3.38,4.056,1.183,4.225,0.6768000000000001,0.19740000000000002,0.705,3.3792,0.9856,3.52
2020-11-21 17:30:00,4.19088,1.22234,4.3655,0.7156800000000001,0.20874,0.7455,3.4752,1.0136,3.62,4.33488,1.26434,4.5155,0.7156800000000001,0.20874,0.7455,3.6192,1.0556,3.77
2020-11-21 18:00:00,4.18752,1.22136,4.362,0.70272,0.20496,0.732,3.4848,1.0164,3.63,4.34112,1.26616,4.522,0.70272,0.20496,0.732,3.6384,1.0612,3.79
2020-11-21 18:30:00,4.1112,1.1991,4.2825,0.6648000000000001,0.19390000000000002,0.6925,3.4464,1.0052,3.59,4.2552,1.2411,4.4325,0.6648000000000001,0.19390000000000002,0.6925,3.5904,1.0472,3.74
2020-11-21 19:00:00,3.97056,1.15808,4.136,0.6489600000000001,0.18928,0.676,3.3216,0.9688,3.46,4.03776,1.17768,4.206,0.6489600000000001,0.18928,0.676,3.3888,0.9884000000000001,3.5300000000000002
2020-11-21 19:30:00,3.78912,1.10516,3.947,0.6307200000000001,0.18396,0.657,3.1584,0.9212,3.29,3.87552,1.13036,4.037,0.6307200000000001,0.18396,0.657,3.2448,0.9464,3.38
2020-11-21 20:00:00,3.6556800000000003,1.06624,3.808,0.6796800000000001,0.19824000000000003,0.708,2.976,0.868,3.1,3.74208,1.09144,3.898,0.6796800000000001,0.19824000000000003,0.708,3.0624,0.8932,3.19
2020-11-21 20:30:00,3.46128,1.00954,3.6055,0.5908800000000001,0.17234000000000002,0.6155,2.8704,0.8372,2.99,3.5668800000000003,1.04034,3.7155,0.5908800000000001,0.17234000000000002,0.6155,2.976,0.868,3.1
2020-11-21 21:00:00,3.32112,0.9686600000000001,3.4595000000000002,0.53712,0.15666000000000002,0.5595,2.784,0.812,2.9,3.4363200000000003,1.00226,3.5795,0.53712,0.15666000000000002,0.5595,2.8992,0.8456,3.02
2020-11-21 21:30:00,3.13632,0.9147600000000001,3.267,0.48672000000000004,0.14196,0.507,2.6496,0.7728,2.76,3.26112,0.9511600000000001,3.3970000000000002,0.48672000000000004,0.14196,0.507,2.7744,0.8092,2.89
2020-11-21 22:00:00,3.06432,0.8937600000000001,3.192,0.50112,0.14616,0.522,2.5632,0.7476,2.67,3.18912,0.9301600000000001,3.322,0.50112,0.14616,0.522,2.688,0.784,2.8
2020-11-21 22:30:00,2.84016,0.8283800000000001,2.9585,0.5169600000000001,0.15078000000000003,0.5385,2.3232,0.6776,2.42,2.9745600000000003,0.86758,3.0985,0.5169600000000001,0.15078000000000003,0.5385,2.4576000000000002,0.7168,2.56
2020-11-21 23:00:00,2.7249600000000003,0.79478,2.8385,0.5169600000000001,0.15078000000000003,0.5385,2.208,0.644,2.3,2.86896,0.8367800000000001,2.9885,0.5169600000000001,0.15078000000000003,0.5385,2.352,0.686,2.45
2020-11-21 23:30:00,2.616,0.763,2.725,0.4752,0.1386,0.495,2.1408,0.6244000000000001,2.23,2.76,0.805,2.875,0.4752,0.1386,0.495,2.2848,0.6664,2.38
2020-11-22 00:00:00,2.4792,0.7231000000000001,2.5825,0.4536,0.1323,0.47250000000000003,2.0256,0.5908,2.11,2.6328,0.7679,2.7425,0.4536,0.1323,0.47250000000000003,2.1792,0.6356,2.27
2020-11-22 00:30:00,2.3923200000000002,0.69776,2.492,0.43392000000000003,0.12656,0.452,1.9584000000000001,0.5712,2.04,2.55552,0.74536,2.662,0.43392000000000003,0.12656,0.452,2.1216,0.6188,2.21
2020-11-22 01:00:00,2.41776,0.70518,2.5185,0.45936000000000005,0.13398000000000002,0.47850000000000004,1.9584000000000001,0.5712,2.04,2.58096,0.7527800000000001,2.6885,0.45936000000000005,0.13398000000000002,0.47850000000000004,2.1216,0.6188,2.21
2020-11-22 01:30:00,2.37168,0.69174,2.4705,0.44208000000000003,0.12894,0.4605,1.9296000000000002,0.5628000000000001,2.01,2.5348800000000002,0.7393400000000001,2.6405000000000003,0.44208000000000003,0.12894,0.4605,2.0928,0.6104,2.18
2020-11-22 02:00:00,2.34192,0.68306,2.4395,0.44112,0.12866000000000002,0.4595,1.9008,0.5544,1.98,2.50512,0.7306600000000001,2.6095,0.44112,0.12866000000000002,0.4595,2.064,0.602,2.15
2020-11-22 02:30:00,2.30688,0.6728400000000001,2.403,0.46368000000000004,0.13524,0.483,1.8432,0.5376000000000001,1.92,2.4700800000000003,0.7204400000000001,2.573,0.46368000000000004,0.13524,0.483,2.0064,0.5852,2.09
2020-11-22 03:00:00,2.26944,0.6619200000000001,2.364,0.44544000000000006,0.12992,0.464,1.824,0.532,1.9,2.42304,0.70672,2.524,0.44544000000000006,0.12992,0.464,1.9776,0.5768,2.06
2020-11-22 03:30:00,2.30064,0.6710200000000001,2.3965,0.43824,0.12782000000000002,0.4565,1.8624,0.5432,1.94,2.44464,0.7130200000000001,2.5465,0.43824,0.12782000000000002,0.4565,2.0064,0.5852,2.09
2020-11-22 04:00:00,2.22144,0.64792,2.314,0.43584000000000006,0.12712,0.454,1.7856,0.5208,1.8599999999999999,2.39424,0.69832,2.4939999999999998,0.43584000000000006,0.12712,0.454,1.9584000000000001,0.5712,2.04
2020-11-22 04:30:00,2.2104,0.6447,2.3025,0.4344,0.1267,0.4525,1.776,0.518,1.85,2.3736,0.6923,2.4725,0.4344,0.1267,0.4525,1.9392,0.5656,2.02
2020-11-22 05:00:00,2.1984,0.6412,2.29,0.47040000000000004,0.13720000000000002,0.49,1.728,0.504,1.8,2.3712,0.6916,2.47,0.47040000000000004,0.13720000000000002,0.49,1.9008,0.5544,1.98
2020-11-22 05:30:00,2.23488,0.6518400000000001,2.328,0.46848000000000006,0.13664,0.488,1.7664,0.5152,1.8399999999999999,2.40768,0.7022400000000001,2.508,0.46848000000000006,0.13664,0.488,1.9392,0.5656,2.02
2020-11-22 06:00:00,2.29728,0.6700400000000001,2.393,0.49248000000000003,0.14364000000000002,0.513,1.8048000000000002,0.5264,1.88,2.4700800000000003,0.7204400000000001,2.573,0.49248000000000003,0.14364000000000002,0.513,1.9776,0.5768,2.06
2020-11-22 06:30:00,2.44272,0.7124600000000001,2.5445,0.42672000000000004,0.12446000000000002,0.4445,2.016,0.588,2.1,2.49072,0.7264600000000001,2.5945,0.42672000000000004,0.12446000000000002,0.4445,2.064,0.602,2.15
2020-11-22 07:00:00,2.53632,0.7397600000000001,2.642,0.42432000000000003,0.12376000000000001,0.442,2.112,0.616,2.2,2.58432,0.7537600000000001,2.692,0.42432000000000003,0.12376000000000001,0.442,2.16,0.63,2.25
2020-11-22 07:30:00,2.67504,0.78022,2.7865,0.42864,0.12502000000000002,0.4465,2.2464,0.6552,2.34,2.72304,0.79422,2.8365,0.42864,0.12502000000000002,0.4465,2.2944,0.6692,2.39
2020-11-22 08:00:00,2.80656,0.8185800000000001,2.9235,0.41616000000000003,0.12138000000000002,0.4335,2.3904,0.6972,2.49,2.86416,0.8353800000000001,2.9835000000000003,0.41616000000000003,0.12138000000000002,0.4335,2.448,0.714,2.55
2020-11-22 08:30:00,3.01056,0.8780800000000001,3.136,0.43776000000000004,0.12768000000000002,0.456,2.5728,0.7504000000000001,2.68,3.08736,0.9004800000000001,3.216,0.43776000000000004,0.12768000000000002,0.456,2.6496,0.7728,2.76
2020-11-22 09:00:00,3.23616,0.94388,3.371,0.46176000000000006,0.13468000000000002,0.481,2.7744,0.8092,2.89,3.31296,0.96628,3.451,0.46176000000000006,0.13468000000000002,0.481,2.8512,0.8316,2.9699999999999998
2020-11-22 09:30:00,3.3192,0.9681000000000001,3.4575,0.4776,0.1393,0.4975,2.8416,0.8288000000000001,2.96,3.4056,0.9933000000000001,3.5475,0.4776,0.1393,0.4975,2.928,0.854,3.05
2020-11-22 10:00:00,3.42,0.9975,3.5625,0.4728,0.1379,0.49250000000000005,2.9472,0.8596,3.07,3.516,1.0255,3.6625,0.4728,0.1379,0.49250000000000005,3.0432,0.8876000000000001,3.17
