Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-22 10:30:00,3.58896,1.04678,3.7385,0.45936000000000005,0.13398000000000002,0.47850000000000004,3.1296,0.9128000000000001,3.26,3.6849600000000002,1.07478,3.8385,0.45936000000000005,0.13398000000000002,0.47850000000000004,3.2256,0.9408000000000001,3.36
2020-11-22 11:00:00,3.5961600000000002,1.04888,3.746,0.5049600000000001,0.14728000000000002,0.526,3.0912,0.9016000000000001,3.22,3.70176,1.07968,3.856,0.5049600000000001,0.14728000000000002,0.526,3.1968,0.9324,3.33
2020-11-22 11:30:00,3.39216,0.98938,3.5335,0.5793600000000001,0.16898000000000002,0.6035,2.8128,0.8204,2.93,3.49776,1.02018,3.6435,0.5793600000000001,0.16898000000000002,0.6035,2.9184,0.8512000000000001,3.04
2020-11-22 12:00:00,3.4713600000000002,1.01248,3.616,0.5625600000000001,0.16408,0.586,2.9088000000000003,0.8484,3.03,3.57696,1.04328,3.726,0.5625600000000001,0.16408,0.586,3.0144,0.8792000000000001,3.14
2020-11-22 12:30:00,3.54096,1.03278,3.6885,0.58416,0.17038,0.6085,2.9568000000000003,0.8624,3.08,3.65616,1.06638,3.8085,0.58416,0.17038,0.6085,3.072,0.896,3.2
2020-11-22 13:00:00,3.53184,1.03012,3.6790000000000003,0.57504,0.16772,0.599,2.9568000000000003,0.8624,3.08,3.64704,1.06372,3.799,0.57504,0.16772,0.599,3.072,0.896,3.2
2020-11-22 13:30:00,3.47712,1.01416,3.622,0.53952,0.15736,0.562,2.9376,0.8568,3.06,3.5731200000000003,1.04216,3.722,0.53952,0.15736,0.562,3.0336,0.8848,3.16
2020-11-22 14:00:00,3.4728,1.0129,3.6175,0.5064000000000001,0.1477,0.5275000000000001,2.9664,0.8652000000000001,3.09,3.5784000000000002,1.0437,3.7275,0.5064000000000001,0.1477,0.5275000000000001,3.072,0.896,3.2
2020-11-22 14:30:00,3.45504,1.00772,3.599,0.47904,0.13972,0.499,2.976,0.868,3.1,3.5606400000000002,1.03852,3.709,0.47904,0.13972,0.499,3.0816,0.8988,3.21
2020-11-22 15:00:00,3.53952,1.03236,3.6870000000000003,0.46752000000000005,0.13636,0.487,3.072,0.896,3.2,3.62592,1.05756,3.777,0.46752000000000005,0.13636,0.487,3.1584,0.9212,3.29
2020-11-22 15:30:00,3.69168,1.07674,3.8455,0.43728000000000006,0.12754000000000001,0.4555,3.2544,0.9492,3.39,3.78768,1.10474,3.9455,0.43728000000000006,0.12754000000000001,0.4555,3.3504,0.9772000000000001,3.49
2020-11-22 16:00:00,3.8572800000000003,1.12504,4.018,0.43008,0.12544000000000002,0.448,3.4272,0.9996,3.5700000000000003,3.96288,1.15584,4.128,0.43008,0.12544000000000002,0.448,3.5328,1.0304,3.68
2020-11-22 16:30:00,4.1304,1.2047,4.3025,0.444,0.1295,0.4625,3.6864,1.0752,3.84,4.2456,1.2383,4.4225,0.444,0.1295,0.4625,3.8016,1.1088,3.96
2020-11-22 17:00:00,4.51056,1.31558,4.6985,0.44976000000000005,0.13118000000000002,0.4685,4.0608,1.1844000000000001,4.23,4.63536,1.35198,4.8285,0.44976000000000005,0.13118000000000002,0.4685,4.1856,1.2208,4.36
2020-11-22 17:30:00,4.59696,1.34078,4.7885,0.44976000000000005,0.13118000000000002,0.4685,4.1472,1.2096,4.32,4.7313600000000005,1.37998,4.9285,0.44976000000000005,0.13118000000000002,0.4685,4.2816,1.2488000000000001,4.46
2020-11-22 18:00:00,4.60032,1.34176,4.792,0.44352,0.12936,0.462,4.1568,1.2124,4.33,4.72512,1.37816,4.922,0.44352,0.12936,0.462,4.2816,1.2488000000000001,4.46
2020-11-22 18:30:00,4.48032,1.3067600000000001,4.667,0.43872000000000005,0.12796000000000002,0.457,4.0416,1.1788,4.21,4.60512,1.3431600000000001,4.797,0.43872000000000005,0.12796000000000002,0.457,4.1664,1.2152,4.34
2020-11-22 19:00:00,4.24608,1.23844,4.423,0.45408000000000004,0.13244,0.47300000000000003,3.792,1.106,3.95,4.35168,1.26924,4.533,0.45408000000000004,0.13244,0.47300000000000003,3.8976,1.1368,4.06
2020-11-22 19:30:00,4.0732800000000005,1.18804,4.243,0.46368000000000004,0.13524,0.483,3.6096,1.0528,3.76,4.17888,1.21884,4.353,0.46368000000000004,0.13524,0.483,3.7152000000000003,1.0836000000000001,3.87
2020-11-22 20:00:00,3.8327999999999998,1.1179000000000001,3.9925,0.4824,0.14070000000000002,0.5025000000000001,3.3504,0.9772000000000001,3.49,3.9288,1.1459,4.0925,0.4824,0.14070000000000002,0.5025000000000001,3.4464,1.0052,3.59
2020-11-22 20:30:00,3.7089600000000003,1.08178,3.8635,0.49296000000000006,0.14378000000000002,0.5135000000000001,3.216,0.9380000000000001,3.35,3.8049600000000003,1.10978,3.9635,0.49296000000000006,0.14378000000000002,0.5135000000000001,3.312,0.966,3.45
2020-11-22 21:00:00,3.5136000000000003,1.0248,3.66,0.48,0.14,0.5,3.0336,0.8848,3.16,3.6096,1.0528,3.76,0.48,0.14,0.5,3.1296,0.9128000000000001,3.26
2020-11-22 21:30:00,3.43296,1.00128,3.576,0.47616,0.13888,0.496,2.9568000000000003,0.8624,3.08,3.50976,1.02368,3.656,0.47616,0.13888,0.496,3.0336,0.8848,3.16
2020-11-22 22:00:00,3.2496,0.9478000000000001,3.385,0.4848,0.1414,0.505,2.7648,0.8064,2.88,3.3264,0.9702000000000001,3.465,0.4848,0.1414,0.505,2.8416,0.8288000000000001,2.96
2020-11-22 22:30:00,3.05568,0.89124,3.183,0.46368000000000004,0.13524,0.483,2.592,0.756,2.7,3.12288,0.9108400000000001,3.253,0.46368000000000004,0.13524,0.483,2.6592000000000002,0.7756000000000001,2.77
2020-11-22 23:00:00,2.8910400000000003,0.8432200000000001,3.0115,0.48144000000000003,0.14042000000000002,0.5015000000000001,2.4096,0.7028,2.51,2.95824,0.86282,3.0815,0.48144000000000003,0.14042000000000002,0.5015000000000001,2.4768,0.7224,2.58
2020-11-22 23:30:00,2.74224,0.7998200000000001,2.8565,0.48624000000000006,0.14182,0.5065000000000001,2.2560000000000002,0.658,2.35,2.79984,0.81662,2.9165,0.48624000000000006,0.14182,0.5065000000000001,2.3136,0.6748000000000001,2.41
2020-11-23 00:00:00,2.60496,0.75978,2.7135,0.48336,0.14098000000000002,0.5035000000000001,2.1216,0.6188,2.21,2.65296,0.77378,2.7635,0.48336,0.14098000000000002,0.5035000000000001,2.1696,0.6328,2.26
2020-11-23 00:30:00,2.57424,0.75082,2.6814999999999998,0.46224000000000004,0.13482000000000002,0.48150000000000004,2.112,0.616,2.2,2.62224,0.76482,2.7315,0.46224000000000004,0.13482000000000002,0.48150000000000004,2.16,0.63,2.25
2020-11-23 01:00:00,2.59248,0.75614,2.7005,0.43248000000000003,0.12614,0.4505,2.16,0.63,2.25,2.69808,0.7869400000000001,2.8105,0.43248000000000003,0.12614,0.4505,2.2656,0.6608,2.36
2020-11-23 01:30:00,2.54592,0.7425600000000001,2.652,0.43392000000000003,0.12656,0.452,2.112,0.616,2.2,2.67072,0.7789600000000001,2.782,0.43392000000000003,0.12656,0.452,2.2368,0.6524,2.33
2020-11-23 02:00:00,2.48064,0.72352,2.584,0.42624,0.12432000000000001,0.444,2.0544000000000002,0.5992000000000001,2.14,2.6246400000000003,0.7655200000000001,2.734,0.42624,0.12432000000000001,0.444,2.1984,0.6412,2.29
2020-11-23 02:30:00,2.52432,0.73626,2.6295,0.43152,0.12586,0.4495,2.0928,0.6104,2.18,2.65872,0.77546,2.7695,0.43152,0.12586,0.4495,2.2272,0.6496000000000001,2.32
2020-11-23 03:00:00,2.47488,0.72184,2.578,0.42048,0.12264000000000001,0.438,2.0544000000000002,0.5992000000000001,2.14,2.59968,0.75824,2.708,0.42048,0.12264000000000001,0.438,2.1792,0.6356,2.27
2020-11-23 03:30:00,2.5272,0.7371000000000001,2.6325000000000003,0.4344,0.1267,0.4525,2.0928,0.6104,2.18,2.6424000000000003,0.7707,2.7525,0.4344,0.1267,0.4525,2.208,0.644,2.3
2020-11-23 04:00:00,2.46096,0.7177800000000001,2.5635,0.44496,0.12978,0.4635,2.016,0.588,2.1,2.58576,0.7541800000000001,2.6935000000000002,0.44496,0.12978,0.4635,2.1408,0.6244000000000001,2.23
2020-11-23 04:30:00,2.50944,0.73192,2.614,0.45504000000000006,0.13272,0.47400000000000003,2.0544000000000002,0.5992000000000001,2.14,2.63424,0.7683200000000001,2.7439999999999998,0.45504000000000006,0.13272,0.47400000000000003,2.1792,0.6356,2.27
2020-11-23 05:00:00,2.48208,0.72394,2.5855,0.44688000000000005,0.13034,0.4655,2.0352,0.5936,2.12,2.61648,0.76314,2.7255000000000003,0.44688000000000005,0.13034,0.4655,2.1696,0.6328,2.26
2020-11-23 05:30:00,2.61264,0.76202,2.7215,0.45264000000000004,0.13202,0.47150000000000003,2.16,0.63,2.25,2.6894400000000003,0.7844200000000001,2.8015,0.45264000000000004,0.13202,0.47150000000000003,2.2368,0.6524,2.33
2020-11-23 06:00:00,2.77584,0.8096200000000001,2.8915,0.44304000000000004,0.12922,0.4615,2.3328,0.6804,2.43,2.85264,0.8320200000000001,2.9715,0.44304000000000004,0.12922,0.4615,2.4096,0.7028,2.51
2020-11-23 06:30:00,3.35712,0.97916,3.497,0.43872000000000005,0.12796000000000002,0.457,2.9184,0.8512000000000001,3.04,3.47232,1.01276,3.617,0.43872000000000005,0.12796000000000002,0.457,3.0336,0.8848,3.16
2020-11-23 07:00:00,3.89472,1.13596,4.057,0.43872000000000005,0.12796000000000002,0.457,3.456,1.008,3.6,4.01952,1.17236,4.187,0.43872000000000005,0.12796000000000002,0.457,3.5808,1.0444,3.73
2020-11-23 07:30:00,4.40352,1.28436,4.587,0.44832000000000005,0.13076000000000002,0.467,3.9552,1.1536,4.12,4.53792,1.32356,4.727,0.44832000000000005,0.13076000000000002,0.467,4.0896,1.1928,4.26
2020-11-23 08:00:00,4.64784,1.35562,4.8415,0.45264000000000004,0.13202,0.47150000000000003,4.1952,1.2236,4.37,4.7918400000000005,1.39762,4.9915,0.45264000000000004,0.13202,0.47150000000000003,4.3392,1.2656,4.52
2020-11-23 08:30:00,4.84272,1.41246,5.0445,0.43632000000000004,0.12726,0.4545,4.4064,1.2852000000000001,4.59,5.00592,1.46006,5.2145,0.43632000000000004,0.12726,0.4545,4.5696,1.3328,4.76
2020-11-23 09:00:00,5.03232,1.4677600000000002,5.242,0.46272,0.13496000000000002,0.482,4.5696,1.3328,4.76,5.19552,1.51536,5.412,0.46272,0.13496000000000002,0.482,4.7328,1.3804,4.93
2020-11-23 09:30:00,4.96656,1.44858,5.1735,0.49296000000000006,0.14378000000000002,0.5135000000000001,4.4736,1.3048,4.66,5.12976,1.49618,5.3435,0.49296000000000006,0.14378000000000002,0.5135000000000001,4.6368,1.3524,4.83
2020-11-23 10:00:00,4.95552,1.44536,5.162,0.49152000000000007,0.14336000000000002,0.512,4.464,1.302,4.65,5.12832,1.49576,5.342,0.49152000000000007,0.14336000000000002,0.512,4.6368,1.3524,4.83
2020-11-23 10:30:00,4.7496,1.3853,4.9475,0.5544,0.1617,0.5775,4.1952,1.2236,4.37,4.9224,1.4357,5.1275,0.5544,0.1617,0.5775,4.368,1.274,4.55
2020-11-23 11:00:00,4.76352,1.38936,4.962,0.58752,0.17136,0.612,4.176,1.218,4.35,4.93632,1.4397600000000002,5.142,0.58752,0.17136,0.612,4.3488,1.2684,4.53
2020-11-23 11:30:00,4.71696,1.37578,4.9135,0.58896,0.17178000000000002,0.6135,4.128,1.204,4.3,4.88976,1.42618,5.0935,0.58896,0.17178000000000002,0.6135,4.3008,1.2544,4.48
2020-11-23 12:00:00,4.5600000000000005,1.33,4.75,0.6624,0.1932,0.6900000000000001,3.8976,1.1368,4.06,4.7424,1.3832,4.94,0.6624,0.1932,0.6900000000000001,4.08,1.19,4.25
2020-11-23 12:30:00,4.68048,1.36514,4.8755,0.5524800000000001,0.16114,0.5755,4.128,1.204,4.3,4.84368,1.41274,5.0455,0.5524800000000001,0.16114,0.5755,4.2912,1.2516,4.47
2020-11-23 13:00:00,4.7352,1.3811,4.9325,0.5496,0.1603,0.5725,4.1856,1.2208,4.36,4.908,1.4315,5.1125,0.5496,0.1603,0.5725,4.3584,1.2711999999999999,4.54
2020-11-23 13:30:00,4.57152,1.33336,4.7620000000000005,0.5779200000000001,0.16856000000000002,0.602,3.9936,1.1648,4.16,4.73472,1.38096,4.932,0.5779200000000001,0.16856000000000002,0.602,4.1568,1.2124,4.33
2020-11-23 14:00:00,4.5475200000000005,1.32636,4.737,0.5923200000000001,0.17276000000000002,0.617,3.9552,1.1536,4.12,4.71072,1.37396,4.907,0.5923200000000001,0.17276000000000002,0.617,4.1184,1.2012,4.29
2020-11-23 14:30:00,4.40016,1.28338,4.5835,0.52176,0.15218,0.5435,3.8784,1.1312,4.04,4.56336,1.33098,4.7535,0.52176,0.15218,0.5435,4.0416,1.1788,4.21
2020-11-23 15:00:00,4.37664,1.27652,4.559,0.48864,0.14252,0.509,3.888,1.134,4.05,4.53984,1.32412,4.729,0.48864,0.14252,0.509,4.0512,1.1816,4.22
2020-11-23 15:30:00,4.41744,1.28842,4.6015,0.48144000000000003,0.14042000000000002,0.5015000000000001,3.936,1.148,4.1,4.59024,1.3388200000000001,4.7815,0.48144000000000003,0.14042000000000002,0.5015000000000001,4.1088000000000005,1.1984,4.28
2020-11-23 16:00:00,4.58544,1.33742,4.7765,0.51504,0.15022000000000002,0.5365,4.0704,1.1872,4.24,4.75824,1.38782,4.9565,0.51504,0.15022000000000002,0.5365,4.2432,1.2376,4.42
2020-11-23 16:30:00,4.78704,1.39622,4.9865,0.57264,0.16702,0.5965,4.2144,1.2292,4.39,4.9694400000000005,1.44942,5.1765,0.57264,0.16702,0.5965,4.3968,1.2824,4.58
2020-11-23 17:00:00,5.06832,1.4782600000000001,5.2795,0.53712,0.15666000000000002,0.5595,4.5312,1.3216,4.72,5.26032,1.5342600000000002,5.4795,0.53712,0.15666000000000002,0.5595,4.7232,1.3776,4.92
2020-11-23 17:30:00,5.13408,1.49744,5.348,0.50688,0.14784,0.528,4.6272,1.3496000000000001,4.82,5.31648,1.55064,5.538,0.50688,0.14784,0.528,4.8096,1.4028,5.01
2020-11-23 18:00:00,5.1048,1.4889000000000001,5.3175,0.5352,0.15610000000000002,0.5575,4.5696,1.3328,4.76,5.2872,1.5421,5.5075,0.5352,0.15610000000000002,0.5575,4.752,1.3860000000000001,4.95
2020-11-23 18:30:00,4.89792,1.42856,5.102,0.58752,0.17136,0.612,4.3104,1.2572,4.49,5.07072,1.47896,5.282,0.58752,0.17136,0.612,4.4832,1.3076,4.67
2020-11-23 19:00:00,4.75488,1.38684,4.953,0.5788800000000001,0.16884000000000002,0.603,4.176,1.218,4.35,4.91808,1.43444,5.123,0.5788800000000001,0.16884000000000002,0.603,4.3392,1.2656,4.52
2020-11-23 19:30:00,4.48128,1.30704,4.668,0.50688,0.14784,0.528,3.9744,1.1592,4.14,4.62528,1.34904,4.818,0.50688,0.14784,0.528,4.1184,1.2012,4.29
2020-11-23 20:00:00,4.29648,1.2531400000000001,4.4755,0.58128,0.16954000000000002,0.6055,3.7152000000000003,1.0836000000000001,3.87,4.42128,1.2895400000000001,4.6055,0.58128,0.16954000000000002,0.6055,3.84,1.12,4.0
2020-11-23 20:30:00,4.05168,1.18174,4.2205,0.55728,0.16254000000000002,0.5805,3.4944,1.0192,3.64,4.17648,1.21814,4.3505,0.55728,0.16254000000000002,0.5805,3.6192,1.0556,3.77
2020-11-23 21:00:00,3.83136,1.11748,3.991,0.5289600000000001,0.15428,0.551,3.3024,0.9632000000000001,3.44,3.95616,1.15388,4.121,0.5289600000000001,0.15428,0.551,3.4272,0.9996,3.5700000000000003
2020-11-23 21:30:00,3.58656,1.04608,3.7359999999999998,0.5049600000000001,0.14728000000000002,0.526,3.0816,0.8988,3.21,3.70176,1.07968,3.856,0.5049600000000001,0.14728000000000002,0.526,3.1968,0.9324,3.33
2020-11-23 22:00:00,3.3945600000000002,0.9900800000000001,3.536,0.51456,0.15008000000000002,0.536,2.88,0.84,3.0,3.50016,1.02088,3.646,0.51456,0.15008000000000002,0.536,2.9856,0.8708,3.11
2020-11-23 22:30:00,3.12816,0.9123800000000001,3.2585,0.5745600000000001,0.16758,0.5985,2.5536,0.7448,2.66,3.22416,0.9403800000000001,3.3585000000000003,0.5745600000000001,0.16758,0.5985,2.6496,0.7728,2.76
2020-11-23 23:00:00,2.96688,0.8653400000000001,3.0905,0.6340800000000001,0.18494000000000002,0.6605000000000001,2.3328,0.6804,2.43,3.07248,0.89614,3.2005,0.6340800000000001,0.18494000000000002,0.6605000000000001,2.4384,0.7112,2.54
2020-11-23 23:30:00,2.75376,0.8031800000000001,2.8685,0.70896,0.20678000000000002,0.7385,2.0448,0.5964,2.13,2.8785600000000002,0.8395800000000001,2.9985,0.70896,0.20678000000000002,0.7385,2.1696,0.6328,2.26
2020-11-24 00:00:00,2.64528,0.7715400000000001,2.7555,0.60048,0.17514000000000002,0.6255000000000001,2.0448,0.5964,2.13,2.77008,0.8079400000000001,2.8855,0.60048,0.17514000000000002,0.6255000000000001,2.1696,0.6328,2.26
2020-11-24 00:30:00,2.54352,0.7418600000000001,2.6495,0.59472,0.17346,0.6195,1.9488,0.5684,2.03,2.68752,0.7838600000000001,2.7995,0.59472,0.17346,0.6195,2.0928,0.6104,2.18
2020-11-24 01:00:00,2.6068800000000003,0.76034,2.7155,0.6100800000000001,0.17794000000000001,0.6355000000000001,1.9968,0.5824,2.08,2.70288,0.78834,2.8155,0.6100800000000001,0.17794000000000001,0.6355000000000001,2.0928,0.6104,2.18
2020-11-24 01:30:00,2.54064,0.74102,2.6465,0.6206400000000001,0.18102000000000001,0.6465000000000001,1.92,0.56,2.0,2.59824,0.75782,2.7065,0.6206400000000001,0.18102000000000001,0.6465000000000001,1.9776,0.5768,2.06
2020-11-24 02:00:00,2.48352,0.72436,2.5869999999999997,0.64992,0.18956,0.677,1.8336000000000001,0.5348,1.9100000000000001,2.53152,0.73836,2.637,0.64992,0.18956,0.677,1.8816000000000002,0.5488000000000001,1.96
2020-11-24 02:30:00,2.46288,0.7183400000000001,2.5655,0.5908800000000001,0.17234000000000002,0.6155,1.8719999999999999,0.546,1.9500000000000002,2.5108800000000002,0.7323400000000001,2.6155,0.5908800000000001,0.17234000000000002,0.6155,1.92,0.56,2.0
2020-11-24 03:00:00,2.43408,0.70994,2.5355,0.5716800000000001,0.16674000000000003,0.5955,1.8624,0.5432,1.94,2.48208,0.72394,2.5855,0.5716800000000001,0.16674000000000003,0.5955,1.9104,0.5572,1.99
2020-11-24 03:30:00,2.44032,0.7117600000000001,2.542,0.5971200000000001,0.17416,0.622,1.8432,0.5376000000000001,1.92,2.49792,0.7285600000000001,2.602,0.5971200000000001,0.17416,0.622,1.9008,0.5544,1.98
2020-11-24 04:00:00,2.37744,0.69342,2.4765,0.64944,0.18942,0.6765,1.728,0.504,1.8,2.44464,0.7130200000000001,2.5465,0.64944,0.18942,0.6765,1.7952,0.5236000000000001,1.87
2020-11-24 04:30:00,2.38896,0.6967800000000001,2.4885,0.60336,0.17598000000000003,0.6285000000000001,1.7856,0.5208,1.8599999999999999,2.45616,0.71638,2.5585,0.60336,0.17598000000000003,0.6285000000000001,1.8528,0.5404,1.9300000000000002
2020-11-24 05:00:00,2.4264,0.7077,2.5275,0.5832,0.1701,0.6075,1.8432,0.5376000000000001,1.92,2.4936,0.7273000000000001,2.5975,0.5832,0.1701,0.6075,1.9104,0.5572,1.99
2020-11-24 05:30:00,2.34576,0.68418,2.4435000000000002,0.58896,0.17178000000000002,0.6135,1.7568000000000001,0.5124000000000001,1.83,2.41296,0.7037800000000001,2.5135,0.58896,0.17178000000000002,0.6135,1.824,0.532,1.9
2020-11-24 06:00:00,2.43264,0.70952,2.534,0.59904,0.17472000000000001,0.624,1.8336000000000001,0.5348,1.9100000000000001,2.50944,0.73192,2.614,0.59904,0.17472000000000001,0.624,1.9104,0.5572,1.99
2020-11-24 06:30:00,3.07344,0.8964200000000001,3.2015000000000002,0.54864,0.16002000000000002,0.5715,2.5248,0.7364,2.63,3.18864,0.9300200000000001,3.3215,0.54864,0.16002000000000002,0.5715,2.64,0.77,2.75
2020-11-24 07:00:00,3.61008,1.05294,3.7605,0.5284800000000001,0.15414,0.5505,3.0816,0.8988,3.21,3.73488,1.08934,3.8905000000000003,0.5284800000000001,0.15414,0.5505,3.2064,0.9352,3.34
2020-11-24 07:30:00,4.07136,1.18748,4.241,0.5673600000000001,0.16548000000000002,0.591,3.504,1.022,3.65,4.21536,1.2294800000000001,4.391,0.5673600000000001,0.16548000000000002,0.591,3.648,1.064,3.8
2020-11-24 08:00:00,4.20912,1.22766,4.3845,0.5611200000000001,0.16366,0.5845,3.648,1.064,3.8,4.36272,1.2724600000000001,4.5445,0.5611200000000001,0.16366,0.5845,3.8016,1.1088,3.96
2020-11-24 08:30:00,4.4112,1.2866,4.595,0.5328,0.1554,0.555,3.8784,1.1312,4.04,4.5648,1.3314,4.755,0.5328,0.1554,0.555,4.032,1.176,4.2
2020-11-24 09:00:00,4.52688,1.32034,4.7155000000000005,0.63888,0.18634,0.6655,3.888,1.134,4.05,4.69008,1.36794,4.8855,0.63888,0.18634,0.6655,4.0512,1.1816,4.22
2020-11-24 09:30:00,4.49616,1.31138,4.6835,0.66576,0.19418000000000002,0.6935,3.8304,1.1172,3.99,4.67856,1.3645800000000001,4.8735,0.66576,0.19418000000000002,0.6935,4.0128,1.1703999999999999,4.18
2020-11-24 10:00:00,4.5244800000000005,1.3196400000000001,4.713,0.7228800000000001,0.21084000000000003,0.753,3.8016,1.1088,3.96,4.69728,1.37004,4.893,0.7228800000000001,0.21084000000000003,0.753,3.9744,1.1592,4.14
2020-11-24 10:30:00,4.56576,1.33168,4.756,0.7257600000000001,0.21168,0.756,3.84,1.12,4.0,4.74816,1.38488,4.946,0.7257600000000001,0.21168,0.756,4.0224,1.1732,4.19
2020-11-24 11:00:00,4.57056,1.33308,4.761,0.6825600000000001,0.19908,0.711,3.888,1.134,4.05,4.75296,1.38628,4.9510000000000005,0.6825600000000001,0.19908,0.711,4.0704,1.1872,4.24
2020-11-24 11:30:00,4.49328,1.31054,4.6805,0.70128,0.20454000000000003,0.7305,3.792,1.106,3.95,4.67568,1.36374,4.8705,0.70128,0.20454000000000003,0.7305,3.9744,1.1592,4.14
2020-11-24 12:00:00,4.50768,1.31474,4.6955,0.6100800000000001,0.17794000000000001,0.6355000000000001,3.8976,1.1368,4.06,4.68048,1.36514,4.8755,0.6100800000000001,0.17794000000000001,0.6355000000000001,4.0704,1.1872,4.24
2020-11-24 12:30:00,4.5312,1.3216,4.72,0.6432,0.18760000000000002,0.67,3.888,1.134,4.05,4.7136,1.3748,4.91,0.6432,0.18760000000000002,0.67,4.0704,1.1872,4.24
2020-11-24 13:00:00,4.464,1.302,4.65,0.7104,0.20720000000000002,0.74,3.7536,1.0948,3.91,4.6368,1.3524,4.83,0.7104,0.20720000000000002,0.74,3.9264,1.1452,4.09
2020-11-24 13:30:00,4.34496,1.26728,4.526,0.73536,0.21448,0.766,3.6096,1.0528,3.76,4.50816,1.31488,4.696,0.73536,0.21448,0.766,3.7728,1.1004,3.93
2020-11-24 14:00:00,4.29984,1.25412,4.479,0.71904,0.20972000000000002,0.749,3.5808,1.0444,3.73,4.47264,1.3045200000000001,4.659,0.71904,0.20972000000000002,0.749,3.7536,1.0948,3.91
2020-11-24 14:30:00,4.20672,1.22696,4.382,0.6355200000000001,0.18536000000000002,0.662,3.5712,1.0416,3.7199999999999998,4.3699200000000005,1.2745600000000001,4.552,0.6355200000000001,0.18536000000000002,0.662,3.7344,1.0892,3.89
2020-11-24 15:00:00,4.16304,1.21422,4.3365,0.68784,0.20062000000000002,0.7165,3.4752,1.0136,3.62,4.33584,1.26462,4.5165,0.68784,0.20062000000000002,0.7165,3.648,1.064,3.8
2020-11-24 15:30:00,4.17936,1.21898,4.3535,0.62736,0.18298,0.6535000000000001,3.552,1.036,3.7,4.34256,1.26658,4.5235,0.62736,0.18298,0.6535000000000001,3.7152000000000003,1.0836000000000001,3.87
2020-11-24 16:00:00,4.37808,1.27694,4.5605,0.6148800000000001,0.17934000000000003,0.6405000000000001,3.7632,1.0976,3.92,4.55088,1.32734,4.7405,0.6148800000000001,0.17934000000000003,0.6405000000000001,3.936,1.148,4.1
2020-11-24 16:30:00,4.6656,1.3608,4.86,0.5568000000000001,0.16240000000000002,0.58,4.1088000000000005,1.1984,4.28,4.848,1.4140000000000001,5.05,0.5568000000000001,0.16240000000000002,0.58,4.2912,1.2516,4.47
2020-11-24 17:00:00,4.89408,1.42744,5.098,0.61248,0.17864000000000002,0.638,4.2816,1.2488000000000001,4.46,5.07648,1.48064,5.288,0.61248,0.17864000000000002,0.638,4.464,1.302,4.65
2020-11-24 17:30:00,4.9401600000000006,1.44088,5.146,0.65856,0.19208000000000003,0.686,4.2816,1.2488000000000001,4.46,5.00736,1.46048,5.216,0.65856,0.19208000000000003,0.686,4.3488,1.2684,4.53
2020-11-24 18:00:00,4.92,1.435,5.125,0.6192000000000001,0.1806,0.645,4.3008,1.2544,4.48,4.9872,1.4546000000000001,5.195,0.6192000000000001,0.1806,0.645,4.368,1.274,4.55
2020-11-24 18:30:00,4.81056,1.40308,5.011,0.63456,0.18508000000000002,0.661,4.176,1.218,4.35,4.86816,1.41988,5.071,0.63456,0.18508000000000002,0.661,4.2336,1.2348,4.41
2020-11-24 19:00:00,4.66128,1.35954,4.8555,0.6292800000000001,0.18354,0.6555000000000001,4.032,1.176,4.2,4.70928,1.37354,4.9055,0.6292800000000001,0.18354,0.6555000000000001,4.08,1.19,4.25
2020-11-24 19:30:00,4.40976,1.28618,4.5935,0.56016,0.16338000000000003,0.5835,3.8496,1.1228,4.01,4.46736,1.30298,4.6535,0.56016,0.16338000000000003,0.5835,3.9072,1.1396,4.07
2020-11-24 20:00:00,4.27296,1.24628,4.451,0.5481600000000001,0.15988000000000002,0.5710000000000001,3.7248,1.0864,3.88,4.32096,1.26028,4.501,0.5481600000000001,0.15988000000000002,0.5710000000000001,3.7728,1.1004,3.93
2020-11-24 20:30:00,3.97968,1.16074,4.1455,0.58128,0.16954000000000002,0.6055,3.3984,0.9912000000000001,3.54,4.04688,1.18034,4.2155,0.58128,0.16954000000000002,0.6055,3.4656000000000002,1.0108,3.61
2020-11-24 21:00:00,3.65856,1.06708,3.811,0.67296,0.19628,0.7010000000000001,2.9856,0.8708,3.11,3.75456,1.09508,3.911,0.67296,0.19628,0.7010000000000001,3.0816,0.8988,3.21
2020-11-24 21:30:00,3.53328,1.03054,3.6805,0.6148800000000001,0.17934000000000003,0.6405000000000001,2.9184,0.8512000000000001,3.04,3.63888,1.06134,3.7905,0.6148800000000001,0.17934000000000003,0.6405000000000001,3.024,0.882,3.15
2020-11-24 22:00:00,3.30768,0.96474,3.4455,0.6964800000000001,0.20314000000000002,0.7255,2.6112,0.7616,2.7199999999999998,3.42288,0.9983400000000001,3.5655,0.6964800000000001,0.20314000000000002,0.7255,2.7264,0.7952,2.84
2020-11-24 22:30:00,3.0979200000000002,0.90356,3.227,0.6787200000000001,0.19796000000000002,0.707,2.4192,0.7056,2.52,3.22272,0.9399600000000001,3.357,0.6787200000000001,0.19796000000000002,0.707,2.544,0.742,2.65
2020-11-24 23:00:00,2.90112,0.84616,3.022,0.5779200000000001,0.16856000000000002,0.602,2.3232,0.6776,2.42,3.02592,0.8825600000000001,3.152,0.5779200000000001,0.16856000000000002,0.602,2.448,0.714,2.55
2020-11-24 23:30:00,2.75136,0.8024800000000001,2.866,0.5433600000000001,0.15848,0.5660000000000001,2.208,0.644,2.3,2.87616,0.8388800000000001,2.996,0.5433600000000001,0.15848,0.5660000000000001,2.3328,0.6804,2.43
2020-11-25 00:00:00,2.56944,0.7494200000000001,2.6765,0.5630400000000001,0.16422,0.5865,2.0064,0.5852,2.09,2.7134400000000003,0.79142,2.8265000000000002,0.5630400000000001,0.16422,0.5865,2.1504,0.6272,2.24
2020-11-25 00:30:00,2.4672,0.7196,2.5700000000000003,0.5664,0.1652,0.59,1.9008,0.5544,1.98,2.6208,0.7644000000000001,2.73,0.5664,0.1652,0.59,2.0544000000000002,0.5992000000000001,2.14
2020-11-25 01:00:00,2.48352,0.72436,2.5869999999999997,0.54432,0.15876,0.5670000000000001,1.9392,0.5656,2.02,2.62752,0.76636,2.737,0.54432,0.15876,0.5670000000000001,2.0832,0.6076,2.17
2020-11-25 01:30:00,2.47152,0.7208600000000001,2.5745,0.5227200000000001,0.15246,0.5445,1.9488,0.5684,2.03,2.62512,0.76566,2.7345,0.5227200000000001,0.15246,0.5445,2.1024,0.6132000000000001,2.19
2020-11-25 02:00:00,2.44944,0.71442,2.5515,0.5006400000000001,0.14602,0.5215000000000001,1.9488,0.5684,2.03,2.59344,0.7564200000000001,2.7015000000000002,0.5006400000000001,0.14602,0.5215000000000001,2.0928,0.6104,2.18
2020-11-25 02:30:00,2.42784,0.7081200000000001,2.529,0.49824,0.14532,0.519,1.9296000000000002,0.5628000000000001,2.01,2.57184,0.75012,2.6790000000000003,0.49824,0.14532,0.519,2.0736,0.6048,2.16
2020-11-25 03:00:00,2.3832,0.6951,2.4825,0.5784,0.16870000000000002,0.6025,1.8048000000000002,0.5264,1.88,2.5368,0.7399,2.6425,0.5784,0.16870000000000002,0.6025,1.9584000000000001,0.5712,2.04
2020-11-25 03:30:00,2.424,0.707,2.525,0.552,0.161,0.5750000000000001,1.8719999999999999,0.546,1.9500000000000002,2.5584,0.7462000000000001,2.665,0.552,0.161,0.5750000000000001,2.0064,0.5852,2.09
2020-11-25 04:00:00,2.35536,0.68698,2.4535,0.5793600000000001,0.16898000000000002,0.6035,1.776,0.518,1.85,2.51856,0.73458,2.6235,0.5793600000000001,0.16898000000000002,0.6035,1.9392,0.5656,2.02
2020-11-25 04:30:00,2.3856,0.6958000000000001,2.485,0.4944,0.1442,0.515,1.8912,0.5516,1.97,2.4528,0.7154,2.555,0.4944,0.1442,0.515,1.9584000000000001,0.5712,2.04
2020-11-25 05:00:00,2.39808,0.6994400000000001,2.498,0.48768000000000006,0.14224,0.508,1.9104,0.5572,1.99,2.45568,0.7162400000000001,2.558,0.48768000000000006,0.14224,0.508,1.968,0.5740000000000001,2.05
2020-11-25 05:30:00,2.50368,0.7302400000000001,2.608,0.49728000000000006,0.14504,0.518,2.0064,0.5852,2.09,2.57088,0.7498400000000001,2.678,0.49728000000000006,0.14504,0.518,2.0736,0.6048,2.16
2020-11-25 06:00:00,2.6616,0.7763,2.7725,0.4824,0.14070000000000002,0.5025000000000001,2.1792,0.6356,2.27,2.7384,0.7987000000000001,2.8525,0.4824,0.14070000000000002,0.5025000000000001,2.2560000000000002,0.658,2.35
2020-11-25 06:30:00,3.11376,0.9081800000000001,3.2435,0.50256,0.14658000000000002,0.5235000000000001,2.6112,0.7616,2.7199999999999998,3.21936,0.93898,3.3535,0.50256,0.14658000000000002,0.5235000000000001,2.7168,0.7924,2.83
2020-11-25 07:00:00,3.60336,1.05098,3.7535,0.53136,0.15498,0.5535,3.072,0.896,3.2,3.71856,1.08458,3.8735,0.53136,0.15498,0.5535,3.1872,0.9296000000000001,3.32
2020-11-25 07:30:00,4.0968,1.1949,4.2675,0.5352,0.15610000000000002,0.5575,3.5616,1.0388,3.71,4.2312,1.2341,4.4075,0.5352,0.15610000000000002,0.5575,3.696,1.078,3.85
2020-11-25 08:00:00,4.3416,1.2663,4.5225,0.5304,0.1547,0.5525,3.8112,1.1116,3.9699999999999998,4.476,1.3054999999999999,4.6625,0.5304,0.1547,0.5525,3.9455999999999998,1.1508,4.11
2020-11-25 08:30:00,4.43904,1.29472,4.624,0.48384000000000005,0.14112000000000002,0.504,3.9552,1.1536,4.12,4.59264,1.33952,4.784,0.48384000000000005,0.14112000000000002,0.504,4.1088000000000005,1.1984,4.28
2020-11-25 09:00:00,4.62864,1.35002,4.8215,0.45264000000000004,0.13202,0.47150000000000003,4.176,1.218,4.35,4.78224,1.3948200000000002,4.9815000000000005,0.45264000000000004,0.13202,0.47150000000000003,4.3296,1.2628,4.51
2020-11-25 09:30:00,4.68432,1.36626,4.8795,0.46032000000000006,0.13426000000000002,0.47950000000000004,4.224,1.232,4.4,4.84752,1.4138600000000001,5.0495,0.46032000000000006,0.13426000000000002,0.47950000000000004,4.3872,1.2796,4.57
2020-11-25 10:00:00,4.71312,1.37466,4.9095,0.52752,0.15386000000000002,0.5495,4.1856,1.2208,4.36,4.89552,1.42786,5.0995,0.52752,0.15386000000000002,0.5495,4.368,1.274,4.55
2020-11-25 10:30:00,4.67712,1.36416,4.872,0.58752,0.17136,0.612,4.0896,1.1928,4.26,4.85952,1.41736,5.062,0.58752,0.17136,0.612,4.272,1.246,4.45
2020-11-25 11:00:00,4.73616,1.38138,4.9335,0.50256,0.14658000000000002,0.5235000000000001,4.2336,1.2348,4.41,4.90896,1.43178,5.1135,0.50256,0.14658000000000002,0.5235000000000001,4.4064,1.2852000000000001,4.59
2020-11-25 11:30:00,0.4728,0.1379,0.49250000000000005,0.46992000000000006,0.13706000000000002,0.48950000000000005,0.00288,0.00084,0.003,0.4728,0.1379,0.49250000000000005,0.46992000000000006,0.13706000000000002,0.48950000000000005,0.00288,0.00084,0.003
2020-11-25 12:00:00,4.73376,1.38068,4.931,0.48096000000000005,0.14028000000000002,0.501,4.2528,1.2404,4.43,4.91616,1.43388,5.121,0.48096000000000005,0.14028000000000002,0.501,4.4352,1.2936,4.62
2020-11-25 12:30:00,4.728,1.379,4.925,0.4752,0.1386,0.495,4.2528,1.2404,4.43,4.9104,1.4322,5.115,0.4752,0.1386,0.495,4.4352,1.2936,4.62
2020-11-25 13:00:00,4.66416,1.3603800000000001,4.8585,0.46896000000000004,0.13678,0.48850000000000005,4.1952,1.2236,4.37,4.83696,1.41078,5.0385,0.46896000000000004,0.13678,0.48850000000000005,4.368,1.274,4.55
2020-11-25 13:30:00,4.59312,1.33966,4.7845,0.46512000000000003,0.13566,0.48450000000000004,4.128,1.204,4.3,4.76592,1.39006,4.9645,0.46512000000000003,0.13566,0.48450000000000004,4.3008,1.2544,4.48
2020-11-25 14:00:00,4.49664,1.31152,4.684,0.48384000000000005,0.14112000000000002,0.504,4.0128,1.1703999999999999,4.18,4.66944,1.36192,4.864,0.48384000000000005,0.14112000000000002,0.504,4.1856,1.2208,4.36
2020-11-25 14:30:00,4.49088,1.30984,4.678,0.44928,0.13104000000000002,0.468,4.0416,1.1788,4.21,4.66368,1.3602400000000001,4.858,0.44928,0.13104000000000002,0.468,4.2144,1.2292,4.39
2020-11-25 15:00:00,4.44576,1.29668,4.631,0.44256,0.12908,0.461,4.0032,1.1676,4.17,4.61856,1.34708,4.811,0.44256,0.12908,0.461,4.176,1.218,4.35
2020-11-25 15:30:00,4.43328,1.29304,4.618,0.43008,0.12544000000000002,0.448,4.0032,1.1676,4.17,4.59648,1.34064,4.788,0.43008,0.12544000000000002,0.448,4.1664,1.2152,4.34
2020-11-25 16:00:00,4.4232,1.2901,4.6075,0.42960000000000004,0.1253,0.4475,3.9936,1.1648,4.16,4.5864,1.3377,4.7775,0.42960000000000004,0.1253,0.4475,4.1568,1.2124,4.33
2020-11-25 16:30:00,4.78608,1.39594,4.9855,0.44688000000000005,0.13034,0.4655,4.3392,1.2656,4.52,4.94928,1.44354,5.1555,0.44688000000000005,0.13034,0.4655,4.5024,1.3132000000000001,4.69
2020-11-25 17:00:00,4.98432,1.45376,5.192,0.45312,0.13216,0.47200000000000003,4.5312,1.3216,4.72,5.16672,1.50696,5.382,0.45312,0.13216,0.47200000000000003,4.7136,1.3748,4.91
2020-11-25 17:30:00,5.00976,1.4611800000000001,5.2185,0.47856000000000004,0.13958,0.4985,4.5312,1.3216,4.72,5.19216,1.51438,5.4085,0.47856000000000004,0.13958,0.4985,4.7136,1.3748,4.91
2020-11-25 18:00:00,4.99008,1.45544,5.198,0.46848000000000006,0.13664,0.488,4.5216,1.3188,4.71,5.17248,1.5086400000000002,5.388,0.46848000000000006,0.13664,0.488,4.704,1.3719999999999999,4.9
2020-11-25 18:30:00,4.9152000000000005,1.4336,5.12,0.48,0.14,0.5,4.4352,1.2936,4.62,4.992,1.456,5.2,0.48,0.14,0.5,4.5120000000000005,1.316,4.7
2020-11-25 19:00:00,4.80528,1.40154,5.0055,0.45648000000000005,0.13314,0.47550000000000003,4.3488,1.2684,4.53,4.85328,1.41554,5.0555,0.45648000000000005,0.13314,0.47550000000000003,4.3968,1.2824,4.58
2020-11-25 19:30:00,4.6104,1.3447,4.8025,0.444,0.1295,0.4625,4.1664,1.2152,4.34,4.6488,1.3559,4.8425,0.444,0.1295,0.4625,4.2048,1.2264,4.38
2020-11-25 20:00:00,4.40016,1.28338,4.5835,0.42576,0.12418000000000001,0.4435,3.9744,1.1592,4.14,4.44816,1.29738,4.6335,0.42576,0.12418000000000001,0.4435,4.0224,1.1732,4.19
2020-11-25 20:30:00,4.18512,1.22066,4.3595,0.43152,0.12586,0.4495,3.7536,1.0948,3.91,4.25232,1.2402600000000001,4.4295,0.43152,0.12586,0.4495,3.8208,1.1144,3.98
2020-11-25 21:00:00,3.91104,1.14072,4.074,0.43584000000000006,0.12712,0.454,3.4752,1.0136,3.62,3.9878400000000003,1.16312,4.154,0.43584000000000006,0.12712,0.454,3.552,1.036,3.7
2020-11-25 21:30:00,3.73008,1.08794,3.8855,0.44688000000000005,0.13034,0.4655,3.2832,0.9576,3.42,3.80688,1.11034,3.9655,0.44688000000000005,0.13034,0.4655,3.36,0.98,3.5
2020-11-25 22:00:00,3.51744,1.02592,3.664,0.46464000000000005,0.13552,0.484,3.0528,0.8904000000000001,3.18,3.60384,1.05112,3.754,0.46464000000000005,0.13552,0.484,3.1392,0.9156000000000001,3.27
2020-11-25 22:30:00,3.26784,0.9531200000000001,3.404,0.47424000000000005,0.13832,0.494,2.7936,0.8148000000000001,2.91,3.35424,0.9783200000000001,3.4939999999999998,0.47424000000000005,0.13832,0.494,2.88,0.84,3.0
2020-11-25 23:00:00,3.06288,0.89334,3.1905,0.47088,0.13734000000000002,0.49050000000000005,2.592,0.756,2.7,3.15888,0.92134,3.2905,0.47088,0.13734000000000002,0.49050000000000005,2.688,0.784,2.8
2020-11-25 23:30:00,2.83488,0.82684,2.9530000000000003,0.45408000000000004,0.13244,0.47300000000000003,2.3808,0.6944,2.48,2.94048,0.8576400000000001,3.063,0.45408000000000004,0.13244,0.47300000000000003,2.4864,0.7252000000000001,2.59
2020-11-26 00:00:00,2.7249600000000003,0.79478,2.8385,0.46896000000000004,0.13678,0.48850000000000005,2.2560000000000002,0.658,2.35,2.83056,0.8255800000000001,2.9485,0.46896000000000004,0.13678,0.48850000000000005,2.3616,0.6888000000000001,2.46
2020-11-26 00:30:00,2.65248,0.7736400000000001,2.763,0.47328000000000003,0.13804000000000002,0.493,2.1792,0.6356,2.27,2.71008,0.79044,2.823,0.47328000000000003,0.13804000000000002,0.493,2.2368,0.6524,2.33
2020-11-26 01:00:00,2.6856,0.7833,2.7975,0.42960000000000004,0.1253,0.4475,2.2560000000000002,0.658,2.35,2.7336,0.7973,2.8475,0.42960000000000004,0.1253,0.4475,2.304,0.672,2.4
2020-11-26 01:30:00,2.62704,0.76622,2.7365,0.43824,0.12782000000000002,0.4565,2.1888,0.6384000000000001,2.2800000000000002,2.68464,0.78302,2.7965,0.43824,0.12782000000000002,0.4565,2.2464,0.6552,2.34
2020-11-26 02:00:00,2.60976,0.7611800000000001,2.7185,0.44976000000000005,0.13118000000000002,0.4685,2.16,0.63,2.25,2.66736,0.7779800000000001,2.7785,0.44976000000000005,0.13118000000000002,0.4685,2.2176,0.6468,2.31
2020-11-26 02:30:00,2.62176,0.76468,2.731,0.43296,0.12628,0.451,2.1888,0.6384000000000001,2.2800000000000002,2.67936,0.7814800000000001,2.791,0.43296,0.12628,0.451,2.2464,0.6552,2.34
2020-11-26 03:00:00,2.56608,0.7484400000000001,2.673,0.44448000000000004,0.12964,0.463,2.1216,0.6188,2.21,2.63328,0.7680400000000001,2.743,0.44448000000000004,0.12964,0.463,2.1888,0.6384000000000001,2.2800000000000002
2020-11-26 03:30:00,2.628,0.7665000000000001,2.7375,0.42,0.12250000000000001,0.4375,2.208,0.644,2.3,2.6952,0.7861,2.8075,0.42,0.12250000000000001,0.4375,2.2752,0.6636000000000001,2.37
2020-11-26 04:00:00,2.5824,0.7532,2.69,0.4224,0.1232,0.44,2.16,0.63,2.25,2.64,0.77,2.75,0.4224,0.1232,0.44,2.2176,0.6468,2.31
2020-11-26 04:30:00,2.61744,0.7634200000000001,2.7265,0.41904,0.12222000000000001,0.4365,2.1984,0.6412,2.29,2.68464,0.78302,2.7965,0.41904,0.12222000000000001,0.4365,2.2656,0.6608,2.36
2020-11-26 05:00:00,2.6414400000000002,0.7704200000000001,2.7515,0.42384000000000005,0.12362000000000001,0.4415,2.2176,0.6468,2.31,2.70864,0.7900200000000001,2.8215,0.42384000000000005,0.12362000000000001,0.4415,2.2848,0.6664,2.38
2020-11-26 05:30:00,2.73264,0.7970200000000001,2.8465,0.41904,0.12222000000000001,0.4365,2.3136,0.6748000000000001,2.41,2.79984,0.81662,2.9165,0.41904,0.12222000000000001,0.4365,2.3808,0.6944,2.48
2020-11-26 06:00:00,2.88048,0.8401400000000001,3.0005,0.42288000000000003,0.12334,0.4405,2.4576000000000002,0.7168,2.56,2.94768,0.8597400000000001,3.0705,0.42288000000000003,0.12334,0.4405,2.5248,0.7364,2.63
2020-11-26 06:30:00,3.42096,0.9977800000000001,3.5635,0.42576,0.12418000000000001,0.4435,2.9952,0.8736,3.12,3.53616,1.03138,3.6835,0.42576,0.12418000000000001,0.4435,3.1104,0.9072,3.24
2020-11-26 07:00:00,3.96672,1.15696,4.132,0.42432000000000003,0.12376000000000001,0.442,3.5423999999999998,1.0332,3.69,4.09152,1.19336,4.2620000000000005,0.42432000000000003,0.12376000000000001,0.442,3.6672000000000002,1.0696,3.8200000000000003
2020-11-26 07:30:00,4.41408,1.2874400000000001,4.598,0.42048,0.12264000000000001,0.438,3.9936,1.1648,4.16,4.56768,1.33224,4.758,0.42048,0.12264000000000001,0.438,4.1472,1.2096,4.32
2020-11-26 08:00:00,4.70928,1.37354,4.9055,0.41808,0.12194,0.4355,4.2912,1.2516,4.47,4.8628800000000005,1.4183400000000002,5.0655,0.41808,0.12194,0.4355,4.4448,1.2964,4.63
2020-11-26 08:30:00,4.84224,1.41232,5.044,0.42624,0.12432000000000001,0.444,4.416,1.288,4.6,5.01504,1.46272,5.224,0.42624,0.12432000000000001,0.444,4.5888,1.3384,4.78
2020-11-26 09:00:00,4.98288,1.45334,5.1905,0.44208000000000003,0.12894,0.4605,4.5408,1.3244,4.73,5.15568,1.50374,5.3705,0.44208000000000003,0.12894,0.4605,4.7136,1.3748,4.91
2020-11-26 09:30:00,4.98096,1.45278,5.1885,0.46896000000000004,0.13678,0.48850000000000005,4.5120000000000005,1.316,4.7,5.15376,1.50318,5.3685,0.46896000000000004,0.13678,0.48850000000000005,4.6848,1.3664,4.88
2020-11-26 10:00:00,4.88064,1.42352,5.084,0.48384000000000005,0.14112000000000002,0.504,4.3968,1.2824,4.58,5.06304,1.47672,5.274,0.48384000000000005,0.14112000000000002,0.504,4.5792,1.3356,4.77
2020-11-26 10:30:00,4.8312,1.4091,5.0325,0.5016,0.1463,0.5225000000000001,4.3296,1.2628,4.51,5.004,1.4595,5.2125,0.5016,0.1463,0.5225000000000001,4.5024,1.3132000000000001,4.69
2020-11-26 11:00:00,4.87824,1.42282,5.0815,0.49104000000000003,0.14322000000000001,0.5115000000000001,4.3872,1.2796,4.57,5.04144,1.47042,5.2515,0.49104000000000003,0.14322000000000001,0.5115000000000001,4.5504,1.3272,4.74
2020-11-26 11:30:00,4.8086400000000005,1.40252,5.009,0.48864,0.14252,0.509,4.32,1.26,4.5,4.98144,1.45292,5.189,0.48864,0.14252,0.509,4.4928,1.3104,4.68
2020-11-26 12:00:00,4.78272,1.39496,4.982,0.52032,0.15176,0.542,4.2624,1.2432,4.44,4.94592,1.44256,5.152,0.52032,0.15176,0.542,4.4256,1.2908,4.61
2020-11-26 12:30:00,4.66224,1.35982,4.8565000000000005,0.50544,0.14742000000000002,0.5265000000000001,4.1568,1.2124,4.33,4.82544,1.4074200000000001,5.0265,0.50544,0.14742000000000002,0.5265000000000001,4.32,1.26,4.5
2020-11-26 13:00:00,4.63056,1.35058,4.8235,0.38736000000000004,0.11298000000000001,0.4035,4.2432,1.2376,4.42,4.79376,1.39818,4.9935,0.38736000000000004,0.11298000000000001,0.4035,4.4064,1.2852000000000001,4.59
2020-11-26 13:30:00,4.53936,1.3239800000000002,4.7285,0.34416,0.10038000000000001,0.35850000000000004,4.1952,1.2236,4.37,4.69296,1.36878,4.8885000000000005,0.34416,0.10038000000000001,0.35850000000000004,4.3488,1.2684,4.53
2020-11-26 14:00:00,4.51632,1.31726,4.7045,0.35952,0.10486000000000001,0.3745,4.1568,1.2124,4.33,4.66992,1.36206,4.8645,0.35952,0.10486000000000001,0.3745,4.3104,1.2572,4.49
2020-11-26 14:30:00,4.37136,1.27498,4.5535,0.44496,0.12978,0.4635,3.9264,1.1452,4.09,4.52496,1.31978,4.7135,0.44496,0.12978,0.4635,4.08,1.19,4.25
2020-11-26 15:00:00,4.33008,1.26294,4.5105,0.43248000000000003,0.12614,0.4505,3.8976,1.1368,4.06,4.49328,1.31054,4.6805,0.43248000000000003,0.12614,0.4505,4.0608,1.1844000000000001,4.23
2020-11-26 15:30:00,4.36656,1.27358,4.5485,0.43056000000000005,0.12558,0.4485,3.936,1.148,4.1,4.52976,1.32118,4.7185,0.43056000000000005,0.12558,0.4485,4.0992,1.1956,4.27
2020-11-26 16:00:00,4.548,1.3265,4.7375,0.42,0.12250000000000001,0.4375,4.128,1.204,4.3,4.7112,1.3741,4.9075,0.42,0.12250000000000001,0.4375,4.2912,1.2516,4.47
2020-11-26 16:30:00,4.81632,1.40476,5.017,0.41952000000000006,0.12236000000000001,0.437,4.3968,1.2824,4.58,4.97952,1.45236,5.187,0.41952000000000006,0.12236000000000001,0.437,4.5600000000000005,1.33,4.75
2020-11-26 17:00:00,5.0376,1.4693,5.2475,0.42,0.12250000000000001,0.4375,4.6176,1.3468,4.8100000000000005,5.22,1.5225,5.4375,0.42,0.12250000000000001,0.4375,4.8,1.4,5.0
2020-11-26 17:30:00,5.08608,1.48344,5.298,0.42048,0.12264000000000001,0.438,4.6656,1.3608,4.86,5.26848,1.53664,5.4879999999999995,0.42048,0.12264000000000001,0.438,4.848,1.4140000000000001,5.05
2020-11-26 18:00:00,5.08608,1.48344,5.298,0.42048,0.12264000000000001,0.438,4.6656,1.3608,4.86,5.26848,1.53664,5.4879999999999995,0.42048,0.12264000000000001,0.438,4.848,1.4140000000000001,5.05
2020-11-26 18:30:00,4.92096,1.4352800000000001,5.126,0.41856000000000004,0.12208000000000001,0.436,4.5024,1.3132000000000001,4.69,5.08416,1.48288,5.296,0.41856000000000004,0.12208000000000001,0.436,4.6656,1.3608,4.86
2020-11-26 19:00:00,4.79136,1.39748,4.991,0.42336,0.12348,0.441,4.368,1.274,4.55,4.95456,1.44508,5.161,0.42336,0.12348,0.441,4.5312,1.3216,4.72
2020-11-26 19:30:00,4.63584,1.35212,4.829,0.42144000000000004,0.12292000000000002,0.439,4.2144,1.2292,4.39,4.77024,1.3913200000000001,4.969,0.42144000000000004,0.12292000000000002,0.439,4.3488,1.2684,4.53
2020-11-26 20:00:00,4.28784,1.25062,4.4665,0.41904,0.12222000000000001,0.4365,3.8688000000000002,1.1284,4.03,4.42224,1.28982,4.6065000000000005,0.41904,0.12222000000000001,0.4365,4.0032,1.1676,4.17
2020-11-26 20:30:00,4.1568,1.2124,4.33,0.4224,0.1232,0.44,3.7344,1.0892,3.89,4.2912,1.2516,4.47,0.4224,0.1232,0.44,3.8688000000000002,1.1284,4.03
2020-11-26 21:00:00,3.93264,1.14702,4.0965,0.41904,0.12222000000000001,0.4365,3.5136000000000003,1.0248,3.66,4.04784,1.18062,4.2165,0.41904,0.12222000000000001,0.4365,3.6288,1.0584,3.7800000000000002
2020-11-26 21:30:00,3.82464,1.11552,3.984,0.41664,0.12152,0.434,3.408,0.994,3.55,3.90144,1.13792,4.064,0.41664,0.12152,0.434,3.4848,1.0164,3.63
2020-11-26 22:00:00,3.55776,1.03768,3.706,0.41856000000000004,0.12208000000000001,0.436,3.1392,0.9156000000000001,3.27,3.63456,1.06008,3.786,0.41856000000000004,0.12208000000000001,0.436,3.216,0.9380000000000001,3.35
2020-11-26 22:30:00,3.31824,0.9678200000000001,3.4565,0.41904,0.12222000000000001,0.4365,2.8992,0.8456,3.02,3.40464,0.9930200000000001,3.5465,0.41904,0.12222000000000001,0.4365,2.9856,0.8708,3.11
2020-11-26 23:00:00,3.10656,0.9060800000000001,3.236,0.41856000000000004,0.12208000000000001,0.436,2.688,0.784,2.8,3.20256,0.93408,3.336,0.41856000000000004,0.12208000000000001,0.436,2.784,0.812,2.9
2020-11-26 23:30:00,2.92464,0.8530200000000001,3.0465,0.41904,0.12222000000000001,0.4365,2.5056000000000003,0.7308,2.61,3.02064,0.88102,3.1465,0.41904,0.12222000000000001,0.4365,2.6016,0.7588,2.71
2020-11-27 00:00:00,2.7897600000000002,0.8136800000000001,2.906,0.41856000000000004,0.12208000000000001,0.436,2.3712,0.6916,2.47,2.89536,0.8444800000000001,3.016,0.41856000000000004,0.12208000000000001,0.436,2.4768,0.7224,2.58
2020-11-27 00:30:00,2.70336,0.7884800000000001,2.816,0.41856000000000004,0.12208000000000001,0.436,2.2848,0.6664,2.38,2.81856,0.82208,2.936,0.41856000000000004,0.12208000000000001,0.436,2.4,0.7000000000000001,2.5
2020-11-27 01:00:00,2.72208,0.7939400000000001,2.8355,0.41808,0.12194,0.4355,2.304,0.672,2.4,2.81808,0.8219400000000001,2.9355,0.41808,0.12194,0.4355,2.4,0.7000000000000001,2.5
2020-11-27 01:30:00,2.69376,0.78568,2.806,0.41856000000000004,0.12208000000000001,0.436,2.2752,0.6636000000000001,2.37,2.79936,0.8164800000000001,2.916,0.41856000000000004,0.12208000000000001,0.436,2.3808,0.6944,2.48
2020-11-27 02:00:00,2.63712,0.7691600000000001,2.747,0.41952000000000006,0.12236000000000001,0.437,2.2176,0.6468,2.31,2.7427200000000003,0.7999600000000001,2.857,0.41952000000000006,0.12236000000000001,0.437,2.3232,0.6776,2.42
2020-11-27 02:30:00,2.63904,0.7697200000000001,2.749,0.42144000000000004,0.12292000000000002,0.439,2.2176,0.6468,2.31,2.74464,0.8005200000000001,2.859,0.42144000000000004,0.12292000000000002,0.439,2.3232,0.6776,2.42
2020-11-27 03:00:00,2.62704,0.76622,2.7365,0.41904,0.12222000000000001,0.4365,2.208,0.644,2.3,2.73264,0.7970200000000001,2.8465,0.41904,0.12222000000000001,0.4365,2.3136,0.6748000000000001,2.41
2020-11-27 03:30:00,2.6352,0.7686000000000001,2.745,0.4272,0.1246,0.445,2.208,0.644,2.3,2.7408,0.7994,2.855,0.4272,0.1246,0.445,2.3136,0.6748000000000001,2.41
2020-11-27 04:00:00,2.62176,0.76468,2.731,0.43296,0.12628,0.451,2.1888,0.6384000000000001,2.2800000000000002,2.74656,0.80108,2.8609999999999998,0.43296,0.12628,0.451,2.3136,0.6748000000000001,2.41
2020-11-27 04:30:00,2.60928,0.76104,2.718,0.43008,0.12544000000000002,0.448,2.1792,0.6356,2.27,2.72448,0.79464,2.838,0.43008,0.12544000000000002,0.448,2.2944,0.6692,2.39
2020-11-27 05:00:00,2.65152,0.77336,2.762,0.44352,0.12936,0.462,2.208,0.644,2.3,2.75712,0.8041600000000001,2.872,0.44352,0.12936,0.462,2.3136,0.6748000000000001,2.41
2020-11-27 05:30:00,2.69808,0.7869400000000001,2.8105,0.44208000000000003,0.12894,0.4605,2.2560000000000002,0.658,2.35,2.80368,0.81774,2.9205,0.44208000000000003,0.12894,0.4605,2.3616,0.6888000000000001,2.46
2020-11-27 06:00:00,2.91696,0.8507800000000001,3.0385,0.42096000000000006,0.12278000000000001,0.4385,2.496,0.728,2.6,3.02256,0.88158,3.1485,0.42096000000000006,0.12278000000000001,0.4385,2.6016,0.7588,2.71
2020-11-27 06:30:00,3.42528,0.99904,3.568,0.42048,0.12264000000000001,0.438,3.0048,0.8764000000000001,3.13,3.53088,1.02984,3.678,0.42048,0.12264000000000001,0.438,3.1104,0.9072,3.24
2020-11-27 07:00:00,3.93504,1.14772,4.099,0.42144000000000004,0.12292000000000002,0.439,3.5136000000000003,1.0248,3.66,4.05024,1.18132,4.219,0.42144000000000004,0.12292000000000002,0.439,3.6288,1.0584,3.7800000000000002
2020-11-27 07:30:00,4.32864,1.26252,4.509,0.42144000000000004,0.12292000000000002,0.439,3.9072,1.1396,4.07,4.47264,1.3045200000000001,4.659,0.42144000000000004,0.12292000000000002,0.439,4.0512,1.1816,4.22
2020-11-27 08:00:00,4.6224,1.3482,4.815,0.4176,0.1218,0.435,4.2048,1.2264,4.38,4.7664,1.3902,4.965,0.4176,0.1218,0.435,4.3488,1.2684,4.53
2020-11-27 08:30:00,4.80768,1.40224,5.008,0.42048,0.12264000000000001,0.438,4.3872,1.2796,4.57,4.96128,1.44704,5.168,0.42048,0.12264000000000001,0.438,4.5408,1.3244,4.73
2020-11-27 09:00:00,4.83072,1.40896,5.032,0.42432000000000003,0.12376000000000001,0.442,4.4064,1.2852000000000001,4.59,4.99392,1.45656,5.202,0.42432000000000003,0.12376000000000001,0.442,4.5696,1.3328,4.76
2020-11-27 09:30:00,4.79904,1.39972,4.999,0.43104000000000003,0.12572,0.449,4.368,1.274,4.55,4.97184,1.45012,5.179,0.43104000000000003,0.12572,0.449,4.5408,1.3244,4.73
2020-11-27 10:00:00,4.7083200000000005,1.3732600000000001,4.9045000000000005,0.45552000000000004,0.13286,0.47450000000000003,4.2528,1.2404,4.43,4.88112,1.42366,5.0845,0.45552000000000004,0.13286,0.47450000000000003,4.4256,1.2908,4.61
2020-11-27 10:30:00,4.6608,1.3594,4.855,0.4944,0.1442,0.515,4.1664,1.2152,4.34,4.824,1.407,5.025,0.4944,0.1442,0.515,4.3296,1.2628,4.51
2020-11-27 11:00:00,4.656,1.358,4.85,0.5088,0.1484,0.53,4.1472,1.2096,4.32,4.8192,1.4056,5.02,0.5088,0.1484,0.53,4.3104,1.2572,4.49
2020-11-27 11:30:00,4.69008,1.36794,4.8855,0.45648000000000005,0.13314,0.47550000000000003,4.2336,1.2348,4.41,4.85328,1.41554,5.0555,0.45648000000000005,0.13314,0.47550000000000003,4.3968,1.2824,4.58
2020-11-27 12:00:00,4.6704,1.3622,4.865,0.4464,0.1302,0.465,4.224,1.232,4.4,4.8336,1.4098,5.035,0.4464,0.1302,0.465,4.3872,1.2796,4.57
2020-11-27 12:30:00,4.8628800000000005,1.4183400000000002,5.0655,0.30288000000000004,0.08834,0.3155,4.5600000000000005,1.33,4.75,5.01648,1.46314,5.2255,0.30288000000000004,0.08834,0.3155,4.7136,1.3748,4.91
2020-11-27 13:00:00,4.70736,1.37298,4.9035,0.45456,0.13258,0.47350000000000003,4.2528,1.2404,4.43,4.88016,1.42338,5.0835,0.45456,0.13258,0.47350000000000003,4.4256,1.2908,4.61
2020-11-27 13:30:00,4.64064,1.35352,4.834,0.45504000000000006,0.13272,0.47400000000000003,4.1856,1.2208,4.36,4.80384,1.4011200000000001,5.004,0.45504000000000006,0.13272,0.47400000000000003,4.3488,1.2684,4.53
2020-11-27 14:00:00,4.48512,1.30816,4.672,0.46272,0.13496000000000002,0.482,4.0224,1.1732,4.19,4.64832,1.35576,4.842,0.46272,0.13496000000000002,0.482,4.1856,1.2208,4.36
2020-11-27 14:30:00,4.40448,1.28464,4.588,0.44928,0.13104000000000002,0.468,3.9552,1.1536,4.12,4.55808,1.32944,4.748,0.44928,0.13104000000000002,0.468,4.1088000000000005,1.1984,4.28
2020-11-27 15:00:00,4.37568,1.27624,4.558,0.43968,0.12824000000000002,0.458,3.936,1.148,4.1,4.52928,1.32104,4.718,0.43968,0.12824000000000002,0.458,4.0896,1.1928,4.26
