Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-27 15:30:00,4.41408,1.2874400000000001,4.598,0.43008,0.12544000000000002,0.448,3.984,1.162,4.15,4.56768,1.33224,4.758,0.43008,0.12544000000000002,0.448,4.1376,1.2068,4.31
2020-11-27 16:00:00,4.58496,1.33728,4.776,0.43776000000000004,0.12768000000000002,0.456,4.1472,1.2096,4.32,4.73856,1.38208,4.936,0.43776000000000004,0.12768000000000002,0.456,4.3008,1.2544,4.48
2020-11-27 16:30:00,4.84032,1.4117600000000001,5.042,0.44352,0.12936,0.462,4.3968,1.2824,4.58,5.00352,1.45936,5.212,0.44352,0.12936,0.462,4.5600000000000005,1.33,4.75
2020-11-27 17:00:00,5.004,1.4595,5.2125,0.444,0.1295,0.4625,4.5600000000000005,1.33,4.75,5.1768,1.5099,5.3925,0.444,0.1295,0.4625,4.7328,1.3804,4.93
2020-11-27 17:30:00,4.9728,1.4504000000000001,5.18,0.44160000000000005,0.1288,0.46,4.5312,1.3216,4.72,5.1456,1.5008,5.36,0.44160000000000005,0.1288,0.46,4.704,1.3719999999999999,4.9
2020-11-27 18:00:00,4.93152,1.43836,5.1370000000000005,0.43872000000000005,0.12796000000000002,0.457,4.4928,1.3104,4.68,5.09472,1.48596,5.307,0.43872000000000005,0.12796000000000002,0.457,4.656,1.358,4.85
2020-11-27 18:30:00,4.7448,1.3839000000000001,4.9425,0.4344,0.1267,0.4525,4.3104,1.2572,4.49,4.908,1.4315,5.1125,0.4344,0.1267,0.4525,4.4736,1.3048,4.66
2020-11-27 19:00:00,4.72176,1.37718,4.9185,0.44016000000000005,0.12838000000000002,0.4585,4.2816,1.2488000000000001,4.46,4.76976,1.39118,4.9685,0.44016000000000005,0.12838000000000002,0.4585,4.3296,1.2628,4.51
2020-11-27 19:30:00,4.52208,1.31894,4.7105,0.44208000000000003,0.12894,0.4605,4.08,1.19,4.25,4.57968,1.33574,4.7705,0.44208000000000003,0.12894,0.4605,4.1376,1.2068,4.31
2020-11-27 20:00:00,4.35792,1.27106,4.5395,0.44112,0.12866000000000002,0.4595,3.9168000000000003,1.1424,4.08,4.41552,1.28786,4.5995,0.44112,0.12866000000000002,0.4595,3.9744,1.1592,4.14
2020-11-27 20:30:00,4.11408,1.19994,4.2855,0.44688000000000005,0.13034,0.4655,3.6672000000000002,1.0696,3.8200000000000003,4.18128,1.21954,4.3555,0.44688000000000005,0.13034,0.4655,3.7344,1.0892,3.89
2020-11-27 21:00:00,3.88704,1.13372,4.049,0.45984,0.13412000000000002,0.47900000000000004,3.4272,0.9996,3.5700000000000003,3.95424,1.15332,4.119,0.45984,0.13412000000000002,0.47900000000000004,3.4944,1.0192,3.64
2020-11-27 21:30:00,3.59904,1.04972,3.749,0.47904,0.13972,0.499,3.12,0.91,3.25,3.68544,1.07492,3.839,0.47904,0.13972,0.499,3.2064,0.9352,3.34
2020-11-27 22:00:00,3.44304,1.00422,3.5865,0.47664000000000006,0.13902,0.4965,2.9664,0.8652000000000001,3.09,3.52944,1.02942,3.6765,0.47664000000000006,0.13902,0.4965,3.0528,0.8904000000000001,3.18
2020-11-27 22:30:00,3.1368,0.9149,3.2675,0.45840000000000003,0.1337,0.47750000000000004,2.6784,0.7812,2.79,3.2232,0.9401,3.3575,0.45840000000000003,0.1337,0.47750000000000004,2.7648,0.8064,2.88
2020-11-27 23:00:00,2.95968,0.8632400000000001,3.083,0.45408000000000004,0.13244,0.47300000000000003,2.5056000000000003,0.7308,2.61,3.04608,0.8884400000000001,3.173,0.45408000000000004,0.13244,0.47300000000000003,2.592,0.756,2.7
2020-11-27 23:30:00,2.75184,0.8026200000000001,2.8665000000000003,0.45744,0.13342,0.47650000000000003,2.2944,0.6692,2.39,2.82864,0.8250200000000001,2.9465,0.45744,0.13342,0.47650000000000003,2.3712,0.6916,2.47
2020-11-28 00:00:00,2.67072,0.7789600000000001,2.782,0.45312,0.13216,0.47200000000000003,2.2176,0.6468,2.31,2.78592,0.8125600000000001,2.902,0.45312,0.13216,0.47200000000000003,2.3328,0.6804,2.43
2020-11-28 00:30:00,2.61504,0.7627200000000001,2.724,0.45504000000000006,0.13272,0.47400000000000003,2.16,0.63,2.25,2.73984,0.79912,2.854,0.45504000000000006,0.13272,0.47400000000000003,2.2848,0.6664,2.38
2020-11-28 01:00:00,2.62896,0.76678,2.7385,0.44976000000000005,0.13118000000000002,0.4685,2.1792,0.6356,2.27,2.74416,0.8003800000000001,2.8585000000000003,0.44976000000000005,0.13118000000000002,0.4685,2.2944,0.6692,2.39
2020-11-28 01:30:00,2.59344,0.7564200000000001,2.7015000000000002,0.46224000000000004,0.13482000000000002,0.48150000000000004,2.1312,0.6216,2.22,2.71824,0.7928200000000001,2.8315,0.46224000000000004,0.13482000000000002,0.48150000000000004,2.2560000000000002,0.658,2.35
2020-11-28 02:00:00,2.53008,0.73794,2.6355,0.46608000000000005,0.13594,0.48550000000000004,2.064,0.602,2.15,2.65488,0.77434,2.7655000000000003,0.46608000000000005,0.13594,0.48550000000000004,2.1888,0.6384000000000001,2.2800000000000002
2020-11-28 02:30:00,2.49456,0.72758,2.5985,0.46896000000000004,0.13678,0.48850000000000005,2.0256,0.5908,2.11,2.61936,0.7639800000000001,2.7285,0.46896000000000004,0.13678,0.48850000000000005,2.1504,0.6272,2.24
2020-11-28 03:00:00,2.44416,0.7128800000000001,2.5460000000000003,0.45696000000000003,0.13328,0.47600000000000003,1.9872,0.5796,2.07,2.57856,0.7520800000000001,2.686,0.45696000000000003,0.13328,0.47600000000000003,2.1216,0.6188,2.21
2020-11-28 03:30:00,2.4024,0.7007,2.5025,0.4728,0.1379,0.49250000000000005,1.9296000000000002,0.5628000000000001,2.01,2.5368,0.7399,2.6425,0.4728,0.1379,0.49250000000000005,2.064,0.602,2.15
2020-11-28 04:00:00,2.35968,0.6882400000000001,2.458,0.48768000000000006,0.14224,0.508,1.8719999999999999,0.546,1.9500000000000002,2.51328,0.73304,2.618,0.48768000000000006,0.14224,0.508,2.0256,0.5908,2.11
2020-11-28 04:30:00,2.3750400000000003,0.69272,2.474,0.47424000000000005,0.13832,0.494,1.9008,0.5544,1.98,2.52864,0.7375200000000001,2.634,0.47424000000000005,0.13832,0.494,2.0544000000000002,0.5992000000000001,2.14
2020-11-28 05:00:00,2.36592,0.69006,2.4645,0.46512000000000003,0.13566,0.48450000000000004,1.9008,0.5544,1.98,2.51952,0.7348600000000001,2.6245000000000003,0.46512000000000003,0.13566,0.48450000000000004,2.0544000000000002,0.5992000000000001,2.14
2020-11-28 05:30:00,2.43552,0.7103600000000001,2.537,0.46752000000000005,0.13636,0.487,1.968,0.5740000000000001,2.05,2.56992,0.7495600000000001,2.677,0.46752000000000005,0.13636,0.487,2.1024,0.6132000000000001,2.19
2020-11-28 06:00:00,2.4700800000000003,0.7204400000000001,2.573,0.47328000000000003,0.13804000000000002,0.493,1.9968,0.5824,2.08,2.61408,0.7624400000000001,2.723,0.47328000000000003,0.13804000000000002,0.493,2.1408,0.6244000000000001,2.23
2020-11-28 06:30:00,2.664,0.777,2.775,0.4944,0.1442,0.515,2.1696,0.6328,2.26,2.7792,0.8106,2.895,0.4944,0.1442,0.515,2.2848,0.6664,2.38
2020-11-28 07:00:00,2.87664,0.8390200000000001,2.9965,0.45744,0.13342,0.47650000000000003,2.4192,0.7056,2.52,2.9630400000000003,0.8642200000000001,3.0865,0.45744,0.13342,0.47650000000000003,2.5056000000000003,0.7308,2.61
2020-11-28 07:30:00,3.08784,0.9006200000000001,3.2165,0.43824,0.12782000000000002,0.4565,2.6496,0.7728,2.76,3.18384,0.9286200000000001,3.3165,0.43824,0.12782000000000002,0.4565,2.7456,0.8008000000000001,2.86
2020-11-28 08:00:00,3.27216,0.9543800000000001,3.4085,0.43056000000000005,0.12558,0.4485,2.8416,0.8288000000000001,2.96,3.37776,0.9851800000000001,3.5185,0.43056000000000005,0.12558,0.4485,2.9472,0.8596,3.07
2020-11-28 08:30:00,3.49056,1.01808,3.636,0.41856000000000004,0.12208000000000001,0.436,3.072,0.896,3.2,3.5961600000000002,1.04888,3.746,0.41856000000000004,0.12208000000000001,0.436,3.1776,0.9268000000000001,3.31
2020-11-28 09:00:00,3.66288,1.06834,3.8155,0.43728000000000006,0.12754000000000001,0.4555,3.2256,0.9408000000000001,3.36,3.78768,1.10474,3.9455,0.43728000000000006,0.12754000000000001,0.4555,3.3504,0.9772000000000001,3.49
2020-11-28 09:30:00,3.7752,1.1011,3.9325,0.4344,0.1267,0.4525,3.3407999999999998,0.9744,3.48,3.9,1.1375,4.0625,0.4344,0.1267,0.4525,3.4656000000000002,1.0108,3.61
2020-11-28 10:00:00,3.93264,1.14702,4.0965,0.46704,0.13622,0.48650000000000004,3.4656000000000002,1.0108,3.61,4.05744,1.18342,4.2265,0.46704,0.13622,0.48650000000000004,3.5904,1.0472,3.74
2020-11-28 10:30:00,4.0056,1.1683,4.1725,0.4728,0.1379,0.49250000000000005,3.5328,1.0304,3.68,4.14,1.2075,4.3125,0.4728,0.1379,0.49250000000000005,3.6672000000000002,1.0696,3.8200000000000003
2020-11-28 11:00:00,3.92592,1.14506,4.0895,0.46992000000000006,0.13706000000000002,0.48950000000000005,3.456,1.008,3.6,4.06032,1.18426,4.2295,0.46992000000000006,0.13706000000000002,0.48950000000000005,3.5904,1.0472,3.74
2020-11-28 11:30:00,3.91824,1.14282,4.0815,0.45264000000000004,0.13202,0.47150000000000003,3.4656000000000002,1.0108,3.61,4.06224,1.18482,4.2315,0.45264000000000004,0.13202,0.47150000000000003,3.6096,1.0528,3.76
2020-11-28 12:00:00,3.94752,1.15136,4.112,0.45312,0.13216,0.47200000000000003,3.4944,1.0192,3.64,4.09152,1.19336,4.2620000000000005,0.45312,0.13216,0.47200000000000003,3.6384,1.0612,3.79
2020-11-28 12:30:00,3.9888,1.1634,4.155,0.456,0.133,0.47500000000000003,3.5328,1.0304,3.68,4.1328,1.2054,4.305,0.456,0.133,0.47500000000000003,3.6768,1.0724,3.83
2020-11-28 13:00:00,3.97968,1.16074,4.1455,0.44688000000000005,0.13034,0.4655,3.5328,1.0304,3.68,4.12368,1.20274,4.2955,0.44688000000000005,0.13034,0.4655,3.6768,1.0724,3.83
2020-11-28 13:30:00,3.89328,1.13554,4.0555,0.45648000000000005,0.13314,0.47550000000000003,3.4368,1.0024,3.58,4.01808,1.17194,4.1855,0.45648000000000005,0.13314,0.47550000000000003,3.5616,1.0388,3.71
2020-11-28 14:00:00,3.77424,1.10082,3.9314999999999998,0.47184000000000004,0.13762000000000002,0.49150000000000005,3.3024,0.9632000000000001,3.44,3.8990400000000003,1.1372200000000001,4.0615,0.47184000000000004,0.13762000000000002,0.49150000000000005,3.4272,0.9996,3.5700000000000003
2020-11-28 14:30:00,3.6859200000000003,1.07506,3.8395,0.46032000000000006,0.13426000000000002,0.47950000000000004,3.2256,0.9408000000000001,3.36,3.81072,1.1114600000000001,3.9695,0.46032000000000006,0.13426000000000002,0.47950000000000004,3.3504,0.9772000000000001,3.49
2020-11-28 15:00:00,3.65376,1.06568,3.806,0.44736000000000004,0.13048,0.466,3.2064,0.9352,3.34,3.78816,1.10488,3.946,0.44736000000000004,0.13048,0.466,3.3407999999999998,0.9744,3.48
2020-11-28 15:30:00,3.64896,1.0642800000000001,3.801,0.44256,0.12908,0.461,3.2064,0.9352,3.34,3.78336,1.10348,3.941,0.44256,0.12908,0.461,3.3407999999999998,0.9744,3.48
2020-11-28 16:00:00,3.74688,1.09284,3.903,0.43488000000000004,0.12684,0.453,3.312,0.966,3.45,3.8812800000000003,1.13204,4.043,0.43488000000000004,0.12684,0.453,3.4464,1.0052,3.59
2020-11-28 16:30:00,4.00032,1.16676,4.167,0.43872000000000005,0.12796000000000002,0.457,3.5616,1.0388,3.71,4.13472,1.20596,4.307,0.43872000000000005,0.12796000000000002,0.457,3.696,1.078,3.85
2020-11-28 17:00:00,4.17408,1.21744,4.348,0.44928,0.13104000000000002,0.468,3.7248,1.0864,3.88,4.30848,1.25664,4.4879999999999995,0.44928,0.13104000000000002,0.468,3.8592,1.1256,4.02
2020-11-28 17:30:00,4.29744,1.25342,4.4765,0.43824,0.12782000000000002,0.4565,3.8592,1.1256,4.02,4.43184,1.29262,4.6165,0.43824,0.12782000000000002,0.4565,3.9936,1.1648,4.16
2020-11-28 18:00:00,4.28592,1.25006,4.4645,0.44592000000000004,0.13006,0.4645,3.84,1.12,4.0,4.41072,1.28646,4.5945,0.44592000000000004,0.13006,0.4645,3.9648,1.1564,4.13
2020-11-28 18:30:00,4.29504,1.25272,4.474,0.42624,0.12432000000000001,0.444,3.8688000000000002,1.1284,4.03,4.39104,1.28072,4.574,0.42624,0.12432000000000001,0.444,3.9648,1.1564,4.13
2020-11-28 19:00:00,4.20096,1.22528,4.376,0.42816000000000004,0.12488,0.446,3.7728,1.1004,3.93,4.31616,1.25888,4.496,0.42816000000000004,0.12488,0.446,3.888,1.134,4.05
2020-11-28 19:30:00,4.04448,1.17964,4.213,0.42528000000000005,0.12404000000000001,0.443,3.6192,1.0556,3.77,4.15008,1.21044,4.323,0.42528000000000005,0.12404000000000001,0.443,3.7248,1.0864,3.88
2020-11-28 20:00:00,3.81744,1.11342,3.9765,0.42864,0.12502000000000002,0.4465,3.3888,0.9884000000000001,3.5300000000000002,3.9230400000000003,1.14422,4.0865,0.42864,0.12502000000000002,0.4465,3.4944,1.0192,3.64
2020-11-28 20:30:00,3.62304,1.05672,3.774,0.42624,0.12432000000000001,0.444,3.1968,0.9324,3.33,3.71904,1.08472,3.874,0.42624,0.12432000000000001,0.444,3.2928,0.9604,3.43
2020-11-28 21:00:00,3.5208,1.0269,3.6675,0.42,0.12250000000000001,0.4375,3.1008,0.9044000000000001,3.23,3.6072,1.0521,3.7575000000000003,0.42,0.12250000000000001,0.4375,3.1872,0.9296000000000001,3.32
2020-11-28 21:30:00,3.3235200000000003,0.9693600000000001,3.462,0.43392000000000003,0.12656,0.452,2.8896,0.8428,3.01,3.40032,0.9917600000000001,3.542,0.43392000000000003,0.12656,0.452,2.9664,0.8652000000000001,3.09
2020-11-28 22:00:00,3.20112,0.93366,3.3345000000000002,0.42672000000000004,0.12446000000000002,0.4445,2.7744,0.8092,2.89,3.26832,0.9532600000000001,3.4045,0.42672000000000004,0.12446000000000002,0.4445,2.8416,0.8288000000000001,2.96
2020-11-28 22:30:00,3.00432,0.87626,3.1295,0.42192,0.12306000000000002,0.4395,2.5824,0.7532,2.69,3.06192,0.8930600000000001,3.1895,0.42192,0.12306000000000002,0.4395,2.64,0.77,2.75
2020-11-28 23:00:00,2.87232,0.8377600000000001,2.992,0.41472000000000003,0.12096000000000001,0.432,2.4576000000000002,0.7168,2.56,2.92992,0.8545600000000001,3.052,0.41472000000000003,0.12096000000000001,0.432,2.5152,0.7336,2.62
2020-11-28 23:30:00,2.70672,0.78946,2.8195,0.41232,0.12026,0.4295,2.2944,0.6692,2.39,2.76432,0.8062600000000001,2.8795,0.41232,0.12026,0.4295,2.352,0.686,2.45
2020-11-29 00:00:00,2.56176,0.7471800000000001,2.6685,0.41136000000000006,0.11998,0.42850000000000005,2.1504,0.6272,2.24,2.60976,0.7611800000000001,2.7185,0.41136000000000006,0.11998,0.42850000000000005,2.1984,0.6412,2.29
2020-11-29 00:30:00,2.5233600000000003,0.7359800000000001,2.6285,0.41136000000000006,0.11998,0.42850000000000005,2.112,0.616,2.2,2.5713600000000003,0.7499800000000001,2.6785,0.41136000000000006,0.11998,0.42850000000000005,2.16,0.63,2.25
2020-11-29 01:00:00,2.4931200000000002,0.72716,2.597,0.40992,0.11956000000000001,0.427,2.0832,0.6076,2.17,2.55072,0.7439600000000001,2.657,0.40992,0.11956000000000001,0.427,2.1408,0.6244000000000001,2.23
2020-11-29 01:30:00,2.43552,0.7103600000000001,2.537,0.40992,0.11956000000000001,0.427,2.0256,0.5908,2.11,2.4931200000000002,0.72716,2.597,0.40992,0.11956000000000001,0.427,2.0832,0.6076,2.17
2020-11-29 02:00:00,2.38896,0.6967800000000001,2.4885,0.41136000000000006,0.11998,0.42850000000000005,1.9776,0.5768,2.06,2.43696,0.7107800000000001,2.5385,0.41136000000000006,0.11998,0.42850000000000005,2.0256,0.5908,2.11
2020-11-29 02:30:00,2.39664,0.6990200000000001,2.4965,0.40944,0.11942000000000001,0.42650000000000005,1.9872,0.5796,2.07,2.43504,0.7102200000000001,2.5365,0.40944,0.11942000000000001,0.42650000000000005,2.0256,0.5908,2.11
2020-11-29 03:00:00,2.34096,0.68278,2.4385,0.41136000000000006,0.11998,0.42850000000000005,1.9296000000000002,0.5628000000000001,2.01,2.38896,0.6967800000000001,2.4885,0.41136000000000006,0.11998,0.42850000000000005,1.9776,0.5768,2.06
2020-11-29 03:30:00,2.31024,0.6738200000000001,2.4065,0.40944,0.11942000000000001,0.42650000000000005,1.9008,0.5544,1.98,2.35824,0.6878200000000001,2.4565,0.40944,0.11942000000000001,0.42650000000000005,1.9488,0.5684,2.03
2020-11-29 04:00:00,2.26416,0.6603800000000001,2.3585000000000003,0.41136000000000006,0.11998,0.42850000000000005,1.8528,0.5404,1.9300000000000002,2.31216,0.6743800000000001,2.4085,0.41136000000000006,0.11998,0.42850000000000005,1.9008,0.5544,1.98
2020-11-29 04:30:00,2.24304,0.65422,2.3365,0.40944,0.11942000000000001,0.42650000000000005,1.8336000000000001,0.5348,1.9100000000000001,2.29104,0.66822,2.3865,0.40944,0.11942000000000001,0.42650000000000005,1.8816000000000002,0.5488000000000001,1.96
2020-11-29 05:00:00,2.25456,0.65758,2.3485,0.41136000000000006,0.11998,0.42850000000000005,1.8432,0.5376000000000001,1.92,2.30256,0.6715800000000001,2.3985,0.41136000000000006,0.11998,0.42850000000000005,1.8912,0.5516,1.97
2020-11-29 05:30:00,2.2728,0.6629,2.3675,0.41040000000000004,0.1197,0.42750000000000005,1.8624,0.5432,1.94,2.3208,0.6769000000000001,2.4175,0.41040000000000004,0.1197,0.42750000000000005,1.9104,0.5572,1.99
2020-11-29 06:00:00,2.33904,0.68222,2.4365,0.40944,0.11942000000000001,0.42650000000000005,1.9296000000000002,0.5628000000000001,2.01,2.38704,0.6962200000000001,2.4865,0.40944,0.11942000000000001,0.42650000000000005,1.9776,0.5768,2.06
2020-11-29 06:30:00,2.41728,0.7050400000000001,2.518,0.41088,0.11984000000000002,0.428,2.0064,0.5852,2.09,2.48448,0.7246400000000001,2.588,0.41088,0.11984000000000002,0.428,2.0736,0.6048,2.16
2020-11-29 07:00:00,2.53056,0.7380800000000001,2.636,0.40896000000000005,0.11928000000000001,0.426,2.1216,0.6188,2.21,2.59776,0.75768,2.706,0.40896000000000005,0.11928000000000001,0.426,2.1888,0.6384000000000001,2.2800000000000002
2020-11-29 07:30:00,2.7048,0.7889,2.8175,0.41040000000000004,0.1197,0.42750000000000005,2.2944,0.6692,2.39,2.7720000000000002,0.8085,2.8875,0.41040000000000004,0.1197,0.42750000000000005,2.3616,0.6888000000000001,2.46
2020-11-29 08:00:00,2.9064,0.8477,3.0275,0.41040000000000004,0.1197,0.42750000000000005,2.496,0.728,2.6,2.9736000000000002,0.8673000000000001,3.0975,0.41040000000000004,0.1197,0.42750000000000005,2.5632,0.7476,2.67
2020-11-29 08:30:00,3.09072,0.90146,3.2195,0.41232,0.12026,0.4295,2.6784,0.7812,2.79,3.15792,0.9210600000000001,3.2895,0.41232,0.12026,0.4295,2.7456,0.8008000000000001,2.86
2020-11-29 09:00:00,3.25536,0.9494800000000001,3.391,0.41376,0.12068000000000001,0.431,2.8416,0.8288000000000001,2.96,3.33216,0.9718800000000001,3.471,0.41376,0.12068000000000001,0.431,2.9184,0.8512000000000001,3.04
2020-11-29 09:30:00,3.44832,1.00576,3.592,0.41472000000000003,0.12096000000000001,0.432,3.0336,0.8848,3.16,3.54432,1.03376,3.692,0.41472000000000003,0.12096000000000001,0.432,3.1296,0.9128000000000001,3.26
2020-11-29 10:00:00,3.60192,1.05056,3.752,0.41472000000000003,0.12096000000000001,0.432,3.1872,0.9296000000000001,3.32,3.69792,1.07856,3.852,0.41472000000000003,0.12096000000000001,0.432,3.2832,0.9576,3.42
2020-11-29 10:30:00,3.64896,1.0642800000000001,3.801,0.41376,0.12068000000000001,0.431,3.2352,0.9436,3.37,3.75456,1.09508,3.911,0.41376,0.12068000000000001,0.431,3.3407999999999998,0.9744,3.48
2020-11-29 11:00:00,3.6556800000000003,1.06624,3.808,0.42048,0.12264000000000001,0.438,3.2352,0.9436,3.37,3.76128,1.09704,3.918,0.42048,0.12264000000000001,0.438,3.3407999999999998,0.9744,3.48
2020-11-29 11:30:00,3.75792,1.09606,3.9145000000000003,0.41712000000000005,0.12166,0.4345,3.3407999999999998,0.9744,3.48,3.87312,1.1296599999999999,4.0345,0.41712000000000005,0.12166,0.4345,3.456,1.008,3.6
2020-11-29 12:00:00,3.7968,1.1074,3.955,0.4176,0.1218,0.435,3.3792,0.9856,3.52,3.9216,1.1438,4.085,0.4176,0.1218,0.435,3.504,1.022,3.65
2020-11-29 12:30:00,3.83568,1.11874,3.9955,0.42768000000000006,0.12474,0.4455,3.408,0.994,3.55,3.95088,1.15234,4.1155,0.42768000000000006,0.12474,0.4455,3.5232,1.0276,3.67
2020-11-29 13:00:00,3.93504,1.14772,4.099,0.42144000000000004,0.12292000000000002,0.439,3.5136000000000003,1.0248,3.66,4.05024,1.18132,4.219,0.42144000000000004,0.12292000000000002,0.439,3.6288,1.0584,3.7800000000000002
2020-11-29 13:30:00,3.91728,1.14254,4.0805,0.42288000000000003,0.12334,0.4405,3.4944,1.0192,3.64,4.03248,1.17614,4.2005,0.42288000000000003,0.12334,0.4405,3.6096,1.0528,3.76
2020-11-29 14:00:00,3.8664,1.1277,4.0275,0.42,0.12250000000000001,0.4375,3.4464,1.0052,3.59,3.9816000000000003,1.1613,4.1475,0.42,0.12250000000000001,0.4375,3.5616,1.0388,3.71
2020-11-29 14:30:00,3.81792,1.11356,3.977,0.41952000000000006,0.12236000000000001,0.437,3.3984,0.9912000000000001,3.54,3.93312,1.14716,4.097,0.41952000000000006,0.12236000000000001,0.437,3.5136000000000003,1.0248,3.66
2020-11-29 15:00:00,3.76896,1.09928,3.926,0.41856000000000004,0.12208000000000001,0.436,3.3504,0.9772000000000001,3.49,3.88416,1.13288,4.046,0.41856000000000004,0.12208000000000001,0.436,3.4656000000000002,1.0108,3.61
2020-11-29 15:30:00,3.8812800000000003,1.13204,4.043,0.41568000000000005,0.12124000000000001,0.433,3.4656000000000002,1.0108,3.61,3.99648,1.16564,4.163,0.41568000000000005,0.12124000000000001,0.433,3.5808,1.0444,3.73
2020-11-29 16:00:00,4.00944,1.1694200000000001,4.1765,0.41904,0.12222000000000001,0.4365,3.5904,1.0472,3.74,4.12464,1.20302,4.2965,0.41904,0.12222000000000001,0.4365,3.7056,1.0808,3.86
2020-11-29 16:30:00,4.34784,1.2681200000000001,4.529,0.42144000000000004,0.12292000000000002,0.439,3.9264,1.1452,4.09,4.48224,1.30732,4.6690000000000005,0.42144000000000004,0.12292000000000002,0.439,4.0608,1.1844000000000001,4.23
2020-11-29 17:00:00,4.52592,1.32006,4.7145,0.41712000000000005,0.12166,0.4345,4.1088000000000005,1.1984,4.28,4.66992,1.36206,4.8645,0.41712000000000005,0.12166,0.4345,4.2528,1.2404,4.43
2020-11-29 17:30:00,4.63968,1.35324,4.833,0.41568000000000005,0.12124000000000001,0.433,4.224,1.232,4.4,4.78368,1.39524,4.983,0.41568000000000005,0.12124000000000001,0.433,4.368,1.274,4.55
2020-11-29 18:00:00,4.548,1.3265,4.7375,0.42,0.12250000000000001,0.4375,4.128,1.204,4.3,4.6824,1.3657,4.8775,0.42,0.12250000000000001,0.4375,4.2624,1.2432,4.44
2020-11-29 18:30:00,4.44336,1.2959800000000001,4.6285,0.42096000000000006,0.12278000000000001,0.4385,4.0224,1.1732,4.19,4.54896,1.32678,4.7385,0.42096000000000006,0.12278000000000001,0.4385,4.128,1.204,4.3
2020-11-29 19:00:00,4.27968,1.24824,4.458,0.42048,0.12264000000000001,0.438,3.8592,1.1256,4.02,4.32768,1.26224,4.508,0.42048,0.12264000000000001,0.438,3.9072,1.1396,4.07
2020-11-29 19:30:00,4.08,1.19,4.25,0.4224,0.1232,0.44,3.6576,1.0668,3.81,4.1376,1.2068,4.31,0.4224,0.1232,0.44,3.7152000000000003,1.0836000000000001,3.87
2020-11-29 20:00:00,3.83616,1.11888,3.996,0.41856000000000004,0.12208000000000001,0.436,3.4176,0.9968,3.56,3.90336,1.13848,4.066,0.41856000000000004,0.12208000000000001,0.436,3.4848,1.0164,3.63
2020-11-29 20:30:00,3.67152,1.07086,3.8245,0.41712000000000005,0.12166,0.4345,3.2544,0.9492,3.39,3.74832,1.09326,3.9045,0.41712000000000005,0.12166,0.4345,3.3312,0.9716,3.47
2020-11-29 21:00:00,3.5352,1.0311,3.6825,0.4152,0.1211,0.4325,3.12,0.91,3.25,3.612,1.0535,3.7625,0.4152,0.1211,0.4325,3.1968,0.9324,3.33
2020-11-29 21:30:00,3.36,0.98,3.5,0.4128,0.12040000000000001,0.43,2.9472,0.8596,3.07,3.4368,1.0024,3.58,0.4128,0.12040000000000001,0.43,3.024,0.882,3.15
2020-11-29 22:00:00,3.18768,0.9297400000000001,3.3205,0.41328000000000004,0.12054000000000001,0.4305,2.7744,0.8092,2.89,3.26448,0.9521400000000001,3.4005,0.41328000000000004,0.12054000000000001,0.4305,2.8512,0.8316,2.9699999999999998
2020-11-29 22:30:00,3.02304,0.8817200000000001,3.149,0.41184000000000004,0.12012,0.429,2.6112,0.7616,2.7199999999999998,3.09024,0.9013200000000001,3.219,0.41184000000000004,0.12012,0.429,2.6784,0.7812,2.79
2020-11-29 23:00:00,2.8296,0.8253,2.9475,0.41040000000000004,0.1197,0.42750000000000005,2.4192,0.7056,2.52,2.8968,0.8449000000000001,3.0175,0.41040000000000004,0.1197,0.42750000000000005,2.4864,0.7252000000000001,2.59
2020-11-29 23:30:00,2.65728,0.7750400000000001,2.768,0.41088,0.11984000000000002,0.428,2.2464,0.6552,2.34,2.71488,0.7918400000000001,2.8280000000000003,0.41088,0.11984000000000002,0.428,2.304,0.672,2.4
2020-11-30 00:00:00,2.53536,0.73948,2.641,0.41376,0.12068000000000001,0.431,2.1216,0.6188,2.21,2.59296,0.7562800000000001,2.701,0.41376,0.12068000000000001,0.431,2.1792,0.6356,2.27
2020-11-30 00:30:00,2.4753600000000002,0.7219800000000001,2.5785,0.43056000000000005,0.12558,0.4485,2.0448,0.5964,2.13,2.5233600000000003,0.7359800000000001,2.6285,0.43056000000000005,0.12558,0.4485,2.0928,0.6104,2.18
2020-11-30 01:00:00,2.52672,0.7369600000000001,2.632,0.43392000000000003,0.12656,0.452,2.0928,0.6104,2.18,2.58432,0.7537600000000001,2.692,0.43392000000000003,0.12656,0.452,2.1504,0.6272,2.24
2020-11-30 01:30:00,2.45088,0.71484,2.553,0.42528000000000005,0.12404000000000001,0.443,2.0256,0.5908,2.11,2.50848,0.7316400000000001,2.613,0.42528000000000005,0.12404000000000001,0.443,2.0832,0.6076,2.17
2020-11-30 02:00:00,2.45808,0.71694,2.5605,0.42288000000000003,0.12334,0.4405,2.0352,0.5936,2.12,2.51568,0.7337400000000001,2.6205,0.42288000000000003,0.12334,0.4405,2.0928,0.6104,2.18
2020-11-30 02:30:00,2.40624,0.7018200000000001,2.5065,0.41904,0.12222000000000001,0.4365,1.9872,0.5796,2.07,2.4638400000000003,0.71862,2.5665,0.41904,0.12222000000000001,0.4365,2.0448,0.5964,2.13
2020-11-30 03:00:00,2.4100800000000002,0.70294,2.5105,0.42288000000000003,0.12334,0.4405,1.9872,0.5796,2.07,2.46768,0.71974,2.5705,0.42288000000000003,0.12334,0.4405,2.0448,0.5964,2.13
2020-11-30 03:30:00,2.42064,0.7060200000000001,2.5215,0.42384000000000005,0.12362000000000001,0.4415,1.9968,0.5824,2.08,2.47824,0.72282,2.5815,0.42384000000000005,0.12362000000000001,0.4415,2.0544000000000002,0.5992000000000001,2.14
2020-11-30 04:00:00,2.40096,0.70028,2.501,0.42336,0.12348,0.441,1.9776,0.5768,2.06,2.45856,0.71708,2.561,0.42336,0.12348,0.441,2.0352,0.5936,2.12
2020-11-30 04:30:00,2.38992,0.69706,2.4895,0.43152,0.12586,0.4495,1.9584000000000001,0.5712,2.04,2.48592,0.72506,2.5895,0.43152,0.12586,0.4495,2.0544000000000002,0.5992000000000001,2.14
2020-11-30 05:00:00,2.41632,0.70476,2.517,0.44832000000000005,0.13076000000000002,0.467,1.968,0.5740000000000001,2.05,2.50272,0.72996,2.607,0.44832000000000005,0.13076000000000002,0.467,2.0544000000000002,0.5992000000000001,2.14
2020-11-30 05:30:00,2.5118400000000003,0.73262,2.6165000000000003,0.44784,0.13062,0.4665,2.064,0.602,2.15,2.56944,0.7494200000000001,2.6765,0.44784,0.13062,0.4665,2.1216,0.6188,2.21
2020-11-30 06:00:00,2.68992,0.78456,2.802,0.46272,0.13496000000000002,0.482,2.2272,0.6496000000000001,2.32,2.7667200000000003,0.80696,2.882,0.46272,0.13496000000000002,0.482,2.304,0.672,2.4
2020-11-30 06:30:00,3.15312,0.91966,3.2845,0.46512000000000003,0.13566,0.48450000000000004,2.688,0.784,2.8,3.26832,0.9532600000000001,3.4045,0.46512000000000003,0.13566,0.48450000000000004,2.8032,0.8176,2.92
2020-11-30 07:00:00,3.64752,1.06386,3.7995,0.47952000000000006,0.13986,0.4995,3.168,0.924,3.3,3.77232,1.10026,3.9295,0.47952000000000006,0.13986,0.4995,3.2928,0.9604,3.43
2020-11-30 07:30:00,4.10976,1.19868,4.281,0.47136000000000006,0.13748000000000002,0.491,3.6384,1.0612,3.79,4.25376,1.24068,4.431,0.47136000000000006,0.13748000000000002,0.491,3.7824,1.1032,3.94
2020-11-30 08:00:00,4.3752,1.2761,4.5575,0.5064000000000001,0.1477,0.5275000000000001,3.8688000000000002,1.1284,4.03,4.5384,1.3237,4.7275,0.5064000000000001,0.1477,0.5275000000000001,4.032,1.176,4.2
2020-11-30 08:30:00,4.54848,1.32664,4.7379999999999995,0.51648,0.15064000000000002,0.538,4.032,1.176,4.2,4.72128,1.37704,4.918,0.51648,0.15064000000000002,0.538,4.2048,1.2264,4.38
2020-11-30 09:00:00,4.61904,1.34722,4.8115,0.5198400000000001,0.15162,0.5415,4.0992,1.1956,4.27,4.7918400000000005,1.39762,4.9915,0.5198400000000001,0.15162,0.5415,4.272,1.246,4.45
2020-11-30 09:30:00,4.6848,1.3664,4.88,0.48960000000000004,0.1428,0.51,4.1952,1.2236,4.37,4.8672,1.4196,5.07,0.48960000000000004,0.1428,0.51,4.3776,1.2768,4.5600000000000005
2020-11-30 10:00:00,4.70928,1.37354,4.9055,0.5140800000000001,0.14994000000000002,0.5355,4.1952,1.2236,4.37,4.89168,1.4267400000000001,5.0955,0.5140800000000001,0.14994000000000002,0.5355,4.3776,1.2768,4.5600000000000005
2020-11-30 10:30:00,4.80816,1.40238,5.0085,0.5169600000000001,0.15078000000000003,0.5385,4.2912,1.2516,4.47,4.99056,1.45558,5.1985,0.5169600000000001,0.15078000000000003,0.5385,4.4736,1.3048,4.66
2020-11-30 11:00:00,4.8072,1.4021,5.0075,0.5544,0.1617,0.5775,4.2528,1.2404,4.43,4.98,1.4525000000000001,5.1875,0.5544,0.1617,0.5775,4.4256,1.2908,4.61
2020-11-30 11:30:00,4.8201600000000004,1.40588,5.021,0.55776,0.16268000000000002,0.581,4.2624,1.2432,4.44,4.99296,1.45628,5.201,0.55776,0.16268000000000002,0.581,4.4352,1.2936,4.62
2020-11-30 12:00:00,4.67952,1.36486,4.8745,0.6475200000000001,0.18886000000000003,0.6745,4.032,1.176,4.2,4.87152,1.42086,5.0745,0.6475200000000001,0.18886000000000003,0.6745,4.224,1.232,4.4
2020-11-30 12:30:00,4.77072,1.39146,4.9695,0.67152,0.19586,0.6995,4.0992,1.1956,4.27,4.96272,1.44746,5.1695,0.67152,0.19586,0.6995,4.2912,1.2516,4.47
2020-11-30 13:00:00,4.72032,1.37676,4.917,0.64992,0.18956,0.677,4.0704,1.1872,4.24,4.91232,1.43276,5.117,0.64992,0.18956,0.677,4.2624,1.2432,4.44
2020-11-30 13:30:00,4.66368,1.3602400000000001,4.858,0.6796800000000001,0.19824000000000003,0.708,3.984,1.162,4.15,4.85568,1.4162400000000002,5.058,0.6796800000000001,0.19824000000000003,0.708,4.176,1.218,4.35
2020-11-30 14:00:00,4.61568,1.34624,4.808,0.6796800000000001,0.19824000000000003,0.708,3.936,1.148,4.1,4.79808,1.39944,4.998,0.6796800000000001,0.19824000000000003,0.708,4.1184,1.2012,4.29
2020-11-30 14:30:00,4.5724800000000005,1.33364,4.763,0.61728,0.18004,0.643,3.9552,1.1536,4.12,4.75488,1.38684,4.953,0.61728,0.18004,0.643,4.1376,1.2068,4.31
2020-11-30 15:00:00,4.62384,1.34862,4.8165,0.57264,0.16702,0.5965,4.0512,1.1816,4.22,4.80624,1.40182,5.0065,0.57264,0.16702,0.5965,4.2336,1.2348,4.41
2020-11-30 15:30:00,4.66224,1.35982,4.8565000000000005,0.55344,0.16142,0.5765,4.1088000000000005,1.1984,4.28,4.84464,1.41302,5.0465,0.55344,0.16142,0.5765,4.2912,1.2516,4.47
2020-11-30 16:00:00,4.71792,1.37606,4.9145,0.61872,0.18046,0.6445000000000001,4.0992,1.1956,4.27,4.90032,1.42926,5.1045,0.61872,0.18046,0.6445000000000001,4.2816,1.2488000000000001,4.46
2020-11-30 16:30:00,4.92576,1.43668,5.131,0.63456,0.18508000000000002,0.661,4.2912,1.2516,4.47,5.10816,1.48988,5.321,0.63456,0.18508000000000002,0.661,4.4736,1.3048,4.66
2020-11-30 17:00:00,5.04096,1.47028,5.251,0.7113600000000001,0.20748000000000003,0.741,4.3296,1.2628,4.51,5.23296,1.52628,5.451,0.7113600000000001,0.20748000000000003,0.741,4.5216,1.3188,4.71
2020-11-30 17:30:00,5.01504,1.46272,5.224,0.68544,0.19992000000000001,0.714,4.3296,1.2628,4.51,5.20704,1.51872,5.424,0.68544,0.19992000000000001,0.714,4.5216,1.3188,4.71
2020-11-30 18:00:00,4.92384,1.43612,5.129,0.73824,0.21532,0.769,4.1856,1.2208,4.36,5.08704,1.48372,5.299,0.73824,0.21532,0.769,4.3488,1.2684,4.53
2020-11-30 18:30:00,4.79232,1.3977600000000001,4.992,0.7987200000000001,0.23296000000000003,0.8320000000000001,3.9936,1.1648,4.16,4.869120000000001,1.42016,5.072,0.7987200000000001,0.23296000000000003,0.8320000000000001,4.0704,1.1872,4.24
2020-11-30 19:00:00,4.6152,1.3461,4.8075,0.7464000000000001,0.2177,0.7775000000000001,3.8688000000000002,1.1284,4.03,4.7016,1.3713,4.8975,0.7464000000000001,0.2177,0.7775000000000001,3.9552,1.1536,4.12
2020-11-30 19:30:00,4.43808,1.29444,4.623,0.6460800000000001,0.18844000000000002,0.673,3.792,1.106,3.95,4.51488,1.31684,4.703,0.6460800000000001,0.18844000000000002,0.673,3.8688000000000002,1.1284,4.03
2020-11-30 20:00:00,4.28592,1.25006,4.4645,0.6283200000000001,0.18326,0.6545000000000001,3.6576,1.0668,3.81,4.36272,1.2724600000000001,4.5445,0.6283200000000001,0.18326,0.6545000000000001,3.7344,1.0892,3.89
2020-11-30 20:30:00,4.0512,1.1816,4.22,0.6048,0.1764,0.63,3.4464,1.0052,3.59,4.1376,1.2068,4.31,0.6048,0.1764,0.63,3.5328,1.0304,3.68
2020-11-30 21:00:00,3.86688,1.12784,4.028,0.57408,0.16744,0.598,3.2928,0.9604,3.43,3.9532800000000003,1.15304,4.118,0.57408,0.16744,0.598,3.3792,0.9856,3.52
2020-11-30 21:30:00,3.62064,1.05602,3.7715,0.5774400000000001,0.16842000000000001,0.6015,3.0432,0.8876000000000001,3.17,3.70704,1.08122,3.8615,0.5774400000000001,0.16842000000000001,0.6015,3.1296,0.9128000000000001,3.26
2020-11-30 22:00:00,3.42384,0.9986200000000001,3.5665,0.53424,0.15582000000000001,0.5565,2.8896,0.8428,3.01,3.52944,1.02942,3.6765,0.53424,0.15582000000000001,0.5565,2.9952,0.8736,3.12
2020-11-30 22:30:00,3.18096,0.92778,3.3135,0.53136,0.15498,0.5535,2.6496,0.7728,2.76,3.28656,0.9585800000000001,3.4235,0.53136,0.15498,0.5535,2.7552,0.8036000000000001,2.87
2020-11-30 23:00:00,3.00192,0.8755600000000001,3.127,0.58272,0.16996000000000003,0.607,2.4192,0.7056,2.52,3.10752,0.90636,3.237,0.58272,0.16996000000000003,0.607,2.5248,0.7364,2.63
2020-11-30 23:30:00,2.7907200000000003,0.81396,2.907,0.54432,0.15876,0.5670000000000001,2.2464,0.6552,2.34,2.91552,0.8503600000000001,3.037,0.54432,0.15876,0.5670000000000001,2.3712,0.6916,2.47
2020-12-01 00:00:00,2.70768,0.7897400000000001,2.8205,0.5284800000000001,0.15414,0.5505,2.1792,0.6356,2.27,2.7844800000000003,0.8121400000000001,2.9005,0.5284800000000001,0.15414,0.5505,2.2560000000000002,0.658,2.35
2020-12-01 00:30:00,2.59968,0.75824,2.708,0.5644800000000001,0.16464,0.588,2.0352,0.5936,2.12,2.66688,0.7778400000000001,2.778,0.5644800000000001,0.16464,0.588,2.1024,0.6132000000000001,2.19
2020-12-01 01:00:00,2.65056,0.7730800000000001,2.761,0.59616,0.17388,0.621,2.0544000000000002,0.5992000000000001,2.14,2.71776,0.79268,2.831,0.59616,0.17388,0.621,2.1216,0.6188,2.21
2020-12-01 01:30:00,2.58528,0.75404,2.693,0.60768,0.17724,0.633,1.9776,0.5768,2.06,2.6716800000000003,0.77924,2.783,0.60768,0.17724,0.633,2.064,0.602,2.15
2020-12-01 02:00:00,2.54544,0.7424200000000001,2.6515,0.60624,0.17682,0.6315000000000001,1.9392,0.5656,2.02,2.63184,0.7676200000000001,2.7415000000000003,0.60624,0.17682,0.6315000000000001,2.0256,0.5908,2.11
2020-12-01 02:30:00,2.54592,0.7425600000000001,2.652,0.5971200000000001,0.17416,0.622,1.9488,0.5684,2.03,2.63232,0.7677600000000001,2.742,0.5971200000000001,0.17416,0.622,2.0352,0.5936,2.12
2020-12-01 03:00:00,2.52288,0.73584,2.628,0.6412800000000001,0.18704,0.668,1.8816000000000002,0.5488000000000001,1.96,2.59968,0.75824,2.708,0.6412800000000001,0.18704,0.668,1.9584000000000001,0.5712,2.04
2020-12-01 03:30:00,2.57952,0.75236,2.6870000000000003,0.5731200000000001,0.16716,0.597,2.0064,0.5852,2.09,2.65632,0.7747600000000001,2.767,0.5731200000000001,0.16716,0.597,2.0832,0.6076,2.17
2020-12-01 04:00:00,2.51232,0.7327600000000001,2.617,0.5539200000000001,0.16156,0.577,1.9584000000000001,0.5712,2.04,2.5891200000000003,0.75516,2.697,0.5539200000000001,0.16156,0.577,2.0352,0.5936,2.12
2020-12-01 04:30:00,2.5713600000000003,0.7499800000000001,2.6785,0.5169600000000001,0.15078000000000003,0.5385,2.0544000000000002,0.5992000000000001,2.14,2.64816,0.7723800000000001,2.7585,0.5169600000000001,0.15078000000000003,0.5385,2.1312,0.6216,2.22
2020-12-01 05:00:00,2.5728,0.7504000000000001,2.68,0.5472,0.15960000000000002,0.5700000000000001,2.0256,0.5908,2.11,2.6592000000000002,0.7756000000000001,2.77,0.5472,0.15960000000000002,0.5700000000000001,2.112,0.616,2.2
2020-12-01 05:30:00,2.73264,0.7970200000000001,2.8465,0.51504,0.15022000000000002,0.5365,2.2176,0.6468,2.31,2.80944,0.81942,2.9265,0.51504,0.15022000000000002,0.5365,2.2944,0.6692,2.39
2020-12-01 06:00:00,2.85504,0.83272,2.974,0.5126400000000001,0.14952000000000001,0.534,2.3424,0.6832,2.44,2.95104,0.86072,3.074,0.5126400000000001,0.14952000000000001,0.534,2.4384,0.7112,2.54
2020-12-01 06:30:00,3.36048,0.9801400000000001,3.5005,0.53808,0.15694000000000002,0.5605,2.8224,0.8232,2.94,3.48528,1.01654,3.6305,0.53808,0.15694000000000002,0.5605,2.9472,0.8596,3.07
2020-12-01 07:00:00,3.90096,1.13778,4.0635,0.55056,0.16058,0.5735,3.3504,0.9772000000000001,3.49,4.03536,1.17698,4.2035,0.55056,0.16058,0.5735,3.4848,1.0164,3.63
2020-12-01 07:30:00,4.4664,1.3027,4.6525,0.5496,0.1603,0.5725,3.9168000000000003,1.1424,4.08,4.62,1.3475000000000001,4.8125,0.5496,0.1603,0.5725,4.0704,1.1872,4.24
2020-12-01 08:00:00,4.65648,1.3581400000000001,4.8505,0.51888,0.15134,0.5405,4.1376,1.2068,4.31,4.81008,1.40294,5.0105,0.51888,0.15134,0.5405,4.2912,1.2516,4.47
2020-12-01 08:30:00,4.8576,1.4168,5.06,0.5088,0.1484,0.53,4.3488,1.2684,4.53,5.0304,1.4672,5.24,0.5088,0.1484,0.53,4.5216,1.3188,4.71
2020-12-01 09:00:00,4.94592,1.44256,5.152,0.5299200000000001,0.15456,0.552,4.416,1.288,4.6,5.11872,1.49296,5.332,0.5299200000000001,0.15456,0.552,4.5888,1.3384,4.78
2020-12-01 09:30:00,4.98768,1.4547400000000001,5.1955,0.5140800000000001,0.14994000000000002,0.5355,4.4736,1.3048,4.66,5.1700800000000005,1.50794,5.3855,0.5140800000000001,0.14994000000000002,0.5355,4.656,1.358,4.85
2020-12-01 10:00:00,4.82688,1.40784,5.028,0.51648,0.15064000000000002,0.538,4.3104,1.2572,4.49,5.00928,1.4610400000000001,5.218,0.51648,0.15064000000000002,0.538,4.4928,1.3104,4.68
2020-12-01 10:30:00,4.72704,1.37872,4.924,0.5126400000000001,0.14952000000000001,0.534,4.2144,1.2292,4.39,4.90944,1.43192,5.114,0.5126400000000001,0.14952000000000001,0.534,4.3968,1.2824,4.58
2020-12-01 11:00:00,4.74288,1.38334,4.9405,0.51888,0.15134,0.5405,4.224,1.232,4.4,4.91568,1.43374,5.1205,0.51888,0.15134,0.5405,4.3968,1.2824,4.58
2020-12-01 11:30:00,4.65264,1.35702,4.8465,0.54384,0.15862,0.5665,4.1088000000000005,1.1984,4.28,4.83504,1.41022,5.0365,0.54384,0.15862,0.5665,4.2912,1.2516,4.47
2020-12-01 12:00:00,4.67424,1.36332,4.869,0.55584,0.16212000000000001,0.579,4.1184,1.2012,4.29,4.84704,1.41372,5.049,0.55584,0.16212000000000001,0.579,4.2912,1.2516,4.47
2020-12-01 12:30:00,4.70736,1.37298,4.9035,0.55056,0.16058,0.5735,4.1568,1.2124,4.33,4.88016,1.42338,5.0835,0.55056,0.16058,0.5735,4.3296,1.2628,4.51
2020-12-01 13:00:00,4.62528,1.34904,4.818,0.53568,0.15624000000000002,0.558,4.0896,1.1928,4.26,4.79808,1.39944,4.998,0.53568,0.15624000000000002,0.558,4.2624,1.2432,4.44
2020-12-01 13:30:00,4.66608,1.36094,4.8605,0.49968000000000007,0.14574,0.5205000000000001,4.1664,1.2152,4.34,4.83888,1.41134,5.0405,0.49968000000000007,0.14574,0.5205000000000001,4.3392,1.2656,4.52
2020-12-01 14:00:00,4.55568,1.32874,4.7455,0.48528000000000004,0.14154,0.5055000000000001,4.0704,1.1872,4.24,4.72848,1.37914,4.9254999999999995,0.48528000000000004,0.14154,0.5055000000000001,4.2432,1.2376,4.42
2020-12-01 14:30:00,4.49184,1.31012,4.679,0.46944,0.13692000000000001,0.489,4.0224,1.1732,4.19,4.66464,1.36052,4.859,0.46944,0.13692000000000001,0.489,4.1952,1.2236,4.37
2020-12-01 15:00:00,4.52208,1.31894,4.7105,0.45168,0.13174000000000002,0.47050000000000003,4.0704,1.1872,4.24,4.69488,1.36934,4.8905,0.45168,0.13174000000000002,0.47050000000000003,4.2432,1.2376,4.42
2020-12-01 15:30:00,4.5504,1.3272,4.74,0.44160000000000005,0.1288,0.46,4.1088000000000005,1.1984,4.28,4.7232,1.3776,4.92,0.44160000000000005,0.1288,0.46,4.2816,1.2488000000000001,4.46
2020-12-01 16:00:00,4.7304,1.3797000000000001,4.9275,0.43920000000000003,0.12810000000000002,0.4575,4.2912,1.2516,4.47,4.9032,1.4301,5.1075,0.43920000000000003,0.12810000000000002,0.4575,4.464,1.302,4.65
2020-12-01 16:30:00,5.03952,1.4698600000000002,5.2495,0.44112,0.12866000000000002,0.4595,4.5984,1.3412,4.79,5.22192,1.52306,5.4395,0.44112,0.12866000000000002,0.4595,4.7808,1.3944,4.98
2020-12-01 17:00:00,5.2728,1.5379,5.4925,0.4536,0.1323,0.47250000000000003,4.8192,1.4056,5.02,5.4552,1.5911,5.6825,0.4536,0.1323,0.47250000000000003,5.0016,1.4588,5.21
2020-12-01 17:30:00,5.30544,1.54742,5.5265,0.44784,0.13062,0.4665,4.8576,1.4168,5.06,5.48784,1.6006200000000002,5.7165,0.44784,0.13062,0.4665,5.04,1.47,5.25
2020-12-01 18:00:00,5.25216,1.5318800000000001,5.471,0.44256,0.12908,0.461,4.8096,1.4028,5.01,5.4249600000000004,1.58228,5.651,0.44256,0.12908,0.461,4.9824,1.4532,5.19
2020-12-01 18:30:00,5.088,1.484,5.3,0.4224,0.1232,0.44,4.6656,1.3608,4.86,5.2608,1.5344,5.48,0.4224,0.1232,0.44,4.8384,1.4112,5.04
2020-12-01 19:00:00,4.87776,1.4226800000000002,5.081,0.43296,0.12628,0.451,4.4448,1.2964,4.63,5.04096,1.47028,5.251,0.43296,0.12628,0.451,4.608,1.344,4.8
2020-12-01 19:30:00,4.76256,1.38908,4.961,0.41376,0.12068000000000001,0.431,4.3488,1.2684,4.53,4.87776,1.4226800000000002,5.081,0.41376,0.12068000000000001,0.431,4.464,1.302,4.65
2020-12-01 20:00:00,4.53024,1.32132,4.719,0.41184000000000004,0.12012,0.429,4.1184,1.2012,4.29,4.59744,1.3409200000000001,4.789,0.41184000000000004,0.12012,0.429,4.1856,1.2208,4.36
2020-12-01 20:30:00,4.29792,1.25356,4.477,0.40992,0.11956000000000001,0.427,3.888,1.134,4.05,4.35552,1.2703600000000002,4.537,0.40992,0.11956000000000001,0.427,3.9455999999999998,1.1508,4.11
2020-12-01 21:00:00,4.06944,1.18692,4.239,0.41184000000000004,0.12012,0.429,3.6576,1.0668,3.81,4.13664,1.20652,4.309,0.41184000000000004,0.12012,0.429,3.7248,1.0864,3.88
2020-12-01 21:30:00,3.8544,1.1242,4.015,0.40800000000000003,0.11900000000000001,0.425,3.4464,1.0052,3.59,3.9216,1.1438,4.085,0.40800000000000003,0.11900000000000001,0.425,3.5136000000000003,1.0248,3.66
2020-12-01 22:00:00,3.6024000000000003,1.0507,3.7525,0.4152,0.1211,0.4325,3.1872,0.9296000000000001,3.32,3.6696,1.0703,3.8225,0.4152,0.1211,0.4325,3.2544,0.9492,3.39
2020-12-01 22:30:00,3.34416,0.97538,3.4835000000000003,0.42576,0.12418000000000001,0.4435,2.9184,0.8512000000000001,3.04,3.41136,0.9949800000000001,3.5535,0.42576,0.12418000000000001,0.4435,2.9856,0.8708,3.11
2020-12-01 23:00:00,3.1416,0.9163,3.2725,0.4152,0.1211,0.4325,2.7264,0.7952,2.84,3.2184,0.9387000000000001,3.3525,0.4152,0.1211,0.4325,2.8032,0.8176,2.92
2020-12-01 23:30:00,2.96352,0.86436,3.087,0.41952000000000006,0.12236000000000001,0.437,2.544,0.742,2.65,3.05952,0.89236,3.187,0.41952000000000006,0.12236000000000001,0.437,2.64,0.77,2.75
2020-12-02 00:00:00,2.8344,0.8267,2.9525,0.4248,0.12390000000000001,0.4425,2.4096,0.7028,2.51,2.94,0.8575,3.0625,0.4248,0.12390000000000001,0.4425,2.5152,0.7336,2.62
2020-12-02 00:30:00,2.7792,0.8106,2.895,0.4272,0.1246,0.445,2.352,0.686,2.45,2.8848000000000003,0.8414,3.005,0.4272,0.1246,0.445,2.4576000000000002,0.7168,2.56
2020-12-02 01:00:00,2.8075200000000002,0.81886,2.9245,0.42672000000000004,0.12446000000000002,0.4445,2.3808,0.6944,2.48,2.91312,0.8496600000000001,3.0345,0.42672000000000004,0.12446000000000002,0.4445,2.4864,0.7252000000000001,2.59
2020-12-02 01:30:00,2.72688,0.79534,2.8405,0.42288000000000003,0.12334,0.4405,2.304,0.672,2.4,2.84208,0.8289400000000001,2.9605,0.42288000000000003,0.12334,0.4405,2.4192,0.7056,2.52
2020-12-02 02:00:00,2.6928,0.7854,2.805,0.4272,0.1246,0.445,2.2656,0.6608,2.36,2.7984,0.8162,2.915,0.4272,0.1246,0.445,2.3712,0.6916,2.47
2020-12-02 02:30:00,2.6476800000000003,0.77224,2.758,0.42048,0.12264000000000001,0.438,2.2272,0.6496000000000001,2.32,2.76288,0.8058400000000001,2.878,0.42048,0.12264000000000001,0.438,2.3424,0.6832,2.44
2020-12-02 03:00:00,2.65728,0.7750400000000001,2.768,0.42048,0.12264000000000001,0.438,2.2368,0.6524,2.33,2.76288,0.8058400000000001,2.878,0.42048,0.12264000000000001,0.438,2.3424,0.6832,2.44
2020-12-02 03:30:00,2.68704,0.7837200000000001,2.799,0.42144000000000004,0.12292000000000002,0.439,2.2656,0.6608,2.36,2.78304,0.8117200000000001,2.899,0.42144000000000004,0.12292000000000002,0.439,2.3616,0.6888000000000001,2.46
2020-12-02 04:00:00,2.6414400000000002,0.7704200000000001,2.7515,0.43344000000000005,0.12642,0.4515,2.208,0.644,2.3,2.74704,0.80122,2.8615,0.43344000000000005,0.12642,0.4515,2.3136,0.6748000000000001,2.41
2020-12-02 04:30:00,2.65776,0.7751800000000001,2.7685,0.43056000000000005,0.12558,0.4485,2.2272,0.6496000000000001,2.32,2.75376,0.8031800000000001,2.8685,0.43056000000000005,0.12558,0.4485,2.3232,0.6776,2.42
2020-12-02 05:00:00,2.7,0.7875000000000001,2.8125,0.444,0.1295,0.4625,2.2560000000000002,0.658,2.35,2.7864,0.8127000000000001,2.9025,0.444,0.1295,0.4625,2.3424,0.6832,2.44
2020-12-02 05:30:00,2.75472,0.8034600000000001,2.8695,0.44112,0.12866000000000002,0.4595,2.3136,0.6748000000000001,2.41,2.8315200000000003,0.82586,2.9495,0.44112,0.12866000000000002,0.4595,2.3904,0.6972,2.49
2020-12-02 06:00:00,2.91888,0.8513400000000001,3.0405,0.43248000000000003,0.12614,0.4505,2.4864,0.7252000000000001,2.59,3.01488,0.8793400000000001,3.1405,0.43248000000000003,0.12614,0.4505,2.5824,0.7532,2.69
2020-12-02 06:30:00,3.52992,1.02956,3.677,0.42912000000000006,0.12516000000000002,0.447,3.1008,0.9044000000000001,3.23,3.64512,1.06316,3.797,0.42912000000000006,0.12516000000000002,0.447,3.216,0.9380000000000001,3.35
2020-12-02 07:00:00,4.10928,1.19854,4.2805,0.42288000000000003,0.12334,0.4405,3.6864,1.0752,3.84,4.23408,1.23494,4.4105,0.42288000000000003,0.12334,0.4405,3.8112,1.1116,3.9699999999999998
2020-12-02 07:30:00,4.50336,1.31348,4.691,0.39456,0.11508000000000002,0.41100000000000003,4.1088000000000005,1.1984,4.28,4.64736,1.35548,4.841,0.39456,0.11508000000000002,0.41100000000000003,4.2528,1.2404,4.43
2020-12-02 08:00:00,4.76448,1.38964,4.963,0.30048,0.08764000000000001,0.313,4.464,1.302,4.65,4.9276800000000005,1.43724,5.133,0.30048,0.08764000000000001,0.313,4.6272,1.3496000000000001,4.82
2020-12-02 08:30:00,4.98576,1.45418,5.1935,0.29136,0.08498000000000001,0.3035,4.6944,1.3692,4.89,5.14896,1.5017800000000001,5.3635,0.29136,0.08498000000000001,0.3035,4.8576,1.4168,5.06
2020-12-02 09:00:00,4.9896,1.4553,5.1975,0.2856,0.0833,0.2975,4.704,1.3719999999999999,4.9,5.1624,1.5057,5.3775,0.2856,0.0833,0.2975,4.8768,1.4224,5.08
2020-12-02 09:30:00,5.12976,1.49618,5.3435,0.28176,0.08218,0.29350000000000004,4.848,1.4140000000000001,5.05,5.30256,1.54658,5.5235,0.28176,0.08218,0.29350000000000004,5.0208,1.4644,5.23
2020-12-02 10:00:00,5.11104,1.49072,5.324,0.28224000000000005,0.08232,0.294,4.8288,1.4084,5.03,5.28384,1.54112,5.504,0.28224000000000005,0.08232,0.294,5.0016,1.4588,5.21
2020-12-02 10:30:00,5.19264,1.51452,5.409,0.28704,0.08372,0.299,4.9056,1.4308,5.11,5.36544,1.56492,5.589,0.28704,0.08372,0.299,5.0784,1.4812,5.29
2020-12-02 11:00:00,5.05776,1.47518,5.2685,0.39216,0.11438000000000001,0.40850000000000003,4.6656,1.3608,4.86,5.24016,1.52838,5.4585,0.39216,0.11438000000000001,0.40850000000000003,4.848,1.4140000000000001,5.05
2020-12-02 11:30:00,5.09328,1.48554,5.3055,0.44688000000000005,0.13034,0.4655,4.6464,1.3552,4.84,5.28528,1.54154,5.5055,0.44688000000000005,0.13034,0.4655,4.8384,1.4112,5.04
2020-12-02 12:00:00,5.01312,1.46216,5.222,0.45312,0.13216,0.47200000000000003,4.5600000000000005,1.33,4.75,5.20512,1.51816,5.422,0.45312,0.13216,0.47200000000000003,4.752,1.3860000000000001,4.95
2020-12-02 12:30:00,4.97616,1.4513800000000001,5.1835,0.45456,0.13258,0.47350000000000003,4.5216,1.3188,4.71,5.15856,1.50458,5.3735,0.45456,0.13258,0.47350000000000003,4.704,1.3719999999999999,4.9
2020-12-02 13:00:00,4.96464,1.44802,5.1715,0.45264000000000004,0.13202,0.47150000000000003,4.5120000000000005,1.316,4.7,5.14704,1.50122,5.3615,0.45264000000000004,0.13202,0.47150000000000003,4.6944,1.3692,4.89
2020-12-02 13:30:00,4.9704,1.4497,5.1775,0.43920000000000003,0.12810000000000002,0.4575,4.5312,1.3216,4.72,5.1432,1.5001,5.3575,0.43920000000000003,0.12810000000000002,0.4575,4.704,1.3719999999999999,4.9
2020-12-02 14:00:00,4.9128,1.4329,5.1175,0.42960000000000004,0.1253,0.4475,4.4832,1.3076,4.67,5.0952,1.4861,5.3075,0.42960000000000004,0.1253,0.4475,4.6656,1.3608,4.86
2020-12-02 14:30:00,4.7846400000000004,1.39552,4.984,0.43584000000000006,0.12712,0.454,4.3488,1.2684,4.53,4.95744,1.44592,5.164,0.43584000000000006,0.12712,0.454,4.5216,1.3188,4.71
2020-12-02 15:00:00,4.73664,1.38152,4.934,0.42624,0.12432000000000001,0.444,4.3104,1.2572,4.49,4.91904,1.43472,5.124,0.42624,0.12432000000000001,0.444,4.4928,1.3104,4.68
2020-12-02 15:30:00,4.75296,1.38628,4.9510000000000005,0.44256,0.12908,0.461,4.3104,1.2572,4.49,4.93536,1.43948,5.141,0.44256,0.12908,0.461,4.4928,1.3104,4.68
2020-12-02 16:00:00,4.8504000000000005,1.4147,5.0525,0.444,0.1295,0.4625,4.4064,1.2852000000000001,4.59,5.0328,1.4679,5.2425,0.444,0.1295,0.4625,4.5888,1.3384,4.78
2020-12-02 16:30:00,5.07648,1.48064,5.288,0.43968,0.12824000000000002,0.458,4.6368,1.3524,4.83,5.26848,1.53664,5.4879999999999995,0.43968,0.12824000000000002,0.458,4.8288,1.4084,5.03
2020-12-02 17:00:00,5.21136,1.5199799999999999,5.4285,0.44016000000000005,0.12838000000000002,0.4585,4.7712,1.3916,4.97,5.39376,1.57318,5.6185,0.44016000000000005,0.12838000000000002,0.4585,4.9536,1.4448,5.16
2020-12-02 17:30:00,5.17728,1.51004,5.393,0.45408000000000004,0.13244,0.47300000000000003,4.7232,1.3776,4.92,5.34048,1.5576400000000001,5.563,0.45408000000000004,0.13244,0.47300000000000003,4.8864,1.4252,5.09
2020-12-02 18:00:00,5.12592,1.49506,5.3395,0.45072,0.13146000000000002,0.46950000000000003,4.6752,1.3636,4.87,5.27952,1.53986,5.4995,0.45072,0.13146000000000002,0.46950000000000003,4.8288,1.4084,5.03
2020-12-02 18:30:00,5.0688,1.4784000000000002,5.28,0.46080000000000004,0.13440000000000002,0.48,4.608,1.344,4.8,5.2416,1.5288,5.46,0.46080000000000004,0.13440000000000002,0.48,4.7808,1.3944,4.98
2020-12-02 19:00:00,4.9704,1.4497,5.1775,0.4968,0.1449,0.5175000000000001,4.4736,1.3048,4.66,5.0376,1.4693,5.2475,0.4968,0.1449,0.5175000000000001,4.5408,1.3244,4.73
