Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-02 19:30:00,4.80336,1.4009800000000001,5.0035,0.49296000000000006,0.14378000000000002,0.5135000000000001,4.3104,1.2572,4.49,4.87056,1.42058,5.0735,0.49296000000000006,0.14378000000000002,0.5135000000000001,4.3776,1.2768,4.5600000000000005
2020-12-02 20:00:00,4.5537600000000005,1.3281800000000001,4.7435,0.54096,0.15778,0.5635,4.0128,1.1703999999999999,4.18,4.64016,1.35338,4.8335,0.54096,0.15778,0.5635,4.0992,1.1956,4.27
2020-12-02 20:30:00,4.30032,1.25426,4.4795,0.52752,0.15386000000000002,0.5495,3.7728,1.1004,3.93,4.38672,1.27946,4.5695,0.52752,0.15386000000000002,0.5495,3.8592,1.1256,4.02
2020-12-02 21:00:00,4.11264,1.19952,4.284,0.5126400000000001,0.14952000000000001,0.534,3.6,1.05,3.75,4.18944,1.22192,4.364,0.5126400000000001,0.14952000000000001,0.534,3.6768,1.0724,3.83
2020-12-02 21:30:00,3.8472,1.1221,4.0075,0.5064000000000001,0.1477,0.5275000000000001,3.3407999999999998,0.9744,3.48,3.9432,1.1501000000000001,4.1075,0.5064000000000001,0.1477,0.5275000000000001,3.4368,1.0024,3.58
2020-12-02 22:00:00,3.61824,1.05532,3.769,0.5078400000000001,0.14812,0.529,3.1104,0.9072,3.24,3.71424,1.08332,3.8689999999999998,0.5078400000000001,0.14812,0.529,3.2064,0.9352,3.34
2020-12-02 22:30:00,3.35232,0.9777600000000001,3.492,0.5107200000000001,0.14896,0.532,2.8416,0.8288000000000001,2.96,3.45792,1.00856,3.602,0.5107200000000001,0.14896,0.532,2.9472,0.8596,3.07
2020-12-02 23:00:00,3.17712,0.92666,3.3095,0.50832,0.14826,0.5295,2.6688,0.7784000000000001,2.7800000000000002,3.26352,0.95186,3.3995,0.50832,0.14826,0.5295,2.7552,0.8036000000000001,2.87
2020-12-02 23:30:00,2.9203200000000002,0.8517600000000001,3.042,0.5107200000000001,0.14896,0.532,2.4096,0.7028,2.51,3.01632,0.8797600000000001,3.142,0.5107200000000001,0.14896,0.532,2.5056000000000003,0.7308,2.61
2020-12-03 00:00:00,2.7744,0.8092,2.89,0.5184,0.1512,0.54,2.2560000000000002,0.658,2.35,2.8512,0.8316,2.9699999999999998,0.5184,0.1512,0.54,2.3328,0.6804,2.43
2020-12-03 00:30:00,2.6716800000000003,0.77924,2.783,0.53088,0.15484,0.553,2.1408,0.6244000000000001,2.23,2.74848,0.80164,2.863,0.53088,0.15484,0.553,2.2176,0.6468,2.31
2020-12-03 01:00:00,2.6904,0.7847000000000001,2.8025,0.5208,0.1519,0.5425,2.1696,0.6328,2.26,2.7672,0.8071,2.8825000000000003,0.5208,0.1519,0.5425,2.2464,0.6552,2.34
2020-12-03 01:30:00,2.67312,0.77966,2.7845,0.5227200000000001,0.15246,0.5445,2.1504,0.6272,2.24,2.74992,0.8020600000000001,2.8645,0.5227200000000001,0.15246,0.5445,2.2272,0.6496000000000001,2.32
2020-12-03 02:00:00,2.61504,0.7627200000000001,2.724,0.5126400000000001,0.14952000000000001,0.534,2.1024,0.6132000000000001,2.19,2.68224,0.78232,2.794,0.5126400000000001,0.14952000000000001,0.534,2.1696,0.6328,2.26
2020-12-03 02:30:00,2.62608,0.7659400000000001,2.7355,0.5140800000000001,0.14994000000000002,0.5355,2.112,0.616,2.2,2.68368,0.7827400000000001,2.7955,0.5140800000000001,0.14994000000000002,0.5355,2.1696,0.6328,2.26
2020-12-03 03:00:00,2.58384,0.7536200000000001,2.6915,0.52944,0.15442,0.5515,2.0544000000000002,0.5992000000000001,2.14,2.65104,0.77322,2.7615,0.52944,0.15442,0.5515,2.1216,0.6188,2.21
2020-12-03 03:30:00,2.60112,0.7586600000000001,2.7095000000000002,0.52752,0.15386000000000002,0.5495,2.0736,0.6048,2.16,2.66832,0.7782600000000001,2.7795,0.52752,0.15386000000000002,0.5495,2.1408,0.6244000000000001,2.23
2020-12-03 04:00:00,2.55648,0.7456400000000001,2.6630000000000003,0.5404800000000001,0.15764,0.5630000000000001,2.016,0.588,2.1,2.61408,0.7624400000000001,2.723,0.5404800000000001,0.15764,0.5630000000000001,2.0736,0.6048,2.16
2020-12-03 04:30:00,2.59008,0.7554400000000001,2.698,0.5452800000000001,0.15904000000000001,0.5680000000000001,2.0448,0.5964,2.13,2.65728,0.7750400000000001,2.768,0.5452800000000001,0.15904000000000001,0.5680000000000001,2.112,0.616,2.2
2020-12-03 05:00:00,2.59776,0.75768,2.706,0.55296,0.16128,0.5760000000000001,2.0448,0.5964,2.13,2.66496,0.7772800000000001,2.776,0.55296,0.16128,0.5760000000000001,2.112,0.616,2.2
2020-12-03 05:30:00,2.72832,0.79576,2.842,0.5299200000000001,0.15456,0.552,2.1984,0.6412,2.29,2.80512,0.8181600000000001,2.922,0.5299200000000001,0.15456,0.552,2.2752,0.6636000000000001,2.37
2020-12-03 06:00:00,2.88864,0.84252,3.009,0.57504,0.16772,0.599,2.3136,0.6748000000000001,2.41,2.98464,0.8705200000000001,3.109,0.57504,0.16772,0.599,2.4096,0.7028,2.51
2020-12-03 06:30:00,3.40608,0.9934400000000001,3.548,0.55488,0.16184,0.578,2.8512,0.8316,2.9699999999999998,3.53088,1.02984,3.678,0.55488,0.16184,0.578,2.976,0.868,3.1
2020-12-03 07:00:00,3.9105600000000003,1.14058,4.0735,0.55056,0.16058,0.5735,3.36,0.98,3.5,4.04496,1.17978,4.2135,0.55056,0.16058,0.5735,3.4944,1.0192,3.64
2020-12-03 07:30:00,4.36512,1.27316,4.547,0.5539200000000001,0.16156,0.577,3.8112,1.1116,3.9699999999999998,4.51872,1.31796,4.707,0.5539200000000001,0.16156,0.577,3.9648,1.1564,4.13
2020-12-03 08:00:00,4.63776,1.35268,4.831,0.53856,0.15708000000000003,0.561,4.0992,1.1956,4.27,4.80096,1.40028,5.001,0.53856,0.15708000000000003,0.561,4.2624,1.2432,4.44
2020-12-03 08:30:00,4.84176,1.41218,5.0435,0.54096,0.15778,0.5635,4.3008,1.2544,4.48,5.01456,1.46258,5.2235,0.54096,0.15778,0.5635,4.4736,1.3048,4.66
2020-12-03 09:00:00,5.01696,1.4632800000000001,5.226,0.5241600000000001,0.15288000000000002,0.546,4.4928,1.3104,4.68,5.19936,1.51648,5.416,0.5241600000000001,0.15288000000000002,0.546,4.6752,1.3636,4.87
2020-12-03 09:30:00,5.18496,1.51228,5.401,0.5289600000000001,0.15428,0.551,4.656,1.358,4.85,5.36736,1.56548,5.591,0.5289600000000001,0.15428,0.551,4.8384,1.4112,5.04
2020-12-03 10:00:00,5.17584,1.50962,5.3915,0.52944,0.15442,0.5515,4.6464,1.3552,4.84,5.35824,1.56282,5.5815,0.52944,0.15442,0.5515,4.8288,1.4084,5.03
2020-12-03 10:30:00,5.1984,1.5162,5.415,0.5424,0.1582,0.5650000000000001,4.656,1.358,4.85,5.3808,1.5694,5.605,0.5424,0.1582,0.5650000000000001,4.8384,1.4112,5.04
2020-12-03 11:00:00,5.27376,1.53818,5.4935,0.54096,0.15778,0.5635,4.7328,1.3804,4.93,5.45616,1.59138,5.6835,0.54096,0.15778,0.5635,4.9152000000000005,1.4336,5.12
2020-12-03 11:30:00,5.24448,1.52964,5.463,0.51168,0.14924,0.533,4.7328,1.3804,4.93,5.42688,1.58284,5.6530000000000005,0.51168,0.14924,0.533,4.9152000000000005,1.4336,5.12
2020-12-03 12:00:00,5.19888,1.51634,5.4155,0.5140800000000001,0.14994000000000002,0.5355,4.6848,1.3664,4.88,5.37168,1.56674,5.5955,0.5140800000000001,0.14994000000000002,0.5355,4.8576,1.4168,5.06
2020-12-03 12:30:00,5.25744,1.53342,5.4765,0.51504,0.15022000000000002,0.5365,4.7424,1.3832,4.94,5.43984,1.58662,5.6665,0.51504,0.15022000000000002,0.5365,4.9248,1.4364,5.13
2020-12-03 13:00:00,5.23872,1.5279600000000002,5.457,0.48672000000000004,0.14196,0.507,4.752,1.3860000000000001,4.95,5.42112,1.5811600000000001,5.647,0.48672000000000004,0.14196,0.507,4.9344,1.4392,5.14
2020-12-03 13:30:00,5.19888,1.51634,5.4155,0.49488000000000004,0.14434000000000002,0.5155000000000001,4.704,1.3719999999999999,4.9,5.37168,1.56674,5.5955,0.49488000000000004,0.14434000000000002,0.5155000000000001,4.8768,1.4224,5.08
2020-12-03 14:00:00,5.11536,1.49198,5.3285,0.48816000000000004,0.14238,0.5085000000000001,4.6272,1.3496000000000001,4.82,5.29776,1.54518,5.5185,0.48816000000000004,0.14238,0.5085000000000001,4.8096,1.4028,5.01
2020-12-03 14:30:00,4.97664,1.45152,5.184,0.48384000000000005,0.14112000000000002,0.504,4.4928,1.3104,4.68,5.15904,1.50472,5.374,0.48384000000000005,0.14112000000000002,0.504,4.6752,1.3636,4.87
2020-12-03 15:00:00,4.9272,1.4371,5.1325,0.4824,0.14070000000000002,0.5025000000000001,4.4448,1.2964,4.63,5.1096,1.4903,5.3225,0.4824,0.14070000000000002,0.5025000000000001,4.6272,1.3496000000000001,4.82
2020-12-03 15:30:00,4.9507200000000005,1.4439600000000001,5.157,0.47712000000000004,0.13916,0.497,4.4736,1.3048,4.66,5.13312,1.49716,5.347,0.47712000000000004,0.13916,0.497,4.656,1.358,4.85
2020-12-03 16:00:00,5.04288,1.47084,5.253,0.47328000000000003,0.13804000000000002,0.493,4.5696,1.3328,4.76,5.23488,1.52684,5.453,0.47328000000000003,0.13804000000000002,0.493,4.7616,1.3888,4.96
2020-12-03 16:30:00,5.22624,1.52432,5.444,0.47424000000000005,0.13832,0.494,4.752,1.3860000000000001,4.95,5.41824,1.58032,5.644,0.47424000000000005,0.13832,0.494,4.944,1.442,5.15
2020-12-03 17:00:00,5.35008,1.56044,5.573,0.47328000000000003,0.13804000000000002,0.493,4.8768,1.4224,5.08,5.53248,1.6136400000000002,5.763,0.47328000000000003,0.13804000000000002,0.493,5.0592,1.4756,5.27
2020-12-03 17:30:00,5.38176,1.56968,5.606,0.47616,0.13888,0.496,4.9056,1.4308,5.11,5.55456,1.6200800000000002,5.786,0.47616,0.13888,0.496,5.0784,1.4812,5.29
2020-12-03 18:00:00,5.31984,1.55162,5.5415,0.47184000000000004,0.13762000000000002,0.49150000000000005,4.848,1.4140000000000001,5.05,5.41584,1.57962,5.6415,0.47184000000000004,0.13762000000000002,0.49150000000000005,4.944,1.442,5.15
2020-12-03 18:30:00,5.06496,1.47728,5.276,0.47616,0.13888,0.496,4.5888,1.3384,4.78,5.13216,1.49688,5.346,0.47616,0.13888,0.496,4.656,1.358,4.85
2020-12-03 19:00:00,4.96992,1.44956,5.177,0.47712000000000004,0.13916,0.497,4.4928,1.3104,4.68,5.02752,1.46636,5.237,0.47712000000000004,0.13916,0.497,4.5504,1.3272,4.74
2020-12-03 19:30:00,4.76352,1.38936,4.962,0.48192,0.14056000000000002,0.502,4.2816,1.2488000000000001,4.46,4.8211200000000005,1.40616,5.022,0.48192,0.14056000000000002,0.502,4.3392,1.2656,4.52
2020-12-03 20:00:00,4.60992,1.34456,4.802,0.48192,0.14056000000000002,0.502,4.128,1.204,4.3,4.67712,1.36416,4.872,0.48192,0.14056000000000002,0.502,4.1952,1.2236,4.37
2020-12-03 20:30:00,4.33248,1.26364,4.513,0.47328000000000003,0.13804000000000002,0.493,3.8592,1.1256,4.02,4.40928,1.28604,4.593,0.47328000000000003,0.13804000000000002,0.493,3.936,1.148,4.1
2020-12-03 21:00:00,4.16256,1.21408,4.336,0.47616,0.13888,0.496,3.6864,1.0752,3.84,4.24896,1.23928,4.426,0.47616,0.13888,0.496,3.7728,1.1004,3.93
2020-12-03 21:30:00,3.87984,1.13162,4.0415,0.47184000000000004,0.13762000000000002,0.49150000000000005,3.408,0.994,3.55,3.96624,1.15682,4.1315,0.47184000000000004,0.13762000000000002,0.49150000000000005,3.4944,1.0192,3.64
2020-12-03 22:00:00,3.68688,1.07534,3.8405,0.48048,0.14014000000000001,0.5005000000000001,3.2064,0.9352,3.34,3.77328,1.10054,3.9305,0.48048,0.14014000000000001,0.5005000000000001,3.2928,0.9604,3.43
2020-12-03 22:30:00,3.40176,0.9921800000000001,3.5435,0.49296000000000006,0.14378000000000002,0.5135000000000001,2.9088000000000003,0.8484,3.03,3.49776,1.02018,3.6435,0.49296000000000006,0.14378000000000002,0.5135000000000001,3.0048,0.8764000000000001,3.13
2020-12-03 23:00:00,3.24288,0.9458400000000001,3.378,0.50688,0.14784,0.528,2.7359999999999998,0.798,2.85,3.32928,0.9710400000000001,3.468,0.50688,0.14784,0.528,2.8224,0.8232,2.94
2020-12-03 23:30:00,2.99472,0.8734600000000001,3.1195,0.49872000000000005,0.14546,0.5195000000000001,2.496,0.728,2.6,3.10992,0.9070600000000001,3.2395,0.49872000000000005,0.14546,0.5195000000000001,2.6112,0.7616,2.7199999999999998
2020-12-04 00:00:00,2.82384,0.82362,2.9415,0.51024,0.14882,0.5315,2.3136,0.6748000000000001,2.41,2.94864,0.8600200000000001,3.0715,0.51024,0.14882,0.5315,2.4384,0.7112,2.54
2020-12-04 00:30:00,2.77488,0.8093400000000001,2.8905000000000003,0.5092800000000001,0.14854,0.5305,2.2656,0.6608,2.36,2.89008,0.84294,3.0105,0.5092800000000001,0.14854,0.5305,2.3808,0.6944,2.48
2020-12-04 01:00:00,2.79408,0.8149400000000001,2.9105,0.49008,0.14294,0.5105000000000001,2.304,0.672,2.4,2.89968,0.84574,3.0205,0.49008,0.14294,0.5105000000000001,2.4096,0.7028,2.51
2020-12-04 01:30:00,2.73216,0.79688,2.846,0.48576,0.14168,0.506,2.2464,0.6552,2.34,2.84736,0.8304800000000001,2.966,0.48576,0.14168,0.506,2.3616,0.6888000000000001,2.46
2020-12-04 02:00:00,2.71392,0.79156,2.827,0.47712000000000004,0.13916,0.497,2.2368,0.6524,2.33,2.81952,0.8223600000000001,2.9370000000000003,0.47712000000000004,0.13916,0.497,2.3424,0.6832,2.44
2020-12-04 02:30:00,2.67744,0.7809200000000001,2.789,0.48864,0.14252,0.509,2.1888,0.6384000000000001,2.2800000000000002,2.8022400000000003,0.81732,2.919,0.48864,0.14252,0.509,2.3136,0.6748000000000001,2.41
2020-12-04 03:00:00,2.68272,0.78246,2.7945,0.5035200000000001,0.14686000000000002,0.5245000000000001,2.1792,0.6356,2.27,2.78832,0.8132600000000001,2.9045,0.5035200000000001,0.14686000000000002,0.5245000000000001,2.2848,0.6664,2.38
2020-12-04 03:30:00,2.70816,0.78988,2.821,0.50976,0.14868,0.531,2.1984,0.6412,2.29,2.79456,0.81508,2.911,0.50976,0.14868,0.531,2.2848,0.6664,2.38
2020-12-04 04:00:00,2.6856,0.7833,2.7975,0.5064000000000001,0.1477,0.5275000000000001,2.1792,0.6356,2.27,2.7432,0.8001,2.8575,0.5064000000000001,0.1477,0.5275000000000001,2.2368,0.6524,2.33
2020-12-04 04:30:00,2.70528,0.7890400000000001,2.818,0.52608,0.15344000000000002,0.548,2.1792,0.6356,2.27,2.76288,0.8058400000000001,2.878,0.52608,0.15344000000000002,0.548,2.2368,0.6524,2.33
2020-12-04 05:00:00,2.73792,0.79856,2.852,0.55872,0.16296000000000002,0.582,2.1792,0.6356,2.27,2.7955200000000002,0.8153600000000001,2.912,0.55872,0.16296000000000002,0.582,2.2368,0.6524,2.33
2020-12-04 05:30:00,2.79984,0.81662,2.9165,0.57264,0.16702,0.5965,2.2272,0.6496000000000001,2.32,2.88624,0.8418200000000001,3.0065,0.57264,0.16702,0.5965,2.3136,0.6748000000000001,2.41
2020-12-04 06:00:00,2.9472,0.8596,3.07,0.5472,0.15960000000000002,0.5700000000000001,2.4,0.7000000000000001,2.5,3.0336,0.8848,3.16,0.5472,0.15960000000000002,0.5700000000000001,2.4864,0.7252000000000001,2.59
2020-12-04 06:30:00,3.5313600000000003,1.02998,3.6785,0.5553600000000001,0.16198,0.5785,2.976,0.868,3.1,3.65616,1.06638,3.8085,0.5553600000000001,0.16198,0.5785,3.1008,0.9044000000000001,3.23
2020-12-04 07:00:00,4.05744,1.18342,4.2265,0.57264,0.16702,0.5965,3.4848,1.0164,3.63,4.19184,1.22262,4.3665,0.57264,0.16702,0.5965,3.6192,1.0556,3.77
2020-12-04 07:30:00,4.52352,1.31936,4.712,0.6355200000000001,0.18536000000000002,0.662,3.888,1.134,4.05,4.67712,1.36416,4.872,0.6355200000000001,0.18536000000000002,0.662,4.0416,1.1788,4.21
2020-12-04 08:00:00,4.82784,1.40812,5.029,0.6710400000000001,0.19572,0.6990000000000001,4.1568,1.2124,4.33,5.00064,1.45852,5.209,0.6710400000000001,0.19572,0.6990000000000001,4.3296,1.2628,4.51
2020-12-04 08:30:00,4.992,1.456,5.2,0.6048,0.1764,0.63,4.3872,1.2796,4.57,5.1744,1.5091999999999999,5.39,0.6048,0.1764,0.63,4.5696,1.3328,4.76
2020-12-04 09:00:00,5.09712,1.48666,5.3095,0.7099200000000001,0.20706000000000002,0.7395,4.3872,1.2796,4.57,5.2891200000000005,1.5426600000000001,5.5095,0.7099200000000001,0.20706000000000002,0.7395,4.5792,1.3356,4.77
2020-12-04 09:30:00,5.2296,1.5253,5.4475,0.708,0.20650000000000002,0.7375,4.5216,1.3188,4.71,5.4216,1.5813000000000001,5.6475,0.708,0.20650000000000002,0.7375,4.7136,1.3748,4.91
2020-12-04 10:00:00,5.26128,1.53454,5.4805,0.72048,0.21014000000000002,0.7505000000000001,4.5408,1.3244,4.73,5.45328,1.59054,5.6805,0.72048,0.21014000000000002,0.7505000000000001,4.7328,1.3804,4.93
2020-12-04 10:30:00,5.30688,1.5478399999999999,5.5280000000000005,0.75648,0.22064000000000003,0.788,4.5504,1.3272,4.74,5.48928,1.60104,5.718,0.75648,0.22064000000000003,0.788,4.7328,1.3804,4.93
2020-12-04 11:00:00,5.22768,1.52474,5.4455,0.7540800000000001,0.21994000000000002,0.7855000000000001,4.4736,1.3048,4.66,5.41968,1.58074,5.6455,0.7540800000000001,0.21994000000000002,0.7855000000000001,4.6656,1.3608,4.86
2020-12-04 11:30:00,5.27088,1.53734,5.4905,0.7780800000000001,0.22694000000000003,0.8105,4.4928,1.3104,4.68,5.47248,1.5961400000000001,5.7005,0.7780800000000001,0.22694000000000003,0.8105,4.6944,1.3692,4.89
2020-12-04 12:00:00,5.33232,1.55526,5.5545,0.8107200000000001,0.23646000000000003,0.8445,4.5216,1.3188,4.71,5.54352,1.61686,5.7745,0.8107200000000001,0.23646000000000003,0.8445,4.7328,1.3804,4.93
2020-12-04 12:30:00,5.36832,1.56576,5.592,0.7411200000000001,0.21616000000000002,0.772,4.6272,1.3496000000000001,4.82,5.56032,1.62176,5.792,0.7411200000000001,0.21616000000000002,0.772,4.8192,1.4056,5.02
2020-12-04 13:00:00,5.27232,1.53776,5.492,0.72192,0.21056000000000002,0.752,4.5504,1.3272,4.74,5.46432,1.59376,5.692,0.72192,0.21056000000000002,0.752,4.7424,1.3832,4.94
2020-12-04 13:30:00,5.27184,1.53762,5.4915,0.7022400000000001,0.20482000000000003,0.7315,4.5696,1.3328,4.76,5.46384,1.59362,5.6915,0.7022400000000001,0.20482000000000003,0.7315,4.7616,1.3888,4.96
2020-12-04 14:00:00,5.2473600000000005,1.53048,5.466,0.71616,0.20888,0.746,4.5312,1.3216,4.72,5.44896,1.58928,5.676,0.71616,0.20888,0.746,4.7328,1.3804,4.93
2020-12-04 14:30:00,5.09616,1.48638,5.3085,0.72816,0.21238,0.7585000000000001,4.368,1.274,4.55,5.28816,1.54238,5.5085,0.72816,0.21238,0.7585000000000001,4.5600000000000005,1.33,4.75
2020-12-04 15:00:00,5.0136,1.4623,5.2225,0.6744,0.1967,0.7025,4.3392,1.2656,4.52,5.2056000000000004,1.5183,5.4225,0.6744,0.1967,0.7025,4.5312,1.3216,4.72
2020-12-04 15:30:00,5.0064,1.4602,5.215,0.6768000000000001,0.19740000000000002,0.705,4.3296,1.2628,4.51,5.1984,1.5162,5.415,0.6768000000000001,0.19740000000000002,0.705,4.5216,1.3188,4.71
2020-12-04 16:00:00,5.1936,1.5148000000000001,5.41,0.7872,0.2296,0.8200000000000001,4.4064,1.2852000000000001,4.59,5.3952,1.5735999999999999,5.62,0.7872,0.2296,0.8200000000000001,4.608,1.344,4.8
2020-12-04 16:30:00,5.26992,1.53706,5.4895,0.6427200000000001,0.18746000000000002,0.6695,4.6272,1.3496000000000001,4.82,5.46192,1.59306,5.6895,0.6427200000000001,0.18746000000000002,0.6695,4.8192,1.4056,5.02
2020-12-04 17:00:00,5.31456,1.55008,5.536,0.6105600000000001,0.17808000000000002,0.636,4.704,1.3719999999999999,4.9,5.51616,1.60888,5.746,0.6105600000000001,0.17808000000000002,0.636,4.9056,1.4308,5.11
2020-12-04 17:30:00,5.1816,1.5112999999999999,5.3975,0.612,0.17850000000000002,0.6375000000000001,4.5696,1.3328,4.76,5.3736,1.5673,5.5975,0.612,0.17850000000000002,0.6375000000000001,4.7616,1.3888,4.96
2020-12-04 18:00:00,5.10576,1.4891800000000002,5.3185,0.67056,0.19558,0.6985,4.4352,1.2936,4.62,5.23056,1.5255800000000002,5.4485,0.67056,0.19558,0.6985,4.5600000000000005,1.33,4.75
2020-12-04 18:30:00,5.03712,1.46916,5.247,0.6979200000000001,0.20356000000000002,0.727,4.3392,1.2656,4.52,5.13312,1.49716,5.347,0.6979200000000001,0.20356000000000002,0.727,4.4352,1.2936,4.62
2020-12-04 19:00:00,4.87248,1.42114,5.0755,0.7156800000000001,0.20874,0.7455,4.1568,1.2124,4.33,4.95888,1.44634,5.1655,0.7156800000000001,0.20874,0.7455,4.2432,1.2376,4.42
2020-12-04 19:30:00,4.67328,1.36304,4.868,0.6796800000000001,0.19824000000000003,0.708,3.9936,1.1648,4.16,4.7500800000000005,1.38544,4.948,0.6796800000000001,0.19824000000000003,0.708,4.0704,1.1872,4.24
2020-12-04 20:00:00,4.46592,1.3025600000000002,4.652,0.62592,0.18256000000000003,0.652,3.84,1.12,4.0,4.56192,1.33056,4.752,0.62592,0.18256000000000003,0.652,3.936,1.148,4.1
2020-12-04 20:30:00,4.24704,1.23872,4.424,0.57984,0.16912000000000002,0.604,3.6672000000000002,1.0696,3.8200000000000003,4.33344,1.2639200000000002,4.514,0.57984,0.16912000000000002,0.604,3.7536,1.0948,3.91
2020-12-04 21:00:00,3.9638400000000003,1.15612,4.129,0.6134400000000001,0.17892000000000002,0.639,3.3504,0.9772000000000001,3.49,4.05984,1.18412,4.229,0.6134400000000001,0.17892000000000002,0.639,3.4464,1.0052,3.59
2020-12-04 21:30:00,3.74784,1.09312,3.904,0.6278400000000001,0.18312,0.654,3.12,0.91,3.25,3.85344,1.12392,4.014,0.6278400000000001,0.18312,0.654,3.2256,0.9408000000000001,3.36
2020-12-04 22:00:00,3.50784,1.02312,3.654,0.6470400000000001,0.18872000000000003,0.674,2.8608000000000002,0.8344,2.98,3.62304,1.05672,3.774,0.6470400000000001,0.18872000000000003,0.674,2.976,0.868,3.1
2020-12-04 22:30:00,3.23952,0.94486,3.3745,0.65712,0.19166000000000002,0.6845,2.5824,0.7532,2.69,3.37392,0.98406,3.5145,0.65712,0.19166000000000002,0.6845,2.7168,0.7924,2.83
2020-12-04 23:00:00,3.13296,0.91378,3.2635,0.6177600000000001,0.18018,0.6435000000000001,2.5152,0.7336,2.62,3.27696,0.9557800000000001,3.4135,0.6177600000000001,0.18018,0.6435000000000001,2.6592000000000002,0.7756000000000001,2.77
2020-12-04 23:30:00,2.93424,0.85582,3.0565,0.59184,0.17262000000000002,0.6165,2.3424,0.6832,2.44,3.07824,0.8978200000000001,3.2065,0.59184,0.17262000000000002,0.6165,2.4864,0.7252000000000001,2.59
2020-12-05 00:00:00,2.7528,0.8029000000000001,2.8675,0.6216,0.18130000000000002,0.6475000000000001,2.1312,0.6216,2.22,2.9064,0.8477,3.0275,0.6216,0.18130000000000002,0.6475000000000001,2.2848,0.6664,2.38
2020-12-05 00:30:00,2.79216,0.8143800000000001,2.9085,0.5745600000000001,0.16758,0.5985,2.2176,0.6468,2.31,2.91696,0.8507800000000001,3.0385,0.5745600000000001,0.16758,0.5985,2.3424,0.6832,2.44
2020-12-05 01:00:00,2.71008,0.79044,2.823,0.5212800000000001,0.15204,0.543,2.1888,0.6384000000000001,2.2800000000000002,2.84448,0.82964,2.963,0.5212800000000001,0.15204,0.543,2.3232,0.6776,2.42
2020-12-05 01:30:00,2.67552,0.78036,2.787,0.50592,0.14756000000000002,0.527,2.1696,0.6328,2.26,2.80992,0.8195600000000001,2.927,0.50592,0.14756000000000002,0.527,2.304,0.672,2.4
2020-12-05 02:00:00,2.60448,0.7596400000000001,2.713,0.53088,0.15484,0.553,2.0736,0.6048,2.16,2.73888,0.7988400000000001,2.8529999999999998,0.53088,0.15484,0.553,2.208,0.644,2.3
2020-12-05 02:30:00,2.6059200000000002,0.7600600000000001,2.7145,0.55152,0.16086,0.5745,2.0544000000000002,0.5992000000000001,2.14,2.73072,0.7964600000000001,2.8445,0.55152,0.16086,0.5745,2.1792,0.6356,2.27
2020-12-05 03:00:00,2.54448,0.74214,2.6505,0.56688,0.16534000000000001,0.5905,1.9776,0.5768,2.06,2.67888,0.78134,2.7905,0.56688,0.16534000000000001,0.5905,2.112,0.616,2.2
2020-12-05 03:30:00,2.5588800000000003,0.7463400000000001,2.6654999999999998,0.61968,0.18074,0.6455000000000001,1.9392,0.5656,2.02,2.69328,0.78554,2.8055,0.61968,0.18074,0.6455000000000001,2.0736,0.6048,2.16
2020-12-05 04:00:00,2.48352,0.72436,2.5869999999999997,0.60192,0.17556000000000002,0.627,1.8816000000000002,0.5488000000000001,1.96,2.63712,0.7691600000000001,2.747,0.60192,0.17556000000000002,0.627,2.0352,0.5936,2.12
2020-12-05 04:30:00,2.47056,0.7205800000000001,2.5735,0.60816,0.17738,0.6335000000000001,1.8624,0.5432,1.94,2.62416,0.7653800000000001,2.7335000000000003,0.60816,0.17738,0.6335000000000001,2.016,0.588,2.1
2020-12-05 05:00:00,2.50464,0.7305200000000001,2.609,0.6710400000000001,0.19572,0.6990000000000001,1.8336000000000001,0.5348,1.9100000000000001,2.63904,0.7697200000000001,2.749,0.6710400000000001,0.19572,0.6990000000000001,1.968,0.5740000000000001,2.05
2020-12-05 05:30:00,2.57376,0.75068,2.681,0.6633600000000001,0.19348,0.6910000000000001,1.9104,0.5572,1.99,2.68896,0.7842800000000001,2.801,0.6633600000000001,0.19348,0.6910000000000001,2.0256,0.5908,2.11
2020-12-05 06:00:00,2.6231999999999998,0.7651,2.7325,0.636,0.1855,0.6625,1.9872,0.5796,2.07,2.7192,0.7931,2.8325,0.636,0.1855,0.6625,2.0832,0.6076,2.17
2020-12-05 06:30:00,2.8137600000000003,0.8206800000000001,2.931,0.63456,0.18508000000000002,0.661,2.1792,0.6356,2.27,2.90016,0.8458800000000001,3.021,0.63456,0.18508000000000002,0.661,2.2656,0.6608,2.36
2020-12-05 07:00:00,3.08928,0.9010400000000001,3.218,0.6220800000000001,0.18144000000000002,0.648,2.4672,0.7196,2.5700000000000003,3.18528,0.9290400000000001,3.318,0.6220800000000001,0.18144000000000002,0.648,2.5632,0.7476,2.67
2020-12-05 07:30:00,3.2088,0.9359000000000001,3.3425000000000002,0.6264000000000001,0.1827,0.6525000000000001,2.5824,0.7532,2.69,3.324,0.9695,3.4625,0.6264000000000001,0.1827,0.6525000000000001,2.6976,0.7868,2.81
2020-12-05 08:00:00,3.45264,1.00702,3.5965,0.61104,0.17822000000000002,0.6365000000000001,2.8416,0.8288000000000001,2.96,3.56784,1.04062,3.7165,0.61104,0.17822000000000002,0.6365000000000001,2.9568000000000003,0.8624,3.08
2020-12-05 08:30:00,3.65664,1.06652,3.809,0.56544,0.16492,0.589,3.0912,0.9016000000000001,3.22,3.79104,1.10572,3.949,0.56544,0.16492,0.589,3.2256,0.9408000000000001,3.36
2020-12-05 09:00:00,3.87264,1.12952,4.034,0.56064,0.16352000000000003,0.584,3.312,0.966,3.45,4.01664,1.1715200000000001,4.184,0.56064,0.16352000000000003,0.584,3.456,1.008,3.6
2020-12-05 09:30:00,3.92544,1.14492,4.089,0.55584,0.16212000000000001,0.579,3.3696,0.9828,3.51,4.07904,1.18972,4.249,0.55584,0.16212000000000001,0.579,3.5232,1.0276,3.67
2020-12-05 10:00:00,4.0968,1.1949,4.2675,0.5640000000000001,0.1645,0.5875,3.5328,1.0304,3.68,4.2408,1.2368999999999999,4.4175,0.5640000000000001,0.1645,0.5875,3.6768,1.0724,3.83
2020-12-05 10:30:00,3.9624,1.1557,4.1275,0.5928,0.1729,0.6175,3.3696,0.9828,3.51,4.116,1.2005,4.2875,0.5928,0.1729,0.6175,3.5232,1.0276,3.67
2020-12-05 11:00:00,4.00512,1.16816,4.172,0.6355200000000001,0.18536000000000002,0.662,3.3696,0.9828,3.51,4.14912,1.2101600000000001,4.322,0.6355200000000001,0.18536000000000002,0.662,3.5136000000000003,1.0248,3.66
2020-12-05 11:30:00,3.94176,1.14968,4.106,0.59136,0.17248000000000002,0.616,3.3504,0.9772000000000001,3.49,4.09536,1.19448,4.266,0.59136,0.17248000000000002,0.616,3.504,1.022,3.65
2020-12-05 12:00:00,3.88416,1.13288,4.046,0.59136,0.17248000000000002,0.616,3.2928,0.9604,3.43,4.02816,1.17488,4.196,0.59136,0.17248000000000002,0.616,3.4368,1.0024,3.58
2020-12-05 12:30:00,3.9312,1.1466,4.095,0.4752,0.1386,0.495,3.456,1.008,3.6,4.0656,1.1858,4.235,0.4752,0.1386,0.495,3.5904,1.0472,3.74
2020-12-05 13:00:00,3.87744,1.13092,4.039,0.46944,0.13692000000000001,0.489,3.408,0.994,3.55,4.01184,1.17012,4.179,0.46944,0.13692000000000001,0.489,3.5423999999999998,1.0332,3.69
2020-12-05 13:30:00,3.81936,1.11398,3.9785,0.48816000000000004,0.14238,0.5085000000000001,3.3312,0.9716,3.47,3.95376,1.15318,4.1185,0.48816000000000004,0.14238,0.5085000000000001,3.4656000000000002,1.0108,3.61
2020-12-05 14:00:00,3.8616,1.1263,4.0225,0.4632,0.1351,0.48250000000000004,3.3984,0.9912000000000001,3.54,3.9864,1.1627,4.1525,0.4632,0.1351,0.48250000000000004,3.5232,1.0276,3.67
2020-12-05 14:30:00,3.7728,1.1004,3.93,0.48,0.14,0.5,3.2928,0.9604,3.43,3.8976,1.1368,4.06,0.48,0.14,0.5,3.4176,0.9968,3.56
2020-12-05 15:00:00,3.72336,1.08598,3.8785,0.5169600000000001,0.15078000000000003,0.5385,3.2064,0.9352,3.34,3.84816,1.12238,4.0085,0.5169600000000001,0.15078000000000003,0.5385,3.3312,0.9716,3.47
2020-12-05 15:30:00,3.80208,1.10894,3.9605,0.49968000000000007,0.14574,0.5205000000000001,3.3024,0.9632000000000001,3.44,3.92688,1.14534,4.0905,0.49968000000000007,0.14574,0.5205000000000001,3.4272,0.9996,3.5700000000000003
2020-12-05 16:00:00,3.99216,1.16438,4.1585,0.44976000000000005,0.13118000000000002,0.4685,3.5423999999999998,1.0332,3.69,4.12656,1.20358,4.2985,0.44976000000000005,0.13118000000000002,0.4685,3.6768,1.0724,3.83
2020-12-05 16:30:00,4.19904,1.22472,4.374,0.44544000000000006,0.12992,0.464,3.7536,1.0948,3.91,4.35264,1.26952,4.534,0.44544000000000006,0.12992,0.464,3.9072,1.1396,4.07
2020-12-05 17:00:00,4.4016,1.2838,4.585,0.4272,0.1246,0.445,3.9744,1.1592,4.14,4.5552,1.3286,4.745,0.4272,0.1246,0.445,4.128,1.204,4.3
2020-12-05 17:30:00,4.56672,1.33196,4.757,0.42912000000000006,0.12516000000000002,0.447,4.1376,1.2068,4.31,4.72992,1.3795600000000001,4.927,0.42912000000000006,0.12516000000000002,0.447,4.3008,1.2544,4.48
2020-12-05 18:00:00,4.52496,1.31978,4.7135,0.43536,0.12698,0.4535,4.0896,1.1928,4.26,4.68816,1.36738,4.8835,0.43536,0.12698,0.4535,4.2528,1.2404,4.43
2020-12-05 18:30:00,4.51344,1.31642,4.7015,0.43344000000000005,0.12642,0.4515,4.08,1.19,4.25,4.66704,1.36122,4.8615,0.43344000000000005,0.12642,0.4515,4.2336,1.2348,4.41
2020-12-05 19:00:00,4.31952,1.25986,4.4995,0.44112,0.12866000000000002,0.4595,3.8784,1.1312,4.04,4.46352,1.30186,4.6495,0.44112,0.12866000000000002,0.4595,4.0224,1.1732,4.19
2020-12-05 19:30:00,4.19376,1.22318,4.3685,0.44976000000000005,0.13118000000000002,0.4685,3.7439999999999998,1.092,3.9,4.3281600000000005,1.26238,4.5085,0.44976000000000005,0.13118000000000002,0.4685,3.8784,1.1312,4.04
2020-12-05 20:00:00,4.03296,1.17628,4.201,0.43296,0.12628,0.451,3.6,1.05,3.75,4.15776,1.21268,4.331,0.43296,0.12628,0.451,3.7248,1.0864,3.88
2020-12-05 20:30:00,3.8304,1.1172,3.99,0.44160000000000005,0.1288,0.46,3.3888,0.9884000000000001,3.5300000000000002,3.9455999999999998,1.1508,4.11,0.44160000000000005,0.1288,0.46,3.504,1.022,3.65
2020-12-05 21:00:00,3.65904,1.06722,3.8115,0.42384000000000005,0.12362000000000001,0.4415,3.2352,0.9436,3.37,3.77424,1.10082,3.9314999999999998,0.42384000000000005,0.12362000000000001,0.4415,3.3504,0.9772000000000001,3.49
2020-12-05 21:30:00,3.5472,1.0346,3.6950000000000003,0.4272,0.1246,0.445,3.12,0.91,3.25,3.6336,1.0598,3.785,0.4272,0.1246,0.445,3.2064,0.9352,3.34
2020-12-05 22:00:00,3.39696,0.9907800000000001,3.5385,0.44016000000000005,0.12838000000000002,0.4585,2.9568000000000003,0.8624,3.08,3.4833600000000002,1.01598,3.6285,0.44016000000000005,0.12838000000000002,0.4585,3.0432,0.8876000000000001,3.17
2020-12-05 22:30:00,3.23472,0.9434600000000001,3.3695,0.45072,0.13146000000000002,0.46950000000000003,2.784,0.812,2.9,3.32112,0.9686600000000001,3.4595000000000002,0.45072,0.13146000000000002,0.46950000000000003,2.8704,0.8372,2.99
2020-12-05 23:00:00,3.04752,0.8888600000000001,3.1745,0.45552000000000004,0.13286,0.47450000000000003,2.592,0.756,2.7,3.12432,0.9112600000000001,3.2545,0.45552000000000004,0.13286,0.47450000000000003,2.6688,0.7784000000000001,2.7800000000000002
2020-12-05 23:30:00,2.90784,0.8481200000000001,3.029,0.44064000000000003,0.12852000000000002,0.459,2.4672,0.7196,2.5700000000000003,2.96544,0.86492,3.089,0.44064000000000003,0.12852000000000002,0.459,2.5248,0.7364,2.63
2020-12-06 00:00:00,2.7907200000000003,0.81396,2.907,0.42912000000000006,0.12516000000000002,0.447,2.3616,0.6888000000000001,2.46,2.83872,0.82796,2.957,0.42912000000000006,0.12516000000000002,0.447,2.4096,0.7028,2.51
2020-12-06 00:30:00,2.70816,0.78988,2.821,0.43296,0.12628,0.451,2.2752,0.6636000000000001,2.37,2.74656,0.80108,2.8609999999999998,0.43296,0.12628,0.451,2.3136,0.6748000000000001,2.41
2020-12-06 01:00:00,2.72448,0.79464,2.838,0.44928,0.13104000000000002,0.468,2.2752,0.6636000000000001,2.37,2.78208,0.81144,2.898,0.44928,0.13104000000000002,0.468,2.3328,0.6804,2.43
2020-12-06 01:30:00,2.6539200000000003,0.7740600000000001,2.7645,0.44592000000000004,0.13006,0.4645,2.208,0.644,2.3,2.72112,0.79366,2.8345000000000002,0.44592000000000004,0.13006,0.4645,2.2752,0.6636000000000001,2.37
2020-12-06 02:00:00,2.61744,0.7634200000000001,2.7265,0.43824,0.12782000000000002,0.4565,2.1792,0.6356,2.27,2.68464,0.78302,2.7965,0.43824,0.12782000000000002,0.4565,2.2464,0.6552,2.34
2020-12-06 02:30:00,2.6231999999999998,0.7651,2.7325,0.4344,0.1267,0.4525,2.1888,0.6384000000000001,2.2800000000000002,2.6904,0.7847000000000001,2.8025,0.4344,0.1267,0.4525,2.2560000000000002,0.658,2.35
2020-12-06 03:00:00,2.60832,0.7607600000000001,2.717,0.42912000000000006,0.12516000000000002,0.447,2.1792,0.6356,2.27,2.66592,0.77756,2.777,0.42912000000000006,0.12516000000000002,0.447,2.2368,0.6524,2.33
2020-12-06 03:30:00,2.5968,0.7574000000000001,2.705,0.4272,0.1246,0.445,2.1696,0.6328,2.26,2.664,0.777,2.775,0.4272,0.1246,0.445,2.2368,0.6524,2.33
2020-12-06 04:00:00,2.5473600000000003,0.7429800000000001,2.6535,0.42576,0.12418000000000001,0.4435,2.1216,0.6188,2.21,2.60496,0.75978,2.7135,0.42576,0.12418000000000001,0.4435,2.1792,0.6356,2.27
2020-12-06 04:30:00,2.51472,0.7334600000000001,2.6195,0.42192,0.12306000000000002,0.4395,2.0928,0.6104,2.18,2.57232,0.75026,2.6795,0.42192,0.12306000000000002,0.4395,2.1504,0.6272,2.24
2020-12-06 05:00:00,2.53152,0.73836,2.637,0.41952000000000006,0.12236000000000001,0.437,2.112,0.616,2.2,2.5891200000000003,0.75516,2.697,0.41952000000000006,0.12236000000000001,0.437,2.1696,0.6328,2.26
2020-12-06 05:30:00,2.56272,0.74746,2.6695,0.42192,0.12306000000000002,0.4395,2.1408,0.6244000000000001,2.23,2.62032,0.76426,2.7295,0.42192,0.12306000000000002,0.4395,2.1984,0.6412,2.29
2020-12-06 06:00:00,2.62032,0.76426,2.7295,0.42192,0.12306000000000002,0.4395,2.1984,0.6412,2.29,2.68752,0.7838600000000001,2.7995,0.42192,0.12306000000000002,0.4395,2.2656,0.6608,2.36
2020-12-06 06:30:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.4224,0.1232,0.44,2.2848,0.6664,2.38,2.784,0.812,2.9,0.4224,0.1232,0.44,2.3616,0.6888000000000001,2.46
2020-12-06 07:00:00,2.85936,0.83398,2.9785,0.42096000000000006,0.12278000000000001,0.4385,2.4384,0.7112,2.54,2.93616,0.85638,3.0585,0.42096000000000006,0.12278000000000001,0.4385,2.5152,0.7336,2.62
2020-12-06 07:30:00,3.00576,0.8766800000000001,3.1310000000000002,0.42336,0.12348,0.441,2.5824,0.7532,2.69,3.07296,0.8962800000000001,3.201,0.42336,0.12348,0.441,2.6496,0.7728,2.76
2020-12-06 08:00:00,3.19632,0.9322600000000001,3.3295,0.43152,0.12586,0.4495,2.7648,0.8064,2.88,3.27312,0.9546600000000001,3.4095,0.43152,0.12586,0.4495,2.8416,0.8288000000000001,2.96
2020-12-06 08:30:00,3.35232,0.9777600000000001,3.492,0.42432000000000003,0.12376000000000001,0.442,2.928,0.854,3.05,3.42912,1.00016,3.572,0.42432000000000003,0.12376000000000001,0.442,3.0048,0.8764000000000001,3.13
2020-12-06 09:00:00,3.52896,1.02928,3.676,0.42816000000000004,0.12488,0.446,3.1008,0.9044000000000001,3.23,3.61536,1.05448,3.766,0.42816000000000004,0.12488,0.446,3.1872,0.9296000000000001,3.32
2020-12-06 09:30:00,3.7089600000000003,1.08178,3.8635,0.45456,0.13258,0.47350000000000003,3.2544,0.9492,3.39,3.8049600000000003,1.10978,3.9635,0.45456,0.13258,0.47350000000000003,3.3504,0.9772000000000001,3.49
2020-12-06 10:00:00,3.79728,1.10754,3.9555,0.48528000000000004,0.14154,0.5055000000000001,3.312,0.966,3.45,3.90288,1.13834,4.0655,0.48528000000000004,0.14154,0.5055000000000001,3.4176,0.9968,3.56
2020-12-06 10:30:00,3.816,1.113,3.975,0.4752,0.1386,0.495,3.3407999999999998,0.9744,3.48,3.9312,1.1466,4.095,0.4752,0.1386,0.495,3.456,1.008,3.6
2020-12-06 11:00:00,3.77616,1.10138,3.9335,0.45456,0.13258,0.47350000000000003,3.3216,0.9688,3.46,3.90096,1.13778,4.0635,0.45456,0.13258,0.47350000000000003,3.4464,1.0052,3.59
2020-12-06 11:30:00,3.87552,1.13036,4.037,0.42912000000000006,0.12516000000000002,0.447,3.4464,1.0052,3.59,4.00032,1.16676,4.167,0.42912000000000006,0.12516000000000002,0.447,3.5712,1.0416,3.7199999999999998
2020-12-06 12:00:00,3.99504,1.16522,4.1615,0.43344000000000005,0.12642,0.4515,3.5616,1.0388,3.71,4.12944,1.20442,4.3015,0.43344000000000005,0.12642,0.4515,3.696,1.078,3.85
2020-12-06 12:30:00,4.20432,1.22626,4.3795,0.43152,0.12586,0.4495,3.7728,1.1004,3.93,4.34832,1.26826,4.5295,0.43152,0.12586,0.4495,3.9168000000000003,1.1424,4.08
2020-12-06 13:00:00,4.27824,1.24782,4.4565,0.42864,0.12502000000000002,0.4465,3.8496,1.1228,4.01,4.42224,1.28982,4.6065000000000005,0.42864,0.12502000000000002,0.4465,3.9936,1.1648,4.16
2020-12-06 13:30:00,4.2672,1.2446,4.445,0.4272,0.1246,0.445,3.84,1.12,4.0,4.4112,1.2866,4.595,0.4272,0.1246,0.445,3.984,1.162,4.15
2020-12-06 14:00:00,4.1592,1.2131,4.3325,0.4248,0.12390000000000001,0.4425,3.7344,1.0892,3.89,4.3032,1.2551,4.4825,0.4248,0.12390000000000001,0.4425,3.8784,1.1312,4.04
2020-12-06 14:30:00,4.01232,1.17026,4.1795,0.43152,0.12586,0.4495,3.5808,1.0444,3.73,4.14672,1.20946,4.3195,0.43152,0.12586,0.4495,3.7152000000000003,1.0836000000000001,3.87
2020-12-06 15:00:00,4.03056,1.17558,4.1985,0.43056000000000005,0.12558,0.4485,3.6,1.05,3.75,4.15536,1.21198,4.3285,0.43056000000000005,0.12558,0.4485,3.7248,1.0864,3.88
2020-12-06 15:30:00,4.14768,1.20974,4.3205,0.42288000000000003,0.12334,0.4405,3.7248,1.0864,3.88,4.27248,1.24614,4.4505,0.42288000000000003,0.12334,0.4405,3.8496,1.1228,4.01
2020-12-06 16:00:00,4.30848,1.25664,4.4879999999999995,0.42048,0.12264000000000001,0.438,3.888,1.134,4.05,4.44288,1.29584,4.628,0.42048,0.12264000000000001,0.438,4.0224,1.1732,4.19
2020-12-06 16:30:00,4.65696,1.3582800000000002,4.851,0.42336,0.12348,0.441,4.2336,1.2348,4.41,4.81056,1.40308,5.011,0.42336,0.12348,0.441,4.3872,1.2796,4.57
2020-12-06 17:00:00,4.86672,1.41946,5.0695,0.42192,0.12306000000000002,0.4395,4.4448,1.2964,4.63,5.02992,1.46706,5.2395,0.42192,0.12306000000000002,0.4395,4.608,1.344,4.8
2020-12-06 17:30:00,5.02464,1.4655200000000002,5.234,0.42624,0.12432000000000001,0.444,4.5984,1.3412,4.79,5.17824,1.51032,5.394,0.42624,0.12432000000000001,0.444,4.752,1.3860000000000001,4.95
2020-12-06 18:00:00,4.91232,1.43276,5.117,0.42912000000000006,0.12516000000000002,0.447,4.4832,1.3076,4.67,5.02752,1.46636,5.237,0.42912000000000006,0.12516000000000002,0.447,4.5984,1.3412,4.79
2020-12-06 18:30:00,4.82208,1.40644,5.023,0.42528000000000005,0.12404000000000001,0.443,4.3968,1.2824,4.58,4.87008,1.4204400000000001,5.073,0.42528000000000005,0.12404000000000001,0.443,4.4448,1.2964,4.63
2020-12-06 19:00:00,4.63584,1.35212,4.829,0.42144000000000004,0.12292000000000002,0.439,4.2144,1.2292,4.39,4.68384,1.36612,4.879,0.42144000000000004,0.12292000000000002,0.439,4.2624,1.2432,4.44
2020-12-06 19:30:00,4.4712,1.3041,4.6575,0.42,0.12250000000000001,0.4375,4.0512,1.1816,4.22,4.5192,1.3181,4.7075,0.42,0.12250000000000001,0.4375,4.0992,1.1956,4.27
2020-12-06 20:00:00,4.23456,1.23508,4.411,0.42336,0.12348,0.441,3.8112,1.1116,3.9699999999999998,4.28256,1.24908,4.461,0.42336,0.12348,0.441,3.8592,1.1256,4.02
2020-12-06 20:30:00,4.01184,1.17012,4.179,0.42144000000000004,0.12292000000000002,0.439,3.5904,1.0472,3.74,4.06944,1.18692,4.239,0.42144000000000004,0.12292000000000002,0.439,3.648,1.064,3.8
2020-12-06 21:00:00,3.83808,1.11944,3.998,0.42048,0.12264000000000001,0.438,3.4176,0.9968,3.56,3.9052800000000003,1.13904,4.068,0.42048,0.12264000000000001,0.438,3.4848,1.0164,3.63
2020-12-06 21:30:00,3.6576,1.0668,3.81,0.4224,0.1232,0.44,3.2352,0.9436,3.37,3.7344,1.0892,3.89,0.4224,0.1232,0.44,3.312,0.966,3.45
2020-12-06 22:00:00,3.50304,1.02172,3.649,0.42144000000000004,0.12292000000000002,0.439,3.0816,0.8988,3.21,3.57984,1.04412,3.729,0.42144000000000004,0.12292000000000002,0.439,3.1584,0.9212,3.29
2020-12-06 22:30:00,3.27216,0.9543800000000001,3.4085,0.42096000000000006,0.12278000000000001,0.4385,2.8512,0.8316,2.9699999999999998,3.36816,0.98238,3.5085,0.42096000000000006,0.12278000000000001,0.4385,2.9472,0.8596,3.07
2020-12-06 23:00:00,3.0979200000000002,0.90356,3.227,0.41952000000000006,0.12236000000000001,0.437,2.6784,0.7812,2.79,3.19392,0.93156,3.327,0.41952000000000006,0.12236000000000001,0.437,2.7744,0.8092,2.89
2020-12-06 23:30:00,2.89968,0.84574,3.0205,0.42288000000000003,0.12334,0.4405,2.4768,0.7224,2.58,3.00528,0.8765400000000001,3.1305,0.42288000000000003,0.12334,0.4405,2.5824,0.7532,2.69
2020-12-07 00:00:00,2.81136,0.81998,2.9285,0.43056000000000005,0.12558,0.4485,2.3808,0.6944,2.48,2.91696,0.8507800000000001,3.0385,0.43056000000000005,0.12558,0.4485,2.4864,0.7252000000000001,2.59
2020-12-07 00:30:00,2.7777600000000002,0.81018,2.8935,0.44496,0.12978,0.4635,2.3328,0.6804,2.43,2.88336,0.8409800000000001,3.0035,0.44496,0.12978,0.4635,2.4384,0.7112,2.54
2020-12-07 01:00:00,2.8152,0.8211,2.9325,0.444,0.1295,0.4625,2.3712,0.6916,2.47,2.9208,0.8519,3.0425,0.444,0.1295,0.4625,2.4768,0.7224,2.58
2020-12-07 01:30:00,2.7216,0.7938000000000001,2.835,0.4464,0.1302,0.465,2.2752,0.6636000000000001,2.37,2.8368,0.8274,2.955,0.4464,0.1302,0.465,2.3904,0.6972,2.49
2020-12-07 02:00:00,2.72016,0.7933800000000001,2.8335,0.44496,0.12978,0.4635,2.2752,0.6636000000000001,2.37,2.83536,0.82698,2.9535,0.44496,0.12978,0.4635,2.3904,0.6972,2.49
2020-12-07 02:30:00,2.69952,0.7873600000000001,2.8120000000000003,0.44352,0.12936,0.462,2.2560000000000002,0.658,2.35,2.8147200000000003,0.82096,2.932,0.44352,0.12936,0.462,2.3712,0.6916,2.47
2020-12-07 03:00:00,2.71104,0.7907200000000001,2.824,0.44544000000000006,0.12992,0.464,2.2656,0.6608,2.36,2.81664,0.82152,2.934,0.44544000000000006,0.12992,0.464,2.3712,0.6916,2.47
2020-12-07 03:30:00,2.7196800000000003,0.7932400000000001,2.833,0.44448000000000004,0.12964,0.463,2.2752,0.6636000000000001,2.37,2.81568,0.8212400000000001,2.933,0.44448000000000004,0.12964,0.463,2.3712,0.6916,2.47
2020-12-07 04:00:00,2.67216,0.7793800000000001,2.7835,0.44496,0.12978,0.4635,2.2272,0.6496000000000001,2.32,2.7777600000000002,0.81018,2.8935,0.44496,0.12978,0.4635,2.3328,0.6804,2.43
2020-12-07 04:30:00,2.68128,0.7820400000000001,2.793,0.44448000000000004,0.12964,0.463,2.2368,0.6524,2.33,2.78688,0.8128400000000001,2.903,0.44448000000000004,0.12964,0.463,2.3424,0.6832,2.44
2020-12-07 05:00:00,2.74032,0.7992600000000001,2.8545,0.44592000000000004,0.13006,0.4645,2.2944,0.6692,2.39,2.84592,0.83006,2.9645,0.44592000000000004,0.13006,0.4645,2.4,0.7000000000000001,2.5
2020-12-07 05:30:00,2.84496,0.8297800000000001,2.9635,0.44496,0.12978,0.4635,2.4,0.7000000000000001,2.5,2.94096,0.8577800000000001,3.0635,0.44496,0.12978,0.4635,2.496,0.728,2.6
2020-12-07 06:00:00,3.0072,0.8771,3.1325,0.444,0.1295,0.4625,2.5632,0.7476,2.67,3.1032,0.9051,3.2325,0.444,0.1295,0.4625,2.6592000000000002,0.7756000000000001,2.77
2020-12-07 06:30:00,3.5664,1.0402,3.715,0.4464,0.1302,0.465,3.12,0.91,3.25,3.6816,1.0738,3.835,0.4464,0.1302,0.465,3.2352,0.9436,3.37
2020-12-07 07:00:00,4.25568,1.24124,4.433,0.44448000000000004,0.12964,0.463,3.8112,1.1116,3.9699999999999998,4.38048,1.2776399999999999,4.563,0.44448000000000004,0.12964,0.463,3.936,1.148,4.1
2020-12-07 07:30:00,4.7664,1.3902,4.965,0.4464,0.1302,0.465,4.32,1.26,4.5,4.92,1.435,5.125,0.4464,0.1302,0.465,4.4736,1.3048,4.66
2020-12-07 08:00:00,5.21568,1.5212400000000001,5.433,0.44448000000000004,0.12964,0.463,4.7712,1.3916,4.97,5.37888,1.56884,5.603,0.44448000000000004,0.12964,0.463,4.9344,1.4392,5.14
2020-12-07 08:30:00,5.23632,1.52726,5.4545,0.44592000000000004,0.13006,0.4645,4.7904,1.3972,4.99,5.41872,1.58046,5.6445,0.44592000000000004,0.13006,0.4645,4.9728,1.4504000000000001,5.18
2020-12-07 09:00:00,5.37936,1.56898,5.6035,0.44496,0.12978,0.4635,4.9344,1.4392,5.14,5.57136,1.62498,5.8035,0.44496,0.12978,0.4635,5.1264,1.4952,5.34
2020-12-07 09:30:00,5.46624,1.5943200000000002,5.694,0.44544000000000006,0.12992,0.464,5.0208,1.4644,5.23,5.65824,1.65032,5.894,0.44544000000000006,0.12992,0.464,5.2128,1.5204,5.43
2020-12-07 10:00:00,5.57184,1.62512,5.804,0.43584000000000006,0.12712,0.454,5.136,1.498,5.35,5.75424,1.67832,5.994,0.43584000000000006,0.12712,0.454,5.3184000000000005,1.5512000000000001,5.54
2020-12-07 10:30:00,5.5656,1.6233,5.7975,0.3048,0.0889,0.3175,5.2608,1.5344,5.48,5.748,1.6764999999999999,5.9875,0.3048,0.0889,0.3175,5.4432,1.5876000000000001,5.67
2020-12-07 11:00:00,5.51808,1.6094400000000002,5.748,0.30528000000000005,0.08904000000000001,0.318,5.2128,1.5204,5.43,5.71008,1.66544,5.948,0.30528000000000005,0.08904000000000001,0.318,5.4048,1.5764,5.63
2020-12-07 11:30:00,5.51856,1.60958,5.7485,0.30576000000000003,0.08918000000000001,0.3185,5.2128,1.5204,5.43,5.72016,1.66838,5.9585,0.30576000000000003,0.08918000000000001,0.3185,5.4144,1.5792000000000002,5.64
2020-12-07 12:00:00,5.54208,1.61644,5.773,0.31968,0.09324,0.333,5.2224,1.5232,5.44,5.7340800000000005,1.67244,5.973,0.31968,0.09324,0.333,5.4144,1.5792000000000002,5.64
2020-12-07 12:30:00,5.56272,1.62246,5.7945,0.49392,0.14406000000000002,0.5145000000000001,5.0688,1.4784000000000002,5.28,5.75472,1.67846,5.9945,0.49392,0.14406000000000002,0.5145000000000001,5.2608,1.5344,5.48
2020-12-07 13:00:00,5.42448,1.58214,5.6505,0.5284800000000001,0.15414,0.5505,4.896,1.428,5.1,5.61648,1.63814,5.8505,0.5284800000000001,0.15414,0.5505,5.088,1.484,5.3
2020-12-07 13:30:00,5.32368,1.55274,5.5455,0.52368,0.15274000000000001,0.5455,4.8,1.4,5.0,5.51568,1.60874,5.7455,0.52368,0.15274000000000001,0.5455,4.992,1.456,5.2
2020-12-07 14:00:00,5.304,1.5470000000000002,5.525,0.5232,0.1526,0.545,4.7808,1.3944,4.98,5.496,1.603,5.725,0.5232,0.1526,0.545,4.9728,1.4504000000000001,5.18
2020-12-07 14:30:00,5.23632,1.52726,5.4545,0.51312,0.14966000000000002,0.5345,4.7232,1.3776,4.92,5.42832,1.5832600000000001,5.6545000000000005,0.51312,0.14966000000000002,0.5345,4.9152000000000005,1.4336,5.12
2020-12-07 15:00:00,5.20224,1.51732,5.419,0.51744,0.15092,0.539,4.6848,1.3664,4.88,5.39424,1.57332,5.619,0.51744,0.15092,0.539,4.8768,1.4224,5.08
2020-12-07 15:30:00,5.17488,1.50934,5.3905,0.5092800000000001,0.14854,0.5305,4.6656,1.3608,4.86,5.35728,1.56254,5.5805,0.5092800000000001,0.14854,0.5305,4.848,1.4140000000000001,5.05
2020-12-07 16:00:00,5.26368,1.53524,5.483,0.51168,0.14924,0.533,4.752,1.3860000000000001,4.95,5.46528,1.5940400000000001,5.693,0.51168,0.14924,0.533,4.9536,1.4448,5.16
2020-12-07 16:30:00,5.4864,1.6002,5.715,0.5232,0.1526,0.545,4.9632000000000005,1.4476,5.17,5.688,1.659,5.925,0.5232,0.1526,0.545,5.1648,1.5064000000000002,5.38
2020-12-07 17:00:00,5.66448,1.6521400000000002,5.9005,0.51888,0.15134,0.5405,5.1456,1.5008,5.36,5.85648,1.7081400000000002,6.1005,0.51888,0.15134,0.5405,5.3376,1.5568,5.5600000000000005
2020-12-07 17:30:00,5.592,1.631,5.825,0.5424,0.1582,0.5650000000000001,5.0496,1.4727999999999999,5.26,5.784,1.687,6.025,0.5424,0.1582,0.5650000000000001,5.2416,1.5288,5.46
2020-12-07 18:00:00,5.49408,1.60244,5.723,0.5404800000000001,0.15764,0.5630000000000001,4.9536,1.4448,5.16,5.6860800000000005,1.6584400000000001,5.923,0.5404800000000001,0.15764,0.5630000000000001,5.1456,1.5008,5.36
2020-12-07 18:30:00,5.35296,1.56128,5.5760000000000005,0.53376,0.15568,0.556,4.8192,1.4056,5.02,5.55456,1.6200800000000002,5.786,0.53376,0.15568,0.556,5.0208,1.4644,5.23
2020-12-07 19:00:00,5.09472,1.48596,5.307,0.54432,0.15876,0.5670000000000001,4.5504,1.3272,4.74,5.26752,1.5363600000000002,5.487,0.54432,0.15876,0.5670000000000001,4.7232,1.3776,4.92
2020-12-07 19:30:00,5.0376,1.4693,5.2475,0.5448000000000001,0.1589,0.5675,4.4928,1.3104,4.68,5.0952,1.4861,5.3075,0.5448000000000001,0.1589,0.5675,4.5504,1.3272,4.74
2020-12-07 20:00:00,4.7904,1.3972,4.99,0.5184,0.1512,0.54,4.272,1.246,4.45,4.848,1.4140000000000001,5.05,0.5184,0.1512,0.54,4.3296,1.2628,4.51
2020-12-07 20:30:00,4.5672,1.3321,4.7575,0.5256000000000001,0.15330000000000002,0.5475,4.0416,1.1788,4.21,4.6344,1.3517000000000001,4.8275,0.5256000000000001,0.15330000000000002,0.5475,4.1088000000000005,1.1984,4.28
2020-12-07 21:00:00,4.33776,1.26518,4.5185,0.50736,0.14798,0.5285000000000001,3.8304,1.1172,3.99,4.40496,1.28478,4.5885,0.50736,0.14798,0.5285000000000001,3.8976,1.1368,4.06
2020-12-07 21:30:00,4.03824,1.17782,4.2065,0.47664000000000006,0.13902,0.4965,3.5616,1.0388,3.71,4.11504,1.20022,4.2865,0.47664000000000006,0.13902,0.4965,3.6384,1.0612,3.79
2020-12-07 22:00:00,3.71808,1.08444,3.873,0.47328000000000003,0.13804000000000002,0.493,3.2448,0.9464,3.38,3.80448,1.10964,3.963,0.47328000000000003,0.13804000000000002,0.493,3.3312,0.9716,3.47
2020-12-07 22:30:00,3.50256,1.02158,3.6485000000000003,0.46896000000000004,0.13678,0.48850000000000005,3.0336,0.8848,3.16,3.58896,1.04678,3.7385,0.46896000000000004,0.13678,0.48850000000000005,3.12,0.91,3.25
2020-12-07 23:00:00,3.30432,0.9637600000000001,3.442,0.47232,0.13776000000000002,0.492,2.832,0.8260000000000001,2.95,3.38112,0.98616,3.5220000000000002,0.47232,0.13776000000000002,0.492,2.9088000000000003,0.8484,3.03
2020-12-07 23:30:00,3.07824,0.8978200000000001,3.2065,0.48624000000000006,0.14182,0.5065000000000001,2.592,0.756,2.7,3.18384,0.9286200000000001,3.3165,0.48624000000000006,0.14182,0.5065000000000001,2.6976,0.7868,2.81
2020-12-08 00:00:00,2.93712,0.8566600000000001,3.0595,0.47952000000000006,0.13986,0.4995,2.4576000000000002,0.7168,2.56,3.04272,0.88746,3.1695,0.47952000000000006,0.13986,0.4995,2.5632,0.7476,2.67
2020-12-08 00:30:00,2.88432,0.8412600000000001,3.0045,0.47472000000000003,0.13846,0.49450000000000005,2.4096,0.7028,2.51,2.99952,0.8748600000000001,3.1245,0.47472000000000003,0.13846,0.49450000000000005,2.5248,0.7364,2.63
2020-12-08 01:00:00,2.94,0.8575,3.0625,0.4728,0.1379,0.49250000000000005,2.4672,0.7196,2.5700000000000003,3.036,0.8855000000000001,3.1625,0.4728,0.1379,0.49250000000000005,2.5632,0.7476,2.67
2020-12-08 01:30:00,2.92512,0.85316,3.047,0.47712000000000004,0.13916,0.497,2.448,0.714,2.55,3.02112,0.88116,3.147,0.47712000000000004,0.13916,0.497,2.544,0.742,2.65
2020-12-08 02:00:00,2.8963200000000002,0.8447600000000001,3.017,0.46752000000000005,0.13636,0.487,2.4288,0.7084,2.5300000000000002,2.97312,0.86716,3.097,0.46752000000000005,0.13636,0.487,2.5056000000000003,0.7308,2.61
