Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-08 02:30:00,2.86608,0.83594,2.9855,0.47568000000000005,0.13874,0.4955,2.3904,0.6972,2.49,2.95248,0.86114,3.0755,0.47568000000000005,0.13874,0.4955,2.4768,0.7224,2.58
2020-12-08 03:00:00,2.88096,0.84028,3.001,0.48096000000000005,0.14028000000000002,0.501,2.4,0.7000000000000001,2.5,2.95776,0.8626800000000001,3.081,0.48096000000000005,0.14028000000000002,0.501,2.4768,0.7224,2.58
2020-12-08 03:30:00,2.88192,0.8405600000000001,3.002,0.48192,0.14056000000000002,0.502,2.4,0.7000000000000001,2.5,2.9683200000000003,0.8657600000000001,3.092,0.48192,0.14056000000000002,0.502,2.4864,0.7252000000000001,2.59
2020-12-08 04:00:00,2.8224,0.8232,2.94,0.48,0.14,0.5,2.3424,0.6832,2.44,2.9088000000000003,0.8484,3.03,0.48,0.14,0.5,2.4288,0.7084,2.5300000000000002
2020-12-08 04:30:00,2.86656,0.83608,2.9859999999999998,0.47616,0.13888,0.496,2.3904,0.6972,2.49,2.95296,0.86128,3.076,0.47616,0.13888,0.496,2.4768,0.7224,2.58
2020-12-08 05:00:00,2.8910400000000003,0.8432200000000001,3.0115,0.48144000000000003,0.14042000000000002,0.5015000000000001,2.4096,0.7028,2.51,2.97744,0.8684200000000001,3.1015,0.48144000000000003,0.14042000000000002,0.5015000000000001,2.496,0.728,2.6
2020-12-08 05:30:00,2.9712,0.8666,3.095,0.4752,0.1386,0.495,2.496,0.728,2.6,3.0672,0.8946000000000001,3.195,0.4752,0.1386,0.495,2.592,0.756,2.7
2020-12-08 06:00:00,3.1056,0.9058,3.235,0.4752,0.1386,0.495,2.6304,0.7672,2.74,3.2112,0.9366000000000001,3.345,0.4752,0.1386,0.495,2.7359999999999998,0.798,2.85
2020-12-08 06:30:00,3.6849600000000002,1.07478,3.8385,0.46896000000000004,0.13678,0.48850000000000005,3.216,0.9380000000000001,3.35,3.81936,1.11398,3.9785,0.46896000000000004,0.13678,0.48850000000000005,3.3504,0.9772000000000001,3.49
2020-12-08 07:00:00,4.31568,1.25874,4.4955,0.47568000000000005,0.13874,0.4955,3.84,1.12,4.0,4.45008,1.29794,4.6355,0.47568000000000005,0.13874,0.4955,3.9744,1.1592,4.14
2020-12-08 07:30:00,4.80912,1.40266,5.0095,0.47952000000000006,0.13986,0.4995,4.3296,1.2628,4.51,4.96272,1.44746,5.1695,0.47952000000000006,0.13986,0.4995,4.4832,1.3076,4.67
2020-12-08 08:00:00,5.10624,1.48932,5.319,0.47904,0.13972,0.499,4.6272,1.3496000000000001,4.82,5.28864,1.5425200000000001,5.509,0.47904,0.13972,0.499,4.8096,1.4028,5.01
2020-12-08 08:30:00,5.2128,1.5204,5.43,0.47040000000000004,0.13720000000000002,0.49,4.7424,1.3832,4.94,5.3952,1.5735999999999999,5.62,0.47040000000000004,0.13720000000000002,0.49,4.9248,1.4364,5.13
2020-12-08 09:00:00,5.33808,1.55694,5.5605,0.47088,0.13734000000000002,0.49050000000000005,4.8672,1.4196,5.07,5.53008,1.61294,5.7605,0.47088,0.13734000000000002,0.49050000000000005,5.0592,1.4756,5.27
2020-12-08 09:30:00,5.48064,1.5985200000000002,5.709,0.47904,0.13972,0.499,5.0016,1.4588,5.21,5.67264,1.6545200000000002,5.909,0.47904,0.13972,0.499,5.1936,1.5148000000000001,5.41
2020-12-08 10:00:00,5.49168,1.60174,5.7205,0.49008,0.14294,0.5105000000000001,5.0016,1.4588,5.21,5.68368,1.65774,5.9205000000000005,0.49008,0.14294,0.5105000000000001,5.1936,1.5148000000000001,5.41
2020-12-08 10:30:00,5.4096,1.5777999999999999,5.635,0.5136000000000001,0.14980000000000002,0.535,4.896,1.428,5.1,5.6016,1.6338,5.835,0.5136000000000001,0.14980000000000002,0.535,5.088,1.484,5.3
2020-12-08 11:00:00,5.4216,1.5813000000000001,5.6475,0.5352,0.15610000000000002,0.5575,4.8864,1.4252,5.09,5.6136,1.6373,5.8475,0.5352,0.15610000000000002,0.5575,5.0784,1.4812,5.29
2020-12-08 11:30:00,5.19888,1.51634,5.4155,0.5524800000000001,0.16114,0.5755,4.6464,1.3552,4.84,5.38128,1.56954,5.6055,0.5524800000000001,0.16114,0.5755,4.8288,1.4084,5.03
2020-12-08 12:00:00,5.17152,1.5083600000000001,5.3870000000000005,0.54432,0.15876,0.5670000000000001,4.6272,1.3496000000000001,4.82,5.36352,1.5643600000000002,5.587,0.54432,0.15876,0.5670000000000001,4.8192,1.4056,5.02
2020-12-08 12:30:00,5.22384,1.5236200000000002,5.4415,0.5390400000000001,0.15722000000000003,0.5615,4.6848,1.3664,4.88,5.40624,1.57682,5.6315,0.5390400000000001,0.15722000000000003,0.5615,4.8672,1.4196,5.07
2020-12-08 13:00:00,5.09952,1.48736,5.312,0.54912,0.16016000000000002,0.5720000000000001,4.5504,1.3272,4.74,5.29152,1.54336,5.5120000000000005,0.54912,0.16016000000000002,0.5720000000000001,4.7424,1.3832,4.94
2020-12-08 13:30:00,5.03424,1.46832,5.244,0.5510400000000001,0.16072,0.5740000000000001,4.4832,1.3076,4.67,5.22624,1.52432,5.444,0.5510400000000001,0.16072,0.5740000000000001,4.6752,1.3636,4.87
2020-12-08 14:00:00,4.94784,1.44312,5.154,0.56064,0.16352000000000003,0.584,4.3872,1.2796,4.57,5.13024,1.49632,5.344,0.56064,0.16352000000000003,0.584,4.5696,1.3328,4.76
2020-12-08 14:30:00,4.87536,1.42198,5.0785,0.5169600000000001,0.15078000000000003,0.5385,4.3584,1.2711999999999999,4.54,5.05776,1.47518,5.2685,0.5169600000000001,0.15078000000000003,0.5385,4.5408,1.3244,4.73
2020-12-08 15:00:00,4.96176,1.44718,5.1685,0.50736,0.14798,0.5285000000000001,4.4544,1.2992,4.64,5.14416,1.50038,5.3585,0.50736,0.14798,0.5285000000000001,4.6368,1.3524,4.83
2020-12-08 15:30:00,4.93488,1.43934,5.1405,0.5092800000000001,0.14854,0.5305,4.4256,1.2908,4.61,5.11728,1.49254,5.3305,0.5092800000000001,0.14854,0.5305,4.608,1.344,4.8
2020-12-08 16:00:00,5.04576,1.47168,5.256,0.51456,0.15008000000000002,0.536,4.5312,1.3216,4.72,5.23776,1.5276800000000001,5.456,0.51456,0.15008000000000002,0.536,4.7232,1.3776,4.92
2020-12-08 16:30:00,5.21856,1.5220799999999999,5.436,0.51456,0.15008000000000002,0.536,4.704,1.3719999999999999,4.9,5.42016,1.58088,5.646,0.51456,0.15008000000000002,0.536,4.9056,1.4308,5.11
2020-12-08 17:00:00,5.41392,1.5790600000000001,5.6395,0.49872000000000005,0.14546,0.5195000000000001,4.9152000000000005,1.4336,5.12,5.60592,1.6350600000000002,5.8395,0.49872000000000005,0.14546,0.5195000000000001,5.1072,1.4896,5.32
2020-12-08 17:30:00,5.35248,1.56114,5.5755,0.50448,0.14714000000000002,0.5255000000000001,4.848,1.4140000000000001,5.05,5.54448,1.61714,5.7755,0.50448,0.14714000000000002,0.5255000000000001,5.04,1.47,5.25
2020-12-08 18:00:00,5.31456,1.55008,5.536,0.53376,0.15568,0.556,4.7808,1.3944,4.98,5.51616,1.60888,5.746,0.53376,0.15568,0.556,4.9824,1.4532,5.19
2020-12-08 18:30:00,5.06256,1.47658,5.2735,0.55056,0.16058,0.5735,4.5120000000000005,1.316,4.7,5.26416,1.53538,5.4835,0.55056,0.16058,0.5735,4.7136,1.3748,4.91
2020-12-08 19:00:00,4.97952,1.45236,5.187,0.5155200000000001,0.15036000000000002,0.537,4.464,1.302,4.65,5.17152,1.5083600000000001,5.3870000000000005,0.5155200000000001,0.15036000000000002,0.537,4.656,1.358,4.85
2020-12-08 19:30:00,4.752,1.3860000000000001,4.95,0.48960000000000004,0.1428,0.51,4.2624,1.2432,4.44,4.9344,1.4392,5.14,0.48960000000000004,0.1428,0.51,4.4448,1.2964,4.63
2020-12-08 20:00:00,4.54848,1.32664,4.7379999999999995,0.49728000000000006,0.14504,0.518,4.0512,1.1816,4.22,4.71168,1.37424,4.908,0.49728000000000006,0.14504,0.518,4.2144,1.2292,4.39
2020-12-08 20:30:00,4.3512,1.2691,4.5325,0.5112,0.1491,0.5325,3.84,1.12,4.0,4.5144,1.3167,4.7025,0.5112,0.1491,0.5325,4.0032,1.1676,4.17
2020-12-08 21:00:00,4.07904,1.18972,4.249,0.51744,0.15092,0.539,3.5616,1.0388,3.71,4.20384,1.22612,4.379,0.51744,0.15092,0.539,3.6864,1.0752,3.84
2020-12-08 21:30:00,3.94512,1.15066,4.1095,0.51792,0.15106,0.5395,3.4272,0.9996,3.5700000000000003,4.04112,1.17866,4.2095,0.51792,0.15106,0.5395,3.5232,1.0276,3.67
2020-12-08 22:00:00,3.6744,1.0717,3.8275,0.5352,0.15610000000000002,0.5575,3.1392,0.9156000000000001,3.27,3.7800000000000002,1.1025,3.9375,0.5352,0.15610000000000002,0.5575,3.2448,0.9464,3.38
2020-12-08 22:30:00,3.45552,1.00786,3.5995,0.55632,0.16226000000000002,0.5795,2.8992,0.8456,3.02,3.54192,1.03306,3.6895,0.55632,0.16226000000000002,0.5795,2.9856,0.8708,3.11
2020-12-08 23:00:00,3.13632,0.9147600000000001,3.267,0.56352,0.16436,0.587,2.5728,0.7504000000000001,2.68,3.24192,0.9455600000000001,3.377,0.56352,0.16436,0.587,2.6784,0.7812,2.79
2020-12-08 23:30:00,2.976,0.868,3.1,0.5760000000000001,0.168,0.6000000000000001,2.4,0.7000000000000001,2.5,3.0912,0.9016000000000001,3.22,0.5760000000000001,0.168,0.6000000000000001,2.5152,0.7336,2.62
2020-12-09 00:00:00,2.81808,0.8219400000000001,2.9355,0.58128,0.16954000000000002,0.6055,2.2368,0.6524,2.33,2.93328,0.8555400000000001,3.0555,0.58128,0.16954000000000002,0.6055,2.352,0.686,2.45
2020-12-09 00:30:00,2.76912,0.80766,2.8845,0.63792,0.18606,0.6645,2.1312,0.6216,2.22,2.88432,0.8412600000000001,3.0045,0.63792,0.18606,0.6645,2.2464,0.6552,2.34
2020-12-09 01:00:00,2.76864,0.80752,2.884,0.6278400000000001,0.18312,0.654,2.1408,0.6244000000000001,2.23,2.88384,0.8411200000000001,3.004,0.6278400000000001,0.18312,0.654,2.2560000000000002,0.658,2.35
2020-12-09 01:30:00,2.75184,0.8026200000000001,2.8665000000000003,0.61104,0.17822000000000002,0.6365000000000001,2.1408,0.6244000000000001,2.23,2.8670400000000003,0.8362200000000001,2.9865,0.61104,0.17822000000000002,0.6365000000000001,2.2560000000000002,0.658,2.35
2020-12-09 02:00:00,2.70576,0.7891800000000001,2.8185000000000002,0.60336,0.17598000000000003,0.6285000000000001,2.1024,0.6132000000000001,2.19,2.82096,0.8227800000000001,2.9385,0.60336,0.17598000000000003,0.6285000000000001,2.2176,0.6468,2.31
2020-12-09 02:30:00,2.71536,0.79198,2.8285,0.58416,0.17038,0.6085,2.1312,0.6216,2.22,2.83056,0.8255800000000001,2.9485,0.58416,0.17038,0.6085,2.2464,0.6552,2.34
2020-12-09 03:00:00,2.6544,0.7742,2.765,0.5904,0.17220000000000002,0.615,2.064,0.602,2.15,2.76,0.805,2.875,0.5904,0.17220000000000002,0.615,2.1696,0.6328,2.26
2020-12-09 03:30:00,2.68512,0.7831600000000001,2.797,0.60192,0.17556000000000002,0.627,2.0832,0.6076,2.17,2.78112,0.8111600000000001,2.8970000000000002,0.60192,0.17556000000000002,0.627,2.1792,0.6356,2.27
2020-12-09 04:00:00,2.58672,0.75446,2.6945,0.60912,0.17766,0.6345000000000001,1.9776,0.5768,2.06,2.72112,0.79366,2.8345000000000002,0.60912,0.17766,0.6345000000000001,2.112,0.616,2.2
2020-12-09 04:30:00,2.6616,0.7763,2.7725,0.5304,0.1547,0.5525,2.1312,0.6216,2.22,2.7768,0.8099000000000001,2.8925,0.5304,0.1547,0.5525,2.2464,0.6552,2.34
2020-12-09 05:00:00,2.6956800000000003,0.78624,2.808,0.50688,0.14784,0.528,2.1888,0.6384000000000001,2.2800000000000002,2.81088,0.81984,2.928,0.50688,0.14784,0.528,2.304,0.672,2.4
2020-12-09 05:30:00,2.7542400000000002,0.80332,2.8689999999999998,0.5078400000000001,0.14812,0.529,2.2464,0.6552,2.34,2.87904,0.83972,2.999,0.5078400000000001,0.14812,0.529,2.3712,0.6916,2.47
2020-12-09 06:00:00,2.916,0.8505,3.0375,0.516,0.1505,0.5375,2.4,0.7000000000000001,2.5,3.0312,0.8841,3.1575,0.516,0.1505,0.5375,2.5152,0.7336,2.62
2020-12-09 06:30:00,3.41664,0.9965200000000001,3.559,0.5078400000000001,0.14812,0.529,2.9088000000000003,0.8484,3.03,3.54144,1.03292,3.689,0.5078400000000001,0.14812,0.529,3.0336,0.8848,3.16
2020-12-09 07:00:00,3.9336,1.1473,4.0975,0.5256000000000001,0.15330000000000002,0.5475,3.408,0.994,3.55,4.068,1.1865,4.2375,0.5256000000000001,0.15330000000000002,0.5475,3.5423999999999998,1.0332,3.69
2020-12-09 07:30:00,4.35456,1.27008,4.536,0.53376,0.15568,0.556,3.8208,1.1144,3.98,4.51776,1.31768,4.7059999999999995,0.53376,0.15568,0.556,3.984,1.162,4.15
2020-12-09 08:00:00,4.69488,1.36934,4.8905,0.5092800000000001,0.14854,0.5305,4.1856,1.2208,4.36,4.86768,1.41974,5.0705,0.5092800000000001,0.14854,0.5305,4.3584,1.2711999999999999,4.54
2020-12-09 08:30:00,4.87872,1.42296,5.082,0.52032,0.15176,0.542,4.3584,1.2711999999999999,4.54,5.05152,1.47336,5.2620000000000005,0.52032,0.15176,0.542,4.5312,1.3216,4.72
2020-12-09 09:00:00,5.02704,1.46622,5.2365,0.51504,0.15022000000000002,0.5365,4.5120000000000005,1.316,4.7,5.20944,1.51942,5.4265,0.51504,0.15022000000000002,0.5365,4.6944,1.3692,4.89
2020-12-09 09:30:00,5.184,1.512,5.4,0.49920000000000003,0.1456,0.52,4.6848,1.3664,4.88,5.3664,1.5652,5.59,0.49920000000000003,0.1456,0.52,4.8672,1.4196,5.07
2020-12-09 10:00:00,5.18544,1.51242,5.4015,0.49104000000000003,0.14322000000000001,0.5115000000000001,4.6944,1.3692,4.89,5.36784,1.56562,5.5915,0.49104000000000003,0.14322000000000001,0.5115000000000001,4.8768,1.4224,5.08
2020-12-09 10:30:00,5.0184,1.4637,5.2275,0.5064000000000001,0.1477,0.5275000000000001,4.5120000000000005,1.316,4.7,5.2008,1.5169000000000001,5.4175,0.5064000000000001,0.1477,0.5275000000000001,4.6944,1.3692,4.89
2020-12-09 11:00:00,5.0424,1.4707,5.2525,0.5016,0.1463,0.5225000000000001,4.5408,1.3244,4.73,5.2248,1.5239,5.4425,0.5016,0.1463,0.5225000000000001,4.7232,1.3776,4.92
2020-12-09 11:30:00,5.03232,1.4677600000000002,5.242,0.49152000000000007,0.14336000000000002,0.512,4.5408,1.3244,4.73,5.20512,1.51816,5.422,0.49152000000000007,0.14336000000000002,0.512,4.7136,1.3748,4.91
2020-12-09 12:00:00,4.97328,1.4505400000000002,5.1805,0.49008,0.14294,0.5105000000000001,4.4832,1.3076,4.67,5.15568,1.50374,5.3705,0.49008,0.14294,0.5105000000000001,4.6656,1.3608,4.86
2020-12-09 12:30:00,5.0217600000000004,1.46468,5.231,0.49056000000000005,0.14308,0.511,4.5312,1.3216,4.72,5.20416,1.51788,5.421,0.49056000000000005,0.14308,0.511,4.7136,1.3748,4.91
2020-12-09 13:00:00,4.9752,1.4511,5.1825,0.492,0.14350000000000002,0.5125000000000001,4.4832,1.3076,4.67,5.148,1.5015,5.3625,0.492,0.14350000000000002,0.5125000000000001,4.656,1.358,4.85
2020-12-09 13:30:00,4.92624,1.43682,5.1315,0.48144000000000003,0.14042000000000002,0.5015000000000001,4.4448,1.2964,4.63,5.09904,1.48722,5.3115,0.48144000000000003,0.14042000000000002,0.5015000000000001,4.6176,1.3468,4.8100000000000005
2020-12-09 14:00:00,4.82832,1.40826,5.0295,0.47952000000000006,0.13986,0.4995,4.3488,1.2684,4.53,5.01072,1.46146,5.2195,0.47952000000000006,0.13986,0.4995,4.5312,1.3216,4.72
2020-12-09 14:30:00,4.82832,1.40826,5.0295,0.46992000000000006,0.13706000000000002,0.48950000000000005,4.3584,1.2711999999999999,4.54,5.01072,1.46146,5.2195,0.46992000000000006,0.13706000000000002,0.48950000000000005,4.5408,1.3244,4.73
2020-12-09 15:00:00,4.84128,1.41204,5.043,0.41568000000000005,0.12124000000000001,0.433,4.4256,1.2908,4.61,5.02368,1.46524,5.233,0.41568000000000005,0.12124000000000001,0.433,4.608,1.344,4.8
2020-12-09 15:30:00,4.88304,1.42422,5.0865,0.45744,0.13342,0.47650000000000003,4.4256,1.2908,4.61,5.06544,1.47742,5.2765,0.45744,0.13342,0.47650000000000003,4.608,1.344,4.8
2020-12-09 16:00:00,5.00448,1.45964,5.213,0.47328000000000003,0.13804000000000002,0.493,4.5312,1.3216,4.72,5.19648,1.5156399999999999,5.413,0.47328000000000003,0.13804000000000002,0.493,4.7232,1.3776,4.92
2020-12-09 16:30:00,5.20128,1.5170400000000002,5.418,0.47808000000000006,0.13944,0.498,4.7232,1.3776,4.92,5.40288,1.57584,5.628,0.47808000000000006,0.13944,0.498,4.9248,1.4364,5.13
2020-12-09 17:00:00,5.29728,1.5450400000000002,5.518,0.48768000000000006,0.14224,0.508,4.8096,1.4028,5.01,5.48928,1.60104,5.718,0.48768000000000006,0.14224,0.508,5.0016,1.4588,5.21
2020-12-09 17:30:00,5.32608,1.5534400000000002,5.548,0.47808000000000006,0.13944,0.498,4.848,1.4140000000000001,5.05,5.5084800000000005,1.60664,5.7379999999999995,0.47808000000000006,0.13944,0.498,5.0304,1.4672,5.24
2020-12-09 18:00:00,5.2512,1.5316,5.47,0.49920000000000003,0.1456,0.52,4.752,1.3860000000000001,4.95,5.4528,1.5904,5.68,0.49920000000000003,0.1456,0.52,4.9536,1.4448,5.16
2020-12-09 18:30:00,5.12688,1.4953400000000001,5.3405000000000005,0.49968000000000007,0.14574,0.5205000000000001,4.6272,1.3496000000000001,4.82,5.31888,1.5513400000000002,5.5405,0.49968000000000007,0.14574,0.5205000000000001,4.8192,1.4056,5.02
2020-12-09 19:00:00,4.88448,1.4246400000000001,5.088,0.49728000000000006,0.14504,0.518,4.3872,1.2796,4.57,5.07648,1.48064,5.288,0.49728000000000006,0.14504,0.518,4.5792,1.3356,4.77
2020-12-09 19:30:00,4.7424,1.3832,4.94,0.48960000000000004,0.1428,0.51,4.2528,1.2404,4.43,4.9152000000000005,1.4336,5.12,0.48960000000000004,0.1428,0.51,4.4256,1.2908,4.61
2020-12-09 20:00:00,4.51344,1.31642,4.7015,0.49104000000000003,0.14322000000000001,0.5115000000000001,4.0224,1.1732,4.19,4.59024,1.3388200000000001,4.7815,0.49104000000000003,0.14322000000000001,0.5115000000000001,4.0992,1.1956,4.27
2020-12-09 20:30:00,4.28544,1.24992,4.464,0.49344000000000005,0.14392000000000002,0.514,3.792,1.106,3.95,4.37184,1.27512,4.554,0.49344000000000005,0.14392000000000002,0.514,3.8784,1.1312,4.04
2020-12-09 21:00:00,4.04928,1.18104,4.218,0.48768000000000006,0.14224,0.508,3.5616,1.0388,3.71,4.14528,1.20904,4.318,0.48768000000000006,0.14224,0.508,3.6576,1.0668,3.81
2020-12-09 21:30:00,3.83568,1.11874,3.9955,0.5140800000000001,0.14994000000000002,0.5355,3.3216,0.9688,3.46,3.94128,1.14954,4.1055,0.5140800000000001,0.14994000000000002,0.5355,3.4272,0.9996,3.5700000000000003
2020-12-09 22:00:00,3.6384,1.0612,3.79,0.5376000000000001,0.1568,0.56,3.1008,0.9044000000000001,3.23,3.7439999999999998,1.092,3.9,0.5376000000000001,0.1568,0.56,3.2064,0.9352,3.34
2020-12-09 22:30:00,3.3936,0.9898,3.535,0.5136000000000001,0.14980000000000002,0.535,2.88,0.84,3.0,3.4896000000000003,1.0178,3.635,0.5136000000000001,0.14980000000000002,0.535,2.976,0.868,3.1
2020-12-09 23:00:00,3.1574400000000002,0.9209200000000001,3.289,0.49824,0.14532,0.519,2.6592000000000002,0.7756000000000001,2.77,3.25344,0.9489200000000001,3.3890000000000002,0.49824,0.14532,0.519,2.7552,0.8036000000000001,2.87
2020-12-09 23:30:00,2.93424,0.85582,3.0565,0.49584000000000006,0.14462,0.5165000000000001,2.4384,0.7112,2.54,3.04944,0.8894200000000001,3.1765,0.49584000000000006,0.14462,0.5165000000000001,2.5536,0.7448,2.66
2020-12-10 00:00:00,2.8200000000000003,0.8225,2.9375,0.4968,0.1449,0.5175000000000001,2.3232,0.6776,2.42,2.9448,0.8589,3.0675,0.4968,0.1449,0.5175000000000001,2.448,0.714,2.55
2020-12-10 00:30:00,2.74416,0.8003800000000001,2.8585000000000003,0.50736,0.14798,0.5285000000000001,2.2368,0.6524,2.33,2.86896,0.8367800000000001,2.9885,0.50736,0.14798,0.5285000000000001,2.3616,0.6888000000000001,2.46
2020-12-10 01:00:00,2.78496,0.8122800000000001,2.901,0.50016,0.14588,0.521,2.2848,0.6664,2.38,2.9097600000000003,0.8486800000000001,3.031,0.50016,0.14588,0.521,2.4096,0.7028,2.51
2020-12-10 01:30:00,2.72976,0.7961800000000001,2.8435,0.52176,0.15218,0.5435,2.208,0.644,2.3,2.85456,0.8325800000000001,2.9735,0.52176,0.15218,0.5435,2.3328,0.6804,2.43
2020-12-10 02:00:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.5376000000000001,0.1568,0.56,2.1696,0.6328,2.26,2.832,0.8260000000000001,2.95,0.5376000000000001,0.1568,0.56,2.2944,0.6692,2.39
2020-12-10 02:30:00,2.6841600000000003,0.78288,2.7960000000000003,0.5241600000000001,0.15288000000000002,0.546,2.16,0.63,2.25,2.7897600000000002,0.8136800000000001,2.906,0.5241600000000001,0.15288000000000002,0.546,2.2656,0.6608,2.36
2020-12-10 03:00:00,2.68272,0.78246,2.7945,0.5227200000000001,0.15246,0.5445,2.16,0.63,2.25,2.78832,0.8132600000000001,2.9045,0.5227200000000001,0.15246,0.5445,2.2656,0.6608,2.36
2020-12-10 03:30:00,2.6856,0.7833,2.7975,0.5256000000000001,0.15330000000000002,0.5475,2.16,0.63,2.25,2.7816,0.8113,2.8975,0.5256000000000001,0.15330000000000002,0.5475,2.2560000000000002,0.658,2.35
2020-12-10 04:00:00,2.64672,0.7719600000000001,2.757,0.52512,0.15316000000000002,0.547,2.1216,0.6188,2.21,2.75232,0.80276,2.867,0.52512,0.15316000000000002,0.547,2.2272,0.6496000000000001,2.32
2020-12-10 04:30:00,2.64624,0.7718200000000001,2.7565,0.52464,0.15302000000000002,0.5465,2.1216,0.6188,2.21,2.75184,0.8026200000000001,2.8665000000000003,0.52464,0.15302000000000002,0.5465,2.2272,0.6496000000000001,2.32
2020-12-10 05:00:00,2.7196800000000003,0.7932400000000001,2.833,0.53088,0.15484,0.553,2.1888,0.6384000000000001,2.2800000000000002,2.81568,0.8212400000000001,2.933,0.53088,0.15484,0.553,2.2848,0.6664,2.38
2020-12-10 05:30:00,2.76336,0.80598,2.8785,0.5361600000000001,0.15638000000000002,0.5585,2.2272,0.6496000000000001,2.32,2.84976,0.83118,2.9685,0.5361600000000001,0.15638000000000002,0.5585,2.3136,0.6748000000000001,2.41
2020-12-10 06:00:00,2.91648,0.8506400000000001,3.038,0.51648,0.15064000000000002,0.538,2.4,0.7000000000000001,2.5,3.01248,0.8786400000000001,3.138,0.51648,0.15064000000000002,0.538,2.496,0.728,2.6
2020-12-10 06:30:00,3.4128,0.9954000000000001,3.555,0.5136000000000001,0.14980000000000002,0.535,2.8992,0.8456,3.02,3.5472,1.0346,3.6950000000000003,0.5136000000000001,0.14980000000000002,0.535,3.0336,0.8848,3.16
2020-12-10 07:00:00,3.91824,1.14282,4.0815,0.5006400000000001,0.14602,0.5215000000000001,3.4176,0.9968,3.56,4.05264,1.18202,4.2215,0.5006400000000001,0.14602,0.5215000000000001,3.552,1.036,3.7
2020-12-10 07:30:00,4.40016,1.28338,4.5835,0.49296000000000006,0.14378000000000002,0.5135000000000001,3.9072,1.1396,4.07,4.5537600000000005,1.3281800000000001,4.7435,0.49296000000000006,0.14378000000000002,0.5135000000000001,4.0608,1.1844000000000001,4.23
2020-12-10 08:00:00,4.668,1.3615,4.8625,0.5016,0.1463,0.5225000000000001,4.1664,1.2152,4.34,4.8504000000000005,1.4147,5.0525,0.5016,0.1463,0.5225000000000001,4.3488,1.2684,4.53
2020-12-10 08:30:00,4.77408,1.3924400000000001,4.973,0.48288000000000003,0.14084000000000002,0.503,4.2912,1.2516,4.47,4.96608,1.4484400000000002,5.173,0.48288000000000003,0.14084000000000002,0.503,4.4832,1.3076,4.67
2020-12-10 09:00:00,4.9224,1.4357,5.1275,0.4872,0.1421,0.5075000000000001,4.4352,1.2936,4.62,5.1144,1.4917,5.3275,0.4872,0.1421,0.5075000000000001,4.6272,1.3496000000000001,4.82
2020-12-10 09:30:00,5.05248,1.47364,5.263,0.49248000000000003,0.14364000000000002,0.513,4.5600000000000005,1.33,4.75,5.24448,1.52964,5.463,0.49248000000000003,0.14364000000000002,0.513,4.752,1.3860000000000001,4.95
2020-12-10 10:00:00,5.06064,1.47602,5.2715,0.48144000000000003,0.14042000000000002,0.5015000000000001,4.5792,1.3356,4.77,5.24304,1.52922,5.4615,0.48144000000000003,0.14042000000000002,0.5015000000000001,4.7616,1.3888,4.96
2020-12-10 10:30:00,5.11392,1.49156,5.327,0.50592,0.14756000000000002,0.527,4.608,1.344,4.8,5.29632,1.5447600000000001,5.517,0.50592,0.14756000000000002,0.527,4.7904,1.3972,4.99
2020-12-10 11:00:00,5.01984,1.46412,5.229,0.5462400000000001,0.15932000000000002,0.5690000000000001,4.4736,1.3048,4.66,5.20224,1.51732,5.419,0.5462400000000001,0.15932000000000002,0.5690000000000001,4.656,1.358,4.85
2020-12-10 11:30:00,5.0184,1.4637,5.2275,0.5736,0.1673,0.5975,4.4448,1.2964,4.63,5.2008,1.5169000000000001,5.4175,0.5736,0.1673,0.5975,4.6272,1.3496000000000001,4.82
2020-12-10 12:00:00,4.94736,1.44298,5.1535,0.54096,0.15778,0.5635,4.4064,1.2852000000000001,4.59,5.13936,1.49898,5.3535,0.54096,0.15778,0.5635,4.5984,1.3412,4.79
2020-12-10 12:30:00,5.06976,1.47868,5.281,0.5481600000000001,0.15988000000000002,0.5710000000000001,4.5216,1.3188,4.71,5.26176,1.53468,5.481,0.5481600000000001,0.15988000000000002,0.5710000000000001,4.7136,1.3748,4.91
2020-12-10 13:00:00,5.03808,1.46944,5.248,0.51648,0.15064000000000002,0.538,4.5216,1.3188,4.71,5.23968,1.52824,5.458,0.51648,0.15064000000000002,0.538,4.7232,1.3776,4.92
2020-12-10 13:30:00,5.01024,1.4613200000000002,5.219,0.53664,0.15652000000000002,0.559,4.4736,1.3048,4.66,5.20224,1.51732,5.419,0.53664,0.15652000000000002,0.559,4.6656,1.3608,4.86
2020-12-10 14:00:00,4.81152,1.4033600000000002,5.012,0.5299200000000001,0.15456,0.552,4.2816,1.2488000000000001,4.46,5.00352,1.45936,5.212,0.5299200000000001,0.15456,0.552,4.4736,1.3048,4.66
2020-12-10 14:30:00,4.82064,1.40602,5.0215,0.5198400000000001,0.15162,0.5415,4.3008,1.2544,4.48,5.01264,1.46202,5.2215,0.5198400000000001,0.15162,0.5415,4.4928,1.3104,4.68
2020-12-10 15:00:00,4.75056,1.38558,4.9485,0.44976000000000005,0.13118000000000002,0.4685,4.3008,1.2544,4.48,4.94256,1.44158,5.1485,0.44976000000000005,0.13118000000000002,0.4685,4.4928,1.3104,4.68
2020-12-10 15:30:00,4.7688,1.3909,4.9675,0.5448000000000001,0.1589,0.5675,4.224,1.232,4.4,4.9512,1.4441,5.1575,0.5448000000000001,0.1589,0.5675,4.4064,1.2852000000000001,4.59
2020-12-10 16:00:00,4.8576,1.4168,5.06,0.5472,0.15960000000000002,0.5700000000000001,4.3104,1.2572,4.49,5.0496,1.4727999999999999,5.26,0.5472,0.15960000000000002,0.5700000000000001,4.5024,1.3132000000000001,4.69
2020-12-10 16:30:00,5.10864,1.4900200000000001,5.3215,0.54864,0.16002000000000002,0.5715,4.5600000000000005,1.33,4.75,5.31024,1.54882,5.5315,0.54864,0.16002000000000002,0.5715,4.7616,1.3888,4.96
2020-12-10 17:00:00,5.2632,1.5351,5.4825,0.5496,0.1603,0.5725,4.7136,1.3748,4.91,5.4648,1.5939,5.6925,0.5496,0.1603,0.5725,4.9152000000000005,1.4336,5.12
2020-12-10 17:30:00,5.16096,1.50528,5.376,0.51456,0.15008000000000002,0.536,4.6464,1.3552,4.84,5.37216,1.56688,5.596,0.51456,0.15008000000000002,0.536,4.8576,1.4168,5.06
2020-12-10 18:00:00,5.12544,1.49492,5.339,0.56544,0.16492,0.589,4.5600000000000005,1.33,4.75,5.32704,1.55372,5.549,0.56544,0.16492,0.589,4.7616,1.3888,4.96
2020-12-10 18:30:00,5.00928,1.4610400000000001,5.218,0.65088,0.18984,0.678,4.3584,1.2711999999999999,4.54,5.21088,1.51984,5.428,0.65088,0.18984,0.678,4.5600000000000005,1.33,4.75
2020-12-10 19:00:00,4.78368,1.39524,4.983,0.61728,0.18004,0.643,4.1664,1.2152,4.34,4.9756800000000005,1.45124,5.183,0.61728,0.18004,0.643,4.3584,1.2711999999999999,4.54
2020-12-10 19:30:00,4.59744,1.3409200000000001,4.789,0.62304,0.18172000000000002,0.649,3.9744,1.1592,4.14,4.77984,1.39412,4.979,0.62304,0.18172000000000002,0.649,4.1568,1.2124,4.33
2020-12-10 20:00:00,4.4112,1.2866,4.595,0.648,0.189,0.675,3.7632,1.0976,3.92,4.5744,1.3342,4.765,0.648,0.189,0.675,3.9264,1.1452,4.09
2020-12-10 20:30:00,4.15632,1.2122600000000001,4.3295,0.6427200000000001,0.18746000000000002,0.6695,3.5136000000000003,1.0248,3.66,4.31952,1.25986,4.4995,0.6427200000000001,0.18746000000000002,0.6695,3.6768,1.0724,3.83
2020-12-10 21:00:00,3.98352,1.16186,4.1495,0.6235200000000001,0.18186000000000002,0.6495000000000001,3.36,0.98,3.5,4.12752,1.20386,4.2995,0.6235200000000001,0.18186000000000002,0.6495000000000001,3.504,1.022,3.65
2020-12-10 21:30:00,3.76608,1.09844,3.923,0.5788800000000001,0.16884000000000002,0.603,3.1872,0.9296000000000001,3.32,3.86208,1.12644,4.023,0.5788800000000001,0.16884000000000002,0.603,3.2832,0.9576,3.42
2020-12-10 22:00:00,3.5976,1.0493,3.7475,0.5544,0.1617,0.5775,3.0432,0.8876000000000001,3.17,3.7032,1.0801,3.8575,0.5544,0.1617,0.5775,3.1488,0.9184,3.2800000000000002
2020-12-10 22:30:00,3.31248,0.9661400000000001,3.4505,0.5476800000000001,0.15974000000000002,0.5705,2.7648,0.8064,2.88,3.41808,0.99694,3.5605,0.5476800000000001,0.15974000000000002,0.5705,2.8704,0.8372,2.99
2020-12-10 23:00:00,3.13008,0.9129400000000001,3.2605,0.55728,0.16254000000000002,0.5805,2.5728,0.7504000000000001,2.68,3.22608,0.9409400000000001,3.3605,0.55728,0.16254000000000002,0.5805,2.6688,0.7784000000000001,2.7800000000000002
2020-12-10 23:30:00,2.86128,0.8345400000000001,2.9805,0.5476800000000001,0.15974000000000002,0.5705,2.3136,0.6748000000000001,2.41,2.9860800000000003,0.87094,3.1105,0.5476800000000001,0.15974000000000002,0.5705,2.4384,0.7112,2.54
2020-12-11 00:00:00,2.72064,0.7935200000000001,2.834,0.5510400000000001,0.16072,0.5740000000000001,2.1696,0.6328,2.26,2.87424,0.8383200000000001,2.9939999999999998,0.5510400000000001,0.16072,0.5740000000000001,2.3232,0.6776,2.42
2020-12-11 00:30:00,2.65968,0.7757400000000001,2.7705,0.56688,0.16534000000000001,0.5905,2.0928,0.6104,2.18,2.80368,0.81774,2.9205,0.56688,0.16534000000000001,0.5905,2.2368,0.6524,2.33
2020-12-11 01:00:00,2.6601600000000003,0.77588,2.771,0.53856,0.15708000000000003,0.561,2.1216,0.6188,2.21,2.8137600000000003,0.8206800000000001,2.931,0.53856,0.15708000000000003,0.561,2.2752,0.6636000000000001,2.37
2020-12-11 01:30:00,2.64816,0.7723800000000001,2.7585,0.54576,0.15918000000000002,0.5685,2.1024,0.6132000000000001,2.19,2.79216,0.8143800000000001,2.9085,0.54576,0.15918000000000002,0.5685,2.2464,0.6552,2.34
2020-12-11 02:00:00,2.61168,0.7617400000000001,2.7205,0.53808,0.15694000000000002,0.5605,2.0736,0.6048,2.16,2.74608,0.8009400000000001,2.8605,0.53808,0.15694000000000002,0.5605,2.208,0.644,2.3
2020-12-11 02:30:00,2.6184000000000003,0.7637,2.7275,0.5640000000000001,0.1645,0.5875,2.0544000000000002,0.5992000000000001,2.14,2.7432,0.8001,2.8575,0.5640000000000001,0.1645,0.5875,2.1792,0.6356,2.27
2020-12-11 03:00:00,2.55168,0.74424,2.658,0.55488,0.16184,0.578,1.9968,0.5824,2.08,2.67648,0.7806400000000001,2.7880000000000003,0.55488,0.16184,0.578,2.1216,0.6188,2.21
2020-12-11 03:30:00,2.58624,0.7543200000000001,2.694,0.5318400000000001,0.15512,0.554,2.0544000000000002,0.5992000000000001,2.14,2.70144,0.7879200000000001,2.814,0.5318400000000001,0.15512,0.554,2.1696,0.6328,2.26
2020-12-11 04:00:00,2.50368,0.7302400000000001,2.608,0.50688,0.14784,0.528,1.9968,0.5824,2.08,2.62848,0.7666400000000001,2.738,0.50688,0.14784,0.528,2.1216,0.6188,2.21
2020-12-11 04:30:00,2.5488,0.7434000000000001,2.6550000000000002,0.5328,0.1554,0.555,2.016,0.588,2.1,2.6448,0.7714000000000001,2.755,0.5328,0.1554,0.555,2.112,0.616,2.2
2020-12-11 05:00:00,2.5752,0.7511,2.6825,0.5304,0.1547,0.5525,2.0448,0.5964,2.13,2.652,0.7735000000000001,2.7625,0.5304,0.1547,0.5525,2.1216,0.6188,2.21
2020-12-11 05:30:00,2.6496,0.7728,2.76,0.48960000000000004,0.1428,0.51,2.16,0.63,2.25,2.7264,0.7952,2.84,0.48960000000000004,0.1428,0.51,2.2368,0.6524,2.33
2020-12-11 06:00:00,2.80176,0.81718,2.9185,0.48816000000000004,0.14238,0.5085000000000001,2.3136,0.6748000000000001,2.41,2.88816,0.84238,3.0085,0.48816000000000004,0.14238,0.5085000000000001,2.4,0.7000000000000001,2.5
2020-12-11 06:30:00,3.26496,0.9522800000000001,3.401,0.48096000000000005,0.14028000000000002,0.501,2.784,0.812,2.9,3.38976,0.9886800000000001,3.531,0.48096000000000005,0.14028000000000002,0.501,2.9088000000000003,0.8484,3.03
2020-12-11 07:00:00,3.73152,1.08836,3.887,0.49632000000000004,0.14476,0.517,3.2352,0.9436,3.37,3.86592,1.12756,4.027,0.49632000000000004,0.14476,0.517,3.3696,0.9828,3.51
2020-12-11 07:30:00,4.11888,1.20134,4.2905,0.49968000000000007,0.14574,0.5205000000000001,3.6192,1.0556,3.77,4.27248,1.24614,4.4505,0.49968000000000007,0.14574,0.5205000000000001,3.7728,1.1004,3.93
2020-12-11 08:00:00,4.52736,1.32048,4.716,0.48576,0.14168,0.506,4.0416,1.1788,4.21,4.70016,1.37088,4.896,0.48576,0.14168,0.506,4.2144,1.2292,4.39
2020-12-11 08:30:00,4.59504,1.34022,4.7865,0.48624000000000006,0.14182,0.5065000000000001,4.1088000000000005,1.1984,4.28,4.76784,1.39062,4.9665,0.48624000000000006,0.14182,0.5065000000000001,4.2816,1.2488000000000001,4.46
2020-12-11 09:00:00,4.62432,1.34876,4.817,0.47712000000000004,0.13916,0.497,4.1472,1.2096,4.32,4.80672,1.40196,5.007,0.47712000000000004,0.13916,0.497,4.3296,1.2628,4.51
2020-12-11 09:30:00,4.71984,1.37662,4.9165,0.48624000000000006,0.14182,0.5065000000000001,4.2336,1.2348,4.41,4.90224,1.42982,5.1065,0.48624000000000006,0.14182,0.5065000000000001,4.416,1.288,4.6
2020-12-11 10:00:00,4.81104,1.4032200000000001,5.0115,0.48144000000000003,0.14042000000000002,0.5015000000000001,4.3296,1.2628,4.51,4.99344,1.45642,5.2015,0.48144000000000003,0.14042000000000002,0.5015000000000001,4.5120000000000005,1.316,4.7
2020-12-11 10:30:00,4.76064,1.38852,4.959,0.47904,0.13972,0.499,4.2816,1.2488000000000001,4.46,4.95264,1.44452,5.159,0.47904,0.13972,0.499,4.4736,1.3048,4.66
2020-12-11 11:00:00,4.78032,1.39426,4.9795,0.48912000000000005,0.14266,0.5095000000000001,4.2912,1.2516,4.47,4.97232,1.45026,5.1795,0.48912000000000005,0.14266,0.5095000000000001,4.4832,1.3076,4.67
2020-12-11 11:30:00,4.61424,1.34582,4.8065,0.48624000000000006,0.14182,0.5065000000000001,4.128,1.204,4.3,4.80624,1.40182,5.0065,0.48624000000000006,0.14182,0.5065000000000001,4.32,1.26,4.5
2020-12-11 12:00:00,4.65648,1.3581400000000001,4.8505,0.49008,0.14294,0.5105000000000001,4.1664,1.2152,4.34,4.84848,1.41414,5.0505,0.49008,0.14294,0.5105000000000001,4.3584,1.2711999999999999,4.54
2020-12-11 12:30:00,4.60752,1.34386,4.7995,0.51792,0.15106,0.5395,4.0896,1.1928,4.26,4.78992,1.39706,4.9895,0.51792,0.15106,0.5395,4.272,1.246,4.45
2020-12-11 13:00:00,4.69296,1.36878,4.8885000000000005,0.5169600000000001,0.15078000000000003,0.5385,4.176,1.218,4.35,4.86576,1.41918,5.0685,0.5169600000000001,0.15078000000000003,0.5385,4.3488,1.2684,4.53
2020-12-11 13:30:00,4.46832,1.30326,4.6545000000000005,0.51312,0.14966000000000002,0.5345,3.9552,1.1536,4.12,4.65072,1.35646,4.8445,0.51312,0.14966000000000002,0.5345,4.1376,1.2068,4.31
2020-12-11 14:00:00,4.43856,1.29458,4.6235,0.5121600000000001,0.14938,0.5335,3.9264,1.1452,4.09,4.61136,1.34498,4.8035,0.5121600000000001,0.14938,0.5335,4.0992,1.1956,4.27
2020-12-11 14:30:00,4.30416,1.25538,4.4835,0.5121600000000001,0.14938,0.5335,3.792,1.106,3.95,4.47696,1.30578,4.6635,0.5121600000000001,0.14938,0.5335,3.9648,1.1564,4.13
2020-12-11 15:00:00,4.332,1.2635,4.5125,0.492,0.14350000000000002,0.5125000000000001,3.84,1.12,4.0,4.5048,1.3139,4.6925,0.492,0.14350000000000002,0.5125000000000001,4.0128,1.1703999999999999,4.18
2020-12-11 15:30:00,4.40784,1.28562,4.5915,0.46224000000000004,0.13482000000000002,0.48150000000000004,3.9455999999999998,1.1508,4.11,4.56144,1.3304200000000002,4.7515,0.46224000000000004,0.13482000000000002,0.48150000000000004,4.0992,1.1956,4.27
2020-12-11 16:00:00,4.53936,1.3239800000000002,4.7285,0.45936000000000005,0.13398000000000002,0.47850000000000004,4.08,1.19,4.25,4.70256,1.37158,4.8985,0.45936000000000005,0.13398000000000002,0.47850000000000004,4.2432,1.2376,4.42
2020-12-11 16:30:00,4.79856,1.39958,4.9985,0.45936000000000005,0.13398000000000002,0.47850000000000004,4.3392,1.2656,4.52,4.97136,1.44998,5.1785,0.45936000000000005,0.13398000000000002,0.47850000000000004,4.5120000000000005,1.316,4.7
2020-12-11 17:00:00,4.84608,1.41344,5.048,0.45888,0.13384000000000001,0.47800000000000004,4.3872,1.2796,4.57,5.02848,1.46664,5.238,0.45888,0.13384000000000001,0.47800000000000004,4.5696,1.3328,4.76
2020-12-11 17:30:00,4.88304,1.42422,5.0865,0.45744,0.13342,0.47650000000000003,4.4256,1.2908,4.61,5.06544,1.47742,5.2765,0.45744,0.13342,0.47650000000000003,4.608,1.344,4.8
2020-12-11 18:00:00,4.86096,1.41778,5.0635,0.45456,0.13258,0.47350000000000003,4.4064,1.2852000000000001,4.59,5.04336,1.47098,5.2535,0.45456,0.13258,0.47350000000000003,4.5888,1.3384,4.78
2020-12-11 18:30:00,4.74768,1.38474,4.9455,0.45648000000000005,0.13314,0.47550000000000003,4.2912,1.2516,4.47,4.91088,1.43234,5.1155,0.45648000000000005,0.13314,0.47550000000000003,4.4544,1.2992,4.64
2020-12-11 19:00:00,4.60128,1.34204,4.793,0.45408000000000004,0.13244,0.47300000000000003,4.1472,1.2096,4.32,4.76448,1.38964,4.963,0.45408000000000004,0.13244,0.47300000000000003,4.3104,1.2572,4.49
2020-12-11 19:30:00,4.45056,1.2980800000000001,4.636,0.45696000000000003,0.13328,0.47600000000000003,3.9936,1.1648,4.16,4.60416,1.34288,4.796,0.45696000000000003,0.13328,0.47600000000000003,4.1472,1.2096,4.32
2020-12-11 20:00:00,4.26672,1.2444600000000001,4.4445,0.46512000000000003,0.13566,0.48450000000000004,3.8016,1.1088,3.96,4.40112,1.28366,4.5845,0.46512000000000003,0.13566,0.48450000000000004,3.936,1.148,4.1
2020-12-11 20:30:00,4.03824,1.17782,4.2065,0.47664000000000006,0.13902,0.4965,3.5616,1.0388,3.71,4.18224,1.21982,4.3565000000000005,0.47664000000000006,0.13902,0.4965,3.7056,1.0808,3.86
2020-12-11 21:00:00,3.84864,1.12252,4.009,0.46944,0.13692000000000001,0.489,3.3792,0.9856,3.52,3.98304,1.16172,4.149,0.46944,0.13692000000000001,0.489,3.5136000000000003,1.0248,3.66
2020-12-11 21:30:00,3.58224,1.04482,3.7315,0.46224000000000004,0.13482000000000002,0.48150000000000004,3.12,0.91,3.25,3.70704,1.08122,3.8615,0.46224000000000004,0.13482000000000002,0.48150000000000004,3.2448,0.9464,3.38
2020-12-11 22:00:00,3.4104,0.9947,3.5525,0.4632,0.1351,0.48250000000000004,2.9472,0.8596,3.07,3.5256,1.0283,3.6725,0.4632,0.1351,0.48250000000000004,3.0624,0.8932,3.19
2020-12-11 22:30:00,3.1008,0.9044000000000001,3.23,0.45120000000000005,0.1316,0.47000000000000003,2.6496,0.7728,2.76,3.216,0.9380000000000001,3.35,0.45120000000000005,0.1316,0.47000000000000003,2.7648,0.8064,2.88
2020-12-11 23:00:00,2.96544,0.86492,3.089,0.45024000000000003,0.13132000000000002,0.46900000000000003,2.5152,0.7336,2.62,3.09024,0.9013200000000001,3.219,0.45024000000000003,0.13132000000000002,0.46900000000000003,2.64,0.77,2.75
2020-12-11 23:30:00,2.74176,0.7996800000000001,2.856,0.45696000000000003,0.13328,0.47600000000000003,2.2848,0.6664,2.38,2.89536,0.8444800000000001,3.016,0.45696000000000003,0.13328,0.47600000000000003,2.4384,0.7112,2.54
2020-12-12 00:00:00,2.62656,0.7660800000000001,2.7359999999999998,0.45696000000000003,0.13328,0.47600000000000003,2.1696,0.6328,2.26,2.7897600000000002,0.8136800000000001,2.906,0.45696000000000003,0.13328,0.47600000000000003,2.3328,0.6804,2.43
2020-12-12 00:30:00,2.544,0.742,2.65,0.47040000000000004,0.13720000000000002,0.49,2.0736,0.6048,2.16,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.47040000000000004,0.13720000000000002,0.49,2.2368,0.6524,2.33
2020-12-12 01:00:00,2.58624,0.7543200000000001,2.694,0.47424000000000005,0.13832,0.494,2.112,0.616,2.2,2.72064,0.7935200000000001,2.834,0.47424000000000005,0.13832,0.494,2.2464,0.6552,2.34
2020-12-12 01:30:00,2.5343999999999998,0.7392000000000001,2.64,0.47040000000000004,0.13720000000000002,0.49,2.064,0.602,2.15,2.6688,0.7784000000000001,2.7800000000000002,0.47040000000000004,0.13720000000000002,0.49,2.1984,0.6412,2.29
2020-12-12 02:00:00,2.4744,0.7217,2.5775,0.4776,0.1393,0.4975,1.9968,0.5824,2.08,2.6088,0.7609,2.7175000000000002,0.4776,0.1393,0.4975,2.1312,0.6216,2.22
2020-12-12 02:30:00,2.48352,0.72436,2.5869999999999997,0.50592,0.14756000000000002,0.527,1.9776,0.5768,2.06,2.62752,0.76636,2.737,0.50592,0.14756000000000002,0.527,2.1216,0.6188,2.21
2020-12-12 03:00:00,2.41584,0.70462,2.5165,0.51504,0.15022000000000002,0.5365,1.9008,0.5544,1.98,2.55984,0.7466200000000001,2.6665,0.51504,0.15022000000000002,0.5365,2.0448,0.5964,2.13
2020-12-12 03:30:00,2.42064,0.7060200000000001,2.5215,0.49104000000000003,0.14322000000000001,0.5115000000000001,1.9296000000000002,0.5628000000000001,2.01,2.56464,0.74802,2.6715,0.49104000000000003,0.14322000000000001,0.5115000000000001,2.0736,0.6048,2.16
2020-12-12 04:00:00,2.3232,0.6776,2.42,0.48,0.14,0.5,1.8432,0.5376000000000001,1.92,2.4864,0.7252000000000001,2.59,0.48,0.14,0.5,2.0064,0.5852,2.09
2020-12-12 04:30:00,2.33664,0.68152,2.434,0.49344000000000005,0.14392000000000002,0.514,1.8432,0.5376000000000001,1.92,2.49024,0.7263200000000001,2.594,0.49344000000000005,0.14392000000000002,0.514,1.9968,0.5824,2.08
2020-12-12 05:00:00,2.3184,0.6762,2.415,0.4848,0.1414,0.505,1.8336000000000001,0.5348,1.9100000000000001,2.472,0.721,2.575,0.4848,0.1414,0.505,1.9872,0.5796,2.07
2020-12-12 05:30:00,2.39904,0.69972,2.499,0.48864,0.14252,0.509,1.9104,0.5572,1.99,2.46624,0.7193200000000001,2.569,0.48864,0.14252,0.509,1.9776,0.5768,2.06
2020-12-12 06:00:00,2.4648,0.7189,2.5675,0.4968,0.1449,0.5175000000000001,1.968,0.5740000000000001,2.05,2.532,0.7385,2.6375,0.4968,0.1449,0.5175000000000001,2.0352,0.5936,2.12
2020-12-12 06:30:00,2.6328,0.7679,2.7425,0.5016,0.1463,0.5225000000000001,2.1312,0.6216,2.22,2.7096,0.7903,2.8225,0.5016,0.1463,0.5225000000000001,2.208,0.644,2.3
2020-12-12 07:00:00,2.88528,0.8415400000000001,3.0055,0.49488000000000004,0.14434000000000002,0.5155000000000001,2.3904,0.6972,2.49,2.97168,0.8667400000000001,3.0955,0.49488000000000004,0.14434000000000002,0.5155000000000001,2.4768,0.7224,2.58
2020-12-12 07:30:00,3.08784,0.9006200000000001,3.2165,0.51504,0.15022000000000002,0.5365,2.5728,0.7504000000000001,2.68,3.19344,0.93142,3.3265000000000002,0.51504,0.15022000000000002,0.5365,2.6784,0.7812,2.79
2020-12-12 08:00:00,3.3235200000000003,0.9693600000000001,3.462,0.54912,0.16016000000000002,0.5720000000000001,2.7744,0.8092,2.89,3.42912,1.00016,3.572,0.54912,0.16016000000000002,0.5720000000000001,2.88,0.84,3.0
2020-12-12 08:30:00,3.55728,1.03754,3.7055,0.5716800000000001,0.16674000000000003,0.5955,2.9856,0.8708,3.11,3.68208,1.07394,3.8355,0.5716800000000001,0.16674000000000003,0.5955,3.1104,0.9072,3.24
2020-12-12 09:00:00,3.72432,1.08626,3.8795,0.6235200000000001,0.18186000000000002,0.6495000000000001,3.1008,0.9044000000000001,3.23,3.84912,1.12266,4.0095,0.6235200000000001,0.18186000000000002,0.6495000000000001,3.2256,0.9408000000000001,3.36
2020-12-12 09:30:00,3.79296,1.10628,3.951,0.65376,0.19068000000000002,0.681,3.1392,0.9156000000000001,3.27,3.93696,1.14828,4.101,0.65376,0.19068000000000002,0.681,3.2832,0.9576,3.42
2020-12-12 10:00:00,3.94656,1.15108,4.111,0.70176,0.20468000000000003,0.731,3.2448,0.9464,3.38,4.10016,1.19588,4.271,0.70176,0.20468000000000003,0.731,3.3984,0.9912000000000001,3.54
2020-12-12 10:30:00,3.90864,1.14002,4.0715,0.6830400000000001,0.19922,0.7115,3.2256,0.9408000000000001,3.36,4.06224,1.18482,4.2315,0.6830400000000001,0.19922,0.7115,3.3792,0.9856,3.52
2020-12-12 11:00:00,3.8568,1.1249,4.0175,0.6888000000000001,0.20090000000000002,0.7175,3.168,0.924,3.3,4.0104,1.1697,4.1775,0.6888000000000001,0.20090000000000002,0.7175,3.3216,0.9688,3.46
2020-12-12 11:30:00,3.73152,1.08836,3.887,0.64992,0.18956,0.677,3.0816,0.8988,3.21,3.88512,1.13316,4.047,0.64992,0.18956,0.677,3.2352,0.9436,3.37
2020-12-12 12:00:00,3.8928000000000003,1.1354,4.055,0.7056,0.2058,0.735,3.1872,0.9296000000000001,3.32,4.0368,1.1774,4.205,0.7056,0.2058,0.735,3.3312,0.9716,3.47
2020-12-12 12:30:00,4.01712,1.17166,4.1845,0.63792,0.18606,0.6645,3.3792,0.9856,3.52,4.16112,1.21366,4.3345,0.63792,0.18606,0.6645,3.5232,1.0276,3.67
2020-12-12 13:00:00,3.98112,1.16116,4.147,0.64992,0.18956,0.677,3.3312,0.9716,3.47,4.11552,1.20036,4.287,0.64992,0.18956,0.677,3.4656000000000002,1.0108,3.61
2020-12-12 13:30:00,3.94032,1.14926,4.1045,0.6475200000000001,0.18886000000000003,0.6745,3.2928,0.9604,3.43,4.07472,1.18846,4.2445,0.6475200000000001,0.18886000000000003,0.6745,3.4272,0.9996,3.5700000000000003
2020-12-12 14:00:00,3.93936,1.14898,4.1035,0.6753600000000001,0.19698000000000002,0.7035,3.2640000000000002,0.9520000000000001,3.4,4.08336,1.19098,4.2535,0.6753600000000001,0.19698000000000002,0.7035,3.408,0.994,3.55
2020-12-12 14:30:00,3.76272,1.09746,3.9195,0.7099200000000001,0.20706000000000002,0.7395,3.0528,0.8904000000000001,3.18,3.90672,1.13946,4.0695,0.7099200000000001,0.20706000000000002,0.7395,3.1968,0.9324,3.33
2020-12-12 15:00:00,3.70128,1.07954,3.8555,0.7348800000000001,0.21434000000000003,0.7655000000000001,2.9664,0.8652000000000001,3.09,3.84528,1.12154,4.0055,0.7348800000000001,0.21434000000000003,0.7655000000000001,3.1104,0.9072,3.24
2020-12-12 15:30:00,3.61584,1.05462,3.7665,0.64944,0.18942,0.6765,2.9664,0.8652000000000001,3.09,3.75024,1.09382,3.9065000000000003,0.64944,0.18942,0.6765,3.1008,0.9044000000000001,3.23
2020-12-12 16:00:00,3.77616,1.10138,3.9335,0.5121600000000001,0.14938,0.5335,3.2640000000000002,0.9520000000000001,3.4,3.9105600000000003,1.14058,4.0735,0.5121600000000001,0.14938,0.5335,3.3984,0.9912000000000001,3.54
2020-12-12 16:30:00,4.04304,1.17922,4.2115,0.47184000000000004,0.13762000000000002,0.49150000000000005,3.5712,1.0416,3.7199999999999998,4.18704,1.22122,4.3615,0.47184000000000004,0.13762000000000002,0.49150000000000005,3.7152000000000003,1.0836000000000001,3.87
2020-12-12 17:00:00,4.25616,1.24138,4.4335,0.47376,0.13818000000000003,0.49350000000000005,3.7824,1.1032,3.94,4.40976,1.28618,4.5935,0.47376,0.13818000000000003,0.49350000000000005,3.936,1.148,4.1
2020-12-12 17:30:00,4.51248,1.31614,4.7005,0.49008,0.14294,0.5105000000000001,4.0224,1.1732,4.19,4.64688,1.35534,4.8405000000000005,0.49008,0.14294,0.5105000000000001,4.1568,1.2124,4.33
2020-12-12 18:00:00,4.53216,1.32188,4.721,0.47136000000000006,0.13748000000000002,0.491,4.0608,1.1844000000000001,4.23,4.67616,1.36388,4.871,0.47136000000000006,0.13748000000000002,0.491,4.2048,1.2264,4.38
2020-12-12 18:30:00,4.46112,1.30116,4.647,0.52512,0.15316000000000002,0.547,3.936,1.148,4.1,4.60512,1.3431600000000001,4.797,0.52512,0.15316000000000002,0.547,4.08,1.19,4.25
2020-12-12 19:00:00,4.28448,1.24964,4.463,0.5404800000000001,0.15764,0.5630000000000001,3.7439999999999998,1.092,3.9,4.39968,1.2832400000000002,4.583,0.5404800000000001,0.15764,0.5630000000000001,3.8592,1.1256,4.02
2020-12-12 19:30:00,4.17936,1.21898,4.3535,0.56976,0.16618000000000002,0.5935,3.6096,1.0528,3.76,4.24656,1.23858,4.4235,0.56976,0.16618000000000002,0.5935,3.6768,1.0724,3.83
2020-12-12 20:00:00,4.0272,1.1746,4.195,0.4752,0.1386,0.495,3.552,1.036,3.7,4.104,1.197,4.275,0.4752,0.1386,0.495,3.6288,1.0584,3.7800000000000002
2020-12-12 20:30:00,3.79968,1.10824,3.958,0.46848000000000006,0.13664,0.488,3.3312,0.9716,3.47,3.89568,1.13624,4.058,0.46848000000000006,0.13664,0.488,3.4272,0.9996,3.5700000000000003
2020-12-12 21:00:00,3.71232,1.08276,3.867,0.45792000000000005,0.13356,0.47700000000000004,3.2544,0.9492,3.39,3.7987200000000003,1.10796,3.957,0.45792000000000005,0.13356,0.47700000000000004,3.3407999999999998,0.9744,3.48
2020-12-12 21:30:00,3.52224,1.02732,3.669,0.43104000000000003,0.12572,0.449,3.0912,0.9016000000000001,3.22,3.6086400000000003,1.05252,3.759,0.43104000000000003,0.12572,0.449,3.1776,0.9268000000000001,3.31
2020-12-12 22:00:00,3.37632,0.9847600000000001,3.517,0.42912000000000006,0.12516000000000002,0.447,2.9472,0.8596,3.07,3.46272,1.00996,3.607,0.42912000000000006,0.12516000000000002,0.447,3.0336,0.8848,3.16
2020-12-12 22:30:00,3.27792,0.9560600000000001,3.4145,0.42672000000000004,0.12446000000000002,0.4445,2.8512,0.8316,2.9699999999999998,3.36432,0.9812600000000001,3.5045,0.42672000000000004,0.12446000000000002,0.4445,2.9376,0.8568,3.06
2020-12-12 23:00:00,3.03888,0.8863400000000001,3.1655,0.43728000000000006,0.12754000000000001,0.4555,2.6016,0.7588,2.71,3.14448,0.9171400000000001,3.2755,0.43728000000000006,0.12754000000000001,0.4555,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-12-12 23:30:00,2.91024,0.84882,3.0315,0.44304000000000004,0.12922,0.4615,2.4672,0.7196,2.5700000000000003,3.01584,0.8796200000000001,3.1415,0.44304000000000004,0.12922,0.4615,2.5728,0.7504000000000001,2.68
2020-12-13 00:00:00,2.77344,0.8089200000000001,2.8890000000000002,0.46944,0.13692000000000001,0.489,2.304,0.672,2.4,2.89824,0.8453200000000001,3.019,0.46944,0.13692000000000001,0.489,2.4288,0.7084,2.5300000000000002
2020-12-13 00:30:00,2.74608,0.8009400000000001,2.8605,0.48048,0.14014000000000001,0.5005000000000001,2.2656,0.6608,2.36,2.87088,0.8373400000000001,2.9905,0.48048,0.14014000000000001,0.5005000000000001,2.3904,0.6972,2.49
2020-12-13 01:00:00,2.70768,0.7897400000000001,2.8205,0.44208000000000003,0.12894,0.4605,2.2656,0.6608,2.36,2.84208,0.8289400000000001,2.9605,0.44208000000000003,0.12894,0.4605,2.4,0.7000000000000001,2.5
2020-12-13 01:30:00,2.66928,0.77854,2.7805,0.42288000000000003,0.12334,0.4405,2.2464,0.6552,2.34,2.79408,0.8149400000000001,2.9105,0.42288000000000003,0.12334,0.4405,2.3712,0.6916,2.47
2020-12-13 02:00:00,2.61696,0.7632800000000001,2.726,0.42816000000000004,0.12488,0.446,2.1888,0.6384000000000001,2.2800000000000002,2.73216,0.79688,2.846,0.42816000000000004,0.12488,0.446,2.304,0.672,2.4
2020-12-13 02:30:00,2.61408,0.7624400000000001,2.723,0.45408000000000004,0.13244,0.47300000000000003,2.16,0.63,2.25,2.72928,0.7960400000000001,2.843,0.45408000000000004,0.13244,0.47300000000000003,2.2752,0.6636000000000001,2.37
2020-12-13 03:00:00,2.5824,0.7532,2.69,0.44160000000000005,0.1288,0.46,2.1408,0.6244000000000001,2.23,2.6976,0.7868,2.81,0.44160000000000005,0.1288,0.46,2.2560000000000002,0.658,2.35
2020-12-13 03:30:00,2.54688,0.7428400000000001,2.653,0.42528000000000005,0.12404000000000001,0.443,2.1216,0.6188,2.21,2.66208,0.77644,2.773,0.42528000000000005,0.12404000000000001,0.443,2.2368,0.6524,2.33
2020-12-13 04:00:00,2.5104,0.7322000000000001,2.615,0.4368,0.1274,0.455,2.0736,0.6048,2.16,2.6352,0.7686000000000001,2.745,0.4368,0.1274,0.455,2.1984,0.6412,2.29
2020-12-13 04:30:00,2.48352,0.72436,2.5869999999999997,0.43872000000000005,0.12796000000000002,0.457,2.0448,0.5964,2.13,2.60832,0.7607600000000001,2.717,0.43872000000000005,0.12796000000000002,0.457,2.1696,0.6328,2.26
2020-12-13 05:00:00,2.49696,0.72828,2.601,0.45216000000000006,0.13188,0.47100000000000003,2.0448,0.5964,2.13,2.62176,0.76468,2.731,0.45216000000000006,0.13188,0.47100000000000003,2.1696,0.6328,2.26
