Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-13 05:30:00,2.508,0.7315,2.6125,0.4632,0.1351,0.48250000000000004,2.0448,0.5964,2.13,2.6328,0.7679,2.7425,0.4632,0.1351,0.48250000000000004,2.1696,0.6328,2.26
2020-12-13 06:00:00,2.54592,0.7425600000000001,2.652,0.46272,0.13496000000000002,0.482,2.0832,0.6076,2.17,2.67072,0.7789600000000001,2.782,0.46272,0.13496000000000002,0.482,2.208,0.644,2.3
2020-12-13 06:30:00,2.63808,0.76944,2.748,0.45888,0.13384000000000001,0.47800000000000004,2.1792,0.6356,2.27,2.74368,0.8002400000000001,2.858,0.45888,0.13384000000000001,0.47800000000000004,2.2848,0.6664,2.38
2020-12-13 07:00:00,2.7672,0.8071,2.8825000000000003,0.4536,0.1323,0.47250000000000003,2.3136,0.6748000000000001,2.41,2.8632,0.8351000000000001,2.9825,0.4536,0.1323,0.47250000000000003,2.4096,0.7028,2.51
2020-12-13 07:30:00,2.88864,0.84252,3.009,0.45984,0.13412000000000002,0.47900000000000004,2.4288,0.7084,2.5300000000000002,2.9558400000000002,0.8621200000000001,3.079,0.45984,0.13412000000000002,0.47900000000000004,2.496,0.728,2.6
2020-12-13 08:00:00,3.04176,0.8871800000000001,3.1685,0.46896000000000004,0.13678,0.48850000000000005,2.5728,0.7504000000000001,2.68,3.11856,0.90958,3.2485,0.46896000000000004,0.13678,0.48850000000000005,2.6496,0.7728,2.76
2020-12-13 08:30:00,3.25968,0.95074,3.3955,0.5332800000000001,0.15554,0.5555,2.7264,0.7952,2.84,3.34608,0.97594,3.4855,0.5332800000000001,0.15554,0.5555,2.8128,0.8204,2.93
2020-12-13 09:00:00,3.43536,1.00198,3.5785,0.5937600000000001,0.17318,0.6185,2.8416,0.8288000000000001,2.96,3.5313600000000003,1.02998,3.6785,0.5937600000000001,0.17318,0.6185,2.9376,0.8568,3.06
2020-12-13 09:30:00,3.5952,1.0486,3.745,0.6384000000000001,0.1862,0.665,2.9568000000000003,0.8624,3.08,3.7104,1.0822,3.865,0.6384000000000001,0.1862,0.665,3.072,0.896,3.2
2020-12-13 10:00:00,3.83664,1.11902,3.9965,0.59184,0.17262000000000002,0.6165,3.2448,0.9464,3.38,3.9518400000000002,1.15262,4.1165,0.59184,0.17262000000000002,0.6165,3.36,0.98,3.5
2020-12-13 10:30:00,3.93216,1.14688,4.096,0.7065600000000001,0.20608,0.736,3.2256,0.9408000000000001,3.36,4.05696,1.18328,4.226,0.7065600000000001,0.20608,0.736,3.3504,0.9772000000000001,3.49
2020-12-13 11:00:00,4.04784,1.18062,4.2165,0.75504,0.22022000000000003,0.7865000000000001,3.2928,0.9604,3.43,4.19184,1.22262,4.3665,0.75504,0.22022000000000003,0.7865000000000001,3.4368,1.0024,3.58
2020-12-13 11:30:00,4.152,1.211,4.325,0.7248,0.2114,0.755,3.4272,0.9996,3.5700000000000003,4.3056,1.2558,4.485,0.7248,0.2114,0.755,3.5808,1.0444,3.73
2020-12-13 12:00:00,4.28448,1.24964,4.463,0.7228800000000001,0.21084000000000003,0.753,3.5616,1.0388,3.71,4.43808,1.29444,4.623,0.7228800000000001,0.21084000000000003,0.753,3.7152000000000003,1.0836000000000001,3.87
2020-12-13 12:30:00,4.41984,1.28912,4.604,0.7910400000000001,0.23072,0.8240000000000001,3.6288,1.0584,3.7800000000000002,4.5830400000000004,1.3367200000000001,4.774,0.7910400000000001,0.23072,0.8240000000000001,3.792,1.106,3.95
2020-12-13 13:00:00,4.36464,1.27302,4.5465,0.83184,0.24262000000000003,0.8665,3.5328,1.0304,3.68,4.5182400000000005,1.31782,4.7065,0.83184,0.24262000000000003,0.8665,3.6864,1.0752,3.84
2020-12-13 13:30:00,4.28928,1.2510400000000002,4.468,0.81408,0.23744,0.848,3.4752,1.0136,3.62,4.42368,1.29024,4.608,0.81408,0.23744,0.848,3.6096,1.0528,3.76
2020-12-13 14:00:00,4.1952,1.2236,4.37,0.8256,0.24080000000000001,0.86,3.3696,0.9828,3.51,4.272,1.246,4.45,0.8256,0.24080000000000001,0.86,3.4464,1.0052,3.59
2020-12-13 14:30:00,4.15248,1.21114,4.3255,0.8212800000000001,0.23954000000000003,0.8555,3.3312,0.9716,3.47,4.23888,1.23634,4.4155,0.8212800000000001,0.23954000000000003,0.8555,3.4176,0.9968,3.56
2020-12-13 15:00:00,4.11744,1.20092,4.289,0.8342400000000001,0.24332,0.869,3.2832,0.9576,3.42,4.21344,1.22892,4.389,0.8342400000000001,0.24332,0.869,3.3792,0.9856,3.52
2020-12-13 15:30:00,4.164,1.2145000000000001,4.3375,0.7944,0.23170000000000002,0.8275,3.3696,0.9828,3.51,4.2696,1.2453,4.4475,0.7944,0.23170000000000002,0.8275,3.4752,1.0136,3.62
2020-12-13 16:00:00,4.28448,1.24964,4.463,0.77088,0.22484,0.803,3.5136000000000003,1.0248,3.66,4.38048,1.2776399999999999,4.563,0.77088,0.22484,0.803,3.6096,1.0528,3.76
2020-12-13 16:30:00,4.57536,1.33448,4.766,0.7833600000000001,0.22848000000000002,0.8160000000000001,3.792,1.106,3.95,4.66176,1.35968,4.856,0.7833600000000001,0.22848000000000002,0.8160000000000001,3.8784,1.1312,4.04
2020-12-13 17:00:00,4.73568,1.38124,4.933,0.7996800000000001,0.23324000000000003,0.833,3.936,1.148,4.1,4.81248,1.40364,5.013,0.7996800000000001,0.23324000000000003,0.833,4.0128,1.1703999999999999,4.18
2020-12-13 17:30:00,4.90224,1.42982,5.1065,0.7646400000000001,0.22302000000000002,0.7965,4.1376,1.2068,4.31,4.95984,1.44662,5.1665,0.7646400000000001,0.22302000000000002,0.7965,4.1952,1.2236,4.37
2020-12-13 18:00:00,4.75968,1.3882400000000001,4.958,0.79488,0.23184000000000002,0.8280000000000001,3.9648,1.1564,4.13,4.82688,1.40784,5.028,0.79488,0.23184000000000002,0.8280000000000001,4.032,1.176,4.2
2020-12-13 18:30:00,4.57776,1.33518,4.7685,0.8049600000000001,0.23478000000000002,0.8385,3.7728,1.1004,3.93,4.63536,1.35198,4.8285,0.8049600000000001,0.23478000000000002,0.8385,3.8304,1.1172,3.99
2020-12-13 19:00:00,4.38,1.2775,4.5625,0.8280000000000001,0.24150000000000002,0.8625,3.552,1.036,3.7,4.4472000000000005,1.2971,4.6325,0.8280000000000001,0.24150000000000002,0.8625,3.6192,1.0556,3.77
2020-12-13 19:30:00,4.2336,1.2348,4.41,0.6528,0.1904,0.68,3.5808,1.0444,3.73,4.2912,1.2516,4.47,0.6528,0.1904,0.68,3.6384,1.0612,3.79
2020-12-13 20:00:00,3.97584,1.15962,4.1415,0.54864,0.16002000000000002,0.5715,3.4272,0.9996,3.5700000000000003,4.04304,1.17922,4.2115,0.54864,0.16002000000000002,0.5715,3.4944,1.0192,3.64
2020-12-13 20:30:00,3.80592,1.11006,3.9645,0.61872,0.18046,0.6445000000000001,3.1872,0.9296000000000001,3.32,3.88272,1.13246,4.0445,0.61872,0.18046,0.6445000000000001,3.2640000000000002,0.9520000000000001,3.4
2020-12-13 21:00:00,3.58512,1.04566,3.7345,0.71472,0.20846,0.7445,2.8704,0.8372,2.99,3.6907200000000002,1.07646,3.8445,0.71472,0.20846,0.7445,2.976,0.868,3.1
2020-12-13 21:30:00,3.45792,1.00856,3.602,0.76992,0.22456,0.802,2.688,0.784,2.8,3.55392,1.03656,3.702,0.76992,0.22456,0.802,2.784,0.812,2.9
2020-12-13 22:00:00,3.32592,0.97006,3.4645,0.69552,0.20286,0.7245,2.6304,0.7672,2.74,3.44112,1.00366,3.5845000000000002,0.69552,0.20286,0.7245,2.7456,0.8008000000000001,2.86
2020-12-13 22:30:00,3.12576,0.91168,3.2560000000000002,0.69696,0.20328000000000002,0.726,2.4288,0.7084,2.5300000000000002,3.24096,0.9452800000000001,3.376,0.69696,0.20328000000000002,0.726,2.544,0.742,2.65
2020-12-13 23:00:00,2.94336,0.85848,3.066,0.75456,0.22008000000000003,0.786,2.1888,0.6384000000000001,2.2800000000000002,3.07776,0.89768,3.206,0.75456,0.22008000000000003,0.786,2.3232,0.6776,2.42
2020-12-13 23:30:00,2.75328,0.8030400000000001,2.868,0.75648,0.22064000000000003,0.788,1.9968,0.5824,2.08,2.8972800000000003,0.8450400000000001,3.018,0.75648,0.22064000000000003,0.788,2.1408,0.6244000000000001,2.23
2020-12-14 00:00:00,2.62224,0.76482,2.7315,0.75024,0.21882000000000001,0.7815000000000001,1.8719999999999999,0.546,1.9500000000000002,2.77584,0.8096200000000001,2.8915,0.75024,0.21882000000000001,0.7815000000000001,2.0256,0.5908,2.11
2020-12-14 00:30:00,2.5752,0.7511,2.6825,0.6552,0.19110000000000002,0.6825,1.92,0.56,2.0,2.7288,0.7959,2.8425000000000002,0.6552,0.19110000000000002,0.6825,2.0736,0.6048,2.16
2020-12-14 01:00:00,2.59152,0.7558600000000001,2.6995,0.67152,0.19586,0.6995,1.92,0.56,2.0,2.71632,0.7922600000000001,2.8295,0.67152,0.19586,0.6995,2.0448,0.5964,2.13
2020-12-14 01:30:00,2.56368,0.7477400000000001,2.6705,0.7492800000000001,0.21854,0.7805000000000001,1.8144,0.5292,1.8900000000000001,2.62128,0.7645400000000001,2.7305,0.7492800000000001,0.21854,0.7805000000000001,1.8719999999999999,0.546,1.9500000000000002
2020-12-14 02:00:00,2.5008,0.7294,2.605,0.7728,0.22540000000000002,0.805,1.728,0.504,1.8,2.5584,0.7462000000000001,2.665,0.7728,0.22540000000000002,0.805,1.7856,0.5208,1.8599999999999999
2020-12-14 02:30:00,2.51136,0.73248,2.616,0.7737600000000001,0.22568000000000002,0.806,1.7376,0.5068,1.81,2.56896,0.7492800000000001,2.676,0.7737600000000001,0.22568000000000002,0.806,1.7952,0.5236000000000001,1.87
2020-12-14 03:00:00,2.52624,0.73682,2.6315,0.56784,0.16562000000000002,0.5915,1.9584000000000001,0.5712,2.04,2.58384,0.7536200000000001,2.6915,0.56784,0.16562000000000002,0.5915,2.016,0.588,2.1
2020-12-14 03:30:00,2.49696,0.72828,2.601,0.6441600000000001,0.18788000000000002,0.671,1.8528,0.5404,1.9300000000000002,2.55456,0.7450800000000001,2.661,0.6441600000000001,0.18788000000000002,0.671,1.9104,0.5572,1.99
2020-12-14 04:00:00,2.43648,0.71064,2.5380000000000003,0.77568,0.22624000000000002,0.808,1.6608,0.4844,1.73,2.49408,0.7274400000000001,2.598,0.77568,0.22624000000000002,0.808,1.7184,0.5012,1.79
2020-12-14 04:30:00,2.44464,0.7130200000000001,2.5465,0.7646400000000001,0.22302000000000002,0.7965,1.6800000000000002,0.49,1.75,2.50224,0.72982,2.6065,0.7646400000000001,0.22302000000000002,0.7965,1.7376,0.5068,1.81
2020-12-14 05:00:00,2.49072,0.7264600000000001,2.5945,0.7435200000000001,0.21686000000000002,0.7745000000000001,1.7472,0.5096,1.82,2.54832,0.74326,2.6545,0.7435200000000001,0.21686000000000002,0.7745000000000001,1.8048000000000002,0.5264,1.88
2020-12-14 05:30:00,2.62032,0.76426,2.7295,0.73872,0.21546,0.7695000000000001,1.8816000000000002,0.5488000000000001,1.96,2.68752,0.7838600000000001,2.7995,0.73872,0.21546,0.7695000000000001,1.9488,0.5684,2.03
2020-12-14 06:00:00,2.76624,0.8068200000000001,2.8815,0.65424,0.19082000000000002,0.6815,2.112,0.616,2.2,2.85264,0.8320200000000001,2.9715,0.65424,0.19082000000000002,0.6815,2.1984,0.6412,2.29
2020-12-14 06:30:00,3.2462400000000002,0.9468200000000001,3.3815,0.67344,0.19642,0.7015,2.5728,0.7504000000000001,2.68,3.35184,0.97762,3.4915000000000003,0.67344,0.19642,0.7015,2.6784,0.7812,2.79
2020-12-14 07:00:00,3.66,1.0675,3.8125,0.6744,0.1967,0.7025,2.9856,0.8708,3.11,3.7944,1.1067,3.9525,0.6744,0.1967,0.7025,3.12,0.91,3.25
2020-12-14 07:30:00,4.15344,1.21142,4.3265,0.6590400000000001,0.19222,0.6865,3.4944,1.0192,3.64,4.30704,1.25622,4.4865,0.6590400000000001,0.19222,0.6865,3.648,1.064,3.8
2020-12-14 08:00:00,4.53504,1.32272,4.724,0.7334400000000001,0.21392000000000003,0.764,3.8016,1.1088,3.96,4.70784,1.3731200000000001,4.904,0.7334400000000001,0.21392000000000003,0.764,3.9744,1.1592,4.14
2020-12-14 08:30:00,4.70688,1.37284,4.9030000000000005,0.77088,0.22484,0.803,3.936,1.148,4.1,4.88928,1.42604,5.093,0.77088,0.22484,0.803,4.1184,1.2012,4.29
2020-12-14 09:00:00,4.81392,1.40406,5.0145,0.7627200000000001,0.22246000000000002,0.7945,4.0512,1.1816,4.22,4.99632,1.45726,5.2045,0.7627200000000001,0.22246000000000002,0.7945,4.2336,1.2348,4.41
2020-12-14 09:30:00,4.87728,1.4225400000000001,5.0805,0.80688,0.23534000000000002,0.8405,4.0704,1.1872,4.24,5.06928,1.47854,5.2805,0.80688,0.23534000000000002,0.8405,4.2624,1.2432,4.44
2020-12-14 10:00:00,4.89888,1.42884,5.103,0.8476800000000001,0.24724000000000002,0.883,4.0512,1.1816,4.22,5.08128,1.48204,5.293,0.8476800000000001,0.24724000000000002,0.883,4.2336,1.2348,4.41
2020-12-14 10:30:00,4.76304,1.38922,4.9615,0.8270400000000001,0.24122000000000002,0.8615,3.936,1.148,4.1,4.94544,1.44242,5.1515,0.8270400000000001,0.24122000000000002,0.8615,4.1184,1.2012,4.29
2020-12-14 11:00:00,4.74,1.3825,4.9375,0.8616,0.2513,0.8975000000000001,3.8784,1.1312,4.04,4.932,1.4385,5.1375,0.8616,0.2513,0.8975000000000001,4.0704,1.1872,4.24
2020-12-14 11:30:00,4.64448,1.35464,4.838,0.85248,0.24864000000000003,0.888,3.792,1.106,3.95,4.83648,1.4106400000000001,5.038,0.85248,0.24864000000000003,0.888,3.984,1.162,4.15
2020-12-14 12:00:00,4.67808,1.36444,4.873,0.85728,0.25004000000000004,0.893,3.8208,1.1144,3.98,4.86048,1.41764,5.063,0.85728,0.25004000000000004,0.893,4.0032,1.1676,4.17
2020-12-14 12:30:00,4.68048,1.36514,4.8755,0.8500800000000001,0.24794000000000002,0.8855000000000001,3.8304,1.1172,3.99,4.8628800000000005,1.4183400000000002,5.0655,0.8500800000000001,0.24794000000000002,0.8855000000000001,4.0128,1.1703999999999999,4.18
2020-12-14 13:00:00,4.65456,1.35758,4.8485,0.74736,0.21798,0.7785000000000001,3.9072,1.1396,4.07,4.83696,1.41078,5.0385,0.74736,0.21798,0.7785000000000001,4.0896,1.1928,4.26
2020-12-14 13:30:00,4.68192,1.36556,4.877,0.68832,0.20076000000000002,0.717,3.9936,1.1648,4.16,4.86432,1.41876,5.067,0.68832,0.20076000000000002,0.717,4.176,1.218,4.35
2020-12-14 14:00:00,4.69536,1.36948,4.891,0.61536,0.17948000000000003,0.641,4.08,1.19,4.25,4.86816,1.41988,5.071,0.61536,0.17948000000000003,0.641,4.2528,1.2404,4.43
2020-12-14 14:30:00,4.65264,1.35702,4.8465,0.6398400000000001,0.18662,0.6665,4.0128,1.1703999999999999,4.18,4.82544,1.4074200000000001,5.0265,0.6398400000000001,0.18662,0.6665,4.1856,1.2208,4.36
2020-12-14 15:00:00,4.62912,1.35016,4.822,0.6163200000000001,0.17976,0.642,4.0128,1.1703999999999999,4.18,4.80192,1.40056,5.002,0.6163200000000001,0.17976,0.642,4.1856,1.2208,4.36
2020-12-14 15:30:00,4.65072,1.35646,4.8445,0.47472000000000003,0.13846,0.49450000000000005,4.176,1.218,4.35,4.82352,1.40686,5.0245,0.47472000000000003,0.13846,0.49450000000000005,4.3488,1.2684,4.53
2020-12-14 16:00:00,4.8096,1.4028,5.01,0.47040000000000004,0.13720000000000002,0.49,4.3392,1.2656,4.52,4.9824,1.4532,5.19,0.47040000000000004,0.13720000000000002,0.49,4.5120000000000005,1.316,4.7
2020-12-14 16:30:00,5.00496,1.45978,5.2135,0.55056,0.16058,0.5735,4.4544,1.2992,4.64,5.19696,1.51578,5.4135,0.55056,0.16058,0.5735,4.6464,1.3552,4.84
2020-12-14 17:00:00,5.16288,1.50584,5.378,0.57408,0.16744,0.598,4.5888,1.3384,4.78,5.35488,1.5618400000000001,5.578,0.57408,0.16744,0.598,4.7808,1.3944,4.98
2020-12-14 17:30:00,5.13312,1.49716,5.347,0.58272,0.16996000000000003,0.607,4.5504,1.3272,4.74,5.32512,1.55316,5.547,0.58272,0.16996000000000003,0.607,4.7424,1.3832,4.94
2020-12-14 18:00:00,5.06832,1.4782600000000001,5.2795,0.55632,0.16226000000000002,0.5795,4.5120000000000005,1.316,4.7,5.26032,1.5342600000000002,5.4795,0.55632,0.16226000000000002,0.5795,4.704,1.3719999999999999,4.9
2020-12-14 18:30:00,4.9416,1.4413,5.1475,0.5448000000000001,0.1589,0.5675,4.3968,1.2824,4.58,5.076,1.4805000000000001,5.2875,0.5448000000000001,0.1589,0.5675,4.5312,1.3216,4.72
2020-12-14 19:00:00,4.89168,1.4267400000000001,5.0955,0.5524800000000001,0.16114,0.5755,4.3392,1.2656,4.52,4.94928,1.44354,5.1555,0.5524800000000001,0.16114,0.5755,4.3968,1.2824,4.58
2020-12-14 19:30:00,4.70256,1.37158,4.8985,0.5169600000000001,0.15078000000000003,0.5385,4.1856,1.2208,4.36,4.7793600000000005,1.39398,4.9785,0.5169600000000001,0.15078000000000003,0.5385,4.2624,1.2432,4.44
2020-12-14 20:00:00,4.4764800000000005,1.30564,4.663,0.47328000000000003,0.13804000000000002,0.493,4.0032,1.1676,4.17,4.55328,1.32804,4.743,0.47328000000000003,0.13804000000000002,0.493,4.08,1.19,4.25
2020-12-14 20:30:00,4.26912,1.24516,4.447,0.47712000000000004,0.13916,0.497,3.792,1.106,3.95,4.34592,1.26756,4.527,0.47712000000000004,0.13916,0.497,3.8688000000000002,1.1284,4.03
2020-12-14 21:00:00,3.9312,1.1466,4.095,0.456,0.133,0.47500000000000003,3.4752,1.0136,3.62,4.0176,1.1718,4.185,0.456,0.133,0.47500000000000003,3.5616,1.0388,3.71
2020-12-14 21:30:00,3.68448,1.07464,3.838,0.45888,0.13384000000000001,0.47800000000000004,3.2256,0.9408000000000001,3.36,3.79008,1.10544,3.948,0.45888,0.13384000000000001,0.47800000000000004,3.3312,0.9716,3.47
2020-12-14 22:00:00,3.48048,1.01514,3.6255,0.48528000000000004,0.14154,0.5055000000000001,2.9952,0.8736,3.12,3.58608,1.04594,3.7355,0.48528000000000004,0.14154,0.5055000000000001,3.1008,0.9044000000000001,3.23
2020-12-14 22:30:00,3.23808,0.9444400000000001,3.373,0.49248000000000003,0.14364000000000002,0.513,2.7456,0.8008000000000001,2.86,3.35328,0.9780400000000001,3.493,0.49248000000000003,0.14364000000000002,0.513,2.8608000000000002,0.8344,2.98
2020-12-14 23:00:00,3.06672,0.89446,3.1945,0.53232,0.15526,0.5545,2.5343999999999998,0.7392000000000001,2.64,3.17232,0.9252600000000001,3.3045,0.53232,0.15526,0.5545,2.64,0.77,2.75
2020-12-14 23:30:00,2.88528,0.8415400000000001,3.0055,0.47568000000000005,0.13874,0.4955,2.4096,0.7028,2.51,3.00048,0.87514,3.1255,0.47568000000000005,0.13874,0.4955,2.5248,0.7364,2.63
2020-12-15 00:00:00,2.71536,0.79198,2.8285,0.46896000000000004,0.13678,0.48850000000000005,2.2464,0.6552,2.34,2.84976,0.83118,2.9685,0.46896000000000004,0.13678,0.48850000000000005,2.3808,0.6944,2.48
2020-12-15 00:30:00,2.66208,0.77644,2.773,0.48288000000000003,0.14084000000000002,0.503,2.1792,0.6356,2.27,2.79648,0.81564,2.9130000000000003,0.48288000000000003,0.14084000000000002,0.503,2.3136,0.6748000000000001,2.41
2020-12-15 01:00:00,2.64816,0.7723800000000001,2.7585,0.49776000000000004,0.14518,0.5185000000000001,2.1504,0.6272,2.24,2.78256,0.8115800000000001,2.8985000000000003,0.49776000000000004,0.14518,0.5185000000000001,2.2848,0.6664,2.38
2020-12-15 01:30:00,2.65344,0.77392,2.7640000000000002,0.52224,0.15232,0.544,2.1312,0.6216,2.22,2.78784,0.8131200000000001,2.904,0.52224,0.15232,0.544,2.2656,0.6608,2.36
2020-12-15 02:00:00,2.57904,0.7522200000000001,2.6865,0.54384,0.15862,0.5665,2.0352,0.5936,2.12,2.72304,0.79422,2.8365,0.54384,0.15862,0.5665,2.1792,0.6356,2.27
2020-12-15 02:30:00,2.58768,0.7547400000000001,2.6955,0.5524800000000001,0.16114,0.5755,2.0352,0.5936,2.12,2.73168,0.7967400000000001,2.8455,0.5524800000000001,0.16114,0.5755,2.1792,0.6356,2.27
2020-12-15 03:00:00,2.5464,0.7427,2.6525,0.5208,0.1519,0.5425,2.0256,0.5908,2.11,2.6808,0.7819,2.7925,0.5208,0.1519,0.5425,2.16,0.63,2.25
2020-12-15 03:30:00,2.592,0.756,2.7,0.528,0.154,0.55,2.064,0.602,2.15,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.528,0.154,0.55,2.1792,0.6356,2.27
2020-12-15 04:00:00,2.53008,0.73794,2.6355,0.5716800000000001,0.16674000000000003,0.5955,1.9584000000000001,0.5712,2.04,2.65488,0.77434,2.7655000000000003,0.5716800000000001,0.16674000000000003,0.5955,2.0832,0.6076,2.17
2020-12-15 04:30:00,2.56272,0.74746,2.6695,0.5851200000000001,0.17066,0.6095,1.9776,0.5768,2.06,2.69712,0.78666,2.8095,0.5851200000000001,0.17066,0.6095,2.112,0.616,2.2
2020-12-15 05:00:00,2.57856,0.7520800000000001,2.686,0.5625600000000001,0.16408,0.586,2.016,0.588,2.1,2.70336,0.7884800000000001,2.816,0.5625600000000001,0.16408,0.586,2.1408,0.6244000000000001,2.23
2020-12-15 05:30:00,2.70336,0.7884800000000001,2.816,0.48576,0.14168,0.506,2.2176,0.6468,2.31,2.7897600000000002,0.8136800000000001,2.906,0.48576,0.14168,0.506,2.304,0.672,2.4
2020-12-15 06:00:00,2.85696,0.83328,2.976,0.47616,0.13888,0.496,2.3808,0.6944,2.48,2.95296,0.86128,3.076,0.47616,0.13888,0.496,2.4768,0.7224,2.58
2020-12-15 06:30:00,3.3312,0.9716,3.47,0.49920000000000003,0.1456,0.52,2.832,0.8260000000000001,2.95,3.4464,1.0052,3.59,0.49920000000000003,0.1456,0.52,2.9472,0.8596,3.07
2020-12-15 07:00:00,3.91488,1.14184,4.078,0.35328000000000004,0.10304,0.368,3.5616,1.0388,3.71,4.03968,1.17824,4.208,0.35328000000000004,0.10304,0.368,3.6864,1.0752,3.84
2020-12-15 07:30:00,4.39488,1.28184,4.578,0.34368000000000004,0.10024000000000001,0.358,4.0512,1.1816,4.22,4.53888,1.3238400000000001,4.728,0.34368000000000004,0.10024000000000001,0.358,4.1952,1.2236,4.37
2020-12-15 08:00:00,4.67472,1.36346,4.8695,0.35472000000000004,0.10346000000000001,0.3695,4.32,1.26,4.5,4.83792,1.41106,5.0395,0.35472000000000004,0.10346000000000001,0.3695,4.4832,1.3076,4.67
2020-12-15 08:30:00,4.764,1.3895,4.9625,0.396,0.1155,0.41250000000000003,4.368,1.274,4.55,4.9272,1.4371,5.1325,0.396,0.1155,0.41250000000000003,4.5312,1.3216,4.72
2020-12-15 09:00:00,4.93584,1.4396200000000001,5.1415,0.37584,0.10962000000000001,0.3915,4.5600000000000005,1.33,4.75,5.09904,1.48722,5.3115,0.37584,0.10962000000000001,0.3915,4.7232,1.3776,4.92
2020-12-15 09:30:00,4.82592,1.4075600000000001,5.027,0.36192,0.10556000000000001,0.377,4.464,1.302,4.65,4.9987200000000005,1.45796,5.207,0.36192,0.10556000000000001,0.377,4.6368,1.3524,4.83
2020-12-15 10:00:00,4.78416,1.39538,4.9835,0.43536,0.12698,0.4535,4.3488,1.2684,4.53,4.9569600000000005,1.44578,5.1635,0.43536,0.12698,0.4535,4.5216,1.3188,4.71
2020-12-15 10:30:00,4.7020800000000005,1.37144,4.898,0.49728000000000006,0.14504,0.518,4.2048,1.2264,4.38,4.87488,1.42184,5.078,0.49728000000000006,0.14504,0.518,4.3776,1.2768,4.5600000000000005
2020-12-15 11:00:00,4.72704,1.37872,4.924,0.47424000000000005,0.13832,0.494,4.2528,1.2404,4.43,4.89984,1.4291200000000002,5.104,0.47424000000000005,0.13832,0.494,4.4256,1.2908,4.61
2020-12-15 11:30:00,4.59408,1.33994,4.7855,0.46608000000000005,0.13594,0.48550000000000004,4.128,1.204,4.3,4.75728,1.38754,4.9555,0.46608000000000005,0.13594,0.48550000000000004,4.2912,1.2516,4.47
2020-12-15 12:00:00,4.5600000000000005,1.33,4.75,0.5088,0.1484,0.53,4.0512,1.1816,4.22,4.7328,1.3804,4.93,0.5088,0.1484,0.53,4.224,1.232,4.4
2020-12-15 12:30:00,4.5537600000000005,1.3281800000000001,4.7435,0.50256,0.14658000000000002,0.5235000000000001,4.0512,1.1816,4.22,4.72656,1.37858,4.9235,0.50256,0.14658000000000002,0.5235000000000001,4.224,1.232,4.4
2020-12-15 13:00:00,4.59792,1.3410600000000001,4.7895,0.46032000000000006,0.13426000000000002,0.47950000000000004,4.1376,1.2068,4.31,4.75152,1.38586,4.9495000000000005,0.46032000000000006,0.13426000000000002,0.47950000000000004,4.2912,1.2516,4.47
2020-12-15 13:30:00,4.50576,1.31418,4.6935,0.42576,0.12418000000000001,0.4435,4.08,1.19,4.25,4.66896,1.36178,4.8635,0.42576,0.12418000000000001,0.4435,4.2432,1.2376,4.42
2020-12-15 14:00:00,4.5048,1.3139,4.6925,0.4632,0.1351,0.48250000000000004,4.0416,1.1788,4.21,4.668,1.3615,4.8625,0.4632,0.1351,0.48250000000000004,4.2048,1.2264,4.38
2020-12-15 14:30:00,4.49472,1.3109600000000001,4.682,0.48192,0.14056000000000002,0.502,4.0128,1.1703999999999999,4.18,4.65792,1.35856,4.852,0.48192,0.14056000000000002,0.502,4.176,1.218,4.35
2020-12-15 15:00:00,4.55712,1.32916,4.747,0.41952000000000006,0.12236000000000001,0.437,4.1376,1.2068,4.31,4.72032,1.37676,4.917,0.41952000000000006,0.12236000000000001,0.437,4.3008,1.2544,4.48
2020-12-15 15:30:00,4.61808,1.34694,4.8105,0.42288000000000003,0.12334,0.4405,4.1952,1.2236,4.37,4.78128,1.3945400000000001,4.9805,0.42288000000000003,0.12334,0.4405,4.3584,1.2711999999999999,4.54
2020-12-15 16:00:00,4.7184,1.3762,4.915,0.36960000000000004,0.1078,0.385,4.3488,1.2684,4.53,4.8911999999999995,1.4266,5.095,0.36960000000000004,0.1078,0.385,4.5216,1.3188,4.71
2020-12-15 16:30:00,4.91904,1.43472,5.124,0.39744,0.11592000000000001,0.41400000000000003,4.5216,1.3188,4.71,5.10144,1.48792,5.314,0.39744,0.11592000000000001,0.41400000000000003,4.704,1.3719999999999999,4.9
2020-12-15 17:00:00,5.09904,1.48722,5.3115,0.37584,0.10962000000000001,0.3915,4.7232,1.3776,4.92,5.28144,1.5404200000000001,5.5015,0.37584,0.10962000000000001,0.3915,4.9056,1.4308,5.11
2020-12-15 17:30:00,5.07312,1.47966,5.2845,0.45552000000000004,0.13286,0.47450000000000003,4.6176,1.3468,4.8100000000000005,5.26512,1.53566,5.4845,0.45552000000000004,0.13286,0.47450000000000003,4.8096,1.4028,5.01
2020-12-15 18:00:00,5.1384,1.4987,5.3525,0.4824,0.14070000000000002,0.5025000000000001,4.656,1.358,4.85,5.292,1.5434999999999999,5.5125,0.4824,0.14070000000000002,0.5025000000000001,4.8096,1.4028,5.01
2020-12-15 18:30:00,5.0112,1.4616,5.22,0.5760000000000001,0.168,0.6000000000000001,4.4352,1.2936,4.62,5.088,1.484,5.3,0.5760000000000001,0.168,0.6000000000000001,4.5120000000000005,1.316,4.7
2020-12-15 19:00:00,4.86144,1.41792,5.064,0.66624,0.19432000000000002,0.6940000000000001,4.1952,1.2236,4.37,4.94784,1.44312,5.154,0.66624,0.19432000000000002,0.6940000000000001,4.2816,1.2488000000000001,4.46
2020-12-15 19:30:00,4.68672,1.36696,4.882,0.6163200000000001,0.17976,0.642,4.0704,1.1872,4.24,4.7731200000000005,1.39216,4.9719999999999995,0.6163200000000001,0.17976,0.642,4.1568,1.2124,4.33
2020-12-15 20:00:00,4.44768,1.29724,4.633,0.55008,0.16044,0.5730000000000001,3.8976,1.1368,4.06,4.53408,1.32244,4.723,0.55008,0.16044,0.5730000000000001,3.984,1.162,4.15
2020-12-15 20:30:00,4.22784,1.23312,4.404,0.5510400000000001,0.16072,0.5740000000000001,3.6768,1.0724,3.83,4.31424,1.2583199999999999,4.494,0.5510400000000001,0.16072,0.5740000000000001,3.7632,1.0976,3.92
2020-12-15 21:00:00,3.98592,1.16256,4.152,0.55872,0.16296000000000002,0.582,3.4272,0.9996,3.5700000000000003,4.09152,1.19336,4.2620000000000005,0.55872,0.16296000000000002,0.582,3.5328,1.0304,3.68
2020-12-15 21:30:00,3.7684800000000003,1.09914,3.9255,0.5140800000000001,0.14994000000000002,0.5355,3.2544,0.9492,3.39,3.87408,1.12994,4.0355,0.5140800000000001,0.14994000000000002,0.5355,3.36,0.98,3.5
2020-12-15 22:00:00,3.4872,1.0171,3.6325000000000003,0.5112,0.1491,0.5325,2.976,0.868,3.1,3.6024000000000003,1.0507,3.7525,0.5112,0.1491,0.5325,3.0912,0.9016000000000001,3.22
2020-12-15 22:30:00,3.23808,0.9444400000000001,3.373,0.55008,0.16044,0.5730000000000001,2.688,0.784,2.8,3.34368,0.9752400000000001,3.483,0.55008,0.16044,0.5730000000000001,2.7936,0.8148000000000001,2.91
2020-12-15 23:00:00,3.05136,0.8899800000000001,3.1785,0.54576,0.15918000000000002,0.5685,2.5056000000000003,0.7308,2.61,3.16656,0.9235800000000001,3.2984999999999998,0.54576,0.15918000000000002,0.5685,2.6208,0.7644000000000001,2.73
2020-12-15 23:30:00,2.84256,0.82908,2.961,0.50016,0.14588,0.521,2.3424,0.6832,2.44,2.96736,0.86548,3.091,0.50016,0.14588,0.521,2.4672,0.7196,2.5700000000000003
2020-12-16 00:00:00,2.6947200000000002,0.7859600000000001,2.807,0.54432,0.15876,0.5670000000000001,2.1504,0.6272,2.24,2.82912,0.8251600000000001,2.947,0.54432,0.15876,0.5670000000000001,2.2848,0.6664,2.38
2020-12-16 00:30:00,2.63184,0.7676200000000001,2.7415000000000003,0.5582400000000001,0.16282000000000002,0.5815,2.0736,0.6048,2.16,2.76624,0.8068200000000001,2.8815,0.5582400000000001,0.16282000000000002,0.5815,2.208,0.644,2.3
2020-12-16 01:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.5760000000000001,0.168,0.6000000000000001,2.0928,0.6104,2.18,2.8128,0.8204,2.93,0.5760000000000001,0.168,0.6000000000000001,2.2368,0.6524,2.33
2020-12-16 01:30:00,2.60208,0.7589400000000001,2.7105,0.56688,0.16534000000000001,0.5905,2.0352,0.5936,2.12,2.75568,0.8037400000000001,2.8705,0.56688,0.16534000000000001,0.5905,2.1888,0.6384000000000001,2.2800000000000002
2020-12-16 02:00:00,2.59344,0.7564200000000001,2.7015000000000002,0.5966400000000001,0.17402,0.6215,1.9968,0.5824,2.08,2.72784,0.7956200000000001,2.8415,0.5966400000000001,0.17402,0.6215,2.1312,0.6216,2.22
2020-12-16 02:30:00,2.5656,0.7483000000000001,2.6725,0.6264000000000001,0.1827,0.6525000000000001,1.9392,0.5656,2.02,2.7096,0.7903,2.8225,0.6264000000000001,0.1827,0.6525000000000001,2.0832,0.6076,2.17
2020-12-16 03:00:00,2.5526400000000002,0.7445200000000001,2.659,0.60384,0.17612000000000003,0.629,1.9488,0.5684,2.03,2.68704,0.7837200000000001,2.799,0.60384,0.17612000000000003,0.629,2.0832,0.6076,2.17
2020-12-16 03:30:00,2.5411200000000003,0.74116,2.6470000000000002,0.58272,0.16996000000000003,0.607,1.9584000000000001,0.5712,2.04,2.67552,0.78036,2.787,0.58272,0.16996000000000003,0.607,2.0928,0.6104,2.18
2020-12-16 04:00:00,2.51232,0.7327600000000001,2.617,0.6115200000000001,0.17836000000000002,0.637,1.9008,0.5544,1.98,2.66592,0.77756,2.777,0.6115200000000001,0.17836000000000002,0.637,2.0544000000000002,0.5992000000000001,2.14
2020-12-16 04:30:00,2.50992,0.73206,2.6145,0.60912,0.17766,0.6345000000000001,1.9008,0.5544,1.98,2.63472,0.76846,2.7445,0.60912,0.17766,0.6345000000000001,2.0256,0.5908,2.11
2020-12-16 05:00:00,2.54208,0.7414400000000001,2.648,0.71808,0.20944000000000002,0.748,1.824,0.532,1.9,2.67648,0.7806400000000001,2.7880000000000003,0.71808,0.20944000000000002,0.748,1.9584000000000001,0.5712,2.04
2020-12-16 05:30:00,2.66064,0.77602,2.7715,0.6638400000000001,0.19362000000000001,0.6915,1.9968,0.5824,2.08,2.79504,0.8152200000000001,2.9115,0.6638400000000001,0.19362000000000001,0.6915,2.1312,0.6216,2.22
2020-12-16 06:00:00,2.82048,0.82264,2.938,0.6796800000000001,0.19824000000000003,0.708,2.1408,0.6244000000000001,2.23,2.9452800000000003,0.85904,3.068,0.6796800000000001,0.19824000000000003,0.708,2.2656,0.6608,2.36
2020-12-16 06:30:00,3.26928,0.95354,3.4055,0.66768,0.19474000000000002,0.6955,2.6016,0.7588,2.71,3.39408,0.98994,3.5355,0.66768,0.19474000000000002,0.6955,2.7264,0.7952,2.84
2020-12-16 07:00:00,3.82944,1.11692,3.989,0.68064,0.19852000000000003,0.709,3.1488,0.9184,3.2800000000000002,3.9638400000000003,1.15612,4.129,0.68064,0.19852000000000003,0.709,3.2832,0.9576,3.42
2020-12-16 07:30:00,4.26528,1.24404,4.443,0.6844800000000001,0.19964,0.713,3.5808,1.0444,3.73,4.40928,1.28604,4.593,0.6844800000000001,0.19964,0.713,3.7248,1.0864,3.88
2020-12-16 08:00:00,4.56384,1.33112,4.754,0.74304,0.21672000000000002,0.774,3.8208,1.1144,3.98,4.73664,1.38152,4.934,0.74304,0.21672000000000002,0.774,3.9936,1.1648,4.16
2020-12-16 08:30:00,4.60368,1.34274,4.7955,0.74448,0.21714000000000003,0.7755000000000001,3.8592,1.1256,4.02,4.78608,1.39594,4.9855,0.74448,0.21714000000000003,0.7755000000000001,4.0416,1.1788,4.21
2020-12-16 09:00:00,4.74912,1.38516,4.947,0.7363200000000001,0.21476,0.767,4.0128,1.1703999999999999,4.18,4.93152,1.43836,5.1370000000000005,0.7363200000000001,0.21476,0.767,4.1952,1.2236,4.37
2020-12-16 09:30:00,4.78272,1.39496,4.982,0.72192,0.21056000000000002,0.752,4.0608,1.1844000000000001,4.23,4.96512,1.4481600000000001,5.172,0.72192,0.21056000000000002,0.752,4.2432,1.2376,4.42
2020-12-16 10:00:00,4.79328,1.39804,4.993,0.7420800000000001,0.21644000000000002,0.773,4.0512,1.1816,4.22,4.9756800000000005,1.45124,5.183,0.7420800000000001,0.21644000000000002,0.773,4.2336,1.2348,4.41
2020-12-16 10:30:00,4.71072,1.37396,4.907,0.7747200000000001,0.22596000000000002,0.807,3.936,1.148,4.1,4.89312,1.42716,5.097,0.7747200000000001,0.22596000000000002,0.807,4.1184,1.2012,4.29
2020-12-16 11:00:00,4.82544,1.4074200000000001,5.0265,0.79344,0.23142000000000001,0.8265,4.032,1.176,4.2,5.00784,1.46062,5.2165,0.79344,0.23142000000000001,0.8265,4.2144,1.2292,4.39
2020-12-16 11:30:00,4.89024,1.42632,5.094,0.78144,0.22792,0.8140000000000001,4.1088000000000005,1.1984,4.28,5.08224,1.48232,5.294,0.78144,0.22792,0.8140000000000001,4.3008,1.2544,4.48
2020-12-16 12:00:00,4.89696,1.42828,5.101,0.7689600000000001,0.22428,0.801,4.128,1.204,4.3,5.07936,1.48148,5.291,0.7689600000000001,0.22428,0.801,4.3104,1.2572,4.49
2020-12-16 12:30:00,4.9608,1.4469,5.1675,0.804,0.23450000000000001,0.8375,4.1568,1.2124,4.33,5.1528,1.5029,5.3675,0.804,0.23450000000000001,0.8375,4.3488,1.2684,4.53
2020-12-16 13:00:00,4.944,1.442,5.15,0.8160000000000001,0.23800000000000002,0.85,4.128,1.204,4.3,5.136,1.498,5.35,0.8160000000000001,0.23800000000000002,0.85,4.32,1.26,4.5
2020-12-16 13:30:00,4.9056,1.4308,5.11,0.8160000000000001,0.23800000000000002,0.85,4.0896,1.1928,4.26,5.0976,1.4868000000000001,5.31,0.8160000000000001,0.23800000000000002,0.85,4.2816,1.2488000000000001,4.46
2020-12-16 14:00:00,4.82256,1.40658,5.0235,0.79056,0.23058,0.8235,4.032,1.176,4.2,5.00496,1.45978,5.2135,0.79056,0.23058,0.8235,4.2144,1.2292,4.39
2020-12-16 14:30:00,4.78368,1.39524,4.983,0.71328,0.20804000000000003,0.743,4.0704,1.1872,4.24,4.9756800000000005,1.45124,5.183,0.71328,0.20804000000000003,0.743,4.2624,1.2432,4.44
2020-12-16 15:00:00,4.75248,1.3861400000000001,4.9505,0.51888,0.15134,0.5405,4.2336,1.2348,4.41,4.93488,1.43934,5.1405,0.51888,0.15134,0.5405,4.416,1.288,4.6
2020-12-16 15:30:00,4.74528,1.3840400000000002,4.943,0.47328000000000003,0.13804000000000002,0.493,4.272,1.246,4.45,4.9276800000000005,1.43724,5.133,0.47328000000000003,0.13804000000000002,0.493,4.4544,1.2992,4.64
2020-12-16 16:00:00,4.85568,1.4162400000000002,5.058,0.49728000000000006,0.14504,0.518,4.3584,1.2711999999999999,4.54,5.03808,1.46944,5.248,0.49728000000000006,0.14504,0.518,4.5408,1.3244,4.73
2020-12-16 16:30:00,5.004,1.4595,5.2125,0.5112,0.1491,0.5325,4.4928,1.3104,4.68,5.196,1.5155,5.4125,0.5112,0.1491,0.5325,4.6848,1.3664,4.88
2020-12-16 17:00:00,5.15808,1.50444,5.373,0.49248000000000003,0.14364000000000002,0.513,4.6656,1.3608,4.86,5.34048,1.5576400000000001,5.563,0.49248000000000003,0.14364000000000002,0.513,4.848,1.4140000000000001,5.05
2020-12-16 17:30:00,5.07744,1.48092,5.289,0.48864,0.14252,0.509,4.5888,1.3384,4.78,5.26944,1.53692,5.489,0.48864,0.14252,0.509,4.7808,1.3944,4.98
2020-12-16 18:00:00,5.07552,1.4803600000000001,5.287,0.48672000000000004,0.14196,0.507,4.5888,1.3384,4.78,5.24832,1.53076,5.467,0.48672000000000004,0.14196,0.507,4.7616,1.3888,4.96
2020-12-16 18:30:00,4.95408,1.4449400000000001,5.1605,0.5284800000000001,0.15414,0.5505,4.4256,1.2908,4.61,5.02128,1.46454,5.2305,0.5284800000000001,0.15414,0.5505,4.4928,1.3104,4.68
2020-12-16 19:00:00,4.82688,1.40784,5.028,0.52608,0.15344000000000002,0.548,4.3008,1.2544,4.48,4.88448,1.4246400000000001,5.088,0.52608,0.15344000000000002,0.548,4.3584,1.2711999999999999,4.54
2020-12-16 19:30:00,4.66176,1.35968,4.856,0.49536,0.14448000000000003,0.516,4.1664,1.2152,4.34,4.72896,1.37928,4.926,0.49536,0.14448000000000003,0.516,4.2336,1.2348,4.41
2020-12-16 20:00:00,4.43328,1.29304,4.618,0.48768000000000006,0.14224,0.508,3.9455999999999998,1.1508,4.11,4.52928,1.32104,4.718,0.48768000000000006,0.14224,0.508,4.0416,1.1788,4.21
2020-12-16 20:30:00,4.25616,1.24138,4.4335,0.48336,0.14098000000000002,0.5035000000000001,3.7728,1.1004,3.93,4.34256,1.26658,4.5235,0.48336,0.14098000000000002,0.5035000000000001,3.8592,1.1256,4.02
2020-12-16 21:00:00,3.96336,1.15598,4.1285,0.50736,0.14798,0.5285000000000001,3.456,1.008,3.6,4.06896,1.18678,4.2385,0.50736,0.14798,0.5285000000000001,3.5616,1.0388,3.71
2020-12-16 21:30:00,3.7464,1.0927,3.9025,0.5208,0.1519,0.5425,3.2256,0.9408000000000001,3.36,3.852,1.1235,4.0125,0.5208,0.1519,0.5425,3.3312,0.9716,3.47
2020-12-16 22:00:00,3.5328,1.0304,3.68,0.49920000000000003,0.1456,0.52,3.0336,0.8848,3.16,3.648,1.064,3.8,0.49920000000000003,0.1456,0.52,3.1488,0.9184,3.2800000000000002
2020-12-16 22:30:00,3.30672,0.9644600000000001,3.4445,0.49392,0.14406000000000002,0.5145000000000001,2.8128,0.8204,2.93,3.42192,0.9980600000000001,3.5645,0.49392,0.14406000000000002,0.5145000000000001,2.928,0.854,3.05
2020-12-16 23:00:00,3.11088,0.90734,3.2405,0.5284800000000001,0.15414,0.5505,2.5824,0.7532,2.69,3.22608,0.9409400000000001,3.3605,0.5284800000000001,0.15414,0.5505,2.6976,0.7868,2.81
2020-12-16 23:30:00,2.8632,0.8351000000000001,2.9825,0.54,0.1575,0.5625,2.3232,0.6776,2.42,2.988,0.8715,3.1125,0.54,0.1575,0.5625,2.448,0.714,2.55
2020-12-17 00:00:00,2.7124800000000002,0.7911400000000001,2.8255,0.5140800000000001,0.14994000000000002,0.5355,2.1984,0.6412,2.29,2.84688,0.8303400000000001,2.9655,0.5140800000000001,0.14994000000000002,0.5355,2.3328,0.6804,2.43
2020-12-17 00:30:00,2.66592,0.77756,2.777,0.5155200000000001,0.15036000000000002,0.537,2.1504,0.6272,2.24,2.7907200000000003,0.81396,2.907,0.5155200000000001,0.15036000000000002,0.537,2.2752,0.6636000000000001,2.37
2020-12-17 01:00:00,2.7216,0.7938000000000001,2.835,0.5136000000000001,0.14980000000000002,0.535,2.208,0.644,2.3,2.8368,0.8274,2.955,0.5136000000000001,0.14980000000000002,0.535,2.3232,0.6776,2.42
2020-12-17 01:30:00,2.68752,0.7838600000000001,2.7995,0.49872000000000005,0.14546,0.5195000000000001,2.1888,0.6384000000000001,2.2800000000000002,2.80272,0.8174600000000001,2.9195,0.49872000000000005,0.14546,0.5195000000000001,2.304,0.672,2.4
2020-12-17 02:00:00,2.65344,0.77392,2.7640000000000002,0.50304,0.14672000000000002,0.524,2.1504,0.6272,2.24,2.76864,0.80752,2.884,0.50304,0.14672000000000002,0.524,2.2656,0.6608,2.36
2020-12-17 02:30:00,2.64576,0.77168,2.7560000000000002,0.5433600000000001,0.15848,0.5660000000000001,2.1024,0.6132000000000001,2.19,2.76096,0.8052800000000001,2.876,0.5433600000000001,0.15848,0.5660000000000001,2.2176,0.6468,2.31
2020-12-17 03:00:00,2.57616,0.75138,2.6835,0.53136,0.15498,0.5535,2.0448,0.5964,2.13,2.71056,0.7905800000000001,2.8235,0.53136,0.15498,0.5535,2.1792,0.6356,2.27
2020-12-17 03:30:00,2.628,0.7665000000000001,2.7375,0.5256000000000001,0.15330000000000002,0.5475,2.1024,0.6132000000000001,2.19,2.7432,0.8001,2.8575,0.5256000000000001,0.15330000000000002,0.5475,2.2176,0.6468,2.31
2020-12-17 04:00:00,2.5713600000000003,0.7499800000000001,2.6785,0.46896000000000004,0.13678,0.48850000000000005,2.1024,0.6132000000000001,2.19,2.68656,0.78358,2.7984999999999998,0.46896000000000004,0.13678,0.48850000000000005,2.2176,0.6468,2.31
2020-12-17 04:30:00,2.62224,0.76482,2.7315,0.49104000000000003,0.14322000000000001,0.5115000000000001,2.1312,0.6216,2.22,2.7374400000000003,0.79842,2.8515,0.49104000000000003,0.14322000000000001,0.5115000000000001,2.2464,0.6552,2.34
2020-12-17 05:00:00,2.66352,0.7768600000000001,2.7745,0.5035200000000001,0.14686000000000002,0.5245000000000001,2.16,0.63,2.25,2.76912,0.80766,2.8845,0.5035200000000001,0.14686000000000002,0.5245000000000001,2.2656,0.6608,2.36
2020-12-17 05:30:00,2.74368,0.8002400000000001,2.858,0.49728000000000006,0.14504,0.518,2.2464,0.6552,2.34,2.85888,0.83384,2.9779999999999998,0.49728000000000006,0.14504,0.518,2.3616,0.6888000000000001,2.46
2020-12-17 06:00:00,2.93328,0.8555400000000001,3.0555,0.49488000000000004,0.14434000000000002,0.5155000000000001,2.4384,0.7112,2.54,3.03888,0.8863400000000001,3.1655,0.49488000000000004,0.14434000000000002,0.5155000000000001,2.544,0.742,2.65
2020-12-17 06:30:00,3.38496,0.98728,3.526,0.48576,0.14168,0.506,2.8992,0.8456,3.02,3.50016,1.02088,3.646,0.48576,0.14168,0.506,3.0144,0.8792000000000001,3.14
2020-12-17 07:00:00,3.9638400000000003,1.15612,4.129,0.45984,0.13412000000000002,0.47900000000000004,3.504,1.022,3.65,4.09824,1.19532,4.269,0.45984,0.13412000000000002,0.47900000000000004,3.6384,1.0612,3.79
2020-12-17 07:30:00,4.30512,1.25566,4.4845,0.46512000000000003,0.13566,0.48450000000000004,3.84,1.12,4.0,4.45872,1.30046,4.6445,0.46512000000000003,0.13566,0.48450000000000004,3.9936,1.1648,4.16
2020-12-17 08:00:00,4.73184,1.38012,4.929,0.48864,0.14252,0.509,4.2432,1.2376,4.42,4.9046400000000006,1.43052,5.109,0.48864,0.14252,0.509,4.416,1.288,4.6
2020-12-17 08:30:00,4.8696,1.4203000000000001,5.0725,0.492,0.14350000000000002,0.5125000000000001,4.3776,1.2768,4.5600000000000005,5.0424,1.4707,5.2525,0.492,0.14350000000000002,0.5125000000000001,4.5504,1.3272,4.74
2020-12-17 09:00:00,4.95648,1.44564,5.163,0.48288000000000003,0.14084000000000002,0.503,4.4736,1.3048,4.66,5.13888,1.49884,5.353,0.48288000000000003,0.14084000000000002,0.503,4.656,1.358,4.85
2020-12-17 09:30:00,4.95552,1.44536,5.162,0.48192,0.14056000000000002,0.502,4.4736,1.3048,4.66,5.13792,1.4985600000000001,5.352,0.48192,0.14056000000000002,0.502,4.656,1.358,4.85
2020-12-17 10:00:00,4.91184,1.43262,5.1165,0.48624000000000006,0.14182,0.5065000000000001,4.4256,1.2908,4.61,5.08464,1.48302,5.2965,0.48624000000000006,0.14182,0.5065000000000001,4.5984,1.3412,4.79
2020-12-17 10:30:00,4.8552,1.4161000000000001,5.0575,0.4968,0.1449,0.5175000000000001,4.3584,1.2711999999999999,4.54,5.0376,1.4693,5.2475,0.4968,0.1449,0.5175000000000001,4.5408,1.3244,4.73
2020-12-17 11:00:00,4.83936,1.41148,5.041,0.53856,0.15708000000000003,0.561,4.3008,1.2544,4.48,5.01216,1.46188,5.221,0.53856,0.15708000000000003,0.561,4.4736,1.3048,4.66
2020-12-17 11:30:00,4.78848,1.39664,4.9879999999999995,0.61248,0.17864000000000002,0.638,4.176,1.218,4.35,4.96128,1.44704,5.168,0.61248,0.17864000000000002,0.638,4.3488,1.2684,4.53
2020-12-17 12:00:00,4.73664,1.38152,4.934,0.59904,0.17472000000000001,0.624,4.1376,1.2068,4.31,4.90944,1.43192,5.114,0.59904,0.17472000000000001,0.624,4.3104,1.2572,4.49
2020-12-17 12:30:00,4.71696,1.37578,4.9135,0.66576,0.19418000000000002,0.6935,4.0512,1.1816,4.22,4.88976,1.42618,5.0935,0.66576,0.19418000000000002,0.6935,4.224,1.232,4.4
2020-12-17 13:00:00,4.62672,1.34946,4.8195,0.6043200000000001,0.17626000000000003,0.6295000000000001,4.0224,1.1732,4.19,4.79952,1.39986,4.9995,0.6043200000000001,0.17626000000000003,0.6295000000000001,4.1952,1.2236,4.37
2020-12-17 13:30:00,4.54512,1.32566,4.7345,0.58992,0.17206000000000002,0.6145,3.9552,1.1536,4.12,4.71792,1.37606,4.9145,0.58992,0.17206000000000002,0.6145,4.128,1.204,4.3
2020-12-17 14:00:00,4.42608,1.29094,4.6105,0.9124800000000001,0.26614000000000004,0.9505,3.5136000000000003,1.0248,3.66,4.60848,1.34414,4.8004999999999995,0.9124800000000001,0.26614000000000004,0.9505,3.696,1.078,3.85
2020-12-17 14:30:00,4.42032,1.28926,4.6045,0.75312,0.21966000000000002,0.7845000000000001,3.6672000000000002,1.0696,3.8200000000000003,4.59312,1.33966,4.7845,0.75312,0.21966000000000002,0.7845000000000001,3.84,1.12,4.0
2020-12-17 15:00:00,4.50432,1.31376,4.692,0.5299200000000001,0.15456,0.552,3.9744,1.1592,4.14,4.67712,1.36416,4.872,0.5299200000000001,0.15456,0.552,4.1472,1.2096,4.32
2020-12-17 15:30:00,4.55952,1.32986,4.7495,0.57552,0.16786,0.5995,3.984,1.162,4.15,4.73232,1.38026,4.9295,0.57552,0.16786,0.5995,4.1568,1.2124,4.33
2020-12-17 16:00:00,4.6944,1.3692,4.89,0.6624,0.1932,0.6900000000000001,4.032,1.176,4.2,4.8768,1.4224,5.08,0.6624,0.1932,0.6900000000000001,4.2144,1.2292,4.39
2020-12-17 16:30:00,4.92384,1.43612,5.129,0.69984,0.20412000000000002,0.729,4.224,1.232,4.4,5.11584,1.4921200000000001,5.329,0.69984,0.20412000000000002,0.729,4.416,1.288,4.6
2020-12-17 17:00:00,5.12784,1.4956200000000002,5.3415,0.67344,0.19642,0.7015,4.4544,1.2992,4.64,5.32944,1.55442,5.5515,0.67344,0.19642,0.7015,4.656,1.358,4.85
2020-12-17 17:30:00,5.06784,1.47812,5.279,0.64224,0.18732000000000001,0.669,4.4256,1.2908,4.61,5.26944,1.53692,5.489,0.64224,0.18732000000000001,0.669,4.6272,1.3496000000000001,4.82
2020-12-17 18:00:00,5.064,1.477,5.275,0.6864,0.20020000000000002,0.715,4.3776,1.2768,4.5600000000000005,5.2464,1.5302,5.465,0.6864,0.20020000000000002,0.715,4.5600000000000005,1.33,4.75
2020-12-17 18:30:00,4.83792,1.41106,5.0395,0.90192,0.26306,0.9395,3.936,1.148,4.1,5.03952,1.4698600000000002,5.2495,0.90192,0.26306,0.9395,4.1376,1.2068,4.31
2020-12-17 19:00:00,4.68816,1.36738,4.8835,1.03056,0.30058,1.0735000000000001,3.6576,1.0668,3.81,4.88016,1.42338,5.0835,1.03056,0.30058,1.0735000000000001,3.8496,1.1228,4.01
2020-12-17 19:30:00,4.5528,1.3279,4.7425,0.78,0.2275,0.8125,3.7728,1.1004,3.93,4.7256,1.3783,4.9225,0.78,0.2275,0.8125,3.9455999999999998,1.1508,4.11
2020-12-17 20:00:00,4.35504,1.2702200000000001,4.5365,0.79344,0.23142000000000001,0.8265,3.5616,1.0388,3.71,4.5182400000000005,1.31782,4.7065,0.79344,0.23142000000000001,0.8265,3.7248,1.0864,3.88
2020-12-17 20:30:00,4.15728,1.21254,4.3305,0.7972800000000001,0.23254000000000002,0.8305,3.36,0.98,3.5,4.26288,1.2433400000000001,4.4405,0.7972800000000001,0.23254000000000002,0.8305,3.4656000000000002,1.0108,3.61
2020-12-17 21:00:00,3.99984,1.16662,4.1665,0.77424,0.22582000000000002,0.8065,3.2256,0.9408000000000001,3.36,4.09584,1.19462,4.2665,0.77424,0.22582000000000002,0.8065,3.3216,0.9688,3.46
2020-12-17 21:30:00,3.75408,1.09494,3.9105,0.7396800000000001,0.21574000000000002,0.7705000000000001,3.0144,0.8792000000000001,3.14,3.85968,1.12574,4.0205,0.7396800000000001,0.21574000000000002,0.7705000000000001,3.12,0.91,3.25
2020-12-17 22:00:00,3.62352,1.05686,3.7745,0.7435200000000001,0.21686000000000002,0.7745000000000001,2.88,0.84,3.0,3.71952,1.08486,3.8745000000000003,0.7435200000000001,0.21686000000000002,0.7745000000000001,2.976,0.868,3.1
2020-12-17 22:30:00,3.33312,0.97216,3.472,0.76992,0.22456,0.802,2.5632,0.7476,2.67,3.42912,1.00016,3.572,0.76992,0.22456,0.802,2.6592000000000002,0.7756000000000001,2.77
2020-12-17 23:00:00,3.09456,0.90258,3.2235,0.77136,0.22498,0.8035,2.3232,0.6776,2.42,3.20016,0.9333800000000001,3.3335,0.77136,0.22498,0.8035,2.4288,0.7084,2.5300000000000002
2020-12-17 23:30:00,2.83536,0.82698,2.9535,0.7809600000000001,0.22778,0.8135,2.0544000000000002,0.5992000000000001,2.14,2.92176,0.85218,3.0435,0.7809600000000001,0.22778,0.8135,2.1408,0.6244000000000001,2.23
2020-12-18 00:00:00,2.7,0.7875000000000001,2.8125,0.7992,0.2331,0.8325,1.9008,0.5544,1.98,2.7768,0.8099000000000001,2.8925,0.7992,0.2331,0.8325,1.9776,0.5768,2.06
2020-12-18 00:30:00,2.65248,0.7736400000000001,2.763,0.7996800000000001,0.23324000000000003,0.833,1.8528,0.5404,1.9300000000000002,2.72928,0.7960400000000001,2.843,0.7996800000000001,0.23324000000000003,0.833,1.9296000000000002,0.5628000000000001,2.01
2020-12-18 01:00:00,2.65248,0.7736400000000001,2.763,0.7996800000000001,0.23324000000000003,0.833,1.8528,0.5404,1.9300000000000002,2.7196800000000003,0.7932400000000001,2.833,0.7996800000000001,0.23324000000000003,0.833,1.92,0.56,2.0
2020-12-18 01:30:00,2.62512,0.76566,2.7345,0.7819200000000001,0.22806,0.8145,1.8432,0.5376000000000001,1.92,2.69232,0.7852600000000001,2.8045,0.7819200000000001,0.22806,0.8145,1.9104,0.5572,1.99
2020-12-18 02:00:00,2.58432,0.7537600000000001,2.692,0.76992,0.22456,0.802,1.8144,0.5292,1.8900000000000001,2.65152,0.77336,2.762,0.76992,0.22456,0.802,1.8816000000000002,0.5488000000000001,1.96
2020-12-18 02:30:00,2.56608,0.7484400000000001,2.673,0.7900800000000001,0.23044,0.8230000000000001,1.776,0.518,1.85,2.64288,0.7708400000000001,2.753,0.7900800000000001,0.23044,0.8230000000000001,1.8528,0.5404,1.9300000000000002
2020-12-18 03:00:00,2.5166399999999998,0.73402,2.6215,0.8078400000000001,0.23562000000000002,0.8415,1.7088,0.4984,1.78,2.59344,0.7564200000000001,2.7015000000000002,0.8078400000000001,0.23562000000000002,0.8415,1.7856,0.5208,1.8599999999999999
2020-12-18 03:30:00,2.49984,0.7291200000000001,2.604,0.80064,0.23352,0.834,1.6992,0.49560000000000004,1.77,2.58624,0.7543200000000001,2.694,0.80064,0.23352,0.834,1.7856,0.5208,1.8599999999999999
2020-12-18 04:00:00,2.46816,0.7198800000000001,2.571,0.75936,0.22148,0.791,1.7088,0.4984,1.78,2.54496,0.74228,2.651,0.75936,0.22148,0.791,1.7856,0.5208,1.8599999999999999
2020-12-18 04:30:00,2.4864,0.7252000000000001,2.59,0.7872,0.2296,0.8200000000000001,1.6992,0.49560000000000004,1.77,2.544,0.742,2.65,0.7872,0.2296,0.8200000000000001,1.7568000000000001,0.5124000000000001,1.83
2020-12-18 05:00:00,2.5152,0.7336,2.62,0.7968000000000001,0.23240000000000002,0.8300000000000001,1.7184,0.5012,1.79,2.5824,0.7532,2.69,0.7968000000000001,0.23240000000000002,0.8300000000000001,1.7856,0.5208,1.8599999999999999
2020-12-18 05:30:00,2.5704000000000002,0.7497,2.6775,0.7656000000000001,0.2233,0.7975,1.8048000000000002,0.5264,1.88,2.6568,0.7749,2.7675,0.7656000000000001,0.2233,0.7975,1.8912,0.5516,1.97
2020-12-18 06:00:00,2.75232,0.80276,2.867,0.80352,0.23436,0.837,1.9488,0.5684,2.03,2.83872,0.82796,2.957,0.80352,0.23436,0.837,2.0352,0.5936,2.12
2020-12-18 06:30:00,3.1872,0.9296000000000001,3.32,0.7968000000000001,0.23240000000000002,0.8300000000000001,2.3904,0.6972,2.49,3.312,0.966,3.45,0.7968000000000001,0.23240000000000002,0.8300000000000001,2.5152,0.7336,2.62
2020-12-18 07:00:00,3.57552,1.04286,3.7245,0.7819200000000001,0.22806,0.8145,2.7936,0.8148000000000001,2.91,3.70032,1.07926,3.8545,0.7819200000000001,0.22806,0.8145,2.9184,0.8512000000000001,3.04
2020-12-18 07:30:00,3.996,1.1655,4.1625,0.7992,0.2331,0.8325,3.1968,0.9324,3.33,4.1496,1.2103,4.3225,0.7992,0.2331,0.8325,3.3504,0.9772000000000001,3.49
2020-12-18 08:00:00,4.3608,1.2719,4.5425,0.7992,0.2331,0.8325,3.5616,1.0388,3.71,4.524,1.3195000000000001,4.7125,0.7992,0.2331,0.8325,3.7248,1.0864,3.88
2020-12-18 08:30:00,4.53792,1.32356,4.727,0.7939200000000001,0.23156000000000002,0.8270000000000001,3.7439999999999998,1.092,3.9,4.71072,1.37396,4.907,0.7939200000000001,0.23156000000000002,0.8270000000000001,3.9168000000000003,1.1424,4.08
2020-12-18 09:00:00,4.58448,1.33714,4.7755,0.80208,0.23394,0.8355,3.7824,1.1032,3.94,4.7668800000000005,1.3903400000000001,4.9655000000000005,0.80208,0.23394,0.8355,3.9648,1.1564,4.13
2020-12-18 09:30:00,4.56288,1.33084,4.753,1.14528,0.33404,1.193,3.4176,0.9968,3.56,4.75488,1.38684,4.953,1.14528,0.33404,1.193,3.6096,1.0528,3.76
2020-12-18 10:00:00,4.6392,1.3531,4.8325,1.2888,0.3759,1.3425,3.3504,0.9772000000000001,3.49,4.8312,1.4091,5.0325,1.2888,0.3759,1.3425,3.5423999999999998,1.0332,3.69
