Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-18 10:30:00,4.69824,1.37032,4.894,1.16544,0.33992000000000006,1.214,3.5328,1.0304,3.68,4.88064,1.42352,5.084,1.16544,0.33992000000000006,1.214,3.7152000000000003,1.0836000000000001,3.87
2020-12-18 11:00:00,4.74144,1.38292,4.939,0.7478400000000001,0.21812,0.779,3.9936,1.1648,4.16,4.9046400000000006,1.43052,5.109,0.7478400000000001,0.21812,0.779,4.1568,1.2124,4.33
2020-12-18 11:30:00,4.64688,1.35534,4.8405000000000005,1.26768,0.36974,1.3205,3.3792,0.9856,3.52,4.83888,1.41134,5.0405,1.26768,0.36974,1.3205,3.5712,1.0416,3.7199999999999998
2020-12-18 12:00:00,4.61664,1.34652,4.809,1.50624,0.43932000000000004,1.569,3.1104,0.9072,3.24,4.8086400000000005,1.40252,5.009,1.50624,0.43932000000000004,1.569,3.3024,0.9632000000000001,3.44
2020-12-18 12:30:00,4.64016,1.35338,4.8335,1.62576,0.47418000000000005,1.6935,3.0144,0.8792000000000001,3.14,4.84176,1.41218,5.0435,1.62576,0.47418000000000005,1.6935,3.216,0.9380000000000001,3.35
2020-12-18 13:00:00,4.61664,1.34652,4.809,1.71744,0.50092,1.7890000000000001,2.8992,0.8456,3.02,4.81824,1.4053200000000001,5.019,1.71744,0.50092,1.7890000000000001,3.1008,0.9044000000000001,3.23
2020-12-18 13:30:00,4.54848,1.32664,4.7379999999999995,1.7356800000000001,0.50624,1.808,2.8128,0.8204,2.93,4.7500800000000005,1.38544,4.948,1.7356800000000001,0.50624,1.808,3.0144,0.8792000000000001,3.14
2020-12-18 14:00:00,4.50288,1.31334,4.6905,1.26768,0.36974,1.3205,3.2352,0.9436,3.37,4.69488,1.36934,4.8905,1.26768,0.36974,1.3205,3.4272,0.9996,3.5700000000000003
2020-12-18 14:30:00,4.38048,1.2776399999999999,4.563,1.09728,0.32004000000000005,1.143,3.2832,0.9576,3.42,4.56288,1.33084,4.753,1.09728,0.32004000000000005,1.143,3.4656000000000002,1.0108,3.61
2020-12-18 15:00:00,4.4208,1.2894,4.605,0.8496,0.24780000000000002,0.885,3.5712,1.0416,3.7199999999999998,4.584,1.337,4.775,0.8496,0.24780000000000002,0.885,3.7344,1.0892,3.89
2020-12-18 15:30:00,4.32672,1.26196,4.507,0.88992,0.25956,0.927,3.4368,1.0024,3.58,4.48992,1.30956,4.677,0.88992,0.25956,0.927,3.6,1.05,3.75
2020-12-18 16:00:00,4.34496,1.26728,4.526,1.25376,0.36568,1.306,3.0912,0.9016000000000001,3.22,4.52736,1.32048,4.716,1.25376,0.36568,1.306,3.2736,0.9548000000000001,3.41
2020-12-18 16:30:00,4.62576,1.34918,4.8185,1.23696,0.36078000000000005,1.2885,3.3888,0.9884000000000001,3.5300000000000002,4.81776,1.40518,5.0185,1.23696,0.36078000000000005,1.2885,3.5808,1.0444,3.73
2020-12-18 17:00:00,4.69776,1.37018,4.8935,1.25136,0.36498,1.3035,3.4464,1.0052,3.59,4.88976,1.42618,5.0935,1.25136,0.36498,1.3035,3.6384,1.0612,3.79
2020-12-18 17:30:00,4.67568,1.36374,4.8705,1.26768,0.36974,1.3205,3.408,0.994,3.55,4.86768,1.41974,5.0705,1.26768,0.36974,1.3205,3.6,1.05,3.75
2020-12-18 18:00:00,4.63824,1.35282,4.8315,1.27824,0.37282000000000004,1.3315000000000001,3.36,0.98,3.5,4.83984,1.41162,5.0415,1.27824,0.37282000000000004,1.3315000000000001,3.5616,1.0388,3.71
2020-12-18 18:30:00,4.64592,1.35506,4.8395,1.28592,0.37506,1.3395000000000001,3.36,0.98,3.5,4.82832,1.40826,5.0295,1.28592,0.37506,1.3395000000000001,3.5423999999999998,1.0332,3.69
2020-12-18 19:00:00,4.46064,1.30102,4.6465,1.28304,0.37422000000000005,1.3365,3.1776,0.9268000000000001,3.31,4.63344,1.35142,4.8265,1.28304,0.37422000000000005,1.3365,3.3504,0.9772000000000001,3.49
2020-12-18 19:30:00,4.32528,1.26154,4.5055,1.16688,0.34034000000000003,1.2155,3.1584,0.9212,3.29,4.42128,1.2895400000000001,4.6055,1.16688,0.34034000000000003,1.2155,3.2544,0.9492,3.39
2020-12-18 20:00:00,4.07856,1.18958,4.2485,0.9681600000000001,0.28238,1.0085,3.1104,0.9072,3.24,4.18416,1.22038,4.3585,0.9681600000000001,0.28238,1.0085,3.216,0.9380000000000001,3.35
2020-12-18 20:30:00,3.69792,1.07856,3.852,1.72992,0.50456,1.802,1.968,0.5740000000000001,2.05,3.91872,1.14296,4.082,1.72992,0.50456,1.802,2.1888,0.6384000000000001,2.2800000000000002
2020-12-18 21:00:00,3.58608,1.04594,3.7355,1.46448,0.42714,1.5255,2.1216,0.6188,2.21,3.79728,1.10754,3.9555,1.46448,0.42714,1.5255,2.3328,0.6804,2.43
2020-12-18 21:30:00,3.3768000000000002,0.9849,3.5175,1.6008,0.46690000000000004,1.6675,1.776,0.518,1.85,3.6264000000000003,1.0577,3.7775,1.6008,0.46690000000000004,1.6675,2.0256,0.5908,2.11
2020-12-18 22:00:00,3.2136,0.9373,3.3475,1.572,0.4585,1.6375000000000002,1.6416,0.4788,1.71,3.4632,1.0101,3.6075,1.572,0.4585,1.6375000000000002,1.8912,0.5516,1.97
2020-12-18 22:30:00,2.97168,0.8667400000000001,3.0955,1.4548800000000002,0.42434000000000005,1.5155,1.5168,0.4424,1.58,3.26928,0.95354,3.4055,1.4548800000000002,0.42434000000000005,1.5155,1.8144,0.5292,1.8900000000000001
2020-12-18 23:00:00,2.7782400000000003,0.81032,2.894,1.6262400000000001,0.47432,1.694,1.152,0.336,1.2,3.11424,0.9083200000000001,3.2439999999999998,1.6262400000000001,0.47432,1.694,1.488,0.434,1.55
2020-12-18 23:30:00,2.6904,0.7847000000000001,2.8025,1.4808,0.4319,1.5425,1.2096,0.3528,1.26,2.748,0.8015,2.8625,1.4808,0.4319,1.5425,1.2671999999999999,0.36960000000000004,1.32
2020-12-19 00:00:00,2.48736,0.72548,2.591,1.60416,0.46788,1.671,0.8832000000000001,0.2576,0.92,2.83296,0.82628,2.951,1.60416,0.46788,1.671,1.2288000000000001,0.3584,1.28
2020-12-19 00:30:00,2.54496,0.74228,2.651,1.48896,0.43428000000000005,1.5510000000000002,1.056,0.308,1.1,2.58336,0.75348,2.691,1.48896,0.43428000000000005,1.5510000000000002,1.0944,0.31920000000000004,1.1400000000000001
2020-12-19 01:00:00,2.556,0.7455,2.6625,1.596,0.4655,1.6625,0.96,0.28,1.0,2.556,0.7455,2.6625,1.596,0.4655,1.6625,0.96,0.28,1.0
2020-12-19 01:30:00,2.50848,0.7316400000000001,2.613,1.48128,0.43204000000000004,1.5430000000000001,1.0272000000000001,0.29960000000000003,1.07,2.5180800000000003,0.7344400000000001,2.623,1.48128,0.43204000000000004,1.5430000000000001,1.0368,0.3024,1.08
2020-12-19 02:00:00,2.50032,0.72926,2.6045,1.6267200000000002,0.47446000000000005,1.6945000000000001,0.8736,0.2548,0.91,2.49072,0.7264600000000001,2.5945,1.6267200000000002,0.47446000000000005,1.6945000000000001,0.864,0.252,0.9
2020-12-19 02:30:00,2.38944,0.6969200000000001,2.489,1.45824,0.42532000000000003,1.5190000000000001,0.9312,0.2716,0.97,2.46624,0.7193200000000001,2.569,1.45824,0.42532000000000003,1.5190000000000001,1.008,0.294,1.05
2020-12-19 03:00:00,2.24832,0.65576,2.342,1.57632,0.45976000000000006,1.642,0.672,0.196,0.7000000000000001,2.74752,0.8013600000000001,2.862,1.57632,0.45976000000000006,1.642,1.1712,0.3416,1.22
2020-12-19 03:30:00,2.2248,0.6489,2.3175,1.4376,0.4193,1.4975,0.7872,0.2296,0.8200000000000001,2.6568,0.7749,2.7675,1.4376,0.4193,1.4975,1.2192,0.3556,1.27
2020-12-19 04:00:00,2.16768,0.63224,2.258,1.52448,0.44464000000000004,1.588,0.6432,0.18760000000000002,0.67,2.67648,0.7806400000000001,2.7880000000000003,1.52448,0.44464000000000004,1.588,1.152,0.336,1.2
2020-12-19 04:30:00,2.1456,0.6258,2.235,1.4352,0.4186,1.495,0.7104,0.20720000000000002,0.74,2.616,0.763,2.725,1.4352,0.4186,1.495,1.1808,0.34440000000000004,1.23
2020-12-19 05:00:00,2.16768,0.63224,2.258,1.52448,0.44464000000000004,1.588,0.6432,0.18760000000000002,0.67,2.67648,0.7806400000000001,2.7880000000000003,1.52448,0.44464000000000004,1.588,1.152,0.336,1.2
2020-12-19 05:30:00,2.21376,0.64568,2.306,1.32096,0.38528,1.376,0.8928,0.2604,0.93,2.60736,0.76048,2.716,1.32096,0.38528,1.376,1.2864,0.37520000000000003,1.34
2020-12-19 06:00:00,2.27328,0.6630400000000001,2.368,1.4188800000000001,0.41384000000000004,1.478,0.8544,0.2492,0.89,2.6956800000000003,0.78624,2.808,1.4188800000000001,0.41384000000000004,1.478,1.2768,0.3724,1.33
2020-12-19 06:30:00,2.4931200000000002,0.72716,2.597,1.4659200000000001,0.42756000000000005,1.5270000000000001,1.0272000000000001,0.29960000000000003,1.07,2.84832,0.83076,2.967,1.4659200000000001,0.42756000000000005,1.5270000000000001,1.3824,0.4032,1.44
2020-12-19 07:00:00,2.6976,0.7868,2.81,1.4784000000000002,0.4312,1.54,1.2192,0.3556,1.27,2.832,0.8260000000000001,2.95,1.4784000000000002,0.4312,1.54,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-12-19 07:30:00,2.9304,0.8547,3.0525,1.4328,0.4179,1.4925000000000002,1.4976,0.4368,1.56,3.0168,0.8799,3.1425,1.4328,0.4179,1.4925000000000002,1.584,0.462,1.65
2020-12-19 08:00:00,3.21552,0.93786,3.3495,1.29552,0.37786000000000003,1.3495,1.92,0.56,2.0,3.32112,0.9686600000000001,3.4595000000000002,1.29552,0.37786000000000003,1.3495,2.0256,0.5908,2.11
2020-12-19 08:30:00,3.42288,0.9983400000000001,3.5655,1.39728,0.40754,1.4555,2.0256,0.5908,2.11,3.54768,1.03474,3.6955,1.39728,0.40754,1.4555,2.1504,0.6272,2.24
2020-12-19 09:00:00,3.50352,1.02186,3.6495,1.43952,0.41986,1.4995,2.064,0.602,2.15,3.6379200000000003,1.06106,3.7895000000000003,1.43952,0.41986,1.4995,2.1984,0.6412,2.29
2020-12-19 09:30:00,3.57888,1.04384,3.7279999999999998,1.39008,0.40544,1.448,2.1888,0.6384000000000001,2.2800000000000002,3.72288,1.08584,3.878,1.39008,0.40544,1.448,2.3328,0.6804,2.43
2020-12-19 10:00:00,3.60192,1.05056,3.752,1.40352,0.40936000000000006,1.462,2.1984,0.6412,2.29,3.74592,1.09256,3.902,1.40352,0.40936000000000006,1.462,2.3424,0.6832,2.44
2020-12-19 10:30:00,3.59664,1.04902,3.7465,1.45584,0.42462000000000005,1.5165000000000002,2.1408,0.6244000000000001,2.23,3.75024,1.09382,3.9065000000000003,1.45584,0.42462000000000005,1.5165000000000002,2.2944,0.6692,2.39
2020-12-19 11:00:00,3.39552,0.9903600000000001,3.537,1.49472,0.43596,1.557,1.9008,0.5544,1.98,3.52992,1.02956,3.677,1.49472,0.43596,1.557,2.0352,0.5936,2.12
2020-12-19 11:30:00,3.36432,0.9812600000000001,3.5045,1.5499200000000002,0.45206,1.6145,1.8144,0.5292,1.8900000000000001,3.48912,1.01766,3.6345,1.5499200000000002,0.45206,1.6145,1.9392,0.5656,2.02
2020-12-19 12:00:00,3.37776,0.9851800000000001,3.5185,1.55376,0.45318,1.6185,1.824,0.532,1.9,3.51216,1.02438,3.6585,1.55376,0.45318,1.6185,1.9584000000000001,0.5712,2.04
2020-12-19 12:30:00,3.56352,1.03936,3.7119999999999997,1.45152,0.42336,1.512,2.112,0.616,2.2,3.69792,1.07856,3.852,1.45152,0.42336,1.512,2.2464,0.6552,2.34
2020-12-19 13:00:00,3.44688,1.00534,3.5905,1.51728,0.44254000000000004,1.5805,1.9296000000000002,0.5628000000000001,2.01,3.57168,1.04174,3.7205,1.51728,0.44254000000000004,1.5805,2.0544000000000002,0.5992000000000001,2.14
2020-12-19 13:30:00,3.35424,0.9783200000000001,3.4939999999999998,1.52064,0.44352,1.584,1.8336000000000001,0.5348,1.9100000000000001,3.47904,1.01472,3.624,1.52064,0.44352,1.584,1.9584000000000001,0.5712,2.04
2020-12-19 14:00:00,3.35568,0.97874,3.4955,1.50288,0.43834000000000006,1.5655000000000001,1.8528,0.5404,1.9300000000000002,3.49008,1.01794,3.6355,1.50288,0.43834000000000006,1.5655000000000001,1.9872,0.5796,2.07
2020-12-19 14:30:00,3.2952,0.9611000000000001,3.4325,1.3752,0.4011,1.4325,1.92,0.56,2.0,3.4296,1.0003,3.5725,1.3752,0.4011,1.4325,2.0544000000000002,0.5992000000000001,2.14
2020-12-19 15:00:00,3.35472,0.9784600000000001,3.4945,1.40592,0.41006000000000004,1.4645000000000001,1.9488,0.5684,2.03,3.47952,1.01486,3.6245000000000003,1.40592,0.41006000000000004,1.4645000000000001,2.0736,0.6048,2.16
2020-12-19 15:30:00,3.38352,0.9868600000000001,3.5245,1.30992,0.38206,1.3645,2.0736,0.6048,2.16,3.51792,1.02606,3.6645,1.30992,0.38206,1.3645,2.208,0.644,2.3
2020-12-19 16:00:00,3.49056,1.01808,3.636,1.21536,0.35448,1.266,2.2752,0.6636000000000001,2.37,3.62496,1.05728,3.776,1.21536,0.35448,1.266,2.4096,0.7028,2.51
2020-12-19 16:30:00,3.64848,1.06414,3.8005,1.24848,0.36414,1.3005,2.4,0.7000000000000001,2.5,3.7924800000000003,1.10614,3.9505,1.24848,0.36414,1.3005,2.544,0.742,2.65
2020-12-19 17:00:00,3.9816000000000003,1.1613,4.1475,1.332,0.3885,1.3875,2.6496,0.7728,2.76,4.1448,1.2089,4.3175,1.332,0.3885,1.3875,2.8128,0.8204,2.93
2020-12-19 17:30:00,4.13088,1.20484,4.303,1.34688,0.39284,1.403,2.784,0.812,2.9,4.30368,1.2552400000000001,4.483,1.34688,0.39284,1.403,2.9568000000000003,0.8624,3.08
2020-12-19 18:00:00,4.23024,1.2338200000000001,4.4065,1.41744,0.41342,1.4765000000000001,2.8128,0.8204,2.93,4.40304,1.28422,4.5865,1.41744,0.41342,1.4765000000000001,2.9856,0.8708,3.11
2020-12-19 18:30:00,4.11648,1.20064,4.288,1.36128,0.39704000000000006,1.418,2.7552,0.8036000000000001,2.87,4.28928,1.2510400000000002,4.468,1.36128,0.39704000000000006,1.418,2.928,0.854,3.05
2020-12-19 19:00:00,3.98544,1.16242,4.1515,1.27824,0.37282000000000004,1.3315000000000001,2.7072000000000003,0.7896000000000001,2.8200000000000003,4.14864,1.21002,4.3215,1.27824,0.37282000000000004,1.3315000000000001,2.8704,0.8372,2.99
2020-12-19 19:30:00,3.74784,1.09312,3.904,1.37664,0.40152000000000004,1.434,2.3712,0.6916,2.47,3.95904,1.15472,4.124,1.37664,0.40152000000000004,1.434,2.5824,0.7532,2.69
2020-12-19 20:00:00,3.672,1.071,3.825,1.2912,0.3766,1.345,2.3808,0.6944,2.48,3.8736,1.1298,4.035,1.2912,0.3766,1.345,2.5824,0.7532,2.69
2020-12-19 20:30:00,3.52944,1.02942,3.6765,1.26384,0.36862,1.3165,2.2656,0.6608,2.36,3.75024,1.09382,3.9065000000000003,1.26384,0.36862,1.3165,2.4864,0.7252000000000001,2.59
2020-12-19 21:00:00,3.41376,0.9956800000000001,3.556,1.26336,0.36848000000000003,1.316,2.1504,0.6272,2.24,3.57696,1.04328,3.726,1.26336,0.36848000000000003,1.316,2.3136,0.6748000000000001,2.41
2020-12-19 21:30:00,3.29376,0.9606800000000001,3.431,1.21056,0.35308,1.2610000000000001,2.0832,0.6076,2.17,3.38016,0.9858800000000001,3.521,1.21056,0.35308,1.2610000000000001,2.1696,0.6328,2.26
2020-12-19 22:00:00,3.2064,0.9352,3.34,1.296,0.378,1.35,1.9104,0.5572,1.99,3.3024,0.9632000000000001,3.44,1.296,0.378,1.35,2.0064,0.5852,2.09
2020-12-19 22:30:00,3.00912,0.8776600000000001,3.1345,1.23312,0.35966000000000004,1.2845,1.776,0.518,1.85,3.09552,0.9028600000000001,3.2245,1.23312,0.35966000000000004,1.2845,1.8624,0.5432,1.94
2020-12-19 23:00:00,2.868,0.8365,2.9875,1.2648000000000001,0.3689,1.3175,1.6032000000000002,0.4676,1.67,2.9544,0.8617,3.0775,1.2648000000000001,0.3689,1.3175,1.6896,0.4928,1.76
2020-12-19 23:30:00,2.748,0.8015,2.8625,1.3464,0.3927,1.4025,1.4016,0.4088,1.46,2.8152,0.8211,2.9325,1.3464,0.3927,1.4025,1.4688,0.4284,1.53
2020-12-20 00:00:00,2.64432,0.7712600000000001,2.7545,1.30992,0.38206,1.3645,1.3344,0.38920000000000005,1.3900000000000001,2.69232,0.7852600000000001,2.8045,1.30992,0.38206,1.3645,1.3824,0.4032,1.44
2020-12-20 00:30:00,2.4816000000000003,0.7238,2.585,1.3104,0.38220000000000004,1.365,1.1712,0.3416,1.22,2.7984,0.8162,2.915,1.3104,0.38220000000000004,1.365,1.488,0.434,1.55
2020-12-20 01:00:00,2.4744,0.7217,2.5775,1.332,0.3885,1.3875,1.1424,0.3332,1.19,2.8200000000000003,0.8225,2.9375,1.332,0.3885,1.3875,1.488,0.434,1.55
2020-12-20 01:30:00,2.40912,0.7026600000000001,2.5095,1.26672,0.36946,1.3195000000000001,1.1424,0.3332,1.19,2.76432,0.8062600000000001,2.8795,1.26672,0.36946,1.3195000000000001,1.4976,0.4368,1.56
2020-12-20 02:00:00,2.35488,0.68684,2.453,1.22208,0.35644000000000003,1.2730000000000001,1.1328,0.3304,1.18,2.71008,0.79044,2.823,1.22208,0.35644000000000003,1.2730000000000001,1.488,0.434,1.55
2020-12-20 02:30:00,2.3016,0.6713,2.3975,1.3512,0.3941,1.4075,0.9504,0.2772,0.99,2.724,0.7945,2.8375,1.3512,0.3941,1.4075,1.3728,0.40040000000000003,1.43
2020-12-20 03:00:00,2.28384,0.66612,2.379,1.27584,0.37212,1.329,1.008,0.294,1.05,2.66784,0.77812,2.779,1.27584,0.37212,1.329,1.392,0.406,1.45
2020-12-20 03:30:00,2.31408,0.6749400000000001,2.4105,1.20048,0.35014,1.2505,1.1136,0.32480000000000003,1.16,2.65008,0.7729400000000001,2.7605,1.20048,0.35014,1.2505,1.4496,0.4228,1.51
2020-12-20 04:00:00,2.24256,0.6540800000000001,2.336,1.24416,0.36288000000000004,1.296,0.9984000000000001,0.2912,1.04,2.61696,0.7632800000000001,2.726,1.24416,0.36288000000000004,1.296,1.3728,0.40040000000000003,1.43
2020-12-20 04:30:00,2.2248,0.6489,2.3175,1.2456,0.3633,1.2974999999999999,0.9792000000000001,0.2856,1.02,2.6184000000000003,0.7637,2.7275,1.2456,0.3633,1.2974999999999999,1.3728,0.40040000000000003,1.43
2020-12-20 05:00:00,2.22672,0.64946,2.3195,1.25712,0.36666000000000004,1.3094999999999999,0.9696,0.2828,1.01,2.6299200000000003,0.7670600000000001,2.7395,1.25712,0.36666000000000004,1.3094999999999999,1.3728,0.40040000000000003,1.43
2020-12-20 05:30:00,2.2728,0.6629,2.3675,1.3704,0.3997,1.4275,0.9024000000000001,0.2632,0.9400000000000001,2.7144,0.7917000000000001,2.8275,1.3704,0.3997,1.4275,1.344,0.392,1.4
2020-12-20 06:00:00,2.30256,0.6715800000000001,2.3985,1.20816,0.35238,1.2585,1.0944,0.31920000000000004,1.1400000000000001,2.64816,0.7723800000000001,2.7585,1.20816,0.35238,1.2585,1.44,0.42,1.5
2020-12-20 06:30:00,2.47872,0.72296,2.582,1.21152,0.35336,1.262,1.2671999999999999,0.36960000000000004,1.32,2.7667200000000003,0.80696,2.882,1.21152,0.35336,1.262,1.5552000000000001,0.4536,1.62
2020-12-20 07:00:00,2.57328,0.7505400000000001,2.6805,1.29648,0.37814000000000003,1.3505,1.2768,0.3724,1.33,2.87088,0.8373400000000001,2.9905,1.29648,0.37814000000000003,1.3505,1.5744,0.4592,1.6400000000000001
2020-12-20 07:30:00,2.7614400000000003,0.80542,2.8765,1.20624,0.35182,1.2565,1.5552000000000001,0.4536,1.62,3.00144,0.8754200000000001,3.1265,1.20624,0.35182,1.2565,1.7952,0.5236000000000001,1.87
2020-12-20 08:00:00,2.9448,0.8589,3.0675,1.2648000000000001,0.3689,1.3175,1.6800000000000002,0.49,1.75,3.1656,0.9233,3.2975,1.2648000000000001,0.3689,1.3175,1.9008,0.5544,1.98
2020-12-20 08:30:00,3.17184,0.92512,3.304,1.14624,0.33432,1.194,2.0256,0.5908,2.11,3.3350400000000002,0.97272,3.474,1.14624,0.33432,1.194,2.1888,0.6384000000000001,2.2800000000000002
2020-12-20 09:00:00,3.3590400000000002,0.97972,3.499,1.16064,0.33852000000000004,1.209,2.1984,0.6412,2.29,3.51264,1.02452,3.659,1.16064,0.33852000000000004,1.209,2.352,0.686,2.45
2020-12-20 09:30:00,3.57456,1.04258,3.7235,1.23216,0.35938000000000003,1.2835,2.3424,0.6832,2.44,3.71856,1.08458,3.8735,1.23216,0.35938000000000003,1.2835,2.4864,0.7252000000000001,2.59
2020-12-20 10:00:00,3.63072,1.05896,3.782,1.25952,0.36736,1.312,2.3712,0.6916,2.47,3.79392,1.10656,3.952,1.25952,0.36736,1.312,2.5343999999999998,0.7392000000000001,2.64
2020-12-20 10:30:00,3.5952,1.0486,3.745,1.3296000000000001,0.38780000000000003,1.385,2.2656,0.6608,2.36,3.7584,1.0962,3.915,1.3296000000000001,0.38780000000000003,1.385,2.4288,0.7084,2.5300000000000002
2020-12-20 11:00:00,3.53568,1.03124,3.683,1.34688,0.39284,1.403,2.1888,0.6384000000000001,2.2800000000000002,3.69888,1.07884,3.8529999999999998,1.34688,0.39284,1.403,2.352,0.686,2.45
2020-12-20 11:30:00,3.69312,1.0771600000000001,3.847,1.3123200000000002,0.38276000000000004,1.367,2.3808,0.6944,2.48,3.84672,1.12196,4.007,1.3123200000000002,0.38276000000000004,1.367,2.5343999999999998,0.7392000000000001,2.64
2020-12-20 12:00:00,3.7439999999999998,1.092,3.9,1.2384,0.3612,1.29,2.5056000000000003,0.7308,2.61,3.888,1.134,4.05,1.2384,0.3612,1.29,2.6496,0.7728,2.76
2020-12-20 12:30:00,3.90864,1.14002,4.0715,1.27824,0.37282000000000004,1.3315000000000001,2.6304,0.7672,2.74,4.06224,1.18482,4.2315,1.27824,0.37282000000000004,1.3315000000000001,2.784,0.812,2.9
2020-12-20 13:00:00,3.83232,1.11776,3.992,1.21152,0.35336,1.262,2.6208,0.7644000000000001,2.73,3.9763200000000003,1.15976,4.142,1.21152,0.35336,1.262,2.7648,0.8064,2.88
2020-12-20 13:30:00,3.74928,1.09354,3.9055,1.38768,0.40474000000000004,1.4455,2.3616,0.6888000000000001,2.46,3.91248,1.14114,4.0755,1.38768,0.40474000000000004,1.4455,2.5248,0.7364,2.63
2020-12-20 14:00:00,3.67728,1.07254,3.8305,1.28688,0.37534,1.3405,2.3904,0.6972,2.49,3.8404800000000003,1.12014,4.0005,1.28688,0.37534,1.3405,2.5536,0.7448,2.66
2020-12-20 14:30:00,3.7176,1.0843,3.8725,1.2984,0.37870000000000004,1.3525,2.4192,0.7056,2.52,3.8808,1.1319,4.0425,1.2984,0.37870000000000004,1.3525,2.5824,0.7532,2.69
2020-12-20 15:00:00,3.66096,1.06778,3.8135,1.31856,0.38458000000000003,1.3735,2.3424,0.6832,2.44,3.83376,1.11818,3.9935,1.31856,0.38458000000000003,1.3735,2.5152,0.7336,2.62
2020-12-20 15:30:00,3.74112,1.09116,3.8970000000000002,1.27392,0.37156000000000006,1.327,2.4672,0.7196,2.5700000000000003,3.92352,1.14436,4.087,1.27392,0.37156000000000006,1.327,2.6496,0.7728,2.76
2020-12-20 16:00:00,3.8395200000000003,1.11986,3.9995000000000003,1.24752,0.36386,1.2995,2.592,0.756,2.7,4.00272,1.16746,4.1695,1.24752,0.36386,1.2995,2.7552,0.8036000000000001,2.87
2020-12-20 16:30:00,4.14288,1.20834,4.3155,1.3300800000000002,0.38794,1.3855,2.8128,0.8204,2.93,4.29648,1.2531400000000001,4.4755,1.3300800000000002,0.38794,1.3855,2.9664,0.8652000000000001,3.09
2020-12-20 17:00:00,4.46544,1.3024200000000001,4.6515,1.35504,0.39522,1.4115,3.1104,0.9072,3.24,4.60944,1.34442,4.8015,1.35504,0.39522,1.4115,3.2544,0.9492,3.39
2020-12-20 17:30:00,4.58496,1.33728,4.776,1.34016,0.39088,1.396,3.2448,0.9464,3.38,4.70976,1.37368,4.906,1.34016,0.39088,1.396,3.3696,0.9828,3.51
2020-12-20 18:00:00,4.53984,1.32412,4.729,1.18944,0.34692,1.239,3.3504,0.9772000000000001,3.49,4.65504,1.35772,4.849,1.18944,0.34692,1.239,3.4656000000000002,1.0108,3.61
2020-12-20 18:30:00,4.40832,1.28576,4.592,1.38432,0.40376,1.442,3.024,0.882,3.15,4.56192,1.33056,4.752,1.38432,0.40376,1.442,3.1776,0.9268000000000001,3.31
2020-12-20 19:00:00,4.26816,1.24488,4.446,1.26336,0.36848000000000003,1.316,3.0048,0.8764000000000001,3.13,4.40256,1.2840799999999999,4.586,1.26336,0.36848000000000003,1.316,3.1392,0.9156000000000001,3.27
2020-12-20 19:30:00,4.10352,1.19686,4.2745,1.44432,0.42126,1.5045000000000002,2.6592000000000002,0.7756000000000001,2.77,4.2571200000000005,1.24166,4.4345,1.44432,0.42126,1.5045000000000002,2.8128,0.8204,2.93
2020-12-20 20:00:00,3.89856,1.13708,4.061,1.40256,0.40908000000000005,1.461,2.496,0.728,2.6,4.06176,1.18468,4.231,1.40256,0.40908000000000005,1.461,2.6592000000000002,0.7756000000000001,2.77
2020-12-20 20:30:00,3.71232,1.08276,3.867,1.40832,0.41076,1.467,2.304,0.672,2.4,3.91392,1.1415600000000001,4.077,1.40832,0.41076,1.467,2.5056000000000003,0.7308,2.61
2020-12-20 21:00:00,3.58992,1.04706,3.7395,1.4011200000000001,0.40866,1.4595,2.1888,0.6384000000000001,2.2800000000000002,3.72432,1.08626,3.8795,1.4011200000000001,0.40866,1.4595,2.3232,0.6776,2.42
2020-12-20 21:30:00,3.4512,1.0066,3.5949999999999998,1.3008,0.3794,1.355,2.1504,0.6272,2.24,3.5568,1.0374,3.705,1.3008,0.3794,1.355,2.2560000000000002,0.658,2.35
2020-12-20 22:00:00,3.30864,0.9650200000000001,3.4465,1.40784,0.41062000000000004,1.4665,1.9008,0.5544,1.98,3.41424,0.99582,3.5564999999999998,1.40784,0.41062000000000004,1.4665,2.0064,0.5852,2.09
2020-12-20 22:30:00,3.14304,0.9167200000000001,3.274,1.26144,0.36792,1.314,1.8816000000000002,0.5488000000000001,1.96,3.22944,0.9419200000000001,3.364,1.26144,0.36792,1.314,1.968,0.5740000000000001,2.05
2020-12-20 23:00:00,2.96688,0.8653400000000001,3.0905,1.33488,0.38934,1.3905,1.6320000000000001,0.47600000000000003,1.7000000000000002,3.04368,0.8877400000000001,3.1705,1.33488,0.38934,1.3905,1.7088,0.4984,1.78
2020-12-20 23:30:00,2.8137600000000003,0.8206800000000001,2.931,1.3833600000000001,0.40348,1.441,1.4304000000000001,0.4172,1.49,2.88096,0.84028,3.001,1.3833600000000001,0.40348,1.441,1.4976,0.4368,1.56
2020-12-21 00:00:00,2.68512,0.7831600000000001,2.797,1.36032,0.39676000000000006,1.417,1.3248,0.3864,1.38,2.7427200000000003,0.7999600000000001,2.857,1.36032,0.39676000000000006,1.417,1.3824,0.4032,1.44
2020-12-21 00:30:00,2.61552,0.7628600000000001,2.7245,1.32912,0.38766,1.3845,1.2864,0.37520000000000003,1.34,2.67312,0.77966,2.7845,1.32912,0.38766,1.3845,1.344,0.392,1.4
2020-12-21 01:00:00,2.61696,0.7632800000000001,2.726,1.31136,0.38248000000000004,1.366,1.3056,0.3808,1.3599999999999999,2.66496,0.7772800000000001,2.776,1.31136,0.38248000000000004,1.366,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-12-21 01:30:00,2.62224,0.76482,2.7315,1.22064,0.35602,1.2715,1.4016,0.4088,1.46,2.67024,0.7788200000000001,2.7815000000000003,1.22064,0.35602,1.2715,1.4496,0.4228,1.51
2020-12-21 02:00:00,2.54832,0.74326,2.6545,1.18512,0.34566,1.2345,1.3632,0.3976,1.42,2.6059200000000002,0.7600600000000001,2.7145,1.18512,0.34566,1.2345,1.4208,0.41440000000000005,1.48
2020-12-21 02:30:00,2.56656,0.74858,2.6734999999999998,1.21296,0.35378000000000004,1.2635,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.63376,0.7681800000000001,2.7435,1.21296,0.35378000000000004,1.2635,1.4208,0.41440000000000005,1.48
2020-12-21 03:00:00,2.52192,0.7355600000000001,2.627,1.1875200000000001,0.34636,1.237,1.3344,0.38920000000000005,1.3900000000000001,2.57952,0.75236,2.6870000000000003,1.1875200000000001,0.34636,1.237,1.392,0.406,1.45
2020-12-21 03:30:00,2.54448,0.74214,2.6505,1.21008,0.35294000000000003,1.2605,1.3344,0.38920000000000005,1.3900000000000001,2.60208,0.7589400000000001,2.7105,1.21008,0.35294000000000003,1.2605,1.392,0.406,1.45
2020-12-21 04:00:00,2.45472,0.71596,2.557,1.23552,0.36036,1.287,1.2192,0.3556,1.27,2.51232,0.7327600000000001,2.617,1.23552,0.36036,1.287,1.2768,0.3724,1.33
2020-12-21 04:30:00,2.46816,0.7198800000000001,2.571,1.22976,0.35868000000000005,1.2810000000000001,1.2384,0.3612,1.29,2.52576,0.7366800000000001,2.6310000000000002,1.22976,0.35868000000000005,1.2810000000000001,1.296,0.378,1.35
2020-12-21 05:00:00,2.4864,0.7252000000000001,2.59,1.2096,0.3528,1.26,1.2768,0.3724,1.33,2.592,0.756,2.7,1.2096,0.3528,1.26,1.3824,0.4032,1.44
2020-12-21 05:30:00,2.6059200000000002,0.7600600000000001,2.7145,1.14672,0.33446000000000004,1.1945000000000001,1.4592,0.42560000000000003,1.52,2.66352,0.7768600000000001,2.7745,1.14672,0.33446000000000004,1.1945000000000001,1.5168,0.4424,1.58
2020-12-21 06:00:00,2.7168,0.7924,2.83,1.2384,0.3612,1.29,1.4784000000000002,0.4312,1.54,2.7936,0.8148000000000001,2.91,1.2384,0.3612,1.29,1.5552000000000001,0.4536,1.62
2020-12-21 06:30:00,3.17904,0.92722,3.3115,1.23024,0.35882000000000003,1.2815,1.9488,0.5684,2.03,3.28464,0.9580200000000001,3.4215,1.23024,0.35882000000000003,1.2815,2.0544000000000002,0.5992000000000001,2.14
2020-12-21 07:00:00,3.51936,1.02648,3.666,1.24416,0.36288000000000004,1.296,2.2752,0.6636000000000001,2.37,3.6441600000000003,1.06288,3.7960000000000003,1.24416,0.36288000000000004,1.296,2.4,0.7000000000000001,2.5
2020-12-21 07:30:00,3.9230400000000003,1.14422,4.0865,1.28304,0.37422000000000005,1.3365,2.64,0.77,2.75,4.06704,1.18622,4.2365,1.28304,0.37422000000000005,1.3365,2.784,0.812,2.9
2020-12-21 08:00:00,4.2456,1.2383,4.4225,1.3176,0.38430000000000003,1.3725,2.928,0.854,3.05,4.4184,1.2887,4.6025,1.3176,0.38430000000000003,1.3725,3.1008,0.9044000000000001,3.23
2020-12-21 08:30:00,4.51008,1.31544,4.698,1.31328,0.38304000000000005,1.3679999999999999,3.1968,0.9324,3.33,4.7020800000000005,1.37144,4.898,1.31328,0.38304000000000005,1.3679999999999999,3.3888,0.9884000000000001,3.5300000000000002
2020-12-21 09:00:00,4.6536,1.3573,4.8475,1.3704,0.3997,1.4275,3.2832,0.9576,3.42,4.8552,1.4161000000000001,5.0575,1.3704,0.3997,1.4275,3.4848,1.0164,3.63
2020-12-21 09:30:00,4.94112,1.44116,5.147,1.33152,0.38836000000000004,1.387,3.6096,1.0528,3.76,5.12352,1.49436,5.337,1.33152,0.38836000000000004,1.387,3.792,1.106,3.95
2020-12-21 10:00:00,4.8432,1.4126,5.045,1.3488,0.3934,1.405,3.4944,1.0192,3.64,5.0352,1.4686,5.245,1.3488,0.3934,1.405,3.6864,1.0752,3.84
2020-12-21 10:30:00,5.00832,1.46076,5.217,0.56352,0.16436,0.587,4.4448,1.2964,4.63,5.18112,1.51116,5.397,0.56352,0.16436,0.587,4.6176,1.3468,4.8100000000000005
2020-12-21 11:00:00,4.9694400000000005,1.44942,5.1765,0.50544,0.14742000000000002,0.5265000000000001,4.464,1.302,4.65,5.14224,1.4998200000000002,5.3565000000000005,0.50544,0.14742000000000002,0.5265000000000001,4.6368,1.3524,4.83
2020-12-21 11:30:00,4.872,1.421,5.075,0.6768000000000001,0.19740000000000002,0.705,4.1952,1.2236,4.37,5.0448,1.4714,5.255,0.6768000000000001,0.19740000000000002,0.705,4.368,1.274,4.55
2020-12-21 12:00:00,4.71024,1.37382,4.9065,1.34064,0.39102000000000003,1.3965,3.3696,0.9828,3.51,4.90224,1.42982,5.1065,1.34064,0.39102000000000003,1.3965,3.5616,1.0388,3.71
2020-12-21 12:30:00,4.75488,1.38684,4.953,1.35648,0.39564000000000005,1.413,3.3984,0.9912000000000001,3.54,4.94688,1.44284,5.153,1.35648,0.39564000000000005,1.413,3.5904,1.0472,3.74
2020-12-21 13:00:00,4.62432,1.34876,4.817,1.45632,0.42476,1.517,3.168,0.924,3.3,4.82592,1.4075600000000001,5.027,1.45632,0.42476,1.517,3.3696,0.9828,3.51
2020-12-21 13:30:00,4.60944,1.34442,4.8015,1.39344,0.40642000000000006,1.4515,3.216,0.9380000000000001,3.35,4.80144,1.40042,5.0015,1.39344,0.40642000000000006,1.4515,3.408,0.994,3.55
2020-12-21 14:00:00,4.4879999999999995,1.309,4.675,1.3776,0.40180000000000005,1.435,3.1104,0.9072,3.24,4.68,1.365,4.875,1.3776,0.40180000000000005,1.435,3.3024,0.9632000000000001,3.44
2020-12-21 14:30:00,4.43952,1.29486,4.6245,1.4251200000000002,0.41566000000000003,1.4845000000000002,3.0144,0.8792000000000001,3.14,4.64112,1.35366,4.8345,1.4251200000000002,0.41566000000000003,1.4845000000000002,3.216,0.9380000000000001,3.35
2020-12-21 15:00:00,4.3536,1.2698,4.535,1.4256,0.4158,1.4849999999999999,2.928,0.854,3.05,4.5456,1.3258,4.735,1.4256,0.4158,1.4849999999999999,3.12,0.91,3.25
2020-12-21 15:30:00,4.3272,1.2621,4.5075,1.4856,0.4333,1.5474999999999999,2.8416,0.8288000000000001,2.96,4.5288,1.3209,4.7175,1.4856,0.4333,1.5474999999999999,3.0432,0.8876000000000001,3.17
2020-12-21 16:00:00,4.40112,1.28366,4.5845,1.49232,0.43526000000000004,1.5545,2.9088000000000003,0.8484,3.03,4.60272,1.34246,4.7945,1.49232,0.43526000000000004,1.5545,3.1104,0.9072,3.24
2020-12-21 16:30:00,4.56096,1.3302800000000001,4.751,1.52736,0.44548000000000004,1.591,3.0336,0.8848,3.16,4.77216,1.39188,4.971,1.52736,0.44548000000000004,1.591,3.2448,0.9464,3.38
2020-12-21 17:00:00,4.82304,1.40672,5.024,1.24224,0.36232000000000003,1.294,3.5808,1.0444,3.73,5.02464,1.4655200000000002,5.234,1.24224,0.36232000000000003,1.294,3.7824,1.1032,3.94
2020-12-21 17:30:00,4.76208,1.38894,4.9605,0.7780800000000001,0.22694000000000003,0.8105,3.984,1.162,4.15,4.95408,1.4449400000000001,5.1605,0.7780800000000001,0.22694000000000003,0.8105,4.176,1.218,4.35
2020-12-21 18:00:00,4.81536,1.40448,5.016,0.7833600000000001,0.22848000000000002,0.8160000000000001,4.032,1.176,4.2,4.98816,1.4548800000000002,5.196,0.7833600000000001,0.22848000000000002,0.8160000000000001,4.2048,1.2264,4.38
2020-12-21 18:30:00,4.73712,1.38166,4.9345,0.9931200000000001,0.28966000000000003,1.0345,3.7439999999999998,1.092,3.9,4.91952,1.43486,5.1245,0.9931200000000001,0.28966000000000003,1.0345,3.9264,1.1452,4.09
2020-12-21 19:00:00,4.49184,1.31012,4.679,1.51584,0.44212,1.579,2.976,0.868,3.1,4.67424,1.36332,4.869,1.51584,0.44212,1.579,3.1584,0.9212,3.29
2020-12-21 19:30:00,4.37424,1.27582,4.5565,1.18704,0.34622,1.2365,3.1872,0.9296000000000001,3.32,4.52784,1.32062,4.7165,1.18704,0.34622,1.2365,3.3407999999999998,0.9744,3.48
2020-12-21 20:00:00,4.30464,1.25552,4.484,0.7334400000000001,0.21392000000000003,0.764,3.5712,1.0416,3.7199999999999998,4.37184,1.27512,4.554,0.7334400000000001,0.21392000000000003,0.764,3.6384,1.0612,3.79
2020-12-21 20:30:00,4.08288,1.1908400000000001,4.253,0.61728,0.18004,0.643,3.4656000000000002,1.0108,3.61,4.15008,1.21044,4.323,0.61728,0.18004,0.643,3.5328,1.0304,3.68
2020-12-21 21:00:00,3.8040000000000003,1.1095,3.9625,1.0488,0.3059,1.0925,2.7552,0.8036000000000001,2.87,3.9384,1.1487,4.1025,1.0488,0.3059,1.0925,2.8896,0.8428,3.01
2020-12-21 21:30:00,3.51648,1.02564,3.6630000000000003,1.36608,0.39844,1.423,2.1504,0.6272,2.24,3.73728,1.0900400000000001,3.893,1.36608,0.39844,1.423,2.3712,0.6916,2.47
2020-12-21 22:00:00,3.37296,0.9837800000000001,3.5135,1.23216,0.35938000000000003,1.2835,2.1408,0.6244000000000001,2.23,3.56496,1.03978,3.7135,1.23216,0.35938000000000003,1.2835,2.3328,0.6804,2.43
2020-12-21 22:30:00,3.14112,0.9161600000000001,3.2720000000000002,1.24992,0.36456000000000005,1.302,1.8912,0.5516,1.97,3.25632,0.94976,3.392,1.24992,0.36456000000000005,1.302,2.0064,0.5852,2.09
2020-12-21 23:00:00,2.94576,0.85918,3.0685000000000002,1.26576,0.36918,1.3185,1.6800000000000002,0.49,1.75,3.03216,0.88438,3.1585,1.26576,0.36918,1.3185,1.7664,0.5152,1.8399999999999999
2020-12-21 23:30:00,2.7427200000000003,0.7999600000000001,2.857,1.21632,0.35476,1.267,1.5264,0.44520000000000004,1.5899999999999999,2.82912,0.8251600000000001,2.947,1.21632,0.35476,1.267,1.6128,0.47040000000000004,1.6800000000000002
2020-12-22 00:00:00,2.57904,0.7522200000000001,2.6865,1.18704,0.34622,1.2365,1.392,0.406,1.45,2.65584,0.7746200000000001,2.7665,1.18704,0.34622,1.2365,1.4688,0.4284,1.53
2020-12-22 00:30:00,2.55024,0.74382,2.6565000000000003,1.19664,0.34902000000000005,1.2465,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.61744,0.7634200000000001,2.7265,1.19664,0.34902000000000005,1.2465,1.4208,0.41440000000000005,1.48
2020-12-22 01:00:00,2.57232,0.75026,2.6795,1.23792,0.36106000000000005,1.2895,1.3344,0.38920000000000005,1.3900000000000001,2.63952,0.7698600000000001,2.7495000000000003,1.23792,0.36106000000000005,1.2895,1.4016,0.4088,1.46
2020-12-22 01:30:00,2.51424,0.7333200000000001,2.6189999999999998,1.08384,0.31612,1.129,1.4304000000000001,0.4172,1.49,2.59104,0.7557200000000001,2.699,1.08384,0.31612,1.129,1.5072,0.43960000000000005,1.57
2020-12-22 02:00:00,2.5152,0.7336,2.62,0.9888,0.2884,1.03,1.5264,0.44520000000000004,1.5899999999999999,2.5824,0.7532,2.69,0.9888,0.2884,1.03,1.5936,0.46480000000000005,1.6600000000000001
2020-12-22 02:30:00,2.48736,0.72548,2.591,1.01856,0.29708,1.061,1.4688,0.4284,1.53,2.55456,0.7450800000000001,2.661,1.01856,0.29708,1.061,1.536,0.448,1.6
2020-12-22 03:00:00,2.4672,0.7196,2.5700000000000003,1.0176,0.2968,1.06,1.4496,0.4228,1.51,2.5343999999999998,0.7392000000000001,2.64,1.0176,0.2968,1.06,1.5168,0.4424,1.58
2020-12-22 03:30:00,2.48304,0.7242200000000001,2.5865,1.02384,0.29862000000000005,1.0665,1.4592,0.42560000000000003,1.52,2.54064,0.74102,2.6465,1.02384,0.29862000000000005,1.0665,1.5168,0.4424,1.58
2020-12-22 04:00:00,2.4504,0.7147,2.5525,1.164,0.3395,1.2125,1.2864,0.37520000000000003,1.34,2.4888,0.7259,2.5925000000000002,1.164,0.3395,1.2125,1.3248,0.3864,1.38
2020-12-22 04:30:00,2.4460800000000003,0.7134400000000001,2.548,1.13088,0.32984,1.178,1.3152,0.3836,1.37,2.49408,0.7274400000000001,2.598,1.13088,0.32984,1.178,1.3632,0.3976,1.42
2020-12-22 05:00:00,2.4638400000000003,0.71862,2.5665,1.02384,0.29862000000000005,1.0665,1.44,0.42,1.5,2.5118400000000003,0.73262,2.6165000000000003,1.02384,0.29862000000000005,1.0665,1.488,0.434,1.55
2020-12-22 05:30:00,2.54976,0.74368,2.656,0.9945600000000001,0.29008,1.036,1.5552000000000001,0.4536,1.62,2.60736,0.76048,2.716,0.9945600000000001,0.29008,1.036,1.6128,0.47040000000000004,1.6800000000000002
2020-12-22 06:00:00,2.67312,0.77966,2.7845,1.03152,0.30086,1.0745,1.6416,0.4788,1.71,2.74032,0.7992600000000001,2.8545,1.03152,0.30086,1.0745,1.7088,0.4984,1.78
2020-12-22 06:30:00,3.08928,0.9010400000000001,3.218,0.9484800000000001,0.27664,0.988,2.1408,0.6244000000000001,2.23,3.20448,0.93464,3.338,0.9484800000000001,0.27664,0.988,2.2560000000000002,0.658,2.35
2020-12-22 07:00:00,3.4363200000000003,1.00226,3.5795,0.95952,0.27986,0.9995,2.4768,0.7224,2.58,3.56112,1.03866,3.7095000000000002,0.95952,0.27986,0.9995,2.6016,0.7588,2.71
2020-12-22 07:30:00,3.76752,1.09886,3.9245,0.9739200000000001,0.28406000000000003,1.0145,2.7936,0.8148000000000001,2.91,3.90192,1.13806,4.0645,0.9739200000000001,0.28406000000000003,1.0145,2.928,0.854,3.05
2020-12-22 08:00:00,4.1784,1.2187000000000001,4.3525,0.9816,0.2863,1.0225,3.1968,0.9324,3.33,4.332,1.2635,4.5125,0.9816,0.2863,1.0225,3.3504,0.9772000000000001,3.49
2020-12-22 08:30:00,4.33632,1.2647599999999999,4.517,1.26432,0.36876000000000003,1.317,3.072,0.896,3.2,4.49952,1.31236,4.687,1.26432,0.36876000000000003,1.317,3.2352,0.9436,3.37
2020-12-22 09:00:00,4.61856,1.34708,4.811,1.06656,0.31108,1.111,3.552,1.036,3.7,4.79136,1.39748,4.991,1.06656,0.31108,1.111,3.7248,1.0864,3.88
2020-12-22 09:30:00,4.60368,1.34274,4.7955,0.9844800000000001,0.28714,1.0255,3.6192,1.0556,3.77,4.77648,1.39314,4.9755,0.9844800000000001,0.28714,1.0255,3.792,1.106,3.95
2020-12-22 10:00:00,4.62624,1.34932,4.819,0.9782400000000001,0.28532,1.019,3.648,1.064,3.8,4.79904,1.39972,4.999,0.9782400000000001,0.28532,1.019,3.8208,1.1144,3.98
2020-12-22 10:30:00,4.6128,1.3454000000000002,4.805,1.0704,0.31220000000000003,1.115,3.5423999999999998,1.0332,3.69,4.7856000000000005,1.3958,4.985,1.0704,0.31220000000000003,1.115,3.7152000000000003,1.0836000000000001,3.87
2020-12-22 11:00:00,4.57392,1.33406,4.7645,1.15632,0.33726,1.2045,3.4176,0.9968,3.56,4.74672,1.38446,4.9445,1.15632,0.33726,1.2045,3.5904,1.0472,3.74
2020-12-22 11:30:00,4.5072,1.3146,4.695,1.0224,0.2982,1.065,3.4848,1.0164,3.63,4.68,1.365,4.875,1.0224,0.2982,1.065,3.6576,1.0668,3.81
2020-12-22 12:00:00,4.57392,1.33406,4.7645,0.9931200000000001,0.28966000000000003,1.0345,3.5808,1.0444,3.73,4.74672,1.38446,4.9445,0.9931200000000001,0.28966000000000003,1.0345,3.7536,1.0948,3.91
2020-12-22 12:30:00,4.55856,1.32958,4.7485,1.06416,0.31038000000000004,1.1085,3.4944,1.0192,3.64,4.74096,1.38278,4.9385,1.06416,0.31038000000000004,1.1085,3.6768,1.0724,3.83
2020-12-22 13:00:00,4.52256,1.31908,4.711,1.08576,0.31668,1.131,3.4368,1.0024,3.58,4.70496,1.37228,4.901,1.08576,0.31668,1.131,3.6192,1.0556,3.77
2020-12-22 13:30:00,4.47408,1.30494,4.6605,1.07568,0.31374,1.1205,3.3984,0.9912000000000001,3.54,4.64688,1.35534,4.8405000000000005,1.07568,0.31374,1.1205,3.5712,1.0416,3.7199999999999998
2020-12-22 14:00:00,4.50432,1.31376,4.692,0.9811200000000001,0.28616,1.022,3.5232,1.0276,3.67,4.68672,1.36696,4.882,0.9811200000000001,0.28616,1.022,3.7056,1.0808,3.86
2020-12-22 14:30:00,4.37232,1.27526,4.5545,0.9739200000000001,0.28406000000000003,1.0145,3.3984,0.9912000000000001,3.54,4.55472,1.32846,4.7445,0.9739200000000001,0.28406000000000003,1.0145,3.5808,1.0444,3.73
2020-12-22 15:00:00,4.3272,1.2621,4.5075,0.9768,0.2849,1.0175,3.3504,0.9772000000000001,3.49,4.4904,1.3097,4.6775,0.9768,0.2849,1.0175,3.5136000000000003,1.0248,3.66
2020-12-22 15:30:00,4.37328,1.27554,4.5555,0.9940800000000001,0.28994000000000003,1.0355,3.3792,0.9856,3.52,4.48848,1.30914,4.6754999999999995,0.9940800000000001,0.28994000000000003,1.0355,3.4944,1.0192,3.64
2020-12-22 16:00:00,4.45392,1.29906,4.6395,1.06512,0.31066000000000005,1.1095,3.3888,0.9884000000000001,3.5300000000000002,4.57872,1.33546,4.7695,1.06512,0.31066000000000005,1.1095,3.5136000000000003,1.0248,3.66
2020-12-22 16:30:00,4.6790400000000005,1.3647200000000002,4.874,1.03104,0.30072000000000004,1.074,3.648,1.064,3.8,4.79424,1.39832,4.994,1.03104,0.30072000000000004,1.074,3.7632,1.0976,3.92
2020-12-22 17:00:00,4.86672,1.41946,5.0695,0.97872,0.28546000000000005,1.0195,3.888,1.134,4.05,4.97232,1.45026,5.1795,0.97872,0.28546000000000005,1.0195,3.9936,1.1648,4.16
2020-12-22 17:30:00,4.8456,1.4133,5.0475,0.9864,0.2877,1.0275,3.8592,1.1256,4.02,4.98,1.4525000000000001,5.1875,0.9864,0.2877,1.0275,3.9936,1.1648,4.16
2020-12-22 18:00:00,4.8408,1.4119000000000002,5.0425,1.0584,0.30870000000000003,1.1025,3.7824,1.1032,3.94,4.9752,1.4511,5.1825,1.0584,0.30870000000000003,1.1025,3.9168000000000003,1.1424,4.08
2020-12-22 18:30:00,4.788,1.3965,4.9875,1.1304,0.3297,1.1775,3.6576,1.0668,3.81,4.9224,1.4357,5.1275,1.1304,0.3297,1.1775,3.792,1.106,3.95
2020-12-22 19:00:00,4.5830400000000004,1.3367200000000001,4.774,1.11744,0.32592000000000004,1.164,3.4656000000000002,1.0108,3.61,4.76544,1.38992,4.964,1.11744,0.32592000000000004,1.164,3.648,1.064,3.8
2020-12-22 19:30:00,4.41312,1.28716,4.5969999999999995,1.12032,0.32676000000000005,1.167,3.2928,0.9604,3.43,4.58592,1.33756,4.777,1.12032,0.32676000000000005,1.167,3.4656000000000002,1.0108,3.61
2020-12-22 20:00:00,4.24896,1.23928,4.426,1.09056,0.31808000000000003,1.1360000000000001,3.1584,0.9212,3.29,4.39296,1.28128,4.5760000000000005,1.09056,0.31808000000000003,1.1360000000000001,3.3024,0.9632000000000001,3.44
2020-12-22 20:30:00,4.09776,1.1951800000000001,4.2685,1.05456,0.30758,1.0985,3.0432,0.8876000000000001,3.17,4.23216,1.23438,4.4085,1.05456,0.30758,1.0985,3.1776,0.9268000000000001,3.31
2020-12-22 21:00:00,3.86496,1.12728,4.026,0.9657600000000001,0.28168000000000004,1.006,2.8992,0.8456,3.02,3.98016,1.1608800000000001,4.146,0.9657600000000001,0.28168000000000004,1.006,3.0144,0.8792000000000001,3.14
2020-12-22 21:30:00,3.65136,1.06498,3.8035,1.13616,0.33138,1.1835,2.5152,0.7336,2.62,3.76656,1.0985800000000001,3.9235,1.13616,0.33138,1.1835,2.6304,0.7672,2.74
2020-12-22 22:00:00,3.45168,1.00674,3.5955,1.04208,0.30394000000000004,1.0855,2.4096,0.7028,2.51,3.55728,1.03754,3.7055,1.04208,0.30394000000000004,1.0855,2.5152,0.7336,2.62
2020-12-22 22:30:00,3.26688,0.9528400000000001,3.403,1.00128,0.29204,1.043,2.2656,0.6608,2.36,3.37248,0.9836400000000001,3.513,1.00128,0.29204,1.043,2.3712,0.6916,2.47
2020-12-22 23:00:00,3.0384,0.8862,3.165,0.9936,0.2898,1.035,2.0448,0.5964,2.13,3.1344,0.9142,3.265,0.9936,0.2898,1.035,2.1408,0.6244000000000001,2.23
2020-12-22 23:30:00,2.79264,0.81452,2.909,1.01664,0.29652,1.059,1.776,0.518,1.85,2.86944,0.8369200000000001,2.989,1.01664,0.29652,1.059,1.8528,0.5404,1.9300000000000002
2020-12-23 00:00:00,2.66256,0.77658,2.7735000000000003,1.19376,0.34818000000000005,1.2435,1.4688,0.4284,1.53,2.72976,0.7961800000000001,2.8435,1.19376,0.34818000000000005,1.2435,1.536,0.448,1.6
2020-12-23 00:30:00,2.6136,0.7623000000000001,2.7225,1.1256,0.32830000000000004,1.1725,1.488,0.434,1.55,2.6712,0.7791,2.7825,1.1256,0.32830000000000004,1.1725,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-12-23 01:00:00,2.616,0.763,2.725,1.0992,0.3206,1.145,1.5168,0.4424,1.58,2.6832000000000003,0.7826000000000001,2.795,1.0992,0.3206,1.145,1.584,0.462,1.65
2020-12-23 01:30:00,2.58864,0.75502,2.6965,1.1102400000000001,0.32382000000000005,1.1565,1.4784000000000002,0.4312,1.54,2.65584,0.7746200000000001,2.7665,1.1102400000000001,0.32382000000000005,1.1565,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-12-23 02:00:00,2.52528,0.7365400000000001,2.6305,1.11408,0.32494,1.1605,1.4112,0.4116,1.47,2.59248,0.75614,2.7005,1.11408,0.32494,1.1605,1.4784000000000002,0.4312,1.54
2020-12-23 02:30:00,2.49168,0.72674,2.5955,1.13808,0.33194,1.1855,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.54928,0.7435400000000001,2.6555,1.13808,0.33194,1.1855,1.4112,0.4116,1.47
2020-12-23 03:00:00,2.45952,0.7173600000000001,2.5620000000000003,1.11552,0.32536000000000004,1.162,1.344,0.392,1.4,2.5171200000000002,0.73416,2.622,1.11552,0.32536000000000004,1.162,1.4016,0.4088,1.46
2020-12-23 03:30:00,2.46,0.7175,2.5625,1.0392,0.30310000000000004,1.0825,1.4208,0.41440000000000005,1.48,2.5272,0.7371000000000001,2.6325000000000003,1.0392,0.30310000000000004,1.0825,1.488,0.434,1.55
2020-12-23 04:00:00,2.44848,0.7141400000000001,2.5505,1.12368,0.32774000000000003,1.1705,1.3248,0.3864,1.38,2.49648,0.72814,2.6005000000000003,1.12368,0.32774000000000003,1.1705,1.3728,0.40040000000000003,1.43
2020-12-23 04:30:00,2.45136,0.7149800000000001,2.5535,1.17456,0.34258000000000005,1.2235,1.2768,0.3724,1.33,2.50896,0.7317800000000001,2.6135,1.17456,0.34258000000000005,1.2235,1.3344,0.38920000000000005,1.3900000000000001
2020-12-23 05:00:00,2.4792,0.7231000000000001,2.5825,1.1736,0.3423,1.2225,1.3056,0.3808,1.3599999999999999,2.5368,0.7399,2.6425,1.1736,0.3423,1.2225,1.3632,0.3976,1.42
2020-12-23 05:30:00,2.5358400000000003,0.73962,2.6415,1.14384,0.33362,1.1915,1.392,0.406,1.45,2.63184,0.7676200000000001,2.7415000000000003,1.14384,0.33362,1.1915,1.488,0.434,1.55
2020-12-23 06:00:00,2.6894400000000003,0.7844200000000001,2.8015,1.14384,0.33362,1.1915,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.75664,0.8040200000000001,2.8715,1.14384,0.33362,1.1915,1.6128,0.47040000000000004,1.6800000000000002
2020-12-23 06:30:00,3.07536,0.8969800000000001,3.2035,1.17456,0.34258000000000005,1.2235,1.9008,0.5544,1.98,3.18096,0.92778,3.3135,1.17456,0.34258000000000005,1.2235,2.0064,0.5852,2.09
2020-12-23 07:00:00,3.3945600000000002,0.9900800000000001,3.536,1.21536,0.35448,1.266,2.1792,0.6356,2.27,3.51936,1.02648,3.666,1.21536,0.35448,1.266,2.304,0.672,2.4
2020-12-23 07:30:00,3.6619200000000003,1.06806,3.8145,1.18512,0.34566,1.2345,2.4768,0.7224,2.58,3.80592,1.11006,3.9645,1.18512,0.34566,1.2345,2.6208,0.7644000000000001,2.73
2020-12-23 08:00:00,3.97248,1.1586400000000001,4.138,1.16928,0.34104,1.218,2.8032,0.8176,2.92,4.12608,1.20344,4.298,1.16928,0.34104,1.218,2.9568000000000003,0.8624,3.08
2020-12-23 08:30:00,4.2096,1.2278,4.385,1.1664,0.3402,1.215,3.0432,0.8876000000000001,3.17,4.3824,1.2782,4.565,1.1664,0.3402,1.215,3.216,0.9380000000000001,3.35
2020-12-23 09:00:00,4.4616,1.3013,4.6475,1.1976,0.3493,1.2475,3.2640000000000002,0.9520000000000001,3.4,4.644,1.3545,4.8375,1.1976,0.3493,1.2475,3.4464,1.0052,3.59
2020-12-23 09:30:00,4.55712,1.32916,4.747,1.25472,0.36596,1.307,3.3024,0.9632000000000001,3.44,4.73952,1.38236,4.937,1.25472,0.36596,1.307,3.4848,1.0164,3.63
2020-12-23 10:00:00,4.57968,1.33574,4.7705,1.21008,0.35294000000000003,1.2605,3.3696,0.9828,3.51,4.77168,1.39174,4.9705,1.21008,0.35294000000000003,1.2605,3.5616,1.0388,3.71
2020-12-23 10:30:00,4.62384,1.34862,4.8165,1.14864,0.33502000000000004,1.1965,3.4752,1.0136,3.62,4.81584,1.40462,5.0165,1.14864,0.33502000000000004,1.1965,3.6672000000000002,1.0696,3.8200000000000003
2020-12-23 11:00:00,4.6665600000000005,1.36108,4.861,1.17216,0.34188,1.221,3.4944,1.0192,3.64,4.84896,1.41428,5.051,1.17216,0.34188,1.221,3.6768,1.0724,3.83
2020-12-23 11:30:00,4.69104,1.36822,4.8865,1.25424,0.36582000000000003,1.3065,3.4368,1.0024,3.58,4.87344,1.42142,5.0765,1.25424,0.36582000000000003,1.3065,3.6192,1.0556,3.77
2020-12-23 12:00:00,4.752,1.3860000000000001,4.95,1.1616,0.3388,1.21,3.5904,1.0472,3.74,4.9248,1.4364,5.13,1.1616,0.3388,1.21,3.7632,1.0976,3.92
2020-12-23 12:30:00,4.75152,1.38586,4.9495000000000005,1.22832,0.35826,1.2795,3.5232,1.0276,3.67,4.9339200000000005,1.43906,5.1395,1.22832,0.35826,1.2795,3.7056,1.0808,3.86
2020-12-23 13:00:00,4.67616,1.36388,4.871,1.47936,0.43148000000000003,1.541,3.1968,0.9324,3.33,4.8201600000000004,1.40588,5.021,1.47936,0.43148000000000003,1.541,3.3407999999999998,0.9744,3.48
2020-12-23 13:30:00,4.6363199999999996,1.35226,4.8295,1.2763200000000001,0.37226000000000004,1.3295,3.36,0.98,3.5,4.73232,1.38026,4.9295,1.2763200000000001,0.37226000000000004,1.3295,3.456,1.008,3.6
2020-12-23 14:00:00,4.54464,1.32552,4.734,1.21344,0.35392,1.264,3.3312,0.9716,3.47,4.64064,1.35352,4.834,1.21344,0.35392,1.264,3.4272,0.9996,3.5700000000000003
2020-12-23 14:30:00,4.37856,1.27708,4.561,1.39296,0.40628000000000003,1.451,2.9856,0.8708,3.11,4.50336,1.31348,4.691,1.39296,0.40628000000000003,1.451,3.1104,0.9072,3.24
2020-12-23 15:00:00,4.3776,1.2768,4.5600000000000005,1.4592,0.42560000000000003,1.52,2.9184,0.8512000000000001,3.04,4.5216,1.3188,4.71,1.4592,0.42560000000000003,1.52,3.0624,0.8932,3.19
2020-12-23 15:30:00,4.44768,1.29724,4.633,1.40448,0.40964000000000006,1.463,3.0432,0.8876000000000001,3.17,4.5724800000000005,1.33364,4.763,1.40448,0.40964000000000006,1.463,3.168,0.924,3.3
2020-12-23 16:00:00,4.53408,1.32244,4.723,1.35648,0.39564000000000005,1.413,3.1776,0.9268000000000001,3.31,4.65888,1.35884,4.853,1.35648,0.39564000000000005,1.413,3.3024,0.9632000000000001,3.44
2020-12-23 16:30:00,4.72464,1.37802,4.9215,1.5086400000000002,0.44002,1.5715,3.216,0.9380000000000001,3.35,4.84944,1.41442,5.0515,1.5086400000000002,0.44002,1.5715,3.3407999999999998,0.9744,3.48
2020-12-23 17:00:00,4.7500800000000005,1.38544,4.948,1.51488,0.44184,1.5779999999999998,3.2352,0.9436,3.37,4.87488,1.42184,5.078,1.51488,0.44184,1.5779999999999998,3.36,0.98,3.5
2020-12-23 17:30:00,4.82064,1.40602,5.0215,1.5854400000000002,0.46242000000000005,1.6515,3.2352,0.9436,3.37,4.97424,1.45082,5.1815,1.5854400000000002,0.46242000000000005,1.6515,3.3888,0.9884000000000001,3.5300000000000002
2020-12-23 18:00:00,4.76496,1.38978,4.9635,1.55856,0.45458000000000004,1.6235,3.2064,0.9352,3.34,4.91856,1.43458,5.1235,1.55856,0.45458000000000004,1.6235,3.36,0.98,3.5
2020-12-23 18:30:00,4.68816,1.36738,4.8835,1.57776,0.46018000000000003,1.6435,3.1104,0.9072,3.24,4.87056,1.42058,5.0735,1.57776,0.46018000000000003,1.6435,3.2928,0.9604,3.43
