Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-23 19:00:00,4.47888,1.30634,4.6655,1.5796800000000002,0.46074000000000004,1.6455000000000002,2.8992,0.8456,3.02,4.67088,1.36234,4.8655,1.5796800000000002,0.46074000000000004,1.6455000000000002,3.0912,0.9016000000000001,3.22
2020-12-23 19:30:00,4.37472,1.27596,4.557,1.5619200000000002,0.45556,1.627,2.8128,0.8204,2.93,4.5475200000000005,1.32636,4.737,1.5619200000000002,0.45556,1.627,2.9856,0.8708,3.11
2020-12-23 20:00:00,4.19088,1.22234,4.3655,1.58928,0.46354000000000006,1.6555,2.6016,0.7588,2.71,4.35408,1.26994,4.5355,1.58928,0.46354000000000006,1.6555,2.7648,0.8064,2.88
2020-12-23 20:30:00,3.9696,1.1578,4.135,1.56,0.455,1.625,2.4096,0.7028,2.51,4.1232,1.2026,4.295,1.56,0.455,1.625,2.5632,0.7476,2.67
2020-12-23 21:00:00,3.78528,1.10404,3.943,1.5676800000000002,0.45724000000000004,1.633,2.2176,0.6468,2.31,3.9292800000000003,1.14604,4.093,1.5676800000000002,0.45724000000000004,1.633,2.3616,0.6888000000000001,2.46
2020-12-23 21:30:00,3.58656,1.04608,3.7359999999999998,1.5321600000000002,0.44688000000000005,1.596,2.0544000000000002,0.5992000000000001,2.14,3.72096,1.08528,3.876,1.5321600000000002,0.44688000000000005,1.596,2.1888,0.6384000000000001,2.2800000000000002
2020-12-23 22:00:00,3.42672,0.9994600000000001,3.5695,1.5739200000000002,0.45906,1.6395,1.8528,0.5404,1.9300000000000002,3.54192,1.03306,3.6895,1.5739200000000002,0.45906,1.6395,1.968,0.5740000000000001,2.05
2020-12-23 22:30:00,3.18768,0.9297400000000001,3.3205,1.53648,0.44814000000000004,1.6005,1.6512,0.48160000000000003,1.72,3.29328,0.9605400000000001,3.4305,1.53648,0.44814000000000004,1.6005,1.7568000000000001,0.5124000000000001,1.83
2020-12-23 23:00:00,3.0576,0.8918,3.185,1.4928,0.4354,1.5550000000000002,1.5648,0.45640000000000003,1.63,3.1536,0.9198000000000001,3.285,1.4928,0.4354,1.5550000000000002,1.6608,0.4844,1.73
2020-12-23 23:30:00,2.83728,0.82754,2.9555,1.50288,0.43834000000000006,1.5655000000000001,1.3344,0.38920000000000005,1.3900000000000001,2.9140800000000002,0.84994,3.0355,1.50288,0.43834000000000006,1.5655000000000001,1.4112,0.4116,1.47
2020-12-24 00:00:00,2.75472,0.8034600000000001,2.8695,1.50672,0.43946,1.5695000000000001,1.248,0.364,1.3,2.82192,0.82306,2.9395,1.50672,0.43946,1.5695000000000001,1.3152,0.3836,1.37
2020-12-24 00:30:00,2.68272,0.78246,2.7945,1.44432,0.42126,1.5045000000000002,1.2384,0.3612,1.29,2.74032,0.7992600000000001,2.8545,1.44432,0.42126,1.5045000000000002,1.296,0.378,1.35
2020-12-24 01:00:00,2.67216,0.7793800000000001,2.7835,1.46256,0.42658,1.5235,1.2096,0.3528,1.26,2.72976,0.7961800000000001,2.8435,1.46256,0.42658,1.5235,1.2671999999999999,0.36960000000000004,1.32
2020-12-24 01:30:00,2.6256,0.7658,2.735,1.5216,0.44380000000000003,1.585,1.104,0.322,1.15,2.664,0.777,2.775,1.5216,0.44380000000000003,1.585,1.1424,0.3332,1.19
2020-12-24 02:00:00,2.556,0.7455,2.6625,1.5096,0.4403,1.5725,1.0464,0.3052,1.09,2.604,0.7595000000000001,2.7125,1.5096,0.4403,1.5725,1.0944,0.31920000000000004,1.1400000000000001
2020-12-24 02:30:00,2.54496,0.74228,2.651,1.51776,0.44268,1.581,1.0272000000000001,0.29960000000000003,1.07,2.57376,0.75068,2.681,1.51776,0.44268,1.581,1.056,0.308,1.1
2020-12-24 03:00:00,2.50848,0.7316400000000001,2.613,1.51008,0.44044000000000005,1.573,0.9984000000000001,0.2912,1.04,2.52768,0.73724,2.633,1.51008,0.44044000000000005,1.573,1.0176,0.2968,1.06
2020-12-24 03:30:00,2.52384,0.7361200000000001,2.629,0.9206400000000001,0.26852000000000004,0.9590000000000001,1.6032000000000002,0.4676,1.67,2.58144,0.75292,2.689,0.9206400000000001,0.26852000000000004,0.9590000000000001,1.6608,0.4844,1.73
2020-12-24 04:00:00,2.46576,0.71918,2.5685000000000002,0.64176,0.18718,0.6685,1.824,0.532,1.9,2.53296,0.7387800000000001,2.6385,0.64176,0.18718,0.6685,1.8912,0.5516,1.97
2020-12-24 04:30:00,2.50608,0.73094,2.6105,0.7300800000000001,0.21294000000000002,0.7605000000000001,1.776,0.518,1.85,2.57328,0.7505400000000001,2.6805,0.7300800000000001,0.21294000000000002,0.7605000000000001,1.8432,0.5376000000000001,1.92
2020-12-24 05:00:00,2.51376,0.73318,2.6185,1.38096,0.40278,1.4385,1.1328,0.3304,1.18,2.55216,0.74438,2.6585,1.38096,0.40278,1.4385,1.1712,0.3416,1.22
2020-12-24 05:30:00,2.58144,0.75292,2.689,1.29504,0.37772000000000006,1.349,1.2864,0.37520000000000003,1.34,2.6486400000000003,0.7725200000000001,2.759,1.29504,0.37772000000000006,1.349,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-12-24 06:00:00,2.6328,0.7679,2.7425,1.2984,0.37870000000000004,1.3525,1.3344,0.38920000000000005,1.3900000000000001,2.7096,0.7903,2.8225,1.2984,0.37870000000000004,1.3525,1.4112,0.4116,1.47
2020-12-24 06:30:00,3.08736,0.9004800000000001,3.216,1.20576,0.35168000000000005,1.256,1.8816000000000002,0.5488000000000001,1.96,3.1929600000000002,0.9312800000000001,3.326,1.20576,0.35168000000000005,1.256,1.9872,0.5796,2.07
2020-12-24 07:00:00,3.34176,0.9746800000000001,3.481,1.19136,0.34748,1.241,2.1504,0.6272,2.24,3.46656,1.01108,3.6109999999999998,1.19136,0.34748,1.241,2.2752,0.6636000000000001,2.37
2020-12-24 07:30:00,3.62304,1.05672,3.774,1.24224,0.36232000000000003,1.294,2.3808,0.6944,2.48,3.74784,1.09312,3.904,1.24224,0.36232000000000003,1.294,2.5056000000000003,0.7308,2.61
2020-12-24 08:00:00,3.91776,1.14268,4.081,0.8457600000000001,0.24668,0.881,3.072,0.896,3.2,4.06176,1.18468,4.231,0.8457600000000001,0.24668,0.881,3.216,0.9380000000000001,3.35
2020-12-24 08:30:00,4.16496,1.21478,4.3385,1.34256,0.39158000000000004,1.3985,2.8224,0.8232,2.94,4.33776,1.26518,4.5185,1.34256,0.39158000000000004,1.3985,2.9952,0.8736,3.12
2020-12-24 09:00:00,4.34976,1.26868,4.531,1.24896,0.36428000000000005,1.301,3.1008,0.9044000000000001,3.23,4.52256,1.31908,4.711,1.24896,0.36428000000000005,1.301,3.2736,0.9548000000000001,3.41
2020-12-24 09:30:00,4.44768,1.29724,4.633,1.18368,0.34524000000000005,1.233,3.2640000000000002,0.9520000000000001,3.4,4.62048,1.34764,4.813,1.18368,0.34524000000000005,1.233,3.4368,1.0024,3.58
2020-12-24 10:00:00,4.48848,1.30914,4.6754999999999995,1.28208,0.37394000000000005,1.3355000000000001,3.2064,0.9352,3.34,4.66128,1.35954,4.8555,1.28208,0.37394000000000005,1.3355000000000001,3.3792,0.9856,3.52
2020-12-24 10:30:00,4.416,1.288,4.6,1.3344,0.38920000000000005,1.3900000000000001,3.0816,0.8988,3.21,4.5984,1.3412,4.79,1.3344,0.38920000000000005,1.3900000000000001,3.2640000000000002,0.9520000000000001,3.4
2020-12-24 11:00:00,4.34496,1.26728,4.526,1.33056,0.38808000000000004,1.3860000000000001,3.0144,0.8792000000000001,3.14,4.51776,1.31768,4.7059999999999995,1.33056,0.38808000000000004,1.3860000000000001,3.1872,0.9296000000000001,3.32
2020-12-24 11:30:00,4.31904,1.25972,4.499,1.21824,0.35532,1.2690000000000001,3.1008,0.9044000000000001,3.23,4.48224,1.30732,4.6690000000000005,1.21824,0.35532,1.2690000000000001,3.2640000000000002,0.9520000000000001,3.4
2020-12-24 12:00:00,4.33872,1.26546,4.5195,1.23792,0.36106000000000005,1.2895,3.1008,0.9044000000000001,3.23,4.50192,1.3130600000000001,4.6895,1.23792,0.36106000000000005,1.2895,3.2640000000000002,0.9520000000000001,3.4
2020-12-24 12:30:00,4.4448,1.2964,4.63,1.1712,0.3416,1.22,3.2736,0.9548000000000001,3.41,4.608,1.344,4.8,1.1712,0.3416,1.22,3.4368,1.0024,3.58
2020-12-24 13:00:00,4.49664,1.31152,4.684,1.2230400000000001,0.35672000000000004,1.274,3.2736,0.9548000000000001,3.41,4.65984,1.35912,4.854,1.2230400000000001,0.35672000000000004,1.274,3.4368,1.0024,3.58
2020-12-24 13:30:00,4.45392,1.29906,4.6395,1.19952,0.34986,1.2495,3.2544,0.9492,3.39,4.61712,1.34666,4.8095,1.19952,0.34986,1.2495,3.4176,0.9968,3.56
2020-12-24 14:00:00,4.34208,1.26644,4.523,1.09728,0.32004000000000005,1.143,3.2448,0.9464,3.38,4.49568,1.31124,4.683,1.09728,0.32004000000000005,1.143,3.3984,0.9912000000000001,3.54
2020-12-24 14:30:00,4.13328,1.20554,4.3055,1.27248,0.37114,1.3255,2.8608000000000002,0.8344,2.98,4.28688,1.25034,4.4655000000000005,1.27248,0.37114,1.3255,3.0144,0.8792000000000001,3.14
2020-12-24 15:00:00,4.0872,1.1921,4.2575,1.332,0.3885,1.3875,2.7552,0.8036000000000001,2.87,4.2408,1.2368999999999999,4.4175,1.332,0.3885,1.3875,2.9088000000000003,0.8484,3.03
2020-12-24 15:30:00,4.10544,1.19742,4.2765,1.22544,0.35742,1.2765,2.88,0.84,3.0,4.24944,1.23942,4.4265,1.22544,0.35742,1.2765,3.024,0.882,3.15
2020-12-24 16:00:00,4.25616,1.24138,4.4335,1.20336,0.35098,1.2535,3.0528,0.8904000000000001,3.18,4.40016,1.28338,4.5835,1.20336,0.35098,1.2535,3.1968,0.9324,3.33
2020-12-24 16:30:00,4.39104,1.28072,4.574,1.21344,0.35392,1.264,3.1776,0.9268000000000001,3.31,4.55424,1.32832,4.744,1.21344,0.35392,1.264,3.3407999999999998,0.9744,3.48
2020-12-24 17:00:00,4.63824,1.35282,4.8315,1.24944,0.36442,1.3014999999999999,3.3888,0.9884000000000001,3.5300000000000002,4.80144,1.40042,5.0015,1.24944,0.36442,1.3014999999999999,3.552,1.036,3.7
2020-12-24 17:30:00,4.66224,1.35982,4.8565000000000005,1.26384,0.36862,1.3165,3.3984,0.9912000000000001,3.54,4.80624,1.40182,5.0065,1.26384,0.36862,1.3165,3.5423999999999998,1.0332,3.69
2020-12-24 18:00:00,4.6968,1.3699,4.8925,1.2312,0.35910000000000003,1.2825,3.4656000000000002,1.0108,3.61,4.8216,1.4062999999999999,5.0225,1.2312,0.35910000000000003,1.2825,3.5904,1.0472,3.74
2020-12-24 18:30:00,4.60848,1.34414,4.8004999999999995,1.24848,0.36414,1.3005,3.36,0.98,3.5,4.72368,1.37774,4.9205000000000005,1.24848,0.36414,1.3005,3.4752,1.0136,3.62
2020-12-24 19:00:00,4.3944,1.2817,4.5775,1.1592,0.3381,1.2075,3.2352,0.9436,3.37,4.5192,1.3181,4.7075,1.1592,0.3381,1.2075,3.36,0.98,3.5
2020-12-24 19:30:00,4.28736,1.25048,4.466,1.26336,0.36848000000000003,1.316,3.024,0.882,3.15,4.42176,1.2896800000000002,4.606,1.26336,0.36848000000000003,1.316,3.1584,0.9212,3.29
2020-12-24 20:00:00,4.0872,1.1921,4.2575,1.2168,0.3549,1.2675,2.8704,0.8372,2.99,4.212,1.2285,4.3875,1.2168,0.3549,1.2675,2.9952,0.8736,3.12
2020-12-24 20:30:00,3.88464,1.13302,4.0465,1.21584,0.35462000000000005,1.2665,2.6688,0.7784000000000001,2.7800000000000002,3.99984,1.16662,4.1665,1.21584,0.35462000000000005,1.2665,2.784,0.812,2.9
2020-12-24 21:00:00,3.72096,1.08528,3.876,1.14816,0.33488,1.196,2.5728,0.7504000000000001,2.68,3.82656,1.11608,3.9859999999999998,1.14816,0.33488,1.196,2.6784,0.7812,2.79
2020-12-24 21:30:00,3.5616,1.0388,3.71,1.1904,0.3472,1.24,2.3712,0.6916,2.47,3.6768,1.0724,3.83,1.1904,0.3472,1.24,2.4864,0.7252000000000001,2.59
2020-12-24 22:00:00,3.42672,0.9994600000000001,3.5695,1.25712,0.36666000000000004,1.3094999999999999,2.1696,0.6328,2.26,3.52272,1.02746,3.6695,1.25712,0.36666000000000004,1.3094999999999999,2.2656,0.6608,2.36
2020-12-24 22:30:00,3.31872,0.96796,3.457,1.22592,0.35756000000000004,1.2770000000000001,2.0928,0.6104,2.18,3.39552,0.9903600000000001,3.537,1.22592,0.35756000000000004,1.2770000000000001,2.1696,0.6328,2.26
2020-12-24 23:00:00,3.12,0.91,3.25,1.3152,0.3836,1.37,1.8048000000000002,0.5264,1.88,3.2064,0.9352,3.34,1.3152,0.3836,1.37,1.8912,0.5516,1.97
2020-12-24 23:30:00,3.01104,0.8782200000000001,3.1365,1.32144,0.38542000000000004,1.3765,1.6896,0.4928,1.76,3.07824,0.8978200000000001,3.2065,1.32144,0.38542000000000004,1.3765,1.7568000000000001,0.5124000000000001,1.83
2020-12-25 00:00:00,2.86464,0.83552,2.984,1.18464,0.34552000000000005,1.234,1.6800000000000002,0.49,1.75,2.90304,0.84672,3.024,1.18464,0.34552000000000005,1.234,1.7184,0.5012,1.79
2020-12-25 00:30:00,2.80704,0.8187200000000001,2.924,1.24224,0.36232000000000003,1.294,1.5648,0.45640000000000003,1.63,2.86464,0.83552,2.984,1.24224,0.36232000000000003,1.294,1.6224,0.4732,1.69
2020-12-25 01:00:00,2.7576,0.8043,2.8725,1.1544,0.3367,1.2025000000000001,1.6032000000000002,0.4676,1.67,2.8248,0.8239000000000001,2.9425,1.1544,0.3367,1.2025000000000001,1.6703999999999999,0.4872,1.74
2020-12-25 01:30:00,2.72448,0.79464,2.838,1.2940800000000001,0.37744000000000005,1.348,1.4304000000000001,0.4172,1.49,2.78208,0.81144,2.898,1.2940800000000001,0.37744000000000005,1.348,1.488,0.434,1.55
2020-12-25 02:00:00,2.63376,0.7681800000000001,2.7435,1.31856,0.38458000000000003,1.3735,1.3152,0.3836,1.37,2.68176,0.7821800000000001,2.7935,1.31856,0.38458000000000003,1.3735,1.3632,0.3976,1.42
2020-12-25 02:30:00,2.63568,0.7687400000000001,2.7455,1.30128,0.37954000000000004,1.3555000000000001,1.3344,0.38920000000000005,1.3900000000000001,2.68368,0.7827400000000001,2.7955,1.30128,0.37954000000000004,1.3555000000000001,1.3824,0.4032,1.44
2020-12-25 03:00:00,2.6064,0.7602,2.715,1.3104,0.38220000000000004,1.365,1.296,0.378,1.35,2.664,0.777,2.775,1.3104,0.38220000000000004,1.365,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-12-25 03:30:00,2.58336,0.75348,2.691,1.28736,0.37548000000000004,1.341,1.296,0.378,1.35,2.64096,0.7702800000000001,2.751,1.28736,0.37548000000000004,1.341,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-12-25 04:00:00,2.56272,0.74746,2.6695,1.26672,0.36946,1.3195000000000001,1.296,0.378,1.35,2.61072,0.76146,2.7195,1.26672,0.36946,1.3195000000000001,1.344,0.392,1.4
2020-12-25 04:30:00,2.56464,0.74802,2.6715,1.19184,0.34762000000000004,1.2415,1.3728,0.40040000000000003,1.43,2.62224,0.76482,2.7315,1.19184,0.34762000000000004,1.2415,1.4304000000000001,0.4172,1.49
2020-12-25 05:00:00,2.5651200000000003,0.74816,2.672,1.20192,0.35056000000000004,1.252,1.3632,0.3976,1.42,2.62272,0.7649600000000001,2.732,1.20192,0.35056000000000004,1.252,1.4208,0.41440000000000005,1.48
2020-12-25 05:30:00,2.6236800000000002,0.76524,2.733,1.14528,0.33404,1.193,1.4784000000000002,0.4312,1.54,2.69088,0.7848400000000001,2.803,1.14528,0.33404,1.193,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-12-25 06:00:00,2.70048,0.7876400000000001,2.813,1.11648,0.32564000000000004,1.163,1.584,0.462,1.65,2.76768,0.8072400000000001,2.883,1.11648,0.32564000000000004,1.163,1.6512,0.48160000000000003,1.72
2020-12-25 06:30:00,3.00048,0.87514,3.1255,1.18608,0.34594,1.2355,1.8144,0.5292,1.8900000000000001,3.07728,0.8975400000000001,3.2055,1.18608,0.34594,1.2355,1.8912,0.5516,1.97
2020-12-25 07:00:00,3.20112,0.93366,3.3345000000000002,1.19472,0.34846000000000005,1.2445,2.0064,0.5852,2.09,3.34512,0.9756600000000001,3.4845,1.19472,0.34846000000000005,1.2445,2.1504,0.6272,2.24
2020-12-25 07:30:00,3.4584,1.0087,3.6025,1.1928,0.34790000000000004,1.2425,2.2656,0.6608,2.36,3.5448,1.0339,3.6925,1.1928,0.34790000000000004,1.2425,2.352,0.686,2.45
2020-12-25 08:00:00,3.7036800000000003,1.08024,3.858,1.22688,0.35784000000000005,1.278,2.4768,0.7224,2.58,3.80928,1.11104,3.968,1.22688,0.35784000000000005,1.278,2.5824,0.7532,2.69
2020-12-25 08:30:00,3.83808,1.11944,3.998,1.23648,0.36064,1.288,2.6016,0.7588,2.71,3.94368,1.15024,4.108,1.23648,0.36064,1.288,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-12-25 09:00:00,4.02768,1.17474,4.1955,1.31088,0.38234,1.3655,2.7168,0.7924,2.83,4.15248,1.21114,4.3255,1.31088,0.38234,1.3655,2.8416,0.8288000000000001,2.96
2020-12-25 09:30:00,4.14624,1.20932,4.319,1.40064,0.40852000000000005,1.459,2.7456,0.8008000000000001,2.86,4.27104,1.24572,4.449,1.40064,0.40852000000000005,1.459,2.8704,0.8372,2.99
2020-12-25 10:00:00,4.29504,1.25272,4.474,1.28064,0.37352,1.334,3.0144,0.8792000000000001,3.14,4.41024,1.28632,4.594,1.28064,0.37352,1.334,3.1296,0.9128000000000001,3.26
2020-12-25 10:30:00,4.42368,1.29024,4.608,1.20768,0.35224000000000005,1.258,3.216,0.9380000000000001,3.35,4.52928,1.32104,4.718,1.20768,0.35224000000000005,1.258,3.3216,0.9688,3.46
2020-12-25 11:00:00,4.40592,1.28506,4.5895,1.19952,0.34986,1.2495,3.2064,0.9352,3.34,4.52112,1.31866,4.7095,1.19952,0.34986,1.2495,3.3216,0.9688,3.46
2020-12-25 11:30:00,4.33152,1.26336,4.5120000000000005,1.30752,0.38136000000000003,1.362,3.024,0.882,3.15,4.46592,1.3025600000000002,4.652,1.30752,0.38136000000000003,1.362,3.1584,0.9212,3.29
2020-12-25 12:00:00,4.43616,1.2938800000000001,4.621,1.28736,0.37548000000000004,1.341,3.1488,0.9184,3.2800000000000002,4.57056,1.33308,4.761,1.28736,0.37548000000000004,1.341,3.2832,0.9576,3.42
2020-12-25 12:30:00,4.61712,1.34666,4.8095,1.21872,0.35546000000000005,1.2695,3.3984,0.9912000000000001,3.54,4.76112,1.38866,4.9595,1.21872,0.35546000000000005,1.2695,3.5423999999999998,1.0332,3.69
2020-12-25 13:00:00,4.73568,1.38124,4.933,1.21248,0.35364,1.263,3.5232,1.0276,3.67,4.8796800000000005,1.42324,5.083,1.21248,0.35364,1.263,3.6672000000000002,1.0696,3.8200000000000003
2020-12-25 13:30:00,4.69056,1.36808,4.886,1.2825600000000001,0.37408,1.336,3.408,0.994,3.55,4.85376,1.41568,5.056,1.2825600000000001,0.37408,1.336,3.5712,1.0416,3.7199999999999998
2020-12-25 14:00:00,4.5144,1.3167,4.7025,1.2312,0.35910000000000003,1.2825,3.2832,0.9576,3.42,4.6488,1.3559,4.8425,1.2312,0.35910000000000003,1.2825,3.4176,0.9968,3.56
2020-12-25 14:30:00,4.38432,1.2787600000000001,4.567,1.20672,0.35196000000000005,1.2570000000000001,3.1776,0.9268000000000001,3.31,4.49952,1.31236,4.687,1.20672,0.35196000000000005,1.2570000000000001,3.2928,0.9604,3.43
2020-12-25 15:00:00,4.1712,1.2166000000000001,4.345,1.1472,0.3346,1.195,3.024,0.882,3.15,4.2864,1.2502,4.465,1.1472,0.3346,1.195,3.1392,0.9156000000000001,3.27
2020-12-25 15:30:00,4.0656,1.1858,4.235,1.0992,0.3206,1.145,2.9664,0.8652000000000001,3.09,4.1808,1.2194,4.355,1.0992,0.3206,1.145,3.0816,0.8988,3.21
2020-12-25 16:00:00,3.95808,1.1544400000000001,4.123,1.13568,0.33124000000000003,1.183,2.8224,0.8232,2.94,4.0732800000000005,1.18804,4.243,1.13568,0.33124000000000003,1.183,2.9376,0.8568,3.06
2020-12-25 16:30:00,4.0104,1.1697,4.1775,1.2072,0.3521,1.2575,2.8032,0.8176,2.92,4.1352,1.2061,4.3075,1.2072,0.3521,1.2575,2.928,0.854,3.05
2020-12-25 17:00:00,3.97056,1.15808,4.136,1.1961600000000001,0.34888,1.246,2.7744,0.8092,2.89,4.08576,1.19168,4.256,1.1961600000000001,0.34888,1.246,2.8896,0.8428,3.01
2020-12-25 17:30:00,3.83616,1.11888,3.996,1.26336,0.36848000000000003,1.316,2.5728,0.7504000000000001,2.68,3.96096,1.15528,4.126,1.26336,0.36848000000000003,1.316,2.6976,0.7868,2.81
2020-12-25 18:00:00,3.732,1.0885,3.8875,1.2072,0.3521,1.2575,2.5248,0.7364,2.63,3.8472,1.1221,4.0075,1.2072,0.3521,1.2575,2.64,0.77,2.75
2020-12-25 18:30:00,3.66768,1.06974,3.8205,1.20048,0.35014,1.2505,2.4672,0.7196,2.5700000000000003,3.78288,1.10334,3.9405,1.20048,0.35014,1.2505,2.5824,0.7532,2.69
2020-12-25 19:00:00,3.53328,1.03054,3.6805,1.21008,0.35294000000000003,1.2605,2.3232,0.6776,2.42,3.63888,1.06134,3.7905,1.21008,0.35294000000000003,1.2605,2.4288,0.7084,2.5300000000000002
2020-12-25 19:30:00,3.51792,1.02606,3.6645,1.25232,0.36526000000000003,1.3045,2.2656,0.6608,2.36,3.62352,1.05686,3.7745,1.25232,0.36526000000000003,1.3045,2.3712,0.6916,2.47
2020-12-25 20:00:00,3.4344,1.0017,3.5775,1.2552,0.36610000000000004,1.3075,2.1792,0.6356,2.27,3.54,1.0325,3.6875,1.2552,0.36610000000000004,1.3075,2.2848,0.6664,2.38
2020-12-25 20:30:00,3.38544,0.9874200000000001,3.5265,1.22544,0.35742,1.2765,2.16,0.63,2.25,3.48144,1.01542,3.6265,1.22544,0.35742,1.2765,2.2560000000000002,0.658,2.35
2020-12-25 21:00:00,3.29184,0.9601200000000001,3.429,1.23744,0.36092,1.289,2.0544000000000002,0.5992000000000001,2.14,3.37824,0.9853200000000001,3.519,1.23744,0.36092,1.289,2.1408,0.6244000000000001,2.23
2020-12-25 21:30:00,3.22128,0.93954,3.3555,1.30128,0.37954000000000004,1.3555000000000001,1.92,0.56,2.0,3.28848,0.9591400000000001,3.4255,1.30128,0.37954000000000004,1.3555000000000001,1.9872,0.5796,2.07
2020-12-25 22:00:00,3.12912,0.91266,3.2595,1.24752,0.36386,1.2995,1.8816000000000002,0.5488000000000001,1.96,3.20592,0.9350600000000001,3.3395,1.24752,0.36386,1.2995,1.9584000000000001,0.5712,2.04
2020-12-25 22:30:00,3.04368,0.8877400000000001,3.1705,1.26768,0.36974,1.3205,1.776,0.518,1.85,3.12048,0.9101400000000001,3.2505,1.26768,0.36974,1.3205,1.8528,0.5404,1.9300000000000002
2020-12-25 23:00:00,2.9616,0.8638,3.085,1.3008,0.3794,1.355,1.6608,0.4844,1.73,3.0288,0.8834000000000001,3.155,1.3008,0.3794,1.355,1.728,0.504,1.8
2020-12-25 23:30:00,2.84064,0.82852,2.959,1.25664,0.36652,1.309,1.584,0.462,1.65,2.90784,0.8481200000000001,3.029,1.25664,0.36652,1.309,1.6512,0.48160000000000003,1.72
2020-12-26 00:00:00,2.77248,0.80864,2.888,1.24608,0.36344000000000004,1.298,1.5264,0.44520000000000004,1.5899999999999999,2.82048,0.82264,2.938,1.24608,0.36344000000000004,1.298,1.5744,0.4592,1.6400000000000001
2020-12-26 00:30:00,2.69616,0.7863800000000001,2.8085,1.35216,0.39438,1.4085,1.344,0.392,1.4,2.7249600000000003,0.79478,2.8385,1.35216,0.39438,1.4085,1.3728,0.40040000000000003,1.43
2020-12-26 01:00:00,2.6832000000000003,0.7826000000000001,2.795,1.3584,0.3962,1.415,1.3248,0.3864,1.38,2.7408,0.7994,2.855,1.3584,0.3962,1.415,1.3824,0.4032,1.44
2020-12-26 01:30:00,2.64288,0.7708400000000001,2.753,1.38528,0.40404,1.443,1.2576,0.3668,1.31,2.68128,0.7820400000000001,2.793,1.38528,0.40404,1.443,1.296,0.378,1.35
2020-12-26 02:00:00,2.61264,0.76202,2.7215,1.35504,0.39522,1.4115,1.2576,0.3668,1.31,2.66064,0.77602,2.7715,1.35504,0.39522,1.4115,1.3056,0.3808,1.3599999999999999
2020-12-26 02:30:00,2.54544,0.7424200000000001,2.6515,1.31664,0.38402000000000003,1.3715,1.2288000000000001,0.3584,1.28,2.58384,0.7536200000000001,2.6915,1.31664,0.38402000000000003,1.3715,1.2671999999999999,0.36960000000000004,1.32
2020-12-26 03:00:00,2.54448,0.74214,2.6505,1.47888,0.43134000000000006,1.5405,1.0656,0.3108,1.11,2.56368,0.7477400000000001,2.6705,1.47888,0.43134000000000006,1.5405,1.0848,0.3164,1.13
2020-12-26 03:30:00,2.48448,0.7246400000000001,2.588,0.97728,0.28504,1.018,1.5072,0.43960000000000005,1.57,2.52288,0.73584,2.628,0.97728,0.28504,1.018,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-12-26 04:00:00,2.5224,0.7357,2.6275,1.3992,0.4081,1.4575,1.1232,0.3276,1.17,2.5416,0.7413000000000001,2.6475,1.3992,0.4081,1.4575,1.1424,0.3332,1.19
2020-12-26 04:30:00,2.31744,0.6759200000000001,2.414,1.31904,0.38472,1.374,0.9984000000000001,0.2912,1.04,2.71104,0.7907200000000001,2.824,1.31904,0.38472,1.374,1.392,0.406,1.45
2020-12-26 05:00:00,2.29392,0.6690600000000001,2.3895,1.37232,0.40026000000000006,1.4295,0.9216000000000001,0.26880000000000004,0.96,2.75472,0.8034600000000001,2.8695,1.37232,0.40026000000000006,1.4295,1.3824,0.4032,1.44
2020-12-26 05:30:00,2.29392,0.6690600000000001,2.3895,1.36272,0.39746000000000004,1.4195,0.9312,0.2716,0.97,2.75472,0.8034600000000001,2.8695,1.36272,0.39746000000000004,1.4195,1.392,0.406,1.45
2020-12-26 06:00:00,2.34336,0.6834800000000001,2.441,1.37376,0.40068000000000004,1.431,0.9696,0.2828,1.01,2.78496,0.8122800000000001,2.901,1.37376,0.40068000000000004,1.431,1.4112,0.4116,1.47
2020-12-26 06:30:00,2.448,0.714,2.55,1.4208,0.41440000000000005,1.48,1.0272000000000001,0.29960000000000003,1.07,2.8608000000000002,0.8344,2.98,1.4208,0.41440000000000005,1.48,1.44,0.42,1.5
2020-12-26 07:00:00,2.48064,0.72352,2.584,1.4726400000000002,0.42952,1.534,1.008,0.294,1.05,2.90304,0.84672,3.024,1.4726400000000002,0.42952,1.534,1.4304000000000001,0.4172,1.49
2020-12-26 07:30:00,2.56128,0.74704,2.668,1.46688,0.42784000000000005,1.528,1.0944,0.31920000000000004,1.1400000000000001,2.95488,0.86184,3.078,1.46688,0.42784000000000005,1.528,1.488,0.434,1.55
2020-12-26 08:00:00,2.6736,0.7798,2.785,1.3679999999999999,0.399,1.425,1.3056,0.3808,1.3599999999999999,2.9904,0.8722000000000001,3.115,1.3679999999999999,0.399,1.425,1.6224,0.4732,1.69
2020-12-26 08:30:00,2.82672,0.8244600000000001,2.9445,1.43472,0.41846000000000005,1.4945,1.392,0.406,1.45,3.14352,0.9168600000000001,3.2745,1.43472,0.41846000000000005,1.4945,1.7088,0.4984,1.78
2020-12-26 09:00:00,2.99568,0.8737400000000001,3.1205,1.39248,0.40614000000000006,1.4505,1.6032000000000002,0.4676,1.67,3.25488,0.9493400000000001,3.3905,1.39248,0.40614000000000006,1.4505,1.8624,0.5432,1.94
2020-12-26 09:30:00,3.132,0.9135000000000001,3.2625,1.4904,0.43470000000000003,1.5525,1.6416,0.4788,1.71,3.4008000000000003,0.9919,3.5425,1.4904,0.43470000000000003,1.5525,1.9104,0.5572,1.99
2020-12-26 10:00:00,3.34944,0.9769200000000001,3.489,1.49664,0.43652,1.5590000000000002,1.8528,0.5404,1.9300000000000002,3.57984,1.04412,3.729,1.49664,0.43652,1.5590000000000002,2.0832,0.6076,2.17
2020-12-26 10:30:00,3.48384,1.01612,3.629,1.59264,0.46452000000000004,1.659,1.8912,0.5516,1.97,3.70464,1.08052,3.859,1.59264,0.46452000000000004,1.659,2.112,0.616,2.2
2020-12-26 11:00:00,3.5908800000000003,1.04734,3.7405,1.27728,0.37254000000000004,1.3305,2.3136,0.6748000000000001,2.41,3.75408,1.09494,3.9105,1.27728,0.37254000000000004,1.3305,2.4768,0.7224,2.58
2020-12-26 11:30:00,3.69936,1.07898,3.8535,0.77136,0.22498,0.8035,2.928,0.854,3.05,3.78576,1.10418,3.9435000000000002,0.77136,0.22498,0.8035,3.0144,0.8792000000000001,3.14
2020-12-26 12:00:00,3.77088,1.09984,3.928,0.8044800000000001,0.23464000000000002,0.838,2.9664,0.8652000000000001,3.09,3.84768,1.1222400000000001,4.008,0.8044800000000001,0.23464000000000002,0.838,3.0432,0.8876000000000001,3.17
2020-12-26 12:30:00,3.7214400000000003,1.08542,3.8765,1.47504,0.43022000000000005,1.5365,2.2464,0.6552,2.34,3.91344,1.14142,4.0765,1.47504,0.43022000000000005,1.5365,2.4384,0.7112,2.54
2020-12-26 13:00:00,3.7089600000000003,1.08178,3.8635,1.48176,0.43218,1.5434999999999999,2.2272,0.6496000000000001,2.32,3.90096,1.13778,4.0635,1.48176,0.43218,1.5434999999999999,2.4192,0.7056,2.52
2020-12-26 13:30:00,3.7176,1.0843,3.8725,1.3752,0.4011,1.4325,2.3424,0.6832,2.44,3.9096,1.1403,4.0725,1.3752,0.4011,1.4325,2.5343999999999998,0.7392000000000001,2.64
2020-12-26 14:00:00,3.56544,1.03992,3.714,1.50144,0.43792000000000003,1.564,2.064,0.602,2.15,3.7862400000000003,1.10432,3.944,1.50144,0.43792000000000003,1.564,2.2848,0.6664,2.38
2020-12-26 14:30:00,3.53568,1.03124,3.683,1.27968,0.37324,1.333,2.2560000000000002,0.658,2.35,3.71808,1.08444,3.873,1.27968,0.37324,1.333,2.4384,0.7112,2.54
2020-12-26 15:00:00,3.4300800000000002,1.00044,3.573,1.51008,0.44044000000000005,1.573,1.92,0.56,2.0,3.67008,1.07044,3.823,1.51008,0.44044000000000005,1.573,2.16,0.63,2.25
2020-12-26 15:30:00,3.51744,1.02592,3.664,1.52064,0.44352,1.584,1.9968,0.5824,2.08,3.74784,1.09312,3.904,1.52064,0.44352,1.584,2.2272,0.6496000000000001,2.32
2020-12-26 16:00:00,3.57792,1.04356,3.727,1.60992,0.46956000000000003,1.677,1.968,0.5740000000000001,2.05,3.80832,1.11076,3.967,1.60992,0.46956000000000003,1.677,2.1984,0.6412,2.29
2020-12-26 16:30:00,3.77664,1.10152,3.934,1.53984,0.44912,1.604,2.2368,0.6524,2.33,3.97824,1.16032,4.144,1.53984,0.44912,1.604,2.4384,0.7112,2.54
2020-12-26 17:00:00,3.76032,1.09676,3.917,1.70592,0.49756000000000006,1.7770000000000001,2.0544000000000002,0.5992000000000001,2.14,3.99072,1.16396,4.157,1.70592,0.49756000000000006,1.7770000000000001,2.2848,0.6664,2.38
2020-12-26 17:30:00,3.86448,1.12714,4.0255,1.5796800000000002,0.46074000000000004,1.6455000000000002,2.2848,0.6664,2.38,4.08528,1.19154,4.2555,1.5796800000000002,0.46074000000000004,1.6455000000000002,2.5056000000000003,0.7308,2.61
2020-12-26 18:00:00,3.75648,1.09564,3.9130000000000003,1.6348799999999999,0.47684000000000004,1.703,2.1216,0.6188,2.21,3.99648,1.16564,4.163,1.6348799999999999,0.47684000000000004,1.703,2.3616,0.6888000000000001,2.46
2020-12-26 18:30:00,3.67584,1.07212,3.829,1.63104,0.47572000000000003,1.699,2.0448,0.5964,2.13,3.90624,1.13932,4.069,1.63104,0.47572000000000003,1.699,2.2752,0.6636000000000001,2.37
2020-12-26 19:00:00,3.6326400000000003,1.05952,3.784,1.45344,0.42392,1.514,2.1792,0.6356,2.27,3.84384,1.12112,4.004,1.45344,0.42392,1.514,2.3904,0.6972,2.49
2020-12-26 19:30:00,3.61824,1.05532,3.769,0.84384,0.24612000000000003,0.879,2.7744,0.8092,2.89,3.74304,1.09172,3.899,0.84384,0.24612000000000003,0.879,2.8992,0.8456,3.02
2020-12-26 20:00:00,3.54048,1.03264,3.688,0.8428800000000001,0.24584000000000003,0.878,2.6976,0.7868,2.81,3.66528,1.06904,3.818,0.8428800000000001,0.24584000000000003,0.878,2.8224,0.8232,2.94
2020-12-26 20:30:00,3.37728,0.98504,3.518,0.9484800000000001,0.27664,0.988,2.4288,0.7084,2.5300000000000002,3.53088,1.02984,3.678,0.9484800000000001,0.27664,0.988,2.5824,0.7532,2.69
2020-12-26 21:00:00,3.3057600000000003,0.96418,3.4435000000000002,0.8577600000000001,0.25018,0.8935000000000001,2.448,0.714,2.55,3.44016,1.00338,3.5835,0.8577600000000001,0.25018,0.8935000000000001,2.5824,0.7532,2.69
2020-12-26 21:30:00,3.18048,0.9276400000000001,3.313,0.85728,0.25004000000000004,0.893,2.3232,0.6776,2.42,3.32448,0.9696400000000001,3.463,0.85728,0.25004000000000004,0.893,2.4672,0.7196,2.5700000000000003
2020-12-26 22:00:00,3.11904,0.9097200000000001,3.249,0.86304,0.25172,0.899,2.2560000000000002,0.658,2.35,3.27264,0.95452,3.409,0.86304,0.25172,0.899,2.4096,0.7028,2.51
2020-12-26 22:30:00,2.9558400000000002,0.8621200000000001,3.079,0.86304,0.25172,0.899,2.0928,0.6104,2.18,3.11904,0.9097200000000001,3.249,0.86304,0.25172,0.899,2.2560000000000002,0.658,2.35
2020-12-26 23:00:00,2.85168,0.83174,2.9705,0.86448,0.25214000000000003,0.9005000000000001,1.9872,0.5796,2.07,3.01488,0.8793400000000001,3.1405,0.86448,0.25214000000000003,0.9005000000000001,2.1504,0.6272,2.24
2020-12-26 23:30:00,2.67744,0.7809200000000001,2.789,0.86304,0.25172,0.899,1.8144,0.5292,1.8900000000000001,2.86944,0.8369200000000001,2.989,0.86304,0.25172,0.899,2.0064,0.5852,2.09
2020-12-27 00:00:00,2.55312,0.7446600000000001,2.6595,0.8635200000000001,0.25186000000000003,0.8995000000000001,1.6896,0.4928,1.76,2.76432,0.8062600000000001,2.8795,0.8635200000000001,0.25186000000000003,0.8995000000000001,1.9008,0.5544,1.98
2020-12-27 00:30:00,2.48592,0.72506,2.5895,0.8635200000000001,0.25186000000000003,0.8995000000000001,1.6224,0.4732,1.69,2.68752,0.7838600000000001,2.7995,0.8635200000000001,0.25186000000000003,0.8995000000000001,1.824,0.532,1.9
2020-12-27 01:00:00,2.50608,0.73094,2.6105,0.86448,0.25214000000000003,0.9005000000000001,1.6416,0.4788,1.71,2.69808,0.7869400000000001,2.8105,0.86448,0.25214000000000003,0.9005000000000001,1.8336000000000001,0.5348,1.9100000000000001
2020-12-27 01:30:00,2.45088,0.71484,2.553,0.85728,0.25004000000000004,0.893,1.5936,0.46480000000000005,1.6600000000000001,2.66208,0.77644,2.773,0.85728,0.25004000000000004,0.893,1.8048000000000002,0.5264,1.88
2020-12-27 02:00:00,2.4,0.7000000000000001,2.5,0.8544,0.2492,0.89,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.6016,0.7588,2.71,0.8544,0.2492,0.89,1.7472,0.5096,1.82
2020-12-27 02:30:00,2.3592,0.6881,2.4575,0.8616,0.2513,0.8975000000000001,1.4976,0.4368,1.56,2.5704000000000002,0.7497,2.6775,0.8616,0.2513,0.8975000000000001,1.7088,0.4984,1.78
2020-12-27 03:00:00,2.31504,0.67522,2.4115,0.85584,0.24962,0.8915000000000001,1.4592,0.42560000000000003,1.52,2.52624,0.73682,2.6315,0.85584,0.24962,0.8915000000000001,1.6703999999999999,0.4872,1.74
2020-12-27 03:30:00,2.316,0.6755,2.4125,0.8472000000000001,0.24710000000000001,0.8825000000000001,1.4688,0.4284,1.53,2.5272,0.7371000000000001,2.6325000000000003,0.8472000000000001,0.24710000000000001,0.8825000000000001,1.6800000000000002,0.49,1.75
2020-12-27 04:00:00,2.23488,0.6518400000000001,2.328,0.8428800000000001,0.24584000000000003,0.878,1.392,0.406,1.45,2.45568,0.7162400000000001,2.558,0.8428800000000001,0.24584000000000003,0.878,1.6128,0.47040000000000004,1.6800000000000002
2020-12-27 04:30:00,2.21472,0.6459600000000001,2.307,0.85152,0.24836000000000003,0.887,1.3632,0.3976,1.42,2.45472,0.71596,2.557,0.85152,0.24836000000000003,0.887,1.6032000000000002,0.4676,1.67
2020-12-27 05:00:00,2.196,0.6405000000000001,2.2875,0.8232,0.2401,0.8575,1.3728,0.40040000000000003,1.43,2.4264,0.7077,2.5275,0.8232,0.2401,0.8575,1.6032000000000002,0.4676,1.67
2020-12-27 05:30:00,2.27664,0.66402,2.3715,0.76944,0.22442,0.8015,1.5072,0.43960000000000005,1.57,2.4878400000000003,0.72562,2.5915,0.76944,0.22442,0.8015,1.7184,0.5012,1.79
2020-12-27 06:00:00,2.2896,0.6678000000000001,2.385,0.744,0.217,0.775,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.5008,0.7294,2.605,0.744,0.217,0.775,1.7568000000000001,0.5124000000000001,1.83
2020-12-27 06:30:00,2.45184,0.7151200000000001,2.5540000000000003,0.68544,0.19992000000000001,0.714,1.7664,0.5152,1.8399999999999999,2.63424,0.7683200000000001,2.7439999999999998,0.68544,0.19992000000000001,0.714,1.9488,0.5684,2.03
2020-12-27 07:00:00,2.49696,0.72828,2.601,0.77856,0.22708000000000003,0.811,1.7184,0.5012,1.79,2.67936,0.7814800000000001,2.791,0.77856,0.22708000000000003,0.811,1.9008,0.5544,1.98
2020-12-27 07:30:00,2.67216,0.7793800000000001,2.7835,0.6753600000000001,0.19698000000000002,0.7035,1.9968,0.5824,2.08,2.7777600000000002,0.81018,2.8935,0.6753600000000001,0.19698000000000002,0.7035,2.1024,0.6132000000000001,2.19
2020-12-27 08:00:00,2.76816,0.8073800000000001,2.8835,0.6369600000000001,0.18578000000000003,0.6635,2.1312,0.6216,2.22,2.82576,0.82418,2.9435000000000002,0.6369600000000001,0.18578000000000003,0.6635,2.1888,0.6384000000000001,2.2800000000000002
2020-12-27 08:30:00,2.97744,0.8684200000000001,3.1015,0.6638400000000001,0.19362000000000001,0.6915,2.3136,0.6748000000000001,2.41,3.05424,0.8908200000000001,3.1815,0.6638400000000001,0.19362000000000001,0.6915,2.3904,0.6972,2.49
2020-12-27 09:00:00,3.15504,0.92022,3.2865,0.63024,0.18382,0.6565000000000001,2.5248,0.7364,2.63,3.23184,0.9426200000000001,3.3665,0.63024,0.18382,0.6565000000000001,2.6016,0.7588,2.71
2020-12-27 09:30:00,3.32928,0.9710400000000001,3.468,0.6604800000000001,0.19264,0.6880000000000001,2.6688,0.7784000000000001,2.7800000000000002,3.41568,0.9962400000000001,3.558,0.6604800000000001,0.19264,0.6880000000000001,2.7552,0.8036000000000001,2.87
2020-12-27 10:00:00,3.42768,0.9997400000000001,3.5705,0.70128,0.20454000000000003,0.7305,2.7264,0.7952,2.84,3.52368,1.02774,3.6705,0.70128,0.20454000000000003,0.7305,2.8224,0.8232,2.94
2020-12-27 10:30:00,3.53616,1.03138,3.6835,0.7425600000000001,0.21658000000000002,0.7735000000000001,2.7936,0.8148000000000001,2.91,3.64176,1.06218,3.7935,0.7425600000000001,0.21658000000000002,0.7735000000000001,2.8992,0.8456,3.02
2020-12-27 11:00:00,3.51408,1.02494,3.6605,0.5956800000000001,0.17374,0.6205,2.9184,0.8512000000000001,3.04,3.61968,1.05574,3.7705,0.5956800000000001,0.17374,0.6205,3.024,0.882,3.15
2020-12-27 11:30:00,3.5011200000000002,1.02116,3.6470000000000002,0.6115200000000001,0.17836000000000002,0.637,2.8896,0.8428,3.01,3.61632,1.05476,3.767,0.6115200000000001,0.17836000000000002,0.637,3.0048,0.8764000000000001,3.13
2020-12-27 12:00:00,3.51792,1.02606,3.6645,0.69552,0.20286,0.7245,2.8224,0.8232,2.94,3.63312,1.05966,3.7845,0.69552,0.20286,0.7245,2.9376,0.8568,3.06
2020-12-27 12:30:00,3.59568,1.04874,3.7455,0.72528,0.21154,0.7555000000000001,2.8704,0.8372,2.99,3.71088,1.08234,3.8655,0.72528,0.21154,0.7555000000000001,2.9856,0.8708,3.11
2020-12-27 13:00:00,3.57456,1.04258,3.7235,0.82896,0.24178000000000002,0.8635,2.7456,0.8008000000000001,2.86,3.68976,1.07618,3.8435,0.82896,0.24178000000000002,0.8635,2.8608000000000002,0.8344,2.98
2020-12-27 13:30:00,3.51264,1.02452,3.659,0.6518400000000001,0.19012,0.679,2.8608000000000002,0.8344,2.98,3.62784,1.05812,3.779,0.6518400000000001,0.19012,0.679,2.976,0.868,3.1
2020-12-27 14:00:00,3.52416,1.02788,3.6710000000000003,0.61536,0.17948000000000003,0.641,2.9088000000000003,0.8484,3.03,3.62976,1.05868,3.781,0.61536,0.17948000000000003,0.641,3.0144,0.8792000000000001,3.14
2020-12-27 14:30:00,3.59664,1.04902,3.7465,0.54384,0.15862,0.5665,3.0528,0.8904000000000001,3.18,3.70224,1.07982,3.8565,0.54384,0.15862,0.5665,3.1584,0.9212,3.29
2020-12-27 15:00:00,3.5952,1.0486,3.745,0.504,0.147,0.525,3.0912,0.9016000000000001,3.22,3.7008,1.0794,3.855,0.504,0.147,0.525,3.1968,0.9324,3.33
2020-12-27 15:30:00,3.6907200000000002,1.07646,3.8445,0.5611200000000001,0.16366,0.5845,3.1296,0.9128000000000001,3.26,3.79632,1.10726,3.9545,0.5611200000000001,0.16366,0.5845,3.2352,0.9436,3.37
2020-12-27 16:00:00,3.75936,1.0964800000000001,3.916,0.5241600000000001,0.15288000000000002,0.546,3.2352,0.9436,3.37,3.8745600000000002,1.13008,4.036,0.5241600000000001,0.15288000000000002,0.546,3.3504,0.9772000000000001,3.49
2020-12-27 16:30:00,3.96336,1.15598,4.1285,0.5169600000000001,0.15078000000000003,0.5385,3.4464,1.0052,3.59,4.09776,1.1951800000000001,4.2685,0.5169600000000001,0.15078000000000003,0.5385,3.5808,1.0444,3.73
2020-12-27 17:00:00,4.22208,1.23144,4.398,0.5452800000000001,0.15904000000000001,0.5680000000000001,3.6768,1.0724,3.83,4.36608,1.27344,4.548,0.5452800000000001,0.15904000000000001,0.5680000000000001,3.8208,1.1144,3.98
2020-12-27 17:30:00,4.35696,1.27078,4.5385,0.5553600000000001,0.16198,0.5785,3.8016,1.1088,3.96,4.50096,1.31278,4.6885,0.5553600000000001,0.16198,0.5785,3.9455999999999998,1.1508,4.11
2020-12-27 18:00:00,4.332,1.2635,4.5125,0.6072000000000001,0.1771,0.6325000000000001,3.7248,1.0864,3.88,4.476,1.3054999999999999,4.6625,0.6072000000000001,0.1771,0.6325000000000001,3.8688000000000002,1.1284,4.03
2020-12-27 18:30:00,4.26384,1.24362,4.4415,0.5006400000000001,0.14602,0.5215000000000001,3.7632,1.0976,3.92,4.38864,1.28002,4.5715,0.5006400000000001,0.14602,0.5215000000000001,3.888,1.134,4.05
2020-12-27 19:00:00,4.1975999999999996,1.2243,4.3725,0.5208,0.1519,0.5425,3.6768,1.0724,3.83,4.3224,1.2607,4.5025,0.5208,0.1519,0.5425,3.8016,1.1088,3.96
2020-12-27 19:30:00,4.02096,1.17278,4.1885,0.5553600000000001,0.16198,0.5785,3.4656000000000002,1.0108,3.61,4.11696,1.20078,4.2885,0.5553600000000001,0.16198,0.5785,3.5616,1.0388,3.71
2020-12-27 20:00:00,3.9105600000000003,1.14058,4.0735,0.5121600000000001,0.14938,0.5335,3.3984,0.9912000000000001,3.54,3.97776,1.16018,4.1435,0.5121600000000001,0.14938,0.5335,3.4656000000000002,1.0108,3.61
2020-12-27 20:30:00,3.73008,1.08794,3.8855,0.50448,0.14714000000000002,0.5255000000000001,3.2256,0.9408000000000001,3.36,3.8164800000000003,1.11314,3.9755000000000003,0.50448,0.14714000000000002,0.5255000000000001,3.312,0.966,3.45
2020-12-27 21:00:00,3.54432,1.03376,3.692,0.50112,0.14616,0.522,3.0432,0.8876000000000001,3.17,3.64992,1.06456,3.802,0.50112,0.14616,0.522,3.1488,0.9184,3.2800000000000002
2020-12-27 21:30:00,3.39408,0.98994,3.5355,0.49488000000000004,0.14434000000000002,0.5155000000000001,2.8992,0.8456,3.02,3.50928,1.02354,3.6555,0.49488000000000004,0.14434000000000002,0.5155000000000001,3.0144,0.8792000000000001,3.14
2020-12-27 22:00:00,3.2544,0.9492,3.39,0.48,0.14,0.5,2.7744,0.8092,2.89,3.3696,0.9828,3.51,0.48,0.14,0.5,2.8896,0.8428,3.01
2020-12-27 22:30:00,3.06864,0.89502,3.1965,0.46704,0.13622,0.48650000000000004,2.6016,0.7588,2.71,3.14544,0.9174200000000001,3.2765,0.46704,0.13622,0.48650000000000004,2.6784,0.7812,2.79
2020-12-27 23:00:00,2.96352,0.86436,3.087,0.47712000000000004,0.13916,0.497,2.4864,0.7252000000000001,2.59,3.03072,0.8839600000000001,3.157,0.47712000000000004,0.13916,0.497,2.5536,0.7448,2.66
2020-12-27 23:30:00,2.81808,0.8219400000000001,2.9355,0.48528000000000004,0.14154,0.5055000000000001,2.3328,0.6804,2.43,2.87568,0.83874,2.9955,0.48528000000000004,0.14154,0.5055000000000001,2.3904,0.6972,2.49
2020-12-28 00:00:00,2.67984,0.7816200000000001,2.7915,0.5006400000000001,0.14602,0.5215000000000001,2.1792,0.6356,2.27,2.7374400000000003,0.79842,2.8515,0.5006400000000001,0.14602,0.5215000000000001,2.2368,0.6524,2.33
2020-12-28 00:30:00,2.68128,0.7820400000000001,2.793,0.5020800000000001,0.14644000000000001,0.523,2.1792,0.6356,2.27,2.73888,0.7988400000000001,2.8529999999999998,0.5020800000000001,0.14644000000000001,0.523,2.2368,0.6524,2.33
2020-12-28 01:00:00,2.67648,0.7806400000000001,2.7880000000000003,0.47808000000000006,0.13944,0.498,2.1984,0.6412,2.29,2.73408,0.79744,2.848,0.47808000000000006,0.13944,0.498,2.2560000000000002,0.658,2.35
2020-12-28 01:30:00,2.63712,0.7691600000000001,2.747,0.47712000000000004,0.13916,0.497,2.16,0.63,2.25,2.6947200000000002,0.7859600000000001,2.807,0.47712000000000004,0.13916,0.497,2.2176,0.6468,2.31
2020-12-28 02:00:00,2.5584,0.7462000000000001,2.665,0.4848,0.1414,0.505,2.0736,0.6048,2.16,2.6064,0.7602,2.715,0.4848,0.1414,0.505,2.1216,0.6188,2.21
2020-12-28 02:30:00,2.5651200000000003,0.74816,2.672,0.48192,0.14056000000000002,0.502,2.0832,0.6076,2.17,2.59392,0.75656,2.702,0.48192,0.14056000000000002,0.502,2.112,0.616,2.2
2020-12-28 03:00:00,2.49792,0.7285600000000001,2.602,0.49152000000000007,0.14336000000000002,0.512,2.0064,0.5852,2.09,2.52672,0.7369600000000001,2.632,0.49152000000000007,0.14336000000000002,0.512,2.0352,0.5936,2.12
2020-12-28 03:30:00,2.50368,0.7302400000000001,2.608,0.49728000000000006,0.14504,0.518,2.0064,0.5852,2.09,2.54208,0.7414400000000001,2.648,0.49728000000000006,0.14504,0.518,2.0448,0.5964,2.13
2020-12-28 04:00:00,2.48064,0.72352,2.584,0.47424000000000005,0.13832,0.494,2.0064,0.5852,2.09,2.50944,0.73192,2.614,0.47424000000000005,0.13832,0.494,2.0352,0.5936,2.12
2020-12-28 04:30:00,2.49168,0.72674,2.5955,0.46608000000000005,0.13594,0.48550000000000004,2.0256,0.5908,2.11,2.53008,0.73794,2.6355,0.46608000000000005,0.13594,0.48550000000000004,2.064,0.602,2.15
2020-12-28 05:00:00,2.48352,0.72436,2.5869999999999997,0.45792000000000005,0.13356,0.47700000000000004,2.0256,0.5908,2.11,2.52192,0.7355600000000001,2.627,0.45792000000000005,0.13356,0.47700000000000004,2.064,0.602,2.15
2020-12-28 05:30:00,2.52768,0.73724,2.633,0.45408000000000004,0.13244,0.47300000000000003,2.0736,0.6048,2.16,2.59488,0.7568400000000001,2.7030000000000003,0.45408000000000004,0.13244,0.47300000000000003,2.1408,0.6244000000000001,2.23
2020-12-28 06:00:00,2.59056,0.75558,2.6985,0.45936000000000005,0.13398000000000002,0.47850000000000004,2.1312,0.6216,2.22,2.65776,0.7751800000000001,2.7685,0.45936000000000005,0.13398000000000002,0.47850000000000004,2.1984,0.6412,2.29
2020-12-28 06:30:00,2.97168,0.8667400000000001,3.0955,0.42768000000000006,0.12474,0.4455,2.544,0.742,2.65,3.04848,0.88914,3.1755,0.42768000000000006,0.12474,0.4455,2.6208,0.7644000000000001,2.73
2020-12-28 07:00:00,3.17376,0.9256800000000001,3.306,0.39936000000000005,0.11648000000000001,0.41600000000000004,2.7744,0.8092,2.89,3.24096,0.9452800000000001,3.376,0.39936000000000005,0.11648000000000001,0.41600000000000004,2.8416,0.8288000000000001,2.96
2020-12-28 07:30:00,3.31968,0.9682400000000001,3.458,0.37248000000000003,0.10864000000000001,0.388,2.9472,0.8596,3.07,3.39648,0.9906400000000001,3.5380000000000003,0.37248000000000003,0.10864000000000001,0.388,3.024,0.882,3.15
2020-12-28 08:00:00,3.50784,1.02312,3.654,0.37824,0.11032000000000002,0.394,3.1296,0.9128000000000001,3.26,3.5846400000000003,1.04552,3.734,0.37824,0.11032000000000002,0.394,3.2064,0.9352,3.34
2020-12-28 08:30:00,3.62112,1.05616,3.7720000000000002,0.37632000000000004,0.10976000000000001,0.392,3.2448,0.9464,3.38,3.70752,1.08136,3.862,0.37632000000000004,0.10976000000000001,0.392,3.3312,0.9716,3.47
2020-12-28 09:00:00,3.8212800000000002,1.11454,3.9805,0.36528000000000005,0.10654000000000001,0.3805,3.456,1.008,3.6,3.92688,1.14534,4.0905,0.36528000000000005,0.10654000000000001,0.3805,3.5616,1.0388,3.71
2020-12-28 09:30:00,3.94176,1.14968,4.106,0.40896000000000005,0.11928000000000001,0.426,3.5328,1.0304,3.68,4.05696,1.18328,4.226,0.40896000000000005,0.11928000000000001,0.426,3.648,1.064,3.8
2020-12-28 10:00:00,4.1856,1.2208,4.36,0.46080000000000004,0.13440000000000002,0.48,3.7248,1.0864,3.88,4.3104,1.2572,4.49,0.46080000000000004,0.13440000000000002,0.48,3.8496,1.1228,4.01
2020-12-28 10:30:00,4.30752,1.25636,4.487,0.47712000000000004,0.13916,0.497,3.8304,1.1172,3.99,4.43232,1.29276,4.617,0.47712000000000004,0.13916,0.497,3.9552,1.1536,4.12
2020-12-28 11:00:00,4.33152,1.26336,4.5120000000000005,0.47232,0.13776000000000002,0.492,3.8592,1.1256,4.02,4.46592,1.3025600000000002,4.652,0.47232,0.13776000000000002,0.492,3.9936,1.1648,4.16
2020-12-28 11:30:00,4.23936,1.23648,4.416,0.48576,0.14168,0.506,3.7536,1.0948,3.91,4.37376,1.27568,4.556,0.48576,0.14168,0.506,3.888,1.134,4.05
2020-12-28 12:00:00,4.28496,1.2497800000000001,4.4635,0.46416,0.13538,0.48350000000000004,3.8208,1.1144,3.98,4.42896,1.2917800000000002,4.6135,0.46416,0.13538,0.48350000000000004,3.9648,1.1564,4.13
2020-12-28 12:30:00,4.39104,1.28072,4.574,0.47424000000000005,0.13832,0.494,3.9168000000000003,1.1424,4.08,4.45824,1.3003200000000001,4.644,0.47424000000000005,0.13832,0.494,3.984,1.162,4.15
2020-12-28 13:00:00,4.43376,1.29318,4.6185,0.47856000000000004,0.13958,0.4985,3.9552,1.1536,4.12,4.46256,1.30158,4.6485,0.47856000000000004,0.13958,0.4985,3.984,1.162,4.15
2020-12-28 13:30:00,4.40496,1.28478,4.5885,0.70896,0.20678000000000002,0.7385,3.696,1.078,3.85,4.47216,1.30438,4.6585,0.70896,0.20678000000000002,0.7385,3.7632,1.0976,3.92
2020-12-28 14:00:00,4.22112,1.23116,4.397,1.09152,0.31836000000000003,1.137,3.1296,0.9128000000000001,3.26,4.37472,1.27596,4.557,1.09152,0.31836000000000003,1.137,3.2832,0.9576,3.42
2020-12-28 14:30:00,4.24368,1.23774,4.4205,0.9508800000000001,0.27734000000000003,0.9905,3.2928,0.9604,3.43,4.38768,1.27974,4.5705,0.9508800000000001,0.27734000000000003,0.9905,3.4368,1.0024,3.58
2020-12-28 15:00:00,4.29696,1.25328,4.476,0.9369600000000001,0.27328,0.976,3.36,0.98,3.5,4.4409600000000005,1.29528,4.626,0.9369600000000001,0.27328,0.976,3.504,1.022,3.65
2020-12-28 15:30:00,4.30608,1.25594,4.4855,0.96528,0.28154,1.0055,3.3407999999999998,0.9744,3.48,4.45008,1.29794,4.6355,0.96528,0.28154,1.0055,3.4848,1.0164,3.63
2020-12-28 16:00:00,4.31184,1.25762,4.4915,0.9806400000000001,0.28602,1.0215,3.3312,0.9716,3.47,4.46544,1.3024200000000001,4.6515,0.9806400000000001,0.28602,1.0215,3.4848,1.0164,3.63
2020-12-28 16:30:00,4.5600000000000005,1.33,4.75,0.9504,0.2772,0.99,3.6096,1.0528,3.76,4.7232,1.3776,4.92,0.9504,0.2772,0.99,3.7728,1.1004,3.93
2020-12-28 17:00:00,4.6992,1.3706,4.895,0.9264,0.2702,0.965,3.7728,1.1004,3.93,4.8624,1.4182000000000001,5.065,0.9264,0.2702,0.965,3.936,1.148,4.1
2020-12-28 17:30:00,4.80576,1.40168,5.006,0.9465600000000001,0.27608000000000005,0.986,3.8592,1.1256,4.02,4.97856,1.45208,5.186,0.9465600000000001,0.27608000000000005,0.986,4.032,1.176,4.2
2020-12-28 18:00:00,4.8408,1.4119000000000002,5.0425,0.9528000000000001,0.27790000000000004,0.9925,3.888,1.134,4.05,5.0136,1.4623,5.2225,0.9528000000000001,0.27790000000000004,0.9925,4.0608,1.1844000000000001,4.23
2020-12-28 18:30:00,4.704,1.3719999999999999,4.9,0.9408000000000001,0.27440000000000003,0.98,3.7632,1.0976,3.92,4.8672,1.4196,5.07,0.9408000000000001,0.27440000000000003,0.98,3.9264,1.1452,4.09
2020-12-28 19:00:00,4.5,1.3125,4.6875,0.9192,0.2681,0.9575,3.5808,1.0444,3.73,4.644,1.3545,4.8375,0.9192,0.2681,0.9575,3.7248,1.0864,3.88
2020-12-28 19:30:00,4.35696,1.27078,4.5385,0.9201600000000001,0.26838,0.9585,3.4368,1.0024,3.58,4.49136,1.30998,4.6785,0.9201600000000001,0.26838,0.9585,3.5712,1.0416,3.7199999999999998
2020-12-28 20:00:00,4.1688,1.2159,4.3425,0.9048,0.2639,0.9425,3.2640000000000002,0.9520000000000001,3.4,4.2936,1.2523,4.4725,0.9048,0.2639,0.9425,3.3888,0.9884000000000001,3.5300000000000002
2020-12-28 20:30:00,3.87696,1.1307800000000001,4.0385,0.91056,0.26558000000000004,0.9485,2.9664,0.8652000000000001,3.09,3.99216,1.16438,4.1585,0.91056,0.26558000000000004,0.9485,3.0816,0.8988,3.21
2020-12-28 21:00:00,3.6849600000000002,1.07478,3.8385,0.9009600000000001,0.26278,0.9385,2.784,0.812,2.9,3.79056,1.10558,3.9485,0.9009600000000001,0.26278,0.9385,2.8896,0.8428,3.01
2020-12-28 21:30:00,3.53424,1.03082,3.6814999999999998,0.9038400000000001,0.26362,0.9415,2.6304,0.7672,2.74,3.63024,1.05882,3.7815000000000003,0.9038400000000001,0.26362,0.9415,2.7264,0.7952,2.84
2020-12-28 22:00:00,3.3696,0.9828,3.51,0.912,0.266,0.9500000000000001,2.4576000000000002,0.7168,2.56,3.4656000000000002,1.0108,3.61,0.912,0.266,0.9500000000000001,2.5536,0.7448,2.66
2020-12-28 22:30:00,3.21312,0.9371600000000001,3.347,0.9187200000000001,0.26796000000000003,0.9570000000000001,2.2944,0.6692,2.39,3.28032,0.95676,3.417,0.9187200000000001,0.26796000000000003,0.9570000000000001,2.3616,0.6888000000000001,2.46
2020-12-28 23:00:00,3.01296,0.8787800000000001,3.1385,0.9585600000000001,0.27958,0.9985,2.0544000000000002,0.5992000000000001,2.14,3.07056,0.89558,3.1985,0.9585600000000001,0.27958,0.9985,2.112,0.616,2.2
2020-12-28 23:30:00,2.84736,0.8304800000000001,2.966,0.9273600000000001,0.27048,0.966,1.92,0.56,2.0,2.91456,0.8500800000000001,3.036,0.9273600000000001,0.27048,0.966,1.9872,0.5796,2.07
