Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-29 00:00:00,2.75232,0.80276,2.867,0.92832,0.27076,0.967,1.824,0.532,1.9,2.80032,0.81676,2.917,0.92832,0.27076,0.967,1.8719999999999999,0.546,1.9500000000000002
2020-12-29 00:30:00,2.67408,0.7799400000000001,2.7855,1.01328,0.29554,1.0555,1.6608,0.4844,1.73,2.7124800000000002,0.7911400000000001,2.8255,1.01328,0.29554,1.0555,1.6992,0.49560000000000004,1.77
2020-12-29 01:00:00,2.7576,0.8043,2.8725,1.0008,0.2919,1.0425,1.7568000000000001,0.5124000000000001,1.83,2.7960000000000003,0.8155,2.9125,1.0008,0.2919,1.0425,1.7952,0.5236000000000001,1.87
2020-12-29 01:30:00,2.66688,0.7778400000000001,2.778,0.9484800000000001,0.27664,0.988,1.7184,0.5012,1.79,2.71488,0.7918400000000001,2.8280000000000003,0.9484800000000001,0.27664,0.988,1.7664,0.5152,1.8399999999999999
2020-12-29 02:00:00,2.64576,0.77168,2.7560000000000002,0.8889600000000001,0.25928,0.926,1.7568000000000001,0.5124000000000001,1.83,2.6841600000000003,0.78288,2.7960000000000003,0.8889600000000001,0.25928,0.926,1.7952,0.5236000000000001,1.87
2020-12-29 02:30:00,2.58576,0.7541800000000001,2.6935000000000002,0.8961600000000001,0.26138,0.9335,1.6896,0.4928,1.76,2.62416,0.7653800000000001,2.7335000000000003,0.8961600000000001,0.26138,0.9335,1.728,0.504,1.8
2020-12-29 03:00:00,2.59008,0.7554400000000001,2.698,0.95808,0.27944,0.998,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.62848,0.7666400000000001,2.738,0.95808,0.27944,0.998,1.6703999999999999,0.4872,1.74
2020-12-29 03:30:00,2.59008,0.7554400000000001,2.698,0.95808,0.27944,0.998,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.63808,0.76944,2.748,0.95808,0.27944,0.998,1.6800000000000002,0.49,1.75
2020-12-29 04:00:00,2.56848,0.74914,2.6755,0.9556800000000001,0.27874000000000004,0.9955,1.6128,0.47040000000000004,1.6800000000000002,2.6068800000000003,0.76034,2.7155,0.9556800000000001,0.27874000000000004,0.9955,1.6512,0.48160000000000003,1.72
2020-12-29 04:30:00,2.4936,0.7273000000000001,2.5975,0.9672000000000001,0.2821,1.0075,1.5264,0.44520000000000004,1.5899999999999999,2.7432,0.8001,2.8575,0.9672000000000001,0.2821,1.0075,1.776,0.518,1.85
2020-12-29 05:00:00,2.5176,0.7343000000000001,2.6225,0.9528000000000001,0.27790000000000004,0.9925,1.5648,0.45640000000000003,1.63,2.7672,0.8071,2.8825000000000003,0.9528000000000001,0.27790000000000004,0.9925,1.8144,0.5292,1.8900000000000001
2020-12-29 05:30:00,2.57952,0.75236,2.6870000000000003,0.94752,0.27636000000000005,0.987,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.81952,0.8223600000000001,2.9370000000000003,0.94752,0.27636000000000005,0.987,1.8719999999999999,0.546,1.9500000000000002
2020-12-29 06:00:00,2.67936,0.7814800000000001,2.791,0.90336,0.26348000000000005,0.9410000000000001,1.776,0.518,1.85,2.90016,0.8458800000000001,3.021,0.90336,0.26348000000000005,0.9410000000000001,1.9968,0.5824,2.08
2020-12-29 06:30:00,3.09024,0.9013200000000001,3.219,0.8918400000000001,0.26012,0.929,2.1984,0.6412,2.29,3.22464,0.94052,3.359,0.8918400000000001,0.26012,0.929,2.3328,0.6804,2.43
2020-12-29 07:00:00,3.33408,0.9724400000000001,3.473,0.91488,0.26684,0.9530000000000001,2.4192,0.7056,2.52,3.45888,1.00884,3.6029999999999998,0.91488,0.26684,0.9530000000000001,2.544,0.742,2.65
2020-12-29 07:30:00,3.5856,1.0458,3.735,0.936,0.273,0.975,2.6496,0.7728,2.76,3.6912000000000003,1.0766,3.8449999999999998,0.936,0.273,0.975,2.7552,0.8036000000000001,2.87
2020-12-29 08:00:00,3.86832,1.12826,4.0295,0.9307200000000001,0.27146000000000003,0.9695,2.9376,0.8568,3.06,3.97392,1.15906,4.1395,0.9307200000000001,0.27146000000000003,0.9695,3.0432,0.8876000000000001,3.17
2020-12-29 08:30:00,4.05456,1.18258,4.2235,0.9249600000000001,0.26978,0.9635,3.1296,0.9128000000000001,3.26,4.17936,1.21898,4.3535,0.9249600000000001,0.26978,0.9635,3.2544,0.9492,3.39
2020-12-29 09:00:00,4.2624,1.2432,4.44,0.9408000000000001,0.27440000000000003,0.98,3.3216,0.9688,3.46,4.3872,1.2796,4.57,0.9408000000000001,0.27440000000000003,0.98,3.4464,1.0052,3.59
2020-12-29 09:30:00,4.4764800000000005,1.30564,4.663,0.9244800000000001,0.26964000000000005,0.963,3.552,1.036,3.7,4.62048,1.34764,4.813,0.9244800000000001,0.26964000000000005,0.963,3.696,1.078,3.85
2020-12-29 10:00:00,4.64112,1.35366,4.8345,0.9067200000000001,0.26446000000000003,0.9445,3.7344,1.0892,3.89,4.79472,1.39846,4.9945,0.9067200000000001,0.26446000000000003,0.9445,3.888,1.134,4.05
2020-12-29 10:30:00,4.7424,1.3832,4.94,0.9024000000000001,0.2632,0.9400000000000001,3.84,1.12,4.0,4.896,1.428,5.1,0.9024000000000001,0.2632,0.9400000000000001,3.9936,1.1648,4.16
2020-12-29 11:00:00,4.82592,1.4075600000000001,5.027,0.90912,0.26516,0.9470000000000001,3.9168000000000003,1.1424,4.08,4.98912,1.45516,5.197,0.90912,0.26516,0.9470000000000001,4.08,1.19,4.25
2020-12-29 11:30:00,4.79952,1.39986,4.9995,0.9115200000000001,0.26586000000000004,0.9495,3.888,1.134,4.05,4.96272,1.44746,5.1695,0.9115200000000001,0.26586000000000004,0.9495,4.0512,1.1816,4.22
2020-12-29 12:00:00,4.75776,1.38768,4.956,0.8889600000000001,0.25928,0.926,3.8688000000000002,1.1284,4.03,4.93056,1.43808,5.136,0.8889600000000001,0.25928,0.926,4.0416,1.1788,4.21
2020-12-29 12:30:00,4.8456,1.4133,5.0475,0.9288000000000001,0.27090000000000003,0.9675,3.9168000000000003,1.1424,4.08,5.0088,1.4609,5.2175,0.9288000000000001,0.27090000000000003,0.9675,4.08,1.19,4.25
2020-12-29 13:00:00,4.73472,1.38096,4.932,0.99072,0.28896000000000005,1.032,3.7439999999999998,1.092,3.9,4.90752,1.43136,5.112,0.99072,0.28896000000000005,1.032,3.9168000000000003,1.1424,4.08
2020-12-29 13:30:00,4.62384,1.34862,4.8165,1.02384,0.29862000000000005,1.0665,3.6,1.05,3.75,4.78704,1.39622,4.9865,1.02384,0.29862000000000005,1.0665,3.7632,1.0976,3.92
2020-12-29 14:00:00,4.6104,1.3447,4.8025,1.0296,0.3003,1.0725,3.5808,1.0444,3.73,4.7736,1.3923,4.9725,1.0296,0.3003,1.0725,3.7439999999999998,1.092,3.9
2020-12-29 14:30:00,4.49568,1.31124,4.683,0.9820800000000001,0.28644000000000003,1.023,3.5136000000000003,1.0248,3.66,4.64928,1.3560400000000001,4.843,0.9820800000000001,0.28644000000000003,1.023,3.6672000000000002,1.0696,3.8200000000000003
2020-12-29 15:00:00,4.46544,1.3024200000000001,4.6515,0.9230400000000001,0.26922,0.9615,3.5423999999999998,1.0332,3.69,4.61904,1.34722,4.8115,0.9230400000000001,0.26922,0.9615,3.696,1.078,3.85
2020-12-29 15:30:00,4.61088,1.34484,4.803,0.8860800000000001,0.25844,0.923,3.7248,1.0864,3.88,4.67808,1.36444,4.873,0.8860800000000001,0.25844,0.923,3.792,1.106,3.95
2020-12-29 16:00:00,4.50768,1.31474,4.6955,0.90768,0.26474000000000003,0.9455,3.6,1.05,3.75,4.58448,1.33714,4.7755,0.90768,0.26474000000000003,0.9455,3.6768,1.0724,3.83
2020-12-29 16:30:00,4.6958400000000005,1.36962,4.8915,0.9038400000000001,0.26362,0.9415,3.792,1.106,3.95,4.7918400000000005,1.39762,4.9915,0.9038400000000001,0.26362,0.9415,3.888,1.134,4.05
2020-12-29 17:00:00,4.95024,1.44382,5.1565,0.8798400000000001,0.25662,0.9165000000000001,4.0704,1.1872,4.24,5.05584,1.47462,5.2665,0.8798400000000001,0.25662,0.9165000000000001,4.176,1.218,4.35
2020-12-29 17:30:00,5.10912,1.49016,5.322,0.88512,0.25816,0.922,4.224,1.232,4.4,5.20512,1.51816,5.422,0.88512,0.25816,0.922,4.32,1.26,4.5
2020-12-29 18:00:00,5.11632,1.49226,5.3295,0.9115200000000001,0.26586000000000004,0.9495,4.2048,1.2264,4.38,5.22192,1.52306,5.4395,0.9115200000000001,0.26586000000000004,0.9495,4.3104,1.2572,4.49
2020-12-29 18:30:00,4.91232,1.43276,5.117,0.94752,0.27636000000000005,0.987,3.9648,1.1564,4.13,5.06592,1.47756,5.277,0.94752,0.27636000000000005,0.987,4.1184,1.2012,4.29
2020-12-29 19:00:00,4.7688,1.3909,4.9675,0.9864,0.2877,1.0275,3.7824,1.1032,3.94,4.9224,1.4357,5.1275,0.9864,0.2877,1.0275,3.936,1.148,4.1
2020-12-29 19:30:00,4.4976,1.3118,4.6850000000000005,1.0224,0.2982,1.065,3.4752,1.0136,3.62,4.6512,1.3566,4.845,1.0224,0.2982,1.065,3.6288,1.0584,3.7800000000000002
2020-12-29 20:00:00,4.3656,1.2732999999999999,4.5475,1.0344,0.3017,1.0775,3.3312,0.9716,3.47,4.5096,1.3153000000000001,4.6975,1.0344,0.3017,1.0775,3.4752,1.0136,3.62
2020-12-29 20:30:00,4.16976,1.21618,4.3435,0.9825600000000001,0.28658,1.0235,3.1872,0.9296000000000001,3.32,4.29456,1.25258,4.4735,0.9825600000000001,0.28658,1.0235,3.312,0.966,3.45
2020-12-29 21:00:00,4.0104,1.1697,4.1775,0.9768,0.2849,1.0175,3.0336,0.8848,3.16,4.1256,1.2033,4.2975,0.9768,0.2849,1.0175,3.1488,0.9184,3.2800000000000002
2020-12-29 21:30:00,3.73248,1.08864,3.888,1.00608,0.29344000000000003,1.048,2.7264,0.7952,2.84,3.83808,1.11944,3.998,1.00608,0.29344000000000003,1.048,2.832,0.8260000000000001,2.95
2020-12-29 22:00:00,3.57408,1.04244,3.723,1.01088,0.29484000000000005,1.053,2.5632,0.7476,2.67,3.66048,1.06764,3.813,1.01088,0.29484000000000005,1.053,2.6496,0.7728,2.76
2020-12-29 22:30:00,3.32688,0.9703400000000001,3.4655,0.96528,0.28154,1.0055,2.3616,0.6888000000000001,2.46,3.42288,0.9983400000000001,3.5655,0.96528,0.28154,1.0055,2.4576000000000002,0.7168,2.56
2020-12-29 23:00:00,3.14736,0.9179800000000001,3.2785,0.94896,0.27678,0.9885,2.1984,0.6412,2.29,3.22416,0.9403800000000001,3.3585000000000003,0.94896,0.27678,0.9885,2.2752,0.6636000000000001,2.37
2020-12-29 23:30:00,2.97696,0.86828,3.101,0.92256,0.26908000000000004,0.961,2.0544000000000002,0.5992000000000001,2.14,3.03456,0.8850800000000001,3.161,0.92256,0.26908000000000004,0.961,2.112,0.616,2.2
2020-12-30 00:00:00,2.8795200000000003,0.83986,2.9995000000000003,0.9115200000000001,0.26586000000000004,0.9495,1.968,0.5740000000000001,2.05,2.94672,0.8594600000000001,3.0695,0.9115200000000001,0.26586000000000004,0.9495,2.0352,0.5936,2.12
2020-12-30 00:30:00,2.80464,0.8180200000000001,2.9215,0.91344,0.26642000000000005,0.9515,1.8912,0.5516,1.97,2.87184,0.83762,2.9915000000000003,0.91344,0.26642000000000005,0.9515,1.9584000000000001,0.5712,2.04
2020-12-30 01:00:00,2.81088,0.81984,2.928,0.9100800000000001,0.26544,0.9480000000000001,1.9008,0.5544,1.98,2.87808,0.8394400000000001,2.998,0.9100800000000001,0.26544,0.9480000000000001,1.968,0.5740000000000001,2.05
2020-12-30 01:30:00,2.75184,0.8026200000000001,2.8665000000000003,0.8990400000000001,0.26222,0.9365,1.8528,0.5404,1.9300000000000002,2.81904,0.8222200000000001,2.9365,0.8990400000000001,0.26222,0.9365,1.92,0.56,2.0
2020-12-30 02:00:00,2.68512,0.7831600000000001,2.797,0.87072,0.25396,0.907,1.8144,0.5292,1.8900000000000001,2.75232,0.80276,2.867,0.87072,0.25396,0.907,1.8816000000000002,0.5488000000000001,1.96
2020-12-30 02:30:00,2.68848,0.7841400000000001,2.8005,0.8740800000000001,0.25494,0.9105000000000001,1.8144,0.5292,1.8900000000000001,2.75568,0.8037400000000001,2.8705,0.8740800000000001,0.25494,0.9105000000000001,1.8816000000000002,0.5488000000000001,1.96
2020-12-30 03:00:00,2.66448,0.77714,2.7755,0.8788800000000001,0.25634,0.9155000000000001,1.7856,0.5208,1.8599999999999999,2.72208,0.7939400000000001,2.8355,0.8788800000000001,0.25634,0.9155000000000001,1.8432,0.5376000000000001,1.92
2020-12-30 03:30:00,2.6856,0.7833,2.7975,0.9,0.2625,0.9375,1.7856,0.5208,1.8599999999999999,2.7528,0.8029000000000001,2.8675,0.9,0.2625,0.9375,1.8528,0.5404,1.9300000000000002
2020-12-30 04:00:00,2.6352,0.7686000000000001,2.745,0.8784000000000001,0.25620000000000004,0.915,1.7568000000000001,0.5124000000000001,1.83,2.6928,0.7854,2.805,0.8784000000000001,0.25620000000000004,0.915,1.8144,0.5292,1.8900000000000001
2020-12-30 04:30:00,2.6236800000000002,0.76524,2.733,0.8860800000000001,0.25844,0.923,1.7376,0.5068,1.81,2.69088,0.7848400000000001,2.803,0.8860800000000001,0.25844,0.923,1.8048000000000002,0.5264,1.88
2020-12-30 05:00:00,2.61696,0.7632800000000001,2.726,0.9273600000000001,0.27048,0.966,1.6896,0.4928,1.76,2.6841600000000003,0.78288,2.7960000000000003,0.9273600000000001,0.27048,0.966,1.7568000000000001,0.5124000000000001,1.83
2020-12-30 05:30:00,2.68176,0.7821800000000001,2.7935,0.9057600000000001,0.26418,0.9435,1.776,0.518,1.85,2.7489600000000003,0.80178,2.8635,0.9057600000000001,0.26418,0.9435,1.8432,0.5376000000000001,1.92
2020-12-30 06:00:00,2.7984,0.8162,2.915,0.8496,0.24780000000000002,0.885,1.9488,0.5684,2.03,2.8752,0.8386,2.995,0.8496,0.24780000000000002,0.885,2.0256,0.5908,2.11
2020-12-30 06:30:00,3.23952,0.94486,3.3745,0.8107200000000001,0.23646000000000003,0.8445,2.4288,0.7084,2.5300000000000002,3.32592,0.97006,3.4645,0.8107200000000001,0.23646000000000003,0.8445,2.5152,0.7336,2.62
2020-12-30 07:00:00,3.4776,1.0143,3.6225,0.4632,0.1351,0.48250000000000004,3.0144,0.8792000000000001,3.14,3.5544000000000002,1.0367,3.7025,0.4632,0.1351,0.48250000000000004,3.0912,0.9016000000000001,3.22
2020-12-30 07:30:00,3.72336,1.08598,3.8785,0.91056,0.26558000000000004,0.9485,2.8128,0.8204,2.93,3.81936,1.11398,3.9785,0.91056,0.26558000000000004,0.9485,2.9088000000000003,0.8484,3.03
2020-12-30 08:00:00,3.90864,1.14002,4.0715,0.89424,0.26082,0.9315,3.0144,0.8792000000000001,3.14,4.02384,1.17362,4.1915,0.89424,0.26082,0.9315,3.1296,0.9128000000000001,3.26
2020-12-30 08:30:00,4.1016,1.1963,4.2725,0.8472000000000001,0.24710000000000001,0.8825000000000001,3.2544,0.9492,3.39,4.2168,1.2299,4.3925,0.8472000000000001,0.24710000000000001,0.8825000000000001,3.3696,0.9828,3.51
2020-12-30 09:00:00,4.20192,1.22556,4.377,0.8611200000000001,0.25116,0.897,3.3407999999999998,0.9744,3.48,4.32672,1.26196,4.507,0.8611200000000001,0.25116,0.897,3.4656000000000002,1.0108,3.61
2020-12-30 09:30:00,4.35792,1.27106,4.5395,0.8731200000000001,0.25466,0.9095000000000001,3.4848,1.0164,3.63,4.50192,1.3130600000000001,4.6895,0.8731200000000001,0.25466,0.9095000000000001,3.6288,1.0584,3.7800000000000002
2020-12-30 10:00:00,4.4568,1.2999,4.6425,0.876,0.2555,0.9125000000000001,3.5808,1.0444,3.73,4.6008,1.3419,4.7925,0.876,0.2555,0.9125000000000001,3.7248,1.0864,3.88
2020-12-30 10:30:00,4.54704,1.32622,4.7365,0.9086400000000001,0.26502000000000003,0.9465,3.6384,1.0612,3.79,4.70064,1.3710200000000001,4.8965,0.9086400000000001,0.26502000000000003,0.9465,3.792,1.106,3.95
2020-12-30 11:00:00,4.4424,1.2957,4.6275,0.9288000000000001,0.27090000000000003,0.9675,3.5136000000000003,1.0248,3.66,4.596,1.3405,4.7875,0.9288000000000001,0.27090000000000003,0.9675,3.6672000000000002,1.0696,3.8200000000000003
2020-12-30 11:30:00,4.50384,1.31362,4.6915,0.9518400000000001,0.27762000000000003,0.9915,3.552,1.036,3.7,4.65744,1.35842,4.8515,0.9518400000000001,0.27762000000000003,0.9915,3.7056,1.0808,3.86
2020-12-30 12:00:00,4.49184,1.31012,4.679,0.9974400000000001,0.29092,1.039,3.4944,1.0192,3.64,4.65504,1.35772,4.849,0.9974400000000001,0.29092,1.039,3.6576,1.0668,3.81
2020-12-30 12:30:00,4.63344,1.35142,4.8265,0.9470400000000001,0.27622,0.9865,3.6864,1.0752,3.84,4.79664,1.3990200000000002,4.9965,0.9470400000000001,0.27622,0.9865,3.8496,1.1228,4.01
2020-12-30 13:00:00,4.56288,1.33084,4.753,0.9244800000000001,0.26964000000000005,0.963,3.6384,1.0612,3.79,4.72608,1.37844,4.923,0.9244800000000001,0.26964000000000005,0.963,3.8016,1.1088,3.96
2020-12-30 13:30:00,4.48224,1.30732,4.6690000000000005,0.9494400000000001,0.27692,0.989,3.5328,1.0304,3.68,4.64544,1.35492,4.839,0.9494400000000001,0.27692,0.989,3.696,1.078,3.85
2020-12-30 14:00:00,4.4688,1.3034,4.655,0.9456,0.2758,0.985,3.5232,1.0276,3.67,4.6224,1.3482,4.815,0.9456,0.2758,0.985,3.6768,1.0724,3.83
2020-12-30 14:30:00,4.35024,1.26882,4.5315,0.9230400000000001,0.26922,0.9615,3.4272,0.9996,3.5700000000000003,4.50384,1.31362,4.6915,0.9230400000000001,0.26922,0.9615,3.5808,1.0444,3.73
2020-12-30 15:00:00,4.27392,1.2465600000000001,4.452,0.9043200000000001,0.26376,0.9420000000000001,3.3696,0.9828,3.51,4.42752,1.29136,4.612,0.9043200000000001,0.26376,0.9420000000000001,3.5232,1.0276,3.67
2020-12-30 15:30:00,4.2792,1.2481,4.4575,0.612,0.17850000000000002,0.6375000000000001,3.6672000000000002,1.0696,3.8200000000000003,4.4328,1.2929,4.6175,0.612,0.17850000000000002,0.6375000000000001,3.8208,1.1144,3.98
2020-12-30 16:00:00,4.39152,1.28086,4.5745000000000005,0.6283200000000001,0.18326,0.6545000000000001,3.7632,1.0976,3.92,4.53552,1.32286,4.7245,0.6283200000000001,0.18326,0.6545000000000001,3.9072,1.1396,4.07
2020-12-30 16:30:00,4.54464,1.32552,4.734,0.8966400000000001,0.26152000000000003,0.934,3.648,1.064,3.8,4.71744,1.37592,4.914,0.8966400000000001,0.26152000000000003,0.934,3.8208,1.1144,3.98
2020-12-30 17:00:00,4.9656,1.4483000000000001,5.1725,0.9048,0.2639,0.9425,4.0608,1.1844000000000001,4.23,5.052,1.4735,5.2625,0.9048,0.2639,0.9425,4.1472,1.2096,4.32
2020-12-30 17:30:00,4.97472,1.45096,5.182,0.9139200000000001,0.26656,0.9520000000000001,4.0608,1.1844000000000001,4.23,5.07072,1.47896,5.282,0.9139200000000001,0.26656,0.9520000000000001,4.1568,1.2124,4.33
2020-12-30 18:00:00,5.16096,1.50528,5.376,0.9273600000000001,0.27048,0.966,4.2336,1.2348,4.41,5.25696,1.53328,5.476,0.9273600000000001,0.27048,0.966,4.3296,1.2628,4.51
2020-12-30 18:30:00,5.02128,1.46454,5.2305,0.9028800000000001,0.26334,0.9405,4.1184,1.2012,4.29,5.11728,1.49254,5.3305,0.9028800000000001,0.26334,0.9405,4.2144,1.2292,4.39
2020-12-30 19:00:00,4.8984000000000005,1.4287,5.1025,0.9048,0.2639,0.9425,3.9936,1.1648,4.16,5.004,1.4595,5.2125,0.9048,0.2639,0.9425,4.0992,1.1956,4.27
2020-12-30 19:30:00,4.62144,1.34792,4.814,0.9158400000000001,0.26712,0.9540000000000001,3.7056,1.0808,3.86,4.77504,1.39272,4.974,0.9158400000000001,0.26712,0.9540000000000001,3.8592,1.1256,4.02
2020-12-30 20:00:00,4.42992,1.29206,4.6145,0.91632,0.26726,0.9545,3.5136000000000003,1.0248,3.66,4.57392,1.33406,4.7645,0.91632,0.26726,0.9545,3.6576,1.0668,3.81
2020-12-30 20:30:00,4.25328,1.24054,4.4305,0.7108800000000001,0.20734000000000002,0.7405,3.5423999999999998,1.0332,3.69,4.37808,1.27694,4.5605,0.7108800000000001,0.20734000000000002,0.7405,3.6672000000000002,1.0696,3.8200000000000003
2020-12-30 21:00:00,4.1136,1.1998,4.285,0.4944,0.1442,0.515,3.6192,1.0556,3.77,4.2288,1.2334,4.405,0.4944,0.1442,0.515,3.7344,1.0892,3.89
2020-12-30 21:30:00,3.78288,1.10334,3.9405,0.9124800000000001,0.26614000000000004,0.9505,2.8704,0.8372,2.99,3.89808,1.13694,4.0605,0.9124800000000001,0.26614000000000004,0.9505,2.9856,0.8708,3.11
2020-12-30 22:00:00,3.60192,1.05056,3.752,0.9619200000000001,0.28056000000000003,1.002,2.64,0.77,2.75,3.70752,1.08136,3.862,0.9619200000000001,0.28056000000000003,1.002,2.7456,0.8008000000000001,2.86
2020-12-30 22:30:00,3.36096,0.98028,3.501,0.92256,0.26908000000000004,0.961,2.4384,0.7112,2.54,3.44736,1.00548,3.591,0.92256,0.26908000000000004,0.961,2.5248,0.7364,2.63
2020-12-30 23:00:00,3.16512,0.9231600000000001,3.297,0.8995200000000001,0.26236000000000004,0.937,2.2656,0.6608,2.36,3.24192,0.9455600000000001,3.377,0.8995200000000001,0.26236000000000004,0.937,2.3424,0.6832,2.44
2020-12-30 23:30:00,3.00048,0.87514,3.1255,0.9172800000000001,0.26754,0.9555,2.0832,0.6076,2.17,3.06768,0.8947400000000001,3.1955,0.9172800000000001,0.26754,0.9555,2.1504,0.6272,2.24
2020-12-31 00:00:00,2.84736,0.8304800000000001,2.966,0.91776,0.26768000000000003,0.9560000000000001,1.9296000000000002,0.5628000000000001,2.01,2.91456,0.8500800000000001,3.036,0.91776,0.26768000000000003,0.9560000000000001,1.9968,0.5824,2.08
2020-12-31 00:30:00,2.808,0.8190000000000001,2.925,0.9168000000000001,0.2674,0.9550000000000001,1.8912,0.5516,1.97,2.8656,0.8358,2.985,0.9168000000000001,0.2674,0.9550000000000001,1.9488,0.5684,2.03
2020-12-31 01:00:00,2.86032,0.8342600000000001,2.9795,0.90192,0.26306,0.9395,1.9584000000000001,0.5712,2.04,2.9275200000000003,0.8538600000000001,3.0495,0.90192,0.26306,0.9395,2.0256,0.5908,2.11
2020-12-31 01:30:00,2.78928,0.81354,2.9055,0.8788800000000001,0.25634,0.9155000000000001,1.9104,0.5572,1.99,2.85648,0.8331400000000001,2.9755000000000003,0.8788800000000001,0.25634,0.9155000000000001,1.9776,0.5768,2.06
2020-12-31 02:00:00,2.74032,0.7992600000000001,2.8545,0.8491200000000001,0.24766000000000002,0.8845000000000001,1.8912,0.5516,1.97,2.8075200000000002,0.81886,2.9245,0.8491200000000001,0.24766000000000002,0.8845000000000001,1.9584000000000001,0.5712,2.04
2020-12-31 02:30:00,2.6894400000000003,0.7844200000000001,2.8015,0.8462400000000001,0.24682,0.8815000000000001,1.8432,0.5376000000000001,1.92,2.74704,0.80122,2.8615,0.8462400000000001,0.24682,0.8815000000000001,1.9008,0.5544,1.98
2020-12-31 03:00:00,2.68992,0.78456,2.802,0.84672,0.24696,0.882,1.8432,0.5376000000000001,1.92,2.74752,0.8013600000000001,2.862,0.84672,0.24696,0.882,1.9008,0.5544,1.98
2020-12-31 03:30:00,2.68896,0.7842800000000001,2.801,0.83616,0.24388,0.871,1.8528,0.5404,1.9300000000000002,2.75616,0.80388,2.871,0.83616,0.24388,0.871,1.92,0.56,2.0
2020-12-31 04:00:00,2.67264,0.7795200000000001,2.784,0.63744,0.18592,0.664,2.0352,0.5936,2.12,2.7302400000000002,0.79632,2.844,0.63744,0.18592,0.664,2.0928,0.6104,2.18
2020-12-31 04:30:00,2.65344,0.77392,2.7640000000000002,0.5702400000000001,0.16632000000000002,0.594,2.0832,0.6076,2.17,2.71104,0.7907200000000001,2.824,0.5702400000000001,0.16632000000000002,0.594,2.1408,0.6244000000000001,2.23
2020-12-31 05:00:00,2.63328,0.7680400000000001,2.743,0.83808,0.24444000000000002,0.873,1.7952,0.5236000000000001,1.87,2.69088,0.7848400000000001,2.803,0.83808,0.24444000000000002,0.873,1.8528,0.5404,1.9300000000000002
2020-12-31 05:30:00,2.6947200000000002,0.7859600000000001,2.807,0.8227200000000001,0.23996,0.857,1.8719999999999999,0.546,1.9500000000000002,2.76192,0.80556,2.877,0.8227200000000001,0.23996,0.857,1.9392,0.5656,2.02
2020-12-31 06:00:00,2.79936,0.8164800000000001,2.916,0.8313600000000001,0.24248000000000003,0.866,1.968,0.5740000000000001,2.05,2.85696,0.83328,2.976,0.8313600000000001,0.24248000000000003,0.866,2.0256,0.5908,2.11
2020-12-31 06:30:00,3.16128,0.9220400000000001,3.293,0.8284800000000001,0.24164000000000002,0.863,2.3328,0.6804,2.43,3.23808,0.9444400000000001,3.373,0.8284800000000001,0.24164000000000002,0.863,2.4096,0.7028,2.51
2020-12-31 07:00:00,3.43488,1.00184,3.578,0.8236800000000001,0.24024,0.858,2.6112,0.7616,2.7199999999999998,3.52128,1.02704,3.668,0.8236800000000001,0.24024,0.858,2.6976,0.7868,2.81
2020-12-31 07:30:00,3.80016,1.10838,3.9585,0.8241600000000001,0.24038,0.8585,2.976,0.868,3.1,3.86736,1.12798,4.0285,0.8241600000000001,0.24038,0.8585,3.0432,0.8876000000000001,3.17
2020-12-31 08:00:00,3.91344,1.14142,4.0765,0.8222400000000001,0.23982000000000003,0.8565,3.0912,0.9016000000000001,3.22,3.9710400000000003,1.15822,4.1365,0.8222400000000001,0.23982000000000003,0.8565,3.1488,0.9184,3.2800000000000002
2020-12-31 08:30:00,4.10928,1.19854,4.2805,0.82608,0.24094000000000002,0.8605,3.2832,0.9576,3.42,4.14768,1.20974,4.3205,0.82608,0.24094000000000002,0.8605,3.3216,0.9688,3.46
2020-12-31 09:00:00,4.2528,1.2404,4.43,0.8256,0.24080000000000001,0.86,3.4272,0.9996,3.5700000000000003,4.2912,1.2516,4.47,0.8256,0.24080000000000001,0.86,3.4656000000000002,1.0108,3.61
2020-12-31 09:30:00,4.4568,1.2999,4.6425,0.8376,0.24430000000000002,0.8725,3.6192,1.0556,3.77,4.4952,1.3111,4.6825,0.8376,0.24430000000000002,0.8725,3.6576,1.0668,3.81
2020-12-31 10:00:00,4.58688,1.33784,4.7780000000000005,0.8428800000000001,0.24584000000000003,0.878,3.7439999999999998,1.092,3.9,4.63488,1.3518400000000002,4.828,0.8428800000000001,0.24584000000000003,0.878,3.792,1.106,3.95
2020-12-31 10:30:00,4.76736,1.3904800000000002,4.966,0.46656000000000003,0.13608,0.486,4.3008,1.2544,4.48,4.76736,1.3904800000000002,4.966,0.46656000000000003,0.13608,0.486,4.3008,1.2544,4.48
2020-12-31 11:00:00,4.7736,1.3923,4.9725,0.7224,0.2107,0.7525000000000001,4.0512,1.1816,4.22,4.8024000000000004,1.4007,5.0025,0.7224,0.2107,0.7525000000000001,4.08,1.19,4.25
2020-12-31 11:30:00,4.76112,1.38866,4.9595,0.8539200000000001,0.24906000000000003,0.8895000000000001,3.9072,1.1396,4.07,4.79952,1.39986,4.9995,0.8539200000000001,0.24906000000000003,0.8895000000000001,3.9455999999999998,1.1508,4.11
2020-12-31 12:00:00,4.67568,1.36374,4.8705,0.9124800000000001,0.26614000000000004,0.9505,3.7632,1.0976,3.92,4.73328,1.38054,4.9305,0.9124800000000001,0.26614000000000004,0.9505,3.8208,1.1144,3.98
2020-12-31 12:30:00,4.6344,1.3517000000000001,4.8275,0.996,0.29050000000000004,1.0375,3.6384,1.0612,3.79,4.6824,1.3657,4.8775,0.996,0.29050000000000004,1.0375,3.6864,1.0752,3.84
2020-12-31 13:00:00,4.47504,1.30522,4.6615,0.9902400000000001,0.28882,1.0315,3.4848,1.0164,3.63,4.53264,1.32202,4.7215,0.9902400000000001,0.28882,1.0315,3.5423999999999998,1.0332,3.69
2020-12-31 13:30:00,4.35264,1.26952,4.534,0.9830400000000001,0.28672000000000003,1.024,3.3696,0.9828,3.51,4.41024,1.28632,4.594,0.9830400000000001,0.28672000000000003,1.024,3.4272,0.9996,3.5700000000000003
2020-12-31 14:00:00,4.24992,1.23956,4.427,0.9763200000000001,0.28476,1.017,3.2736,0.9548000000000001,3.41,4.30752,1.25636,4.487,0.9763200000000001,0.28476,1.017,3.3312,0.9716,3.47
2020-12-31 14:30:00,4.19472,1.22346,4.3695,0.95952,0.27986,0.9995,3.2352,0.9436,3.37,4.26192,1.24306,4.4395,0.95952,0.27986,0.9995,3.3024,0.9632000000000001,3.44
2020-12-31 15:00:00,4.21248,1.22864,4.388,0.91968,0.26824000000000003,0.9580000000000001,3.2928,0.9604,3.43,4.27968,1.24824,4.458,0.91968,0.26824000000000003,0.9580000000000001,3.36,0.98,3.5
2020-12-31 15:30:00,4.2,1.225,4.375,0.9072,0.2646,0.9450000000000001,3.2928,0.9604,3.43,4.296,1.2530000000000001,4.475,0.9072,0.2646,0.9450000000000001,3.3888,0.9884000000000001,3.5300000000000002
2020-12-31 16:00:00,4.3392,1.2656,4.52,0.72,0.21,0.75,3.6192,1.0556,3.77,4.3968,1.2824,4.58,0.72,0.21,0.75,3.6768,1.0724,3.83
2020-12-31 16:30:00,4.60224,1.34232,4.7940000000000005,0.52224,0.15232,0.544,4.08,1.19,4.25,4.64064,1.35352,4.834,0.52224,0.15232,0.544,4.1184,1.2012,4.29
2020-12-31 17:00:00,4.8744,1.4217,5.0775,0.9,0.2625,0.9375,3.9744,1.1592,4.14,4.9704,1.4497,5.1775,0.9,0.2625,0.9375,4.0704,1.1872,4.24
2020-12-31 17:30:00,4.99488,1.4568400000000001,5.203,0.89568,0.26124,0.933,4.0992,1.1956,4.27,5.08128,1.48204,5.293,0.89568,0.26124,0.933,4.1856,1.2208,4.36
2020-12-31 18:00:00,5.0712,1.4791,5.2825,0.8952,0.2611,0.9325,4.176,1.218,4.35,5.148,1.5015,5.3625,0.8952,0.2611,0.9325,4.2528,1.2404,4.43
2020-12-31 18:30:00,4.9176,1.4343,5.1225,0.8952,0.2611,0.9325,4.0224,1.1732,4.19,4.9944,1.4567,5.2025,0.8952,0.2611,0.9325,4.0992,1.1956,4.27
2020-12-31 19:00:00,4.65888,1.35884,4.853,0.9052800000000001,0.26404,0.9430000000000001,3.7536,1.0948,3.91,4.80288,1.40084,5.003,0.9052800000000001,0.26404,0.9430000000000001,3.8976,1.1368,4.06
2020-12-31 19:30:00,4.50336,1.31348,4.691,0.6633600000000001,0.19348,0.6910000000000001,3.84,1.12,4.0,4.62816,1.34988,4.821,0.6633600000000001,0.19348,0.6910000000000001,3.9648,1.1564,4.13
2020-12-31 20:00:00,4.30416,1.25538,4.4835,0.44496,0.12978,0.4635,3.8592,1.1256,4.02,4.40976,1.28618,4.5935,0.44496,0.12978,0.4635,3.9648,1.1564,4.13
2020-12-31 20:30:00,4.00128,1.16704,4.168,0.9004800000000001,0.26264000000000004,0.9380000000000001,3.1008,0.9044000000000001,3.23,4.11648,1.20064,4.288,0.9004800000000001,0.26264000000000004,0.9380000000000001,3.216,0.9380000000000001,3.35
2020-12-31 21:00:00,3.8457600000000003,1.12168,4.006,0.89856,0.26208000000000004,0.936,2.9472,0.8596,3.07,3.95136,1.15248,4.116,0.89856,0.26208000000000004,0.936,3.0528,0.8904000000000001,3.18
2020-12-31 21:30:00,3.6494400000000002,1.06442,3.8015,0.83664,0.24402000000000001,0.8715,2.8128,0.8204,2.93,3.7454400000000003,1.09242,3.9015,0.83664,0.24402000000000001,0.8715,2.9088000000000003,0.8484,3.03
2020-12-31 22:00:00,3.5688,1.0409,3.7175000000000002,0.3816,0.11130000000000001,0.3975,3.1872,0.9296000000000001,3.32,3.636,1.0605,3.7875,0.3816,0.11130000000000001,0.3975,3.2544,0.9492,3.39
2020-12-31 22:30:00,3.4363200000000003,1.00226,3.5795,0.51792,0.15106,0.5395,2.9184,0.8512000000000001,3.04,3.49392,1.01906,3.6395,0.51792,0.15106,0.5395,2.976,0.868,3.1
2020-12-31 23:00:00,3.3024,0.9632000000000001,3.44,0.864,0.252,0.9,2.4384,0.7112,2.54,3.36,0.98,3.5,0.864,0.252,0.9,2.496,0.728,2.6
2020-12-31 23:30:00,3.16512,0.9231600000000001,3.297,0.85152,0.24836000000000003,0.887,2.3136,0.6748000000000001,2.41,3.23232,0.94276,3.367,0.85152,0.24836000000000003,0.887,2.3808,0.6944,2.48
2021-01-01 00:00:00,3.12192,0.91056,3.252,0.42432000000000003,0.12376000000000001,0.442,2.6976,0.7868,2.81,3.17952,0.9273600000000001,3.312,0.42432000000000003,0.12376000000000001,0.442,2.7552,0.8036000000000001,2.87
2021-01-01 00:30:00,3.04512,0.8881600000000001,3.172,0.50112,0.14616,0.522,2.544,0.742,2.65,3.11232,0.9077600000000001,3.242,0.50112,0.14616,0.522,2.6112,0.7616,2.7199999999999998
2021-01-01 01:00:00,3.02928,0.8835400000000001,3.1555,0.8500800000000001,0.24794000000000002,0.8855000000000001,2.1792,0.6356,2.27,3.09648,0.90314,3.2255,0.8500800000000001,0.24794000000000002,0.8855000000000001,2.2464,0.6552,2.34
2021-01-01 01:30:00,2.94,0.8575,3.0625,0.7896000000000001,0.2303,0.8225,2.1504,0.6272,2.24,3.0072,0.8771,3.1325,0.7896000000000001,0.2303,0.8225,2.2176,0.6468,2.31
2021-01-01 02:00:00,2.87184,0.83762,2.9915000000000003,0.36624,0.10682000000000001,0.3815,2.5056000000000003,0.7308,2.61,2.92944,0.8544200000000001,3.0515,0.36624,0.10682000000000001,0.3815,2.5632,0.7476,2.67
2021-01-01 02:30:00,2.79312,0.81466,2.9095,0.37392000000000003,0.10906,0.3895,2.4192,0.7056,2.52,2.85072,0.8314600000000001,2.9695,0.37392000000000003,0.10906,0.3895,2.4768,0.7224,2.58
2021-01-01 03:00:00,2.77008,0.8079400000000001,2.8855,0.49488000000000004,0.14434000000000002,0.5155000000000001,2.2752,0.6636000000000001,2.37,2.82768,0.82474,2.9455,0.49488000000000004,0.14434000000000002,0.5155000000000001,2.3328,0.6804,2.43
2021-01-01 03:30:00,2.70528,0.7890400000000001,2.818,0.8428800000000001,0.24584000000000003,0.878,1.8624,0.5432,1.94,2.76288,0.8058400000000001,2.878,0.8428800000000001,0.24584000000000003,0.878,1.92,0.56,2.0
2021-01-01 04:00:00,2.6808,0.7819,2.7925,0.684,0.1995,0.7125,1.9968,0.5824,2.08,2.7384,0.7987000000000001,2.8525,0.684,0.1995,0.7125,2.0544000000000002,0.5992000000000001,2.14
2021-01-01 04:30:00,2.6601600000000003,0.77588,2.771,0.36576000000000003,0.10668000000000001,0.381,2.2944,0.6692,2.39,2.70816,0.78988,2.821,0.36576000000000003,0.10668000000000001,0.381,2.3424,0.6832,2.44
2021-01-01 05:00:00,2.63856,0.76958,2.7485,0.36336,0.10598,0.3785,2.2752,0.6636000000000001,2.37,2.68656,0.78358,2.7984999999999998,0.36336,0.10598,0.3785,2.3232,0.6776,2.42
2021-01-01 05:30:00,2.64432,0.7712600000000001,2.7545,0.6283200000000001,0.18326,0.6545000000000001,2.016,0.588,2.1,2.7019200000000003,0.7880600000000001,2.8145,0.6283200000000001,0.18326,0.6545000000000001,2.0736,0.6048,2.16
2021-01-01 06:00:00,2.6664,0.7777000000000001,2.7775,0.8712000000000001,0.2541,0.9075000000000001,1.7952,0.5236000000000001,1.87,2.7336,0.7973,2.8475,0.8712000000000001,0.2541,0.9075000000000001,1.8624,0.5432,1.94
2021-01-01 06:30:00,2.93424,0.85582,3.0565,0.45744,0.13342,0.47650000000000003,2.4768,0.7224,2.58,3.00144,0.8754200000000001,3.1265,0.45744,0.13342,0.47650000000000003,2.544,0.742,2.65
2021-01-01 07:00:00,3.04368,0.8877400000000001,3.1705,0.39408000000000004,0.11494000000000001,0.41050000000000003,2.6496,0.7728,2.76,3.11088,0.90734,3.2405,0.39408000000000004,0.11494000000000001,0.41050000000000003,2.7168,0.7924,2.83
2021-01-01 07:30:00,3.108,0.9065000000000001,3.2375,0.372,0.1085,0.3875,2.7359999999999998,0.798,2.85,3.1848,0.9289000000000001,3.3175,0.372,0.1085,0.3875,2.8128,0.8204,2.93
2021-01-01 08:00:00,3.22992,0.9420600000000001,3.3645,0.36912,0.10766,0.3845,2.8608000000000002,0.8344,2.98,3.29712,0.9616600000000001,3.4345,0.36912,0.10766,0.3845,2.928,0.854,3.05
2021-01-01 08:30:00,3.26448,0.9521400000000001,3.4005,0.37488000000000005,0.10934,0.3905,2.8896,0.8428,3.01,3.3412800000000002,0.9745400000000001,3.4805,0.37488000000000005,0.10934,0.3905,2.9664,0.8652000000000001,3.09
2021-01-01 09:00:00,3.396,0.9905,3.5375,0.43920000000000003,0.12810000000000002,0.4575,2.9568000000000003,0.8624,3.08,3.4728,1.0129,3.6175,0.43920000000000003,0.12810000000000002,0.4575,3.0336,0.8848,3.16
2021-01-01 09:30:00,3.40416,0.9928800000000001,3.5460000000000003,0.86016,0.25088000000000005,0.896,2.544,0.742,2.65,3.49056,1.01808,3.636,0.86016,0.25088000000000005,0.896,2.6304,0.7672,2.74
2021-01-01 10:00:00,3.63072,1.05896,3.782,0.8947200000000001,0.26096,0.932,2.7359999999999998,0.798,2.85,3.71712,1.08416,3.872,0.8947200000000001,0.26096,0.932,2.8224,0.8232,2.94
2021-01-01 10:30:00,3.68304,1.07422,3.8365,0.6398400000000001,0.18662,0.6665,3.0432,0.8876000000000001,3.17,3.76944,1.09942,3.9265,0.6398400000000001,0.18662,0.6665,3.1296,0.9128000000000001,3.26
2021-01-01 11:00:00,3.78144,1.1029200000000001,3.939,0.45024000000000003,0.13132000000000002,0.46900000000000003,3.3312,0.9716,3.47,3.86784,1.12812,4.029,0.45024000000000003,0.13132000000000002,0.46900000000000003,3.4176,0.9968,3.56
2021-01-01 11:30:00,3.8568,1.1249,4.0175,0.7656000000000001,0.2233,0.7975,3.0912,0.9016000000000001,3.22,3.9624,1.1557,4.1275,0.7656000000000001,0.2233,0.7975,3.1968,0.9324,3.33
2021-01-01 12:00:00,3.9230400000000003,1.14422,4.0865,0.9182400000000001,0.26782,0.9565,3.0048,0.8764000000000001,3.13,4.02864,1.17502,4.1965,0.9182400000000001,0.26782,0.9565,3.1104,0.9072,3.24
2021-01-01 12:30:00,4.1256,1.2033,4.2975,0.5832,0.1701,0.6075,3.5423999999999998,1.0332,3.69,4.2216000000000005,1.2313,4.3975,0.5832,0.1701,0.6075,3.6384,1.0612,3.79
2021-01-01 13:00:00,4.1784,1.2187000000000001,4.3525,0.4344,0.1267,0.4525,3.7439999999999998,1.092,3.9,4.2744,1.2467,4.4525,0.4344,0.1267,0.4525,3.84,1.12,4.0
2021-01-01 13:30:00,4.12992,1.20456,4.302,0.62592,0.18256000000000003,0.652,3.504,1.022,3.65,4.23552,1.23536,4.412,0.62592,0.18256000000000003,0.652,3.6096,1.0528,3.76
2021-01-01 14:00:00,4.0296,1.1753,4.1975,0.9,0.2625,0.9375,3.1296,0.9128000000000001,3.26,4.1448,1.2089,4.3175,0.9,0.2625,0.9375,3.2448,0.9464,3.38
2021-01-01 14:30:00,4.07904,1.18972,4.249,0.71904,0.20972000000000002,0.749,3.36,0.98,3.5,4.19424,1.22332,4.369,0.71904,0.20972000000000002,0.749,3.4752,1.0136,3.62
2021-01-01 15:00:00,4.05312,1.18216,4.222,0.43392000000000003,0.12656,0.452,3.6192,1.0556,3.77,4.16832,1.21576,4.342,0.43392000000000003,0.12656,0.452,3.7344,1.0892,3.89
2021-01-01 15:30:00,3.97392,1.15906,4.1395,0.6811200000000001,0.19866,0.7095,3.2928,0.9604,3.43,4.08912,1.19266,4.2595,0.6811200000000001,0.19866,0.7095,3.408,0.994,3.55
2021-01-01 16:00:00,3.9398400000000002,1.14912,4.104,0.92544,0.26992000000000005,0.964,3.0144,0.8792000000000001,3.14,4.07424,1.18832,4.244,0.92544,0.26992000000000005,0.964,3.1488,0.9184,3.2800000000000002
2021-01-01 16:30:00,4.18464,1.22052,4.359,0.7574400000000001,0.22092,0.789,3.4272,0.9996,3.5700000000000003,4.30944,1.25692,4.489,0.7574400000000001,0.22092,0.789,3.552,1.036,3.7
2021-01-01 17:00:00,4.50144,1.31292,4.689,0.47904,0.13972,0.499,4.0224,1.1732,4.19,4.63584,1.35212,4.829,0.47904,0.13972,0.499,4.1568,1.2124,4.33
2021-01-01 17:30:00,4.55712,1.32916,4.747,0.76512,0.22316000000000003,0.797,3.792,1.106,3.95,4.70112,1.3711600000000002,4.897,0.76512,0.22316000000000003,0.797,3.936,1.148,4.1
2021-01-01 18:00:00,4.5182400000000005,1.31782,4.7065,0.93744,0.27342,0.9765,3.5808,1.0444,3.73,4.65264,1.35702,4.8465,0.93744,0.27342,0.9765,3.7152000000000003,1.0836000000000001,3.87
2021-01-01 18:30:00,4.34736,1.26798,4.5285,0.8241600000000001,0.24038,0.8585,3.5232,1.0276,3.67,4.48176,1.30718,4.6685,0.8241600000000001,0.24038,0.8585,3.6576,1.0668,3.81
2021-01-01 19:00:00,4.21872,1.23046,4.3945,0.53232,0.15526,0.5545,3.6864,1.0752,3.84,4.33392,1.26406,4.5145,0.53232,0.15526,0.5545,3.8016,1.1088,3.96
2021-01-01 19:30:00,3.9532800000000003,1.15304,4.118,0.8620800000000001,0.25144,0.898,3.0912,0.9016000000000001,3.22,4.05888,1.18384,4.228,0.8620800000000001,0.25144,0.898,3.1968,0.9324,3.33
2021-01-01 20:00:00,3.80112,1.10866,3.9595000000000002,1.01712,0.29666000000000003,1.0595,2.784,0.812,2.9,3.91632,1.14226,4.0795,1.01712,0.29666000000000003,1.0595,2.8992,0.8456,3.02
2021-01-01 20:30:00,3.65136,1.06498,3.8035,0.79056,0.23058,0.8235,2.8608000000000002,0.8344,2.98,3.7569600000000003,1.09578,3.9135,0.79056,0.23058,0.8235,2.9664,0.8652000000000001,3.09
2021-01-01 21:00:00,3.55104,1.03572,3.699,0.5078400000000001,0.14812,0.529,3.0432,0.8876000000000001,3.17,3.63744,1.06092,3.789,0.5078400000000001,0.14812,0.529,3.1296,0.9128000000000001,3.26
2021-01-01 21:30:00,3.3552,0.9786,3.495,0.8688,0.2534,0.905,2.4864,0.7252000000000001,2.59,3.4512,1.0066,3.5949999999999998,0.8688,0.2534,0.905,2.5824,0.7532,2.69
2021-01-01 22:00:00,3.2328,0.9429000000000001,3.3675,0.9192,0.2681,0.9575,2.3136,0.6748000000000001,2.41,3.3192,0.9681000000000001,3.4575,0.9192,0.2681,0.9575,2.4,0.7000000000000001,2.5
2021-01-01 22:30:00,3.12336,0.9109800000000001,3.2535,0.80976,0.23618000000000003,0.8435,2.3136,0.6748000000000001,2.41,3.20016,0.9333800000000001,3.3335,0.80976,0.23618000000000003,0.8435,2.3904,0.6972,2.49
2021-01-01 23:00:00,3.01488,0.8793400000000001,3.1405,0.43248000000000003,0.12614,0.4505,2.5824,0.7532,2.69,3.07248,0.89614,3.2005,0.43248000000000003,0.12614,0.4505,2.64,0.77,2.75
2021-01-01 23:30:00,2.79312,0.81466,2.9095,0.8059200000000001,0.23506000000000002,0.8395,1.9872,0.5796,2.07,2.86032,0.8342600000000001,2.9795,0.8059200000000001,0.23506000000000002,0.8395,2.0544000000000002,0.5992000000000001,2.14
2021-01-02 00:00:00,2.67888,0.78134,2.7905,0.9028800000000001,0.26334,0.9405,1.776,0.518,1.85,2.7364800000000002,0.7981400000000001,2.8505000000000003,0.9028800000000001,0.26334,0.9405,1.8336000000000001,0.5348,1.9100000000000001
2021-01-02 00:30:00,2.652,0.7735000000000001,2.7625,0.8856,0.25830000000000003,0.9225000000000001,1.7664,0.5152,1.8399999999999999,2.7096,0.7903,2.8225,0.8856,0.25830000000000003,0.9225000000000001,1.824,0.532,1.9
2021-01-02 01:00:00,2.7216,0.7938000000000001,2.835,0.4272,0.1246,0.445,2.2944,0.6692,2.39,2.7792,0.8106,2.895,0.4272,0.1246,0.445,2.352,0.686,2.45
2021-01-02 01:30:00,2.63376,0.7681800000000001,2.7435,0.7329600000000001,0.21378000000000003,0.7635000000000001,1.9008,0.5544,1.98,2.69136,0.78498,2.8035,0.7329600000000001,0.21378000000000003,0.7635000000000001,1.9584000000000001,0.5712,2.04
2021-01-02 02:00:00,2.60736,0.76048,2.716,0.89856,0.26208000000000004,0.936,1.7088,0.4984,1.78,2.66496,0.7772800000000001,2.776,0.89856,0.26208000000000004,0.936,1.7664,0.5152,1.8399999999999999
2021-01-02 02:30:00,2.58384,0.7536200000000001,2.6915,0.89424,0.26082,0.9315,1.6896,0.4928,1.76,2.6414400000000002,0.7704200000000001,2.7515,0.89424,0.26082,0.9315,1.7472,0.5096,1.82
2021-01-02 03:00:00,2.62176,0.76468,2.731,0.48096000000000005,0.14028000000000002,0.501,2.1408,0.6244000000000001,2.23,2.6601600000000003,0.77588,2.771,0.48096000000000005,0.14028000000000002,0.501,2.1792,0.6356,2.27
2021-01-02 03:30:00,2.56608,0.7484400000000001,2.673,0.6460800000000001,0.18844000000000002,0.673,1.92,0.56,2.0,2.61408,0.7624400000000001,2.723,0.6460800000000001,0.18844000000000002,0.673,1.968,0.5740000000000001,2.05
2021-01-02 04:00:00,2.51424,0.7333200000000001,2.6189999999999998,0.9110400000000001,0.26572,0.9490000000000001,1.6032000000000002,0.4676,1.67,2.57184,0.75012,2.6790000000000003,0.9110400000000001,0.26572,0.9490000000000001,1.6608,0.4844,1.73
2021-01-02 04:30:00,2.49504,0.72772,2.599,0.9206400000000001,0.26852000000000004,0.9590000000000001,1.5744,0.4592,1.6400000000000001,2.5526400000000002,0.7445200000000001,2.659,0.9206400000000001,0.26852000000000004,0.9590000000000001,1.6320000000000001,0.47600000000000003,1.7000000000000002
2021-01-02 05:00:00,2.53824,0.7403200000000001,2.644,0.8390400000000001,0.24472000000000002,0.874,1.6992,0.49560000000000004,1.77,2.59584,0.75712,2.7039999999999997,0.8390400000000001,0.24472000000000002,0.874,1.7568000000000001,0.5124000000000001,1.83
2021-01-02 05:30:00,2.56032,0.7467600000000001,2.667,0.46752000000000005,0.13636,0.487,2.0928,0.6104,2.18,2.61792,0.76356,2.727,0.46752000000000005,0.13636,0.487,2.1504,0.6272,2.24
2021-01-02 06:00:00,2.57472,0.7509600000000001,2.682,0.9043200000000001,0.26376,0.9420000000000001,1.6703999999999999,0.4872,1.74,2.64192,0.77056,2.752,0.9043200000000001,0.26376,0.9420000000000001,1.7376,0.5068,1.81
2021-01-02 06:30:00,2.68656,0.78358,2.7984999999999998,0.91056,0.26558000000000004,0.9485,1.776,0.518,1.85,2.80176,0.81718,2.9185,0.91056,0.26558000000000004,0.9485,1.8912,0.5516,1.97
2021-01-02 07:00:00,2.89248,0.8436400000000001,3.013,0.8668800000000001,0.25284,0.903,2.0256,0.5908,2.11,2.97888,0.8688400000000001,3.103,0.8668800000000001,0.25284,0.903,2.112,0.616,2.2
2021-01-02 07:30:00,2.96496,0.8647800000000001,3.0885,0.44976000000000005,0.13118000000000002,0.4685,2.5152,0.7336,2.62,3.03216,0.88438,3.1585,0.44976000000000005,0.13118000000000002,0.4685,2.5824,0.7532,2.69
2021-01-02 08:00:00,3.13872,0.91546,3.2695,0.6619200000000001,0.19306,0.6895,2.4768,0.7224,2.58,3.22512,0.94066,3.3595,0.6619200000000001,0.19306,0.6895,2.5632,0.7476,2.67
2021-01-02 08:30:00,3.276,0.9555,3.4125,0.8376,0.24430000000000002,0.8725,2.4384,0.7112,2.54,3.3624,0.9807,3.5025,0.8376,0.24430000000000002,0.8725,2.5248,0.7364,2.63
2021-01-02 09:00:00,3.5020800000000003,1.02144,3.648,0.83328,0.24304,0.868,2.6688,0.7784000000000001,2.7800000000000002,3.60768,1.05224,3.758,0.83328,0.24304,0.868,2.7744,0.8092,2.89
2021-01-02 09:30:00,3.57888,1.04384,3.7279999999999998,0.85248,0.24864000000000003,0.888,2.7264,0.7952,2.84,3.69408,1.07744,3.848,0.85248,0.24864000000000003,0.888,2.8416,0.8288000000000001,2.96
2021-01-02 10:00:00,3.77712,1.10166,3.9345,0.6859200000000001,0.20006000000000002,0.7145,3.0912,0.9016000000000001,3.22,3.88272,1.13246,4.0445,0.6859200000000001,0.20006000000000002,0.7145,3.1968,0.9324,3.33
2021-01-02 10:30:00,3.79488,1.10684,3.9530000000000003,0.61728,0.18004,0.643,3.1776,0.9268000000000001,3.31,3.90048,1.13764,4.063,0.61728,0.18004,0.643,3.2832,0.9576,3.42
2021-01-02 11:00:00,3.80064,1.10852,3.959,0.88224,0.25732000000000005,0.919,2.9184,0.8512000000000001,3.04,3.92544,1.14492,4.089,0.88224,0.25732000000000005,0.919,3.0432,0.8876000000000001,3.17
2021-01-02 11:30:00,3.95136,1.15248,4.116,0.8505600000000001,0.24808000000000002,0.886,3.1008,0.9044000000000001,3.23,4.07616,1.18888,4.246,0.8505600000000001,0.24808000000000002,0.886,3.2256,0.9408000000000001,3.36
2021-01-02 12:00:00,4.11168,1.19924,4.283,0.58848,0.17164000000000001,0.613,3.5232,1.0276,3.67,4.22688,1.23284,4.4030000000000005,0.58848,0.17164000000000001,0.613,3.6384,1.0612,3.79
2021-01-02 12:30:00,4.19184,1.22262,4.3665,0.47664000000000006,0.13902,0.4965,3.7152000000000003,1.0836000000000001,3.87,4.30704,1.25622,4.4865,0.47664000000000006,0.13902,0.4965,3.8304,1.1172,3.99
2021-01-02 13:00:00,4.14912,1.2101600000000001,4.322,0.86592,0.25256,0.902,3.2832,0.9576,3.42,4.27392,1.2465600000000001,4.452,0.86592,0.25256,0.902,3.408,0.994,3.55
2021-01-02 13:30:00,4.09728,1.19504,4.268,0.8620800000000001,0.25144,0.898,3.2352,0.9436,3.37,4.22208,1.23144,4.398,0.8620800000000001,0.25144,0.898,3.36,0.98,3.5
2021-01-02 14:00:00,4.0008,1.1669,4.1675,0.8616,0.2513,0.8975000000000001,3.1392,0.9156000000000001,3.27,4.1352,1.2061,4.3075,0.8616,0.2513,0.8975000000000001,3.2736,0.9548000000000001,3.41
2021-01-02 14:30:00,3.96816,1.15738,4.1335,0.64656,0.18858000000000003,0.6735,3.3216,0.9688,3.46,4.08336,1.19098,4.2535,0.64656,0.18858000000000003,0.6735,3.4368,1.0024,3.58
2021-01-02 15:00:00,3.98496,1.16228,4.151,0.41376,0.12068000000000001,0.431,3.5712,1.0416,3.7199999999999998,4.10016,1.19588,4.271,0.41376,0.12068000000000001,0.431,3.6864,1.0752,3.84
2021-01-02 15:30:00,3.91968,1.14324,4.083,0.8476800000000001,0.24724000000000002,0.883,3.072,0.896,3.2,4.04448,1.17964,4.213,0.8476800000000001,0.24724000000000002,0.883,3.1968,0.9324,3.33
2021-01-02 16:00:00,4.04016,1.17838,4.2085,0.8337600000000001,0.24318,0.8685,3.2064,0.9352,3.34,4.16496,1.21478,4.3385,0.8337600000000001,0.24318,0.8685,3.3312,0.9716,3.47
2021-01-02 16:30:00,4.28688,1.25034,4.4655000000000005,0.8308800000000001,0.24234000000000003,0.8655,3.456,1.008,3.6,4.4116800000000005,1.28674,4.5955,0.8308800000000001,0.24234000000000003,0.8655,3.5808,1.0444,3.73
2021-01-02 17:00:00,4.64976,1.3561800000000002,4.8435,0.60816,0.17738,0.6335000000000001,4.0416,1.1788,4.21,4.79376,1.39818,4.9935,0.60816,0.17738,0.6335000000000001,4.1856,1.2208,4.36
2021-01-02 17:30:00,4.812,1.4035,5.0125,0.5304,0.1547,0.5525,4.2816,1.2488000000000001,4.46,4.956,1.4455,5.1625,0.5304,0.1547,0.5525,4.4256,1.2908,4.61
2021-01-02 18:00:00,4.78656,1.39608,4.986,0.84096,0.24528000000000003,0.876,3.9455999999999998,1.1508,4.11,4.93056,1.43808,5.136,0.84096,0.24528000000000003,0.876,4.0896,1.1928,4.26
2021-01-02 18:30:00,4.68192,1.36556,4.877,0.8323200000000001,0.24276000000000003,0.867,3.8496,1.1228,4.01,4.81632,1.40476,5.017,0.8323200000000001,0.24276000000000003,0.867,3.984,1.162,4.15
2021-01-02 19:00:00,4.46208,1.30144,4.648,0.83328,0.24304,0.868,3.6288,1.0584,3.7800000000000002,4.60608,1.34344,4.798,0.83328,0.24304,0.868,3.7728,1.1004,3.93
2021-01-02 19:30:00,4.33392,1.26406,4.5145,0.7243200000000001,0.21126000000000003,0.7545000000000001,3.6096,1.0528,3.76,4.45872,1.30046,4.6445,0.7243200000000001,0.21126000000000003,0.7545000000000001,3.7344,1.0892,3.89
2021-01-02 20:00:00,4.25328,1.24054,4.4305,0.41328000000000004,0.12054000000000001,0.4305,3.84,1.12,4.0,4.33008,1.26294,4.5105,0.41328000000000004,0.12054000000000001,0.4305,3.9168000000000003,1.1424,4.08
2021-01-02 20:30:00,3.99024,1.16382,4.1565,0.8414400000000001,0.24542000000000003,0.8765000000000001,3.1488,0.9184,3.2800000000000002,4.11504,1.20022,4.2865,0.8414400000000001,0.24542000000000003,0.8765000000000001,3.2736,0.9548000000000001,3.41
2021-01-02 21:00:00,3.80928,1.11104,3.968,0.83328,0.24304,0.868,2.976,0.868,3.1,3.94368,1.15024,4.108,0.83328,0.24304,0.868,3.1104,0.9072,3.24
2021-01-02 21:30:00,3.6576,1.0668,3.81,0.8256,0.24080000000000001,0.86,2.832,0.8260000000000001,2.95,3.792,1.106,3.95,0.8256,0.24080000000000001,0.86,2.9664,0.8652000000000001,3.09
2021-01-02 22:00:00,3.5472,1.0346,3.6950000000000003,0.7152000000000001,0.2086,0.745,2.832,0.8260000000000001,2.95,3.6624,1.0682,3.815,0.7152000000000001,0.2086,0.745,2.9472,0.8596,3.07
2021-01-02 22:30:00,3.40176,0.9921800000000001,3.5435,0.40656000000000003,0.11858,0.42350000000000004,2.9952,0.8736,3.12,3.46896,1.01178,3.6135,0.40656000000000003,0.11858,0.42350000000000004,3.0624,0.8932,3.19
2021-01-02 23:00:00,3.16608,0.92344,3.298,0.8716800000000001,0.25424,0.908,2.2944,0.6692,2.39,3.23328,0.9430400000000001,3.368,0.8716800000000001,0.25424,0.908,2.3616,0.6888000000000001,2.46
2021-01-02 23:30:00,3.00384,0.8761200000000001,3.129,0.9206400000000001,0.26852000000000004,0.9590000000000001,2.0832,0.6076,2.17,3.07104,0.8957200000000001,3.199,0.9206400000000001,0.26852000000000004,0.9590000000000001,2.1504,0.6272,2.24
2021-01-03 00:00:00,2.87808,0.8394400000000001,2.998,0.9292800000000001,0.27104,0.968,1.9488,0.5684,2.03,2.9260800000000002,0.8534400000000001,3.048,0.9292800000000001,0.27104,0.968,1.9968,0.5824,2.08
2021-01-03 00:30:00,2.7782400000000003,0.81032,2.894,0.9542400000000001,0.27832,0.994,1.824,0.532,1.9,2.83584,0.8271200000000001,2.954,0.9542400000000001,0.27832,0.994,1.8816000000000002,0.5488000000000001,1.96
2021-01-03 01:00:00,2.80896,0.8192800000000001,2.926,0.49536,0.14448000000000003,0.516,2.3136,0.6748000000000001,2.41,2.92416,0.8528800000000001,3.046,0.49536,0.14448000000000003,0.516,2.4288,0.7084,2.5300000000000002
2021-01-03 01:30:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.864,0.252,0.9,1.8432,0.5376000000000001,1.92,2.9184,0.8512000000000001,3.04,0.864,0.252,0.9,2.0544000000000002,0.5992000000000001,2.14
2021-01-03 02:00:00,2.58528,0.75404,2.693,0.9628800000000001,0.28084000000000003,1.003,1.6224,0.4732,1.69,2.8252800000000002,0.8240400000000001,2.943,0.9628800000000001,0.28084000000000003,1.003,1.8624,0.5432,1.94
2021-01-03 02:30:00,2.59536,0.7569800000000001,2.7035,0.97296,0.28378000000000003,1.0135,1.6224,0.4732,1.69,2.83536,0.82698,2.9535,0.97296,0.28378000000000003,1.0135,1.8624,0.5432,1.94
2021-01-03 03:00:00,2.53392,0.73906,2.6395,0.94032,0.27426,0.9795,1.5936,0.46480000000000005,1.6600000000000001,2.77392,0.8090600000000001,2.8895,0.94032,0.27426,0.9795,1.8336000000000001,0.5348,1.9100000000000001
