Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-03 03:30:00,2.58864,0.75502,2.6965,0.8030400000000001,0.23422,0.8365,1.7856,0.5208,1.8599999999999999,2.79024,0.8138200000000001,2.9065000000000003,0.8030400000000001,0.23422,0.8365,1.9872,0.5796,2.07
2021-01-03 04:00:00,2.5656,0.7483000000000001,2.6725,0.4632,0.1351,0.48250000000000004,2.1024,0.6132000000000001,2.19,2.7,0.7875000000000001,2.8125,0.4632,0.1351,0.48250000000000004,2.2368,0.6524,2.33
2021-01-03 04:30:00,2.484,0.7245,2.5875,0.9096000000000001,0.26530000000000004,0.9475,1.5744,0.4592,1.6400000000000001,2.7336,0.7973,2.8475,0.9096000000000001,0.26530000000000004,0.9475,1.824,0.532,1.9
2021-01-03 05:00:00,2.46624,0.7193200000000001,2.569,0.90144,0.26292000000000004,0.9390000000000001,1.5648,0.45640000000000003,1.63,2.70624,0.78932,2.819,0.90144,0.26292000000000004,0.9390000000000001,1.8048000000000002,0.5264,1.88
2021-01-03 05:30:00,2.50656,0.7310800000000001,2.6109999999999998,0.8937600000000001,0.26068,0.931,1.6128,0.47040000000000004,1.6800000000000002,2.75616,0.80388,2.871,0.8937600000000001,0.26068,0.931,1.8624,0.5432,1.94
2021-01-03 06:00:00,2.53392,0.73906,2.6395,0.8731200000000001,0.25466,0.9095000000000001,1.6608,0.4844,1.73,2.77392,0.8090600000000001,2.8895,0.8731200000000001,0.25466,0.9095000000000001,1.9008,0.5544,1.98
2021-01-03 06:30:00,2.66832,0.7782600000000001,2.7795,0.7867200000000001,0.22946000000000003,0.8195,1.8816000000000002,0.5488000000000001,1.96,2.85072,0.8314600000000001,2.9695,0.7867200000000001,0.22946000000000003,0.8195,2.064,0.602,2.15
2021-01-03 07:00:00,2.77632,0.80976,2.892,0.49152000000000007,0.14336000000000002,0.512,2.2848,0.6664,2.38,2.89152,0.8433600000000001,3.012,0.49152000000000007,0.14336000000000002,0.512,2.4,0.7000000000000001,2.5
2021-01-03 07:30:00,2.83968,0.8282400000000001,2.958,0.9100800000000001,0.26544,0.9480000000000001,1.9296000000000002,0.5628000000000001,2.01,3.03168,0.88424,3.158,0.9100800000000001,0.26544,0.9480000000000001,2.1216,0.6188,2.21
2021-01-03 08:00:00,2.96256,0.8640800000000001,3.086,0.9081600000000001,0.26488,0.9460000000000001,2.0544000000000002,0.5992000000000001,2.14,3.13536,0.9144800000000001,3.266,0.9081600000000001,0.26488,0.9460000000000001,2.2272,0.6496000000000001,2.32
2021-01-03 08:30:00,3.10176,0.90468,3.231,0.90336,0.26348000000000005,0.9410000000000001,2.1984,0.6412,2.29,3.25536,0.9494800000000001,3.391,0.90336,0.26348000000000005,0.9410000000000001,2.352,0.686,2.45
2021-01-03 09:00:00,3.336,0.973,3.475,0.8496,0.24780000000000002,0.885,2.4864,0.7252000000000001,2.59,3.4608,1.0094,3.605,0.8496,0.24780000000000002,0.885,2.6112,0.7616,2.7199999999999998
2021-01-03 09:30:00,3.58656,1.04608,3.7359999999999998,0.5625600000000001,0.16408,0.586,3.024,0.882,3.15,3.65376,1.06568,3.806,0.5625600000000001,0.16408,0.586,3.0912,0.9016000000000001,3.22
2021-01-03 10:00:00,3.71904,1.08472,3.874,0.8774400000000001,0.25592000000000004,0.914,2.8416,0.8288000000000001,2.96,3.81504,1.11272,3.974,0.8774400000000001,0.25592000000000004,0.914,2.9376,0.8568,3.06
2021-01-03 10:30:00,3.82704,1.11622,3.9865,1.01424,0.29582,1.0565,2.8128,0.8204,2.93,3.93264,1.14702,4.0965,1.01424,0.29582,1.0565,2.9184,0.8512000000000001,3.04
2021-01-03 11:00:00,3.98352,1.16186,4.1495,1.00752,0.29386,1.0495,2.976,0.868,3.1,4.08912,1.19266,4.2595,1.00752,0.29386,1.0495,3.0816,0.8988,3.21
2021-01-03 11:30:00,3.9336,1.1473,4.0975,1.0152,0.29610000000000003,1.0575,2.9184,0.8512000000000001,3.04,4.0488,1.1809,4.2175,1.0152,0.29610000000000003,1.0575,3.0336,0.8848,3.16
2021-01-03 12:00:00,4.0248,1.1739,4.1925,1.1352,0.3311,1.1825,2.8896,0.8428,3.01,4.14,1.2075,4.3125,1.1352,0.3311,1.1825,3.0048,0.8764000000000001,3.13
2021-01-03 12:30:00,4.03392,1.17656,4.202,1.18272,0.34496000000000004,1.232,2.8512,0.8316,2.9699999999999998,4.14912,1.2101600000000001,4.322,1.18272,0.34496000000000004,1.232,2.9664,0.8652000000000001,3.09
2021-01-03 13:00:00,4.1064,1.1977,4.2775,1.1784,0.3437,1.2275,2.928,0.854,3.05,4.2216000000000005,1.2313,4.3975,1.1784,0.3437,1.2275,3.0432,0.8876000000000001,3.17
2021-01-03 13:30:00,4.1352,1.2061,4.3075,1.1784,0.3437,1.2275,2.9568000000000003,0.8624,3.08,4.2504,1.2397,4.4275,1.1784,0.3437,1.2275,3.072,0.896,3.2
2021-01-03 14:00:00,4.10976,1.19868,4.281,1.19136,0.34748,1.241,2.9184,0.8512000000000001,3.04,4.25376,1.24068,4.431,1.19136,0.34748,1.241,3.0624,0.8932,3.19
2021-01-03 14:30:00,4.0752,1.1886,4.245,1.1568,0.33740000000000003,1.205,2.9184,0.8512000000000001,3.04,4.2192,1.2306,4.395,1.1568,0.33740000000000003,1.205,3.0624,0.8932,3.19
2021-01-03 15:00:00,4.01808,1.17194,4.1855,1.11888,0.32634,1.1655,2.8992,0.8456,3.02,4.15248,1.21114,4.3255,1.11888,0.32634,1.1655,3.0336,0.8848,3.16
2021-01-03 15:30:00,4.1808,1.2194,4.355,1.1856,0.3458,1.235,2.9952,0.8736,3.12,4.3248,1.2614,4.505,1.1856,0.3458,1.235,3.1392,0.9156000000000001,3.27
2021-01-03 16:00:00,4.33632,1.2647599999999999,4.517,1.12992,0.32956,1.177,3.2064,0.9352,3.34,4.45152,1.29836,4.6370000000000005,1.12992,0.32956,1.177,3.3216,0.9688,3.46
2021-01-03 16:30:00,4.51104,1.31572,4.699,1.17984,0.34412000000000004,1.229,3.3312,0.9716,3.47,4.63584,1.35212,4.829,1.17984,0.34412000000000004,1.229,3.456,1.008,3.6
2021-01-03 17:00:00,4.81584,1.40462,5.0165,1.16784,0.34062000000000003,1.2165,3.648,1.064,3.8,4.93104,1.43822,5.1365,1.16784,0.34062000000000003,1.2165,3.7632,1.0976,3.92
2021-01-03 17:30:00,4.95936,1.44648,5.166,1.1961600000000001,0.34888,1.246,3.7632,1.0976,3.92,5.07456,1.48008,5.286,1.1961600000000001,0.34888,1.246,3.8784,1.1312,4.04
2021-01-03 18:00:00,4.85376,1.41568,5.056,1.21536,0.35448,1.266,3.6384,1.0612,3.79,4.95936,1.44648,5.166,1.21536,0.35448,1.266,3.7439999999999998,1.092,3.9
2021-01-03 18:30:00,4.6584,1.3587,4.8525,1.1448,0.33390000000000003,1.1925,3.5136000000000003,1.0248,3.66,4.7928,1.3979,4.9925,1.1448,0.33390000000000003,1.1925,3.648,1.064,3.8
2021-01-03 19:00:00,4.44624,1.29682,4.6315,1.08624,0.31682000000000005,1.1315,3.36,0.98,3.5,4.59024,1.3388200000000001,4.7815,1.08624,0.31682000000000005,1.1315,3.504,1.022,3.65
2021-01-03 19:30:00,4.26864,1.24502,4.4465,1.08144,0.31542000000000003,1.1265,3.1872,0.9296000000000001,3.32,4.39344,1.28142,4.5765,1.08144,0.31542000000000003,1.1265,3.312,0.966,3.45
2021-01-03 20:00:00,4.03296,1.17628,4.201,1.0953600000000001,0.31948000000000004,1.141,2.9376,0.8568,3.06,4.14816,1.20988,4.321,1.0953600000000001,0.31948000000000004,1.141,3.0528,0.8904000000000001,3.18
2021-01-03 20:30:00,3.9700800000000003,1.15794,4.1355,0.94608,0.27594,0.9855,3.024,0.882,3.15,4.07568,1.1887400000000001,4.2455,0.94608,0.27594,0.9855,3.1296,0.9128000000000001,3.26
2021-01-03 21:00:00,3.7444800000000003,1.09214,3.9005,0.98928,0.28854,1.0305,2.7552,0.8036000000000001,2.87,3.8404800000000003,1.12014,4.0005,0.98928,0.28854,1.0305,2.8512,0.8316,2.9699999999999998
2021-01-03 21:30:00,3.5976,1.0493,3.7475,1.1400000000000001,0.3325,1.1875,2.4576000000000002,0.7168,2.56,3.6936,1.0773,3.8475,1.1400000000000001,0.3325,1.1875,2.5536,0.7448,2.66
2021-01-03 22:00:00,3.40224,0.9923200000000001,3.544,0.7142400000000001,0.20832,0.744,2.688,0.784,2.8,3.47904,1.01472,3.624,0.7142400000000001,0.20832,0.744,2.7648,0.8064,2.88
2021-01-03 22:30:00,3.24048,0.9451400000000001,3.3755,0.9364800000000001,0.27314000000000005,0.9755,2.304,0.672,2.4,3.30768,0.96474,3.4455,0.9364800000000001,0.27314000000000005,0.9755,2.3712,0.6916,2.47
2021-01-03 23:00:00,3.01536,0.87948,3.141,1.13376,0.33068000000000003,1.181,1.8816000000000002,0.5488000000000001,1.96,3.08256,0.8990800000000001,3.211,1.13376,0.33068000000000003,1.181,1.9488,0.5684,2.03
2021-01-03 23:30:00,2.8910400000000003,0.8432200000000001,3.0115,1.05744,0.30842,1.1015,1.8336000000000001,0.5348,1.9100000000000001,2.95824,0.86282,3.0815,1.05744,0.30842,1.1015,1.9008,0.5544,1.98
2021-01-04 00:00:00,2.73456,0.7975800000000001,2.8485,1.12176,0.32718,1.1685,1.6128,0.47040000000000004,1.6800000000000002,2.78256,0.8115800000000001,2.8985000000000003,1.12176,0.32718,1.1685,1.6608,0.4844,1.73
2021-01-04 00:30:00,2.7048,0.7889,2.8175,1.1208,0.3269,1.1675,1.584,0.462,1.65,2.7624,0.8057000000000001,2.8775,1.1208,0.3269,1.1675,1.6416,0.4788,1.71
2021-01-04 01:00:00,2.7364800000000002,0.7981400000000001,2.8505000000000003,1.10448,0.32214000000000004,1.1505,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.79408,0.8149400000000001,2.9105,1.10448,0.32214000000000004,1.1505,1.6896,0.4928,1.76
2021-01-04 01:30:00,2.7427200000000003,0.7999600000000001,2.857,1.12032,0.32676000000000005,1.167,1.6224,0.4732,1.69,2.80032,0.81676,2.917,1.12032,0.32676000000000005,1.167,1.6800000000000002,0.49,1.75
2021-01-04 02:00:00,2.6928,0.7854,2.805,1.0992,0.3206,1.145,1.5936,0.46480000000000005,1.6600000000000001,2.7504,0.8022,2.865,1.0992,0.3206,1.145,1.6512,0.48160000000000003,1.72
2021-01-04 02:30:00,2.6664,0.7777000000000001,2.7775,1.1112,0.3241,1.1575,1.5552000000000001,0.4536,1.62,2.724,0.7945,2.8375,1.1112,0.3241,1.1575,1.6128,0.47040000000000004,1.6800000000000002
2021-01-04 03:00:00,2.65104,0.77322,2.7615,1.10544,0.32242000000000004,1.1515,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.71824,0.7928200000000001,2.8315,1.10544,0.32242000000000004,1.1515,1.6128,0.47040000000000004,1.6800000000000002
2021-01-04 03:30:00,2.64048,0.77014,2.7505,1.08528,0.31654000000000004,1.1305,1.5552000000000001,0.4536,1.62,2.70768,0.7897400000000001,2.8205,1.08528,0.31654000000000004,1.1305,1.6224,0.4732,1.69
2021-01-04 04:00:00,2.59776,0.75768,2.706,1.10016,0.32088,1.146,1.4976,0.4368,1.56,2.66496,0.7772800000000001,2.776,1.10016,0.32088,1.146,1.5648,0.45640000000000003,1.63
2021-01-04 04:30:00,2.6448,0.7714000000000001,2.755,1.176,0.343,1.225,1.4688,0.4284,1.53,2.7024,0.7882,2.815,1.176,0.343,1.225,1.5264,0.44520000000000004,1.5899999999999999
2021-01-04 05:00:00,2.66352,0.7768600000000001,2.7745,1.22352,0.35686,1.2745,1.44,0.42,1.5,2.73072,0.7964600000000001,2.8445,1.22352,0.35686,1.2745,1.5072,0.43960000000000005,1.57
2021-01-04 05:30:00,2.70816,0.78988,2.821,1.23936,0.36148,1.291,1.4688,0.4284,1.53,2.77536,0.8094800000000001,2.891,1.23936,0.36148,1.291,1.536,0.448,1.6
2021-01-04 06:00:00,2.90304,0.84672,3.024,1.18464,0.34552000000000005,1.234,1.7184,0.5012,1.79,3.06624,0.8943200000000001,3.194,1.18464,0.34552000000000005,1.234,1.8816000000000002,0.5488000000000001,1.96
2021-01-04 06:30:00,3.49344,1.01892,3.6390000000000002,1.20864,0.35252000000000006,1.259,2.2848,0.6664,2.38,3.6086400000000003,1.05252,3.759,1.20864,0.35252000000000006,1.259,2.4,0.7000000000000001,2.5
2021-01-04 07:00:00,3.91392,1.1415600000000001,4.077,1.20672,0.35196000000000005,1.2570000000000001,2.7072000000000003,0.7896000000000001,2.8200000000000003,4.00992,1.16956,4.177,1.20672,0.35196000000000005,1.2570000000000001,2.8032,0.8176,2.92
2021-01-04 07:30:00,4.26672,1.2444600000000001,4.4445,1.20432,0.35126,1.2545,3.0624,0.8932,3.19,4.35312,1.26966,4.5344999999999995,1.20432,0.35126,1.2545,3.1488,0.9184,3.2800000000000002
2021-01-04 08:00:00,4.63776,1.35268,4.831,1.28736,0.37548000000000004,1.341,3.3504,0.9772000000000001,3.49,4.72416,1.37788,4.921,1.28736,0.37548000000000004,1.341,3.4368,1.0024,3.58
2021-01-04 08:30:00,4.83984,1.41162,5.0415,1.31664,0.38402000000000003,1.3715,3.5232,1.0276,3.67,5.03184,1.4676200000000001,5.2415,1.31664,0.38402000000000003,1.3715,3.7152000000000003,1.0836000000000001,3.87
2021-01-04 09:00:00,4.98912,1.45516,5.197,1.3123200000000002,0.38276000000000004,1.367,3.6768,1.0724,3.83,5.20032,1.51676,5.417,1.3123200000000002,0.38276000000000004,1.367,3.888,1.134,4.05
2021-01-04 09:30:00,5.21712,1.52166,5.4345,1.28112,0.37366000000000005,1.3345,3.936,1.148,4.1,5.42832,1.5832600000000001,5.6545000000000005,1.28112,0.37366000000000005,1.3345,4.1472,1.2096,4.32
2021-01-04 10:00:00,5.25312,1.5321600000000002,5.472,1.24992,0.36456000000000005,1.302,4.0032,1.1676,4.17,5.47392,1.5965600000000002,5.702,1.24992,0.36456000000000005,1.302,4.224,1.232,4.4
2021-01-04 10:30:00,5.24544,1.5299200000000002,5.464,1.31904,0.38472,1.374,3.9264,1.1452,4.09,5.46624,1.5943200000000002,5.694,1.31904,0.38472,1.374,4.1472,1.2096,4.32
2021-01-04 11:00:00,5.3568,1.5624,5.58,1.3632,0.3976,1.42,3.9936,1.1648,4.16,5.5776,1.6268,5.8100000000000005,1.3632,0.3976,1.42,4.2144,1.2292,4.39
2021-01-04 11:30:00,5.2608,1.5344,5.48,1.3344,0.38920000000000005,1.3900000000000001,3.9264,1.1452,4.09,5.472,1.596,5.7,1.3344,0.38920000000000005,1.3900000000000001,4.1376,1.2068,4.31
2021-01-04 12:00:00,5.33904,1.55722,5.5615,0.9230400000000001,0.26922,0.9615,4.416,1.288,4.6,5.54064,1.61602,5.7715,0.9230400000000001,0.26922,0.9615,4.6176,1.3468,4.8100000000000005
2021-01-04 12:30:00,5.54112,1.61616,5.772,0.64512,0.18816000000000002,0.672,4.896,1.428,5.1,5.73312,1.67216,5.9719999999999995,0.64512,0.18816000000000002,0.672,5.088,1.484,5.3
2021-01-04 13:00:00,5.43792,1.58606,5.6645,1.05072,0.30646,1.0945,4.3872,1.2796,4.57,5.64912,1.6476600000000001,5.8845,1.05072,0.30646,1.0945,4.5984,1.3412,4.79
2021-01-04 13:30:00,5.22576,1.52418,5.4435,1.42416,0.41538,1.4835,3.8016,1.1088,3.96,5.45616,1.59138,5.6835,1.42416,0.41538,1.4835,4.032,1.176,4.2
2021-01-04 14:00:00,5.23104,1.5257200000000002,5.449,1.13184,0.33012,1.179,4.0992,1.1956,4.27,5.44224,1.58732,5.6690000000000005,1.13184,0.33012,1.179,4.3104,1.2572,4.49
2021-01-04 14:30:00,5.01456,1.46258,5.2235,1.42416,0.41538,1.4835,3.5904,1.0472,3.74,5.23536,1.52698,5.4535,1.42416,0.41538,1.4835,3.8112,1.1116,3.9699999999999998
2021-01-04 15:00:00,4.95504,1.44522,5.1615,1.47024,0.42882000000000003,1.5314999999999999,3.4848,1.0164,3.63,5.17584,1.50962,5.3915,1.47024,0.42882000000000003,1.5314999999999999,3.7056,1.0808,3.86
2021-01-04 15:30:00,5.09568,1.48624,5.308,1.33248,0.38864000000000004,1.388,3.7632,1.0976,3.92,5.30688,1.5478399999999999,5.5280000000000005,1.33248,0.38864000000000004,1.388,3.9744,1.1592,4.14
2021-01-04 16:00:00,5.11056,1.49058,5.3235,1.22256,0.35658,1.2735,3.888,1.134,4.05,5.32176,1.55218,5.5435,1.22256,0.35658,1.2735,4.0992,1.1956,4.27
2021-01-04 16:30:00,5.3496,1.5603,5.5725,1.2696,0.3703,1.3225,4.08,1.19,4.25,5.5608,1.6219000000000001,5.7925,1.2696,0.3703,1.3225,4.2912,1.2516,4.47
2021-01-04 17:00:00,5.52336,1.61098,5.7535,1.2705600000000001,0.37058,1.3235000000000001,4.2528,1.2404,4.43,5.74416,1.67538,5.9835,1.2705600000000001,0.37058,1.3235000000000001,4.4736,1.3048,4.66
2021-01-04 17:30:00,5.41104,1.57822,5.6365,1.33104,0.38822,1.3865,4.08,1.19,4.25,5.61264,1.6370200000000001,5.8465,1.33104,0.38822,1.3865,4.2816,1.2488000000000001,4.46
2021-01-04 18:00:00,5.40624,1.57682,5.6315,1.29744,0.37842000000000003,1.3515000000000001,4.1088000000000005,1.1984,4.28,5.59824,1.6328200000000002,5.8315,1.29744,0.37842000000000003,1.3515000000000001,4.3008,1.2544,4.48
2021-01-04 18:30:00,5.18352,1.51186,5.3995,1.23792,0.36106000000000005,1.2895,3.9455999999999998,1.1508,4.11,5.38512,1.5706600000000002,5.6095,1.23792,0.36106000000000005,1.2895,4.1472,1.2096,4.32
2021-01-04 19:00:00,4.96608,1.4484400000000002,5.173,1.23168,0.35924,1.283,3.7344,1.0892,3.89,5.12928,1.49604,5.343,1.23168,0.35924,1.283,3.8976,1.1368,4.06
2021-01-04 19:30:00,4.78896,1.3967800000000001,4.9885,1.28496,0.37478000000000006,1.3385,3.504,1.022,3.65,4.91376,1.4331800000000001,5.1185,1.28496,0.37478000000000006,1.3385,3.6288,1.0584,3.7800000000000002
2021-01-04 20:00:00,4.55952,1.32986,4.7495,1.30512,0.38066000000000005,1.3595000000000002,3.2544,0.9492,3.39,4.70352,1.37186,4.8995,1.30512,0.38066000000000005,1.3595000000000002,3.3984,0.9912000000000001,3.54
2021-01-04 20:30:00,4.1784,1.2187000000000001,4.3525,1.2984,0.37870000000000004,1.3525,2.88,0.84,3.0,4.3224,1.2607,4.5025,1.2984,0.37870000000000004,1.3525,3.024,0.882,3.15
2021-01-04 21:00:00,4.06608,1.18594,4.2355,1.29168,0.37674,1.3455,2.7744,0.8092,2.89,4.20048,1.2251400000000001,4.3755,1.29168,0.37674,1.3455,2.9088000000000003,0.8484,3.03
2021-01-04 21:30:00,3.8212800000000002,1.11454,3.9805,1.26768,0.36974,1.3205,2.5536,0.7448,2.66,3.95568,1.15374,4.1205,1.26768,0.36974,1.3205,2.688,0.784,2.8
2021-01-04 22:00:00,3.63504,1.06022,3.7865,1.21584,0.35462000000000005,1.2665,2.4192,0.7056,2.52,3.75024,1.09382,3.9065000000000003,1.21584,0.35462000000000005,1.2665,2.5343999999999998,0.7392000000000001,2.64
2021-01-04 22:30:00,3.42336,0.99848,3.566,1.23456,0.36008,1.286,2.1888,0.6384000000000001,2.2800000000000002,3.52896,1.02928,3.676,1.23456,0.36008,1.286,2.2944,0.6692,2.39
2021-01-04 23:00:00,3.21216,0.93688,3.346,1.24416,0.36288000000000004,1.296,1.968,0.5740000000000001,2.05,3.30816,0.9648800000000001,3.446,1.24416,0.36288000000000004,1.296,2.064,0.602,2.15
2021-01-04 23:30:00,3.04752,0.8888600000000001,3.1745,1.23312,0.35966000000000004,1.2845,1.8144,0.5292,1.8900000000000001,3.14352,0.9168600000000001,3.2745,1.23312,0.35966000000000004,1.2845,1.9104,0.5572,1.99
2021-01-05 00:00:00,2.87472,0.8384600000000001,2.9945,1.26192,0.36806000000000005,1.3145,1.6128,0.47040000000000004,1.6800000000000002,2.96112,0.8636600000000001,3.0845,1.26192,0.36806000000000005,1.3145,1.6992,0.49560000000000004,1.77
2021-01-05 00:30:00,2.84256,0.82908,2.961,1.23936,0.36148,1.291,1.6032000000000002,0.4676,1.67,2.91936,0.85148,3.041,1.23936,0.36148,1.291,1.6800000000000002,0.49,1.75
2021-01-05 01:00:00,2.86272,0.83496,2.982,1.22112,0.35616000000000003,1.272,1.6416,0.4788,1.71,3.07392,0.89656,3.202,1.22112,0.35616000000000003,1.272,1.8528,0.5404,1.9300000000000002
2021-01-05 01:30:00,2.80944,0.81942,2.9265,1.26384,0.36862,1.3165,1.5455999999999999,0.45080000000000003,1.6099999999999999,3.06864,0.89502,3.1965,1.26384,0.36862,1.3165,1.8048000000000002,0.5264,1.88
2021-01-05 02:00:00,2.76864,0.80752,2.884,1.27104,0.37072000000000005,1.324,1.4976,0.4368,1.56,3.01824,0.8803200000000001,3.144,1.27104,0.37072000000000005,1.324,1.7472,0.5096,1.82
2021-01-05 02:30:00,2.74992,0.8020600000000001,2.8645,1.24272,0.36246,1.2945,1.5072,0.43960000000000005,1.57,3.00912,0.8776600000000001,3.1345,1.24272,0.36246,1.2945,1.7664,0.5152,1.8399999999999999
2021-01-05 03:00:00,2.7614400000000003,0.80542,2.8765,1.18704,0.34622,1.2365,1.5744,0.4592,1.6400000000000001,3.00144,0.8754200000000001,3.1265,1.18704,0.34622,1.2365,1.8144,0.5292,1.8900000000000001
2021-01-05 03:30:00,2.75712,0.8041600000000001,2.872,1.24992,0.36456000000000005,1.302,1.5072,0.43960000000000005,1.57,2.98752,0.87136,3.112,1.24992,0.36456000000000005,1.302,1.7376,0.5068,1.81
2021-01-05 04:00:00,2.73552,0.79786,2.8495,1.19952,0.34986,1.2495,1.536,0.448,1.6,2.97552,0.8678600000000001,3.0995,1.19952,0.34986,1.2495,1.776,0.518,1.85
2021-01-05 04:30:00,2.7427200000000003,0.7999600000000001,2.857,1.21632,0.35476,1.267,1.5264,0.44520000000000004,1.5899999999999999,2.98272,0.8699600000000001,3.107,1.21632,0.35476,1.267,1.7664,0.5152,1.8399999999999999
2021-01-05 05:00:00,2.74512,0.80066,2.8595,1.23792,0.36106000000000005,1.2895,1.5072,0.43960000000000005,1.57,2.98512,0.8706600000000001,3.1095,1.23792,0.36106000000000005,1.2895,1.7472,0.5096,1.82
2021-01-05 05:30:00,2.82048,0.82264,2.938,1.2940800000000001,0.37744000000000005,1.348,1.5264,0.44520000000000004,1.5899999999999999,3.07968,0.89824,3.208,1.2940800000000001,0.37744000000000005,1.348,1.7856,0.5208,1.8599999999999999
2021-01-05 06:00:00,2.95632,0.86226,3.0795,1.26672,0.36946,1.3195000000000001,1.6896,0.4928,1.76,3.14832,0.9182600000000001,3.2795,1.26672,0.36946,1.3195000000000001,1.8816000000000002,0.5488000000000001,1.96
2021-01-05 06:30:00,3.44208,1.00394,3.5855,1.28208,0.37394000000000005,1.3355000000000001,2.16,0.63,2.25,3.58608,1.04594,3.7355,1.28208,0.37394000000000005,1.3355000000000001,2.304,0.672,2.4
2021-01-05 07:00:00,3.8457600000000003,1.12168,4.006,1.29216,0.37688000000000005,1.346,2.5536,0.7448,2.66,3.9993600000000002,1.16648,4.166,1.29216,0.37688000000000005,1.346,2.7072000000000003,0.7896000000000001,2.8200000000000003
2021-01-05 07:30:00,4.2936,1.2523,4.4725,1.3944,0.4067,1.4525000000000001,2.8992,0.8456,3.02,4.4664,1.3027,4.6525,1.3944,0.4067,1.4525000000000001,3.072,0.896,3.2
2021-01-05 08:00:00,4.63296,1.35128,4.8260000000000005,1.38816,0.40488,1.446,3.2448,0.9464,3.38,4.82496,1.40728,5.026,1.38816,0.40488,1.446,3.4368,1.0024,3.58
2021-01-05 08:30:00,4.91568,1.43374,5.1205,1.32528,0.38654000000000005,1.3805,3.5904,1.0472,3.74,5.10768,1.48974,5.3205,1.32528,0.38654000000000005,1.3805,3.7824,1.1032,3.94
2021-01-05 09:00:00,5.0184,1.4637,5.2275,1.3032,0.3801,1.3575,3.7152000000000003,1.0836000000000001,3.87,5.2296,1.5253,5.4475,1.3032,0.3801,1.3575,3.9264,1.1452,4.09
2021-01-05 09:30:00,5.12688,1.4953400000000001,5.3405000000000005,1.31568,0.38374,1.3705,3.8112,1.1116,3.9699999999999998,5.33808,1.55694,5.5605,1.31568,0.38374,1.3705,4.0224,1.1732,4.19
2021-01-05 10:00:00,5.12736,1.4954800000000001,5.341,1.30656,0.38108000000000003,1.361,3.8208,1.1144,3.98,5.33856,1.55708,5.561,1.30656,0.38108000000000003,1.361,4.032,1.176,4.2
2021-01-05 10:30:00,5.05056,1.47308,5.261,1.41216,0.41188,1.471,3.6384,1.0612,3.79,5.26176,1.53468,5.481,1.41216,0.41188,1.471,3.8496,1.1228,4.01
2021-01-05 11:00:00,5.1384,1.4987,5.3525,1.4136,0.4123,1.4725000000000001,3.7248,1.0864,3.88,5.3496,1.5603,5.5725,1.4136,0.4123,1.4725000000000001,3.936,1.148,4.1
2021-01-05 11:30:00,5.06496,1.47728,5.276,1.37856,0.40208000000000005,1.436,3.6864,1.0752,3.84,5.27616,1.53888,5.496,1.37856,0.40208000000000005,1.436,3.8976,1.1368,4.06
2021-01-05 12:00:00,5.01936,1.46398,5.2285,1.47696,0.43078000000000005,1.5385,3.5423999999999998,1.0332,3.69,5.23056,1.5255800000000002,5.4485,1.47696,0.43078000000000005,1.5385,3.7536,1.0948,3.91
2021-01-05 12:30:00,5.09616,1.48638,5.3085,1.42896,0.41678000000000004,1.4885000000000002,3.6672000000000002,1.0696,3.8200000000000003,5.31696,1.55078,5.5385,1.42896,0.41678000000000004,1.4885000000000002,3.888,1.134,4.05
2021-01-05 13:00:00,5.06016,1.47588,5.271,1.40256,0.40908000000000005,1.461,3.6576,1.0668,3.81,5.28096,1.54028,5.501,1.40256,0.40908000000000005,1.461,3.8784,1.1312,4.04
2021-01-05 13:30:00,5.0712,1.4791,5.2825,1.3944,0.4067,1.4525000000000001,3.6768,1.0724,3.83,5.2824,1.5407000000000002,5.5025,1.3944,0.4067,1.4525000000000001,3.888,1.134,4.05
2021-01-05 14:00:00,5.11488,1.49184,5.328,1.35168,0.39424000000000003,1.408,3.7632,1.0976,3.92,5.33568,1.55624,5.558,1.35168,0.39424000000000003,1.408,3.984,1.162,4.15
2021-01-05 14:30:00,5.04384,1.47112,5.254,1.21344,0.35392,1.264,3.8304,1.1172,3.99,5.25504,1.53272,5.474,1.21344,0.35392,1.264,4.0416,1.1788,4.21
2021-01-05 15:00:00,5.0064,1.4602,5.215,1.2336,0.3598,1.2850000000000001,3.7728,1.1004,3.93,5.2176,1.5218,5.435,1.2336,0.3598,1.2850000000000001,3.984,1.162,4.15
2021-01-05 15:30:00,5.01168,1.46174,5.2205,1.29648,0.37814000000000003,1.3505,3.7152000000000003,1.0836000000000001,3.87,5.22288,1.5233400000000001,5.4405,1.29648,0.37814000000000003,1.3505,3.9264,1.1452,4.09
2021-01-05 16:00:00,4.9862400000000004,1.45432,5.194,1.29984,0.37912,1.354,3.6864,1.0752,3.84,5.19744,1.51592,5.414,1.29984,0.37912,1.354,3.8976,1.1368,4.06
2021-01-05 16:30:00,5.1504,1.5022,5.365,1.3104,0.38220000000000004,1.365,3.84,1.12,4.0,5.3616,1.5638,5.585,1.3104,0.38220000000000004,1.365,4.0512,1.1816,4.22
2021-01-05 17:00:00,5.4019200000000005,1.57556,5.627,1.3123200000000002,0.38276000000000004,1.367,4.0896,1.1928,4.26,5.61312,1.6371600000000002,5.8469999999999995,1.3123200000000002,0.38276000000000004,1.367,4.3008,1.2544,4.48
2021-01-05 17:30:00,5.4408,1.5869,5.6675,1.3032,0.3801,1.3575,4.1376,1.2068,4.31,5.6616,1.6513,5.8975,1.3032,0.3801,1.3575,4.3584,1.2711999999999999,4.54
2021-01-05 18:00:00,5.41248,1.57864,5.638,1.33248,0.38864000000000004,1.388,4.08,1.19,4.25,5.62368,1.64024,5.858,1.33248,0.38864000000000004,1.388,4.2912,1.2516,4.47
2021-01-05 18:30:00,5.3304,1.5547,5.5525,1.3752,0.4011,1.4325,3.9552,1.1536,4.12,5.484,1.5995,5.7125,1.3752,0.4011,1.4325,4.1088000000000005,1.1984,4.28
2021-01-05 19:00:00,5.10096,1.48778,5.3135,1.40496,0.40978000000000003,1.4635,3.696,1.078,3.85,5.28336,1.54098,5.5035,1.40496,0.40978000000000003,1.4635,3.8784,1.1312,4.04
2021-01-05 19:30:00,4.81296,1.40378,5.0135,1.35696,0.39578,1.4135,3.456,1.008,3.6,4.98576,1.45418,5.1935,1.35696,0.39578,1.4135,3.6288,1.0584,3.7800000000000002
2021-01-05 20:00:00,4.6310400000000005,1.35072,4.824,1.32864,0.38752000000000003,1.384,3.3024,0.9632000000000001,3.44,4.79424,1.39832,4.994,1.32864,0.38752000000000003,1.384,3.4656000000000002,1.0108,3.61
2021-01-05 20:30:00,4.38288,1.27834,4.5655,1.23408,0.35994000000000004,1.2855,3.1488,0.9184,3.2800000000000002,4.53648,1.32314,4.7255,1.23408,0.35994000000000004,1.2855,3.3024,0.9632000000000001,3.44
2021-01-05 21:00:00,4.10832,1.19826,4.2795,1.3147199999999999,0.38346,1.3695,2.7936,0.8148000000000001,2.91,4.25232,1.2402600000000001,4.4295,1.3147199999999999,0.38346,1.3695,2.9376,0.8568,3.06
2021-01-05 21:30:00,3.87264,1.12952,4.034,1.27104,0.37072000000000005,1.324,2.6016,0.7588,2.71,4.00704,1.16872,4.174,1.27104,0.37072000000000005,1.324,2.7359999999999998,0.798,2.85
2021-01-05 22:00:00,3.65952,1.06736,3.8120000000000003,1.30752,0.38136000000000003,1.362,2.352,0.686,2.45,3.78432,1.10376,3.942,1.30752,0.38136000000000003,1.362,2.4768,0.7224,2.58
2021-01-05 22:30:00,3.4358400000000002,1.00212,3.5789999999999997,1.30464,0.38052,1.359,2.1312,0.6216,2.22,3.55104,1.03572,3.699,1.30464,0.38052,1.359,2.2464,0.6552,2.34
2021-01-05 23:00:00,3.21696,0.9382800000000001,3.351,1.30656,0.38108000000000003,1.361,1.9104,0.5572,1.99,3.31296,0.96628,3.451,1.30656,0.38108000000000003,1.361,2.0064,0.5852,2.09
2021-01-05 23:30:00,3.0552,0.8911,3.1825,1.3656000000000001,0.39830000000000004,1.4225,1.6896,0.4928,1.76,3.1416,0.9163,3.2725,1.3656000000000001,0.39830000000000004,1.4225,1.776,0.518,1.85
2021-01-06 00:00:00,2.95392,0.8615600000000001,3.077,1.36992,0.39956,1.427,1.584,0.462,1.65,3.04032,0.8867600000000001,3.167,1.36992,0.39956,1.427,1.6703999999999999,0.4872,1.74
2021-01-06 00:30:00,2.93376,0.8556800000000001,3.056,1.29216,0.37688000000000005,1.346,1.6416,0.4788,1.71,3.02016,0.8808800000000001,3.146,1.29216,0.37688000000000005,1.346,1.728,0.504,1.8
2021-01-06 01:00:00,2.9376,0.8568,3.06,1.296,0.378,1.35,1.6416,0.4788,1.71,3.024,0.882,3.15,1.296,0.378,1.35,1.728,0.504,1.8
2021-01-06 01:30:00,2.90928,0.8485400000000001,3.0305,1.26768,0.36974,1.3205,1.6416,0.4788,1.71,2.99568,0.8737400000000001,3.1205,1.26768,0.36974,1.3205,1.728,0.504,1.8
2021-01-06 02:00:00,2.87904,0.83972,2.999,1.23744,0.36092,1.289,1.6416,0.4788,1.71,2.96544,0.86492,3.089,1.23744,0.36092,1.289,1.728,0.504,1.8
2021-01-06 02:30:00,2.86896,0.8367800000000001,2.9885,1.21776,0.35518000000000005,1.2685,1.6512,0.48160000000000003,1.72,2.95536,0.8619800000000001,3.0785,1.21776,0.35518000000000005,1.2685,1.7376,0.5068,1.81
2021-01-06 03:00:00,2.83296,0.82628,2.951,1.21056,0.35308,1.2610000000000001,1.6224,0.4732,1.69,2.91936,0.85148,3.041,1.21056,0.35308,1.2610000000000001,1.7088,0.4984,1.78
2021-01-06 03:30:00,2.83392,0.8265600000000001,2.952,1.22112,0.35616000000000003,1.272,1.6128,0.47040000000000004,1.6800000000000002,2.9203200000000002,0.8517600000000001,3.042,1.22112,0.35616000000000003,1.272,1.6992,0.49560000000000004,1.77
2021-01-06 04:00:00,2.79168,0.8142400000000001,2.908,1.27488,0.37184,1.328,1.5168,0.4424,1.58,2.87808,0.8394400000000001,2.998,1.27488,0.37184,1.328,1.6032000000000002,0.4676,1.67
2021-01-06 04:30:00,2.8315200000000003,0.82586,2.9495,1.23792,0.36106000000000005,1.2895,1.5936,0.46480000000000005,1.6600000000000001,2.9083200000000002,0.84826,3.0295,1.23792,0.36106000000000005,1.2895,1.6703999999999999,0.4872,1.74
2021-01-06 05:00:00,2.8200000000000003,0.8225,2.9375,1.1976,0.3493,1.2475,1.6224,0.4732,1.69,2.8968,0.8449000000000001,3.0175,1.1976,0.3493,1.2475,1.6992,0.49560000000000004,1.77
2021-01-06 05:30:00,2.88192,0.8405600000000001,3.002,1.19232,0.34776,1.242,1.6896,0.4928,1.76,2.97792,0.8685600000000001,3.102,1.19232,0.34776,1.242,1.7856,0.5208,1.8599999999999999
2021-01-06 06:00:00,3.04224,0.8873200000000001,3.169,1.17984,0.34412000000000004,1.229,1.8624,0.5432,1.94,3.22464,0.94052,3.359,1.17984,0.34412000000000004,1.229,2.0448,0.5964,2.13
2021-01-06 06:30:00,3.53904,1.03222,3.6865,1.20624,0.35182,1.2565,2.3328,0.6804,2.43,3.6734400000000003,1.07142,3.8265000000000002,1.20624,0.35182,1.2565,2.4672,0.7196,2.5700000000000003
2021-01-06 07:00:00,3.9816000000000003,1.1613,4.1475,1.2264,0.3577,1.2775,2.7552,0.8036000000000001,2.87,4.0776,1.1893,4.2475,1.2264,0.3577,1.2775,2.8512,0.8316,2.9699999999999998
2021-01-06 07:30:00,4.40784,1.28562,4.5915,1.23984,0.36162000000000005,1.2915,3.168,0.924,3.3,4.57104,1.33322,4.7615,1.23984,0.36162000000000005,1.2915,3.3312,0.9716,3.47
2021-01-06 08:00:00,4.8168,1.4049,5.0175,1.2264,0.3577,1.2775,3.5904,1.0472,3.74,4.9992,1.4581,5.2075,1.2264,0.3577,1.2775,3.7728,1.1004,3.93
2021-01-06 08:30:00,4.99296,1.45628,5.201,1.19136,0.34748,1.241,3.8016,1.1088,3.96,5.19456,1.5150800000000002,5.411,1.19136,0.34748,1.241,4.0032,1.1676,4.17
2021-01-06 09:00:00,5.2176,1.5218,5.435,1.272,0.371,1.325,3.9455999999999998,1.1508,4.11,5.4192,1.5806,5.645,1.272,0.371,1.325,4.1472,1.2096,4.32
2021-01-06 09:30:00,5.16336,1.50598,5.3785,1.39056,0.40558000000000005,1.4485000000000001,3.7728,1.1004,3.93,5.37456,1.56758,5.5985,1.39056,0.40558000000000005,1.4485000000000001,3.984,1.162,4.15
2021-01-06 10:00:00,5.22576,1.52418,5.4435,1.35696,0.39578,1.4135,3.8688000000000002,1.1284,4.03,5.44656,1.58858,5.6735,1.35696,0.39578,1.4135,4.0896,1.1928,4.26
2021-01-06 10:30:00,5.29008,1.5429400000000002,5.5105,1.22928,0.35854,1.2805,4.0608,1.1844000000000001,4.23,5.50128,1.60454,5.7305,1.22928,0.35854,1.2805,4.272,1.246,4.45
2021-01-06 11:00:00,5.28144,1.5404200000000001,5.5015,1.19184,0.34762000000000004,1.2415,4.0896,1.1928,4.26,5.5022400000000005,1.6048200000000001,5.7315000000000005,1.19184,0.34762000000000004,1.2415,4.3104,1.2572,4.49
2021-01-06 11:30:00,5.22624,1.52432,5.444,1.23264,0.35952,1.284,3.9936,1.1648,4.16,5.4374400000000005,1.58592,5.664,1.23264,0.35952,1.284,4.2048,1.2264,4.38
2021-01-06 12:00:00,5.17536,1.50948,5.391,1.35456,0.39508000000000004,1.411,3.8208,1.1144,3.98,5.39616,1.57388,5.621,1.35456,0.39508000000000004,1.411,4.0416,1.1788,4.21
2021-01-06 12:30:00,5.32224,1.55232,5.5440000000000005,1.31904,0.38472,1.374,4.0032,1.1676,4.17,5.53344,1.61392,5.764,1.31904,0.38472,1.374,4.2144,1.2292,4.39
2021-01-06 13:00:00,5.32272,1.55246,5.5445,1.28112,0.37366000000000005,1.3345,4.0416,1.1788,4.21,5.53392,1.61406,5.7645,1.28112,0.37366000000000005,1.3345,4.2528,1.2404,4.43
2021-01-06 13:30:00,5.21712,1.52166,5.4345,1.27152,0.37086,1.3245,3.9455999999999998,1.1508,4.11,5.41872,1.58046,5.6445,1.27152,0.37086,1.3245,4.1472,1.2096,4.32
2021-01-06 14:00:00,5.03952,1.4698600000000002,5.2495,1.2763200000000001,0.37226000000000004,1.3295,3.7632,1.0976,3.92,5.2411200000000004,1.52866,5.4595,1.2763200000000001,0.37226000000000004,1.3295,3.9648,1.1564,4.13
2021-01-06 14:30:00,4.84656,1.41358,5.0485,1.32336,0.38598000000000005,1.3785,3.5232,1.0276,3.67,5.04816,1.47238,5.2585,1.32336,0.38598000000000005,1.3785,3.7248,1.0864,3.88
2021-01-06 15:00:00,4.8168,1.4049,5.0175,1.2936,0.3773,1.3475000000000001,3.5232,1.0276,3.67,5.0184,1.4637,5.2275,1.2936,0.3773,1.3475000000000001,3.7248,1.0864,3.88
2021-01-06 15:30:00,4.83888,1.41134,5.0405,1.20048,0.35014,1.2505,3.6384,1.0612,3.79,5.04048,1.47014,5.2505,1.20048,0.35014,1.2505,3.84,1.12,4.0
2021-01-06 16:00:00,4.85856,1.4170800000000001,5.061,1.15296,0.33628,1.201,3.7056,1.0808,3.86,5.06976,1.47868,5.281,1.15296,0.33628,1.201,3.9168000000000003,1.1424,4.08
2021-01-06 16:30:00,5.03472,1.46846,5.2445,1.10832,0.32326000000000005,1.1545,3.9264,1.1452,4.09,5.24592,1.5300600000000002,5.4645,1.10832,0.32326000000000005,1.1545,4.1376,1.2068,4.31
2021-01-06 17:00:00,5.43888,1.58634,5.6655,1.10928,0.32354000000000005,1.1555,4.3296,1.2628,4.51,5.65008,1.6479400000000002,5.8855,1.10928,0.32354000000000005,1.1555,4.5408,1.3244,4.73
2021-01-06 17:30:00,5.48304,1.59922,5.7115,1.13424,0.33082,1.1815,4.3488,1.2684,4.53,5.69424,1.6608200000000002,5.9315,1.13424,0.33082,1.1815,4.5600000000000005,1.33,4.75
2021-01-06 18:00:00,5.48016,1.5983800000000001,5.7085,1.19856,0.34958,1.2485,4.2816,1.2488000000000001,4.46,5.69136,1.65998,5.9285,1.19856,0.34958,1.2485,4.4928,1.3104,4.68
2021-01-06 18:30:00,5.30352,1.5468600000000001,5.5245,1.25232,0.36526000000000003,1.3045,4.0512,1.1816,4.22,5.44752,1.58886,5.6745,1.25232,0.36526000000000003,1.3045,4.1952,1.2236,4.37
2021-01-06 19:00:00,4.99824,1.4578200000000001,5.2065,1.25424,0.36582000000000003,1.3065,3.7439999999999998,1.092,3.9,5.19984,1.51662,5.4165,1.25424,0.36582000000000003,1.3065,3.9455999999999998,1.1508,4.11
2021-01-06 19:30:00,4.84128,1.41204,5.043,1.20288,0.35084000000000004,1.2530000000000001,3.6384,1.0612,3.79,5.01408,1.46244,5.223,1.20288,0.35084000000000004,1.2530000000000001,3.8112,1.1116,3.9699999999999998
2021-01-06 20:00:00,4.6128,1.3454000000000002,4.805,1.224,0.357,1.275,3.3888,0.9884000000000001,3.5300000000000002,4.776,1.393,4.975,1.224,0.357,1.275,3.552,1.036,3.7
2021-01-06 20:30:00,4.3392,1.2656,4.52,1.3056,0.3808,1.3599999999999999,3.0336,0.8848,3.16,4.4928,1.3104,4.68,1.3056,0.3808,1.3599999999999999,3.1872,0.9296000000000001,3.32
2021-01-06 21:00:00,4.2528,1.2404,4.43,1.2192,0.3556,1.27,3.0336,0.8848,3.16,4.3968,1.2824,4.58,1.2192,0.3556,1.27,3.1776,0.9268000000000001,3.31
2021-01-06 21:30:00,3.996,1.1655,4.1625,1.26,0.3675,1.3125,2.7359999999999998,0.798,2.85,4.1304,1.2047,4.3025,1.26,0.3675,1.3125,2.8704,0.8372,2.99
2021-01-06 22:00:00,3.75504,1.09522,3.9115,1.20144,0.35042,1.2515,2.5536,0.7448,2.66,3.87024,1.12882,4.0315,1.20144,0.35042,1.2515,2.6688,0.7784000000000001,2.7800000000000002
2021-01-06 22:30:00,3.53424,1.03082,3.6814999999999998,1.19184,0.34762000000000004,1.2415,2.3424,0.6832,2.44,3.6494400000000002,1.06442,3.8015,1.19184,0.34762000000000004,1.2415,2.4576000000000002,0.7168,2.56
2021-01-06 23:00:00,3.3048,0.9639000000000001,3.4425,1.2312,0.35910000000000003,1.2825,2.0736,0.6048,2.16,3.4104,0.9947,3.5525,1.2312,0.35910000000000003,1.2825,2.1792,0.6356,2.27
2021-01-06 23:30:00,3.12768,0.91224,3.258,1.17888,0.34384000000000003,1.228,1.9488,0.5684,2.03,3.22368,0.9402400000000001,3.358,1.17888,0.34384000000000003,1.228,2.0448,0.5964,2.13
2021-01-07 00:00:00,2.99088,0.8723400000000001,3.1155,1.17648,0.34314,1.2255,1.8144,0.5292,1.8900000000000001,3.07728,0.8975400000000001,3.2055,1.17648,0.34314,1.2255,1.9008,0.5544,1.98
2021-01-07 00:30:00,2.94144,0.85792,3.064,1.21344,0.35392,1.264,1.728,0.504,1.8,3.01824,0.8803200000000001,3.144,1.21344,0.35392,1.264,1.8048000000000002,0.5264,1.88
2021-01-07 01:00:00,2.98224,0.86982,3.1065,1.25424,0.36582000000000003,1.3065,1.728,0.504,1.8,3.06864,0.89502,3.1965,1.25424,0.36582000000000003,1.3065,1.8144,0.5292,1.8900000000000001
2021-01-07 01:30:00,2.964,0.8645,3.0875,1.188,0.34650000000000003,1.2375,1.776,0.518,1.85,3.0504,0.8897,3.1775,1.188,0.34650000000000003,1.2375,1.8624,0.5432,1.94
2021-01-07 02:00:00,2.91552,0.8503600000000001,3.037,1.17792,0.34356000000000003,1.227,1.7376,0.5068,1.81,3.00192,0.8755600000000001,3.127,1.17792,0.34356000000000003,1.227,1.824,0.532,1.9
2021-01-07 02:30:00,2.91648,0.8506400000000001,3.038,1.19808,0.34944000000000003,1.248,1.7184,0.5012,1.79,3.00288,0.8758400000000001,3.128,1.19808,0.34944000000000003,1.248,1.8048000000000002,0.5264,1.88
2021-01-07 03:00:00,2.9380800000000002,0.85694,3.0605,0.9412800000000001,0.27454,0.9805,1.9968,0.5824,2.08,3.01488,0.8793400000000001,3.1405,0.9412800000000001,0.27454,0.9805,2.0736,0.6048,2.16
2021-01-07 03:30:00,2.95488,0.86184,3.078,0.91968,0.26824000000000003,0.9580000000000001,2.0352,0.5936,2.12,3.04128,0.88704,3.168,0.91968,0.26824000000000003,0.9580000000000001,2.1216,0.6188,2.21
2021-01-07 04:00:00,2.9260800000000002,0.8534400000000001,3.048,0.91968,0.26824000000000003,0.9580000000000001,2.0064,0.5852,2.09,3.00288,0.8758400000000001,3.128,0.91968,0.26824000000000003,0.9580000000000001,2.0832,0.6076,2.17
2021-01-07 04:30:00,2.93424,0.85582,3.0565,1.14864,0.33502000000000004,1.1965,1.7856,0.5208,1.8599999999999999,3.02064,0.88102,3.1465,1.14864,0.33502000000000004,1.1965,1.8719999999999999,0.546,1.9500000000000002
2021-01-07 05:00:00,2.92896,0.85428,3.051,1.18176,0.34468000000000004,1.231,1.7472,0.5096,1.82,3.01536,0.87948,3.141,1.18176,0.34468000000000004,1.231,1.8336000000000001,0.5348,1.9100000000000001
2021-01-07 05:30:00,3.02976,0.88368,3.156,1.00416,0.29288000000000003,1.046,2.0256,0.5908,2.11,3.12576,0.91168,3.2560000000000002,1.00416,0.29288000000000003,1.046,2.1216,0.6188,2.21
2021-01-07 06:00:00,3.09648,0.90314,3.2255,1.14768,0.33474000000000004,1.1955,1.9488,0.5684,2.03,3.20208,0.9339400000000001,3.3355,1.14768,0.33474000000000004,1.1955,2.0544000000000002,0.5992000000000001,2.14
2021-01-07 06:30:00,3.65712,1.06666,3.8095,0.8731200000000001,0.25466,0.9095000000000001,2.784,0.812,2.9,3.84912,1.12266,4.0095,0.8731200000000001,0.25466,0.9095000000000001,2.976,0.868,3.1
2021-01-07 07:00:00,3.93216,1.14688,4.096,1.21536,0.35448,1.266,2.7168,0.7924,2.83,4.32576,1.2616800000000001,4.506,1.21536,0.35448,1.266,3.1104,0.9072,3.24
2021-01-07 07:30:00,4.43856,1.29458,4.6235,1.28016,0.37338000000000005,1.3335,3.1584,0.9212,3.29,4.90896,1.43178,5.1135,1.28016,0.37338000000000005,1.3335,3.6288,1.0584,3.7800000000000002
2021-01-07 08:00:00,4.91664,1.43402,5.1215,0.9038400000000001,0.26362,0.9415,4.0128,1.1703999999999999,4.18,5.41584,1.57962,5.6415,0.9038400000000001,0.26362,0.9415,4.5120000000000005,1.316,4.7
2021-01-07 08:30:00,5.184,1.512,5.4,0.864,0.252,0.9,4.32,1.26,4.5,5.616,1.638,5.85,0.864,0.252,0.9,4.752,1.3860000000000001,4.95
2021-01-07 09:00:00,5.4249600000000004,1.58228,5.651,0.90336,0.26348000000000005,0.9410000000000001,4.5216,1.3188,4.71,5.84736,1.70548,6.091,0.90336,0.26348000000000005,0.9410000000000001,4.944,1.442,5.15
2021-01-07 09:30:00,5.59632,1.63226,5.8295,0.6619200000000001,0.19306,0.6895,4.9344,1.4392,5.14,6.00912,1.75266,6.2595,0.6619200000000001,0.19306,0.6895,5.3472,1.5596,5.57
2021-01-07 10:00:00,5.6232,1.6401,5.8575,0.8904000000000001,0.2597,0.9275,4.7328,1.3804,4.93,6.0552,1.7661,6.3075,0.8904000000000001,0.2597,0.9275,5.1648,1.5064000000000002,5.38
2021-01-07 10:30:00,5.61264,1.6370200000000001,5.8465,0.9086400000000001,0.26502000000000003,0.9465,4.704,1.3719999999999999,4.9,6.04464,1.76302,6.2965,0.9086400000000001,0.26502000000000003,0.9465,5.136,1.498,5.35
2021-01-07 11:00:00,5.6064,1.6352,5.84,0.9024000000000001,0.2632,0.9400000000000001,4.704,1.3719999999999999,4.9,6.0384,1.7612,6.29,0.9024000000000001,0.2632,0.9400000000000001,5.136,1.498,5.35
2021-01-07 11:30:00,5.68368,1.65774,5.9205000000000005,0.9124800000000001,0.26614000000000004,0.9505,4.7712,1.3916,4.97,6.09648,1.77814,6.3505,0.9124800000000001,0.26614000000000004,0.9505,5.184,1.512,5.4
2021-01-07 12:00:00,5.72592,1.67006,5.9645,0.91632,0.26726,0.9545,4.8096,1.4028,5.01,6.14832,1.79326,6.4045,0.91632,0.26726,0.9545,5.232,1.526,5.45
2021-01-07 12:30:00,5.76912,1.68266,6.0095,0.9115200000000001,0.26586000000000004,0.9495,4.8576,1.4168,5.06,6.22032,1.81426,6.4795,0.9115200000000001,0.26586000000000004,0.9495,5.3088,1.5484,5.53
2021-01-07 13:00:00,5.73792,1.6735600000000002,5.977,0.90912,0.26516,0.9470000000000001,4.8288,1.4084,5.03,6.17952,1.8023600000000002,6.437,0.90912,0.26516,0.9470000000000001,5.2704,1.5372,5.49
2021-01-07 13:30:00,5.5104,1.6072000000000002,5.74,0.9024000000000001,0.2632,0.9400000000000001,4.608,1.344,4.8,6.1152,1.7836,6.37,0.9024000000000001,0.2632,0.9400000000000001,5.2128,1.5204,5.43
2021-01-07 14:00:00,5.39232,1.5727600000000002,5.617,0.8995200000000001,0.26236000000000004,0.937,4.4928,1.3104,4.68,5.99712,1.74916,6.247,0.8995200000000001,0.26236000000000004,0.937,5.0976,1.4868000000000001,5.31
2021-01-07 14:30:00,5.37936,1.56898,5.6035,0.80976,0.23618000000000003,0.8435,4.5696,1.3328,4.76,5.96496,1.73978,6.2135,0.80976,0.23618000000000003,0.8435,5.1552,1.5036,5.37
2021-01-07 15:00:00,5.35536,1.5619800000000001,5.5785,0.8625600000000001,0.25158,0.8985000000000001,4.4928,1.3104,4.68,5.9409600000000005,1.73278,6.1885,0.8625600000000001,0.25158,0.8985000000000001,5.0784,1.4812,5.29
2021-01-07 15:30:00,5.33088,1.55484,5.553,0.8860800000000001,0.25844,0.923,4.4448,1.2964,4.63,5.88768,1.71724,6.133,0.8860800000000001,0.25844,0.923,5.0016,1.4588,5.21
2021-01-07 16:00:00,5.28192,1.5405600000000002,5.502,0.88512,0.25816,0.922,4.3968,1.2824,4.58,5.86752,1.71136,6.112,0.88512,0.25816,0.922,4.9824,1.4532,5.19
2021-01-07 16:30:00,5.34192,1.55806,5.5645,0.8875200000000001,0.25886000000000003,0.9245000000000001,4.4544,1.2992,4.64,5.93712,1.7316600000000002,6.1845,0.8875200000000001,0.25886000000000003,0.9245000000000001,5.0496,1.4727999999999999,5.26
2021-01-07 17:00:00,5.59728,1.63254,5.8305,0.8740800000000001,0.25494,0.9105000000000001,4.7232,1.3776,4.92,6.20208,1.8089400000000002,6.4605,0.8740800000000001,0.25494,0.9105000000000001,5.328,1.554,5.55
2021-01-07 17:30:00,5.53392,1.61406,5.7645,0.87792,0.25606,0.9145000000000001,4.656,1.358,4.85,6.08112,1.77366,6.3345,0.87792,0.25606,0.9145000000000001,5.2032,1.5176,5.42
2021-01-07 18:00:00,5.496,1.603,5.725,0.8784000000000001,0.25620000000000004,0.915,4.6176,1.3468,4.8100000000000005,6.0432,1.7626,6.295,0.8784000000000001,0.25620000000000004,0.915,5.1648,1.5064000000000002,5.38
2021-01-07 18:30:00,5.36064,1.56352,5.584,0.8774400000000001,0.25592000000000004,0.914,4.4832,1.3076,4.67,5.92704,1.72872,6.174,0.8774400000000001,0.25592000000000004,0.914,5.0496,1.4727999999999999,5.26
2021-01-07 19:00:00,5.10192,1.48806,5.3145,0.87792,0.25606,0.9145000000000001,4.224,1.232,4.4,5.65872,1.65046,5.8945,0.87792,0.25606,0.9145000000000001,4.7808,1.3944,4.98
2021-01-07 19:30:00,4.87632,1.42226,5.0795,0.8827200000000001,0.25746,0.9195000000000001,3.9936,1.1648,4.16,5.39472,1.57346,5.6195,0.8827200000000001,0.25746,0.9195000000000001,4.5120000000000005,1.316,4.7
2021-01-07 20:00:00,4.71696,1.37578,4.9135,0.8769600000000001,0.25578,0.9135000000000001,3.84,1.12,4.0,5.13936,1.49898,5.3535,0.8769600000000001,0.25578,0.9135000000000001,4.2624,1.2432,4.44
2021-01-07 20:30:00,4.45632,1.29976,4.642,0.88512,0.25816,0.922,3.5712,1.0416,3.7199999999999998,4.85952,1.41736,5.062,0.88512,0.25816,0.922,3.9744,1.1592,4.14
2021-01-07 21:00:00,4.3056,1.2558,4.485,0.6096,0.1778,0.635,3.696,1.078,3.85,4.6704,1.3622,4.865,0.6096,0.1778,0.635,4.0608,1.1844000000000001,4.23
2021-01-07 21:30:00,4.04112,1.17866,4.2095,0.50832,0.14826,0.5295,3.5328,1.0304,3.68,4.38672,1.27946,4.5695,0.50832,0.14826,0.5295,3.8784,1.1312,4.04
2021-01-07 22:00:00,3.7536,1.0948,3.91,0.8832000000000001,0.2576,0.92,2.8704,0.8372,2.99,4.1376,1.2068,4.31,0.8832000000000001,0.2576,0.92,3.2544,0.9492,3.39
2021-01-07 22:30:00,3.4780800000000003,1.01444,3.623,0.87648,0.25564000000000003,0.913,2.6016,0.7588,2.71,3.86208,1.12644,4.023,0.87648,0.25564000000000003,0.913,2.9856,0.8708,3.11
2021-01-07 23:00:00,3.28704,0.9587200000000001,3.424,0.8678400000000001,0.25312,0.904,2.4192,0.7056,2.52,3.65184,1.06512,3.8040000000000003,0.8678400000000001,0.25312,0.904,2.784,0.812,2.9
2021-01-07 23:30:00,3.07296,0.8962800000000001,3.201,0.8265600000000001,0.24108000000000002,0.861,2.2464,0.6552,2.34,3.43776,1.00268,3.581,0.8265600000000001,0.24108000000000002,0.861,2.6112,0.7616,2.7199999999999998
2021-01-08 00:00:00,2.9424,0.8582000000000001,3.065,0.8304,0.2422,0.865,2.112,0.616,2.2,3.3072,0.9646,3.445,0.8304,0.2422,0.865,2.4768,0.7224,2.58
2021-01-08 00:30:00,2.89488,0.8443400000000001,3.0155,0.8212800000000001,0.23954000000000003,0.8555,2.0736,0.6048,2.16,3.25008,0.9479400000000001,3.3855,0.8212800000000001,0.23954000000000003,0.8555,2.4288,0.7084,2.5300000000000002
2021-01-08 01:00:00,2.8963200000000002,0.8447600000000001,3.017,0.8227200000000001,0.23996,0.857,2.0736,0.6048,2.16,3.27072,0.95396,3.407,0.8227200000000001,0.23996,0.857,2.448,0.714,2.55
2021-01-08 01:30:00,2.87808,0.8394400000000001,2.998,0.8236800000000001,0.24024,0.858,2.0544000000000002,0.5992000000000001,2.14,3.2524800000000003,0.94864,3.388,0.8236800000000001,0.24024,0.858,2.4288,0.7084,2.5300000000000002
2021-01-08 02:00:00,2.84736,0.8304800000000001,2.966,0.82176,0.23968000000000003,0.856,2.0256,0.5908,2.11,3.22176,0.9396800000000001,3.356,0.82176,0.23968000000000003,0.856,2.4,0.7000000000000001,2.5
2021-01-08 02:30:00,2.8502400000000003,0.8313200000000001,2.969,0.82464,0.24052,0.859,2.0256,0.5908,2.11,3.22464,0.94052,3.359,0.82464,0.24052,0.859,2.4,0.7000000000000001,2.5
2021-01-08 03:00:00,2.81136,0.81998,2.9285,0.8241600000000001,0.24038,0.8585,1.9872,0.5796,2.07,3.16656,0.9235800000000001,3.2984999999999998,0.8241600000000001,0.24038,0.8585,2.3424,0.6832,2.44
2021-01-08 03:30:00,2.66688,0.7778400000000001,2.778,0.8236800000000001,0.24024,0.858,1.8432,0.5376000000000001,1.92,3.02208,0.8814400000000001,3.148,0.8236800000000001,0.24024,0.858,2.1984,0.6412,2.29
2021-01-08 04:00:00,2.22288,0.64834,2.3155,0.8212800000000001,0.23954000000000003,0.8555,1.4016,0.4088,1.46,2.63568,0.7687400000000001,2.7455,0.8212800000000001,0.23954000000000003,0.8555,1.8144,0.5292,1.8900000000000001
2021-01-08 04:30:00,2.29344,0.6689200000000001,2.3890000000000002,0.82464,0.24052,0.859,1.4688,0.4284,1.53,2.70624,0.78932,2.819,0.82464,0.24052,0.859,1.8816000000000002,0.5488000000000001,1.96
2021-01-08 05:00:00,2.388,0.6965,2.4875,0.8232,0.2401,0.8575,1.5648,0.45640000000000003,1.63,2.8008,0.8169000000000001,2.9175,0.8232,0.2401,0.8575,1.9776,0.5768,2.06
2021-01-08 05:30:00,2.55024,0.74382,2.6565000000000003,0.8222400000000001,0.23982000000000003,0.8565,1.728,0.504,1.8,2.85744,0.83342,2.9765,0.8222400000000001,0.23982000000000003,0.8565,2.0352,0.5936,2.12
2021-01-08 06:00:00,2.6947200000000002,0.7859600000000001,2.807,0.8227200000000001,0.23996,0.857,1.8719999999999999,0.546,1.9500000000000002,3.01152,0.87836,3.137,0.8227200000000001,0.23996,0.857,2.1888,0.6384000000000001,2.2800000000000002
2021-01-08 06:30:00,3.45216,1.00688,3.596,0.82176,0.23968000000000003,0.856,2.6304,0.7672,2.74,3.82656,1.11608,3.9859999999999998,0.82176,0.23968000000000003,0.856,3.0048,0.8764000000000001,3.13
2021-01-08 07:00:00,3.8280000000000003,1.1165,3.9875,0.8232,0.2401,0.8575,3.0048,0.8764000000000001,3.13,4.2408,1.2368999999999999,4.4175,0.8232,0.2401,0.8575,3.4176,0.9968,3.56
2021-01-08 07:30:00,4.3152,1.2586,4.495,0.8208000000000001,0.2394,0.855,3.4944,1.0192,3.64,4.7664,1.3902,4.965,0.8208000000000001,0.2394,0.855,3.9455999999999998,1.1508,4.11
2021-01-08 08:00:00,4.71216,1.37438,4.9085,0.8241600000000001,0.24038,0.8585,3.888,1.134,4.05,5.21136,1.5199799999999999,5.4285,0.8241600000000001,0.24038,0.8585,4.3872,1.2796,4.57
2021-01-08 08:30:00,4.98,1.4525000000000001,5.1875,0.8232,0.2401,0.8575,4.1568,1.2124,4.33,5.5176,1.6093000000000002,5.7475000000000005,0.8232,0.2401,0.8575,4.6944,1.3692,4.89
2021-01-08 09:00:00,5.11584,1.4921200000000001,5.329,0.82464,0.24052,0.859,4.2912,1.2516,4.47,5.68224,1.65732,5.9190000000000005,0.82464,0.24052,0.859,4.8576,1.4168,5.06
2021-01-08 09:30:00,5.13312,1.49716,5.347,0.8227200000000001,0.23996,0.857,4.3104,1.2572,4.49,5.70912,1.6651600000000002,5.947,0.8227200000000001,0.23996,0.857,4.8864,1.4252,5.09
2021-01-08 10:00:00,5.2891200000000005,1.5426600000000001,5.5095,0.8251200000000001,0.24066,0.8595,4.464,1.302,4.65,5.87472,1.71346,6.1195,0.8251200000000001,0.24066,0.8595,5.0496,1.4727999999999999,5.26
2021-01-08 10:30:00,5.3448,1.5589,5.5675,0.8232,0.2401,0.8575,4.5216,1.3188,4.71,5.94,1.7325,6.1875,0.8232,0.2401,0.8575,5.1168,1.4924,5.33
2021-01-08 11:00:00,5.30112,1.54616,5.522,0.82752,0.24136000000000002,0.862,4.4736,1.3048,4.66,5.87712,1.7141600000000001,6.122,0.82752,0.24136000000000002,0.862,5.0496,1.4727999999999999,5.26
2021-01-08 11:30:00,5.2416,1.5288,5.46,0.8256,0.24080000000000001,0.86,4.416,1.288,4.6,5.8272,1.6996,6.07,0.8256,0.24080000000000001,0.86,5.0016,1.4588,5.21
2021-01-08 12:00:00,5.2233600000000004,1.5234800000000002,5.441,0.83616,0.24388,0.871,4.3872,1.2796,4.57,5.80896,1.69428,6.051,0.83616,0.24388,0.871,4.9728,1.4504000000000001,5.18
