Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-08 12:30:00,5.34096,1.5577800000000002,5.5635,0.7809600000000001,0.22778,0.8135,4.5600000000000005,1.33,4.75,5.93616,1.7313800000000001,6.1835,0.7809600000000001,0.22778,0.8135,5.1552,1.5036,5.37
2021-01-08 13:00:00,5.31168,1.5492400000000002,5.533,0.8476800000000001,0.24724000000000002,0.883,4.464,1.302,4.65,5.90688,1.7228400000000001,6.153,0.8476800000000001,0.24724000000000002,0.883,5.0592,1.4756,5.27
2021-01-08 13:30:00,5.30208,1.54644,5.523,0.89568,0.26124,0.933,4.4064,1.2852000000000001,4.59,5.87808,1.7144400000000002,6.123,0.89568,0.26124,0.933,4.9824,1.4532,5.19
2021-01-08 14:00:00,5.16816,1.50738,5.3835,0.8961600000000001,0.26138,0.9335,4.272,1.246,4.45,5.73456,1.67258,5.9735,0.8961600000000001,0.26138,0.9335,4.8384,1.4112,5.04
2021-01-08 14:30:00,4.97136,1.44998,5.1785,0.9009600000000001,0.26278,0.9385,4.0704,1.1872,4.24,5.52816,1.61238,5.7585,0.9009600000000001,0.26278,0.9385,4.6272,1.3496000000000001,4.82
2021-01-08 15:00:00,4.9728,1.4504000000000001,5.18,0.8256,0.24080000000000001,0.86,4.1472,1.2096,4.32,5.52,1.6099999999999999,5.75,0.8256,0.24080000000000001,0.86,4.6944,1.3692,4.89
2021-01-08 15:30:00,4.9507200000000005,1.4439600000000001,5.157,0.42912000000000006,0.12516000000000002,0.447,4.5216,1.3188,4.71,5.48832,1.6007600000000002,5.717,0.42912000000000006,0.12516000000000002,0.447,5.0592,1.4756,5.27
2021-01-08 16:00:00,4.9694400000000005,1.44942,5.1765,0.42864,0.12502000000000002,0.4465,4.5408,1.3244,4.73,5.50704,1.60622,5.7365,0.42864,0.12502000000000002,0.4465,5.0784,1.4812,5.29
2021-01-08 16:30:00,5.09232,1.48526,5.3045,0.43632000000000004,0.12726,0.4545,4.656,1.358,4.85,5.63952,1.64486,5.8745,0.43632000000000004,0.12726,0.4545,5.2032,1.5176,5.42
2021-01-08 17:00:00,5.2248,1.5239,5.4425,0.8664000000000001,0.25270000000000004,0.9025000000000001,4.3584,1.2711999999999999,4.54,5.7912,1.6891,6.0325,0.8664000000000001,0.25270000000000004,0.9025000000000001,4.9248,1.4364,5.13
2021-01-08 17:30:00,5.17824,1.51032,5.394,0.9926400000000001,0.28952,1.034,4.1856,1.2208,4.36,5.70624,1.66432,5.944,0.9926400000000001,0.28952,1.034,4.7136,1.3748,4.91
2021-01-08 18:00:00,5.15088,1.50234,5.3655,0.9748800000000001,0.28434000000000004,1.0155,4.176,1.218,4.35,5.6692800000000005,1.65354,5.9055,0.9748800000000001,0.28434000000000004,1.0155,4.6944,1.3692,4.89
2021-01-08 18:30:00,4.9848,1.4539,5.1925,0.9048,0.2639,0.9425,4.08,1.19,4.25,5.532,1.6135000000000002,5.7625,0.9048,0.2639,0.9425,4.6272,1.3496000000000001,4.82
2021-01-08 19:00:00,4.7928,1.3979,4.9925,0.9144,0.2667,0.9525,3.8784,1.1312,4.04,5.3112,1.5491000000000001,5.5325,0.9144,0.2667,0.9525,4.3968,1.2824,4.58
2021-01-08 19:30:00,4.5816,1.3363,4.7725,0.9048,0.2639,0.9425,3.6768,1.0724,3.83,5.0616,1.4763,5.2725,0.9048,0.2639,0.9425,4.1568,1.2124,4.33
2021-01-08 20:00:00,4.44816,1.29738,4.6335,0.8865600000000001,0.25858000000000003,0.9235000000000001,3.5616,1.0388,3.71,4.89936,1.4289800000000001,5.1035,0.8865600000000001,0.25858000000000003,0.9235000000000001,4.0128,1.1703999999999999,4.18
2021-01-08 20:30:00,4.1088000000000005,1.1984,4.28,0.8928,0.2604,0.93,3.216,0.9380000000000001,3.35,4.5216,1.3188,4.71,0.8928,0.2604,0.93,3.6288,1.0584,3.7800000000000002
2021-01-08 21:00:00,3.9460800000000003,1.15094,4.1105,0.8932800000000001,0.26054,0.9305,3.0528,0.8904000000000001,3.18,4.33968,1.26574,4.5205,0.8932800000000001,0.26054,0.9305,3.4464,1.0052,3.59
2021-01-08 21:30:00,3.75744,1.09592,3.914,0.88704,0.25872,0.924,2.8704,0.8372,2.99,4.13184,1.20512,4.304,0.88704,0.25872,0.924,3.2448,0.9464,3.38
2021-01-08 22:00:00,3.57504,1.04272,3.724,0.88704,0.25872,0.924,2.688,0.784,2.8,3.92064,1.14352,4.084,0.88704,0.25872,0.924,3.0336,0.8848,3.16
2021-01-08 22:30:00,3.32064,0.96852,3.459,0.8918400000000001,0.26012,0.929,2.4288,0.7084,2.5300000000000002,3.64704,1.06372,3.799,0.8918400000000001,0.26012,0.929,2.7552,0.8036000000000001,2.87
2021-01-08 23:00:00,3.1334400000000002,0.9139200000000001,3.2640000000000002,0.88704,0.25872,0.924,2.2464,0.6552,2.34,3.44064,1.00352,3.584,0.88704,0.25872,0.924,2.5536,0.7448,2.66
2021-01-08 23:30:00,3.01392,0.8790600000000001,3.1395,0.8923200000000001,0.26026000000000005,0.9295,2.1216,0.6188,2.21,3.30192,0.96306,3.4395,0.8923200000000001,0.26026000000000005,0.9295,2.4096,0.7028,2.51
2021-01-09 00:00:00,2.88432,0.8412600000000001,3.0045,0.89712,0.26166,0.9345,1.9872,0.5796,2.07,3.14352,0.9168600000000001,3.2745,0.89712,0.26166,0.9345,2.2464,0.6552,2.34
2021-01-09 00:30:00,2.81952,0.8223600000000001,2.9370000000000003,0.8995200000000001,0.26236000000000004,0.937,1.92,0.56,2.0,3.07872,0.8979600000000001,3.207,0.8995200000000001,0.26236000000000004,0.937,2.1792,0.6356,2.27
2021-01-09 01:00:00,2.79456,0.81508,2.911,0.90336,0.26348000000000005,0.9410000000000001,1.8912,0.5516,1.97,3.14976,0.91868,3.281,0.90336,0.26348000000000005,0.9410000000000001,2.2464,0.6552,2.34
2021-01-09 01:30:00,2.78592,0.8125600000000001,2.902,0.8947200000000001,0.26096,0.932,1.8912,0.5516,1.97,3.17952,0.9273600000000001,3.312,0.8947200000000001,0.26096,0.932,2.2848,0.6664,2.38
2021-01-09 02:00:00,2.72016,0.7933800000000001,2.8335,0.8961600000000001,0.26138,0.9335,1.824,0.532,1.9,3.11376,0.9081800000000001,3.2435,0.8961600000000001,0.26138,0.9335,2.2176,0.6468,2.31
2021-01-09 02:30:00,2.664,0.777,2.775,0.8976000000000001,0.26180000000000003,0.935,1.7664,0.5152,1.8399999999999999,3.048,0.889,3.175,0.8976000000000001,0.26180000000000003,0.935,2.1504,0.6272,2.24
2021-01-09 03:00:00,2.66064,0.77602,2.7715,0.8846400000000001,0.25802,0.9215000000000001,1.776,0.518,1.85,3.03504,0.8852200000000001,3.1615,0.8846400000000001,0.25802,0.9215000000000001,2.1504,0.6272,2.24
2021-01-09 03:30:00,2.652,0.7735000000000001,2.7625,0.8952,0.2611,0.9325,1.7568000000000001,0.5124000000000001,1.83,3.0264,0.8827,3.1525,0.8952,0.2611,0.9325,2.1312,0.6216,2.22
2021-01-09 04:00:00,2.53248,0.7386400000000001,2.638,0.8908800000000001,0.25984,0.928,1.6416,0.4788,1.71,2.9260800000000002,0.8534400000000001,3.048,0.8908800000000001,0.25984,0.928,2.0352,0.5936,2.12
2021-01-09 04:30:00,2.5766400000000003,0.7515200000000001,2.684,0.88704,0.25872,0.924,1.6896,0.4928,1.76,2.95104,0.86072,3.074,0.88704,0.25872,0.924,2.064,0.602,2.15
2021-01-09 05:00:00,2.53344,0.73892,2.6390000000000002,0.88224,0.25732000000000005,0.919,1.6512,0.48160000000000003,1.72,2.92704,0.85372,3.049,0.88224,0.25732000000000005,0.919,2.0448,0.5964,2.13
2021-01-09 05:30:00,2.5512,0.7441,2.6575,0.8808,0.2569,0.9175000000000001,1.6703999999999999,0.4872,1.74,2.9448,0.8589,3.0675,0.8808,0.2569,0.9175000000000001,2.064,0.602,2.15
2021-01-09 06:00:00,2.61744,0.7634200000000001,2.7265,0.8798400000000001,0.25662,0.9165000000000001,1.7376,0.5068,1.81,3.01104,0.8782200000000001,3.1365,0.8798400000000001,0.25662,0.9165000000000001,2.1312,0.6216,2.22
2021-01-09 06:30:00,2.81424,0.8208200000000001,2.9314999999999998,0.87504,0.25522,0.9115000000000001,1.9392,0.5656,2.02,3.18864,0.9300200000000001,3.3215,0.87504,0.25522,0.9115000000000001,2.3136,0.6748000000000001,2.41
2021-01-09 07:00:00,3.05472,0.8909600000000001,3.182,0.88512,0.25816,0.922,2.1696,0.6328,2.26,3.40032,0.9917600000000001,3.542,0.88512,0.25816,0.922,2.5152,0.7336,2.62
2021-01-09 07:30:00,3.13104,0.91322,3.2615,0.8846400000000001,0.25802,0.9215000000000001,2.2464,0.6552,2.34,3.46704,1.01122,3.6115,0.8846400000000001,0.25802,0.9215000000000001,2.5824,0.7532,2.69
2021-01-09 08:00:00,3.34032,0.9742600000000001,3.4795,0.8731200000000001,0.25466,0.9095000000000001,2.4672,0.7196,2.5700000000000003,3.6859200000000003,1.07506,3.8395,0.8731200000000001,0.25466,0.9095000000000001,2.8128,0.8204,2.93
2021-01-09 08:30:00,3.49104,1.01822,3.6365,0.8702400000000001,0.25382000000000005,0.9065000000000001,2.6208,0.7644000000000001,2.73,3.85584,1.12462,4.0165,0.8702400000000001,0.25382000000000005,0.9065000000000001,2.9856,0.8708,3.11
2021-01-09 09:00:00,3.66144,1.06792,3.814,0.8678400000000001,0.25312,0.904,2.7936,0.8148000000000001,2.91,4.04544,1.17992,4.214,0.8678400000000001,0.25312,0.904,3.1776,0.9268000000000001,3.31
2021-01-09 09:30:00,3.76368,1.09774,3.9205,0.8740800000000001,0.25494,0.9105000000000001,2.8896,0.8428,3.01,4.16688,1.21534,4.3405000000000005,0.8740800000000001,0.25494,0.9105000000000001,3.2928,0.9604,3.43
2021-01-09 10:00:00,4.05216,1.18188,4.221,0.8937600000000001,0.26068,0.931,3.1584,0.9212,3.29,4.47456,1.30508,4.661,0.8937600000000001,0.26068,0.931,3.5808,1.0444,3.73
2021-01-09 10:30:00,4.15296,1.21128,4.326,0.89856,0.26208000000000004,0.936,3.2544,0.9492,3.39,4.59456,1.34008,4.786,0.89856,0.26208000000000004,0.936,3.696,1.078,3.85
2021-01-09 11:00:00,4.06176,1.18468,4.231,0.9129600000000001,0.26628,0.9510000000000001,3.1488,0.9184,3.2800000000000002,4.50336,1.31348,4.691,0.9129600000000001,0.26628,0.9510000000000001,3.5904,1.0472,3.74
2021-01-09 11:30:00,4.10784,1.19812,4.279,0.9206400000000001,0.26852000000000004,0.9590000000000001,3.1872,0.9296000000000001,3.32,4.55904,1.32972,4.749,0.9206400000000001,0.26852000000000004,0.9590000000000001,3.6384,1.0612,3.79
2021-01-09 12:00:00,4.16496,1.21478,4.3385,0.9201600000000001,0.26838,0.9585,3.2448,0.9464,3.38,4.60656,1.34358,4.7985,0.9201600000000001,0.26838,0.9585,3.6864,1.0752,3.84
2021-01-09 12:30:00,4.20528,1.22654,4.3805,0.9124800000000001,0.26614000000000004,0.9505,3.2928,0.9604,3.43,4.64688,1.35534,4.8405000000000005,0.9124800000000001,0.26614000000000004,0.9505,3.7344,1.0892,3.89
2021-01-09 13:00:00,4.21104,1.22822,4.3865,0.8990400000000001,0.26222,0.9365,3.312,0.966,3.45,4.64304,1.35422,4.8365,0.8990400000000001,0.26222,0.9365,3.7439999999999998,1.092,3.9
2021-01-09 13:30:00,4.15632,1.2122600000000001,4.3295,0.8923200000000001,0.26026000000000005,0.9295,3.2640000000000002,0.9520000000000001,3.4,4.59792,1.3410600000000001,4.7895,0.8923200000000001,0.26026000000000005,0.9295,3.7056,1.0808,3.86
2021-01-09 14:00:00,4.10832,1.19826,4.2795,0.8923200000000001,0.26026000000000005,0.9295,3.216,0.9380000000000001,3.35,4.5307200000000005,1.32146,4.7195,0.8923200000000001,0.26026000000000005,0.9295,3.6384,1.0612,3.79
2021-01-09 14:30:00,4.0536,1.1823000000000001,4.2225,0.8856,0.25830000000000003,0.9225000000000001,3.168,0.924,3.3,4.4856,1.3083,4.6725,0.8856,0.25830000000000003,0.9225000000000001,3.6,1.05,3.75
2021-01-09 15:00:00,4.07568,1.1887400000000001,4.2455,0.8788800000000001,0.25634,0.9155000000000001,3.1968,0.9324,3.33,4.49808,1.31194,4.6855,0.8788800000000001,0.25634,0.9155000000000001,3.6192,1.0556,3.77
2021-01-09 15:30:00,4.05888,1.18384,4.228,0.8812800000000001,0.25704000000000005,0.918,3.1776,0.9268000000000001,3.31,4.48128,1.30704,4.668,0.8812800000000001,0.25704000000000005,0.918,3.6,1.05,3.75
2021-01-09 16:00:00,4.07376,1.18818,4.2435,0.9441600000000001,0.27538,0.9835,3.1296,0.9128000000000001,3.26,4.50576,1.31418,4.6935,0.9441600000000001,0.27538,0.9835,3.5616,1.0388,3.71
2021-01-09 16:30:00,4.19664,1.22402,4.3715,0.9422400000000001,0.27482,0.9815,3.2544,0.9492,3.39,4.65744,1.35842,4.8515,0.9422400000000001,0.27482,0.9815,3.7152000000000003,1.0836000000000001,3.87
2021-01-09 17:00:00,4.5307200000000005,1.32146,4.7195,0.8923200000000001,0.26026000000000005,0.9295,3.6384,1.0612,3.79,4.96272,1.44746,5.1695,0.8923200000000001,0.26026000000000005,0.9295,4.0704,1.1872,4.24
2021-01-09 17:30:00,4.75968,1.3882400000000001,4.958,0.8812800000000001,0.25704000000000005,0.918,3.8784,1.1312,4.04,5.19168,1.51424,5.408,0.8812800000000001,0.25704000000000005,0.918,4.3104,1.2572,4.49
2021-01-09 18:00:00,4.79616,1.3988800000000001,4.996,0.8889600000000001,0.25928,0.926,3.9072,1.1396,4.07,5.21856,1.5220799999999999,5.436,0.8889600000000001,0.25928,0.926,4.3296,1.2628,4.51
2021-01-09 18:30:00,4.69536,1.36948,4.891,0.90336,0.26348000000000005,0.9410000000000001,3.792,1.106,3.95,5.11776,1.49268,5.331,0.90336,0.26348000000000005,0.9410000000000001,4.2144,1.2292,4.39
2021-01-09 19:00:00,4.46448,1.30214,4.6505,0.8932800000000001,0.26054,0.9305,3.5712,1.0416,3.7199999999999998,4.88688,1.42534,5.0905,0.8932800000000001,0.26054,0.9305,3.9936,1.1648,4.16
2021-01-09 19:30:00,4.29936,1.25398,4.4785,0.91056,0.26558000000000004,0.9485,3.3888,0.9884000000000001,3.5300000000000002,4.71216,1.37438,4.9085,0.91056,0.26558000000000004,0.9485,3.8016,1.1088,3.96
2021-01-09 20:00:00,4.10976,1.19868,4.281,0.98016,0.28588,1.021,3.1296,0.9128000000000001,3.26,4.51296,1.31628,4.7010000000000005,0.98016,0.28588,1.021,3.5328,1.0304,3.68
2021-01-09 20:30:00,3.93648,1.14814,4.1005,0.9508800000000001,0.27734000000000003,0.9905,2.9856,0.8708,3.11,4.33008,1.26294,4.5105,0.9508800000000001,0.27734000000000003,0.9905,3.3792,0.9856,3.52
2021-01-09 21:00:00,3.73536,1.08948,3.891,0.9321600000000001,0.27188,0.971,2.8032,0.8176,2.92,4.11936,1.20148,4.291,0.9321600000000001,0.27188,0.971,3.1872,0.9296000000000001,3.32
2021-01-09 21:30:00,3.57792,1.04356,3.727,0.8611200000000001,0.25116,0.897,2.7168,0.7924,2.83,3.9523200000000003,1.15276,4.117,0.8611200000000001,0.25116,0.897,3.0912,0.9016000000000001,3.22
2021-01-09 22:00:00,3.48768,1.01724,3.633,0.85728,0.25004000000000004,0.893,2.6304,0.7672,2.74,3.84288,1.12084,4.003,0.85728,0.25004000000000004,0.893,2.9856,0.8708,3.11
2021-01-09 22:30:00,3.25824,0.95032,3.394,0.8678400000000001,0.25312,0.904,2.3904,0.6972,2.49,3.56544,1.03992,3.714,0.8678400000000001,0.25312,0.904,2.6976,0.7868,2.81
2021-01-09 23:00:00,3.13728,0.9150400000000001,3.268,0.8620800000000001,0.25144,0.898,2.2752,0.6636000000000001,2.37,3.42528,0.99904,3.568,0.8620800000000001,0.25144,0.898,2.5632,0.7476,2.67
2021-01-09 23:30:00,3.0144,0.8792000000000001,3.14,0.864,0.252,0.9,2.1504,0.6272,2.24,3.2832,0.9576,3.42,0.864,0.252,0.9,2.4192,0.7056,2.52
2021-01-10 00:00:00,2.82192,0.82306,2.9395,0.8827200000000001,0.25746,0.9195000000000001,1.9392,0.5656,2.02,3.08112,0.8986600000000001,3.2095000000000002,0.8827200000000001,0.25746,0.9195000000000001,2.1984,0.6412,2.29
2021-01-10 00:30:00,2.79792,0.8160600000000001,2.9145000000000003,0.8683200000000001,0.25326000000000004,0.9045000000000001,1.9296000000000002,0.5628000000000001,2.01,3.05712,0.8916600000000001,3.1845,0.8683200000000001,0.25326000000000004,0.9045000000000001,2.1888,0.6384000000000001,2.2800000000000002
2021-01-10 01:00:00,2.85408,0.8324400000000001,2.973,0.8476800000000001,0.24724000000000002,0.883,2.0064,0.5852,2.09,3.11328,0.9080400000000001,3.243,0.8476800000000001,0.24724000000000002,0.883,2.2656,0.6608,2.36
2021-01-10 01:30:00,2.78736,0.81298,2.9035,0.84816,0.24738000000000002,0.8835000000000001,1.9392,0.5656,2.02,3.04656,0.88858,3.1735,0.84816,0.24738000000000002,0.8835000000000001,2.1984,0.6412,2.29
2021-01-10 02:00:00,2.70432,0.78876,2.817,0.94752,0.27636000000000005,0.987,1.7568000000000001,0.5124000000000001,1.83,2.95392,0.8615600000000001,3.077,0.94752,0.27636000000000005,0.987,2.0064,0.5852,2.09
2021-01-10 02:30:00,2.7614400000000003,0.80542,2.8765,0.85104,0.24822000000000002,0.8865000000000001,1.9104,0.5572,1.99,3.01104,0.8782200000000001,3.1365,0.85104,0.24822000000000002,0.8865000000000001,2.16,0.63,2.25
2021-01-10 03:00:00,2.6956800000000003,0.78624,2.808,0.85248,0.24864000000000003,0.888,1.8432,0.5376000000000001,1.92,2.9452800000000003,0.85904,3.068,0.85248,0.24864000000000003,0.888,2.0928,0.6104,2.18
2021-01-10 03:30:00,2.64048,0.77014,2.7505,0.8548800000000001,0.24934000000000003,0.8905000000000001,1.7856,0.5208,1.8599999999999999,2.89008,0.84294,3.0105,0.8548800000000001,0.24934000000000003,0.8905000000000001,2.0352,0.5936,2.12
2021-01-10 04:00:00,2.65872,0.77546,2.7695,0.8443200000000001,0.24626,0.8795000000000001,1.8144,0.5292,1.8900000000000001,2.89872,0.8454600000000001,3.0195,0.8443200000000001,0.24626,0.8795000000000001,2.0544000000000002,0.5992000000000001,2.14
2021-01-10 04:30:00,2.58192,0.7530600000000001,2.6895,0.8443200000000001,0.24626,0.8795000000000001,1.7376,0.5068,1.81,2.82192,0.82306,2.9395,0.8443200000000001,0.24626,0.8795000000000001,1.9776,0.5768,2.06
2021-01-10 05:00:00,2.54976,0.74368,2.656,0.9561600000000001,0.27888,0.996,1.5936,0.46480000000000005,1.6600000000000001,2.7897600000000002,0.8136800000000001,2.906,0.9561600000000001,0.27888,0.996,1.8336000000000001,0.5348,1.9100000000000001
2021-01-10 05:30:00,2.6208,0.7644000000000001,2.73,0.8544,0.2492,0.89,1.7664,0.5152,1.8399999999999999,2.8608000000000002,0.8344,2.98,0.8544,0.2492,0.89,2.0064,0.5852,2.09
2021-01-10 06:00:00,2.60832,0.7607600000000001,2.717,0.85152,0.24836000000000003,0.887,1.7568000000000001,0.5124000000000001,1.83,2.85792,0.8335600000000001,2.977,0.85152,0.24836000000000003,0.887,2.0064,0.5852,2.09
2021-01-10 06:30:00,2.7264,0.7952,2.84,0.8544,0.2492,0.89,1.8719999999999999,0.546,1.9500000000000002,3.0432,0.8876000000000001,3.17,0.8544,0.2492,0.89,2.1888,0.6384000000000001,2.2800000000000002
2021-01-10 07:00:00,2.8224,0.8232,2.94,0.8544,0.2492,0.89,1.968,0.5740000000000001,2.05,3.1008,0.9044000000000001,3.23,0.8544,0.2492,0.89,2.2464,0.6552,2.34
2021-01-10 07:30:00,2.96112,0.8636600000000001,3.0845,0.8683200000000001,0.25326000000000004,0.9045000000000001,2.0928,0.6104,2.18,3.24912,0.9476600000000001,3.3845,0.8683200000000001,0.25326000000000004,0.9045000000000001,2.3808,0.6944,2.48
2021-01-10 08:00:00,3.10656,0.9060800000000001,3.236,0.8505600000000001,0.24808000000000002,0.886,2.2560000000000002,0.658,2.35,3.40416,0.9928800000000001,3.5460000000000003,0.8505600000000001,0.24808000000000002,0.886,2.5536,0.7448,2.66
2021-01-10 08:30:00,3.24768,0.9472400000000001,3.383,0.87648,0.25564000000000003,0.913,2.3712,0.6916,2.47,3.56448,1.03964,3.713,0.87648,0.25564000000000003,0.913,2.688,0.784,2.8
2021-01-10 09:00:00,3.42768,0.9997400000000001,3.5705,0.86448,0.25214000000000003,0.9005000000000001,2.5632,0.7476,2.67,3.77328,1.10054,3.9305,0.86448,0.25214000000000003,0.9005000000000001,2.9088000000000003,0.8484,3.03
2021-01-10 09:30:00,3.5491200000000003,1.03516,3.697,0.88992,0.25956,0.927,2.6592000000000002,0.7756000000000001,2.77,3.91392,1.1415600000000001,4.077,0.88992,0.25956,0.927,3.024,0.882,3.15
2021-01-10 10:00:00,3.85056,1.12308,4.011,0.8649600000000001,0.25228,0.901,2.9856,0.8708,3.11,4.23456,1.23508,4.411,0.8649600000000001,0.25228,0.901,3.3696,0.9828,3.51
2021-01-10 10:30:00,4.02672,1.17446,4.1945,0.8683200000000001,0.25326000000000004,0.9045000000000001,3.1584,0.9212,3.29,4.42032,1.28926,4.6045,0.8683200000000001,0.25326000000000004,0.9045000000000001,3.552,1.036,3.7
2021-01-10 11:00:00,4.05408,1.18244,4.223,0.85728,0.25004000000000004,0.893,3.1968,0.9324,3.33,4.46688,1.30284,4.6530000000000005,0.85728,0.25004000000000004,0.893,3.6096,1.0528,3.76
2021-01-10 11:30:00,4.09056,1.1930800000000001,4.261,0.9129600000000001,0.26628,0.9510000000000001,3.1776,0.9268000000000001,3.31,4.52256,1.31908,4.711,0.9129600000000001,0.26628,0.9510000000000001,3.6096,1.0528,3.76
2021-01-10 12:00:00,4.24944,1.23942,4.4265,0.9470400000000001,0.27622,0.9865,3.3024,0.9632000000000001,3.44,4.70064,1.3710200000000001,4.8965,0.9470400000000001,0.27622,0.9865,3.7536,1.0948,3.91
2021-01-10 12:30:00,4.32096,1.26028,4.501,0.8745600000000001,0.25508000000000003,0.911,3.4464,1.0052,3.59,4.76256,1.38908,4.961,0.8745600000000001,0.25508000000000003,0.911,3.888,1.134,4.05
2021-01-10 13:00:00,4.2571200000000005,1.24166,4.4345,0.9355200000000001,0.27286000000000005,0.9745,3.3216,0.9688,3.46,4.7083200000000005,1.3732600000000001,4.9045000000000005,0.9355200000000001,0.27286000000000005,0.9745,3.7728,1.1004,3.93
2021-01-10 13:30:00,4.19856,1.22458,4.3735,1.00176,0.29218000000000005,1.0435,3.1968,0.9324,3.33,4.64976,1.3561800000000002,4.8435,1.00176,0.29218000000000005,1.0435,3.648,1.064,3.8
2021-01-10 14:00:00,4.18032,1.21926,4.3545,0.8683200000000001,0.25326000000000004,0.9045000000000001,3.312,0.966,3.45,4.62192,1.34806,4.8145,0.8683200000000001,0.25326000000000004,0.9045000000000001,3.7536,1.0948,3.91
2021-01-10 14:30:00,4.10448,1.19714,4.2755,0.8500800000000001,0.24794000000000002,0.8855000000000001,3.2544,0.9492,3.39,4.53648,1.32314,4.7255,0.8500800000000001,0.24794000000000002,0.8855000000000001,3.6864,1.0752,3.84
2021-01-10 15:00:00,4.14912,1.2101600000000001,4.322,0.8563200000000001,0.24976,0.892,3.2928,0.9604,3.43,4.53312,1.32216,4.7219999999999995,0.8563200000000001,0.24976,0.892,3.6768,1.0724,3.83
2021-01-10 15:30:00,4.14,1.2075,4.3125,0.8952,0.2611,0.9325,3.2448,0.9464,3.38,4.5528,1.3279,4.7425,0.8952,0.2611,0.9325,3.6576,1.0668,3.81
2021-01-10 16:00:00,4.25856,1.24208,4.436,0.9273600000000001,0.27048,0.966,3.3312,0.9716,3.47,4.68096,1.36528,4.876,0.9273600000000001,0.27048,0.966,3.7536,1.0948,3.91
2021-01-10 16:30:00,4.55328,1.32804,4.743,0.85728,0.25004000000000004,0.893,3.696,1.078,3.85,4.95648,1.44564,5.163,0.85728,0.25004000000000004,0.893,4.0992,1.1956,4.27
2021-01-10 17:00:00,4.81632,1.40476,5.017,0.85152,0.24836000000000003,0.887,3.9648,1.1564,4.13,5.24832,1.53076,5.467,0.85152,0.24836000000000003,0.887,4.3968,1.2824,4.58
2021-01-10 17:30:00,4.92048,1.43514,5.1255,0.90768,0.26474000000000003,0.9455,4.0128,1.1703999999999999,4.18,5.34288,1.55834,5.5655,0.90768,0.26474000000000003,0.9455,4.4352,1.2936,4.62
2021-01-10 18:00:00,4.8628800000000005,1.4183400000000002,5.0655,0.9748800000000001,0.28434000000000004,1.0155,3.888,1.134,4.05,5.26608,1.53594,5.4855,0.9748800000000001,0.28434000000000004,1.0155,4.2912,1.2516,4.47
2021-01-10 18:30:00,4.69008,1.36794,4.8855,0.96528,0.28154,1.0055,3.7248,1.0864,3.88,5.07408,1.47994,5.2855,0.96528,0.28154,1.0055,4.1088000000000005,1.1984,4.28
2021-01-10 19:00:00,4.48416,1.30788,4.671,0.8841600000000001,0.25788,0.921,3.6,1.05,3.75,4.85856,1.4170800000000001,5.061,0.8841600000000001,0.25788,0.921,3.9744,1.1592,4.14
2021-01-10 19:30:00,4.29072,1.25146,4.4695,0.95952,0.27986,0.9995,3.3312,0.9716,3.47,4.67472,1.36346,4.8695,0.95952,0.27986,0.9995,3.7152000000000003,1.0836000000000001,3.87
2021-01-10 20:00:00,4.03392,1.17656,4.202,0.97152,0.28336,1.012,3.0624,0.8932,3.19,4.41792,1.28856,4.602,0.97152,0.28336,1.012,3.4464,1.0052,3.59
2021-01-10 20:30:00,3.7977600000000002,1.10768,3.956,0.89856,0.26208000000000004,0.936,2.8992,0.8456,3.02,4.18176,1.21968,4.356,0.89856,0.26208000000000004,0.936,3.2832,0.9576,3.42
2021-01-10 21:00:00,3.71232,1.08276,3.867,0.90912,0.26516,0.9470000000000001,2.8032,0.8176,2.92,4.08672,1.19196,4.257,0.90912,0.26516,0.9470000000000001,3.1776,0.9268000000000001,3.31
2021-01-10 21:30:00,3.54528,1.03404,3.693,0.9724800000000001,0.28364,1.013,2.5728,0.7504000000000001,2.68,3.91968,1.14324,4.083,0.9724800000000001,0.28364,1.013,2.9472,0.8596,3.07
2021-01-10 22:00:00,3.3590400000000002,0.97972,3.499,0.90144,0.26292000000000004,0.9390000000000001,2.4576000000000002,0.7168,2.56,3.70464,1.08052,3.859,0.90144,0.26292000000000004,0.9390000000000001,2.8032,0.8176,2.92
2021-01-10 22:30:00,3.14928,0.91854,3.2805,0.97008,0.28294,1.0105,2.1792,0.6356,2.27,3.53328,1.03054,3.6805,0.97008,0.28294,1.0105,2.5632,0.7476,2.67
2021-01-10 23:00:00,2.9184,0.8512000000000001,3.04,1.0176,0.2968,1.06,1.9008,0.5544,1.98,3.312,0.966,3.45,1.0176,0.2968,1.06,2.2944,0.6692,2.39
2021-01-10 23:30:00,2.81424,0.8208200000000001,2.9314999999999998,0.9710400000000001,0.28322,1.0115,1.8432,0.5376000000000001,1.92,3.19824,0.9328200000000001,3.3315,0.9710400000000001,0.28322,1.0115,2.2272,0.6496000000000001,2.32
2021-01-11 00:00:00,2.6496,0.7728,2.76,0.9888,0.2884,1.03,1.6608,0.4844,1.73,3.0528,0.8904000000000001,3.18,0.9888,0.2884,1.03,2.064,0.602,2.15
2021-01-11 00:30:00,2.6328,0.7679,2.7425,0.972,0.28350000000000003,1.0125,1.6608,0.4844,1.73,3.036,0.8855000000000001,3.1625,0.972,0.28350000000000003,1.0125,2.064,0.602,2.15
2021-01-11 01:00:00,2.67648,0.7806400000000001,2.7880000000000003,1.01568,0.29624,1.058,1.6608,0.4844,1.73,3.07968,0.89824,3.208,1.01568,0.29624,1.058,2.064,0.602,2.15
2021-01-11 01:30:00,2.66976,0.77868,2.781,1.00896,0.29428000000000004,1.051,1.6608,0.4844,1.73,3.07296,0.8962800000000001,3.201,1.00896,0.29428000000000004,1.051,2.064,0.602,2.15
2021-01-11 02:00:00,2.63952,0.7698600000000001,2.7495000000000003,1.00752,0.29386,1.0495,1.6320000000000001,0.47600000000000003,1.7000000000000002,3.04272,0.88746,3.1695,1.00752,0.29386,1.0495,2.0352,0.5936,2.12
2021-01-11 02:30:00,2.61984,0.76412,2.729,1.04544,0.30492,1.089,1.5744,0.4592,1.6400000000000001,3.02304,0.8817200000000001,3.149,1.04544,0.30492,1.089,1.9776,0.5768,2.06
2021-01-11 03:00:00,2.52048,0.73514,2.6255,1.03248,0.30114,1.0755,1.488,0.434,1.55,2.93328,0.8555400000000001,3.0555,1.03248,0.30114,1.0755,1.9008,0.5544,1.98
2021-01-11 03:30:00,2.61792,0.76356,2.727,1.01472,0.29596,1.057,1.6032000000000002,0.4676,1.67,2.88672,0.84196,3.007,1.01472,0.29596,1.057,1.8719999999999999,0.546,1.9500000000000002
2021-01-11 04:00:00,2.55216,0.74438,2.6585,1.03536,0.30198,1.0785,1.5168,0.4424,1.58,2.79216,0.8143800000000001,2.9085,1.03536,0.30198,1.0785,1.7568000000000001,0.5124000000000001,1.83
2021-01-11 04:30:00,2.60208,0.7589400000000001,2.7105,1.01808,0.29694000000000004,1.0605,1.584,0.462,1.65,2.85168,0.83174,2.9705,1.01808,0.29694000000000004,1.0605,1.8336000000000001,0.5348,1.9100000000000001
2021-01-11 05:00:00,2.59104,0.7557200000000001,2.699,1.02624,0.29932000000000003,1.069,1.5648,0.45640000000000003,1.63,2.84064,0.82852,2.959,1.02624,0.29932000000000003,1.069,1.8144,0.5292,1.8900000000000001
2021-01-11 05:30:00,2.70048,0.7876400000000001,2.813,1.03008,0.30044000000000004,1.073,1.6703999999999999,0.4872,1.74,2.97888,0.8688400000000001,3.103,1.03008,0.30044000000000004,1.073,1.9488,0.5684,2.03
2021-01-11 06:00:00,2.8084800000000003,0.8191400000000001,2.9255,1.06128,0.30954000000000004,1.1055,1.7472,0.5096,1.82,3.10608,0.9059400000000001,3.2355,1.06128,0.30954000000000004,1.1055,2.0448,0.5964,2.13
2021-01-11 06:30:00,3.2928,0.9604,3.43,1.0752,0.3136,1.12,2.2176,0.6468,2.31,3.6576,1.0668,3.81,1.0752,0.3136,1.12,2.5824,0.7532,2.69
2021-01-11 07:00:00,3.5928,1.0479,3.7425,1.0584,0.30870000000000003,1.1025,2.5343999999999998,0.7392000000000001,2.64,3.996,1.1655,4.1625,1.0584,0.30870000000000003,1.1025,2.9376,0.8568,3.06
2021-01-11 07:30:00,4.1472,1.2096,4.32,1.1328,0.3304,1.18,3.0144,0.8792000000000001,3.14,4.5984,1.3412,4.79,1.1328,0.3304,1.18,3.4656000000000002,1.0108,3.61
2021-01-11 08:00:00,4.48464,1.30802,4.6715,1.13424,0.33082,1.1815,3.3504,0.9772000000000001,3.49,4.98384,1.45362,5.1915,1.13424,0.33082,1.1815,3.8496,1.1228,4.01
2021-01-11 08:30:00,4.70784,1.3731200000000001,4.904,1.14624,0.33432,1.194,3.5616,1.0388,3.71,5.25504,1.53272,5.474,1.14624,0.33432,1.194,4.1088000000000005,1.1984,4.28
2021-01-11 09:00:00,4.8859200000000005,1.42506,5.0895,1.19952,0.34986,1.2495,3.6864,1.0752,3.84,5.45232,1.59026,5.6795,1.19952,0.34986,1.2495,4.2528,1.2404,4.43
2021-01-11 09:30:00,4.9512,1.4441,5.1575,1.2072,0.3521,1.2575,3.7439999999999998,1.092,3.9,5.5464,1.6177000000000001,5.7775,1.2072,0.3521,1.2575,4.3392,1.2656,4.52
2021-01-11 10:00:00,5.08176,1.48218,5.2935,1.23216,0.35938000000000003,1.2835,3.8496,1.1228,4.01,5.67696,1.65578,5.9135,1.23216,0.35938000000000003,1.2835,4.4448,1.2964,4.63
2021-01-11 10:30:00,5.09472,1.48596,5.307,1.20672,0.35196000000000005,1.2570000000000001,3.888,1.134,4.05,5.68992,1.65956,5.927,1.20672,0.35196000000000005,1.2570000000000001,4.4832,1.3076,4.67
2021-01-11 11:00:00,5.11296,1.4912800000000002,5.326,1.31136,0.38248000000000004,1.366,3.8016,1.1088,3.96,5.70816,1.6648800000000001,5.946,1.31136,0.38248000000000004,1.366,4.3968,1.2824,4.58
2021-01-11 11:30:00,5.07216,1.47938,5.2835,1.42416,0.41538,1.4835,3.648,1.064,3.8,5.67696,1.65578,5.9135,1.42416,0.41538,1.4835,4.2528,1.2404,4.43
2021-01-11 12:00:00,5.0208,1.4644,5.23,1.4592,0.42560000000000003,1.52,3.5616,1.0388,3.71,5.616,1.638,5.85,1.4592,0.42560000000000003,1.52,4.1568,1.2124,4.33
2021-01-11 12:30:00,5.04816,1.47238,5.2585,1.46736,0.42798,1.5285000000000002,3.5808,1.0444,3.73,5.64336,1.64598,5.8785,1.46736,0.42798,1.5285000000000002,4.176,1.218,4.35
2021-01-11 13:00:00,5.02704,1.46622,5.2365,1.37904,0.40222,1.4365,3.648,1.064,3.8,5.62224,1.63982,5.8565000000000005,1.37904,0.40222,1.4365,4.2432,1.2376,4.42
2021-01-11 13:30:00,4.91808,1.43444,5.123,1.38528,0.40404,1.443,3.5328,1.0304,3.68,5.50368,1.60524,5.733,1.38528,0.40404,1.443,4.1184,1.2012,4.29
2021-01-11 14:00:00,4.8312,1.4091,5.0325,1.404,0.40950000000000003,1.4625,3.4272,0.9996,3.5700000000000003,5.4072,1.5771000000000002,5.6325,1.404,0.40950000000000003,1.4625,4.0032,1.1676,4.17
2021-01-11 14:30:00,4.71264,1.37452,4.909,1.30464,0.38052,1.359,3.408,0.994,3.55,5.28864,1.5425200000000001,5.509,1.30464,0.38052,1.359,3.984,1.162,4.15
2021-01-11 15:00:00,4.72416,1.37788,4.921,1.27776,0.37268,1.331,3.4464,1.0052,3.59,5.30016,1.54588,5.521,1.27776,0.37268,1.331,4.0224,1.1732,4.19
2021-01-11 15:30:00,4.7424,1.3832,4.94,1.3056,0.3808,1.3599999999999999,3.4368,1.0024,3.58,5.2992,1.5455999999999999,5.52,1.3056,0.3808,1.3599999999999999,3.9936,1.1648,4.16
2021-01-11 16:00:00,4.71264,1.37452,4.909,1.19904,0.34972000000000003,1.249,3.5136000000000003,1.0248,3.66,5.27904,1.53972,5.499,1.19904,0.34972000000000003,1.249,4.08,1.19,4.25
2021-01-11 16:30:00,4.94496,1.44228,5.151,1.18176,0.34468000000000004,1.231,3.7632,1.0976,3.92,5.5209600000000005,1.61028,5.751,1.18176,0.34468000000000004,1.231,4.3392,1.2656,4.52
2021-01-11 17:00:00,5.13024,1.49632,5.344,1.08864,0.31752,1.134,4.0416,1.1788,4.21,5.69664,1.66152,5.934,1.08864,0.31752,1.134,4.608,1.344,4.8
2021-01-11 17:30:00,5.1744,1.5091999999999999,5.39,1.1328,0.3304,1.18,4.0416,1.1788,4.21,5.7408,1.6743999999999999,5.98,1.1328,0.3304,1.18,4.608,1.344,4.8
2021-01-11 18:00:00,5.1048,1.4889000000000001,5.3175,1.1592,0.3381,1.2075,3.9455999999999998,1.1508,4.11,5.6712,1.6541000000000001,5.9075,1.1592,0.3381,1.2075,4.5120000000000005,1.316,4.7
2021-01-11 18:30:00,4.97712,1.45166,5.1845,1.22352,0.35686,1.2745,3.7536,1.0948,3.91,5.48592,1.60006,5.7145,1.22352,0.35686,1.2745,4.2624,1.2432,4.44
2021-01-11 19:00:00,4.81584,1.40462,5.0165,1.20624,0.35182,1.2565,3.6096,1.0528,3.76,5.26704,1.5362200000000001,5.4865,1.20624,0.35182,1.2565,4.0608,1.1844000000000001,4.23
2021-01-11 19:30:00,4.5096,1.3153000000000001,4.6975,1.2456,0.3633,1.2974999999999999,3.2640000000000002,0.9520000000000001,3.4,4.9512,1.4441,5.1575,1.2456,0.3633,1.2974999999999999,3.7056,1.0808,3.86
2021-01-11 20:00:00,4.33488,1.26434,4.5155,1.28208,0.37394000000000005,1.3355000000000001,3.0528,0.8904000000000001,3.18,4.7668800000000005,1.3903400000000001,4.9655000000000005,1.28208,0.37394000000000005,1.3355000000000001,3.4848,1.0164,3.63
2021-01-11 20:30:00,4.03584,1.17712,4.204,1.21344,0.35392,1.264,2.8224,0.8232,2.94,4.45824,1.3003200000000001,4.644,1.21344,0.35392,1.264,3.2448,0.9464,3.38
2021-01-11 21:00:00,3.89472,1.13596,4.057,1.17792,0.34356000000000003,1.227,2.7168,0.7924,2.83,4.30752,1.25636,4.487,1.17792,0.34356000000000003,1.227,3.1296,0.9128000000000001,3.26
2021-01-11 21:30:00,3.6096,1.0528,3.76,1.2192,0.3556,1.27,2.3904,0.6972,2.49,4.032,1.176,4.2,1.2192,0.3556,1.27,2.8128,0.8204,2.93
2021-01-11 22:00:00,3.45072,1.00646,3.5945,1.16592,0.34006000000000003,1.2145000000000001,2.2848,0.6664,2.38,3.85392,1.12406,4.0145,1.16592,0.34006000000000003,1.2145000000000001,2.688,0.784,2.8
2021-01-11 22:30:00,3.19824,0.9328200000000001,3.3315,1.18224,0.34482,1.2315,2.016,0.588,2.1,3.61104,1.05322,3.7615,1.18224,0.34482,1.2315,2.4288,0.7084,2.5300000000000002
2021-01-11 23:00:00,3.00144,0.8754200000000001,3.1265,1.3118400000000001,0.38262,1.3665,1.6896,0.4928,1.76,3.41424,0.99582,3.5564999999999998,1.3118400000000001,0.38262,1.3665,2.1024,0.6132000000000001,2.19
2021-01-11 23:30:00,2.80464,0.8180200000000001,2.9215,1.24944,0.36442,1.3014999999999999,1.5552000000000001,0.4536,1.62,3.22704,0.9412200000000001,3.3615,1.24944,0.36442,1.3014999999999999,1.9776,0.5768,2.06
2021-01-12 00:00:00,2.7288,0.7959,2.8425000000000002,1.164,0.3395,1.2125,1.5648,0.45640000000000003,1.63,3.1416,0.9163,3.2725,1.164,0.3395,1.2125,1.9776,0.5768,2.06
2021-01-12 00:30:00,2.6544,0.7742,2.765,1.1280000000000001,0.329,1.175,1.5264,0.44520000000000004,1.5899999999999999,3.0576,0.8918,3.185,1.1280000000000001,0.329,1.175,1.9296000000000002,0.5628000000000001,2.01
2021-01-12 01:00:00,2.73216,0.79688,2.846,1.23456,0.36008,1.286,1.4976,0.4368,1.56,3.13536,0.9144800000000001,3.266,1.23456,0.36008,1.286,1.9008,0.5544,1.98
2021-01-12 01:30:00,2.65344,0.77392,2.7640000000000002,1.17504,0.34272,1.224,1.4784000000000002,0.4312,1.54,3.07584,0.89712,3.204,1.17504,0.34272,1.224,1.9008,0.5544,1.98
2021-01-12 02:00:00,2.70768,0.7897400000000001,2.8205,1.18128,0.34454,1.2305,1.5264,0.44520000000000004,1.5899999999999999,3.09168,0.9017400000000001,3.2205,1.18128,0.34454,1.2305,1.9104,0.5572,1.99
2021-01-12 02:30:00,2.61072,0.76146,2.7195,1.24752,0.36386,1.2995,1.3632,0.3976,1.42,3.03312,0.8846600000000001,3.1595,1.24752,0.36386,1.2995,1.7856,0.5208,1.8599999999999999
2021-01-12 03:00:00,2.62896,0.76678,2.7385,1.18896,0.34678000000000003,1.2385,1.44,0.42,1.5,3.03216,0.88438,3.1585,1.18896,0.34678000000000003,1.2385,1.8432,0.5376000000000001,1.92
2021-01-12 03:30:00,2.62416,0.7653800000000001,2.7335000000000003,1.06896,0.31178,1.1135,1.5552000000000001,0.4536,1.62,3.00816,0.87738,3.1335,1.06896,0.31178,1.1135,1.9392,0.5656,2.02
2021-01-12 04:00:00,2.592,0.756,2.7,1.0368,0.3024,1.08,1.5552000000000001,0.4536,1.62,2.976,0.868,3.1,1.0368,0.3024,1.08,1.9392,0.5656,2.02
2021-01-12 04:30:00,2.57616,0.75138,2.6835,1.11696,0.32578,1.1635,1.4592,0.42560000000000003,1.52,2.9793600000000002,0.8689800000000001,3.1035,1.11696,0.32578,1.1635,1.8624,0.5432,1.94
2021-01-12 05:00:00,2.62512,0.76566,2.7345,0.9931200000000001,0.28966000000000003,1.0345,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.98992,0.8720600000000001,3.1145,0.9931200000000001,0.28966000000000003,1.0345,1.9968,0.5824,2.08
2021-01-12 05:30:00,2.724,0.7945,2.8375,0.9864,0.2877,1.0275,1.7376,0.5068,1.81,3.0984,0.9037000000000001,3.2275,0.9864,0.2877,1.0275,2.112,0.616,2.2
2021-01-12 06:00:00,2.83632,0.8272600000000001,2.9545,1.04112,0.30366000000000004,1.0845,1.7952,0.5236000000000001,1.87,3.22992,0.9420600000000001,3.3645,1.04112,0.30366000000000004,1.0845,2.1888,0.6384000000000001,2.2800000000000002
2021-01-12 06:30:00,3.31488,0.96684,3.453,0.9916800000000001,0.28924,1.033,2.3232,0.6776,2.42,3.6796800000000003,1.07324,3.833,0.9916800000000001,0.28924,1.033,2.688,0.784,2.8
2021-01-12 07:00:00,3.6086400000000003,1.05252,3.759,0.9686400000000001,0.28252000000000005,1.009,2.64,0.77,2.75,4.01184,1.17012,4.179,0.9686400000000001,0.28252000000000005,1.009,3.0432,0.8876000000000001,3.17
2021-01-12 07:30:00,4.1736,1.2173,4.3475,1.0056,0.2933,1.0475,3.168,0.924,3.3,4.6152,1.3461,4.8075,1.0056,0.2933,1.0475,3.6096,1.0528,3.76
2021-01-12 08:00:00,4.4112,1.2866,4.595,0.9552,0.2786,0.995,3.456,1.008,3.6,4.9008,1.4294,5.105,0.9552,0.2786,0.995,3.9455999999999998,1.1508,4.11
2021-01-12 08:30:00,4.66416,1.3603800000000001,4.8585,0.9585600000000001,0.27958,0.9985,3.7056,1.0808,3.86,5.18256,1.51158,5.3985,0.9585600000000001,0.27958,0.9985,4.224,1.232,4.4
2021-01-12 09:00:00,4.87872,1.42296,5.082,0.95232,0.27776,0.992,3.9264,1.1452,4.09,5.41632,1.57976,5.642,0.95232,0.27776,0.992,4.464,1.302,4.65
2021-01-12 09:30:00,4.9536,1.4448,5.16,0.912,0.266,0.9500000000000001,4.0416,1.1788,4.21,5.4528,1.5904,5.68,0.912,0.266,0.9500000000000001,4.5408,1.3244,4.73
2021-01-12 10:00:00,5.0736,1.4798,5.285,0.9168000000000001,0.2674,0.9550000000000001,4.1568,1.2124,4.33,5.4576,1.5918,5.6850000000000005,0.9168000000000001,0.2674,0.9550000000000001,4.5408,1.3244,4.73
2021-01-12 10:30:00,5.09808,1.4869400000000002,5.3105,0.9412800000000001,0.27454,0.9805,4.1568,1.2124,4.33,5.49168,1.60174,5.7205,0.9412800000000001,0.27454,0.9805,4.5504,1.3272,4.74
2021-01-12 11:00:00,5.08704,1.48372,5.299,0.9686400000000001,0.28252000000000005,1.009,4.1184,1.2012,4.29,5.49984,1.60412,5.729,0.9686400000000001,0.28252000000000005,1.009,4.5312,1.3216,4.72
2021-01-12 11:30:00,5.06496,1.47728,5.276,0.9849600000000001,0.28728000000000004,1.026,4.08,1.19,4.25,5.47776,1.59768,5.7059999999999995,0.9849600000000001,0.28728000000000004,1.026,4.4928,1.3104,4.68
2021-01-12 12:00:00,4.93488,1.43934,5.1405,1.01808,0.29694000000000004,1.0605,3.9168000000000003,1.1424,4.08,5.33808,1.55694,5.5605,1.01808,0.29694000000000004,1.0605,4.32,1.26,4.5
2021-01-12 12:30:00,4.93056,1.43808,5.136,1.10016,0.32088,1.146,3.8304,1.1172,3.99,5.32416,1.55288,5.546,1.10016,0.32088,1.146,4.224,1.232,4.4
2021-01-12 13:00:00,4.85472,1.41596,5.057,1.09152,0.31836000000000003,1.137,3.7632,1.0976,3.92,5.25792,1.53356,5.477,1.09152,0.31836000000000003,1.137,4.1664,1.2152,4.34
2021-01-12 13:30:00,4.6152,1.3461,4.8075,1.0728,0.3129,1.1175,3.5423999999999998,1.0332,3.69,5.1432,1.5001,5.3575,1.0728,0.3129,1.1175,4.0704,1.1872,4.24
2021-01-12 14:00:00,4.56672,1.33196,4.757,0.96672,0.28196000000000004,1.007,3.6,1.05,3.75,5.07552,1.4803600000000001,5.287,0.96672,0.28196000000000004,1.007,4.1088000000000005,1.1984,4.28
2021-01-12 14:30:00,4.49472,1.3109600000000001,4.682,0.8947200000000001,0.26096,0.932,3.6,1.05,3.75,5.00352,1.45936,5.212,0.8947200000000001,0.26096,0.932,4.1088000000000005,1.1984,4.28
2021-01-12 15:00:00,4.56816,1.3323800000000001,4.7585,0.9681600000000001,0.28238,1.0085,3.6,1.05,3.75,5.10576,1.4891800000000002,5.3185,0.9681600000000001,0.28238,1.0085,4.1376,1.2068,4.31
2021-01-12 15:30:00,4.67136,1.3624800000000001,4.866,0.87936,0.25648000000000004,0.916,3.792,1.106,3.95,5.19936,1.51648,5.416,0.87936,0.25648000000000004,0.916,4.32,1.26,4.5
2021-01-12 16:00:00,4.6128,1.3454000000000002,4.805,0.8304,0.2422,0.865,3.7824,1.1032,3.94,5.1504,1.5022,5.365,0.8304,0.2422,0.865,4.32,1.26,4.5
2021-01-12 16:30:00,4.78032,1.39426,4.9795,0.8251200000000001,0.24066,0.8595,3.9552,1.1536,4.12,5.33712,1.55666,5.5595,0.8251200000000001,0.24066,0.8595,4.5120000000000005,1.316,4.7
2021-01-12 17:00:00,5.06976,1.47868,5.281,0.8553600000000001,0.24948,0.891,4.2144,1.2292,4.39,5.64576,1.64668,5.881,0.8553600000000001,0.24948,0.891,4.7904,1.3972,4.99
2021-01-12 17:30:00,5.11056,1.49058,5.3235,0.8865600000000001,0.25858000000000003,0.9235000000000001,4.224,1.232,4.4,5.69616,1.66138,5.9335,0.8865600000000001,0.25858000000000003,0.9235000000000001,4.8096,1.4028,5.01
2021-01-12 18:00:00,5.15136,1.50248,5.366,0.8889600000000001,0.25928,0.926,4.2624,1.2432,4.44,5.72736,1.67048,5.966,0.8889600000000001,0.25928,0.926,4.8384,1.4112,5.04
2021-01-12 18:30:00,5.028,1.4665,5.2375,0.8904000000000001,0.2597,0.9275,4.1376,1.2068,4.31,5.5847999999999995,1.6289,5.8175,0.8904000000000001,0.2597,0.9275,4.6944,1.3692,4.89
2021-01-12 19:00:00,4.81008,1.40294,5.0105,0.8932800000000001,0.26054,0.9305,3.9168000000000003,1.1424,4.08,5.34768,1.5597400000000001,5.5705,0.8932800000000001,0.26054,0.9305,4.4544,1.2992,4.64
2021-01-12 19:30:00,4.64688,1.35534,4.8405000000000005,0.8932800000000001,0.26054,0.9305,3.7536,1.0948,3.91,5.12688,1.4953400000000001,5.3405000000000005,0.8932800000000001,0.26054,0.9305,4.2336,1.2348,4.41
2021-01-12 20:00:00,4.3992,1.2831000000000001,4.5825,0.876,0.2555,0.9125000000000001,3.5232,1.0276,3.67,4.8216,1.4062999999999999,5.0225,0.876,0.2555,0.9125000000000001,3.9455999999999998,1.1508,4.11
2021-01-12 20:30:00,4.21248,1.22864,4.388,0.8620800000000001,0.25144,0.898,3.3504,0.9772000000000001,3.49,4.61568,1.34624,4.808,0.8620800000000001,0.25144,0.898,3.7536,1.0948,3.91
2021-01-12 21:00:00,3.9384,1.1487,4.1025,0.8472000000000001,0.24710000000000001,0.8825000000000001,3.0912,0.9016000000000001,3.22,4.3416,1.2663,4.5225,0.8472000000000001,0.24710000000000001,0.8825000000000001,3.4944,1.0192,3.64
2021-01-12 21:30:00,3.78288,1.10334,3.9405,0.84528,0.24654,0.8805000000000001,2.9376,0.8568,3.06,4.17648,1.21814,4.3505,0.84528,0.24654,0.8805000000000001,3.3312,0.9716,3.47
2021-01-12 22:00:00,3.56208,1.03894,3.7105,0.84528,0.24654,0.8805000000000001,2.7168,0.7924,2.83,3.93648,1.14814,4.1005,0.84528,0.24654,0.8805000000000001,3.0912,0.9016000000000001,3.22
2021-01-12 22:30:00,3.37392,0.98406,3.5145,0.8875200000000001,0.25886000000000003,0.9245000000000001,2.4864,0.7252000000000001,2.59,3.74832,1.09326,3.9045,0.8875200000000001,0.25886000000000003,0.9245000000000001,2.8608000000000002,0.8344,2.98
2021-01-12 23:00:00,3.156,0.9205000000000001,3.2875,0.8424,0.2457,0.8775000000000001,2.3136,0.6748000000000001,2.41,3.5208,1.0269,3.6675,0.8424,0.2457,0.8775000000000001,2.6784,0.7812,2.79
2021-01-12 23:30:00,2.94768,0.8597400000000001,3.0705,0.84528,0.24654,0.8805000000000001,2.1024,0.6132000000000001,2.19,3.31248,0.9661400000000001,3.4505,0.84528,0.24654,0.8805000000000001,2.4672,0.7196,2.5700000000000003
2021-01-13 00:00:00,2.8536,0.8323,2.9725,0.8472000000000001,0.24710000000000001,0.8825000000000001,2.0064,0.5852,2.09,3.2184,0.9387000000000001,3.3525,0.8472000000000001,0.24710000000000001,0.8825000000000001,2.3712,0.6916,2.47
2021-01-13 00:30:00,2.77536,0.8094800000000001,2.891,0.8553600000000001,0.24948,0.891,1.92,0.56,2.0,3.14976,0.91868,3.281,0.8553600000000001,0.24948,0.891,2.2944,0.6692,2.39
2021-01-13 01:00:00,2.83008,0.8254400000000001,2.948,0.85248,0.24864000000000003,0.888,1.9776,0.5768,2.06,3.20448,0.93464,3.338,0.85248,0.24864000000000003,0.888,2.352,0.686,2.45
2021-01-13 01:30:00,2.8137600000000003,0.8206800000000001,2.931,0.8553600000000001,0.24948,0.891,1.9584000000000001,0.5712,2.04,3.19776,0.9326800000000001,3.331,0.8553600000000001,0.24948,0.891,2.3424,0.6832,2.44
2021-01-13 02:00:00,2.77056,0.80808,2.886,0.8889600000000001,0.25928,0.926,1.8816000000000002,0.5488000000000001,1.96,3.15456,0.9200800000000001,3.286,0.8889600000000001,0.25928,0.926,2.2656,0.6608,2.36
2021-01-13 02:30:00,2.7427200000000003,0.7999600000000001,2.857,0.88992,0.25956,0.927,1.8528,0.5404,1.9300000000000002,3.11712,0.9091600000000001,3.247,0.88992,0.25956,0.927,2.2272,0.6496000000000001,2.32
2021-01-13 03:00:00,2.72112,0.79366,2.8345000000000002,0.8875200000000001,0.25886000000000003,0.9245000000000001,1.8336000000000001,0.5348,1.9100000000000001,3.08592,0.9000600000000001,3.2145,0.8875200000000001,0.25886000000000003,0.9245000000000001,2.1984,0.6412,2.29
2021-01-13 03:30:00,2.7302400000000002,0.79632,2.844,0.8774400000000001,0.25592000000000004,0.914,1.8528,0.5404,1.9300000000000002,3.09504,0.9027200000000001,3.224,0.8774400000000001,0.25592000000000004,0.914,2.2176,0.6468,2.31
2021-01-13 04:00:00,2.68272,0.78246,2.7945,0.8875200000000001,0.25886000000000003,0.9245000000000001,1.7952,0.5236000000000001,1.87,3.05712,0.8916600000000001,3.1845,0.8875200000000001,0.25886000000000003,0.9245000000000001,2.1696,0.6328,2.26
2021-01-13 04:30:00,2.67648,0.7806400000000001,2.7880000000000003,0.8908800000000001,0.25984,0.928,1.7856,0.5208,1.8599999999999999,3.05088,0.8898400000000001,3.178,0.8908800000000001,0.25984,0.928,2.16,0.63,2.25
2021-01-13 05:00:00,2.6736,0.7798,2.785,0.8592000000000001,0.2506,0.895,1.8144,0.5292,1.8900000000000001,3.0384,0.8862,3.165,0.8592000000000001,0.2506,0.895,2.1792,0.6356,2.27
2021-01-13 05:30:00,2.77104,0.80822,2.8865,0.83184,0.24262000000000003,0.8665,1.9392,0.5656,2.02,3.15504,0.92022,3.2865,0.83184,0.24262000000000003,0.8665,2.3232,0.6776,2.42
2021-01-13 06:00:00,2.97888,0.8688400000000001,3.103,0.83808,0.24444000000000002,0.873,2.1408,0.6244000000000001,2.23,3.34368,0.9752400000000001,3.483,0.83808,0.24444000000000002,0.873,2.5056000000000003,0.7308,2.61
2021-01-13 06:30:00,3.37488,0.9843400000000001,3.5155000000000003,0.86928,0.25354000000000004,0.9055000000000001,2.5056000000000003,0.7308,2.61,3.74928,1.09354,3.9055,0.86928,0.25354000000000004,0.9055000000000001,2.88,0.84,3.0
2021-01-13 07:00:00,3.79584,1.10712,3.954,0.8582400000000001,0.25032000000000004,0.894,2.9376,0.8568,3.06,4.20864,1.22752,4.384,0.8582400000000001,0.25032000000000004,0.894,3.3504,0.9772000000000001,3.49
2021-01-13 07:30:00,4.21056,1.22808,4.386,0.82176,0.23968000000000003,0.856,3.3888,0.9884000000000001,3.5300000000000002,4.66176,1.35968,4.856,0.82176,0.23968000000000003,0.856,3.84,1.12,4.0
2021-01-13 08:00:00,4.57584,1.3346200000000001,4.7665,0.8222400000000001,0.23982000000000003,0.8565,3.7536,1.0948,3.91,5.08464,1.48302,5.2965,0.8222400000000001,0.23982000000000003,0.8565,4.2624,1.2432,4.44
2021-01-13 08:30:00,4.74624,1.38432,4.944,0.8294400000000001,0.24192000000000002,0.864,3.9168000000000003,1.1424,4.08,5.27424,1.5383200000000001,5.494,0.8294400000000001,0.24192000000000002,0.864,4.4448,1.2964,4.63
2021-01-13 09:00:00,4.92864,1.4375200000000001,5.134,0.8294400000000001,0.24192000000000002,0.864,4.0992,1.1956,4.27,5.49504,1.6027200000000001,5.724,0.8294400000000001,0.24192000000000002,0.864,4.6656,1.3608,4.86
2021-01-13 09:30:00,5.06352,1.47686,5.2745,0.8299200000000001,0.24206000000000003,0.8645,4.2336,1.2348,4.41,5.59152,1.6308600000000002,5.8245000000000005,0.8299200000000001,0.24206000000000003,0.8645,4.7616,1.3888,4.96
2021-01-13 10:00:00,5.25792,1.53356,5.477,0.88992,0.25956,0.927,4.368,1.274,4.55,5.65152,1.64836,5.8870000000000005,0.88992,0.25956,0.927,4.7616,1.3888,4.96
2021-01-13 10:30:00,5.09808,1.4869400000000002,5.3105,0.9028800000000001,0.26334,0.9405,4.1952,1.2236,4.37,5.52048,1.61014,5.7505,0.9028800000000001,0.26334,0.9405,4.6176,1.3468,4.8100000000000005
2021-01-13 11:00:00,5.20224,1.51732,5.419,0.8918400000000001,0.26012,0.929,4.3104,1.2572,4.49,5.62464,1.64052,5.859,0.8918400000000001,0.26012,0.929,4.7328,1.3804,4.93
2021-01-13 11:30:00,5.14128,1.49954,5.3555,0.86928,0.25354000000000004,0.9055000000000001,4.272,1.246,4.45,5.56368,1.62274,5.7955,0.86928,0.25354000000000004,0.9055000000000001,4.6944,1.3692,4.89
2021-01-13 12:00:00,5.07456,1.48008,5.286,0.9273600000000001,0.27048,0.966,4.1472,1.2096,4.32,5.50656,1.60608,5.736,0.9273600000000001,0.27048,0.966,4.5792,1.3356,4.77
2021-01-13 12:30:00,5.13408,1.49744,5.348,0.91968,0.26824000000000003,0.9580000000000001,4.2144,1.2292,4.39,5.56608,1.62344,5.798,0.91968,0.26824000000000003,0.9580000000000001,4.6464,1.3552,4.84
2021-01-13 13:00:00,5.22192,1.52306,5.4395,0.95952,0.27986,0.9995,4.2624,1.2432,4.44,5.6443200000000004,1.64626,5.8795,0.95952,0.27986,0.9995,4.6848,1.3664,4.88
2021-01-13 13:30:00,5.19264,1.51452,5.409,0.9590400000000001,0.27972,0.999,4.2336,1.2348,4.41,5.59584,1.63212,5.829,0.9590400000000001,0.27972,0.999,4.6368,1.3524,4.83
2021-01-13 14:00:00,4.96368,1.44774,5.1705,0.9220800000000001,0.26894,0.9605,4.0416,1.1788,4.21,5.51088,1.6073400000000002,5.7405,0.9220800000000001,0.26894,0.9605,4.5888,1.3384,4.78
2021-01-13 14:30:00,4.88688,1.42534,5.0905,0.86448,0.25214000000000003,0.9005000000000001,4.0224,1.1732,4.19,5.44368,1.5877400000000002,5.6705,0.86448,0.25214000000000003,0.9005000000000001,4.5792,1.3356,4.77
2021-01-13 15:00:00,4.90032,1.42926,5.1045,0.8683200000000001,0.25326000000000004,0.9045000000000001,4.032,1.176,4.2,5.45712,1.59166,5.6845,0.8683200000000001,0.25326000000000004,0.9045000000000001,4.5888,1.3384,4.78
2021-01-13 15:30:00,4.82304,1.40672,5.024,0.8678400000000001,0.25312,0.904,3.9552,1.1536,4.12,5.37984,1.56912,5.604,0.8678400000000001,0.25312,0.904,4.5120000000000005,1.316,4.7
2021-01-13 16:00:00,4.85904,1.41722,5.0615,0.8654400000000001,0.25242000000000003,0.9015000000000001,3.9936,1.1648,4.16,5.41584,1.57962,5.6415,0.8654400000000001,0.25242000000000003,0.9015000000000001,4.5504,1.3272,4.74
2021-01-13 16:30:00,4.92336,1.43598,5.1285,0.87216,0.25438,0.9085000000000001,4.0512,1.1816,4.22,5.48976,1.60118,5.7185,0.87216,0.25438,0.9085000000000001,4.6176,1.3468,4.8100000000000005
2021-01-13 17:00:00,5.19648,1.5156399999999999,5.413,0.87648,0.25564000000000003,0.913,4.32,1.26,4.5,5.77248,1.68364,6.013,0.87648,0.25564000000000003,0.913,4.896,1.428,5.1
2021-01-13 17:30:00,5.1408,1.4994,5.355,0.8688,0.2534,0.905,4.272,1.246,4.45,5.7168,1.6674,5.955,0.8688,0.2534,0.905,4.848,1.4140000000000001,5.05
2021-01-13 18:00:00,5.13984,1.49912,5.354,0.8774400000000001,0.25592000000000004,0.914,4.2624,1.2432,4.44,5.70624,1.66432,5.944,0.8774400000000001,0.25592000000000004,0.914,4.8288,1.4084,5.03
