Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-13 18:30:00,4.94832,1.44326,5.1545,0.87792,0.25606,0.9145000000000001,4.0704,1.1872,4.24,5.50512,1.60566,5.7345,0.87792,0.25606,0.9145000000000001,4.6272,1.3496000000000001,4.82
2021-01-13 19:00:00,4.71936,1.37648,4.916,0.8697600000000001,0.25368,0.906,3.8496,1.1228,4.01,5.25696,1.53328,5.476,0.8697600000000001,0.25368,0.906,4.3872,1.2796,4.57
2021-01-13 19:30:00,4.54944,1.32692,4.739,0.86304,0.25172,0.899,3.6864,1.0752,3.84,5.03904,1.4697200000000001,5.249,0.86304,0.25172,0.899,4.176,1.218,4.35
2021-01-13 20:00:00,4.3776,1.2768,4.5600000000000005,0.8832000000000001,0.2576,0.92,3.4944,1.0192,3.64,4.8288,1.4084,5.03,0.8832000000000001,0.2576,0.92,3.9455999999999998,1.1508,4.11
2021-01-13 20:30:00,4.1736,1.2173,4.3475,0.9288000000000001,0.27090000000000003,0.9675,3.2448,0.9464,3.38,4.5768,1.3349,4.7675,0.9288000000000001,0.27090000000000003,0.9675,3.648,1.064,3.8
2021-01-13 21:00:00,3.9825600000000003,1.16158,4.1485,0.91056,0.26558000000000004,0.9485,3.072,0.896,3.2,4.3761600000000005,1.27638,4.5585,0.91056,0.26558000000000004,0.9485,3.4656000000000002,1.0108,3.61
2021-01-13 21:30:00,3.71376,1.08318,3.8685,0.8817600000000001,0.25718,0.9185000000000001,2.832,0.8260000000000001,2.95,4.10736,1.19798,4.2785,0.8817600000000001,0.25718,0.9185000000000001,3.2256,0.9408000000000001,3.36
2021-01-13 22:00:00,3.50784,1.02312,3.654,0.8966400000000001,0.26152000000000003,0.934,2.6112,0.7616,2.7199999999999998,3.88224,1.13232,4.044,0.8966400000000001,0.26152000000000003,0.934,2.9856,0.8708,3.11
2021-01-13 22:30:00,3.3,0.9625,3.4375,0.8904000000000001,0.2597,0.9275,2.4096,0.7028,2.51,3.6744,1.0717,3.8275,0.8904000000000001,0.2597,0.9275,2.784,0.812,2.9
2021-01-13 23:00:00,3.12144,0.9104200000000001,3.2515,0.89424,0.26082,0.9315,2.2272,0.6496000000000001,2.32,3.4958400000000003,1.01962,3.6415,0.89424,0.26082,0.9315,2.6016,0.7588,2.71
2021-01-13 23:30:00,2.94912,0.86016,3.072,0.9043200000000001,0.26376,0.9420000000000001,2.0448,0.5964,2.13,3.31392,0.9665600000000001,3.452,0.9043200000000001,0.26376,0.9420000000000001,2.4096,0.7028,2.51
2021-01-14 00:00:00,2.80896,0.8192800000000001,2.926,0.89856,0.26208000000000004,0.936,1.9104,0.5572,1.99,3.17376,0.9256800000000001,3.306,0.89856,0.26208000000000004,0.936,2.2752,0.6636000000000001,2.37
2021-01-14 00:30:00,2.78736,0.81298,2.9035,0.9153600000000001,0.26698,0.9535,1.8719999999999999,0.546,1.9500000000000002,3.16176,0.9221800000000001,3.2935,0.9153600000000001,0.26698,0.9535,2.2464,0.6552,2.34
2021-01-14 01:00:00,2.78544,0.81242,2.9015,0.81744,0.23842000000000002,0.8515,1.968,0.5740000000000001,2.05,3.14064,0.9160200000000001,3.2715,0.81744,0.23842000000000002,0.8515,2.3232,0.6776,2.42
2021-01-14 01:30:00,2.66592,0.77756,2.777,0.6115200000000001,0.17836000000000002,0.637,2.0544000000000002,0.5992000000000001,2.14,3.00192,0.8755600000000001,3.127,0.6115200000000001,0.17836000000000002,0.637,2.3904,0.6972,2.49
2021-01-14 02:00:00,2.59488,0.7568400000000001,2.7030000000000003,0.93408,0.27244,0.973,1.6608,0.4844,1.73,2.97888,0.8688400000000001,3.103,0.93408,0.27244,0.973,2.0448,0.5964,2.13
2021-01-14 02:30:00,2.74224,0.7998200000000001,2.8565,0.9182400000000001,0.26782,0.9565,1.824,0.532,1.9,3.10704,0.90622,3.2365,0.9182400000000001,0.26782,0.9565,2.1888,0.6384000000000001,2.2800000000000002
2021-01-14 03:00:00,2.73456,0.7975800000000001,2.8485,0.45936000000000005,0.13398000000000002,0.47850000000000004,2.2752,0.6636000000000001,2.37,3.03216,0.88438,3.1585,0.45936000000000005,0.13398000000000002,0.47850000000000004,2.5728,0.7504000000000001,2.68
2021-01-14 03:30:00,2.74848,0.80164,2.863,0.7996800000000001,0.23324000000000003,0.833,1.9488,0.5684,2.03,3.08448,0.8996400000000001,3.213,0.7996800000000001,0.23324000000000003,0.833,2.2848,0.6664,2.38
2021-01-14 04:00:00,2.6664,0.7777000000000001,2.7775,0.9288000000000001,0.27090000000000003,0.9675,1.7376,0.5068,1.81,3.0408,0.8869,3.1675,0.9288000000000001,0.27090000000000003,0.9675,2.112,0.616,2.2
2021-01-14 04:30:00,2.70528,0.7890400000000001,2.818,0.53568,0.15624000000000002,0.558,2.1696,0.6328,2.26,3.02208,0.8814400000000001,3.148,0.53568,0.15624000000000002,0.558,2.4864,0.7252000000000001,2.59
2021-01-14 05:00:00,2.67264,0.7795200000000001,2.784,0.6758400000000001,0.19712000000000002,0.704,1.9968,0.5824,2.08,3.01824,0.8803200000000001,3.144,0.6758400000000001,0.19712000000000002,0.704,2.3424,0.6832,2.44
2021-01-14 05:30:00,2.724,0.7945,2.8375,0.9,0.2625,0.9375,1.824,0.532,1.9,3.1176,0.9093,3.2475,0.9,0.2625,0.9375,2.2176,0.6468,2.31
2021-01-14 06:00:00,2.9265600000000003,0.8535800000000001,3.0485,0.48816000000000004,0.14238,0.5085000000000001,2.4384,0.7112,2.54,3.25296,0.9487800000000001,3.3885,0.48816000000000004,0.14238,0.5085000000000001,2.7648,0.8064,2.88
2021-01-14 06:30:00,3.36096,0.98028,3.501,0.65376,0.19068000000000002,0.681,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.74496,1.09228,3.901,0.65376,0.19068000000000002,0.681,3.0912,0.9016000000000001,3.22
2021-01-14 07:00:00,3.70656,1.08108,3.8609999999999998,0.90336,0.26348000000000005,0.9410000000000001,2.8032,0.8176,2.92,4.12896,1.20428,4.301,0.90336,0.26348000000000005,0.9410000000000001,3.2256,0.9408000000000001,3.36
2021-01-14 07:30:00,4.21248,1.22864,4.388,0.91968,0.26824000000000003,0.9580000000000001,3.2928,0.9604,3.43,4.68288,1.36584,4.878,0.91968,0.26824000000000003,0.9580000000000001,3.7632,1.0976,3.92
2021-01-14 08:00:00,4.52352,1.31936,4.712,0.9235200000000001,0.26936000000000004,0.962,3.6,1.05,3.75,5.04192,1.47056,5.252,0.9235200000000001,0.26936000000000004,0.962,4.1184,1.2012,4.29
2021-01-14 08:30:00,4.70688,1.37284,4.9030000000000005,0.9436800000000001,0.27524000000000004,0.983,3.7632,1.0976,3.92,5.25408,1.53244,5.473,0.9436800000000001,0.27524000000000004,0.983,4.3104,1.2572,4.49
2021-01-14 09:00:00,4.98528,1.45404,5.193,0.89568,0.26124,0.933,4.0896,1.1928,4.26,5.54208,1.61644,5.773,0.89568,0.26124,0.933,4.6464,1.3552,4.84
2021-01-14 09:30:00,5.01264,1.46202,5.2215,0.87504,0.25522,0.9115000000000001,4.1376,1.2068,4.31,5.58864,1.63002,5.8215,0.87504,0.25522,0.9115000000000001,4.7136,1.3748,4.91
2021-01-14 10:00:00,5.2104,1.5197,5.4275,0.8808,0.2569,0.9175000000000001,4.3296,1.2628,4.51,5.7864,1.6877,6.0275,0.8808,0.2569,0.9175000000000001,4.9056,1.4308,5.11
2021-01-14 10:30:00,5.12592,1.49506,5.3395,0.8827200000000001,0.25746,0.9195000000000001,4.2432,1.2376,4.42,5.6923200000000005,1.66026,5.9295,0.8827200000000001,0.25746,0.9195000000000001,4.8096,1.4028,5.01
2021-01-14 11:00:00,5.17056,1.50808,5.386,0.86016,0.25088000000000005,0.896,4.3104,1.2572,4.49,5.746560000000001,1.67608,5.986,0.86016,0.25088000000000005,0.896,4.8864,1.4252,5.09
2021-01-14 11:30:00,5.09952,1.48736,5.312,0.86592,0.25256,0.902,4.2336,1.2348,4.41,5.68512,1.65816,5.922,0.86592,0.25256,0.902,4.8192,1.4056,5.02
2021-01-14 12:00:00,5.16,1.505,5.375,0.888,0.259,0.925,4.272,1.246,4.45,5.7552,1.6785999999999999,5.995,0.888,0.259,0.925,4.8672,1.4196,5.07
2021-01-14 12:30:00,5.22144,1.52292,5.439,0.8726400000000001,0.25452,0.909,4.3488,1.2684,4.53,5.81664,1.69652,6.059,0.8726400000000001,0.25452,0.909,4.944,1.442,5.15
2021-01-14 13:00:00,5.27472,1.5384600000000002,5.4945,0.89712,0.26166,0.9345,4.3776,1.2768,4.5600000000000005,5.86032,1.70926,6.1045,0.89712,0.26166,0.9345,4.9632000000000005,1.4476,5.17
2021-01-14 13:30:00,5.136,1.498,5.35,0.9024000000000001,0.2632,0.9400000000000001,4.2336,1.2348,4.41,5.712,1.666,5.95,0.9024000000000001,0.2632,0.9400000000000001,4.8096,1.4028,5.01
2021-01-14 14:00:00,5.112,1.491,5.325,0.7248,0.2114,0.755,4.3872,1.2796,4.57,5.6784,1.6562000000000001,5.915,0.7248,0.2114,0.755,4.9536,1.4448,5.16
2021-01-14 14:30:00,4.89264,1.42702,5.0965,0.9182400000000001,0.26782,0.9565,3.9744,1.1592,4.14,5.46864,1.5950199999999999,5.6965,0.9182400000000001,0.26782,0.9565,4.5504,1.3272,4.74
2021-01-14 15:00:00,4.83792,1.41106,5.0395,0.94032,0.27426,0.9795,3.8976,1.1368,4.06,5.39472,1.57346,5.6195,0.94032,0.27426,0.9795,4.4544,1.2992,4.64
2021-01-14 15:30:00,4.94496,1.44228,5.151,0.92256,0.26908000000000004,0.961,4.0224,1.1732,4.19,5.48256,1.59908,5.711,0.92256,0.26908000000000004,0.961,4.5600000000000005,1.33,4.75
2021-01-14 16:00:00,4.83456,1.41008,5.036,0.9081600000000001,0.26488,0.9460000000000001,3.9264,1.1452,4.09,5.38176,1.56968,5.606,0.9081600000000001,0.26488,0.9460000000000001,4.4736,1.3048,4.66
2021-01-14 16:30:00,4.93776,1.44018,5.1435,0.9345600000000001,0.27258000000000004,0.9735,4.0032,1.1676,4.17,5.50416,1.60538,5.7335,0.9345600000000001,0.27258000000000004,0.9735,4.5696,1.3328,4.76
2021-01-14 17:00:00,5.20848,1.5191400000000002,5.4255,1.18608,0.34594,1.2355,4.0224,1.1732,4.19,5.80368,1.6927400000000001,6.0455,1.18608,0.34594,1.2355,4.6176,1.3468,4.8100000000000005
2021-01-14 17:30:00,5.17248,1.5086400000000002,5.388,1.18848,0.34664,1.238,3.984,1.162,4.15,5.76768,1.6822400000000002,6.008,1.18848,0.34664,1.238,4.5792,1.3356,4.77
2021-01-14 18:00:00,5.18784,1.51312,5.404,1.18464,0.34552000000000005,1.234,4.0032,1.1676,4.17,5.77344,1.68392,6.014,1.18464,0.34552000000000005,1.234,4.5888,1.3384,4.78
2021-01-14 18:30:00,5.03616,1.46888,5.246,1.18656,0.34608000000000005,1.236,3.8496,1.1228,4.01,5.60256,1.63408,5.836,1.18656,0.34608000000000005,1.236,4.416,1.288,4.6
2021-01-14 19:00:00,4.83504,1.41022,5.0365,1.18704,0.34622,1.2365,3.648,1.064,3.8,5.38224,1.56982,5.6065000000000005,1.18704,0.34622,1.2365,4.1952,1.2236,4.37
2021-01-14 19:30:00,4.60464,1.34302,4.7965,1.17744,0.34342,1.2265,3.4272,0.9996,3.5700000000000003,5.11344,1.49142,5.3265,1.17744,0.34342,1.2265,3.936,1.148,4.1
2021-01-14 20:00:00,4.45488,1.29934,4.6405,1.22928,0.35854,1.2805,3.2256,0.9408000000000001,3.36,4.94448,1.44214,5.1505,1.22928,0.35854,1.2805,3.7152000000000003,1.0836000000000001,3.87
2021-01-14 20:30:00,4.18128,1.21954,4.3555,1.17648,0.34314,1.2255,3.0048,0.8764000000000001,3.13,4.63248,1.35114,4.8255,1.17648,0.34314,1.2255,3.456,1.008,3.6
2021-01-14 21:00:00,4.01136,1.16998,4.1785,1.16016,0.33838,1.2085,2.8512,0.8316,2.9699999999999998,4.43376,1.29318,4.6185,1.16016,0.33838,1.2085,3.2736,0.9548000000000001,3.41
2021-01-14 21:30:00,3.82752,1.11636,3.987,1.15872,0.33796000000000004,1.207,2.6688,0.7784000000000001,2.7800000000000002,4.24992,1.23956,4.427,1.15872,0.33796000000000004,1.207,3.0912,0.9016000000000001,3.22
2021-01-14 22:00:00,3.5601599999999998,1.03838,3.7085,1.2465600000000001,0.36358,1.2985,2.3136,0.6748000000000001,2.41,3.99216,1.16438,4.1585,1.2465600000000001,0.36358,1.2985,2.7456,0.8008000000000001,2.86
2021-01-14 22:30:00,3.34512,0.9756600000000001,3.4845,1.14672,0.33446000000000004,1.1945000000000001,2.1984,0.6412,2.29,3.75792,1.09606,3.9145000000000003,1.14672,0.33446000000000004,1.1945000000000001,2.6112,0.7616,2.7199999999999998
2021-01-14 23:00:00,3.15312,0.91966,3.2845,1.18512,0.34566,1.2345,1.968,0.5740000000000001,2.05,3.57552,1.04286,3.7245,1.18512,0.34566,1.2345,2.3904,0.6972,2.49
2021-01-14 23:30:00,2.9592,0.8631000000000001,3.0825,1.1928,0.34790000000000004,1.2425,1.7664,0.5152,1.8399999999999999,3.3816,0.9863000000000001,3.5225,1.1928,0.34790000000000004,1.2425,2.1888,0.6384000000000001,2.2800000000000002
2021-01-15 00:00:00,2.79024,0.8138200000000001,2.9065000000000003,1.19664,0.34902000000000005,1.2465,1.5936,0.46480000000000005,1.6600000000000001,3.22224,0.9398200000000001,3.3565,1.19664,0.34902000000000005,1.2465,2.0256,0.5908,2.11
2021-01-15 00:30:00,2.7936,0.8148000000000001,2.91,1.152,0.336,1.2,1.6416,0.4788,1.71,3.216,0.9380000000000001,3.35,1.152,0.336,1.2,2.064,0.602,2.15
2021-01-15 01:00:00,2.82336,0.8234800000000001,2.941,1.17216,0.34188,1.221,1.6512,0.48160000000000003,1.72,3.23616,0.94388,3.371,1.17216,0.34188,1.221,2.064,0.602,2.15
2021-01-15 01:30:00,2.73456,0.7975800000000001,2.8485,1.17936,0.34398,1.2285,1.5552000000000001,0.4536,1.62,3.17616,0.9263800000000001,3.3085,1.17936,0.34398,1.2285,1.9968,0.5824,2.08
2021-01-15 02:00:00,2.7897600000000002,0.8136800000000001,2.906,1.18656,0.34608000000000005,1.236,1.6032000000000002,0.4676,1.67,3.21216,0.93688,3.346,1.18656,0.34608000000000005,1.236,2.0256,0.5908,2.11
2021-01-15 02:30:00,2.66496,0.7772800000000001,2.776,1.12896,0.32928,1.176,1.536,0.448,1.6,3.09696,0.9032800000000001,3.226,1.12896,0.32928,1.176,1.968,0.5740000000000001,2.05
2021-01-15 03:00:00,2.6947200000000002,0.7859600000000001,2.807,1.1875200000000001,0.34636,1.237,1.5072,0.43960000000000005,1.57,3.11712,0.9091600000000001,3.247,1.1875200000000001,0.34636,1.237,1.9296000000000002,0.5628000000000001,2.01
2021-01-15 03:30:00,2.74032,0.7992600000000001,2.8545,1.14672,0.33446000000000004,1.1945000000000001,1.5936,0.46480000000000005,1.6600000000000001,3.07632,0.8972600000000001,3.2045,1.14672,0.33446000000000004,1.1945000000000001,1.9296000000000002,0.5628000000000001,2.01
2021-01-15 04:00:00,2.69664,0.7865200000000001,2.809,1.17024,0.34132,1.219,1.5264,0.44520000000000004,1.5899999999999999,2.97504,0.86772,3.099,1.17024,0.34132,1.219,1.8048000000000002,0.5264,1.88
2021-01-15 04:30:00,2.71488,0.7918400000000001,2.8280000000000003,1.11168,0.32424000000000003,1.158,1.6032000000000002,0.4676,1.67,2.99328,0.87304,3.118,1.11168,0.32424000000000003,1.158,1.8816000000000002,0.5488000000000001,1.96
2021-01-15 05:00:00,2.72736,0.7954800000000001,2.841,1.16256,0.33908000000000005,1.211,1.5648,0.45640000000000003,1.63,3.00576,0.8766800000000001,3.1310000000000002,1.16256,0.33908000000000005,1.211,1.8432,0.5376000000000001,1.92
2021-01-15 05:30:00,2.79936,0.8164800000000001,2.916,1.02336,0.29848,1.066,1.776,0.518,1.85,3.10656,0.9060800000000001,3.236,1.02336,0.29848,1.066,2.0832,0.6076,2.17
2021-01-15 06:00:00,2.96736,0.86548,3.091,0.8265600000000001,0.24108000000000002,0.861,2.1408,0.6244000000000001,2.23,3.28416,0.9578800000000001,3.421,0.8265600000000001,0.24108000000000002,0.861,2.4576000000000002,0.7168,2.56
2021-01-15 06:30:00,3.4248,0.9989,3.5675,0.8232,0.2401,0.8575,2.6016,0.7588,2.71,3.8088,1.1109,3.9675000000000002,0.8232,0.2401,0.8575,2.9856,0.8708,3.11
2021-01-15 07:00:00,3.7992,1.1081,3.9575,0.8232,0.2401,0.8575,2.976,0.868,3.1,4.212,1.2285,4.3875,0.8232,0.2401,0.8575,3.3888,0.9884000000000001,3.5300000000000002
2021-01-15 07:30:00,4.25808,1.24194,4.4355,0.8212800000000001,0.23954000000000003,0.8555,3.4368,1.0024,3.58,4.71888,1.37634,4.9155,0.8212800000000001,0.23954000000000003,0.8555,3.8976,1.1368,4.06
2021-01-15 08:00:00,4.57584,1.3346200000000001,4.7665,0.8222400000000001,0.23982000000000003,0.8565,3.7536,1.0948,3.91,5.07504,1.48022,5.2865,0.8222400000000001,0.23982000000000003,0.8565,4.2528,1.2404,4.43
2021-01-15 08:30:00,4.73712,1.38166,4.9345,0.82032,0.23926000000000003,0.8545,3.9168000000000003,1.1424,4.08,5.27472,1.5384600000000002,5.4945,0.82032,0.23926000000000003,0.8545,4.4544,1.2992,4.64
2021-01-15 09:00:00,4.9896,1.4553,5.1975,0.8232,0.2401,0.8575,4.1664,1.2152,4.34,5.5464,1.6177000000000001,5.7775,0.8232,0.2401,0.8575,4.7232,1.3776,4.92
2021-01-15 09:30:00,5.13984,1.49912,5.354,0.81984,0.23912000000000003,0.854,4.32,1.26,4.5,5.57184,1.62512,5.804,0.81984,0.23912000000000003,0.854,4.752,1.3860000000000001,4.95
2021-01-15 10:00:00,5.2032,1.5176,5.42,0.7584000000000001,0.2212,0.79,4.4448,1.2964,4.63,5.6064,1.6352,5.84,0.7584000000000001,0.2212,0.79,4.848,1.4140000000000001,5.05
2021-01-15 10:30:00,5.25648,1.53314,5.4755,0.61968,0.18074,0.6455000000000001,4.6368,1.3524,4.83,5.65968,1.65074,5.8955,0.61968,0.18074,0.6455000000000001,5.04,1.47,5.25
2021-01-15 11:00:00,5.33856,1.55708,5.561,0.6441600000000001,0.18788000000000002,0.671,4.6944,1.3692,4.89,5.73216,1.67188,5.971,0.6441600000000001,0.18788000000000002,0.671,5.088,1.484,5.3
2021-01-15 11:30:00,5.25216,1.5318800000000001,5.471,0.8649600000000001,0.25228,0.901,4.3872,1.2796,4.57,5.67456,1.65508,5.911,0.8649600000000001,0.25228,0.901,4.8096,1.4028,5.01
2021-01-15 12:00:00,5.18688,1.5128400000000002,5.4030000000000005,0.87648,0.25564000000000003,0.913,4.3104,1.2572,4.49,5.60928,1.63604,5.843,0.87648,0.25564000000000003,0.913,4.7328,1.3804,4.93
2021-01-15 12:30:00,5.32128,1.55204,5.543,0.87648,0.25564000000000003,0.913,4.4448,1.2964,4.63,5.71488,1.66684,5.953,0.87648,0.25564000000000003,0.913,4.8384,1.4112,5.04
2021-01-15 13:00:00,5.2704,1.5372,5.49,0.8832000000000001,0.2576,0.92,4.3872,1.2796,4.57,5.6736,1.6548,5.91,0.8832000000000001,0.2576,0.92,4.7904,1.3972,4.99
2021-01-15 13:30:00,5.13024,1.49632,5.344,0.88704,0.25872,0.924,4.2432,1.2376,4.42,5.66784,1.65312,5.904,0.88704,0.25872,0.924,4.7808,1.3944,4.98
2021-01-15 14:00:00,4.96704,1.44872,5.174,0.92544,0.26992000000000005,0.964,4.0416,1.1788,4.21,5.52384,1.61112,5.754,0.92544,0.26992000000000005,0.964,4.5984,1.3412,4.79
2021-01-15 14:30:00,4.95744,1.44592,5.164,0.8774400000000001,0.25592000000000004,0.914,4.08,1.19,4.25,5.51424,1.60832,5.744,0.8774400000000001,0.25592000000000004,0.914,4.6368,1.3524,4.83
2021-01-15 15:00:00,4.8816,1.4238,5.085,0.8688,0.2534,0.905,4.0128,1.1703999999999999,4.18,5.4288,1.5834000000000001,5.655,0.8688,0.2534,0.905,4.5600000000000005,1.33,4.75
2021-01-15 15:30:00,4.77408,1.3924400000000001,4.973,0.8668800000000001,0.25284,0.903,3.9072,1.1396,4.07,5.32128,1.55204,5.543,0.8668800000000001,0.25284,0.903,4.4544,1.2992,4.64
2021-01-15 16:00:00,4.9032,1.4301,5.1075,0.8712000000000001,0.2541,0.9075000000000001,4.032,1.176,4.2,5.4408,1.5869,5.6675,0.8712000000000001,0.2541,0.9075000000000001,4.5696,1.3328,4.76
2021-01-15 16:30:00,5.0352,1.4686,5.245,0.8784000000000001,0.25620000000000004,0.915,4.1568,1.2124,4.33,5.5824,1.6282,5.815,0.8784000000000001,0.25620000000000004,0.915,4.704,1.3719999999999999,4.9
2021-01-15 17:00:00,5.1192,1.4931,5.3325,0.9048,0.2639,0.9425,4.2144,1.2292,4.39,5.6856,1.6583,5.9225,0.9048,0.2639,0.9425,4.7808,1.3944,4.98
2021-01-15 17:30:00,5.18736,1.51298,5.4035,0.8961600000000001,0.26138,0.9335,4.2912,1.2516,4.47,5.75376,1.67818,5.9935,0.8961600000000001,0.26138,0.9335,4.8576,1.4168,5.06
2021-01-15 18:00:00,5.09328,1.48554,5.3055,0.90768,0.26474000000000003,0.9455,4.1856,1.2208,4.36,5.65968,1.65074,5.8955,0.90768,0.26474000000000003,0.9455,4.752,1.3860000000000001,4.95
2021-01-15 18:30:00,4.9368,1.4399,5.1425,0.9048,0.2639,0.9425,4.032,1.176,4.2,5.5032,1.6051000000000002,5.7325,0.9048,0.2639,0.9425,4.5984,1.3412,4.79
2021-01-15 19:00:00,4.85088,1.41484,5.053,0.9532800000000001,0.27804,0.993,3.8976,1.1368,4.06,5.34048,1.5576400000000001,5.563,0.9532800000000001,0.27804,0.993,4.3872,1.2796,4.57
2021-01-15 19:30:00,4.62576,1.34918,4.8185,0.9201600000000001,0.26838,0.9585,3.7056,1.0808,3.86,5.06736,1.47798,5.2785,0.9201600000000001,0.26838,0.9585,4.1472,1.2096,4.32
2021-01-15 20:00:00,4.40832,1.28576,4.592,0.9139200000000001,0.26656,0.9520000000000001,3.4944,1.0192,3.64,4.8211200000000005,1.40616,5.022,0.9139200000000001,0.26656,0.9520000000000001,3.9072,1.1396,4.07
2021-01-15 20:30:00,4.13472,1.20596,4.307,0.92832,0.27076,0.967,3.2064,0.9352,3.34,4.5475200000000005,1.32636,4.737,0.92832,0.27076,0.967,3.6192,1.0556,3.77
2021-01-15 21:00:00,3.9864,1.1627,4.1525,0.9144,0.2667,0.9525,3.072,0.896,3.2,4.3896,1.2803,4.5725,0.9144,0.2667,0.9525,3.4752,1.0136,3.62
2021-01-15 21:30:00,3.71616,1.08388,3.871,0.92256,0.26908000000000004,0.961,2.7936,0.8148000000000001,2.91,4.10976,1.19868,4.281,0.92256,0.26908000000000004,0.961,3.1872,0.9296000000000001,3.32
2021-01-15 22:00:00,3.5251200000000003,1.02816,3.672,0.9427200000000001,0.27496000000000004,0.982,2.5824,0.7532,2.69,3.91872,1.14296,4.082,0.9427200000000001,0.27496000000000004,0.982,2.976,0.868,3.1
2021-01-15 22:30:00,3.32112,0.9686600000000001,3.4595000000000002,1.01712,0.29666000000000003,1.0595,2.304,0.672,2.4,3.72432,1.08626,3.8795,1.01712,0.29666000000000003,1.0595,2.7072000000000003,0.7896000000000001,2.8200000000000003
2021-01-15 23:00:00,3.15456,0.9200800000000001,3.286,0.9561600000000001,0.27888,0.996,2.1984,0.6412,2.29,3.53856,1.03208,3.686,0.9561600000000001,0.27888,0.996,2.5824,0.7532,2.69
2021-01-15 23:30:00,3.00144,0.8754200000000001,3.1265,0.9278400000000001,0.27062,0.9665,2.0736,0.6048,2.16,3.39504,0.9902200000000001,3.5365,0.9278400000000001,0.27062,0.9665,2.4672,0.7196,2.5700000000000003
2021-01-16 00:00:00,2.84208,0.8289400000000001,2.9605,0.97008,0.28294,1.0105,1.8719999999999999,0.546,1.9500000000000002,3.24528,0.94654,3.3805,0.97008,0.28294,1.0105,2.2752,0.6636000000000001,2.37
2021-01-16 00:30:00,2.73936,0.79898,2.8535,0.9633600000000001,0.28098,1.0035,1.776,0.518,1.85,3.01776,0.8801800000000001,3.1435,0.9633600000000001,0.28098,1.0035,2.0544000000000002,0.5992000000000001,2.14
2021-01-16 01:00:00,2.7955200000000002,0.8153600000000001,2.912,0.9619200000000001,0.28056000000000003,1.002,1.8336000000000001,0.5348,1.9100000000000001,3.08352,0.89936,3.212,0.9619200000000001,0.28056000000000003,1.002,2.1216,0.6188,2.21
2021-01-16 01:30:00,2.73984,0.79912,2.854,1.01184,0.29512000000000005,1.054,1.728,0.504,1.8,3.01824,0.8803200000000001,3.144,1.01184,0.29512000000000005,1.054,2.0064,0.5852,2.09
2021-01-16 02:00:00,2.7144,0.7917000000000001,2.8275,1.0152,0.29610000000000003,1.0575,1.6992,0.49560000000000004,1.77,2.9832,0.8701000000000001,3.1075,1.0152,0.29610000000000003,1.0575,1.968,0.5740000000000001,2.05
2021-01-16 02:30:00,2.63136,0.76748,2.741,1.22976,0.35868000000000005,1.2810000000000001,1.4016,0.4088,1.46,2.97696,0.86828,3.101,1.22976,0.35868000000000005,1.2810000000000001,1.7472,0.5096,1.82
2021-01-16 03:00:00,2.60016,0.75838,2.7085,1.23696,0.36078000000000005,1.2885,1.3632,0.3976,1.42,3.03216,0.88438,3.1585,1.23696,0.36078000000000005,1.2885,1.7952,0.5236000000000001,1.87
2021-01-16 03:30:00,2.53824,0.7403200000000001,2.644,1.23264,0.35952,1.284,1.3056,0.3808,1.3599999999999999,2.97024,0.8663200000000001,3.094,1.23264,0.35952,1.284,1.7376,0.5068,1.81
2021-01-16 04:00:00,2.46816,0.7198800000000001,2.571,1.24896,0.36428000000000005,1.301,1.2192,0.3556,1.27,2.92896,0.85428,3.051,1.24896,0.36428000000000005,1.301,1.6800000000000002,0.49,1.75
2021-01-16 04:30:00,2.48208,0.72394,2.5855,1.22448,0.35714,1.2755,1.2576,0.3668,1.31,2.93328,0.8555400000000001,3.0555,1.22448,0.35714,1.2755,1.7088,0.4984,1.78
2021-01-16 05:00:00,2.54064,0.74102,2.6465,1.22544,0.35742,1.2765,1.3152,0.3836,1.37,2.97264,0.8670200000000001,3.0965,1.22544,0.35742,1.2765,1.7472,0.5096,1.82
2021-01-16 05:30:00,2.51472,0.7334600000000001,2.6195,1.22832,0.35826,1.2795,1.2864,0.37520000000000003,1.34,2.96592,0.86506,3.0895,1.22832,0.35826,1.2795,1.7376,0.5068,1.81
2021-01-16 06:00:00,2.61456,0.76258,2.7235,1.25136,0.36498,1.3035,1.3632,0.3976,1.42,3.04656,0.88858,3.1735,1.25136,0.36498,1.3035,1.7952,0.5236000000000001,1.87
2021-01-16 06:30:00,2.81856,0.82208,2.936,1.1961600000000001,0.34888,1.246,1.6224,0.4732,1.69,3.20256,0.93408,3.336,1.1961600000000001,0.34888,1.246,2.0064,0.5852,2.09
2021-01-16 07:00:00,2.92176,0.85218,3.0435,1.24176,0.36218,1.2935,1.6800000000000002,0.49,1.75,3.28656,0.9585800000000001,3.4235,1.24176,0.36218,1.2935,2.0448,0.5964,2.13
2021-01-16 07:30:00,3.072,0.896,3.2,1.2096,0.3528,1.26,1.8624,0.5432,1.94,3.4176,0.9968,3.56,1.2096,0.3528,1.26,2.208,0.644,2.3
2021-01-16 08:00:00,3.33648,0.9731400000000001,3.4755000000000003,1.18608,0.34594,1.2355,2.1504,0.6272,2.24,3.69168,1.07674,3.8455,1.18608,0.34594,1.2355,2.5056000000000003,0.7308,2.61
2021-01-16 08:30:00,3.4488,1.0059,3.5925000000000002,1.2024,0.3507,1.2525,2.2464,0.6552,2.34,3.8424,1.1207,4.0025,1.2024,0.3507,1.2525,2.64,0.77,2.75
2021-01-16 09:00:00,3.6168,1.0549,3.7675,1.2168,0.3549,1.2675,2.4,0.7000000000000001,2.5,4.0296,1.1753,4.1975,1.2168,0.3549,1.2675,2.8128,0.8204,2.93
2021-01-16 09:30:00,3.7747200000000003,1.10096,3.932,1.14432,0.33376,1.192,2.6304,0.7672,2.74,4.19712,1.22416,4.372,1.14432,0.33376,1.192,3.0528,0.8904000000000001,3.18
2021-01-16 10:00:00,3.92352,1.14436,4.087,1.12992,0.32956,1.177,2.7936,0.8148000000000001,2.91,4.36512,1.27316,4.547,1.12992,0.32956,1.177,3.2352,0.9436,3.37
2021-01-16 10:30:00,4.04976,1.18118,4.2185,0.94896,0.27678,0.9885,3.1008,0.9044000000000001,3.23,4.49136,1.30998,4.6785,0.94896,0.27678,0.9885,3.5423999999999998,1.0332,3.69
2021-01-16 11:00:00,4.07952,1.18986,4.2495,0.99792,0.29106000000000004,1.0395,3.0816,0.8988,3.21,4.52112,1.31866,4.7095,0.99792,0.29106000000000004,1.0395,3.5232,1.0276,3.67
2021-01-16 11:30:00,3.96672,1.15696,4.132,1.02912,0.30016000000000004,1.072,2.9376,0.8568,3.06,4.40832,1.28576,4.592,1.02912,0.30016000000000004,1.072,3.3792,0.9856,3.52
2021-01-16 12:00:00,3.9052800000000003,1.13904,4.068,1.06368,0.31024,1.108,2.8416,0.8288000000000001,2.96,4.33728,1.26504,4.518,1.06368,0.31024,1.108,3.2736,0.9548000000000001,3.41
2021-01-16 12:30:00,3.96624,1.15682,4.1315,0.9518400000000001,0.27762000000000003,0.9915,3.0144,0.8792000000000001,3.14,4.38864,1.28002,4.5715,0.9518400000000001,0.27762000000000003,0.9915,3.4368,1.0024,3.58
2021-01-16 13:00:00,3.99888,1.16634,4.1655,0.9844800000000001,0.28714,1.0255,3.0144,0.8792000000000001,3.14,4.43088,1.29234,4.6155,0.9844800000000001,0.28714,1.0255,3.4464,1.0052,3.59
2021-01-16 13:30:00,3.86112,1.12616,4.022,1.00032,0.29176,1.042,2.8608000000000002,0.8344,2.98,4.29312,1.25216,4.472,1.00032,0.29176,1.042,3.2928,0.9604,3.43
2021-01-16 14:00:00,3.80832,1.11076,3.967,1.02432,0.29876,1.067,2.784,0.812,2.9,4.23072,1.23396,4.407,1.02432,0.29876,1.067,3.2064,0.9352,3.34
2021-01-16 14:30:00,3.71808,1.08444,3.873,1.01088,0.29484000000000005,1.053,2.7072000000000003,0.7896000000000001,2.8200000000000003,4.14048,1.20764,4.313,1.01088,0.29484000000000005,1.053,3.1296,0.9128000000000001,3.26
2021-01-16 15:00:00,3.77808,1.10194,3.9355,1.00368,0.29274,1.0455,2.7744,0.8092,2.89,4.20048,1.2251400000000001,4.3755,1.00368,0.29274,1.0455,3.1968,0.9324,3.33
2021-01-16 15:30:00,3.68064,1.07352,3.834,1.03104,0.30072000000000004,1.074,2.6496,0.7728,2.76,4.09344,1.19392,4.264,1.03104,0.30072000000000004,1.074,3.0624,0.8932,3.19
2021-01-16 16:00:00,3.74304,1.09172,3.899,0.9974400000000001,0.29092,1.039,2.7456,0.8008000000000001,2.86,4.15584,1.21212,4.329,0.9974400000000001,0.29092,1.039,3.1584,0.9212,3.29
2021-01-16 16:30:00,3.89472,1.13596,4.057,1.01472,0.29596,1.057,2.88,0.84,3.0,4.32672,1.26196,4.507,1.01472,0.29596,1.057,3.312,0.966,3.45
2021-01-16 17:00:00,4.14672,1.20946,4.3195,1.05552,0.30786,1.0995,3.0912,0.9016000000000001,3.22,4.61712,1.34666,4.8095,1.05552,0.30786,1.0995,3.5616,1.0388,3.71
2021-01-16 17:30:00,4.344,1.267,4.525,1.0416,0.3038,1.085,3.3024,0.9632000000000001,3.44,4.824,1.407,5.025,1.0416,0.3038,1.085,3.7824,1.1032,3.94
2021-01-16 18:00:00,4.46544,1.3024200000000001,4.6515,1.12464,0.32802000000000003,1.1715,3.3407999999999998,0.9744,3.48,4.94544,1.44242,5.1515,1.12464,0.32802000000000003,1.1715,3.8208,1.1144,3.98
2021-01-16 18:30:00,4.35216,1.26938,4.5335,1.12656,0.32858000000000004,1.1735,3.2256,0.9408000000000001,3.36,4.81296,1.40378,5.0135,1.12656,0.32858000000000004,1.1735,3.6864,1.0752,3.84
2021-01-16 19:00:00,4.23648,1.23564,4.413,1.01088,0.29484000000000005,1.053,3.2256,0.9408000000000001,3.36,4.64928,1.3560400000000001,4.843,1.01088,0.29484000000000005,1.053,3.6384,1.0612,3.79
2021-01-16 19:30:00,4.06704,1.18622,4.2365,1.05264,0.30702,1.0965,3.0144,0.8792000000000001,3.14,4.47024,1.30382,4.6565,1.05264,0.30702,1.0965,3.4176,0.9968,3.56
2021-01-16 20:00:00,3.84816,1.12238,4.0085,1.04496,0.30478000000000005,1.0885,2.8032,0.8176,2.92,4.23216,1.23438,4.4085,1.04496,0.30478000000000005,1.0885,3.1872,0.9296000000000001,3.32
2021-01-16 20:30:00,3.63456,1.06008,3.786,1.00416,0.29288000000000003,1.046,2.6304,0.7672,2.74,4.01856,1.17208,4.186,1.00416,0.29288000000000003,1.046,3.0144,0.8792000000000001,3.14
2021-01-16 21:00:00,3.46512,1.01066,3.6095,1.03632,0.30226000000000003,1.0795,2.4288,0.7084,2.5300000000000002,3.82992,1.11706,3.9895,1.03632,0.30226000000000003,1.0795,2.7936,0.8148000000000001,2.91
2021-01-16 21:30:00,3.33408,0.9724400000000001,3.473,1.00128,0.29204,1.043,2.3328,0.6804,2.43,3.67008,1.07044,3.823,1.00128,0.29204,1.043,2.6688,0.7784000000000001,2.7800000000000002
2021-01-16 22:00:00,3.22512,0.94066,3.3595,1.05552,0.30786,1.0995,2.1696,0.6328,2.26,3.54192,1.03306,3.6895,1.05552,0.30786,1.0995,2.4864,0.7252000000000001,2.59
2021-01-16 22:30:00,3.06096,0.89278,3.1885,1.02576,0.29918,1.0685,2.0352,0.5936,2.12,3.35856,0.9795800000000001,3.4985,1.02576,0.29918,1.0685,2.3328,0.6804,2.43
2021-01-16 23:00:00,2.93136,0.8549800000000001,3.0535,1.04976,0.30618,1.0935,1.8816000000000002,0.5488000000000001,1.96,3.20976,0.9361800000000001,3.3435,1.04976,0.30618,1.0935,2.16,0.63,2.25
2021-01-16 23:30:00,2.77728,0.8100400000000001,2.893,1.04928,0.30604000000000003,1.093,1.728,0.504,1.8,3.02688,0.8828400000000001,3.153,1.04928,0.30604000000000003,1.093,1.9776,0.5768,2.06
2021-01-17 00:00:00,2.68272,0.78246,2.7945,1.06032,0.30926000000000003,1.1045,1.6224,0.4732,1.69,2.91312,0.8496600000000001,3.0345,1.06032,0.30926000000000003,1.1045,1.8528,0.5404,1.9300000000000002
2021-01-17 00:30:00,2.61696,0.7632800000000001,2.726,0.9945600000000001,0.29008,1.036,1.6224,0.4732,1.69,2.84736,0.8304800000000001,2.966,0.9945600000000001,0.29008,1.036,1.8528,0.5404,1.9300000000000002
2021-01-17 01:00:00,2.63136,0.76748,2.741,1.03776,0.30268,1.081,1.5936,0.46480000000000005,1.6600000000000001,2.87136,0.8374800000000001,2.991,1.03776,0.30268,1.081,1.8336000000000001,0.5348,1.9100000000000001
2021-01-17 01:30:00,2.6121600000000003,0.7618800000000001,2.721,1.01856,0.29708,1.061,1.5936,0.46480000000000005,1.6600000000000001,2.8617600000000003,0.8346800000000001,2.981,1.01856,0.29708,1.061,1.8432,0.5376000000000001,1.92
2021-01-17 02:00:00,2.56752,0.7488600000000001,2.6745,1.02192,0.29806000000000005,1.0645,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.8075200000000002,0.81886,2.9245,1.02192,0.29806000000000005,1.0645,1.7856,0.5208,1.8599999999999999
2021-01-17 02:30:00,2.53104,0.7382200000000001,2.6365,0.9854400000000001,0.28742,1.0265,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.77104,0.80822,2.8865,0.9854400000000001,0.28742,1.0265,1.7856,0.5208,1.8599999999999999
2021-01-17 03:00:00,2.49552,0.7278600000000001,2.5995,1.02672,0.29946,1.0695000000000001,1.4688,0.4284,1.53,2.72592,0.7950600000000001,2.8395,1.02672,0.29946,1.0695000000000001,1.6992,0.49560000000000004,1.77
2021-01-17 03:30:00,2.48736,0.72548,2.591,1.04736,0.30548000000000003,1.091,1.44,0.42,1.5,2.71776,0.79268,2.831,1.04736,0.30548000000000003,1.091,1.6703999999999999,0.4872,1.74
2021-01-17 04:00:00,2.40384,0.7011200000000001,2.504,1.10784,0.32312,1.154,1.296,0.378,1.35,2.6246400000000003,0.7655200000000001,2.734,1.10784,0.32312,1.154,1.5168,0.4424,1.58
2021-01-17 04:30:00,2.4336,0.7098,2.535,1.0512,0.30660000000000004,1.095,1.3824,0.4032,1.44,2.664,0.777,2.775,1.0512,0.30660000000000004,1.095,1.6128,0.47040000000000004,1.6800000000000002
2021-01-17 05:00:00,2.40528,0.70154,2.5055,1.06128,0.30954000000000004,1.1055,1.344,0.392,1.4,2.63568,0.7687400000000001,2.7455,1.06128,0.30954000000000004,1.1055,1.5744,0.4592,1.6400000000000001
2021-01-17 05:30:00,2.45856,0.71708,2.561,1.12416,0.32788,1.171,1.3344,0.38920000000000005,1.3900000000000001,2.69856,0.7870800000000001,2.811,1.12416,0.32788,1.171,1.5744,0.4592,1.6400000000000001
2021-01-17 06:00:00,2.44992,0.7145600000000001,2.552,1.16352,0.33936000000000005,1.212,1.2864,0.37520000000000003,1.34,2.68032,0.78176,2.792,1.16352,0.33936000000000005,1.212,1.5168,0.4424,1.58
2021-01-17 06:30:00,2.55456,0.7450800000000001,2.661,1.02816,0.29988000000000004,1.071,1.5264,0.44520000000000004,1.5899999999999999,2.85216,0.8318800000000001,2.971,1.02816,0.29988000000000004,1.071,1.824,0.532,1.9
2021-01-17 07:00:00,2.62704,0.76622,2.7365,0.9854400000000001,0.28742,1.0265,1.6416,0.4788,1.71,2.97264,0.8670200000000001,3.0965,0.9854400000000001,0.28742,1.0265,1.9872,0.5796,2.07
2021-01-17 07:30:00,2.80272,0.8174600000000001,2.9195,1.06512,0.31066000000000005,1.1095,1.7376,0.5068,1.81,3.08112,0.8986600000000001,3.2095000000000002,1.06512,0.31066000000000005,1.1095,2.016,0.588,2.1
2021-01-17 08:00:00,2.84832,0.83076,2.967,0.94752,0.27636000000000005,0.987,1.9008,0.5544,1.98,3.13632,0.9147600000000001,3.267,0.94752,0.27636000000000005,0.987,2.1888,0.6384000000000001,2.2800000000000002
2021-01-17 08:30:00,3.0096,0.8778,3.135,1.0512,0.30660000000000004,1.095,1.9584000000000001,0.5712,2.04,3.3168,0.9674,3.455,1.0512,0.30660000000000004,1.095,2.2656,0.6608,2.36
2021-01-17 09:00:00,3.1872,0.9296000000000001,3.32,1.0464,0.3052,1.09,2.1408,0.6244000000000001,2.23,3.5136000000000003,1.0248,3.66,1.0464,0.3052,1.09,2.4672,0.7196,2.5700000000000003
2021-01-17 09:30:00,3.38352,0.9868600000000001,3.5245,1.10832,0.32326000000000005,1.1545,2.2752,0.6636000000000001,2.37,3.72912,1.08766,3.8845,1.10832,0.32326000000000005,1.1545,2.6208,0.7644000000000001,2.73
2021-01-17 10:00:00,3.48768,1.01724,3.633,1.16448,0.33964000000000005,1.213,2.3232,0.6776,2.42,3.85248,1.12364,4.013,1.16448,0.33964000000000005,1.213,2.688,0.784,2.8
2021-01-17 10:30:00,3.6072,1.0521,3.7575000000000003,1.1112,0.3241,1.1575,2.496,0.728,2.6,3.9912,1.1641,4.1575,1.1112,0.3241,1.1575,2.88,0.84,3.0
2021-01-17 11:00:00,3.64128,1.06204,3.793,1.07808,0.31444000000000005,1.123,2.5632,0.7476,2.67,4.03488,1.17684,4.203,1.07808,0.31444000000000005,1.123,2.9568000000000003,0.8624,3.08
2021-01-17 11:30:00,3.8342400000000003,1.11832,3.9939999999999998,1.08864,0.31752,1.134,2.7456,0.8008000000000001,2.86,4.23744,1.2359200000000001,4.414,1.08864,0.31752,1.134,3.1488,0.9184,3.2800000000000002
2021-01-17 12:00:00,3.83808,1.11944,3.998,1.18848,0.34664,1.238,2.6496,0.7728,2.76,4.27008,1.24544,4.448,1.18848,0.34664,1.238,3.0816,0.8988,3.21
2021-01-17 12:30:00,3.77088,1.09984,3.928,1.28448,0.37464000000000003,1.338,2.4864,0.7252000000000001,2.59,4.21248,1.22864,4.388,1.28448,0.37464000000000003,1.338,2.928,0.854,3.05
2021-01-17 13:00:00,3.816,1.113,3.975,1.1472,0.3346,1.195,2.6688,0.7784000000000001,2.7800000000000002,4.248,1.239,4.425,1.1472,0.3346,1.195,3.1008,0.9044000000000001,3.23
2021-01-17 13:30:00,3.80304,1.10922,3.9615,1.07664,0.31402,1.1215,2.7264,0.7952,2.84,4.23504,1.23522,4.4115,1.07664,0.31402,1.1215,3.1584,0.9212,3.29
2021-01-17 14:00:00,3.73776,1.09018,3.8935,1.1457600000000001,0.33418000000000003,1.1935,2.592,0.756,2.7,4.16016,1.21338,4.3335,1.1457600000000001,0.33418000000000003,1.1935,3.0144,0.8792000000000001,3.14
2021-01-17 14:30:00,3.71424,1.08332,3.8689999999999998,1.08384,0.31612,1.129,2.6304,0.7672,2.74,4.13664,1.20652,4.309,1.08384,0.31612,1.129,3.0528,0.8904000000000001,3.18
2021-01-17 15:00:00,3.68736,1.07548,3.841,1.16256,0.33908000000000005,1.211,2.5248,0.7364,2.63,4.10016,1.19588,4.271,1.16256,0.33908000000000005,1.211,2.9376,0.8568,3.06
2021-01-17 15:30:00,3.86496,1.12728,4.026,1.02336,0.29848,1.066,2.8416,0.8288000000000001,2.96,4.26816,1.24488,4.446,1.02336,0.29848,1.066,3.2448,0.9464,3.38
2021-01-17 16:00:00,3.936,1.148,4.1,1.008,0.294,1.05,2.928,0.854,3.05,4.3392,1.2656,4.52,1.008,0.294,1.05,3.3312,0.9716,3.47
2021-01-17 16:30:00,4.22208,1.23144,4.398,0.9676800000000001,0.28224000000000005,1.008,3.2544,0.9492,3.39,4.63488,1.3518400000000002,4.828,0.9676800000000001,0.28224000000000005,1.008,3.6672000000000002,1.0696,3.8200000000000003
2021-01-17 17:00:00,4.4976,1.3118,4.6850000000000005,0.9648,0.28140000000000004,1.005,3.5328,1.0304,3.68,4.92,1.435,5.125,0.9648,0.28140000000000004,1.005,3.9552,1.1536,4.12
2021-01-17 17:30:00,4.63968,1.35324,4.833,0.9916800000000001,0.28924,1.033,3.648,1.064,3.8,5.07168,1.47924,5.283,0.9916800000000001,0.28924,1.033,4.08,1.19,4.25
2021-01-17 18:00:00,4.6176,1.3468,4.8100000000000005,0.9216000000000001,0.26880000000000004,0.96,3.696,1.078,3.85,5.04,1.47,5.25,0.9216000000000001,0.26880000000000004,0.96,4.1184,1.2012,4.29
2021-01-17 18:30:00,4.48368,1.30774,4.6705,0.9508800000000001,0.27734000000000003,0.9905,3.5328,1.0304,3.68,4.88688,1.42534,5.0905,0.9508800000000001,0.27734000000000003,0.9905,3.936,1.148,4.1
2021-01-17 19:00:00,4.29984,1.25412,4.479,0.9398400000000001,0.27412000000000003,0.979,3.36,0.98,3.5,4.67424,1.36332,4.869,0.9398400000000001,0.27412000000000003,0.979,3.7344,1.0892,3.89
2021-01-17 19:30:00,4.05312,1.18216,4.222,0.9331200000000001,0.27216,0.972,3.12,0.91,3.25,4.44672,1.29696,4.632,0.9331200000000001,0.27216,0.972,3.5136000000000003,1.0248,3.66
2021-01-17 20:00:00,3.92256,1.14408,4.086,0.91776,0.26768000000000003,0.9560000000000001,3.0048,0.8764000000000001,3.13,4.28736,1.25048,4.466,0.91776,0.26768000000000003,0.9560000000000001,3.3696,0.9828,3.51
2021-01-17 20:30:00,3.76272,1.09746,3.9195,1.00752,0.29386,1.0495,2.7552,0.8036000000000001,2.87,4.14672,1.20946,4.3195,1.00752,0.29386,1.0495,3.1392,0.9156000000000001,3.27
2021-01-17 21:00:00,3.56736,1.04048,3.716,0.9849600000000001,0.28728000000000004,1.026,2.5824,0.7532,2.69,3.95136,1.15248,4.116,0.9849600000000001,0.28728000000000004,1.026,2.9664,0.8652000000000001,3.09
2021-01-17 21:30:00,3.40128,0.99204,3.543,1.11648,0.32564000000000004,1.163,2.2848,0.6664,2.38,3.73728,1.0900400000000001,3.893,1.11648,0.32564000000000004,1.163,2.6208,0.7644000000000001,2.73
2021-01-17 22:00:00,3.24768,0.9472400000000001,3.383,1.04928,0.30604000000000003,1.093,2.1984,0.6412,2.29,3.55488,1.03684,3.7030000000000003,1.04928,0.30604000000000003,1.093,2.5056000000000003,0.7308,2.61
2021-01-17 22:30:00,3.1008,0.9044000000000001,3.23,1.008,0.294,1.05,2.0928,0.6104,2.18,3.3888,0.9884000000000001,3.5300000000000002,1.008,0.294,1.05,2.3808,0.6944,2.48
2021-01-17 23:00:00,2.87616,0.8388800000000001,2.996,1.00416,0.29288000000000003,1.046,1.8719999999999999,0.546,1.9500000000000002,3.15456,0.9200800000000001,3.286,1.00416,0.29288000000000003,1.046,2.1504,0.6272,2.24
2021-01-17 23:30:00,2.78016,0.81088,2.896,1.01376,0.29568,1.056,1.7664,0.5152,1.8399999999999999,3.02976,0.88368,3.156,1.01376,0.29568,1.056,2.016,0.588,2.1
2021-01-18 00:00:00,2.6947200000000002,0.7859600000000001,2.807,1.00512,0.29316000000000003,1.047,1.6896,0.4928,1.76,2.91552,0.8503600000000001,3.037,1.00512,0.29316000000000003,1.047,1.9104,0.5572,1.99
2021-01-18 00:30:00,2.66208,0.77644,2.773,1.00128,0.29204,1.043,1.6608,0.4844,1.73,2.90208,0.8464400000000001,3.023,1.00128,0.29204,1.043,1.9008,0.5544,1.98
2021-01-18 01:00:00,2.68608,0.78344,2.798,0.97728,0.28504,1.018,1.7088,0.4984,1.78,2.93568,0.8562400000000001,3.058,0.97728,0.28504,1.018,1.9584000000000001,0.5712,2.04
2021-01-18 01:30:00,2.67072,0.7789600000000001,2.782,0.99072,0.28896000000000005,1.032,1.6800000000000002,0.49,1.75,2.9203200000000002,0.8517600000000001,3.042,0.99072,0.28896000000000005,1.032,1.9296000000000002,0.5628000000000001,2.01
2021-01-18 02:00:00,2.6112,0.7616,2.7199999999999998,1.0368,0.3024,1.08,1.5744,0.4592,1.6400000000000001,2.8512,0.8316,2.9699999999999998,1.0368,0.3024,1.08,1.8144,0.5292,1.8900000000000001
2021-01-18 02:30:00,2.62608,0.7659400000000001,2.7355,1.07088,0.31234,1.1155,1.5552000000000001,0.4536,1.62,2.90448,0.8471400000000001,3.0255,1.07088,0.31234,1.1155,1.8336000000000001,0.5348,1.9100000000000001
2021-01-18 03:00:00,2.61168,0.7617400000000001,2.7205,1.17168,0.34174000000000004,1.2205,1.44,0.42,1.5,2.85168,0.83174,2.9705,1.17168,0.34174000000000004,1.2205,1.6800000000000002,0.49,1.75
2021-01-18 03:30:00,2.60976,0.7611800000000001,2.7185,1.10256,0.32158000000000003,1.1485,1.5072,0.43960000000000005,1.57,2.86896,0.8367800000000001,2.9885,1.10256,0.32158000000000003,1.1485,1.7664,0.5152,1.8399999999999999
2021-01-18 04:00:00,2.5411200000000003,0.74116,2.6470000000000002,1.1875200000000001,0.34636,1.237,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.7907200000000003,0.81396,2.907,1.1875200000000001,0.34636,1.237,1.6032000000000002,0.4676,1.67
2021-01-18 04:30:00,2.61408,0.7624400000000001,2.723,1.23168,0.35924,1.283,1.3824,0.4032,1.44,2.86368,0.8352400000000001,2.983,1.23168,0.35924,1.283,1.6320000000000001,0.47600000000000003,1.7000000000000002
2021-01-18 05:00:00,2.56704,0.74872,2.674,1.13664,0.33152000000000004,1.184,1.4304000000000001,0.4172,1.49,2.81664,0.82152,2.934,1.13664,0.33152000000000004,1.184,1.6800000000000002,0.49,1.75
2021-01-18 05:30:00,2.65104,0.77322,2.7615,1.15344,0.33642000000000005,1.2015,1.4976,0.4368,1.56,2.9390400000000003,0.8572200000000001,3.0615,1.15344,0.33642000000000005,1.2015,1.7856,0.5208,1.8599999999999999
2021-01-18 06:00:00,2.8128,0.8204,2.93,1.1328,0.3304,1.18,1.6800000000000002,0.49,1.75,3.1104,0.9072,3.24,1.1328,0.3304,1.18,1.9776,0.5768,2.06
2021-01-18 06:30:00,3.29856,0.96208,3.436,1.12896,0.32928,1.176,2.1696,0.6328,2.26,3.67296,1.07128,3.826,1.12896,0.32928,1.176,2.544,0.742,2.65
2021-01-18 07:00:00,3.7329600000000003,1.08878,3.8885,1.09296,0.31878,1.1385,2.64,0.77,2.75,4.14576,1.20918,4.3185,1.09296,0.31878,1.1385,3.0528,0.8904000000000001,3.18
2021-01-18 07:30:00,4.2792,1.2481,4.4575,1.0728,0.3129,1.1175,3.2064,0.9352,3.34,4.74,1.3825,4.9375,1.0728,0.3129,1.1175,3.6672000000000002,1.0696,3.8200000000000003
2021-01-18 08:00:00,4.5912,1.3391,4.7825,1.0584,0.30870000000000003,1.1025,3.5328,1.0304,3.68,5.0904,1.4847000000000001,5.3025,1.0584,0.30870000000000003,1.1025,4.032,1.176,4.2
2021-01-18 08:30:00,4.8024000000000004,1.4007,5.0025,1.0296,0.3003,1.0725,3.7728,1.1004,3.93,5.34,1.5575,5.5625,1.0296,0.3003,1.0725,4.3104,1.2572,4.49
2021-01-18 09:00:00,5.05824,1.47532,5.269,1.05504,0.30772000000000005,1.099,4.0032,1.1676,4.17,5.63424,1.6433200000000001,5.869,1.05504,0.30772000000000005,1.099,4.5792,1.3356,4.77
2021-01-18 09:30:00,5.10096,1.48778,5.3135,1.03056,0.30058,1.0735000000000001,4.0704,1.1872,4.24,5.68656,1.6585800000000002,5.9235,1.03056,0.30058,1.0735000000000001,4.656,1.358,4.85
2021-01-18 10:00:00,5.03232,1.4677600000000002,5.242,1.04832,0.30576000000000003,1.092,3.984,1.162,4.15,5.63712,1.64416,5.872,1.04832,0.30576000000000003,1.092,4.5888,1.3384,4.78
2021-01-18 10:30:00,4.9968,1.4574,5.205,1.0704,0.31220000000000003,1.115,3.9264,1.1452,4.09,5.5824,1.6282,5.815,1.0704,0.31220000000000003,1.115,4.5120000000000005,1.316,4.7
2021-01-18 11:00:00,5.05104,1.47322,5.2615,1.04784,0.30562,1.0915,4.0032,1.1676,4.17,5.63664,1.64402,5.8715,1.04784,0.30562,1.0915,4.5888,1.3384,4.78
2021-01-18 11:30:00,4.99968,1.45824,5.208,1.10208,0.32144,1.148,3.8976,1.1368,4.06,5.58528,1.62904,5.818,1.10208,0.32144,1.148,4.4832,1.3076,4.67
2021-01-18 12:00:00,4.9032,1.4301,5.1075,1.1208,0.3269,1.1675,3.7824,1.1032,3.94,5.4888,1.6009,5.7175,1.1208,0.3269,1.1675,4.368,1.274,4.55
2021-01-18 12:30:00,4.97184,1.45012,5.179,1.07424,0.31332000000000004,1.119,3.8976,1.1368,4.06,5.56704,1.62372,5.799,1.07424,0.31332000000000004,1.119,4.4928,1.3104,4.68
2021-01-18 13:00:00,4.9824,1.4532,5.19,1.0656,0.3108,1.11,3.9168000000000003,1.1424,4.08,5.568,1.624,5.8,1.0656,0.3108,1.11,4.5024,1.3132000000000001,4.69
2021-01-18 13:30:00,4.92672,1.43696,5.132,1.05792,0.30856,1.102,3.8688000000000002,1.1284,4.03,5.51232,1.60776,5.742,1.05792,0.30856,1.102,4.4544,1.2992,4.64
2021-01-18 14:00:00,4.9046400000000006,1.43052,5.109,0.9974400000000001,0.29092,1.039,3.9072,1.1396,4.07,5.47104,1.59572,5.699,0.9974400000000001,0.29092,1.039,4.4736,1.3048,4.66
2021-01-18 14:30:00,4.79424,1.39832,4.994,1.09824,0.32032000000000005,1.1440000000000001,3.696,1.078,3.85,5.36064,1.56352,5.584,1.09824,0.32032000000000005,1.1440000000000001,4.2624,1.2432,4.44
2021-01-18 15:00:00,4.7918400000000005,1.39762,4.9915,1.16304,0.33922,1.2115,3.6288,1.0584,3.7800000000000002,5.34864,1.5600200000000002,5.5715,1.16304,0.33922,1.2115,4.1856,1.2208,4.36
2021-01-18 15:30:00,4.7145600000000005,1.37508,4.911,1.14336,0.33348000000000005,1.191,3.5712,1.0416,3.7199999999999998,5.27136,1.53748,5.491,1.14336,0.33348000000000005,1.191,4.128,1.204,4.3
2021-01-18 16:00:00,4.61616,1.34638,4.8085,1.17936,0.34398,1.2285,3.4368,1.0024,3.58,5.16336,1.50598,5.3785,1.17936,0.34398,1.2285,3.984,1.162,4.15
2021-01-18 16:30:00,4.71936,1.37648,4.916,1.20576,0.35168000000000005,1.256,3.5136000000000003,1.0248,3.66,5.27616,1.53888,5.496,1.20576,0.35168000000000005,1.256,4.0704,1.1872,4.24
2021-01-18 17:00:00,4.97856,1.45208,5.186,1.24416,0.36288000000000004,1.296,3.7344,1.0892,3.89,5.56416,1.62288,5.796,1.24416,0.36288000000000004,1.296,4.32,1.26,4.5
2021-01-18 17:30:00,5.03856,1.46958,5.2485,1.20816,0.35238,1.2585,3.8304,1.1172,3.99,5.62416,1.64038,5.8585,1.20816,0.35238,1.2585,4.416,1.288,4.6
2021-01-18 18:00:00,5.0376,1.4693,5.2475,1.092,0.3185,1.1375,3.9455999999999998,1.1508,4.11,5.604,1.6345,5.8375,1.092,0.3185,1.1375,4.5120000000000005,1.316,4.7
2021-01-18 18:30:00,4.84848,1.41414,5.0505,1.02768,0.29974,1.0705,3.8208,1.1144,3.98,5.3956800000000005,1.57374,5.6205,1.02768,0.29974,1.0705,4.368,1.274,4.55
2021-01-18 19:00:00,4.63968,1.35324,4.833,1.04928,0.30604000000000003,1.093,3.5904,1.0472,3.74,5.15808,1.50444,5.373,1.04928,0.30604000000000003,1.093,4.1088000000000005,1.1984,4.28
2021-01-18 19:30:00,4.41456,1.28758,4.5985,1.12176,0.32718,1.1685,3.2928,0.9604,3.43,4.89456,1.42758,5.0985,1.12176,0.32718,1.1685,3.7728,1.1004,3.93
2021-01-18 20:00:00,4.19904,1.22472,4.374,1.11744,0.32592000000000004,1.164,3.0816,0.8988,3.21,4.62144,1.34792,4.814,1.11744,0.32592000000000004,1.164,3.504,1.022,3.65
2021-01-18 20:30:00,3.96144,1.15542,4.1265,1.13904,0.33222,1.1865,2.8224,0.8232,2.94,4.37424,1.27582,4.5565,1.13904,0.33222,1.1865,3.2352,0.9436,3.37
2021-01-18 21:00:00,3.79824,1.10782,3.9565,1.09104,0.31822,1.1365,2.7072000000000003,0.7896000000000001,2.8200000000000003,4.20144,1.22542,4.3765,1.09104,0.31822,1.1365,3.1104,0.9072,3.24
2021-01-18 21:30:00,3.56208,1.03894,3.7105,1.18128,0.34454,1.2305,2.3808,0.6944,2.48,3.96528,1.1565400000000001,4.1305,1.18128,0.34454,1.2305,2.784,0.812,2.9
2021-01-18 22:00:00,3.35184,0.97762,3.4915000000000003,1.16304,0.33922,1.2115,2.1888,0.6384000000000001,2.2800000000000002,3.75504,1.09522,3.9115,1.16304,0.33922,1.2115,2.592,0.756,2.7
2021-01-18 22:30:00,3.07968,0.89824,3.208,1.17888,0.34384000000000003,1.228,1.9008,0.5544,1.98,3.49248,1.01864,3.638,1.17888,0.34384000000000003,1.228,2.3136,0.6748000000000001,2.41
2021-01-18 23:00:00,2.9443200000000003,0.8587600000000001,3.067,1.15872,0.33796000000000004,1.207,1.7856,0.5208,1.8599999999999999,3.33792,0.9735600000000001,3.477,1.15872,0.33796000000000004,1.207,2.1792,0.6356,2.27
2021-01-18 23:30:00,2.7249600000000003,0.79478,2.8385,1.17936,0.34398,1.2285,1.5455999999999999,0.45080000000000003,1.6099999999999999,3.02256,0.88158,3.1485,1.17936,0.34398,1.2285,1.8432,0.5376000000000001,1.92
2021-01-19 00:00:00,2.6112,0.7616,2.7199999999999998,1.2096,0.3528,1.26,1.4016,0.4088,1.46,2.8704,0.8372,2.99,1.2096,0.3528,1.26,1.6608,0.4844,1.73
2021-01-19 00:30:00,2.52192,0.7355600000000001,2.627,1.23552,0.36036,1.287,1.2864,0.37520000000000003,1.34,2.95392,0.8615600000000001,3.077,1.23552,0.36036,1.287,1.7184,0.5012,1.79
2021-01-19 01:00:00,2.5584,0.7462000000000001,2.665,1.1664,0.3402,1.215,1.392,0.406,1.45,2.9904,0.8722000000000001,3.115,1.1664,0.3402,1.215,1.824,0.532,1.9
2021-01-19 01:30:00,2.52816,0.73738,2.6335,1.08816,0.31738000000000005,1.1335,1.44,0.42,1.5,2.9505600000000003,0.8605800000000001,3.0735,1.08816,0.31738000000000005,1.1335,1.8624,0.5432,1.94
2021-01-19 02:00:00,2.5128,0.7329,2.6175,1.1016,0.32130000000000003,1.1475,1.4112,0.4116,1.47,2.9352,0.8561000000000001,3.0575,1.1016,0.32130000000000003,1.1475,1.8336000000000001,0.5348,1.9100000000000001
2021-01-19 02:30:00,2.4936,0.7273000000000001,2.5975,1.188,0.34650000000000003,1.2375,1.3056,0.3808,1.3599999999999999,2.916,0.8505,3.0375,1.188,0.34650000000000003,1.2375,1.728,0.504,1.8
2021-01-19 03:00:00,2.46672,0.7194600000000001,2.5695,1.36272,0.39746000000000004,1.4195,1.104,0.322,1.15,2.9083200000000002,0.84826,3.0295,1.36272,0.39746000000000004,1.4195,1.5455999999999999,0.45080000000000003,1.6099999999999999
2021-01-19 03:30:00,2.4460800000000003,0.7134400000000001,2.548,1.37088,0.39984000000000003,1.428,1.0752,0.3136,1.12,2.88768,0.8422400000000001,3.008,1.37088,0.39984000000000003,1.428,1.5168,0.4424,1.58
