Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-19 04:00:00,2.43072,0.70896,2.532,1.3651200000000001,0.39816,1.422,1.0656,0.3108,1.11,2.87232,0.8377600000000001,2.992,1.3651200000000001,0.39816,1.422,1.5072,0.43960000000000005,1.57
2021-01-19 04:30:00,2.42688,0.70784,2.528,1.28448,0.37464000000000003,1.338,1.1424,0.3332,1.19,2.85888,0.83384,2.9779999999999998,1.28448,0.37464000000000003,1.338,1.5744,0.4592,1.6400000000000001
2021-01-19 05:00:00,2.4504,0.7147,2.5525,1.2216,0.3563,1.2725,1.2288000000000001,0.3584,1.28,2.8728,0.8379000000000001,2.9925,1.2216,0.3563,1.2725,1.6512,0.48160000000000003,1.72
2021-01-19 05:30:00,2.48208,0.72394,2.5855,1.21488,0.35434000000000004,1.2655,1.2671999999999999,0.36960000000000004,1.32,2.93328,0.8555400000000001,3.0555,1.21488,0.35434000000000004,1.2655,1.7184,0.5012,1.79
2021-01-19 06:00:00,2.64288,0.7708400000000001,2.753,1.30848,0.38164000000000003,1.363,1.3344,0.38920000000000005,1.3900000000000001,3.09408,0.90244,3.223,1.30848,0.38164000000000003,1.363,1.7856,0.5208,1.8599999999999999
2021-01-19 06:30:00,3.0792,0.8981,3.2075,1.2936,0.3773,1.3475000000000001,1.7856,0.5208,1.8599999999999999,3.4632,1.0101,3.6075,1.2936,0.3773,1.3475000000000001,2.1696,0.6328,2.26
2021-01-19 07:00:00,3.46272,1.00996,3.607,1.25472,0.36596,1.307,2.208,0.644,2.3,3.81792,1.11356,3.977,1.25472,0.36596,1.307,2.5632,0.7476,2.67
2021-01-19 07:30:00,3.84288,1.12084,4.003,1.27968,0.37324,1.333,2.5632,0.7476,2.67,4.27488,1.24684,4.453,1.27968,0.37324,1.333,2.9952,0.8736,3.12
2021-01-19 08:00:00,4.03728,1.17754,4.2055,1.31088,0.38234,1.3655,2.7264,0.7952,2.84,4.51728,1.3175400000000002,4.7055,1.31088,0.38234,1.3655,3.2064,0.9352,3.34
2021-01-19 08:30:00,4.23792,1.23606,4.4145,1.32912,0.38766,1.3845,2.9088000000000003,0.8484,3.03,4.7563200000000005,1.38726,4.9545,1.32912,0.38766,1.3845,3.4272,0.9996,3.5700000000000003
2021-01-19 09:00:00,4.44768,1.29724,4.633,1.34688,0.39284,1.403,3.1008,0.9044000000000001,3.23,4.96608,1.4484400000000002,5.173,1.34688,0.39284,1.403,3.6192,1.0556,3.77
2021-01-19 09:30:00,4.42368,1.29024,4.608,1.33248,0.38864000000000004,1.388,3.0912,0.9016000000000001,3.22,4.95168,1.44424,5.158,1.33248,0.38864000000000004,1.388,3.6192,1.0556,3.77
2021-01-19 10:00:00,4.47456,1.30508,4.661,1.34496,0.39228,1.401,3.1296,0.9128000000000001,3.26,4.99296,1.45628,5.201,1.34496,0.39228,1.401,3.648,1.064,3.8
2021-01-19 10:30:00,4.39872,1.28296,4.582,1.3651200000000001,0.39816,1.422,3.0336,0.8848,3.16,4.92672,1.43696,5.132,1.3651200000000001,0.39816,1.422,3.5616,1.0388,3.71
2021-01-19 11:00:00,4.40592,1.28506,4.5895,1.38192,0.40306000000000003,1.4395,3.024,0.882,3.15,4.94352,1.4418600000000001,5.1495,1.38192,0.40306000000000003,1.4395,3.5616,1.0388,3.71
2021-01-19 11:30:00,4.28448,1.24964,4.463,1.3948800000000001,0.40684000000000003,1.453,2.8896,0.8428,3.01,4.81248,1.40364,5.013,1.3948800000000001,0.40684000000000003,1.453,3.4176,0.9968,3.56
2021-01-19 12:00:00,4.40112,1.28366,4.5845,1.36752,0.39886000000000005,1.4245,3.0336,0.8848,3.16,4.93872,1.44046,5.1445,1.36752,0.39886000000000005,1.4245,3.5712,1.0416,3.7199999999999998
2021-01-19 12:30:00,4.50192,1.3130600000000001,4.6895,1.3147199999999999,0.38346,1.3695,3.1872,0.9296000000000001,3.32,5.03952,1.4698600000000002,5.2495,1.3147199999999999,0.38346,1.3695,3.7248,1.0864,3.88
2021-01-19 13:00:00,4.43616,1.2938800000000001,4.621,1.35456,0.39508000000000004,1.411,3.0816,0.8988,3.21,4.97376,1.45068,5.181,1.35456,0.39508000000000004,1.411,3.6192,1.0556,3.77
2021-01-19 13:30:00,4.43664,1.29402,4.6215,1.30704,0.38122000000000006,1.3615,3.1296,0.9128000000000001,3.26,4.97424,1.45082,5.1815,1.30704,0.38122000000000006,1.3615,3.6672000000000002,1.0696,3.8200000000000003
2021-01-19 14:00:00,4.39392,1.28156,4.577,1.29312,0.37716000000000005,1.347,3.1008,0.9044000000000001,3.23,4.93152,1.43836,5.1370000000000005,1.29312,0.37716000000000005,1.347,3.6384,1.0612,3.79
2021-01-19 14:30:00,4.34112,1.26616,4.522,1.24032,0.36176,1.292,3.1008,0.9044000000000001,3.23,4.869120000000001,1.42016,5.072,1.24032,0.36176,1.292,3.6288,1.0584,3.7800000000000002
2021-01-19 15:00:00,4.2571200000000005,1.24166,4.4345,1.31952,0.38486000000000004,1.3745,2.9376,0.8568,3.06,4.79472,1.39846,4.9945,1.31952,0.38486000000000004,1.3745,3.4752,1.0136,3.62
2021-01-19 15:30:00,4.19904,1.22472,4.374,1.32864,0.38752000000000003,1.384,2.8704,0.8372,2.99,4.72704,1.37872,4.924,1.32864,0.38752000000000003,1.384,3.3984,0.9912000000000001,3.54
2021-01-19 16:00:00,4.17888,1.21884,4.353,1.34688,0.39284,1.403,2.832,0.8260000000000001,2.95,4.70688,1.37284,4.9030000000000005,1.34688,0.39284,1.403,3.36,0.98,3.5
2021-01-19 16:30:00,4.35888,1.27134,4.5405,1.32528,0.38654000000000005,1.3805,3.0336,0.8848,3.16,4.89648,1.42814,5.1005,1.32528,0.38654000000000005,1.3805,3.5712,1.0416,3.7199999999999998
2021-01-19 17:00:00,4.6363199999999996,1.35226,4.8295,1.3243200000000002,0.38626000000000005,1.3795,3.312,0.966,3.45,5.19312,1.5146600000000001,5.4095,1.3243200000000002,0.38626000000000005,1.3795,3.8688000000000002,1.1284,4.03
2021-01-19 17:30:00,4.8,1.4,5.0,1.2864,0.37520000000000003,1.34,3.5136000000000003,1.0248,3.66,5.3664,1.5652,5.59,1.2864,0.37520000000000003,1.34,4.08,1.19,4.25
2021-01-19 18:00:00,4.75488,1.38684,4.953,1.33728,0.39004000000000005,1.393,3.4176,0.9968,3.56,5.31168,1.5492400000000002,5.533,1.33728,0.39004000000000005,1.393,3.9744,1.1592,4.14
2021-01-19 18:30:00,4.64208,1.3539400000000001,4.8355,1.35888,0.39634,1.4155,3.2832,0.9576,3.42,5.17968,1.5107400000000002,5.3955,1.35888,0.39634,1.4155,3.8208,1.1144,3.98
2021-01-19 19:00:00,4.39008,1.28044,4.573,1.36608,0.39844,1.423,3.024,0.882,3.15,4.88928,1.42604,5.093,1.36608,0.39844,1.423,3.5232,1.0276,3.67
2021-01-19 19:30:00,4.24656,1.23858,4.4235,1.36656,0.39858000000000005,1.4235,2.88,0.84,3.0,4.67856,1.3645800000000001,4.8735,1.36656,0.39858000000000005,1.4235,3.312,0.966,3.45
2021-01-19 20:00:00,4.0104,1.1697,4.1775,1.3416000000000001,0.39130000000000004,1.3975,2.6688,0.7784000000000001,2.7800000000000002,4.4424,1.2957,4.6275,1.3416000000000001,0.39130000000000004,1.3975,3.1008,0.9044000000000001,3.23
2021-01-19 20:30:00,3.7224,1.0857,3.8775,1.3128,0.3829,1.3675,2.4096,0.7028,2.51,4.1544,1.2117,4.3275,1.3128,0.3829,1.3675,2.8416,0.8288000000000001,2.96
2021-01-19 21:00:00,3.588,1.0465,3.7375,1.3512,0.3941,1.4075,2.2368,0.6524,2.33,4.02,1.1725,4.1875,1.3512,0.3941,1.4075,2.6688,0.7784000000000001,2.7800000000000002
2021-01-19 21:30:00,3.4123200000000002,0.99526,3.5545,1.31952,0.38486000000000004,1.3745,2.0928,0.6104,2.18,3.84432,1.12126,4.0045,1.31952,0.38486000000000004,1.3745,2.5248,0.7364,2.63
2021-01-19 22:00:00,3.2112,0.9366000000000001,3.345,1.3008,0.3794,1.355,1.9104,0.5572,1.99,3.6336,1.0598,3.785,1.3008,0.3794,1.355,2.3328,0.6804,2.43
2021-01-19 22:30:00,2.95104,0.86072,3.074,1.27104,0.37072000000000005,1.324,1.6800000000000002,0.49,1.75,3.3830400000000003,0.98672,3.524,1.27104,0.37072000000000005,1.324,2.112,0.616,2.2
2021-01-19 23:00:00,2.82048,0.82264,2.938,1.27488,0.37184,1.328,1.5455999999999999,0.45080000000000003,1.6099999999999999,3.24288,0.9458400000000001,3.378,1.27488,0.37184,1.328,1.968,0.5740000000000001,2.05
2021-01-19 23:30:00,2.6121600000000003,0.7618800000000001,2.721,1.26816,0.36988000000000004,1.321,1.344,0.392,1.4,3.05376,0.89068,3.181,1.26816,0.36988000000000004,1.321,1.7856,0.5208,1.8599999999999999
2021-01-20 00:00:00,2.47104,0.72072,2.574,1.31904,0.38472,1.374,1.152,0.336,1.2,2.9318400000000002,0.8551200000000001,3.054,1.31904,0.38472,1.374,1.6128,0.47040000000000004,1.6800000000000002
2021-01-20 00:30:00,2.40288,0.70084,2.503,1.29888,0.37884,1.353,1.104,0.322,1.15,2.88288,0.84084,3.003,1.29888,0.37884,1.353,1.584,0.462,1.65
2021-01-20 01:00:00,2.48112,0.7236600000000001,2.5845000000000002,1.26192,0.36806000000000005,1.3145,1.2192,0.3556,1.27,2.93232,0.85526,3.0545,1.26192,0.36806000000000005,1.3145,1.6703999999999999,0.4872,1.74
2021-01-20 01:30:00,2.44224,0.7123200000000001,2.544,1.30944,0.38192000000000004,1.3639999999999999,1.1328,0.3304,1.18,2.92224,0.8523200000000001,3.044,1.30944,0.38192000000000004,1.3639999999999999,1.6128,0.47040000000000004,1.6800000000000002
2021-01-20 02:00:00,2.42784,0.7081200000000001,2.529,1.29504,0.37772000000000006,1.349,1.1328,0.3304,1.18,2.88864,0.84252,3.009,1.29504,0.37772000000000006,1.349,1.5936,0.46480000000000005,1.6600000000000001
2021-01-20 02:30:00,2.38944,0.6969200000000001,2.489,1.29504,0.37772000000000006,1.349,1.0944,0.31920000000000004,1.1400000000000001,2.84064,0.82852,2.959,1.29504,0.37772000000000006,1.349,1.5455999999999999,0.45080000000000003,1.6099999999999999
2021-01-20 03:00:00,2.37696,0.69328,2.476,1.25376,0.36568,1.306,1.1232,0.3276,1.17,2.79936,0.8164800000000001,2.916,1.25376,0.36568,1.306,1.5455999999999999,0.45080000000000003,1.6099999999999999
2021-01-20 03:30:00,2.31072,0.67396,2.407,1.33152,0.38836000000000004,1.387,0.9792000000000001,0.2856,1.02,2.77152,0.8083600000000001,2.887,1.33152,0.38836000000000004,1.387,1.44,0.42,1.5
2021-01-20 04:00:00,2.32368,0.67774,2.4205,1.29648,0.37814000000000003,1.3505,1.0272000000000001,0.29960000000000003,1.07,2.77488,0.8093400000000001,2.8905000000000003,1.29648,0.37814000000000003,1.3505,1.4784000000000002,0.4312,1.54
2021-01-20 04:30:00,2.28816,0.6673800000000001,2.3835,1.22256,0.35658,1.2735,1.0656,0.3108,1.11,2.73936,0.79898,2.8535,1.22256,0.35658,1.2735,1.5168,0.4424,1.58
2021-01-20 05:00:00,2.2992,0.6706000000000001,2.395,1.2144,0.3542,1.2650000000000001,1.0848,0.3164,1.13,2.7408,0.7994,2.855,1.2144,0.3542,1.2650000000000001,1.5264,0.44520000000000004,1.5899999999999999
2021-01-20 05:30:00,2.376,0.6930000000000001,2.475,1.2048,0.3514,1.255,1.1712,0.3416,1.22,2.8272,0.8246,2.9450000000000003,1.2048,0.3514,1.255,1.6224,0.4732,1.69
2021-01-20 06:00:00,2.55072,0.7439600000000001,2.657,1.22592,0.35756000000000004,1.2770000000000001,1.3248,0.3864,1.38,2.9923200000000003,0.8727600000000001,3.117,1.22592,0.35756000000000004,1.2770000000000001,1.7664,0.5152,1.8399999999999999
2021-01-20 06:30:00,2.93088,0.85484,3.053,1.27008,0.37044000000000005,1.323,1.6608,0.4844,1.73,3.30528,0.9640400000000001,3.443,1.27008,0.37044000000000005,1.323,2.0352,0.5936,2.12
2021-01-20 07:00:00,3.30816,0.9648800000000001,3.446,1.25376,0.36568,1.306,2.0544000000000002,0.5992000000000001,2.14,3.70176,1.07968,3.856,1.25376,0.36568,1.306,2.448,0.714,2.55
2021-01-20 07:30:00,3.68448,1.07464,3.838,1.25568,0.36624,1.308,2.4288,0.7084,2.5300000000000002,4.11648,1.20064,4.288,1.25568,0.36624,1.308,2.8608000000000002,0.8344,2.98
2021-01-20 08:00:00,4.0296,1.1753,4.1975,1.3512,0.3941,1.4075,2.6784,0.7812,2.79,4.5,1.3125,4.6875,1.3512,0.3941,1.4075,3.1488,0.9184,3.2800000000000002
2021-01-20 08:30:00,4.18704,1.22122,4.3615,1.35504,0.39522,1.4115,2.832,0.8260000000000001,2.95,4.6958400000000005,1.36962,4.8915,1.35504,0.39522,1.4115,3.3407999999999998,0.9744,3.48
2021-01-20 09:00:00,4.33968,1.26574,4.5205,1.37328,0.40054,1.4304999999999999,2.9664,0.8652000000000001,3.09,4.86768,1.41974,5.0705,1.37328,0.40054,1.4304999999999999,3.4944,1.0192,3.64
2021-01-20 09:30:00,4.37904,1.27722,4.5615,1.39344,0.40642000000000006,1.4515,2.9856,0.8708,3.11,4.91664,1.43402,5.1215,1.39344,0.40642000000000006,1.4515,3.5232,1.0276,3.67
2021-01-20 10:00:00,4.40112,1.28366,4.5845,1.3771200000000001,0.40166,1.4344999999999999,3.024,0.882,3.15,4.93872,1.44046,5.1445,1.3771200000000001,0.40166,1.4344999999999999,3.5616,1.0388,3.71
2021-01-20 10:30:00,4.4208,1.2894,4.605,1.4064,0.4102,1.465,3.0144,0.8792000000000001,3.14,4.968,1.449,5.175,1.4064,0.4102,1.465,3.5616,1.0388,3.71
2021-01-20 11:00:00,4.48704,1.30872,4.674,1.37664,0.40152000000000004,1.434,3.1104,0.9072,3.24,5.04384,1.47112,5.254,1.37664,0.40152000000000004,1.434,3.6672000000000002,1.0696,3.8200000000000003
2021-01-20 11:30:00,4.48992,1.30956,4.677,1.40832,0.41076,1.467,3.0816,0.8988,3.21,5.04672,1.4719600000000002,5.257,1.40832,0.41076,1.467,3.6384,1.0612,3.79
2021-01-20 12:00:00,4.51392,1.31656,4.702,1.39392,0.40656000000000003,1.452,3.12,0.91,3.25,5.06112,1.4761600000000001,5.272,1.39392,0.40656000000000003,1.452,3.6672000000000002,1.0696,3.8200000000000003
2021-01-20 12:30:00,4.56384,1.33112,4.754,1.40544,0.40992,1.464,3.1584,0.9212,3.29,5.12064,1.49352,5.334,1.40544,0.40992,1.464,3.7152000000000003,1.0836000000000001,3.87
2021-01-20 13:00:00,4.5048,1.3139,4.6925,1.3559999999999999,0.3955,1.4125,3.1488,0.9184,3.2800000000000002,5.0616,1.4763,5.2725,1.3559999999999999,0.3955,1.4125,3.7056,1.0808,3.86
2021-01-20 13:30:00,4.5696,1.3328,4.76,1.3728,0.40040000000000003,1.43,3.1968,0.9324,3.33,5.1168,1.4924,5.33,1.3728,0.40040000000000003,1.43,3.7439999999999998,1.092,3.9
2021-01-20 14:00:00,4.45536,1.29948,4.641,1.39296,0.40628000000000003,1.451,3.0624,0.8932,3.19,4.99296,1.45628,5.201,1.39296,0.40628000000000003,1.451,3.6,1.05,3.75
2021-01-20 14:30:00,4.49232,1.31026,4.6795,1.35312,0.39466,1.4095,3.1392,0.9156000000000001,3.27,5.02992,1.46706,5.2395,1.35312,0.39466,1.4095,3.6768,1.0724,3.83
2021-01-20 15:00:00,4.4112,1.2866,4.595,1.4064,0.4102,1.465,3.0048,0.8764000000000001,3.13,4.9392,1.4406,5.145,1.4064,0.4102,1.465,3.5328,1.0304,3.68
2021-01-20 15:30:00,4.37328,1.27554,4.5555,1.36848,0.39914000000000005,1.4255,3.0048,0.8764000000000001,3.13,4.89168,1.4267400000000001,5.0955,1.36848,0.39914000000000005,1.4255,3.5232,1.0276,3.67
2021-01-20 16:00:00,4.3699200000000005,1.2745600000000001,4.552,1.38432,0.40376,1.442,2.9856,0.8708,3.11,4.89792,1.42856,5.102,1.38432,0.40376,1.442,3.5136000000000003,1.0248,3.66
2021-01-20 16:30:00,4.46688,1.30284,4.6530000000000005,1.38528,0.40404,1.443,3.0816,0.8988,3.21,4.99488,1.4568400000000001,5.203,1.38528,0.40404,1.443,3.6096,1.0528,3.76
2021-01-20 17:00:00,4.61088,1.34484,4.803,1.40448,0.40964000000000006,1.463,3.2064,0.9352,3.34,5.16768,1.50724,5.383,1.40448,0.40964000000000006,1.463,3.7632,1.0976,3.92
2021-01-20 17:30:00,4.7448,1.3839000000000001,4.9425,1.3559999999999999,0.3955,1.4125,3.3888,0.9884000000000001,3.5300000000000002,5.3016,1.5463,5.5225,1.3559999999999999,0.3955,1.4125,3.9455999999999998,1.1508,4.11
2021-01-20 18:00:00,4.78176,1.3946800000000001,4.981,1.37376,0.40068000000000004,1.431,3.408,0.994,3.55,5.33856,1.55708,5.561,1.37376,0.40068000000000004,1.431,3.9648,1.1564,4.13
2021-01-20 18:30:00,4.66752,1.36136,4.862,1.38432,0.40376,1.442,3.2832,0.9576,3.42,5.15712,1.5041600000000002,5.372,1.38432,0.40376,1.442,3.7728,1.1004,3.93
2021-01-20 19:00:00,4.45584,1.29962,4.6415,1.37424,0.40082,1.4315,3.0816,0.8988,3.21,4.8974400000000005,1.42842,5.1015,1.37424,0.40082,1.4315,3.5232,1.0276,3.67
2021-01-20 19:30:00,4.23408,1.23494,4.4105,1.38288,0.40334000000000003,1.4405000000000001,2.8512,0.8316,2.9699999999999998,4.65648,1.3581400000000001,4.8505,1.38288,0.40334000000000003,1.4405000000000001,3.2736,0.9548000000000001,3.41
2021-01-20 20:00:00,4.04544,1.17992,4.214,1.3478400000000001,0.39312,1.404,2.6976,0.7868,2.81,4.46784,1.30312,4.654,1.3478400000000001,0.39312,1.404,3.12,0.91,3.25
2021-01-20 20:30:00,3.82224,1.11482,3.9815,1.37424,0.40082,1.4315,2.448,0.714,2.55,4.24464,1.2380200000000001,4.4215,1.37424,0.40082,1.4315,2.8704,0.8372,2.99
2021-01-20 21:00:00,3.57024,1.04132,3.719,1.37184,0.40012000000000003,1.429,2.1984,0.6412,2.29,3.99264,1.16452,4.159,1.37184,0.40012000000000003,1.429,2.6208,0.7644000000000001,2.73
2021-01-20 21:30:00,3.39888,0.9913400000000001,3.5404999999999998,1.39248,0.40614000000000006,1.4505,2.0064,0.5852,2.09,3.8212800000000002,1.11454,3.9805,1.39248,0.40614000000000006,1.4505,2.4288,0.7084,2.5300000000000002
2021-01-20 22:00:00,3.21504,0.9377200000000001,3.349,1.39104,0.40572,1.449,1.824,0.532,1.9,3.64704,1.06372,3.799,1.39104,0.40572,1.449,2.2560000000000002,0.658,2.35
2021-01-20 22:30:00,2.95344,0.8614200000000001,3.0765,1.35024,0.39382000000000006,1.4065,1.6032000000000002,0.4676,1.67,3.38544,0.9874200000000001,3.5265,1.35024,0.39382000000000006,1.4065,2.0352,0.5936,2.12
2021-01-20 23:00:00,2.87136,0.8374800000000001,2.991,1.26816,0.36988000000000004,1.321,1.6032000000000002,0.4676,1.67,3.26496,0.9522800000000001,3.401,1.26816,0.36988000000000004,1.321,1.9968,0.5824,2.08
2021-01-20 23:30:00,2.7096,0.7903,2.8225,1.2216,0.3563,1.2725,1.488,0.434,1.55,3.1032,0.9051,3.2325,1.2216,0.3563,1.2725,1.8816000000000002,0.5488000000000001,1.96
2021-01-21 00:00:00,2.64672,0.7719600000000001,2.757,1.13952,0.33236000000000004,1.187,1.5072,0.43960000000000005,1.57,3.04992,0.88956,3.177,1.13952,0.33236000000000004,1.187,1.9104,0.5572,1.99
2021-01-21 00:30:00,2.55072,0.7439600000000001,2.657,1.3123200000000002,0.38276000000000004,1.367,1.2384,0.3612,1.29,2.9923200000000003,0.8727600000000001,3.117,1.3123200000000002,0.38276000000000004,1.367,1.6800000000000002,0.49,1.75
2021-01-21 01:00:00,2.61408,0.7624400000000001,2.723,1.36608,0.39844,1.423,1.248,0.364,1.3,2.96928,0.86604,3.093,1.36608,0.39844,1.423,1.6032000000000002,0.4676,1.67
2021-01-21 01:30:00,2.60304,0.7592200000000001,2.7115,1.30704,0.38122000000000006,1.3615,1.296,0.378,1.35,2.87184,0.83762,2.9915000000000003,1.30704,0.38122000000000006,1.3615,1.5648,0.45640000000000003,1.63
2021-01-21 02:00:00,2.58528,0.75404,2.693,1.29888,0.37884,1.353,1.2864,0.37520000000000003,1.34,2.85408,0.8324400000000001,2.973,1.29888,0.37884,1.353,1.5552000000000001,0.4536,1.62
2021-01-21 02:30:00,2.5464,0.7427,2.6525,1.3464,0.3927,1.4025,1.2,0.35000000000000003,1.25,2.8152,0.8211,2.9325,1.3464,0.3927,1.4025,1.4688,0.4284,1.53
2021-01-21 03:00:00,2.5272,0.7371000000000001,2.6325000000000003,1.308,0.3815,1.3625,1.2192,0.3556,1.27,2.7864,0.8127000000000001,2.9025,1.308,0.3815,1.3625,1.4784000000000002,0.4312,1.54
2021-01-21 03:30:00,2.50176,0.7296800000000001,2.606,1.32096,0.38528,1.376,1.1808,0.34440000000000004,1.23,2.77056,0.80808,2.886,1.32096,0.38528,1.376,1.4496,0.4228,1.51
2021-01-21 04:00:00,2.52048,0.73514,2.6255,1.26288,0.36834000000000006,1.3155000000000001,1.2576,0.3668,1.31,2.77968,0.81074,2.8955,1.26288,0.36834000000000006,1.3155000000000001,1.5168,0.4424,1.58
2021-01-21 04:30:00,2.48304,0.7242200000000001,2.5865,1.26384,0.36862,1.3165,1.2192,0.3556,1.27,2.74224,0.7998200000000001,2.8565,1.26384,0.36862,1.3165,1.4784000000000002,0.4312,1.54
2021-01-21 05:00:00,2.52096,0.73528,2.626,1.20576,0.35168000000000005,1.256,1.3152,0.3836,1.37,2.7897600000000002,0.8136800000000001,2.906,1.20576,0.35168000000000005,1.256,1.584,0.462,1.65
2021-01-21 05:30:00,2.6016,0.7588,2.71,1.1904,0.3472,1.24,1.4112,0.4116,1.47,2.88,0.84,3.0,1.1904,0.3472,1.24,1.6896,0.4928,1.76
2021-01-21 06:00:00,2.75472,0.8034600000000001,2.8695,1.22832,0.35826,1.2795,1.5264,0.44520000000000004,1.5899999999999999,3.05232,0.89026,3.1795,1.22832,0.35826,1.2795,1.824,0.532,1.9
2021-01-21 06:30:00,3.132,0.9135000000000001,3.2625,1.2024,0.3507,1.2525,1.9296000000000002,0.5628000000000001,2.01,3.5064,1.0227,3.6525,1.2024,0.3507,1.2525,2.304,0.672,2.4
2021-01-21 07:00:00,3.53568,1.03124,3.683,1.15488,0.33684000000000003,1.203,2.3808,0.6944,2.48,3.94848,1.15164,4.113,1.15488,0.33684000000000003,1.203,2.7936,0.8148000000000001,2.91
2021-01-21 07:30:00,4.0248,1.1739,4.1925,1.212,0.35350000000000004,1.2625,2.8128,0.8204,2.93,4.4856,1.3083,4.6725,1.212,0.35350000000000004,1.2625,3.2736,0.9548000000000001,3.41
2021-01-21 08:00:00,4.2571200000000005,1.24166,4.4345,1.19472,0.34846000000000005,1.2445,3.0624,0.8932,3.19,4.74672,1.38446,4.9445,1.19472,0.34846000000000005,1.2445,3.552,1.036,3.7
2021-01-21 08:30:00,4.39392,1.28156,4.577,1.21632,0.35476,1.267,3.1776,0.9268000000000001,3.31,4.93152,1.43836,5.1370000000000005,1.21632,0.35476,1.267,3.7152000000000003,1.0836000000000001,3.87
2021-01-21 09:00:00,4.6958400000000005,1.36962,4.8915,1.23024,0.35882000000000003,1.2815,3.4656000000000002,1.0108,3.61,5.25264,1.5320200000000002,5.4715,1.23024,0.35882000000000003,1.2815,4.0224,1.1732,4.19
2021-01-21 09:30:00,4.71312,1.37466,4.9095,1.29552,0.37786000000000003,1.3495,3.4176,0.9968,3.56,5.2891200000000005,1.5426600000000001,5.5095,1.29552,0.37786000000000003,1.3495,3.9936,1.1648,4.16
2021-01-21 10:00:00,4.68624,1.3668200000000001,4.8815,1.35504,0.39522,1.4115,3.3312,0.9716,3.47,5.25264,1.5320200000000002,5.4715,1.35504,0.39522,1.4115,3.8976,1.1368,4.06
2021-01-21 10:30:00,4.57056,1.33308,4.761,1.36416,0.39788,1.421,3.2064,0.9352,3.34,5.12736,1.4954800000000001,5.341,1.36416,0.39788,1.421,3.7632,1.0976,3.92
2021-01-21 11:00:00,4.692,1.3685,4.8875,1.3896,0.4053,1.4475,3.3024,0.9632000000000001,3.44,5.2488,1.5309,5.4675,1.3896,0.4053,1.4475,3.8592,1.1256,4.02
2021-01-21 11:30:00,4.71408,1.37494,4.9105,1.33488,0.38934,1.3905,3.3792,0.9856,3.52,5.28048,1.54014,5.5005,1.33488,0.38934,1.3905,3.9455999999999998,1.1508,4.11
2021-01-21 12:00:00,4.7088,1.3734,4.905,1.3488,0.3934,1.405,3.36,0.98,3.5,5.2848,1.5413999999999999,5.505,1.3488,0.3934,1.405,3.936,1.148,4.1
2021-01-21 12:30:00,4.6416,1.3538000000000001,4.835,1.3584,0.3962,1.415,3.2832,0.9576,3.42,5.208,1.5190000000000001,5.425,1.3584,0.3962,1.415,3.8496,1.1228,4.01
2021-01-21 13:00:00,4.59264,1.33952,4.784,1.3478400000000001,0.39312,1.404,3.2448,0.9464,3.38,5.13984,1.49912,5.354,1.3478400000000001,0.39312,1.404,3.792,1.106,3.95
2021-01-21 13:30:00,4.4136,1.2873,4.5975,1.332,0.3885,1.3875,3.0816,0.8988,3.21,4.9608,1.4469,5.1675,1.332,0.3885,1.3875,3.6288,1.0584,3.7800000000000002
2021-01-21 14:00:00,4.46928,1.30354,4.6555,1.3300800000000002,0.38794,1.3855,3.1392,0.9156000000000001,3.27,5.01648,1.46314,5.2255,1.3300800000000002,0.38794,1.3855,3.6864,1.0752,3.84
2021-01-21 14:30:00,4.35168,1.26924,4.533,1.28928,0.37604000000000004,1.343,3.0624,0.8932,3.19,4.89888,1.42884,5.103,1.28928,0.37604000000000004,1.343,3.6096,1.0528,3.76
2021-01-21 15:00:00,4.37088,1.27484,4.553,1.22208,0.35644000000000003,1.2730000000000001,3.1488,0.9184,3.2800000000000002,4.90848,1.43164,5.113,1.22208,0.35644000000000003,1.2730000000000001,3.6864,1.0752,3.84
2021-01-21 15:30:00,4.34496,1.26728,4.526,1.17696,0.34328000000000003,1.226,3.168,0.924,3.3,4.8921600000000005,1.4268800000000001,5.096,1.17696,0.34328000000000003,1.226,3.7152000000000003,1.0836000000000001,3.87
2021-01-21 16:00:00,4.33056,1.26308,4.511,1.12416,0.32788,1.171,3.2064,0.9352,3.34,4.85856,1.4170800000000001,5.061,1.12416,0.32788,1.171,3.7344,1.0892,3.89
2021-01-21 16:30:00,4.4328,1.2929,4.6175,1.0536,0.3073,1.0975,3.3792,0.9856,3.52,4.98,1.4525000000000001,5.1875,1.0536,0.3073,1.0975,3.9264,1.1452,4.09
2021-01-21 17:00:00,4.8192,1.4056,5.02,0.9792000000000001,0.2856,1.02,3.84,1.12,4.0,5.376,1.568,5.6,0.9792000000000001,0.2856,1.02,4.3968,1.2824,4.58
2021-01-21 17:30:00,4.93248,1.43864,5.138,0.9292800000000001,0.27104,0.968,4.0032,1.1676,4.17,5.49888,1.60384,5.728,0.9292800000000001,0.27104,0.968,4.5696,1.3328,4.76
2021-01-21 18:00:00,5.06016,1.47588,5.271,0.92256,0.26908000000000004,0.961,4.1376,1.2068,4.31,5.63616,1.64388,5.871,0.92256,0.26908000000000004,0.961,4.7136,1.3748,4.91
2021-01-21 18:30:00,4.92672,1.43696,5.132,0.9331200000000001,0.27216,0.972,3.9936,1.1648,4.16,5.40672,1.5769600000000001,5.632,0.9331200000000001,0.27216,0.972,4.4736,1.3048,4.66
2021-01-21 19:00:00,4.78752,1.39636,4.987,0.94752,0.27636000000000005,0.987,3.84,1.12,4.0,5.22912,1.52516,5.447,0.94752,0.27636000000000005,0.987,4.2816,1.2488000000000001,4.46
2021-01-21 19:30:00,4.53936,1.3239800000000002,4.7285,0.9393600000000001,0.27398,0.9785,3.6,1.05,3.75,4.95216,1.44438,5.1585,0.9393600000000001,0.27398,0.9785,4.0128,1.1703999999999999,4.18
2021-01-21 20:00:00,4.36224,1.2723200000000001,4.5440000000000005,0.94464,0.27552000000000004,0.984,3.4176,0.9968,3.56,4.75584,1.38712,4.954,0.94464,0.27552000000000004,0.984,3.8112,1.1116,3.9699999999999998
2021-01-21 20:30:00,4.05072,1.18146,4.2195,0.97872,0.28546000000000005,1.0195,3.072,0.896,3.2,4.45392,1.29906,4.6395,0.97872,0.28546000000000005,1.0195,3.4752,1.0136,3.62
2021-01-21 21:00:00,3.88848,1.13414,4.0505,0.9988800000000001,0.29134000000000004,1.0405,2.8896,0.8428,3.01,4.28208,1.24894,4.4605,0.9988800000000001,0.29134000000000004,1.0405,3.2832,0.9576,3.42
2021-01-21 21:30:00,3.63456,1.06008,3.786,0.9945600000000001,0.29008,1.036,2.64,0.77,2.75,4.02816,1.17488,4.196,0.9945600000000001,0.29008,1.036,3.0336,0.8848,3.16
2021-01-21 22:00:00,3.48,1.015,3.625,0.9552,0.2786,0.995,2.5248,0.7364,2.63,3.8544,1.1242,4.015,0.9552,0.2786,0.995,2.8992,0.8456,3.02
2021-01-21 22:30:00,3.27936,0.9564800000000001,3.416,0.89856,0.26208000000000004,0.936,2.3808,0.6944,2.48,3.65376,1.06568,3.806,0.89856,0.26208000000000004,0.936,2.7552,0.8036000000000001,2.87
2021-01-21 23:00:00,3.09264,0.90202,3.2215,0.8846400000000001,0.25802,0.9215000000000001,2.208,0.644,2.3,3.4478400000000002,1.00562,3.5915,0.8846400000000001,0.25802,0.9215000000000001,2.5632,0.7476,2.67
2021-01-21 23:30:00,2.86272,0.83496,2.982,0.8755200000000001,0.25536000000000003,0.912,1.9872,0.5796,2.07,3.23712,0.9441600000000001,3.372,0.8755200000000001,0.25536000000000003,0.912,2.3616,0.6888000000000001,2.46
2021-01-22 00:00:00,2.7427200000000003,0.7999600000000001,2.857,0.9187200000000001,0.26796000000000003,0.9570000000000001,1.824,0.532,1.9,3.11712,0.9091600000000001,3.247,0.9187200000000001,0.26796000000000003,0.9570000000000001,2.1984,0.6412,2.29
2021-01-22 00:30:00,2.74176,0.7996800000000001,2.856,0.9465600000000001,0.27608000000000005,0.986,1.7952,0.5236000000000001,1.87,3.04896,0.8892800000000001,3.176,0.9465600000000001,0.27608000000000005,0.986,2.1024,0.6132000000000001,2.19
2021-01-22 01:00:00,2.7264,0.7952,2.84,0.9888,0.2884,1.03,1.7376,0.5068,1.81,3.0048,0.8764000000000001,3.13,0.9888,0.2884,1.03,2.016,0.588,2.1
2021-01-22 01:30:00,2.71776,0.79268,2.831,1.00896,0.29428000000000004,1.051,1.7088,0.4984,1.78,3.00576,0.8766800000000001,3.1310000000000002,1.00896,0.29428000000000004,1.051,1.9968,0.5824,2.08
2021-01-22 02:00:00,2.67456,0.7800800000000001,2.786,0.9465600000000001,0.27608000000000005,0.986,1.728,0.504,1.8,2.95296,0.86128,3.076,0.9465600000000001,0.27608000000000005,0.986,2.0064,0.5852,2.09
2021-01-22 02:30:00,2.71824,0.7928200000000001,2.8315,0.93264,0.27202000000000004,0.9715,1.7856,0.5208,1.8599999999999999,2.99664,0.87402,3.1215,0.93264,0.27202000000000004,0.9715,2.064,0.602,2.15
2021-01-22 03:00:00,2.60448,0.7596400000000001,2.713,0.93408,0.27244,0.973,1.6703999999999999,0.4872,1.74,2.88288,0.84084,3.003,0.93408,0.27244,0.973,1.9488,0.5684,2.03
2021-01-22 03:30:00,2.66496,0.7772800000000001,2.776,0.9081600000000001,0.26488,0.9460000000000001,1.7568000000000001,0.5124000000000001,1.83,2.93376,0.8556800000000001,3.056,0.9081600000000001,0.26488,0.9460000000000001,2.0256,0.5908,2.11
2021-01-22 04:00:00,2.60736,0.76048,2.716,0.9369600000000001,0.27328,0.976,1.6703999999999999,0.4872,1.74,2.8857600000000003,0.8416800000000001,3.006,0.9369600000000001,0.27328,0.976,1.9488,0.5684,2.03
2021-01-22 04:30:00,2.61456,0.76258,2.7235,0.9633600000000001,0.28098,1.0035,1.6512,0.48160000000000003,1.72,2.9793600000000002,0.8689800000000001,3.1035,0.9633600000000001,0.28098,1.0035,2.016,0.588,2.1
2021-01-22 05:00:00,2.6294399999999998,0.76692,2.739,1.06464,0.31052,1.109,1.5648,0.45640000000000003,1.63,3.00384,0.8761200000000001,3.129,1.06464,0.31052,1.109,1.9392,0.5656,2.02
2021-01-22 05:30:00,2.6616,0.7763,2.7725,1.0104,0.2947,1.0525,1.6512,0.48160000000000003,1.72,3.0456,0.8883000000000001,3.1725,1.0104,0.2947,1.0525,2.0352,0.5936,2.12
2021-01-22 06:00:00,2.85312,0.8321600000000001,2.972,1.02912,0.30016000000000004,1.072,1.824,0.532,1.9,3.24672,0.94696,3.382,1.02912,0.30016000000000004,1.072,2.2176,0.6468,2.31
2021-01-22 06:30:00,3.3652800000000003,0.9815400000000001,3.5055,1.04208,0.30394000000000004,1.0855,2.3232,0.6776,2.42,3.74928,1.09354,3.9055,1.04208,0.30394000000000004,1.0855,2.7072000000000003,0.7896000000000001,2.8200000000000003
2021-01-22 07:00:00,3.74736,1.09298,3.9035,1.06896,0.31178,1.1135,2.6784,0.7812,2.79,4.16976,1.21618,4.3435,1.06896,0.31178,1.1135,3.1008,0.9044000000000001,3.23
2021-01-22 07:30:00,4.10832,1.19826,4.2795,1.05552,0.30786,1.0995,3.0528,0.8904000000000001,3.18,4.57872,1.33546,4.7695,1.05552,0.30786,1.0995,3.5232,1.0276,3.67
2021-01-22 08:00:00,4.36848,1.27414,4.5504999999999995,1.00848,0.29414,1.0505,3.36,0.98,3.5,4.87728,1.4225400000000001,5.0805,1.00848,0.29414,1.0505,3.8688000000000002,1.1284,4.03
2021-01-22 08:30:00,4.56912,1.33266,4.7595,0.9691200000000001,0.28266,1.0095,3.6,1.05,3.75,5.10672,1.48946,5.3195,0.9691200000000001,0.28266,1.0095,4.1376,1.2068,4.31
2021-01-22 09:00:00,4.73616,1.38138,4.9335,1.01136,0.29498,1.0535,3.7248,1.0864,3.88,5.29296,1.54378,5.5135000000000005,1.01136,0.29498,1.0535,4.2816,1.2488000000000001,4.46
2021-01-22 09:30:00,4.76256,1.38908,4.961,1.05696,0.30828,1.101,3.7056,1.0808,3.86,5.31936,1.5514800000000002,5.541,1.05696,0.30828,1.101,4.2624,1.2432,4.44
2021-01-22 10:00:00,4.80144,1.40042,5.0015,1.05744,0.30842,1.1015,3.7439999999999998,1.092,3.9,5.34864,1.5600200000000002,5.5715,1.05744,0.30842,1.1015,4.2912,1.2516,4.47
2021-01-22 10:30:00,4.62,1.3475000000000001,4.8125,1.1448,0.33390000000000003,1.1925,3.4752,1.0136,3.62,5.1768,1.5099,5.3925,1.1448,0.33390000000000003,1.1925,4.032,1.176,4.2
2021-01-22 11:00:00,4.5576,1.3293,4.7475000000000005,1.2072,0.3521,1.2575,3.3504,0.9772000000000001,3.49,5.1144,1.4917,5.3275,1.2072,0.3521,1.2575,3.9072,1.1396,4.07
2021-01-22 11:30:00,4.5120000000000005,1.316,4.7,1.248,0.364,1.3,3.2640000000000002,0.9520000000000001,3.4,5.0592,1.4756,5.27,1.248,0.364,1.3,3.8112,1.1116,3.9699999999999998
2021-01-22 12:00:00,4.49808,1.31194,4.6855,1.17648,0.34314,1.2255,3.3216,0.9688,3.46,5.02608,1.46594,5.2355,1.17648,0.34314,1.2255,3.8496,1.1228,4.01
2021-01-22 12:30:00,4.46352,1.30186,4.6495,1.22832,0.35826,1.2795,3.2352,0.9436,3.37,5.00112,1.45866,5.2095,1.22832,0.35826,1.2795,3.7728,1.1004,3.93
2021-01-22 13:00:00,4.40112,1.28366,4.5845,1.20432,0.35126,1.2545,3.1968,0.9324,3.33,4.91952,1.43486,5.1245,1.20432,0.35126,1.2545,3.7152000000000003,1.0836000000000001,3.87
2021-01-22 13:30:00,4.248,1.239,4.425,1.176,0.343,1.225,3.072,0.896,3.2,4.7664,1.3902,4.965,1.176,0.343,1.225,3.5904,1.0472,3.74
2021-01-22 14:00:00,4.15584,1.21212,4.329,1.11264,0.32452000000000003,1.159,3.0432,0.8876000000000001,3.17,4.66464,1.36052,4.859,1.11264,0.32452000000000003,1.159,3.552,1.036,3.7
2021-01-22 14:30:00,4.19184,1.22262,4.3665,0.97584,0.28462000000000004,1.0165,3.216,0.9380000000000001,3.35,4.68144,1.36542,4.8765,0.97584,0.28462000000000004,1.0165,3.7056,1.0808,3.86
2021-01-22 15:00:00,4.20288,1.22584,4.378,0.95808,0.27944,0.998,3.2448,0.9464,3.38,4.68288,1.36584,4.878,0.95808,0.27944,0.998,3.7248,1.0864,3.88
2021-01-22 15:30:00,4.30416,1.25538,4.4835,0.9153600000000001,0.26698,0.9535,3.3888,0.9884000000000001,3.5300000000000002,4.78416,1.39538,4.9835,0.9153600000000001,0.26698,0.9535,3.8688000000000002,1.1284,4.03
2021-01-22 16:00:00,4.34016,1.2658800000000001,4.521,0.90336,0.26348000000000005,0.9410000000000001,3.4368,1.0024,3.58,4.82976,1.40868,5.031,0.90336,0.26348000000000005,0.9410000000000001,3.9264,1.1452,4.09
2021-01-22 16:30:00,4.42224,1.28982,4.6065000000000005,0.8990400000000001,0.26222,0.9365,3.5232,1.0276,3.67,4.9214400000000005,1.4354200000000001,5.1265,0.8990400000000001,0.26222,0.9365,4.0224,1.1732,4.19
2021-01-22 17:00:00,4.61856,1.34708,4.811,0.9129600000000001,0.26628,0.9510000000000001,3.7056,1.0808,3.86,5.14656,1.50108,5.361,0.9129600000000001,0.26628,0.9510000000000001,4.2336,1.2348,4.41
2021-01-22 17:30:00,4.8504000000000005,1.4147,5.0525,0.9048,0.2639,0.9425,3.9455999999999998,1.1508,4.11,5.388,1.5715,5.6125,0.9048,0.2639,0.9425,4.4832,1.3076,4.67
2021-01-22 18:00:00,4.86336,1.41848,5.066,0.9081600000000001,0.26488,0.9460000000000001,3.9552,1.1536,4.12,5.39136,1.57248,5.616,0.9081600000000001,0.26488,0.9460000000000001,4.4832,1.3076,4.67
2021-01-22 18:30:00,4.776,1.393,4.975,0.888,0.259,0.925,3.888,1.134,4.05,5.2943999999999996,1.5442,5.515,0.888,0.259,0.925,4.4064,1.2852000000000001,4.59
2021-01-22 19:00:00,4.61808,1.34694,4.8105,0.98928,0.28854,1.0305,3.6288,1.0584,3.7800000000000002,5.04048,1.47014,5.2505,0.98928,0.28854,1.0305,4.0512,1.1816,4.22
2021-01-22 19:30:00,4.3824,1.2782,4.565,0.936,0.273,0.975,3.4464,1.0052,3.59,4.7952,1.3986,4.995,0.936,0.273,0.975,3.8592,1.1256,4.02
2021-01-22 20:00:00,4.2,1.225,4.375,0.9072,0.2646,0.9450000000000001,3.2928,0.9604,3.43,4.584,1.337,4.775,0.9072,0.2646,0.9450000000000001,3.6768,1.0724,3.83
2021-01-22 20:30:00,3.96336,1.15598,4.1285,0.8817600000000001,0.25718,0.9185000000000001,3.0816,0.8988,3.21,4.34736,1.26798,4.5285,0.8817600000000001,0.25718,0.9185000000000001,3.4656000000000002,1.0108,3.61
2021-01-22 21:00:00,3.77232,1.10026,3.9295,0.8923200000000001,0.26026000000000005,0.9295,2.88,0.84,3.0,4.14672,1.20946,4.3195,0.8923200000000001,0.26026000000000005,0.9295,3.2544,0.9492,3.39
2021-01-22 21:30:00,3.62928,1.05854,3.7805,0.9220800000000001,0.26894,0.9605,2.7072000000000003,0.7896000000000001,2.8200000000000003,4.00368,1.16774,4.1705,0.9220800000000001,0.26894,0.9605,3.0816,0.8988,3.21
2021-01-22 22:00:00,3.3648,0.9814,3.505,0.9072,0.2646,0.9450000000000001,2.4576000000000002,0.7168,2.56,3.7392000000000003,1.0906,3.895,0.9072,0.2646,0.9450000000000001,2.832,0.8260000000000001,2.95
2021-01-22 22:30:00,3.12816,0.9123800000000001,3.2585,0.9681600000000001,0.28238,1.0085,2.16,0.63,2.25,3.50256,1.02158,3.6485000000000003,0.9681600000000001,0.28238,1.0085,2.5343999999999998,0.7392000000000001,2.64
2021-01-22 23:00:00,3.02304,0.8817200000000001,3.149,0.9686400000000001,0.28252000000000005,1.009,2.0544000000000002,0.5992000000000001,2.14,3.31104,0.9657200000000001,3.449,0.9686400000000001,0.28252000000000005,1.009,2.3424,0.6832,2.44
2021-01-22 23:30:00,2.88912,0.8426600000000001,3.0095,0.95952,0.27986,0.9995,1.9296000000000002,0.5628000000000001,2.01,3.15792,0.9210600000000001,3.2895,0.95952,0.27986,0.9995,2.1984,0.6412,2.29
2021-01-23 00:00:00,2.79312,0.81466,2.9095,0.94032,0.27426,0.9795,1.8528,0.5404,1.9300000000000002,3.05232,0.89026,3.1795,0.94032,0.27426,0.9795,2.112,0.616,2.2
2021-01-23 00:30:00,2.72112,0.79366,2.8345000000000002,0.9451200000000001,0.27566,0.9845,1.776,0.518,1.85,2.98032,0.86926,3.1045,0.9451200000000001,0.27566,0.9845,2.0352,0.5936,2.12
2021-01-23 01:00:00,2.73072,0.7964600000000001,2.8445,0.9739200000000001,0.28406000000000003,1.0145,1.7568000000000001,0.5124000000000001,1.83,2.99952,0.8748600000000001,3.1245,0.9739200000000001,0.28406000000000003,1.0145,2.0256,0.5908,2.11
2021-01-23 01:30:00,2.64288,0.7708400000000001,2.753,0.93408,0.27244,0.973,1.7088,0.4984,1.78,2.90208,0.8464400000000001,3.023,0.93408,0.27244,0.973,1.968,0.5740000000000001,2.05
2021-01-23 02:00:00,2.62128,0.7645400000000001,2.7305,0.8932800000000001,0.26054,0.9305,1.728,0.504,1.8,2.88048,0.8401400000000001,3.0005,0.8932800000000001,0.26054,0.9305,1.9872,0.5796,2.07
2021-01-23 02:30:00,2.6136,0.7623000000000001,2.7225,0.8952,0.2611,0.9325,1.7184,0.5012,1.79,2.8632,0.8351000000000001,2.9825,0.8952,0.2611,0.9325,1.968,0.5740000000000001,2.05
2021-01-23 03:00:00,2.57568,0.75124,2.683,0.9052800000000001,0.26404,0.9430000000000001,1.6703999999999999,0.4872,1.74,2.81568,0.8212400000000001,2.933,0.9052800000000001,0.26404,0.9430000000000001,1.9104,0.5572,1.99
2021-01-23 03:30:00,2.57088,0.7498400000000001,2.678,0.8716800000000001,0.25424,0.908,1.6992,0.49560000000000004,1.77,2.82048,0.82264,2.938,0.8716800000000001,0.25424,0.908,1.9488,0.5684,2.03
2021-01-23 04:00:00,2.50704,0.7312200000000001,2.6115,0.8846400000000001,0.25802,0.9215000000000001,1.6224,0.4732,1.69,2.75664,0.8040200000000001,2.8715,0.8846400000000001,0.25802,0.9215000000000001,1.8719999999999999,0.546,1.9500000000000002
2021-01-23 04:30:00,2.544,0.742,2.65,0.8832000000000001,0.2576,0.92,1.6608,0.4844,1.73,2.784,0.812,2.9,0.8832000000000001,0.2576,0.92,1.9008,0.5544,1.98
2021-01-23 05:00:00,2.5536,0.7448,2.66,0.8832000000000001,0.2576,0.92,1.6703999999999999,0.4872,1.74,2.7936,0.8148000000000001,2.91,0.8832000000000001,0.2576,0.92,1.9104,0.5572,1.99
2021-01-23 05:30:00,2.56656,0.74858,2.6734999999999998,0.8961600000000001,0.26138,0.9335,1.6703999999999999,0.4872,1.74,2.80656,0.8185800000000001,2.9235,0.8961600000000001,0.26138,0.9335,1.9104,0.5572,1.99
2021-01-23 06:00:00,2.6256,0.7658,2.735,0.8784000000000001,0.25620000000000004,0.915,1.7472,0.5096,1.82,2.904,0.847,3.025,0.8784000000000001,0.25620000000000004,0.915,2.0256,0.5908,2.11
2021-01-23 06:30:00,2.75856,0.8045800000000001,2.8735,0.86736,0.25298000000000004,0.9035000000000001,1.8912,0.5516,1.97,3.05616,0.8913800000000001,3.1835,0.86736,0.25298000000000004,0.9035000000000001,2.1888,0.6384000000000001,2.2800000000000002
2021-01-23 07:00:00,2.8972800000000003,0.8450400000000001,3.018,0.8620800000000001,0.25144,0.898,2.0352,0.5936,2.12,3.20448,0.93464,3.338,0.8620800000000001,0.25144,0.898,2.3424,0.6832,2.44
2021-01-23 07:30:00,3.18768,0.9297400000000001,3.3205,0.86448,0.25214000000000003,0.9005000000000001,2.3232,0.6776,2.42,3.52368,1.02774,3.6705,0.86448,0.25214000000000003,0.9005000000000001,2.6592000000000002,0.7756000000000001,2.77
2021-01-23 08:00:00,3.33456,0.9725800000000001,3.4735,0.86736,0.25298000000000004,0.9035000000000001,2.4672,0.7196,2.5700000000000003,3.68976,1.07618,3.8435,0.86736,0.25298000000000004,0.9035000000000001,2.8224,0.8232,2.94
2021-01-23 08:30:00,3.54768,1.03474,3.6955,0.86928,0.25354000000000004,0.9055000000000001,2.6784,0.7812,2.79,3.9220800000000002,1.14394,4.0855,0.86928,0.25354000000000004,0.9055000000000001,3.0528,0.8904000000000001,3.18
2021-01-23 09:00:00,3.64464,1.06302,3.7965,1.00464,0.29302,1.0465,2.64,0.77,2.75,4.04784,1.18062,4.2165,1.00464,0.29302,1.0465,3.0432,0.8876000000000001,3.17
2021-01-23 09:30:00,3.8256,1.1158,3.985,0.9936,0.2898,1.035,2.832,0.8260000000000001,2.95,4.248,1.239,4.425,0.9936,0.2898,1.035,3.2544,0.9492,3.39
2021-01-23 10:00:00,4.0272,1.1746,4.195,0.9456,0.2758,0.985,3.0816,0.8988,3.21,4.4688,1.3034,4.655,0.9456,0.2758,0.985,3.5232,1.0276,3.67
2021-01-23 10:30:00,4.11456,1.20008,4.286,0.9561600000000001,0.27888,0.996,3.1584,0.9212,3.29,4.57536,1.33448,4.766,0.9561600000000001,0.27888,0.996,3.6192,1.0556,3.77
2021-01-23 11:00:00,4.21392,1.22906,4.3895,0.9499200000000001,0.27706000000000003,0.9895,3.2640000000000002,0.9520000000000001,3.4,4.66512,1.36066,4.8595,0.9499200000000001,0.27706000000000003,0.9895,3.7152000000000003,1.0836000000000001,3.87
2021-01-23 11:30:00,4.1856,1.2208,4.36,0.9312,0.2716,0.97,3.2544,0.9492,3.39,4.6368,1.3524,4.83,0.9312,0.2716,0.97,3.7056,1.0808,3.86
2021-01-23 12:00:00,4.17408,1.21744,4.348,0.95808,0.27944,0.998,3.216,0.9380000000000001,3.35,4.63488,1.3518400000000002,4.828,0.95808,0.27944,0.998,3.6768,1.0724,3.83
2021-01-23 12:30:00,4.0488,1.1809,4.2175,1.092,0.3185,1.1375,2.9568000000000003,0.8624,3.08,4.4904,1.3097,4.6775,1.092,0.3185,1.1375,3.3984,0.9912000000000001,3.54
2021-01-23 13:00:00,4.12368,1.20274,4.2955,1.06128,0.30954000000000004,1.1055,3.0624,0.8932,3.19,4.57488,1.33434,4.7655,1.06128,0.30954000000000004,1.1055,3.5136000000000003,1.0248,3.66
2021-01-23 13:30:00,3.92784,1.14562,4.0915,1.06704,0.31122000000000005,1.1115,2.8608000000000002,0.8344,2.98,4.35984,1.27162,4.5415,1.06704,0.31122000000000005,1.1115,3.2928,0.9604,3.43
2021-01-23 14:00:00,3.9168000000000003,1.1424,4.08,1.0368,0.3024,1.08,2.88,0.84,3.0,4.3296,1.2628,4.51,1.0368,0.3024,1.08,3.2928,0.9604,3.43
2021-01-23 14:30:00,3.8923200000000002,1.13526,4.0545,0.9643200000000001,0.28126,1.0045,2.928,0.854,3.05,4.2571200000000005,1.24166,4.4345,0.9643200000000001,0.28126,1.0045,3.2928,0.9604,3.43
2021-01-23 15:00:00,3.8736,1.1298,4.035,0.9936,0.2898,1.035,2.88,0.84,3.0,4.2384,1.2362,4.415,0.9936,0.2898,1.035,3.2448,0.9464,3.38
2021-01-23 15:30:00,3.9052800000000003,1.13904,4.068,0.91968,0.26824000000000003,0.9580000000000001,2.9856,0.8708,3.11,4.26048,1.24264,4.438,0.91968,0.26824000000000003,0.9580000000000001,3.3407999999999998,0.9744,3.48
2021-01-23 16:00:00,3.90864,1.14002,4.0715,0.93264,0.27202000000000004,0.9715,2.976,0.868,3.1,4.27344,1.24642,4.4515,0.93264,0.27202000000000004,0.9715,3.3407999999999998,0.9744,3.48
2021-01-23 16:30:00,4.09152,1.19336,4.2620000000000005,0.88512,0.25816,0.922,3.2064,0.9352,3.34,4.44672,1.29696,4.632,0.88512,0.25816,0.922,3.5616,1.0388,3.71
2021-01-23 17:00:00,4.33968,1.26574,4.5205,0.86448,0.25214000000000003,0.9005000000000001,3.4752,1.0136,3.62,4.72368,1.37774,4.9205000000000005,0.86448,0.25214000000000003,0.9005000000000001,3.8592,1.1256,4.02
2021-01-23 17:30:00,4.65696,1.3582800000000002,4.851,0.8553600000000001,0.24948,0.891,3.8016,1.1088,3.96,5.06976,1.47868,5.281,0.8553600000000001,0.24948,0.891,4.2144,1.2292,4.39
2021-01-23 18:00:00,4.77264,1.39202,4.9715,0.91344,0.26642000000000005,0.9515,3.8592,1.1256,4.02,5.18544,1.51242,5.4015,0.91344,0.26642000000000005,0.9515,4.272,1.246,4.45
2021-01-23 18:30:00,4.70544,1.37242,4.9015,0.89424,0.26082,0.9315,3.8112,1.1116,3.9699999999999998,5.11824,1.49282,5.3315,0.89424,0.26082,0.9315,4.224,1.232,4.4
2021-01-23 19:00:00,4.48416,1.30788,4.671,0.8937600000000001,0.26068,0.931,3.5904,1.0472,3.74,4.89696,1.42828,5.101,0.8937600000000001,0.26068,0.931,4.0032,1.1676,4.17
2021-01-23 19:30:00,4.32864,1.26252,4.509,0.88224,0.25732000000000005,0.919,3.4464,1.0052,3.59,4.72224,1.37732,4.9190000000000005,0.88224,0.25732000000000005,0.919,3.84,1.12,4.0
2021-01-23 20:00:00,4.1016,1.1963,4.2725,0.8568,0.2499,0.8925000000000001,3.2448,0.9464,3.38,4.476,1.3054999999999999,4.6625,0.8568,0.2499,0.8925000000000001,3.6192,1.0556,3.77
2021-01-23 20:30:00,3.8812800000000003,1.13204,4.043,0.8476800000000001,0.24724000000000002,0.883,3.0336,0.8848,3.16,4.24608,1.23844,4.423,0.8476800000000001,0.24724000000000002,0.883,3.3984,0.9912000000000001,3.54
2021-01-23 21:00:00,3.75552,1.0953600000000001,3.912,0.9235200000000001,0.26936000000000004,0.962,2.832,0.8260000000000001,2.95,4.12992,1.20456,4.302,0.9235200000000001,0.26936000000000004,0.962,3.2064,0.9352,3.34
2021-01-23 21:30:00,3.57072,1.04146,3.7195,0.9115200000000001,0.26586000000000004,0.9495,2.6592000000000002,0.7756000000000001,2.77,3.94512,1.15066,4.1095,0.9115200000000001,0.26586000000000004,0.9495,3.0336,0.8848,3.16
2021-01-23 22:00:00,3.40032,0.9917600000000001,3.542,0.9427200000000001,0.27496000000000004,0.982,2.4576000000000002,0.7168,2.56,3.7747200000000003,1.10096,3.932,0.9427200000000001,0.27496000000000004,0.982,2.832,0.8260000000000001,2.95
2021-01-23 22:30:00,3.21408,0.93744,3.348,0.93888,0.27384000000000003,0.978,2.2752,0.6636000000000001,2.37,3.59808,1.04944,3.748,0.93888,0.27384000000000003,0.978,2.6592000000000002,0.7756000000000001,2.77
2021-01-23 23:00:00,3.11472,0.90846,3.2445,0.91632,0.26726,0.9545,2.1984,0.6412,2.29,3.47952,1.01486,3.6245000000000003,0.91632,0.26726,0.9545,2.5632,0.7476,2.67
2021-01-23 23:30:00,2.91888,0.8513400000000001,3.0405,0.8932800000000001,0.26054,0.9305,2.0256,0.5908,2.11,3.30288,0.9633400000000001,3.4405,0.8932800000000001,0.26054,0.9305,2.4096,0.7028,2.51
2021-01-24 00:00:00,2.7504,0.8022,2.865,0.8976000000000001,0.26180000000000003,0.935,1.8528,0.5404,1.9300000000000002,3.144,0.917,3.275,0.8976000000000001,0.26180000000000003,0.935,2.2464,0.6552,2.34
2021-01-24 00:30:00,2.76096,0.8052800000000001,2.876,0.8889600000000001,0.25928,0.926,1.8719999999999999,0.546,1.9500000000000002,3.13536,0.9144800000000001,3.266,0.8889600000000001,0.25928,0.926,2.2464,0.6552,2.34
2021-01-24 01:00:00,2.76816,0.8073800000000001,2.8835,0.84816,0.24738000000000002,0.8835000000000001,1.92,0.56,2.0,3.14256,0.9165800000000001,3.2735,0.84816,0.24738000000000002,0.8835000000000001,2.2944,0.6692,2.39
2021-01-24 01:30:00,2.75136,0.8024800000000001,2.866,0.82176,0.23968000000000003,0.856,1.9296000000000002,0.5628000000000001,2.01,3.11616,0.90888,3.246,0.82176,0.23968000000000003,0.856,2.2944,0.6692,2.39
2021-01-24 02:00:00,2.69088,0.7848400000000001,2.803,0.8284800000000001,0.24164000000000002,0.863,1.8624,0.5432,1.94,3.05568,0.89124,3.183,0.8284800000000001,0.24164000000000002,0.863,2.2272,0.6496000000000001,2.32
2021-01-24 02:30:00,2.7024,0.7882,2.815,0.8208000000000001,0.2394,0.855,1.8816000000000002,0.5488000000000001,1.96,3.0576,0.8918,3.185,0.8208000000000001,0.2394,0.855,2.2368,0.6524,2.33
2021-01-24 03:00:00,2.67744,0.7809200000000001,2.789,0.82464,0.24052,0.859,1.8528,0.5404,1.9300000000000002,3.02304,0.8817200000000001,3.149,0.82464,0.24052,0.859,2.1984,0.6412,2.29
2021-01-24 03:30:00,2.62416,0.7653800000000001,2.7335000000000003,0.8577600000000001,0.25018,0.8935000000000001,1.7664,0.5152,1.8399999999999999,2.98896,0.8717800000000001,3.1135,0.8577600000000001,0.25018,0.8935000000000001,2.1312,0.6216,2.22
2021-01-24 04:00:00,2.60256,0.7590800000000001,2.711,0.8457600000000001,0.24668,0.881,1.7568000000000001,0.5124000000000001,1.83,2.96736,0.86548,3.091,0.8457600000000001,0.24668,0.881,2.1216,0.6188,2.21
2021-01-24 04:30:00,2.59104,0.7557200000000001,2.699,0.8918400000000001,0.26012,0.929,1.6992,0.49560000000000004,1.77,2.96544,0.86492,3.089,0.8918400000000001,0.26012,0.929,2.0736,0.6048,2.16
2021-01-24 05:00:00,2.568,0.749,2.675,0.8976000000000001,0.26180000000000003,0.935,1.6703999999999999,0.4872,1.74,2.952,0.861,3.075,0.8976000000000001,0.26180000000000003,0.935,2.0544000000000002,0.5992000000000001,2.14
2021-01-24 05:30:00,2.6059200000000002,0.7600600000000001,2.7145,0.8683200000000001,0.25326000000000004,0.9045000000000001,1.7376,0.5068,1.81,2.98032,0.86926,3.1045,0.8683200000000001,0.25326000000000004,0.9045000000000001,2.112,0.616,2.2
2021-01-24 06:00:00,2.59872,0.7579600000000001,2.707,0.87072,0.25396,0.907,1.728,0.504,1.8,2.98272,0.8699600000000001,3.107,0.87072,0.25396,0.907,2.112,0.616,2.2
2021-01-24 06:30:00,2.71392,0.79156,2.827,0.8803200000000001,0.25676000000000004,0.917,1.8336000000000001,0.5348,1.9100000000000001,3.07872,0.8979600000000001,3.207,0.8803200000000001,0.25676000000000004,0.917,2.1984,0.6412,2.29
2021-01-24 07:00:00,2.81712,0.8216600000000001,2.9345,0.89712,0.26166,0.9345,1.92,0.56,2.0,3.18192,0.9280600000000001,3.3145,0.89712,0.26166,0.9345,2.2848,0.6664,2.38
2021-01-24 07:30:00,3.00624,0.87682,3.1315,0.8654400000000001,0.25242000000000003,0.9015000000000001,2.1408,0.6244000000000001,2.23,3.35184,0.97762,3.4915000000000003,0.8654400000000001,0.25242000000000003,0.9015000000000001,2.4864,0.7252000000000001,2.59
2021-01-24 08:00:00,3.09408,0.90244,3.223,0.85728,0.25004000000000004,0.893,2.2368,0.6524,2.33,3.43968,1.00324,3.583,0.85728,0.25004000000000004,0.893,2.5824,0.7532,2.69
2021-01-24 08:30:00,3.28896,0.9592800000000001,3.426,0.9465600000000001,0.27608000000000005,0.986,2.3424,0.6832,2.44,3.63456,1.06008,3.786,0.9465600000000001,0.27608000000000005,0.986,2.688,0.784,2.8
2021-01-24 09:00:00,3.45696,1.00828,3.601,0.9705600000000001,0.28308,1.011,2.4864,0.7252000000000001,2.59,3.81216,1.11188,3.971,0.9705600000000001,0.28308,1.011,2.8416,0.8288000000000001,2.96
2021-01-24 09:30:00,3.7267200000000003,1.08696,3.882,0.9043200000000001,0.26376,0.9420000000000001,2.8224,0.8232,2.94,4.10112,1.1961600000000001,4.272,0.9043200000000001,0.26376,0.9420000000000001,3.1968,0.9324,3.33
2021-01-24 10:00:00,3.8088,1.1109,3.9675000000000002,0.9,0.2625,0.9375,2.9088000000000003,0.8484,3.03,4.2024,1.2257,4.3775,0.9,0.2625,0.9375,3.3024,0.9632000000000001,3.44
2021-01-24 10:30:00,4.0008,1.1669,4.1675,0.9096000000000001,0.26530000000000004,0.9475,3.0912,0.9016000000000001,3.22,4.4136,1.2873,4.5975,0.9096000000000001,0.26530000000000004,0.9475,3.504,1.022,3.65
2021-01-24 11:00:00,4.128,1.204,4.3,0.9216000000000001,0.26880000000000004,0.96,3.2064,0.9352,3.34,4.5504,1.3272,4.74,0.9216000000000001,0.26880000000000004,0.96,3.6288,1.0584,3.7800000000000002
2021-01-24 11:30:00,4.2528,1.2404,4.43,0.8928,0.2604,0.93,3.36,0.98,3.5,4.6944,1.3692,4.89,0.8928,0.2604,0.93,3.8016,1.1088,3.96
2021-01-24 12:00:00,4.24464,1.2380200000000001,4.4215,0.89424,0.26082,0.9315,3.3504,0.9772000000000001,3.49,4.6958400000000005,1.36962,4.8915,0.89424,0.26082,0.9315,3.8016,1.1088,3.96
