Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-24 12:30:00,4.37232,1.27526,4.5545,0.89712,0.26166,0.9345,3.4752,1.0136,3.62,4.84272,1.41246,5.0445,0.89712,0.26166,0.9345,3.9455999999999998,1.1508,4.11
2021-01-24 13:00:00,4.39344,1.28142,4.5765,0.9278400000000001,0.27062,0.9665,3.4656000000000002,1.0108,3.61,4.87344,1.42142,5.0765,0.9278400000000001,0.27062,0.9665,3.9455999999999998,1.1508,4.11
2021-01-24 13:30:00,4.2792,1.2481,4.4575,0.8904000000000001,0.2597,0.9275,3.3888,0.9884000000000001,3.5300000000000002,4.74,1.3825,4.9375,0.8904000000000001,0.2597,0.9275,3.8496,1.1228,4.01
2021-01-24 14:00:00,4.26672,1.2444600000000001,4.4445,0.85872,0.25046,0.8945000000000001,3.408,0.994,3.55,4.72752,1.37886,4.9245,0.85872,0.25046,0.8945000000000001,3.8688000000000002,1.1284,4.03
2021-01-24 14:30:00,4.25376,1.24068,4.431,0.8937600000000001,0.26068,0.931,3.36,0.98,3.5,4.7145600000000005,1.37508,4.911,0.8937600000000001,0.26068,0.931,3.8208,1.1144,3.98
2021-01-24 15:00:00,4.1448,1.2089,4.3175,0.8904000000000001,0.2597,0.9275,3.2544,0.9492,3.39,4.596,1.3405,4.7875,0.8904000000000001,0.2597,0.9275,3.7056,1.0808,3.86
2021-01-24 15:30:00,4.18656,1.22108,4.361,0.8841600000000001,0.25788,0.921,3.3024,0.9632000000000001,3.44,4.58016,1.33588,4.771,0.8841600000000001,0.25788,0.921,3.696,1.078,3.85
2021-01-24 16:00:00,4.27008,1.24544,4.448,0.8812800000000001,0.25704000000000005,0.918,3.3888,0.9884000000000001,3.5300000000000002,4.66368,1.3602400000000001,4.858,0.8812800000000001,0.25704000000000005,0.918,3.7824,1.1032,3.94
2021-01-24 16:30:00,4.40784,1.28562,4.5915,0.8846400000000001,0.25802,0.9215000000000001,3.5232,1.0276,3.67,4.81104,1.4032200000000001,5.0115,0.8846400000000001,0.25802,0.9215000000000001,3.9264,1.1452,4.09
2021-01-24 17:00:00,4.7856000000000005,1.3958,4.985,0.8784000000000001,0.25620000000000004,0.915,3.9072,1.1396,4.07,5.208,1.5190000000000001,5.425,0.8784000000000001,0.25620000000000004,0.915,4.3296,1.2628,4.51
2021-01-24 17:30:00,4.89648,1.42814,5.1005,0.9220800000000001,0.26894,0.9605,3.9744,1.1592,4.14,5.32848,1.55414,5.5504999999999995,0.9220800000000001,0.26894,0.9605,4.4064,1.2852000000000001,4.59
2021-01-24 18:00:00,4.90272,1.42996,5.107,0.9955200000000001,0.29036,1.037,3.9072,1.1396,4.07,5.31552,1.55036,5.537,0.9955200000000001,0.29036,1.037,4.32,1.26,4.5
2021-01-24 18:30:00,4.7136,1.3748,4.91,1.0176,0.2968,1.06,3.696,1.078,3.85,5.1168,1.4924,5.33,1.0176,0.2968,1.06,4.0992,1.1956,4.27
2021-01-24 19:00:00,4.43184,1.29262,4.6165,0.99504,0.29022000000000003,1.0365,3.4368,1.0024,3.58,4.82544,1.4074200000000001,5.0265,0.99504,0.29022000000000003,1.0365,3.8304,1.1172,3.99
2021-01-24 19:30:00,4.2312,1.2341,4.4075,0.9480000000000001,0.2765,0.9875,3.2832,0.9576,3.42,4.6152,1.3461,4.8075,0.9480000000000001,0.2765,0.9875,3.6672000000000002,1.0696,3.8200000000000003
2021-01-24 20:00:00,4.03008,1.17544,4.198,0.9292800000000001,0.27104,0.968,3.1008,0.9044000000000001,3.23,4.40448,1.28464,4.588,0.9292800000000001,0.27104,0.968,3.4752,1.0136,3.62
2021-01-24 20:30:00,3.85296,1.12378,4.0135,0.8769600000000001,0.25578,0.9135000000000001,2.976,0.868,3.1,4.22736,1.23298,4.4035,0.8769600000000001,0.25578,0.9135000000000001,3.3504,0.9772000000000001,3.49
2021-01-24 21:00:00,3.67488,1.07184,3.8280000000000003,0.91968,0.26824000000000003,0.9580000000000001,2.7552,0.8036000000000001,2.87,4.03008,1.17544,4.198,0.91968,0.26824000000000003,0.9580000000000001,3.1104,0.9072,3.24
2021-01-24 21:30:00,3.56256,1.03908,3.711,0.9321600000000001,0.27188,0.971,2.6304,0.7672,2.74,3.89856,1.13708,4.061,0.9321600000000001,0.27188,0.971,2.9664,0.8652000000000001,3.09
2021-01-24 22:00:00,3.33216,0.9718800000000001,3.471,0.9705600000000001,0.28308,1.011,2.3616,0.6888000000000001,2.46,3.65856,1.06708,3.811,0.9705600000000001,0.28308,1.011,2.688,0.784,2.8
2021-01-24 22:30:00,3.15552,0.9203600000000001,3.287,1.00512,0.29316000000000003,1.047,2.1504,0.6272,2.24,3.47232,1.01276,3.617,1.00512,0.29316000000000003,1.047,2.4672,0.7196,2.5700000000000003
2021-01-24 23:00:00,3.02688,0.8828400000000001,3.153,0.9436800000000001,0.27524000000000004,0.983,2.0832,0.6076,2.17,3.31488,0.96684,3.453,0.9436800000000001,0.27524000000000004,0.983,2.3712,0.6916,2.47
2021-01-24 23:30:00,2.86896,0.8367800000000001,2.9885,0.9201600000000001,0.26838,0.9585,1.9488,0.5684,2.03,3.13776,0.9151800000000001,3.2685,0.9201600000000001,0.26838,0.9585,2.2176,0.6468,2.31
2021-01-25 00:00:00,2.75616,0.80388,2.871,0.8937600000000001,0.26068,0.931,1.8624,0.5432,1.94,3.01536,0.87948,3.141,0.8937600000000001,0.26068,0.931,2.1216,0.6188,2.21
2021-01-25 00:30:00,2.72592,0.7950600000000001,2.8395,0.8923200000000001,0.26026000000000005,0.9295,1.8336000000000001,0.5348,1.9100000000000001,2.97552,0.8678600000000001,3.0995,0.8923200000000001,0.26026000000000005,0.9295,2.0832,0.6076,2.17
2021-01-25 01:00:00,2.7816,0.8113,2.8975,0.9576,0.2793,0.9975,1.824,0.532,1.9,3.0408,0.8869,3.1675,0.9576,0.2793,0.9975,2.0832,0.6076,2.17
2021-01-25 01:30:00,2.79264,0.81452,2.909,0.9302400000000001,0.27132,0.969,1.8624,0.5432,1.94,3.06144,0.89292,3.189,0.9302400000000001,0.27132,0.969,2.1312,0.6216,2.22
2021-01-25 02:00:00,2.75376,0.8031800000000001,2.8685,0.91056,0.26558000000000004,0.9485,1.8432,0.5376000000000001,1.92,3.02256,0.88158,3.1485,0.91056,0.26558000000000004,0.9485,2.112,0.616,2.2
2021-01-25 02:30:00,2.76192,0.80556,2.877,0.8995200000000001,0.26236000000000004,0.937,1.8624,0.5432,1.94,3.03072,0.8839600000000001,3.157,0.8995200000000001,0.26236000000000004,0.937,2.1312,0.6216,2.22
2021-01-25 03:00:00,2.72592,0.7950600000000001,2.8395,0.9883200000000001,0.28826,1.0295,1.7376,0.5068,1.81,2.99472,0.8734600000000001,3.1195,0.9883200000000001,0.28826,1.0295,2.0064,0.5852,2.09
2021-01-25 03:30:00,2.74704,0.80122,2.8615,1.01904,0.29722000000000004,1.0615,1.728,0.504,1.8,3.01584,0.8796200000000001,3.1415,1.01904,0.29722000000000004,1.0615,1.9968,0.5824,2.08
2021-01-25 04:00:00,2.7264,0.7952,2.84,1.0464,0.3052,1.09,1.6800000000000002,0.49,1.75,2.9856,0.8708,3.11,1.0464,0.3052,1.09,1.9392,0.5656,2.02
2021-01-25 04:30:00,2.7432,0.8001,2.8575,1.044,0.3045,1.0875,1.6992,0.49560000000000004,1.77,3.012,0.8785000000000001,3.1375,1.044,0.3045,1.0875,1.968,0.5740000000000001,2.05
2021-01-25 05:00:00,2.7648,0.8064,2.88,0.9312,0.2716,0.97,1.8336000000000001,0.5348,1.9100000000000001,3.0432,0.8876000000000001,3.17,0.9312,0.2716,0.97,2.112,0.616,2.2
2021-01-25 05:30:00,2.8324800000000003,0.8261400000000001,2.9505,0.9796800000000001,0.28574000000000005,1.0205,1.8528,0.5404,1.9300000000000002,3.14928,0.91854,3.2805,0.9796800000000001,0.28574000000000005,1.0205,2.1696,0.6328,2.26
2021-01-25 06:00:00,2.9688,0.8659,3.0925,0.9528000000000001,0.27790000000000004,0.9925,2.016,0.588,2.1,3.276,0.9555,3.4125,0.9528000000000001,0.27790000000000004,0.9925,2.3232,0.6776,2.42
2021-01-25 06:30:00,3.42432,0.9987600000000001,3.567,0.9379200000000001,0.27356,0.977,2.4864,0.7252000000000001,2.59,3.80832,1.11076,3.967,0.9379200000000001,0.27356,0.977,2.8704,0.8372,2.99
2021-01-25 07:00:00,3.86208,1.12644,4.023,0.9628800000000001,0.28084000000000003,1.003,2.8992,0.8456,3.02,4.29408,1.25244,4.473,0.9628800000000001,0.28084000000000003,1.003,3.3312,0.9716,3.47
2021-01-25 07:30:00,4.38384,1.27862,4.5665,0.93744,0.27342,0.9765,3.4464,1.0052,3.59,4.86384,1.41862,5.0665,0.93744,0.27342,0.9765,3.9264,1.1452,4.09
2021-01-25 08:00:00,4.75344,1.38642,4.9515,0.9230400000000001,0.26922,0.9615,3.8304,1.1172,3.99,5.26224,1.53482,5.4815000000000005,0.9230400000000001,0.26922,0.9615,4.3392,1.2656,4.52
2021-01-25 08:30:00,4.9656,1.4483000000000001,5.1725,1.0584,0.30870000000000003,1.1025,3.9072,1.1396,4.07,5.5128,1.6078999999999999,5.7425,1.0584,0.30870000000000003,1.1025,4.4544,1.2992,4.64
2021-01-25 09:00:00,5.19408,1.5149400000000002,5.4105,1.08528,0.31654000000000004,1.1305,4.1088000000000005,1.1984,4.28,5.77968,1.68574,6.0205,1.08528,0.31654000000000004,1.1305,4.6944,1.3692,4.89
2021-01-25 09:30:00,5.3568,1.5624,5.58,1.0752,0.3136,1.12,4.2816,1.2488000000000001,4.46,5.9616,1.7388,6.21,1.0752,0.3136,1.12,4.8864,1.4252,5.09
2021-01-25 10:00:00,5.46816,1.59488,5.696,0.9849600000000001,0.28728000000000004,1.026,4.4832,1.3076,4.67,6.08256,1.77408,6.336,0.9849600000000001,0.28728000000000004,1.026,5.0976,1.4868000000000001,5.31
2021-01-25 10:30:00,5.36112,1.56366,5.5845,1.03152,0.30086,1.0745,4.3296,1.2628,4.51,5.95632,1.73726,6.2045,1.03152,0.30086,1.0745,4.9248,1.4364,5.13
2021-01-25 11:00:00,5.29776,1.54518,5.5185,1.05456,0.30758,1.0985,4.2432,1.2376,4.42,5.90256,1.72158,6.1485,1.05456,0.30758,1.0985,4.848,1.4140000000000001,5.05
2021-01-25 11:30:00,5.24448,1.52964,5.463,1.01088,0.29484000000000005,1.053,4.2336,1.2348,4.41,5.83968,1.70324,6.083,1.01088,0.29484000000000005,1.053,4.8288,1.4084,5.03
2021-01-25 12:00:00,5.09376,1.4856800000000001,5.306,1.00416,0.29288000000000003,1.046,4.0896,1.1928,4.26,5.68896,1.65928,5.926,1.00416,0.29288000000000003,1.046,4.6848,1.3664,4.88
2021-01-25 12:30:00,5.05392,1.4740600000000001,5.2645,0.9835200000000001,0.28686,1.0245,4.0704,1.1872,4.24,5.64912,1.6476600000000001,5.8845,0.9835200000000001,0.28686,1.0245,4.6656,1.3608,4.86
2021-01-25 13:00:00,4.9704,1.4497,5.1775,1.1016,0.32130000000000003,1.1475,3.8688000000000002,1.1284,4.03,5.556,1.6205,5.7875,1.1016,0.32130000000000003,1.1475,4.4544,1.2992,4.64
2021-01-25 13:30:00,4.86144,1.41792,5.064,1.18464,0.34552000000000005,1.234,3.6768,1.0724,3.83,5.45664,1.59152,5.684,1.18464,0.34552000000000005,1.234,4.272,1.246,4.45
2021-01-25 14:00:00,4.79568,1.39874,4.9955,1.28208,0.37394000000000005,1.3355000000000001,3.5136000000000003,1.0248,3.66,5.37168,1.56674,5.5955,1.28208,0.37394000000000005,1.3355000000000001,4.0896,1.1928,4.26
2021-01-25 14:30:00,4.68624,1.3668200000000001,4.8815,1.23984,0.36162000000000005,1.2915,3.4464,1.0052,3.59,5.24304,1.52922,5.4615,1.23984,0.36162000000000005,1.2915,4.0032,1.1676,4.17
2021-01-25 15:00:00,4.66368,1.3602400000000001,4.858,1.12128,0.32704000000000005,1.168,3.5423999999999998,1.0332,3.69,5.22048,1.52264,5.438,1.12128,0.32704000000000005,1.168,4.0992,1.1956,4.27
2021-01-25 15:30:00,4.5307200000000005,1.32146,4.7195,1.22832,0.35826,1.2795,3.3024,0.9632000000000001,3.44,5.08752,1.48386,5.2995,1.22832,0.35826,1.2795,3.8592,1.1256,4.02
2021-01-25 16:00:00,4.70352,1.37186,4.8995,1.18032,0.34426,1.2295,3.5232,1.0276,3.67,5.26032,1.5342600000000002,5.4795,1.18032,0.34426,1.2295,4.08,1.19,4.25
2021-01-25 16:30:00,4.79376,1.39818,4.9935,1.03056,0.30058,1.0735000000000001,3.7632,1.0976,3.92,5.34096,1.5577800000000002,5.5635,1.03056,0.30058,1.0735000000000001,4.3104,1.2572,4.49
2021-01-25 17:00:00,5.05536,1.47448,5.266,1.01376,0.29568,1.056,4.0416,1.1788,4.21,5.61216,1.6368800000000001,5.846,1.01376,0.29568,1.056,4.5984,1.3412,4.79
2021-01-25 17:30:00,5.24352,1.52936,5.462,1.00992,0.29456000000000004,1.052,4.2336,1.2348,4.41,5.79072,1.68896,6.032,1.00992,0.29456000000000004,1.052,4.7808,1.3944,4.98
2021-01-25 18:00:00,5.316,1.5505,5.5375,1.0056,0.2933,1.0475,4.3104,1.2572,4.49,5.8536,1.7073,6.0975,1.0056,0.2933,1.0475,4.848,1.4140000000000001,5.05
2021-01-25 18:30:00,5.09184,1.48512,5.304,1.04064,0.30352,1.084,4.0512,1.1816,4.22,5.65824,1.65032,5.894,1.04064,0.30352,1.084,4.6176,1.3468,4.8100000000000005
2021-01-25 19:00:00,4.9296,1.4378,5.135,0.984,0.28700000000000003,1.025,3.9455999999999998,1.1508,4.11,5.4,1.5750000000000002,5.625,0.984,0.28700000000000003,1.025,4.416,1.288,4.6
2021-01-25 19:30:00,4.7472,1.3846,4.945,0.9264,0.2702,0.965,3.8208,1.1144,3.98,5.1792,1.5106000000000002,5.395,0.9264,0.2702,0.965,4.2528,1.2404,4.43
2021-01-25 20:00:00,4.51776,1.31768,4.7059999999999995,0.9273600000000001,0.27048,0.966,3.5904,1.0472,3.74,4.9401600000000006,1.44088,5.146,0.9273600000000001,0.27048,0.966,4.0128,1.1703999999999999,4.18
2021-01-25 20:30:00,4.23744,1.2359200000000001,4.414,0.92544,0.26992000000000005,0.964,3.312,0.966,3.45,4.65984,1.35912,4.854,0.92544,0.26992000000000005,0.964,3.7344,1.0892,3.89
2021-01-25 21:00:00,4.01904,1.17222,4.1865,0.93744,0.27342,0.9765,3.0816,0.8988,3.21,4.43184,1.29262,4.6165,0.93744,0.27342,0.9765,3.4944,1.0192,3.64
2021-01-25 21:30:00,3.8208,1.1144,3.98,0.912,0.266,0.9500000000000001,2.9088000000000003,0.8484,3.03,4.224,1.232,4.4,0.912,0.266,0.9500000000000001,3.312,0.966,3.45
2021-01-25 22:00:00,3.70416,1.08038,3.8585000000000003,0.8817600000000001,0.25718,0.9185000000000001,2.8224,0.8232,2.94,4.08816,1.19238,4.2585,0.8817600000000001,0.25718,0.9185000000000001,3.2064,0.9352,3.34
2021-01-25 22:30:00,3.42624,0.9993200000000001,3.569,0.8918400000000001,0.26012,0.929,2.5343999999999998,0.7392000000000001,2.64,3.80064,1.10852,3.959,0.8918400000000001,0.26012,0.929,2.9088000000000003,0.8484,3.03
2021-01-25 23:00:00,3.18,0.9275,3.3125,0.8952,0.2611,0.9325,2.2848,0.6664,2.38,3.5448,1.0339,3.6925,0.8952,0.2611,0.9325,2.6496,0.7728,2.76
2021-01-25 23:30:00,3.0048,0.8764000000000001,3.13,0.8928,0.2604,0.93,2.112,0.616,2.2,3.3792,0.9856,3.52,0.8928,0.2604,0.93,2.4864,0.7252000000000001,2.59
2021-01-26 00:00:00,2.87232,0.8377600000000001,2.992,0.8947200000000001,0.26096,0.932,1.9776,0.5768,2.06,3.23712,0.9441600000000001,3.372,0.8947200000000001,0.26096,0.932,2.3424,0.6832,2.44
2021-01-26 00:30:00,2.8272,0.8246,2.9450000000000003,0.8784000000000001,0.25620000000000004,0.915,1.9488,0.5684,2.03,3.1824,0.9282,3.315,0.8784000000000001,0.25620000000000004,0.915,2.304,0.672,2.4
2021-01-26 01:00:00,2.90208,0.8464400000000001,3.023,0.91488,0.26684,0.9530000000000001,1.9872,0.5796,2.07,3.26688,0.9528400000000001,3.403,0.91488,0.26684,0.9530000000000001,2.352,0.686,2.45
2021-01-26 01:30:00,2.8464,0.8302,2.965,0.9264,0.2702,0.965,1.92,0.56,2.0,3.2208,0.9394,3.355,0.9264,0.2702,0.965,2.2944,0.6692,2.39
2021-01-26 02:00:00,2.82288,0.8233400000000001,2.9405,0.9508800000000001,0.27734000000000003,0.9905,1.8719999999999999,0.546,1.9500000000000002,3.20688,0.9353400000000001,3.3405,0.9508800000000001,0.27734000000000003,0.9905,2.2560000000000002,0.658,2.35
2021-01-26 02:30:00,2.832,0.8260000000000001,2.95,0.9408000000000001,0.27440000000000003,0.98,1.8912,0.5516,1.97,3.2064,0.9352,3.34,0.9408000000000001,0.27440000000000003,0.98,2.2656,0.6608,2.36
2021-01-26 03:00:00,2.77536,0.8094800000000001,2.891,0.94176,0.27468000000000004,0.981,1.8336000000000001,0.5348,1.9100000000000001,3.15936,0.9214800000000001,3.291,0.94176,0.27468000000000004,0.981,2.2176,0.6468,2.31
2021-01-26 03:30:00,2.83344,0.82642,2.9515000000000002,0.9230400000000001,0.26922,0.9615,1.9104,0.5572,1.99,3.18864,0.9300200000000001,3.3215,0.9230400000000001,0.26922,0.9615,2.2656,0.6608,2.36
2021-01-26 04:00:00,2.73408,0.79744,2.848,0.9100800000000001,0.26544,0.9480000000000001,1.824,0.532,1.9,3.09888,0.9038400000000001,3.228,0.9100800000000001,0.26544,0.9480000000000001,2.1888,0.6384000000000001,2.2800000000000002
2021-01-26 04:30:00,2.7729600000000003,0.80878,2.8885,0.9009600000000001,0.26278,0.9385,1.8719999999999999,0.546,1.9500000000000002,3.12816,0.9123800000000001,3.2585,0.9009600000000001,0.26278,0.9385,2.2272,0.6496000000000001,2.32
2021-01-26 05:00:00,2.78544,0.81242,2.9015,0.9806400000000001,0.28602,1.0215,1.8048000000000002,0.5264,1.88,3.16944,0.9244200000000001,3.3015,0.9806400000000001,0.28602,1.0215,2.1888,0.6384000000000001,2.2800000000000002
2021-01-26 05:30:00,2.8137600000000003,0.8206800000000001,2.931,0.90336,0.26348000000000005,0.9410000000000001,1.9104,0.5572,1.99,3.19776,0.9326800000000001,3.331,0.90336,0.26348000000000005,0.9410000000000001,2.2944,0.6692,2.39
2021-01-26 06:00:00,2.53104,0.7382200000000001,2.6365,0.93744,0.27342,0.9765,1.5936,0.46480000000000005,1.6600000000000001,2.97264,0.8670200000000001,3.0965,0.93744,0.27342,0.9765,2.0352,0.5936,2.12
2021-01-26 06:30:00,3.23472,0.9434600000000001,3.3695,0.90192,0.26306,0.9395,2.3328,0.6804,2.43,3.62832,1.05826,3.7795,0.90192,0.26306,0.9395,2.7264,0.7952,2.84
2021-01-26 07:00:00,3.8937600000000003,1.13568,4.056,0.9081600000000001,0.26488,0.9460000000000001,2.9856,0.8708,3.11,4.28736,1.25048,4.466,0.9081600000000001,0.26488,0.9460000000000001,3.3792,0.9856,3.52
2021-01-26 07:30:00,4.3632,1.2726,4.545,0.8976000000000001,0.26180000000000003,0.935,3.4656000000000002,1.0108,3.61,4.8432,1.4126,5.045,0.8976000000000001,0.26180000000000003,0.935,3.9455999999999998,1.1508,4.11
2021-01-26 08:00:00,4.6656,1.3608,4.86,0.912,0.266,0.9500000000000001,3.7536,1.0948,3.91,5.1744,1.5091999999999999,5.39,0.912,0.266,0.9500000000000001,4.2624,1.2432,4.44
2021-01-26 08:30:00,4.94592,1.44256,5.152,0.9331200000000001,0.27216,0.972,4.0128,1.1703999999999999,4.18,5.50272,1.6049600000000002,5.732,0.9331200000000001,0.27216,0.972,4.5696,1.3328,4.76
2021-01-26 09:00:00,5.09808,1.4869400000000002,5.3105,0.9220800000000001,0.26894,0.9605,4.176,1.218,4.35,5.68368,1.65774,5.9205000000000005,0.9220800000000001,0.26894,0.9605,4.7616,1.3888,4.96
2021-01-26 09:30:00,5.2344,1.5267,5.4525,0.9624,0.2807,1.0025,4.272,1.246,4.45,5.8296,1.7003,6.0725,0.9624,0.2807,1.0025,4.8672,1.4196,5.07
2021-01-26 10:00:00,5.21904,1.52222,5.4365,0.9470400000000001,0.27622,0.9865,4.272,1.246,4.45,5.80464,1.6930200000000002,6.0465,0.9470400000000001,0.27622,0.9865,4.8576,1.4168,5.06
2021-01-26 10:30:00,5.28384,1.54112,5.504,0.9350400000000001,0.27272,0.974,4.3488,1.2684,4.53,5.86944,1.71192,6.114,0.9350400000000001,0.27272,0.974,4.9344,1.4392,5.14
2021-01-26 11:00:00,5.23872,1.5279600000000002,5.457,0.88992,0.25956,0.927,4.3488,1.2684,4.53,5.83392,1.7015600000000002,6.077,0.88992,0.25956,0.927,4.944,1.442,5.15
2021-01-26 11:30:00,5.22864,1.52502,5.4465,0.95664,0.27902000000000005,0.9965,4.272,1.246,4.45,5.81424,1.69582,6.0565,0.95664,0.27902000000000005,0.9965,4.8576,1.4168,5.06
2021-01-26 12:00:00,5.21424,1.52082,5.4315,0.9998400000000001,0.29162000000000005,1.0415,4.2144,1.2292,4.39,5.80944,1.69442,6.0515,0.9998400000000001,0.29162000000000005,1.0415,4.8096,1.4028,5.01
2021-01-26 12:30:00,5.21664,1.5215200000000002,5.434,1.05024,0.30632000000000004,1.094,4.1664,1.2152,4.34,5.81184,1.6951200000000002,6.054,1.05024,0.30632000000000004,1.094,4.7616,1.3888,4.96
2021-01-26 13:00:00,5.27328,1.53804,5.493,0.9820800000000001,0.28644000000000003,1.023,4.2912,1.2516,4.47,5.84928,1.7060400000000002,6.093,0.9820800000000001,0.28644000000000003,1.023,4.8672,1.4196,5.07
2021-01-26 13:30:00,5.21232,1.52026,5.4295,1.01712,0.29666000000000003,1.0595,4.1952,1.2236,4.37,5.78832,1.68826,6.0295,1.01712,0.29666000000000003,1.0595,4.7712,1.3916,4.97
2021-01-26 14:00:00,5.05248,1.47364,5.263,1.07808,0.31444000000000005,1.123,3.9744,1.1592,4.14,5.62848,1.6416400000000002,5.8629999999999995,1.07808,0.31444000000000005,1.123,4.5504,1.3272,4.74
2021-01-26 14:30:00,4.92048,1.43514,5.1255,1.06128,0.30954000000000004,1.1055,3.8592,1.1256,4.02,5.48688,1.60034,5.7155000000000005,1.06128,0.30954000000000004,1.1055,4.4256,1.2908,4.61
2021-01-26 15:00:00,4.98768,1.4547400000000001,5.1955,0.9940800000000001,0.28994000000000003,1.0355,3.9936,1.1648,4.16,5.55408,1.6199400000000002,5.7855,0.9940800000000001,0.28994000000000003,1.0355,4.5600000000000005,1.33,4.75
2021-01-26 15:30:00,4.94112,1.44116,5.147,1.01472,0.29596,1.057,3.9264,1.1452,4.09,5.50752,1.60636,5.737,1.01472,0.29596,1.057,4.4928,1.3104,4.68
2021-01-26 16:00:00,4.83552,1.41036,5.037,1.05312,0.30716000000000004,1.097,3.7824,1.1032,3.94,5.4019200000000005,1.57556,5.627,1.05312,0.30716000000000004,1.097,4.3488,1.2684,4.53
2021-01-26 16:30:00,4.95936,1.44648,5.166,1.02336,0.29848,1.066,3.936,1.148,4.1,5.52576,1.61168,5.756,1.02336,0.29848,1.066,4.5024,1.3132000000000001,4.69
2021-01-26 17:00:00,5.1576,1.5043,5.3725,1.0488,0.3059,1.0925,4.1088000000000005,1.1984,4.28,5.7528,1.6779000000000002,5.9925,1.0488,0.3059,1.0925,4.704,1.3719999999999999,4.9
2021-01-26 17:30:00,5.21856,1.5220799999999999,5.436,1.07136,0.31248000000000004,1.116,4.1472,1.2096,4.32,5.77536,1.6844800000000002,6.016,1.07136,0.31248000000000004,1.116,4.704,1.3719999999999999,4.9
2021-01-26 18:00:00,5.19456,1.5150800000000002,5.411,1.04736,0.30548000000000003,1.091,4.1472,1.2096,4.32,5.74176,1.67468,5.981,1.04736,0.30548000000000003,1.091,4.6944,1.3692,4.89
2021-01-26 18:30:00,5.1168,1.4924,5.33,1.0368,0.3024,1.08,4.08,1.19,4.25,5.6928,1.6604,5.93,1.0368,0.3024,1.08,4.656,1.358,4.85
2021-01-26 19:00:00,4.84944,1.41442,5.0515,1.00944,0.29442,1.0515,3.84,1.12,4.0,5.39664,1.57402,5.6215,1.00944,0.29442,1.0515,4.3872,1.2796,4.57
2021-01-26 19:30:00,4.5984,1.3412,4.79,1.0752,0.3136,1.12,3.5232,1.0276,3.67,5.1072,1.4896,5.32,1.0752,0.3136,1.12,4.032,1.176,4.2
2021-01-26 20:00:00,4.34352,1.26686,4.5245,1.07952,0.31486000000000003,1.1245,3.2640000000000002,0.9520000000000001,3.4,4.83312,1.4096600000000001,5.0345,1.07952,0.31486000000000003,1.1245,3.7536,1.0948,3.91
2021-01-26 20:30:00,4.11504,1.20022,4.2865,1.03344,0.30142,1.0765,3.0816,0.8988,3.21,4.54704,1.32622,4.7365,1.03344,0.30142,1.0765,3.5136000000000003,1.0248,3.66
2021-01-26 21:00:00,3.87072,1.12896,4.032,0.9619200000000001,0.28056000000000003,1.002,2.9088000000000003,0.8484,3.03,4.28352,1.24936,4.462,0.9619200000000001,0.28056000000000003,1.002,3.3216,0.9688,3.46
2021-01-26 21:30:00,3.7176,1.0843,3.8725,0.924,0.2695,0.9625,2.7936,0.8148000000000001,2.91,4.1016,1.1963,4.2725,0.924,0.2695,0.9625,3.1776,0.9268000000000001,3.31
2021-01-26 22:00:00,3.50352,1.02186,3.6495,0.94032,0.27426,0.9795,2.5632,0.7476,2.67,3.86832,1.12826,4.0295,0.94032,0.27426,0.9795,2.928,0.854,3.05
2021-01-26 22:30:00,3.22464,0.94052,3.359,1.00704,0.29372000000000004,1.049,2.2176,0.6468,2.31,3.57984,1.04412,3.729,1.00704,0.29372000000000004,1.049,2.5728,0.7504000000000001,2.68
2021-01-26 23:00:00,3.05856,0.8920800000000001,3.186,1.00416,0.29288000000000003,1.046,2.0544000000000002,0.5992000000000001,2.14,3.38496,0.98728,3.526,1.00416,0.29288000000000003,1.046,2.3808,0.6944,2.48
2021-01-26 23:30:00,2.88768,0.8422400000000001,3.008,1.01568,0.29624,1.058,1.8719999999999999,0.546,1.9500000000000002,3.18528,0.9290400000000001,3.318,1.01568,0.29624,1.058,2.1696,0.6328,2.26
2021-01-27 00:00:00,2.7604800000000003,0.8051400000000001,2.8755,1.01328,0.29554,1.0555,1.7472,0.5096,1.82,3.03888,0.8863400000000001,3.1655,1.01328,0.29554,1.0555,2.0256,0.5908,2.11
2021-01-27 00:30:00,2.6947200000000002,0.7859600000000001,2.807,0.9955200000000001,0.29036,1.037,1.6992,0.49560000000000004,1.77,2.97312,0.86716,3.097,0.9955200000000001,0.29036,1.037,1.9776,0.5768,2.06
2021-01-27 01:00:00,2.71392,0.79156,2.827,0.9763200000000001,0.28476,1.017,1.7376,0.5068,1.81,3.02112,0.88116,3.147,0.9763200000000001,0.28476,1.017,2.0448,0.5964,2.13
2021-01-27 01:30:00,2.68608,0.78344,2.798,0.95808,0.27944,0.998,1.728,0.504,1.8,2.96448,0.8646400000000001,3.088,0.95808,0.27944,0.998,2.0064,0.5852,2.09
2021-01-27 02:00:00,2.64,0.77,2.75,1.008,0.294,1.05,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.928,0.854,3.05,1.008,0.294,1.05,1.92,0.56,2.0
2021-01-27 02:30:00,2.6256,0.7658,2.735,0.984,0.28700000000000003,1.025,1.6416,0.4788,1.71,2.904,0.847,3.025,0.984,0.28700000000000003,1.025,1.92,0.56,2.0
2021-01-27 03:00:00,2.6068800000000003,0.76034,2.7155,0.9844800000000001,0.28714,1.0255,1.6224,0.4732,1.69,2.87568,0.83874,2.9955,0.9844800000000001,0.28714,1.0255,1.8912,0.5516,1.97
2021-01-27 03:30:00,2.64,0.77,2.75,0.9408000000000001,0.27440000000000003,0.98,1.6992,0.49560000000000004,1.77,2.9184,0.8512000000000001,3.04,0.9408000000000001,0.27440000000000003,0.98,1.9776,0.5768,2.06
2021-01-27 04:00:00,2.57232,0.75026,2.6795,0.94032,0.27426,0.9795,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.84112,0.8286600000000001,2.9595000000000002,0.94032,0.27426,0.9795,1.9008,0.5544,1.98
2021-01-27 04:30:00,2.61456,0.76258,2.7235,0.9441600000000001,0.27538,0.9835,1.6703999999999999,0.4872,1.74,2.88336,0.8409800000000001,3.0035,0.9441600000000001,0.27538,0.9835,1.9392,0.5656,2.02
2021-01-27 05:00:00,2.6059200000000002,0.7600600000000001,2.7145,0.9547200000000001,0.27846000000000004,0.9945,1.6512,0.48160000000000003,1.72,2.88432,0.8412600000000001,3.0045,0.9547200000000001,0.27846000000000004,0.9945,1.9296000000000002,0.5628000000000001,2.01
2021-01-27 05:30:00,2.6784,0.7812,2.79,0.96,0.28,1.0,1.7184,0.5012,1.79,2.9664,0.8652000000000001,3.09,0.96,0.28,1.0,2.0064,0.5852,2.09
2021-01-27 06:00:00,2.83584,0.8271200000000001,2.954,0.9734400000000001,0.28392,1.014,1.8624,0.5432,1.94,3.14304,0.9167200000000001,3.274,0.9734400000000001,0.28392,1.014,2.1696,0.6328,2.26
2021-01-27 06:30:00,3.30048,0.96264,3.438,0.93888,0.27384000000000003,0.978,2.3616,0.6888000000000001,2.46,3.66528,1.06904,3.818,0.93888,0.27384000000000003,0.978,2.7264,0.7952,2.84
2021-01-27 07:00:00,3.732,1.0885,3.8875,0.9576,0.2793,0.9975,2.7744,0.8092,2.89,4.1448,1.2089,4.3175,0.9576,0.2793,0.9975,3.1872,0.9296000000000001,3.32
2021-01-27 07:30:00,4.10592,1.19756,4.277,0.92832,0.27076,0.967,3.1776,0.9268000000000001,3.31,4.55712,1.32916,4.747,0.92832,0.27076,0.967,3.6288,1.0584,3.7800000000000002
2021-01-27 08:00:00,4.416,1.288,4.6,0.9216000000000001,0.26880000000000004,0.96,3.4944,1.0192,3.64,4.896,1.428,5.1,0.9216000000000001,0.26880000000000004,0.96,3.9744,1.1592,4.14
2021-01-27 08:30:00,4.62192,1.34806,4.8145,0.7819200000000001,0.22806,0.8145,3.84,1.12,4.0,5.14032,1.49926,5.3545,0.7819200000000001,0.22806,0.8145,4.3584,1.2711999999999999,4.54
2021-01-27 09:00:00,4.90176,1.42968,5.106,0.59136,0.17248000000000002,0.616,4.3104,1.2572,4.49,5.42976,1.5836800000000002,5.656,0.59136,0.17248000000000002,0.616,4.8384,1.4112,5.04
2021-01-27 09:30:00,5.20176,1.5171800000000002,5.4185,0.5361600000000001,0.15638000000000002,0.5585,4.6656,1.3608,4.86,5.72976,1.67118,5.9685,0.5361600000000001,0.15638000000000002,0.5585,5.1936,1.5148000000000001,5.41
2021-01-27 10:00:00,5.33712,1.55666,5.5595,0.94032,0.27426,0.9795,4.3968,1.2824,4.58,5.88432,1.7162600000000001,6.1295,0.94032,0.27426,0.9795,4.944,1.442,5.15
2021-01-27 10:30:00,5.30256,1.54658,5.5235,1.03056,0.30058,1.0735000000000001,4.272,1.246,4.45,5.84976,1.70618,6.0935,1.03056,0.30058,1.0735000000000001,4.8192,1.4056,5.02
2021-01-27 11:00:00,5.37264,1.56702,5.5965,1.06224,0.30982000000000004,1.1065,4.3104,1.2572,4.49,5.92944,1.7294200000000002,6.1765,1.06224,0.30982000000000004,1.1065,4.8672,1.4196,5.07
2021-01-27 11:30:00,5.34576,1.55918,5.5685,1.03536,0.30198,1.0785,4.3104,1.2572,4.49,5.88336,1.71598,6.1285,1.03536,0.30198,1.0785,4.848,1.4140000000000001,5.05
2021-01-27 12:00:00,5.2891200000000005,1.5426600000000001,5.5095,1.05552,0.30786,1.0995,4.2336,1.2348,4.41,5.82672,1.6994600000000002,6.0695,1.05552,0.30786,1.0995,4.7712,1.3916,4.97
2021-01-27 12:30:00,5.34384,1.55862,5.5665,1.02384,0.29862000000000005,1.0665,4.32,1.26,4.5,5.79504,1.69022,6.0365,1.02384,0.29862000000000005,1.0665,4.7712,1.3916,4.97
2021-01-27 13:00:00,5.36304,1.5642200000000002,5.5865,0.99504,0.29022000000000003,1.0365,4.368,1.274,4.55,5.69904,1.66222,5.9365,0.99504,0.29022000000000003,1.0365,4.704,1.3719999999999999,4.9
2021-01-27 13:30:00,5.33232,1.55526,5.5545,0.91632,0.26726,0.9545,4.416,1.288,4.6,5.67792,1.65606,5.9145,0.91632,0.26726,0.9545,4.7616,1.3888,4.96
2021-01-27 14:00:00,5.01216,1.46188,5.221,0.9129600000000001,0.26628,0.9510000000000001,4.0992,1.1956,4.27,5.53056,1.61308,5.761,0.9129600000000001,0.26628,0.9510000000000001,4.6176,1.3468,4.8100000000000005
2021-01-27 14:30:00,4.91712,1.43416,5.122,0.9139200000000001,0.26656,0.9520000000000001,4.0032,1.1676,4.17,5.41632,1.57976,5.642,0.9139200000000001,0.26656,0.9520000000000001,4.5024,1.3132000000000001,4.69
2021-01-27 15:00:00,4.94688,1.44284,5.153,0.91488,0.26684,0.9530000000000001,4.032,1.176,4.2,5.21568,1.5212400000000001,5.433,0.91488,0.26684,0.9530000000000001,4.3008,1.2544,4.48
2021-01-27 15:30:00,4.9339200000000005,1.43906,5.1395,0.9115200000000001,0.26586000000000004,0.9495,4.0224,1.1732,4.19,5.09712,1.48666,5.3095,0.9115200000000001,0.26586000000000004,0.9495,4.1856,1.2208,4.36
2021-01-27 16:00:00,4.93872,1.44046,5.1445,0.9451200000000001,0.27566,0.9845,3.9936,1.1648,4.16,5.11152,1.49086,5.3245000000000005,0.9451200000000001,0.27566,0.9845,4.1664,1.2152,4.34
2021-01-27 16:30:00,5.03616,1.46888,5.246,0.8889600000000001,0.25928,0.926,4.1472,1.2096,4.32,5.19936,1.51648,5.416,0.8889600000000001,0.25928,0.926,4.3104,1.2572,4.49
2021-01-27 17:00:00,5.24688,1.53034,5.4655000000000005,0.9364800000000001,0.27314000000000005,0.9755,4.3104,1.2572,4.49,5.42928,1.5835400000000002,5.6555,0.9364800000000001,0.27314000000000005,0.9755,4.4928,1.3104,4.68
2021-01-27 17:30:00,5.49552,1.6028600000000002,5.7245,1.01232,0.29526,1.0545,4.4832,1.3076,4.67,5.65872,1.65046,5.8945,1.01232,0.29526,1.0545,4.6464,1.3552,4.84
2021-01-27 18:00:00,5.54064,1.61602,5.7715,1.02864,0.30002,1.0715,4.5120000000000005,1.316,4.7,5.69424,1.6608200000000002,5.9315,1.02864,0.30002,1.0715,4.6656,1.3608,4.86
2021-01-27 18:30:00,5.364,1.5645,5.5875,1.044,0.3045,1.0875,4.32,1.26,4.5,5.5464,1.6177000000000001,5.7775,1.044,0.3045,1.0875,4.5024,1.3132000000000001,4.69
2021-01-27 19:00:00,5.16576,1.50668,5.381,1.03776,0.30268,1.081,4.128,1.204,4.3,5.28096,1.54028,5.501,1.03776,0.30268,1.081,4.2432,1.2376,4.42
2021-01-27 19:30:00,5.03712,1.46916,5.247,1.04352,0.30436,1.087,3.9936,1.1648,4.16,5.08512,1.48316,5.297,1.04352,0.30436,1.087,4.0416,1.1788,4.21
2021-01-27 20:00:00,4.73424,1.38082,4.9315,1.03824,0.30282000000000003,1.0815,3.696,1.078,3.85,4.7918400000000005,1.39762,4.9915,1.03824,0.30282000000000003,1.0815,3.7536,1.0948,3.91
2021-01-27 20:30:00,4.5216,1.3188,4.71,0.9792000000000001,0.2856,1.02,3.5423999999999998,1.0332,3.69,4.5888,1.3384,4.78,0.9792000000000001,0.2856,1.02,3.6096,1.0528,3.76
2021-01-27 21:00:00,4.27392,1.2465600000000001,4.452,1.03872,0.30296,1.082,3.2352,0.9436,3.37,4.34112,1.26616,4.522,1.03872,0.30296,1.082,3.3024,0.9632000000000001,3.44
2021-01-27 21:30:00,4.13808,1.20694,4.3105,0.98928,0.28854,1.0305,3.1488,0.9184,3.2800000000000002,4.21488,1.22934,4.3905,0.98928,0.28854,1.0305,3.2256,0.9408000000000001,3.36
2021-01-27 22:00:00,3.82224,1.11482,3.9815,1.10544,0.32242000000000004,1.1515,2.7168,0.7924,2.83,3.91824,1.14282,4.0815,1.10544,0.32242000000000004,1.1515,2.8128,0.8204,2.93
2021-01-27 22:30:00,3.64752,1.06386,3.7995,0.99792,0.29106000000000004,1.0395,2.6496,0.7728,2.76,3.72432,1.08626,3.8795,0.99792,0.29106000000000004,1.0395,2.7264,0.7952,2.84
2021-01-27 23:00:00,3.43536,1.00198,3.5785,1.04496,0.30478000000000005,1.0885,2.3904,0.6972,2.49,3.52176,1.02718,3.6685,1.04496,0.30478000000000005,1.0885,2.4768,0.7224,2.58
2021-01-27 23:30:00,3.23664,0.9440200000000001,3.3715,1.02864,0.30002,1.0715,2.208,0.644,2.3,3.33264,0.9720200000000001,3.4715,1.02864,0.30002,1.0715,2.304,0.672,2.4
2021-01-28 00:00:00,3.0648,0.8939,3.1925,1.116,0.3255,1.1625,1.9488,0.5684,2.03,3.18,0.9275,3.3125,1.116,0.3255,1.1625,2.064,0.602,2.15
2021-01-28 00:30:00,3.03264,0.8845200000000001,3.159,1.07424,0.31332000000000004,1.119,1.9584000000000001,0.5712,2.04,3.14784,0.91812,3.279,1.07424,0.31332000000000004,1.119,2.0736,0.6048,2.16
2021-01-28 01:00:00,3.0336,0.8848,3.16,1.1616,0.3388,1.21,1.8719999999999999,0.546,1.9500000000000002,3.168,0.924,3.3,1.1616,0.3388,1.21,2.0064,0.5852,2.09
2021-01-28 01:30:00,2.9928,0.8729,3.1175,1.0632,0.31010000000000004,1.1075,1.9296000000000002,0.5628000000000001,2.01,3.1176,0.9093,3.2475,1.0632,0.31010000000000004,1.1075,2.0544000000000002,0.5992000000000001,2.14
2021-01-28 02:00:00,2.94288,0.8583400000000001,3.0655,1.18608,0.34594,1.2355,1.7568000000000001,0.5124000000000001,1.83,3.09648,0.90314,3.2255,1.18608,0.34594,1.2355,1.9104,0.5572,1.99
2021-01-28 02:30:00,2.94768,0.8597400000000001,3.0705,1.10448,0.32214000000000004,1.1505,1.8432,0.5376000000000001,1.92,3.07248,0.89614,3.2005,1.10448,0.32214000000000004,1.1505,1.968,0.5740000000000001,2.05
2021-01-28 03:00:00,2.89392,0.84406,3.0145,1.15632,0.33726,1.2045,1.7376,0.5068,1.81,3.01872,0.88046,3.1445,1.15632,0.33726,1.2045,1.8624,0.5432,1.94
2021-01-28 03:30:00,2.9112,0.8491000000000001,3.0325,1.1736,0.3423,1.2225,1.7376,0.5068,1.81,3.0456,0.8883000000000001,3.1725,1.1736,0.3423,1.2225,1.8719999999999999,0.546,1.9500000000000002
2021-01-28 04:00:00,2.87088,0.8373400000000001,2.9905,1.16208,0.33894,1.2105000000000001,1.7088,0.4984,1.78,3.01488,0.8793400000000001,3.1405,1.16208,0.33894,1.2105000000000001,1.8528,0.5404,1.9300000000000002
2021-01-28 04:30:00,2.91264,0.84952,3.034,1.10784,0.32312,1.154,1.8048000000000002,0.5264,1.88,3.02784,0.8831200000000001,3.154,1.10784,0.32312,1.154,1.92,0.56,2.0
2021-01-28 05:00:00,2.93232,0.85526,3.0545,1.06992,0.31206,1.1145,1.8624,0.5432,1.94,3.03792,0.8860600000000001,3.1645,1.06992,0.31206,1.1145,1.968,0.5740000000000001,2.05
2021-01-28 05:30:00,3.02256,0.88158,3.1485,1.05456,0.30758,1.0985,1.968,0.5740000000000001,2.05,3.11856,0.90958,3.2485,1.05456,0.30758,1.0985,2.064,0.602,2.15
2021-01-28 06:00:00,3.15936,0.9214800000000001,3.291,1.10496,0.32228,1.151,2.0544000000000002,0.5992000000000001,2.14,3.26496,0.9522800000000001,3.401,1.10496,0.32228,1.151,2.16,0.63,2.25
2021-01-28 06:30:00,3.68688,1.07534,3.8405,1.07568,0.31374,1.1205,2.6112,0.7616,2.7199999999999998,3.75408,1.09494,3.9105,1.07568,0.31374,1.1205,2.6784,0.7812,2.79
2021-01-28 07:00:00,3.99216,1.16438,4.1585,1.09296,0.31878,1.1385,2.8992,0.8456,3.02,4.13616,1.20638,4.3085,1.09296,0.31878,1.1385,3.0432,0.8876000000000001,3.17
2021-01-28 07:30:00,4.42368,1.29024,4.608,1.13088,0.32984,1.178,3.2928,0.9604,3.43,4.57728,1.33504,4.768,1.13088,0.32984,1.178,3.4464,1.0052,3.59
2021-01-28 08:00:00,4.6584,1.3587,4.8525,1.2216,0.3563,1.2725,3.4368,1.0024,3.58,4.8312,1.4091,5.0325,1.2216,0.3563,1.2725,3.6096,1.0528,3.76
2021-01-28 08:30:00,4.8796800000000005,1.42324,5.083,1.18368,0.34524000000000005,1.233,3.696,1.078,3.85,5.07168,1.47924,5.283,1.18368,0.34524000000000005,1.233,3.888,1.134,4.05
2021-01-28 09:00:00,5.24496,1.5297800000000001,5.4635,1.16496,0.33978,1.2135,4.08,1.19,4.25,5.42736,1.58298,5.6535,1.16496,0.33978,1.2135,4.2624,1.2432,4.44
2021-01-28 09:30:00,5.2344,1.5267,5.4525,1.1736,0.3423,1.2225,4.0608,1.1844000000000001,4.23,5.4264,1.5827,5.6525,1.1736,0.3423,1.2225,4.2528,1.2404,4.43
2021-01-28 10:00:00,5.35536,1.5619800000000001,5.5785,1.11216,0.32438,1.1585,4.2432,1.2376,4.42,5.5377600000000005,1.61518,5.7685,1.11216,0.32438,1.1585,4.4256,1.2908,4.61
2021-01-28 10:30:00,5.25216,1.5318800000000001,5.471,1.12416,0.32788,1.171,4.128,1.204,4.3,5.44416,1.5878800000000002,5.671,1.12416,0.32788,1.171,4.32,1.26,4.5
2021-01-28 11:00:00,5.26752,1.5363600000000002,5.487,1.14912,0.33516,1.197,4.1184,1.2012,4.29,5.44992,1.58956,5.677,1.14912,0.33516,1.197,4.3008,1.2544,4.48
2021-01-28 11:30:00,5.16528,1.50654,5.3805,1.15248,0.33614000000000005,1.2005,4.0128,1.1703999999999999,4.18,5.34768,1.5597400000000001,5.5705,1.15248,0.33614000000000005,1.2005,4.1952,1.2236,4.37
2021-01-28 12:00:00,5.20272,1.51746,5.4195,1.16112,0.33866,1.2095,4.0416,1.1788,4.21,5.38512,1.5706600000000002,5.6095,1.16112,0.33866,1.2095,4.224,1.232,4.4
2021-01-28 12:30:00,5.16672,1.50696,5.382,1.24992,0.36456000000000005,1.302,3.9168000000000003,1.1424,4.08,5.36832,1.56576,5.592,1.24992,0.36456000000000005,1.302,4.1184,1.2012,4.29
2021-01-28 13:00:00,5.13168,1.49674,5.3455,1.31088,0.38234,1.3655,3.8208,1.1144,3.98,5.33328,1.5555400000000001,5.5555,1.31088,0.38234,1.3655,4.0224,1.1732,4.19
2021-01-28 13:30:00,4.96704,1.44872,5.174,1.28064,0.37352,1.334,3.6864,1.0752,3.84,5.15904,1.50472,5.374,1.28064,0.37352,1.334,3.8784,1.1312,4.04
2021-01-28 14:00:00,4.9152000000000005,1.4336,5.12,1.1808,0.34440000000000004,1.23,3.7344,1.0892,3.89,5.1072,1.4896,5.32,1.1808,0.34440000000000004,1.23,3.9264,1.1452,4.09
2021-01-28 14:30:00,4.6368,1.3524,4.83,1.1712,0.3416,1.22,3.4656000000000002,1.0108,3.61,4.8192,1.4056,5.02,1.1712,0.3416,1.22,3.648,1.064,3.8
2021-01-28 15:00:00,4.63536,1.35198,4.8285,1.15056,0.33558000000000004,1.1985000000000001,3.4848,1.0164,3.63,4.80816,1.40238,5.0085,1.15056,0.33558000000000004,1.1985000000000001,3.6576,1.0668,3.81
2021-01-28 15:30:00,4.70544,1.37242,4.9015,1.09584,0.31962,1.1415,3.6096,1.0528,3.76,4.87824,1.42282,5.0815,1.09584,0.31962,1.1415,3.7824,1.1032,3.94
2021-01-28 16:00:00,4.6512,1.3566,4.845,1.0512,0.30660000000000004,1.095,3.6,1.05,3.75,4.8336,1.4098,5.035,1.0512,0.30660000000000004,1.095,3.7824,1.1032,3.94
2021-01-28 16:30:00,4.78368,1.39524,4.983,0.9916800000000001,0.28924,1.033,3.792,1.106,3.95,4.95648,1.44564,5.163,0.9916800000000001,0.28924,1.033,3.9648,1.1564,4.13
2021-01-28 17:00:00,5.05296,1.47378,5.2635,1.03056,0.30058,1.0735000000000001,4.0224,1.1732,4.19,5.24496,1.5297800000000001,5.4635,1.03056,0.30058,1.0735000000000001,4.2144,1.2292,4.39
2021-01-28 17:30:00,5.36688,1.56534,5.5905000000000005,1.10448,0.32214000000000004,1.1505,4.2624,1.2432,4.44,5.55888,1.62134,5.7905,1.10448,0.32214000000000004,1.1505,4.4544,1.2992,4.64
2021-01-28 18:00:00,5.31456,1.55008,5.536,1.04256,0.30408,1.086,4.272,1.246,4.45,5.49696,1.60328,5.726,1.04256,0.30408,1.086,4.4544,1.2992,4.64
2021-01-28 18:30:00,5.26896,1.53678,5.4885,1.11216,0.32438,1.1585,4.1568,1.2124,4.33,5.41296,1.57878,5.6385000000000005,1.11216,0.32438,1.1585,4.3008,1.2544,4.48
2021-01-28 19:00:00,5.15232,1.50276,5.367,1.08192,0.31556,1.127,4.0704,1.1872,4.24,5.21952,1.52236,5.437,1.08192,0.31556,1.127,4.1376,1.2068,4.31
2021-01-28 19:30:00,4.9032,1.4301,5.1075,1.0728,0.3129,1.1175,3.8304,1.1172,3.99,4.9512,1.4441,5.1575,1.0728,0.3129,1.1175,3.8784,1.1312,4.04
2021-01-28 20:00:00,4.63824,1.35282,4.8315,1.14384,0.33362,1.1915,3.4944,1.0192,3.64,4.71504,1.37522,4.9115,1.14384,0.33362,1.1915,3.5712,1.0416,3.7199999999999998
2021-01-28 20:30:00,4.34448,1.26714,4.5255,1.11888,0.32634,1.1655,3.2256,0.9408000000000001,3.36,4.43088,1.29234,4.6155,1.11888,0.32634,1.1655,3.312,0.966,3.45
2021-01-28 21:00:00,4.1544,1.2117,4.3275,1.1208,0.3269,1.1675,3.0336,0.8848,3.16,4.2408,1.2368999999999999,4.4175,1.1208,0.3269,1.1675,3.12,0.91,3.25
2021-01-28 21:30:00,3.97872,1.16046,4.1445,1.15632,0.33726,1.2045,2.8224,0.8232,2.94,4.07472,1.18846,4.2445,1.15632,0.33726,1.2045,2.9184,0.8512000000000001,3.04
2021-01-28 22:00:00,3.73056,1.08808,3.886,1.12896,0.32928,1.176,2.6016,0.7588,2.71,3.83616,1.11888,3.996,1.12896,0.32928,1.176,2.7072000000000003,0.7896000000000001,2.8200000000000003
2021-01-28 22:30:00,3.53904,1.03222,3.6865,1.14864,0.33502000000000004,1.1965,2.3904,0.6972,2.49,3.64464,1.06302,3.7965,1.14864,0.33502000000000004,1.1965,2.496,0.728,2.6
2021-01-28 23:00:00,3.30912,0.9651600000000001,3.447,1.16832,0.34076,1.217,2.1408,0.6244000000000001,2.23,3.43392,1.00156,3.577,1.16832,0.34076,1.217,2.2656,0.6608,2.36
2021-01-28 23:30:00,3.07296,0.8962800000000001,3.201,1.14336,0.33348000000000005,1.191,1.9296000000000002,0.5628000000000001,2.01,3.21696,0.9382800000000001,3.351,1.14336,0.33348000000000005,1.191,2.0736,0.6048,2.16
2021-01-29 00:00:00,2.93616,0.85638,3.0585,1.1697600000000001,0.34118000000000004,1.2185,1.7664,0.5152,1.8399999999999999,3.08976,0.9011800000000001,3.2185,1.1697600000000001,0.34118000000000004,1.2185,1.92,0.56,2.0
2021-01-29 00:30:00,2.8632,0.8351000000000001,2.9825,1.2216,0.3563,1.2725,1.6416,0.4788,1.71,3.036,0.8855000000000001,3.1625,1.2216,0.3563,1.2725,1.8144,0.5292,1.8900000000000001
2021-01-29 01:00:00,2.94096,0.8577800000000001,3.0635,1.23216,0.35938000000000003,1.2835,1.7088,0.4984,1.78,3.09456,0.90258,3.2235,1.23216,0.35938000000000003,1.2835,1.8624,0.5432,1.94
2021-01-29 01:30:00,2.85648,0.8331400000000001,2.9755000000000003,1.15728,0.33754,1.2055,1.6992,0.49560000000000004,1.77,3.02928,0.8835400000000001,3.1555,1.15728,0.33754,1.2055,1.8719999999999999,0.546,1.9500000000000002
2021-01-29 02:00:00,2.8752,0.8386,2.995,1.1184,0.3262,1.165,1.7568000000000001,0.5124000000000001,1.83,3.0384,0.8862,3.165,1.1184,0.3262,1.165,1.92,0.56,2.0
2021-01-29 02:30:00,2.82768,0.82474,2.9455,1.19568,0.34874000000000005,1.2455,1.6320000000000001,0.47600000000000003,1.7000000000000002,3.00048,0.87514,3.1255,1.19568,0.34874000000000005,1.2455,1.8048000000000002,0.5264,1.88
2021-01-29 03:00:00,2.81952,0.8223600000000001,2.9370000000000003,1.22592,0.35756000000000004,1.2770000000000001,1.5936,0.46480000000000005,1.6600000000000001,2.98272,0.8699600000000001,3.107,1.22592,0.35756000000000004,1.2770000000000001,1.7568000000000001,0.5124000000000001,1.83
2021-01-29 03:30:00,2.7912,0.8141,2.9075,1.2552,0.36610000000000004,1.3075,1.536,0.448,1.6,2.964,0.8645,3.0875,1.2552,0.36610000000000004,1.3075,1.7088,0.4984,1.78
2021-01-29 04:00:00,2.78112,0.8111600000000001,2.8970000000000002,1.12992,0.32956,1.177,1.6512,0.48160000000000003,1.72,2.9443200000000003,0.8587600000000001,3.067,1.12992,0.32956,1.177,1.8144,0.5292,1.8900000000000001
2021-01-29 04:30:00,2.7912,0.8141,2.9075,1.092,0.3185,1.1375,1.6992,0.49560000000000004,1.77,2.9352,0.8561000000000001,3.0575,1.092,0.3185,1.1375,1.8432,0.5376000000000001,1.92
2021-01-29 05:00:00,2.80032,0.81676,2.917,1.1875200000000001,0.34636,1.237,1.6128,0.47040000000000004,1.6800000000000002,2.95392,0.8615600000000001,3.077,1.1875200000000001,0.34636,1.237,1.7664,0.5152,1.8399999999999999
2021-01-29 05:30:00,2.86848,0.83664,2.988,1.0924800000000001,0.31864000000000003,1.138,1.776,0.518,1.85,2.95488,0.86184,3.078,1.0924800000000001,0.31864000000000003,1.138,1.8624,0.5432,1.94
2021-01-29 06:00:00,3.0192,0.8806,3.145,1.1088,0.3234,1.155,1.9104,0.5572,1.99,3.1152,0.9086000000000001,3.245,1.1088,0.3234,1.155,2.0064,0.5852,2.09
2021-01-29 06:30:00,3.48096,1.01528,3.626,1.06176,0.30968,1.106,2.4192,0.7056,2.52,3.5961600000000002,1.04888,3.746,1.06176,0.30968,1.106,2.5343999999999998,0.7392000000000001,2.64
2021-01-29 07:00:00,3.78576,1.10418,3.9435000000000002,1.05936,0.30898000000000003,1.1035,2.7264,0.7952,2.84,3.92016,1.14338,4.0835,1.05936,0.30898000000000003,1.1035,2.8608000000000002,0.8344,2.98
2021-01-29 07:30:00,4.32096,1.26028,4.501,1.02816,0.29988000000000004,1.071,3.2928,0.9604,3.43,4.47456,1.30508,4.661,1.02816,0.29988000000000004,1.071,3.4464,1.0052,3.59
2021-01-29 08:00:00,4.5264,1.3202,4.715,1.032,0.301,1.075,3.4944,1.0192,3.64,4.6896,1.3678,4.885,1.032,0.301,1.075,3.6576,1.0668,3.81
2021-01-29 08:30:00,4.87344,1.42142,5.0765,1.03344,0.30142,1.0765,3.84,1.12,4.0,5.04624,1.4718200000000001,5.2565,1.03344,0.30142,1.0765,4.0128,1.1703999999999999,4.18
2021-01-29 09:00:00,5.06496,1.47728,5.276,0.8313600000000001,0.24248000000000003,0.866,4.2336,1.2348,4.41,5.23776,1.5276800000000001,5.456,0.8313600000000001,0.24248000000000003,0.866,4.4064,1.2852000000000001,4.59
2021-01-29 09:30:00,5.10192,1.48806,5.3145,0.8683200000000001,0.25326000000000004,0.9045000000000001,4.2336,1.2348,4.41,5.27472,1.5384600000000002,5.4945,0.8683200000000001,0.25326000000000004,0.9045000000000001,4.4064,1.2852000000000001,4.59
2021-01-29 10:00:00,5.02464,1.4655200000000002,5.234,0.8966400000000001,0.26152000000000003,0.934,4.128,1.204,4.3,5.19744,1.51592,5.414,0.8966400000000001,0.26152000000000003,0.934,4.3008,1.2544,4.48
2021-01-29 10:30:00,5.13072,1.4964600000000001,5.3445,0.8491200000000001,0.24766000000000002,0.8845000000000001,4.2816,1.2488000000000001,4.46,5.30352,1.5468600000000001,5.5245,0.8491200000000001,0.24766000000000002,0.8845000000000001,4.4544,1.2992,4.64
2021-01-29 11:00:00,4.97712,1.45166,5.1845,0.9835200000000001,0.28686,1.0245,3.9936,1.1648,4.16,5.14992,1.5020600000000002,5.3645,0.9835200000000001,0.28686,1.0245,4.1664,1.2152,4.34
2021-01-29 11:30:00,4.86528,1.41904,5.068,1.06368,0.31024,1.108,3.8016,1.1088,3.96,5.04768,1.47224,5.258,1.06368,0.31024,1.108,3.984,1.162,4.15
2021-01-29 12:00:00,4.81872,1.4054600000000002,5.0195,1.01712,0.29666000000000003,1.0595,3.8016,1.1088,3.96,5.00112,1.45866,5.2095,1.01712,0.29666000000000003,1.0595,3.984,1.162,4.15
2021-01-29 12:30:00,4.95408,1.4449400000000001,5.1605,0.8740800000000001,0.25494,0.9105000000000001,4.08,1.19,4.25,5.12688,1.4953400000000001,5.3405000000000005,0.8740800000000001,0.25494,0.9105000000000001,4.2528,1.2404,4.43
2021-01-29 13:00:00,4.87488,1.42184,5.078,0.8620800000000001,0.25144,0.898,4.0128,1.1703999999999999,4.18,5.04768,1.47224,5.258,0.8620800000000001,0.25144,0.898,4.1856,1.2208,4.36
2021-01-29 13:30:00,4.7313600000000005,1.37998,4.9285,0.94896,0.27678,0.9885,3.7824,1.1032,3.94,4.90416,1.43038,5.1085,0.94896,0.27678,0.9885,3.9552,1.1536,4.12
2021-01-29 14:00:00,4.49136,1.30998,4.6785,1.19856,0.34958,1.2485,3.2928,0.9604,3.43,4.67376,1.36318,4.8685,1.19856,0.34958,1.2485,3.4752,1.0136,3.62
2021-01-29 14:30:00,4.4832,1.3076,4.67,1.0752,0.3136,1.12,3.408,0.994,3.55,4.6464,1.3552,4.84,1.0752,0.3136,1.12,3.5712,1.0416,3.7199999999999998
2021-01-29 15:00:00,4.40448,1.28464,4.588,1.10208,0.32144,1.148,3.3024,0.9632000000000001,3.44,4.57728,1.33504,4.768,1.10208,0.32144,1.148,3.4752,1.0136,3.62
2021-01-29 15:30:00,4.3636800000000004,1.27274,4.5455,1.13808,0.33194,1.1855,3.2256,0.9408000000000001,3.36,4.44048,1.29514,4.6255,1.13808,0.33194,1.1855,3.3024,0.9632000000000001,3.44
2021-01-29 16:00:00,4.46112,1.30116,4.647,1.02432,0.29876,1.067,3.4368,1.0024,3.58,4.52832,1.32076,4.717,1.02432,0.29876,1.067,3.504,1.022,3.65
2021-01-29 16:30:00,4.548,1.3265,4.7375,0.9096000000000001,0.26530000000000004,0.9475,3.6384,1.0612,3.79,4.6248000000000005,1.3489,4.8175,0.9096000000000001,0.26530000000000004,0.9475,3.7152000000000003,1.0836000000000001,3.87
2021-01-29 17:00:00,4.63344,1.35142,4.8265,0.8798400000000001,0.25662,0.9165000000000001,3.7536,1.0948,3.91,4.79664,1.3990200000000002,4.9965,0.8798400000000001,0.25662,0.9165000000000001,3.9168000000000003,1.1424,4.08
2021-01-29 17:30:00,4.8211200000000005,1.40616,5.022,1.00992,0.29456000000000004,1.052,3.8112,1.1116,3.9699999999999998,5.00352,1.45936,5.212,1.00992,0.29456000000000004,1.052,3.9936,1.1648,4.16
2021-01-29 18:00:00,4.84704,1.41372,5.049,0.9206400000000001,0.26852000000000004,0.9590000000000001,3.9264,1.1452,4.09,5.02944,1.46692,5.239,0.9206400000000001,0.26852000000000004,0.9590000000000001,4.1088000000000005,1.1984,4.28
2021-01-29 18:30:00,4.83648,1.4106400000000001,5.038,0.8236800000000001,0.24024,0.858,4.0128,1.1703999999999999,4.18,4.99968,1.45824,5.208,0.8236800000000001,0.24024,0.858,4.176,1.218,4.35
2021-01-29 19:00:00,4.75344,1.38642,4.9515,0.7406400000000001,0.21602000000000002,0.7715000000000001,4.0128,1.1703999999999999,4.18,4.87824,1.42282,5.0815,0.7406400000000001,0.21602000000000002,0.7715000000000001,4.1376,1.2068,4.31
2021-01-29 19:30:00,4.4764800000000005,1.30564,4.663,0.9244800000000001,0.26964000000000005,0.963,3.552,1.036,3.7,4.5724800000000005,1.33364,4.763,0.9244800000000001,0.26964000000000005,0.963,3.648,1.064,3.8
2021-01-29 20:00:00,4.20096,1.22528,4.376,0.9561600000000001,0.27888,0.996,3.2448,0.9464,3.38,4.30656,1.25608,4.486,0.9561600000000001,0.27888,0.996,3.3504,0.9772000000000001,3.49
2021-01-29 20:30:00,4.008,1.169,4.175,0.8496,0.24780000000000002,0.885,3.1584,0.9212,3.29,4.1328,1.2054,4.305,0.8496,0.24780000000000002,0.885,3.2832,0.9576,3.42
2021-01-29 21:00:00,3.7800000000000002,1.1025,3.9375,0.9864,0.2877,1.0275,2.7936,0.8148000000000001,2.91,3.9144,1.1417,4.0775,0.9864,0.2877,1.0275,2.928,0.854,3.05
2021-01-29 21:30:00,3.57792,1.04356,3.727,0.9379200000000001,0.27356,0.977,2.64,0.77,2.75,3.68352,1.07436,3.8369999999999997,0.9379200000000001,0.27356,0.977,2.7456,0.8008000000000001,2.86
2021-01-29 22:00:00,3.42192,0.9980600000000001,3.5645,0.8491200000000001,0.24766000000000002,0.8845000000000001,2.5728,0.7504000000000001,2.68,3.50832,1.02326,3.6545,0.8491200000000001,0.24766000000000002,0.8845000000000001,2.6592000000000002,0.7756000000000001,2.77
2021-01-29 22:30:00,3.20112,0.93366,3.3345000000000002,1.02192,0.29806000000000005,1.0645,2.1792,0.6356,2.27,3.27792,0.9560600000000001,3.4145,1.02192,0.29806000000000005,1.0645,2.2560000000000002,0.658,2.35
2021-01-29 23:00:00,3.0312,0.8841,3.1575,1.044,0.3045,1.0875,1.9872,0.5796,2.07,3.0984,0.9037000000000001,3.2275,1.044,0.3045,1.0875,2.0544000000000002,0.5992000000000001,2.14
