Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-29 23:30:00,2.8728,0.8379000000000001,2.9925,1.0392,0.30310000000000004,1.0825,1.8336000000000001,0.5348,1.9100000000000001,2.9496,0.8603000000000001,3.0725,1.0392,0.30310000000000004,1.0825,1.9104,0.5572,1.99
2021-01-30 00:00:00,2.71488,0.7918400000000001,2.8280000000000003,1.03488,0.30184,1.078,1.6800000000000002,0.49,1.75,2.78208,0.81144,2.898,1.03488,0.30184,1.078,1.7472,0.5096,1.82
2021-01-30 00:30:00,2.6904,0.7847000000000001,2.8025,1.02,0.2975,1.0625,1.6703999999999999,0.4872,1.74,2.7576,0.8043,2.8725,1.02,0.2975,1.0625,1.7376,0.5068,1.81
2021-01-30 01:00:00,2.6928,0.7854,2.805,1.0992,0.3206,1.145,1.5936,0.46480000000000005,1.6600000000000001,2.76,0.805,2.875,1.0992,0.3206,1.145,1.6608,0.4844,1.73
2021-01-30 01:30:00,2.67744,0.7809200000000001,2.789,1.17024,0.34132,1.219,1.5072,0.43960000000000005,1.57,2.7542400000000002,0.80332,2.8689999999999998,1.17024,0.34132,1.219,1.584,0.462,1.65
2021-01-30 02:00:00,2.64576,0.77168,2.7560000000000002,1.14816,0.33488,1.196,1.4976,0.4368,1.56,2.71296,0.7912800000000001,2.826,1.14816,0.33488,1.196,1.5648,0.45640000000000003,1.63
2021-01-30 02:30:00,2.62224,0.76482,2.7315,1.18224,0.34482,1.2315,1.44,0.42,1.5,2.6894400000000003,0.7844200000000001,2.8015,1.18224,0.34482,1.2315,1.5072,0.43960000000000005,1.57
2021-01-30 03:00:00,2.56128,0.74704,2.668,1.18848,0.34664,1.238,1.3728,0.40040000000000003,1.43,2.62848,0.7666400000000001,2.738,1.18848,0.34664,1.238,1.44,0.42,1.5
2021-01-30 03:30:00,2.56272,0.74746,2.6695,1.23792,0.36106000000000005,1.2895,1.3248,0.3864,1.38,2.6299200000000003,0.7670600000000001,2.7395,1.23792,0.36106000000000005,1.2895,1.392,0.406,1.45
2021-01-30 04:00:00,2.53872,0.74046,2.6445,1.3003200000000001,0.37926000000000004,1.3545,1.2384,0.3612,1.29,2.6059200000000002,0.7600600000000001,2.7145,1.3003200000000001,0.37926000000000004,1.3545,1.3056,0.3808,1.3599999999999999
2021-01-30 04:30:00,2.52048,0.73514,2.6255,1.25328,0.36554000000000003,1.3054999999999999,1.2671999999999999,0.36960000000000004,1.32,2.58768,0.7547400000000001,2.6955,1.25328,0.36554000000000003,1.3054999999999999,1.3344,0.38920000000000005,1.3900000000000001
2021-01-30 05:00:00,2.51136,0.73248,2.616,1.2825600000000001,0.37408,1.336,1.2288000000000001,0.3584,1.28,2.57856,0.7520800000000001,2.686,1.2825600000000001,0.37408,1.336,1.296,0.378,1.35
2021-01-30 05:30:00,2.55408,0.74494,2.6605,1.25808,0.36694000000000004,1.3105,1.296,0.378,1.35,2.60208,0.7589400000000001,2.7105,1.25808,0.36694000000000004,1.3105,1.344,0.392,1.4
2021-01-30 06:00:00,2.60976,0.7611800000000001,2.7185,1.26576,0.36918,1.3185,1.344,0.392,1.4,2.75376,0.8031800000000001,2.8685,1.26576,0.36918,1.3185,1.488,0.434,1.55
2021-01-30 06:30:00,2.74656,0.80108,2.8609999999999998,1.26816,0.36988000000000004,1.321,1.4784000000000002,0.4312,1.54,2.94816,0.8598800000000001,3.071,1.26816,0.36988000000000004,1.321,1.6800000000000002,0.49,1.75
2021-01-30 07:00:00,2.96112,0.8636600000000001,3.0845,1.26192,0.36806000000000005,1.3145,1.6992,0.49560000000000004,1.77,3.14352,0.9168600000000001,3.2745,1.26192,0.36806000000000005,1.3145,1.8816000000000002,0.5488000000000001,1.96
2021-01-30 07:30:00,3.17904,0.92722,3.3115,1.23024,0.35882000000000003,1.2815,1.9488,0.5684,2.03,3.32304,0.9692200000000001,3.4615,1.23024,0.35882000000000003,1.2815,2.0928,0.6104,2.18
2021-01-30 08:00:00,3.4478400000000002,1.00562,3.5915,1.23024,0.35882000000000003,1.2815,2.2176,0.6468,2.31,3.57264,1.04202,3.7215,1.23024,0.35882000000000003,1.2815,2.3424,0.6832,2.44
2021-01-30 08:30:00,3.55872,1.03796,3.707,1.21632,0.35476,1.267,2.3424,0.6832,2.44,3.69312,1.0771600000000001,3.847,1.21632,0.35476,1.267,2.4768,0.7224,2.58
2021-01-30 09:00:00,3.77856,1.10208,3.936,1.24416,0.36288000000000004,1.296,2.5343999999999998,0.7392000000000001,2.64,3.91296,1.14128,4.076,1.24416,0.36288000000000004,1.296,2.6688,0.7784000000000001,2.7800000000000002
2021-01-30 09:30:00,3.92784,1.14562,4.0915,1.31664,0.38402000000000003,1.3715,2.6112,0.7616,2.7199999999999998,4.06224,1.18482,4.2315,1.31664,0.38402000000000003,1.3715,2.7456,0.8008000000000001,2.86
2021-01-30 10:00:00,4.15344,1.21142,4.3265,1.33104,0.38822,1.3865,2.8224,0.8232,2.94,4.30704,1.25622,4.4865,1.33104,0.38822,1.3865,2.976,0.868,3.1
2021-01-30 10:30:00,4.16784,1.21562,4.3415,1.35504,0.39522,1.4115,2.8128,0.8204,2.93,4.33104,1.26322,4.5115,1.35504,0.39522,1.4115,2.976,0.868,3.1
2021-01-30 11:00:00,4.21584,1.22962,4.3915,1.27824,0.37282000000000004,1.3315000000000001,2.9376,0.8568,3.06,4.36944,1.27442,4.5515,1.27824,0.37282000000000004,1.3315000000000001,3.0912,0.9016000000000001,3.22
2021-01-30 11:30:00,4.23648,1.23564,4.413,1.28928,0.37604000000000004,1.343,2.9472,0.8596,3.07,4.39968,1.2832400000000002,4.583,1.28928,0.37604000000000004,1.343,3.1104,0.9072,3.24
2021-01-30 12:00:00,4.3344000000000005,1.2642,4.515,1.3008,0.3794,1.355,3.0336,0.8848,3.16,4.4976,1.3118,4.6850000000000005,1.3008,0.3794,1.355,3.1968,0.9324,3.33
2021-01-30 12:30:00,4.4232,1.2901,4.6075,1.3416000000000001,0.39130000000000004,1.3975,3.0816,0.8988,3.21,4.5768,1.3349,4.7675,1.3416000000000001,0.39130000000000004,1.3975,3.2352,0.9436,3.37
2021-01-30 13:00:00,4.36128,1.27204,4.543,1.28928,0.37604000000000004,1.343,3.072,0.896,3.2,4.5244800000000005,1.3196400000000001,4.713,1.28928,0.37604000000000004,1.343,3.2352,0.9436,3.37
2021-01-30 13:30:00,4.31328,1.25804,4.493,1.30848,0.38164000000000003,1.363,3.0048,0.8764000000000001,3.13,4.45728,1.30004,4.643,1.30848,0.38164000000000003,1.363,3.1488,0.9184,3.2800000000000002
2021-01-30 14:00:00,4.2432,1.2376,4.42,1.344,0.392,1.4,2.8992,0.8456,3.02,4.3584,1.2711999999999999,4.54,1.344,0.392,1.4,3.0144,0.8792000000000001,3.14
2021-01-30 14:30:00,4.11744,1.20092,4.289,1.33344,0.38892000000000004,1.389,2.784,0.812,2.9,4.24224,1.23732,4.419,1.33344,0.38892000000000004,1.389,2.9088000000000003,0.8484,3.03
2021-01-30 15:00:00,3.98448,1.16214,4.1505,1.36368,0.39774000000000004,1.4205,2.6208,0.7644000000000001,2.73,4.10928,1.19854,4.2805,1.36368,0.39774000000000004,1.4205,2.7456,0.8008000000000001,2.86
2021-01-30 15:30:00,4.01712,1.17166,4.1845,1.3771200000000001,0.40166,1.4344999999999999,2.64,0.77,2.75,4.15152,1.21086,4.3245000000000005,1.3771200000000001,0.40166,1.4344999999999999,2.7744,0.8092,2.89
2021-01-30 16:00:00,4.08384,1.19112,4.254,1.3478400000000001,0.39312,1.404,2.7359999999999998,0.798,2.85,4.21824,1.23032,4.394,1.3478400000000001,0.39312,1.404,2.8704,0.8372,2.99
2021-01-30 16:30:00,4.22976,1.23368,4.406,1.31136,0.38248000000000004,1.366,2.9184,0.8512000000000001,3.04,4.35456,1.27008,4.536,1.31136,0.38248000000000004,1.366,3.0432,0.8876000000000001,3.17
2021-01-30 17:00:00,4.39632,1.28226,4.5795,1.33392,0.38906,1.3895,3.0624,0.8932,3.19,4.52112,1.31866,4.7095,1.33392,0.38906,1.3895,3.1872,0.9296000000000001,3.32
2021-01-30 17:30:00,4.76544,1.38992,4.964,1.30944,0.38192000000000004,1.3639999999999999,3.456,1.008,3.6,4.87104,1.42072,5.074,1.30944,0.38192000000000004,1.3639999999999999,3.5616,1.0388,3.71
2021-01-30 18:00:00,4.86336,1.41848,5.066,1.27296,0.37128000000000005,1.326,3.5904,1.0472,3.74,4.97856,1.45208,5.186,1.27296,0.37128000000000005,1.326,3.7056,1.0808,3.86
2021-01-30 18:30:00,4.81248,1.40364,5.013,1.30848,0.38164000000000003,1.363,3.504,1.022,3.65,4.91808,1.43444,5.123,1.30848,0.38164000000000003,1.363,3.6096,1.0528,3.76
2021-01-30 19:00:00,4.66176,1.35968,4.856,1.30176,0.37968,1.3559999999999999,3.36,0.98,3.5,4.79616,1.3988800000000001,4.996,1.30176,0.37968,1.3559999999999999,3.4944,1.0192,3.64
2021-01-30 19:30:00,4.38576,1.27918,4.5685,1.30416,0.38038000000000005,1.3585,3.0816,0.8988,3.21,4.52976,1.32118,4.7185,1.30416,0.38038000000000005,1.3585,3.2256,0.9408000000000001,3.36
2021-01-30 20:00:00,4.15344,1.21142,4.3265,1.28304,0.37422000000000005,1.3365,2.8704,0.8372,2.99,4.28784,1.25062,4.4665,1.28304,0.37422000000000005,1.3365,3.0048,0.8764000000000001,3.13
2021-01-30 20:30:00,3.99072,1.16396,4.157,1.26432,0.36876000000000003,1.317,2.7264,0.7952,2.84,4.12512,1.20316,4.297,1.26432,0.36876000000000003,1.317,2.8608000000000002,0.8344,2.98
2021-01-30 21:00:00,3.86208,1.12644,4.023,1.16448,0.33964000000000005,1.213,2.6976,0.7868,2.81,3.98688,1.16284,4.153,1.16448,0.33964000000000005,1.213,2.8224,0.8232,2.94
2021-01-30 21:30:00,3.7104,1.0822,3.865,1.1856,0.3458,1.235,2.5248,0.7364,2.63,3.8256,1.1158,3.985,1.1856,0.3458,1.235,2.64,0.77,2.75
2021-01-30 22:00:00,3.56256,1.03908,3.711,1.12416,0.32788,1.171,2.4384,0.7112,2.54,3.65856,1.06708,3.811,1.12416,0.32788,1.171,2.5343999999999998,0.7392000000000001,2.64
2021-01-30 22:30:00,3.4056,0.9933000000000001,3.5475,1.1208,0.3269,1.1675,2.2848,0.6664,2.38,3.492,1.0185,3.6375,1.1208,0.3269,1.1675,2.3712,0.6916,2.47
2021-01-30 23:00:00,3.23664,0.9440200000000001,3.3715,1.13424,0.33082,1.1815,2.1024,0.6132000000000001,2.19,3.32304,0.9692200000000001,3.4615,1.13424,0.33082,1.1815,2.1888,0.6384000000000001,2.2800000000000002
2021-01-30 23:30:00,3.09744,0.9034200000000001,3.2265,1.07184,0.31262,1.1165,2.0256,0.5908,2.11,3.17424,0.9258200000000001,3.3064999999999998,1.07184,0.31262,1.1165,2.1024,0.6132000000000001,2.19
2021-01-31 00:00:00,2.93376,0.8556800000000001,3.056,1.05216,0.30688000000000004,1.096,1.8816000000000002,0.5488000000000001,1.96,3.01056,0.8780800000000001,3.136,1.05216,0.30688000000000004,1.096,1.9584000000000001,0.5712,2.04
2021-01-31 00:30:00,2.84352,0.8293600000000001,2.9619999999999997,1.06752,0.31136,1.112,1.776,0.518,1.85,3.03552,0.88536,3.162,1.06752,0.31136,1.112,1.968,0.5740000000000001,2.05
2021-01-31 01:00:00,2.9376,0.8568,3.06,1.0272000000000001,0.29960000000000003,1.07,1.9104,0.5572,1.99,3.12,0.91,3.25,1.0272000000000001,0.29960000000000003,1.07,2.0928,0.6104,2.18
2021-01-31 01:30:00,2.88432,0.8412600000000001,3.0045,0.9547200000000001,0.27846000000000004,0.9945,1.9296000000000002,0.5628000000000001,2.01,3.07632,0.8972600000000001,3.2045,0.9547200000000001,0.27846000000000004,0.9945,2.1216,0.6188,2.21
2021-01-31 02:00:00,2.83632,0.8272600000000001,2.9545,1.03152,0.30086,1.0745,1.8048000000000002,0.5264,1.88,3.04752,0.8888600000000001,3.1745,1.03152,0.30086,1.0745,2.016,0.588,2.1
2021-01-31 02:30:00,2.78736,0.81298,2.9035,1.07856,0.31458,1.1235,1.7088,0.4984,1.78,3.00816,0.87738,3.1335,1.07856,0.31458,1.1235,1.9296000000000002,0.5628000000000001,2.01
2021-01-31 03:00:00,2.7777600000000002,0.81018,2.8935,1.02096,0.29778000000000004,1.0635,1.7568000000000001,0.5124000000000001,1.83,2.9025600000000003,0.8465800000000001,3.0235,1.02096,0.29778000000000004,1.0635,1.8816000000000002,0.5488000000000001,1.96
2021-01-31 03:30:00,2.75328,0.8030400000000001,2.868,0.99648,0.29064,1.038,1.7568000000000001,0.5124000000000001,1.83,2.83008,0.8254400000000001,2.948,0.99648,0.29064,1.038,1.8336000000000001,0.5348,1.9100000000000001
2021-01-31 04:00:00,2.7024,0.7882,2.815,1.032,0.301,1.075,1.6703999999999999,0.4872,1.74,2.7696,0.8078000000000001,2.885,1.032,0.301,1.075,1.7376,0.5068,1.81
2021-01-31 04:30:00,2.70672,0.78946,2.8195,0.97872,0.28546000000000005,1.0195,1.728,0.504,1.8,2.76432,0.8062600000000001,2.8795,0.97872,0.28546000000000005,1.0195,1.7856,0.5208,1.8599999999999999
2021-01-31 05:00:00,2.71584,0.79212,2.829,0.9782400000000001,0.28532,1.019,1.7376,0.5068,1.81,2.77344,0.8089200000000001,2.8890000000000002,0.9782400000000001,0.28532,1.019,1.7952,0.5236000000000001,1.87
2021-01-31 05:30:00,2.7359999999999998,0.798,2.85,1.008,0.294,1.05,1.728,0.504,1.8,2.7936,0.8148000000000001,2.91,1.008,0.294,1.05,1.7856,0.5208,1.8599999999999999
2021-01-31 06:00:00,2.75376,0.8031800000000001,2.8685,1.04496,0.30478000000000005,1.0885,1.7088,0.4984,1.78,2.82096,0.8227800000000001,2.9385,1.04496,0.30478000000000005,1.0885,1.776,0.518,1.85
2021-01-31 06:30:00,2.87088,0.8373400000000001,2.9905,1.05648,0.30814,1.1005,1.8144,0.5292,1.8900000000000001,2.9380800000000002,0.85694,3.0605,1.05648,0.30814,1.1005,1.8816000000000002,0.5488000000000001,1.96
2021-01-31 07:00:00,2.9452800000000003,0.85904,3.068,1.03488,0.30184,1.078,1.9104,0.5572,1.99,3.02208,0.8814400000000001,3.148,1.03488,0.30184,1.078,1.9872,0.5796,2.07
2021-01-31 07:30:00,3.11808,0.90944,3.248,1.06368,0.31024,1.108,2.0544000000000002,0.5992000000000001,2.14,3.2524800000000003,0.94864,3.388,1.06368,0.31024,1.108,2.1888,0.6384000000000001,2.2800000000000002
2021-01-31 08:00:00,3.21216,0.93688,3.346,1.02336,0.29848,1.066,2.1888,0.6384000000000001,2.2800000000000002,3.34656,0.9760800000000001,3.4859999999999998,1.02336,0.29848,1.066,2.3232,0.6776,2.42
2021-01-31 08:30:00,3.42336,0.99848,3.566,1.05216,0.30688000000000004,1.096,2.3712,0.6916,2.47,3.53856,1.03208,3.686,1.05216,0.30688000000000004,1.096,2.4864,0.7252000000000001,2.59
2021-01-31 09:00:00,3.57984,1.04412,3.729,1.06464,0.31052,1.109,2.5152,0.7336,2.62,3.69504,1.07772,3.849,1.06464,0.31052,1.109,2.6304,0.7672,2.74
2021-01-31 09:30:00,3.7987200000000003,1.10796,3.957,1.12992,0.32956,1.177,2.6688,0.7784000000000001,2.7800000000000002,3.89472,1.13596,4.057,1.12992,0.32956,1.177,2.7648,0.8064,2.88
2021-01-31 10:00:00,3.9638400000000003,1.15612,4.129,1.17024,0.34132,1.219,2.7936,0.8148000000000001,2.91,4.06944,1.18692,4.239,1.17024,0.34132,1.219,2.8992,0.8456,3.02
2021-01-31 10:30:00,4.09344,1.19392,4.264,1.16544,0.33992000000000006,1.214,2.928,0.854,3.05,4.19904,1.22472,4.374,1.16544,0.33992000000000006,1.214,3.0336,0.8848,3.16
2021-01-31 11:00:00,4.26624,1.24432,4.444,1.20384,0.35112000000000004,1.254,3.0624,0.8932,3.19,4.35264,1.26952,4.534,1.20384,0.35112000000000004,1.254,3.1488,0.9184,3.2800000000000002
2021-01-31 11:30:00,4.272,1.246,4.45,1.1424,0.3332,1.19,3.1296,0.9128000000000001,3.26,4.3584,1.2711999999999999,4.54,1.1424,0.3332,1.19,3.216,0.9380000000000001,3.35
2021-01-31 12:00:00,4.29552,1.25286,4.4745,1.14672,0.33446000000000004,1.1945000000000001,3.1488,0.9184,3.2800000000000002,4.40112,1.28366,4.5845,1.14672,0.33446000000000004,1.1945000000000001,3.2544,0.9492,3.39
2021-01-31 12:30:00,4.39392,1.28156,4.577,1.14912,0.33516,1.197,3.2448,0.9464,3.38,4.49952,1.31236,4.687,1.14912,0.33516,1.197,3.3504,0.9772000000000001,3.49
2021-01-31 13:00:00,4.51728,1.3175400000000002,4.7055,1.16688,0.34034000000000003,1.2155,3.3504,0.9772000000000001,3.49,4.60368,1.34274,4.7955,1.16688,0.34034000000000003,1.2155,3.4368,1.0024,3.58
2021-01-31 13:30:00,4.37856,1.27708,4.561,1.16256,0.33908000000000005,1.211,3.216,0.9380000000000001,3.35,4.47456,1.30508,4.661,1.16256,0.33908000000000005,1.211,3.312,0.966,3.45
2021-01-31 14:00:00,4.33392,1.26406,4.5145,1.11792,0.32606,1.1645,3.216,0.9380000000000001,3.35,4.44912,1.29766,4.6345,1.11792,0.32606,1.1645,3.3312,0.9716,3.47
2021-01-31 14:30:00,4.2624,1.2432,4.44,1.1616,0.3388,1.21,3.1008,0.9044000000000001,3.23,4.3776,1.2768,4.5600000000000005,1.1616,0.3388,1.21,3.216,0.9380000000000001,3.35
2021-01-31 15:00:00,4.25808,1.24194,4.4355,1.17648,0.34314,1.2255,3.0816,0.8988,3.21,4.40208,1.28394,4.5855,1.17648,0.34314,1.2255,3.2256,0.9408000000000001,3.36
2021-01-31 15:30:00,4.2672,1.2446,4.445,1.1472,0.3346,1.195,3.12,0.91,3.25,4.4112,1.2866,4.595,1.1472,0.3346,1.195,3.2640000000000002,0.9520000000000001,3.4
2021-01-31 16:00:00,4.3416,1.2663,4.5225,1.1544,0.3367,1.2025000000000001,3.1872,0.9296000000000001,3.32,4.4856,1.3083,4.6725,1.1544,0.3367,1.2025000000000001,3.3312,0.9716,3.47
2021-01-31 16:30:00,4.57296,1.33378,4.7635000000000005,1.12656,0.32858000000000004,1.1735,3.4464,1.0052,3.59,4.71696,1.37578,4.9135,1.12656,0.32858000000000004,1.1735,3.5904,1.0472,3.74
2021-01-31 17:00:00,4.75296,1.38628,4.9510000000000005,1.07616,0.31388000000000005,1.121,3.6768,1.0724,3.83,4.90656,1.4310800000000001,5.111,1.07616,0.31388000000000005,1.121,3.8304,1.1172,3.99
2021-01-31 17:30:00,4.98048,1.4526400000000002,5.188,1.05408,0.30744000000000005,1.098,3.9264,1.1452,4.09,5.11488,1.49184,5.328,1.05408,0.30744000000000005,1.098,4.0608,1.1844000000000001,4.23
2021-01-31 18:00:00,5.08512,1.48316,5.297,1.06272,0.30996,1.107,4.0224,1.1732,4.19,5.17152,1.5083600000000001,5.3870000000000005,1.06272,0.30996,1.107,4.1088000000000005,1.1984,4.28
2021-01-31 18:30:00,5.00976,1.4611800000000001,5.2185,1.06416,0.31038000000000004,1.1085,3.9455999999999998,1.1508,4.11,5.08656,1.4835800000000001,5.2985,1.06416,0.31038000000000004,1.1085,4.0224,1.1732,4.19
2021-01-31 19:00:00,4.69344,1.3689200000000001,4.889,1.05504,0.30772000000000005,1.099,3.6384,1.0612,3.79,4.77984,1.39412,4.979,1.05504,0.30772000000000005,1.099,3.7248,1.0864,3.88
2021-01-31 19:30:00,4.48368,1.30774,4.6705,1.05648,0.30814,1.1005,3.4272,0.9996,3.5700000000000003,4.61808,1.34694,4.8105,1.05648,0.30814,1.1005,3.5616,1.0388,3.71
2021-01-31 20:00:00,4.22592,1.23256,4.402,1.03872,0.30296,1.082,3.1872,0.9296000000000001,3.32,4.34112,1.26616,4.522,1.03872,0.30296,1.082,3.3024,0.9632000000000001,3.44
2021-01-31 20:30:00,4.10208,1.19644,4.273,1.05888,0.30884,1.103,3.0432,0.8876000000000001,3.17,4.21728,1.23004,4.393,1.05888,0.30884,1.103,3.1584,0.9212,3.29
2021-01-31 21:00:00,3.87888,1.13134,4.0405,1.02768,0.29974,1.0705,2.8512,0.8316,2.9699999999999998,3.9940800000000003,1.16494,4.1605,1.02768,0.29974,1.0705,2.9664,0.8652000000000001,3.09
2021-01-31 21:30:00,3.73776,1.09018,3.8935,1.03056,0.30058,1.0735000000000001,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.83376,1.11818,3.9935,1.03056,0.30058,1.0735000000000001,2.8032,0.8176,2.92
2021-01-31 22:00:00,3.56976,1.04118,3.7185,1.01616,0.29638000000000003,1.0585,2.5536,0.7448,2.66,3.66576,1.06918,3.8185000000000002,1.01616,0.29638000000000003,1.0585,2.6496,0.7728,2.76
2021-01-31 22:30:00,3.40032,0.9917600000000001,3.542,0.97152,0.28336,1.012,2.4288,0.7084,2.5300000000000002,3.48672,1.01696,3.632,0.97152,0.28336,1.012,2.5152,0.7336,2.62
2021-01-31 23:00:00,3.20688,0.9353400000000001,3.3405,1.00848,0.29414,1.0505,2.1984,0.6412,2.29,3.28368,0.95774,3.4205,1.00848,0.29414,1.0505,2.2752,0.6636000000000001,2.37
2021-01-31 23:30:00,3.05616,0.8913800000000001,3.1835,1.01136,0.29498,1.0535,2.0448,0.5964,2.13,3.12336,0.9109800000000001,3.2535,1.01136,0.29498,1.0535,2.112,0.616,2.2
2021-02-01 00:00:00,2.90064,0.8460200000000001,3.0215,1.02864,0.30002,1.0715,1.8719999999999999,0.546,1.9500000000000002,2.97744,0.8684200000000001,3.1015,1.02864,0.30002,1.0715,1.9488,0.5684,2.03
2021-02-01 00:30:00,2.85936,0.83398,2.9785,1.04496,0.30478000000000005,1.0885,1.8144,0.5292,1.8900000000000001,2.91696,0.8507800000000001,3.0385,1.04496,0.30478000000000005,1.0885,1.8719999999999999,0.546,1.9500000000000002
2021-02-01 01:00:00,2.9203200000000002,0.8517600000000001,3.042,1.06752,0.31136,1.112,1.8528,0.5404,1.9300000000000002,3.06432,0.8937600000000001,3.192,1.06752,0.31136,1.112,1.9968,0.5824,2.08
2021-02-01 01:30:00,2.90112,0.84616,3.022,1.07712,0.31416000000000005,1.1219999999999999,1.824,0.532,1.9,2.9683200000000003,0.8657600000000001,3.092,1.07712,0.31416000000000005,1.1219999999999999,1.8912,0.5516,1.97
2021-02-01 02:00:00,2.89344,0.8439200000000001,3.014,1.03104,0.30072000000000004,1.074,1.8624,0.5432,1.94,2.96064,0.8635200000000001,3.084,1.03104,0.30072000000000004,1.074,1.9296000000000002,0.5628000000000001,2.01
2021-02-01 02:30:00,2.89344,0.8439200000000001,3.014,1.05024,0.30632000000000004,1.094,1.8432,0.5376000000000001,1.92,2.97024,0.8663200000000001,3.094,1.05024,0.30632000000000004,1.094,1.92,0.56,2.0
2021-02-01 03:00:00,2.84256,0.82908,2.961,1.00896,0.29428000000000004,1.051,1.8336000000000001,0.5348,1.9100000000000001,2.91936,0.85148,3.041,1.00896,0.29428000000000004,1.051,1.9104,0.5572,1.99
2021-02-01 03:30:00,2.83536,0.82698,2.9535,1.02096,0.29778000000000004,1.0635,1.8144,0.5292,1.8900000000000001,2.91216,0.84938,3.0335,1.02096,0.29778000000000004,1.0635,1.8912,0.5516,1.97
2021-02-01 04:00:00,2.74656,0.80108,2.8609999999999998,1.03776,0.30268,1.081,1.7088,0.4984,1.78,2.82336,0.8234800000000001,2.941,1.03776,0.30268,1.081,1.7856,0.5208,1.8599999999999999
2021-02-01 04:30:00,2.79936,0.8164800000000001,2.916,1.02336,0.29848,1.066,1.776,0.518,1.85,2.87616,0.8388800000000001,2.996,1.02336,0.29848,1.066,1.8528,0.5404,1.9300000000000002
2021-02-01 05:00:00,2.80992,0.8195600000000001,2.927,1.01472,0.29596,1.057,1.7952,0.5236000000000001,1.87,2.8963200000000002,0.8447600000000001,3.017,1.01472,0.29596,1.057,1.8816000000000002,0.5488000000000001,1.96
2021-02-01 05:30:00,2.9304,0.8547,3.0525,1.0392,0.30310000000000004,1.0825,1.8912,0.5516,1.97,3.0168,0.8799,3.1425,1.0392,0.30310000000000004,1.0825,1.9776,0.5768,2.06
2021-02-01 06:00:00,3.09024,0.9013200000000001,3.219,1.02624,0.29932000000000003,1.069,2.064,0.602,2.15,3.18624,0.92932,3.319,1.02624,0.29932000000000003,1.069,2.16,0.63,2.25
2021-02-01 06:30:00,3.7728,1.1004,3.93,1.0464,0.3052,1.09,2.7264,0.7952,2.84,3.8976,1.1368,4.06,1.0464,0.3052,1.09,2.8512,0.8316,2.9699999999999998
2021-02-01 07:00:00,4.152,1.211,4.325,0.9936,0.2898,1.035,3.1584,0.9212,3.29,4.296,1.2530000000000001,4.475,0.9936,0.2898,1.035,3.3024,0.9632000000000001,3.44
2021-02-01 07:30:00,4.66512,1.36066,4.8595,1.02672,0.29946,1.0695000000000001,3.6384,1.0612,3.79,4.82832,1.40826,5.0295,1.02672,0.29946,1.0695000000000001,3.8016,1.1088,3.96
2021-02-01 08:00:00,5.08368,1.4827400000000002,5.2955,1.00368,0.29274,1.0455,4.08,1.19,4.25,5.25648,1.53314,5.4755,1.00368,0.29274,1.0455,4.2528,1.2404,4.43
2021-02-01 08:30:00,5.50368,1.60524,5.733,1.03008,0.30044000000000004,1.073,4.4736,1.3048,4.66,5.6860800000000005,1.6584400000000001,5.923,1.03008,0.30044000000000004,1.073,4.656,1.358,4.85
2021-02-01 09:00:00,5.72256,1.6690800000000001,5.961,1.02816,0.29988000000000004,1.071,4.6944,1.3692,4.89,5.91456,1.7250800000000002,6.161,1.02816,0.29988000000000004,1.071,4.8864,1.4252,5.09
2021-02-01 09:30:00,5.8656,1.7107999999999999,6.11,0.9792000000000001,0.2856,1.02,4.8864,1.4252,5.09,6.0576,1.7668,6.31,0.9792000000000001,0.2856,1.02,5.0784,1.4812,5.29
2021-02-01 10:00:00,5.8944,1.7192,6.14,1.008,0.294,1.05,4.8864,1.4252,5.09,6.0864,1.7752,6.34,1.008,0.294,1.05,5.0784,1.4812,5.29
2021-02-01 10:30:00,5.99664,1.74902,6.2465,1.04304,0.30422000000000005,1.0865,4.9536,1.4448,5.16,6.18864,1.80502,6.4465,1.04304,0.30422000000000005,1.0865,5.1456,1.5008,5.36
2021-02-01 11:00:00,5.78304,1.6867200000000002,6.024,1.20384,0.35112000000000004,1.254,4.5792,1.3356,4.77,5.98464,1.74552,6.234,1.20384,0.35112000000000004,1.254,4.7808,1.3944,4.98
2021-02-01 11:30:00,5.5344,1.6142,5.765,1.2144,0.3542,1.2650000000000001,4.32,1.26,4.5,5.736,1.673,5.975,1.2144,0.3542,1.2650000000000001,4.5216,1.3188,4.71
2021-02-01 12:00:00,5.49312,1.60216,5.7219999999999995,1.11552,0.32536000000000004,1.162,4.3776,1.2768,4.5600000000000005,5.68512,1.65816,5.922,1.11552,0.32536000000000004,1.162,4.5696,1.3328,4.76
2021-02-01 12:30:00,5.44896,1.58928,5.676,1.06176,0.30968,1.106,4.3872,1.2796,4.57,5.64096,1.64528,5.876,1.06176,0.30968,1.106,4.5792,1.3356,4.77
2021-02-01 13:00:00,5.45904,1.5922200000000002,5.6865,1.07184,0.31262,1.1165,4.3872,1.2796,4.57,5.64144,1.64542,5.8765,1.07184,0.31262,1.1165,4.5696,1.3328,4.76
2021-02-01 13:30:00,5.31456,1.55008,5.536,0.9465600000000001,0.27608000000000005,0.986,4.368,1.274,4.55,5.49696,1.60328,5.726,0.9465600000000001,0.27608000000000005,0.986,4.5504,1.3272,4.74
2021-02-01 14:00:00,5.10192,1.48806,5.3145,1.12752,0.32886000000000004,1.1745,3.9744,1.1592,4.14,5.29392,1.54406,5.5145,1.12752,0.32886000000000004,1.1745,4.1664,1.2152,4.34
2021-02-01 14:30:00,4.98144,1.45292,5.189,1.07424,0.31332000000000004,1.119,3.9072,1.1396,4.07,5.16384,1.5061200000000001,5.379,1.07424,0.31332000000000004,1.119,4.0896,1.1928,4.26
2021-02-01 15:00:00,5.088,1.484,5.3,0.9216000000000001,0.26880000000000004,0.96,4.1664,1.2152,4.34,5.2608,1.5344,5.48,0.9216000000000001,0.26880000000000004,0.96,4.3392,1.2656,4.52
2021-02-01 15:30:00,5.10192,1.48806,5.3145,0.9739200000000001,0.28406000000000003,1.0145,4.128,1.204,4.3,5.28432,1.54126,5.5045,0.9739200000000001,0.28406000000000003,1.0145,4.3104,1.2572,4.49
2021-02-01 16:00:00,5.06976,1.47868,5.281,0.8937600000000001,0.26068,0.931,4.176,1.218,4.35,5.24256,1.52908,5.461,0.8937600000000001,0.26068,0.931,4.3488,1.2684,4.53
2021-02-01 16:30:00,5.10816,1.48988,5.321,0.8553600000000001,0.24948,0.891,4.2528,1.2404,4.43,5.29056,1.54308,5.511,0.8553600000000001,0.24948,0.891,4.4352,1.2936,4.62
2021-02-01 17:00:00,5.3712,1.5666,5.595,0.8496,0.24780000000000002,0.885,4.5216,1.3188,4.71,5.5536,1.6198000000000001,5.785,0.8496,0.24780000000000002,0.885,4.704,1.3719999999999999,4.9
2021-02-01 17:30:00,5.67888,1.6563400000000001,5.9155,0.94608,0.27594,0.9855,4.7328,1.3804,4.93,5.84208,1.70394,6.0855,0.94608,0.27594,0.9855,4.896,1.428,5.1
2021-02-01 18:00:00,5.91216,1.72438,6.1585,0.89136,0.25998000000000004,0.9285,5.0208,1.4644,5.23,6.06576,1.76918,6.3185,0.89136,0.25998000000000004,0.9285,5.1744,1.5091999999999999,5.39
2021-02-01 18:30:00,5.69952,1.66236,5.937,0.94752,0.27636000000000005,0.987,4.752,1.3860000000000001,4.95,5.89152,1.71836,6.1370000000000005,0.94752,0.27636000000000005,0.987,4.944,1.442,5.15
2021-02-01 19:00:00,5.36736,1.56548,5.591,0.9705600000000001,0.28308,1.011,4.3968,1.2824,4.58,5.5209600000000005,1.61028,5.751,0.9705600000000001,0.28308,1.011,4.5504,1.3272,4.74
2021-02-01 19:30:00,5.20272,1.51746,5.4195,1.00752,0.29386,1.0495,4.1952,1.2236,4.37,5.25072,1.53146,5.4695,1.00752,0.29386,1.0495,4.2432,1.2376,4.42
2021-02-01 20:00:00,4.97856,1.45208,5.186,0.9753600000000001,0.28448,1.016,4.0032,1.1676,4.17,5.02656,1.46608,5.236,0.9753600000000001,0.28448,1.016,4.0512,1.1816,4.22
2021-02-01 20:30:00,4.69152,1.36836,4.8870000000000005,0.9859200000000001,0.28756000000000004,1.027,3.7056,1.0808,3.86,4.74912,1.38516,4.947,0.9859200000000001,0.28756000000000004,1.027,3.7632,1.0976,3.92
2021-02-01 21:00:00,4.43184,1.29262,4.6165,0.99504,0.29022000000000003,1.0365,3.4368,1.0024,3.58,4.49904,1.31222,4.6865,0.99504,0.29022000000000003,1.0365,3.504,1.022,3.65
2021-02-01 21:30:00,4.21824,1.23032,4.394,1.00224,0.29232,1.044,3.216,0.9380000000000001,3.35,4.29504,1.25272,4.474,1.00224,0.29232,1.044,3.2928,0.9604,3.43
2021-02-01 22:00:00,3.98352,1.16186,4.1495,1.00752,0.29386,1.0495,2.976,0.868,3.1,4.06032,1.18426,4.2295,1.00752,0.29386,1.0495,3.0528,0.8904000000000001,3.18
2021-02-01 22:30:00,3.74592,1.09256,3.902,1.00032,0.29176,1.042,2.7456,0.8008000000000001,2.86,3.83232,1.11776,3.992,1.00032,0.29176,1.042,2.832,0.8260000000000001,2.95
2021-02-01 23:00:00,3.5491200000000003,1.03516,3.697,0.9763200000000001,0.28476,1.017,2.5728,0.7504000000000001,2.68,3.62592,1.05756,3.777,0.9763200000000001,0.28476,1.017,2.6496,0.7728,2.76
2021-02-01 23:30:00,3.32784,0.97062,3.4665,1.01424,0.29582,1.0565,2.3136,0.6748000000000001,2.41,3.41424,0.99582,3.5564999999999998,1.01424,0.29582,1.0565,2.4,0.7000000000000001,2.5
2021-02-02 00:00:00,3.2208,0.9394,3.355,1.0128,0.2954,1.055,2.208,0.644,2.3,3.3168,0.9674,3.455,1.0128,0.2954,1.055,2.304,0.672,2.4
2021-02-02 00:30:00,2.96976,0.8661800000000001,3.0935,1.03056,0.30058,1.0735000000000001,1.9392,0.5656,2.02,3.08496,0.89978,3.2135,1.03056,0.30058,1.0735000000000001,2.0544000000000002,0.5992000000000001,2.14
2021-02-02 01:00:00,3.02016,0.8808800000000001,3.146,1.04256,0.30408,1.086,1.9776,0.5768,2.06,3.13536,0.9144800000000001,3.266,1.04256,0.30408,1.086,2.0928,0.6104,2.18
2021-02-02 01:30:00,3.10752,0.90636,3.237,1.03392,0.30156000000000005,1.077,2.0736,0.6048,2.16,3.23232,0.94276,3.367,1.03392,0.30156000000000005,1.077,2.1984,0.6412,2.29
2021-02-02 02:00:00,3.12,0.91,3.25,1.1232,0.3276,1.17,1.9968,0.5824,2.08,3.2448,0.9464,3.38,1.1232,0.3276,1.17,2.1216,0.6188,2.21
2021-02-02 02:30:00,3.07152,0.8958600000000001,3.1995,1.14192,0.33306,1.1895,1.9296000000000002,0.5628000000000001,2.01,3.20592,0.9350600000000001,3.3395,1.14192,0.33306,1.1895,2.064,0.602,2.15
2021-02-02 03:00:00,3.05808,0.8919400000000001,3.1855,1.12848,0.32914000000000004,1.1755,1.9296000000000002,0.5628000000000001,2.01,3.16368,0.9227400000000001,3.2955,1.12848,0.32914000000000004,1.1755,2.0352,0.5936,2.12
2021-02-02 03:30:00,3.0744,0.8967,3.2025,1.1064,0.32270000000000004,1.1525,1.968,0.5740000000000001,2.05,3.1896,0.9303,3.3225,1.1064,0.32270000000000004,1.1525,2.0832,0.6076,2.17
2021-02-02 04:00:00,2.9860800000000003,0.87094,3.1105,1.08528,0.31654000000000004,1.1305,1.9008,0.5544,1.98,3.11088,0.90734,3.2405,1.08528,0.31654000000000004,1.1305,2.0256,0.5908,2.11
2021-02-02 04:30:00,3.08064,0.8985200000000001,3.209,1.14144,0.33292000000000005,1.189,1.9392,0.5656,2.02,3.18624,0.92932,3.319,1.14144,0.33292000000000005,1.189,2.0448,0.5964,2.13
2021-02-02 05:00:00,3.06816,0.8948800000000001,3.196,1.07136,0.31248000000000004,1.116,1.9968,0.5824,2.08,3.16416,0.92288,3.296,1.07136,0.31248000000000004,1.116,2.0928,0.6104,2.18
2021-02-02 05:30:00,3.16368,0.9227400000000001,3.2955,1.07088,0.31234,1.1155,2.0928,0.6104,2.18,3.25968,0.95074,3.3955,1.07088,0.31234,1.1155,2.1888,0.6384000000000001,2.2800000000000002
2021-02-02 06:00:00,3.32736,0.9704800000000001,3.466,1.09056,0.31808000000000003,1.1360000000000001,2.2368,0.6524,2.33,3.44256,1.00408,3.586,1.09056,0.31808000000000003,1.1360000000000001,2.352,0.686,2.45
2021-02-02 06:30:00,3.79344,1.10642,3.9515000000000002,1.04784,0.30562,1.0915,2.7456,0.8008000000000001,2.86,3.93744,1.14842,4.1015,1.04784,0.30562,1.0915,2.8896,0.8428,3.01
2021-02-02 07:00:00,4.17312,1.21716,4.347,1.05312,0.30716000000000004,1.097,3.12,0.91,3.25,4.32672,1.26196,4.507,1.05312,0.30716000000000004,1.097,3.2736,0.9548000000000001,3.41
2021-02-02 07:30:00,4.76352,1.38936,4.962,1.04832,0.30576000000000003,1.092,3.7152000000000003,1.0836000000000001,3.87,4.92672,1.43696,5.132,1.04832,0.30576000000000003,1.092,3.8784,1.1312,4.04
2021-02-02 08:00:00,5.08032,1.48176,5.292,1.02912,0.30016000000000004,1.072,4.0512,1.1816,4.22,5.25312,1.5321600000000002,5.472,1.02912,0.30016000000000004,1.072,4.224,1.232,4.4
2021-02-02 08:30:00,5.30304,1.54672,5.524,0.9830400000000001,0.28672000000000003,1.024,4.32,1.26,4.5,5.48544,1.59992,5.714,0.9830400000000001,0.28672000000000003,1.024,4.5024,1.3132000000000001,4.69
2021-02-02 09:00:00,5.63232,1.64276,5.867,0.9571200000000001,0.27916,0.997,4.6752,1.3636,4.87,5.82432,1.69876,6.067,0.9571200000000001,0.27916,0.997,4.8672,1.4196,5.07
2021-02-02 09:30:00,5.7288,1.6709,5.9675,0.9480000000000001,0.2765,0.9875,4.7808,1.3944,4.98,5.9208,1.7269,6.1675,0.9480000000000001,0.2765,0.9875,4.9728,1.4504000000000001,5.18
2021-02-02 10:00:00,5.74176,1.67468,5.981,0.7689600000000001,0.22428,0.801,4.9728,1.4504000000000001,5.18,5.91456,1.7250800000000002,6.161,0.7689600000000001,0.22428,0.801,5.1456,1.5008,5.36
2021-02-02 10:30:00,5.54736,1.6179800000000002,5.7785,0.8049600000000001,0.23478000000000002,0.8385,4.7424,1.3832,4.94,5.72016,1.66838,5.9585,0.8049600000000001,0.23478000000000002,0.8385,4.9152000000000005,1.4336,5.12
2021-02-02 11:00:00,5.61408,1.63744,5.848,0.7852800000000001,0.22904000000000002,0.8180000000000001,4.8288,1.4084,5.03,5.78688,1.68784,6.028,0.7852800000000001,0.22904000000000002,0.8180000000000001,5.0016,1.4588,5.21
2021-02-02 11:30:00,5.49888,1.60384,5.728,0.75648,0.22064000000000003,0.788,4.7424,1.3832,4.94,5.67168,1.6542400000000002,5.908,0.75648,0.22064000000000003,0.788,4.9152000000000005,1.4336,5.12
2021-02-02 12:00:00,5.48928,1.60104,5.718,0.6988800000000001,0.20384000000000002,0.728,4.7904,1.3972,4.99,5.66208,1.65144,5.898,0.6988800000000001,0.20384000000000002,0.728,4.9632000000000005,1.4476,5.17
2021-02-02 12:30:00,5.4216,1.5813000000000001,5.6475,1.0536,0.3073,1.0975,4.368,1.274,4.55,5.604,1.6345,5.8375,1.0536,0.3073,1.0975,4.5504,1.3272,4.74
2021-02-02 13:00:00,5.24544,1.5299200000000002,5.464,1.19424,0.34832,1.244,4.0512,1.1816,4.22,5.42784,1.58312,5.654,1.19424,0.34832,1.244,4.2336,1.2348,4.41
2021-02-02 13:30:00,5.1696,1.5078,5.385,1.1472,0.3346,1.195,4.0224,1.1732,4.19,5.352,1.561,5.575,1.1472,0.3346,1.195,4.2048,1.2264,4.38
2021-02-02 14:00:00,5.00016,1.45838,5.2085,1.06416,0.31038000000000004,1.1085,3.936,1.148,4.1,5.17296,1.50878,5.3885,1.06416,0.31038000000000004,1.1085,4.1088000000000005,1.1984,4.28
2021-02-02 14:30:00,4.91664,1.43402,5.1215,1.08624,0.31682000000000005,1.1315,3.8304,1.1172,3.99,5.09904,1.48722,5.3115,1.08624,0.31682000000000005,1.1315,4.0128,1.1703999999999999,4.18
2021-02-02 15:00:00,4.88832,1.42576,5.092,1.01952,0.29736,1.062,3.8688000000000002,1.1284,4.03,5.05152,1.47336,5.2620000000000005,1.01952,0.29736,1.062,4.032,1.176,4.2
2021-02-02 15:30:00,4.79136,1.39748,4.991,0.9993600000000001,0.29148,1.041,3.792,1.106,3.95,4.95456,1.44508,5.161,0.9993600000000001,0.29148,1.041,3.9552,1.1536,4.12
2021-02-02 16:00:00,4.75296,1.38628,4.9510000000000005,0.8937600000000001,0.26068,0.931,3.8592,1.1256,4.02,4.92576,1.43668,5.131,0.8937600000000001,0.26068,0.931,4.032,1.176,4.2
2021-02-02 16:30:00,4.8648,1.4189,5.0675,1.0632,0.31010000000000004,1.1075,3.8016,1.1088,3.96,5.0376,1.4693,5.2475,1.0632,0.31010000000000004,1.1075,3.9744,1.1592,4.14
2021-02-02 17:00:00,5.02368,1.46524,5.233,1.12608,0.32844,1.173,3.8976,1.1368,4.06,5.19648,1.5156399999999999,5.413,1.12608,0.32844,1.173,4.0704,1.1872,4.24
2021-02-02 17:30:00,5.2896,1.5428000000000002,5.51,1.1424,0.3332,1.19,4.1472,1.2096,4.32,5.4816,1.5988,5.71,1.1424,0.3332,1.19,4.3392,1.2656,4.52
2021-02-02 18:00:00,5.32368,1.55274,5.5455,1.19568,0.34874000000000005,1.2455,4.128,1.204,4.3,5.51568,1.60874,5.7455,1.19568,0.34874000000000005,1.2455,4.32,1.26,4.5
2021-02-02 18:30:00,5.18592,1.5125600000000001,5.402,1.14432,0.33376,1.192,4.0416,1.1788,4.21,5.36832,1.56576,5.592,1.14432,0.33376,1.192,4.224,1.232,4.4
2021-02-02 19:00:00,5.0232,1.4651,5.2325,1.0968,0.3199,1.1425,3.9264,1.1452,4.09,5.1288,1.4959,5.3425,1.0968,0.3199,1.1425,4.032,1.176,4.2
2021-02-02 19:30:00,4.88688,1.42534,5.0905,1.05648,0.30814,1.1005,3.8304,1.1172,3.99,4.93488,1.43934,5.1405,1.05648,0.30814,1.1005,3.8784,1.1312,4.04
2021-02-02 20:00:00,4.67088,1.36234,4.8655,1.07088,0.31234,1.1155,3.6,1.05,3.75,4.73808,1.3819400000000002,4.9355,1.07088,0.31234,1.1155,3.6672000000000002,1.0696,3.8200000000000003
2021-02-02 20:30:00,4.37088,1.27484,4.553,1.14528,0.33404,1.193,3.2256,0.9408000000000001,3.36,4.45728,1.30004,4.643,1.14528,0.33404,1.193,3.312,0.966,3.45
2021-02-02 21:00:00,4.2312,1.2341,4.4075,1.0824,0.31570000000000004,1.1275,3.1488,0.9184,3.2800000000000002,4.2984,1.2537,4.4775,1.0824,0.31570000000000004,1.1275,3.216,0.9380000000000001,3.35
2021-02-02 21:30:00,3.9984,1.1662,4.165,1.0224,0.2982,1.065,2.976,0.868,3.1,4.0656,1.1858,4.235,1.0224,0.2982,1.065,3.0432,0.8876000000000001,3.17
2021-02-02 22:00:00,3.77808,1.10194,3.9355,1.02288,0.29834000000000005,1.0655000000000001,2.7552,0.8036000000000001,2.87,3.85488,1.1243400000000001,4.0155,1.02288,0.29834000000000005,1.0655000000000001,2.832,0.8260000000000001,2.95
2021-02-02 22:30:00,3.53376,1.03068,3.681,1.04736,0.30548000000000003,1.091,2.4864,0.7252000000000001,2.59,3.61056,1.05308,3.761,1.04736,0.30548000000000003,1.091,2.5632,0.7476,2.67
2021-02-02 23:00:00,3.27072,0.95396,3.407,1.12032,0.32676000000000005,1.167,2.1504,0.6272,2.24,3.37632,0.9847600000000001,3.517,1.12032,0.32676000000000005,1.167,2.2560000000000002,0.658,2.35
2021-02-02 23:30:00,3.08448,0.8996400000000001,3.213,1.07808,0.31444000000000005,1.123,2.0064,0.5852,2.09,3.19008,0.93044,3.323,1.07808,0.31444000000000005,1.123,2.112,0.616,2.2
2021-02-03 00:00:00,2.92992,0.8545600000000001,3.052,1.09632,0.31976000000000004,1.142,1.8336000000000001,0.5348,1.9100000000000001,3.05472,0.8909600000000001,3.182,1.09632,0.31976000000000004,1.142,1.9584000000000001,0.5712,2.04
2021-02-03 00:30:00,2.964,0.8645,3.0875,1.0344,0.3017,1.0775,1.9296000000000002,0.5628000000000001,2.01,3.06,0.8925000000000001,3.1875,1.0344,0.3017,1.0775,2.0256,0.5908,2.11
2021-02-03 01:00:00,2.988,0.8715,3.1125,1.068,0.3115,1.1125,1.92,0.56,2.0,3.0744,0.8967,3.2025,1.068,0.3115,1.1125,2.0064,0.5852,2.09
2021-02-03 01:30:00,2.91648,0.8506400000000001,3.038,1.07328,0.31304000000000004,1.118,1.8432,0.5376000000000001,1.92,2.98368,0.8702400000000001,3.108,1.07328,0.31304000000000004,1.118,1.9104,0.5572,1.99
2021-02-03 02:00:00,2.90544,0.8474200000000001,3.0265,1.13904,0.33222,1.1865,1.7664,0.5152,1.8399999999999999,2.97264,0.8670200000000001,3.0965,1.13904,0.33222,1.1865,1.8336000000000001,0.5348,1.9100000000000001
2021-02-03 02:30:00,2.8502400000000003,0.8313200000000001,2.969,1.1222400000000001,0.32732,1.169,1.728,0.504,1.8,2.92704,0.85372,3.049,1.1222400000000001,0.32732,1.169,1.8048000000000002,0.5264,1.88
2021-02-03 03:00:00,2.84256,0.82908,2.961,1.00896,0.29428000000000004,1.051,1.8336000000000001,0.5348,1.9100000000000001,2.91936,0.85148,3.041,1.00896,0.29428000000000004,1.051,1.9104,0.5572,1.99
2021-02-03 03:30:00,2.82816,0.8248800000000001,2.946,1.08096,0.31528,1.126,1.7472,0.5096,1.82,2.91456,0.8500800000000001,3.036,1.08096,0.31528,1.126,1.8336000000000001,0.5348,1.9100000000000001
2021-02-03 04:00:00,2.77344,0.8089200000000001,2.8890000000000002,0.9302400000000001,0.27132,0.969,1.8432,0.5376000000000001,1.92,2.8502400000000003,0.8313200000000001,2.969,0.9302400000000001,0.27132,0.969,1.92,0.56,2.0
2021-02-03 04:30:00,2.83728,0.82754,2.9555,0.96528,0.28154,1.0055,1.8719999999999999,0.546,1.9500000000000002,2.9140800000000002,0.84994,3.0355,0.96528,0.28154,1.0055,1.9488,0.5684,2.03
2021-02-03 05:00:00,2.8416,0.8288000000000001,2.96,0.9888,0.2884,1.03,1.8528,0.5404,1.9300000000000002,2.9184,0.8512000000000001,3.04,0.9888,0.2884,1.03,1.9296000000000002,0.5628000000000001,2.01
2021-02-03 05:30:00,2.8848000000000003,0.8414,3.005,0.9648,0.28140000000000004,1.005,1.92,0.56,2.0,2.9616,0.8638,3.085,0.9648,0.28140000000000004,1.005,1.9968,0.5824,2.08
2021-02-03 06:00:00,3.07584,0.89712,3.204,0.8966400000000001,0.26152000000000003,0.934,2.1792,0.6356,2.27,3.16224,0.92232,3.294,0.8966400000000001,0.26152000000000003,0.934,2.2656,0.6608,2.36
2021-02-03 06:30:00,3.60528,1.05154,3.7555,0.8980800000000001,0.26194,0.9355,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.73008,1.08794,3.8855,0.8980800000000001,0.26194,0.9355,2.832,0.8260000000000001,2.95
2021-02-03 07:00:00,3.94032,1.14926,4.1045,0.9355200000000001,0.27286000000000005,0.9745,3.0048,0.8764000000000001,3.13,4.08432,1.19126,4.2545,0.9355200000000001,0.27286000000000005,0.9745,3.1488,0.9184,3.2800000000000002
2021-02-03 07:30:00,4.40256,1.2840799999999999,4.586,0.9369600000000001,0.27328,0.976,3.4656000000000002,1.0108,3.61,4.55616,1.32888,4.746,0.9369600000000001,0.27328,0.976,3.6192,1.0556,3.77
2021-02-03 08:00:00,4.67472,1.36346,4.8695,0.9307200000000001,0.27146000000000003,0.9695,3.7439999999999998,1.092,3.9,4.82832,1.40826,5.0295,0.9307200000000001,0.27146000000000003,0.9695,3.8976,1.1368,4.06
2021-02-03 08:30:00,4.93104,1.43822,5.1365,0.8702400000000001,0.25382000000000005,0.9065000000000001,4.0608,1.1844000000000001,4.23,5.10384,1.48862,5.3165,0.8702400000000001,0.25382000000000005,0.9065000000000001,4.2336,1.2348,4.41
2021-02-03 09:00:00,5.15952,1.50486,5.3745,0.8491200000000001,0.24766000000000002,0.8845000000000001,4.3104,1.2572,4.49,5.32272,1.55246,5.5445,0.8491200000000001,0.24766000000000002,0.8845000000000001,4.4736,1.3048,4.66
2021-02-03 09:30:00,5.19552,1.51536,5.412,0.84672,0.24696,0.882,4.3488,1.2684,4.53,5.36832,1.56576,5.592,0.84672,0.24696,0.882,4.5216,1.3188,4.71
2021-02-03 10:00:00,5.14512,1.5006599999999999,5.3595,0.8923200000000001,0.26026000000000005,0.9295,4.2528,1.2404,4.43,5.31792,1.55106,5.5395,0.8923200000000001,0.26026000000000005,0.9295,4.4256,1.2908,4.61
2021-02-03 10:30:00,5.09712,1.48666,5.3095,1.02672,0.29946,1.0695000000000001,4.0704,1.1872,4.24,5.26992,1.53706,5.4895,1.02672,0.29946,1.0695000000000001,4.2432,1.2376,4.42
2021-02-03 11:00:00,5.07696,1.48078,5.2885,1.05456,0.30758,1.0985,4.0224,1.1732,4.19,5.25936,1.5339800000000001,5.4785,1.05456,0.30758,1.0985,4.2048,1.2264,4.38
2021-02-03 11:30:00,5.04192,1.47056,5.252,1.00032,0.29176,1.042,4.0416,1.1788,4.21,5.21472,1.52096,5.432,1.00032,0.29176,1.042,4.2144,1.2292,4.39
2021-02-03 12:00:00,4.97616,1.4513800000000001,5.1835,1.02096,0.29778000000000004,1.0635,3.9552,1.1536,4.12,5.14896,1.5017800000000001,5.3635,1.02096,0.29778000000000004,1.0635,4.128,1.204,4.3
2021-02-03 12:30:00,5.04096,1.47028,5.251,1.03776,0.30268,1.081,4.0032,1.1676,4.17,5.21376,1.52068,5.431,1.03776,0.30268,1.081,4.176,1.218,4.35
2021-02-03 13:00:00,4.93104,1.43822,5.1365,1.02384,0.29862000000000005,1.0665,3.9072,1.1396,4.07,5.11344,1.49142,5.3265,1.02384,0.29862000000000005,1.0665,4.0896,1.1928,4.26
2021-02-03 13:30:00,4.84464,1.41302,5.0465,0.9086400000000001,0.26502000000000003,0.9465,3.936,1.148,4.1,5.00784,1.46062,5.2165,0.9086400000000001,0.26502000000000003,0.9465,4.0992,1.1956,4.27
2021-02-03 14:00:00,4.75776,1.38768,4.956,1.04256,0.30408,1.086,3.7152000000000003,1.0836000000000001,3.87,4.93056,1.43808,5.136,1.04256,0.30408,1.086,3.888,1.134,4.05
2021-02-03 14:30:00,4.7846400000000004,1.39552,4.984,0.9926400000000001,0.28952,1.034,3.792,1.106,3.95,4.95744,1.44592,5.164,0.9926400000000001,0.28952,1.034,3.9648,1.1564,4.13
2021-02-03 15:00:00,4.71264,1.37452,4.909,0.8918400000000001,0.26012,0.929,3.8208,1.1144,3.98,4.88544,1.42492,5.089,0.8918400000000001,0.26012,0.929,3.9936,1.1648,4.16
2021-02-03 15:30:00,4.71744,1.37592,4.914,0.8678400000000001,0.25312,0.904,3.8496,1.1228,4.01,4.89024,1.42632,5.094,0.8678400000000001,0.25312,0.904,4.0224,1.1732,4.19
2021-02-03 16:00:00,4.67184,1.3626200000000002,4.8665,0.8894400000000001,0.25942000000000004,0.9265,3.7824,1.1032,3.94,4.83504,1.41022,5.0365,0.8894400000000001,0.25942000000000004,0.9265,3.9455999999999998,1.1508,4.11
2021-02-03 16:30:00,4.77696,1.39328,4.976,0.86016,0.25088000000000005,0.896,3.9168000000000003,1.1424,4.08,4.9401600000000006,1.44088,5.146,0.86016,0.25088000000000005,0.896,4.08,1.19,4.25
2021-02-03 17:00:00,4.9632000000000005,1.4476,5.17,0.8544,0.2492,0.89,4.1088000000000005,1.1984,4.28,5.136,1.498,5.35,0.8544,0.2492,0.89,4.2816,1.2488000000000001,4.46
2021-02-03 17:30:00,5.17248,1.5086400000000002,5.388,0.8620800000000001,0.25144,0.898,4.3104,1.2572,4.49,5.34528,1.55904,5.568,0.8620800000000001,0.25144,0.898,4.4832,1.3076,4.67
2021-02-03 18:00:00,5.25504,1.53272,5.474,0.8486400000000001,0.24752000000000002,0.884,4.4064,1.2852000000000001,4.59,5.42784,1.58312,5.654,0.8486400000000001,0.24752000000000002,0.884,4.5792,1.3356,4.77
2021-02-03 18:30:00,5.15472,1.50346,5.3695,0.8827200000000001,0.25746,0.9195000000000001,4.272,1.246,4.45,5.30832,1.54826,5.5295,0.8827200000000001,0.25746,0.9195000000000001,4.4256,1.2908,4.61
2021-02-03 19:00:00,5.01216,1.46188,5.221,0.8937600000000001,0.26068,0.931,4.1184,1.2012,4.29,5.07936,1.48148,5.291,0.8937600000000001,0.26068,0.931,4.1856,1.2208,4.36
2021-02-03 19:30:00,4.85088,1.41484,5.053,0.89568,0.26124,0.933,3.9552,1.1536,4.12,4.89888,1.42884,5.103,0.89568,0.26124,0.933,4.0032,1.1676,4.17
2021-02-03 20:00:00,4.6296,1.3503,4.8225,0.9144,0.2667,0.9525,3.7152000000000003,1.0836000000000001,3.87,4.6872,1.3671,4.8825,0.9144,0.2667,0.9525,3.7728,1.1004,3.93
2021-02-03 20:30:00,4.43328,1.29304,4.618,0.8716800000000001,0.25424,0.908,3.5616,1.0388,3.71,4.50048,1.31264,4.688,0.8716800000000001,0.25424,0.908,3.6288,1.0584,3.7800000000000002
2021-02-03 21:00:00,4.2768,1.2474,4.455,0.7248,0.2114,0.755,3.552,1.036,3.7,4.344,1.267,4.525,0.7248,0.2114,0.755,3.6192,1.0556,3.77
2021-02-03 21:30:00,4.05984,1.18412,4.229,0.6902400000000001,0.20132000000000003,0.719,3.3696,0.9828,3.51,4.12704,1.2037200000000001,4.299,0.6902400000000001,0.20132000000000003,0.719,3.4368,1.0024,3.58
2021-02-03 22:00:00,3.85344,1.12392,4.014,0.68544,0.19992000000000001,0.714,3.168,0.924,3.3,3.92064,1.14352,4.084,0.68544,0.19992000000000001,0.714,3.2352,0.9436,3.37
2021-02-03 22:30:00,3.56784,1.04062,3.7165,0.6590400000000001,0.19222,0.6865,2.9088000000000003,0.8484,3.03,3.64464,1.06302,3.7965,0.6590400000000001,0.19222,0.6865,2.9856,0.8708,3.11
2021-02-03 23:00:00,3.37392,0.98406,3.5145,0.6859200000000001,0.20006000000000002,0.7145,2.688,0.784,2.8,3.45072,1.00646,3.5945,0.6859200000000001,0.20006000000000002,0.7145,2.7648,0.8064,2.88
2021-02-03 23:30:00,3.1848,0.9289000000000001,3.3175,0.6984,0.20370000000000002,0.7275,2.4864,0.7252000000000001,2.59,3.2616,0.9513,3.3975,0.6984,0.20370000000000002,0.7275,2.5632,0.7476,2.67
2021-02-04 00:00:00,3.08976,0.9011800000000001,3.2185,0.68976,0.20118000000000003,0.7185,2.4,0.7000000000000001,2.5,3.15696,0.92078,3.2885,0.68976,0.20118000000000003,0.7185,2.4672,0.7196,2.5700000000000003
2021-02-04 00:30:00,3.03984,0.8866200000000001,3.1665,0.6590400000000001,0.19222,0.6865,2.3808,0.6944,2.48,3.11664,0.90902,3.2465,0.6590400000000001,0.19222,0.6865,2.4576000000000002,0.7168,2.56
2021-02-04 01:00:00,3.05424,0.8908200000000001,3.1815,0.6638400000000001,0.19362000000000001,0.6915,2.3904,0.6972,2.49,3.14064,0.9160200000000001,3.2715,0.6638400000000001,0.19362000000000001,0.6915,2.4768,0.7224,2.58
2021-02-04 01:30:00,2.94912,0.86016,3.072,0.6931200000000001,0.20216,0.722,2.2560000000000002,0.658,2.35,3.07392,0.89656,3.202,0.6931200000000001,0.20216,0.722,2.3808,0.6944,2.48
2021-02-04 02:00:00,2.916,0.8505,3.0375,0.8328,0.2429,0.8675,2.0832,0.6076,2.17,3.0408,0.8869,3.1675,0.8328,0.2429,0.8675,2.208,0.644,2.3
2021-02-04 02:30:00,2.92992,0.8545600000000001,3.052,0.7603200000000001,0.22176,0.792,2.1696,0.6328,2.26,3.03552,0.88536,3.162,0.7603200000000001,0.22176,0.792,2.2752,0.6636000000000001,2.37
2021-02-04 03:00:00,2.89152,0.8433600000000001,3.012,0.76992,0.22456,0.802,2.1216,0.6188,2.21,2.9971200000000002,0.87416,3.122,0.76992,0.22456,0.802,2.2272,0.6496000000000001,2.32
2021-02-04 03:30:00,2.93568,0.8562400000000001,3.058,0.75648,0.22064000000000003,0.788,2.1792,0.6356,2.27,3.02208,0.8814400000000001,3.148,0.75648,0.22064000000000003,0.788,2.2656,0.6608,2.36
2021-02-04 04:00:00,2.8670400000000003,0.8362200000000001,2.9865,0.7070400000000001,0.20622000000000001,0.7365,2.16,0.63,2.25,2.97264,0.8670200000000001,3.0965,0.7070400000000001,0.20622000000000001,0.7365,2.2656,0.6608,2.36
2021-02-04 04:30:00,2.92992,0.8545600000000001,3.052,0.70272,0.20496,0.732,2.2272,0.6496000000000001,2.32,3.01632,0.8797600000000001,3.142,0.70272,0.20496,0.732,2.3136,0.6748000000000001,2.41
2021-02-04 05:00:00,2.98128,0.8695400000000001,3.1055,0.66768,0.19474000000000002,0.6955,2.3136,0.6748000000000001,2.41,3.05808,0.8919400000000001,3.1855,0.66768,0.19474000000000002,0.6955,2.3904,0.6972,2.49
2021-02-04 05:30:00,3.1008,0.9044000000000001,3.23,0.6912,0.2016,0.72,2.4096,0.7028,2.51,3.168,0.924,3.3,0.6912,0.2016,0.72,2.4768,0.7224,2.58
2021-02-04 06:00:00,3.22272,0.9399600000000001,3.357,0.62112,0.18116000000000002,0.647,2.6016,0.7588,2.71,3.2995200000000002,0.9623600000000001,3.437,0.62112,0.18116000000000002,0.647,2.6784,0.7812,2.79
2021-02-04 06:30:00,3.7248,1.0864,3.88,0.48960000000000004,0.1428,0.51,3.2352,0.9436,3.37,3.8304,1.1172,3.99,0.48960000000000004,0.1428,0.51,3.3407999999999998,0.9744,3.48
2021-02-04 07:00:00,4.13088,1.20484,4.303,0.48288000000000003,0.14084000000000002,0.503,3.648,1.064,3.8,4.25568,1.24124,4.433,0.48288000000000003,0.14084000000000002,0.503,3.7728,1.1004,3.93
2021-02-04 07:30:00,4.59648,1.34064,4.788,0.49728000000000006,0.14504,0.518,4.0992,1.1956,4.27,4.73088,1.37984,4.928,0.49728000000000006,0.14504,0.518,4.2336,1.2348,4.41
2021-02-04 08:00:00,4.8921600000000005,1.4268800000000001,5.096,0.5049600000000001,0.14728000000000002,0.526,4.3872,1.2796,4.57,5.03616,1.46888,5.246,0.5049600000000001,0.14728000000000002,0.526,4.5312,1.3216,4.72
2021-02-04 08:30:00,5.18448,1.51214,5.4005,0.60528,0.17654,0.6305000000000001,4.5792,1.3356,4.77,5.34768,1.5597400000000001,5.5705,0.60528,0.17654,0.6305000000000001,4.7424,1.3832,4.94
2021-02-04 09:00:00,5.34192,1.55806,5.5645,0.63792,0.18606,0.6645,4.704,1.3719999999999999,4.9,5.50512,1.60566,5.7345,0.63792,0.18606,0.6645,4.8672,1.4196,5.07
2021-02-04 09:30:00,5.41248,1.57864,5.638,0.7084800000000001,0.20664000000000002,0.738,4.704,1.3719999999999999,4.9,5.57568,1.6262400000000001,5.808,0.7084800000000001,0.20664000000000002,0.738,4.8672,1.4196,5.07
