Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-04 10:00:00,5.4768,1.5974,5.705,0.9552,0.2786,0.995,4.5216,1.3188,4.71,5.6496,1.6478000000000002,5.885,0.9552,0.2786,0.995,4.6944,1.3692,4.89
2021-02-04 10:30:00,5.47728,1.59754,5.7055,0.92688,0.27034,0.9655,4.5504,1.3272,4.74,5.65008,1.6479400000000002,5.8855,0.92688,0.27034,0.9655,4.7232,1.3776,4.92
2021-02-04 11:00:00,5.45136,1.5899800000000002,5.6785,0.9393600000000001,0.27398,0.9785,4.5120000000000005,1.316,4.7,5.62416,1.64038,5.8585,0.9393600000000001,0.27398,0.9785,4.6848,1.3664,4.88
2021-02-04 11:30:00,5.38128,1.56954,5.6055,1.02288,0.29834000000000005,1.0655000000000001,4.3584,1.2711999999999999,4.54,5.56368,1.62274,5.7955,1.02288,0.29834000000000005,1.0655000000000001,4.5408,1.3244,4.73
2021-02-04 12:00:00,5.44416,1.5878800000000002,5.671,0.9705600000000001,0.28308,1.011,4.4736,1.3048,4.66,5.61696,1.63828,5.851,0.9705600000000001,0.28308,1.011,4.6464,1.3552,4.84
2021-02-04 12:30:00,5.568,1.624,5.8,0.9504,0.2772,0.99,4.6176,1.3468,4.8100000000000005,5.7504,1.6772,5.99,0.9504,0.2772,0.99,4.8,1.4,5.0
2021-02-04 13:00:00,5.47968,1.59824,5.708,1.00608,0.29344000000000003,1.048,4.4736,1.3048,4.66,5.65248,1.64864,5.888,1.00608,0.29344000000000003,1.048,4.6464,1.3552,4.84
2021-02-04 13:30:00,5.4374400000000005,1.58592,5.664,0.96384,0.28112000000000004,1.004,4.4736,1.3048,4.66,5.61024,1.63632,5.844,0.96384,0.28112000000000004,1.004,4.6464,1.3552,4.84
2021-02-04 14:00:00,5.41584,1.57962,5.6415,0.9038400000000001,0.26362,0.9415,4.5120000000000005,1.316,4.7,5.59824,1.6328200000000002,5.8315,0.9038400000000001,0.26362,0.9415,4.6944,1.3692,4.89
2021-02-04 14:30:00,5.29728,1.5450400000000002,5.518,0.9004800000000001,0.26264000000000004,0.9380000000000001,4.3968,1.2824,4.58,5.47008,1.59544,5.698,0.9004800000000001,0.26264000000000004,0.9380000000000001,4.5696,1.3328,4.76
2021-02-04 15:00:00,4.6128,1.3454000000000002,4.805,0.9072,0.2646,0.9450000000000001,3.7056,1.0808,3.86,4.7952,1.3986,4.995,0.9072,0.2646,0.9450000000000001,3.888,1.134,4.05
2021-02-04 15:30:00,4.57872,1.33546,4.7695,0.94032,0.27426,0.9795,3.6384,1.0612,3.79,4.67472,1.36346,4.8695,0.94032,0.27426,0.9795,3.7344,1.0892,3.89
2021-02-04 16:00:00,4.55664,1.32902,4.7465,0.95664,0.27902000000000005,0.9965,3.6,1.05,3.75,4.64304,1.35422,4.8365,0.95664,0.27902000000000005,0.9965,3.6864,1.0752,3.84
2021-02-04 16:30:00,4.56816,1.3323800000000001,4.7585,0.94896,0.27678,0.9885,3.6192,1.0556,3.77,4.65456,1.35758,4.8485,0.94896,0.27678,0.9885,3.7056,1.0808,3.86
2021-02-04 17:00:00,4.66608,1.36094,4.8605,0.9604800000000001,0.28014,1.0005,3.7056,1.0808,3.86,4.76208,1.38894,4.9605,0.9604800000000001,0.28014,1.0005,3.8016,1.1088,3.96
2021-02-04 17:30:00,4.87536,1.42198,5.0785,0.9393600000000001,0.27398,0.9785,3.936,1.148,4.1,4.97136,1.44998,5.1785,0.9393600000000001,0.27398,0.9785,4.032,1.176,4.2
2021-02-04 18:00:00,4.9992,1.4581,5.2075,0.9576,0.2793,0.9975,4.0416,1.1788,4.21,5.1048,1.4889000000000001,5.3175,0.9576,0.2793,0.9975,4.1472,1.2096,4.32
2021-02-04 18:30:00,4.82352,1.40686,5.0245,0.9643200000000001,0.28126,1.0045,3.8592,1.1256,4.02,4.93872,1.44046,5.1445,0.9643200000000001,0.28126,1.0045,3.9744,1.1592,4.14
2021-02-04 19:00:00,4.60416,1.34288,4.796,1.06176,0.30968,1.106,3.5423999999999998,1.0332,3.69,4.73856,1.38208,4.936,1.06176,0.30968,1.106,3.6768,1.0724,3.83
2021-02-04 19:30:00,4.40256,1.2840799999999999,4.586,1.00416,0.29288000000000003,1.046,3.3984,0.9912000000000001,3.54,4.51776,1.31768,4.7059999999999995,1.00416,0.29288000000000003,1.046,3.5136000000000003,1.0248,3.66
2021-02-04 20:00:00,4.19904,1.22472,4.374,0.9926400000000001,0.28952,1.034,3.2064,0.9352,3.34,4.34304,1.26672,4.524,0.9926400000000001,0.28952,1.034,3.3504,0.9772000000000001,3.49
2021-02-04 20:30:00,3.88704,1.13372,4.049,1.00704,0.29372000000000004,1.049,2.88,0.84,3.0,4.05984,1.18412,4.229,1.00704,0.29372000000000004,1.049,3.0528,0.8904000000000001,3.18
2021-02-04 21:00:00,3.77808,1.10194,3.9355,0.96528,0.28154,1.0055,2.8128,0.8204,2.93,3.95088,1.15234,4.1155,0.96528,0.28154,1.0055,2.9856,0.8708,3.11
2021-02-04 21:30:00,3.52272,1.02746,3.6695,0.92112,0.26866,0.9595,2.6016,0.7588,2.71,3.64752,1.06386,3.7995,0.92112,0.26866,0.9595,2.7264,0.7952,2.84
2021-02-04 22:00:00,3.3048,0.9639000000000001,3.4425,0.9912000000000001,0.2891,1.0325,2.3136,0.6748000000000001,2.41,3.42,0.9975,3.5625,0.9912000000000001,0.2891,1.0325,2.4288,0.7084,2.5300000000000002
2021-02-04 22:30:00,3.0624,0.8932,3.19,0.8928,0.2604,0.93,2.1696,0.6328,2.26,3.1584,0.9212,3.29,0.8928,0.2604,0.93,2.2656,0.6608,2.36
2021-02-04 23:00:00,2.916,0.8505,3.0375,0.9672000000000001,0.2821,1.0075,1.9488,0.5684,2.03,3.0024,0.8757,3.1275,0.9672000000000001,0.2821,1.0075,2.0352,0.5936,2.12
2021-02-04 23:30:00,2.74368,0.8002400000000001,2.858,0.9100800000000001,0.26544,0.9480000000000001,1.8336000000000001,0.5348,1.9100000000000001,2.82048,0.82264,2.938,0.9100800000000001,0.26544,0.9480000000000001,1.9104,0.5572,1.99
2021-02-05 00:00:00,2.6976,0.7868,2.81,0.96,0.28,1.0,1.7376,0.5068,1.81,2.7648,0.8064,2.88,0.96,0.28,1.0,1.8048000000000002,0.5264,1.88
2021-02-05 00:30:00,2.65056,0.7730800000000001,2.761,0.9321600000000001,0.27188,0.971,1.7184,0.5012,1.79,2.71776,0.79268,2.831,0.9321600000000001,0.27188,0.971,1.7856,0.5208,1.8599999999999999
2021-02-05 01:00:00,2.71776,0.79268,2.831,0.9993600000000001,0.29148,1.041,1.7184,0.5012,1.79,2.78496,0.8122800000000001,2.901,0.9993600000000001,0.29148,1.041,1.7856,0.5208,1.8599999999999999
2021-02-05 01:30:00,2.6544,0.7742,2.765,0.8976000000000001,0.26180000000000003,0.935,1.7568000000000001,0.5124000000000001,1.83,2.7312000000000003,0.7966000000000001,2.8449999999999998,0.8976000000000001,0.26180000000000003,0.935,1.8336000000000001,0.5348,1.9100000000000001
2021-02-05 02:00:00,2.6544,0.7742,2.765,0.9648,0.28140000000000004,1.005,1.6896,0.4928,1.76,2.7216,0.7938000000000001,2.835,0.9648,0.28140000000000004,1.005,1.7568000000000001,0.5124000000000001,1.83
2021-02-05 02:30:00,2.61456,0.76258,2.7235,0.9153600000000001,0.26698,0.9535,1.6992,0.49560000000000004,1.77,2.69136,0.78498,2.8035,0.9153600000000001,0.26698,0.9535,1.776,0.518,1.85
2021-02-05 03:00:00,2.60352,0.75936,2.7119999999999997,0.8947200000000001,0.26096,0.932,1.7088,0.4984,1.78,2.68032,0.78176,2.792,0.8947200000000001,0.26096,0.932,1.7856,0.5208,1.8599999999999999
2021-02-05 03:30:00,2.57424,0.75082,2.6814999999999998,0.93264,0.27202000000000004,0.9715,1.6416,0.4788,1.71,2.65104,0.77322,2.7615,0.93264,0.27202000000000004,0.9715,1.7184,0.5012,1.79
2021-02-05 04:00:00,2.5588800000000003,0.7463400000000001,2.6654999999999998,0.9172800000000001,0.26754,0.9555,1.6416,0.4788,1.71,2.61648,0.76314,2.7255000000000003,0.9172800000000001,0.26754,0.9555,1.6992,0.49560000000000004,1.77
2021-02-05 04:30:00,2.55504,0.7452200000000001,2.6615,0.91344,0.26642000000000005,0.9515,1.6416,0.4788,1.71,2.61264,0.76202,2.7215,0.91344,0.26642000000000005,0.9515,1.6992,0.49560000000000004,1.77
2021-02-05 05:00:00,2.52432,0.73626,2.6295,0.9307200000000001,0.27146000000000003,0.9695,1.5936,0.46480000000000005,1.6600000000000001,2.61072,0.76146,2.7195,0.9307200000000001,0.27146000000000003,0.9695,1.6800000000000002,0.49,1.75
2021-02-05 05:30:00,2.59584,0.75712,2.7039999999999997,0.90624,0.26432,0.9440000000000001,1.6896,0.4928,1.76,2.7302400000000002,0.79632,2.844,0.90624,0.26432,0.9440000000000001,1.824,0.532,1.9
2021-02-05 06:00:00,2.78304,0.8117200000000001,2.899,0.9110400000000001,0.26572,0.9490000000000001,1.8719999999999999,0.546,1.9500000000000002,2.87904,0.83972,2.999,0.9110400000000001,0.26572,0.9490000000000001,1.968,0.5740000000000001,2.05
2021-02-05 06:30:00,3.2376,0.9443,3.3725,0.924,0.2695,0.9625,2.3136,0.6748000000000001,2.41,3.3528000000000002,0.9779,3.4925,0.924,0.2695,0.9625,2.4288,0.7084,2.5300000000000002
2021-02-05 07:00:00,3.60384,1.05112,3.754,0.8678400000000001,0.25312,0.904,2.7359999999999998,0.798,2.85,3.7382400000000002,1.09032,3.894,0.8678400000000001,0.25312,0.904,2.8704,0.8372,2.99
2021-02-05 07:30:00,3.91104,1.14072,4.074,0.88704,0.25872,0.924,3.024,0.882,3.15,4.06464,1.18552,4.234,0.88704,0.25872,0.924,3.1776,0.9268000000000001,3.31
2021-02-05 08:00:00,4.16448,1.21464,4.338,0.93888,0.27384000000000003,0.978,3.2256,0.9408000000000001,3.36,4.32768,1.26224,4.508,0.93888,0.27384000000000003,0.978,3.3888,0.9884000000000001,3.5300000000000002
2021-02-05 08:30:00,4.37712,1.2766600000000001,4.5595,0.9499200000000001,0.27706000000000003,0.9895,3.4272,0.9996,3.5700000000000003,4.54992,1.32706,4.7395,0.9499200000000001,0.27706000000000003,0.9895,3.6,1.05,3.75
2021-02-05 09:00:00,4.6128,1.3454000000000002,4.805,0.936,0.273,0.975,3.6768,1.0724,3.83,4.7952,1.3986,4.995,0.936,0.273,0.975,3.8592,1.1256,4.02
2021-02-05 09:30:00,4.55616,1.32888,4.746,1.00416,0.29288000000000003,1.046,3.552,1.036,3.7,4.73856,1.38208,4.936,1.00416,0.29288000000000003,1.046,3.7344,1.0892,3.89
2021-02-05 10:00:00,4.61808,1.34694,4.8105,0.9604800000000001,0.28014,1.0005,3.6576,1.0668,3.81,4.80048,1.40014,5.0005,0.9604800000000001,0.28014,1.0005,3.84,1.12,4.0
2021-02-05 10:30:00,4.54464,1.32552,4.734,1.04064,0.30352,1.084,3.504,1.022,3.65,4.72704,1.37872,4.924,1.04064,0.30352,1.084,3.6864,1.0752,3.84
2021-02-05 11:00:00,4.54896,1.32678,4.7385,0.9393600000000001,0.27398,0.9785,3.6096,1.0528,3.76,4.7313600000000005,1.37998,4.9285,0.9393600000000001,0.27398,0.9785,3.792,1.106,3.95
2021-02-05 11:30:00,4.63872,1.35296,4.832,0.9331200000000001,0.27216,0.972,3.7056,1.0808,3.86,4.81152,1.4033600000000002,5.012,0.9331200000000001,0.27216,0.972,3.8784,1.1312,4.04
2021-02-05 12:00:00,4.6824,1.3657,4.8775,0.996,0.29050000000000004,1.0375,3.6864,1.0752,3.84,4.8744,1.4217,5.0775,0.996,0.29050000000000004,1.0375,3.8784,1.1312,4.04
2021-02-05 12:30:00,4.75536,1.38698,4.9535,0.9249600000000001,0.26978,0.9635,3.8304,1.1172,3.99,4.94736,1.44298,5.1535,0.9249600000000001,0.26978,0.9635,4.0224,1.1732,4.19
2021-02-05 13:00:00,4.66464,1.36052,4.859,1.00704,0.29372000000000004,1.049,3.6576,1.0668,3.81,4.8566400000000005,1.41652,5.059,1.00704,0.29372000000000004,1.049,3.8496,1.1228,4.01
2021-02-05 13:30:00,4.6296,1.3503,4.8225,0.924,0.2695,0.9625,3.7056,1.0808,3.86,4.8024000000000004,1.4007,5.0025,0.924,0.2695,0.9625,3.8784,1.1312,4.04
2021-02-05 14:00:00,4.52688,1.32034,4.7155000000000005,0.9172800000000001,0.26754,0.9555,3.6096,1.0528,3.76,4.69968,1.37074,4.8955,0.9172800000000001,0.26754,0.9555,3.7824,1.1032,3.94
2021-02-05 14:30:00,4.27776,1.24768,4.456,1.05216,0.30688000000000004,1.096,3.2256,0.9408000000000001,3.36,4.46016,1.30088,4.646,1.05216,0.30688000000000004,1.096,3.408,0.994,3.55
2021-02-05 15:00:00,4.22544,1.23242,4.4015,0.9998400000000001,0.29162000000000005,1.0415,3.2256,0.9408000000000001,3.36,4.40784,1.28562,4.5915,0.9998400000000001,0.29162000000000005,1.0415,3.408,0.994,3.55
2021-02-05 15:30:00,4.14528,1.20904,4.318,0.9484800000000001,0.27664,0.988,3.1968,0.9324,3.33,4.30848,1.25664,4.4879999999999995,0.9484800000000001,0.27664,0.988,3.36,0.98,3.5
2021-02-05 16:00:00,4.10928,1.19854,4.2805,0.9220800000000001,0.26894,0.9605,3.1872,0.9296000000000001,3.32,4.26288,1.2433400000000001,4.4405,0.9220800000000001,0.26894,0.9605,3.3407999999999998,0.9744,3.48
2021-02-05 16:30:00,4.25472,1.24096,4.432,0.88512,0.25816,0.922,3.3696,0.9828,3.51,4.40832,1.28576,4.592,0.88512,0.25816,0.922,3.5232,1.0276,3.67
2021-02-05 17:00:00,4.40112,1.28366,4.5845,0.87792,0.25606,0.9145000000000001,3.5232,1.0276,3.67,4.56432,1.33126,4.7545,0.87792,0.25606,0.9145000000000001,3.6864,1.0752,3.84
2021-02-05 17:30:00,4.62816,1.34988,4.821,0.90336,0.26348000000000005,0.9410000000000001,3.7248,1.0864,3.88,4.79136,1.39748,4.991,0.90336,0.26348000000000005,0.9410000000000001,3.888,1.134,4.05
2021-02-05 18:00:00,4.8384,1.4112,5.04,0.912,0.266,0.9500000000000001,3.9264,1.1452,4.09,4.944,1.442,5.15,0.912,0.266,0.9500000000000001,4.032,1.176,4.2
2021-02-05 18:30:00,4.9128,1.4329,5.1175,0.9192,0.2681,0.9575,3.9936,1.1648,4.16,5.0088,1.4609,5.2175,0.9192,0.2681,0.9575,4.0896,1.1928,4.26
2021-02-05 19:00:00,4.6536,1.3573,4.8475,0.8904000000000001,0.2597,0.9275,3.7632,1.0976,3.92,4.7592,1.3881000000000001,4.9575,0.8904000000000001,0.2597,0.9275,3.8688000000000002,1.1284,4.03
2021-02-05 19:30:00,4.47168,1.30424,4.658,0.9100800000000001,0.26544,0.9480000000000001,3.5616,1.0388,3.71,4.57728,1.33504,4.768,0.9100800000000001,0.26544,0.9480000000000001,3.6672000000000002,1.0696,3.8200000000000003
2021-02-05 20:00:00,4.19136,1.22248,4.366,0.9273600000000001,0.27048,0.966,3.2640000000000002,0.9520000000000001,3.4,4.30656,1.25608,4.486,0.9273600000000001,0.27048,0.966,3.3792,0.9856,3.52
2021-02-05 20:30:00,3.90288,1.13834,4.0655,0.8980800000000001,0.26194,0.9355,3.0048,0.8764000000000001,3.13,4.01808,1.17194,4.1855,0.8980800000000001,0.26194,0.9355,3.12,0.91,3.25
2021-02-05 21:00:00,3.7656,1.0983,3.9225000000000003,0.9048,0.2639,0.9425,2.8608000000000002,0.8344,2.98,3.8712,1.1291,4.0325,0.9048,0.2639,0.9425,2.9664,0.8652000000000001,3.09
2021-02-05 21:30:00,3.55632,1.03726,3.7045,0.9643200000000001,0.28126,1.0045,2.592,0.756,2.7,3.67152,1.07086,3.8245,0.9643200000000001,0.28126,1.0045,2.7072000000000003,0.7896000000000001,2.8200000000000003
2021-02-05 22:00:00,3.37488,0.9843400000000001,3.5155000000000003,0.88848,0.25914000000000004,0.9255,2.4864,0.7252000000000001,2.59,3.47088,1.01234,3.6155,0.88848,0.25914000000000004,0.9255,2.5824,0.7532,2.69
2021-02-05 22:30:00,3.15888,0.92134,3.2905,0.9124800000000001,0.26614000000000004,0.9505,2.2464,0.6552,2.34,3.24528,0.94654,3.3805,0.9124800000000001,0.26614000000000004,0.9505,2.3328,0.6804,2.43
2021-02-05 23:00:00,3.012,0.8785000000000001,3.1375,0.9480000000000001,0.2765,0.9875,2.064,0.602,2.15,3.0888,0.9009,3.2175,0.9480000000000001,0.2765,0.9875,2.1408,0.6244000000000001,2.23
2021-02-05 23:30:00,2.8392,0.8281000000000001,2.9575,0.9,0.2625,0.9375,1.9392,0.5656,2.02,2.916,0.8505,3.0375,0.9,0.2625,0.9375,2.016,0.588,2.1
2021-02-06 00:00:00,2.72304,0.79422,2.8365,0.95664,0.27902000000000005,0.9965,1.7664,0.5152,1.8399999999999999,2.79024,0.8138200000000001,2.9065000000000003,0.95664,0.27902000000000005,0.9965,1.8336000000000001,0.5348,1.9100000000000001
2021-02-06 00:30:00,2.61744,0.7634200000000001,2.7265,0.8798400000000001,0.25662,0.9165000000000001,1.7376,0.5068,1.81,2.75184,0.8026200000000001,2.8665000000000003,0.8798400000000001,0.25662,0.9165000000000001,1.8719999999999999,0.546,1.9500000000000002
2021-02-06 01:00:00,2.64288,0.7708400000000001,2.753,0.9628800000000001,0.28084000000000003,1.003,1.6800000000000002,0.49,1.75,2.8732800000000003,0.8380400000000001,2.993,0.9628800000000001,0.28084000000000003,1.003,1.9104,0.5572,1.99
2021-02-06 01:30:00,2.59104,0.7557200000000001,2.699,0.88224,0.25732000000000005,0.919,1.7088,0.4984,1.78,2.84064,0.82852,2.959,0.88224,0.25732000000000005,0.919,1.9584000000000001,0.5712,2.04
2021-02-06 02:00:00,2.56896,0.7492800000000001,2.676,0.9465600000000001,0.27608000000000005,0.986,1.6224,0.4732,1.69,2.81856,0.82208,2.936,0.9465600000000001,0.27608000000000005,0.986,1.8719999999999999,0.546,1.9500000000000002
2021-02-06 02:30:00,2.5233600000000003,0.7359800000000001,2.6285,0.91056,0.26558000000000004,0.9485,1.6128,0.47040000000000004,1.6800000000000002,2.76336,0.80598,2.8785,0.91056,0.26558000000000004,0.9485,1.8528,0.5404,1.9300000000000002
2021-02-06 03:00:00,2.50416,0.73038,2.6085000000000003,0.8817600000000001,0.25718,0.9185000000000001,1.6224,0.4732,1.69,2.7249600000000003,0.79478,2.8385,0.8817600000000001,0.25718,0.9185000000000001,1.8432,0.5376000000000001,1.92
2021-02-06 03:30:00,2.4345600000000003,0.71008,2.536,0.87936,0.25648000000000004,0.916,1.5552000000000001,0.4536,1.62,2.6841600000000003,0.78288,2.7960000000000003,0.87936,0.25648000000000004,0.916,1.8048000000000002,0.5264,1.88
2021-02-06 04:00:00,2.40048,0.7001400000000001,2.5005,0.9028800000000001,0.26334,0.9405,1.4976,0.4368,1.56,2.65968,0.7757400000000001,2.7705,0.9028800000000001,0.26334,0.9405,1.7568000000000001,0.5124000000000001,1.83
2021-02-06 04:30:00,2.37888,0.69384,2.478,0.91968,0.26824000000000003,0.9580000000000001,1.4592,0.42560000000000003,1.52,2.6476800000000003,0.77224,2.758,0.91968,0.26824000000000003,0.9580000000000001,1.728,0.504,1.8
2021-02-06 05:00:00,2.40624,0.7018200000000001,2.5065,0.8798400000000001,0.25662,0.9165000000000001,1.5264,0.44520000000000004,1.5899999999999999,2.65584,0.7746200000000001,2.7665,0.8798400000000001,0.25662,0.9165000000000001,1.776,0.518,1.85
2021-02-06 05:30:00,2.4432,0.7126,2.545,0.8688,0.2534,0.905,1.5744,0.4592,1.6400000000000001,2.664,0.777,2.775,0.8688,0.2534,0.905,1.7952,0.5236000000000001,1.87
2021-02-06 06:00:00,2.55744,0.74592,2.664,0.8678400000000001,0.25312,0.904,1.6896,0.4928,1.76,2.65344,0.77392,2.7640000000000002,0.8678400000000001,0.25312,0.904,1.7856,0.5208,1.8599999999999999
2021-02-06 06:30:00,2.80176,0.81718,2.9185,0.8817600000000001,0.25718,0.9185000000000001,1.92,0.56,2.0,2.8785600000000002,0.8395800000000001,2.9985,0.8817600000000001,0.25718,0.9185000000000001,1.9968,0.5824,2.08
2021-02-06 07:00:00,2.95296,0.86128,3.076,0.9081600000000001,0.26488,0.9460000000000001,2.0448,0.5964,2.13,3.02976,0.88368,3.156,0.9081600000000001,0.26488,0.9460000000000001,2.1216,0.6188,2.21
2021-02-06 07:30:00,3.14976,0.91868,3.281,0.90336,0.26348000000000005,0.9410000000000001,2.2464,0.6552,2.34,3.24576,0.9466800000000001,3.3810000000000002,0.90336,0.26348000000000005,0.9410000000000001,2.3424,0.6832,2.44
2021-02-06 08:00:00,3.18672,0.9294600000000001,3.3195,0.95952,0.27986,0.9995,2.2272,0.6496000000000001,2.32,3.30192,0.96306,3.4395,0.95952,0.27986,0.9995,2.3424,0.6832,2.44
2021-02-06 08:30:00,3.44976,1.00618,3.5935,0.8865600000000001,0.25858000000000003,0.9235000000000001,2.5632,0.7476,2.67,3.56496,1.03978,3.7135,0.8865600000000001,0.25858000000000003,0.9235000000000001,2.6784,0.7812,2.79
2021-02-06 09:00:00,3.684,1.0745,3.8375,0.9672000000000001,0.2821,1.0075,2.7168,0.7924,2.83,3.7992,1.1081,3.9575,0.9672000000000001,0.2821,1.0075,2.832,0.8260000000000001,2.95
2021-02-06 09:30:00,3.77856,1.10208,3.936,0.9273600000000001,0.27048,0.966,2.8512,0.8316,2.9699999999999998,3.90336,1.13848,4.066,0.9273600000000001,0.27048,0.966,2.976,0.868,3.1
2021-02-06 10:00:00,3.89088,1.13484,4.053,0.9628800000000001,0.28084000000000003,1.003,2.928,0.854,3.05,4.02528,1.17404,4.193,0.9628800000000001,0.28084000000000003,1.003,3.0624,0.8932,3.19
2021-02-06 10:30:00,4.00896,1.16928,4.176,0.9753600000000001,0.28448,1.016,3.0336,0.8848,3.16,4.14336,1.20848,4.316,0.9753600000000001,0.28448,1.016,3.168,0.924,3.3
2021-02-06 11:00:00,3.96288,1.15584,4.128,0.95808,0.27944,0.998,3.0048,0.8764000000000001,3.13,4.10688,1.19784,4.2780000000000005,0.95808,0.27944,0.998,3.1488,0.9184,3.2800000000000002
2021-02-06 11:30:00,3.94656,1.15108,4.111,0.90336,0.26348000000000005,0.9410000000000001,3.0432,0.8876000000000001,3.17,4.08096,1.19028,4.251,0.90336,0.26348000000000005,0.9410000000000001,3.1776,0.9268000000000001,3.31
2021-02-06 12:00:00,3.8937600000000003,1.13568,4.056,1.00416,0.29288000000000003,1.046,2.8896,0.8428,3.01,4.03776,1.17768,4.206,1.00416,0.29288000000000003,1.046,3.0336,0.8848,3.16
2021-02-06 12:30:00,3.9873600000000002,1.1629800000000001,4.1535,0.95376,0.27818000000000004,0.9935,3.0336,0.8848,3.16,4.12176,1.20218,4.2935,0.95376,0.27818000000000004,0.9935,3.168,0.924,3.3
2021-02-06 13:00:00,3.93408,1.14744,4.098,0.9484800000000001,0.27664,0.988,2.9856,0.8708,3.11,4.07808,1.18944,4.248,0.9484800000000001,0.27664,0.988,3.1296,0.9128000000000001,3.26
2021-02-06 13:30:00,3.90864,1.14002,4.0715,0.9038400000000001,0.26362,0.9415,3.0048,0.8764000000000001,3.13,4.01424,1.17082,4.1815,0.9038400000000001,0.26362,0.9415,3.1104,0.9072,3.24
2021-02-06 14:00:00,3.6816,1.0738,3.835,0.9264,0.2702,0.965,2.7552,0.8036000000000001,2.87,3.7968,1.1074,3.955,0.9264,0.2702,0.965,2.8704,0.8372,2.99
2021-02-06 14:30:00,3.5928,1.0479,3.7425,0.9912000000000001,0.2891,1.0325,2.6016,0.7588,2.71,3.7368,1.0899,3.8925,0.9912000000000001,0.2891,1.0325,2.7456,0.8008000000000001,2.86
2021-02-06 15:00:00,3.59376,1.04818,3.7435,0.99216,0.28938,1.0335,2.6016,0.7588,2.71,3.73776,1.09018,3.8935,0.99216,0.28938,1.0335,2.7456,0.8008000000000001,2.86
2021-02-06 15:30:00,3.54336,1.03348,3.691,0.92256,0.26908000000000004,0.961,2.6208,0.7644000000000001,2.73,3.68736,1.07548,3.841,0.92256,0.26908000000000004,0.961,2.7648,0.8064,2.88
2021-02-06 16:00:00,3.55632,1.03726,3.7045,0.91632,0.26726,0.9545,2.64,0.77,2.75,3.6907200000000002,1.07646,3.8445,0.91632,0.26726,0.9545,2.7744,0.8092,2.89
2021-02-06 16:30:00,3.7416,1.0913,3.8975,0.9,0.2625,0.9375,2.8416,0.8288000000000001,2.96,3.8664,1.1277,4.0275,0.9,0.2625,0.9375,2.9664,0.8652000000000001,3.09
2021-02-06 17:00:00,3.99072,1.16396,4.157,0.8995200000000001,0.26236000000000004,0.937,3.0912,0.9016000000000001,3.22,4.09632,1.19476,4.267,0.8995200000000001,0.26236000000000004,0.937,3.1968,0.9324,3.33
2021-02-06 17:30:00,4.33104,1.26322,4.5115,0.9038400000000001,0.26362,0.9415,3.4272,0.9996,3.5700000000000003,4.43664,1.29402,4.6215,0.9038400000000001,0.26362,0.9415,3.5328,1.0304,3.68
2021-02-06 18:00:00,4.52112,1.31866,4.7095,0.97872,0.28546000000000005,1.0195,3.5423999999999998,1.0332,3.69,4.6363199999999996,1.35226,4.8295,0.97872,0.28546000000000005,1.0195,3.6576,1.0668,3.81
2021-02-06 18:30:00,4.44288,1.29584,4.628,0.95808,0.27944,0.998,3.4848,1.0164,3.63,4.59648,1.34064,4.788,0.95808,0.27944,0.998,3.6384,1.0612,3.79
2021-02-06 19:00:00,4.34304,1.26672,4.524,1.06944,0.31192000000000003,1.114,3.2736,0.9548000000000001,3.41,4.49664,1.31152,4.684,1.06944,0.31192000000000003,1.114,3.4272,0.9996,3.5700000000000003
2021-02-06 19:30:00,4.14192,1.2080600000000001,4.3145,0.9835200000000001,0.28686,1.0245,3.1584,0.9212,3.29,4.28592,1.25006,4.4645,0.9835200000000001,0.28686,1.0245,3.3024,0.9632000000000001,3.44
2021-02-06 20:00:00,3.93744,1.14842,4.1015,1.02864,0.30002,1.0715,2.9088000000000003,0.8484,3.03,4.06224,1.18482,4.2315,1.02864,0.30002,1.0715,3.0336,0.8848,3.16
2021-02-06 20:30:00,3.71136,1.08248,3.866,0.9945600000000001,0.29008,1.036,2.7168,0.7924,2.83,3.81696,1.11328,3.976,0.9945600000000001,0.29008,1.036,2.8224,0.8232,2.94
2021-02-06 21:00:00,3.58416,1.04538,3.7335000000000003,1.13616,0.33138,1.1835,2.448,0.714,2.55,3.68976,1.07618,3.8435,1.13616,0.33138,1.1835,2.5536,0.7448,2.66
2021-02-06 21:30:00,3.42912,1.00016,3.572,1.14432,0.33376,1.192,2.2848,0.6664,2.38,3.53472,1.03096,3.682,1.14432,0.33376,1.192,2.3904,0.6972,2.49
2021-02-06 22:00:00,3.3168,0.9674,3.455,1.1376,0.33180000000000004,1.185,2.1792,0.6356,2.27,3.4128,0.9954000000000001,3.555,1.1376,0.33180000000000004,1.185,2.2752,0.6636000000000001,2.37
2021-02-06 22:30:00,3.12,0.91,3.25,1.152,0.336,1.2,1.968,0.5740000000000001,2.05,3.2064,0.9352,3.34,1.152,0.336,1.2,2.0544000000000002,0.5992000000000001,2.14
2021-02-06 23:00:00,2.952,0.861,3.075,1.1568,0.33740000000000003,1.205,1.7952,0.5236000000000001,1.87,3.0288,0.8834000000000001,3.155,1.1568,0.33740000000000003,1.205,1.8719999999999999,0.546,1.9500000000000002
2021-02-06 23:30:00,2.82912,0.8251600000000001,2.947,1.12032,0.32676000000000005,1.167,1.7088,0.4984,1.78,2.8963200000000002,0.8447600000000001,3.017,1.12032,0.32676000000000005,1.167,1.776,0.518,1.85
2021-02-07 00:00:00,2.70384,0.7886200000000001,2.8165,1.09104,0.31822,1.1365,1.6128,0.47040000000000004,1.6800000000000002,2.78064,0.8110200000000001,2.8965,1.09104,0.31822,1.1365,1.6896,0.4928,1.76
2021-02-07 00:30:00,2.6832000000000003,0.7826000000000001,2.795,1.1376,0.33180000000000004,1.185,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.76,0.805,2.875,1.1376,0.33180000000000004,1.185,1.6224,0.4732,1.69
2021-02-07 01:00:00,2.7456,0.8008000000000001,2.86,1.1136,0.32480000000000003,1.16,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.8032,0.8176,2.92,1.1136,0.32480000000000003,1.16,1.6896,0.4928,1.76
2021-02-07 01:30:00,2.69328,0.78554,2.8055,1.16688,0.34034000000000003,1.2155,1.5264,0.44520000000000004,1.5899999999999999,2.74128,0.79954,2.8555,1.16688,0.34034000000000003,1.2155,1.5744,0.4592,1.6400000000000001
2021-02-07 02:00:00,2.6856,0.7833,2.7975,1.2264,0.3577,1.2775,1.4592,0.42560000000000003,1.52,2.7528,0.8029000000000001,2.8675,1.2264,0.3577,1.2775,1.5264,0.44520000000000004,1.5899999999999999
2021-02-07 02:30:00,2.62224,0.76482,2.7315,1.23984,0.36162000000000005,1.2915,1.3824,0.4032,1.44,2.67024,0.7788200000000001,2.7815000000000003,1.23984,0.36162000000000005,1.2915,1.4304000000000001,0.4172,1.49
2021-02-07 03:00:00,2.60544,0.75992,2.714,1.23264,0.35952,1.284,1.3728,0.40040000000000003,1.43,2.65344,0.77392,2.7640000000000002,1.23264,0.35952,1.284,1.4208,0.41440000000000005,1.48
2021-02-07 03:30:00,2.5896,0.7553000000000001,2.6975,1.2168,0.3549,1.2675,1.3728,0.40040000000000003,1.43,2.6471999999999998,0.7721,2.7575000000000003,1.2168,0.3549,1.2675,1.4304000000000001,0.4172,1.49
2021-02-07 04:00:00,2.5248,0.7364,2.63,1.2288000000000001,0.3584,1.28,1.296,0.378,1.35,2.5728,0.7504000000000001,2.68,1.2288000000000001,0.3584,1.28,1.344,0.392,1.4
2021-02-07 04:30:00,2.52576,0.7366800000000001,2.6310000000000002,1.24896,0.36428000000000005,1.301,1.2768,0.3724,1.33,2.57376,0.75068,2.681,1.24896,0.36428000000000005,1.301,1.3248,0.3864,1.38
2021-02-07 05:00:00,2.50992,0.73206,2.6145,1.24272,0.36246,1.2945,1.2671999999999999,0.36960000000000004,1.32,2.54832,0.74326,2.6545,1.24272,0.36246,1.2945,1.3056,0.3808,1.3599999999999999
2021-02-07 05:30:00,2.50704,0.7312200000000001,2.6115,1.16304,0.33922,1.2115,1.344,0.392,1.4,2.61264,0.76202,2.7215,1.16304,0.33922,1.2115,1.4496,0.4228,1.51
2021-02-07 06:00:00,2.484,0.7245,2.5875,1.1784,0.3437,1.2275,1.3056,0.3808,1.3599999999999999,2.724,0.7945,2.8375,1.1784,0.3437,1.2275,1.5455999999999999,0.45080000000000003,1.6099999999999999
2021-02-07 06:30:00,2.6136,0.7623000000000001,2.7225,1.1832,0.3451,1.2325,1.4304000000000001,0.4172,1.49,2.6904,0.7847000000000001,2.8025,1.1832,0.3451,1.2325,1.5072,0.43960000000000005,1.57
2021-02-07 07:00:00,2.76912,0.80766,2.8845,1.19472,0.34846000000000005,1.2445,1.5744,0.4592,1.6400000000000001,2.83632,0.8272600000000001,2.9545,1.19472,0.34846000000000005,1.2445,1.6416,0.4788,1.71
2021-02-07 07:30:00,2.8224,0.8232,2.94,1.1808,0.34440000000000004,1.23,1.6416,0.4788,1.71,2.8992,0.8456,3.02,1.1808,0.34440000000000004,1.23,1.7184,0.5012,1.79
2021-02-07 08:00:00,2.94768,0.8597400000000001,3.0705,1.17168,0.34174000000000004,1.2205,1.776,0.518,1.85,3.03408,0.8849400000000001,3.1605,1.17168,0.34174000000000004,1.2205,1.8624,0.5432,1.94
2021-02-07 08:30:00,3.1488,0.9184,3.2800000000000002,1.1232,0.3276,1.17,2.0256,0.5908,2.11,3.2448,0.9464,3.38,1.1232,0.3276,1.17,2.1216,0.6188,2.21
2021-02-07 09:00:00,3.33024,0.9713200000000001,3.469,1.17024,0.34132,1.219,2.16,0.63,2.25,3.44544,1.00492,3.589,1.17024,0.34132,1.219,2.2752,0.6636000000000001,2.37
2021-02-07 09:30:00,3.5793600000000003,1.04398,3.7285,1.14096,0.33278,1.1885,2.4384,0.7112,2.54,3.7329600000000003,1.08878,3.8885,1.14096,0.33278,1.1885,2.592,0.756,2.7
2021-02-07 10:00:00,3.86784,1.12812,4.029,1.18944,0.34692,1.239,2.6784,0.7812,2.79,3.99264,1.16452,4.159,1.18944,0.34692,1.239,2.8032,0.8176,2.92
2021-02-07 10:30:00,3.82368,1.11524,3.983,1.26048,0.36764,1.313,2.5632,0.7476,2.67,3.96768,1.15724,4.133,1.26048,0.36764,1.313,2.7072000000000003,0.7896000000000001,2.8200000000000003
2021-02-07 11:00:00,3.876,1.1305,4.0375,1.3224,0.38570000000000004,1.3775,2.5536,0.7448,2.66,4.0296,1.1753,4.1975,1.3224,0.38570000000000004,1.3775,2.7072000000000003,0.7896000000000001,2.8200000000000003
2021-02-07 11:30:00,4.01568,1.17124,4.183,1.24128,0.36204000000000003,1.293,2.7744,0.8092,2.89,4.15968,1.21324,4.333,1.24128,0.36204000000000003,1.293,2.9184,0.8512000000000001,3.04
2021-02-07 12:00:00,4.19424,1.22332,4.369,1.22784,0.35812000000000005,1.279,2.9664,0.8652000000000001,3.09,4.33824,1.26532,4.519,1.22784,0.35812000000000005,1.279,3.1104,0.9072,3.24
2021-02-07 12:30:00,4.42656,1.29108,4.611,1.24896,0.36428000000000005,1.301,3.1776,0.9268000000000001,3.31,4.55136,1.32748,4.741,1.24896,0.36428000000000005,1.301,3.3024,0.9632000000000001,3.44
2021-02-07 13:00:00,4.39824,1.28282,4.5815,1.24944,0.36442,1.3014999999999999,3.1488,0.9184,3.2800000000000002,4.50384,1.31362,4.6915,1.24944,0.36442,1.3014999999999999,3.2544,0.9492,3.39
2021-02-07 13:30:00,4.33104,1.26322,4.5115,1.2590400000000002,0.36722000000000005,1.3115,3.072,0.896,3.2,4.45584,1.29962,4.6415,1.2590400000000002,0.36722000000000005,1.3115,3.1968,0.9324,3.33
2021-02-07 14:00:00,4.2192,1.2306,4.395,1.224,0.357,1.275,2.9952,0.8736,3.12,4.3344000000000005,1.2642,4.515,1.224,0.357,1.275,3.1104,0.9072,3.24
2021-02-07 14:30:00,4.13712,1.20666,4.3095,1.26672,0.36946,1.3195000000000001,2.8704,0.8372,2.99,4.28112,1.24866,4.4595,1.26672,0.36946,1.3195000000000001,3.0144,0.8792000000000001,3.14
2021-02-07 15:00:00,4.23216,1.23438,4.4085,1.18896,0.34678000000000003,1.2385,3.0432,0.8876000000000001,3.17,4.36656,1.27358,4.5485,1.18896,0.34678000000000003,1.2385,3.1776,0.9268000000000001,3.31
2021-02-07 15:30:00,4.3272,1.2621,4.5075,1.1688,0.34090000000000004,1.2175,3.1584,0.9212,3.29,4.452,1.2985,4.6375,1.1688,0.34090000000000004,1.2175,3.2832,0.9576,3.42
2021-02-07 16:00:00,4.37664,1.27652,4.559,1.18944,0.34692,1.239,3.1872,0.9296000000000001,3.32,4.51104,1.31572,4.699,1.18944,0.34692,1.239,3.3216,0.9688,3.46
2021-02-07 16:30:00,4.57152,1.33336,4.7620000000000005,1.20192,0.35056000000000004,1.252,3.3696,0.9828,3.51,4.68672,1.36696,4.882,1.20192,0.35056000000000004,1.252,3.4848,1.0164,3.63
2021-02-07 17:00:00,4.63584,1.35212,4.829,1.20864,0.35252000000000006,1.259,3.4272,0.9996,3.5700000000000003,4.75104,1.38572,4.949,1.20864,0.35252000000000006,1.259,3.5423999999999998,1.0332,3.69
2021-02-07 17:30:00,4.87344,1.42142,5.0765,1.20624,0.35182,1.2565,3.6672000000000002,1.0696,3.8200000000000003,4.97904,1.45222,5.1865,1.20624,0.35182,1.2565,3.7728,1.1004,3.93
2021-02-07 18:00:00,4.9694400000000005,1.44942,5.1765,1.20624,0.35182,1.2565,3.7632,1.0976,3.92,5.07504,1.48022,5.2865,1.20624,0.35182,1.2565,3.8688000000000002,1.1284,4.03
2021-02-07 18:30:00,4.82688,1.40784,5.028,1.20768,0.35224000000000005,1.258,3.6192,1.0556,3.77,4.93248,1.43864,5.138,1.20768,0.35224000000000005,1.258,3.7248,1.0864,3.88
2021-02-07 19:00:00,4.56048,1.33014,4.7505,1.21008,0.35294000000000003,1.2605,3.3504,0.9772000000000001,3.49,4.67568,1.36374,4.8705,1.21008,0.35294000000000003,1.2605,3.4656000000000002,1.0108,3.61
2021-02-07 19:30:00,4.30368,1.2552400000000001,4.483,1.22208,0.35644000000000003,1.2730000000000001,3.0816,0.8988,3.21,4.43808,1.29444,4.623,1.22208,0.35644000000000003,1.2730000000000001,3.216,0.9380000000000001,3.35
2021-02-07 20:00:00,4.1208,1.2019,4.2925,1.2216,0.3563,1.2725,2.8992,0.8456,3.02,4.2552,1.2411,4.4325,1.2216,0.3563,1.2725,3.0336,0.8848,3.16
2021-02-07 20:30:00,3.96432,1.15626,4.1295,1.20912,0.35266000000000003,1.2595,2.7552,0.8036000000000001,2.87,4.07952,1.18986,4.2495,1.20912,0.35266000000000003,1.2595,2.8704,0.8372,2.99
2021-02-07 21:00:00,3.72624,1.08682,3.8815,1.19184,0.34762000000000004,1.2415,2.5343999999999998,0.7392000000000001,2.64,3.8510400000000002,1.12322,4.0115,1.19184,0.34762000000000004,1.2415,2.6592000000000002,0.7756000000000001,2.77
2021-02-07 21:30:00,3.55584,1.03712,3.7039999999999997,1.18464,0.34552000000000005,1.234,2.3712,0.6916,2.47,3.67104,1.0707200000000001,3.824,1.18464,0.34552000000000005,1.234,2.4864,0.7252000000000001,2.59
2021-02-07 22:00:00,3.4608,1.0094,3.605,1.1856,0.3458,1.235,2.2752,0.6636000000000001,2.37,3.5664,1.0402,3.715,1.1856,0.3458,1.235,2.3808,0.6944,2.48
2021-02-07 22:30:00,3.26544,0.95242,3.4015,1.13424,0.33082,1.1815,2.1312,0.6216,2.22,3.36144,0.9804200000000001,3.5015,1.13424,0.33082,1.1815,2.2272,0.6496000000000001,2.32
2021-02-07 23:00:00,3.12096,0.9102800000000001,3.251,1.16256,0.33908000000000005,1.211,1.9584000000000001,0.5712,2.04,3.20736,0.9354800000000001,3.341,1.16256,0.33908000000000005,1.211,2.0448,0.5964,2.13
2021-02-07 23:30:00,3.00864,0.8775200000000001,3.134,1.08864,0.31752,1.134,1.92,0.56,2.0,3.07584,0.89712,3.204,1.08864,0.31752,1.134,1.9872,0.5796,2.07
2021-02-08 00:00:00,2.8502400000000003,0.8313200000000001,2.969,1.13184,0.33012,1.179,1.7184,0.5012,1.79,2.90784,0.8481200000000001,3.029,1.13184,0.33012,1.179,1.776,0.518,1.85
2021-02-08 00:30:00,2.82912,0.8251600000000001,2.947,1.12992,0.32956,1.177,1.6992,0.49560000000000004,1.77,2.9923200000000003,0.8727600000000001,3.117,1.12992,0.32956,1.177,1.8624,0.5432,1.94
2021-02-08 01:00:00,2.8795200000000003,0.83986,2.9995000000000003,1.14192,0.33306,1.1895,1.7376,0.5068,1.81,2.97552,0.8678600000000001,3.0995,1.14192,0.33306,1.1895,1.8336000000000001,0.5348,1.9100000000000001
2021-02-08 01:30:00,2.85312,0.8321600000000001,2.972,1.10592,0.32256,1.152,1.7472,0.5096,1.82,2.9203200000000002,0.8517600000000001,3.042,1.10592,0.32256,1.152,1.8144,0.5292,1.8900000000000001
2021-02-08 02:00:00,2.81808,0.8219400000000001,2.9355,1.09968,0.32074,1.1455,1.7184,0.5012,1.79,2.95248,0.86114,3.0755,1.09968,0.32074,1.1455,1.8528,0.5404,1.9300000000000002
2021-02-08 02:30:00,2.7624,0.8057000000000001,2.8775,1.2264,0.3577,1.2775,1.536,0.448,1.6,3.0024,0.8757,3.1275,1.2264,0.3577,1.2775,1.776,0.518,1.85
2021-02-08 03:00:00,2.77104,0.80822,2.8865,1.21584,0.35462000000000005,1.2665,1.5552000000000001,0.4536,1.62,2.99184,0.8726200000000001,3.1165,1.21584,0.35462000000000005,1.2665,1.776,0.518,1.85
2021-02-08 03:30:00,2.7864,0.8127000000000001,2.9025,1.2024,0.3507,1.2525,1.584,0.462,1.65,3.0072,0.8771,3.1325,1.2024,0.3507,1.2525,1.8048000000000002,0.5264,1.88
2021-02-08 04:00:00,2.72592,0.7950600000000001,2.8395,1.20912,0.35266000000000003,1.2595,1.5168,0.4424,1.58,2.95632,0.86226,3.0795,1.20912,0.35266000000000003,1.2595,1.7472,0.5096,1.82
2021-02-08 04:30:00,2.7542400000000002,0.80332,2.8689999999999998,1.15104,0.33572,1.199,1.6032000000000002,0.4676,1.67,2.96544,0.86492,3.089,1.15104,0.33572,1.199,1.8144,0.5292,1.8900000000000001
2021-02-08 05:00:00,2.77584,0.8096200000000001,2.8915,1.16304,0.33922,1.2115,1.6128,0.47040000000000004,1.6800000000000002,3.00624,0.87682,3.1315,1.16304,0.33922,1.2115,1.8432,0.5376000000000001,1.92
2021-02-08 05:30:00,2.8670400000000003,0.8362200000000001,2.9865,1.16784,0.34062000000000003,1.2165,1.6992,0.49560000000000004,1.77,3.08784,0.9006200000000001,3.2165,1.16784,0.34062000000000003,1.2165,1.92,0.56,2.0
2021-02-08 06:00:00,3.00768,0.87724,3.133,1.14528,0.33404,1.193,1.8624,0.5432,1.94,3.20928,0.9360400000000001,3.343,1.14528,0.33404,1.193,2.064,0.602,2.15
2021-02-08 06:30:00,3.55344,1.03642,3.7015000000000002,1.03824,0.30282000000000003,1.0815,2.5152,0.7336,2.62,3.67824,1.07282,3.8315,1.03824,0.30282000000000003,1.0815,2.64,0.77,2.75
2021-02-08 07:00:00,3.9384,1.1487,4.1025,1.0296,0.3003,1.0725,2.9088000000000003,0.8484,3.03,4.0824,1.1907,4.2525,1.0296,0.3003,1.0725,3.0528,0.8904000000000001,3.18
2021-02-08 07:30:00,4.3968,1.2824,4.58,1.0272000000000001,0.29960000000000003,1.07,3.3696,0.9828,3.51,4.5696,1.3328,4.76,1.0272000000000001,0.29960000000000003,1.07,3.5423999999999998,1.0332,3.69
2021-02-08 08:00:00,4.81536,1.40448,5.016,1.00416,0.29288000000000003,1.046,3.8112,1.1116,3.9699999999999998,4.99776,1.45768,5.206,1.00416,0.29288000000000003,1.046,3.9936,1.1648,4.16
2021-02-08 08:30:00,5.09856,1.48708,5.311,1.0953600000000001,0.31948000000000004,1.141,4.0032,1.1676,4.17,5.30016,1.54588,5.521,1.0953600000000001,0.31948000000000004,1.141,4.2048,1.2264,4.38
2021-02-08 09:00:00,5.30976,1.54868,5.531,1.07616,0.31388000000000005,1.121,4.2336,1.2348,4.41,5.5209600000000005,1.61028,5.751,1.07616,0.31388000000000005,1.121,4.4448,1.2964,4.63
2021-02-08 09:30:00,5.44704,1.58872,5.674,1.05984,0.30912,1.104,4.3872,1.2796,4.57,5.66784,1.65312,5.904,1.05984,0.30912,1.104,4.608,1.344,4.8
2021-02-08 10:00:00,5.56752,1.62386,5.7995,1.15152,0.33586000000000005,1.1995,4.416,1.288,4.6,5.78832,1.68826,6.0295,1.15152,0.33586000000000005,1.1995,4.6368,1.3524,4.83
2021-02-08 10:30:00,5.27472,1.5384600000000002,5.4945,1.12752,0.32886000000000004,1.1745,4.1472,1.2096,4.32,5.52432,1.6112600000000001,5.7545,1.12752,0.32886000000000004,1.1745,4.3968,1.2824,4.58
2021-02-08 11:00:00,5.19312,1.5146600000000001,5.4095,1.18992,0.34706000000000004,1.2395,4.0032,1.1676,4.17,5.45232,1.59026,5.6795,1.18992,0.34706000000000004,1.2395,4.2624,1.2432,4.44
2021-02-08 11:30:00,5.6150400000000005,1.63772,5.849,1.14144,0.33292000000000005,1.189,4.4736,1.3048,4.66,5.85504,1.7077200000000001,6.099,1.14144,0.33292000000000005,1.189,4.7136,1.3748,4.91
2021-02-08 12:00:00,5.53632,1.61476,5.767,1.08192,0.31556,1.127,4.4544,1.2992,4.64,5.76672,1.6819600000000001,6.007,1.08192,0.31556,1.127,4.6848,1.3664,4.88
2021-02-08 12:30:00,5.5632,1.6226,5.795,1.0992,0.3206,1.145,4.464,1.302,4.65,5.784,1.687,6.025,1.0992,0.3206,1.145,4.6848,1.3664,4.88
2021-02-08 13:00:00,5.55744,1.62092,5.789,1.13184,0.33012,1.179,4.4256,1.2908,4.61,5.78784,1.68812,6.029,1.13184,0.33012,1.179,4.656,1.358,4.85
2021-02-08 13:30:00,5.5536,1.6198000000000001,5.785,1.1472,0.3346,1.195,4.4064,1.2852000000000001,4.59,5.784,1.687,6.025,1.1472,0.3346,1.195,4.6368,1.3524,4.83
2021-02-08 14:00:00,5.39424,1.57332,5.619,1.11264,0.32452000000000003,1.159,4.2816,1.2488000000000001,4.46,5.6150400000000005,1.63772,5.849,1.11264,0.32452000000000003,1.159,4.5024,1.3132000000000001,4.69
2021-02-08 14:30:00,5.28048,1.54014,5.5005,1.20048,0.35014,1.2505,4.08,1.19,4.25,5.51088,1.6073400000000002,5.7405,1.20048,0.35014,1.2505,4.3104,1.2572,4.49
2021-02-08 15:00:00,5.25984,1.5341200000000002,5.479,1.17984,0.34412000000000004,1.229,4.08,1.19,4.25,5.49024,1.60132,5.719,1.17984,0.34412000000000004,1.229,4.3104,1.2572,4.49
2021-02-08 15:30:00,5.23872,1.5279600000000002,5.457,1.15872,0.33796000000000004,1.207,4.08,1.19,4.25,5.46912,1.59516,5.697,1.15872,0.33796000000000004,1.207,4.3104,1.2572,4.49
2021-02-08 16:00:00,5.23296,1.52628,5.451,1.16256,0.33908000000000005,1.211,4.0704,1.1872,4.24,5.43456,1.58508,5.661,1.16256,0.33908000000000005,1.211,4.272,1.246,4.45
2021-02-08 16:30:00,5.25264,1.5320200000000002,5.4715,1.04784,0.30562,1.0915,4.2048,1.2264,4.38,5.45424,1.59082,5.6815,1.04784,0.30562,1.0915,4.4064,1.2852000000000001,4.59
2021-02-08 17:00:00,5.36928,1.56604,5.593,1.06848,0.31164000000000003,1.113,4.3008,1.2544,4.48,5.56128,1.6220400000000001,5.793,1.06848,0.31164000000000003,1.113,4.4928,1.3104,4.68
2021-02-08 17:30:00,5.44176,1.58718,5.6685,0.9681600000000001,0.28238,1.0085,4.4736,1.3048,4.66,5.62416,1.64038,5.8585,0.9681600000000001,0.28238,1.0085,4.656,1.358,4.85
2021-02-08 18:00:00,5.6505600000000005,1.6480800000000002,5.886,0.9945600000000001,0.29008,1.036,4.656,1.358,4.85,5.83296,1.7012800000000001,6.076,0.9945600000000001,0.29008,1.036,4.8384,1.4112,5.04
2021-02-08 18:30:00,5.44128,1.58704,5.668,1.04448,0.30464,1.088,4.3968,1.2824,4.58,5.62368,1.64024,5.858,1.04448,0.30464,1.088,4.5792,1.3356,4.77
2021-02-08 19:00:00,5.27424,1.5383200000000001,5.494,1.03104,0.30072000000000004,1.074,4.2432,1.2376,4.42,5.3894400000000005,1.57192,5.614,1.03104,0.30072000000000004,1.074,4.3584,1.2711999999999999,4.54
2021-02-08 19:30:00,5.00592,1.46006,5.2145,1.01232,0.29526,1.0545,3.9936,1.1648,4.16,5.11152,1.49086,5.3245000000000005,1.01232,0.29526,1.0545,4.0992,1.1956,4.27
2021-02-08 20:00:00,4.6704,1.3622,4.865,0.9552,0.2786,0.995,3.7152000000000003,1.0836000000000001,3.87,4.7952,1.3986,4.995,0.9552,0.2786,0.995,3.84,1.12,4.0
2021-02-08 20:30:00,4.43856,1.29458,4.6235,0.8865600000000001,0.25858000000000003,0.9235000000000001,3.552,1.036,3.7,4.58256,1.33658,4.7735,0.8865600000000001,0.25858000000000003,0.9235000000000001,3.696,1.078,3.85
2021-02-08 21:00:00,4.16928,1.21604,4.343,0.9628800000000001,0.28084000000000003,1.003,3.2064,0.9352,3.34,4.30368,1.2552400000000001,4.483,0.9628800000000001,0.28084000000000003,1.003,3.3407999999999998,0.9744,3.48
2021-02-08 21:30:00,3.99456,1.1650800000000001,4.161,0.9321600000000001,0.27188,0.971,3.0624,0.8932,3.19,4.13856,1.20708,4.311,0.9321600000000001,0.27188,0.971,3.2064,0.9352,3.34
2021-02-08 22:00:00,3.7737600000000002,1.10068,3.931,0.9129600000000001,0.26628,0.9510000000000001,2.8608000000000002,0.8344,2.98,3.92736,1.14548,4.091,0.9129600000000001,0.26628,0.9510000000000001,3.0144,0.8792000000000001,3.14
2021-02-08 22:30:00,3.5208,1.0269,3.6675,0.9384,0.2737,0.9775,2.5824,0.7532,2.69,3.6744,1.0717,3.8275,0.9384,0.2737,0.9775,2.7359999999999998,0.798,2.85
2021-02-08 23:00:00,3.3057600000000003,0.96418,3.4435000000000002,0.95376,0.27818000000000004,0.9935,2.352,0.686,2.45,3.40176,0.9921800000000001,3.5435,0.95376,0.27818000000000004,0.9935,2.448,0.714,2.55
2021-02-08 23:30:00,3.14976,0.91868,3.281,0.94176,0.27468000000000004,0.981,2.208,0.644,2.3,3.22656,0.94108,3.3609999999999998,0.94176,0.27468000000000004,0.981,2.2848,0.6664,2.38
2021-02-09 00:00:00,2.96544,0.86492,3.089,0.9206400000000001,0.26852000000000004,0.9590000000000001,2.0448,0.5964,2.13,3.04224,0.8873200000000001,3.169,0.9206400000000001,0.26852000000000004,0.9590000000000001,2.1216,0.6188,2.21
2021-02-09 00:30:00,2.95392,0.8615600000000001,3.077,0.92832,0.27076,0.967,2.0256,0.5908,2.11,3.04032,0.8867600000000001,3.167,0.92832,0.27076,0.967,2.112,0.616,2.2
2021-02-09 01:00:00,3.05472,0.8909600000000001,3.182,0.9043200000000001,0.26376,0.9420000000000001,2.1504,0.6272,2.24,3.12192,0.91056,3.252,0.9043200000000001,0.26376,0.9420000000000001,2.2176,0.6468,2.31
2021-02-09 01:30:00,2.964,0.8645,3.0875,0.8808,0.2569,0.9175000000000001,2.0832,0.6076,2.17,3.0312,0.8841,3.1575,0.8808,0.2569,0.9175000000000001,2.1504,0.6272,2.24
2021-02-09 02:00:00,2.94624,0.8593200000000001,3.069,0.9206400000000001,0.26852000000000004,0.9590000000000001,2.0256,0.5908,2.11,3.02304,0.8817200000000001,3.149,0.9206400000000001,0.26852000000000004,0.9590000000000001,2.1024,0.6132000000000001,2.19
2021-02-09 02:30:00,2.96352,0.86436,3.087,0.9571200000000001,0.27916,0.997,2.0064,0.5852,2.09,3.04992,0.88956,3.177,0.9571200000000001,0.27916,0.997,2.0928,0.6104,2.18
2021-02-09 03:00:00,2.94144,0.85792,3.064,0.88704,0.25872,0.924,2.0544000000000002,0.5992000000000001,2.14,3.02784,0.8831200000000001,3.154,0.88704,0.25872,0.924,2.1408,0.6244000000000001,2.23
2021-02-09 03:30:00,2.928,0.854,3.05,0.9312,0.2716,0.97,1.9968,0.5824,2.08,3.0144,0.8792000000000001,3.14,0.9312,0.2716,0.97,2.0832,0.6076,2.17
2021-02-09 04:00:00,2.87904,0.83972,2.999,0.9302400000000001,0.27132,0.969,1.9488,0.5684,2.03,2.94624,0.8593200000000001,3.069,0.9302400000000001,0.27132,0.969,2.016,0.588,2.1
2021-02-09 04:30:00,2.9136,0.8498,3.035,0.9264,0.2702,0.965,1.9872,0.5796,2.07,2.9904,0.8722000000000001,3.115,0.9264,0.2702,0.965,2.064,0.602,2.15
2021-02-09 05:00:00,2.91552,0.8503600000000001,3.037,0.94752,0.27636000000000005,0.987,1.968,0.5740000000000001,2.05,2.9923200000000003,0.8727600000000001,3.117,0.94752,0.27636000000000005,0.987,2.0448,0.5964,2.13
2021-02-09 05:30:00,3.02256,0.88158,3.1485,0.89136,0.25998000000000004,0.9285,2.1312,0.6216,2.22,3.09936,0.9039800000000001,3.2285,0.89136,0.25998000000000004,0.9285,2.208,0.644,2.3
2021-02-09 06:00:00,3.13776,0.9151800000000001,3.2685,0.8817600000000001,0.25718,0.9185000000000001,2.2560000000000002,0.658,2.35,3.22416,0.9403800000000001,3.3585000000000003,0.8817600000000001,0.25718,0.9185000000000001,2.3424,0.6832,2.44
2021-02-09 06:30:00,3.72912,1.08766,3.8845,0.9259200000000001,0.27006,0.9645,2.8032,0.8176,2.92,3.83472,1.11846,3.9945,0.9259200000000001,0.27006,0.9645,2.9088000000000003,0.8484,3.03
2021-02-09 07:00:00,4.2288,1.2334,4.405,0.9168000000000001,0.2674,0.9550000000000001,3.312,0.966,3.45,4.296,1.2530000000000001,4.475,0.9168000000000001,0.2674,0.9550000000000001,3.3792,0.9856,3.52
2021-02-09 07:30:00,4.49712,1.31166,4.6845,0.9259200000000001,0.27006,0.9645,3.5712,1.0416,3.7199999999999998,4.6603200000000005,1.35926,4.8545,0.9259200000000001,0.27006,0.9645,3.7344,1.0892,3.89
2021-02-09 08:00:00,4.73568,1.38124,4.933,0.93408,0.27244,0.973,3.8016,1.1088,3.96,4.89888,1.42884,5.103,0.93408,0.27244,0.973,3.9648,1.1564,4.13
2021-02-09 08:30:00,5.16576,1.50668,5.381,0.94176,0.27468000000000004,0.981,4.224,1.232,4.4,5.35776,1.56268,5.5809999999999995,0.94176,0.27468000000000004,0.981,4.416,1.288,4.6
2021-02-09 09:00:00,5.24688,1.53034,5.4655000000000005,0.9172800000000001,0.26754,0.9555,4.3296,1.2628,4.51,5.44848,1.58914,5.6754999999999995,0.9172800000000001,0.26754,0.9555,4.5312,1.3216,4.72
2021-02-09 09:30:00,5.41632,1.57976,5.642,0.9235200000000001,0.26936000000000004,0.962,4.4928,1.3104,4.68,5.61792,1.63856,5.852,0.9235200000000001,0.26936000000000004,0.962,4.6944,1.3692,4.89
2021-02-09 10:00:00,5.5152,1.6086,5.745,0.9168000000000001,0.2674,0.9550000000000001,4.5984,1.3412,4.79,5.7168,1.6674,5.955,0.9168000000000001,0.2674,0.9550000000000001,4.8,1.4,5.0
2021-02-09 10:30:00,5.49456,1.6025800000000001,5.7235,0.8769600000000001,0.25578,0.9135000000000001,4.6176,1.3468,4.8100000000000005,5.69616,1.66138,5.9335,0.8769600000000001,0.25578,0.9135000000000001,4.8192,1.4056,5.02
2021-02-09 11:00:00,5.43216,1.58438,5.6585,0.92976,0.27118000000000003,0.9685,4.5024,1.3132000000000001,4.69,5.6337600000000005,1.64318,5.8685,0.92976,0.27118000000000003,0.9685,4.704,1.3719999999999999,4.9
2021-02-09 11:30:00,4.80288,1.40084,5.003,1.01088,0.29484000000000005,1.053,3.792,1.106,3.95,5.06208,1.47644,5.273,1.01088,0.29484000000000005,1.053,4.0512,1.1816,4.22
2021-02-09 12:00:00,5.17776,1.51018,5.3935,1.11696,0.32578,1.1635,4.0608,1.1844000000000001,4.23,5.39856,1.57458,5.6235,1.11696,0.32578,1.1635,4.2816,1.2488000000000001,4.46
2021-02-09 12:30:00,5.44704,1.58872,5.674,1.07904,0.31472,1.124,4.368,1.274,4.55,5.65824,1.65032,5.894,1.07904,0.31472,1.124,4.5792,1.3356,4.77
2021-02-09 13:00:00,5.28576,1.54168,5.506,1.07136,0.31248000000000004,1.116,4.2144,1.2292,4.39,5.49696,1.60328,5.726,1.07136,0.31248000000000004,1.116,4.4256,1.2908,4.61
2021-02-09 13:30:00,5.23248,1.52614,5.4505,1.03728,0.30254000000000003,1.0805,4.1952,1.2236,4.37,5.44368,1.5877400000000002,5.6705,1.03728,0.30254000000000003,1.0805,4.4064,1.2852000000000001,4.59
2021-02-09 14:00:00,5.01024,1.4613200000000002,5.219,1.13184,0.33012,1.179,3.8784,1.1312,4.04,5.2118400000000005,1.52012,5.429,1.13184,0.33012,1.179,4.08,1.19,4.25
2021-02-09 14:30:00,4.84368,1.41274,5.0455,1.10928,0.32354000000000005,1.1555,3.7344,1.0892,3.89,5.05488,1.47434,5.2655,1.10928,0.32354000000000005,1.1555,3.9455999999999998,1.1508,4.11
2021-02-09 15:00:00,4.86864,1.42002,5.0715,1.10544,0.32242000000000004,1.1515,3.7632,1.0976,3.92,5.07984,1.48162,5.2915,1.10544,0.32242000000000004,1.1515,3.9744,1.1592,4.14
2021-02-09 15:30:00,5.02464,1.4655200000000002,5.234,0.96384,0.28112000000000004,1.004,4.0608,1.1844000000000001,4.23,5.22624,1.52432,5.444,0.96384,0.28112000000000004,1.004,4.2624,1.2432,4.44
2021-02-09 16:00:00,4.93248,1.43864,5.138,0.99648,0.29064,1.038,3.936,1.148,4.1,5.13408,1.49744,5.348,0.99648,0.29064,1.038,4.1376,1.2068,4.31
2021-02-09 16:30:00,5.00496,1.45978,5.2135,0.99216,0.28938,1.0335,4.0128,1.1703999999999999,4.18,5.20656,1.51858,5.4235,0.99216,0.28938,1.0335,4.2144,1.2292,4.39
2021-02-09 17:00:00,5.1576,1.5043,5.3725,0.9624,0.2807,1.0025,4.1952,1.2236,4.37,5.3592,1.5631,5.5825,0.9624,0.2807,1.0025,4.3968,1.2824,4.58
2021-02-09 17:30:00,5.33088,1.55484,5.553,0.91488,0.26684,0.9530000000000001,4.416,1.288,4.6,5.50368,1.60524,5.733,0.91488,0.26684,0.9530000000000001,4.5888,1.3384,4.78
2021-02-09 18:00:00,5.58432,1.6287600000000002,5.817,0.94752,0.27636000000000005,0.987,4.6368,1.3524,4.83,5.76672,1.6819600000000001,6.007,0.94752,0.27636000000000005,0.987,4.8192,1.4056,5.02
2021-02-09 18:30:00,5.4096,1.5777999999999999,5.635,1.0032,0.2926,1.045,4.4064,1.2852000000000001,4.59,5.592,1.631,5.825,1.0032,0.2926,1.045,4.5888,1.3384,4.78
2021-02-09 19:00:00,5.26752,1.5363600000000002,5.487,0.9571200000000001,0.27916,0.997,4.3104,1.2572,4.49,5.44032,1.58676,5.667,0.9571200000000001,0.27916,0.997,4.4832,1.3076,4.67
