Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-09 19:30:00,4.9968,1.4574,5.205,0.9456,0.2758,0.985,4.0512,1.1816,4.22,5.1024,1.4882,5.315,0.9456,0.2758,0.985,4.1568,1.2124,4.33
2021-02-09 20:00:00,4.79424,1.39832,4.994,0.9350400000000001,0.27272,0.974,3.8592,1.1256,4.02,4.89984,1.4291200000000002,5.104,0.9350400000000001,0.27272,0.974,3.9648,1.1564,4.13
2021-02-09 20:30:00,4.50528,1.31404,4.693,0.9244800000000001,0.26964000000000005,0.963,3.5808,1.0444,3.73,4.63008,1.35044,4.823,0.9244800000000001,0.26964000000000005,0.963,3.7056,1.0808,3.86
2021-02-09 21:00:00,4.26768,1.24474,4.4455,0.9172800000000001,0.26754,0.9555,3.3504,0.9772000000000001,3.49,4.38288,1.27834,4.5655,0.9172800000000001,0.26754,0.9555,3.4656000000000002,1.0108,3.61
2021-02-09 21:30:00,4.032,1.176,4.2,0.9024000000000001,0.2632,0.9400000000000001,3.1296,0.9128000000000001,3.26,4.176,1.218,4.35,0.9024000000000001,0.2632,0.9400000000000001,3.2736,0.9548000000000001,3.41
2021-02-09 22:00:00,3.81504,1.11272,3.974,0.92544,0.26992000000000005,0.964,2.8896,0.8428,3.01,3.95904,1.15472,4.124,0.92544,0.26992000000000005,0.964,3.0336,0.8848,3.16
2021-02-09 22:30:00,3.53472,1.03096,3.682,0.9139200000000001,0.26656,0.9520000000000001,2.6208,0.7644000000000001,2.73,3.68832,1.07576,3.842,0.9139200000000001,0.26656,0.9520000000000001,2.7744,0.8092,2.89
2021-02-09 23:00:00,3.31584,0.9671200000000001,3.454,0.8102400000000001,0.23632000000000003,0.844,2.5056000000000003,0.7308,2.61,3.45024,1.00632,3.594,0.8102400000000001,0.23632000000000003,0.844,2.64,0.77,2.75
2021-02-09 23:30:00,3.19056,0.9305800000000001,3.3235,0.43536,0.12698,0.4535,2.7552,0.8036000000000001,2.87,3.28656,0.9585800000000001,3.4235,0.43536,0.12698,0.4535,2.8512,0.8316,2.9699999999999998
2021-02-10 00:00:00,2.98704,0.8712200000000001,3.1115,0.89424,0.26082,0.9315,2.0928,0.6104,2.18,3.15984,0.9216200000000001,3.2915,0.89424,0.26082,0.9315,2.2656,0.6608,2.36
2021-02-10 00:30:00,2.96544,0.86492,3.089,0.8918400000000001,0.26012,0.929,2.0736,0.6048,2.16,3.13824,0.91532,3.269,0.8918400000000001,0.26012,0.929,2.2464,0.6552,2.34
2021-02-10 01:00:00,3.0288,0.8834000000000001,3.155,0.9168000000000001,0.2674,0.9550000000000001,2.112,0.616,2.2,3.2016,0.9338000000000001,3.335,0.9168000000000001,0.2674,0.9550000000000001,2.2848,0.6664,2.38
2021-02-10 01:30:00,3.01872,0.88046,3.1445,0.6283200000000001,0.18326,0.6545000000000001,2.3904,0.6972,2.49,3.15312,0.91966,3.2845,0.6283200000000001,0.18326,0.6545000000000001,2.5248,0.7364,2.63
2021-02-10 02:00:00,3.05184,0.89012,3.179,0.45024000000000003,0.13132000000000002,0.46900000000000003,2.6016,0.7588,2.71,3.14784,0.91812,3.279,0.45024000000000003,0.13132000000000002,0.46900000000000003,2.6976,0.7868,2.81
2021-02-10 02:30:00,2.9798400000000003,0.8691200000000001,3.104,0.92544,0.26992000000000005,0.964,2.0544000000000002,0.5992000000000001,2.14,3.14304,0.9167200000000001,3.274,0.92544,0.26992000000000005,0.964,2.2176,0.6468,2.31
2021-02-10 03:00:00,2.9808,0.8694000000000001,3.105,0.8976000000000001,0.26180000000000003,0.935,2.0832,0.6076,2.17,3.1344,0.9142,3.265,0.8976000000000001,0.26180000000000003,0.935,2.2368,0.6524,2.33
2021-02-10 03:30:00,3.01392,0.8790600000000001,3.1395,0.90192,0.26306,0.9395,2.112,0.616,2.2,3.14832,0.9182600000000001,3.2795,0.90192,0.26306,0.9395,2.2464,0.6552,2.34
2021-02-10 04:00:00,2.9793600000000002,0.8689800000000001,3.1035,0.5793600000000001,0.16898000000000002,0.6035,2.4,0.7000000000000001,2.5,3.08496,0.89978,3.2135,0.5793600000000001,0.16898000000000002,0.6035,2.5056000000000003,0.7308,2.61
2021-02-10 04:30:00,3.0624,0.8932,3.19,0.45120000000000005,0.1316,0.47000000000000003,2.6112,0.7616,2.7199999999999998,3.168,0.924,3.3,0.45120000000000005,0.1316,0.47000000000000003,2.7168,0.7924,2.83
2021-02-10 05:00:00,3.0168,0.8799,3.1425,0.8952,0.2611,0.9325,2.1216,0.6188,2.21,3.18,0.9275,3.3125,0.8952,0.2611,0.9325,2.2848,0.6664,2.38
2021-02-10 05:30:00,3.06528,0.8940400000000001,3.193,0.8860800000000001,0.25844,0.923,2.1792,0.6356,2.27,3.23808,0.9444400000000001,3.373,0.8860800000000001,0.25844,0.923,2.352,0.686,2.45
2021-02-10 06:00:00,3.27792,0.9560600000000001,3.4145,0.60912,0.17766,0.6345000000000001,2.6688,0.7784000000000001,2.7800000000000002,3.40272,0.9924600000000001,3.5445,0.60912,0.17766,0.6345000000000001,2.7936,0.8148000000000001,2.91
2021-02-10 06:30:00,3.82992,1.11706,3.9895,0.42192,0.12306000000000002,0.4395,3.408,0.994,3.55,3.94512,1.15066,4.1095,0.42192,0.12306000000000002,0.4395,3.5232,1.0276,3.67
2021-02-10 07:00:00,4.27536,1.24698,4.4535,0.6945600000000001,0.20258,0.7235,3.5808,1.0444,3.73,4.40976,1.28618,4.5935,0.6945600000000001,0.20258,0.7235,3.7152000000000003,1.0836000000000001,3.87
2021-02-10 07:30:00,4.7020800000000005,1.37144,4.898,0.8812800000000001,0.25704000000000005,0.918,3.8208,1.1144,3.98,4.85568,1.4162400000000002,5.058,0.8812800000000001,0.25704000000000005,0.918,3.9744,1.1592,4.14
2021-02-10 08:00:00,4.91952,1.43486,5.1245,0.7819200000000001,0.22806,0.8145,4.1376,1.2068,4.31,5.09232,1.48526,5.3045,0.7819200000000001,0.22806,0.8145,4.3104,1.2572,4.49
2021-02-10 08:30:00,5.22384,1.5236200000000002,5.4415,0.56784,0.16562000000000002,0.5915,4.656,1.358,4.85,5.40624,1.57682,5.6315,0.56784,0.16562000000000002,0.5915,4.8384,1.4112,5.04
2021-02-10 09:00:00,5.40576,1.57668,5.631,0.8841600000000001,0.25788,0.921,4.5216,1.3188,4.71,5.60736,1.63548,5.841,0.8841600000000001,0.25788,0.921,4.7232,1.3776,4.92
2021-02-10 09:30:00,5.51424,1.60832,5.744,0.7526400000000001,0.21952000000000002,0.784,4.7616,1.3888,4.96,5.72544,1.66992,5.964,0.7526400000000001,0.21952000000000002,0.784,4.9728,1.4504000000000001,5.18
2021-02-10 10:00:00,5.5032,1.6051000000000002,5.7325,0.9912000000000001,0.2891,1.0325,4.5120000000000005,1.316,4.7,5.724,1.6695,5.9625,0.9912000000000001,0.2891,1.0325,4.7328,1.3804,4.93
2021-02-10 10:30:00,5.604,1.6345,5.8375,0.9384,0.2737,0.9775,4.6656,1.3608,4.86,5.8152,1.6961,6.0575,0.9384,0.2737,0.9775,4.8768,1.4224,5.08
2021-02-10 11:00:00,5.49744,1.60342,5.7265,0.9662400000000001,0.28182,1.0065,4.5312,1.3216,4.72,5.70864,1.6650200000000002,5.9465,0.9662400000000001,0.28182,1.0065,4.7424,1.3832,4.94
2021-02-10 11:30:00,5.36976,1.5661800000000001,5.5935,0.8577600000000001,0.25018,0.8935000000000001,4.5120000000000005,1.316,4.7,5.57136,1.62498,5.8035,0.8577600000000001,0.25018,0.8935000000000001,4.7136,1.3748,4.91
2021-02-10 12:00:00,5.26992,1.53706,5.4895,0.8635200000000001,0.25186000000000003,0.8995000000000001,4.4064,1.2852000000000001,4.59,5.47152,1.59586,5.6995000000000005,0.8635200000000001,0.25186000000000003,0.8995000000000001,4.608,1.344,4.8
2021-02-10 12:30:00,5.22288,1.5233400000000001,5.4405,1.13328,0.33054,1.1805,4.0896,1.1928,4.26,5.42448,1.58214,5.6505,1.13328,0.33054,1.1805,4.2912,1.2516,4.47
2021-02-10 13:00:00,5.21808,1.52194,5.4355,1.11888,0.32634,1.1655,4.0992,1.1956,4.27,5.41968,1.58074,5.6455,1.11888,0.32634,1.1655,4.3008,1.2544,4.48
2021-02-10 13:30:00,5.25024,1.53132,5.469,0.8150400000000001,0.23772000000000001,0.849,4.4352,1.2936,4.62,5.44224,1.58732,5.6690000000000005,0.8150400000000001,0.23772000000000001,0.849,4.6272,1.3496000000000001,4.82
2021-02-10 14:00:00,5.06256,1.47658,5.2735,0.62736,0.18298,0.6535000000000001,4.4352,1.2936,4.62,5.24496,1.5297800000000001,5.4635,0.62736,0.18298,0.6535000000000001,4.6176,1.3468,4.8100000000000005
2021-02-10 14:30:00,4.869120000000001,1.42016,5.072,1.02912,0.30016000000000004,1.072,3.84,1.12,4.0,5.07072,1.47896,5.282,1.02912,0.30016000000000004,1.072,4.0416,1.1788,4.21
2021-02-10 15:00:00,5.0424,1.4707,5.2525,0.9528000000000001,0.27790000000000004,0.9925,4.0896,1.1928,4.26,5.244,1.5295,5.4625,0.9528000000000001,0.27790000000000004,0.9925,4.2912,1.2516,4.47
2021-02-10 15:30:00,5.2473600000000005,1.53048,5.466,0.91776,0.26768000000000003,0.9560000000000001,4.3296,1.2628,4.51,5.43936,1.58648,5.666,0.91776,0.26768000000000003,0.9560000000000001,4.5216,1.3188,4.71
2021-02-10 16:00:00,5.16,1.505,5.375,0.6192000000000001,0.1806,0.645,4.5408,1.3244,4.73,5.352,1.561,5.575,0.6192000000000001,0.1806,0.645,4.7328,1.3804,4.93
2021-02-10 16:30:00,5.14896,1.5017800000000001,5.3635,0.49296000000000006,0.14378000000000002,0.5135000000000001,4.656,1.358,4.85,5.33136,1.55498,5.5535,0.49296000000000006,0.14378000000000002,0.5135000000000001,4.8384,1.4112,5.04
2021-02-10 17:00:00,5.23152,1.52586,5.4495000000000005,0.8539200000000001,0.24906000000000003,0.8895000000000001,4.3776,1.2768,4.5600000000000005,5.41392,1.5790600000000001,5.6395,0.8539200000000001,0.24906000000000003,0.8895000000000001,4.5600000000000005,1.33,4.75
2021-02-10 17:30:00,5.3956800000000005,1.57374,5.6205,0.86448,0.25214000000000003,0.9005000000000001,4.5312,1.3216,4.72,5.56848,1.6241400000000001,5.8004999999999995,0.86448,0.25214000000000003,0.9005000000000001,4.704,1.3719999999999999,4.9
2021-02-10 18:00:00,5.67744,1.65592,5.914,0.5318400000000001,0.15512,0.554,5.1456,1.5008,5.36,5.85024,1.70632,6.094,0.5318400000000001,0.15512,0.554,5.3184000000000005,1.5512000000000001,5.54
2021-02-10 18:30:00,5.6275200000000005,1.6413600000000002,5.862,0.6355200000000001,0.18536000000000002,0.662,4.992,1.456,5.2,5.80032,1.69176,6.042,0.6355200000000001,0.18536000000000002,0.662,5.1648,1.5064000000000002,5.38
2021-02-10 19:00:00,5.3688,1.5659,5.5925,0.8664000000000001,0.25270000000000004,0.9025000000000001,4.5024,1.3132000000000001,4.69,5.5608,1.6219000000000001,5.7925,0.8664000000000001,0.25270000000000004,0.9025000000000001,4.6944,1.3692,4.89
2021-02-10 19:30:00,5.09808,1.4869400000000002,5.3105,0.86448,0.25214000000000003,0.9005000000000001,4.2336,1.2348,4.41,5.23248,1.52614,5.4505,0.86448,0.25214000000000003,0.9005000000000001,4.368,1.274,4.55
2021-02-10 20:00:00,4.8888,1.4259,5.0925,0.8856,0.25830000000000003,0.9225000000000001,4.0032,1.1676,4.17,4.9848,1.4539,5.1925,0.8856,0.25830000000000003,0.9225000000000001,4.0992,1.1956,4.27
2021-02-10 20:30:00,4.56672,1.33196,4.757,0.87072,0.25396,0.907,3.696,1.078,3.85,4.68192,1.36556,4.877,0.87072,0.25396,0.907,3.8112,1.1116,3.9699999999999998
2021-02-10 21:00:00,4.38432,1.2787600000000001,4.567,0.46752000000000005,0.13636,0.487,3.9168000000000003,1.1424,4.08,4.46112,1.30116,4.647,0.46752000000000005,0.13636,0.487,3.9936,1.1648,4.16
2021-02-10 21:30:00,4.11456,1.20008,4.286,0.7641600000000001,0.22288000000000002,0.796,3.3504,0.9772000000000001,3.49,4.23936,1.23648,4.416,0.7641600000000001,0.22288000000000002,0.796,3.4752,1.0136,3.62
2021-02-10 22:00:00,3.9115200000000003,1.14086,4.0745,0.85872,0.25046,0.8945000000000001,3.0528,0.8904000000000001,3.18,4.05552,1.18286,4.2245,0.85872,0.25046,0.8945000000000001,3.1968,0.9324,3.33
2021-02-10 22:30:00,3.67824,1.07282,3.8315,0.8462400000000001,0.24682,0.8815000000000001,2.832,0.8260000000000001,2.95,3.82224,1.11482,3.9815,0.8462400000000001,0.24682,0.8815000000000001,2.976,0.868,3.1
2021-02-10 23:00:00,3.42624,0.9993200000000001,3.569,0.8534400000000001,0.24892000000000003,0.889,2.5728,0.7504000000000001,2.68,3.57024,1.04132,3.719,0.8534400000000001,0.24892000000000003,0.889,2.7168,0.7924,2.83
2021-02-10 23:30:00,3.29088,0.95984,3.428,0.85248,0.24864000000000003,0.888,2.4384,0.7112,2.54,3.38688,0.98784,3.528,0.85248,0.24864000000000003,0.888,2.5343999999999998,0.7392000000000001,2.64
2021-02-11 00:00:00,3.13728,0.9150400000000001,3.268,0.8620800000000001,0.25144,0.898,2.2752,0.6636000000000001,2.37,3.22368,0.9402400000000001,3.358,0.8620800000000001,0.25144,0.898,2.3616,0.6888000000000001,2.46
2021-02-11 00:30:00,3.05904,0.8922200000000001,3.1865,0.8702400000000001,0.25382000000000005,0.9065000000000001,2.1888,0.6384000000000001,2.2800000000000002,3.13584,0.9146200000000001,3.2665,0.8702400000000001,0.25382000000000005,0.9065000000000001,2.2656,0.6608,2.36
2021-02-11 01:00:00,2.96448,0.8646400000000001,3.088,0.8620800000000001,0.25144,0.898,2.1024,0.6132000000000001,2.19,3.13728,0.9150400000000001,3.268,0.8620800000000001,0.25144,0.898,2.2752,0.6636000000000001,2.37
2021-02-11 01:30:00,2.95968,0.8632400000000001,3.083,0.85728,0.25004000000000004,0.893,2.1024,0.6132000000000001,2.19,3.13248,0.9136400000000001,3.263,0.85728,0.25004000000000004,0.893,2.2752,0.6636000000000001,2.37
2021-02-11 02:00:00,3.08112,0.8986600000000001,3.2095000000000002,0.8635200000000001,0.25186000000000003,0.8995000000000001,2.2176,0.6468,2.31,3.24432,0.9462600000000001,3.3795,0.8635200000000001,0.25186000000000003,0.8995000000000001,2.3808,0.6944,2.48
2021-02-11 02:30:00,3.0456,0.8883000000000001,3.1725,0.8568,0.2499,0.8925000000000001,2.1888,0.6384000000000001,2.2800000000000002,3.2184,0.9387000000000001,3.3525,0.8568,0.2499,0.8925000000000001,2.3616,0.6888000000000001,2.46
2021-02-11 03:00:00,3.07008,0.8954400000000001,3.198,0.85248,0.24864000000000003,0.888,2.2176,0.6468,2.31,3.24288,0.9458400000000001,3.378,0.85248,0.24864000000000003,0.888,2.3904,0.6972,2.49
2021-02-11 03:30:00,3.07248,0.89614,3.2005,0.8164800000000001,0.23814000000000002,0.8505,2.2560000000000002,0.658,2.35,3.23568,0.94374,3.3705,0.8164800000000001,0.23814000000000002,0.8505,2.4192,0.7056,2.52
2021-02-11 04:00:00,3.05904,0.8922200000000001,3.1865,0.64944,0.18942,0.6765,2.4096,0.7028,2.51,3.20304,0.93422,3.3365,0.64944,0.18942,0.6765,2.5536,0.7448,2.66
2021-02-11 04:30:00,3.11136,0.9074800000000001,3.241,0.65376,0.19068000000000002,0.681,2.4576000000000002,0.7168,2.56,3.24576,0.9466800000000001,3.3810000000000002,0.65376,0.19068000000000002,0.681,2.592,0.756,2.7
2021-02-11 05:00:00,3.15456,0.9200800000000001,3.286,0.63936,0.18648,0.666,2.5152,0.7336,2.62,3.28896,0.9592800000000001,3.426,0.63936,0.18648,0.666,2.6496,0.7728,2.76
2021-02-11 05:30:00,3.23568,0.94374,3.3705,0.6340800000000001,0.18494000000000002,0.6605000000000001,2.6016,0.7588,2.71,3.37008,0.98294,3.5105,0.6340800000000001,0.18494000000000002,0.6605000000000001,2.7359999999999998,0.798,2.85
2021-02-11 06:00:00,3.33984,0.9741200000000001,3.479,0.64224,0.18732000000000001,0.669,2.6976,0.7868,2.81,3.48384,1.01612,3.629,0.64224,0.18732000000000001,0.669,2.8416,0.8288000000000001,2.96
2021-02-11 06:30:00,3.92976,1.14618,4.0935,0.68496,0.19978,0.7135,3.2448,0.9464,3.38,4.03536,1.17698,4.2035,0.68496,0.19978,0.7135,3.3504,0.9772000000000001,3.49
2021-02-11 07:00:00,4.41312,1.28716,4.5969999999999995,0.6787200000000001,0.19796000000000002,0.707,3.7344,1.0892,3.89,4.55712,1.32916,4.747,0.6787200000000001,0.19796000000000002,0.707,3.8784,1.1312,4.04
2021-02-11 07:30:00,4.84944,1.41442,5.0515,0.75024,0.21882000000000001,0.7815000000000001,4.0992,1.1956,4.27,5.01264,1.46202,5.2215,0.75024,0.21882000000000001,0.7815000000000001,4.2624,1.2432,4.44
2021-02-11 08:00:00,5.12976,1.49618,5.3435,0.9153600000000001,0.26698,0.9535,4.2144,1.2292,4.39,5.30256,1.54658,5.5235,0.9153600000000001,0.26698,0.9535,4.3872,1.2796,4.57
2021-02-11 08:30:00,5.35632,1.5622600000000002,5.5795,0.92112,0.26866,0.9595,4.4352,1.2936,4.62,5.54832,1.61826,5.7795000000000005,0.92112,0.26866,0.9595,4.6272,1.3496000000000001,4.82
2021-02-11 09:00:00,5.46912,1.59516,5.697,0.92832,0.27076,0.967,4.5408,1.3244,4.73,5.67072,1.65396,5.907,0.92832,0.27076,0.967,4.7424,1.3832,4.94
2021-02-11 09:30:00,5.53728,1.61504,5.768,1.02528,0.29904000000000003,1.068,4.5120000000000005,1.316,4.7,5.74848,1.67664,5.9879999999999995,1.02528,0.29904000000000003,1.068,4.7232,1.3776,4.92
2021-02-11 10:00:00,5.52384,1.61112,5.754,1.16544,0.33992000000000006,1.214,4.3584,1.2711999999999999,4.54,5.73504,1.67272,5.974,1.16544,0.33992000000000006,1.214,4.5696,1.3328,4.76
2021-02-11 10:30:00,5.49408,1.60244,5.723,1.14528,0.33404,1.193,4.3488,1.2684,4.53,5.69568,1.66124,5.933,1.14528,0.33404,1.193,4.5504,1.3272,4.74
2021-02-11 11:00:00,5.34096,1.5577800000000002,5.5635,1.18416,0.34538,1.2335,4.1568,1.2124,4.33,5.55216,1.61938,5.7835,1.18416,0.34538,1.2335,4.368,1.274,4.55
2021-02-11 11:30:00,5.2392,1.5281,5.4575,1.1208,0.3269,1.1675,4.1184,1.2012,4.29,5.4504,1.5897000000000001,5.6775,1.1208,0.3269,1.1675,4.3296,1.2628,4.51
2021-02-11 12:00:00,5.21904,1.52222,5.4365,1.13904,0.33222,1.1865,4.08,1.19,4.25,5.43984,1.58662,5.6665,1.13904,0.33222,1.1865,4.3008,1.2544,4.48
2021-02-11 12:30:00,5.31936,1.5514800000000002,5.541,1.22976,0.35868000000000005,1.2810000000000001,4.0896,1.1928,4.26,5.53056,1.61308,5.761,1.22976,0.35868000000000005,1.2810000000000001,4.3008,1.2544,4.48
2021-02-11 13:00:00,5.2632,1.5351,5.4825,1.1352,0.3311,1.1825,4.128,1.204,4.3,5.4744,1.5967,5.7025,1.1352,0.3311,1.1825,4.3392,1.2656,4.52
2021-02-11 13:30:00,5.13072,1.4964600000000001,5.3445,1.15632,0.33726,1.2045,3.9744,1.1592,4.14,5.32272,1.55246,5.5445,1.15632,0.33726,1.2045,4.1664,1.2152,4.34
2021-02-11 14:00:00,4.95024,1.44382,5.1565,1.13904,0.33222,1.1865,3.8112,1.1116,3.9699999999999998,5.15184,1.50262,5.3665,1.13904,0.33222,1.1865,4.0128,1.1703999999999999,4.18
2021-02-11 14:30:00,4.84896,1.41428,5.051,1.12416,0.32788,1.171,3.7248,1.0864,3.88,5.05056,1.47308,5.261,1.12416,0.32788,1.171,3.9264,1.1452,4.09
2021-02-11 15:00:00,4.96896,1.44928,5.176,1.07136,0.31248000000000004,1.116,3.8976,1.1368,4.06,5.17056,1.50808,5.386,1.07136,0.31248000000000004,1.116,4.0992,1.1956,4.27
2021-02-11 15:30:00,4.96032,1.44676,5.167,0.9955200000000001,0.29036,1.037,3.9648,1.1564,4.13,5.16192,1.50556,5.377,0.9955200000000001,0.29036,1.037,4.1664,1.2152,4.34
2021-02-11 16:00:00,4.85232,1.41526,5.0545,1.03152,0.30086,1.0745,3.8208,1.1144,3.98,5.05392,1.4740600000000001,5.2645,1.03152,0.30086,1.0745,4.0224,1.1732,4.19
2021-02-11 16:30:00,5.0016,1.4588,5.21,1.0176,0.2968,1.06,3.984,1.162,4.15,5.2032,1.5176,5.42,1.0176,0.2968,1.06,4.1856,1.2208,4.36
2021-02-11 17:00:00,5.2411200000000004,1.52866,5.4595,0.94032,0.27426,0.9795,4.3008,1.2544,4.48,5.43312,1.58466,5.6595,0.94032,0.27426,0.9795,4.4928,1.3104,4.68
2021-02-11 17:30:00,5.46192,1.59306,5.6895,0.9115200000000001,0.26586000000000004,0.9495,4.5504,1.3272,4.74,5.63472,1.6434600000000001,5.8695,0.9115200000000001,0.26586000000000004,0.9495,4.7232,1.3776,4.92
2021-02-11 18:00:00,5.69808,1.66194,5.9355,0.9556800000000001,0.27874000000000004,0.9955,4.7424,1.3832,4.94,5.88048,1.71514,6.1255,0.9556800000000001,0.27874000000000004,0.9955,4.9248,1.4364,5.13
2021-02-11 18:30:00,5.5032,1.6051000000000002,5.7325,0.9432,0.2751,0.9825,4.5600000000000005,1.33,4.75,5.6568000000000005,1.6499000000000001,5.8925,0.9432,0.2751,0.9825,4.7136,1.3748,4.91
2021-02-11 19:00:00,5.36064,1.56352,5.584,0.9350400000000001,0.27272,0.974,4.4256,1.2908,4.61,5.47584,1.59712,5.704,0.9350400000000001,0.27272,0.974,4.5408,1.3244,4.73
2021-02-11 19:30:00,5.15424,1.50332,5.369,0.9206400000000001,0.26852000000000004,0.9590000000000001,4.2336,1.2348,4.41,5.25024,1.53132,5.469,0.9206400000000001,0.26852000000000004,0.9590000000000001,4.3296,1.2628,4.51
2021-02-11 20:00:00,4.89696,1.42828,5.101,0.94176,0.27468000000000004,0.981,3.9552,1.1536,4.12,5.00256,1.4590800000000002,5.211,0.94176,0.27468000000000004,0.981,4.0608,1.1844000000000001,4.23
2021-02-11 20:30:00,4.63344,1.35142,4.8265,0.93744,0.27342,0.9765,3.696,1.078,3.85,4.74864,1.38502,4.9465,0.93744,0.27342,0.9765,3.8112,1.1116,3.9699999999999998
2021-02-11 21:00:00,4.38,1.2775,4.5625,0.9336000000000001,0.2723,0.9725,3.4464,1.0052,3.59,4.5144,1.3167,4.7025,0.9336000000000001,0.2723,0.9725,3.5808,1.0444,3.73
2021-02-11 21:30:00,4.18752,1.22136,4.362,0.9331200000000001,0.27216,0.972,3.2544,0.9492,3.39,4.31232,1.25776,4.492,0.9331200000000001,0.27216,0.972,3.3792,0.9856,3.52
2021-02-11 22:00:00,3.8923200000000002,1.13526,4.0545,0.9259200000000001,0.27006,0.9645,2.9664,0.8652000000000001,3.09,4.00752,1.16886,4.1745,0.9259200000000001,0.27006,0.9645,3.0816,0.8988,3.21
2021-02-11 22:30:00,3.6379200000000003,1.06106,3.7895000000000003,0.92112,0.26866,0.9595,2.7168,0.7924,2.83,3.75312,1.09466,3.9095,0.92112,0.26866,0.9595,2.832,0.8260000000000001,2.95
2021-02-11 23:00:00,3.44208,1.00394,3.5855,0.96528,0.28154,1.0055,2.4768,0.7224,2.58,3.54768,1.03474,3.6955,0.96528,0.28154,1.0055,2.5824,0.7532,2.69
2021-02-11 23:30:00,3.24432,0.9462600000000001,3.3795,0.95952,0.27986,0.9995,2.2848,0.6664,2.38,3.32112,0.9686600000000001,3.4595000000000002,0.95952,0.27986,0.9995,2.3616,0.6888000000000001,2.46
2021-02-12 00:00:00,3.11808,0.90944,3.248,0.9484800000000001,0.27664,0.988,2.1696,0.6328,2.26,3.20448,0.93464,3.338,0.9484800000000001,0.27664,0.988,2.2560000000000002,0.658,2.35
2021-02-12 00:30:00,3.09936,0.9039800000000001,3.2285,0.94896,0.27678,0.9885,2.1504,0.6272,2.24,3.17616,0.9263800000000001,3.3085,0.94896,0.27678,0.9885,2.2272,0.6496000000000001,2.32
2021-02-12 01:00:00,3.132,0.9135000000000001,3.2625,0.9624,0.2807,1.0025,2.1696,0.6328,2.26,3.2088,0.9359000000000001,3.3425000000000002,0.9624,0.2807,1.0025,2.2464,0.6552,2.34
2021-02-12 01:30:00,3.08688,0.90034,3.2155,0.9748800000000001,0.28434000000000004,1.0155,2.112,0.616,2.2,3.17328,0.92554,3.3055,0.9748800000000001,0.28434000000000004,1.0155,2.1984,0.6412,2.29
2021-02-12 02:00:00,3.06096,0.89278,3.1885,1.02576,0.29918,1.0685,2.0352,0.5936,2.12,3.14736,0.9179800000000001,3.2785,1.02576,0.29918,1.0685,2.1216,0.6188,2.21
2021-02-12 02:30:00,3.07536,0.8969800000000001,3.2035,1.04016,0.30338000000000004,1.0835,2.0352,0.5936,2.12,3.16176,0.9221800000000001,3.2935,1.04016,0.30338000000000004,1.0835,2.1216,0.6188,2.21
2021-02-12 03:00:00,3.03072,0.8839600000000001,3.157,1.04352,0.30436,1.087,1.9872,0.5796,2.07,3.11712,0.9091600000000001,3.247,1.04352,0.30436,1.087,2.0736,0.6048,2.16
2021-02-12 03:30:00,3.03936,0.88648,3.166,1.01376,0.29568,1.056,2.0256,0.5908,2.11,3.21216,0.93688,3.346,1.01376,0.29568,1.056,2.1984,0.6412,2.29
2021-02-12 04:00:00,2.96928,0.86604,3.093,0.9628800000000001,0.28084000000000003,1.003,2.0064,0.5852,2.09,3.14208,0.91644,3.273,0.9628800000000001,0.28084000000000003,1.003,2.1792,0.6356,2.27
2021-02-12 04:30:00,3.03936,0.88648,3.166,0.9849600000000001,0.28728000000000004,1.026,2.0544000000000002,0.5992000000000001,2.14,3.21216,0.93688,3.346,0.9849600000000001,0.28728000000000004,1.026,2.2272,0.6496000000000001,2.32
2021-02-12 05:00:00,3.04128,0.88704,3.168,0.9868800000000001,0.28784000000000004,1.028,2.0544000000000002,0.5992000000000001,2.14,3.20448,0.93464,3.338,0.9868800000000001,0.28784000000000004,1.028,2.2176,0.6468,2.31
2021-02-12 05:30:00,3.1056,0.9058,3.235,0.9936,0.2898,1.035,2.112,0.616,2.2,3.2880000000000003,0.9590000000000001,3.425,0.9936,0.2898,1.035,2.2944,0.6692,2.39
2021-02-12 06:00:00,3.2817600000000002,0.95718,3.4185,0.9969600000000001,0.29078000000000004,1.0385,2.2848,0.6664,2.38,3.44496,1.00478,3.5885,0.9969600000000001,0.29078000000000004,1.0385,2.448,0.714,2.55
2021-02-12 06:30:00,3.86832,1.12826,4.0295,0.9691200000000001,0.28266,1.0095,2.8992,0.8456,3.02,3.95472,1.15346,4.1195,0.9691200000000001,0.28266,1.0095,2.9856,0.8708,3.11
2021-02-12 07:00:00,4.25472,1.24096,4.432,0.9427200000000001,0.27496000000000004,0.982,3.312,0.966,3.45,4.32192,1.26056,4.502,0.9427200000000001,0.27496000000000004,0.982,3.3792,0.9856,3.52
2021-02-12 07:30:00,4.64064,1.35352,4.834,0.9350400000000001,0.27272,0.974,3.7056,1.0808,3.86,4.79424,1.39832,4.994,0.9350400000000001,0.27272,0.974,3.8592,1.1256,4.02
2021-02-12 08:00:00,4.9992,1.4581,5.2075,0.9288000000000001,0.27090000000000003,0.9675,4.0704,1.1872,4.24,5.172,1.5085000000000002,5.3875,0.9288000000000001,0.27090000000000003,0.9675,4.2432,1.2376,4.42
2021-02-12 08:30:00,5.26176,1.53468,5.481,0.9513600000000001,0.27748,0.991,4.3104,1.2572,4.49,5.44416,1.5878800000000002,5.671,0.9513600000000001,0.27748,0.991,4.4928,1.3104,4.68
2021-02-12 09:00:00,5.5377600000000005,1.61518,5.7685,1.01616,0.29638000000000003,1.0585,4.5216,1.3188,4.71,5.73936,1.67398,5.9785,1.01616,0.29638000000000003,1.0585,4.7232,1.3776,4.92
2021-02-12 09:30:00,5.59536,1.63198,5.8285,1.02576,0.29918,1.0685,4.5696,1.3328,4.76,5.79696,1.6907800000000002,6.0385,1.02576,0.29918,1.0685,4.7712,1.3916,4.97
2021-02-12 10:00:00,5.68896,1.65928,5.926,0.86016,0.25088000000000005,0.896,4.8288,1.4084,5.03,5.88096,1.71528,6.126,0.86016,0.25088000000000005,0.896,5.0208,1.4644,5.23
2021-02-12 10:30:00,5.62176,1.63968,5.856,0.84096,0.24528000000000003,0.876,4.7808,1.3944,4.98,5.81376,1.69568,6.056,0.84096,0.24528000000000003,0.876,4.9728,1.4504000000000001,5.18
2021-02-12 11:00:00,5.65152,1.64836,5.8870000000000005,0.6307200000000001,0.18396,0.657,5.0208,1.4644,5.23,5.83392,1.7015600000000002,6.077,0.6307200000000001,0.18396,0.657,5.2032,1.5176,5.42
2021-02-12 11:30:00,5.40864,1.57752,5.634,1.12704,0.32872,1.174,4.2816,1.2488000000000001,4.46,5.61024,1.63632,5.844,1.12704,0.32872,1.174,4.4832,1.3076,4.67
2021-02-12 12:00:00,5.34192,1.55806,5.5645,1.11792,0.32606,1.1645,4.224,1.232,4.4,5.86032,1.70926,6.1045,1.11792,0.32606,1.1645,4.7424,1.3832,4.94
2021-02-12 12:30:00,5.412,1.5785,5.6375,1.1208,0.3269,1.1675,4.2912,1.2516,4.47,5.8344000000000005,1.7017,6.0775,1.1208,0.3269,1.1675,4.7136,1.3748,4.91
2021-02-12 13:00:00,5.364,1.5645,5.5875,1.044,0.3045,1.0875,4.32,1.26,4.5,5.5656,1.6233,5.7975,1.044,0.3045,1.0875,4.5216,1.3188,4.71
2021-02-12 13:30:00,5.37792,1.5685600000000002,5.602,1.07712,0.31416000000000005,1.1219999999999999,4.3008,1.2544,4.48,5.5795200000000005,1.62736,5.812,1.07712,0.31416000000000005,1.1219999999999999,4.5024,1.3132000000000001,4.69
2021-02-12 14:00:00,5.16432,1.5062600000000002,5.3795,1.13232,0.33026000000000005,1.1795,4.032,1.176,4.2,5.36592,1.56506,5.5895,1.13232,0.33026000000000005,1.1795,4.2336,1.2348,4.41
2021-02-12 14:30:00,5.07984,1.48162,5.2915,1.23024,0.35882000000000003,1.2815,3.8496,1.1228,4.01,5.28144,1.5404200000000001,5.5015,1.23024,0.35882000000000003,1.2815,4.0512,1.1816,4.22
2021-02-12 15:00:00,5.09472,1.48596,5.307,1.05312,0.30716000000000004,1.097,4.0416,1.1788,4.21,5.29632,1.5447600000000001,5.517,1.05312,0.30716000000000004,1.097,4.2432,1.2376,4.42
2021-02-12 15:30:00,5.01312,1.46216,5.222,1.08672,0.31696,1.1320000000000001,3.9264,1.1452,4.09,5.20512,1.51816,5.422,1.08672,0.31696,1.1320000000000001,4.1184,1.2012,4.29
2021-02-12 16:00:00,5.02704,1.46622,5.2365,1.10064,0.32102,1.1465,3.9264,1.1452,4.09,5.21904,1.52222,5.4365,1.10064,0.32102,1.1465,4.1184,1.2012,4.29
2021-02-12 16:30:00,5.09712,1.48666,5.3095,1.08432,0.31626000000000004,1.1295,4.0128,1.1703999999999999,4.18,5.29872,1.54546,5.5195,1.08432,0.31626000000000004,1.1295,4.2144,1.2292,4.39
2021-02-12 17:00:00,5.15328,1.50304,5.368,1.08288,0.31584,1.1280000000000001,4.0704,1.1872,4.24,5.35488,1.5618400000000001,5.578,1.08288,0.31584,1.1280000000000001,4.272,1.246,4.45
2021-02-12 17:30:00,5.31888,1.5513400000000002,5.5405,1.10448,0.32214000000000004,1.1505,4.2144,1.2292,4.39,5.52048,1.61014,5.7505,1.10448,0.32214000000000004,1.1505,4.416,1.288,4.6
2021-02-12 18:00:00,5.53728,1.61504,5.768,1.11168,0.32424000000000003,1.158,4.4256,1.2908,4.61,5.74848,1.67664,5.9879999999999995,1.11168,0.32424000000000003,1.158,4.6368,1.3524,4.83
2021-02-12 18:30:00,5.37168,1.56674,5.5955,1.12848,0.32914000000000004,1.1755,4.2432,1.2376,4.42,5.56368,1.62274,5.7955,1.12848,0.32914000000000004,1.1755,4.4352,1.2936,4.62
2021-02-12 19:00:00,5.16,1.505,5.375,1.1376,0.33180000000000004,1.185,4.0224,1.1732,4.19,5.352,1.561,5.575,1.1376,0.33180000000000004,1.185,4.2144,1.2292,4.39
2021-02-12 19:30:00,4.98288,1.45334,5.1905,0.9796800000000001,0.28574000000000005,1.0205,4.0032,1.1676,4.17,5.15568,1.50374,5.3705,0.9796800000000001,0.28574000000000005,1.0205,4.176,1.218,4.35
2021-02-12 20:00:00,4.8264,1.4077,5.0275,0.9384,0.2737,0.9775,3.888,1.134,4.05,4.9704,1.4497,5.1775,0.9384,0.2737,0.9775,4.032,1.176,4.2
2021-02-12 20:30:00,4.48464,1.30802,4.6715,0.9422400000000001,0.27482,0.9815,3.5423999999999998,1.0332,3.69,4.61904,1.34722,4.8115,0.9422400000000001,0.27482,0.9815,3.6768,1.0724,3.83
2021-02-12 21:00:00,4.26384,1.24362,4.4415,0.9806400000000001,0.28602,1.0215,3.2832,0.9576,3.42,4.38864,1.28002,4.5715,0.9806400000000001,0.28602,1.0215,3.408,0.994,3.55
2021-02-12 21:30:00,4.06128,1.18454,4.2305,0.98928,0.28854,1.0305,3.072,0.896,3.2,4.20528,1.22654,4.3805,0.98928,0.28854,1.0305,3.216,0.9380000000000001,3.35
2021-02-12 22:00:00,3.85872,1.12546,4.0195,0.97872,0.28546000000000005,1.0195,2.88,0.84,3.0,4.01232,1.17026,4.1795,0.97872,0.28546000000000005,1.0195,3.0336,0.8848,3.16
2021-02-12 22:30:00,3.5908800000000003,1.04734,3.7405,0.9412800000000001,0.27454,0.9805,2.6496,0.7728,2.76,3.76368,1.09774,3.9205,0.9412800000000001,0.27454,0.9805,2.8224,0.8232,2.94
2021-02-12 23:00:00,3.4008000000000003,0.9919,3.5425,1.0392,0.30310000000000004,1.0825,2.3616,0.6888000000000001,2.46,3.5928,1.0479,3.7425,1.0392,0.30310000000000004,1.0825,2.5536,0.7448,2.66
2021-02-12 23:30:00,3.17328,0.92554,3.3055,1.09968,0.32074,1.1455,2.0736,0.6048,2.16,3.38448,0.9871400000000001,3.5255,1.09968,0.32074,1.1455,2.2848,0.6664,2.38
2021-02-13 00:00:00,3.04992,0.88956,3.177,1.16832,0.34076,1.217,1.8816000000000002,0.5488000000000001,1.96,3.13632,0.9147600000000001,3.267,1.16832,0.34076,1.217,1.968,0.5740000000000001,2.05
2021-02-13 00:30:00,3.024,0.882,3.15,1.104,0.322,1.15,1.92,0.56,2.0,3.1104,0.9072,3.24,1.104,0.322,1.15,2.0064,0.5852,2.09
2021-02-13 01:00:00,3.03792,0.8860600000000001,3.1645,1.11792,0.32606,1.1645,1.92,0.56,2.0,3.12432,0.9112600000000001,3.2545,1.11792,0.32606,1.1645,2.0064,0.5852,2.09
2021-02-13 01:30:00,3.03744,0.88592,3.164,1.10784,0.32312,1.154,1.9296000000000002,0.5628000000000001,2.01,3.11424,0.9083200000000001,3.2439999999999998,1.10784,0.32312,1.154,2.0064,0.5852,2.09
2021-02-13 02:00:00,2.99328,0.87304,3.118,1.11168,0.32424000000000003,1.158,1.8816000000000002,0.5488000000000001,1.96,3.07008,0.8954400000000001,3.198,1.11168,0.32424000000000003,1.158,1.9584000000000001,0.5712,2.04
2021-02-13 02:30:00,3.00432,0.87626,3.1295,1.13232,0.33026000000000005,1.1795,1.8719999999999999,0.546,1.9500000000000002,3.08112,0.8986600000000001,3.2095000000000002,1.13232,0.33026000000000005,1.1795,1.9488,0.5684,2.03
2021-02-13 03:00:00,2.95632,0.86226,3.0795,1.10352,0.32186000000000003,1.1495,1.8528,0.5404,1.9300000000000002,3.02352,0.8818600000000001,3.1495,1.10352,0.32186000000000003,1.1495,1.92,0.56,2.0
2021-02-13 03:30:00,2.94,0.8575,3.0625,1.0872,0.3171,1.1325,1.8528,0.5404,1.9300000000000002,3.0072,0.8771,3.1325,1.0872,0.3171,1.1325,1.92,0.56,2.0
2021-02-13 04:00:00,2.86608,0.83594,2.9855,0.9556800000000001,0.27874000000000004,0.9955,1.9104,0.5572,1.99,2.94288,0.8583400000000001,3.0655,0.9556800000000001,0.27874000000000004,0.9955,1.9872,0.5796,2.07
2021-02-13 04:30:00,2.85696,0.83328,2.976,0.9849600000000001,0.28728000000000004,1.026,1.8719999999999999,0.546,1.9500000000000002,2.94336,0.85848,3.066,0.9849600000000001,0.28728000000000004,1.026,1.9584000000000001,0.5712,2.04
2021-02-13 05:00:00,2.88432,0.8412600000000001,3.0045,0.9931200000000001,0.28966000000000003,1.0345,1.8912,0.5516,1.97,2.97072,0.8664600000000001,3.0945,0.9931200000000001,0.28966000000000003,1.0345,1.9776,0.5768,2.06
2021-02-13 05:30:00,2.87472,0.8384600000000001,2.9945,0.9259200000000001,0.27006,0.9645,1.9488,0.5684,2.03,2.95152,0.8608600000000001,3.0745,0.9259200000000001,0.27006,0.9645,2.0256,0.5908,2.11
2021-02-13 06:00:00,2.99904,0.87472,3.124,0.8966400000000001,0.26152000000000003,0.934,2.1024,0.6132000000000001,2.19,3.08544,0.89992,3.214,0.8966400000000001,0.26152000000000003,0.934,2.1888,0.6384000000000001,2.2800000000000002
2021-02-13 06:30:00,3.1704,0.9247000000000001,3.3025,0.9048,0.2639,0.9425,2.2656,0.6608,2.36,3.276,0.9555,3.4125,0.9048,0.2639,0.9425,2.3712,0.6916,2.47
2021-02-13 07:00:00,3.29904,0.9622200000000001,3.4365,0.9470400000000001,0.27622,0.9865,2.352,0.686,2.45,3.40464,0.9930200000000001,3.5465,0.9470400000000001,0.27622,0.9865,2.4576000000000002,0.7168,2.56
2021-02-13 07:30:00,3.48768,1.01724,3.633,0.9916800000000001,0.28924,1.033,2.496,0.728,2.6,3.61248,1.05364,3.763,0.9916800000000001,0.28924,1.033,2.6208,0.7644000000000001,2.73
2021-02-13 08:00:00,3.68688,1.07534,3.8405,1.00848,0.29414,1.0505,2.6784,0.7812,2.79,3.81168,1.11174,3.9705,1.00848,0.29414,1.0505,2.8032,0.8176,2.92
2021-02-13 08:30:00,3.90912,1.14016,4.072,1.05792,0.30856,1.102,2.8512,0.8316,2.9699999999999998,4.06272,1.18496,4.232,1.05792,0.30856,1.102,3.0048,0.8764000000000001,3.13
2021-02-13 09:00:00,4.07232,1.18776,4.242,1.09632,0.31976000000000004,1.142,2.976,0.868,3.1,4.23552,1.23536,4.412,1.09632,0.31976000000000004,1.142,3.1392,0.9156000000000001,3.27
2021-02-13 09:30:00,4.20864,1.22752,4.384,1.16544,0.33992000000000006,1.214,3.0432,0.8876000000000001,3.17,4.3814400000000004,1.27792,4.564,1.16544,0.33992000000000006,1.214,3.216,0.9380000000000001,3.35
2021-02-13 10:00:00,4.48368,1.30774,4.6705,1.15248,0.33614000000000005,1.2005,3.3312,0.9716,3.47,4.65648,1.3581400000000001,4.8505,1.15248,0.33614000000000005,1.2005,3.504,1.022,3.65
2021-02-13 10:30:00,4.49328,1.31054,4.6805,1.18128,0.34454,1.2305,3.312,0.966,3.45,4.65648,1.3581400000000001,4.8505,1.18128,0.34454,1.2305,3.4752,1.0136,3.62
2021-02-13 11:00:00,4.38432,1.2787600000000001,4.567,1.22592,0.35756000000000004,1.2770000000000001,3.1584,0.9212,3.29,4.5475200000000005,1.32636,4.737,1.22592,0.35756000000000004,1.2770000000000001,3.3216,0.9688,3.46
2021-02-13 11:30:00,4.32144,1.26042,4.5015,1.2590400000000002,0.36722000000000005,1.3115,3.0624,0.8932,3.19,4.48464,1.30802,4.6715,1.2590400000000002,0.36722000000000005,1.3115,3.2256,0.9408000000000001,3.36
2021-02-13 12:00:00,4.2624,1.2432,4.44,1.3824,0.4032,1.44,2.88,0.84,3.0,4.4256,1.2908,4.61,1.3824,0.4032,1.44,3.0432,0.8876000000000001,3.17
2021-02-13 12:30:00,4.26816,1.24488,4.446,1.3977600000000001,0.40768000000000004,1.456,2.8704,0.8372,2.99,4.42176,1.2896800000000002,4.606,1.3977600000000001,0.40768000000000004,1.456,3.024,0.882,3.15
2021-02-13 13:00:00,4.1784,1.2187000000000001,4.3525,1.3368,0.3899,1.3925,2.8416,0.8288000000000001,2.96,4.332,1.2635,4.5125,1.3368,0.3899,1.3925,2.9952,0.8736,3.12
2021-02-13 13:30:00,4.25088,1.23984,4.428,1.15008,0.33544,1.198,3.1008,0.9044000000000001,3.23,4.41408,1.2874400000000001,4.598,1.15008,0.33544,1.198,3.2640000000000002,0.9520000000000001,3.4
2021-02-13 14:00:00,4.10928,1.19854,4.2805,1.15248,0.33614000000000005,1.2005,2.9568000000000003,0.8624,3.08,4.26288,1.2433400000000001,4.4405,1.15248,0.33614000000000005,1.2005,3.1104,0.9072,3.24
2021-02-13 14:30:00,4.0032,1.1676,4.17,1.1136,0.32480000000000003,1.16,2.8896,0.8428,3.01,4.1568,1.2124,4.33,1.1136,0.32480000000000003,1.16,3.0432,0.8876000000000001,3.17
2021-02-13 15:00:00,4.12224,1.20232,4.294,1.03104,0.30072000000000004,1.074,3.0912,0.9016000000000001,3.22,4.27584,1.24712,4.454,1.03104,0.30072000000000004,1.074,3.2448,0.9464,3.38
2021-02-13 15:30:00,4.21392,1.22906,4.3895,1.01712,0.29666000000000003,1.0595,3.1968,0.9324,3.33,4.35792,1.27106,4.5395,1.01712,0.29666000000000003,1.0595,3.3407999999999998,0.9744,3.48
2021-02-13 16:00:00,4.26432,1.24376,4.442,1.00992,0.29456000000000004,1.052,3.2544,0.9492,3.39,4.40832,1.28576,4.592,1.00992,0.29456000000000004,1.052,3.3984,0.9912000000000001,3.54
2021-02-13 16:30:00,4.29312,1.25216,4.472,1.02912,0.30016000000000004,1.072,3.2640000000000002,0.9520000000000001,3.4,4.44672,1.29696,4.632,1.02912,0.30016000000000004,1.072,3.4176,0.9968,3.56
2021-02-13 17:00:00,4.45056,1.2980800000000001,4.636,0.9273600000000001,0.27048,0.966,3.5232,1.0276,3.67,4.60416,1.34288,4.796,0.9273600000000001,0.27048,0.966,3.6768,1.0724,3.83
2021-02-13 17:30:00,4.7448,1.3839000000000001,4.9425,0.6648000000000001,0.19390000000000002,0.6925,4.08,1.19,4.25,4.8984000000000005,1.4287,5.1025,0.6648000000000001,0.19390000000000002,0.6925,4.2336,1.2348,4.41
2021-02-13 18:00:00,5.0592,1.4756,5.27,0.672,0.196,0.7000000000000001,4.3872,1.2796,4.57,5.2224,1.5232,5.44,0.672,0.196,0.7000000000000001,4.5504,1.3272,4.74
2021-02-13 18:30:00,4.97376,1.45068,5.181,0.8937600000000001,0.26068,0.931,4.08,1.19,4.25,5.15616,1.50388,5.371,0.8937600000000001,0.26068,0.931,4.2624,1.2432,4.44
2021-02-13 19:00:00,4.836,1.4105,5.0375,0.9192,0.2681,0.9575,3.9168000000000003,1.1424,4.08,4.9992,1.4581,5.2075,0.9192,0.2681,0.9575,4.08,1.19,4.25
2021-02-13 19:30:00,4.62288,1.34834,4.8155,0.8980800000000001,0.26194,0.9355,3.7248,1.0864,3.88,4.77648,1.39314,4.9755,0.8980800000000001,0.26194,0.9355,3.8784,1.1312,4.04
2021-02-13 20:00:00,4.42272,1.28996,4.607,0.8803200000000001,0.25676000000000004,0.917,3.5423999999999998,1.0332,3.69,4.56672,1.33196,4.757,0.8803200000000001,0.25676000000000004,0.917,3.6864,1.0752,3.84
2021-02-13 20:30:00,4.18656,1.22108,4.361,0.9129600000000001,0.26628,0.9510000000000001,3.2736,0.9548000000000001,3.41,4.31136,1.2574800000000002,4.491,0.9129600000000001,0.26628,0.9510000000000001,3.3984,0.9912000000000001,3.54
2021-02-13 21:00:00,4.00656,1.16858,4.1735,0.97296,0.28378000000000003,1.0135,3.0336,0.8848,3.16,4.13136,1.20498,4.3035,0.97296,0.28378000000000003,1.0135,3.1584,0.9212,3.29
2021-02-13 21:30:00,3.82752,1.11636,3.987,0.9955200000000001,0.29036,1.037,2.832,0.8260000000000001,2.95,3.94272,1.14996,4.107,0.9955200000000001,0.29036,1.037,2.9472,0.8596,3.07
2021-02-13 22:00:00,3.66672,1.06946,3.8195,0.94032,0.27426,0.9795,2.7264,0.7952,2.84,3.77232,1.10026,3.9295,0.94032,0.27426,0.9795,2.832,0.8260000000000001,2.95
2021-02-13 22:30:00,3.49392,1.01906,3.6395,0.6811200000000001,0.19866,0.7095,2.8128,0.8204,2.93,3.58992,1.04706,3.7395,0.6811200000000001,0.19866,0.7095,2.9088000000000003,0.8484,3.03
2021-02-13 23:00:00,3.33792,0.9735600000000001,3.477,0.6115200000000001,0.17836000000000002,0.637,2.7264,0.7952,2.84,3.42432,0.9987600000000001,3.567,0.6115200000000001,0.17836000000000002,0.637,2.8128,0.8204,2.93
2021-02-13 23:30:00,3.10656,0.9060800000000001,3.236,0.87936,0.25648000000000004,0.916,2.2272,0.6496000000000001,2.32,3.18336,0.9284800000000001,3.316,0.87936,0.25648000000000004,0.916,2.304,0.672,2.4
2021-02-14 00:00:00,2.98944,0.87192,3.114,0.94464,0.27552000000000004,0.984,2.0448,0.5964,2.13,3.04704,0.8887200000000001,3.174,0.94464,0.27552000000000004,0.984,2.1024,0.6132000000000001,2.19
2021-02-14 00:30:00,2.9265600000000003,0.8535800000000001,3.0485,0.9681600000000001,0.28238,1.0085,1.9584000000000001,0.5712,2.04,3.10896,0.90678,3.2385,0.9681600000000001,0.28238,1.0085,2.1408,0.6244000000000001,2.23
2021-02-14 01:00:00,2.98032,0.86926,3.1045,0.91632,0.26726,0.9545,2.064,0.602,2.15,3.16272,0.9224600000000001,3.2945,0.91632,0.26726,0.9545,2.2464,0.6552,2.34
2021-02-14 01:30:00,2.91024,0.84882,3.0315,0.9230400000000001,0.26922,0.9615,1.9872,0.5796,2.07,3.11184,0.9076200000000001,3.2415,0.9230400000000001,0.26922,0.9615,2.1888,0.6384000000000001,2.2800000000000002
2021-02-14 02:00:00,2.8896,0.8428,3.01,0.9792000000000001,0.2856,1.02,1.9104,0.5572,1.99,3.1008,0.9044000000000001,3.23,0.9792000000000001,0.2856,1.02,2.1216,0.6188,2.21
2021-02-14 02:30:00,2.8963200000000002,0.8447600000000001,3.017,0.76512,0.22316000000000003,0.797,2.1312,0.6216,2.22,3.05952,0.89236,3.187,0.76512,0.22316000000000003,0.797,2.2944,0.6692,2.39
2021-02-14 03:00:00,2.86992,0.83706,2.9895,0.6619200000000001,0.19306,0.6895,2.208,0.644,2.3,3.01392,0.8790600000000001,3.1395,0.6619200000000001,0.19306,0.6895,2.352,0.686,2.45
2021-02-14 03:30:00,2.78736,0.81298,2.9035,1.07856,0.31458,1.1235,1.7088,0.4984,1.78,3.01776,0.8801800000000001,3.1435,1.07856,0.31458,1.1235,1.9392,0.5656,2.02
2021-02-14 04:00:00,2.6947200000000002,0.7859600000000001,2.807,1.07232,0.31276000000000004,1.117,1.6224,0.4732,1.69,2.93472,0.85596,3.057,1.07232,0.31276000000000004,1.117,1.8624,0.5432,1.94
2021-02-14 04:30:00,2.7192,0.7931,2.8325,0.972,0.28350000000000003,1.0125,1.7472,0.5096,1.82,2.94,0.8575,3.0625,0.972,0.28350000000000003,1.0125,1.968,0.5740000000000001,2.05
2021-02-14 05:00:00,2.69808,0.7869400000000001,2.8105,0.97008,0.28294,1.0105,1.728,0.504,1.8,2.92848,0.8541400000000001,3.0505,0.97008,0.28294,1.0105,1.9584000000000001,0.5712,2.04
2021-02-14 05:30:00,2.77056,0.80808,2.886,0.91776,0.26768000000000003,0.9560000000000001,1.8528,0.5404,1.9300000000000002,2.97216,0.8668800000000001,3.096,0.91776,0.26768000000000003,0.9560000000000001,2.0544000000000002,0.5992000000000001,2.14
2021-02-14 06:00:00,2.84352,0.8293600000000001,2.9619999999999997,0.54912,0.16016000000000002,0.5720000000000001,2.2944,0.6692,2.39,2.94912,0.86016,3.072,0.54912,0.16016000000000002,0.5720000000000001,2.4,0.7000000000000001,2.5
2021-02-14 06:30:00,2.90928,0.8485400000000001,3.0305,0.8932800000000001,0.26054,0.9305,2.016,0.588,2.1,3.08208,0.8989400000000001,3.2105,0.8932800000000001,0.26054,0.9305,2.1888,0.6384000000000001,2.2800000000000002
2021-02-14 07:00:00,2.93856,0.8570800000000001,3.061,1.08576,0.31668,1.131,1.8528,0.5404,1.9300000000000002,3.14016,0.91588,3.271,1.08576,0.31668,1.131,2.0544000000000002,0.5992000000000001,2.14
2021-02-14 07:30:00,3.1104,0.9072,3.24,1.056,0.308,1.1,2.0544000000000002,0.5992000000000001,2.14,3.2832,0.9576,3.42,1.056,0.308,1.1,2.2272,0.6496000000000001,2.32
2021-02-14 08:00:00,3.24384,0.9461200000000001,3.379,0.9686400000000001,0.28252000000000005,1.009,2.2752,0.6636000000000001,2.37,3.38784,0.9881200000000001,3.529,0.9686400000000001,0.28252000000000005,1.009,2.4192,0.7056,2.52
2021-02-14 08:30:00,3.51408,1.02494,3.6605,0.64368,0.18774000000000002,0.6705,2.8704,0.8372,2.99,3.5908800000000003,1.04734,3.7405,0.64368,0.18774000000000002,0.6705,2.9472,0.8596,3.07
2021-02-14 09:00:00,3.76176,1.09718,3.9185,0.7569600000000001,0.22078000000000003,0.7885000000000001,3.0048,0.8764000000000001,3.13,3.83856,1.11958,3.9985,0.7569600000000001,0.22078000000000003,0.7885000000000001,3.0816,0.8988,3.21
2021-02-14 09:30:00,3.89568,1.13624,4.058,0.99648,0.29064,1.038,2.8992,0.8456,3.02,4.01088,1.16984,4.178,0.99648,0.29064,1.038,3.0144,0.8792000000000001,3.14
2021-02-14 10:00:00,4.26576,1.24418,4.4435,0.9825600000000001,0.28658,1.0235,3.2832,0.9576,3.42,4.35216,1.26938,4.5335,0.9825600000000001,0.28658,1.0235,3.3696,0.9828,3.51
2021-02-14 10:30:00,4.23264,1.23452,4.409,1.06464,0.31052,1.109,3.168,0.924,3.3,4.31904,1.25972,4.499,1.06464,0.31052,1.109,3.2544,0.9492,3.39
2021-02-14 11:00:00,4.30992,1.25706,4.4895,0.90192,0.26306,0.9395,3.408,0.994,3.55,4.39632,1.28226,4.5795,0.90192,0.26306,0.9395,3.4944,1.0192,3.64
2021-02-14 11:30:00,4.45488,1.29934,4.6405,0.51888,0.15134,0.5405,3.936,1.148,4.1,4.51248,1.31614,4.7005,0.51888,0.15134,0.5405,3.9936,1.1648,4.16
2021-02-14 12:00:00,4.57632,1.33476,4.767,0.9379200000000001,0.27356,0.977,3.6384,1.0612,3.79,4.65312,1.35716,4.8469999999999995,0.9379200000000001,0.27356,0.977,3.7152000000000003,1.0836000000000001,3.87
2021-02-14 12:30:00,4.63776,1.35268,4.831,1.10496,0.32228,1.151,3.5328,1.0304,3.68,4.73376,1.38068,4.931,1.10496,0.32228,1.151,3.6288,1.0584,3.7800000000000002
2021-02-14 13:00:00,4.71312,1.37466,4.9095,1.15152,0.33586000000000005,1.1995,3.5616,1.0388,3.71,4.79952,1.39986,4.9995,1.15152,0.33586000000000005,1.1995,3.648,1.064,3.8
2021-02-14 13:30:00,4.66128,1.35954,4.8555,0.80208,0.23394,0.8355,3.8592,1.1256,4.02,4.72848,1.37914,4.9254999999999995,0.80208,0.23394,0.8355,3.9264,1.1452,4.09
2021-02-14 14:00:00,4.66464,1.36052,4.859,0.46944,0.13692000000000001,0.489,4.1952,1.2236,4.37,4.70304,1.37172,4.899,0.46944,0.13692000000000001,0.489,4.2336,1.2348,4.41
2021-02-14 14:30:00,4.51104,1.31572,4.699,1.11264,0.32452000000000003,1.159,3.3984,0.9912000000000001,3.54,4.61664,1.34652,4.809,1.11264,0.32452000000000003,1.159,3.504,1.022,3.65
2021-02-14 15:00:00,4.39296,1.28128,4.5760000000000005,1.23456,0.36008,1.286,3.1584,0.9212,3.29,4.51776,1.31768,4.7059999999999995,1.23456,0.36008,1.286,3.2832,0.9576,3.42
2021-02-14 15:30:00,4.30944,1.25692,4.489,1.33344,0.38892000000000004,1.389,2.976,0.868,3.1,4.46304,1.30172,4.649,1.33344,0.38892000000000004,1.389,3.1296,0.9128000000000001,3.26
2021-02-14 16:00:00,4.4088,1.2859,4.5925,1.3368,0.3899,1.3925,3.072,0.896,3.2,4.5528,1.3279,4.7425,1.3368,0.3899,1.3925,3.216,0.9380000000000001,3.35
2021-02-14 16:30:00,4.44,1.295,4.625,1.3584,0.3962,1.415,3.0816,0.8988,3.21,4.6032,1.3426,4.795,1.3584,0.3962,1.415,3.2448,0.9464,3.38
2021-02-14 17:00:00,4.61568,1.34624,4.808,1.26528,0.36904000000000003,1.318,3.3504,0.9772000000000001,3.49,4.7500800000000005,1.38544,4.948,1.26528,0.36904000000000003,1.318,3.4848,1.0164,3.63
2021-02-14 17:30:00,4.82064,1.40602,5.0215,1.29744,0.37842000000000003,1.3515000000000001,3.5232,1.0276,3.67,4.94544,1.44242,5.1515,1.29744,0.37842000000000003,1.3515000000000001,3.648,1.064,3.8
2021-02-14 18:00:00,4.9329600000000005,1.43878,5.1385,1.39056,0.40558000000000005,1.4485000000000001,3.5423999999999998,1.0332,3.69,5.04816,1.47238,5.2585,1.39056,0.40558000000000005,1.4485000000000001,3.6576,1.0668,3.81
2021-02-14 18:30:00,4.77744,1.39342,4.9765,1.28304,0.37422000000000005,1.3365,3.4944,1.0192,3.64,4.89264,1.42702,5.0965,1.28304,0.37422000000000005,1.3365,3.6096,1.0528,3.76
2021-02-14 19:00:00,4.5600000000000005,1.33,4.75,1.2768,0.3724,1.33,3.2832,0.9576,3.42,4.6944,1.3692,4.89,1.2768,0.3724,1.33,3.4176,0.9968,3.56
2021-02-14 19:30:00,4.35312,1.26966,4.5344999999999995,1.40592,0.41006000000000004,1.4645000000000001,2.9472,0.8596,3.07,4.50672,1.31446,4.6945,1.40592,0.41006000000000004,1.4645000000000001,3.1008,0.9044000000000001,3.23
2021-02-14 20:00:00,4.15008,1.21044,4.323,1.38528,0.40404,1.443,2.7648,0.8064,2.88,4.28448,1.24964,4.463,1.38528,0.40404,1.443,2.8992,0.8456,3.02
2021-02-14 20:30:00,3.91632,1.14226,4.0795,1.30512,0.38066000000000005,1.3595000000000002,2.6112,0.7616,2.7199999999999998,4.04112,1.17866,4.2095,1.30512,0.38066000000000005,1.3595000000000002,2.7359999999999998,0.798,2.85
2021-02-14 21:00:00,3.84096,1.12028,4.001,1.07616,0.31388000000000005,1.121,2.7648,0.8064,2.88,3.94656,1.15108,4.111,1.07616,0.31388000000000005,1.121,2.8704,0.8372,2.99
2021-02-14 21:30:00,3.636,1.0605,3.7875,1.0824,0.31570000000000004,1.1275,2.5536,0.7448,2.66,3.7416,1.0913,3.8975,1.0824,0.31570000000000004,1.1275,2.6592000000000002,0.7756000000000001,2.77
2021-02-14 22:00:00,3.44352,1.00436,3.5869999999999997,1.13952,0.33236000000000004,1.187,2.304,0.672,2.4,3.5491200000000003,1.03516,3.697,1.13952,0.33236000000000004,1.187,2.4096,0.7028,2.51
2021-02-14 22:30:00,3.27456,0.95508,3.411,1.11456,0.32508000000000004,1.161,2.16,0.63,2.25,3.3705600000000002,0.9830800000000001,3.511,1.11456,0.32508000000000004,1.161,2.2560000000000002,0.658,2.35
2021-02-14 23:00:00,3.0624,0.8932,3.19,1.008,0.294,1.05,2.0544000000000002,0.5992000000000001,2.14,3.1584,0.9212,3.29,1.008,0.294,1.05,2.1504,0.6272,2.24
2021-02-14 23:30:00,2.96064,0.8635200000000001,3.084,1.09824,0.32032000000000005,1.1440000000000001,1.8624,0.5432,1.94,3.03744,0.88592,3.164,1.09824,0.32032000000000005,1.1440000000000001,1.9392,0.5656,2.02
2021-02-15 00:00:00,2.81664,0.82152,2.934,1.11744,0.32592000000000004,1.164,1.6992,0.49560000000000004,1.77,2.88384,0.8411200000000001,3.004,1.11744,0.32592000000000004,1.164,1.7664,0.5152,1.8399999999999999
2021-02-15 00:30:00,2.7864,0.8127000000000001,2.9025,1.2312,0.35910000000000003,1.2825,1.5552000000000001,0.4536,1.62,2.8632,0.8351000000000001,2.9825,1.2312,0.35910000000000003,1.2825,1.6320000000000001,0.47600000000000003,1.7000000000000002
2021-02-15 01:00:00,2.83344,0.82642,2.9515000000000002,1.17264,0.34202000000000005,1.2215,1.6608,0.4844,1.73,2.91024,0.84882,3.0315,1.17264,0.34202000000000005,1.2215,1.7376,0.5068,1.81
2021-02-15 01:30:00,2.82048,0.82264,2.938,1.22688,0.35784000000000005,1.278,1.5936,0.46480000000000005,1.6600000000000001,2.90688,0.84784,3.028,1.22688,0.35784000000000005,1.278,1.6800000000000002,0.49,1.75
2021-02-15 02:00:00,2.79024,0.8138200000000001,2.9065000000000003,1.20624,0.35182,1.2565,1.584,0.462,1.65,2.87664,0.8390200000000001,2.9965,1.20624,0.35182,1.2565,1.6703999999999999,0.4872,1.74
2021-02-15 02:30:00,2.76384,0.8061200000000001,2.879,1.17024,0.34132,1.219,1.5936,0.46480000000000005,1.6600000000000001,2.8502400000000003,0.8313200000000001,2.969,1.17024,0.34132,1.219,1.6800000000000002,0.49,1.75
2021-02-15 03:00:00,2.7432,0.8001,2.8575,1.0728,0.3129,1.1175,1.6703999999999999,0.4872,1.74,2.8104,0.8197,2.9275,1.0728,0.3129,1.1175,1.7376,0.5068,1.81
