Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-15 03:30:00,2.7744,0.8092,2.89,1.0752,0.3136,1.12,1.6992,0.49560000000000004,1.77,2.832,0.8260000000000001,2.95,1.0752,0.3136,1.12,1.7568000000000001,0.5124000000000001,1.83
2021-02-15 04:00:00,2.72304,0.79422,2.8365,1.12944,0.32942000000000005,1.1765,1.5936,0.46480000000000005,1.6600000000000001,2.77104,0.80822,2.8865,1.12944,0.32942000000000005,1.1765,1.6416,0.4788,1.71
2021-02-15 04:30:00,2.69232,0.7852600000000001,2.8045,1.07952,0.31486000000000003,1.1245,1.6128,0.47040000000000004,1.6800000000000002,2.83632,0.8272600000000001,2.9545,1.07952,0.31486000000000003,1.1245,1.7568000000000001,0.5124000000000001,1.83
2021-02-15 05:00:00,2.71728,0.79254,2.8305,1.04688,0.30534,1.0905,1.6703999999999999,0.4872,1.74,2.91888,0.8513400000000001,3.0405,1.04688,0.30534,1.0905,1.8719999999999999,0.546,1.9500000000000002
2021-02-15 05:30:00,2.79312,0.81466,2.9095,1.01712,0.29666000000000003,1.0595,1.776,0.518,1.85,2.9083200000000002,0.84826,3.0295,1.01712,0.29666000000000003,1.0595,1.8912,0.5516,1.97
2021-02-15 06:00:00,2.95824,0.86282,3.0815,1.01904,0.29722000000000004,1.0615,1.9392,0.5656,2.02,3.04464,0.88802,3.1715,1.01904,0.29722000000000004,1.0615,2.0256,0.5908,2.11
2021-02-15 06:30:00,3.38064,0.9860200000000001,3.5215,1.06704,0.31122000000000005,1.1115,2.3136,0.6748000000000001,2.41,3.50544,1.02242,3.6515,1.06704,0.31122000000000005,1.1115,2.4384,0.7112,2.54
2021-02-15 07:00:00,3.73536,1.08948,3.891,0.98016,0.28588,1.021,2.7552,0.8036000000000001,2.87,3.87936,1.13148,4.041,0.98016,0.28588,1.021,2.8992,0.8456,3.02
2021-02-15 07:30:00,4.02384,1.17362,4.1915,0.9518400000000001,0.27762000000000003,0.9915,3.072,0.896,3.2,4.18704,1.22122,4.3615,0.9518400000000001,0.27762000000000003,0.9915,3.2352,0.9436,3.37
2021-02-15 08:00:00,4.39104,1.28072,4.574,0.9926400000000001,0.28952,1.034,3.3984,0.9912000000000001,3.54,4.55424,1.32832,4.744,0.9926400000000001,0.28952,1.034,3.5616,1.0388,3.71
2021-02-15 08:30:00,4.65552,1.35786,4.8495,1.03632,0.30226000000000003,1.0795,3.6192,1.0556,3.77,4.83792,1.41106,5.0395,1.03632,0.30226000000000003,1.0795,3.8016,1.1088,3.96
2021-02-15 09:00:00,4.9368,1.4399,5.1425,0.9432,0.2751,0.9825,3.9936,1.1648,4.16,5.1192,1.4931,5.3325,0.9432,0.2751,0.9825,4.176,1.218,4.35
2021-02-15 09:30:00,4.94544,1.44242,5.1515,0.9518400000000001,0.27762000000000003,0.9915,3.9936,1.1648,4.16,5.14704,1.50122,5.3615,0.9518400000000001,0.27762000000000003,0.9915,4.1952,1.2236,4.37
2021-02-15 10:00:00,5.10528,1.4890400000000001,5.318,1.05408,0.30744000000000005,1.098,4.0512,1.1816,4.22,5.30688,1.5478399999999999,5.5280000000000005,1.05408,0.30744000000000005,1.098,4.2528,1.2404,4.43
2021-02-15 10:30:00,5.0544,1.4742,5.265,1.08,0.315,1.125,3.9744,1.1592,4.14,5.256,1.533,5.475,1.08,0.315,1.125,4.176,1.218,4.35
2021-02-15 11:00:00,4.9756800000000005,1.45124,5.183,1.03008,0.30044000000000004,1.073,3.9455999999999998,1.1508,4.11,5.17728,1.51004,5.393,1.03008,0.30044000000000004,1.073,4.1472,1.2096,4.32
2021-02-15 11:30:00,4.8264,1.4077,5.0275,1.1304,0.3297,1.1775,3.696,1.078,3.85,5.0376,1.4693,5.2475,1.1304,0.3297,1.1775,3.9072,1.1396,4.07
2021-02-15 12:00:00,4.656,1.358,4.85,1.4304000000000001,0.4172,1.49,3.2256,0.9408000000000001,3.36,4.8672,1.4196,5.07,1.4304000000000001,0.4172,1.49,3.4368,1.0024,3.58
2021-02-15 12:30:00,4.5984,1.3412,4.79,1.4496,0.4228,1.51,3.1488,0.9184,3.2800000000000002,4.8096,1.4028,5.01,1.4496,0.4228,1.51,3.36,0.98,3.5
2021-02-15 13:00:00,4.49808,1.31194,4.6855,1.44528,0.42154,1.5055,3.0528,0.8904000000000001,3.18,4.69968,1.37074,4.8955,1.44528,0.42154,1.5055,3.2544,0.9492,3.39
2021-02-15 13:30:00,4.32048,1.26014,4.5005,1.40208,0.40894,1.4605000000000001,2.9184,0.8512000000000001,3.04,4.52208,1.31894,4.7105,1.40208,0.40894,1.4605000000000001,3.12,0.91,3.25
2021-02-15 14:00:00,4.34016,1.2658800000000001,4.521,1.42176,0.41468000000000005,1.4809999999999999,2.9184,0.8512000000000001,3.04,4.54176,1.32468,4.731,1.42176,0.41468000000000005,1.4809999999999999,3.12,0.91,3.25
2021-02-15 14:30:00,4.26144,1.24292,4.439,1.35264,0.39452000000000004,1.409,2.9088000000000003,0.8484,3.03,4.45344,1.29892,4.639,1.35264,0.39452000000000004,1.409,3.1008,0.9044000000000001,3.23
2021-02-15 15:00:00,4.3814400000000004,1.27792,4.564,1.16544,0.33992000000000006,1.214,3.216,0.9380000000000001,3.35,4.56384,1.33112,4.754,1.16544,0.33992000000000006,1.214,3.3984,0.9912000000000001,3.54
2021-02-15 15:30:00,4.28688,1.25034,4.4655000000000005,1.28208,0.37394000000000005,1.3355000000000001,3.0048,0.8764000000000001,3.13,4.46928,1.30354,4.6555,1.28208,0.37394000000000005,1.3355000000000001,3.1872,0.9296000000000001,3.32
2021-02-15 16:00:00,4.2696,1.2453,4.4475,1.1208,0.3269,1.1675,3.1488,0.9184,3.2800000000000002,4.452,1.2985,4.6375,1.1208,0.3269,1.1675,3.3312,0.9716,3.47
2021-02-15 16:30:00,4.41888,1.28884,4.603,0.9820800000000001,0.28644000000000003,1.023,3.4368,1.0024,3.58,4.59168,1.33924,4.783,0.9820800000000001,0.28644000000000003,1.023,3.6096,1.0528,3.76
2021-02-15 17:00:00,4.6416,1.3538000000000001,4.835,0.9744,0.2842,1.015,3.6672000000000002,1.0696,3.8200000000000003,4.824,1.407,5.025,0.9744,0.2842,1.015,3.8496,1.1228,4.01
2021-02-15 17:30:00,4.83984,1.41162,5.0415,1.01904,0.29722000000000004,1.0615,3.8208,1.1144,3.98,5.03184,1.4676200000000001,5.2415,1.01904,0.29722000000000004,1.0615,4.0128,1.1703999999999999,4.18
2021-02-15 18:00:00,5.08944,1.48442,5.3015,1.16304,0.33922,1.2115,3.9264,1.1452,4.09,5.27184,1.53762,5.4915,1.16304,0.33922,1.2115,4.1088000000000005,1.1984,4.28
2021-02-15 18:30:00,5.11584,1.4921200000000001,5.329,1.07424,0.31332000000000004,1.119,4.0416,1.1788,4.21,5.22144,1.52292,5.439,1.07424,0.31332000000000004,1.119,4.1472,1.2096,4.32
2021-02-15 19:00:00,4.7856000000000005,1.3958,4.985,0.9744,0.2842,1.015,3.8112,1.1116,3.9699999999999998,4.8911999999999995,1.4266,5.095,0.9744,0.2842,1.015,3.9168000000000003,1.1424,4.08
2021-02-15 19:30:00,4.55136,1.32748,4.741,1.05696,0.30828,1.101,3.4944,1.0192,3.64,4.65696,1.3582800000000002,4.851,1.05696,0.30828,1.101,3.6,1.05,3.75
2021-02-15 20:00:00,4.3824,1.2782,4.565,1.0512,0.30660000000000004,1.095,3.3312,0.9716,3.47,4.4976,1.3118,4.6850000000000005,1.0512,0.30660000000000004,1.095,3.4464,1.0052,3.59
2021-02-15 20:30:00,4.128,1.204,4.3,1.0656,0.3108,1.11,3.0624,0.8932,3.19,4.2624,1.2432,4.44,1.0656,0.3108,1.11,3.1968,0.9324,3.33
2021-02-15 21:00:00,3.82608,1.11594,3.9855,1.02288,0.29834000000000005,1.0655000000000001,2.8032,0.8176,2.92,3.97968,1.16074,4.1455,1.02288,0.29834000000000005,1.0655000000000001,2.9568000000000003,0.8624,3.08
2021-02-15 21:30:00,3.6494400000000002,1.06442,3.8015,1.00944,0.29442,1.0515,2.64,0.77,2.75,3.77424,1.10082,3.9314999999999998,1.00944,0.29442,1.0515,2.7648,0.8064,2.88
2021-02-15 22:00:00,3.43296,1.00128,3.576,1.13856,0.33208000000000004,1.186,2.2944,0.6692,2.39,3.53856,1.03208,3.686,1.13856,0.33208000000000004,1.186,2.4,0.7000000000000001,2.5
2021-02-15 22:30:00,3.2088,0.9359000000000001,3.3425000000000002,1.068,0.3115,1.1125,2.1408,0.6244000000000001,2.23,3.3144,0.9667,3.4525,1.068,0.3115,1.1125,2.2464,0.6552,2.34
2021-02-15 23:00:00,2.98128,0.8695400000000001,3.1055,1.09008,0.31794,1.1355,1.8912,0.5516,1.97,3.07728,0.8975400000000001,3.2055,1.09008,0.31794,1.1355,1.9872,0.5796,2.07
2021-02-15 23:30:00,2.8502400000000003,0.8313200000000001,2.969,1.17024,0.34132,1.219,1.6800000000000002,0.49,1.75,2.92704,0.85372,3.049,1.17024,0.34132,1.219,1.7568000000000001,0.5124000000000001,1.83
2021-02-16 00:00:00,2.70384,0.7886200000000001,2.8165,1.15824,0.33782,1.2065000000000001,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.77104,0.80822,2.8865,1.15824,0.33782,1.2065000000000001,1.6128,0.47040000000000004,1.6800000000000002
2021-02-16 00:30:00,2.64384,0.77112,2.754,1.18464,0.34552000000000005,1.234,1.4592,0.42560000000000003,1.52,2.91264,0.84952,3.034,1.18464,0.34552000000000005,1.234,1.728,0.504,1.8
2021-02-16 01:00:00,2.62608,0.7659400000000001,2.7355,1.24368,0.36274,1.2955,1.3824,0.4032,1.44,2.92368,0.85274,3.0455,1.24368,0.36274,1.2955,1.6800000000000002,0.49,1.75
2021-02-16 01:30:00,2.60976,0.7611800000000001,2.7185,1.30416,0.38038000000000005,1.3585,1.3056,0.3808,1.3599999999999999,2.90736,0.8479800000000001,3.0285,1.30416,0.38038000000000005,1.3585,1.6032000000000002,0.4676,1.67
2021-02-16 02:00:00,2.56944,0.7494200000000001,2.6765,1.3118400000000001,0.38262,1.3665,1.2576,0.3668,1.31,2.88624,0.8418200000000001,3.0065,1.3118400000000001,0.38262,1.3665,1.5744,0.4592,1.6400000000000001
2021-02-16 02:30:00,2.59824,0.75782,2.7065,1.2350400000000001,0.36022000000000004,1.2865,1.3632,0.3976,1.42,2.8670400000000003,0.8362200000000001,2.9865,1.2350400000000001,0.36022000000000004,1.2865,1.6320000000000001,0.47600000000000003,1.7000000000000002
2021-02-16 03:00:00,2.57088,0.7498400000000001,2.678,1.15968,0.33824000000000004,1.208,1.4112,0.4116,1.47,2.81088,0.81984,2.928,1.15968,0.33824000000000004,1.208,1.6512,0.48160000000000003,1.72
2021-02-16 03:30:00,2.54592,0.7425600000000001,2.652,1.17312,0.34216,1.222,1.3728,0.40040000000000003,1.43,2.7955200000000002,0.8153600000000001,2.912,1.17312,0.34216,1.222,1.6224,0.4732,1.69
2021-02-16 04:00:00,2.4638400000000003,0.71862,2.5665,1.16784,0.34062000000000003,1.2165,1.296,0.378,1.35,2.74224,0.7998200000000001,2.8565,1.16784,0.34062000000000003,1.2165,1.5744,0.4592,1.6400000000000001
2021-02-16 04:30:00,2.472,0.721,2.575,1.2816,0.3738,1.335,1.1904,0.3472,1.24,2.7792,0.8106,2.895,1.2816,0.3738,1.335,1.4976,0.4368,1.56
2021-02-16 05:00:00,2.47248,0.7211400000000001,2.5755,1.23408,0.35994000000000004,1.2855,1.2384,0.3612,1.29,2.7604800000000003,0.8051400000000001,2.8755,1.23408,0.35994000000000004,1.2855,1.5264,0.44520000000000004,1.5899999999999999
2021-02-16 05:30:00,2.59968,0.75824,2.708,1.17888,0.34384000000000003,1.228,1.4208,0.41440000000000005,1.48,2.80128,0.8170400000000001,2.918,1.17888,0.34384000000000003,1.228,1.6224,0.4732,1.69
2021-02-16 06:00:00,2.76768,0.8072400000000001,2.883,1.20288,0.35084000000000004,1.2530000000000001,1.5648,0.45640000000000003,1.63,2.84448,0.82964,2.963,1.20288,0.35084000000000004,1.2530000000000001,1.6416,0.4788,1.71
2021-02-16 06:30:00,3.18768,0.9297400000000001,3.3205,1.19088,0.34734000000000004,1.2405,1.9968,0.5824,2.08,3.29328,0.9605400000000001,3.4305,1.19088,0.34734000000000004,1.2405,2.1024,0.6132000000000001,2.19
2021-02-16 07:00:00,3.50832,1.02326,3.6545,1.15632,0.33726,1.2045,2.352,0.686,2.45,3.63312,1.05966,3.7845,1.15632,0.33726,1.2045,2.4768,0.7224,2.58
2021-02-16 07:30:00,3.82992,1.11706,3.9895,1.09392,0.31906,1.1395,2.7359999999999998,0.798,2.85,3.97392,1.15906,4.1395,1.09392,0.31906,1.1395,2.88,0.84,3.0
2021-02-16 08:00:00,4.06416,1.18538,4.2335,1.02096,0.29778000000000004,1.0635,3.0432,0.8876000000000001,3.17,4.21776,1.23018,4.3935,1.02096,0.29778000000000004,1.0635,3.1968,0.9324,3.33
2021-02-16 08:30:00,4.2792,1.2481,4.4575,1.0056,0.2933,1.0475,3.2736,0.9548000000000001,3.41,4.4424,1.2957,4.6275,1.0056,0.2933,1.0475,3.4368,1.0024,3.58
2021-02-16 09:00:00,4.4208,1.2894,4.605,1.0512,0.30660000000000004,1.095,3.3696,0.9828,3.51,4.6032,1.3426,4.795,1.0512,0.30660000000000004,1.095,3.552,1.036,3.7
2021-02-16 09:30:00,1.14336,0.33348000000000005,1.191,1.14048,0.33264000000000005,1.188,0.00288,0.00084,0.003,1.14336,0.33348000000000005,1.191,1.14048,0.33264000000000005,1.188,0.00288,0.00084,0.003
2021-02-16 10:00:00,4.68768,1.36724,4.883,1.16448,0.33964000000000005,1.213,3.5232,1.0276,3.67,4.8796800000000005,1.42324,5.083,1.16448,0.33964000000000005,1.213,3.7152000000000003,1.0836000000000001,3.87
2021-02-16 10:30:00,4.6128,1.3454000000000002,4.805,1.0896,0.3178,1.135,3.5232,1.0276,3.67,4.8048,1.4014,5.005,1.0896,0.3178,1.135,3.7152000000000003,1.0836000000000001,3.87
2021-02-16 11:00:00,4.64592,1.35506,4.8395,1.05552,0.30786,1.0995,3.5904,1.0472,3.74,4.83792,1.41106,5.0395,1.05552,0.30786,1.0995,3.7824,1.1032,3.94
2021-02-16 11:30:00,4.66992,1.36206,4.8645,1.04112,0.30366000000000004,1.0845,3.6288,1.0584,3.7800000000000002,4.86192,1.41806,5.0645,1.04112,0.30366000000000004,1.0845,3.8208,1.1144,3.98
2021-02-16 12:00:00,4.6152,1.3461,4.8075,1.0824,0.31570000000000004,1.1275,3.5328,1.0304,3.68,4.788,1.3965,4.9875,1.0824,0.31570000000000004,1.1275,3.7056,1.0808,3.86
2021-02-16 12:30:00,4.5552,1.3286,4.745,1.176,0.343,1.225,3.3792,0.9856,3.52,4.6992,1.3706,4.895,1.176,0.343,1.225,3.5232,1.0276,3.67
2021-02-16 13:00:00,4.64832,1.35576,4.842,1.04832,0.30576000000000003,1.092,3.6,1.05,3.75,4.68672,1.36696,4.882,1.04832,0.30576000000000003,1.092,3.6384,1.0612,3.79
2021-02-16 13:30:00,4.56048,1.33014,4.7505,0.9604800000000001,0.28014,1.0005,3.6,1.05,3.75,4.60848,1.34414,4.8004999999999995,0.9604800000000001,0.28014,1.0005,3.648,1.064,3.8
2021-02-16 14:00:00,4.63776,1.35268,4.831,0.9705600000000001,0.28308,1.011,3.6672000000000002,1.0696,3.8200000000000003,4.68576,1.3666800000000001,4.881,0.9705600000000001,0.28308,1.011,3.7152000000000003,1.0836000000000001,3.87
2021-02-16 14:30:00,4.55904,1.32972,4.749,1.09344,0.31892000000000004,1.139,3.4656000000000002,1.0108,3.61,4.61664,1.34652,4.809,1.09344,0.31892000000000004,1.139,3.5232,1.0276,3.67
2021-02-16 15:00:00,4.4232,1.2901,4.6075,1.1688,0.34090000000000004,1.2175,3.2544,0.9492,3.39,4.4808,1.3069,4.6675,1.1688,0.34090000000000004,1.2175,3.312,0.966,3.45
2021-02-16 15:30:00,4.30224,1.25482,4.4815000000000005,1.19184,0.34762000000000004,1.2415,3.1104,0.9072,3.24,4.37904,1.27722,4.5615,1.19184,0.34762000000000004,1.2415,3.1872,0.9296000000000001,3.32
2021-02-16 16:00:00,4.2408,1.2368999999999999,4.4175,1.188,0.34650000000000003,1.2375,3.0528,0.8904000000000001,3.18,4.3272,1.2621,4.5075,1.188,0.34650000000000003,1.2375,3.1392,0.9156000000000001,3.27
2021-02-16 16:30:00,4.3392,1.2656,4.52,1.0752,0.3136,1.12,3.2640000000000002,0.9520000000000001,3.4,4.416,1.288,4.6,1.0752,0.3136,1.12,3.3407999999999998,0.9744,3.48
2021-02-16 17:00:00,4.5576,1.3293,4.7475000000000005,0.9384,0.2737,0.9775,3.6192,1.0556,3.77,4.6248000000000005,1.3489,4.8175,0.9384,0.2737,0.9775,3.6864,1.0752,3.84
2021-02-16 17:30:00,4.692,1.3685,4.8875,1.0056,0.2933,1.0475,3.6864,1.0752,3.84,4.7784,1.3937,4.9775,1.0056,0.2933,1.0475,3.7728,1.1004,3.93
2021-02-16 18:00:00,4.87872,1.42296,5.082,1.09632,0.31976000000000004,1.142,3.7824,1.1032,3.94,4.98432,1.45376,5.192,1.09632,0.31976000000000004,1.142,3.888,1.134,4.05
2021-02-16 18:30:00,4.91232,1.43276,5.117,1.05312,0.30716000000000004,1.097,3.8592,1.1256,4.02,4.9987200000000005,1.45796,5.207,1.05312,0.30716000000000004,1.097,3.9455999999999998,1.1508,4.11
2021-02-16 19:00:00,4.7083200000000005,1.3732600000000001,4.9045000000000005,1.01232,0.29526,1.0545,3.696,1.078,3.85,4.80432,1.40126,5.0045,1.01232,0.29526,1.0545,3.792,1.106,3.95
2021-02-16 19:30:00,4.4424,1.2957,4.6275,1.0536,0.3073,1.0975,3.3888,0.9884000000000001,3.5300000000000002,4.548,1.3265,4.7375,1.0536,0.3073,1.0975,3.4944,1.0192,3.64
2021-02-16 20:00:00,4.21248,1.22864,4.388,1.0924800000000001,0.31864000000000003,1.138,3.12,0.91,3.25,4.36608,1.27344,4.548,1.0924800000000001,0.31864000000000003,1.138,3.2736,0.9548000000000001,3.41
2021-02-16 20:30:00,3.96144,1.15542,4.1265,1.02384,0.29862000000000005,1.0665,2.9376,0.8568,3.06,4.09584,1.19462,4.2665,1.02384,0.29862000000000005,1.0665,3.072,0.896,3.2
2021-02-16 21:00:00,3.78288,1.10334,3.9405,1.06608,0.31094000000000005,1.1105,2.7168,0.7924,2.83,3.93648,1.14814,4.1005,1.06608,0.31094000000000005,1.1105,2.8704,0.8372,2.99
2021-02-16 21:30:00,3.55968,1.03824,3.708,1.11168,0.32424000000000003,1.158,2.448,0.714,2.55,3.71328,1.08304,3.868,1.11168,0.32424000000000003,1.158,2.6016,0.7588,2.71
2021-02-16 22:00:00,3.37488,0.9843400000000001,3.5155000000000003,1.13808,0.33194,1.1855,2.2368,0.6524,2.33,3.55728,1.03754,3.7055,1.13808,0.33194,1.1855,2.4192,0.7056,2.52
2021-02-16 22:30:00,3.14688,0.9178400000000001,3.278,1.07328,0.31304000000000004,1.118,2.0736,0.6048,2.16,3.34848,0.9766400000000001,3.488,1.07328,0.31304000000000004,1.118,2.2752,0.6636000000000001,2.37
2021-02-16 23:00:00,2.9832,0.8701000000000001,3.1075,0.9768,0.2849,1.0175,2.0064,0.5852,2.09,3.1848,0.9289000000000001,3.3175,0.9768,0.2849,1.0175,2.208,0.644,2.3
2021-02-16 23:30:00,2.77488,0.8093400000000001,2.8905000000000003,0.9796800000000001,0.28574000000000005,1.0205,1.7952,0.5236000000000001,1.87,2.99568,0.8737400000000001,3.1205,0.9796800000000001,0.28574000000000005,1.0205,2.016,0.588,2.1
2021-02-17 00:00:00,2.67264,0.7795200000000001,2.784,1.05984,0.30912,1.104,1.6128,0.47040000000000004,1.6800000000000002,2.92224,0.8523200000000001,3.044,1.05984,0.30912,1.104,1.8624,0.5432,1.94
2021-02-17 00:30:00,2.64,0.77,2.75,1.056,0.308,1.1,1.584,0.462,1.65,2.8896,0.8428,3.01,1.056,0.308,1.1,1.8336000000000001,0.5348,1.9100000000000001
2021-02-17 01:00:00,2.73888,0.7988400000000001,2.8529999999999998,0.9532800000000001,0.27804,0.993,1.7856,0.5208,1.8599999999999999,2.93088,0.85484,3.053,0.9532800000000001,0.27804,0.993,1.9776,0.5768,2.06
2021-02-17 01:30:00,2.6592000000000002,0.7756000000000001,2.77,1.0848,0.3164,1.13,1.5744,0.4592,1.6400000000000001,2.9088000000000003,0.8484,3.03,1.0848,0.3164,1.13,1.824,0.532,1.9
2021-02-17 02:00:00,2.63952,0.7698600000000001,2.7495000000000003,1.05552,0.30786,1.0995,1.584,0.462,1.65,2.8795200000000003,0.83986,2.9995000000000003,1.05552,0.30786,1.0995,1.824,0.532,1.9
2021-02-17 02:30:00,2.61648,0.76314,2.7255000000000003,1.00368,0.29274,1.0455,1.6128,0.47040000000000004,1.6800000000000002,2.83728,0.82754,2.9555,1.00368,0.29274,1.0455,1.8336000000000001,0.5348,1.9100000000000001
2021-02-17 03:00:00,2.56704,0.74872,2.674,1.00224,0.29232,1.044,1.5648,0.45640000000000003,1.63,2.78784,0.8131200000000001,2.904,1.00224,0.29232,1.044,1.7856,0.5208,1.8599999999999999
2021-02-17 03:30:00,2.56656,0.74858,2.6734999999999998,1.10736,0.32298000000000004,1.1535,1.4592,0.42560000000000003,1.52,2.82576,0.82418,2.9435000000000002,1.10736,0.32298000000000004,1.1535,1.7184,0.5012,1.79
2021-02-17 04:00:00,2.48688,0.7253400000000001,2.5905,1.16208,0.33894,1.2105000000000001,1.3248,0.3864,1.38,2.77488,0.8093400000000001,2.8905000000000003,1.16208,0.33894,1.2105000000000001,1.6128,0.47040000000000004,1.6800000000000002
2021-02-17 04:30:00,2.4931200000000002,0.72716,2.597,1.16832,0.34076,1.217,1.3248,0.3864,1.38,2.78112,0.8111600000000001,2.8970000000000002,1.16832,0.34076,1.217,1.6128,0.47040000000000004,1.6800000000000002
2021-02-17 05:00:00,2.49648,0.72814,2.6005000000000003,1.21968,0.35574000000000006,1.2705,1.2768,0.3724,1.33,2.7844800000000003,0.8121400000000001,2.9005,1.21968,0.35574000000000006,1.2705,1.5648,0.45640000000000003,1.63
2021-02-17 05:30:00,2.57472,0.7509600000000001,2.682,1.17312,0.34216,1.222,1.4016,0.4088,1.46,2.83392,0.8265600000000001,2.952,1.17312,0.34216,1.222,1.6608,0.4844,1.73
2021-02-17 06:00:00,2.7024,0.7882,2.815,1.2432,0.36260000000000003,1.295,1.4592,0.42560000000000003,1.52,2.9712,0.8666,3.095,1.2432,0.36260000000000003,1.295,1.728,0.504,1.8
2021-02-17 06:30:00,3.1334400000000002,0.9139200000000001,3.2640000000000002,1.35744,0.39592000000000005,1.4140000000000001,1.776,0.518,1.85,3.31584,0.9671200000000001,3.454,1.35744,0.39592000000000005,1.4140000000000001,1.9584000000000001,0.5712,2.04
2021-02-17 07:00:00,3.55104,1.03572,3.699,1.15104,0.33572,1.199,2.4,0.7000000000000001,2.5,3.65664,1.06652,3.809,1.15104,0.33572,1.199,2.5056000000000003,0.7308,2.61
2021-02-17 07:30:00,3.78816,1.10488,3.946,1.2825600000000001,0.37408,1.336,2.5056000000000003,0.7308,2.61,3.94176,1.14968,4.106,1.2825600000000001,0.37408,1.336,2.6592000000000002,0.7756000000000001,2.77
2021-02-17 08:00:00,3.98592,1.16256,4.152,1.30752,0.38136000000000003,1.362,2.6784,0.7812,2.79,4.14912,1.2101600000000001,4.322,1.30752,0.38136000000000003,1.362,2.8416,0.8288000000000001,2.96
2021-02-17 08:30:00,4.13664,1.20652,4.309,1.17024,0.34132,1.219,2.9664,0.8652000000000001,3.09,4.30944,1.25692,4.489,1.17024,0.34132,1.219,3.1392,0.9156000000000001,3.27
2021-02-17 09:00:00,4.4424,1.2957,4.6275,1.092,0.3185,1.1375,3.3504,0.9772000000000001,3.49,4.6248000000000005,1.3489,4.8175,1.092,0.3185,1.1375,3.5328,1.0304,3.68
2021-02-17 09:30:00,4.46784,1.30312,4.654,1.17504,0.34272,1.224,3.2928,0.9604,3.43,4.65984,1.35912,4.854,1.17504,0.34272,1.224,3.4848,1.0164,3.63
2021-02-17 10:00:00,4.56384,1.33112,4.754,0.9734400000000001,0.28392,1.014,3.5904,1.0472,3.74,4.74624,1.38432,4.944,0.9734400000000001,0.28392,1.014,3.7728,1.1004,3.93
2021-02-17 10:30:00,4.46784,1.30312,4.654,1.00224,0.29232,1.044,3.4656000000000002,1.0108,3.61,4.65024,1.35632,4.844,1.00224,0.29232,1.044,3.648,1.064,3.8
2021-02-17 11:00:00,4.54416,1.32538,4.7335,0.97296,0.28378000000000003,1.0135,3.5712,1.0416,3.7199999999999998,4.72656,1.37858,4.9235,0.97296,0.28378000000000003,1.0135,3.7536,1.0948,3.91
2021-02-17 11:30:00,4.38912,1.28016,4.572,0.9235200000000001,0.26936000000000004,0.962,3.4656000000000002,1.0108,3.61,4.57152,1.33336,4.7620000000000005,0.9235200000000001,0.26936000000000004,0.962,3.648,1.064,3.8
2021-02-17 12:00:00,4.4409600000000005,1.29528,4.626,1.10976,0.32368,1.156,3.3312,0.9716,3.47,4.63296,1.35128,4.8260000000000005,1.10976,0.32368,1.156,3.5232,1.0276,3.67
2021-02-17 12:30:00,4.50144,1.31292,4.689,1.01664,0.29652,1.059,3.4848,1.0164,3.63,4.67424,1.36332,4.869,1.01664,0.29652,1.059,3.6576,1.0668,3.81
2021-02-17 13:00:00,4.44912,1.29766,4.6345,1.04112,0.30366000000000004,1.0845,3.408,0.994,3.55,4.62192,1.34806,4.8145,1.04112,0.30366000000000004,1.0845,3.5808,1.0444,3.73
2021-02-17 13:30:00,4.22448,1.23214,4.4005,1.40208,0.40894,1.4605000000000001,2.8224,0.8232,2.94,4.41648,1.28814,4.6005,1.40208,0.40894,1.4605000000000001,3.0144,0.8792000000000001,3.14
2021-02-17 14:00:00,4.13376,1.20568,4.306,1.4841600000000001,0.43288000000000004,1.546,2.6496,0.7728,2.76,4.32576,1.2616800000000001,4.506,1.4841600000000001,0.43288000000000004,1.546,2.8416,0.8288000000000001,2.96
2021-02-17 14:30:00,4.03392,1.17656,4.202,1.35552,0.39536000000000004,1.412,2.6784,0.7812,2.79,4.21632,1.22976,4.392,1.35552,0.39536000000000004,1.412,2.8608000000000002,0.8344,2.98
2021-02-17 15:00:00,4.23072,1.23396,4.407,1.13952,0.33236000000000004,1.187,3.0912,0.9016000000000001,3.22,4.41312,1.28716,4.5969999999999995,1.13952,0.33236000000000004,1.187,3.2736,0.9548000000000001,3.41
2021-02-17 15:30:00,4.26096,1.24278,4.4385,1.08336,0.31598000000000004,1.1285,3.1776,0.9268000000000001,3.31,4.44336,1.2959800000000001,4.6285,1.08336,0.31598000000000004,1.1285,3.36,0.98,3.5
2021-02-17 16:00:00,4.33632,1.2647599999999999,4.517,1.12992,0.32956,1.177,3.2064,0.9352,3.34,4.50912,1.31516,4.697,1.12992,0.32956,1.177,3.3792,0.9856,3.52
2021-02-17 16:30:00,4.4088,1.2859,4.5925,1.068,0.3115,1.1125,3.3407999999999998,0.9744,3.48,4.5048,1.3139,4.6925,1.068,0.3115,1.1125,3.4368,1.0024,3.58
2021-02-17 17:00:00,4.54992,1.32706,4.7395,1.11312,0.32466,1.1595,3.4368,1.0024,3.58,4.65552,1.35786,4.8495,1.11312,0.32466,1.1595,3.5423999999999998,1.0332,3.69
2021-02-17 17:30:00,4.72176,1.37718,4.9185,1.20816,0.35238,1.2585,3.5136000000000003,1.0248,3.66,4.83696,1.41078,5.0385,1.20816,0.35238,1.2585,3.6288,1.0584,3.7800000000000002
2021-02-17 18:00:00,4.92672,1.43696,5.132,1.16352,0.33936000000000005,1.212,3.7632,1.0976,3.92,5.04192,1.47056,5.252,1.16352,0.33936000000000005,1.212,3.8784,1.1312,4.04
2021-02-17 18:30:00,4.8456,1.4133,5.0475,1.1400000000000001,0.3325,1.1875,3.7056,1.0808,3.86,4.9704,1.4497,5.1775,1.1400000000000001,0.3325,1.1875,3.8304,1.1172,3.99
2021-02-17 19:00:00,4.69344,1.3689200000000001,4.889,1.16064,0.33852000000000004,1.209,3.5328,1.0304,3.68,4.79904,1.39972,4.999,1.16064,0.33852000000000004,1.209,3.6384,1.0612,3.79
2021-02-17 19:30:00,4.39104,1.28072,4.574,1.30944,0.38192000000000004,1.3639999999999999,3.0816,0.8988,3.21,4.52544,1.31992,4.714,1.30944,0.38192000000000004,1.3639999999999999,3.216,0.9380000000000001,3.35
2021-02-17 20:00:00,4.11552,1.20036,4.287,1.32192,0.38556,1.377,2.7936,0.8148000000000001,2.91,4.25952,1.2423600000000001,4.437,1.32192,0.38556,1.377,2.9376,0.8568,3.06
2021-02-17 20:30:00,3.9043200000000002,1.13876,4.067,1.3123200000000002,0.38276000000000004,1.367,2.592,0.756,2.7,4.04832,1.18076,4.217,1.3123200000000002,0.38276000000000004,1.367,2.7359999999999998,0.798,2.85
2021-02-17 21:00:00,3.69504,1.07772,3.849,1.35264,0.39452000000000004,1.409,2.3424,0.6832,2.44,3.82944,1.11692,3.989,1.35264,0.39452000000000004,1.409,2.4768,0.7224,2.58
2021-02-17 21:30:00,3.4896000000000003,1.0178,3.635,1.416,0.41300000000000003,1.475,2.0736,0.6048,2.16,3.6144,1.0542,3.765,1.416,0.41300000000000003,1.475,2.1984,0.6412,2.29
2021-02-17 22:00:00,3.30912,0.9651600000000001,3.447,1.3891200000000001,0.40516,1.447,1.92,0.56,2.0,3.42432,0.9987600000000001,3.567,1.3891200000000001,0.40516,1.447,2.0352,0.5936,2.12
2021-02-17 22:30:00,3.12192,0.91056,3.252,1.3651200000000001,0.39816,1.422,1.7568000000000001,0.5124000000000001,1.83,3.20832,0.93576,3.342,1.3651200000000001,0.39816,1.422,1.8432,0.5376000000000001,1.92
2021-02-17 23:00:00,2.9064,0.8477,3.0275,1.3416000000000001,0.39130000000000004,1.3975,1.5648,0.45640000000000003,1.63,2.9928,0.8729,3.1175,1.3416000000000001,0.39130000000000004,1.3975,1.6512,0.48160000000000003,1.72
2021-02-17 23:30:00,2.70576,0.7891800000000001,2.8185000000000002,1.40016,0.40838,1.4585,1.3056,0.3808,1.3599999999999999,2.78256,0.8115800000000001,2.8985000000000003,1.40016,0.40838,1.4585,1.3824,0.4032,1.44
2021-02-18 00:00:00,2.64,0.77,2.75,1.4112,0.4116,1.47,1.2288000000000001,0.3584,1.28,2.7072000000000003,0.7896000000000001,2.8200000000000003,1.4112,0.4116,1.47,1.296,0.378,1.35
2021-02-18 00:30:00,2.628,0.7665000000000001,2.7375,1.4184,0.4137,1.4775,1.2096,0.3528,1.26,2.6856,0.7833,2.7975,1.4184,0.4137,1.4775,1.2671999999999999,0.36960000000000004,1.32
2021-02-18 01:00:00,2.67072,0.7789600000000001,2.782,1.40352,0.40936000000000006,1.462,1.2671999999999999,0.36960000000000004,1.32,2.82432,0.82376,2.942,1.40352,0.40936000000000006,1.462,1.4208,0.41440000000000005,1.48
2021-02-18 01:30:00,2.64384,0.77112,2.754,1.35744,0.39592000000000005,1.4140000000000001,1.2864,0.37520000000000003,1.34,2.69184,0.78512,2.8040000000000003,1.35744,0.39592000000000005,1.4140000000000001,1.3344,0.38920000000000005,1.3900000000000001
2021-02-18 02:00:00,2.62416,0.7653800000000001,2.7335000000000003,1.41456,0.41258000000000006,1.4735,1.2096,0.3528,1.26,2.67216,0.7793800000000001,2.7835,1.41456,0.41258000000000006,1.4735,1.2576,0.3668,1.31
2021-02-18 02:30:00,2.61264,0.76202,2.7215,1.39344,0.40642000000000006,1.4515,1.2192,0.3556,1.27,2.66064,0.77602,2.7715,1.39344,0.40642000000000006,1.4515,1.2671999999999999,0.36960000000000004,1.32
2021-02-18 03:00:00,2.59104,0.7557200000000001,2.699,1.31424,0.38332000000000005,1.369,1.2768,0.3724,1.33,2.63904,0.7697200000000001,2.749,1.31424,0.38332000000000005,1.369,1.3248,0.3864,1.38
2021-02-18 03:30:00,2.55696,0.7457800000000001,2.6635,1.28976,0.37618,1.3435000000000001,1.2671999999999999,0.36960000000000004,1.32,2.60496,0.75978,2.7135,1.28976,0.37618,1.3435000000000001,1.3152,0.3836,1.37
2021-02-18 04:00:00,2.5108800000000002,0.7323400000000001,2.6155,1.36848,0.39914000000000005,1.4255,1.1424,0.3332,1.19,2.54928,0.7435400000000001,2.6555,1.36848,0.39914000000000005,1.4255,1.1808,0.34440000000000004,1.23
2021-02-18 04:30:00,2.52528,0.7365400000000001,2.6305,1.40208,0.40894,1.4605000000000001,1.1232,0.3276,1.17,2.59248,0.75614,2.7005,1.40208,0.40894,1.4605000000000001,1.1904,0.3472,1.24
2021-02-18 05:00:00,2.5473600000000003,0.7429800000000001,2.6535,1.41456,0.41258000000000006,1.4735,1.1328,0.3304,1.18,2.60496,0.75978,2.7135,1.41456,0.41258000000000006,1.4735,1.1904,0.3472,1.24
2021-02-18 05:30:00,2.61936,0.7639800000000001,2.7285,1.45776,0.42518000000000006,1.5185,1.1616,0.3388,1.21,2.6769600000000002,0.78078,2.7885,1.45776,0.42518000000000006,1.5185,1.2192,0.3556,1.27
2021-02-18 06:00:00,2.7009600000000002,0.78778,2.8135,1.3953600000000002,0.40698,1.4535,1.3056,0.3808,1.3599999999999999,2.7777600000000002,0.81018,2.8935,1.3953600000000002,0.40698,1.4535,1.3824,0.4032,1.44
2021-02-18 06:30:00,3.06864,0.89502,3.1965,1.36944,0.39942000000000005,1.4265,1.6992,0.49560000000000004,1.77,3.19344,0.93142,3.3265000000000002,1.36944,0.39942000000000005,1.4265,1.824,0.532,1.9
2021-02-18 07:00:00,3.35088,0.9773400000000001,3.4905,1.38288,0.40334000000000003,1.4405000000000001,1.968,0.5740000000000001,2.05,3.49488,1.01934,3.6405000000000003,1.38288,0.40334000000000003,1.4405000000000001,2.112,0.616,2.2
2021-02-18 07:30:00,3.73056,1.08808,3.886,1.34976,0.39368000000000003,1.4060000000000001,2.3808,0.6944,2.48,3.88416,1.13288,4.046,1.34976,0.39368000000000003,1.4060000000000001,2.5343999999999998,0.7392000000000001,2.64
2021-02-18 08:00:00,3.9336,1.1473,4.0975,1.2456,0.3633,1.2974999999999999,2.688,0.784,2.8,4.1064,1.1977,4.2775,1.2456,0.3633,1.2974999999999999,2.8608000000000002,0.8344,2.98
2021-02-18 08:30:00,4.19376,1.22318,4.3685,1.28496,0.37478000000000006,1.3385,2.9088000000000003,0.8484,3.03,4.38576,1.27918,4.5685,1.28496,0.37478000000000006,1.3385,3.1008,0.9044000000000001,3.23
2021-02-18 09:00:00,4.41984,1.28912,4.604,1.40544,0.40992,1.464,3.0144,0.8792000000000001,3.14,4.62144,1.34792,4.814,1.40544,0.40992,1.464,3.216,0.9380000000000001,3.35
2021-02-18 09:30:00,4.5408,1.3244,4.73,1.3824,0.4032,1.44,3.1584,0.9212,3.29,4.7424,1.3832,4.94,1.3824,0.4032,1.44,3.36,0.98,3.5
2021-02-18 10:00:00,4.59456,1.34008,4.786,1.20576,0.35168000000000005,1.256,3.3888,0.9884000000000001,3.5300000000000002,4.79616,1.3988800000000001,4.996,1.20576,0.35168000000000005,1.256,3.5904,1.0472,3.74
2021-02-18 10:30:00,4.60368,1.34274,4.7955,1.25328,0.36554000000000003,1.3054999999999999,3.3504,0.9772000000000001,3.49,4.80528,1.40154,5.0055,1.25328,0.36554000000000003,1.3054999999999999,3.552,1.036,3.7
2021-02-18 11:00:00,4.63584,1.35212,4.829,1.27584,0.37212,1.329,3.36,0.98,3.5,4.83744,1.41092,5.039,1.27584,0.37212,1.329,3.5616,1.0388,3.71
2021-02-18 11:30:00,4.4568,1.2999,4.6425,1.3752,0.4011,1.4325,3.0816,0.8988,3.21,4.6584,1.3587,4.8525,1.3752,0.4011,1.4325,3.2832,0.9576,3.42
2021-02-18 12:00:00,4.43424,1.29332,4.619,1.39104,0.40572,1.449,3.0432,0.8876000000000001,3.17,4.63584,1.35212,4.829,1.39104,0.40572,1.449,3.2448,0.9464,3.38
2021-02-18 12:30:00,4.41456,1.28758,4.5985,1.45776,0.42518000000000006,1.5185,2.9568000000000003,0.8624,3.08,4.61616,1.34638,4.8085,1.45776,0.42518000000000006,1.5185,3.1584,0.9212,3.29
2021-02-18 13:00:00,4.26912,1.24516,4.447,1.47552,0.43036,1.537,2.7936,0.8148000000000001,2.91,4.47072,1.30396,4.657,1.47552,0.43036,1.537,2.9952,0.8736,3.12
2021-02-18 13:30:00,4.19376,1.22318,4.3685,1.40976,0.41118000000000005,1.4685000000000001,2.784,0.812,2.9,4.39536,1.28198,4.5785,1.40976,0.41118000000000005,1.4685000000000001,2.9856,0.8708,3.11
2021-02-18 14:00:00,3.94128,1.14954,4.1055,1.46448,0.42714,1.5255,2.4768,0.7224,2.58,4.13328,1.20554,4.3055,1.46448,0.42714,1.5255,2.6688,0.7784000000000001,2.7800000000000002
2021-02-18 14:30:00,3.90672,1.13946,4.0695,1.5739200000000002,0.45906,1.6395,2.3328,0.6804,2.43,4.09872,1.19546,4.2695,1.5739200000000002,0.45906,1.6395,2.5248,0.7364,2.63
2021-02-18 15:00:00,3.9763200000000003,1.15976,4.142,1.5379200000000002,0.44856,1.6019999999999999,2.4384,0.7112,2.54,4.16832,1.21576,4.342,1.5379200000000002,0.44856,1.6019999999999999,2.6304,0.7672,2.74
2021-02-18 15:30:00,3.8875200000000003,1.13386,4.0495,1.4779200000000001,0.43106000000000005,1.5394999999999999,2.4096,0.7028,2.51,4.07952,1.18986,4.2495,1.4779200000000001,0.43106000000000005,1.5394999999999999,2.6016,0.7588,2.71
2021-02-18 16:00:00,3.93216,1.14688,4.096,1.41696,0.41328000000000004,1.476,2.5152,0.7336,2.62,4.12416,1.20288,4.296,1.41696,0.41328000000000004,1.476,2.7072000000000003,0.7896000000000001,2.8200000000000003
2021-02-18 16:30:00,4.20096,1.22528,4.376,1.29216,0.37688000000000005,1.346,2.9088000000000003,0.8484,3.03,4.39296,1.28128,4.5760000000000005,1.29216,0.37688000000000005,1.346,3.1008,0.9044000000000001,3.23
2021-02-18 17:00:00,4.26144,1.24292,4.439,1.31424,0.38332000000000005,1.369,2.9472,0.8596,3.07,4.45344,1.29892,4.639,1.31424,0.38332000000000005,1.369,3.1392,0.9156000000000001,3.27
2021-02-18 17:30:00,4.45824,1.3003200000000001,4.644,1.29984,0.37912,1.354,3.1584,0.9212,3.29,4.65984,1.35912,4.854,1.29984,0.37912,1.354,3.36,0.98,3.5
2021-02-18 18:00:00,4.7793600000000005,1.39398,4.9785,1.3713600000000001,0.39998000000000006,1.4285,3.408,0.994,3.55,4.99056,1.45558,5.1985,1.3713600000000001,0.39998000000000006,1.4285,3.6192,1.0556,3.77
2021-02-18 18:30:00,4.78704,1.39622,4.9865,1.40784,0.41062000000000004,1.4665,3.3792,0.9856,3.52,4.99824,1.4578200000000001,5.2065,1.40784,0.41062000000000004,1.4665,3.5904,1.0472,3.74
2021-02-18 19:00:00,4.57776,1.33518,4.7685,1.40016,0.40838,1.4585,3.1776,0.9268000000000001,3.31,4.76016,1.3883800000000002,4.9585,1.40016,0.40838,1.4585,3.36,0.98,3.5
2021-02-18 19:30:00,4.41696,1.28828,4.601,1.41216,0.41188,1.471,3.0048,0.8764000000000001,3.13,4.56096,1.3302800000000001,4.751,1.41216,0.41188,1.471,3.1488,0.9184,3.2800000000000002
2021-02-18 20:00:00,4.17072,1.21646,4.3445,1.40592,0.41006000000000004,1.4645000000000001,2.7648,0.8064,2.88,4.32432,1.26126,4.5045,1.40592,0.41006000000000004,1.4645000000000001,2.9184,0.8512000000000001,3.04
2021-02-18 20:30:00,4.02288,1.17334,4.1905,1.32528,0.38654000000000005,1.3805,2.6976,0.7868,2.81,4.19568,1.22374,4.3705,1.32528,0.38654000000000005,1.3805,2.8704,0.8372,2.99
2021-02-18 21:00:00,3.8572800000000003,1.12504,4.018,1.37088,0.39984000000000003,1.428,2.4864,0.7252000000000001,2.59,4.02048,1.17264,4.188,1.37088,0.39984000000000003,1.428,2.6496,0.7728,2.76
2021-02-18 21:30:00,3.58896,1.04678,3.7385,1.3713600000000001,0.39998000000000006,1.4285,2.2176,0.6468,2.31,3.71376,1.08318,3.8685,1.3713600000000001,0.39998000000000006,1.4285,2.3424,0.6832,2.44
2021-02-18 22:00:00,3.3590400000000002,0.97972,3.499,1.27584,0.37212,1.329,2.0832,0.6076,2.17,3.46464,1.01052,3.609,1.27584,0.37212,1.329,2.1888,0.6384000000000001,2.2800000000000002
2021-02-18 22:30:00,3.14736,0.9179800000000001,3.2785,1.2945600000000002,0.37758,1.3485,1.8528,0.5404,1.9300000000000002,3.24336,0.94598,3.3785,1.2945600000000002,0.37758,1.3485,1.9488,0.5684,2.03
2021-02-18 23:00:00,2.97408,0.8674400000000001,3.098,1.30368,0.38024,1.358,1.6703999999999999,0.4872,1.74,3.06048,0.8926400000000001,3.188,1.30368,0.38024,1.358,1.7568000000000001,0.5124000000000001,1.83
2021-02-18 23:30:00,2.8502400000000003,0.8313200000000001,2.969,1.20864,0.35252000000000006,1.259,1.6416,0.4788,1.71,2.92704,0.85372,3.049,1.20864,0.35252000000000006,1.259,1.7184,0.5012,1.79
2021-02-19 00:00:00,2.7384,0.7987000000000001,2.8525,1.1448,0.33390000000000003,1.1925,1.5936,0.46480000000000005,1.6600000000000001,2.7960000000000003,0.8155,2.9125,1.1448,0.33390000000000003,1.1925,1.6512,0.48160000000000003,1.72
2021-02-19 00:30:00,2.7576,0.8043,2.8725,1.1256,0.32830000000000004,1.1725,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.8344,0.8267,2.9525,1.1256,0.32830000000000004,1.1725,1.7088,0.4984,1.78
2021-02-19 01:00:00,2.75184,0.8026200000000001,2.8665000000000003,1.19664,0.34902000000000005,1.2465,1.5552000000000001,0.4536,1.62,2.80944,0.81942,2.9265,1.19664,0.34902000000000005,1.2465,1.6128,0.47040000000000004,1.6800000000000002
2021-02-19 01:30:00,2.74416,0.8003800000000001,2.8585000000000003,1.09296,0.31878,1.1385,1.6512,0.48160000000000003,1.72,2.80176,0.81718,2.9185,1.09296,0.31878,1.1385,1.7088,0.4984,1.78
2021-02-19 02:00:00,2.69376,0.78568,2.806,1.05216,0.30688000000000004,1.096,1.6416,0.4788,1.71,2.76096,0.8052800000000001,2.876,1.05216,0.30688000000000004,1.096,1.7088,0.4984,1.78
2021-02-19 02:30:00,2.67984,0.7816200000000001,2.7915,1.16304,0.33922,1.2115,1.5168,0.4424,1.58,2.74704,0.80122,2.8615,1.16304,0.33922,1.2115,1.584,0.462,1.65
2021-02-19 03:00:00,2.64576,0.77168,2.7560000000000002,1.25376,0.36568,1.306,1.392,0.406,1.45,2.71296,0.7912800000000001,2.826,1.25376,0.36568,1.306,1.4592,0.42560000000000003,1.52
2021-02-19 03:30:00,2.66112,0.7761600000000001,2.7720000000000002,1.2883200000000001,0.37576000000000004,1.342,1.3728,0.40040000000000003,1.43,2.70912,0.7901600000000001,2.822,1.2883200000000001,0.37576000000000004,1.342,1.4208,0.41440000000000005,1.48
2021-02-19 04:00:00,2.57712,0.7516600000000001,2.6845,1.28112,0.37366000000000005,1.3345,1.296,0.378,1.35,2.63472,0.76846,2.7445,1.28112,0.37366000000000005,1.3345,1.3536000000000001,0.39480000000000004,1.4100000000000001
2021-02-19 04:30:00,2.57952,0.75236,2.6870000000000003,1.37952,0.40236000000000005,1.437,1.2,0.35000000000000003,1.25,2.61792,0.76356,2.727,1.37952,0.40236000000000005,1.437,1.2384,0.3612,1.29
2021-02-19 05:00:00,2.58384,0.7536200000000001,2.6915,1.39344,0.40642000000000006,1.4515,1.1904,0.3472,1.24,2.63184,0.7676200000000001,2.7415000000000003,1.39344,0.40642000000000006,1.4515,1.2384,0.3612,1.29
2021-02-19 05:30:00,2.65824,0.77532,2.769,1.35264,0.39452000000000004,1.409,1.3056,0.3808,1.3599999999999999,2.73504,0.7977200000000001,2.849,1.35264,0.39452000000000004,1.409,1.3824,0.4032,1.44
2021-02-19 06:00:00,2.74848,0.80164,2.863,1.35648,0.39564000000000005,1.413,1.392,0.406,1.45,2.83488,0.82684,2.9530000000000003,1.35648,0.39564000000000005,1.413,1.4784000000000002,0.4312,1.54
2021-02-19 06:30:00,3.19344,0.93142,3.3265000000000002,1.34064,0.39102000000000003,1.3965,1.8528,0.5404,1.9300000000000002,3.31824,0.9678200000000001,3.4565,1.34064,0.39102000000000003,1.3965,1.9776,0.5768,2.06
2021-02-19 07:00:00,3.49104,1.01822,3.6365,1.22544,0.35742,1.2765,2.2656,0.6608,2.36,3.62544,1.05742,3.7765,1.22544,0.35742,1.2765,2.4,0.7000000000000001,2.5
2021-02-19 07:30:00,3.74832,1.09326,3.9045,1.15632,0.33726,1.2045,2.592,0.756,2.7,3.9115200000000003,1.14086,4.0745,1.15632,0.33726,1.2045,2.7552,0.8036000000000001,2.87
2021-02-19 08:00:00,3.91872,1.14296,4.082,1.18272,0.34496000000000004,1.232,2.7359999999999998,0.798,2.85,4.09152,1.19336,4.2620000000000005,1.18272,0.34496000000000004,1.232,2.9088000000000003,0.8484,3.03
2021-02-19 08:30:00,4.19664,1.22402,4.3715,1.18224,0.34482,1.2315,3.0144,0.8792000000000001,3.14,4.37904,1.27722,4.5615,1.18224,0.34482,1.2315,3.1968,0.9324,3.33
2021-02-19 09:00:00,4.32864,1.26252,4.509,1.20864,0.35252000000000006,1.259,3.12,0.91,3.25,4.53024,1.32132,4.719,1.20864,0.35252000000000006,1.259,3.3216,0.9688,3.46
2021-02-19 09:30:00,4.56864,1.3325200000000001,4.759,0.8726400000000001,0.25452,0.909,3.696,1.078,3.85,4.76064,1.38852,4.959,0.8726400000000001,0.25452,0.909,3.888,1.134,4.05
2021-02-19 10:00:00,4.62144,1.34792,4.814,1.10784,0.32312,1.154,3.5136000000000003,1.0248,3.66,4.80384,1.4011200000000001,5.004,1.10784,0.32312,1.154,3.696,1.078,3.85
2021-02-19 10:30:00,4.44576,1.29668,4.631,1.24896,0.36428000000000005,1.301,3.1968,0.9324,3.33,4.63776,1.35268,4.831,1.24896,0.36428000000000005,1.301,3.3888,0.9884000000000001,3.5300000000000002
2021-02-19 11:00:00,4.5288,1.3209,4.7175,1.236,0.36050000000000004,1.2875,3.2928,0.9604,3.43,4.7304,1.3797000000000001,4.9275,1.236,0.36050000000000004,1.2875,3.4944,1.0192,3.64
2021-02-19 11:30:00,4.57392,1.33406,4.7645,1.23312,0.35966000000000004,1.2845,3.3407999999999998,0.9744,3.48,4.76592,1.39006,4.9645,1.23312,0.35966000000000004,1.2845,3.5328,1.0304,3.68
2021-02-19 12:00:00,4.53168,1.3217400000000001,4.7205,1.23888,0.36134000000000005,1.2905,3.2928,0.9604,3.43,4.72368,1.37774,4.9205000000000005,1.23888,0.36134000000000005,1.2905,3.4848,1.0164,3.63
2021-02-19 12:30:00,4.7208,1.3769,4.9175,1.0248,0.2989,1.0675,3.696,1.078,3.85,4.9128,1.4329,5.1175,1.0248,0.2989,1.0675,3.888,1.134,4.05
2021-02-19 13:00:00,4.6488,1.3559,4.8425,0.9528000000000001,0.27790000000000004,0.9925,3.696,1.078,3.85,4.8408,1.4119000000000002,5.0425,0.9528000000000001,0.27790000000000004,0.9925,3.888,1.134,4.05
2021-02-19 13:30:00,4.52976,1.32118,4.7185,1.2465600000000001,0.36358,1.2985,3.2832,0.9576,3.42,4.72176,1.37718,4.9185,1.2465600000000001,0.36358,1.2985,3.4752,1.0136,3.62
2021-02-19 14:00:00,4.4064,1.2852000000000001,4.59,1.2384,0.3612,1.29,3.168,0.924,3.3,4.5888,1.3384,4.78,1.2384,0.3612,1.29,3.3504,0.9772000000000001,3.49
2021-02-19 14:30:00,4.38576,1.27918,4.5685,1.23696,0.36078000000000005,1.2885,3.1488,0.9184,3.2800000000000002,4.55856,1.32958,4.7485,1.23696,0.36078000000000005,1.2885,3.3216,0.9688,3.46
2021-02-19 15:00:00,4.3824,1.2782,4.565,1.224,0.357,1.275,3.1584,0.9212,3.29,4.5552,1.3286,4.745,1.224,0.357,1.275,3.3312,0.9716,3.47
2021-02-19 15:30:00,4.33056,1.26308,4.511,0.92256,0.26908000000000004,0.961,3.408,0.994,3.55,4.50336,1.31348,4.691,0.92256,0.26908000000000004,0.961,3.5808,1.0444,3.73
2021-02-19 16:00:00,4.34976,1.26868,4.531,1.00896,0.29428000000000004,1.051,3.3407999999999998,0.9744,3.48,4.51296,1.31628,4.7010000000000005,1.00896,0.29428000000000004,1.051,3.504,1.022,3.65
2021-02-19 16:30:00,4.404,1.2845,4.5875,1.2264,0.3577,1.2775,3.1776,0.9268000000000001,3.31,4.5672,1.3321,4.7575,1.2264,0.3577,1.2775,3.3407999999999998,0.9744,3.48
2021-02-19 17:00:00,4.4827200000000005,1.30746,4.6695,1.21872,0.35546000000000005,1.2695,3.2640000000000002,0.9520000000000001,3.4,4.65552,1.35786,4.8495,1.21872,0.35546000000000005,1.2695,3.4368,1.0024,3.58
2021-02-19 17:30:00,4.60896,1.34428,4.801,1.22016,0.35588000000000003,1.271,3.3888,0.9884000000000001,3.5300000000000002,4.79136,1.39748,4.991,1.22016,0.35588000000000003,1.271,3.5712,1.0416,3.7199999999999998
2021-02-19 18:00:00,4.70064,1.3710200000000001,4.8965,1.22544,0.35742,1.2765,3.4752,1.0136,3.62,4.88304,1.42422,5.0865,1.22544,0.35742,1.2765,3.6576,1.0668,3.81
2021-02-19 18:30:00,4.74048,1.38264,4.938,0.8716800000000001,0.25424,0.908,3.8688000000000002,1.1284,4.03,4.90368,1.43024,5.108,0.8716800000000001,0.25424,0.908,4.032,1.176,4.2
2021-02-19 19:00:00,4.50816,1.31488,4.696,0.9849600000000001,0.28728000000000004,1.026,3.5232,1.0276,3.67,4.63296,1.35128,4.8260000000000005,0.9849600000000001,0.28728000000000004,1.026,3.648,1.064,3.8
2021-02-19 19:30:00,4.3128,1.2579,4.4925,1.2216,0.3563,1.2725,3.0912,0.9016000000000001,3.22,4.4376,1.2943,4.6225000000000005,1.2216,0.3563,1.2725,3.216,0.9380000000000001,3.35
2021-02-19 20:00:00,4.06848,1.1866400000000001,4.238,1.20768,0.35224000000000005,1.258,2.8608000000000002,0.8344,2.98,4.20288,1.22584,4.378,1.20768,0.35224000000000005,1.258,2.9952,0.8736,3.12
2021-02-19 20:30:00,3.80592,1.11006,3.9645,1.21392,0.35406000000000004,1.2645,2.592,0.756,2.7,3.94992,1.15206,4.1145,1.21392,0.35406000000000004,1.2645,2.7359999999999998,0.798,2.85
2021-02-19 21:00:00,3.58032,1.04426,3.7295,1.19952,0.34986,1.2495,2.3808,0.6944,2.48,3.70512,1.08066,3.8595,1.19952,0.34986,1.2495,2.5056000000000003,0.7308,2.61
2021-02-19 21:30:00,3.3830400000000003,0.98672,3.524,1.20384,0.35112000000000004,1.254,2.1792,0.6356,2.27,3.48864,1.01752,3.634,1.20384,0.35112000000000004,1.254,2.2848,0.6664,2.38
2021-02-19 22:00:00,3.2697599999999998,0.9536800000000001,3.406,0.8121600000000001,0.23688,0.846,2.4576000000000002,0.7168,2.56,3.37536,0.9844800000000001,3.516,0.8121600000000001,0.23688,0.846,2.5632,0.7476,2.67
2021-02-19 22:30:00,3.00432,0.87626,3.1295,1.11312,0.32466,1.1595,1.8912,0.5516,1.97,3.10032,0.9042600000000001,3.2295,1.11312,0.32466,1.1595,1.9872,0.5796,2.07
2021-02-19 23:00:00,2.83488,0.82684,2.9530000000000003,1.20288,0.35084000000000004,1.2530000000000001,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.9212800000000003,0.85204,3.043,1.20288,0.35084000000000004,1.2530000000000001,1.7184,0.5012,1.79
2021-02-19 23:30:00,2.74704,0.80122,2.8615,1.19184,0.34762000000000004,1.2415,1.5552000000000001,0.4536,1.62,2.81424,0.8208200000000001,2.9314999999999998,1.19184,0.34762000000000004,1.2415,1.6224,0.4732,1.69
2021-02-20 00:00:00,2.64672,0.7719600000000001,2.757,1.19712,0.34916,1.2469999999999999,1.4496,0.4228,1.51,2.71392,0.79156,2.827,1.19712,0.34916,1.2469999999999999,1.5168,0.4424,1.58
2021-02-20 00:30:00,2.59296,0.7562800000000001,2.701,1.16256,0.33908000000000005,1.211,1.4304000000000001,0.4172,1.49,2.65056,0.7730800000000001,2.761,1.16256,0.33908000000000005,1.211,1.488,0.434,1.55
2021-02-20 01:00:00,2.59008,0.7554400000000001,2.698,1.16928,0.34104,1.218,1.4208,0.41440000000000005,1.48,2.65728,0.7750400000000001,2.768,1.16928,0.34104,1.218,1.488,0.434,1.55
2021-02-20 01:30:00,2.56704,0.74872,2.674,0.8390400000000001,0.24472000000000002,0.874,1.728,0.504,1.8,2.63424,0.7683200000000001,2.7439999999999998,0.8390400000000001,0.24472000000000002,0.874,1.7952,0.5236000000000001,1.87
2021-02-20 02:00:00,2.532,0.7385,2.6375,0.9,0.2625,0.9375,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.5896,0.7553000000000001,2.6975,0.9,0.2625,0.9375,1.6896,0.4928,1.76
2021-02-20 02:30:00,2.4700800000000003,0.7204400000000001,2.573,1.15488,0.33684000000000003,1.203,1.3152,0.3836,1.37,2.64288,0.7708400000000001,2.753,1.15488,0.33684000000000003,1.203,1.488,0.434,1.55
2021-02-20 03:00:00,2.37696,0.69328,2.476,1.16736,0.34048,1.216,1.2096,0.3528,1.26,2.67456,0.7800800000000001,2.786,1.16736,0.34048,1.216,1.5072,0.43960000000000005,1.57
2021-02-20 03:30:00,2.33136,0.67998,2.4285,1.18896,0.34678000000000003,1.2385,1.1424,0.3332,1.19,2.64816,0.7723800000000001,2.7585,1.18896,0.34678000000000003,1.2385,1.4592,0.42560000000000003,1.52
2021-02-20 04:00:00,2.27328,0.6630400000000001,2.368,1.14048,0.33264000000000005,1.188,1.1328,0.3304,1.18,2.59008,0.7554400000000001,2.698,1.14048,0.33264000000000005,1.188,1.4496,0.4228,1.51
2021-02-20 04:30:00,2.22192,0.6480600000000001,2.3145,1.10832,0.32326000000000005,1.1545,1.1136,0.32480000000000003,1.16,2.54832,0.74326,2.6545,1.10832,0.32326000000000005,1.1545,1.44,0.42,1.5
2021-02-20 05:00:00,2.24544,0.6549200000000001,2.339,1.08384,0.31612,1.129,1.1616,0.3388,1.21,2.56224,0.7473200000000001,2.669,1.08384,0.31612,1.129,1.4784000000000002,0.4312,1.54
2021-02-20 05:30:00,2.2968,0.6699,2.3925,0.972,0.28350000000000003,1.0125,1.3248,0.3864,1.38,2.5656,0.7483000000000001,2.6725,0.972,0.28350000000000003,1.0125,1.5936,0.46480000000000005,1.6600000000000001
2021-02-20 06:00:00,2.44272,0.7124600000000001,2.5445,0.7243200000000001,0.21126000000000003,0.7545000000000001,1.7184,0.5012,1.79,2.53872,0.74046,2.6445,0.7243200000000001,0.21126000000000003,0.7545000000000001,1.8144,0.5292,1.8900000000000001
2021-02-20 06:30:00,2.53104,0.7382200000000001,2.6365,1.07184,0.31262,1.1165,1.4592,0.42560000000000003,1.52,2.58864,0.75502,2.6965,1.07184,0.31262,1.1165,1.5168,0.4424,1.58
2021-02-20 07:00:00,2.6769600000000002,0.78078,2.7885,1.00656,0.29358,1.0485,1.6703999999999999,0.4872,1.74,2.74416,0.8003800000000001,2.8585000000000003,1.00656,0.29358,1.0485,1.7376,0.5068,1.81
2021-02-20 07:30:00,2.79984,0.81662,2.9165,1.04304,0.30422000000000005,1.0865,1.7568000000000001,0.5124000000000001,1.83,2.87664,0.8390200000000001,2.9965,1.04304,0.30422000000000005,1.0865,1.8336000000000001,0.5348,1.9100000000000001
2021-02-20 08:00:00,2.96736,0.86548,3.091,1.06656,0.31108,1.111,1.9008,0.5544,1.98,3.05376,0.89068,3.181,1.06656,0.31108,1.111,1.9872,0.5796,2.07
2021-02-20 08:30:00,3.08976,0.9011800000000001,3.2185,1.13136,0.32998000000000005,1.1785,1.9584000000000001,0.5712,2.04,3.19536,0.93198,3.3285,1.13136,0.32998000000000005,1.1785,2.064,0.602,2.15
2021-02-20 09:00:00,3.3350400000000002,0.97272,3.474,1.14624,0.33432,1.194,2.1888,0.6384000000000001,2.2800000000000002,3.45024,1.00632,3.594,1.14624,0.33432,1.194,2.304,0.672,2.4
2021-02-20 09:30:00,3.46176,1.00968,3.606,1.16736,0.34048,1.216,2.2944,0.6692,2.39,3.5961600000000002,1.04888,3.746,1.16736,0.34048,1.216,2.4288,0.7084,2.5300000000000002
2021-02-20 10:00:00,3.6696,1.0703,3.8225,1.1736,0.3423,1.2225,2.496,0.728,2.6,3.8327999999999998,1.1179000000000001,3.9925,1.1736,0.3423,1.2225,2.6592000000000002,0.7756000000000001,2.77
2021-02-20 10:30:00,3.72096,1.08528,3.876,0.7929600000000001,0.23128,0.8260000000000001,2.928,0.854,3.05,3.8745600000000002,1.13008,4.036,0.7929600000000001,0.23128,0.8260000000000001,3.0816,0.8988,3.21
