Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-20 11:00:00,3.59232,1.04776,3.742,1.08672,0.31696,1.1320000000000001,2.5056000000000003,0.7308,2.61,3.73632,1.08976,3.892,1.08672,0.31696,1.1320000000000001,2.6496,0.7728,2.76
2021-02-20 11:30:00,3.41088,0.9948400000000001,3.553,1.14528,0.33404,1.193,2.2656,0.6608,2.36,3.56448,1.03964,3.713,1.14528,0.33404,1.193,2.4192,0.7056,2.52
2021-02-20 12:00:00,3.36384,0.9811200000000001,3.504,1.09824,0.32032000000000005,1.1440000000000001,2.2656,0.6608,2.36,3.52704,1.02872,3.674,1.09824,0.32032000000000005,1.1440000000000001,2.4288,0.7084,2.5300000000000002
2021-02-20 12:30:00,3.3648,0.9814,3.505,1.176,0.343,1.225,2.1888,0.6384000000000001,2.2800000000000002,3.528,1.029,3.675,1.176,0.343,1.225,2.352,0.686,2.45
2021-02-20 13:00:00,3.40944,0.9944200000000001,3.5515,1.19184,0.34762000000000004,1.2415,2.2176,0.6468,2.31,3.58224,1.04482,3.7315,1.19184,0.34762000000000004,1.2415,2.3904,0.6972,2.49
2021-02-20 13:30:00,3.41376,0.9956800000000001,3.556,1.1577600000000001,0.33768000000000004,1.206,2.2560000000000002,0.658,2.35,3.57696,1.04328,3.726,1.1577600000000001,0.33768000000000004,1.206,2.4192,0.7056,2.52
2021-02-20 14:00:00,3.4478400000000002,1.00562,3.5915,1.17264,0.34202000000000005,1.2215,2.2752,0.6636000000000001,2.37,3.59184,1.04762,3.7415000000000003,1.17264,0.34202000000000005,1.2215,2.4192,0.7056,2.52
2021-02-20 14:30:00,3.28608,0.9584400000000001,3.423,1.18368,0.34524000000000005,1.233,2.1024,0.6132000000000001,2.19,3.45888,1.00884,3.6029999999999998,1.18368,0.34524000000000005,1.233,2.2752,0.6636000000000001,2.37
2021-02-20 15:00:00,3.23232,0.94276,3.367,1.23552,0.36036,1.287,1.9968,0.5824,2.08,3.41472,0.9959600000000001,3.557,1.23552,0.36036,1.287,2.1792,0.6356,2.27
2021-02-20 15:30:00,3.21264,0.9370200000000001,3.3465,1.2350400000000001,0.36022000000000004,1.2865,1.9776,0.5768,2.06,3.38544,0.9874200000000001,3.5265,1.2350400000000001,0.36022000000000004,1.2865,2.1504,0.6272,2.24
2021-02-20 16:00:00,3.24096,0.9452800000000001,3.376,1.20576,0.35168000000000005,1.256,2.0352,0.5936,2.12,3.41376,0.9956800000000001,3.556,1.20576,0.35168000000000005,1.256,2.208,0.644,2.3
2021-02-20 16:30:00,3.4032,0.9926,3.545,0.936,0.273,0.975,2.4672,0.7196,2.5700000000000003,3.528,1.029,3.675,0.936,0.273,0.975,2.592,0.756,2.7
2021-02-20 17:00:00,3.54816,1.03488,3.696,0.9657600000000001,0.28168000000000004,1.006,2.5824,0.7532,2.69,3.66336,1.06848,3.816,0.9657600000000001,0.28168000000000004,1.006,2.6976,0.7868,2.81
2021-02-20 17:30:00,3.8136,1.1123,3.9725,1.2312,0.35910000000000003,1.2825,2.5824,0.7532,2.69,3.9384,1.1487,4.1025,1.2312,0.35910000000000003,1.2825,2.7072000000000003,0.7896000000000001,2.8200000000000003
2021-02-20 18:00:00,4.18032,1.21926,4.3545,1.21392,0.35406000000000004,1.2645,2.9664,0.8652000000000001,3.09,4.32432,1.26126,4.5045,1.21392,0.35406000000000004,1.2645,3.1104,0.9072,3.24
2021-02-20 18:30:00,4.25904,1.24222,4.4365,1.22544,0.35742,1.2765,3.0336,0.8848,3.16,4.39344,1.28142,4.5765,1.22544,0.35742,1.2765,3.168,0.924,3.3
2021-02-20 19:00:00,4.14,1.2075,4.3125,1.2312,0.35910000000000003,1.2825,2.9088000000000003,0.8484,3.03,4.2744,1.2467,4.4525,1.2312,0.35910000000000003,1.2825,3.0432,0.8876000000000001,3.17
2021-02-20 19:30:00,3.91536,1.14198,4.0785,1.22736,0.35798,1.2785,2.688,0.784,2.8,4.06896,1.18678,4.2385,1.22736,0.35798,1.2785,2.8416,0.8288000000000001,2.96
2021-02-20 20:00:00,3.70032,1.07926,3.8545,1.23312,0.35966000000000004,1.2845,2.4672,0.7196,2.5700000000000003,3.85392,1.12406,4.0145,1.23312,0.35966000000000004,1.2845,2.6208,0.7644000000000001,2.73
2021-02-20 20:30:00,3.47376,1.01318,3.6185,1.18896,0.34678000000000003,1.2385,2.2848,0.6664,2.38,3.58896,1.04678,3.7385,1.18896,0.34678000000000003,1.2385,2.4,0.7000000000000001,2.5
2021-02-20 21:00:00,3.38064,0.9860200000000001,3.5215,0.9038400000000001,0.26362,0.9415,2.4768,0.7224,2.58,3.48624,1.01682,3.6315,0.9038400000000001,0.26362,0.9415,2.5824,0.7532,2.69
2021-02-20 21:30:00,3.14928,0.91854,3.2805,1.21008,0.35294000000000003,1.2605,1.9392,0.5656,2.02,3.25488,0.9493400000000001,3.3905,1.21008,0.35294000000000003,1.2605,2.0448,0.5964,2.13
2021-02-20 22:00:00,3.03408,0.8849400000000001,3.1605,1.20048,0.35014,1.2505,1.8336000000000001,0.5348,1.9100000000000001,3.12048,0.9101400000000001,3.2505,1.20048,0.35014,1.2505,1.92,0.56,2.0
2021-02-20 22:30:00,2.87664,0.8390200000000001,2.9965,1.18704,0.34622,1.2365,1.6896,0.4928,1.76,2.93424,0.85582,3.0565,1.18704,0.34622,1.2365,1.7472,0.5096,1.82
2021-02-20 23:00:00,2.7969600000000003,0.8157800000000001,2.9135,1.16496,0.33978,1.2135,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.85456,0.8325800000000001,2.9735,1.16496,0.33978,1.2135,1.6896,0.4928,1.76
2021-02-20 23:30:00,2.62608,0.7659400000000001,2.7355,1.03248,0.30114,1.0755,1.5936,0.46480000000000005,1.6600000000000001,2.66448,0.77714,2.7755,1.03248,0.30114,1.0755,1.6320000000000001,0.47600000000000003,1.7000000000000002
2021-02-21 00:00:00,2.52,0.735,2.625,0.7344,0.2142,0.765,1.7856,0.5208,1.8599999999999999,2.5776,0.7518,2.685,0.7344,0.2142,0.765,1.8432,0.5376000000000001,1.92
2021-02-21 00:30:00,2.48304,0.7242200000000001,2.5865,0.75504,0.22022000000000003,0.7865000000000001,1.728,0.504,1.8,2.54064,0.74102,2.6465,0.75504,0.22022000000000003,0.7865000000000001,1.7856,0.5208,1.8599999999999999
2021-02-21 01:00:00,2.5296000000000003,0.7378,2.635,0.9264,0.2702,0.965,1.6032000000000002,0.4676,1.67,2.5968,0.7574000000000001,2.705,0.9264,0.2702,0.965,1.6703999999999999,0.4872,1.74
2021-02-21 01:30:00,2.48304,0.7242200000000001,2.5865,0.9470400000000001,0.27622,0.9865,1.536,0.448,1.6,2.54064,0.74102,2.6465,0.9470400000000001,0.27622,0.9865,1.5936,0.46480000000000005,1.6600000000000001
2021-02-21 02:00:00,2.48016,0.72338,2.5835,0.9057600000000001,0.26418,0.9435,1.5744,0.4592,1.6400000000000001,2.50896,0.7317800000000001,2.6135,0.9057600000000001,0.26418,0.9435,1.6032000000000002,0.4676,1.67
2021-02-21 02:30:00,2.43312,0.7096600000000001,2.5345,0.91632,0.26726,0.9545,1.5168,0.4424,1.58,2.47152,0.7208600000000001,2.5745,0.91632,0.26726,0.9545,1.5552000000000001,0.4536,1.62
2021-02-21 03:00:00,2.39952,0.69986,2.4995,0.90192,0.26306,0.9395,1.4976,0.4368,1.56,2.4283200000000003,0.7082600000000001,2.5295,0.90192,0.26306,0.9395,1.5264,0.44520000000000004,1.5899999999999999
2021-02-21 03:30:00,2.32512,0.6781600000000001,2.422,0.8947200000000001,0.26096,0.932,1.4304000000000001,0.4172,1.49,2.36352,0.6893600000000001,2.462,0.8947200000000001,0.26096,0.932,1.4688,0.4284,1.53
2021-02-21 04:00:00,2.20992,0.64456,2.302,0.9043200000000001,0.26376,0.9420000000000001,1.3056,0.3808,1.3599999999999999,2.48832,0.7257600000000001,2.592,0.9043200000000001,0.26376,0.9420000000000001,1.584,0.462,1.65
2021-02-21 04:30:00,2.16768,0.63224,2.258,0.8812800000000001,0.25704000000000005,0.918,1.2864,0.37520000000000003,1.34,2.46528,0.71904,2.568,0.8812800000000001,0.25704000000000005,0.918,1.584,0.462,1.65
2021-02-21 05:00:00,2.18208,0.63644,2.273,0.9052800000000001,0.26404,0.9430000000000001,1.2768,0.3724,1.33,2.4700800000000003,0.7204400000000001,2.573,0.9052800000000001,0.26404,0.9430000000000001,1.5648,0.45640000000000003,1.63
2021-02-21 05:30:00,2.1984,0.6412,2.29,0.9024000000000001,0.2632,0.9400000000000001,1.296,0.378,1.35,2.4864,0.7252000000000001,2.59,0.9024000000000001,0.2632,0.9400000000000001,1.584,0.462,1.65
2021-02-21 06:00:00,2.25312,0.6571600000000001,2.347,0.87072,0.25396,0.907,1.3824,0.4032,1.44,2.53152,0.73836,2.637,0.87072,0.25396,0.907,1.6608,0.4844,1.73
2021-02-21 06:30:00,2.40096,0.70028,2.501,0.49056000000000005,0.14308,0.511,1.9104,0.5572,1.99,2.49696,0.72828,2.601,0.49056000000000005,0.14308,0.511,2.0064,0.5852,2.09
2021-02-21 07:00:00,2.46864,0.7200200000000001,2.5715,0.7886400000000001,0.23002000000000003,0.8215,1.6800000000000002,0.49,1.75,2.52624,0.73682,2.6315,0.7886400000000001,0.23002000000000003,0.8215,1.7376,0.5068,1.81
2021-02-21 07:30:00,2.54688,0.7428400000000001,2.653,0.87648,0.25564000000000003,0.913,1.6703999999999999,0.4872,1.74,2.60448,0.7596400000000001,2.713,0.87648,0.25564000000000003,0.913,1.728,0.504,1.8
2021-02-21 08:00:00,2.6904,0.7847000000000001,2.8025,0.8568,0.2499,0.8925000000000001,1.8336000000000001,0.5348,1.9100000000000001,2.7576,0.8043,2.8725,0.8568,0.2499,0.8925000000000001,1.9008,0.5544,1.98
2021-02-21 08:30:00,2.79888,0.8163400000000001,2.9155,0.86928,0.25354000000000004,0.9055000000000001,1.9296000000000002,0.5628000000000001,2.01,2.87568,0.83874,2.9955,0.86928,0.25354000000000004,0.9055000000000001,2.0064,0.5852,2.09
2021-02-21 09:00:00,2.9985600000000003,0.87458,3.1235,0.8769600000000001,0.25578,0.9135000000000001,2.1216,0.6188,2.21,3.07536,0.8969800000000001,3.2035,0.8769600000000001,0.25578,0.9135000000000001,2.1984,0.6412,2.29
2021-02-21 09:30:00,3.1656,0.9233,3.2975,0.8712000000000001,0.2541,0.9075000000000001,2.2944,0.6692,2.39,3.252,0.9485,3.3875,0.8712000000000001,0.2541,0.9075000000000001,2.3808,0.6944,2.48
2021-02-21 10:00:00,3.32784,0.97062,3.4665,0.8798400000000001,0.25662,0.9165000000000001,2.448,0.714,2.55,3.42384,0.9986200000000001,3.5665,0.8798400000000001,0.25662,0.9165000000000001,2.544,0.742,2.65
2021-02-21 10:30:00,3.42576,0.9991800000000001,3.5685000000000002,0.8625600000000001,0.25158,0.8985000000000001,2.5632,0.7476,2.67,3.5313600000000003,1.02998,3.6785,0.8625600000000001,0.25158,0.8985000000000001,2.6688,0.7784000000000001,2.7800000000000002
2021-02-21 11:00:00,3.5256,1.0283,3.6725,0.8664000000000001,0.25270000000000004,0.9025000000000001,2.6592000000000002,0.7756000000000001,2.77,3.6311999999999998,1.0591,3.7825,0.8664000000000001,0.25270000000000004,0.9025000000000001,2.7648,0.8064,2.88
2021-02-21 11:30:00,3.61728,1.05504,3.768,0.8620800000000001,0.25144,0.898,2.7552,0.8036000000000001,2.87,3.72288,1.08584,3.878,0.8620800000000001,0.25144,0.898,2.8608000000000002,0.8344,2.98
2021-02-21 12:00:00,3.64752,1.06386,3.7995,0.8731200000000001,0.25466,0.9095000000000001,2.7744,0.8092,2.89,3.76272,1.09746,3.9195,0.8731200000000001,0.25466,0.9095000000000001,2.8896,0.8428,3.01
2021-02-21 12:30:00,3.80448,1.10964,3.963,0.89568,0.26124,0.933,2.9088000000000003,0.8484,3.03,3.9292800000000003,1.14604,4.093,0.89568,0.26124,0.933,3.0336,0.8848,3.16
2021-02-21 13:00:00,3.79392,1.10656,3.952,0.9139200000000001,0.26656,0.9520000000000001,2.88,0.84,3.0,3.9283200000000003,1.1457600000000001,4.092,0.9139200000000001,0.26656,0.9520000000000001,3.0144,0.8792000000000001,3.14
2021-02-21 13:30:00,3.60432,1.05126,3.7545,0.9355200000000001,0.27286000000000005,0.9745,2.6688,0.7784000000000001,2.7800000000000002,3.72912,1.08766,3.8845,0.9355200000000001,0.27286000000000005,0.9745,2.7936,0.8148000000000001,2.91
2021-02-21 14:00:00,3.44448,1.00464,3.588,0.95808,0.27944,0.998,2.4864,0.7252000000000001,2.59,3.59808,1.04944,3.748,0.95808,0.27944,0.998,2.64,0.77,2.75
2021-02-21 14:30:00,3.44544,1.00492,3.589,0.9110400000000001,0.26572,0.9490000000000001,2.5343999999999998,0.7392000000000001,2.64,3.57984,1.04412,3.729,0.9110400000000001,0.26572,0.9490000000000001,2.6688,0.7784000000000001,2.7800000000000002
2021-02-21 15:00:00,3.34032,0.9742600000000001,3.4795,0.9499200000000001,0.27706000000000003,0.9895,2.3904,0.6972,2.49,3.48432,1.01626,3.6295,0.9499200000000001,0.27706000000000003,0.9895,2.5343999999999998,0.7392000000000001,2.64
2021-02-21 15:30:00,3.44256,1.00408,3.586,0.89856,0.26208000000000004,0.936,2.544,0.742,2.65,3.58656,1.04608,3.7359999999999998,0.89856,0.26208000000000004,0.936,2.688,0.784,2.8
2021-02-21 16:00:00,3.5971200000000003,1.04916,3.747,0.8803200000000001,0.25676000000000004,0.917,2.7168,0.7924,2.83,3.71232,1.08276,3.867,0.8803200000000001,0.25676000000000004,0.917,2.832,0.8260000000000001,2.95
2021-02-21 16:30:00,3.76656,1.0985800000000001,3.9235,0.6561600000000001,0.19138000000000002,0.6835,3.1104,0.9072,3.24,3.87216,1.12938,4.0335,0.6561600000000001,0.19138000000000002,0.6835,3.216,0.9380000000000001,3.35
2021-02-21 17:00:00,3.96,1.155,4.125,0.6000000000000001,0.17500000000000002,0.625,3.36,0.98,3.5,4.0464,1.1802,4.215,0.6000000000000001,0.17500000000000002,0.625,3.4464,1.0052,3.59
2021-02-21 17:30:00,4.09488,1.19434,4.2655,0.8500800000000001,0.24794000000000002,0.8855000000000001,3.2448,0.9464,3.38,4.20048,1.2251400000000001,4.3755,0.8500800000000001,0.24794000000000002,0.8855000000000001,3.3504,0.9772000000000001,3.49
2021-02-21 18:00:00,4.34112,1.26616,4.522,0.84672,0.24696,0.882,3.4944,1.0192,3.64,4.43712,1.29416,4.622,0.84672,0.24696,0.882,3.5904,1.0472,3.74
2021-02-21 18:30:00,4.31856,1.2595800000000001,4.4985,0.85296,0.24878000000000003,0.8885000000000001,3.4656000000000002,1.0108,3.61,4.42416,1.29038,4.6085,0.85296,0.24878000000000003,0.8885000000000001,3.5712,1.0416,3.7199999999999998
2021-02-21 19:00:00,4.09584,1.19462,4.2665,0.8606400000000001,0.25102,0.8965000000000001,3.2352,0.9436,3.37,4.21104,1.22822,4.3865,0.8606400000000001,0.25102,0.8965000000000001,3.3504,0.9772000000000001,3.49
2021-02-21 19:30:00,3.86016,1.12588,4.021,0.7881600000000001,0.22988000000000003,0.8210000000000001,3.072,0.896,3.2,3.9753600000000002,1.15948,4.141,0.7881600000000001,0.22988000000000003,0.8210000000000001,3.1872,0.9296000000000001,3.32
2021-02-21 20:00:00,3.7204800000000002,1.08514,3.8755,0.41808,0.12194,0.4355,3.3024,0.9632000000000001,3.44,3.79728,1.10754,3.9555,0.41808,0.12194,0.4355,3.3792,0.9856,3.52
2021-02-21 20:30:00,3.56784,1.04062,3.7165,0.8414400000000001,0.24542000000000003,0.8765000000000001,2.7264,0.7952,2.84,3.6734400000000003,1.07142,3.8265000000000002,0.8414400000000001,0.24542000000000003,0.8765000000000001,2.832,0.8260000000000001,2.95
2021-02-21 21:00:00,3.36672,0.98196,3.507,0.88992,0.25956,0.927,2.4768,0.7224,2.58,3.46272,1.00996,3.607,0.88992,0.25956,0.927,2.5728,0.7504000000000001,2.68
2021-02-21 21:30:00,3.23376,0.9431800000000001,3.3685,0.91056,0.26558000000000004,0.9485,2.3232,0.6776,2.42,3.32016,0.9683800000000001,3.4585,0.91056,0.26558000000000004,0.9485,2.4096,0.7028,2.51
2021-02-21 22:00:00,3.09456,0.90258,3.2235,0.86736,0.25298000000000004,0.9035000000000001,2.2272,0.6496000000000001,2.32,3.16176,0.9221800000000001,3.2935,0.86736,0.25298000000000004,0.9035000000000001,2.2944,0.6692,2.39
2021-02-21 22:30:00,2.97744,0.8684200000000001,3.1015,0.83664,0.24402000000000001,0.8715,2.1408,0.6244000000000001,2.23,3.04464,0.88802,3.1715,0.83664,0.24402000000000001,0.8715,2.208,0.644,2.3
2021-02-21 23:00:00,2.76432,0.8062600000000001,2.8795,0.8443200000000001,0.24626,0.8795000000000001,1.92,0.56,2.0,2.8315200000000003,0.82586,2.9495,0.8443200000000001,0.24626,0.8795000000000001,1.9872,0.5796,2.07
2021-02-21 23:30:00,2.62752,0.76636,2.737,0.8419200000000001,0.24556000000000003,0.877,1.7856,0.5208,1.8599999999999999,2.73312,0.7971600000000001,2.847,0.8419200000000001,0.24556000000000003,0.877,1.8912,0.5516,1.97
2021-02-22 00:00:00,2.51856,0.73458,2.6235,0.84816,0.24738000000000002,0.8835000000000001,1.6703999999999999,0.4872,1.74,2.60496,0.75978,2.7135,0.84816,0.24738000000000002,0.8835000000000001,1.7568000000000001,0.5124000000000001,1.83
2021-02-22 00:30:00,2.52576,0.7366800000000001,2.6310000000000002,0.8553600000000001,0.24948,0.891,1.6703999999999999,0.4872,1.74,2.59296,0.7562800000000001,2.701,0.8553600000000001,0.24948,0.891,1.7376,0.5068,1.81
2021-02-22 01:00:00,2.56752,0.7488600000000001,2.6745,0.8683200000000001,0.25326000000000004,0.9045000000000001,1.6992,0.49560000000000004,1.77,2.62512,0.76566,2.7345,0.8683200000000001,0.25326000000000004,0.9045000000000001,1.7568000000000001,0.5124000000000001,1.83
2021-02-22 01:30:00,2.5464,0.7427,2.6525,0.8664000000000001,0.25270000000000004,0.9025000000000001,1.6800000000000002,0.49,1.75,2.6136,0.7623000000000001,2.7225,0.8664000000000001,0.25270000000000004,0.9025000000000001,1.7472,0.5096,1.82
2021-02-22 02:00:00,2.53728,0.74004,2.643,0.8476800000000001,0.24724000000000002,0.883,1.6896,0.4928,1.76,2.60448,0.7596400000000001,2.713,0.8476800000000001,0.24724000000000002,0.883,1.7568000000000001,0.5124000000000001,1.83
2021-02-22 02:30:00,2.5392,0.7406,2.645,0.84,0.245,0.875,1.6992,0.49560000000000004,1.77,2.5968,0.7574000000000001,2.705,0.84,0.245,0.875,1.7568000000000001,0.5124000000000001,1.83
2021-02-22 03:00:00,2.45712,0.7166600000000001,2.5595,0.83472,0.24346,0.8695,1.6224,0.4732,1.69,2.52432,0.73626,2.6295,0.83472,0.24346,0.8695,1.6896,0.4928,1.76
2021-02-22 03:30:00,2.49888,0.72884,2.6029999999999998,0.83808,0.24444000000000002,0.873,1.6608,0.4844,1.73,2.56608,0.7484400000000001,2.673,0.83808,0.24444000000000002,0.873,1.728,0.504,1.8
2021-02-22 04:00:00,2.4096,0.7028,2.51,0.48,0.14,0.5,1.9296000000000002,0.5628000000000001,2.01,2.4672,0.7196,2.5700000000000003,0.48,0.14,0.5,1.9872,0.5796,2.07
2021-02-22 04:30:00,2.43696,0.7107800000000001,2.5385,0.72816,0.21238,0.7585000000000001,1.7088,0.4984,1.78,2.50416,0.73038,2.6085000000000003,0.72816,0.21238,0.7585000000000001,1.776,0.518,1.85
2021-02-22 05:00:00,2.41584,0.70462,2.5165,0.8414400000000001,0.24542000000000003,0.8765000000000001,1.5744,0.4592,1.6400000000000001,2.48304,0.7242200000000001,2.5865,0.8414400000000001,0.24542000000000003,0.8765000000000001,1.6416,0.4788,1.71
2021-02-22 05:30:00,2.51376,0.73318,2.6185,0.8337600000000001,0.24318,0.8685,1.6800000000000002,0.49,1.75,2.58096,0.7527800000000001,2.6885,0.8337600000000001,0.24318,0.8685,1.7472,0.5096,1.82
2021-02-22 06:00:00,2.63904,0.7697200000000001,2.749,0.8342400000000001,0.24332,0.869,1.8048000000000002,0.5264,1.88,2.70624,0.78932,2.819,0.8342400000000001,0.24332,0.869,1.8719999999999999,0.546,1.9500000000000002
2021-02-22 06:30:00,3.12288,0.9108400000000001,3.253,0.83808,0.24444000000000002,0.873,2.2848,0.6664,2.38,3.23808,0.9444400000000001,3.373,0.83808,0.24444000000000002,0.873,2.4,0.7000000000000001,2.5
2021-02-22 07:00:00,3.46224,1.00982,3.6065,0.85104,0.24822000000000002,0.8865000000000001,2.6112,0.7616,2.7199999999999998,3.58704,1.04622,3.7365,0.85104,0.24822000000000002,0.8865000000000001,2.7359999999999998,0.798,2.85
2021-02-22 07:30:00,3.88944,1.13442,4.0515,0.85584,0.24962,0.8915000000000001,3.0336,0.8848,3.16,4.02384,1.17362,4.1915,0.85584,0.24962,0.8915000000000001,3.168,0.924,3.3
2021-02-22 08:00:00,4.09872,1.19546,4.2695,0.8539200000000001,0.24906000000000003,0.8895000000000001,3.2448,0.9464,3.38,4.24272,1.23746,4.4195,0.8539200000000001,0.24906000000000003,0.8895000000000001,3.3888,0.9884000000000001,3.5300000000000002
2021-02-22 08:30:00,4.4409600000000005,1.29528,4.626,0.8697600000000001,0.25368,0.906,3.5712,1.0416,3.7199999999999998,4.60416,1.34288,4.796,0.8697600000000001,0.25368,0.906,3.7344,1.0892,3.89
2021-02-22 09:00:00,4.5336,1.3223,4.7225,0.8952,0.2611,0.9325,3.6384,1.0612,3.79,4.7064,1.3727,4.9025,0.8952,0.2611,0.9325,3.8112,1.1116,3.9699999999999998
2021-02-22 09:30:00,4.7496,1.3853,4.9475,0.708,0.20650000000000002,0.7375,4.0416,1.1788,4.21,4.9224,1.4357,5.1275,0.708,0.20650000000000002,0.7375,4.2144,1.2292,4.39
2021-02-22 10:00:00,4.83024,1.40882,5.0315,0.6638400000000001,0.19362000000000001,0.6915,4.1664,1.2152,4.34,4.96464,1.44802,5.1715,0.6638400000000001,0.19362000000000001,0.6915,4.3008,1.2544,4.48
2021-02-22 10:30:00,4.9046400000000006,1.43052,5.109,0.27744,0.08092,0.289,4.6272,1.3496000000000001,4.82,5.04864,1.47252,5.259,0.27744,0.08092,0.289,4.7712,1.3916,4.97
2021-02-22 11:00:00,4.716,1.3755,4.9125,0.5592,0.1631,0.5825,4.1568,1.2124,4.33,4.8696,1.4203000000000001,5.0725,0.5592,0.1631,0.5825,4.3104,1.2572,4.49
2021-02-22 11:30:00,4.79568,1.39874,4.9955,0.6580800000000001,0.19194000000000003,0.6855,4.1376,1.2068,4.31,4.95888,1.44634,5.1655,0.6580800000000001,0.19194000000000003,0.6855,4.3008,1.2544,4.48
2021-02-22 12:00:00,4.73664,1.38152,4.934,0.65664,0.19152000000000002,0.684,4.08,1.19,4.25,4.89984,1.4291200000000002,5.104,0.65664,0.19152000000000002,0.684,4.2432,1.2376,4.42
2021-02-22 12:30:00,4.64736,1.35548,4.841,0.79776,0.23268000000000003,0.8310000000000001,3.8496,1.1228,4.01,4.8201600000000004,1.40588,5.021,0.79776,0.23268000000000003,0.8310000000000001,4.0224,1.1732,4.19
2021-02-22 13:00:00,4.5768,1.3349,4.7675,0.852,0.2485,0.8875000000000001,3.7248,1.0864,3.88,4.74,1.3825,4.9375,0.852,0.2485,0.8875000000000001,3.888,1.134,4.05
2021-02-22 13:30:00,4.38768,1.27974,4.5705,0.72048,0.21014000000000002,0.7505000000000001,3.6672000000000002,1.0696,3.8200000000000003,4.56048,1.33014,4.7505,0.72048,0.21014000000000002,0.7505000000000001,3.84,1.12,4.0
2021-02-22 14:00:00,4.3406400000000005,1.2660200000000001,4.5215,0.6638400000000001,0.19362000000000001,0.6915,3.6768,1.0724,3.83,4.50384,1.31362,4.6915,0.6638400000000001,0.19362000000000001,0.6915,3.84,1.12,4.0
2021-02-22 14:30:00,4.23456,1.23508,4.411,0.6825600000000001,0.19908,0.711,3.552,1.036,3.7,4.38816,1.27988,4.571,0.6825600000000001,0.19908,0.711,3.7056,1.0808,3.86
2021-02-22 15:00:00,4.20768,1.22724,4.383,0.65568,0.19124000000000002,0.683,3.552,1.036,3.7,4.36128,1.27204,4.543,0.65568,0.19124000000000002,0.683,3.7056,1.0808,3.86
2021-02-22 15:30:00,4.15488,1.21184,4.328,0.65088,0.18984,0.678,3.504,1.022,3.65,4.30848,1.25664,4.4879999999999995,0.65088,0.18984,0.678,3.6576,1.0668,3.81
2021-02-22 16:00:00,4.01664,1.1715200000000001,4.184,0.70464,0.20552,0.734,3.312,0.966,3.45,4.17024,1.21632,4.344,0.70464,0.20552,0.734,3.4656000000000002,1.0108,3.61
2021-02-22 16:30:00,4.12224,1.20232,4.294,0.66624,0.19432000000000002,0.6940000000000001,3.456,1.008,3.6,4.20864,1.22752,4.384,0.66624,0.19432000000000002,0.6940000000000001,3.5423999999999998,1.0332,3.69
2021-02-22 17:00:00,4.33056,1.26308,4.511,0.6249600000000001,0.18228000000000003,0.651,3.7056,1.0808,3.86,4.38816,1.27988,4.571,0.6249600000000001,0.18228000000000003,0.651,3.7632,1.0976,3.92
2021-02-22 17:30:00,4.48944,1.30942,4.6765,0.53424,0.15582000000000001,0.5565,3.9552,1.1536,4.12,4.54704,1.32622,4.7365,0.53424,0.15582000000000001,0.5565,4.0128,1.1703999999999999,4.18
2021-02-22 18:00:00,4.98528,1.45404,5.193,0.14688,0.04284,0.153,4.8384,1.4112,5.04,5.00448,1.45964,5.213,0.14688,0.04284,0.153,4.8576,1.4168,5.06
2021-02-22 18:30:00,4.95504,1.44522,5.1615,0.5774400000000001,0.16842000000000001,0.6015,4.3776,1.2768,4.5600000000000005,5.00304,1.45922,5.2115,0.5774400000000001,0.16842000000000001,0.6015,4.4256,1.2908,4.61
2021-02-22 19:00:00,4.69248,1.36864,4.888,0.65088,0.18984,0.678,4.0416,1.1788,4.21,4.77888,1.39384,4.978,0.65088,0.18984,0.678,4.128,1.204,4.3
2021-02-22 19:30:00,4.40688,1.2853400000000001,4.5905000000000005,0.64368,0.18774000000000002,0.6705,3.7632,1.0976,3.92,4.54128,1.32454,4.7305,0.64368,0.18774000000000002,0.6705,3.8976,1.1368,4.06
2021-02-22 20:00:00,4.17744,1.21842,4.3515,0.6446400000000001,0.18802000000000002,0.6715,3.5328,1.0304,3.68,4.31184,1.25762,4.4915,0.6446400000000001,0.18802000000000002,0.6715,3.6672000000000002,1.0696,3.8200000000000003
2021-02-22 20:30:00,3.9518400000000002,1.15262,4.1165,0.64944,0.18942,0.6765,3.3024,0.9632000000000001,3.44,4.07664,1.18902,4.2465,0.64944,0.18942,0.6765,3.4272,0.9996,3.5700000000000003
2021-02-22 21:00:00,3.77568,1.10124,3.933,0.6460800000000001,0.18844000000000002,0.673,3.1296,0.9128000000000001,3.26,3.89088,1.13484,4.053,0.6460800000000001,0.18844000000000002,0.673,3.2448,0.9464,3.38
2021-02-22 21:30:00,3.57696,1.04328,3.726,0.63936,0.18648,0.666,2.9376,0.8568,3.06,3.68256,1.07408,3.836,0.63936,0.18648,0.666,3.0432,0.8876000000000001,3.17
2021-02-22 22:00:00,3.42144,0.99792,3.564,0.68544,0.19992000000000001,0.714,2.7359999999999998,0.798,2.85,3.51744,1.02592,3.664,0.68544,0.19992000000000001,0.714,2.832,0.8260000000000001,2.95
2021-02-22 22:30:00,3.2064,0.9352,3.34,0.3168,0.09240000000000001,0.33,2.8896,0.8428,3.01,3.2928,0.9604,3.43,0.3168,0.09240000000000001,0.33,2.976,0.868,3.1
2021-02-22 23:00:00,3.00816,0.87738,3.1335,0.64656,0.18858000000000003,0.6735,2.3616,0.6888000000000001,2.46,3.07536,0.8969800000000001,3.2035,0.64656,0.18858000000000003,0.6735,2.4288,0.7084,2.5300000000000002
2021-02-22 23:30:00,2.85072,0.8314600000000001,2.9695,0.53712,0.15666000000000002,0.5595,2.3136,0.6748000000000001,2.41,2.9083200000000002,0.84826,3.0295,0.53712,0.15666000000000002,0.5595,2.3712,0.6916,2.47
2021-02-23 00:00:00,2.60352,0.75936,2.7119999999999997,0.48192,0.14056000000000002,0.502,2.1216,0.6188,2.21,2.66112,0.7761600000000001,2.7720000000000002,0.48192,0.14056000000000002,0.502,2.1792,0.6356,2.27
2021-02-23 00:30:00,2.47776,0.7226800000000001,2.581,0.67296,0.19628,0.7010000000000001,1.8048000000000002,0.5264,1.88,2.53536,0.73948,2.641,0.67296,0.19628,0.7010000000000001,1.8624,0.5432,1.94
2021-02-23 01:00:00,2.51424,0.7333200000000001,2.6189999999999998,0.69984,0.20412000000000002,0.729,1.8144,0.5292,1.8900000000000001,2.67744,0.7809200000000001,2.789,0.69984,0.20412000000000002,0.729,1.9776,0.5768,2.06
2021-02-23 01:30:00,2.57616,0.75138,2.6835,0.6945600000000001,0.20258,0.7235,1.8816000000000002,0.5488000000000001,1.96,2.64336,0.7709800000000001,2.7535,0.6945600000000001,0.20258,0.7235,1.9488,0.5684,2.03
2021-02-23 02:00:00,2.61744,0.7634200000000001,2.7265,0.6782400000000001,0.19782000000000002,0.7065,1.9392,0.5656,2.02,2.6654400000000003,0.7774200000000001,2.7765,0.6782400000000001,0.19782000000000002,0.7065,1.9872,0.5796,2.07
2021-02-23 02:30:00,2.60304,0.7592200000000001,2.7115,0.67344,0.19642,0.7015,1.9296000000000002,0.5628000000000001,2.01,2.65104,0.77322,2.7615,0.67344,0.19642,0.7015,1.9776,0.5768,2.06
2021-02-23 03:00:00,2.52768,0.73724,2.633,0.7036800000000001,0.20524,0.733,1.824,0.532,1.9,2.58528,0.75404,2.693,0.7036800000000001,0.20524,0.733,1.8816000000000002,0.5488000000000001,1.96
2021-02-23 03:30:00,2.5526400000000002,0.7445200000000001,2.659,0.7766400000000001,0.22652000000000003,0.809,1.776,0.518,1.85,2.69664,0.7865200000000001,2.809,0.7766400000000001,0.22652000000000003,0.809,1.92,0.56,2.0
2021-02-23 04:00:00,2.4460800000000003,0.7134400000000001,2.548,0.75648,0.22064000000000003,0.788,1.6896,0.4928,1.76,2.62848,0.7666400000000001,2.738,0.75648,0.22064000000000003,0.788,1.8719999999999999,0.546,1.9500000000000002
2021-02-23 04:30:00,2.48736,0.72548,2.591,0.7497600000000001,0.21868,0.781,1.7376,0.5068,1.81,2.66976,0.77868,2.781,0.7497600000000001,0.21868,0.781,1.92,0.56,2.0
2021-02-23 05:00:00,2.48112,0.7236600000000001,2.5845000000000002,0.8491200000000001,0.24766000000000002,0.8845000000000001,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.68272,0.78246,2.7945,0.8491200000000001,0.24766000000000002,0.8845000000000001,1.8336000000000001,0.5348,1.9100000000000001
2021-02-23 05:30:00,2.47296,0.72128,2.576,0.8697600000000001,0.25368,0.906,1.6032000000000002,0.4676,1.67,2.66496,0.7772800000000001,2.776,0.8697600000000001,0.25368,0.906,1.7952,0.5236000000000001,1.87
2021-02-23 06:00:00,2.5248,0.7364,2.63,0.8736,0.2548,0.91,1.6512,0.48160000000000003,1.72,2.64,0.77,2.75,0.8736,0.2548,0.91,1.7664,0.5152,1.8399999999999999
2021-02-23 06:30:00,2.9832,0.8701000000000001,3.1075,0.9864,0.2877,1.0275,1.9968,0.5824,2.08,3.1176,0.9093,3.2475,0.9864,0.2877,1.0275,2.1312,0.6216,2.22
2021-02-23 07:00:00,3.456,1.008,3.6,0.9408000000000001,0.27440000000000003,0.98,2.5152,0.7336,2.62,3.5904,1.0472,3.74,0.9408000000000001,0.27440000000000003,0.98,2.6496,0.7728,2.76
2021-02-23 07:30:00,3.8544,1.1242,4.015,0.9072,0.2646,0.9450000000000001,2.9472,0.8596,3.07,3.9984,1.1662,4.165,0.9072,0.2646,0.9450000000000001,3.0912,0.9016000000000001,3.22
2021-02-23 08:00:00,4.06704,1.18622,4.2365,0.9662400000000001,0.28182,1.0065,3.1008,0.9044000000000001,3.23,4.23024,1.2338200000000001,4.4065,0.9662400000000001,0.28182,1.0065,3.2640000000000002,0.9520000000000001,3.4
2021-02-23 08:30:00,4.35696,1.27078,4.5385,0.9873600000000001,0.28798,1.0285,3.3696,0.9828,3.51,4.52976,1.32118,4.7185,0.9873600000000001,0.28798,1.0285,3.5423999999999998,1.0332,3.69
2021-02-23 09:00:00,4.40112,1.28366,4.5845,1.08912,0.31766000000000005,1.1345,3.312,0.966,3.45,4.58352,1.3368600000000002,4.7745,1.08912,0.31766000000000005,1.1345,3.4944,1.0192,3.64
2021-02-23 09:30:00,4.3636800000000004,1.27274,4.5455,1.14768,0.33474000000000004,1.1955,3.216,0.9380000000000001,3.35,4.54608,1.3259400000000001,4.7355,1.14768,0.33474000000000004,1.1955,3.3984,0.9912000000000001,3.54
2021-02-23 10:00:00,4.31904,1.25972,4.499,1.04544,0.30492,1.089,3.2736,0.9548000000000001,3.41,4.49184,1.31012,4.679,1.04544,0.30492,1.089,3.4464,1.0052,3.59
2021-02-23 10:30:00,4.24032,1.23676,4.417,1.03392,0.30156000000000005,1.077,3.2064,0.9352,3.34,4.42272,1.28996,4.607,1.03392,0.30156000000000005,1.077,3.3888,0.9884000000000001,3.5300000000000002
2021-02-23 11:00:00,4.17696,1.21828,4.351,1.11456,0.32508000000000004,1.161,3.0624,0.8932,3.19,4.34976,1.26868,4.531,1.11456,0.32508000000000004,1.161,3.2352,0.9436,3.37
2021-02-23 11:30:00,4.16208,1.21394,4.3355,1.11888,0.32634,1.1655,3.0432,0.8876000000000001,3.17,4.33488,1.26434,4.5155,1.11888,0.32634,1.1655,3.216,0.9380000000000001,3.35
2021-02-23 12:00:00,4.21776,1.23018,4.3935,1.01136,0.29498,1.0535,3.2064,0.9352,3.34,4.38096,1.27778,4.5635,1.01136,0.29498,1.0535,3.3696,0.9828,3.51
2021-02-23 12:30:00,4.31568,1.25874,4.4955,0.9172800000000001,0.26754,0.9555,3.3984,0.9912000000000001,3.54,4.49808,1.31194,4.6855,0.9172800000000001,0.26754,0.9555,3.5808,1.0444,3.73
2021-02-23 13:00:00,4.31856,1.2595800000000001,4.4985,0.9009600000000001,0.26278,0.9385,3.4176,0.9968,3.56,4.49136,1.30998,4.6785,0.9009600000000001,0.26278,0.9385,3.5904,1.0472,3.74
2021-02-23 13:30:00,4.38912,1.28016,4.572,0.86592,0.25256,0.902,3.5232,1.0276,3.67,4.56192,1.33056,4.752,0.86592,0.25256,0.902,3.696,1.078,3.85
2021-02-23 14:00:00,4.27872,1.24796,4.457,0.90912,0.26516,0.9470000000000001,3.3696,0.9828,3.51,4.46112,1.30116,4.647,0.90912,0.26516,0.9470000000000001,3.552,1.036,3.7
2021-02-23 14:30:00,4.11216,1.1993800000000001,4.2835,1.06896,0.31178,1.1135,3.0432,0.8876000000000001,3.17,4.29456,1.25258,4.4735,1.06896,0.31178,1.1135,3.2256,0.9408000000000001,3.36
2021-02-23 15:00:00,4.05504,1.18272,4.224,1.14624,0.33432,1.194,2.9088000000000003,0.8484,3.03,4.22784,1.23312,4.404,1.14624,0.33432,1.194,3.0816,0.8988,3.21
2021-02-23 15:30:00,4.17936,1.21898,4.3535,1.04016,0.30338000000000004,1.0835,3.1392,0.9156000000000001,3.27,4.35216,1.26938,4.5335,1.04016,0.30338000000000004,1.0835,3.312,0.966,3.45
2021-02-23 16:00:00,4.21296,1.22878,4.3885,1.00656,0.29358,1.0485,3.2064,0.9352,3.34,4.38576,1.27918,4.5685,1.00656,0.29358,1.0485,3.3792,0.9856,3.52
2021-02-23 16:30:00,4.31376,1.25818,4.4935,1.00176,0.29218000000000005,1.0435,3.312,0.966,3.45,4.48656,1.30858,4.6735,1.00176,0.29218000000000005,1.0435,3.4848,1.0164,3.63
2021-02-23 17:00:00,4.4208,1.2894,4.605,1.0032,0.2926,1.045,3.4176,0.9968,3.56,4.5168,1.3174000000000001,4.705,1.0032,0.2926,1.045,3.5136000000000003,1.0248,3.66
2021-02-23 17:30:00,4.53552,1.32286,4.7245,1.00272,0.29246,1.0445,3.5328,1.0304,3.68,4.63152,1.35086,4.8245000000000005,1.00272,0.29246,1.0445,3.6288,1.0584,3.7800000000000002
2021-02-23 18:00:00,4.7784,1.3937,4.9775,1.0056,0.2933,1.0475,3.7728,1.1004,3.93,4.8744,1.4217,5.0775,1.0056,0.2933,1.0475,3.8688000000000002,1.1284,4.03
2021-02-23 18:30:00,4.79376,1.39818,4.9935,1.00176,0.29218000000000005,1.0435,3.792,1.106,3.95,4.88016,1.42338,5.0835,1.00176,0.29218000000000005,1.0435,3.8784,1.1312,4.04
2021-02-23 19:00:00,4.5648,1.3314,4.755,1.0032,0.2926,1.045,3.5616,1.0388,3.71,4.7184,1.3762,4.915,1.0032,0.2926,1.045,3.7152000000000003,1.0836000000000001,3.87
2021-02-23 19:30:00,4.39104,1.28072,4.574,1.02144,0.29792,1.064,3.3696,0.9828,3.51,4.55424,1.32832,4.744,1.02144,0.29792,1.064,3.5328,1.0304,3.68
2021-02-23 20:00:00,4.11264,1.19952,4.284,1.00224,0.29232,1.044,3.1104,0.9072,3.24,4.25664,1.24152,4.434,1.00224,0.29232,1.044,3.2544,0.9492,3.39
2021-02-23 20:30:00,3.87744,1.13092,4.039,1.01664,0.29652,1.059,2.8608000000000002,0.8344,2.98,4.01184,1.17012,4.179,1.01664,0.29652,1.059,2.9952,0.8736,3.12
2021-02-23 21:00:00,3.6796800000000003,1.07324,3.833,1.01088,0.29484000000000005,1.053,2.6688,0.7784000000000001,2.7800000000000002,3.79488,1.10684,3.9530000000000003,1.01088,0.29484000000000005,1.053,2.784,0.812,2.9
2021-02-23 21:30:00,3.41424,0.99582,3.5564999999999998,1.00464,0.29302,1.0465,2.4096,0.7028,2.51,3.52944,1.02942,3.6765,1.00464,0.29302,1.0465,2.5248,0.7364,2.63
2021-02-23 22:00:00,3.26112,0.9511600000000001,3.3970000000000002,1.00512,0.29316000000000003,1.047,2.2560000000000002,0.658,2.35,3.36672,0.98196,3.507,1.00512,0.29316000000000003,1.047,2.3616,0.6888000000000001,2.46
2021-02-23 22:30:00,3.0408,0.8869,3.1675,1.0056,0.2933,1.0475,2.0352,0.5936,2.12,3.1272,0.9121,3.2575,1.0056,0.2933,1.0475,2.1216,0.6188,2.21
2021-02-23 23:00:00,2.83728,0.82754,2.9555,1.00368,0.29274,1.0455,1.8336000000000001,0.5348,1.9100000000000001,2.92368,0.85274,3.0455,1.00368,0.29274,1.0455,1.92,0.56,2.0
2021-02-23 23:30:00,2.61696,0.7632800000000001,2.726,1.00416,0.29288000000000003,1.046,1.6128,0.47040000000000004,1.6800000000000002,2.81856,0.82208,2.936,1.00416,0.29288000000000003,1.046,1.8144,0.5292,1.8900000000000001
2021-02-24 00:00:00,2.52624,0.73682,2.6315,1.01904,0.29722000000000004,1.0615,1.5072,0.43960000000000005,1.57,2.7374400000000003,0.79842,2.8515,1.01904,0.29722000000000004,1.0615,1.7184,0.5012,1.79
2021-02-24 00:30:00,2.50368,0.7302400000000001,2.608,1.01568,0.29624,1.058,1.488,0.434,1.55,2.72448,0.79464,2.838,1.01568,0.29624,1.058,1.7088,0.4984,1.78
2021-02-24 01:00:00,2.57952,0.75236,2.6870000000000003,1.01472,0.29596,1.057,1.5648,0.45640000000000003,1.63,2.77152,0.8083600000000001,2.887,1.01472,0.29596,1.057,1.7568000000000001,0.5124000000000001,1.83
2021-02-24 01:30:00,2.52528,0.7365400000000001,2.6305,1.00848,0.29414,1.0505,1.5168,0.4424,1.58,2.7364800000000002,0.7981400000000001,2.8505000000000003,1.00848,0.29414,1.0505,1.728,0.504,1.8
2021-02-24 02:00:00,2.49696,0.72828,2.601,1.00896,0.29428000000000004,1.051,1.488,0.434,1.55,2.69856,0.7870800000000001,2.811,1.00896,0.29428000000000004,1.051,1.6896,0.4928,1.76
2021-02-24 02:30:00,2.44368,0.71274,2.5455,1.01328,0.29554,1.0555,1.4304000000000001,0.4172,1.49,2.65488,0.77434,2.7655000000000003,1.01328,0.29554,1.0555,1.6416,0.4788,1.71
2021-02-24 03:00:00,2.3808,0.6944,2.48,1.008,0.294,1.05,1.3728,0.40040000000000003,1.43,2.592,0.756,2.7,1.008,0.294,1.05,1.584,0.462,1.65
2021-02-24 03:30:00,2.41488,0.7043400000000001,2.5155000000000003,1.02288,0.29834000000000005,1.0655000000000001,1.392,0.406,1.45,2.63568,0.7687400000000001,2.7455,1.02288,0.29834000000000005,1.0655000000000001,1.6128,0.47040000000000004,1.6800000000000002
2021-02-24 04:00:00,2.3952,0.6986,2.495,0.9744,0.2842,1.015,1.4208,0.41440000000000005,1.48,2.5968,0.7574000000000001,2.705,0.9744,0.2842,1.015,1.6224,0.4732,1.69
2021-02-24 04:30:00,2.41248,0.70364,2.513,1.01088,0.29484000000000005,1.053,1.4016,0.4088,1.46,2.61408,0.7624400000000001,2.723,1.01088,0.29484000000000005,1.053,1.6032000000000002,0.4676,1.67
2021-02-24 05:00:00,2.388,0.6965,2.4875,0.9672000000000001,0.2821,1.0075,1.4208,0.41440000000000005,1.48,2.5896,0.7553000000000001,2.6975,0.9672000000000001,0.2821,1.0075,1.6224,0.4732,1.69
2021-02-24 05:30:00,2.49744,0.7284200000000001,2.6015,0.9614400000000001,0.28042,1.0015,1.536,0.448,1.6,2.60304,0.7592200000000001,2.7115,0.9614400000000001,0.28042,1.0015,1.6416,0.4788,1.71
2021-02-24 06:00:00,2.63952,0.7698600000000001,2.7495000000000003,0.9499200000000001,0.27706000000000003,0.9895,1.6896,0.4928,1.76,2.71632,0.7922600000000001,2.8295,0.9499200000000001,0.27706000000000003,0.9895,1.7664,0.5152,1.8399999999999999
2021-02-24 06:30:00,2.98272,0.8699600000000001,3.107,0.9859200000000001,0.28756000000000004,1.027,1.9968,0.5824,2.08,3.08832,0.9007600000000001,3.217,0.9859200000000001,0.28756000000000004,1.027,2.1024,0.6132000000000001,2.19
2021-02-24 07:00:00,3.39936,0.99148,3.541,0.98016,0.28588,1.021,2.4192,0.7056,2.52,3.53376,1.03068,3.681,0.98016,0.28588,1.021,2.5536,0.7448,2.66
2021-02-24 07:30:00,3.7560000000000002,1.0955,3.9125,1.0296,0.3003,1.0725,2.7264,0.7952,2.84,3.9096,1.1403,4.0725,1.0296,0.3003,1.0725,2.88,0.84,3.0
2021-02-24 08:00:00,3.98832,1.16326,4.1545,0.9835200000000001,0.28686,1.0245,3.0048,0.8764000000000001,3.13,4.14192,1.2080600000000001,4.3145,0.9835200000000001,0.28686,1.0245,3.1584,0.9212,3.29
2021-02-24 08:30:00,4.18272,1.21996,4.357,0.90912,0.26516,0.9470000000000001,3.2736,0.9548000000000001,3.41,4.34592,1.26756,4.527,0.90912,0.26516,0.9470000000000001,3.4368,1.0024,3.58
2021-02-24 09:00:00,4.3699200000000005,1.2745600000000001,4.552,0.86592,0.25256,0.902,3.504,1.022,3.65,4.53312,1.32216,4.7219999999999995,0.86592,0.25256,0.902,3.6672000000000002,1.0696,3.8200000000000003
2021-02-24 09:30:00,4.3488,1.2684,4.53,0.8544,0.2492,0.89,3.4944,1.0192,3.64,4.5120000000000005,1.316,4.7,0.8544,0.2492,0.89,3.6576,1.0668,3.81
2021-02-24 10:00:00,4.35168,1.26924,4.533,0.75168,0.21924000000000002,0.783,3.6,1.05,3.75,4.50528,1.31404,4.693,0.75168,0.21924000000000002,0.783,3.7536,1.0948,3.91
2021-02-24 10:30:00,4.15104,1.21072,4.324,0.8678400000000001,0.25312,0.904,3.2832,0.9576,3.42,4.31424,1.2583199999999999,4.494,0.8678400000000001,0.25312,0.904,3.4464,1.0052,3.59
2021-02-24 11:00:00,4.16976,1.21618,4.3435,0.9153600000000001,0.26698,0.9535,3.2544,0.9492,3.39,4.32336,1.26098,4.5035,0.9153600000000001,0.26698,0.9535,3.408,0.994,3.55
2021-02-24 11:30:00,4.06992,1.18706,4.2395,0.9691200000000001,0.28266,1.0095,3.1008,0.9044000000000001,3.23,4.23312,1.23466,4.4095,0.9691200000000001,0.28266,1.0095,3.2640000000000002,0.9520000000000001,3.4
2021-02-24 12:00:00,4.06752,1.18636,4.237,0.92832,0.27076,0.967,3.1392,0.9156000000000001,3.27,4.24032,1.23676,4.417,0.92832,0.27076,0.967,3.312,0.966,3.45
2021-02-24 12:30:00,4.12656,1.20358,4.2985,0.8817600000000001,0.25718,0.9185000000000001,3.2448,0.9464,3.38,4.28976,1.25118,4.4685,0.8817600000000001,0.25718,0.9185000000000001,3.408,0.994,3.55
2021-02-24 13:00:00,4.21344,1.22892,4.389,0.82464,0.24052,0.859,3.3888,0.9884000000000001,3.5300000000000002,4.38624,1.27932,4.569,0.82464,0.24052,0.859,3.5616,1.0388,3.71
2021-02-24 13:30:00,4.15008,1.21044,4.323,0.7804800000000001,0.22764,0.8130000000000001,3.3696,0.9828,3.51,4.32288,1.26084,4.503,0.7804800000000001,0.22764,0.8130000000000001,3.5423999999999998,1.0332,3.69
2021-02-24 14:00:00,4.06368,1.18524,4.233,0.7996800000000001,0.23324000000000003,0.833,3.2640000000000002,0.9520000000000001,3.4,4.22688,1.23284,4.4030000000000005,0.7996800000000001,0.23324000000000003,0.833,3.4272,0.9996,3.5700000000000003
2021-02-24 14:30:00,3.98112,1.16116,4.147,0.74592,0.21756000000000003,0.777,3.2352,0.9436,3.37,4.1443200000000004,1.20876,4.317,0.74592,0.21756000000000003,0.777,3.3984,0.9912000000000001,3.54
2021-02-24 15:00:00,3.99504,1.16522,4.1615,0.8078400000000001,0.23562000000000002,0.8415,3.1872,0.9296000000000001,3.32,4.14864,1.21002,4.3215,0.8078400000000001,0.23562000000000002,0.8415,3.3407999999999998,0.9744,3.48
2021-02-24 15:30:00,3.9100800000000002,1.14044,4.073,0.7804800000000001,0.22764,0.8130000000000001,3.1296,0.9128000000000001,3.26,4.06368,1.18524,4.233,0.7804800000000001,0.22764,0.8130000000000001,3.2832,0.9576,3.42
2021-02-24 16:00:00,3.9144,1.1417,4.0775,0.9480000000000001,0.2765,0.9875,2.9664,0.8652000000000001,3.09,4.068,1.1865,4.2375,0.9480000000000001,0.2765,0.9875,3.12,0.91,3.25
2021-02-24 16:30:00,4.0296,1.1753,4.1975,1.0152,0.29610000000000003,1.0575,3.0144,0.8792000000000001,3.14,4.1256,1.2033,4.2975,1.0152,0.29610000000000003,1.0575,3.1104,0.9072,3.24
2021-02-24 17:00:00,4.1352,1.2061,4.3075,1.0056,0.2933,1.0475,3.1296,0.9128000000000001,3.26,4.212,1.2285,4.3875,1.0056,0.2933,1.0475,3.2064,0.9352,3.34
2021-02-24 17:30:00,4.25808,1.24194,4.4355,0.9844800000000001,0.28714,1.0255,3.2736,0.9548000000000001,3.41,4.35408,1.26994,4.5355,0.9844800000000001,0.28714,1.0255,3.3696,0.9828,3.51
2021-02-24 18:00:00,4.56864,1.3325200000000001,4.759,0.9782400000000001,0.28532,1.019,3.5904,1.0472,3.74,4.66464,1.36052,4.859,0.9782400000000001,0.28532,1.019,3.6864,1.0752,3.84
2021-02-24 18:30:00,4.64544,1.35492,4.839,0.9686400000000001,0.28252000000000005,1.009,3.6768,1.0724,3.83,4.74144,1.38292,4.939,0.9686400000000001,0.28252000000000005,1.009,3.7728,1.1004,3.93
2021-02-24 19:00:00,4.53504,1.32272,4.724,0.9734400000000001,0.28392,1.014,3.5616,1.0388,3.71,4.61184,1.34512,4.804,0.9734400000000001,0.28392,1.014,3.6384,1.0612,3.79
2021-02-24 19:30:00,4.28736,1.25048,4.466,0.9657600000000001,0.28168000000000004,1.006,3.3216,0.9688,3.46,4.37376,1.27568,4.556,0.9657600000000001,0.28168000000000004,1.006,3.408,0.994,3.55
2021-02-24 20:00:00,4.0248,1.1739,4.1925,0.972,0.28350000000000003,1.0125,3.0528,0.8904000000000001,3.18,4.1496,1.2103,4.3225,0.972,0.28350000000000003,1.0125,3.1776,0.9268000000000001,3.31
2021-02-24 20:30:00,3.78144,1.1029200000000001,3.939,0.9782400000000001,0.28532,1.019,2.8032,0.8176,2.92,3.91584,1.14212,4.079,0.9782400000000001,0.28532,1.019,2.9376,0.8568,3.06
2021-02-24 21:00:00,3.56352,1.03936,3.7119999999999997,0.97152,0.28336,1.012,2.592,0.756,2.7,3.67872,1.07296,3.832,0.97152,0.28336,1.012,2.7072000000000003,0.7896000000000001,2.8200000000000003
2021-02-24 21:30:00,3.39264,0.9895200000000001,3.534,0.9830400000000001,0.28672000000000003,1.024,2.4096,0.7028,2.51,3.49824,1.02032,3.644,0.9830400000000001,0.28672000000000003,1.024,2.5152,0.7336,2.62
2021-02-24 22:00:00,3.22368,0.9402400000000001,3.358,0.9868800000000001,0.28784000000000004,1.028,2.2368,0.6524,2.33,3.31968,0.9682400000000001,3.458,0.9868800000000001,0.28784000000000004,1.028,2.3328,0.6804,2.43
2021-02-24 22:30:00,2.9952,0.8736,3.12,0.9792000000000001,0.2856,1.02,2.016,0.588,2.1,3.0912,0.9016000000000001,3.22,0.9792000000000001,0.2856,1.02,2.112,0.616,2.2
2021-02-24 23:00:00,2.8147200000000003,0.82096,2.932,0.9619200000000001,0.28056000000000003,1.002,1.8528,0.5404,1.9300000000000002,2.89152,0.8433600000000001,3.012,0.9619200000000001,0.28056000000000003,1.002,1.9296000000000002,0.5628000000000001,2.01
2021-02-24 23:30:00,2.67408,0.7799400000000001,2.7855,0.8788800000000001,0.25634,0.9155000000000001,1.7952,0.5236000000000001,1.87,2.74128,0.79954,2.8555,0.8788800000000001,0.25634,0.9155000000000001,1.8624,0.5432,1.94
2021-02-25 00:00:00,2.52528,0.7365400000000001,2.6305,0.82608,0.24094000000000002,0.8605,1.6992,0.49560000000000004,1.77,2.5828800000000003,0.75334,2.6905,0.82608,0.24094000000000002,0.8605,1.7568000000000001,0.5124000000000001,1.83
2021-02-25 00:30:00,2.52,0.735,2.625,0.7728,0.22540000000000002,0.805,1.7472,0.5096,1.82,2.5776,0.7518,2.685,0.7728,0.22540000000000002,0.805,1.8048000000000002,0.5264,1.88
2021-02-25 01:00:00,2.54016,0.7408800000000001,2.646,0.7737600000000001,0.22568000000000002,0.806,1.7664,0.5152,1.8399999999999999,2.60736,0.76048,2.716,0.7737600000000001,0.22568000000000002,0.806,1.8336000000000001,0.5348,1.9100000000000001
2021-02-25 01:30:00,2.544,0.742,2.65,0.672,0.196,0.7000000000000001,1.8719999999999999,0.546,1.9500000000000002,2.6112,0.7616,2.7199999999999998,0.672,0.196,0.7000000000000001,1.9392,0.5656,2.02
2021-02-25 02:00:00,2.508,0.7315,2.6125,0.636,0.1855,0.6625,1.8719999999999999,0.546,1.9500000000000002,2.5752,0.7511,2.6825,0.636,0.1855,0.6625,1.9392,0.5656,2.02
2021-02-25 02:30:00,2.52144,0.7354200000000001,2.6265,0.64944,0.18942,0.6765,1.8719999999999999,0.546,1.9500000000000002,2.56944,0.7494200000000001,2.6765,0.64944,0.18942,0.6765,1.92,0.56,2.0
2021-02-25 03:00:00,2.43696,0.7107800000000001,2.5385,0.6801600000000001,0.19838000000000003,0.7085,1.7568000000000001,0.5124000000000001,1.83,2.48496,0.7247800000000001,2.5885,0.6801600000000001,0.19838000000000003,0.7085,1.8048000000000002,0.5264,1.88
2021-02-25 03:30:00,2.45472,0.71596,2.557,0.6979200000000001,0.20356000000000002,0.727,1.7568000000000001,0.5124000000000001,1.83,2.50272,0.72996,2.607,0.6979200000000001,0.20356000000000002,0.727,1.8048000000000002,0.5264,1.88
2021-02-25 04:00:00,2.39136,0.6974800000000001,2.491,0.74016,0.21588000000000002,0.771,1.6512,0.48160000000000003,1.72,2.43936,0.7114800000000001,2.541,0.74016,0.21588000000000002,0.771,1.6992,0.49560000000000004,1.77
2021-02-25 04:30:00,2.4264,0.7077,2.5275,0.6888000000000001,0.20090000000000002,0.7175,1.7376,0.5068,1.81,2.4744,0.7217,2.5775,0.6888000000000001,0.20090000000000002,0.7175,1.7856,0.5208,1.8599999999999999
2021-02-25 05:00:00,2.43888,0.7113400000000001,2.5404999999999998,0.6724800000000001,0.19614,0.7005,1.7664,0.5152,1.8399999999999999,2.48688,0.7253400000000001,2.5905,0.6724800000000001,0.19614,0.7005,1.8144,0.5292,1.8900000000000001
2021-02-25 05:30:00,2.5296000000000003,0.7378,2.635,0.6672,0.19460000000000002,0.6950000000000001,1.8624,0.5432,1.94,2.6352,0.7686000000000001,2.745,0.6672,0.19460000000000002,0.6950000000000001,1.968,0.5740000000000001,2.05
2021-02-25 06:00:00,2.66208,0.77644,2.773,0.6460800000000001,0.18844000000000002,0.673,2.016,0.588,2.1,2.73888,0.7988400000000001,2.8529999999999998,0.6460800000000001,0.18844000000000002,0.673,2.0928,0.6104,2.18
2021-02-25 06:30:00,3.05952,0.89236,3.187,0.64032,0.18676,0.667,2.4192,0.7056,2.52,3.15552,0.9203600000000001,3.287,0.64032,0.18676,0.667,2.5152,0.7336,2.62
2021-02-25 07:00:00,3.3816,0.9863000000000001,3.5225,0.6552,0.19110000000000002,0.6825,2.7264,0.7952,2.84,3.4872,1.0171,3.6325000000000003,0.6552,0.19110000000000002,0.6825,2.832,0.8260000000000001,2.95
2021-02-25 07:30:00,3.71424,1.08332,3.8689999999999998,0.64224,0.18732000000000001,0.669,3.072,0.896,3.2,3.8390400000000002,1.11972,3.999,0.64224,0.18732000000000001,0.669,3.1968,0.9324,3.33
2021-02-25 08:00:00,3.9864,1.1627,4.1525,0.6552,0.19110000000000002,0.6825,3.3312,0.9716,3.47,4.1208,1.2019,4.2925,0.6552,0.19110000000000002,0.6825,3.4656000000000002,1.0108,3.61
2021-02-25 08:30:00,4.23168,1.23424,4.408,0.73728,0.21504,0.768,3.4944,1.0192,3.64,4.38528,1.27904,4.568,0.73728,0.21504,0.768,3.648,1.064,3.8
2021-02-25 09:00:00,4.27776,1.24768,4.456,0.6681600000000001,0.19488000000000003,0.6960000000000001,3.6096,1.0528,3.76,4.43136,1.29248,4.616,0.6681600000000001,0.19488000000000003,0.6960000000000001,3.7632,1.0976,3.92
2021-02-25 09:30:00,4.34352,1.26686,4.5245,0.73392,0.21406000000000003,0.7645000000000001,3.6096,1.0528,3.76,4.49712,1.31166,4.6845,0.73392,0.21406000000000003,0.7645000000000001,3.7632,1.0976,3.92
2021-02-25 10:00:00,4.34352,1.26686,4.5245,0.7051200000000001,0.20566,0.7345,3.6384,1.0612,3.79,4.49712,1.31166,4.6845,0.7051200000000001,0.20566,0.7345,3.792,1.106,3.95
2021-02-25 10:30:00,4.3761600000000005,1.27638,4.5585,0.72816,0.21238,0.7585000000000001,3.648,1.064,3.8,4.52976,1.32118,4.7185,0.72816,0.21238,0.7585000000000001,3.8016,1.1088,3.96
2021-02-25 11:00:00,4.31376,1.25818,4.4935,0.79056,0.23058,0.8235,3.5232,1.0276,3.67,4.46736,1.30298,4.6535,0.79056,0.23058,0.8235,3.6768,1.0724,3.83
2021-02-25 11:30:00,4.25424,1.24082,4.4315,0.83664,0.24402000000000001,0.8715,3.4176,0.9968,3.56,4.40784,1.28562,4.5915,0.83664,0.24402000000000001,0.8715,3.5712,1.0416,3.7199999999999998
2021-02-25 12:00:00,4.3176,1.2593,4.4975,0.7656000000000001,0.2233,0.7975,3.552,1.036,3.7,4.4712,1.3041,4.6575,0.7656000000000001,0.2233,0.7975,3.7056,1.0808,3.86
2021-02-25 12:30:00,4.19568,1.22374,4.3705,0.9316800000000001,0.27174000000000004,0.9705,3.2640000000000002,0.9520000000000001,3.4,4.35888,1.27134,4.5405,0.9316800000000001,0.27174000000000004,0.9705,3.4272,0.9996,3.5700000000000003
2021-02-25 13:00:00,3.99984,1.16662,4.1665,1.00464,0.29302,1.0465,2.9952,0.8736,3.12,4.16304,1.21422,4.3365,1.00464,0.29302,1.0465,3.1584,0.9212,3.29
2021-02-25 13:30:00,3.87696,1.1307800000000001,4.0385,0.9777600000000001,0.28518000000000004,1.0185,2.8992,0.8456,3.02,4.04016,1.17838,4.2085,0.9777600000000001,0.28518000000000004,1.0185,3.0624,0.8932,3.19
2021-02-25 14:00:00,3.8304,1.1172,3.99,0.8544,0.2492,0.89,2.976,0.868,3.1,3.9936,1.1648,4.16,0.8544,0.2492,0.89,3.1392,0.9156000000000001,3.27
2021-02-25 14:30:00,4.00224,1.1673200000000001,4.169,0.7286400000000001,0.21252000000000001,0.759,3.2736,0.9548000000000001,3.41,4.15584,1.21212,4.329,0.7286400000000001,0.21252000000000001,0.759,3.4272,0.9996,3.5700000000000003
